Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-21 00:30:00,38.3285,-5.9625,38.7895001063,25.3385,-12.1525,28.1020077308,12.99,6.19,14.3894475224,132.98,37.7385,-5.6325,38.1565123996,25.3385,-12.1525,28.1020077308,12.4,6.52,14.0096538144,133.34
2020-12-21 01:00:00,38.2315,-5.7455,38.6608117155,28.4915,-12.7955,31.2328415694,9.74,7.05,12.0237307022,132.35,37.5515,-5.4355,37.9428492934,28.4915,-12.7955,31.2328415694,9.06,7.36,11.6727546021,132.7
2020-12-21 01:30:00,37.9375,-5.483,38.3316735253,30.8175,-13.393,33.6019457063,7.12,7.91,10.6424856119,132.98,37.1775,-5.173,37.5356688398,30.8175,-13.393,33.6019457063,6.36,8.22,10.3931708347,133.33
2020-12-21 02:00:00,37.456,-5.5585,37.8661967756,31.596,-13.6285,34.4099292102,5.86,8.07,9.973189058700001,133.15,36.646,-5.2585,37.0213605672,31.596,-13.6285,34.4099292102,5.05,8.37,9.7754488388,133.49
2020-12-21 02:30:00,36.9875,-5.565,37.4038016951,32.9775,-14.215,35.9107467376,4.01,8.65,9.5342855002,133.36,36.1175,-5.275,36.5006771341,32.9775,-14.215,35.9107467376,3.14,8.94,9.4753997277,133.71
2020-12-21 03:00:00,36.691,-5.2675,37.0671827531,35.181,-14.6175,38.0969036439,1.51,9.35,9.471145654,132.91,35.761,-4.9575,36.1029905583,35.181,-14.6175,38.0969036439,0.58,9.66,9.6773963441,133.26
2020-12-21 03:30:00,36.489,-4.7955,36.8027708366,37.629,-15.2855,40.6151221991,-1.1400000000000001,10.49,10.5517628859,133.28,35.469,-4.5055,35.7540136383,37.629,-15.2855,40.6151221991,-2.16,10.78,10.9942712355,133.63
2020-12-21 04:00:00,36.263,-4.388,36.5275199405,39.583,-15.998,42.6936750936,-3.32,11.61,12.0753674892,133.71,35.173,-4.078,35.4086149546,39.583,-15.998,42.6936750936,-4.41,11.92,12.709622339,134.06
2020-12-21 04:30:00,36.3315,-4.2985,36.584901182,41.4015,-16.5885,44.6011494751,-5.07,12.29,13.2946981914,133.67,35.1815,-3.9885,35.4068647934,41.4015,-16.5885,44.6011494751,-6.22,12.6,14.051633357,134.02
2020-12-21 05:00:00,36.165,-4.141,36.4013063777,41.665,-16.721,44.8950338679,-5.5,12.58,13.72976329,133.86,35.005,-3.831,35.2140112171,41.665,-16.721,44.8950338679,-6.66,12.89,14.5088834856,134.21
2020-12-21 05:30:00,36.3635,-3.8825000000000003,36.5701782673,40.7635,-16.4925,43.9734634581,-4.4,12.61,13.355601821,133.55,35.2335,-3.5625,35.4131462666,40.7635,-16.4925,43.9734634581,-5.53,12.93,14.0629228825,133.91
2020-12-21 06:00:00,36.8765,-3.7205,37.0637069449,39.3565,-15.9305,42.4583904841,-2.48,12.21,12.4593137853,133.34,35.8165,-3.3905,35.9766196647,39.3565,-15.9305,42.4583904841,-3.54,12.54,13.0300882576,133.69
2020-12-21 06:30:00,38.823,-3.2705,38.9605120507,38.023,-15.7505,41.1561268738,0.8,12.48,12.505614739,133.49,37.843,-2.9005,37.9539925337,38.023,-15.7505,41.1561268738,-0.18,12.85,12.8512606386,133.85
2020-12-21 07:00:00,40.1365,-3.144,40.25945067,35.1365,-14.884,38.1589712682,5.0,11.74,12.7603918435,133.33,39.2965,-2.754,39.392885503,35.1365,-14.884,38.1589712682,4.16,12.13,12.8235135591,133.7
2020-12-21 07:30:00,41.843,-3.6325000000000003,42.0003774418,29.213,-13.3025,32.0991569243,12.63,9.67,15.906784716,133.38,41.223,-3.2125,41.3479852623,29.213,-13.3025,32.0991569243,12.01,10.09,15.685923626,133.76
2020-12-21 08:00:00,43.435,-3.4675000000000002,43.5731887891,25.885,-12.2875,28.6533746922,17.55,8.82,19.6416623533,133.11,42.975,-3.0175,43.080806994,25.885,-12.2875,28.6533746922,17.09,9.27,19.4422478124,133.48
2020-12-21 08:30:00,45.2305,-2.473,45.2980557999,27.7905,-12.633,30.5271121996,17.44,10.16,20.1836369369,131.94,44.7605,-1.9929999999999999,44.8048480552,27.7905,-12.633,30.5271121996,16.97,10.64,20.0297403877,132.29
2020-12-21 09:00:00,47.1805,-1.4375,47.2023938641,35.2005,-14.9175,38.2309692069,11.98,13.48,18.0341564815,131.65,46.5305,-0.9175000000000001,46.5395448678,35.2005,-14.9175,38.2309692069,11.33,14.0,18.0102443071,132.0
2020-12-21 09:30:00,48.852,0.3225,48.8530644919,45.792,-17.6475,49.0748562937,3.06,17.97,18.2286724695,131.17,47.932,0.8825000000000001,47.9401233858,45.792,-17.6475,49.0748562937,2.14,18.53,18.6531632706,131.53
2020-12-21 10:00:00,49.95,1.28,49.9663977089,50.69,-18.22,53.8650582474,-0.74,19.5,19.5140359741,130.8,48.92,1.8399999999999999,48.9545912045,50.69,-18.22,53.8650582474,-1.77,20.06,20.1379368357,131.17
2020-12-21 10:30:00,50.4545,1.609,50.4801490811,51.0245,-18.321,54.2140077955,-0.5700000000000001,19.93,19.9381493625,130.8,49.4445,2.179,49.4924905541,51.0245,-18.321,54.2140077955,-1.58,20.5,20.5607976499,131.17
2020-12-21 11:00:00,51.142,1.8645,51.1759760459,51.582,-18.2955,54.7305037822,-0.44,20.16,20.1648010156,130.52,50.132,2.4445,50.1915630784,51.582,-18.2955,54.7305037822,-1.45,20.74,20.7906252912,130.85
2020-12-21 11:30:00,52.083,2.111,52.1257633997,52.913,-18.719,56.1265225183,-0.8300000000000001,20.83,20.8465296872,130.35,51.053,2.701,51.1243993608,52.913,-18.719,56.1265225183,-1.8599999999999999,21.42,21.5006046427,130.66
2020-12-21 12:00:00,52.1495,2.2025,52.1959898508,52.9895,-18.6175,56.1649215837,-0.84,20.82,20.8369383548,130.12,51.1295,2.7925,51.2057011133,52.9895,-18.6175,56.1649215837,-1.8599999999999999,21.41,21.4906421495,130.42
2020-12-21 12:30:00,52.8005,2.283,52.849833389,52.4905,-18.497,55.6542145686,0.31,20.78,20.7823121909,130.19,51.8205,2.893,51.9011914049,52.4905,-18.497,55.6542145686,-0.67,21.39,21.4004906486,130.49
2020-12-21 13:00:00,54.245,1.6055000000000001,54.2687539497,50.425,-18.6145,53.751095200500004,3.8200000000000003,20.22,20.5776772256,130.41,53.365,2.2255,53.4113852587,50.425,-18.6145,53.751095200500004,2.94,20.84,21.0463583548,130.71
2020-12-21 13:30:00,53.0745,1.5365,53.0967360814,51.9345,-18.8135,55.237125853,1.1400000000000001,20.35,20.3819061915,130.66,52.1045,2.1365,52.1482842719,51.9345,-18.8135,55.237125853,0.17,20.95,20.9506897261,130.98
2020-12-21 14:00:00,52.5705,1.0175,52.5803459146,49.5705,-18.1225,52.779347064,3.0,19.14,19.3736831811,131.04,51.6705,1.6075,51.6954990932,49.5705,-18.1225,52.779347064,2.1,19.73,19.8414439999,131.37
2020-12-21 14:30:00,52.837,0.8170000000000001,52.8433161147,48.877,-18.043,52.1009690697,3.96,18.86,19.2712532026,131.52,51.947,1.397,51.9657812219,48.877,-18.043,52.1009690697,3.07,19.44,19.6809171534,131.89
2020-12-21 15:00:00,53.285,1.1835,53.2981415928,50.315,-18.5265,53.6174451765,2.9699999999999998,19.71,19.9325111313,131.96,52.355,1.7835,52.3853691144,50.315,-18.5265,53.6174451765,2.04,20.31,20.4121948844,132.34
2020-12-21 15:30:00,56.203,1.159,56.2149489905,46.503,-18.191,49.9343718294,9.7,19.35,21.6451495721,131.93,55.493,1.8290000000000002,55.5231329267,46.503,-18.191,49.9343718294,8.99,20.02,21.9458538225,132.34
2020-12-21 16:00:00,57.4715,1.1320000000000001,57.482647262,46.1415,-18.108,49.567506355,11.33,19.24,22.3281548723,131.68,56.8115,1.802,56.8400715715,46.1415,-18.108,49.567506355,10.67,19.91,22.5888689403,132.04
2020-12-21 16:30:00,56.061,1.236,56.0746236456,51.661,-18.434,54.8513562002,4.4,19.67,20.1561132166,132.05,55.171,1.8559999999999999,55.2022098924,51.661,-18.434,54.8513562002,3.51,20.29,20.5913622667,132.4
2020-12-21 17:00:00,55.8595,1.0585,55.8695280318,51.0395,-18.3915,54.251984595,4.82,19.45,20.0383357592,131.79,54.9895,1.6684999999999999,55.0148071204,51.0395,-18.3915,54.251984595,3.95,20.06,20.4451974801,132.19
2020-12-21 17:30:00,59.275,1.1685,59.2865163191,51.585,-17.6715,54.5279207127,7.69,18.84,20.3489975183,131.67,58.515,1.7885,58.5423262029,51.585,-17.6715,54.5279207127,6.93,19.46,20.6571174175,132.06
2020-12-21 18:00:00,59.714,1.0705,59.7235947198,52.104,-17.6895,55.0249509427,7.61,18.76,20.2447449972,131.24,58.964,1.6804999999999999,58.9879426345,52.104,-17.6895,55.0249509427,6.86,19.37,20.5488807481,131.59
2020-12-21 18:30:00,59.183,0.873,59.1894383991,52.083,-17.757,55.0268110833,7.1,18.63,19.9370735064,130.83,58.413,1.473,58.4315693611,52.083,-17.757,55.0268110833,6.33,19.23,20.2450438379,131.19
2020-12-21 19:00:00,57.796,0.362,57.797133666,51.476,-17.438,54.3494472833,6.32,17.8,18.8886844433,129.91,57.026,0.9420000000000001,57.0337798151,51.476,-17.438,54.3494472833,5.55,18.38,19.1996588511,130.25
2020-12-21 19:30:00,56.7365,0.233,56.736978429,51.8465,-17.607,54.7545980832,4.89,17.84,18.4980458427,130.13,55.9265,0.793,55.9321218197,51.8465,-17.607,54.7545980832,4.08,18.4,18.8469201728,130.51
2020-12-21 20:00:00,55.7505,0.037,55.7505122779,52.4405,-18.103,55.4772444273,3.31,18.14,18.4395146357,131.2,54.8705,0.597,54.8737476326,52.4405,-18.103,55.4772444273,2.43,18.7,18.8572240799,131.56
2020-12-21 20:30:00,54.444,-0.192,54.4443385486,50.184,-17.612,53.1847384124,4.26,17.42,17.9333209418,131.23,53.604,0.34800000000000003,53.6051296053,50.184,-17.612,53.1847384124,3.42,17.96,18.2827240859,131.63
2020-12-21 21:00:00,52.83,-0.8250000000000001,52.8364412598,46.79,-17.985,50.1274807366,6.04,17.16,18.1919542656,132.95,52.0,-0.275,52.0007271584,46.79,-17.985,50.1274807366,5.21,17.71,18.4604496153,133.35
2020-12-21 21:30:00,51.7345,-0.7735000000000001,51.7402821069,48.4845,-18.4935,51.8917747095,3.25,17.72,18.0155738182,132.46,50.8345,-0.2235,50.83499132,48.4845,-18.4935,51.8917747095,2.35,18.27,18.4205157365,132.81
2020-12-21 22:00:00,50.0215,-0.986,50.0312168376,47.7215,-17.926,50.9772796278,2.3,16.94,17.0954262889,130.79,49.1215,-0.47600000000000003,49.1238062272,47.7215,-17.926,50.9772796278,1.4,17.45,17.5060703757,131.13
2020-12-21 22:30:00,48.832,-1.256,48.8481500161,47.112,-17.996,50.4320985088,1.72,16.74,16.8281312094,131.68,47.892,-0.746,47.897809762,47.112,-17.996,50.4320985088,0.78,17.25,17.2676257777,132.04
2020-12-21 23:00:00,47.29,-1.3094999999999999,47.3081271057,47.04,-17.7495,50.2772945797,0.25,16.44,16.4419007417,131.14,46.33,-0.8495,46.3377874984,47.04,-17.7495,50.2772945797,-0.71,16.9,16.9149076261,131.49
2020-12-21 23:30:00,45.932,-1.5065,45.956698818,47.102,-17.9765,50.4158006606,-1.17,16.47,16.5115050798,132.19,44.922,-1.0365,44.9339561607,47.102,-17.9765,50.4158006606,-2.18,16.94,17.0796955476,132.55
2020-12-22 00:00:00,44.557,-1.6615,44.5879673371,46.717,-17.7615,49.9794855041,-2.16,16.1,16.2442482128,132.09,43.517,-1.2215,43.5341400656,46.717,-17.7615,49.9794855041,-3.2,16.54,16.8467088774,132.43
2020-12-22 00:30:00,44.035,-1.7934999999999999,44.0715085656,47.505,-18.1135,50.841163512,-3.47,16.32,16.6848224444,132.09,42.945,-1.3635,42.9666400507,47.505,-18.1135,50.841163512,-4.5600000000000005,16.75,17.3596111708,132.43
2020-12-22 01:00:00,43.732,-2.237,43.789176665,46.392,-17.797,49.6885386483,-2.66,15.56,15.7857277311,131.71,42.682,-1.8170000000000002,42.7206579186,46.392,-17.797,49.6885386483,-3.71,15.98,16.4050144773,132.05
2020-12-22 01:30:00,43.0975,-3.5435,43.2429288844,41.6175,-16.6035,44.8072819807,1.48,13.06,13.1435915944,132.25,42.1675,-3.1335,42.2837661343,41.6175,-16.6035,44.8072819807,0.55,13.47,13.48122398,132.59
2020-12-22 02:00:00,42.55,-4.5475,42.7923153878,36.16,-15.0975,39.185202644,6.39,10.55,12.3342855488,132.77,41.76,-4.1775,41.9684298759,36.16,-15.0975,39.185202644,5.6,10.92,12.2721799205,133.1
2020-12-22 02:30:00,42.1385,-5.069,42.4422895618,32.8485,-13.969,35.6953346146,9.29,8.9,12.8652283307,133.07,41.4385,-4.719,41.706333371,32.8485,-13.969,35.6953346146,8.59,9.25,12.623414752,133.4
2020-12-22 03:00:00,41.4275,-5.583,41.8020052779,27.1375,-12.353,29.8167824429,14.29,6.77,15.8125583003,133.42,40.8775,-5.233,41.2110943224,27.1375,-12.353,29.8167824429,13.74,7.12,15.475205976,133.76
2020-12-22 03:30:00,41.0245,-5.917,41.449010715,25.6745,-12.107,28.3859014169,15.35,6.19,16.5510905985,133.83,40.5145,-5.557,40.8938254416,25.6745,-12.107,28.3859014169,14.84,6.55,16.2212237516,134.18
2020-12-22 04:00:00,40.7255,-5.8395,41.1420236559,26.0255,-12.1795,28.734419613100002,14.7,6.34,16.0089225121,134.02,40.1755,-5.5095,40.5515152676,26.0255,-12.1795,28.734419613100002,14.15,6.67,15.6432541372,134.37
2020-12-22 04:30:00,40.5525,-6.0465,41.0007977788,24.1225,-11.6465,26.7868618636,16.43,5.6,17.3581364207,133.75,40.0725,-5.6865,40.4739612405,24.1225,-11.6465,26.7868618636,15.95,5.96,17.0271577194,134.11
2020-12-22 05:00:00,40.538,-6.0715,40.9901519423,22.498,-11.2315,25.1457073126,18.04,5.16,18.7634538398,133.75,40.108,-5.7315000000000005,40.5154508336,22.498,-11.2315,25.1457073126,17.61,5.5,18.4489051166,134.11
2020-12-22 05:30:00,41.011,-5.9735,41.4437549367,21.911,-11.1735,24.5955081926,19.1,5.2,19.7952014387,133.43,40.611,-5.6135,40.997130427,21.911,-11.1735,24.5955081926,18.7,5.5600000000000005,19.5090645598,133.8
2020-12-22 06:00:00,41.901,-5.6035,42.274022913,22.031,-11.0035,24.626042582,19.87,5.4,20.5906993567,134.1,41.511,-5.2235,41.8383564836,22.031,-11.0035,24.626042582,19.48,5.78,20.319419283,134.47
2020-12-22 06:30:00,43.3875,-5.039,43.6791332017,21.6775,-10.909,24.2676798901,21.71,5.87,22.4895753628,133.21,43.0575,-4.629,43.3056110366,21.6775,-10.909,24.2676798901,21.38,6.28,22.2832403389,133.57
2020-12-22 07:00:00,44.852,-4.8255,45.1108341117,20.612,-10.7655,23.2540433957,24.24,5.94,24.9571873415,133.79,44.592,-4.3855,44.8071319574,20.612,-10.7655,23.2540433957,23.98,6.38,24.8142056089,134.18
2020-12-22 07:30:00,46.3695,-4.273,46.5659646013,20.8695,-10.533,23.3769142371,25.5,6.26,26.2571437898,132.78,46.1695,-3.803,46.3258625311,20.8695,-10.533,23.3769142371,25.3,6.73,26.1798185632,133.15
2020-12-22 08:00:00,47.932,-3.831,48.0848540083,20.622,-10.431,23.1100117914,27.31,6.6,28.0961936924,132.87,47.772,-3.331,47.8879895694,20.622,-10.431,23.1100117914,27.15,7.1,28.0630094609,133.24
2020-12-22 08:30:00,49.489,-3.313,49.5997690519,21.199,-10.603,23.7027679818,28.29,7.29,29.2141780648,132.02,49.389,-2.783,49.4673469068,21.199,-10.603,23.7027679818,28.19,7.82,29.2545466552,132.37
2020-12-22 09:00:00,50.932,-2.7475,51.0060523884,21.812,-10.6175,24.2589086781,29.12,7.87,30.164736034,131.71,50.842,-2.1875,50.8890373288,21.812,-10.6175,24.2589086781,29.03,8.43,30.2292209625,132.06
2020-12-22 09:30:00,52.196,-2.359,52.2492803491,21.986,-10.749,24.4729482695,30.21,8.39,31.3534081082,131.87,52.126,-1.779,52.1563487698,21.986,-10.749,24.4729482695,30.14,8.97,31.4464703902,132.22
2020-12-22 10:00:00,52.38,-2.392,52.4345884317,21.88,-10.782,24.3923333037,30.5,8.39,31.6329274649,132.21,52.31,-1.802,52.3410288779,21.88,-10.782,24.3923333037,30.43,8.98,31.7273588564,132.57
2020-12-22 10:30:00,52.8255,-2.3705,52.8786603508,22.6455,-10.5205,24.969973778499998,30.18,8.15,31.261076437,132.21,52.7655,-1.7905000000000002,52.795869919,22.6455,-10.5205,24.969973778499998,30.12,8.73,31.3596444495,132.57
2020-12-22 11:00:00,52.994,-2.16,53.03800181,23.264,-9.93,25.2946357159,29.73,7.77,30.7285827854,131.91,52.924,-1.6,52.9481801009,23.264,-9.93,25.2946357159,29.66,8.33,30.8075396616,132.26
2020-12-22 11:30:00,53.158,-1.8805,53.1912515763,22.078,-10.4205,24.4136212851,31.08,8.54,32.23194068,131.3,53.138,-1.2705,53.1531863038,22.078,-10.4205,24.4136212851,31.06,9.15,32.3797174169,131.64
2020-12-22 12:00:00,53.6665,-1.908,53.7004067606,21.8765,-10.478,24.2563339408,31.79,8.57,32.9248993924,131.42,53.6665,-1.308,53.6824374097,21.8765,-10.478,24.2563339408,31.79,9.17,33.0861451366,131.77
2020-12-22 12:30:00,54.0525,-1.8515000000000001,54.0842010988,26.1525,-10.7715,28.2838906182,27.9,8.92,29.2912341836,131.35,53.9225,-1.2715,53.9374889896,26.1525,-10.7715,28.2838906182,27.77,9.5,29.3500068143,131.7
2020-12-22 13:00:00,54.2365,-1.7505000000000002,54.2647416146,28.6965,-10.8005,30.6617010699,25.54,9.05,27.0960163124,130.99,54.0365,-1.2005,54.0498337879,28.6965,-10.8005,30.6617010699,25.34,9.6,27.0975201817,131.33
2020-12-22 13:30:00,53.876,-1.8195000000000001,53.9067153168,29.396,-11.0795,31.4146484343,24.48,9.26,26.1728485267,131.28,53.656,-1.2695,53.6710160725,29.396,-11.0795,31.4146484343,24.26,9.81,26.1683721313,131.63
2020-12-22 14:00:00,53.8845,-1.9005,53.9180047897,29.2545,-11.0305,31.2649596274,24.63,9.13,26.2677330579,131.19,53.6545,-1.3605,53.67174611,29.2545,-11.0305,31.2649596274,24.4,9.67,26.2463121219,131.54
2020-12-22 14:30:00,53.521,-2.0505,53.5602650409,29.081,-11.0305,31.102676593,24.44,8.98,26.0375498079,131.39,53.291,-1.5205000000000002,53.3126870571,29.081,-11.0305,31.102676593,24.21,9.51,26.0108477371,131.73
2020-12-22 15:00:00,53.415,-2.0495,53.454304553,28.915,-10.8495,30.8834725258,24.5,8.8,26.0324797129,131.39,53.195,-1.5195,53.2166976169,28.915,-10.8495,30.8834725258,24.28,9.33,26.0109073275,131.73
2020-12-22 15:30:00,53.653,-1.8765,53.6858050256,30.773,-11.4265,32.8259414374,22.88,9.55,24.7930816963,131.5,53.363,-1.3365,53.3797339938,30.773,-11.4265,32.8259414374,22.59,10.09,24.7409821955,131.83
2020-12-22 16:00:00,54.1385,-2.184,54.1825344392,28.3485,-11.184,30.4748963616,25.79,9.0,27.3152722849,131.33,53.9485,-1.6440000000000001,53.9735434102,28.3485,-11.184,30.4748963616,25.6,9.54,27.3198023419,131.67
2020-12-22 16:30:00,54.971,-1.804,55.0005932423,29.351,-10.714,31.2453356039,25.62,8.91,27.1251267278,131.21,54.791,-1.254,54.8053482518,29.351,-10.714,31.2453356039,25.44,9.46,27.1419453982,131.54
2020-12-22 17:00:00,56.1775,-1.849,56.2079203249,28.3875,-10.259,30.1843873095,27.79,8.41,29.0346723763,130.66,56.0675,-1.299,56.0825459234,28.3875,-10.259,30.1843873095,27.68,8.96,29.0940543754,130.99
2020-12-22 17:30:00,56.583,-2.422,56.6348123772,29.843,-10.932,31.7822792292,26.74,8.51,28.0614985345,130.59,56.453,-1.8820000000000001,56.4843618447,29.843,-10.932,31.7822792292,26.61,9.05,28.1068425833,130.92
2020-12-22 18:00:00,55.4745,-2.4314999999999998,55.5277619079,30.0445,-10.4315,31.803901844,25.43,8.0,26.6586740105,130.54,55.2945,-1.9115000000000002,55.3275298789,30.0445,-10.4315,31.803901844,25.25,8.52,26.6486941519,130.89
2020-12-22 18:30:00,55.2695,-2.1815,55.3125354011,31.5595,-10.9915,33.4187838274,23.71,8.81,25.2938767294,131.01,55.0395,-1.6715,55.0648751247,31.5595,-10.9915,33.4187838274,23.48,9.32,25.2620822578,131.35
2020-12-22 19:00:00,54.1255,-2.646,54.1901380903,29.7655,-10.706,31.6323161695,24.36,8.06,25.658784071,131.27,53.9155,-2.136,53.9577949536,29.7655,-10.706,31.6323161695,24.15,8.57,25.6255224337,131.6
2020-12-22 19:30:00,52.658500000000004,-3.0705,52.7479439647,29.0885,-10.4105,30.8952964462,23.57,7.34,24.6864436483,131.72,52.4085,-2.6005000000000003,52.4729784985,29.0885,-10.4105,30.8952964462,23.32,7.8100000000000005,24.5930579636,132.04
2020-12-22 20:00:00,51.4465,-3.4805,51.5640983873,28.0265,-10.1005,29.7910188228,23.42,6.62,24.3376416277,132.06,51.1965,-3.0305,51.2861145194,28.0265,-10.1005,29.7910188228,23.17,7.07,24.2246527323,132.38
2020-12-22 20:30:00,50.0015,-3.8645,50.1506167709,28.9515,-10.3645,30.7508083227,21.05,6.5,22.0307171921,132.15,49.6715,-3.4445,49.7907872251,28.9515,-10.3645,30.7508083227,20.72,6.92,21.8450177386,132.48
2020-12-22 21:00:00,48.744,-4.085,48.9148725952,25.714,-10.865,27.9151933721,23.03,6.78,24.0072759804,131.94,48.484,-3.635,48.6200728198,25.714,-10.865,27.9151933721,22.77,7.23,23.8902867291,132.27
2020-12-22 21:30:00,47.646,-4.4855,47.8566717005,25.266,-10.9755,27.5469119186,22.38,6.49,23.3020278088,132.39,47.366,-4.0455,47.5384478738,25.266,-10.9755,27.5469119186,22.1,6.93,23.1610643106,132.74
2020-12-22 22:00:00,46.299,-4.73,46.5399860443,23.909,-10.45,26.0929642049,22.39,5.72,23.1090999392,131.86,46.019,-4.33,46.2222593671,23.909,-10.45,26.0929642049,22.11,6.12,22.9413709268,132.2
2020-12-22 22:30:00,45.0985,-5.0895,45.3847740162,24.2785,-10.8295,26.5842741579,20.82,5.74,21.596759016100002,133.47,44.7485,-4.6795,44.9925101823,24.2785,-10.8295,26.5842741579,20.47,6.15,21.3738952931,133.82
2020-12-22 23:00:00,43.74,-5.227,44.0512103012,25.89,-11.277,28.2393843594,17.85,6.05,18.8474136157,133.24,43.31,-4.857,43.5814931938,25.89,-11.277,28.2393843594,17.42,6.42,18.5653656037,133.59
2020-12-22 23:30:00,42.348,-5.4605,42.698596748,25.598,-11.2605,27.9652724687,16.75,5.8,17.7257580938,133.15,41.888,-5.1105,42.1985989607,25.598,-11.2605,27.9652724687,16.29,6.15,17.4122543055,133.5
2020-12-23 00:00:00,41.456,-5.6495,41.8391776479,25.186,-11.2895,27.6004964856,16.27,5.64,17.2198286867,133.9,40.966,-5.3095,41.3086425128,25.186,-11.2895,27.6004964856,15.78,5.98,16.8750940738,134.26
2020-12-23 00:30:00,40.671,-5.662,41.0632254578,24.531,-10.952,26.8647774046,16.14,5.29,16.9848079177,133.58,40.181,-5.332,40.5332330934,24.531,-10.952,26.8647774046,15.65,5.62,16.6284966248,133.94
2020-12-23 01:00:00,40.4595,-5.694,40.858203292,23.5395,-10.574,25.805378049,16.92,4.88,17.6096791566,133.58,39.9895,-5.364,40.347646849,23.5395,-10.574,25.805378049,16.45,5.21,17.2553354068,133.94
2020-12-23 01:30:00,40.5315,-5.9895,40.9716560869,21.5515,-10.8295,24.119395152,18.98,4.84,19.5873939053,133.73,40.1315,-5.6495,40.5272025003,21.5515,-10.8295,24.119395152,18.58,5.18,19.2885665616,134.09
2020-12-23 02:00:00,40.2025,-5.998,40.6474723722,22.4425,-10.618,24.8275598932,17.76,4.62,18.3510762627,134.19,39.7625,-5.668,40.1644448518,22.4425,-10.618,24.8275598932,17.32,4.95,18.0134644086,134.56
2020-12-23 02:30:00,40.212,-5.998,40.6568683988,22.692,-10.608,25.0490823784,17.52,4.61,18.1163600097,133.99,39.762,-5.648,40.1611323048,22.692,-10.608,25.0490823784,17.07,4.96,17.7760091134,134.36
2020-12-23 03:00:00,40.5065,-5.8575,40.9278248689,24.9765,-11.1375,27.3472020232,15.53,5.28,16.4030271596,133.99,40.0065,-5.5375,40.3879183482,24.9765,-11.1375,27.3472020232,15.03,5.6,16.0393547252,134.36
2020-12-23 03:30:00,40.314,-6.0125,40.7598914651,23.844,-10.8525,26.1975779844,16.47,4.84,17.1664352735,133.78,39.844,-5.6925,40.2485886989,23.844,-10.8525,26.1975779844,16.0,5.16,16.8114722734,134.15
2020-12-23 04:00:00,40.163,-5.9475,40.6009769002,24.133,-10.8675,26.4670407347,16.03,4.92,16.7680440123,133.29,39.683,-5.6175,40.078632652,24.133,-10.8675,26.4670407347,15.55,5.25,16.4123429162,133.65
2020-12-23 04:30:00,40.329,-6.0145,40.7750223942,22.839,-10.6045,25.1808526712,17.49,4.59,18.0822620266,133.57,39.889,-5.6945,40.2934194534,22.839,-10.6045,25.1808526712,17.05,4.91,17.7429028065,133.93
2020-12-23 05:00:00,40.3005,-6.148,40.7667536634,22.3505,-10.458,24.6761952953,17.95,4.31,18.4601895982,133.51,39.8805,-5.818,40.3026476084,22.3505,-10.458,24.6761952953,17.53,4.64,18.1336841265,133.87
2020-12-23 05:30:00,37.316,-6.122,37.814848142,24.096,-11.542,26.7176903942,13.22,5.42,14.2879249718,133.51,36.736,-5.812,37.1929165299,24.096,-11.542,26.7176903942,12.64,5.73,13.8781302775,133.87
2020-12-23 06:00:00,36.7935,-5.7555,37.2409374546,24.7435,-11.8555,27.4370857144,12.05,6.1,13.5060171775,132.97,36.1735,-5.4455,36.5810821669,24.7435,-11.8555,27.4370857144,11.43,6.41,13.1046938156,133.32
2020-12-23 06:30:00,38.4595,-5.0405,38.7883974985,26.2495,-12.4605,29.0568461898,12.21,7.42,14.2877744943,133.3,37.8395,-4.6805,38.127874849,26.2495,-12.4605,29.0568461898,11.59,7.78,13.9591009739,133.65
2020-12-23 07:00:00,39.7945,-4.5315,40.0516756516,26.1745,-12.3115,28.9253778281,13.62,7.78,15.6854327323,133.15,39.2145,-4.1415,39.432588458,26.1745,-12.3115,28.9253778281,13.04,8.17,15.3879985703,133.51
2020-12-23 07:30:00,41.2885,-4.1625,41.4977907665,26.5985,-12.3525,29.3268555849,14.69,8.19,16.8188049516,132.75,40.7385,-3.7625,40.9118783301,26.5985,-12.3525,29.3268555849,14.14,8.59,16.5447181904,133.1
2020-12-23 08:00:00,43.014,-3.4615,43.1530552597,30.634,-13.4715,33.4652546419,12.38,10.01,15.9205684572,131.89,42.414,-3.0215,42.5214870183,30.634,-13.4715,33.4652546419,11.78,10.45,15.747091795,132.23
2020-12-23 08:30:00,43.9945,-3.212,44.1115968227,28.0045,-12.632,30.7216445564,15.99,9.42,18.5584616819,131.54,43.5045,-2.762,43.5920883217,28.0045,-12.632,30.7216445564,15.5,9.87,18.3757149521,131.87
2020-12-23 09:00:00,45.2505,-2.618,45.3261698608,31.8305,-12.518,34.2035240034,13.42,9.9,16.6765224193,130.65,44.6805,-2.188,44.7340410007,31.8305,-12.518,34.2035240034,12.85,10.33,16.4873102718,130.96
2020-12-23 09:30:00,46.74,-2.3525,46.7991651234,33.76,-12.8825,36.1344213493,12.98,10.53,16.714104822,130.87,46.15,-1.8925,46.1887871269,33.76,-12.8825,36.1344213493,12.39,10.99,16.5617692292,131.19
2020-12-23 10:00:00,47.589,-2.4285,47.6509237397,30.989,-12.2985,33.3402343011,16.6,9.87,19.3126098702,131.37,47.109,-1.9685000000000001,47.1501100025,30.989,-12.2985,33.3402343011,16.12,10.33,19.1458428908,131.69
2020-12-23 10:30:00,48.1355,-2.258,48.1884314359,31.3055,-12.398,33.6711261209,16.83,10.14,19.6486259062,131.66,47.6755,-1.768,47.7082710256,31.3055,-12.398,33.6711261209,16.37,10.63,19.5185501511,132.0
2020-12-23 11:00:00,48.592,-2.064,48.6358156095,25.702,-11.934,28.3374868328,22.89,9.87,24.9272742192,131.66,48.292,-1.534,48.3163576856,25.702,-11.934,28.3374868328,22.59,10.4,24.8690188789,132.0
2020-12-23 11:30:00,48.741,-2.2455,48.7926977247,26.131,-11.4355,28.5236712442,22.61,9.19,24.4063147566,131.76,48.431,-1.7155,48.461373291,26.131,-11.4355,28.5236712442,22.3,9.72,24.3262903049,132.1
2020-12-23 12:00:00,49.1495,-2.152,49.196589864,28.7795,-11.622,31.0375660168,20.37,9.47,22.4636996063,131.24,48.7895,-1.662,48.8177995638,28.7795,-11.622,31.0375660168,20.01,9.96,22.3517717419,131.57
2020-12-23 12:30:00,49.8225,-1.8195000000000001,49.8557126767,29.3725,-11.5995,31.5799328134,20.45,9.78,22.6682795995,131.03,49.4525,-1.2995,49.4695710159,29.3725,-11.5995,31.5799328134,20.08,10.3,22.5675962389,131.36
2020-12-23 13:00:00,49.6575,-1.6720000000000002,49.6856406847,32.8575,-13.152,35.3919540327,16.8,11.48,20.3477369749,131.49,49.1875,-1.162,49.2012235646,32.8575,-13.152,35.3919540327,16.33,11.99,20.2590473616,131.84
2020-12-23 13:30:00,49.3535,-1.09,49.3655351662,40.0735,-14.93,42.7643578491,9.28,13.84,16.6632529837,130.74,48.6635,-0.58,48.6669562665,40.0735,-14.93,42.7643578491,8.59,14.35,16.7245508161,131.09
2020-12-23 14:00:00,49.0685,-0.8835000000000001,49.0764532592,39.7485,-15.4735,42.6541024346,9.32,14.59,17.3127265328,131.05,48.3585,-0.35350000000000004,48.3597920229,39.7485,-15.4735,42.6541024346,8.61,15.12,17.3996120646,131.39
2020-12-23 14:30:00,49.0885,-0.5325,49.0913881297,43.7085,-16.2325,46.6253903844,5.38,15.7,16.5962164363,131.05,48.2585,-0.0125,48.2585016189,43.7085,-16.2325,46.6253903844,4.55,16.22,16.8460945029,131.39
2020-12-23 15:00:00,49.0785,0.5895,49.0820402235,49.3285,-17.2905,52.2710465028,-0.25,17.88,17.8817476775,130.83,48.0885,1.1195,48.1015292117,49.3285,-17.2905,52.2710465028,-1.24,18.41,18.4517126576,131.18
2020-12-23 15:30:00,48.9895,0.448,48.9915483961,46.3195,-17.382,49.4735283182,2.67,17.83,18.0288047302,130.37,48.0795,0.988,48.0896502821,46.3195,-17.382,49.4735283182,1.76,18.37,18.4541187815,130.72
2020-12-23 16:00:00,49.313,0.3115,49.3139838307,45.433,-17.2685,48.6041004572,3.88,17.58,18.0030775147,129.63,48.463,0.8715,48.4708353678,45.433,-17.2685,48.6041004572,3.03,18.14,18.3913158855,129.98
2020-12-23 16:30:00,51.028,0.581,51.0313074984,45.508,-17.039,48.593266869,5.52,17.62,18.4644198392,129.22,50.218,1.151,50.2311887675,45.508,-17.039,48.593266869,4.71,18.19,18.7898962211,129.55
2020-12-23 17:00:00,52.0995,0.4425,52.1013791228,45.2695,-17.0775,48.3835575015,6.83,17.52,18.8042362249,129.57,51.3295,1.0225,51.3396832528,45.2695,-17.0775,48.3835575015,6.06,18.1,19.0875247217,129.93
2020-12-23 17:30:00,52.551,0.3955,52.5524882498,46.131,-17.5445,49.3546212755,6.42,17.94,19.0541334098,129.77,51.761,0.9955,51.7705721549,46.131,-17.5445,49.3546212755,5.63,18.54,19.3759773947,130.12
2020-12-23 18:00:00,52.1845,0.36050000000000004,52.1857451849,46.1345,-17.4795,49.3348255343,6.05,17.84,18.8379430937,129.95,51.3745,0.9405,51.3831080269,46.1345,-17.4795,49.3348255343,5.24,18.42,19.1508224366,130.29
2020-12-23 18:30:00,51.6875,0.2575,51.6881414108,46.0575,-17.6725,49.3316385548,5.63,17.93,18.7931317241,131.44,50.8575,0.8375,50.8643953321,46.0575,-17.6725,49.3316385548,4.8,18.51,19.1222409775,131.8
2020-12-23 19:00:00,50.8915,-0.158,50.8917452663,45.3815,-17.328,48.5771564241,5.51,17.17,18.0324429848,129.97,50.0915,0.392,50.0930338096,45.3815,-17.328,48.5771564241,4.71,17.72,18.3352801997,130.31
2020-12-23 19:30:00,49.825,-0.28750000000000003,49.8258294587,46.225,-17.5575,49.4471074103,3.6,17.27,17.6412272816,130.3,48.945,0.2525,48.9456513007,46.225,-17.5575,49.4471074103,2.7199999999999998,17.81,18.0165063206,130.64
2020-12-23 20:00:00,48.7445,-1.0145,48.7550560506,44.6345,-17.1345,47.8103511857,4.11,16.12,16.6356995645,130.62,47.8845,-0.5045000000000001,47.8871575738,44.6345,-17.1345,47.8103511857,3.25,16.63,16.9445979592,130.97
2020-12-23 20:30:00,47.6795,-1.158,47.6935601968,45.7795,-17.528,49.0203366395,1.9,16.37,16.4798938103,130.62,46.7495,-0.668,46.7542722567,45.7795,-17.528,49.0203366395,0.97,16.86,16.8878802696,130.97
2020-12-23 21:00:00,46.5755,-1.2165,46.5913841016,45.9255,-17.4065,49.1135194473,0.65,16.19,16.2030429241,130.22,45.6355,-0.7365,45.6414427084,45.9255,-17.4065,49.1135194473,-0.29,16.67,16.6725223047,130.56
2020-12-23 21:30:00,45.5145,-1.9895,45.55796111,44.9045,-17.2595,48.1072183825,0.61,15.27,15.282179164,131.38,44.5445,-1.5394999999999999,44.5710953478,44.9045,-17.2595,48.1072183825,-0.36,15.72,15.7241215971,131.73
2020-12-23 22:00:00,44.215,-2.3945,44.2797905963,45.155,-17.4145,48.3966820686,-0.9400000000000001,15.02,15.0493853695,131.14,43.215,-1.9745,43.2600840874,45.155,-17.4145,48.3966820686,-1.94,15.44,15.5614009652,131.48
2020-12-23 22:30:00,43.063,-2.727,43.1492583714,43.863,-17.007,47.044668327,-0.8,14.28,14.3023914084,131.61,42.063,-2.327,42.1273177167,43.863,-17.007,47.044668327,-1.8,14.68,14.7899425286,131.96
2020-12-23 23:00:00,41.53,-2.8555,41.628052804,43.87,-16.9155,47.0181990324,-2.34,14.06,14.2533925786,130.99,40.49,-2.4655,40.5649946413,43.87,-16.9155,47.0181990324,-3.38,14.45,14.8400438005,131.33
2020-12-23 23:30:00,40.206,-2.847,40.3066724625,44.596,-17.407,47.8728196893,-4.39,14.56,15.2074225298,131.71,39.096,-2.477,39.1743888912,44.596,-17.407,47.8728196893,-5.5,14.93,15.9108422153,132.05
2020-12-24 00:00:00,38.8985,-3.304,39.0385670619,43.908500000000004,-17.494,47.2651711967,-5.01,14.19,15.0484617154,132.15,37.7685,-2.944,37.8830665106,43.908500000000004,-17.494,47.2651711967,-6.14,14.55,15.7924697245,132.51
2020-12-24 00:30:00,38.235,-3.0875,38.3594562168,43.135,-17.0275,46.3741736449,-4.9,13.94,14.7761158631,131.82,37.115,-2.7375,37.2158182934,43.135,-17.0275,46.3741736449,-6.02,14.29,15.5062729242,132.18
2020-12-24 01:00:00,37.8635,-3.1635,37.9954255734,41.3535,-16.4135,44.4917401829,-3.49,13.25,13.7019195735,131.59,36.7935,-2.8235,36.9016773941,41.3535,-16.4135,44.4917401829,-4.5600000000000005,13.59,14.3346328868,131.95
2020-12-24 01:30:00,37.5165,-3.2435,37.6564478476,40.8065,-16.6135,44.0588109747,-3.29,13.37,13.7688416361,132.84,36.4365,-2.9035,36.5520019219,40.8065,-16.6135,44.0588109747,-4.37,13.71,14.3896143103,133.21
2020-12-24 02:00:00,36.8685,-3.5435,37.0383947344,40.2285,-16.3135,43.4103961569,-3.36,12.77,13.2046393362,133.69,35.7785,-3.2035,35.9216296192,40.2285,-16.3135,43.4103961569,-4.45,13.11,13.8446596202,134.06
2020-12-24 02:30:00,36.5115,-4.115,36.7426571882,38.9615,-15.925,42.090427739,-2.45,11.81,12.0614509907,134.07,35.4415,-3.795,35.6441011564,38.9615,-15.925,42.090427739,-3.52,12.13,12.6304117114,134.44
2020-12-24 03:00:00,36.0975,-4.2775,36.3500551925,39.7075,-16.0875,42.8426564594,-3.61,11.81,12.3494210391,134.41,35.0075,-3.9775,35.2327342467,39.7075,-16.0875,42.8426564594,-4.7,12.11,12.9900769821,134.79
2020-12-24 03:30:00,35.422,-4.6415,35.7248037958,37.622,-15.2915,40.6108957824,-2.2,10.65,10.8748563209,134.41,34.352,-4.3515,34.6265137756,37.622,-15.2915,40.6108957824,-3.27,10.94,11.4182529312,134.76
2020-12-24 04:00:00,35.2865,-4.936,35.6300600371,35.4165,-14.596,38.3062878422,-0.13,9.66,9.660874701600001,134.74,34.2865,-4.646,34.5998467952,35.4165,-14.596,38.3062878422,-1.13,9.95,10.0139602556,135.12
2020-12-24 04:30:00,35.4455,-4.649,35.7490793063,37.3755,-15.349,40.404452740400004,-1.9300000000000002,10.7,10.872667566,134.66,34.3955,-4.359,34.6706114923,37.3755,-15.349,40.404452740400004,-2.98,10.99,11.3868564582,135.04
2020-12-24 05:00:00,35.455,-4.3745,35.7238474307,37.605,-15.5345,40.687304104,-2.15,11.16,11.3652144722,134.44,34.385,-4.0645,34.6243900343,37.605,-15.5345,40.687304104,-3.22,11.47,11.9134084124,134.82
2020-12-24 05:30:00,35.843,-4.477,36.121519597,37.223,-15.607,40.3624847848,-1.38,11.13,11.2152262572,133.96,34.803,-4.167,35.0515719762,37.223,-15.607,40.3624847848,-2.42,11.44,11.693160394,134.34
2020-12-24 06:00:00,36.127,-5.268,36.5090667232,33.227,-14.108,36.0980497119,2.9,8.84,9.3035262132,133.77,35.237,-4.978,35.5868887794,33.227,-14.108,36.0980497119,2.01,9.13,9.3486362642,134.14
2020-12-24 06:30:00,37.2425,-4.9,37.5634637148,34.0425,-14.33,36.935629225,3.2,9.43,9.9581574601,133.55,36.3525,-4.58,36.6398779508,34.0425,-14.33,36.935629225,2.31,9.75,10.0199101792,133.93
2020-12-24 07:00:00,38.2645,-4.654,38.5464872103,33.5845,-14.154,36.4452240527,4.68,9.5,10.5902030198,133.31,37.4145,-4.324,37.6635339055,33.5845,-14.154,36.4452240527,3.83,9.83,10.5497772488,133.68
2020-12-24 07:30:00,39.8335,-4.798,40.121422286,30.9535,-13.628,33.8207265778,8.88,8.83,12.5229110034,133.89,39.1135,-4.458,39.3667327353,30.9535,-13.628,33.8207265778,8.16,9.17,12.2749541751,134.27
2020-12-24 08:00:00,41.1845,-4.67,41.4484250636,29.2445,-12.92,31.9713493655,11.94,8.25,14.5129631709,133.1,40.5545,-4.3,40.7818276963,29.2445,-12.92,31.9713493655,11.31,8.62,14.2204254507,133.47
2020-12-24 08:30:00,42.465,-4.351,42.6873216072,27.755,-12.441,30.4157608157,14.71,8.09,16.787858708,132.77,41.925,-3.951,42.110759029,27.755,-12.441,30.4157608157,14.17,8.49,16.5187469258,133.13
2020-12-24 09:00:00,44.053,-3.8609999999999998,44.2218738861,28.263,-12.431,30.8759927776,15.79,8.57,17.9657730143,132.27,43.543,-3.441,43.6787514703,28.263,-12.431,30.8759927776,15.28,8.99,17.7284658107,132.64
2020-12-24 09:30:00,45.3625,-3.578,45.5033898765,27.9125,-12.428,30.5542605908,17.45,8.85,19.5659142388,131.79,44.9025,-3.128,45.0113195791,27.9125,-12.428,30.5542605908,16.99,9.3,19.3687919086,132.14
2020-12-24 10:00:00,46.056,-3.3195,46.1754720198,34.936,-12.9795,37.2691764901,11.12,9.66,14.7299015611,131.65,45.416,-2.9095,45.509100697,34.936,-12.9795,37.2691764901,10.48,10.07,14.5339361496,132.0
2020-12-24 10:30:00,46.448,-3.2880000000000003,46.5642314228,35.748,-12.638,37.9162042932,10.7,9.35,14.209591830899999,131.6,45.788,-2.898,45.8796180019,35.748,-12.638,37.9162042932,10.04,9.74,13.9881807252,131.95
2020-12-24 11:00:00,46.908500000000004,-3.483,47.0376302682,34.0885,-12.443,36.288484141,12.82,8.96,15.6407800317,132.08,46.3285,-3.073,46.4303052031,34.0885,-12.443,36.288484141,12.24,9.37,15.4147494303,132.43
2020-12-24 11:30:00,48.463,-3.627,48.5985339079,34.933,-12.407,37.0708529441,13.53,8.78,16.1291444286,132.08,47.883,-3.217,47.99094475,34.933,-12.407,37.0708529441,12.95,9.19,15.8795025111,132.43
2020-12-24 12:00:00,49.8325,-3.799,49.9770993281,34.6225,-11.599,36.5137550418,15.21,7.8,17.0933934606,132.29,49.3225,-3.399,49.4394802486,34.6225,-11.599,36.5137550418,14.7,8.2,16.8324092156,132.63
2020-12-24 12:30:00,49.959,-3.8375,50.1061681557,36.869,-12.1575,38.8217460613,13.09,8.32,15.5103352639,132.24,49.379,-3.4375,49.4985055052,36.869,-12.1575,38.8217460613,12.51,8.72,15.2492130945,132.58
2020-12-24 13:00:00,50.4145,-3.8205,50.5590548814,34.6345,-11.8805,36.6155004131,15.78,8.06,17.7192550633,132.38,49.9245,-3.4205,50.041537951,34.6345,-11.8805,36.6155004131,15.29,8.46,17.4744298906,132.72
2020-12-24 13:30:00,49.911,-3.91,50.0639193532,35.941,-12.5,38.0526671996,13.97,8.59,16.3996646307,132.76,49.361,-3.5,49.4849302414,35.941,-12.5,38.0526671996,13.42,9.0,16.1584776511,133.1
2020-12-24 14:00:00,50.0585,-3.649,50.1913201983,37.0885,-12.639,39.1829191517,12.97,8.99,15.7810329193,132.79,49.4685,-3.239,49.5744249916,37.0885,-12.639,39.1829191517,12.38,9.4,15.544272257,133.14
2020-12-24 14:30:00,50.1445,-3.919,50.2974098861,37.3745,-12.699,39.4730015485,12.77,8.78,15.4971384455,132.79,49.5645,-3.519,49.6892646479,37.3745,-12.699,39.4730015485,12.19,9.18,15.2600294888,133.14
2020-12-24 15:00:00,50.2615,-3.7695,50.402653824,39.8015,-13.6695,42.0834246765,10.46,9.9,14.4021387301,132.6,49.6115,-3.3595,49.7251161135,39.8015,-13.6695,42.0834246765,9.81,10.31,14.2313808185,132.95
2020-12-24 15:30:00,50.8505,-3.35,50.9607285098,40.7705,-13.84,43.0555370452,10.08,10.49,14.5480754741,132.03,50.1905,-2.93,50.2759504162,40.7705,-13.84,43.0555370452,9.42,10.91,14.4140382961,132.37
2020-12-24 16:00:00,51.4735,-3.2305,51.5747741876,38.1135,-12.9505,40.2536250852,13.36,9.72,16.5217432494,131.91,50.9235,-2.8105,51.0009976618,38.1135,-12.9505,40.2536250852,12.81,10.14,16.3375548966,132.26
2020-12-24 16:30:00,49.8835,-2.352,49.9389174517,40.5135,-14.082,42.8910993826,9.37,11.73,15.0129877106,131.1,49.2135,-1.9020000000000001,49.250240469,40.5135,-14.082,42.8910993826,8.7,12.18,14.9680459647,131.43
2020-12-24 17:00:00,52.143,-2.7685,52.2164441651,35.733,-13.6385,38.2473001825,16.41,10.87,19.6836226341,130.94,51.693,-2.2885,51.7436322773,35.733,-13.6385,38.2473001825,15.96,11.35,19.5842819628,131.28
2020-12-24 17:30:00,55.622,-2.09,55.661252088,39.092,-12.84,41.1466895874,16.53,10.75,19.7180982856,130.89,55.172,-1.6,55.1951952981,39.092,-12.84,41.1466895874,16.08,11.24,19.6189704113,131.23
2020-12-24 18:00:00,55.616,-2.3975,55.6676518478,37.616,-12.5475,39.653539719,18.0,10.15,20.6645227383,131.09,55.216,-1.9075000000000002,55.2489385622,37.616,-12.5475,39.653539719,17.6,10.64,20.5662247386,131.44
2020-12-24 18:30:00,55.0195,-2.0235,55.0566974355,40.1295,-13.1435,42.2271045953,14.89,11.12,18.5840388506,131.0,54.5395,-1.5535,54.5616204167,40.1295,-13.1435,42.2271045953,14.41,11.59,18.4925985194,131.34
2020-12-24 19:00:00,54.1715,-2.9195,54.2501142165,36.7015,-12.4395,38.7523065443,17.47,9.52,19.8955095436,131.72,53.7415,-2.4695,53.7982086365,36.7015,-12.4395,38.7523065443,17.04,9.97,19.7424036024,132.07
2020-12-24 19:30:00,52.66,-3.722,52.791371302499996,34.24,-11.572,36.1426172821,18.42,7.85,20.0229593217,131.79,52.28,-3.292,52.3835438282,34.24,-11.572,36.1426172821,18.04,8.28,19.8494332413,132.15
2020-12-24 20:00:00,51.7195,-4.323,51.8998555802,32.2395,-11.383,34.1900285061,19.48,7.06,20.7198938221,132.33,51.3595,-3.9130000000000003,51.5083469862,32.2395,-11.383,34.1900285061,19.12,7.47,20.5274279928,132.69
2020-12-24 20:30:00,50.405,-3.7425,50.5437467077,32.485,-12.5525,34.8258593756,17.92,8.81,19.9685377532,131.88,50.005,-3.2825,50.1126214765,32.485,-12.5525,34.8258593756,17.52,9.27,19.8212840149,132.23
2020-12-24 21:00:00,49.234,-4.5600000000000005,49.4447202035,28.464,-11.81,30.8168037927,20.77,7.25,21.9989863403,131.82,48.924,-4.13,49.0980109169,28.464,-11.81,30.8168037927,20.46,7.68,21.8539241328,132.18
2020-12-24 21:30:00,48.1865,-5.235,48.4700320533,25.1865,-11.075,27.513912976,23.0,5.84,23.7298461858,132.4,47.9265,-4.825,48.1687660964,25.1865,-11.075,27.513912976,22.74,6.25,23.5832588927,132.76
2020-12-24 22:00:00,47.0545,-5.467,47.3710255246,25.9645,-11.377,28.3476875468,21.09,5.91,21.9024245233,132.78,46.7345,-5.067,47.0083820106,25.9645,-11.377,28.3476875468,20.77,6.31,21.707348986,133.14
2020-12-24 22:30:00,45.9095,-5.307,46.2152186974,29.5095,-12.467,32.0349290502,16.4,7.16,17.8948484207,133.19,45.4395,-4.927,45.70583649,29.5095,-12.467,32.0349290502,15.93,7.54,17.6243155895,133.55
2020-12-24 23:00:00,45.1125,-4.6975,45.3564125841,34.3025,-14.2675,37.151353441,10.81,9.57,14.4374859307,134.05,44.4525,-4.3075,44.6607133004,34.3025,-14.2675,37.151353441,10.15,9.96,14.2205520287,134.43
2020-12-24 23:30:00,43.8115,-4.6265,44.0551022527,35.6815,-14.2065,38.405651726,8.13,9.58,12.5647642238,134.05,43.0915,-4.2665,43.302198495,35.6815,-14.2065,38.405651726,7.41,9.94,12.3980522664,134.43
2020-12-25 00:00:00,42.4215,-4.9885,42.713800984,34.9815,-14.2085,37.7569439243,7.44,9.22,11.8474469824,134.05,41.6615,-4.6585,41.921142690799996,34.9815,-14.2085,37.7569439243,6.68,9.55,11.6543940211,134.43
2020-12-25 00:30:00,41.616,-5.071,41.923817777,33.796,-13.581,36.4227013962,7.82,8.51,11.5573569643,132.67,40.906,-4.741,41.1798241497,33.796,-13.581,36.4227013962,7.11,8.84,11.3445008705,133.04
2020-12-25 01:00:00,41.0185,-5.808,41.4276502622,30.8585,-12.358,33.2410467081,10.16,6.55,12.0883456271,132.57,40.3885,-5.508,40.7623477765,30.8585,-12.358,33.2410467081,9.53,6.85,11.7364134215,132.93
2020-12-25 01:30:00,40.5,-5.166,40.8281466148,34.73,-13.506,37.2637214459,5.77,8.34,10.1414249492,132.84,39.72,-4.866,40.0169508584,34.73,-13.506,37.2637214459,4.99,8.64,9.9774595965,133.2
2020-12-25 02:00:00,40.1335,-4.7,40.4077693303,36.7735,-14.48,39.5216485265,3.36,9.78,10.3410831154,133.33,39.2735,-4.39,39.5180958834,36.7735,-14.48,39.5216485265,2.5,10.09,10.3950998071,133.7
2020-12-25 02:30:00,39.682,-4.789,39.9699342631,37.382,-14.739,40.1827331699,2.3,9.95,10.2123699502,133.58,38.782,-4.479,39.0397869487,37.382,-14.739,40.1827331699,1.4,10.26,10.3550760499,133.95
2020-12-25 03:00:00,39.2415,-5.7025,39.6536735814,33.5615,-13.7025,36.2509694836,5.68,8.0,9.8113403773,134.47,38.4415,-5.4125,38.8206656112,33.5615,-13.7025,36.2509694836,4.88,8.29,9.6196933423,134.85
2020-12-25 03:30:00,38.8205,-5.8215,39.2545676642,33.1605,-13.6015,35.8415898434,5.66,7.78,9.6210186571,134.47,38.0105,-5.5415,38.4123200614,33.1605,-13.6015,35.8415898434,4.85,8.06,9.4067050554,134.85
2020-12-25 04:00:00,38.731,-5.8365,39.1682919368,32.651,-13.5065,35.334308303,6.08,7.67,9.7875073435,134.27,37.951,-5.5365,38.3527213278,32.651,-13.5065,35.334308303,5.3,7.97,9.5713583153,134.64
2020-12-25 04:30:00,38.4815,-6.0315,38.9513136428,32.5315,-13.3015,35.1458161735,5.95,7.27,9.3944345226,134.19,37.6915,-5.7615,38.1293070288,32.5315,-13.3015,35.1458161735,5.16,7.54,9.1365857956,134.56
2020-12-25 05:00:00,38.392,-5.9895,38.8563993989,33.212,-13.3995,35.8131755678,5.18,7.41,9.0410452935,134.23,37.562,-5.7195,37.9949539314,33.212,-13.3995,35.8131755678,4.35,7.68,8.826375247,134.59
2020-12-25 05:30:00,38.8685,-5.6475,39.2766412579,34.4185,-13.8675,37.1071515816,4.45,8.22,9.3472402344,134.02,38.0385,-5.3575,38.4139335203,34.4185,-13.8675,37.1071515816,3.62,8.51,9.2479457178,134.39
2020-12-25 06:00:00,39.4355,-5.6805,39.8425242737,32.9855,-13.3505,35.5848150269,6.45,7.67,10.0215467868,133.57,38.6655,-5.4005,39.0408285068,32.9855,-13.3505,35.5848150269,5.68,7.95,9.7706141056,133.92
2020-12-25 06:30:00,40.4805,-6.5105,41.0007010977,25.5405,-11.5205,28.0185485081,14.94,5.01,15.7576552824,134.06,39.9605,-6.1905,40.4371592783,25.5405,-11.5205,28.0185485081,14.42,5.33,15.3735259456,134.43
2020-12-25 07:00:00,41.443,-6.309,41.9204691052,23.373,-10.779,25.7387639563,18.07,4.47,18.6146662608,134.56,41.003,-5.989,41.4380758482,23.373,-10.779,25.7387639563,17.63,4.79,18.2691269633,134.93
2020-12-25 07:30:00,42.869,-6.164,43.3098840566,22.229,-10.514,24.5900922528,20.64,4.35,21.093413664,134.12,42.509,-5.814,42.9047512171,22.229,-10.514,24.5900922528,20.28,4.7,20.8175022517,134.49
2020-12-25 08:00:00,44.48,-5.8685,44.8654621312,21.79,-10.3885,24.1396982634,22.69,4.52,23.1358271951,133.72,44.19,-5.4985,44.5307714087,21.79,-10.3885,24.1396982634,22.4,4.89,22.9275402082,134.08
2020-12-25 08:30:00,46.3145,-5.483,46.6379266183,21.2045,-9.983,23.4369603245,25.11,4.5,25.5100392003,133.35,46.1045,-5.073,46.3827581031,21.2045,-9.983,23.4369603245,24.9,4.91,25.3794818702,133.71
2020-12-25 09:00:00,47.726,-5.046,47.992011752,22.166,-9.936,24.2910611543,25.56,4.89,26.0235604789,132.15,47.536,-4.616,47.7595932981,22.166,-9.936,24.2910611543,25.37,5.32,25.9217919905,132.49
2020-12-25 09:30:00,48.663,-4.793,48.8984705078,22.743,-10.103,24.8860333922,25.92,5.31,26.458316273,131.99,48.483,-4.3629999999999995,48.6789180036,22.743,-10.103,24.8860333922,25.74,5.74,26.3722429839,132.34
2020-12-25 10:00:00,49.5915,-4.652,49.8092157763,23.4415,-10.252,25.5852970718,26.15,5.6,26.742896253,132.05,49.4115,-4.202,49.5898491251,23.4415,-10.252,25.5852970718,25.97,6.05,26.6653970531,132.4
2020-12-25 10:30:00,49.99,-4.5825,50.1995956782,24.32,-10.5225,26.498781222,25.67,5.94,26.3482921648,132.13,49.79,-4.1225,49.9603753614,24.32,-10.5225,26.498781222,25.47,6.4,26.261776406,132.47
2020-12-25 11:00:00,50.208,-4.375,50.3982528368,23.968,-10.305,26.0894240833,26.24,5.93,26.9017192759,132.09,50.038,-3.9050000000000002,50.1901431458,23.968,-10.305,26.0894240833,26.07,6.4,26.8440850096,132.44
2020-12-25 11:30:00,50.288,-3.9945,50.4463970393,23.828,-9.6945,25.7246363288,26.46,5.7,27.0669835778,132.24,50.118,-3.5445,50.2431826644,23.828,-9.6945,25.7246363288,26.29,6.15,26.9997518507,132.57
2020-12-25 12:00:00,52.219,-3.829,52.3591940541,23.999,-10.249,26.0958617792,28.22,6.42,28.9410573407,131.81,52.109,-3.329,52.2152288322,23.999,-10.249,26.0958617792,28.11,6.92,28.9492400591,132.15
2020-12-25 12:30:00,52.994,-3.6345,53.1184866713,23.104,-10.0645,25.2009717323,29.89,6.43,30.5737959698,131.44,52.934,-3.1345,53.0267238876,23.104,-10.0645,25.2009717323,29.83,6.93,30.6243987696,131.78
2020-12-25 13:00:00,54.1295,-3.3165,54.2310053613,25.5595,-10.4565,27.6156917802,28.57,7.14,29.4486756918,131.44,54.0295,-2.7865,54.1013073086,25.5595,-10.4565,27.6156917802,28.47,7.67,29.4850775817,131.78
2020-12-25 13:30:00,52.8645,-3.564,52.9845020383,24.9845,-10.124,26.9577561427,27.88,6.5600000000000005,28.6413686824,131.73,52.7345,-3.064,52.8234378496,24.9845,-10.124,26.9577561427,27.75,7.06,28.6340025145,132.07
2020-12-25 14:00:00,52.509,-3.73,52.6413143928,24.499,-10.33,26.5877772858,28.01,6.6,28.777075946,132.2,52.389,-3.24,52.4890933528,24.499,-10.33,26.5877772858,27.89,7.09,28.7770776835,132.56
2020-12-25 14:30:00,51.3785,-4.1605,51.5466780937,25.4885,-10.8905,27.717622959,25.89,6.73,26.7504205574,132.58,51.1785,-3.6805,51.3106708444,25.4885,-10.8905,27.717622959,25.69,7.21,26.6825823338,132.94
2020-12-25 15:00:00,49.574,-4.6185,49.788673594,25.404,-10.868500000000001,27.6312777166,24.17,6.25,24.9650035049,132.4,49.344,-4.1685,49.5197609874,25.404,-10.868500000000001,27.6312777166,23.94,6.7,24.8598793239,132.76
2020-12-25 15:30:00,48.2985,-4.8469999999999995,48.5411012571,25.7085,-10.977,27.953917458,22.59,6.13,23.4069434143,132.58,48.0185,-4.417,48.2212217934,25.7085,-10.977,27.953917458,22.31,6.5600000000000005,23.2544554871,132.94
2020-12-25 16:00:00,47.344,-5.2125,47.6300797002,23.154,-10.3025,25.3426364503,24.19,5.09,24.7197127815,132.69,47.104,-4.8025,47.3481871063,23.154,-10.3025,25.3426364503,23.95,5.5,24.5734104267,133.05
2020-12-25 16:30:00,47.1145,-5.1185,47.3917202948,22.7045,-10.0785,24.8409034155,24.41,4.96,24.9088277524,132.63,46.8945,-4.7085,47.1302885892,22.7045,-10.0785,24.8409034155,24.19,5.37,24.7788821378,132.99
2020-12-25 17:00:00,47.872,-5.1055,48.1434784187,23.542,-10.3455,25.7148815718,24.33,5.24,24.8878785757,132.3,47.642,-4.6855,47.8718505413,23.542,-10.3455,25.7148815718,24.1,5.66,24.7557185313,132.66
2020-12-25 17:30:00,47.751,-5.1585,48.0288259616,23.741,-10.3985,25.9184081928,24.01,5.24,24.5751439467,132.22,47.521,-4.7385,47.7566626059,23.741,-10.3985,25.9184081928,23.78,5.66,24.44430404,132.58
2020-12-25 18:00:00,47.3275,-5.2735,47.6203954047,24.0575,-10.4835,26.2424670811,23.27,5.21,23.846110794,132.22,47.0775,-4.8635,47.3280533986,24.0575,-10.4835,26.2424670811,23.02,5.62,23.6960925049,132.55
2020-12-25 18:30:00,46.9525,-5.2945,47.2500686402,24.5525,-10.6045,26.7447317523,22.4,5.31,23.0207753996,132.45,46.6625,-4.8945,46.9184935447,24.5525,-10.6045,26.7447317523,22.11,5.71,22.8354154768,132.81
2020-12-25 19:00:00,46.499,-5.4145,46.8131798883,26.289,-11.1945,28.573210377,20.21,5.78,21.0202878192,132.67,46.149,-5.0245,46.4217169141,26.289,-11.1945,28.573210377,19.86,6.17,20.7963578542,133.04
2020-12-25 19:30:00,46.1045,-5.348,46.4136404977,28.4345,-11.758,30.769649888300002,17.67,6.41,18.7967284387,132.43,45.6845,-4.968,45.9538307897,28.4345,-11.758,30.769649888300002,17.25,6.79,18.5382469506,132.79
2020-12-25 20:00:00,45.943,-5.1435,46.2300209956,30.593,-12.2435,32.9520096694,15.35,7.1,16.9124953806,132.43,45.443,-4.7535,45.6909401441,30.593,-12.2435,32.9520096694,14.85,7.49,16.6319752285,132.79
2020-12-25 20:30:00,45.573,-5.2735,45.8770981128,30.083,-12.2235,32.4715389418,15.49,6.95,16.9777089149,132.9,45.083,-4.9135,45.3499655044,30.083,-12.2235,32.4715389418,15.0,7.31,16.6864046457,133.26
