Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-25 21:00:00,45.1415,-5.2055,45.4406453794,32.6015,-13.0955,35.1333164176,12.54,7.89,14.8156572585,133.07,44.5515,-4.8355,44.8131477638,32.6015,-13.0955,35.1333164176,11.95,8.26,14.5268750941,133.44
2020-12-25 21:30:00,44.6375,-5.654,44.9941565345,30.6875,-12.664,33.1978847557,13.95,7.01,15.6122580045,133.44,44.0975,-5.294,44.4141412418,30.6875,-12.664,33.1978847557,13.41,7.37,15.3017972801,133.81
2020-12-25 22:00:00,43.961,-5.4115,44.2928194322,33.181,-13.2815,35.740411347,10.78,7.87,13.3471083011,133.74,43.291,-5.0715,43.5870484577,33.181,-13.2815,35.740411347,10.11,8.21,13.0236784358,134.11
2020-12-25 22:30:00,43.221,-5.8895,43.6204201178,32.641,-13.5595,35.3453663335,10.58,7.67,13.0677197705,134.21,42.571,-5.5495,42.9311890267,32.641,-13.5595,35.3453663335,9.93,8.01,12.757938705,134.6
2020-12-25 23:00:00,42.03,-6.1195,42.4731583503,31.26,-12.4095,33.6330684037,10.77,6.29,12.4722491957,133.91,41.38,-5.8195,41.7872107259,31.26,-12.4095,33.6330684037,10.12,6.59,12.0765268186,134.28
2020-12-25 23:30:00,41.0815,-6.261,41.5558631633,31.8515,-12.931000000000001,34.3762827142,9.23,6.67,11.3877917087,133.63,40.3815,-5.971,40.8205632402,31.8515,-12.931000000000001,34.3762827142,8.53,6.96,11.0092006976,134.0
2020-12-26 00:00:00,40.275,-6.2905,40.7632924977,31.885,-13.0905,34.467584993,8.39,6.8,10.7996342531,134.17,39.555,-6.0005,40.0075496032,31.885,-13.0905,34.467584993,7.67,7.09,10.4449509333,134.54
2020-12-26 00:30:00,39.63,-6.072,40.0924691682,33.96,-13.352,36.4905125204,5.67,7.28,9.2275294635,133.37,38.85,-5.792,39.2793809014,33.96,-13.352,36.4905125204,4.89,7.5600000000000005,9.0036492602,133.73
2020-12-26 01:00:00,39.2545,-5.629,39.6560387741,36.7045,-13.989,39.2799241503,2.55,8.36,8.7402574333,132.58,38.3745,-5.359,38.7468854393,36.7045,-13.989,39.2799241503,1.67,8.63,8.7900967003,132.93
2020-12-26 01:30:00,39.0545,-5.1575,39.3935753201,40.2445,-15.1175,42.9902150088,-1.19,9.96,10.0308374526,132.71,38.0545,-4.8675,38.3645347489,40.2445,-15.1175,42.9902150088,-2.19,10.25,10.4813453335,133.06
2020-12-26 02:00:00,38.576,-5.3195,38.941043338,40.236,-15.1295,42.9864800402,-1.6600000000000001,9.81,9.9494572716,133.33,37.556,-5.0495,37.8939386479,40.236,-15.1295,42.9864800402,-2.68,10.08,10.430186959,133.69
2020-12-26 02:30:00,38.011,-5.766,38.4458434294,38.121,-14.586,40.8161982184,-0.11,8.82,8.8206859144,133.36,37.051,-5.516,37.4593493937,38.121,-14.586,40.8161982184,-1.07,9.07,9.1328965832,133.73
2020-12-26 03:00:00,37.7,-5.969,38.1696078183,37.58,-14.639,40.330592867,0.12,8.67,8.6708304101,133.95,36.73,-5.699,37.1694969162,37.58,-14.639,40.330592867,-0.85,8.94,8.9803173663,134.31
2020-12-26 03:30:00,37.3745,-5.872,37.8329702013,38.2145,-14.732,40.9558278423,-0.84,8.86,8.899730333,133.86,36.3845,-5.622,36.8162834117,38.2145,-14.732,40.9558278423,-1.83,9.11,9.2919857942,134.22
2020-12-26 04:00:00,37.402,-5.4455,37.7963367835,40.372,-15.4255,43.2185658514,-2.9699999999999998,9.98,10.4125549218,134.28,36.332,-5.1755,36.6987741519,40.372,-15.4255,43.2185658514,-4.04,10.25,11.0174452574,134.65
2020-12-26 04:30:00,37.1475,-4.388,37.4057656017,45.0475,-16.128,47.8475667119,-7.9,11.74,14.1505335588,133.83,35.9275,-4.118,36.1627319246,45.0475,-16.128,47.8475667119,-9.12,12.01,15.0802685652,134.2
2020-12-26 05:00:00,37.193,-4.569,37.472590116,43.813,-16.519,46.8236727521,-6.62,11.95,13.6611456328,133.94,36.023,-4.289,36.2774316897,43.813,-16.519,46.8236727521,-7.79,12.23,14.5002413773,134.32
2020-12-26 05:30:00,37.184,-4.1565,37.4155896419,45.394,-16.7165,48.374131602,-8.21,12.56,15.0052557459,132.97,35.954,-3.8765,36.1623750361,45.394,-16.7165,48.374131602,-9.44,12.84,15.9367248831,133.34
2020-12-26 06:00:00,37.3975,-3.867,37.5968974152,46.0175,-16.757,48.9735372957,-8.62,12.89,15.5066598596,133.07,36.1675,-3.5869999999999997,36.3449394724,46.0175,-16.757,48.9735372957,-9.85,13.17,16.4460147148,133.42
2020-12-26 06:30:00,37.908500000000004,-3.441,38.0643514755,46.8685,-17.081,49.8840340515,-8.96,13.64,16.3196568591,132.93,36.6685,-3.141,36.8027821401,46.8685,-17.081,49.8840340515,-10.2,13.94,17.2732046824,133.28
2020-12-26 07:00:00,38.4005,-3.277,38.5400717338,47.3305,-17.157,50.3442040284,-8.93,13.88,16.5045236223,132.69,37.1505,-2.967,37.2687904184,47.3305,-17.157,50.3442040284,-10.18,14.19,17.4639199494,133.04
2020-12-26 07:30:00,39.177,-3.21,39.308287027,46.797,-17.03,49.7993986811,-7.62,13.82,15.7815335123,132.23,37.987,-2.89,38.0967750472,46.797,-17.03,49.7993986811,-8.81,14.14,16.6600030012,132.57
2020-12-26 08:00:00,39.829,-3.026,39.9437844602,46.059,-16.806,49.0293087551,-6.23,13.78,15.1228734042,132.26,38.679,-2.686,38.7721502757,46.059,-16.806,49.0293087551,-7.38,14.12,15.9323193541,132.61
2020-12-26 08:30:00,40.7305,-2.8225,40.8281782168,46.1405,-16.7825,49.0978415666,-5.41,13.96,14.9716298378,132.11,39.6005,-2.4725,39.6776115272,46.1405,-16.7825,49.0978415666,-6.54,14.31,15.733648655,132.45
2020-12-26 09:00:00,41.7965,-2.7555,41.8872318553,46.6965,-16.6755,49.5846287926,-4.9,13.92,14.7572490661,130.9,40.7065,-2.4055,40.777513074,46.6965,-16.6755,49.5846287926,-5.99,14.27,15.4762075458,131.23
2020-12-26 09:30:00,43.0885,-2.6845,43.1720438768,46.6885,-16.924500000000002,49.661400831,-3.6,14.24,14.6880087146,131.43,42.0285,-2.3145,42.0921812514,46.6885,-16.924500000000002,49.661400831,-4.66,14.61,15.3351785122,131.77
2020-12-26 10:00:00,44.1525,-2.3555,44.215287362,46.8225,-16.6955,49.7100213891,-2.67,14.34,14.5864491909,130.8,43.1125,-1.9655,43.1572803418,46.8225,-16.6955,49.7100213891,-3.71,14.73,15.1900296247,131.13
2020-12-26 10:30:00,45.086,-1.9415,45.1277832189,47.776,-16.9815,50.704215981,-2.69,15.04,15.2786681357,130.53,44.066,-1.5314999999999999,44.0926053693,47.776,-16.9815,50.704215981,-3.71,15.45,15.8891975883,130.86
2020-12-26 11:00:00,46.1435,-1.7885,46.1781476946,47.7235,-16.8785,50.6203142473,-1.58,15.09,15.1724915554,130.37,45.1335,-1.3685,45.1542424862,47.7235,-16.8785,50.6203142473,-2.59,15.51,15.7247639092,130.69
2020-12-26 11:30:00,47.103,-1.7045,47.1338299871,47.133,-16.9945,50.1032206475,-0.03,15.29,15.290029431,131.53,46.143,-1.2545,46.1600500352,47.133,-16.9945,50.1032206475,-0.99,15.74,15.7711033222,131.87
2020-12-26 12:00:00,47.704,-1.4825,47.727030310399996,47.924,-17.0125,50.8540552193,-0.22,15.53,15.5315581961,130.94,46.734,-1.0425,46.7456261296,47.924,-17.0125,50.8540552193,-1.19,15.97,16.0142748821,131.28
2020-12-26 12:30:00,48.528,-1.25,48.5440962837,47.688,-16.95,50.6107483051,0.84,15.7,15.722455279,130.59,47.608,-0.79,47.6145541195,47.688,-16.95,50.6107483051,-0.08,16.16,16.1601980186,130.94
2020-12-26 13:00:00,48.849,-1.1805,48.8632620815,46.779,-16.5505,49.6204987001,2.07,15.37,15.5087652636,130.55,47.959,-0.7205,47.9644118201,46.779,-16.5505,49.6204987001,1.18,15.83,15.8739188608,130.89
2020-12-26 13:30:00,48.9275,-1.457,48.9491890152,46.3275,-16.407,49.1469928404,2.6,14.95,15.1744027889,130.71,48.0375,-0.997,48.0478450635,46.3275,-16.407,49.1469928404,1.71,15.41,15.5045864182,131.05
2020-12-26 14:00:00,48.2485,-3.344,48.3642439024,38.2685,-15.544,41.3048910935,9.98,12.2,15.7619922599,131.01,47.6085,-2.894,47.6963783557,38.2685,-15.544,41.3048910935,9.34,12.65,15.7244427564,131.36
2020-12-26 14:30:00,47.5405,-4.0365,47.711554916,35.1905,-14.2765,37.9761733525,12.35,10.24,16.0430701551,131.42,46.9505,-3.6165000000000003,47.0895797656,35.1905,-14.2765,37.9761733525,11.76,10.66,15.8724037247,131.77
2020-12-26 15:00:00,47.4165,-4.084,47.5920532048,35.4365,-14.314,38.2182695612,11.98,10.23,15.7535170676,131.57,46.8165,-3.664,46.9596589452,35.4365,-14.314,38.2182695612,11.38,10.65,15.5861124082,131.92
2020-12-26 15:30:00,47.5615,-4.2025,47.7468039611,34.8615,-14.2325,37.6548567717,12.7,10.03,16.1830435951,131.57,46.9815,-3.7825,47.1335193732,34.8615,-14.2325,37.6548567717,12.12,10.45,16.0030278385,131.92
2020-12-26 16:00:00,47.439,-4.4145,47.6439558732,33.839,-13.7245,36.5162952837,13.6,9.31,16.4813864708,131.7,46.889,-3.9945,47.0588392467,33.839,-13.7245,36.5162952837,13.05,9.73,16.2780649956,132.04
2020-12-26 16:30:00,48.389,-4.188,48.5698946365,34.479,-14.088,37.2461163747,13.91,9.9,17.0733154367,131.46,47.849,-3.758,47.9963474131,34.479,-14.088,37.2461163747,13.37,10.33,16.8957331892,131.79
2020-12-26 17:00:00,49.5435,-4.0155,49.70596174,35.0935,-14.3355,37.9085782179,14.45,10.32,17.7568268562,132.3,49.0135,-3.5655,49.1430155007,35.0935,-14.3355,37.9085782179,13.92,10.77,17.5999801136,132.66
2020-12-26 17:30:00,49.874,-4.0115,50.035067785,34.544,-14.2715,37.3759768869,15.33,10.26,18.4465850498,131.9,49.364,-3.5515,49.4915916924,34.544,-14.2715,37.3759768869,14.82,10.72,18.2907298925,132.25
2020-12-26 18:00:00,49.7165,-4.375,49.9086264813,32.2865,-13.515,35.0010472308,17.43,9.14,19.6810695848,132.27,49.2765,-3.925,49.432571016,32.2865,-13.515,35.0010472308,16.99,9.59,19.5096950258,132.64
2020-12-26 18:30:00,49.0455,-4.6745,49.2677584278,30.4455,-12.8245,33.0362871779,18.6,8.15,20.3072031555,132.5,48.6355,-4.2445,48.8203609214,30.4455,-12.8245,33.0362871779,18.19,8.58,20.1119989061,132.86
2020-12-26 19:00:00,48.2885,-4.8765,48.5341064047,29.8185,-12.5965,32.3699668597,18.47,7.72,20.0184739678,132.73,47.8685,-4.4565,48.0754998362,29.8185,-12.5965,32.3699668597,18.05,8.14,19.8005580729,133.05
2020-12-26 19:30:00,47.601,-5.0445,47.8675483104,29.471,-12.4845,32.0062897139,18.13,7.44,19.5972064336,132.5,47.181,-4.6245,47.4070961065,29.471,-12.4845,32.0062897139,17.71,7.86,19.3758535296,132.83
2020-12-26 20:00:00,46.769,-5.2780000000000005,47.0658755894,28.539,-12.248,31.0562075115,18.23,6.97,19.5170130911,132.66,46.369,-4.888,46.6259231008,28.539,-12.248,31.0562075115,17.83,7.36,19.2893364323,133.02
2020-12-26 20:30:00,45.928,-5.5995,46.2680838619,26.758,-11.6795,29.1959121154,19.17,6.08,20.1110740638,132.81,45.538,-5.2195,45.8361497538,26.758,-11.6795,29.1959121154,18.78,6.46,19.8600100705,133.14
2020-12-26 21:00:00,45.196,-5.6565,45.5485939218,26.676,-11.6365,29.1035583434,18.52,5.98,19.4615210094,132.81,44.796,-5.2865,45.1068586609,26.676,-11.6365,29.1035583434,18.12,6.35,19.2004400991,133.2
2020-12-26 21:30:00,44.242,-5.905,44.6343319542,25.752,-11.295,28.1201445409,18.49,5.39,19.2596002035,133.2,43.832,-5.545,44.1813450338,25.752,-11.295,28.1201445409,18.08,5.75,18.97231931,133.58
2020-12-26 22:00:00,43.225,-6.188,43.6656841124,24.935,-11.298,27.3751534973,18.29,5.11,18.9904239026,134.55,42.795,-5.838,43.1913679918,24.935,-11.298,27.3751534973,17.86,5.46,18.6759524523,134.87
2020-12-26 22:30:00,42.579,-6.608,43.0887097161,21.389,-10.848,23.9826692634,21.19,4.24,21.6100370199,134.89,42.229,-6.258,42.6901745721,21.389,-10.848,23.9826692634,20.84,4.59,21.3394868729,135.27
2020-12-26 23:00:00,41.4255,-6.4325,41.9219406338,23.5355,-10.7425,25.8712401423,17.89,4.31,18.4018531675,134.6,40.9655,-6.1125,41.4190155182,23.5355,-10.7425,25.8712401423,17.43,4.63,18.0344614558,135.0
2020-12-26 23:30:00,40.6195,-6.596,41.1515612857,24.6795,-11.366,27.1710080095,15.94,4.77,16.6384043706,135.1,40.0995,-6.286,40.5892066472,24.6795,-11.366,27.1710080095,15.42,5.08,16.2352332906,135.53
2020-12-27 00:00:00,39.687,-6.618,40.2350083012,24.497,-11.268,26.9642510187,15.19,4.65,15.8857986894,135.1,39.147,-6.308,39.6519668239,24.497,-11.268,26.9642510187,14.65,4.96,15.4668710475,135.53
2020-12-27 00:30:00,39.247,-6.524,39.7855449253,22.327,-10.114,24.5109756028,16.92,3.59,17.2966615276,133.91,38.787,-6.234,39.2847823591,22.327,-10.114,24.5109756028,16.46,3.88,16.9111206015,134.31
2020-12-27 01:00:00,39.067,-6.5735,39.6161758787,21.817,-9.8835,23.9513060448,17.25,3.31,17.5646975493,133.52,38.607,-6.2935,39.1166025014,21.817,-9.8835,23.9513060448,16.79,3.59,17.1695136798,133.95
2020-12-27 01:30:00,38.818,-6.64,39.381807018,24.048,-11.06,26.4694145005,14.77,4.42,15.4171754871,134.23,38.268,-6.34,38.7896303669,24.048,-11.06,26.4694145005,14.22,4.72,14.9828835676,134.67
2020-12-27 02:00:00,38.338,-6.626,38.9063763412,25.488,-11.466,27.948296907,12.85,4.84,13.7312818047,134.66,37.728,-6.346,38.2579887082,25.488,-11.466,27.948296907,12.24,5.12,13.267705152,135.03
2020-12-27 02:30:00,37.891,-6.6585,38.4715934587,24.751,-11.2285,27.1788743926,13.14,4.57,13.9120271708,134.72,37.291,-6.3885,37.8342650682,24.751,-11.2285,27.1788743926,12.54,4.84,13.4416219259,135.1
2020-12-27 03:00:00,37.538,-6.737,38.1377583636,24.758,-11.127,27.1434834353,12.78,4.39,13.512975246,134.92,36.928,-6.457,37.4882652706,24.758,-11.127,27.1434834353,12.17,4.67,13.0352522032,135.32
2020-12-27 03:30:00,37.4935,-7.0015,38.1416248277,22.5835,-11.2715,25.2400710082,14.91,4.27,15.509384256,135.48,36.9335,-6.7115,37.5383491179,22.5835,-11.2715,25.2400710082,14.35,4.5600000000000005,15.0570946733,135.84
2020-12-27 04:00:00,36.9695,-6.139,37.4757421708,30.1595,-13.099,32.8812901397,6.8100000000000005,6.96,9.7374380614,135.11,36.1695,-5.859,36.6409690272,30.1595,-13.099,32.8812901397,6.01,7.24,9.4094473802,135.51
2020-12-27 04:30:00,37.001,-5.9225,37.4719896356,34.151,-14.6025,37.14194135,2.85,8.68,9.1359126528,135.21,36.091,-5.6325,36.5278706914,34.151,-14.6025,37.14194135,1.94,8.97,9.1773906967,135.59
2020-12-27 05:00:00,36.841,-6.047,37.3339723308,33.641,-14.297,36.552990165,3.2,8.25,8.8488699844,135.21,35.931,-5.757,36.3892815263,33.641,-14.297,36.552990165,2.29,8.54,8.8417023248,135.59
2020-12-27 05:30:00,37.0335,-6.0375,37.5224136817,33.9535,-14.5775,36.9505570797,3.08,8.54,9.0784359886,135.34,36.1235,-5.7575,36.5794485811,33.9535,-14.5775,36.9505570797,2.17,8.82,9.0830226247,135.71
2020-12-27 06:00:00,37.5005,-6.078,37.9898615982,32.9705,-14.158,35.8817897303,4.53,8.08,9.2632229812,135.2,36.6205,-5.788,37.0750854921,32.9705,-14.158,35.8817897303,3.65,8.37,9.1312321184,135.56
2020-12-27 06:30:00,38.1085,-5.824,38.5509630003,34.6785,-15.014,37.7891328063,3.43,9.19,9.809230347,135.2,37.2085,-5.514,37.6148463808,34.6785,-15.014,37.7891328063,2.5300000000000002,9.5,9.8311189597,135.56
2020-12-27 07:00:00,38.9025,-5.49,39.2879702485,33.6025,-14.53,36.6094100779,5.3,9.04,10.479103015,134.85,38.0625,-5.17,38.4120138271,33.6025,-14.53,36.6094100779,4.46,9.36,10.3682785456,135.21
2020-12-27 07:30:00,39.952,-5.215,40.2909236553,34.012,-14.655,37.0349182394,5.94,9.44,11.1533492728,134.39,39.132,-4.875,39.4344906015,34.012,-14.655,37.0349182394,5.12,9.78,11.0391485179,134.76
2020-12-27 08:00:00,40.396,-4.992,40.703278492,35.066,-14.612,37.9886153999,5.33,9.62,10.9978770679,133.78,39.556,-4.672,39.8309517838,35.066,-14.612,37.9886153999,4.49,9.94,10.90704818,134.14
2020-12-27 08:30:00,41.305,-4.799,41.5828501428,34.205,-14.529,37.1628021818,7.1,9.73,12.0450363221,133.89,40.535,-4.439,40.7773337284,34.205,-14.529,37.1628021818,6.33,10.09,11.9112132044,134.27
2020-12-27 09:00:00,42.4195,-4.5875,42.6668388388,34.1895,-14.0575,36.9666771093,8.23,9.47,12.5464656378,132.23,41.6995,-4.2275,41.9132444044,34.1895,-14.0575,36.9666771093,7.51,9.83,12.3704890768,132.58
2020-12-27 09:30:00,43.886,-4.4995,44.1160571249,30.296,-12.8095,32.8927181341,13.59,8.31,15.9293502692,132.23,43.326,-4.1195,43.5214034269,30.296,-12.8095,32.8927181341,13.03,8.69,15.661960286,132.58
2020-12-27 10:00:00,45.13,-4.1105,45.3168082531,30.97,-12.8005,33.5110981654,14.16,8.69,16.6139008063,132.23,44.58,-3.7005,44.7333220346,30.97,-12.8005,33.5110981654,13.61,9.1,16.3719913267,132.58
2020-12-27 10:30:00,45.8385,-3.949,46.0082892885,34.8685,-14.189,37.644920152,10.97,10.24,15.006615208,132.39,45.1885,-3.539,45.326868999,34.8685,-14.189,37.644920152,10.32,10.65,14.8298651376,132.73
2020-12-27 11:00:00,46.395,-4.2145,46.5860283266,35.885,-14.1345,38.5683460269,10.51,9.92,14.4522143632,132.33,45.725,-3.8145,45.8838319591,35.885,-14.1345,38.5683460269,9.84,10.32,14.2593127464,132.69
2020-12-27 11:30:00,46.6195,-4.0365,46.7939217474,36.2695,-13.836500000000001,38.8191365502,10.35,9.8,14.2535083401,132.42,45.9595,-3.6365,46.1031427616,36.2695,-13.836500000000001,38.8191365502,9.69,10.2,14.0689765086,132.77
2020-12-27 12:00:00,47.4345,-3.1535,47.5392085809,39.3745,-14.493500000000001,41.9572734159,8.06,11.34,13.9125554806,131.83,46.6945,-2.7335000000000003,46.7744412313,39.3745,-14.493500000000001,41.9572734159,7.32,11.76,13.8520756567,132.17
2020-12-27 12:30:00,48.3755,-2.6790000000000003,48.4496237472,40.4555,-14.869,43.1014459299,7.92,12.19,14.5369357156,131.24,47.6555,-2.249,47.7085388715,40.4555,-14.869,43.1014459299,7.2,12.62,14.5294321981,131.57
2020-12-27 13:00:00,48.6245,-2.779,48.7038483207,39.6445,-14.789,42.3131291829,8.98,12.01,14.9960161376,130.89,47.9345,-2.329,47.9910463654,39.6445,-14.789,42.3131291829,8.29,12.46,14.9658177191,131.21
2020-12-27 13:30:00,48.9655,-2.833,49.0473860593,39.1255,-14.753,41.8145400459,9.84,11.92,15.4567784483,131.37,48.2955,-2.383,48.3542553376,39.1255,-14.753,41.8145400459,9.17,12.37,15.3982401592,131.69
2020-12-27 14:00:00,48.729,-2.438,48.7899506558,40.709,-14.998,43.3838989142,8.02,12.56,14.9021474963,131.34,47.999,-1.988,48.040151384,40.709,-14.998,43.3838989142,7.29,13.01,14.9132223211,131.69
2020-12-27 14:30:00,48.9235,-1.9765000000000001,48.9634088325,41.4935,-15.3265,44.2336087664,7.43,13.35,15.2783310607,130.92,48.2035,-1.5165000000000002,48.2273489267,41.4935,-15.3265,44.2336087664,6.71,13.81,15.3538333976,131.26
2020-12-27 15:00:00,49.4355,-2.2075,49.4847624679,41.2555,-15.2275,43.9760507151,8.18,13.02,15.3763714835,130.54,48.7255,-1.7475,48.7568262554,41.2555,-15.2275,43.9760507151,7.47,13.48,15.4114016235,130.88
2020-12-27 15:30:00,49.1865,-2.598,49.2550645746,41.5465,-15.308,44.2769299551,7.64,12.71,14.8294875164,130.83,48.4665,-2.158,48.5145193344,41.5465,-15.308,44.2769299551,6.92,13.15,14.8596399687,131.17
2020-12-27 16:00:00,49.6215,-3.0975,49.7180829126,39.8815,-14.4275,42.4109278194,9.74,11.33,14.9411010304,130.83,48.9515,-2.6675,49.0241257801,39.8815,-14.4275,42.4109278194,9.07,11.76,14.8513467403,131.17
2020-12-27 16:30:00,51.1065,-2.818,51.184132954,41.6565,-14.548,44.1237837934,9.45,11.73,15.0630475004,131.01,50.4565,-2.388,50.5129778992,41.6565,-14.548,44.1237837934,8.8,12.16,15.0101832101,131.35
2020-12-27 17:00:00,52.308,-3.4795,52.4235994973,35.938,-12.3495,38.0006578134,16.37,8.87,18.6186411964,131.27,51.858,-3.0595,51.9481732523,35.938,-12.3495,38.0006578134,15.92,9.29,18.4323221543,131.62
2020-12-27 17:30:00,52.789,-3.6255,52.9133515405,32.439,-11.1155,34.2905681092,20.35,7.49,21.6846166671,131.34,52.439,-3.1955,52.5362726243,32.439,-11.1155,34.2905681092,20.0,7.92,21.5110762167,131.69
2020-12-27 18:00:00,52.4795,-3.993,52.6311881801,32.5395,-11.513,34.5162024164,19.94,7.52,21.3108892353,132.81,52.1195,-3.563,52.2411451755,32.5395,-11.513,34.5162024164,19.58,7.95,21.1324134921,133.18
2020-12-27 18:30:00,51.4315,-4.1275,51.5968550253,31.7415,-10.9375,33.5730804142,19.69,6.8100000000000005,20.8343994394,132.11,51.0615,-3.7175000000000002,51.1966462622,31.7415,-10.9375,33.5730804142,19.32,7.22,20.6250042424,132.46
2020-12-27 19:00:00,50.6915,-4.4005,50.8821439456,28.4715,-10.0905,30.2066963189,22.22,5.69,22.9369679775,132.11,50.4215,-3.9905,50.5791632246,28.4715,-10.0905,30.2066963189,21.95,6.1,22.7818458427,132.46
2020-12-27 19:30:00,49.7745,-4.541,49.9812117825,23.6145,-10.261,25.7474800951,26.16,5.72,26.7780507132,131.68,49.6345,-4.091,49.802809873,23.6145,-10.261,25.7474800951,26.02,6.17,26.7415276303,132.03
2020-12-27 20:00:00,48.599,-4.947,48.8501341861,22.019,-10.057,24.2070157186,26.58,5.11,27.0667415845,132.25,48.439,-4.527,48.650081706,22.019,-10.057,24.2070157186,26.42,5.53,26.9925415624,132.6
2020-12-27 20:30:00,47.6005,-5.1365,47.8768339858,21.9105,-9.9865,24.0790405228,25.69,4.85,26.1438061498,132.21,47.4305,-4.7065,47.663439579,21.9105,-9.9865,24.0790405228,25.52,5.28,26.0604834951,132.56
2020-12-27 21:00:00,46.65,-5.4805,46.9708247772,21.68,-10.1105,23.9216347738,24.97,4.63,25.3956256076,133.28,46.44,-5.0705,46.7159883792,21.68,-10.1105,23.9216347738,24.76,5.04,25.2677501966,133.65
2020-12-27 21:30:00,45.281,-5.4235,45.6046413564,22.451,-10.4535,24.7653601478,22.83,5.03,23.3775490589,133.18,45.001,-5.0335,45.2816311903,22.451,-10.4535,24.7653601478,22.55,5.42,23.1922163667,133.54
2020-12-27 22:00:00,44.267,-5.8525,44.6522009004,22.067,-10.6625,24.5079863565,22.2,4.8100000000000005,22.7151073077,133.92,43.967,-5.4625,44.3050335205,22.067,-10.6625,24.5079863565,21.9,5.2,22.508887133800002,134.3
2020-12-27 22:30:00,43.2755,-6.103,43.7037242034,20.7455,-10.273,23.1497364834,22.53,4.17,22.912655891500002,134.44,42.9855,-5.733,43.3661215611,20.7455,-10.273,23.1497364834,22.24,4.54,22.6986607534,134.81
2020-12-27 23:00:00,42.0835,-6.2225,42.5410446334,21.9835,-10.5025,24.3634311726,20.1,4.28,20.5506301607,133.76,41.7235,-5.8925,42.137536811,21.9835,-10.5025,24.3634311726,19.74,4.61,20.2711543825,134.13
2020-12-27 23:30:00,41.022,-6.4005,41.518319863,23.292,-10.9605,25.7419856315,17.73,4.5600000000000005,18.3070068553,133.92,40.582,-6.0805,41.0349997472,23.292,-10.9605,25.7419856315,17.29,4.88,17.9654807896,134.28
2020-12-28 00:00:00,40.0845,-6.5395,40.6144334012,24.0745,-11.1895,26.5478146087,16.01,4.65,16.6716106001,133.96,39.5945,-6.2295,40.0815556148,24.0745,-11.1895,26.5478146087,15.52,4.96,16.2933115112,134.33
2020-12-28 00:30:00,39.742,-6.39,40.2524367461,27.312,-12.12,29.8804240934,12.43,5.73,13.6871399496,133.96,39.142,-6.09,39.6129305152,27.312,-12.12,29.8804240934,11.83,6.03,13.2781700546,134.33
2020-12-28 01:00:00,39.6845,-6.273,40.1772332204,27.9745,-12.323,30.5684310891,11.71,6.05,13.180538684,133.44,39.0645,-5.983,39.5200132749,27.9745,-12.323,30.5684310891,11.09,6.34,12.7743375562,133.81
2020-12-28 01:30:00,39.324,-6.1370000000000005,39.7999967965,31.334,-13.007,33.9264145615,7.99,6.87,10.5374095488,133.61,38.594,-5.8469999999999995,39.0343982277,31.334,-13.007,33.9264145615,7.26,7.16,10.1967249644,133.98
2020-12-28 02:00:00,38.7465,-6.1435,39.2305219759,32.3265,-13.1635,34.9038727722,6.42,7.02,9.5129806055,133.97,37.9665,-5.8735,38.4181353595,32.3265,-13.1635,34.9038727722,5.64,7.29,9.2170331452,134.32
2020-12-28 02:30:00,38.257,-6.1895,38.7544572824,32.137,-13.0395,34.6816281228,6.12,6.85,9.1856899578,133.8,37.467,-5.9195,37.9317356477,32.137,-13.0395,34.6816281228,5.33,7.12,8.8940035979,134.14
2020-12-28 03:00:00,37.995,-6.517,38.5498549154,29.525,-12.507,32.0647886941,8.47,5.99,10.3740541738,134.52,37.265,-6.247,37.7849868863,29.525,-12.507,32.0647886941,7.74,6.26,9.9546572015,134.89
2020-12-28 03:30:00,37.659,-6.1835,38.1632801689,33.109,-13.4135,35.7229318961,4.55,7.23,8.5425640179,134.27,36.819,-5.9135,37.2908600497,33.109,-13.4135,35.7229318961,3.71,7.5,8.3674428591,134.62
2020-12-28 04:00:00,37.5905,-6.319,38.1179150958,30.6905,-12.909,33.2948805562,6.9,6.59,9.5413887878,134.42,36.8105,-6.049,37.3041996463,30.6905,-12.909,33.2948805562,6.12,6.86,9.1931496235,134.76
2020-12-28 04:30:00,37.608,-6.42,38.1520387922,27.578,-12.15,30.1358355451,10.03,5.73,11.5513548989,134.56,36.918,-6.13,37.423463549,27.578,-12.15,30.1358355451,9.34,6.02,11.1119755219,134.93
2020-12-28 05:00:00,37.594,-6.5175,38.1547722081,27.324,-12.0375,29.8580371466,10.27,5.52,11.6594725438,134.83,36.914,-6.2475,37.4389456616,27.324,-12.0375,29.8580371466,9.59,5.79,11.2023301148,135.19
2020-12-28 05:30:00,37.65,-6.6035,38.2247133704,25.91,-11.6735,28.4182811276,11.74,5.07,12.78798264,134.68,37.02,-6.3235,37.5561852729,25.91,-11.6735,28.4182811276,11.11,5.35,12.3310421295,135.05
2020-12-28 06:00:00,37.976,-6.486,38.5258974198,26.676,-11.766,29.1555780598,11.3,5.28,12.4727062019,134.55,37.336,-6.196,37.846628806300004,26.676,-11.766,29.1555780598,10.66,5.57,12.0274893473,134.92
2020-12-28 06:30:00,38.871,-6.333,39.3835185071,26.761,-11.733,29.2201028403,12.11,5.4,13.2594155226,133.88,38.261,-6.043,38.7352806883,26.761,-11.733,29.2201028403,11.5,5.69,12.8306702865,134.24
2020-12-28 07:00:00,39.632,-6.053,40.0915730921,25.912,-11.543,28.3667515412,13.72,5.49,14.7776351288,134.28,39.062,-5.743,39.4819185577,25.912,-11.543,28.3667515412,13.15,5.8,14.3722823518,134.65
2020-12-28 07:30:00,40.7795,-5.817,41.1922942946,24.4695,-11.147,26.8888831908,16.31,5.33,17.1588169755,134.01,40.2795,-5.477,40.6501617371,24.4695,-11.147,26.8888831908,15.81,5.67,16.7959816623,134.37
2020-12-28 08:00:00,41.5865,-5.7285,41.9791935904,22.6865,-10.6385,25.0570342319,18.9,4.91,19.5273679742,134.05,41.1865,-5.3785,41.5362016138,22.6865,-10.6385,25.0570342319,18.5,5.26,19.2332420564,134.42
2020-12-28 08:30:00,42.6575,-5.3435,42.9908745957,24.0175,-11.1335,26.4725353621,18.64,5.79,19.5185475894,133.66,42.2275,-4.9835,42.520548309,24.0175,-11.1335,26.4725353621,18.21,6.15,19.2204734593,134.02
2020-12-28 09:00:00,43.1225,-5.1125,43.4245053225,24.9625,-11.4225,27.4517743051,18.16,6.31,19.2250279584,133.23,42.6925,-4.7325,42.9539999593,24.9625,-11.4225,27.4517743051,17.73,6.69,18.9501715032,133.59
2020-12-28 09:30:00,42.991,-4.446,43.2202845548,28.831,-12.696,31.5026185737,14.16,8.25,16.3880474737,132.2,42.431,-4.046,42.6234662715,28.831,-12.696,31.5026185737,13.6,8.65,16.1177696968,132.54
2020-12-28 10:00:00,42.6395,-3.625,42.7933123893,32.6795,-14.085,35.5856283526,9.96,10.46,14.4434483417,131.53,41.9695,-3.215,42.0924596009,32.6795,-14.085,35.5856283526,9.29,10.87,14.298985978,131.86
2020-12-28 10:30:00,43.5585,-3.547,43.7026787652,32.4485,-13.907,35.3031131949,11.11,10.36,15.1908426363,131.4,42.9285,-3.117,43.0415125344,32.4485,-13.907,35.3031131949,10.48,10.79,15.0417585408,131.74
2020-12-28 11:00:00,43.522,-3.763,43.6843753875,30.722,-13.073,33.3877913765,12.8,9.31,15.8277004015,131.21,42.932,-3.363,43.0635157993,30.722,-13.073,33.3877913765,12.21,9.71,15.6002628183,131.54
2020-12-28 11:30:00,43.909,-3.608,44.056985201,29.719,-12.608,32.2828224448,14.19,9.0,16.8034550019,131.12,43.359,-3.188,43.4760419657,29.719,-12.608,32.2828224448,13.64,9.42,16.5766703532,131.45
2020-12-28 12:00:00,45.058,-2.6705,45.1370682948,32.598,-13.5305,35.2945326396,12.46,10.86,16.5284966043,130.58,44.468,-2.2205,44.5234055779,32.598,-13.5305,35.2945326396,11.87,11.31,16.3955176801,130.9
2020-12-28 12:30:00,45.7685,-2.303,45.8264050657,34.5485,-13.913,37.2447368262,11.22,11.61,16.1456031166,130.39,45.1385,-1.853,45.17651814,34.5485,-13.913,37.2447368262,10.59,12.06,16.0496635479,130.71
2020-12-28 13:00:00,46.1935,-2.0115,46.2372747305,36.2935,-14.4115,39.0500893021,9.9,12.4,15.8672618936,130.25,45.5435,-1.5514999999999999,45.5699192944,36.2935,-14.4115,39.0500893021,9.25,12.86,15.8411521046,130.58
2020-12-28 13:30:00,45.416,-2.6470000000000002,45.4930727144,35.026,-14.167,37.7825960596,10.39,11.52,15.5133007448,130.53,44.766,-2.207,44.8203704246,35.026,-14.167,37.7825960596,9.74,11.96,15.4243054949,130.86
2020-12-28 14:00:00,44.7175,-3.343,44.8422842332,30.6575,-12.803,33.2234723539,14.06,9.46,16.9462444217,130.91,44.1875,-2.923,44.2840725911,30.6575,-12.803,33.2234723539,13.53,9.88,16.7533668258,131.24
2020-12-28 14:30:00,44.741,-3.571,44.8832833246,26.961,-12.031,29.523558085,17.78,8.46,19.6900990348,131.64,44.301,-3.1310000000000002,44.4115048383,26.961,-12.031,29.523558085,17.34,8.9,19.4906541707,131.99
2020-12-28 15:00:00,44.845,-3.556,44.9857662044,29.935,-13.136,32.6903459908,14.91,9.58,17.7224292917,131.6,44.325,-3.136,44.4357977424,29.935,-13.136,32.6903459908,14.39,10.0,17.5234728293,131.95
2020-12-28 15:30:00,44.744,-4.281,44.9483314151,26.054,-12.271,28.7991034062,18.69,7.99,20.3262441194,132.01,44.334,-3.841,44.5000768202,26.054,-12.271,28.7991034062,18.28,8.43,20.1301589661,132.36
2020-12-28 16:00:00,45.0815,-4.2635,45.2826575468,24.7415,-11.9035,27.4560582477,20.34,7.64,21.7275217179,132.46,44.7215,-3.8335,44.885501941,24.7415,-11.9035,27.4560582477,19.98,8.07,21.5482087423,132.8
2020-12-28 16:30:00,46.466,-4.088,46.6454810244,23.496,-11.328,26.0842021155,22.97,7.24,24.0839884571,131.92,46.186,-3.628,46.3282740883,23.496,-11.328,26.0842021155,22.69,7.7,23.9609286131,132.27
2020-12-28 17:00:00,48.909,-3.526,49.0359353638,24.159,-11.426,26.724721832,24.75,7.9,25.980232870400002,131.07,48.689,-3.036,48.7835629798,24.159,-11.426,26.724721832,24.53,8.39,25.9251422368,131.4
2020-12-28 17:30:00,50.1145,-3.1145,50.2111862089,28.6745,-12.8545,31.4239577472,21.44,9.74,23.5486984778,130.8,49.7945,-2.5945,49.8620462927,28.6745,-12.8545,31.4239577472,21.12,10.26,23.4802470174,131.14
2020-12-28 18:00:00,50.0735,-3.332,50.1842368304,26.7335,-12.232,29.399010974,23.34,8.9,24.979303433,131.02,49.8235,-2.832,49.9039214516,26.7335,-12.232,29.399010974,23.09,9.4,24.9300641796,131.37
2020-12-28 18:30:00,49.3845,-3.7445,49.5262568796,23.2245,-11.2345,25.7990579382,26.16,7.49,27.2111319132,131.13,49.2045,-3.2445,49.3113536673,23.2245,-11.2345,25.7990579382,25.98,7.99,27.1808848274,131.48
2020-12-28 19:00:00,48.5545,-4.087,48.7262048517,22.6545,-11.207,25.2749524085,25.9,7.12,26.8608339409,131.63,48.3745,-3.607,48.5087899174,22.6545,-11.207,25.2749524085,25.72,7.6,26.8193661372,131.98
2020-12-28 19:30:00,47.2455,-4.476,47.4570526503,22.2855,-11.086,24.8906188402,24.96,6.61,25.8204124677,132.27,47.0255,-4.016,47.1966726184,22.2855,-11.086,24.8906188402,24.74,7.07,25.7303808755,132.63
2020-12-28 20:00:00,45.538,-4.7595,45.7860490133,21.268,-10.5695,23.7495716646,24.27,5.8100000000000005,24.9557408225,132.04,45.308,-4.3395,45.515339439,21.268,-10.5695,23.7495716646,24.04,6.23,24.8341398079,132.39
2020-12-28 20:30:00,44.2855,-5.1375,44.5825012365,20.2255,-10.2075,22.6553284351,24.06,5.07,24.5883814026,132.42,44.0455,-4.7375,44.2995482652,20.2255,-10.2075,22.6553284351,23.82,5.47,24.4399938625,132.78
2020-12-28 21:00:00,42.986,-5.374,43.3206194785,19.716,-9.874,22.0503181836,23.27,4.5,23.7011160075,132.35,42.726,-4.984,43.0157102929,19.716,-9.874,22.0503181836,23.01,4.89,23.5238644784,132.7
2020-12-28 21:30:00,42.019,-5.6305,42.3945620481,20.349,-10.2005,22.7625130697,21.67,4.57,22.1466430865,132.83,41.709,-5.2605,42.0394284125,20.349,-10.2005,22.7625130697,21.36,4.94,21.9238044144,133.19
2020-12-28 22:00:00,40.721,-5.8525,41.1394165886,19.751,-10.0425,22.1574774568,20.97,4.19,21.3845037352,132.91,40.371,-5.5125,40.7456169084,19.751,-10.0425,22.1574774568,20.62,4.53,21.1117337043,133.26
2020-12-28 22:30:00,39.4435,-6.26,39.937166803,19.7235,-10.13,22.1728065939,19.72,3.87,20.0961513728,134.08,39.0635,-5.93,39.5110355755,19.7235,-10.13,22.1728065939,19.34,4.2,19.7907958405,134.45
2020-12-28 23:00:00,38.003,-6.3315,38.5268205443,21.673000000000002,-10.6215,24.1357658103,16.33,4.29,16.8841049511,134.02,37.503,-6.0315,37.9849180761,21.673000000000002,-10.6215,24.1357658103,15.83,4.59,16.4820205072,134.39
2020-12-28 23:30:00,36.9045,-6.4155,37.457986605,25.7745,-11.8755,28.3787306006,11.13,5.46,12.3971166002,134.34,36.2545,-6.1255,36.7683358408,25.7745,-11.8755,28.3787306006,10.48,5.75,11.9537818284,134.72
2020-12-29 00:00:00,35.776,-6.414,36.3464107169,27.396,-12.194,29.9872381523,8.38,5.78,10.1800196463,134.13,35.036,-6.154,35.5723630365,27.396,-12.194,29.9872381523,7.64,6.04,9.7391580745,134.5
2020-12-29 00:30:00,35.204,-6.227,35.7504845422,29.644,-12.737,32.2644991438,5.5600000000000005,6.51,8.5611739849,133.18,34.404,-5.977,34.9193319667,29.644,-12.737,32.2644991438,4.76,6.76,8.267720363,133.54
2020-12-29 01:00:00,35.059,-6.232,35.6085847093,28.819,-12.252,31.3152720729,6.24,6.02,8.6705247823,132.63,34.279,-5.992,34.7987629809,28.819,-12.252,31.3152720729,5.46,6.26,8.3065757084,132.99
2020-12-29 01:30:00,34.603,-6.4125,35.1921548822,27.093,-12.0025,29.6325944738,7.51,5.59,9.3620617387,132.39,33.883,-6.1625,34.4388457305,27.093,-12.0025,29.6325944738,6.79,5.84,8.9559868245,132.74
2020-12-29 02:00:00,34.051,-6.5865,34.6821652042,26.001,-11.7965,28.5518723248,8.05,5.21,9.5888789751,132.95,33.321,-6.3365,33.9181407694,26.001,-11.7965,28.5518723248,7.32,5.46,9.1320315374,133.3
2020-12-29 02:30:00,33.724,-6.2605,34.3001754551,30.144,-13.0005,32.8279413953,3.58,6.74,7.631775678,132.65,32.864,-6.0305,33.4127135422,30.144,-13.0005,32.8279413953,2.7199999999999998,6.97,7.4819315688,132.99
2020-12-29 03:00:00,33.4345,-6.5355,34.0672650869,29.9945,-13.1055,32.7326161573,3.44,6.57,7.4160973564,133.31,32.5645,-6.3055,33.1693531818,29.9945,-13.1055,32.7326161573,2.5700000000000003,6.8,7.2694497729,133.66
2020-12-29 03:30:00,33.2005,-6.7465,33.8790268824,27.6505,-12.5565,30.3680068905,5.55,5.8100000000000005,8.0348366505,133.37,32.3905,-6.5065,33.0375397465,27.6505,-12.5565,30.3680068905,4.74,6.05,7.6857075146,133.73
2020-12-29 04:00:00,33.0255,-6.654,33.6891579926,29.0555,-12.764,31.735497101,3.9699999999999998,6.11,7.286494356,133.78,32.1655,-6.424,32.800718989800004,29.0555,-12.764,31.735497101,3.11,6.34,7.0617065926,134.14
2020-12-29 04:30:00,33.1415,-6.293,33.7336756261,33.2615,-13.923,36.0579715354,-0.12,7.63,7.6309435852,134.47,32.1415,-6.073,32.7102025559,33.2615,-13.923,36.0579715354,-1.12,7.85,7.9294955703,134.83
2020-12-29 05:00:00,33.219,-5.772,33.7167309358,37.089,-14.782,39.926199982,-3.87,9.01,9.8059675708,133.98,32.119,-5.542,32.5936178569,37.089,-14.782,39.926199982,-4.97,9.24,10.4918301549,134.34
2020-12-29 05:30:00,33.4625,-5.449,33.9032521633,37.1025,-14.579,39.8640533219,-3.64,9.13,9.8288605647,133.37,32.3825,-5.209,32.7987802708,37.1025,-14.579,39.8640533219,-4.72,9.37,10.4916776542,133.72
2020-12-29 06:00:00,33.99,-4.92,34.3442353241,36.82,-14.72,39.65338321,-2.83,9.8,10.2004362652,133.78,32.93,-4.66,33.2580892416,36.82,-14.72,39.65338321,-3.89,10.06,10.7859028366,134.14
2020-12-29 06:30:00,35.216,-5.138,35.5888423526,34.916,-14.298,37.7300922342,0.30000000000000004,9.16,9.1649113471,133.81,34.246,-4.868,34.590257877,34.916,-14.298,37.7300922342,-0.67,9.43,9.4537717341,134.17
2020-12-29 07:00:00,36.1575,-5.207,36.5305030796,31.6175,-13.347,34.3192178706,4.54,8.14,9.320472091,134.72,35.2975,-4.917,35.6383276158,31.6175,-13.347,34.3192178706,3.68,8.43,9.1982226544,135.09
2020-12-29 07:30:00,37.5305,-5.031,37.8662038136,29.4805,-12.671,32.0882240277,8.05,7.64,11.0982926615,134.66,36.7805,-4.711,37.0809749231,29.4805,-12.671,32.0882240277,7.3,7.96,10.8005370237,135.04
2020-12-29 08:00:00,38.7055,-4.9695,39.0232195045,25.6855,-11.7695,28.2536022571,13.02,6.8,14.6887848374,134.01,38.1155,-4.6395,38.3968266983,25.6855,-11.7695,28.2536022571,12.43,7.13,14.3297522658,134.38
2020-12-29 08:30:00,40.334,-4.566,40.5916236679,26.174,-11.936,28.7671057286,14.16,7.37,15.9631607146,133.42,39.774,-4.186,39.9936703992,26.174,-11.936,28.7671057286,13.6,7.75,15.6531945621,133.79
2020-12-29 09:00:00,41.718,-4.0225,41.9114785023,27.608,-12.2325,30.1966176955,14.11,8.21,16.3247113298,133.17,41.158,-3.6325000000000003,41.3179866432,27.608,-12.2325,30.1966176955,13.55,8.6,16.0487538457,133.53
2020-12-29 09:30:00,42.8765,-3.588,43.0263639673,29.3965,-12.688,32.0178006154,13.48,9.1,16.2640831282,132.33,42.3065,-3.188,42.4264456,29.3965,-12.688,32.0178006154,12.91,9.5,16.0286649475,132.68
2020-12-29 10:00:00,43.752,-3.6385,43.9030316294,27.942,-12.4985,30.6099308436,15.81,8.86,18.1233468212,132.04,43.262,-3.1985,43.3800766049,27.942,-12.4985,30.6099308436,15.32,9.3,17.9218414232,132.4
2020-12-29 10:30:00,44.359,-3.9445,44.5340314956,25.289,-11.6445,27.8411188936,19.07,7.7,20.5658673535,132.11,43.959,-3.5245,44.100065547,25.289,-11.6445,27.8411188936,18.67,8.12,20.3593541155,132.47
2020-12-29 11:00:00,44.514,-3.735,44.6704199779,30.854,-13.095,33.5178809145,13.66,9.36,16.5591424899,131.9,43.924,-3.315,44.0489160026,30.854,-13.095,33.5178809145,13.07,9.78,16.324009924,132.24
2020-12-29 11:30:00,45.5565,-3.6025,45.6987165958,33.5965,-14.3125,36.5181115133,11.96,10.71,16.0544604394,131.47,44.9365,-3.1625,45.0476463148,33.5965,-14.3125,36.5181115133,11.34,11.15,15.903399007800001,131.81
2020-12-29 12:00:00,44.534,-3.724,44.6894319946,34.404,-13.504,36.9593456652,10.13,9.78,14.0806711488,130.94,43.854,-3.334,43.9805510652,34.404,-13.504,36.9593456652,9.45,10.17,13.8827734981,131.27
2020-12-29 12:30:00,46.065,-3.1725,46.1741159228,30.935,-12.9125,33.5217374438,15.13,9.74,17.9940128932,130.9,45.555,-2.7225,45.63627977,30.935,-12.9125,33.5217374438,14.62,10.19,17.8207884225,131.23
2020-12-29 13:00:00,46.5285,-3.0245,46.6266974222,31.0785,-12.9445,33.6665003007,15.45,9.92,18.3605255916,131.0,46.0285,-2.5845000000000002,46.1010027277,31.0785,-12.9445,33.6665003007,14.95,10.36,18.188790504,131.33
2020-12-29 13:30:00,46.806,-2.849,46.8926266805,31.696,-13.169,34.3228637646,15.11,10.32,18.2979370422,130.74,46.286,-2.3890000000000002,46.3476117723,31.696,-13.169,34.3228637646,14.59,10.78,18.1404658154,131.07
2020-12-29 14:00:00,46.581,-1.9785,46.6229988659,37.331,-14.5785,40.0766293898,9.25,12.6,15.6308189165,130.38,45.891,-1.5085000000000002,45.9157865363,37.331,-14.5785,40.0766293898,8.56,13.07,15.6236519418,130.71
2020-12-29 14:30:00,46.332,-1.544,46.3577195298,38.362,-14.774000000000001,41.1085650443,7.97,13.23,15.4451869526,130.15,45.622,-1.094,45.6351149884,38.362,-14.774000000000001,41.1085650443,7.26,13.68,15.487091399,130.48
2020-12-29 15:00:00,46.091,-1.9835,46.1336596559,38.031,-14.8635,40.8323473884,8.06,12.88,15.1940119784,130.27,45.381,-1.5335,45.4069023745,38.031,-14.8635,40.8323473884,7.35,13.33,15.2220695045,130.6
2020-12-29 15:30:00,45.905,-2.315,45.963335932,36.115,-14.535,38.9301868734,9.79,12.22,15.6579851833,130.23,45.245,-1.855,45.283010611,36.115,-14.535,38.9301868734,9.13,12.68,15.6249575999,130.56
2020-12-29 16:00:00,46.0825,-2.8655,46.171505244,33.9425,-13.9255,36.6880478698,12.14,11.06,16.4226429055,130.35,45.4825,-2.4255,45.5471278622,33.9425,-13.9255,36.6880478698,11.54,11.5,16.2917647908,130.68
2020-12-29 16:30:00,47.152,-2.8165,47.23604319,32.952,-13.336500000000001,35.5485096207,14.2,10.52,17.6723060182,130.2,46.632,-2.3765,46.6925173475,32.952,-13.336500000000001,35.5485096207,13.68,10.96,17.5289474869,130.53
2020-12-29 17:00:00,49.278,-2.8890000000000002,49.3626134337,28.458,-11.889,30.8416290912,20.82,9.0,22.6819840402,130.17,48.958,-2.399,49.0167416808,28.458,-11.889,30.8416290912,20.5,9.49,22.5900442673,130.53
2020-12-29 17:30:00,50.4265,-2.4495,50.4859579735,31.2465,-12.6595,33.7135981838,19.18,10.21,21.7282419906,130.27,50.0465,-1.9495,50.0844557972,31.2465,-12.6595,33.7135981838,18.8,10.71,21.6366379089,130.61
2020-12-29 18:00:00,50.5005,-2.3875,50.5569051317,32.2505,-12.8975,34.733848858100004,18.25,10.51,21.0599762583,130.54,50.0905,-1.8875000000000002,50.12604958,32.2505,-12.8975,34.733848858100004,17.84,11.01,20.9639142337,130.89
2020-12-29 18:30:00,50.0275,-2.606,50.0953290462,31.0275,-12.806000000000001,33.5663431468,19.0,10.2,21.5647861107,130.92,49.6375,-2.106,49.6821561755,31.0275,-12.806000000000001,33.5663431468,18.61,10.7,21.4667673393,131.26
2020-12-29 19:00:00,48.963,-3.363,49.0783571241,29.343,-12.753,31.9945410656,19.62,9.39,21.7512413439,131.13,48.593,-2.883,48.6784483935,29.343,-12.753,31.9945410656,19.25,9.87,21.6328315299,131.48
2020-12-29 19:30:00,47.762,-3.6365,47.9002377473,31.242,-13.5065,34.0365701305,16.52,9.87,19.2438899394,131.47,47.282,-3.1765,47.3885817075,31.242,-13.5065,34.0365701305,16.04,10.33,19.0785350591,131.82
2020-12-29 20:00:00,46.438,-3.875,46.5993934403,32.148,-13.545,34.8849670919,14.29,9.67,17.2543617674,131.95,45.888,-3.445,46.0171334288,32.148,-13.545,34.8849670919,13.74,10.1,17.0527886283,132.31
2020-12-29 20:30:00,44.9155,-4.365,45.1271023361,30.1455,-12.905,32.791617759,14.77,8.54,17.0611986683,131.57,44.3955,-3.965,44.5722070942,30.1455,-12.905,32.791617759,14.25,8.94,16.8221907016,131.92
2020-12-29 21:00:00,43.7385,-4.987,44.0218871841,28.3085,-12.477,30.9361714058,15.43,7.49,17.1518220606,131.57,43.2385,-4.607,43.4832419588,28.3085,-12.477,30.9361714058,14.93,7.87,16.8772568861,131.92
2020-12-29 21:30:00,42.551,-5.4875,42.9033828183,25.021,-11.7275,27.6330363379,17.53,6.24,18.6074850531,132.27,42.111,-5.1275,42.4220175999,25.021,-11.7275,27.6330363379,17.09,6.6,18.320155567,132.63
2020-12-29 22:00:00,41.0785,-5.7780000000000005,41.4828693107,23.7785,-11.258,26.3089267407,17.3,5.48,18.1471871099,132.69,40.6285,-5.428,40.9894888508,23.7785,-11.258,26.3089267407,16.85,5.83,17.8300701064,133.05
2020-12-29 22:30:00,39.8935,-5.969,40.3375792934,23.9735,-11.319,26.5112893547,15.92,5.35,16.7949069661,132.46,39.3935,-5.649,39.7964702361,23.9735,-11.319,26.5112893547,15.42,5.67,16.4294035193,132.81
2020-12-29 23:00:00,38.602,-6.166,39.0913540313,23.862,-11.396,26.4435977129,14.74,5.23,15.6403484616,133.02,38.082,-5.846,38.5280993562,23.862,-11.396,26.4435977129,14.22,5.55,15.2646945597,133.38
2020-12-29 23:30:00,37.406,-6.327,37.9373136239,25.506,-12.117,28.2378774875,11.9,5.79,13.2338240883,133.63,36.776,-6.037,37.2682109176,25.506,-12.117,28.2378774875,11.27,6.08,12.8054402501,133.99
2020-12-30 00:00:00,36.2915,-6.2715,36.8293997304,28.1215,-12.6515,30.8363294589,8.17,6.38,10.365968358,133.24,35.5615,-5.9915,36.0627003218,28.1215,-12.6515,30.8363294589,7.44,6.66,9.985449414,133.61
2020-12-30 00:30:00,35.5455,-6.1095,36.0667237284,29.2555,-12.9395,31.9892941545,6.29,6.83,9.2850955838,132.98,34.7655,-5.8395,35.2525141018,29.2555,-12.9395,31.9892941545,5.51,7.1,8.9872187021,133.34
2020-12-30 01:00:00,35.2135,-5.453,35.6332119132,32.7335,-13.553,35.4283196222,2.48,8.1,8.4711510434,132.25,34.3335,-5.193,34.7240042514,32.7335,-13.553,35.4283196222,1.6,8.36,8.5117330785,132.59
2020-12-30 01:30:00,34.8145,-5.7,35.2780301356,32.4045,-13.8,35.22061357,2.41,8.1,8.4509230265,132.76,33.9345,-5.44,34.3677740078,32.4045,-13.8,35.22061357,1.53,8.36,8.4988528638,133.11
2020-12-30 02:00:00,34.342,-5.9045000000000005,34.845890493,31.372,-13.2345,34.0492933003,2.9699999999999998,7.33,7.9088431518,133.1,33.462,-5.6545000000000005,33.9363936542,31.372,-13.2345,34.0492933003,2.09,7.58,7.8628557153,133.46
2020-12-30 02:30:00,34.0795,-6.201,34.6390635158,29.5095,-12.721,32.1346297824,4.57,6.52,7.9621165528,133.4,33.2495,-5.961,33.7796206499,29.5095,-12.721,32.1346297824,3.74,6.76,7.7256197162,133.76
2020-12-30 03:00:00,33.727,-6.3845,34.3259722259,28.517,-12.6245,31.1864920959,5.21,6.24,8.1290651369,133.58,32.907,-6.1345,33.4739113228,28.517,-12.6245,31.1864920959,4.39,6.49,7.8353174792,133.94
2020-12-30 03:30:00,33.616,-6.5295,34.2442670567,28.176,-12.6595,30.8893171865,5.44,6.13,8.1957610995,133.71,32.806,-6.2995,33.4053489168,28.176,-12.6595,30.8893171865,4.63,6.36,7.8667973153,134.08
2020-12-30 04:00:00,33.4345,-6.4695,34.0546651797,27.9545,-12.5595,30.646290322,5.48,6.09,8.1925881137,133.84,32.6145,-6.2295,33.2041003567,27.9545,-12.5595,30.646290322,4.66,6.33,7.8603116987,134.21
2020-12-30 04:30:00,33.4085,-6.6115,34.0564208997,26.6585,-12.3715,29.389277543,6.75,5.76,8.8735618553,134.54,32.6185,-6.3715,33.234959824,26.6585,-12.3715,29.389277543,5.96,6.0,8.457044401,134.91
2020-12-30 05:00:00,33.3825,-6.57,34.0228776891,27.4925,-12.45,30.1801268428,5.89,5.88,8.3226498184,134.11,32.5725,-6.33,33.1818724042,27.4925,-12.45,30.1801268428,5.08,6.12,7.9536658215,134.48
2020-12-30 05:30:00,33.7395,-6.4525,34.350962381,27.6895,-12.6525,30.4432942781,6.05,6.2,8.662707429,134.01,32.9395,-6.2025,33.518378041,27.6895,-12.6525,30.4432942781,5.25,6.45,8.3165497654,134.39
2020-12-30 06:00:00,34.204,-6.286,34.7768229141,27.544,-12.606,30.2916353471,6.66,6.32,9.1813942296,133.92,33.424,-6.026,33.9628687245,27.544,-12.606,30.2916353471,5.88,6.58,8.8244433252,134.3
2020-12-30 06:30:00,35.3215,-6.0895,35.8425776487,27.1315,-12.4395,29.8472687611,8.19,6.35,10.3633295808,134.27,34.5815,-5.8095,35.0660866437,27.1315,-12.4395,29.8472687611,7.45,6.63,9.9729333699,134.65
2020-12-30 07:00:00,36.3715,-5.802,36.8313618571,24.9215,-11.692,27.5278772565,11.45,5.89,12.8761251936,133.88,35.7315,-5.502,36.1526222597,24.9215,-11.692,27.5278772565,10.81,6.19,12.4568133967,134.24
2020-12-30 07:30:00,37.714,-5.5615,38.1218582738,23.344,-11.2715,25.9227515563,14.37,5.71,15.4628910622,133.61,37.164,-5.2315,37.5304075151,23.344,-11.2715,25.9227515563,13.82,6.04,15.0822412128,133.98
2020-12-30 08:00:00,39.124,-5.288,39.4797456932,23.164,-11.258,25.7548725487,15.96,5.97,17.0400264084,133.39,38.624,-4.948,38.9396466342,23.164,-11.258,25.7548725487,15.46,6.31,16.6981346264,133.76
2020-12-30 08:30:00,40.58,-4.9285,40.8781911568,23.83,-11.538499999999999,26.4765156743,16.75,6.61,18.0070708334,132.73,40.1,-4.5485,40.3571412795,23.83,-11.538499999999999,26.4765156743,16.27,6.99,17.7079925457,133.09
2020-12-30 09:00:00,41.97,-4.6435,42.2260937366,24.45,-11.5735,27.0508484571,17.52,6.93,18.8407882001,131.87,41.52,-4.2535,41.7373054024,24.45,-11.5735,27.0508484571,17.07,7.32,18.5732953457,132.23
2020-12-30 09:30:00,43.454,-4.4275,43.678975174,25.164,-11.9475,27.8562318387,18.29,7.52,19.775603657,132.37,43.034,-4.0175,43.2211228712,25.164,-11.9475,27.8562318387,17.87,7.93,19.5504935999,132.73
2020-12-30 10:00:00,44.7655,-4.127,44.955334714,24.6055,-11.617,27.2100224044,20.16,7.49,21.5064106722,131.62,44.4055,-3.6870000000000003,44.5583033704,24.6055,-11.617,27.2100224044,19.8,7.93,21.3289685639,131.97
2020-12-30 10:30:00,45.792,-3.8425000000000002,45.9529332062,23.212,-11.2525,25.7956527394,22.58,7.41,23.764774352,131.41,45.502,-3.3825,45.6275499041,23.212,-11.2525,25.7956527394,22.29,7.87,23.6385490248,131.75
2020-12-30 11:00:00,46.21,-3.7735000000000003,46.3638156567,21.89,-10.8035,24.4108113804,24.32,7.03,25.315673011,131.75,45.97,-3.3035,46.0885453475,21.89,-10.8035,24.4108113804,24.08,7.5,25.2209516077,132.09
2020-12-30 11:30:00,46.6135,-3.676,46.7582223598,22.2235,-10.856,24.7333113078,24.39,7.18,25.4248795474,131.46,46.3735,-3.206,46.4841901968,22.2235,-10.856,24.7333113078,24.15,7.65,25.3326863952,131.8
2020-12-30 12:00:00,47.2985,-3.521,47.4293742658,21.7885,-10.741,24.2921348022,25.51,7.22,26.5120444327,131.94,47.0885,-3.021,47.1853078113,21.7885,-10.741,24.2921348022,25.3,7.72,26.4516237687,132.28
2020-12-30 12:30:00,48.2125,-3.429,48.3342859392,21.6325,-10.779,24.1692345193,26.58,7.35,27.577507139,131.84,48.0425,-2.919,48.1310956373,21.6325,-10.779,24.1692345193,26.41,7.86,27.5548126468,132.19
2020-12-30 13:00:00,48.515,-3.4255,48.6357818406,21.225,-10.6855,23.7630077063,27.29,7.26,28.2391873113,131.27,48.365,-2.9255,48.4533979742,21.225,-10.6855,23.7630077063,27.14,7.76,28.2275964262,131.61
2020-12-30 13:30:00,48.705,-3.534,48.8330439457,20.405,-10.404,22.9043061672,28.3,6.87,29.121931598,131.02,48.595,-3.024,48.6889987677,20.405,-10.404,22.9043061672,28.19,7.38,29.1400154427,131.36
2020-12-30 14:00:00,48.452,-3.6555,48.5897003927,20.402,-10.1455,22.7853631582,28.05,6.49,28.7910159598,131.61,48.332,-3.1555,48.4348986192,20.402,-10.1455,22.7853631582,27.93,6.99,28.7914049675,131.95
2020-12-30 14:30:00,48.135,-3.818,48.2861817604,20.295,-10.138,22.6862528638,27.84,6.32,28.5483449608,131.34,48.025,-3.328,48.140172507,20.295,-10.138,22.6862528638,27.73,6.8100000000000005,28.5539664495,131.69
2020-12-30 15:00:00,48.2665,-3.9555,48.4283078633,19.9165,-10.1155,22.3380910666,28.35,6.16,29.0115166787,131.85,48.1465,-3.4655,48.2710591607,19.9165,-10.1155,22.3380910666,28.23,6.65,29.0026791866,132.19
2020-12-30 15:30:00,48.6055,-3.941,48.7650090869,19.9655,-10.191,22.4160137235,28.64,6.25,29.3140256533,131.32,48.5155,-3.441,48.6373747364,19.9655,-10.191,22.4160137235,28.55,6.75,29.3370925621,131.67
2020-12-30 16:00:00,49.0685,-3.908,49.2238779075,19.7385,-10.158,22.198949215,29.33,6.25,29.9885211373,131.21,49.0085,-3.408,49.1268514791,19.7385,-10.158,22.198949215,29.27,6.75,30.0382323048,131.56
2020-12-30 16:30:00,50.1855,-3.691,50.3210481931,19.7155,-10.171,22.1844581013,30.47,6.48,31.1514253285,131.06,50.1455,-3.171,50.2456606211,19.7155,-10.171,22.1844581013,30.43,7.0,31.2247481975,131.4
2020-12-30 17:00:00,52.871,-3.3995,52.9801778144,20.141,-10.9195,22.9105949563,32.73,7.52,33.5827827912,131.37,52.891,-2.8295,52.9666305446,20.141,-10.9195,22.9105949563,32.75,8.09,33.7344126968,131.71
2020-12-30 17:30:00,53.9355,-3.3975,54.0424015612,20.8855,-11.4575,23.8218054836,33.05,8.06,34.0186140223,131.89,53.9555,-2.7975,54.0279741106,20.8855,-11.4575,23.8218054836,33.07,8.66,34.1850917799,132.24
