Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-30 18:00:00,54.227,-3.327,54.3289651843,21.687,-11.737,24.6593417998,32.54,8.41,33.6092204611,131.66,54.227,-2.727,54.2955252116,21.687,-11.737,24.6593417998,32.54,9.01,33.7643554655,132.02
2020-12-30 18:30:00,53.6365,-3.4955,53.7502804876,21.6265,-11.9155,24.6917930191,32.01,8.42,33.0988897095,131.24,53.6365,-2.8855,53.7140600076,21.6265,-11.9155,24.6917930191,32.01,9.03,33.2592994514,131.58
2020-12-30 19:00:00,52.9135,-3.8415,53.0527624587,22.3235,-12.3515,25.5127067263,30.59,8.51,31.7516645233,131.47,52.8535,-3.2615,52.9540352051,22.3235,-12.3515,25.5127067263,30.53,9.09,31.8544973277,131.82
2020-12-30 19:30:00,51.872,-4.2145,52.0429283789,22.632,-12.5745,25.8906445314,29.24,8.36,30.4116293546,132.4,51.772,-3.6545,51.9008222888,22.632,-12.5745,25.8906445314,29.14,8.92,30.4746780131,132.75
2020-12-30 20:00:00,50.759,-4.457,50.9543023699,24.069,-13.117,27.4111738165,26.69,8.66,28.0597879536,132.56,50.579,-3.907,50.7296746491,24.069,-13.117,27.4111738165,26.51,9.21,28.0642869142,132.91
2020-12-30 20:30:00,49.7475,-4.8100000000000005,49.9794943577,24.4775,-13.49,27.948669132,25.27,8.68,26.7191934759,133.01,49.5075,-4.28,49.6921619197,24.4775,-13.49,27.948669132,25.03,9.21,26.6706767818,133.37
2020-12-30 21:00:00,48.584,-5.0745,48.8482917434,25.214,-13.7745,28.731213797,23.37,8.7,24.9368582624,133.4,48.294,-4.5545,48.5082869853,25.214,-13.7745,28.731213797,23.08,9.22,24.853466559,133.77
2020-12-30 21:30:00,47.4125,-5.2445,47.7016764538,25.1725,-13.8445,28.7284690943,22.24,8.6,23.8448652754,132.52,47.1025,-4.7445,47.3408469136,25.1725,-13.8445,28.7284690943,21.93,9.1,23.7431021562,132.88
2020-12-30 22:00:00,46.303,-5.5235,46.631286292,25.753,-14.0835,29.352376075,20.55,8.56,22.2615385811,132.52,45.933,-5.0535,46.2101542007,25.753,-14.0835,29.352376075,20.18,9.03,22.1082179291,132.88
2020-12-30 22:30:00,45.0055,-5.7940000000000005,45.3769265844,26.3555,-14.224,29.948865692200002,18.65,8.43,20.4667388707,132.62,44.5855,-5.344,44.9046227715,26.3555,-14.224,29.948865692200002,18.23,8.88,20.2777538204,132.98
2020-12-30 23:00:00,43.7925,-6.141,44.2209784746,24.5025,-13.811,28.1267884276,19.29,7.67,20.7589257911,132.95,43.3925,-5.7010000000000005,43.7654025144,24.5025,-13.811,28.1267884276,18.89,8.11,20.557339322,133.32
2020-12-30 23:30:00,42.3785,-6.365,42.8538269849,24.8085,-13.955,28.4640773125,17.57,7.59,19.1393051076,133.17,41.9185,-5.945,42.3379695693,24.8085,-13.955,28.4640773125,17.11,8.01,18.8921200504,133.53
2020-12-31 00:00:00,41.122,-6.3555,41.6102302835,25.682,-14.0555,29.276649471,15.44,7.7,17.2535097879,132.42,40.602,-5.9455,41.0350018186,25.682,-14.0555,29.276649471,14.92,8.11,16.9817107501,132.77
2020-12-31 00:30:00,40.513,-6.46,41.0248067515,25.643,-14.07,29.2494162164,14.87,7.61,16.7041611582,132.33,39.993,-6.08,40.4525209227,25.643,-14.07,29.2494162164,14.35,7.99,16.4244512846,132.68
2020-12-31 01:00:00,40.4105,-6.5095,40.9314316937,24.9705,-13.8195,28.5395243566,15.44,7.31,17.083023737,132.0,39.9005,-6.1195,40.3670432469,24.9705,-13.8195,28.5395243566,14.93,7.7,16.7986576845,132.34
2020-12-31 01:30:00,41.1365,-6.55,41.654701202300004,24.9465,-13.79,28.5042446357,16.19,7.24,17.7350979698,132.29,40.6465,-6.16,41.1106259044,24.9465,-13.79,28.5042446357,15.7,7.63,17.455855751,132.64
2020-12-31 02:00:00,40.4645,-6.552,40.9915169791,25.2945,-13.582,28.7103196473,15.17,7.03,16.719742821,132.2,39.9545,-6.182,40.4299294366,25.2945,-13.582,28.7103196473,14.66,7.4,16.4218025807,132.55
2020-12-31 02:30:00,40.0175,-6.5995,40.5580288784,24.9075,-13.3295,28.249940292,15.11,6.73,16.5410096427,132.43,39.4975,-6.2295,39.9857371634,24.9075,-13.3295,28.249940292,14.59,7.1,16.2258466651,132.77
2020-12-31 03:00:00,39.7325,-6.6555,40.2860675234,24.4525,-13.2155,27.7952189504,15.28,6.5600000000000005,16.6286499753,132.23,39.2225,-6.2955,39.7245242451,24.4525,-13.2155,27.7952189504,14.77,6.92,16.3107112046,132.57
2020-12-31 03:30:00,39.859,-6.682,40.4152075957,25.059,-13.722,28.5700326391,14.8,7.04,16.3890695282,132.88,39.329,-6.312,39.832293243,25.059,-13.722,28.5700326391,14.27,7.41,16.0792101796,133.23
2020-12-31 04:00:00,39.914,-6.624,40.4599156203,25.204,-13.834,28.7510203645,14.71,7.21,16.3819473812,132.88,39.384,-6.254,39.8774619553,25.204,-13.834,28.7510203645,14.18,7.58,16.0788308033,133.23
2020-12-31 04:30:00,39.635,-6.609,40.1822361996,24.905,-13.699,28.4239621798,14.73,7.09,16.3475074553,133.12,39.095,-6.239,39.589697473,24.905,-13.699,28.4239621798,14.19,7.46,16.0314596965,133.47
2020-12-31 05:00:00,39.922,-6.599,40.4637230739,25.282,-14.039,28.9183859335,14.64,7.44,16.422033978800002,132.86,39.372,-6.209,39.8585758025,25.282,-14.039,28.9183859335,14.09,7.83,16.1194602887,133.21
2020-12-31 05:30:00,40.013,-6.551,40.5457244355,25.813,-14.041,29.3847009513,14.2,7.49,16.0542860321,132.79,39.473,-6.171,39.952458873,25.813,-14.041,29.3847009513,13.66,7.87,15.7649135741,133.14
2020-12-31 06:00:00,40.577,-6.253,41.0559732317,26.587,-14.223,30.1523182857,13.99,7.97,16.1009627041,132.58,40.027,-5.873,40.455566465,26.587,-14.223,30.1523182857,13.44,8.35,15.8226451644,132.93
2020-12-31 06:30:00,41.574,-6.211,42.0353898162,24.534,-13.751,28.1248494574,17.04,7.54,18.6336577193,133.23,41.104,-5.801,41.511328779,24.534,-13.751,28.1248494574,16.57,7.95,18.3784493361,133.58
2020-12-31 07:00:00,42.601,-5.809,42.9952285957,25.201,-13.869,28.765249208,17.4,8.06,19.176120567,133.34,42.131,-5.379,42.4729890872,25.201,-13.869,28.765249208,16.93,8.49,18.9395089693,133.69
2020-12-31 07:30:00,43.972,-5.3565000000000005,44.2970526813,26.752,-14.2465,30.308946967,17.22,8.89,19.3793833751,132.95,43.502,-4.9065,43.7778225389,26.752,-14.2465,30.308946967,16.75,9.34,19.1780629887,133.31
2020-12-31 08:00:00,45.3585,-4.8805,45.6203112933,28.5885,-14.7205,32.1557996713,16.77,9.84,19.4437264947,132.4,44.8785,-4.4105,45.0947033752,28.5885,-14.7205,32.1557996713,16.29,10.31,19.278490604799998,132.75
2020-12-31 08:30:00,46.484,-4.5175,46.7029984289,28.334,-14.5875,31.8686477945,18.15,10.07,20.756382151,131.79,46.054,-4.0275,46.229770411,28.334,-14.5875,31.8686477945,17.72,10.56,20.6279422144,132.14
2020-12-31 09:00:00,47.9885,-4.2925,48.1800963936,27.4185,-14.4325,30.9850157092,20.57,10.14,22.9334798929,131.29,47.6385,-3.7725,47.7876389718,27.4185,-14.4325,30.9850157092,20.22,10.66,22.8579089157,131.63
2020-12-31 09:30:00,49.4005,-4.0515,49.5663600893,27.1505,-14.2815,30.6775307432,22.25,10.23,24.4890873656,131.05,49.1005,-3.5115,49.2259050958,27.1505,-14.2815,30.6775307432,21.95,10.77,24.4498548053,131.38
2020-12-31 10:00:00,50.772,-3.685,50.9055518485,27.612,-14.335,31.111328628,23.16,10.65,25.4913338215,130.77,50.502,-3.115,50.5979765307,27.612,-14.335,31.111328628,22.89,11.22,25.4919693237,131.1
2020-12-31 10:30:00,51.1565,-3.7775,51.2957795389,27.1365,-14.0675,30.5660626921,24.02,10.29,26.1312935003,130.84,50.8965,-3.2175,50.9980981851,27.1365,-14.0675,30.5660626921,23.76,10.85,26.1201091116,131.17
2020-12-31 11:00:00,51.15,-3.9450000000000003,51.3019056664,26.81,-13.715,30.1144039456,24.34,9.77,26.2276285623,130.9,50.9,-3.385,51.0124320632,26.81,-13.715,30.1144039456,24.09,10.33,26.2113906537,131.23
2020-12-31 11:30:00,51.3215,-3.844,51.465257196,28.6615,-14.334,32.0459847446,22.66,10.49,24.9702963539,130.99,51.0115,-3.294,51.1177422061,28.6615,-14.334,32.0459847446,22.35,11.04,24.9279782574,131.33
2020-12-31 12:00:00,51.788,-3.7755,51.9254402413,26.898,-13.9655,30.3073851437,24.89,10.19,26.8951333888,131.55,51.548,-3.2055,51.6475704583,26.898,-13.9655,30.3073851437,24.65,10.76,26.89609823,131.89
2020-12-31 12:30:00,52.2195,-3.7695,52.3553751825,26.2795,-13.9195,29.7382682835,25.94,10.15,27.8550910966,131.43,51.9995,-3.1795,52.0966142902,26.2795,-13.9195,29.7382682835,25.72,10.74,27.8723160143,131.76
2020-12-31 13:00:00,52.261,-3.8625,52.4035402168,27.001,-14.1725,30.4944873256,25.26,10.31,27.2830295239,131.76,52.031,-3.2825,52.1344393587,27.001,-14.1725,30.4944873256,25.03,10.89,27.2963917029,132.08
2020-12-31 13:30:00,52.275,-3.882,52.4189426543,26.445,-14.152,29.9936181379,25.83,10.27,27.7967947793,131.85,52.045,-3.292,52.1490104316,26.445,-14.152,29.9936181379,25.6,10.86,27.8082649585,132.18
2020-12-31 14:00:00,51.657,-4.0605,51.816342106,25.957,-14.0505,29.5157991464,25.7,9.99,27.5733585187,132.03,51.427,-3.4905,51.5453190819,25.957,-14.0505,29.5157991464,25.47,10.56,27.5723502807,132.36
2020-12-31 14:30:00,51.3525,-4.122,51.5176682338,24.9625,-13.712,28.4806135863,26.39,9.59,28.0784650578,132.03,51.1525,-3.5620000000000003,51.2763698037,24.9625,-13.712,28.4806135863,26.19,10.15,28.0880508402,132.36
2020-12-31 15:00:00,50.945,-4.2165,51.1191930419,23.925,-13.5465,27.4938772684,27.02,9.33,28.5854735836,131.86,50.765,-3.6465,50.8957973437,23.925,-13.5465,27.4938772684,26.84,9.9,28.607614371,132.19
2020-12-31 15:30:00,51.3245,-4.3415,51.5077947742,22.3545,-13.2615,25.9921344352,28.97,8.92,30.3121642249,131.47,51.2145,-3.7615,51.3524477752,22.3545,-13.2615,25.9921344352,28.86,9.5,30.3833770342,131.81
2020-12-31 16:00:00,51.9895,-4.1995000000000005,52.1588334848,21.7295,-13.0995,25.3725850181,30.26,8.9,31.5416803611,131.4,51.9295,-3.6095,52.0547928677,21.7295,-13.0995,25.3725850181,30.2,9.49,31.6559646828,131.75
2020-12-31 16:30:00,53.03,-3.85,53.1695721254,21.72,-12.98,25.3029405406,31.31,9.13,32.6140000613,130.8,53.0,-3.23,53.0983323655,21.72,-12.98,25.3029405406,31.28,9.75,32.7643235853,131.14
2020-12-31 17:00:00,55.3095,-3.4085,55.4144264835,20.8195,-12.6485,24.3605445855,34.49,9.24,35.7062697576,130.29,55.3795,-2.7585,55.4481590542,20.8195,-12.6485,24.3605445855,34.56,9.89,35.9472627609,130.62
2020-12-31 17:30:00,56.5865,-3.3425000000000002,56.6851328701,21.8465,-13.2425,25.5466899715,34.74,9.9,36.1230895689,130.34,56.6565,-2.6525,56.7185573556,21.8465,-13.2425,25.5466899715,34.81,10.59,36.3852195266,130.69
2020-12-31 18:00:00,56.6615,-3.335,56.759561373,22.0115,-13.335,25.7357408529,34.65,10.0,36.0641442433,130.76,56.7415,-2.665,56.8040495674,22.0115,-13.335,25.7357408529,34.73,10.67,36.3321042606,131.12
2020-12-31 18:30:00,56.122,-3.5525,56.2343235066,21.162,-13.0425,24.8583396519,34.96,9.49,36.2251528637,130.91,56.202,-2.8725,56.2753592636,21.162,-13.0425,24.8583396519,35.04,10.17,36.4860315737,131.26
2020-12-31 19:00:00,54.8795,-3.919,55.0192519147,21.0395,-12.849,24.6527353705,33.84,8.93,34.9984356793,131.43,54.9195,-3.279,55.0173001996,21.0395,-12.849,24.6527353705,33.88,9.57,35.2056714181,131.79
2020-12-31 19:30:00,53.692,-4.2395,53.8591145884,20.592,-12.8595,24.2775040778,33.1,8.62,34.2040114606,131.98,53.712,-3.6195,53.8338158061,20.592,-12.8595,24.2775040778,33.12,9.24,34.3847640678,132.34
2020-12-31 20:00:00,52.3865,-4.5969999999999995,52.5878102915,20.4165,-12.727,24.0584704678,31.97,8.13,32.987540072,131.71,52.3765,-3.987,52.5280298626,20.4165,-12.727,24.0584704678,31.96,8.74,33.1335057004,132.07
2020-12-31 20:30:00,51.264,-4.8205,51.4901438748,20.854,-12.7805,24.4587509135,30.41,7.96,31.4345303766,131.89,51.204,-4.2405,51.3792901493,20.854,-12.7805,24.4587509135,30.35,8.54,31.5286235031,132.24
2020-12-31 21:00:00,50.0865,-5.1605,50.3516458768,21.4065,-13.0105,25.050176696,28.68,7.85,29.7349104589,132.18,49.9665,-4.6105,50.178758778,21.4065,-13.0105,25.050176696,28.56,8.4,29.7696758464,132.54
2020-12-31 21:30:00,49.1845,-5.418,49.4820145533,21.6345,-13.158,25.3216222673,27.55,7.74,28.6166053193,132.73,49.0245,-4.878,49.2665858798,21.6345,-13.158,25.3216222673,27.39,8.28,28.6141660721,133.09
2020-12-31 22:00:00,48.2465,-5.605,48.5709870936,21.4065,-12.665,24.8724841391,26.84,7.06,27.7530034411,133.03,48.0765,-5.095,48.3457224297,21.4065,-12.665,24.8724841391,26.67,7.57,27.723524307,133.39
2020-12-31 22:30:00,47.327,-5.8245000000000005,47.6840615851,20.527,-12.0945,23.8250846641,26.8,6.27,27.5236788965,133.24,47.147,-5.3445,47.4489545644,20.527,-12.0945,23.8250846641,26.62,6.75,27.4624634729,133.6
2020-12-31 23:00:00,46.2175,-6.036,46.6099839332,20.0875,-11.876,23.3355315399,26.13,5.84,26.7746615291,132.8,46.0375,-5.566,46.3727480558,20.0875,-11.876,23.3355315399,25.95,6.31,26.7061528491,133.15
2020-12-31 23:30:00,45.485,-6.2495,45.912323784,19.515,-11.7695,22.7893912874,25.97,5.52,26.5501657245,132.8,45.295,-5.7895,45.663501127800004,19.515,-11.7695,22.7893912874,25.78,5.98,26.4644818578,133.15
2021-01-01 00:00:00,44.6925,-6.304,45.134908577,20.7325,-12.094,24.0021122456,23.96,5.79,24.6496592269,132.93,44.4325,-5.874,44.8190911582,20.7325,-12.094,24.0021122456,23.7,6.22,24.502620268,133.28
2021-01-01 00:30:00,44.2865,-6.406,44.7474124196,20.3965,-12.196,23.7646718524,23.89,5.79,24.5816232174,132.72,44.0365,-5.966,44.438794856,20.3965,-12.196,23.7646718524,23.64,6.23,24.4471368467,133.08
2021-01-01 01:00:00,43.8495,-6.4235,44.3174909319,20.5595,-12.2435,23.9289851958,23.29,5.82,24.0061762886,132.47,43.5795,-5.9835,43.988351782,20.5595,-12.2435,23.9289851958,23.02,6.26,23.8559845741,132.82
2021-01-01 01:30:00,43.398,-6.4635,43.8766821472,21.128,-13.0135,24.8141807491,22.27,6.55,23.2132591421,132.64,43.088,-6.0235,43.5069913491,21.128,-13.0135,24.8141807491,21.96,6.99,23.04564384,132.99
2021-01-01 02:00:00,42.5385,-6.587,43.0454707403,20.9585,-12.967,24.6455231482,21.58,6.38,22.5033508616,132.71,42.1985,-6.157,42.645305149,20.9585,-12.967,24.6455231482,21.24,6.8100000000000005,22.3050151311,133.06
2021-01-01 02:30:00,41.9195,-6.6645,42.4459661275,21.1695,-13.0245,24.8552877775,20.75,6.36,21.7028131817,133.0,41.5595,-6.2445,42.0260136166,21.1695,-13.0245,24.8552877775,20.39,6.78,21.4876825181,133.36
2021-01-01 03:00:00,41.5575,-6.6530000000000005,42.086675032,21.7775,-13.243,25.4879688334,19.78,6.59,20.8488968533,133.31,41.1575,-6.243,41.6282939267,21.7775,-13.243,25.4879688334,19.38,7.0,20.6054458821,133.67
2021-01-01 03:30:00,41.2335,-6.677,41.770609898000004,21.7535,-13.277,25.4851621782,19.48,6.6,20.5677028372,133.56,40.8235,-6.267,41.3017365404,21.7535,-13.277,25.4851621782,19.07,7.01,20.3176032051,133.92
2021-01-01 04:00:00,40.8085,-6.78,41.3678869686,21.0585,-13.14,24.8217650913,19.75,6.36,20.7487855066,133.98,40.3985,-6.37,40.8976246529,21.0585,-13.14,24.8217650913,19.34,6.77,20.4906930093,134.34
2021-01-01 04:30:00,40.542,-6.7985,41.1080693569,21.672,-13.3685,25.4635499538,18.87,6.57,19.9810360092,134.13,40.102,-6.3885,40.6076758292,21.672,-13.3685,25.4635499538,18.43,6.98,19.7074934987,134.49
2021-01-01 05:00:00,40.357,-6.7315000000000005,40.9145517054,23.607,-13.7315,27.3101545446,16.75,7.0,18.1538563396,134.21,39.847,-6.3415,40.3484576068,23.607,-13.7315,27.3101545446,16.24,7.39,17.8423569071,134.57
2021-01-01 05:30:00,40.38,-6.802,40.9488901437,23.17,-13.672,26.9030199792,17.21,6.87,18.5305423558,134.42,39.91,-6.412,40.4217991188,23.17,-13.672,26.9030199792,16.74,7.26,18.2465119954,134.79
2021-01-01 06:00:00,40.603,-6.6775,41.1484217832,22.663,-13.4975,26.3779088491,17.94,6.82,19.1926027417,134.42,40.133,-6.2875,40.6225349437,22.663,-13.4975,26.3779088491,17.47,7.21,18.8993386128,134.79
2021-01-01 06:30:00,41.4965,-6.567,42.012914696,23.7665,-14.117,27.6430137874,17.73,7.55,19.2705838002,133.67,41.0365,-6.157,41.4958188406,23.7665,-14.117,27.6430137874,17.27,7.96,19.0161641768,134.03
2021-01-01 07:00:00,41.668,-6.352,42.149378738,24.458,-14.072,28.2172810171,17.21,7.72,18.862197645,133.9,41.188,-5.922,41.6115540205,24.458,-14.072,28.2172810171,16.73,8.15,18.6095513111,134.26
2021-01-01 07:30:00,42.315,-6.337,42.7868764226,22.815,-13.507,26.5134545844,19.5,7.17,20.7764024797,133.77,41.905,-5.917,42.3206795078,22.815,-13.507,26.5134545844,19.09,7.59,20.5435196595,134.14
2021-01-01 08:00:00,42.9405,-6.1765,43.3824352993,24.1105,-13.8265,27.7936739655,18.83,7.65,20.3246500585,133.46,42.5105,-5.7365,42.895804486,24.1105,-13.8265,27.7936739655,18.4,8.09,20.0999527363,133.82
2021-01-01 08:30:00,43.762,-5.862,44.1528672682,25.152,-14.102,28.835559783,18.61,8.24,20.3526337362,133.01,43.332,-5.412,43.6686611656,25.152,-14.102,28.835559783,18.18,8.69,20.1501488828,133.36
2021-01-01 09:00:00,44.7095,-5.6129999999999995,45.0604611522,26.1195,-14.303,29.7792560224,18.59,8.69,20.5208235702,132.51,44.2795,-5.153,44.5783302654,26.1195,-14.303,29.7792560224,18.16,9.15,20.3348985736,132.86
2021-01-01 09:30:00,46.0245,-5.5905000000000005,46.3627899344,25.0645,-14.2405,28.8274348581,20.96,8.65,22.6747458641,132.19,45.6745,-5.1105,45.959516539,25.0645,-14.2405,28.8274348581,20.61,9.13,22.5417168823,132.53
2021-01-01 10:00:00,47.1495,-5.233,47.4390096782,26.6795,-14.463,30.3475549139,20.47,9.23,22.4547055202,131.69,46.7895,-4.733,47.028274466,26.6795,-14.463,30.3475549139,20.11,9.73,22.340210384,132.04
2021-01-01 10:30:00,48.5385,-4.7005,48.7655686166,28.2085,-14.7205,31.8184316474,20.33,10.02,22.6651560771,131.53,48.1785,-4.1905,48.3603985974,28.2085,-14.7205,31.8184316474,19.97,10.53,22.5761334156,131.86
2021-01-01 11:00:00,49.5155,-4.6725,49.7354702049,26.9155,-14.5325,30.5881953783,22.6,9.86,24.6572423438,131.71,49.2155,-4.1425,49.3895307378,26.9155,-14.5325,30.5881953783,22.3,10.39,24.6016686426,132.05
2021-01-01 11:30:00,50.4265,-4.461,50.6234374895,28.0165,-14.791,31.6811924215,22.41,10.33,24.6762436363,131.19,50.1265,-3.911,50.2788417055,28.0165,-14.791,31.6811924215,22.11,10.88,24.6419662365,131.52
2021-01-01 12:00:00,50.9475,-4.5415,51.1495159166,26.0175,-14.1715,29.6267061703,24.93,9.63,26.7253026176,131.19,50.7275,-3.9915000000000003,50.8842935344,26.0175,-14.1715,29.6267061703,24.71,10.18,26.7248292792,131.52
2021-01-01 12:30:00,51.4005,-4.529,51.5996438093,26.1405,-14.189,29.7431246047,25.26,9.66,27.0440973227,130.92,51.1905,-3.969,51.3441355098,26.1405,-14.189,29.7431246047,25.05,10.22,27.0545911076,131.26
2021-01-01 13:00:00,51.7425,-4.243,51.9161762387,27.7225,-14.333,31.2085227983,24.02,10.09,26.0531859856,130.85,51.5025,-3.683,51.6340197472,27.7225,-14.333,31.2085227983,23.78,10.65,26.0559187134,131.19
2021-01-01 13:30:00,51.734,-4.333,51.9151388807,28.174,-14.593,31.7290076271,23.56,10.26,25.6971048953,131.25,51.464,-3.773,51.6021203537,28.174,-14.593,31.7290076271,23.29,10.82,25.6806639322,131.59
2021-01-01 14:00:00,51.019,-4.552,51.2216659725,27.289,-14.432,30.8702469216,23.73,9.88,25.7046163169,131.31,50.759,-4.012,50.9173077155,27.289,-14.432,30.8702469216,23.47,10.42,25.6791218697,131.65
2021-01-01 14:30:00,50.6,-4.6015,50.8087965046,28.33,-14.7015,31.9174404088,22.27,10.1,24.4532799436,131.47,50.28,-4.0615,50.4437724823,28.33,-14.7015,31.9174404088,21.95,10.64,24.3928698599,131.82
2021-01-01 15:00:00,50.275,-4.3535,50.4631408778,30.565,-15.4135,34.2314943765,19.71,11.06,22.6010552851,131.84,49.885,-3.8135,50.030550739,30.565,-15.4135,34.2314943765,19.32,11.6,22.5349151319,132.19
2021-01-01 15:30:00,50.448,-4.2780000000000005,50.6290626814,29.728,-15.428,33.4929420625,20.72,11.15,23.529575006800002,131.61,50.098,-3.7279999999999998,50.2365164795,29.728,-15.428,33.4929420625,20.37,11.7,23.4909961475,131.95
2021-01-01 16:00:00,50.899,-4.3765,51.0868080159,27.159,-14.8065,30.9328906384,23.74,10.43,25.930146548,131.48,50.639,-3.8165,50.782615069,27.159,-14.8065,30.9328906384,23.48,10.99,25.9247082915,131.83
2021-01-01 16:30:00,52.1235,-3.609,52.2482931133,30.8135,-15.779,34.6186167149,21.31,12.17,24.5402730221,130.94,51.783500000000004,-3.019,51.8714298362,30.8135,-15.779,34.6186167149,20.97,12.76,24.5470670346,131.28
2021-01-01 17:00:00,54.4665,-3.298,54.5662572131,30.3565,-15.558,34.1111192465,24.11,12.26,27.0480997484,130.87,54.2265,-2.688,54.2930810164,30.3565,-15.558,34.1111192465,23.87,12.87,27.1185139711,131.21
2021-01-01 17:30:00,55.4625,-3.2765,55.5591968849,31.2225,-15.4465,34.8344494502,24.24,12.17,27.1235414354,131.66,55.1925,-2.6565000000000003,55.2563937341,31.2225,-15.4465,34.8344494502,23.97,12.79,27.1688240452,132.01
2021-01-01 18:00:00,55.3645,-3.1645,55.4548638128,32.5045,-15.8845,36.1781682856,22.86,12.72,26.1606192587,131.76,55.0645,-2.5545,55.1237211235,32.5045,-15.8845,36.1781682856,22.56,13.33,26.2038642189,132.12
2021-01-01 18:30:00,54.7395,-2.857,54.8140065061,35.7795,-16.387,39.3536070678,18.96,13.53,23.2925417248,131.22,54.3295,-2.257,54.3763608496,35.7795,-16.387,39.3536070678,18.55,14.13,23.318649189,131.57
2021-01-01 19:00:00,53.888,-2.863,53.9640001575,36.928,-16.633,40.5010354559,16.96,13.77,21.8461552681,130.95,53.428,-2.293,53.4771823585,36.928,-16.633,40.5010354559,16.5,14.34,21.8605946854,131.3
2021-01-01 19:30:00,52.5785,-3.8689999999999998,52.7206584106,33.1785,-15.409,36.5821014056,19.4,11.54,22.5728066487,131.57,52.1985,-3.319,52.3039115483,33.1785,-15.409,36.5821014056,19.02,12.09,22.5372691336,131.93
2021-01-01 20:00:00,51.4675,-4.451,51.6596066308,31.4575,-15.071,34.8813610292,20.01,10.62,22.6535758767,132.36,51.0875,-3.9210000000000003,51.2377487528,31.4575,-15.071,34.8813610292,19.63,11.15,22.575637311,132.73
2021-01-01 20:30:00,50.4335,-4.94,50.6748608508,28.3235,-14.1,31.6390684479,22.11,9.16,23.9323567582,132.53,50.1135,-4.43,50.3089234853,28.3235,-14.1,31.6390684479,21.79,9.67,23.8393162654,132.88
2021-01-01 21:00:00,49.2735,-4.958,49.5223138217,29.4235,-15.158,33.0984488496,19.85,10.2,22.3173139065,132.6,48.8735,-4.438,49.0745845245,29.4235,-15.158,33.0984488496,19.45,10.72,22.2085771719,132.95
2021-01-01 21:30:00,48.4545,-4.7985,48.69152054,31.3845,-15.8885,35.177141335,17.07,11.09,20.3561538607,132.79,47.9745,-4.2885,48.1657957736,31.3845,-15.8885,35.177141335,16.59,11.6,20.2432235575,133.15
2021-01-01 22:00:00,47.1435,-5.317,47.4423869683,28.9235,-15.117,32.6357555643,18.22,9.8,20.6883638792,132.1,46.7235,-4.827,46.9721766714,28.9235,-15.117,32.6357555643,17.8,10.29,20.5602553486,132.46
2021-01-01 22:30:00,45.9335,-5.8105,46.2995500248,25.9535,-14.2005,29.5844277028,19.98,8.39,21.670083064,132.24,45.5635,-5.3505,45.8765777113,25.9535,-14.2005,29.5844277028,19.61,8.85,21.5145206779,132.6
2021-01-01 23:00:00,44.786,-6.0295,45.1900505228,25.906,-14.4995,29.6876461891,18.88,8.47,20.6928804182,132.98,44.376,-5.5695,44.724140084,25.906,-14.4995,29.6876461891,18.47,8.93,20.5155014562,133.35
2021-01-01 23:30:00,43.4765,-6.246,43.9228706741,24.1965,-13.966,27.9377838822,19.28,7.72,20.76816795,133.55,43.0765,-5.816,43.4673522112,24.1965,-13.966,27.9377838822,18.88,8.15,20.56397092,133.92
2021-01-02 00:00:00,42.4135,-6.3845,42.891337383,23.4135,-13.5545,27.0539544706,19.0,7.17,20.3078531608,133.55,42.0035,-5.9645,42.4248662049,23.4135,-13.5545,27.0539544706,18.59,7.59,20.0797460143,133.92
2021-01-02 00:30:00,41.815,-6.4625,42.3114420843,23.455,-13.6525,27.1390453268,18.36,7.19,19.7176494542,133.36,41.375,-6.0425,41.8139023681,23.455,-13.6525,27.1390453268,17.92,7.61,19.4689111149,133.73
2021-01-02 01:00:00,41.6995,-6.2165,42.1603269971,25.6895,-14.1665,29.3366687356,16.01,7.95,17.8751951038,133.0,41.2095,-5.8065,41.616563199,25.6895,-14.1665,29.3366687356,15.52,8.36,17.6283861995,133.36
2021-01-02 01:30:00,41.2595,-6.1405,41.7139314918,27.2795,-14.7205,30.9978102533,13.98,8.58,16.402950954,132.46,40.6995,-5.7305,41.1009480487,27.2795,-14.7205,30.9978102533,13.42,8.99,16.1529099546,132.82
2021-01-02 02:00:00,40.856,-6.5285,41.3743162874,24.496,-13.8985,28.1642027803,16.36,7.37,17.9434249796,132.79,40.386,-6.1385,40.8498491827,24.496,-13.8985,28.1642027803,15.89,7.76,17.6835997467,133.15
2021-01-02 02:30:00,40.7565,-6.691,41.3020795269,23.3965,-13.681000000000001,27.1028775825,17.36,6.99,18.7144249177,132.95,40.2865,-6.291,40.7747319213,23.3965,-13.681000000000001,27.1028775825,16.89,7.39,18.4359485788,133.31
2021-01-02 03:00:00,40.4305,-6.6095,40.9671920016,25.610500000000002,-14.2095,29.2883526423,14.82,7.6,16.6551013206,133.06,39.8905,-6.2195,40.372443207,25.610500000000002,-14.2095,29.2883526423,14.28,7.99,16.3633279011,133.42
2021-01-02 03:30:00,40.1655,-6.639,40.7104865023,25.8055,-14.419,29.5606392226,14.36,7.78,16.3321156009,133.31,39.6155,-6.249,40.1053343241,25.8055,-14.419,29.5606392226,13.81,8.17,16.0457159392,133.66
2021-01-02 04:00:00,40.1295,-6.799,40.7013902865,23.8195,-13.979,27.6184905679,16.31,7.18,17.8204517339,133.75,39.6195,-6.409,40.1345245549,23.8195,-13.979,27.6184905679,15.8,7.57,17.5198430358,134.12
2021-01-02 04:30:00,39.9525,-6.735,40.5162002321,24.4925,-14.165,28.2936349953,15.46,7.43,17.1527403059,133.75,39.4225,-6.345,39.9298451193,24.4925,-14.165,28.2936349953,14.93,7.82,16.8539995253,134.12
2021-01-02 05:00:00,39.9645,-6.42,40.4768780942,27.9945,-14.94,31.7316187776,11.97,8.52,14.692559341399999,133.68,39.3145,-6.03,39.774248079,27.9945,-14.94,31.7316187776,11.32,8.91,14.4059189224,134.05
2021-01-02 05:30:00,40.242,-6.1405,40.7077916897,30.652,-15.8405,34.5031381797,9.59,9.7,13.64031158,133.68,39.542,-5.7505,39.9579530788,30.652,-15.8405,34.5031381797,8.89,10.09,13.4476838154,134.05
2021-01-02 06:00:00,40.589,-5.509,40.961152352,34.029,-16.799,37.9496935693,6.5600000000000005,11.29,13.0574767854,133.57,39.789,-5.089,40.1131205717,34.029,-16.799,37.9496935693,5.76,11.71,13.0499693486,133.92
2021-01-02 06:30:00,41.3675,-5.8125,41.7738580035,31.3175,-15.8725,35.1101418752,10.05,10.06,14.2199191278,133.69,40.6675,-5.4125,41.0260979439,31.3175,-15.8725,35.1101418752,9.35,10.46,14.0297576601,134.05
2021-01-02 07:00:00,42.113,-5.7955,42.5099116589,28.303,-14.9955,32.030061337,13.81,9.2,16.5938572972,133.69,41.543,-5.3655,41.8880584326,28.303,-14.9955,32.030061337,13.24,9.63,16.3717592213,134.05
2021-01-02 07:30:00,42.9895,-6.016,43.4084020237,24.4195,-14.026,28.1609775443,18.57,8.01,20.2238720328,133.85,42.5495,-5.566,42.9120065512,24.4195,-14.026,28.1609775443,18.13,8.46,20.0067113739,134.21
2021-01-02 08:00:00,44.0325,-5.6125,44.388750968,25.7225,-14.3225,29.4411448911,18.31,8.71,20.2760992304,133.62,43.5825,-5.1625,43.8871930351,25.7225,-14.3225,29.4411448911,17.86,9.16,20.0720003986,133.98
2021-01-02 08:30:00,45.2705,-5.0155,45.547485227,28.0805,-14.8255,31.7538963042,17.19,9.81,19.7922257465,133.18,44.7805,-4.5355,45.0095983152,28.0805,-14.8255,31.7538963042,16.7,10.29,19.6156595607,133.53
2021-01-02 09:00:00,46.6405,-4.6530000000000005,46.8720241642,28.6905,-14.903,32.3302366099,17.95,10.25,20.670389449600002,132.07,46.1905,-4.143,46.3759284462,28.6905,-14.903,32.3302366099,17.5,10.76,20.5433103467,132.41
2021-01-02 09:30:00,48.0635,-4.4255,48.2668113977,28.6535,-14.8055,32.2525331176,19.41,10.38,22.0111903358,131.56,47.6735,-3.9155,47.8340228551,28.6535,-14.8055,32.2525331176,19.02,10.89,21.9169454989,131.9
2021-01-02 10:00:00,49.488,-4.141,49.6609507058,27.038,-14.161,30.5219161423,22.45,10.02,24.5846069727,131.47,49.188,-3.601,49.3196365051,27.038,-14.161,30.5219161423,22.15,10.56,24.538461647,131.8
2021-01-02 10:30:00,50.7425,-3.729,50.8793351691,25.5825,-13.789,29.0620169164,25.16,10.06,27.0966640013,131.4,50.5125,-3.159,50.6111839147,25.5825,-13.789,29.0620169164,24.93,10.63,27.101693674,131.73
2021-01-02 11:00:00,51.547,-3.541,51.6684806241,26.387,-14.131,29.9325730601,25.16,10.59,27.2978698803,131.65,51.317,-2.951,51.4017790548,26.387,-14.131,29.9325730601,24.93,11.18,27.3221027741,131.98
2021-01-02 11:30:00,52.23,-3.4185,52.3417523804,26.41,-14.3385,30.0513008412,25.82,10.92,28.0342433463,131.37,52.01,-2.8185000000000002,52.086313387,26.41,-14.3385,30.0513008412,25.6,11.52,28.0725916153,131.71
2021-01-02 12:00:00,53.2195,-3.189,53.3149594509,25.3495,-13.919,28.9194694151,27.87,10.73,29.8641892574,130.91,53.0895,-2.569,53.1516205891,25.3495,-13.919,28.9194694151,27.74,11.35,29.9721554113,131.24
2021-01-02 12:30:00,53.9115,-3.073,53.9990107433,26.3415,-14.273,29.9598589992,27.57,11.2,29.7581064586,131.21,53.7515,-2.443,53.8069884053,26.3415,-14.273,29.9598589992,27.41,11.83,29.8539277148,131.54
2021-01-02 13:00:00,54.0775,-3.2025,54.1722439308,25.7275,-13.8125,29.2008460922,28.35,10.61,30.2703584386,130.93,53.9575,-2.5925000000000002,54.0197451169,25.7275,-13.8125,29.2008460922,28.23,11.22,30.3779739285,131.27
2021-01-02 13:30:00,54.085,-3.2065,54.179967398,26.065,-14.2665,29.713923457699998,28.02,11.06,30.1238111799,131.06,53.935,-2.5865,53.9969833162,26.065,-14.2665,29.713923457699998,27.87,11.68,30.2185257748,131.4
2021-01-02 14:00:00,53.229,-3.5055,53.3443058934,27.909,-14.8055,31.5929598368,25.32,11.3,27.7271058713,131.53,53.009,-2.9055,53.0885676135,27.909,-14.8055,31.5929598368,25.1,11.9,27.7780488876,131.87
2021-01-02 14:30:00,52.857,-3.625,52.9811577261,26.187,-14.575,29.9698113775,26.67,10.95,28.8303902159,131.31,52.677,-3.015,52.7632121274,26.187,-14.575,29.9698113775,26.49,11.56,28.9024860522,131.65
2021-01-02 15:00:00,52.3975,-3.838,52.537874436,25.8475,-14.248,29.514382261,26.55,10.41,28.5178996422,131.31,52.2275,-3.248,52.3283982198,25.8475,-14.248,29.514382261,26.38,11.0,28.5815394967,131.65
2021-01-02 15:30:00,52.6445,-4.028,52.7983727424,25.3045,-13.938,28.8891945933,27.34,9.91,29.0806413272,131.59,52.4945,-3.448,52.6076157438,25.3045,-13.938,28.8891945933,27.19,10.49,29.1433731747,131.93
2021-01-02 16:00:00,52.7055,-4.0695,52.8623737691,23.3755,-13.5895,27.0386484592,29.33,9.52,30.8363308453,131.38,52.6055,-3.4795,52.7204471766,23.3755,-13.5895,27.0386484592,29.23,10.11,30.9290316693,131.73
2021-01-02 16:30:00,53.629,-3.7,53.7564846414,24.069,-13.57,27.6308099954,29.56,9.87,31.164250352,131.1,53.559,-3.08,53.6474871825,24.069,-13.57,27.6308099954,29.49,10.49,31.3001629389,131.45
2021-01-02 17:00:00,55.8725,-3.1045,55.9586827624,29.5725,-14.1845,32.7983657596,26.3,11.08,28.5386825204,130.68,55.7025,-2.5145,55.7592253937,29.5725,-14.1845,32.7983657596,26.13,11.67,28.6175785139,131.02
2021-01-02 17:30:00,57.1895,-2.7265,57.254455831,31.0295,-14.2265,34.1353654221,26.16,11.5,28.5761368978,131.11,57.0095,-2.0965,57.0480359215,31.0295,-14.2265,34.1353654221,25.98,12.13,28.6722391871,131.45
2021-01-02 18:00:00,57.2345,-2.9695,57.3114815766,29.8045,-14.0195,32.9371310302,27.43,11.05,29.5720712836,131.11,57.0945,-2.3595,57.1432338121,29.8045,-14.0195,32.9371310302,27.29,11.66,29.6765850461,131.45
2021-01-02 18:30:00,56.6025,-3.205,56.6931656485,29.5425,-13.795,32.6046213174,27.06,10.59,29.0584187457,131.24,56.4425,-2.605,56.5025825184,29.5425,-13.795,32.6046213174,26.9,11.19,29.1346202996,131.59
2021-01-02 19:00:00,55.3055,-3.5035,55.4163589791,29.5355,-14.2135,32.7775737738,25.77,10.71,27.9069346221,131.24,55.1155,-2.9035,55.1919256096,29.5355,-14.2135,32.7775737738,25.58,11.31,27.9687772346,131.59
2021-01-02 19:30:00,54.0735,-3.807,54.2073486831,29.2635,-14.927,32.8506889007,24.81,11.12,27.1880580402,131.3,53.8535,-3.217,53.9495000093,29.2635,-14.927,32.8506889007,24.59,11.71,27.2358623877,131.65
2021-01-02 20:00:00,52.5545,-3.88,52.697531918,30.4445,-15.08,33.9746078749,22.11,11.2,24.7849167842,130.46,52.2545,-3.31,52.3592290838,30.4445,-15.08,33.9746078749,21.81,11.77,24.7832403047,130.8
2021-01-02 20:30:00,51.3465,-4.0695,51.5075129714,30.8065,-15.1595,34.3343979487,20.54,11.09,23.3426583747,130.94,51.0065,-3.5295,51.1284696867,30.8065,-15.1595,34.3343979487,20.2,11.63,23.3087301241,131.29
2021-01-02 21:00:00,50.3515,-4.1275,50.5203900272,31.7415,-15.3275,35.2484762578,18.61,11.2,21.7203153752,130.28,49.9615,-3.5975,50.0908523435,31.7415,-15.3275,35.2484762578,18.22,11.73,21.669363165500002,130.61
2021-01-02 21:30:00,49.5725,-4.4215,49.7692919228,31.4725,-15.4715,35.0697243859,18.1,11.05,21.2064259129,130.89,49.1625,-3.9115,49.3178592246,31.4725,-15.4715,35.0697243859,17.69,11.56,21.1321958159,131.24
2021-01-02 22:00:00,48.528,-4.736,48.7585528907,30.708,-15.126,34.2312304774,17.82,10.39,20.6277604213,131.19,48.108,-4.246,48.2950119578,30.708,-15.126,34.2312304774,17.4,10.88,20.5215593949,131.53
2021-01-02 22:30:00,47.2085,-5.174,47.4911860059,29.7785,-15.174,33.4216896379,17.43,10.0,20.0948973623,131.92,46.7685,-4.704,47.004470088,29.7785,-15.174,33.4216896379,16.99,10.47,19.9569787293,132.27
2021-01-02 23:00:00,45.666,-5.7405,46.0253940369,28.196,-14.7505,31.8212455169,17.47,9.01,19.6565765076,132.31,45.226,-5.2805,45.5332269475,28.196,-14.7505,31.8212455169,17.03,9.47,19.4859385199,132.67
2021-01-02 23:30:00,44.3185,-5.7485,44.6897605107,29.0985,-14.9485,32.7136111504,15.22,9.2,17.7844988684,133.02,43.7985,-5.3185,44.1202339579,29.0985,-14.9485,32.7136111504,14.7,9.63,17.573471484,133.37
2021-01-03 00:00:00,43.26,-5.936,43.6653603672,29.87,-15.276,33.5495614874,13.39,9.34,16.3256760963,133.17,42.67,-5.506,43.0237717547,29.87,-15.276,33.5495614874,12.8,9.77,16.1025743283,133.53
2021-01-03 00:30:00,42.8915,-5.3629999999999995,43.2254848585,32.7515,-16.033,36.465296396,10.14,10.67,14.719663719,133.01,42.2115,-4.943,42.4999291911,32.7515,-16.033,36.465296396,9.46,11.09,14.5766834362,133.37
2021-01-03 01:00:00,42.457,-5.396,42.7985240984,32.787,-15.856,36.4197762898,9.67,10.46,14.2450166725,132.45,41.767,-4.986,42.0635529289,32.787,-15.856,36.4197762898,8.98,10.87,14.0995496382,132.8
2021-01-03 01:30:00,42.0005,-5.7105,42.3869297131,32.7205,-16.0405,36.4407568596,9.28,10.33,13.8862269894,132.94,41.3105,-5.3004999999999995,41.6491621824,32.7205,-16.0405,36.4407568596,8.59,10.74,13.7526615606,133.3
2021-01-03 02:00:00,41.5065,-5.692,41.8949687463,32.9565,-16.112,36.6841578375,8.55,10.42,13.4788315517,132.87,40.7765,-5.302,41.1197538447,32.9565,-16.112,36.6841578375,7.82,10.81,13.3419826113,133.23
2021-01-03 02:30:00,41.321,-5.556,41.6928552272,34.191,-16.526,37.975428332,7.13,10.97,13.0834934173,133.42,40.551,-5.156,40.8774746896,34.191,-16.526,37.975428332,6.36,11.37,13.0279123424,133.78
2021-01-03 03:00:00,40.691,-5.7875,41.1005186981,33.651,-16.2975,37.3898155552,7.04,10.51,12.6499683794,133.81,39.911,-5.4075,40.275662344,33.651,-16.2975,37.3898155552,6.26,10.89,12.5610389698,134.18
2021-01-03 03:30:00,40.3385,-5.9915,40.7810330239,32.0185,-16.1215,35.848111589,8.32,10.13,13.1087489868,134.34,39.5985,-5.6015,39.9927243946,32.0185,-16.1215,35.848111589,7.58,10.52,12.9663718904,134.73
2021-01-03 04:00:00,40.061,-6.053,40.515707201,31.291,-15.643,34.9832835794,8.77,9.59,12.9954222709,133.89,39.341,-5.673,39.7479208261,31.291,-15.643,34.9832835794,8.05,9.97,12.8141874499,134.25
2021-01-03 04:30:00,39.8545,-6.291,40.3479596913,30.6945,-15.551,34.4090966352,9.16,9.26,13.025098848,134.47,39.1245,-5.901,39.5670102642,30.6945,-15.551,34.4090966352,8.43,9.65,12.8135631266,134.85
2021-01-03 05:00:00,39.5255,-5.923,39.9668247331,31.4655,-15.613,35.1261079434,8.06,9.69,12.6039557283,133.9,38.7755,-5.553,39.171101711,31.4655,-15.613,35.1261079434,7.31,10.06,12.4354211831,134.26
2021-01-03 05:30:00,39.7005,-5.5835,40.0912106639,33.0605,-16.2435,36.8354170942,6.64,10.66,12.5588693759,134.09,38.9105,-5.1935,39.2555658792,33.0605,-16.2435,36.8354170942,5.85,11.05,12.5029996401,134.46
2021-01-03 06:00:00,39.5885,-5.29,39.9403734616,34.0985,-16.26,37.7769149382,5.49,10.97,12.2670697398,133.75,38.7585,-4.9,39.0670106644,34.0985,-16.26,37.7769149382,4.66,11.36,12.2786481341,134.11
2021-01-03 06:30:00,40.275,-5.118,40.5988860561,34.225,-16.298,37.9074587515,6.05,11.18,12.7119982694,133.22,39.475,-4.728,39.7571328066,34.225,-16.298,37.9074587515,5.25,11.57,12.7054082973,133.59
2021-01-03 07:00:00,40.906,-4.912,41.1998614075,34.666,-16.102,38.2231076706,6.24,11.19,12.8122480463,133.22,40.106,-4.522,40.3601253715,34.666,-16.102,38.2231076706,5.44,11.58,12.7941392833,133.59
2021-01-03 07:30:00,41.611,-5.0145,41.9120571107,34.251,-15.9045,37.763528983,7.36,10.89,13.1438845095,133.55,40.841,-4.6045,41.0997408903,34.251,-15.9045,37.763528983,6.59,11.3,13.0812117176,133.92
2021-01-03 08:00:00,42.119,-5.144,42.4319560827,32.699,-15.414,36.1499100552,9.42,10.27,13.9358996839,133.7,41.399,-4.744,41.6699260499,32.699,-15.414,36.1499100552,8.7,10.67,13.7673127371,134.07
2021-01-03 08:30:00,43.106,-5.047,43.4004544331,30.376,-14.677,33.7359704915,12.73,9.63,15.9621364485,133.7,42.506,-4.627,42.7570949083,30.376,-14.677,33.7359704915,12.13,10.05,15.7524410807,134.07
2021-01-03 09:00:00,44.241,-4.665,44.4862709833,31.321,-14.535,34.5292812842,12.92,9.87,16.2586377043,132.64,43.631,-4.235,43.8360512136,31.321,-14.535,34.5292812842,12.31,10.3,16.0507351857,133.0
2021-01-03 09:30:00,45.107,-4.2505,45.3068228775,31.867,-14.2105,34.8918901645,13.24,9.96,16.5680173829,131.98,44.547,-3.8305,44.7113848952,31.867,-14.2105,34.8918901645,12.68,10.38,16.3867873606,132.33
2021-01-03 10:00:00,46.521,-4.214,46.7114679388,29.261,-13.284,32.1351953005,17.26,9.07,19.4980127192,132.47,46.051,-3.754,46.2037565248,29.261,-13.284,32.1351953005,16.79,9.53,19.306087123,132.82
2021-01-03 10:30:00,46.8715,-3.99,47.0410205273,28.8815,-13.22,31.7633348729,17.99,9.23,20.2196191853,132.04,46.4315,-3.5300000000000002,46.5654925052,28.8815,-13.22,31.7633348729,17.55,9.69,20.0474088101,132.39
2021-01-03 11:00:00,48.215,-3.483,48.3406403971,29.595,-13.263,32.4310220931,18.62,9.78,21.0321848604,131.11,47.805,-2.993,47.8986020047,29.595,-13.263,32.4310220931,18.21,10.27,20.906386584,131.46
2021-01-03 11:30:00,49.1635,-3.4255,49.2826925249,28.3635,-12.9255,31.1698040177,20.8,9.5,22.8667881435,131.55,48.8135,-2.9255,48.9010872323,28.3635,-12.9255,31.1698040177,20.45,10.0,22.7640615884,131.9
2021-01-03 12:00:00,49.219,-3.409,49.3369156109,30.389,-13.299,33.1715951079,18.83,9.89,21.2692501043,131.09,48.819,-2.919,48.9061889949,30.389,-13.299,33.1715951079,18.43,10.38,21.1520519099,131.43
2021-01-03 12:30:00,50.589,-3.4275,50.7049768489,31.129,-13.9175,34.0985549144,19.46,10.49,22.1072770824,131.64,50.199,-2.9075,50.2831299468,31.129,-13.9175,34.0985549144,19.07,11.01,22.0201044503,131.98
2021-01-03 13:00:00,52.2475,-3.3115,52.3523379468,30.7975,-14.1115,33.8765470274,21.45,10.8,24.0154637682,131.1,51.9075,-2.7715,51.9814367683,30.7975,-14.1115,33.8765470274,21.11,11.34,23.9630486374,131.44
2021-01-03 13:30:00,51.8565,-3.5815,51.9800320748,31.1365,-14.1715,34.2098384167,20.72,10.59,23.2694327391,131.25,51.5165,-3.0515,51.6067963015,31.1365,-14.1715,34.2098384167,20.38,11.12,23.2163476886,131.6
2021-01-03 14:00:00,51.1165,-3.8365,51.2602702344,31.7065,-14.2065,34.7437301466,19.41,10.37,22.0064763195,131.41,50.7165,-3.3265000000000002,50.8254756446,31.7065,-14.2065,34.7437301466,19.01,10.88,21.9032988383,131.75
2021-01-03 14:30:00,50.9725,-4.0155,51.1304214387,30.6325,-14.0655,33.707393054,20.34,10.05,22.6873995866,131.53,50.6125,-3.5055,50.7337529314,30.6325,-14.0655,33.707393054,19.98,10.56,22.598982278,131.88
2021-01-03 15:00:00,51.21,-3.8085,51.3514242475,30.9,-14.1385,33.9809826557,20.31,10.33,22.7860703062,131.29,50.85,-3.2885,50.9562236851,30.9,-14.1385,33.9809826557,19.95,10.85,22.7095794765,131.63
2021-01-03 15:30:00,51.8155,-3.697,51.9472217664,31.3255,-14.547,34.5384157027,20.49,10.85,23.1853962658,131.34,51.4555,-3.167,51.552869651,31.3255,-14.547,34.5384157027,20.13,11.38,23.1240416018,131.7
2021-01-03 16:00:00,52.4515,-3.457,52.5652994023,31.4615,-14.717,34.7335007054,20.99,11.26,23.8194815225,131.12,52.1215,-2.8970000000000002,52.2019479641,31.4615,-14.717,34.7335007054,20.66,11.82,23.8022687994,131.47
2021-01-03 16:30:00,53.664,-3.094,53.7531183468,31.094,-14.754,34.4168178657,22.57,11.66,25.4039465438,131.25,53.364,-2.5140000000000002,53.4231849668,31.094,-14.754,34.4168178657,22.27,12.24,25.4120148749,131.61
2021-01-03 17:00:00,55.581,-2.4565,55.6352581844,35.661,-15.4065,38.8467136737,19.92,12.95,23.7593960361,131.21,55.211,-1.8765,55.2428798421,35.661,-15.4065,38.8467136737,19.55,13.53,23.775268663,131.56
2021-01-03 17:30:00,56.151,-2.689,56.2153495231,34.571,-14.899000000000001,37.6448434981,21.58,12.21,24.7947675932,131.83,55.811,-2.109,55.8508334942,34.571,-14.899000000000001,37.6448434981,21.24,12.79,24.7935818308,132.2
2021-01-03 18:00:00,55.568,-2.6305,55.6302269836,35.228,-14.8105,38.2146947423,20.34,12.18,23.7079733423,131.36,55.218,-2.0605,55.2564311574,35.228,-14.8105,38.2146947423,19.99,12.75,23.7099683678,131.71
2021-01-03 18:30:00,55.055,-2.8745000000000003,55.1299897991,34.635,-14.9545,37.7255920464,20.42,12.08,23.7255727012,131.86,54.685,-2.3145,54.733957789,34.635,-14.9545,37.7255920464,20.05,12.64,23.7017320042,132.23
2021-01-03 19:00:00,53.6695,-3.3185000000000002,53.7719971035,34.2495,-14.6285,37.2427343585,19.42,11.31,22.4733731336,131.0,53.2895,-2.7885,53.3624075778,34.2495,-14.6285,37.2427343585,19.04,11.84,22.4211328884,131.36
2021-01-03 19:30:00,52.7045,-3.8200000000000003,52.8427546618,31.5545,-14.35,34.6642318572,21.15,10.53,23.6263285341,132.05,52.3745,-3.29,52.4777319465,31.5545,-14.35,34.6642318572,20.82,11.06,23.5753260847,132.42
2021-01-03 20:00:00,51.517,-3.7030000000000003,51.6499128557,33.147,-15.693,36.6741579044,18.37,11.99,21.9366588158,131.4,51.097,-3.153,51.1941873458,33.147,-15.693,36.6741579044,17.95,12.54,21.89644035,131.76
2021-01-03 20:30:00,50.213,-3.7105,50.3499074403,34.843,-15.8705,38.2871704263,15.37,12.16,19.5985331084,130.79,49.713,-3.1905,49.8152753606,34.843,-15.8705,38.2871704263,14.87,12.68,19.5422439858,131.14
2021-01-03 21:00:00,48.982,-4.0585,49.1498499108,34.032,-15.5985,37.4364825571,14.95,11.54,18.88581743,131.02,48.472,-3.5785,48.6039138985,34.032,-15.5985,37.4364825571,14.44,12.02,18.7881345535,131.37
2021-01-03 21:30:00,48.0035,-4.12,48.1799793716,34.6635,-15.8,38.0945958405,13.34,11.68,17.7307078257,131.46,47.4335,-3.63,47.5721958948,34.6635,-15.8,38.0945958405,12.77,12.17,17.6403458016,131.82
2021-01-03 22:00:00,46.972,-4.2615,47.1649145685,34.652,-15.8515,38.1055265841,12.32,11.59,16.9148012108,131.7,46.382,-3.7915,46.5367102001,34.652,-15.8515,38.1055265841,11.73,12.06,16.8236886562,132.05
2021-01-03 22:30:00,46.012,-4.825,46.2642925916,32.632,-15.615,36.1756223029,13.38,10.79,17.1886154184,132.29,45.442,-4.375,45.652119217,32.632,-15.615,36.1756223029,12.81,11.24,17.042115479,132.66
2021-01-03 23:00:00,44.4035,-5.1435,44.7004072073,32.8235,-15.7235,36.3952002948,11.58,10.58,15.6854327323,132.92,43.7735,-4.7135,44.0265418185,32.8235,-15.7235,36.3952002948,10.95,11.01,15.5281228743,133.28
2021-01-03 23:30:00,43.1555,-5.3235,43.4826037916,32.3255,-15.5135,35.8553570963,10.83,10.19,14.870272358,132.39,42.5055,-4.9035,42.7874028483,32.3255,-15.5135,35.8553570963,10.18,10.61,14.7038940421,132.75
2021-01-04 00:00:00,42.188,-5.3815,42.5298470048,33.328,-15.7815,36.8756196728,8.86,10.4,13.6623424053,132.39,41.488,-4.9815000000000005,41.7859962936,33.328,-15.7815,36.8756196728,8.16,10.8,13.5360851061,132.75
2021-01-04 00:30:00,41.783,-5.2815,42.1154761489,33.903,-15.8915,37.442665253,7.88,10.61,13.216145429000001,131.34,41.053,-4.8915,41.3433861851,33.903,-15.8915,37.442665253,7.15,11.0,13.1195464861,131.69
2021-01-04 01:00:00,41.6955,-5.2425,42.0237852472,35.0955,-16.3325,38.7097491144,6.6,11.09,12.9053516031,130.86,40.9455,-4.8425,41.2308595169,35.0955,-16.3325,38.7097491144,5.85,11.49,12.8935099953,131.2
2021-01-04 01:30:00,41.5035,-5.331,41.8444748234,34.0535,-15.911,37.5872422938,7.45,10.58,12.9398183913,131.04,40.7535,-4.9510000000000005,41.0531382875,34.0535,-15.911,37.5872422938,6.7,10.96,12.8456841001,131.39
2021-01-04 02:00:00,41.016,-5.0525,41.3260210067,36.066,-16.3725,39.6082707556,4.95,11.32,12.3549544718,131.65,40.206,-4.6625,40.4754412237,36.066,-16.3725,39.6082707556,4.14,11.71,12.4202938774,132.0
2021-01-04 02:30:00,40.6675,-4.912,40.9630723976,37.3675,-16.832,40.9834878976,3.3,11.92,12.3683628666,131.5,39.7975,-4.522,40.0535827393,37.3675,-16.832,40.9834878976,2.43,12.31,12.5475495616,131.85
2021-01-04 03:00:00,40.429,-5.079,40.7467824742,37.999,-17.119,41.6771419606,2.43,12.04,12.282772488300001,132.23,39.519,-4.709,39.7985683411,37.999,-17.119,41.6771419606,1.52,12.41,12.5027396998,132.58
2021-01-04 03:30:00,40.2015,-5.19,40.5351292369,37.3715,-16.9,41.0151071223,2.83,11.71,12.0471158374,132.49,39.3115,-4.8100000000000005,39.6046731113,37.3715,-16.9,41.0151071223,1.94,12.09,12.2446600606,132.85
2021-01-04 04:00:00,39.8285,-5.4325,40.1972818546,35.5085,-16.2025,39.0304314414,4.32,10.77,11.6041070316,132.82,38.9785,-5.0725,39.3071713368,35.5085,-16.2025,39.0304314414,3.47,11.13,11.6583789611,133.18
2021-01-04 04:30:00,39.9875,-5.2775,40.3342554474,36.2775,-16.5375,39.869109753000004,3.71,11.26,11.8554502234,132.9,39.1175,-4.9075,39.4241342644,36.2775,-16.5375,39.869109753000004,2.84,11.63,11.9717375514,133.27
2021-01-04 05:00:00,40.059,-5.0015,40.3700196092,37.259,-16.7215,40.8392169765,2.8,11.72,12.0498298743,132.53,39.159,-4.6215,39.4307689914,37.259,-16.7215,40.8392169765,1.9,12.1,12.2482651833,132.89
2021-01-04 05:30:00,40.692,-4.477,40.9375425862,38.242,-17.297,41.9718569163,2.45,12.82,13.0520075084,132.27,39.792,-4.087,40.0013353902,38.242,-17.297,41.9718569163,1.55,13.21,13.3006240455,132.63
2021-01-04 06:00:00,41.4195,-4.5865,41.6726644517,37.4795,-16.8765,41.1038826937,3.94,12.29,12.9061109557,132.69,40.5595,-4.1765,40.7739646404,37.4795,-16.8765,41.1038826937,3.08,12.7,13.0681444743,133.05
2021-01-04 06:30:00,43.605,-3.992,43.7873507876,37.035,-16.782,40.6598911582,6.57,12.79,14.3787690711,132.23,42.825,-3.552,42.9720528832,37.035,-16.782,40.6598911582,5.79,13.23,14.4415026919,132.6
2021-01-04 07:00:00,45.1405,-4.0945,45.3258168211,34.9905,-16.3945,38.6408426474,10.15,12.3,15.9471784338,132.31,44.4605,-3.6345,44.6088068715,34.9905,-16.3945,38.6408426474,9.47,12.76,15.8902013832,132.68
2021-01-04 07:30:00,47.4145,-3.673,47.5565530632,33.9945,-16.123,37.6241565919,13.42,12.45,18.3057067605,131.39,46.8445,-3.163,46.9511634494,33.9945,-16.123,37.6241565919,12.85,12.96,18.2505917712,131.75
2021-01-04 08:00:00,49.5535,-2.5025,49.6166491059,36.6735,-16.8525,40.3602819428,12.88,14.35,19.2825542914,130.87,48.9635,-1.9525000000000001,49.0024141089,36.6735,-16.8525,40.3602819428,12.29,14.9,19.314608461,131.22
2021-01-04 08:30:00,51.6055,-1.7145000000000001,51.633972736,37.9955,-17.1045,41.6679965981,13.61,15.39,20.5446878779,131.07,51.0255,-1.1145,51.0376700144,37.9955,-17.1045,41.6679965981,13.03,15.99,20.6267059901,131.42
2021-01-04 09:00:00,53.299,-1.089,53.3101240104,38.659,-17.199,42.3122190626,14.64,16.11,21.7683646607,130.37,52.759,-0.47900000000000004,52.7611743804,38.659,-17.199,42.3122190626,14.1,16.72,21.8716345983,130.7
2021-01-04 09:30:00,54.5865,-1.0385,54.5963777599,41.0365,-17.1785,44.4870227651,13.55,16.14,21.0737300922,131.55,53.9865,-0.41850000000000004,53.9881220687,41.0365,-17.1785,44.4870227651,12.95,16.76,21.1801817745,131.9
2021-01-04 10:00:00,55.236,-0.582,55.2390660674,43.236,-17.652,46.7005867201,12.0,17.07,20.8658788456,131.76,54.586,0.038,54.5860132268,43.236,-17.652,46.7005867201,11.35,17.69,21.018054144,132.11
2021-01-04 10:30:00,55.3095,-0.002,55.3095000362,46.2495,-18.482,49.8056279375,9.06,18.48,20.5813993693,131.64,54.5695,0.628,54.573113474,46.2495,-18.482,49.8056279375,8.32,19.11,20.8426126002,131.99
2021-01-04 11:00:00,55.3615,0.006,55.3615003251,47.2915,-18.484,50.7754293753,8.07,18.49,20.1743649219,131.44,54.5915,0.636,54.5952046269,47.2915,-18.484,50.7754293753,7.3,19.12,20.4661769757,131.79
2021-01-04 11:30:00,56.4535,-0.1395,56.4536723562,46.1335,-18.7295,49.7905010268,10.32,18.59,21.2624198999,131.54,55.7535,0.5205000000000001,55.7559295726,46.1335,-18.7295,49.7905010268,9.62,19.25,21.519918680099998,131.89
2021-01-04 12:00:00,55.4,0.051500000000000004,55.4000239373,49.09,-19.0685,52.6634198685,6.31,19.12,20.1343115105,131.43,54.57,0.6615,54.5740092191,49.09,-19.0685,52.6634198685,5.48,19.73,20.4768967375,131.77
2021-01-04 12:30:00,56.0965,0.153,56.096708649,47.2565,-18.537,50.7621626928,8.84,18.69,20.675146916,131.16,55.3565,0.793,55.362179701,47.2565,-18.537,50.7621626928,8.1,19.33,20.9585042405,131.5
2021-01-04 13:00:00,56.2105,0.029,56.2105074808,47.9505,-18.671,51.457328839,8.26,18.7,20.4430330431,131.06,55.4505,0.659,55.4544157958,47.9505,-18.671,51.457328839,7.5,19.33,20.7340034726,131.41
2021-01-04 13:30:00,56.2685,0.1715,56.2687613557,46.4385,-18.3385,49.9282972321,9.83,18.51,20.9582680582,131.01,55.5685,0.8015,55.5742799728,46.4385,-18.3385,49.9282972321,9.13,19.14,21.2060486654,131.36
2021-01-04 14:00:00,55.7695,0.925,55.7771705562,48.0795,-18.535,51.5284828541,7.69,19.46,20.9243327253,130.77,54.9995,1.5750000000000002,55.0220467199,48.0795,-18.535,51.5284828541,6.92,20.11,21.2673105963,131.11
