Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-04 14:30:00,55.2655,0.8395,55.2718757643,46.2855,-18.8205,49.9655754545,8.98,19.66,21.6137918931,130.45,54.5355,1.5095,54.5563868901,46.2855,-18.8205,49.9655754545,8.25,20.33,21.9401777568,130.79
2021-01-04 15:00:00,54.719,0.537,54.7216349354,44.059,-18.053,47.6141396016,10.66,18.59,21.4295053606,130.56,54.039,1.177,54.0518163432,44.059,-18.053,47.6141396016,9.98,19.23,21.6654863781,130.9
2021-01-04 15:30:00,54.8055,0.676,54.8096689121,45.8855,-17.234,49.0152003592,8.92,17.91,20.0083607524,130.7,54.0755,1.276,54.09055256,45.8855,-17.234,49.0152003592,8.19,18.51,20.2409535349,131.04
2021-01-04 16:00:00,54.352,0.542,54.3547023541,45.442,-17.038,48.5311117532,8.91,17.58,19.7089954082,130.86,53.642,1.142,53.6541548065,45.442,-17.038,48.5311117532,8.2,18.18,19.9437308446,131.21
2021-01-04 16:30:00,53.1155,0.67,53.1197255288,41.5055,-17.17,44.9167611282,11.61,17.84,21.2851521019,130.66,52.4655,1.3,52.4816033506,41.5055,-17.17,44.9167611282,10.96,18.47,21.4770226056,131.01
2021-01-04 17:00:00,53.859,0.0765,53.8590543293,40.679,-16.7735,44.0014925116,13.18,16.85,21.3924028571,130.75,53.259,0.7065,53.2636857836,40.679,-16.7735,44.0014925116,12.58,17.48,21.5361742192,131.09
2021-01-04 17:30:00,53.973,-0.35650000000000004,53.9741773559,45.073,-16.5165,48.0038550665,8.9,16.16,18.4487289535,130.89,53.253,0.20350000000000001,53.2533888241,45.073,-16.5165,48.0038550665,8.18,16.72,18.6137261181,131.24
2021-01-04 18:00:00,53.6135,0.10400000000000001,53.61360087,47.7635,-17.206,50.7680841499,5.85,17.31,18.2717979411,130.71,52.7935,0.654,52.7975506842,47.7635,-17.206,50.7680841499,5.03,17.86,18.5547972234,131.06
2021-01-04 18:30:00,52.6875,-0.116,52.6876276962,45.8175,-16.676,48.7578945633,6.87,16.56,17.9284829252,130.61,51.9175,0.434,51.9193139617,45.8175,-16.676,48.7578945633,6.1,17.11,18.1648589315,130.96
2021-01-04 19:00:00,51.7755,-0.6485000000000001,51.7795611463,41.7455,-16.8985,45.0360530298,10.03,16.25,19.096161918,130.84,51.0855,-0.0785,51.0855603131,41.7455,-16.8985,45.0360530298,9.34,16.82,19.2392307539,131.19
2021-01-04 19:30:00,51.043,-0.764,51.0487173688,43.413,-17.424,46.7791015839,7.63,16.66,18.3240961578,130.29,50.283,-0.214,50.2834553805,43.413,-17.424,46.7791015839,6.87,17.21,18.5305423558,130.63
2021-01-04 20:00:00,50.6335,-0.776,50.6394460697,44.0635,-17.686,47.4803815091,6.57,16.91,18.1414718256,129.54,49.8535,-0.226,49.8540122583,44.0635,-17.686,47.4803815091,5.79,17.46,18.3949911661,129.88
2021-01-04 20:30:00,48.851,-1.866,48.8866255432,41.741,-17.316,45.1902084195,7.11,15.45,17.0074865868,130.49,48.101,-1.3559999999999999,48.1201094866,41.741,-17.316,45.1902084195,6.36,15.96,17.1805471391,130.83
2021-01-04 21:00:00,47.822,-2.4175,47.8830657984,40.032,-16.5075,43.3019466104,7.79,14.09,16.1000683228,130.57,47.082,-1.9275,47.1214386479,40.032,-16.5075,43.3019466104,7.05,14.58,16.1950270145,130.91
2021-01-04 21:30:00,46.392,-2.908,46.4830520513,39.562,-16.218,42.7571674459,6.83,13.31,14.9601136359,131.06,45.622,-2.458,45.6881674835,39.562,-16.218,42.7571674459,6.06,13.76,15.0353317223,131.4
2021-01-04 22:00:00,45.0715,-3.3935,45.1990702836,39.1315,-16.1335,42.3268722504,5.94,12.74,14.0567136984,131.0,44.2915,-2.9735,44.3912004174,39.1315,-16.1335,42.3268722504,5.16,13.16,14.1354589597,131.36
2021-01-04 22:30:00,43.7135,-3.7385,43.8730722027,37.6735,-15.618500000000001,40.7827186992,6.04,11.88,13.3272652859,131.69,42.9235,-3.3385,43.0531350136,37.6735,-15.618500000000001,40.7827186992,5.25,12.28,13.3551825147,132.04
2021-01-04 23:00:00,42.323,-3.81,42.4941458203,37.943,-15.68,41.0552511745,4.38,11.87,12.6523238972,131.56,41.483,-3.42,41.6237394884,37.943,-15.68,41.0552511745,3.54,12.26,12.760846366900001,131.91
2021-01-04 23:30:00,41.456,-4.105,41.6587441121,38.526,-16.325,41.8420637756,2.93,12.22,12.5663558759,132.25,40.556,-3.725,40.7267082024,38.526,-16.325,41.8420637756,2.03,12.6,12.7624801665,132.61
2021-01-05 00:00:00,41.9465,-3.784,42.1168317689,39.1565,-16.874,42.6375816417,2.79,13.09,13.3840277944,131.96,41.0665,-3.364,41.2040522067,39.1565,-16.874,42.6375816417,1.9100000000000001,13.51,13.6443468147,132.32
2021-01-05 00:30:00,42.0855,-3.5745,42.2370259429,40.5855,-17.2545,44.1010269778,1.5,13.68,13.761991135,131.86,41.1355,-3.1645,41.2570408597,40.5855,-17.2545,44.1010269778,0.55,14.09,14.1007304775,132.21
2021-01-05 01:00:00,42.1615,-3.6045,42.3152986814,40.0115,-17.1245,43.5220476598,2.15,13.52,13.6898831259,131.5,41.2615,-3.1945,41.3849756856,40.0115,-17.1245,43.5220476598,1.25,13.93,13.9859715429,131.85
2021-01-05 01:30:00,41.754,-3.596,41.9085639458,41.234,-17.506,44.7962363598,0.52,13.91,13.9197162327,131.6,40.794,-3.186,40.9182237151,41.234,-17.506,44.7962363598,-0.44,14.32,14.3267581818,131.95
2021-01-05 02:00:00,41.343,-3.2925,41.4738978787,40.963,-17.2625,44.4517859624,0.38,13.97,13.975167262,131.87,40.403,-2.8825000000000003,40.5056936152,40.963,-17.2625,44.4517859624,-0.56,14.38,14.3908999024,132.22
2021-01-05 02:30:00,41.237,-4.001,41.4306428866,39.797,-17.141,43.331456126,1.44,13.14,13.2186686168,131.92,40.307,-3.601,40.467535754,39.797,-17.141,43.331456126,0.51,13.54,13.5496014702,132.28
2021-01-05 03:00:00,41.143,-4.911,41.4350620851,38.743,-17.031,42.3210941494,2.4,12.12,12.355338927,132.41,40.233,-4.531,40.4873344393,38.743,-17.031,42.3210941494,1.49,12.5,12.5884907753,132.78
2021-01-05 03:30:00,41.205,-4.998,41.5070118052,37.245,-16.958,40.923877981,3.96,11.96,12.5985395979,132.76,40.345,-4.608,40.6072984696,37.245,-16.958,40.923877981,3.1,12.35,12.7331260891,133.12
2021-01-05 04:00:00,41.12,-4.634,41.3802894625,38.31,-17.634,42.1736180094,2.81,13.0,13.3002293213,133.55,40.19,-4.214,40.4103191772,38.31,-17.634,42.1736180094,1.88,13.42,13.5510442402,133.92
2021-01-05 04:30:00,41.4905,-4.749,41.7614007338,39.1105,-18.109,43.0995022158,2.38,13.36,13.5703352943,133.31,40.5605,-4.329,40.790861737,39.1105,-18.109,43.0995022158,1.45,13.78,13.8560780887,133.67
2021-01-05 05:00:00,41.782,-4.9865,42.0785064641,37.672,-17.8665,41.6940212291,4.11,12.88,13.5198557685,133.44,40.912,-4.5665,41.1660620688,37.672,-17.8665,41.6940212291,3.24,13.3,13.6889590547,133.8
2021-01-05 05:30:00,42.2385,-4.907,42.522576724,37.4685,-17.787,41.4760878248,4.77,12.88,13.7348935198,132.96,41.3785,-4.467,41.6189181893,37.4685,-17.787,41.4760878248,3.91,13.32,13.8820207463,133.32
2021-01-05 06:00:00,43.1975,-4.889,43.4732829132,35.8775,-17.379,39.8650805499,7.32,12.49,14.4769644608,132.63,42.4375,-4.449,42.6700715637,35.8775,-17.379,39.8650805499,6.5600000000000005,12.93,14.4989137524,132.99
2021-01-05 06:30:00,45.251,-4.242,45.4493956505,34.881,-17.202,38.892068150200004,10.37,12.96,16.598147487,132.63,44.571,-3.752,44.7286434514,34.881,-17.202,38.892068150200004,9.69,13.45,16.5770504011,132.99
2021-01-05 07:00:00,47.083,-3.882,47.242764663,34.093,-16.882,38.0438506595,12.99,13.0,18.3777066034,132.2,46.493,-3.362,46.6143979152,34.093,-16.882,38.0438506595,12.4,13.52,18.3453100274,132.56
2021-01-05 07:30:00,49.2235,-3.414,49.3417505592,30.3935,-15.954,34.3263012608,18.83,12.54,22.6234502232,131.58,48.7935,-2.844,48.8763130591,30.3935,-15.954,34.3263012608,18.4,13.11,22.5927444105,131.93
2021-01-05 08:00:00,50.8645,-2.9715,50.9512234642,28.8045,-15.3115,32.6211779754,22.06,12.34,25.2768510697,131.24,50.5445,-2.3715,50.6001036807,28.8045,-15.3115,32.6211779754,21.74,12.94,25.2996284558,131.6
2021-01-05 08:30:00,52.712,-2.0915,52.7534768167,29.712,-15.2015,33.3749688577,23.0,13.11,26.4739891214,131.07,52.412,-1.4715,52.4326525769,29.712,-15.2015,33.3749688577,22.7,13.73,26.52928382,131.42
2021-01-05 09:00:00,54.037,-1.4475,54.0563837604,32.087,-14.5375,35.2266160062,21.95,13.09,25.5568112252,131.07,53.697,-0.8175,53.7032225779,32.087,-14.5375,35.2266160062,21.61,13.72,25.5974705782,131.42
2021-01-05 09:30:00,55.3035,-0.5715,55.3064528288,37.4135,-16.0715,40.7193208993,17.89,15.5,23.6707012993,131.71,54.8335,0.0485,54.833521449,37.4135,-16.0715,40.7193208993,17.42,16.12,23.7341694609,132.06
2021-01-05 10:00:00,55.555,-0.6295000000000001,55.5585663534,37.085,-15.6995,40.2712245313,18.47,15.07,23.8379067873,131.64,55.105,0.0105,55.1050010004,37.085,-15.6995,40.2712245313,18.02,15.71,23.9065785925,131.99
2021-01-05 10:30:00,55.4565,-0.508,55.4588266757,38.1365,-15.698,41.2409970327,17.32,15.19,23.0373284041,131.93,54.9665,0.112,54.9666141057,38.1365,-15.698,41.2409970327,16.83,15.81,23.0912321023,132.27
2021-01-05 11:00:00,55.64,-0.508,55.6423190027,38.69,-15.988,41.8632564906,16.95,15.48,22.955019059,131.78,55.14,0.122,55.1401349654,38.69,-15.988,41.8632564906,16.45,16.11,23.0246520061,132.13
2021-01-05 11:30:00,55.3365,-0.35050000000000003,55.337610018,43.3465,-17.3405,46.6863149381,11.99,16.99,20.7947156749,131.6,54.6765,0.2595,54.6771158027,43.3465,-17.3405,46.6863149381,11.33,17.6,20.93152885,131.95
2021-01-05 12:00:00,55.3645,-0.6775,55.3686451568,43.1645,-17.2175,46.4716727319,12.2,16.54,20.5526543298,131.53,54.7245,-0.0575,54.7245302081,43.1645,-17.2175,46.4716727319,11.56,17.16,20.6905582332,131.86
2021-01-05 12:30:00,55.8375,-0.246,55.8380418913,44.1575,-17.416,47.4679034954,11.68,17.17,20.7661094093,131.37,55.1675,0.374,55.1687677246,44.1575,-17.416,47.4679034954,11.01,17.79,20.9213814075,131.7
2021-01-05 13:00:00,56.122,0.1375,56.1221684386,46.382,-18.1425,49.8040182139,9.74,18.28,20.7129428136,131.43,55.392,0.7675000000000001,55.3973169048,46.382,-18.1425,49.8040182139,9.01,18.91,20.9467945042,131.76
2021-01-05 13:30:00,55.528,0.1085,55.5281060027,47.708,-18.0915,51.0230892464,7.82,18.2,19.808896991,131.63,54.758,0.7185,54.7627136494,47.708,-18.0915,51.0230892464,7.05,18.81,20.0877724001,131.96
2021-01-05 14:00:00,55.2235,-0.47350000000000003,55.225529916,44.2735,-17.3135,47.5384064152,10.95,16.84,20.0870132175,131.9,54.5435,0.1265,54.5436466924,44.2735,-17.3135,47.5384064152,10.27,17.44,20.2392317048,132.24
2021-01-05 14:30:00,54.9095,-1.4335,54.9282087137,39.4695,-15.8935,42.5493216456,15.44,14.46,21.153845986,131.98,54.3795,-0.8535,54.3861975367,39.4695,-15.8935,42.5493216456,14.91,15.04,21.1780475965,132.33
2021-01-05 15:00:00,54.424,-1.0065,54.4333061484,38.964,-16.4065,42.277257932,15.46,15.4,21.8213565115,131.86,53.874,-0.3965,53.8754590537,38.964,-16.4065,42.277257932,14.91,16.01,21.8775729915,132.21
2021-01-05 15:30:00,55.016,-0.562,55.0188703992,38.816,-17.262,42.4812723444,16.2,16.7,23.2664995218,131.44,54.506,0.098,54.5060881003,38.816,-17.262,42.4812723444,15.69,17.36,23.3996944424,131.79
2021-01-05 16:00:00,55.3005,-1.157,55.3126020835,36.0905,-15.807,39.4003228318,19.21,14.65,24.1587789427,131.83,54.8805,-0.537,54.8831271818,36.0905,-15.807,39.4003228318,18.79,15.27,24.2123315689,132.18
2021-01-05 16:30:00,55.7485,-1.0095,55.7576393196,38.4185,-15.5095,41.4309755195,17.33,14.5,22.5959930076,132.04,55.2685,-0.40950000000000003,55.27001703,38.4185,-15.5095,41.4309755195,16.85,15.1,22.6259253954,132.4
2021-01-05 17:00:00,57.38,-1.396,57.396979154,35.79,-14.666,38.6783615992,21.59,13.27,25.3420796305,132.04,57.05,-0.786,57.0554142567,35.79,-14.666,38.6783615992,21.26,13.88,25.389801102,132.4
2021-01-05 17:30:00,55.503,-1.3075,55.5183984392,36.283,-13.0275,38.5508994091,19.22,11.72,22.511481515,132.55,55.073,-0.7775000000000001,55.0784879536,36.283,-13.0275,38.5508994091,18.79,12.25,22.4304837219,132.92
2021-01-05 18:00:00,54.3215,-1.1565,54.3338094974,37.8315,-12.6165,39.8798002064,16.49,11.46,20.0811279564,132.42,53.8415,-0.6565000000000001,53.8455022681,37.8315,-12.6165,39.8798002064,16.01,11.96,19.9840361289,132.76
2021-01-05 18:30:00,54.1665,-0.9285,54.1744573992,41.5865,-13.9385,43.860218473,12.58,13.01,18.0974169428,131.47,53.5565,-0.40850000000000003,53.5580578858,41.5865,-13.9385,43.860218473,11.97,13.53,18.0649328811,131.82
2021-01-05 19:00:00,54.162,-1.2195,54.1757272609,43.412,-15.4895,46.0925845907,10.75,14.27,17.8660404119,131.26,53.512,-0.6995,53.5165716788,43.412,-15.4895,46.0925845907,10.1,14.79,17.9096091526,131.61
2021-01-05 19:30:00,53.452,-1.171,53.464825306,42.252,-15.971,45.1697281927,11.2,14.8,18.560172413,130.97,52.822,-0.631,52.8257687592,42.252,-15.971,45.1697281927,10.57,15.34,18.6290230554,131.32
2021-01-05 20:00:00,52.7105,-1.851,52.7429901622,37.4705,-15.811,40.6697195866,15.24,13.96,20.6673462254,131.23,52.2005,-1.291,52.2164617841,37.4705,-15.811,40.6697195866,14.73,14.52,20.6834063926,131.57
2021-01-05 20:30:00,51.5995,-1.458,51.6200945781,40.1295,-16.848,43.5227742021,11.47,15.39,19.1940876314,131.11,50.9495,-0.898,50.9574131432,40.1295,-16.848,43.5227742021,10.82,15.95,19.2736841315,131.46
2021-01-05 21:00:00,50.551,-1.4815,50.5727045277,40.751,-17.1515,44.213323255,9.8,15.67,18.4821237957,130.82,49.871,-0.9315,49.879698608300004,40.751,-17.1515,44.213323255,9.12,16.22,18.6081380046,131.16
2021-01-05 21:30:00,49.934,-1.638,49.9608586796,41.684,-17.578,45.2387216884,8.25,15.94,17.9484289006,130.82,49.204,-1.088,49.2160274707,41.684,-17.578,45.2387216884,7.52,16.49,18.1237551297,131.16
2021-01-05 22:00:00,48.4655,-2.1635,48.5137652888,40.2255,-17.2635,43.7734997744,8.24,15.1,17.201965004,130.52,47.7455,-1.6535000000000002,47.7741230427,40.2255,-17.2635,43.7734997744,7.52,15.61,17.3269299069,130.86
2021-01-05 22:30:00,47.1335,-2.6775,47.2094887549,39.1635,-16.9975,42.6930291558,7.97,14.32,16.3885112198,131.64,46.3935,-2.1775,46.4445728638,39.1635,-16.9975,42.6930291558,7.23,14.82,16.4895512371,131.98
2021-01-05 23:00:00,45.817,-2.9455,45.911583061900004,38.857,-16.9955,42.4112422507,6.96,14.05,15.679416443200001,131.83,45.047,-2.4855,45.1155174995,38.857,-16.9955,42.4112422507,6.19,14.51,15.7751767027,132.18
2021-01-05 23:30:00,44.4595,-3.5695,44.6025612549,37.5995,-16.6195,41.1087603863,6.86,13.05,14.7432052146,133.0,43.6795,-3.1095,43.7900412251,37.5995,-16.6195,41.1087603863,6.08,13.51,14.8150767801,133.36
2021-01-06 00:00:00,43.6215,-3.8435,43.79049845,38.2115,-16.7335,41.7148505271,5.41,12.89,13.9792775207,133.36,42.7815,-3.4035,42.9166698906,38.2115,-16.7335,41.7148505271,4.57,13.33,14.0916216242,133.72
2021-01-06 00:30:00,43.359,-3.818,43.5267734274,38.669,-17.008,42.2440957413,4.69,13.19,13.9990071076,133.21,42.499,-3.388,42.6338309914,38.669,-17.008,42.2440957413,3.83,13.62,14.1482613773,133.57
2021-01-06 01:00:00,43.214,-4.045,43.4029010666,36.974,-16.515,40.4947144823,6.24,12.47,13.9441206248,132.79,42.414,-3.615,42.5677767918,36.974,-16.515,40.4947144823,5.44,12.9,14.0001285708,133.16
2021-01-06 01:30:00,42.796,-4.247,43.0062161205,37.316,-16.667,40.8689704421,5.48,12.42,13.5752274382,133.02,41.956,-3.827,42.1301776047,37.316,-16.667,40.8689704421,4.64,12.84,13.6526627439,133.38
2021-01-06 02:00:00,42.174,-4.7175,42.4370248987,36.814,-16.7275,40.436120638,5.36,12.01,13.1517945544,133.45,41.354,-4.3175,41.5787700906,36.814,-16.7275,40.436120638,4.54,12.41,13.2143747487,133.82
2021-01-06 02:30:00,41.895,-4.3075,42.1158590231,40.105,-17.5475,43.7758584296,1.79,13.24,13.3604528366,133.3,40.945,-3.8975,41.1300806132,40.105,-17.5475,43.7758584296,0.84,13.65,13.675821730300001,133.67
2021-01-06 03:00:00,41.5865,-4.3255,41.8108470675,39.4465,-17.3155,43.0796112157,2.14,12.99,13.1650939989,133.7,40.6465,-3.9155,40.8346556555,39.4465,-17.3155,43.0796112157,1.2,13.4,13.4536240471,134.07
2021-01-06 03:30:00,41.4395,-4.367,41.6689674608,38.3895,-17.117,42.0326706176,3.05,12.75,13.1097292115,133.8,40.5295,-3.977,40.7241562129,38.3895,-17.117,42.0326706176,2.14,13.14,13.313121347,134.18
2021-01-06 04:00:00,41.3175,-4.3135,41.5420520497,38.8775,-17.3635,42.5787639381,2.44,13.05,13.276147784700001,134.01,40.3875,-3.9135,40.5766637182,38.8775,-17.3635,42.5787639381,1.51,13.45,13.5344966659,134.38
2021-01-06 04:30:00,41.1105,-4.6985,41.3781235981,37.4305,-16.9085,41.0723715227,3.68,12.21,12.7525095569,133.89,40.2305,-4.3085,40.4605524246,37.4305,-16.9085,41.0723715227,2.8,12.6,12.9073622402,134.27
2021-01-06 05:00:00,40.982,-5.2885,41.3218169524,33.532,-15.618500000000001,36.9909795254,7.45,10.33,12.7362239302,134.11,40.202,-4.9185,40.5017585575,33.532,-15.618500000000001,36.9909795254,6.67,10.7,12.6086835157,134.48
2021-01-06 05:30:00,41.4835,-5.2165,41.810197852900004,33.4835,-15.586500000000001,36.9335044979,8.0,10.37,13.0972096265,133.78,40.7335,-4.8165,41.0172731236,33.4835,-15.586500000000001,36.9335044979,7.25,10.77,12.9828887386,134.14
2021-01-06 06:00:00,42.2435,-4.7375,42.5083191681,34.9535,-15.9475,38.4196553668,7.29,11.21,13.3719183366,133.19,41.4735,-4.3275,41.6986625505,34.9535,-15.9475,38.4196553668,6.52,11.62,13.3242185512,133.55
2021-01-06 06:30:00,44.496,-3.5285,44.6356844716,37.986,-16.9285,41.5873815989,6.51,13.4,14.8976541778,132.22,43.706,-3.0785,43.8142853217,37.986,-16.9285,41.5873815989,5.72,13.85,14.9846888523,132.57
2021-01-06 07:00:00,46.1825,-2.662,46.2591563936,38.7625,-17.162,42.3918111226,7.42,14.5,16.2882288785,132.04,45.4125,-2.162,45.4639351602,38.7625,-17.162,42.3918111226,6.65,15.0,16.408001097,132.39
2021-01-06 07:30:00,48.7605,-1.9635,48.8000173412,38.9205,-17.3335,42.6058158295,9.84,15.37,18.25,131.08,48.0805,-1.4035,48.1009801615,38.9205,-17.3335,42.6058158295,9.16,15.93,18.3758129072,131.42
2021-01-06 08:00:00,51.1075,-1.597,51.1324453283,38.1575,-17.287,41.8907528609,12.95,15.69,20.3440064884,130.59,50.5175,-1.007,50.5275356143,38.1575,-17.287,41.8907528609,12.36,16.28,20.4403522475,130.93
2021-01-06 08:30:00,53.5825,-0.616,53.5860407406,38.3025,-17.376,42.0595635052,15.28,16.76,22.6798589061,131.1,53.0425,0.044,53.0425182495,38.3025,-17.376,42.0595635052,14.74,17.42,22.8193777303,131.45
2021-01-06 09:00:00,55.653,-0.112,55.6531126982,38.993,-17.322,42.6673848859,16.66,17.21,23.952864129399998,131.1,55.153,0.558,55.1558226573,38.993,-17.322,42.6673848859,16.16,17.88,24.1006223986,131.45
2021-01-06 09:30:00,57.456,0.121,57.4561274104,40.066,-16.809,43.4491293008,17.39,16.93,24.2700844663,131.95,56.976,0.801,56.9816301715,40.066,-16.809,43.4491293008,16.91,17.61,24.4143441444,132.3
2021-01-06 10:00:00,58.07,0.22,58.0704167369,39.72,-16.53,43.0223116534,18.35,16.75,24.8452208684,131.95,57.6,0.91,57.6071879196,39.72,-16.53,43.0223116534,17.88,17.44,24.9769493734,132.3
2021-01-06 10:30:00,58.089,-0.009000000000000001,58.0890006972,38.589,-16.239,41.8666459368,19.5,16.23,25.3705124111,132.13,57.669,0.661,57.6727880547,38.589,-16.239,41.8666459368,19.08,16.9,25.4883581268,132.48
2021-01-06 11:00:00,57.977,-0.1095,57.9771034051,37.347,-15.8695,40.578805296,20.63,15.76,25.9610188552,131.92,57.587,0.5705,57.589825831,37.347,-15.8695,40.578805296,20.24,16.44,26.0754904077,132.27
2021-01-06 11:30:00,57.995,-0.24150000000000002,57.9955028192,36.635,-15.5915,39.8147974659,21.36,15.35,26.3034617494,131.78,57.635,0.42850000000000005,57.6365928664,36.635,-15.5915,39.8147974659,21.0,16.02,26.4128832201,132.12
2021-01-06 12:00:00,57.51,-0.6345000000000001,57.5135000695,38.37,-15.9845,41.5663462461,19.14,15.35,24.5349159363,131.56,57.07,0.0055000000000000005,57.070000265,38.37,-15.9845,41.5663462461,18.7,15.99,24.6042699546,131.9
2021-01-06 12:30:00,57.876,-0.973,57.8841783651,36.126,-15.783,39.4232287491,21.75,14.81,26.3134680344,131.14,57.526,-0.293,57.5267461708,36.126,-15.783,39.4232287491,21.4,15.49,26.4177989242,131.49
2021-01-06 13:00:00,58.729,-0.7885000000000001,58.7342929918,35.079,-15.8185,38.4806598599,23.65,15.03,28.0218379126,131.8,58.429,-0.0985,58.4290830259,35.079,-15.8185,38.4806598599,23.35,15.72,28.1485505844,132.15
2021-01-06 13:30:00,57.77,-1.2495,57.7835110585,33.62,-15.4895,37.0166045208,24.15,14.24,28.0356933212,132.01,57.49,-0.5695,57.4928206844,33.62,-15.4895,37.0166045208,23.87,14.92,28.1493037214,132.35
2021-01-06 14:00:00,57.75,-1.262,57.7637874797,28.01,-15.442,31.9846129256,29.74,14.18,32.9475340504,131.92,57.62,-0.532,57.6224559005,28.01,-15.442,31.9846129256,29.61,14.91,33.152076858,132.27
2021-01-06 14:30:00,57.4645,-1.4060000000000001,57.4816979242,25.0645,-14.656,29.0349357886,32.4,13.25,35.0046068397,132.13,57.4145,-0.656,57.4182475024,25.0645,-14.656,29.0349357886,32.35,14.0,35.2494326195,132.48
2021-01-06 15:00:00,56.7655,-1.6684999999999999,56.7900156938,24.8055,-14.3885,28.6765019223,31.96,12.72,34.3982557697,132.37,56.7155,-0.9385,56.7232643851,24.8055,-14.3885,28.6765019223,31.91,13.45,34.6287539481,132.73
2021-01-06 15:30:00,56.6045,-1.7269999999999999,56.6308392067,23.3045,-14.147,27.2623793762,33.3,12.42,35.5407709539,132.16,56.5945,-1.007,56.6034581916,23.3045,-14.147,27.2623793762,33.29,13.14,35.7894355921,132.5
2021-01-06 16:00:00,56.4465,-1.951,56.4802068273,21.8565,-13.961,25.934843613399998,34.59,12.01,36.6156824325,132.47,56.4665,-1.211,56.4794842686,21.8565,-13.961,25.934843613399998,34.61,12.75,36.8837986113,132.82
2021-01-06 16:30:00,57.314,-1.8695,57.3444820907,24.874,-13.2095,28.1639266838,32.44,11.34,34.3649414375,132.75,57.274,-1.1795,57.2861440162,24.874,-13.2095,28.1639266838,32.4,12.03,34.5612629978,133.1
2021-01-06 17:00:00,57.4265,-1.841,57.4560021516,26.1865,-12.551,29.0389459735,31.24,10.71,33.0248648748,132.6,57.3565,-1.181,57.368657412,26.1865,-12.551,29.0389459735,31.17,11.37,33.1789963682,132.95
2021-01-06 17:30:00,54.7625,-2.407,54.8153724356,26.4425,-10.707,28.5279802168,28.32,8.3,29.511224983,132.7,54.6225,-1.857,54.6540570795,26.4425,-10.707,28.5279802168,28.18,8.85,29.5370089887,133.06
2021-01-06 18:00:00,54.178,-2.52,54.23657515,26.368,-10.31,28.3119678581,27.81,7.79,28.8804466724,132.67,54.048,-1.99,54.0846226205,26.368,-10.31,28.3119678581,27.68,8.32,28.9033700457,133.06
2021-01-06 18:30:00,53.903,-2.681,53.9696319239,25.823,-10.471,27.8651963926,28.08,7.79,29.1405301942,132.82,53.753,-2.151,53.7960203918,25.823,-10.471,27.8651963926,27.93,8.32,29.1428773459,133.18
2021-01-06 19:00:00,53.946,-2.834,54.0203894099,23.446,-11.574,26.1471297086,30.5,8.74,31.7275526948,132.22,53.876,-2.234,53.9222971692,23.446,-11.574,26.1471297086,30.43,9.34,31.8311247052,132.58
2021-01-06 19:30:00,54.916,-3.1865,55.0083706198,21.866,-13.0265,25.4521444725,33.05,9.84,34.4837367465,132.22,54.916,-2.5365,54.9745476402,21.866,-13.0265,25.4521444725,33.05,10.49,34.6748121841,132.58
2021-01-06 20:00:00,54.45,-3.5869999999999997,54.5680224032,23.57,-13.817,27.3213174829,30.88,10.23,32.5304057767,132.14,54.38,-2.947,54.4597944267,23.57,-13.817,27.3213174829,30.81,10.87,32.6712870882,132.49
2021-01-06 20:30:00,53.5165,-3.883,53.6571846191,23.6065,-13.863,27.3760773532,29.91,9.98,31.5310719767,132.09,53.4365,-3.253,53.5354232378,23.6065,-13.863,27.3760773532,29.83,10.61,31.6607169849,132.44
2021-01-06 21:00:00,52.306,-4.138,52.4694261451,22.006,-13.278,25.7015431443,30.3,9.14,31.6485323514,130.98,52.246,-3.528,52.3649816194,22.006,-13.278,25.7015431443,30.24,9.75,31.772946039,131.33
2021-01-06 21:30:00,51.2265,-4.485,51.4224613107,22.8065,-13.665,26.5870018477,28.42,9.18,29.8658467149,131.27,51.0965,-3.895,51.2447396056,22.8065,-13.665,26.5870018477,28.29,9.77,29.9295339088,131.62
2021-01-06 22:00:00,51.978,-4.961,52.2142126724,22.248,-13.201,25.8696715286,29.73,8.24,30.8507779481,131.98,51.898,-4.401,52.0842702262,22.248,-13.201,25.8696715286,29.65,8.8,30.9283446049,132.34
2021-01-06 22:30:00,48.1185,-5.1385,48.3920884495,22.0585,-13.2885,25.7519252581,26.06,8.15,27.3046900733,132.4,47.9185,-4.5985,48.1386419054,22.0585,-13.2885,25.7519252581,25.86,8.69,27.2810501997,132.76
2021-01-06 23:00:00,46.7715,-5.4285,47.0854736039,22.4515,-13.5285,26.2124047829,24.32,8.1,25.6334234936,132.65,46.5115,-4.9185,46.770837864,22.4515,-13.5285,26.2124047829,24.06,8.61,25.5541718708,133.01
2021-01-06 23:30:00,45.5345,-5.68,45.8873957667,23.1645,-14.0,27.0664748397,22.37,8.32,23.867117547,133.39,45.2045,-5.18,45.5003211005,23.1645,-14.0,27.0664748397,22.04,8.82,23.7392923231,133.76
2021-01-07 00:00:00,44.534,-5.7635000000000005,44.9054015487,22.854,-13.9835,26.7926032376,21.68,8.22,23.1860043992,133.7,44.174,-5.2835,44.4888485831,22.854,-13.9835,26.7926032376,21.32,8.7,23.0267757187,134.07
2021-01-07 00:30:00,46.101,-5.9575,46.4843415276,21.541,-13.4475,25.393895669,24.56,7.49,25.676715132600002,133.77,45.851,-5.4675,46.175835209,21.541,-13.4475,25.393895669,24.31,7.98,25.5862560763,134.15
2021-01-07 01:00:00,47.984,-5.8845,48.343475219,21.664,-12.6945,25.1093453967,26.32,6.8100000000000005,27.1867338973,133.57,47.784,-5.3845,48.0864169621,21.664,-12.6945,25.1093453967,26.12,7.31,27.123615172,133.93
2021-01-07 01:30:00,48.026,-5.906,48.3877826729,21.526,-12.796,25.042090408,26.5,6.89,27.3810536685,133.39,47.846,-5.406,48.1504366751,21.526,-12.796,25.042090408,26.32,7.39,27.3377852066,133.75
2021-01-07 02:00:00,47.772,-6.017,48.1494368918,21.592,-12.827,25.1146648992,26.18,6.8100000000000005,27.0512199355,133.12,47.572,-5.517,47.8908391344,21.592,-12.827,25.1146648992,25.98,7.31,26.9888217601,133.49
2021-01-07 02:30:00,47.539,-6.089,47.9273663161,21.259,-12.689,24.75794422,26.28,6.6,27.0960956597,133.51,47.359,-5.599,47.6888213526,21.259,-12.689,24.75794422,26.1,7.09,27.0458518076,133.87
2021-01-07 03:00:00,46.6475,-6.4465,47.0908336994,21.4275,-12.7465,24.9321282385,25.22,6.3,25.994968744,133.64,46.4175,-5.9865,46.8019496229,21.4275,-12.7465,24.9321282385,24.99,6.76,25.8881768381,134.01
2021-01-07 03:30:00,43.373,-6.554,43.8653854993,21.463,-13.234,25.2150575054,21.91,6.68,22.9056870668,133.7,43.023,-6.094,43.4524494707,21.463,-13.234,25.2150575054,21.56,7.14,22.7115213053,134.07
2021-01-07 04:00:00,42.1695,-6.5355,42.672936277,21.0495,-13.0655,24.7747601502,21.12,6.53,22.1064538088,133.87,41.8095,-6.1155,42.2543918487,21.0495,-13.0655,24.7747601502,20.76,6.95,21.8924667409,134.24
2021-01-07 04:30:00,41.991,-6.507,42.4921772801,21.811,-13.257,25.5238666742,20.18,6.75,21.278977889,133.72,41.601,-6.087,42.043962349,21.811,-13.257,25.5238666742,19.79,7.17,21.0488241952,134.09
2021-01-07 05:00:00,41.9585,-6.51,42.4605207487,21.8685,-13.35,25.6213542236,20.09,6.84,21.2224810048,134.15,41.5585,-6.08,42.0008966839,21.8685,-13.35,25.6213542236,19.69,7.27,20.989259158,134.52
2021-01-07 05:30:00,43.235,-6.3885,43.7044409328,21.675,-13.3985,25.4818646737,21.56,7.01,22.6709880685,133.96,42.885,-5.9485,43.2955872723,21.675,-13.3985,25.4818646737,21.21,7.45,22.4803603174,134.32
2021-01-07 06:00:00,46.9965,-6.0705,47.3869389442,21.7765,-13.0105,25.3670862044,25.22,6.94,26.1574463585,133.61,46.7765,-5.5905000000000005,47.1093901733,21.7765,-13.0105,25.3670862044,25.0,7.42,26.077891019,133.98
2021-01-07 06:30:00,49.809,-5.132,50.0726862171,21.409,-13.012,25.0530921245,28.4,7.88,29.4729435245,132.54,49.689,-4.572,49.8988968315,21.409,-13.012,25.0530921245,28.28,8.44,29.5125735916,132.89
2021-01-07 07:00:00,51.6775,-4.5525,51.8776374028,21.2475,-13.1425,24.9836258878,30.43,8.59,31.6191872128,132.96,51.5975,-3.9625,51.7494291031,21.2475,-13.1425,24.9836258878,30.35,9.18,31.7079627223,133.31
2021-01-07 07:30:00,54.0445,-3.7145,54.171999137,21.4545,-12.9845,25.0777353543,32.59,9.27,33.8827537252,131.38,54.0545,-3.0845,54.142433548,21.4545,-12.9845,25.0777353543,32.6,9.9,34.0700748458,131.71
2021-01-07 08:00:00,56.04,-3.1275,56.1272024624,22.05,-12.9375,25.5652382396,33.99,9.81,35.3773402053,131.38,56.08,-2.4675000000000002,56.1342583121,22.05,-12.9375,25.5652382396,34.03,10.47,35.6042385117,131.71
2021-01-07 08:30:00,58.085,-2.4365,58.1360796515,24.825,-12.1965,27.6592703673,33.26,9.76,34.662446538,131.56,58.125,-1.7665000000000002,58.1518370067,24.825,-12.1965,27.6592703673,33.3,10.43,34.8951988102,131.9
2021-01-07 09:00:00,59.6865,-1.8559999999999999,59.7153499383,25.2865,-12.096,28.0307027784,34.4,10.24,35.8917483553,131.64,59.7365,-1.176,59.748074515,25.2865,-12.096,28.0307027784,34.45,10.92,36.1392985543,131.98
2021-01-07 09:30:00,60.3465,-1.6960000000000002,60.3703277964,26.0865,-12.186,28.7924309194,34.26,10.49,35.829983254300004,130.94,60.4065,-1.006,60.4148762992,26.0865,-12.186,28.7924309194,34.32,11.18,36.0950799971,131.27
2021-01-07 10:00:00,60.5405,-1.617,60.5620906942,26.5405,-12.167,29.1964728906,34.0,10.55,35.5991924066,130.79,60.5905,-0.927,60.59759087,26.5405,-12.167,29.1964728906,34.05,11.24,35.8572182412,131.12
2021-01-07 10:30:00,60.449,-1.8225,60.476467384,28.309,-12.6625,31.011907185,32.14,10.84,33.9188030449,131.11,60.439,-1.1525,60.4499874049,28.309,-12.6625,31.011907185,32.13,11.51,34.1294154653,131.44
2021-01-07 11:00:00,60.7515,-1.638,60.7735781097,28.1415,-12.558,30.8163493336,32.61,10.92,34.3898022675,131.31,60.7415,-0.9480000000000001,60.7488973254,28.1415,-12.558,30.8163493336,32.6,11.61,34.6056657211,131.64
2021-01-07 11:30:00,60.5445,-1.6905000000000001,60.5680961439,28.7945,-12.7605,31.4952947359,31.75,11.07,33.6245059443,130.91,60.5245,-1.0105,60.5329349239,28.7945,-12.7605,31.4952947359,31.73,11.75,33.8357119033,131.24
2021-01-07 12:00:00,60.8625,-1.6644999999999999,60.885256561,30.4125,-13.1645,33.1394661469,30.45,11.5,32.5492319418,131.02,60.8025,-0.9845,60.8104698757,30.4125,-13.1645,33.1394661469,30.39,12.18,32.7399526573,131.34
2021-01-07 12:30:00,61.381,-1.818,61.4079171199,30.861,-13.428,33.6557945234,30.52,11.61,32.6536751377,130.78,61.311,-1.148,61.3217467543,30.861,-13.428,33.6557945234,30.45,12.28,32.8329240245,131.1
2021-01-07 13:00:00,61.287,-1.8385,61.3145696491,30.827,-13.2985,33.5731147088,30.46,11.46,32.5444803308,130.98,61.217,-1.1585,61.2279610248,30.827,-13.2985,33.5731147088,30.39,12.14,32.7250928188,131.3
2021-01-07 13:30:00,60.81,-2.2705,60.8523727578,31.04,-13.5905,33.8848534046,29.77,11.32,31.8495729956,131.2,60.72,-1.6005,60.7410898836,31.04,-13.5905,33.8848534046,29.68,11.99,32.0103498887,131.53
2021-01-07 14:00:00,60.702,-2.077,60.7375232702,30.752,-13.517,33.5915881286,29.95,11.44,32.0605068581,130.9,60.612,-1.407,60.6283283045,30.752,-13.517,33.5915881286,29.86,12.11,32.2222236973,131.23
2021-01-07 14:30:00,60.3225,-2.167,60.3614106466,29.6425,-13.487,32.5665008137,30.68,11.32,32.7017553046,131.03,60.2725,-1.4969999999999999,60.2910877763,29.6425,-13.487,32.5665008137,30.63,11.99,32.8931147811,131.36
2021-01-07 15:00:00,60.4005,-1.986,60.4331415388,28.7205,-13.286,31.644666474,31.68,11.3,33.634987736,131.18,60.3905,-1.296,60.4044046925,28.7205,-13.286,31.644666474,31.67,11.99,33.8636826113,131.51
2021-01-07 15:30:00,59.4075,-2.0395,59.4424984039,24.9075,-12.6695,27.944584207,34.5,10.63,36.1005110767,131.38,59.4475,-1.3495,59.4628153261,24.9075,-12.6695,27.944584207,34.54,11.32,36.3476821819,131.73
2021-01-07 16:00:00,56.5525,-1.9885000000000002,56.5874490369,25.0325,-12.9985,28.2061528483,31.52,11.01,33.3875800261,130.93,56.5125,-1.3085,56.5276465855,25.0325,-12.9985,28.2061528483,31.48,11.69,33.5804481805,131.28
2021-01-07 16:30:00,56.6415,-1.928,56.6743037562,25.3915,-12.988,28.5204561017,31.25,11.06,33.1494509758,131.08,56.5915,-1.268,56.6057037431,25.3915,-12.988,28.5204561017,31.2,11.72,33.3286423366,131.44
2021-01-07 17:00:00,57.8665,-2.093,57.9043389674,25.1665,-12.623,28.1548015665,32.7,10.53,34.3536155302,131.73,57.8565,-1.423,57.8739969352,25.1665,-12.623,28.1548015665,32.69,11.2,34.555406234,132.09
2021-01-07 17:30:00,55.582,-2.7225,55.6486363737,26.302,-11.2025,28.5883054806,29.28,8.48,30.4832544194,132.21,55.492,-2.1425,55.5333446701,26.302,-11.2025,28.5883054806,29.19,9.06,30.5636990562,132.58
2021-01-07 18:00:00,55.48,-2.813,55.5512679333,26.72,-11.173,28.9619462226,28.76,8.36,29.9504123511,132.38,55.36,-2.243,55.4054207547,26.72,-11.173,28.9619462226,28.64,8.93,29.9999083332,132.75
2021-01-07 18:30:00,54.8555,-3.03,54.9391188521,27.2955,-11.57,29.6464031587,27.56,8.54,28.8528196196,132.38,54.7055,-2.48,54.7616848741,27.2955,-11.57,29.6464031587,27.41,9.09,28.8779535286,132.75
2021-01-07 19:00:00,55.4865,-3.0235,55.5688153059,29.3865,-12.6735,32.0028746287,26.1,9.65,27.8268305777,131.27,55.2965,-2.4435000000000002,55.3504616467,29.3865,-12.6735,32.0028746287,25.91,10.23,27.8564355222,131.61
2021-01-07 19:30:00,56.103,-3.449,56.2089157519,29.053,-13.769,32.1506169459,27.05,10.32,28.9517685125,131.38,55.943,-2.839,56.0149905829,29.053,-13.769,32.1506169459,26.89,10.93,29.0264879033,131.73
2021-01-07 20:00:00,56.2645,-3.817,56.3938245666,27.1845,-13.067,30.1619549971,29.08,9.25,30.5157156233,132.23,56.1645,-3.227,56.2571292304,27.1845,-13.067,30.1619549971,28.98,9.84,30.6049995916,132.58
2021-01-07 20:30:00,57.204,-3.989,57.3429135726,26.964,-12.359,29.661459455,30.24,8.37,31.3769740415,131.78,57.154,-3.409,57.2555761215,26.964,-12.359,29.661459455,30.19,8.95,31.4887059118,132.13
2021-01-07 21:00:00,54.1015,-4.236,54.2670802444,23.4615,-13.046,26.8447406069,30.64,8.81,31.8814319001,131.62,54.0415,-3.626,54.1630095014,23.4615,-13.046,26.8447406069,30.58,9.42,31.9980124383,131.96
2021-01-07 21:30:00,50.9675,-4.604,51.1750219565,22.8775,-13.364,26.4948391626,28.09,8.76,29.4242366086,131.4,50.8475,-4.044,51.0080600714,22.8775,-13.364,26.4948391626,27.97,9.32,29.4819147953,131.75
2021-01-07 22:00:00,49.3635,-4.92,49.6080793042,23.1035,-13.29,26.6532514386,26.26,8.37,27.5616490798,130.99,49.1735,-4.38,49.3681830965,23.1035,-13.29,26.6532514386,26.07,8.91,27.5505535335,131.33
2021-01-07 22:30:00,47.9275,-5.2635,48.2156581258,23.0875,-13.3935,26.6911689234,24.84,8.13,26.1366122518,131.14,47.7075,-4.7535,47.9437307528,23.0875,-13.3935,26.6911689234,24.62,8.64,26.0920294343,131.49
2021-01-07 23:00:00,46.656,-5.3655,46.9635063241,23.886,-13.5455,27.4594531309,22.77,8.18,24.194737031,131.32,46.376,-4.8655,46.6305314815,23.886,-13.5455,27.4594531309,22.49,8.68,24.1068973532,131.66
2021-01-07 23:30:00,45.469,-5.5025,45.8007365361,24.069,-13.8825,27.7856179929,21.4,8.38,22.9822627259,132.92,45.109,-5.0225,45.3877449016,24.069,-13.8825,27.7856179929,21.04,8.86,22.829393334,133.27
2021-01-08 00:00:00,44.694,-5.875,45.0784789118,21.844,-13.725,25.797983661499998,22.85,7.85,24.1608153836,133.47,44.394,-5.385,44.7194081021,21.844,-13.725,25.797983661499998,22.55,8.34,24.0428388507,133.83
2021-01-08 00:30:00,44.3105,-5.945,44.7075321982,22.1705,-14.065,26.2555764601,22.14,8.12,23.5820694597,133.3,43.9705,-5.455,44.3075828189,22.1705,-14.065,26.2555764601,21.8,8.61,23.4386881032,133.66
2021-01-08 01:00:00,44.072,-5.92,44.4678263917,22.282,-13.9,26.2620929097,21.79,7.98,23.2052687983,132.93,43.722,-5.44,44.0591294058,22.282,-13.9,26.2620929097,21.44,8.46,23.0487570164,133.28
2021-01-08 01:30:00,45.686,-6.0455,46.0842561647,22.736,-14.1155,26.7614094593,22.95,8.07,24.3275029545,133.06,45.396,-5.5555,45.7346738947,22.736,-14.1155,26.7614094593,22.66,8.56,24.2229065143,133.42
2021-01-08 02:00:00,47.862,-6.041,48.2417321932,23.582,-13.751,27.2983648778,24.28,7.71,25.4747423932,133.27,47.612,-5.541,47.9333414754,23.582,-13.751,27.2983648778,24.03,8.21,25.3937984555,133.63
2021-01-08 02:30:00,47.111,-5.7075,47.4554725743,26.601,-14.5175,30.3046367286,20.51,8.81,22.3221011556,133.04,46.731,-5.2175,47.021363945,26.601,-14.5175,30.3046367286,20.13,9.3,22.1744650443,133.4
2021-01-08 03:00:00,42.77,-5.858,43.1693069669,28.04,-15.608,32.0912957669,14.73,9.75,17.6645237694,133.1,42.22,-5.418,42.5662204571,28.04,-15.608,32.0912957669,14.18,10.19,17.4616293627,133.46
2021-01-08 03:30:00,42.5525,-5.7265,42.9360927251,29.4725,-16.0665,33.5672560466,13.08,10.34,16.6733919764,133.19,41.9425,-5.2765,42.2730973374,29.4725,-16.0665,33.5672560466,12.47,10.79,16.4901485742,133.54
2021-01-08 04:00:00,42.531,-5.7625,42.9196035309,29.301,-15.9325,33.3525584813,13.23,10.17,16.6871747159,133.35,41.931,-5.3125,42.2661970995,29.301,-15.9325,33.3525584813,12.63,10.62,16.5015544722,133.71
2021-01-08 04:30:00,42.293,-5.828,42.6926625195,29.353,-15.938,33.4008750334,12.94,10.11,16.4211966677,133.24,41.683,-5.388,42.0297874489,29.353,-15.938,33.4008750334,12.33,10.55,16.2274890233,133.58
2021-01-08 05:00:00,42.3025,-5.961,42.7204286876,27.8025,-15.401,31.7831686156,14.5,9.44,17.3021270369,133.32,41.7425,-5.521,42.1060298206,27.8025,-15.401,31.7831686156,13.94,9.88,17.0861932565,133.67
2021-01-08 05:30:00,42.84,-5.8615,43.2391348462,28.17,-15.5815,32.192111491,14.67,9.72,17.5979345379,132.26,42.29,-5.4215,42.6360969397,28.17,-15.5815,32.192111491,14.12,10.16,17.395401691300002,132.6
2021-01-08 06:00:00,43.7345,-5.46,44.0740069684,29.1645,-15.68,33.11239134,14.57,10.22,17.7970025566,133.45,43.1845,-4.99,43.471843074,29.1645,-15.68,33.11239134,14.02,10.69,17.6305558619,133.8
2021-01-08 06:30:00,45.62,-4.699,45.8613671951,28.65,-15.579,32.6117730429,16.97,10.88,20.158256373,132.91,45.12,-4.199,45.3149644268,28.65,-15.579,32.6117730429,16.47,11.38,20.0191233574,133.27
2021-01-08 07:00:00,47.6155,-3.5645,47.7487329727,30.3555,-15.9345,34.2835918553,17.26,12.37,21.2349829291,132.56,47.1355,-3.0045,47.2311590002,30.3555,-15.9345,34.2835918553,16.78,12.93,21.1837980542,132.9
2021-01-08 07:30:00,49.6185,-3.0805,49.7140324506,29.4485,-15.6605,33.3536416677,20.17,12.58,23.7715228793,131.93,49.2185,-2.5105,49.2824852508,29.4485,-15.6605,33.3536416677,19.77,13.15,23.7439550202,132.27
2021-01-08 08:00:00,51.4135,-2.8095,51.4902055978,27.1135,-14.9595,30.9665710485,24.3,12.15,27.1682259266,131.05,51.1735,-2.1795,51.2198918634,27.1135,-14.9595,30.9665710485,24.06,12.78,27.2435680483,131.39
2021-01-08 08:30:00,53.8895,-1.7555,53.9180859313,29.2695,-15.5555,33.1463001027,24.62,13.8,28.2238268135,131.05,53.6195,-1.0855,53.6304865771,29.2695,-15.5555,33.1463001027,24.35,14.47,28.3249607237,131.39
2021-01-08 09:00:00,55.3965,-1.4185,55.4146582999,32.4565,-14.9885,35.7502381041,22.94,13.57,26.6531142646,130.87,55.1065,-0.7685000000000001,55.1118583837,32.4565,-14.9885,35.7502381041,22.65,14.22,26.7438011509,131.2
2021-01-08 09:30:00,56.521,-1.169,56.5330876744,33.661,-15.329,36.9870404601,22.86,14.16,26.8902435839,130.87,56.211,-0.509,56.2133044928,33.661,-15.329,36.9870404601,22.55,14.82,26.983974874,131.2
2021-01-08 10:00:00,57.2765,-1.089,57.2868516612,34.0965,-15.529,37.466266871,23.18,14.44,27.3098150854,130.77,56.9765,-0.40900000000000003,56.9779679635,34.0965,-15.529,37.466266871,22.88,15.12,27.4246020937,131.11
2021-01-08 10:30:00,57.6665,-1.2795,57.6806929787,30.2465,-14.7695,33.6599003638,27.42,13.49,30.5587385211,130.95,57.5065,-0.5995,57.5096247814,30.2465,-14.7695,33.6599003638,27.26,14.17,30.7228986263,131.28
2021-01-08 11:00:00,58.229,-1.093,58.2392572927,27.639,-14.113,31.0337089308,30.59,13.02,33.2455786534,131.17,58.149,-0.373,58.1501963023,27.639,-14.113,31.0337089308,30.51,13.74,33.4611371594,131.5
2021-01-08 11:30:00,58.7885,-0.9795,58.7966593651,28.1785,-14.3195,31.6081625929,30.61,13.34,33.3905330895,131.41,58.6985,-0.2495,58.6990302518,28.1785,-14.3195,31.6081625929,30.52,14.07,33.6070721724,131.75
2021-01-08 12:00:00,59.2785,-0.795,59.2838307403,29.1585,-14.615,32.616197621,30.12,13.82,33.13920337,130.74,59.1985,-0.065,59.198535685,29.1585,-14.615,32.616197621,30.04,14.55,33.3781979741,131.07
2021-01-08 12:30:00,61.7225,-1.099,61.7322833471,27.2325,-13.559,30.4213007159,34.49,12.46,36.671674355,130.52,61.7825,-0.359,61.7835430131,27.2325,-13.559,30.4213007159,34.55,13.2,36.9857066987,130.85
2021-01-08 13:00:00,63.856,-1.319,63.8696210808,26.826,-13.689,30.1168224918,37.03,12.37,39.0414881888,130.86,63.986,-0.549,63.9883551672,26.826,-13.689,30.1168224918,37.16,13.14,39.4147840283,131.19
2021-01-08 13:30:00,65.867,-1.957,65.89606618,28.567,-14.047,31.833813752,37.3,12.09,39.2104335605,130.92,66.017,-1.187,66.0276703966,28.567,-14.047,31.833813752,37.45,12.86,39.5964910061,131.26
2021-01-08 14:00:00,66.0925,-1.9215,66.1204258796,26.6725,-13.3315,29.818637603,39.42,11.41,41.038085969,131.85,66.3025,-1.1515,66.312498509,26.6725,-13.3315,29.818637603,39.63,12.18,41.4594898666,132.2
2021-01-08 14:30:00,65.567,-1.9875,65.5971161352,28.047,-13.6175,31.1780454046,37.52,11.63,39.2811316028,131.24,65.737,-1.2375,65.7486469462,28.047,-13.6175,31.1780454046,37.69,12.38,39.671154508,131.59
2021-01-08 15:00:00,65.492,-2.17,65.5279403308,26.882,-13.51,30.0859107225,38.61,11.34,40.2408710144,131.88,65.692,-1.4100000000000001,65.7071302371,26.882,-13.51,30.0859107225,38.81,12.1,40.6525042279,132.23
2021-01-08 15:30:00,65.4015,-2.3145,65.4424412175,26.1115,-13.2945,29.3010949028,39.29,10.98,40.7953980248,131.67,65.6015,-1.5545,65.6199152125,26.1115,-13.2945,29.3010949028,39.49,11.74,41.1981516576,132.03
2021-01-08 16:00:00,63.067,-2.332,63.1100999286,23.787,-13.832,27.516278691,39.28,11.5,40.9288211411,131.47,63.267,-1.562,63.2862791844,23.787,-13.832,27.516278691,39.48,12.27,41.3427538996,131.82
2021-01-08 16:30:00,60.941,-2.231,60.9818238658,24.371,-13.881,28.0468857808,36.57,11.65,38.380820731200004,131.07,61.061,-1.471,61.0787161129,24.371,-13.881,28.0468857808,36.69,12.41,38.7319532169,131.42
2021-01-08 17:00:00,62.559,-2.2975,62.6011740086,27.289,-13.4275,30.4136034901,35.27,11.13,36.9844534906,131.51,62.659,-1.5875,62.6791068639,27.289,-13.4275,30.4136034901,35.37,11.84,37.2990951633,131.86
2021-01-08 17:30:00,62.872,-2.5865,62.925180701,27.052,-13.2065,30.1035271397,35.82,10.62,37.3611670053,131.64,62.972,-1.8665,62.9996556042,27.052,-13.2065,30.1035271397,35.92,11.34,37.6675191644,132.0
2021-01-08 18:00:00,62.7845,-2.7225,62.843499636,27.1945,-13.2725,30.2605367847,35.59,10.55,37.1207569966,131.64,62.8845,-2.0225,62.9170155562,27.1945,-13.2725,30.2605367847,35.69,11.25,37.421098327,132.0
2021-01-08 18:30:00,62.4685,-2.6675,62.5254272157,27.9685,-13.5075,31.0594518384,34.5,10.84,36.1629036445,131.71,62.5185,-1.9675,62.5494516243,27.9685,-13.5075,31.0594518384,34.55,11.54,36.4262830934,132.06
2021-01-08 19:00:00,61.687,-2.959,61.7579278312,28.917,-13.769,32.027773104,32.77,10.81,34.5069413307,131.33,61.707,-2.279,61.7490703574,28.917,-13.769,32.027773104,32.79,11.49,34.7448442218,131.68
2021-01-08 19:30:00,60.4945,-3.342,60.5867435521,28.7145,-13.852,31.8810353384,31.78,10.51,33.4728023924,131.01,60.4945,-2.672,60.5534814379,28.7145,-13.852,31.8810353384,31.78,11.18,33.6891792717,131.35
2021-01-08 20:00:00,59.095,-3.7265,59.2123790035,29.885,-14.2665,33.1156495822,29.21,10.54,31.0534329825,131.35,59.005,-3.0965,59.0861941341,29.885,-14.2665,33.1156495822,29.12,11.17,31.1888329374,131.7
2021-01-08 20:30:00,57.523,-3.99,57.6612142519,31.373,-14.78,34.6801604523,26.15,10.79,28.2886302249,131.13,57.333,-3.39,57.4331349397,31.373,-14.78,34.6801604523,25.96,11.39,28.3487865702,131.47
2021-01-08 21:00:00,59.2825,-4.107,59.4245930171,33.9825,-14.917,37.1123590634,25.3,10.81,27.5126534525,131.74,59.0925,-3.507,59.1964746015,33.9825,-14.917,37.1123590634,25.11,11.41,27.5807940422,132.09
2021-01-08 21:30:00,60.0735,-4.4065,60.2348955714,34.3035,-14.836500000000001,37.3744811937,25.77,10.43,27.8006798478,131.34,59.9035,-3.8165,60.0249530154,34.3035,-14.836500000000001,37.3744811937,25.6,11.02,27.8711391945,131.69
2021-01-08 22:00:00,59.6775,-4.6735,59.860217244,36.1775,-15.6135,39.402955327,23.5,10.94,25.9216820442,131.4,59.4275,-4.0935,59.5683179089,36.1775,-15.6135,39.402955327,23.25,11.52,25.94750277,131.75
2021-01-08 22:30:00,58.2035,-4.6705,58.3905898455,34.1735,-16.5705,37.979067557,24.03,11.9,26.8151244636,131.33,57.9735,-4.0605,58.1155260021,34.1735,-16.5705,37.979067557,23.8,12.51,26.8875454439,131.67
2021-01-08 23:00:00,55.9575,-4.395,56.1298301374,36.5675,-16.875,40.2734115919,19.39,12.48,23.0591088293,131.48,55.5775,-3.835,55.7096556375,36.5675,-16.875,40.2734115919,19.01,13.04,23.0525855383,131.83
2021-01-08 23:30:00,54.55,-4.8355,54.7638983296,35.03,-16.5755,38.7536849893,19.52,11.74,22.7784547325,132.37,54.18,-4.2755,54.3484342024,35.03,-16.5755,38.7536849893,19.15,12.3,22.7598879611,132.73
2021-01-09 00:00:00,53.5965,-5.591,53.8873277613,31.3065,-15.611,34.9828567051,22.29,10.02,24.438586293,132.55,53.3165,-5.061,53.5561657818,31.3065,-15.611,34.9828567051,22.01,10.55,24.4078389047,132.91
2021-01-09 00:30:00,52.9165,-5.7225,53.225022109,29.6365,-15.2025,33.308229291,23.28,9.48,25.1362049642,132.55,52.6565,-5.1925,52.9118989311,29.6365,-15.2025,33.308229291,23.02,10.01,25.1022010987,132.88
2021-01-09 01:00:00,52.5975,-5.67,52.9022296907,29.3675,-14.93,32.9447257729,23.23,9.26,25.0076088421,132.03,52.3375,-5.14,52.5892907943,29.3675,-14.93,32.9447257729,22.97,9.79,24.969281127,132.38
2021-01-09 01:30:00,52.483,-5.9475,52.8189174941,27.753,-14.5575,31.3392695392,24.73,8.61,26.1859695257,132.42,52.273,-5.4375,52.5550467153,27.753,-14.5575,31.3392695392,24.52,9.12,26.161131474,132.77
2021-01-09 02:00:00,51.762,-6.1855,52.1302700381,12.302,-9.7255,15.6819818343,39.46,3.54,39.6184704399,133.12,52.072,-5.6455,52.3771405696,12.302,-9.7255,15.6819818343,39.77,4.08,39.9787355978,133.48
2021-01-09 02:30:00,51.7295,-6.1845,52.0978810558,7.2495,-8.0945,10.8662864172,44.48,1.9100000000000001,44.520989432,133.53,52.1995,-5.6445,52.5037920583,7.2495,-8.0945,10.8662864172,44.95,2.45,45.0167191163,133.9
2021-01-09 03:00:00,51.3085,-6.3385,51.6985372569,8.9385,-8.6285,12.4236787829,42.37,2.29,42.4318394605,133.63,51.6985,-5.7985,52.0226633738,8.9385,-8.6285,12.4236787829,42.76,2.83,42.8535471111,134.0
2021-01-09 03:30:00,51.0135,-6.195,51.3882788897,10.3335,-9.025,13.7197611951,40.68,2.83,40.7783189943,133.63,51.3535,-5.655,51.6639234597,10.3335,-9.025,13.7197611951,41.02,3.37,41.1581984543,134.0
2021-01-09 04:00:00,50.85,-6.095,51.2139778283,11.06,-9.245,14.4150485604,39.79,3.15,39.9144911029,133.96,51.16,-5.565,51.4617802354,11.06,-9.245,14.4150485604,40.1,3.68,40.2685038212,134.33
2021-01-09 04:30:00,50.6725,-6.1465,51.0439195057,11.1925,-9.3965,14.6139066817,39.48,3.25,39.6135444009,134.08,50.9725,-5.6165,51.2809987081,11.1925,-9.3965,14.6139066817,39.78,3.7800000000000002,39.959189181,134.46
2021-01-09 05:00:00,50.542,-6.332,50.9370983469,10.212,-8.822,13.494911189,40.33,2.49,40.406793983200004,134.27,50.872,-5.812,51.2029269476,10.212,-8.822,13.494911189,40.66,3.01,40.771260711400004,134.65
2021-01-09 05:30:00,50.835,-6.284,51.2219277361,9.835,-8.874,13.246701514,41.0,2.59,41.0817246473,134.57,51.175,-5.764,51.4985856214,9.835,-8.874,13.246701514,41.34,3.11,41.4568172922,134.95
2021-01-09 06:00:00,51.1865,-6.1495,51.5545743121,9.4965,-8.7895,12.9398153967,41.69,2.64,41.7735047608,134.38,51.5565,-5.5995,51.8596865831,9.4965,-8.7895,12.9398153967,42.06,3.19,42.1807977639,134.76
2021-01-09 06:30:00,52.245,-6.0405,52.5930381823,8.175,-8.4205,11.7360745247,44.07,2.38,44.1342191502,134.11,52.695,-5.4805,52.9792308858,8.175,-8.4205,11.7360745247,44.52,2.94,44.6169698657,134.49
2021-01-09 07:00:00,53.0495,-5.7525,53.3604788818,7.5895,-8.1525,11.138391558,45.46,2.4,45.5233083156,134.05,53.5395,-5.1725,53.7887796525,7.5895,-8.1525,11.138391558,45.95,2.98,46.0465297281,134.42
2021-01-09 07:30:00,54.184,-5.473,54.4597060679,6.934,-8.063,10.6344875288,47.25,2.59,47.3209319435,133.93,54.724,-4.8629999999999995,54.939648206,6.934,-8.063,10.6344875288,47.79,3.2,47.8970155646,134.31
2021-01-09 08:00:00,54.8465,-5.3635,55.1081272999,7.1065,-7.8935,10.6211903523,47.74,2.5300000000000002,47.8069921664,133.42,55.4065,-4.7535,55.6100351061,7.1065,-7.8935,10.6211903523,48.3,3.14,48.4019586381,133.78
2021-01-09 08:30:00,55.829,-4.959,56.0488083905,8.119,-7.949,11.3624276455,47.71,2.99,47.8036002828,132.66,56.399,-4.339,56.5656620398,8.119,-7.949,11.3624276455,48.28,3.61,48.4147756372,133.02
2021-01-09 09:00:00,57.4105,-4.5,57.5865914102,9.6405,-8.25,12.6886461157,47.77,3.75,47.9169635933,132.08,57.9805,-3.84,58.1075208579,9.6405,-8.25,12.6886461157,48.34,4.41,48.5407426808,132.43
2021-01-09 09:30:00,59.5975,-3.832,59.7205678996,11.5775,-9.022,14.677703848,48.02,5.19,48.2996532079,131.18,60.1875,-3.152,60.2699781006,11.5775,-9.022,14.677703848,48.61,5.87,48.9631391967,131.52
2021-01-09 10:00:00,60.1655,-3.75,60.2822518678,10.1455,-8.19,13.0386836088,50.02,4.44,50.2166705388,131.3,60.8155,-3.05,60.8919332937,10.1455,-8.19,13.0386836088,50.67,5.14,50.9300353426,131.63
2021-01-09 10:30:00,60.7295,-3.693,60.8416832381,8.3795,-7.733,11.4024255863,52.35,4.04,52.5056577904,130.96,61.4695,-2.993,61.542322667,8.3795,-7.733,11.4024255863,53.09,4.74,53.3011791614,131.29
2021-01-09 11:00:00,60.663,-3.713,60.7765245634,6.173,-7.223,9.5014555727,54.49,3.51,54.6029321557,131.01,61.443,-2.993,61.5158540378,6.173,-7.223,9.5014555727,55.27,4.23,55.4316317638,131.34
