Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-09 11:30:00,60.074,-3.7465,60.1907113951,6.104,-7.0665,9.337785511,53.97,3.32,54.0720195665,130.96,60.844,-3.0465,60.9202224081,6.104,-7.0665,9.337785511,54.74,4.02,54.8874120359,131.29
2021-01-09 12:00:00,60.4425,-3.6955,60.5553674458,5.0125,-6.4855,8.1967595121,55.43,2.79,55.5001711709,131.04,61.2425,-2.9855,61.3152266285,5.0125,-6.4855,8.1967595121,56.23,3.5,56.3388223164,131.37
2021-01-09 12:30:00,60.492,-3.7545,60.6084015154,4.462,-6.2245,7.6585797802,56.03,2.47,56.0844167305,130.74,61.332,-3.0445,61.4075174897,4.462,-6.2245,7.6585797802,56.87,3.18,56.9588386469,131.06
2021-01-09 13:00:00,59.564,-3.8665000000000003,59.6893618516,6.264,-5.8865,8.5958465697,53.3,2.02,53.3382639388,131.1,60.304,-3.2165,60.3897200544,6.264,-5.8865,8.5958465697,54.04,2.67,54.1059192695,131.43
2021-01-09 13:30:00,59.0395,-4.111,59.1824541672,9.4895,-5.661,11.0497751674,49.55,1.55,49.5742372609,131.3,59.6695,-3.511,59.7727057381,9.4895,-5.661,11.0497751674,50.18,2.15,50.2260380679,131.63
2021-01-09 14:00:00,58.371,-4.32,58.5306418981,7.541,-5.52,9.3454310227,50.83,1.2,50.8441628901,131.57,59.051,-3.71,59.1674293932,7.541,-5.52,9.3454310227,51.51,1.81,51.541790811,131.91
2021-01-09 14:30:00,57.857,-4.5405,58.0348911367,4.997,-5.5805,7.4907936329,52.86,1.04,52.8702298085,131.45,58.577,-3.9205,58.7080509747,4.997,-5.5805,7.4907936329,53.58,1.6600000000000001,53.6057086512,131.79
2021-01-09 15:00:00,57.496,-4.562,57.6767011886,4.356,-5.342,6.892873131,53.14,0.78,53.145724193,131.35,58.246,-3.932,58.3785674713,4.356,-5.342,6.892873131,53.89,1.4100000000000001,53.9084427525,131.7
2021-01-09 15:30:00,57.767,-4.5375,57.944932438,2.947,-5.1675,5.948770062,54.82,0.63,54.8236199097,131.35,58.587,-3.8975,58.7164974709,2.947,-5.1675,5.948770062,55.64,1.27,55.6544921817,131.7
2021-01-09 16:00:00,58.157,-4.37,58.3209529157,2.017,-4.79,5.1973444181,56.14,0.42,56.1415710503,130.89,59.007,-3.7,59.122889383,2.017,-4.79,5.1973444181,56.99,1.09,57.0004228054,131.23
2021-01-09 16:30:00,59.337,-3.9755000000000003,59.4700274865,1.737,-4.4955,4.8194075621,57.6,0.52,57.6023471744,131.5,60.227,-3.2855,60.3165486351,1.737,-4.4955,4.8194075621,58.49,1.21,58.5025144759,131.86
2021-01-09 17:00:00,61.6785,-3.617,61.7844644814,5.0785,-3.8970000000000002,6.4013882283,56.6,0.28,56.6006925753,132.15,62.5385,-2.9370000000000003,62.607427285,5.0785,-3.8970000000000002,6.4013882283,57.46,0.96,57.4680189323,132.5
2021-01-09 17:30:00,63.2345,-3.297,63.3203932335,5.0245,-3.877,6.3463949806,58.21,0.58,58.2128894662,132.0,64.1345,-2.627,64.1882794539,5.0245,-3.877,6.3463949806,59.11,1.25,59.1232154065,132.35
2021-01-09 18:00:00,63.261,-3.507,63.3581342055,4.711,-3.827,6.0695510542,58.55,0.32,58.5508744597,131.14,64.191,-2.797,64.2519080651,4.711,-3.827,6.0695510542,59.48,1.03,59.4889174553,131.49
2021-01-09 18:30:00,62.5175,-3.818,62.6339758458,4.7775,-3.868,6.1470261306,57.74,0.05,57.7400216488,131.72,63.4175,-3.068,63.4916681955,4.7775,-3.868,6.1470261306,58.64,0.8,58.645456772,132.08
2021-01-09 19:00:00,61.574,-4.151,61.7137608399,4.574,-4.201,6.2104651195,57.0,0.05,57.0000219298,132.36,62.444,-3.481,62.5409505604,4.574,-4.201,6.2104651195,57.87,0.72,57.8744788313,132.72
2021-01-09 19:30:00,60.3315,-4.5205,60.500618282,4.6515,-4.8905,6.7493290407,55.68,0.37,55.6812293327,132.17,61.1615,-3.8405,61.2819591927,4.6515,-4.8905,6.7493290407,56.51,1.05,56.5197540688,132.53
2021-01-09 20:00:00,59.3175,-4.6895,59.5025815953,3.3575,-5.0995,6.1055471909,55.96,0.41000000000000003,55.9615019455,132.25,60.1375,-3.9895,60.2696857176,3.3575,-5.0995,6.1055471909,56.78,1.11,56.7908487346,132.61
2021-01-09 20:30:00,57.863,-5.0065,58.0791856972,1.353,-5.4565,5.621743613,56.51,0.45,56.5117916899,132.66,58.713,-4.3365,58.872927575,1.353,-5.4565,5.621743613,57.36,1.12,57.3709334071,133.02
2021-01-09 21:00:00,56.635,-5.2585,56.8785992026,1.205,-5.2285,5.3655602923,55.43,-0.03,55.4300081183,131.65,57.465,-4.6785,57.6551349599,1.205,-5.2285,5.3655602923,56.26,0.55,56.2626883467,132.02
2021-01-09 21:30:00,55.446,-5.462,55.7143819853,1.476,-5.242,5.4458369421,53.97,-0.22,53.9704483954,132.12,56.226,-5.012,56.4489434799,1.476,-5.242,5.4458369421,54.75,0.23,54.7504831029,132.48
2021-01-09 22:00:00,54.4505,-5.7745,54.7558380495,1.3305,-5.1145,5.284727098,53.12,-0.66,53.1240999924,131.98,55.2105,-5.1145,55.4468882851,1.3305,-5.1145,5.284727098,53.88,0.0,53.88,132.34
2021-01-09 22:30:00,52.9665,-6.101,53.3167171087,1.4565000000000001,-5.291,5.4878113351,51.51,-0.81,51.5163682726,132.75,53.6565,-5.381,53.9256446716,1.4565000000000001,-5.291,5.4878113351,52.2,-0.09,52.2000775861,133.11
2021-01-09 23:00:00,51.43,-6.2305,51.8060231078,1.7000000000000002,-5.2905,5.5569227321,49.73,-0.9400000000000001,49.7388831801,132.8,52.07,-5.6505,52.3756914059,1.7000000000000002,-5.2905,5.5569227321,50.37,-0.36,50.3712864636,133.16
2021-01-09 23:30:00,50.0405,-6.4535,50.4549234714,1.7405,-5.4235,5.6959364902,48.3,-1.03,48.3109811534,133.33,50.6305,-5.9135,50.974670303,1.7405,-5.4235,5.6959364902,48.89,-0.49,48.8924554507,133.69
2021-01-10 00:00:00,48.676,-6.6925,49.133924454,1.486,-5.4025,5.6031421765000005,47.19,-1.29,47.2076286208,133.95,49.226,-6.1925,49.6139711397,1.486,-5.4025,5.6031421765000005,47.74,-0.79,47.746536,134.33
2021-01-10 00:30:00,47.971,-6.6865,48.4347615174,1.951,-5.4665,5.8042246037,46.02,-1.22,46.0361683896,133.64,48.501,-6.2065,48.8964992944,1.951,-5.4665,5.8042246037,46.55,-0.74,46.5558814759,134.01
2021-01-10 01:00:00,47.77,-6.6725,48.2337553613,2.65,-5.4925,6.0983650473,45.12,-1.18,45.1354273271,133.27,48.25,-6.1825,48.6444838214,2.65,-5.4925,6.0983650473,45.6,-0.6900000000000001,45.6052200959,133.63
2021-01-10 01:30:00,47.5525,-6.7085,48.0233716903,3.2725,-5.7385,6.6060304647,44.28,-0.97,44.2906231611,133.42,47.8325,-6.2085,48.2337384877,3.2725,-5.7385,6.6060304647,44.56,-0.47000000000000003,44.5624786115,133.79
2021-01-10 02:00:00,46.899,-6.65,47.3681190359,4.139,-5.83,7.1498406276,42.76,-0.8200000000000001,42.7678617656,133.81,47.319,-6.14,47.7156930265,4.139,-5.83,7.1498406276,43.18,-0.31,43.1811127694,134.17
2021-01-10 02:30:00,46.513,-6.555,46.972621749300004,5.243,-6.305,8.2001264624,41.27,-0.25,41.2707572017,133.66,46.893,-6.255,47.3083340861,5.243,-6.305,8.2001264624,41.65,0.05,41.650030012,134.02
2021-01-10 03:00:00,46.3005,-6.598,46.7682574429,6.0705,-6.548,8.9290130614,40.23,-0.05,40.2300310713,133.97,46.6505,-6.218,47.0630712369,6.0705,-6.548,8.9290130614,40.58,0.33,40.5813417718,134.33
2021-01-10 03:30:00,46.0235,-6.5785,46.4912810589,5.8135,-6.5085,8.72681812,40.21,-0.07,40.2100609301,133.97,46.3535,-6.2985,46.7794619946,5.8135,-6.5085,8.72681812,40.54,0.21,40.5405439036,134.33
2021-01-10 04:00:00,45.8775,-6.619,46.3525206138,5.7475000000000005,-6.509,8.6833655486,40.13,-0.11,40.1301507597,134.64,46.1975,-6.369,46.6344632997,5.7475000000000005,-6.509,8.6833655486,40.45,0.14,40.4502422737,135.0
2021-01-10 04:30:00,45.771,-6.6,46.244399023,7.011,-6.85,9.8018682403,38.76,0.25,38.7608062352,134.47,46.051,-6.11,46.4545659866,7.011,-6.85,9.8018682403,39.04,0.74,39.0470126898,134.83
2021-01-10 05:00:00,45.68,-6.5375,46.1454364618,7.29,-6.9075,10.0427912579,38.39,0.37,38.391782975,134.69,45.95,-6.0275,46.3436431051,7.29,-6.9075,10.0427912579,38.66,0.88,38.6700142229,135.05
2021-01-10 05:30:00,46.0805,-6.4005,46.5228855565,8.0805,-7.1305,10.7767578844,38.0,0.73,38.0070111953,134.74,46.3205,-5.9405,46.6998743093,8.0805,-7.1305,10.7767578844,38.24,1.19,38.2585114713,135.11
2021-01-10 06:00:00,46.273,-6.492,46.7261874434,7.383,-6.802,10.0387196893,38.89,0.31,38.8912355165,134.55,46.553,-6.002,46.9383192392,7.383,-6.802,10.0387196893,39.17,0.8,39.1781686657,134.92
2021-01-10 06:30:00,47.1265,-6.302,47.5460009491,6.5965,-6.562,9.3044965608,40.53,0.26,40.5308339416,134.15,47.4665,-5.792,47.8185726078,6.5965,-6.562,9.3044965608,40.87,0.77,40.8772528431,134.51
2021-01-10 07:00:00,47.8665,-6.0025,48.2413912372,7.4165,-6.6725,9.9763083603,40.45,0.67,40.4555484452,133.91,48.1965,-5.5325,48.5129999948,7.4165,-6.6725,9.9763083603,40.78,1.1400000000000001,40.7959311697,134.27
2021-01-10 07:30:00,48.9205,-5.9555,49.2816730692,6.4405,-6.5555,9.1899195045,42.48,0.6000000000000001,42.4842370768,134.26,49.3105,-5.4355,49.6091732495,6.4405,-6.5555,9.1899195045,42.87,1.12,42.884627782,134.62
2021-01-10 08:00:00,49.582,-5.892,49.9308560712,5.812,-6.352,8.60971823,43.77,0.46,43.772417114,133.64,50.012,-5.362,50.2986201401,5.812,-6.352,8.60971823,44.2,0.99,44.2110857139,133.99
2021-01-10 08:30:00,50.573,-5.6185,50.884141648,5.563,-6.2585,8.3735172568,45.01,0.64,45.01454987,133.36,51.043,-5.0785,51.295019361,5.563,-6.2585,8.3735172568,45.48,1.18,45.4953052523,133.71
2021-01-10 09:00:00,52.09,-5.2685,52.3557560565,5.51,-6.1385,8.2487139755,46.58,0.87,46.5881240232,132.51,52.63,-4.7185,52.8410933105,5.51,-6.1385,8.2487139755,47.12,1.42,47.141391579,132.86
2021-01-10 09:30:00,53.6325,-4.977,53.8629333146,5.8725000000000005,-6.167,8.5157586421,47.76,1.19,47.7748228673,132.51,54.2025,-4.397,54.3805536497,5.8725000000000005,-6.167,8.5157586421,48.33,1.77,48.3624006848,132.86
2021-01-10 10:00:00,55.2235,-4.585,55.4135107826,5.5335,-5.905,8.0925056225,49.69,1.32,49.7075296107,132.04,55.8535,-3.985,55.995479168,5.5335,-5.905,8.0925056225,50.32,1.92,50.3566162485,132.38
2021-01-10 10:30:00,56.4495,-4.19,56.6047891106,5.8395,-5.89,8.2940858598,50.61,1.7000000000000002,50.6385436204,131.59,57.1095,-3.5700000000000003,57.2209742162,5.8395,-5.89,8.2940858598,51.27,2.32,51.3224638925,131.92
2021-01-10 11:00:00,57.3865,-3.863,57.5163728972,10.7665,-5.953,12.3026717119,46.62,2.09,46.6668244045,131.28,57.9365,-3.293,58.0300084547,10.7665,-5.953,12.3026717119,47.17,2.66,47.2449415282,131.62
2021-01-10 11:30:00,58.323,-3.6315,58.4359488778,12.063,-6.0915,13.5137833803,46.26,2.46,46.3253623839,131.28,58.873,-3.0415,58.9515127138,12.063,-6.0915,13.5137833803,46.81,3.05,46.9092592139,131.62
2021-01-10 12:00:00,58.8845,-3.2845,58.9760314068,13.5045,-6.1745,14.849106724,45.38,2.89,45.4719309025,130.56,59.3945,-2.6945,59.4555881352,13.5045,-6.1745,14.849106724,45.89,3.48,46.0217611571,130.88
2021-01-10 12:30:00,59.6475,-3.075,59.7267099483,14.0875,-6.365,15.4586830374,45.56,3.29,45.6786350497,130.31,60.1875,-2.485,60.2387780524,14.0875,-6.365,15.4586830374,46.1,3.88,46.2629916888,130.63
2021-01-10 13:00:00,60.1365,-2.8825000000000003,60.2055432539,14.6865,-6.5225,16.0697320606,45.45,3.64,45.5955271929,130.66,60.6565,-2.2725,60.6990547579,14.6865,-6.5225,16.0697320606,45.97,4.25,46.1660416324,130.99
2021-01-10 13:30:00,60.064,-2.582,60.1194712219,16.304,-7.102,17.7836672259,43.76,4.52,43.9928175956,130.55,60.524,-1.962,60.5557926214,16.304,-7.102,17.7836672259,44.22,5.14,44.5177268063,130.88
2021-01-10 14:00:00,59.2515,-2.899,59.3223773398,15.1515,-6.6690000000000005,16.5542596709,44.1,3.77,44.260850647,130.47,59.7415,-2.309,59.7861046001,15.1515,-6.6690000000000005,16.5542596709,44.59,4.36,44.8026528232,130.81
2021-01-10 14:30:00,58.9475,-3.192,59.0338599471,13.1975,-6.372,14.6552512858,45.75,3.18,45.8603848654,131.1,59.4575,-2.592,59.5139712189,13.1975,-6.372,14.6552512858,46.26,3.7800000000000002,46.4141788681,131.43
2021-01-10 15:00:00,59.046,-3.249,59.1353203847,9.746,-6.949,11.9696748912,49.3,3.7,49.4386488489,131.53,59.666,-2.599,59.7225782849,9.746,-6.949,11.9696748912,49.92,4.35,50.1091698195,131.88
2021-01-10 15:30:00,58.9215,-3.2775,59.0125848315,10.7715,-7.2575,12.9883223897,48.15,3.98,48.314210125,131.16,59.5115,-2.6175,59.5690350644,10.7715,-7.2575,12.9883223897,48.74,4.64,48.9603635607,131.5
2021-01-10 16:00:00,59.6505,-3.079,59.7299120312,9.9805,-6.859,12.1101718093,49.67,3.7800000000000002,49.813625646,131.08,60.2805,-2.429,60.3294183732,9.9805,-6.859,12.1101718093,50.3,4.43,50.4947017023,131.43
2021-01-10 16:30:00,60.142,-2.708,60.2029353769,11.232,-7.068,13.2708118817,48.91,4.36,49.1039479065,130.79,60.752,-2.038,60.7861739872,11.232,-7.068,13.2708118817,49.52,5.03,49.7748058761,131.12
2021-01-10 17:00:00,61.755,-2.2235,61.7950157962,12.895,-7.7235,15.0310837018,48.86,5.5,49.1685834655,130.62,62.355,-1.5235,62.3736088202,12.895,-7.7235,15.0310837018,49.46,6.2,49.8470821613,130.96
2021-01-10 17:30:00,62.7955,-2.7800000000000002,62.857006135,12.8455,-6.72,14.4970779901,49.95,3.94,50.1051504339,132.29,63.4455,-2.11,63.4805763226,12.8455,-6.72,14.4970779901,50.6,4.61,50.8095670125,132.65
2021-01-10 18:00:00,62.3925,-2.5395,62.4441599871,11.8425,-7.5795,14.0603565566,50.55,5.04,50.8006309016,131.96,63.0325,-1.8295,63.0590447636,11.8425,-7.5795,14.0603565566,51.19,5.75,51.5119267743,132.31
2021-01-10 18:30:00,61.872,-2.8935,61.9396216186,11.312,-7.7135,13.6915823136,50.56,4.82,50.789231142,132.28,62.512,-2.1935000000000002,62.550472310399996,11.312,-7.7135,13.6915823136,51.2,5.52,51.4967028071,132.64
2021-01-10 19:00:00,60.6335,-3.221,60.7189934308,12.1635,-8.001,14.5590773489,48.47,4.78,48.7051260136,132.13,61.2335,-2.541,61.2861991255,12.1635,-8.001,14.5590773489,49.07,5.46,49.372831598,132.49
2021-01-10 19:30:00,59.774,-3.3595,59.8683331675,13.114,-8.3195,15.5303276285,46.66,4.96,46.9228856743,130.82,60.324,-2.7095000000000002,60.3848190049,13.114,-8.3195,15.5303276285,47.21,5.61,47.5421518234,131.17
2021-01-10 20:00:00,58.952,-3.35,59.0471066522,15.002,-9.12,17.5566057084,43.95,5.77,44.3271406702,131.57,59.432,-2.71,59.4937536553,15.002,-9.12,17.5566057084,44.43,6.41,44.8900100245,131.92
2021-01-10 20:30:00,58.4155,-3.4465,58.5170829972,15.3855,-9.4765,18.069799736,43.03,6.03,43.4504522416,131.2,58.8355,-2.7865,58.9014485603,15.3855,-9.4765,18.069799736,43.45,6.69,43.9620131477,131.54
2021-01-10 21:00:00,57.619,-4.2925,57.778670089,12.619,-8.7225,15.3401814608,45.0,4.43,45.2175286808,132.17,58.109,-3.6825,58.2255672987,12.619,-8.7225,15.3401814608,45.49,5.04,45.7683482332,132.53
2021-01-10 21:30:00,56.964,-4.0075,57.1047927257,15.364,-9.7375,18.1898708695,41.6,5.73,41.9927719971,132.56,57.354,-3.3775,57.4533621492,15.364,-9.7375,18.1898708695,41.99,6.36,42.4689262873,132.91
2021-01-10 22:00:00,55.7905,-3.5789999999999997,55.9051798249,18.6505,-10.679,21.4914446059,37.14,7.1,37.8125587603,132.41,56.0305,-2.979,56.1096370622,18.6505,-10.679,21.4914446059,37.38,7.7,38.1648319792,132.77
2021-01-10 22:30:00,54.34,-3.372,54.4445220752,21.0,-11.222,23.810360854,33.34,7.85,34.2516875497,132.04,54.48,-2.792,54.5514955249,21.0,-11.222,23.810360854,33.48,8.43,34.5249952933,132.39
2021-01-10 23:00:00,53.01,-3.5564999999999998,53.1291708222,21.45,-11.3765,24.2801822944,31.56,7.82,32.5143968113,132.95,53.05,-2.9765,53.1334362925,21.45,-11.3765,24.2801822944,31.6,8.4,32.6974005083,133.31
2021-01-10 23:30:00,51.441,-4.2875,51.6193678502,19.321,-10.9475,22.2069538039,32.12,6.66,32.8032010633,132.3,51.521,-3.7475,51.6571117781,19.321,-10.9475,22.2069538039,32.2,7.2,32.9951511589,132.66
2021-01-11 00:00:00,50.3935,-4.4795,50.5922006094,18.7235,-10.9095,21.6699479118,31.67,6.43,32.3161538553,132.68,50.4535,-3.9495,50.6078473411,18.7235,-10.9095,21.6699479118,31.73,6.96,32.4843731662,133.03
2021-01-11 00:30:00,49.535,-4.893,49.7760753174,18.735,-10.063,21.266504038,30.8,5.17,31.2308965609,132.42,49.605,-4.413,49.80090957,18.735,-10.063,21.266504038,30.87,5.65,31.3827882764,132.77
2021-01-11 01:00:00,48.8445,-4.849,49.0846002454,26.0845,-7.489,27.1382803665,22.76,2.64,22.9125991542,132.24,48.6845,-4.529,48.8947070883,26.0845,-7.489,27.1382803665,22.6,2.96,22.7930164744,132.59
2021-01-11 01:30:00,48.508,-4.4805,48.7144839268,29.598,-11.4705,31.7429358165,18.91,6.99,20.1605605081,131.8,48.178,-4.0905,48.3513378745,29.598,-11.4705,31.7429358165,18.58,7.38,19.9920184074,132.15
2021-01-11 02:00:00,48.227,-4.6815,48.4536889334,31.127,-14.4515,34.3181581856,17.1,9.77,19.6942351971,132.52,47.827,-4.2115,48.012067871,31.127,-14.4515,34.3181581856,16.7,10.24,19.5894767669,132.87
2021-01-11 02:30:00,47.569,-4.9190000000000005,47.8226549033,33.289,-15.039,36.5284689249,14.28,10.12,17.5023655544,131.93,47.059,-4.479,47.2716714534,33.289,-15.039,36.5284689249,13.77,10.56,17.3529968593,132.28
2021-01-11 03:00:00,47.2025,-5.21,47.4891577757,35.6125,-15.75,38.9398594791,11.59,10.54,15.6658769304,132.86,46.5925,-4.77,46.8360326698,35.6125,-15.75,38.9398594791,10.98,10.98,15.5280649149,133.21
2021-01-11 03:30:00,46.8135,-5.2685,47.109031772,37.8835,-16.6885,41.3964443461,8.93,11.42,14.4969410567,131.92,46.1235,-4.8485,46.3776369008,37.8835,-16.6885,41.3964443461,8.24,11.84,14.4250892545,132.27
2021-01-11 04:00:00,46.563,-5.1775,46.8499677188,36.953,-16.1175,40.3149849963,9.61,10.94,14.56144567,132.11,45.893,-4.7575,46.1389342665,36.953,-16.1175,40.3149849963,8.94,11.36,14.4559053677,132.45
2021-01-11 04:30:00,46.121,-4.704,46.3602659289,38.331,-16.654,41.7925983519,7.79,11.95,14.2648729402,131.83,45.391,-4.274,45.5917751025,38.331,-16.654,41.7925983519,7.06,12.38,14.2515964018,132.16
2021-01-11 05:00:00,45.7475,-5.1055,46.0315097135,37.7175,-16.1155,41.0160839976,8.03,11.01,13.6272154162,131.63,45.0475,-4.6955,45.2915552449,37.7175,-16.1155,41.0160839976,7.33,11.42,13.5700147384,131.97
2021-01-11 05:30:00,46.47,-4.0185,46.6434265706,42.24,-17.3885,45.6790710528,4.23,13.37,14.02318794,131.33,45.64,-3.5885,45.7808577055,42.24,-17.3885,45.6790710528,3.4,13.8,14.2126704036,131.67
2021-01-11 06:00:00,47.334,-3.3325,47.4511655521,43.564,-17.5525,46.9671411973,3.77,14.22,14.7112643916,131.64,46.484,-2.8925,46.5739069893,43.564,-17.5525,46.9671411973,2.92,14.66,14.9479764517,131.98
2021-01-11 06:30:00,49.619,-2.44,49.6789569234,42.999,-17.78,46.5300161294,6.62,15.34,16.7074833533,130.95,48.819,-1.92,48.8567412032,42.999,-17.78,46.5300161294,5.82,15.86,16.8941409962,131.28
2021-01-11 07:00:00,51.33,-2.4685,51.3893217726,41.76,-17.6285,45.3283753542,9.57,15.16,17.9279251449,131.73,50.63,-1.9285,50.6667150331,41.76,-17.6285,45.3283753542,8.87,15.7,18.0323847563,132.07
2021-01-11 07:30:00,53.767,-2.23,53.8132250381,37.377,-16.46,40.8408096027,16.39,14.23,21.7054140711,131.11,53.267,-1.6400000000000001,53.2922404202,37.377,-16.46,40.8408096027,15.89,14.82,21.728426082,131.45
2021-01-11 08:00:00,55.665,-1.569,55.6871078976,37.655,-16.249,41.0113280204,18.01,14.68,23.2349413599,130.67,55.235,-0.9590000000000001,55.2433245379,37.655,-16.249,41.0113280204,17.58,15.29,23.298937744,131.0
2021-01-11 08:30:00,57.8235,-1.205,57.8360543022,36.3135,-15.835,39.615874435,21.51,14.63,26.0137848073,131.09,57.4735,-0.545,57.4760839589,36.3135,-15.835,39.615874435,21.16,15.29,26.1061238027,131.42
2021-01-11 09:00:00,59.392,-0.17500000000000002,59.3922578204,41.682,-16.475,44.8198030897,17.71,16.3,24.0693601909,131.14,58.962,0.485,58.9639946832,41.682,-16.475,44.8198030897,17.28,16.96,24.2123935207,131.47
2021-01-11 09:30:00,60.87,1.357,60.8851242012,47.39,-17.783,50.6166690824,13.48,19.14,23.4104677442,130.95,60.27,2.057,60.3050922311,47.39,-17.783,50.6166690824,12.88,19.84,23.6541751072,131.28
2021-01-11 10:00:00,61.435,1.088,61.4446333621,45.955,-17.412,49.1430541277,15.48,18.5,24.1221972465,130.98,60.915,1.788,60.9412353747,45.955,-17.412,49.1430541277,14.96,19.2,24.3401232536,131.28
2021-01-11 10:30:00,61.5215,0.6565000000000001,61.5250026778,45.5715,-17.4035,48.7815889911,15.95,18.06,24.0949393027,130.98,61.0015,1.3465,61.0163589908,45.5715,-17.4035,48.7815889911,15.43,18.75,24.2826563621,131.28
2021-01-11 11:00:00,61.34,0.17750000000000002,61.340256816,39.78,-16.3725,43.0175215029,21.56,16.55,27.1797001455,131.06,60.98,0.8975000000000001,60.9866043181,39.78,-16.3725,43.0175215029,21.2,17.27,27.3439737419,131.38
2021-01-11 11:30:00,62.1735,0.786,62.178468124,43.5735,-17.904,47.1084187619,18.6,18.69,26.3680886679,131.11,61.7435,1.526,61.7623547823,43.5735,-17.904,47.1084187619,18.17,19.43,26.6021390117,131.44
2021-01-11 12:00:00,62.6945,1.389,62.709884797,45.0645,-18.321,48.646358561,17.63,19.71,26.4442999529,131.2,62.1945,2.149,62.2316160103,45.0645,-18.321,48.646358561,17.13,20.47,26.6919051399,131.52
2021-01-11 12:30:00,63.025,1.369,63.0398666401,46.405,-18.271,49.8723717703,16.62,19.64,25.7284667246,130.87,62.535,2.119,62.5708908839,46.405,-18.271,49.8723717703,16.13,20.39,25.9986345795,131.19
2021-01-11 13:00:00,62.803,0.48050000000000004,62.8048381038,45.303,-17.2195,48.4651729518,17.5,17.7,24.8905604597,131.52,62.333,1.1905000000000001,62.3443676626,45.303,-17.2195,48.4651729518,17.03,18.41,25.0788556358,131.84
2021-01-11 13:30:00,61.8875,0.3765,61.8886452308,43.3675,-17.4335,46.7404212486,18.52,17.81,25.6940946523,131.42,61.4475,1.0965,61.4572824692,43.3675,-17.4335,46.7404212486,18.08,18.53,25.8891347866,131.74
2021-01-11 14:00:00,61.3305,0.1325,61.330643128,42.1805,-17.5175,45.673377218,19.15,17.65,26.0431372918,132.2,60.9205,0.8425,60.926325398,42.1805,-17.5175,45.673377218,18.74,18.36,26.2350376405,132.53
2021-01-11 14:30:00,60.935,-0.07250000000000001,60.93504313,42.285,-17.7525,45.8603584946,18.65,17.68,25.6983443046,132.2,60.505,0.6475000000000001,60.5084645422,42.285,-17.7525,45.8603584946,18.22,18.4,25.8945631359,132.53
2021-01-11 15:00:00,60.989,0.1385,60.9891572597,43.699,-18.0015,47.261576394,17.29,18.14,25.0600019952,132.07,60.499,0.8585,60.505090887,43.699,-18.0015,47.261576394,16.8,18.86,25.2574662229,132.4
2021-01-11 15:30:00,59.645,-0.0805,59.6450543235,43.515,-18.1105,47.1332731226,16.13,18.03,24.192102017,131.58,59.155,0.6195,59.1582437641,43.515,-18.1105,47.1332731226,15.64,18.73,24.4012807041,131.92
2021-01-11 16:00:00,57.0105,0.3115,57.011350997,44.3005,-18.5985,48.0462121556,12.71,18.91,22.784472783,131.15,56.4005,0.9915,56.409214429,44.3005,-18.5985,48.0462121556,12.1,19.59,23.0255966264,131.47
2021-01-11 16:30:00,57.6075,0.3185,57.6083804537,44.6575,-19.0215,48.5397751179,12.95,19.34,23.2752679899,130.82,57.0275,1.0385,57.0369550248,44.6575,-19.0215,48.5397751179,12.37,20.06,23.5673609044,131.12
2021-01-11 17:00:00,58.5885,0.23650000000000002,58.5889773294,45.2985,-19.0035,49.1231830656,13.29,19.24,23.3837913949,130.3,58.0085,0.9465,58.0162213049,45.2985,-19.0035,49.1231830656,12.71,19.95,23.6547373691,130.6
2021-01-11 17:30:00,58.8795,-0.08750000000000001,58.8795650162,45.3895,-19.0875,49.2396117623,13.49,19.0,23.3019333962,129.94,58.3295,0.6125,58.3327157477,45.3895,-19.0875,49.2396117623,12.94,19.7,23.5697602873,130.25
2021-01-11 18:00:00,59.115,-0.139,59.1151634185,45.315,-19.209,49.2182375345,13.8,19.07,23.5394328734,129.61,58.565,0.5710000000000001,58.5677835162,45.315,-19.209,49.2182375345,13.25,19.78,23.8077907417,129.92
2021-01-11 18:30:00,58.386,-0.09,58.3860693659,45.216,-19.31,49.1666833943,13.17,19.22,23.2992982727,130.1,57.816,0.61,57.8192178778,45.216,-19.31,49.1666833943,12.6,19.92,23.5704560838,130.41
2021-01-11 19:00:00,57.378,-0.509,57.380257624,45.168,-19.369,49.1457667048,12.21,18.86,22.467391927,129.78,56.788,0.171,56.788257457,45.168,-19.369,49.1457667048,11.62,19.54,22.7340273599,130.08
2021-01-11 19:30:00,56.212,-0.8425,56.2183132996,44.832,-19.5325,48.9022165167,11.38,18.69,21.8819674618,130.46,55.602,-0.1625,55.6022374572,44.832,-19.5325,48.9022165167,10.77,19.37,22.1628021694,130.77
2021-01-11 20:00:00,54.568,-1.052,54.5781396532,45.888,-19.572,49.887590922,8.68,18.52,20.453185571,130.46,53.858,-0.422,53.859653248,45.888,-19.572,49.887590922,7.97,19.15,20.7423094182,130.77
2021-01-11 20:30:00,53.4235,-1.2955,53.439205388,46.1135,-19.6155,50.1121015574,7.31,18.32,19.7245659014,129.94,52.6835,-0.6755,52.6878304023,46.1135,-19.6155,50.1121015574,6.57,18.94,20.0471569057,130.24
2021-01-11 21:00:00,52.537,-1.3985,52.5556102738,46.757,-19.8785,50.8072023561,5.78,18.48,19.3628200425,129.99,51.757,-0.7885000000000001,51.763005914,46.757,-19.8785,50.8072023561,5.0,19.09,19.7339327049,130.29
2021-01-11 21:30:00,53.54,-1.5979999999999999,53.5638423192,46.15,-19.908,50.2608293207,7.39,18.31,19.7450803999,130.26,52.8,-0.978,52.8090568369,46.15,-19.908,50.2608293207,6.65,18.93,20.0640823364,130.56
2021-01-11 22:00:00,54.32,-2.0345,54.3580867052,45.83,-19.4945,49.8038595919,8.49,17.46,19.4147289448,130.71,53.63,-1.4344999999999999,53.6491816363,45.83,-19.4945,49.8038595919,7.8,18.06,19.6724070718,131.02
2021-01-11 22:30:00,52.9745,-2.3505000000000003,53.0266206777,45.2645,-19.4805,49.2784419447,7.71,17.13,18.7851270957,131.41,52.2545,-1.7605,52.2841479848,45.2645,-19.4805,49.2784419447,6.99,17.72,19.0488451093,131.73
2021-01-11 23:00:00,51.4475,-2.3685,51.5019907237,45.5875,-19.3385,49.519670218,5.86,16.97,17.9532866072,131.17,50.6775,-1.8085,50.7097592037,45.5875,-19.3385,49.519670218,5.09,17.53,18.2540132574,131.48
2021-01-11 23:30:00,50.3545,-2.746,50.4293187169,45.5645,-19.506,49.5641775504,4.79,16.76,17.4310556192,132.68,49.5245,-2.206,49.5736072548,45.5645,-19.506,49.5641775504,3.96,17.3,17.7474392519,133.0
2021-01-12 00:00:00,49.5725,-2.8845,49.6563500119,45.1425,-19.4645,49.1600657699,4.43,16.58,17.1616228836,132.55,48.7425,-2.3545,48.7993337711,45.1425,-19.4645,49.1600657699,3.6,17.11,17.4846246743,132.86
2021-01-12 00:30:00,49.128,-3.384,49.2444092258,43.478,-18.904,47.4098903184,5.65,15.52,16.5164433217,132.1,48.338,-2.854,48.4221804548,43.478,-18.904,47.4098903184,4.86,16.05,16.7696779933,132.39
2021-01-12 01:00:00,49.1035,-3.2815,49.2130262685,44.4535,-19.1615,48.407403819,4.65,15.88,16.5468093601,131.55,48.2835,-2.7715,48.3629774156,44.4535,-19.1615,48.407403819,3.83,16.39,16.8315477601,131.83
2021-01-12 01:30:00,49.0905,-3.347,49.2044672692,44.4505,-19.357,48.4823720464,4.64,16.01,16.6688241937,131.78,48.2705,-2.817,48.3526282559,44.4505,-19.357,48.4823720464,3.8200000000000003,16.54,16.9753939571,132.15
2021-01-12 02:00:00,48.4925,-3.7545,48.6376276817,43.4725,-18.9745,47.4330044009,5.02,15.22,16.0265030496,132.2,47.6925,-3.2445,47.8027335672,43.4725,-18.9745,47.4330044009,4.22,15.73,16.2862303803,132.6
2021-01-12 02:30:00,48.111,-3.906,48.2692982858,42.371,-18.716,46.32051702,5.74,14.81,15.8834410629,132.67,47.311,-3.406,47.4334434445,42.371,-18.716,46.32051702,4.94,15.31,16.0872527176,133.0
2021-01-12 03:00:00,47.523,-3.5235000000000003,47.6534424911,43.823,-18.9435,47.7421357006,3.7,15.42,15.8576921398,132.51,46.683,-3.0335,46.7814558479,43.823,-18.9435,47.7421357006,2.86,15.91,16.1650146922,132.77
2021-01-12 03:30:00,47.197,-3.4275,47.321290824,44.727,-19.3775,48.7441487283,2.47,15.95,16.1401177195,132.89,46.297,-2.9275,46.3894650244,44.727,-19.3775,48.7441487283,1.57,16.45,16.5247511328,133.18
2021-01-12 04:00:00,46.96,-3.6705,47.1032288729,43.99,-19.1205,47.9657546615,2.9699999999999998,15.45,15.7328764058,133.0,46.09,-3.1805,46.1996069274,43.99,-19.1205,47.9657546615,2.1,15.94,16.077736159,133.4
2021-01-12 04:30:00,47.0395,-3.667,47.1822153915,44.7995,-19.547,48.8782201931,2.24,15.88,16.0372067393,133.53,46.1195,-3.177,46.2287963206,44.7995,-19.547,48.8782201931,1.32,16.37,16.423133075,133.85
2021-01-12 05:00:00,47.1255,-3.468,47.252934028,45.1555,-19.548000000000002,49.2051164438,1.97,16.08,16.2002253071,133.16,46.1955,-2.968,46.2907468534,45.1555,-19.548000000000002,49.2051164438,1.04,16.58,16.6125855904,133.44
2021-01-12 05:30:00,47.5825,-3.2345,47.6923085675,45.6025,-19.6445,49.6537449393,1.98,16.41,16.5290199346,132.95,46.6525,-2.7245,46.7319875086,45.6025,-19.6445,49.6537449393,1.05,16.92,16.952548481,133.24
2021-01-12 06:00:00,48.3855,-3.055,48.4818485131,45.3055,-19.195,49.2040278356,3.08,16.14,16.4312507132,132.9,47.4955,-2.545,47.5636367959,45.3055,-19.195,49.2040278356,2.19,16.65,16.7934094216,133.18
2021-01-12 06:30:00,50.3885,-2.2465,50.4385536519,45.6785,-19.0965,49.5096119405,4.71,16.85,17.4959023774,131.81,49.5685,-1.6965,49.597523169,45.6785,-19.0965,49.5096119405,3.89,17.4,17.8295288777,132.11
2021-01-12 07:00:00,52.007,-2.041,52.0470338252,44.277,-18.631,48.0371407351,7.73,16.59,18.3024861699,131.38,51.267,-1.461,51.2878134648,44.277,-18.631,48.0371407351,6.99,17.17,18.5383116815,131.69
2021-01-12 07:30:00,54.1255,-2.1005,54.1662427209,41.8755,-18.0205,45.5883309686,12.25,15.92,20.0875309583,131.64,53.5155,-1.5005000000000002,53.5365318311,41.8755,-18.0205,45.5883309686,11.64,16.52,20.2089089265,131.97
2021-01-12 08:00:00,55.7765,-1.7505000000000002,55.8039622473,37.8465,-16.4905,41.2830976611,17.93,14.74,23.2110426306,131.37,55.3565,-1.1205,55.3678391532,37.8465,-16.4905,41.2830976611,17.51,15.37,23.2988626332,131.7
2021-01-12 08:30:00,57.7195,-0.9205000000000001,57.7268395159,36.9895,-16.2105,40.3856833606,20.73,15.29,25.7588237309,131.1,57.3895,-0.24050000000000002,57.3900039249,36.9895,-16.2105,40.3856833606,20.4,15.97,25.907545233,131.43
2021-01-12 09:00:00,59.338,-0.68,59.3418961948,38.168,-16.45,41.5619865262,21.17,15.77,26.398140086,130.62,59.028,0.01,59.0280008471,38.168,-16.45,41.5619865262,20.86,16.46,26.5720003011,130.97
2021-01-12 09:30:00,60.552,-0.8895000000000001,60.5585329599,39.542,-15.7895,42.5779059402,21.01,14.9,25.757136875,130.93,60.222,-0.20950000000000002,60.2223644027,39.542,-15.7895,42.5779059402,20.68,15.58,25.8920605592,131.27
2021-01-12 10:00:00,60.733,-1.822,60.7603240034,33.133,-13.702,35.8544347745,27.6,11.88,30.0482012773,130.88,60.613,-1.162,60.6241372145,33.133,-13.702,35.8544347745,27.48,12.54,30.2059927829,131.2
2021-01-12 10:30:00,60.6715,-1.6615,60.6942459752,29.1515,-13.9015,32.2964650465,31.52,12.24,33.813133543,131.17,60.6515,-0.9515,60.6589631011,29.1515,-13.9015,32.2964650465,31.5,12.95,34.0580754007,131.48
2021-01-12 11:00:00,61.075,-1.453,61.0922812964,26.105,-13.353,29.321896835,34.97,11.9,36.9392866742,130.86,61.195,-0.713,61.1991535399,26.105,-13.353,29.321896835,35.09,12.64,37.2971540469,131.17
2021-01-12 11:30:00,60.9845,-1.221,60.9967218894,26.4445,-13.291,29.5966596299,34.54,12.07,36.5882016503,130.83,61.0845,-0.481,61.0863937489,26.4445,-13.291,29.5966596299,34.64,12.81,36.9327185569,131.14
2021-01-12 12:00:00,61.165,-1.2615,61.1780075456,26.195,-13.2615,29.3606097902,34.97,12.0,36.9716229019,130.83,61.265,-0.5015000000000001,61.2670525425,26.195,-13.2615,29.3606097902,35.07,12.76,37.3191974726,131.14
2021-01-12 12:30:00,61.275,-1.457,61.2923198615,24.725,-12.887,27.8819008319,36.55,11.43,38.295527154,130.83,61.445,-0.707,61.4490673159,24.725,-12.887,27.8819008319,36.72,12.18,38.6873467687,131.14
2021-01-12 13:00:00,61.176,-1.452,61.1932290372,24.356,-12.742,27.4876936101,36.82,11.29,38.5120305879,131.17,61.356,-0.7020000000000001,61.3600158083,24.356,-12.742,27.4876936101,37.0,12.04,38.9096594691,131.49
2021-01-12 13:30:00,60.6755,-1.7245,60.7000016516,23.5255,-12.6745,26.7225017635,37.15,10.95,38.7301562093,131.21,60.8655,-0.9745,60.8733007196,23.5255,-12.6745,26.7225017635,37.34,11.7,39.1301111677,131.55
2021-01-12 14:00:00,60.0505,-1.7425000000000002,60.0757759542,24.0605,-12.6725,27.1937477465,35.99,10.93,37.6130961236,131.21,60.2005,-1.0125,60.209013914,24.0605,-12.6725,27.1937477465,36.14,11.66,37.9744019044,131.55
2021-01-12 14:30:00,59.8325,-1.6335000000000002,59.8547941146,23.1225,-12.5335,26.3009244799,36.71,10.9,38.2940478404,131.21,60.0025,-0.8835000000000001,60.0090041452,23.1225,-12.5335,26.3009244799,36.88,11.65,38.6763092862,131.55
2021-01-12 15:00:00,59.84,-1.5550000000000002,59.8602006762,23.46,-12.665,26.660341802,36.38,11.11,38.0386185343,131.76,59.99,-0.8150000000000001,59.9955358756,23.46,-12.665,26.660341802,36.53,11.85,38.4039503176,132.11
2021-01-12 15:30:00,58.8215,-1.542,58.84170822,22.5615,-12.502,25.7938226374,36.26,10.96,37.8801953532,131.26,58.9815,-0.802,58.9869523391,22.5615,-12.502,25.7938226374,36.42,11.7,38.2531881024,131.6
2021-01-12 16:00:00,55.3525,-1.8505,55.3834235715,22.7525,-12.8405,26.1257477692,32.6,10.99,34.402617633,131.26,55.3825,-1.1405,55.3942419977,22.7525,-12.8405,26.1257477692,32.63,11.7,34.6642019957,131.6
2021-01-12 16:30:00,55.718,-2.3595,55.7679367043,26.048,-12.3495,28.8272172478,29.67,9.99,31.3066925752,131.1,55.668,-1.7295,55.6948596753,26.048,-12.3495,28.8272172478,29.62,10.62,31.4663121449,131.44
2021-01-12 17:00:00,57.426,-2.4105,57.4765690195,26.396,-12.3005,29.1213172135,31.03,9.89,32.5679750675,131.54,57.406,-1.7605,57.4329887456,26.396,-12.3005,29.1213172135,31.01,10.54,32.7522777834,131.89
2021-01-12 17:30:00,58.2445,-2.7105,58.3075345946,26.5345,-12.3505,29.2679780733,31.71,9.64,33.1429283558,131.54,58.2445,-2.0505,58.2805827914,26.5345,-12.3505,29.2679780733,31.71,10.3,33.340877313,131.86
2021-01-12 18:00:00,58.1545,-2.883,58.2259182774,26.5245,-12.543,29.340687607,31.63,9.66,33.0722315546,131.58,58.1645,-2.243,58.2077323837,26.5245,-12.543,29.340687607,31.64,10.3,33.2743084075,131.94
2021-01-12 18:30:00,57.562,-2.9885,57.6395261626,26.572,-12.4885,29.3604123992,30.99,9.5,32.4134246879,131.69,57.542,-2.3485,57.5899055065,26.572,-12.4885,29.3604123992,30.97,10.14,32.587735423,132.04
2021-01-12 19:00:00,56.446,-3.1755,56.5352519783,26.046,-11.7455,28.5718547919,30.4,8.57,31.5848840428,130.73,56.436,-2.5655,56.4942818899,26.046,-11.7455,28.5718547919,30.39,9.18,31.7462517473,131.06
2021-01-12 19:30:00,55.0935,-3.5515,55.2078517468,26.0635,-11.7315,28.5820594867,29.03,8.18,30.160459214,131.06,55.0435,-2.9715,55.1236492306,26.0635,-11.7315,28.5820594867,28.98,8.76,30.2750392238,131.4
2021-01-12 20:00:00,54.7725,-3.8095,54.9048180627,24.8025,-11.9695,27.5396611544,29.97,8.16,31.0610125398,131.06,54.7325,-3.2195,54.8271076795,24.8025,-11.9695,27.5396611544,29.93,8.75,31.1828061598,131.4
2021-01-12 20:30:00,56.474,-3.944,56.6115519307,20.754,-11.534,23.7436659343,35.72,7.59,36.5174821147,131.2,56.634,-3.304,56.7302950107,20.754,-11.534,23.7436659343,35.88,8.23,36.8117820813,131.54
2021-01-12 21:00:00,55.622,-4.274,55.7859656186,21.372,-11.644,24.3381412602,34.25,7.37,35.0339749386,131.55,55.752,-3.664,55.8722686133,21.372,-11.644,24.3381412602,34.38,7.98,35.2939768232,131.89
2021-01-12 21:30:00,54.438,-4.5915,54.6312888028,21.878,-12.0315,24.968057118,32.56,7.44,33.3992095715,131.96,54.498,-3.9915000000000003,54.6439756629,21.878,-12.0315,24.968057118,32.62,8.04,33.5962200255,132.31
2021-01-12 22:00:00,53.084,-5.0455,53.3232418955,21.314,-12.0155,24.4675057219,31.77,6.97,32.525586851,132.5,53.124,-4.4755,53.312188815,21.314,-12.0155,24.4675057219,31.81,7.54,32.6914010101,132.85
2021-01-12 22:30:00,52.0435,-5.2095,52.303582884,21.5635,-11.9995,24.6773688326,30.48,6.79,31.2271436414,132.94,52.0335,-4.6495,52.2408171117,21.5635,-11.9995,24.6773688326,30.47,7.35,31.3439531648,133.3
2021-01-12 23:00:00,50.6965,-5.428,50.9862559544,22.1765,-12.258,25.3388183673,28.52,6.83,29.326426649,133.41,50.6065,-4.898,50.8429763709,22.1765,-12.258,25.3388183673,28.43,7.36,29.3672351439,133.77
2021-01-12 23:30:00,49.27,-5.6370000000000005,49.5914172917,21.82,-12.287,25.0416207343,27.45,6.65,28.244025917,132.98,49.16,-5.127,49.4266297556,21.82,-12.287,25.0416207343,27.34,7.16,28.2620098365,133.33
2021-01-13 00:00:00,48.234,-5.7495,48.5754619767,22.034,-12.2395,25.2052081176,26.2,6.49,26.9918524744,132.87,48.104,-5.2395,48.3885025213,22.034,-12.2395,25.2052081176,26.07,7.0,26.9934232731,133.22
2021-01-13 00:30:00,47.8445,-5.8165,48.1967618466,22.9445,-12.5065,26.1316402566,24.9,6.69,25.7830583911,132.87,47.6545,-5.3365,47.9523680594,22.9445,-12.5065,26.1316402566,24.71,7.17,25.7292246288,133.25
2021-01-13 01:00:00,47.7065,-5.802,48.0580206235,23.7065,-12.632,26.8619724937,24.0,6.83,24.9529336953,132.63,47.5065,-5.322,47.8036737736,23.7065,-12.632,26.8619724937,23.8,7.31,24.8973110998,132.98
2021-01-13 01:30:00,47.3655,-5.833,47.7233116962,25.3155,-13.173,28.5377376337,22.05,7.34,23.2395804609,132.75,47.1055,-5.3629999999999995,47.4098080491,25.3155,-13.173,28.5377376337,21.79,7.8100000000000005,23.1473583806,133.1
2021-01-13 02:00:00,46.874,-5.757,47.2262101486,27.084,-13.607,30.3099571923,19.79,7.85,21.2900587129,133.08,46.534,-5.297,46.8345104063,27.084,-13.607,30.3099571923,19.45,8.31,21.1508534107,133.45
2021-01-13 02:30:00,46.5805,-5.6325,46.9198043101,29.1405,-14.2025,32.417275433,17.44,8.57,19.4318938861,133.15,46.1705,-5.1825,46.4604495943,29.1405,-14.2025,32.417275433,17.03,9.02,19.2712557972,133.5
2021-01-13 03:00:00,46.267,-5.673,46.6134982382,29.277,-14.243,32.557729927,16.99,8.57,19.0290567291,133.15,45.827,-5.213,46.1225465255,29.277,-14.243,32.557729927,16.55,9.03,18.8532066238,133.5
2021-01-13 03:30:00,46.0505,-5.769,46.410450453,29.0305,-14.269,32.3477092118,17.02,8.5,19.0244684551,133.6,45.6305,-5.329,45.940622234,29.0305,-14.269,32.3477092118,16.6,8.94,18.8542727253,133.96
2021-01-13 04:00:00,45.9595,-5.6690000000000005,46.3078092901,31.3495,-14.989,34.7485434407,14.61,9.32,17.3295845305,133.54,45.4595,-5.239,45.7603896536,31.3495,-14.989,34.7485434407,14.11,9.75,17.1509358345,133.9
2021-01-13 04:30:00,45.732,-5.238,46.0309946449,36.002,-16.348,39.539867324,9.73,11.11,14.7683783809,133.51,45.082,-4.788,45.3355453039,36.002,-16.348,39.539867324,9.08,11.56,14.69965986,133.87
2021-01-13 05:00:00,45.9675,-4.9365,46.2318081898,37.7875,-16.9365,41.4094214944,8.18,12.0,14.522823417,133.38,45.2475,-4.4965,45.4703724253,37.7875,-16.9365,41.4094214944,7.46,12.44,14.5053507369,133.74
2021-01-13 05:30:00,46.4405,-4.3875,46.647295704,40.3505,-17.6275,44.0328469043,6.09,13.24,14.5734587521,132.93,45.6705,-3.9275,45.8390644156,40.3505,-17.6275,44.0328469043,5.32,13.7,14.6966798972,133.28
2021-01-13 06:00:00,47.309,-3.625,47.4476775617,42.469,-18.215,46.2104120951,4.84,14.59,15.3718476443,132.49,46.479,-3.135,46.5846076081,42.469,-18.215,46.2104120951,4.01,15.08,15.6040539604,132.86
2021-01-13 06:30:00,49.449,-2.4585,49.5100779968,43.869,-18.5885,47.6447425562,5.58,16.13,17.0679026245,131.9,48.659,-1.9285,48.6972010823,43.869,-18.5885,47.6447425562,4.79,16.66,17.3349271703,132.28
2021-01-13 07:00:00,51.503,-1.3965,51.5219295179,45.683,-19.0065,49.4791221754,5.82,17.61,18.5468191343,131.56,50.703,-0.8065,50.7094138326,45.683,-19.0065,49.4791221754,5.02,18.2,18.8796292336,131.96
2021-01-13 07:30:00,53.588,-0.48550000000000004,53.5901992369,45.978,-18.9655,49.7359696221,7.61,18.48,19.9855572852,130.43,52.858,0.14450000000000002,52.8581975123,45.978,-18.9655,49.7359696221,6.88,19.11,20.310748386,130.81
2021-01-13 08:00:00,55.612,0.032,55.6120092066,46.422,-19.138,50.2122009874,9.19,19.17,21.2589980949,131.49,54.912,0.7020000000000001,54.9164870326,46.422,-19.138,50.2122009874,8.49,19.84,21.5802154762,131.86
2021-01-13 08:30:00,57.7525,0.7525000000000001,57.7574022312,46.4825,-19.0775,50.2451372025,11.27,19.83,22.8088097015,130.62,57.1225,1.4625,57.1412190323,46.4825,-19.0775,50.2451372025,10.64,20.54,23.1322545378,130.96
2021-01-13 09:00:00,59.3415,1.089,59.3514914998,50.3815,-18.651,53.7229498748,8.96,19.74,21.6783117424,130.26,58.6415,1.7690000000000001,58.6681760689,50.3815,-18.651,53.7229498748,8.26,20.42,22.02734664,130.56
2021-01-13 09:30:00,60.368,1.2965,60.3819206075,49.968,-18.6435,53.3327396282,10.4,19.94,22.4891885136,130.86,59.708,2.0065,59.7417049158,49.968,-18.6435,53.3327396282,9.74,20.65,22.8317782925,131.15
2021-01-13 10:00:00,60.802,1.211,60.8140586131,49.652,-18.749,53.0739682424,11.15,19.96,22.863160324,131.76,60.152,1.921,60.182666483,49.652,-18.749,53.0739682424,10.5,20.67,23.1840225155,132.05
2021-01-13 10:30:00,60.65,0.918,60.6569470382,49.25,-18.722,52.6884786647,11.4,19.64,22.7088000564,131.67,60.0,1.6280000000000001,60.0220824697,49.25,-18.722,52.6884786647,10.75,20.35,23.0148864868,132.0
2021-01-13 11:00:00,61.107,1.3775,61.1225241237,48.877,-18.3925,52.2230330913,12.23,19.77,23.2470600292,131.49,60.487,2.1075,60.5237038296,48.877,-18.3925,52.2230330913,11.61,20.5,23.5593314846,131.76
2021-01-13 11:30:00,57.8525,1.3865,57.8691121281,49.9925,-19.1235,53.5253053097,7.86,20.51,21.9645100105,131.3,57.0925,2.0765,57.130249505,49.9925,-19.1235,53.5253053097,7.1,21.2,22.3573254214,131.59
2021-01-13 12:00:00,57.083,1.3995,57.1001531456,50.023,-18.9905,53.5064446516,7.06,20.39,21.577666695,131.41,56.283,2.0895,56.3217728703,50.023,-18.9905,53.5064446516,6.26,21.08,21.9898613002,131.69
2021-01-13 12:30:00,57.5955,1.62,57.6182785256,51.1755,-19.3,54.6938918002,6.42,20.92,21.8829339898,131.14,56.7955,2.31,56.8424570216,51.1755,-19.3,54.6938918002,5.62,21.61,22.3288266597,131.42
2021-01-13 13:00:00,57.6125,1.455,57.6308700372,51.3025,-19.385,54.8427272412,6.31,20.84,21.7743358108,131.14,56.7925,2.145,56.8329928937,51.3025,-19.385,54.8427272412,5.49,21.53,22.2189333677,131.42
2021-01-13 13:30:00,57.215,1.3885,57.2318456565,52.075,-19.6015,55.6419304774,5.14,20.99,21.6101758438,131.39,56.355,2.0785,56.3933168669,52.075,-19.6015,55.6419304774,4.28,21.68,22.0984343337,131.67
2021-01-13 14:00:00,56.835,1.407,56.8524130886,51.485,-19.363,55.00573601,5.35,20.77,21.4479696009,131.58,55.975,2.087,56.013892866,51.485,-19.363,55.00573601,4.49,21.45,21.9148944784,131.84
2021-01-13 14:30:00,56.474,1.289,56.4887085797,51.834,-19.591,55.412731723,4.64,20.88,21.3893431409,131.58,55.604,1.959,55.6384983352,51.834,-19.591,55.412731723,3.77,21.55,21.8772804526,131.84
2021-01-13 15:00:00,56.1985,1.097,56.2092057518,50.8785,-19.273,54.4065280205,5.32,20.37,21.0532491554,131.77,55.3585,1.7570000000000001,55.3863753215,50.8785,-19.273,54.4065280205,4.48,21.03,21.5018906145,132.03
2021-01-13 15:30:00,56.3785,1.114,56.3895048591,51.5185,-19.256,54.9995398003,4.86,20.37,20.9417406153,131.71,55.5085,1.784,55.5371607867,51.5185,-19.256,54.9995398003,3.99,21.04,21.4149877422,131.98
2021-01-13 16:00:00,56.553,0.8315,56.559112451,50.343,-19.0185,53.8156203277,6.21,19.85,20.7987163065,132.42,55.723,1.4915,55.7429574139,50.343,-19.0185,53.8156203277,5.38,20.51,21.203879362,132.71
2021-01-13 16:30:00,57.225,0.5285000000000001,57.227440422,49.135,-18.7915,52.6057857773,8.09,19.32,20.9454171598,132.15,56.455,1.1985000000000001,56.4677202236,49.135,-18.7915,52.6057857773,7.32,19.99,21.2880835211,132.45
2021-01-13 17:00:00,57.552,0.048,57.5520200167,48.382,-18.522,51.8062004783,9.17,18.57,20.7107170325,132.1,56.822,0.6980000000000001,56.8262869454,48.382,-18.522,51.8062004783,8.44,19.22,20.9914744599,132.39
2021-01-13 17:30:00,55.2015,-0.212,55.2019070889,48.8315,-16.812,51.6445421729,6.37,16.6,17.780239031,132.65,54.4115,0.34800000000000003,54.4126128416,48.8315,-16.812,51.6445421729,5.58,17.16,18.0444451286,132.95
2021-01-13 18:00:00,54.6515,-0.642,54.6552707088,48.2715,-16.612,51.0499388467,6.38,15.97,17.1972468727,132.75,53.8515,-0.10200000000000001,53.8515965989,48.2715,-16.612,51.0499388467,5.58,16.51,17.4274639578,133.03
2021-01-13 18:30:00,57.1475,-0.835,57.1535998976,49.2175,-18.595,52.61308137,7.93,17.76,19.45,131.95,56.3875,-0.23500000000000001,56.3879896897,49.2175,-18.595,52.61308137,7.17,18.36,19.7103652934,132.23
2021-01-13 19:00:00,56.092,-1.6315,56.115722006,47.162,-18.1815,50.5452390068,8.93,16.55,18.8055151485,131.26,55.382,-1.0315,55.3916051063,47.162,-18.1815,50.5452390068,8.22,17.15,19.0181728881,131.55
2021-01-13 19:30:00,54.5915,-2.4095,54.6446480682,44.7915,-17.8295,48.2096415927,9.8,15.42,18.2706431195,131.26,53.9115,-1.8395000000000001,53.9428734172,44.7915,-17.8295,48.2096415927,9.12,15.99,18.4080009778,131.55
2021-01-13 20:00:00,55.0815,-2.761,55.150655148,39.4515,-16.881,42.9114088938,15.63,14.12,21.0635063558,131.39,54.5715,-2.161,54.6142704176,39.4515,-16.881,42.9114088938,15.12,14.72,21.1019619941,131.69
2021-01-13 20:30:00,56.143,-2.8095,56.2132523454,38.353,-16.7895,41.8669310942,17.79,13.98,22.6257486064,131.27,55.743,-2.2095000000000002,55.7867720813,38.353,-16.7895,41.8669310942,17.39,14.58,22.6933580591,131.57
2021-01-13 21:00:00,55.173,-3.051,55.2572939077,37.913,-16.791,41.4648435425,17.26,13.74,22.0611695066,131.73,54.733,-2.451,54.7878516644,37.913,-16.791,41.4648435425,16.82,14.34,22.1031219514,132.03
2021-01-13 21:30:00,53.8175,-3.39,53.9241634729,38.1775,-16.8,41.7104484062,15.64,13.41,20.601885836,132.15,53.3375,-2.81,53.4114688644,38.1775,-16.8,41.7104484062,15.16,13.99,20.6287590514,132.47
2021-01-13 22:00:00,52.486,-3.505,52.6029012603,37.956,-16.585,41.4212525281,14.53,13.08,19.5501227618,132.01,51.986,-2.975,52.0710555011,37.956,-16.585,41.4212525281,14.03,13.61,19.5466876989,132.33
2021-01-13 22:30:00,51.4245,-3.012,51.5126328608,40.5545,-17.302,44.0911178612,10.87,14.29,17.9544144989,131.76,50.8145,-2.472,50.8745928166,40.5545,-17.302,44.0911178612,10.26,14.83,18.0332054832,132.11
2021-01-13 23:00:00,50.104,-3.3135,50.2134453931,41.074,-17.4635,44.632357189,9.03,14.15,16.785809483,132.39,49.424,-2.7835,49.5023196249,41.074,-17.4635,44.632357189,8.35,14.68,16.8886026657,132.75
2021-01-13 23:30:00,48.8675,-3.1965,48.9719324563,42.6075,-17.8465,46.1941188735,6.26,14.65,15.9314186437,131.72,48.1075,-2.7065,48.1835729113,42.6075,-17.8465,46.1941188735,5.5,15.14,16.1080600943,132.09
2021-01-14 00:00:00,47.959,-3.449,48.0828585049,43.139,-18.259,46.8440433993,4.82,14.81,15.5746107496,133.25,47.139,-2.949,47.2311541464,43.139,-18.259,46.8440433993,4.0,15.31,15.8239091251,133.64
2021-01-14 00:30:00,47.5705,-3.0015,47.665097005,45.1905,-18.8815,48.9764467117,2.38,15.88,16.0573596833,132.88,46.6505,-2.5115,46.7180562791,45.1905,-18.8815,48.9764467117,1.46,16.37,16.4349779434,133.24
2021-01-14 01:00:00,47.194,-2.961,47.2867968571,45.204,-18.711,48.9234415899,1.99,15.75,15.8752196835,132.2,46.304,-2.481,46.3704192023,45.204,-18.711,48.9234415899,1.1,16.23,16.2672339382,132.57
2021-01-14 01:30:00,46.74,-3.0635,46.8402885586,44.99,-18.6635,48.7075592927,1.75,15.6,15.6978501713,132.12,45.82,-2.5835,45.8927758177,44.99,-18.6635,48.7075592927,0.8300000000000001,16.08,16.1014067708,132.49
2021-01-14 02:00:00,46.3175,-3.045,46.4174841116,44.9575,-18.625,48.6627930893,1.3599999999999999,15.58,15.6392455061,132.33,45.4075,-2.555,45.4793258663,44.9575,-18.625,48.6627930893,0.45,16.07,16.0762993254,132.71
2021-01-14 02:30:00,46.271,-2.783,46.3546171379,46.191,-19.073,49.9738712729,0.08,16.29,16.2901964383,132.46,45.291,-2.303,45.3495147714,46.191,-19.073,49.9738712729,-0.9,16.77,16.7941329041,132.84
2021-01-14 03:00:00,45.9255,-3.3355,46.0464668623,42.0555,-17.7755,45.657786636,3.87,14.44,14.9495986568,132.95,45.0555,-2.8655,45.146529994,42.0555,-17.7755,45.657786636,3.0,14.91,15.208816522,133.28
2021-01-14 03:30:00,45.5835,-3.5755,45.7235133438,37.2435,-16.4155,40.7006994105,8.34,12.84,15.3108197037,133.4,44.8735,-3.1055,44.9808307227,37.2435,-16.4155,40.7006994105,7.63,13.31,15.3418708116,133.75
2021-01-14 04:00:00,45.1955,-4.18,45.3883864028,38.0355,-16.49,41.4562342748,7.16,12.31,14.2408461827,132.88,44.4755,-3.75,44.6333126739,38.0355,-16.49,41.4562342748,6.44,12.74,14.2751952701,133.23
2021-01-14 04:30:00,45.081,-4.8765,45.3439832089,38.791,-16.9665,42.3391521319,6.29,12.09,13.6283601361,133.06,44.301,-4.4365,44.5225912684,38.791,-16.9665,42.3391521319,5.51,12.53,13.6879874342,133.4
2021-01-14 05:00:00,45.0125,-4.965,45.2854985757,38.5625,-17.025,42.1534937016,6.45,12.06,13.6764798102,132.66,44.2425,-4.545,44.4753395856,38.5625,-17.025,42.1534937016,5.68,12.48,13.7117759608,132.98
2021-01-14 05:30:00,45.5355,-5.3525,45.8490023501,35.4455,-16.1225,38.9399342128,10.09,10.77,14.7580825313,132.48,44.8755,-4.9225,45.1446730689,35.4455,-16.1225,38.9399342128,9.43,11.2,14.6412055515,132.82
2021-01-14 06:00:00,46.321,-5.091,46.5999283476,34.401,-15.731,37.8271484783,11.92,10.64,15.9779848542,132.68,45.721,-4.641,45.9559432718,34.401,-15.731,37.8271484783,11.32,11.09,15.847097526,133.0
2021-01-14 06:30:00,48.324,-3.9955,48.4888955973,35.174,-15.8755,38.5906954621,13.15,11.88,17.7216506003,133.31,47.764,-3.5155000000000003,47.8931982253,35.174,-15.8755,38.5906954621,12.59,12.36,17.6430637929,133.66
2021-01-14 07:00:00,50.3005,-2.8975,50.3838843927,39.6005,-17.3075,43.2174635593,10.7,14.41,17.9482060385,134.07,49.6205,-2.3575,49.6764715585,39.6005,-17.3075,43.2174635593,10.02,14.95,17.9973025757,134.43
2021-01-14 07:30:00,52.205,-1.3285,52.2219009349,43.325,-18.1985,46.9919251282,8.88,16.87,19.0643987579,132.82,51.495,-0.7285,51.5001527886,43.325,-18.1985,46.9919251282,8.17,17.47,19.2860001037,133.17
2021-01-14 08:00:00,53.9025,-0.6000000000000001,53.9058392593,43.9525,-18.19,47.567829005,9.95,17.59,20.2091711854,132.08,53.2225,0.01,53.2225009395,43.9525,-18.19,47.567829005,9.27,18.2,20.4248108926,132.42
