Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-14 08:30:00,55.7475,0.106,55.7476007757,43.8075,-18.104,47.4009691067,11.94,18.21,21.7753920745,131.38,55.1275,0.776,55.1329613956,43.8075,-18.104,47.4009691067,11.32,18.88,22.0135594578,131.7
2021-01-14 09:00:00,56.8995,-0.009000000000000001,56.8995007118,41.9995,-17.499,45.499153852,14.9,17.49,22.9762943052,131.65,56.3795,0.671,56.3834928082,41.9995,-17.499,45.499153852,14.38,18.17,23.1718212491,131.98
2021-01-14 09:30:00,57.9355,0.1295,57.9356447319,39.8955,-16.8805,43.3197668565,18.04,17.01,24.7947917918,131.17,57.5055,0.8295,57.5114823361,39.8955,-16.8805,43.3197668565,17.61,17.71,24.9751116114,131.49
2021-01-14 10:00:00,58.7025,0.5175000000000001,58.7047810021,40.0525,-16.9425,43.488516444,18.65,17.46,25.5474871563,130.78,58.3025,1.2375,58.3156318023,40.0525,-16.9425,43.488516444,18.25,18.18,25.7599475931,131.11
2021-01-14 10:30:00,58.842,0.3365,58.8429621641,41.072,-17.1435,44.506277942,17.77,17.48,24.9263575357,130.67,58.442,1.0465,58.4513688997,41.072,-17.1435,44.506277942,17.37,18.19,25.1514015514,130.99
2021-01-14 11:00:00,58.9505,0.582,58.9533728827,42.0905,-17.268,45.4949888916,16.86,17.85,24.5536575687,130.67,58.5005,1.292,58.5147653524,42.0905,-17.268,45.4949888916,16.41,18.56,24.7742144174,130.95
2021-01-14 11:30:00,58.8485,0.854,58.8546962294,45.0585,-18.186,48.5901123507,13.79,19.04,23.509268385,130.44,58.2985,1.564,58.3194752913,45.0585,-18.186,48.5901123507,13.24,19.75,23.7773022019,130.76
2021-01-14 12:00:00,59.3065,0.926,59.3137287502,42.7065,-17.534,46.165856412,16.6,18.46,24.8260266656,130.67,58.8365,1.6560000000000001,58.8598001037,42.7065,-17.534,46.165856412,16.13,19.19,25.0685659741,130.99
2021-01-14 12:30:00,60.005,1.107,60.0152103554,43.505,-17.953,47.0637358696,16.5,19.06,25.2097917484,130.51,59.545,1.847,59.5736387507,43.505,-17.953,47.0637358696,16.04,19.8,25.4817895761,130.83
2021-01-14 13:00:00,57.408,0.98,57.4163640785,44.538,-17.56,47.874701503,12.87,18.54,22.5691936054,130.66,56.838,1.6800000000000002,56.8628230393,44.538,-17.56,47.874701503,12.3,19.24,22.8356650878,130.99
2021-01-14 13:30:00,54.589,1.0525,54.5991453894,46.489,-17.4475,49.6552351444,8.1,18.5,20.195544063,130.72,53.869,1.6825,53.8952685052,46.489,-17.4475,49.6552351444,7.38,19.13,20.5041776231,131.06
2021-01-14 14:00:00,54.1075,1.3385,54.1240532342,46.1675,-17.3015,49.3029406679,7.94,18.64,20.2606317769,130.75,53.3675,1.9785,53.404161996,46.1675,-17.3015,49.3029406679,7.2,19.28,20.580534492600002,131.09
2021-01-14 14:30:00,54.1655,1.2885,54.1808233834,45.2155,-16.9315,48.2816438463,8.95,18.22,20.2995295512,131.08,53.4555,1.9285,53.4902756817,45.2155,-16.9315,48.2816438463,8.24,18.86,20.5814771093,131.43
2021-01-14 15:00:00,54.0145,1.4005,54.0326531877,46.2145,-17.0295,49.2522474665,7.8,18.43,20.0126185193,131.14,53.2445,2.0205,53.2828227527,46.2145,-17.0295,49.2522474665,7.03,19.05,20.3057479547,131.48
2021-01-14 15:30:00,52.517,1.2595,52.5321009408,44.467,-16.7205,47.5067280419,8.05,17.98,19.6998197961,131.2,51.777,1.8695,51.810739806,44.467,-16.7205,47.5067280419,7.31,18.59,19.9755901039,131.54
2021-01-14 16:00:00,49.5025,0.796,49.5088994247,43.6325,-16.964,46.8142323685,5.87,17.76,18.7049325046,131.12,48.6825,1.3860000000000001,48.7022258449,43.6325,-16.964,46.8142323685,5.05,18.35,19.0322095407,131.46
2021-01-14 16:30:00,50.1385,0.76,50.1442597138,42.6485,-16.65,45.783370914,7.49,17.41,18.952788713,130.95,49.3585,1.3599999999999999,49.3772328331,42.6485,-16.65,45.783370914,6.71,18.01,19.2193704371,131.3
2021-01-14 17:00:00,50.9815,0.0285,50.9815079661,45.3215,-15.8715,48.0202340113,5.66,15.9,16.8773694633,130.95,50.1815,0.5485,50.1844975515,45.3215,-15.8715,48.0202340113,4.86,16.42,17.1241350147,131.3
2021-01-14 17:30:00,49.8865,-0.3915,49.888036186,46.4965,-14.9915,48.8535524246,3.39,14.6,14.988398847100001,130.99,49.0065,0.0785,49.0065628717,46.4965,-14.9915,48.8535524246,2.51,15.07,15.2775979787,131.34
2021-01-14 18:00:00,49.9165,0.32,49.9175257024,48.8865,-15.72,51.3518089482,1.03,16.04,16.0730364275,130.65,48.9865,0.79,48.9928697083,48.8865,-15.72,51.3518089482,0.1,16.51,16.510302844,130.99
2021-01-14 18:30:00,49.671,0.593,49.6745396556,49.231,-15.947,51.7493784504,0.44,16.54,16.5458514438,130.93,48.701,1.083,48.7130402459,49.231,-15.947,51.7493784504,-0.53,17.03,17.0382452148,131.27
2021-01-14 19:00:00,48.7155,0.13,48.7156734558,47.9455,-15.79,50.4786595528,0.77,15.92,15.9386103535,131.36,47.7555,0.6000000000000001,47.7592690506,47.9455,-15.79,50.4786595528,-0.19,16.39,16.3911012443,131.71
2021-01-14 19:30:00,47.6165,-0.5735,47.6199535332,46.7265,-15.2535,49.1531795971,0.89,14.68,14.7069541374,132.04,46.6565,-0.14350000000000002,46.6567206788,46.7265,-15.2535,49.1531795971,-0.07,15.11,15.1101621434,132.39
2021-01-14 20:00:00,47.997,-1.095,48.0094889996,44.647,-15.965,47.4155653135,3.35,14.87,15.2426834908,131.2,47.117,-0.625,47.1211450837,44.647,-15.965,47.4155653135,2.47,15.34,15.5375834672,131.55
2021-01-14 20:30:00,50.1435,-2.541,50.2078407547,39.6835,-13.951,42.0643622708,10.46,11.41,15.4790083662,131.99,49.4935,-2.091,49.5376505625,39.6835,-13.951,42.0643622708,9.81,11.86,15.391416439,132.34
2021-01-14 21:00:00,49.839,-3.8595,49.9882152237,31.899,-12.3295,34.1988709061,17.94,8.47,19.8389641867,132.58,49.399,-3.3995,49.5158338438,31.899,-12.3295,34.1988709061,17.5,8.93,19.6467529124,132.94
2021-01-14 21:30:00,48.8755,-4.412,49.0742319782,26.5855,-11.982,29.1608836329,22.29,7.57,23.5403695808,131.65,48.5955,-3.952,48.7559321955,26.5855,-11.982,29.1608836329,22.01,8.03,23.4290631481,132.0
2021-01-14 22:00:00,47.9755,-4.643,48.1996478125,28.6755,-12.673,31.3510642443,19.3,8.03,20.9038489279,132.06,47.5955,-4.203,47.7807160814,28.6755,-12.673,31.3510642443,18.92,8.47,20.7293825282,132.42
2021-01-14 22:30:00,46.8965,-4.954,47.1574366166,27.3465,-12.524000000000001,30.0779260962,19.55,7.57,20.9644317834,132.58,46.5265,-4.524,46.7459279323,27.3465,-12.524000000000001,30.0779260962,19.18,8.0,20.7815398852,132.94
2021-01-14 23:00:00,45.3485,-5.265,45.6531124596,26.0085,-11.955,28.6245366294,19.34,6.69,20.4644007975,132.58,44.9785,-4.845,45.2386945794,26.0085,-11.955,28.6245366294,18.97,7.11,20.2586524725,132.97
2021-01-14 23:30:00,44.1775,-5.559,44.5258799717,24.0675,-11.389,26.6261878092,20.11,5.83,20.9380276053,132.82,43.8275,-5.169,44.1312623573,24.0675,-11.389,26.6261878092,19.76,6.22,20.7158393506,133.19
2021-01-15 00:00:00,43.12,-5.75,43.501688473,23.91,-11.53,26.5448488412,19.21,5.78,20.0607203261,133.55,42.72,-5.36,43.0549416444,23.91,-11.53,26.5448488412,18.81,6.17,19.7960854716,133.92
2021-01-15 00:30:00,42.6715,-5.8075,43.0648809182,23.4015,-11.3175,25.9945380513,19.27,5.51,20.0422803094,132.41,42.3015,-5.4375,42.6495405427,23.4015,-11.3175,25.9945380513,18.9,5.88,19.7935444022,132.78
2021-01-15 01:00:00,42.454,-5.7925,42.8473473187,23.284,-11.1225,25.8041597858,19.17,5.33,19.8971807048,132.11,42.084,-5.4225,42.4319050038,23.284,-11.1225,25.8041597858,18.8,5.7,19.6451011705,132.46
2021-01-15 01:30:00,42.135,-5.8535,42.5396484147,22.635,-10.9835,25.1591036655,19.5,5.13,20.1635041597,131.86,41.765,-5.4935,42.12474056,22.635,-10.9835,25.1591036655,19.13,5.49,19.9021858096,132.21
2021-01-15 02:00:00,41.7715,-5.9075,42.1871635513,23.2815,-11.1675,25.8213341735,18.49,5.26,19.2236234878,132.34,41.3815,-5.5475,41.7516861755,23.2815,-11.1675,25.8213341735,18.1,5.62,18.952424647,132.69
2021-01-15 02:30:00,41.3495,-5.948,41.7751104636,24.0895,-11.428,26.6627679405,17.26,5.48,18.1090585067,132.2,40.9295,-5.598,41.3105503988,24.0895,-11.428,26.6627679405,16.84,5.83,17.820620079,132.55
2021-01-15 03:00:00,41.11,-5.9735,41.5417236312,23.43,-11.2535,25.9924250937,17.68,5.28,18.4515798782,132.54,40.68,-5.6235,41.066849797,23.43,-11.2535,25.9924250937,17.25,5.63,18.1455063308,132.89
2021-01-15 03:30:00,40.8885,-6.0335,41.3312539672,22.3485,-11.0535,24.9326154765,18.54,5.02,19.2076026614,132.75,40.4885,-5.6735,40.8840706694,22.3485,-11.0535,24.9326154765,18.14,5.38,18.920993631400002,133.11
2021-01-15 04:00:00,40.7105,-6.1185,41.1677161438,21.5805,-10.8785,24.1673279967,19.13,4.76,19.713307688,133.53,40.3005,-5.7685,40.7112501957,21.5805,-10.8785,24.1673279967,18.72,5.11,19.404909172700002,133.89
2021-01-15 04:30:00,40.3785,-6.2775,40.8635567285,21.9985,-10.9675,24.5808880739,18.38,4.69,18.9689351309,133.0,39.9885,-5.9375,40.4268974632,21.9985,-10.9675,24.5808880739,17.99,5.03,18.6799625267,133.35
2021-01-15 05:00:00,40.5625,-6.2155,41.0359457854,22.4925,-11.1055,25.0847500785,18.07,4.89,18.7199626068,132.91,40.1425,-5.8755,40.5702083616,22.4925,-11.1055,25.0847500785,17.65,5.23,18.408568657,133.27
2021-01-15 05:30:00,41.078,-6.058,41.5223006106,22.728,-11.248,25.3590119681,18.35,5.19,19.0698348184,132.7,40.668,-5.708,41.0666225541,22.728,-11.248,25.3590119681,17.94,5.54,18.7759207497,133.05
2021-01-15 06:00:00,42.0525,-5.8305,42.454769891,22.4425,-11.1105,25.0421448063,19.61,5.28,20.3083849678,132.45,41.6725,-5.4605,42.0287320354,22.4425,-11.1105,25.0421448063,19.23,5.65,20.0428391202,132.81
2021-01-15 06:30:00,44.152,-5.096,44.4451158172,21.982,-10.806000000000001,24.4944475341,22.17,5.71,22.8935143654,131.81,43.872,-4.686,44.121547797,21.982,-10.806000000000001,24.4944475341,21.89,6.12,22.7294192623,132.15
2021-01-15 07:00:00,46.4395,-4.358,46.6435346458,21.9395,-10.668,24.3956529786,24.5,6.31,25.2995276636,132.02,46.2095,-3.898,46.3736163594,21.9395,-10.668,24.3956529786,24.27,6.77,25.1965434137,132.37
2021-01-15 07:30:00,49.0655,-3.6315,49.1997061221,22.0255,-10.7015,24.4876448949,27.04,7.07,27.9489981931,131.34,48.9355,-3.1215,49.0349561283,22.0255,-10.7015,24.4876448949,26.91,7.58,27.9571904883,131.69
2021-01-15 08:00:00,51.3335,-3.339,51.441978415,27.5235,-10.969,29.6287362749,23.81,7.63,25.0026598585,131.48,51.0835,-2.859,51.1634425469,27.5235,-10.969,29.6287362749,23.56,8.11,24.9167754736,131.83
2021-01-15 08:30:00,50.508,-2.8375,50.5876414774,27.978,-11.5875,30.2826458595,22.53,8.75,24.1694724808,131.38,50.218,-2.3275,50.2719084604,27.978,-11.5875,30.2826458595,22.24,9.26,24.0907700168,131.72
2021-01-15 09:00:00,50.2455,-2.3675,50.3012457748,28.7955,-12.2875,31.3075626087,21.45,9.92,23.6327928946,131.53,49.8955,-1.8375,49.9293233131,28.7955,-12.2875,31.3075626087,21.1,10.45,23.5459656842,131.87
2021-01-15 09:30:00,51.6675,-1.9460000000000002,51.7041339957,29.6175,-12.426,32.1185582218,22.05,10.48,24.4137850404,131.0,51.3475,-1.396,51.3664732316,29.6175,-12.426,32.1185582218,21.73,11.03,24.3691157,131.34
2021-01-15 10:00:00,52.441,-1.8185,52.4725206489,29.561,-12.4785,32.0868459536,22.88,10.66,25.2414341906,131.39,52.131,-1.2485,52.1459481959,29.561,-12.4785,32.0868459536,22.57,11.23,25.2094783762,131.74
2021-01-15 10:30:00,52.622,-1.9365,52.6576197359,29.162,-12.3865,31.6835545078,23.46,10.45,25.6821747522,131.44,52.342,-1.3765,52.3600966028,29.162,-12.3865,31.6835545078,23.18,11.01,25.6618880833,131.79
2021-01-15 11:00:00,53.2605,-1.634,53.2855591718,31.3405,-12.724,33.8249481337,21.92,11.09,24.5657179826,131.44,52.9305,-1.064,52.9411930943,31.3405,-12.724,33.8249481337,21.59,11.66,24.5373939121,131.79
2021-01-15 11:30:00,53.2755,-1.6755,53.3018404982,34.2155,-13.6555,36.8398306253,19.06,11.98,22.5123077449,131.61,52.8555,-1.1055,52.8670597868,34.2155,-13.6555,36.8398306253,18.64,12.55,22.471139268,131.97
2021-01-15 12:00:00,53.398,-1.5425,53.4202743371,33.518,-13.3425,36.0760118396,19.88,11.8,23.1182698315,131.65,52.998,-0.9725,53.0069218145,33.518,-13.3425,36.0760118396,19.48,12.37,23.0756863387,132.0
2021-01-15 12:30:00,53.3945,-1.5075,53.4157765693,32.7545,-12.8275,35.1767256364,20.64,11.32,23.540433301,131.65,53.0345,-0.9575,53.0431427849,32.7545,-12.8275,35.1767256364,20.28,11.87,23.4984105845,132.0
2021-01-15 13:00:00,53.208,-1.8195000000000001,53.2391007085,32.728,-12.8795,35.1710606074,20.48,11.06,23.2756095516,131.76,52.828,-1.2595,52.8430120664,32.728,-12.8795,35.1710606074,20.1,11.62,23.2171143771,132.11
2021-01-15 13:30:00,51.9895,-2.35,52.0425845846,34.5795,-13.44,37.0995339627,17.41,11.09,20.6420977616,132.04,51.5095,-1.8399999999999999,51.5423533635,34.5795,-13.44,37.0995339627,16.93,11.6,20.5227897714,132.38
2021-01-15 14:00:00,51.265,-2.556,51.3286797122,35.315,-13.556000000000001,37.8274286861,15.95,11.0,19.3753064492,132.11,50.745,-2.046,50.7862298364,35.315,-13.556000000000001,37.8274286861,15.43,11.51,19.250064935,132.47
2021-01-15 14:30:00,50.4785,-2.6125,50.5460593766,33.3785,-13.2025,35.8947108708,17.1,10.59,20.1136297072,132.24,49.9985,-2.1125,50.043108002,33.3785,-13.2025,35.8947108708,16.62,11.09,19.9803028005,132.6
2021-01-15 15:00:00,50.654,-2.474,50.7143805247,32.944,-13.264,35.5139526384,17.71,10.79,20.7380857362,131.86,50.184,-1.984,50.2232029245,32.944,-13.264,35.5139526384,17.24,11.28,20.6023299653,132.22
2021-01-15 15:30:00,50.2875,-2.65,50.3572751075,33.0375,-13.27,35.6029395732,17.25,10.62,20.2570210051,131.92,49.8175,-2.16,49.864304931,33.0375,-13.27,35.6029395732,16.78,11.11,20.1246242201,132.28
2021-01-15 16:00:00,50.2245,-2.565,50.2899555105,30.6745,-12.765,33.2245417613,19.55,10.2,22.0509070108,131.5,49.8145,-2.065,49.8572826701,30.6745,-12.765,33.2245417613,19.14,10.7,21.9278270697,131.85
2021-01-15 16:30:00,51.246,-2.2635,51.2959642491,27.596,-13.0535,30.5275789779,23.65,10.79,25.9951264663,130.75,50.986,-1.6935,51.0141170486,27.596,-13.0535,30.5275789779,23.39,11.36,26.0027248572,131.09
2021-01-15 17:00:00,53.086,-1.8995000000000002,53.119972668,28.596,-13.1295,31.4660926435,24.49,11.23,26.9420303615,130.15,52.846,-1.3195000000000001,52.8624705841,28.596,-13.1295,31.4660926435,24.25,11.81,26.9729234604,130.49
2021-01-15 17:30:00,53.498,-2.4255,53.552955607,32.298,-13.2255,34.9009262664,21.2,10.8,23.7924357727,131.56,53.158,-1.8755000000000002,53.1910750432,32.298,-13.2255,34.9009262664,20.86,11.35,23.7478862217,131.92
2021-01-15 18:00:00,52.638,-2.6335,52.7038363523,31.958,-13.2035,34.578117014200004,20.68,10.57,23.2247131306,131.29,52.268,-2.1135,52.3107131117,31.958,-13.2035,34.578117014200004,20.31,11.09,23.140531541,131.64
2021-01-15 18:30:00,52.411,-2.6975,52.4803718284,28.271,-13.0375,31.1323922507,24.14,10.34,26.2612870972,130.39,52.161,-2.1275,52.204369331,28.271,-13.0375,31.1323922507,23.89,10.91,26.2632861615,130.73
2021-01-15 19:00:00,51.2875,-3.1825,51.386145628,28.9175,-12.8025,31.6247658094,22.37,9.62,24.3507967015,131.46,50.9975,-2.6725,51.067477542,28.9175,-12.8025,31.6247658094,22.08,10.13,24.2928652077,131.82
2021-01-15 19:30:00,49.45,-3.5105,49.574450176,31.05,-12.7105,33.5508466398,18.4,9.2,20.571825393,131.14,49.04,-3.0505,49.1347855419,31.05,-12.7105,33.5508466398,17.99,9.66,20.4194931377,131.49
2021-01-15 20:00:00,49.334,-3.8609999999999998,49.4848550266,27.474,-12.681000000000001,30.2593528847,21.86,8.82,23.5722718464,131.45,49.014,-3.371,49.1297856397,27.474,-12.681000000000001,30.2593528847,21.54,9.31,23.4658837464,131.8
2021-01-15 20:30:00,48.075,-4.028,48.2434493895,29.215,-12.878,31.927403731,18.86,8.85,20.8331970662,130.63,47.695,-3.578,47.8290195279,29.215,-12.878,31.927403731,18.48,9.3,20.6881705329,130.97
2021-01-15 21:00:00,46.832,-4.1955,47.01955385,30.242,-13.3755,33.0678478926,16.59,9.18,18.9604984112,130.73,46.372,-3.7655000000000003,46.5246319088,30.242,-13.3755,33.0678478926,16.13,9.61,18.7757556439,131.08
2021-01-15 21:30:00,48.5315,-4.373,48.7281194102,31.3815,-12.963,33.9534668517,17.15,8.59,19.1809958031,130.98,48.1015,-3.943,48.2628382014,31.3815,-12.963,33.9534668517,16.72,9.02,18.9978630377,131.34
2021-01-15 22:00:00,47.707,-4.539,47.9224411941,32.147,-13.159,34.7359883982,15.56,8.62,17.7881421177,131.29,47.247,-4.129,47.4270771817,32.147,-13.159,34.7359883982,15.1,9.03,17.5940586563,131.65
2021-01-15 22:30:00,46.4895,-4.3035,46.6882610781,34.8195,-13.9835,37.5224713005,11.67,9.68,15.1621667317,131.85,45.8895,-3.9235,46.0569219825,34.8195,-13.9835,37.5224713005,11.07,10.06,14.9582251621,132.21
2021-01-15 23:00:00,45.3275,-4.2620000000000005,45.527430196,35.8875,-14.172,38.5844300237,9.44,9.91,13.6865517936,132.16,44.6575,-3.882,44.8259102557,35.8875,-14.172,38.5844300237,8.77,10.29,13.5202440806,132.51
2021-01-15 23:30:00,44.1705,-4.4375,44.3928426269,36.7505,-14.6775,39.5730748932,7.42,10.24,12.6457107353,132.47,43.4205,-4.0675,43.6105993596,36.7505,-14.6775,39.5730748932,6.67,10.61,12.5323980147,132.83
2021-01-16 00:00:00,43.1565,-4.757,43.4178827357,35.4665,-14.227,38.2136121199,7.69,9.47,12.1990573406,132.38,42.4365,-4.417,42.6657523226,35.4665,-14.227,38.2136121199,6.97,9.81,12.0339935184,132.74
2021-01-16 00:30:00,42.5045,-4.5795,42.7504893598,36.2145,-14.3995,38.972241538,6.29,9.82,11.6617537275,131.07,41.7545,-4.2295,41.9681657986,36.2145,-14.3995,38.972241538,5.54,10.17,11.5810405405,131.42
2021-01-16 01:00:00,42.2515,-4.253,42.4650122012,36.4715,-14.353,39.1941184523,5.78,10.1,11.6369411788,131.37,41.4915,-3.923,41.6765461771,36.4715,-14.353,39.1941184523,5.02,10.43,11.5752019421,131.72
2021-01-16 01:30:00,41.9695,-3.9275,42.1528668835,38.4795,-15.0375,41.3134158174,3.49,11.11,11.6452651322,131.57,41.1295,-3.5775,41.2847947373,38.4795,-15.0375,41.3134158174,2.65,11.46,11.7624019656,131.93
2021-01-16 02:00:00,41.7175,-3.741,41.8849004684,40.3575,-15.721,43.3114032011,1.3599999999999999,11.98,12.0569482043,132.13,40.7775,-3.3810000000000002,40.9174249831,40.3575,-15.721,43.3114032011,0.42,12.34,12.3471454191,132.51
2021-01-16 02:30:00,41.39,-3.9865,41.5815377572,39.35,-15.5465,42.3097643842,2.04,11.56,11.738620021100001,132.46,40.48,-3.6465,40.6439092885,39.35,-15.5465,42.3097643842,1.13,11.9,11.9535308591,132.83
2021-01-16 03:00:00,40.9765,-4.279,41.1993130192,38.8665,-15.319,41.7765075521,2.11,11.04,11.2398265111,132.88,40.0965,-3.949,40.2904940805,38.8665,-15.319,41.7765075521,1.23,11.37,11.4363368261,133.24
2021-01-16 03:30:00,40.558,-3.8785,40.7430254921,41.768,-16.0185,44.7343063683,-1.21,12.14,12.2001516384,132.81,39.548,-3.5385,39.7059855217,41.768,-16.0185,44.7343063683,-2.22,12.48,12.6759141682,133.17
2021-01-16 04:00:00,40.5625,-3.9535,40.7547122245,41.6225,-16.0535,44.6110677803,-1.06,12.1,12.1463410128,133.01,39.5525,-3.6135,39.7172209312,41.6225,-16.0535,44.6110677803,-2.07,12.44,12.6110467448,133.37
2021-01-16 04:30:00,40.4405,-4.111,40.6489158681,41.0605,-15.771,43.9851009008,-0.62,11.66,11.6764720699,132.82,39.4405,-3.771,39.6203670004,41.0605,-15.771,43.9851009008,-1.62,12.0,12.1088562631,133.17
2021-01-16 05:00:00,40.2945,-4.698,40.5674491958,38.2945,-15.048,41.1450001124,2.0,10.35,10.5414657425,133.27,39.3745,-4.378,39.6171444485,38.2945,-15.048,41.1450001124,1.08,10.67,10.7245186372,133.62
2021-01-16 05:30:00,40.3895,-5.078,40.707466075,36.0895,-14.398,38.8555583443,4.3,9.32,10.2641317217,132.77,39.5395,-4.758,39.8247488912,36.0895,-14.398,38.8555583443,3.45,9.64,10.2387548071,133.11
2021-01-16 06:00:00,40.825,-5.3125,41.1692030679,33.055,-13.5525,35.7253870693,7.77,8.24,11.3256567139,132.66,40.085,-4.9825,40.3934713939,33.055,-13.5525,35.7253870693,7.03,8.57,11.084484652,133.02
2021-01-16 06:30:00,41.9375,-5.102,42.2467076853,31.7875,-13.362,34.481708198,10.15,8.26,13.0862561491,132.76,41.2875,-4.772,41.5623584539,31.7875,-13.362,34.481708198,9.5,8.59,12.807735943600001,133.12
2021-01-16 07:00:00,42.949,-4.837,43.2205179284,34.789,-14.327,37.6236288787,8.16,9.49,12.5158179916,132.59,42.209,-4.467,42.4447142763,34.789,-14.327,37.6236288787,7.42,9.86,12.3400162074,132.95
2021-01-16 07:30:00,43.9235,-4.651,44.169057645,33.5035,-13.781,36.2270682398,10.42,9.13,13.8539994225,132.82,43.2635,-4.281,43.4747903186,33.5035,-13.781,36.2270682398,9.76,9.5,13.6201174738,133.21
2021-01-16 08:00:00,45.1345,-4.0995,45.3202933629,35.8045,-14.5395,38.6440070451,9.33,10.44,14.0015177749,132.47,44.4545,-3.6895,44.6073422264,35.8045,-14.5395,38.6440070451,8.65,10.85,13.8760585182,132.84
2021-01-16 08:30:00,46.6685,-3.014,46.7657255717,39.4885,-15.644,42.4744201638,7.18,12.63,14.5282242549,131.77,45.908500000000004,-2.584,45.9811638418,39.4885,-15.644,42.4744201638,6.42,13.06,14.5526629865,132.1
2021-01-16 09:00:00,48.0815,-2.4435000000000002,48.1435492512,41.5315,-16.0135,44.511770067,6.55,13.57,15.0680921155,131.25,47.3115,-1.9835,47.3530601387,41.5315,-16.0135,44.511770067,5.78,14.03,15.1739678397,131.58
2021-01-16 09:30:00,49.646,-2.0225,49.6871796568,41.996,-16.1925,45.0095664526,7.65,14.17,16.1031487604,131.4,48.896,-1.5325,48.9200099371,41.996,-16.1925,45.0095664526,6.9,14.66,16.2026417599,131.74
2021-01-16 10:00:00,50.669,-1.991,50.7081023309,37.489,-14.761,40.2903492415,13.18,12.77,18.3517110919,130.48,50.109,-1.491,50.1311775445,37.489,-14.761,40.2903492415,12.62,13.27,18.3127633087,130.81
2021-01-16 10:30:00,51.4745,-2.3895,51.5299316951,35.6445,-14.1895,38.3649878209,15.83,11.8,19.7440851903,130.78,50.9845,-1.8795000000000002,51.0191313186,35.6445,-14.1895,38.3649878209,15.34,12.31,19.6685459554,131.1
2021-01-16 11:00:00,52.002,-2.468,52.0605323446,34.902,-14.058,37.6268118235,17.1,11.59,20.6576402331,131.2,51.542,-1.948,51.5787986289,34.902,-14.058,37.6268118235,16.64,12.11,20.5801287654,131.53
2021-01-16 11:30:00,52.03,-2.9210000000000003,52.1119289702,34.77,-14.211,37.562020992,17.26,11.29,20.624541207,131.52,51.59,-2.421,51.6467747396,34.77,-14.211,37.562020992,16.82,11.79,20.5406061254,131.87
2021-01-16 12:00:00,52.06,-2.908,52.1411551847,33.18,-13.458,35.8054488032,18.88,10.55,21.6276882722,131.84,51.64,-2.398,51.6956478246,33.18,-13.458,35.8054488032,18.46,11.06,21.5196468373,132.18
2021-01-16 12:30:00,52.583,-2.8615,52.6608020377,32.393,-13.4415,35.0710759922,20.19,10.58,22.794133017100002,131.7,52.213,-2.3415,52.2654760932,32.393,-13.4415,35.0710759922,19.82,11.1,22.716566642,132.03
2021-01-16 13:00:00,52.995,-2.9165,53.0751919191,33.715,-13.9465,36.4856970229,19.28,11.03,22.2121430754,131.7,52.605,-2.3965,52.6595597897,33.715,-13.9465,36.4856970229,18.89,11.55,22.1412420609,132.03
2021-01-16 13:30:00,52.607,-3.212,52.7049655441,29.567,-12.382,32.0549748557,23.04,9.17,24.7977922404,131.5,52.347,-2.7119999999999997,52.4172047423,29.567,-12.382,32.0549748557,22.78,9.67,24.7474705778,131.85
2021-01-16 14:00:00,52.276,-3.0745,52.3663319916,33.716,-13.7245,36.4023427302,18.56,10.65,21.3985069573,131.34,51.876,-2.5845000000000002,51.9403409331,33.716,-13.7245,36.4023427302,18.16,11.14,21.3045816669,131.68
2021-01-16 14:30:00,52.2405,-3.4285,52.3528838986,30.2305,-12.9085,32.8711500027,22.01,9.48,23.9647762351,131.99,51.9205,-2.9185,52.0024611196,30.2305,-12.9085,32.8711500027,21.69,9.99,23.8800376884,132.34
2021-01-16 15:00:00,52.2275,-3.5455,52.347706029,27.5975,-12.1155,30.1397967229,24.63,8.57,26.078378017,131.49,52.0075,-3.0355,52.0960105622,27.5975,-12.1155,30.1397967229,24.41,9.08,26.0440876208,131.83
2021-01-16 15:30:00,52.185,-3.792,52.3225906182,27.635,-12.332,30.2617158965,24.55,8.54,25.9929625091,131.4,51.965,-3.282,52.0685389559,27.635,-12.332,30.2617158965,24.33,9.05,25.9586478847,131.76
2021-01-16 16:00:00,52.469,-3.5765000000000002,52.5907531154,28.979,-12.8065,31.6826274676,23.49,9.23,25.2383240331,131.73,52.209,-3.0765,52.2995653256,28.979,-12.8065,31.6826274676,23.23,9.73,25.1854283267,132.08
2021-01-16 16:30:00,53.522,-3.5195,53.6375928268,29.242,-13.0195,32.0094039971,24.28,9.5,26.0723685153,131.91,53.272,-2.9795,53.3552565756,29.242,-13.0195,32.0094039971,24.03,10.04,26.0430892945,132.26
2021-01-16 17:00:00,54.908500000000004,-3.0755,54.9945640268,29.7785,-12.7155,32.379669586,25.13,9.64,26.9155438362,131.07,54.7285,-2.5255,54.7867398419,29.7785,-12.7155,32.379669586,24.95,10.19,26.9506697505,131.41
2021-01-16 17:30:00,56.6505,-2.3365,56.6986629692,38.6905,-13.8765,41.1036743187,17.96,11.54,21.3479085627,130.33,56.2405,-1.8165,56.2698277277,38.6905,-13.8765,41.1036743187,17.55,12.06,21.2942738782,130.66
2021-01-16 18:00:00,57.2715,-2.4755000000000003,57.3249754688,37.6715,-13.4355,39.9956819232,19.6,10.96,22.4562151753,130.37,56.9215,-1.9555,56.9550800412,37.6715,-13.4355,39.9956819232,19.25,11.48,22.4132304677,130.7
2021-01-16 18:30:00,56.795,-2.642,56.8564173071,37.205,-13.352,39.5283180644,19.59,10.71,22.3264909916,130.53,56.435,-2.122,56.474880336300004,37.205,-13.352,39.5283180644,19.23,11.23,22.2689424985,130.87
2021-01-16 19:00:00,55.739,-3.0535,55.8225759281,36.379,-13.2635,38.7214678602,19.36,10.21,21.8872954017,130.99,55.389,-2.5535,55.4478284809,36.379,-13.2635,38.7214678602,19.01,10.71,21.8193537943,131.34
2021-01-16 19:30:00,54.4595,-3.521,54.5732038756,34.4495,-12.831,36.7614283081,20.01,9.31,22.069802899,130.76,54.1095,-3.031,54.1943258215,34.4495,-12.831,36.7614283081,19.66,9.8,21.9671481991,131.11
2021-01-16 20:00:00,53.122,-4.1815,53.286319316,31.242,-12.0715,33.4930392209,21.88,7.89,23.2591164922,130.91,52.832,-3.7215,52.9629095335,31.242,-12.0715,33.4930392209,21.59,8.35,23.1484470321,131.26
2021-01-16 20:30:00,51.733,-4.372,51.9174120407,28.413,-12.622,31.0904077329,23.32,8.25,24.7363073234,130.32,51.503,-3.872,51.6483435649,28.413,-12.622,31.0904077329,23.09,8.75,24.6923186437,130.66
2021-01-16 21:00:00,50.6785,-4.736,50.8993129448,27.7785,-12.486,30.4556276942,22.9,7.75,24.1758660651,131.01,50.4385,-4.266,50.6185839218,27.7785,-12.486,30.4556276942,22.66,8.22,24.1048542829,131.36
2021-01-16 21:30:00,49.519,-4.996,49.7703865466,27.249,-12.386,29.9319394126,22.27,7.39,23.4641215476,131.47,49.249,-4.546,49.4583675125,27.249,-12.386,29.9319394126,22.0,7.84,23.3552049873,131.83
2021-01-16 22:00:00,48.9925,-4.8695,49.2339018005,30.8525,-13.5095,33.6806078701,18.14,8.64,20.0925160197,131.67,48.6025,-4.4295,48.8039289043,30.8525,-13.5095,33.6806078701,17.75,9.08,19.9376252347,132.03
2021-01-16 22:30:00,48.3505,-4.0955,48.5236434174,36.9505,-15.1355,39.9302242731,11.4,11.04,15.8695179511,132.02,47.7405,-3.6654999999999998,47.8810111683,36.9505,-15.1355,39.9302242731,10.79,11.47,15.7475394903,132.38
2021-01-16 23:00:00,47.482,-4.049,47.6543253546,39.052,-16.089,42.2364134959,8.43,12.04,14.6978399774,132.93,46.762,-3.609,46.9010610221,39.052,-16.089,42.2364134959,7.71,12.48,14.6695091942,133.3
2021-01-16 23:30:00,46.491,-3.8865,46.6531667012,41.251,-17.0965,44.6535028105,5.24,13.21,14.2113229504,132.85,45.671,-3.4365,45.8001066947,41.251,-17.0965,44.6535028105,4.42,13.66,14.3572977959,133.21
2021-01-17 00:00:00,45.857,-3.8315,46.016788689,43.747,-18.2415,47.3978093507,2.11,14.41,14.5636602542,132.93,44.937,-3.3915,45.0648004683,43.747,-18.2415,47.3978093507,1.19,14.85,14.8976038342,133.31
2021-01-17 00:30:00,46.0915,-3.37,46.2145352919,44.3915,-18.9,48.2474379864,1.7000000000000002,15.53,15.6227686407,132.09,45.1715,-2.9,45.2644939467,44.3915,-18.9,48.2474379864,0.78,16.0,16.0190012173,132.45
2021-01-17 01:00:00,46.205,-3.4985,46.3372585211,43.645,-19.0085,47.6047171744,2.56,15.51,15.7198505082,131.7,45.295,-3.0185,45.3954663733,43.645,-19.0085,47.6047171744,1.65,15.99,16.0749059095,132.06
2021-01-17 01:30:00,45.84,-3.412,45.9668069807,43.17,-19.062,47.1911935005,2.67,15.65,15.8761267317,132.05,44.93,-2.912,45.0242672789,43.17,-19.062,47.1911935005,1.76,16.15,16.2456178707,132.41
2021-01-17 02:00:00,45.3275,-4.0575,45.5087416053,41.0075,-18.7175,45.0772654727,4.32,14.66,15.2832588148,132.89,44.4575,-3.5875,44.6020118661,41.0075,-18.7175,45.0772654727,3.45,15.13,15.5183568718,133.26
2021-01-17 02:30:00,44.718,-4.131,44.9084032782,41.588,-18.681,45.5910243908,3.13,14.55,14.8828559087,132.89,43.818,-3.6710000000000003,43.9715062853,41.588,-18.681,45.5910243908,2.23,15.01,15.1747487623,133.26
2021-01-17 03:00:00,44.18,-3.8895,44.3508806029,41.28,-18.3795,45.1867726249,2.9,14.49,14.7773509128,132.89,43.27,-3.4395,43.4064863845,41.28,-18.3795,45.1867726249,1.99,14.94,15.0719507696,133.26
2021-01-17 03:30:00,44.149,-4.049,44.3342824685,40.819,-18.379,44.7658173387,3.33,14.33,14.7118251757,133.62,43.239,-3.5789999999999997,43.3868685434,40.819,-18.379,44.7658173387,2.42,14.8,14.9965462691,133.98
2021-01-17 04:00:00,44.6745,-4.426,44.8932113604,39.4345,-18.126,43.4008256402,5.24,13.7,14.6679105533,133.99,43.8245,-3.976,44.0044926826,39.4345,-18.126,43.4008256402,4.39,14.15,14.8153501477,134.36
2021-01-17 04:30:00,44.855,-4.5615,45.0863428019,40.545,-18.8415,44.709049948,4.31,14.28,14.9162495286,134.36,43.975,-4.0915,44.1649294945,40.545,-18.8415,44.709049948,3.43,14.75,15.1435596872,134.73
2021-01-17 05:00:00,44.9485,-3.939,45.1207643248,44.9185,-20.119,49.2183482377,0.03,16.18,16.1800278121,134.36,43.9285,-3.469,44.0652592554,44.9185,-20.119,49.2183482377,-0.99,16.65,16.6794064643,134.73
2021-01-17 05:30:00,45.1035,-4.311,45.3090546497,43.9035,-19.711,48.1252619032,1.2,15.4,15.4466824917,134.42,44.1135,-3.841,44.2804038289,43.9035,-19.711,48.1252619032,0.21,15.87,15.8713893532,134.8
2021-01-17 06:00:00,45.2265,-4.2465,45.4254231076,41.9665,-18.7665,45.9713894123,3.26,14.52,14.8814649816,134.73,44.3165,-3.7865,44.4779693163,41.9665,-18.7665,45.9713894123,2.35,14.98,15.1632087633,135.12
2021-01-17 06:30:00,45.8335,-3.99,46.0068453847,41.3535,-18.23,45.1934161383,4.48,14.24,14.9280943191,134.04,44.9535,-3.52,45.0911029168,41.3535,-18.23,45.1934161383,3.6,14.71,15.1441110667,134.42
2021-01-17 07:00:00,46.22,-4.4535,46.4340614447,36.92,-16.8435,40.5806590909,9.3,12.39,15.4920011619,134.45,45.48,-3.9835000000000003,45.6541199921,36.92,-16.8435,40.5806590909,8.56,12.86,15.4484044484,134.82
2021-01-17 07:30:00,47.149,-4.83,47.39574982,34.179,-15.7,37.6124187071,12.97,10.87,16.9227007301,134.06,46.529,-4.37,46.7337644643,34.179,-15.7,37.6124187071,12.35,11.33,16.7598150348,134.44
2021-01-17 08:00:00,48.07,-4.9415,48.3233206873,32.18,-15.1015,35.547260123,15.89,10.16,18.8604798454,134.17,47.55,-4.4615,47.7588471621,32.18,-15.1015,35.547260123,15.37,10.64,18.693488171,134.54
2021-01-17 08:30:00,49.0165,-5.0465,49.2755967442,29.1565,-14.5765,32.5971754068,19.86,9.53,22.02817514,133.93,48.6165,-4.5465,48.8286261787,29.1565,-14.5765,32.5971754068,19.46,10.03,21.8927499415,134.31
2021-01-17 09:00:00,50.706,-4.556,50.9102698088,31.026,-15.326,34.6048978036,19.68,10.77,22.4342439142,132.93,50.306,-4.026,50.4668436897,31.026,-15.326,34.6048978036,19.28,11.3,22.3474472815,133.31
2021-01-17 09:30:00,51.8545,-4.134,52.0190265792,32.9345,-15.754,36.5084895093,18.92,11.62,22.2033961366,132.55,51.4545,-3.584,51.57916853,32.9345,-15.754,36.5084895093,18.52,12.17,22.160760366,132.91
2021-01-17 10:00:00,53.0,-3.6015,53.1222251252,35.52,-15.9015,38.9169385005,17.48,12.3,21.3738251139,131.75,52.55,-3.0515,52.6385234619,35.52,-15.9015,38.9169385005,17.03,12.85,21.3340900907,132.11
2021-01-17 10:30:00,53.9065,-3.029,53.9915325144,36.3065,-15.879,39.6270688198,17.6,12.85,21.7917989161,131.39,53.4565,-2.469,53.5134875826,36.3065,-15.879,39.6270688198,17.15,13.41,21.7704065189,131.74
2021-01-17 11:00:00,54.5625,-3.156,54.6536983401,34.2825,-15.056,37.4429291356,20.28,11.9,23.5135790555,130.71,54.1925,-2.586,54.2541652986,34.2825,-15.056,37.4429291356,19.91,12.47,23.4927435605,131.05
2021-01-17 11:30:00,55.1205,-2.604,55.1819747404,35.6205,-15.524000000000001,38.8563327689,19.5,12.92,23.3918019827,130.2,54.7705,-2.014,54.8075165123,35.6205,-15.524000000000001,38.8563327689,19.15,13.51,23.4359254138,130.54
2021-01-17 12:00:00,55.734,-2.527,55.7912581414,36.154,-15.477,39.3274617157,19.58,12.95,23.475069755,130.27,55.344,-1.937,55.3778864259,36.154,-15.477,39.3274617157,19.19,13.54,23.4859042832,130.6
2021-01-17 12:30:00,56.154,-2.836,56.2255690234,34.064,-15.056,37.2429756061,22.09,12.22,25.2447321238,130.17,55.854,-2.236,55.8987389124,34.064,-15.056,37.2429756061,21.79,12.82,25.2815446522,130.5
2021-01-17 13:00:00,56.541,-3.149,56.6286224625,34.071,-14.389,36.9848125857,22.47,11.24,25.1244601932,130.97,56.261,-2.5789999999999997,56.3200795632,34.071,-14.389,36.9848125857,22.19,11.81,25.1370682459,131.31
2021-01-17 13:30:00,55.874,-3.4875,55.9827342334,34.474,-13.5675,37.0477223625,21.4,10.08,23.6551558862,131.25,55.554,-2.9575,55.6326677614,34.474,-13.5675,37.0477223625,21.08,10.61,23.5995444871,131.59
2021-01-17 14:00:00,55.4785,-3.6095,55.5957952772,33.7185,-13.3195,36.2539145817,21.76,9.71,23.8281703032,131.61,55.1585,-3.0795,55.2443973856,33.7185,-13.3195,36.2539145817,21.44,10.24,23.7598653195,131.96
2021-01-17 14:30:00,55.3895,-3.835,55.5221031234,30.3395,-12.485,32.807933267,25.05,8.65,26.5014150566,131.65,55.1795,-3.315,55.2789873754,30.3395,-12.485,32.807933267,24.84,9.17,26.4785668041,132.01
2021-01-17 15:00:00,55.0635,-3.8395,55.1971991364,26.4035,-12.6395,29.2728845948,28.66,8.8,29.9805870523,131.95,54.9435,-3.2695,55.0406924239,26.4035,-12.6395,29.2728845948,28.54,9.37,30.0387832643,132.3
2021-01-17 15:30:00,55.4885,-3.927,55.6272861216,25.4585,-12.527,28.3735960225,30.03,8.6,31.237171767,131.75,55.4285,-3.347,55.5294608406,25.4585,-12.527,28.3735960225,29.97,9.18,31.3444301272,132.09
2021-01-17 16:00:00,55.976,-3.981,56.1173853365,28.406,-12.081,30.8682911254,27.57,8.1,28.7352553495,131.57,55.846,-3.431,55.9512955793,28.406,-12.081,30.8682911254,27.44,8.65,28.7710983454,131.92
2021-01-17 16:30:00,56.758,-3.691,56.8778871355,29.158,-12.151,31.5885385069,27.6,8.46,28.8674834373,131.02,56.638,-3.151,56.7255836903,29.158,-12.151,31.5885385069,27.48,9.0,28.916265319,131.37
2021-01-17 17:00:00,57.9245,-3.3765,58.0228269951,29.7345,-12.2865,32.1729478367,28.19,8.91,29.5645767769,130.37,57.8245,-2.7965,57.8920824682,29.7345,-12.2865,32.1729478367,28.09,9.49,29.6497588523,130.71
2021-01-17 17:30:00,59.643,-3.1310000000000002,59.7251254498,28.923000000000002,-12.391,31.4654860125,30.72,9.26,32.0852925809,130.44,59.613,-2.531,59.6667053724,28.923000000000002,-12.391,31.4654860125,30.69,9.86,32.2350073678,130.79
2021-01-17 18:00:00,59.712,-3.253,59.8005430828,29.312,-12.543,31.8829138098,30.4,9.29,31.7877979734,130.4,59.682,-2.643,59.7404935785,29.312,-12.543,31.8829138098,30.37,9.9,31.9428693138,130.75
2021-01-17 18:30:00,58.794,-3.4485,58.8950472302,29.934,-12.7285,32.527819912300004,28.86,9.28,30.3153096636,130.79,58.714,-2.8485,58.7830566426,29.934,-12.7285,32.527819912300004,28.78,9.88,30.4286509724,131.14
2021-01-17 19:00:00,57.541,-3.751,57.6631310458,25.481,-12.850999999999999,28.5382123126,32.06,9.1,33.3264699601,130.79,57.541,-3.141,57.6266653729,25.481,-12.850999999999999,28.5382123126,32.06,9.71,33.4981745771,131.14
2021-01-17 19:30:00,56.237,-4.153,56.3901372405,24.177,-12.693,27.3064017769,32.06,8.54,33.177932425,130.66,56.257,-3.533,56.3678289275,24.177,-12.693,27.3064017769,32.08,9.16,33.3621342243,131.01
2021-01-17 20:00:00,54.747,-4.466,54.928855486,24.477,-12.596,27.5278539846,30.27,8.13,31.3427790727,130.27,54.717,-3.896,54.8555275702,24.477,-12.596,27.5278539846,30.24,8.7,31.4666108757,130.61
2021-01-17 20:30:00,53.6145,-4.7455,53.8241059424,25.1545,-12.7355,28.1947128111,28.46,7.99,29.5603061554,129.77,53.5545,-4.1955,53.7185879422,25.1545,-12.7355,28.1947128111,28.4,8.54,29.6562236301,130.11
2021-01-17 21:00:00,52.195,-5.159,52.4493403772,25.795,-12.929,28.8537877236,26.4,7.77,27.5196820476,130.35,52.065,-4.639,52.2712592731,25.795,-12.929,28.8537877236,26.27,8.29,27.5469962065,130.69
2021-01-17 21:30:00,51.0935,-5.269,51.364463428,27.1935,-13.359,30.2976785126,23.9,8.09,25.2320847335,130.77,50.8735,-4.759,51.0956072794,27.1935,-13.359,30.2976785126,23.68,8.6,25.1933006968,131.11
2021-01-17 22:00:00,50.2245,-5.5075,50.5255673546,26.4545,-13.3375,29.6264995654,23.77,7.83,25.0264220375,131.76,49.9845,-5.0175,50.2356999205,26.4545,-13.3375,29.6264995654,23.53,8.32,24.9576300958,132.12
2021-01-17 22:30:00,49.126,-5.6335,49.4479544395,28.456,-14.0335,31.7282690711,20.67,8.4,22.3116314957,132.55,48.786,-5.1735,49.0595444154,28.456,-14.0335,31.7282690711,20.33,8.86,22.1767558493,132.91
2021-01-17 23:00:00,47.6905,-5.7915,48.0408707509,29.2505,-14.1415,32.4895948343,18.44,8.35,20.2424331541,132.38,47.2805,-5.3415,47.5812705011,29.2505,-14.1415,32.4895948343,18.03,8.8,20.0629235158,132.74
2021-01-17 23:30:00,46.437,-5.912,46.8118223636,27.967,-13.722,31.1519882672,18.47,7.8100000000000005,20.0533538342,132.01,46.027,-5.472,46.3511328125,27.967,-13.722,31.1519882672,18.06,8.25,19.8551278012,132.37
2021-01-18 00:00:00,45.5035,-5.854,45.8785116176,30.3835,-14.424,33.633448355,15.12,8.57,17.379853279,132.35,45.0035,-5.444,45.3315800326,30.3835,-14.424,33.633448355,14.62,8.98,17.1576455261,132.71
2021-01-18 00:30:00,44.837,-6.1795,45.2608306293,30.887,-14.6495,34.1850057664,13.95,8.47,16.3200306372,131.89,44.307,-5.7795000000000005,44.6823552339,30.887,-14.6495,34.1850057664,13.42,8.87,16.0864321712,132.24
2021-01-18 01:00:00,44.554,-6.2175,44.9857335413,30.554,-14.3675,33.7634709746,14.0,8.15,16.1994598675,131.3,44.014,-5.8275,44.3981075301,30.554,-14.3675,33.7634709746,13.46,8.54,15.9406147937,131.64
2021-01-18 01:30:00,44.1245,-6.1795,44.5551088036,31.2045,-14.6895,34.4891610582,12.92,8.51,15.4708273858,131.62,43.5645,-5.7995,43.9488322996,31.2045,-14.6895,34.4891610582,12.36,8.89,15.2250353037,131.96
2021-01-18 02:00:00,43.998,-6.402,44.4613271057,30.698,-14.732,34.0499490161,13.3,8.33,15.69327563,132.46,43.418,-6.002,43.8308878304,30.698,-14.732,34.0499490161,12.72,8.73,15.4276148513,132.81
2021-01-18 02:30:00,43.681,-6.098,44.1045957356,32.781,-15.188,36.1285109713,10.9,9.09,14.1928890646,131.98,43.061,-5.718,43.4389830107,32.781,-15.188,36.1285109713,10.28,9.47,13.9770991268,132.33
2021-01-18 03:00:00,43.508,-5.9945,43.9190174554,33.008,-15.1145,36.3039415801,10.5,9.12,13.9077100919,131.85,42.868,-5.6145,43.2341073026,33.008,-15.1145,36.3039415801,9.86,9.5,13.6919538416,132.19
2021-01-18 03:30:00,43.6315,-6.0095,44.0434090699,34.4515,-15.7695,37.889087908,9.18,9.76,13.3988805503,132.35,42.9315,-5.6095,43.2964222829,34.4515,-15.7695,37.889087908,8.48,10.16,13.2338958739,132.7
2021-01-18 04:00:00,43.4565,-5.4635,43.7985984308,37.1965,-16.5535,40.713609205,6.26,11.09,12.7348223388,132.09,42.6865,-5.0835,42.9881292277,37.1965,-16.5535,40.713609205,5.49,11.47,12.7161708073,132.42
2021-01-18 04:30:00,43.666,-5.7905,44.0482626928,34.176,-15.7505,37.6308015627,9.49,9.96,13.7572417294,132.66,42.966,-5.3905,43.3028249223,34.176,-15.7505,37.6308015627,8.79,10.36,13.5865264141,133.01
2021-01-18 05:00:00,43.6365,-5.8705,44.0296139263,32.7065,-15.2205,36.0746276835,10.93,9.35,14.3835809171,132.24,42.9965,-5.4705,43.3431122844,32.7065,-15.2205,36.0746276835,10.29,9.75,14.1755634809,132.58
2021-01-18 05:30:00,44.2695,-5.663,44.6302386197,34.7695,-15.953,38.25462507,9.5,10.29,14.0047884668,131.84,43.5995,-5.263,43.9160058435,34.7695,-15.953,38.25462507,8.83,10.69,13.8652443181,132.19
2021-01-18 06:00:00,45.325,-5.2715,45.6305198003,35.955,-16.2815,39.4695992791,9.37,11.01,14.4574202401,131.97,44.625,-4.8415,44.8868660885,35.955,-16.2815,39.4695992791,8.67,11.44,14.3541805757,132.31
2021-01-18 06:30:00,47.3765,-4.8355,47.6226292061,33.5965,-15.6355,37.0566279159,13.78,10.8,17.5079524788,131.97,46.7965,-4.3655,46.9996808766,33.5965,-15.6355,37.0566279159,13.2,11.27,17.3566384994,132.31
2021-01-18 07:00:00,49.62,-4.087,49.7880303788,31.61,-15.027,35.0000404143,18.01,10.94,21.0723444353,132.43,49.18,-3.5869999999999997,49.3106374832,31.61,-15.027,35.0000404143,17.57,11.44,20.966127444,132.78
2021-01-18 07:30:00,50.11,-3.149,50.20884684,33.23,-15.529,36.6794593881,16.88,12.38,20.9331985134,131.22,49.65,-2.599,49.7179776439,33.23,-15.529,36.6794593881,16.42,12.93,20.899791865,131.55
2021-01-18 08:00:00,49.212,-2.636,49.2825470121,31.382,-15.426,34.9684343373,17.83,12.79,21.9429487535,131.46,48.742,-2.076,48.7861900542,31.382,-15.426,34.9684343373,17.36,13.35,21.8995913204,131.8
2021-01-18 08:30:00,51.005,-2.3345000000000002,51.0583971081,29.295,-14.5845,32.7246797578,21.71,12.25,24.9276272437,131.36,50.655,-1.7345000000000002,50.6846871871,29.295,-14.5845,32.7246797578,21.36,12.85,24.9273364,131.7
2021-01-18 09:00:00,52.186,-2.099,52.2281954216,27.656,-14.099,31.0424892204,24.53,12.0,27.307890801,132.15,51.906,-1.479,51.9270669016,27.656,-14.099,31.0424892204,24.25,12.62,27.3372804061,132.5
2021-01-18 09:30:00,53.7975,-1.579,53.8206674731,29.5375,-14.389,32.8558552963,24.26,12.81,27.434352553,132.29,53.5275,-0.9390000000000001,53.5357355161,29.5375,-14.389,32.8558552963,23.99,13.45,27.5031380028,132.65
2021-01-18 10:00:00,54.0155,-1.587,54.0388083626,31.5455,-14.397,34.675527094,22.47,12.81,25.8649763193,132.58,53.6755,-0.967,53.6842098689,31.5455,-14.397,34.675527094,22.13,13.43,25.886324575,132.93
2021-01-18 10:30:00,54.5125,-1.465,54.5321820694,31.6125,-14.415,34.7439546,22.9,12.95,26.3080310932,132.67,54.1825,-0.835,54.1889336604,31.6125,-14.415,34.7439546,22.57,13.58,26.3404878467,133.02
2021-01-18 11:00:00,55.46,-1.303,55.4753044967,31.89,-14.313,34.9547431545,23.57,13.01,26.9222027331,132.99,55.16,-0.663,55.1639843467,31.89,-14.313,34.9547431545,23.27,13.65,26.978054044,133.34
2021-01-18 11:30:00,55.655,-1.1895,55.6677099875,32.795,-14.4595,35.8411657909,22.86,13.27,26.4324138133,132.14,55.325,-0.5495,55.3277288098,32.795,-14.4595,35.8411657909,22.53,13.91,26.4780852782,132.48
2021-01-18 12:00:00,56.1935,-0.9495,56.201521265,34.0235,-14.9895,37.1790756004,22.17,14.04,26.2417701385,131.02,55.8635,-0.2995,55.8643028463,34.0235,-14.9895,37.1790756004,21.84,14.69,26.32074657,131.35
2021-01-18 12:30:00,56.5595,-0.3705,56.56071349,34.2195,-15.7505,37.6703123228,22.34,15.38,27.1223155354,130.2,56.2295,0.3295,56.2304654124,34.2195,-15.7505,37.6703123228,22.01,16.08,27.2581455716,130.52
2021-01-18 13:00:00,56.5225,-0.4515,56.5243032553,32.9625,-16.0115,36.6455254908,23.56,15.56,28.2345037144,130.16,56.2325,0.2685,56.2331410158,32.9625,-16.0115,36.6455254908,23.27,16.28,28.3994947138,130.48
2021-01-18 13:30:00,55.181,-0.9465,55.1891168914,34.561,-16.4965,38.296177789,20.62,15.55,25.826089522,130.25,54.811,-0.2765,54.8116974126,34.561,-16.4965,38.296177789,20.25,16.22,25.9451517629,130.57
2021-01-18 14:00:00,54.7595,-0.9125000000000001,54.7671023197,34.5095,-16.4325,38.2221486379,20.25,15.52,25.5133866823,130.94,54.3495,-0.2325,54.3499972999,34.5095,-16.4325,38.2221486379,19.84,16.2,25.6137775426,131.27
2021-01-18 14:30:00,54.006,-1.096,54.0171199899,32.196,-15.466,35.7180566661,21.81,14.37,26.1184417606,130.57,53.676,-0.436,53.6777707436,32.196,-15.466,35.7180566661,21.48,15.03,26.2162411493,130.89
2021-01-18 15:00:00,53.7005,-1.6165,53.724824546,29.6705,-14.8065,33.159780043,24.03,13.19,27.4119864293,131.02,53.4205,-0.9565,53.4290624333,29.6705,-14.8065,33.159780043,23.75,13.85,27.4933628354,131.35
2021-01-18 15:30:00,53.603,-1.857,53.6351569216,29.773,-14.987,33.3322921204,23.83,13.13,27.20782608,131.3,53.323,-1.217,53.3368860921,29.773,-14.987,33.3322921204,23.55,13.77,27.2803115818,131.63
2021-01-18 16:00:00,53.798,-1.9555,53.8335284395,29.978,-15.1155,33.5731860902,23.82,13.16,27.213562795,131.36,53.518,-1.2955,53.5336776642,29.978,-15.1155,33.5731860902,23.54,13.82,27.2969595376,131.7
2021-01-18 16:30:00,54.1075,-2.156,54.1504375998,28.5575,-14.666,32.1033076528,25.55,12.51,28.448244234,131.36,53.8775,-1.506,53.8985439715,28.5575,-14.666,32.1033076528,25.32,13.16,28.5357319864,131.7
2021-01-18 17:00:00,54.849,-2.3495,54.8992982765,28.649,-14.4395,32.0821501968,26.2,12.09,28.8549493155,131.86,54.639,-1.7195,54.6660498047,28.649,-14.4395,32.0821501968,25.99,12.72,28.9357650668,132.19
2021-01-18 17:30:00,55.066,-2.54,55.1245494857,33.946,-14.81,37.0360232206,21.12,12.27,24.4255460533,131.86,54.716,-1.94,54.750381332,33.946,-14.81,37.0360232206,20.77,12.87,24.4341932545,132.19
2021-01-18 18:00:00,55.0215,-2.711,55.0882472334,34.7115,-15.111,37.8580315554,20.31,12.4,23.796136241,131.8,54.6315,-2.1310000000000002,54.6730459482,34.7115,-15.111,37.8580315554,19.92,12.98,23.775760766,132.14
2021-01-18 18:30:00,54.712,-2.883,54.7879059008,35.282,-15.163,38.4022928092,19.43,12.28,22.9852844229,131.61,54.322,-2.313,54.3712208158,35.282,-15.163,38.4022928092,19.04,12.85,22.970505001,131.94
2021-01-18 19:00:00,53.539,-2.7255000000000003,53.6083283758,37.979,-15.5955,41.0563522643,15.56,12.87,20.1928328869,129.76,53.039,-2.1755,53.0835974784,37.979,-15.5955,41.0563522643,15.06,13.42,20.1717624416,130.07
2021-01-18 19:30:00,52.1105,-2.71,52.1809190246,35.6205,-15.78,38.9593175024,16.49,13.07,21.0415066001,129.94,51.6505,-2.16,51.6956453703,35.6205,-15.78,38.9593175024,16.03,13.62,21.0348591628,130.26
2021-01-18 20:00:00,51.051,-2.1375,51.0957288553,40.271,-16.8375,43.6492250475,10.78,14.7,18.229053733,129.91,50.431,-1.5975000000000001,50.4562956156,40.271,-16.8375,43.6492250475,10.16,15.24,18.3162004794,130.22
2021-01-18 20:30:00,50.642,-2.421,50.699836341,41.162,-17.161,44.5960779105,9.48,14.74,17.5253530635,130.45,49.952,-1.881,49.9874030632,41.162,-17.161,44.5960779105,8.79,15.28,17.627889834,130.76
2021-01-18 21:00:00,52.587,-2.818,52.6624505032,41.327,-16.538,44.5132157117,11.26,13.72,17.7489718012,130.38,51.967,-2.308,52.0182271228,41.327,-16.538,44.5132157117,10.64,14.23,17.768019023,130.7
2021-01-18 21:30:00,52.145,-2.3325,52.1971415046,43.205,-17.1325,46.4778934683,8.94,14.8,17.2905639006,129.59,51.475,-1.8125,51.5069003266,43.205,-17.1325,46.4778934683,8.27,15.32,17.4096323913,129.89
2021-01-18 22:00:00,50.8715,-2.6625,50.941126985,42.6815,-17.1225,45.9879380762,8.19,14.46,16.6182941363,130.63,50.1615,-2.1625,50.2080918628,42.6815,-17.1225,45.9879380762,7.48,14.96,16.7257884717,130.95
2021-01-18 22:30:00,49.6145,-2.799,49.6933900157,44.1045,-17.659,47.508390851,5.51,14.86,15.8486497848,131.52,48.8145,-2.299,48.8686076254,44.1045,-17.659,47.508390851,4.71,15.36,16.0659173408,131.83
2021-01-18 23:00:00,47.989,-2.8915,48.07603242,45.389,-18.1715,48.8913564268,2.6,15.28,15.4996258019,132.21,47.089,-2.4215,47.1512203792,45.389,-18.1715,48.8913564268,1.7000000000000002,15.75,15.8414803601,132.53
2021-01-18 23:30:00,46.8965,-2.8635,46.9838413127,45.9665,-18.3835,49.506284394,0.93,15.52,15.5478390781,132.79,45.9365,-2.4035,45.9993352615,45.9665,-18.3835,49.506284394,-0.03,15.98,15.9800281602,133.12
2021-01-19 00:00:00,46.1955,-2.431,46.2594204595,46.9355,-18.451,50.4319398918,-0.74,16.02,16.0370820288,131.53,45.2055,-1.9809999999999999,45.2488849724,46.9355,-18.451,50.4319398918,-1.73,16.47,16.5606098922,131.89
2021-01-19 00:30:00,46.125,-2.2275,46.1787546524,47.365,-18.7075,50.9255709958,-1.24,16.48,16.5265846441,131.07,45.125,-1.7775,45.1599948101,47.365,-18.7075,50.9255709958,-2.24,16.93,17.0775437344,131.42
2021-01-19 01:00:00,46.209,-2.137,46.258387888,47.609,-18.707,51.1524068837,-1.4,16.57,16.629037855500002,130.31,45.199,-1.667,45.2297301562,47.609,-18.707,51.1524068837,-2.41,17.04,17.2095816335,130.66
2021-01-19 01:30:00,46.1345,-2.236,46.1886543022,47.4345,-18.916,51.0670818263,-1.3,16.68,16.7305827753,130.47,45.1345,-1.766,45.1690363662,47.4345,-18.916,51.0670818263,-2.3,17.15,17.3035401002,130.82
2021-01-19 02:00:00,45.9885,-2.3425000000000002,46.0481209009,47.3985,-18.9725,51.0546134889,-1.4100000000000001,16.63,16.6896674622,130.78,44.9785,-1.8725,45.0174601516,47.3985,-18.9725,51.0546134889,-2.42,17.1,17.2703908468,131.13
2021-01-19 02:30:00,45.81,-2.2805,45.8667284668,47.72,-19.3405,51.4903227825,-1.9100000000000001,17.06,17.1665867312,130.86,44.78,-1.8105,44.8165852141,47.72,-19.3405,51.4903227825,-2.94,17.53,17.7748277066,131.18
2021-01-19 03:00:00,45.5685,-2.4605,45.6348797796,47.5585,-19.6205,51.4468166411,-1.99,17.16,17.2750021708,131.14,44.5285,-1.9805000000000001,44.5725217202,47.5585,-19.6205,51.4468166411,-3.03,17.64,17.8983379117,131.44
2021-01-19 03:30:00,45.406,-2.762,45.4899272367,46.646,-19.522,50.5663702474,-1.24,16.76,16.8058085197,131.35,44.386,-2.2720000000000002,44.444110746,46.646,-19.522,50.5663702474,-2.26,17.25,17.3974164749,131.62
2021-01-19 04:00:00,45.1935,-3.1445,45.3027628572,45.9035,-19.3445,49.8130604611,-0.71,16.2,16.2155511778,131.71,44.1935,-2.6745,44.2743536655,45.9035,-19.3445,49.8130604611,-1.71,16.67,16.7574759436,131.99
2021-01-19 04:30:00,45.049,-3.0855,45.1545425317,46.789,-19.6555,50.7498689777,-1.74,16.57,16.6611074062,131.67,44.019,-2.6255,44.0972290654,46.789,-19.6555,50.7498689777,-2.77,17.03,17.2538053774,131.99
