Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-19 05:00:00,45.068,-2.8575,45.1584978742,47.168,-19.7775,51.1465514991,-2.1,16.92,17.0498211134,131.44,44.018,-2.3875,44.0827004646,47.168,-19.7775,51.1465514991,-3.15,17.39,17.672990692,131.72
2021-01-19 05:30:00,45.734,-2.7720000000000002,45.817930333,47.014,-20.102,51.1312683199,-1.28,17.33,17.3772063347,131.44,44.724,-2.2720000000000002,44.7816721439,47.014,-20.102,51.1312683199,-2.29,17.83,17.9764568255,131.77
2021-01-19 06:00:00,46.6815,-2.2640000000000002,46.7363684752,48.0615,-20.264,52.1587718246,-1.38,18.0,18.052822494,130.95,45.6515,-1.764,45.6855682711,48.0615,-20.264,52.1587718246,-2.41,18.5,18.6563152846,131.22
2021-01-19 06:30:00,48.727,-1.5815000000000001,48.7526580942,46.947,-19.9615,51.0145301973,1.78,18.38,18.4659903607,130.57,47.797,-1.0115,47.8077016939,46.947,-19.9615,51.0145301973,0.85,18.95,18.9690537455,130.85
2021-01-19 07:00:00,50.6755,-1.1585,50.688740589,47.4555,-20.1785,51.5673961191,3.22,19.02,19.2906402175,131.05,49.7655,-0.5685,49.7687470457,47.4555,-20.1785,51.5673961191,2.31,19.61,19.7455868487,131.41
2021-01-19 07:30:00,52.7805,-0.509,52.7829542679,47.3305,-20.059,51.4056389052,5.45,19.55,20.2954428382,130.23,51.9605,0.121,51.9606408857,47.3305,-20.059,51.4056389052,4.63,20.18,20.7043304649,130.59
2021-01-19 08:00:00,54.739,0.195,54.739347329,51.079,-19.875,54.8094870073,3.66,20.07,20.4009926229,130.13,53.869,0.8250000000000001,53.8753170385,51.079,-19.875,54.8094870073,2.79,20.7,20.8871754912,130.45
2021-01-19 08:30:00,56.3145,0.7455,56.3194343056,52.5545,-19.6345,56.1024871151,3.76,20.38,20.7239475004,129.82,55.4345,1.3755,55.4515625614,52.5545,-19.6345,56.1024871151,2.88,21.01,21.2064730684,130.13
2021-01-19 09:00:00,57.586,1.1115,57.5967258466,52.276,-19.5485,55.8115044435,5.31,20.66,21.3314720542,130.51,56.736,1.7715,56.7636495325,52.276,-19.5485,55.8115044435,4.46,21.32,21.7815059167,130.83
2021-01-19 09:30:00,58.725,1.4365,58.7425668255,48.135,-20.1535,52.1837310591,10.59,21.59,24.047374077,130.51,58.025,2.1765,58.0658055765,48.135,-20.1535,52.1837310591,9.89,22.33,24.4221415932,130.83
2021-01-19 10:00:00,59.0565,1.259,59.069918514,47.8565,-20.051,51.887254632,11.2,21.31,24.0739714214,130.38,58.3865,1.999,58.4207102255,47.8565,-20.051,51.887254632,10.53,22.05,24.4352900535,130.69
2021-01-19 10:30:00,59.2445,1.106,59.2548227257,46.9445,-19.944,51.0053841888,12.3,21.05,24.3801661192,130.76,58.5945,1.8559999999999999,58.6238873349,46.9445,-19.944,51.0053841888,11.65,21.8,24.7176556332,131.07
2021-01-19 11:00:00,59.6115,1.437,59.628817708,45.8715,-19.393,49.8024393102,13.74,20.83,24.9534867303,130.69,59.0115,2.187,59.0520118307,45.8715,-19.393,49.8024393102,13.14,21.58,25.2657079853,130.99
2021-01-19 11:30:00,60.445,1.717,60.4693816241,45.535,-19.473,49.5240744891,14.91,21.19,25.9099247394,130.55,59.895,2.497,59.9470268988,45.535,-19.473,49.5240744891,14.36,21.97,26.2467236051,130.86
2021-01-19 12:00:00,60.6335,1.7205,60.6579050289,47.2535,-19.9095,51.2765195045,13.38,21.63,25.4338612877,130.28,60.0235,2.4905,60.0751457967,47.2535,-19.9095,51.2765195045,12.77,22.4,25.7843537829,130.58
2021-01-19 12:30:00,61.006,1.862,61.0344089838,46.886,-19.718,50.8635087268,14.12,21.58,25.788966633,129.98,60.426,2.642,60.4837303744,46.886,-19.718,50.8635087268,13.54,22.36,26.1400306044,130.28
2021-01-19 13:00:00,61.1905,1.5925,61.2112191228,45.6705,-19.3675,49.6074049563,15.52,20.96,26.0804907929,130.7,60.6505,2.3725,60.6968854761,45.6705,-19.3675,49.6074049563,14.98,21.74,26.4012878474,131.02
2021-01-19 13:30:00,60.5465,1.307,60.5606052748,45.8465,-19.493,49.8184565322,14.7,20.8,25.4701786409,130.89,59.9765,2.077,60.0124527182,45.8465,-19.493,49.8184565322,14.13,21.57,25.7860776389,131.21
2021-01-19 14:00:00,60.25,1.0705,60.2595093761,46.16,-19.5995,50.1486390668,14.09,20.67,25.0155351732,131.33,59.66,1.8305,59.6880752768,46.16,-19.5995,50.1486390668,13.5,21.43,25.3277496039,131.66
2021-01-19 14:30:00,58.03,1.1365,58.0411279374,46.34,-19.8435,50.4099205737,11.69,20.98,24.0170043927,130.98,57.37,1.8765,57.4006807647,46.34,-19.8435,50.4099205737,11.03,21.72,24.3601990961,131.31
2021-01-19 15:00:00,55.7245,0.726,55.7292291015,43.8545,-19.644,48.053136279,11.87,20.37,23.5761277567,130.84,55.0545,1.446,55.0734862366,43.8545,-19.644,48.053136279,11.2,21.09,23.8794493236,131.19
2021-01-19 15:30:00,56.0005,1.2355,56.0141273296,45.8805,-20.3445,50.1888330259,10.12,21.58,23.8350749946,130.34,55.3005,1.9655,55.3354180476,45.8805,-20.3445,50.1888330259,9.42,22.31,24.2171943049,130.68
2021-01-19 16:00:00,56.272,0.9845,56.2806114417,45.342,-20.1655,49.6240300082,10.93,21.15,23.8072972006,130.74,55.572,1.7245,55.5987507436,45.342,-20.1655,49.6240300082,10.23,21.89,24.1624709001,131.12
2021-01-19 16:30:00,56.7235,1.1295,56.7347444032,45.4835,-20.1805,49.7594348089,11.24,21.31,24.0926067498,130.21,56.0335,1.8695,56.0646782966,45.4835,-20.1805,49.7594348089,10.55,22.05,24.4439153983,130.57
2021-01-19 17:00:00,57.721,1.039,57.7303504406,45.921,-20.101,50.1277212927,11.8,21.14,24.2103201135,129.9,57.081,1.7690000000000001,57.1084050031,45.921,-20.101,50.1277212927,11.16,21.87,24.5528511583,130.21
2021-01-19 17:30:00,58.4025,0.5945,58.405525736,50.7625,-20.0855,54.5917458642,7.64,20.68,22.0461334478,130.94,57.6225,1.2845,57.6368150274,50.7625,-20.0855,54.5917458642,6.86,21.37,22.444074942,131.26
2021-01-19 18:00:00,58.067,0.3075,58.0678141938,50.617,-19.9225,54.396568782,7.45,20.23,21.5581863801,130.81,57.287,0.9875,57.2955105157,50.617,-19.9225,54.396568782,6.67,20.91,21.9480523054,131.13
2021-01-19 18:30:00,57.181,0.377,57.1822427857,46.541,-20.063,50.6812455451,10.64,20.44,23.0435066776,129.9,56.501,1.067,56.5110740475,46.541,-20.063,50.6812455451,9.96,21.13,23.3597624132,130.21
2021-01-19 19:00:00,55.908,-0.098,55.908085891,46.968,-20.498,51.2460830503,8.94,20.4,22.2729342476,129.61,55.188,0.602,55.191283261,46.968,-20.498,51.2460830503,8.22,21.1,22.6446108379,129.93
2021-01-19 19:30:00,54.854,-0.405,54.8554950848,46.924,-20.495,51.2045584006,7.93,20.09,21.5984490184,130.05,54.084,0.265,54.0846492177,46.924,-20.495,51.2045584006,7.16,20.76,21.9600364298,130.37
2021-01-19 20:00:00,53.538,-0.7285,53.5429561777,46.658,-20.5185,50.9703620377,6.88,19.79,20.951813764,130.71,52.748,-0.0785,52.7480584121,46.658,-20.5185,50.9703620377,6.09,20.44,21.3279558327,131.06
2021-01-19 20:30:00,51.9005,-1.022,51.9105613941,46.2305,-20.192,50.4477550962,5.67,19.17,19.9909429492,130.49,51.0705,-0.402,51.0720821413,46.2305,-20.192,50.4477550962,4.84,19.79,20.3732594349,130.86
2021-01-19 21:00:00,50.854,-1.3085,50.8708314091,46.214,-20.1985,50.4352376643,4.64,18.89,19.4515217914,130.49,50.004,-0.7085,50.0090190691,46.214,-20.1985,50.4352376643,3.79,19.49,19.8550799545,130.86
2021-01-19 21:30:00,52.0445,-1.6975,52.0721757419,45.9245,-19.9175,50.0576318507,6.12,18.22,19.2203746061,130.22,51.2345,-1.0975,51.2462534875,45.9245,-19.9175,50.0576318507,5.31,18.82,19.5547564546,130.58
2021-01-19 22:00:00,49.584,-1.905,49.6205812239,45.654,-19.865,49.7886125635,3.93,17.96,18.3849530867,131.66,48.704,-1.345,48.7225680871,45.654,-19.865,49.7886125635,3.05,18.52,18.7694672274,132.0
2021-01-19 22:30:00,46.71,-2.222,46.7628205308,45.37,-20.032,49.5955433885,1.34,17.81,17.8603387426,132.13,45.75,-1.682,45.7809089469,45.37,-20.032,49.5955433885,0.38,18.35,18.3539341832,132.48
2021-01-19 23:00:00,45.5025,-2.578,45.5754713662,44.0925,-19.748,48.3128560556,1.4100000000000001,17.17,17.2277973055,133.11,44.5225,-2.058,44.5700389303,44.0925,-19.748,48.3128560556,0.43,17.69,17.6952253447,133.48
2021-01-19 23:30:00,44.2225,-2.8449999999999998,44.3139202875,43.6325,-19.455,47.7733406959,0.59,16.61,16.6204753241,133.58,43.2125,-2.345,43.2760809368,43.6325,-19.455,47.7733406959,-0.42,17.11,17.1151541039,133.94
2021-01-20 00:00:00,43.0975,-2.755,43.185466667,45.3775,-19.935,49.5633103339,-2.2800000000000002,17.18,17.3306318408,133.47,42.0075,-2.285,42.0696004408,45.3775,-19.935,49.5633103339,-3.37,17.65,17.9688452606,133.88
2021-01-20 00:30:00,45.0665,-2.2165,45.1209739977,47.1265,-20.4365,51.3668914234,-2.06,18.22,18.336084642,132.78,43.9865,-1.7065000000000001,44.0195902355,47.1265,-20.4365,51.3668914234,-3.14,18.73,18.9913796234,133.16
2021-01-20 01:00:00,43.0365,-2.358,43.1010498277,46.4465,-20.148,50.6282457355,-3.41,17.79,18.1138676157,132.86,41.9165,-1.8679999999999999,41.9581028676,46.4465,-20.148,50.6282457355,-4.53,18.28,18.8329312641,133.23
2021-01-20 01:30:00,42.3325,-2.263,42.3929442862,47.3625,-20.143,51.4679206424,-5.03,17.88,18.5740491008,132.63,41.1725,-1.7930000000000001,41.2115227242,47.3625,-20.143,51.4679206424,-6.19,18.35,19.3659133531,132.97
2021-01-20 02:00:00,41.795,-2.4895,41.8690773155,46.895,-20.1495,51.0406051615,-5.1,17.66,18.3816647777,133.73,40.605,-2.0195,40.6551891553,46.895,-20.1495,51.0406051615,-6.29,18.13,19.1901276702,134.1
2021-01-20 02:30:00,41.284,-2.568,41.3637918958,46.914,-20.188,51.0732683505,-5.63,17.62,18.4976025474,134.21,40.074,-2.118,40.1299314727,46.914,-20.188,51.0732683505,-6.84,18.07,19.3212447839,134.56
2021-01-20 03:00:00,40.728,-2.857,40.8280838762,46.818,-20.087,50.9451930313,-6.09,17.23,18.2745998588,134.12,39.508,-2.407,39.5812545658,46.818,-20.087,50.9451930313,-7.31,17.68,19.1316099688,134.47
2021-01-20 03:30:00,40.4065,-2.965,40.5151387416,46.7765,-20.015,50.8786907973,-6.37,17.05,18.2010823854,134.0,39.1865,-2.525,39.2677654986,46.7765,-20.015,50.8786907973,-7.59,17.49,19.0658910099,134.36
2021-01-20 04:00:00,40.402,-3.093,40.520220298,46.472,-19.993,50.5901851449,-6.07,16.9,17.9570292643,134.27,39.192,-2.653,39.2816913205,46.472,-19.993,50.5901851449,-7.28,17.34,18.8062223745,134.66
2021-01-20 04:30:00,40.4425,-2.8225,40.5408721231,47.2025,-20.2725,51.3716873628,-6.76,17.45,18.7136340672,134.14,39.2025,-2.3825,39.2748305216,47.2025,-20.2725,51.3716873628,-8.0,17.89,19.5972472557,134.54
2021-01-20 05:00:00,40.535,-2.841,40.6344374392,47.405,-20.211,51.5336642012,-6.87,17.37,18.6792344597,134.03,39.295,-2.391,39.367675903,47.405,-20.211,51.5336642012,-8.11,17.82,19.5786746232,134.4
2021-01-20 05:30:00,41.0525,-2.9075,41.1553315197,46.2125,-20.0775,50.3855253272,-5.16,17.17,17.9285944792,134.07,39.8625,-2.4575,39.9381798847,46.2125,-20.0775,50.3855253272,-6.35,17.62,18.7293059135,134.4
2021-01-20 06:00:00,41.813,-2.791,41.9060455066,44.753,-19.461,48.8012451685,-2.94,16.67,16.9272708964,133.74,40.683,-2.321,40.7491537335,44.753,-19.461,48.8012451685,-4.07,17.14,17.6165972878,134.11
2021-01-20 06:30:00,43.993,-2.0,44.0384383125,45.103,-19.8,49.2576959368,-1.11,17.8,17.8345759692,133.24,42.933,-1.5,42.9591956279,45.103,-19.8,49.2576959368,-2.17,18.3,18.4282093541,133.59
2021-01-20 07:00:00,45.2615,-1.751,45.2953571931,44.7215,-19.461,48.7723598286,0.54,17.71,17.7182307243,133.08,44.2415,-1.221,44.2583456904,44.7215,-19.461,48.7723598286,-0.48,18.24,18.2463146964,133.44
2021-01-20 07:30:00,47.6325,-1.2405,47.6486505213,43.7725,-19.2605,47.8225743399,3.86,18.02,18.4287818371,131.6,46.7225,-0.6605000000000001,46.7271683981,43.7725,-19.2605,47.8225743399,2.95,18.6,18.8324852316,131.95
2021-01-20 08:00:00,49.187,-0.981,49.1967817037,42.537,-18.611,46.4302238849,6.65,17.63,18.8424892198,130.45,48.387,-0.401,48.3886615851,42.537,-18.611,46.4302238849,5.85,18.21,19.1265940512,130.78
2021-01-20 08:30:00,51.3145,0.0025,51.3145000609,43.0045,-18.9075,46.9774475307,8.31,18.91,20.6553673412,130.19,50.5745,0.6425000000000001,50.5785810052,43.0045,-18.9075,46.9774475307,7.57,19.55,20.9644317834,130.52
2021-01-20 09:00:00,52.9195,0.7555000000000001,52.9248926357,47.3595,-18.9045,50.9931599384,5.5600000000000005,19.66,20.4310841612,130.3,52.0995,1.3955,52.1181860822,47.3595,-18.9045,50.9931599384,4.74,20.3,20.8460451885,130.64
2021-01-20 09:30:00,53.8585,1.3525,53.8754793807,50.1885,-19.1675,53.7240969073,3.67,20.52,20.8456062517,130.3,52.9485,1.9925000000000002,52.9859765268,50.1885,-19.1675,53.7240969073,2.76,21.16,21.3392408487,130.64
2021-01-20 10:00:00,54.584,1.1365,54.5958303193,49.014,-18.7835,52.4899234925,5.57,19.92,20.6840832526,129.88,53.754,1.7765,53.7833474995,49.014,-18.7835,52.4899234925,4.74,20.56,21.0993175245,130.21
2021-01-20 10:30:00,54.8665,1.003,54.8756670233,49.4365,-18.967,52.9501144593,5.43,19.97,20.6950670451,131.14,54.0165,1.653,54.0417864365,49.4365,-18.967,52.9501144593,4.58,20.62,21.1225187892,131.49
2021-01-20 11:00:00,55.243,1.143,55.2548233008,49.133,-18.576999999999998,52.527674782,6.11,19.72,20.6448661899,130.41,54.403,1.7930000000000001,54.432538596,49.133,-18.576999999999998,52.527674782,5.27,20.37,21.0406701414,130.75
2021-01-20 11:30:00,55.644,1.366,55.6607643857,49.794,-19.234,53.3796702125,5.85,20.6,21.4145394534,131.41,54.804,2.036,54.841806243,49.794,-19.234,53.3796702125,5.01,21.27,21.8520708401,131.75
2021-01-20 12:00:00,55.751,1.4395,55.7695809671,50.361,-19.1605,53.882790214,5.39,20.6,21.2934755266,130.82,54.891,2.0995,54.9311367191,50.361,-19.1605,53.882790214,4.53,21.26,21.737260637,131.16
2021-01-20 12:30:00,56.2505,1.4395,56.2689160239,50.1005,-19.1705,53.6429694415,6.15,20.61,21.5080124605,130.7,55.4205,2.1095,55.4606329796,50.1005,-19.1705,53.6429694415,5.32,21.28,21.9349219283,131.05
2021-01-20 13:00:00,56.8185,1.7175,56.8444522227,50.7385,-19.4225,54.3288955207,6.08,21.14,21.9969543346,130.49,55.9785,2.4075,56.0302464612,50.7385,-19.4225,54.3288955207,5.24,21.83,22.4500890867,130.83
2021-01-20 13:30:00,56.23,1.5935000000000001,56.2525745389,51.7,-20.0165,55.4396092361,4.53,21.61,22.0796965559,131.04,55.34,2.2835,55.3870921086,51.7,-20.0165,55.4396092361,3.64,22.3,22.5951233677,131.38
2021-01-20 14:00:00,55.663,1.4195,55.6810968754,49.693,-19.2905,53.3058874727,5.97,20.71,21.5533060109,131.24,54.813,2.0895,54.8528119539,49.693,-19.2905,53.3058874727,5.12,21.38,21.9845127306,131.59
2021-01-20 14:30:00,55.428,1.1725,55.4403998926,47.248,-18.5175,50.7471310544,8.18,19.69,21.3215501313,131.36,54.648,1.8425,54.6790518412,47.248,-18.5175,50.7471310544,7.4,20.36,21.6630930386,131.7
2021-01-20 15:00:00,54.981,0.6025,54.9843010981,45.211,-17.6075,48.5186415437,9.77,18.21,20.6653574854,131.6,54.261,1.2425,54.2752238802,45.211,-17.6075,48.5186415437,9.05,18.85,20.9099258727,131.95
2021-01-20 15:30:00,54.996,0.47750000000000004,54.9980728958,44.856,-17.8625,48.2817733959,10.14,18.34,20.9565073426,132.5,54.276,1.1275,54.2877097716,44.856,-17.8625,48.2817733959,9.42,18.99,21.1980305689,132.85
2021-01-20 16:00:00,55.156,0.514,55.1583949368,46.926,-18.106,50.2978797963,8.23,18.62,20.3577331744,131.25,54.396,1.1440000000000001,54.4080283782,46.926,-18.106,50.2978797963,7.47,19.25,20.6485689577,131.6
2021-01-20 16:30:00,55.5455,-0.0685,55.5455422379,45.6055,-17.7885,48.951939313,9.94,17.72,20.3175293774,130.85,54.8255,0.5615,54.8283752495,45.6055,-17.7885,48.951939313,9.22,18.35,20.5360877482,131.21
2021-01-20 17:00:00,56.0885,-0.9095000000000001,56.0958734891,43.1985,-17.0395,46.4376459621,12.89,16.13,20.6477359534,130.96,55.4885,-0.28950000000000004,55.4892551986,43.1985,-17.0395,46.4376459621,12.29,16.75,20.7751438021,131.31
2021-01-20 17:30:00,56.762,-0.1965,56.7623401231,47.732,-18.2165,51.0899666887,9.03,18.02,20.1559246873,130.38,56.062,0.4335,56.0636759966,47.732,-18.2165,51.0899666887,8.33,18.65,20.4257533521,130.72
2021-01-20 18:00:00,57.0695,0.1555,57.0697118488,48.8695,-18.6745,52.316010747199996,8.2,18.83,20.5379867563,130.43,56.3095,0.7855000000000001,56.3149784738,48.8695,-18.6745,52.316010747199996,7.44,19.46,20.8337514625,130.76
2021-01-20 18:30:00,56.1705,-0.025,56.1705055634,48.6205,-18.925,52.1738310387,7.55,18.9,20.3522111821,130.01,55.4005,0.615,55.4039134471,48.6205,-18.925,52.1738310387,6.78,19.54,20.6828431314,130.35
2021-01-20 19:00:00,55.0535,-0.335,55.0545192264,44.4435,-19.155,48.3956477098,10.61,18.82,21.6047332777,128.79,54.3935,0.325,54.3944709254,44.4435,-19.155,48.3956477098,9.95,19.48,21.8740234068,129.11
2021-01-20 19:30:00,53.8275,-1.482,53.84789764,42.0875,-18.422,45.9426570874,11.74,16.94,20.6104633621,130.41,53.1875,-0.852,53.1943235717,42.0875,-18.422,45.9426570874,11.1,17.57,20.7825624022,130.77
2021-01-20 20:00:00,54.347,-2.9065000000000003,54.4246649163,38.177,-16.9465,41.7692134382,16.17,14.04,21.4147262415,130.27,53.837,-2.3165,53.8868141687,38.177,-16.9465,41.7692134382,15.66,14.63,21.4306439474,130.61
2021-01-20 20:30:00,55.5615,-2.2125,55.6055342435,41.7015,-17.7625,45.3268298969,13.86,15.55,20.8303168483,130.73,55.0215,-1.6125,55.0451234761,41.7015,-17.7625,45.3268298969,13.32,16.15,20.9342996061,131.08
2021-01-20 21:00:00,54.678,-1.9505,54.712778528,43.768,-18.4005,47.4785870077,10.91,16.45,19.7390627944,130.35,54.028,-1.3405,54.0446271543,43.768,-18.4005,47.4785870077,10.26,17.06,19.9075664007,130.69
2021-01-20 21:30:00,53.4245,-2.9795,53.5075192893,39.7445,-16.7795,43.1413595115,13.68,13.8,19.4314796143,129.9,52.8645,-2.4295,52.9202969616,39.7445,-16.7795,43.1413595115,13.12,14.35,19.4436853503,130.24
2021-01-20 22:00:00,52.456,-2.6055,52.5206679913,43.936,-18.2055,47.5585147608,8.52,15.6,17.7749936709,130.02,51.776,-2.0655,51.8171831177,43.936,-18.2055,47.5585147608,7.84,16.14,17.9433887546,130.36
2021-01-20 22:30:00,51.3995,-2.686,51.4696337295,44.4995,-18.606,48.2326521793,6.9,15.92,17.3509769177,131.32,50.6195,-2.136,50.6645465414,44.4995,-18.606,48.2326521793,6.12,16.47,17.5702959565,131.68
2021-01-20 23:00:00,50.242,-2.7855,50.3191571298,44.472,-18.5255,48.1762694098,5.77,15.74,16.7642625844,131.38,49.442,-2.2755,49.4943356784,44.472,-18.5255,48.1762694098,4.97,16.25,16.9930397516,131.73
2021-01-20 23:30:00,48.911,-2.8865,48.9960998779,45.091,-18.7165,48.8211598925,3.8200000000000003,15.83,16.2843882292,131.85,48.041,-2.3865,48.1002397421,45.091,-18.7165,48.8211598925,2.95,16.33,16.5943183048,132.2
2021-01-21 00:00:00,48.164,-2.637,48.2361344326,46.064,-19.197,49.9040770379,2.1,16.56,16.6926211243,131.63,47.244,-2.127,47.2918562228,46.064,-19.197,49.9040770379,1.18,17.07,17.1107363956,131.98
2021-01-21 00:30:00,47.8245,-2.31,47.8802558499,46.5045,-19.37,50.377231169,1.32,17.06,17.1109906201,130.95,46.8845,-1.8,46.9190402742,46.5045,-19.37,50.377231169,0.38,17.57,17.5741087967,131.3
2021-01-21 01:00:00,47.7675,-2.363,47.825911651,46.0575,-19.033,49.835212403,1.71,16.67,16.7574759436,130.47,46.8575,-1.863,46.894520738,46.0575,-19.033,49.835212403,0.8,17.17,17.188627054,130.8
2021-01-21 01:30:00,47.433,-3.0555,47.5313114615,43.383,-18.4455,47.1415014531,4.05,15.39,15.9139749906,130.86,46.573,-2.5655,46.6436074854,43.383,-18.4455,47.1415014531,3.19,15.88,16.1972374188,131.21
2021-01-21 02:00:00,47.058,-3.5484999999999998,47.1916011198,40.328,-17.3885,43.9170526817,6.73,13.84,15.3895581483,131.78,46.298,-3.0785,46.4002367047,40.328,-17.3885,43.9170526817,5.97,14.31,15.5053861609,132.15
2021-01-21 02:30:00,46.663,-3.297,46.7793306707,42.823,-18.267,46.5563381077,3.84,14.97,15.4546594916,131.38,45.813,-2.827,45.9001405009,42.823,-18.267,46.5563381077,2.99,15.44,15.7268464735,131.74
2021-01-21 03:00:00,46.5365,-3.7875,46.6903736171,41.8865,-17.9975,45.5893506041,4.65,14.21,14.9514748436,132.26,45.6965,-3.3175,45.816764601,41.8865,-17.9975,45.5893506041,3.81,14.68,15.1663608028,132.62
2021-01-21 03:30:00,45.912,-3.92,46.0790423512,42.262,-17.99,45.9316529639,3.65,14.07,14.5357283959,132.2,45.042,-3.47,45.1754652881,42.262,-17.99,45.9316529639,2.7800000000000002,14.52,14.783734305,132.56
2021-01-21 04:00:00,45.5905,-3.3105,45.7105359901,45.3205,-18.9805,49.1345815134,0.27,15.67,15.6723259282,132.76,44.6105,-2.8505000000000003,44.7014771624,45.3205,-18.9805,49.1345815134,-0.71,16.13,16.1456186007,133.12
2021-01-21 04:30:00,45.528,-3.9290000000000003,45.6972190073,43.738,-18.479,47.4814288433,1.79,14.55,14.6596930391,132.76,44.578,-3.479,44.7135496802,43.738,-18.479,47.4814288433,0.84,15.0,15.0235015892,133.15
2021-01-21 05:00:00,45.3895,-3.616,45.5333083165,44.7195,-18.706,48.474200522,0.67,15.09,15.1048667654,132.48,44.4395,-3.176,44.5528465561,44.7195,-18.706,48.474200522,-0.28,15.53,15.5325239417,132.84
2021-01-21 05:30:00,45.9215,-3.4345,46.0497551839,44.8115,-18.7345,48.570073322,1.11,15.3,15.3402118629,131.97,44.9715,-2.9745,45.0697621749,44.8115,-18.7345,48.570073322,0.16,15.76,15.7608121618,132.32
2021-01-21 06:00:00,46.7965,-2.6985,46.8742393485,45.9865,-18.9985,49.7564185257,0.81,16.3,16.3201133574,131.25,45.8465,-2.2285,45.9006293475,45.9865,-18.9985,49.7564185257,-0.14,16.77,16.7705843667,131.58
2021-01-21 06:30:00,49.0495,-2.8245,49.1307566652,42.6995,-18.1845,46.4103796634,6.35,15.36,16.6208333124,131.58,48.2595,-2.3045,48.3144912061,42.6995,-18.1845,46.4103796634,5.5600000000000005,15.88,16.8252191665,131.93
2021-01-21 07:00:00,50.964,-1.846,50.9974216211,42.914,-18.026,46.5461928841,8.05,16.18,18.0719368082,131.2,50.214,-1.296,50.2307217945,42.914,-18.026,46.5461928841,7.3,16.73,18.2532983321,131.53
2021-01-21 07:30:00,53.3955,-0.8375,53.4020676238,43.7155,-18.3075,47.3941926453,9.68,17.47,19.9725636812,130.44,52.6955,-0.2275,52.6959910857,43.7155,-18.3075,47.3941926453,8.98,18.08,20.187293033,130.77
2021-01-21 08:00:00,55.4055,-0.0505,55.4055230144,45.1155,-18.7705,48.8645066536,10.29,18.72,21.3617063925,130.24,54.7155,0.5895,54.7186755185,45.1155,-18.7705,48.8645066536,9.6,19.36,21.6094794014,130.56
2021-01-21 08:30:00,57.2565,0.449,57.2582604805,44.8665,-18.751,48.6271819382,12.39,19.2,22.8506476932,129.86,56.6365,1.139,56.6479518893,44.8665,-18.751,48.6271819382,11.77,19.89,23.1115771855,130.18
2021-01-21 09:00:00,58.5875,0.3735,58.5886905341,43.2175,-18.0665,46.8417626536,15.37,18.44,24.0056347552,130.07,58.0575,1.0835,58.067609547,43.2175,-18.0665,46.8417626536,14.84,19.15,24.2270117844,130.4
2021-01-21 09:30:00,59.6655,0.3175,59.6663447556,45.4255,-17.3925,48.6412901402,14.24,17.71,22.7249136412,130.54,59.1055,0.9775,59.1135825044,45.4255,-17.3925,48.6412901402,13.68,18.37,22.9041328148,130.88
2021-01-21 10:00:00,59.869,-0.091,59.8690691593,46.359,-17.281,49.4751436784,13.51,17.19,21.8635815913,130.73,59.269,0.559,59.2716360665,46.359,-17.281,49.4751436784,12.91,17.84,22.0212102301,131.06
2021-01-21 10:30:00,59.4415,-1.3555000000000001,59.456953357,39.1715,-16.3255,42.4373463178,20.27,14.97,25.1986864737,131.6,59.0515,-0.7055,59.0557142239,39.1715,-16.3255,42.4373463178,19.88,15.62,25.282381217,131.94
2021-01-21 11:00:00,59.538,-0.969,59.5458848704,38.338,-16.569,41.7652248288,21.2,15.6,26.3210942022,131.41,59.168,-0.279,59.1686577928,38.338,-16.569,41.7652248288,20.83,16.29,26.4433923694,131.76
2021-01-21 11:30:00,59.847,-0.64,59.8504219618,36.867,-16.03,40.2012013378,22.98,15.39,27.6574131111,131.3,59.517,0.06,59.5170302435,36.867,-16.03,40.2012013378,22.65,16.09,27.7832791441,131.64
2021-01-21 12:00:00,59.8965,-1.02,59.905184352,33.9065,-14.98,37.0681958321,25.99,13.96,29.5018931596,131.03,59.6965,-0.33,59.6974121068,33.9065,-14.98,37.0681958321,25.79,14.65,29.6605225847,131.36
2021-01-21 12:30:00,60.099,-0.8180000000000001,60.1045665902,36.189,-15.668,39.4351359196,23.91,14.85,28.1462359828,130.53,59.809,-0.128,59.8091369692,36.189,-15.668,39.4351359196,23.62,15.54,28.273591919,130.85
2021-01-21 13:00:00,60.2525,-0.9375,60.2597930838,33.9525,-15.0875,37.1538007813,26.3,14.15,29.8649041519,130.82,60.0525,-0.23750000000000002,60.0529696393,33.9525,-15.0875,37.1538007813,26.1,14.85,30.0288611173,131.16
2021-01-21 13:30:00,59.598,-1.58,59.6189399772,33.078,-13.85,35.8605156684,26.52,12.27,29.22093941,131.34,59.418,-0.92,59.425121994,33.078,-13.85,35.8605156684,26.34,12.93,29.3424692212,131.68
2021-01-21 14:00:00,59.6825,-1.455,59.7002330921,34.6125,-14.045,37.3535430883,25.07,12.59,28.0537519772,131.28,59.4325,-0.8150000000000001,59.4380877994,34.6125,-14.045,37.3535430883,24.82,13.23,28.1258830972,131.62
2021-01-21 14:30:00,59.343,-1.546,59.3631347302,33.263,-13.656,35.9571064603,26.08,12.11,28.7544518292,131.1,59.143,-0.906,59.149939011,33.263,-13.656,35.9571064603,25.88,12.75,28.8502495656,131.44
2021-01-21 15:00:00,59.2075,-1.8345,59.2359134858,29.7575,-13.4345,32.6495726848,29.45,11.6,31.6522116131,131.28,59.0975,-1.1745,59.1091698174,29.7575,-13.4345,32.6495726848,29.34,12.26,31.798477951,131.63
2021-01-21 15:30:00,58.35,-2.2495,58.3933450853,27.61,-13.5795,30.7687328346,30.74,11.33,32.761509428,131.34,58.29,-1.5795,58.3113961439,27.61,-13.5795,30.7687328346,30.68,12.0,32.9433210226,131.69
2021-01-21 16:00:00,58.362,-2.3970000000000002,58.4112031463,27.022,-13.667,30.2816012291,31.34,11.27,33.3047819389,131.48,58.332,-1.717,58.3572644407,27.022,-13.667,30.2816012291,31.31,11.95,33.5129616716,131.82
2021-01-21 16:30:00,58.6985,-2.014,58.7330409416,29.0985,-14.074,32.3233689186,29.6,12.06,31.9625343175,131.3,58.6185,-1.344,58.6339055347,29.0985,-14.074,32.3233689186,29.52,12.73,32.1478350749,131.64
2021-01-21 17:00:00,59.306,-2.156,59.3451764847,30.106,-13.736,33.0915235672,29.2,11.58,31.4123606244,130.63,59.216,-1.496,59.2348940406,30.106,-13.736,33.0915235672,29.11,12.24,31.5786272659,130.96
2021-01-21 17:30:00,61.423,-2.334,61.4673285982,36.083,-14.104,38.7415242989,25.34,11.77,27.9400876878,130.58,61.253,-1.704,61.2766972429,36.083,-14.104,38.7415242989,25.17,12.4,28.0586688922,130.93
2021-01-21 18:00:00,57.0375,-1.8820000000000001,57.0685406354,39.4575,-15.012,42.2167555628,17.58,13.13,21.9420441163,130.79,56.5975,-1.312,56.6127048484,39.4575,-15.012,42.2167555628,17.14,13.7,21.9424155462,131.13
2021-01-21 18:30:00,54.894,-2.3705,54.9451590793,36.674,-14.0405,39.269809221,18.22,11.67,21.6369429449,131.49,54.454,-1.8305,54.484757926,36.674,-14.0405,39.269809221,17.78,12.21,21.5687853158,131.85
2021-01-21 19:00:00,53.6875,-2.911,53.7663610192,33.6675,-12.951,36.0725512994,20.02,10.04,22.3964729366,131.98,53.2975,-2.3810000000000002,53.3506576084,33.6675,-12.951,36.0725512994,19.63,10.57,22.294882821,132.34
2021-01-21 19:30:00,54.6445,-3.1465,54.7350147757,33.6845,-13.8465,36.419378118,20.96,10.7,23.5332020771,132.11,54.2845,-2.6065,54.3470402368,33.6845,-13.8465,36.419378118,20.6,11.24,23.466946968,132.47
2021-01-21 20:00:00,53.727,-3.526,53.8425779936,32.487,-13.646,35.2366071721,21.24,10.12,23.5276858191,131.28,53.397,-2.996,53.4809837699,32.487,-13.646,35.2366071721,20.91,10.65,23.4659455382,131.65
2021-01-21 20:30:00,54.6055,-3.6445,54.7269861266,28.3355,-13.6545,31.4538698811,26.27,10.01,28.1125061138,130.88,54.4055,-3.0545,54.4911772721,28.3355,-13.6545,31.4538698811,26.07,10.6,28.1425816158,131.23
2021-01-21 21:00:00,55.4705,-3.8755,55.6057179659,27.1605,-12.9855,30.1050821374,28.31,9.11,29.7396738382,130.55,55.3805,-3.3055,55.4790601083,27.1605,-12.9855,30.1050821374,28.22,9.68,29.8340543675,130.9
2021-01-21 21:30:00,54.5755,-4.397,54.7523406737,24.5955,-12.397,27.543133976500002,29.98,8.0,31.0290251217,130.87,54.5255,-3.827,54.6596384844,24.5955,-12.397,27.543133976500002,29.93,8.57,31.1327769401,131.24
2021-01-21 22:00:00,53.04,-4.869,53.2630149447,22.58,-11.769,25.4630273338,30.46,6.9,31.2317402653,131.58,53.01,-4.329,53.1864676492,22.58,-11.769,25.4630273338,30.43,7.44,31.3263227973,131.95
2021-01-21 22:30:00,51.533,-5.0635,51.7811657,23.113,-11.7935,25.9479750896,28.42,6.73,29.2059805519,131.55,51.443,-4.5535,51.6441343354,23.113,-11.7935,25.9479750896,28.33,7.24,29.2404941819,131.91
2021-01-21 23:00:00,50.136,-5.299,50.4152546061,23.456,-11.929,26.3151092911,26.68,6.63,27.4914404861,131.15,49.996,-4.799,50.2257943392,23.456,-11.929,26.3151092911,26.54,7.13,27.4810571121,131.5
2021-01-21 23:30:00,48.7535,-5.3355,49.0445850477,24.4535,-12.1455,27.3036047529,24.3,6.8100000000000005,25.2362061333,131.11,48.5435,-4.8855,48.7887231079,24.4535,-12.1455,27.3036047529,24.09,7.26,25.1602007146,131.45
2021-01-22 00:00:00,47.7505,-5.492,48.0652921998,24.9505,-12.152,27.7524513197,22.8,6.66,23.75280194,130.56,47.5105,-5.042,47.7772893146,24.9505,-12.152,27.7524513197,22.56,7.11,23.653872833,130.91
2021-01-22 00:30:00,47.5605,-5.5595,47.8843314718,26.3905,-12.6695,29.2741305678,21.17,7.11,22.3320621529,129.69,47.2805,-5.1095,47.5557848269,26.3905,-12.6695,29.2741305678,20.89,7.5600000000000005,22.2158884585,130.03
2021-01-22 01:00:00,47.336,-5.5055,47.6550881465,26.166,-12.5055,29.0008118205,21.17,7.0,22.297284588,129.0,47.066,-5.0655,47.3378035639,26.166,-12.5055,29.0008118205,20.9,7.44,22.1847605351,129.33
2021-01-22 01:30:00,46.8835,-5.4415,47.198225544,25.9335,-12.5215,28.7981663392,20.95,7.08,22.1139978294,129.34,46.5835,-5.0215,46.8533663092,25.9335,-12.5215,28.7981663392,20.65,7.5,21.9698088294,129.67
2021-01-22 02:00:00,46.529,-5.6775,46.8741063621,25.519,-12.6175,28.4678883525,21.01,6.94,22.126538364600002,130.86,46.229,-5.2375,46.524744462,25.519,-12.6175,28.4678883525,20.71,7.38,21.9856430427,131.21
2021-01-22 02:30:00,46.067,-5.7785,46.428003955,27.157,-13.2085,30.1987933741,18.91,7.43,20.3173078925,131.01,45.687,-5.3485,45.999004568,27.157,-13.2085,30.1987933741,18.53,7.86,20.1281022454,131.35
2021-01-22 03:00:00,45.7575,-5.968,46.1450520668,26.8675,-13.048,29.8682584067,18.89,7.08,20.1732124363,131.63,45.3775,-5.538,45.7141876254,26.8675,-13.048,29.8682584067,18.51,7.51,19.9754899815,131.97
2021-01-22 03:30:00,45.5125,-6.079,45.9166843016,25.9925,-12.849,28.9949453742,19.52,6.77,20.6606703667,131.89,45.1525,-5.6690000000000005,45.5069864664,25.9925,-12.849,28.9949453742,19.16,7.18,20.4611338884,132.24
2021-01-22 04:00:00,45.233,-6.1465,45.648699338,25.513,-12.586500000000001,28.4487811909,19.72,6.44,20.7449270907,131.85,44.873,-5.7365,45.2381869801,25.513,-12.586500000000001,28.4487811909,19.36,6.85,20.536116965,132.2
2021-01-22 04:30:00,45.3525,-6.2095,45.7756173798,25.3325,-12.6695,28.3240496134,20.02,6.46,21.0364445665,132.88,44.9825,-5.7895,45.3535402863,25.3325,-12.6695,28.3240496134,19.65,6.88,20.8196277584,133.24
2021-01-22 05:00:00,45.403,-6.104,45.811474818,24.943,-12.374,27.8436550223,20.46,6.27,21.3991705447,132.31,45.073,-5.694,45.4312333643,24.943,-12.374,27.8436550223,20.13,6.68,21.2094153621,132.66
2021-01-22 05:30:00,45.8065,-6.0075,46.1987607897,24.3165,-12.2675,27.2357068662,21.49,6.26,22.3832012903,131.68,45.4965,-5.5775,45.8371030771,24.3165,-12.2675,27.2357068662,21.18,6.69,22.2114497501,132.03
2021-01-22 06:00:00,46.7945,-5.6754999999999995,47.1374217634,24.4145,-12.3255,27.3493283373,22.38,6.65,23.3470961792,132.31,46.5045,-5.2355,46.7982796746,24.4145,-12.3255,27.3493283373,22.09,7.09,23.1999181033,132.65
2021-01-22 06:30:00,48.9605,-4.7805,49.193330244,26.1005,-12.7105,29.0308957922,22.86,7.93,24.1963736952,131.68,48.6805,-4.2905,48.8692077949,26.1005,-12.7105,29.0308957922,22.58,8.42,24.0988132488,132.02
2021-01-22 07:00:00,50.7985,-4.199,50.97174907,25.7785,-12.669,28.7234159398,25.02,8.47,26.4147932038,132.4,50.5685,-3.6790000000000003,50.702152156,25.7785,-12.669,28.7234159398,24.79,8.99,26.369759195,132.74
2021-01-22 07:30:00,53.136,-3.5815,53.2565642738,24.546,-12.4715,27.5326066374,28.59,8.89,29.9402772198,131.96,53.016,-3.0015,53.1008969628,24.546,-12.4715,27.5326066374,28.47,9.47,30.0036964389,132.31
2021-01-22 08:00:00,55.043,-3.044,55.1271057194,24.063,-12.294,27.0216654742,30.98,9.25,32.3314537254,131.25,54.983,-2.424,55.0364067232,24.063,-12.294,27.0216654742,30.92,9.87,32.4570993775,131.58
2021-01-22 08:30:00,57.308,-2.214,57.3507511721,24.038,-12.354,27.0267785724,33.27,10.14,34.7809214944,131.02,57.328,-1.554,57.3490584055,24.038,-12.354,27.0267785724,33.29,10.8,34.9980585176,131.35
2021-01-22 09:00:00,58.8325,-1.8485,58.8615325021,23.7125,-12.3785,26.7490171502,35.12,10.53,36.6646328224,131.62,58.8925,-1.1585,58.9038935767,23.7125,-12.3785,26.7490171502,35.18,11.22,36.9258825216,131.96
2021-01-22 09:30:00,60.136,-1.6225,60.1578839575,24.406,-12.1425,27.2597348162,35.73,10.52,37.2465206429,131.33,60.226,-0.9125000000000001,60.2329123673,24.406,-12.1425,27.2597348162,35.82,11.23,37.5391169315,131.67
2021-01-22 10:00:00,60.8855,-1.7105000000000001,60.9095224123,26.4755,-11.8805,29.0189314155,34.41,10.17,35.8814297374,132.5,60.9455,-1.0305,60.9542115075,26.4755,-11.8805,29.0189314155,34.47,10.85,36.1372854542,132.86
2021-01-22 10:30:00,60.809,-1.7775,60.8349733891,27.999,-13.1875,30.9492190087,32.81,11.41,34.7373602912,132.68,60.779,-1.0775,60.7885502973,27.999,-13.1875,30.9492190087,32.78,12.11,34.9453931155,133.03
2021-01-22 11:00:00,60.3895,-1.9420000000000002,60.4207172603,29.8295,-15.142,33.4526416633,30.56,13.2,33.2889411066,133.89,60.2795,-1.212,60.2916832096,29.8295,-15.142,33.4526416633,30.45,13.93,33.4850324772,134.25
2021-01-22 11:30:00,60.1745,-1.7885,60.2010729348,28.3645,-15.9185,32.5260434498,31.81,14.13,34.8070826126,133.06,60.0645,-1.0285,60.0733049907,28.3645,-15.9185,32.5260434498,31.7,14.89,35.0228796646,133.41
2021-01-22 12:00:00,61.324,-1.3375,61.3385839603,22.834,-14.8975,27.2640250559,38.49,13.56,40.808745386300004,132.85,61.434,-0.5175000000000001,61.436179587,22.834,-14.8975,27.2640250559,38.6,14.38,41.1915573874,133.2
2021-01-22 12:30:00,61.8575,-1.506,61.8758300328,23.3975,-15.226,27.9154810499,38.46,13.72,40.8339319684,132.65,61.9975,-0.676,62.0011853294,23.3975,-15.226,27.9154810499,38.6,14.55,41.2512121034,133.01
2021-01-22 13:00:00,61.15,-1.862,61.1783421155,27.7,-16.282,32.1308811582,33.45,14.42,36.4257999226,132.12,61.13,-1.072,61.1393987867,27.7,-16.282,32.1308811582,33.43,15.21,36.7274965115,132.46
2021-01-22 13:30:00,61.394,-1.8745,61.4226097317,23.804,-15.2945,28.2940302228,37.59,13.42,39.9137131823,130.66,61.514,-1.0445,61.5228671004,23.804,-15.2945,28.2940302228,37.71,14.25,40.3126109301,130.99
2021-01-22 14:00:00,64.794,-2.101,64.8280543978,22.724,-11.731,25.573355998,42.07,9.63,43.1581023679,131.4,65.094,-1.351,65.1080182236,22.724,-11.731,25.573355998,42.37,10.38,43.6229446507,131.73
2021-01-22 14:30:00,64.9755,-2.1975,65.0126495884,21.6155,-11.9075,24.678298087599998,43.36,9.71,44.4339251023,130.64,65.3155,-1.4275,65.331097469,21.6155,-11.9075,24.678298087599998,43.7,10.48,44.9390743118,130.98
2021-01-22 15:00:00,64.8975,-2.2335,64.9359224813,25.4975,-14.9435,29.5538609745,39.4,12.71,41.3993248737,130.79,65.1175,-1.4235,65.1330573403,25.4975,-14.9435,29.5538609745,39.62,13.52,41.8632870186,131.14
2021-01-22 15:30:00,63.9535,-2.5845000000000002,64.0057013281,23.4435,-14.4945,27.5624422448,40.51,11.91,42.2244976287,131.13,64.1735,-1.7945,64.1985851285,23.4435,-14.4945,27.5624422448,40.73,12.7,42.6640703637,131.48
2021-01-22 16:00:00,61.524,-2.466,61.5734011729,22.054,-14.626,26.4631591463,39.47,12.16,41.3006840137,130.46,61.754,-1.666,61.7764685944,22.054,-14.626,26.4631591463,39.7,12.96,41.761843829,130.79
2021-01-22 16:30:00,60.0715,-2.518,60.1242499849,26.4915,-15.448,30.6665987069,33.58,12.93,35.9833475374,130.58,60.1015,-1.768,60.127498919,26.4915,-15.448,30.6665987069,33.61,13.68,36.2873876161,130.91
2021-01-22 17:00:00,60.8435,-2.4975,60.8947370345,28.6935,-14.9275,32.3441988384,32.15,12.43,34.4692239541,130.2,60.8435,-1.7875,60.8697515068,28.6935,-14.9275,32.3441988384,32.15,13.14,34.7315720923,130.52
2021-01-22 17:30:00,60.1185,-2.702,60.1791894782,31.8585,-15.072,35.2438534535,28.26,12.37,30.8487357926,131.3,59.9885,-2.022,60.022567558,31.8585,-15.072,35.2438534535,28.13,13.05,31.0096662349,131.63
2021-01-22 18:00:00,60.04,-2.5935,60.0959885704,33.67,-15.2735,36.9722693684,26.37,12.68,29.260199931,131.22,59.86,-1.9435,59.8915419091,33.67,-15.2735,36.9722693684,26.19,13.33,29.3871570588,131.57
2021-01-22 18:30:00,60.924,-1.859,60.9523556313,38.074,-16.669,41.5630248779,22.85,14.81,27.2297374207,131.22,60.614,-1.179,60.6254652518,38.074,-16.669,41.5630248779,22.54,15.49,27.3494369229,131.57
2021-01-22 19:00:00,61.2405,-2.394,61.2872749945,34.9105,-16.084,38.4374565528,26.33,13.69,29.6763373751,131.64,61.0505,-1.714,61.0745556369,34.9105,-16.084,38.4374565528,26.14,14.37,29.8294569176,131.98
2021-01-22 19:30:00,59.698,-2.8405,59.7655389355,35.848,-16.5005,39.4632183717,23.85,13.66,27.4848703835,131.39,59.438,-2.1905,59.4783501305,35.848,-16.5005,39.4632183717,23.59,14.31,27.591016654,131.73
2021-01-22 20:00:00,60.0425,-3.266,60.1312611064,35.2625,-16.106,38.7665724852,24.78,12.84,27.9090307965,131.05,59.8025,-2.626,59.8601276498,35.2625,-16.106,38.7665724852,24.54,13.48,27.9986071082,131.39
2021-01-22 20:30:00,61.184,-3.7560000000000002,61.2991793746,33.074,-15.116,36.3645834845,28.11,11.36,30.318669166,130.9,61.074,-3.116,61.1534376139,33.074,-15.116,36.3645834845,28.0,12.0,30.4630924235,131.24
2021-01-22 21:00:00,59.9695,-4.4495000000000005,60.1343411081,31.3695,-14.5295,34.570969042,28.6,10.08,30.3243532495,130.55,59.8795,-3.8495,60.0031096736,31.3695,-14.5295,34.570969042,28.51,10.68,30.444745031,130.89
2021-01-22 21:30:00,58.658500000000004,-4.6735,58.8443814183,31.5285,-14.2835,34.6130710065,27.13,9.61,28.7817476884,130.67,58.5385,-4.1035,58.6821497093,31.5285,-14.2835,34.6130710065,27.01,10.18,28.86472761,131.0
2021-01-22 22:00:00,57.351,-5.0245,57.5706765745,28.581,-14.4145,32.0101760578,28.77,9.39,30.2635919877,131.21,57.261,-4.4345,57.4324552083,28.581,-14.4145,32.0101760578,28.68,9.98,30.3668042441,131.56
2021-01-22 22:30:00,56.4055,-5.396,56.6630148002,25.7155,-14.836,29.6882777582,30.69,9.44,32.1090283254,131.09,56.3855,-4.786,56.5882532532,25.7155,-14.836,29.6882777582,30.67,10.05,32.2746247073,131.42
2021-01-22 23:00:00,55.3,-5.6535,55.5882367255,25.2,-14.8935,29.2721086061,30.1,9.24,31.4863081354,131.63,55.25,-5.0535,55.4806305142,25.2,-14.8935,29.2721086061,30.05,9.84,31.6200585072,131.98
2021-01-22 23:30:00,53.9995,-5.845,54.3149153111,23.8595,-14.705,28.0270006467,30.14,8.86,31.4152701723,131.44,53.9695,-5.265,54.2257056685,23.8595,-14.705,28.0270006467,30.11,9.44,31.5551216128,131.78
2021-01-23 00:00:00,53.15,-5.957,53.4827855389,24.34,-14.717,28.4433768916,28.81,8.76,30.1123512865,130.91,53.08,-5.377,53.3516497308,24.34,-14.717,28.4433768916,28.74,9.34,30.2195830547,131.24
2021-01-23 00:30:00,52.8685,-6.0735,53.2162164617,23.7185,-14.8135,27.9643885057,29.15,8.74,30.4320571109,130.78,52.8085,-5.5035,53.0945023943,23.7185,-14.8135,27.9643885057,29.09,9.31,30.5434804827,131.11
2021-01-23 01:00:00,52.7485,-6.047,53.0939776364,22.5185,-14.307,26.679075907,30.23,8.26,31.3381636348,130.29,52.7285,-5.467,53.011157328,22.5185,-14.307,26.679075907,30.21,8.84,31.4768121003,130.62
2021-01-23 01:30:00,52.5315,-6.066,52.8805715575,21.8015,-14.376,26.1146468146,30.73,8.31,31.8337713757,130.4,52.5115,-5.486,52.7972899707,21.8015,-14.376,26.1146468146,30.71,8.89,31.9708648616,130.74
2021-01-23 02:00:00,52.13,-6.1765,52.4946287943,21.38,-14.4565,25.8088122983,30.75,8.28,31.8452649541,130.4,52.12,-5.5965,52.4196071356,21.38,-14.4565,25.8088122983,30.74,8.86,31.991361334,130.74
2021-01-23 02:30:00,51.6085,-6.1385,51.9722854462,21.5985,-14.4285,25.974541661,30.01,8.29,31.1339717993,130.6,51.5785,-5.5585,51.8771489627,21.5985,-14.4285,25.974541661,29.98,8.87,31.2646333738,130.92
2021-01-23 03:00:00,51.325,-6.163,51.6936958826,21.375,-14.293,25.7134298373,29.95,8.13,31.0338428172,130.74,51.275,-5.593,51.5791360339,21.375,-14.293,25.7134298373,29.9,8.7,31.1400064226,131.07
2021-01-23 03:30:00,51.1675,-6.3629999999999995,51.5616216313,20.9575,-12.933,24.6268003454,30.21,6.57,30.9161608225,131.35,51.1275,-5.833,51.4591599742,20.9575,-12.933,24.6268003454,30.17,7.1,30.9941752592,131.69
2021-01-23 04:00:00,50.7675,-6.4905,51.1807155724,21.2775,-13.0405,24.955693669,29.49,6.55,30.2086510788,131.64,50.7175,-5.9705,51.0677165781,21.2775,-13.0405,24.955693669,29.44,7.07,30.2770292466,131.98
2021-01-23 04:30:00,50.134,-6.67,50.5757536375,22.204,-14.52,26.530134112,27.93,7.85,29.012193988,131.51,50.024,-6.13,50.3981892135,22.204,-14.52,26.530134112,27.82,8.39,29.0576065773,131.85
2021-01-23 05:00:00,49.775,-6.5125,50.1992358632,23.315,-14.5225,27.4680219756,26.46,8.01,27.6458260864,131.19,49.625,-5.9925,49.9855047114,23.315,-14.5225,27.4680219756,26.31,8.53,27.6582175854,131.53
2021-01-23 05:30:00,49.935,-6.4715,50.3526020902,24.125,-14.5415,28.1686145781,25.81,8.07,27.0422077501,132.0,49.755,-5.9415,50.108496757,24.125,-14.5415,28.1686145781,25.63,8.6,27.0343651673,132.34
2021-01-23 06:00:00,49.985,-6.5035,50.4063065226,23.135,-14.3335,27.2153898971,26.85,7.83,27.9684000257,132.03,49.825,-5.9935,50.1841874224,23.135,-14.3335,27.2153898971,26.69,8.34,27.9626840629,132.38
2021-01-23 06:30:00,50.95,-6.139,51.3185134333,23.51,-14.199,27.4650996903,27.44,8.06,28.5992517385,130.57,50.84,-5.609,51.1484748648,23.51,-14.199,27.4650996903,27.33,8.59,28.6481587541,130.91
2021-01-23 07:00:00,51.685,-5.522,51.9791468668,25.665,-14.522,29.4886539028,26.02,9.0,27.5325334831,129.97,51.525,-4.9719999999999995,51.7643352995,25.665,-14.522,29.4886539028,25.86,9.55,27.5670473573,130.3
2021-01-23 07:30:00,52.757,-5.236,53.0161932338,24.937,-14.116,28.6551116731,27.82,8.88,29.2028560247,131.26,52.647,-4.676,52.8542485047,24.937,-14.116,28.6551116731,27.71,9.44,29.2738398575,131.6
2021-01-23 08:00:00,54.088,-5.0795,54.3259888474,26.318,-14.8195,30.2035544969,27.77,9.74,29.4285660541,134.01,53.928,-4.4895,54.1145525182,26.318,-14.8195,30.2035544969,27.61,10.33,29.4791621319,134.38
2021-01-23 08:30:00,55.752,-4.579,55.9397242128,26.732,-14.599,30.4586707688,29.02,10.02,30.7011530728,134.08,55.612,-3.979,55.7541656291,26.732,-14.599,30.4586707688,28.88,10.62,30.7707458473,134.45
2021-01-23 09:00:00,57.3625,-4.273,57.521430226,27.0625,-14.473,30.689519957999998,30.3,10.2,31.970767898200002,133.73,57.2925,-3.6630000000000003,57.4094776605,27.0625,-14.473,30.689519957999998,30.23,10.81,32.1046569831,134.1
2021-01-23 09:30:00,58.7455,-3.9455,58.8778459227,28.4755,-14.7855,32.0852787194,30.27,10.84,32.152426036,133.34,58.6655,-3.2955,58.7579884824,28.4755,-14.7855,32.0852787194,30.19,11.49,32.302572653,133.7
2021-01-23 10:00:00,59.3385,-3.6235,59.4490314009,31.7485,-15.4335,35.3009939591,27.59,11.81,30.0114011669,133.06,59.1885,-2.9835000000000003,59.2636465677,31.7485,-15.4335,35.3009939591,27.44,12.45,30.1323099015,133.42
2021-01-23 10:30:00,59.623,-3.371,59.7182197491,34.703,-16.541,38.443502572,24.92,13.17,28.1860834456,133.03,59.373,-2.711,59.4348605618,34.703,-16.541,38.443502572,24.67,13.83,28.2821109537,133.37
2021-01-23 11:00:00,59.895,-3.1285,59.9766499335,37.345,-16.9985,41.0316710268,22.55,13.87,26.4741269922,133.07,59.565,-2.4785,59.6165428992,37.345,-16.9985,41.0316710268,22.22,14.52,26.5435265178,133.42
2021-01-23 11:30:00,59.505,-3.485,59.6069647776,37.075,-16.875,40.7347670915,22.43,13.39,26.1227295664,132.8,59.185,-2.855,59.2538205519,37.075,-16.875,40.7347670915,22.11,14.02,26.180383878,133.15
2021-01-23 12:00:00,59.407,-3.706,59.5224838611,41.007,-16.716,44.2831650292,18.4,13.01,22.5348640999,132.6,58.987,-3.126,59.0697726845,41.007,-16.716,44.2831650292,17.98,13.59,22.5381565351,132.94
2021-01-23 12:30:00,59.364,-3.8155,59.4864903676,44.664,-17.2955,47.8957953922,14.7,13.48,19.9449341939,132.85,58.814,-3.2555,58.9040310696,44.664,-17.2955,47.8957953922,14.15,14.04,19.9334919169,133.19
2021-01-23 13:00:00,59.394,-3.6029999999999998,59.5031834863,45.454,-17.683,48.7724779461,13.94,14.08,19.813379318,132.85,58.814,-3.033,58.8921530002,45.454,-17.683,48.7724779461,13.36,14.65,19.8270547485,133.19
2021-01-23 13:30:00,58.739,-4.1575,58.8859484703,42.959,-17.0975,46.2363513618,15.78,12.94,20.4071556078,132.94,58.209,-3.6175,58.3212996019,42.959,-17.0975,46.2363513618,15.25,13.48,20.3536949962,133.29
2021-01-23 14:00:00,58.384,-4.22,58.5363122856,40.034,-17.61,43.7359492409,18.35,13.39,22.7159547455,133.36,57.924,-3.63,58.0376315506,40.034,-17.61,43.7359492409,17.89,13.98,22.7044599143,133.71
2021-01-23 14:30:00,58.3625,-4.144,58.5094363522,38.1825,-17.274,41.9081660569,20.18,13.13,24.0754916876,133.14,57.9725,-3.544,58.0807256519,38.1825,-17.274,41.9081660569,19.79,13.73,24.0864484721,133.48
2021-01-23 15:00:00,58.2325,-3.935,58.3653003183,36.9325,-17.015,40.6634944545,21.3,13.08,24.9955276,133.48,57.8625,-3.325,57.9579548574,36.9325,-17.015,40.6634944545,20.93,13.69,25.0096181498,133.84
2021-01-23 15:30:00,58.3615,-4.2815,58.5183383607,34.4715,-16.5015,38.2175851474,23.89,12.22,26.8339430573,133.71,58.0715,-3.6615,58.1868171883,34.4715,-16.5015,38.2175851474,23.6,12.84,26.8668122411,134.08
2021-01-23 16:00:00,58.6745,-4.3055,58.8322554429,31.1145,-15.3655,34.7017391567,27.56,11.06,29.6964172923,133.47,58.5045,-3.6755,58.6198415257,31.1145,-15.3655,34.7017391567,27.39,11.69,29.780332436,133.83
2021-01-23 16:30:00,59.594,-4.4245,59.7580206855,28.564,-14.0645,31.8388482243,31.03,9.64,32.4929300002,132.91,59.554,-3.8045,59.675398082,28.564,-14.0645,31.8388482243,30.99,10.26,32.6442598323,133.27
2021-01-23 17:00:00,61.349,-4.0455,61.4822402914,29.809,-13.1955,32.5990444837,31.54,9.15,32.8404339192,132.013,61.329,-3.4355,61.4251487686,29.809,-13.1955,32.5990444837,31.52,9.76,32.9964846612,132.373
2021-01-23 17:30:00,64.009,-3.524,64.1059330874,29.059,-13.144,31.8934196505,34.95,9.62,36.2497848269,130.81,64.099,-2.864,64.1629511245,29.059,-13.144,31.8934196505,35.04,10.28,36.5168454278,131.15
2021-01-23 18:00:00,65.007,-3.4345,65.097663854,26.127,-12.5445,28.9824879755,38.88,9.11,39.9330251797,129.51,65.257,-2.7445,65.3146869337,26.127,-12.5445,28.9824879755,39.13,9.8,40.3385287287,129.85
2021-01-23 18:30:00,64.863,-3.578,64.9616106097,25.423,-12.558,28.3554631949,39.44,8.98,40.44940049,130.08,65.123,-2.888,65.1870053998,25.423,-12.558,28.3554631949,39.7,9.67,40.8607256421,130.43
2021-01-23 19:00:00,63.9155,-3.7039999999999997,64.0227362446,25.8555,-12.494,28.7159697076,38.06,8.79,39.0618445545,130.46,64.1255,-3.034,64.1972344128,25.8555,-12.494,28.7159697076,38.27,9.46,39.4218784433,130.8
2021-01-23 19:30:00,62.7865,-4.2515,62.9302775657,25.0465,-12.8615,28.1557337766,37.74,8.61,38.7096848347,131.31,62.9765,-3.5715,63.0776914963,25.0465,-12.8615,28.1557337766,37.93,9.29,39.0511075387,131.67
2021-01-23 20:00:00,61.0925,-4.5775,61.2637499872,24.5025,-12.1475,27.3483868354,36.59,7.57,37.3648631738,130.07,61.2725,-3.9575,61.4001715185,24.5025,-12.1475,27.3483868354,36.77,8.19,37.6710631652,130.4
2021-01-23 20:30:00,59.685,-4.851,59.8818121469,20.505,-12.641,24.0883769897,39.18,7.79,39.9469210328,130.52,59.935,-4.191,60.0813507338,20.505,-12.641,24.0883769897,39.43,8.45,40.3252699929,130.86
2021-01-23 21:00:00,58.421,-5.0825,58.6416664774,19.551,-12.0625,22.972712231,38.87,6.98,39.4917371104,130.93,58.671,-4.4425,58.8389500862,19.551,-12.0625,22.972712231,39.12,7.62,39.8552229952,131.27
2021-01-23 21:30:00,57.2375,-5.342,57.4862450526,19.7575,-10.782,22.508005914599998,37.48,5.44,37.8727342557,131.17,57.4475,-4.7620000000000005,57.644530532,19.7575,-10.782,22.508005914599998,37.69,6.02,38.1677416151,131.5
2021-01-23 22:00:00,56.2875,-5.627,56.5680632977,20.1375,-10.617,22.7648763504,36.15,4.99,36.4927746273,131.45,56.4675,-5.077,56.695277451,20.1375,-10.617,22.7648763504,36.33,5.54,36.7499727891,131.79
2021-01-23 22:30:00,55.073,-5.9475,55.3932133501,20.323,-10.3675,22.8146747785,34.75,4.42,35.029971453,131.65,55.203,-5.4175,55.4681937262,20.323,-10.3675,22.8146747785,34.88,4.95,35.2294890681,131.99
2021-01-23 23:00:00,53.807,-6.1995000000000005,54.1629675078,20.437,-11.8595,23.6287686782,33.37,5.66,33.8466024883,132.21,53.877,-5.6695,54.1744807012,20.437,-11.8595,23.6287686782,33.44,6.19,34.0080828628,132.55
2021-01-23 23:30:00,52.6155,-6.3555,52.9979548709,20.9955,-12.7155,24.5457727623,31.62,6.36,32.2532789031,132.26,52.6255,-5.8155,52.9458524391,20.9955,-12.7155,24.5457727623,31.63,6.9,32.3738613699,132.6
2021-01-24 00:00:00,51.6385,-6.4775,52.0431809991,21.0785,-13.0075,24.7688961906,30.56,6.53,31.2498719997,132.62,51.5985,-5.9475,51.9401382218,21.0785,-13.0075,24.7688961906,30.52,7.06,31.3259317499,132.97
2021-01-24 00:30:00,50.9005,-6.481,51.311443765,21.8905,-13.201,25.562871342,29.01,6.72,29.7781547447,132.27,50.8305,-5.961,51.1788359701,21.8905,-13.201,25.562871342,28.94,7.24,29.8318822738,132.61
2021-01-24 01:00:00,50.4815,-6.4435,50.8910653701,23.5615,-13.2835,27.0480249649,26.92,6.84,27.7753847858,132.05,50.3515,-5.9535,50.7022456554,23.5615,-13.2835,27.0480249649,26.79,7.33,27.7746827165,132.4
