Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-24 01:30:00,50.18,-6.434,50.5907971473,24.39,-13.354,27.806499528,25.79,6.92,26.702256459,132.05,50.01,-5.934,50.3608226303,24.39,-13.354,27.806499528,25.62,7.42,26.672847617,132.43
2021-01-24 02:00:00,49.66,-6.404,50.0712174408,24.88,-13.564,28.3371928038,24.78,7.16,25.7936813968,132.34,49.47,-5.924,49.823435008,24.88,-13.564,28.3371928038,24.59,7.64,25.7495184421,132.68
2021-01-24 02:30:00,49.401,-6.565,49.8353090288,23.301,-13.455,26.9067579987,26.1,6.89,26.994112321,132.48,49.221,-6.075,49.5944801969,23.301,-13.455,26.9067579987,25.92,7.38,26.9501539884,132.83
2021-01-24 03:00:00,49.2465,-6.668,49.695874942,23.5365,-13.758,27.2626006876,25.71,7.09,26.6696869123,133.01,49.0665,-6.188,49.4551591469,23.5365,-13.758,27.2626006876,25.53,7.57,26.628665006,133.36
2021-01-24 03:30:00,49.1615,-6.6045,49.6031501268,25.2615,-14.1745,28.966529521200002,23.9,7.57,25.0701994408,133.1,48.9315,-6.1245,49.3132963054,25.2615,-14.1745,28.966529521200002,23.67,8.05,25.0014279592,133.45
2021-01-24 04:00:00,49.492,-6.517,49.9192282893,27.022,-14.747,30.7841272899,22.47,8.23,23.9297680724,133.57,49.192,-6.027,49.5598385086,27.022,-14.747,30.7841272899,22.17,8.72,23.8232512475,133.92
2021-01-24 04:30:00,49.7345,-6.4535,50.1514521475,26.5545,-14.9435,30.470471977,23.18,8.49,24.6858765289,133.41,49.4645,-5.9535,49.8214905688,26.5545,-14.9435,30.470471977,22.91,8.99,24.6107334308,133.76
2021-01-24 05:00:00,49.8145,-6.591,50.2486387005,26.1445,-15.101,30.1923016885,23.67,8.51,25.1533099214,134.08,49.5345,-6.081,49.9063648371,26.1445,-15.101,30.1923016885,23.39,9.02,25.0689549044,134.43
2021-01-24 05:30:00,50.155,-6.605,50.5880425595,25.845,-15.155,29.9606083049,24.31,8.55,25.7697225441,133.52,49.895,-6.085,50.2646819347,25.845,-15.155,29.9606083049,24.05,9.07,25.7034511301,133.88
2021-01-24 06:00:00,50.396,-6.6754999999999995,50.8361988769,23.566,-14.8755,27.8682051135,26.83,8.2,28.0551047048,133.78,50.206,-6.1255,50.5782975816,23.566,-14.8755,27.8682051135,26.64,8.75,28.0401872319,134.13
2021-01-24 06:30:00,51.149,-6.649,51.5793505388,21.829,-14.359,26.1282628967,29.32,7.71,30.316769287,133.29,51.059,-6.099,51.4219727548,21.829,-14.359,26.1282628967,29.23,8.26,30.3746687225,133.64
2021-01-24 07:00:00,51.695,-6.49,52.1007977386,22.005,-14.67,26.4467186055,29.69,8.18,30.7962416538,133.61,51.605,-5.93,51.9445947621,22.005,-14.67,26.4467186055,29.6,8.74,30.8633698743,133.97
2021-01-24 07:30:00,52.2085,-6.2925,52.5863388011,22.1985,-14.7025,26.6258691595,30.01,8.41,31.1661386765,133.55,52.1085,-5.7125,52.4206870281,22.1985,-14.7025,26.6258691595,29.91,8.99,31.2318459269,133.89
2021-01-24 08:00:00,53.2025,-6.117,53.552998938,23.5525,-15.007,27.9272323235,29.65,8.89,30.95407243,133.01,53.1225,-5.527,53.4092476567,23.5525,-15.007,27.9272323235,29.57,9.48,31.05246045,133.36
2021-01-24 08:30:00,54.449,-5.5565,54.7317850362,24.299,-14.9365,28.5226301952,30.15,9.38,31.5754160701,132.44,54.379,-4.9565,54.6044186239,24.299,-14.9365,28.5226301952,30.08,9.98,31.6923776325,132.78
2021-01-24 09:00:00,56.0745,-5.1595,56.3113664414,23.9745,-14.7695,28.1587425234,32.1,9.61,33.5076424118,131.83,56.0645,-4.5295,56.2471735334,23.9745,-14.7695,28.1587425234,32.09,10.24,33.6842054975,132.16
2021-01-24 09:30:00,57.7955,-4.6965,57.9860063507,24.2555,-14.8265,28.4280562561,33.54,10.13,35.0363882271,130.92,57.8455,-4.0265,57.9854686322,24.2555,-14.8265,28.4280562561,33.59,10.8,35.2835386547,131.24
2021-01-24 10:00:00,58.673,-4.412,58.8386494831,26.793,-14.492,30.4611705783,31.88,10.08,33.4356217229,130.87,58.673,-3.7720000000000002,58.7941231162,26.793,-14.492,30.4611705783,31.88,10.72,33.6341017421,131.19
2021-01-24 10:30:00,59.4375,-4.307,59.5933440516,28.5675,-14.307,31.9498404573,30.87,10.0,32.449297373,130.7,59.4175,-3.667,59.5305484205,28.5675,-14.307,31.9498404573,30.85,10.64,32.6332974123,131.02
2021-01-24 11:00:00,60.4145,-4.091,60.5528537003,28.5445,-14.421,31.9805209659,31.87,10.33,33.5023252924,130.42,60.4145,-3.451,60.5129838237,28.5445,-14.421,31.9805209659,31.87,10.97,33.7051598424,130.73
2021-01-24 11:30:00,61.758,-3.8035,61.8750125354,27.278,-14.3035,30.8006395429,34.48,10.5,36.0433128333,130.12,61.838,-3.1135,61.9163316602,27.278,-14.3035,30.8006395429,34.56,11.19,36.3264325251,130.43
2021-01-24 12:00:00,63.2905,-3.6125,63.3935134418,26.1505,-13.6825,29.5137164129,37.14,10.07,38.4809628258,130.66,63.4505,-2.9125,63.517309503,26.1505,-13.6825,29.5137164129,37.3,10.77,38.8237414477,130.98
2021-01-24 12:30:00,63.9785,-3.7055,64.0857175391,26.8485,-12.6555,29.6817053503,37.13,8.95,38.1934470819,130.04,64.1585,-3.0255,64.2297966095,26.8485,-12.6555,29.6817053503,37.31,9.63,38.5327523024,130.36
2021-01-24 13:00:00,64.555,-3.652,64.6582177994,27.365,-12.182,29.9540372738,37.19,8.53,38.1556942015,130.21,64.755,-2.982,64.8236249295,27.365,-12.182,29.9540372738,37.39,9.2,38.5052217238,130.54
2021-01-24 13:30:00,64.298,-3.8245,64.4116418379,27.998,-12.5345,30.6757509158,36.3,8.71,37.3303375286,130.21,64.448,-3.1645,64.5256442374,27.998,-12.5345,30.6757509158,36.45,9.37,37.6350820379,130.54
2021-01-24 14:00:00,63.6525,-3.6395,63.7564641154,22.3725,-13.6695,26.2180088203,41.28,10.03,42.4810463619,130.33,63.9425,-2.8895,64.0077535655,22.3725,-13.6695,26.2180088203,41.57,10.78,42.9450032018,130.65
2021-01-24 14:30:00,63.3305,-3.7805,63.4432377051,22.4205,-14.8505,26.8926787528,40.91,11.07,42.3812812454,130.01,63.6105,-3.0005,63.6812273005,22.4205,-14.8505,26.8926787528,41.19,11.85,42.8606882819,130.34
2021-01-24 15:00:00,62.83,-4.2355,62.9726000754,23.54,-15.3055,28.0782821813,39.29,11.07,40.8197133748,130.47,63.05,-3.4755000000000003,63.1457171964,23.54,-15.3055,28.0782821813,39.51,11.83,41.243047899,130.81
2021-01-24 15:30:00,62.4745,-4.2995,62.622271202,24.6145,-15.5395,29.1092712121,37.86,11.24,39.4932551203,130.28,62.6545,-3.5595,62.7555289238,24.6145,-15.5395,29.1092712121,38.04,11.98,39.8818505087,130.61
2021-01-24 16:00:00,60.5955,-4.1115,60.7348256975,27.2855,-15.6615,31.4607865843,33.31,11.55,35.255617992,130.57,60.6555,-3.3915,60.7502424069,27.2855,-15.6615,31.4607865843,33.37,12.27,35.5543218189,130.91
2021-01-24 16:30:00,59.5995,-3.806,59.7209011674,30.3195,-15.686,34.1368228787,29.28,11.88,31.5983037519,129.85,59.5295,-3.136,59.6120446407,30.3195,-15.686,34.1368228787,29.21,12.55,31.7919266481,130.18
2021-01-24 17:00:00,60.379,-3.4625,60.4781989419,31.869,-16.0525,35.6835524752,28.51,12.59,31.1661386765,129.96,60.269,-2.7825,60.3331970581,31.869,-16.0525,35.6835524752,28.4,13.27,31.3472949391,130.29
2021-01-24 17:30:00,58.848,-3.4585,58.9495405092,31.848,-14.8385,35.135113295,27.0,11.38,29.3002457328,129.64,58.698,-2.8385,58.7665915827,31.848,-14.8385,35.135113295,26.85,12.0,29.4095647707,129.97
2021-01-24 18:00:00,58.86,-3.556,58.9673192201,28.75,-14.226,32.0771191973,30.11,10.67,31.944655265,130.0,58.79,-2.916,58.862272773,28.75,-14.226,32.0771191973,30.04,11.31,32.0985622731,130.33
2021-01-24 18:30:00,59.237,-3.574,59.3447187625,29.997,-14.964,33.522250894,29.24,11.39,31.3800844486,130.2,59.157,-2.924,59.2292193516,29.997,-14.964,33.522250894,29.16,12.04,31.5478557116,130.54
2021-01-24 19:00:00,59.2725,-3.017,59.3492337377,37.1825,-17.077,40.9165276539,22.09,14.06,26.1849517853,130.3,58.9925,-2.377,59.0403691151,37.1825,-17.077,40.9165276539,21.81,14.7,26.3014467283,130.64
2021-01-24 19:30:00,58.452,-3.1945,58.5392273117,36.792,-18.0545,40.9831213337,21.66,14.86,26.267379009,130.38,58.122,-2.5245,58.1767993641,36.792,-18.0545,40.9831213337,21.33,15.53,26.384650841,130.72
2021-01-24 20:00:00,56.7575,-3.4505,56.8622876474,34.3675,-18.2905,38.9315739022,22.39,14.84,26.8614537954,130.06,56.4675,-2.7805,56.5359154565,34.3675,-18.2905,38.9315739022,22.1,15.51,26.9994462906,130.4
2021-01-24 20:30:00,57.7095,-3.651,57.8248751944,34.6095,-17.681,38.8643184843,23.1,14.03,27.026855163,130.34,57.4295,-2.991,57.5073347604,34.6095,-17.681,38.8643184843,22.82,14.69,27.1394270389,130.69
2021-01-24 21:00:00,58.596,-3.934,58.727911354,34.726,-16.244,38.3374831203,23.87,12.31,26.8572708964,130.5,58.376,-3.324,58.4705597032,34.726,-16.244,38.3374831203,23.65,12.92,26.9490055475,130.85
2021-01-24 21:30:00,57.3635,-3.9375,57.4984785755,38.3635,-16.5375,41.7761539458,19.0,12.6,22.7982455465,130.38,56.9935,-3.3675,57.0928988448,38.3635,-16.5375,41.7761539458,18.63,13.17,22.8150345167,130.72
2021-01-24 22:00:00,55.9365,-4.3455,56.1050390117,35.7565,-15.7255,39.0617286164,20.18,11.38,23.1675807973,130.47,55.5865,-3.7955,55.715929522,35.7565,-15.7255,39.0617286164,19.83,11.93,23.142035347,130.81
2021-01-24 22:30:00,54.8285,-4.9375,55.050370739,29.8585,-14.5575,33.2182303638,24.97,9.62,26.7590227774,130.64,54.6485,-4.3875,54.8243441228,29.8585,-14.5575,33.2182303638,24.79,10.17,26.7950181937,130.98
2021-01-24 23:00:00,53.516,-5.277,53.7755426286,29.476,-14.847,33.004060129,24.04,9.57,25.8748236709,131.01,53.296,-4.737,53.5061004466,29.476,-14.847,33.004060129,23.82,10.11,25.8767173343,131.35
2021-01-24 23:30:00,52.202,-5.8275,52.5262654322,26.972,-14.5975,30.6688080996,25.23,8.77,26.7107805951,132.52,51.982,-5.2975,52.2512375954,26.972,-14.5975,30.6688080996,25.01,9.3,26.6831426185,132.88
2021-01-25 00:00:00,51.37,-6.0405,51.7239261875,25.74,-14.2405,29.4166524311,25.63,8.2,26.9097918981,133.47,51.17,-5.5205,51.4669293843,25.74,-14.2405,29.4166524311,25.43,8.72,26.8835135353,133.83
2021-01-25 00:30:00,50.89,-5.828,51.2226286323,27.06,-14.208,30.5632273165,23.83,8.38,25.2605087043,132.22,50.65,-5.328,50.9294618468,27.06,-14.208,30.5632273165,23.59,8.88,25.2060012695,132.57
2021-01-25 01:00:00,50.937,-5.911,51.278824967,26.437,-14.341,30.0762239984,24.5,8.43,25.9097452708,130.79,50.727,-5.401,51.0137170769,26.437,-14.341,30.0762239984,24.29,8.94,25.8829615771,131.13
2021-01-25 01:30:00,50.8365,-5.4755,51.1305274029,30.1465,-14.9955,33.6701126,20.69,9.52,22.7751289788,130.71,50.5265,-4.9855,50.7718663484,30.1465,-14.9955,33.6701126,20.38,10.01,22.7056050349,131.04
2021-01-25 02:00:00,50.41,-5.5845,50.7183866093,30.88,-15.5345,34.5672545952,19.53,9.95,21.9185629091,131.73,50.05,-5.0945,50.3086118895,30.88,-15.5345,34.5672545952,19.17,10.44,21.8284791041,132.08
2021-01-25 02:30:00,49.8685,-5.5645,50.1779927109,32.0385,-16.1245,35.867324719,17.83,10.56,20.722511913399998,131.61,49.4485,-5.0745,49.7081955265,32.0385,-16.1245,35.867324719,17.41,11.05,20.6206352957,131.95
2021-01-25 03:00:00,49.6775,-5.797,50.0145900238,30.4175,-15.867,34.3072294896,19.26,10.07,21.7336720321,131.74,49.2975,-5.307,49.5823330961,30.4175,-15.867,34.3072294896,18.88,10.56,21.6325680399,132.09
2021-01-25 03:30:00,49.338,-6.1405,49.7186482545,28.778,-15.2605,32.5738567604,20.56,9.12,22.491954117,132.3,48.988,-5.6405,49.3116556632,28.778,-15.2605,32.5738567604,20.21,9.62,22.3827723931,132.65
2021-01-25 04:00:00,49.205,-5.9315,49.5612219104,30.695,-15.4215,34.3512108557,18.51,9.49,20.8009663237,132.61,48.805,-5.4715,49.1107456393,30.695,-15.4215,34.3512108557,18.11,9.95,20.6633637146,132.96
2021-01-25 04:30:00,49.1055,-5.9975000000000005,49.470396567,30.3955,-14.9975,33.894120825,18.71,9.0,20.7620832288,132.5,48.7055,-5.5375,49.0192782128,30.3955,-14.9975,33.894120825,18.31,9.46,20.6094080458,132.85
2021-01-25 05:00:00,49.4165,-5.927,49.7706720996,31.2265,-15.087,34.6801365518,18.19,9.16,20.3661901199,132.55,48.9965,-5.467,49.300558833,31.2265,-15.087,34.6801365518,17.77,9.62,20.2068626956,132.91
2021-01-25 05:30:00,49.7145,-5.956,50.0700054549,28.5745,-14.316,31.9601299473,21.14,8.36,22.7329980425,131.15,49.3945,-5.476,49.6971146673,28.5745,-14.316,31.9601299473,20.82,8.84,22.6189743357,131.49
2021-01-25 06:00:00,50.455,-5.942,50.8036847975,26.205,-13.902,29.6642483303,24.25,7.96,25.523011186,131.01,50.235,-5.462,50.531066375099996,26.205,-13.902,29.6642483303,24.03,8.44,25.4690891082,131.34
2021-01-25 06:30:00,52.596,-4.7085,52.8063366297,30.406,-14.8185,33.8247361889,22.19,10.11,24.3845893958,131.3,52.316,-4.1785,52.4826039584,30.406,-14.8185,33.8247361889,21.91,10.64,24.3568819844,131.63
2021-01-25 07:00:00,54.887,-3.867,55.0230538774,31.117,-15.357,34.7002181261,23.77,11.49,26.4013825396,131.6,54.617,-3.287,54.7158209113,31.117,-15.357,34.7002181261,23.5,12.07,26.4184575628,131.95
2021-01-25 07:30:00,57.416,-3.2305,57.506809912,29.736,-14.6705,33.158004557699996,27.68,11.44,29.9508931419,131.12,57.296,-2.6105,57.3554385063,29.736,-14.6705,33.158004557699996,27.56,12.06,30.0831713754,131.45
2021-01-25 08:00:00,59.5715,-2.646,59.6302350176,31.4215,-15.306,34.9511701986,28.15,12.66,30.8658079434,131.34,59.4415,-1.976,59.4743347861,31.4215,-15.306,34.9511701986,28.02,13.33,31.0291685354,131.67
2021-01-25 08:30:00,61.7315,-1.8399999999999999,61.7589158928,32.0315,-15.12,35.4207762796,29.7,13.28,32.5338039583,131.34,61.6315,-1.15,61.6422281577,32.0315,-15.12,35.4207762796,29.6,13.97,32.7310387858,131.67
2021-01-25 09:00:00,62.907,-1.544,62.9259452452,31.727,-15.124,35.147374084,31.18,13.58,34.0089517627,130.96,62.857,-0.8240000000000001,62.8624007257,31.727,-15.124,35.147374084,31.13,14.3,34.2573627123,131.28
2021-01-25 09:30:00,63.8175,-1.595,63.837428921,34.8975,-14.545,37.807307908,28.92,12.95,31.6870462492,131.21,63.7175,-0.895,63.7237854435,34.8975,-14.545,37.807307908,28.82,13.65,31.8891031545,131.53
2021-01-25 10:00:00,64.5865,-1.4929999999999999,64.6037540028,34.9665,-14.223,37.7485079341,29.62,12.73,32.2396851722,131.73,64.4865,-0.803,64.491499372,34.9665,-14.223,37.7485079341,29.52,13.42,32.4272539695,132.07
2021-01-25 10:30:00,64.996,-1.5474999999999999,65.0144197256,34.806,-14.6875,37.7780398148,30.19,13.14,32.925608574500004,132.0,64.916,-0.8475,64.9215319617,34.806,-14.6875,37.7780398148,30.11,13.84,33.1384625473,132.34
2021-01-25 11:00:00,64.487,-1.6139999999999999,64.5071946763,36.027,-14.924,38.9957754763,28.46,13.31,31.418588447,132.33,64.347,-0.904,64.3533497574,36.027,-14.924,38.9957754763,28.32,14.02,31.6003607574,132.67
2021-01-25 11:30:00,64.056,-1.4955,64.0734551609,35.216,-16.2855,38.7992804862,28.84,14.79,32.4112588463,131.83,63.886,-0.7655000000000001,63.8905860534,35.216,-16.2855,38.7992804862,28.67,15.52,32.601216235,132.17
2021-01-25 12:00:00,63.7445,-1.7365,63.7681481031,34.2945,-16.4665,38.0428489009,29.45,14.73,32.9283373404,132.67,63.5945,-0.9865,63.6021510053,34.2945,-16.4665,38.0428489009,29.3,15.48,33.1378997524,133.02
2021-01-25 12:30:00,63.814,-1.8780000000000001,63.8416281121,34.684,-16.658,38.4768608387,29.13,14.78,32.6650470687,133.46,63.644,-1.1280000000000001,63.6539953184,34.684,-16.658,38.4768608387,28.96,15.53,32.8612613878,133.81
2021-01-25 13:00:00,64.031,-2.0255,64.0630284271,34.071,-16.6955,37.9417021396,29.96,14.67,33.3588144274,133.92,63.881,-1.2655,63.8935337202,34.071,-16.6955,37.9417021396,29.81,15.43,33.5666650116,134.28
2021-01-25 13:30:00,63.4355,-2.042,63.4683576615,31.4655,-15.882,35.2464979005,31.97,13.84,34.8371425349,132.23,63.3755,-1.292,63.3886682637,31.4655,-15.882,35.2464979005,31.91,14.59,35.0872654962,132.57
2021-01-25 14:00:00,63.244,-1.9500000000000002,63.2740549989,31.024,-15.69,34.7658550305,32.22,13.74,35.0273607341,131.87,63.194,-1.2,63.2053924598,31.024,-15.69,34.7658550305,32.17,14.49,35.2827011438,132.21
2021-01-25 14:30:00,62.695,-1.7535,62.719516797,31.885,-15.7735,35.5732557865,30.81,14.02,33.8499113736,131.31,62.625,-1.0035,62.6330395019,31.885,-15.7735,35.5732557865,30.74,14.77,34.1042592648,131.64
2021-01-25 15:00:00,62.2095,-1.5594999999999999,62.2290441072,33.0795,-15.8995,36.7021446308,29.13,14.34,32.468330724,131.1,62.0795,-0.8395,62.0851760125,33.0795,-15.8995,36.7021446308,29.0,15.06,32.6772642674,131.44
2021-01-25 15:30:00,61.762,-1.9115000000000002,61.7915728579,31.702,-15.4015,35.2451841568,30.06,13.49,32.9481972193,131.56,61.672,-1.1915,61.6835087868,31.702,-15.4015,35.2451841568,29.97,14.21,33.1681322959,131.91
2021-01-25 16:00:00,59.929,-2.0405,59.963728046599996,33.149,-14.6605,36.246192369,26.78,12.62,29.6046077495,131.94,59.729,-1.3905,59.745183331,33.149,-14.6605,36.246192369,26.58,13.27,29.7084045347,132.28
2021-01-25 16:30:00,57.494,-2.2215,57.5369020564,32.964,-15.0115,36.2211323436,24.53,12.79,27.6641464716,132.41,57.224,-1.5815000000000001,57.2458497906,32.964,-15.0115,36.2211323436,24.26,13.43,27.7292715375,132.77
2021-01-25 17:00:00,57.7925,-2.1535,57.8326086088,33.8425,-14.8135,36.9425850273,23.95,12.66,27.0901845693,131.86,57.5125,-1.5235,57.5326751377,33.8425,-14.8135,36.9425850273,23.67,13.29,27.1457731516,132.22
2021-01-25 17:30:00,56.271,-2.4245,56.323206951,33.731,-13.2845,36.2527006063,22.54,10.86,25.0198161464,132.41,55.961,-1.8645,55.9920519471,33.731,-13.2845,36.2527006063,22.23,11.42,24.9917846502,132.77
2021-01-25 18:00:00,55.191,-2.583,55.2514105702,31.731,-11.943,33.9041532854,23.46,9.36,25.2582897283,132.53,54.901,-2.073,54.9401231342,31.731,-11.943,33.9041532854,23.17,9.87,25.1846342042,132.9
2021-01-25 18:30:00,55.567,-2.7255000000000003,55.6338012296,31.557,-12.5455,33.959296507,24.01,9.82,25.9405570488,132.68,55.297,-2.1955,55.3405676629,31.557,-12.5455,33.959296507,23.74,10.35,25.8980713568,133.05
2021-01-25 19:00:00,57.052,-2.95,57.1282172311,30.552,-13.65,33.4626239856,26.5,10.7,28.5786633697,131.99,56.862,-2.36,56.9109536381,30.552,-13.65,33.4626239856,26.31,11.29,28.6300576318,132.35
2021-01-25 19:30:00,55.846,-3.38,55.9481913559,29.086,-13.35,32.0034044439,26.76,9.97,28.5569343593,132.05,55.676,-2.8,55.7463628948,29.086,-13.35,32.0034044439,26.59,10.55,28.6064782873,132.41
2021-01-25 20:00:00,54.4975,-3.557,54.6134576387,27.0275,-13.537,30.2280685002,27.47,9.98,29.2267223616,130.36,54.3575,-2.977,54.4389597187,27.0275,-13.537,30.2280685002,27.33,10.56,29.2991894086,130.7
2021-01-25 20:30:00,53.2345,-3.7745,53.3681444356,24.3145,-13.5345,27.8276409439,28.92,9.76,30.522516279,129.56,53.1445,-3.1745,53.2392273657,24.3145,-13.5345,27.8276409439,28.83,10.36,30.6349228822,129.88
2021-01-25 21:00:00,55.5215,-4.2375,55.6829719798,23.2615,-13.1775,26.7346944718,32.26,8.94,33.4758300868,130.14,55.5515,-3.6275,55.6698114646,23.2615,-13.1775,26.7346944718,32.29,9.55,33.6726387442,130.47
2021-01-25 21:30:00,56.131,-4.5745000000000005,56.3170951954,24.331,-13.6145,27.8810360505,31.8,9.04,33.059969752,131.12,56.121,-3.9745,56.2615614007,24.331,-13.6145,27.8810360505,31.79,9.64,33.2194777202,131.46
2021-01-25 22:00:00,55.1335,-5.193,55.3775231592,23.3135,-13.803,27.0932111653,31.82,8.61,32.9642912862,131.57,55.1335,-4.583,55.3236541748,23.3135,-13.803,27.0932111653,31.82,9.22,33.1288514742,131.92
2021-01-25 22:30:00,53.9955,-5.5745000000000005,54.282493223,21.1155,-13.3445,24.9787914139,32.88,7.77,33.7856078826,131.44,54.0255,-5.0045,54.2567937728,21.1155,-13.3445,24.9787914139,32.91,8.34,33.9503122224,131.78
2021-01-25 23:00:00,52.4695,-5.5625,52.7635275214,22.7195,-13.6425,26.5008204873,29.75,8.08,30.8277294007,131.44,52.4195,-5.0025,52.6576583841,22.7195,-13.6425,26.5008204873,29.7,8.64,30.9312075419,131.78
2021-01-25 23:30:00,51.3955,-5.6325,51.7032153401,26.5255,-14.7225,30.3373393115,24.87,9.09,26.4791427354,132.08,51.1755,-5.1025,51.4292456342,26.5255,-14.7225,30.3373393115,24.65,9.62,26.4606670362,132.41
2021-01-26 00:00:00,50.633,-5.7635000000000005,50.9599707736,27.023,-15.0035,30.9086968546,23.61,9.24,25.3536920388,132.16,50.373,-5.2435,50.6451717467,27.023,-15.0035,30.9086968546,23.35,9.76,25.3077083119,132.5
2021-01-26 00:30:00,50.41,-5.8455,50.747787836,25.63,-14.9755,29.6843814194,24.78,9.13,26.4084323654,131.46,50.19,-5.3055,50.4696386974,25.63,-14.9755,29.6843814194,24.56,9.67,26.3951226555,131.79
2021-01-26 01:00:00,50.2905,-5.926,50.6384425733,26.0705,-15.006,30.0807414511,24.22,9.08,25.8660936363,130.91,50.0705,-5.406,50.3614913029,26.0705,-15.006,30.0807414511,24.0,9.6,25.8487910742,131.24
2021-01-26 01:30:00,49.925,-6.0015,50.2844272837,26.415,-15.1515,30.4519322416,23.51,9.15,25.2278140155,131.31,49.665,-5.4815000000000005,49.9665795032,26.415,-15.1515,30.4519322416,23.25,9.67,25.1807744122,131.66
2021-01-26 02:00:00,49.507,-5.967,49.8652999389,26.287,-14.997,30.264110395,23.22,9.03,24.9140382114,131.08,49.237,-5.447,49.5373796037,26.287,-14.997,30.264110395,22.95,9.55,24.8576949857,131.4
2021-01-26 02:30:00,49.188,-5.995,49.5519865293,27.048,-15.215,31.0336998922,22.14,9.22,23.9830773672,131.6,48.898,-5.485,49.2046708047,27.048,-15.215,31.0336998922,21.85,9.73,23.9185158402,131.93
2021-01-26 03:00:00,48.995,-5.862,49.3444330092,28.195,-15.462,32.1563596976,20.8,9.6,22.9085137012,131.46,48.665,-5.362,48.9595064211,28.195,-15.462,32.1563596976,20.47,10.1,22.8261012878,131.79
2021-01-26 03:30:00,48.5705,-6.13,48.9558001696,26.9605,-15.09,30.8962240452,21.61,8.96,23.3938816788,132.13,48.2605,-5.63,48.587784064,26.9605,-15.09,30.8962240452,21.3,9.46,23.3062566707,132.47
2021-01-26 04:00:00,48.138,-6.281,48.5460400548,24.908,-14.441,28.7915082099,23.23,8.16,24.6215048281,131.86,47.878,-5.791,48.226948535,24.908,-14.441,28.7915082099,22.97,8.65,24.544722447,132.19
2021-01-26 04:30:00,48.2205,-6.359,48.6379841405,23.9305,-14.489,27.974987958,24.29,8.13,25.6144685676,132.46,47.9805,-5.859,48.3369037201,23.9305,-14.489,27.974987958,24.05,8.63,25.5515048481,132.79
2021-01-26 05:00:00,48.1575,-6.265,48.5633095171,24.5475,-14.455,28.4873091262,23.61,8.19,24.9901620643,131.9,47.8975,-5.765,48.2431936261,24.5475,-14.455,28.4873091262,23.35,8.69,24.9146262264,132.23
2021-01-26 05:30:00,48.7025,-6.1555,49.0899550468,23.7825,-14.3155,27.7586175178,24.92,8.16,26.2219755167,132.29,48.4825,-5.6555,48.8112434435,23.7825,-14.3155,27.7586175178,24.7,8.66,26.1741399095,132.62
2021-01-26 06:00:00,49.432,-5.982,49.7926394962,24.112,-14.562,28.1680739136,25.32,8.58,26.7342252553,131.83,49.232,-5.452,49.5329600165,24.112,-14.562,28.1680739136,25.12,9.11,26.7209000597,132.17
2021-01-26 06:30:00,51.605,-5.0625,51.8527234699,24.955,-14.5225,28.8730848932,26.65,9.46,28.2792167501,131.32,51.425,-4.4925,51.620859943,24.955,-14.5225,28.8730848932,26.47,10.03,28.3065681424,131.65
2021-01-26 07:00:00,54.113,-4.348,54.2874006838,30.403,-14.938,33.8745664622,23.71,10.59,25.9675220227,131.04,53.853,-3.7880000000000003,53.9860588763,30.403,-14.938,33.8745664622,23.45,11.15,25.965842948,131.38
2021-01-26 07:30:00,56.3875,-3.612,56.5030680605,30.0675,-14.342,33.3128731912,26.32,10.73,28.4231472571,131.25,56.2175,-3.012,56.2981300777,30.0675,-14.342,33.3128731912,26.15,11.33,28.4989719113,131.57
2021-01-26 08:00:00,58.5075,-3.13,58.5911636363,30.7175,-14.56,33.993505354,27.79,11.43,30.0487770134,131.45,58.3575,-2.5,58.4110246978,30.7175,-14.56,33.993505354,27.64,12.06,30.1564785743,131.79
2021-01-26 08:30:00,60.654,-2.1355,60.6915815929,31.274,-14.3455,34.4072150319,29.38,12.21,31.8161672739,130.8,60.574,-1.4655,60.5917252292,31.274,-14.3455,34.4072150319,29.3,12.88,32.0060056864,131.12
2021-01-26 09:00:00,62.1535,-1.4035,62.1693443306,33.6635,-14.5435,36.6707598026,28.49,13.14,31.3741884357,131.1,62.0235,-0.7135,62.0276038107,33.6635,-14.5435,36.6707598026,28.36,13.83,31.5524721694,131.44
2021-01-26 09:30:00,63.396,-1.011,63.4040608873,34.436,-14.600999999999999,37.4035733186,28.96,13.59,31.9901500465,132.44,63.276,-0.301,63.2767159151,34.436,-14.600999999999999,37.4035733186,28.84,14.3,32.1906135387,132.78
2021-01-26 10:00:00,64.0525,-0.619,64.0554909219,34.8325,-15.139,37.9801576781,29.22,14.52,32.6288032266,132.69,63.9225,0.121,63.9226145214,34.8325,-15.139,37.9801576781,29.09,15.26,32.8495920827,133.04
2021-01-26 10:30:00,64.525,-0.12050000000000001,64.5251125164,33.605,-15.6805,37.0833399959,30.92,15.56,34.6144478506,132.24,64.465,0.6495000000000001,64.4682718494,33.605,-15.6805,37.0833399959,30.86,16.33,34.914302227,132.57
2021-01-26 11:00:00,64.7305,-0.555,64.7328792442,30.9705,-15.125,34.4664691439,33.76,14.57,36.7698585801,132.41,64.7305,0.23500000000000001,64.7309265749,30.9705,-15.125,34.4664691439,33.76,15.36,37.0899878673,132.75
2021-01-26 11:30:00,65.166,-0.28450000000000003,65.1666210283,31.036,-15.2045,34.5602389496,34.13,14.92,37.2486684326,132.22,65.196,0.5255000000000001,65.1981178122,31.036,-15.2045,34.5602389496,34.16,15.73,37.6076920323,132.55
2021-01-26 12:00:00,65.785,-0.016,65.7850019457,32.015,-15.326,35.4943164605,33.77,15.31,37.0784169026,131.93,65.795,0.784,65.7996708274,32.015,-15.326,35.4943164605,33.78,16.11,37.4248647292,132.27
2021-01-26 12:30:00,66.394,0.004,66.3940001205,32.074,-15.156,35.4745798002,34.32,15.16,37.5191684343,130.8,66.434,0.8240000000000001,66.4391099579,32.074,-15.156,35.4745798002,34.36,15.98,37.8941948061,131.12
2021-01-26 13:00:00,65.325,0.1535,65.3251803461,33.975,-15.5565,37.3671689756,31.35,15.71,35.0660319968,130.49,65.305,0.9435,65.3118152959,33.975,-15.5565,37.3671689756,31.33,16.5,35.4093052742,130.8
2021-01-26 13:30:00,61.7355,-0.14350000000000002,61.7356667778,32.7955,-15.993500000000001,36.487489123,28.94,15.85,32.996152806,131.26,61.6055,0.6265000000000001,61.6086855281,32.7955,-15.993500000000001,36.487489123,28.81,16.62,33.2601939261,131.59
2021-01-26 14:00:00,60.863,-0.5975,60.865932797,30.953,-15.6875,34.7013813162,29.91,15.09,33.5009880451,131.5,60.763,0.17250000000000001,60.7632448545,30.953,-15.6875,34.7013813162,29.81,15.86,33.7664878245,131.82
2021-01-26 14:30:00,60.4085,-0.758,60.4132554681,29.1385,-15.168,32.8499681316,31.27,14.41,34.4305242481,131.33,60.3385,0.002,60.3385000331,29.1385,-15.168,32.8499681316,31.2,15.17,34.6924905419,131.66
2021-01-26 15:00:00,60.0175,-1.0115,60.0260230109,28.4675,-15.0515,32.2016491581,31.55,14.04,34.5329422436,131.83,59.9675,-0.2615,59.9680701582,28.4675,-15.0515,32.2016491581,31.5,14.79,34.799340511,132.16
2021-01-26 15:30:00,59.9945,-1.21,60.0067007113,26.7345,-14.73,30.5238659126,33.26,13.52,35.9028968191,132.11,59.9745,-0.46,59.9762640571,26.7345,-14.73,30.5238659126,33.24,14.27,36.1736160758,132.44
2021-01-26 16:00:00,59.504,-1.7810000000000001,59.530647376,24.444,-14.451,28.3961359519,35.06,12.67,37.2791161376,132.37,59.544,-1.031,59.5529251758,24.444,-14.451,28.3961359519,35.1,13.42,37.5780042046,132.7
2021-01-26 16:30:00,59.746,-1.9965000000000002,59.779348677,23.286,-14.3765,27.366431047,36.46,12.38,38.5044932443,132.87,59.816,-1.2365,59.82877893,23.286,-14.3765,27.366431047,36.53,13.14,38.8213922986,133.21
2021-01-26 17:00:00,59.664,-2.094,59.7007347693,26.084,-14.364,29.7775007682,33.58,12.27,35.7514936751,133.87,59.654,-1.3639999999999999,59.6695920214,26.084,-14.364,29.7775007682,33.57,13.0,35.9992347141,134.22
2021-01-26 17:30:00,57.088,-2.366,57.1370081471,29.798000000000002,-12.356,32.2582011278,27.29,9.99,29.0610426516,133.39,56.908,-1.766,56.9353951422,29.798000000000002,-12.356,32.2582011278,27.11,10.59,29.1049858272,133.73
2021-01-26 18:00:00,57.374,-2.4495,57.4262651254,29.594,-12.1095,31.975691177,27.78,9.66,29.4116303526,133.11,57.224,-1.8695,57.2545300064,29.594,-12.1095,31.975691177,27.63,10.24,29.4664979256,133.46
2021-01-26 18:30:00,56.4375,-2.5025,56.4929545386,30.6575,-12.4325,33.0824630658,25.78,9.93,27.6263153533,132.6,56.2175,-1.9425,56.2510498791,30.6575,-12.4325,33.0824630658,25.56,10.49,27.6288562919,132.93
2021-01-26 19:00:00,57.707,-2.8595,57.7778036035,27.067,-13.0595,30.0528372912,30.64,10.2,32.2931819429,132.21,57.637,-2.2395,57.6804917563,27.067,-13.0595,30.0528372912,30.57,10.82,32.4283409998,132.54
2021-01-26 19:30:00,58.0865,-3.0085,58.1643581113,26.2065,-14.8385,30.1158052275,31.88,11.83,34.0041659213,129.38,58.0865,-2.3085,58.1323546272,26.2065,-14.8385,30.1158052275,31.88,12.53,34.253982250199996,129.69
2021-01-26 20:00:00,59.001,-3.39,59.0983087829,26.911,-15.08,30.8481493934,32.09,11.69,34.1529530202,129.46,59.001,-2.7,59.0627463042,26.911,-15.08,30.8481493934,32.09,12.38,34.3952394962,129.77
2021-01-26 20:30:00,59.473,-3.8915,59.6001803793,24.283,-13.9415,28.0005269816,35.19,10.05,36.5969752849,130.37,59.573,-3.2115,59.6595010141,24.283,-13.9415,28.0005269816,35.29,10.73,36.8851867285,130.67
2021-01-26 21:00:00,58.131,-4.4015,58.2973958531,22.961,-13.711500000000001,26.7434618786,35.17,9.31,36.3813826015,130.92,58.231,-3.7515,58.3517190257,22.961,-13.711500000000001,26.7434618786,35.27,9.96,36.649345151,131.23
2021-01-26 21:30:00,56.8685,-4.785,57.0694534515,22.5185,-13.745,26.3819610198,34.35,8.96,35.4993535152,131.55,56.9485,-4.135,57.0984227212,22.5185,-13.745,26.3819610198,34.43,9.61,35.74600677,131.87
2021-01-26 22:00:00,55.214,-5.0865,55.4477977764,21.984,-13.586500000000001,25.8435531274,33.23,8.5,34.2998965013,131.84,55.244,-4.4765,55.425071838,21.984,-13.586500000000001,25.8435531274,33.26,9.11,34.4850648832,132.16
2021-01-26 22:30:00,53.3875,-5.125,53.632926279,22.0275,-13.385,25.7753560839,31.36,8.26,32.4295729235,131.49,53.3675,-4.545,53.5606859669,22.0275,-13.385,25.7753560839,31.34,8.84,32.5628807079,131.8
2021-01-26 23:00:00,48.6345,-5.345,48.927329942,22.8245,-13.375,26.454648462,25.81,8.03,27.0302978156,132.34,48.4545,-4.845,48.6961250537,22.8245,-13.375,26.454648462,25.63,8.53,27.0121787348,132.67
2021-01-26 23:30:00,46.253,-5.525,46.5818165597,24.023,-14.285,27.9493426399,22.23,8.76,23.8937334881,132.82,45.923,-5.015,46.1960188111,24.023,-14.285,27.9493426399,21.9,9.27,23.7811458933,133.14
2021-01-27 00:00:00,45.573,-5.7379999999999995,45.9328093306,23.363,-14.368,27.4275261918,22.21,8.63,23.8277359394,132.91,45.243,-5.248,45.5463560892,23.363,-14.368,27.4275261918,21.88,9.12,23.7046155843,133.23
2021-01-27 00:30:00,45.268,-5.956,45.6581401286,21.938,-14.066,26.0600882577,23.33,8.11,24.6994129485,132.68,44.968,-5.466,45.2989865229,21.938,-14.066,26.0600882577,23.03,8.6,24.5833459887,133.0
2021-01-27 01:00:00,46.0775,-5.928,46.4572619754,22.0975,-13.988,26.1526987183,23.98,8.06,25.2983003382,132.27,45.8075,-5.428,46.127976763,22.0975,-13.988,26.1526987183,23.71,8.56,25.207889638,132.6
2021-01-27 01:30:00,45.9725,-6.01,46.363680357,22.0225,-13.96,26.0743572548,23.95,7.95,25.2349955419,132.81,45.7125,-5.52,46.0445768386,22.0225,-13.96,26.0743572548,23.69,8.44,25.1485526422,133.14
2021-01-27 02:00:00,45.4835,-5.9625,45.8726517492,22.3235,-13.7625,26.2248938701,23.16,7.8,24.4381996064,132.58,45.1835,-5.4825,45.5149039162,22.3235,-13.7625,26.2248938701,22.86,8.28,24.3133296774,132.9
2021-01-27 02:30:00,45.334,-5.994,45.7285424216,22.524,-14.014,26.5277735967,22.81,8.02,24.1788440584,132.98,45.034,-5.514,45.3703135541,22.524,-14.014,26.5277735967,22.51,8.5,24.0613819221,133.31
2021-01-27 03:00:00,44.779,-6.053,45.1862551004,22.979,-13.933,26.8730893274,21.8,7.88,23.1804745422,132.8,44.439,-5.573,44.7870857502,22.979,-13.933,26.8730893274,21.46,8.36,23.0308749291,133.12
2021-01-27 03:30:00,44.68,-6.1285,45.0983471122,22.54,-13.5185,26.2831018384,22.14,7.39,23.3407733377,133.16,44.35,-5.6785,44.7120549992,22.54,-13.5185,26.2831018384,21.81,7.84,23.176317654,133.5
2021-01-27 04:00:00,44.4895,-6.217,44.9217842394,21.6995,-11.817,24.7084962968,22.79,5.6,23.4679377023,133.53,44.1895,-5.797,44.5681177441,21.6995,-11.817,24.7084962968,22.49,6.02,23.2817632494,133.88
2021-01-27 04:30:00,44.1255,-6.256,44.5667733435,22.2355,-11.996,25.2650247625,21.89,5.74,22.6300618647,133.94,43.7855,-5.846,44.1740390529,22.2355,-11.996,25.2650247625,21.55,6.15,22.4103770606,134.28
2021-01-27 05:00:00,44.019,-6.2305,44.4577495073,21.879,-11.7905,24.8537025662,22.14,5.5600000000000005,22.8274659128,133.57,43.709,-5.8205,44.0948398483,21.879,-11.7905,24.8537025662,21.83,5.97,22.6316106365,133.9
2021-01-27 05:30:00,44.5265,-6.2235,44.9593277808,22.2865,-12.1335,25.3753798888,22.24,5.91,23.0118599857,134.21,44.2065,-5.8035,44.5858189843,22.2865,-12.1335,25.3753798888,21.92,6.33,22.8156810111,134.55
2021-01-27 06:00:00,45.3265,-6.004,45.7224192082,22.3365,-12.214,25.4578284276,22.99,6.21,23.8139496934,133.58,45.0265,-5.574,45.370201435,22.3365,-12.214,25.4578284276,22.69,6.64,23.6416095053,133.94
2021-01-27 06:30:00,47.308,-5.0875,47.5807683865,23.818,-12.4575,26.8791076907,23.49,7.37,24.6190373492,133.0,47.028,-4.6075,47.2531675155,23.818,-12.4575,26.8791076907,23.21,7.85,24.5015632154,133.34
2021-01-27 07:00:00,49.355,-4.3735,49.548395809,23.515,-12.2635,26.5207212807,25.84,7.89,27.0177293643,132.09,49.155,-3.8535,49.3058159577,23.515,-12.2635,26.5207212807,25.64,8.41,26.9840267566,132.44
2021-01-27 07:30:00,51.609,-3.5455,51.7306432518,24.059,-12.3655,27.0507129527,27.55,8.82,28.9274074193,130.9,51.469,-2.9855,51.55551543,24.059,-12.3655,27.0507129527,27.41,9.38,28.9705453867,131.23
2021-01-27 08:00:00,53.7725,-2.943,53.8529758254,25.4025,-12.993,28.5325262683,28.37,10.05,30.0974982349,131.42,53.6425,-2.333,53.6932090236,25.4025,-12.993,28.5325262683,28.24,10.66,30.1849830214,131.77
2021-01-27 08:30:00,55.918,-2.075,55.9564862103,25.168,-13.155,28.3986311114,30.75,11.08,32.6853009777,131.17,55.848,-1.405,55.8656703978,25.168,-13.155,28.3986311114,30.68,11.75,32.8530805253,131.51
2021-01-27 09:00:00,57.207,-1.508,57.2268722979,24.217,-12.928,27.4517080161,32.99,11.42,34.9106932042,130.68,57.217,-0.808,57.2227048732,24.217,-12.928,27.4517080161,33.0,12.12,35.1552897869,131.02
2021-01-27 09:30:00,58.322,-1.556,58.3427529347,23.362,-12.776,26.627227043,34.96,11.22,36.716345134,130.82,58.382,-0.836,58.3879852367,23.362,-12.776,26.627227043,35.02,11.94,36.9995135103,131.16
2021-01-27 10:00:00,58.8935,-1.7429999999999999,58.9192870905,21.9235,-12.553,25.2629701589,36.97,10.81,38.5180087751,130.66,59.0335,-1.013,59.0421907728,21.9235,-12.553,25.2629701589,37.11,11.54,38.8628833207,130.99
2021-01-27 10:30:00,58.956,-1.897,58.9865115514,22.416,-13.017,25.9214070799,36.54,11.12,38.1945807674,131.29,59.056,-1.147,59.0671376063,22.416,-13.017,25.9214070799,36.64,11.87,38.5147569121,131.63
2021-01-27 11:00:00,59.423,-1.506,59.4420807593,22.033,-12.526,25.3446989526,37.39,11.02,38.9801552075,130.24,59.583,-0.766,59.5879236507,22.033,-12.526,25.3446989526,37.55,11.76,39.3484446961,130.56
2021-01-27 11:30:00,59.2445,-1.367,59.2602688928,23.5445,-12.897,26.8454109533,35.7,11.53,37.5157420292,130.85,59.3345,-0.627,59.3378127272,23.5445,-12.897,26.8454109533,35.79,12.27,37.8348648736,131.18
2021-01-27 12:00:00,59.2815,-1.2795,59.2953064121,23.8815,-13.2195,27.2961759684,35.4,11.94,37.3593843632,131.3,59.3515,-0.5195000000000001,59.3537735321,23.8815,-13.2195,27.2961759684,35.47,12.7,37.6750700066,131.66
2021-01-27 12:30:00,59.5465,-1.342,59.561620413200004,23.6965,-13.032,27.0436154434,35.85,11.69,37.707805558,131.25,59.6365,-0.592,59.6394382624,23.6965,-13.032,27.0436154434,35.94,12.44,38.0320549011,131.6
2021-01-27 13:00:00,59.9825,-0.745,59.9871263793,23.0025,-13.275,26.5582497776,36.98,12.53,39.045118773,131.25,60.0925,0.045,60.092516849,23.0025,-13.275,26.5582497776,37.09,13.32,39.4092692142,131.6
2021-01-27 13:30:00,59.3005,-0.9865,59.3087049471,23.6405,-14.9165,27.9530894983,35.66,13.93,38.2842069266,131.46,59.3605,-0.1665,59.3607335071,23.6405,-14.9165,27.9530894983,35.72,14.75,38.6455806012,131.8
2021-01-27 14:00:00,58.858,-1.5935000000000001,58.8795669672,23.608,-14.993500000000001,27.9668143744,35.25,13.4,37.7110394977,131.66,58.898,-0.8035,58.9034805105,23.608,-14.993500000000001,27.9668143744,35.29,14.19,38.0360381743,132.0
2021-01-27 14:30:00,58.586,-1.526,58.6058706274,23.836,-15.056,28.1928720069,34.75,13.53,37.2910632726,131.5,58.626,-0.736,58.6306197477,23.836,-15.056,28.1928720069,34.79,14.32,37.6218885757,131.82
2021-01-27 15:00:00,58.9055,-1.6640000000000001,58.9289981779,22.8855,-14.754,27.2291503035,36.02,13.09,38.3247765812,131.9,58.9655,-0.864,58.971829599,22.8855,-14.754,27.2291503035,36.08,13.89,38.66133081,132.22
2021-01-27 15:30:00,58.411,-1.8035,58.4388358307,23.101,-13.9535,26.9880781689,35.31,12.15,37.3419147875,132.12,58.461,-1.0435,58.4703122383,23.101,-13.9535,26.9880781689,35.36,12.91,37.6430298993,132.44
2021-01-27 16:00:00,54.463,-1.556,54.4852228132,21.823,-13.536,25.6800822623,32.64,11.98,34.7690954728,132.08,54.423,-0.8260000000000001,54.429267908,21.823,-13.536,25.6800822623,32.6,12.71,34.9900571591,132.4
2021-01-27 16:30:00,54.8215,-2.1175,54.8623793551,20.7115,-13.6275,24.792639805,34.11,11.51,35.9996138868,132.0,54.8415,-1.3975,54.859303026,20.7115,-13.6275,24.792639805,34.13,12.23,36.2550658529,132.32
2021-01-27 17:00:00,55.0425,-2.2925,55.0902202074,20.4925,-13.8925,24.7577081431,34.55,11.6,36.4453357784,131.75,55.0625,-1.5525,55.0843822013,20.4925,-13.8925,24.7577081431,34.57,12.34,36.706409522,132.07
2021-01-27 17:30:00,55.171,-2.4145,55.2238087355,21.361,-14.1245,25.6084716695,33.81,11.71,35.7804443796,132.01,55.171,-1.6844999999999999,55.196709877,21.361,-14.1245,25.6084716695,33.81,12.44,36.0259586965,132.35
2021-01-27 18:00:00,55.137,-2.48,55.1927456193,22.377,-14.25,26.5290902407,32.76,11.77,34.8102068365,132.05,55.117,-1.76,55.1450930637,22.377,-14.25,26.5290902407,32.74,12.49,35.0415139513,132.4
2021-01-27 18:30:00,54.8685,-2.644,54.9321675182,25.5385,-14.124,29.1839400741,29.33,11.48,31.496655378,131.99,54.7385,-1.984,54.7744432948,25.5385,-14.124,29.1839400741,29.2,12.14,31.6230865034,132.34
2021-01-27 19:00:00,54.0455,-3.25,54.1431304068,24.8955,-13.86,28.4936049009,29.15,10.61,31.0208736176,132.5,53.8955,-2.61,53.9586602896,24.8955,-13.86,28.4936049009,29.0,11.25,31.1056666863,132.85
2021-01-27 19:30:00,52.384,-3.528,52.5026688845,22.114,-14.108,26.2309866379,30.27,10.58,32.0657028615,130.97,52.304,-2.878,52.3831203729,22.114,-14.108,26.2309866379,30.19,11.23,32.2110074353,131.31
2021-01-27 20:00:00,51.0155,-3.9225000000000003,51.1660751524,21.4555,-12.2025,24.6827771229,29.56,8.28,30.6977523607,130.18,50.9455,-3.3325,51.0543781325,21.4555,-12.2025,24.6827771229,29.49,8.87,30.795080776,130.5
2021-01-27 20:30:00,53.393,-4.156,53.5545029386,21.873,-11.616,24.7660974923,31.52,7.46,32.3907702903,130.3,53.393,-3.586,53.5132866212,21.873,-11.616,24.7660974923,31.52,8.03,32.5267781989,130.61
2021-01-27 21:00:00,53.071,-4.6635,53.2755035007,21.651,-11.5135,24.521959205,31.42,6.85,32.1580301014,131.56,53.071,-4.1035,53.2294068467,21.651,-11.5135,24.521959205,31.42,7.41,32.2819531627,131.89
2021-01-27 21:30:00,51.8895,-4.9030000000000005,52.1206256606,20.7495,-11.123,23.5427882641,31.14,6.22,31.7551255705,131.27,51.8795,-4.3629999999999995,52.0626381319,20.7495,-11.123,23.5427882641,31.13,6.76,31.8555254234,131.6
2021-01-27 22:00:00,50.4085,-5.174,50.6733376466,21.4885,-11.284,24.2710586553,28.92,6.11,29.5583913635,131.31,50.3385,-4.674,50.5550280215,21.4885,-11.284,24.2710586553,28.85,6.61,29.597543817000002,131.64
2021-01-27 22:30:00,48.8865,-5.396,49.1833986041,22.5065,-11.666,25.3503076559,26.38,6.27,27.1148907429,131.94,48.7265,-4.926,48.974863739,22.5065,-11.666,25.3503076559,26.22,6.74,27.0724213915,132.28
2021-01-27 23:00:00,47.5325,-5.484,47.8478088553,24.0725,-12.064,26.926294811,23.46,6.58,24.3653031994,132.45,47.2725,-5.014,47.5376635127,24.0725,-12.064,26.926294811,23.2,7.05,24.247525647,132.79
2021-01-27 23:30:00,46.728,-5.6165,47.0643289153,26.028,-12.9365,29.0656122635,20.7,7.32,21.956147203,133.16,46.378,-5.1765,46.6659944312,26.028,-12.9365,29.0656122635,20.35,7.76,21.7793503117,133.53
2021-01-28 00:00:00,45.4465,-5.564,45.7858325058,30.8765,-14.494,34.1091525584,14.57,8.93,17.0888794249,133.11,44.8965,-5.134,45.1890879334,30.8765,-14.494,34.1091525584,14.02,9.36,16.8573426138,133.5
2021-01-28 00:30:00,44.9755,-5.507,45.311396461,30.8055,-14.967,34.2489404106,14.17,9.46,17.037620139,132.65,44.4155,-5.067,44.7035919055,30.8055,-14.967,34.2489404106,13.61,9.9,16.8297979786,133.02
2021-01-28 01:00:00,44.7575,-4.8595,45.0205347203,36.3475,-16.6895,39.9960018814,8.41,11.83,14.5147166696,132.05,44.0375,-4.4295,44.2597094037,36.3475,-16.6895,39.9960018814,7.69,12.26,14.4721698442,132.4
2021-01-28 01:30:00,44.553,-4.221,44.7525043992,38.973,-17.161,42.5839717499,5.58,12.94,14.0918416114,132.09,43.743,-3.781,43.9061044731,38.973,-17.161,42.5839717499,4.77,13.38,14.2048336843,132.44
2021-01-28 02:00:00,44.2455,-3.8689999999999998,44.4143381269,41.3655,-17.499,44.9145810539,2.88,13.63,13.9309475629,132.22,43.3555,-3.449,43.4924703972,41.3655,-17.499,44.9145810539,1.99,14.05,14.1902290327,132.59
2021-01-28 02:30:00,43.8135,-3.0815,43.9217306638,44.6935,-17.9415,48.1602155778,-0.88,14.86,14.8860337229,132.14,42.8035,-2.6515,42.8855461024,44.6935,-17.9415,48.1602155778,-1.8900000000000001,15.29,15.4063688129,132.51
2021-01-28 03:00:00,43.5695,-3.0365,43.6751836001,45.6895,-18.2865,49.2130723741,-2.12,15.25,15.3966522335,132.29,42.5195,-2.6165000000000003,42.5999290199,45.6895,-18.2865,49.2130723741,-3.17,15.67,15.9874263094,132.66
2021-01-28 03:30:00,43.362,-2.9635,43.4631496356,45.692,-18.3335,49.2328760713,-2.33,15.37,15.5456038802,133.05,42.292,-2.5335,42.367816633,45.692,-18.3335,49.2328760713,-3.4,15.8,16.1616830807,133.43
2021-01-28 04:00:00,43.291,-3.0665,43.3994712324,45.081,-18.2265,48.6261438246,-1.79,15.16,15.2653103473,133.26,42.231,-2.6465,42.3138431633,45.081,-18.2265,48.6261438246,-2.85,15.58,15.8385258152,133.62
2021-01-28 04:30:00,42.8715,-3.189,42.9899433967,45.5415,-18.229,49.0543032083,-2.67,15.04,15.2751595736,133.12,41.8015,-2.779,41.8937733231,45.5415,-18.229,49.0543032083,-3.74,15.45,15.8962291126,133.51
2021-01-28 05:00:00,42.8575,-2.982,42.961117656,45.7375,-18.252,49.2448414583,-2.88,15.27,15.539218127,132.9,41.7775,-2.5620000000000003,41.8559834462,45.7375,-18.252,49.2448414583,-3.96,15.69,16.1820177975,133.27
2021-01-28 05:30:00,43.488,-2.9565,43.5883818953,46.188,-18.3665,49.7057307184,-2.7,15.41,15.6447467221,132.51,42.408,-2.5365,42.4837886287,46.188,-18.3665,49.7057307184,-3.7800000000000002,15.83,16.2750514592,132.86
2021-01-28 06:00:00,44.325,-2.8365,44.4156656738,45.485,-18.2665,49.0158162969,-1.16,15.43,15.4735419345,133.09,43.295,-2.3965,43.3612757798,45.485,-18.2665,49.0158162969,-2.19,15.87,16.0203932536,133.44
2021-01-28 06:30:00,46.5225,-1.9045,46.561466112,45.7625,-18.2345,49.2615813439,0.76,16.33,16.3476756758,131.53,45.5525,-1.4245,45.5747677613,45.7625,-18.2345,49.2615813439,-0.21,16.81,16.811311668000002,131.87
2021-01-28 07:00:00,48.392,-1.454,48.4138387241,45.852,-18.264,49.3556440542,2.54,16.81,17.0008146864,130.55,47.492,-0.9440000000000001,47.5013810326,45.852,-18.264,49.3556440542,1.6400000000000001,17.32,17.3974710806,130.89
2021-01-28 07:30:00,50.436,-0.7955,50.4422731075,45.556,-18.0555,49.0035735049,4.88,17.26,17.9366106051,130.34,49.596,-0.24550000000000002,49.5966076083,45.556,-18.0555,49.0035735049,4.04,17.81,18.2624669746,130.68
2021-01-28 08:00:00,52.5735,-0.089,52.5735753326,45.4535,-18.579,49.103970341,7.12,18.49,19.8134928773,131.6,51.7635,0.511,51.7660221888,45.4535,-18.579,49.103970341,6.31,19.09,20.1058250266,131.95
2021-01-28 08:30:00,54.004,0.6785,54.0082621295,46.684,-19.0215,50.4104485028,7.32,19.7,21.016003426,131.26,53.214,1.3285,53.230580574,46.684,-19.0215,50.4104485028,6.53,20.35,21.3720237694,131.59
2021-01-28 09:00:00,55.1235,0.9295,55.1313361211,46.5835,-19.0005,50.3094570881,8.54,19.93,21.6826312979,130.94,54.3535,1.5995,54.3770297322,46.5835,-19.0005,50.3094570881,7.77,20.6,22.0166505173,131.27
2021-01-28 09:30:00,55.997,1.2935,56.0119375781,47.437,-19.0565,51.1216114892,8.56,20.35,22.0770491688,130.51,55.247,1.9635,55.281880768,47.437,-19.0565,51.1216114892,7.8100000000000005,21.02,22.4240161434,130.84
2021-01-28 10:00:00,56.484,1.2145000000000001,56.4970553768,47.104,-19.0955,50.8274033987,9.38,20.31,22.3714215015,130.25,55.744,1.9145,55.7768665869,47.104,-19.0955,50.8274033987,8.64,21.01,22.717167517100002,130.58
2021-01-28 10:30:00,56.548,1.1844999999999999,56.5604043855,45.428,-18.8455,49.1818671285,11.12,20.03,22.9097206443,130.49,55.878,1.8845,55.9097685941,45.428,-18.8455,49.1818671285,10.45,20.73,23.2149822313,130.82
2021-01-28 11:00:00,56.981,1.351,56.9970136235,46.111,-18.869,49.822319115,10.87,20.22,22.956596002,130.44,56.301,2.051,56.3383457514,46.111,-18.869,49.822319115,10.19,20.92,23.2697765352,130.78
2021-01-28 11:30:00,57.0505,1.2315,57.0637901169,46.4805,-18.8485,50.1567825174,10.57,20.08,22.6920977435,130.44,56.3505,1.9315,56.3835928485,46.4805,-18.8485,50.1567825174,9.87,20.78,23.0048973047,130.78
2021-01-28 12:00:00,56.6685,0.9500000000000001,56.6764624183,46.4685,-17.56,49.6756992125,10.2,18.51,21.134334624,130.55,55.9685,1.6,55.9913653365,46.4685,-17.56,49.6756992125,9.5,19.16,21.3858738423,130.88
2021-01-28 12:30:00,57.174,0.5715,57.1768562292,43.914,-16.9685,47.078332471,13.26,17.54,21.9881604506,130.47,56.564,1.2215,56.5771876135,43.914,-16.9685,47.078332471,12.65,18.19,22.156231629,130.8
2021-01-28 13:00:00,57.1945,0.747,57.1993779621,44.2845,-16.863,47.3864717958,12.91,17.61,21.8352971127,130.41,56.6045,1.397,56.6217363673,44.2845,-16.863,47.3864717958,12.32,18.26,22.027482834,130.74
2021-01-28 13:30:00,56.83,0.3095,56.8308427727,43.59,-16.5705,46.6333525521,13.24,16.88,21.4530184356,130.59,56.23,0.9395,56.2378481118,43.59,-16.5705,46.6333525521,12.64,17.51,21.5955944581,130.92
2021-01-28 14:00:00,56.112,1.045,56.1217299181,47.122,-16.975,50.0862606809,8.99,18.02,20.1380361505,130.59,55.402,1.655,55.4267140375,47.122,-16.975,50.0862606809,8.28,18.63,20.3871356497,130.92
2021-01-28 14:30:00,55.4635,1.058,55.473590079,48.0835,-17.202,51.0679133728,7.38,18.26,19.6949739781,130.87,54.6935,1.678,54.7192345181,48.0835,-17.202,51.0679133728,6.61,18.88,20.0036621647,131.2
2021-01-28 15:00:00,55.5515,0.545,55.5541733558,45.9815,-16.965,49.011320807,9.57,17.51,19.9545734106,131.13,54.8315,1.155,54.8436634193,45.9815,-16.965,49.011320807,8.85,18.12,20.1657357912,131.47
2021-01-28 15:30:00,52.156,0.6920000000000001,52.1605904875,46.516,-17.388,49.6596496162,5.64,18.08,18.9392713693,130.63,51.336,1.282,51.3520050241,46.516,-17.388,49.6596496162,4.82,18.67,19.2821497764,130.96
2021-01-28 16:00:00,51.0165,-0.3715,51.0178526057,42.1565,-16.6815,45.3369930024,8.86,16.31,18.5611341248,130.49,50.2765,0.1885,50.2768533671,42.1565,-16.6815,45.3369930024,8.12,16.87,18.722481139,130.82
2021-01-28 16:30:00,51.1915,-1.037,51.2020023168,37.2015,-16.767,40.8054394812,13.99,15.73,21.0511994908,130.09,50.6215,-0.427,50.6233008727,37.2015,-16.767,40.8054394812,13.42,16.34,21.1445501253,130.41
2021-01-28 17:00:00,52.0615,-1.1755,52.0747691546,36.7215,-16.6655,40.3262625655,15.34,15.49,21.8003600888,130.56,51.5215,-0.5655,51.5246033706,36.7215,-16.6655,40.3262625655,14.8,16.1,21.8689277286,130.88
2021-01-28 17:30:00,53.415,-0.973,53.4238612794,40.375,-16.193,43.5011939376,13.04,15.22,20.0422054675,130.32,52.815,-0.393,52.8164621496,40.375,-16.193,43.5011939376,12.44,15.8,20.1095400246,130.67
2021-01-28 18:00:00,53.7295,-1.035,53.7394677611,41.4795,-16.705,44.7169536669,12.25,15.67,19.8899824032,131.18,53.0995,-0.445,53.101364627,41.4795,-16.705,44.7169536669,11.62,16.26,19.9852945938,131.54
2021-01-28 18:30:00,52.801,-1.3225,52.8175596488,39.741,-15.8225,42.7749761806,13.06,14.5,19.5144459312,131.65,52.191,-0.7625000000000001,52.1965696885,39.741,-15.8225,42.7749761806,12.45,15.06,19.5398592625,132.02
2021-01-28 19:00:00,51.5885,-0.839,51.5953220094,45.0385,-16.859,48.0904602104,6.55,16.02,17.3073077051,131.08,50.7985,-0.309,50.7994397927,45.0385,-16.859,48.0904602104,5.76,16.55,17.5237010931,131.45
2021-01-28 19:30:00,50.404,-1.2755,50.4201360197,45.104,-17.5955,48.4145890848,5.3,16.32,17.1590326068,130.78,49.564,-0.7455,49.5696062749,45.104,-17.5955,48.4145890848,4.46,16.85,17.4302639108,131.15
2021-01-28 20:00:00,51.675,-1.094,51.6865791188,46.315,-17.264,49.4279771081,5.36,16.17,17.0352135296,130.33,50.855,-0.5640000000000001,50.8581273839,46.315,-17.264,49.4279771081,4.54,16.7,17.306114526400002,130.68
2021-01-28 20:30:00,51.9715,-1.213,51.9856536099,44.2515,-17.303,47.5140932908,7.72,16.09,17.8461900696,130.41,51.2315,-0.663,51.235789847,44.2515,-17.303,47.5140932908,6.98,16.64,18.0446668021,130.77
2021-01-28 21:00:00,50.901,-1.146,50.9138990552,45.351,-17.476,48.6016849194,5.55,16.33,17.2473592182,130.68,50.091,-0.626,50.0949114881,45.351,-17.476,48.6016849194,4.74,16.85,17.5040023995,131.02
