Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-28 21:30:00,49.83,-1.6455000000000002,49.8571616746,45.29,-17.6455,48.6060466429,4.54,16.0,16.6316445368,131.53,48.99,-1.1255,49.0029269559,45.29,-17.6455,48.6060466429,3.7,16.52,16.9292764169,131.88
2021-01-28 22:00:00,48.3035,-1.7185000000000001,48.3340599836,45.2935,-17.4585,48.5417383753,3.01,15.74,16.0252207473,131.04,47.4135,-1.2385,47.4296728273,45.2935,-17.4585,48.5417383753,2.12,16.22,16.3579583078,131.37
2021-01-28 22:30:00,47.2045,-1.7075,47.2353720902,45.3545,-17.4075,48.5803635896,1.85,15.7,15.8086210657,131.09,46.2845,-1.2275,46.3007742538,45.3545,-17.4075,48.5803635896,0.93,16.18,16.2067054024,131.42
2021-01-28 23:00:00,45.8325,-1.974,45.8749902698,46.2225,-17.804,49.532836808,-0.39,15.83,15.8348034405,132.2,44.8425,-1.524,44.868389566,46.2225,-17.804,49.532836808,-1.38,16.28,16.338384253,132.54
2021-01-28 23:30:00,44.569,-2.217,44.6241061535,45.649,-17.667,48.9484840419,-1.08,15.45,15.4877015725,132.48,43.539,-1.7770000000000001,43.5752481347,45.649,-17.667,48.9484840419,-2.11,15.89,16.0294790932,132.83
2021-01-29 00:00:00,43.569,-2.3755,43.6337112936,44.659,-17.4655,47.952788983,-1.09,15.09,15.1293159132,133.07,42.539,-1.9555,42.5839230373,44.659,-17.4655,47.952788983,-2.12,15.51,15.6542166843,133.43
2021-01-29 00:30:00,43.163,-2.4515000000000002,43.2325620482,44.583,-17.3815,47.8514412662,-1.42,14.93,14.9973764372,131.85,42.143,-2.0315,42.1919357372,44.583,-17.3815,47.8514412662,-2.44,15.35,15.5427185524,132.2
2021-01-29 01:00:00,43.2925,-2.597,43.3703235548,44.3025,-17.487,47.6288428922,-1.01,14.89,14.9242152222,131.94,42.2825,-2.177,42.3385065307,44.3025,-17.487,47.6288428922,-2.02,15.31,15.4426843521,132.3
2021-01-29 01:30:00,43.228,-2.4245,43.2959372719,44.868,-17.6145,48.2017430624,-1.6400000000000001,15.19,15.2782754262,131.87,42.208,-1.9945,42.2550978493,44.868,-17.6145,48.2017430624,-2.66,15.62,15.8448729878,132.23
2021-01-29 02:00:00,43.15,-2.556,43.2256363285,45.24,-17.856,48.6363478892,-2.09,15.3,15.4420885893,132.5,42.11,-2.136,42.1641387437,45.24,-17.856,48.6363478892,-3.13,15.72,16.0285776038,132.86
2021-01-29 02:30:00,44.163,-2.6605,44.2430653238,45.073,-17.8405,48.4753418683,-0.91,15.18,15.2072515597,132.93,43.143,-2.2305,43.2006201258,45.073,-17.8405,48.4753418683,-1.9300000000000002,15.61,15.728858827,133.29
2021-01-29 03:00:00,44.203,-2.428,44.2696328537,45.933,-17.988,49.3295918592,-1.73,15.56,15.6558774906,131.14,43.193,-1.988,43.2387256172,45.933,-17.988,49.3295918592,-2.74,16.0,16.2329171747,131.48
2021-01-29 03:30:00,44.171,-2.5855,44.2466049686,46.121,-18.1155,49.5511652865,-1.9500000000000002,15.53,15.651945566,131.39,43.141,-2.1555,43.1948152126,46.121,-18.1155,49.5511652865,-2.98,15.96,16.2358245864,131.74
2021-01-29 04:00:00,44.372,-2.7785,44.4589073893,46.022,-18.5685,49.6267435588,-1.65,15.79,15.8759755606,131.84,43.342,-2.3385,43.4050405627,46.022,-18.5685,49.6267435588,-2.68,16.23,16.4497811536,132.19
2021-01-29 04:30:00,44.3495,-2.765,44.4356093156,47.0495,-18.905,50.7055665115,-2.7,16.14,16.3642781692,131.69,43.2995,-2.325,43.3618764037,47.0495,-18.905,50.7055665115,-3.75,16.58,16.9987911335,132.04
2021-01-29 05:00:00,44.368,-2.9685,44.4671948323,46.468,-18.9485,50.1828723396,-2.1,15.98,16.1173943304,131.45,43.318,-2.5185,43.3911507827,46.468,-18.9485,50.1828723396,-3.15,16.43,16.7292378786,131.8
2021-01-29 05:30:00,44.909,-2.8905000000000003,45.0019251949,46.789,-19.2205,50.5829827239,-1.88,16.33,16.4378617831,132.02,43.869,-2.4405,43.9368319437,46.789,-19.2205,50.5829827239,-2.92,16.78,17.0321695623,132.37
2021-01-29 06:00:00,45.6005,-2.539,45.6711300632,46.6905,-18.869,50.3591297706,-1.09,16.33,16.3663374033,131.67,44.5805,-2.069,44.6284857602,46.6905,-18.869,50.3591297706,-2.11,16.8,16.9319845263,132.02
2021-01-29 06:30:00,46.748,-1.9849999999999999,46.7901242678,45.978,-18.155,49.4325854978,0.77,16.17,16.1883229521,131.37,45.798,-1.5150000000000001,45.8230512843,45.978,-18.155,49.4325854978,-0.18,16.64,16.6409735292,131.74
2021-01-29 07:00:00,48.4445,-1.288,48.4616190841,45.1645,-17.718,48.5155602281,3.2800000000000002,16.43,16.7542024579,131.06,47.5645,-0.788,47.5710269413,45.1645,-17.718,48.5155602281,2.4,16.93,17.0992660661,131.44
2021-01-29 07:30:00,50.876,-0.14350000000000002,50.8762023765,45.596,-17.6635,48.8977959447,5.28,17.52,18.2983277925,130.41,50.046,0.41650000000000004,50.047733098,45.596,-17.6635,48.8977959447,4.45,18.08,18.6195837762,130.74
2021-01-29 08:00:00,52.254,0.048,52.2540220462,45.364,-17.652,48.677362295,6.89,17.7,18.9937384419,130.92,51.464,0.628,51.4678315067,45.364,-17.652,48.677362295,6.1,18.28,19.2709210989,131.24
2021-01-29 08:30:00,54.1555,0.418,54.1571131455,44.9255,-17.442,48.1925711521,9.23,17.86,20.1040418822,130.03,53.4555,1.028,53.4653837941,44.9255,-17.442,48.1925711521,8.53,18.47,20.3445766729,130.34
2021-01-29 09:00:00,55.1255,0.642,55.1292382883,45.0855,-17.668,48.4237600177,10.04,18.31,20.8819946365,129.57,54.4455,1.272,54.4603567217,45.0855,-17.668,48.4237600177,9.36,18.94,21.1265993477,129.86
2021-01-29 09:30:00,55.7975,1.1565,55.8094839476,46.7375,-17.8235,50.0207062975,9.06,18.98,21.0315001842,130.4,55.0675,1.7865000000000002,55.0964711983,46.7375,-17.8235,50.0207062975,8.33,19.61,21.3058912041,130.7
2021-01-29 10:00:00,54.2545,1.2285,54.2684068543,47.0745,-18.3715,50.5323714316,7.18,19.6,20.8737251108,130.33,53.4745,1.8785,53.50748464,47.0745,-18.3715,50.5323714316,6.4,20.25,21.2372903168,130.63
2021-01-29 10:30:00,51.1875,0.746,51.1929357651,48.7075,-19.154,52.3382868677,2.48,19.9,20.0539372693,130.33,50.2375,1.346,50.2555282755,48.7075,-19.154,52.3382868677,1.53,20.5,20.557015834,130.63
2021-01-29 11:00:00,51.6515,1.1615,51.6645578177,47.0615,-18.7485,50.6585731589,4.59,19.91,20.4322343369,130.43,50.7715,1.7815,50.802745541,47.0615,-18.7485,50.6585731589,3.71,20.53,20.8625262133,130.76
2021-01-29 11:30:00,51.259,1.617,51.2844983401,47.859,-18.833,51.4311750789,3.4,20.45,20.7307139289,130.32,50.349,2.247,50.3991151708,47.859,-18.833,51.4311750789,2.49,21.08,21.226551769,130.63
2021-01-29 12:00:00,51.232,1.677,51.2594396477,48.472,-18.963,52.0493050194,2.76,20.64,20.8237172474,130.57,50.292,2.307,50.3448856688,48.472,-18.963,52.0493050194,1.82,21.27,21.347723532,130.88
2021-01-29 12:30:00,50.773,1.5015,50.7951969309,49.773,-18.9485,53.257836806,1.0,20.45,20.4744352791,130.33,49.793,2.1115,49.8377495604,49.773,-18.9485,53.257836806,0.02,21.06,21.0600094967,130.63
2021-01-29 13:00:00,50.632,1.44,50.6524730295,47.142,-18.43,50.6165295531,3.49,19.87,20.1741666495,130.98,49.712,2.05,49.7542505119,47.142,-18.43,50.6165295531,2.5700000000000003,20.48,20.6406225681,131.31
2021-01-29 13:30:00,49.0995,0.14550000000000002,49.0997155847,47.3095,-18.4945,50.7960167779,1.79,18.64,18.7257496512,131.14,48.1195,0.7055,48.1246715365,47.3095,-18.4945,50.7960167779,0.81,19.2,19.2170783419,131.47
2021-01-29 14:00:00,48.814,0.0925,48.8140876413,45.854,-18.1275,49.3071553859,2.96,18.22,18.458873205,131.53,47.884,0.6525000000000001,47.8884454984,45.854,-18.1275,49.3071553859,2.03,18.78,18.8893964964,131.87
2021-01-29 14:30:00,48.356,-0.25,48.3566462443,45.656,-18.11,49.1166207714,2.7,17.86,18.0629344238,131.81,47.396,0.29,47.3968871974,45.656,-18.11,49.1166207714,1.74,18.4,18.4820886266,132.15
2021-01-29 15:00:00,47.9505,-0.649,47.9548918386,43.0105,-17.729,46.5211838978,4.94,17.08,17.7800449943,132.76,47.0605,-0.089,47.0605841576,43.0105,-17.729,46.5211838978,4.05,17.64,18.0989530084,133.11
2021-01-29 15:30:00,47.6795,-0.5345,47.6824958502,43.3895,-17.2145,46.6796285386,4.29,16.68,17.2228481965,132.13,46.7895,-0.0145,46.7895022468,43.3895,-17.2145,46.6796285386,3.4,17.2,17.5328263552,132.47
2021-01-29 16:00:00,47.9495,-1.308,47.9673369518,38.0995,-16.198,41.3998442539,9.85,14.89,17.8531397799,132.28,47.2195,-0.768,47.2257451423,38.0995,-16.198,41.3998442539,9.12,15.43,17.9237077637,132.63
2021-01-29 16:30:00,48.4935,-2.0895,48.5384955731,33.783500000000004,-15.6895,37.2489635091,14.71,13.6,20.0335743191,131.82,47.9235,-1.5495,47.9485432782,33.783500000000004,-15.6895,37.2489635091,14.14,14.14,19.996979772,132.18
2021-01-29 17:00:00,49.238,-2.1915,49.2867458476,35.158,-15.5315,38.435822565,14.08,13.34,19.3959274076,131.11,48.648,-1.6515,48.6760244499,35.158,-15.5315,38.435822565,13.49,13.88,19.355477261,131.44
2021-01-29 17:30:00,50.1355,-2.9314999999999998,50.2211315334,32.0755,-12.9015,34.5729142899,18.06,9.97,20.6292147209,130.98,49.6955,-2.4415,49.7554383209,32.0755,-12.9015,34.5729142899,17.62,10.46,20.4908760184,131.32
2021-01-29 18:00:00,50.572,-2.956,50.6583173822,31.282,-12.236,33.5899273593,19.29,9.28,21.4061322989,131.15,50.172,-2.466,50.2325665281,31.282,-12.236,33.5899273593,18.89,9.77,21.2669932054,131.49
2021-01-29 18:30:00,50.3515,-3.105,50.4471463737,30.0115,-11.795,32.2461184835,20.34,8.69,22.1185826852,131.34,49.9715,-2.635,50.0409236251,30.0115,-11.795,32.2461184835,19.96,9.16,21.961493574,131.68
2021-01-29 19:00:00,49.5035,-3.29,49.6127061573,30.3135,-11.89,32.5619468437,19.19,8.6,21.028934828,131.23,49.1035,-2.8200000000000003,49.1844092396,30.3135,-11.89,32.5619468437,18.79,9.07,20.8645392952,131.57
2021-01-29 19:30:00,47.792,-3.698,47.9348565034,28.842,-11.238,30.9540564062,18.95,7.54,20.394952807,131.23,47.392,-3.268,47.5045417618,28.842,-11.238,30.9540564062,18.55,7.97,20.1896854854,131.54
2021-01-29 20:00:00,46.183,-4.0095,46.3567209717,27.113,-10.4995,29.0749766853,19.07,6.49,20.1441058377,130.76,45.783,-3.6095,45.9250648258,27.113,-10.4995,29.0749766853,18.67,6.89,19.9007788792,131.08
2021-01-29 20:30:00,44.7115,-4.36,44.9235776876,20.2615,-10.11,22.643773586800002,24.45,5.75,25.1170260978,130.94,44.4815,-3.92,44.6538939204,20.2615,-10.11,22.643773586800002,24.22,6.19,24.9984899544,131.27
2021-01-29 21:00:00,43.6095,-4.702,43.8622536385,17.9195,-9.362,20.2177032387,25.69,4.66,26.1092263386,131.63,43.4295,-4.282,43.6400847186,17.9195,-9.362,20.2177032387,25.51,5.08,26.0108919493,131.98
2021-01-29 21:30:00,42.571,-4.94,42.8566639042,17.481,-9.2,19.754122633,25.09,4.26,25.4490805335,131.27,42.371,-4.54,42.6135335428,17.481,-9.2,19.754122633,24.89,4.66,25.3224742077,131.61
2021-01-29 22:00:00,41.532,-5.2625,41.864076847,15.722,-8.8825,18.0576878434,25.81,3.62,26.0626264985,132.31,41.362,-4.8725000000000005,41.6480047571,15.722,-8.8825,18.0576878434,25.64,4.01,25.9516800998,132.66
2021-01-29 22:30:00,40.5745,-5.4965,40.9451042556,16.3445,-9.3765,18.8430738602,24.23,3.88,24.5386898591,132.31,40.3345,-5.1165,40.6577232823,16.3445,-9.3765,18.8430738602,23.99,4.26,24.3652970431,132.66
2021-01-29 23:00:00,39.3545,-5.618,39.753472732,18.9745,-10.088,21.4895182415,20.38,4.47,20.8644506278,132.58,39.0045,-5.268,39.3586438314,18.9745,-10.088,21.4895182415,20.03,4.82,20.6017790494,132.93
2021-01-29 23:30:00,38.3705,-5.7155000000000005,38.7938424302,20.6005,-10.7155,23.2207351412,17.77,5.0,18.4600352112,132.88,37.9305,-5.3655,38.3081116802,20.6005,-10.7155,23.2207351412,17.33,5.35,18.1370173954,133.23
2021-01-30 00:00:00,37.4915,-5.8805,37.9498728918,22.6615,-11.3605,25.3496458062,14.83,5.48,15.8101012014,132.85,36.9615,-5.5504999999999995,37.3759352057,22.6615,-11.3605,25.3496458062,14.3,5.8100000000000005,15.4352227065,133.19
2021-01-30 00:30:00,37.251,-5.8715,37.7108938272,25.221,-12.2415,28.0348562195,12.03,6.37,13.6124134524,132.65,36.631,-5.5515,37.0492822231,25.221,-12.2415,28.0348562195,11.41,6.69,13.2266473454,133.0
2021-01-30 01:00:00,37.317,-5.928,37.7849132988,27.447,-12.948,30.3477925556,9.87,7.02,12.1118660825,131.97,36.627,-5.618,37.055351206,27.447,-12.948,30.3477925556,9.18,7.33,11.747395456,132.31
2021-01-30 01:30:00,37.2015,-5.8625,37.6605962313,31.2615,-14.3725,34.4071233686,5.94,8.51,10.3780393139,132.51,36.4015,-5.5525,36.8225400876,31.2615,-14.3725,34.4071233686,5.14,8.82,10.2084278907,132.86
2021-01-30 02:00:00,36.735,-5.579,37.1562305139,35.075,-15.679,38.419873321,1.6600000000000001,10.1,10.2355068267,132.14,35.795,-5.259,36.1792634806,35.075,-15.679,38.419873321,0.72,10.42,10.4448456188,132.48
2021-01-30 02:30:00,36.503,-5.62,36.933093683,35.873,-16.19,39.3571877679,0.63,10.57,10.5887581897,132.36,35.543,-5.3,35.9359826497,35.873,-16.19,39.3571877679,-0.33,10.89,10.8949988527,132.69
2021-01-30 03:00:00,36.1585,-5.527,36.578475245,36.4185,-16.277,39.8904483711,-0.26,10.75,10.7531437264,132.17,35.1685,-5.217,35.5533469768,36.4185,-16.277,39.8904483711,-1.25,11.06,11.1304132897,132.5
2021-01-30 03:30:00,35.783500000000004,-5.557,36.2124166723,35.6035,-16.047,39.0527261692,0.18,10.49,10.4915442143,132.6,34.8135,-5.247,35.2066867406,35.6035,-16.047,39.0527261692,-0.79,10.8,10.8288549718,132.94
2021-01-30 04:00:00,35.52,-5.5315,35.948127799,36.78,-16.3115,40.2347291808,-1.26,10.78,10.8533865683,132.54,34.49,-5.2315,34.8845050452,36.78,-16.3115,40.2347291808,-2.29,11.08,11.3141725283,132.88
2021-01-30 04:30:00,35.423,-5.574,35.8588678711,36.683,-16.414,40.1878325492,-1.26,10.84,10.9129830935,133.21,34.393,-5.284,34.7965386928,36.683,-16.414,40.1878325492,-2.29,11.13,11.3631421711,133.55
2021-01-30 05:00:00,35.345,-5.556,35.7790184466,36.945,-16.426,40.4319984789,-1.6,10.87,10.9871242825,132.88,34.295,-5.246,34.6939121605,36.945,-16.426,40.4319984789,-2.65,11.18,11.489773714,133.25
2021-01-30 05:30:00,35.412,-5.482,35.8338117984,36.632,-16.342,40.1118983345,-1.22,10.86,10.928311855,132.88,34.382,-5.172,34.768829546,36.632,-16.342,40.1118983345,-2.25,11.17,11.3943582531,133.25
2021-01-30 06:00:00,35.5965,-5.392,36.002562079,36.2165,-16.022,39.6022645344,-0.62,10.63,10.648065552,132.31,34.5865,-5.082,34.9578704479,36.2165,-16.022,39.6022645344,-1.63,10.94,11.0607639881,132.67
2021-01-30 06:30:00,36.563,-4.9965,36.902818066500004,36.343,-16.0165,39.7157641403,0.22,11.02,11.0221957885,132.17,35.583,-4.6765,35.8889891366,36.343,-16.0165,39.7157641403,-0.76,11.34,11.3654388389,132.51
2021-01-30 07:00:00,37.583,-4.6585,37.8706154063,35.523,-15.6885,38.8331374119,2.06,11.03,11.2207174459,132.17,36.643,-4.3285,36.8977690552,35.523,-15.6885,38.8331374119,1.12,11.36,11.4150777483,132.51
2021-01-30 07:30:00,38.546,-4.9425,38.861580285,30.826,-14.1225,33.9070388305,7.72,9.18,11.9946154586,132.61,37.776,-4.5925,38.0541355473,30.826,-14.1225,33.9070388305,6.95,9.53,11.7950582873,132.99
2021-01-30 08:00:00,39.2875,-4.3725,39.5300697255,33.1875,-15.0225,36.4291869591,6.1,10.65,12.2732432551,132.72,38.4775,-4.0025,38.6851135774,33.1875,-15.0225,36.4291869591,5.29,11.02,12.2239314461,133.07
2021-01-30 08:30:00,40.9275,-2.9215,41.0316392373,38.5275,-17.1215,42.1605742193,2.4,14.2,14.4013888219,132.01,39.9975,-2.4915000000000003,40.075024373,38.5275,-17.1215,42.1605742193,1.47,14.63,14.7036662095,132.35
2021-01-30 09:00:00,42.2335,-2.6185,42.3145963528,39.5435,-17.3385,43.1776791236,2.69,14.72,14.96377292,131.12,41.3135,-2.1685,41.3703719406,39.5435,-17.3385,43.1776791236,1.77,15.17,15.2729106591,131.45
2021-01-30 09:30:00,44.031,-1.7105000000000001,44.06421191,42.661,-17.9905,46.2992333765,1.37,16.28,16.3375426549,131.12,43.061,-1.2505,43.0791535577,42.661,-17.9905,46.2992333765,0.4,16.74,16.7447782906,131.45
2021-01-30 10:00:00,44.9365,-0.961,44.9467746702,43.7465,-17.451,47.0987649865,1.19,16.49,16.5328823863,130.09,43.9865,-0.47100000000000003,43.9890216219,43.7465,-17.451,47.0987649865,0.24,16.98,16.981696028400002,130.41
2021-01-30 10:30:00,45.865,-0.833,45.8725638481,43.885,-17.363,47.1949890772,1.98,16.53,16.6481620607,129.7,44.935,-0.333,44.9362338653,43.885,-17.363,47.1949890772,1.05,17.03,17.0623386439,130.01
2021-01-30 11:00:00,46.567,-0.221,46.5675244135,45.067,-17.171,48.2273545822,1.5,16.95,17.0162422409,129.56,45.627,0.269,45.6277929556,45.067,-17.171,48.2273545822,0.56,17.44,17.4489885094,129.87
2021-01-30 11:30:00,46.7035,-0.17200000000000001,46.7038167204,45.2835,-17.242,48.4549474899,1.42,17.07,17.1289608558,129.26,45.7735,0.328,45.7746751627,45.2835,-17.242,48.4549474899,0.49,17.57,17.5768313413,129.58
2021-01-30 12:00:00,47.3315,-0.28450000000000003,47.332355028,44.1515,-17.2445,47.3996596243,3.18,16.96,17.2555498319,129.08,46.4515,0.2255,46.4520473445,44.1515,-17.2445,47.3996596243,2.3,17.47,17.6207519703,129.39
2021-01-30 12:30:00,47.736,-0.4405,47.7380323877,44.716,-17.5405,48.0332155518,3.02,17.1,17.3646307188,129.93,46.836,0.0795,46.8360674721,44.716,-17.5405,48.0332155518,2.12,17.62,17.7470786328,130.25
2021-01-30 13:00:00,47.8715,-0.353,47.8728014769,45.5715,-17.463,48.8028480854,2.3,17.11,17.2638958523,130.28,46.9515,0.157,46.9517624935,45.5715,-17.463,48.8028480854,1.38,17.62,17.6739582437,130.6
2021-01-30 13:30:00,47.85,-0.6315000000000001,47.8541669267,45.29,-17.8115,48.6665555824,2.56,17.18,17.3696862378,130.48,46.94,-0.12150000000000001,46.9401572457,45.29,-17.8115,48.6665555824,1.65,17.69,17.7667836144,130.82
2021-01-30 14:00:00,47.557,-0.808,47.5638635205,45.357,-17.878,48.7532597167,2.2,17.07,17.2111853165,130.87,46.617,-0.298,46.6179524754,45.357,-17.878,48.7532597167,1.26,17.58,17.6250957444,131.2
2021-01-30 14:30:00,47.144,-0.683,47.1489472311,46.304,-17.873,49.6337037204,0.84,17.19,17.210511323,130.82,46.184,-0.17300000000000001,46.184324018,46.304,-17.873,49.6337037204,-0.12,17.7,17.700406775,131.15
2021-01-30 15:00:00,47.0195,-0.893,47.0279792172,46.6795,-18.083,50.0596704868,0.34,17.19,17.1933620912,131.38,46.0395,-0.403,46.0412637669,46.6795,-18.083,50.0596704868,-0.64,17.68,17.6915799181,131.73
2021-01-30 15:30:00,46.743,-0.8545,46.7508098245,47.173,-18.2245,50.5709830758,-0.43,17.37,17.3753215798,130.95,45.743,-0.35450000000000004,45.7443736349,47.173,-18.2245,50.5709830758,-1.43,17.87,17.9271246997,131.29
2021-01-30 16:00:00,47.388,-0.844,47.3955153997,44.878,-17.734,48.2548405862,2.51,16.89,17.0754853518,131.09,46.458,-0.334,46.4592005958,44.878,-17.734,48.2548405862,1.58,17.4,17.4715883651,131.44
2021-01-30 16:30:00,48.0645,-0.9305,48.0735061182,44.5745,-18.0605,48.0943625646,3.49,17.13,17.4819049305,131.28,47.1745,-0.41050000000000003,47.1762859973,44.5745,-18.0605,48.0943625646,2.6,17.65,17.8404736484,131.63
2021-01-30 17:00:00,48.996,-0.5295,48.9988610709,46.396,-18.3095,49.8781175091,2.6,17.78,17.9690956923,130.37,48.076,0.0005,48.0760000026,46.396,-18.3095,49.8781175091,1.6800000000000002,18.31,18.3869111055,130.72
2021-01-30 17:30:00,50.6395,-0.181,50.6398234717,46.3395,-17.991,49.7094089811,4.3,17.81,18.3217384546,129.71,49.7795,0.379,49.7809427517,46.3395,-17.991,49.7094089811,3.44,18.37,18.6893151292,130.04
2021-01-30 18:00:00,51.6145,-0.031,51.6145093094,47.8445,-17.561,50.9655265964,3.77,17.53,17.9308058938,129.43,50.7545,0.499,50.756952935,47.8445,-17.561,50.9655265964,2.91,18.06,18.2929412616,129.75
2021-01-30 18:30:00,51.8255,-0.385,51.8269300195,49.4955,-17.645,52.5466511326,2.33,17.26,17.4165582134,130.2,50.9155,0.145,50.9157064691,49.4955,-17.645,52.5466511326,1.42,17.79,17.8465823059,130.53
2021-01-30 19:00:00,51.061,-0.8515,51.0680993699,48.691,-17.5515,51.757788141,2.37,16.7,16.8673323321,130.26,50.141,-0.35150000000000003,50.142232033,48.691,-17.5515,51.757788141,1.45,17.2,17.2610109785,130.6
2021-01-30 19:30:00,49.7915,-1.2875,49.8081431947,43.9415,-17.7775,47.401423275,5.85,16.49,17.4969311595,130.08,48.9915,-0.7575000000000001,48.9973558317,43.9415,-17.7775,47.401423275,5.05,17.02,17.7533912253,130.41
2021-01-30 20:00:00,48.6735,-1.317,48.6913143307,44.8335,-17.657,48.1851882973,3.84,16.34,16.7851481971,129.44,47.8235,-0.8170000000000001,47.8304781625,44.8335,-17.657,48.1851882973,2.99,16.84,17.1033827064,129.77
2021-01-30 20:30:00,47.5165,-1.697,47.5467935959,44.3965,-17.627,47.767775134,3.12,15.93,16.2326615193,130.24,46.6465,-1.217,46.6623729706,44.3965,-17.627,47.767775134,2.25,16.41,16.563532232,130.58
2021-01-30 21:00:00,46.061,-2.019,46.1052283586,43.701,-17.339,47.0150861107,2.36,15.32,15.5007096612,130.35,45.171,-1.549,45.1975512832,43.701,-17.339,47.0150861107,1.47,15.79,15.8582785951,130.69
2021-01-30 21:30:00,44.7705,-2.2545,44.8272287845,43.2305,-17.2545,46.546685172,1.54,15.0,15.0788461097,130.41,43.8405,-1.8145,43.8780338039,43.2305,-17.2545,46.546685172,0.61,15.44,15.4520451721,130.74
2021-01-30 22:00:00,43.599,-2.5895,43.6758321186,42.629,-17.0195,45.9009261481,0.97,14.43,14.4625654709,130.01,42.679,-2.1695,42.7341054809,42.629,-17.0195,45.9009261481,0.05,14.85,14.8500841748,130.34
2021-01-30 22:30:00,42.58,-2.6295,42.661114264,42.91,-17.1295,46.2026825006,-0.33,14.5,14.5037546863,130.81,41.61,-2.2195,41.6691526222,42.91,-17.1295,46.2026825006,-1.3,14.91,14.9665660724,131.14
2021-01-30 23:00:00,41.0755,-2.963,41.1822300179,42.9155,-17.213,46.238809557,-1.8399999999999999,14.25,14.3683019178,130.96,40.0555,-2.583,40.1386966561,42.9155,-17.213,46.238809557,-2.86,14.63,14.9069279196,131.31
2021-01-30 23:30:00,39.794,-3.1785,39.9207376967,43.444,-17.3685,46.787241084,-3.65,14.19,14.6519145507,131.69,38.714,-2.8085,38.8157373787,43.444,-17.3685,46.787241084,-4.73,14.56,15.309033281,132.04
2021-01-31 00:00:00,38.8895,-3.415,39.0391525939,43.8995,-17.685,47.3278493622,-5.01,14.27,15.1239214491,131.93,37.7595,-3.055,37.8828835393,43.8995,-17.685,47.3278493622,-6.14,14.63,15.8662062258,132.29
2021-01-31 00:30:00,38.495,-3.4245,38.6470209104,44.845,-18.0245,48.3317351773,-6.35,14.6,15.9211337536,131.7,37.325,-3.0745,37.4514108579,44.845,-18.0245,48.3317351773,-7.52,14.95,16.7347811459,132.06
2021-01-31 01:00:00,38.463,-3.2945,38.603835292,45.633,-18.1645,49.1153718224,-7.17,14.87,16.5083554602,131.11,37.273,-2.9345,37.3883380113,45.633,-18.1645,49.1153718224,-8.36,15.23,17.3736150527,131.46
2021-01-31 01:30:00,37.786,-3.512,37.9488595349,45.006,-18.172,48.5361887667,-7.22,14.66,16.341480961,131.2,36.586,-3.162,36.7223860881,45.006,-18.172,48.5361887667,-8.42,15.01,17.2103602519,131.55
2021-01-31 02:00:00,37.2945,-3.748,37.4823589739,45.0845,-18.038,48.5590525469,-7.79,14.29,16.2753863241,132.01,36.0745,-3.408,36.235121281,45.0845,-18.038,48.5590525469,-9.01,14.63,17.1818799903,132.36
2021-01-31 02:30:00,36.9925,-3.3995,37.1483735377,46.2625,-18.2395,49.7282441526,-9.27,14.84,17.497385519,132.13,35.7225,-3.0595,35.853278044,46.2625,-18.2395,49.7282441526,-10.54,15.18,18.4803679617,132.49
2021-01-31 03:00:00,36.7285,-3.459,36.8910204962,45.6085,-18.029,49.0426356679,-8.88,14.57,17.062804576,132.34,35.4885,-3.119,35.625297097,45.6085,-18.029,49.0426356679,-10.12,14.91,18.0200582685,132.7
2021-01-31 03:30:00,36.476,-3.424,36.6363528753,45.966,-18.134,49.413713805,-9.49,14.71,17.5055476921,132.57,35.186,-3.094,35.3217699443,45.966,-18.134,49.413713805,-10.78,15.04,18.504323819,132.93
2021-01-31 04:00:00,36.1875,-3.54,36.3602359213,45.4975,-18.06,48.950853989,-9.31,14.52,17.2483767352,132.79,34.9275,-3.21,35.0746968091,45.4975,-18.06,48.950853989,-10.57,14.85,18.2276548135,133.15
2021-01-31 04:30:00,36.087,-3.525,36.2587533432,45.687,-18.115,49.1472806369,-9.6,14.59,17.4650536787,132.51,34.797,-3.205,34.9442875732,45.687,-18.115,49.1472806369,-10.89,14.91,18.4634828784,132.86
2021-01-31 05:00:00,36.2835,-3.906,36.4931391942,44.5135,-18.246,48.1078808331,-8.23,14.34,16.5338591986,132.89,35.0435,-3.566,35.2244694531,44.5135,-18.246,48.1078808331,-9.47,14.68,17.4694962721,133.25
2021-01-31 05:30:00,36.507,-4.1655,36.7438762143,42.057,-17.4255,45.5240518765,-5.55,13.26,14.3746339084,132.89,35.327,-3.8255,35.5335247231,42.057,-17.4255,45.5240518765,-6.73,13.6,15.1740864634,133.25
2021-01-31 06:00:00,36.8865,-3.9835000000000003,37.1009724199,42.8465,-17.6635,46.3445983314,-5.96,13.68,14.9219301701,132.93,35.7365,-3.6535,35.9227712531,42.8465,-17.6635,46.3445983314,-7.11,14.01,15.7108943094,133.29
2021-01-31 06:30:00,37.6635,-3.8675,37.8615476242,41.3535,-17.1375,44.7638902297,-3.69,13.27,13.7734890278,132.41,36.5435,-3.5175,36.7123984302,41.3535,-17.1375,44.7638902297,-4.8100000000000005,13.62,14.444393376,132.78
2021-01-31 07:00:00,38.112,-4.246,38.3477908099,39.532,-16.526,42.8472601224,-1.42,12.28,12.3618283437,132.67,37.082,-3.906,37.2871500654,39.532,-16.526,42.8472601224,-2.45,12.62,12.8556174492,133.03
2021-01-31 07:30:00,38.8835,-3.6905,39.0582432081,40.7335,-16.6905,44.0203454382,-1.85,13.0,13.1309748305,131.87,37.8535,-3.3305,37.9997327951,40.7335,-16.6905,44.0203454382,-2.88,13.36,13.666894307,132.23
2021-01-31 08:00:00,39.685,-3.7560000000000002,39.8623476604,40.975,-16.936,44.3371032094,-1.29,13.18,13.2429792721,132.97,38.645,-3.396,38.7939278883,40.975,-16.936,44.3371032094,-2.33,13.54,13.7390137928,133.34
2021-01-31 08:30:00,41.242,-2.908,41.3443953638,42.232,-16.928,45.498340717,-0.99,14.02,14.054910174,131.79,40.222,-2.508,40.30011598,42.232,-16.928,45.498340717,-2.01,14.42,14.5594127629,132.14
2021-01-31 09:00:00,42.6445,-3.2905,42.7712610347,39.7545,-16.2805,42.9589914977,2.89,12.99,13.3075993327,131.79,41.7445,-2.8905000000000003,41.8444532824,39.7545,-16.2805,42.9589914977,1.99,13.39,13.537067629300001,132.14
2021-01-31 09:30:00,44.2495,-2.866,44.3422169749,40.7295,-16.596,43.98089797,3.52,13.73,14.1740361224,130.87,43.3695,-2.436,43.4378593654,40.7295,-16.596,43.98089797,2.64,14.16,14.4039994446,131.22
2021-01-31 10:00:00,45.9835,-2.563,46.0548720685,38.4735,-16.093,41.7036551306,7.51,13.53,15.4745274564,130.77,45.2435,-2.103,45.2923492574,38.4735,-16.093,41.7036551306,6.77,13.99,15.5419754214,131.11
2021-01-31 10:30:00,47.768,-2.4855,47.832619981,38.118,-16.2655,41.4433156764,9.65,13.78,16.822927807,130.82,47.068,-1.9855,47.1098592043,38.118,-16.2655,41.4433156764,8.95,14.28,16.8529196284,131.16
2021-01-31 11:00:00,48.8255,-2.295,48.8794074765,37.6255,-15.965,40.8724782127,11.2,13.67,17.6722635788,130.39,48.1855,-1.7850000000000001,48.2185507378,37.6255,-15.965,40.8724782127,10.56,14.18,17.6801018097,130.73
2021-01-31 11:30:00,50.032,-2.3615,50.0877001493,36.452,-15.8415,39.7454579323,13.58,13.48,19.1344401538,130.8,49.452,-1.8415,49.4862751301,36.452,-15.8415,39.7454579323,13.0,14.0,19.1049731745,131.14
2021-01-31 12:00:00,51.1975,-1.6705,51.2247457436,37.9975,-15.7305,41.1249150333,13.2,14.06,19.2853208425,130.44,50.6175,-1.1205,50.6299005184,37.9975,-15.7305,41.1249150333,12.62,14.61,19.3058669839,130.77
2021-01-31 12:30:00,52.454,-1.2755,52.4695055842,38.274,-15.8155,41.4129100191,14.18,14.54,20.309702115,129.79,51.914,-0.7155,51.9189304228,38.274,-15.8155,41.4129100191,13.64,15.1,20.3484544868,130.11
2021-01-31 13:00:00,53.1595,-1.2205,53.1735090106,38.2395,-15.9505,41.4328107965,14.92,14.73,20.9661465224,130.24,52.6195,-0.6405000000000001,52.6233980326,38.2395,-15.9505,41.4328107965,14.38,15.31,21.0042971794,130.56
2021-01-31 13:30:00,52.9295,-1.42,52.9485445527,39.3895,-16.04,42.5301576561,13.54,14.62,19.9267659192,131.3,52.3495,-0.86,52.3565635833,39.3895,-16.04,42.5301576561,12.96,15.18,19.9598096183,131.64
2021-01-31 14:00:00,52.435,-1.7235,52.4633174442,41.695,-15.6835,44.547112109,10.74,13.96,17.6133245016,131.3,51.765,-1.2135,51.7792217714,41.695,-15.6835,44.547112109,10.07,14.47,17.6291179587,131.64
2021-01-31 14:30:00,52.0725,-1.5394999999999999,52.0952523413,41.2525,-16.5895,44.4632462434,10.82,15.05,18.5357735204,131.6,51.4025,-0.9895,51.4120230734,41.2525,-16.5895,44.4632462434,10.15,15.6,18.6113540614,131.94
2021-01-31 15:00:00,51.3285,-2.006,51.3676838903,40.6385,-16.416,43.8289030008,10.69,14.41,17.9422462362,131.9,50.6485,-1.486,50.6702945349,40.6385,-16.416,43.8289030008,10.01,14.93,17.9751216964,132.24
2021-01-31 15:30:00,50.7005,-2.1105,50.7444076771,40.5305,-16.3805,43.7154687782,10.17,14.27,17.5231789353,132.19,50.0105,-1.6005,50.03610407,40.5305,-16.3805,43.7154687782,9.48,14.78,17.5590090837,132.53
2021-01-31 16:00:00,50.616,-2.215,50.6644419786,39.996,-16.265,43.1767326346,10.62,14.05,17.6121236652,132.08,49.936,-1.705,49.9650990292,39.996,-16.265,43.1767326346,9.94,14.56,17.6294412844,132.42
2021-01-31 16:30:00,50.8055,-1.8895,50.8406239193,40.9055,-16.7495,44.2018741741,9.9,14.86,17.8558001781,131.45,50.1055,-1.3695,50.124212318,40.9055,-16.7495,44.2018741741,9.2,15.38,17.921618230500002,131.79
2021-01-31 17:00:00,51.323,-1.5065,51.3451056212,40.373,-16.3265,43.549210455,10.95,14.82,18.4264728041,130.82,50.673,-0.9665,50.6822163214,40.373,-16.3265,43.549210455,10.3,15.36,18.4937719246,131.15
2021-01-31 17:30:00,52.528,-1.3719999999999999,52.5459148555,40.718,-16.482,43.9273473818,11.81,15.11,19.1778048796,130.19,51.898,-0.8220000000000001,51.9045093224,40.718,-16.482,43.9273473818,11.18,15.66,19.2413097267,130.51
2021-01-31 18:00:00,52.968,-1.737,52.9964734015,39.058,-16.247,42.3023920482,13.91,14.51,20.1004527312,131.35,52.398,-1.177,52.4112176256,39.058,-16.247,42.3023920482,13.34,15.07,20.126114876,131.69
2021-01-31 18:30:00,52.219,-1.8005,52.2500312081,39.649,-16.8205,43.0693907694,12.57,15.02,19.585844378,131.24,51.589,-1.2505,51.604153624,39.649,-16.8205,43.0693907694,11.94,15.57,19.621123821,131.58
2021-01-31 19:00:00,50.849,-2.5755,50.9141827122,37.579,-16.3355,40.9759661418,13.27,13.76,19.1162365543,132.05,50.249,-2.0355,50.2902103918,37.579,-16.3355,40.9759661418,12.67,14.3,19.1054678037,132.39
2021-01-31 19:30:00,48.8755,-3.532,49.00295424,34.1955,-15.352,37.483544713,14.68,11.82,18.8471430196,131.51,48.3255,-3.042,48.421149452,34.1955,-15.352,37.483544713,14.13,12.31,18.7401440763,131.85
2021-01-31 20:00:00,47.046,-3.9365,47.2104029664,33.516,-14.9965,36.7180782211,13.53,11.06,17.4752539323,130.7,46.486,-3.4765,46.6158154305,33.516,-14.9965,36.7180782211,12.97,11.52,17.3473715588,131.03
2021-01-31 20:30:00,45.8945,-4.163,46.0829219912,32.4845,-15.063,35.806936608,13.41,10.9,17.2811486887,130.26,45.3245,-3.723,45.4771484292,32.4845,-15.063,35.806936608,12.84,11.34,17.1307092673,130.58
2021-01-31 21:00:00,44.728,-4.542,44.958022065,31.918,-15.062,35.2933785291,12.81,10.52,16.5760821668,130.88,44.138,-4.102,44.3282014975,31.918,-15.062,35.2933785291,12.22,10.96,16.4149322265,131.21
2021-01-31 21:30:00,43.6535,-4.8629999999999995,43.9235339112,30.9635,-15.053,34.428638388,12.69,10.19,16.2748947769,130.51,43.0635,-4.443,43.292092595,30.9635,-15.053,34.428638388,12.1,10.61,16.0929208039,130.84
2021-01-31 22:00:00,42.421,-5.1795,42.7360323527,29.731,-14.7395,33.1841109757,12.69,9.56,15.8880363796,130.91,41.831,-4.7795000000000005,42.1031611788,29.731,-14.7395,33.1841109757,12.1,9.96,15.6720005105,131.24
2021-01-31 22:30:00,41.18,-5.388,41.530987756100004,28.67,-14.678,32.2088898287,12.51,9.29,15.5821757146,131.51,40.57,-4.998,40.8767036831,28.67,-14.678,32.2088898287,11.9,9.68,15.3398956972,131.85
2021-01-31 23:00:00,39.7225,-5.832,40.1483403175,26.0425,-14.162,29.6441233679,13.68,8.33,16.0165945194,132.15,39.1525,-5.452,39.5302739714,26.0425,-14.162,29.6441233679,13.11,8.71,15.7396378611,132.5
2021-01-31 23:30:00,38.4225,-6.083,38.9010461974,24.7225,-13.823,28.3245006178,13.7,7.74,15.7352343484,132.7,37.8425,-5.713,38.2713100801,24.7225,-13.823,28.3245006178,13.12,8.11,15.4242179705,133.05
2021-02-01 00:00:00,37.3685,-6.2415,37.8861599334,25.1085,-13.8215,28.6613090158,12.26,7.58,14.4140209518,132.93,36.7385,-5.9015,37.2094757354,25.1085,-13.8215,28.6613090158,11.63,7.92,14.0706538583,133.27
2021-02-01 00:30:00,36.616,-6.1585,37.1302919225,25.226,-13.5285,28.6246639849,11.39,7.37,13.56646601,132.33,35.966,-5.8285,36.4352105559,25.226,-13.5285,28.6246639849,10.74,7.7,13.2150520241,132.68
2021-02-01 01:00:00,36.4555,-6.1795,36.9755284006,24.8955,-13.3095,28.2299257969,11.56,7.13,13.5819917538,131.91,35.8155,-5.8595,36.2916489085,24.8955,-13.3095,28.2299257969,10.92,7.45,13.2192624605,132.25
2021-02-01 01:30:00,36.346,-6.2875,36.8858288812,25.136,-13.7075,28.6306488269,11.21,7.42,13.4432324982,132.23,35.686,-5.9575,36.1798618329,25.136,-13.7075,28.6306488269,10.55,7.75,13.090645515,132.57
2021-02-01 02:00:00,36.0855,-6.354,36.6406417281,24.3355,-13.404,27.782796408,11.75,7.05,13.7027369529,132.4,35.4555,-6.034,35.9652837643,24.3355,-13.404,27.782796408,11.12,7.37,13.3405884428,132.74
2021-02-01 02:30:00,35.938,-6.5265,36.5258134235,22.638,-12.4465,25.8339777473,13.3,5.92,14.5580355818,132.95,35.338,-6.2165,35.8806231307,22.638,-12.4465,25.8339777473,12.7,6.23,14.1457732203,133.3
2021-02-01 03:00:00,35.698,-6.549,36.2937543525,22.318,-11.399000000000001,25.0605332146,13.38,4.85,14.2318972734,133.0,35.118,-6.269,35.6731591676,22.318,-11.399000000000001,25.0605332146,12.8,5.13,13.7897389388,133.34
2021-02-01 03:30:00,35.511,-6.694,36.1364187074,22.031,-11.974,25.0747210752,13.48,5.28,14.4771820462,133.56,34.921,-6.384,35.4997422103,22.031,-11.974,25.0747210752,12.89,5.59,14.0499181492,133.92
2021-02-01 04:00:00,35.292,-6.6355,35.9103762755,21.512,-11.4055,24.3485435755,13.78,4.77,14.5822254817,133.47,34.722,-6.3555,35.2988620815,21.512,-11.4055,24.3485435755,13.21,5.05,14.142368967,133.83
2021-02-01 04:30:00,35.0015,-6.537,35.6067040212,22.3215,-11.587,25.1497103612,12.68,5.05,13.6486226411,133.77,34.3915,-6.267,34.9578397681,22.3215,-11.587,25.1497103612,12.07,5.32,13.1904245572,134.13
2021-02-01 05:00:00,35.1505,-6.5035,35.7470720829,23.2405,-12.6235,26.447563073,11.91,6.12,13.3903883439,133.6,34.5005,-6.2135,35.0555570844,23.2405,-12.6235,26.447563073,11.26,6.41,12.956685533,133.96
2021-02-01 05:30:00,35.5225,-6.463,36.1056557239,22.4025,-12.893,25.8476586029,13.12,6.43,14.6109308396,133.33,34.9225,-6.143,35.458672497,22.4025,-12.893,25.8476586029,12.52,6.75,14.2236739276,133.68
2021-02-01 06:00:00,36.334,-6.177,36.8553236996,21.764,-12.687,25.1918968123,14.57,6.51,15.9582267185,132.94,35.774,-5.837,36.2470639501,21.764,-12.687,25.1918968123,14.01,6.85,15.5949543122,133.3
2021-02-01 06:30:00,38.319,-5.386,38.6956684527,23.209,-12.966,26.5852372004,15.11,7.58,16.9046886987,131.47,37.779,-5.016,38.1105378734,23.209,-12.966,26.5852372004,14.57,7.95,16.597813109,131.81
2021-02-01 07:00:00,40.0445,-4.926,40.346343778,21.9845,-12.096,25.0924581548,18.06,7.17,19.4312248713,131.73,39.5945,-4.526,39.8523412894,21.9845,-12.096,25.0924581548,17.61,7.57,19.1681245822,132.06
2021-02-01 07:30:00,42.311,-4.2035,42.519291307,21.641,-11.0535,24.3004679636,20.67,6.85,21.7754770327,131.53,41.961,-3.7835,42.1312282428,21.641,-11.0535,24.3004679636,20.32,7.27,21.5813646464,131.87
2021-02-01 08:00:00,44.132,-3.7485,44.2909096345,23.662,-11.0185,26.1016778436,20.47,7.27,21.7226563753,131.79,43.772,-3.3285,43.8983700865,23.662,-11.0185,26.1016778436,20.11,7.69,21.5301695302,132.14
2021-02-01 08:30:00,46.4885,-2.9395,46.5813406044,26.3085,-10.6995,28.4009942168,20.18,7.76,21.6205920363,131.58,46.0985,-2.5095,46.1667552737,26.3085,-10.6995,28.4009942168,19.79,8.19,21.4177543174,131.92
2021-02-01 09:00:00,48.1995,-2.4005,48.259239535,26.0795,-9.5105,27.7595016256,22.12,7.11,23.2345970484,131.89,47.8795,-1.9505,47.9192129579,26.0795,-9.5105,27.7595016256,21.8,7.5600000000000005,23.0736559739,132.23
2021-02-01 09:30:00,49.6415,-1.7125,49.6710295696,25.7815,-9.4925,27.4735017517,23.86,7.78,25.0963742401,131.3,49.3915,-1.2225,49.4066268683,25.7815,-9.4925,27.4735017517,23.61,8.27,25.0164945586,131.64
2021-02-01 10:00:00,50.1355,-1.5230000000000001,50.1586272664,25.0755,-9.393,26.7770265199,25.06,7.87,26.2667184856,133.16,49.8755,-1.033,49.8861963799,25.0755,-9.393,26.7770265199,24.8,8.36,26.1711596992,133.51
2021-02-01 10:30:00,50.327,-1.6815,50.355082874,26.117,-10.0615,27.9880594406,24.21,8.38,25.6192993659,133.38,50.037,-1.1915,50.0511842143,26.117,-10.0615,27.9880594406,23.92,8.87,25.5116306809,133.74
2021-02-01 11:00:00,50.8275,-1.5270000000000001,50.8504324982,26.3175,-10.097,28.187944502,24.51,8.57,25.9650726939,133.79,50.5475,-1.017,50.5577298269,26.3175,-10.097,28.187944502,24.23,9.08,25.8754574839,134.14
2021-02-01 11:30:00,50.7495,-1.5275,50.7724827687,25.8795,-9.9575,27.7290520303,24.87,8.43,26.259889565599998,133.6,50.4695,-1.0175,50.4797557096,25.8795,-9.9575,27.7290520303,24.59,8.94,26.1647033234,133.96
2021-02-01 12:00:00,50.9435,-1.504,50.9656963874,24.8935,-9.334,26.5858966042,26.05,7.83,27.2013124683,133.6,50.7135,-1.004,50.7234373663,24.8935,-9.334,26.5858966042,25.82,8.33,27.130449683,133.96
2021-02-01 12:30:00,51.0675,-1.4865,51.0891303361,25.9175,-9.3565,27.5546892289,25.15,7.87,26.3525975949,131.77,50.8375,-0.9865,50.847070599,25.9175,-9.3565,27.5546892289,24.92,8.37,26.2880828514,132.12
2021-02-01 13:00:00,51.245,-1.52,51.267537731,24.145,-9.38,25.9030003088,27.1,7.86,28.2168318562,131.64,51.075,-1.0,51.0847885872,24.145,-9.38,25.9030003088,26.93,8.38,28.2037107488,131.98
2021-02-01 13:30:00,50.612,-1.75,50.6422456453,21.882,-9.76,23.9599566778,28.73,8.01,29.8257103855,131.1,50.482,-1.21,50.4964991262,21.882,-9.76,23.9599566778,28.6,8.55,29.8506700092,131.44
2021-02-01 14:00:00,50.5205,-1.766,50.5513568191,22.5905,-10.436,24.884549147,27.93,8.67,29.2447226008,131.06,50.3805,-1.216,50.3951727475,22.5905,-10.436,24.884549147,27.79,9.22,29.2795577152,131.39
2021-02-01 14:30:00,50.7785,-1.935,50.8153548374,26.6585,-10.435,28.6280430217,24.12,8.5,25.5739007584,131.0,50.5285,-1.425,50.5485898641,26.6585,-10.435,28.6280430217,23.87,9.01,25.513858979,131.34
2021-02-01 15:00:00,50.585,-1.97,50.623345652,25.515,-9.54,27.2401693277,25.07,7.57,26.1879705208,131.77,50.355,-1.47,50.3764520883,25.515,-9.54,27.2401693277,24.84,8.07,26.1180110269,132.11
2021-02-01 15:30:00,50.491,-1.865,50.5254322693,25.181,-10.935,27.4528138084,25.31,9.07,26.8860744624,130.99,50.271,-1.335,50.28872305,25.181,-10.935,27.4528138084,25.09,9.6,26.8638809557,131.32
2021-02-01 16:00:00,51.0075,-2.118,51.0514542423,26.2575,-12.508,29.0844695714,24.75,10.39,26.8424030221,131.09,50.7475,-1.568,50.771718311,26.2575,-12.508,29.0844695714,24.49,10.94,26.8224476885,131.44
2021-02-01 16:30:00,51.55,-2.2345,51.5984058887,27.37,-12.8745,30.2468122329,24.18,10.64,26.4174563499,131.09,51.29,-1.6644999999999999,51.3170016686,27.37,-12.8745,30.2468122329,23.92,11.21,26.4164815977,131.44
2021-02-01 17:00:00,51.656,-2.2635,51.7055680585,29.096,-13.0535,31.8899839801,22.56,10.79,25.0075528591,131.97,51.326,-1.7135,51.3545943247,29.096,-13.0535,31.8899839801,22.23,11.34,24.955330092,132.32
2021-02-01 17:30:00,52.495,-2.19,52.5406616346,30.495,-13.11,33.1936307897,22.0,10.92,24.561074895,131.44,52.165,-1.6400000000000001,52.1907733704,30.495,-13.11,33.1936307897,21.67,11.47,24.5183563886,131.78
2021-02-01 18:00:00,51.38,-2.331,51.4328490461,31.31,-12.451,33.6948586731,20.07,10.12,22.4770838856,131.65,50.99,-1.8210000000000002,51.0225062203,31.31,-12.451,33.6948586731,19.68,10.63,22.3673713252,132.0
2021-02-01 18:30:00,50.708,-2.2935,50.7598404868,33.498,-12.5535,35.7729837482,17.21,10.26,20.036259631,131.69,50.248,-1.8335,50.2814401768,33.498,-12.5535,35.7729837482,16.75,10.72,19.8867015867,132.04
2021-02-01 19:00:00,51.14,-2.574,51.2047368512,34.51,-13.794,37.1646947519,16.63,11.22,20.0610393549,131.06,50.65,-2.064,50.6920368105,34.51,-13.794,37.1646947519,16.14,11.73,19.9522555116,131.4
2021-02-01 19:30:00,50.0855,-2.91,50.1699652207,33.9155,-13.99,36.6876169879,16.17,11.08,19.6019208242,130.99,49.5955,-2.43,49.6549949174,33.9155,-13.99,36.6876169879,15.68,11.56,19.4806570731,131.33
2021-02-01 20:00:00,49.26,-3.335,49.372764,31.26,-14.145,34.3113483413,18.0,10.81,20.99657353,130.68,48.83,-2.835,48.9122287879,31.26,-14.145,34.3113483413,17.57,11.31,20.8954779797,131.02
2021-02-01 20:30:00,48.053,-3.415,48.1741946897,32.763,-15.175,36.106713974,15.29,11.76,19.2894193795,130.23,47.533,-2.915,47.6222984956,32.763,-15.175,36.106713974,14.77,12.26,19.1953249517,130.54
2021-02-01 21:00:00,47.0285,-3.6550000000000002,47.1703173325,33.2085,-15.375,36.5950146502,13.82,11.72,18.120452533,131.29,46.4485,-3.185,46.5575705686,33.2085,-15.375,36.5950146502,13.24,12.19,17.99704698,131.62
2021-02-01 21:30:00,45.6525,-4.072,45.8337423767,31.9425,-14.572,35.1093504675,13.71,10.5,17.2688766282,131.63,45.1025,-3.622,45.2477003863,31.9425,-14.572,35.1093504675,13.16,10.95,17.1198160037,131.97
2021-02-01 22:00:00,44.8495,-3.541,44.9890690196,37.9595,-16.051,41.2135686546,6.89,12.51,14.2818836293,131.02,44.0795,-3.111,44.1891461928,37.9595,-16.051,41.2135686546,6.12,12.94,14.3142586256,131.35
2021-02-01 22:30:00,43.6295,-3.4815,43.7681860773,39.3795,-16.6015,42.7358727827,4.25,13.12,13.7911892163,130.76,42.7895,-3.0715,42.8995969969,39.3795,-16.6015,42.7358727827,3.41,13.53,13.953100014,131.1
2021-02-01 23:00:00,42.289,-3.9775,42.4756403984,37.559,-15.9875,40.8200763994,4.73,12.01,12.9078658189,130.17,41.479,-3.5875,41.6338515784,37.559,-15.9875,40.8200763994,3.92,12.4,13.0048606298,130.51
2021-02-01 23:30:00,41.558,-3.7675,41.7284246078,38.658,-15.9475,41.8182223468,2.9,12.18,12.5204792241,130.52,40.708,-3.3875,40.8487015736,38.658,-15.9475,41.8182223468,2.05,12.56,12.7261973896,130.84
2021-02-02 00:00:00,40.622,-3.633,40.784133839,40.592,-16.413,43.7846666426,0.03,12.78,12.7800352112,130.52,39.662,-3.263,39.7959974495,40.592,-16.413,43.7846666426,-0.93,13.15,13.182844913,130.87
2021-02-02 00:30:00,40.1215,-3.456,40.2700719921,40.7815,-16.586,44.0252897577,-0.66,13.13,13.1465775014,129.88,39.1415,-3.086,39.2629649702,40.7815,-16.586,44.0252897577,-1.6400000000000001,13.5,13.5992499793,130.22
2021-02-02 01:00:00,39.851,-4.0905,40.0603843123,38.391,-16.1105,41.6343258772,1.46,12.02,12.1083442303,130.42,38.931,-3.7305,39.1093261416,38.391,-16.1105,41.6343258772,0.54,12.38,12.3917714634,130.76
2021-02-02 01:30:00,39.335,-4.705,39.6153915795,34.935,-15.815,38.3479914728,4.4,11.11,11.9495648456,131.29,38.485,-4.345,38.7295010296,34.935,-15.815,38.3479914728,3.55,11.47,12.006806403,131.65
2021-02-02 02:00:00,38.742,-5.199,39.0892845291,29.952,-14.679,33.3555894117,8.79,9.48,12.9280508972,131.64,38.022,-4.839,38.3286890592,29.952,-14.679,33.3555894117,8.07,9.84,12.7259773691,131.98
2021-02-02 02:30:00,38.3155,-5.6725,38.7331227311,25.6055,-13.6925,29.0366352476,12.71,8.02,15.0287890397,132.21,37.7155,-5.3025,38.0864207625,25.6055,-13.6925,29.0366352476,12.11,8.39,14.732420032,132.57
2021-02-02 03:00:00,37.796,-5.677,38.2199678833,26.106,-13.547,29.4116379177,11.69,7.87,14.0923028636,132.21,37.166,-5.327,37.5458184756,26.106,-13.547,29.4116379177,11.06,8.22,13.7801306235,132.57
2021-02-02 03:30:00,38.0205,-5.2685,38.3837923152,33.4705,-15.3785,36.8343946944,4.55,10.11,11.0866857085,132.99,37.1805,-4.9385,37.5070441717,33.4705,-15.3785,36.8343946944,3.71,10.44,11.0796073938,133.37
2021-02-02 04:00:00,38.226,-3.5715,38.392482184,41.726,-17.1215,45.1021600176,-3.5,13.55,13.9947311514,133.21,37.126,-3.2115,37.2646428703,41.726,-17.1215,45.1021600176,-4.6,13.91,14.6508736941,133.58
2021-02-02 04:30:00,38.1505,-2.463,38.2299230872,45.5205,-17.903,48.9145513038,-7.37,15.44,17.1087842935,132.96,36.9405,-2.093,36.9997457998,45.5205,-17.903,48.9145513038,-8.58,15.81,17.9881210803,133.33
2021-02-02 05:00:00,38.137,-2.8575,38.2439024584,45.077,-17.7575,48.4485782583,-6.94,14.9,16.4369583561,133.47,36.927,-2.4975,37.0113608943,45.077,-17.7575,48.4485782583,-8.15,15.26,17.3000028902,133.81
2021-02-02 05:30:00,38.4435,-2.5605,38.5286757169,45.7935,-18.1305,49.2520017106,-7.35,15.57,17.217647923,132.94,37.2235,-2.1905,37.2878967294,45.7935,-18.1305,49.2520017106,-8.57,15.94,18.0977484787,133.26
2021-02-02 06:00:00,38.9465,-2.2965,39.0141483888,45.3965,-17.9465,48.8151520995,-6.45,15.65,16.9270493589,132.75,37.7565,-1.9065,37.8046033507,45.3965,-17.9465,48.8151520995,-7.64,16.04,17.7665753594,133.06
2021-02-02 06:30:00,40.9345,-1.7455,40.9716982867,44.2945,-17.8255,47.7467399987,-3.36,16.08,16.4272943603,131.9,39.8245,-1.3155000000000001,39.8462211571,44.2945,-17.8255,47.7467399987,-4.47,16.51,17.1044146348,132.21
2021-02-02 07:00:00,42.034,-1.1825,42.0506297486,44.244,-17.2225,47.4778479109,-2.21,16.04,16.1915317373,131.37,40.984,-0.7425,40.9907253199,44.244,-17.2225,47.4778479109,-3.26,16.48,16.7993452253,131.67
2021-02-02 07:30:00,36.8595,-0.47100000000000003,36.8625091556,43.8495,-14.600999999999999,46.2165322287,-6.99,14.13,15.7644219685,131.37,35.6695,-0.151,35.6698196134,43.8495,-14.600999999999999,46.2165322287,-8.18,14.45,16.6046650072,131.67
2021-02-02 08:00:00,38.1905,-0.08750000000000001,38.1906002375,42.8005,-14.5375,45.202009983,-4.61,14.45,15.16755089,130.89,37.0705,0.2725,37.0715015409,42.8005,-14.5375,45.202009983,-5.73,14.81,15.8798299739,131.19
2021-02-02 08:30:00,40.379,1.017,40.3918052332,46.629,-14.393,48.7998164956,-6.25,15.41,16.6292092416,131.23,39.209,1.377,39.2331723163,46.629,-14.393,48.7998164956,-7.42,15.77,17.4284049758,131.53
2021-02-02 09:00:00,41.625,0.843,41.6335354492,45.235,-13.447,47.1913872862,-3.61,14.29,14.7389348326,131.84,40.515,1.223,40.5334547504,45.235,-13.447,47.1913872862,-4.72,14.67,15.4106229595,132.14
2021-02-02 09:30:00,42.103,0.4625,42.1055401966,42.883,-13.1275,44.847329299,-0.78,13.59,13.6123657018,132.21,41.093,0.8325,41.1014319124,42.883,-13.1275,44.847329299,-1.79,13.96,14.0742921669,132.51
2021-02-02 10:00:00,42.631,0.485,42.6337587599,41.441,-12.595,43.3127060572,1.19,13.08,13.1340207096,132.61,41.651,0.875,41.660189942,41.441,-12.595,43.3127060572,0.21,13.47,13.4716368716,132.92
2021-02-02 10:30:00,42.927,0.8270000000000001,42.9349654478,41.717,-12.513,43.5532232791,1.21,13.34,13.3947639024,131.72,41.977,1.197,41.994063128,41.717,-12.513,43.5532232791,0.26,13.71,13.7124651321,132.03
2021-02-02 11:00:00,42.954,1.0655000000000001,42.9672131543,42.484,-12.5145,44.2888582631,0.47000000000000003,13.58,13.5881308501,131.38,41.974,1.4355,41.9985396919,42.484,-12.5145,44.2888582631,-0.51,13.95,13.9593194677,131.69
2021-02-02 11:30:00,43.3145,1.149,43.3297370319,42.6045,-12.471,44.392220729,0.71,13.62,13.6384933185,131.61,42.3345,1.5390000000000001,42.3624646503,42.6045,-12.471,44.392220729,-0.27,14.01,14.0126014715,131.94
2021-02-02 12:00:00,42.979,1.0235,42.9911850645,45.749,-13.3865,47.667277909,-2.77,14.41,14.6738202251,131.24,41.909,1.3935,41.9321609657,45.749,-13.3865,47.667277909,-3.84,14.78,15.2706908816,131.58
2021-02-02 12:30:00,43.1055,1.0115,43.1173661359,45.3355,-13.2685,47.237280325,-2.23,14.28,14.4530723377,131.47,42.0355,1.3815,42.0581954261,45.3355,-13.2685,47.237280325,-3.3,14.65,15.0170736164,131.8
2021-02-02 13:00:00,42.9595,0.298,42.9605335657,43.3095,-12.872,45.1818677596,-0.35000000000000003,13.17,13.1746499005,131.62,41.9095,0.678,41.914983887,43.3095,-12.872,45.1818677596,-1.4,13.55,13.6221327258,131.96
2021-02-02 13:30:00,42.599,-1.1335,42.614077759,30.549,-10.1735,32.198470511,12.05,9.04,15.0640001328,132.92,41.939,-0.7535000000000001,41.9457683593,30.549,-10.1735,32.198470511,11.39,9.42,14.7806799573,133.27
2021-02-02 14:00:00,42.19,-1.215,42.2074913374,27.69,-10.305,29.5453740034,14.5,9.09,17.1136816612,133.33,41.6,-0.805,41.607788033,27.69,-10.305,29.5453740034,13.91,9.5,16.8445273012,133.68
2021-02-02 14:30:00,41.9175,-0.728,41.9238212744,31.8975,-11.638,33.9542861838,10.02,10.91,14.8131191854,131.09,41.2175,-0.328,41.2188050561,31.8975,-11.638,33.9542861838,9.32,11.31,14.6553232649,131.42
2021-02-02 15:00:00,42.092,-0.35150000000000003,42.0934676197,34.282,-12.3315,36.4324225965,7.8100000000000005,11.98,14.3009265434,130.83,41.322,0.0585,41.3220414095,34.282,-12.3315,36.4324225965,7.04,12.39,14.250392977,131.16
2021-02-02 15:30:00,42.29,-0.4585,42.2924854111,33.45,-12.4085,35.6773509702,8.84,11.95,14.8643230589,131.39,41.55,-0.0385,41.5500178369,33.45,-12.4085,35.6773509702,8.1,12.37,14.7860373326,131.73
2021-02-02 16:00:00,42.5355,-0.528,42.5387769482,32.5755,-11.998,34.7147692524,9.96,11.47,15.1908689679,131.06,41.8355,-0.108,41.8356394029,32.5755,-11.998,34.7147692524,9.26,11.89,15.0704910338,131.38
2021-02-02 16:30:00,42.8685,-0.6475000000000001,42.8733897482,34.6285,-11.9375,36.6283622143,8.24,11.29,13.9771849812,130.43,42.1385,-0.24750000000000003,42.1392268379,34.6285,-11.9375,36.6283622143,7.51,11.69,13.8944665245,130.76
2021-02-02 17:00:00,43.7105,-0.5905,43.7144884506,37.0305,-11.3005,38.7163948541,6.68,10.71,12.6224601406,130.36,42.9205,-0.2205,42.9210663952,37.0305,-11.3005,38.7163948541,5.89,11.08,12.5482468895,130.69
2021-02-02 17:30:00,44.7215,-1.0635,44.734143498,36.9715,-11.2935,38.6579222734,7.75,10.23,12.8341497576,130.31,43.9815,-0.7135,43.9872870782,36.9715,-11.2935,38.6579222734,7.01,10.58,12.6915917047,130.63
