Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-02 18:00:00,45.162,-1.2575,45.1795036521,37.382,-11.6875,39.1664598892,7.78,10.43,13.0120444205,130.9,44.412,-0.8775000000000001,44.4206680527,37.382,-11.6875,39.1664598892,7.03,10.81,12.8948439308,131.19
2021-02-02 18:30:00,44.81,-1.389,44.8315226264,36.81,-11.799,38.6547862625,8.0,10.41,13.1289032291,131.38,44.07,-1.019,44.0817792404,36.81,-11.799,38.6547862625,7.26,10.78,12.9967688292,131.69
2021-02-02 19:00:00,43.418,-1.6005,43.4474892744,38.278,-11.8105,40.0586219714,5.14,10.21,11.4308223676,131.44,42.618,-1.2605,42.6366366433,38.278,-11.8105,40.0586219714,4.34,10.55,11.4078087291,131.76
2021-02-02 19:30:00,42.4905,-0.614,42.4949360071,41.0405,-14.514,43.5313546338,1.45,13.9,13.9754248594,130.2,41.5605,-0.224,41.5611036457,41.0405,-14.514,43.5313546338,0.52,14.29,14.2994580317,130.52
2021-02-02 20:00:00,42.4545,-0.28200000000000003,42.4554365688,44.4345,-15.512,47.0642851242,-1.98,15.23,15.3581672084,130.31,41.4145,0.128,41.4146978046,44.4345,-15.512,47.0642851242,-3.02,15.64,15.9289045449,130.64
2021-02-02 20:30:00,41.194,-0.775,41.2012895551,44.344,-15.735,47.0529548594,-3.15,14.96,15.2880378074,130.31,40.114,-0.375,40.1157527787,44.344,-15.735,47.0529548594,-4.23,15.36,15.931807807,130.64
2021-02-02 21:00:00,40.5655,-1.119,40.580930882,42.9855,-15.399000000000001,45.6605126039,-2.42,14.28,14.4836045237,130.53,39.5055,-0.759,39.5127904766,42.9855,-15.399000000000001,45.6605126039,-3.48,14.64,15.0479234448,130.85
2021-02-02 21:30:00,43.1595,-1.409,43.1824932264,43.1695,-15.089,45.7305548977,-0.01,13.68,13.680003655,131.18,42.1995,-1.019,42.2118012083,43.1695,-15.089,45.7305548977,-0.97,14.07,14.103396754,131.51
2021-02-02 22:00:00,42.3535,-1.629,42.3848157157,44.2035,-15.889,46.972435888,-1.85,14.26,14.379502773,131.58,41.3235,-1.239,41.3420702584,44.2035,-15.889,46.972435888,-2.88,14.65,14.93040187,131.92
2021-02-02 22:30:00,40.72,-1.85,40.7620031402,44.64,-16.02,47.4275236545,-3.92,14.17,14.7022209207,132.13,39.62,-1.49,39.6480075161,44.64,-16.02,47.4275236545,-5.02,14.53,15.3727453631,132.44
2021-02-02 23:00:00,39.4175,-2.116,39.474254423,44.0875,-15.946,46.8826468136,-4.67,13.83,14.5971846601,132.47,38.2875,-1.766,38.3282064836,44.0875,-15.946,46.8826468136,-5.8,14.18,15.3203263673,132.8
2021-02-02 23:30:00,38.074,-2.281,38.142265756,44.134,-16.061,46.9655797047,-6.06,13.78,15.0536374342,132.33,36.914,-1.951,36.9655217331,44.134,-16.061,46.9655797047,-7.22,14.11,15.8499369084,132.64
2021-02-03 00:00:00,37.305,-2.447,37.3851686368,43.295,-15.827,46.0971903048,-5.99,13.38,14.6596214139,131.97,36.145,-2.127,36.2075289684,43.295,-15.827,46.0971903048,-7.15,13.7,15.4535594605,132.28
2021-02-03 00:30:00,36.832,-2.4495,36.9133617305,43.682,-15.8795,46.4787655199,-6.85,13.43,15.0760538603,130.89,35.662,-2.1395,35.7261207557,43.682,-15.8795,46.4787655199,-8.02,13.74,15.9093683093,131.18
2021-02-03 01:00:00,36.581,-2.586,36.6722914065,42.501,-15.456,45.2241410864,-5.92,12.87,14.1662733279,130.64,35.451,-2.276,35.5239859391,42.501,-15.456,45.2241410864,-7.05,13.18,14.947069947,130.93
2021-02-03 01:30:00,36.0355,-3.291,36.1854658841,39.0955,-14.641,41.7470597917,-3.06,11.35,11.7552583978,131.88,34.9755,-3.001,35.1040111846,39.0955,-14.641,41.7470597917,-4.12,11.64,12.3476313518,132.17
2021-02-03 02:00:00,35.801,-3.8835,36.0110146101,36.351,-14.3435,39.0785259861,-0.55,10.46,10.4744498662,132.33,34.821,-3.5935,35.0059321151,36.351,-14.3435,39.0785259861,-1.53,10.75,10.8583332054,132.64
2021-02-03 02:30:00,35.616,-3.5380000000000003,35.791296428,38.876,-15.008,41.6723342279,-3.26,11.47,11.924281949000001,132.1,34.536,-3.248,34.6883957542,38.876,-15.008,41.6723342279,-4.34,11.76,12.5352782179,132.42
2021-02-03 03:00:00,35.3585,-3.6505,35.5464438798,38.2285,-15.1705,41.12860662,-2.87,11.52,11.8721228093,132.49,34.2885,-3.3505000000000003,34.4518081166,38.2285,-15.1705,41.12860662,-3.94,11.82,12.4593739811,132.82
2021-02-03 03:30:00,36.354,-4.09,36.5833488899,37.264,-15.9,40.5143887526,-0.91,11.81,11.8450073871,132.26,35.344,-3.76,35.5434373127,37.264,-15.9,40.5143887526,-1.92,12.14,12.290890936,132.59
2021-02-03 04:00:00,36.5155,-4.8245000000000005,36.8328323714,33.3755,-14.9345,36.5645086183,3.14,10.11,10.5863922089,133.57,35.6055,-4.4845,35.8867993906,33.3755,-14.9345,36.5645086183,2.23,10.45,10.6852889526,133.91
2021-02-03 04:30:00,36.395,-5.309,36.7801781671,29.315,-14.129,32.5422474024,7.08,8.82,11.3101193628,133.53,35.605,-4.989,35.9528322389,29.315,-14.129,32.5422474024,6.29,9.14,11.0952106785,133.88
2021-02-03 05:00:00,36.496,-5.748,36.9458728412,25.746,-13.488,29.0651451054,10.75,7.74,13.2465127486,133.48,35.806,-5.398,36.2106067334,25.746,-13.488,29.0651451054,10.06,8.09,12.9093648178,133.82
2021-02-03 05:30:00,37.065,-5.621,37.4887965398,26.735,-13.861,30.114573648,10.33,8.24,13.2138752832,132.42,36.395,-5.271,36.774712317,26.735,-13.861,30.114573648,9.66,8.59,12.9268596341,132.76
2021-02-03 06:00:00,37.674,-5.442,38.0650185866,24.904,-13.242,28.2056692883,12.77,7.8,14.9637194574,131.51,37.074,-5.082,37.4206921368,24.904,-13.242,28.2056692883,12.17,8.16,14.6524571318,131.83
2021-02-03 06:30:00,40.1755,-4.4585,40.4221353036,24.2955,-13.4285,27.7596097325,15.88,8.97,18.238292135000002,131.43,39.6755,-4.0385,39.8805062969,24.2955,-13.4285,27.7596097325,15.38,9.39,18.0198917866,131.76
2021-02-03 07:00:00,42.2355,-3.8145,42.4074034869,23.6555,-13.5645,27.2686329049,18.58,9.75,20.9828239282,131.38,41.7955,-3.3445,41.9291008787,23.6555,-13.5645,27.2686329049,18.14,10.22,20.8208549296,131.71
2021-02-03 07:30:00,44.346,-3.166,44.4588716906,24.396,-13.836,28.0463850077,19.95,10.67,22.6241331326,131.21,43.936,-2.656,44.0162064699,24.396,-13.836,28.0463850077,19.54,11.18,22.5123077449,131.53
2021-02-03 08:00:00,45.893,-6.5355,46.3560158906,23.293,-13.7355,27.0412242558,22.6,7.2,23.7191905427,130.47,45.793,1.6345,45.8221610059,23.293,-13.7355,27.0412242558,22.5,15.37,27.2486128087,130.8
2021-02-03 08:30:00,47.796,-11.7195,49.2118308565,23.086,-13.7995,26.895902964,24.71,2.08,24.7973889755,131.33,48.126,8.4805,48.867481582799996,23.086,-13.7995,26.895902964,25.04,22.28,33.5171597842,131.67
2021-02-03 09:00:00,48.912,-11.27,50.1935916627,22.682,-13.47,26.3801824103,26.23,2.2,26.3220990804,131.46,49.292,9.0,50.1068983674,22.682,-13.47,26.3801824103,26.61,22.47,34.828049041,131.79
2021-02-03 09:30:00,49.3765,-11.0305,50.5935834123,25.3065,-13.0805,28.4871624157,24.07,2.05,24.1571397314,131.39,49.6865,9.1495,50.5218926061,25.3065,-13.0805,28.4871624157,24.38,22.23,32.9932917424,131.73
2021-02-03 10:00:00,49.3785,-10.9055,50.5684307894,24.4585,-12.0255,27.2549238212,24.92,1.12,24.9451558424,131.57,49.7185,9.3345,50.5871735967,24.4585,-12.0255,27.2549238212,25.26,21.36,33.0804655348,131.92
2021-02-03 10:30:00,49.1685,-11.1,50.4058666452,24.9885,-12.19,27.8032593818,24.18,1.09,24.2045553564,132.03,49.4985,9.25,50.3553770937,24.9885,-12.19,27.8032593818,24.51,21.44,32.5639939197,132.37
2021-02-03 11:00:00,48.8555,-11.021,50.0831540665,28.485500000000002,-13.161,31.3789042392,20.37,2.14,20.4821019429,131.94,49.0255,9.279,49.8958865163,28.485500000000002,-13.161,31.3789042392,20.54,22.44,30.421130814,132.29
2021-02-03 11:30:00,49.597,-10.505,50.6973119011,29.917,-14.065,33.0582987161,19.68,3.56,19.999399991,132.15,49.727,9.905,50.703881054600004,29.917,-14.065,33.0582987161,19.81,23.97,31.0965753741,132.49
2021-02-03 12:00:00,50.0035,-10.439,51.0815302556,28.3135,-14.469,31.796324367,21.69,4.03,22.0612103022,132.15,50.2035,10.021,51.1938653869,28.3135,-14.469,31.796324367,21.89,24.49,32.8471033731,132.49
2021-02-03 12:30:00,50.2335,-10.606,51.3409364762,30.1635,-13.786,33.1645975138,20.07,3.18,20.3203666306,132.04,50.3835,9.774000000000001,51.3227839098,30.1635,-13.786,33.1645975138,20.22,23.56,31.0470932617,132.39
2021-02-03 13:00:00,49.8075,-10.982,51.0038369169,34.4575,-14.202,37.2695064396,15.35,3.22,15.6840970413,132.13,49.7875,9.378,50.6630243891,34.4575,-14.202,37.2695064396,15.33,23.58,28.1251719995,132.47
2021-02-03 13:30:00,49.2895,-10.84,50.4674192945,40.8795,-15.8,43.8266302635,8.41,4.96,9.7636929489,132.02,48.9995,9.45,49.9024398226,40.8795,-15.8,43.8266302635,8.12,25.25,26.5235159811,132.37
2021-02-03 14:00:00,48.5805,-10.7125,49.7475892531,34.2805,-15.0525,37.4396906571,14.3,4.34,14.9440824409,132.37,48.5005,9.7475,49.4703169234,34.2805,-15.0525,37.4396906571,14.22,24.8,28.5875567337,132.73
2021-02-03 14:30:00,47.9575,-10.2885,49.0487006811,38.7075,-16.4485,42.0573858971,9.25,6.16,11.1134198157,131.77,47.6975,10.0215,48.7389163657,38.7075,-16.4485,42.0573858971,8.99,26.47,27.954981667,132.11
2021-02-03 15:00:00,47.663,-10.743,48.858710768899996,38.713,-16.283,41.998005405,8.95,5.54,10.5258776356,132.71,47.373,9.827,48.3815156646,38.713,-16.283,41.998005405,8.66,26.11,27.5086840834,133.06
2021-02-03 15:30:00,48.244,-10.153,49.3007803691,37.224,-16.123,40.5657158818,11.02,5.97,12.5332078894,132.4,48.034,10.347,49.1357870091,37.224,-16.123,40.5657158818,10.81,26.47,28.5922541958,132.76
2021-02-03 16:00:00,48.32,-9.9785,49.3395669038,39.18,-16.3385,42.4501941368,9.14,6.36,11.1350437808,132.48,48.04,10.5415,49.1829728895,39.18,-16.3385,42.4501941368,8.86,26.88,28.3025440553,132.84
2021-02-03 16:30:00,48.3785,-10.4545,49.4952101976,36.0485,-15.8345,39.3729061983,12.33,5.38,13.4526317128,132.08,48.2385,9.9455,49.2530796245,36.0485,-15.8345,39.3729061983,12.19,25.78,28.5167406974,132.43
2021-02-03 17:00:00,49.1475,-10.6455,50.2872093728,37.4775,-16.1955,40.8271628515,11.67,5.55,12.922515235,131.23,48.9875,9.5145,49.9029144089,37.4775,-16.1955,40.8271628515,11.51,25.71,28.1688515918,131.58
2021-02-03 17:30:00,50.425,-10.712,51.5502431517,43.185,-16.052,46.0718018858,7.24,5.34,8.9962881234,131.11,50.095,9.378,50.9652421656,43.185,-16.052,46.0718018858,6.91,25.43,26.3520966908,131.46
2021-02-03 18:00:00,52.264,-10.421,53.2928038013,43.594,-16.141,46.4862207218,8.67,5.72,10.3868811488,131.11,52.004,9.679,52.8970609486,43.594,-16.141,46.4862207218,8.41,25.82,27.1551192227,131.46
2021-02-03 18:30:00,52.6685,-10.301,53.6663907232,43.908500000000004,-16.581,46.9349116676,8.76,6.28,10.7784971123,131.04,52.3985,9.799,53.3068776355,43.908500000000004,-16.581,46.9349116676,8.49,26.38,27.7125332657,131.38
2021-02-03 19:00:00,51.7395,-10.236,52.7423127693,47.7895,-17.376,50.8503853107,3.95,7.14,8.1597855364,131.24,51.2795,9.884,52.2233719349,47.7895,-17.376,50.8503853107,3.49,27.26,27.482498067,131.59
2021-02-03 19:30:00,53.8065,-11.0455,54.9285218489,45.6765,-15.9155,48.3698851818,8.13,4.87,9.4770142978,131.76,53.5265,9.1945,54.3104504907,45.6765,-15.9155,48.3698851818,7.85,25.11,26.3084511137,132.11
2021-02-03 20:00:00,48.8615,-11.0455,50.094403405,40.9815,-16.7255,44.2631414667,7.88,5.68,9.713742842,131.18,48.5515,9.0445,49.3867505764,40.9815,-16.7255,44.2631414667,7.57,25.77,26.8588495658,131.53
2021-02-03 20:30:00,47.451,-11.5555,48.837761837,39.251,-16.3355,42.5145805724,8.2,4.78,9.4914909261,130.74,47.171,8.4045,47.9138691952,39.251,-16.3355,42.5145805724,7.92,24.74,25.9767973392,131.07
2021-02-03 21:00:00,46.062,-11.722,47.5301286344,39.732,-16.562,43.0456927927,6.33,4.84,7.9683436171,131.31,45.722,8.338,46.4760532748,39.732,-16.562,43.0456927927,5.99,24.9,25.6103514228,131.65
2021-02-03 21:30:00,44.8235,-12.1125,46.431226653,39.2635,-16.1425,42.4523584563,5.5600000000000005,4.03,6.866913426,131.39,44.4535,7.9675,45.1618723981,39.2635,-16.1425,42.4523584563,5.19,24.11,24.6622829438,131.72
2021-02-03 22:00:00,46.4965,-12.73,48.2076488978,37.8665,-15.67,40.9807359896,8.63,2.94,9.1170444772,132.23,46.2365,7.6,46.8569518028,37.8665,-15.67,40.9807359896,8.37,23.27,24.7295329515,132.57
2021-02-03 22:30:00,46.575,-12.937,48.3383553092,38.615,-15.287,41.5308390717,7.96,2.35,8.2996445707,132.37,46.305,7.413,46.894622229,38.615,-15.287,41.5308390717,7.69,22.7,23.9671879869,132.71
2021-02-03 23:00:00,45.024,-13.4085,46.9781699117,36.794,-15.2685,39.8362338613,8.23,1.8599999999999999,8.4375648146,132.53,44.754,6.9815000000000005,45.2952741271,36.794,-15.2685,39.8362338613,7.96,22.25,23.630998709300002,132.88
2021-02-03 23:30:00,41.7045,-14.5945,44.1844401402,33.3145,-14.8445,36.4721138748,8.39,0.25,8.3937238458,133.61,41.4345,6.0955,41.8804597694,33.3145,-14.8445,36.4721138748,8.12,20.94,22.4592519911,133.96
2021-02-04 00:00:00,40.244,-14.8765,42.9055915732,31.344,-14.7165,34.6268928472,8.9,-0.16,8.9014380861,133.27,39.984,5.6735,40.3845126038,31.344,-14.7165,34.6268928472,8.64,20.39,22.1450152405,133.62
2021-02-04 00:30:00,39.8105,-14.8265,42.481772709,32.1405,-15.0465,35.4881515791,7.67,0.22,7.6731545012,133.14,39.5305,5.7335,39.9441291368,32.1405,-15.0465,35.4881515791,7.39,20.78,22.0549427567,133.49
2021-02-04 01:00:00,39.575,-14.7625,42.2387503514,32.145,-14.9825,35.4651424817,7.43,0.22,7.4332563524,132.55,39.265,5.6375,39.6676395977,32.145,-14.9825,35.4651424817,7.12,20.62,21.814646456,132.9
2021-02-04 01:30:00,39.2125,-15.0965,42.0181445152,32.0325,-15.2265,35.4672716529,7.18,0.13,7.1811767838,133.28,38.9025,5.4735,39.2856679783,32.0325,-15.2265,35.4672716529,6.87,20.7,21.8102475914,133.64
2021-02-04 02:00:00,37.5375,-15.377,40.5649606835,30.2075,-14.837,33.6545632159,7.33,-0.54,7.3498639443,133.67,37.2175,5.273,37.5891850836,30.2075,-14.837,33.6545632159,7.01,20.11,21.2967650126,134.03
2021-02-04 02:30:00,36.3675,-15.5515,39.5530556152,28.7475,-14.5015,32.1980163752,7.62,-1.05,7.6920023401,133.63,36.0675,5.0685,36.4218924344,28.7475,-14.5015,32.1980163752,7.32,19.57,20.8941929732,133.99
2021-02-04 03:00:00,36.1365,-15.6315,39.3724576894,29.1665,-14.711500000000001,32.6666948818,6.97,-0.92,7.0304551773,133.41,35.7965,4.9285,36.134187752,29.1665,-14.711500000000001,32.6666948818,6.63,19.64,20.7288808188,133.77
2021-02-04 03:30:00,35.782,-15.8185,39.1225825611,27.222,-14.0685,30.6424538223,8.56,-1.75,8.737053279,133.37,35.522,4.7215,35.8344114818,27.222,-14.0685,30.6424538223,8.3,18.79,20.5415213653,133.73
2021-02-04 04:00:00,35.8095,-8.131,36.7210219255,24.9695,-13.741,28.5007194865,10.84,5.61,12.205642138,133.78,35.2295,-3.401,35.3932828549,24.9695,-13.741,28.5007194865,10.26,10.34,14.5665095339,134.15
2021-02-04 04:30:00,35.88,-5.7995,36.3456820028,25.26,-13.6895,28.730993896,10.62,7.89,13.2301360537,133.16,35.21,-5.4595,35.6307485222,25.26,-13.6895,28.730993896,9.95,8.23,12.9126062435,133.52
2021-02-04 05:00:00,35.9175,-5.746,36.3742123248,25.9775,-13.626,29.3342527133,9.94,7.88,12.6845575406,133.11,35.2075,-5.406,35.620119206,25.9775,-13.626,29.3342527133,9.23,8.22,12.3596642349,133.47
2021-02-04 05:30:00,36.322,-5.739,36.7725958426,26.512,-13.809,29.892718595,9.81,8.07,12.702794968,133.11,35.622,-5.409,36.0303228545,26.512,-13.809,29.892718595,9.11,8.4,12.3916140999,133.47
2021-02-04 06:00:00,37.1015,-5.358,37.4863904137,27.0315,-13.688,30.2995600009,10.07,8.33,13.0688101983,132.63,36.4115,-4.998,36.7529228259,27.0315,-13.688,30.2995600009,9.38,8.69,12.7867314041,132.98
2021-02-04 06:30:00,39.3825,-4.429,39.6307626378,28.2225,-13.939,31.4770587452,11.16,9.51,14.6623906646,132.0,38.7225,-4.039,38.9325766839,28.2225,-13.939,31.4770587452,10.5,9.9,14.431216165,132.34
2021-02-04 07:00:00,41.309,-3.709,41.4751752498,27.619,-13.889,30.9146159931,13.69,10.18,17.0601436102,131.84,40.719,-3.279,40.8508115219,27.619,-13.889,30.9146159931,13.1,10.61,16.8577015041,132.18
2021-02-04 07:30:00,43.6355,-3.0945,43.7450887586,26.7555,-13.9545,30.1758985036,16.88,10.86,20.071721401,130.95,43.1455,-2.5945,43.2234380921,26.7555,-13.9545,30.1758985036,16.39,11.36,19.941958279,131.28
2021-02-04 08:00:00,45.437,-2.402,45.500445855,27.357,-14.132,30.7915389839,18.08,11.73,21.5517818289,130.9,44.977,-1.8719999999999999,45.0159406544,27.357,-14.132,30.7915389839,17.62,12.26,21.4656003876,131.23
2021-02-04 08:30:00,47.4545,-1.8565,47.4908008197,27.3645,-14.1265,30.795679283,20.09,12.27,23.5406244607,131.49,47.0345,-1.2865,47.0520910534,27.3645,-14.1265,30.795679283,19.67,12.84,23.4898808,131.82
2021-02-04 09:00:00,48.883,-1.482,48.9054599508,29.853,-13.912,32.9354725638,19.03,12.43,22.7298438182,131.33,48.443,-0.932,48.4519645938,29.853,-13.912,32.9354725638,18.59,12.98,22.6730787499,131.66
2021-02-04 09:30:00,49.8135,-1.082,49.8252496858,28.6835,-14.802,32.2775831848,21.13,13.72,25.193556716,131.08,49.4335,-0.452,49.4355664097,28.6835,-14.802,32.2775831848,20.75,14.35,25.2286543438,131.4
2021-02-04 10:00:00,50.1085,-1.0255,50.1189926325,29.0985,-14.7055,32.6032886761,21.01,13.68,25.0711487571,131.2,49.7085,-0.4055,49.7101539175,29.0985,-14.7055,32.6032886761,20.61,14.3,25.0850971694,131.53
2021-02-04 10:30:00,50.4685,-0.7735000000000001,50.4744271339,28.4585,-14.4035,31.8958780174,22.01,13.63,25.8885495924,131.26,50.1185,-0.14350000000000002,50.1187054352,28.4585,-14.4035,31.8958780174,21.66,14.26,25.9326666581,131.58
2021-02-04 11:00:00,51.3175,-0.505,51.319984716,27.8475,-14.175,31.2476220095,23.47,13.67,27.1608136844,131.12,50.9975,0.135,50.9976786849,27.8475,-14.175,31.2476220095,23.15,14.31,27.2157785117,131.43
2021-02-04 11:30:00,54.5355,-0.511,54.5378939935,30.9655,-13.531,33.7927529398,23.57,13.02,26.9270365989,131.23,54.2555,0.11900000000000001,54.2556305027,30.9655,-13.531,33.7927529398,23.29,13.65,26.9953069996,131.54
2021-02-04 12:00:00,55.6915,-0.05,55.6915224451,35.9015,-13.68,38.4195276162,19.79,13.63,24.0295859307,130.92,55.2815,0.56,55.2843363192,35.9015,-13.68,38.4195276162,19.38,14.24,24.0491579894,131.21
2021-02-04 12:30:00,56.3045,-0.34700000000000003,56.3055692561,32.5845,-13.297,35.193179016,23.72,12.95,27.0248200734,130.92,56.0145,0.293,56.0152663053,32.5845,-13.297,35.193179016,23.43,13.59,27.0860296094,131.21
2021-02-04 13:00:00,56.1195,-1.117,56.1306152581,31.7095,-13.357,34.4078746692,24.41,12.24,27.3068800854,131.44,55.8495,-0.507,55.8518012176,31.7095,-13.357,34.4078746692,24.14,12.85,27.3470674845,131.76
2021-02-04 13:30:00,54.91,-1.697,54.9362167336,32.38,-13.387,35.0382101284,22.53,11.69,25.3822181852,131.91,54.59,-1.107,54.6012229625,32.38,-13.387,35.0382101284,22.21,12.28,25.3787805066,132.22
2021-02-04 14:00:00,54.3775,-1.657,54.4027403285,30.4975,-12.617,33.0043360068,23.88,10.96,26.2750071361,132.24,54.0875,-1.087,54.0984216521,30.4975,-12.617,33.0043360068,23.59,11.53,26.2569800244,132.55
2021-02-04 14:30:00,50.881,-1.7690000000000001,50.9117424766,27.651,-12.869,30.4989993606,23.23,11.1,25.7457355692,132.4,50.561,-1.199,50.5752145028,27.651,-12.869,30.4989993606,22.91,11.67,25.711028762,132.72
2021-02-04 15:00:00,49.524,-1.9609999999999999,49.5628096157,26.484,-13.241,29.609564958,23.04,11.28,25.6530699917,133.41,49.174,-1.381,49.1933881431,26.484,-13.241,29.609564958,22.69,11.86,25.6026502534,133.74
2021-02-04 15:30:00,50.1695,-2.0985,50.2133690614,25.4395,-13.3585,28.733563693,24.73,11.26,27.1727896985,133.67,49.8795,-1.5085000000000002,49.9023054828,25.4395,-13.3585,28.733563693,24.44,11.85,27.1612978335,134.03
2021-02-04 16:00:00,50.333,-2.1375,50.3783663416,26.053,-13.3675,29.2822278054,24.28,11.23,26.7512859504,133.63,50.023,-1.5474999999999999,50.0469308275,26.053,-13.3675,29.2822278054,23.97,11.82,26.7258919402,134.0
2021-02-04 16:30:00,50.3235,-2.2815,50.3751912602,24.7235,-12.9315,27.9011674397,25.6,10.65,27.726927345100002,133.37,50.0535,-1.6915,50.0820729853,24.7235,-12.9315,27.9011674397,25.33,11.24,27.7118476468,133.72
2021-02-04 17:00:00,50.087,-2.6195,50.1554518398,24.817,-12.4295,27.7556473398,25.27,9.81,27.107360624,132.89,49.827,-2.0695,49.8699584845,24.817,-12.4295,27.7556473398,25.01,10.36,27.0708274717,133.21
2021-02-04 17:30:00,50.527,-2.714,50.5998372033,23.527,-11.974,26.3987955218,27.0,9.26,28.5437839117,131.5,50.347,-2.164,50.3934847475,23.527,-11.974,26.3987955218,26.82,9.81,28.55780979,131.81
2021-02-04 18:00:00,51.7545,-2.7355,51.8267424261,24.2345,-12.2255,27.1435782553,27.52,9.49,29.1103160409,131.19,51.5845,-2.1555,51.6295150132,24.2345,-12.2255,27.1435782553,27.35,10.07,29.1449378109,131.5
2021-02-04 18:30:00,51.507,-3.07,51.598410334,23.917,-10.98,26.316977201,27.59,7.91,28.7015017029,131.58,51.357,-2.5300000000000002,51.4192799347,23.917,-10.98,26.316977201,27.44,8.45,28.7116021845,131.89
2021-02-04 19:00:00,50.42,-3.249,50.5245722496,24.09,-10.199,26.1600401567,26.33,6.95,27.2318086068,132.44,50.23,-2.759,50.3057151922,24.09,-10.199,26.1600401567,26.14,7.44,27.1781750675,132.76
2021-02-04 19:30:00,49.0495,-3.5645,49.1788482023,23.4995,-10.8645,25.8894546196,25.55,7.3,26.5724010959,132.6,48.8195,-3.0745,48.9162154147,23.4995,-10.8645,25.8894546196,25.32,7.79,26.4912532735,132.91
2021-02-04 20:00:00,49.645,-3.8135,49.7912523165,21.205,-11.8335,24.2834047705,28.44,8.02,29.5491793456,131.6,49.515,-3.2635,49.6224309889,21.205,-11.8335,24.2834047705,28.31,8.57,29.5787254627,131.9
2021-02-04 20:30:00,50.482,-4.269,50.662182,21.542,-12.309,24.8106679676,28.94,8.04,30.0360649886,130.77,50.382,-3.729,50.5198116089,21.542,-12.309,24.8106679676,28.84,8.58,30.089233955,131.08
2021-02-04 21:00:00,49.29,-4.3975,49.4857768076,22.19,-12.2675,25.3552293669,27.1,7.87,28.2196190619,130.66,49.15,-3.8775,49.3027129705,22.19,-12.2675,25.3552293669,26.96,8.39,28.235327163,130.97
2021-02-04 21:30:00,47.9905,-4.8225,48.2321946059,21.6505,-12.3525,24.9264599673,26.34,7.53,27.3951911839,131.32,47.8205,-4.3125,48.0145590056,21.6505,-12.3525,24.9264599673,26.17,8.04,27.3771894102,131.64
2021-02-04 22:00:00,42.8645,-5.1095,43.1679551346,22.9345,-13.3195,26.5216962221,19.93,8.21,21.5547906508,131.92,42.4745,-4.6595,42.7293118421,22.9345,-13.3195,26.5216962221,19.54,8.66,21.3730484489,132.25
2021-02-04 22:30:00,41.1535,-5.1695,41.4769127648,23.3535,-13.3395,26.89476199,17.8,8.17,19.5854257038,131.8,40.7035,-4.7395,40.9785037855,23.3535,-13.3395,26.89476199,17.35,8.6,19.3644648777,132.12
2021-02-04 23:00:00,39.764,-5.444,40.1349328142,24.104,-13.634,27.6927566703,15.66,8.19,17.6723427988,132.27,39.244,-5.044,39.5668228697,24.104,-13.634,27.6927566703,15.14,8.59,17.4071163608,132.61
2021-02-04 23:30:00,38.5015,-5.732,38.9258439375,23.9815,-13.672,27.6049982114,14.52,7.94,16.5491389504,132.67,37.9315,-5.332,38.3044242386,23.9815,-13.672,27.6049982114,13.95,8.34,16.2529412723,133.01
2021-02-05 00:00:00,37.5055,-5.864,37.9611515401,24.3955,-13.784,28.0203332644,13.11,7.92,15.3166086325,133.07,36.8955,-5.494,37.3023049723,24.3955,-13.784,28.0203332644,12.5,8.29,14.9991366418,133.42
2021-02-05 00:30:00,37.061,-5.955,37.5363789676,24.231,-13.815,27.8925722371,12.83,7.86,15.0462121479,132.63,36.431,-5.575,36.8550998642,24.231,-13.815,27.8925722371,12.2,8.24,14.7220107322,132.97
2021-02-05 01:00:00,36.9755,-6.066,37.4697739018,23.7955,-13.636,27.4256506988,13.18,7.57,15.1992532711,132.83,36.3755,-5.7059999999999995,36.8203128212,23.7955,-13.636,27.4256506988,12.58,7.93,14.8708204212,133.18
2021-02-05 01:30:00,36.6015,-5.9795,37.0867122094,24.2415,-13.6795,27.8348530174,12.36,7.7,14.5622663071,132.58,35.9715,-5.6195,36.4077957655,24.2415,-13.6795,27.8348530174,11.73,8.06,14.2322345399,132.92
2021-02-05 02:00:00,36.1345,-6.077,36.6419434426,23.7545,-13.567,27.3557993714,12.38,7.49,14.4694332992,133.04,35.5045,-5.717,35.9618354544,23.7545,-13.567,27.3557993714,11.75,7.85,14.1309943033,133.38
2021-02-05 02:30:00,35.8745,-6.091,36.3879105095,25.4845,-14.061,29.106210011800002,10.39,7.97,13.0947699483,133.17,35.1745,-5.741,35.6399288895,25.4845,-14.061,29.106210011800002,9.69,8.32,12.7717853098,133.51
2021-02-05 03:00:00,35.441,-6.202,35.9795676044,24.911,-13.812,28.4838421741,10.53,7.61,12.9920360221,133.24,34.751,-5.862,35.2419500737,24.911,-13.812,28.4838421741,9.84,7.95,12.6502213419,133.58
2021-02-05 03:30:00,35.307,-6.2135,35.8495722603,24.757,-14.0435,28.4627641182,10.55,7.83,13.1381657776,133.56,34.617,-5.8735,35.1117457733,24.757,-14.0435,28.4627641182,9.86,8.17,12.8050185474,133.91
2021-02-05 04:00:00,35.0315,-6.173,35.5712232184,26.5715,-14.443,30.2430960923,8.46,8.27,11.8306593223,133.69,34.2815,-5.843,34.7758808839,26.5715,-14.443,30.2430960923,7.71,8.6,11.5500692639,134.04
2021-02-05 04:30:00,34.963,-6.101,35.4913168254,26.053,-14.161,29.6528705187,8.91,8.06,12.0146452299,133.69,34.213,-5.781,34.6979729956,26.053,-14.161,29.6528705187,8.16,8.38,11.6965806969,134.04
2021-02-05 05:00:00,34.9555,-6.0965,35.4831550528,26.1355,-14.2065,29.7470839327,8.82,8.11,11.9818404262,133.46,34.2055,-5.7665,34.6881644441,26.1355,-14.2065,29.7470839327,8.07,8.44,11.6772642344,133.79
2021-02-05 05:30:00,35.26,-6.1825,35.7979176245,26.49,-14.3425,30.1235357528,8.77,8.16,11.9790859418,133.17,34.52,-5.8425,35.0109298113,26.49,-14.3425,30.1235357528,8.03,8.5,11.693198878,133.51
2021-02-05 06:00:00,36.2865,-5.7155000000000005,36.7338675135,26.9565,-14.3255,30.5265923827,9.33,8.61,12.6957079361,132.67,35.5565,-5.3755,35.9605435512,26.9565,-14.3255,30.5265923827,8.6,8.95,12.4121915873,133.01
2021-02-05 06:30:00,38.428,-4.906,38.7399021682,27.058,-14.406,30.6540078946,11.37,9.5,14.8164401932,132.02,37.768,-4.506,38.0358496684,27.058,-14.406,30.6540078946,10.71,9.9,14.5847214577,132.35
2021-02-05 07:00:00,40.3035,-4.3685,40.5395597472,23.2535,-13.2085,26.7430315129,17.05,8.84,19.2054185062,131.88,39.8135,-3.9285,40.006848095,23.2535,-13.2085,26.7430315129,16.56,9.28,18.982939709100002,132.21
2021-02-05 07:30:00,42.532,-3.7185,42.6942416053,21.802,-12.7885,25.2759359124,20.73,9.07,22.6273683843,131.5,42.172,-3.2285,42.2953992327,21.802,-12.7885,25.2759359124,20.37,9.56,22.5017888178,131.83
2021-02-05 08:00:00,44.1015,-3.1155,44.2114085107,24.6215,-13.7355,28.1936557137,19.48,10.62,22.1868159049,131.63,43.6715,-2.5955,43.7485603477,24.6215,-13.7355,28.1936557137,19.05,11.14,22.0681240707,131.96
2021-02-05 08:30:00,46.4225,-2.6105,46.4958408516,25.1525,-14.4505,29.0080196928,21.27,11.84,24.3433461135,131.36,46.0625,-2.0505,46.1081170349,25.1525,-14.4505,29.0080196928,20.91,12.4,24.3102468108,131.69
2021-02-05 09:00:00,47.7475,-2.3445,47.8050252223,26.8275,-14.8545,30.6654679811,20.92,12.51,24.3751205125,132.42,47.3375,-1.7545000000000002,47.3700029185,26.8275,-14.8545,30.6654679811,20.51,13.1,24.336600009,132.77
2021-02-05 09:30:00,47.9715,-2.149,48.0196107153,30.1515,-15.229,33.7792154031,17.82,13.08,22.1051758645,132.0,47.4815,-1.569,47.5074162974,30.1515,-15.229,33.7792154031,17.33,13.66,22.0663658086,132.34
2021-02-05 10:00:00,48.581,-1.803,48.614446104,32.141,-15.223,35.5637963384,16.44,13.42,21.2219226273,131.96,48.031,-1.2530000000000001,48.0473409254,32.141,-15.223,35.5637963384,15.89,13.97,21.1578117961,132.29
2021-02-05 10:30:00,51.6965,-1.833,51.7289860837,29.0165,-13.963,32.2012832237,22.68,12.13,25.7200174961,132.51,51.3365,-1.223,51.3510658239,29.0165,-13.963,32.2012832237,22.32,12.74,25.7,132.84
2021-02-05 11:00:00,53.6375,-1.4045,53.6558852923,26.6975,-13.1245,29.749100936,26.94,11.72,29.3789380339,131.82,53.4375,-0.7845000000000001,53.443258195,26.6975,-13.1245,29.749100936,26.74,12.34,29.4500118845,132.16
2021-02-05 11:30:00,54.0235,-1.432,54.0424756673,27.2435,-13.222,30.2824962024,26.78,11.79,29.2604254925,131.82,53.8335,-0.792,53.8393256482,27.2435,-13.222,30.2824962024,26.59,12.43,29.3518823928,132.16
2021-02-05 12:00:00,54.259,-1.4895,54.2794407787,26.909,-13.1195,29.9368595756,27.35,11.63,29.7200168237,131.69,54.079,-0.8595,54.0858297639,26.909,-13.1195,29.9368595756,27.17,12.26,29.8079938943,132.03
2021-02-05 12:30:00,54.2335,-1.613,54.2574814311,28.2035,-13.273,31.1706583384,26.03,11.66,28.5222106436,130.89,54.0135,-0.993,54.0226270303,28.2035,-13.273,31.1706583384,25.81,12.28,28.5824159231,131.21
2021-02-05 13:00:00,54.085,-1.7229999999999999,54.1124380711,26.405,-13.193,29.5174401668,27.68,11.47,29.9623647264,130.85,53.925,-1.073,53.935674224,26.405,-13.193,29.5174401668,27.52,12.12,30.0706634446,131.17
2021-02-05 13:30:00,52.6925,-2.5995,52.7565821154,27.7025,-13.9295,31.0074100257,24.99,11.33,27.4384584115,131.44,52.4425,-1.9995,52.4806040981,27.7025,-13.9295,31.0074100257,24.74,11.93,27.4662065091,131.76
2021-02-05 14:00:00,52.3405,-2.5735,52.4037292805,28.7805,-13.8435,31.9368074876,23.56,11.27,26.11678579,131.95,52.0305,-1.9935,52.0686755401,28.7805,-13.8435,31.9368074876,23.25,11.85,26.0956892992,132.28
2021-02-05 14:30:00,52.144,-2.4565,52.2018306983,27.894,-13.9665,31.1951656231,24.25,11.51,26.8429245799,132.08,51.854,-1.8565,51.8872229769,27.894,-13.9665,31.1951656231,23.96,12.11,26.8464839411,132.41
2021-02-05 15:00:00,51.7475,-2.8449999999999998,51.8256479096,26.0475,-13.485,29.3311691081,25.7,10.64,27.815456135,132.54,51.5075,-2.245,51.5564019424,26.0475,-13.485,29.3311691081,25.46,11.24,27.8307240294,132.88
2021-02-05 15:30:00,51.775,-3.0235,51.8632063919,25.005,-13.2435,28.2955883001,26.77,10.22,28.6545162235,132.42,51.565,-2.4335,51.62238998,25.005,-13.2435,28.2955883001,26.56,10.81,28.6755941525,132.76
2021-02-05 16:00:00,51.6235,-3.186,51.7217202754,25.9835,-13.466,29.2656014503,25.64,10.28,27.6240474949,132.21,51.4035,-2.606,51.469515718,25.9835,-13.466,29.2656014503,25.42,10.86,27.6426482089,132.56
2021-02-05 16:30:00,52.03,-3.135,52.1243621064,25.0,-13.345,28.3388253991,27.03,10.21,28.8940305254,132.21,51.84,-2.555,51.9029250139,25.0,-13.345,28.3388253991,26.84,10.79,28.9276632309,132.56
2021-02-05 17:00:00,52.5455,-3.115,52.6377506667,25.3755,-13.295,28.6473912468,27.17,10.18,29.0145015466,131.29,52.3655,-2.525,52.4263408531,25.3755,-13.295,28.6473912468,26.99,10.77,29.0594734983,131.64
2021-02-05 17:30:00,53.6185,-3.01,53.7029202395,23.9385,-12.79,27.1410368676,29.68,9.78,31.2498127994,130.65,53.5385,-2.4,53.5922660675,23.9385,-12.79,27.1410368676,29.6,10.39,31.3705610406,130.99
2021-02-05 18:00:00,55.2745,-2.914,55.3512578561,29.2645,-12.644,31.8791733935,26.01,9.73,27.770361899,131.21,55.0945,-2.354,55.1447662634,29.2645,-12.644,31.8791733935,25.83,10.29,27.8041903317,131.55
2021-02-05 18:30:00,55.2875,-2.9565,55.3664930125,29.6375,-12.5065,32.1682133246,25.65,9.55,27.3701479718,131.6,55.0675,-2.3965,55.1196223545,29.6375,-12.5065,32.1682133246,25.43,10.11,27.3659825331,131.95
2021-02-05 19:00:00,54.2945,-3.2055,54.3890426511,27.4145,-11.9855,29.9200103693,26.88,8.78,28.2776024443,131.89,54.1245,-2.6654999999999998,54.1900949482,27.4145,-11.9855,29.9200103693,26.71,9.32,28.2893354464,132.24
2021-02-05 19:30:00,52.877,-3.8810000000000002,53.0192350944,26.047,-12.251,28.784252813,26.83,8.37,28.1052628524,133.05,52.697,-3.341,52.8028038081,26.047,-12.251,28.784252813,26.65,8.91,28.1000106762,133.41
2021-02-05 20:00:00,51.4005,-4.2315,51.5743831034,25.5605,-11.8615,28.1786149855,25.84,7.63,26.9429489848,132.13,51.2005,-3.7315,51.3362960536,25.5605,-11.8615,28.1786149855,25.64,8.13,26.8980761394,132.49
2021-02-05 20:30:00,50.1205,-4.4525,50.3178822736,22.9705,-12.4025,26.1049013884,27.15,7.95,28.2900159067,131.92,49.9505,-3.9325,50.1050596896,22.9705,-12.4025,26.1049013884,26.98,8.47,28.2782831869,132.27
2021-02-05 21:00:00,49.0585,-4.5600000000000005,49.2699707961,20.6985,-12.13,23.990931667,28.36,7.57,29.3529300071,131.69,48.9385,-4.03,49.1041513749,20.6985,-12.13,23.990931667,28.24,8.1,29.3786929594,132.04
2021-02-05 21:30:00,47.8245,-4.9105,48.0759379576,21.4545,-12.2005,24.6809191583,26.37,7.29,27.3591118277,131.53,47.6445,-4.4205,47.8491295689,21.4545,-12.2005,24.6809191583,26.19,7.78,27.3211365064,131.89
2021-02-05 22:00:00,46.4775,-5.13,46.7597573374,21.7875,-12.21,24.9755731916,24.69,7.08,25.6850637531,131.63,46.2575,-4.66,46.4916326477,21.7875,-12.21,24.9755731916,24.47,7.55,25.608268196,131.98
2021-02-05 22:30:00,45.1115,-5.442,45.4385606754,22.2115,-12.472,25.4735454197,22.9,7.03,23.9547677927,131.5,44.8215,-4.992,45.0986355254,22.2115,-12.472,25.4735454197,22.61,7.48,23.8151737344,131.85
2021-02-05 23:00:00,43.832,-5.7535,44.2079968586,21.502,-12.2235,24.7335795276,22.33,6.47,23.2484365066,132.2,43.522,-5.3235,43.8463697043,21.502,-12.2235,24.7335795276,22.02,6.9,23.0757535088,132.55
2021-02-05 23:30:00,42.539,-5.9095,42.9475111182,22.289,-12.5095,25.5594818267,20.25,6.6,21.298415434,132.46,42.169,-5.4995,42.5260985896,22.289,-12.5095,25.5594818267,19.88,7.01,21.07971774,132.8
2021-02-06 00:00:00,41.732,-6.1645,42.1848418777,22.232,-12.7145,25.61094169,19.5,6.55,20.570670869,133.36,41.312,-5.7645,41.7122380633,22.232,-12.7145,25.61094169,19.08,6.95,20.306375846,133.73
2021-02-06 00:30:00,41.1665,-6.114,41.6180455842,22.7065,-12.664,25.9992699561,18.46,6.55,19.5876006698,132.35,40.7365,-5.714,41.1352917608,22.7065,-12.664,25.9992699561,18.03,6.95,19.3231312162,132.7
2021-02-06 01:00:00,40.964,-6.036,41.4063110166,24.064,-12.826,27.2687068267,16.9,6.79,18.2130200681,132.35,40.504,-5.666,40.8983810438,24.064,-12.826,27.2687068267,16.44,7.16,17.931514158,132.7
2021-02-06 01:30:00,40.755,-6.2375,41.2295577377,22.575,-12.7475,25.9254581686,18.18,6.51,19.3104246458,132.41,40.305,-5.8475,40.7269724047,22.575,-12.7475,25.9254581686,17.73,6.9,19.0253225991,132.77
2021-02-06 02:00:00,40.2935,-6.3205,40.7862092195,22.6035,-12.7605,25.9566672071,17.69,6.44,18.8257722285,133.16,39.8335,-5.9405,40.2740271453,22.6035,-12.7605,25.9566672071,17.23,6.82,18.5306583801,133.52
2021-02-06 02:30:00,39.746,-6.2915,40.2408683834,22.876,-12.6915,26.1607635257,16.87,6.4,18.0431953933,132.91,39.256,-5.9215,39.7000969552,22.876,-12.6915,26.1607635257,16.38,6.77,17.7239188669,133.26
2021-02-06 03:00:00,39.5245,-6.3565000000000005,40.032376803,22.6745,-12.6265,25.9530624879,16.85,6.27,17.978748566,132.99,39.0345,-5.9965,39.4924068968,22.6745,-12.6265,25.9530624879,16.36,6.63,17.652379443,133.34
2021-02-06 03:30:00,39.1375,-6.6025,39.6905141375,21.8475,-12.6425,25.2417523659,17.29,6.04,18.3146307634,133.28,38.6675,-6.2325,39.1665624289,21.8475,-12.6425,25.2417523659,16.82,6.41,18.0000138889,133.64
2021-02-06 04:00:00,38.8065,-6.6555,39.3730888108,21.3165,-12.4655,24.693761611,17.49,5.8100000000000005,18.4297639703,134.3,38.3165,-6.3055,38.83186195,21.3165,-12.4655,24.693761611,17.0,6.16,18.081637094,134.66
2021-02-06 04:30:00,38.608,-6.6415,39.1750837427,21.538,-12.5515,24.9284094208,17.07,5.91,18.0641357391,134.21,38.118,-6.2815,38.632100205,21.538,-12.5515,24.9284094208,16.58,6.27,17.725949904,134.57
2021-02-06 05:00:00,38.4505,-6.783,39.0442062187,21.8705,-12.713,25.2970183866,16.58,5.93,17.6085575786,134.67,37.9305,-6.433,38.4721499172,21.8705,-12.713,25.2970183866,16.06,6.28,17.2441874265,135.03
2021-02-06 05:30:00,38.8605,-5.631,39.2663548251,21.9505,-12.891,25.455889912700002,16.91,7.26,18.4026003597,134.49,38.2905,-7.531,39.0240739961,21.9505,-12.891,25.455889912700002,16.34,5.36,17.1966624669,134.85
2021-02-06 06:00:00,39.7545,10.9695,41.2401527701,21.6845,-12.3805,24.9698682516,18.07,23.35,29.525368753,132.33,38.3145,-23.6205,45.0103202666,21.6845,-12.3805,24.9698682516,16.63,-11.24,20.0722320632,132.67
2021-02-06 06:30:00,40.822,4.1225,41.0296318561,21.582,-12.0175,24.7022879558,19.24,16.14,25.1132873197,131.71,39.832,-15.6475,42.7952389905,21.582,-12.0175,24.7022879558,18.25,-3.63,18.6075092369,132.05
2021-02-06 07:00:00,41.6245,4.3145,41.8475078171,21.1645,-11.1055,23.9012173435,20.46,15.42,25.6200702575,131.3,40.6645,-15.3255,43.4565588893,21.1645,-11.1055,23.9012173435,19.5,-4.22,19.9514009533,131.64
2021-02-06 07:30:00,42.9,4.5835,43.1441591904,20.43,-9.4265,22.4998622718,22.47,14.01,26.479822507,131.43,42.01,-15.0865,44.6367850797,20.43,-9.4265,22.4998622718,21.58,-5.66,22.3099081128,131.76
2021-02-06 08:00:00,43.8655,4.943,44.1431233518,21.5955,-9.287,23.5077431765,22.27,14.23,26.42812517,131.19,42.9655,-14.647,45.3934885116,21.5955,-9.287,23.5077431765,21.37,-5.36,22.0319427196,131.5
2021-02-06 08:30:00,45.7135,5.475,46.0401966465,21.9135,-10.365,24.2411779262,23.8,15.84,28.5892567235,131.13,44.8435,-14.055,46.9944945419,21.9135,-10.365,24.2411779262,22.93,-3.69,23.2250080732,131.44
2021-02-06 09:00:00,46.848,5.7805,47.2032762025,22.448,-10.6495,24.8460168689,24.4,16.43,29.4160653385,131.68,45.968,-13.9095,48.0263595773,22.448,-10.6495,24.8460168689,23.52,-3.26,23.7448520737,131.99
2021-02-06 09:30:00,48.4135,6.0515,48.790241181,27.1535,-9.7785,28.8605548197,21.26,15.83,26.5061596615,131.74,47.4835,-13.6985,49.4199521904,27.1535,-9.7785,28.8605548197,20.33,-3.92,20.7044753616,132.06
2021-02-06 10:00:00,49.316,6.243,49.709585645,27.286,-9.267,28.8167153749,22.03,15.51,26.942178828,131.35,48.406,-13.357,50.2150404262,27.286,-9.267,28.8167153749,21.12,-4.09,21.5123801566,131.67
2021-02-06 10:30:00,49.036,-3.031,49.1295863711,28.746,-9.671,30.3292063365,20.29,6.64,21.3488571123,130.63,48.646,-4.241,48.8305170667,28.746,-9.671,30.3292063365,19.9,5.43,20.6275277239,130.95
2021-02-06 11:00:00,49.5355,-13.732,51.4036339596,28.1555,-10.162,29.9332327731,21.38,-3.5700000000000003,21.6760074737,131.11,49.8355,6.938,50.3161296629,28.1555,-10.162,29.9332327731,21.68,17.1,27.6121784726,131.44
2021-02-06 11:30:00,50.6875,-13.5585,52.4695681181,27.1975,-10.1885,29.0432356755,23.49,-3.37,23.7305077906,130.98,51.0675,7.1115,51.5602849924,27.1975,-10.1885,29.0432356755,23.87,17.3,29.4799406377,131.31
2021-02-06 12:00:00,51.088,-13.4655,52.8327874927,25.838,-9.9855,27.7004053084,25.25,-3.48,25.4886818019,130.84,51.538,7.1945,52.0377389425,25.838,-9.9855,27.7004053084,25.7,17.18,30.9134663213,131.16
2021-02-06 12:30:00,51.5365,-13.6235,53.3067592759,21.5765,-9.9135,23.7449538745,29.96,-3.71,30.1888340285,130.84,52.1965,7.0865,52.6753556656,21.5765,-9.9135,23.7449538745,30.62,17.0,35.0226269717,131.16
2021-02-06 13:00:00,52.1435,-13.9265,53.971214499,23.5535,-10.4665,25.7743086134,28.59,-3.46,28.798605869,131.11,52.7335,6.8235,53.1731339541,23.5535,-10.4665,25.7743086134,29.18,17.29,33.9177903172,131.44
2021-02-06 13:30:00,51.665,-14.001,53.5284991944,23.795,-11.011,26.2191560886,27.87,-2.99,28.0299304316,131.24,52.225,6.849,52.672188354,23.795,-11.011,26.2191560886,28.43,17.86,33.574462021,131.56
2021-02-06 14:00:00,51.1505,-14.15,53.0716134129,21.3705,-12.5,24.7577921118,29.78,-1.65,29.825675181,131.53,51.7705,6.86,52.2230243307,21.3705,-12.5,24.7577921118,30.4,19.36,36.041220845,131.86
2021-02-06 14:30:00,50.8365,-14.3145,52.8133945368,21.8765,-12.5645,25.2279193058,28.96,-1.75,29.0128264738,131.49,51.4465,6.6355,51.8726538988,21.8765,-12.5645,25.2279193058,29.57,19.2,35.2565582552,131.82
2021-02-06 15:00:00,50.16,-14.442,52.1976720171,23.15,-12.432,26.2769314038,27.01,-2.01,27.0846857098,131.8,50.67,6.638,51.1029543569,23.15,-12.432,26.2769314038,27.52,19.07,33.4815665703,132.12
2021-02-06 15:30:00,50.4205,-14.5105,52.4669556054,23.2605,-12.6605,26.482808017700002,27.16,-1.85,27.2229333467,131.47,50.9505,6.4395,51.3558235305,23.2605,-12.6605,26.482808017700002,27.69,19.1,33.6384616176,131.79
2021-02-06 16:00:00,50.421,-14.504,52.465638822,24.551,-12.934,27.7495938168,25.87,-1.57,25.9175963392,131.47,50.891,6.446,51.2976100515,24.551,-12.934,27.7495938168,26.34,19.38,32.7013761178,131.79
2021-02-06 16:30:00,50.546,-14.1975,52.5020677902,29.536,-13.0175,32.2774007976,21.01,-1.18,21.0431105115,130.57,50.826,6.4325,51.2314291451,29.536,-13.0175,32.2774007976,21.29,19.45,28.8368965043,130.88
2021-02-06 17:00:00,50.926,-13.784,52.7584697655,31.866,-13.094,34.4513394805,19.06,-0.6900000000000001,19.0724854175,130.24,51.136,6.746,51.5790559433,31.866,-13.094,34.4513394805,19.27,19.84,27.6578831439,130.54
2021-02-06 17:30:00,52.1355,-6.7655,52.572638801,32.4955,-13.2855,35.1064385904,19.64,6.52,20.6939604716,132.33,51.9155,-0.14550000000000002,51.915703891,32.4955,-13.2855,35.1064385904,19.42,13.14,23.4477291011,132.65
2021-02-06 18:00:00,54.271,-3.2395,54.3675988181,33.761,-13.0895,36.2096690298,20.51,9.85,22.7526394073,131.85,53.911,-2.7395,53.9805592899,33.761,-13.0895,36.2096690298,20.15,10.35,22.6527040329,132.17
2021-02-06 18:30:00,54.0885,-3.1555,54.1804670753,35.1085,-13.3355,37.5558561678,18.98,10.18,21.5377064703,131.51,53.6885,-2.6755,53.755123779,35.1085,-13.3355,37.5558561678,18.58,10.66,21.4208309829,131.82
2021-02-06 19:00:00,53.5795,-3.356,53.684500149,35.9495,-13.176,38.2880337214,17.63,9.82,20.1804187271,131.3,53.1495,-2.886,53.2277967443,35.9495,-13.176,38.2880337214,17.2,10.29,20.0430561542,131.62
2021-02-06 19:30:00,52.7945,-3.908,52.9389430783,33.1945,-13.228,35.7331052982,19.6,9.32,21.7030504768,132.52,52.3845,-3.438,52.497196918,33.1945,-13.228,35.7331052982,19.19,9.79,21.5429849371,132.86
2021-02-06 20:00:00,50.93,-4.4005,51.1197545011,30.4,-12.7405,32.9618012288,20.53,8.34,22.1593434018,131.39,50.59,-3.9405,50.7432324576,30.4,-12.7405,32.9618012288,20.19,8.8,22.0244432393,131.73
2021-02-06 20:30:00,49.53,-4.6715,49.7498121831,26.78,-12.9015,29.7256976747,22.75,8.23,24.1928791176,130.67,49.26,-4.1915,49.4380043312,26.78,-12.9015,29.7256976747,22.48,8.71,24.1083906555,130.99
2021-02-06 21:00:00,48.7335,-3.988,48.8964023856,33.4135,-14.318,36.3519890274,15.32,10.33,18.4773185284,130.67,48.2435,-3.5380000000000003,48.3730579584,33.4135,-14.318,36.3519890274,14.83,10.78,18.3340475618,130.99
2021-02-06 21:30:00,47.4445,-4.3785,47.6461104656,33.2145,-14.6285,36.2931952644,14.23,10.25,17.5372574823,131.4,46.9045,-3.9285,47.0687288175,33.2145,-14.6285,36.2931952644,13.69,10.7,17.375445318,131.74
2021-02-06 22:00:00,46.4285,-5.47,46.7496151027,27.7785,-13.26,30.7810438785,18.65,7.79,20.2115462051,132.18,46.0185,-5.06,46.2958523223,27.7785,-13.26,30.7810438785,18.24,8.2,19.9984399392,132.52
2021-02-06 22:30:00,45.6005,-5.3105,45.9086812106,30.7905,-14.0305,33.836516081,14.81,8.72,17.186462696,132.58,45.0805,-4.9005,45.3460734849,30.7905,-14.0305,33.836516081,14.29,9.13,16.9576236543,132.93
2021-02-06 23:00:00,44.4605,-4.923,44.7322254002,35.8805,-15.303,39.0075901492,8.58,10.38,13.4670263978,132.41,43.7505,-4.533,43.9847057425,35.8805,-15.303,39.0075901492,7.87,10.77,13.3390329485,132.77
2021-02-06 23:30:00,43.7405,-4.4335,43.9646137536,37.4205,-15.7135,40.5858091271,6.32,11.28,12.929841453,133.09,42.9405,-4.0535,43.1313969458,37.4205,-15.7135,40.5858091271,5.52,11.66,12.9006201401,133.45
2021-02-07 00:00:00,42.844,-5.258,43.1654364046,35.164,-14.818,38.1586165892,7.68,9.56,12.2627892423,132.52,42.104,-4.5280000000000005,42.3467779176,35.164,-14.818,38.1586165892,6.94,10.29,12.411595385,132.87
2021-02-07 00:30:00,42.7745,-13.9095,44.9792401059,32.0245,-14.0195,34.9587611408,10.75,0.11,10.750562776,131.95,42.5545,3.1705,42.6724447448,32.0245,-14.0195,34.9587611408,10.53,17.19,20.1587946068,132.3
2021-02-07 01:00:00,42.6495,-15.457,45.3640683719,32.7195,-14.197,35.6667981357,9.93,-1.26,10.0096203724,132.28,42.4595,4.823,42.7325457848,32.7195,-14.197,35.6667981357,9.74,19.02,21.3688558421,132.63
2021-02-07 01:30:00,42.5935,-14.9955,45.1560766952,35.7435,-15.0155,38.769356875,6.85,0.02,6.850029197,132.71,42.2935,5.4045,42.6374103634,35.7435,-15.0155,38.769356875,6.55,20.42,21.4447872454,133.07
2021-02-07 02:00:00,42.4085,-7.8575,43.1302814563,36.7485,-15.1875,39.7632042031,5.66,7.33,9.260912482,131.63,41.7685,-0.9875,41.7801717146,36.7485,-15.1875,39.7632042031,5.02,14.2,15.06122173,131.97
2021-02-07 02:30:00,42.257,-4.198,42.4650121041,41.007,-16.848,44.3331608731,1.25,12.65,12.7116088675,131.87,41.337,-3.588,41.4924247665,41.007,-16.848,44.3331608731,0.33,13.26,13.2641056992,132.21
2021-02-07 03:00:00,41.913,-4.697,42.1753645865,38.583,-16.337,41.899229802,3.33,11.64,12.1069608077,132.66,41.033,-4.317,41.2594665259,38.583,-16.337,41.899229802,2.45,12.02,12.2671471826,133.02
2021-02-07 03:30:00,41.54,-4.8505,41.8222303357,37.02,-15.5605,40.157310172,4.52,10.71,11.6247365562,133.16,40.69,-4.5005,40.9381313722,37.02,-15.5605,40.157310172,3.67,11.06,11.6530039046,133.52
2021-02-07 04:00:00,41.1765,-4.7095,41.4449459223,37.6365,-15.5795,40.7336096179,3.54,10.87,11.4319071025,133.66,40.3065,-4.3695,40.5426500429,37.6365,-15.5795,40.7336096179,2.67,11.21,11.5235845118,134.03
2021-02-07 04:30:00,41.093,-3.9515000000000002,41.2825508084,42.273,-16.9215,45.5339839159,-1.18,12.97,13.0235670997,132.94,40.063,-3.5915,40.223660217,42.273,-16.9215,45.5339839159,-2.21,13.33,13.5119576672,133.29
2021-02-07 05:00:00,40.982,-4.462,41.2241891127,40.292,-16.682,43.6088796921,0.6900000000000001,12.22,12.2394648576,132.99,40.032,-4.102,40.2416131386,40.292,-16.682,43.6088796921,-0.26,12.58,12.5826865176,133.34
2021-02-07 05:30:00,41.1625,-4.422,41.3993416645,40.4825,-16.892,43.8653903465,0.68,12.47,12.4885267346,132.96,40.1925,-4.042,40.3952326426,40.4825,-16.892,43.8653903465,-0.29,12.85,12.853271957,133.34
2021-02-07 06:00:00,41.3395,-4.4725,41.5807349202,39.4995,-16.6225,42.8546147632,1.8399999999999999,12.15,12.2885353074,132.56,40.4195,-4.1125,40.6281754021,39.4995,-16.6225,42.8546147632,0.92,12.51,12.5437833208,132.91
2021-02-07 06:30:00,42.1505,-4.6985,42.4115615428,38.9705,-16.2685,42.2298941805,3.18,11.57,11.9990541294,132.95,41.2505,-4.3285,41.4769774996,38.9705,-16.2685,42.2298941805,2.2800000000000002,11.94,12.1557393852,133.31
2021-02-07 07:00:00,42.6425,-4.5545,42.8850355777,37.5125,-15.6445,40.6440406025,5.13,11.09,12.2190425157,132.6,41.8325,-4.1845,42.0412665901,37.5125,-15.6445,40.6440406025,4.32,11.46,12.2472037625,132.95
2021-02-07 07:30:00,43.4075,-4.402,43.6301347723,36.7675,-15.742,39.9957450268,6.64,11.34,13.1409740887,133.18,42.5975,-4.002,42.7850792947,36.7675,-15.742,39.9957450268,5.83,11.74,13.1078793098,133.53
2021-02-07 08:00:00,44.2275,-3.6965,44.3817064622,39.4875,-16.2165,42.6876741988,4.74,12.52,13.3872327238,132.38,43.3975,-3.2865,43.5217656868,39.4875,-16.2165,42.6876741988,3.91,12.93,13.5082567343,132.73
2021-02-07 08:30:00,45.956,-3.1445,46.0634542371,42.116,-16.7145,45.3114992717,3.84,13.57,14.102854321,131.87,45.086,-2.7145,45.1676422481,42.116,-16.7145,45.3114992717,2.9699999999999998,14.0,14.3115652533,132.21
2021-02-07 09:00:00,47.5085,-2.513,47.5749171439,43.0685,-16.763,46.2157317507,4.44,14.25,14.9256859139,132.1,46.6485,-2.053,46.6936544003,43.0685,-16.763,46.2157317507,3.58,14.71,15.1393692075,132.45
2021-02-07 09:30:00,48.963,-1.8395000000000001,48.9975420736,46.033,-17.7295,49.329223177,2.93,15.89,16.1578773358,131.68,48.063,-1.3495,48.0819417167,46.033,-17.7295,49.329223177,2.03,16.38,16.5053112664,132.03
2021-02-07 10:00:00,49.952,-1.521,49.9751512754,49.782,-18.531,53.1191630676,0.17,17.01,17.0108494791,130.63,48.972,-1.031,48.9828515401,49.782,-18.531,53.1191630676,-0.81,17.5,17.518735685,130.97
2021-02-07 10:30:00,50.999,-1.624,51.0248505828,49.809,-18.424,53.1072523955,1.19,16.8,16.8420931003,130.93,50.029,-1.124,50.0416248437,49.809,-18.424,53.1072523955,0.22,17.3,17.3013987874,131.27
2021-02-07 11:00:00,52.454,-1.256,52.4690351731,45.664,-17.666,48.9621124136,6.79,16.41,17.7592848955,131.43,51.674,-0.716,51.678960245,45.664,-17.666,48.9621124136,6.01,16.95,17.983953959,131.78
2021-02-07 11:30:00,53.0155,-1.163,53.02825482,44.8955,-17.543,48.2012735231,8.12,16.38,18.2821989925,130.8,52.2655,-0.603,52.2689783643,44.8955,-17.543,48.2012735231,7.37,16.94,18.4737787147,131.15
2021-02-07 12:00:00,53.4795,-1.1280000000000001,53.4913946748,47.2795,-18.138,50.6392946658,6.2,17.01,18.1046982853,130.51,52.6795,-0.5680000000000001,52.6825620509,47.2795,-18.138,50.6392946658,5.4,17.57,18.381101708,130.86
2021-02-07 12:30:00,54.004,-1.3875,54.02182126,46.744,-18.3075,50.2012558832,7.26,16.92,18.4117897012,130.21,53.224,-0.8375,53.2305887836,46.744,-18.3075,50.2012558832,6.48,17.47,18.6330700637,130.54
2021-02-07 13:00:00,53.8055,-1.537,53.8274483814,50.5055,-18.947,53.942509575,3.3,17.41,17.719991535,131.18,52.9055,-0.997,52.9148933595,50.5055,-18.947,53.942509575,2.4,17.95,18.1097349511,131.52
2021-02-07 13:30:00,53.749,-1.3775,53.7666486518,49.109,-18.2375,52.3860695915,4.64,16.86,17.4868293295,131.04,52.889,-0.8375,52.8956305119,49.109,-18.2375,52.3860695915,3.7800000000000002,17.4,17.8058529703,131.38
2021-02-07 14:00:00,53.382,-1.4755,53.4023878141,47.492,-18.0555,50.8083767134,5.89,16.58,17.5951271663,131.71,52.542,-0.9455,52.550506508,47.492,-18.0555,50.8083767134,5.05,17.11,17.8396917014,132.06
2021-02-07 14:30:00,53.5585,-1.7685,53.587689953,46.8785,-16.6785,49.7570711005,6.68,14.91,16.3380078345,131.79,52.7685,-1.2685,52.78374451,46.8785,-16.6785,49.7570711005,5.89,15.41,16.4972785634,132.14
