Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-07 15:00:00,53.9915,-1.3305,54.0078911132,50.3715,-16.9805,53.1566119359,3.62,15.65,16.0632157428,132.12,53.1115,-0.8305,53.117992832,50.3715,-16.9805,53.1566119359,2.74,16.15,16.3807844745,132.47
2021-02-07 15:30:00,53.923,-1.1325,53.9348911675,50.043,-17.0425,52.8653823901,3.88,15.91,16.376278576,132.01,53.043,-0.6325000000000001,53.046770922,50.043,-17.0425,52.8653823901,3.0,16.41,16.6819693082,132.36
2021-02-07 16:00:00,53.796,-1.2610000000000001,53.8107771455,45.326,-17.591,48.6198473568,8.47,16.33,18.3959180255,131.55,53.056,-0.7010000000000001,53.0606307633,45.326,-17.591,48.6198473568,7.73,16.89,18.5748485862,131.9
2021-02-07 16:30:00,54.612,-1.3965,54.6298522444,47.262,-17.6465,50.448940586,7.35,16.25,17.8349376225,131.46,53.832,-0.8565,53.8388132879,47.262,-17.6465,50.448940586,6.57,16.79,18.0296699914,131.82
2021-02-07 17:00:00,54.373,-1.6485,54.3979841653,47.563,-16.8185,50.4489931639,6.8100000000000005,15.17,16.6284394938,131.04,53.623,-1.1385,53.6350847044,47.563,-16.8185,50.4489931639,6.06,15.68,16.810294465,131.39
2021-02-07 17:30:00,55.9025,-0.8435,55.9088633268,50.0825,-17.1135,52.9256902506,5.82,16.27,17.2796209449,130.53,55.0925,-0.3135,55.0933919676,50.0825,-17.1135,52.9256902506,5.01,16.8,17.5311180476,130.88
2021-02-07 18:00:00,57.408,-0.3725,57.409208497,49.328,-16.7725,52.101519558,8.08,16.4,18.2824068437,129.88,56.698,0.17750000000000002,56.698277842,49.328,-16.7725,52.101519558,7.37,16.95,18.4829488989,130.22
2021-02-07 18:30:00,56.992,-9.474,57.7740836362,50.732,-17.664,53.7192025257,6.26,8.19,10.3084285902,132.83,56.592,8.906,57.2884918635,50.732,-17.664,53.7192025257,5.86,26.57,27.2085372631,133.19
2021-02-07 19:00:00,55.82,-10.333,56.7683299825,48.24,-17.813,51.4237354633,7.58,7.48,10.6492628853,133.09,55.48,9.597,56.303932447,48.24,-17.813,51.4237354633,7.24,27.41,28.3500564373,133.46
2021-02-07 19:30:00,54.5195,-3.5185,54.6329179387,49.9695,-16.8085,52.7207416725,4.55,13.29,14.0472986727,132.02,53.8295,2.2415,53.876148642,49.9695,-16.8085,52.7207416725,3.86,19.05,19.4371319901,132.37
2021-02-07 20:00:00,53.35,-1.186,53.3631810896,52.11,-17.376,54.9306606186,1.24,16.19,16.2374166665,131.49,52.42,-0.756,52.4254512236,52.11,-17.376,54.9306606186,0.31,16.62,16.6228908437,131.84
2021-02-07 20:30:00,52.445,-1.2845,52.4607278376,51.265,-17.4345,54.1485181261,1.18,16.15,16.1930509787,132.55,51.505,-1.1145,51.5170567409,51.265,-17.4345,54.1485181261,0.24,16.32,16.3217646105,132.9
2021-02-07 21:00:00,51.1355,-1.9115000000000002,51.1712144912,49.3255,-16.0715,51.8777222177,1.81,14.16,14.275212783,132.82,50.1955,-1.8115,50.2281768781,49.3255,-16.0715,51.8777222177,0.87,14.26,14.2865146204,133.19
2021-02-07 21:30:00,49.6545,-8.9695,50.4581143177,48.0345,-16.2695,50.714986153,1.62,7.3,7.4775931957,131.78,49.0045,4.4105,49.202576462,48.0345,-16.2695,50.714986153,0.97,20.68,20.7027365341,132.14
2021-02-07 22:00:00,48.3805,-2.9575,48.4708116963,47.0405,-15.8375,49.6350183489,1.34,12.88,12.9495173655,133.09,47.4605,-2.8875,47.5482567136,47.0405,-15.8375,49.6350183489,0.42,12.95,12.9568090207,133.45
2021-02-07 22:30:00,47.0155,-3.262,47.1285251652,46.6055,-16.352,49.3908952566,0.41000000000000003,13.09,13.096419358,133.09,46.0655,-2.8120000000000003,46.1512473748,46.6055,-16.352,49.3908952566,-0.54,13.54,13.5507638161,133.45
2021-02-07 23:00:00,46.14,-2.5705,46.2115469363,48.46,-16.6305,51.2342183531,-2.32,14.06,14.2501228065,131.45,45.11,-2.1905,45.1631530149,48.46,-16.6305,51.2342183531,-3.35,14.44,14.8234982376,131.79
2021-02-07 23:30:00,45.34,-2.765,45.4242316941,50.18,-16.945,52.96381241,-4.84,14.18,14.9832573228,132.45,44.23,-2.4050000000000002,44.2953375086,50.18,-16.945,52.96381241,-5.95,14.54,15.7103182654,132.81
2021-02-08 00:00:00,44.457,-2.448,44.5243478672,52.827,-17.348,55.6025631873,-8.37,14.9,17.0899648917,132.4,43.227,-2.098,43.2778827232,52.827,-17.348,55.6025631873,-9.6,15.25,18.0200582685,132.75
2021-02-08 00:30:00,44.006,-2.347,44.0685425786,53.406,-17.427,56.1774079591,-9.4,15.08,17.7698171065,131.3,42.766,-2.007,42.8130681568,53.406,-17.427,56.1774079591,-10.64,15.42,18.7346203591,131.64
2021-02-08 01:00:00,43.878,-2.1495,43.9306184142,53.188,-16.9695,55.8294480919,-9.31,14.82,17.5016713488,130.73,42.648,-1.8195000000000001,42.6867951977,53.188,-16.9695,55.8294480919,-10.54,15.15,18.4557335265,131.08
2021-02-08 01:30:00,43.392,-2.1175,43.4436355552,53.552,-17.0175,56.1908534394,-10.16,14.9,18.0342895618,130.66,42.152,-1.7875,42.1898833875,53.552,-17.0175,56.1908534394,-11.4,15.23,19.0240085156,131.0
2021-02-08 02:00:00,42.6505,-2.4265,42.7194692441,41.8705,-13.3065,43.9340609607,0.78,10.88,10.9079237254,131.59,41.7205,-2.1165,41.7741510087,41.8705,-13.3065,43.9340609607,-0.15,11.19,11.1910053168,131.93
2021-02-08 02:30:00,42.67,-2.749,42.7584599933,34.3,-10.769,35.9508186416,8.37,8.02,11.5921223251,132.68,42.02,-2.439,42.0907248809,34.3,-10.769,35.9508186416,7.72,8.33,11.3572575915,133.04
2021-02-08 03:00:00,42.917,-2.864,43.012456161,33.677,-10.634,35.3160343895,9.24,7.77,12.0727171755,133.25,42.287,-2.564,42.3646605675,33.677,-10.634,35.3160343895,8.61,8.07,11.800720317,133.62
2021-02-08 03:30:00,42.502,-3.123,42.6165828405,33.692,-10.443,35.2733201301,8.81,7.32,11.4541913726,132.8,41.872,-2.403,41.9408964258,33.692,-10.443,35.2733201301,8.18,8.04,11.4696992114,133.16
2021-02-08 04:00:00,41.802,-3.214,41.9253741784,31.522,-10.144,33.1140033823,10.28,6.93,12.3977134989,131.49,41.222,-2.604,41.3041656495,31.522,-10.144,33.1140033823,9.7,7.54,12.2858292353,131.84
2021-02-08 04:30:00,41.774,-3.254,41.9005440537,28.954,-10.434,30.776654659000002,12.82,7.18,14.69369933,132.16,41.254,-2.594,41.3354732887,28.954,-10.434,30.776654659000002,12.3,7.84,14.5861441101,132.51
2021-02-08 05:00:00,41.717,-3.485,41.8623137679,27.877,-10.355,29.7380758288,13.84,6.87,15.4512944442,132.07,41.237,-2.835,41.3343367432,27.877,-10.355,29.7380758288,13.36,7.52,15.3310143174,132.42
2021-02-08 05:30:00,41.9255,-3.3315,42.0576561698,26.0855,-10.7315,28.2067084662,15.84,7.4,17.483294884,131.36,41.5155,-2.6415,41.5994502668,26.0855,-10.7315,28.2067084662,15.43,8.09,17.4221984835,131.7
2021-02-08 06:00:00,42.7105,-2.7720000000000002,42.8003597444,26.4605,-10.832,28.5917870069,16.25,8.06,18.1390766027,131.74,42.2905,-2.072,42.3412278312,26.4605,-10.832,28.5917870069,15.83,8.76,18.0921668133,132.08
2021-02-08 06:30:00,44.681,-1.8595000000000002,44.7196768912,26.591,-10.8195,28.7078884847,18.09,8.96,20.1873648602,130.79,44.321,-1.1095,44.3348850371,26.591,-10.8195,28.7078884847,17.73,9.71,20.2147718266,131.12
2021-02-08 07:00:00,46.5495,-1.5195,46.5742936661,30.5095,-10.5595,32.2851766373,16.04,9.04,18.4120395394,130.6,46.1395,-0.7895000000000001,46.1462541329,30.5095,-10.5595,32.2851766373,15.63,9.77,18.4323031659,130.94
2021-02-08 07:30:00,48.8625,-9.889,49.8531466133,28.6825,-10.109,30.4118017758,20.18,0.22,20.1811991715,132.06,49.0325,8.061,49.6907011145,28.6825,-10.109,30.4118017758,20.35,18.17,27.2813379437,132.42
2021-02-08 08:00:00,50.385,-10.313,51.4296237007,28.625,-10.473,30.4807210217,21.76,0.16,21.7605882273,132.78,50.685,10.237,51.7084653998,28.625,-10.473,30.4807210217,22.06,20.71,30.2580187719,133.14
2021-02-08 08:30:00,52.4745,-9.2475,53.2831062017,27.0345,-10.9575,29.1707215629,25.44,1.71,25.4974057504,131.9,52.9045,11.1125,54.0589842348,27.0345,-10.9575,29.1707215629,25.87,22.07,34.0050260991,132.25
2021-02-08 09:00:00,54.1305,-9.5715,54.9702159583,23.4705,-10.5715,25.741425417,30.66,1.0,30.6763035583,132.31,54.7505,10.9285,55.8305414849,23.4705,-10.5715,25.741425417,31.28,21.5,37.9564013047,132.67
2021-02-08 09:30:00,55.2285,-9.3135,56.0082895159,23.5185,-10.5035,25.7573941714,31.71,1.19,31.7323210623,132.34,55.8885,11.1965,56.9990003816,23.5185,-10.5035,25.7573941714,32.37,21.7,38.9705901931,132.7
2021-02-08 10:00:00,56.0875,-9.2785,56.849786442,21.1575,-10.3485,23.5527335675,34.93,1.07,34.9463846485,132.46,56.8775,11.3215,57.9933303794,21.1575,-10.3485,23.5527335675,35.72,21.67,41.7792687825,132.81
2021-02-08 10:30:00,56.15,-9.896,57.0153778905,21.36,-10.026,23.5959800814,34.79,0.13,34.790242885,132.79,56.93,10.744,57.9349500388,21.36,-10.026,23.5959800814,35.57,20.77,41.1900206361,133.14
2021-02-08 11:00:00,56.259,-10.436,57.2187484746,18.459,-9.666,20.8366560897,37.8,-0.77,37.8078417792,132.67,57.149,10.154,58.0440515212,18.459,-9.666,20.8366560897,38.69,19.82,43.4712376175,133.03
2021-02-08 11:30:00,56.7735,-9.8895,57.6284002251,19.7135,-9.5895,21.9221484463,37.06,-0.30000000000000004,37.0612142273,132.15,57.6735,10.5405,58.6287876602,19.7135,-9.5895,21.9221484463,37.96,20.13,42.9671793349,132.51
2021-02-08 12:00:00,57.6675,-8.7825,58.3324340526,23.7375,-10.5825,25.9895789212,33.93,1.8,33.9777118123,131.95,58.4075,11.6675,59.5614524042,23.7375,-10.5825,25.9895789212,34.67,22.25,41.1955264562,132.3
2021-02-08 12:30:00,57.8415,-8.7815,58.5043063757,22.4715,-10.1215,24.6457516522,35.37,1.34,35.3953739915,131.39,58.6615,11.4985,59.7778143169,22.4715,-10.1215,24.6457516522,36.19,21.62,42.1561442734,131.74
2021-02-08 13:00:00,58.5105,-9.0555,59.2071000008,23.9505,-10.3455,26.0893813744,34.56,1.29,34.5840671408,131.91,59.3005,11.3545,60.3777605621,23.9505,-10.3455,26.0893813744,35.35,21.7,41.4790609826,132.26
2021-02-08 13:30:00,58.051,-9.1975,58.7751019331,25.031,-10.7575,27.2447199885,33.02,1.56,33.0568298541,131.91,58.781,11.2525,59.8483476568,25.031,-10.7575,27.2447199885,33.75,22.01,40.2927114997,132.26
2021-02-08 14:00:00,58.048,-9.7135,58.8550965189,26.558,-9.8035,28.3096445801,31.49,0.09,31.490128612,132.61,58.718,10.8765,59.7168466703,26.558,-9.8035,28.3096445801,32.16,20.68,38.2351670586,132.97
2021-02-08 14:30:00,57.603,-10.2485,58.5075837926,22.933,-9.3385,24.7614634311,34.67,-0.91,34.6819405455,132.69,58.393,10.3415,59.3016784859,22.933,-9.3385,24.7614634311,35.46,19.68,40.5550736653,133.05
2021-02-08 15:00:00,57.1735,-10.952,58.2130174982,20.2435,-10.182,22.6599297494,36.93,-0.77,36.9380264768,132.91,58.0535,9.758,58.8678811089,20.2435,-10.182,22.6599297494,37.81,19.94,42.7457565145,133.27
2021-02-08 15:30:00,56.9905,-10.8885,58.0213454041,17.5305,-9.4285,19.9051511549,39.46,-1.46,39.4870003925,132.62,57.9805,9.7515,58.7948138232,17.5305,-9.4285,19.9051511549,40.45,19.18,44.7668951347,132.98
2021-02-08 16:00:00,54.394,-11.8985,55.680171859,14.764,-8.7785,17.1766631873,39.63,-3.12,39.7526263283,133.0,55.384,8.8015,56.0789965874,14.764,-8.7785,17.1766631873,40.62,17.58,44.2610528569,133.36
2021-02-08 16:30:00,53.093,-12.094,54.4530208988,16.073,-8.984,18.4134077509,37.02,-3.11,37.1504037663,132.78,53.983,8.476,54.6443671846,16.073,-8.984,18.4134077509,37.91,17.46,41.7375095088,133.15
2021-02-08 17:00:00,52.8425,-11.8655,54.1582855757,19.2425,-9.1555,21.3095515321,33.6,-2.71,33.7091100446,132.88,53.6025,8.7445,54.3110880622,19.2425,-9.1555,21.3095515321,34.36,17.9,38.7429942054,133.25
2021-02-08 17:30:00,53.0735,-12.0165,54.4168418277,19.3335,-9.1665,21.3964703748,33.74,-2.85,33.8601550499,133.89,53.8335,8.9035,54.564805823,19.3335,-9.1665,21.3964703748,34.5,18.07,38.9457943814,134.27
2021-02-08 18:00:00,54.3925,-10.994,55.4924507681,23.3425,-9.594,25.2372174031,31.05,-1.4,31.0815459718,132.81,55.0425,9.636,55.8795964754,23.3425,-9.594,25.2372174031,31.7,19.23,37.0767164134,133.17
2021-02-08 18:30:00,54.777,-11.366,55.943772531,22.897,-9.966,24.9718594622,31.88,-1.4,31.9107254697,133.05,55.467,9.314,56.2435657209,22.897,-9.966,24.9718594622,32.57,19.28,37.8486895414,133.42
2021-02-08 19:00:00,53.8225,-11.6415,55.0671047768,22.8525,-9.9515,24.925270480000002,30.97,-1.69,31.0160764766,132.87,54.4825,8.9585,55.2141062456,22.8525,-9.9515,24.925270480000002,31.63,18.91,36.8516621063,133.24
2021-02-08 19:30:00,53.3445,-11.6075,54.5927626751,23.6545,-10.1575,25.743157858,29.69,-1.45,29.7253864567,132.37,53.9545,8.8425,54.6742889894,23.6545,-10.1575,25.743157858,30.3,19.0,35.7643677422,132.73
2021-02-08 20:00:00,52.3725,-11.774000000000001,53.6796593902,25.2725,-10.064,27.202635024,27.1,-1.71,27.1538965896,132.15,52.8925,8.556000000000001,53.5800493864,25.2725,-10.064,27.202635024,27.62,18.62,33.3101906329,132.5
2021-02-08 20:30:00,52.851,-11.4635,54.0799411358,27.521,-10.7335,29.5400315377,25.33,-0.73,25.3405169639,131.7,53.311,8.6865,54.0140537569,27.521,-10.7335,29.5400315377,25.79,19.42,32.2840595341,132.06
2021-02-08 21:00:00,53.66,-11.2835,54.8335022796,23.55,-10.2335,25.6773640051,30.11,-1.05,30.1283023086,130.88,54.31,8.7365,55.0082042267,23.55,-10.2335,25.6773640051,30.76,18.97,36.1391546664,131.23
2021-02-08 21:30:00,53.3655,-11.435,54.57687986,24.0455,-10.655,26.3004770917,29.32,-0.78,29.3303733355,131.9,53.9755,8.875,54.7002762813,24.0455,-10.655,26.3004770917,29.93,19.53,35.7382959862,132.25
2021-02-08 22:00:00,51.9685,-12.088,53.3558313238,23.7285,-10.828,26.0823176932,28.24,-1.26,28.2680950897,132.42,52.5285,8.312,53.1820708157,23.7285,-10.828,26.0823176932,28.8,19.14,34.5800462695,132.79
2021-02-08 22:30:00,50.1905,-12.6975,51.7717374298,21.7505,-10.6275,24.2080153358,28.44,-2.07,28.5152327713,132.88,50.7705,7.8325,51.3711176295,21.7505,-10.6275,24.2080153358,29.02,18.46,34.3937785072,133.25
2021-02-08 23:00:00,48.5115,-13.064,50.2397624223,22.7815,-10.644,25.1454067028,25.73,-2.42,25.8435543221,132.7,48.9815,7.406,49.5382294622,22.7815,-10.644,25.1454067028,26.2,18.05,31.815758674,133.06
2021-02-08 23:30:00,47.1265,-13.077,48.9072073548,23.4565,-10.607,25.7432678821,23.67,-2.47,23.7985251644,133.79,47.5165,7.723,48.1400301335,23.4565,-10.607,25.7432678821,24.06,18.33,30.2468593411,134.16
2021-02-09 00:00:00,46.192,-13.291,48.0661163919,23.132,-10.761,25.5125174179,23.06,-2.5300000000000002,23.1983727878,133.79,46.552,7.469,47.1473717719,23.132,-10.761,25.5125174179,23.42,18.23,29.6787685054,134.16
2021-02-09 00:30:00,45.762,-13.2735,47.6481526006,23.032,-10.663499999999999,25.380765478,22.73,-2.61,22.8793575085,133.5,46.102,7.3865,46.6899859311,23.032,-10.663499999999999,25.380765478,23.07,18.05,29.2921047383,133.87
2021-02-09 01:00:00,45.48,-14.282,47.6697590093,18.83,-9.292,20.9978609387,26.65,-4.99,27.1131444137,132.82,46.0,6.138,46.4077045759,18.83,-9.292,20.9978609387,27.17,15.43,31.2457005042,133.18
2021-02-09 01:30:00,45.1155,-14.219,47.3031531851,19.3955,-9.569,21.6275560628,25.72,-4.65,26.1369642461,133.17,45.7155,6.371,46.1573025777,19.3955,-9.569,21.6275560628,26.32,15.94,30.7705378569,133.53
2021-02-09 02:00:00,44.658500000000004,-14.281,46.8863368504,17.2585,-9.011,19.469307724,27.4,-5.27,27.902202422,133.39,45.1985,6.289,45.6339339007,17.2585,-9.011,19.469307724,27.94,15.3,31.8548834561,133.76
2021-02-09 02:30:00,43.9685,-14.3915,46.2638548383,16.5485,-8.4715,18.5908354976,27.42,-5.92,28.0517878218,132.27,44.5685,6.2485,45.0043880583,16.5485,-8.4715,18.5908354976,28.02,14.72,31.6512053483,132.62
2021-02-09 03:00:00,43.562,-14.9425,46.0535139837,15.962,-8.6125,18.1372710254,27.6,-6.33,28.3165834804,132.27,44.172,6.0975,44.5908633046,15.962,-8.6125,18.1372710254,28.21,14.71,31.8149053118,132.62
2021-02-09 03:30:00,43.2135,-15.3685,45.8649907282,14.9535,-8.7185,17.3095177431,28.26,-6.65,29.031880752,132.5,43.8635,5.7015,44.232496363,14.9535,-8.7185,17.3095177431,28.91,14.42,32.306725306,132.87
2021-02-09 04:00:00,42.898,-15.3705,45.5685272337,15.308,-8.7205,17.6176611459,27.59,-6.65,28.3801092316,132.41,43.528,5.6695,43.8956719307,15.308,-8.7205,17.6176611459,28.22,14.39,31.6771289734,132.77
2021-02-09 04:30:00,42.963,-15.3345,45.6176090918,16.703,-9.3145,19.1245946166,26.26,-6.02,26.9411952222,132.45,43.513,5.7155000000000005,43.886764625,16.703,-9.3145,19.1245946166,26.81,15.03,30.7355982535,132.82
2021-02-09 05:00:00,42.987,-15.031,45.5391384416,19.317,-9.781,21.6521234524,23.67,-5.25,24.2452345833,132.17,43.427,5.939,43.8312223193,19.317,-9.781,21.6521234524,24.11,15.72,28.7821211866,132.52
2021-02-09 05:30:00,43.5705,-14.0525,45.7805769568,22.8305,-10.5925,25.1680906407,20.74,-3.46,21.0266307334,131.58,43.9005,6.7875,44.4221122472,22.8305,-10.5925,25.1680906407,21.07,17.38,27.3131708156,131.93
2021-02-09 06:00:00,44.266,-12.9445,46.1198312687,28.386,-11.2645,30.5393836914,15.88,-1.6800000000000002,15.9686192265,131.23,44.386,7.7555,45.0584595415,28.386,-11.2645,30.5393836914,16.0,19.02,24.8547862594,131.58
2021-02-09 06:30:00,46.3185,-11.869,47.8150248693,29.5885,-10.959,31.5527972334,16.73,-0.91,16.7547306752,130.23,46.5185,8.591,47.3051384445,29.5885,-10.959,31.5527972334,16.93,19.55,25.8616975468,130.56
2021-02-09 07:00:00,48.4805,-11.584,49.8452398555,27.9705,-10.784,29.9773835791,20.51,-0.8,20.5255962155,131.47,48.8005,9.246,49.6686754026,27.9705,-10.784,29.9773835791,20.83,20.03,28.8979203404,131.82
2021-02-09 07:30:00,50.838,-10.3885,51.8885649855,29.788,-11.1385,31.8023761101,21.05,0.75,21.0633568075,130.71,51.168,10.3415,52.2025942483,29.788,-11.1385,31.8023761101,21.38,21.48,30.3066791318,131.05
2021-02-09 08:00:00,52.4405,-10.0015,53.385728828,29.1705,-10.9715,31.1655560274,23.27,0.97,23.290208243,130.31,52.8605,10.6485,53.9223795144,29.1705,-10.9715,31.1655560274,23.69,21.62,32.0724258515,130.65
2021-02-09 08:30:00,55.062,-8.8,55.7607733447,30.952,-11.27,32.9399332725,24.11,2.47,24.2361919451,130.31,55.492,11.3,56.6308402198,30.952,-11.27,32.9399332725,24.54,22.57,33.3409133048,130.65
2021-02-09 09:00:00,56.521,-8.877,57.2138494597,30.931,-11.637,33.0476403091,25.59,2.76,25.7384090417,131.34,56.951,11.293,58.059867809,30.931,-11.637,33.0476403091,26.02,22.93,34.6817718694,131.69
2021-02-09 09:30:00,57.66,-7.927,58.2023447036,34.18,-12.267,36.3146208709,23.48,4.34,23.8777302104,130.85,58.01,12.113,59.2611581814,34.18,-12.267,36.3146208709,23.83,24.38,34.0918362662,131.19
2021-02-09 10:00:00,58.292,-7.813,58.813265791,37.202,-12.683,39.3045454496,21.09,4.87,21.6449763225,131.94,58.532,12.547,59.8616925337,37.202,-12.683,39.3045454496,21.33,25.23,33.0381869963,132.29
2021-02-09 10:30:00,54.6415,-8.2875,55.2664109428,37.9515,-13.2775,40.2070685141,16.69,4.99,17.4199942595,131.55,54.6815,11.9525,55.9725709477,37.9515,-13.2775,40.2070685141,16.73,25.23,30.2728558283,131.9
2021-02-09 11:00:00,54.1485,-7.8145,54.7094732428,37.1385,-13.2245,39.4227799946,17.01,5.41,17.8495994353,131.71,54.2485,12.4655,55.6622712661,37.1385,-13.2245,39.4227799946,17.11,25.69,30.8662955341,132.05
2021-02-09 11:30:00,54.996,-6.7515,55.4088690396,41.356,-12.461500000000001,43.1926813042,13.64,5.71,14.7869435652,131.18,54.936,13.3485,56.5344722117,41.356,-12.461500000000001,43.1926813042,13.58,25.81,29.1645761156,131.52
2021-02-09 12:00:00,55.581,-7.2495,56.0517868694,40.441,-11.9395,42.1666472612,15.14,4.69,15.8497854875,131.59,55.611,12.9605,57.1012949175,40.441,-11.9395,42.1666472612,15.17,24.9,29.1571414923,131.93
2021-02-09 12:30:00,56.3035,-6.8295,56.716189774200004,40.3235,-11.9495,42.0568092287,15.98,5.12,16.7801907021,130.89,56.3635,13.2305,57.895511592,40.3235,-11.9495,42.0568092287,16.04,25.18,29.8548823478,131.22
2021-02-09 13:00:00,56.5815,-7.0405,57.0178461756,40.2315,-12.1405,42.0233903023,16.35,5.1,17.1269524434,131.08,56.6515,13.0695,58.1395242714,40.2315,-12.1405,42.0233903023,16.42,25.21,30.085885395,131.42
2021-02-09 13:30:00,56.1035,-7.2205,56.5662296118,40.8435,-12.5505,42.7282873808,15.26,5.33,16.1640496164,131.46,56.1235,12.9895,57.6070686852,40.8435,-12.5505,42.7282873808,15.28,25.54,29.7618883809,131.8
2021-02-09 14:00:00,55.8935,-7.33,56.3720874392,40.6235,-12.56,42.5208460905,15.27,5.23,16.1408116277,132.02,55.9235,13.05,57.4259553882,40.6235,-12.56,42.5208460905,15.3,25.61,29.8322325681,132.37
2021-02-09 14:30:00,55.1885,-7.686,55.7211371766,37.1485,-13.416,39.4968366866,18.04,5.73,18.9281404264,132.45,55.2985,12.854,56.7727876561,37.1485,-13.416,39.4968366866,18.15,26.27,31.9301644218,132.81
2021-02-09 15:00:00,54.8365,-7.888,55.4009230632,36.7865,-13.428,39.1606660598,18.05,5.54,18.8810513478,132.36,54.9565,12.602,56.3828634981,36.7865,-13.428,39.1606660598,18.17,26.03,31.7444451834,132.71
2021-02-09 15:30:00,54.552,-8.0465,55.1422421221,38.422,-13.8165,40.8306962499,16.13,5.77,17.1309602766,132.48,54.592,12.4735,55.9988809375,38.422,-13.8165,40.8306962499,16.17,26.29,30.8647533604,132.82
2021-02-09 16:00:00,55.689,-8.142,56.2810526287,36.809,-13.152,39.088074716,18.88,5.01,19.5334200794,132.1,55.879,12.268,57.2098458746,36.809,-13.152,39.088074716,19.07,25.42,31.7780002517,132.44
2021-02-09 16:30:00,56.173,-8.3955,56.7969220051,33.893,-12.3355,36.0679914779,22.28,3.94,22.6256933595,132.82,56.453,12.2045,57.757172968,33.893,-12.3355,36.0679914779,22.56,24.54,33.3341446568,133.18
2021-02-09 17:00:00,56.3935,-8.547,57.0375144203,34.0535,-12.287,36.2023649953,22.34,3.74,22.6508984369,132.24,56.7035,11.903,57.9393503696,34.0535,-12.287,36.2023649953,22.65,24.19,33.1387778894,132.59
2021-02-09 17:30:00,56.6655,-8.992,57.3745148498,34.4655,-12.502,36.6629335194,22.2,3.51,22.4757669502,133.12,56.9355,11.708,58.1268305024,34.4655,-12.502,36.6629335194,22.47,24.21,33.0306675682,133.48
2021-02-09 18:00:00,54.232,-9.1745,55.0025569792,38.842,-11.2945,40.4507934935,15.39,2.12,15.5353307013,133.19,54.272,11.4055,55.4575099896,38.842,-11.2945,40.4507934935,15.43,22.7,27.4476756757,133.56
2021-02-09 18:30:00,54.024,-9.107,54.7862211236,39.104,-11.117,40.6535423426,14.92,2.01,15.054783293,133.15,54.054,11.483,55.2602407251,39.104,-11.117,40.6535423426,14.95,22.6,27.0972784611,133.52
2021-02-09 19:00:00,54.147,-9.3625,54.9504687446,38.157,-10.9025,39.6840163699,15.99,1.54,16.0639876743,132.86,54.227,11.1575,55.3629599574,38.157,-10.9025,39.6840163699,16.07,22.06,27.2926455295,133.21
2021-02-09 19:30:00,54.4345,-9.672,55.2870904846,34.6045,-11.822,36.568170644,19.83,2.15,19.9462126731,132.5,54.6645,10.768,55.7149655322,34.6045,-11.822,36.568170644,20.06,22.59,30.2111188141,132.86
2021-02-09 20:00:00,54.276,-9.9285,55.1766190361,34.696,-12.2985,36.8112145718,19.58,2.37,19.7229130708,132.14,54.466,10.4015,55.4503053035,34.696,-12.2985,36.8112145718,19.77,22.7,30.1022075602,132.5
2021-02-09 20:30:00,52.8115,-10.082,53.7652420831,34.7415,-12.252,36.8386118936,18.07,2.17,18.1998296695,131.32,52.9815,10.028,53.9221672993,34.7415,-12.252,36.8386118936,18.24,22.28,28.7940271584,131.67
2021-02-09 21:00:00,51.9205,-10.6875,53.0090650408,33.8405,-12.4575,36.060625986,18.08,1.77,18.1664333318,132.11,52.0705,9.6425,52.9557813322,33.8405,-12.4575,36.060625986,18.23,22.1,28.6486107866,132.46
2021-02-09 21:30:00,51.644,-11.0905,52.8214154132,32.994,-13.0505,35.4812568302,18.65,1.96,18.7527091376,132.02,51.814,9.2095,52.626091307,32.994,-13.0505,35.4812568302,18.82,22.26,29.1496140626,132.38
2021-02-09 22:00:00,50.4015,-11.336,51.6605855392,32.8115,-13.096,35.3284552203,17.59,1.76,17.6778307493,131.73,50.5515,8.844,51.3192993741,32.8115,-13.096,35.3284552203,17.74,21.94,28.2147337397,132.09
2021-02-09 22:30:00,49.0505,-11.741,50.4361242687,33.1305,-13.581,35.8060552316,15.92,1.8399999999999999,16.0259789093,132.78,49.1005,8.759,49.8756371513,33.1305,-13.581,35.8060552316,15.97,22.34,27.4611816934,133.15
2021-02-09 23:00:00,47.442,-11.766,48.8792606327,32.632,-13.556000000000001,35.335712247000004,14.81,1.79,14.917781336400001,132.87,47.462,8.774000000000001,48.2661840215,32.632,-13.556000000000001,35.335712247000004,14.83,22.33,26.8059284488,133.24
2021-02-09 23:30:00,46.538,-5.565,46.8695494858,32.508,-13.715,35.2827335817,14.03,8.15,16.2253936778,132.15,46.208,1.8050000000000002,46.2432404682,32.508,-13.715,35.2827335817,13.7,15.52,20.7017004133,132.5
2021-02-10 00:00:00,45.878,-2.4925,45.9456574689,31.578,-12.9825,34.1425744526,14.3,10.49,17.7349964759,131.9,45.378,-1.7325,45.4110607699,31.578,-12.9825,34.1425744526,13.8,11.25,17.8045640216,132.26
2021-02-10 00:30:00,45.373,-2.385,45.4356396896,32.373,-12.935,34.8615168058,13.0,10.55,16.742237007,131.4,44.843,-1.635,44.8727965921,32.373,-12.935,34.8615168058,12.47,11.3,16.8282767983,131.74
2021-02-10 01:00:00,45.2895,-2.2605,45.3458782085,33.2495,-12.8705,35.6535975815,12.04,10.61,16.0478565547,130.65,44.7595,-1.5205000000000002,44.7853185821,33.2495,-12.8705,35.6535975815,11.51,11.35,16.1648569434,130.98
2021-02-10 01:30:00,45.162,-2.8555,45.2521836407,31.052,-12.7655,33.5735713657,14.11,9.91,17.2423954252,131.47,44.682,-2.1155,44.7320518672,31.052,-12.7655,33.5735713657,13.63,10.65,17.2973813047,131.82
2021-02-10 02:00:00,44.813,-3.02,44.9146453732,30.983,-12.69,33.4810750873,13.83,9.67,16.8753607369,131.26,44.323,-2.2800000000000002,44.3816034974,30.983,-12.69,33.4810750873,13.34,10.41,16.92110221,131.61
2021-02-10 02:30:00,44.694,-3.6995,44.8468497918,28.454,-12.4795,31.0703723224,16.24,8.78,18.4614733973,131.67,44.274,-2.9595000000000002,44.3728037907,28.454,-12.4795,31.0703723224,15.82,9.52,18.4635532875,132.02
2021-02-10 03:00:00,44.7425,-3.4665,44.8765855263,29.9225,-12.9965,32.6230749394,14.82,9.53,17.6196850142,131.84,44.2725,-2.7165,44.3557620665,29.9225,-12.9965,32.6230749394,14.35,10.28,17.6522208235,132.19
2021-02-10 03:30:00,44.703,-4.1985,44.8997284095,26.433,-12.4085,29.2005883716,18.27,8.21,20.0299026458,132.0,44.343,-3.4485,44.4768906428,26.433,-12.4085,29.2005883716,17.91,8.96,20.0262253058,132.35
2021-02-10 04:00:00,44.749,-4.428,44.9675459081,26.119,-12.428,28.9250297321,18.63,8.0,20.2750314426,132.18,44.379,-3.678,44.5311500525,26.119,-12.428,28.9250297321,18.26,8.75,20.2482122668,132.54
2021-02-10 04:30:00,44.767,-3.938,44.9398724186,28.257,-12.498,30.8975412129,16.51,8.56,18.5971422536,132.34,44.357,-3.198,44.4721334433,28.257,-12.498,30.8975412129,16.1,9.3,18.593009439,132.7
2021-02-10 05:00:00,44.368,-4.2815,44.5741030897,27.008,-11.8015,29.4738437644,17.36,7.52,18.9187737446,132.94,43.968,-3.5515,44.1112023895,27.008,-11.8015,29.4738437644,16.96,8.25,18.8601192997,133.3
2021-02-10 05:30:00,44.232,-3.851,44.3993246007,27.922,-11.351,30.1410564679,16.31,7.5,17.9517715003,131.3,43.832,-3.151,43.9451137784,27.922,-11.351,30.1410564679,15.91,8.2,17.8988295707,131.64
2021-02-10 06:00:00,45.2795,-4.2805,45.4813786126,24.3095,-10.8305,26.6129953312,20.97,6.55,21.9691465469,131.02,45.0295,-3.5404999999999998,45.1684736348,24.3095,-10.8305,26.6129953312,20.72,7.29,21.9650290234,131.37
2021-02-10 06:30:00,47.094,-3.3185000000000002,47.2107750228,24.644,-10.6785,26.8580918579,22.45,7.36,23.6256661282,130.95,46.884,-2.5484999999999998,46.9532140354,24.644,-10.6785,26.8580918579,22.24,8.13,23.6794108879,131.29
2021-02-10 07:00:00,48.031,-2.807,48.1129526219,23.551,-9.757,25.4921291775,24.48,6.95,25.4474537037,131.34,47.881,-2.047,47.9247365147,23.551,-9.757,25.4921291775,24.33,7.71,25.5224019246,131.68
2021-02-10 07:30:00,51.5655,-2.5365,51.6278473549,18.8855,-9.5565,21.1657459708,32.68,7.02,33.425481298,130.28,51.6855,-1.6764999999999999,51.7126828012,18.8855,-9.5565,21.1657459708,32.8,7.88,33.7332832674,130.62
2021-02-10 08:00:00,52.955,-2.311,53.0054029888,17.315,-8.961,19.4963777661,35.64,6.65,36.2550975726,130.8,53.125,-1.271,53.1402019755,17.315,-8.961,19.4963777661,35.81,7.69,36.6263866632,131.14
2021-02-10 08:30:00,55.072,-1.2625,55.086469212,17.562,-9.3525,19.8970626036,37.51,8.09,38.372492752,131.66,55.292,-0.6325000000000001,55.2956175501,17.562,-9.3525,19.8970626036,37.73,8.72,38.7245568083,132.02
2021-02-10 09:00:00,56.4,-1.006,56.4089712369,19.49,-10.026,21.917590561,36.91,9.02,37.9961642801,132.03,56.56,-0.34600000000000003,56.5610582999,19.49,-10.026,21.917590561,37.07,9.68,38.3130173701,132.39
2021-02-10 09:30:00,58.9965,-1.526,59.0162324132,22.2365,-10.266,24.4918902547,36.76,8.74,37.7847217801,131.81,59.2065,-0.896,59.213279408,22.2365,-10.266,24.4918902547,36.97,9.37,38.13892762,132.16
2021-02-10 10:00:00,59.5515,-1.8345,59.579749433,25.4515,-11.1045,27.7684852396,34.1,9.27,35.3375565086,131.81,59.6315,-1.1945000000000001,59.6434625294,25.4515,-11.1045,27.7684852396,34.18,9.91,35.5876453281,132.16
2021-02-10 10:30:00,59.3975,-2.0375,59.4324356938,27.0275,-12.0275,29.5828753251,32.37,9.99,33.8764962769,131.66,59.4375,-1.4075,59.4541627012,27.0275,-12.0275,29.5828753251,32.41,10.62,34.1056080433,132.0
2021-02-10 11:00:00,59.914,-1.932,59.9451417548,29.354,-12.302,31.8276062562,30.56,10.37,32.271512205,131.8,59.874,-1.302,59.8881547553,29.354,-12.302,31.8276062562,30.52,11.0,32.4418001967,132.15
2021-02-10 11:30:00,58.5695,-2.2165,58.6114255286,28.5195,-12.7165,31.2261309243,30.05,10.5,31.8316273539,131.84,58.5595,-1.6065,58.5815319235,28.5195,-12.7165,31.2261309243,30.04,11.11,32.0286387472,132.19
2021-02-10 12:00:00,60.7015,-1.651,60.7239483503,26.6115,-12.361,29.3422264535,34.09,10.71,35.732788864,131.43,60.7815,-0.971,60.7892554918,26.6115,-12.361,29.3422264535,34.17,11.39,36.0183425493,131.76
2021-02-10 12:30:00,59.9465,-3.107,60.026963202,26.0565,-12.117,28.7360902221,33.89,9.01,35.06725253,131.43,60.0365,-2.507,60.0888207677,26.0565,-12.117,28.7360902221,33.98,9.61,35.3127809723,131.76
2021-02-10 13:00:00,57.5295,-6.151,57.8573951302,21.4395,-10.191,23.7383369521,36.09,4.04,36.31541959,132.31,57.7495,-5.671,58.0272779928,21.4395,-10.191,23.7383369521,36.31,4.52,36.590251434,132.66
2021-02-10 13:30:00,57.7535,-6.307,58.0968588759,21.0935,-10.167,23.4158841655,36.66,3.86,36.8626531872,132.58,57.9535,-5.797,58.2427108851,21.0935,-10.167,23.4158841655,36.86,4.37,37.1181424643,132.93
2021-02-10 14:00:00,57.5785,-6.1665,57.9077661847,21.8185,-10.4865,24.2077182836,35.76,4.32,36.0199944475,132.87,57.7785,-5.6765,58.0566767435,21.8185,-10.4865,24.2077182836,35.96,4.8100000000000005,36.2802659858,133.22
2021-02-10 14:30:00,57.274,-6.5715,57.6497674605,21.294,-10.2415,23.6288543575,35.98,3.67,36.1666877112,132.81,57.464,-6.0815,57.7849109911,21.294,-10.2415,23.6288543575,36.17,4.16,36.4084399556,133.16
2021-02-10 15:00:00,59.3285,-6.3825,59.6708238463,19.8985,-9.6025,22.0943048884,39.43,3.22,39.5612600912,132.72,59.6385,-5.8625,59.9259508769,19.8985,-9.6025,22.0943048884,39.74,3.74,39.91560096,133.06
2021-02-10 15:30:00,58.7965,-6.6315,59.1692927497,17.4365,-9.461500000000001,19.838132838,41.36,2.83,41.4567063332,132.72,59.1965,-6.1115,59.5111421878,17.4365,-9.461500000000001,19.838132838,41.76,3.35,41.8941535301,133.06
2021-02-10 16:00:00,57.822,-1.8125,57.8504005194,14.172,-8.7525,16.6568856708,43.65,6.94,44.1982590155,132.38,58.182,-1.1125,58.1926351032,14.172,-8.7525,16.6568856708,44.01,7.64,44.6682180079,132.74
2021-02-10 16:30:00,57.6235,-1.6825,57.6480577166,15.1235,-8.9825,17.5899277571,42.5,7.3,43.1223839786,132.35,57.9835,-0.9925,57.9919936586,15.1235,-8.9825,17.5899277571,42.86,7.99,43.5983910254,132.7
2021-02-10 17:00:00,58.031,-1.502,58.0504346668,14.801,-8.992,17.3183620761,43.23,7.49,43.8740583945,132.35,58.421,-0.812,58.4266427668,14.801,-8.992,17.3183620761,43.62,8.18,44.3803650278,132.7
2021-02-10 17:30:00,57.822,-2.038,57.8579046285,13.732,-8.658,16.2335697861,44.09,6.62,44.5842180598,132.72,58.222,-1.358,58.2378351933,13.732,-8.658,16.2335697861,44.49,7.3,45.0849209825,133.08
2021-02-10 18:00:00,55.4325,-1.833,55.4627978491,15.7025,-6.913,17.1568667084,39.73,5.08,40.0534555313,132.41,55.7125,-1.2530000000000001,55.7265884946,15.7025,-6.913,17.1568667084,40.01,5.66,40.4083617584,132.77
2021-02-10 18:30:00,55.548,-1.8635000000000002,55.5792491515,17.038,-7.0635,18.4441447687,38.51,5.2,38.859491762,132.7,55.788,-1.2935,55.8029935241,17.038,-7.0635,18.4441447687,38.75,5.77,39.1772306321,133.06
2021-02-10 19:00:00,55.0835,-2.021,55.1205625266,17.6235,-7.331,19.0874648199,37.46,5.31,37.8344776626,133.03,55.2935,-1.461,55.3127983676,17.6235,-7.331,19.0874648199,37.67,5.87,38.1246088505,133.4
2021-02-10 19:30:00,55.2635,-2.334,55.3127651474,17.9135,-7.994,19.616256479,37.35,5.66,37.7764225411,132.62,55.4835,-1.754,55.5112176794,17.9135,-7.994,19.616256479,37.57,6.24,38.0846753958,132.98
2021-02-10 20:00:00,56.1105,-2.9805,56.1896039361,17.0205,-8.8605,19.1886914744,39.09,5.88,39.5297672647,131.96,56.3805,-2.3805,56.4307324115,17.0205,-8.8605,19.1886914744,39.36,6.48,39.8898483326,132.32
2021-02-10 20:30:00,55.8335,-3.298,55.9308191094,17.4735,-8.628,19.4875751763,38.36,5.33,38.7285230805,131.41,56.1035,-2.7279999999999998,56.1697845487,17.4735,-8.628,19.4875751763,38.63,5.9,39.0779592609,131.76
2021-02-10 21:00:00,54.5875,-3.6814999999999998,54.7115033471,15.8175,-8.2615,17.8450466096,38.77,4.58,39.0395863195,131.12,54.8775,-3.1115,54.9656387073,15.8175,-8.2615,17.8450466096,39.06,5.15,39.3980469059,131.47
2021-02-10 21:30:00,53.6345,-3.942,53.7791684042,17.4245,-9.252,19.7284744532,36.21,5.31,36.59727039,132.59,53.7945,-3.392,53.9013348095,17.4245,-9.252,19.7284744532,36.37,5.86,36.8390621488,132.95
2021-02-10 22:00:00,52.2785,-3.5855,52.4013107899,22.1185,-10.3855,24.4353566068,30.16,6.8,30.9170761878,131.92,52.2585,-3.0555,52.3477497367,22.1185,-10.3855,24.4353566068,30.14,7.33,31.0185186622,132.27
2021-02-10 22:30:00,50.768,-3.266,50.8729454622,25.248,-11.096,27.5786642171,25.52,7.83,26.6941810138,131.51,50.628,-2.7560000000000002,50.7029577047,25.248,-11.096,27.5786642171,25.38,8.34,26.7151642331,131.85
2021-02-10 23:00:00,49.3955,-3.705,49.534255271,24.1455,-10.865,26.4774129259,25.25,7.16,26.2455348583,131.94,49.2555,-3.235,49.3616197592,24.1455,-10.865,26.4774129259,25.11,7.63,26.2436468502,132.29
2021-02-10 23:30:00,47.976,-4.1375,48.1540806397,23.876,-11.1175,26.337467271,24.1,6.98,25.0904443962,133.26,47.776,-3.6775,47.9173265349,23.876,-11.1175,26.337467271,23.9,7.44,25.0312524657,133.63
2021-02-11 00:00:00,46.9295,-4.389,47.1342899729,24.0995,-11.169,26.5618610276,22.83,6.78,23.8154844586,133.15,46.6995,-3.9290000000000003,46.8644891282,24.0995,-11.169,26.5618610276,22.6,7.24,23.7313632141,133.51
2021-02-11 00:30:00,46.631,-4.1585,46.8160579636,26.041,-11.618500000000001,28.5153155909,20.59,7.46,21.8997648389,132.22,46.331,-3.7285,46.4807839139,26.041,-11.618500000000001,28.5153155909,20.29,7.89,21.7700757922,132.58
2021-02-11 01:00:00,46.7075,-4.16,46.8923891079,26.0975,-11.76,28.6247638637,20.61,7.6,21.9666133029,131.76,46.4175,-3.7199999999999998,46.5663258831,26.0975,-11.76,28.6247638637,20.32,8.04,21.8527801435,132.11
2021-02-11 01:30:00,46.478,-4.1165,46.6599405942,26.458,-12.1165,29.1004353275,20.02,8.0,21.5592300419,131.76,46.178,-3.6765,46.3241226172,26.458,-12.1165,29.1004353275,19.72,8.44,21.4502214441,132.11
2021-02-11 02:00:00,46.0495,-4.474,46.2663282123,26.1095,-12.134,28.7913172024,19.94,7.66,21.3606928727,132.4,45.7295,-4.034,45.9070836173,26.1095,-12.134,28.7913172024,19.62,8.1,21.2262667467,132.75
2021-02-11 02:30:00,45.2495,-3.8955,45.4168709898,34.7895,-10.7255,36.4052971489,10.46,6.83,12.4924177003,132.62,44.5995,-3.5955,44.7441953833,34.7895,-10.7255,36.4052971489,9.81,7.13,12.1273657486,132.97
2021-02-11 03:00:00,44.985,-3.872,45.1513300912,40.025,-10.632,41.4130420158,4.96,6.76,8.3844618193,133.04,44.225,-3.602,44.3714438462,40.025,-10.632,41.4130420158,4.2,7.03,8.1890719865,133.39
2021-02-11 03:30:00,44.5715,-3.6465,44.7204156342,40.6015,-16.2765,43.7424994085,3.9699999999999998,12.63,13.2392522447,132.11,43.7315,-3.2365,43.8511006076,40.6015,-16.2765,43.7424994085,3.13,13.04,13.4103877647,132.45
2021-02-11 04:00:00,44.6625,-3.6955,44.8151272061,41.6325,-16.5955,44.8182516002,3.03,12.9,13.2510716548,131.98,43.7925,-3.2855,43.915573166,41.6325,-16.5955,44.8182516002,2.16,13.31,13.4841277063,132.31
2021-02-11 04:30:00,44.6235,-3.6225,44.7702943758,44.6435,-17.4825,47.9445502482,-0.02,13.86,13.86001443,132.03,43.6335,-3.2125,43.751599725,44.6435,-17.4825,47.9445502482,-1.01,14.27,14.3056981654,132.36
2021-02-11 05:00:00,44.584,-3.45,44.7172847566,48.054,-18.5,51.4921053755,-3.47,15.05,15.4448502744,131.51,43.504,-3.03,43.6093902273,48.054,-18.5,51.4921053755,-4.55,15.47,16.1252410835,131.84
2021-02-11 05:30:00,45.152,-3.0965,45.2580536065,50.562,-19.3865,54.1511978284,-5.41,16.29,17.1648536259,130.67,44.032,-2.6665,44.1126653723,50.562,-19.3865,54.1511978284,-6.53,16.72,17.9499108633,130.99
2021-02-11 06:00:00,46.3605,-2.5275,46.4293465009,50.7805,-19.5175,54.4021321871,-4.42,16.99,17.5555261955,131.35,45.2505,-2.0675,45.2977075193,50.7805,-19.5175,54.4021321871,-5.53,17.45,18.3052833903,131.68
2021-02-11 06:30:00,48.613,-2.1645,48.6611634597,50.133,-19.5345,53.8044085485,-1.52,17.37,17.4363786378,132.75,47.563,-1.6644999999999999,47.592116251,50.133,-19.5345,53.8044085485,-2.5700000000000003,17.87,18.0538583134,133.1
2021-02-11 07:00:00,50.5605,-1.264,50.5762973758,51.9005,-20.164,55.6798778398,-1.34,18.9,18.9474430993,132.34,49.4905,-0.714,49.495650175,51.9005,-20.164,55.6798778398,-2.41,19.45,19.5987397554,132.68
2021-02-11 07:30:00,52.6945,-0.7935,52.7004741203,50.5745,-19.8935,54.3464018358,2.12,19.1,19.2172942945,131.8,51.7745,-0.20350000000000001,51.7748999275,50.5745,-19.8935,54.3464018358,1.2,19.69,19.7265328935,132.14
2021-02-11 08:00:00,54.827,0.418,54.8285933889,51.077,-19.872,54.8065353129,3.75,20.29,20.6336278924,130.77,53.947,1.038,53.9569852104,51.077,-19.872,54.8065353129,2.87,20.91,21.106041789,131.1
2021-02-11 08:30:00,57.221,1.155,57.232655591,50.891,-19.575,54.5259067417,6.33,20.73,21.6749117645,130.52,56.401,1.835,56.430842861,50.891,-19.575,54.5259067417,5.51,21.41,22.1076502596,130.84
2021-02-11 09:00:00,59.008,-3.2405,59.0969111227,52.228,-20.1805,55.9912186352,6.78,16.94,18.2464243072,131.15,58.448,7.8295,58.9700752437,52.228,-20.1805,55.9912186352,6.22,28.01,28.6923073314,131.48
2021-02-11 09:30:00,59.522,-7.934,60.0484541017,52.482,-20.284,56.2654510335,7.04,12.35,14.2156287233,132.56,59.152,11.936,60.3442391617,52.482,-20.284,56.2654510335,6.67,32.22,32.9031503051,132.91
2021-02-11 10:00:00,60.72,-7.396,61.1687764795,51.0,-19.956,54.7653351674,9.72,12.56,15.8818134985,132.21,60.45,12.414,61.7115053778,51.0,-19.956,54.7653351674,9.45,32.37,33.7212010462,132.55
2021-02-11 10:30:00,60.875,-7.696,61.3595472685,51.615,-19.986,55.349330809,9.26,12.29,15.3880375617,132.38,60.575,12.154,61.7822817724,51.615,-19.986,55.349330809,8.96,32.14,33.3655690795,132.72
2021-02-11 11:00:00,61.8985,-7.046,62.2982376817,52.0885,-20.456,55.9612345133,9.81,13.41,16.6151798064,132.27,61.6285,12.814,62.9465694717,52.0885,-20.456,55.9612345133,9.54,33.27,34.6107569984,132.61
2021-02-11 11:30:00,62.14,-7.015,62.5347089623,52.2,-20.465,56.0683174797,9.94,13.45,16.7244162828,132.38,61.86,12.875,63.1856409717,52.2,-20.465,56.0683174797,9.66,33.34,34.711254659,132.73
2021-02-11 12:00:00,62.4105,-6.9025,62.7910424862,53.7905,-20.8825,57.701791103,8.62,13.98,16.4239094006,132.13,62.0905,12.9275,63.4220028578,53.7905,-20.8825,57.701791103,8.3,33.81,34.8138779799,132.47
2021-02-11 12:30:00,62.6075,-6.9775,62.995115386,57.3175,-21.7375,61.3010172224,5.29,14.76,15.6793399096,131.87,62.1475,12.7725,63.4464223775,57.3175,-21.7375,61.3010172224,4.83,34.51,34.8463627944,132.21
2021-02-11 13:00:00,62.916,-7.1475,63.3206902383,54.936,-21.4575,58.977863663,7.98,14.31,16.3846421993,132.66,62.566,12.8225,63.8664298536,54.936,-21.4575,58.977863663,7.63,34.28,35.118873843,133.02
2021-02-11 13:30:00,62.1705,-7.3035,62.5980205957,55.8605,-21.5435,59.8708430916,6.31,14.24,15.5754197375,133.26,61.7405,12.8165,63.0567364561,55.8605,-21.5435,59.8708430916,5.88,34.36,34.8594893824,133.62
2021-02-11 14:00:00,61.617,-7.0885,62.023394951,57.747,-22.0585,61.816611289,3.87,14.97,15.4621408608,133.5,61.097,13.1015,62.4859401086,57.747,-22.0585,61.816611289,3.35,35.16,35.3192313053,133.85
2021-02-11 14:30:00,61.329,-7.606,61.7988468905,55.039,-21.406,59.0551298111,6.29,13.8,15.1658860605,133.62,60.929,12.624,62.2230537422,55.039,-21.406,59.0551298111,5.89,34.03,34.5359667593,133.98
2021-02-11 15:00:00,61.02,-7.415,61.4688752541,52.17,-21.065,56.2622708838,8.85,13.65,16.2679132036,133.75,60.7,12.865,62.0483539266,52.17,-21.065,56.2622708838,8.53,33.93,34.98579426,134.1
2021-02-11 15:30:00,60.1385,-7.8265,60.6456369783,50.8085,-20.8365,54.9150562642,9.33,13.01,16.0096533379,133.9,59.8285,12.4835,61.1169958727,50.8085,-20.8365,54.9150562642,9.02,33.32,34.5193105377,134.26
2021-02-11 16:00:00,58.5445,0.9185000000000001,58.5517046934,49.5645,-20.5015,53.637218072,8.98,21.42,23.2262093334,131.86,57.8245,3.2385,57.9151161831,49.5645,-20.5015,53.637218072,8.26,23.74,25.1359344366,132.2
2021-02-11 16:30:00,58.859,1.7945,58.8863491078,49.839,-20.5855,53.9229888939,9.02,22.38,24.1293348437,131.43,58.099,2.5345,58.1542560029,49.839,-20.5855,53.9229888939,8.26,23.12,24.5512117827,131.78
2021-02-11 17:00:00,57.9,1.6355,57.9230943601,49.82,-19.9745,53.6750691686,8.08,21.61,23.0711616526,131.18,57.13,2.3355,57.1777182148,49.82,-19.9745,53.6750691686,7.31,22.31,23.4770568854,131.51
2021-02-11 17:30:00,58.2645,0.9590000000000001,58.2723917584,48.1745,-18.571,51.6300735158,10.09,19.53,21.982470288800002,131.18,57.5645,1.589,57.5864270575,48.1745,-18.571,51.6300735158,9.39,20.16,22.2395526034,131.51
2021-02-11 18:00:00,56.5545,0.78,56.5598786265,49.1645,-15.6,51.5801130306,7.39,16.38,17.9698775733,130.87,55.8145,1.31,55.8298711287,49.1645,-15.6,51.5801130306,6.65,16.91,18.1705971283,131.21
2021-02-11 18:30:00,56.829,0.8165,56.8348652963,51.159,-16.3035,53.6940163636,5.67,17.12,18.0345030428,131.08,56.009,1.3665,56.025667361,51.159,-16.3035,53.6940163636,4.85,17.67,18.3235204041,131.41
2021-02-11 19:00:00,55.915,0.712,55.9195329827,53.985,-16.898,56.5678586213,1.9300000000000002,17.61,17.7154452385,130.89,54.995,1.242,55.0090227963,53.985,-16.898,56.5678586213,1.01,18.14,18.1680956625,131.23
2021-02-11 19:30:00,55.3545,0.4685,55.3564825698,54.6845,-17.3915,57.3834367435,0.67,17.86,17.8725627709,131.52,54.3845,0.9885,54.3934828127,54.6845,-17.3915,57.3834367435,-0.30000000000000004,18.38,18.3824481503,131.86
2021-02-11 20:00:00,55.4685,0.0035,55.4685001104,55.8785,-18.3165,58.8039193804,-0.41000000000000003,18.32,18.3245873078,132.25,54.4385,0.5335,54.4411141005,55.8785,-18.3165,58.8039193804,-1.44,18.85,18.9049226394,132.6
2021-02-11 20:30:00,55.9245,-4.4075,56.0979122294,56.7245,-20.1875,60.2096674671,-0.8,15.78,15.8002658205,131.21,55.0645,4.1825,55.2231153277,56.7245,-20.1875,60.2096674671,-1.6600000000000001,24.37,24.4264712965,131.54
2021-02-11 21:00:00,54.7125,-10.39,55.6903021742,57.7325,-20.54,61.2775093835,-3.02,10.15,10.5897544825,132.94,53.9925,9.45,54.8132516482,57.7325,-20.54,61.2775093835,-3.74,29.99,30.2223046772,133.28
2021-02-11 21:30:00,53.0625,-10.913,54.1730788792,53.0725,-20.893,57.0368977527,-0.01,9.98,9.98000501,133.61,52.4725,9.187,53.270669465,53.0725,-20.893,57.0368977527,-0.6000000000000001,30.08,30.0859834474,133.96
2021-02-11 22:00:00,51.8765,-5.1685,52.133335252,53.4865,-21.0985,57.4974119809,-1.6099999999999999,15.93,16.0111523633,131.98,50.9565,2.7415000000000003,51.0301941452,53.4865,-21.0985,57.4974119809,-2.5300000000000002,23.84,23.9738711934,132.33
2021-02-11 22:30:00,50.448,-2.0275,50.4887260708,51.528,-21.3675,55.7826571638,-1.08,19.34,19.3701316464,131.4,49.428,-1.4775,49.4500777578,51.528,-21.3675,55.7826571638,-2.1,19.89,20.0005524924,131.74
2021-02-11 23:00:00,48.921,-2.4805,48.9838455131,47.191,-21.1205,51.7017021117,1.73,18.64,18.7201095082,131.97,47.941,-1.9205,47.9794518648,47.191,-21.1205,51.7017021117,0.75,19.2,19.2146428538,132.33
2021-02-11 23:30:00,47.324,-2.4775,47.388806508,47.344,-20.9375,51.7671057936,-0.02,18.46,18.4600108342,131.87,46.314,-1.9475,46.3549280255,47.344,-20.9375,51.7671057936,-1.03,18.99,19.0179126089,132.22
2021-02-12 00:00:00,46.2465,-2.848,46.33411126,45.8665,-20.788,50.3574896738,0.38,17.94,17.9440240749,133.42,45.2565,-2.328,45.3163367479,45.8665,-20.788,50.3574896738,-0.61,18.46,18.4700757984,133.78
2021-02-12 00:30:00,45.4685,-2.5785,45.5415541511,46.1785,-20.5385,50.5399232736,-0.71,17.96,17.9740284856,130.51,44.4485,-2.0785,44.497070853,46.1785,-20.5385,50.5399232736,-1.73,18.46,18.5408872495,130.85
2021-02-12 01:00:00,45.472,-2.7535,45.5552910895,46.152,-20.6135,50.5462509614,-0.68,17.86,17.8729404408,131.69,44.452,-2.2435,44.5085789062,46.152,-20.6135,50.5462509614,-1.7000000000000002,18.37,18.4484931634,132.03
2021-02-12 01:30:00,45.2555,-2.523,45.3257742267,45.8255,-20.553,50.2235229673,-0.5700000000000001,18.03,18.0390077332,132.61,44.2255,-2.323,44.2864672248,45.8255,-20.553,50.2235229673,-1.6,18.23,18.3000792348,132.97
2021-02-12 02:00:00,44.878,-2.656,44.9565258889,45.988,-20.576,50.3812258684,-1.11,17.92,17.9543448781,133.5,43.828,-2.466,43.8973204194,45.988,-20.576,50.3812258684,-2.16,18.11,18.2383579305,133.86
2021-02-12 02:30:00,44.4515,-2.633,44.5294120919,45.4915,-20.373,49.8451171255,-1.04,17.74,17.7704586322,133.38,43.4115,-2.453,43.480749088,45.4915,-20.373,49.8451171255,-2.08,17.92,18.0403104186,133.74
2021-02-12 03:00:00,44.1925,-2.827,44.282829463,45.6025,-20.337,49.9317691981,-1.4100000000000001,17.51,17.5666786844,133.58,43.1225,-2.3970000000000002,43.1890682378,45.6025,-20.337,49.9317691981,-2.48,17.94,18.1106046282,133.94
2021-02-12 03:30:00,44.1145,-2.923,44.2112320485,45.6945,-20.443,50.0590009813,-1.58,17.52,17.5911000225,132.31,43.0745,-2.433,43.1431575021,45.6945,-20.443,50.0590009813,-2.62,18.01,18.1995741708,132.66
2021-02-12 04:00:00,44.062,-2.9205,44.1586816408,45.102,-20.2905,49.4559884569,-1.04,17.37,17.4011062867,132.6,43.022,-2.4405,43.0911652691,45.102,-20.2905,49.4559884569,-2.08,17.85,17.9707790594,132.95
2021-02-12 04:30:00,43.9775,-2.877,44.0715059335,45.7375,-20.397,50.0795019469,-1.76,17.52,17.6081799173,132.03,42.9175,-2.387,42.9838292297,45.7375,-20.397,50.0795019469,-2.8200000000000003,18.01,18.2294404741,132.37
2021-02-12 05:00:00,43.8755,-3.046,43.9811052186,46.7255,-20.646,51.0835557323,-2.85,17.6,17.8292596593,132.26,42.7855,-2.566,42.8623770485,46.7255,-20.646,51.0835557323,-3.94,18.08,18.504323819,132.61
2021-02-12 05:30:00,43.9895,-3.182,44.1044355394,46.2395,-20.552,50.6011468669,-2.25,17.37,17.5151191832,131.84,42.9195,-2.7119999999999997,43.0050976542,46.2395,-20.552,50.6011468669,-3.32,17.84,18.1462943876,132.18
2021-02-12 06:00:00,44.908,-2.8255,44.9967989334,45.848,-20.5355,50.2368974385,-0.9400000000000001,17.71,17.7349288129,132.02,43.868,-2.3155,43.9290674184,45.848,-20.5355,50.2368974385,-1.98,18.22,18.3272693001,132.37
2021-02-12 06:30:00,47.164,-2.011,47.2068534961,45.534,-20.391,49.8912621308,1.63,18.38,18.4521353778,130.85,46.244,-1.461,46.2670731406,45.534,-20.391,49.8912621308,0.71,18.93,18.9433101648,131.18
2021-02-12 07:00:00,49.2235,-1.542,49.2476468093,44.7335,-20.412,49.1704765713,4.49,18.87,19.3968296379,131.11,48.3535,-0.9420000000000001,48.3626749286,44.7335,-20.412,49.1704765713,3.62,19.47,19.803668852,131.46
2021-02-12 07:30:00,52.8075,-8.6625,53.5132783756,44.8375,-19.8025,49.0157159746,7.97,11.14,13.6974632688,130.63,52.4375,8.3375,53.0961892465,44.8375,-19.8025,49.0157159746,7.6,28.14,29.148234938,130.97
2021-02-12 08:00:00,54.5205,-9.9055,55.4130296095,45.3305,-20.0955,49.585112186,9.19,10.19,13.7219605013,131.0,54.2405,10.3045,55.2106381099,45.3305,-20.0955,49.585112186,8.91,30.4,31.6788273142,131.35
2021-02-12 08:30:00,56.924,-8.984,57.6285869339,45.784,-20.124,50.0114989977,11.14,11.14,15.7543390848,130.13,56.744,11.036,57.807221279,45.784,-20.124,50.0114989977,10.96,31.16,33.0313063623,130.47
2021-02-12 09:00:00,58.8225,-6.6195,59.1937858774,45.9325,-20.1095,50.1416647759,12.89,13.49,18.6583011017,130.82,58.5925,9.6905,59.3884403441,45.9325,-20.1095,50.1416647759,12.66,29.8,32.3777022038,131.15
2021-02-12 09:30:00,60.19,1.4045,60.2063843811,49.79,-20.2055,53.7336610538,10.4,21.61,23.9823289111,133.23,59.43,2.0145,59.4641329732,49.79,-20.2055,53.7336610538,9.64,22.22,24.2210239255,133.58
2021-02-12 10:00:00,60.922,1.284,60.9355293733,50.752,-20.096,54.58584725,10.17,21.38,23.6755844701,133.1,60.192,1.694,60.2158326356,50.752,-20.096,54.58584725,9.44,21.79,23.7469513833,133.45
2021-02-12 10:30:00,60.7625,0.9935,60.7706215905,49.0925,-20.2065,53.0883810122,11.67,21.2,24.1997706601,133.65,60.0725,1.4235,60.0893635222,49.0925,-20.2065,53.0883810122,10.98,21.63,24.2573143608,134.01
