Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-12 11:00:00,60.767,1.353,60.7820606594,48.867,-21.017,53.1949055643,11.9,22.37,25.3382497422,134.02,60.047,1.8130000000000002,60.0743637336,48.867,-21.017,53.1949055643,11.18,22.83,25.4204897671,134.38
2021-02-12 11:30:00,60.864,1.5065,60.8826415183,49.204,-21.0735,53.5268719266,11.66,22.58,25.4128314046,134.3,60.154,1.9665,60.1861349336,49.204,-21.0735,53.5268719266,10.95,23.04,25.5096863956,134.66
2021-02-12 12:00:00,60.3355,-8.1505,60.8835216664,49.6155,-20.5305,53.6954306296,10.72,12.38,16.3762877356,131.78,60.0655,11.7495,61.2038809268,49.6155,-20.5305,53.6954306296,10.45,32.28,33.9293516001,132.12
2021-02-12 12:30:00,60.416,-8.8725,61.0640181469,53.356,-21.3325,57.4624946574,7.06,12.46,14.3211452056,130.58,60.046,12.1075,61.2544992001,53.356,-21.3325,57.4624946574,6.69,33.44,34.1026347956,130.91
2021-02-12 13:00:00,59.8775,-9.4315,60.6157421674,56.5475,-22.6115,60.9007363543,3.33,13.18,13.5941641891,130.73,59.3575,11.5985,60.4800629009,56.5475,-22.6115,60.9007363543,2.81,34.21,34.3252123082,131.05
2021-02-12 13:30:00,58.5825,-9.9035,59.4137073284,56.7025,-22.6735,61.0676764623,1.88,12.77,12.9076450215,130.85,57.9925,11.1465,59.0539966344,56.7025,-22.6735,61.0676764623,1.29,33.82,33.8445933644,131.19
2021-02-12 14:00:00,57.574,-10.0855,58.4506867902,54.594,-22.1755,58.9258655961,2.98,12.09,12.4518472525,131.49,57.054,11.1245,58.1284217595,54.594,-22.1755,58.9258655961,2.46,33.3,33.3907412317,131.83
2021-02-12 14:30:00,57.4565,-10.0385,58.3268452301,53.9765,-22.0985,58.3250053965,3.48,12.06,12.5520516251,131.41,56.9565,11.1715,58.0417548365,53.9765,-22.0985,58.3250053965,2.98,33.27,33.4031929612,131.75
2021-02-12 15:00:00,57.2235,-10.1795,58.1218648402,52.3335,-21.6695,56.6424086043,4.89,11.49,12.4872815296,131.6,56.783500000000004,11.0905,57.8564176432,52.3335,-21.6695,56.6424086043,4.45,32.76,33.0608544959,131.95
2021-02-12 15:30:00,56.973,-10.0745,57.8568775449,52.613,-21.7645,56.9369935038,4.36,11.69,12.476606109,131.69,56.503,11.2155,57.6053508734,52.613,-21.7645,56.9369935038,3.89,32.98,33.2086208687,132.04
2021-02-12 16:00:00,56.9305,-10.168,57.8313933279,49.5605,-20.878,53.7785649144,7.37,10.71,13.0008076672,131.95,56.6005,11.232,57.7041976311,49.5605,-20.878,53.7785649144,7.04,32.11,32.8726892724,132.31
2021-02-12 16:30:00,57.336,-9.9895,58.1997165478,46.186,-20.5795,50.5634494101,11.15,10.59,15.3776005931,131.4,57.176,11.2705,58.2762314005,46.186,-20.5795,50.5634494101,10.99,31.85,33.69276777,131.75
2021-02-12 17:00:00,58.26,-9.676,59.0580441261,47.15,-19.956,51.199262065,11.11,10.28,15.1363965329,130.67,58.07,11.344,59.1676536293,47.15,-19.956,51.199262065,10.92,31.3,33.1502096524,131.02
2021-02-12 17:30:00,58.7655,-9.629,59.5491530691,52.4955,-20.069,56.2009099682,6.27,10.44,12.1781156178,130.14,58.4055,11.191,59.4679822362,52.4955,-20.069,56.2009099682,5.91,31.26,31.8137658884,130.47
2021-02-12 18:00:00,59.163,-9.305,59.8902629315,52.183,-20.355,56.0124228542,6.98,11.05,13.0699234887,131.45,58.823,10.905,59.8252818965,52.183,-20.355,56.0124228542,6.64,31.26,31.9574279315,131.8
2021-02-12 18:30:00,60.0425,-9.3715,60.7694562959,51.3225,-20.1315,55.1296317646,8.72,10.76,13.849765341,131.66,59.7625,11.0885,60.7824912166,51.3225,-20.1315,55.1296317646,8.44,31.22,32.3407173699,132.02
2021-02-12 19:00:00,58.9585,-9.6515,59.7432521252,53.9385,-20.0615,57.5484627466,5.02,10.41,11.557183913,131.82,58.5185,10.8185,59.5101233783,53.9385,-20.0615,57.5484627466,4.58,30.88,31.2177962067,132.18
2021-02-12 19:30:00,57.882,-9.675,58.6850198006,56.762,-20.905,60.4892029126,1.12,11.23,11.2857122061,131.42,57.342,10.675,58.327185677,56.762,-20.905,60.4892029126,0.58,31.58,31.5853257067,131.77
2021-02-12 20:00:00,56.712,-10.0185,57.5901144837,58.052,-21.3985,61.870271587,-1.34,11.38,11.4586212085,131.88,56.032,10.4215,56.9929178605,58.052,-21.3985,61.870271587,-2.02,31.82,31.8840524401,132.23
2021-02-12 20:30:00,55.2335,-10.156,56.1594503022,58.0935,-20.916,61.744099299,-2.86,10.76,11.1336067831,130.93,54.5135,9.984,55.420230406,58.0935,-20.916,61.744099299,-3.58,30.9,31.1066938134,131.27
2021-02-12 21:00:00,54.05,-10.5585,55.0716299219,58.27,-21.1385,61.98571676,-4.22,10.58,11.3905574929,131.38,53.3,9.7015,54.1757242891,58.27,-21.1385,61.98571676,-4.97,30.84,31.2379016581,131.73
2021-02-12 21:30:00,52.633,-11.12,53.7948611765,53.763,-21.76,57.9996359385,-1.13,10.64,10.699836447300001,131.19,51.983,9.09,52.7717764435,53.763,-21.76,57.9996359385,-1.78,30.85,30.9013090338,131.53
2021-02-12 22:00:00,51.2445,-11.402,52.4976607503,53.7945,-21.742,58.0220888477,-2.55,10.34,10.6497934252,131.39,50.5345,8.848,51.3032435061,53.7945,-21.742,58.0220888477,-3.26,30.59,30.7632199225,131.73
2021-02-12 22:30:00,50.09,-11.6235,51.4209476016,53.36,-21.6135,57.5711123937,-3.27,9.99,10.5115650595,131.27,49.37,8.586500000000001,50.1111253341,53.36,-21.6135,57.5711123937,-3.99,30.2,30.4624375256,131.61
2021-02-12 23:00:00,48.8755,-12.0455,50.3379436459,52.9555,-21.9055,57.3073809426,-4.08,9.86,10.670801282,131.95,48.1155,8.3445,48.8337180696,52.9555,-21.9055,57.3073809426,-4.84,30.25,30.6347531408,132.3
2021-02-12 23:30:00,47.6135,-11.9245,49.0840002699,53.8635,-22.1145,58.2265209548,-6.25,10.19,11.9540202443,131.16,46.783500000000004,8.2555,47.5063064498,53.8635,-22.1145,58.2265209548,-7.08,30.37,31.1843438283,131.5
2021-02-13 00:00:00,46.595,-12.4395,48.226913495,54.085,-21.8995,58.3504526568,-7.49,9.46,12.0661385704,132.6,45.715,8.1205,46.4306336943,54.085,-21.8995,58.3504526568,-8.37,30.02,31.1650012033,132.95
2021-02-13 00:30:00,45.835,-12.563,47.5255320223,53.095,-22.173,57.5388647264,-7.26,9.61,12.0440732313,131.98,44.955,7.777,45.6227328642,53.095,-22.173,57.5388647264,-8.14,29.95,31.0364640383,132.33
2021-02-13 01:00:00,45.51,-12.361,47.1588212427,53.48,-21.531,57.6514905358,-7.97,9.17,12.149477355,131.31,44.62,7.819,45.2999024392,53.48,-21.531,57.6514905358,-8.86,29.35,30.6581489983,131.65
2021-02-13 01:30:00,45.1615,-12.51,46.8621508496,53.2615,-21.93,57.5995857819,-8.1,9.42,12.4236226601,131.98,44.2615,7.83,44.9487406081,53.2615,-21.93,57.5995857819,-9.0,29.76,31.0911177026,132.32
2021-02-13 02:00:00,44.2535,-12.7245,46.0465542956,53.4535,-22.0445,57.8207284847,-9.2,9.32,13.0958924858,132.49,43.3135,7.7655,44.0041165404,53.4535,-22.0445,57.8207284847,-10.14,29.81,31.4873895393,132.84
2021-02-13 02:30:00,43.4845,-12.7615,45.3184026914,53.4045,-21.4615,57.5555088806,-9.92,8.7,13.1945594849,132.14,42.5145,7.6085,43.1899523327,53.4045,-21.4615,57.5555088806,-10.89,29.07,31.042825258,132.49
2021-02-13 03:00:00,43.1475,-12.71,44.9805608708,54.0575,-21.58,58.2057532058,-10.91,8.87,14.0607610036,132.02,42.1375,7.64,42.8245082429,54.0575,-21.58,58.2057532058,-11.92,29.22,31.5578009373,132.35
2021-02-13 03:30:00,42.9035,-12.7475,44.757223646,54.0035,-21.4975,58.1250420946,-11.1,8.75,14.1340899955,132.29,41.8935,7.6825,42.5920902105,54.0035,-21.4975,58.1250420946,-12.11,29.18,31.5931084257,132.63
2021-02-13 04:00:00,42.6915,-12.8185,44.5744109832,53.6215,-21.0085,57.5901235847,-10.93,8.19,13.6580013179,133.25,41.6815,7.8615,42.4163957038,53.6215,-21.0085,57.5901235847,-11.94,28.87,31.2416468836,133.6
2021-02-13 04:30:00,42.236,-12.711,44.1072467629,53.396,-20.311,57.1285352254,-11.16,7.6,13.5020591022,132.65,41.226,7.789,41.9553524237,53.396,-20.311,57.1285352254,-12.17,28.1,30.6221961982,133.0
2021-02-13 05:00:00,41.9145,-13.025,43.8916385574,53.4845,-20.435,57.2554011884,-11.57,7.41,13.7394686942,133.14,40.8945,7.625,41.5992879176,53.4845,-20.435,57.2554011884,-12.59,28.06,30.7550272313,133.49
2021-02-13 05:30:00,42.0235,-12.913,43.9627128513,53.5535,-20.743,57.4303875248,-11.53,7.83,13.9373526898,132.27,41.0135,7.477,41.6894796232,53.5535,-20.743,57.4303875248,-12.54,28.22,30.8807383331,132.62
2021-02-13 06:00:00,42.472,-12.836,44.369287576,53.822,-20.976,57.7650435817,-11.35,8.14,13.967179386,132.48,41.452,7.634,42.1490956012,53.822,-20.976,57.7650435817,-12.37,28.61,31.1696807812,132.82
2021-02-13 06:30:00,43.772,-12.565,45.5397322017,53.412,-20.705,57.284716714,-9.64,8.14,12.6170202504,132.78,42.822,7.985,43.5601183309,53.412,-20.705,57.284716714,-10.59,28.69,30.5820895297,133.13
2021-02-13 07:00:00,44.0415,-12.024,45.6533711598,53.8515,-20.754,57.7123259646,-9.81,8.73,13.1319838562,132.66,43.0915,8.506,43.922994072,53.8515,-20.754,57.7123259646,-10.76,29.26,31.1757149076,133.0
2021-02-13 07:30:00,44.7655,-11.708,46.2712357113,53.6555,-21.198,57.6911421645,-8.89,9.49,13.0035456703,132.66,43.8255,8.852,44.7105396327,53.6555,-21.198,57.6911421645,-9.83,30.05,31.6169479868,133.03
2021-02-13 08:00:00,45.5625,-11.4085,46.9690885424,53.8125,-21.1485,57.8190644035,-8.25,9.74,12.764407546,132.35,44.6525,9.0615,45.5626660601,53.8125,-21.1485,57.8190644035,-9.16,30.21,31.5681754303,132.69
2021-02-13 08:30:00,47.5705,-11.041,48.8349890063,53.0505,-20.361,56.8236383141,-5.48,9.32,10.8116973691,131.24,46.7705,9.079,47.6435505735,53.0505,-20.361,56.8236383141,-6.28,29.44,30.1023587116,131.57
2021-02-13 09:00:00,48.4665,-7.255,49.0064959699,53.2865,-20.705,57.1677191013,-4.82,13.45,14.2875785212,131.24,47.5665,6.315,47.9838634048,53.2865,-20.705,57.1677191013,-5.72,27.02,27.6188124292,131.57
2021-02-13 09:30:00,50.251,-0.446,50.2529791853,50.881,-20.266,54.7684847061,-0.63,19.82,19.8300100857,131.24,49.261,0.114,49.2611319094,50.881,-20.266,54.7684847061,-1.62,20.38,20.4442852651,131.57
2021-02-13 10:00:00,51.4115,-0.10250000000000001,51.4116021779,48.2115,-19.3325,51.9431832727,3.2,19.23,19.4944325385,130.38,50.5115,0.48750000000000004,50.5138524417,48.2115,-19.3325,51.9431832727,2.3,19.82,19.9530047862,130.7
2021-02-13 10:30:00,52.279,0.0495,52.2790234344,47.669,-19.2905,51.4242836727,4.61,19.34,19.8818434759,130.05,51.429,0.6495000000000001,51.4331011242,47.669,-19.2905,51.4242836727,3.76,19.94,20.2914070483,130.36
2021-02-13 11:00:00,53.0275,0.5385,53.0302341924,48.2075,-19.2715,51.9167965932,4.82,19.81,20.3879498724,131.04,52.1875,1.1185,52.1994846574,48.2075,-19.2715,51.9167965932,3.98,20.39,20.7748044515,131.37
2021-02-13 11:30:00,53.443,0.6990000000000001,53.4475710393,49.013,-19.451,52.731542458,4.43,20.15,20.6312239094,131.76,52.553,0.999,52.5624943282,49.013,-19.451,52.731542458,3.54,20.45,20.7541345278,132.09
2021-02-13 12:00:00,53.8185,0.645,53.8223649355,49.5685,-19.675,53.3304961279,4.25,20.32,20.7596941211,132.05,52.9185,0.965,52.9272979402,49.5685,-19.675,53.3304961279,3.35,20.64,20.9100956478,132.37
2021-02-13 12:30:00,53.999,0.562,54.0019244564,51.609,-20.418,55.5012036356,2.39,20.98,21.1156932162,131.52,53.059,0.882,53.0663302387,51.609,-20.418,55.5012036356,1.45,21.3,21.3492974123,131.85
2021-02-13 13:00:00,54.118,0.5255000000000001,54.1205513114,49.888,-20.5145,53.9412389017,4.23,21.04,21.4609995107,131.92,53.228,0.8655,53.2350361534,49.888,-20.5145,53.9412389017,3.34,21.38,21.6393160705,132.25
2021-02-13 13:30:00,54.1495,0.6475000000000001,54.1533711462,52.2195,-21.0225,56.2922879842,1.9300000000000002,21.67,21.7557762445,131.7,53.1795,0.9775,53.188483025,52.2195,-21.0225,56.2922879842,0.96,22.0,22.0209354933,132.03
2021-02-13 14:00:00,53.2115,0.36250000000000004,53.2127347399,53.9415,-21.4475,58.0489507097,-0.73,21.81,21.8222134533,132.33,52.1615,0.6725,52.1658349737,53.9415,-21.4475,58.0489507097,-1.78,22.12,22.1915028784,132.66
2021-02-13 14:30:00,52.492,0.134,52.4921710353,56.162,-21.916,60.2866593866,-3.67,22.05,22.353330848,132.17,51.342,0.434,51.3438342939,56.162,-21.916,60.2866593866,-4.82,22.35,22.8638338867,132.51
2021-02-13 15:00:00,52.6815,0.2705,52.6821944541,55.0515,-21.6795,59.16644634,-2.37,21.95,22.0775768598,132.85,51.5815,0.5605,51.5845451904,55.0515,-21.6795,59.16644634,-3.47,22.24,22.5090759473,133.19
2021-02-13 15:30:00,52.883,-0.081,52.8830620331,49.153,-19.711,52.9579165942,3.73,19.63,19.981236198,132.52,51.993,0.209,51.9934200645,49.153,-19.711,52.9579165942,2.84,19.92,20.1214313606,132.86
2021-02-13 16:00:00,52.5945,-0.603,52.5979566072,45.4545,-18.553,49.0950647138,7.14,17.95,19.3179217309,133.2,51.7945,-0.343,51.7956357162,45.4545,-18.553,49.0950647138,6.34,18.21,19.2821082872,133.55
2021-02-13 16:30:00,53.0435,-1.211,53.057321957,46.4535,-17.341,49.5846543121,6.59,16.13,17.4242646904,132.94,52.2335,-0.991,52.2429000272,46.4535,-17.341,49.5846543121,5.78,16.35,17.3415945057,133.29
2021-02-13 17:00:00,53.5965,-0.848,53.603208078,47.1165,-16.698,49.9878762927,6.48,15.85,17.1234605147,131.85,52.8165,-0.628,52.8202333983,47.1165,-16.698,49.9878762927,5.7,16.07,17.0509501202,132.18
2021-02-13 17:30:00,54.108,-0.8015,54.1139359708,48.518,-17.2015,51.4770621369,5.59,16.4,17.3265143638,131.82,53.268,-0.5715,53.2710656572,48.518,-17.2015,51.4770621369,4.75,16.63,17.2950686613,132.14
2021-02-13 18:00:00,55.8815,-0.28700000000000003,55.8822369922,50.7215,-18.127,53.8633334584,5.16,17.84,18.5712465925,131.74,55.0515,-0.037,55.0515124338,50.7215,-18.127,53.8633334584,4.33,18.09,18.6009945971,132.07
2021-02-13 18:30:00,54.9155,-0.787,54.9211390018,50.2355,-18.137,53.4093271747,4.68,17.35,17.9701112963,132.79,54.0555,-0.547,54.0582675384,50.2355,-18.137,53.4093271747,3.8200000000000003,17.59,18.0000138889,133.12
2021-02-13 19:00:00,54.597,-0.6295000000000001,54.6006289272,50.457,-18.0495,53.5881824589,4.14,17.42,17.9051947769,132.73,53.737,-0.3995,53.7384849921,50.457,-18.0495,53.5881824589,3.2800000000000002,17.65,17.9521837112,133.07
2021-02-13 19:30:00,54.379,-0.122,54.3791368541,53.859,-18.702,57.0136534963,0.52,18.58,18.5872752172,132.92,53.359,0.098,53.3590899941,53.859,-18.702,57.0136534963,-0.5,18.8,18.8066477608,133.26
2021-02-13 20:00:00,52.4975,-8.7325,53.2188318408,54.7575,-18.4525,57.7830300564,-2.26,9.72,9.979278531,131.3,51.7375,7.9575,52.3458757927,54.7575,-18.4525,57.7830300564,-3.02,26.41,26.5821086447,131.64
2021-02-13 20:30:00,51.092,-1.5635,51.1159172494,54.222,-17.7935,57.0669249763,-3.13,16.23,16.5290592594,132.84,50.012,-0.8035,50.0184541569,54.222,-17.7935,57.0669249763,-4.21,16.99,17.5038338658,133.18
2021-02-13 21:00:00,49.813,-1.374,49.8319460286,54.423,-17.344,57.1198500086,-4.61,15.97,16.6220636505,133.27,48.703,-1.284,48.7199226703,54.423,-17.344,57.1198500086,-5.72,16.06,17.0482257141,133.62
2021-02-13 21:30:00,47.9795,-11.775500000000001,49.4033887552,49.3995,-17.2655,52.3298011701,-1.42,5.49,5.6706701544,131.33,47.3495,7.9945,48.0196541064,49.3995,-17.2655,52.3298011701,-2.05,25.26,25.3430483565,131.66
2021-02-13 22:00:00,47.129,-12.3985,48.7325911814,49.579,-17.9185,52.7176429979,-2.45,5.52,6.0392797584,131.33,46.469,8.461500000000001,47.2330916122,49.579,-17.9185,52.7176429979,-3.11,26.38,26.5626899993,131.66
2021-02-13 22:30:00,45.7735,-12.855,47.5443406438,49.3035,-18.165,52.5433377057,-3.5300000000000002,5.31,6.3762841844,132.19,45.0535,8.245,45.8017236275,49.3035,-18.165,52.5433377057,-4.25,26.41,26.7497775692,132.53
2021-02-13 23:00:00,44.353,-12.974,46.2116141787,50.263,-18.704,53.6302972675,-5.91,5.73,8.2317069919,132.57,43.523,8.256,44.2991316506,50.263,-18.704,53.6302972675,-6.74,26.96,27.7897319167,132.92
2021-02-13 23:30:00,43.1395,-13.153,45.1000872422,50.0595,-18.703,53.439271601,-6.92,5.55,8.8706764116,132.51,42.2995,8.057,43.0599924437,50.0595,-18.703,53.439271601,-7.76,26.76,27.8624334903,132.86
2021-02-14 00:00:00,42.166,-13.2485,44.1983518726,50.696,-18.7885,54.0656281592,-8.53,5.54,10.1711602091,132.42,41.246,7.9115,41.9979088557,50.696,-18.7885,54.0656281592,-9.45,26.7,28.3230030187,132.76
2021-02-14 00:30:00,41.6415,-12.8605,43.5821865273,51.0715,-18.2405,54.2311160912,-9.43,5.38,10.8567628693,131.09,40.7115,7.8895,41.4689093478,51.0715,-18.2405,54.2311160912,-10.36,26.13,28.1088331312,131.41
2021-02-14 01:00:00,41.4115,-12.6325,43.2954083997,52.1515,-18.7625,55.4239150413,-10.74,6.13,12.3662645936,130.25,40.4115,7.8875,41.174045083,52.1515,-18.7625,55.4239150413,-11.74,26.65,29.1212997649,130.57
2021-02-14 01:30:00,40.7185,-12.8785,42.7065803419,53.3685,-19.0685,56.6727843369,-12.65,6.19,14.0832737671,131.06,39.6485,7.8515,40.4184314948,53.3685,-19.0685,56.6727843369,-13.72,26.92,30.2146454555,131.39
2021-02-14 02:00:00,40.032,-13.073,42.1125201454,53.722,-19.083,57.0106496455,-13.69,6.01,14.9511270478,131.51,38.922,7.787,39.6933174854,53.722,-19.083,57.0106496455,-14.8,26.87,30.6763247473,131.84
2021-02-14 02:30:00,39.385,-13.2835,41.5647638902,53.555,-19.2935,56.9243108632,-14.17,6.01,15.391848492,131.78,38.245,7.6665,39.0058360665,53.555,-19.2935,56.9243108632,-15.31,26.96,31.0038336339,132.12
2021-02-14 03:00:00,38.843,-13.465,41.1106418583,53.123,-18.755,56.336517056,-14.28,5.29,15.2283452811,131.45,37.713,7.365,38.4254290022,53.123,-18.755,56.336517056,-15.41,26.12,30.3269269792,131.78
2021-02-14 03:30:00,38.579,-13.384,40.8346751793,53.359,-19.094,56.6724246614,-14.78,5.71,15.8446363164,131.8,37.419,7.5760000000000005,38.1782311927,53.359,-19.094,56.6724246614,-15.94,26.67,31.0704441552,132.13
2021-02-14 04:00:00,38.3115,-13.371,40.577760821,53.1115,-19.031,56.4181743169,-14.8,5.66,15.845365253,131.95,37.1515,7.629,37.9267134517,53.1115,-19.031,56.4181743169,-15.96,26.66,31.0721289905,132.28
2021-02-14 04:30:00,38.197,-13.422,40.4865520019,53.607,-19.362,56.9964691275,-15.41,5.94,16.5151960327,132.17,37.007,7.648,37.7890189473,53.607,-19.362,56.9964691275,-16.6,27.01,31.7033137069,132.5
2021-02-14 05:00:00,38.3015,-13.368,40.5673307755,54.0315,-19.528,57.4521172478,-15.73,6.16,16.8931494991,131.89,37.1015,7.622,37.876327518,54.0315,-19.528,57.4521172478,-16.93,27.15,31.9960528816,132.22
2021-02-14 05:30:00,38.6035,-13.4835,40.8905243852,53.4335,-19.4135,56.8508830582,-14.83,5.93,15.9716561446,131.72,37.4435,7.4665,38.1806798591,53.4335,-19.4135,56.8508830582,-15.99,26.88,31.276420831,132.05
2021-02-14 06:00:00,39.0275,-14.0265,41.4715379327,50.9875,-18.4665,54.2285605424,-11.96,4.44,12.757554624600001,131.4,37.9975,6.8035,38.6017825819,50.9875,-18.4665,54.2285605424,-12.99,25.27,28.4132539495,131.72
2021-02-14 06:30:00,40.154,-13.6725,42.4179322015,50.424,-18.4225,53.6839667149,-10.27,4.75,11.3152728646,131.23,39.204,7.1175,39.8448544012,50.424,-18.4225,53.6839667149,-11.22,25.54,27.8958778317,131.56
2021-02-14 07:00:00,41.407,-13.4145,43.5257218119,49.987,-18.2945,53.2295866906,-8.58,4.88,9.8707041289,130.77,40.517,7.2755,41.1650360045,49.987,-18.2945,53.2295866906,-9.47,25.57,27.2673027636,131.1
2021-02-14 07:30:00,43.302,-13.0865,45.2362651669,49.832,-18.7665,53.2485656732,-6.53,5.68,8.65466926,130.99,42.472,7.6835,43.1614058651,49.832,-18.7665,53.2485656732,-7.36,26.45,27.4549103076,131.33
2021-02-14 08:00:00,44.0535,-12.234,45.720691358,51.9935,-19.484,55.524321682,-7.94,7.25,10.7520277157,130.64,43.1535,8.526,43.9876941684,51.9935,-19.484,55.524321682,-8.84,28.01,29.3718521718,130.97
2021-02-14 08:30:00,45.8015,-11.6665,47.2639886647,52.5515,-20.3365,56.3492092624,-6.75,8.67,10.987784126,130.39,44.9615,9.0535,45.8639547412,52.5515,-20.3365,56.3492092624,-7.59,29.39,30.3542451726,130.71
2021-02-14 09:00:00,47.66,-11.1075,48.9372266914,52.77,-20.6575,56.6692615644,-5.11,9.55,10.8311864539,131.54,46.89,9.4525,47.8332714358,52.77,-20.6575,56.6692615644,-5.88,30.11,30.6787630129,131.87
2021-02-14 09:30:00,49.3885,-10.7525,50.5454269791,54.0085,-21.0525,57.9665923485,-4.62,10.3,11.2886846001,131.68,48.6185,9.5675,49.5509394311,54.0085,-21.0525,57.9665923485,-5.39,30.62,31.0907783756,132.02
2021-02-14 10:00:00,50.6615,-10.868,51.8141004578,52.8815,-20.258,56.6289643756,-2.22,9.39,9.6488600363,131.52,49.9915,9.412,50.8697927679,52.8815,-20.258,56.6289643756,-2.89,29.67,29.8104176422,131.85
2021-02-14 10:30:00,51.7255,-10.914,52.8643806948,52.2955,-20.094,56.023103772,-0.5700000000000001,9.18,9.1976790551,131.12,51.1055,9.236,51.9333787294,52.2955,-20.094,56.023103772,-1.19,29.33,29.3541308848,131.47
2021-02-14 11:00:00,53.257,-10.294,54.2427367027,52.817,-20.474,56.6464488296,0.44,10.18,10.189504404000001,131.62,52.677,10.056,53.6282524888,52.817,-20.474,56.6464488296,-0.14,30.53,30.5303209941,131.97
2021-02-14 11:30:00,54.5245,-6.968,54.9679372384,56.4745,-20.288,60.0081002386,-1.9500000000000002,13.32,13.461979795,131.11,53.7445,8.082,54.3487810742,56.4745,-20.288,60.0081002386,-2.73,28.37,28.5010491035,131.44
2021-02-14 12:00:00,55.5625,0.4575,55.5643834889,58.3125,-20.6125,61.8483856903,-2.75,21.07,21.2487034899,132.39,54.4725,0.4375,54.4742568788,58.3125,-20.6125,61.8483856903,-3.84,21.05,21.3973853543,132.73
2021-02-14 12:30:00,56.15,0.611,56.1533242204,57.41,-20.169,60.8497876825,-1.26,20.78,20.8181651449,133.76,55.11,0.581,55.113062526,57.41,-20.169,60.8497876825,-2.3,20.75,20.8770807346,134.11
2021-02-14 13:00:00,56.838,0.7985,56.8436086667,56.668,-19.5315,59.9394837836,0.17,20.33,20.3307107598,133.34,55.828,0.7785000000000001,55.8334276778,56.668,-19.5315,59.9394837836,-0.84,20.31,20.3273633312,133.68
2021-02-14 13:30:00,56.7675,0.5215000000000001,56.769895354,57.6175,-19.9785,60.9829219413,-0.85,20.5,20.5176143837,132.48,55.7375,0.9715,55.7459659392,57.6175,-19.9785,60.9829219413,-1.88,20.95,21.0341840821,132.83
2021-02-14 14:00:00,56.196,0.35150000000000003,56.1970992868,58.126,-20.3685,61.5914577539,-1.9300000000000002,20.72,20.8096924533,132.91,55.116,0.6315000000000001,55.1196176352,58.126,-20.3685,61.5914577539,-3.01,21.0,21.2146199589,133.26
2021-02-14 14:30:00,55.6075,0.276,55.6081849394,57.6875,-19.824,60.9986772992,-2.08,20.1,20.2073353018,133.62,54.5375,0.516,54.5399409814,57.6875,-19.824,60.9986772992,-3.15,20.34,20.5824706972,133.97
2021-02-14 15:00:00,55.4215,-0.17500000000000002,55.421776291,53.1515,-20.325,56.9050751449,2.27,20.15,20.2774603933,133.7,54.4515,0.115,54.4516214382,53.1515,-20.325,56.9050751449,1.3,20.44,20.4812987869,134.05
2021-02-14 15:30:00,54.9725,-0.209,54.9728972972,52.1825,-20.149,55.9374249251,2.79,19.94,20.1342419773,133.8,54.0225,0.07100000000000001,54.0225466565,52.1825,-20.149,55.9374249251,1.8399999999999999,20.22,20.3035464882,134.15
2021-02-14 16:00:00,54.957,-10.0135,55.8618119224,49.547,-19.5635,53.2694634969,5.41,9.55,10.9759099851,131.21,54.547,9.6065,55.386460902,49.547,-19.5635,53.2694634969,5.0,29.17,29.5954202538,131.55
2021-02-14 16:30:00,54.963,-10.759,56.0061376101,52.193,-19.909,55.8612345907,2.77,9.15,9.5600941418,130.51,54.443,10.031,55.3593823123,52.193,-19.909,55.8612345907,2.25,29.94,30.0244250569,130.85
2021-02-14 17:00:00,55.277,-10.6565,56.294828548,55.947,-19.4365,59.2270575096,-0.67,8.78,8.8055266736,130.72,54.677,9.993500000000001,55.5827704532,55.947,-19.4365,59.2270575096,-1.27,29.43,29.4573895653,131.07
2021-02-14 17:30:00,55.985,-9.988,56.8689754524,54.435,-18.848,57.6056970186,1.55,8.86,8.9945594667,130.42,55.485,9.982,56.3757532012,54.435,-18.848,57.6056970186,1.05,28.83,28.8491143712,130.76
2021-02-14 18:00:00,56.4275,-10.637,57.421324656,44.5775,-16.667,47.5914109399,11.85,6.03,13.2959918773,131.4,56.3275,9.603,57.1402210816,44.5775,-16.667,47.5914109399,11.75,26.27,28.7780367642,131.73
2021-02-14 18:30:00,55.8655,-11.0035,56.9388365046,42.2055,-16.0435,45.1519448363,13.66,5.04,14.5601236258,132.34,55.7955,9.5265,56.602932985,42.2055,-16.0435,45.1519448363,13.59,25.57,28.9570889421,132.66
2021-02-14 19:00:00,54.7455,-11.3805,55.9158792339,45.6655,-17.0405,48.7413226175,9.08,5.66,10.6996261617,132.88,54.4955,9.2795,55.2799117266,45.6655,-17.0405,48.7413226175,8.83,26.32,27.7616876288,133.22
2021-02-14 19:30:00,53.767,-9.1915,54.5469885626,48.977,-17.7715,52.1015617928,4.79,8.58,9.8265202386,133.17,53.217,6.1085,53.5664340912,48.977,-17.7715,52.1015617928,4.24,23.88,24.2534945936,133.53
2021-02-14 20:00:00,52.6975,-2.471,52.7554011192,44.7575,-18.431,48.4038796715,7.94,15.96,17.8259698193,131.05,51.9675,-1.601,51.9921557281,44.7575,-18.431,48.4038796715,7.21,16.83,18.3093691863,131.38
2021-02-14 20:30:00,51.3765,-2.864,51.4562653935,45.2165,-18.684,48.9246740229,6.16,15.82,16.9769844201,131.66,50.5765,-2.094,50.6198299903,45.2165,-18.684,48.9246740229,5.36,16.59,17.4343826963,131.97
2021-02-14 21:00:00,51.227,-2.7285,51.2996124864,45.927,-19.2785,49.8091346166,5.3,16.55,17.3779314074,132.65,50.407,-2.4985,50.4688829998,45.927,-19.2785,49.8091346166,4.48,16.78,17.3677517255,132.96
2021-02-14 21:30:00,54.1465,-2.328,54.1965224553,41.8865,-18.018,45.5974473655,12.26,15.69,19.9118984529,133.23,53.5365,-1.3679999999999999,53.5539751676,41.8865,-18.018,45.5974473655,11.65,16.65,20.321048201300002,133.58
2021-02-14 22:00:00,52.016,-17.029,54.7325414813,36.386,-15.879,39.6999198614,15.63,-1.15,15.6722493599,131.99,52.096,4.031,52.2517193688,36.386,-15.879,39.6999198614,15.71,19.91,25.3616284966,132.32
2021-02-14 22:30:00,52.91,-17.368,55.6876604285,38.06,-16.308,41.4066958836,14.85,-1.06,14.8877835825,131.31,52.97,3.422,53.0804199682,38.06,-16.308,41.4066958836,14.91,19.73,24.7301637682,131.6
2021-02-14 23:00:00,52.1415,-17.1175,54.8793661452,39.9715,-16.6575,43.3035000722,12.17,-0.46,12.1786904058,132.0,52.0615,3.9125,52.2083081367,39.9715,-16.6575,43.3035000722,12.09,20.57,23.8598616928,132.28
2021-02-14 23:30:00,49.1985,-17.0165,52.058175866,40.0685,-16.9965,43.5243116488,9.13,-0.02,9.1300219058,133.15,49.0185,4.3335,49.2096795814,40.0685,-16.9965,43.5243116488,8.95,21.33,23.1316104065,133.45
2021-02-15 00:00:00,49.9775,-17.0595,52.8088728009,37.8175,-16.0295,41.0744224123,12.16,-1.03,12.2035445671,133.79,49.8975,4.5305,50.1027537816,37.8175,-16.0295,41.0744224123,12.08,20.56,23.8461736973,134.09
2021-02-15 00:30:00,49.879,-17.11,52.7320276587,36.939,-16.22,40.3432537235,12.94,-0.89,12.9705705349,134.16,49.829,4.61,50.041795941,36.939,-16.22,40.3432537235,12.89,20.83,24.4957343225,134.47
2021-02-15 01:00:00,49.184,-17.6055,52.2400180537,36.564,-16.5455,40.1332738043,12.62,-1.06,12.6644384005,133.22,49.134,3.7845,49.279533239,36.564,-16.5455,40.1332738043,12.57,20.33,23.9021714495,133.53
2021-02-15 01:30:00,47.66,-17.3555,50.7216815598,36.85,-15.6055,40.0181725001,10.81,-1.75,10.9507351351,133.28,47.54,4.0145,47.709200478,36.85,-15.6055,40.0181725001,10.69,19.62,22.3432428264,133.6
2021-02-15 02:00:00,52.745,-16.138,55.1585901651,35.545,-14.818,38.5100006362,17.2,-1.32,17.250576802,133.59,52.905,5.402,53.1800773693,35.545,-14.818,38.5100006362,17.36,20.22,26.6499155721,133.92
2021-02-15 02:30:00,53.013,-16.4145,55.4960717461,33.873,-14.6445,36.9031368484,19.14,-1.77,19.2216674615,133.13,53.233,4.9755,53.4650155639,33.873,-14.6445,36.9031368484,19.36,19.62,27.5636354641,133.46
2021-02-15 03:00:00,50.6655,-16.755,53.3640601459,33.9555,-13.925,36.6998856299,16.71,-2.83,16.9479497285,133.39,50.7955,4.655,51.0083507403,33.9555,-13.925,36.6998856299,16.84,18.58,25.0759247088,133.72
2021-02-15 03:30:00,51.4245,-16.504,54.0079736358,33.1045,-14.194,36.0191276442,18.32,-2.31,18.4650616029,133.6,51.6245,4.996,51.8656824524,33.1045,-14.194,36.0191276442,18.52,19.19,26.6692050875,133.94
2021-02-15 04:00:00,51.467,-15.9585,53.8843744628,32.297,-13.7685,35.1093691377,19.17,-2.19,19.2946883883,133.97,51.707,5.6915,52.0192947016,32.297,-13.7685,35.1093691377,19.41,19.46,27.4852633242,134.31
2021-02-15 04:30:00,50.8815,-16.1525,53.3838018363,33.4715,-13.9125,36.2477443229,17.41,-2.24,17.5535096206,133.5,51.0015,5.3475,51.2810760271,33.4715,-13.9125,36.2477443229,17.53,19.26,26.0432044879,133.83
2021-02-15 05:00:00,48.4095,-17.072,51.3315972307,31.4595,-13.042,34.0557470077,16.95,-4.03,17.4224969508,133.27,48.5295,4.268,48.7168163394,31.4595,-13.042,34.0557470077,17.07,17.31,24.3109234707,133.59
2021-02-15 05:30:00,51.3985,-16.618,54.0181795903,32.3585,-13.608,35.1034212898,19.04,-3.01,19.2764545495,133.2,51.658500000000004,4.782,51.8793614673,32.3585,-13.608,35.1034212898,19.3,18.39,26.6586214947,133.52
2021-02-15 06:00:00,54.509,-16.105,56.8383858497,33.519,-14.135,36.3774873514,20.99,-1.97,21.0822437136,132.7,54.779,5.155,55.021022037,33.519,-14.135,36.3774873514,21.26,19.29,28.7069974048,133.03
2021-02-15 06:30:00,53.2105,-15.8955,55.5339916673,35.9905,-14.0655,38.6413558315,17.22,-1.83,17.3169656695,132.24,53.4005,5.2045,53.6535201128,35.9905,-14.0655,38.6413558315,17.41,19.27,25.9700019253,132.56
2021-02-15 07:00:00,56.755,-15.3405,58.7916742851,37.185,-13.8305,39.6737565054,19.57,-1.51,19.628168534,132.55,56.995,5.8695,57.2964314356,37.185,-13.8305,39.6737565054,19.81,19.7,27.9378972008,132.88
2021-02-15 07:30:00,54.301,-15.491,56.4674214216,39.411,-13.561,41.6788632523,14.89,-1.9300000000000002,15.0145596006,131.15,54.351,5.199,54.5990915858,39.411,-13.561,41.6788632523,14.94,18.76,23.9821016594,131.47
2021-02-15 08:00:00,58.9875,-11.3065,60.0613194868,41.8375,-14.6065,44.3139509466,17.15,3.3,17.4646070669,131.61,59.1075,8.8235,59.76245233,41.8375,-14.6065,44.3139509466,17.27,23.43,29.1070060295,131.92
2021-02-15 08:30:00,61.7475,-12.564,63.0127594401,41.0775,-13.894,43.3636281029,20.67,1.33,20.7127448688,131.29,62.0075,7.506,62.4601480326,41.0775,-13.894,43.3636281029,20.93,21.4,29.9336750166,131.6
2021-02-15 09:00:00,61.879,-13.9325,63.4281104657,39.899,-14.2125,42.3547560169,21.98,0.28,21.9817833671,132.59,62.159,6.5175,62.4997526975,39.899,-14.2125,42.3547560169,22.26,20.73,30.4177661902,132.91
2021-02-15 09:30:00,62.8505,-14.0225,64.3957751448,40.9105,-13.9725,43.2307733738,21.94,-0.05,21.9400569735,131.85,63.1305,6.1675,63.4310498612,40.9105,-13.9725,43.2307733738,22.22,20.14,29.9891313645,132.17
2021-02-15 10:00:00,57.629,-14.6685,59.4665160679,41.669,-14.868500000000001,44.2422632022,15.96,0.2,15.9612530836,132.96,57.679,5.8515,57.9750557848,41.669,-14.868500000000001,44.2422632022,16.01,20.72,26.1846997309,133.29
2021-02-15 10:30:00,57.9775,-14.213,59.6942197809,44.2475,-15.843,46.9983181109,13.73,1.63,13.8264167448,133.51,57.9175,6.487,58.279653184,44.2475,-15.843,46.9983181109,13.67,22.33,26.1820129096,133.84
2021-02-15 11:00:00,60.8215,-13.4215,62.2847615754,47.3315,-16.2015,50.0275873344,13.49,2.7800000000000002,13.773470877,133.03,60.7415,7.1985,61.1665613264,47.3315,-16.2015,50.0275873344,13.41,23.4,26.9701334813,133.36
2021-02-15 11:30:00,62.4115,-12.566,63.6639590997,50.6515,-17.236,53.5037769531,11.76,4.67,12.653319722500001,133.13,62.2815,8.134,62.8104067671,50.6515,-17.236,53.5037769531,11.63,25.37,27.9086689041,133.46
2021-02-15 12:00:00,59.2165,-13.1635,60.6619452746,48.6965,-16.9935,51.5764302225,10.52,3.83,11.1955035617,133.5,59.0265,7.5565,59.5082212345,48.6965,-16.9935,51.5764302225,10.33,24.55,26.6347780167,133.83
2021-02-15 12:30:00,58.0145,-13.4125,59.5447509567,46.2345,-16.9425,49.2410123424,11.78,3.5300000000000002,12.2975322728,132.33,57.8945,6.9675,58.3122558859,46.2345,-16.9425,49.2410123424,11.66,23.91,26.6015732617,132.65
2021-02-15 13:00:00,52.401,-13.732,54.170403589,46.461,-17.242,49.557149686,5.94,3.51,6.8995434632,132.33,52.041,6.608,52.4588538285,46.461,-17.242,49.557149686,5.58,23.85,24.4940584632,132.65
2021-02-15 13:30:00,53.724,-13.813,55.4713182194,44.384,-17.143,47.5796375039,9.34,3.33,9.9158711165,132.49,53.524,6.557,53.9241395388,44.384,-17.143,47.5796375039,9.14,23.7,25.4013700418,132.81
2021-02-15 14:00:00,56.843,-13.012,58.313281446,41.343,-16.792,44.6230311947,15.5,3.7800000000000002,15.9542596193,133.48,56.863,7.758,57.3897842216,41.343,-16.792,44.6230311947,15.52,24.55,29.0443264683,133.81
2021-02-15 14:30:00,61.8595,-12.6,63.1296898476,36.9595,-15.39,40.035693328,24.9,2.79,25.0558196833,133.34,62.2695,8.23,62.8110144023,36.9595,-15.39,40.035693328,25.31,23.62,34.6193659676,133.66
2021-02-15 15:00:00,60.045,-13.235,61.4863175837,34.595,-14.585,37.5437910979,25.45,1.35,25.485780349,133.22,60.415,7.515,60.8805999478,34.595,-14.585,37.5437910979,25.82,22.1,33.9865032035,133.55
2021-02-15 15:30:00,60.9065,-13.7555,62.4404958541,33.9565,-14.1255,36.7773523041,26.95,0.37,26.952539769,132.78,61.3665,6.8445,61.7470201913,33.9565,-14.1255,36.7773523041,27.41,20.97,34.5115777675,133.11
2021-02-15 16:00:00,62.795,-13.951,64.3260633492,35.145,-14.951,38.1929761344,27.65,1.0,27.6680772733,133.08,63.285,6.769,63.6459785532,35.145,-14.951,38.1929761344,28.14,21.72,35.5474049686,133.42
2021-02-15 16:30:00,62.4675,-13.828,63.9797010016,35.6575,-14.538,38.5072817822,26.81,0.71,26.819399695,132.55,62.9375,6.772,63.3007811188,35.6575,-14.538,38.5072817822,27.28,21.31,34.6166795057,132.89
2021-02-15 17:00:00,64.016,-13.766,65.4793937968,40.986,-14.026,43.3195206806,23.03,0.26,23.0314676041,132.27,64.356,6.654,64.6990761294,40.986,-14.026,43.3195206806,23.37,20.68,31.2060779336,132.6
2021-02-15 17:30:00,62.6885,-14.5375,64.3520546564,37.9485,-12.9275,40.0900100836,24.74,-1.6099999999999999,24.7923314757,131.96,63.0985,5.7025,63.3556564839,37.9485,-12.9275,40.0900100836,25.15,18.63,31.2985526822,132.29
2021-02-15 18:00:00,59.028,-15.222,60.9591180054,37.338,-13.162,39.5899543824,21.69,-2.06,21.787604274,132.29,59.308,5.098,59.5267038227,37.338,-13.162,39.5899543824,21.97,18.26,28.5676127809,132.62
2021-02-15 18:30:00,64.0535,-14.427,65.6581235739,41.4935,-14.227,43.8647702747,22.56,-0.2,22.5608865074,131.8,64.3735,5.793,64.633631735,41.4935,-14.227,43.8647702747,22.88,20.02,30.4022170244,132.15
2021-02-15 19:00:00,65.0625,-13.7775,66.5052510145,44.8325,-14.8875,47.2397154151,20.23,1.11,20.260429413,131.98,65.3025,6.5425,65.6294203273,44.8325,-14.8875,47.2397154151,20.47,21.43,29.6355495984,132.34
2021-02-15 19:30:00,63.095,-13.8735,64.602267973,40.925,-15.0935,43.6195984306,22.17,1.22,22.2035425101,132.06,63.395,6.4865,63.7259814146,40.925,-15.0935,43.6195984306,22.47,21.58,31.1544106027,132.41
2021-02-15 20:00:00,60.3085,-14.2615,61.9718125804,42.4985,-16.0315,45.421707305,17.81,1.77,17.897737287200002,131.08,60.4785,5.7685,60.7529797993,42.4985,-16.0315,45.421707305,17.98,21.8,28.2581032626,131.41
2021-02-15 20:30:00,60.9705,-14.444,62.6580482161,45.4105,-15.724,48.055776825,15.56,1.28,15.6125590471,131.73,61.0205,5.726,61.2885674188,45.4105,-15.724,48.055776825,15.61,21.45,26.5287504417,132.06
2021-02-15 21:00:00,58.0965,-14.555,59.8919972722,46.0565,-15.355,48.5487097383,12.04,0.8,12.0665488024,132.2,57.9865,5.775,58.2733627591,46.0565,-15.355,48.5487097383,11.93,21.13,24.2652385111,132.53
2021-02-15 21:30:00,56.072,-14.3245,57.8727957183,49.762,-16.5345,52.4370702295,6.31,2.21,6.6858208172,132.3,55.772,5.9555,56.0890717007,49.762,-16.5345,52.4370702295,6.01,22.49,23.2791795388,132.63
2021-02-15 22:00:00,55.793,-14.496,57.6454062784,41.553,-15.906,44.4932876398,14.24,1.4100000000000001,14.3096366131,132.98,55.823,6.094,56.1546450884,41.553,-15.906,44.4932876398,14.27,22.0,26.2227553854,133.3
2021-02-15 22:30:00,55.1295,-14.5145,57.0081790667,44.3195,-17.0545,47.4876199709,10.81,2.54,11.1044000288,132.87,54.9895,6.0355,55.319728583,44.3195,-17.0545,47.4876199709,10.67,23.09,25.4361357128,133.19
2021-02-15 23:00:00,51.5005,-13.6945,53.2901569757,48.8805,-18.2945,52.1918768632,2.62,4.6,5.2938077033,132.5,50.9905,6.7355,51.4334331977,48.8805,-18.2945,52.1918768632,2.11,25.03,25.1187778365,132.83
2021-02-15 23:30:00,48.563,-13.2235,50.3311625263,50.523,-18.6835,53.8669351388,-1.96,5.46,5.8011378194,132.79,47.923,7.2965,48.4752807238,50.523,-18.6835,53.8669351388,-2.6,25.98,26.109775947,133.12
2021-02-16 00:00:00,44.498,-11.094,45.8601007413,47.688,-17.624,50.8404437431,-3.19,6.53,7.2675305297,132.79,43.648,0.186,43.648396305,47.688,-17.624,50.8404437431,-4.04,17.81,18.2624669746,133.12
2021-02-16 00:30:00,44.8955,-9.1585,45.8201270459,44.7955,-16.9585,47.8980953953,0.1,7.8,7.8006409993,130.57,44.0555,-8.6285,44.8925171103,44.7955,-16.9585,47.8980953953,-0.74,8.33,8.3628045535,130.87
2021-02-16 01:00:00,46.8065,-9.5495,47.7707168933,42.5465,-16.1695,45.5154632241,4.26,6.62,7.8722296714,130.86,46.0765,-9.0095,46.949067536,42.5465,-16.1695,45.5154632241,3.5300000000000002,7.16,7.9828879486,131.17
2021-02-16 01:30:00,48.6865,-9.632,49.6301390916,41.4465,-15.822,44.3638146044,7.24,6.19,9.5254238751,131.15,47.9965,-9.062,48.8444864468,41.4465,-15.822,44.3638146044,6.55,6.76,9.4127626125,131.46
2021-02-16 02:00:00,48.1745,-8.762,48.9648352826,46.6245,-17.162,49.6827761327,1.55,8.4,8.5418089419,131.59,47.2745,-8.172,47.9756181226,46.6245,-17.162,49.6827761327,0.65,8.99,9.0134677012,131.92
2021-02-16 02:30:00,45.478,-9.174,46.394081088,45.848,-16.804,48.8304568891,-0.37,7.63,7.6389658986,131.36,44.568,-8.644,45.3985171564,45.848,-16.804,48.8304568891,-1.28,8.16,8.2597820794,131.7
2021-02-16 03:00:00,44.8725,-9.35,45.8362711861,46.2225,-17.18,49.3119854219,-1.35,7.83,7.9455270436,131.79,43.9025,-8.81,44.7777356088,46.2225,-17.18,49.3119854219,-2.32,8.37,8.6855800037,132.15
2021-02-16 03:30:00,41.226,-8.561,42.1055079176,49.396,-18.061,52.5943394007,-8.17,9.5,12.5299201913,131.66,40.106,-8.041,40.9041430298,49.396,-18.061,52.5943394007,-9.29,10.02,13.6639855094,132.01
2021-02-16 04:00:00,43.806,-9.115,44.7442606487,44.516,-16.795,47.5788427875,-0.71,7.68,7.7127491856,131.76,42.876,-8.595,43.7289995426,44.516,-16.795,47.5788427875,-1.6400000000000001,8.2,8.3623920023,132.1
2021-02-16 04:30:00,46.025,-9.598,47.0151276612,40.225,-15.648,43.1614472533,5.8,6.05,8.3810798827,131.89,45.285,-9.038,46.1780972865,40.225,-15.648,43.1614472533,5.06,6.61,8.3244038826,132.22
2021-02-16 05:00:00,44.108,-8.828,44.9827661221,44.148,-16.748,47.21801995,-0.04,7.92,7.9201010095,131.93,43.178,-8.268,43.9624784106,44.148,-16.748,47.21801995,-0.97,8.48,8.5352973,132.25
2021-02-16 05:30:00,45.3045,-10.467,46.4979118805,38.4345,-15.167,41.3188658999,6.87,4.7,8.323875299400001,131.99,44.6345,-9.947,45.7294369006,38.4345,-15.167,41.3188658999,6.2,5.22,8.1048380613,132.31
2021-02-16 06:00:00,46.451,-10.762,47.681401458,37.171,-14.412,39.8671416708,9.28,3.65,9.9720058163,131.62,45.861,-10.222,46.9863874436,37.171,-14.412,39.8671416708,8.69,4.19,9.6473934304,131.94
2021-02-16 06:30:00,52.845,-9.4985,53.6918571783,38.175,-14.3885,40.7965630568,14.67,4.89,15.4635377582,131.21,52.375,-8.8885,53.1238746446,38.175,-14.3885,40.7965630568,14.2,5.5,15.2279348567,131.53
2021-02-16 07:00:00,54.695,-8.875,55.4103659075,39.585,-14.715,42.2315456738,15.11,5.84,16.1993117138,130.55,54.285,-8.215,54.9030732291,39.585,-14.715,42.2315456738,14.7,6.5,16.0729586573,130.86
2021-02-16 07:30:00,54.1285,-13.6345,55.8192986565,41.8485,-16.0445,44.818778793,12.28,2.41,12.5142518754,131.97,54.0285,6.4655000000000005,54.413982601,41.8485,-16.0445,44.818778793,12.18,22.51,25.593993436,132.3
2021-02-16 08:00:00,56.3995,-12.671,57.8053444004,42.8595,-15.981,45.7419840109,13.54,3.31,13.9387122791,131.21,56.3495,7.449,56.8397198379,42.8595,-15.981,45.7419840109,13.49,23.43,27.0359945258,131.53
2021-02-16 08:30:00,55.7365,-12.0805,57.0306576545,41.2765,-15.7205,44.1688076871,14.46,3.64,14.911109952,131.95,55.7265,8.2695,56.336732533,41.2765,-15.7205,44.1688076871,14.45,23.99,28.0057601218,132.27
2021-02-16 09:00:00,54.8175,-13.0075,56.3396251541,42.5675,-16.0275,45.4848635537,12.25,3.02,12.6167705852,131.37,54.7175,7.1025,55.1765376995,42.5675,-16.0275,45.4848635537,12.15,23.13,26.1269860489,131.69
2021-02-16 09:30:00,54.86,-12.556000000000001,56.2785281968,42.55,-16.076,45.4856051515,12.31,3.52,12.8033784604,131.79,54.74,7.704,55.2794646863,42.55,-16.076,45.4856051515,12.19,23.78,26.7223595515,132.11
2021-02-16 10:00:00,52.504,-12.7195,54.0227331431,43.224,-15.9995,46.0901093105,9.28,3.2800000000000002,9.8426012822,131.46,52.284,7.3805,52.8023525636,43.224,-15.9995,46.0901093105,9.06,23.38,25.074050331,131.78
2021-02-16 10:30:00,50.684,-12.7455,52.261990263,42.614,-15.7855,45.4437565156,8.07,3.04,8.6236013359,132.17,50.404,7.5645,50.9684694321,42.614,-15.7855,45.4437565156,7.79,23.35,24.6151701193,132.5
2021-02-16 11:00:00,50.0265,-12.2075,51.4944051184,47.0265,-15.5475,49.5299551635,3.0,3.34,4.4894988584,132.17,49.5365,8.0625,50.188332693,47.0265,-15.5475,49.5299551635,2.51,23.61,23.7430452975,132.5
2021-02-16 11:30:00,49.932,-11.691,51.2823956636,49.352,-16.141,51.9244815574,0.58,4.45,4.4876385772,132.17,49.352,8.599,50.0955357791,49.352,-16.141,51.9244815574,0.0,24.74,24.74,132.5
2021-02-16 12:00:00,49.683,-12.194,51.1575422103,46.493,-16.584,49.3622133317,3.19,4.39,5.4266195739,132.57,49.263,8.236,49.9467202627,46.493,-16.584,49.3622133317,2.77,24.82,24.9740925761,132.9
2021-02-16 12:30:00,51.1195,-11.938,52.494943797,46.6395,-16.868,49.5960924292,4.48,4.93,6.6614788148,132.28,50.6695,8.452,51.3695876395,46.6395,-16.868,49.5960924292,4.03,25.32,25.6387070657,132.6
2021-02-16 13:00:00,50.4175,-11.423,51.6953502285,51.4375,-18.083,54.523493058,-1.02,6.66,6.7376553785,132.22,49.7975,8.937,50.5930921693,51.4375,-18.083,54.523493058,-1.6400000000000001,27.02,27.0697247862,132.54
2021-02-16 13:30:00,51.5215,-11.6825,52.8294024999,50.5715,-17.7625,53.6002147244,0.9500000000000001,6.08,6.1537712015,132.78,50.9715,8.8575,51.7353758902,50.5715,-17.7625,53.6002147244,0.4,26.62,26.6230050896,133.11
2021-02-16 14:00:00,52.804,-11.488,54.0392131697,45.894,-16.398,48.7355480117,6.91,4.91,8.4768036429,132.63,52.494,9.022,53.2636510202,45.894,-16.398,48.7355480117,6.6,25.42,26.2628330536,132.96
2021-02-16 14:30:00,53.786,-12.762,55.279312948,45.996,-16.822,48.9756235284,7.79,4.06,8.7845147846,132.87,53.526,7.758,54.0852959685,45.996,-16.822,48.9756235284,7.53,24.58,25.7075339152,133.21
2021-02-16 15:00:00,53.008,-12.0195,54.3536240213,48.288,-16.7195,51.1006127581,4.72,4.7,6.6609608916,133.15,52.568,8.6205,53.2701383915,48.288,-16.7195,51.1006127581,4.28,25.34,25.6989104827,133.49
2021-02-16 15:30:00,49.694,-10.8315,50.8607415228,48.864,-18.8115,52.3599372445,0.8300000000000001,7.98,8.0230480492,131.69,49.124,9.4285,50.0206356242,48.864,-18.8115,52.3599372445,0.26,28.24,28.2411968585,132.02
2021-02-16 16:00:00,50.941,-10.586,52.0293078659,49.191,-18.326,52.4937782694,1.75,7.74,7.9353701867,132.22,50.421,9.814,51.3672253193,49.191,-18.326,52.4937782694,1.23,28.14,28.1668688356,132.56
2021-02-16 16:30:00,54.8905,-10.143,55.8197764171,45.1705,-17.313,48.3747252111,9.72,7.17,12.0783815141,131.67,54.6705,10.167,55.6078363115,45.1705,-17.313,48.3747252111,9.5,27.48,29.0757699812,132.0
2021-02-16 17:00:00,56.2725,-10.9865,57.3349582585,46.7025,-17.3565,49.823404124,9.57,6.37,11.4961645778,131.56,56.0925,9.2935,56.8571692797,46.7025,-17.3565,49.823404124,9.39,26.65,28.2558772647,131.89
2021-02-16 17:30:00,60.203,-11.884,61.3647347016,50.493,-17.384,53.4017462729,9.71,5.5,11.1594847551,131.05,60.003,8.146,60.5534253779,50.493,-17.384,53.4017462729,9.51,25.53,27.2437332244,131.38
2021-02-16 18:00:00,57.506,-11.948,58.7341020192,49.526,-17.018,52.3682823854,7.98,5.07,9.4543799374,130.65,57.256,7.932,57.8028213844,49.526,-17.018,52.3682823854,7.73,24.95,26.1200191424,130.98
2021-02-16 18:30:00,59.4385,-12.637,60.7670062719,46.8185,-16.827,49.7505765921,12.62,4.19,13.2973869614,130.52,59.4085,7.233,59.8471900865,46.8185,-16.827,49.7505765921,12.59,24.06,27.1549571902,130.85
2021-02-16 19:00:00,60.823,-12.663,62.1271993414,42.743,-16.403,45.782337839,18.08,3.74,18.4627733561,131.02,60.943,7.427,61.3938887675,42.743,-16.403,45.782337839,18.2,23.83,29.9851446553,131.35
2021-02-16 19:30:00,59.655,-12.215,60.8927356094,44.385,-17.235,47.6137947448,15.27,5.02,16.0739945253,131.82,59.705,8.135,60.2566614575,44.385,-17.235,47.6137947448,15.32,25.37,29.6367896372,132.16
2021-02-16 20:00:00,60.36,-12.819,61.7062100684,41.6,-16.419,44.722964582,18.76,3.6,19.1022930561,132.0,60.54,7.5809999999999995,61.0128114497,41.6,-16.419,44.722964582,18.94,24.0,30.5732497455,132.34
2021-02-16 20:30:00,56.442,-13.9295,58.1354481728,35.882,-14.9495,38.8716538656,20.56,1.02,20.5852860072,132.66,56.662,6.5805,57.0428367479,35.882,-14.9495,38.8716538656,20.78,21.53,29.9223879395,133.0
2021-02-16 21:00:00,54.1455,-14.733,56.1141377841,37.8455,-15.793,41.0085444664,16.3,1.06,16.3344298952,131.65,54.2255,5.427,54.4963960207,37.8455,-15.793,41.0085444664,16.38,21.22,26.8065812815,131.98
2021-02-16 21:30:00,52.6175,-14.125,54.4804270472,39.1575,-16.485,42.486056904,13.46,2.36,13.665328389799999,132.66,52.5275,6.345,52.9093307579,39.1575,-16.485,42.486056904,13.37,22.83,26.4568667835,133.0
2021-02-16 22:00:00,54.8525,-14.3725,56.7041930769,33.6225,-14.3325,36.5498708958,21.23,-0.04,21.2300376825,133.49,55.1625,6.3775,55.5299370835,33.6225,-14.3325,36.5498708958,21.54,20.71,29.8810257521,133.83
2021-02-16 22:30:00,55.987,-14.322,57.7898248224,37.627,-15.552,40.7143197536,18.36,1.23,18.4011548551,133.37,56.077,6.448,56.4464935403,37.627,-15.552,40.7143197536,18.45,22.0,28.7124102088,133.7
2021-02-16 23:00:00,52.9115,-15.019,55.0017926367,38.7615,-15.779,41.8500982466,14.15,0.76,14.1703951956,133.54,52.9115,6.091,53.2609342131,38.7615,-15.779,41.8500982466,14.15,21.87,26.0484049416,133.89
2021-02-16 23:30:00,51.412,-16.4145,53.9687831459,38.382,-15.7045,41.4705828781,13.03,-0.71,13.0493294847,132.92,51.372,4.9254999999999995,51.6075860146,38.382,-15.7045,41.4705828781,12.99,20.63,24.3790278723,133.25
2021-02-17 00:00:00,51.171,-11.8665,52.5288974113,39.931,-16.5665,43.2311656476,11.24,4.7,12.1830866368,133.65,51.041,9.8435,51.981517612,39.931,-16.5665,43.2311656476,11.11,26.41,28.6517050103,134.0
2021-02-17 00:30:00,46.833,-12.699,48.5241639804,40.443,-15.989,43.4888993882,6.39,3.29,7.1872247773,132.4,46.513,8.521,47.2870659906,40.443,-15.989,43.4888993882,6.07,24.51,25.2504455406,132.73
2021-02-17 01:00:00,48.5125,-12.708,50.1493361895,40.1925,-15.628,43.1239079891,8.32,2.92,8.8175279983,131.51,48.2825,8.272,48.9859754445,40.1925,-15.628,43.1239079891,8.09,23.9,25.2320847335,131.84
2021-02-17 01:30:00,49.2595,-12.683,50.8660675623,40.7995,-15.953,43.807504029,8.46,3.27,9.0699779493,131.66,49.0295,8.317,49.7299141287,40.7995,-15.953,43.807504029,8.23,24.27,25.6274423226,131.99
2021-02-17 02:00:00,43.5395,-12.49,45.2955644655,43.3095,-17.16,46.585173502399996,0.23,4.67,4.6756603812,131.85,42.9695,8.54,43.8099250199,43.3095,-17.16,46.585173502399996,-0.34,25.7,25.7022489288,132.18
2021-02-17 02:30:00,47.005,-11.5935,48.4136268756,43.495,-17.2735,46.7994532794,3.51,5.68,6.6770128051,132.32,46.575,9.6765,47.5695835303,43.495,-17.2735,46.7994532794,3.08,26.95,27.1254290289,132.65
2021-02-17 03:00:00,45.494,-10.574,46.7066752403,44.184,-17.184,47.4079709754,1.31,6.61,6.7385606772,133.02,44.944,10.926,46.2530065185,44.184,-17.184,47.4079709754,0.76,28.11,28.120272047,133.36
2021-02-17 03:30:00,45.048,-10.1965,46.1875623545,45.968,-17.5265,49.1958862737,-0.92,7.33,7.3875097293,132.82,44.398,11.2835,45.809385242,45.968,-17.5265,49.1958862737,-1.57,28.81,28.8527468363,133.15
2021-02-17 04:00:00,43.0825,-10.4045,44.3210494743,45.9525,-17.4745,49.1628966447,-2.87,7.07,7.6303210942,132.44,42.3725,10.8855,43.7484041595,45.9525,-17.4745,49.1628966447,-3.58,28.36,28.5850660311,132.76
2021-02-17 04:30:00,41.772,-15.3465,44.5018544136,45.692,-17.3465,48.8739186709,-3.92,2.0,4.4007272126,130.95,41.122,5.2735,41.4587588605,45.692,-17.3465,48.8739186709,-4.57,22.62,23.0770297049,131.27
2021-02-17 05:00:00,46.1285,-16.1665,48.8793845552,46.1085,-17.4065,49.2846833661,0.02,1.24,1.2401612798000001,131.43,45.5885,4.6435,45.8243758768,46.1085,-17.4065,49.2846833661,-0.52,22.05,22.056130667,131.75
2021-02-17 05:30:00,44.849,-15.8925,47.5815548007,45.889,-17.4925,49.1099570072,-1.04,1.6,1.9082976707000001,131.91,44.319,5.0475,44.605504338,45.889,-17.4925,49.1099570072,-1.57,22.54,22.5946121896,132.24
2021-02-17 06:00:00,43.6895,-15.6055,46.3929309324,45.9595,-17.3655,49.1308073463,-2.27,1.76,2.8723683608,131.37,43.0495,5.1445,43.3557992718,45.9595,-17.3655,49.1308073463,-2.91,22.51,22.697317022100002,131.69
2021-02-17 06:30:00,46.263,-15.6135,48.826699164,46.393,-17.6435,49.6347009788,-0.13,2.03,2.0341583026,130.51,45.753,4.8765,46.0121425414,46.393,-17.6435,49.6347009788,-0.64,22.52,22.5290923031,130.82
2021-02-17 07:00:00,47.105,-16.709,49.9807133402,45.015,-17.309,48.2281215268,2.09,0.6000000000000001,2.1744194628,131.69,46.655,4.151,46.8392978812,45.015,-17.309,48.2281215268,1.6400000000000001,21.46,21.5225741955,132.01
2021-02-17 07:30:00,50.4385,-15.954,52.9015349328,43.7385,-16.884,46.8841747101,6.7,0.93,6.764236838,131.14,50.2285,4.796,50.4569502472,43.7385,-16.884,46.8841747101,6.49,21.68,22.6305656138,131.45
