Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-17 08:00:00,47.429,-15.6215,49.9353712638,43.629,-16.8015,46.7523266079,3.8,1.18,3.9789948479,130.71,47.019,4.9485,47.278684555,43.629,-16.8015,46.7523266079,3.39,21.75,22.0126009367,131.02
2021-02-17 08:30:00,51.5385,-14.676,53.5873302027,43.4085,-16.736,46.5230219166,8.13,2.06,8.3869243469,131.7,51.3385,6.254,51.7180248874,43.4085,-16.736,46.5230219166,7.93,22.99,24.3192310734,132.02
2021-02-17 09:00:00,53.4305,-15.824,55.7244767248,42.9205,-16.484,45.9770766388,10.51,0.66,10.5307027306,130.69,53.3305,4.766,53.5430386348,42.9205,-16.484,45.9770766388,10.41,21.25,23.6628527443,131.01
2021-02-17 09:30:00,55.9715,-15.649000000000001,58.1179835615,43.5515,-16.809,46.6827123596,12.42,1.16,12.4740530703,131.23,55.9315,5.141,56.1672731513,43.5515,-16.809,46.6827123596,12.38,21.95,25.2005337245,131.56
2021-02-17 10:00:00,54.4395,-16.3885,56.8528107704,42.1095,-16.1185,45.0889790581,12.33,-0.27,12.3329558501,130.89,54.4095,4.2115,54.5722495642,42.1095,-16.1185,45.0889790581,12.3,20.33,23.7612899481,131.21
2021-02-17 10:30:00,53.374,-16.7365,55.9365203445,39.994,-15.6765,42.9566373015,13.38,-1.06,13.421922366,131.94,53.384,4.2135,53.5500236998,39.994,-15.6765,42.9566373015,13.39,19.89,23.9771599653,132.27
2021-02-17 11:00:00,54.193,-16.6535,56.6940941479,42.373,-16.1635,45.3511836808,11.82,-0.49,11.8301521546,131.53,54.133,4.1765,54.2938748042,42.373,-16.1635,45.3511836808,11.76,20.34,23.4949611619,131.85
2021-02-17 11:30:00,55.927,-16.2215,58.2320048706,40.377,-15.7815,43.3515613473,15.55,-0.44,15.5562238349,131.88,56.017,4.7485,56.2179023199,40.377,-15.7815,43.3515613473,15.64,20.53,25.8087291435,132.2
2021-02-17 12:00:00,58.6775,-16.2355,60.8821851324,39.2475,-15.4555,42.1810234169,19.43,-0.78,19.4456498991,131.78,58.9375,4.7045,59.1249628034,39.2475,-15.4555,42.1810234169,19.69,20.16,28.1801650102,132.11
2021-02-17 12:30:00,56.5575,-17.6705,59.2536697302,37.6975,-15.1405,40.6243307206,18.86,-2.5300000000000002,19.0289384885,131.72,56.7975,3.2095000000000002,56.8881085685,37.6975,-15.1405,40.6243307206,19.1,18.35,26.4864588045,132.05
2021-02-17 13:00:00,54.567,-18.2575,57.540366659,34.187,-14.4075,37.0988817251,20.38,-3.85,20.7404652793,131.68,54.887,2.5825,54.9477212926,34.187,-14.4075,37.0988817251,20.7,16.99,26.7796583249,132.01
2021-02-17 13:30:00,57.611,-18.2345,60.4278438408,32.141,-13.6945,34.9368460404,25.47,-4.54,25.8714611107,131.64,58.141,2.6155,58.1998000104,32.141,-13.6945,34.9368460404,26.0,16.31,30.6922807885,131.98
2021-02-17 14:00:00,57.4195,-17.9485,60.1593519953,32.4495,-13.9385,35.3164527168,24.97,-4.01,25.2899387109,131.51,57.8895,2.9015,57.9621679417,32.4495,-13.9385,35.3164527168,25.44,16.84,30.5086741764,131.83
2021-02-17 14:30:00,58.1135,-16.6565,60.4534355889,36.8335,-15.0865,39.8033818224,21.28,-1.57,21.337837285,131.05,58.4435,4.0935,58.5866830816,36.8335,-15.0865,39.8033818224,21.61,19.18,28.894021873,131.37
2021-02-17 15:00:00,58.995,-16.1155,61.1565153132,32.005,-13.4655,34.7223230106,26.99,-2.65,27.1197824475,131.31,59.615,4.7045,59.8003390061,32.005,-13.4655,34.7223230106,27.61,18.17,33.052397795,131.64
2021-02-17 15:30:00,60.6745,-16.3955,62.8506751793,29.4745,-13.1055,32.2567865805,31.2,-3.29,31.3729836005,131.37,61.3945,4.5344999999999995,61.5617277251,29.4745,-13.1055,32.2567865805,31.92,17.64,36.4699328214,131.69
2021-02-17 16:00:00,53.5155,-11.3645,54.7088713144,31.7055,-13.6345,34.5128718089,21.81,2.27,21.9278133885,131.11,53.8055,9.5655,54.649159376,31.7055,-13.6345,34.5128718089,22.1,23.2,32.0413794959,131.43
2021-02-17 16:30:00,53.8665,-10.832,54.9448090929,36.3865,-14.992,39.3540016549,17.48,4.16,17.9681941218,130.9,53.9765,10.038,54.9019489294,36.3865,-14.992,39.3540016549,17.59,25.03,30.5926298314,131.22
2021-02-17 17:00:00,54.3175,-11.0365,55.4273861778,35.4275,-14.1965,38.1660630469,18.89,3.16,19.1524854784,130.28,54.4975,9.6335,55.3424053371,35.4275,-14.1965,38.1660630469,19.07,23.83,30.5210386455,130.59
2021-02-17 17:30:00,55.1405,-10.7685,56.182162049,40.7505,-15.2885,43.5240333896,14.39,4.52,15.083186003,130.15,55.1305,9.8715,56.0073079383,40.7505,-15.2885,43.5240333896,14.38,25.16,28.9794754956,130.48
2021-02-17 18:00:00,56.684,-5.5600000000000005,56.956030901,45.684,-16.66,48.6269827976,11.0,11.1,15.6272198423,131.44,56.244,4.13,56.3954292119,45.684,-16.66,48.6269827976,10.56,20.79,23.3181838915,131.79
2021-02-17 18:30:00,56.738,-0.468,56.7399301022,48.178,-17.338,51.2027921895,8.56,16.87,18.9174654751,133.02,55.988,-0.188,55.9883156382,48.178,-17.338,51.2027921895,7.8100000000000005,17.15,18.8445907358,133.36
2021-02-17 19:00:00,55.55,-0.8125,55.5559416827,43.72,-17.5525,47.1118738351,11.83,16.74,20.4982072387,133.58,54.89,-0.5125000000000001,54.8923925171,43.72,-17.5525,47.1118738351,11.17,17.04,20.3747515322,133.92
2021-02-17 19:30:00,54.162,-0.6895,54.1663886026,44.742,-17.8095,48.1562545704,9.42,17.12,19.5404912937,132.25,53.432,-0.3995,53.433493468500004,44.742,-17.8095,48.1562545704,8.69,17.41,19.4582681655,132.59
2021-02-17 20:00:00,52.903,-1.334,52.9198163735,42.843,-17.184,46.1607247019,10.06,15.85,18.773015208,133.01,52.203,-1.084,52.2142534659,42.843,-17.184,46.1607247019,9.36,16.1,18.623093191,133.38
2021-02-17 20:30:00,51.9675,-1.3745,51.9856740506,44.3975,-17.8245,47.8419356475,7.57,16.45,18.108213606,133.11,51.1775,-1.1145,51.1896338774,44.3975,-17.8245,47.8419356475,6.78,16.71,18.0330945764,133.43
2021-02-17 21:00:00,50.5985,-1.7395,50.6283918617,44.7585,-18.0795,48.2720586105,5.84,16.34,17.3522678633,134.15,49.7485,-1.5095,49.7713958263,44.7585,-18.0795,48.2720586105,4.99,16.57,17.3050570643,134.48
2021-02-17 21:30:00,49.429,-1.6400000000000001,49.4561992171,45.759,-18.42,49.3272995511,3.67,16.78,17.176649848,134.09,48.519,-1.43,48.5400686135,45.759,-18.42,49.3272995511,2.76,16.99,17.2127191344,134.42
2021-02-17 22:00:00,48.0655,-2.238,48.1175740686,44.7855,-17.798000000000002,48.1924248638,3.2800000000000002,15.56,15.901949566,132.95,47.1555,-1.608,47.1829083912,44.7855,-17.798000000000002,48.1924248638,2.37,16.19,16.3625487012,133.27
2021-02-17 22:30:00,46.127,-2.1765,46.1783204681,46.277,-17.7065,49.5487726513,-0.15,15.53,15.5307243875,132.56,45.117,-1.7265000000000001,45.1500220515,46.277,-17.7065,49.5487726513,-1.16,15.98,16.0220473099,132.88
2021-02-17 23:00:00,44.9295,-2.3025,44.9884593702,45.7195,-17.7225,49.0342705309,-0.79,15.42,15.440223444,132.64,43.9095,-1.8625,43.9489828836,45.7195,-17.7225,49.0342705309,-1.81,15.86,15.9629477228,132.97
2021-02-17 23:30:00,43.5105,-6.9035,44.0547604976,46.2105,-17.7535,49.5035056587,-2.7,10.85,11.1808988905,132.01,42.6105,2.5865,42.6889293904,46.2105,-17.7535,49.5035056587,-3.6,20.34,20.6561274202,132.34
2021-02-18 00:00:00,42.4655,-2.4405,42.5355701796,46.4055,-17.860500000000002,49.723916685,-3.94,15.42,15.9154013459,132.69,41.3555,-2.0405,41.4058090188,46.4055,-17.860500000000002,49.723916685,-5.05,15.82,16.6064716301,133.02
2021-02-18 00:30:00,42.2415,-2.528,42.3170781866,46.3515,-17.828,49.661847894,-4.11,15.3,15.8424145887,132.38,41.1315,-2.118,41.1859953898,46.3515,-17.828,49.661847894,-5.22,15.71,16.5545311018,132.71
2021-02-18 01:00:00,41.7475,-2.7175000000000002,41.8358525968,45.5275,-17.2175,48.6743830213,-3.7800000000000002,14.5,14.9846054336,131.35,40.6675,-2.3475,40.7351974648,45.5275,-17.2175,48.6743830213,-4.86,14.87,15.6440563793,131.67
2021-02-18 01:30:00,41.351,-2.9285,41.4545692687,44.271,-16.8885,47.3829386304,-2.92,13.96,14.2621176548,131.93,40.311,-2.6085000000000003,40.3953090501,44.271,-16.8885,47.3829386304,-3.96,14.28,14.8189068423,132.25
2021-02-18 02:00:00,40.874,-2.664,40.9607223081,45.044,-17.194,48.2140598996,-4.17,14.53,15.1165406095,132.0,39.774,-2.284,39.8395247462,45.044,-17.194,48.2140598996,-5.27,14.91,15.8139495383,132.33
2021-02-18 02:30:00,40.7525,-2.7635,40.8460914715,44.2825,-17.1435,47.4851492416,-3.5300000000000002,14.38,14.8069341864,131.92,39.6725,-2.3735,39.743436672,44.2825,-17.1435,47.4851492416,-4.61,14.77,15.4727179254,132.24
2021-02-18 03:00:00,40.5835,-2.8355,40.682435184,45.3635,-17.6155,48.6636719998,-4.78,14.78,15.5337310393,131.86,39.4635,-2.4555,39.5398193281,45.3635,-17.6155,48.6636719998,-5.9,15.16,16.2676242888,132.18
2021-02-18 03:30:00,40.67,-2.858,40.7702963443,44.6,-17.448,47.8914679666,-3.93,14.59,15.1100297816,131.96,39.58,-2.468,39.6568710818,44.6,-17.448,47.8914679666,-5.02,14.98,15.798759445,132.29
2021-02-18 04:00:00,40.7605,-2.941,40.8664635276,46.3205,-18.021,49.7025669483,-5.5600000000000005,15.08,16.0723364823,132.67,39.6105,-2.551,39.6925598979,46.3205,-18.021,49.7025669483,-6.71,15.47,16.8625324314,133.01
2021-02-18 04:30:00,40.6295,-3.1775,40.7535615192,45.0195,-17.3875,48.260548448,-4.39,14.21,14.8726662035,132.12,39.5095,-2.7875,39.607710695,45.0195,-17.3875,48.260548448,-5.51,14.6,15.6051305666,132.45
2021-02-18 05:00:00,40.558,-3.162,40.681071864,45.008,-17.202,48.1832841139,-4.45,14.04,14.7283434235,132.6,39.448,-2.802,39.5473881312,45.008,-17.202,48.1832841139,-5.5600000000000005,14.4,15.4361135005,132.93
2021-02-18 05:30:00,40.8495,-2.9655,40.9569998962,44.3195,-17.0355,47.4807997037,-3.47,14.07,14.4915768638,132.17,39.7695,-2.5855,39.8534558163,44.3195,-17.0355,47.4807997037,-4.55,14.45,15.1494224312,132.5
2021-02-18 06:00:00,41.3835,-3.52,41.532932382,42.8035,-16.59,45.9060748948,-1.42,13.07,13.146912185,132.66,40.3635,-3.14,40.4854508713,42.8035,-16.59,45.9060748948,-2.44,13.45,13.6695318135,132.99
2021-02-18 06:30:00,42.813,-3.622,42.9659382884,39.723,-16.122,42.8699849895,3.09,12.5,12.8762611033,133.24,41.903,-3.212,42.0259247727,39.723,-16.122,42.8699849895,2.18,12.91,13.0927651778,133.57
2021-02-18 07:00:00,44.3895,-3.086,44.4966415165,38.5895,-15.536,41.5994808411,5.8,12.45,13.7347187812,132.84,43.5695,-2.656,43.6503799096,38.5895,-15.536,41.5994808411,4.98,12.88,13.8092287982,133.18
2021-02-18 07:30:00,46.262,-2.185,46.3135711104,44.652,-15.715,47.3366911497,1.6099999999999999,13.53,13.6254541209,133.49,45.302,-1.755,45.335981615,44.652,-15.715,47.3366911497,0.65,13.96,13.9751243286,133.83
2021-02-18 08:00:00,44.136,-1.274,44.1543833838,44.776,-16.214,47.6212554643,-0.64,14.94,14.9537018828,132.42,43.126,-0.844,43.134257986,44.776,-16.214,47.6212554643,-1.65,15.37,15.4583116801,132.74
2021-02-18 08:30:00,45.3215,-1.227,45.3381063924,37.2915,-15.797,40.4993972949,8.03,14.57,16.6362796322,132.58,44.5215,-0.687,44.5268001461,37.2915,-15.797,40.4993972949,7.23,15.11,16.7506716283,132.9
2021-02-18 09:00:00,46.5575,-1.542,46.5830287793,33.0475,-14.552,36.1095272781,13.51,13.01,18.7558044349,132.75,45.9475,-1.002,45.9584242577,33.0475,-14.552,36.1095272781,12.9,13.55,18.7086210074,133.07
2021-02-18 09:30:00,47.463,-1.549,47.4882698148,35.063,-14.989,38.1324545499,12.4,13.44,18.2864321288,133.53,46.803,-1.019,46.8140915751,35.063,-14.989,38.1324545499,11.74,13.97,18.2479724901,133.85
2021-02-18 10:00:00,47.1665,-1.6585,47.1956496353,41.9265,-16.5785,45.0852311129,5.24,14.92,15.813412029,133.15,46.2865,-1.1485,46.3007465869,41.9265,-16.5785,45.0852311129,4.36,15.43,16.034166645,133.47
2021-02-18 10:30:00,47.21,-1.8175,47.2449722854,42.57,-16.8275,45.7752078777,4.64,15.01,15.7108147465,133.3,46.31,-1.3075,46.3284540671,42.57,-16.8275,45.7752078777,3.74,15.52,15.9642726111,133.62
2021-02-18 11:00:00,47.4685,-1.2895,47.4860116508,41.7085,-16.5895,44.8866403566,5.76,15.3,16.3483210147,133.72,46.5885,-0.7695000000000001,46.5948544638,41.7085,-16.5895,44.8866403566,4.88,15.82,16.5555670395,134.05
2021-02-18 11:30:00,47.0335,-1.2335,47.0496720977,47.1635,-18.4035,50.6269152181,-0.13,17.17,17.1704921304,133.84,45.9735,-0.7135,45.979036359,47.1635,-18.4035,50.6269152181,-1.19,17.69,17.7299802594,134.18
2021-02-18 12:00:00,48.1075,-0.058,48.1075349634,48.9175,-19.208,52.5534877078,-0.81,19.15,19.1671228931,133.69,47.0175,0.512,47.0202876453,48.9175,-19.208,52.5534877078,-1.9,19.72,19.8113199964,134.03
2021-02-18 12:30:00,48.307,-0.374,48.3084477602,50.277,-19.544,53.9420491361,-1.97,19.17,19.270957423,133.54,47.197,0.176,47.1973281553,50.277,-19.544,53.9420491361,-3.08,19.72,19.959078135,133.9
2021-02-18 13:00:00,48.7495,0.077,48.7495608108,48.9495,-19.433,52.6658811685,-0.2,19.51,19.5110250884,133.84,47.6795,0.657,47.6840263532,48.9495,-19.433,52.6658811685,-1.27,20.09,20.1301018378,134.2
2021-02-18 13:30:00,47.5365,-0.29350000000000004,47.5374060557,54.5065,-20.7135,58.309584328,-6.97,20.42,21.5767768677,134.16,46.2465,0.2565,46.2472113159,54.5065,-20.7135,58.309584328,-8.26,20.97,22.5381565351,134.51
2021-02-18 14:00:00,49.499,-0.018000000000000002,49.4990032728,54.029,-20.328,57.7266006707,-4.53,20.31,20.8090605266,133.58,48.289,0.542,48.2920416321,54.029,-20.328,57.7266006707,-5.74,20.87,21.6449647724,133.94
2021-02-18 14:30:00,50.0,0.0945,50.0000893024,53.96,-19.9055,57.5144375809,-3.96,20.0,20.3882711381,132.43,48.85,0.6545000000000001,48.8543843503,53.96,-19.9055,57.5144375809,-5.11,20.56,21.1855068384,132.76
2021-02-18 15:00:00,50.1925,0.3175,50.1935041863,52.0325,-19.3225,55.5044148019,-1.8399999999999999,19.64,19.7260031431,132.72,49.0925,0.8775000000000001,49.1003417758,52.0325,-19.3225,55.5044148019,-2.94,20.2,20.4128292992,133.06
2021-02-18 15:30:00,50.906,0.14100000000000001,50.9061952713,51.766,-19.459,55.3025445798,-0.86,19.6,19.6188582746,132.69,49.846,0.711,49.8510705702,51.766,-19.459,55.3025445798,-1.92,20.17,20.2611771622,133.06
2021-02-18 16:00:00,50.9445,-0.1895,50.9448524436,48.5645,-18.3895,51.9296097665,2.38,18.2,18.3549557341,132.49,49.9945,0.3805,49.9959479408,48.5645,-18.3895,51.9296097665,1.43,18.77,18.8243937485,132.85
2021-02-18 16:30:00,51.2155,-0.224,51.2159898494,44.9455,-17.204,48.12562297,6.27,16.98,18.100643635,131.8,50.3855,0.34600000000000003,50.3866879865,44.9455,-17.204,48.12562297,5.44,17.55,18.3737883954,132.15
2021-02-18 17:00:00,51.7515,-0.2335,51.7520267671,41.9415,-16.1335,44.9375037636,9.81,15.9,18.6827754897,130.81,51.0715,0.3265,51.0725436463,41.9415,-16.1335,44.9375037636,9.13,16.46,18.8225529618,131.16
2021-02-18 17:30:00,52.9655,-0.2705,52.9661907305,45.7355,-16.0205,48.4602144083,7.23,15.75,17.330187535,130.4,52.2155,0.2695,52.2161954809,45.7355,-16.0205,48.4602144083,6.48,16.29,17.5315287411,130.74
2021-02-18 18:00:00,54.794,-5.4745,55.066801126,44.824,-15.6945,47.4921920556,9.97,10.22,14.2775803272,131.66,54.334,4.3155,54.5051107351,44.824,-15.6945,47.4921920556,9.51,20.01,22.1549136762,132.02
2021-02-18 18:30:00,55.7905,-10.987,56.8620616866,43.8805,-15.977,46.6986381948,11.91,4.99,12.9131018737,133.89,55.6305,9.153,56.3784527923,43.8805,-15.977,46.6986381948,11.75,25.13,27.741294129899998,134.27
2021-02-18 19:00:00,55.386,-1.8985,55.4185284742,41.936,-14.7585,44.457186351,13.45,12.86,18.6086565877,131.96,54.826,-0.7185,54.8307078037,41.936,-14.7585,44.457186351,12.89,14.04,19.059740292,132.31
2021-02-18 19:30:00,54.2755,-2.6185,54.338627536,38.3755,-13.6385,40.7269896076,15.9,11.02,19.3455524604,131.99,53.7755,-2.1285,53.8176078296,38.3755,-13.6385,40.7269896076,15.4,11.51,19.2260266306,132.31
2021-02-18 20:00:00,53.2245,-2.605,53.2882109406,37.0245,-14.695,39.8341138379,16.2,12.09,20.2140569901,131.39,52.7445,-2.075,52.7853000868,37.0245,-14.695,39.8341138379,15.72,12.62,20.1589384641,131.73
2021-02-18 20:30:00,51.806,-3.232,51.9067188329,32.936,-13.762,35.6955563061,18.87,10.53,21.6092063714,130.97,51.406,-2.722,51.4780158903,32.936,-13.762,35.6955563061,18.47,11.04,21.5179576168,131.3
2021-02-18 21:00:00,50.654,-3.7465,50.7923614164,31.614,-13.5365,34.3901414398,19.04,9.79,21.4094768736,131.04,50.274,-3.2565,50.3793595458,31.614,-13.5365,34.3901414398,18.66,10.28,21.304318811,131.37
2021-02-18 21:30:00,49.401,-4.325,49.5899629562,30.761,-13.345,33.5310027586,18.64,9.02,20.707728026,131.84,48.991,-3.855,49.1424369156,30.761,-13.345,33.5310027586,18.23,9.49,20.5522018285,132.18
2021-02-18 22:00:00,48.1805,-4.69,48.4082294682,28.2005,-12.54,30.862919503,19.98,7.85,21.4667859728,131.53,47.8305,-4.26,48.0198326762,28.2005,-12.54,30.862919503,19.63,8.28,21.3048187038,131.86
2021-02-18 22:30:00,47.0425,-4.904,47.2974208837,30.3225,-13.474,33.1813604641,16.72,8.57,18.7883820485,132.47,46.5725,-4.464,46.7859493037,30.3225,-13.474,33.1813604641,16.25,9.01,18.5807050458,132.82
2021-02-18 23:00:00,45.568,-4.904,45.8311230497,30.618,-13.384,33.4154661796,14.95,8.48,17.187579818,131.69,45.068,-4.494,45.2915075925,30.618,-13.384,33.4154661796,14.45,8.89,16.9656889044,132.03
2021-02-18 23:30:00,44.434,-4.836,44.6963896976,31.774,-13.586,34.5567138484,12.66,8.75,15.3895451525,132.12,43.854,-4.456,44.0798054896,31.774,-13.586,34.5567138484,12.08,9.13,15.1421035527,132.47
2021-02-19 00:00:00,43.816,-4.5275,44.0492918473,33.406,-13.9275,36.193039279,10.41,9.4,14.0259794667,132.12,43.176,-4.1475,43.3747476333,33.406,-13.9275,36.193039279,9.77,9.78,13.8239393807,132.47
2021-02-19 00:30:00,43.701,-4.4845,43.9304921581,34.021,-14.1845,36.8595778767,9.68,9.7,13.7037367167,132.66,43.041,-4.0945,43.2353167127,34.021,-14.1845,36.8595778767,9.02,10.09,13.5339757647,133.0
2021-02-19 01:00:00,43.4195,-4.452,43.6471452016,34.8795,-14.352,37.7168321078,8.54,9.9,13.0744636601,132.2,42.7195,-4.072,42.9131316062,34.8795,-14.352,37.7168321078,7.84,10.28,12.9284183101,132.53
2021-02-19 01:30:00,43.001,-4.5645,43.2425792622,36.061,-14.8945,39.0159179214,6.94,10.33,12.4447780213,132.71,42.251,-4.1845,42.4577088554,36.061,-14.8945,39.0159179214,6.19,10.71,12.3701333865,133.05
2021-02-19 02:00:00,42.7215,-4.4275,42.9503122049,37.7415,-15.6175,40.8451604049,4.98,11.19,12.2481223051,133.28,41.8915,-4.0475,42.0865777713,37.7415,-15.6175,40.8451604049,4.15,11.57,12.2917614686,133.63
2021-02-19 02:30:00,42.2815,-4.4345,42.5134100314,38.6515,-15.9145,41.7996383059,3.63,11.48,12.0402367086,133.33,41.4115,-4.0645,41.6104853673,38.6515,-15.9145,41.7996383059,2.76,11.85,12.1671730488,133.67
2021-02-19 03:00:00,41.7365,-4.6754999999999995,41.9975681736,40.0165,-16.1255,43.1433890938,1.72,11.45,11.5784670833,132.72,40.8165,-3.8355,40.9963136453,40.0165,-16.1255,43.1433890938,0.8,12.29,12.3160099058,133.06
2021-02-19 03:30:00,41.406,-4.109,41.6093825597,40.876,-16.059,43.9174094978,0.53,11.95,11.961747364,130.24,40.476,-3.439,40.6218327627,40.876,-16.059,43.9174094978,-0.4,12.62,12.6263375529,130.56
2021-02-19 04:00:00,41.2935,-4.142,41.500714527,39.9735,-15.822,42.9908872466,1.32,11.68,11.7543523854,130.74,40.3935,-3.462,40.5415871205,39.9735,-15.822,42.9908872466,0.42,12.36,12.3671338636,131.07
2021-02-19 04:30:00,41.069,-4.132,41.2763392878,39.759,-15.582,42.7033582403,1.31,11.45,11.5246952237,130.35,40.159,-3.462,40.3079486578,39.759,-15.582,42.7033582403,0.4,12.12,12.1265988637,130.66
2021-02-19 05:00:00,41.173,-4.082,41.374855323,39.623,-15.462,42.5329939341,1.55,11.38,11.485072921,131.02,40.283,-3.412,40.4272412242,39.623,-15.462,42.5329939341,0.66,12.05,12.0680611533,131.34
2021-02-19 05:30:00,41.0745,-3.794,41.2493513434,42.7545,-16.334,45.7684042353,-1.6800000000000002,12.54,12.6520354094,130.45,40.0745,-3.124,40.1960809812,42.7545,-16.334,45.7684042353,-2.68,13.21,13.4791134723,130.77
2021-02-19 06:00:00,41.833,-5.492,42.1919655029,42.853,-16.452,45.9025915717,-1.02,10.96,11.0073611733,130.52,40.943,-0.432,40.9452790075,42.853,-16.452,45.9025915717,-1.9100000000000001,16.02,16.1334590215,130.84
2021-02-19 06:30:00,43.595,-12.847,45.448536104,43.345,-17.057,46.5803636096,0.25,4.21,4.2174162707,133.21,43.025,7.743,43.7161832048,43.345,-17.057,46.5803636096,-0.32,24.8,24.8020644302,133.56
2021-02-19 07:00:00,45.215,-11.6125,46.682399052,43.995,-16.9525,47.1481418642,1.22,5.34,5.4775907113,131.92,44.685,8.6475,45.5140470762,43.995,-16.9525,47.1481418642,0.6900000000000001,25.6,25.6092971399,132.25
2021-02-19 07:30:00,46.6765,-10.8855,47.9290075268,44.4565,-17.1155,47.6373879689,2.22,6.23,6.6137205867999995,131.41,46.1765,9.2545,47.094744107,44.4565,-17.1155,47.6373879689,1.72,26.37,26.4260345114,131.73
2021-02-19 08:00:00,48.1385,-10.3855,49.2460535728,42.9785,-16.4555,46.0210271778,5.16,6.07,7.9668375156,130.57,47.7785,9.4945,48.7127354241,42.9785,-16.4555,46.0210271778,4.8,25.95,26.3901970436,130.89
2021-02-19 08:30:00,49.905,-9.5785,50.8159097847,44.605,-16.9785,47.7270938488,5.3,7.4,9.1021975369,130.81,49.525,10.4215,50.6096165491,44.605,-16.9785,47.7270938488,4.92,27.4,27.8382183338,131.13
2021-02-19 09:00:00,51.431,-9.4655,52.2947746075,43.361,-16.5255,46.4033239246,8.07,7.06,10.7223364991,131.35,51.141,10.7145,52.2513386551,43.361,-16.5255,46.4033239246,7.78,27.24,28.329242842,131.68
2021-02-19 09:30:00,52.4255,-9.3235,53.2481051541,44.0655,-16.5035,47.0545832252,8.36,7.18,11.020072595,130.79,52.1655,10.7265,53.2568980743,44.0655,-16.5035,47.0545832252,8.1,27.23,28.4092044943,131.11
2021-02-19 10:00:00,52.9165,-9.094,53.692241602,43.8765,-16.394,46.8391982025,9.04,7.3,11.6194492124,130.91,52.6665,10.975999999999999,53.7980742987,43.8765,-16.394,46.8391982025,8.79,27.37,28.746843305,131.23
2021-02-19 10:30:00,53.1085,-8.7935,53.8315745125,44.7485,-16.7235,47.7713690876,8.36,7.93,11.5227817822,130.77,52.8485,11.2465,54.0319138519,44.7485,-16.7235,47.7713690876,8.1,27.97,29.1192530811,131.08
2021-02-19 11:00:00,53.078,-8.812,53.8045112235,44.828,-16.622,47.8104640011,8.25,7.8100000000000005,11.3603961199,131.03,52.808,11.318,54.0072401443,44.828,-16.622,47.8104640011,7.98,27.94,29.0572538276,131.35
2021-02-19 11:30:00,53.631,-8.515,54.3027567072,44.731,-16.745,47.7625102565,8.9,8.23,12.12200066,131.03,53.381,11.615,54.6300227531,44.731,-16.745,47.7625102565,8.65,28.36,29.6498246201,131.35
2021-02-19 12:00:00,53.7555,-8.4495,54.4155109367,44.1355,-16.4195,47.0907882765,9.62,7.97,12.4926098154,130.99,53.5355,11.6805,54.794925317,44.1355,-16.4195,47.0907882765,9.4,28.1,29.6305585503,131.31
2021-02-19 12:30:00,54.108,-7.932,54.6863080487,45.268,-16.762,48.2716942731,8.84,8.83,12.4945788244,130.3,53.868,12.018,55.1923341416,45.268,-16.762,48.2716942731,8.6,28.78,30.0374499583,130.6
2021-02-19 13:00:00,54.569,-8.097,55.1664496773,45.449,-16.997,48.5232893568,9.12,8.9,12.7430137723,130.94,54.319,12.033,55.6358414154,45.449,-16.997,48.5232893568,8.87,29.03,30.3548645195,131.25
2021-02-19 13:30:00,54.226,-8.7535,54.927978647,45.716,-17.2135,48.8493320144,8.51,8.46,11.9996541617,132.22,53.956,11.7565,55.2219632778,45.716,-17.2135,48.8493320144,8.24,28.97,30.1190720309,132.54
2021-02-19 14:00:00,53.3575,-9.2655,54.1559996353,44.8075,-16.985500000000002,47.9188821499,8.55,7.72,11.5195876662,133.05,53.0775,11.4745,54.3036385199,44.8075,-16.985500000000002,47.9188821499,8.27,28.46,29.6372147814,133.38
2021-02-19 14:30:00,52.973,-9.236,53.7721342798,45.803,-17.346,48.9775308177,7.17,8.11,10.825017321,132.85,52.643,11.424,53.868295174400004,45.803,-17.346,48.9775308177,6.84,28.77,29.5719208034,133.19
2021-02-19 15:00:00,52.7635,-9.6245,53.6341116501,45.7935,-17.3545,48.9716582576,6.97,7.73,10.4083524152,133.11,52.4235,11.0955,53.5848250207,45.7935,-17.3545,48.9716582576,6.63,28.45,29.2123158959,133.46
2021-02-19 15:30:00,52.593,-9.6855,53.4774023233,44.963,-16.9755,48.0607841098,7.63,7.29,10.5527721476,133.16,52.283,11.0545,53.4388815307,44.963,-16.9755,48.0607841098,7.32,28.03,28.9700414221,133.5
2021-02-19 16:00:00,52.461,-10.162,53.4361559714,43.381,-16.452,46.3958992261,9.08,6.29,11.0458363196,133.71,52.211,10.718,53.2997565191,43.381,-16.452,46.3958992261,8.83,27.17,28.5688256671,134.06
2021-02-19 16:30:00,52.8785,-9.89,53.7954260347,44.1485,-16.78,47.2298470488,8.73,6.89,11.1213758142,133.34,52.6085,10.9,53.725825003,44.1485,-16.78,47.2298470488,8.46,27.68,28.9439803759,133.69
2021-02-19 17:00:00,53.2505,-9.977,54.1770826019,45.1605,-16.967,48.2426144529,8.09,6.99,10.6915012978,133.23,52.9705,10.763,54.0529003778,45.1605,-16.967,48.2426144529,7.8100000000000005,27.73,28.8088354503,133.57
2021-02-19 17:30:00,53.746,-9.848,54.6407871466,44.876,-16.708,47.8854115572,8.87,6.86,11.2132287946,132.26,53.496,10.622,54.5403419498,44.876,-16.708,47.8854115572,8.62,27.33,28.6571683877,132.6
2021-02-19 18:00:00,54.1715,-9.631,55.0209739395,45.3815,-16.791,48.388203348,8.79,7.16,11.337093983900001,131.81,53.9215,10.699,54.9726910679,45.3815,-16.791,48.388203348,8.54,27.49,28.785963593399998,132.14
2021-02-19 18:30:00,53.906,-9.593,54.7529221595,45.266,-16.923000000000002,48.3259628461,8.64,7.33,11.3304236461,131.59,53.646,10.677,54.6981868529,45.266,-16.923000000000002,48.3259628461,8.38,27.6,28.8441397861,131.92
2021-02-19 19:00:00,53.2085,-10.004,54.1407839641,48.8385,-16.764,51.6355573055,4.37,6.76,8.0495030903,131.96,52.8085,10.276,53.7990134505,48.8385,-16.764,51.6355573055,3.9699999999999998,27.04,27.3298829123,132.3
2021-02-19 19:30:00,51.968,-10.4505,53.0083575887,51.208,-17.1805,54.0132284191,0.76,6.73,6.7727763879000005,132.6,51.438,10.0095,52.402842807,51.208,-17.1805,54.0132284191,0.23,27.19,27.1909727667,132.94
2021-02-19 20:00:00,50.4525,-10.7055,51.57579361,50.8225,-16.9255,53.566771944,-0.37,6.22,6.2309951051,131.42,49.8725,9.3645,50.7440648401,50.8225,-16.9255,53.566771944,-0.9500000000000001,26.29,26.3071587215,131.75
2021-02-19 20:30:00,45.258,-11.1285,46.6061162966,50.048,-17.3285,52.962998558,-4.79,6.2,7.8348005718,131.42,44.528,8.9015,45.4090242821,50.048,-17.3285,52.962998558,-5.52,26.23,26.8045387948,131.75
2021-02-19 21:00:00,43.73,-11.3955,45.1903786248,50.89,-17.3255,53.7583951607,-7.16,5.93,9.2968005249,131.75,42.9,8.7045,43.7741741241,50.89,-17.3255,53.7583951607,-7.99,26.03,27.228679733,132.08
2021-02-19 21:30:00,42.499,-11.421,44.0068658507,47.319,-17.891,50.588295504,-4.82,6.47,8.0680418938,131.43,41.739,8.659,42.6277187051,47.319,-17.891,50.588295504,-5.58,26.55,27.1300368595,131.76
2021-02-19 22:00:00,43.41,-11.755,44.9734157586,46.24,-17.635,49.4886939108,-2.83,5.88,6.5255880961,132.08,42.73,8.525,43.5721071903,46.24,-17.635,49.4886939108,-3.51,26.16,26.3944255478,132.42
2021-02-19 22:30:00,44.2685,-12.019,45.8710851545,46.0085,-17.279,49.1461688563,-1.74,5.26,5.5403249002,132.76,43.658500000000004,8.471,44.4727159419,46.0085,-17.279,49.1461688563,-2.35,25.75,25.8570106548,133.1
2021-02-19 23:00:00,43.04,-12.404,44.7917494188,46.22,-17.284,49.3459730475,-3.18,4.88,5.8246716646,133.31,42.35,8.236,43.1434142831,46.22,-17.284,49.3459730475,-3.87,25.52,25.8117666966,133.66
2021-02-19 23:30:00,42.1065,-12.5225,43.9291514657,46.0365,-17.2125,49.1490537905,-3.93,4.69,6.1189051308,132.95,41.3965,7.9975000000000005,42.1619522615,46.0365,-17.2125,49.1490537905,-4.64,25.21,25.6334488511,133.3
2021-02-20 00:00:00,41.01,-13.1665,43.0717636306,44.03,-16.6265,47.0646513028,-3.02,3.46,4.5926027479,132.71,40.34,7.2335,40.9834005696,44.03,-16.6265,47.0646513028,-3.69,23.86,24.1436471976,133.05
2021-02-20 00:30:00,40.473,-13.3675,42.6233948114,44.273,-16.7775,47.3453591733,-3.8,3.41,5.1056929011,133.08,39.783,7.1225,40.415555115,44.273,-16.7775,47.3453591733,-4.49,23.9,24.3181023108,133.43
2021-02-20 01:00:00,40.4205,-12.8825,42.4237625217,45.5905,-16.9225,48.6298745269,-5.17,4.04,6.5612879833,132.53,39.6705,7.4575,40.3653672905,45.5905,-16.9225,48.6298745269,-5.92,24.38,25.0884594983,132.87
2021-02-20 01:30:00,40.067,-12.9675,42.1131873081,45.557,-17.2375,48.7090510609,-5.49,4.27,6.9550700931,132.93,39.287,7.4825,39.9932016129,45.557,-17.2375,48.7090510609,-6.27,24.72,25.5027704377,133.3
2021-02-20 02:00:00,39.4985,-13.199,41.6454691803,45.6285,-17.269,48.7870717839,-6.13,4.07,7.3581111707,133.45,38.7085,7.401,39.4096786748,45.6285,-17.269,48.7870717839,-6.92,24.67,25.6221642333,133.81
2021-02-20 02:30:00,39.138,-13.8765,41.5251766553,43.278,-16.7065,46.3906502029,-4.14,2.83,5.014828013,133.64,38.428,6.7535,39.016931533,43.278,-16.7065,46.3906502029,-4.85,23.46,23.9560869092,133.99
2021-02-20 03:00:00,38.506,-14.3625,41.0973653931,40.126,-15.5325,43.0273684095,-1.62,1.17,1.998324298,133.7,37.876,6.2975,38.3959617961,40.126,-15.5325,43.0273684095,-2.25,21.83,21.9456464931,134.05
2021-02-20 03:30:00,37.9895,-14.979,40.8359223142,36.6295,-14.549,39.4131154725,1.3599999999999999,-0.43,1.4263590011,133.02,37.4995,5.981,37.9734757594,36.6295,-14.549,39.4131154725,0.87,20.53,20.5484257305,133.35
2021-02-20 04:00:00,38.0325,-14.1865,40.5922140133,40.4425,-15.4765,43.3026310806,-2.41,1.29,2.7335325131,132.28,37.4025,6.8335,38.0216218552,40.4425,-15.4765,43.3026310806,-3.04,22.31,22.5161653041,132.63
2021-02-20 04:30:00,38.1155,-13.9305,40.5814017809,40.9155,-15.5305,43.763850042,-2.8,1.6,3.2249030993,132.03,37.4655,6.9995,38.1137336206,40.9155,-15.5305,43.763850042,-3.45,22.53,22.7926172258,132.37
2021-02-20 05:00:00,37.9365,-14.4495,40.5951485094,40.1665,-15.3495,42.9994752584,-2.23,0.9,2.4047661009,132.33,37.2965,6.5905000000000005,37.8743132281,40.1665,-15.3495,42.9994752584,-2.87,21.94,22.126917996,132.67
2021-02-20 05:30:00,38.002,-14.1855,40.5632889969,41.792,-15.9655,44.7377743551,-3.79,1.78,4.1871828238,132.08,37.312,6.7445,37.9166668399,41.792,-15.9655,44.7377743551,-4.48,22.71,23.1476672691,132.42
2021-02-20 06:00:00,38.5065,-13.184,40.7009631121,44.4365,-16.574,47.4267857676,-5.93,3.39,6.8305929464,131.31,37.7365,7.556,38.4855371308,44.4365,-16.574,47.4267857676,-6.7,24.13,25.0429011898,131.64
2021-02-20 06:30:00,39.709,-12.196,41.5397050664,45.909,-16.936,48.9332645242,-6.2,4.74,7.8043321303,130.52,38.909,8.354,39.7957233506,45.909,-16.936,48.9332645242,-7.0,25.29,26.2408860369,130.83
2021-02-20 07:00:00,40.425,-11.8355,42.1219620299,45.895,-16.7155,48.8442316477,-5.47,4.88,7.3304365491,130.16,39.655,8.6245,40.5820283531,45.895,-16.7155,48.8442316477,-6.24,25.34,26.0969959957,130.46
2021-02-20 07:30:00,41.52,-11.513,43.0866518657,46.03,-16.993,49.066515558,-4.51,5.48,7.0972177647,130.64,40.79,9.097,41.7920986432,46.03,-16.993,49.066515558,-5.24,26.09,26.6110071211,130.96
2021-02-20 08:00:00,42.5245,-11.062,43.939742196,47.6545,-17.352,50.7153159731,-5.13,6.29,8.1167111566,130.55,41.7545,9.578,42.8389583703,47.6545,-17.352,50.7153159731,-5.9,26.93,27.5687304749,130.85
2021-02-20 08:30:00,44.164,-9.9925,45.280337369,47.934,-17.6025,51.0638459406,-3.77,7.61,8.4926438757,131.32,43.454,9.5475,44.4905031692,47.934,-17.6025,51.0638459406,-4.48,27.15,27.517138296,131.62
2021-02-20 09:00:00,45.843,-9.7965,46.8780552204,52.753,-17.4765,55.5725387332,-6.91,7.68,10.3310454456,132.89,45.013,9.9535,46.100350663,52.753,-17.4765,55.5725387332,-7.74,27.43,28.5010964701,133.21
2021-02-20 09:30:00,47.285,-9.4355,48.2172156522,53.245,-17.6155,56.0832939943,-5.96,8.18,10.1209683331,132.61,46.505,10.2345,47.6178539547,53.245,-17.6155,56.0832939943,-6.74,27.85,28.6539718015,132.94
2021-02-20 10:00:00,48.36,-9.219,49.2308801567,52.38,-17.269,55.1532660955,-4.02,8.05,8.9979386528,133.12,47.63,10.600999999999999,48.7954721363,52.38,-17.269,55.1532660955,-4.75,27.87,28.2718835595,133.44
2021-02-20 10:30:00,49.0575,-9.0065,49.8774031852,52.7675,-17.3065,55.5330892217,-3.71,8.3,9.0914300305,132.16,48.3375,11.1235,49.6008685257,52.7675,-17.3065,55.5330892217,-4.43,28.43,28.7730742188,132.48
2021-02-20 11:00:00,49.996,-8.7485,50.7556525744,53.046,-17.2985,55.7953064177,-3.05,8.55,9.0777199781,131.83,49.306,11.5215,50.6342433364,53.046,-17.2985,55.7953064177,-3.74,28.82,29.06165859,132.14
2021-02-20 11:30:00,50.4575,-8.8355,51.2252414977,52.7575,-17.4655,55.5733523957,-2.3,8.63,8.931231718,131.75,49.7975,11.4145,51.0889598299,52.7575,-17.4655,55.5733523957,-2.96,28.88,29.0312934607,132.06
2021-02-20 12:00:00,50.626,-9.1505,51.4463169357,50.026,-17.5305,53.0086701045,0.6000000000000001,8.38,8.4014522554,131.6,50.056,11.0695,51.2653583451,50.026,-17.5305,53.0086701045,0.03,28.6,28.6000157343,131.92
2021-02-20 12:30:00,51.542,-9.0165,52.3247077034,47.992,-17.8265,51.1958608312,3.55,8.81,9.4983472246,130.74,51.102,11.0135,52.2753439611,47.992,-17.8265,51.1958608312,3.11,28.84,29.0072008301,131.05
2021-02-20 13:00:00,52.3515,-9.058,53.1293413873,48.5715,-18.028,51.8092597539,3.7800000000000002,8.97,9.7339252103,130.92,51.9115,11.042,53.0728706238,48.5715,-18.028,51.8092597539,3.34,29.07,29.2612457014,131.22
2021-02-20 13:30:00,51.988,-9.513,52.8511997309,48.388,-18.203,51.6986242854,3.6,8.69,9.4061735047,131.37,51.538,10.697,52.6364061558,48.388,-18.203,51.6986242854,3.15,28.9,29.0711626874,131.69
2021-02-20 14:00:00,51.589,-9.772,52.506351092,47.769,-18.172,51.1086973518,3.8200000000000003,8.4,9.2278058064,132.15,51.149,10.648,52.2455749801,47.769,-18.172,51.1086973518,3.38,28.82,29.0175257388,132.48
2021-02-20 14:30:00,51.784,-9.503,52.6487384939,47.954,-18.193,51.2890959659,3.83,8.69,9.4965783312,132.01,51.344,10.897,52.4876265895,47.954,-18.193,51.2890959659,3.39,29.09,29.2868605351,132.33
2021-02-20 15:00:00,51.8645,-9.725999999999999,52.7685648493,47.6645,-18.276,51.0481805381,4.2,8.55,9.5258857856,132.53,51.4345,10.824,52.5610765324,47.6645,-18.276,51.0481805381,3.77,29.1,29.3431917146,132.86
2021-02-20 15:30:00,51.787,-9.793,52.7048026085,46.287,-17.923000000000002,49.6358771253,5.5,8.13,9.8156456741,132.5,51.417,10.707,52.5199746573,46.287,-17.923000000000002,49.6358771253,5.13,28.63,29.0859725641,132.86
2021-02-20 16:00:00,52.0595,-9.956,53.0029572406,46.0295,-17.706,49.3175152076,6.03,7.75,9.8195417408,132.93,51.6895,10.714,52.7882013925,46.0295,-17.706,49.3175152076,5.66,28.42,28.9781296843,133.26
2021-02-20 16:30:00,52.55,-9.7375,53.4445638606,45.3,-17.5175,48.569051939,7.25,7.78,10.6344205296,132.53,52.25,10.8025,53.3550045099,45.3,-17.5175,48.569051939,6.95,28.32,29.1603309309,132.86
2021-02-20 17:00:00,52.7255,-9.895,53.6459632708,46.2255,-17.675,49.4894178108,6.5,7.78,10.1379682383,132.09,52.3855,10.535,53.434322633,46.2255,-17.675,49.4894178108,6.16,28.21,28.8747242411,132.41
2021-02-20 17:30:00,53.271,-10.678,54.3306462781,45.891,-16.658,48.8208238869,7.38,5.98,9.4986735916,131.55,52.991,9.522,53.8397117841,45.891,-16.658,48.8208238869,7.1,26.18,27.1256778717,131.87
2021-02-20 18:00:00,53.6905,-11.154,54.8368626587,46.4305,-15.884,49.0723219977,7.26,4.73,8.6649004611,131.22,53.4205,8.896,54.1561504933,46.4305,-15.884,49.0723219977,6.99,24.78,25.7470095351,131.53
2021-02-20 18:30:00,54.2055,-11.2445,55.3595069568,46.5755,-15.9045,49.2161591401,7.63,4.66,8.940497749,131.33,53.9355,8.8455,54.6560246496,46.5755,-15.9045,49.2161591401,7.36,24.75,25.8211560547,131.65
2021-02-20 19:00:00,53.2405,-11.9525,54.5656769087,44.6105,-15.3725,47.1848542066,8.63,3.42,9.2829575029,131.68,53.0205,8.2075,53.6519941521,44.6105,-15.3725,47.1848542066,8.41,23.58,25.0348656877,132.0
2021-02-20 19:30:00,52.475,-11.359,53.6903390379,48.245,-16.399,50.9559341588,4.23,5.04,6.5798556215,131.8,52.105,8.831,52.8480613268,48.245,-16.399,50.9559341588,3.86,25.23,25.5235675406,132.12
2021-02-20 20:00:00,51.3385,-11.396,52.5881203149,45.3585,-17.236,48.5229143627,5.98,5.84,8.3585883976,131.86,50.9885,8.884,51.7566670899,45.3585,-17.236,48.5229143627,5.63,26.12,26.7198671404,132.19
2021-02-20 20:30:00,50.8315,-11.1975,52.0502199659,44.2615,-17.3675,47.546928802,6.57,6.17,9.0129795295,131.6,50.5115,8.3825,51.2023235654,44.2615,-17.3675,47.546928802,6.25,25.75,26.4976414045,131.92
2021-02-20 21:00:00,50.552,-11.413,51.8243308978,45.202,-18.293,48.7632510504,5.35,6.88,8.715325582,131.99,50.162,8.127,50.8160838023,45.202,-18.293,48.7632510504,4.96,26.42,26.8815550145,132.32
2021-02-20 21:30:00,49.45,-12.855,51.0935761618,39.84,-16.865,43.2626146343,9.61,4.01,10.4130783153,132.97,49.24,6.9350000000000005,49.7259673109,39.84,-16.865,43.2626146343,9.4,23.8,25.5890601625,133.31
2021-02-20 22:00:00,48.4925,-11.603,49.861329357,35.1725,-15.513,38.4416170998,13.32,3.91,13.8820207463,133.14,48.2825,3.227,48.3902194173,35.1725,-15.513,38.4416170998,13.11,18.74,22.8704984642,133.47
2021-02-20 22:30:00,48.0255,-5.209,48.3071664585,31.4355,-14.599,34.6600845534,16.59,9.39,19.0630585164,131.48,47.5655,-4.759,47.8029797319,31.4355,-14.599,34.6600845534,16.13,9.84,18.8945097846,131.8
2021-02-20 23:00:00,46.7265,-5.386,47.0358884072,30.4565,-13.826,33.4478200822,16.27,8.44,18.3288433896,132.46,46.2565,-4.956,46.5212395391,30.4565,-13.826,33.4478200822,15.8,8.87,18.1195171017,132.8
2021-02-20 23:30:00,45.5075,-5.505,45.8392580792,31.3775,-14.315,34.4886464108,14.13,8.81,16.6515164475,132.77,44.9775,-5.095,45.2651580274,31.3775,-14.315,34.4886464108,13.6,9.22,16.4307151396,133.11
2021-02-21 00:00:00,44.7595,-5.909,45.1478584348,30.6795,-14.339,33.8650061457,14.08,8.43,16.4107068708,133.27,44.2095,-5.499,44.5501839643,30.6795,-14.339,33.8650061457,13.53,8.84,16.1618841723,133.61
2021-02-21 00:30:00,44.383,-5.966,44.7821822269,28.523,-13.896,31.7279111352,15.86,7.93,17.7320190616,133.4,43.873,-5.566,44.2246592412,28.523,-13.896,31.7279111352,15.35,8.33,17.4645755746,133.74
2021-02-21 01:00:00,44.374,-5.986,44.7759318384,27.034,-13.346,30.1488452847,17.34,7.36,18.837335268,132.46,43.934,-5.566,44.2851748557,27.034,-13.346,30.1488452847,16.9,7.78,18.6047950808,132.78
2021-02-21 01:30:00,44.124,-6.1015,44.5438624083,25.854,-13.3615,29.1025599948,18.27,7.26,19.6596159678,133.3,43.694,-5.6915,44.063122997,25.854,-13.3615,29.1025599948,17.84,7.67,19.4189211853,133.63
2021-02-21 02:00:00,43.864,-6.121,44.2890182438,27.304,-13.961,30.666234477,16.56,7.84,18.32209595,133.3,43.394,-5.7010000000000005,43.7668897341,27.304,-13.961,30.666234477,16.09,8.26,18.0863401494,133.63
2021-02-21 02:30:00,43.2285,-6.3315,43.6897139439,28.8785,-14.461500000000001,32.297101178,14.35,8.13,16.4930106409,134.03,42.6785,-5.9215,43.0873360107,28.8785,-14.461500000000001,32.297101178,13.8,8.54,16.2287276149,134.37
2021-02-21 03:00:00,42.8215,-6.5785,43.3238678386,29.1015,-14.4685,32.4997660684,13.72,7.89,15.8268916721,133.58,42.2615,-5.8485,42.6642629668,29.1015,-14.4685,32.4997660684,13.16,8.62,15.7318148985,133.93
2021-02-21 03:30:00,42.807,-6.5445,43.3043846423,27.697,-14.1545,31.1042389274,15.11,7.61,16.9181618387,132.24,42.287,-5.8345,42.6876066236,27.697,-14.1545,31.1042389274,14.59,8.32,16.7955500059,132.57
2021-02-21 04:00:00,42.764,-6.639,43.276275452,26.144,-13.799,29.5621571777,16.62,7.16,18.0966847793,132.79,42.304,-5.899,42.713307259,26.144,-13.799,29.5621571777,16.16,7.9,17.9876513197,133.12
2021-02-21 04:30:00,42.2655,-13.11,44.2520574691,24.9955,-13.3,28.3136896262,17.27,0.19,17.2710451334,132.5,42.1955,0.63,42.2002028461,24.9955,-13.3,28.3136896262,17.2,13.93,22.1333436245,132.83
2021-02-21 05:00:00,42.027,-16.4055,45.1155090767,25.517,-13.2655,28.7591859977,16.51,-3.14,16.8059424014,132.76,42.107,3.9945,42.2960456692,25.517,-13.2655,28.7591859977,16.59,17.26,23.9402527138,133.1
2021-02-21 05:30:00,42.132,-16.414,45.2164220168,24.952,-13.134,28.1975931597,17.18,-3.2800000000000002,17.4903058864,132.57,42.232,3.936,42.4150199811,24.952,-13.134,28.1975931597,17.28,17.07,24.2895718365,132.9
2021-02-21 06:00:00,42.4065,-16.4865,45.498526619,24.6765,-13.0565,27.9177693325,17.73,-3.43,18.0587319599,132.85,42.5465,3.9235,42.7270232347,24.6765,-13.0565,27.9177693325,17.87,16.98,24.6507058722,133.18
2021-02-21 06:30:00,43.0925,-16.0435,45.9821427132,24.9925,-13.1035,28.2192623663,18.1,-2.94,18.3372189822,132.11,43.2225,4.1465,43.4209392862,24.9925,-13.1035,28.2192623663,18.23,17.25,25.0977170277,132.43
2021-02-21 07:00:00,43.838,-16.0305,46.6770519019,24.328,-13.0305,27.5979259049,19.51,-3.0,19.7393034325,133.43,44.018,4.6095,44.2586919627,24.328,-13.0305,27.5979259049,19.69,17.64,26.4360681645,133.76
2021-02-21 07:30:00,44.318,-16.014,47.122535161,23.938,-13.044,27.2612138394,20.38,-2.9699999999999998,20.5952737297,133.65,44.548,4.656,44.7906534893,23.938,-13.044,27.2612138394,20.61,17.7,27.1672983567,133.99
2021-02-21 08:00:00,45.136,-15.78,47.8149233608,24.566,-12.98,27.7843257251,20.57,-2.8,20.7596941211,133.34,45.356,4.84,45.6135104547,24.566,-12.98,27.7843257251,20.79,17.82,27.3820470382,133.67
2021-02-21 08:30:00,46.5915,-15.4605,49.0896621755,25.9415,-13.3905,29.1936108164,20.65,-2.07,20.7534912726,132.9,46.8215,5.0495,47.0929964273,25.9415,-13.3905,29.1936108164,20.88,18.44,27.8569201456,133.24
2021-02-21 09:00:00,47.8775,-15.1765,50.2253039662,26.6375,-13.5365,29.8796458898,21.24,-1.6400000000000001,21.3032204138,133.33,48.1175,5.5135000000000005,48.4323496075,26.6375,-13.5365,29.8796458898,21.48,19.05,28.710501563,133.66
2021-02-21 09:30:00,49.5225,-14.6845,51.6537757236,28.1125,-13.8245,31.327774522,21.41,-0.86,21.4272653411,132.96,49.7725,5.8955,50.120441703,28.1125,-13.8245,31.327774522,21.66,19.72,29.2922173964,133.29
2021-02-21 10:00:00,50.5375,-14.33,52.5298753687,26.9275,-13.32,30.041848416,23.61,-1.01,23.6315932599,131.78,50.8875,5.91,51.2295398794,26.9275,-13.32,30.041848416,23.96,19.23,30.722540585,132.1
2021-02-21 10:30:00,51.873,-14.075,53.748616298499996,26.793,-13.295,29.9102302566,25.08,-0.78,25.0921262551,131.53,52.283,6.055,52.6324530494,26.793,-13.295,29.9102302566,25.49,19.35,32.0025405242,131.85
2021-02-21 11:00:00,52.901,-13.9795,54.716928105,24.851,-12.7695,27.9397983395,28.05,-1.21,28.0760859095,131.98,53.421,6.3205,53.7936052078,24.851,-12.7695,27.9397983395,28.57,19.09,34.360922572,132.32
2021-02-21 11:30:00,53.7735,-13.7925,55.5141635846,24.0835,-12.7825,27.2654961169,29.69,-1.01,29.7071742177,131.48,54.3435,6.3475,54.7129486365,24.0835,-12.7825,27.2654961169,30.26,19.13,35.7997835189,131.8
2021-02-21 12:00:00,54.635,-13.6305,56.309624002,24.765,-12.7905,27.8729638763,29.87,-0.84,29.8818088475,131.41,55.225,6.5095,55.6073215975,24.765,-12.7905,27.8729638763,30.46,19.3,36.0596949516,131.74
2021-02-21 12:30:00,55.331,-13.463,56.9453416005,23.811,-12.583,26.9313128161,31.52,-0.88,31.5322818711,131.14,55.971,6.607,56.3596069007,23.811,-12.583,26.9313128161,32.16,19.19,37.4502563409,131.46
2021-02-21 13:00:00,55.3995,-13.5765,57.0388109317,23.3795,-12.3665,26.4486548335,32.02,-1.21,32.0428541176,131.54,56.0795,6.6035,56.4669507987,23.3795,-12.3665,26.4486548335,32.7,18.97,37.8041122102,131.86
2021-02-21 13:30:00,54.4685,-13.881,56.2094267294,24.4285,-12.711,27.5376312207,30.04,-1.17,30.0627759863,131.86,55.0685,6.389,55.4378842783,24.4285,-12.711,27.5376312207,30.64,19.1,36.1056726845,132.18
2021-02-21 14:00:00,53.127,-14.377,55.0379528871,27.607,-13.477,30.7209371276,25.52,-0.9,25.5358649746,132.57,53.527,6.063,53.8692834369,27.607,-13.477,30.7209371276,25.92,19.54,32.4600985827,132.89
2021-02-21 14:30:00,52.831,-14.138,54.6900137594,24.461,-12.768,27.5927951647,28.37,-1.37,28.4030596943,132.38,53.341,6.302,53.7119864183,24.461,-12.768,27.5927951647,28.88,19.07,34.6080814262,132.7
2021-02-21 15:00:00,52.7935,-14.3735,54.7151820293,22.7135,-12.3635,25.8603792412,30.08,-2.01,30.1470811191,132.61,53.3835,6.0965,53.7304884074,22.7135,-12.3635,25.8603792412,30.67,18.46,35.7969342263,132.94
2021-02-21 15:30:00,52.5405,-14.316,54.4559638263,23.1405,-12.466,26.284670366,29.4,-1.85,29.4581482785,132.61,53.1105,6.184,53.4693095733,23.1405,-12.466,26.284670366,29.97,18.65,35.2990566446,132.94
2021-02-21 16:00:00,53.0075,-14.333,54.9111094884,22.4275,-12.353,25.6044793981,30.58,-1.98,30.644033677,132.55,53.6075,6.157,53.9599175801,22.4275,-12.353,25.6044793981,31.18,18.51,36.2603433519,132.88
2021-02-21 16:30:00,53.4615,-14.23,55.3229146218,22.7915,-12.26,25.8797231873,30.67,-1.97,30.7332035427,132.21,54.0915,6.15,54.439993316,22.7915,-12.26,25.8797231873,31.3,18.41,36.3127814963,132.53
2021-02-21 17:00:00,54.852,-13.936,56.5946463899,26.982,-12.146,29.5897556597,27.87,-1.79,27.9274237981,131.56,55.372,6.194,55.7173583365,26.982,-12.146,29.5897556597,28.39,18.34,33.7986345878,131.89
2021-02-21 17:30:00,56.434,-13.508,58.0281174949,27.324,-12.578,30.0800109707,29.11,-0.93,29.124851931,131.31,56.994,6.582,57.3728050561,27.324,-12.578,30.0800109707,29.67,19.16,35.3187556406,131.64
2021-02-21 18:00:00,57.327,-13.464,58.8868765091,28.477,-12.784,31.2149032515,28.85,-0.68,28.8580127521,131.45,57.887,6.686,58.2718402404,28.477,-12.784,31.2149032515,29.41,19.47,35.2707952845,131.77
2021-02-21 18:30:00,57.729,-13.769,59.3483176004,26.319,-12.269,29.0382182993,31.41,-1.5,31.4457962214,131.92,58.379,6.531,58.7431834514,26.319,-12.269,29.0382182993,32.06,18.8,37.1656239017,132.26
2021-02-21 19:00:00,57.013,-14.0755,58.724797737,25.473,-12.1855,28.2375661,31.54,-1.8900000000000001,31.5965773463,132.05,57.673,6.2145,58.0068525198,25.473,-12.1855,28.2375661,32.2,18.4,37.0863856422,132.4
2021-02-21 19:30:00,55.7905,-14.3345,57.6025848422,26.1905,-12.2545,28.9156542464,29.6,-2.08,29.6729910862,132.02,56.3905,5.9455,56.7030639428,26.1905,-12.2545,28.9156542464,30.2,18.2,35.2601758362,132.36
2021-02-21 20:00:00,54.6575,-14.376,56.5164726628,27.2475,-12.736,30.0771001303,27.41,-1.6400000000000001,27.4590185549,131.02,55.1775,5.584,55.4593325082,27.2475,-12.736,30.0771001303,27.93,18.32,33.402205017,131.35
2021-02-21 20:30:00,53.3865,-14.6035,55.347814722,28.6165,-13.1435,31.4905646901,24.77,-1.46,24.8129905493,131.1,53.7965,5.3765,54.0645000393,28.6165,-13.1435,31.4905646901,25.18,18.52,31.2573639324,131.43
2021-02-21 21:00:00,52.2375,-15.1365,54.3863037768,22.1475,-12.8265,25.5935706477,30.09,-2.31,30.178538732,132.18,52.8475,5.2035,53.1030570542,22.1475,-12.8265,25.5935706477,30.7,18.03,35.6029619554,132.54
2021-02-21 21:30:00,50.9645,-15.205,53.1843236795,21.5545,-12.585,24.9595411667,29.41,-2.62,29.5264711742,131.6,51.5445,4.9350000000000005,51.7802057282,21.5545,-12.585,24.9595411667,29.99,17.52,34.7325567731,131.97
2021-02-21 22:00:00,49.739,-15.4245,52.075745998,23.309,-13.0745,26.7254940319,26.43,-2.35,26.534268409,131.96,50.209,4.8255,50.4403522118,23.309,-13.0745,26.7254940319,26.9,17.9,32.3112983336,132.32
2021-02-21 22:30:00,48.924,-15.44,51.3025474611,22.904,-12.95,26.3115129934,26.02,-2.49,26.1388695241,131.52,49.384,4.66,49.6033774657,22.904,-12.95,26.3115129934,26.48,17.61,31.8009826892,131.87
2021-02-21 23:00:00,47.8845,-15.427,50.3082266558,22.4545,-12.837,25.8649016865,25.43,-2.59,25.5615531609,132.05,48.3045,4.793,48.5417095831,22.4545,-12.837,25.8649016865,25.85,17.63,31.2896053027,132.35
2021-02-21 23:30:00,46.9195,-15.5685,49.4349842976,23.6595,-13.1585,27.0724594838,23.26,-2.41,23.3845183829,132.69,47.2595,4.8515,47.5078666381,23.6595,-13.1585,27.0724594838,23.6,18.01,29.6870358911,133.01
2021-02-22 00:00:00,45.8205,-15.723,48.443069156,24.6305,-13.503,28.0890110052,21.19,-2.22,21.3059733408,132.82,46.0805,4.717,46.3212971456,24.6305,-13.503,28.0890110052,21.45,18.22,28.1437541916,133.13
2021-02-22 00:30:00,45.0985,-15.909,47.8222854248,23.4585,-13.089,26.8630441918,21.64,-2.8200000000000003,21.8229695505,132.33,45.3685,4.361,45.5776163621,23.4585,-13.089,26.8630441918,21.91,17.45,28.0098304172,132.65
2021-02-22 01:00:00,44.9815,-15.8795,47.7021368756,24.1915,-13.1795,27.5486459286,20.79,-2.7,20.9645915772,132.37,45.2215,4.4105,45.4360712705,24.1915,-13.1795,27.5486459286,21.03,17.59,27.4165825733,132.69
2021-02-22 01:30:00,44.6045,-15.764,47.3081929083,26.3545,-13.764,29.7322613713,18.25,-2.0,18.3592619677,132.09,44.7645,4.446,44.9847460396,26.3545,-13.764,29.7322613713,18.41,18.21,25.8946365103,132.41
2021-02-22 02:00:00,44.3965,-16.1255,47.2343197527,28.1165,-14.5755,31.66990326,16.28,-1.55,16.353620394300002,133.22,44.4565,4.3845,44.6721863412,28.1165,-14.5755,31.66990326,16.34,18.96,25.0295265636,133.56
2021-02-22 02:30:00,43.9575,-15.591,46.6405519612,31.1975,-15.531,34.8496193272,12.76,-0.06,12.760141065100001,132.86,43.8875,4.839,44.1534661975,31.1975,-15.531,34.8496193272,12.69,20.37,23.9994374934,133.18
2021-02-22 03:00:00,44.022,-15.165,46.5608602691,33.562,-16.355,37.3348880941,10.46,1.19,10.5274735811,132.83,43.862,5.265,44.1768635034,33.562,-16.355,37.3348880941,10.3,21.62,23.9481606809,133.18
2021-02-22 03:30:00,43.822,-14.9235,46.2933962488,35.462,-16.9735,39.3147955133,8.36,2.05,8.6076768062,132.93,43.582,5.5365,43.9322609963,35.462,-16.9735,39.3147955133,8.12,22.51,23.9297826986,133.26
2021-02-22 04:00:00,43.79,-14.842,46.236879912,36.4,-17.422,40.3545051264,7.39,2.58,7.8274197537,133.06,43.49,5.688,43.8603858168,36.4,-17.422,40.3545051264,7.09,23.11,24.1731297105,133.38
