Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-22 04:30:00,43.875,-15.187,46.4290921083,34.695,-17.027,38.6479204356,9.18,1.8399999999999999,9.3625851131,133.29,43.655,5.433,43.9917777999,34.695,-17.027,38.6479204356,8.96,22.46,24.1812572047,133.62
2021-02-22 05:00:00,43.9155,-15.7465,46.6532249957,31.1755,-15.8265,34.9626930098,12.74,0.08,12.7402511749,133.18,43.8355,4.8035,44.0978987311,31.1755,-15.8265,34.9626930098,12.66,20.63,24.2048032423,133.51
2021-02-22 05:30:00,44.365,-15.9475,47.1442041109,28.865,-15.2175,32.6306685688,15.5,-0.73,15.5171808006,133.18,44.385,4.5625,44.6188820036,28.865,-15.2175,32.6306685688,15.52,19.78,25.1419728741,133.54
2021-02-22 06:00:00,45.1225,-15.904,47.8432568107,26.3425,-14.344,29.9946268897,18.78,-1.56,18.8446809472,133.02,45.2725,4.5760000000000005,45.5031760677,26.3425,-14.344,29.9946268897,18.93,18.92,26.763992602000002,133.34
2021-02-22 06:30:00,47.3965,-10.627,48.57325747,23.0065,-13.277,26.5627139286,24.39,2.65,24.5335403071,132.84,47.4765,0.873,47.4845257031,23.0065,-13.277,26.5627139286,24.47,14.15,28.2666481918,133.16
2021-02-22 07:00:00,49.4175,-4.5755,49.628867673,21.5475,-12.6755,24.9992611191,27.87,8.1,29.0232131233,131.35,49.2975,-3.6955,49.435819266,21.5475,-12.6755,24.9992611191,27.75,8.98,29.1668116187,131.66
2021-02-22 07:30:00,51.372,-3.651,51.5015745876,22.002,-12.671,25.3898059268,29.37,9.02,30.7238881003,130.66,51.312,-2.731,51.3846251811,22.002,-12.671,25.3898059268,29.31,9.94,30.9496316618,130.95
2021-02-22 08:00:00,53.4735,-3.1765,53.5677641357,21.6835,-12.7065,25.1322365598,31.79,9.53,33.1877236339,130.07,53.4835,-2.0465,53.5226394575,21.6835,-12.7065,25.1322365598,31.8,10.66,33.5391651655,130.37
2021-02-22 08:30:00,55.2415,-2.3064999999999998,55.2896307141,23.0515,-13.1065,26.5170133028,32.19,10.8,33.9534401792,131.36,55.2415,-1.6165,55.2651462904,23.0515,-13.1065,26.5170133028,32.19,11.49,34.1791778719,131.66
2021-02-22 09:00:00,56.5685,-2.1005,56.6074844212,27.3585,-12.9205,30.2560215908,29.21,10.82,31.1495826617,131.85,56.4685,-1.4505,56.4871263431,27.3585,-12.9205,30.2560215908,29.11,11.47,31.2882246221,132.15
2021-02-22 09:30:00,57.2415,-1.8985,57.2729746434,29.4415,-13.2185,32.2727542131,27.8,11.32,30.0163688677,131.77,57.1015,-1.2385,57.1149296113,29.4415,-13.2185,32.2727542131,27.66,11.98,30.1429262017,132.08
2021-02-22 10:00:00,57.33,-2.041,57.3663192213,32.27,-13.911,35.1407003487,25.06,11.87,27.7290551588,131.24,57.1,-1.401,57.1171848133,32.27,-13.911,35.1407003487,24.83,12.51,27.8033990728,131.55
2021-02-22 10:30:00,56.9665,-1.944,56.9996601591,37.3265,-13.854,39.8145817289,19.64,11.91,22.9690596238,131.53,56.5765,-1.354,56.5926997788,37.3265,-13.854,39.8145817289,19.25,12.5,22.952396389,131.84
2021-02-22 11:00:00,56.931,-1.9085,56.9629803754,34.921,-14.1185,37.6670716044,22.01,12.21,25.1699066347,131.78,56.591,-1.2785,56.60544005,34.921,-14.1185,37.6670716044,21.67,12.84,25.1883802576,132.09
2021-02-22 11:30:00,57.053,-1.745,57.0796796943,33.083,-13.495,35.7295383961,23.97,11.75,26.6950070238,131.72,56.783,-1.125,56.7941433072,33.083,-13.495,35.7295383961,23.7,12.37,26.7340026932,132.03
2021-02-22 12:00:00,56.587,-2.0335,56.6235259521,35.607,-14.3435,38.3874255616,20.98,12.31,24.324812435,131.41,56.227,-1.4235,56.2450165015,35.607,-14.3435,38.3874255616,20.62,12.92,24.3333269406,131.73
2021-02-22 12:30:00,56.7535,-1.7925,56.7818000639,36.0635,-14.0225,38.6937532232,20.69,12.23,24.0343296141,132.1,56.3735,-1.1825,56.3859007953,36.0635,-14.0225,38.6937532232,20.31,12.84,24.0283520034,132.42
2021-02-22 13:00:00,56.516,-2.023,56.5521952271,35.776,-14.113,38.4590554356,20.74,12.09,24.0065761824,132.87,56.126,-1.413,56.1437836719,35.776,-14.113,38.4590554356,20.35,12.7,23.9877572941,133.2
2021-02-22 13:30:00,55.7195,-2.557,55.7781402455,34.6195,-14.537,37.5477582453,21.1,11.98,24.2637672261,133.6,55.3295,-1.957,55.3640986493,34.6195,-14.537,37.5477582453,20.71,12.58,24.2313949248,133.95
2021-02-22 14:00:00,55.0045,-2.4050000000000002,55.0570526386,36.4645,-14.745,39.3328715612,18.54,12.34,22.2712190955,133.24,54.5345,-1.815,54.5646947691,36.4645,-14.745,39.3328715612,18.07,12.93,22.2195814542,133.57
2021-02-22 14:30:00,54.72,-2.287,54.7677712619,36.73,-14.977,39.6661496619,17.99,12.69,22.0153628178,133.3,54.23,-1.687,54.2562334575,36.73,-14.977,39.6661496619,17.5,13.29,21.974396465,133.63
2021-02-22 15:00:00,54.3705,-2.282,54.4183681697,36.8805,-15.172,39.8793287838,17.49,12.89,21.7267622991,133.47,53.8505,-1.6920000000000002,53.8770750343,36.8805,-15.172,39.8793287838,16.97,13.48,21.6723625846,133.82
2021-02-22 15:30:00,50.6515,-12.673,52.2128277462,35.8215,-15.113,38.879077037,14.83,2.44,15.0293878784,130.85,50.6615,8.437,51.3592304386,35.8215,-15.113,38.879077037,14.84,23.55,27.8357342278,131.19
2021-02-22 16:00:00,49.6845,-12.858,51.321318224,34.1645,-14.728,37.2038579216,15.52,1.87,15.6322519171,130.45,49.7345,8.622,50.4763248885,34.1645,-14.728,37.2038579216,15.57,23.35,28.0650565651,130.79
2021-02-22 16:30:00,50.5395,-13.06,52.1996614955,35.2795,-14.56,38.165910447,15.26,1.5,15.3335449261,130.64,50.5795,8.43,51.2771949335,35.2795,-14.56,38.165910447,15.3,22.99,27.6157581826,130.98
2021-02-22 17:00:00,51.4955,-12.688,53.0355716878,34.0955,-13.218,36.5680002769,17.4,0.53,17.4080699677,130.72,51.6455,8.322,52.3116942399,34.0955,-13.218,36.5680002769,17.55,21.54,27.7844218943,131.06
2021-02-22 17:30:00,52.475,-12.931000000000001,54.044762799,33.265,-12.941,35.6935527231,19.21,0.01,19.2100026028,131.48,52.665,7.959,53.2630069185,33.265,-12.941,35.6935527231,19.4,20.9,28.5161357831,131.84
2021-02-22 18:00:00,53.6745,-12.655,55.146178247,31.5045,-12.795,34.0036107678,22.17,0.14,22.1704420344,130.65,53.9945,8.075,54.594978297,31.5045,-12.795,34.0036107678,22.49,20.87,30.6815416823,131.01
2021-02-22 18:30:00,55.1915,-12.619,56.6157295568,29.3815,-13.059,32.152916248,25.81,0.44,25.8137502119,130.6,55.6615,8.151,56.2551453936,29.3815,-13.059,32.152916248,26.28,21.21,33.7713265952,130.96
2021-02-22 19:00:00,54.061,-13.1155,55.6292015155,27.271,-13.6155,30.4809658845,26.79,0.5,26.7946655139,130.54,54.571,7.7045,55.1121888628,27.271,-13.6155,30.4809658845,27.3,21.32,34.638596969299996,130.89
2021-02-22 19:30:00,54.9585,-13.2405,56.5309434071,30.6785,-14.5705,33.9627712724,24.28,1.33,24.3163998158,130.95,55.3785,7.6195,55.9002239933,30.6785,-14.5705,33.9627712724,24.7,22.19,33.2037061184,131.29
2021-02-22 20:00:00,55.626,-13.0295,57.1316002423,33.616,-14.4795,36.6017947135,22.01,1.45,22.05771067,130.13,55.966,7.5405,56.4716946465,33.616,-14.4795,36.6017947135,22.35,22.02,31.3751956169,130.46
2021-02-22 20:30:00,55.1325,-3.489,55.2427884637,35.5525,-15.449,38.7640536741,19.58,11.96,22.9438009057,132.84,54.7825,-2.279,54.8298837063,35.5525,-15.449,38.7640536741,19.23,13.17,23.3075481336,133.19
2021-02-22 21:00:00,54.181,-3.3295,54.2832048727,33.491,-15.4595,36.8868976908,20.69,12.13,23.9835985624,133.57,53.801,-3.0495,53.8873552074,33.491,-15.4595,36.8868976908,20.31,12.41,23.8013487013,133.91
2021-02-22 21:30:00,53.102,-4.057,53.2567521822,29.772,-14.677,33.1931666612,23.33,10.62,25.6334410488,133.4,52.822,-3.787,52.9575778619,29.772,-14.677,33.1931666612,23.05,10.89,25.4930304201,133.74
2021-02-22 22:00:00,51.945,-5.758,52.2631570899,30.395,-14.798,33.8058697418,21.55,9.04,23.3692982351,133.45,51.705,-2.898,51.7861509383,30.395,-14.798,33.8058697418,21.31,11.9,24.4075008962,133.8
2021-02-22 22:30:00,50.1415,-14.7225,52.2582245058,31.4115,-14.7625,34.7075458438,18.73,0.04,18.7300427122,131.3,50.3415,6.1775,50.7191100918,31.4115,-14.7625,34.7075458438,18.93,20.94,28.2281508427,131.63
2021-02-22 23:00:00,48.8495,-14.811,51.0454637676,31.8695,-14.931000000000001,35.1937464793,16.98,0.12,16.980424023,131.61,48.9795,6.149,49.3639708821,31.8695,-14.931000000000001,35.1937464793,17.11,21.08,27.1499263351,131.94
2021-02-22 23:30:00,47.6095,-15.2625,49.9960838116,29.7095,-14.4925,33.055815623,17.9,-0.77,17.9165537981,131.56,47.7895,5.6775,48.12556822,29.7095,-14.4925,33.055815623,18.08,20.17,27.0871796243,131.89
2021-02-23 00:00:00,46.916,-14.802,49.1956325297,33.976,-15.672,37.4163087436,12.94,0.87,12.9692135459,130.88,46.886,5.958,47.2630379895,33.976,-15.672,37.4163087436,12.91,21.63,25.1897796735,131.2
2021-02-23 00:30:00,46.433,-14.7325,48.7141667819,33.503,-15.4425,36.8906738248,12.93,0.71,12.949478754,129.97,46.403,5.7075,46.7526893906,33.503,-15.4425,36.8906738248,12.9,21.15,24.773625088,130.28
2021-02-23 01:00:00,46.358,-6.6465,46.8320416622,33.928,-15.5965,37.341130088,12.43,8.95,15.316899164,132.22,45.878,-2.5065,45.9464190797,33.928,-15.5965,37.341130088,11.95,13.09,17.7242940621,132.54
2021-02-23 01:30:00,46.1265,-4.536,46.3489945765,35.5865,-16.376,39.1736181409,10.54,11.84,15.8517254581,133.27,45.4665,-4.386,45.6775614306,35.5865,-16.376,39.1736181409,9.88,11.99,15.5362318469,133.6
2021-02-23 02:00:00,45.621,-4.5809999999999995,45.8504220482,36.241,-16.381,39.7711860774,9.38,11.8,15.0739643094,133.41,44.941,-4.451,45.1608777815,36.241,-16.381,39.7711860774,8.7,11.93,14.7653276293,133.74
2021-02-23 02:30:00,45.614,-3.642,45.7591647651,42.484,-18.352,46.278355199800004,3.13,14.71,15.039315144,133.64,44.714,-3.492,44.8501489407,42.484,-18.352,46.278355199800004,2.23,14.86,15.0263934462,133.97
2021-02-23 03:00:00,44.925,-6.0855,45.3352945866,41.985,-18.0955,45.7185667454,2.94,12.01,12.3646148343,133.11,44.135,-1.4255,44.1580148473,41.985,-18.0955,45.7185667454,2.15,16.67,16.8080754401,133.44
2021-02-23 03:30:00,44.629,-14.1585,46.8210504287,40.939,-17.4085,44.4866001539,3.69,3.25,4.9171739851,130.47,44.229,6.4815000000000005,44.7013901713,40.939,-17.4085,44.4866001539,3.29,23.89,24.1154763586,130.79
2021-02-23 04:00:00,44.6195,-13.5295,46.6256061676,42.7895,-18.2895,46.5343649414,1.83,4.76,5.0996568512,132.16,44.1295,6.8305,44.6549941272,42.7895,-18.2895,46.5343649414,1.34,25.12,25.1557150564,132.5
2021-02-23 04:30:00,44.55,-13.0285,46.4159919882,44.3,-18.6585,48.0690089585,0.25,5.63,5.6355478882,131.5,44.0,7.1615,44.5789982195,44.3,-18.6585,48.0690089585,-0.30000000000000004,25.82,25.8217427762,131.83
2021-02-23 05:00:00,44.7075,-13.442,46.6845576208,42.7475,-18.202,46.4613986041,1.96,4.76,5.147737367,131.87,44.2275,6.828,44.7514618784,42.7475,-18.202,46.4613986041,1.48,25.03,25.0737173151,132.2
2021-02-23 05:30:00,45.173,-13.328,47.09814766,43.123,-18.278,46.8367207755,2.05,4.95,5.3577047324,132.1,44.673,7.042,45.224624852,43.123,-18.278,46.8367207755,1.55,25.32,25.3673983688,132.42
2021-02-23 06:00:00,45.787,-12.8545,47.5572028115,43.837,-18.5245,47.5903316783,1.9500000000000002,5.67,5.9959486322,131.96,45.297,7.5055,45.9146026799,43.837,-18.5245,47.5903316783,1.46,26.03,26.0709129108,132.27
2021-02-23 06:30:00,47.923,-12.915,49.6327629092,42.493,-18.595,46.3835000189,5.43,5.68,7.857945024,134.06,47.533,8.065,48.2123460744,42.493,-18.595,46.3835000189,5.04,26.66,27.1322170123,134.4
2021-02-23 07:00:00,49.6945,-12.256,51.1835214327,42.1545,-18.296,45.9537320166,7.54,6.04,9.6609109301,133.27,49.3845,8.534,50.1164443696,42.1545,-18.296,45.9537320166,7.23,26.83,27.7870797314,133.6
2021-02-23 07:30:00,51.6905,-10.7935,52.8053731404,43.6605,-19.0235,47.6249179789,8.03,8.23,11.4984259792,132.24,51.3905,9.7365,52.3047122399,43.6605,-19.0235,47.6249179789,7.73,28.76,29.7807068418,132.56
2021-02-23 08:00:00,53.374,-9.6355,54.2367655401,45.344,-19.4255,49.3297920759,8.03,9.79,12.6619508765,130.7,53.094,10.4845,54.1192902416,45.344,-19.4255,49.3297920759,7.75,29.91,30.8977442542,131.02
2021-02-23 08:30:00,55.2715,-8.9705,55.9947192376,46.2315,-19.8205,50.3011313243,9.04,10.85,14.1224679146,130.65,55.0215,11.1395,56.1378118784,46.2315,-19.8205,50.3011313243,8.79,30.96,32.1836247182,130.97
2021-02-23 09:00:00,56.87,-8.8815,57.5593427886,44.4,-19.4015,48.4538770611,12.47,10.52,16.3147571235,130.62,56.75,11.2285,57.8501660521,44.4,-19.4015,48.4538770611,12.35,30.63,33.0260412402,130.94
2021-02-23 09:30:00,56.5685,-9.5395,57.3672140905,42.0985,-18.7795,46.0972159951,14.47,9.24,17.1685322611,131.07,56.5185,10.6905,57.5206713495,42.0985,-18.7795,46.0972159951,14.42,29.47,32.8087991246,131.4
2021-02-23 10:00:00,54.124,-8.8925,54.8496484241,44.864,-20.3825,49.2770210367,9.26,11.49,14.7569542928,131.07,53.864,11.3175,55.0401335595,44.864,-20.3825,49.2770210367,9.0,31.7,32.9528450972,131.4
2021-02-23 10:30:00,54.5395,-8.525,55.2017453098,46.0795,-20.665,50.5011142971,8.46,12.14,14.7969996959,131.07,54.2495,11.735,55.5042203373,46.0795,-20.665,50.5011142971,8.17,32.4,33.4142020704,131.4
2021-02-23 11:00:00,55.4225,-7.7715,55.9647185153,46.8925,-20.6715,51.2466337285,8.53,12.9,15.465151147,130.64,55.1225,12.4085,56.5018661506,46.8925,-20.6715,51.2466337285,8.23,33.08,34.0884041868,130.95
2021-02-23 11:30:00,55.725,-7.3525,56.2079610131,48.155,-20.6225,52.3850315572,7.57,13.27,15.2773623378,130.99,55.385,12.0575,56.6822858682,48.155,-20.6225,52.3850315572,7.23,32.68,33.4702151173,131.3
2021-02-23 12:00:00,55.979,-7.631,56.4967308966,49.579,-21.001,53.8434698176,6.4,13.37,14.822850603,132.11,55.589,12.199,56.9117959829,49.579,-21.001,53.8434698176,6.01,33.2,33.7395924694,132.44
2021-02-23 12:30:00,56.0815,-7.241,56.5470310737,49.6415,-21.001,53.9010252523,6.44,13.76,15.19247182,131.37,55.7015,12.379,57.0604656768,49.6415,-21.001,53.9010252523,6.06,33.38,33.9256245337,131.69
2021-02-23 13:00:00,55.8405,-7.574,56.3518137796,49.7305,-20.894,53.9414670384,6.11,13.32,14.654504426999999,131.6,55.4405,12.116,56.7489779313,49.7305,-20.894,53.9414670384,5.71,33.01,33.5002119396,131.92
2021-02-23 13:30:00,55.6905,-7.971,56.2580539234,48.1305,-20.741,52.4092941304,7.5600000000000005,12.77,14.8400303234,132.24,55.3305,11.909,56.5976016387,48.1305,-20.741,52.4092941304,7.2,32.65,33.4344507955,132.56
2021-02-23 14:00:00,55.301,-8.0895,55.8895393723,47.381,-20.6195,51.6732323476,7.92,12.53,14.8232014086,132.74,54.971,11.900500000000001,56.2444018659,47.381,-20.6195,51.6732323476,7.59,32.52,33.3939889801,133.06
2021-02-23 14:30:00,55.0825,-7.8045,55.6326525208,49.3725,-21.0445,53.6704270199,5.71,13.24,14.4187967598,133.43,54.6525,12.4055,56.0427710459,49.3725,-21.0445,53.6704270199,5.28,33.45,33.8641536141,133.76
2021-02-23 15:00:00,54.0215,-8.1735,54.636330079,50.6415,-21.0435,54.8396791976,3.38,12.87,13.3064382913,131.69,53.5315,11.9365,54.8461623498,50.6415,-21.0435,54.8396791976,2.89,32.98,33.1063815601,132.01
2021-02-23 15:30:00,54.348,-8.0695,54.94380706,48.858,-20.7495,53.0815025621,5.49,12.68,13.817470825000001,131.03,53.938,12.2105,55.3028403814,48.858,-20.7495,53.0815025621,5.08,32.96,33.3491828985,131.34
2021-02-23 16:00:00,54.72,-8.416,55.3634126116,48.29,-20.506,52.4635124253,6.43,12.09,13.6935386223,130.92,54.35,11.794,55.6149344691,48.29,-20.506,52.4635124253,6.06,32.3,32.8635603671,131.24
2021-02-23 16:30:00,55.4405,-8.619,56.1064720086,47.3905,-20.239,51.531316801,8.05,11.62,14.1360142897,130.86,55.1405,11.571,56.3414836621,47.3905,-20.239,51.531316801,7.75,31.81,32.7404734236,131.18
2021-02-23 17:00:00,56.0655,-8.502,56.7064748882,46.8255,-20.092,50.9540568969,9.24,11.59,14.8224728031,131.37,55.7955,10.998,56.8690937527,46.8255,-20.092,50.9540568969,8.97,31.09,32.3581365347,131.69
2021-02-23 17:30:00,56.1105,-9.1645,56.8539908054,46.9405,-20.1545,51.0843851925,9.17,10.99,14.3132456138,132.5,55.8305,10.7255,56.8513947102,46.9405,-20.1545,51.0843851925,8.89,30.88,32.1341951821,132.83
2021-02-23 18:00:00,56.8825,-9.046,57.597299609,51.4225,-19.576,55.0226615337,5.46,10.53,11.8613869341,132.15,56.4825,10.664,57.4803766711,51.4225,-19.576,55.0226615337,5.06,30.24,30.6604174792,132.47
2021-02-23 18:30:00,57.157,-9.016,57.8637270231,51.587,-19.676,55.2119873307,5.57,10.66,12.0274893473,132.35,56.767,10.784,57.7822372793,51.587,-19.676,55.2119873307,5.18,30.46,30.8973137991,132.68
2021-02-23 19:00:00,56.362,-9.5275,57.1615981254,51.972,-20.0575,55.7080971695,4.39,10.53,11.4084617719,133.05,55.922,10.4325,56.8867923182,51.972,-20.0575,55.7080971695,3.95,30.49,30.744797934,133.39
2021-02-23 19:30:00,54.6745,-9.603,55.5114272853,51.7645,-20.623,55.7213746174,2.91,11.02,11.3977410043,132.26,54.1645,10.147,55.1067570199,51.7645,-20.623,55.7213746174,2.4,30.77,30.8634557365,132.58
2021-02-23 20:00:00,53.3715,-10.1365,54.3255524086,51.7015,-21.5565,56.0154246123,1.67,11.42,11.5414600463,133.22,52.8215,9.9735,53.7548282901,51.7015,-21.5565,56.0154246123,1.12,31.53,31.5498858952,133.56
2021-02-23 20:30:00,52.1125,-10.7245,53.2045821006,52.2825,-21.6945,56.6048684876,-0.17,10.97,10.9713171497,133.22,51.5125,10.1055,52.4943690933,52.2825,-21.6945,56.6048684876,-0.77,31.8,31.809320961,133.56
2021-02-23 21:00:00,50.825,-10.947,51.9905513916,52.685,-21.197,56.7892774562,-1.8599999999999999,10.25,10.4173941079,132.38,50.165,9.573,51.070241374,52.685,-21.197,56.7892774562,-2.52,30.77,30.8730189648,132.71
2021-02-23 21:30:00,49.761,-11.269,51.0210494012,52.431,-21.489,56.6638057493,-2.67,10.22,10.5630156679,132.84,49.061,9.391,49.9517026937,52.431,-21.489,56.6638057493,-3.37,30.88,31.0633433487,133.17
2021-02-23 22:00:00,48.2855,-10.865,49.4928048836,53.7455,-20.725,57.6029894645,-5.46,9.86,11.2708118607,130.88,47.5055,9.185,48.3852948245,53.7455,-20.725,57.6029894645,-6.24,29.91,30.5539801008,131.2
2021-02-23 22:30:00,47.1205,-10.92,48.3692869521,53.8805,-20.99,57.8246347178,-6.76,10.07,12.1285819451,129.93,46.3005,8.86,47.1405971563,53.8805,-20.99,57.8246347178,-7.58,29.85,30.7973846292,130.24
2021-02-23 23:00:00,45.6225,-11.6075,47.075965869,53.3125,-20.8775,57.2546300529,-7.69,9.27,12.0444593071,130.97,44.7525,8.4225,45.5381681944,53.3125,-20.8775,57.2546300529,-8.56,29.3,30.5248030297,131.28
2021-02-23 23:30:00,44.099,-11.43,45.5561927843,53.289,-20.14,56.9678604215,-9.19,8.71,12.6617613309,130.51,43.189,8.46,44.0097866502,53.289,-20.14,56.9678604215,-10.1,28.6,30.3310072368,130.82
2021-02-24 00:00:00,43.1555,-11.8875,44.7628175666,52.7255,-20.4775,56.5624111624,-9.57,8.59,12.8597433878,131.16,42.2255,8.1825,43.0110004127,52.7255,-20.4775,56.5624111624,-10.5,28.66,30.5228701141,131.47
2021-02-24 00:30:00,42.5655,-11.716,44.1484591605,53.6555,-20.116,57.3024095152,-11.09,8.4,13.9121565546,130.59,41.5855,8.184,42.3831530947,53.6555,-20.116,57.3024095152,-12.07,28.3,30.7664573846,130.89
2021-02-24 01:00:00,42.597,-11.973,44.2476794646,53.067,-20.243,56.7968796502,-10.47,8.27,13.342181231,131.04,41.637,8.057,42.409374176,53.067,-20.243,56.7968796502,-11.43,28.3,30.5210566658,131.36
2021-02-24 01:30:00,42.162,-11.865,43.7996857181,53.322,-20.135,56.9969640332,-11.16,8.27,13.8902303797,130.75,41.172,8.085,41.9583222853,53.322,-20.135,56.9969640332,-12.15,28.22,30.7244349012,131.06
2021-02-24 02:00:00,41.955,-12.1125,43.6684632344,53.185,-20.7225,57.0794729412,-11.23,8.61,14.1507950307,131.82,40.955,8.1475,41.7575595701,53.185,-20.7225,57.0794729412,-12.23,28.87,31.3536249898,132.14
2021-02-24 02:30:00,41.5545,-11.8995,43.2246986166,53.4145,-20.2795,57.1346386223,-11.86,8.38,14.5218456127,131.02,40.5345,8.1105,41.3379474636,53.4145,-20.2795,57.1346386223,-12.88,28.39,31.175094226,131.33
2021-02-24 03:00:00,41.4475,-12.101,43.1778815744,53.9875,-21.041,57.9428497509,-12.54,8.94,15.4004934986,132.0,40.3975,8.269,41.2351108553,53.9875,-21.041,57.9428497509,-13.59,29.31,32.3073397234,132.35
2021-02-24 03:30:00,41.302,-12.4895,43.1490766326,52.932,-21.3095,57.0604189807,-11.63,8.82,14.5962084118,132.73,40.272,8.0805,41.0746693748,52.932,-21.3095,57.0604189807,-12.66,29.39,32.0007453038,133.11
2021-02-24 04:00:00,41.162,-12.6775,43.0700505021,52.132,-21.1475,56.2579965894,-10.97,8.47,13.8593578495,133.17,40.162,7.9925,40.9495579982,52.132,-21.1475,56.2579965894,-11.97,29.14,31.502706233,133.52
2021-02-24 04:30:00,41.041,-11.9275,42.7390797427,54.111,-20.8175,57.9773113144,-13.07,8.89,15.8068655969,132.11,39.961,8.4425,40.8430817551,54.111,-20.8175,57.9773113144,-14.15,29.26,32.5018476398,132.43
2021-02-24 05:00:00,41.1365,-11.859,42.8117683967,54.3065,-20.889,58.1854471775,-13.17,9.03,15.9684000451,131.45,40.0665,8.321,40.9214303666,54.3065,-20.889,58.1854471775,-14.24,29.21,32.4961797755,131.77
2021-02-24 05:30:00,41.5535,-11.6805,43.1639599956,54.3035,-20.7205,58.1223643058,-12.75,9.04,15.6295905257,131.04,40.5035,8.3895,41.3632351551,54.3035,-20.7205,58.1223643058,-13.8,29.11,32.2154015961,131.38
2021-02-24 06:00:00,42.0895,-11.6535,43.6729901942,52.8395,-20.7235,56.7580497595,-10.75,9.07,14.0651128684,131.23,41.1095,8.4665,41.9722838609,52.8395,-20.7235,56.7580497595,-11.73,29.19,31.4586871945,131.56
2021-02-24 06:30:00,44.2725,-11.212,45.6701565604,53.0525,-21.202,57.1322374868,-8.78,9.99,13.2999436089,132.17,43.3525,9.218,44.3216739333,53.0525,-21.202,57.1322374868,-9.7,30.42,31.9290839205,132.52
2021-02-24 07:00:00,46.069,-10.809,47.3200511623,50.809,-20.619,54.8333624904,-4.74,9.81,10.895122762,132.17,45.289,9.661,46.307973849,50.809,-20.619,54.8333624904,-5.52,30.28,30.7790318236,132.48
2021-02-24 07:30:00,47.9705,-9.82,48.9653068024,50.2405,-20.54,54.277061824,-2.27,10.72,10.9577050517,131.61,47.2805,10.52,48.436722435,50.2405,-20.54,54.277061824,-2.96,31.06,31.2007243506,131.94
2021-02-24 08:00:00,49.915,-9.282,50.7706878917,49.475,-20.662,53.6161717115,0.44,11.38,11.3885029745,131.68,49.305,11.118,50.5429812041,49.475,-20.662,53.6161717115,-0.17,31.78,31.7804546852,132.01
2021-02-24 08:30:00,51.7445,-8.778,52.483774295,49.1145,-20.208,53.1092964955,2.63,11.43,11.7286742644,131.53,51.2345,11.562,52.5228886701,49.1145,-20.208,53.1092964955,2.12,31.77,31.8406548299,131.85
2021-02-24 09:00:00,52.59,-8.5425,53.2792868407,49.67,-20.3725,53.6856373367,2.92,11.83,12.1850441115,131.44,52.1,11.7875,53.4168059346,49.67,-20.3725,53.6856373367,2.43,32.16,32.2516743751,131.78
2021-02-24 09:30:00,53.196,-8.0235,53.7976855287,51.026,-20.4035,54.9541216675,2.17,12.38,12.5687429761,130.68,52.676,12.0965,54.0470747428,51.026,-20.4035,54.9541216675,1.65,32.5,32.5418576606,130.99
2021-02-24 10:00:00,53.118,-8.2045,53.7478906028,51.768,-20.7545,55.7734264166,1.35,12.55,12.6224007225,131.04,52.568,12.0055,53.9214860167,51.768,-20.7545,55.7734264166,0.8,32.76,32.7697665539,131.35
2021-02-24 10:30:00,53.309,-8.06,53.9148688304,51.229,-20.56,55.2007612357,2.08,12.5,12.6718743681,130.76,52.759,12.07,54.1220563264,51.229,-20.56,55.2007612357,1.53,32.63,32.6658506701,131.08
2021-02-24 11:00:00,53.7525,-7.971,54.3402990169,49.1125,-20.361,53.1658534893,4.64,12.39,13.2303325733,130.86,53.3125,12.209,54.692616844,49.1125,-20.361,53.1658534893,4.2,32.57,32.8396848341,131.17
2021-02-24 11:30:00,54.2635,-7.655,54.8007888378,49.6735,-20.405,53.7012162548,4.59,12.75,13.5510368607,130.3,53.8435,12.355,55.2428141685,49.6735,-20.405,53.7012162548,4.17,32.76,33.0243319387,130.61
2021-02-24 12:00:00,54.2365,-7.4325,54.7434013238,51.3865,-20.7425,55.4150132049,2.85,13.31,13.6117081955,130.34,53.7165,11.2675,54.8855074542,51.3865,-20.7425,55.4150132049,2.33,32.01,32.094688034,130.64
2021-02-24 12:30:00,55.058,1.7315,55.0852199437,50.518,-21.0185,54.7160457841,4.54,22.75,23.1985796979,133.62,54.138,1.8315000000000001,54.1689711574,50.518,-21.0185,54.7160457841,3.62,22.85,23.1349713637,133.95
2021-02-24 13:00:00,54.908500000000004,-4.4575,55.0891339422,46.6885,-19.4175,50.5653570985,8.22,14.96,17.0695635562,132.34,54.4085,7.3725,54.9057249155,46.6885,-19.4175,50.5653570985,7.72,26.79,27.880145265,132.66
2021-02-24 13:30:00,54.1865,-9.361,54.9891362293,47.3065,-19.481,51.1606714503,6.88,10.12,12.2371892198,131.47,53.8565,10.949,54.9581949599,47.3065,-19.481,51.1606714503,6.55,30.43,31.1269561634,131.79
2021-02-24 14:00:00,53.7555,-9.215,54.5396186753,48.0155,-20.115,52.0586348769,5.74,10.9,12.3189934654,132.02,53.3555,11.275,54.5337969084,48.0155,-20.115,52.0586348769,5.34,31.39,31.8409751735,132.34
2021-02-24 14:30:00,53.654,-9.464,54.4822816336,45.274,-19.144,49.1551402399,8.38,9.68,12.803390176,131.66,53.364,10.896,54.4650283393,45.274,-19.144,49.1551402399,8.09,30.04,31.110282866,131.98
2021-02-24 15:00:00,53.515,-9.5095,54.3533422638,45.035,-19.0795,48.909902323,8.48,9.57,12.7865280667,131.75,53.225,10.900500000000001,54.3297480691,45.035,-19.0795,48.909902323,8.19,29.98,31.0785536987,132.08
2021-02-24 15:30:00,53.606,-9.6725,54.4716485178,45.486,-19.5325,49.5024721832,8.12,9.86,12.7731750164,131.98,53.306,10.7875,54.3865773169,45.486,-19.5325,49.5024721832,7.82,30.32,31.312214869,132.32
2021-02-24 16:00:00,53.871,-9.711,54.7392744015,45.171,-19.151,49.0630211259,8.7,9.44,12.8375854428,131.88,53.591,10.709,54.6505074267,45.171,-19.151,49.0630211259,8.42,29.86,31.0244419773,132.21
2021-02-24 16:30:00,54.337,-10.327,55.3096419985,47.057,-19.197,50.822102062,7.28,8.87,11.4749858388,132.73,54.017,10.313,54.9926745849,47.057,-19.197,50.822102062,6.96,29.51,30.3196586392,133.09
2021-02-24 17:00:00,54.0855,-11.035,55.1997512245,42.3055,-17.615,45.8262321738,11.78,6.58,13.4931389973,132.88,53.9355,9.665,54.7946200393,42.3055,-17.615,45.8262321738,11.63,27.28,29.6556116106,133.22
2021-02-24 17:30:00,53.76,-11.5705,54.9910362718,39.61,-17.4705,43.2916905451,14.15,5.9,15.3307697132,132.53,53.7,8.9995,54.4488842884,39.61,-17.4705,43.2916905451,14.09,26.47,29.986480287,132.88
2021-02-24 18:00:00,54.1735,-11.523,55.3854460238,43.2735,-16.963,46.4794489129,10.9,5.44,12.1821016249,132.21,54.0035,8.897,54.7314774262,43.2735,-16.963,46.4794489129,10.73,25.86,27.997723121699998,132.56
2021-02-24 18:30:00,54.6945,-10.4925,55.6918385987,50.5145,-18.2525,53.7109715654,4.18,7.76,8.8141930998,131.65,54.2845,9.7675,55.1562416822,50.5145,-18.2525,53.7109715654,3.77,28.02,28.2724830887,131.99
2021-02-24 19:00:00,53.872,-10.681000000000001,54.9206349654,46.462,-18.861,50.1443393116,7.41,8.18,11.037232443,131.48,53.552,9.579,54.4019663707,46.462,-18.861,50.1443393116,7.09,28.44,29.3104367078,131.82
2021-02-24 19:30:00,52.566,-11.51,53.8113784993,44.516,-18.55,48.2263077168,8.05,7.04,10.6941152042,131.86,52.286,8.84,53.0280246285,44.516,-18.55,48.2263077168,7.77,27.39,28.4707744889,132.21
2021-02-24 20:00:00,51.317,-12.503,52.8181739366,39.957,-17.243,43.5187648952,11.36,4.74,12.3092323075,132.08,51.157,7.897,51.7629332438,39.957,-17.243,43.5187648952,11.2,25.14,27.5219839401,132.47
2021-02-24 20:30:00,49.8345,-13.296,51.5777181179,34.2945,-16.046,37.8627369091,15.54,2.75,15.7814479691,131.31,49.8445,6.814,50.3080985155,34.2945,-16.046,37.8627369091,15.55,22.86,27.6474610046,131.63
2021-02-24 21:00:00,48.36,-14.2935,50.4281046863,30.73,-14.9835,34.1882753623,17.63,0.6900000000000001,17.6434973857,131.83,48.46,5.9465,48.8234826928,30.73,-14.9835,34.1882753623,17.73,20.93,27.430235143,132.14
2021-02-24 21:30:00,47.342,-14.373,49.4757323645,32.702,-15.443,36.164997622,14.64,1.07,14.6790496968,131.83,47.332,5.837,47.6905524501,32.702,-15.443,36.164997622,14.63,21.28,25.8239288258,132.14
2021-02-24 22:00:00,46.1375,-14.8645,48.472902394,30.6375,-15.4145,34.2966939587,15.5,0.55,15.5097549948,132.82,46.1375,5.7055,46.4889410129,30.6375,-15.4145,34.2966939587,15.5,21.12,26.1974120859,133.12
2021-02-24 22:30:00,44.697,-14.9215,47.1218948181,31.147,-15.2515,34.6805977637,13.55,0.33,13.5540178545,132.23,44.637,5.3985,44.9622683063,31.147,-15.2515,34.6805977637,13.49,20.65,24.665818453900002,132.53
2021-02-24 23:00:00,43.227,-15.1375,45.8008453552,31.607,-15.2375,35.0882295827,11.62,0.1,11.6204302846,132.08,43.107,5.1025,43.4079365468,31.607,-15.2375,35.0882295827,11.5,20.34,23.3659067875,132.38
2021-02-24 23:30:00,42.122,-15.2775,44.8069736788,31.892,-15.7075,35.550319552,10.23,0.43,10.2390331575,132.27,41.942,5.0125,42.2404607012,31.892,-15.7075,35.550319552,10.05,20.72,23.0286973144,132.57
2021-02-25 00:00:00,41.0375,-15.45,43.8495029191,31.2175,-15.56,34.880451634799996,9.82,0.11,9.8206160703,132.64,40.8275,4.92,41.1228787447,31.2175,-15.56,34.880451634799996,9.61,20.48,22.622610371,132.94
2021-02-25 00:30:00,40.624,-15.5665,43.5043135591,29.394,-15.0765,33.0349525238,11.23,-0.49,11.2406850325,132.9,40.474,4.8635,40.7651604713,29.394,-15.0765,33.0349525238,11.08,19.94,22.811619846,133.2
2021-02-25 01:00:00,40.4115,-15.38,43.2392614674,31.1915,-14.93,34.5805519367,9.22,-0.45,9.2309750298,132.07,40.2015,4.78,40.4846761411,31.1915,-14.93,34.5805519367,9.01,19.71,21.6717373554,132.37
2021-02-25 01:30:00,40.4275,-15.3795,43.2540376901,34.2875,-16.3695,37.9946468137,6.14,0.99,6.2193006038,132.76,40.0875,5.0305,40.4019007783,34.2875,-16.3695,37.9946468137,5.8,21.4,22.1720544831,133.06
2021-02-25 02:00:00,40.1725,-15.0825,42.9105064349,36.7325,-16.8325,40.405564128,3.44,1.75,3.8595466055000003,132.4,39.7225,5.2075,40.0623896254,36.7325,-16.8325,40.405564128,2.99,22.04,22.241890657,132.7
2021-02-25 02:30:00,39.8735,-15.6115,42.8207301958,36.8135,-17.8715,40.9221736287,3.06,2.26,3.804103048,133.66,39.4035,5.0485,39.725598353,36.8135,-17.8715,40.9221736287,2.59,22.92,23.0658730596,133.97
2021-02-25 03:00:00,39.626,-15.893,42.6943476938,37.436,-17.653,41.3894008775,2.19,1.76,2.8095729213,133.55,39.146,4.717,39.4291694688,37.436,-17.653,41.3894008775,1.71,22.37,22.4352624232,133.86
2021-02-25 03:30:00,39.3225,-15.995,42.4511369842,35.7425,-16.375,39.3149708286,3.58,0.38,3.6001111094000002,133.55,38.8825,4.635,39.1577837888,35.7425,-16.375,39.3149708286,3.14,21.01,21.2433448402,133.82
2021-02-25 04:00:00,39.507,-6.2905,40.0046677183,32.097,-15.6605,35.7137042219,7.41,9.37,11.9459198055,131.03,38.767,-5.3705,39.1372272811,32.097,-15.6605,35.7137042219,6.67,10.29,12.2626669204,131.31
2021-02-25 04:30:00,39.7075,-6.128,40.1775800696,32.9575,-15.978,36.6264015466,6.75,9.85,11.940896113800001,130.81,38.9575,-5.428,39.3338275566,32.9575,-15.978,36.6264015466,6.0,10.55,12.1368241315,131.08
2021-02-25 05:00:00,40.1265,-6.1385,40.5933145296,32.6765,-15.9685,36.3695840573,7.45,9.83,12.3341558284,130.92,39.3765,-5.4285,39.7489290988,32.6765,-15.9685,36.3695840573,6.7,10.54,12.4892593856,131.19
2021-02-25 05:30:00,40.7145,-6.0365,41.1595656257,31.7245,-15.5465,35.3289903974,8.99,9.51,13.0866420445,130.47,40.0245,-5.3365,40.3786928033,31.7245,-15.5465,35.3289903974,8.3,10.21,13.1580431676,130.74
2021-02-25 06:00:00,41.6625,-5.998,42.0920409371,29.6325,-15.058,33.2389593738,12.03,9.06,15.0600298804,130.64,41.0625,-5.2780000000000005,41.4003163062,29.6325,-15.058,33.2389593738,11.43,9.78,15.0430482283,130.91
2021-02-25 06:30:00,43.758,-10.918,45.0995042988,29.078,-15.298,32.8566414595,14.68,4.38,15.3194908532,131.89,43.508,0.612,43.512304099,29.078,-15.298,32.8566414595,14.43,15.91,21.4791294051,132.18
2021-02-25 07:00:00,45.397,-14.9115,47.7832652845,31.747,-16.0415,35.5696743203,13.65,1.13,13.6966930315,132.98,45.337,5.6585,45.6887534438,31.747,-16.0415,35.5696743203,13.59,21.7,25.6042594113,133.27
2021-02-25 07:30:00,47.671,-13.794,49.6265924379,32.791,-16.024,36.4968253003,14.88,2.23,15.0461722707,132.43,47.641,6.646,48.1023304737,32.791,-16.024,36.4968253003,14.85,22.67,27.1007638269,132.73
2021-02-25 08:00:00,49.1865,-13.364,50.9696799897,30.6065,-15.044,34.1039554634,18.58,1.6800000000000002,18.6557980264,131.79,49.3065,6.926,49.7905655546,30.6065,-15.044,34.1039554634,18.7,21.97,28.8508388093,132.08
2021-02-25 08:30:00,50.977,-12.902,52.5843715661,30.827,-15.352,34.438174066,20.15,2.45,20.2983989516,132.23,51.157,7.5280000000000005,51.7079242767,30.827,-15.352,34.438174066,20.33,22.88,30.6072426069,132.53
2021-02-25 09:00:00,52.0615,-12.49,53.5387698986,33.0115,-15.89,36.6367470206,19.05,3.4,19.3510335641,132.44,52.1915,8.01,52.8025830074,33.0115,-15.89,36.6367470206,19.18,23.9,30.6444513738,132.73
2021-02-25 09:30:00,52.5555,-12.627,54.051102757,34.2855,-16.187,37.9145681665,18.27,3.56,18.6136106116,132.62,52.6355,7.953,53.2329415799,34.2855,-16.187,37.9145681665,18.35,24.14,30.3226334608,132.92
2021-02-25 10:00:00,52.557,-12.6815,54.0653187473,35.157,-16.3015,38.752465099,17.4,3.62,17.7725743774,132.67,52.607,7.8985,53.196642293,35.157,-16.3015,38.752465099,17.45,24.2,29.8352559902,132.99
2021-02-25 10:30:00,52.563,-12.8765,54.1172174197,38.103,-17.6165,41.9783239452,14.46,4.74,15.2170693631,133.12,52.493,7.8335,53.0742759842,38.103,-17.6165,41.9783239452,14.39,25.45,29.2365285217,133.45
2021-02-25 11:00:00,52.8125,-12.7235,54.3235456179,37.5425,-17.5035,41.42235892,15.27,4.78,16.0006656112,133.48,52.7625,8.1065,53.3816143302,37.5425,-17.5035,41.42235892,15.22,25.61,29.7912822819,133.81
2021-02-25 11:30:00,52.2795,-12.935,53.8559221001,37.9195,-17.375,41.710659372,14.36,4.44,15.0307418313,133.34,52.1995,7.845,52.78571611,37.9195,-17.375,41.710659372,14.28,25.22,28.9821807323,133.68
2021-02-25 12:00:00,52.246,-12.7155,53.7710745313,42.956,-18.4755,46.7606890053,9.29,5.76,10.9307685,132.8,51.966,7.8845,52.5607315041,42.956,-18.4755,46.7606890053,9.01,26.36,27.8573096332,133.13
2021-02-25 12:30:00,52.2335,-12.879,53.7978360462,43.8235,-18.729,47.657891196,8.41,5.85,10.2445400092,132.75,51.9235,7.7010000000000005,52.4914779107,43.8235,-18.729,47.657891196,8.1,26.43,27.6433518228,133.09
2021-02-25 13:00:00,51.898,-13.025,53.5075044176,43.378,-18.335,47.0937693225,8.52,5.31,10.0392479798,132.9,51.588,7.605,52.1455440953,43.378,-18.335,47.0937693225,8.21,25.94,27.2082285348,133.23
2021-02-25 13:30:00,51.2205,-13.5405,52.9800411523,42.5005,-18.5905,46.3885674547,8.72,5.05,10.0767504683,133.41,50.9205,7.2495,51.4339632004,42.5005,-18.5905,46.3885674547,8.42,25.84,27.1772331189,133.76
2021-02-25 14:00:00,50.6765,-13.569,52.4616566003,42.4165,-18.039,46.0930037343,8.26,4.47,9.3919380322,133.97,50.3465,7.361,50.8817686726,42.4165,-18.039,46.0930037343,7.93,25.4,26.6091131006,134.32
2021-02-25 14:30:00,50.6865,-13.28,52.397325144,45.0665,-18.32,48.6478347129,5.62,5.04,7.5489072057,133.63,50.2765,7.57,50.8432035994,45.0665,-18.32,48.6478347129,5.21,25.89,26.4090173994,133.98
2021-02-25 15:00:00,50.7335,-13.2065,52.4242278389,44.4135,-18.2065,48.0003710871,6.32,5.0,8.0586847562,133.66,50.3335,7.6435,50.9105520938,44.4135,-18.2065,48.0003710871,5.92,25.85,26.5192175601,134.03
2021-02-25 15:30:00,50.5355,-13.247,52.2428920452,42.0855,-17.387,45.5356682091,8.45,4.14,9.4096811848,133.55,50.2355,7.573,50.8031080668,42.0855,-17.387,45.5356682091,8.15,24.96,26.2568867157,133.92
2021-02-25 16:00:00,50.446,-13.4265,52.2022012778,40.946,-17.0365,44.3488133804,9.5,3.61,10.1627801314,133.47,50.186,7.3435,50.7204257499,40.946,-17.0365,44.3488133804,9.24,24.38,26.0722457798,133.83
2021-02-25 16:30:00,50.6385,-13.553,52.4208116233,37.5185,-16.283,40.8995590594,13.12,2.73,13.401018618,133.31,50.5285,7.187,51.037067718,37.5185,-16.283,40.8995590594,13.01,23.47,26.8346976879,133.67
2021-02-25 17:00:00,50.6715,-13.639,52.4749772106,33.2615,-15.219,36.5779351966,17.41,1.58,17.4815474143,132.84,50.7315,6.981,51.2095640799,33.2615,-15.219,36.5779351966,17.47,22.2,28.2496176965,133.2
2021-02-25 17:30:00,51.309,-13.9645,53.1753772083,27.399,-14.2745,30.894442077,23.91,0.31,23.912009535,132.66,51.639,6.6155,52.0610330406,27.399,-14.2745,30.894442077,24.24,20.89,31.999526559,133.02
2021-02-25 18:00:00,52.283,-13.7185,54.0528383274,30.833,-13.3385,33.5944857268,21.45,-0.38,21.4533657033,132.31,52.513,6.6515,52.932576181900004,30.833,-13.3385,33.5944857268,21.68,19.99,29.4893624889,132.67
2021-02-25 18:30:00,54.2245,-13.34,55.8413108751,29.6145,-12.43,32.1173397132,24.61,-0.91,24.6268187146,131.8,54.5945,6.92,55.0313168137,29.6145,-12.43,32.1173397132,24.98,19.35,31.5978306217,132.15
2021-02-25 19:00:00,54.024,-13.564,55.7007600666,28.764,-12.134,31.2186106674,25.26,-1.43,25.3004446601,132.05,54.434,6.736,54.8491937224,28.764,-12.134,31.2186106674,25.67,18.87,31.8594695499,132.41
2021-02-25 19:30:00,52.9195,-13.5505,54.626820615,31.1895,-11.7005,33.3119589712,21.73,-1.85,21.8086083921,131.16,53.1895,6.4495000000000005,53.5790907024,31.1895,-11.7005,33.3119589712,22.0,18.15,28.5205627574,131.51
2021-02-25 20:00:00,51.8665,-13.8955,53.6956119483,33.4865,-12.2755,35.6655798004,18.38,-1.62,18.4512546999,131.5,52.0165,6.1245,52.3758128577,33.4865,-12.2755,35.6655798004,18.53,18.4,26.1136152227,131.85
2021-02-25 20:30:00,49.8015,-14.266,51.8045187049,31.7015,-12.926,34.2354579092,18.1,-1.34,18.1495344293,131.07,49.9315,5.644,50.2494719201,31.7015,-12.926,34.2354579092,18.23,18.57,26.0226401428,131.41
2021-02-25 21:00:00,48.3145,-14.4425,50.4269443502,28.9045,-13.7525,32.0093951286,19.41,-0.6900000000000001,19.4222604246,131.15,48.4945,5.5175,48.8073696945,28.9045,-13.7525,32.0093951286,19.59,19.27,27.4791011498,131.49
2021-02-25 21:30:00,47.023,-15.048,49.372105819,28.653,-13.538,31.6902485475,18.37,-1.51,18.4319559461,132.26,47.153,5.212,47.4401765701,28.653,-13.538,31.6902485475,18.5,18.75,26.3403208029,132.61
2021-02-25 22:00:00,45.1455,-15.097,47.602894652,28.3955,-12.567,31.0521160189,16.75,-2.5300000000000002,16.9399940968,132.1,45.2255,5.073,45.5091329213,28.3955,-12.567,31.0521160189,16.83,17.64,24.3806993337,132.44
2021-02-25 22:30:00,43.449,-15.3025,46.0649770135,29.499,-12.9325,32.2093240732,13.95,-2.37,14.1498904589,132.59,43.409,5.0175,43.6980158274,29.499,-12.9325,32.2093240732,13.91,17.95,22.7088220743,132.93
2021-02-25 23:00:00,42.1845,-15.4115,44.9115394136,29.5145,-13.0315,32.2633802088,12.67,-2.38,12.891598039,132.87,42.1045,4.9885,42.398986456,29.5145,-13.0315,32.2633802088,12.59,18.02,21.9824589161,133.21
2021-02-25 23:30:00,40.9585,-15.791,43.8970887788,29.9985,-13.821,33.0292301341,10.96,-1.97,11.1356409784,133.63,40.7885,4.819,41.0721863705,29.9985,-13.821,33.0292301341,10.79,18.64,21.5377273639,133.98
2021-02-26 00:00:00,39.706,-15.9335,42.7836751373,30.456,-13.7735,33.425697274,9.25,-2.16,9.4988472985,133.47,39.486,4.6165,39.7549527512,30.456,-13.7735,33.425697274,9.03,18.39,20.4873863633,133.82
2021-02-26 00:30:00,39.364,-15.951,42.4730372943,30.464,-13.901,33.4857148199,8.9,-2.05,9.1330443993,133.51,39.114,4.599,39.3834457228,30.464,-13.901,33.4857148199,8.65,18.5,20.4223529496,133.85
2021-02-26 01:00:00,39.3605,-15.947,42.468291339,31.3105,-13.967,34.2844644008,8.05,-1.98,8.2899276233,133.26,39.1005,4.513,39.3600847211,31.3105,-13.967,34.2844644008,7.79,18.48,20.0547874584,133.6
2021-02-26 01:30:00,38.9715,-16.095,42.1642839053,30.4415,-13.675,33.3720024459,8.53,-2.42,8.8666397243,133.14,38.7115,4.315,38.9512446175,30.4415,-13.675,33.3720024459,8.27,17.99,19.7998232315,133.48
2021-02-26 02:00:00,38.5415,-16.195,41.80580399,29.5015,-13.655,32.5084224048,9.04,-2.54,9.3900585728,133.55,38.3115,4.335,38.5559756361,29.5015,-13.655,32.5084224048,8.81,17.99,20.0313803818,133.9
2021-02-26 02:30:00,38.2805,-16.256,41.5891117512,29.2205,-13.616,32.2371381523,9.06,-2.64,9.4368003052,133.64,38.0305,4.334,38.276657198,29.2205,-13.616,32.2371381523,8.81,17.95,19.9954644857,133.97
2021-02-26 03:00:00,37.9985,-13.893,40.4586387716,28.5885,-13.193,31.4858314365,9.41,-0.7000000000000001,9.436000212,133.26,37.658500000000004,1.767,37.6999325099,28.5885,-13.193,31.4858314365,9.07,14.96,17.4947563573,133.6
2021-02-26 03:30:00,37.97,-6.462,38.5159492159,26.9,-12.522,29.6717118482,11.07,6.06,12.6201624395,131.08,37.35,-5.822,37.8010341657,26.9,-12.522,29.6717118482,10.45,6.7,12.4134000177,131.4
2021-02-26 04:00:00,37.8495,-6.469,38.3983412565,26.3495,-12.429,29.1337637673,11.5,5.96,12.9526676789,131.28,37.2495,-5.839,37.7043654137,26.3495,-12.429,29.1337637673,10.9,6.59,12.7372720784,131.6
2021-02-26 04:30:00,37.699,-6.342,38.2287269602,27.559,-12.522,30.2704305387,10.14,6.18,11.8748473674,130.93,37.049,-5.712,37.4867355874,27.559,-12.522,30.2704305387,9.49,6.8100000000000005,11.6805907385,131.24
2021-02-26 05:00:00,37.9515,-6.4635,38.4979633812,27.7515,-12.9135,30.6088914288,10.2,6.45,12.0682434513,131.45,37.2815,-5.8235,37.7335844375,27.7515,-12.9135,30.6088914288,9.53,7.09,11.8780890719,131.77
2021-02-26 05:30:00,38.2535,-6.4895,38.8000499033,27.4035,-12.5095,30.1237348697,10.85,6.02,12.4081787544,130.98,37.6235,-5.8595,38.0770467933,27.4035,-12.5095,30.1237348697,10.22,6.65,12.1930677026,131.29
2021-02-26 06:00:00,39.175,-6.315,39.6807239097,27.045,-12.335,29.7251450795,12.13,6.02,13.5416874872,130.6,38.595,-5.675,39.0099942322,27.045,-12.335,29.7251450795,11.55,6.66,13.3325953962,130.91
2021-02-26 06:30:00,41.0785,-13.029,43.0952201903,27.3985,-12.339,30.0487724084,13.68,-0.6900000000000001,13.6973902624,131.66,40.9185,2.891,41.0205012555,27.3985,-12.339,30.0487724084,13.52,15.23,20.3652473592,131.98
2021-02-26 07:00:00,42.7795,-14.687,45.2304498015,27.1095,-12.427,29.8220609491,15.67,-2.26,15.832135042400001,132.63,42.7895,5.633,43.1586839379,27.1095,-12.427,29.8220609491,15.68,18.06,23.9170650373,132.96
2021-02-26 07:30:00,44.9285,-13.8055,47.001722761,27.3985,-12.6155,30.1633659014,17.53,-1.19,17.5703443336,132.57,45.0085,6.5445,45.4818156245,27.3985,-12.6155,30.1633659014,17.61,19.16,26.0234067716,132.9
2021-02-26 08:00:00,47.0335,-5.516,47.355848406,28.7535,-12.566,31.3794218916,18.28,7.05,19.5923684122,131.71,46.7035,-0.776,46.7099463525,28.7535,-12.566,31.3794218916,17.95,11.79,21.4757211753,132.02
2021-02-26 08:30:00,49.205,-2.8449999999999998,49.2871793675,34.395,-12.755,36.6838663448,14.81,9.91,17.81976992,130.98,48.665,-2.075,48.7092173002,34.395,-12.755,36.6838663448,14.27,10.68,17.8240090889,131.29
2021-02-26 09:00:00,50.0445,-2.588,50.1113732026,34.5245,-12.118,36.5894386982,15.52,9.53,18.2123941315,131.14,49.5345,-1.808,49.5674848489,34.5245,-12.118,36.5894386982,15.01,10.31,18.2097830849,131.43
2021-02-26 09:30:00,51.2705,-2.2425,51.3195184749,34.1305,-12.5225,36.3552477161,17.14,10.28,19.9864454068,130.82,50.8105,-1.4325,50.8306892192,34.1305,-12.5225,36.3552477161,16.68,11.09,20.0302396391,131.11
2021-02-26 10:00:00,51.4685,-2.234,51.5169607823,31.4485,-12.824,33.9626725723,20.02,10.59,22.648366387,131.16,51.0785,-1.384,51.0972466797,31.4485,-12.824,33.9626725723,19.63,11.44,22.7202662837,131.46
2021-02-26 10:30:00,50.926,-2.5115,50.9878917808,30.466,-13.3015,33.2431505464,20.46,10.79,23.1308387224,131.06,50.556,-1.6515,50.5829673729,30.466,-13.3015,33.2431505464,20.09,11.65,23.2234924161,131.35
2021-02-26 11:00:00,51.192,-2.4115,51.2487677535,31.042,-13.5915,33.8870865707,20.15,11.18,23.0437605438,131.38,50.792,-1.5314999999999999,50.8150839441,31.042,-13.5915,33.8870865707,19.75,12.06,23.1410047319,131.67
2021-02-26 11:30:00,50.598,-2.5595,50.6626947985,34.428,-14.0995,37.203267118,16.17,11.54,19.8655606515,130.99,50.098,-1.7195,50.1275002793,34.428,-14.0995,37.203267118,15.67,12.38,19.9703104633,131.29
2021-02-26 12:00:00,50.134,-2.9285,50.2194590597,37.244,-15.2685,40.2522375558,12.89,12.34,17.8445425831,132.04,49.494,-2.0885,49.5380446551,37.244,-15.2685,40.2522375558,12.25,13.18,17.9937461358,132.36
2021-02-26 12:30:00,49.7,-3.2265,49.8046212941,37.29,-14.4865,40.0050344613,12.41,11.26,16.7569597481,132.29,49.06,-2.4265,49.1199705034,37.29,-14.4865,40.0050344613,11.77,12.06,16.8516022977,132.63
2021-02-26 13:00:00,49.5865,-3.147,49.6862615946,34.4465,-13.867,37.1329375521,15.14,10.72,18.5509568486,132.7,49.0265,-2.327,49.0816934432,34.4465,-13.867,37.1329375521,14.58,11.54,18.5943002019,133.04
2021-02-26 13:30:00,48.6795,-3.4995,48.8051249409,38.3895,-14.6395,41.0861128668,10.29,11.14,15.1652134835,131.88,47.9795,-2.7295,48.0570763832,38.3895,-14.6395,41.0861128668,9.59,11.91,15.2910496697,132.21
2021-02-26 14:00:00,47.7395,-3.6925,47.8820886815,37.5195,-14.0125,40.0507557544,10.22,10.32,14.5241454138,131.76,47.0495,-2.9525,47.1420481789,37.5195,-14.0125,40.0507557544,9.53,11.06,14.5994691684,132.09
2021-02-26 14:30:00,47.394,-3.69,47.537430894,37.514,-14.36,40.1685174733,9.88,10.67,14.5417777455,131.95,46.674,-2.92,46.7652507317,37.514,-14.36,40.1685174733,9.16,11.44,14.655347147,132.29
2021-02-26 15:00:00,47.1875,-3.777,47.3384187025,36.5175,-14.277,39.2091894235,10.67,10.5,14.9699331996,131.82,46.4975,-3.017,46.5952765337,36.5175,-14.277,39.2091894235,9.98,11.26,15.0461955324,132.16
2021-02-26 15:30:00,47.1125,-3.916,47.2749691935,34.4725,-13.746,37.1120704387,12.64,9.83,16.0124482825,132.27,46.4825,-3.156,46.5895175147,34.4725,-13.746,37.1120704387,12.01,10.59,16.0121266545,132.61
2021-02-26 16:00:00,47.336,-4.0615,47.5099218927,33.046,-13.2915,35.6188445665,14.29,9.23,17.0116724633,132.17,46.766,-3.2915,46.8816886241,33.046,-13.2915,35.6188445665,13.72,10.0,16.9775852229,132.52
2021-02-26 16:30:00,48.0305,-4.004,48.1971051646,32.2405,-13.174,34.8282086282,15.79,9.17,18.2596002147,132.23,47.5005,-3.234,47.6104637265,32.2405,-13.174,34.8282086282,15.26,9.94,18.2118423011,132.59
2021-02-26 17:00:00,48.4985,-3.8905000000000003,48.654295725,30.7485,-12.9905,33.3799841597,17.75,9.1,19.9467415885,131.18,48.0485,-3.1005,48.1484314646,30.7485,-12.9905,33.3799841597,17.3,9.89,19.9274208065,131.53
2021-02-26 17:30:00,49.443,-3.9765,49.6026491354,28.323,-12.6465,31.0181606684,21.12,8.67,22.8303153723,130.74,49.113,-3.1765,49.2156166399,28.323,-12.6465,31.0181606684,20.79,9.47,22.8452402045,131.09
2021-02-26 18:00:00,48.7315,-7.1655,49.2554919019,27.5815,-12.7155,30.3714188424,21.15,5.55,21.8660696057,130.69,48.5915,0.3745,48.5929431348,27.5815,-12.7155,30.3714188424,21.01,13.09,24.7541552068,131.05
2021-02-26 18:30:00,50.282,-13.565,52.079638526,27.402,-12.875,30.2759843605,22.88,-0.6900000000000001,22.8904019187,132.99,50.562,7.055,51.0518253249,27.402,-12.875,30.2759843605,23.16,19.93,30.554713220700002,133.37
2021-02-26 19:00:00,50.436,-13.783,52.285382135,31.606,-12.233,33.8907882027,18.83,-1.55,18.8936867763,133.13,50.566,6.757,51.0154624109,31.606,-12.233,33.8907882027,18.96,18.99,26.8347107307,133.52
2021-02-26 19:30:00,49.3855,-14.1525,51.3733478226,32.2255,-11.8925,34.3498821905,17.16,-2.26,17.3081830358,132.7,49.4655,6.2275,49.85596701,32.2255,-11.8925,34.3498821905,17.24,18.12,25.0110375634,133.08
2021-02-26 20:00:00,48.436,-14.352,50.5175810981,29.986,-11.642,32.1666964421,18.45,-2.71,18.6479650364,131.98,48.576,5.768,48.9172525803,29.986,-11.642,32.1666964421,18.59,17.41,25.4695151112,132.34
2021-02-26 20:30:00,48.0065,-14.5495,50.1628547084,27.2565,-12.3895,29.9402154718,20.75,-2.16,20.8621211769,131.7,48.2265,5.5705,48.5471499936,27.2565,-12.3895,29.9402154718,20.97,17.96,27.6098261494,132.05
2021-02-26 21:00:00,47.1815,-14.895,49.4768124201,27.6115,-12.685,30.3859203785,19.57,-2.21,19.6943900642,131.76,47.3615,5.215,47.6477481866,27.6115,-12.685,30.3859203785,19.75,17.9,26.6546900188,132.11
2021-02-26 21:30:00,46.3345,-15.293,48.7930501122,27.1945,-13.013,30.1476201258,19.14,-2.2800000000000002,19.275321009,131.98,46.4945,4.857,46.7475023852,27.1945,-13.013,30.1476201258,19.3,17.87,26.3026025328,132.33
2021-02-26 22:00:00,45.674,-15.562,48.2523586988,27.474,-13.812,30.7504799963,18.2,-1.75,18.2839410413,132.9,45.794,4.928,46.058393589,27.474,-13.812,30.7504799963,18.32,18.74,26.2070601175,133.24
2021-02-26 22:30:00,44.629,-16.0055,47.4122734242,26.359,-13.9955,29.8441099926,18.27,-2.01,18.3802339485,133.36,44.729,4.5945,44.9643511156,26.359,-13.9955,29.8441099926,18.37,18.59,26.1351296151,133.72
2021-02-26 23:00:00,43.219,-16.239,46.1691139399,26.819,-14.329,30.4068906993,16.4,-1.9100000000000001,16.5108479492,133.51,43.259,4.381,43.4802741712,26.819,-14.329,30.4068906993,16.44,18.71,24.906579452,133.86
2021-02-26 23:30:00,42.035,-16.651,45.2127971486,26.965,-14.921,30.8179731001,15.07,-1.73,15.1689749159,134.37,42.015,4.299,42.2343654623,26.965,-14.921,30.8179731001,15.05,19.22,24.4112863242,134.72
2021-02-27 00:00:00,41.1255,-16.704,44.3884035109,26.9655,-13.454,30.135499104,14.16,-3.25,14.5281829559,131.37,41.1455,4.186,41.3578863852,26.9655,-13.454,30.135499104,14.18,17.64,22.6327638613,131.7
2021-02-27 00:30:00,41.55,-16.5255,44.7157092111,27.56,-14.0255,30.9235872798,13.99,-2.5,14.2116184863,130.68,41.55,3.9945,41.7415683731,27.56,-14.0255,30.9235872798,13.99,18.02,22.8131650588,131.0
2021-02-27 01:00:00,41.0285,-16.4575,44.20618869,27.3585,-13.4475,30.4847958579,13.67,-3.01,13.997464056,130.12,41.0285,3.8525,41.2089743685,27.3585,-13.4475,30.4847958579,13.67,17.3,22.0490113157,130.44
