Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-27 01:30:00,40.812,-16.618,44.0656018681,27.132,-13.898,30.4844194303,13.68,-2.7199999999999998,13.9477883551,130.53,40.802,3.792,40.977828981,27.132,-13.898,30.4844194303,13.67,17.69,22.3563190172,130.86
2021-02-27 02:00:00,40.5215,-16.6135,43.794980814,27.2815,-13.9635,30.6473420463,13.24,-2.65,13.5025960467,130.6,40.5015,3.8565,40.6846911565,27.2815,-13.9635,30.6473420463,13.22,17.82,22.1883032249,130.92
2021-02-27 02:30:00,40.3475,-16.7525,43.6871492833,27.2175,-14.3725,30.7792310252,13.13,-2.38,13.343961181,131.1,40.3075,3.8775,40.4935743359,27.2175,-14.3725,30.7792310252,13.09,18.25,22.4590872477,131.42
2021-02-27 03:00:00,40.0405,-16.875,43.4512055673,27.4505,-14.695,31.1363609828,12.59,-2.18,12.7773432293,131.27,39.9805,3.815,40.1621040939,27.4505,-14.695,31.1363609828,12.53,18.51,22.3522034708,131.59
2021-02-27 03:30:00,39.8265,-17.0975,43.341372942,26.8965,-14.8575,30.7273008658,12.93,-2.24,13.1225950178,131.45,39.7765,3.6425,39.9429312708,26.8965,-14.8575,30.7273008658,12.88,18.5,22.5420584686,131.78
2021-02-27 04:00:00,39.655,-17.1495,43.2044485586,27.465,-15.2095,31.3951447719,12.19,-1.94,12.3434071471,131.86,39.565,3.7105,39.7386088741,27.465,-15.2095,31.3951447719,12.1,18.92,22.4583258503,132.18
2021-02-27 04:30:00,39.5515,-16.8225,42.9804334378,27.5415,-14.7925,31.2626339022,12.01,-2.03,12.1803530327,131.01,39.4715,3.7875,39.6527989996,27.5415,-14.7925,31.2626339022,11.93,18.58,22.0803374068,131.32
2021-02-27 05:00:00,39.6675,-16.883,43.1108599456,27.4975,-14.873,31.2620958231,12.17,-2.01,12.3348692737,131.25,39.5875,3.807,39.7701320748,27.4975,-14.873,31.2620958231,12.09,18.68,22.2510786255,131.56
2021-02-27 05:30:00,39.8785,-16.769,43.2607688703,27.7285,-14.599,31.3368874212,12.15,-2.17,12.3422607329,130.71,39.7985,3.751,39.9748746496,27.7285,-14.599,31.3368874212,12.07,18.35,21.963774721100002,131.02
2021-02-27 06:00:00,40.272,-16.7065,43.5997835574,27.522,-14.5565,31.1344210842,12.75,-2.15,12.930003867,130.78,40.222,3.8335,40.4042696537,27.522,-14.5565,31.1344210842,12.7,18.39,22.3490961786,131.08
2021-02-27 06:30:00,41.5655,-9.1635,42.5636056097,27.8655,-14.5935,31.455624815,13.7,5.43,14.7368551598,131.96,41.1555,-3.1335,41.2746169274,27.8655,-14.5935,31.455624815,13.29,11.46,17.548666616,132.27
2021-02-27 07:00:00,42.222,-11.9485,43.8801086627,27.072,-14.3685,30.6487679402,15.15,2.42,15.3420630946,132.65,42.012,0.0115,42.012001574,27.072,-14.3685,30.6487679402,14.94,14.38,20.7361520056,132.98
2021-02-27 07:30:00,43.183,-15.7695,45.9722592359,27.433,-13.6195,30.6277695768,15.75,-2.15,15.8960686964,131.42,43.233,5.0105,43.5223781433,27.433,-13.6195,30.6277695768,15.8,18.63,24.4277895029,131.74
2021-02-27 08:00:00,44.572,-15.366,47.1463375036,28.162,-14.006,31.4526037078,16.41,-1.3599999999999999,16.4662594417,130.93,44.652,5.284,44.9635603572,28.162,-14.006,31.4526037078,16.49,19.29,25.3776318832,131.24
2021-02-27 08:30:00,46.315,-14.9035,48.653813183,30.725,-14.4535,33.9548124314,15.59,-0.45,15.5964931956,130.42,46.375,5.5765,46.7090781032,30.725,-14.4535,33.9548124314,15.65,20.03,25.4189574924,130.73
2021-02-27 09:00:00,47.6875,-14.9385,49.9725568537,32.5375,-15.0985,35.869954119,15.15,0.16,15.1508448609,130.95,47.6975,5.7915,48.047819706,32.5375,-15.0985,35.869954119,15.16,20.89,25.8111933083,131.27
2021-02-27 09:30:00,48.422,-14.6065,50.5770691742,32.712,-14.586500000000001,35.8167687857,15.71,-0.02,15.7100127307,130.21,48.472,5.8735,48.8265582061,32.712,-14.586500000000001,35.8167687857,15.76,20.46,25.8261340506,130.51
2021-02-27 10:00:00,48.788,-14.5325,50.9064092257,35.788,-15.6725,39.0692743758,13.0,1.1400000000000001,13.0498888884,130.45,48.708,5.9975000000000005,49.0758522111,35.788,-15.6725,39.0692743758,12.92,21.67,25.2292548443,130.76
2021-02-27 10:30:00,48.665,-14.3405,50.733935046,36.635,-15.4805,39.7714609393,12.03,1.1400000000000001,12.0838942399,130.05,48.545,6.0895,48.9254436388,36.635,-15.4805,39.7714609393,11.91,21.57,24.639663147,130.35
2021-02-27 11:00:00,48.6755,-14.5365,50.799745398,37.3055,-15.9065,40.5551115459,11.37,1.37,11.4522399556,130.95,48.5355,6.1435,48.9227692644,37.3055,-15.9065,40.5551115459,11.23,22.05,24.7450075773,131.27
2021-02-27 11:30:00,48.362,-14.6815,50.5413641115,38.992,-15.961500000000001,42.1324761467,9.37,1.28,9.4570238447,131.68,48.132,6.2585,48.5371841607,38.992,-15.961500000000001,42.1324761467,9.14,22.22,24.0264021443,131.99
2021-02-27 12:00:00,48.346,-14.8345,50.5707238059,39.076,-16.1645,42.2874075376,9.27,1.33,9.3649239185,131.94,48.096,6.1855,48.492119218,39.076,-16.1645,42.2874075376,9.02,22.35,24.1015124007,132.26
2021-02-27 12:30:00,48.241,-14.98,50.5133099391,39.291,-16.09,42.4578706602,8.95,1.11,9.0185697314,131.72,47.991,5.99,48.3633764433,39.291,-16.09,42.4578706602,8.7,22.08,23.7321806836,132.04
2021-02-27 13:00:00,47.965,-15.2445,50.3292758268,38.935,-16.3145,42.2148923397,9.03,1.07,9.0931732635,132.22,47.725,5.8255,48.0792270659,38.935,-16.3145,42.2148923397,8.79,22.14,23.8210768019,132.55
2021-02-27 13:30:00,47.4515,-15.383,49.8826777674,38.6515,-16.273,41.9374412816,8.8,0.89,8.8448911808,132.3,47.1915,5.747,47.5401480987,38.6515,-16.273,41.9374412816,8.54,22.02,23.6180439495,132.63
2021-02-27 14:00:00,46.694,-15.7565,49.2807967493,38.494,-16.3365,41.8170930153,8.2,0.58,8.2204866036,132.33,46.404,5.3235,46.7083597255,38.494,-16.3365,41.8170930153,7.91,21.66,23.0591348493,132.67
2021-02-27 14:30:00,46.3295,-15.651,48.9017011079,37.4295,-15.651,40.5699552779,8.9,0.0,8.9,131.33,46.0995,5.079,46.3784447912,37.4295,-15.651,40.5699552779,8.67,20.73,22.4700200267,131.66
2021-02-27 15:00:00,46.3805,-15.6625,48.9536994159,36.2805,-15.6725,39.5209050567,10.1,0.01,10.1000049505,131.49,46.1905,5.1075,46.4720221908,36.2805,-15.6725,39.5209050567,9.91,20.78,23.0220872208,131.82
2021-02-27 15:30:00,46.7385,-15.707,49.307172209,34.5185,-15.037,37.6515366386,12.22,-0.67,12.2383536474,131.54,46.6485,5.113,46.9278736067,34.5185,-15.037,37.6515366386,12.13,20.15,23.5193409772,131.88
2021-02-27 16:00:00,47.1355,-15.744,49.6953609128,32.4655,-14.554,35.5784711061,14.67,-1.19,14.7181860295,132.01,47.1355,5.266,47.4287477829,32.4655,-14.554,35.5784711061,14.67,19.82,24.6584934657,132.35
2021-02-27 16:30:00,48.136,-15.418,50.5449227915,31.206,-14.518,34.4178261952,16.93,-0.9,16.9539051549,131.33,48.246,5.402,48.5474831479,31.206,-14.518,34.4178261952,17.04,19.92,26.2138894482,131.67
2021-02-27 17:00:00,48.8625,-15.112,51.1460306402,30.1725,-14.352,33.4119688173,18.69,-0.76,18.7054457311,130.65,49.0425,5.518,49.3519516357,30.1725,-14.352,33.4119688173,18.87,19.87,27.4024414971,130.98
2021-02-27 17:30:00,49.4015,-14.997,51.6276884167,32.6815,-14.027,35.564549361,16.72,-0.97,16.7481133266,130.43,49.5115,5.513,49.8174848949,32.6815,-14.027,35.564549361,16.83,19.54,25.7887669345,130.78
2021-02-27 18:00:00,50.897,-14.652,52.9640039366,30.017,-13.102,32.7518349562,20.88,-1.55,20.9374520895,130.29,51.187,5.848,51.5199774165,30.017,-13.102,32.7518349562,21.17,18.95,28.4125218874,130.63
2021-02-27 18:30:00,52.01,-14.468,53.9848416132,30.06,-13.308,32.8741002006,21.95,-1.16,21.9806301093,131.28,52.3,5.922,52.6342102059,30.06,-13.308,32.8741002006,22.24,19.23,29.400858831,131.64
2021-02-27 19:00:00,52.18,-14.537,54.1671188914,31.16,-13.517,33.9654955654,21.02,-1.02,21.0447333079,131.88,52.41,5.6530000000000005,52.7139877926,31.16,-13.517,33.9654955654,21.25,19.17,28.6190740591,132.24
2021-02-27 19:30:00,52.637,-14.4075,54.5731603011,31.687,-13.7375,34.5367177834,20.95,-0.67,20.9607108658,131.91,52.877,5.8025,53.1944182716,31.687,-13.7375,34.5367177834,21.19,19.54,28.8240819455,132.24
2021-02-27 20:00:00,51.426,-14.708,53.4879307882,31.656,-13.908,34.5765064748,19.77,-0.8,19.7861795201,132.21,51.616,5.592,51.9180307793,31.656,-13.908,34.5765064748,19.96,19.5,27.9043294132,132.56
2021-02-27 20:30:00,49.7165,-15.106,51.9607698966,31.9665,-14.196,34.9769000663,17.75,-0.91,17.7733114528,132.37,49.8165,5.204,50.0875761866,31.9665,-14.196,34.9769000663,17.85,19.4,26.3625207444,132.72
2021-02-27 21:00:00,48.286,-15.43,50.6914459845,28.506,-14.58,32.0182516075,19.78,-0.85,19.7982549736,132.53,48.466,4.95,48.7181245123,28.506,-14.58,32.0182516075,19.96,19.53,27.925302147,132.87
2021-02-27 21:30:00,47.157,-15.66,49.689216627,31.807,-15.79,35.5106934458,15.35,0.13,15.3505504787,132.76,47.167,4.85,47.4156977066,31.807,-15.79,35.5106934458,15.36,20.64,25.7281791039,133.09
2021-02-27 22:00:00,46.2675,-15.622,48.833681412,34.7975,-16.602,38.55505687,11.47,0.98,11.5117896089,132.93,46.1275,4.868,46.3836574695,34.7975,-16.602,38.55505687,11.33,21.47,24.2761158343,133.26
2021-02-27 22:30:00,45.3165,-15.8075,47.9943978866,35.2465,-16.5175,38.9248451314,10.07,0.71,10.0949987618,132.34,45.1265,4.5225,45.3525523923,35.2465,-16.5175,38.9248451314,9.88,21.04,23.2442681107,132.66
2021-02-27 23:00:00,44.0535,-16.1585,46.9234268197,34.8135,-16.7285,38.6241180417,9.24,0.5700000000000001,9.2575644745,132.88,43.8335,4.3215,44.0460109942,34.8135,-16.7285,38.6241180417,9.02,21.05,22.9011549927,133.2
2021-02-27 23:30:00,42.855,-16.338,45.8637249796,34.895,-16.538,38.6156246745,7.96,0.2,7.9625121664,133.32,42.585,4.232,42.7947666076,34.895,-16.538,38.6156246745,7.69,20.77,22.14788929,133.65
2021-02-28 00:00:00,41.9445,-16.2895,44.996543095,34.9745,-16.5595,38.6966754451,6.97,0.27,6.9752275949,132.83,41.6345,4.0605,41.8320361744,34.9745,-16.5595,38.6966754451,6.66,20.62,21.6688716827,133.15
2021-02-28 00:30:00,41.374,-16.163,44.4190324636,37.234,-16.973,40.9200865713,4.14,0.81,4.2184949923,132.39,40.964,4.077,41.1663846482,37.234,-16.973,40.9200865713,3.73,21.05,21.3779185142,132.72
2021-02-28 01:00:00,41.1805,-16.119,44.222796624,37.5405,-17.009,41.2140172908,3.64,0.89,3.7472256404,132.39,40.7505,4.121,40.9583433655,37.5405,-17.009,41.2140172908,3.21,21.13,21.3724355187,132.72
2021-02-28 01:30:00,40.9765,-16.2175,44.0690464896,37.0265,-17.2275,40.8380760872,3.95,1.01,4.0770822901,132.58,40.5665,4.0425,40.7674223922,37.0265,-17.2275,40.8380760872,3.54,21.27,21.562571739,132.92
2021-02-28 02:00:00,40.4175,-16.365,43.6049026057,36.0575,-17.105,39.9089505155,4.36,0.74,4.4223523152,132.76,40.0075,3.965,40.2034983708,36.0575,-17.105,39.9089505155,3.95,21.07,21.437056701,133.09
2021-02-28 02:30:00,40.0415,-16.5075,43.3107293693,34.8015,-16.6875,38.5955574969,5.24,0.18,5.2430906916,132.76,39.6715,3.8525,39.8581192293,34.8015,-16.6875,38.5955574969,4.87,20.54,21.1094410158,133.09
2021-02-28 03:00:00,39.7885,-16.5325,43.0865209607,36.1185,-17.1125,39.9672828511,3.67,0.58,3.7155484117,133.08,39.3585,3.9175,39.5529812846,36.1185,-17.1125,39.9672828511,3.24,21.03,21.2781225676,133.41
2021-02-28 03:30:00,39.6885,-16.2555,42.8884403132,38.4185,-17.6555,42.2811757464,1.27,1.4,1.8902116284,132.97,39.1585,4.1245,39.3751142538,38.4185,-17.6555,42.2811757464,0.74,21.78,21.7925675403,133.29
2021-02-28 04:00:00,39.4785,-16.4475,42.7676538812,37.5385,-17.6475,41.4797931347,1.94,1.2,2.2811400658,133.42,38.9785,4.0725,39.1906713198,37.5385,-17.6475,41.4797931347,1.44,21.72,21.7676824674,133.75
2021-02-28 04:30:00,39.4235,-16.3565,42.6819334672,37.7135,-17.5565,41.599744885,1.71,1.2,2.089042843,133.42,38.9235,4.1535,39.1444812777,37.7135,-17.5565,41.599744885,1.21,21.71,21.7436933385,133.75
2021-02-28 05:00:00,39.492,-16.0315,42.6219081723,40.142,-18.0415,44.0099521273,-0.65,2.01,2.1124866863,133.52,38.892,4.5185,39.1536014467,40.142,-18.0415,44.0099521273,-1.25,22.56,22.594603338,133.85
2021-02-28 05:30:00,39.499,-15.8625,42.5651254814,41.399,-18.3225,45.2724111049,-1.9,2.46,3.1083114387,133.37,38.859,4.6575,39.1371203239,41.399,-18.3225,45.2724111049,-2.54,22.98,23.1199480968,133.7
2021-02-28 06:00:00,39.74,-15.831,42.7771920654,41.09,-18.591,45.1000374834,-1.35,2.76,3.0724745727,133.44,39.11,4.729,39.3948669372,41.09,-18.591,45.1000374834,-1.98,23.32,23.403905657,133.76
2021-02-28 06:30:00,40.543,-15.5305,43.4157952737,41.113,-18.360500000000002,45.0265114044,-0.5700000000000001,2.83,2.8868321739000002,132.72,39.943,4.8195,40.2327084503,41.113,-18.360500000000002,45.0265114044,-1.17,23.18,23.2095088272,133.04
2021-02-28 07:00:00,41.052,-11.1375,42.5359919392,39.502,-17.7375,43.3015809209,1.55,6.6,6.7795648828,132.53,40.362,0.7825000000000001,40.3695844696,39.502,-17.7375,43.3015809209,0.86,18.52,18.53995685,132.86
2021-02-28 07:30:00,42.1555,-5.15,42.4689142815,39.1655,-18.05,43.1246900308,2.99,12.9,13.24198248,130.82,41.2755,-4.41,41.5104203815,39.1655,-18.05,43.1246900308,2.11,13.64,13.8022353262,131.12
2021-02-28 08:00:00,43.271,-5.0195,43.5611618446,39.861,-18.0595,43.7612255456,3.41,13.04,13.4784902715,130.76,42.411,-4.2695,42.6253627697,39.861,-18.0595,43.7612255456,2.55,13.79,14.0237869351,131.06
2021-02-28 08:30:00,44.688,-4.5135000000000005,44.9153540145,43.128,-18.4035,46.8904382177,1.56,13.89,13.9773280708,130.04,43.768,-3.7635,43.9295089462,43.128,-18.4035,46.8904382177,0.64,14.64,14.6539823939,130.34
2021-02-28 09:00:00,45.6595,-10.6795,46.8918080319,43.8595,-18.5295,47.6130035862,1.8,7.85,8.0537258458,131.78,44.9795,2.2805,45.0372745679,43.8595,-18.5295,47.6130035862,1.12,20.81,20.840117562,132.1
2021-02-28 09:30:00,46.721,-14.756,48.9958302001,42.261,-18.296,46.0514466331,4.46,3.54,5.6941373359,132.83,46.281,5.684,46.628733813,42.261,-18.296,46.0514466331,4.02,23.98,24.3146211157,133.16
2021-02-28 10:00:00,47.3285,-14.9895,49.645463262,43.3585,-18.8795,47.290538615,3.9699999999999998,3.89,5.5581471733,133.32,46.8785,5.6205,47.2142328382,43.3585,-18.8795,47.290538615,3.52,24.5,24.7515736873,133.65
2021-02-28 10:30:00,47.8935,-14.852,50.1434865785,43.7235,-18.732,47.5671344128,4.17,3.88,5.6959020357,132.96,47.4335,5.638,47.7673943841,43.7235,-18.732,47.5671344128,3.71,24.37,24.6507809207,133.3
2021-02-28 11:00:00,48.074,-14.886,50.3259622064,43.184,-18.486,46.974355259,4.89,3.6,6.0722401138,132.82,47.654,5.554,47.9765633617,43.184,-18.486,46.974355259,4.47,24.04,24.4520449043,133.17
2021-02-28 11:30:00,48.141,-14.875,50.38671954,42.921,-18.495,46.7362521604,5.22,3.62,6.3523853787,132.89,47.721,5.595,48.0478705668,42.921,-18.495,46.7362521604,4.8,24.09,24.5635522675,133.22
2021-02-28 12:00:00,48.3615,-14.859,50.5927323165,42.8215,-18.459,46.6306288104,5.54,3.6,6.6069357496,133.06,47.9515,5.691,48.2880299168,42.8215,-18.459,46.6306288104,5.13,24.15,24.6888517351,133.39
2021-02-28 12:30:00,48.555,-14.865,50.7794865078,41.285,-17.895,44.9964693059,7.27,3.03,7.8761538837,132.84,48.205,5.595,48.5286106333,41.285,-17.895,44.9964693059,6.92,23.49,24.4880889414,133.17
2021-02-28 13:00:00,48.3815,-14.9485,50.6381989658,42.3415,-18.3685,46.1541375664,6.04,3.42,6.9410373864,133.21,47.9915,5.6615,48.3242863838,42.3415,-18.3685,46.1541375664,5.65,24.03,24.685287116,133.54
2021-02-28 13:30:00,47.857,-15.1085,50.1852490404,41.587,-18.2085,45.3985466865,6.27,3.1,6.9944906891,132.98,47.477,5.4115,47.7844102323,41.587,-18.2085,45.3985466865,5.89,23.62,24.3433050344,133.31
2021-02-28 14:00:00,47.045,-15.4415,49.5143610203,42.105,-18.4715,45.9785530139,4.94,3.03,5.7952135422,133.69,46.615,5.2785,46.9129064038,42.105,-18.4715,45.9785530139,4.51,23.75,24.1744203653,134.02
2021-02-28 14:30:00,46.6885,-15.7865,49.2851865625,41.2685,-17.8265,44.9541232202,5.42,2.04,5.791200221,134.09,46.2785,5.3735,46.5894200919,41.2685,-17.8265,44.9541232202,5.01,23.2,23.7347867064,134.44
2021-02-28 15:00:00,46.3305,-15.5945,48.8845953292,40.9605,-17.5945,44.5794682617,5.37,2.0,5.7303490295,132.05,45.9505,5.4455,46.2720425365,40.9605,-17.5945,44.5794682617,4.99,23.04,23.5741744288,132.38
2021-02-28 15:30:00,46.6245,-15.631,49.1749139425,39.4745,-17.311,43.1034438444,7.15,1.6800000000000002,7.3447191914,132.05,46.3145,5.409,46.6292846959,39.4745,-17.311,43.1034438444,6.84,22.72,23.7272838732,132.38
2021-02-28 16:00:00,46.9475,-15.515,49.4447467508,37.9475,-16.725,41.4697284926,9.0,1.21,9.0809746173,131.68,46.7175,5.415,47.0302778139,37.9475,-16.725,41.4697284926,8.77,22.14,23.8137040378,132.01
2021-02-28 16:30:00,48.1105,-15.0945,50.4228533554,36.5905,-17.0145,40.3529168772,11.52,1.92,11.6789040582,131.14,47.9805,5.7255,48.3209036598,36.5905,-17.0145,40.3529168772,11.39,22.74,25.4330434671,131.47
2021-02-28 17:00:00,49.292,-14.5345,51.3902029014,39.942,-16.6345,43.2674237071,9.35,2.1,9.5829275276,130.41,49.102,6.0355,49.4715439849,39.942,-16.6345,43.2674237071,9.16,22.67,24.450654388,130.73
2021-02-28 17:30:00,50.7225,-11.0855,51.9197488101,42.4425,-17.3355,45.8463233695,8.28,6.25,10.374049354,130.98,50.3425,3.5045,50.4643322209,42.4425,-17.3355,45.8463233695,7.9,20.84,22.2871173551,131.31
2021-02-28 18:00:00,51.8455,-3.434,51.9591014765,44.8955,-18.574,48.5860000026,6.95,15.14,16.6589945675,133.29,51.0555,-3.214,51.1565623967,44.8955,-18.574,48.5860000026,6.16,15.36,16.549175206,133.65
2021-02-28 18:30:00,53.3175,-2.643,53.3829678385,48.6375,-19.083,52.2471749978,4.68,16.44,17.0931565253,132.66,52.4675,-2.4130000000000003,52.5229580779,48.6375,-19.083,52.2471749978,3.83,16.67,17.1043210915,133.02
2021-02-28 19:00:00,53.1705,-2.547,53.2314688812,51.0705,-19.487,54.6620447774,2.1,16.94,17.0696690067,132.66,52.2405,-2.327,52.2923012426,51.0705,-19.487,54.6620447774,1.17,17.16,17.1998401155,133.02
2021-02-28 19:30:00,52.067,-2.9050000000000002,52.1479770844,48.197,-19.855,52.1264983861,3.87,16.95,17.3861841702,132.87,51.197,-2.675,51.2668356152,48.197,-19.855,52.1264983861,3.0,17.18,17.4399655963,133.23
2021-02-28 20:00:00,50.7145,-3.204,50.8156090808,45.4045,-19.684,49.4876598381,5.31,16.48,17.3143437646,133.08,49.8645,-2.954,49.9519216472,45.4045,-19.684,49.4876598381,4.46,16.73,17.314286009,133.43
2021-02-28 20:30:00,49.8405,-3.56,49.967479826900004,44.6705,-19.49,48.7371898067,5.17,15.93,16.7479491282,133.08,49.0005,-3.35,49.1148806397,44.6705,-19.49,48.7371898067,4.33,16.14,16.7107300858,133.43
2021-02-28 21:00:00,48.5165,-3.588,48.6489929623,47.3165,-20.318,51.4943909203,1.2,16.73,16.7729812496,133.45,47.5565,-3.388,47.677030489,47.3165,-20.318,51.4943909203,0.24,16.93,16.9317010368,133.8
2021-02-28 21:30:00,47.4,-3.0635,47.4988950635,50.65,-21.0235,54.8398582443,-3.25,17.96,18.2516875932,132.98,46.29,-2.8735,46.3791019992,50.65,-21.0235,54.8398582443,-4.36,18.15,18.666336009,133.32
2021-02-28 22:00:00,46.1585,-5.192,46.449585426,48.5085,-20.332,52.5971938058,-2.35,15.14,15.3212956371,133.16,45.1485,-2.252,45.2046298099,48.5085,-20.332,52.5971938058,-3.36,18.08,18.3895622569,133.51
2021-02-28 22:30:00,44.7195,-14.3395,46.9622714581,46.6195,-19.1995,50.4182365866,-1.9,4.86,5.218198923,131.08,44.0795,6.4205,44.5446421077,46.6195,-19.1995,50.4182365866,-2.54,25.62,25.7456015661,131.41
2021-02-28 23:00:00,43.4145,-14.974,45.9242799209,43.5145,-18.574,47.3128437768,-0.1,3.6,3.6013886211,130.74,42.8645,5.626,43.2321319883,43.5145,-18.574,47.3128437768,-0.65,24.2,24.208727765,131.07
2021-02-28 23:30:00,42.3365,-14.971,44.9055683991,44.7765,-19.461,48.8227966554,-2.44,4.49,5.1101565534,131.16,41.6665,5.769,42.0639820185,44.7765,-19.461,48.8227966554,-3.11,25.23,25.4209559222,131.49
2021-03-01 00:00:00,41.519,-14.7215,44.0516733309,45.799,-19.5115,49.781995071,-4.28,4.79,6.4235893393,130.88,40.789,5.9085,41.2147169498,45.799,-19.5115,49.781995071,-5.01,25.42,25.9090042263,131.2
2021-03-01 00:30:00,41.2695,-14.6375,43.7884463814,46.8795,-19.9975,50.9665333969,-5.61,5.36,7.7589754478,130.88,40.4795,5.9825,40.9191914204,46.8795,-19.9975,50.9665333969,-6.4,25.98,26.7566888833,131.2
2021-03-01 01:00:00,41.1405,-14.5275,43.6301386257,47.6605,-20.0675,51.7129366455,-6.52,5.54,8.5558167348,130.73,40.3305,6.0525,40.7821282733,47.6605,-20.0675,51.7129366455,-7.33,26.12,27.1290121457,131.05
2021-03-01 01:30:00,40.914,-14.336500000000001,43.3530924877,48.404,-20.4465,52.5452812177,-7.49,6.11,9.6660333126,130.79,40.044,6.2735,40.5324405662,48.404,-20.4465,52.5452812177,-8.36,26.72,27.997285582700002,131.1
2021-03-01 02:00:00,40.474,-14.8725,43.1200177673,46.624,-19.2525,50.4426023541,-6.15,4.38,7.5502913850999995,131.17,39.674,5.7775,40.092465405,46.624,-19.2525,50.4426023541,-6.95,25.03,25.9769782692,131.5
2021-03-01 02:30:00,40.292,-14.784,42.9186663353,46.722,-19.594,50.6642884091,-6.43,4.8100000000000005,8.0300062266,131.0,39.472,5.846,39.9025625744,46.722,-19.594,50.6642884091,-7.25,25.44,26.4529034323,131.32
2021-03-01 03:00:00,40.107,-14.4065,42.6159440967,48.337,-20.4665,52.4913630157,-8.23,6.06,10.2203962741,130.81,39.227,6.1935,39.7129320405,48.337,-20.4665,52.4913630157,-9.11,26.66,28.1735283555,131.12
2021-03-01 03:30:00,39.8825,-14.5435,42.4514687437,47.0525,-19.8735,51.0773311607,-7.17,5.33,8.9340808145,130.87,39.0225,6.0865,39.4943159012,47.0525,-19.8735,51.0773311607,-8.03,25.96,27.1735625195,131.18
2021-03-01 04:00:00,39.7395,-15.0075,42.4788525798,45.7795,-19.4575,49.7429083036,-6.04,4.45,7.5022729889,131.2,38.9495,5.6825,39.3618388353,45.7795,-19.4575,49.7429083036,-6.83,25.14,26.0512667638,131.52
2021-03-01 04:30:00,39.6965,-14.9685,42.4248524393,45.1765,-18.5685,48.8436827492,-5.48,3.6,6.5567064903,131.35,38.9265,5.7615,39.3505690493,45.1765,-18.5685,48.8436827492,-6.25,24.33,25.1199402866,131.66
2021-03-01 05:00:00,39.748,-14.9455,42.4649440627,44.748,-18.4255,48.3930010875,-5.0,3.48,6.0918305951,131.38,38.998,5.7845,39.4246679663,44.748,-18.4255,48.3930010875,-5.75,24.21,24.8834603703,131.69
2021-03-01 05:30:00,40.152,-14.959,42.8480429541,43.222,-17.849,46.7624644881,-3.07,2.89,4.2162779795,131.12,39.482,5.7010000000000005,39.8914743398,43.222,-17.849,46.7624644881,-3.74,23.55,23.8451273849,131.43
2021-03-01 06:00:00,41.2695,-14.8145,43.8479308577,43.1095,-18.6345,46.9645992264,-1.8399999999999999,3.8200000000000003,4.2400471695,130.94,40.6295,5.8355,41.0464289616,43.1095,-18.6345,46.9645992264,-2.48,24.47,24.5953511868,131.26
2021-03-01 06:30:00,43.301,-13.858,45.4645000522,44.511,-18.728,48.2904452765,-1.21,4.87,5.0180673571,130.01,42.701,6.542,43.1992264398,44.511,-18.728,48.2904452765,-1.81,25.27,25.3347389961,130.31
2021-03-01 07:00:00,45.176,-13.6145,47.1828950601,41.956,-18.0345,45.6678128034,3.22,4.42,5.4685281384,130.09,44.736,6.8455,45.2567184653,41.956,-18.0345,45.6678128034,2.7800000000000002,24.88,25.034831735,130.4
2021-03-01 07:30:00,47.436,-13.185,49.23432056,40.606,-18.025,44.4268821886,6.83,4.84,8.3710513079,130.85,47.126,7.375,47.6995859626,40.606,-18.025,44.4268821886,6.52,25.4,26.2234704034,131.16
2021-03-01 08:00:00,49.663,-12.474,51.2056075543,45.423,-17.454,48.6609807238,4.24,4.98,6.5404892783,131.74,49.243,7.716,49.8438532319,45.423,-17.454,48.6609807238,3.8200000000000003,25.17,25.4582265682,132.06
2021-03-01 08:30:00,51.669,-11.401,52.9118924439,48.719,-18.301,52.042939598,2.95,6.9,7.5041655099,131.27,51.189,8.689,51.9212137955,48.719,-18.301,52.042939598,2.47,26.99,27.1027858347,131.58
2021-03-01 09:00:00,52.958,-10.765,54.0410491108,49.668,-18.225,52.9061513342,3.29,7.46,8.1532631504,131.51,52.488,9.405,53.3239549265,49.668,-18.225,52.9061513342,2.8200000000000003,27.63,27.773535965,131.83
2021-03-01 09:30:00,54.3205,-10.4645,55.3192776571,49.3305,-17.9045,52.4792278001,4.99,7.44,8.9584429451,131.31,53.9205,9.6455,54.7764181971,49.3305,-17.9045,52.4792278001,4.59,27.55,27.9297440017,131.62
2021-03-01 10:00:00,54.8725,-10.9625,55.9568374955,47.6125,-17.4525,50.7103531096,7.26,6.49,9.73795153,131.56,54.5525,9.2275,55.3274074262,47.6125,-17.4525,50.7103531096,6.94,26.68,27.5678435863,131.87
2021-03-01 10:30:00,54.9455,-10.9965,56.0350870661,47.9355,-17.4065,50.9980235156,7.01,6.41,9.4988525623,131.52,54.6255,9.1535,55.3871087213,47.9355,-17.4065,50.9980235156,6.69,26.56,27.3895910886,131.83
2021-03-01 11:00:00,54.718,-10.5125,55.7186878906,50.818,-17.8725,53.8692433607,3.9,7.36,8.329441758,131.35,54.278,9.5875,55.1182496116,50.818,-17.8725,53.8692433607,3.46,27.46,27.6771241281,131.67
2021-03-01 11:30:00,54.769,-10.2555,55.7208995014,53.349,-18.8255,56.5730965323,1.42,8.57,8.6868463783,131.07,54.239,9.7645,55.1109297803,53.349,-18.8255,56.5730965323,0.89,28.59,28.6038493913,131.4
2021-03-01 12:00:00,54.53,-10.6735,55.5647775326,52.9,-18.7735,56.132471015,1.63,8.1,8.2623785921,131.42,53.98,9.4365,54.798612503,52.9,-18.7735,56.132471015,1.08,28.21,28.2306659503,131.75
2021-03-01 12:30:00,55.1825,-11.033,56.2746425599,49.8425,-20.173,53.7701100543,5.34,9.14,10.585612877900001,130.93,54.7625,9.007,55.4982653355,49.8425,-20.173,53.7701100543,4.92,29.18,29.5918705053,131.25
2021-03-01 13:00:00,54.628,-11.322,55.788942166,50.528,-20.592,54.5628925919,4.1,9.27,10.1362172431,131.24,54.178,8.788,54.886105965,50.528,-20.592,54.5628925919,3.65,29.38,29.6058592174,131.58
2021-03-01 13:30:00,53.6915,-12.238,55.0685556034,54.4615,-19.968,58.0066893233,-0.77,7.73,7.7682559175,131.89,53.0615,7.9719999999999995,53.6570178658,54.4615,-19.968,58.0066893233,-1.4,27.94,27.9750531724,132.23
2021-03-01 14:00:00,52.747,-12.651,54.2429148369,50.557,-20.301,54.4806465637,2.19,7.65,7.9572985366,132.31,52.197,7.759,52.7705305071,50.557,-20.301,54.4806465637,1.6400000000000001,28.06,28.1078850147,132.66
2021-03-01 14:30:00,52.191,-12.888,53.7587297562,48.481,-20.048,52.4626501904,3.71,7.16,8.0640994538,132.44,51.701,7.532,52.2467647324,48.481,-20.048,52.4626501904,3.22,27.58,27.7673333253,132.79
2021-03-01 15:00:00,51.808,-13.1585,53.4529230842,46.698,-19.6485,50.6632683139,5.11,6.49,8.2602784457,132.74,51.388,7.3315,51.9083561313,46.698,-19.6485,50.6632683139,4.69,26.98,27.3846033384,133.1
2021-03-01 15:30:00,51.6655,-12.7315,53.2110419227,48.1655,-19.9215,52.1227546519,3.5,7.19,7.9966305404,132.6,51.1755,7.7785,51.7632771615,48.1655,-19.9215,52.1227546519,3.01,27.7,27.8630597745,132.95
2021-03-01 16:00:00,52.0465,-12.5245,53.5322450725,46.3665,-19.6645,50.3641229696,5.68,7.14,9.1237053876,132.51,51.6565,7.9555,52.26551418,46.3665,-19.6645,50.3641229696,5.29,27.62,28.1220287319,132.87
2021-03-01 16:30:00,52.4505,-12.8125,53.9927319785,42.9105,-18.7225,46.8171231122,9.54,5.91,11.2222858634,132.19,52.2005,7.5875,52.749050764,42.9105,-18.7225,46.8171231122,9.29,26.31,27.9019748405,132.54
2021-03-01 17:00:00,53.0295,-13.034,54.607811037,40.5995,-17.964,44.3962238963,12.43,4.93,13.3719781633,132.08,52.9095,7.326,53.4142814821,40.5995,-17.964,44.3962238963,12.31,25.29,28.1268590497,132.43
2021-03-01 17:30:00,53.6065,-13.1705,55.2007147825,43.2165,-17.5805,46.6555447134,10.39,4.41,11.2871697072,132.36,53.4165,7.2395,53.904849805,43.2165,-17.5805,46.6555447134,10.2,24.82,26.8341647904,132.72
2021-03-01 18:00:00,54.769,-12.789,56.242349542,44.219,-17.939,47.7192590261,10.55,5.15,11.7398892669,132.41,54.579,7.641,55.1112703719,44.219,-17.939,47.7192590261,10.36,25.58,27.5982970489,132.77
2021-03-01 18:30:00,56.2295,-12.09,57.5145613758,46.4095,-18.01,49.7815406577,9.82,5.92,11.46642054,131.62,56.0195,8.15,56.6092473033,46.4095,-18.01,49.7815406577,9.61,26.16,27.869296726,131.96
2021-03-01 19:00:00,56.1865,-12.22,57.5000102804,47.0665,-18.27,50.4881007986,9.12,6.05,10.9442633375,132.31,55.9365,8.23,56.5387029587,47.0665,-18.27,50.4881007986,8.87,26.5,27.9450693325,132.66
2021-03-01 19:30:00,55.0425,-12.75,56.499905365000004,47.1325,-18.63,50.6808588744,7.91,5.88,9.8560894882,132.88,54.7525,7.84,55.3109560236,47.1325,-18.63,50.6808588744,7.62,26.47,27.5449686876,133.23
2021-03-01 20:00:00,53.789,-12.916,55.3179860172,47.949,-19.106,51.6153643502,5.84,6.19,8.5100940065,133.28,53.419,7.7940000000000005,53.9845903661,47.949,-19.106,51.6153643502,5.47,26.9,27.4505172993,133.62
2021-03-01 20:30:00,52.26,-13.1525,53.8896637237,43.7,-19.1625,47.7167832764,8.56,6.01,10.4591443245,132.89,51.99,7.4575,52.5221325372,43.7,-19.1625,47.7167832764,8.29,26.62,27.8809702127,133.23
2021-03-01 21:00:00,50.7635,-13.4365,52.5116412284,44.1835,-19.4265,48.265625185,6.58,5.99,8.8981177785,132.89,50.4235,7.1535,50.9283998816,44.1835,-19.4265,48.265625185,6.24,26.58,27.3026372353,133.23
2021-03-01 21:30:00,49.3925,-14.105,51.367013552,42.6725,-19.305,46.8361535702,6.72,5.2,8.4969641637,133.23,49.0425,6.525,49.474664539,42.6725,-19.305,46.8361535702,6.37,25.83,26.6038681398,133.57
2021-03-01 22:00:00,48.095,-13.9645,50.0812967609,42.945,-18.8145,46.88558878,5.15,4.85,7.0742490768,132.26,47.715,6.3555,48.1364062353,42.945,-18.8145,46.88558878,4.77,25.17,25.6179975798,132.58
2021-03-01 22:30:00,46.9965,-14.1525,49.0812007647,43.6465,-19.1725,47.6718126202,3.35,5.02,6.0351387722,132.46,46.5365,6.2275,46.951332127,43.6465,-19.1725,47.6718126202,2.89,25.4,25.5638827254,132.79
2021-03-01 23:00:00,45.72,-14.187,47.8705480332,43.71,-19.407,47.8246353776,2.01,5.22,5.5936124285,132.53,45.21,6.193,45.6321964078,43.71,-19.407,47.8246353776,1.5,25.6,25.6439076585,132.86
2021-03-01 23:30:00,44.511,-14.3935,46.7803587337,44.361,-19.9235,48.6296635116,0.15,5.53,5.532033984,132.81,43.941,6.0665,44.3577941657,44.361,-19.9235,48.6296635116,-0.42,25.99,25.9933933914,133.14
2021-03-02 00:00:00,43.702,-14.771,46.1307624585,42.952,-19.711,47.2588385913,0.75,4.94,4.99660885,133.12,43.132,5.779,43.5174248434,42.952,-19.711,47.2588385913,0.18,25.49,25.4906355354,133.46
2021-03-02 00:30:00,43.2765,-14.736,45.7165741089,42.9265,-19.526,47.1587645963,0.35000000000000003,4.79,4.8027700341,132.88,42.7065,5.714,43.087062307,42.9265,-19.526,47.1587645963,-0.22,25.24,25.2409587774,133.2
2021-03-02 01:00:00,43.0655,-14.585,45.4682253365,43.5855,-19.245,47.6452078939,-0.52,4.66,4.6889231173,132.52,42.4655,5.775,42.8563800997,43.5855,-19.245,47.6452078939,-1.12,25.02,25.0450554002,132.84
2021-03-02 01:30:00,42.713,-14.8615,45.2246011729,43.293,-19.5015,47.4825478597,-0.58,4.64,4.676109494,132.72,42.113,5.5385,42.4756371494,43.293,-19.5015,47.4825478597,-1.18,25.04,25.0677880955,133.04
2021-03-02 02:00:00,42.0855,-15.164,44.7340609184,41.9955,-19.044,46.1117767631,0.09,3.88,3.8810436741,132.97,41.5055,5.306,41.8432810168,41.9955,-19.044,46.1117767631,-0.49,24.35,24.3549296858,133.29
2021-03-02 02:30:00,41.7165,-15.8785,44.6362311861,38.7865,-18.2285,42.8563973579,2.93,2.35,3.7559818956,133.44,41.2365,4.7215,41.5059211981,38.7865,-18.2285,42.8563973579,2.45,22.95,23.0804029428,133.76
2021-03-02 03:00:00,41.474,-15.8635,44.4043163245,39.044,-18.0735,43.0242412862,2.43,2.21,3.284661322,133.4,40.984,4.7065,41.2533562059,39.044,-18.0735,43.0242412862,1.94,22.78,22.8624583105,133.73
2021-03-02 03:30:00,41.266,-16.2265,44.3416515057,36.936,-16.9365,40.6338913747,4.33,0.71,4.3878240621,133.8,40.856,4.4535,41.0980096629,36.936,-16.9365,40.6338913747,3.92,21.39,21.7462295582,134.13
2021-03-02 04:00:00,41.3065,-16.3095,44.4097594285,36.5365,-16.9295,40.2681487345,4.77,0.62,4.8101247385,133.93,40.8965,4.4005,41.1325675408,36.5365,-16.9295,40.2681487345,4.36,21.33,21.7710472876,134.27
2021-03-02 04:30:00,41.0885,-16.399,44.2401631241,36.2585,-16.859,39.9863064467,4.83,0.46,4.8518553152,134.03,40.6885,4.391,40.924746954,36.2585,-16.859,39.9863064467,4.43,21.25,21.7068514529,134.37
2021-03-02 05:00:00,41.2035,-16.229,44.2844086926,36.4835,-16.759,40.1485971517,4.72,0.53,4.749663146,133.88,40.783500000000004,4.501,41.0311207896,36.4835,-16.759,40.1485971517,4.3,21.26,21.6904956144,134.21
2021-03-02 05:30:00,41.7455,-16.0735,44.7330322301,35.4655,-16.8335,39.2577178718,6.28,0.76,6.3258201049,134.31,41.3855,4.7865,41.6613753074,35.4655,-16.8335,39.2577178718,5.92,21.62,22.4158604564,134.64
2021-03-02 06:00:00,42.722,-15.635,45.4931039719,35.992,-16.605,39.6377356694,6.73,0.97,6.7995441024000005,133.48,42.402,4.955,42.690533248,35.992,-16.605,39.6377356694,6.41,21.56,22.4927032613,133.81
2021-03-02 06:30:00,44.9765,-14.701,47.3181249972,36.2165,-17.211,40.0980472498,8.76,2.51,9.1125024005,132.58,44.7065,5.679,45.0657539962,36.2165,-17.211,40.0980472498,8.49,22.89,24.4137707043,132.91
2021-03-02 07:00:00,46.631,-14.1145,48.7203168221,35.011,-16.9545,38.9001952598,11.62,2.84,11.9620232402,132.71,46.461,6.3555,46.8936765593,35.011,-16.9545,38.9001952598,11.45,23.31,25.9703407756,133.03
2021-03-02 07:30:00,48.925,-13.12,50.653627955,38.955,-17.38,42.6562589194,9.97,4.26,10.8419786017,132.43,48.715,7.29,49.2574392859,38.955,-17.38,42.6562589194,9.76,24.67,26.5304824683,132.75
2021-03-02 08:00:00,50.985,-12.122,52.4062315856,43.005,-17.102,46.2807565733,7.98,4.98,9.4064233373,131.84,50.685,8.108,51.329415436,43.005,-17.102,46.2807565733,7.68,25.21,26.3538706834,132.15
2021-03-02 08:30:00,53.219,-11.449,54.4365829383,44.599,-17.649,47.9641324533,8.62,6.2,10.6181165938,132.11,52.929,8.921,53.6755370909,44.599,-17.649,47.9641324533,8.33,26.57,27.8451755247,132.42
2021-03-02 09:00:00,54.1265,-10.9365,55.2203317131,46.4265,-17.6065,49.6528825397,7.7,6.67,10.1871929402,131.68,53.8165,9.3035,54.6147487818,46.4265,-17.6065,49.6528825397,7.39,26.91,27.9062752799,131.99
2021-03-02 09:30:00,54.493,-10.8725,55.5670613336,45.823,-17.3025,48.9808517203,8.67,6.43,10.7941558262,131.86,54.213,9.4275,55.0266037953,45.823,-17.3025,48.9808517203,8.39,26.73,28.0157991141,132.17
2021-03-02 10:00:00,54.525,-10.8975,55.6033374111,48.385,-17.5775,51.4788959793,6.14,6.68,9.0731471938,131.54,54.145,9.2925,54.9366142136,48.385,-17.5775,51.4788959793,5.76,26.87,27.4804384972,131.85
2021-03-02 10:30:00,54.1305,-11.2815,55.2936096895,48.8305,-17.6215,51.9127632909,5.3,6.34,8.2635101501,131.9,53.7105,9.0085,54.4607278918,48.8305,-17.6215,51.9127632909,4.88,26.63,27.0734427068,132.23
2021-03-02 11:00:00,54.084,-11.435,55.279637128,49.204,-17.885,52.35367075,4.88,6.45,8.0880714636,131.82,53.654,8.805,54.3716814252,49.204,-17.885,52.35367075,4.45,26.69,27.0584293705,132.15
2021-03-02 11:30:00,53.8605,-11.4895,55.0723348924,48.7905,-17.8095,51.9393028496,5.07,6.32,8.102302142,132.0,53.4305,8.8105,54.1520381934,48.7905,-17.8095,51.9393028496,4.64,26.62,27.0213619198,132.33
2021-03-02 12:00:00,53.4175,-11.5315,54.6480081842,49.5875,-17.7015,52.6522863559,3.83,6.17,7.262079592,131.66,52.9475,8.6785,53.6540223888,49.5875,-17.7015,52.6522863559,3.36,26.38,26.5931194109,131.98
2021-03-02 12:30:00,53.709,-11.5475,54.9363398603,51.129,-18.3275,54.3145643198,2.58,6.78,7.2542952794,131.9,53.179,8.7425,53.8928320582,51.129,-18.3275,54.3145643198,2.05,27.07,27.1475118565,132.23
2021-03-02 13:00:00,53.721,-11.572,54.9532257925,51.331,-18.512,54.5670752835,2.39,6.94,7.340006812,131.95,53.181,8.718,53.8908367443,51.331,-18.512,54.5670752835,1.85,27.23,27.2927719369,132.29
2021-03-02 13:30:00,52.9035,-12.0655,54.2619259011,50.7135,-18.7855,54.0809956685,2.19,6.72,7.0678497437,132.48,52.3635,8.3945,53.0321012454,50.7135,-18.7855,54.0809956685,1.65,27.18,27.2300367242,132.83
2021-03-02 14:00:00,52.195,-12.1885,53.599230939,49.375,-18.5185,52.7335326642,2.8200000000000003,6.33,6.9297402549000005,132.66,51.685,8.2915,52.3458517674,49.375,-18.5185,52.7335326642,2.31,26.81,26.9093329535,133.0
2021-03-02 14:30:00,51.8945,-12.1645,53.3011650013,47.1945,-17.9945,50.5086414438,4.7,5.83,7.488584646,132.69,51.4445,8.3355,52.1154213309,47.1945,-17.9945,50.5086414438,4.25,26.33,26.6707967635,133.04
2021-03-02 15:00:00,51.7295,-12.3685,53.1876015863,45.9995,-17.9885,49.3917010489,5.73,5.62,8.0260388736,133.03,51.3195,8.2315,51.9754622154,45.9995,-17.9885,49.3917010489,5.32,26.22,26.7542669494,133.38
2021-03-02 15:30:00,51.784,-12.46,53.2619400323,44.874,-17.49,48.1619764545,6.91,5.03,8.5468707724,132.99,51.424,8.16,52.0673926369,44.874,-17.49,48.1619764545,6.55,25.65,26.4730995541,133.34
2021-03-02 16:00:00,52.1935,-12.544,53.6797296775,44.3335,-17.534,47.6749449737,7.86,4.99,9.3101933385,133.12,51.8835,8.106,52.5129013505,44.3335,-17.534,47.6749449737,7.55,25.64,26.7284885469,133.47
2021-03-02 16:30:00,53.1165,-12.656,54.6034514317,41.8565,-17.116,45.2208364391,11.26,4.46,12.1111188583,133.08,52.9165,8.004,53.5184079383,41.8565,-17.116,45.2208364391,11.06,25.12,27.4470034794,133.44
2021-03-02 17:00:00,53.7415,-12.942,55.2778815282,40.9615,-16.982,44.3422237405,12.78,4.04,13.4033577883,132.95,53.6315,7.688,54.1797299389,40.9615,-16.982,44.3422237405,12.67,24.67,27.733333734,133.31
2021-03-02 17:30:00,54.3435,-13.2685,55.9398702582,40.3135,-16.8485,43.6926794154,14.03,3.58,14.4795476449,132.8,54.2635,7.3015,54.7525281106,40.3135,-16.8485,43.6926794154,13.95,24.15,27.8895141586,133.17
2021-03-02 18:00:00,54.8065,-13.208,56.3755594762,39.4065,-16.248,42.6247550873,15.4,3.04,15.6971844609,132.11,54.8065,7.152,55.2711818785,39.4065,-16.248,42.6247550873,15.4,23.4,28.0128541923,132.47
2021-03-02 18:30:00,56.214,-12.9465,57.6855758249,39.624,-15.9565,42.7161710392,16.59,3.01,16.86084814,131.77,56.264,7.3335,56.7399146831,39.624,-15.9565,42.7161710392,16.64,23.29,28.6236563003,132.12
2021-03-02 19:00:00,56.1565,-13.1135,57.6672903343,39.0465,-15.743500000000001,42.100913939,17.11,2.63,17.3109502917,131.92,56.2165,7.1965,56.6752546046,39.0465,-15.743500000000001,42.100913939,17.17,22.94,28.6540136805,132.26
2021-03-02 19:30:00,54.973,-13.4085,56.5846145277,39.903,-16.1485,43.0467590098,15.07,2.74,15.3170656459,132.14,54.973,6.9415,55.4095222074,39.903,-16.1485,43.0467590098,15.07,23.09,27.5726857596,132.48
2021-03-02 20:00:00,53.609,-13.4155,55.262107463,43.379,-16.9055,46.5567779303,10.23,3.49,10.8089314921,131.83,53.409,6.8245000000000005,53.8432454561,43.379,-16.9055,46.5567779303,10.03,23.73,25.7626434979,132.17
2021-03-02 20:30:00,52.1955,-13.8145,53.9926905284,43.3555,-16.8545,46.5163793787,8.84,3.04,9.3481121089,131.88,51.9555,6.3855,52.3464286318,43.3555,-16.8545,46.5163793787,8.6,23.24,24.7801856329,132.21
2021-03-02 21:00:00,50.681,-14.407,52.6889496005,39.691,-16.517,42.9905427972,10.99,2.11,11.1907193692,132.07,50.511,5.813,50.8443909394,39.691,-16.517,42.9905427972,10.82,22.33,24.8133290793,132.4
2021-03-02 21:30:00,49.316,-14.8535,51.5043135888,36.326,-16.8835,40.0578437793,12.99,2.03,13.147661389,132.56,49.226,5.5665,49.5397315117,36.326,-16.8835,40.0578437793,12.9,22.45,25.8923251177,132.89
2021-03-02 22:00:00,48.059,-15.184,50.4006084983,36.799,-17.164,40.6050402906,11.26,1.98,11.4327599467,132.71,47.909,5.256,48.1964502531,36.799,-17.164,40.6050402906,11.11,22.42,25.0217605296,133.04
2021-03-02 22:30:00,46.705,-15.347,49.1618493753,37.925,-17.737,41.867729745,8.78,2.39,9.099478007,133.04,46.455,5.173,46.7421325359,37.925,-17.737,41.867729745,8.53,22.91,24.4464516853,133.37
2021-03-02 23:00:00,45.259,-15.7195,47.9111653088,37.369,-17.6795,41.3401364445,7.89,1.96,8.1298031956,133.28,44.959,4.8505,45.2198964091,37.369,-17.6795,41.3401364445,7.59,22.53,23.7741245896,133.61
2021-03-02 23:30:00,43.8685,-15.9275,46.6704461999,35.5785,-17.1775,39.5081785014,8.29,1.25,8.3837103958,133.4,43.5985,4.6725,43.8481636845,35.5785,-17.1775,39.5081785014,8.02,21.85,23.2753711034,133.73
2021-03-03 00:00:00,43.0425,-16.105,45.9568039712,36.4225,-17.165,40.2645716636,6.62,1.06,6.704326961,133.79,42.7025,4.575,42.9468756867,36.4225,-17.165,40.2645716636,6.28,21.74,22.6288753587,134.13
2021-03-03 00:30:00,42.6095,-15.850999999999999,45.462332664,38.7095,-17.271,42.3876495132,3.9,1.42,4.1504698529,133.26,42.1795,4.639,42.4338372204,38.7095,-17.271,42.3876495132,3.47,21.91,22.183079137,133.59
2021-03-03 01:00:00,42.6415,-15.8175,45.4806643366,36.2315,-17.0275,40.0332030757,6.41,1.21,6.5232047339,133.13,42.2915,4.6925,42.5510343999,36.2315,-17.0275,40.0332030757,6.06,21.72,22.54954545,133.45
2021-03-03 01:30:00,42.1765,-15.8755,45.0653819744,35.0565,-16.8655,38.9024842716,7.12,0.99,7.1884977568,133.13,41.8565,4.6245,42.1111931973,35.0565,-16.8655,38.9024842716,6.8,21.49,22.5401885529,133.45
2021-03-03 02:00:00,42.2125,-15.8965,45.1064725788,35.0525,-17.0365,38.9733253457,7.16,1.1400000000000001,7.2501862045,133.16,41.8925,4.5535,42.1392443988,35.0525,-17.0365,38.9733253457,6.84,21.59,22.6475981066,133.49
2021-03-03 02:30:00,42.035,-16.1855,45.0434416453,33.055,-16.6255,37.0005442561,8.98,0.44,8.990773048,134.17,41.785,4.6345,42.0412275659,33.055,-16.6255,37.0005442561,8.73,21.26,22.982612993300002,134.5
2021-03-03 03:00:00,41.666,-16.0595,44.6538139049,35.406,-16.5195,39.0701768137,6.26,0.46,6.276878205,133.85,41.316,4.6505,41.5769047219,35.406,-16.5195,39.0701768137,5.91,21.17,21.9794676915,134.18
2021-03-03 03:30:00,41.332,-16.091,44.3537428522,34.522,-16.141,38.1090588312,6.8100000000000005,0.05,6.8101835511,133.96,41.002,4.599,41.2591178408,34.522,-16.141,38.1090588312,6.48,20.74,21.7287367327,134.29
2021-03-03 04:00:00,41.272,-16.095,44.2992890349,34.102,-16.065,37.6965599094,7.17,-0.03,7.1700627612,133.96,40.962,4.565,41.2155876945,34.102,-16.065,37.6965599094,6.86,20.63,21.7406646633,134.29
2021-03-03 04:30:00,41.142,-16.2035,44.217842284,33.092,-15.8435,36.6891939984,8.05,-0.36,8.0580456688,133.96,40.852,4.4565,41.094358448,33.092,-15.8435,36.6891939984,7.76,20.3,21.7326390482,134.29
2021-03-03 05:00:00,41.044,-16.1165,44.0948013744,32.584,-15.5365,36.0984748743,8.46,-0.58,8.4798584894,133.71,40.784,4.4735,41.0286102403,32.584,-15.5365,36.0984748743,8.2,20.01,21.6249878613,134.05
2021-03-03 05:30:00,41.3275,-15.974,44.3072334078,33.1175,-15.594,36.6052133206,8.21,-0.38,8.2187894486,133.82,41.0475,4.686,41.314112023,33.1175,-15.594,36.6052133206,7.93,20.28,21.7752910428,134.15
2021-03-03 06:00:00,42.387,-15.7955,45.2344513535,32.827,-15.6255,36.3561298717,9.56,-0.17,9.5615113868,133.71,42.157,4.8145,42.4310270822,32.827,-15.6255,36.3561298717,9.33,20.44,22.468700452,134.04
2021-03-03 06:30:00,44.2745,-15.21,46.8142654567,31.8645,-15.22,35.312812975599996,12.41,0.01,12.410004029,133.6,44.1545,5.43,44.487130389,31.8645,-15.22,35.312812975599996,12.29,20.65,24.0305347423,133.93
2021-03-03 07:00:00,45.6355,-14.650500000000001,47.9294899879,31.9955,-15.1705,35.4098304218,13.64,0.52,13.6499084246,133.34,45.5555,5.9395,45.9410626836,31.9955,-15.1705,35.4098304218,13.56,21.11,25.0899521721,133.66
2021-03-03 07:30:00,48.5465,-13.449,50.3749765583,32.8265,-16.009,36.5221464765,15.72,2.56,15.9270838511,132.58,48.5465,7.021,49.0515759507,32.8265,-16.009,36.5221464765,15.72,23.03,27.8836744351,132.89
2021-03-03 08:00:00,50.6935,-12.465,52.2035168092,34.5035,-16.305,38.1620824543,16.19,3.84,16.6391616375,131.38,50.7035,7.675,51.2810933703,34.5035,-16.305,38.1620824543,16.2,23.98,28.9392536186,131.69
2021-03-03 08:30:00,52.731,-11.8405,54.0440172568,36.201,-16.2405,39.6770240977,16.53,4.4,17.1055809606,131.08,52.761,8.2495,53.4020352725,36.201,-16.2405,39.6770240977,16.56,24.49,29.5633844477,131.39
2021-03-03 09:00:00,54.0785,-11.2855,55.2435215433,38.8085,-16.1055,42.0176963017,15.27,4.82,16.0126606159,130.89,54.0485,8.7145,54.7465328811,38.8085,-16.1055,42.0176963017,15.24,24.82,29.1254184519,131.19
2021-03-03 09:30:00,55.417,-11.0375,56.5054890719,37.867,-15.2775,40.8327282367,17.55,4.24,18.0549189973,131.42,55.487,9.1625,56.2384083634,37.867,-15.2775,40.8327282367,17.62,24.44,30.1293544571,131.72
2021-03-03 10:00:00,55.705,-11.212,56.8221432982,37.115,-14.902,39.9949100387,18.59,3.69,18.9526831873,131.66,55.815,9.028,56.5404192503,37.115,-14.902,39.9949100387,18.7,23.93,30.3699670728,131.97
2021-03-03 10:30:00,55.74,-11.2165,56.8573431691,36.67,-14.7265,39.516562379,19.07,3.51,19.3903326428,131.78,55.87,9.0735,56.6019902676,36.67,-14.7265,39.516562379,19.2,23.8,30.5790778147,132.09
2021-03-03 11:00:00,55.6545,-11.2805,56.7862047552,35.1245,-14.5405,38.0152159076,20.53,3.26,20.7872196313,132.08,55.8245,9.0895,56.559648253,35.1245,-14.5405,38.0152159076,20.7,23.63,31.4144377636,132.4
2021-03-03 11:30:00,56.083,-11.103,57.1714920043,36.883,-15.023,39.8251957685,19.2,3.92,19.5960812409,132.29,56.213,9.367,56.9880869832,36.883,-15.023,39.8251957685,19.33,24.39,31.121070033,132.6
2021-03-03 12:00:00,56.1315,-11.217,57.2412996118,35.0415,-14.617,37.9679260857,21.09,3.4,21.3623055872,132.29,56.3215,9.253,57.0765220669,35.0415,-14.617,37.9679260857,21.28,23.87,31.9783567433,132.6
2021-03-03 12:30:00,56.172,-11.248,57.2870935552,35.402,-14.418,38.2253885265,20.77,3.17,21.0105164144,131.89,56.362,9.082,57.089033693,35.402,-14.418,38.2253885265,20.96,23.5,31.4892299048,132.2
2021-03-03 13:00:00,56.29,-11.1685,57.3872763969,35.05,-13.9585,37.7272079838,21.24,2.79,21.4224578422,131.67,56.5,9.0815,57.2252011115,35.05,-13.9585,37.7272079838,21.45,23.04,31.4792646039,131.98
2021-03-03 13:30:00,55.7825,-11.663499999999999,56.988810643,35.7625,-14.5235,38.5990732855,20.02,2.86,20.2232539419,132.16,55.9525,8.7265,56.6289153922,35.7625,-14.5235,38.5990732855,20.19,23.25,30.7928335819,132.47
2021-03-03 14:00:00,55.2565,-11.6455,56.4703325871,36.0365,-14.1855,38.7279968821,19.22,2.54,19.3871091192,132.02,55.3765,8.6745,56.0517948196,36.0365,-14.1855,38.7279968821,19.34,22.86,29.9435335256,132.33
2021-03-03 14:30:00,54.851,-11.7065,56.0863115497,36.031,-14.2665,38.7526255014,18.82,2.56,18.9933146133,132.26,54.971,8.6935,55.6541802855,36.031,-14.2665,38.7526255014,18.94,22.96,29.7638236791,132.57
2021-03-03 15:00:00,54.6155,-11.606,55.8350434427,34.2855,-13.416,36.8169059842,20.33,1.81,20.4104140085,131.63,54.7955,8.594,55.4653374302,34.2855,-13.416,36.8169059842,20.51,22.01,30.0848832472,131.93
2021-03-03 15:30:00,54.6735,-11.5645,55.883175129,33.9535,-13.2945,36.4634596891,20.72,1.73,20.7920970563,131.79,54.8735,8.6955,55.5581922177,33.9535,-13.2945,36.4634596891,20.92,21.99,30.3513838235,132.1
2021-03-03 16:00:00,55.0295,-11.6205,56.2430608209,34.9595,-13.5505,37.4937686889,20.07,1.9300000000000002,20.1625841598,131.68,55.1995,8.5795,55.8622647276,34.9595,-13.5505,37.4937686889,20.24,22.13,29.9899066354,132.0
2021-03-03 16:30:00,55.3015,-12.1455,56.6195114117,34.2515,-14.1555,37.0613468792,21.05,2.01,21.1457466172,131.52,55.5215,8.0245,56.0983917996,34.2515,-14.1555,37.0613468792,21.27,22.18,30.730527167600002,131.83
2021-03-03 17:00:00,55.535,-12.606,56.9477608076,33.845,-13.926,36.5980532406,21.69,1.32,21.7301288537,131.57,55.785,7.574,56.2968178586,33.845,-13.926,36.5980532406,21.94,21.5,30.7182942235,131.87
2021-03-03 17:30:00,55.495,-13.128,57.02665525,33.105,-13.788,35.8615388543,22.39,0.66,22.3997254447,131.53,55.775,7.042,56.2177942381,33.105,-13.788,35.8615388543,22.67,20.83,30.7866497041,131.84
2021-03-03 18:00:00,55.999,-13.0385,57.4968736824,32.739,-13.6385,35.4661923985,23.26,0.6000000000000001,23.2677373202,131.39,56.309,7.0715,56.751295961,32.739,-13.6385,35.4661923985,23.57,20.71,31.3759302651,131.69
2021-03-03 18:30:00,56.971,-12.8155,58.3946220234,32.681,-14.1855,35.6269023527,24.29,1.37,24.3286045634,130.93,57.321,7.1845,57.7694909208,32.681,-14.1855,35.6269023527,24.64,21.37,32.6160466642,131.24
2021-03-03 19:00:00,56.705,-12.9675,58.1688325588,33.795,-14.4975,36.7733535491,22.91,1.53,22.9610322068,131.71,56.995,7.2825,57.4583747704,33.795,-14.4975,36.7733535491,23.2,21.78,31.8215084495,132.02
2021-03-03 19:30:00,55.471,-13.3515,57.0551872598,33.881,-13.5915,36.5054931928,21.59,0.24,21.5913339097,132.2,55.721,7.0385,56.1637812407,33.881,-13.5915,36.5054931928,21.84,20.63,30.0430108345,132.51
2021-03-03 20:00:00,54.1275,-13.713,55.8375556884,33.6275,-13.733,36.3236017659,20.5,0.02,20.5000097561,132.45,54.3375,6.727,54.7523189943,33.6275,-13.733,36.3236017659,20.71,20.46,29.1121229044,132.76
2021-03-03 20:30:00,53.0,-14.162,54.8594772487,33.42,-14.092,36.2695583651,19.58,-0.07,19.5801251273,132.77,53.16,6.268,53.5282488411,33.42,-14.092,36.2695583651,19.74,20.36,28.3583708982,133.09
2021-03-03 21:00:00,51.48,-14.6,53.5102831239,32.9,-14.3,35.8733884655,18.58,-0.30000000000000004,18.5824218013,133.27,51.61,5.95,51.9518488603,32.9,-14.3,35.8733884655,18.71,20.25,27.5703935409,133.59
2021-03-03 21:30:00,50.2355,-14.7255,52.3492675259,33.6055,-14.2455,36.5001904173,16.63,-0.48,16.6369257978,132.98,50.2855,5.7245,50.6102895714,33.6055,-14.2455,36.5001904173,16.68,19.97,26.0196714045,133.3
2021-03-03 22:00:00,48.711,-14.978,50.961770034,32.891,-13.798,35.6679503897,15.82,-1.18,15.8639465455,132.9,48.741,5.472,49.0472003788,32.891,-13.798,35.6679503897,15.85,19.27,24.9510600977,133.22
2021-03-03 22:30:00,47.2155,-15.236,49.612892843,28.735500000000002,-13.966,31.9496184054,18.48,-1.27,18.5235876655,132.62,47.3555,5.144,47.6340646623,28.735500000000002,-13.966,31.9496184054,18.62,19.11,26.6813886445,132.93
