Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-03 23:00:00,45.7875,-15.45,48.3238828764,28.4075,-14.32,31.8127090366,17.38,-1.13,17.4166960127,133.07,45.8675,5.06,46.1457598946,28.4075,-14.32,31.8127090366,17.46,19.38,26.0851681996,133.38
2021-03-03 23:30:00,44.352,-15.8275,47.0915030579,28.112,-14.5675,31.6622267102,16.24,-1.26,16.2888059722,133.55,44.382,4.8025,44.6410789548,28.112,-14.5675,31.6622267102,16.27,19.37,25.2964384845,133.87
2021-03-04 00:00:00,43.3695,-16.0425,46.2414893413,27.7295,-14.7525,31.4095753951,15.64,-1.29,15.6931099531,133.8,43.3795,4.6575,43.6288130311,27.7295,-14.7525,31.4095753951,15.65,19.41,24.9333230838,134.13
2021-03-04 00:30:00,43.055,-16.0995,45.966584877,27.555,-15.1195,31.4305155104,15.5,-0.98,15.5309497456,133.76,43.055,4.5905000000000005,43.2990267241,27.555,-15.1195,31.4305155104,15.5,19.71,25.074570784,134.08
2021-03-04 01:00:00,42.994,-15.962,45.861416027,28.574,-15.332,32.4275145517,14.42,-0.63,14.433755575,133.57,42.954,4.678,43.2079830587,28.574,-15.332,32.4275145517,14.38,20.01,24.641114017,133.89
2021-03-04 01:30:00,42.4675,-16.088,45.4126887582,27.7575,-15.078,31.5883663751,14.71,-1.01,14.744632921800001,133.51,42.4375,4.532,42.6788053986,27.7575,-15.078,31.5883663751,14.68,19.61,24.4960098792,133.84
2021-03-04 02:00:00,42.3165,-16.2195,45.3184107455,27.8365,-14.7295,31.4933152034,14.48,-1.49,14.5564590474,133.75,42.2765,4.4305,42.5080202138,27.8365,-14.7295,31.4933152034,14.44,19.16,23.992065355,134.08
2021-03-04 02:30:00,41.839,-16.3165,44.9080181399,28.349,-15.0165,32.0805404139,13.49,-1.3,13.5524942354,134.01,41.769,4.4035,42.0004782503,28.349,-15.0165,32.0805404139,13.42,19.42,23.6057789535,134.34
2021-03-04 03:00:00,41.4655,-16.362,44.5769305162,28.4155,-14.982,32.1232153473,13.05,-1.38,13.1227626665,134.12,41.3655,4.408,41.5997001702,28.4155,-14.982,32.1232153473,12.95,19.39,23.316830831,134.45
2021-03-04 03:30:00,41.273,-16.418,44.4185912991,28.403,-14.048,31.6871695328,12.87,-2.37,13.086397518,134.06,41.183,4.292,41.4060472999,28.403,-14.048,31.6871695328,12.78,18.34,22.3536126834,134.39
2021-03-04 04:00:00,41.095,-16.349,44.2276929762,28.395,-13.979,31.6494623335,12.7,-2.37,12.919245334,132.51,41.035,4.381,41.2682006635,28.395,-13.979,31.6494623335,12.64,18.36,22.2903387143,132.82
2021-03-04 04:30:00,41.163,-16.3965,44.3084391651,28.493,-14.0865,31.7849104333,12.67,-2.31,12.8788586451,132.15,41.103,4.5435,41.3533553808,28.493,-14.0865,31.7849104333,12.61,18.63,22.4964219377,132.46
2021-03-04 05:00:00,41.209,-16.313,44.3203751112,28.559,-14.003,31.8072395847,12.65,-2.31,12.8591834889,132.05,41.149,4.587,41.4038738526,28.559,-14.003,31.8072395847,12.59,18.59,22.4520867627,132.37
2021-03-04 05:30:00,41.612,-16.4915,44.7607877081,28.292,-14.4315,31.7601236813,13.32,-2.06,13.4783530151,132.21,41.572,4.4785,41.8125357548,28.292,-14.4315,31.7601236813,13.28,18.91,23.1072824019,132.53
2021-03-04 06:00:00,42.2225,-16.362,45.2819450802,28.5725,-14.922,32.234358071,13.65,-1.44,13.7257458814,132.4,42.1925,4.688,42.452142469500004,28.5725,-14.922,32.234358071,13.62,19.61,23.8758560056,132.72
2021-03-04 06:30:00,44.2205,-15.6595,46.9113265694,31.1305,-14.7595,34.4521533507,13.09,-0.9,13.1209031701,131.97,44.1705,5.2705,44.4838312255,31.1305,-14.7595,34.4521533507,13.04,20.03,23.9006799066,132.29
2021-03-04 07:00:00,45.906,-15.0605,48.3133469783,33.376,-14.3905,36.3461671466,12.53,-0.67,12.547900222700001,131.66,45.846,5.7795000000000005,46.2088556042,33.376,-14.3905,36.3461671466,12.47,20.17,23.7134940487,131.97
2021-03-04 07:30:00,47.1975,-14.366,49.335443266,29.2275,-14.786,32.7547332801,17.97,0.42,17.9749075102,130.8,47.3375,6.304,47.7554114447,29.2275,-14.786,32.7547332801,18.11,21.09,27.7985647112,131.11
2021-03-04 08:00:00,49.3185,-13.863,51.229846879,30.5785,-14.703,33.9296753779,18.74,0.84,18.7588165938,130.38,49.4885,6.667,49.9355636921,30.5785,-14.703,33.9296753779,18.91,21.37,28.5353289801,130.69
2021-03-04 08:30:00,51.716,-9.4315,52.5689818072,33.506,-14.0815,36.344747602,18.21,4.65,18.7943236111,130.7,51.676,4.1485,51.842251381,33.506,-14.0815,36.344747602,18.17,18.23,25.738721802,131.0
2021-03-04 09:00:00,55.081,-2.1155,55.1216101112,33.661,-13.4455,36.2469914786,21.42,11.33,24.2319066522,132.5,54.721,-1.8455,54.7521114775,33.661,-13.4455,36.2469914786,21.06,11.6,24.0433691483,132.82
2021-03-04 09:30:00,58.887,-1.9595,58.9195927451,33.677,-13.7895,36.3908043227,25.21,11.83,27.8476749478,133.17,58.657,-1.6195,58.6793526656,33.677,-13.7895,36.3908043227,24.98,12.17,27.7868548058,133.5
2021-03-04 10:00:00,59.1065,-1.8985,59.1369820375,34.3365,-14.2385,37.1716305063,24.77,12.34,27.6736065593,133.02,58.8465,-1.5585,58.8671341625,34.3365,-14.2385,37.1716305063,24.51,12.68,27.5956971284,133.33
2021-03-04 10:30:00,59.539,-2.004,59.5727163809,33.219,-14.404,36.2074188116,26.32,12.4,29.0947142966,133.2,59.319,-1.6440000000000001,59.3417769956,33.219,-14.404,36.2074188116,26.1,12.76,29.0521531044,133.52
2021-03-04 11:00:00,60.9735,-1.9055,61.003267392,30.7635,-14.4755,33.9990151696,30.21,12.57,32.7207732182,132.98,60.8835,-1.4855,60.9016197034,30.7635,-14.4755,33.9990151696,30.12,12.99,32.8017453804,133.29
2021-03-04 11:30:00,62.131,-1.7695,62.1561927023,31.441,-14.3795,34.5732049606,30.69,12.61,33.1796353205,132.76,62.071,-1.3495,62.085668163,31.441,-14.3795,34.5732049606,30.63,13.03,33.2863004853,133.08
2021-03-04 12:00:00,62.4395,-1.754,62.4641311174,34.6195,-14.224,37.4276896996,27.82,12.47,30.4869365467,132.76,62.2795,-1.374,62.2946546363,34.6195,-14.224,37.4276896996,27.66,12.85,30.4991491685,133.08
2021-03-04 12:30:00,62.821,-1.7265000000000001,62.8447200905,35.091,-14.2465,37.8726952203,27.73,12.52,30.4253726354,132.53,62.671,-1.3365,62.6852492477,35.091,-14.2465,37.8726952203,27.58,12.91,30.4520032182,132.84
2021-03-04 13:00:00,62.9685,-1.7465000000000002,62.9927158845,35.7785,-14.2665,38.5179709292,27.19,12.52,29.9340358121,132.56,62.7885,-1.3665,62.803368178,35.7785,-14.2665,38.5179709292,27.01,12.9,29.9324255616,132.88
2021-03-04 13:30:00,62.4965,-2.1545,62.5336260143,35.4865,-14.5545,38.3552493474,27.01,12.4,29.7203650718,132.86,62.3265,-1.7845,62.3520412056,35.4865,-14.5545,38.3552493474,26.84,12.77,29.7230297917,133.18
2021-03-04 14:00:00,62.1475,-2.0215,62.1803684333,36.0275,-14.7915,38.9457215686,26.12,12.77,29.0745128936,133.02,61.9475,-1.6515,61.9695103135,36.0275,-14.7915,38.9457215686,25.92,13.14,29.0603854069,133.34
2021-03-04 14:30:00,62.208,-2.1095,62.2437567492,36.658,-15.3195,39.7302912681,25.55,13.21,28.7629379584,133.14,61.978,-1.7195,62.0018480712,36.658,-15.3195,39.7302912681,25.32,13.6,28.7413012927,133.47
2021-03-04 15:00:00,62.289,-2.097,62.3242884436,37.319,-15.287,40.3286514776,24.97,13.19,28.2396352668,133.05,62.049,-1.7269999999999999,62.0730290062,37.319,-15.287,40.3286514776,24.73,13.56,28.2036611099,133.38
2021-03-04 15:30:00,63.0575,-2.3405,63.1009211224,36.3575,-15.4305,39.4964319464,26.7,13.09,29.7361413099,133.1,62.8675,-1.9505,62.8977504089,36.3575,-15.4305,39.4964319464,26.51,13.48,29.7403850009,133.44
2021-03-04 16:00:00,63.7425,-2.315,63.78452423,38.2225,-15.735,41.3346069444,25.52,13.42,28.8334319844,133.15,63.5225,-1.935,63.5519648103,38.2225,-15.735,41.3346069444,25.3,13.8,28.8189173981,133.47
2021-03-04 16:30:00,63.476,-2.474,63.5241942255,34.296,-15.854,37.7831302568,29.18,13.38,32.1013519965,132.88,63.366,-2.054,63.3992813208,34.296,-15.854,37.7831302568,29.07,13.8,32.1792619555,133.21
2021-03-04 17:00:00,63.3465,-2.7775,63.4073621002,33.5965,-15.5475,37.0195835809,29.75,12.77,32.3749193049,132.5,63.2665,-2.3575,63.3104085321,33.5965,-15.5475,37.0195835809,29.67,13.19,32.4697551577,132.84
2021-03-04 17:30:00,64.014,-2.911,64.0801538466,33.724,-15.451,37.0950343982,30.29,12.54,32.7831618365,132.31,63.954,-2.501,64.0028836616,33.724,-15.451,37.0950343982,30.23,12.95,32.8870095935,132.65
2021-03-04 18:00:00,64.8145,-2.69,64.8702975964,37.7945,-14.9,40.6255366765,27.02,12.21,29.6507082546,132.2,64.6645,-2.32,64.7061045053,37.7945,-14.9,40.6255366765,26.87,12.58,29.6690630118,132.53
2021-03-04 18:30:00,65.826,-2.774,65.8844241987,36.376,-14.424,39.1313832109,29.45,11.65,31.6705699349,132.0,65.756,-2.394,65.7995651353,36.376,-14.424,39.1313832109,29.38,12.03,31.7475243129,132.34
2021-03-04 19:00:00,65.4805,-2.9530000000000003,65.5470524833,38.8005,-15.293,41.7055709618,26.68,12.34,29.39554388,132.24,65.3105,-2.583,65.3615582682,38.8005,-15.293,41.7055709618,26.51,12.71,29.3993911502,132.57
2021-03-04 19:30:00,64.4465,-3.456,64.5390989885,37.4865,-15.496,40.563082948,26.96,12.04,29.526313688,132.89,64.2865,-3.096,64.3610075919,37.4865,-15.496,40.563082948,26.8,12.4,29.5296461205,133.23
2021-03-04 20:00:00,63.411,-3.543,63.5099029286,36.421,-15.123,39.4359527589,26.99,11.58,29.3693122153,132.98,63.261,-3.203,63.3420344637,36.421,-15.123,39.4359527589,26.84,11.92,29.3678736037,133.31
2021-03-04 20:30:00,62.4615,-4.0325,62.5915332813,31.8515,-15.3725,35.3671006516,30.61,11.34,32.643034479,132.77,62.4015,-3.6425,62.5077195913,31.8515,-15.3725,35.3671006516,30.55,11.73,32.7245381938,133.11
2021-03-04 21:00:00,61.24,-4.3015,61.3908828919,31.62,-15.3515,35.1495796881,29.62,11.05,31.6140301132,133.28,61.17,-3.9515000000000002,61.2974979281,31.62,-15.3515,35.1495796881,29.55,11.4,31.6727406455,133.62
2021-03-04 21:30:00,60.3765,-4.666,60.5565298564,32.5165,-16.166,36.3133904813,27.86,11.5,30.140165892,133.65,60.2265,-4.316,60.3809502927,32.5165,-16.166,36.3133904813,27.71,11.85,30.1374617378,134.0
2021-03-04 22:00:00,59.268,-5.0005,59.4785744975,32.338,-16.7605,36.4233524576,26.93,11.76,29.3857533509,134.14,59.088,-4.6705,59.2722980342,32.338,-16.7605,36.4233524576,26.75,12.09,29.3552482531,134.49
2021-03-04 22:30:00,57.9285,-5.1055,58.1530501565,31.7885,-16.3755,35.7584358229,26.14,11.27,28.4659884775,133.8,57.7285,-4.7655,57.9248625592,31.7885,-16.3755,35.7584358229,25.94,11.61,28.4196358175,134.14
2021-03-04 23:00:00,56.495,-5.2115,56.7348636841,32.475,-16.3315,36.3502890944,24.02,11.12,26.4691291885,133.44,56.245,-4.9315,56.4607803457,32.475,-16.3315,36.3502890944,23.77,11.4,26.3623386671,133.77
2021-03-04 23:30:00,55.17,-5.372,55.4309235355,33.92,-16.852,37.8755370127,21.25,11.48,24.1526996421,133.91,54.82,-5.082,55.05505539,33.92,-16.852,37.8755370127,20.9,11.77,23.9863065102,134.24
2021-03-05 00:00:00,53.6865,-5.5745000000000005,53.9751362435,34.6765,-16.0045,38.1916701978,19.01,10.43,21.683288496,133.77,53.2865,-5.0845,53.5285271841,34.6765,-16.0045,38.1916701978,18.61,10.92,21.5772681311,134.1
2021-03-05 00:30:00,53.079,-5.7195,53.3862615403,32.809,-14.9495,36.0543760347,20.27,9.23,22.2725346559,131.92,52.739,-5.2195,52.9966536797,32.809,-14.9495,36.0543760347,19.93,9.73,22.178318241,132.24
2021-03-05 01:00:00,52.698,-5.6105,52.9958197809,34.398,-15.2405,37.6230679803,18.3,9.63,20.679141665,131.54,52.298,-5.1105,52.547102815,34.398,-15.2405,37.6230679803,17.9,10.13,20.5676177522,131.84
2021-03-05 01:30:00,52.52,-5.673,52.8254988524,33.29,-15.443,36.6975523571,19.23,9.77,21.5695572509,132.05,52.13,-5.163,52.3850500525,33.29,-15.443,36.6975523571,18.84,10.28,21.4621527345,132.37
2021-03-05 02:00:00,51.876,-5.7455,52.1932001917,33.896,-15.2955,37.187244268,17.98,9.55,20.3588531111,132.16,51.466,-5.2655,51.7346561432,33.896,-15.2955,37.187244268,17.57,10.03,20.2313074219,132.49
2021-03-05 02:30:00,51.5065,-5.89,51.8421801456,33.8965,-15.45,37.2515128854,17.61,9.56,20.0376071426,132.31,51.0765,-5.4,51.3611609317,33.8965,-15.45,37.2515128854,17.18,10.05,19.9036403705,132.64
2021-03-05 03:00:00,51.179,-5.7175,51.497377091,34.949,-15.6975,38.3124536835,16.23,9.98,19.0529079145,132.47,50.709,-5.2375,50.9787611388,34.949,-15.6975,38.3124536835,15.76,10.46,18.9153165451,132.79
2021-03-05 03:30:00,50.9325,-5.8685,51.2694728713,34.9225,-15.8785,38.3628435925,16.01,10.01,18.8817425043,132.58,50.4525,-5.3885,50.739439182,34.9225,-15.8785,38.3628435925,15.53,10.49,18.7408911208,132.91
2021-03-05 04:00:00,50.7395,-5.915,51.0831095887,34.4995,-15.945,38.0060327481,16.24,10.03,19.0876530773,132.87,50.2495,-5.435,50.5425709205,34.4995,-15.945,38.0060327481,15.75,10.51,18.9346930263,133.21
2021-03-05 04:30:00,50.6225,-5.786,50.9520883012,35.0925,-16.076,38.5994991192,15.53,10.29,18.6296806199,132.76,50.1225,-5.316,50.4036195352,35.0925,-16.076,38.5994991192,15.03,10.76,18.4845476006,133.11
2021-03-05 05:00:00,50.734,-5.7059999999999995,51.0538655931,36.274,-16.426,39.819801004,14.46,10.72,18.0002777756,132.88,50.204,-5.226,50.4752681221,36.274,-16.426,39.819801004,13.93,11.2,17.8741405388,133.23
2021-03-05 05:30:00,50.5855,-5.624,50.8971726744,36.6255,-16.024,39.977441467,13.96,10.4,17.4080900733,132.54,50.0455,-5.164,50.3112210769,36.6255,-16.024,39.977441467,13.42,10.86,17.2637191821,132.89
2021-03-05 06:00:00,50.658500000000004,-5.428,50.9484720698,36.7385,-15.238,39.7732828196,13.92,9.81,17.0294597683,132.37,50.1185,-4.968,50.3641247938,36.7385,-15.238,39.7732828196,13.38,10.27,16.8670477559,132.72
2021-03-05 06:30:00,52.2205,-4.779,52.4387210108,35.9905,-14.239,38.704847387,16.23,9.46,18.7857525801,131.74,51.7605,-4.329,51.9412129359,35.9905,-14.239,38.704847387,15.77,9.91,18.6252785214,132.09
2021-03-05 07:00:00,53.9775,-3.791,54.1104628261,36.7175,-14.161,39.3536367729,17.26,10.37,20.1356524603,131.53,53.5475,-3.301,53.6491505734,36.7175,-14.161,39.3536367729,16.83,10.86,20.0296904619,131.88
2021-03-05 07:30:00,56.3035,-2.9055,56.3784182334,37.8535,-15.0955,40.7524426569,18.45,12.19,22.1133127324,130.78,55.9135,-2.3355,55.9622555166,37.8535,-15.0955,40.7524426569,18.06,12.76,22.1129193007,131.12
2021-03-05 08:00:00,57.7465,-2.3915,57.7959992949,38.5165,-14.7215,41.2340070148,19.23,12.33,22.8434191837,130.41,57.3765,-1.8215,57.4054057951,38.5165,-14.7215,41.2340070148,18.86,12.9,22.8497177225,130.75
2021-03-05 08:30:00,59.845,-1.665,59.868157229,41.135,-15.365,43.9109490902,18.71,13.7,23.1895256528,131.55,59.445,-1.065,59.4545393557,41.135,-15.365,43.9109490902,18.31,14.3,23.2324363768,131.89
2021-03-05 09:00:00,58.631,-1.448,58.6488777813,43.081,-13.758,45.2244969568,15.55,12.31,19.8327658182,132.37,58.131,-1.218,58.1437587794,43.081,-13.758,45.2244969568,15.05,12.54,19.5896426716,132.72
2021-03-05 09:30:00,59.1405,-1.0925,59.1505899928,44.7905,-14.0225,46.9342028429,14.35,12.93,19.3159881963,132.05,58.6105,-0.8525,58.6166995531,44.7905,-14.0225,46.9342028429,13.82,13.17,19.0903457276,132.39
2021-03-05 10:00:00,60.375,-0.992,60.3831490484,44.395,-14.982,46.8548433889,15.98,13.99,21.2386557955,131.5,59.885,-0.7020000000000001,59.8891144449,44.395,-14.982,46.8548433889,15.49,14.28,21.0679495917,131.84
2021-03-05 10:30:00,60.9285,-1.2345,60.9410050992,42.6185,-15.0645,45.2026072533,18.31,13.83,22.9461325717,131.6,60.5085,-0.9245000000000001,60.515562234,42.6185,-15.0645,45.2026072533,17.89,14.14,22.8033265117,131.93
2021-03-05 11:00:00,61.0165,-1.1315,61.0269904591,43.5365,-14.7315,45.9613307521,17.48,13.6,22.1474693814,132.28,60.5665,-0.8415,60.5723455423,43.5365,-14.7315,45.9613307521,17.03,13.89,21.9761916628,132.63
2021-03-05 11:30:00,61.7275,-1.3025,61.7412403706,44.5075,-15.0625,46.9871946651,17.22,13.76,22.0423682938,132.35,61.2675,-1.0125,61.275865661,44.5075,-15.0625,46.9871946651,16.76,14.05,21.8700731595,132.69
2021-03-05 12:00:00,61.7885,-1.43,61.8050453624,44.1285,-15.27,46.6957965159,17.66,13.84,22.4370497169,132.47,61.3285,-1.1400000000000001,61.3390944851,44.1285,-15.27,46.6957965159,17.2,14.13,22.2597596573,132.81
2021-03-05 12:30:00,61.3545,-1.9085,61.3841758314,45.1545,-15.7685,47.8285946114,16.2,13.86,21.3199343339,132.85,60.8445,-1.6185,60.8660227261,45.1545,-15.7685,47.8285946114,15.69,14.15,21.1281471029,133.19
2021-03-05 13:00:00,60.75,-2.4939999999999998,60.8011721598,45.02,-16.004,47.7800001674,15.73,13.51,20.7353080517,132.44,60.23,-2.224,60.2710467472,45.02,-16.004,47.7800001674,15.21,13.78,20.523949425,132.78
2021-03-05 13:30:00,59.1345,-2.505,59.1875334446,43.3045,-15.665,46.0507540139,15.83,13.16,20.5857839297,132.54,58.6245,-2.235,58.6670880925,43.3045,-15.665,46.0507540139,15.32,13.43,20.373200534,132.87
2021-03-05 14:00:00,58.497,-2.6425,58.5566547478,44.847,-16.3725,47.7421424451,13.65,13.73,19.3606663108,132.54,57.917,-2.3925,57.9663949651,44.847,-16.3725,47.7421424451,13.07,13.98,19.1380589402,132.87
2021-03-05 14:30:00,57.748,-2.9505,57.8233253476,42.388,-16.2005,45.3783951264,15.36,13.25,20.2852680534,132.64,57.208,-2.6905,57.2712323444,42.388,-16.2005,45.3783951264,14.82,13.51,20.0537402995,132.99
2021-03-05 15:00:00,56.8925,-3.148,56.9795266763,43.5525,-16.808,46.6832852341,13.34,13.66,19.0932239289,133.0,56.2825,-2.898,56.3570599859,43.5525,-16.808,46.6832852341,12.73,13.91,18.8557948652,133.35
2021-03-05 15:30:00,56.682,-3.3655,56.7818255629,41.862,-16.4355,44.9727996043,14.82,13.07,19.7599924089,132.93,56.122,-3.1155,56.2084088393,41.862,-16.4355,44.9727996043,14.26,13.32,19.513328778,133.28
2021-03-05 16:00:00,57.0685,-3.3365,57.1659507443,39.7385,-16.0265,42.8485365503,17.33,12.69,21.4794087442,132.99,56.5885,-3.0765,56.6720670569,39.7385,-16.0265,42.8485365503,16.85,12.95,21.2514705374,133.34
2021-03-05 16:30:00,57.204,-3.5175,57.3120443035,37.594,-15.5075,40.6668340574,19.61,11.99,22.9850429628,133.08,56.794,-3.2475,56.8867708017,37.594,-15.5075,40.6668340574,19.2,12.26,22.7804214184,133.44
2021-03-05 17:00:00,57.554,-3.4045,57.6546055077,36.734,-15.1045,39.7181655701,20.82,11.7,23.8822611995,133.11,57.204,-3.1345,57.2898132852,36.734,-15.1045,39.7181655701,20.47,11.97,23.7129036602,133.47
2021-03-05 17:30:00,57.999,-3.5275,58.1061722819,35.119,-14.6275,38.0435003286,22.88,11.1,25.4303834025,132.91,57.699,-3.2475,57.7903180234,35.119,-14.6275,38.0435003286,22.58,11.38,25.2855848261,133.27
2021-03-05 18:00:00,58.8,-3.383,58.8972383818,34.17,-14.193,37.0004074167,24.63,10.81,26.8978251909,132.33,58.58,-3.103,58.6621258479,34.17,-14.193,37.0004074167,24.41,11.09,26.811120827,132.68
2021-03-05 18:30:00,60.5485,-2.9755000000000003,60.6215675523,37.9785,-13.775500000000001,40.3996393858,22.57,10.8,25.0208892728,132.51,60.2585,-2.7055,60.3192055029,37.9785,-13.775500000000001,40.3996393858,22.28,11.07,24.8785711004,132.87
2021-03-05 19:00:00,61.211,-2.73,61.2718485195,40.791,-14.55,43.3082922891,20.42,11.82,23.5942535377,132.83,60.861,-2.47,60.9111009669,40.791,-14.55,43.3082922891,20.07,12.08,23.4250144077,133.19
2021-03-05 19:30:00,60.3975,-3.2585,60.4853356484,41.3275,-15.0785,43.992310902,19.07,11.82,22.436071403,133.56,59.9975,-3.0085,60.07288139,41.3275,-15.0785,43.992310902,18.67,12.07,22.2318195387,133.93
2021-03-05 20:00:00,58.8095,-3.501,58.9136171971,42.7595,-14.181,45.0497014557,16.05,10.68,19.2786125019,133.29,58.3295,-3.311,58.4233967795,42.7595,-14.181,45.0497014557,15.57,10.87,18.9889915477,133.65
2021-03-05 20:30:00,57.5215,-3.7595,57.6442260985,41.7315,-14.1195,44.0554011728,15.79,10.36,18.8852773345,133.2,57.0415,-3.5895,57.1543282044,41.7315,-14.1195,44.0554011728,15.31,10.53,18.5816307142,133.55
2021-03-05 21:00:00,55.8825,-4.485,56.0621889623,35.2325,-14.655,38.1588532486,20.65,10.17,23.0185012544,133.65,55.5325,-4.275,55.6968058442,35.2325,-14.655,38.1588532486,20.3,10.38,22.7998771927,134.02
2021-03-05 21:30:00,54.641,-4.95,54.8647553626,34.581,-14.64,37.5522990108,20.06,9.69,22.2777848989,133.84,54.271,-4.76,54.479345086,34.581,-14.64,37.5522990108,19.69,9.88,22.029763957,134.21
2021-03-05 22:00:00,53.117,-13.56,54.8205188684,32.607,-13.46,35.2758848082,20.51,-0.1,20.5102437821,132.11,53.277,3.45,53.3885870669,32.607,-13.46,35.2758848082,20.67,16.91,26.7057484449,132.46
2021-03-05 22:30:00,51.8465,-15.6655,54.1614941864,31.9165,-13.1355,34.5138281345,19.93,-2.5300000000000002,20.0899427575,131.31,52.1165,5.0845,52.3639352274,31.9165,-13.1355,34.5138281345,20.2,18.22,27.2030954121,131.66
2021-03-05 23:00:00,50.761,-15.6565,53.1206655949,32.361,-13.5065,35.0665062881,18.4,-2.15,18.5251855591,130.42,50.981,4.8135,51.2077351896,32.361,-13.5065,35.0665062881,18.62,18.32,26.1213858744,130.76
2021-03-05 23:30:00,49.7645,-15.7195,52.1881992456,33.1145,-13.9895,35.9482436358,16.65,-1.73,16.7396355994,130.72,49.9045,4.8205,50.1367763274,33.1145,-13.9895,35.9482436358,16.79,18.81,25.2134924197,131.06
2021-03-06 00:00:00,48.551,-15.9985,51.1189945446,33.361,-14.0785,36.2099500587,15.19,-1.92,15.3108621573,131.13,48.621,4.6715,48.8449030427,33.361,-14.0785,36.2099500587,15.26,18.75,24.1749891417,131.47
2021-03-06 00:30:00,48.14,-16.174,50.7844255259,31.33,-13.674,34.1840193073,16.81,-2.5,16.9948845245,130.92,48.28,4.406,48.4806274299,31.33,-13.674,34.1840193073,16.95,18.08,24.7828347854,131.26
2021-03-06 01:00:00,47.956,-16.06,50.5737237704,32.266,-13.59,35.0111818709,15.69,-2.47,15.8832301501,130.61,48.056,4.42,48.2588389417,32.266,-13.59,35.0111818709,15.79,18.01,23.951705576,130.95
2021-03-06 01:30:00,47.666,-16.097,50.310644649,32.526,-13.867,35.3586533256,15.14,-2.23,15.3033493066,130.95,47.736,4.493,47.9469784762,32.526,-13.867,35.3586533256,15.21,18.36,23.8418476633,131.28
2021-03-06 02:00:00,47.1835,-16.1315,49.8648971171,31.4835,-13.6215,34.3038778347,15.7,-2.51,15.8993742015,131.01,47.2735,4.4885,47.4861078053,31.4835,-13.6215,34.3038778347,15.79,18.11,24.0269889915,131.34
2021-03-06 02:30:00,47.0855,-16.2115,49.7981630434,30.9555,-13.5415,33.7877966506,16.13,-2.67,16.3494892887,131.01,47.1955,4.4085,47.4009503333,30.9555,-13.5415,33.7877966506,16.24,17.95,24.2061996191,131.34
2021-03-06 03:00:00,46.924,-16.323,49.6820098728,31.804,-13.883,34.7020475621,15.12,-2.44,15.3156129489,131.06,47.004,4.287,47.1990930527,31.804,-13.883,34.7020475621,15.2,18.17,23.6894259112,131.4
2021-03-06 03:30:00,46.7515,-16.4325,49.5553206881,30.1715,-13.5625,33.0796133366,16.58,-2.87,16.8265653061,131.27,46.8715,4.2575,47.0644644982,30.1715,-13.5625,33.0796133366,16.7,17.82,24.4221702557,131.6
2021-03-06 04:00:00,46.797,-16.5425,49.6348014527,30.077,-13.6625,33.0346762547,16.72,-2.88,16.9662252726,131.32,46.927,4.1375,47.1090462146,30.077,-13.6625,33.0346762547,16.85,17.8,24.5104569521,131.65
2021-03-06 04:30:00,46.7945,-16.5735,49.6427853016,30.8945,-13.743500000000001,33.8135168609,15.9,-2.83,16.1498885445,131.83,46.9045,4.2865,47.0999596868,30.8945,-13.743500000000001,33.8135168609,16.01,18.03,24.1122582932,132.17
2021-03-06 05:00:00,46.8305,-16.7245,49.727302666599996,29.860500000000002,-13.1245,32.6175100291,16.97,-3.6,17.3476482556,132.18,46.9705,4.2055,47.1583937439,29.860500000000002,-13.1245,32.6175100291,17.11,17.33,24.3532544026,132.51
2021-03-06 05:30:00,46.9905,-16.649,49.8527460753,30.0705,-12.779,32.6731971385,16.92,-3.87,17.356938094,131.56,47.1405,4.081,47.3168183762,30.0705,-12.779,32.6731971385,17.07,16.86,23.9925926069,131.9
2021-03-06 06:00:00,47.4305,-16.6055,50.2533079558,30.3005,-12.8355,32.9069956164,17.13,-3.77,17.5399486886,131.51,47.5905,4.1145,47.7680311558,30.3005,-12.8355,32.9069956164,17.29,16.95,24.2125298141,131.84
2021-03-06 06:30:00,48.601,-16.346,51.2762022482,29.551,-12.866,32.2303514874,19.05,-3.48,19.3652498047,131.36,48.821,4.314,49.011229703,29.551,-12.866,32.2303514874,19.27,17.18,25.8163765854,131.7
2021-03-06 07:00:00,49.125,-16.0495,51.6802871049,29.835,-13.5695,32.7758837448,19.29,-2.48,19.4487660277,131.13,49.365,4.6305,49.5816977851,29.835,-13.5695,32.7758837448,19.53,18.2,26.6957093931,131.47
2021-03-06 07:30:00,50.099,-15.8045,52.5327709268,30.809,-13.0745,33.4684482946,19.29,-2.73,19.4822226658,131.62,50.339,5.0255,50.5892337484,30.809,-13.0745,33.4684482946,19.53,18.1,26.627634142,131.97
2021-03-06 08:00:00,51.322,-15.5445,53.6244269363,31.772,-12.9445,34.307726013999996,19.55,-2.6,19.7221322377,131.4,51.562,5.2155,51.8251028388,31.772,-12.9445,34.307726013999996,19.79,18.16,26.8594434045,131.74
2021-03-06 08:30:00,53.81,-15.0,55.8615798201,32.11,-13.94,35.0053667314,21.7,-1.06,21.7258739755,130.99,54.13,5.72,54.4313815735,32.11,-13.94,35.0053667314,22.02,19.66,29.5194173384,131.33
2021-03-06 09:00:00,54.796,-14.507,56.6838130775,34.836,-13.867,37.494540736,19.96,-0.64,19.9702578852,131.06,55.036,6.073,55.3700516976,34.836,-13.867,37.494540736,20.2,19.94,28.3838616118,131.4
2021-03-06 09:30:00,56.1415,-14.134,57.8933327616,42.5615,-14.894,45.0922667234,13.58,0.76,13.601249942599999,132.1,56.0915,6.096,56.4217829234,42.5615,-14.894,45.0922667234,13.53,20.99,24.9728052089,132.45
2021-03-06 10:00:00,57.333,-13.8125,58.9733672538,41.593,-14.5925,44.078551533,15.74,0.78,15.7593147059,131.89,57.363,6.3775,57.7164298554,41.593,-14.5925,44.078551533,15.77,20.97,26.2380220291,132.22
2021-03-06 10:30:00,57.658500000000004,-13.5095,59.22000686,37.8485,-13.2595,40.1039062,19.81,-0.25,19.8115774233,131.21,57.8585,6.4605,58.2180735039,37.8485,-13.2595,40.1039062,20.01,19.72,28.0941008043,131.54
2021-03-06 11:00:00,58.237,-13.4755,59.7757247488,38.077,-13.3555,40.3512987306,20.16,-0.12,20.1603571397,131.03,58.467,6.4345,58.8200040739,38.077,-13.3555,40.3512987306,20.39,19.79,28.4147180173,131.36
2021-03-06 11:30:00,59.094,-13.6895,60.6589090427,39.154,-14.8695,41.8824276547,19.94,1.18,19.97488423,132.45,59.274,6.7705,59.659422946,39.154,-14.8695,41.8824276547,20.12,21.64,29.5483332863,132.79
2021-03-06 12:00:00,59.825,-14.134,61.4719495461,40.995,-15.494,43.8252673808,18.83,1.3599999999999999,18.879049234500002,132.45,59.975,6.296,60.3045623564,40.995,-15.494,43.8252673808,18.98,21.79,28.8971365363,132.83
2021-03-06 12:30:00,59.0295,-14.4815,60.7798956276,41.0695,-15.0615,43.7441723262,17.96,0.58,17.9693628156,132.49,59.1395,5.9885,59.4419262179,41.0695,-15.0615,43.7441723262,18.07,21.05,27.7421592527,132.83
2021-03-06 13:00:00,58.1645,-14.7365,60.0022790609,41.5745,-15.3865,44.3303894919,16.59,0.65,16.6027286914,132.53,58.2245,5.6735,58.500264978,41.5745,-15.3865,44.3303894919,16.65,21.06,26.8467148828,132.87
2021-03-06 13:30:00,57.2995,-15.004,59.2313491004,38.4795,-15.604,41.522966371,18.82,0.6000000000000001,18.8295618643,132.29,57.4495,5.396,57.702355812,38.4795,-15.604,41.522966371,18.97,21.0,28.2994858611,132.64
2021-03-06 14:00:00,56.742,-15.3,58.7685678233,40.092,-16.32,43.2863819694,16.65,1.02,16.6812139846,132.29,56.792,5.08,57.0187483553,40.092,-16.32,43.2863819694,16.7,21.4,27.1449811199,132.64
2021-03-06 14:30:00,56.698,-15.6345,58.8141207046,38.328,-16.4545,41.7107438707,18.37,0.8200000000000001,18.388292471,132.47,56.818,4.8355,57.0233915534,38.328,-16.4545,41.7107438707,18.49,21.29,28.1983013673,132.82
2021-03-06 15:00:00,57.5735,-15.776,59.6958129038,37.783500000000004,-17.106,41.4753915985,19.79,1.33,19.8346414134,133.0,57.7335,4.814,57.9338555445,37.783500000000004,-17.106,41.4753915985,19.95,21.92,29.6393134198,133.35
2021-03-06 15:30:00,57.9245,-15.6655,60.0054630055,36.8445,-17.1255,40.6300372939,21.08,1.46,21.1304992842,132.94,58.1345,4.9245,58.3427012616,36.8445,-17.1255,40.6300372939,21.29,22.05,30.6507194043,133.3
2021-03-06 16:00:00,58.0485,-15.6445,60.1197033634,35.0385,-16.6945,38.8124053944,23.01,1.05,23.0339445167,133.18,58.3285,5.0955,58.5506450221,35.0385,-16.6945,38.8124053944,23.29,21.79,31.8940151126,133.54
2021-03-06 16:30:00,58.7015,-15.486,60.7098204432,32.6715,-15.896,36.3333143031,26.03,0.41000000000000003,26.0332287663,132.82,59.1315,5.154,59.3556906139,32.6715,-15.896,36.3333143031,26.46,21.05,33.8117450008,133.18
2021-03-06 17:00:00,59.701,-15.2835,61.626250683,30.731,-15.6335,34.4789890114,28.97,0.35000000000000003,28.972114179000002,132.74,60.231,5.3565000000000005,60.4687146651,30.731,-15.6335,34.4789890114,29.5,20.99,36.2053877206,133.1
2021-03-06 17:30:00,60.863,-14.7505,62.6249312914,28.733,-14.3705,32.1262596523,32.13,-0.38,32.1322470425,131.85,61.543,5.5795,61.7954016837,28.733,-14.3705,32.1262596523,32.81,19.95,38.3992005125,132.21
2021-03-06 18:00:00,62.5005,-14.4285,64.1443225274,27.1005,-13.9685,30.4886223451,35.4,-0.46,35.4029885744,131.59,63.3005,5.8615,63.5713023502,27.1005,-13.9685,30.4886223451,36.2,19.83,41.2755242244,131.94
2021-03-06 18:30:00,64.273,-13.9115,65.7612983544,27.453,-14.4115,31.0057823841,36.82,0.5,36.8233947376,131.08,65.123,6.3085,65.4278404141,27.453,-14.4115,31.0057823841,37.67,20.72,42.9924097952,131.42
2021-03-06 19:00:00,65.373,-13.9555,66.8459805018,32.013,-14.7355,35.241554013,33.36,0.78,33.3691174591,131.21,66.103,6.2545,66.398233254,32.013,-14.7355,35.241554013,34.09,20.99,40.0338381872,131.56
2021-03-06 19:30:00,64.2885,-14.342,65.8688408601,32.0585,-14.282,35.095910677,32.23,-0.06,32.2300558485,131.72,64.9785,5.998,65.254742864,32.0585,-14.282,35.095910677,32.92,20.28,38.6652919296,132.07
2021-03-06 20:00:00,63.0845,-14.7415,64.7839946476,32.9245,-14.1915,35.8527735677,30.16,-0.55,30.1650145036,132.3,63.6945,5.7285,63.9515835809,32.9245,-14.1915,35.8527735677,30.77,19.92,36.655140158,132.66
2021-03-06 20:30:00,61.67,-15.0215,63.4730995166,32.93,-14.3015,35.9015013927,28.74,-0.72,28.7490173745,132.39,62.23,5.4585,62.4689372588,32.93,-14.3015,35.9015013927,29.3,19.76,35.3404527419,132.74
2021-03-06 21:00:00,60.1605,-15.423,62.1059955983,28.8005,-14.513,32.2505188989,31.36,-0.91,31.3732003468,132.59,60.8205,5.167,61.0395864112,28.8005,-14.513,32.2505188989,32.02,19.68,37.5843424846,132.95
2021-03-06 21:30:00,59.249,-15.847,61.3316509642,27.799,-14.847,31.5153583194,31.45,-1.0,31.4658942349,132.97,59.889,4.813,60.0820879298,27.799,-14.847,31.5153583194,32.09,19.66,37.6335448769,133.33
2021-03-06 22:00:00,58.208,-15.949,60.3534743408,28.678,-14.839,32.2896826401,29.53,-1.11,29.5508544716,132.43,58.788,4.501,58.9600538076,28.678,-14.839,32.2896826401,30.11,19.34,35.7861383779,132.79
2021-03-06 22:30:00,57.123,-16.152,59.3626501514,28.613,-15.392,32.4902667425,28.51,-0.76,28.5201279801,132.63,57.663,4.358,57.8274479205,28.613,-15.392,32.4902667425,29.05,19.75,35.1278379636,132.98
2021-03-06 23:00:00,55.881,-16.297,58.2089200209,28.561,-15.377,32.4373681115,27.32,-0.92,27.3354860941,132.76,56.371,4.253,56.5312095218,28.561,-15.377,32.4373681115,27.81,19.63,34.0401674496,133.1
2021-03-06 23:30:00,54.5475,-16.5435,57.0010276092,27.2575,-15.1735,31.1962563219,27.29,-1.37,27.3243664153,133.08,55.0375,4.1065,55.1904860325,27.2575,-15.1735,31.1962563219,27.78,19.28,33.8148902113,133.42
2021-03-07 00:00:00,53.743,-16.503,56.2197390424,28.843,-14.893,32.4610550968,24.9,-1.6099999999999999,24.9519959122,132.74,54.143,3.957,54.2874045981,28.843,-14.893,32.4610550968,25.3,18.85,31.5501584782,133.08
2021-03-07 00:30:00,53.303,-16.509,55.8010473916,28.863,-14.649000000000001,32.3676685907,24.44,-1.8599999999999999,24.510675225299998,132.65,53.683,3.9210000000000003,53.8260042173,28.863,-14.649000000000001,32.3676685907,24.82,18.57,30.9980209046,132.99
2021-03-07 01:00:00,53.229,-16.5295,55.7364406044,28.669,-14.5695,32.1586985317,24.56,-1.96,24.6380843411,132.37,53.619,3.8105,53.7542284034,28.669,-14.5695,32.1586985317,24.95,18.38,30.9891416467,132.7
2021-03-07 01:30:00,52.8475,-16.6635,55.4123676493,29.1075,-14.993500000000001,32.742199048,23.74,-1.67,23.798665929,133.01,53.1975,3.8665000000000003,53.3378273695,29.1075,-14.993500000000001,32.742199048,24.09,18.86,30.5945697796,133.35
2021-03-07 02:00:00,52.416,-16.725,55.0196572236,28.956,-14.925,32.5761501869,23.46,-1.8,23.5289523779,133.15,52.756,3.855,52.8966592612,28.956,-14.925,32.5761501869,23.8,18.78,30.3171304711,133.49
2021-03-07 02:30:00,52.1515,-16.703,54.7610186287,28.5715,-14.723,32.1418316412,23.58,-1.98,23.662983751,132.89,52.4915,3.777,52.6272106543,28.5715,-14.723,32.1418316412,23.92,18.5,30.2393187754,133.23
2021-03-07 03:00:00,51.802,-16.681,54.4215303442,28.972,-14.831,32.5474322336,22.83,-1.85,22.904833551,132.89,52.112,3.819,52.2517493009,28.972,-14.831,32.5474322336,23.14,18.65,29.7200622476,133.23
2021-03-07 03:30:00,51.717,-16.8345,54.3879442455,28.247,-14.8945,31.9333546507,23.47,-1.94,23.5500424628,133.19,52.067,3.7155,52.1994006599,28.247,-14.8945,31.9333546507,23.82,18.61,30.2278762072,133.53
2021-03-07 04:00:00,51.368,-16.625,53.99131457,28.358,-14.325,31.7707694115,23.01,-2.3,23.1246643219,132.6,51.698,3.765,51.8349151538,28.358,-14.325,31.7707694115,23.34,18.09,29.5297087693,132.93
2021-03-07 04:30:00,51.409,-16.7155,54.0582391616,28.249,-14.6855,31.8381832278,23.16,-2.03,23.2487956677,132.9,51.729,3.7745,51.8665238015,28.249,-14.6855,31.8381832278,23.48,18.46,29.8677417961,133.24
2021-03-07 05:00:00,51.335,-16.5025,53.9223027258,28.965,-14.8325,32.5418850291,22.37,-1.67,22.432249107,132.44,51.635,3.8475,51.7781467537,28.965,-14.8325,32.5418850291,22.67,18.68,29.374671062,132.77
2021-03-07 05:30:00,51.5735,-16.612,54.1828796415,28.6235,-15.272,32.4428533925,22.95,-1.34,22.9890865412,132.8,51.9035,3.858,52.0466855453,28.6235,-15.272,32.4428533925,23.28,19.13,30.1316328797,133.13
2021-03-07 06:00:00,51.6735,-16.499,54.2435950436,29.1035,-15.399000000000001,32.9263255352,22.57,-1.1,22.596789595,132.93,51.9535,4.021,52.1088725962,29.1035,-15.399000000000001,32.9263255352,22.85,19.42,29.9876457896,133.26
2021-03-07 06:30:00,52.4735,-16.326,54.954585598,28.8235,-15.366,32.6635593322,23.65,-0.96,23.6694761243,132.96,52.8135,4.204,52.9805567945,28.8235,-15.366,32.6635593322,23.99,19.57,30.959731911,133.29
2021-03-07 07:00:00,52.671,-16.028,55.055708378,29.001,-15.478,32.8728837342,23.67,-0.55,23.6763890828,132.96,53.011,4.502,53.2018244518,29.001,-15.478,32.8728837342,24.01,19.98,31.2358848122,133.29
2021-03-07 07:30:00,53.838,-15.766,56.0989928608,28.778,-15.396,32.6375565875,25.06,-0.37,25.0627312957,132.83,54.218,4.714,54.4225442257,28.778,-15.396,32.6375565875,25.44,20.11,32.4284705159,133.16
2021-03-07 08:00:00,55.041,-15.5205,57.1873902294,29.901,-15.4605,33.6615041442,25.14,-0.06,25.1400715989,132.93,55.431,4.9995,55.6560038203,29.901,-15.4605,33.6615041442,25.53,20.46,32.7168534551,133.26
2021-03-07 08:30:00,56.612,-15.266,58.6341990651,30.942,-15.596,34.6502897535,25.67,0.33,25.6721210655,132.83,57.012,5.374,57.2647188066,30.942,-15.596,34.6502897535,26.07,20.97,33.4572234353,133.16
2021-03-07 09:00:00,58.023,-14.8095,59.8831346812,31.103,-15.1995,34.6182236582,26.92,0.39,26.9228248889,132.27,58.473,5.7005,58.7502121634,31.103,-15.1995,34.6182236582,27.37,20.9,34.4372893823,132.6
2021-03-07 09:30:00,59.419,-14.6355,61.1948970197,31.249,-15.1355,34.7215115058,28.17,0.5,28.1744369953,132.27,59.929,5.9045000000000005,60.219167723,31.249,-15.1355,34.7215115058,28.68,21.04,35.5699873489,132.6
2021-03-07 10:00:00,60.5685,-14.256,62.2236026621,31.8085,-15.126,35.221819207,28.76,0.87,28.7731558923,131.98,61.0885,6.164,61.3986948416,31.8085,-15.126,35.221819207,29.28,21.29,36.2019681785,132.31
2021-03-07 10:30:00,61.5405,-14.016,63.1164114652,31.1005,-14.836,34.4579163074,30.44,0.8200000000000001,30.4510426751,131.71,62.1405,6.334,62.4624791075,31.1005,-14.836,34.4579163074,31.04,21.17,37.5719376663,132.05
2021-03-07 11:00:00,62.496,-13.828,64.0075276823,30.676,-15.418,34.3326622912,31.82,1.5899999999999999,31.8597002497,131.51,63.126,6.442,63.4538512622,30.676,-15.418,34.3326622912,32.45,21.86,39.1262328879,131.85
2021-03-07 11:30:00,63.219,-13.7945,64.7064926514,31.539,-16.3445,35.5225449715,31.68,2.55,31.782462145,131.99,63.859,6.6655,64.2059247364,31.539,-16.3445,35.5225449715,32.32,23.01,39.6742044659,132.34
2021-03-07 12:00:00,63.5885,-13.861,65.0816767858,31.3085,-16.381,35.3349590809,32.28,2.52,32.3782148983,131.91,64.2285,6.589,64.565587841,31.3085,-16.381,35.3349590809,32.92,22.97,40.1415906511,132.27
2021-03-07 12:30:00,64.201,-13.92,65.692730199,31.301,-16.22,35.2539501475,32.9,2.3,32.9802971484,132.17,64.871,6.61,65.2068918213,31.301,-16.22,35.2539501475,33.57,22.83,40.5974605117,132.52
2021-03-07 13:00:00,64.2475,-14.042,65.7641165093,31.8375,-15.932,35.6013346695,32.41,1.8900000000000001,32.4650612197,133.05,64.9075,6.718,65.254234194,31.8375,-15.932,35.6013346695,33.07,22.65,40.0830063743,133.4
2021-03-07 13:30:00,63.7805,-14.393,65.3843301507,30.3105,-15.863,34.2105419315,33.47,1.47,33.502265595,133.18,64.4705,6.407,64.7880777555,30.3105,-15.863,34.2105419315,34.16,22.27,40.7781620478,133.53
2021-03-07 14:00:00,63.2505,-14.6065,64.9151414733,30.2205,-15.9465,34.169715868,33.03,1.34,33.0571701753,133.51,63.9305,6.2935,64.2395281155,30.2205,-15.9465,34.169715868,33.71,22.24,40.3854144463,133.87
2021-03-07 14:30:00,62.7745,-14.8865,64.5154689396,31.0245,-16.3865,35.0861366141,31.75,1.5,31.7854133212,133.89,63.4045,6.1335,63.7004744292,31.0245,-16.3865,35.0861366141,32.38,22.52,39.4412829406,134.25
2021-03-07 15:00:00,62.2225,-15.0395,64.0142645549,33.2925,-16.9595,37.3632867465,28.93,1.92,28.9936424066,133.95,62.7325,5.9805,63.0169257938,33.2925,-16.9595,37.3632867465,29.44,22.94,37.3223418343,134.31
2021-03-07 15:30:00,61.4605,-15.1575,63.3019973342,35.4905,-17.6375,39.6315151931,25.97,2.48,26.0881448171,133.91,61.8505,5.8525,62.1267744737,35.4905,-17.6375,39.6315151931,26.36,23.49,35.3076436484,134.27
2021-03-07 16:00:00,61.4305,-15.2375,63.2920827316,34.5305,-16.5075,38.2733978959,26.9,1.27,26.9299628667,134.08,61.8605,5.7925,62.1311074785,34.5305,-16.5075,38.2733978959,27.33,22.3,35.2734872107,134.44
2021-03-07 16:30:00,61.5715,-15.0725,63.389509136,33.4215,-16.0025,37.0550491634,28.15,0.93,28.165358155,133.94,62.0615,5.9275,62.3439254338,33.4215,-16.0025,37.0550491634,28.64,21.93,36.0717964621,134.3
2021-03-07 17:00:00,61.9845,-14.7925,63.7251621928,32.4845,-15.3325,35.9211399666,29.5,0.54,29.5049419589,133.31,62.5245,6.0975,62.8211159285,32.4845,-15.3325,35.9211399666,30.04,21.43,36.9004945766,133.66
2021-03-07 17:30:00,63.3655,-14.5835,65.0220352073,34.6255,-15.4135,37.9012035759,28.74,0.8300000000000001,28.7519825403,133.03,63.9055,6.1465,64.20040804,34.6255,-15.4135,37.9012035759,29.28,21.56,36.3614081135,133.39
2021-03-07 18:00:00,64.191,-14.262,65.7562858212,33.771,-15.332,37.0884168576,30.42,1.07,30.4388123947,132.87,64.781,6.448,65.1011110888,33.771,-15.332,37.0884168576,31.01,21.78,37.894438906,133.23
2021-03-07 18:30:00,64.957,-13.949,66.4378389926,34.007,-14.609,37.0121457092,30.95,0.66,30.9570363569,131.78,65.577,6.421,65.8906076008,34.007,-14.609,37.0121457092,31.57,21.03,37.9331754537,132.14
2021-03-07 19:00:00,65.5555,-14.151,67.0654484906,34.1355,-14.891,37.2421030723,31.42,0.74,31.4287129867,132.19,66.1955,6.349,66.4992783513,34.1355,-14.891,37.2421030723,32.06,21.24,38.4575246213,132.55
2021-03-07 19:30:00,64.905,-14.4035,66.4839818095,33.795,-14.9135,36.9393355009,31.11,0.51,31.114180047,132.24,65.545,6.1065,65.8288414546,33.795,-14.9135,36.9393355009,31.75,21.02,38.0775905225,132.6
2021-03-07 20:00:00,63.6415,-14.6915,65.3152409052,33.6615,-14.8915,36.8083326775,29.98,0.2,29.980667104,132.24,64.2315,5.7985,64.4926987689,33.6615,-14.8915,36.8083326775,30.57,20.69,36.9134257419,132.6
2021-03-07 20:30:00,62.3105,-14.987,64.0875072011,29.0005,-15.067,32.6809346447,33.31,0.08,33.3100960671,132.27,63.0305,5.513,63.2711395444,29.0005,-15.067,32.6809346447,34.03,20.58,39.7690495235,132.63
2021-03-07 21:00:00,61.073,-15.3665,62.9765087255,29.303,-15.4265,33.1155961935,31.77,0.06,31.7700566572,132.62,61.733,5.1735,61.9494018635,29.303,-15.4265,33.1155961935,32.43,20.6,38.4195900551,132.97
2021-03-07 21:30:00,59.901,-15.689,61.9215190544,29.291,-15.599,33.1857120159,30.61,-0.09,30.6101323094,132.76,60.511,4.941,60.7123924912,29.291,-15.599,33.1857120159,31.22,20.54,37.3708442506,133.1
2021-03-07 22:00:00,58.435,-15.734,60.5161794977,30.105,-15.484,33.85358594,28.33,-0.25,28.3311030495,132.43,58.975,4.696,59.16166868,30.105,-15.484,33.85358594,28.87,20.18,35.2237036667,132.76
2021-03-07 22:30:00,57.383,-15.946,59.5573975674,30.323,-15.586,34.0941010294,27.06,-0.36,27.0623945725,132.28,57.853,4.414,58.0211427412,30.323,-15.586,34.0941010294,27.53,20.0,34.0279429293,132.61
2021-03-07 23:00:00,56.078,-16.2855,58.3948593136,30.198,-15.8455,34.102772237,25.88,-0.44,25.8837400698,132.72,56.518,4.1745,56.671957565,30.198,-15.8455,34.102772237,26.32,20.02,33.0687586704,133.06
2021-03-07 23:30:00,54.875,-16.3515,57.2593850583,30.095,-15.9115,34.0423979363,24.78,-0.44,24.7839060683,132.94,55.255,4.1685,55.4120150983,30.095,-15.9115,34.0423979363,25.16,20.08,32.1905576218,133.27
2021-03-08 00:00:00,53.979,-16.6365,56.4845604856,29.259,-15.8765,33.28892208,24.72,-0.76,24.7316800885,133.53,54.359,4.1035,54.5136642802,29.259,-15.8765,33.28892208,25.1,19.98,32.0813092002,133.87
2021-03-08 00:30:00,53.615,-16.479,56.0903348715,28.885,-15.289,32.681749433,24.73,-1.19,24.7586146624,132.34,54.005,3.871,54.1435560893,28.885,-15.289,32.681749433,25.12,19.16,31.5930372076,132.66
2021-03-08 01:00:00,53.3675,-16.41,55.8334859762,28.7075,-14.96,32.3716257894,24.66,-1.45,24.7025929813,132.0,53.7575,3.85,53.8951881549,28.7075,-14.96,32.3716257894,25.05,18.81,31.3260051714,132.32
2021-03-08 01:30:00,52.823,-16.454,55.326335908,28.923000000000002,-15.004,32.5831236225,23.9,-1.45,23.9439449548,132.0,53.183,3.806,53.3190127909,28.923000000000002,-15.004,32.5831236225,24.26,18.81,30.6979429278,132.32
2021-03-08 02:00:00,52.533,-16.4065,55.0353461991,28.883,-14.8865,32.4936235476,23.65,-1.52,23.698795328,132.05,52.883,3.8635,53.0239410196,28.883,-14.8865,32.4936235476,24.0,18.75,30.4559107564,132.37
2021-03-08 02:30:00,52.462,-16.5185,55.0011116819,28.942,-15.0485,32.6204953404,23.52,-1.47,23.5658927266,132.31,52.802,3.8315,52.9408310876,28.942,-15.0485,32.6204953404,23.86,18.88,30.4262058101,132.63
2021-03-08 03:00:00,52.094,-16.5205,54.650816611,28.814,-14.5505,32.2794616784,23.28,-1.97,23.3632039755,132.35,52.434,3.8095,52.572204122,28.814,-14.5505,32.2794616784,23.62,18.36,29.9164503242,132.67
2021-03-08 03:30:00,52.1215,-16.6225,54.7079360651,28.3815,-14.7125,31.9682216975,23.74,-1.9100000000000001,23.8167105201,132.65,52.4715,3.8175,52.6101855015,28.3815,-14.7125,31.9682216975,24.09,18.53,30.3922523022,132.97
2021-03-08 04:00:00,52.0065,-16.685,54.6174447155,28.2265,-14.755,31.8503583536,23.78,-1.9300000000000002,23.8581914654,132.8,52.3565,3.765,52.491697603,28.2265,-14.755,31.8503583536,24.13,18.52,30.4178779667,133.12
2021-03-08 04:30:00,51.9995,-16.7165,54.6204116837,28.2695,-14.8565,31.9355636008,23.73,-1.8599999999999999,23.8027834507,132.94,52.3395,3.7935,52.4767939427,28.2695,-14.8565,31.9355636008,24.07,18.65,30.4497520515,133.26
2021-03-08 05:00:00,52.094,-16.549,54.6594386817,28.724,-14.729,32.2802047236,23.37,-1.82,23.4407615064,132.53,52.424,3.851,52.5652544653,28.724,-14.729,32.2802047236,23.7,18.58,30.1148866842,132.85
2021-03-08 05:30:00,52.552,-16.331,55.0310300194,28.672,-14.661,32.2029269632,23.88,-1.67,23.9383228318,132.33,52.912,3.999,53.0629036616,28.672,-14.661,32.2029269632,24.24,18.66,30.590410262,132.65
2021-03-08 06:00:00,53.5085,-16.0445,55.8622014649,28.5285,-14.4745,31.9904120402,24.98,-1.57,25.0292888433,131.98,53.908500000000004,4.1755,54.0699655308,28.5285,-14.4745,31.9904120402,25.38,18.65,31.4955060286,132.31
2021-03-08 06:30:00,55.683,-14.984,57.663825272,28.823,-14.634,32.3252112909,26.86,-0.35000000000000003,26.8622802457,131.59,56.153,5.196,56.3928880711,28.823,-14.634,32.3252112909,27.33,19.83,33.7662227677,131.9
2021-03-08 07:00:00,57.054,-14.552,58.8805538357,28.614,-14.982,32.2989368246,28.44,0.43,28.4432505175,131.73,57.574,5.698,57.8552735712,28.614,-14.982,32.2989368246,28.96,20.68,35.5857274761,132.04
2021-03-08 07:30:00,59.346,-13.7605,60.920432338,29.606,-15.7605,33.5396570682,29.74,2.0,29.8071736332,131.17,59.916,6.4295,60.2599827933,29.606,-15.7605,33.5396570682,30.31,22.19,37.5645071843,131.48
2021-03-08 08:00:00,61.7335,-13.6815,63.2313882854,30.8735,-16.1515,34.8431335345,30.86,2.47,30.9586902178,133.57,62.3235,7.2685,62.7459141658,30.8735,-16.1515,34.8431335345,31.45,23.42,39.2122289599,133.9
2021-03-08 08:30:00,64.0625,-12.741,65.3172028431,35.0525,-15.751,38.4287881314,29.01,3.01,29.1657367471,133.13,64.5725,8.049,65.0722226242,35.0525,-15.751,38.4287881314,29.52,23.8,37.9192615962,133.45
2021-03-08 09:00:00,65.032,-12.575,66.2366337384,35.682,-16.995,39.522590363,29.35,4.42,29.6809518041,133.5,65.542,8.375,66.0749149754,35.682,-16.995,39.522590363,29.86,25.37,39.1823493425,133.85
2021-03-08 09:30:00,65.5345,-12.4465,66.7059671431,35.5245,-17.3465,39.5334183002,30.01,4.9,30.4074020594,133.5,66.0745,8.5535,66.625835173,35.5245,-17.3465,39.5334183002,30.55,25.9,40.0513732599,133.85
2021-03-08 10:00:00,65.5035,-12.604,66.7050922213,34.6235,-17.614,38.8463608109,30.88,5.01,31.2837737493,133.82,66.0535,8.476,66.5951007076,34.6235,-17.614,38.8463608109,31.43,26.09,40.8476804727,134.18
2021-03-08 10:30:00,65.3795,-5.1525,65.5822176851,35.2295,-17.5825,39.3733663344,30.15,12.43,32.6117678147,131.93,65.4395,0.6475000000000001,65.4427033098,35.2295,-17.5825,39.3733663344,30.21,18.23,35.2842316056,132.27
2021-03-08 11:00:00,65.282,-2.6855,65.3372132421,34.792,-17.0755,38.7563667576,30.49,14.39,33.715162761,130.77,65.202,-1.5955,65.2215181075,34.792,-17.0755,38.7563667576,30.41,15.48,34.1232838396,131.09
2021-03-08 11:30:00,65.1535,-2.4775,65.2005871791,36.1035,-17.2575,40.0160470124,29.05,14.78,32.5937248562,130.66,65.0335,-1.3875,65.0482995819,36.1035,-17.2575,40.0160470124,28.93,15.87,32.996996833,130.98
2021-03-08 12:00:00,64.838,-2.6445,64.8919072323,37.308,-17.5845,41.2444117942,27.53,14.94,31.3225876964,130.77,64.678,-1.5545,64.6966780774,37.308,-17.5845,41.2444117942,27.37,16.03,31.7187294828,131.09
2021-03-08 12:30:00,64.911,-2.754,64.969396157,36.191,-17.144,40.0462884298,28.72,14.39,32.1233637716,130.42,64.791,-1.6840000000000002,64.8128809497,36.191,-17.144,40.0462884298,28.6,15.46,32.511099643,130.73
2021-03-08 13:00:00,64.6165,-3.0375,64.6878541807,38.3165,-17.6575,42.1893526675,26.3,14.62,30.0904370191,130.42,64.4165,-1.9775,64.4468461486,38.3165,-17.6575,42.1893526675,26.1,15.68,30.4478636361,130.73
2021-03-08 13:30:00,63.63,-3.2,63.7104143763,39.34,-18.09,43.2999272517,24.29,14.89,28.4906335486,130.7,63.36,-2.15,63.3964675672,39.34,-18.09,43.2999272517,24.02,15.94,28.8278337722,131.01
2021-03-08 14:00:00,62.862,-3.5915,62.9645131503,38.542,-18.0615,42.5641110121,24.32,14.47,28.2991748996,131.01,62.602,-2.5615,62.6543828176,38.542,-18.0615,42.5641110121,24.06,15.5,28.6205101282,131.33
2021-03-08 14:30:00,62.6145,-3.8125,62.730461233,37.1245,-17.9325,41.2286678963,25.49,14.12,29.1395693173,131.14,62.3945,-2.7725,62.4560676516,37.1245,-17.9325,41.2286678963,25.27,15.16,29.4686019349,131.47
2021-03-08 15:00:00,62.221,-3.819,62.3380911001,37.651,-17.879,41.6804083713,24.57,14.06,28.3084528012,130.95,61.971,-2.789,62.0337276165,37.651,-17.879,41.6804083713,24.32,15.09,28.6211547636,131.28
2021-03-08 15:30:00,62.424,-3.7035,62.5337643857,36.784,-18.0135,40.9578910376,25.64,14.31,29.3629988251,131.6,62.194,-2.6535,62.2505799029,36.784,-18.0135,40.9578910376,25.41,15.36,29.6917109645,131.93
2021-03-08 16:00:00,62.5775,-3.6965,62.6865824439,34.0675,-17.2265,38.1752126189,28.51,13.53,31.5575822902,131.6,62.4475,-2.6365,62.5031310296,34.0675,-17.2265,38.1752126189,28.38,14.59,31.9106956991,131.93
2021-03-08 16:30:00,63.316,-3.8775,63.4346187996,32.726,-16.9975,36.8769044559,30.59,13.12,33.2848689347,131.6,63.256,-2.8075,63.3182721831,32.726,-16.9975,36.8769044559,30.53,14.19,33.6665561054,131.93
2021-03-08 17:00:00,63.876,-3.9455,63.9977370401,35.316,-16.3155,38.902639965,28.56,12.37,31.1237931493,131.26,63.756,-2.9255,63.823084274,35.316,-16.3155,38.902639965,28.44,13.39,31.4344667523,131.6
2021-03-08 17:30:00,64.498,-3.768,64.6079703133,33.578,-15.348,36.9194147841,30.92,11.58,33.0173106113,130.59,64.488,-2.738,64.5460981625,33.578,-15.348,36.9194147841,30.91,12.61,33.383232318,130.92
2021-03-08 18:00:00,65.3565,-3.6835,65.4602189463,31.9865,-14.663499999999999,35.187418412,33.37,10.98,35.1300056931,129.93,65.4265,-2.6435,65.4798823647,31.9865,-14.663499999999999,35.187418412,33.44,12.02,35.5346872788,130.27
2021-03-08 18:30:00,66.3305,-12.6405,67.5241991474,32.1305,-15.8005,35.8053743243,34.2,3.16,34.3456780396,131.57,67.0305,6.6195,67.3565565517,32.1305,-15.8005,35.8053743243,34.9,22.42,41.480916094,131.93
