Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-08 19:00:00,67.098,-13.2775,68.3990760921,31.858,-15.6775,35.5065651711,35.24,2.4,35.3216307664,131.5,67.898,7.1025,68.2684693709,31.858,-15.6775,35.5065651711,36.04,22.78,42.6357830935,131.87
2021-03-08 19:30:00,66.0805,-13.461500000000001,67.4377080164,29.2005,-16.0815,33.3359242035,36.88,2.62,36.9729468666,131.56,66.9305,6.9385,67.2891864455,29.2005,-16.0815,33.3359242035,37.73,23.02,44.1981142132,131.92
2021-03-08 20:00:00,64.774,-13.6795,66.2027174386,29.484,-15.9495,33.5215275047,35.29,2.27,35.3629325707,131.97,65.564,6.8205,65.9178072773,29.484,-15.9495,33.5215275047,36.08,22.77,42.6642625625,132.32
2021-03-08 20:30:00,63.247,-14.112,64.8022495983,30.207,-16.082,34.2212444689,33.04,1.97,33.0986782213,132.52,63.947,6.5280000000000005,64.279340328,30.207,-16.082,34.2212444689,33.74,22.61,40.6152643719,132.87
2021-03-08 21:00:00,61.8065,-14.493,63.4829937168,29.8465,-15.873,33.8048175746,31.96,1.38,31.9897796179,132.67,62.4765,6.177,62.7811148455,29.8465,-15.873,33.8048175746,32.63,22.05,39.3817140308,133.02
2021-03-08 21:30:00,60.3675,-15.249,62.2636897176,29.2275,-16.579,33.6022320278,31.14,1.33,31.1683894355,133.69,60.9775,5.671,61.2406380376,29.2275,-16.579,33.6022320278,31.75,22.25,38.7701560482,134.06
2021-03-08 22:00:00,59.0255,-15.455,61.0152986984,29.3355,-16.255,33.5379871974,29.69,0.8,29.7007760841,133.44,59.5955,5.365,59.8365009442,29.3355,-16.255,33.5379871974,30.26,21.62,37.1899448776,133.79
2021-03-08 22:30:00,57.69,-15.758,59.8034335469,28.65,-15.978,32.8042525292,29.04,0.22,29.0408333214,133.33,58.25,5.092,58.4721383567,28.65,-15.978,32.8042525292,29.6,21.07,36.3332478592,133.68
2021-03-08 23:00:00,56.307,-15.93,58.5170329819,29.227,-16.12,33.3777160543,27.08,0.19,27.0806665354,133.54,56.777,4.96,56.9932393271,29.227,-16.12,33.3777160543,27.55,21.08,34.689607954,133.89
2021-03-08 23:30:00,55.2885,-16.212,57.6163794094,28.1385,-16.412,32.5749739255,27.15,0.2,27.1507366383,134.1,55.7585,4.858,55.9697283024,28.1385,-16.412,32.5749739255,27.62,21.27,34.8608275863,134.44
2021-03-09 00:00:00,54.193,-16.227,56.5702817564,27.763,-16.187,32.1372546743,26.43,-0.04,26.4300302686,133.86,54.633,4.603,54.8265656229,27.763,-16.187,32.1372546743,26.87,20.79,33.9738281623,134.21
2021-03-09 00:30:00,53.8375,-16.231,56.2309680448,27.5975,-16.061,31.9308272246,26.24,-0.17,26.2405506802,133.6,54.2775,4.479,54.4619908491,27.5975,-16.061,31.9308272246,26.68,20.54,33.670669729,133.94
2021-03-09 01:00:00,53.521,-16.012,55.8648510693,29.331,-15.982,33.4025730296,24.19,-0.03,24.1900186027,133.07,53.901,4.598,54.0967596534,29.331,-15.982,33.4025730296,24.57,20.58,32.0502932904,133.4
2021-03-09 01:30:00,53.2485,-16.1195,55.6348904241,29.3385,-16.1495,33.4896093214,23.91,0.03,23.9100188206,133.23,53.5885,4.5605,53.7822042362,29.3385,-16.1495,33.4896093214,24.25,20.71,31.889913766,133.56
2021-03-09 02:00:00,52.9775,-16.261,55.4169254583,27.9775,-15.931000000000001,32.1952988377,25.0,-0.33,25.0021779051,133.45,53.3675,4.399,53.5484944443,27.9775,-15.931000000000001,32.1952988377,25.39,20.33,32.5263124255,133.79
2021-03-09 02:30:00,52.5,-16.3825,54.9966935938,28.68,-16.1625,32.920644074,23.82,-0.22,23.8210159313,133.64,52.84,4.3475,53.0185472854,28.68,-16.1625,32.920644074,24.16,20.51,31.691729205,133.97
2021-03-09 03:00:00,52.266,-16.458,54.7959899993,28.586,-16.158,32.8365704665,23.68,-0.30000000000000004,23.6819002616,133.7,52.606,4.272,52.7791741125,28.586,-16.158,32.8365704665,24.02,20.43,31.5332411908,134.04
2021-03-09 03:30:00,52.21,-16.4485,54.7397228003,28.78,-16.3285,33.0893987895,23.43,-0.12,23.4303072963,133.76,52.54,4.3215,52.7174256034,28.78,-16.3285,33.0893987895,23.76,20.65,31.4795187384,134.09
2021-03-09 04:00:00,52.376,-16.595,54.9421459446,29.566,-16.785,33.9983026194,22.81,0.19,22.8107913059,134.11,52.676,4.405,52.8598619086,29.566,-16.785,33.9983026194,23.11,21.19,31.3542373532,134.45
2021-03-09 04:30:00,52.191,-16.54,54.7491742495,30.481,-17.19,34.9941060895,21.71,0.65,21.7197283593,133.9,52.441,4.33,52.6194581975,30.481,-17.19,34.9941060895,21.96,21.52,30.7465770453,134.24
2021-03-09 05:00:00,51.8595,-16.4405,54.4031045116,30.9195,-17.1505,35.3575328678,20.94,0.71,20.9520333142,133.86,52.0895,4.4495000000000005,52.2791933803,30.9195,-17.1505,35.3575328678,21.17,21.6,30.2444854478,134.19
2021-03-09 05:30:00,52.158,-16.358,54.6629776723,30.568,-16.768,34.865003198,21.59,0.41000000000000003,21.5938926551,133.39,52.418,4.412,52.6033503496,30.568,-16.768,34.865003198,21.85,21.18,30.4304929306,133.72
2021-03-09 06:00:00,53.268,-15.8085,55.56427356,31.328,-16.7685,35.5334515105,21.94,0.96,21.9609926916,133.14,53.548,4.8415,53.7664247114,31.328,-16.7685,35.5334515105,22.22,21.61,30.9954916077,133.46
2021-03-09 06:30:00,55.324,-15.1265,57.354650886,32.124,-16.3065,36.0257313354,23.2,1.18,23.2299892381,132.71,55.654,5.3935,55.914734715,32.124,-16.3065,36.0257313354,23.53,21.7,32.0086066551,133.04
2021-03-09 07:00:00,57.1185,-14.3905,58.9033915195,33.7085,-15.7405,37.202504116,23.41,1.35,23.4488933641,132.36,57.4485,6.0495,57.766137161,33.7085,-15.7405,37.202504116,23.74,21.79,32.2240857124,132.67
2021-03-09 07:30:00,59.528,-13.7025,61.084705862,33.858,-15.7725,37.3515183125,25.67,2.07,25.7533259988,132.47,59.938,6.7975,60.3222168877,33.858,-15.7725,37.3515183125,26.08,22.57,34.4901623655,132.79
2021-03-09 08:00:00,61.411,-13.1215,62.7971709813,34.921,-15.4515,38.1867135696,26.49,2.33,26.5922733139,131.98,61.851,7.2485,62.274288059,34.921,-15.4515,38.1867135696,26.93,22.7,35.2209440532,132.3
2021-03-09 08:30:00,62.909,-12.528,64.1443143622,36.189,-15.448,39.3482455136,26.72,2.92,26.8790773651,132.08,63.369,7.862,63.8548448044,36.189,-15.448,39.3482455136,27.18,23.31,35.8065426982,132.4
2021-03-09 09:00:00,63.4085,-12.0315,64.5398703477,31.7985,-15.6215,35.4284612212,31.61,3.59,31.8132079489,131.66,64.0385,8.2885,64.5726622844,31.7985,-15.6215,35.4284612212,32.24,23.91,40.1385811907,131.97
2021-03-09 09:30:00,63.5295,-12.2125,64.6926775339,31.5195,-16.1725,35.4263833393,32.01,3.96,32.2540183543,132.03,64.1595,8.2475,64.6874230164,31.5195,-16.1725,35.4263833393,32.64,24.42,40.7640282602,132.34
2021-03-09 10:00:00,63.046,-12.5645,64.2858054025,36.726,-17.3845,40.6327443849,26.32,4.82,26.7577054323,132.37,63.446,7.9755,63.9453166092,36.726,-17.3845,40.6327443849,26.72,25.36,36.8386753291,132.69
2021-03-09 10:30:00,62.4005,-12.7925,63.6982767153,37.6305,-17.7425,41.6034954842,24.77,4.95,25.2597585103,132.59,62.7405,7.7775,63.2207232361,37.6305,-17.7425,41.6034954842,25.11,25.52,35.8019901681,132.92
2021-03-09 11:00:00,62.0975,-12.5835,63.3596399808,39.2575,-17.8035,43.1058687246,22.84,5.22,23.4289137606,132.33,62.3675,7.9165,62.8679252759,39.2575,-17.8035,43.1058687246,23.11,25.72,34.5773119256,132.65
2021-03-09 11:30:00,61.5505,-12.63,62.8329606994,40.7205,-18.32,44.6517807064,20.83,5.69,21.5931702165,132.67,61.7305,8.0,62.2467238515,40.7205,-18.32,44.6517807064,21.01,26.32,33.6773291696,133.0
2021-03-09 12:00:00,61.5195,-12.6395,62.8045049379,40.9195,-17.6795,44.5754439181,20.6,5.04,21.2075835493,132.79,61.7095,8.0105,62.2272488585,40.9195,-17.6795,44.5754439181,20.79,25.69,33.0484523087,133.13
2021-03-09 12:30:00,61.706,-12.5485,62.9690025985,41.276,-17.2585,44.7388421648,20.43,4.71,20.965900886900002,132.41,61.876,7.9715,62.3873720255,41.276,-17.2585,44.7388421648,20.6,25.23,32.5716579253,132.75
2021-03-09 13:00:00,61.258,-12.6715,62.5548517403,41.698,-17.3115,45.1487678265,19.56,4.64,20.1028157232,132.46,61.418,7.8685,61.9199807514,41.698,-17.3115,45.1487678265,19.72,25.18,31.982976722,132.79
2021-03-09 13:30:00,61.121,-12.6625,62.4188717236,40.861,-17.3925,44.4085619813,20.26,4.73,20.8048191533,132.75,61.301,7.9875,61.8191940844,40.861,-17.3925,44.4085619813,20.44,25.38,32.5873901993,133.09
2021-03-09 14:00:00,61.1135,-12.265,62.3320953222,39.9635,-17.185,43.5017879776,21.15,4.92,21.7147162081,132.87,61.3235,8.455,61.9036241043,39.9635,-17.185,43.5017879776,21.36,25.64,33.3715327787,133.22
2021-03-09 14:30:00,61.58,-12.0315,62.7443494846,38.8,-16.7915,42.2775882975,22.78,4.76,23.2720003438,132.56,61.86,8.6085,62.4561115684,38.8,-16.7915,42.2775882975,23.06,25.4,34.3063201174,132.91
2021-03-09 15:00:00,61.5465,-12.467,62.7964788125,33.4865,-15.387,36.8524822943,28.06,2.92,28.2115224687,132.64,62.0365,8.193,62.5751754392,33.4865,-15.387,36.8524822943,28.55,23.58,37.0286227127,132.99
2021-03-09 15:30:00,61.5455,-12.7425,62.8507746691,30.1455,-14.6425,33.5134894707,31.4,1.9,31.4574315544,132.69,62.1755,7.9175,62.6775845618,30.1455,-14.6425,33.5134894707,32.03,22.56,39.1774743954,133.05
2021-03-09 16:00:00,61.57,-12.8425,62.8951087625,28.58,-13.9325,31.7951404502,32.99,1.09,33.0080020601,132.37,62.27,7.7175,62.7464158837,28.58,-13.9325,31.7951404502,33.69,21.65,40.0467052328,132.72
2021-03-09 16:30:00,62.05,-12.9105,63.3788885217,27.57,-13.650500000000001,30.7642820532,34.48,0.74,34.4879399211,132.24,62.81,7.6295,63.2716790535,27.57,-13.650500000000001,30.7642820532,35.24,21.28,41.16668556,132.59
2021-03-09 17:00:00,62.121,-13.01,63.4687225411,30.341,-14.45,33.6062312823,31.78,1.44,31.8126075637,131.51,62.781,7.33,63.2074589032,30.341,-14.45,33.6062312823,32.44,21.78,39.0732901097,131.85
2021-03-09 17:30:00,62.4385,-13.1825,63.8149244965,33.5785,-14.1725,36.4468848943,28.86,0.99,28.8769752571,130.86,62.9985,6.8975,63.3749675227,33.5785,-14.1725,36.4468848943,29.42,21.07,36.1867558645,131.2
2021-03-09 18:00:00,63.04,-13.0865,64.3839893316,33.84,-13.9265,36.5936196932,29.2,0.84,29.2120796932,130.3,63.63,6.7935,63.9916286888,33.84,-13.9265,36.5936196932,29.79,20.72,36.287222269,130.63
2021-03-09 18:30:00,64.2025,-13.0445,65.514273151,33.9325,-14.3345,36.836021046,30.27,1.29,30.2974751423,130.77,64.8225,7.0155,65.2010256553,33.9325,-14.3345,36.836021046,30.89,21.35,37.5501611182,131.11
2021-03-09 19:00:00,64.0765,-13.212,65.4244204885,33.1665,-13.842,35.9390829912,30.91,0.63,30.9164195857,130.88,64.7365,6.868,65.0997992028,33.1665,-13.842,35.9390829912,31.57,20.71,37.7567080133,131.23
2021-03-09 19:30:00,63.388,-12.847,64.6767651711,35.118,-15.707,38.4705572224,28.27,2.86,28.4143009768,130.95,63.938,7.273,64.3503253527,35.118,-15.707,38.4705572224,28.82,22.98,36.8601790555,131.31
2021-03-09 20:00:00,62.4395,-12.148,63.6102591116,39.7395,-17.148,43.2814251643,22.7,5.0,23.2441390462,131.0,62.7595,8.002,63.2675813055,39.7395,-17.148,43.2814251643,23.02,25.15,34.0946168772,131.35
2021-03-09 20:30:00,61.0795,-12.5495,62.3553948789,40.5195,-17.5795,44.1686393327,20.56,5.03,21.166353016,131.18,61.3095,7.6305,61.7825163011,40.5195,-17.5795,44.1686393327,20.79,25.21,32.6767226019,131.53
2021-03-09 21:00:00,59.458,-13.1315,60.8908043653,39.458,-17.0915,43.0006178589,20.0,3.96,20.3882711381,130.96,59.688,6.9585,60.0922463072,39.458,-17.0915,43.0006178589,20.23,24.05,31.4269852197,131.3
2021-03-09 21:30:00,57.994,-14.147,59.6945696441,37.804,-17.067,41.478005075,20.19,2.92,20.4000612744,132.44,58.214,6.353,58.5596311891,37.804,-17.067,41.478005075,20.41,23.42,31.0654872809,132.79
2021-03-09 22:00:00,56.721,-13.8415,58.3854345128,40.191,-17.3615,43.7805683295,16.53,3.52,16.9006301658,132.92,56.801,6.7985,57.2064087603,40.191,-17.3615,43.7805683295,16.61,24.16,29.3188966368,133.27
2021-03-09 22:30:00,55.457,-13.5965,57.0994190973,40.727,-17.7365,44.4215258771,14.73,4.14,15.3007352764,131.62,55.467,6.6435,55.863442261,40.727,-17.7365,44.4215258771,14.74,24.38,28.4895068402,131.95
2021-03-09 23:00:00,53.7655,-14.319,55.6395789996,41.1155,-17.429,44.6570753773,12.65,3.11,13.0266879904,132.33,53.6955,6.071,54.0376143186,41.1155,-17.429,44.6570753773,12.58,23.5,26.6553259218,132.67
2021-03-09 23:30:00,52.691,-14.1685,54.562696719,44.241,-18.6385,48.0068720419,8.45,4.47,9.5594665123,133.47,52.441,6.5915,52.8536314102,44.241,-18.6385,48.0068720419,8.2,25.23,26.5290953483,133.81
2021-03-10 00:00:00,51.6835,-13.799,53.4938928594,46.2335,-19.299,50.0997796727,5.45,5.5,7.7428999735,133.06,51.3135,6.831,51.7661843605,46.2335,-19.299,50.0997796727,5.08,26.13,26.6192280128,133.4
2021-03-10 00:30:00,51.059,-13.5975,52.8385606092,46.509,-18.7975,50.1640617101,4.55,5.2,6.9095947783,133.1,50.659,7.0525,51.1475516252,46.509,-18.7975,50.1640617101,4.15,25.85,26.1810045644,133.44
2021-03-10 01:00:00,50.6925,-13.257,52.3973053243,47.0725,-18.897,50.7239279359,3.62,5.64,6.7017908054,132.43,50.2725,7.203,50.7858982913,47.0725,-18.897,50.7239279359,3.2,26.1,26.2954368665,132.75
2021-03-10 01:30:00,50.151,-13.3385,51.8944928027,46.361,-18.6085,49.9561667189,3.79,5.27,6.4913018725,132.52,49.731,7.1715,50.2454253962,46.361,-18.6085,49.9561667189,3.37,25.78,25.9993326837,132.85
2021-03-10 02:00:00,49.9135,-13.6725,51.7522438016,46.8835,-19.0625,50.6106854182,3.03,5.39,6.1832839171,134.01,49.4635,7.2775,49.9959982249,46.8835,-19.0625,50.6106854182,2.58,26.34,26.4660537293,134.36
2021-03-10 02:30:00,49.548,-13.189,51.2733266426,47.258,-19.169,50.9977364694,2.29,5.98,6.4034756188,134.34,49.028,6.821,49.5002103531,47.258,-19.169,50.9977364694,1.77,25.99,26.0502015347,134.73
2021-03-10 03:00:00,49.302,-4.334,49.492128263,44.972,-17.594,48.2910925534,4.33,13.26,13.9490680692,131.35,48.472,-3.574,48.6035827897,44.972,-17.594,48.2910925534,3.5,14.02,14.4502733538,131.73
2021-03-10 03:30:00,49.1665,-4.5865,49.379962581,43.5565,-17.3465,46.8835765967,5.61,12.76,13.9387840216,131.81,48.3765,-3.8165,48.5268113984,43.5565,-17.3465,46.8835765967,4.82,13.53,14.3629140497,132.18
2021-03-10 04:00:00,49.0995,-4.683,49.3223214098,43.0095,-16.993,46.2447741831,6.09,12.31,13.7340525702,131.69,48.3195,-3.923,48.4784901709,43.0095,-16.993,46.2447741831,5.31,13.07,14.1074802853,132.0
2021-03-10 04:30:00,49.016,-4.132,49.1898534253,45.396,-17.632,48.6999408624,3.62,13.5,13.976923839,131.8,48.156,-3.372,48.2739134523,45.396,-17.632,48.6999408624,2.76,14.26,14.5246411315,132.1
2021-03-10 05:00:00,48.89,-4.274,49.0764625457,45.82,-17.734,49.1321397458,3.07,13.46,13.8056691254,132.14,48.01,-3.5140000000000002,48.1384284746,45.82,-17.734,49.1321397458,2.19,14.22,14.3876509549,132.41
2021-03-10 05:30:00,49.2355,-4.268,49.4201404718,45.5855,-17.748,48.9185988582,3.65,13.48,13.9654180031,132.37,48.3555,-3.508,48.4825787706,45.5855,-17.748,48.9185988582,2.77,14.24,14.5069121456,132.64
2021-03-10 06:00:00,50.1505,-3.864,50.2991366352,45.9505,-17.704,49.2430712512,4.2,13.84,14.4632499806,132.01,49.3105,-3.084,49.40684635,45.9505,-17.704,49.2430712512,3.36,14.62,15.0011332905,132.28
2021-03-10 06:30:00,51.862,-2.9655,51.9467153365,46.902,-17.8455,50.1822625461,4.96,14.88,15.6848971944,130.56,51.062,-2.1655,51.1078979635,46.902,-17.8455,50.1822625461,4.16,15.68,16.2224535752,130.81
2021-03-10 07:00:00,53.3095,-5.4645,53.5888379282,47.6095,-18.1845,50.9641102198,5.7,12.72,13.938737389,130.85,52.6695,1.8855,52.7032384252,47.6095,-18.1845,50.9641102198,5.06,20.07,20.6980313073,131.11
2021-03-10 07:30:00,55.1665,-11.162,56.2843936296,48.7365,-18.552,52.1480885196,6.43,7.39,9.7957643908,131.78,54.8465,9.148,55.6041766979,48.7365,-18.552,52.1480885196,6.11,27.7,28.365861524,132.04
2021-03-10 08:00:00,57.0725,-10.9325,58.1101524047,48.0425,-18.6525,51.5363712586,9.03,7.72,11.8802062272,131.72,56.8525,9.3975,57.623951292,48.0425,-18.6525,51.5363712586,8.81,28.05,29.4009965817,131.98
2021-03-10 08:30:00,59.542,-10.483,60.4577790942,49.532,-19.393,53.1931149022,10.01,8.91,13.4010521975,131.92,59.332,9.957,60.161682764,49.532,-19.393,53.1931149022,9.8,29.35,30.9428909444,132.22
2021-03-10 09:00:00,60.9415,-9.956,61.749399659,52.1915,-18.436,55.3519536083,8.75,8.48,12.1849456298,132.18,60.7015,10.514,61.6053268659,52.1915,-18.436,55.3519536083,8.51,28.95,30.1748670254,132.52
2021-03-10 09:30:00,62.2555,-8.932,62.8929877192,56.3955,-19.062,59.5299274672,5.86,10.13,11.7028415353,132.04,61.9055,11.558,62.975219684,56.3955,-19.062,59.5299274672,5.51,30.62,31.1118064406,132.39
2021-03-10 10:00:00,62.641,-8.793,63.2551320448,56.361,-18.683,59.3769046852,6.28,9.89,11.7153958533,131.92,62.301,11.617,63.3748316763,56.361,-18.683,59.3769046852,5.94,30.3,30.8767485335,132.24
2021-03-10 10:30:00,62.449,-9.081,63.105801334,55.829,-18.551,58.830407460800004,6.62,9.47,11.5544493594,131.99,62.139,11.319,63.161499998,55.829,-18.551,58.830407460800004,6.31,29.87,30.5292155156,132.27
2021-03-10 11:00:00,62.322,-9.062,62.9773890218,51.182,-18.552,54.4405531566,11.14,9.49,14.634196254,131.68,62.162,11.318,63.1839486579,51.182,-18.552,54.4405531566,10.98,29.87,31.8241622042,131.96
2021-03-10 11:30:00,62.643,-8.907,63.2730598122,52.383,-18.967,55.7110920554,10.26,10.06,14.3691057481,131.78,62.453,11.513,63.5053255877,52.383,-18.967,55.7110920554,10.07,30.48,32.1003940786,132.06
2021-03-10 12:00:00,63.114,-8.9105,63.7398933655,52.874,-19.0405,56.1978693213,10.24,10.13,14.4039751458,131.61,62.924,11.4595,63.958970569,52.874,-19.0405,56.1978693213,10.05,30.5,32.1131203716,131.84
2021-03-10 12:30:00,64.3855,-9.0175,65.0139055626,51.0855,-18.9175,54.4756837176,13.3,9.9,16.5801085642,131.88,64.3155,11.4425,65.325449455,51.0855,-18.9175,54.4756837176,13.23,30.36,33.1174047896,132.13
2021-03-10 13:00:00,64.5155,-8.7575,65.1071697012,51.0155,-18.6475,54.3167607328,13.5,9.89,16.7350560202,131.17,64.4555,11.5225,65.477320398,51.0155,-18.6475,54.3167607328,13.44,30.17,33.0282076413,131.45
2021-03-10 13:30:00,63.896,-9.1575,64.5488855229,51.666,-18.9475,55.0307487887,12.23,9.79,15.6657907557,131.54,63.776,11.2025,64.752406768,51.666,-18.9475,55.0307487887,12.11,30.15,32.4911464864,131.81
2021-03-10 14:00:00,63.7965,-9.039,64.4336630439,52.1165,-19.549,55.6623119646,11.68,10.51,15.7124950278,131.91,63.6565,11.431,64.6747072143,52.1165,-19.549,55.6623119646,11.54,30.98,33.0595220776,132.12
2021-03-10 14:30:00,63.932,-8.6015,64.5080338117,54.032,-20.2315,57.6954990987,9.9,11.63,15.2730776204,132.14,63.732,11.9885,64.8497645042,54.032,-20.2315,57.6954990987,9.7,32.22,33.6484531591,132.36
2021-03-10 15:00:00,63.844,-8.8105,64.4490593124,53.854,-20.9605,57.7892366817,9.99,12.15,15.7296725967,132.6,63.624,11.9395,64.7345737319,53.854,-20.9605,57.7892366817,9.77,32.9,34.3200072844,132.89
2021-03-10 15:30:00,63.4515,-8.997,64.086183076,53.0715,-20.917,57.0447631361,10.38,11.92,15.8060368214,132.53,63.2515,11.733,64.3305179619,53.0715,-20.917,57.0447631361,10.18,32.65,34.2002178356,132.82
2021-03-10 16:00:00,63.3355,-9.5425,64.050330729,52.6355,-20.6625,56.5458642741,10.7,11.12,15.4319279418,132.76,63.1455,11.2675,64.1428930319,52.6355,-20.6625,56.5458642741,10.51,31.93,33.6152495157,133.07
2021-03-10 16:30:00,63.7935,-9.564,64.5064395099,52.1535,-20.534,56.0502695645,11.64,10.97,15.9947022479,132.87,63.6435,11.266,64.63294708,52.1535,-20.534,56.0502695645,11.49,31.8,33.8121294804,133.13
2021-03-10 17:00:00,64.2985,-9.9365,65.0617486277,51.7485,-20.3265,55.5974266896,12.55,10.39,16.292777541,132.41,64.1885,10.7235,65.0780837494,51.7485,-20.3265,55.5974266896,12.44,31.05,33.4493064203,132.64
2021-03-10 17:30:00,64.3475,-9.7935,65.0885043498,52.7775,-20.3135,56.5517708697,11.57,10.52,15.6376244999,131.5,64.2175,10.6065,65.0875191454,52.7775,-20.3135,56.5517708697,11.44,30.92,32.9684697855,131.72
2021-03-10 18:00:00,64.7395,-9.6205,65.4504154341,52.9795,-20.8805,56.9457873815,11.76,11.26,16.281437283,131.19,64.6095,10.6795,65.4861757205,52.9795,-20.8805,56.9457873815,11.63,31.56,33.6346621806,131.41
2021-03-10 18:30:00,64.863,-9.6885,65.5825876376,51.263,-20.3085,55.1391906111,13.6,10.62,17.2552716582,130.63,64.823,10.4915,65.6665280128,51.263,-20.3085,55.1391906111,13.56,30.8,33.6528394047,130.92
2021-03-10 19:00:00,64.34,-10.0205,65.1156357586,50.17,-20.3405,54.1365388647,14.17,10.32,17.5297261815,131.18,64.3,10.2995,65.1196567885,50.17,-20.3405,54.1365388647,14.13,30.64,33.7411692151,131.48
2021-03-10 19:30:00,62.8165,-10.8255,63.7424828705,48.0065,-19.5255,51.8253720922,14.81,8.7,17.1763238209,130.75,62.8165,9.3045,63.501861331,48.0065,-19.5255,51.8253720922,14.81,28.83,32.4114948745,131.05
2021-03-10 20:00:00,61.2645,-11.2225,62.283894118,48.6145,-20.0625,52.5915726757,12.65,8.84,15.4326958112,131.4,61.1845,9.0975,61.8571543679,48.6145,-20.0625,52.5915726757,12.57,29.16,31.7539052716,131.71
2021-03-10 20:30:00,60.076,-12.0625,61.2750331069,47.606,-20.3725,51.7819465861,12.47,8.31,14.9852260577,131.89,59.976,8.3875,60.559646071,47.606,-20.3725,51.7819465861,12.37,28.76,31.3074192485,132.21
2021-03-10 21:00:00,58.741,-11.945,59.9432073383,46.681,-19.965,50.7712220259,12.06,8.02,14.4832316836,132.81,58.581,7.195,59.021196074,46.681,-19.965,50.7712220259,11.9,27.16,29.6525816751,133.14
2021-03-10 21:30:00,57.639,-5.7015,57.9203023408,43.639,-18.5815,47.4303116504,14.0,12.88,19.0235222816,130.99,57.209,-0.5515,57.2116581935,43.639,-18.5815,47.4303116504,13.57,18.03,22.566031995,131.31
2021-03-10 22:00:00,56.325,-13.396,57.8961003954,44.395,-18.976,48.280478467,11.93,5.58,13.1704707585,131.96,56.215,6.984,56.6471754018,44.395,-18.976,48.280478467,11.82,25.96,28.5242703675,132.29
2021-03-10 22:30:00,54.488,-13.485,56.1318748039,43.628,-17.585,47.0386501613,10.86,4.1,11.608169537,131.74,54.348,6.785,54.7698943673,43.628,-17.585,47.0386501613,10.72,24.37,26.6235854084,132.07
2021-03-10 23:00:00,53.1855,-14.5315,55.1349426634,40.3855,-17.0015,43.8182566118,12.8,2.47,13.0361382319,132.75,53.1155,6.0285,53.4565164643,40.3855,-17.0015,43.8182566118,12.73,23.03,26.314136885,133.07
2021-03-10 23:30:00,51.8685,-14.1915,53.7749008786,42.5885,-16.8415,45.7975594819,9.28,2.65,9.6509533208,131.6,51.6785,5.9985,52.0254684217,42.5885,-16.8415,45.7975594819,9.09,22.84,24.5823859704,131.9
2021-03-11 00:00:00,51.0725,-14.3585,53.0524907851,43.8125,-17.6785,47.2447300606,7.26,3.32,7.9831071645,132.51,50.7925,6.1015,51.1576617771,43.8125,-17.6785,47.2447300606,6.98,23.78,24.7832362697,132.83
2021-03-11 00:30:00,50.6115,-14.318,52.5978046714,41.9615,-16.748,45.180338492,8.65,2.43,8.9848427922,131.53,50.3915,5.832,50.7278572014,41.9615,-16.748,45.180338492,8.43,22.58,24.102309018,131.87
2021-03-11 01:00:00,50.597,-15.0855,52.7979991974,37.287,-15.7255,40.4674155247,13.31,0.64,13.3253780434,131.73,50.547,5.1245,50.8060991344,37.287,-15.7255,40.4674155247,13.26,20.85,24.7093120098,132.02
2021-03-11 01:30:00,50.4945,-15.911,52.9419913797,30.3145,-14.231,33.4886588452,20.18,-1.6800000000000002,20.2498098757,132.44,50.7145,4.479,50.9119038266,30.3145,-14.231,33.4886588452,20.4,18.71,27.6807532412,132.72
2021-03-11 02:00:00,50.138,-15.952,52.6144975078,32.448,-15.212,35.836819725,17.69,-0.74,17.7054709059,132.85,50.248,4.538,50.4525019003,32.448,-15.212,35.836819725,17.8,19.75,26.587638105,133.15
2021-03-11 02:30:00,49.7685,-16.0665,52.297571784,32.1385,-15.5465,35.7012162888,17.63,-0.52,17.6376670793,133.26,49.8685,4.6135,50.0814504033,32.1385,-15.5465,35.7012162888,17.73,20.16,26.8473183018,133.61
2021-03-11 03:00:00,49.4185,-16.3155,52.0421337236,28.6885,-14.525500000000001,32.156184203,20.73,-1.79,20.8071381982,133.22,49.6485,4.3645,49.8399680227,28.6885,-14.525500000000001,32.156184203,20.96,18.89,28.2161957039,133.52
2021-03-11 03:30:00,49.1905,-16.4955,51.8826253239,25.5605,-13.8255,29.0600001807,23.63,-2.67,23.7803658508,133.59,49.5205,4.2545,49.7029243657,25.5605,-13.8255,29.0600001807,23.96,18.08,30.0161289976,133.81
2021-03-11 04:00:00,49.1625,-16.4035,51.8268870231,26.0125,-13.7935,29.4433489688,23.15,-2.61,23.2966649974,133.87,49.4725,4.3965,49.6674689158,26.0125,-13.7935,29.4433489688,23.46,18.19,29.6858164786,134.09
2021-03-11 04:30:00,49.342,-16.383,51.9907266058,26.002,-13.603,29.3452826362,23.34,-2.7800000000000002,23.5049781961,134.14,49.662,4.487,49.8642899578,26.002,-13.603,29.3452826362,23.66,18.09,29.7832788658,134.32
2021-03-11 05:00:00,49.331,-16.254,51.9397735555,25.831,-12.534,28.7113517097,23.5,-3.7199999999999998,23.7926122988,133.61,49.671,4.436,49.8686909493,25.831,-12.534,28.7113517097,23.84,16.97,29.2630569148,133.69
2021-03-11 05:30:00,49.791,-16.3315,52.4009692014,25.751,-12.9415,28.8200697995,24.04,-3.39,24.2778438087,133.52,50.141,4.3785,50.3318104507,25.751,-12.9415,28.8200697995,24.39,17.32,29.9141187402,133.69
2021-03-11 06:00:00,50.6575,-15.8185,53.0698336958,29.6575,-14.6985,33.1000484667,21.0,-1.12,21.0298454583,132.7,50.8975,4.7615,51.1197358023,29.6575,-14.6985,33.1000484667,21.24,19.46,28.806756152,133.14
2021-03-11 06:30:00,52.8815,-15.0775,54.9889447844,33.8315,-15.9475,37.4017800178,19.05,0.87,19.0698557939,133.92,53.0315,5.9325,53.3622951952,33.8315,-15.9475,37.4017800178,19.2,21.88,29.1096959792,134.41
2021-03-11 07:00:00,54.4345,-14.069,56.2232296409,36.5645,-16.619,40.1640862121,17.87,2.55,18.0510221317,132.88,54.5445,6.601,54.9424761114,36.5645,-16.619,40.1640862121,17.98,23.22,29.3674786116,133.31
2021-03-11 07:30:00,57.0595,-12.9765,58.5164600134,38.2195,-17.4965,42.0340063817,18.84,4.52,19.374622577,132.37,57.1995,7.5835,57.7000196924,38.2195,-17.4965,42.0340063817,18.98,25.08,31.452294034,132.74
2021-03-11 08:00:00,58.8075,-11.929,60.0051922524,41.6675,-19.089,45.831980944,17.14,7.16,18.5753923243,132.58,58.8775,8.721,59.519877749,41.6675,-19.089,45.831980944,17.21,27.81,32.7044370078,132.96
2021-03-11 08:30:00,61.412,-11.3195,62.4464956923,40.382,-19.2295,44.7267212553,21.03,7.91,22.468400032,133.26,61.612,9.5905,62.3539592508,40.382,-19.2295,44.7267212553,21.23,28.82,35.7953251138,133.65
2021-03-11 09:00:00,62.2845,-11.105,63.2667366414,41.6645,-19.245,45.8944504842,20.62,8.14,22.168536262,132.99,62.4745,9.705,63.2238101924,41.6645,-19.245,45.8944504842,20.81,28.95,35.6533112067,133.4
2021-03-11 09:30:00,62.514,-11.229,63.5144915511,44.564,-19.699,48.7237180129,17.95,8.47,19.8480074567,132.56,62.594,9.451,63.303477290000004,44.564,-19.699,48.7237180129,18.03,29.15,34.2754051763,132.95
2021-03-11 10:00:00,62.6675,-10.6655,63.5686121171,47.3475,-20.4655,51.5812218399,15.32,9.8,18.1863245325,132.76,62.6375,10.0945,63.4456880844,47.3475,-20.4655,51.5812218399,15.29,30.56,34.1715920027,133.1
2021-03-11 10:30:00,63.1045,-9.932,63.8813160811,48.5345,-20.522,52.6948780647,14.57,10.59,18.0120237619,132.99,63.0445,10.928,63.9846088075,48.5345,-20.522,52.6948780647,14.51,31.45,34.6358571426,133.34
2021-03-11 11:00:00,63.21,-9.014,63.8494815641,52.05,-21.114,56.1694178001,11.16,12.1,16.460729024,132.39,63.02,11.696,64.0961528955,52.05,-21.114,56.1694178001,10.97,32.81,34.5953320551,132.72
2021-03-11 11:30:00,63.702,-8.665,64.2886228582,50.172,-20.605,54.2383223284,13.53,11.94,18.0450685784,132.24,63.622,11.995,64.7428676303,50.172,-20.605,54.2383223284,13.45,32.6,35.2655993852,132.57
2021-03-11 12:00:00,63.5825,-8.603,64.1618727536,54.5025,-21.603,58.627741857,9.08,13.0,15.8570615185,131.95,63.3125,11.957,64.431688673,54.5025,-21.603,58.627741857,8.81,33.56,34.6971137128,132.27
2021-03-11 12:30:00,65.4755,-7.787,65.9369279634,49.9655,-20.667,54.071028095,15.51,12.88,20.1607167531,131.69,65.4755,12.763,66.7078351414,49.9655,-20.667,54.071028095,15.51,33.43,36.8527475231,131.99
2021-03-11 13:00:00,64.3965,-8.588,64.966629559,54.3865,-21.488,58.4775642982,10.01,12.9,16.3281995333,131.87,64.1765,11.982,65.2854614463,54.3865,-21.488,58.4775642982,9.79,33.47,34.8724102981,132.18
2021-03-11 13:30:00,63.509,-9.6395,64.2363840923,51.149,-20.7495,55.197481385,12.36,11.11,16.6193170738,132.37,63.369,11.0605,64.3270147081,51.149,-20.7495,55.197481385,12.22,31.81,34.0764508128,132.71
2021-03-11 14:00:00,63.7965,-8.7575,64.3947763293,49.2465,-20.4575,53.3266075098,14.55,11.7,18.6706320193,132.94,63.7465,12.1325,64.8907837717,49.2465,-20.4575,53.3266075098,14.5,32.59,35.6701289597,133.29
2021-03-11 14:30:00,63.331,-8.8045,63.9400874354,53.671,-21.1545,57.6895927464,9.66,12.35,15.6792251084,132.39,63.091,11.8755,64.198923521,53.671,-21.1545,57.6895927464,9.42,33.03,34.3470129706,132.74
2021-03-11 15:00:00,62.549,-9.047,63.199886155,52.729,-21.087,56.7891627866,9.82,12.04,15.5368593995,132.25,62.319,11.633,63.3954607997,52.729,-21.087,56.7891627866,9.59,32.72,34.0964294318,132.6
2021-03-11 15:30:00,62.661,-9.1185,63.3209914898,51.441,-20.7985,55.4865216359,11.22,11.68,16.1960118548,132.2,62.491,11.5115,63.542424515,51.441,-20.7985,55.4865216359,11.05,32.31,34.1473073609,132.54
2021-03-11 16:00:00,62.688,-9.266,63.3691099827,53.538,-21.096,57.5444059836,9.15,11.83,14.9556477626,131.73,62.428,11.204,63.4254270778,53.538,-21.096,57.5444059836,8.89,32.3,33.5010761021,132.07
2021-03-11 16:30:00,63.1845,-8.8555,63.8020447987,51.4745,-20.0155,55.2290176492,11.71,11.16,16.1762078374,131.18,63.0545,11.4545,64.0864692466,51.4745,-20.0155,55.2290176492,11.58,31.47,33.5329285927,131.52
2021-03-11 17:00:00,62.808,-9.277,63.4894289862,54.908,-20.057,58.4565797238,7.9,10.78,13.36481949,130.47,62.538,10.783,63.4608110018,54.908,-20.057,58.4565797238,7.63,30.84,31.7698363232,130.8
2021-03-11 17:30:00,63.358,-9.528,64.0704217873,52.518,-19.578,56.0485361807,10.84,10.05,14.782019483100001,130.17,63.208,10.452,64.0663372451,52.518,-19.578,56.0485361807,10.69,30.03,31.8759627306,130.5
2021-03-11 18:00:00,64.23,-9.502,64.9290451493,51.63,-19.312,55.1235906305,12.6,9.81,15.9685973085,129.78,64.15,10.358,64.9808484401,51.63,-19.312,55.1235906305,12.52,29.67,32.2034050995,130.11
2021-03-11 18:30:00,65.033,-9.3085,65.6958085516,50.423,-19.2885,53.9863423585,14.61,9.98,17.6932896885,131.36,64.993,10.0815,65.770256889,50.423,-19.2885,53.9863423585,14.57,29.37,32.7853900389,131.67
2021-03-11 19:00:00,65.5115,-9.83,66.2448906124,48.7215,-18.57,52.1404781552,16.79,8.74,18.9285947709,131.61,65.5615,9.81,66.2913748707,48.7215,-18.57,52.1404781552,16.84,28.38,33.0001515148,131.96
2021-03-11 19:30:00,64.9745,-9.8995,65.7243162802,49.5545,-18.9795,53.06477071,15.42,9.08,17.8947701857,132.34,64.9645,9.9305,65.7191074993,49.5545,-18.9795,53.06477071,15.41,28.91,32.7605891278,132.69
2021-03-11 20:00:00,63.515,-10.8075,64.4279231487,48.485,-18.8875,52.0339589235,15.03,8.08,17.0642110864,132.9,63.495,9.1525,64.1512531542,48.485,-18.8875,52.0339589235,15.01,28.04,31.8047433569,133.24
2021-03-11 20:30:00,62.0015,-11.124,62.9915024289,45.7215,-19.564,49.7313347725,16.28,8.44,18.3377206872,133.3,62.0215,8.975999999999999,62.6676554392,45.7215,-19.564,49.7313347725,16.3,28.54,32.866724814,133.66
2021-03-11 21:00:00,60.582,-12.6735,61.8934271652,41.682,-18.6735,45.6737203023,18.9,6.0,19.8295234436,133.65,60.712,8.0865,61.2481707992,41.682,-18.6735,45.6737203023,19.03,26.76,32.8365421444,134.0
2021-03-11 21:30:00,59.287,-13.9595,60.9082589576,38.847,-17.7195,42.697424855,20.44,3.76,20.7829545542,133.73,59.487,6.9905,59.8963292636,38.847,-17.7195,42.697424855,20.64,24.71,32.1961752387,134.09
2021-03-11 22:00:00,57.9325,-13.537,59.4930661947,40.6825,-17.787,44.4009366483,17.25,4.25,17.7658380044,132.45,58.0225,7.023,58.4459839104,40.6825,-17.787,44.4009366483,17.34,24.81,30.2689890812,132.8
2021-03-11 22:30:00,56.754,-12.8215,58.1842536968,44.134,-18.9815,48.042765306,12.62,6.16,14.0431477953,132.17,56.664,7.6685,57.18054554,44.134,-18.9815,48.042765306,12.53,26.65,29.4486570152,132.53
2021-03-11 23:00:00,55.2495,-12.7605,56.7039470452,45.1295,-19.3705,49.1109767822,10.12,6.61,12.0874521716,131.33,55.0695,7.4495000000000005,55.5710795333,45.1295,-19.3705,49.1109767822,9.94,26.82,28.6027271427,131.67
2021-03-11 23:30:00,53.8995,-12.728,55.3819292211,45.8895,-19.528,49.8717253988,8.01,6.8,10.5071451879,131.75,53.6395,7.622,54.1783244873,45.8895,-19.528,49.8717253988,7.75,27.15,28.234464755,132.08
2021-03-12 00:00:00,52.9715,-12.725999999999999,54.4787195908,47.1115,-19.946,51.1599095802,5.86,7.22,9.2988171291,132.67,52.6215,7.874,53.2073504156,47.1115,-19.946,51.1599095802,5.51,27.82,28.3604037348,133.03
2021-03-12 00:30:00,52.505,-12.4705,53.9656223465,48.055,-20.0605,52.0740500177,4.45,7.59,8.7983293869,131.85,52.115,7.8995,52.7102961977,48.055,-20.0605,52.0740500177,4.06,27.96,28.2532334433,132.19
2021-03-12 01:00:00,52.325,-12.335,53.7592582724,48.055,-19.925,52.0220015955,4.27,7.59,8.708673837,131.41,51.925,7.915,52.524783198,48.055,-19.925,52.0220015955,3.87,27.84,28.107694676,131.74
2021-03-12 01:30:00,52.039,-12.6835,53.5623813254,47.169,-19.7435,51.1343363431,4.87,7.06,8.5767418056,131.98,51.659,7.7065,52.2306655448,47.169,-19.7435,51.1343363431,4.49,27.45,27.8147910292,132.32
2021-03-12 02:00:00,51.6105,-13.1605,53.2620171464,45.8105,-19.360500000000002,49.7335990101,5.8,6.2,8.4899941107,132.13,51.2605,7.2695,51.773395586,45.8105,-19.360500000000002,49.7335990101,5.45,26.63,27.1819682878,132.48
2021-03-12 02:30:00,51.5775,-12.426,53.0532183967,48.7975,-20.206,52.8155132726,2.7800000000000002,7.78,8.2617673654,131.73,51.1275,7.944,51.7409740172,48.7975,-20.206,52.8155132726,2.33,28.15,28.2462634697,132.12
2021-03-12 03:00:00,51.1885,-12.673,52.7339308344,48.2485,-19.973,52.2191390321,2.94,7.3,7.8697903403,131.89,50.7285,7.727,51.3136165287,48.2485,-19.973,52.2191390321,2.48,27.7,27.8107964647,132.24
2021-03-12 03:30:00,50.79,-12.889,52.3999085972,48.48,-20.239,52.5350123346,2.31,7.35,7.7044532577,132.93,50.31,7.831,50.915819359,48.48,-20.239,52.5350123346,1.83,28.07,28.1295894033,133.29
2021-03-12 04:00:00,50.6025,-13.1255,52.277067214,47.4325,-20.0555,51.4982051775,3.17,6.93,7.6206167729,133.08,50.1425,7.6245,50.7188653905,47.4325,-20.0555,51.4982051775,2.71,27.68,27.8123443816,133.44
2021-03-12 04:30:00,50.196,-13.512,51.9828102357,46.906,-19.902,50.9535321641,3.29,6.39,7.1872247773,133.78,49.746,7.418,50.2960360267,46.906,-19.902,50.9535321641,2.84,27.32,27.467216823,134.15
2021-03-12 05:00:00,50.0655,-13.0185,51.7304130324,47.8255,-19.8585,51.784538933,2.24,6.84,7.1974439908,133.63,49.5655,7.9015,50.1913587433,47.8255,-19.8585,51.784538933,1.74,27.76,27.8144782443,133.96
2021-03-12 05:30:00,50.5605,-12.617,52.1109666889,48.5105,-19.987,52.4666444444,2.05,7.37,7.6497973829,133.21,50.0605,8.193,50.7265109115,48.5105,-19.987,52.4666444444,1.55,28.18,28.2225955575,133.57
2021-03-12 06:00:00,51.1865,-12.2215,52.6253061226,48.7165,-19.7315,52.5607216893,2.47,7.51,7.9057573957,133.05,50.7065,8.5285,51.4187169667,48.7165,-19.7315,52.5607216893,1.99,28.26,28.329978821,133.4
2021-03-12 06:30:00,52.836,-11.5515,54.0840091732,47.626,-19.1115,51.3174951479,5.21,7.5600000000000005,9.1813778922,132.47,52.456,9.0385,53.2289997863,47.626,-19.1115,51.3174951479,4.83,28.15,28.561362012300002,132.85
2021-03-12 07:00:00,53.981,-10.694,55.0300826549,47.851,-18.894,51.4461022527,6.13,8.2,10.2380125024,131.3,53.651,9.556000000000001,54.4953845477,47.851,-18.894,51.4461022527,5.8,28.45,29.0351941616,131.63
2021-03-12 07:30:00,55.692,-10.219,56.6217875468,49.122,-18.549,52.5074878946,6.57,8.33,10.609137571,130.64,55.382,9.811,56.2443032226,49.122,-18.549,52.5074878946,6.26,28.36,29.0426789398,130.93
2021-03-12 08:00:00,57.913,-9.6015,58.7035294616,51.833,-18.3415,54.9824563952,6.08,8.74,10.6467835519,130.86,57.583,10.4685,58.5268432538,51.833,-18.3415,54.9824563952,5.75,28.81,29.3781994002,131.17
2021-03-12 08:30:00,59.2175,-8.9355,59.8878574212,51.8575,-18.0255,54.9009923089,7.36,9.09,11.6960548904,131.14,58.9275,11.2445,59.9907412565,51.8575,-18.0255,54.9009923089,7.07,29.27,30.1117551797,131.46
2021-03-12 09:00:00,59.5675,-9.224,60.2774355149,50.7975,-17.464,53.7157081518,8.77,8.24,12.033723447,131.35,59.3275,11.016,60.3415653779,50.7975,-17.464,53.7157081518,8.53,28.48,29.7299730911,131.67
2021-03-12 09:30:00,59.5565,-9.2975,60.2778582773,56.3965,-18.9575,59.4974959011,3.16,9.66,10.1637197915,131.18,59.1065,10.8725,60.0981663489,56.3965,-18.9575,59.4974959011,2.71,29.83,29.9528462754,131.51
2021-03-12 10:00:00,59.716,-9.0945,60.4045576612,53.926,-18.8745,57.1337048182,5.79,9.78,11.3654080437,131.99,59.346,11.3255,60.4170064324,53.926,-18.8745,57.1337048182,5.42,30.2,30.6825096757,132.33
2021-03-12 10:30:00,59.398,-9.292,60.1204097458,53.788,-18.782,56.9729099485,5.61,9.49,11.0241643674,132.92,59.028,11.378,60.1145878136,53.788,-18.782,56.9729099485,5.24,30.16,30.6118147126,133.27
2021-03-12 11:00:00,59.546,-8.984,60.2199167386,55.406,-18.984,58.5680552178,4.14,10.0,10.8231049149,132.84,59.106,11.686,60.2501604313,55.406,-18.984,58.5680552178,3.7,30.67,30.8923760821,133.19
2021-03-12 11:30:00,59.013,-9.2425,59.7323863181,55.603,-18.7225,58.6704833392,3.41,9.48,10.0746463958,132.38,58.563,11.2175,59.6276552889,55.603,-18.7225,58.6704833392,2.96,29.94,30.0859635046,132.73
2021-03-12 12:00:00,58.116,-9.0175,58.8114339415,52.266,-18.7375,55.5232263314,5.85,9.72,11.3446419071,132.6,57.746,11.5525,58.8902434385,52.266,-18.7375,55.5232263314,5.48,30.29,30.7817234735,132.95
2021-03-12 12:30:00,57.7385,-9.3115,58.4845143136,51.8885,-18.4615,55.0748891465,5.85,9.15,10.8602486159,132.44,57.3785,11.1885,58.4591720306,51.8885,-18.4615,55.0748891465,5.49,29.65,30.153981495,132.79
2021-03-12 13:00:00,57.2855,-9.2715,58.0309333244,53.7855,-18.1515,56.7658080406,3.5,8.88,9.5448624925,133.26,56.8155,11.4785,57.9634108943,53.7855,-18.1515,56.7658080406,3.03,29.63,29.7845228265,133.62
2021-03-12 13:30:00,56.892,-9.558,57.6892973436,51.702,-18.378,54.8711917859,5.19,8.82,10.2336943476,134.36,56.482,11.542,57.6492331952,51.702,-18.378,54.8711917859,4.78,29.92,30.2994191363,134.73
2021-03-12 14:00:00,56.249,-9.6225,57.0661239901,52.599,-18.5225,55.765023153,3.65,8.9,9.619381477,133.91,55.799,11.3175,56.935175482700004,52.599,-18.5225,55.765023153,3.2,29.84,30.0110912831,134.28
2021-03-12 14:30:00,54.756,-10.3405,55.7238322107,55.626,-19.2005,58.8465043673,-0.87,8.86,8.9026119763,134.1,54.126,10.6395,55.1617878268,55.626,-19.2005,58.8465043673,-1.5,29.84,29.8776772859,134.47
2021-03-12 15:00:00,55.0295,-10.0025,55.9311708844,50.5295,-17.9525,53.6238997696,4.5,7.95,9.1352339872,133.44,54.5995,11.0475,55.705948125,50.5295,-17.9525,53.6238997696,4.07,29.0,29.2842090554,133.81
2021-03-12 15:30:00,55.1665,-10.166,56.0953677076,48.1865,-17.146,51.1461054065,6.98,6.98,9.8712106654,132.3,54.8665,11.114,55.9808343833,48.1865,-17.146,51.1461054065,6.68,28.26,29.0387671915,132.65
2021-03-12 16:00:00,55.6045,-10.0445,56.5044458472,46.9345,-16.6845,49.8118442792,8.67,6.64,10.9205540153,131.77,55.3745,11.0855,56.4732109987,46.9345,-16.6845,49.8118442792,8.44,27.77,29.0242398695,132.1
2021-03-12 16:30:00,55.6,-10.481,56.5792485015,46.71,-16.451,49.5223131629,8.89,5.97,10.7085479875,131.3,55.4,10.479,56.3823504388,46.71,-16.451,49.5223131629,8.69,26.93,28.2973673687,131.63
2021-03-12 17:00:00,55.615,-10.3715,56.573812292,48.685,-16.8215,51.5091456661,6.93,6.45,9.467174869,130.12,55.345,10.1685,56.2713729817,48.685,-16.8215,51.5091456661,6.66,26.99,27.7995629462,130.43
2021-03-12 17:30:00,57.084,-0.28200000000000003,57.0846965482,48.444,-17.842,51.6251692491,8.64,17.56,19.5704675468,131.99,56.384,0.218,56.38442143,48.444,-17.842,51.6251692491,7.94,18.06,19.7283349525,132.32
2021-03-12 18:00:00,58.208,0.013000000000000001,58.2080014517,47.528,-17.447,50.6291279107,10.68,17.46,20.4673886952,131.11,57.578,0.323,57.5789059726,47.528,-17.447,50.6291279107,10.05,17.77,20.4150777613,131.43
2021-03-12 18:30:00,59.0425,0.424,59.0440224091,52.6725,-17.336,55.4520437157,6.37,17.76,18.8678165138,130.65,58.2925,0.704,58.2967509579,52.6725,-17.336,55.4520437157,5.62,18.04,18.8951316481,130.97
2021-03-12 19:00:00,59.1655,0.025500000000000002,59.1655054952,52.4155,-16.9545,55.0893792895,6.75,16.98,18.2724628882,130.55,58.4255,0.29550000000000004,58.4262472738,52.4155,-16.9545,55.0893792895,6.01,17.25,18.2669811408,130.84
2021-03-12 19:30:00,58.334,-0.5515,58.3366069312,51.414,-17.0715,54.1741221272,6.92,16.52,17.9108012104,131.09,57.594,-0.3115,57.5948423754,51.414,-17.0715,54.1741221272,6.18,16.76,17.8630904381,131.41
2021-03-12 20:00:00,56.9105,-0.8085,56.9162426949,51.4905,-16.8485,54.1769650543,5.42,16.04,16.9309775264,130.88,56.1405,-0.5885,56.1435844287,51.4905,-16.8485,54.1769650543,4.65,16.26,16.9118331354,131.2
2021-03-12 20:30:00,55.6905,-1.2355,55.7042031673,51.5405,-17.1555,54.3206620035,4.15,15.92,16.4520181133,131.89,54.8605,-1.0355,54.8702717371,51.5405,-17.1555,54.3206620035,3.32,16.12,16.4583352743,132.26
2021-03-12 21:00:00,54.221,-1.4765000000000001,54.2410996685,49.301,-16.9565,52.1355108659,4.92,15.48,16.2430539001,132.71,53.411,-1.2965,53.42673332,49.301,-16.9565,52.1355108659,4.11,15.66,16.1903582419,133.07
2021-03-12 21:30:00,52.8225,-1.758,52.8517461419,46.6725,-17.378,49.8027824549,6.15,15.62,16.7871051703,133.22,52.0225,-1.558,52.0458247149,46.6725,-17.378,49.8027824549,5.35,15.82,16.7001467059,133.61
2021-03-12 22:00:00,51.8285,-1.854,51.8616498798,46.6685,-17.334,49.7836966109,5.16,15.48,16.3173527265,133.22,51.0185,-1.6640000000000001,51.0456289828,46.6685,-17.334,49.7836966109,4.35,15.67,16.2625766716,133.61
2021-03-12 22:30:00,50.5635,-2.3865,50.6197877761,45.6935,-17.1365,48.8011841506,4.87,14.75,15.5331709577,132.82,49.7435,-2.2265,49.7933037114,45.6935,-17.1365,48.8011841506,4.05,14.91,15.4502621337,133.17
2021-03-12 23:00:00,49.2725,-2.8345000000000002,49.3539628247,45.7925,-17.0445,48.8617236341,3.48,14.21,14.6299179765,133.51,48.4125,-2.6945,48.4874260659,45.7925,-17.0445,48.8617236341,2.62,14.35,14.5872170067,133.89
2021-03-12 23:30:00,48.0835,-4.4865,48.292356067,42.3835,-16.4465,45.4626047923,5.7,11.96,13.248833911,133.94,47.3235,-2.2265,47.3758477972,42.3835,-16.4465,45.4626047923,4.94,14.22,15.0536374342,134.34
2021-03-13 00:00:00,46.9495,-12.7455,48.6487751182,46.1495,-16.9655,49.1691421575,0.8,4.22,4.2951600669,131.08,46.4395,8.0145,47.1259946367,46.1495,-16.9655,49.1691421575,0.29,24.98,24.98168329,131.43
2021-03-13 00:30:00,46.466,-13.272,48.3242707136,44.696,-16.522,47.6519558885,1.77,3.25,3.7007296578,131.21,46.016,7.508,46.624481981,44.696,-16.522,47.6519558885,1.32,24.03,24.0662273736,131.54
2021-03-13 01:00:00,46.167,-13.397,48.0715248146,43.867,-16.067,46.7168297084,2.3,2.67,3.5240459702,131.09,45.727,7.313,46.3080824263,43.867,-16.067,46.7168297084,1.8599999999999999,23.38,23.4538696168,131.4
2021-03-13 01:30:00,45.698,-13.2625,47.5836222901,44.948,-16.4725,47.8713480095,0.75,3.21,3.2964526388,131.06,45.178,7.4475,45.7877378809,44.948,-16.4725,47.8713480095,0.23,23.92,23.9211057437,131.36
2021-03-13 02:00:00,45.405,-13.664,47.4164414629,44.045,-16.274,46.9553522082,1.3599999999999999,2.61,2.9430766215,131.82,44.925,7.276,45.5103922308,44.045,-16.274,46.9553522082,0.88,23.55,23.5664358782,132.15
2021-03-13 02:30:00,44.8705,-13.668,46.9060336657,41.8605,-15.688,44.7036330095,3.01,2.02,3.6249827586,131.86,44.4605,7.2620000000000005,45.0496693023,41.8605,-15.688,44.7036330095,2.6,22.95,23.0968071387,132.15
2021-03-13 03:00:00,44.5625,-13.8765,46.6730506663,42.8425,-15.836500000000001,45.6757543835,1.72,1.96,2.6076809621,131.96,44.0925,7.0735,44.65627569,42.8425,-15.836500000000001,45.6757543835,1.25,22.91,22.944075488,132.28
2021-03-13 03:30:00,44.227,-13.7215,46.3066635729,43.967,-16.0315,46.7985692223,0.26,2.31,2.3245859846,131.71,43.717,7.1685,44.3008293517,43.967,-16.0315,46.7985692223,-0.25,23.2,23.2013469437,132.05
2021-03-13 04:00:00,44.1535,-13.6435,46.2133817687,44.6535,-16.4235,47.5780034732,-0.5,2.7800000000000002,2.8246061672,132.24,43.5835,7.4065,44.208344399,44.6535,-16.4235,47.5780034732,-1.07,23.83,23.854010145,132.59
2021-03-13 04:30:00,43.9995,-13.6065,46.0553237151,45.6895,-16.7465,48.6618502782,-1.69,3.14,3.565908019,132.21,43.3995,7.4435,44.0331953474,45.6895,-16.7465,48.6618502782,-2.29,24.19,24.2981521931,132.55
2021-03-13 05:00:00,43.9155,-13.467,45.9339877351,45.6855,-16.957,48.7309425237,-1.77,3.49,3.9131828478,132.18,43.2955,7.583,43.9545470828,45.6855,-16.957,48.7309425237,-2.39,24.54,24.656108776499998,132.52
2021-03-13 05:30:00,44.364,-13.641,46.4138058879,44.964,-16.931,48.0460201994,-0.6000000000000001,3.29,3.3442637456,132.02,43.794,7.339,44.4046771973,44.964,-16.931,48.0460201994,-1.17,24.27,24.2981851174,132.32
2021-03-13 06:00:00,45.055,-13.4605,47.0227400866,45.575,-16.9405,48.6216121211,-0.52,3.48,3.5186360994,131.5,44.515,7.3595,45.1192582524,45.575,-16.9405,48.6216121211,-1.06,24.3,24.323108354,131.82
2021-03-13 06:30:00,46.157,-13.2085,48.0097190291,45.437,-17.0585,48.5336315481,0.72,3.85,3.9167460985,131.09,45.627,7.5115,46.2411695489,45.437,-17.0585,48.5336315481,0.19,24.57,24.5707346248,131.41
2021-03-13 07:00:00,46.6555,-12.823,48.3855867925,46.4055,-17.393,49.5579143957,0.25,4.57,4.5768329661,130.98,46.1355,7.927,46.8115550826,46.4055,-17.393,49.5579143957,-0.27,25.32,25.3214395325,131.29
2021-03-13 07:30:00,48.095,-12.1865,49.6149151692,48.075,-17.9065,51.3015435172,0.02,5.72,5.7200349649,130.98,47.565,8.5735,48.3315024311,48.075,-17.9065,51.3015435172,-0.51,26.48,26.4849107984,131.29
2021-03-13 08:00:00,49.3405,-12.3885,50.8719949727,47.3305,-17.5185,50.4685453773,2.01,5.13,5.5097186861,130.57,48.8705,8.2315,49.5588878255,47.3305,-17.5185,50.4685453773,1.54,25.75,25.7960093813,130.89
2021-03-13 08:30:00,51.107,-4.617,51.3151258208,46.787,-17.247,49.8646405582,4.32,12.63,13.3483819244,132.1,50.377,0.383,50.3784558914,46.787,-17.247,49.8646405582,3.59,17.63,17.9918036895,132.43
2021-03-13 09:00:00,52.296,-1.6875,52.3232192459,47.786,-17.4875,50.8853068405,4.51,15.8,16.4310711763,132.74,51.466,-1.4975,51.4877816792,47.786,-17.4875,50.8853068405,3.68,15.99,16.408001097,133.08
2021-03-13 09:30:00,53.603,-1.324,53.6193489796,49.363,-18.004,52.5437892143,4.24,16.68,17.2104619345,132.41,52.753,-1.104,52.7645508367,49.363,-18.004,52.5437892143,3.39,16.9,17.2366499065,132.76
2021-03-13 10:00:00,52.1305,-1.218,52.1447270033,49.7605,-17.858,52.8679063729,2.37,16.64,16.8079296762,132.65,51.2105,-1.028,51.220817001,49.7605,-17.858,52.8679063729,1.45,16.83,16.8923473798,133.0
2021-03-13 10:30:00,54.092,-1.12,54.1035938178,49.632,-17.48,52.6202035724,4.46,16.36,16.957039836,132.79,53.272,-0.9,53.2796019505,49.632,-17.48,52.6202035724,3.64,16.58,16.9748637697,133.11
2021-03-13 11:00:00,55.2595,-1.2845,55.2744270029,50.7495,-18.0745,53.8720641938,4.51,16.79,17.3851718427,133.27,54.3995,-1.0645,54.4099141747,50.7495,-18.0745,53.8720641938,3.65,17.01,17.3972009243,133.62
2021-03-13 11:30:00,55.417,-1.5594999999999999,55.4389387457,52.257,-18.6095,55.4716823185,3.16,17.05,17.3403604345,133.56,54.517,-1.3495,54.5337000326,52.257,-18.6095,55.4716823185,2.26,17.26,17.4073317886,133.92
2021-03-13 12:00:00,57.7725,-1.246,57.7859348999,48.7925,-18.566,52.2054059677,8.98,17.32,19.5095566326,133.72,57.0525,-0.9560000000000001,57.060509043,48.7925,-18.566,52.2054059677,8.26,17.61,19.4509562747,134.09
2021-03-13 12:30:00,57.1525,-1.197,57.1650335892,51.8225,-19.117,55.2361403001,5.33,17.92,18.6958631788,133.25,56.3125,-0.927,56.3201294854,51.8225,-19.117,55.2361403001,4.49,18.19,18.7359600768,133.6
2021-03-13 13:00:00,56.8785,-1.694,56.9037204254,51.4285,-19.614,55.0417987374,5.45,17.92,18.7304271174,133.81,56.0385,-1.424,56.0565897843,51.4285,-19.614,55.0417987374,4.61,18.19,18.7650792697,134.17
2021-03-13 13:30:00,56.222,-12.419,57.5772945266,51.542,-19.299,55.0366165839,4.68,6.88,8.3208653396,131.18,55.812,7.811,56.3559319415,51.542,-19.299,55.0366165839,4.27,27.11,27.4442161484,131.53
2021-03-13 14:00:00,55.339,-12.108,56.6481119279,57.949,-20.908,61.6054467154,-2.61,8.8,9.1788942689,131.04,54.649,8.802,55.3533052762,57.949,-20.908,61.6054467154,-3.3,29.71,29.8927098136,131.37
2021-03-13 14:30:00,55.351,-13.342,56.936299186,53.191,-20.092,56.8592204044,2.16,6.75,7.0871785641,131.16,54.861,7.538,55.3764459405,53.191,-20.092,56.8592204044,1.67,27.63,27.6804226846,131.5
2021-03-13 15:00:00,54.426,-14.4655,56.3155410722,48.116,-18.5655,51.5735130299,6.31,4.1,7.5250315614000005,131.9,54.096,6.6245,54.5001029013,48.116,-18.5655,51.5735130299,5.98,25.19,25.8900849748,132.24
2021-03-13 15:30:00,55.1385,-12.291,56.4917946542,52.6785,-19.721,56.2489306854,2.46,7.43,7.82665318,131.34,54.658500000000004,8.699,55.3464020804,52.6785,-19.721,56.2489306854,1.98,28.42,28.4888890622,131.69
2021-03-13 16:00:00,54.725,-12.0795,56.0423049602,48.235,-18.8195,51.776334413,6.49,6.74,9.3566927918,130.53,54.425,8.6705,55.1113254717,48.235,-18.8195,51.776334413,6.19,27.49,28.178293064000002,130.87
