Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-13 16:30:00,54.338,-12.806000000000001,55.8266233978,43.388,-17.606,46.8240299419,10.95,4.8,11.9558563056,130.99,54.208,8.064,54.8045195217,43.388,-17.606,46.8240299419,10.82,25.67,27.8571588645,131.34
2021-03-13 17:00:00,54.9285,-12.705,56.3786940009,42.9385,-17.035,46.1942204962,11.99,4.33,12.7479017881,130.08,54.8585,7.875,55.4208502935,42.9385,-17.035,46.1942204962,11.92,24.91,27.6151136156,130.42
2021-03-13 17:30:00,52.3255,-12.2005,53.7290438264,46.6155,-17.4205,49.7642307335,5.71,5.22,7.7364397497,130.66,52.0055,8.4195,52.6826348098,46.6155,-17.4205,49.7642307335,5.39,25.84,26.3961682825,131.02
2021-03-13 18:00:00,51.6545,-11.2005,52.8548821823,48.9045,-17.8705,52.067311151,2.75,6.67,7.2146656194,130.97,51.1945,8.7995,51.9452406915,48.9045,-17.8705,52.067311151,2.29,26.67,26.7681340403,131.32
2021-03-13 18:30:00,51.58,-10.7865,52.6957776511,49.59,-17.7565,52.6731562777,1.99,6.97,7.2485170897,130.97,51.1,9.2135,51.9239692459,49.59,-17.7565,52.6731562777,1.51,26.97,27.0122379673,131.32
2021-03-13 19:00:00,53.058,-10.8245,54.1509110196,49.768,-17.5045,52.7566237003,3.29,6.68,7.4462406622,130.83,52.628,9.1355,53.4150142212,49.768,-17.5045,52.7566237003,2.86,26.64,26.7930811965,131.16
2021-03-13 19:30:00,52.949,-10.6385,54.0071688135,50.599,-17.7785,53.6314633704,2.35,7.14,7.5167878778,131.4,52.469,9.4715,53.3170261103,50.599,-17.7785,53.6314633704,1.87,27.25,27.3140879401,131.74
2021-03-13 20:00:00,52.3715,-11.017,53.5177381926,50.0115,-17.587,53.0137029573,2.36,6.57,6.9810099556,131.65,51.9015,9.163,52.7041390334,50.0115,-17.587,53.0137029573,1.8900000000000001,26.75,26.8166851046,131.99
2021-03-13 20:30:00,50.9075,-11.165,52.117470979,51.0175,-17.825,54.0417980016,-0.11,6.66,6.6609083465,131.26,50.3475,8.855,51.1202678128,51.0175,-17.825,54.0417980016,-0.67,26.68,26.6884113428,131.6
2021-03-13 21:00:00,49.936,-11.426,51.2265319146,51.186,-17.886,54.2209884823,-1.25,6.46,6.5798252256000005,131.38,49.346,8.624,50.0939227053,51.186,-17.886,54.2209884823,-1.8399999999999999,26.51,26.5737784291,131.71
2021-03-13 21:30:00,48.5885,-11.701,49.9775522935,46.8085,-18.161,50.2081426987,1.78,6.46,6.7007462271,131.38,48.0985,8.369,48.8211620432,46.8085,-18.161,50.2081426987,1.29,26.53,26.5613440925,131.71
2021-03-13 22:00:00,47.592,-12.1125,49.10917552,45.992,-18.1425,49.4410191061,1.6,6.03,6.2386617155,132.05,47.082,8.1475,47.7817588652,45.992,-18.1425,49.4410191061,1.09,26.29,26.3125863419,132.39
2021-03-13 22:30:00,49.3975,-12.5355,50.9632393643,46.0675,-17.6655,49.3384682221,3.33,5.13,6.1160281229,132.52,48.9675,7.8645,49.5950241103,46.0675,-17.6655,49.3384682221,2.9,25.53,25.6941802749,132.86
2021-03-13 23:00:00,49.355,-12.6355,50.9467553947,46.125,-17.485500000000002,49.3280684322,3.23,4.85,5.8271262214,132.38,48.925,7.7445,49.5341589739,46.125,-17.485500000000002,49.3280684322,2.8,25.23,25.384895115,132.73
2021-03-13 23:30:00,47.9945,-12.796,49.6710141456,49.9945,-18.336,53.2509054031,-2.0,5.54,5.8899575550000005,132.6,47.3645,7.634,47.9757628001,49.9945,-18.336,53.2509054031,-2.63,25.97,26.1028312641,132.95
2021-03-14 00:00:00,46.9905,-12.8855,48.7251803537,52.2105,-18.5155,55.3963902299,-5.22,5.63,7.6775842555,132.7,46.2405,7.5445,46.8519297415,52.2105,-18.5155,55.3963902299,-5.97,26.06,26.7350799513,133.06
2021-03-14 00:30:00,46.372,-12.7065,48.0813636064,52.532,-18.1165,55.5681437179,-6.16,5.41,8.1983961846,131.84,45.592,7.4735,46.200472576,52.532,-18.1165,55.5681437179,-6.94,25.59,26.5143678031,132.18
2021-03-14 01:00:00,46.187,-12.7375,47.9111978065,52.267,-17.9875,55.2755772946,-6.08,5.25,8.032988236,131.84,45.417,7.4225,46.0195327578,52.267,-17.9875,55.2755772946,-6.85,25.41,26.3171161034,132.18
2021-03-14 01:30:00,45.7935,-12.802,47.5492991142,52.0435,-18.032,55.0788427279,-6.25,5.23,8.1495644055,131.89,45.0235,7.368,45.6223955558,52.0435,-18.032,55.0788427279,-7.02,25.4,26.3522370967,132.24
2021-03-14 02:00:00,45.332,-13.0655,47.1772987172,52.072,-18.1855,55.1561927099,-6.74,5.12,8.4641597338,132.25,44.542,7.2145,45.1224863483,52.072,-18.1855,55.1561927099,-7.53,25.4,26.4926574733,132.59
2021-03-14 02:30:00,44.84,-13.2595,46.759383446,51.92,-18.3795,55.0771497107,-7.08,5.12,8.7373222443,132.54,44.03,7.1005,44.5988564904,51.92,-18.3795,55.0771497107,-7.89,25.48,26.6736292994,132.87
2021-03-14 03:00:00,44.6525,-13.416,46.624401468,51.4525,-18.656,54.7303032355,-6.8,5.24,8.5847306306,133.54,43.8425,7.264,44.4401901689,51.4525,-18.656,54.7303032355,-7.61,25.92,27.0140426445,133.89
2021-03-14 03:30:00,44.3355,-13.5755,46.3673458427,51.3455,-18.1055,54.4441870221,-7.01,4.53,8.3463165528,133.78,43.5155,7.1645,44.1013469239,51.3455,-18.1055,54.4441870221,-7.83,25.27,26.4552792463,134.12
2021-03-14 04:00:00,44.206,-13.6455,46.2641341241,50.916,-18.1455,54.0527356038,-6.71,4.5,8.0792388255,134.21,43.396,7.2445,43.9965407305,50.916,-18.1455,54.0527356038,-7.52,25.39,26.4802284733,134.56
2021-03-14 04:30:00,44.02,-13.653,46.0886624779,52.18,-18.603,55.3969675073,-8.16,4.95,9.5440085918,134.58,43.15,7.357,43.7726849645,52.18,-18.603,55.3969675073,-9.03,25.96,27.4856780888,134.92
2021-03-14 05:00:00,43.9015,-13.1285,45.8224749932,52.5915,-18.0185,55.5925553874,-8.69,4.89,9.9713690133,131.87,43.0115,7.5815,43.674572402,52.5915,-18.0185,55.5925553874,-9.58,25.6,27.333795931,132.18
2021-03-14 05:30:00,44.0705,-13.2655,46.023716283,52.3305,-17.9655,55.3284774822,-8.26,4.7,9.5035572287,131.8,43.1905,7.6845,43.8687910763,52.3305,-17.9655,55.3284774822,-9.14,25.65,27.2298016886,132.11
2021-03-14 06:00:00,44.2915,-13.127,46.1958342413,51.9515,-17.557,54.8380032573,-7.66,4.43,8.8487569749,131.47,43.4615,7.723,44.1423460098,51.9515,-17.557,54.8380032573,-8.49,25.28,26.6675551935,131.76
2021-03-14 06:30:00,44.921,-13.2905,46.8458496694,50.621,-17.3705,53.5184072189,-5.7,4.08,7.0097360863,131.47,44.151,7.5295,44.7884379193,50.621,-17.3705,53.5184072189,-6.47,24.9,25.7268517312,131.76
2021-03-14 07:00:00,45.2015,-14.1455,47.3631795016,46.3115,-16.0455,49.0123770338,-1.11,1.9,2.200477221,131.6,44.6315,6.7245,45.1352378137,46.3115,-16.0455,49.0123770338,-1.6800000000000002,22.77,22.8318921686,131.89
2021-03-14 07:30:00,46.3185,-14.5975,48.5642919077,42.8385,-15.0775,45.4144039761,3.48,0.48,3.5129474804000003,131.39,45.9185,6.1625,46.3301742766,42.8385,-15.0775,45.4144039761,3.08,21.24,21.4621527345,131.7
2021-03-14 08:00:00,47.389,-15.234,49.7774253754,40.849,-14.844,43.4624566379,6.54,-0.39,6.5516181207,132.03,47.109,5.716,47.4545101861,40.849,-14.844,43.4624566379,6.26,20.56,21.4918868413,132.34
2021-03-14 08:30:00,48.8985,-15.199,51.2061803228,39.5685,-14.459,42.1275310605,9.33,-0.74,9.3593001875,132.14,48.7185,5.811,49.0638355946,39.5685,-14.459,42.1275310605,9.15,20.27,22.2395008937,132.44
2021-03-14 09:00:00,49.965,-14.5245,52.0332809387,43.065,-14.6245,45.4804378305,6.9,0.1,6.9007245996,131.37,49.695,6.3055,50.0934362492,43.065,-14.6245,45.4804378305,6.63,20.93,21.9549948759,131.68
2021-03-14 09:30:00,51.547,-13.4635,53.2762521322,46.537,-15.5935,49.0800327144,5.01,2.13,5.4439875092,131.02,51.197,7.2565,51.7086994736,46.537,-15.5935,49.0800327144,4.66,22.85,23.3203366185,131.34
2021-03-14 10:00:00,51.9545,-13.552,53.6928931447,47.3245,-16.152,50.0049537971,4.63,2.6,5.310075329,130.29,51.5945,6.968,52.0628990189,47.3245,-16.152,50.0049537971,4.27,23.12,23.5110038067,130.6
2021-03-14 10:30:00,53.1835,-13.6575,54.909124729,44.3735,-15.7675,47.0916293889,8.81,2.11,9.0591500705,130.97,52.9835,7.0625,53.4521297845,44.3735,-15.7675,47.0916293889,8.61,22.83,24.3996106526,131.29
2021-03-14 11:00:00,52.941,-13.3105,54.5886333521,49.021,-16.3405,51.6727237646,3.92,3.03,4.9545231859,130.24,52.541,7.1895,53.030609946,49.021,-16.3405,51.6727237646,3.52,23.53,23.7918326322,130.56
2021-03-14 11:30:00,53.947,-11.89,55.2417496917,52.637,-17.74,55.546029282,1.31,5.85,5.9948811498,130.68,53.447,8.31,54.0891662812,52.637,-17.74,55.546029282,0.81,26.05,26.0625900478,131.02
2021-03-14 12:00:00,53.805,-11.8585,55.0962979451,55.695,-17.8385,58.4820066965,-1.8900000000000001,5.98,6.2715628036,131.54,53.165,8.3015,53.8092197235,55.695,-17.8385,58.4820066965,-2.5300000000000002,26.14,26.2621495693,131.88
2021-03-14 12:30:00,53.5025,-11.900500000000001,54.8100301633,61.6925,-19.8905,64.8197234374,-8.19,7.99,11.4418617366,131.68,52.6225,8.2995,53.2729688163,61.6925,-19.8905,64.8197234374,-9.07,28.19,29.6131896289,132.01
2021-03-14 13:00:00,53.6815,-11.6695,54.9352407158,61.5615,-20.8495,64.9963070682,-7.88,9.18,12.0982147443,132.9,52.7915,8.9705,53.548224457,61.5615,-20.8495,64.9963070682,-8.77,29.82,31.0828779234,133.24
2021-03-14 13:30:00,54.2145,-11.3215,55.384008274,60.1745,-18.8715,63.0642843652,-5.96,7.55,9.6189448486,133.18,53.4145,9.3385,54.2246843467,60.1745,-18.8715,63.0642843652,-6.76,28.21,29.0086487103,133.53
2021-03-14 14:00:00,54.9065,-8.5005,55.5606177296,57.6865,-17.610500000000002,60.3146913488,-2.7800000000000002,9.11,9.5247309673,132.89,54.1065,5.6995000000000005,54.4058603691,57.6865,-17.610500000000002,60.3146913488,-3.58,23.31,23.5833097762,133.22
2021-03-14 14:30:00,55.291,-1.554,55.3128339267,56.301,-16.494,58.6673217132,-1.01,14.94,14.9741009747,130.58,54.311,-0.804,54.3169507336,56.301,-16.494,58.6673217132,-1.99,15.69,15.8156947366,130.82
2021-03-14 15:00:00,55.9315,-1.6195,55.9549414485,51.1815,-17.7095,54.1587696731,4.75,16.09,16.7764895017,130.33,55.1215,-0.7795000000000001,55.1270113692,51.1815,-17.7095,54.1587696731,3.94,16.93,17.3824192793,130.55
2021-03-14 15:30:00,55.9805,-9.1025,56.7157111081,50.6005,-18.3625,53.8292857699,5.38,9.26,10.7094350925,132.11,55.4905,6.1675,55.8321918475,50.6005,-18.3625,53.8292857699,4.89,24.53,25.0126567961,132.49
2021-03-14 16:00:00,56.5365,-11.587,57.7116487483,50.8765,-18.237,54.0463358726,5.66,6.65,8.7325883906,132.98,56.1865,9.143,56.9255411151,50.8765,-18.237,54.0463358726,5.31,27.38,27.8901505912,133.34
2021-03-14 16:30:00,57.108,-11.17,58.1901414674,51.328,-18.43,54.536487639,5.78,7.26,9.279870688799999,131.89,56.758,9.24,57.5052011908,51.328,-18.43,54.536487639,5.43,27.67,28.1977623226,132.31
2021-03-14 17:00:00,58.453,-10.77,59.4369086427,51.753,-18.54,54.9736719621,6.7,7.77,10.2597709526,130.89,58.153,9.38,58.9046331709,51.753,-18.54,54.9736719621,6.4,27.92,28.6441337799,131.3
2021-03-14 17:30:00,58.5355,-10.4,59.4522056803,52.4955,-18.68,55.7200136419,6.04,8.28,10.2489023803,130.01,58.2155,9.47,58.9807200723,52.4955,-18.68,55.7200136419,5.72,28.15,28.7252658821,130.39
2021-03-14 18:00:00,58.9995,-10.4575,59.9191147006,57.5595,-18.4775,60.4525768392,1.44,8.02,8.1482513461,130.63,58.5095,9.5425,59.2825513663,57.5595,-18.4775,60.4525768392,0.9500000000000001,28.02,28.0360999428,131.02
2021-03-14 18:30:00,59.2635,-10.397,60.1685968031,57.8335,-18.147,60.6137552974,1.43,7.75,7.8808248299,130.75,58.7735,9.633,59.5576946435,57.8335,-18.147,60.6137552974,0.9400000000000001,27.78,27.7958989781,131.13
2021-03-14 19:00:00,59.467,-10.6945,60.4209931998,57.757,-18.3445,60.6002617919,1.71,7.65,7.8387881717,131.05,58.977,9.3655,59.7159871328,57.757,-18.3445,60.6002617919,1.22,27.71,27.7368437282,131.41
2021-03-14 19:30:00,58.795,-11.025,59.8197513368,56.785,-18.355,59.6778204193,2.01,7.33,7.6005920822,131.46,58.335,9.165,59.0505668897,56.785,-18.355,59.6778204193,1.55,27.52,27.5636155103,131.82
2021-03-14 20:00:00,57.511,-11.595,58.6682123982,51.611,-18.325,54.7676998422,5.9,6.73,8.9500223463,131.46,57.171,8.665,57.8239177677,51.611,-18.325,54.7676998422,5.5600000000000005,26.99,27.5567360186,131.82
2021-03-14 20:30:00,56.735,-12.1215,58.0154374908,51.435,-19.0915,54.8638733344,5.3,6.97,8.7561920947,132.08,56.385,8.2785,56.9894883926,51.435,-19.0915,54.8638733344,4.95,27.37,27.8140144531,132.43
2021-03-14 21:00:00,55.604,-12.463,56.983604528,51.634,-19.423,55.1663202054,3.9699999999999998,6.96,8.0126462545,132.55,55.184,8.067,55.7705150147,51.634,-19.423,55.1663202054,3.55,27.49,27.7182719519,132.87
2021-03-14 21:30:00,54.4665,-12.716,55.9311744759,52.0465,-19.866,55.70903085,2.42,7.15,7.5484369243,133.19,53.9865,8.004,54.5766085265,52.0465,-19.866,55.70903085,1.94,27.87,27.937439038,133.51
2021-03-14 22:00:00,53.005,-13.1105,54.6023372691,52.245,-19.2105,55.6649201495,0.76,6.1,6.1471619468,133.36,52.465,7.9495000000000005,53.0638367935,52.245,-19.2105,55.6649201495,0.22,27.16,27.1608910016,133.71
2021-03-14 22:30:00,51.974,-6.4525,52.3730028951,53.354,-19.5425,56.8204067413,-1.38,13.09,13.1625415479,132.32,51.124,1.6175000000000002,51.1495814475,53.354,-19.5425,56.8204067413,-2.23,21.16,21.2771826142,132.66
2021-03-14 23:00:00,50.7335,-2.917,50.8172894914,52.5735,-19.467,56.0619032075,-1.8399999999999999,16.55,16.6519698534,133.73,49.6935,-2.477,49.7551954197,52.5735,-19.467,56.0619032075,-2.88,16.99,17.2323678002,134.09
2021-03-14 23:30:00,49.2485,-2.866,49.3318224704,52.3885,-18.826,55.6684220025,-3.14,15.96,16.2659521701,131.96,48.1985,-2.436,48.2600196669,52.3885,-18.826,55.6684220025,-4.19,16.39,16.9170978599,132.28
2021-03-15 00:00:00,48.14,-3.106,48.2400957296,51.66,-18.816,54.9799732266,-3.52,15.71,16.0995186263,132.42,47.07,-2.686,47.1465745946,51.66,-18.816,54.9799732266,-4.59,16.13,16.7703607594,132.76
2021-03-15 00:30:00,47.518,-2.9595000000000002,47.6100720883,51.158,-18.3395,54.3459126729,-3.64,15.38,15.8048726664,132.12,46.448,-2.5495,46.5179175614,51.158,-18.3395,54.3459126729,-4.71,15.79,16.4775058792,132.45
2021-03-15 01:00:00,47.207,-2.8935,47.2955937826,52.027,-18.2035,55.1196529493,-4.82,15.31,16.0508099484,131.84,46.117,-2.5035,46.1849023085,52.027,-18.2035,55.1196529493,-5.91,15.7,16.7755208563,132.16
2021-03-15 01:30:00,46.837,-3.0265,46.9346809007,51.647,-17.9865,54.6893663453,-4.8100000000000005,14.96,15.7142514935,131.94,45.747,-2.6365,45.8229106589,51.647,-17.9865,54.6893663453,-5.9,15.35,16.444832015,132.26
2021-03-15 02:00:00,46.5265,-3.039,46.6256444808,51.8165,-18.349,54.9694048835,-5.29,15.31,16.1981542158,132.54,45.3965,-2.649,45.4737222278,51.8165,-18.349,54.9694048835,-6.42,15.7,16.9619102698,132.87
2021-03-15 02:30:00,46.054,-3.021,46.1529777696,51.344,-18.221,54.4812919909,-5.29,15.2,16.0942256726,132.65,44.934,-2.6310000000000002,45.0109599653,51.344,-18.221,54.4812919909,-6.41,15.59,16.8563400535,132.98
2021-03-15 03:00:00,45.792,-3.6175,45.9346663235,49.582,-17.6675,52.6356844759,-3.79,14.05,14.5522025824,132.97,44.712,-2.9475,44.8090470804,49.582,-17.6675,52.6356844759,-4.87,14.72,15.5046863883,133.3
2021-03-15 03:30:00,45.402,-3.7205,45.5541844867,48.072,-16.8505,50.9397343363,-2.67,13.13,13.3987238198,132.05,44.362,-3.0405,44.4660734071,48.072,-16.8505,50.9397343363,-3.71,13.81,14.2996573386,132.37
2021-03-15 04:00:00,45.126,-4.06,45.3082716068,48.316,-16.9,51.1863835019,-3.19,12.84,13.2303325733,132.29,44.066,-3.38,44.1954381809,48.316,-16.9,51.1863835019,-4.25,13.52,14.1722581122,132.62
2021-03-15 04:30:00,44.8785,-4.3915,45.0928490395,46.7985,-16.3415,49.5695897149,-1.92,11.95,12.1032598915,132.29,43.8685,-3.7315,44.0269165909,46.7985,-16.3415,49.5695897149,-2.93,12.61,12.9459260001,132.62
2021-03-15 05:00:00,44.9,-4.2605,45.1016835634,46.86,-16.4105,49.650419034,-1.96,12.15,12.3070752009,132.21,43.88,-3.5905,44.0266520445,46.86,-16.4105,49.650419034,-2.98,12.82,13.1617931909,132.53
2021-03-15 05:30:00,45.4925,-4.7845,45.7434038578,43.7025,-15.1145,46.2423681974,1.79,10.33,10.483940099,131.39,44.6125,-4.1345,44.8036744754,43.7025,-15.1145,46.2423681974,0.91,10.98,11.0176449389,131.69
2021-03-15 06:00:00,46.7785,-4.5885,47.0030041008,42.5285,-15.1485,45.14587871,4.25,10.56,11.3831498277,131.04,45.9785,-3.9085,46.1443261355,42.5285,-15.1485,45.14587871,3.45,11.24,11.7575550179,131.34
2021-03-15 06:30:00,49.214,-3.928,49.370507188,40.884,-15.538,43.7370655166,8.33,11.61,14.2891917196,130.51,48.514,-3.178,48.617978979,40.884,-15.538,43.7370655166,7.63,12.36,14.5253743497,130.81
2021-03-15 07:00:00,51.2525,-3.4285,51.3670455497,39.3825,-15.3585,42.2713239502,11.87,11.93,16.8291948708,130.56,50.6725,-2.6285,50.7406273956,39.3825,-15.3585,42.2713239502,11.29,12.73,17.0151990879,130.86
2021-03-15 07:30:00,54.2115,-2.1815,54.2553746139,43.2215,-15.7015,45.9851624386,10.99,13.52,17.4232746635,131.32,53.5815,-1.4115,53.6000883815,43.2215,-15.7015,45.9851624386,10.36,14.29,17.6503172776,131.63
2021-03-15 08:00:00,57.0935,-1.5745,57.1152063158,46.0235,-15.1045,48.4387084107,11.07,13.53,17.4815845964,131.49,56.4835,-1.0445,56.4931566873,46.0235,-15.1045,48.4387084107,10.46,14.06,17.5241319329,131.8
2021-03-15 08:30:00,59.4655,-1.6800000000000002,59.4892266738,43.7955,-14.49,46.1303145475,15.67,12.81,20.2396887328,131.14,58.9855,-1.12,58.9961321635,43.7955,-14.49,46.1303145475,15.19,13.37,20.2359333859,131.45
2021-03-15 09:00:00,60.38,-1.5295,60.3993689557,43.09,-14.5595,45.4832621989,17.29,13.03,21.6500577366,131.34,59.92,-0.9495,59.9275224772,43.09,-14.5595,45.4832621989,16.83,13.61,21.6444219142,131.65
2021-03-15 09:30:00,61.751,-1.5055,61.7693494482,32.771,-14.4755,35.8256687481,28.98,12.97,31.7499811024,131.01,61.661,-0.7855000000000001,61.6660030426,32.771,-14.4755,35.8256687481,28.89,13.69,31.969488579,131.3
2021-03-15 10:00:00,62.617,-1.3155000000000001,62.6308169294,37.647,-14.8755,40.4793417591,24.97,13.56,28.4143361703,131.01,62.417,-0.6255000000000001,62.4201340855,37.647,-14.8755,40.4793417591,24.77,14.25,28.5764833386,131.3
2021-03-15 10:30:00,62.85,-1.3105,62.8636612858,40.04,-14.8005,42.6878952427,22.81,13.49,26.500494335,131.01,62.58,-0.6405000000000001,62.5832776407,40.04,-14.8005,42.6878952427,22.54,14.16,26.6187377612,131.3
2021-03-15 11:00:00,62.5585,-1.0865,62.5679343154,41.8785,-13.8765,44.1176383604,20.68,12.79,24.3155608613,131.14,62.2385,-0.47650000000000003,62.2403240231,41.8785,-13.8765,44.1176383604,20.36,13.4,24.3739533109,131.44
2021-03-15 11:30:00,62.241,-1.012,62.249226702,43.381,-13.852,45.5388742175,18.86,12.84,22.8158979661,131.05,61.861,-0.402,61.8623061727,43.381,-13.852,45.5388742175,18.48,13.45,22.8563536024,131.35
2021-03-15 12:00:00,61.5115,-1.2015,61.5232332904,45.6315,-14.3615,47.8381278323,15.88,13.16,20.6242575624,131.21,61.0415,-0.6115,61.0445628578,45.6315,-14.3615,47.8381278323,15.41,13.75,20.6526172676,131.5
2021-03-15 12:30:00,61.6705,-0.9500000000000001,61.6778166787,44.7205,-13.84,46.8131255125,16.95,12.89,21.2944734614,130.94,61.2405,-0.36,61.2415581142,44.7205,-13.84,46.8131255125,16.52,13.48,21.3218385699,131.24
2021-03-15 13:00:00,61.0555,-1.0925,61.0652735726,42.2855,-15.1925,44.9318992087,18.77,14.1,23.4760069007,131.09,60.6755,-0.47250000000000003,60.6773397283,42.2855,-15.1925,44.9318992087,18.39,14.72,23.555689334,131.39
2021-03-15 13:30:00,58.441,-1.7685,58.4677524217,44.791,-15.6685,47.4524559243,13.65,13.9,19.4815938773,131.46,57.891,-1.1985000000000001,57.9034047639,44.791,-15.6685,47.4524559243,13.1,14.47,19.518988191,131.76
2021-03-15 14:00:00,57.728,-1.5055,57.7476277803,46.918,-16.4755,49.726661101,10.81,14.97,18.4650209856,131.55,57.088,-0.9155000000000001,57.0953403024,46.918,-16.4755,49.726661101,10.17,15.56,18.5887734937,131.88
2021-03-15 14:30:00,56.8695,-1.329,56.8850267755,46.7295,-15.859,49.3472800796,10.14,14.53,17.7183661775,131.69,56.2095,-0.779,56.2148977696,46.7295,-15.859,49.3472800796,9.48,15.08,17.8122654371,132.03
2021-03-15 15:00:00,56.6045,-1.568,56.626213402,47.4645,-16.278,50.1782028798,9.14,14.71,17.3183053443,131.62,55.9145,-1.028,55.9239492011,47.4645,-16.278,50.1782028798,8.45,15.25,17.4345920514,131.95
2021-03-15 15:30:00,56.3125,-1.787,56.3408468631,42.8225,-15.117,45.4124453784,13.49,13.33,18.9649413392,132.41,55.7525,-1.217,55.7657811319,42.8225,-15.117,45.4124453784,12.93,13.9,18.9840696375,132.75
2021-03-15 16:00:00,56.616,-2.207,56.6590002118,36.586,-13.507,38.9996723704,20.03,11.3,22.9976281386,132.24,56.256,-1.647,56.2801043443,36.586,-13.507,38.9996723704,19.67,11.86,22.9688593535,132.57
2021-03-15 16:30:00,57.566,-2.164,57.6066597886,34.636,-13.534,37.1863100079,22.93,11.37,25.5941751186,130.89,57.316,-1.554,57.3370628128,34.636,-13.534,37.1863100079,22.68,11.98,25.6496159815,131.23
2021-03-15 17:00:00,58.0995,-2.1875,58.1406661168,35.2895,-13.7475,37.8727153304,22.81,11.56,25.5720491944,130.47,57.8595,-1.5775000000000001,57.8810007386,35.2895,-13.7475,37.8727153304,22.57,12.17,25.6420319008,130.79
2021-03-15 17:30:00,58.163,-2.4845,58.2160399654,36.403,-14.1745,39.0652641006,21.76,11.69,24.70128944,130.54,57.883,-1.8945,57.9139950206,36.403,-14.1745,39.0652641006,21.48,12.28,24.7424493533,130.85
2021-03-15 18:00:00,58.0665,-3.2275,58.1561276092,40.9365,-14.0275,43.2731763163,17.13,10.8,20.2503555524,130.24,57.6765,-2.7075,57.7400139288,40.9365,-14.0275,43.2731763163,16.74,11.32,20.208166666,130.54
2021-03-15 18:30:00,58.804,-2.8835,58.8746548886,42.794,-14.3635,45.140187951,16.01,11.48,19.7005202977,130.17,58.364,-2.3535,58.4114325989,42.794,-14.3635,45.140187951,15.57,12.01,19.663799226000002,130.47
2021-03-15 19:00:00,59.7585,-9.788,60.5547955677,41.1385,-14.028,43.4644793625,18.62,4.24,19.0966489207,131.94,59.7685,4.472,59.9355685403,41.1385,-14.028,43.4644793625,18.63,18.5,26.2550357075,132.24
2021-03-15 19:30:00,59.1125,-13.331,60.5970561764,38.9725,-13.481,41.2382482321,20.14,0.15,20.1405585821,133.52,59.3025,6.609,59.6696353873,38.9725,-13.481,41.2382482321,20.33,20.09,28.5817599178,133.84
2021-03-15 20:00:00,57.921,-13.8105,59.544707164,36.581,-12.4405,38.6385248327,21.34,-1.37,21.3839308828,133.9,58.171,6.1895,58.4993602636,36.581,-12.4405,38.6385248327,21.59,18.63,28.5167494641,134.23
2021-03-15 20:30:00,56.6185,-14.251,58.3844632008,31.6485,-12.331,33.9658816057,24.97,-1.92,25.0437077926,133.9,57.0085,5.749,57.2976445698,31.6485,-12.331,33.9658816057,25.36,18.08,31.1450798683,134.23
2021-03-15 21:00:00,55.3,-14.472,57.162302123,29.21,-12.172,31.6446154029,26.09,-2.3,26.1911836311,133.84,55.73,5.538,56.0044850347,29.21,-12.172,31.6446154029,26.52,17.71,31.8897240502,134.17
2021-03-15 21:30:00,54.362,-7.4845,54.8748101067,29.782,-12.3145,32.2275415483,24.58,4.83,25.0500558882,132.44,54.322,-2.0145,54.3593404508,29.782,-12.3145,32.2275415483,24.54,10.3,26.6139361989,132.76
2021-03-15 22:00:00,53.1585,-5.0455,53.3974081066,31.2985,-12.8155,33.8206023379,21.86,7.77,23.1998383615,132.24,52.8785,-4.5655,53.0752254117,31.2985,-12.8155,33.8206023379,21.58,8.25,23.1032227189,132.55
2021-03-15 22:30:00,51.9595,-5.3575,52.2349734038,32.1795,-13.3275,34.8301948961,19.78,7.97,21.3253206306,132.79,51.6195,-4.9075,51.8522548835,32.1795,-13.3275,34.8301948961,19.44,8.42,21.1851362988,133.11
2021-03-15 23:00:00,50.4815,-5.535,50.7840335859,32.7215,-13.465,35.3836514121,17.76,7.93,19.45,133.03,50.0715,-5.095,50.3300520291,32.7215,-13.465,35.3836514121,17.35,8.37,19.2634212953,133.34
2021-03-15 23:30:00,49.3045,-5.905,49.6568499328,30.3845,-12.945,33.0271231755,18.92,7.04,20.1873227546,133.03,48.9245,-5.465,49.2287814723,30.3845,-12.945,33.0271231755,18.54,7.48,19.9920484193,133.37
2021-03-16 00:00:00,48.088,-11.7025,49.4914563359,29.098,-12.5225,31.6781724575,18.99,0.8200000000000001,19.0076958099,132.48,48.058,-0.0625,48.058040641,29.098,-12.5225,31.6781724575,18.96,12.46,22.687732368,132.8
2021-03-16 00:30:00,47.5495,-16.5515,50.3478609526,27.9695,-11.9715,30.4238351051,19.58,-4.58,20.1085255551,130.95,47.8595,4.8485,48.1044664506,27.9695,-11.9715,30.4238351051,19.89,16.82,26.0485028361,131.25
2021-03-16 01:00:00,47.498,-16.4245,50.2575785753,28.548000000000002,-12.0245,30.9770383389,18.95,-4.4,19.4541126757,130.58,47.778,4.8855,48.0271318553,28.548000000000002,-12.0245,30.9770383389,19.23,16.91,25.607440325,130.88
2021-03-16 01:30:00,47.4055,-16.53,50.2048038563,28.1055,-12.33,30.6911718618,19.3,-4.2,19.7517087868,130.96,47.6955,4.91,47.9475632358,28.1055,-12.33,30.6911718618,19.59,17.24,26.0957027114,131.26
2021-03-16 02:00:00,46.987,-16.5265,49.8086676317,29.487,-12.6665,32.0924195294,17.5,-3.86,17.9206473097,131.36,47.197,5.0635,47.4678400736,29.487,-12.6665,32.0924195294,17.71,17.73,25.0598683157,131.66
2021-03-16 02:30:00,46.662,-16.8455,49.6096070762,29.242,-12.1455,31.663981655,17.42,-4.7,18.0429044225,131.89,46.872,4.8545,47.122718027,29.242,-12.1455,31.663981655,17.63,17.0,24.4911596295,132.19
2021-03-16 03:00:00,46.4165,-16.668,49.3184924369,30.8065,-12.728,33.3323030445,15.61,-3.94,16.0995558945,131.19,46.5365,4.412,46.7451770373,30.8065,-12.728,33.3323030445,15.73,17.14,23.263974295,131.49
2021-03-16 03:30:00,46.166,-16.5855,49.0548505884,32.476,-13.2355,35.0694886796,13.69,-3.35,14.0939206752,132.14,46.196,4.4145,46.4064459558,32.476,-13.2355,35.0694886796,13.72,17.65,22.3553326971,132.45
2021-03-16 04:00:00,46.1,-16.5515,48.9812428614,33.48,-13.6415,36.1524677201,12.62,-2.91,12.9511582494,132.24,46.09,4.4485,46.3041818009,33.48,-13.6415,36.1524677201,12.61,18.09,22.0513083512,132.56
2021-03-16 04:30:00,46.1535,-16.288,48.9432784583,35.8935,-14.278,38.6290645272,10.26,-2.01,10.4550322812,132.29,46.0435,4.742,46.2870441511,35.8935,-14.278,38.6290645272,10.15,19.02,21.5588241794,132.6
2021-03-16 05:00:00,46.445,-15.6175,49.0004523576,39.995,-15.6175,42.9360726109,6.45,0.0,6.45,132.07,46.175,5.3625,46.4853421118,39.995,-15.6175,42.9360726109,6.18,20.98,21.8712779691,132.38
2021-03-16 05:30:00,46.7055,-14.873,49.0164243825,41.9555,-15.333,44.6695071525,4.75,0.46,4.7722217048,131.27,46.3855,5.877,46.7563229868,41.9555,-15.333,44.6695071525,4.43,21.21,21.6676948474,131.57
2021-03-16 06:00:00,47.5465,-14.6865,49.7630680776,41.5865,-15.2765,44.3035939231,5.96,0.59,5.9891318236,130.94,47.2665,5.9735,47.6424676575,41.5865,-15.2765,44.3035939231,5.68,21.25,21.9960200946,131.24
2021-03-16 06:30:00,49.5655,-14.119,51.5372190873,40.8155,-14.879,43.4429474282,8.75,0.76,8.7829436979,131.35,49.3855,6.7010000000000005,49.8380478274,40.8155,-14.879,43.4429474282,8.57,21.58,23.219416444,131.65
2021-03-16 07:00:00,51.2205,-13.051,52.8570546025,40.8105,-14.921,43.4526541336,10.41,1.87,10.5766251706,130.63,51.1105,7.359,51.63756473,40.8105,-14.921,43.4526541336,10.3,22.28,24.5456391239,130.93
2021-03-16 07:30:00,53.4245,-12.509,54.8694111619,41.3245,-15.469,44.1248712321,12.1,2.96,12.4567893135,132.67,53.3245,8.021,53.9243798411,41.3245,-15.469,44.1248712321,12.0,23.49,26.3776439433,132.98
2021-03-16 08:00:00,55.391,-12.3875,56.7592550801,40.261,-15.1375,43.012696117,15.13,2.75,15.3778867209,132.67,55.411,8.1625,56.0089754169,40.261,-15.1375,43.012696117,15.15,23.3,27.7923100875,132.98
2021-03-16 08:30:00,64.401,-12.9035,65.6809646188,39.271,-14.3735,41.8187630526,25.13,1.47,25.1729577126,132.14,64.831,7.5665,65.2710539462,39.271,-14.3735,41.8187630526,25.56,21.94,33.6849699421,132.44
2021-03-16 09:00:00,61.9675,-12.943,63.3047573666,41.5475,-15.203,44.2416767907,20.42,2.26,20.544683010500002,132.48,62.2075,7.587,62.6684579773,41.5475,-15.203,44.2416767907,20.66,22.79,30.7606843227,132.77
2021-03-16 09:30:00,61.997,-12.037,63.154709864,46.087,-16.377,48.9103025752,15.91,4.34,16.4913219604,132.13,62.067,8.373,62.6292233546,46.087,-16.377,48.9103025752,15.98,24.75,29.460531224,132.44
2021-03-16 10:00:00,62.0775,-12.2125,63.2673783438,46.4575,-16.8125,49.4060670616,15.62,4.6,16.2832552028,132.93,62.1075,8.4475,62.6793571481,46.4575,-16.8125,49.4060670616,15.65,25.26,29.715149335,133.26
2021-03-16 10:30:00,61.208,-12.4435,62.4600668928,49.148,-17.6635,52.2257133628,12.06,5.22,13.1412328189,133.08,61.098,8.2465,61.6520102369,49.148,-17.6635,52.2257133628,11.95,25.91,28.5329739074,133.41
2021-03-16 11:00:00,60.9705,-12.664,62.2718135777,42.7005,-15.844,45.5451977298,18.27,3.18,18.5446838744,133.54,61.1105,8.186,61.6563363025,42.7005,-15.844,45.5451977298,18.41,24.03,30.2715873386,133.87
2021-03-16 11:30:00,60.071,-13.5375,61.5775035809,40.201,-14.9375,42.8864699789,19.87,1.4,19.9192595244,133.22,60.281,7.1925,60.7085744953,40.201,-14.9375,42.8864699789,20.08,22.13,29.8821568833,133.55
2021-03-16 12:00:00,59.094,-13.795,60.6828053158,38.304,-14.575,40.9832531774,20.79,0.78,20.8046268892,133.22,59.344,6.985,59.75366567,38.304,-14.575,40.9832531774,21.04,21.56,30.1249929461,133.58
2021-03-16 12:30:00,60.0205,-13.7945,61.5852957328,41.9405,-15.5945,44.7458821625,18.08,1.8,18.169380837,133.14,60.1505,6.8955,60.544451195,41.9405,-15.5945,44.7458821625,18.21,22.49,28.9379370377,133.47
2021-03-16 13:00:00,60.4395,-13.2355,61.871735231,43.4995,-16.0455,46.3644753071,16.94,2.81,17.1714792607,133.25,60.5295,7.5145,60.9941643151,43.4995,-16.0455,46.3644753071,17.03,23.56,29.0705091115,133.59
2021-03-16 13:30:00,59.583,-13.421,61.0758309808,44.493,-16.301,47.3851205549,15.09,2.88,15.3623728636,133.88,59.593,7.479,60.0604786028,44.493,-16.301,47.3851205549,15.1,23.78,28.1691036421,134.22
2021-03-16 14:00:00,59.787,-13.2895,61.2461931817,46.327,-16.3895,49.1406821203,13.46,3.1,13.8123712664,134.02,59.727,7.6205,60.2111829252,46.327,-16.3895,49.1406821203,13.4,24.01,27.4961833715,134.36
2021-03-16 14:30:00,58.866,-13.13,60.3125431067,50.016,-17.8,53.0889843188,8.85,4.67,10.0065678432,133.55,58.636,7.66,59.134221023,50.016,-17.8,53.0889843188,8.62,25.46,26.8796577359,133.9
2021-03-16 15:00:00,56.0015,-9.751,56.8440850331,48.7715,-16.721,51.5582297335,7.23,6.97,10.0425992651,133.03,55.5615,5.169,55.8014233085,48.7715,-16.721,51.5582297335,6.79,21.89,22.9189048604,133.37
2021-03-16 15:30:00,54.768,-2.9705,54.8484976481,45.738,-15.2005,48.1977161726,9.03,12.23,15.2024274377,130.84,54.088,-2.1705,54.1315325319,45.738,-15.2005,48.1977161726,8.35,13.03,15.4758973892,131.17
2021-03-16 16:00:00,55.233,-3.2555,55.3288583765,41.313,-14.6655,43.838805404,13.92,11.41,17.9987360667,130.68,54.683,-2.4355,54.7372099147,41.313,-14.6655,43.838805404,13.37,12.23,18.119873068,131.0
2021-03-16 16:30:00,55.8915,-3.46,55.9984943748,40.6215,-15.24,43.3862174227,15.27,11.78,19.2857797353,130.59,55.4015,-2.61,55.4629453081,40.6215,-15.24,43.3862174227,14.78,12.63,19.441329687,130.91
2021-03-16 17:00:00,56.3825,-3.8045,56.5107116085,38.5925,-14.8645,41.3561895791,17.79,11.06,20.947737348,130.7,55.9725,-2.9545,56.0504221795,38.5925,-14.8645,41.3561895791,17.38,11.91,21.0692311203,131.03
2021-03-16 17:30:00,56.7605,-3.8890000000000002,56.893573286,37.1805,-14.349,39.853273156,19.58,10.46,22.1988287979,130.37,56.4205,-3.039,56.5022861595,37.1805,-14.349,39.853273156,19.24,11.31,22.3180129044,130.69
2021-03-16 18:00:00,57.378,-4.02,57.5186516184,33.318,-13.29,35.8707851043,24.06,9.27,25.7840357586,129.84,57.178,-3.15,57.264702775800004,33.318,-13.29,35.8707851043,23.86,10.14,25.9252618116,130.16
2021-03-16 18:30:00,58.75,-11.819,59.9270494935,33.42,-14.779,36.5419654781,25.33,2.96,25.5023626356,131.51,59.06,5.401,59.3064448521,33.42,-14.779,36.5419654781,25.64,20.18,32.628852263,131.85
2021-03-16 19:00:00,60.054,-13.2285,61.4937080379,38.844,-13.6685,41.1786865775,21.21,0.44,21.214563394,131.75,60.324,7.1115,60.7417353082,38.844,-13.6685,41.1786865775,21.48,20.78,29.886431704,132.09
2021-03-16 19:30:00,59.9825,-13.3955,61.4600661121,39.4725,-14.3055,41.9848256695,20.51,0.91,20.5301777878,132.54,60.2225,7.1245,60.6424604258,39.4725,-14.3055,41.9848256695,20.75,21.43,29.8296396224,132.9
2021-03-16 20:00:00,58.785,-13.7555,60.3729244384,34.765,-14.6155,37.7123065491,24.02,0.86,24.0353905731,132.79,59.155,6.9045000000000005,59.5565793616,34.765,-14.6155,37.7123065491,24.39,21.52,32.5266429255,133.15
2021-03-16 20:30:00,57.1885,-13.979,58.8722088362,35.4285,-14.669,38.345249683,21.76,0.6900000000000001,21.7709370492,132.4,57.4685,6.491,57.8339136947,35.4285,-14.669,38.345249683,22.04,21.16,30.5533500618,132.75
2021-03-16 21:00:00,55.336,-14.1035,57.1050051068,36.656,-14.6035,39.4578832206,18.68,0.5,18.6866904507,132.29,55.506,6.3165,55.8642480326,36.656,-14.6035,39.4578832206,18.85,20.92,28.1597034786,132.63
2021-03-16 21:30:00,53.96,-14.4865,55.8707462117,37.86,-15.4165,40.8784548662,16.1,0.93,16.1268378798,133.31,54.03,6.2135,54.3861055992,37.86,-15.4165,40.8784548662,16.17,21.63,27.0060326594,133.65
2021-03-16 22:00:00,52.2395,-14.865,54.3132910552,37.8795,-15.555,40.9489260573,14.36,0.6900000000000001,14.3765677406,133.74,52.2295,5.985,52.5712934523,37.8795,-15.555,40.9489260573,14.35,21.54,25.8823124933,134.08
2021-03-16 22:30:00,50.5975,-15.2465,52.8447042616,33.8275,-13.7365,36.5101518553,16.77,-1.51,16.8378442801,132.46,50.7175,5.6635,51.0327349698,33.8275,-13.7365,36.5101518553,16.89,19.4,25.7222102472,132.78
2021-03-16 23:00:00,48.7865,-15.7145,51.2549323724,30.1965,-12.6045,32.7215835879,18.59,-3.11,18.8483474077,132.22,49.0065,5.3455,49.297174488,30.1965,-12.6045,32.7215835879,18.81,17.95,26.0003576898,132.55
2021-03-16 23:30:00,47.903,-15.913,50.476935109,29.683,-12.643,32.2633838585,18.22,-3.27,18.5111128785,132.85,48.113,5.347,48.4092055089,29.683,-12.643,32.2633838585,18.43,17.99,25.7547083074,133.19
2021-03-17 00:00:00,46.611,-16.1535,49.3307296039,26.431,-11.4035,28.7860656091,20.18,-4.75,20.7314953633,133.02,46.901,5.1465,47.1825207386,26.431,-11.4035,28.7860656091,20.47,16.55,26.3234382253,133.37
2021-03-17 00:30:00,45.887,-16.134,48.6407516903,25.157,-10.064,27.0953639023,20.73,-6.07,21.6004120331,132.9,46.217,5.086,46.4960050434,25.157,-10.064,27.0953639023,21.06,15.15,25.9431320391,133.24
2021-03-17 01:00:00,45.839,-15.939,48.5310791349,24.789,-10.229,26.8165426929,21.05,-5.71,21.8106992093,132.42,46.189,5.151,46.4753324033,24.789,-10.229,26.8165426929,21.4,15.38,26.3534513869,132.77
2021-03-17 01:30:00,45.9375,-16.094,48.6751552874,16.1275,-7.954,17.9822793953,29.81,-8.14,30.9013867003,132.92,46.6875,5.116,46.9669683102,16.1275,-7.954,17.9822793953,30.56,13.07,33.2376067129,133.28
2021-03-17 02:00:00,45.6165,-16.016,48.3464303569,16.6165,-7.696,18.3121950691,29.0,-8.32,30.1698922769,133.34,46.3165,5.324,46.6214880527,16.6165,-7.696,18.3121950691,29.7,13.02,32.428542983,133.7
2021-03-17 02:30:00,45.555,-16.004,48.2844285562,16.945,-7.404,18.4919507083,28.61,-8.6,29.8746062736,133.4,46.255,5.346,46.5629116465,16.945,-7.404,18.4919507083,29.31,12.75,31.963081828900002,133.76
2021-03-17 03:00:00,44.961,-16.6655,47.9502910445,13.831,-6.9655000000000005,15.485953353,31.13,-9.7,32.6062402003,133.98,45.761,4.8345,46.0156659329,13.831,-6.9655000000000005,15.485953353,31.93,11.8,34.0406360105,134.34
2021-03-17 03:30:00,45.0665,-15.312,47.5967096158,10.5265,-6.172,12.2024909855,34.54,-9.14,35.7288566848,133.59,45.8965,3.028,45.9962769825,10.5265,-6.172,12.2024909855,35.37,9.2,36.5469136864,133.95
2021-03-17 04:00:00,45.5835,-6.3715,46.0266388573,10.7735,-6.0515,12.3567372109,34.81,-0.32,34.8114708106,130.15,45.8135,-5.4215,46.1331707614,10.7735,-6.0515,12.3567372109,35.04,0.63,35.0456630698,130.47
2021-03-17 04:30:00,45.711,-6.458,46.1649356655,10.441,-6.348,12.2193119692,35.27,-0.11,35.2701715335,130.47,45.961,-5.438,46.2815877537,10.441,-6.348,12.2193119692,35.52,0.91,35.5316549009,130.79
2021-03-17 05:00:00,45.9355,-6.47,46.3889109621,10.9855,-6.6,12.8156626926,34.95,0.13,34.9502417731,130.8,46.1655,-5.37,46.4767715128,10.9855,-6.6,12.8156626926,35.18,1.23,35.2014957069,131.11
2021-03-17 05:30:00,46.2285,-6.185,46.6404163494,12.3785,-6.425,13.9466084497,33.85,0.24,33.8508508017,129.92,46.4385,-5.115,46.7193483179,12.3785,-6.425,13.9466084497,34.06,1.31,34.0851829979,130.21
2021-03-17 06:00:00,47.162,-5.6515,47.4994073252,14.602,-7.6115,16.4667342315,32.56,1.96,32.6189392838,131.08,47.312,-4.6015,47.5352410981,14.602,-7.6115,16.4667342315,32.71,3.01,32.8481993418,131.38
2021-03-17 06:30:00,49.2035,-4.6795,49.4255210645,14.6335,-8.1295,16.7400147103,34.57,3.45,34.7417241944,131.6,49.3935,-3.8595,49.5440569847,14.6335,-8.1295,16.7400147103,34.76,4.27,35.0212863841,131.91
2021-03-17 07:00:00,50.7605,-4.003,50.9180947135,15.4805,-8.713,17.7640718657,35.28,4.71,35.5930119546,131.98,50.9605,-3.133,51.0567160053,15.4805,-8.713,17.7640718657,35.48,5.58,35.9161078069,132.3
2021-03-17 07:30:00,52.522,-3.2485,52.6223644114,15.332,-7.3185,16.9891337699,37.19,4.07,37.4120435154,130.75,52.792,-2.3885,52.8460045439,15.332,-7.3185,16.9891337699,37.46,4.93,37.7830186724,131.04
2021-03-17 08:00:00,54.588,-2.799,54.659712266,15.968,-7.059,17.4587085719,38.62,4.26,38.8542404378,130.3,54.908,-1.919,54.9415236866,15.968,-7.059,17.4587085719,38.94,5.14,39.2777697941,130.59
2021-03-17 08:30:00,56.1485,-2.137,56.189152167,19.9185,-7.467,21.2721115842,36.23,5.33,36.6199645003,130.3,56.3985,-1.2570000000000001,56.41250616,19.9185,-7.467,21.2721115842,36.48,6.21,37.0047902305,130.59
2021-03-17 09:00:00,56.7195,-1.0455,56.7291349352,27.7695,-8.3755,29.0050707722,28.95,7.33,29.86354634,129.92,56.7295,-0.1955,56.729836863,27.7695,-8.3755,29.0050707722,28.96,8.18,30.0930889076,130.21
2021-03-17 09:30:00,56.984,-1.2945,56.998701619,30.324,-8.7345,31.5568766872,26.66,7.44,27.6786777141,129.92,56.924,-0.4545,56.9258144101,30.324,-8.7345,31.5568766872,26.6,8.28,27.8589016295,130.21
2021-03-17 10:00:00,57.1,-1.4565000000000001,57.1185730936,31.13,-8.7965,32.3489615328,25.97,7.34,26.9873396243,129.99,57.02,-0.6365000000000001,57.0235524345,31.13,-8.7965,32.3489615328,25.89,8.16,27.1454913383,130.29
2021-03-17 10:30:00,56.5885,-1.0405,56.598065095,32.8485,-9.5705,34.2143014323,23.74,8.53,25.2259489415,130.31,56.4185,-0.2205,56.4189308876,32.8485,-9.5705,34.2143014323,23.57,9.35,25.3568018488,130.61
2021-03-17 11:00:00,56.138,-1.5135,56.1583985371,29.568,-8.6535,30.8082730164,26.57,7.14,27.512624375,130.42,56.068,-0.6935,56.0722887552,29.568,-8.6535,30.8082730164,26.5,7.96,27.6696873853,130.73
2021-03-17 11:30:00,56.4785,-1.7925,56.5069377909,26.0285,-7.9825,27.2250457943,30.45,6.19,31.0727951752,130.42,56.5385,-0.9525,56.5465227799,26.0285,-7.9825,27.2250457943,30.51,7.03,31.3094394712,130.77
2021-03-17 12:00:00,56.38,-1.4225,56.3979423938,26.93,-7.7625,28.0264394144,29.45,6.34,30.1247091272,129.98,56.41,-0.5925,56.4131115633,26.93,-7.7625,28.0264394144,29.48,7.17,30.3394017739,130.29
2021-03-17 12:30:00,56.9315,-1.6560000000000001,56.9555794304,27.1215,-7.806,28.2224980866,29.81,6.15,30.4377824422,129.85,56.9815,-0.8260000000000001,56.9874865058,27.1215,-7.806,28.2224980866,29.86,6.98,30.6649637208,130.16
2021-03-17 13:00:00,56.7925,-1.742,56.819209958,21.2025,-7.352,22.4409872833,35.59,5.61,36.0294351885,129.85,57.0225,-0.872,57.0291670135,21.2025,-7.352,22.4409872833,35.82,6.48,36.4014120605,130.16
2021-03-17 13:30:00,55.9075,-2.274,55.9537275992,19.4975,-7.424,20.8630841979,36.41,5.15,36.7724162927,130.02,56.1575,-1.404,56.1750480396,19.4975,-7.424,20.8630841979,36.66,6.02,37.1509892197,130.34
2021-03-17 14:00:00,55.765,-1.4455,55.7837314569,22.875,-8.3955,24.3669867905,32.89,6.95,33.6162847442,130.14,55.895,-0.5555,55.8977602883,22.875,-8.3955,24.3669867905,33.02,7.84,33.9379728328,130.46
2021-03-17 14:30:00,56.505,-0.9440000000000001,56.5128849113,22.565,-8.874,24.2472081073,33.94,7.93,34.8541030583,130.52,56.675,-0.034,56.6750101985,22.565,-8.874,24.2472081073,34.11,8.84,35.2368798278,130.85
2021-03-17 15:00:00,56.23,-2.0945,56.2689952838,18.86,-8.1945,20.5633029995,37.37,6.1,37.8645863572,131.08,56.49,-1.1745,56.5022083661,18.86,-8.1945,20.5633029995,37.63,7.02,38.2792019248,131.42
2021-03-17 15:30:00,55.2805,-3.234,55.3750163544,15.4205,-7.534,17.1625457392,39.86,4.3,40.0912658817,131.38,55.6205,-2.334,55.6694492181,15.4205,-7.534,17.1625457392,40.2,5.2,40.5349232144,131.73
2021-03-17 16:00:00,55.426,-3.356,55.5275086061,11.436,-6.536,13.1719927118,43.99,3.18,44.1047899893,131.51,55.896,-2.446,55.9494926876,11.436,-6.536,13.1719927118,44.46,4.09,44.6477289456,131.85
2021-03-17 16:30:00,55.6345,-3.423,55.7397032576,12.1645,-6.683,13.8793929712,43.47,3.26,43.5920692328,131.51,56.0745,-2.513,56.130782279,12.1645,-6.683,13.8793929712,43.91,4.17,44.10756171,131.85
2021-03-17 17:00:00,55.6115,-3.868,55.7458550589,15.2815,-6.688,16.6809348134,40.33,2.8200000000000003,40.4284714032,131.37,55.9715,-3.008,56.0522691445,15.2815,-6.688,16.6809348134,40.69,3.68,40.8560705404,131.7
2021-03-17 17:30:00,55.823,-4.1355,55.9759742144,16.103,-6.2955,17.289879388,39.72,2.16,39.7786877612,131.26,56.183,-3.3055,56.280154755,16.103,-6.2955,17.289879388,40.08,2.99,40.1913734525,131.59
2021-03-17 18:00:00,56.4195,-3.9745,56.5593195725,13.2795,-5.4045,14.3371454795,43.14,1.43,43.1636942349,131.03,56.8795,-3.1245,56.9652527467,13.2795,-5.4045,14.3371454795,43.6,2.2800000000000002,43.6595739787,131.36
2021-03-17 18:30:00,57.013,-3.887,57.1453492246,12.033,-4.987,13.025484943,44.98,1.1,44.993448412,130.8,57.533,-3.027,57.6125751724,12.033,-4.987,13.025484943,45.5,1.96,45.5421958188,131.13
2021-03-17 19:00:00,58.161,-3.7275,58.2803241004,11.941,-4.5475,12.7776068671,46.22,0.8200000000000001,46.2272733351,130.29,58.751,-2.8675,58.8209363854,11.941,-4.5475,12.7776068671,46.81,1.6800000000000002,46.8401377026,130.63
2021-03-17 19:30:00,57.9,-3.9715,58.0360475244,12.16,-4.5915,12.9979795449,45.74,0.62,45.7442018184,130.35,58.47,-3.1115,58.5527312108,12.16,-4.5915,12.9979795449,46.31,1.48,46.3336432843,130.69
2021-03-17 20:00:00,56.8615,-4.226,57.0183238815,12.6915,-4.766,13.556877525800001,44.17,0.54,44.1733007596,130.54,57.3915,-3.396,57.4918871516,12.6915,-4.766,13.556877525800001,44.7,1.37,44.7209894792,130.89
2021-03-17 20:30:00,55.675,-4.5685,55.8621232791,13.175,-4.9185,14.0631528204,42.5,0.35000000000000003,42.501441152,130.47,56.145,-3.7285,56.2686656786,13.175,-4.9185,14.0631528204,42.97,1.19,42.986474617,130.82
2021-03-17 21:00:00,54.101,-4.6935,54.304209259,10.061,-5.3135,11.3779173512,44.04,0.62,44.0443639981,130.25,54.621,-3.8535,54.7567630823,10.061,-5.3135,11.3779173512,44.56,1.46,44.5839118966,130.57
2021-03-17 21:30:00,52.8795,-5.121,53.1268873665,9.2195,-5.501,10.7359294544,43.66,0.38,43.6616536563,130.73,53.3895,-4.271,53.560061158,9.2195,-5.501,10.7359294544,44.17,1.23,44.1871225585,131.04
2021-03-17 22:00:00,51.412,-5.518,51.7072728734,9.242,-5.868,10.9475105846,42.17,0.35000000000000003,42.1714524293,131.44,51.862,-4.678,52.0725525397,9.242,-5.868,10.9475105846,42.62,1.19,42.6366098559,131.75
2021-03-17 22:30:00,50.212,-5.861,50.5529056039,8.622,-6.001,10.5048029491,41.59,0.14,41.5902356329,131.71,50.642,-5.011,50.8893140551,8.622,-6.001,10.5048029491,42.02,0.99,42.0316606857,132.03
2021-03-17 23:00:00,48.83,-5.813,49.1747889574,10.22,-6.273,11.991619115,38.61,0.46,38.6127401255,131.55,49.17,-5.033,49.4269156331,10.22,-6.273,11.991619115,38.95,1.24,38.9697331271,131.87
2021-03-17 23:30:00,47.709,-5.952,48.0788413442,11.489,-7.072,13.4911194865,36.22,1.12,36.2373122624,132.26,47.949,-5.172,48.2271312126,11.489,-7.072,13.4911194865,36.46,1.9,36.5094727434,132.59
2021-03-18 00:00:00,46.6895,-6.184,47.0972532771,10.8695,-5.974,12.403011983,35.82,-0.21,35.8206155726,132.45,46.9395,-5.464,47.2564488324,10.8695,-5.974,12.403011983,36.07,0.51,36.0736053091,132.77
2021-03-18 00:30:00,46.4535,-6.1225,46.855230962,9.2235,-5.2925,10.6340729967,37.23,-0.8300000000000001,37.239250798,131.98,46.7435,-5.3125,47.0444199507,9.2235,-5.2925,10.6340729967,37.52,-0.02,37.5200053305,132.29
2021-03-18 01:00:00,46.3875,-6.1615,46.7949168019,7.7975,-4.8215,9.1677624587,38.59,-1.34,38.6132580858,131.89,46.7375,-5.4515,47.054359612,7.7975,-4.8215,9.1677624587,38.94,-0.63,38.9450959686,132.2
2021-03-18 01:30:00,46.155,-6.1555,46.5636575588,8.085,-4.8655,9.4361175941,38.07,-1.29,38.0918495219,131.89,46.475,-5.4255,46.7906152476,8.085,-4.8655,9.4361175941,38.39,-0.56,38.3940841797,132.2
2021-03-18 02:00:00,45.7585,-6.2345,46.1812658174,7.4185,-4.8445,8.8602100709,38.34,-1.3900000000000001,38.365188648,132.23,46.0785,-5.5245,46.4084934306,7.4185,-4.8445,8.8602100709,38.66,-0.68,38.665979879,132.54
2021-03-18 02:30:00,45.2045,-6.447,45.6619166182,6.1145,-4.667,7.6920737938,39.09,-1.78,39.1305060024,132.13,45.5545,-5.717,45.9118346317,6.1145,-4.667,7.6920737938,39.44,-1.05,39.4539744513,132.43
2021-03-18 03:00:00,45.092,-6.8585,45.6106071682,5.112,-4.7885,7.0044468911,39.98,-2.07,40.0335521781,132.56,45.472,-6.1385,45.8844632338,5.112,-4.7885,7.0044468911,40.36,-1.35,40.3825717358,132.87
2021-03-18 03:30:00,44.6315,-7.0515,45.185113085,4.9315,-5.0215,7.0381215178,39.7,-2.03,39.7518666228,132.95,44.9915,-6.3315,45.4348210572,4.9315,-5.0215,7.0381215178,40.06,-1.31,40.0814133982,133.26
2021-03-18 04:00:00,44.3345,-6.9625,44.8778820412,6.5745000000000005,-5.2825,8.4337925336,37.76,-1.6800000000000002,37.797354404800004,133.08,44.6245,-6.2425,45.0590147085,6.5745000000000005,-5.2825,8.4337925336,38.05,-0.96,38.0621084545,133.39
2021-03-18 04:30:00,44.4435,-6.8335,44.9657804836,7.6235,-5.7035,9.5209067058,36.82,-1.13,36.83733568,133.29,44.7035,-6.1135,45.1195943521,7.6235,-5.7035,9.5209067058,37.08,-0.41000000000000003,37.0822666513,133.6
2021-03-18 05:00:00,44.213,-6.734,44.7228814479,8.683,-5.614,10.3398010136,35.53,-1.12,35.5476483048,132.71,44.433,-6.014,44.8381498838,8.683,-5.614,10.3398010136,35.75,-0.4,35.7522376922,133.02
2021-03-18 05:30:00,44.911,-6.4855,45.3768622896,9.231,-4.9855,10.4912616615,35.68,-1.5,35.7115163498,131.42,45.181,-5.8155,45.5537353161,9.231,-4.9855,10.4912616615,35.95,-0.8300000000000001,35.9595800865,131.72
2021-03-18 06:00:00,45.798,-5.948,46.1826321034,10.498,-5.258,11.7411484958,35.3,-0.6900000000000001,35.306742982,130.67,46.058,-5.228,46.3537630403,10.498,-5.258,11.7411484958,35.56,0.03,35.5600126547,130.96
2021-03-18 06:30:00,48.019,-4.87,48.2653215156,12.089,-6.31,13.636715917,35.93,1.44,35.9588445309,130.44,48.279,-4.11,48.4536267064,12.089,-6.31,13.636715917,36.19,2.2,36.2568076366,130.72
2021-03-18 07:00:00,49.72,-4.1225,49.8906144104,15.19,-7.1725,16.7982396771,34.53,3.05,34.6644399926,130.44,49.93,-3.3225,50.0404227225,15.19,-7.1725,16.7982396771,34.74,3.85,34.952683731,130.72
2021-03-18 07:30:00,52.1655,-3.468,52.2806504765,15.8055,-6.798,17.2054245588,36.36,3.33,36.5121692043,130.21,52.4255,-2.638,52.4918288332,15.8055,-6.798,17.2054245588,36.62,4.16,36.8555287576,130.49
2021-03-18 08:00:00,54.0215,-2.9775,54.1034931266,18.8515,-6.0675,19.8038786226,35.17,3.09,35.3054811609,130.28,54.2515,-2.1875,54.2955836924,18.8515,-6.0675,19.8038786226,35.4,3.88,35.6119979782,130.56
2021-03-18 08:30:00,55.4925,-2.556,55.5513338476,20.4325,-6.296,21.3805208601,35.06,3.74,35.2589166028,130.19,55.7025,-1.726,55.7292345385,20.4325,-6.296,21.3805208601,35.27,4.57,35.5648393782,130.47
2021-03-18 09:00:00,56.367,-2.017,56.4030759622,20.927,-5.967,21.7610757547,35.44,3.95,35.6594461539,129.98,56.597,-1.197,56.6096565791,20.927,-5.967,21.7610757547,35.67,4.77,35.9875228378,130.25
2021-03-18 09:30:00,56.815,-2.314,56.8621035576,14.665,-6.714,16.1288567791,42.15,4.4,42.3790337313,131.12,57.225,-1.3940000000000001,57.2419763897,14.665,-6.714,16.1288567791,42.56,5.32,42.8912112209,131.42
2021-03-18 10:00:00,56.601,-2.232,56.6449911731,17.791,-8.242,19.6074028112,38.81,6.01,39.2725884046,132.17,56.861,-1.612,56.8838453781,17.791,-8.242,19.6074028112,39.07,6.63,39.6285477907,132.47
2021-03-18 10:30:00,56.0995,-2.51,56.155623051,18.0795,-8.33,19.9062105949,38.02,5.82,38.4628756075,132.11,56.3395,-1.9,56.3715288089,18.0795,-8.33,19.9062105949,38.26,6.43,38.7965526819,132.42
2021-03-18 11:00:00,55.766,-2.588,55.826019919,17.686,-7.628,19.2608665433,38.08,5.04,38.4120814328,132.21,56.006,-1.998,56.0416277422,17.686,-7.628,19.2608665433,38.32,5.63,38.7313735878,132.52
2021-03-18 11:30:00,56.1075,-2.4859999999999998,56.162547594,14.2775,-6.546,15.7065948649,41.83,4.06,42.0265689773,132.52,56.4675,-1.8860000000000001,56.498987179,14.2775,-6.546,15.7065948649,42.19,4.66,42.4465746557,132.84
2021-03-18 12:00:00,55.5205,-2.6175,55.582166443,17.5405,-7.4675,19.0639108396,37.98,4.85,38.2884173086,132.57,55.7605,-2.0375,55.7977129146,17.5405,-7.4675,19.0639108396,38.22,5.43,38.6037990358,132.89
2021-03-18 12:30:00,55.652,-2.7135,55.7181136279,17.012,-7.2535,18.4938207586,38.64,4.54,38.9057990536,132.6,55.892,-2.1435,55.933087312,17.012,-7.2535,18.4938207586,38.88,5.11,39.21436599,132.93
2021-03-18 13:00:00,55.5035,-2.6625,55.567323298,16.5935,-7.0925,18.0457141311,38.91,4.43,39.1613712732,132.67,55.7735,-2.0825,55.8123651936,16.5935,-7.0925,18.0457141311,39.18,5.01,39.4990189752,132.99
