Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-18 13:30:00,54.5265,-3.0935,54.6141826314,16.0665,-7.0435,17.5426142436,38.46,3.95,38.6623085188,132.78,54.7865,-2.5335,54.8450472194,16.0665,-7.0435,17.5426142436,38.72,4.51,38.981771381,133.1
2021-03-18 14:00:00,54.298,-3.249,54.3951174739,16.948,-7.509,18.5369842477,37.35,4.26,37.5921547667,133.08,54.508,-2.699,54.5747804851,16.948,-7.509,18.5369842477,37.56,4.8100000000000005,37.8667360621,133.41
2021-03-18 14:30:00,53.8335,-3.4495,53.943903942,17.7035,-8.0395,19.4434429179,36.13,4.59,36.4203926393,132.85,54.0035,-2.8995,54.0812824598,17.7035,-8.0395,19.4434429179,36.3,5.14,36.6621003217,133.18
2021-03-18 15:00:00,53.4875,-3.503,53.602086389,16.4875,-7.693,18.1939524362,37.0,4.19,37.2364888248,133.21,53.6775,-2.973,53.7597687425,16.4875,-7.693,18.1939524362,37.19,4.72,37.4883248492,133.55
2021-03-18 15:30:00,53.2385,-3.5575,53.357227144,17.5985,-8.3475,19.4778838301,35.64,4.79,35.9604463265,133.21,53.3885,-3.0075,53.473142684,17.5985,-8.3475,19.4778838301,35.79,5.34,36.186181064,133.58
2021-03-18 16:00:00,53.8095,-3.5575,53.9269700289,16.3695,-7.6775,18.0805015555,37.44,4.12,37.6660058939,133.08,54.0195,-2.9975,54.1026005521,16.3695,-7.6775,18.0805015555,37.65,4.68,37.9397535574,133.42
2021-03-18 16:30:00,54.313,-3.4625,54.4232567498,13.393,-6.9525,15.0900531891,40.92,3.49,41.0685585333,133.19,54.633,-2.8925,54.7095169532,13.393,-6.9525,15.0900531891,41.24,4.06,41.4393677558,133.53
2021-03-18 17:00:00,55.014,-3.5965,55.1314339397,15.664,-6.1965,16.8451033909,39.35,2.6,39.4358022614,132.81,55.324,-3.0765,55.4094741741,15.664,-6.1965,16.8451033909,39.66,3.12,39.782533856,133.15
2021-03-18 17:30:00,55.6975,-3.9045,55.8341886885,12.9475,-6.5645,14.5165566337,42.75,2.66,42.832675611,132.38,56.1175,-3.3345000000000002,56.2164806485,12.9475,-6.5645,14.5165566337,43.17,3.23,43.2906664305,132.74
2021-03-18 18:00:00,56.3845,-3.507,56.4934588183,15.6245,-6.957,17.1033578355,40.76,3.45,40.9057465401,131.81,56.7445,-2.947,56.8209740259,15.6245,-6.957,17.1033578355,41.12,4.01,41.3150638388,132.16
2021-03-18 18:30:00,57.265,-3.2245,57.3557113568,18.585,-6.7645,19.7777826171,38.68,3.54,38.8416528999,131.74,57.585,-2.6845,57.6475391084,18.585,-6.7645,19.7777826171,39.0,4.08,39.2128346336,132.08
2021-03-18 19:00:00,57.885,-3.164,57.9714077887,18.985,-7.044,20.2496459475,38.9,3.88,39.0930223953,132.21,58.195,-2.614,58.2536781757,18.985,-7.044,20.2496459475,39.21,4.43,39.4594602092,132.55
2021-03-18 19:30:00,57.434,-3.502,57.5406670104,12.794,-6.782,14.4803991658,44.64,3.2800000000000002,44.7603395876,132.47,57.914,-2.902,57.9866622595,12.794,-6.782,14.4803991658,45.12,3.88,45.2865189654,132.82
2021-03-18 20:00:00,56.1955,-4.108,56.3454513182,10.8055,-6.518,12.6191582227,45.39,2.41,45.4539349232,132.86,56.6855,-3.528,56.7951819633,10.8055,-6.518,12.6191582227,45.88,2.99,45.9773259336,133.21
2021-03-18 20:30:00,54.735,-4.525,54.9217247544,9.025,-5.835,10.7469926026,45.71,1.31,45.7287677507,132.47,55.255,-3.975,55.3977946312,9.025,-5.835,10.7469926026,46.23,1.8599999999999999,46.2674021315,132.8
2021-03-18 21:00:00,53.621,-4.6945,53.8261086393,9.681000000000001,-6.4245,11.6187762372,43.94,1.73,43.9740434802,133.36,54.071,-4.1345,54.2288404011,9.681000000000001,-6.4245,11.6187762372,44.39,2.29,44.4490292357,133.69
2021-03-18 21:30:00,52.293,-5.0095,52.5323989482,11.503,-6.9895,13.4600192886,40.79,1.98,40.8380276213,134.44,52.633,-4.4895,52.8241261097,11.503,-6.9895,13.4600192886,41.13,2.5,41.2059085569,134.77
2021-03-18 22:00:00,51.0675,-5.207,51.3322744991,13.8875,-6.757,15.4440831793,37.18,1.55,37.2122950112,132.32,51.3575,-4.157,51.525464144,13.8875,-6.757,15.4440831793,37.47,2.6,37.5600971777,132.64
2021-03-18 22:30:00,49.5,-5.481,49.8025236409,12.75,-5.981,14.0831410204,36.75,0.5,36.7534012032,131.61,49.78,-4.7010000000000005,50.0014779882,12.75,-5.981,14.0831410204,37.03,1.28,37.052115999,131.92
2021-03-18 23:00:00,48.0735,-5.533,48.3908616502,13.7635,-6.493,15.2181793014,34.31,0.96,34.3234278591,132.24,48.2635,-4.783,48.4999228994,13.7635,-6.493,15.2181793014,34.5,1.71,34.542352265,132.55
2021-03-18 23:30:00,46.8105,-5.7445,47.1616601754,13.9105,-7.3545,15.7350144741,32.9,1.6099999999999999,32.9393700608,133.39,46.9405,-4.9745,47.2033493568,13.9105,-7.3545,15.7350144741,33.03,2.38,33.11563528,133.71
2021-03-19 00:00:00,45.6335,-5.865,46.0088529226,12.8235,-6.325,14.2985236039,32.81,0.46,32.8132244682,132.36,45.7735,-5.135,46.0606288195,12.8235,-6.325,14.2985236039,32.95,1.19,32.9714816167,132.66
2021-03-19 00:30:00,45.338,-5.9365,45.7250071214,12.218,-6.0565,13.6367414088,33.12,0.12,33.1202173906,132.13,45.498,-5.2165,45.7960683493,12.218,-6.0565,13.6367414088,33.28,0.84,33.2905992737,132.42
2021-03-19 01:00:00,45.1395,-5.872,45.5198291325,12.1795,-5.882,13.5254628109,32.96,0.01,32.960001517,131.9,45.2995,-5.182,45.5949320018,12.1795,-5.882,13.5254628109,33.12,0.7000000000000001,33.1273965171,132.2
2021-03-19 01:30:00,44.8665,-5.8295,45.2436281978,13.6265,-6.2595,14.9954273864,31.24,0.43,31.2429592068,131.99,44.9765,-5.1095,45.2657988165,13.6265,-6.2595,14.9954273864,31.35,1.15,31.3710854132,132.28
2021-03-19 02:00:00,44.4895,-5.502,44.8284241776,16.2895,-7.2620000000000005,17.8349223225,28.2,1.76,28.254868607,132.2,44.4795,-4.802,44.7379606626,16.2895,-7.2620000000000005,17.8349223225,28.19,2.46,28.2971323635,132.5
2021-03-19 02:30:00,44.3155,-5.236,44.6237519293,17.8055,-8.036,19.5349206871,26.51,2.8,26.6574586186,132.38,44.2655,-4.536,44.4973008872,17.8055,-8.036,19.5349206871,26.46,3.5,26.6904777027,132.68
2021-03-19 03:00:00,43.88,-5.814,44.2634950721,15.7,-7.614,17.4488680435,28.18,1.8,28.2374290614,132.67,43.86,-5.114,44.1571352785,15.7,-7.614,17.4488680435,28.16,2.5,28.2707552075,132.97
2021-03-19 03:30:00,43.426,-6.2735,43.876807977,14.166,-7.0735,15.8338232354,29.26,0.8,29.2709343889,132.6,43.456,-5.5735,43.811959991,14.166,-7.0735,15.8338232354,29.29,1.5,29.3283838627,132.9
2021-03-19 04:00:00,43.316,-6.4165,43.7886666644,13.066,-6.6065000000000005,14.6412498869,30.25,0.19,30.2505966883,132.79,43.376,-5.7365,43.7536833678,13.066,-6.6065000000000005,14.6412498869,30.31,0.87,30.3224834075,133.08
2021-03-19 04:30:00,43.3465,-6.3495,43.8090768278,13.7465,-6.8595,15.362909962,29.6,0.51,29.6043932551,132.79,43.3865,-5.6395,43.7514838891,13.7465,-6.8595,15.362909962,29.64,1.22,29.6650973368,133.11
2021-03-19 05:00:00,43.4855,-6.3395,43.9451700475,12.9255,-6.6295,14.5264868602,30.56,0.29,30.5613759507,132.79,43.5555,-5.6495,43.9203646444,12.9255,-6.6295,14.5264868602,30.63,0.98,30.6456734304,133.11
2021-03-19 05:30:00,44.139,-6.293,44.5853470324,11.439,-6.473,13.1434565469,32.7,0.18,32.7004954091,132.75,44.279,-5.583,44.6295835741,11.439,-6.473,13.1434565469,32.84,0.89,32.8520577742,133.06
2021-03-19 06:00:00,45.289,-6.0325,45.6889984269,10.959,-6.3925,12.6871485074,34.33,0.36,34.33188751,132.6,45.479,-5.2825,45.784759989,10.959,-6.3925,12.6871485074,34.52,1.11,34.5378415654,132.9
2021-03-19 06:30:00,47.174,-5.1465,47.4539011911,10.944,-5.8365,12.4030588264,36.23,0.6900000000000001,36.236569926,131.66,47.424,-4.3865,47.6264333984,10.944,-5.8365,12.4030588264,36.48,1.45,36.5088057871,131.95
2021-03-19 07:00:00,49.097,-4.563,49.3085832082,11.017,-6.033,12.560707703,38.08,1.47,38.1083625993,131.95,49.397,-3.753,49.5393643278,11.017,-6.033,12.560707703,38.38,2.2800000000000002,38.4476631279,132.24
2021-03-19 07:30:00,51.7045,-4.008,51.8596122647,8.9545,-5.838,10.6894955096,42.75,1.83,42.789150494,131.03,52.1645,-3.138,52.2587992997,8.9545,-5.838,10.6894955096,43.21,2.7,43.2942732934,131.32
2021-03-19 08:00:00,53.5285,-3.5265,53.6445385338,10.4685,-5.6765,11.9084904375,43.06,2.15,43.1136416926,130.84,53.9985,-2.6565000000000003,54.0638048467,10.4685,-5.6765,11.9084904375,43.53,3.02,43.6346341797,131.12
2021-03-19 08:30:00,55.185,-3.074,55.2705500334,13.285,-5.634,14.4302869341,41.9,2.56,41.9781324025,130.77,55.615,-2.194,55.6582595937,13.285,-5.634,14.4302869341,42.33,3.44,42.4695479138,131.06
2021-03-19 09:00:00,55.625,-2.6715,55.6891150697,12.615,-6.0715,14.0000477588,43.01,3.4,43.1441780545,130.59,56.085,-1.7715,56.1129703121,12.615,-6.0715,14.0000477588,43.47,4.3,43.6821576848,130.89
2021-03-19 09:30:00,56.37,-2.5865,56.4293087167,13.08,-6.2565,14.4993169581,43.29,3.67,43.4452874314,130.59,56.84,-1.6565,56.8641327398,13.08,-6.2565,14.4993169581,43.76,4.6,44.0011090769,130.89
2021-03-19 10:00:00,56.2425,-2.7105,56.3077758085,14.2725,-6.7105,15.7713368647,41.97,4.0,42.1601814512,130.44,56.6625,-1.7905000000000002,56.6907822887,14.2725,-6.7105,15.7713368647,42.39,4.92,42.6745650241,130.75
2021-03-19 10:30:00,56.416,-2.7545,56.4832039305,16.336,-7.5945,18.0150305648,40.08,4.84,40.3711778377,130.24,56.786,-1.8445,56.8159482562,16.336,-7.5945,18.0150305648,40.45,5.75,40.856639607299996,130.56
2021-03-19 11:00:00,56.0545,-2.723,56.1205995981,16.3945,-7.013,17.8314833721,39.66,4.29,39.8913486861,130.29,56.4045,-1.8130000000000002,56.4336299493,16.3945,-7.013,17.8314833721,40.01,5.2,40.3465004678,130.61
2021-03-19 11:30:00,55.987,-2.566,56.045771696,15.367,-6.566,16.7109857579,40.62,4.0,40.816472165,130.5,56.357,-1.6760000000000002,56.3819157621,15.367,-6.566,16.7109857579,40.99,4.89,41.2806516421,130.82
2021-03-19 12:00:00,55.7645,-2.602,55.8251723172,18.5945,-6.602,19.7317468626,37.17,4.0,37.3846077952,130.16,56.0345,-1.742,56.0615711004,18.5945,-6.602,19.7317468626,37.44,4.86,37.7541150075,130.47
2021-03-19 12:30:00,57.3205,-2.7525,57.3865487418,18.8905,-6.9425,20.125836541600002,38.43,4.19,38.6577417861,130.2,57.6505,-1.8625,57.68057781,18.8905,-6.9425,20.125836541600002,38.76,5.08,39.0914824482,130.52
2021-03-19 13:00:00,57.1275,-2.7135,57.1919079809,20.9275,-7.1335,22.1098864425,36.2,4.42,36.4688414952,130.29,57.3675,-1.8535,57.3974347728,20.9275,-7.1335,22.1098864425,36.44,5.28,36.8205377473,130.6
2021-03-19 13:30:00,55.68,-2.79,55.7498565021,20.57,-7.41,21.8639657885,35.11,4.62,35.4126601655,130.5,55.9,-1.9300000000000002,55.9333076083,20.57,-7.41,21.8639657885,35.33,5.48,35.7524726418,130.82
2021-03-19 14:00:00,55.3385,-2.8315,55.4108922009,19.4085,-7.5815,20.836722739,35.93,4.75,36.2426185588,130.7,55.5785,-1.9615,55.6131022737,19.4085,-7.5815,20.836722739,36.17,5.62,36.6040066113,131.02
2021-03-19 14:30:00,54.887,-2.9545,54.9664610399,21.317,-8.5645,22.9731397343,33.57,5.61,34.0355255579,130.53,55.037,-2.0945,55.0768399534,21.317,-8.5645,22.9731397343,33.72,6.47,34.3351030288,130.85
2021-03-19 15:00:00,54.46,-3.2255,54.5554346537,17.38,-7.4655000000000005,18.915551545,37.08,4.24,37.3216291177,131.0,54.72,-2.3455,54.7702453003,17.38,-7.4655000000000005,18.915551545,37.34,5.12,37.689388427,131.33
2021-03-19 15:30:00,53.9135,-3.577,54.0320313448,14.4335,-7.067,16.0707315095,39.48,3.49,39.633956401,131.25,54.2535,-2.707,54.3209914421,14.4335,-7.067,16.0707315095,39.82,4.36,40.0579829747,131.59
2021-03-19 16:00:00,54.1205,-3.4155,54.2281675931,14.7705,-7.2755,16.4651319612,39.35,3.86,39.5388682185,131.04,54.4705,-2.5355,54.5294794629,14.7705,-7.2755,16.4651319612,39.7,4.74,39.9819659347,131.36
2021-03-19 16:30:00,54.5985,-3.533,54.7126885763,11.6285,-6.193,13.1747964406,42.97,2.66,43.052253135,130.79,55.0585,-2.633,55.1214215278,11.6285,-6.193,13.1747964406,43.43,3.56,43.5756640799,131.11
2021-03-19 17:00:00,55.2585,-3.698,55.3821002333,14.0385,-5.538,15.0913526978,41.22,1.8399999999999999,41.2610470056,131.01,55.658500000000004,-2.858,55.7318292024,14.0385,-5.538,15.0913526978,41.62,2.68,41.7061961823,131.34
2021-03-19 17:30:00,55.062,-4.006,55.2075346307,9.502,-5.486,10.9719733868,45.56,1.48,45.584032292,130.63,55.622,-3.126,55.7097725718,9.502,-5.486,10.9719733868,46.12,2.36,46.1803421382,130.96
2021-03-19 18:00:00,55.611,-4.0865,55.7609433497,8.581,-5.7665,10.3385725925,47.03,1.6800000000000002,47.0599968126,131.22,56.201,-3.1765,56.2906968624,8.581,-5.7665,10.3385725925,47.62,2.59,47.6903816298,131.56
2021-03-19 18:30:00,56.2985,-3.9045,56.4337330194,12.618500000000001,-5.5045,13.766846498,43.68,1.6,43.7092942062,131.34,56.7785,-3.0445,56.8600654458,12.618500000000001,-5.5045,13.766846498,44.16,2.46,44.2284659467,131.68
2021-03-19 19:00:00,56.87,-4.04,57.0133186194,12.2,-5.18,13.254146521,44.67,1.1400000000000001,44.6845443078,131.16,57.39,-3.18,57.4780349351,12.2,-5.18,13.254146521,45.19,2.0,45.2342359281,131.5
2021-03-19 19:30:00,56.353,-4.167,56.5068535489,12.953,-5.327,14.005610947,43.4,1.16,43.4154995365,131.29,56.833,-3.317,56.9297143678,12.953,-5.327,14.005610947,43.88,2.01,43.926011656,131.63
2021-03-19 20:00:00,55.2965,-4.358,55.4679644142,13.2565,-5.418,14.3209467651,42.04,1.06,42.0533613401,131.34,55.7465,-3.5380000000000003,55.8586582926,13.2565,-5.418,14.3209467651,42.49,1.88,42.531570627,131.67
2021-03-19 20:30:00,53.7765,-4.7620000000000005,53.986929865,12.7665,-4.872,13.6645492516,41.01,0.11,41.0101475247,130.69,54.2065,-3.9619999999999997,54.3511001384,12.7665,-4.872,13.6645492516,41.44,0.91,41.4499903498,131.02
2021-03-19 21:00:00,52.557,-4.942,52.7888398528,11.717,-4.592,12.584695189,40.84,-0.35000000000000003,40.8414997276,130.82,52.987,-4.242,53.1565304831,11.717,-4.592,12.584695189,41.27,0.35000000000000003,41.2714841022,131.14
2021-03-19 21:30:00,51.332,-5.3855,51.6137368755,8.712,-4.8155,9.9542947641,42.62,-0.5700000000000001,42.6238114204,131.15,51.802,-4.5955,52.0054403332,8.712,-4.8155,9.9542947641,43.09,0.22,43.0905616116,131.48
2021-03-19 22:00:00,50.087,-5.5895,50.3979174098,6.627,-4.7895,8.1765787008,43.46,-0.8,43.4673624689,130.93,50.567,-4.7995,50.794258428,6.627,-4.7895,8.1765787008,43.94,-0.01,43.9400011379,131.25
2021-03-19 22:30:00,49.885,-5.809,50.2220838476,6.645,-5.319,8.5116265191,43.24,-0.49,43.2427762754,130.85,50.385,-5.089,50.6413481851,6.645,-5.319,8.5116265191,43.74,0.23,43.7406047055,131.17
2021-03-19 23:00:00,48.78,-5.9215,49.1380968521,7.42,-5.4815000000000005,9.2251418553,41.36,-0.44,41.3623403593,130.85,49.22,-5.2015,49.4940804769,7.42,-5.4815000000000005,9.2251418553,41.8,0.28,41.8009377885,131.17
2021-03-19 23:30:00,47.6205,-6.1955,48.0218308741,6.9905,-5.8755,9.1317353499,40.63,-0.32,40.6312601331,130.65,48.0205,-5.4455,48.3282721655,6.9905,-5.8755,9.1317353499,41.03,0.43,41.0322531675,130.96
2021-03-20 00:00:00,46.5915,-6.396,47.0284667861,6.4115,-5.766,8.6228816674,40.18,-0.63,40.1849387209,131.58,46.9815,-5.656,47.320732013,6.4115,-5.766,8.6228816674,40.57,0.11,40.5701491247,131.91
2021-03-20 00:30:00,46.446,-6.3565000000000005,46.8789505882,6.116,-5.9365,8.523349591,40.33,-0.42,40.3321868983,131.66,46.816,-5.6165,47.1517012233,6.116,-5.9365,8.523349591,40.7,0.32,40.701257965799996,131.99
2021-03-20 01:00:00,45.9395,-6.342,46.3751940616,6.1295,-5.252,8.0718197607,39.81,-1.09,39.8249193345,131.9,46.3295,-5.552,46.6609823541,6.1295,-5.252,8.0718197607,40.2,-0.30000000000000004,40.2011193874,132.24
2021-03-20 01:30:00,45.4385,-6.43,45.8911993987,6.1485,-5.38,8.1699725979,39.29,-1.05,39.3040277834,131.12,45.7985,-5.59,46.1383864288,6.1485,-5.38,8.1699725979,39.65,-0.21,39.6505561121,131.45
2021-03-20 02:00:00,45.1415,-6.584,45.6191196567,5.7615,-5.434,7.9198003921,39.38,-1.15,39.3967879401,131.18,45.5015,-5.814,45.8714409873,5.7615,-5.434,7.9198003921,39.74,-0.38,39.7418167677,131.52
2021-03-20 02:30:00,44.524,-6.886,45.0533414077,5.664,-5.296,7.7542576692,38.86,-1.5899999999999999,38.892514704,131.47,44.874,-6.176,45.2970070976,5.664,-5.296,7.7542576692,39.21,-0.88,39.2198737887,131.82
2021-03-20 03:00:00,44.056,-6.9925,44.6074678978,5.666,-4.5125,7.2433564216,38.39,-2.48,38.4700207954,131.62,44.406,-6.2925,44.8496197559,5.666,-4.5125,7.2433564216,38.74,-1.78,38.7808715735,131.96
2021-03-20 03:30:00,43.7185,-6.9879999999999995,44.2734614216,5.9385,-4.568,7.4921563151,37.78,-2.42,37.8574272766,132.09,44.0285,-6.298,44.4766637266,5.9385,-4.568,7.4921563151,38.09,-1.73,38.1292669743,132.43
2021-03-20 04:00:00,43.6205,-7.0715,44.1899777382,5.6805,-5.0515,7.6016927391,37.94,-2.02,37.9937363259,131.94,43.9305,-6.3615,44.3887092908,5.6805,-5.0515,7.6016927391,38.25,-1.31,38.2724261055,132.26
2021-03-20 04:30:00,43.55,-7.1075,44.1261720099,5.68,-5.0875,7.6252905682000005,37.87,-2.02,37.9238355128,132.47,43.86,-6.3975,44.3241199151,5.68,-5.0875,7.6252905682000005,38.18,-1.31,38.2024671978,132.8
2021-03-20 05:00:00,43.5135,-7.0675,44.0837185194,5.8435,-5.1075,7.7609953292,37.67,-1.96,37.7209557143,132.54,43.8135,-6.3575,44.2723456404,5.8435,-5.1075,7.7609953292,37.97,-1.25,37.9905698825,132.87
2021-03-20 05:30:00,43.644,-6.883,44.1834179868,5.904,-5.133,7.8233563769,37.74,-1.75,37.7805518753,132.82,43.944,-6.173,44.3754556596,5.904,-5.133,7.8233563769,38.04,-1.04,38.0542139585,133.14
2021-03-20 06:00:00,44.0155,-6.711,44.5241705285,6.0455,-4.7010000000000005,7.6581636996,37.97,-2.01,38.0231639925,132.85,44.3255,-6.001,44.7298776127,6.0455,-4.7010000000000005,7.6581636996,38.28,-1.3,38.3020678293,133.14
2021-03-20 06:30:00,45.035,-6.1335,45.4507540889,5.9350000000000005,-4.4435,7.4141025924,39.1,-1.69,39.1365059759,132.26,45.395,-5.4035,45.7154660618,5.9350000000000005,-4.4435,7.4141025924,39.46,-0.96,39.4716759208,132.58
2021-03-20 07:00:00,46.0965,-5.444,46.4168552172,6.1665,-5.114,8.0111621036,39.93,-0.33,39.9313636131,131.64,46.4665,-4.704,46.7039959559,6.1665,-5.114,8.0111621036,40.3,0.41000000000000003,40.302085554,131.95
2021-03-20 07:30:00,47.343,-5.2445,47.6325983886,6.383,-5.3345,8.3186284476,40.96,0.09,40.960098876800004,131.46,47.753,-4.4145,47.956613926,6.383,-5.3345,8.3186284476,41.37,0.92,41.3802283706,131.76
2021-03-20 08:00:00,48.69,-4.9765,48.943657937,6.51,-5.2965,8.3924378014,42.18,0.32,42.181213828,130.91,49.13,-4.1465,49.3046687673,6.51,-5.2965,8.3924378014,42.62,1.15,42.6355121935,131.22
2021-03-20 08:30:00,50.2325,-4.557,50.438777793,9.4225,-4.577,10.4753250666,40.81,0.02,40.8100049008,130.82,50.6625,-3.827,50.8068384693,9.4225,-4.577,10.4753250666,41.24,0.75,41.2468192713,131.12
2021-03-20 09:00:00,51.62,-7.6235,52.1799018038,12.08,-4.7335,12.9742985263,39.54,-2.89,39.6454751516,129.94,52.23,-0.2735,52.2307160802,12.08,-4.7335,12.9742985263,40.15,4.46,40.3969565685,130.23
2021-03-20 09:30:00,47.065,-14.1815,49.1551540253,12.595,-4.5915,13.405815799500001,34.47,-9.59,35.7791699177,130.83,47.935,6.3585,48.3548833858,12.595,-4.5915,13.405815799500001,35.34,10.95,36.9975418102,131.14
2021-03-20 10:00:00,48.6345,-14.3385,50.7041139603,12.4245,-4.9185,13.3626285775,36.21,-9.42,37.4152442194,133.51,49.6245,6.7715,50.0843709404,12.4245,-4.9185,13.3626285775,37.2,11.69,38.9935392084,133.84
2021-03-20 10:30:00,48.6895,-14.1565,50.7057580803,12.1495,-4.4865,12.9514104444,36.54,-9.67,37.7978901528,132.76,49.7195,6.6535,50.1627126709,12.1495,-4.4865,12.9514104444,37.57,11.14,39.186789866,133.09
2021-03-20 11:00:00,48.769,-14.2325,50.8033406111,7.489,-5.1125,9.0676776106,41.28,-9.12,42.2754396784,131.8,49.979,6.8475,50.4458987159,7.489,-5.1125,9.0676776106,42.49,11.96,44.1411565322,132.13
2021-03-20 11:30:00,49.0445,-14.1385,51.0417492108,7.3745,-4.9285,8.8698005896,41.67,-9.21,42.6756722267,132.39,50.2745,6.9115,50.747356409,7.3745,-4.9285,8.8698005896,42.9,11.84,44.5038829767,132.72
2021-03-20 12:00:00,49.376,-14.4315,51.4417881518,7.946,-5.3715,9.5912422683,41.43,-9.06,42.4090615317,132.2,50.596,6.7185,51.0401161661,7.946,-5.3715,9.5912422683,42.65,12.09,44.3304703336,132.52
2021-03-20 12:30:00,49.093,-14.748,51.2603760521,10.013,-5.568,11.4569975561,39.08,-9.18,40.1437267826,132.6,50.213,6.2620000000000005,50.6019566124,10.013,-5.568,11.4569975561,40.2,11.83,41.9045212358,132.94
2021-03-20 13:00:00,49.158,-14.827,51.345388235,10.828,-5.667,12.2213122454,38.33,-9.16,39.4093199637,132.15,50.258,6.093,50.625993452,10.828,-5.667,12.2213122454,39.43,11.76,41.146354638,132.49
2021-03-20 13:30:00,49.239,-14.9755,51.4659569157,10.609,-5.8355,12.108011449,38.63,-9.14,39.6965552662,132.02,50.339,6.0345,50.6994093777,10.609,-5.8355,12.108011449,39.73,11.87,41.4652842749,132.36
2021-03-20 14:00:00,48.5825,-15.091,50.8723656542,10.2925,-5.691,11.761081466,38.29,-9.4,39.4269463692,132.25,49.6925,5.909,50.0425902332,10.2925,-5.691,11.761081466,39.4,11.6,41.072131671,132.59
2021-03-20 14:30:00,48.2895,-15.3415,50.667913244,10.9995,-6.1515,12.6027755871,37.29,-9.19,38.4057313431,132.28,49.3395,5.8885000000000005,49.6896437148,10.9995,-6.1515,12.6027755871,38.34,12.04,40.1860323993,132.63
2021-03-20 15:00:00,47.83,-15.4235,50.2552808394,11.64,-6.0835,13.1338711829,36.19,-9.34,37.3758170479,132.88,48.85,5.6165,49.1718168492,11.64,-6.0835,13.1338711829,37.21,11.7,39.0060777316,133.22
2021-03-20 15:30:00,48.1285,-15.3805,50.5263524559,11.3385,-6.1105,12.8802093345,36.79,-9.27,37.9399130205,132.38,49.1585,5.6595,49.483209905,11.3385,-6.1105,12.8802093345,37.82,11.77,39.6091567696,132.73
2021-03-20 16:00:00,48.1675,-15.294,50.537258456,11.4375,-5.854,12.8485688795,36.73,-9.44,37.9236931218,132.38,49.2075,5.656,49.531488896,11.4375,-5.854,12.8485688795,37.77,11.51,39.484845194100004,132.73
2021-03-20 16:30:00,48.6845,-15.28,51.0260613829,10.9245,-6.07,12.4975837765,37.76,-9.21,38.8669744127,132.04,49.7645,5.76,50.096737022,10.9245,-6.07,12.4975837765,38.84,11.83,40.6016563702,132.37
2021-03-20 17:00:00,49.1845,-14.917,51.3968085512,11.3845,-5.447,12.6204853017,37.8,-9.47,38.9682037051,132.3,50.2745,5.853,50.6140589091,11.3845,-5.447,12.6204853017,38.89,11.3,40.4984209569,132.64
2021-03-20 17:30:00,49.6745,-14.8665,51.851410516,10.2845,-5.8865,11.8499714135,39.39,-8.98,40.4006497473,131.41,50.8345,5.9035,51.1761438807,10.2845,-5.8865,11.8499714135,40.55,11.79,42.2292150057,131.73
2021-03-20 18:00:00,50.097,-14.6195,52.1865805476,10.987,-6.2495,12.640032407,39.11,-8.37,39.9956122593,131.38,51.237,6.0305,51.5906687226,10.987,-6.2495,12.640032407,40.25,12.28,42.081598116,131.69
2021-03-20 18:30:00,50.087,-14.6975,52.1988895979,11.707,-6.6575,13.4675964912,38.38,-8.04,39.213084551,130.85,51.207,5.9725,51.5541230674,11.707,-6.6575,13.4675964912,39.5,12.63,41.4700723414,131.14
2021-03-20 19:00:00,51.353,-13.903,53.2017294644,14.903,-6.673,16.3287580054,36.45,-7.23,37.160131862,130.92,52.393,6.487,52.7930641088,14.903,-6.673,16.3287580054,37.49,13.16,39.7326779868,131.23
2021-03-20 19:30:00,51.6,-13.747,53.399812818,16.98,-7.8469999999999995,18.705502105,34.62,-5.9,35.1191457755,129.91,52.52,6.443,52.9137283604,16.98,-7.8469999999999995,18.705502105,35.54,14.29,38.3052959785,130.22
2021-03-20 20:00:00,50.3985,-14.1935,52.3589939218,17.6485,-7.8435,19.312950176,32.75,-6.35,33.3599310551,130.89,51.1985,6.1365,51.5649399738,17.6485,-7.8435,19.312950176,33.55,13.98,36.3461538543,131.21
2021-03-20 20:30:00,48.583,-14.7655,50.7772378064,16.843,-8.1855,18.7266937618,31.74,-6.58,32.4148731295,132.53,49.333,5.7745,49.6698071191,16.843,-8.1855,18.7266937618,32.49,13.96,35.3621506699,132.87
2021-03-20 21:00:00,47.495,-15.0455,49.8211009036,15.805,-7.9455,17.6897991863,31.69,-7.1,32.4756231657,133.25,48.265,5.4245,48.5688730078,15.805,-7.9455,17.6897991863,32.46,13.37,35.1056761792,133.58
2021-03-20 21:30:00,46.698,-14.654,48.9432622533,19.568,-9.364,21.6931122709,27.13,-5.29,27.6409297962,133.11,47.258,5.816,47.6145400062,19.568,-9.364,21.6931122709,27.69,15.18,31.5779749192,133.45
2021-03-20 22:00:00,45.5075,-15.6695,48.1296767754,15.7575,-8.1695,17.7493531291,29.75,-7.5,30.680816482,133.06,46.1875,4.8105,46.4373348342,15.7575,-8.1695,17.7493531291,30.43,12.98,33.0827039403,133.39
2021-03-20 22:30:00,44.73,-15.872,47.462546118,13.62,-6.592,15.1313867177,31.11,-9.28,32.4646038017,133.65,45.56,4.518,45.7834678023,13.62,-6.592,15.1313867177,31.94,11.11,33.8170918324,133.98
2021-03-20 23:00:00,43.7715,-15.6675,46.4910181487,16.3915,-7.4475,18.004069776,27.38,-8.22,28.5872838864,130.56,44.4415,4.8325,44.7034671866,16.3915,-7.4475,18.004069776,28.05,12.28,30.6202694306,130.87
2021-03-20 23:30:00,42.584,-16.5605,45.6907782408,13.094,-6.8105,14.7592596782,29.49,-9.75,31.0599839021,130.85,43.344,4.5095,43.5779522953,13.094,-6.8105,14.7592596782,30.25,11.32,32.2986826357,131.16
2021-03-21 00:00:00,41.3765,-16.9745,44.7230187096,11.2665,-6.6945,13.1053558708,30.11,-10.28,31.8165130082,132.86,42.1265,4.2855,42.3439194277,11.2665,-6.6945,13.1053558708,30.86,10.98,32.7551522665,133.19
2021-03-21 00:30:00,40.944,-16.9835,44.3266331707,10.164,-6.3035,11.9599752613,30.78,-10.68,32.5802209937,133.37,41.744,4.1065,41.9454989033,10.164,-6.3035,11.9599752613,31.58,10.41,33.2515337992,133.71
2021-03-21 01:00:00,40.6715,-17.0095,44.0850768685,8.3115,-5.5795,10.0105870207,32.36,-11.43,34.3193021491,132.98,41.5515,3.9905,41.742678909,8.3115,-5.5795,10.0105870207,33.24,9.57,34.590208152,133.32
2021-03-21 01:30:00,40.1705,-17.074,43.6484884761,7.0005,-5.274,8.7648203775,33.17,-11.8,35.206375843000004,132.63,41.0605,3.946,41.2496736502,7.0005,-5.274,8.7648203775,34.06,9.22,35.2858611911,132.97
2021-03-21 02:00:00,39.728,-17.216,43.2978595314,8.978,-6.016,10.8072540453,30.75,-11.2,32.7261745397,132.73,40.518,3.9939999999999998,40.7143753483,8.978,-6.016,10.8072540453,31.54,10.01,33.0903566013,133.07
2021-03-21 02:30:00,39.3355,-17.02,42.8597942161,11.7855,-6.45,13.4350478321,27.55,-10.57,29.508090416,133.31,39.9955,4.13,40.2081698197,11.7855,-6.45,13.4350478321,28.21,10.58,30.128732134,133.65
2021-03-21 03:00:00,39.211,-13.451,41.4539735369,11.081,-6.291,12.7422620441,28.13,-7.16,29.0269271539,133.12,39.641,0.329,39.6423652423,11.081,-6.291,12.7422620441,28.56,6.62,29.3171963189,133.45
2021-03-21 03:30:00,39.2005,-7.0705,39.8330411907,9.5305,-5.4205,10.9641347356,29.67,-1.65,29.7158442586,133.03,39.2705,-6.1305,39.7461344095,9.5305,-5.4205,10.9641347356,29.74,-0.71,29.7484739104,133.35
2021-03-21 04:00:00,38.9345,-7.049,39.5674574777,9.3445,-5.799,10.9976398036,29.59,-1.25,29.6163907322,130.97,38.9945,-6.049,39.460884826,9.3445,-5.799,10.9976398036,29.65,-0.25,29.6510539442,131.27
2021-03-21 04:30:00,38.8405,-7.0815,39.4807811789,8.3705,-5.5615,10.0496543473,30.47,-1.52,30.5078891436,131.01,38.9205,-6.1015,39.3958579358,8.3705,-5.5615,10.0496543473,30.55,-0.54,30.5547721314,131.3
2021-03-21 05:00:00,38.663,-7.0555,39.3014967813,8.163,-5.4655000000000005,9.8237599345,30.5,-1.5899999999999999,30.5414161427,130.9,38.743,-6.0855,39.2180233981,8.163,-5.4655000000000005,9.8237599345,30.58,-0.62,30.5862845079,131.2
2021-03-21 05:30:00,39.048,-7.0285,39.6755102834,8.248,-5.6585,10.0024060231,30.8,-1.37,30.8304540998,130.96,39.138,-6.0685,39.6056780809,8.248,-5.6585,10.0024060231,30.89,-0.41000000000000003,30.8927208255,131.25
2021-03-21 06:00:00,39.7055,-6.961,40.311068594700004,7.4955,-5.921,9.5520029968,32.21,-1.04,32.2267854432,130.84,39.8355,-5.971,40.2805151562,7.4955,-5.921,9.5520029968,32.34,-0.05,32.3400386518,131.13
2021-03-21 06:30:00,40.3675,-6.6635,40.9137787121,8.0075,-6.1535,10.0987929229,32.36,-0.51,32.3640186009,131.28,40.4975,-5.7135,40.898552401,8.0075,-6.1535,10.0987929229,32.49,0.44,32.4929792417,131.57
2021-03-21 07:00:00,41.7615,-6.3075,42.2351445895,8.9415,-6.5775,11.100176958,32.82,0.27,32.8211105845,130.84,41.9315,-5.1775,42.2499372603,8.9415,-6.5775,11.100176958,32.99,1.4,33.0196926091,131.13
2021-03-21 07:30:00,43.824,-5.9545,44.2266779925,10.054,-8.1445,12.9389256219,33.77,2.19,33.8409367483,130.37,43.974,-5.1845,44.2785694919,10.054,-8.1445,12.9389256219,33.92,2.96,34.048906003,130.65
2021-03-21 08:00:00,45.012,-6.0745,45.4200362643,9.192,-7.6445,11.9553855751,35.82,1.57,35.8543902472,131.91,45.222,-5.2845,45.5297180339,9.192,-7.6445,11.9553855751,36.03,2.36,36.1072084216,132.21
2021-03-21 08:30:00,46.2175,-5.904,46.5930737583,11.2975,-7.534,13.5791996174,34.92,1.63,34.9580219692,132.07,46.4075,-5.134,46.6906201742,11.2975,-7.534,13.5791996174,35.11,2.4,35.1919323141,132.37
2021-03-21 09:00:00,48.4255,-5.5035,48.7372297376,11.6255,-8.2935,14.2805599505,36.8,2.79,36.9056106846,131.61,48.6555,-4.6835,48.8803933341,11.6255,-8.2935,14.2805599505,37.03,3.61,37.2055506612,131.92
2021-03-21 09:30:00,49.298,-5.299,49.5819745976,12.028,-7.519,14.1847856875,37.27,2.22,37.3360589779,131.08,49.568,-4.489,49.7708523636,12.028,-7.519,14.1847856875,37.54,3.03,37.6620830544,131.39
2021-03-21 10:00:00,50.4275,-5.067,50.6814289977,10.9775,-6.867,12.9484051238,39.45,1.8,39.4910432883,130.81,50.7775,-4.237,50.9539662367,10.9775,-6.867,12.9484051238,39.8,2.63,39.886801075,131.13
2021-03-21 10:30:00,51.127,-5.02,51.3728579018,11.637,-7.49,13.8390703806,39.49,2.47,39.5671707353,130.57,51.457,-4.18,51.6264975473,11.637,-7.49,13.8390703806,39.82,3.31,39.9573334946,130.89
2021-03-21 11:00:00,50.9705,-4.9025,51.2057260128,12.2505,-7.5325,14.3810050588,38.72,2.63,38.8092166888,130.67,51.2805,-4.0725,51.4419569661,12.2505,-7.5325,14.3810050588,39.03,3.46,39.1830639435,131.0
2021-03-21 11:30:00,51.903,-4.8175,52.1260943794,13.763,-8.0475,15.9430996124,38.14,3.23,38.2765267494,130.37,52.183,-3.9675000000000002,52.3336081811,13.763,-8.0475,15.9430996124,38.42,4.08,38.6360298167,130.69
2021-03-21 12:00:00,52.708,-4.6335,52.9112708811,10.458,-7.1035,12.6423683007,42.25,2.47,42.3221384148,130.47,53.148,-3.7635,53.2810832871,10.458,-7.1035,12.6423683007,42.69,3.34,42.8204588953,130.79
2021-03-21 12:30:00,53.1165,-4.505,53.3072002383,9.8565,-6.745,11.9434340644,43.26,2.24,43.317954707,130.41,53.5665,-3.635,53.6896931194,9.8565,-6.745,11.9434340644,43.71,3.11,43.8204997689,130.73
2021-03-21 13:00:00,53.3975,-4.8975,53.6216235534,13.6975,-7.6875,15.7072964733,39.7,2.79,39.7979157746,130.33,53.7375,-4.0375,53.8889628078,13.6975,-7.6875,15.7072964733,40.04,3.65,40.2060206934,130.64
2021-03-21 13:30:00,52.786,-5.181,53.0396508001,11.406,-7.561,13.684500612,41.38,2.38,41.4483871821,130.59,53.196,-4.321,53.3712043803,11.406,-7.561,13.684500612,41.79,3.24,41.9154112469,130.73
2021-03-21 14:00:00,52.201,-5.5495,52.4951555027,14.181,-9.2495,16.930859731600002,38.02,3.7,38.1996125635,130.59,52.471,-4.6795,52.679251715,14.181,-9.2495,16.930859731600002,38.29,4.57,38.5617556654,130.91
2021-03-21 14:30:00,51.5645,-5.6235,51.8702362873,11.0645,-7.8835,13.5857547637,40.5,2.26,40.563007778,132.08,51.9145,-4.7735,52.1334979883,11.0645,-7.8835,13.5857547637,40.85,3.11,40.9682145083,132.42
2021-03-21 15:00:00,51.4265,-5.586,51.7289889545,12.7765,-8.366,15.2718338208,38.65,2.7800000000000002,38.7498503223,132.08,51.7165,-4.726,51.9319886799,12.7765,-8.366,15.2718338208,38.94,3.64,39.1097583731,132.42
2021-03-21 15:30:00,51.6805,-5.718,51.9958614146,11.6405,-8.188,14.2318159154,40.04,2.47,40.1161127229,132.08,52.0205,-4.858,52.2468428161,11.6405,-8.188,14.2318159154,40.38,3.33,40.5170741787,132.42
2021-03-21 16:00:00,51.889,-5.753,52.2069471431,10.789,-8.123,13.5050231396,41.1,2.37,41.1682754072,132.08,52.259,-4.883,52.4866342034,10.789,-8.123,13.5050231396,41.47,3.24,41.5963760441,132.42
2021-03-21 16:30:00,52.4625,-5.5195,52.7520500692,9.7225,-7.7395,12.4268606856,42.74,2.22,42.7976167561,132.16,52.8925,-4.6495,53.0964632203,9.7225,-7.7395,12.4268606856,43.17,3.09,43.2804459312,132.5
2021-03-21 17:00:00,53.4005,-5.2675,53.6596678754,12.4905,-7.3175,14.4761319592,40.91,2.05,40.9613305448,131.29,53.7905,-4.4175,53.971586937,12.4905,-7.3175,14.4761319592,41.3,2.9,41.4016907867,131.62
2021-03-21 17:30:00,54.5525,-5.082,54.7887030349,12.2425,-7.632,14.4265806846,42.31,2.55,42.3867738805,131.33,54.9725,-4.202,55.1328627975,12.2425,-7.632,14.4265806846,42.73,3.43,42.8674445238,131.65
2021-03-21 18:00:00,54.687,-4.928,54.908589064,13.487,-7.518,15.4408384811,41.2,2.59,41.2813287092,131.01,55.077,-4.048,55.225557788,13.487,-7.518,15.4408384811,41.59,3.47,41.7345061071,131.34
2021-03-21 18:30:00,55.07,-4.8645,55.2844305411,13.29,-7.2545,15.1410656907,41.78,2.39,41.8483034304,132.0,55.48,-3.9945,55.6236139625,13.29,-7.2545,15.1410656907,42.19,3.26,42.3157618388,132.33
2021-03-21 19:00:00,55.7025,-4.7175,55.9019079504,12.6325,-6.7275,14.3122085123,43.07,2.01,43.1168760464,131.52,56.1625,-3.8375,56.293452661,12.6325,-6.7275,14.3122085123,43.53,2.89,43.625829505,131.87
2021-03-21 19:30:00,55.9755,-4.8765,56.1875150945,12.3055,-6.9165,14.1160654044,43.67,2.04,43.717622305,131.31,56.4455,-4.0065,56.5875119837,12.3055,-6.9165,14.1160654044,44.14,2.91,44.2358191967,131.65
2021-03-21 20:00:00,55.136,-5.228,55.3833050657,12.486,-7.308,14.4674482892,42.65,2.08,42.70068969,131.82,55.556,-4.338,55.7251054732,12.486,-7.308,14.4674482892,43.07,2.9699999999999998,43.1722804586,132.17
2021-03-21 20:30:00,53.986,-5.3825,54.2536588835,11.826,-6.6125,13.5491487648,42.16,1.23,42.1779385461,132.37,54.426,-4.5425,54.615233976,11.826,-6.6125,13.5491487648,42.6,2.07,42.6502626018,132.72
2021-03-21 21:00:00,52.5145,-5.7315000000000005,52.8263457235,7.1645,-6.7415,9.8375750315,45.35,1.01,45.3612455737,131.65,53.0445,-4.8515,53.26589934,7.1645,-6.7415,9.8375750315,45.88,1.8900000000000001,45.9189122258,132.0
2021-03-21 21:30:00,51.3795,-6.051,51.7345882486,6.6595,-7.501,10.0306500911,44.72,1.45,44.7435012041,131.57,51.8995,-5.161,52.1554793023,6.6595,-7.501,10.0306500911,45.24,2.34,45.3004768187,131.92
2021-03-21 22:00:00,50.145,-6.0815,50.5124308191,6.755,-7.5615,10.1393445178,43.39,1.48,43.4152335016,131.0,50.585,-5.5315,50.8865376819,6.755,-7.5615,10.1393445178,43.83,2.03,43.8769848554,131.33
2021-03-21 22:30:00,49.187,-6.372,49.5980176318,6.487,-7.5120000000000005,9.925286545,42.7,1.1400000000000001,42.7152150878,132.28,49.617,-5.842,49.9597403216,6.487,-7.5120000000000005,9.925286545,43.13,1.67,43.1623192148,132.6
2021-03-21 23:00:00,47.767,-6.49,48.2058750465,6.577,-7.73,10.1493757936,41.19,1.24,41.2086604975,132.39,48.137,-5.97,48.5057900564,6.577,-7.73,10.1493757936,41.56,1.76,41.5972499091,132.73
2021-03-21 23:30:00,46.729,-6.519,47.1815303058,6.969,-7.959,10.5788771616,39.76,1.44,39.7860679133,133.01,47.029,-5.999,47.4100711031,6.969,-7.959,10.5788771616,40.06,1.96,40.1079194175,133.34
2021-03-22 00:00:00,45.733,-6.504,46.1931737922,7.003,-6.834,9.7849662749,38.73,0.33,38.7314058614,133.49,46.043,-6.004,46.4328102208,7.003,-6.834,9.7849662749,39.04,0.8300000000000001,39.0488220053,133.82
2021-03-22 00:30:00,45.4965,-6.5235,45.9618054965,6.5265,-6.7835,9.413345553,38.97,0.26,38.9708673242,132.52,45.7965,-6.0035,46.18832563,6.5265,-6.7835,9.413345553,39.27,0.78,39.2777456074,132.83
2021-03-22 01:00:00,45.3115,-6.6055,45.7904429166,6.9115,-6.9155,9.7771658726,38.4,0.31,38.4012512817,132.59,45.6115,-6.0755,46.014352462,6.9115,-6.9155,9.7771658726,38.7,0.84,38.7091152056,132.9
2021-03-22 01:30:00,45.0765,-6.6605,45.5659205163,7.2065,-7.3004999999999995,10.2582134166,37.87,0.64,37.8754075886,132.76,45.3365,-6.1805,45.7558391082,7.2065,-7.3004999999999995,10.2582134166,38.13,1.12,38.1464454438,133.07
2021-03-22 02:00:00,44.7435,-6.764,45.251878284200004,6.7735,-7.164,9.8591682332,37.97,0.4,37.9721068681,133.22,45.0135,-6.234,45.4431286142,6.7735,-7.164,9.8591682332,38.24,0.93,38.2513071672,133.54
2021-03-22 02:30:00,44.512,-6.753,45.021341084,6.462,-7.963,10.2550871766,38.05,1.21,38.0692342975,133.16,44.762,-6.283,45.2008045614,6.462,-7.963,10.2550871766,38.3,1.6800000000000002,38.3368282465,133.47
2021-03-22 03:00:00,44.186,-6.756,44.6995093038,7.156,-7.786,10.5749766903,37.03,1.03,37.044322102,133.72,44.426,-6.286,44.868510918,7.156,-7.786,10.5749766903,37.27,1.5,37.3001729219,134.04
2021-03-22 03:30:00,44.0815,-6.8895,44.6166320165,7.0215,-8.0395,10.6740349681,37.06,1.15,37.0778383944,133.34,44.3115,-6.4295,44.7755234754,7.0215,-8.0395,10.6740349681,37.29,1.6099999999999999,37.3247397848,133.66
2021-03-22 04:00:00,43.9495,-6.8095,44.4739006666,7.8495,-8.1295,11.3005938118,36.1,1.32,36.1241249029,133.5,44.1495,-6.3395,44.6023274112,7.8495,-8.1295,11.3005938118,36.3,1.79,36.3441068125,133.83
2021-03-22 04:30:00,44.1065,-6.891,44.6415638531,6.3265,-8.041,10.2314360307,37.78,1.15,37.7974985945,133.42,44.3465,-6.421,44.8089422242,6.3265,-8.041,10.2314360307,38.02,1.62,38.0544977631,133.74
2021-03-22 05:00:00,44.125,-6.8825,44.6585314498,6.195,-7.2625,9.5457808088,37.93,0.38,37.9319034587,133.94,44.385,-6.3425,44.8358732629,6.195,-7.2625,9.5457808088,38.19,0.92,38.2010798277,134.26
2021-03-22 05:30:00,44.809,-6.662,45.3015311551,5.969,-7.202,9.3540240004,38.84,0.54,38.8437536806,133.66,45.089,-6.152,45.5067580146,5.969,-7.202,9.3540240004,39.12,1.05,39.1340887207,133.98
2021-03-22 06:00:00,45.3155,-6.506,45.7801548299,5.9555,-6.856,9.0814490171,39.36,0.35000000000000003,39.3615561176,133.58,45.6255,-6.016,46.0204140165,5.9555,-6.856,9.0814490171,39.67,0.84,39.6788923737,133.89
2021-03-22 06:30:00,47.3535,-5.497,47.6714901304,6.2035,-7.227,9.5243341631,41.15,1.73,41.1863496804,133.03,47.7135,-4.967,47.9713369758,6.2035,-7.227,9.5243341631,41.51,2.26,41.5714770005,133.34
2021-03-22 07:00:00,49.913,-4.751,50.1386035904,6.793,-7.141,9.8558982341,43.12,2.39,43.1861841334,132.73,50.333,-4.191,50.5071813706,6.793,-7.141,9.8558982341,43.54,2.95,43.6398224103,133.04
2021-03-22 07:30:00,52.4555,-4.102,52.6156429615,7.8755,-7.012,10.5447448641,44.58,2.91,44.6748754895,132.2,52.9155,-3.492,53.0305968687,7.8755,-7.012,10.5447448641,45.04,3.52,45.1773394524,132.5
2021-03-22 08:00:00,54.01,-3.4425,54.1195981715,9.89,-7.8725000000000005,12.6407419185,44.12,4.43,44.3418459246,131.87,54.45,-2.8025,54.5220735689,9.89,-7.8725000000000005,12.6407419185,44.56,5.07,44.8475027175,132.17
2021-03-22 08:30:00,55.3155,-2.983,55.3958737565,11.7055,-7.943,14.146023443,43.61,4.96,43.8911574238,131.39,55.7355,-2.343,55.7847255909,11.7055,-7.943,14.146023443,44.03,5.6,44.384692181,131.68
2021-03-22 09:00:00,55.912,-2.8095,55.9825422275,13.422,-8.8695,16.0878250317,42.49,6.06,42.9199685461,131.68,56.292,-2.1395,56.3326435049,13.422,-8.8695,16.0878250317,42.87,6.73,43.3950434958,131.98
2021-03-22 09:30:00,56.373,-2.7645,56.4407440529,14.973,-9.2345,17.5916661874,41.4,6.47,41.9025166309,131.08,56.713,-2.0945,56.7516634051,14.973,-9.2345,17.5916661874,41.74,7.14,42.3462772862,131.38
2021-03-22 10:00:00,55.977,-2.914,56.0527958714,16.317,-9.714,18.9896362524,39.66,6.8,40.2387325844,131.3,56.237,-2.2640000000000002,56.2825538244,16.317,-9.714,18.9896362524,39.92,7.45,40.6092218591,131.61
2021-03-22 10:30:00,55.841,-2.934,55.9180260471,17.351,-10.384,20.2208965429,38.49,7.45,39.2043696544,131.89,56.071,-2.284,56.1174990266,17.351,-10.384,20.2208965429,38.72,8.1,39.5581647704,132.23
2021-03-22 11:00:00,55.7195,-2.7425,55.7869517585,18.9495,-9.9525,21.4041072344,36.77,7.21,37.4702148379,131.89,55.8995,-2.1025,55.9390257915,18.9495,-9.9525,21.4041072344,36.95,7.85,37.7746608191,132.23
2021-03-22 11:30:00,55.3965,-2.771,55.4657610896,18.9065,-10.071,21.4215028243,36.49,7.3,37.2130366941,131.51,55.5565,-2.151,55.5981249077,18.9065,-10.071,21.4215028243,36.65,7.92,37.4959851184,131.84
2021-03-22 12:00:00,54.734,-3.001,54.8162088893,19.304,-9.791,21.6450478632,35.43,6.79,36.0747695765,132.16,54.874,-2.3810000000000002,54.9256318762,19.304,-9.791,21.6450478632,35.57,7.41,36.3336345553,132.49
2021-03-22 12:30:00,55.1115,-3.0095,55.1936094353,19.5215,-9.7695,21.8296150333,35.59,6.76,36.2263122606,131.7,55.2515,-2.3995,55.3035790207,19.5215,-9.7695,21.8296150333,35.73,7.37,36.4821846934,132.02
2021-03-22 13:00:00,55.534,-3.053,55.6178565301,18.344,-9.613,20.7101932632,37.19,6.5600000000000005,37.764132454,131.7,55.714,-2.433,55.7670985887,18.344,-9.613,20.7101932632,37.37,7.18,38.0535057518,132.02
2021-03-22 13:30:00,55.0575,-3.4625,55.1662687926,17.0175,-10.0125,19.7445046152,38.04,6.55,38.5997940409,131.89,55.2675,-2.8225,55.3395253187,17.0175,-10.0125,19.7445046152,38.25,7.19,38.9198997943,132.22
2021-03-22 14:00:00,54.1025,-3.622,54.2236054708,17.3125,-9.852,19.919451806,36.79,6.23,37.3137642164,133.15,54.2725,-3.012,54.356015308799996,17.3125,-9.852,19.919451806,36.96,6.84,37.5875936979,133.49
2021-03-22 14:30:00,54.2725,-3.5745,54.3900846341,16.9525,-10.1845,19.776533986,37.32,6.61,37.9008509139,132.73,54.4625,-2.9445,54.5420387087,16.9525,-10.1845,19.776533986,37.51,7.24,38.2023258454,133.08
2021-03-22 15:00:00,53.9475,-3.4765,54.0594007412,16.3175,-9.5565,18.9099840957,37.63,6.08,38.1180180492,132.91,54.1375,-2.8565,54.2128075135,16.3175,-9.5565,18.9099840957,37.82,6.7,38.4088843889,133.26
2021-03-22 15:30:00,54.147,-3.443,54.2563531579,15.287,-9.423,17.9578756539,38.86,5.98,39.3174261619,132.69,54.397,-2.813,54.4696849449,15.287,-9.423,17.9578756539,39.11,6.61,39.6646467273,133.03
2021-03-22 16:00:00,54.311,-3.618,54.4313755568,15.081,-9.188,17.6594423751,39.23,5.57,39.6234501274,132.73,54.571,-2.998,54.6532894252,15.081,-9.188,17.6594423751,39.49,6.19,39.9721928345,133.08
2021-03-22 16:30:00,55.1325,-3.8565,55.267215856199996,13.5225,-9.0465,16.2695165417,41.61,5.19,41.9324242085,132.7,55.4725,-3.2265,55.5662537742,13.5225,-9.0465,16.2695165417,41.95,5.82,42.3517992534,133.05
2021-03-22 17:00:00,55.475,-3.8435,55.6079860924,12.105,-8.4635,14.7703032213,43.37,4.62,43.6153791684,132.49,55.885,-3.2035,55.9767419314,12.105,-8.4635,14.7703032213,43.78,5.26,44.0948523073,132.84
2021-03-22 17:30:00,55.841,-3.864,55.9745279301,10.061,-7.614,12.6173181382,45.78,3.75,45.9333310353,132.27,56.331,-3.224,56.4231843926,10.061,-7.614,12.6173181382,46.27,4.39,46.477790395,132.61
2021-03-22 18:00:00,56.3415,-3.773,56.4676912159,10.9715,-6.813,12.914750529900001,45.37,3.04,45.4717329778,131.65,56.8415,-3.163,56.92943607,10.9715,-6.813,12.914750529900001,45.87,3.65,46.0149910355,132.0
2021-03-22 18:30:00,56.8145,-3.846,56.9445267453,12.7545,-6.836,14.4709421342,44.06,2.99,44.1613371627,131.48,57.2845,-3.246,57.376392848,12.7545,-6.836,14.4709421342,44.53,3.59,44.6744781727,131.83
2021-03-22 19:00:00,57.4765,-3.6734999999999998,57.5937727059,13.0565,-7.3035,14.960391188100001,44.42,3.63,44.5680748967,131.19,57.9565,-3.0535,58.0368827083,13.0565,-7.3035,14.960391188100001,44.9,4.25,45.1006928993,131.53
2021-03-22 19:30:00,57.847,-3.9795,57.9837203812,12.897,-7.9995,15.1764491647,44.95,4.02,45.1294017244,130.57,58.347,-3.3395,58.4424902725,12.897,-7.9995,15.1764491647,45.45,4.66,45.6882709237,130.89
2021-03-22 20:00:00,56.784,-4.316,56.9477875953,10.294,-8.056,13.071555837,46.49,3.74,46.640194039,131.3,57.314,-3.666,57.4311252893,10.294,-8.056,13.071555837,47.02,4.39,47.2244904684,131.62
2021-03-22 20:30:00,55.5025,-4.6285,55.6951570471,7.4825,-8.1485,11.0628142215,48.02,3.52,48.1488400691,131.55,56.0725,-3.9685,56.2127587697,7.4825,-8.1485,11.0628142215,48.59,4.18,48.7694627815,131.87
2021-03-22 21:00:00,54.3795,-4.8755,54.5976237624,8.0195,-8.4555,11.6536629649,46.36,3.58,46.4980214633,131.64,54.8995,-4.2255,55.0618738375,8.0195,-8.4555,11.6536629649,46.88,4.23,47.0704503909,131.96
2021-03-22 21:30:00,52.889,-5.205,53.1445043819,8.089,-8.455,11.7012369432,44.8,3.25,44.9177303523,131.95,53.369,-4.595,53.5664464567,8.089,-8.455,11.7012369432,45.28,3.86,45.4442295567,132.27
2021-03-22 22:00:00,51.354,-5.4705,51.6445513704,7.914,-8.1105,11.3318844969,43.44,2.64,43.5201470586,131.85,51.804,-4.8705,52.0324532023,7.914,-8.1105,11.3318844969,43.89,3.24,44.0094273991,132.16
2021-03-22 22:30:00,50.0055,-5.6905,50.3282407849,7.8655,-8.0105,11.2264954683,42.14,2.32,42.2038149934,131.46,50.4055,-5.1305,50.6659299776,7.8655,-8.0105,11.2264954683,42.54,2.88,42.6373779682,131.76
2021-03-22 23:00:00,48.6395,-6.002,49.0084172796,6.3895,-7.652,9.9688923281,42.25,1.65,42.2822066595,132.62,49.0295,-5.462,49.3328016055,6.3895,-7.652,9.9688923281,42.64,2.19,42.6962024072,132.92
2021-03-22 23:30:00,47.2375,-6.053,47.623735838900004,7.3575,-7.763,10.6956521657,39.88,1.71,39.916644398,133.15,47.5575,-5.533,47.8782820833,7.3575,-7.763,10.6956521657,40.2,2.23,40.2618044802,133.46
2021-03-23 00:00:00,46.496,-6.17,46.9035917175,6.756,-7.63,10.1911940419,39.74,1.46,39.7668102819,133.15,46.816,-5.66,47.1569025276,6.756,-7.63,10.1911940419,40.06,1.97,40.1084093427,133.46
2021-03-23 00:30:00,46.1335,-6.2905,46.5603931738,6.3735,-7.5605,9.8885116423,39.76,1.27,39.7802777768,133.04,46.4535,-5.7905,46.8130062322,6.3735,-7.5605,9.8885116423,40.08,1.77,40.1190640469,133.34
2021-03-23 01:00:00,45.8335,-6.1465,46.2438015792,7.3535,-7.2165,10.3030012375,38.48,1.07,38.4948736847,132.93,46.1335,-5.6665,46.4802005643,7.3535,-7.2165,10.3030012375,38.78,1.55,38.8109636572,133.24
2021-03-23 01:30:00,45.73,-6.3295,46.1659557493,6.83,-7.5395,10.173148984000001,38.9,1.21,38.9188142163,132.34,46.03,-5.8395,46.3989295162,6.83,-7.5395,10.173148984000001,39.2,1.7000000000000002,39.2368449292,132.63
2021-03-23 02:00:00,45.5245,-6.45,45.9791539749,6.3245000000000005,-7.82,10.0574201588,39.2,1.37,39.2239327452,132.79,45.8245,-5.96,46.2104576936,6.3245000000000005,-7.82,10.0574201588,39.5,1.8599999999999999,39.5437681563,133.09
2021-03-23 02:30:00,45.235,-6.5395,45.70525446,6.725,-8.3895,10.7521781631,38.51,1.85,38.554410902,133.01,45.505,-6.0295,45.9027220898,6.725,-8.3895,10.7521781631,38.78,2.36,38.8517438476,133.31
2021-03-23 03:00:00,44.852,-6.5295,45.3247865329,7.672,-8.4495,11.4128714288,37.18,1.92,37.2295420332,133.78,45.072,-6.0395,45.4748363851,7.672,-8.4495,11.4128714288,37.4,2.41,37.4775679574,134.1
2021-03-23 03:30:00,44.46,-10.044,45.5804073698,8.29,-8.464,11.8475058979,36.17,-1.58,36.2044928151,133.88,44.93,-2.564,45.0030998488,8.29,-8.464,11.8475058979,36.64,5.9,37.1119872817,134.19
2021-03-23 04:00:00,44.0125,-16.9155,47.1511855259,9.2525,-7.5255,11.9265211399,34.76,-9.39,36.0059675609,133.44,45.0325,4.6045,45.267289255,9.2525,-7.5255,11.9265211399,35.78,12.13,37.7802236627,133.75
2021-03-23 04:30:00,44.1595,-16.913,47.2875354533,9.7895,-7.993,12.6381311613,34.37,-8.92,35.5086369775,131.42,45.1495,4.6370000000000005,45.3869928421,9.7895,-7.993,12.6381311613,35.36,12.63,37.5479227122,131.72
2021-03-23 05:00:00,44.1185,-16.741,47.1879552773,10.2885,-8.581,13.3972681264,33.83,-8.16,34.8002083327,131.47,45.0985,4.589,45.3313757044,10.2885,-8.581,13.3972681264,34.81,13.17,37.2180735665,131.76
2021-03-23 05:30:00,44.807,-9.3025,45.7624710352,10.047,-8.5625,13.2007051043,34.76,-0.74,34.7678759777,130.76,45.207,-2.7225,45.2889043282,10.047,-8.5625,13.2007051043,35.16,5.84,35.6417059075,131.05
2021-03-23 06:00:00,45.824,-6.178,46.2385841046,9.194,-8.358,12.4252082478,36.63,2.18,36.6948129849,131.95,46.054,-5.688,46.4039250495,9.194,-8.358,12.4252082478,36.86,2.67,36.9565758695,132.23
2021-03-23 06:30:00,47.7715,-5.2765,48.0620189391,10.0215,-8.6965,13.2687442699,37.75,3.42,37.9046026229,132.76,48.0115,-4.7365,48.2445703111,10.0215,-8.6965,13.2687442699,37.99,3.96,38.1958335424,133.06
2021-03-23 07:00:00,49.907,-4.5935,50.117949791,10.087,-9.3435,13.749493127000001,39.82,4.75,40.10230542,132.92,50.207,-3.9935,50.3655724801,10.087,-9.3435,13.749493127000001,40.12,5.35,40.4751392833,133.22
2021-03-23 07:30:00,52.369,-3.7895000000000003,52.5059279629,7.189,-8.4195,11.0711201443,45.18,4.63,45.4166192049,133.46,52.819,-3.1195,52.9110389357,7.189,-8.4195,11.0711201443,45.63,5.3,45.9367706745,133.76
2021-03-23 08:00:00,54.089,-3.446,54.1986608414,9.839,-7.636,12.4544938476,44.25,4.19,44.4479313354,133.11,54.539,-2.816,54.611650561,9.839,-7.636,12.4544938476,44.7,4.82,44.9591192085,133.4
2021-03-23 08:30:00,55.6285,-2.993,55.7089585368,12.4785,-7.913,14.775944343799999,43.15,4.92,43.429585538,132.62,56.0285,-2.343,56.0774683919,12.4785,-7.913,14.775944343799999,43.55,5.57,43.904753729,132.92
2021-03-23 09:00:00,55.1855,-3.1225,55.2737678877,13.1355,-7.7925,15.272996317,42.05,4.67,42.3085263274,132.91,55.5755,-2.4825,55.6309177212,13.1355,-7.7925,15.272996317,42.44,5.31,42.7708978162,133.21
2021-03-23 09:30:00,55.206,-3.2995,55.3045128019,15.476,-8.4395,17.6275845268,39.73,5.14,40.0611095703,132.44,55.496,-2.6895,55.5611323341,15.476,-8.4395,17.6275845268,40.02,5.75,40.4309646187,132.73
2021-03-23 10:00:00,55.4635,-3.1105,55.550652944,14.4035,-9.1305,17.0536460178,41.06,6.02,41.4989638425,133.03,55.7935,-2.4505,55.8472881392,14.4035,-9.1305,17.0536460178,41.39,6.68,41.9255828821,133.33
2021-03-23 10:30:00,54.76,-3.176,54.8520243564,18.63,-10.546,21.4078260456,36.13,7.37,36.8740260888,132.49,54.95,-2.536,55.0084883995,18.63,-10.546,21.4078260456,36.32,8.01,37.192774836,132.83
