Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-23 11:00:00,54.4435,-2.841,54.5175749025,23.4135,-11.600999999999999,26.1299671498,31.03,8.76,32.242805399,132.32,54.4335,-2.221,54.4787918667,23.4135,-11.600999999999999,26.1299671498,31.02,9.38,32.4071720457,132.66
2021-03-23 11:30:00,54.706,-2.6515,54.7702189903,22.576,-11.3615,25.2736910294,32.13,8.71,33.2896530472,132.84,54.746,-2.0115,54.7829412158,22.576,-11.3615,25.2736910294,32.17,9.35,33.5012149033,133.17
2021-03-23 12:00:00,55.5775,-1.8965,55.609848215,19.5575,-10.7465,22.3155342419,36.02,8.85,37.0912779505,132.75,55.7375,-1.2265,55.7509928925,19.5575,-10.7465,22.3155342419,36.18,9.52,37.4115329812,133.09
2021-03-23 12:30:00,56.229,-1.728,56.2555457266,20.329,-11.048,23.1371248214,35.9,9.32,37.0900579671,132.68,56.389,-1.038,56.3985528626,20.329,-11.048,23.1371248214,36.06,10.01,37.423571449,133.02
2021-03-23 13:00:00,55.6515,-1.815,55.6810890451,23.8715,-11.725,26.5955661201,31.78,9.91,33.2892850629,132.68,55.6915,-1.155,55.7034756299,23.8715,-11.725,26.5955661201,31.82,10.57,33.5296480745,133.02
2021-03-23 13:30:00,54.674,-2.489,54.7306257684,23.694,-11.819,26.4781871925,30.98,9.33,32.354432463,132.41,54.664,-1.859,54.6956010754,23.694,-11.819,26.4781871925,30.97,9.96,32.5321763797,132.74
2021-03-23 14:00:00,54.217,-2.766,54.2875109487,20.717,-10.996,23.4543408562,33.5,8.23,34.4961287683,132.76,54.297,-2.126,54.3386058434,20.717,-10.996,23.4543408562,33.58,8.87,34.7317333285,133.09
2021-03-23 14:30:00,53.573,-2.7415000000000003,53.6430997543,21.283,-11.1515,24.0275267402,32.29,8.41,33.3672324294,133.38,53.623,-2.1215,53.6649503051,21.283,-11.1515,24.0275267402,32.34,9.03,33.577023394,133.72
2021-03-23 15:00:00,54.0055,-2.8115,54.0786331419,19.6055,-10.9315,22.4471228112,34.4,8.12,35.3453589598,132.54,54.1255,-2.1715,54.1690424735,19.6055,-10.9315,22.4471228112,34.52,8.76,35.6141544895,132.87
2021-03-23 15:30:00,53.546,-2.7515,53.6166473052,17.916,-10.461500000000001,20.7467115045,35.63,7.71,36.4546430513,133.12,53.686,-2.1115,53.7275071844,17.916,-10.461500000000001,20.7467115045,35.77,8.35,36.7316675363,133.46
2021-03-23 16:00:00,54.017,-2.977,54.0989724302,16.927,-9.787,19.5527158727,37.09,6.8100000000000005,37.7100013259,133.51,54.217,-2.347,54.2677758711,16.927,-9.787,19.5527158727,37.29,7.44,38.0249615384,133.86
2021-03-23 16:30:00,54.548,-3.143,54.6384731943,21.348,-9.903,23.5330939955,33.2,6.76,33.8812278408,133.31,54.638,-2.543,54.697147028,21.348,-9.903,23.5330939955,33.29,7.36,34.093895348,133.65
2021-03-23 17:00:00,54.7935,-3.1805,54.885728769,20.4135,-9.6605,22.5839819895,34.38,6.48,34.9853512202,133.36,54.9135,-2.5905,54.9745684158,20.4135,-9.6605,22.5839819895,34.5,7.07,35.2169689212,133.71
2021-03-23 17:30:00,55.219,-3.2395,55.3139432806,17.559,-8.9795,19.7218128287,37.66,5.74,38.0949235463,132.93,55.459,-2.6295,55.5213017791,17.559,-8.9795,19.7218128287,37.9,6.35,38.4282773488,133.27
2021-03-23 18:00:00,55.617,-3.451,55.7239633371,14.977,-8.421,17.182076999,40.64,4.97,40.9427710347,132.77,55.947,-2.841,56.0190868365,14.977,-8.421,17.182076999,40.97,5.58,41.3482442191,133.11
2021-03-23 18:30:00,55.9765,-3.583,56.091054913,13.9565,-8.093,16.1332123661,42.02,4.51,42.2613357574,132.57,56.3765,-2.963,56.4543100325,13.9565,-8.093,16.1332123661,42.42,5.13,42.7290685599,132.92
2021-03-23 19:00:00,56.3405,-3.6515,56.4587051968,9.3305,-7.8215,12.1751424016,47.01,4.17,47.194586554,132.62,56.8805,-2.9815,56.9585869075,9.3305,-7.8215,12.1751424016,47.55,4.84,47.7956912284,132.95
2021-03-23 19:30:00,56.5355,-3.8280000000000003,56.6649481095,7.9155,-7.708,11.0484570982,48.62,3.88,48.7745712436,131.81,57.1355,-3.158,57.2227081171,7.9155,-7.708,11.0484570982,49.22,4.55,49.4298583854,132.14
2021-03-23 20:00:00,55.131,-4.03,55.2780974799,8.881,-7.66,11.7280757586,46.25,3.63,46.3922342639,131.71,55.661,-3.39,55.7641374093,8.881,-7.66,11.7280757586,46.78,4.27,46.9744749838,132.03
2021-03-23 20:30:00,53.845,-4.384,54.0231754065,9.445,-7.7940000000000005,12.2455894509,44.4,3.41,44.5307545411,131.89,54.335,-3.784,54.4666033547,9.445,-7.7940000000000005,12.2455894509,44.89,4.01,45.0687497053,132.2
2021-03-23 21:00:00,52.7615,-4.7155000000000005,52.9718021451,10.0815,-8.1155,12.9421011625,42.68,3.4,42.8152122499,130.83,53.2015,-4.1155,53.3604436123,10.0815,-8.1155,12.9421011625,43.12,4.0,43.3051313357,131.12
2021-03-23 21:30:00,51.8435,-4.707,52.0567415543,11.7235,-8.647,14.5674658486,40.12,3.94,40.3130003845,131.43,52.1835,-4.1370000000000005,52.347229547,11.7235,-8.647,14.5674658486,40.46,4.51,40.7105846187,131.73
2021-03-23 22:00:00,50.3705,-5.176,50.6357407989,11.3105,-8.476,14.1340010701,39.06,3.3,39.1991530521,131.81,50.6905,-4.636,50.9020558156,11.3105,-8.476,14.1340010701,39.38,3.84,39.5667789945,132.11
2021-03-23 22:30:00,49.231,-5.19,49.5038125905,12.341,-8.96,15.2506354294,36.89,3.77,37.0821385575,132.17,49.471,-4.65,49.6890565517,12.341,-8.96,15.2506354294,37.13,4.31,37.3793124602,132.47
2021-03-23 23:00:00,47.8785,-5.4905,48.1922851969,11.9785,-9.0805,15.0312987629,35.9,3.59,36.0790534798,132.47,48.0685,-4.9705,48.3248027673,11.9785,-9.0805,15.0312987629,36.09,4.11,36.3232735309,132.77
2021-03-23 23:30:00,46.5405,-5.819,46.9028666635,11.3305,-8.899000000000001,14.4073741969,35.21,3.08,35.3444550107,133.81,46.7105,-5.319,47.0123661524,11.3305,-8.899000000000001,14.4073741969,35.38,3.58,35.5606636608,134.12
2021-03-24 00:00:00,45.484,-5.8625,45.8602568925,10.664,-8.4025,13.576557083800001,34.82,2.54,34.9125192445,133.86,45.654,-5.3725,45.9690273146,10.664,-8.4025,13.576557083800001,34.99,3.03,35.1209481649,134.18
2021-03-24 00:30:00,45.2745,-6.002,45.670607115,9.8645,-8.372,12.9382666633,35.41,2.37,35.4892237165,132.9,45.4545,-5.522,45.7886891519,9.8645,-8.372,12.9382666633,35.59,2.85,35.7039297557,133.21
2021-03-24 01:00:00,45.142,-6.0635,45.5474060321,9.272,-8.1335,12.3338479904,35.87,2.07,35.9296785402,133.24,45.332,-5.5835,45.6745629016,9.272,-8.1335,12.3338479904,36.06,2.55,36.1500497925,133.55
2021-03-24 01:30:00,44.736,-6.079,45.1471365316,9.336,-8.099,12.3593971131,35.4,2.02,35.4575859302,133.04,44.926,-5.609,45.274787211,9.336,-8.099,12.3593971131,35.59,2.49,35.6769981921,133.34
2021-03-24 02:00:00,44.3555,-6.203,44.7871364261,8.7255,-7.993,11.8331060694,35.63,1.79,35.6749351786,133.22,44.5555,-5.743,44.9240985358,8.7255,-7.993,11.8331060694,35.83,2.25,35.900576597,133.52
2021-03-24 02:30:00,43.9235,-6.151,44.3520986341,10.0635,-8.411,13.1155996146,33.86,2.26,33.9353385131,133.34,44.0535,-5.691,44.4195716239,10.0635,-8.411,13.1155996146,33.99,2.7199999999999998,34.0986583314,133.64
2021-03-24 03:00:00,43.448,-6.177,43.8848952716,10.248,-8.317,13.1982571956,33.2,2.14,33.2688983887,133.63,43.558,-5.737,43.9341841053,10.248,-8.317,13.1982571956,33.31,2.58,33.4097665361,133.93
2021-03-24 03:30:00,43.026,-6.062,43.4509438332,11.016,-8.362,13.8302313791,32.01,2.3,32.0925240516,133.75,43.086,-5.632,43.452535254,11.016,-8.362,13.8302313791,32.07,2.73,32.1859876344,134.06
2021-03-24 04:00:00,42.9205,-6.14,43.3574551865,11.1805,-8.43,14.0024455096,31.74,2.29,31.8225030442,134.07,42.9905,-5.43,43.3320665357,11.1805,-8.43,14.0024455096,31.81,3.0,31.9511517789,134.37
2021-03-24 04:30:00,42.916,-6.026,43.3370018806,11.416,-8.356,14.147359895,31.5,2.33,31.5860554676,133.93,43.016,-5.276,43.3383482842,11.416,-8.356,14.147359895,31.6,3.08,31.7497464557,134.23
2021-03-24 05:00:00,42.886,-6.055,43.3113382499,11.246,-8.135,13.879868191,31.64,2.08,31.7082954446,131.55,42.996,-5.315,43.3232644315,11.246,-8.135,13.879868191,31.75,2.8200000000000003,31.8749886274,131.84
2021-03-24 05:30:00,43.232,-6.1235,43.663521116,9.462,-7.5135000000000005,12.0823063299,33.77,1.3900000000000001,33.7985946453,131.4,43.422,-5.3735,43.7532237241,9.462,-7.5135000000000005,12.0823063299,33.96,2.14,34.0273595802,131.68
2021-03-24 06:00:00,44.005,-5.7465,44.3786242154,9.855,-7.7465,12.5351221474,34.15,2.0,34.2085150218,130.81,44.175,-4.9765,44.454428095,9.855,-7.7465,12.5351221474,34.32,2.77,34.4316032157,131.09
2021-03-24 06:30:00,45.882,-5.017,46.1554786889,10.132,-7.927,12.8644763982,35.75,2.91,35.8682394327,131.92,46.102,-4.207,46.2935551994,10.132,-7.927,12.8644763982,35.97,3.7199999999999998,36.1618486806,132.2
2021-03-24 07:00:00,47.998,-4.4885,48.2074126691,8.468,-7.5885,11.3706796741,39.53,3.1,39.6513669373,131.4,48.328,-3.6185,48.4632760578,8.468,-7.5885,11.3706796741,39.86,3.9699999999999998,40.0572153301,131.68
2021-03-24 07:30:00,50.301,-4.088,50.4668440166,5.691,-6.808,8.8733502692,44.61,2.7199999999999998,44.6928461837,131.43,50.811,-3.168,50.909664554,5.691,-6.808,8.8733502692,45.12,3.64,45.2665881197,131.71
2021-03-24 08:00:00,52.3075,-3.686,52.4372115224,8.9075,-6.676,11.1316006149,43.4,2.99,43.5028746177,130.44,52.7875,-2.786,52.8609681358,8.9075,-6.676,11.1316006149,43.88,3.89,44.0520884862,130.71
2021-03-24 08:30:00,54.137,-3.109,54.2261989263,9.387,-6.369,11.3437176446,44.75,3.26,44.8685870069,129.77,54.617,-2.239,54.6628741469,9.387,-6.369,11.3437176446,45.23,4.13,45.4181659691,130.08
2021-03-24 09:00:00,54.9055,-2.832,54.9784881044,7.3855,-7.2620000000000005,10.3577147214,47.52,4.43,47.7260442526,131.02,55.4755,-2.152,55.5172243925,7.3855,-7.2620000000000005,10.3577147214,48.09,5.11,48.3607299366,131.34
2021-03-24 09:30:00,55.5725,-2.7915,55.6425666958,8.9325,-7.8115,11.8663005398,46.64,5.02,46.909380725,131.32,56.0925,-2.1015,56.1318524414,8.9325,-7.8115,11.8663005398,47.16,5.71,47.5044176893,131.63
2021-03-24 10:00:00,55.3665,-3.003,55.4478794117,11.5165,-8.523,14.3272921814,43.85,5.52,44.196073355,131.01,55.7965,-2.333,55.8452531667,11.5165,-8.523,14.3272921814,44.28,6.19,44.7105636287,131.31
2021-03-24 10:30:00,54.9355,-3.2955,55.0342573358,14.9155,-9.5555,17.7138285105,40.02,6.26,40.5066414308,131.31,55.2455,-2.6355,55.3083278585,14.9155,-9.5555,17.7138285105,40.33,6.92,40.9193756062,131.62
2021-03-24 11:00:00,54.7735,-3.0505,54.8583799661,16.6835,-9.7705,19.3339556868,38.09,6.72,38.6782432383,131.75,55.0135,-2.4105,55.0662845351,16.6835,-9.7705,19.3339556868,38.33,7.36,39.0302254669,132.07
2021-03-24 11:30:00,54.6535,-2.941,54.7325729639,17.9635,-10.111,20.6135793411,36.69,7.17,37.3840206505,131.84,54.8435,-2.291,54.8913305837,17.9635,-10.111,20.6135793411,36.88,7.82,37.6999575597,132.16
2021-03-24 12:00:00,54.296,-3.1885,54.3895407983,18.956,-10.4085,21.6256053846,35.34,7.22,36.0699875243,132.07,54.436,-2.5585,54.4960917704,18.956,-10.4085,21.6256053846,35.48,7.85,36.3380365457,132.39
2021-03-24 12:30:00,54.805,-3.2015000000000002,54.8984300982,20.535,-11.0815,23.334220948,34.27,7.88,35.1642901251,132.14,54.915,-2.5515,54.9742428529,20.535,-11.0815,23.334220948,34.38,8.53,35.4223841659,132.47
2021-03-24 13:00:00,54.3725,-3.3845,54.4777348694,20.1425,-10.8845,22.8952537985,34.23,7.5,35.0420162091,132.1,54.4825,-2.7545,54.5520859042,20.1425,-10.8845,22.8952537985,34.34,8.13,35.2892689071,132.42
2021-03-24 13:30:00,53.538,-3.553,53.6557662605,20.978,-11.113,23.7397399522,32.56,7.5600000000000005,33.4261454553,132.3,53.588,-2.943,53.6687524822,20.978,-11.113,23.7397399522,32.61,8.17,33.6178672732,132.63
2021-03-24 14:00:00,53.269,-3.612,53.3913186295,20.069,-10.992,22.8820633904,33.2,7.38,34.010357246,132.44,53.329,-3.002,53.4134275721,20.069,-10.992,22.8820633904,33.26,7.99,34.2062523525,132.76
2021-03-24 14:30:00,53.109,-3.528,53.2260525025,19.689,-10.918,22.5135391487,33.42,7.39,34.2273063503,132.97,53.189,-2.908,53.2684351657,19.689,-10.918,22.5135391487,33.5,8.01,34.4443043187,133.31
2021-03-24 15:00:00,52.745,-3.5675,52.8655093728,19.505,-10.8475,22.3184515872,33.24,7.28,34.0278709296,132.69,52.825,-2.9675000000000002,52.9082855633,19.505,-10.8475,22.3184515872,33.32,7.88,34.239112138,133.02
2021-03-24 15:30:00,52.769,-3.5995,52.891622789,23.049,-11.6095,25.8076905447,29.72,8.01,30.78048895,132.82,52.729,-2.9995000000000003,52.8142446812,23.049,-11.6095,25.8076905447,29.68,8.61,30.903632472600002,133.16
2021-03-24 16:00:00,53.3045,-3.4905,53.4186606955,22.4145,-11.2305,25.0705791816,30.89,7.74,31.8449320929,132.89,53.3045,-2.9005,53.3833552758,22.4145,-11.2305,25.0705791816,30.89,8.33,31.9934524552,133.23
2021-03-24 16:30:00,54.0975,-3.656,54.2208985747,18.8775,-10.706,21.7020377442,35.22,7.05,35.9186706324,132.89,54.2475,-3.036,54.3323895319,18.8775,-10.706,21.7020377442,35.37,7.67,36.1920681918,133.23
2021-03-24 17:00:00,54.463,-3.6985,54.5884353252,17.933,-9.8985,20.4834760539,36.53,6.2,37.0524074791,133.19,54.663,-3.0785,54.7496185489,17.933,-9.8985,20.4834760539,36.73,6.82,37.3578010595,133.54
2021-03-24 17:30:00,54.97,-3.693,55.0939120865,15.86,-9.043,18.2569287943,39.11,5.35,39.4742270349,132.42,55.26,-3.083,55.3459347107,15.86,-9.043,18.2569287943,39.4,5.96,39.8482320812,132.77
2021-03-24 18:00:00,55.836,-3.535,55.9477892414,17.056,-8.305,18.9705076632,38.78,4.77,39.0722574213,132.1,56.126,-2.9450000000000003,56.2032107713,17.056,-8.305,18.9705076632,39.07,5.36,39.4359544071,132.45
2021-03-24 18:30:00,55.9065,-4.004,56.0496990023,15.7365,-8.044,17.6732387595,40.17,4.04,40.3726454422,132.03,56.2565,-3.414,56.3599963471,15.7365,-8.044,17.6732387595,40.52,4.63,40.783664622,132.37
2021-03-24 19:00:00,56.665,-3.9175,56.8002555562,12.985,-8.8475,15.7126853609,43.68,4.93,43.9573349966,131.84,57.115,-3.2675,57.2083890811,12.985,-8.8475,15.7126853609,44.13,5.58,44.4813814983,132.17
2021-03-24 19:30:00,57.358,-3.724,57.4787642525,15.918,-9.064,18.3177187444,41.44,5.34,41.7826423291,130.89,57.748,-3.084,57.8302910247,15.918,-9.064,18.3177187444,41.83,5.98,42.2552872431,131.2
2021-03-24 20:00:00,56.124,-4.013,56.2672866326,15.704,-8.193,17.7127317204,40.42,4.18,40.6355607812,131.5,56.484,-3.423,56.5876239561,15.704,-8.193,17.7127317204,40.78,4.77,41.0580235764,131.81
2021-03-24 20:30:00,54.703,-4.3629999999999995,54.8767161736,16.903,-8.303,18.8321856936,37.8,3.94,38.0047839094,131.81,54.983,-3.803,55.1143638084,16.903,-8.303,18.8321856936,38.08,4.5,38.3449657713,132.12
2021-03-24 21:00:00,53.2595,-4.546,53.4531613307,14.8795,-8.656,17.2141179341,38.38,4.11,38.5994365244,132.18,53.5495,-3.976,53.696904252,14.8795,-8.656,17.2141179341,38.67,4.68,38.9521668203,132.48
2021-03-24 21:30:00,52.307,-4.757,52.5228645258,16.417,-9.737,19.0873533524,35.89,4.98,36.2338584752,131.79,52.517,-4.197,52.6844388601,16.417,-9.737,19.0873533524,36.1,5.54,36.5226176499,132.09
2021-03-24 22:00:00,51.1205,-4.6105,51.3279868152,18.6605,-10.5305,21.4267517487,32.46,5.92,32.9954239251,132.44,51.2305,-4.0605,51.3911645178,18.6605,-10.5305,21.4267517487,32.57,6.47,33.2064120314,132.75
2021-03-24 22:30:00,49.766,-4.6690000000000005,49.9845407801,19.776,-11.139,22.6973015356,29.99,6.47,30.6799771838,132.44,49.776,-4.129,49.9469600376,19.776,-11.139,22.6973015356,30.0,7.01,30.8081174368,132.75
2021-03-24 23:00:00,48.4075,-4.2965,48.5977979799,22.9475,-11.836500000000001,25.8203502784,25.46,7.54,26.5530261929,133.17,48.2875,-3.7765,48.4349523433,22.9475,-11.836500000000001,25.8203502784,25.34,8.06,26.5909608702,133.48
2021-03-24 23:30:00,47.1735,-4.77,47.4140485748,21.2535,-11.37,24.1036960288,25.92,6.6,26.7470820838,133.06,47.0535,-4.28,47.2477540445,21.2535,-11.37,24.1036960288,25.8,7.09,26.7564590333,133.37
2021-03-25 00:00:00,46.0955,-4.9385,46.3592914366,20.8455,-10.2585,23.2329871627,25.25,5.32,25.804358159,133.47,45.9755,-4.4785,46.1931116347,20.8455,-10.2585,23.2329871627,25.13,5.78,25.7861455049,133.78
2021-03-25 00:30:00,45.7555,-5.279,46.0590232338,19.5955,-10.599,22.2782948461,26.16,5.32,26.6954677801,133.08,45.6455,-4.549,45.8716150931,19.5955,-10.599,22.2782948461,26.05,6.05,26.743316922200002,133.4
2021-03-25 01:00:00,45.3765,-5.6255,45.7238778156,17.1565,-9.5555,19.6380516472,28.22,3.93,28.4923375664,133.86,45.3665,-4.8555,45.6255981057,17.1565,-9.5555,19.6380516472,28.21,4.7,28.5988478789,134.17
2021-03-25 01:30:00,45.292,-5.391,45.6117106125,19.342,-10.331,21.928121784600002,25.95,4.94,26.4160197607,131.66,45.212,-4.631,45.4485544875,19.342,-10.331,21.928121784600002,25.87,5.7,26.4905058464,131.95
2021-03-25 02:00:00,44.9035,-5.5575,45.2461061142,18.8435,-10.3575,21.5024486629,26.06,4.8,26.4983697612,131.85,44.8035,-4.7875,45.0585593256,18.8435,-10.3575,21.5024486629,25.96,5.57,26.5508286123,132.15
2021-03-25 02:30:00,44.653,-5.5295,44.9940638224,19.203,-10.4495,21.8620049229,25.45,4.92,25.9212056047,132.34,44.533,-4.7595,44.7866155146,19.203,-10.4495,21.8620049229,25.33,5.69,25.9612210807,132.64
2021-03-25 03:00:00,44.471,-5.4015,44.7978352518,20.591,-10.7015,23.2058480399,23.88,5.3,24.4610792894,132.34,44.311,-4.6515,44.5544742226,20.591,-10.7015,23.2058480399,23.72,6.05,24.4793974599,132.64
2021-03-25 03:30:00,44.448,-5.5525,44.7934700626,20.868,-11.0125,23.5955203429,23.58,5.46,24.2038839858,132.04,44.288,-4.7925,44.5465486907,20.868,-11.0125,23.5955203429,23.42,6.22,24.2318963352,132.33
2021-03-25 04:00:00,44.578,-5.2405,44.8849743706,22.398,-11.5605,25.2054669516,22.18,6.32,23.0628445774,132.29,44.348,-4.4705,44.5727548425,22.398,-11.5605,25.2054669516,21.95,7.09,23.0666555877,132.59
2021-03-25 04:30:00,44.527,-5.166,44.8256766262,22.707,-11.426,25.4197034798,21.82,6.26,22.7002202632,132.66,44.297,-4.406,44.5155820472,22.707,-11.426,25.4197034798,21.59,7.02,22.7026099821,132.96
2021-03-25 05:00:00,44.7635,-4.9335,45.034546234,24.5335,-12.1835,27.3921575364,20.23,7.25,21.4898906465,132.28,44.4935,-4.1735,44.6888089403,24.5335,-12.1835,27.3921575364,19.96,8.01,21.5072476156,132.58
2021-03-25 05:30:00,44.9775,-4.7175,45.2242226301,25.1675,-11.9475,27.8593936133,19.81,7.23,21.0881246203,131.68,44.6875,-3.9575,44.8623947477,25.1675,-11.9475,27.8593936133,19.52,7.99,21.091953442,131.96
2021-03-25 06:00:00,44.998,-4.459,45.2183887926,23.878,-11.459,26.485232961,21.12,7.0,22.2498179768,131.68,44.748,-3.689,44.8998020597,23.878,-11.459,26.485232961,20.87,7.77,22.269481359,131.96
2021-03-25 06:30:00,46.8215,-4.301,47.0186288959,20.3715,-10.361,22.8549411124,26.45,6.06,27.1353293697,131.78,46.7515,-3.501,46.88240345,20.3715,-10.361,22.8549411124,26.38,6.86,27.2573659769,132.07
2021-03-25 07:00:00,49.117,-4.348,49.3090741446,15.907,-9.198,18.3748701492,33.21,4.85,33.562279422,131.26,49.247,-3.488,49.3703671548,15.907,-9.198,18.3748701492,33.34,5.71,33.8254297829,131.53
2021-03-25 07:30:00,51.318,-3.885,51.464845759,15.578,-7.835,17.4373538417,35.74,3.95,35.9576153269,131.73,51.538,-3.045,51.6278749224,15.578,-7.835,17.4373538417,35.96,4.79,36.2776198227,132.0
2021-03-25 08:00:00,53.167,-3.5140000000000002,53.2829999625,15.137,-7.774,17.0165755956,38.03,4.26,38.2678520432,130.37,53.467,-2.644,53.5323343877,15.137,-7.774,17.0165755956,38.33,5.13,38.6717700655,130.63
2021-03-25 08:30:00,54.9855,-8.811,55.6869727248,14.9355,-7.881,16.887253218,40.05,-0.93,40.0607962976,130.01,55.7655,3.539,55.8776834814,14.9355,-7.881,16.887253218,40.83,11.42,42.3969963559,130.27
2021-03-25 09:00:00,55.5995,-12.589,57.0069059084,15.1695,-8.099,17.1961487331,40.43,-4.49,40.6785570049,131.31,56.6695,8.021,57.2343312292,15.1695,-8.099,17.1961487331,41.5,16.12,44.5208310794,131.73
2021-03-25 09:30:00,56.2325,-12.2685,57.5552790672,18.3625,-8.6885,20.3143160973,37.87,-3.58,38.0388393619,132.83,57.1925,8.2815,57.7889721184,18.3625,-8.6885,20.3143160973,38.83,16.97,42.376288181,133.21
2021-03-25 10:00:00,55.908,-12.412,57.2692082013,17.408,-9.492,19.8276707659,38.5,-2.92,38.6105736813,132.62,56.888,8.118,57.4643060343,17.408,-9.492,19.8276707659,39.48,17.61,43.2294170675,132.98
2021-03-25 10:30:00,56.788,-12.449,58.1365164505,20.018,-9.749,22.2657433067,36.77,-2.7,36.8689964604,132.6,57.698,8.121,58.2667130101,20.018,-9.749,22.2657433067,37.68,17.87,41.7027493098,132.92
2021-03-25 11:00:00,58.7535,-12.5735,60.0838303082,22.0135,-9.5935,24.0131094301,36.74,-2.98,36.8606565324,132.6,59.6835,7.9565,60.2115110631,22.0135,-9.5935,24.0131094301,37.67,17.55,41.5575673013,132.92
2021-03-25 11:30:00,58.3345,-12.482,59.6549596786,25.9645,-10.692,28.0797814139,32.37,-1.79,32.4194540361,132.37,59.0845,7.948,59.6166826002,25.9645,-10.692,28.0797814139,33.12,18.64,38.0050522957,132.69
2021-03-25 12:00:00,56.693,-12.354,58.023422555,29.753,-11.124,31.7645145563,26.94,-1.23,26.9680644467,132.37,57.223,8.106,57.7942814213,29.753,-11.124,31.7645145563,27.47,19.23,33.5319817488,132.69
2021-03-25 12:30:00,57.3955,-12.402,58.7201245252,27.7855,-10.762,29.7968900097,29.61,-1.6400000000000001,29.6553823108,132.46,58.0255,8.088,58.5864693786,27.7855,-10.762,29.7968900097,30.24,18.85,35.6339739574,132.77
2021-03-25 13:00:00,56.967,-12.456,58.3128718638,29.527,-11.636,31.7370481457,27.44,-0.8200000000000001,27.4522494525,132.6,57.497,8.304,58.0935575172,29.527,-11.636,31.7370481457,27.97,19.94,34.3500291121,132.92
2021-03-25 13:30:00,56.411,-13.278,57.9526203463,26.611,-10.588,28.6400255761,29.8,-2.69,29.9211647501,133.38,57.041,7.742,57.5640012942,26.611,-10.588,28.6400255761,30.43,18.33,35.5242705766,133.71
2021-03-25 14:00:00,55.908500000000004,-13.095,57.4215934754,27.6985,-11.535,30.0043851337,28.21,-1.56,28.2531007148,134.32,56.4785,8.055,57.0500130346,27.6985,-11.535,30.0043851337,28.78,19.59,34.8146018216,134.66
2021-03-25 14:30:00,55.0695,-13.2325,56.6369922092,29.0695,-10.7425,30.9909202267,26.0,-2.49,26.1189605459,134.56,55.5895,7.8575,56.142077059,29.0695,-10.7425,30.9909202267,26.52,18.6,32.3924435633,134.9
2021-03-25 15:00:00,55.575,-13.283,57.1403422636,29.645,-10.873,31.5760693247,25.93,-2.41,26.0417549332,133.25,56.125,8.127,56.7103496198,29.645,-10.873,31.5760693247,26.48,19.0,32.5912626328,133.58
2021-03-25 15:30:00,55.6145,-13.7145,57.2805387588,26.5045,-10.6145,28.5509392227,29.11,-3.1,29.2745982039,132.88,56.2945,7.6655,56.8140002156,26.5045,-10.6145,28.5509392227,29.79,18.28,34.9514305859,133.22
2021-03-25 16:00:00,56.7915,-13.3995,58.3508446597,21.6915,-10.0595,23.9105565075,35.1,-3.34,35.2585535721,132.82,57.7115,7.9905,58.2620401505,21.6915,-10.0595,23.9105565075,36.02,18.05,40.2894887036,133.17
2021-03-25 16:30:00,58.238,-13.3425,59.7468572416,18.598,-9.6125,20.9352754997,39.64,-3.73,39.815103918,132.68,59.378,7.9175,59.9035365421,18.598,-9.6125,20.9352754997,40.78,17.53,44.3881662158,133.04
2021-03-25 17:00:00,58.8725,-13.261,60.3475382866,22.0925,-9.561,24.0726250594,36.78,-3.7,36.9656380981,132.2,59.9025,7.849,60.4145372179,22.0925,-9.561,24.0726250594,37.81,17.41,41.6257636567,132.55
2021-03-25 17:30:00,59.489,-13.2045,60.9368520786,22.759,-9.1745,24.538613067,36.73,-4.03,36.9504235429,131.86,60.539,7.7455,61.0324773481,22.759,-9.1745,24.538613067,37.78,16.92,41.3958307079,132.21
2021-03-25 18:00:00,61.006,-12.8965,62.3542440276,20.846,-10.7265,23.4438375325,40.16,-2.17,40.2185840129,131.37,62.186,7.9035,62.6862338018,20.846,-10.7265,23.4438375325,41.34,18.63,45.3439356474,131.7
2021-03-25 18:30:00,61.4635,-12.511,62.7238945957,23.6835,-11.811,26.465220445900002,37.78,-0.7000000000000001,37.7864843562,130.47,62.5335,8.159,63.0635227628,23.6835,-11.811,26.465220445900002,38.85,19.97,43.6820718373,130.78
2021-03-25 19:00:00,62.6835,-11.866,63.7967328964,24.7435,-12.416,27.683891494,37.94,0.55,37.9439863483,130.05,63.7135,8.434,64.2692962327,24.7435,-12.416,27.683891494,38.97,20.85,44.1970971897,130.36
2021-03-25 19:30:00,62.7375,-11.957,63.8667656552,26.4375,-12.517,29.2509263999,36.3,0.56,36.3043193023,130.47,63.6675,8.543,64.2380993278,26.4375,-12.517,29.2509263999,37.23,21.06,42.7737828582,130.78
2021-03-25 20:00:00,61.2795,-12.904,62.6234008678,23.2995,-11.684,26.0649679887,37.98,-1.22,37.9995894715,131.98,62.2695,7.696,62.743278893,23.2995,-11.684,26.0649679887,38.97,19.38,43.5229284401,132.3
2021-03-25 20:30:00,59.8615,-13.5155,61.3682973733,22.1615,-11.8255,25.1192064465,37.7,-1.69,37.7378602997,132.52,60.8415,7.2545,61.2724725509,22.1615,-11.8255,25.1192064465,38.68,19.08,43.1299060977,132.84
2021-03-25 21:00:00,58.7665,-14.176,60.4521339429,21.4265,-11.846,24.4831088355,37.34,-2.33,37.4126248745,133.05,59.7165,6.574,60.0772656522,21.4265,-11.846,24.4831088355,38.29,18.42,42.4902400558,133.39
2021-03-25 21:30:00,57.4705,-14.053,59.1637150562,24.2805,-12.343,27.2377005133,33.19,-1.71,33.2340217247,133.05,58.2805,6.917,58.6895354322,24.2805,-12.343,27.2377005133,34.0,19.26,39.0761768857,133.39
2021-03-25 22:00:00,56.5765,-7.095,57.0196402764,24.6965,-12.285,27.5832981576,31.88,5.19,32.299698141,133.77,56.8565,-0.455,56.858320563,24.6965,-12.285,27.5832981576,32.16,11.83,34.2668133914,134.11
2021-03-25 22:30:00,55.287,-13.8325,56.9911433931,24.987,-12.7425,28.0485556714,30.3,-1.09,30.3195992718,132.33,55.947,6.2275,56.2925267265,24.987,-12.7425,28.0485556714,30.96,18.97,36.3095373146,132.66
2021-03-25 23:00:00,53.913,-6.3095,54.2809484004,27.103,-12.8795,30.0075678663,26.81,6.57,27.6032787908,133.13,53.993,-0.5495,53.9957961257,27.103,-12.8795,30.0075678663,26.89,12.33,29.5821060778,133.48
2021-03-25 23:30:00,52.775,-3.697,52.9043328471,28.675,-12.347,31.2202503834,24.1,8.65,25.6053217125,132.28,52.645,-2.847,52.7219255528,28.675,-12.347,31.2202503834,23.97,9.5,25.783927164,132.62
2021-03-26 00:00:00,52.0725,-3.503,52.1901931904,28.2125,-12.353,30.7984052387,23.86,8.85,25.4484203832,130.62,51.9325,-2.6630000000000003,52.0007319684,28.2125,-12.353,30.7984052387,23.72,9.69,25.6229291846,130.92
2021-03-26 00:30:00,51.612,-3.2445,51.713879416,29.582,-13.0445,32.3303836081,22.03,9.8,24.1114267516,130.71,51.412,-2.3945,51.4677313882,29.582,-13.0445,32.3303836081,21.83,10.65,24.2893268742,131.02
2021-03-26 01:00:00,51.365,-11.993500000000001,52.7466327575,31.655,-14.3835,34.7695858079,19.71,2.39,19.8543748328,130.2,51.585,6.9365,52.049277202,31.655,-14.3835,34.7695858079,19.93,21.32,29.184710038,130.5
2021-03-26 01:30:00,50.6455,-12.698,52.2130814476,32.2055,-14.008,35.120055442,18.44,1.31,18.4864734333,132.42,50.8555,7.992,51.479645922,32.2055,-14.008,35.120055442,18.65,22.0,28.841333186900002,132.74
2021-03-26 02:00:00,50.382,-8.3685,51.0722793328,30.152,-13.2885,32.9503768757,20.23,4.92,20.8196853963,132.94,50.372,2.3315,50.4259286107,30.152,-13.2885,32.9503768757,20.22,15.62,25.5505929481,133.27
2021-03-26 02:30:00,49.68,-4.004,49.8410916413,28.49,-12.044,30.93118226,21.19,8.04,22.664017737400002,132.56,49.46,-3.204,49.5636683065,28.49,-12.044,30.93118226,20.97,8.84,22.757119765,132.89
2021-03-26 03:00:00,49.3305,-3.7955,49.4762978657,29.4105,-12.4355,31.9314761716,19.92,8.64,21.7130375581,130.96,49.0605,-2.9955,49.1518634489,29.4105,-12.4355,31.9314761716,19.65,9.44,21.7999105503,131.26
2021-03-26 03:30:00,49.2215,-3.482,49.3445071538,30.7715,-12.792,33.3244726327,18.45,9.31,20.6658800926,131.11,48.9015,-2.692,48.9755404896,30.7715,-12.792,33.3244726327,18.13,10.1,20.7534792264,131.41
2021-03-26 04:00:00,49.298,-3.3725,49.4132225244,31.558,-13.2025,34.2083815789,17.74,9.83,20.2814323952,131.16,48.948,-2.5525,49.0145076508,31.558,-13.2025,34.2083815789,17.39,10.65,20.3920229502,131.47
2021-03-26 04:30:00,49.6715,-2.854,49.7534242867,33.0715,-13.804,35.8367761978,16.6,10.95,19.8862389606,131.65,49.2815,-2.034,49.3234568765,33.0715,-13.804,35.8367761978,16.21,11.77,20.032398758,131.96
2021-03-26 05:00:00,49.731,-2.9845,49.8204737156,32.671,-13.3745,35.302570604,17.06,10.39,19.9748767205,131.61,49.371,-2.1645,49.4184247144,32.671,-13.3745,35.302570604,16.7,11.21,20.1135302719,131.89
2021-03-26 05:30:00,49.871,-2.9314999999999998,49.9570849155,32.101,-13.3515,34.7668916248,17.77,10.42,20.5997402896,131.08,49.531,-2.1115,49.5759860542,32.101,-13.3515,34.7668916248,17.43,11.24,20.7398770488,131.38
2021-03-26 06:00:00,50.669,-2.6845,50.7400640643,32.079,-13.1145,34.6562022047,18.59,10.43,21.3160268343,130.84,50.359,-1.8445,50.3927679459,32.079,-13.1145,34.6562022047,18.28,11.27,21.4748993013,131.13
2021-03-26 06:30:00,52.4225,-1.858,52.455416024,32.2525,-13.578,34.994082932,20.17,11.72,23.3278224445,130.84,52.1425,-0.978,52.1516710207,32.2525,-13.578,34.994082932,19.89,12.6,23.5451077721,131.13
2021-03-26 07:00:00,54.546,-1.1555,54.5582376571,32.116,-14.0655,35.0610288818,22.43,12.91,25.8799729521,130.8,54.326,-0.2155,54.3264274203,32.116,-14.0655,35.0610288818,22.21,13.85,26.1745410657,131.1
2021-03-26 07:30:00,57.195,-0.704,57.1993325223,31.635,-14.064,34.6203599201,25.56,13.36,28.8409985957,130.53,57.065,0.296,57.0657676808,31.635,-14.064,34.6203599201,25.43,14.36,29.2043575516,130.79
2021-03-26 08:00:00,59.03,-0.106,59.0300951719,32.43,-14.246,35.4210871657,26.6,14.14,30.1247340237,130.6,58.94,0.8240000000000001,58.94575961,32.43,-14.246,35.4210871657,26.51,15.07,30.4940158064,130.9
2021-03-26 08:30:00,60.685,0.1135,60.6851061402,32.285,-13.836500000000001,35.125061669,28.4,13.95,31.6411520018,130.74,60.635,0.8435,60.6408667257,32.285,-13.836500000000001,35.125061669,28.35,14.68,31.925301878,130.9
2021-03-26 09:00:00,61.235,-0.3355,61.2359190774,29.825,-12.3855,32.2944458886,31.41,12.05,33.6420956541,131.42,61.285,0.3745,61.2861442355,29.825,-12.3855,32.2944458886,31.46,12.76,33.949215013,131.66
2021-03-26 09:30:00,62.2225,-0.0045000000000000005,62.2225001627,30.5925,-12.9845,33.2339930869,31.63,12.98,34.1897250647,131.19,62.2625,0.7355,62.2668440384,30.5925,-12.9845,33.2339930869,31.67,13.72,34.5141608619,131.44
2021-03-26 10:00:00,62.1025,-0.876,62.1086779947,28.2225,-12.016,30.6739916256,33.88,11.14,35.6644641064,131.69,62.2225,-0.166,62.2227214308,28.2225,-12.016,30.6739916256,34.0,11.85,36.0058675774,131.96
2021-03-26 10:30:00,61.9755,-1.708,61.9990311557,25.3255,-11.598,27.8548838492,36.65,9.89,37.9609615263,131.82,62.1655,-0.988,62.1733506758,25.3255,-11.598,27.8548838492,36.84,10.61,38.3374190576,132.12
2021-03-26 11:00:00,61.971,-0.977,61.9787009383,33.201,-13.587,35.8735692398,28.77,12.61,31.4121791667,132.37,61.931,-0.297,61.9317121514,33.201,-13.587,35.8735692398,28.73,13.29,31.6549680145,132.68
2021-03-26 11:30:00,61.155,-0.8465,61.1608582939,41.505,-15.8865,44.4414885805,19.65,15.04,24.7451833697,132.37,60.805,-0.17650000000000002,60.8052561647,41.505,-15.8865,44.4414885805,19.3,15.71,24.8856203459,132.68
2021-03-26 12:00:00,61.53,0.47800000000000004,61.5318566598,44.32,-16.492,47.288988824,17.21,16.97,24.1695055804,132.54,61.1,1.078,61.1095089491,44.32,-16.492,47.288988824,16.78,17.57,24.2955407431,132.87
2021-03-26 12:30:00,61.716,0.308,61.7167685479,45.106,-16.812,48.1372473247,16.61,17.12,23.8534379074,132.4,61.266,0.888,61.2724350748,45.106,-16.812,48.1372473247,16.16,17.7,23.9673861737,132.73
2021-03-26 13:00:00,62.649,0.11750000000000001,62.6491101872,36.579,-15.1925,39.6085255627,26.07,15.31,30.2331109878,132.5,62.479,0.7675000000000001,62.4837138561,36.579,-15.1925,39.6085255627,25.9,15.96,30.4225508464,132.84
2021-03-26 13:30:00,61.413,-4.503,61.5778659747,37.923,-14.743,40.6879586364,23.49,10.24,25.6249429268,133.61,61.413,3.127,61.4925580701,37.923,-14.743,40.6879586364,23.49,17.87,29.5146912571,133.96
2021-03-26 14:00:00,60.012,-11.779,61.1570518011,41.902,-15.539,44.690470181,18.11,3.76,18.4962077194,133.61,60.212,9.811,61.0060707225,41.902,-15.539,44.690470181,18.31,25.35,31.27105051,133.96
2021-03-26 14:30:00,60.1565,-10.2135,61.0173751853,43.1465,-15.8035,45.9496580455,17.01,5.59,17.9049769617,133.41,60.3165,10.9365,61.2999771982,43.1465,-15.8035,45.9496580455,17.17,26.74,31.7779247277,133.77
2021-03-26 15:00:00,60.0235,-9.907,60.8355915665,42.6435,-15.797,45.4754142504,17.38,5.89,18.3509264071,131.83,60.2035,11.003,61.2007142217,42.6435,-15.797,45.4754142504,17.56,26.8,32.0404993719,132.17
2021-03-26 15:30:00,59.589,-10.093,60.4377164526,44.999,-16.253,47.8442265064,14.59,6.16,15.8370988505,131.04,59.659,10.897,60.6460294661,44.999,-16.253,47.8442265064,14.66,27.15,30.855114649,131.37
2021-03-26 16:00:00,60.3745,-9.953,61.1893982586,42.0745,-14.683,44.5629222476,18.3,4.73,18.9013994191,131.39,60.6045,11.037,61.6013050937,42.0745,-14.683,44.5629222476,18.53,25.72,31.6998312298,131.73
2021-03-26 16:30:00,60.8735,-10.187,61.7199965267,41.2935,-14.257,43.6854116525,19.58,4.07,19.9985324462,131.44,61.1735,10.643,62.0924355397,41.2935,-14.257,43.6854116525,19.88,24.9,31.8625862102,131.77
2021-03-26 17:00:00,60.647,-10.063,61.4761952141,42.827,-14.843,45.3262239548,17.82,4.78,18.4499539295,131.02,60.877,10.577,61.7890124375,42.827,-14.843,45.3262239548,18.05,25.42,31.176576143,131.36
2021-03-26 17:30:00,61.7455,-10.1605,62.5758941646,36.8255,-13.9605,39.3829025149,24.92,3.8,25.2080622024,130.21,62.2755,10.4295,63.1427934962,36.8255,-13.9605,39.3829025149,25.45,24.39,35.2501716308,130.54
2021-03-26 18:00:00,62.841,-2.3105,62.8834611901,32.511,-14.0905,35.4331386029,30.33,11.78,32.5373216476,130.1,63.011,2.8295,63.0744971542,32.511,-14.0905,35.4331386029,30.5,16.92,34.8788818628,130.44
2021-03-26 18:30:00,63.163,0.49,63.1649006094,32.643,-14.47,35.7063908705,30.52,14.96,33.9892924316,131.38,63.183,-0.37,63.1840833517,32.643,-14.47,35.7063908705,30.54,14.1,33.6378001659,131.69
2021-03-26 19:00:00,63.686,-0.4445,63.6875511874,35.266,-13.4545,37.7453881454,28.42,13.01,31.2563033643,131.54,63.666,-0.1645,63.6662125169,35.266,-13.4545,37.7453881454,28.4,13.29,31.3557666148,131.83
2021-03-26 19:30:00,63.729,-0.264,63.7295468131,36.579,-13.964,39.1537550817,27.15,13.7,30.4107300143,131.63,63.659,0.026000000000000002,63.6590053095,36.579,-13.964,39.1537550817,27.08,13.99,30.4802641065,131.88
2021-03-26 20:00:00,62.5415,-0.417,62.5428901735,36.8515,-13.847,39.367149519,25.69,13.43,28.9886357044,132.08,62.4315,-0.127,62.4316291734,36.8515,-13.847,39.367149519,25.58,13.72,29.0271390254,132.37
2021-03-26 20:30:00,61.063,-1.55,61.0826691378,33.373,-14.15,36.2488569337,27.69,12.6,30.421967392,131.85,60.993,-1.28,61.006429571,33.373,-14.15,36.2488569337,27.62,12.87,30.4713193019,132.17
2021-03-26 21:00:00,60.167,-3.4755000000000003,60.2672961833,31.657,-14.7455,34.9227063563,28.51,11.27,30.6566958428,132.61,60.227,0.47450000000000003,60.2288691513,31.657,-14.7455,34.9227063563,28.57,15.22,32.3711800835,132.93
2021-03-26 21:30:00,58.296,-13.076,59.7445009352,28.746,-13.725999999999999,31.8549147228,29.55,0.65,29.5571480356,133.21,58.936,7.754,59.4438946571,28.746,-13.725999999999999,31.8549147228,30.19,21.48,37.0516733765,133.55
2021-03-26 22:00:00,57.1965,-13.428,58.7516024994,28.4065,-13.288,31.3608065306,28.79,-0.14,28.790340394,133.69,57.8065,7.352,58.2721489757,28.4065,-13.288,31.3608065306,29.4,20.64,35.9217148811,134.03
2021-03-26 22:30:00,56.124,-13.3045,57.6793992362,29.644,-13.5245,32.5834135144,26.48,0.22,26.4809138815,133.64,56.674,7.4055,57.1557845388,29.644,-13.5245,32.5834135144,27.03,20.93,34.1860468613,133.98
2021-03-26 23:00:00,54.7455,-12.813,56.2249298732,31.5755,-13.883,34.4927512566,23.17,1.07,23.1946933586,132.96,55.2055,7.987,55.78027787,31.5755,-13.883,34.4927512566,23.63,21.87,32.1974191512,133.29
2021-03-26 23:30:00,53.6305,-13.533,55.3115957033,30.0805,-14.013,33.1843434356,23.55,0.48,23.5548912118,130.94,54.1005,7.537,54.6229848072,30.0805,-14.013,33.1843434356,24.02,21.55,32.2701549423,131.26
2021-03-27 00:00:00,52.61,-13.3205,54.270137463,31.65,-14.5005,34.8136036665,20.96,1.18,20.9931893718,131.94,52.97,7.8795,53.5528469855,31.65,-14.5005,34.8136036665,21.32,22.38,30.9096554494,132.27
2021-03-27 00:30:00,19.08,1.09,19.1111093346,0.0,0.0,0.0,19.08,1.09,19.1111093346,132.36,19.36,22.19,29.4483564906,0.0,0.0,0.0,19.36,22.19,29.4483564906,132.69
2021-03-27 01:00:00,18.1,0.21,18.1012181911,0.0,0.0,0.0,18.1,0.21,18.1012181911,132.22,18.36,21.17,28.0224642028,0.0,0.0,0.0,18.36,21.17,28.0224642028,132.54
2021-03-27 01:30:00,16.16,0.99,16.1902964766,0.0,0.0,0.0,16.16,0.99,16.1902964766,131.77,16.33,21.94,27.3501828147,0.0,0.0,0.0,16.33,21.94,27.3501828147,132.09
2021-03-27 02:00:00,16.24,1.11,16.2778899124,0.0,0.0,0.0,16.24,1.11,16.2778899124,131.68,16.41,22.23,27.6307980341,0.0,0.0,0.0,16.41,22.23,27.6307980341,132.0
2021-03-27 02:30:00,16.03,1.18,16.0733723904,0.0,0.0,0.0,16.03,1.18,16.0733723904,132.27,16.18,22.51,27.7216972785,0.0,0.0,0.0,16.18,22.51,27.7216972785,132.59
2021-03-27 03:00:00,16.15,0.8,16.1698021014,0.0,0.0,0.0,16.15,0.8,16.1698021014,132.9,16.3,22.19,27.5333633979,0.0,0.0,0.0,16.3,22.19,27.5333633979,133.23
2021-03-27 03:30:00,15.48,0.42,15.4856966262,0.0,0.0,0.0,15.48,0.42,15.4856966262,133.16,15.62,21.72,26.7533698812,0.0,0.0,0.0,15.62,21.72,26.7533698812,133.5
2021-03-27 04:00:00,15.71,0.28,15.7124950278,0.0,0.0,0.0,15.71,0.28,15.7124950278,132.78,15.85,21.72,26.8883041488,0.0,0.0,0.0,15.85,21.72,26.8883041488,133.11
2021-03-27 04:30:00,16.6,-0.58,16.6101294396,0.0,0.0,0.0,16.6,-0.58,16.6101294396,133.28,16.78,20.76,26.6935572751,0.0,0.0,0.0,16.78,20.76,26.6935572751,133.62
2021-03-27 05:00:00,18.54,-1.72,18.619613315,0.0,0.0,0.0,18.54,-1.72,18.619613315,133.16,18.81,19.72,27.2524219107,0.0,0.0,0.0,18.81,19.72,27.2524219107,133.5
2021-03-27 05:30:00,19.66,-1.71,19.7342266127,0.0,0.0,0.0,19.66,-1.71,19.7342266127,133.48,19.97,19.64,28.0094716123,0.0,0.0,0.0,19.97,19.64,28.0094716123,133.82
2021-03-27 06:00:00,19.86,-1.1400000000000001,19.892692125499998,0.0,0.0,0.0,19.86,-1.1400000000000001,19.892692125499998,133.25,20.18,20.13,28.5034962768,0.0,0.0,0.0,20.18,20.13,28.5034962768,133.6
2021-03-27 06:30:00,20.32,-0.30000000000000004,20.3222144463,0.0,0.0,0.0,20.32,-0.30000000000000004,20.3222144463,132.94,20.66,20.98,29.444795805,0.0,0.0,0.0,20.66,20.98,29.444795805,133.28
2021-03-27 07:00:00,20.6,0.81,20.6159186067,0.0,0.0,0.0,20.6,0.81,20.6159186067,132.94,20.93,22.18,30.4961850073,0.0,0.0,0.0,20.93,22.18,30.4961850073,133.28
2021-03-27 07:30:00,24.1,-0.05,24.1000518672,0.0,0.0,0.0,24.1,-0.05,24.1000518672,132.83,24.56,21.4,32.5753526458,0.0,0.0,0.0,24.56,21.4,32.5753526458,133.17
2021-03-27 08:00:00,26.76,-1.6600000000000001,26.8114378578,0.0,0.0,0.0,26.76,-1.6600000000000001,26.8114378578,133.32,27.35,19.75,33.7355154103,0.0,0.0,0.0,27.35,19.75,33.7355154103,133.67
2021-03-27 08:30:00,29.86,-2.14,29.9365863117,0.0,0.0,0.0,29.86,-2.14,29.9365863117,133.28,30.57,19.22,36.1100166159,0.0,0.0,0.0,30.57,19.22,36.1100166159,133.63
2021-03-27 09:00:00,28.25,-0.30000000000000004,28.2515928754,0.0,0.0,0.0,28.25,-0.30000000000000004,28.2515928754,133.01,28.9,20.66,35.5252811389,0.0,0.0,0.0,28.9,20.66,35.5252811389,133.36
2021-03-27 09:30:00,26.71,-0.6900000000000001,26.7189109059,0.0,0.0,0.0,26.71,-0.6900000000000001,26.7189109059,131.63,27.28,20.1,33.8852239184,0.0,0.0,0.0,27.28,20.1,33.8852239184,131.96
2021-03-27 10:00:00,25.98,-0.47000000000000003,25.9842509994,0.0,0.0,0.0,25.98,-0.47000000000000003,25.9842509994,131.16,26.54,20.35,33.4438948091,0.0,0.0,0.0,26.54,20.35,33.4438948091,131.5
2021-03-27 10:30:00,24.18,0.7000000000000001,24.1901302187,0.0,0.0,0.0,24.18,0.7000000000000001,24.1901302187,131.26,24.65,21.31,32.58433059,0.0,0.0,0.0,24.65,21.31,32.58433059,131.59
2021-03-27 11:00:00,22.54,0.65,22.5493702795,0.0,0.0,0.0,22.54,0.65,22.5493702795,130.37,22.94,21.54,31.4676850118,0.0,0.0,0.0,22.94,21.54,31.4676850118,130.69
2021-03-27 11:30:00,20.94,1.7000000000000002,21.008893355,0.0,0.0,0.0,20.94,1.7000000000000002,21.008893355,131.26,21.27,22.31,30.8244870193,0.0,0.0,0.0,21.27,22.31,30.8244870193,131.58
2021-03-27 12:00:00,24.44,1.4100000000000001,24.480639289,0.0,0.0,0.0,24.44,1.4100000000000001,24.480639289,130.35,24.91,22.18,33.353568025,0.0,0.0,0.0,24.91,22.18,33.353568025,130.68
2021-03-27 12:30:00,28.67,1.11,28.6914795715,0.0,0.0,0.0,28.67,1.11,28.6914795715,130.83,29.34,21.88,36.600136611799996,0.0,0.0,0.0,29.34,21.88,36.600136611799996,131.16
2021-03-27 13:00:00,26.64,0.59,26.6465326075,0.0,0.0,0.0,26.64,0.59,26.6465326075,130.6,27.24,21.45,34.6716036549,0.0,0.0,0.0,27.24,21.45,34.6716036549,130.93
2021-03-27 13:30:00,22.4,0.62,22.4085787144,0.0,0.0,0.0,22.4,0.62,22.4085787144,131.01,22.81,21.45,31.3113174427,0.0,0.0,0.0,22.81,21.45,31.3113174427,131.35
2021-03-27 14:00:00,20.05,1.49,20.1052878617,0.0,0.0,0.0,20.05,1.49,20.1052878617,131.01,20.34,22.54,30.3606192295,0.0,0.0,0.0,20.34,22.54,30.3606192295,131.35
2021-03-27 14:30:00,18.82,1.52,18.881281736200002,0.0,0.0,0.0,18.82,1.52,18.881281736200002,131.81,19.09,22.54,29.5377673496,0.0,0.0,0.0,19.09,22.54,29.5377673496,132.16
2021-03-27 15:00:00,23.53,0.88,23.5464498386,0.0,0.0,0.0,23.53,0.88,23.5464498386,131.66,23.96,22.01,32.5349304594,0.0,0.0,0.0,23.96,22.01,32.5349304594,132.0
2021-03-27 15:30:00,25.95,0.79,25.9620222633,0.0,0.0,0.0,25.95,0.79,25.9620222633,131.99,26.51,21.91,34.3922694802,0.0,0.0,0.0,26.51,21.91,34.3922694802,132.34
2021-03-27 16:00:00,24.79,0.22,24.7909761809,0.0,0.0,0.0,24.79,0.22,24.7909761809,131.85,25.31,21.19,33.0092744543,0.0,0.0,0.0,25.31,21.19,33.0092744543,132.19
2021-03-27 16:30:00,25.23,1.26,25.2614429517,0.0,0.0,0.0,25.23,1.26,25.2614429517,131.41,25.77,22.14,33.9745860902,0.0,0.0,0.0,25.77,22.14,33.9745860902,131.75
2021-03-27 17:00:00,25.47,1.6,25.5202057202,0.0,0.0,0.0,25.47,1.6,25.5202057202,131.02,26.03,22.25,34.243589181,0.0,0.0,0.0,26.03,22.25,34.243589181,131.35
2021-03-27 17:30:00,25.31,1.8900000000000001,25.3804688688,0.0,0.0,0.0,25.31,1.8900000000000001,25.3804688688,130.38,25.82,22.4,34.1823404699,0.0,0.0,0.0,25.82,22.4,34.1823404699,130.72
2021-03-27 18:00:00,27.41,2.06,27.4873007041,0.0,0.0,0.0,27.41,2.06,27.4873007041,131.39,27.97,22.41,35.8403264494,0.0,0.0,0.0,27.97,22.41,35.8403264494,131.73
2021-03-27 18:30:00,28.56,2.23,28.6469282821,0.0,0.0,0.0,28.56,2.23,28.6469282821,132.02,29.17,22.73,36.9802893445,0.0,0.0,0.0,29.17,22.73,36.9802893445,132.36
2021-03-27 19:00:00,29.97,2.3,30.0581253574,0.0,0.0,0.0,29.97,2.3,30.0581253574,132.32,30.64,22.87,38.234101271,0.0,0.0,0.0,30.64,22.87,38.234101271,132.67
2021-03-27 19:30:00,31.07,2.29,31.1542773949,0.0,0.0,0.0,31.07,2.29,31.1542773949,132.51,31.76,23.02,39.225221478,0.0,0.0,0.0,31.76,23.02,39.225221478,132.86
2021-03-27 20:00:00,30.13,1.96,30.1936831142,0.0,0.0,0.0,30.13,1.96,30.1936831142,133.01,30.79,22.6,38.1940322564,0.0,0.0,0.0,30.79,22.6,38.1940322564,133.37
2021-03-27 20:30:00,28.1,0.98,28.1170837748,0.0,0.0,0.0,28.1,0.98,28.1170837748,132.89,28.68,21.61,35.9100891116,0.0,0.0,0.0,28.68,21.61,35.9100891116,133.24
2021-03-27 21:00:00,25.63,1.46,25.6715504012,0.0,0.0,0.0,25.63,1.46,25.6715504012,132.83,26.12,22.12,34.2278950565,0.0,0.0,0.0,26.12,22.12,34.2278950565,133.18
2021-03-27 21:30:00,23.41,1.5899999999999999,23.4639340265,0.0,0.0,0.0,23.41,1.5899999999999999,23.4639340265,133.03,23.81,21.93,32.3703722561,0.0,0.0,0.0,23.81,21.93,32.3703722561,133.37
2021-03-27 22:00:00,22.9,0.72,22.9113159814,0.0,0.0,0.0,22.9,0.72,22.9113159814,132.03,23.3,20.89,31.2934833472,0.0,0.0,0.0,23.3,20.89,31.2934833472,132.36
2021-03-27 22:30:00,21.18,1.51,21.2337584991,0.0,0.0,0.0,21.18,1.51,21.2337584991,131.56,21.49,20.71,29.8450029318,0.0,0.0,0.0,21.49,20.71,29.8450029318,131.89
2021-03-27 23:00:00,19.75,0.7000000000000001,19.7624011699,0.0,0.0,0.0,19.75,0.7000000000000001,19.7624011699,132.15,20.02,21.39,29.2973121634,0.0,0.0,0.0,20.02,21.39,29.2973121634,132.47
2021-03-27 23:30:00,17.12,1.6,17.1946038047,0.0,0.0,0.0,17.12,1.6,17.1946038047,133.36,17.28,22.0,27.9749602323,0.0,0.0,0.0,17.28,22.0,27.9749602323,133.7
2021-03-28 00:00:00,16.12,1.16,16.1616830807,0.0,0.0,0.0,16.12,1.16,16.1616830807,132.37,16.24,21.82,27.2001838229,0.0,0.0,0.0,16.24,21.82,27.2001838229,132.7
2021-03-28 00:30:00,47.305,-13.402,49.1668244755,32.515,-14.892,35.7630659899,14.79,1.49,14.8648646143,133.34,47.375,7.128,47.9082352942,32.515,-14.892,35.7630659899,14.86,22.02,26.5650145869,133.68
2021-03-28 01:00:00,46.9945,-13.272,48.832663395,32.3545,-14.482,35.4477360948,14.64,1.21,14.6899183115,132.96,47.0545,7.138,47.5928252392,32.3545,-14.482,35.4477360948,14.7,21.62,26.1441083229,133.29
2021-03-28 01:30:00,46.6,-13.3535,48.4755192056,32.56,-14.8535,35.7879876809,14.04,1.5,14.1199008495,0.003,46.69,7.2765,47.2536088807,32.56,-14.8535,35.7879876809,14.13,22.13,26.2563097179,0.003
2021-03-28 02:00:00,46.163,-13.6665,48.1434916811,32.063,-14.9665,35.3840654992,14.1,1.3,14.1598022585,0.003,46.203,6.9735,46.7262978552,32.063,-14.9665,35.3840654992,14.14,21.94,26.1017853795,0.003
2021-03-28 02:30:00,45.892,-13.5455,47.8493075629,32.872,-15.3155,36.2647614669,13.02,1.77,13.1397602718,132.5,45.872,7.2445,46.4405336344,32.872,-15.3155,36.2647614669,13.0,22.56,26.0375421267,132.83
2021-03-28 03:00:00,45.768,-13.5105,47.720471857,32.948,-15.3905,36.3653433127,12.82,1.88,12.9571138762,133.35,45.758,7.2095,46.322472454,32.948,-15.3905,36.3653433127,12.81,22.6,25.9779926091,133.69
2021-03-28 03:30:00,45.5015,-13.4135,47.4374165032,33.4515,-15.6335,36.9243710102,12.05,2.22,12.2527915187,133.59,45.4415,7.4165,46.0427452972,33.4515,-15.6335,36.9243710102,11.99,23.05,25.9819668232,133.91
2021-03-28 04:00:00,45.5555,-13.317,47.4620487258,33.5855,-15.697,37.0726532534,11.97,2.38,12.2043148108,133.66,45.4955,7.433,46.0986985635,33.5855,-15.697,37.0726532534,11.91,23.13,26.016244925,134.02
2021-03-28 04:30:00,45.436,-13.3035,47.3435656478,33.856,-15.4835,37.2285845588,11.58,2.18,11.7834120695,133.56,45.406,7.7265,46.0586977481,33.856,-15.4835,37.2285845588,11.55,23.21,25.9250188042,133.92
2021-03-28 05:00:00,45.3815,-13.448,47.3321164354,33.3815,-15.478,36.7952853807,12.0,2.03,12.1704930056,133.83,45.3715,7.602,46.003950007,33.3815,-15.478,36.7952853807,11.99,23.08,26.0085851211,134.18
2021-03-28 05:30:00,45.9975,-13.0035,47.8002198583,33.7875,-15.4735,37.1621360863,12.21,2.47,12.4573271612,133.87,45.9875,7.9865,46.6758432007,33.7875,-15.4735,37.1621360863,12.2,23.46,26.4426095535,134.26
2021-03-28 06:00:00,46.1835,-12.8215,47.930225688,33.5735,-15.2515,36.8753054835,12.61,2.43,12.8420014017,131.77,46.1935,8.0485,46.8894209231,33.5735,-15.2515,36.8753054835,12.62,23.3,26.498196165,132.11
2021-03-28 06:30:00,46.43,-12.5925,48.1073378628,33.6,-15.1125,36.8421993949,12.83,2.52,13.0751405346,131.83,46.45,8.1575,47.1608662585,33.6,-15.1125,36.8421993949,12.85,23.27,26.582238431,132.19
2021-03-28 07:00:00,47.163,-12.4925,48.7894571117,33.803,-15.4425,37.1633369768,13.36,2.95,13.6818163999,131.57,47.203,8.4575,47.9546923173,33.803,-15.4425,37.1633369768,13.4,23.9,27.4001824811,131.94
2021-03-28 07:30:00,48.6105,-12.428,50.1740559876,33.8405,-15.828,37.3591357535,14.77,3.4,15.1562825257,131.22,48.7005,8.722,49.4753674494,33.8405,-15.828,37.3591357535,14.86,24.55,28.6970747638,131.59
2021-03-28 08:00:00,49.9795,-11.9605,51.390699358,34.0995,-15.2705,37.3626025659,15.88,3.31,16.2212977286,130.8,50.1295,8.8795,50.9098447307,34.0995,-15.2705,37.3626025659,16.03,24.15,28.9859172703,131.18
2021-03-28 08:30:00,51.786,-11.7395,53.0999590984,35.196,-15.0895,38.2942740661,16.59,3.35,16.9248515503,131.27,51.936,9.1605,52.7376796631,35.196,-15.0895,38.2942740661,16.74,24.25,29.4667626318,131.68
2021-03-28 09:00:00,53.0335,-11.3805,54.2408324282,37.1535,-14.3905,39.8430552606,15.88,3.01,16.1627503848,131.91,53.2035,9.2195,53.9964035145,37.1535,-14.3905,39.8430552606,16.05,23.61,28.5488108334,132.32
2021-03-28 09:30:00,54.231,-11.23,55.3815335739,37.291,-15.12,40.2396953393,16.94,3.89,17.380900437,131.0,54.401,9.02,55.1437140661,37.291,-15.12,40.2396953393,17.11,24.14,29.5887089952,131.34
2021-03-28 10:00:00,54.9075,-10.9605,55.9907681364,35.1975,-15.2805,38.3713133278,19.71,4.32,20.1778715429,131.26,55.1675,9.2395,55.9358687829,35.1975,-15.2805,38.3713133278,19.97,24.52,31.6232714943,131.58
2021-03-28 10:30:00,55.82,-10.714,56.8389144513,35.16,-15.684,38.4995253997,20.66,4.97,21.2493882265,130.44,56.1,9.346,56.8731721992,35.16,-15.684,38.4995253997,20.94,25.03,32.6341002634,130.69
2021-03-28 11:00:00,56.4955,-10.6515,57.4908338129,35.1355,-15.6115,38.4476565281,21.36,4.96,21.9283195891,130.25,56.8055,9.3985,57.5777442464,35.1355,-15.6115,38.4476565281,21.67,25.01,33.0921289735,130.43
2021-03-28 11:30:00,56.908500000000004,-10.129,57.8028893158,34.8985,-15.869,38.3370638319,22.01,5.74,22.7461579173,131.58,57.2485,8.901,57.9363318933,34.8985,-15.869,38.3370638319,22.35,24.77,33.362784656,131.69
2021-03-28 12:00:00,57.11,-10.89,58.1390075595,34.31,-15.61,37.6941401281,22.8,4.72,23.2834361725,131.19,57.48,9.1,58.1958795792,34.31,-15.61,37.6941401281,23.17,24.71,33.8737804209,131.23
