Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-28 12:30:00,56.972,-10.9205,58.0091898258,34.542,-15.9105,38.030169264,22.43,4.99,22.9783593844,131.1,57.322,9.0795,58.0366177878,34.542,-15.9105,38.030169264,22.78,24.99,33.8146196193,131.14
2021-03-28 13:00:00,56.8815,-10.893,57.9151317986,37.8615,-14.963,40.7109880898,19.02,4.07,19.4505861094,130.52,57.0915,9.177,57.8243607941,37.8615,-14.963,40.7109880898,19.23,24.14,30.8631252468,130.55
2021-03-28 13:30:00,56.303,-10.7215,57.3147308399,38.883,-14.6115,41.537737315,17.42,3.89,17.8490475936,130.63,56.473,9.2985,57.2333978657,38.883,-14.6115,41.537737315,17.59,23.91,29.6832646453,130.92
2021-03-28 14:00:00,55.696,-11.117,56.7946485595,38.186,-15.497,41.2107704975,17.51,4.38,18.0495013782,130.63,55.866,9.163,56.6124590969,38.186,-15.497,41.2107704975,17.68,24.66,30.3430057839,130.92
2021-03-28 14:30:00,55.5545,-11.081,56.6488396285,35.6145,-15.371,38.7899503899,19.94,4.29,20.3962668153,131.16,55.8145,8.999,56.5353023451,35.6145,-15.371,38.7899503899,20.2,24.37,31.6533868646,131.47
2021-03-28 15:00:00,55.4835,-11.017,56.5667133679,34.4035,-15.257,37.6347825987,21.08,4.24,21.5021859354,130.97,55.8035,9.063,56.5346670747,34.4035,-15.257,37.6347825987,21.4,24.32,32.3947897045,131.29
2021-03-28 15:30:00,55.726,-10.911,56.7841262766,36.876,-15.781,40.1108381488,18.85,4.87,19.4689342287,131.73,55.926,9.039,56.6517519323,36.876,-15.781,40.1108381488,19.05,24.82,31.2879353745,132.07
2021-03-28 16:00:00,56.2045,-7.482,56.7003187315,37.1445,-15.092,40.0934202114,19.06,7.61,20.5230528918,131.05,56.4445,5.918,56.753892415,37.1445,-15.092,40.0934202114,19.3,21.01,28.5291096952,131.4
2021-03-28 16:30:00,56.5255,-7.2225,56.9850564315,36.6155,-15.1125,39.6116459706,19.91,7.89,21.4163535645,130.96,56.7955,5.5475,57.0657828869,36.6155,-15.1125,39.6116459706,20.18,20.66,28.8802354561,131.32
2021-03-28 17:00:00,56.7005,-7.3835,57.1792162634,37.0905,-15.1835,40.0779722853,19.61,7.8,21.1043147247,130.54,56.9405,6.0165,57.2574782234,37.0905,-15.1835,40.0779722853,19.85,21.2,29.0424258629,130.91
2021-03-28 17:30:00,57.154,-10.9405,58.1917026409,36.334,-14.7205,39.2027126134,20.82,3.7800000000000002,21.1603591652,130.6,57.464,9.2395,58.2020588661,36.334,-14.7205,39.2027126134,21.13,23.96,31.9461813054,130.97
2021-03-28 18:00:00,56.6815,-11.2795,57.792902354,35.9015,-14.8395,38.8475026546,20.78,3.56,21.0827417572,130.43,56.9715,8.9505,57.6702979228,35.9015,-14.8395,38.8475026546,21.07,23.79,31.7790654362,130.81
2021-03-28 18:30:00,56.454,-11.419,57.597288799,34.624,-15.129,37.7850237131,21.83,3.71,22.1430124419,131.35,56.804,8.951,57.5049112424,34.624,-15.129,37.7850237131,22.18,24.08,32.7383383818,131.74
2021-03-28 19:00:00,55.8335,-11.7275,57.0518534186,32.2335,-14.9875,35.5474848407,23.6,3.26,23.8240970448,131.35,56.2335,8.6025,56.8876922409,32.2335,-14.9875,35.5474848407,24.0,23.59,33.6524605341,131.74
2021-03-28 19:30:00,55.6925,-12.1585,57.004242636,31.8925,-15.6985,35.5467925206,23.8,3.54,24.0618286919,131.6,56.0825,8.4415,56.714246257,31.8925,-15.6985,35.5467925206,24.19,24.14,34.1744890232,132.0
2021-03-28 20:00:00,54.765,-12.409,56.1532590862,32.375,-15.439,35.8678595124,22.39,3.03,22.5940921482,131.92,55.095,8.391,55.7303140669,32.375,-15.439,35.8678595124,22.72,23.83,32.9251772964,132.31
2021-03-28 20:30:00,53.5085,-12.5975,54.9714160132,32.5885,-15.2275,35.9706420362,20.92,2.63,21.0846697864,131.79,53.7985,8.1725,54.415699559,32.5885,-15.2275,35.9706420362,21.21,23.4,31.5820217846,132.19
2021-03-28 21:00:00,52.5775,-13.211500000000001,54.211965824,31.8175,-15.4115,35.3534671355,20.76,2.2,20.8762448731,132.76,52.9075,8.0185,53.5116800194,31.8175,-15.4115,35.3534671355,21.09,23.43,31.5238481154,133.16
2021-03-28 21:30:00,51.369,-12.7255,52.9217583915,32.019,-14.9955,35.3564899453,19.35,2.27,19.4826948855,133.73,51.659,7.8745,52.2557176896,32.019,-14.9955,35.3564899453,19.64,22.87,30.1457542616,133.95
2021-03-28 22:00:00,50.304,-13.136,51.9908348846,31.254,-14.826,34.5922360075,19.05,1.69,19.124816339,133.73,50.584,7.724,51.1703159263,31.254,-14.826,34.5922360075,19.33,22.55,29.701033652,133.78
2021-03-28 22:30:00,49.43,-5.184,49.7010941127,30.98,-14.884,34.3699557172,18.45,9.7,20.8444836827,132.46,49.21,-0.664,49.214479536,30.98,-14.884,34.3699557172,18.23,14.22,23.120149221,132.63
2021-03-28 23:00:00,48.4025,-3.1375,48.5040814004,30.9025,-14.8775,34.297295994,17.5,11.74,21.0731487918,130.31,48.0225,-2.5675,48.0910861023,30.9025,-14.8775,34.297295994,17.12,12.31,21.086263301,130.47
2021-03-28 23:30:00,30.9025,-14.8775,34.297295994,30.9025,-14.8775,34.297295994,0.0,0.0,0.0,131.26,30.9025,-14.8775,34.297295994,30.9025,-14.8775,34.297295994,0.0,0.0,0.0,131.42
2021-03-29 00:00:00,30.9025,-14.8775,34.297295994,30.9025,-14.8775,34.297295994,0.0,0.0,0.0,132.63,30.9025,-14.8775,34.297295994,30.9025,-14.8775,34.297295994,0.0,0.0,0.0,132.79
2021-03-29 00:30:00,47.7745,-3.3655,47.8928955118,29.9045,-14.5155,33.2412223076,17.87,11.15,21.0632238748,132.82,47.4145,-2.9455,47.5059025859,29.9045,-14.5155,33.2412223076,17.51,11.57,20.9872580391,133.01
2021-03-29 01:00:00,47.1435,-3.6555,47.2850110765,28.7235,-14.525500000000001,32.187413728,18.42,10.87,21.3881579384,131.56,46.8035,-3.2355,46.9152008682,28.7235,-14.525500000000001,32.187413728,18.08,11.29,21.3154990559,131.74
2021-03-29 01:30:00,47.2395,-3.7085,47.3848428561,28.2495,-14.7085,31.8492421024,18.99,11.0,21.9458447092,132.24,46.8995,-3.2885,47.0146501901,28.2495,-14.7085,31.8492421024,18.65,11.42,21.8686739424,132.41
2021-03-29 02:00:00,46.9195,-3.741,47.068403003,28.1495,-14.411,31.623903479,18.77,10.67,21.5907804398,132.54,46.5795,-3.321,46.6977393591,28.1495,-14.411,31.623903479,18.43,11.09,21.5093700512,132.72
2021-03-29 02:30:00,46.695,-3.472,46.8239021121,29.005,-14.772,32.5499924578,17.69,11.3,20.9910957313,132.35,46.325,-3.042,46.4247712865,29.005,-14.772,32.5499924578,17.32,11.73,20.9183006002,132.47
2021-03-29 03:00:00,46.5035,-3.4675000000000002,46.6325966305,28.9835,-14.7975,32.5424227509,17.52,11.33,20.8643068421,132.35,46.1235,-3.0475,46.2240684979,28.9835,-14.7975,32.5424227509,17.14,11.75,20.78081086,132.47
2021-03-29 03:30:00,46.406,-3.3675,46.5280226557,29.666,-15.1475,33.3094327819,16.74,11.78,20.4693917838,132.5,45.996,-2.9375,46.0897051656,29.666,-15.1475,33.3094327819,16.33,12.21,20.3900220696,132.59
2021-03-29 04:00:00,46.339,-3.6425,46.4819397965,29.489,-15.1725,33.1633212639,16.85,11.53,20.4172329173,132.74,45.939,-3.2225,46.0518862507,29.489,-15.1725,33.1633212639,16.45,11.95,20.3323633648,132.82
2021-03-29 04:30:00,46.194,-3.581,46.3325932471,29.424,-15.031,33.0409251838,16.77,11.45,20.3060434354,132.65,45.784,-3.171,45.8936803602,29.424,-15.031,33.0409251838,16.36,11.86,20.2066622677,132.8
2021-03-29 05:00:00,46.121,-3.75,46.2732011104,28.741,-14.98,32.4105766842,17.38,11.23,20.6924454814,132.65,45.731,-3.33,45.8520802254,28.741,-14.98,32.4105766842,16.99,11.65,20.6005485364,132.8
2021-03-29 05:30:00,46.1605,-3.943,46.3285981792,27.3905,-14.503,30.99316859,18.77,10.56,21.5366315843,132.65,45.8205,-3.513,45.9549713225,27.3905,-14.503,30.99316859,18.43,10.99,21.4579821978,132.86
2021-03-29 06:00:00,46.726,-3.737,46.8751986129,27.256,-14.297,30.7781374518,19.47,10.56,22.1493679368,132.37,46.416,-3.307,46.5336577651,27.256,-14.297,30.7781374518,19.16,10.99,22.0881348239,132.6
2021-03-29 06:30:00,48.502,-3.097,48.6007758477,25.412,-13.457,28.7551837588,23.09,10.36,25.3076608955,132.15,48.312,-2.637,48.3839137834,25.412,-13.457,28.7551837588,22.9,10.82,25.3275028378,132.39
2021-03-29 07:00:00,49.8855,-2.7125,49.9591910113,23.2355,-12.7625,26.5098069872,26.65,10.05,28.4820118671,131.72,49.7955,-2.2225,49.845073242,23.2355,-12.7625,26.5098069872,26.56,10.54,28.5749050742,131.95
2021-03-29 07:30:00,51.446,-2.3810000000000002,51.5010686976,22.726,-13.071,26.2168288891,28.72,10.69,30.6449751183,131.39,51.406,-1.841,51.4389552479,22.726,-13.071,26.2168288891,28.68,11.23,30.8002483756,131.61
2021-03-29 08:00:00,52.256,-2.4065,52.3113828746,20.726,-11.7165,23.8084742949,31.53,9.31,32.8757813595,132.48,52.326,-1.8865,52.3599957816,20.726,-11.7165,23.8084742949,31.6,9.83,33.0936383615,132.71
2021-03-29 08:30:00,54.1085,-2.8315,54.1825356042,11.6485,-9.7915,15.2171293121,42.46,6.96,43.0266568536,131.96,54.4985,-2.2515,54.5449883537,11.6485,-9.7915,15.2171293121,42.85,7.54,43.5083221924,132.26
2021-03-29 09:00:00,55.1335,-2.29,55.1810377054,10.5335,-9.4,14.1178830655,44.6,7.11,45.1631719435,132.78,55.5835,-1.6600000000000001,55.6082824069,10.5335,-9.4,14.1178830655,45.05,7.74,45.7100656311,133.16
2021-03-29 09:30:00,55.5565,-1.9095,55.5893054688,11.1065,-9.3795,14.5371717504,44.45,7.47,45.0733113938,131.72,55.9865,-1.2995,56.0015792858,11.1065,-9.3795,14.5371717504,44.88,8.08,45.6015438335,132.06
2021-03-29 10:00:00,55.6375,-1.8295,55.6675711389,12.0375,-9.6895,15.4527608051,43.6,7.86,44.3028170662,131.94,56.0475,-1.1895,56.0601209997,12.0375,-9.6895,15.4527608051,44.01,8.5,44.823320939,132.24
2021-03-29 10:30:00,54.587,-2.0625,54.6259505661,12.407,-9.6825,15.7379940034,42.18,7.62,42.8627670595,131.94,54.927,-1.4625,54.9464669952,12.407,-9.6825,15.7379940034,42.52,8.22,43.3072603613,132.24
2021-03-29 11:00:00,54.056,-2.113,54.0972818633,12.975999999999999,-9.503,16.0836433994,41.08,7.39,41.739411831,132.9,54.376,-1.5230000000000001,54.3973244287,12.975999999999999,-9.503,16.0836433994,41.4,7.98,42.1620730041,133.23
2021-03-29 11:30:00,53.482,-2.2515,53.529371155,12.262,-8.9415,15.1758711859,41.22,6.69,41.7593642193,133.24,53.802,-1.6815,53.8282699541,12.262,-8.9415,15.1758711859,41.54,7.26,42.1696478525,133.58
2021-03-29 12:00:00,53.7785,-2.284,53.8269794643,12.3585,-8.744,15.1390243493,41.42,6.46,41.9207347264,132.84,54.1085,-1.724,54.135957997,12.3585,-8.744,15.1390243493,41.75,7.02,42.3360709089,133.18
2021-03-29 12:30:00,54.0855,-2.1225,54.1271310574,12.2755,-8.2125,14.7693282346,41.81,6.09,42.2512035332,132.41,54.4455,-1.5625,54.4679160286,12.2755,-8.2125,14.7693282346,42.17,6.65,42.6911161719,132.74
2021-03-29 13:00:00,54.1535,-2.233,54.1995189208,9.3235,-7.503,11.9675670564,44.83,5.27,45.1386951517,131.54,54.6035,-1.673,54.6291235629,9.3235,-7.503,11.9675670564,45.28,5.83,45.6537764046,131.87
2021-03-29 13:30:00,53.701,-2.5905,53.7634456787,7.301,-6.8605,10.0185358836,46.4,4.27,46.596060992299996,132.32,54.211,-2.0505,54.2497656331,7.301,-6.8605,10.0185358836,46.91,4.8100000000000005,47.1559561455,132.65
2021-03-29 14:00:00,53.1205,-2.4765,53.1781964013,6.8305,-6.4965,9.4265710892,46.29,4.02,46.4642281761,132.47,53.6105,-1.9264999999999999,53.6451033413,6.8305,-6.4965,9.4265710892,46.78,4.57,47.0026946036,132.81
2021-03-29 14:30:00,52.661,-2.454,52.7181471317,10.321,-6.784,12.350939114100001,42.34,4.33,42.5608329336,132.82,53.031,-1.944,53.0666194231,10.321,-6.784,12.350939114100001,42.71,4.84,42.9833653871,133.16
2021-03-29 15:00:00,52.298,-2.586,52.3618964515,9.908,-6.786,12.0090907233,42.39,4.2,42.5975597893,132.68,52.668,-2.076,52.7088986794,9.908,-6.786,12.0090907233,42.76,4.71,43.018620387,133.01
2021-03-29 15:30:00,51.551,-2.899,51.6324491187,11.431,-6.879,13.3412294036,40.12,3.98,40.3169294466,133.11,51.841,-2.419,51.8974068909,11.431,-6.879,13.3412294036,40.41,4.46,40.6553772581,133.45
2021-03-29 16:00:00,50.389,-3.336,50.4993090745,15.269,-7.526,17.023014921,35.12,4.19,35.369061339,132.94,50.519,-2.906,50.6025117657,15.269,-7.526,17.023014921,35.25,4.62,35.5514683241,133.27
2021-03-29 16:30:00,49.856,-3.7345,49.9956720752,15.536,-7.8745,17.417664776,34.32,4.14,34.5688009627,132.58,49.976,-3.3145,50.0857912611,15.536,-7.8745,17.417664776,34.44,4.5600000000000005,34.7405699435,132.91
2021-03-29 17:00:00,50.25,-3.866,50.3984965649,13.49,-7.346,15.3604627534,36.76,3.48,36.9243551061,132.86,50.46,-3.436,50.5768494076,13.49,-7.346,15.3604627534,36.97,3.91,37.1761886158,133.18
2021-03-29 17:30:00,50.553,-4.2875,50.7344898984,10.203,-7.2075,12.4919680295,40.35,2.92,40.4555175471,132.82,50.873,-3.8275,51.0167804281,10.203,-7.2075,12.4919680295,40.67,3.38,40.8102107321,133.18
2021-03-29 18:00:00,50.7535,-4.211,50.9278929787,9.4335,-6.341,11.3665827428,41.32,2.13,41.3748631418,133.6,51.1235,-3.771,51.2623906314,9.4335,-6.341,11.3665827428,41.69,2.5700000000000003,41.7691393256,133.95
2021-03-29 18:30:00,51.2465,-4.164,51.4153932033,8.6665,-6.134,10.6176352475,42.58,1.97,42.6255475038,132.72,51.6465,-3.714,51.7798682718,8.6665,-6.134,10.6176352475,42.98,2.42,43.0480754506,133.05
2021-03-29 19:00:00,51.116,-4.196,51.287931056,7.996,-5.846,9.9051366472,43.12,1.65,43.15155733,132.54,51.546,-3.746,51.6819371928,7.996,-5.846,9.9051366472,43.55,2.1,43.6006020601,132.88
2021-03-29 19:30:00,50.7885,-4.265,50.9672635841,7.7885,-6.295,10.0143775268,43.0,2.03,43.047890773,132.25,51.1985,-3.815,51.3404385183,7.7885,-6.295,10.0143775268,43.41,2.48,43.4807831116,132.59
2021-03-29 20:00:00,50.8265,-4.2795,51.0063449239,7.4665,-5.6295,9.350930034,43.36,1.35,43.3810108227,132.65,51.2865,-3.8295,51.4292733032,7.4665,-5.6295,9.350930034,43.82,1.8,43.8569538386,132.98
2021-03-29 20:30:00,51.4035,-4.4295,51.593994636,7.2135,-6.4595,9.6829604202,44.19,2.03,44.2366024916,131.75,51.8735,-3.9595000000000002,52.0243946865,7.2135,-6.4595,9.6829604202,44.66,2.5,44.7299183992,132.07
2021-03-29 21:00:00,50.6485,-4.6205,50.858820007,7.1985,-6.0205,9.3842859345,43.45,1.4,43.4725488096,131.65,51.1085,-4.1805,51.2791902481,7.1985,-6.0205,9.3842859345,43.91,1.8399999999999999,43.9485346741,131.96
2021-03-29 21:30:00,49.4865,-4.978,49.7362460008,7.4665,-6.208,9.7101949646,42.02,1.23,42.0379982873,132.43,49.8765,-4.548,50.0834259636,7.4665,-6.208,9.7101949646,42.41,1.6600000000000001,42.442475187,132.74
2021-03-29 22:00:00,48.2035,-5.3525,48.4997594685,7.2135,-6.3425,9.6053052268,40.99,0.99,41.001953612,132.91,48.5535,-4.9425,48.8044123876,7.2135,-6.3425,9.6053052268,41.34,1.4,41.3636990609,133.22
2021-03-29 22:30:00,46.63,-5.4735,46.9501448587,7.57,-5.9935,9.6554099991,39.06,0.52,39.0634611882,133.24,46.94,-5.1335,47.2198731706,7.57,-5.9935,9.6554099991,39.37,0.86,39.3793918186,133.55
2021-03-29 23:00:00,45.251,-5.7845,45.619222278,7.731,-6.3245000000000005,9.988376307,37.52,0.54,37.5238857263,132.77,45.491,-5.4045,45.8109124691,7.731,-6.3245000000000005,9.988376307,37.76,0.92,37.7712059643,133.06
2021-03-29 23:30:00,43.984,-5.876,44.3747634585,8.284,-6.646,10.6204506496,35.7,0.77,35.708302956,133.06,44.174,-5.526,44.518299069,8.284,-6.646,10.6204506496,35.89,1.12,35.9074713674,133.35
2021-03-30 00:00:00,43.0965,-5.9225,43.5015438634,8.6165,-7.1725,11.2111029118,34.48,1.25,34.5026506228,133.12,43.2465,-5.5825,43.6053215617,8.6165,-7.1725,11.2111029118,34.63,1.5899999999999999,34.6664823713,133.35
2021-03-30 00:30:00,33.73,1.51,33.7637823711,0.0,0.0,0.0,33.73,1.51,33.7637823711,133.7,33.85,1.85,33.9005162203,0.0,0.0,0.0,33.85,1.85,33.9005162203,133.95
2021-03-30 01:00:00,33.17,1.75,33.2161316231,0.0,0.0,0.0,33.17,1.75,33.2161316231,133.9,33.28,2.19,33.3519789518,0.0,0.0,0.0,33.28,2.19,33.3519789518,134.14
2021-03-30 01:30:00,33.92,0.48,33.9233960564,0.0,0.0,0.0,33.92,0.48,33.9233960564,134.01,34.09,1.29,34.1143987196,0.0,0.0,0.0,34.09,1.29,34.1143987196,134.24
2021-03-30 02:00:00,34.31,0.25,34.3109108011,0.0,0.0,0.0,34.31,0.25,34.3109108011,132.21,34.5,0.97,34.5136335381,0.0,0.0,0.0,34.5,0.97,34.5136335381,132.42
2021-03-30 02:30:00,34.04,0.5,34.0436719524,0.0,0.0,0.0,34.04,0.5,34.0436719524,132.0,34.2,1.19,34.2206969537,0.0,0.0,0.0,34.2,1.19,34.2206969537,132.21
2021-03-30 03:00:00,33.27,1.17,33.2905662313,0.0,0.0,0.0,33.27,1.17,33.2905662313,132.37,33.4,1.8399999999999999,33.4506442389,0.0,0.0,0.0,33.4,1.8399999999999999,33.4506442389,132.57
2021-03-30 03:30:00,33.17,1.23,33.1927974115,0.0,0.0,0.0,33.17,1.23,33.1927974115,132.86,33.31,1.87,33.3624489509,0.0,0.0,0.0,33.31,1.87,33.3624489509,133.06
2021-03-30 04:00:00,33.27,1.22,33.2923609857,0.0,0.0,0.0,33.27,1.22,33.2923609857,132.59,33.4,1.88,33.4528683374,0.0,0.0,0.0,33.4,1.88,33.4528683374,132.78
2021-03-30 04:30:00,32.38,1.42,32.411121548,0.0,0.0,0.0,32.38,1.42,32.411121548,132.79,32.5,2.06,32.5652207117,0.0,0.0,0.0,32.5,2.06,32.5652207117,132.98
2021-03-30 05:00:00,30.95,1.81,31.0028805113,0.0,0.0,0.0,30.95,1.81,31.0028805113,132.49,31.01,2.46,31.107421944,0.0,0.0,0.0,31.01,2.46,31.107421944,132.69
2021-03-30 05:30:00,31.6,1.9100000000000001,31.6576704765,0.0,0.0,0.0,31.6,1.9100000000000001,31.6576704765,132.46,31.69,2.5700000000000003,31.794040322,0.0,0.0,0.0,31.69,2.5700000000000003,31.794040322,132.65
2021-03-30 06:00:00,32.23,1.69,32.2742776836,0.0,0.0,0.0,32.23,1.69,32.2742776836,132.56,32.35,2.33,32.4338002707,0.0,0.0,0.0,32.35,2.33,32.4338002707,132.76
2021-03-30 06:30:00,34.52,1.9500000000000002,34.5750328995,0.0,0.0,0.0,34.52,1.9500000000000002,34.5750328995,132.11,34.71,2.64,34.8102528,0.0,0.0,0.0,34.71,2.64,34.8102528,132.31
2021-03-30 07:00:00,35.68,3.03,35.8084249863,0.0,0.0,0.0,35.68,3.03,35.8084249863,131.47,35.9,3.76,36.096365468,0.0,0.0,0.0,35.9,3.76,36.096365468,131.66
2021-03-30 07:30:00,37.93,3.32,38.0750219961,0.0,0.0,0.0,37.93,3.32,38.0750219961,130.99,38.24,4.08,38.4570409678,0.0,0.0,0.0,38.24,4.08,38.4570409678,131.18
2021-03-30 08:00:00,39.12,-4.89,39.4244403892,0.0,0.0,0.0,39.12,-4.89,39.4244403892,130.25,40.13,14.9,42.8068557593,0.0,0.0,0.0,40.13,14.9,42.8068557593,130.43
2021-03-30 08:30:00,40.28,-4.41,40.5206922448,0.0,0.0,0.0,40.28,-4.41,40.5206922448,132.34,41.33,16.11,44.3587759074,0.0,0.0,0.0,41.33,16.11,44.3587759074,132.54
2021-03-30 09:00:00,37.48,-4.43,37.7408969157,0.0,0.0,0.0,37.48,-4.43,37.7408969157,133.21,38.42,16.25,41.7152118537,0.0,0.0,0.0,38.42,16.25,41.7152118537,133.44
2021-03-30 09:30:00,39.31,-3.45,39.4611023668,0.0,0.0,0.0,39.31,-3.45,39.4611023668,133.78,40.32,17.21,43.8393259528,0.0,0.0,0.0,40.32,17.21,43.8393259528,134.09
2021-03-30 10:00:00,39.46,-2.84,39.5620676912,0.0,0.0,0.0,39.46,-2.84,39.5620676912,133.51,40.46,17.74,44.1782661498,0.0,0.0,0.0,40.46,17.74,44.1782661498,133.85
2021-03-30 10:30:00,36.64,-2.71,36.7400830157,0.0,0.0,0.0,36.64,-2.71,36.7400830157,133.72,37.59,18.27,41.7947484739,0.0,0.0,0.0,37.59,18.27,41.7947484739,134.06
2021-03-30 11:00:00,34.44,-2.4,34.5235224159,0.0,0.0,0.0,34.44,-2.4,34.5235224159,131.72,35.31,18.54,39.8814204862,0.0,0.0,0.0,35.31,18.54,39.8814204862,132.03
2021-03-30 11:30:00,32.97,-2.58,33.0707922494,0.0,0.0,0.0,32.97,-2.58,33.0707922494,131.62,33.77,18.35,38.4335192248,0.0,0.0,0.0,33.77,18.35,38.4335192248,131.94
2021-03-30 12:00:00,31.66,-2.88,31.7907219169,0.0,0.0,0.0,31.66,-2.88,31.7907219169,131.69,32.43,18.05,37.1147868107,0.0,0.0,0.0,32.43,18.05,37.1147868107,132.01
2021-03-30 12:30:00,31.37,-2.8,31.4947122546,0.0,0.0,0.0,31.37,-2.8,31.4947122546,131.82,32.11,18.32,36.9685609674,0.0,0.0,0.0,32.11,18.32,36.9685609674,132.14
2021-03-30 13:00:00,31.13,-2.68,31.2451484234,0.0,0.0,0.0,31.13,-2.68,31.2451484234,132.26,31.86,18.74,36.9627812806,0.0,0.0,0.0,31.86,18.74,36.9627812806,132.57
2021-03-30 13:30:00,29.79,-3.09,29.9498280463,0.0,0.0,0.0,29.79,-3.09,29.9498280463,133.28,30.46,18.51,35.6431157448,0.0,0.0,0.0,30.46,18.51,35.6431157448,133.61
2021-03-30 14:00:00,29.67,-3.98,29.9357528718,0.0,0.0,0.0,29.67,-3.98,29.9357528718,133.88,30.33,17.37,34.951763904,0.0,0.0,0.0,30.33,17.37,34.951763904,134.21
2021-03-30 14:30:00,28.75,-3.31,28.9399136142,0.0,0.0,0.0,28.75,-3.31,28.9399136142,133.28,29.39,18.05,34.4902102052,0.0,0.0,0.0,29.39,18.05,34.4902102052,133.6
2021-03-30 15:00:00,30.94,-3.5700000000000003,31.1452805414,0.0,0.0,0.0,30.94,-3.5700000000000003,31.1452805414,133.13,31.68,17.74,36.3088143568,0.0,0.0,0.0,31.68,17.74,36.3088143568,133.44
2021-03-30 15:30:00,30.63,-4.08,30.9005388303,0.0,0.0,0.0,30.63,-4.08,30.9005388303,133.06,31.36,17.3,35.8153542493,0.0,0.0,0.0,31.36,17.3,35.8153542493,133.37
2021-03-30 16:00:00,34.98,-5.02,35.3383757408,0.0,0.0,0.0,34.98,-5.02,35.3383757408,133.32,35.92,16.14,39.3795124398,0.0,0.0,0.0,35.92,16.14,39.3795124398,133.64
2021-03-30 16:30:00,37.17,-5.2,37.5319717041,0.0,0.0,0.0,37.17,-5.2,37.5319717041,132.64,38.18,16.0,41.3970095538,0.0,0.0,0.0,38.18,16.0,41.3970095538,132.96
2021-03-30 17:00:00,37.93,-5.73,38.3603675686,0.0,0.0,0.0,37.93,-5.73,38.3603675686,132.72,39.01,15.38,41.9323800899,0.0,0.0,0.0,39.01,15.38,41.9323800899,133.04
2021-03-30 17:30:00,39.72,-6.25,40.2087167167,0.0,0.0,0.0,39.72,-6.25,40.2087167167,132.48,40.86,14.72,43.4306113243,0.0,0.0,0.0,40.86,14.72,43.4306113243,132.81
2021-03-30 18:00:00,41.07,-6.12,41.5234789005,0.0,0.0,0.0,41.07,-6.12,41.5234789005,131.95,42.27,14.92,44.8258775709,0.0,0.0,0.0,42.27,14.92,44.8258775709,132.27
2021-03-30 18:30:00,41.69,-6.09,42.1324601703,0.0,0.0,0.0,41.69,-6.09,42.1324601703,132.21,42.92,14.86,45.4196653444,0.0,0.0,0.0,42.92,14.86,45.4196653444,132.54
2021-03-30 19:00:00,40.83,-5.65,41.2190659768,0.0,0.0,0.0,40.83,-5.65,41.2190659768,131.82,42.02,15.22,44.6914846475,0.0,0.0,0.0,42.02,15.22,44.6914846475,132.15
2021-03-30 19:30:00,41.06,-5.17,41.3842059245,0.0,0.0,0.0,41.06,-5.17,41.3842059245,131.57,42.27,15.58,45.0498534959,0.0,0.0,0.0,42.27,15.58,45.0498534959,131.9
2021-03-30 20:00:00,40.67,-5.2,41.001084132,0.0,0.0,0.0,40.67,-5.2,41.001084132,131.08,41.87,15.48,44.6399742383,0.0,0.0,0.0,41.87,15.48,44.6399742383,131.41
2021-03-30 20:30:00,36.66,-6.3,37.197387005,0.0,0.0,0.0,36.66,-6.3,37.197387005,130.88,37.69,14.34,40.3258192725,0.0,0.0,0.0,37.69,14.34,40.3258192725,131.21
2021-03-30 21:00:00,35.2,-7.94,36.0843955194,0.0,0.0,0.0,35.2,-7.94,36.0843955194,131.15,36.19,12.95,38.4372033322,0.0,0.0,0.0,36.19,12.95,38.4372033322,131.49
2021-03-30 21:30:00,35.19,-7.85,36.0549386354,0.0,0.0,0.0,35.19,-7.85,36.0549386354,132.2,36.17,13.18,38.4965102314,0.0,0.0,0.0,36.17,13.18,38.4965102314,132.54
2021-03-30 22:00:00,34.96,-8.18,35.9042337336,0.0,0.0,0.0,34.96,-8.18,35.9042337336,132.55,35.93,12.92,38.1823427778,0.0,0.0,0.0,35.93,12.92,38.1823427778,132.89
2021-03-30 22:30:00,33.9,-8.15,34.8659217575,0.0,0.0,0.0,33.9,-8.15,34.8659217575,132.76,34.83,13.08,37.2050440129,0.0,0.0,0.0,34.83,13.08,37.2050440129,133.11
2021-03-30 23:00:00,34.06,-8.54,35.1143161688,0.0,0.0,0.0,34.06,-8.54,35.1143161688,133.14,34.97,12.83,37.2492926107,0.0,0.0,0.0,34.97,12.83,37.2492926107,133.49
2021-03-30 23:30:00,32.4,-9.18,33.6753975478,0.0,0.0,0.0,32.4,-9.18,33.6753975478,133.71,33.28,12.25,35.4629510898,0.0,0.0,0.0,33.28,12.25,35.4629510898,134.07
2021-03-31 00:00:00,31.48,-9.78,32.9642048289,0.0,0.0,0.0,31.48,-9.78,32.9642048289,133.29,32.37,11.74,34.4331889316,0.0,0.0,0.0,32.37,11.74,34.4331889316,133.64
2021-03-31 00:30:00,41.5715,-16.301,44.6532441515,10.0415,-6.331,11.8706900916,31.53,-9.97,33.0687435504,131.86,42.4615,5.109,42.7677549475,10.0415,-6.331,11.8706900916,32.42,11.44,34.3792088332,132.2
2021-03-31 01:00:00,40.7765,-16.484,43.9823283632,10.0365,-6.174,11.7834463656,30.74,-10.31,32.4228885203,131.49,41.6465,4.866,41.929809423,10.0365,-6.174,11.7834463656,31.61,11.04,33.4824386806,131.83
2021-03-31 01:30:00,40.822,-16.668,44.0937400092,10.122,-6.568,12.0662134906,30.7,-10.1,32.3187252224,131.39,41.672,4.842,41.952360458,10.122,-6.568,12.0662134906,31.55,11.41,33.5498226523,131.72
2021-03-31 02:00:00,40.821,-16.625,44.0765772945,9.600999999999999,-6.135,11.3937450384,31.22,-10.49,32.935216714,131.87,41.711,4.705,41.9755231772,9.600999999999999,-6.135,11.3937450384,32.11,10.84,33.8903776904,132.21
2021-03-31 02:30:00,40.636,-16.6995,43.9335611606,9.106,-6.1595,10.9935743164,31.53,-10.54,33.2450372236,131.42,41.526,4.7405,41.7957057154,9.106,-6.1595,10.9935743164,32.42,10.9,34.2033097814,131.76
2021-03-31 03:00:00,40.373,-16.6725,43.680102853,9.063,-5.9425,10.8374939562,31.31,-10.73,33.0975678865,131.71,41.263,4.7375,41.5340712578,9.063,-5.9425,10.8374939562,32.2,10.68,33.9249524686,132.05
2021-03-31 03:30:00,40.0875,-16.848,43.484051792,8.6175,-6.078,10.5453018093,31.47,-10.77,33.2618971197,131.56,40.9775,4.662,41.2418446514,8.6175,-6.078,10.5453018093,32.36,10.74,34.0957064746,131.9
2021-03-31 04:00:00,39.981,-16.803,43.3684351804,8.661,-6.033,10.5550940308,31.32,-10.77,33.120013587,131.92,40.881,4.667,41.1465314456,8.661,-6.033,10.5550940308,32.22,10.7,33.9502341671,132.27
2021-03-31 04:30:00,39.938,-16.9225,43.3752792527,8.348,-6.2125,10.4059723356,31.59,-10.71,33.3561418632,131.8,40.818,4.6475,41.0817280582,8.348,-6.2125,10.4059723356,32.47,10.86,34.2379978971,132.14
2021-03-31 05:00:00,39.9655,-16.8985,43.3912490313,8.6855,-6.1885,10.6646820159,31.28,-10.71,33.0627055759,132.12,40.8455,4.5915,41.102758332,8.6855,-6.1885,10.6646820159,32.16,10.78,33.9186379444,132.46
2021-03-31 05:30:00,40.256,-16.866,43.6463915118,8.496,-6.186,10.5094534587,31.76,-10.68,33.5076110757,131.87,41.156,4.594,41.4116067305,8.496,-6.186,10.5094534587,32.66,10.78,34.3930806995,132.22
2021-03-31 06:00:00,40.8095,-16.5445,44.0356193382,8.5495,-6.0345,10.4646615091,32.26,-10.51,33.9288623446,131.79,41.7495,4.9555,42.0425704554,8.5495,-6.0345,10.4646615091,33.2,10.99,34.9717042765,132.14
2021-03-31 06:30:00,42.5805,-15.7025,45.3835596499,8.2505,-5.8525,10.1154587884,34.33,-9.85,35.7151424469,131.84,43.6005,5.4875,43.9444678714,8.2505,-5.8525,10.1154587884,35.35,11.34,37.1243599271,132.18
2021-03-31 07:00:00,43.9605,-14.691,46.3503078873,8.7005,-5.941,10.5353776036,35.26,-8.75,36.3294660021,130.78,45.0105,6.309,45.4505070516,8.7005,-5.941,10.5353776036,36.31,12.25,38.3207332915,131.11
2021-03-31 07:30:00,45.844,-14.214,47.9969804467,9.004,-6.244,10.9571689774,36.84,-7.97,37.6922604788,129.96,46.954,6.916,47.4606065279,9.004,-6.244,10.9571689774,37.95,13.16,40.1670026265,130.27
2021-03-31 08:00:00,47.445,-13.867,49.4299677726,9.745,-6.227,11.5646251128,37.7,-7.64,38.4663437306,130.26,48.585,7.333,49.1352736229,9.745,-6.227,11.5646251128,38.84,13.56,41.1390228372,130.57
2021-03-31 08:30:00,49.654,-13.2875,51.4011417407,10.264,-6.2375,12.0106661868,39.39,-7.05,40.0159293282,130.34,50.884,7.8225,51.4817731071,10.264,-6.2375,12.0106661868,40.62,14.06,42.9845088375,130.65
2021-03-31 09:00:00,50.55,-13.0055,52.1962214174,10.58,-6.2555,12.2909592892,39.97,-6.75,40.5359519439,130.01,51.78,8.0445,52.4011677375,10.58,-6.2555,12.2909592892,41.2,14.3,43.6111224345,130.33
2021-03-31 09:30:00,51.3535,-12.573,52.8702401285,13.3035,-7.633,15.3377247742,38.05,-4.94,38.3693380188,129.77,52.4335,8.277,53.082771699,13.3035,-7.633,15.3377247742,39.13,15.91,42.2407978144,130.09
2021-03-31 10:00:00,51.7245,-13.029,53.3402169217,13.4545,-8.109,15.7092154881,38.27,-4.92,38.584962096699996,131.32,52.7745,8.311,53.4249059077,13.4545,-8.109,15.7092154881,39.32,16.42,42.6107826729,131.64
2021-03-31 10:30:00,51.4295,-13.1305,53.0792191022,14.5095,-8.3805,16.7558458605,36.92,-4.75,37.2243052319,133.09,52.4095,8.1695,53.0424020996,14.5095,-8.3805,16.7558458605,37.9,16.55,41.3559246058,133.44
2021-03-31 11:00:00,51.773,-12.925,53.3619635508,17.973,-9.435,20.2989643578,33.8,-3.49,33.9797012936,132.91,52.633,8.295,53.2826398933,17.973,-9.435,20.2989643578,34.66,17.73,38.9315874323,133.24
2021-03-31 11:30:00,51.1045,-13.0975,52.7561790362,18.9645,-9.7275,21.3137635461,32.14,-3.37,32.3161956301,132.6,51.8645,8.1325,52.4982277463,18.9645,-9.7275,21.3137635461,32.9,17.86,37.4351385733,132.93
2021-03-31 12:00:00,50.2985,-13.428,52.0600642167,18.7585,-9.308,20.940873579,31.54,-4.12,31.8079549798,132.67,51.0685,7.822,51.6640627153,18.7585,-9.308,20.940873579,32.31,17.13,36.5701107463,133.01
2021-03-31 12:30:00,50.1095,-13.2745,51.837962349,18.9095,-9.1945,21.0263648903,31.2,-4.08,31.4656384013,132.92,50.8495,7.9955,51.4742622142,18.9095,-9.1945,21.0263648903,31.94,17.19,36.2720236546,133.25
2021-03-31 13:00:00,49.97,-13.4555,51.7498925627,19.57,-9.5155,21.7607362065,30.4,-3.94,30.6542590842,132.92,50.7,7.9245,51.3155697644,19.57,-9.5155,21.7607362065,31.13,17.44,35.6823555837,133.21
2021-03-31 13:30:00,49.1145,-13.9675,51.0619737819,18.6645,-9.3475,20.8743698468,30.45,-4.62,30.7984885993,133.26,49.8245,7.4825,50.3832175084,18.6645,-9.3475,20.8743698468,31.16,16.83,35.4146085677,133.58
2021-03-31 14:00:00,48.6175,-14.083,50.616125842,18.4275,-9.303,20.6426394933,30.19,-4.78,30.5660677877,133.61,49.3275,7.397,49.8790323207,18.4275,-9.303,20.6426394933,30.9,16.7,35.1240658239,133.94
2021-03-31 14:30:00,48.3695,-14.0915,50.3803424214,16.9495,-9.0415,19.2102647691,31.42,-5.05,31.8232446492,133.8,49.1295,7.3985,49.6834537095,16.9495,-9.0415,19.2102647691,32.18,16.44,36.1362145223,134.14
2021-03-31 15:00:00,47.464,-14.0295,49.4940215203,17.834,-8.2695,19.657980218,29.63,-5.76,30.1846732631,133.84,48.194,6.8905,48.6840900731,17.834,-8.2695,19.657980218,30.36,15.16,33.9345723415,134.18
2021-03-31 15:30:00,47.7075,-14.162,49.7651263462,16.3575,-7.792,18.1185835608,31.35,-6.37,31.9906142486,132.29,48.4875,6.758,48.9561867413,16.3575,-7.792,18.1185835608,32.13,14.55,35.2709427149,132.61
2021-03-31 16:00:00,47.596,-14.248,49.6828413036,15.526,-7.558,17.2678904328,32.07,-6.69,32.7603571409,132.21,48.426,6.782,48.8985991619,15.526,-7.558,17.2678904328,32.9,14.34,35.8893521814,132.53
2021-03-31 16:30:00,47.4185,-14.591,49.6126135499,16.6685,-7.911,18.4505504864,30.75,-6.68,31.4672035618,132.5,48.1885,6.329,48.6023432897,16.6685,-7.911,18.4505504864,31.52,14.24,34.5873965485,132.82
2021-03-31 17:00:00,48.146,-14.8185,50.3748474762,13.186,-7.4985,15.1689847468,34.96,-7.32,35.7181186515,132.24,49.106,6.3415,49.5137744294,13.186,-7.4985,15.1689847468,35.92,13.84,38.4940514885,132.57
2021-03-31 17:30:00,49.298,-14.9285,51.5087654312,11.368,-7.1785,13.4447865825,37.93,-7.75,38.713659088200004,132.92,50.388,6.0715,50.7524743855,11.368,-7.1785,13.4447865825,39.02,13.25,41.208286788,133.24
2021-03-31 18:00:00,49.8725,-14.7665,52.0126501776,11.1425,-6.8665,13.0883203086,38.73,-7.9,39.5274954936,132.31,50.9825,6.2235,51.3609507165,11.1425,-6.8665,13.0883203086,39.84,13.09,41.9353514353,132.64
2021-03-31 18:30:00,49.8045,-14.8375,51.9676786715,9.8845,-6.5075,11.8343101404,39.92,-8.33,40.7798393817,132.31,50.9745,6.1425,51.343256193,9.8845,-6.5075,11.8343101404,41.09,12.65,42.9931459654,132.64
2021-03-31 19:00:00,49.7575,-14.8015,51.912360845,9.0375,-6.2315,10.9776135157,40.72,-8.57,41.6120571469,132.31,50.9675,6.1985,51.3430370985,9.0375,-6.2315,10.9776135157,41.93,12.43,43.7336232206,132.64
2021-03-31 19:30:00,49.935,-14.7045,52.0550338128,11.705,-5.7345,13.0342439462,38.23,-8.97,39.268228888,132.31,51.045,6.1855,51.4184056078,11.705,-5.7345,13.0342439462,39.34,11.92,41.1062282386,132.64
2021-03-31 20:00:00,50.155,-14.4955,52.2076962262,9.535,-5.9655000000000005,11.2473737046,40.62,-8.53,41.5059670409,132.04,51.375,6.3745,51.7689566753,9.535,-5.9655000000000005,11.2473737046,41.84,12.34,43.6217973036,132.39
2021-03-31 20:30:00,50.7275,-14.6085,52.789085316,8.0775,-6.1585,10.1574174129,42.65,-8.45,43.4790179282,131.79,52.0375,6.2015,52.4057249592,8.0775,-6.1585,10.1574174129,43.96,12.36,45.6645508026,132.13
2021-03-31 21:00:00,50.1185,-14.593,52.1998054714,8.1885,-6.493,10.450386655500001,41.93,-8.1,42.7052092841,131.58,51.3785,5.867,51.7123964949,8.1885,-6.493,10.450386655500001,43.19,12.36,44.9237765554,131.92
2021-03-31 21:30:00,49.297,-14.9885,51.5252301426,8.267,-6.9085,10.773609481,41.03,-8.08,41.8180260175,130.52,50.527,5.5915,50.8354463072,8.267,-6.9085,10.773609481,42.26,12.5,44.0699171771,130.86
2021-03-31 22:00:00,48.005,-15.1915,50.3513822775,8.575,-7.0115,11.0766311327,39.43,-8.18,40.2695579812,130.95,49.165,5.4485,49.4659820205,8.575,-7.0115,11.0766311327,40.59,12.46,42.4593888322,131.29
2021-03-31 22:30:00,46.6665,-15.785,49.263865533,8.3565,-7.275,11.0795630442,38.31,-8.51,39.2438046066,131.07,47.7665,5.195,48.0481690312,8.3565,-7.275,11.0795630442,39.41,12.47,41.3358077216,131.38
2021-03-31 23:00:00,45.4665,-15.945,48.1813827868,7.8265,-7.285,10.6923022427,37.64,-8.66,38.6233763413,132.33,46.5565,4.775,46.8007298795,7.8265,-7.285,10.6923022427,38.73,12.06,40.5642268508,132.64
2021-03-31 23:30:00,44.168,-16.4005,47.1146328039,8.008,-6.9705,10.6167760761,36.16,-9.43,37.369379176,131.52,45.188,4.6095,45.4224926028,8.008,-6.9705,10.6167760761,37.18,11.58,38.9416075683,131.82
2021-04-01 00:00:00,43.45,-16.467,46.4657356447,8.97,-7.407,11.6329080199,34.48,-9.06,35.6504417925,132.6,44.39,4.713,44.6394944976,8.97,-7.407,11.6329080199,35.42,12.12,37.4362231001,132.91
2021-04-01 00:30:00,42.6965,-16.611,45.8139327416,10.2965,-8.051,13.0704442637,32.4,-8.56,33.511693481500004,133.23,43.5465,4.719,43.801445447,10.2965,-8.051,13.0704442637,33.25,12.77,35.617908417,133.54
2021-04-01 01:00:00,42.231,-16.693,45.4105010983,11.431,-8.053,13.9827955002,30.8,-8.64,31.9888980742,133.6,43.001,4.737,43.2611277014,11.431,-8.053,13.9827955002,31.57,12.79,34.0624279816,133.9
2021-04-01 01:30:00,42.031,-16.7185,45.2339828365,11.961,-7.8085,14.2841938257,30.07,-8.91,31.3622862687,134.06,42.791,4.7715,43.0562062106,11.961,-7.8085,14.2841938257,30.83,12.58,33.2978272564,134.38
2021-04-01 02:00:00,41.986,-16.6355,45.1615329263,13.826,-8.0355,15.9914832411,28.16,-8.6,29.4439399537,134.2,42.656,4.7145,42.9157412408,13.826,-8.0355,15.9914832411,28.83,12.75,31.5235055157,134.51
2021-04-01 02:30:00,41.701,-16.4275,44.8200419149,15.311,-8.2575,17.3957761324,26.39,-8.17,27.6257307596,133.92,42.311,4.8125,42.5838100368,15.311,-8.2575,17.3957761324,27.0,13.07,29.9970815247,134.24
2021-04-01 03:00:00,41.556,-16.402,44.6757959079,17.026,-9.202,19.3535908813,24.53,-7.2,25.5648371792,133.5,42.066,5.068,42.3701897565,17.026,-9.202,19.3535908813,25.04,14.27,28.8207303863,133.81
2021-04-01 03:30:00,41.87,-15.6955,44.7151609664,22.35,-10.8555,24.8468183124,19.52,-4.84,20.1110914671,134.1,42.17,5.7845,42.5648838863,22.35,-10.8555,24.8468183124,19.82,16.64,25.8789876154,134.4
2021-04-01 04:00:00,42.1415,-15.1975,44.7981029565,25.4515,-11.6475,27.9900537424,16.69,-3.55,17.0633701243,134.1,42.3315,6.2025,42.78348862,25.4515,-11.6475,27.9900537424,16.88,17.85,24.5673950593,134.43
2021-04-01 04:30:00,42.2865,-15.161,44.922199448,24.8265,-11.641,27.4202112182,17.46,-3.52,17.8112885553,133.86,42.5065,6.199,42.9561420899,24.8265,-11.641,27.4202112182,17.68,17.84,25.1166876797,134.18
2021-04-01 05:00:00,42.1285,-15.4535,44.8733904948,24.3585,-11.7535,27.0459106798,17.77,-3.7,18.1511129135,133.62,42.3585,5.9865,42.7794425455,24.3585,-11.7535,27.0459106798,18.0,17.74,25.2726650751,133.93
2021-04-01 05:30:00,42.426,-15.2555,45.0854273158,25.796,-12.1055,28.4952056713,16.63,-3.15,16.9257023488,133.9,42.596,6.1445,43.0368922699,25.796,-12.1055,28.4952056713,16.8,18.25,24.8052917741,134.23
2021-04-01 06:00:00,43.1075,-14.384,45.4439876359,29.0375,-12.924,31.7837408473,14.07,-1.46,14.1455470025,133.73,43.1775,7.006,43.7422055028,29.0375,-12.924,31.7837408473,14.14,19.93,24.4365402625,134.05
2021-04-01 06:30:00,44.907,-13.4055,46.8651904856,29.167,-13.0955,31.9719566065,15.74,-0.31,15.7430524359,133.6,45.047,7.8645,45.7283562929,29.167,-13.0955,31.9719566065,15.88,20.96,26.2963115284,133.91
2021-04-01 07:00:00,46.3285,-12.9475,48.1037178241,28.1185,-13.3375,31.1213583974,18.21,0.39,18.214175798,132.91,46.5585,8.3325,47.2982502689,28.1185,-13.3375,31.1213583974,18.44,21.67,28.4538661696,133.23
2021-04-01 07:30:00,47.519,-12.0835,49.0312791313,29.279,-13.0135,32.0407712649,18.24,0.93,18.2636934928,132.8,47.769,8.7765,48.5685527193,29.279,-13.0135,32.0407712649,18.49,21.79,28.5776871003,133.11
2021-04-01 08:00:00,48.7635,-11.104,50.0117760957,32.1735,-12.794,34.6239879022,16.59,1.69,16.6758567996,131.51,48.9335,9.666,49.8790434777,32.1735,-12.794,34.6239879022,16.76,22.46,28.0240825006,131.82
2021-04-01 08:30:00,50.5115,-10.304,51.5517608647,34.1115,-13.034,36.51683979,16.4,2.73,16.6256699113,131.11,50.6715,10.446,51.7370256997,34.1115,-13.034,36.51683979,16.56,23.48,28.7322814966,131.41
2021-04-01 09:00:00,51.646,-9.834,52.5739181724,34.456,-13.634,37.0553895135,17.19,3.8,17.6050021301,131.01,51.826,10.856,52.9507980299,34.456,-13.634,37.0553895135,17.37,24.49,30.0246065753,131.31
2021-04-01 09:30:00,52.3,-9.562,53.1669243421,35.52,-14.572,38.3928845491,16.78,5.01,17.5119530607,130.67,52.44,11.088,53.5994155192,35.52,-14.572,38.3928845491,16.92,25.66,30.7363302949,130.98
2021-04-01 10:00:00,52.111,-9.8545,53.0345876881,37.251,-14.7045,40.0482124601,14.86,4.85,15.6314458704,130.46,52.181,10.7855,53.2839916978,37.251,-14.7045,40.0482124601,14.93,25.49,29.5405653297,130.76
2021-04-01 10:30:00,51.947,-10.1675,52.9326823924,37.907,-14.8575,40.714689674,14.04,4.69,14.8026247672,130.61,51.987,10.5125,53.0392385433,37.907,-14.8575,40.714689674,14.08,25.37,29.0152253136,130.92
2021-04-01 11:00:00,51.7665,-10.296,52.7804711825,36.3465,-14.246,39.0386549237,15.42,3.95,15.917879884,130.8,51.8765,10.414,52.9114604623,36.3465,-14.246,39.0386549237,15.53,24.66,29.1426920514,131.11
2021-04-01 11:30:00,51.372,-11.0975,52.5569870736,36.532,-14.3775,39.2593877977,14.84,3.2800000000000002,15.1981577831,130.8,51.442,9.7025,52.3490006614,36.532,-14.3775,39.2593877977,14.91,24.08,28.322332178,131.11
2021-04-01 12:00:00,51.349,-11.599,52.6427260122,35.469,-13.109,37.8139635849,15.88,1.51,15.9516300108,131.28,51.489,9.301,52.3223252733,35.469,-13.109,37.8139635849,16.02,22.41,27.5472049399,131.59
2021-04-01 12:30:00,52.308,-11.739,53.6090569307,30.578,-12.149,32.9030740965,21.73,0.41000000000000003,21.7338675803,131.73,52.688,9.211,53.4870812907,30.578,-12.149,32.9030740965,22.11,21.36,30.742506404,132.05
2021-04-01 13:00:00,51.8135,-11.900500000000001,53.1625872442,32.5035,-12.7105,34.9003484581,19.31,0.81,19.3269811404,131.89,52.0635,9.0895,52.8509890399,32.5035,-12.7105,34.9003484581,19.56,21.8,29.2887964929,132.21
2021-04-01 13:30:00,50.805,-12.529,52.3270853956,34.785,-13.299,37.2405642546,16.02,0.77,16.0384943184,132.04,50.925,8.461,51.6230970206,34.785,-13.299,37.2405642546,16.14,21.76,27.0923826933,132.36
2021-04-01 14:00:00,50.6425,-12.2315,52.0986794314,36.5625,-13.9215,39.1231973195,14.08,1.69,14.1810613143,132.12,50.6725,8.7585,51.4238619563,36.5625,-13.9215,39.1231973195,14.11,22.68,26.7109434502,132.44
2021-04-01 14:30:00,50.64,-11.432,51.9143547008,38.45,-14.332,41.0342384357,12.19,2.9,12.5302075003,132.12,50.61,9.478,51.4898493297,38.45,-14.332,41.0342384357,12.16,23.81,26.7354016241,132.44
2021-04-01 15:00:00,50.495,-11.8435,51.8653402307,36.375,-13.9835,38.9702309109,14.12,2.14,14.2812464442,131.68,50.535,9.1565,51.3578398811,36.375,-13.9835,38.9702309109,14.16,23.14,27.1286785524,131.99
2021-04-01 15:30:00,50.5975,-12.346,52.0819615822,34.9675,-13.866,37.6163795739,15.63,1.52,15.7037352245,132.11,50.7075,8.784,51.4626972889,34.9675,-13.866,37.6163795739,15.74,22.65,27.5820611993,132.44
2021-04-01 16:00:00,50.3995,-12.399000000000001,51.9022620051,35.2695,-14.029,37.957218961,15.13,1.63,15.2175490799,132.6,50.4695,8.781,51.2276916448,35.2695,-14.029,37.957218961,15.2,22.81,27.4105107577,132.93
2021-04-01 16:30:00,50.418,-11.793,51.7788525655,37.468,-14.593,40.2095346031,12.95,2.8,13.2492452615,132.71,50.428,9.307,51.279659057,37.468,-14.593,40.2095346031,12.96,23.9,27.187710459,133.05
2021-04-01 17:00:00,50.358,-11.8595,51.7356347622,36.618,-13.8995,39.1672570427,13.74,2.04,13.8906155371,132.47,50.398,9.1505,51.221968473,36.618,-13.8995,39.1672570427,13.78,23.05,26.8549976727,132.8
2021-04-01 17:30:00,50.343,-12.4085,51.849672335,34.913,-13.6685,37.4932722132,15.43,1.26,15.4813597594,132.11,50.473,8.5915,51.1990000024,34.913,-13.6685,37.4932722132,15.56,22.26,27.1591826092,132.44
2021-04-01 18:00:00,50.6565,-12.7605,52.238983073,32.2865,-13.2605,34.9035663292,18.37,0.5,18.3768033129,132.03,50.9065,8.2695,51.5737954052,32.2865,-13.2605,34.9035663292,18.62,21.53,28.464808097,132.36
2021-04-01 18:30:00,53.344,-12.7705,54.8513263855,29.404,-12.2005,31.8346888826,23.94,-0.5700000000000001,23.9467847529,132.13,53.834,8.1595,54.4488475199,29.404,-12.2005,31.8346888826,24.43,20.36,31.8018002635,132.47
2021-04-01 19:00:00,51.982,-12.213,53.3974315206,29.842,-12.123,32.210434536,22.14,-0.09,22.1401829261,131.83,52.402,8.447,53.078445842,29.842,-12.123,32.210434536,22.56,20.57,30.5299606944,132.18
2021-04-01 19:30:00,50.712,-12.404,52.2069550922,28.322,-13.014,31.168892826,22.39,0.61,22.3983079718,130.87,51.142,8.256,51.8041089104,28.322,-13.014,31.168892826,22.82,21.27,31.1955974458,131.21
2021-04-01 20:00:00,50.9655,-12.4565,52.4656705142,27.5055,-12.5565,30.2360417796,23.46,0.1,23.4602131278,130.87,51.4355,7.9635,52.0483236281,27.5055,-12.5565,30.2360417796,23.93,20.52,31.5232501497,131.24
2021-04-01 20:30:00,53.0955,-12.3555,54.5141312001,29.2855,-13.0955,32.0800971086,23.81,0.74,23.8214965945,130.17,53.6055,8.0645,54.2087243025,29.2855,-13.0955,32.0800971086,24.32,21.16,32.2367492158,130.5
2021-04-01 21:00:00,55.614,-12.5535,57.0132209075,29.524,-12.7735,32.1687562434,26.09,0.22,26.090927542,130.05,56.194,8.0265,56.7643403754,29.524,-12.7735,32.1687562434,26.67,20.8,33.8220179765,130.37
2021-04-01 21:30:00,55.243,-12.771,56.699977866,30.293,-12.991,32.961066882,24.95,0.22,24.950969921,130.53,55.783,7.889,56.3380813482,30.293,-12.991,32.961066882,25.49,20.88,32.9501820936,130.87
2021-04-01 22:00:00,54.246,-12.7985,55.7353578821,31.836,-13.6085,34.6225673261,22.41,0.81,22.4246337763,130.91,54.676,7.9615,55.2526058956,31.836,-13.6085,34.6225673261,22.84,21.57,31.4154500207,131.23
2021-04-01 22:30:00,53.1835,-12.79,54.6998059617,32.5035,-13.55,35.2147698026,20.68,0.76,20.6939604716,131.2,53.5535,7.92,54.1359747511,32.5035,-13.55,35.2147698026,21.05,21.47,30.0676470646,131.52
2021-04-01 23:00:00,51.924,-12.9,53.5024464487,31.814,-12.77,34.2812411677,20.11,-0.13,20.1104201846,131.02,52.284,7.51,52.8206091975,31.814,-12.77,34.2812411677,20.47,20.28,28.8149145409,131.34
2021-04-01 23:30:00,50.587,-14.0865,52.511656337,28.597,-12.3865,31.1643031568,21.99,-1.7000000000000002,22.0556137979,130.27,51.027,6.5735,51.4486698686,28.597,-12.3865,31.1643031568,22.43,18.96,29.3698229481,130.58
2021-04-02 00:00:00,49.36,-14.6175,51.4789365299,26.79,-11.2275,29.0475619674,22.57,-3.39,22.8231680535,131.14,49.83,6.0525,50.1962314945,26.79,-11.2275,29.0475619674,23.04,17.28,28.8,131.46
2021-04-02 00:30:00,48.7995,-14.435,50.8896887911,28.1195,-11.985,30.5670820532,20.68,-2.45,20.8246224456,131.39,49.1595,6.425,49.5775863193,28.1195,-11.985,30.5670820532,21.04,18.41,27.9572834875,131.72
2021-04-02 01:00:00,48.3805,-13.606,50.2572981392,31.2405,-12.486,33.6432613795,17.14,-1.12,17.1765537871,132.02,48.6005,7.114,49.1184038447,31.2405,-12.486,33.6432613795,17.36,19.6,26.1826201897,132.36
2021-04-02 01:30:00,48.623,-13.729,50.5240692146,30.863,-12.519,33.3054069184,17.76,-1.21,17.8011713098,131.56,48.893,7.021,49.3945329971,30.863,-12.519,33.3054069184,18.03,19.54,26.587450047,131.89
2021-04-02 02:00:00,48.546,-14.485,50.6609251889,27.166,-11.915,29.6640991941,21.38,-2.5700000000000003,21.533910467,131.64,48.966,6.185,49.3550745213,27.166,-11.915,29.6640991941,21.8,18.1,28.3346078145,131.96
2021-04-02 02:30:00,48.559,-14.088,50.5613313215,28.419,-12.348,30.9856848399,20.14,-1.74,20.2150241157,131.45,48.899,6.652,49.349379986,28.419,-12.348,30.9856848399,20.48,19.0,27.9361844209,131.78
2021-04-02 03:00:00,48.608,-14.243,50.6517592291,28.028,-12.583,30.7229665397,20.58,-1.6600000000000001,20.6468399519,131.54,48.998,6.437,49.419014286,28.028,-12.583,30.7229665397,20.97,19.02,28.3107982932,131.86
2021-04-02 03:30:00,49.086,-14.648,51.2249870669,27.276,-13.178,30.2925710365,21.81,-1.47,21.859483068,131.4,49.496,6.202,49.8830514303,27.276,-13.178,30.2925710365,22.22,19.38,29.4841109752,131.73
2021-04-02 04:00:00,49.033,-14.7065,51.1909780259,27.603,-13.2865,30.6342405039,21.43,-1.42,21.4769946687,131.85,49.423,6.1535,49.8046031131,27.603,-13.2865,30.6342405039,21.82,19.44,29.2237232399,132.17
2021-04-02 04:30:00,49.0395,-14.501,51.1385525924,28.6295,-13.351,31.5895152107,20.41,-1.15,20.4423726607,131.85,49.3995,6.349,49.8058269809,28.6295,-13.351,31.5895152107,20.77,19.7,28.626611745,132.17
2021-04-02 05:00:00,48.7535,-15.5525,51.1740561076,23.5535,-12.4925,26.6613937839,25.2,-3.06,25.3851058694,131.85,49.3135,5.5575,49.6256696529,23.5535,-12.4925,26.6613937839,25.76,18.05,31.4544130449,132.17
2021-04-02 05:30:00,48.6905,-16.2255,51.3228179322,19.8705,-11.6255,23.0214904057,28.82,-4.6,29.1847974124,132.74,49.4005,4.8645,49.6394274796,19.8705,-11.6255,23.0214904057,29.53,16.49,33.8221968535,133.06
2021-04-02 06:00:00,48.9145,-15.993,51.4626501382,21.1345,-11.743,24.177781934,27.78,-4.25,28.1032186769,132.74,49.5845,5.077,49.8437415254,21.1345,-11.743,24.177781934,28.45,16.82,33.050187594,133.06
2021-04-02 06:30:00,49.9605,-15.7245,52.3766308624,20.2305,-11.4245,23.2334313114,29.73,-4.3,30.0393558519,132.61,50.7005,5.3255,50.9794237953,20.2305,-11.4245,23.2334313114,30.47,16.75,34.7704385937,132.93
2021-04-02 07:00:00,50.7815,-15.3775,53.0587245276,20.9315,-12.0675,24.1609653884,29.85,-3.31,30.0329585622,132.45,51.5115,5.7725,51.833930861,20.9315,-12.0675,24.1609653884,30.58,17.84,35.4034179141,132.76
2021-04-02 07:30:00,51.821,-15.316,54.0369863797,20.191,-11.486,23.2293925233,31.63,-3.83,31.8610389033,132.72,52.641,5.634,52.9416361383,20.191,-11.486,23.2293925233,32.45,17.12,36.6891932318,133.04
2021-04-02 08:00:00,53.029,-14.969,55.1012323093,21.629,-11.339,24.4210270464,31.4,-3.63,31.6091268465,132.06,53.829,5.9510000000000005,54.1569537733,21.629,-11.339,24.4210270464,32.2,17.29,36.5483802651,132.38
2021-04-02 08:30:00,54.531,-13.933,56.2828433006,26.701,-12.293,29.3949187786,27.83,-1.6400000000000001,27.8782800761,131.89,55.181,6.907,55.6115942048,26.701,-12.293,29.3949187786,28.48,19.2,34.347494814,132.22
2021-04-02 09:00:00,55.641,-13.474,57.249188265,28.461,-13.314,31.4211889813,27.18,-0.16,27.1804709304,131.42,56.261,7.136,56.7117502551,28.461,-13.314,31.4211889813,27.8,20.45,34.511483596,131.74
2021-04-02 09:30:00,56.052,-13.795,57.7245937968,27.792,-13.285,30.8040011849,28.26,-0.51,28.2646015362,130.64,56.722,6.875,57.1371237375,27.792,-13.285,30.8040011849,28.93,20.16,35.2614591303,130.95
2021-04-02 10:00:00,55.9115,-14.091,57.6597963338,26.8915,-12.781,29.7742629338,29.02,-1.31,29.0495524923,130.78,56.5915,6.539,56.9680295714,26.8915,-12.781,29.7742629338,29.7,19.32,35.4309525698,131.09
2021-04-02 10:30:00,55.7215,-14.293,57.5254327341,27.2315,-12.803,30.0910518469,28.49,-1.49,28.5289361877,130.78,56.3715,6.317,56.7243378212,27.2315,-12.803,30.0910518469,29.14,19.12,34.8527473809,131.13
2021-04-02 11:00:00,55.315,-14.472,57.1768135611,25.965,-12.262,28.7147674377,29.35,-2.21,29.4330868242,130.78,56.015,6.008,56.3362786222,25.965,-12.262,28.7147674377,30.05,18.27,35.1681020244,131.1
2021-04-02 11:30:00,55.0995,-14.562,56.9912865643,27.0995,-12.712,29.9328890061,28.0,-1.85,28.0610495171,130.54,55.7195,5.958,56.0371345114,27.0995,-12.712,29.9328890061,28.62,18.67,34.1712349791,130.87
2021-04-02 12:00:00,55.0505,-14.5185,56.9328059426,28.2005,-12.9485,31.0311432677,26.85,-1.57,26.8958621353,130.67,55.6305,6.1715,55.9717780895,28.2005,-12.9485,31.0311432677,27.43,19.12,33.4361974513,130.99
2021-04-02 12:30:00,54.866,-14.5555,56.7639017004,28.426,-12.5355,31.0672856273,26.44,-2.02,26.5170511181,131.1,55.426,6.1045,55.7611549042,28.426,-12.5355,31.0672856273,27.0,18.64,32.8092913669,131.42
2021-04-02 13:00:00,54.9635,-14.556000000000001,56.8582752838,29.4335,-12.626,32.0272820928,25.53,-1.9300000000000002,25.6028474979,131.1,55.5135,6.104,55.8480751526,29.4335,-12.626,32.0272820928,26.08,18.73,32.1088663768,131.42
2021-04-02 13:30:00,54.626,-15.0275,56.6553230707,27.546,-12.5175,30.2567335026,27.08,-2.51,27.1960750845,131.1,55.206,5.6425,55.4936054177,27.546,-12.5175,30.2567335026,27.66,18.16,33.0886868884,131.42
2021-04-02 14:00:00,54.1335,-15.048,56.1861026078,27.3835,-12.028,29.9086752674,26.75,-3.02,26.9199349925,131.19,54.7235,5.652,55.0146031182,27.3835,-12.028,29.9086752674,27.34,17.68,32.5585319079,131.52
2021-04-02 14:30:00,53.431,-15.321,55.5842136042,27.091,-12.361,29.7777870568,26.34,-2.96,26.5057955927,131.3,54.001,5.559,54.2863747362,27.091,-12.361,29.7777870568,26.91,17.92,32.3307052197,131.63
