Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-02 15:00:00,53.11,-15.763,55.3998580233,25.61,-12.673,28.5740621718,27.5,-3.09,27.6730572941,131.81,53.7,5.427,53.9735335975,25.61,-12.673,28.5740621718,28.09,18.1,33.4164345794,132.14
2021-04-02 15:30:00,53.049,-15.615,55.2994089119,26.589,-12.545,29.3998630269,26.46,-3.07,26.6375017597,132.77,53.609,5.375,53.8777830464,26.589,-12.545,29.3998630269,27.02,17.92,32.4223194729,133.11
2021-04-02 16:00:00,53.0585,-15.579,55.2983694448,26.2785,-12.579,29.1340145406,26.78,-3.0,26.9475119445,132.13,53.658500000000004,5.441,53.9336546439,26.2785,-12.579,29.1340145406,27.38,18.02,32.7778095668,132.46
2021-04-02 16:30:00,53.6765,-15.609,55.899977936,23.9465,-11.759,26.6778736643,29.73,-3.85,29.9782487814,132.24,54.3965,5.251,54.6493569335,23.9465,-11.759,26.6778736643,30.45,17.01,34.8789707417,132.57
2021-04-02 17:00:00,54.1535,-15.2305,56.2545081971,23.7335,-11.4305,26.3426527233,30.42,-3.8,30.6564251014,131.73,54.9135,5.4795,55.1862066326,23.7335,-11.4305,26.3426527233,31.18,16.91,35.4702762887,132.06
2021-04-02 17:30:00,55.239,-14.96,57.228915078,22.219,-12.04,25.271437652,33.02,-2.92,33.1488582005,131.14,56.109,5.69,56.3967727889,22.219,-12.04,25.271437652,33.89,17.73,38.2476796682,131.45
2021-04-02 18:00:00,55.599,-14.9465,57.5729681643,18.149,-10.5565,20.995854192,37.45,-4.39,37.706426508,130.81,56.669,5.5735,56.9424223514,18.149,-10.5565,20.995854192,38.52,16.13,41.7608345223,131.13
2021-04-02 18:30:00,56.224,-14.799,58.139045202,15.664,-9.969,18.5672253447,40.56,-4.83,40.8465726836,130.35,57.424,5.761,57.7122595035,15.664,-9.969,18.5672253447,41.76,15.73,44.6243263254,130.67
2021-04-02 19:00:00,56.478,-14.451,58.2974775183,18.748,-9.521,21.0270526941,37.73,-4.93,38.0507266685,130.4,57.558,5.939,57.8635903224,18.748,-9.521,21.0270526941,38.81,15.46,41.7759224913,130.72
2021-04-02 19:30:00,56.424,-14.508,58.2593326429,18.174,-9.438,20.4785282674,38.25,-5.07,38.584548721,130.02,57.534,5.942,57.840025242,18.174,-9.438,20.4785282674,39.36,15.38,42.2581826396,130.34
2021-04-02 20:00:00,56.944,-12.5995,58.3212357229,20.484,-10.1095,22.8428598527,36.46,-2.49,36.5449271445,130.09,57.864,4.5305,58.0410882587,20.484,-10.1095,22.8428598527,37.38,14.64,40.1446634062,130.41
2021-04-02 20:30:00,58.004,-3.9945,58.1413798103,23.714,-11.5345,26.3704092924,34.29,7.54,35.1091968008,130.21,58.154,-3.7745,58.2763637013,23.714,-11.5345,26.3704092924,34.44,7.76,35.3034162653,130.53
2021-04-02 21:00:00,57.743,-2.9935,57.8205421217,28.723,-12.6835,31.3987563647,29.02,9.69,30.5950404478,132.63,57.723,-2.7835,57.7900735529,28.723,-12.6835,31.3987563647,29.0,9.9,30.6432700605,132.97
2021-04-02 21:30:00,56.8375,-4.0015,56.9781836188,26.1475,-12.6515,29.047413112,30.69,8.65,31.8857115335,132.38,56.8775,-3.8215,57.0057354,26.1475,-12.6515,29.047413112,30.73,8.83,31.9734546147,132.74
2021-04-02 22:00:00,55.109,-8.409,55.7468668357,18.299,-10.669,21.1820905956,36.81,2.26,36.8793126292,134.04,55.609,-1.229,55.6225792462,18.299,-10.669,21.1820905956,37.31,9.44,38.4857077368,134.4
2021-04-02 22:30:00,53.925,-15.5505,56.1223990511,17.005,-10.4905,19.9805058807,36.92,-5.06,37.265131155,133.79,54.975,5.4395,55.243450157,17.005,-10.4905,19.9805058807,37.97,15.93,41.1762771508,134.14
2021-04-02 23:00:00,52.9675,-15.96,55.3197763576,15.9875,-10.56,19.1602128446,36.98,-5.4,37.3721875196,132.07,54.0175,5.28,54.2749362621,15.9875,-10.56,19.1602128446,38.03,15.84,41.1969234288,132.41
2021-04-02 23:30:00,51.904,-15.7795,54.249588351,17.814,-10.6295,20.7442730952,34.09,-5.15,34.4768124977,132.82,52.834,5.1605,53.0854247063,17.814,-10.6295,20.7442730952,35.02,15.79,38.415159768,133.16
2021-04-03 00:00:00,51.163,-15.243,53.3854064141,21.573,-11.853,24.6147910412,29.59,-3.39,29.7835558656,132.04,51.893,5.817,52.2180135394,21.573,-11.853,24.6147910412,30.32,17.67,35.0931802492,132.37
2021-04-03 00:30:00,50.28,-14.79,52.4101373782,23.83,-12.52,26.9187536859,26.45,-2.27,26.5472296106,132.31,50.88,6.27,51.2648739392,23.83,-12.52,26.9187536859,27.05,18.79,32.9357951172,132.65
2021-04-03 01:00:00,49.741,-15.41,52.07336345,22.871,-12.76,26.18969723,26.87,-2.65,27.0003592569,132.27,50.341,6.06,50.7044365021,22.871,-12.76,26.18969723,27.47,18.82,33.2985480164,132.61
2021-04-03 01:30:00,49.582,-15.1815,51.8541480139,23.122,-12.0715,26.0834812908,26.46,-3.11,26.6421414304,133.57,50.192,5.8585,50.5327506302,23.122,-12.0715,26.0834812908,27.07,17.93,32.4695210929,133.91
2021-04-03 02:00:00,49.3615,-14.693,51.5018633765,24.0515,-11.673,26.7345017019,25.31,-3.02,25.4895370692,132.3,49.9215,6.037,50.2852019112,24.0515,-11.673,26.7345017019,25.87,17.71,31.3512519686,132.62
2021-04-03 02:30:00,49.221,-14.1385,51.2113661529,26.711,-13.5485,29.9506155738,22.51,-0.59,22.5177307915,131.28,49.671,6.5915,50.1064478211,26.711,-13.5485,29.9506155738,22.96,20.14,30.5414668934,131.59
2021-04-03 03:00:00,48.801,-14.5455,50.9225801708,26.401,-13.1055,29.474852523,22.4,-1.44,22.4462379921,131.31,49.231,6.4045,49.6458354875,26.401,-13.1055,29.474852523,22.83,19.51,30.0308008551,131.63
2021-04-03 03:30:00,48.595,-14.795,50.7973035702,25.355,-12.965,28.477486722,23.24,-1.83,23.3119390013,132.01,49.075,6.195,49.4644685608,25.355,-12.965,28.477486722,23.72,19.16,30.4917037897,132.32
2021-04-03 04:00:00,48.545,-14.819,50.756475311,25.555,-13.499,28.9012287974,22.99,-1.32,23.027863557,132.15,48.985,6.381,49.398860169,25.555,-13.499,28.9012287974,23.43,19.88,30.7275007119,132.47
2021-04-03 04:30:00,48.3675,-14.699,50.5517127034,25.7575,-13.269,28.9743881255,22.61,-1.43,22.655176009,132.78,48.8075,6.431,49.2293593016,25.7575,-13.269,28.9743881255,23.05,19.7,30.3214857815,133.1
2021-04-03 05:00:00,48.2485,-15.9815,50.826431062,20.8185,-11.8115,23.9357781261,27.43,-4.17,27.7451581362,132.55,48.908500000000004,5.2385,49.1882430516,20.8185,-11.8115,23.9357781261,28.09,17.05,32.8595587311,132.86
2021-04-03 05:30:00,48.1675,-16.584,50.9424882809,18.1475,-11.284,21.3696142279,30.02,-5.3,30.4842647935,133.14,48.9175,4.766,49.1491257527,18.1475,-11.284,21.3696142279,30.77,16.05,34.7044002974,133.45
2021-04-03 06:00:00,48.2025,-16.67,51.0036264029,16.8225,-10.71,19.9424323053,31.38,-5.96,31.9409768166,133.47,49.0125,4.64,49.2316438508,16.8225,-10.71,19.9424323053,32.19,15.35,35.6625658079,133.79
2021-04-03 06:30:00,49.031,-16.3445,51.6834755144,16.421,-10.3845,19.4290267705,32.61,-5.96,33.1501689287,133.32,49.881,4.7355,50.1052803729,16.421,-10.3845,19.4290267705,33.46,15.12,36.7176524304,133.63
2021-04-03 07:00:00,49.6705,-15.16,51.9324962836,21.1605,-11.51,24.0883137693,28.51,-3.65,28.7426964636,132.64,50.3605,5.8100000000000005,50.694536789,21.1605,-11.51,24.0883137693,29.2,17.32,33.9502930768,132.95
2021-04-03 07:30:00,50.834,-14.606,52.8907439161,22.954,-12.096,25.9460850997,27.88,-2.51,27.992757992,132.16,51.494,6.354,51.8845386604,22.954,-12.096,25.9460850997,28.54,18.45,33.984321385,132.46
2021-04-03 08:00:00,51.808,-14.8,53.8805054171,20.488,-10.45,22.9991444189,31.32,-4.35,31.620640411,131.96,52.638,5.93,52.9709726548,20.488,-10.45,22.9991444189,32.15,16.38,36.0822241554,132.26
2021-04-03 08:30:00,53.263,-14.906,55.3094567411,19.343,-10.306,21.9172371662,33.92,-4.6,34.2304893333,131.34,54.183,5.924,54.5058828476,19.343,-10.306,21.9172371662,34.84,16.23,38.4348604785,131.64
2021-04-03 09:00:00,54.4225,-14.7995,56.3988803657,21.3325,-10.7995,23.9103483141,33.09,-4.0,33.330888077,131.52,55.2925,5.8805,55.6043239011,21.3325,-10.7995,23.9103483141,33.96,16.68,37.8352216856,131.83
2021-04-03 09:30:00,55.2435,-14.541,57.1251693499,23.3835,-11.831,26.2061182408,31.86,-2.71,31.9750480844,130.76,56.0435,6.079,56.3722283864,23.3835,-11.831,26.2061182408,32.66,17.91,37.248405335,131.08
2021-04-03 10:00:00,55.7235,-14.245,57.5154629404,25.9235,-12.675,28.8562554267,29.8,-1.57,29.8413287238,130.76,56.4535,6.325,56.8067186805,25.9235,-12.675,28.8562554267,30.53,19.0,35.959434089,131.08
2021-04-03 10:30:00,55.9435,-14.4625,57.7826885711,24.5735,-12.4225,27.5349851734,31.37,-2.04,31.43626091,130.54,56.7335,6.1975,57.0709998905,24.5735,-12.4225,27.5349851734,32.16,18.62,37.1614047097,130.86
2021-04-03 11:00:00,55.749,-14.51,57.6063460133,24.669,-11.95,27.4109843129,31.08,-2.56,31.1852529251,130.85,56.499,6.02,56.8188120344,24.669,-11.95,27.4109843129,31.83,17.97,36.552288574,131.18
2021-04-03 11:30:00,55.085,-14.5705,56.9794409875,26.865,-12.7505,29.7372405453,28.22,-1.82,28.2786279724,130.56,55.725,6.0395,56.0513263469,26.865,-12.7505,29.7372405453,28.86,18.79,34.4378236827,130.88
2021-04-03 12:00:00,54.7875,-14.7935,56.7496061528,25.4375,-12.2335,28.2263162403,29.35,-2.56,29.4614341131,130.76,55.4875,5.8365,55.7936142269,25.4375,-12.2335,28.2263162403,30.05,18.07,35.064617494,131.07
2021-04-03 12:30:00,54.6715,-14.9155,56.6696131317,25.7215,-12.4355,28.5698656367,28.95,-2.48,29.0560303552,130.88,55.3415,5.8045,55.6450702444,25.7215,-12.4355,28.5698656367,29.62,18.24,34.7856579642,131.2
2021-04-03 13:00:00,54.2425,-15.172,56.3244031504,25.0025,-11.492,27.5171050485,29.24,-3.68,29.470663379,131.1,54.9325,5.608,55.2180153596,25.0025,-11.492,27.5171050485,29.93,17.1,34.4704931789,131.43
2021-04-03 13:30:00,53.6345,-15.3985,55.8011952605,24.2545,-11.3985,26.7993763454,29.38,-4.0,29.6510438265,131.52,54.3145,5.4315,54.5854019175,24.2545,-11.3985,26.7993763454,30.06,16.83,34.4507256818,131.84
2021-04-03 14:00:00,53.005,-15.7,55.2812809638,23.735,-11.55,26.3960740452,29.27,-4.15,29.5627366798,131.71,53.695,5.31,53.9569191578,23.735,-11.55,26.3960740452,29.96,16.86,34.3782082139,132.04
2021-04-03 14:30:00,52.6495,-16.0205,55.0329562217,23.4295,-11.7905,26.2289412768,29.22,-4.23,29.5245880581,132.31,53.3295,5.1195,53.5746661259,23.4295,-11.7905,26.2289412768,29.9,16.91,34.3505181911,132.63
2021-04-03 15:00:00,52.6985,-16.073,55.0951289249,23.1485,-11.793,25.9793745354,29.55,-4.28,29.8583472416,132.69,53.3785,5.067,53.6184553232,23.1485,-11.793,25.9793745354,30.23,16.86,34.6137617141,133.03
2021-04-03 15:30:00,52.3775,-16.1575,54.8130213772,22.9675,-11.9275,25.8799403496,29.41,-4.23,29.7126404077,132.74,53.0675,5.0325,53.3055870665,22.9675,-11.9275,25.8799403496,30.1,16.96,34.5492633785,133.08
2021-04-03 16:00:00,52.571,-16.279,55.0337703778,21.731,-11.819,24.7371203255,30.84,-4.46,31.1608279736,132.91,53.321,5.051,53.559701660900004,21.731,-11.819,24.7371203255,31.59,16.87,35.8123582022,133.25
2021-04-03 16:30:00,53.0245,-16.2615,55.4620048547,20.2545,-11.3515,23.2185555645,32.77,-4.91,33.1357963538,133.29,53.8645,4.9785,54.0940830637,20.2545,-11.3515,23.2185555645,33.61,16.33,37.3671112076,133.64
2021-04-03 17:00:00,53.557,-16.1135,55.9285001699,19.137,-10.8435,21.9955964059,34.42,-5.27,34.8211042329,132.98,54.467,5.0865,54.7039904509,19.137,-10.8435,21.9955964059,35.33,15.93,38.7553067334,133.32
2021-04-03 17:30:00,54.285,-15.9275,56.5733725462,17.445,-10.0875,20.151567712,36.84,-5.84,37.3000160858,132.76,55.305,5.1325,55.5426465092,17.445,-10.0875,20.151567712,37.86,15.22,40.8047546249,133.1
2021-04-03 18:00:00,53.6595,-15.697,55.908297678,14.8795,-8.357,17.0657249846,38.78,-7.34,39.4685191007,132.41,54.7895,5.213,55.0369392249,14.8795,-8.357,17.0657249846,39.91,13.57,42.1539203396,132.75
2021-04-03 18:30:00,54.331,-15.6825,56.5490792785,11.931000000000001,-7.5225,14.1044945762,42.4,-8.16,43.1780685071,131.92,55.601,5.2675,55.8499575403,11.931000000000001,-7.5225,14.1044945762,43.67,12.79,45.504428355900004,132.25
2021-04-03 19:00:00,54.3755,-15.56,56.558010929,10.4155,-7.13,12.6221844484,43.96,-8.43,44.7609930632,132.07,55.7155,5.4,55.9765749242,10.4155,-7.13,12.6221844484,45.3,12.53,47.0009670113,132.41
2021-04-03 19:30:00,54.3175,-15.526,56.4928976266,9.3675,-7.006,11.6976105359,44.95,-8.52,45.7503322392,131.98,55.7175,5.424,55.9808858652,9.3675,-7.006,11.6976105359,46.35,12.43,47.9877838621,132.32
2021-04-03 20:00:00,54.366,-15.395,56.5036988258,8.736,-6.595,10.9458540553,45.63,-8.8,46.4708177247,131.88,55.796,5.415,56.0581469637,8.736,-6.595,10.9458540553,47.06,12.01,48.5683405111,132.21
2021-04-03 20:30:00,55.2645,-15.1545,57.3046580175,10.3945,-6.7045,12.3691531844,44.87,-8.45,45.6587275337,131.42,56.6545,5.3155,56.9033119467,10.3945,-6.7045,12.3691531844,46.26,12.02,47.7961086282,131.76
2021-04-03 21:00:00,54.866,-15.548,57.0264698188,12.266,-6.348,13.8112946533,42.6,-9.2,43.58210642,130.39,56.166,5.152,56.4017966026,12.266,-6.348,13.8112946533,43.9,11.5,45.381273671,130.73
2021-04-03 21:30:00,53.8405,-15.8465,56.1240679433,12.2905,-5.7565,13.5717973202,41.55,-10.09,42.7575794451,131.37,55.1105,4.9035,55.3282163322,12.2905,-5.7565,13.5717973202,42.82,10.66,44.1269532146,131.73
2021-04-03 22:00:00,52.8085,-16.2025,55.2381994502,9.0985,-6.3025,11.0681619296,43.71,-9.9,44.8171183813,131.67,54.1585,4.7875,54.3696908075,9.0985,-6.3025,11.0681619296,45.06,11.09,46.4046517065,132.02
2021-04-03 22:30:00,51.647,-16.547,54.2329772187,8.827,-6.987,11.2576239944,42.82,-9.56,43.8742065455,132.31,52.957,4.643,53.1601476484,8.827,-6.987,11.2576239944,44.13,11.63,45.6367593065,132.65
2021-04-03 23:00:00,50.264,-16.8145,53.0018594603,5.164,-6.3845,8.2115002436,45.1,-10.43,46.290332684,132.98,51.674,4.3855,51.8597617257,5.164,-6.3845,8.2115002436,46.51,10.77,47.7406849553,133.31
2021-04-03 23:30:00,49.3655,-16.9035,52.1793148911,2.2055,-5.4735,5.9011382377,47.16,-11.43,48.5253593495,132.98,50.8555,4.1865,51.0275284773,2.2055,-5.4735,5.9011382377,48.65,9.66,49.5997792334,133.31
2021-04-04 00:00:00,48.263,-17.21,51.2396454808,2.313,-5.51,5.9757902406,45.95,-11.7,47.4161628561,132.67,49.713,4.15,49.8859185442,2.313,-5.51,5.9757902406,47.4,9.66,48.3743279023,133.01
2021-04-04 00:30:00,46.743,-17.339,49.855280262,7.173,-7.069,10.070883278,39.57,-10.27,40.881020046,133.62,47.863,4.051,48.0341271389,7.173,-7.069,10.070883278,40.69,11.12,42.1821111373,133.96
2021-04-04 01:00:00,46.08,-17.2175,49.1915511673,14.56,-9.2975,17.2753323051,31.52,-7.92,32.4997969224,133.79,46.86,3.8925,47.0213904117,14.56,-9.2975,17.2753323051,32.3,13.19,34.8893407791,134.12
2021-04-04 01:30:00,46.1115,-17.231,49.2257838257,19.1015,-10.871,21.9783061961,27.01,-6.36,27.7486882573,132.88,46.7015,3.829,46.8582046524,19.1015,-10.871,21.9783061961,27.6,14.7,31.2705932147,133.19
2021-04-04 02:00:00,46.1015,-17.095,49.168967116,20.6015,-11.205,23.4515207876,25.5,-5.89,26.1713985106,132.72,46.6215,3.805,46.77651427,20.6015,-11.205,23.4515207876,26.02,15.01,30.0389830054,133.02
2021-04-04 02:30:00,46.095,-17.179,49.1921443525,20.325,-11.369,23.2886192377,25.77,-5.8100000000000005,26.4168317555,132.26,46.635,3.831,46.7920910625,20.325,-11.369,23.2886192377,26.31,15.2,30.3851295867,132.56
2021-04-04 03:00:00,46.0785,-17.397,49.2532615291,19.7085,-11.357,22.7465694391,26.37,-6.04,27.0528833953,132.58,46.6285,3.863,46.7882440497,19.7085,-11.357,22.7465694391,26.92,15.22,30.9246632965,132.88
2021-04-04 03:30:00,46.041,-17.5655,49.2779917534,19.761,-11.1655,22.6972577914,26.28,-6.4,27.0480757171,133.31,46.571,3.8845,46.7327228101,19.761,-11.1655,22.6972577914,26.81,15.05,30.7453833933,133.62
2021-04-04 04:00:00,45.993,-17.3125,49.1434502782,19.833,-10.6625,22.5174775508,26.16,-6.65,26.9920006669,133.91,46.583,3.8175,46.7391612596,19.833,-10.6625,22.5174775508,26.75,14.48,30.4176412629,134.21
2021-04-04 04:30:00,45.863,-17.251,49.0001201019,19.883,-10.641,22.5513762329,25.98,-6.61,26.8076947909,131.37,46.453,3.959,46.6213994856,19.883,-10.641,22.5513762329,26.57,14.6,30.3170727479,131.65
2021-04-04 05:00:00,45.6935,-17.225,48.8323311675,22.1835,-10.985,24.7543510771,23.51,-6.24,24.3240148824,130.72,46.1635,3.965,46.3334647663,22.1835,-10.985,24.7543510771,23.98,14.95,28.2585013757,131.0
2021-04-04 05:30:00,45.9215,-17.124,49.0103615397,26.5015,-11.684,28.9628271799,19.42,-5.44,20.1675481901,130.66,46.2315,4.146,46.4170325231,26.5015,-11.684,28.9628271799,19.73,15.83,25.2954897165,130.93
2021-04-04 06:00:00,46.2985,-17.1045,49.35701594,25.7485,-10.9545,27.9818927612,20.55,-6.15,21.4505244691,130.94,46.658500000000004,4.2255,46.8494447406,25.7485,-10.9545,27.9818927612,20.91,15.18,25.839127307200002,131.22
2021-04-04 06:30:00,47.128,-17.0,50.1003830724,25.718,-11.38,28.1232985974,21.41,-5.62,22.1353224508,131.2,47.508,4.42,47.7131686644,25.718,-11.38,28.1232985974,21.79,15.8,26.915499252300002,131.47
2021-04-04 07:00:00,47.082,-16.8095,49.9927396154,25.722,-11.8395,28.3159856662,21.36,-4.97,21.9305836676,131.36,47.472,4.5205,47.6867455825,25.722,-11.8395,28.3159856662,21.75,16.36,27.2160265285,131.64
2021-04-04 07:30:00,48.1715,-16.656,50.9697532685,25.2515,-11.736,27.8455014006,22.92,-4.92,23.4421159455,130.96,48.6215,4.674,48.8456399103,25.2515,-11.736,27.8455014006,23.37,16.41,28.5559976187,131.23
2021-04-04 08:00:00,49.4075,-16.4785,52.0830300434,26.3075,-11.8485,28.8525823541,23.1,-4.63,23.5594333548,130.89,49.8775,4.7415,50.1023635021,26.3075,-11.8485,28.8525823541,23.57,16.59,28.8231330705,131.15
2021-04-04 08:30:00,50.712,-16.2305,53.2459958518,27.582,-12.1705,30.147765991,23.13,-4.06,23.4836219523,130.53,51.162,5.0095,51.4066662433,27.582,-12.1705,30.147765991,23.58,17.18,29.1747973429,130.82
2021-04-04 09:00:00,52.098,-16.078,54.522506252,30.018,-12.688,32.589348996300004,22.08,-3.39,22.3387219867,130.48,52.498,5.212,52.756089203,30.018,-12.688,32.589348996300004,22.48,17.9,28.736047049,130.77
2021-04-04 09:30:00,53.0765,-15.8575,55.3947213956,32.5265,-13.1475,35.0831862649,20.55,-2.71,20.7279183711,130.64,53.3965,5.3425,53.6631020208,32.5265,-13.1475,35.0831862649,20.87,18.49,27.8825572715,130.94
2021-04-04 10:00:00,53.815,-15.609,56.0329823051,33.755,-13.159,36.2292603568,20.06,-2.45,20.2090598495,130.33,54.125,5.481,54.401810503,33.755,-13.159,36.2292603568,20.37,18.64,27.611347305,130.63
2021-04-04 10:30:00,54.5825,-8.3015,55.2101821089,35.0825,-13.7815,37.6923274487,19.5,5.48,20.2553795324,130.03,54.3925,-1.8515000000000001,54.4240030547,35.0825,-13.7815,37.6923274487,19.31,11.93,22.6980395629,130.33
2021-04-04 11:00:00,55.0175,-5.2465,55.267088475,36.2675,-14.2165,38.9543377366,18.75,8.97,20.7851725997,131.9,54.5975,-4.8565000000000005,54.8130695957,36.2675,-14.2165,38.9543377366,18.33,9.36,20.5815086911,132.22
2021-04-04 11:30:00,54.611,-5.16,54.8542333918,37.731,-14.59,40.4536334709,16.88,9.43,19.3354415517,132.84,54.141,-4.78,54.3515986977,37.731,-14.59,40.4536334709,16.41,9.81,19.1186871934,133.18
2021-04-04 12:00:00,54.8405,-5.1725,55.0838923507,39.9705,-15.3425,42.8139367087,14.87,10.17,18.0151547315,132.23,54.3105,-4.7725,54.5197869264,39.9705,-15.3425,42.8139367087,14.34,10.57,17.814614786699998,132.56
2021-04-04 12:30:00,54.9475,-5.1885,55.1919223121,40.0875,-15.3585,42.9289084243,14.86,10.17,18.0069014547,132.5,54.4075,-4.8085,54.6195727601,40.0875,-15.3585,42.9289084243,14.32,10.55,17.7866494877,132.82
2021-04-04 13:00:00,54.894,-5.214,55.1410648428,40.984,-15.424,43.7902732579,13.91,10.21,17.2549181395,132.62,54.334,-4.844,54.5494994661,40.984,-15.424,43.7902732579,13.35,10.58,17.0340511917,132.95
2021-04-04 13:30:00,54.1035,-5.392,54.3715217393,42.1735,-15.652,44.9843217827,11.93,10.26,15.7350722909,132.53,53.4735,-5.032,53.709740515600004,42.1735,-15.652,44.9843217827,11.3,10.62,15.5072370202,132.87
2021-04-04 14:00:00,53.0535,-6.6035,53.4628850185,42.5035,-15.6735,45.3012815989,10.55,9.07,13.912850175300001,133.53,52.4235,-4.1235,52.585421977,42.5035,-15.6735,45.3012815989,9.92,11.55,15.2252717546,133.88
2021-04-04 14:30:00,52.3135,-16.0935,54.7330158542,42.8435,-15.7135,45.634193041,9.47,-0.38,9.4776210095,133.68,52.1535,5.5365,52.4465479751,42.8435,-15.7135,45.634193041,9.31,21.25,23.1999698276,134.03
2021-04-04 15:00:00,51.8315,-15.9805,54.2391074088,44.4115,-15.6305,47.0817784552,7.42,-0.35000000000000003,7.4282501304,131.82,51.5815,5.3995,51.8633371709,44.4115,-15.6305,47.0817784552,7.17,21.03,22.218681329,132.15
2021-04-04 15:30:00,51.82,-15.955,54.2206088586,45.26,-15.995,48.0032043201,6.5600000000000005,0.04,6.5601219501,131.08,51.55,5.515,51.8441677048,45.26,-15.995,48.0032043201,6.29,21.51,22.4108054295,131.41
2021-04-04 16:00:00,52.0485,-15.919,54.4284935787,44.5485,-16.119,47.3750040976,7.5,0.2,7.5026661928,131.14,51.8185,5.511,52.1107288689,44.5485,-16.119,47.3750040976,7.27,21.63,22.8190665891,131.47
2021-04-04 16:30:00,52.761,-15.4855,54.9865786465,45.361,-17.0355,48.4543969238,7.4,1.55,7.5605886014,130.87,52.541,5.7345,52.8530147792,45.361,-17.0355,48.4543969238,7.18,22.77,23.8752026169,131.19
2021-04-04 17:00:00,53.2175,-15.5825,55.4519306472,42.0975,-15.9325,45.0115991995,11.12,0.35000000000000003,11.12550673,130.18,53.1375,5.5975,53.4315067399,42.0975,-15.9325,45.0115991995,11.04,21.53,24.195505781,130.5
2021-04-04 17:30:00,53.8235,-15.207,55.9305104683,39.8435,-14.877,42.5303376574,13.98,-0.33,13.9838943074,130.98,53.8735,5.283,54.1319137963,39.8435,-14.877,42.5303376574,14.03,20.16,24.5614840757,131.31
2021-04-04 18:00:00,55.193,-12.8515,56.6694653341,37.023,-15.0415,39.9618474454,18.17,2.19,18.3015026705,130.44,55.253,3.0585,55.3375860627,37.023,-15.0415,39.9618474454,18.23,18.1,25.6893538261,130.77
2021-04-04 18:30:00,56.02,-14.931000000000001,57.9756428252,33.91,-14.731,36.9714817258,22.11,-0.2,22.1109045496,131.52,56.41,5.499,56.6773949737,33.91,-14.731,36.9714817258,22.5,20.23,30.2572784632,131.85
2021-04-04 19:00:00,56.0575,-14.9735,58.0228317863,31.1475,-14.0135,34.1547205888,24.91,-0.96,24.9284917314,130.1,56.5675,5.4865,56.8329458897,31.1475,-14.0135,34.1547205888,25.42,19.5,32.0378900679,130.44
2021-04-04 19:30:00,56.487,-6.0965,56.8150374571,30.907,-14.7165,34.231827606,25.58,8.62,26.9933473286,130.02,56.367,-3.7965,56.4947086128,30.907,-14.7165,34.231827606,25.46,10.92,27.703032325,130.34
2021-04-04 20:00:00,56.7685,-4.5245,56.9485179131,34.5285,-15.6545,37.9114848364,22.24,11.13,24.8695496541,132.22,56.4885,-5.0845,56.7168649742,34.5285,-15.6545,37.9114848364,21.96,10.57,24.3714279434,132.56
2021-04-04 20:30:00,57.8025,-4.8870000000000005,58.0087215447,34.9825,-16.187,38.5460020657,22.82,11.3,25.4645321968,132.25,57.5325,-4.697,57.7239150201,34.9825,-16.187,38.5460020657,22.55,11.49,25.3085479631,132.56
2021-04-04 21:00:00,57.364,-4.8205,57.5661855281,37.564,-16.5705,41.0564923764,19.8,11.75,23.0239549166,132.86,57.004,-4.6405,57.1925716877,37.564,-16.5705,41.0564923764,19.44,11.93,22.8087373609,133.17
2021-04-04 21:30:00,56.2845,-10.4975,57.2550648109,39.9445,-17.0875,43.4458943572,16.34,6.59,17.6188450246,132.82,56.1145,1.2325,56.1280336953,39.9445,-17.0875,43.4458943572,16.17,18.32,24.4354517044,133.1
2021-04-04 22:00:00,55.1305,-15.56,57.2842528995,38.2005,-16.12,41.4624239553,16.93,0.56,16.9392591337,132.68,55.2905,5.44,55.5574746569,38.2005,-16.12,41.4624239553,17.09,21.56,27.5118465393,132.97
2021-04-04 22:30:00,53.9785,-15.7065,56.2171913608,38.1185,-16.0365,41.3544359712,15.86,0.33,15.8634327937,131.7,54.0785,5.3535,54.34283876,38.1185,-16.0365,41.3544359712,15.96,21.39,26.6880816096,131.98
2021-04-04 23:00:00,52.5185,-15.576,54.7796003842,41.3285,-16.696,44.5735496483,11.19,1.12,11.2459103678,131.93,52.4285,5.384,52.7042224898,41.3285,-16.696,44.5735496483,11.1,22.08,24.7130815561,132.2
2021-04-04 23:30:00,51.2215,-15.234,53.4389073452,43.9515,-17.254,47.2168917682,7.27,2.02,7.5454158268,131.78,50.9715,5.586,51.2766731395,43.9515,-17.254,47.2168917682,7.02,22.84,23.8944763491,132.04
2021-04-05 00:00:00,50.419,-14.8675,52.5653699431,45.959,-18.0675,49.3828334267,4.46,3.2,5.4892258106,131.42,50.059,5.9725,50.4140281792,45.959,-18.0675,49.3828334267,4.1,24.04,24.3871195511,131.68
2021-04-05 00:30:00,49.8715,-14.7795,52.0153836139,44.9115,-18.1895,48.4551415487,4.96,3.41,6.0191112301,131.5,49.5315,6.2105,49.9193329533,44.9115,-18.1895,48.4551415487,4.62,24.4,24.83353378,131.76
2021-04-05 01:00:00,49.14,-15.0475,51.3922840147,43.41,-18.1375,47.0467534082,5.73,3.09,6.5100691241,131.85,48.83,6.0325,49.2012190525,43.41,-18.1375,47.0467534082,5.42,24.17,24.7702503015,132.11
2021-04-05 01:30:00,49.2015,-14.857,51.3957007078,44.7715,-18.697,48.5187079512,4.43,3.84,5.8626359259,132.19,48.8415,6.263,49.2414184529,44.7715,-18.697,48.5187079512,4.07,24.96,25.289652034,132.45
2021-04-05 02:00:00,49.138,-14.5075,51.2348572775,45.608,-18.6575,49.2766878985,3.5300000000000002,4.15,5.4482474246,132.32,48.738,6.6425,49.1885703213,45.608,-18.6575,49.2766878985,3.13,25.3,25.492879398,132.59
2021-04-05 02:30:00,48.989,-15.0385,51.2452788386,44.279,-18.4485,47.9685000104,4.71,3.41,5.8148258787,132.32,48.619,6.1815,49.0103877076,44.279,-18.4485,47.9685000104,4.34,24.63,25.0094482146,132.59
2021-04-05 03:00:00,48.608,-15.076,50.8922728909,44.698,-18.306,48.3013544324,3.91,3.23,5.0715875227,132.61,48.218,6.294,48.627049674,44.698,-18.306,48.3013544324,3.52,24.6,24.8505613619,132.89
2021-04-05 03:30:00,48.543,-14.9745,50.8001820789,45.283,-18.3145,48.8464021116,3.26,3.34,4.6672475829,133.41,48.123,6.4455,48.5527300906,45.283,-18.3145,48.8464021116,2.84,24.76,24.922343389,133.71
2021-04-05 04:00:00,48.3645,-15.1205,50.6730143222,45.7245,-18.1305,49.1878534854,2.64,3.01,4.0037107788,133.41,47.9345,6.2795,48.3440628257,45.7245,-18.1305,49.1878534854,2.21,24.41,24.5098388408,133.71
2021-04-05 04:30:00,48.318,-15.4315,50.722384765,44.688,-17.8715,48.1290749573,3.63,2.44,4.3738427041,133.41,47.918,6.0985,48.3045176588,44.688,-17.8715,48.1290749573,3.23,23.97,24.1866450753,133.68
2021-04-05 05:00:00,48.896,-14.696,51.0567452155,47.086,-18.086,50.440011816,1.81,3.39,3.8429415817,133.77,48.436,6.484,48.8680708848,47.086,-18.086,50.440011816,1.35,24.57,24.6070599625,134.06
2021-04-05 05:30:00,49.02,-14.258,51.0514540831,48.46,-18.438,51.8491219212,0.56,4.18,4.2173451365,132.69,48.5,6.932,48.9928834016,48.46,-18.438,51.8491219212,0.04,25.37,25.3700315333,132.98
2021-04-05 06:00:00,49.2905,-13.9845,51.2359212906,49.0305,-18.6545,52.459320435,0.26,4.67,4.6772320875,132.6,48.7605,7.0855,49.2726158277,49.0305,-18.6545,52.459320435,-0.27,25.74,25.741416045,132.88
2021-04-05 06:30:00,50.4735,-13.8375,52.3359399314,49.0735,-19.3275,52.742399059,1.4,5.49,5.6656950147,132.25,50.0035,7.5025,50.5632032065,49.0735,-19.3275,52.742399059,0.93,26.83,26.8461133127,132.53
2021-04-05 07:00:00,50.907,-13.6625,52.7085055304,47.557,-18.7525,51.1206856884,3.35,5.09,6.0934883277,132.92,50.497,7.5975,51.0653406456,47.557,-18.7525,51.1206856884,2.94,26.35,26.5135078781,133.21
2021-04-05 07:30:00,51.7055,-13.691,53.4874023603,46.9255,-18.391,50.4007086384,4.78,4.7,6.7036109672,132.64,51.3655,7.529,51.9143566969,46.9255,-18.391,50.4007086384,4.44,25.92,26.297528401,132.95
2021-04-05 08:00:00,52.6535,-14.7255,54.6738640714,42.3735,-16.6155,45.5147046843,10.28,1.8900000000000001,10.4522963984,132.39,52.5335,6.3945,52.9212457573,42.3735,-16.6155,45.5147046843,10.16,23.01,25.1532443235,132.72
2021-04-05 08:30:00,54.2315,-14.4675,56.1281048005,43.1015,-16.8775,46.2881119565,11.13,2.41,11.3879322091,132.19,54.1415,6.6625,54.5498939367,43.1015,-16.8775,46.2881119565,11.04,23.54,26.0002538449,132.51
2021-04-05 09:00:00,55.091,-14.314,56.9201974434,42.171,-16.544,45.3000792163,12.92,2.23,13.111037335,132.19,55.061,6.666,55.4630442457,42.171,-16.544,45.3000792163,12.89,23.21,26.5491280459,132.55
2021-04-05 09:30:00,56.531,-14.1255,58.2690630717,42.921,-16.735500000000002,46.0683101627,13.61,2.61,13.8580012989,131.66,56.531,6.9345,56.9547298409,42.921,-16.735500000000002,46.0683101627,13.61,23.67,27.3038641954,131.98
2021-04-05 10:00:00,57.3095,-13.46,58.8689255062,45.6595,-17.41,48.8661236467,11.65,3.95,12.301422682,131.92,57.2195,7.5,57.7089350123,45.6595,-17.41,48.8661236467,11.56,24.91,27.4616405191,132.24
2021-04-05 10:30:00,57.3155,-12.567,58.6770485731,51.3555,-18.957,54.742627168,5.96,6.39,8.7380604255,131.6,56.9355,6.773,57.336940006,51.3555,-18.957,54.742627168,5.58,25.73,26.3281085534,131.93
2021-04-05 11:00:00,58.37,-2.7875,58.4365215961,48.7,-18.7275,52.1767118191,9.67,15.94,18.6438327605,130.78,57.72,-2.6175,57.7793190186,48.7,-18.7275,52.1767118191,9.02,16.11,18.4632743575,131.1
2021-04-05 11:30:00,58.412,-3.1545,58.49711629,50.352,-18.8345,53.7592996071,8.06,15.68,17.6302580809,132.53,57.662,-3.0045,57.7402222394,50.352,-18.8345,53.7592996071,7.31,15.83,17.4363126836,132.87
2021-04-05 12:00:00,57.8015,-3.2705,57.8939510873,53.4215,-19.5805,56.8968596893,4.38,16.31,16.8878802696,132.53,56.9615,-3.1305,57.0474584228,53.4215,-19.5805,56.8968596893,3.54,16.45,16.826589078,132.87
2021-04-05 12:30:00,58.847,-3.296,58.939231628900004,47.267,-18.156,50.6340757297,11.58,14.86,18.839214421,132.78,58.237,-3.126,58.3208371425,47.267,-18.156,50.6340757297,10.97,15.03,18.6075737268,133.11
2021-04-05 13:00:00,59.016,-2.8415,59.0843666146,52.186,-19.1115,55.5754264783,6.83,16.27,17.6454470048,132.78,58.216,-2.6814999999999998,58.2777238596,52.186,-19.1115,55.5754264783,6.03,16.43,17.5015942131,133.11
2021-04-05 13:30:00,57.0695,-6.0465,57.3889187257,52.3495,-18.2765,55.448179433600004,4.72,12.23,13.1092066884,133.01,56.3295,-1.7165,56.3556469442,52.3495,-18.2765,55.448179433600004,3.98,16.56,17.0315589422,133.34
2021-04-05 14:00:00,55.9,-14.787,57.8227063445,51.05,-17.977,54.1227773585,4.85,3.19,5.8050495261,133.01,55.55,6.053,55.878809123,51.05,-17.977,54.1227773585,4.5,24.03,24.4477176849,133.31
2021-04-05 14:30:00,55.844,-14.676,57.7402572907,51.204,-18.146,54.3242757154,4.64,3.47,5.794005523,131.52,55.464,6.234,55.8132426222,51.204,-18.146,54.3242757154,4.26,24.38,24.7493838307,131.85
2021-04-05 15:00:00,55.927,-15.049,57.9163338791,49.997,-18.649,53.3618328958,5.93,3.6,6.9372112553,131.68,55.597,6.101,55.9307483411,49.997,-18.649,53.3618328958,5.6,24.75,25.375628071,132.0
2021-04-05 15:30:00,56.0,-15.582,58.1274352092,45.84,-17.662,49.1248597352,10.16,2.08,10.3707280362,132.53,55.83,5.718,56.1220493567,45.84,-17.662,49.1248597352,9.99,23.38,25.4248795474,132.87
2021-04-05 16:00:00,56.0055,-15.269,58.0496200784,49.2555,-17.499,52.2715915316,6.75,2.23,7.1088255007,132.94,55.7255,5.941,56.0412957671,49.2555,-17.499,52.2715915316,6.47,23.44,24.3165478635,133.27
2021-04-05 16:30:00,56.287,-15.23,58.3110561472,48.867,-17.88,52.0353542219,7.42,2.65,7.8790164361,132.79,56.017,6.01,56.3384805351,48.867,-17.88,52.0353542219,7.15,23.89,24.9370126519,133.13
2021-04-05 17:00:00,57.0225,-15.046,58.9741267188,46.3825,-17.236,49.4814713024,10.64,2.19,10.8630428518,132.79,56.9025,5.994,57.2173272903,46.3825,-17.236,49.4814713024,10.52,23.23,25.5010450766,133.13
2021-04-05 17:30:00,58.023,-14.182,59.7310442986,49.773,-18.212,53.0002686125,8.25,4.03,9.1816882979,132.02,57.813,6.658,58.1951194947,49.773,-18.212,53.0002686125,8.04,24.87,26.1373009318,132.36
2021-04-05 18:00:00,58.714,-14.2325,60.4143844813,47.084,-17.5225,50.2388401762,11.63,3.29,12.0863973127,131.29,58.634,6.8275,59.0301678149,47.084,-17.5225,50.2388401762,11.55,24.35,26.9504174365,131.63
2021-04-05 18:30:00,58.9225,-13.991,60.5607883638,44.7325,-16.621,47.7205846281,14.19,2.63,14.431666570400001,131.9,58.9525,6.889,59.3536483904,44.7325,-16.621,47.7205846281,14.22,23.51,27.4759622215,132.24
2021-04-05 19:00:00,59.131,-13.7955,60.7189507588,42.331,-16.5155,45.4386982786,16.8,2.7199999999999998,17.0187661127,131.37,59.261,7.0745,59.6817783855,42.331,-16.5155,45.4386982786,16.93,23.59,29.0364081801,131.7
2021-04-05 19:30:00,58.8145,-13.732,60.3963014948,41.7445,-16.802,44.9990053696,17.07,3.07,17.3438692338,131.18,58.9745,6.948,59.3823741042,41.7445,-16.802,44.9990053696,17.23,23.75,29.3417007005,131.52
2021-04-05 20:00:00,58.827,-13.6215,60.3834513029,40.967,-16.7115,44.2444270078,17.86,3.09,18.1253331004,130.61,59.007,7.0985,59.4324385437,40.967,-16.7115,44.2444270078,18.04,23.81,29.8723567868,130.94
2021-04-05 20:30:00,59.3235,-14.188,60.9965326576,35.8535,-15.568,39.0875438759,23.47,1.38,23.510535936,130.65,59.7735,6.5120000000000005,60.1271772683,35.8535,-15.568,39.0875438759,23.92,22.08,32.5529230638,130.98
2021-04-05 21:00:00,58.9945,-14.776,60.816783919,35.3145,-15.356,38.5087087066,23.68,0.58,23.6871019755,130.48,59.4045,6.234,59.7307071467,35.3145,-15.356,38.5087087066,24.09,21.59,32.3489752542,130.8
2021-04-05 21:30:00,58.2165,-14.464,59.9863998607,38.7165,-16.074,41.9206494254,19.5,1.6099999999999999,19.5663512184,131.66,58.4565,6.366,58.8021117669,38.7165,-16.074,41.9206494254,19.74,22.44,29.8868064537,131.99
2021-04-05 22:00:00,57.509,-5.7645,57.7971845443,41.139,-17.2745,44.618669537,16.37,11.51,20.0114217386,131.14,57.149,-2.0945,57.1873686337,41.139,-17.2745,44.618669537,16.01,15.18,22.0624681303,131.47
2021-04-05 22:30:00,56.448,-4.504,56.6274025539,39.948,-17.394,43.5705627689,16.5,12.89,20.9380538733,132.37,56.008,-4.344,56.1762084872,39.948,-17.394,43.5705627689,16.06,13.05,20.6936246221,132.7
2021-04-05 23:00:00,55.182,-4.8525,55.3949445369,39.672,-17.4525,43.3411737295,15.51,12.6,19.982995271,133.03,54.672,-4.7125,54.8747231451,39.672,-17.4525,43.3411737295,15.0,12.74,19.6801321134,133.37
2021-04-05 23:30:00,53.6375,-8.64,54.3289150108,35.9475,-16.05,39.3678200597,17.69,7.41,19.1792648451,133.51,53.3875,-2.4,53.441417985,35.9475,-16.05,39.3678200597,17.44,13.65,22.146695013,133.85
2021-04-06 00:00:00,51.0535,-15.578,53.3772793073,38.9135,-15.868,42.0244441516,12.14,0.29,12.1434632622,133.37,50.9835,5.282,51.2563829806,38.9135,-15.868,42.0244441516,12.07,21.15,24.3517432641,133.71
2021-04-06 00:30:00,47.2795,-15.576,49.7791411763,40.0095,-17.076,43.5011478728,7.27,1.5,7.4231327618,131.57,47.0195,5.374,47.3256088841,40.0095,-17.076,43.5011478728,7.01,22.45,23.5189838216,131.9
2021-04-06 01:00:00,46.5605,-16.0315,49.2431635103,40.5105,-17.4615,44.1135420534,6.05,1.43,6.2167033064,132.01,46.2505,5.0885,46.5295775018,40.5105,-17.4615,44.1135420534,5.74,22.55,23.2690803428,132.35
2021-04-06 01:30:00,46.2965,-15.979,48.9764673415,40.1765,-16.779,43.5394762629,6.12,0.8,6.1720661046,132.53,45.9965,4.871,46.2536988061,40.1765,-16.779,43.5394762629,5.82,21.65,22.4186284148,132.87
2021-04-06 02:00:00,46.0735,-15.868,48.7294656881,39.1335,-16.408,42.434105225,6.94,0.54,6.9609769429,131.69,45.8135,4.882,46.0728847181,39.1335,-16.408,42.434105225,6.68,21.29,22.3133704312,132.02
2021-04-06 02:30:00,45.864,-16.1585,48.6271901126,38.154,-16.1585,41.4345850498,7.71,0.0,7.71,131.39,45.634,4.5215,45.8574521561,38.154,-16.1585,41.4345850498,7.48,20.68,21.9911982393,131.71
2021-04-06 03:00:00,45.8015,-16.5515,48.700406102,36.5915,-16.2015,40.0178269587,9.21,-0.35000000000000003,9.2166479807,131.34,45.6315,4.3285,45.8363360719,36.5915,-16.2015,40.0178269587,9.04,20.53,22.4321755521,131.68
2021-04-06 03:30:00,45.836,-16.518,48.7214862253,36.546,-16.388,40.0521742231,9.29,-0.13,9.290909535699999,132.0,45.656,4.322,45.8601136065,36.546,-16.388,40.0521742231,9.11,20.71,22.6251232041,132.33
2021-04-06 04:00:00,45.64,-16.848,48.6504337494,35.21,-16.118,38.7238172705,10.43,-0.73,10.455515291,132.0,45.5,4.242,45.6973146257,35.21,-16.118,38.7238172705,10.29,20.36,22.8125776711,132.33
2021-04-06 04:30:00,45.7065,-16.56,48.6139665348,37.4665,-16.75,41.0402378435,8.24,0.19,8.2421902429,132.65,45.4665,4.6,45.6986063491,37.4665,-16.75,41.0402378435,8.0,21.35,22.7996162248,132.98
2021-04-06 05:00:00,45.881,-16.0825,48.6180312976,40.911,-17.6525,44.5569374761,4.97,1.57,5.2120821175,132.71,45.521,5.2175,45.8190325875,40.911,-17.6525,44.5569374761,4.61,22.87,23.3300021432,133.04
2021-04-06 05:30:00,46.375,-15.7715,48.9834751447,41.615,-17.7915,45.2586532859,4.76,2.02,5.1708800025,133.14,46.005,5.5085,46.3336119599,41.615,-17.7915,45.2586532859,4.39,23.3,23.7099578237,133.47
2021-04-06 06:00:00,47.0015,-15.537,49.5029228556,41.3715,-17.787,45.0330809656,5.63,2.25,6.0629530759,132.98,46.6615,5.803,47.0209569368,41.3715,-17.787,45.0330809656,5.29,23.59,24.1758598606,133.31
2021-04-06 06:30:00,48.6655,-15.152,50.9697360622,38.0955,-16.852,41.6564163635,10.57,1.7000000000000002,10.7058348577,133.11,48.5355,6.098,48.9170764074,38.0955,-16.852,41.6564163635,10.44,22.95,25.2130144965,133.43
2021-04-06 07:00:00,49.9235,-14.4985,51.9861746477,37.8035,-16.5685,41.2749294912,12.12,2.07,12.2954991765,132.79,49.8535,6.6115,50.2899929857,37.8035,-16.5685,41.2749294912,12.05,23.18,26.1249861244,133.11
2021-04-06 07:30:00,51.736,-12.707,53.2736477538,36.136,-15.797,39.4379982377,15.6,3.09,15.9030846065,132.26,51.716,5.233,51.980082195,36.136,-15.797,39.4379982377,15.58,21.03,26.1724530757,132.56
2021-04-06 08:00:00,53.7195,-3.3005,53.8207950564,38.2995,-16.5705,41.7304825098,15.42,13.27,20.3437779186,131.11,53.2195,-3.1305,53.3114922929,38.2995,-16.5705,41.7304825098,14.92,13.44,20.080836636,131.41
2021-04-06 08:30:00,55.7915,-2.7625,55.8598503265,37.5315,-16.1625,40.8636745594,18.26,13.4,22.6492295675,132.96,55.3515,-2.5625,55.4107837745,37.5315,-16.1625,40.8636745594,17.82,13.6,22.4167883516,133.28
2021-04-06 09:00:00,57.2025,-2.2675,57.2474240687,38.1425,-16.4675,41.5455035172,19.06,14.2,23.7681215076,133.06,56.7725,-2.0375,56.8090500053,38.1425,-16.4675,41.5455035172,18.63,14.43,23.5648424565,133.39
2021-04-06 09:30:00,57.5375,-1.842,57.5669772548,43.2275,-17.382,46.5913155025,14.31,15.54,21.1250491124,133.49,56.9375,-1.612,56.9603146958,43.2275,-17.382,46.5913155025,13.71,15.77,20.8963393923,133.82
2021-04-06 10:00:00,57.4075,-1.4675,57.4262536868,47.6075,-17.9675,50.8852150678,9.8,16.5,19.1908832522,132.89,56.6875,-1.2675,56.701668516,47.6075,-17.9675,50.8852150678,9.08,16.7,19.0088505702,133.22
2021-04-06 10:30:00,56.7805,-1.8005,56.809039602,44.5305,-16.8705,47.6191054147,12.25,15.07,19.4207981298,133.33,56.1605,-1.6205,56.1838747373,44.5305,-16.8705,47.6191054147,11.63,15.25,19.1786183027,133.67
2021-04-06 11:00:00,56.6445,-1.881,56.6757226796,42.7445,-16.351,45.765133904,13.9,14.47,20.0646679514,133.16,56.0545,-1.7109999999999999,56.080607087,42.7445,-16.351,45.765133904,13.31,14.64,19.785997574,133.5
2021-04-06 11:30:00,56.012,-2.128,56.0524087618,43.162,-16.118,46.0732912651,12.85,13.99,18.9958574431,133.64,55.332,-1.948,55.3662797016,43.162,-16.118,46.0732912651,12.17,14.17,18.6788061717,133.99
2021-04-06 12:00:00,56.039,-0.6385000000000001,56.0426373688,54.759,-18.9485,57.9447472447,1.28,18.31,18.3546860502,133.6,55.039,-0.4685,55.0409939341,54.759,-18.9485,57.9447472447,0.28,18.48,18.4821210904,133.95
2021-04-06 12:30:00,56.637,-0.6835,56.6411241171,53.987,-18.5935,57.0991629645,2.65,17.91,18.1049882629,133.6,55.687,-0.5235000000000001,55.689460594,53.987,-18.5935,57.0991629645,1.7000000000000002,18.07,18.1497906324,133.95
2021-04-06 13:00:00,57.1235,-1.0745,57.1336048443,49.3835,-17.7945,52.4916593613,7.74,16.72,18.4246031165,132.79,56.3635,-0.8945000000000001,56.3705974999,49.3835,-17.7945,52.4916593613,6.98,16.9,18.2847039899,133.13
2021-04-06 13:30:00,56.208,-1.008,56.2170377021,55.878,-19.168,59.0742169478,0.33,18.16,18.1629981005,132.79,55.198,-0.858,55.204667991,55.878,-19.168,59.0742169478,-0.68,18.31,18.3226226289,133.13
2021-04-06 14:00:00,55.963,-0.382,55.964303739100004,55.583,-18.922,58.7155173102,0.38,18.54,18.5438938737,132.79,54.963,-0.222,54.9634483361,55.583,-18.922,58.7155173102,-0.62,18.7,18.7102752519,133.13
2021-04-06 14:30:00,55.9925,-0.9715,56.0009273896,50.5025,-18.5615,53.805499612,5.49,17.59,18.4268336944,132.79,55.1425,-0.7915000000000001,55.1481801921,50.5025,-18.5615,53.805499612,4.64,17.77,18.3657970151,133.13
2021-04-06 15:00:00,55.153,-0.545,55.1556926708,55.723,-19.325,58.978880576,-0.5700000000000001,18.78,18.7886481685,133.31,54.133,-0.385,54.1343690644,55.723,-19.325,58.978880576,-1.5899999999999999,18.94,19.0066225301,133.66
2021-04-06 15:30:00,55.6525,-0.882,55.6594886812,51.8625,-18.622,55.104426231,3.79,17.74,18.140333514,132.17,54.7625,-0.712,54.7671283732,51.8625,-18.622,55.104426231,2.9,17.91,18.1432659684,132.51
2021-04-06 16:00:00,55.5215,-1.003,55.5305588955,52.9715,-18.363,56.0640667563,2.55,17.36,17.546284507,133.05,54.5715,-0.863,54.5783233642,52.9715,-18.363,56.0640667563,1.6,17.5,17.572990639,133.4
2021-04-06 16:30:00,54.91,-0.812,54.9160035327,57.15,-19.092,60.2546841665,-2.24,18.28,18.4167315233,133.8,53.83,-0.682,53.8343201313,57.15,-19.092,60.2546841665,-3.32,18.41,18.7069639439,134.15
2021-04-06 17:00:00,55.3575,-0.4645,55.3594487554,57.4275,-19.4545,60.6332856317,-2.07,18.99,19.1024867491,133.05,54.3075,-0.3145,54.3084106424,57.4275,-19.4545,60.6332856317,-3.12,19.14,19.3926274651,133.39
2021-04-06 17:30:00,55.74,-1.093,55.7507152331,53.27,-19.163,56.6119551773,2.47,18.07,18.238031692,132.55,54.83,-0.933,54.8379374977,53.27,-19.163,56.6119551773,1.56,18.23,18.2966253719,132.89
2021-04-06 18:00:00,55.5375,-1.877,55.5692094172,48.7175,-17.997,51.9354100326,6.82,16.12,17.5033368247,132.36,54.7675,-1.737,54.7950383269,48.7175,-17.997,51.9354100326,6.05,16.26,17.3490662573,132.71
2021-04-06 18:30:00,55.993,-1.8615,56.0239344499,49.763,-17.5515,52.7675214621,6.23,15.69,16.8816172211,132.36,55.183,-1.7115,55.2095346951,49.763,-17.5515,52.7675214621,5.42,15.84,16.7416247718,132.71
2021-04-06 19:00:00,55.29,-1.7345000000000002,55.3171997687,52.03,-17.5645,54.9147754275,3.26,15.83,16.1621935392,132.4,54.44,-1.6445,54.4648325092,52.03,-17.5645,54.9147754275,2.41,15.92,16.1013819283,132.75
2021-04-06 19:30:00,55.405,-1.7595,55.4329312345,49.365,-17.3095,52.3117770225,6.04,15.55,16.6818494179,132.49,54.615,-1.6295000000000002,54.6393035758,49.365,-17.3095,52.3117770225,5.25,15.68,16.5355647016,132.83
2021-04-06 20:00:00,55.033,-2.135,55.0743979904,49.073,-17.275,52.0248493895,5.96,15.14,16.2708696756,132.42,54.233,-2.025,54.2707924578,49.073,-17.275,52.0248493895,5.16,15.25,16.0993198614,132.77
2021-04-06 20:30:00,55.0665,-2.8265000000000002,55.1389927773,46.3265,-16.5665,49.1995276857,8.74,13.74,16.2842009322,132.46,54.3465,-2.7265,54.414849669,46.3265,-16.5665,49.1995276857,8.02,13.84,15.9958119519,132.81
2021-04-06 21:00:00,54.508,-2.7065,54.5751519123,47.518,-16.3865,50.2640796817,6.99,13.68,15.3623728636,132.9,53.748,-2.6365,53.8126252496,47.518,-16.3865,50.2640796817,6.23,13.75,15.0955423884,133.24
2021-04-06 21:30:00,53.18,-3.093,53.2698699923,48.34,-15.853,50.8731088985,4.84,12.76,13.647094929,132.9,52.35,-3.053,52.4389483972,48.34,-15.853,50.8731088985,4.01,12.8,13.4134298373,133.24
2021-04-06 22:00:00,51.5965,-4.17,51.7647342527,43.4465,-14.87,45.9207498006,8.15,10.7,13.4503717421,133.42,50.8965,-4.17,51.067040371,43.4465,-14.87,45.9207498006,7.45,10.7,13.0381171954,133.77
2021-04-06 22:30:00,50.2615,-5.035,50.5130637286,35.0815,-14.115,37.814611822,15.18,9.08,17.6883803668,133.77,49.7515,-5.005,50.002617704,35.0815,-14.115,37.814611822,14.67,9.11,17.268497329,134.13
2021-04-06 23:00:00,48.8675,-5.316,49.1557973412,34.7875,-14.996,37.8820560721,14.08,9.68,17.0865092983,133.93,48.3075,-5.266,48.5936756405,34.7875,-14.996,37.8820560721,13.52,9.73,16.6572296616,134.28
2021-04-06 23:30:00,47.057,-11.705,48.4909091892,33.957,-14.855,37.0641184166,13.1,3.15,13.4733997194,134.38,46.797,0.775,46.8034169052,33.957,-14.855,37.0641184166,12.84,15.63,20.2277655711,134.73
2021-04-07 00:00:00,45.8245,-16.3215,48.6443846965,32.7345,-14.5015,35.8028070478,13.09,-1.82,13.215918432,133.25,45.7745,4.7785,46.0232431767,32.7345,-14.5015,35.8028070478,13.04,19.28,23.2757384416,133.59
2021-04-07 00:30:00,45.1585,-16.061,47.9295925629,35.5285,-14.641,38.426985222,9.63,-1.42,9.7341306751,132.73,44.9885,4.759,45.2395094276,35.5285,-14.641,38.426985222,9.46,19.4,21.5835956226,133.06
2021-04-07 01:00:00,44.501,-16.3255,47.4010648746,31.101,-13.4555,33.8869101756,13.4,-2.87,13.7039009045,132.03,44.501,4.4245,44.7204114611,31.101,-13.4555,33.8869101756,13.4,17.88,22.3440014322,132.37
2021-04-07 01:30:00,44.3075,-16.098,47.1412787295,33.2575,-13.818,36.0138644171,11.05,-2.2800000000000002,11.2827700499,131.86,44.1875,4.502,44.4162488314,33.2575,-13.818,36.0138644171,10.93,18.32,21.3327752531,132.2
2021-04-07 02:00:00,44.114,-16.086,46.9553446585,30.664,-12.836,33.2421989646,13.45,-3.25,13.837087843900001,131.24,44.114,4.204,44.3138647829,30.664,-12.836,33.2421989646,13.45,17.04,21.7086181043,131.55
2021-04-07 02:30:00,43.783,-16.2285,46.693846503,30.413,-12.9985,33.0743340258,13.37,-3.23,13.754628312,130.42,43.723,4.1315,43.9177643016,30.413,-12.9985,33.0743340258,13.31,17.13,21.6931556026,130.73
2021-04-07 03:00:00,43.4335,-16.1505,46.3390501899,31.3935,-13.1105,34.0211265613,12.04,-3.04,12.4178581084,130.62,43.3735,4.1695,43.5734464152,31.3935,-13.1105,34.0211265613,11.98,17.28,21.0266212217,130.92
2021-04-07 03:30:00,43.3355,-16.3555,46.3191962419,30.0755,-13.2255,32.854977560500004,13.26,-3.13,13.624408244,130.62,43.3155,4.1645,43.5152341198,30.0755,-13.2255,32.854977560500004,13.24,17.39,21.8565710943,130.92
2021-04-07 04:00:00,43.2235,-16.347,46.2114202471,30.4635,-13.377,33.271143071,12.76,-2.9699999999999998,13.1010877411,131.17,43.1835,4.263,43.3934078087,30.4635,-13.377,33.271143071,12.72,17.64,21.7478274777,131.47
2021-04-07 04:30:00,43.021,-16.4635,46.063578598,29.241,-13.2735,32.1126436665,13.78,-3.19,14.1444158593,131.4,43.011,4.2065,43.2162094966,29.241,-13.2735,32.1126436665,13.77,17.48,22.2522650532,131.7
2021-04-07 05:00:00,42.924,-16.587,46.0173700357,29.074,-13.277,31.962105766,13.85,-3.31,14.2400351123,131.59,42.924,4.033,43.113047503,29.074,-13.277,31.962105766,13.85,17.31,22.1688655551,131.9
2021-04-07 05:30:00,43.27,-16.608,46.3477999909,29.27,-13.478,32.2240497765,14.0,-3.13,14.3456230259,131.51,43.27,4.212,43.4745194798,29.27,-13.478,32.2240497765,14.0,17.69,22.5596121421,131.82
2021-04-07 06:00:00,44.139,-16.381,47.0806593199,28.849,-13.241,31.7425405726,15.29,-3.14,15.6090903002,131.94,44.179,4.609,44.4187676776,28.849,-13.241,31.7425405726,15.33,17.85,23.5293731323,132.25
2021-04-07 06:30:00,45.951,-15.2745,48.4231840264,28.331,-12.1445,30.8242508628,17.62,-3.13,17.8958458867,132.51,46.111,5.3155,46.4163641537,28.331,-12.1445,30.8242508628,17.78,17.46,24.9194702993,132.82
2021-04-07 07:00:00,47.336,-14.6915,49.5634650549,29.176,-12.5415,31.7573329839,18.16,-2.15,18.2868285933,131.04,47.526,5.7685,47.8747978403,29.176,-12.5415,31.7573329839,18.35,18.31,25.9225500289,131.34
2021-04-07 07:30:00,49.829,-12.17,51.293646205,33.239,-12.82,35.625602044,16.59,0.65,16.6027286914,130.98,49.809,4.33,49.996853711,33.239,-12.82,35.625602044,16.57,17.15,23.8471675467,130.86
2021-04-07 08:00:00,51.8805,-13.5975,53.6328097949,33.5705,-12.1575,35.7041072777,18.31,-1.44,18.3665375071,130.98,52.0505,7.0325,52.5234291198,33.5705,-12.1575,35.7041072777,18.48,19.19,26.6414432792,131.28
2021-04-07 08:30:00,54.4475,-12.9475,55.9657753676,33.8575,-12.5775,36.1181922651,20.59,-0.37,20.593324161,130.98,54.7075,7.6825,55.2442880532,33.8575,-12.5775,36.1181922651,20.85,20.26,29.072153343,131.28
2021-04-07 09:00:00,55.772,-12.451,57.1449331525,34.292,-12.841,36.6173803678,21.48,0.39,21.4835402111,130.85,56.052,8.089,56.6326639405,34.292,-12.841,36.6173803678,21.76,20.93,30.1920933358,131.14
2021-04-07 09:30:00,56.4685,-12.3535,57.8039830332,35.0785,-13.5035,37.5878394497,21.39,1.15,21.4208916715,130.25,56.7585,8.2365,57.3530056274,35.0785,-13.5035,37.5878394497,21.68,21.74,30.7026057526,130.54
2021-04-07 10:00:00,57.3445,-12.0785,58.6027460321,31.9045,-13.3985,34.6037125537,25.44,1.32,25.4742222649,130.6,57.7845,8.5015,58.4065402374,31.9045,-13.3985,34.6037125537,25.88,21.9,33.9025721738,130.91
2021-04-07 10:30:00,57.274,-12.2335,58.5659423065,31.144,-13.6835,34.0174500551,26.13,1.45,26.1702006106,130.4,57.754,8.3665,58.3568576797,31.144,-13.6835,34.0174500551,26.61,22.05,34.5585676787,130.71
2021-04-07 11:00:00,57.0195,-12.0475,58.2783462059,33.4695,-14.0075,36.2824680321,23.55,1.96,23.6314218785,130.45,57.3995,8.5525,58.0331616966,33.4695,-14.0075,36.2824680321,23.93,22.56,32.8876648609,130.78
2021-04-07 11:30:00,57.1965,-11.9085,58.4230432663,35.0765,-13.9385,37.7444384579,22.12,2.03,22.2129534281,130.4,57.4965,8.7215,58.1542094306,35.0765,-13.9385,37.7444384579,22.42,22.66,31.8768254379,130.73
2021-04-07 12:00:00,57.229,-11.989,58.4713140095,37.269,-13.629,39.6828426653,19.96,1.6400000000000001,20.0272614204,130.54,57.459,8.581,58.0962153845,37.269,-13.629,39.6828426653,20.19,22.21,30.0153327484,130.86
