Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-07 12:30:00,57.3865,-11.9645,58.6204711897,38.0465,-13.6345,40.415785932,19.34,1.67,19.4119679579,130.51,57.5965,8.5155,58.2225948623,38.0465,-13.6345,40.415785932,19.55,22.15,29.5436118306,130.86
2021-04-07 13:00:00,57.204,-12.0485,58.4590794338,38.284,-13.8285,40.7049391137,18.92,1.78,19.0035470373,130.25,57.374,8.3615,57.9800876013,38.284,-13.8285,40.7049391137,19.09,22.19,29.2715595758,130.57
2021-04-07 13:30:00,54.152,-12.5955,55.5975334367,37.812,-14.1055,40.3573100473,16.34,1.51,16.4096221772,131.05,54.192,7.6945,54.7355295421,37.812,-14.1055,40.3573100473,16.38,21.8,27.2680105618,131.38
2021-04-07 14:00:00,51.0695,-12.4105,52.5558211857,35.9995,-14.6205,38.8551543621,15.07,2.21,15.2311851148,132.48,51.0595,7.8395,51.6578193549,35.9995,-14.6205,38.8551543621,15.06,22.46,27.0417307138,132.82
2021-04-07 14:30:00,51.124,-12.4405,52.6158665827,36.014,-15.6705,39.2756001386,15.11,3.23,15.4513753433,132.25,51.104,7.8695,51.706361758,36.014,-15.6705,39.2756001386,15.09,23.54,27.9613966032,132.58
2021-04-07 15:00:00,50.909,-12.461,52.4118574561,35.839,-15.731,39.1394721732,15.07,3.27,15.4206938884,132.36,50.889,7.899,51.4983933924,35.839,-15.731,39.1394721732,15.05,23.63,28.0156991703,132.69
2021-04-07 15:30:00,51.0035,-12.4445,52.4997389755,37.2735,-16.0745,40.5919124026,13.73,3.63,14.2017534129,132.46,50.9235,7.9355,51.5380928295,37.2735,-16.0745,40.5919124026,13.65,24.01,27.6188812228,132.8
2021-04-07 16:00:00,50.9345,-12.623,52.4753601155,39.2245,-15.683,42.2435544107,11.71,3.06,12.1032103179,132.46,50.7945,7.827,51.3939992533,39.2245,-15.683,42.2435544107,11.57,23.51,26.2027670295,132.83
2021-04-07 16:30:00,50.9795,-12.966,52.6025339337,36.8295,-14.536,39.5942845149,14.15,1.57,14.2368325129,132.82,50.9095,7.524,51.462488924,36.8295,-14.536,39.5942845149,14.08,22.06,26.1704031303,133.15
2021-04-07 17:00:00,51.0065,-13.344,52.7231009924,37.5765,-14.814,40.391186517,13.43,1.47,13.5102109532,132.98,50.9265,7.126,51.4226436334,37.5765,-14.814,40.391186517,13.35,21.94,25.6824083762,133.32
2021-04-07 17:30:00,50.0995,-13.8275,51.972681829,35.3195,-14.0175,37.9994392919,14.78,0.19,14.7812211945,133.04,50.0895,6.5425,50.5149712115,35.3195,-14.0175,37.9994392919,14.77,20.56,25.3153411986,133.39
2021-04-07 18:00:00,49.4945,-13.867,51.4003815088,36.8245,-13.837,39.3383574803,12.67,-0.03,12.6700355169,132.8,49.4045,6.413,49.8189842254,36.8245,-13.837,39.3383574803,12.58,20.25,23.8394400102,133.15
2021-04-07 18:30:00,48.803,-14.072,50.79127871,37.153,-13.892,39.6652628001,11.65,-0.18,11.651390475,132.57,48.673,6.178,49.0635161092,37.153,-13.892,39.6652628001,11.52,20.07,23.1412035123,132.92
2021-04-07 19:00:00,48.2535,-14.173,50.2918899153,37.2835,-14.213,39.9007360991,10.97,0.04,10.9700729259,132.57,48.1035,6.077,48.4858395952,37.2835,-14.213,39.9007360991,10.82,20.29,22.9947059124,132.92
2021-04-07 19:30:00,47.8205,-14.319,49.9182730195,35.4105,-14.019,38.0845883692,12.41,-0.30000000000000004,12.4136255784,132.67,47.7105,5.941,48.0789693239,35.4105,-14.019,38.0845883692,12.3,19.96,23.4455027671,133.02
2021-04-07 20:00:00,47.2775,-14.446,49.4353003657,33.2375,-13.126,35.7354625302,14.04,-1.32,14.1019147636,132.67,47.2375,5.774,47.5890794432,33.2375,-13.126,35.7354625302,14.0,18.9,23.520416663,133.02
2021-04-07 20:30:00,47.649,-14.3685,49.7682729583,33.089,-12.7085,35.4455623915,14.56,-1.6600000000000001,14.6543235941,132.51,47.649,5.6315,47.9806314386,33.089,-12.7085,35.4455623915,14.56,18.34,23.416857176,132.87
2021-04-07 21:00:00,47.248,-14.551,49.4378913891,33.198,-12.611,35.5125967088,14.05,-1.94,14.1833035644,131.87,47.228,5.509,47.5482183157,33.198,-12.611,35.5125967088,14.03,18.12,22.9167035151,132.22
2021-04-07 21:30:00,46.1035,-14.986,48.4779631199,32.9035,-12.806000000000001,35.3077038088,13.2,-2.18,13.3788041319,132.04,46.0335,5.134,46.3189062722,32.9035,-12.806000000000001,35.3077038088,13.13,17.94,22.2315204158,132.39
2021-04-07 22:00:00,44.8415,-15.2945,47.3780735415,31.9715,-12.7945,34.436550967,12.87,-2.5,13.1105644425,132.37,44.7815,4.8755,45.0461235014,31.9715,-12.7945,34.436550967,12.81,17.67,21.8248711336,132.73
2021-04-07 22:30:00,43.1765,-15.672,45.932795868,32.2465,-13.172,34.8330065635,10.93,-2.5,11.2122656051,132.65,43.0265,4.628,43.2746818157,32.2465,-13.172,34.8330065635,10.78,17.8,20.809814992,133.0
2021-04-07 23:00:00,41.5675,-15.925,44.5136235466,29.8775,-13.745,32.8875361079,11.69,-2.18,11.8915305995,133.03,41.4475,4.615,41.7036387052,29.8775,-13.745,32.8875361079,11.57,18.36,21.7014861242,133.39
2021-04-07 23:30:00,40.164,-16.121,43.2785574736,29.494,-13.751,32.5420656536,10.67,-2.37,10.930041171,133.7,39.994,4.459,40.2418031032,29.494,-13.751,32.5420656536,10.5,18.21,21.0203258776,134.06
2021-04-08 00:00:00,38.9295,-11.532,40.6016378272,29.3895,-13.022,32.1452203951,9.54,1.49,9.6556563733,133.92,38.5095,-0.402,38.5115981783,29.3895,-13.022,32.1452203951,9.12,12.62,15.5704463648,134.28
2021-04-08 00:30:00,37.8705,-6.3125,38.392999707,28.4005,-12.5425,31.0467825467,9.47,6.23,11.3355105752,132.94,37.2105,-5.7825,37.657119068,28.4005,-12.5425,31.0467825467,8.81,6.76,11.1046701887,133.29
2021-04-08 01:00:00,37.2805,-6.3895,37.824084794,28.9605,-12.8395,31.6790675447,8.32,6.45,10.5273405949,130.93,36.5905,-5.8695,37.0582746563,28.9605,-12.8395,31.6790675447,7.63,6.97,10.3343021051,131.26
2021-04-08 01:30:00,37.1055,-6.4005,37.6534796599,29.7655,-12.9805,32.472732723,7.34,6.58,9.8575859114,131.14,36.3855,-5.8905,36.8592268028,29.7655,-12.9805,32.472732723,6.62,7.09,9.7001288651,131.46
2021-04-08 02:00:00,37.0185,-6.225,37.5382467258,30.1985,-12.775,32.7894804358,6.82,6.55,9.4559452198,131.0,36.2785,-5.725,36.7274446055,30.1985,-12.775,32.7894804358,6.08,7.05,9.309613311,131.31
2021-04-08 02:30:00,36.5475,-6.2515,37.0783091376,30.9175,-12.9815,33.5322404336,5.63,6.73,8.7743831692,130.7,35.7875,-5.7515,36.2467227277,30.9175,-12.9815,33.5322404336,4.87,7.23,8.7172128573,131.0
2021-04-08 03:00:00,36.087,-6.2315,36.6210753699,32.077,-13.0015,34.6117455678,4.01,6.77,7.8684814291,130.62,35.287,-5.7515,35.7526519471,32.077,-13.0015,34.6117455678,3.21,7.25,7.9288460699000005,130.92
2021-04-08 03:30:00,35.947,-6.325,36.4992114161,31.717,-13.075,34.3063217789,4.23,6.75,7.9658897807999995,130.29,35.137,-5.845,35.6198370855,31.717,-13.075,34.3063217789,3.42,7.23,7.9980810198,130.6
2021-04-08 04:00:00,35.9715,-6.3629999999999995,36.5299408876,32.2015,-13.233,34.8144925462,3.77,6.87,7.8364405185,130.43,35.1515,-5.873,35.6387441032,32.2015,-13.233,34.8144925462,2.95,7.36,7.9291928971,130.72
2021-04-08 04:30:00,35.8315,-6.2835,36.3782732479,32.6215,-13.1335,35.1660501692,3.21,6.85,7.5648265016,130.43,35.0015,-5.8135,35.481005968,32.6215,-13.1335,35.1660501692,2.38,7.32,7.697194294,130.72
2021-04-08 05:00:00,35.8135,-6.3215,36.3671300009,32.8935,-13.2215,35.4512398161,2.92,6.9,7.4924228391,130.06,34.9735,-5.8415,35.4579867519,32.8935,-13.2215,35.4512398161,2.08,7.38,7.667515895,130.35
2021-04-08 05:30:00,35.935,-11.9445,37.8681304694,32.615,-13.7045,35.377274418,3.32,1.76,3.7576588456,130.18,35.315,-0.3345,35.316584139,32.615,-13.7045,35.377274418,2.7,13.37,13.639901026,130.46
2021-04-08 06:00:00,36.4985,-16.1795,39.9238866157,31.5985,-13.6595,34.4245136857,4.9,-2.52,5.5100272232,131.67,36.1185,4.3004999999999995,36.3736215203,31.5985,-13.6595,34.4245136857,4.52,17.96,18.5200431965,131.96
2021-04-08 06:30:00,38.3025,-15.4805,41.3125572496,31.6225,-13.4705,34.3720362577,6.68,-2.01,6.9758512025,133.68,37.9825,5.0595,38.317996379,31.6225,-13.4705,34.3720362577,6.36,18.53,19.5910821549,134.0
2021-04-08 07:00:00,39.6465,-14.891,42.3507596538,30.9365,-13.291,33.6707248697,8.71,-1.6,8.8557382527,133.74,39.3865,5.569,39.7782621949,30.9365,-13.291,33.6707248697,8.45,18.86,20.6664486548,134.05
2021-04-08 07:30:00,41.527,-14.373,43.9439968369,31.107,-13.423,33.879527417,10.42,-0.9500000000000001,10.4632165227,133.38,41.347,6.207,41.81030086,31.107,-13.423,33.879527417,10.24,19.63,22.1403364925,133.7
2021-04-08 08:00:00,43.73,-13.742,45.8383623617,32.41,-13.762,35.2108043646,11.32,0.02,11.3200176678,133.6,43.56,6.788,44.0857181409,32.41,-13.762,35.2108043646,11.15,20.55,23.3800128315,133.91
2021-04-08 08:30:00,45.8065,-13.0815,47.6378114999,33.8665,-13.7515,36.5519298328,11.94,0.67,11.9587833829,133.38,45.6865,7.3785,46.2784890041,33.8665,-13.7515,36.5519298328,11.82,21.13,24.2113465136,133.69
2021-04-08 09:00:00,46.919,-12.7275,48.6146255488,36.949,-14.5475,39.7096758643,9.97,1.82,10.1347570272,133.02,46.709,7.5525,47.3156521381,36.949,-14.5475,39.7096758643,9.76,22.1,24.1592135634,133.33
2021-04-08 09:30:00,47.8545,-12.445,49.4462455122,38.1245,-14.615,40.829838663,9.73,2.17,9.9690420804,132.45,47.6245,7.9350000000000005,48.2810234487,38.1245,-14.615,40.829838663,9.5,22.55,24.4694196907,132.78
2021-04-08 10:00:00,47.713,-12.603,49.349427332,39.483,-14.813,42.1702769495,8.23,2.21,8.5215608899,132.75,47.433,7.837,48.076065334,39.483,-14.813,42.1702769495,7.95,22.65,24.0046870423,133.09
2021-04-08 10:30:00,47.4085,-12.668,49.0718258907,41.1785,-15.348,43.9457616415,6.23,2.68,6.7819834857,133.01,47.0585,7.692,47.6830083599,41.1785,-15.348,43.9457616415,5.88,23.04,23.7784776636,133.35
2021-04-08 11:00:00,47.804,-12.427,49.3928410298,42.774,-16.287,45.7698748633,5.03,3.86,6.3403864236,132.73,47.404,8.093,48.0898727904,42.774,-16.287,45.7698748633,4.63,24.38,24.8157470168,133.07
2021-04-08 11:30:00,48.109,-12.289,49.6537551651,45.209,-17.169,48.3593656079,2.9,4.88,5.676653944,133.2,47.619,8.331,48.3422664136,45.209,-17.169,48.3593656079,2.41,25.5,25.6136311366,133.54
2021-04-08 12:00:00,47.9275,-12.423,49.5113743018,48.3275,-17.493,51.3960339448,-0.4,5.07,5.0857546146,133.45,47.3075,8.397,48.0469475123,48.3275,-17.493,51.3960339448,-1.02,25.89,25.910084909200002,133.79
2021-04-08 12:30:00,47.7575,-12.094,49.2650346823,51.5475,-17.574,54.4609055401,-3.79,5.48,6.6629197804,134.16,47.0475,8.476,47.8049143107,51.5475,-17.574,54.4609055401,-4.5,26.05,26.4358185044,134.51
2021-04-08 13:00:00,47.4815,-11.9635,48.9654794166,55.8915,-18.7835,58.9633754504,-8.41,6.82,10.8277652357,133.31,46.5715,8.5965,47.3582561387,55.8915,-18.7835,58.9633754504,-9.32,27.38,28.9227730344,133.64
2021-04-08 13:30:00,47.127,-12.0505,48.6432798982,55.677,-19.1605,58.8816872147,-8.55,7.11,11.1200089928,133.24,46.227,8.6095,47.0218993582,55.677,-19.1605,58.8816872147,-9.45,27.77,29.3338609801,133.57
2021-04-08 14:00:00,47.089,-11.62,48.5015290584,54.549,-18.8,57.6977763956,-7.46,7.18,10.3539364495,133.7,46.219,9.03,47.0928536086,54.549,-18.8,57.6977763956,-8.33,27.83,29.0499191049,134.05
2021-04-08 14:30:00,46.1395,-11.3795,47.5220630918,58.5795,-19.5395,61.7523269238,-12.44,8.16,14.8774729037,133.49,45.0695,9.3205,46.0231631953,58.5795,-19.5395,61.7523269238,-13.51,28.86,31.8656507858,133.83
2021-04-08 15:00:00,45.6955,-11.9625,47.2353694439,55.4555,-19.0425,58.6338578511,-9.76,7.08,12.0575287684,133.66,44.7355,8.8775,45.6078388712,55.4555,-19.0425,58.6338578511,-10.72,27.92,29.9072700192,134.0
2021-04-08 15:30:00,45.2185,-12.124,46.8156396758,56.4485,-19.584,59.7491942059,-11.23,7.46,13.4820065272,134.12,44.1985,8.746,45.0555203971,56.4485,-19.584,59.7491942059,-12.25,28.33,30.8650514336,134.48
2021-04-08 16:00:00,45.457,-12.103,47.0406362414,52.377,-18.723,55.6228447493,-6.92,6.62,9.5765755884,134.28,44.597,8.807,45.4582848115,52.377,-18.723,55.6228447493,-7.78,27.53,28.608203369,134.63
2021-04-08 16:30:00,45.968,-6.883,46.480455172,49.748,-17.683,52.7972725905,-3.7800000000000002,10.8,11.4423948542,134.4,45.038,3.067,45.1423075728,49.748,-17.683,52.7972725905,-4.71,20.75,21.2778429358,134.76
2021-04-08 17:00:00,46.741,-2.3375,46.7994122533,46.661,-16.1375,49.3727437687,0.08,13.8,13.8002318821,132.83,45.791,-1.6875,45.8220835106,46.661,-16.1375,49.3727437687,-0.87,14.45,14.4761666197,133.18
2021-04-08 17:30:00,47.2795,-2.6485000000000003,47.353623647,45.9295,-16.1985,48.7022624988,1.35,13.55,13.6170848569,130.93,46.3695,-1.9985,46.4125471451,45.9295,-16.1985,48.7022624988,0.44,14.2,14.2068152659,131.25
2021-04-08 18:00:00,47.7305,-2.6515,47.8040906461,46.7205,-16.8715,49.6734600416,1.01,14.22,14.2558233715,130.63,46.8205,-1.9815,46.8624109762,46.7205,-16.8715,49.6734600416,0.1,14.89,14.890335792,130.96
2021-04-08 18:30:00,47.6875,-11.8195,49.1304206831,43.7275,-16.6495,46.7899573253,3.96,4.83,6.2458386146,130.02,47.1975,6.0805,47.5875665116,43.7275,-16.6495,46.7899573253,3.47,22.73,22.9933425147,130.34
2021-04-08 19:00:00,47.4205,-13.417,49.2820424622,41.2905,-16.377,44.4197199366,6.13,2.96,6.8072387941,132.44,47.0905,7.113,47.6246780488,41.2905,-16.377,44.4197199366,5.8,23.49,24.195456185,132.77
2021-04-08 19:30:00,47.332,-13.6665,49.2655198516,38.982,-15.5065,41.9529244064,8.35,1.8399999999999999,8.5503274791,133.08,47.072,6.6835,47.5441095852,38.982,-15.5065,41.9529244064,8.09,22.19,23.6187256218,133.4
2021-04-08 20:00:00,46.659,-13.497,48.5719187391,38.609,-15.087,41.4520500096,8.05,1.5899999999999999,8.2055225306,132.56,46.419,6.583,46.883466702,38.609,-15.087,41.4520500096,7.8100000000000005,21.67,23.0344307505,132.86
2021-04-08 20:30:00,46.335,-13.533,48.2708433115,39.075,-14.953,41.8383536244,7.26,1.42,7.3975671677,131.73,46.065,6.417,46.5098066433,39.075,-14.953,41.8383536244,6.99,21.37,22.4841499728,132.04
2021-04-08 21:00:00,45.7095,-13.927,47.7840948355,38.8395,-14.857,41.5840980334,6.87,0.93,6.9326618265,131.22,45.4395,6.193,45.859583614,38.8395,-14.857,41.5840980334,6.6,21.05,22.060428373,131.53
2021-04-08 21:30:00,46.3815,-14.3065,48.5378149951,38.8415,-14.8465,41.5822159643,7.54,0.54,7.559312138,131.91,46.1115,5.9235,46.4904106725,38.8415,-14.8465,41.5822159643,7.27,20.77,22.0055856546,132.23
2021-04-08 22:00:00,45.479,-14.688,47.7920159127,40.499,-15.488,43.3595104331,4.98,0.8,5.0438477376,132.43,45.149,5.752,45.5139286922,40.499,-15.488,43.3595104331,4.65,21.24,21.7430471646,132.75
2021-04-08 22:30:00,42.213,-14.6835,44.6938758808,42.623,-16.2935,45.6311107826,-0.41000000000000003,1.6099999999999999,1.6613849644,133.08,41.653,5.5165,42.0167131181,42.623,-16.2935,45.6311107826,-0.97,21.81,21.8315597244,133.41
2021-04-08 23:00:00,44.1305,-10.169,45.2869693317,44.0205,-15.479,46.6626602462,0.11,5.31,5.3111392375,132.45,43.4205,1.191,43.4368311603,44.0205,-15.479,46.6626602462,-0.6000000000000001,16.67,16.6807943456,132.77
2021-04-08 23:30:00,43.613,-4.5685,43.8516243855,45.093,-15.2785,47.6110408545,-1.48,10.71,10.8117759873,132.24,42.643,-4.0185,42.8319249071,45.093,-15.2785,47.6110408545,-2.45,11.26,11.5234586822,132.56
2021-04-09 00:00:00,42.7005,-4.6535,42.9533207389,44.7405,-15.743500000000001,47.4296334848,-2.04,11.09,11.276067577,130.63,41.7005,-4.1235,41.9038775354,44.7405,-15.743500000000001,47.4296334848,-3.04,11.62,12.0110782197,130.93
2021-04-09 00:30:00,41.773,-5.1055,42.0838408329,43.473,-15.0755,46.0127420314,-1.7000000000000002,9.97,10.1138963807,130.86,40.783,-4.5955,41.0410978076,43.473,-15.0755,46.0127420314,-2.69,10.48,10.8197273533,131.16
2021-04-09 01:00:00,41.2655,-5.202,41.5920941316,43.3355,-15.132,45.9014486073,-2.07,9.93,10.1434609478,131.32,40.2455,-4.682,40.5169272558,43.3355,-15.132,45.9014486073,-3.09,10.45,10.8972748887,131.63
2021-04-09 01:30:00,41.067,-4.93,41.3618591096,44.347,-15.05,46.8311745422,-3.2800000000000002,10.12,10.6382705361,131.8,40.027,-4.42,40.2703008308,44.347,-15.05,46.8311745422,-4.32,10.63,11.474288649,132.11
2021-04-09 02:00:00,41.158,-4.757,41.4319926265,44.458,-14.997,46.9193326146,-3.3,10.24,10.7586058576,131.48,40.128,-4.247,40.3521175776,44.458,-14.997,46.9193326146,-4.33,10.75,11.5892795289,131.79
2021-04-09 02:30:00,41.1535,-4.999,41.4560075652,44.4735,-15.429,47.0738382039,-3.32,10.43,10.9456521048,131.5,40.1035,-4.479,40.3528456648,44.4735,-15.429,47.0738382039,-4.37,10.95,11.7898006769,131.82
2021-04-09 03:00:00,40.663,-5.0725,40.9781627852,44.403,-15.3625,46.9854532302,-3.74,10.29,10.948593517,131.5,39.623,-4.5625,39.8848158483,44.403,-15.3625,46.9854532302,-4.78,10.8,11.8105207337,131.82
2021-04-09 03:30:00,40.6575,-5.1575,40.9833150502,43.6675,-15.3275,46.2793994397,-3.01,10.17,10.6060831601,131.5,39.5975,-4.6375,39.8681378108,43.6675,-15.3275,46.2793994397,-4.07,10.69,11.4385750861,131.82
2021-04-09 04:00:00,40.5825,-5.2895,40.925763481,42.8425,-14.9895,45.3890396076,-2.26,9.7,9.9597991948,131.9,39.5725,-4.7695,39.8588871709,42.8425,-14.9895,45.3890396076,-3.27,10.22,10.7303914188,132.2
2021-04-09 04:30:00,40.6375,-5.5515,41.0149431122,40.5375,-14.6215,43.0938182168,0.1,9.07,9.0705512512,131.82,39.6875,-5.0315,40.0051702721,40.5375,-14.6215,43.0938182168,-0.85,9.59,9.6275957539,132.14
2021-04-09 05:00:00,40.385,-5.4685,40.7535607923,41.955,-14.7385,44.4684765564,-1.57,9.27,9.4020104233,132.12,39.395,-4.9685,39.707077672,41.955,-14.7385,44.4684765564,-2.56,9.77,10.0998267312,132.44
2021-04-09 05:30:00,40.7925,-5.419,41.150864113,43.5325,-15.439,46.1891900476,-2.74,10.02,10.3878775503,131.85,39.7525,-4.889,40.0520109015,43.5325,-15.439,46.1891900476,-3.7800000000000002,10.55,11.2067345824,132.16
2021-04-09 06:00:00,41.5205,-5.728,41.9137436201,39.6605,-14.748,42.313812925,1.8599999999999999,9.02,9.2097774132,131.71,40.6205,-5.198,40.9517304183,39.6605,-14.748,42.313812925,0.96,9.55,9.5981300262,132.02
2021-04-09 06:30:00,42.9075,-5.397,43.2455912811,36.7675,-13.877,39.2991117616,6.14,8.48,10.4694794522,132.13,42.1375,-4.837,42.4142131278,36.7675,-13.877,39.2991117616,5.37,9.04,10.5146802139,132.44
2021-04-09 07:00:00,44.2385,-4.8825,44.507119526,33.4585,-12.9225,35.8672863275,10.78,8.04,13.4480481855,131.19,43.6085,-4.2725,43.8172971382,33.4585,-12.9225,35.8672863275,10.15,8.65,13.3358539284,131.47
2021-04-09 07:30:00,46.431,-4.204,46.6209328199,33.191,-13.344,35.7729620943,13.24,9.14,16.0884181945,131.69,45.871,-3.5540000000000003,46.0084726654,33.191,-13.344,35.7729620943,12.68,9.79,16.0195661614,131.99
2021-04-09 08:00:00,48.0495,-3.8235,48.2013858981,33.2595,-13.3535,35.840065604,14.79,9.53,17.5944593551,130.76,47.5395,-3.1335,47.6426582224,33.2595,-13.3535,35.840065604,14.28,10.22,17.5603758502,131.05
2021-04-09 08:30:00,50.092,-3.3315,50.2026628402,32.772,-13.0515,35.2752836452,17.32,9.72,19.8610372337,130.83,49.652,-2.6215,49.7211561234,32.772,-13.0515,35.2752836452,16.88,10.43,19.8423612506,131.15
2021-04-09 09:00:00,51.7225,-2.9285,51.8053387065,32.6325,-12.7685,35.0416130979,19.09,9.84,21.4768177345,130.52,51.3425,-2.1885,51.3891217915,32.6325,-12.7685,35.0416130979,18.71,10.58,21.4941968913,130.83
2021-04-09 09:30:00,52.821,-2.5615,52.8830721805,34.821,-12.1815,36.8902559391,18.0,9.62,20.409419394,130.58,52.421,-1.8315000000000001,52.4529849794,34.821,-12.1815,36.8902559391,17.6,10.35,20.4177006541,130.87
2021-04-09 10:00:00,53.0835,-2.509,53.1427610616,37.0635,-13.059,39.2968257401,16.02,10.55,19.1818377639,130.36,52.6235,-1.779,52.6535620186,37.0635,-13.059,39.2968257401,15.56,11.28,19.2185327223,130.66
2021-04-09 10:30:00,52.545,-2.942,52.627296995,38.335,-14.302,40.9160045581,14.21,11.36,18.1926825949,130.24,52.005,-2.222,52.0524476754,38.335,-14.302,40.9160045581,13.67,12.08,18.2426779832,130.54
2021-04-09 11:00:00,49.643,-2.9025,49.7277785071,42.393,-13.7425,44.5648152162,7.25,10.84,13.0410160647,130.24,48.913,-2.2625,48.9652986844,42.393,-13.7425,44.5648152162,6.52,11.48,13.2023028294,130.49
2021-04-09 11:30:00,49.27,-2.961,49.3588940415,43.0,-13.850999999999999,45.1757700654,6.27,10.89,12.5660256247,130.24,48.49,-2.331,48.5459953137,43.0,-13.850999999999999,45.1757700654,5.49,11.52,12.7612891198,130.55
2021-04-09 12:00:00,49.9055,-2.5095,49.9685553173,40.9855,-14.2095,43.3788093486,8.92,11.7,14.7124573067,130.44,49.1755,-1.8195000000000001,49.2091493576,40.9855,-14.2095,43.3788093486,8.19,12.39,14.8522119565,130.73
2021-04-09 12:30:00,50.463,-2.6950000000000003,50.5349126248,32.593,-12.535,34.9203361095,17.87,9.84,20.4000612744,130.12,50.053,-1.995,50.0927423286,32.593,-12.535,34.9203361095,17.46,10.54,20.3946855823,130.4
2021-04-09 13:00:00,50.4745,-3.1390000000000002,50.5720127269,32.8045,-12.789,35.2092848727,17.67,9.65,20.1333405077,130.57,50.0245,-2.409,50.0824707982,32.8045,-12.789,35.2092848727,17.22,10.38,20.1065362507,130.88
2021-04-09 13:30:00,51.713,-3.6205,51.839583228,31.053,-13.1705,33.7305629845,20.66,9.55,22.760450347,130.79,51.373,-2.8905000000000003,51.4542526838,31.053,-13.1705,33.7305629845,20.32,10.28,22.772369222400002,131.09
2021-04-09 14:00:00,51.1705,-3.975,51.3246597188,34.9005,-14.785,37.9030490231,16.27,10.81,19.5337912347,130.98,50.6905,-3.235,50.7936217969,34.9005,-14.785,37.9030490231,15.79,11.55,19.5633995001,131.27
2021-04-09 14:30:00,50.4645,-4.0035,50.6230557404,35.1245,-13.9535,37.794585095,15.34,9.95,18.2843676401,130.9,49.9345,-3.2935,50.0429958386,35.1245,-13.9535,37.794585095,14.81,10.66,18.2475121592,131.2
2021-04-09 15:00:00,50.7485,-3.7355,50.8857957833,33.6685,-13.6055,36.3135996907,17.08,9.87,19.726715388,131.03,50.2985,-3.0255,50.3894111148,33.6685,-13.6055,36.3135996907,16.63,10.58,19.7102333827,131.33
2021-04-09 15:30:00,50.216,-3.8595,50.3640982869,33.886,-13.3895,36.4354182939,16.33,9.53,18.9074006675,131.35,49.736,-3.1495,49.8356202555,33.886,-13.3895,36.4354182939,15.85,10.24,18.8700847905,131.66
2021-04-09 16:00:00,50.139,-4.251,50.3188863351,33.719,-13.641,36.3737246099,16.42,9.39,18.9152980415,131.09,49.669,-3.561,49.7964886513,33.719,-13.641,36.3737246099,15.95,10.08,18.868198112199998,131.39
2021-04-09 16:30:00,50.039,-4.364,50.2289360528,32.729,-13.784,35.5131820174,17.31,9.42,19.7071687464,131.54,49.569,-3.654,49.7034956215,32.729,-13.784,35.5131820174,16.84,10.13,19.652035518,131.86
2021-04-09 17:00:00,50.5985,-4.164,50.769548927,32.1285,-13.484,34.8433461116,18.47,9.32,20.6882406212,132.28,50.1885,-3.434,50.3058434802,32.1285,-13.484,34.8433461116,18.06,10.05,20.6679970002,132.6
2021-04-09 17:30:00,50.6575,-4.3585,50.8446538832,31.6375,-12.7885,34.1244360906,19.02,8.43,20.8044538501,132.1,50.2975,-3.6585,50.430379024,31.6375,-12.7885,34.1244360906,18.66,9.13,20.7738417246,132.41
2021-04-09 18:00:00,51.353,-4.372,51.5387717452,30.223,-12.852,32.8421015314,21.13,8.48,22.7681202562,131.18,51.013,-3.652,51.1435555373,30.223,-12.852,32.8421015314,20.79,9.2,22.7346453678,131.49
2021-04-09 18:30:00,51.2355,-4.4055,51.4245553262,30.0055,-12.5755,32.5341855669,21.23,8.17,22.7477867055,131.76,50.9355,-3.6855,51.0686603554,30.0055,-12.5755,32.5341855669,20.93,8.89,22.7397669293,132.08
2021-04-09 19:00:00,50.642,-4.467,50.838629535,32.762,-11.387,34.6844693343,17.88,6.92,19.1723968246,131.61,50.252,-3.817,50.3967557785,32.762,-11.387,34.6844693343,17.49,7.57,19.0579379787,131.94
2021-04-09 19:30:00,50.376,-4.596,50.5852210828,33.446,-11.396,35.3341722982,16.93,6.8,18.2445854982,131.44,49.946,-3.966,50.1032141883,33.446,-11.396,35.3341722982,16.5,7.43,18.0957149624,131.76
2021-04-09 20:00:00,49.884,-4.656,50.1008162808,33.554,-11.426,35.4460772442,16.33,6.77,17.6777204413,131.86,49.444,-4.026,49.6076386457,33.554,-11.426,35.4460772442,15.89,7.4,17.5286080451,132.19
2021-04-09 20:30:00,49.9975,-4.695,50.2174574351,34.4675,-11.475,36.3274576767,15.53,6.78,16.9454802234,131.7,49.5375,-4.095,49.7064677004,34.4675,-11.475,36.3274576767,15.07,7.38,16.7800268176,132.02
2021-04-09 21:00:00,49.492,-4.8605,49.7300967649,35.972,-11.8805,37.8831237393,13.52,7.02,15.2338701583,131.45,48.982,-4.2705,49.1678095328,35.972,-11.8805,37.8831237393,13.01,7.61,15.0722327477,131.77
2021-04-09 21:30:00,48.3555,-5.097,48.6233872663,35.6855,-13.367,38.1068445197,12.67,8.27,15.1301619291,131.19,47.8155,-4.477,48.0246350246,35.6855,-13.367,38.1068445197,12.13,8.89,15.0389161844,131.51
2021-04-09 22:00:00,47.1205,-5.1985,47.4063911567,35.9805,-14.0285,38.6185861018,11.14,8.83,14.2150800209,130.77,46.5305,-4.5785,46.7552146022,35.9805,-14.0285,38.6185861018,10.55,9.45,14.1635094521,131.1
2021-04-09 22:30:00,45.939,-5.625,46.2820953069,33.869,-13.745,36.5518014057,12.07,8.12,14.5471406125,130.77,45.359,-5.015,45.6353931286,33.869,-13.745,36.5518014057,11.49,8.73,14.4302806626,131.1
2021-04-09 23:00:00,44.639,-5.726,45.004748605,31.829,-12.966,34.3686251834,12.81,7.24,14.7144045071,131.5,44.089,-5.136,44.3871424739,31.829,-12.966,34.3686251834,12.26,7.83,14.5470443733,131.84
2021-04-09 23:30:00,43.4095,-5.906,43.8094228021,34.9695,-13.786,37.5888244861,8.44,7.88,11.5467744414,132.28,42.7295,-5.346,43.0626274889,34.9695,-13.786,37.5888244861,7.76,8.44,11.4652169626,132.61
2021-04-10 00:00:00,42.405,-5.902,42.8137551378,35.785,-13.722,38.3257029812,6.62,7.82,10.2458186593,132.44,41.665,-5.352,42.0073342287,35.785,-13.722,38.3257029812,5.88,8.37,10.228944227,132.78
2021-04-10 00:30:00,41.5145,-5.92,41.9344740071,36.9045,-14.03,39.4814262692,4.61,8.11,9.3286762191,132.15,40.7145,-5.39,41.0697286362,36.9045,-14.03,39.4814262692,3.81,8.64,9.4427591307,132.5
2021-04-10 01:00:00,40.895,-5.9725,41.328825065,36.885,-13.6825,39.3409968258,4.01,7.71,8.6904660404,132.27,40.075,-5.4625,40.4455749279,36.885,-13.6825,39.3409968258,3.19,8.22,8.8172841624,132.61
2021-04-10 01:30:00,40.9115,-6.008,41.3502949959,37.0415,-13.948,39.5805435315,3.87,7.94,8.832921374,131.94,40.0915,-5.498,40.4667317219,37.0415,-13.948,39.5805435315,3.05,8.45,8.9835961619,132.27
2021-04-10 02:00:00,41.016,-5.8865,41.4362539119,37.036,-13.6165,39.4597816549,3.98,7.73,8.6944407526,132.21,40.196,-5.3665,40.552653899,37.036,-13.6165,39.4597816549,3.16,8.25,8.8344835729,132.55
2021-04-10 02:30:00,40.651,-5.9325,41.0816060695,37.111,-13.8425,39.6085991579,3.54,7.91,8.6660083083,131.53,39.831,-5.4225,40.1984087651,37.111,-13.8425,39.6085991579,2.7199999999999998,8.42,8.8484348899,131.86
2021-04-10 03:00:00,40.312,-5.964,40.7507869863,37.592,-13.864,40.067055794,2.7199999999999998,7.9,8.3551421293,131.87,39.462,-5.464,39.8384831539,37.592,-13.864,40.067055794,1.87,8.4,8.6056318769,132.19
2021-04-10 03:30:00,39.997,-5.894,40.4289406861,38.737,-14.264,41.2797391586,1.26,8.37,8.4643074141,131.82,39.107,-5.394,39.4772426215,38.737,-14.264,41.2797391586,0.37,8.87,8.8777136696,132.14
2021-04-10 04:00:00,40.153,-6.019,40.6016227508,37.323,-14.069,39.8866279598,2.83,8.05,8.5329596272,131.91,39.293,-5.509,39.6773100147,37.323,-14.069,39.8866279598,1.97,8.56,8.7837634303,132.23
2021-04-10 04:30:00,39.835,-6.2795,40.3269059717,36.475,-13.7195,38.9698640651,3.36,7.44,8.1635286488,132.15,39.005,-5.7895,39.4323260188,36.475,-13.7195,38.9698640651,2.5300000000000002,7.93,8.3238092241,132.47
2021-04-10 05:00:00,39.864,-6.311,40.3604660156,37.294,-14.421,39.9850931848,2.5700000000000003,8.11,8.5074673082,131.99,38.994,-5.791,39.4216655787,37.294,-14.421,39.9850931848,1.7000000000000002,8.63,8.7958456103,132.3
2021-04-10 05:30:00,39.9705,-6.3629999999999995,40.4738018878,36.7905,-14.153,39.4188825216,3.18,7.79,8.4140656047,132.74,39.1105,-5.853,39.5460341785,36.7905,-14.153,39.4188825216,2.32,8.3,8.6181436516,133.06
2021-04-10 06:00:00,40.257,-6.423,40.7661744342,34.307,-13.563,36.8907199442,5.95,7.14,9.2941971143,132.64,39.487,-5.9030000000000005,39.9257883829,34.307,-13.563,36.8907199442,5.18,7.66,9.2470535848,132.96
2021-04-10 06:30:00,41.0405,-5.8805,41.459654129,34.7105,-13.6705,37.3055140763,6.33,7.79,10.0375793895,132.88,40.2805,-5.3405000000000005,40.6329868518,34.7105,-13.6705,37.3055140763,5.57,8.33,10.0206686404,133.19
2021-04-10 07:00:00,41.8615,-5.01,42.1602334226,37.9515,-14.45,40.6093443957,3.91,9.44,10.2177150087,132.76,41.0315,-4.46,41.2731824827,37.9515,-14.45,40.6093443957,3.08,9.99,10.4540183662,133.08
2021-04-10 07:30:00,43.1375,-4.739,43.3970278619,39.4275,-14.739,42.092349391,3.71,10.0,10.6660255016,132.4,42.2975,-4.169,42.5024595435,39.4275,-14.739,42.092349391,2.87,10.57,10.9527074278,132.7
2021-04-10 08:00:00,44.5455,-4.6285,44.7853165948,39.5555,-14.3785,42.0877516921,4.99,9.75,10.9527439484,132.35,43.7455,-4.0385,43.9315177578,39.5555,-14.3785,42.0877516921,4.19,10.34,11.1566885768,132.66
2021-04-10 08:30:00,45.798,-4.5935,46.0277855893,40.608,-14.0535,42.9710428806,5.19,9.46,10.7901668198,131.48,45.008,-4.0235,45.1874829599,40.608,-14.0535,42.9710428806,4.4,10.03,10.952666342,131.81
2021-04-10 09:00:00,46.5965,-4.4615,46.8096015204,42.0965,-13.0915,44.0851753371,4.5,8.63,9.7327745273,131.18,45.7965,-3.9215,45.9640900541,42.0965,-13.0915,44.0851753371,3.7,9.17,9.8883213945,131.5
2021-04-10 09:30:00,47.8895,-4.13,48.0672561132,44.4095,-13.49,46.4131855215,3.48,9.36,9.9859901863,131.51,47.0595,-3.58,47.1954758451,44.4095,-13.49,46.4131855215,2.65,9.91,10.2581967226,131.85
2021-04-10 10:00:00,47.94,-3.9015,48.0984958419,46.59,-14.4715,48.7857808408,1.35,10.57,10.6558622363,131.13,47.02,-3.3415,47.1385831591,46.59,-14.4715,48.7857808408,0.43,11.13,11.1383032819,131.45
2021-04-10 10:30:00,47.83,-4.0855,48.0041686758,47.53,-14.2855,49.6303980465,0.30000000000000004,10.2,10.204410811,130.72,46.89,-3.5355,47.02309922,47.53,-14.2855,49.6303980465,-0.64,10.75,10.7690343114,131.04
2021-04-10 11:00:00,47.158,-4.2465,47.3488091323,44.008,-14.1765,46.235021534,3.15,9.93,10.4176484871,131.42,46.268,-3.6765,46.413839275,44.008,-14.1765,46.235021534,2.26,10.5,10.7404655393,131.75
2021-04-10 11:30:00,47.231,-4.169,47.4146382671,40.291,-13.299,42.4290947582,6.94,9.13,11.4682387488,131.31,46.461,-3.589,46.5994146101,40.291,-13.299,42.4290947582,6.17,9.71,11.5044773893,131.63
2021-04-10 12:00:00,47.7165,-4.418,47.9205915682,37.9465,-14.018,40.4529502787,9.77,9.6,13.6971858424,131.31,47.0565,-3.798,47.2095223048,37.9465,-14.018,40.4529502787,9.11,10.22,13.6908911324,131.6
2021-04-10 12:30:00,47.9205,-4.9675,48.1772807089,35.1505,-13.6075,37.6924621974,12.77,8.64,15.4182521707,131.11,47.3405,-4.3375,47.5387930695,35.1505,-13.6075,37.6924621974,12.19,9.27,15.3143396854,131.42
2021-04-10 13:00:00,48.514,-4.9105,48.7618827185,33.224,-13.3405,35.8022780874,15.29,8.43,17.4599255439,131.22,48.024,-4.2505,48.2117343211,33.224,-13.3405,35.8022780874,14.8,9.09,17.3685952224,131.55
2021-04-10 13:30:00,48.107,-5.2185,48.3892156503,35.687,-14.1685,38.396723314,12.42,8.95,15.3087850596,131.44,47.527,-4.5885,47.747984892,35.687,-14.1685,38.396723314,11.84,9.58,15.2302987495,131.78
2021-04-10 14:00:00,46.942,-5.4105,47.2527763655,38.852,-13.8205,41.2369267071,8.09,8.41,11.6694558571,131.52,46.222,-4.8305,46.473723912,38.852,-13.8205,41.2369267071,7.37,8.99,11.624844085,131.86
2021-04-10 14:30:00,45.619,-5.589,45.9600922758,38.969,-13.749,41.3233343524,6.65,8.16,10.5265426423,131.83,44.869,-5.029,45.1499501882,38.969,-13.749,41.3233343524,5.9,8.72,10.528456677,132.17
2021-04-10 15:00:00,45.262,-5.768,45.6280447532,39.982,-14.048,42.3781385622,5.28,8.28,9.82022403,132.02,44.442,-5.218,44.7472779954,39.982,-14.048,42.3781385622,4.46,8.83,9.8924466135,132.37
2021-04-10 15:30:00,46.5465,-5.5,46.8703174968,33.7665,-12.74,36.0899448912,12.78,7.24,14.6882946594,132.02,45.9765,-4.91,46.2379352075,33.7665,-12.74,36.0899448912,12.21,7.83,14.5049301963,132.37
2021-04-10 16:00:00,46.7125,-5.286,47.0106312684,38.8125,-13.756,41.1781215241,7.9,8.47,11.5823529561,132.06,46.0025,-4.7059999999999995,46.2425825647,38.8125,-13.756,41.1781215241,7.19,9.05,11.55848606,132.4
2021-04-10 16:30:00,47.158,-5.399,47.4660527641,35.858,-13.169,38.1997215304,11.3,7.77,13.713602736,131.42,46.548,-4.809,46.7957560576,35.858,-13.169,38.1997215304,10.69,8.36,13.5707663748,131.76
2021-04-10 17:00:00,48.268,-5.4,48.569124184,31.918,-12.57,34.3039884562,16.35,7.17,17.8530501596,131.52,47.828,-4.77,48.0652731606,31.918,-12.57,34.3039884562,15.91,7.8,17.7191450132,131.85
2021-04-10 17:30:00,49.3265,-5.3085,49.6113270786,33.3665,-12.7485,35.7190085879,15.96,7.44,17.6089522687,131.16,48.8665,-4.6785,49.0899499338,33.3665,-12.7485,35.7190085879,15.5,8.07,17.4749792561,131.49
2021-04-10 18:00:00,49.9265,-5.1215,50.1884963363,35.4165,-12.4115,37.5283067097,14.51,7.29,16.2383558281,131.16,49.4365,-4.5215,49.6428393074,35.4165,-12.4115,37.5283067097,14.02,7.89,16.0876505432,131.49
2021-04-10 18:30:00,50.529,-5.0725,50.7829705438,34.699,-12.6125,36.9201267231,15.83,7.54,17.5339812935,130.93,50.069,-4.4325,50.2648168926,34.699,-12.6125,36.9201267231,15.37,8.18,17.4111831878,131.27
2021-04-10 19:00:00,51.1015,-4.9915,51.3447015231,36.0315,-13.1815,38.3669250071,15.07,8.19,17.1517054546,130.41,50.6315,-4.3515,50.8181497548,36.0315,-13.1815,38.3669250071,14.6,8.83,17.0624998168,130.75
2021-04-10 19:30:00,50.941,-4.8775,51.1739727523,37.861,-13.6475,40.2456156277,13.08,8.77,15.747993523,130.38,50.421,-4.2275,50.5979149496,37.861,-13.6475,40.2456156277,12.56,9.42,15.7,130.71
2021-04-10 20:00:00,50.456,-4.884,50.6918276648,37.716,-13.234,39.9704317215,12.74,8.35,15.2325342606,130.27,49.916,-4.264,50.0977918875,37.716,-13.234,39.9704317215,12.2,8.97,15.1426847025,130.58
2021-04-10 20:30:00,50.3465,-5.033,50.5974421414,38.1165,-13.483,40.4309146724,12.23,8.45,14.8652413368,129.94,49.8065,-4.413,50.0016200863,38.1165,-13.483,40.4309146724,11.69,9.07,14.7959791835,130.23
2021-04-10 21:00:00,50.047,-4.945,50.290707233,39.437,-13.665,41.7373836506,10.61,8.72,13.7335538008,130.14,49.457,-4.335,49.6466219797,39.437,-13.665,41.7373836506,10.02,9.33,13.6912125102,130.43
2021-04-10 21:30:00,49.013,-13.961500000000001,50.9627084372,40.843,-14.3415,43.2877496672,8.17,0.38,8.178832435,130.06,48.753,4.1885,48.9325918101,40.843,-14.3415,43.2877496672,7.91,18.53,20.1476797672,130.34
2021-04-10 22:00:00,47.905,-15.3355,50.2997672485,40.045,-14.2255,42.4966689901,7.86,-1.11,7.9379909297,132.06,47.665,4.8245000000000005,47.9085381247,40.045,-14.2255,42.4966689901,7.62,19.05,20.5174779152,132.36
2021-04-10 22:30:00,46.7965,-15.643,49.3418266915,36.8765,-14.963,39.7965780093,9.92,-0.68,9.9432791372,133.0,46.6165,4.677,46.850532561,36.8765,-14.963,39.7965780093,9.74,19.64,21.9225272266,133.31
2021-04-10 23:00:00,45.5295,-15.781,48.1868792437,37.2595,-15.581,40.3861102515,8.27,-0.2,8.2724180262,133.0,45.2895,4.689,45.5315882795,37.2595,-15.581,40.3861102515,8.03,20.27,21.8026099355,133.31
2021-04-10 23:30:00,44.443,-8.826,45.3109095583,36.033,-15.026,39.040463176,8.41,6.2,10.4483539373,133.66,43.883,-2.866,43.9764896848,36.033,-15.026,39.040463176,7.85,12.16,14.4737037416,133.97
2021-04-11 00:00:00,43.4755,-6.5555,43.966961238,32.8155,-13.6955,35.5587367675,10.66,7.14,12.830245516,131.97,42.8455,-5.9855,43.2615658582,32.8155,-13.6955,35.5587367675,10.03,7.71,12.6508892968,132.26
2021-04-11 00:30:00,42.585,-6.554,43.0863915987,33.035,-13.894,35.837891414,9.55,7.34,12.0448370682,131.97,41.955,-5.994,42.381010618,33.035,-13.894,35.837891414,8.92,7.9,11.9153850127,132.26
2021-04-11 01:00:00,42.1385,-6.674,42.6637487599,32.9785,-14.274000000000001,35.9350600146,9.16,7.6,11.9023359052,130.98,41.4785,-6.104,41.9252284222,32.9785,-14.274000000000001,35.9350600146,8.5,8.17,11.7897794721,131.26
2021-04-11 01:30:00,42.0385,-6.7995,42.5848409942,31.1485,-13.6595,34.0119242693,10.89,6.86,12.8705749677,131.43,41.4285,-6.2295,41.894239252,31.1485,-13.6595,34.0119242693,10.28,7.43,12.6839780826,131.72
2021-04-11 02:00:00,42.044,-6.8385,42.5965141561,30.594,-13.5885,33.4759640376,11.45,6.75,13.2915386619,131.11,41.444,-6.2785,41.9168784411,30.594,-13.5885,33.4759640376,10.85,7.31,13.0827596477,131.4
2021-04-11 02:30:00,41.847,-6.9335,42.4175061885,29.327,-12.7535,31.9800670926,12.52,5.82,13.8066215998,131.26,41.297,-6.3735,41.7859271915,29.327,-12.7535,31.9800670926,11.97,6.38,13.5641181062,131.54
2021-04-11 03:00:00,41.3935,-6.8475,41.9560496055,30.1035,-13.1675,32.857324427,11.29,6.32,12.9385663812,131.62,40.8035,-6.2975,41.2866094333,30.1035,-13.1675,32.857324427,10.7,6.87,12.715616383,131.91
2021-04-11 03:30:00,41.281,-6.923,41.8574830825,30.861,-13.413,33.6498126295,10.42,6.49,12.2758502761,131.52,40.651,-6.373,41.1475264141,30.861,-13.413,33.6498126295,9.79,7.04,12.0584285875,131.8
2021-04-11 04:00:00,41.161,-6.879,41.7318650674,31.821,-13.629,34.6168410171,9.34,6.75,11.523805795,132.13,40.501,-6.329,40.9925266604,31.821,-13.629,34.6168410171,8.68,7.3,11.3416224589,132.42
2021-04-11 04:30:00,41.135,-6.997,41.7258461148,30.915,-13.547,33.7529026011,10.22,6.55,12.1388178996,132.05,40.495,-6.437,41.0034144188,30.915,-13.547,33.7529026011,9.58,7.11,11.9301508792,132.34
2021-04-11 05:00:00,41.052,-7.018,41.6475572873,30.542,-13.478,33.3836823613,10.51,6.46,12.3366000178,132.39,40.412,-6.468,40.9263334297,30.542,-13.478,33.3836823613,9.87,7.01,12.1060728562,132.69
2021-04-11 05:30:00,37.583,-7.091,38.2461000626,29.633,-13.881,32.7230324084,7.95,6.79,10.4549796748,132.64,36.863,-6.551,37.4405711762,29.633,-13.881,32.7230324084,7.23,7.33,10.2957175563,132.95
2021-04-11 06:00:00,36.363,-6.9475,37.0207445259,30.563,-13.9375,33.5909344206,5.8,6.99,9.0829565671,132.82,35.583,-6.4275,36.1588529305,30.563,-13.9375,33.5909344206,5.02,7.51,9.0332995079,133.13
2021-04-11 06:30:00,36.5965,-6.627,37.1916783871,31.4965,-13.727,34.3578235814,5.1,7.1,8.7418533504,132.64,35.7965,-6.107,36.3137007375,31.4965,-13.727,34.3578235814,4.3,7.62,8.7495371306,132.95
2021-04-11 07:00:00,36.962,-6.503,37.5297009447,31.842,-14.173,34.8537930934,5.12,7.67,9.2218924305,131.66,36.152,-5.973,36.6421046475,31.842,-14.173,34.8537930934,4.31,8.2,9.2636979657,131.95
2021-04-11 07:30:00,37.9665,-6.2465,38.4769266509,33.8365,-14.4865,36.8071652603,4.13,8.24,9.217076543,131.99,37.1265,-5.7065,37.5624965158,33.8365,-14.4865,36.8071652603,3.29,8.78,9.3761665941,132.29
2021-04-11 08:00:00,39.3385,-5.9965,39.7929088469,34.3185,-14.3865,37.2119715213,5.02,8.39,9.7771417091,132.04,38.5185,-5.4465,38.9016606908,34.3185,-14.3865,37.2119715213,4.2,8.94,9.8774288152,132.33
2021-04-11 08:30:00,40.8795,-5.673,41.2712545151,33.2195,-14.243,36.1441313252,7.66,8.57,11.4943681862,131.94,40.1395,-5.093,40.4613162076,33.2195,-14.243,36.1441313252,6.92,9.15,11.4720922242,132.23
2021-04-11 09:00:00,42.149,-5.525,42.5095733453,35.949,-15.365,39.0949335081,6.2,9.84,11.6303740267,131.48,41.369,-4.925,41.6611303975,35.949,-15.365,39.0949335081,5.42,10.44,11.7630778285,131.78
2021-04-11 09:30:00,43.212,-5.2645,43.5315047322,37.412,-15.4445,40.4745639167,5.8,10.18,11.7163304836,131.04,42.412,-4.6545000000000005,42.6666393597,37.412,-15.4445,40.4745639167,5.0,10.79,11.8921865105,131.35
2021-04-11 10:00:00,43.939,-5.0805,44.2317442709,38.439,-15.2505,41.3537721526,5.5,10.17,11.5619591765,130.75,43.129,-4.4805,43.3611060889,38.439,-15.2505,41.3537721526,4.69,10.77,11.746871924,131.06
2021-04-11 10:30:00,44.385,-5.075,44.6741966912,37.075,-15.235,40.0831741508,7.31,10.16,12.5164571665,130.02,43.625,-4.475,43.853919437100004,37.075,-15.235,40.0831741508,6.55,10.76,12.5968289661,130.34
2021-04-11 11:00:00,44.327,-4.902,44.59722562,37.207,-14.812,40.0469248882,7.12,9.91,12.2025612066,131.44,43.557,-4.612,43.8004885018,37.207,-14.812,40.0469248882,6.35,10.2,12.015094673,131.76
2021-04-11 11:30:00,44.452,-4.5515,44.6844095435,34.592,-13.9315,37.2919985553,9.86,9.38,13.6089676317,132.02,43.752,-4.2415,43.9571134886,34.592,-13.9315,37.2919985553,9.16,9.69,13.3342303865,132.35
2021-04-11 12:00:00,44.5095,-4.7585,44.7631423439,40.0295,-14.8185,42.6842923392,4.48,10.06,11.0124475027,132.39,43.6795,-4.4785,43.9084921456,40.0295,-14.8185,42.6842923392,3.65,10.34,10.965313493,132.72
2021-04-11 12:30:00,44.5865,-4.9175,44.8568588791,38.9065,-14.6775,41.5829862865,5.68,9.76,11.2924753708,131.82,43.7765,-4.6375,44.0214533892,38.9065,-14.6775,41.5829862865,4.87,10.04,11.1587857762,132.16
2021-04-11 13:00:00,44.398,-4.917,44.6694447357,39.308,-14.517,41.9030088776,5.09,9.6,10.8659145957,131.86,43.568,-4.657,43.8161873398,39.308,-14.517,41.9030088776,4.26,9.86,10.740912438,132.16
2021-04-11 13:30:00,43.898,-5.205,44.205502248,40.068,-15.165,42.8418235956,3.83,9.96,10.6710121357,131.51,43.028,-4.9350000000000005,43.3100797621,40.068,-15.165,42.8418235956,2.96,10.23,10.6496244065,131.84
2021-04-11 14:00:00,44.059,-4.8775,44.3281568222,34.059,-13.3175,36.570087329,10.0,8.44,13.0856257015,132.06,43.379,-4.5975,43.6219514379,34.059,-13.3175,36.570087329,9.32,8.72,12.7632597717,132.4
2021-04-11 14:30:00,44.48,-4.893,44.7483167169,35.56,-14.523,38.4113411508,8.92,9.63,13.1264351596,132.27,43.76,-4.603,44.0014228065,35.56,-14.523,38.4113411508,8.2,9.92,12.8703690701,132.61
2021-04-11 15:00:00,44.1465,-5.1370000000000005,44.4443723237,36.1765,-14.197,38.8625007076,7.97,9.06,12.0666689687,132.49,43.4065,-4.8469999999999995,43.6762824797,36.1765,-14.197,38.8625007076,7.23,9.35,11.819280858,132.83
2021-04-11 15:30:00,44.5755,-5.0165,44.8568887965,32.1955,-13.4065,34.8752700706,12.38,8.39,14.9551496148,132.92,43.9555,-4.7165,44.2078200379,32.1955,-13.4065,34.8752700706,11.76,8.69,14.622369849,133.27
2021-04-11 16:00:00,45.0815,-4.9575,45.3532628209,30.3615,-13.4975,33.2265434329,14.72,8.54,17.0179317192,133.05,44.5415,-4.6375,44.7822691308,30.3615,-13.4975,33.2265434329,14.18,8.86,16.7204066936,133.39
2021-04-11 16:30:00,45.4645,-4.918,45.7297221099,31.7745,-13.528,34.5344123195,13.69,8.61,16.1724518858,133.62,44.9045,-4.588,45.1382749366,31.7745,-13.528,34.5344123195,13.13,8.94,15.8845994599,133.98
2021-04-11 17:00:00,44.821,-5.1825,45.1196226408,37.091,-14.6425,39.8766233181,7.73,9.46,12.2165666208,133.16,44.061,-4.8925,44.3317975865,37.091,-14.6425,39.8766233181,6.97,9.75,11.9851324565,133.51
2021-04-11 17:30:00,45.3035,-4.9325,45.5712263221,36.8235,-14.3025,39.5035651366,8.48,9.37,12.637535361,132.24,44.5835,-4.6425,44.8245611077,36.8235,-14.3025,39.5035651366,7.76,9.66,12.3908514639,133.08
2021-04-11 18:00:00,45.083,-4.9825,45.3574932646,39.503,-14.1125,41.9481783305,5.58,9.13,10.7001542045,132.24,44.283,-4.7225,44.5341003642,39.503,-14.1125,41.9481783305,4.78,9.39,10.5366265949,132.58
2021-04-11 18:30:00,45.006,-5.0815,45.2919604152,39.866,-14.1915,42.316623545,5.14,9.11,10.4600047801,132.24,44.186,-4.8415,44.4504523965,39.866,-14.1915,42.316623545,4.32,9.35,10.2997524242,132.58
2021-04-11 19:00:00,45.083,-4.67,45.3242296018,40.793,-13.97,43.1187864973,4.29,9.3,10.2417820715,132.58,44.263,-4.41,44.4821455081,40.793,-13.97,43.1187864973,3.47,9.56,10.1702753158,132.92
2021-04-11 19:30:00,44.6575,-4.922,44.9279243929,37.9875,-13.422,40.2889592848,6.67,8.5,10.8045777335,132.07,43.8975,-4.682,44.1464792509,37.9875,-13.422,40.2889592848,5.91,8.74,10.5506255739,132.41
2021-04-11 20:00:00,45.353,-5.0505,45.6333448177,36.803,-13.3405,39.1462609868,8.55,8.29,11.9090973629,131.89,44.653,-4.7905,44.9092340087,36.803,-13.3405,39.1462609868,7.85,8.55,11.6071098901,132.24
2021-04-11 20:30:00,48.975,-5.0075,49.2303329386,36.885,-12.6075,38.9801524016,12.09,7.6,14.2803396318,131.77,48.395,-4.7275,48.6253563612,36.885,-12.6075,38.9801524016,11.51,7.88,13.9489963797,132.11
2021-04-11 21:00:00,49.473,-5.229,49.7485695272,36.553,-12.479,38.6244385072,12.92,7.25,14.8151577784,131.68,48.933,-4.949,49.1826299622,36.553,-12.479,38.6244385072,12.38,7.53,14.490179433,132.02
2021-04-11 21:30:00,48.409,-5.466,48.7166135625,36.279,-12.416,38.3447896982,12.13,6.95,13.9799642346,131.68,47.849,-5.216,48.132457417,36.279,-12.416,38.3447896982,11.57,7.2,13.6273585115,132.02
2021-04-11 22:00:00,47.052,-5.6195,47.3863850093,36.442,-13.6295,38.9073596412,10.61,8.01,13.2940663456,131.89,46.412,-5.3495,46.7192775442,36.442,-13.6295,38.9073596412,9.97,8.28,12.9599112651,132.24
2021-04-11 22:30:00,45.838,-5.958,46.223587139,34.288,-14.198,37.111321022,11.55,8.24,14.1880266422,132.62,45.218,-5.678,45.573097415,34.288,-14.198,37.111321022,10.93,8.52,13.8584017838,132.96
2021-04-11 23:00:00,45.253,-6.056,45.6564250134,32.363,-14.326,35.3920618925,12.89,8.27,15.3148620627,133.32,44.663,-5.746,45.0311013079,32.363,-14.326,35.3920618925,12.3,8.58,14.9968796755,133.67
2021-04-11 23:30:00,44.492,-6.3115,44.9374353546,31.202,-14.3015,34.3234279502,13.29,7.99,15.506908138,133.73,43.912,-6.0115,44.3215734857,31.202,-14.3015,34.3234279502,12.71,8.29,15.174590604,134.08
2021-04-12 00:00:00,44.0335,-6.351,44.4891483763,31.1235,-14.541,34.3527718423,12.91,8.19,15.28869517,133.73,43.4535,-6.051,43.872784995399996,31.1235,-14.541,34.3527718423,12.33,8.49,14.9702705386,134.08
2021-04-12 00:30:00,43.497,-6.302,43.9511571292,31.597,-14.822,34.9007463101,11.9,8.52,14.6355867665,133.63,42.877,-5.992,43.2936622729,31.597,-14.822,34.9007463101,11.28,8.83,14.3250584641,133.98
2021-04-12 01:00:00,43.2655,-6.328,43.7258170221,32.0255,-14.978,35.3549591182,11.24,8.65,14.1830920465,133.87,42.6155,-6.028,43.0397214704,32.0255,-14.978,35.3549591182,10.59,8.95,13.8654462604,134.2
2021-04-12 01:30:00,43.457,-6.337,43.916607542,33.167,-15.147,36.4620555921,10.29,8.81,13.5462245663,133.82,42.787,-6.057,43.2135929772,33.167,-15.147,36.4620555921,9.62,9.09,13.2352748366,134.15
2021-04-12 02:00:00,43.595,-6.412,44.0640189837,34.285,-15.252,37.5244550793,9.31,8.84,12.8382903846,134.05,42.915,-6.132,43.3508782956,34.285,-15.252,37.5244550793,8.63,9.12,12.5559268873,134.37
2021-04-12 02:30:00,43.1275,-6.559,43.6234081343,34.8675,-15.529,38.1692598468,8.26,8.97,12.1937894028,133.72,42.4075,-6.279,42.8698250201,34.8675,-15.529,38.1692598468,7.54,9.25,11.9337378889,134.04
2021-04-12 03:00:00,43.472,-6.1785,43.9088675127,38.522,-16.7885,42.0214018834,4.95,10.61,11.7078862311,133.15,42.662,-5.8885000000000005,43.0664681191,38.522,-16.7885,42.0214018834,4.14,10.9,11.6597427073,133.45
2021-04-12 03:30:00,43.655,-5.877,44.04881558,40.245,-16.687,43.5673730445,3.41,10.81,11.3350871192,133.22,42.795,-5.5969999999999995,43.1594535878,40.245,-16.687,43.5673730445,2.55,11.09,11.379393657,133.53
2021-04-12 04:00:00,43.3595,-6.143,43.7924958098,38.0495,-15.893,41.2353234406,5.31,9.75,11.1021889734,133.17,42.5595,-5.873,42.9628114682,38.0495,-15.893,41.2353234406,4.51,10.02,10.9881982144,133.47
2021-04-12 04:30:00,43.3595,-5.2865,43.6805829002,42.2895,-16.3665,45.3460486978,1.07,11.08,11.1315452656,133.48,42.4495,-5.0365,42.7472383026,42.2895,-16.3665,45.3460486978,0.16,11.33,11.3311296877,133.79
2021-04-12 05:00:00,43.9115,-4.2425,44.1159680671,47.1815,-18.6825,50.7457362593,-3.27,14.44,14.8056239315,133.45,42.8415,-3.9325,43.021607112,47.1815,-18.6825,50.7457362593,-4.34,14.75,15.3752430875,133.75
2021-04-12 05:30:00,44.2325,-4.7675,44.4886852188,44.7525,-17.6875,48.1210339924,-0.52,12.92,12.930460162,133.1,43.2525,-4.4775,43.483637871,44.7525,-17.6875,48.1210339924,-1.5,13.21,13.2948899958,133.41
2021-04-12 06:00:00,45.0445,-5.2175,45.345664473,41.5545,-16.5575,44.731725615,3.49,11.34,11.8648935941,132.56,44.2045,-4.9175,44.477180964,41.5545,-16.5575,44.731725615,2.65,11.64,11.9378431888,132.86
2021-04-12 06:30:00,47.1875,-4.8175,47.4327783553,38.9975,-15.4575,41.9492468645,8.19,10.64,13.4270510537,132.27,46.4775,-4.4975,46.6945983225,38.9975,-15.4575,41.9492468645,7.48,10.96,13.2692124861,132.57
2021-04-12 07:00:00,49.4155,-4.2165,49.5950654047,40.3655,-14.9365,43.04036039,9.05,10.72,14.0292872235,132.12,48.6955,-3.8665000000000003,48.8487619342,40.3655,-14.9365,43.04036039,8.33,11.07,13.8540174679,132.41
2021-04-12 07:30:00,52.107,-3.755,52.2421235594,39.497,-14.675,42.1351235195,12.61,10.92,16.6810820992,133.7,51.497,-3.375,51.607476532,39.497,-14.675,42.1351235195,12.0,11.3,16.4830215677,134.0
2021-04-12 08:00:00,51.9605,-3.143,52.0554705026,40.6605,-14.363,43.1227553532,11.3,11.22,15.924145189,133.77,51.3305,-2.763,51.4048091062,40.6605,-14.363,43.1227553532,10.67,11.6,15.760992989,134.07
2021-04-12 08:30:00,50.738,-2.6235,50.8057811302,40.648,-15.3835,43.4616149752,10.09,12.76,16.2673200005,132.83,50.038,-2.2135,50.0869346861,40.648,-15.3835,43.4616149752,9.39,13.17,16.1747024702,133.14
2021-04-12 09:00:00,51.7405,-2.285,51.7909313032,40.8105,-15.385,43.614162095,10.93,13.1,17.0609173259,132.27,51.0805,-1.865,51.1145351661,40.8105,-15.385,43.614162095,10.27,13.52,16.9783185269,132.57
2021-04-12 09:30:00,52.3765,-2.0975,52.4184820316,42.6865,-15.8975,45.5507166629,9.69,13.8,16.8622685307,132.17,51.6565,-1.6475,51.6827654881,42.6865,-15.8975,45.5507166629,8.97,14.25,16.8381531054,132.48
