Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-12 10:00:00,52.5095,-2.074,52.5504430643,44.3495,-16.284,47.2445426081,8.16,14.21,16.3862655904,132.17,51.7595,-1.6440000000000001,51.7856020169,44.3495,-16.284,47.2445426081,7.41,14.64,16.4084642791,132.48
2021-04-12 10:30:00,52.3255,-2.187,52.3711840543,44.8355,-16.767,47.8680932276,7.49,14.58,16.3913544285,132.36,51.5455,-1.737,51.5747587416,44.8355,-16.767,47.8680932276,6.71,15.03,16.4597995128,132.69
2021-04-12 11:00:00,52.559,-2.11,52.6013363043,43.439,-16.32,46.403546427,9.12,14.21,16.8848600823,132.36,51.839,-1.6800000000000002,51.8662156032,43.439,-16.32,46.403546427,8.4,14.64,16.8786729336,132.69
2021-04-12 11:30:00,52.9395,-1.877,52.9727645989,45.5895,-16.647,48.5337523714,7.35,14.77,16.4977392391,132.21,52.1695,-1.427,52.1890128212,45.5895,-16.647,48.5337523714,6.58,15.22,16.5814595256,132.56
2021-04-12 12:00:00,52.997,-1.7455,53.0257369515,43.247,-16.3655,46.2399459261,9.75,14.62,17.5729024353,130.68,52.307,-1.2755,52.3225491471,43.247,-16.3655,46.2399459261,9.06,15.09,17.6009005451,131.01
2021-04-12 12:30:00,52.7925,-1.9655,52.829075768,43.4125,-16.5555,46.4621322853,9.38,14.59,17.3451001727,130.5,52.0725,-1.5055,52.0942586712,43.4125,-16.5555,46.4621322853,8.66,15.05,17.3637006424,130.82
2021-04-12 13:00:00,51.42,-2.4395,51.4778356213,42.55,-16.5695,45.6623568188,8.87,14.13,16.6833389943,130.66,50.72,-1.9995,50.759397162,42.55,-16.5695,45.6623568188,8.17,14.57,16.7043048344,130.98
2021-04-12 13:30:00,51.803,-2.8285,51.8801621167,38.363,-16.2185,41.6504443104,13.44,13.39,18.9717078831,130.27,51.203,-2.3585000000000003,51.2572895426,38.363,-16.2185,41.6504443104,12.84,13.86,18.8935226996,130.59
2021-04-12 14:00:00,51.068,-2.9865,51.1552519909,36.788,-15.7665,40.0242359858,14.28,12.78,19.1636844057,130.73,50.518,-2.5265,50.5811380482,36.788,-15.7665,40.0242359858,13.73,13.24,19.0738171324,131.05
2021-04-12 14:30:00,50.5295,-3.0365,50.6206549,34.5295,-15.1365,37.7014588909,16.0,12.1,20.0601595208,130.95,50.0495,-2.5865,50.1162890935,34.5295,-15.1365,37.7014588909,15.52,12.55,19.9592810492,131.28
2021-04-12 15:00:00,49.9975,-3.2015000000000002,50.0998962923,35.4075,-15.0315,38.4660505966,14.59,11.83,18.7834235431,131.41,49.4475,-2.7715,49.5251094749,35.4075,-15.0315,38.4660505966,14.04,12.26,18.6394527817,131.75
2021-04-12 15:30:00,49.655,-3.259,49.7618338287,36.475,-14.619,39.2955568226,13.18,11.36,17.4000574712,131.14,49.065,-2.859,49.1482258683,36.475,-14.619,39.2955568226,12.59,11.76,17.2280498026,131.47
2021-04-12 16:00:00,49.704,-3.5465,49.8303650222,35.224,-13.7865,37.8258874086,14.48,10.24,17.7349372708,131.77,49.154,-3.1665,49.2558873461,35.224,-13.7865,37.8258874086,13.93,10.62,17.5165436088,132.11
2021-04-12 16:30:00,50.2905,-3.524,50.4138172156,34.7705,-12.804,37.0530712121,15.52,9.28,18.0828316367,131.91,49.8005,-3.164,49.9009087718,34.7705,-12.804,37.0530712121,15.03,9.64,17.85582538,132.25
2021-04-12 17:00:00,49.717,-3.917,49.8710635339,38.987,-13.467,41.2473788016,10.73,9.55,14.364379555,131.99,49.087,-3.577,49.2171565412,38.987,-13.467,41.2473788016,10.1,9.89,14.1358445096,132.33
2021-04-12 17:30:00,49.861,-4.031,50.0236772139,38.451,-13.391,40.7160690883,11.41,9.36,14.7579707277,131.93,49.231,-3.711,49.3706682353,38.451,-13.391,40.7160690883,10.78,9.68,14.4882987269,132.27
2021-04-12 18:00:00,48.666,-4.1385,48.8416496266,37.566,-13.4485,39.9007081172,11.1,9.31,14.4874462898,131.69,48.036,-3.8185000000000002,48.1875319792,37.566,-13.4485,39.9007081172,10.47,9.63,14.2252521946,132.03
2021-04-12 18:30:00,48.5475,-4.0385,48.7151848862,36.8375,-13.4085,39.2019040163,11.71,9.37,14.9973664355,132.23,47.9275,-3.7185,48.071535221,36.8375,-13.4085,39.2019040163,11.09,9.69,14.72698883,132.56
2021-04-12 19:00:00,48.4615,-4.1005,48.6346695527,34.6715,-13.0505,37.0463016035,13.79,8.95,16.4397871032,132.23,47.9015,-3.7705,48.0496656856,34.6715,-13.0505,37.0463016035,13.23,9.28,16.1601763604,132.56
2021-04-12 19:30:00,48.19,-4.046,48.3595514454,34.78,-13.126,37.1744573061,13.41,9.08,16.1948911697,132.4,47.62,-3.706,47.7639909974,34.78,-13.126,37.1744573061,12.84,9.42,15.9248861848,132.73
2021-04-12 20:00:00,47.656,-4.1565,47.8369190924,33.906,-13.0165,36.3186743735,13.75,8.86,16.357325576,132.44,47.106,-3.8165,47.2603523924,33.906,-13.0165,36.3186743735,13.2,9.2,16.0897482889,132.73
2021-04-12 20:30:00,47.548,-4.296,47.7416790656,34.288,-13.196,36.7396428943,13.26,8.9,15.9698966809,132.5,46.968,-3.976,47.1359904956,34.288,-13.196,36.7396428943,12.68,9.22,15.6777166705,132.82
2021-04-12 21:00:00,47.406,-4.601,47.6287522091,34.416,-13.721,37.0503292428,12.99,9.12,15.8718146411,132.5,46.816,-4.271,47.0104168988,34.416,-13.721,37.0503292428,12.4,9.45,15.5904618277,132.82
2021-04-12 21:30:00,46.355,-5.045,46.6287255884,33.045,-13.705,35.7742791681,13.31,8.66,15.8792852484,133.17,45.775,-4.725,46.0182165017,33.045,-13.705,35.7742791681,12.73,8.98,15.578616755,133.49
2021-04-12 22:00:00,44.73,-5.397,45.0544171974,32.87,-13.857,35.6714640714,11.86,8.46,14.5681570557,133.52,44.1,-5.097,44.3935739607,32.87,-13.857,35.6714640714,11.23,8.76,14.242559461,133.86
2021-04-12 22:30:00,43.265,-5.5595,43.6207320577,32.455,-12.9195,34.9319410461,10.81,7.36,13.0776794578,133.82,42.635,-5.2995,42.9630995768,32.455,-12.9195,34.9319410461,10.18,7.62,12.7160056622,134.16
2021-04-12 23:00:00,42.342,-5.7535,42.7311095837,29.762,-12.8235,32.4070794156,12.58,7.07,14.4305682494,132.76,41.762,-5.4835,42.1204631533,29.762,-12.8235,32.4070794156,12.0,7.34,14.0668262234,133.08
2021-04-12 23:30:00,41.0825,-5.9995,41.5182587123,28.4825,-13.0395,31.3254108752,12.6,7.04,14.4333502694,132.48,40.5025,-5.7295,40.9057413635,28.4825,-13.0395,31.3254108752,12.02,7.31,14.0682799233,132.79
2021-04-13 00:00:00,40.139,-6.1555,40.6082442522,28.649,-13.5455,31.6898370341,11.49,7.39,13.6613396122,132.92,39.509,-5.8955,39.9464391561,28.649,-13.5455,31.6898370341,10.86,7.65,13.2839037937,133.24
2021-04-13 00:30:00,39.425,-6.186,39.9073579807,29.115,-13.286,32.003140799,10.31,7.1,12.5182307057,133.55,38.765,-5.936,39.2168499627,29.115,-13.286,32.003140799,9.65,7.35,12.1303338783,133.86
2021-04-13 01:00:00,39.2615,-6.2225,39.7515394482,29.1415,-13.4525,32.096678621,10.12,7.23,12.4373349235,133.77,38.6015,-5.9825,39.0623361885,29.1415,-13.4525,32.096678621,9.46,7.47,12.0537338613,134.09
2021-04-13 01:30:00,39.368,-6.233,39.8583706767,29.358,-13.853,32.4622515085,10.01,7.62,12.5803219355,132.91,38.698,-5.973,39.1562502418,29.358,-13.853,32.4622515085,9.34,7.88,12.2200654663,133.22
2021-04-13 02:00:00,39.4225,-6.159,39.9007116133,29.7625,-13.559,32.705548264,9.66,7.4,12.1686318048,133.56,38.7425,-5.909,39.1905293056,29.7625,-13.559,32.705548264,8.98,7.65,11.7967325985,133.87
2021-04-13 02:30:00,39.3705,-6.288,39.8694772257,28.8205,-13.608,31.8715999638,10.55,7.32,12.8407515356,132.92,38.7205,-6.028,39.1869098584,28.8205,-13.608,31.8715999638,9.9,7.58,12.4686166033,133.21
2021-04-13 03:00:00,39.157,-6.3245000000000005,39.6644670864,28.627,-13.5945,31.6909381251,10.53,7.27,12.79585089,133.35,38.507,-6.0845,38.9847430317,28.627,-13.5945,31.6909381251,9.88,7.51,12.4102578539,133.65
2021-04-13 03:30:00,39.0615,-6.319,39.5693131511,28.6015,-13.489,31.6227595768,10.46,7.17,12.6815022769,133.4,38.4015,-6.059,38.8765569881,28.6015,-13.489,31.6227595768,9.8,7.43,12.29816653,133.7
2021-04-13 04:00:00,38.874,-6.295,39.3803872632,28.224,-13.315,31.2071049763,10.65,7.02,12.7555046941,133.53,38.224,-6.055,38.7006098272,28.224,-13.315,31.2071049763,10.0,7.26,12.3574916549,133.83
2021-04-13 04:30:00,38.712,-6.348,39.2290204823,28.132,-13.108,31.0359322077,10.58,6.76,12.5552379508,133.53,38.072,-6.118,38.5604344893,28.132,-13.108,31.0359322077,9.94,6.99,12.151695355,133.83
2021-04-13 05:00:00,38.949,-6.4115,39.4731799232,28.629,-13.211500000000001,31.5303563768,10.32,6.8,12.3588996274,132.92,38.299,-6.1715,38.7930510949,28.629,-13.211500000000001,31.5303563768,9.67,7.04,11.961208133,133.22
2021-04-13 05:30:00,39.2335,-6.367,39.7467761114,28.5535,-13.107,31.4180809607,10.68,6.74,12.6289350303,132.8,38.5935,-6.127,39.0768265248,28.5535,-13.107,31.4180809607,10.04,6.98,12.2279188744,133.09
2021-04-13 06:00:00,40.0265,-6.0755,40.4849651414,28.3765,-12.8655,31.1568105316,11.65,6.79,13.4843094002,132.93,39.4165,-5.8355,39.8461231803,28.3765,-12.8655,31.1568105316,11.04,7.03,13.0882580965,133.23
2021-04-13 06:30:00,41.7415,-5.1555,42.0586733326,31.2415,-12.0955,33.5012304625,10.5,6.94,12.5862464619,132.98,41.1015,-4.9055,41.3932027331,31.2415,-12.0955,33.5012304625,9.86,7.19,12.2031020646,133.29
2021-04-13 07:00:00,43.7925,-4.5485,44.0280809087,31.9725,-12.1885,34.2169590773,11.82,7.64,14.074160721,132.65,43.1825,-4.2585,43.3919707838,31.9725,-12.1885,34.2169590773,11.21,7.93,13.7313145765,132.94
2021-04-13 07:30:00,46.705,-3.739,46.8544250418,32.135,-11.769,34.2223258415,14.57,8.03,16.6362796322,132.7,46.185,-3.429,46.3121179175,32.135,-11.769,34.2223258415,14.05,8.34,16.3388524689,133.0
2021-04-13 08:00:00,48.6605,-3.1445,48.7619948372,33.7805,-11.5345,35.6954740899,14.88,8.39,17.0823446868,132.2,48.1405,-2.8045,48.2221210701,33.7805,-11.5345,35.6954740899,14.36,8.73,16.8054306699,132.5
2021-04-13 08:30:00,50.2655,-2.516,50.3284288077,34.3455,-11.516,36.2247377665,15.92,9.0,18.2878757651,131.5,49.7955,-2.156,49.8421524039,34.3455,-11.516,36.2247377665,15.45,9.36,18.0641108278,131.79
2021-04-13 09:00:00,50.847,-2.4135,50.904247281,35.727,-12.0035,37.689554803,15.12,9.59,17.9048177874,131.54,50.337,-2.0435,50.3784622756,35.727,-12.0035,37.689554803,14.61,9.96,17.6820162877,131.84
2021-04-13 09:30:00,51.3195,-2.183,51.3659086287,35.8595,-11.893,37.7802486658,15.46,9.71,18.2563879231,131.72,50.8195,-1.803,50.8514738159,35.8595,-11.893,37.7802486658,14.96,10.09,18.0446584894,132.04
2021-04-13 10:00:00,51.7615,-2.2045,51.8084230845,34.7915,-12.9245,37.1145681977,16.97,10.72,20.072351631,131.63,51.2815,-1.7845,51.3125392326,34.7915,-12.9245,37.1145681977,16.49,11.14,19.9002437171,131.95
2021-04-13 10:30:00,51.542,-2.2455,51.5908910007,32.782,-14.1255,35.6957879063,18.76,11.88,22.2052246104,131.76,51.122,-1.7755,51.1528228376,32.782,-14.1255,35.6957879063,18.34,12.35,22.1105879614,132.09
2021-04-13 11:00:00,50.944,-2.315,50.9965720515,32.834,-14.215,35.7790131362,18.11,11.9,21.6698431005,131.43,50.514,-1.855,50.5480486369,32.834,-14.215,35.7790131362,17.68,12.36,21.5720189134,131.75
2021-04-13 11:30:00,50.6115,-2.379,50.6673817485,33.1715,-14.239,36.0984422552,17.44,11.86,21.0905950604,131.92,50.1415,-1.919,50.1782082507,33.1715,-14.239,36.0984422552,16.97,12.32,20.9705340895,132.26
2021-04-13 12:00:00,50.685,-2.4265,50.7430500389,34.175,-14.586500000000001,37.1577260775,16.51,12.16,20.5047726152,131.56,50.185,-1.9565000000000001,50.2231233323,34.175,-14.586500000000001,37.1577260775,16.01,12.63,20.3920817966,131.89
2021-04-13 12:30:00,50.598,-2.407,50.6552194053,34.268,-14.677,37.2788164109,16.33,12.27,20.4260079311,131.98,50.108,-1.957,50.1462013816,34.268,-14.677,37.2788164109,15.84,12.72,20.3151175237,132.32
2021-04-13 13:00:00,50.076,-2.632,50.1451213978,36.556,-15.842,39.8410604779,13.52,13.21,18.9022353175,131.23,49.486,-2.172,49.5336429107,36.556,-15.842,39.8410604779,12.93,13.67,18.8163173868,131.56
2021-04-13 13:30:00,48.144,-3.431,48.2661009094,41.684,-16.831,44.9537364076,6.46,13.4,14.8758730836,131.5,47.344,-3.031,47.4409242848,41.684,-16.831,44.9537364076,5.66,13.8,14.9156159779,131.82
2021-04-13 14:00:00,47.162,-3.6435,47.3025299138,40.922,-15.5735,43.785202823,6.24,11.93,13.4633762482,131.1,46.342,-3.2935,46.4588861925,40.922,-15.5735,43.785202823,5.42,12.28,13.4229206956,131.42
2021-04-13 14:30:00,47.1555,-3.5135,47.2862121818,38.8755,-14.9335,41.6450948192,8.28,11.42,14.1058427611,131.56,46.4255,-3.1635,46.5331578823,38.8755,-14.9335,41.6450948192,7.55,11.77,13.9833972982,131.89
2021-04-13 15:00:00,47.061,-3.4405,47.1865951436,38.681,-14.3705,41.2641615842,8.38,10.93,13.7727738673,131.38,46.331,-3.1105,46.4352966099,38.681,-14.3705,41.2641615842,7.65,11.26,13.6128652384,131.7
2021-04-13 15:30:00,46.8715,-3.295,46.9871741782,36.2815,-12.905,38.5082623245,10.59,9.61,14.3003566389,131.24,46.2415,-2.955,46.3358214263,36.2815,-12.905,38.5082623245,9.96,9.95,14.0784977892,131.56
2021-04-13 16:00:00,47.3325,-3.071,47.4320208008,35.5825,-11.771,37.4789373815,11.75,8.7,14.6202770152,130.95,46.7125,-2.761,46.7940250166,35.5825,-11.771,37.4789373815,11.13,9.01,14.3198114513,131.26
2021-04-13 16:30:00,48.3325,-2.885,48.418527252,34.1425,-10.855,35.8265450644,14.19,7.97,16.2750422426,131.64,47.8125,-2.585,47.8823284861,34.1425,-10.855,35.8265450644,13.67,8.27,15.9769145958,131.96
2021-04-13 17:00:00,48.3625,-3.154,48.465236224,36.1425,-11.754,38.0057472266,12.22,8.6,14.9428377492,131.31,47.7725,-2.834,47.8564866267,36.1425,-11.754,38.0057472266,11.63,8.92,14.6568516401,131.64
2021-04-13 17:30:00,48.1265,-3.7265,48.2705583612,35.9165,-11.3765,37.6751871196,12.21,7.65,14.4085599558,131.67,47.5565,-3.4565,47.6819471551,35.9165,-11.3765,37.6751871196,11.64,7.92,14.0789204132,132.0
2021-04-13 18:00:00,47.8745,-3.855,48.0294573699,35.2645,-11.035,36.9507264509,12.61,7.18,14.5108407751,131.73,47.3045,-3.575,47.4393965523,35.2645,-11.035,36.9507264509,12.04,7.46,14.1637989254,132.07
2021-04-13 18:30:00,48.1605,-3.7595,48.3070139887,33.7105,-11.0495,35.4751921841,14.45,7.29,16.1847644407,131.73,47.6505,-3.4595000000000002,47.7759174742,33.7105,-11.0495,35.4751921841,13.94,7.59,15.8723564728,132.07
2021-04-13 19:00:00,47.9525,-3.9245,48.1128252808,31.9625,-10.7545,33.7232957538,15.99,6.83,17.3876105316,131.5,47.4925,-3.6345,47.6313672542,31.9625,-10.7545,33.7232957538,15.53,7.12,17.0843583432,131.82
2021-04-13 19:30:00,47.402,-4.0605,47.575595259,32.122,-10.8905,33.9179285076,15.28,6.83,16.7370039135,131.64,46.912,-3.7705,47.063280955,32.122,-10.8905,33.9179285076,14.79,7.12,16.4145819319,131.98
2021-04-13 20:00:00,46.628,-4.1705,46.8141373332,31.568,-10.8505,33.3807126085,15.06,6.68,16.4750113809,131.79,46.148,-3.8905000000000003,46.3117036423,31.568,-10.8505,33.3807126085,14.58,6.96,16.1560514978,132.13
2021-04-13 20:30:00,46.278,-4.513,46.4975316872,31.628,-11.673,33.7133402824,14.65,7.16,16.3060755548,131.54,45.768,-4.223,45.9624145689,31.628,-11.673,33.7133402824,14.14,7.45,15.982556116,131.87
2021-04-13 21:00:00,45.95,-4.6835,46.1880685053,30.9,-10.9235,32.7739660745,15.05,6.24,16.2923325525,132.17,45.46,-4.4235,45.6747080149,30.9,-10.9235,32.7739660745,14.56,6.5,15.9450180307,132.51
2021-04-13 21:30:00,44.8665,-4.9695,45.1408767361,31.3765,-11.5195,33.4242970382,13.49,6.55,14.9960861561,131.57,44.3265,-4.7095,44.5759799948,31.3765,-11.5195,33.4242970382,12.95,6.8100000000000005,14.6314250844,131.89
2021-04-13 22:00:00,43.319,-5.218,43.6321359207,33.749,-12.268,35.9095923814,9.57,7.05,11.8864376497,132.46,42.669,-4.998,42.9607211881,33.749,-12.268,35.9095923814,8.92,7.27,11.5073585153,132.79
2021-04-13 22:30:00,42.014,-5.399,42.3594782428,34.944,-13.279,37.3820140843,7.07,7.88,10.5867511542,132.54,41.254,-5.169,41.5765688459,34.944,-13.279,37.3820140843,6.31,8.11,10.2756119039,132.86
2021-04-13 23:00:00,40.3535,-5.758,40.7622316152,30.9035,-12.898,33.4870828268,9.45,7.14,11.8440744679,133.28,39.6935,-5.518,40.0752076258,30.9035,-12.898,33.4870828268,8.79,7.38,11.4773036903,133.6
2021-04-13 23:30:00,39.7865,-5.908,40.2227553289,30.7265,-13.718,33.6496853811,9.06,7.8100000000000005,11.9615927033,132.69,39.0865,-5.658,39.4938912523,30.7265,-13.718,33.6496853811,8.36,8.06,11.6126310542,133.0
2021-04-14 00:00:00,39.568,-5.994,40.0194285317,30.548000000000002,-14.074,33.6341757741,9.02,8.08,12.1097811706,133.23,38.868,-5.734,39.2886775038,30.548000000000002,-14.074,33.6341757741,8.32,8.34,11.7804074632,133.54
2021-04-14 00:30:00,39.151,-6.065,39.6179886668,29.481,-14.405,32.8120920698,9.67,8.34,12.7696710999,133.11,38.451,-5.785,38.88374501,29.481,-14.405,32.8120920698,8.97,8.62,12.4404702483,133.42
2021-04-14 01:00:00,39.143,-6.39,39.6611465921,29.233,-13.86,32.3522470472,9.91,7.47,12.410036261,133.87,38.473,-5.65,38.8856558258,29.233,-13.86,32.3522470472,9.24,8.21,12.3604894725,134.18
2021-04-14 01:30:00,39.21,-6.2805,39.7098071042,29.53,-13.1005,32.3054794153,9.68,6.82,11.8412330439,132.67,38.55,-5.7205,38.9721261962,29.53,-13.1005,32.3054794153,9.02,7.38,11.6543897309,132.97
2021-04-14 02:00:00,39.4585,-6.222,39.9460449388,29.3185,-12.972,32.0600565541,10.14,6.75,12.1812191508,132.27,38.8085,-5.672,39.2208013209,29.3185,-12.972,32.0600565541,9.49,7.3,11.9728902108,132.56
2021-04-14 02:30:00,39.435,-6.284,39.9325416296,29.455,-13.154,32.258715737,9.98,6.87,12.1159935622,132.15,38.775,-5.724,39.1952140063,29.455,-13.154,32.258715737,9.32,7.43,11.9191987986,132.44
2021-04-14 03:00:00,39.4245,-6.3245000000000005,39.9285674737,29.0745,-13.3745,32.0031842244,10.35,7.05,12.5229788788,132.1,38.7945,-5.7545,39.2189686313,29.0745,-13.3745,32.0031842244,9.72,7.62,12.350821835,132.38
2021-04-14 03:30:00,39.3745,-6.435,39.8968730009,29.3345,-13.955,32.4846873965,10.04,7.52,12.544002551,131.34,38.7445,-5.855,39.1844013001,29.3345,-13.955,32.4846873965,9.41,8.1,12.4160420425,131.62
2021-04-14 04:00:00,39.4885,-6.3775,40.0001767309,28.8185,-13.9375,32.0118704311,10.67,7.5600000000000005,13.0767924202,130.92,38.8585,-5.7975,39.2885992178,28.8185,-13.9375,32.0118704311,10.04,8.14,12.9252156655,131.2
2021-04-14 04:30:00,39.4515,-6.4635,39.9774647083,29.0715,-14.2535,32.3776832788,10.38,7.79,12.9780006164,131.0,38.8115,-5.8835,39.2549118519,29.0715,-14.2535,32.3776832788,9.74,8.37,12.8422934089,131.27
2021-04-14 05:00:00,39.4455,-6.4805,39.9742961226,29.2355,-14.3405,32.5632369475,10.21,7.86,12.8850184323,131.0,38.8155,-5.9005,39.2614179634,29.2355,-14.3405,32.5632369475,9.58,8.44,12.767536959000001,131.27
2021-04-14 05:30:00,39.9145,-6.409,40.4257664275,28.9945,-14.089,32.2363296802,10.92,7.68,13.350235953,131.0,39.2945,-5.819,39.7230221817,28.9945,-14.089,32.2363296802,10.3,8.27,13.2091975532,131.27
2021-04-14 06:00:00,40.775,-6.176,41.240072757,29.025,-13.975999999999999,32.2145805653,11.75,7.8,14.1032797604,130.54,40.195,-5.5760000000000005,40.5799186914,29.025,-13.975999999999999,32.2145805653,11.17,8.4,13.9760115913,130.82
2021-04-14 06:30:00,42.6905,-10.859,44.0499338393,29.0305,-14.329,32.3742207821,13.66,3.47,14.0938461748,130.3,42.4205,0.801,42.4280617192,29.0305,-14.329,32.3742207821,13.39,15.13,20.2041827353,130.57
2021-04-14 07:00:00,44.359,-14.809,46.765664349,32.079,-14.209,35.085009933,12.28,-0.6000000000000001,12.2946492427,131.66,44.259,5.561,44.6069927478,32.079,-14.209,35.085009933,12.18,19.77,23.22079456,131.94
2021-04-14 07:30:00,47.042,-13.9645,49.0709386934,30.912,-14.1245,33.9860742695,16.13,0.16,16.1307935329,133.03,47.072,6.4055,47.505827161,30.912,-14.1245,33.9860742695,16.16,20.53,26.1271219234,133.33
2021-04-14 08:00:00,49.2235,-13.4385,51.024956977,32.8535,-14.0485,35.7311182934,16.37,0.61,16.3813613598,132.84,49.2635,7.0215,49.7613694998,32.8535,-14.0485,35.7311182934,16.41,21.07,26.7064224485,133.13
2021-04-14 08:30:00,50.7415,-12.8915,52.3535155887,35.7215,-14.6315,38.6018957371,15.02,1.74,15.1204497288,132.91,50.7215,7.5685,51.2830649874,35.7215,-14.6315,38.6018957371,15.0,22.2,26.7925362741,133.23
2021-04-14 09:00:00,51.5075,-12.6425,53.0363588729,36.2475,-15.1525,39.2871418215,15.26,2.51,15.4650476883,133.0,51.4775,7.7375,52.0557577267,36.2475,-15.1525,39.2871418215,15.23,22.89,27.4937265572,133.32
2021-04-14 09:30:00,52.326,-12.424,53.7807219364,36.056,-15.844,39.3835939447,16.27,3.42,16.6255616446,132.6,52.346,7.886,52.9366858804,36.056,-15.844,39.3835939447,16.29,23.73,28.7832763945,132.91
2021-04-14 10:00:00,52.253,-12.7195,53.77882194,37.063,-16.5695,40.5982056161,15.19,3.85,15.6703095056,132.22,52.203,7.8605,52.7914829234,37.063,-16.5695,40.5982056161,15.14,24.43,28.7409898925,132.54
2021-04-14 10:30:00,52.153,-12.828,53.7074761369,37.773,-16.488,41.2147264094,14.38,3.66,14.8384635323,133.22,52.083,7.542,52.6262354059,37.773,-16.488,41.2147264094,14.31,24.03,27.9681425912,133.56
2021-04-14 11:00:00,51.8015,-12.5845,53.3082080218,39.5015,-16.2445,42.7112664586,12.3,3.66,12.83298874,132.62,51.6515,7.6855,52.2201528387,39.5015,-16.2445,42.7112664586,12.15,23.93,26.8377979723,132.97
2021-04-14 11:30:00,51.351,-12.513,52.8535748081,40.731,-16.343,43.8874470663,10.62,3.83,11.289521690499999,132.25,51.121,7.787,51.710675977,40.731,-16.343,43.8874470663,10.39,24.13,26.2718290189,132.58
2021-04-14 12:00:00,51.014,-12.6345,52.5552926569,41.544,-16.6845,44.7691464767,9.47,4.05,10.2996796067,132.37,50.764,7.6555,51.338001288,41.544,-16.6845,44.7691464767,9.22,24.34,26.0277544172,132.69
2021-04-14 12:30:00,52.143,-12.2325,53.5586268051,36.803,-14.7725,39.657125025,15.34,2.54,15.5488649103,132.29,52.113,8.0875,52.73682229,36.803,-14.7725,39.657125025,15.31,22.86,27.5131913816,132.6
2021-04-14 13:00:00,53.6345,-11.9125,54.9414893,31.6945,-13.3925,34.4078535585,21.94,1.48,21.9898613002,132.38,53.8945,8.5675,54.571230392,31.6945,-13.3925,34.4078535585,22.2,21.96,31.2262966104,132.69
2021-04-14 13:30:00,52.9645,-12.4345,54.4045499062,29.9545,-13.1145,32.6995746226,23.01,0.68,23.0200456125,132.75,53.2545,8.1155,53.8693151107,29.9545,-13.1145,32.6995746226,23.3,21.23,31.5214672882,133.1
2021-04-14 14:00:00,51.8035,-12.646,53.3247027957,33.0635,-14.386,36.0576209455,18.74,1.74,18.8206057288,132.95,51.9335,7.824,52.5195525328,33.0635,-14.386,36.0576209455,18.87,22.21,29.1437986543,133.31
2021-04-14 14:30:00,50.721,-13.063,52.3761568846,38.111,-15.293,41.064877572,12.61,2.23,12.8056628099,132.89,50.611,7.337,51.1400517207,38.111,-15.293,41.064877572,12.5,22.63,25.8527928859,133.23
2021-04-14 15:00:00,49.873,-13.2245,51.5965457104,38.003,-15.0145,40.8615126892,11.87,1.79,12.0042075957,132.8,49.723,7.2555,50.2495672544,38.003,-15.0145,40.8615126892,11.72,22.27,25.1656770225,133.15
2021-04-14 15:30:00,49.23,-13.4585,51.0364979426,33.74,-13.9385,36.5057445103,15.49,0.48,15.4974352717,133.16,49.23,7.1315,49.7438558241,33.74,-13.9385,36.5057445103,15.49,21.07,26.1511950014,133.51
2021-04-14 16:00:00,49.6015,-13.515,51.4097658743,33.2915,-13.845,36.0556236564,16.31,0.33,16.3133381011,133.32,49.6415,7.015,50.1347060154,33.2915,-13.845,36.0556236564,16.35,20.86,26.5040015847,133.67
2021-04-14 16:30:00,49.6615,-13.5635,51.4804148633,33.9315,-14.5335,36.9129965527,15.73,0.97,15.7598794412,133.25,49.6715,6.9865,50.1604335557,33.9315,-14.5335,36.9129965527,15.74,21.52,26.661920411,133.6
2021-04-14 17:00:00,50.597,-13.7885,52.4421504255,30.587,-14.3885,33.8022706523,20.01,0.6000000000000001,20.0189934812,133.31,50.757,7.1415,51.2569416884,30.587,-14.3885,33.8022706523,20.17,21.53,29.5020304386,133.66
2021-04-14 17:30:00,50.775,-14.1875,52.7198803228,30.305,-13.8975,33.3396690333,20.47,-0.29,20.4720541226,134.34,50.975,6.6525,51.4072600053,30.305,-13.8975,33.3396690333,20.67,20.55,29.1470650323,134.69
2021-04-14 18:00:00,50.824,-14.134,52.7527149254,29.974,-13.354,32.8141736449,20.85,-0.78,20.8645848269,134.29,51.044,6.526,51.4594851509,29.974,-13.354,32.8141736449,21.07,19.88,28.9682464088,134.66
2021-04-14 18:30:00,50.594,-14.2305,52.5572066062,32.854,-12.3805,35.1092878915,17.74,-1.85,17.83620195,133.61,50.714,6.4995,51.1287912653,32.854,-12.3805,35.1092878915,17.86,18.88,25.9891131053,133.94
2021-04-14 19:00:00,50.2575,-14.1865,52.221385356,32.9075,-12.5265,35.2110317727,17.35,-1.6600000000000001,17.4292311936,134.06,50.3475,6.6135,50.7800072716,32.9075,-12.5265,35.2110317727,17.44,19.14,25.8938834476,134.4
2021-04-14 19:30:00,49.7605,-14.521,51.8359605028,32.2405,-11.981,34.3946827468,17.52,-2.54,17.7031635591,134.21,49.9205,6.599,50.3547725767,32.2405,-11.981,34.3946827468,17.68,18.58,25.6475885806,134.53
2021-04-14 20:00:00,48.981,-14.446,51.0668706404,31.841,-11.725999999999999,33.931524531,17.14,-2.7199999999999998,17.3544806894,132.57,49.131,6.444,49.5517940846,31.841,-11.725999999999999,33.931524531,17.29,18.17,25.0817264159,132.89
2021-04-14 20:30:00,48.5555,-14.442,50.6577530517,31.8555,-11.612,33.9059201947,16.7,-2.83,16.9380902111,131.99,48.6955,6.248,49.0946964982,31.8555,-11.612,33.9059201947,16.84,17.86,24.5472035067,132.3
2021-04-14 21:00:00,48.2805,-14.6165,50.4445116192,31.610500000000002,-11.7765,33.7329166023,16.67,-2.84,16.9101892361,131.35,48.4205,6.0835,48.8011658928,31.610500000000002,-11.7765,33.7329166023,16.81,17.86,24.5266324635,131.65
2021-04-14 21:30:00,47.301,-14.9675,49.6126058301,32.891,-12.4875,35.1817500595,14.41,-2.48,14.6218500881,131.5,47.341,5.7925,47.694059769,32.891,-12.4875,35.1817500595,14.45,18.28,23.3015214096,131.79
2021-04-14 22:00:00,46.2365,-15.2175,48.6763416713,31.0165,-13.8075,33.9509989323,15.22,-1.4100000000000001,15.2851725538,131.78,46.2965,5.4725,46.618817751,31.0165,-13.8075,33.9509989323,15.28,19.28,24.6007479561,132.09
2021-04-14 22:30:00,44.08,-15.4395,46.7057229925,31.66,-14.8995,34.9907230598,12.42,-0.54,12.4317335879,131.41,44.03,5.1505,44.3302216355,31.66,-14.8995,34.9907230598,12.37,20.05,23.5588497173,131.7
2021-04-14 23:00:00,41.966,-15.7865,44.8370241904,31.946,-14.8065,35.2105006816,10.02,-0.98,10.0678100896,131.13,41.816,4.9735,42.1107297283,31.946,-14.8065,35.2105006816,9.87,19.78,22.1057752635,131.42
2021-04-14 23:30:00,40.5645,-15.8185,43.5396784841,35.3045,-15.1585,38.4211900193,5.26,-0.66,5.3012451368,131.82,40.2345,4.8715,40.5283419658,35.3045,-15.1585,38.4211900193,4.93,20.03,20.6277919322,132.13
2021-04-15 00:00:00,39.266,-15.6535,42.2711582317,37.666,-15.3935,40.690138833,1.6,-0.26,1.6209873533999999,131.71,38.806,4.9265,39.1174646194,37.666,-15.3935,40.690138833,1.1400000000000001,20.32,20.3519532232,132.02
2021-04-15 00:30:00,38.3775,-16.039,41.5942547385,34.5075,-13.879,37.1940075449,3.87,-2.16,4.4319860108,131.35,37.9875,4.521,38.2555825632,34.5075,-13.879,37.1940075449,3.48,18.4,18.726195556,131.66
2021-04-15 01:00:00,37.109,-16.1215,40.4596174383,33.809,-13.1615,36.2804846061,3.3,-2.96,4.4330125197,131.52,36.709,4.4785,36.9811795816,33.809,-13.1615,36.2804846061,2.9,17.64,17.8767894209,131.82
2021-04-15 01:30:00,36.992,-16.1215,40.3523335911,34.082,-13.2415,36.5639172717,2.91,-2.88,4.0942032192,131.76,36.582,4.4385,36.8502782384,34.082,-13.2415,36.5639172717,2.5,17.68,17.8558785838,132.06
2021-04-15 02:00:00,37.1435,-16.24,40.5385889277,33.9735,-13.52,36.5648615784,3.17,-2.7199999999999998,4.1769965286,131.67,36.7235,4.62,37.0129687036,33.9735,-13.52,36.5648615784,2.75,18.14,18.3472641012,131.97
2021-04-15 02:30:00,37.0205,-16.235,40.4239118004,32.7605,-13.105,35.2844354532,4.26,-3.13,5.2862557638,132.46,36.6505,4.495,36.9251157784,32.7605,-13.105,35.2844354532,3.89,17.6,18.0247635213,132.77
2021-04-15 03:00:00,36.676,-16.284,40.1285139521,33.066,-13.254,35.6234315023,3.61,-3.03,4.713066942,132.11,36.286,4.466,36.5597996712,33.066,-13.254,35.6234315023,3.22,17.72,18.0101860068,132.42
2021-04-15 03:30:00,36.4655,-16.434,39.997613006899996,32.1455,-13.134,34.7251368068,4.32,-3.3,5.4362119164,132.22,36.0955,4.306,36.3514340329,32.1455,-13.134,34.7251368068,3.95,17.44,17.8817253083,132.53
2021-04-15 04:00:00,36.3885,-16.532,39.9678615421,30.8485,-12.812,33.4032527795,5.54,-3.7199999999999998,6.6730802483,132.22,36.0585,4.348,36.3196988733,30.8485,-12.812,33.4032527795,5.21,17.16,17.9334798631,132.53
2021-04-15 04:30:00,36.2675,-16.526,39.8552409634,30.8275,-12.636,33.316711306,5.44,-3.89,6.6877275661999995,132.66,35.9475,4.234,36.1959875159,30.8275,-12.636,33.316711306,5.12,16.87,17.6298411791,132.96
2021-04-15 05:00:00,36.2045,-16.6385,39.8447675674,30.9145,-12.7485,33.4399545828,5.29,-3.89,6.5662927135,132.25,35.8845,4.1415,36.1226987156,30.9145,-12.7485,33.4399545828,4.97,16.89,17.6060500965,132.55
2021-04-15 05:30:00,36.523,-16.501,40.0775813891,31.843,-12.811,34.3234376192,4.68,-3.69,5.9597399272,132.34,36.173,4.169,36.4124496567,31.843,-12.811,34.3234376192,4.33,16.98,17.5233929363,132.64
2021-04-15 06:00:00,37.2765,-16.091,40.6012035936,31.8665,-12.421,34.2016821699,5.41,-3.67,6.5373542049,131.98,36.9665,4.479,37.236857591,31.8665,-12.421,34.2016821699,5.1,16.9,17.6527618236,132.28
2021-04-15 06:30:00,39.1875,-15.298,42.0676712007,32.4775,-12.948,34.9633910004,6.71,-2.35,7.1096132103,131.56,38.8975,5.432,39.2749555092,32.4775,-12.948,34.9633910004,6.42,18.38,19.4689701833,131.86
2021-04-15 07:00:00,41.102,-14.838,43.6982911336,32.942,-12.888,35.3733785211,8.16,-1.9500000000000002,8.3897616176,131.84,40.882,5.882,41.3029762608,32.942,-12.888,35.3733785211,7.94,18.77,20.3802968575,132.14
2021-04-15 07:30:00,44.0625,-13.7165,46.1480907352,34.0725,-13.4065,36.6151539461,9.99,-0.31,9.9948086525,131.69,43.9025,6.6935,44.4098237837,34.0725,-13.4065,36.6151539461,9.83,20.1,22.3749614525,131.99
2021-04-15 08:00:00,46.368,-12.841,48.1132279628,38.008,-14.211,40.5778336657,8.36,1.37,8.4715110813,130.68,46.148,7.479,46.7501159892,38.008,-14.211,40.5778336657,8.14,21.69,23.1671254151,130.97
2021-04-15 08:30:00,47.7395,-12.3795,49.3184740285,38.4395,-14.5395,41.097350529,9.3,2.16,9.5475441869,130.09,47.5395,8.1405,48.2314399588,38.4395,-14.5395,41.097350529,9.1,22.68,24.4375203325,130.39
2021-04-15 09:00:00,47.68,-12.518,49.2958692387,39.59,-14.958,42.3215059278,8.09,2.44,8.4499526626,130.63,47.43,8.052,48.1086229693,39.59,-14.958,42.3215059278,7.84,23.01,24.3089633674,130.94
2021-04-15 09:30:00,48.2465,-12.316,49.7936604223,42.6965,-15.686,45.4867201307,5.55,3.37,6.4930270291,130.91,47.8765,8.274000000000001,48.586194832,42.6965,-15.686,45.4867201307,5.18,23.96,24.5135472749,131.24
2021-04-15 10:00:00,48.3285,-12.3755,49.8878433338,44.1685,-16.0155,46.9824715452,4.16,3.64,5.5276758226,130.91,47.9185,8.1945,48.6141180368,44.1685,-16.0155,46.9824715452,3.75,24.21,24.4987060883,131.24
2021-04-15 10:30:00,49.0415,-12.617,50.6384973242,44.1015,-16.787,47.1884061105,4.94,4.17,6.4647119039,130.87,48.6415,8.023,49.2987226128,44.1015,-16.787,47.1884061105,4.54,24.81,25.2219685988,131.2
2021-04-15 11:00:00,49.0135,-12.653,50.6203673559,44.7635,-17.133,47.9302683202,4.25,4.48,6.1751842078,130.98,48.5635,7.967,49.2126672845,44.7635,-17.133,47.9302683202,3.8,25.1,25.3860197747,131.31
2021-04-15 11:30:00,49.016,-12.8635,50.6758116684,43.656,-17.1735,46.9124230695,5.36,4.31,6.8779139279,130.98,48.616,7.8365,49.2435395585,43.656,-17.1735,46.9124230695,4.96,25.01,25.497091991,131.31
2021-04-15 12:00:00,49.038,-12.8115,50.6839222658,43.988,-17.2115,47.2353667949,5.05,4.4,6.6979474468,131.21,48.628,7.8185,49.25252609,43.988,-17.2115,47.2353667949,4.64,25.03,25.4564431922,131.53
2021-04-15 12:30:00,48.942,-12.894,50.6120005532,43.552,-17.374,46.8895785863,5.39,4.48,7.0087445381,130.94,48.542,7.806,49.1656323055,43.552,-17.374,46.8895785863,4.99,25.18,25.669680559,131.26
2021-04-15 13:00:00,48.7815,-13.2005,50.5360063964,44.4115,-18.1205,47.9659655641,4.37,4.92,6.5805242952,131.07,48.3415,7.6095,48.9367460351,44.4115,-18.1205,47.9659655641,3.93,25.73,26.0284037159,131.39
2021-04-15 13:30:00,47.9995,-13.545,49.8740315721,44.2195,-18.135,47.7937486001,3.7800000000000002,4.59,5.9461331973,131.44,47.5295,7.305,48.0875908655,44.2195,-18.135,47.7937486001,3.31,25.44,25.6544284676,131.76
2021-04-15 14:00:00,47.951,-13.482,49.8102672649,44.221,-17.232,47.4598637272,3.73,3.75,5.2891776298,131.69,47.481,7.438,48.0600583125,44.221,-17.232,47.4598637272,3.26,24.67,24.8844630241,132.02
2021-04-15 14:30:00,48.669,-13.5545,50.521243366,43.049,-17.1845,46.3521676003,5.62,3.63,6.6903886285,131.89,48.289,7.4455,48.8596253695,43.049,-17.1845,46.3521676003,5.24,24.63,25.1812330913,132.22
2021-04-15 15:00:00,48.3465,-13.5825,50.2182075397,42.7065,-16.9625,45.9518394463,5.64,3.38,6.575256649,132.1,47.9565,7.4375,48.5298083501,42.7065,-16.9625,45.9518394463,5.25,24.4,24.9584154144,132.43
2021-04-15 15:30:00,48.455,-13.7155,50.3587327606,40.885,-16.6155,44.1322791758,7.57,2.9,8.1064727225,132.1,48.145,7.3245000000000005,48.6989663674,40.885,-16.6155,44.1322791758,7.26,23.94,25.0166184765,132.43
2021-04-15 16:00:00,48.6615,-13.897,50.6069974534,39.0415,-16.107,42.2335668781,9.62,2.21,9.8705876218,132.2,48.4415,7.123,48.9623942557,39.0415,-16.107,42.2335668781,9.4,23.23,25.0597865115,132.52
2021-04-15 16:30:00,48.072,-13.9835,50.0645129433,38.512,-15.8335,41.6398110737,9.56,1.85,9.7373559039,132.2,47.862,7.0465,48.3779309836,38.512,-15.8335,41.6398110737,9.35,22.88,24.7167331984,132.52
2021-04-15 17:00:00,48.1325,-14.004,50.128331034,39.1825,-14.644,41.8295952915,8.95,0.64,8.9728535038,132.2,47.9125,6.996,48.4205707551,39.1825,-14.644,41.8295952915,8.73,21.64,23.3345773478,132.52
2021-04-15 17:30:00,48.1775,-14.4795,50.3063358485,38.8775,-13.7695,41.2438981729,9.3,-0.71,9.3270627745,132.2,47.9675,6.4305,48.3966154447,38.8775,-13.7695,41.2438981729,9.09,20.2,22.1510293215,132.52
2021-04-15 18:00:00,47.575,-14.3875,49.7029252786,33.205,-12.5875,35.5108037258,14.37,-1.8,14.4822960887,132.16,47.595,6.4725,48.0330852772,33.205,-12.5875,35.5108037258,14.39,19.06,23.8821209276,132.52
2021-04-15 18:30:00,47.894,-14.327,49.9909808365,29.534,-12.127,31.9268113817,18.36,-2.2,18.4913385129,131.88,48.074,6.533,48.5158692079,29.534,-12.127,31.9268113817,18.54,18.66,26.3045091192,132.21
2021-04-15 19:00:00,47.329,-14.4175,49.4762422507,29.659,-11.8375,31.934036501,17.67,-2.58,17.8573598273,131.81,47.489,6.3925,47.9173160481,29.659,-11.8375,31.934036501,17.83,18.23,25.4998392152,132.15
2021-04-15 19:30:00,46.259,-14.496,48.4770986859,29.349,-11.596,31.5567903469,16.91,-2.9,17.1568674297,131.72,46.389,6.314,46.8167268933,29.349,-11.596,31.5567903469,17.04,17.91,24.7210375996,132.05
2021-04-15 20:00:00,45.783500000000004,-14.4595,48.0125609867,29.9335,-12.1095,32.2901596853,15.85,-2.35,16.0232643366,131.72,45.8935,6.0005,46.2841154447,29.9335,-12.1095,32.2901596853,15.96,18.11,24.1390492771,132.05
2021-04-15 20:30:00,45.7245,-14.5335,47.9786673689,31.9345,-11.5535,33.9602068972,13.79,-2.98,14.1083131522,130.71,45.7345,6.1065,46.1403709619,31.9345,-11.5535,33.9602068972,13.8,17.66,22.4123983545,131.05
2021-04-15 21:00:00,46.0275,-14.7455,48.3317755364,31.4675,-11.1255,33.376343516,14.56,-3.62,15.003266311,131.38,46.0775,5.9245,46.4568155011,31.4675,-11.1255,33.376343516,14.61,17.05,22.4533872723,131.72
2021-04-15 21:30:00,44.9335,-14.974,47.3628556809,31.7135,-12.024,33.9164069183,13.22,-2.95,13.545143041,131.53,44.9435,5.5760000000000005,45.2880775508,31.7135,-12.024,33.9164069183,13.23,17.6,22.0180130802,131.88
2021-04-15 22:00:00,43.622,-15.399000000000001,46.2602214111,28.162,-12.449,30.7908402776,15.46,-2.95,15.7389357963,131.17,43.682,5.261,43.9976731771,28.162,-12.449,30.7908402776,15.52,17.71,23.5481315607,131.51
2021-04-15 22:30:00,41.6965,-15.594,44.517086026,27.2665,-12.084,29.8242364236,14.43,-3.51,14.8507575564,131.47,41.7565,4.866,42.0390681182,27.2665,-12.084,29.8242364236,14.49,16.95,22.2993856418,131.81
2021-04-15 23:00:00,39.906,-16.0245,43.0031793737,27.656,-12.5245,30.3597996741,12.25,-3.5,12.7401923062,130.87,39.866,4.4355,40.1119884355,27.656,-12.5245,30.3597996741,12.21,16.96,20.8979831563,131.19
2021-04-15 23:30:00,38.5215,-16.148,41.7691736362,29.6515,-13.188,32.452038399,8.87,-2.96,9.3508555758,131.12,38.3415,4.412,38.5945121261,29.6515,-13.188,32.452038399,8.69,17.6,19.6284512889,131.44
2021-04-16 00:00:00,37.385,-16.067,40.6913592056,30.705,-13.277,33.4525896456,6.68,-2.79,7.2392333848,131.47,37.115,4.473,37.3835652928,30.705,-13.277,33.4525896456,6.41,17.75,18.8719527342,131.79
2021-04-16 00:30:00,36.4815,-16.1135,39.8816339247,31.2515,-13.3435,33.9809541435,5.23,-2.77,5.9182598794,131.47,36.1615,4.2365,36.4088178124,31.2515,-13.3435,33.9809541435,4.91,17.58,18.2527943066,131.79
2021-04-16 01:00:00,35.6955,-16.335,39.2555848925,31.6655,-13.365,34.3704395557,4.03,-2.9699999999999998,5.0061761855,130.98,35.3255,4.075,35.5597606186,31.6655,-13.365,34.3704395557,3.66,17.44,17.819910213,131.27
2021-04-16 01:30:00,35.476,-16.2965,39.0400113762,31.996,-13.3965,34.6873208572,3.48,-2.9,4.529944812,131.26,35.086,4.1235,35.3274772415,31.996,-13.3965,34.6873208572,3.09,17.52,17.7904047172,131.56
2021-04-16 02:00:00,35.1595,-16.274,38.743173802,31.9195,-13.134,34.5160315832,3.24,-3.14,4.5118953889,131.26,34.7595,4.066,34.9965026288,31.9195,-13.134,34.5160315832,2.84,17.2,17.4328884583,131.56
2021-04-16 02:30:00,34.843,-16.3575,38.4915894092,30.893,-12.9775,33.5081028298,3.95,-3.38,5.1987402320000005,131.0,34.463,3.9625,34.6900529727,30.893,-12.9775,33.5081028298,3.5700000000000003,16.94,17.3120911504,131.3
2021-04-16 03:00:00,34.5775,-16.3575,38.2514223592,31.0675,-12.9175,33.6459709698,3.51,-3.44,4.9146413908,131.04,34.1875,3.9625,34.4163705597,31.0675,-12.9175,33.6459709698,3.12,16.88,17.1659197249,131.34
2021-04-16 03:30:00,34.4695,-16.408,38.1755012312,30.9195,-12.998,33.5404753134,3.55,-3.41,4.9224587352,130.99,34.0795,3.952,34.3078799148,30.9195,-12.998,33.5404753134,3.16,16.95,17.2420445423,131.28
2021-04-16 04:00:00,34.6055,-16.347,38.2722489442,30.0255,-12.737,32.6153617066,4.58,-3.61,5.8316807183,131.12,34.2455,3.943,34.4717495821,30.0255,-12.737,32.6153617066,4.22,16.68,17.2055456176,131.42
2021-04-16 04:30:00,35.131,-16.4385,38.786743138,29.681,-13.1785,32.4751385409,5.45,-3.26,6.350598397,130.91,34.811,4.0115,35.0413734498,29.681,-13.1785,32.4751385409,5.13,17.19,17.9391471369,131.21
2021-04-16 05:00:00,36.1165,-16.5775,39.7393391805,29.2565,-13.5375,32.2367290292,6.86,-3.04,7.503412557,131.33,35.8465,3.8525,36.0529238551,29.2565,-13.5375,32.2367290292,6.59,17.39,18.596779291,131.62
2021-04-16 05:30:00,36.927,-16.4205,40.4133164842,30.297,-13.8505,33.3128287488,6.63,-2.5700000000000003,7.1106821051,131.24,36.647,3.9795,36.8624338487,30.297,-13.8505,33.3128287488,6.35,17.83,18.9270018756,131.53
2021-04-16 06:00:00,38.2135,-16.3325,41.5574558714,29.5135,-13.8925,32.6197522753,8.7,-2.44,9.0356848108,130.92,38.0035,4.3175,38.2479648936,29.5135,-13.8925,32.6197522753,8.49,18.21,20.0918938878,131.21
2021-04-16 06:30:00,40.3585,-15.0685,43.0797889329,31.2885,-13.6285,34.1277928454,9.07,-1.44,9.1835995122,131.73,40.1785,5.3015,40.5267536882,31.2885,-13.6285,34.1277928454,8.89,18.93,20.9135601943,132.02
2021-04-16 07:00:00,42.638,-14.4905,45.0330282598,33.128,-13.4905,35.7695117978,9.51,-1.0,9.5624316991,130.63,42.458,6.0495,42.8868069953,33.128,-13.4905,35.7695117978,9.33,19.54,21.6531868324,130.91
2021-04-16 07:30:00,45.0085,-13.749,47.0616624574,33.0085,-13.589,35.6962462067,12.0,-0.16,12.0010666193,131.08,44.9285,6.661,45.4195886513,33.0085,-13.589,35.6962462067,11.92,20.25,23.4978488377,131.37
2021-04-16 08:00:00,46.6205,-12.7975,48.3450827541,32.9505,-14.0575,35.8238573649,13.67,1.26,13.7279459498,130.48,46.5705,7.2425,47.130301044,32.9505,-14.0575,35.8238573649,13.62,21.3,25.2822941997,130.77
2021-04-16 08:30:00,47.303,-12.154,48.8394668787,32.703,-13.254,35.286749992,14.6,1.1,14.6413797164,131.24,47.273,7.886,47.9262508966,32.703,-13.254,35.286749992,14.57,21.14,25.6745886043,131.56
2021-04-16 09:00:00,47.682,-11.6565,49.0861193847,34.002,-13.4765,36.5752929756,13.68,1.82,13.8005362215,131.66,47.632,8.4635,48.3780761942,34.002,-13.4765,36.5752929756,13.63,21.94,25.8290630879,131.98
2021-04-16 09:30:00,46.6705,-11.111,47.9748881317,34.4105,-12.951,36.7669812638,12.26,1.8399999999999999,12.397306159,131.91,46.5505,8.969,47.4066663166,34.4105,-12.951,36.7669812638,12.14,21.92,25.0572544386,132.24
2021-04-16 10:00:00,45.5285,-10.783,46.7880048864,36.5985,-13.073,38.8632671201,8.93,2.29,9.2189478792,131.83,45.2885,9.277,46.2288974695,36.5985,-13.073,38.8632671201,8.69,22.35,23.9799624687,132.16
2021-04-16 10:30:00,44.375,-10.7375,45.6556078839,34.135,-13.7075,36.7844230789,10.24,2.9699999999999998,10.6620120052,131.83,44.155,9.3425,45.1325418213,34.135,-13.7075,36.7844230789,10.02,23.05,25.1337004836,132.16
2021-04-16 11:00:00,43.611,-10.3815,44.8296203782,34.421,-13.8715,37.1109654044,9.19,3.49,9.8303713053,131.75,43.361,9.5785,44.4063507085,34.421,-13.8715,37.1109654044,8.94,23.45,25.096336386,132.08
2021-04-16 11:30:00,43.14,-10.316,44.3562786536,35.27,-14.366,38.0835247318,7.87,4.05,8.8509547508,131.33,42.82,9.734,43.9124487589,35.27,-14.366,38.0835247318,7.55,24.1,25.2549500098,131.65
2021-04-16 12:00:00,45.0125,-10.743,46.2767458369,34.9225,-14.143,37.6776519339,10.09,3.4,10.6474457031,131.6,44.7925,9.347,45.7573432932,34.9225,-14.143,37.6776519339,9.87,23.49,25.4793445756,131.91
2021-04-16 12:30:00,45.675,-11.2735,47.045695098,37.875,-14.1335,40.426123327,7.8,2.86,8.3078035605,131.8,45.385,8.9165,46.252591249,37.875,-14.1335,40.426123327,7.51,23.05,24.2425782457,132.12
2021-04-16 13:00:00,43.6885,-11.0855,45.0729779635,35.1485,-14.5955,38.058450737,8.54,3.51,9.233184716,132.24,43.3985,9.1345,44.3493956272,35.1485,-14.5955,38.058450737,8.25,23.73,25.1232044135,132.57
2021-04-16 13:30:00,42.8995,-11.366,44.3796468694,34.1095,-14.846,37.2002917495,8.79,3.48,9.4538087563,132.31,42.6295,8.834,43.5352021501,34.1095,-14.846,37.2002917495,8.52,23.68,25.166104188,132.63
2021-04-16 14:00:00,42.2955,-11.725999999999999,43.8908691672,33.5255,-15.096,36.7674906167,8.77,3.37,9.3952009026,132.27,42.0155,8.624,42.8914398948,33.5255,-15.096,36.7674906167,8.49,23.72,25.1936202242,132.63
2021-04-16 14:30:00,43.9315,-12.558,45.6911376117,32.5615,-15.408,36.0230168955,11.37,2.85,11.7217490163,132.75,43.7415,8.022,44.4710164742,32.5615,-15.408,36.0230168955,11.18,23.43,25.9606875872,133.11
2021-04-16 15:00:00,43.7285,-12.507,45.4819388466,33.1885,-15.397,36.5861195161,10.54,2.89,10.9290301491,133.47,43.5185,8.123,44.2701137479,33.1885,-15.397,36.5861195161,10.33,23.52,25.6885052115,133.84
2021-04-16 15:30:00,44.362,-13.0675,46.2465847415,32.622,-15.6575,36.1849718841,11.74,2.59,12.0223001127,133.57,44.182,7.6425,44.8381191649,32.622,-15.6575,36.1849718841,11.56,23.3,26.0100672817,133.93
2021-04-16 16:00:00,46.8685,-13.681000000000001,48.8244411463,32.1985,-15.161,35.5893147342,14.67,1.48,14.7444667588,133.89,46.8085,7.189,47.3573372694,32.1985,-15.161,35.5893147342,14.61,22.35,26.7015842227,134.26
2021-04-16 16:30:00,47.9925,-13.741,49.9208887867,32.1725,-14.491,35.2853912725,15.82,0.75,15.8377681508,134.35,48.0025,7.169,48.5348799035,32.1725,-14.491,35.2853912725,15.83,21.66,26.8280543462,134.72
2021-04-16 17:00:00,49.1195,-13.771,51.0133876669,31.0695,-14.511,34.2911497511,18.05,0.74,18.0651626065,134.4,49.2095,6.899,49.6907545852,31.0695,-14.511,34.2911497511,18.14,21.41,28.0614985345,134.75
2021-04-16 17:30:00,49.086,-14.004,51.0445630014,30.036,-13.864,33.0812906641,19.05,-0.14,19.0505144287,133.48,49.236,6.7059999999999995,49.690583937,30.036,-13.864,33.0812906641,19.2,20.57,28.1383172916,133.82
2021-04-16 18:00:00,49.1605,-13.8095,51.0632651766,29.7105,-13.6195,32.6833993107,19.45,-0.19,19.4509279984,133.69,49.3305,6.6205,49.7727761984,29.7105,-13.6195,32.6833993107,19.62,20.24,28.1886856735,134.04
2021-04-16 18:30:00,50.0135,-13.82,51.8877883731,29.6935,-13.56,32.6431852344,20.32,-0.26,20.3216633178,133.11,50.2135,6.5600000000000005,50.6401933473,29.6935,-13.56,32.6431852344,20.52,20.12,28.7382114962,133.44
2021-04-16 19:00:00,49.8495,-14.015,51.7821675411,31.4495,-13.545,34.2423433084,18.4,-0.47000000000000003,18.4060017386,132.64,49.9795,6.335,50.3793871067,31.4495,-13.545,34.2423433084,18.53,19.88,27.1767418945,132.98
2021-04-16 19:30:00,49.6315,-14.276,51.6438763868,31.8215,-13.496,34.5651541042,17.81,-0.78,17.8270721096,132.64,49.7615,6.184,50.1442792176,31.8215,-13.496,34.5651541042,17.94,19.68,26.6297953428,133.01
2021-04-16 20:00:00,49.1265,-14.236,51.1475971894,32.9065,-13.156,35.4389344965,16.22,-1.08,16.2559158462,133.03,49.1765,6.084,49.5514198409,32.9065,-13.156,35.4389344965,16.27,19.24,25.1970335556,133.37
2021-04-16 20:30:00,48.777,-14.5965,50.9141781948,31.607,-12.9965,34.1747196221,17.17,-1.6,17.2443874927,132.66,48.867,5.9435,49.227115305,31.607,-12.9965,34.1747196221,17.26,18.94,25.6248160969,133.0
2021-04-16 21:00:00,48.878,-14.6485,51.0258506666,32.128,-12.9985,34.657890678,16.75,-1.65,16.8310724554,133.47,48.968,5.7115,49.2999620309,32.128,-12.9985,34.657890678,16.84,18.71,25.1723995678,133.83
2021-04-16 21:30:00,48.678,-10.521,49.8019992069,31.918,-12.850999999999999,34.407948573,16.76,2.33,16.9211849467,132.83,48.528,0.6990000000000001,48.5330339563,31.918,-12.850999999999999,34.407948573,16.61,13.55,21.4358251532,133.18
2021-04-16 22:00:00,46.8795,-5.498,47.2008000382,30.4695,-12.468,32.9217474362,16.41,6.97,17.8288810642,132.16,46.4395,-4.878,46.694989498300004,30.4695,-12.468,32.9217474362,15.97,7.59,17.6818833838,132.51
2021-04-16 22:30:00,45.5545,-5.734,45.9139545917,27.1545,-12.974,30.0947096057,18.4,7.24,19.7731535168,130.59,45.1845,-5.084,45.4696172873,27.1545,-12.974,30.0947096057,18.03,7.89,19.6807774237,130.91
2021-04-16 23:00:00,44.1665,-5.9585,44.566618051,27.6765,-13.0985,30.619591024400002,16.49,7.14,17.9694101183,130.59,43.7265,-5.3285,44.0499683825,27.6765,-13.0985,30.619591024400002,16.05,7.77,17.831864737,130.91
2021-04-16 23:30:00,43.027,-6.149,43.4641568422,27.907,-13.249,30.8923396654,15.12,7.1,16.7040234674,130.72,42.557,-5.529,42.9146605486,27.907,-13.249,30.8923396654,14.65,7.72,16.5596165415,131.04
2021-04-17 00:00:00,42.107,-6.2685,42.5710411107,28.407,-13.4185,31.4167756342,13.7,7.15,15.4535594605,130.77,41.587,-5.6585,41.9701940816,28.407,-13.4185,31.4167756342,13.18,7.76,15.2947703481,131.09
2021-04-17 00:30:00,41.1545,-6.424,41.6528588004,28.2145,-13.834,31.4235193167,12.94,7.41,14.9114620343,130.77,40.5845,-5.814,40.9988321328,28.2145,-13.834,31.4235193167,12.37,8.02,14.7423641252,131.09
2021-04-17 01:00:00,40.539,-6.469,41.0518998586,27.729,-13.319,30.7618790388,12.81,6.85,14.5264792706,131.44,39.989,-5.879,40.4188416707,27.729,-13.319,30.7618790388,12.26,7.44,14.3408925803,131.76
2021-04-17 01:30:00,40.715,-6.526,41.2346929296,27.745,-13.536,30.8708328524,12.97,7.01,14.7431679092,130.77,40.165,-5.936,40.6012724062,27.745,-13.536,30.8708328524,12.42,7.6,14.560782946,131.08
2021-04-17 02:00:00,40.6035,-6.4255,41.1087735465,28.3435,-13.4655,31.3795105523,12.26,7.04,14.137510389,130.85,40.0435,-5.8455,40.4679102809,28.3435,-13.4655,31.3795105523,11.7,7.62,13.9626072064,131.16
2021-04-17 02:30:00,40.557,-6.498,41.0742529208,28.477,-13.648,31.5785913714,12.08,7.15,14.0374107299,130.67,39.987,-5.908,40.4210914375,28.477,-13.648,31.5785913714,11.51,7.74,13.870389324,130.95
2021-04-17 03:00:00,40.24,-6.635,40.7833400422,28.33,-13.785,31.5057951019,11.91,7.15,13.89138582,130.67,39.65,-6.055,40.1096687221,28.33,-13.785,31.5057951019,11.32,7.73,13.7074906529,130.95
2021-04-17 03:30:00,40.01,-6.5344999999999995,40.5401010143,28.08,-13.5645,31.1846446228,11.93,7.03,13.8472307701,130.89,39.44,-5.9545,39.8869611559,28.08,-13.5645,31.1846446228,11.36,7.61,13.6733938728,131.18
2021-04-17 04:00:00,39.952,-6.569,40.4884435981,27.632,-14.119,31.0302043983,12.32,7.55,14.4493909906,130.89,39.372,-5.969,39.8218952964,27.632,-14.119,31.0302043983,11.74,8.15,14.291609426499999,131.18
2021-04-17 04:30:00,40.022,-6.602,40.5628757363,28.612,-14.742,32.1865361293,11.41,8.14,14.0159801655,131.03,39.422,-5.992,39.8747808521,28.612,-14.742,32.1865361293,10.81,8.75,13.9075015729,131.31
2021-04-17 05:00:00,39.8005,-6.7215,40.3640726699,28.4205,-14.1115,31.7310455627,11.38,7.39,13.5689535337,131.17,39.1705,-6.1415,39.6490364637,28.4205,-14.1115,31.7310455627,10.75,7.97,13.3822046016,131.46
2021-04-17 05:30:00,39.8805,-6.7875,40.4539792418,28.8305,-14.0675,32.0794683014,11.05,7.28,13.2325696673,131.78,39.2805,-6.2075,39.7679611811,28.8305,-14.0675,32.0794683014,10.45,7.86,13.0760123891,132.08
2021-04-17 06:00:00,40.15,-6.668,40.6999351842,29.12,-13.978,32.3010662982,11.03,7.31,13.2324223028,131.55,39.53,-6.088,39.9960578557,29.12,-13.978,32.3010662982,10.41,7.89,13.0621667422,131.83
2021-04-17 06:30:00,40.9835,-5.9005,41.4060765166,28.8535,-14.0205,32.0795711084,12.13,8.12,14.5969620127,131.68,40.3835,-5.2705,40.7259774898,28.8535,-14.0205,32.0795711084,11.53,8.75,14.4742322767,131.97
