Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-17 07:00:00,41.9155,-5.3655,42.257516852,28.9955,-13.8655,32.1401790676,12.92,8.5,15.4653289651,132.04,41.3455,-4.7355,41.615806258,28.9955,-13.8655,32.1401790676,12.35,9.13,15.3583657985,132.34
2021-04-17 07:30:00,42.9245,-5.113,43.2279477798,29.4745,-14.733,32.9515923629,13.45,9.62,16.536229921,131.84,42.3545,-4.443,42.586898446,29.4745,-14.733,32.9515923629,12.88,10.29,16.4857059297,132.13
2021-04-17 08:00:00,43.552,-4.7145,43.8064289146,29.532,-14.6645,32.9725125559,14.02,9.95,17.1919428803,130.93,43.012,-4.0245,43.1998697249,29.532,-14.6645,32.9725125559,13.48,10.64,17.1732349894,131.22
2021-04-17 08:30:00,44.4115,-4.093,44.599708309,30.1115,-14.943,33.6154083903,14.3,10.85,17.9502785494,130.93,43.8715,-3.383,44.0017408889,30.1115,-14.943,33.6154083903,13.76,11.56,17.9713995003,131.22
2021-04-17 09:00:00,44.5215,-3.4935,44.6583531324,34.5715,-14.6135,37.5332252078,9.95,11.12,14.9216922633,130.98,43.8515,-2.8035,43.9410248458,34.5715,-14.6135,37.5332252078,9.28,11.81,15.0198035939,131.29
2021-04-17 09:30:00,44.285,-2.9370000000000003,44.3822846866,35.045,-14.387,37.8832125618,9.24,11.45,14.7132627245,130.84,43.585,-2.257,43.643398974,35.045,-14.387,37.8832125618,8.54,12.13,14.834705929,131.17
2021-04-17 10:00:00,43.1945,-2.685,43.2778702717,35.7045,-14.175,38.4153868294,7.49,11.49,13.7156917434,130.62,42.4445,-2.015,42.4923028942,35.7045,-14.175,38.4153868294,6.74,12.16,13.9029924836,130.95
2021-04-17 10:30:00,41.91,-2.424,41.9800414006,35.98,-13.604,38.4659487859,5.93,11.18,12.6553269416,130.62,41.11,-1.794,41.14912558,35.98,-13.604,38.4659487859,5.13,11.81,12.8760630629,130.95
2021-04-17 11:00:00,40.9975,-2.4515000000000002,41.0707299485,32.8075,-14.1515,35.7294977365,8.19,11.7,14.2816700704,130.25,40.2475,-1.7715,40.2864675605,32.8075,-14.1515,35.7294977365,7.44,12.38,14.4436145061,130.56
2021-04-17 11:30:00,39.504,-2.3985,39.576745928,32.524,-14.1485,35.4681635872,6.98,11.75,13.6668540638,130.25,38.714,-1.7385000000000002,38.7530150859,32.524,-14.1485,35.4681635872,6.19,12.41,13.8681000862,130.56
2021-04-17 12:00:00,39.0165,-2.6675,39.1075801923,31.8365,-13.9475,34.7576680533,7.18,11.28,13.3712677036,130.6,38.2565,-1.9175,38.3045245173,31.8365,-13.9475,34.7576680533,6.42,12.03,13.6358828097,130.91
2021-04-17 12:30:00,39.2285,-3.2439999999999998,39.3624027246,33.5585,-14.234,36.4524303476,5.67,10.99,12.3664465389,130.65,38.4085,-2.924,38.5196397731,33.5585,-14.234,36.4524303476,4.85,11.31,12.3060391678,130.95
2021-04-17 13:00:00,38.025,-3.1345,38.1539737806,34.275,-14.4045,37.1788279166,3.75,11.27,11.8775165754,132.15,37.135,-2.8245,37.24226128,34.275,-14.4045,37.1788279166,2.86,11.58,11.9279503688,132.47
2021-04-17 13:30:00,37.607,-3.5300000000000002,37.7723092887,33.807,-14.81,36.9086622489,3.8,11.28,11.9028736026,132.24,36.717,-3.23,36.8587979864,33.807,-14.81,36.9086622489,2.91,11.58,11.9400376884,132.56
2021-04-17 14:00:00,36.559,-4.053,36.7829755458,33.899,-14.683,36.9422886405,2.66,10.63,10.9577598076,132.92,35.649,-2.683,35.7498208387,33.899,-14.683,36.9422886405,1.75,12.0,12.1269328356,133.26
2021-04-17 14:30:00,35.9275,-14.0525,38.5779472303,33.7875,-14.4525,36.7487402845,2.14,0.4,2.1770622407,133.34,35.4375,7.2375,36.1690173007,33.7875,-14.4525,36.7487402845,1.65,21.69,21.7526688018,133.67
2021-04-17 15:00:00,35.337,-14.142,38.0617883579,33.987,-14.802,37.0704110174,1.35,0.66,1.5026975744,130.89,34.817,7.148,35.5431764619,33.987,-14.802,37.0704110174,0.8300000000000001,21.95,21.9656868775,131.21
2021-04-17 15:30:00,35.831,-14.013,38.4736888016,34.061,-14.883,37.1706256337,1.77,0.87,1.9722575896999999,130.89,35.301,6.6370000000000005,35.9194984653,34.061,-14.883,37.1706256337,1.24,21.52,21.5556953031,131.21
2021-04-17 16:00:00,36.616,-14.4575,39.3668739202,33.476,-14.7375,36.5764470971,3.14,0.28,3.1524593574,131.48,36.156,6.4125,36.7202463533,33.476,-14.7375,36.5764470971,2.68,21.15,21.319120526,131.8
2021-04-17 16:30:00,37.844,-14.3465,40.472094068,32.624,-14.2965,35.6190298612,5.22,-0.05,5.2202394581,131.93,37.474,6.2735,37.9954928676,32.624,-14.2965,35.6190298612,4.85,20.57,21.1340341629,132.26
2021-04-17 17:00:00,39.228,-14.567,41.8453518685,30.978,-13.987,33.9893020376,8.25,-0.58,8.270362749,131.39,38.978,6.193,39.4669194769,30.978,-13.987,33.9893020376,8.0,20.18,21.7078879673,131.71
2021-04-17 17:30:00,40.822,-14.744,43.4030093427,29.572,-13.694,32.5887836533,11.25,-1.05,11.2988937512,131.68,40.702,5.996,41.1412787842,29.572,-13.694,32.5887836533,11.13,19.69,22.6179795738,131.99
2021-04-17 18:00:00,42.429,-14.8105,44.9396367503,29.749,-13.6205,32.7188175405,12.68,-1.19,12.7357174906,131.58,42.369,5.9295,42.7819019125,29.749,-13.6205,32.7188175405,12.62,19.55,23.2694413341,131.89
2021-04-17 18:30:00,43.8855,-14.9495,46.361888017,29.4155,-13.8295,32.5042568058,14.47,-1.12,14.5132801255,131.49,43.9155,5.7205,44.2865133026,29.4155,-13.8295,32.5042568058,14.5,19.55,24.3403471627,131.81
2021-04-17 19:00:00,45.295,-15.0925,47.7432778645,28.695,-14.2325,32.0307208981,16.6,-0.86,16.6222621806,131.26,45.415,5.4075,45.7357986839,28.695,-14.2325,32.0307208981,16.72,19.64,25.7931773925,131.58
2021-04-17 19:30:00,46.153,-15.425,48.6624088389,30.953,-13.565,33.7949320757,15.2,-1.8599999999999999,15.3133797706,130.54,46.213,5.275,46.5130841162,30.953,-13.565,33.7949320757,15.26,18.84,24.2448592489,130.85
2021-04-17 20:00:00,46.2595,-15.2165,48.6978768788,31.4295,-13.5565,34.2285284887,14.83,-1.6600000000000001,14.9226170627,131.4,46.3195,5.2535,46.6164707212,31.4295,-13.5565,34.2285284887,14.89,18.81,23.9901688197,131.73
2021-04-17 20:30:00,46.5435,-15.265,48.9828298208,31.2735,-13.935,34.2376405035,15.27,-1.33,15.3278113245,130.64,46.6135,5.285,46.9121477578,31.2735,-13.935,34.2376405035,15.34,19.22,24.5911366146,130.97
2021-04-17 21:00:00,46.968,-15.437,49.4398017087,31.568,-13.827,34.4633798836,15.4,-1.6099999999999999,15.4839303796,130.85,47.038,5.053,47.3086276804,31.568,-13.827,34.4633798836,15.47,18.88,24.4085087623,131.19
2021-04-17 21:30:00,46.247,-15.783,48.8660219171,32.477,-13.383,35.1263464938,13.77,-2.4,13.9775856284,130.68,46.277,4.897,46.5353772736,32.477,-13.383,35.1263464938,13.8,18.28,22.9041131677,131.02
2021-04-17 22:00:00,45.16,-16.1665,47.966460389,31.7,-13.2265,34.3486579396,13.46,-2.94,13.7773437208,131.43,45.16,4.5535,45.3889850322,31.7,-13.2265,34.3486579396,13.46,17.78,22.300224214099998,131.76
2021-04-17 22:30:00,44.0055,-16.4495,46.9794644552,28.2555,-13.5995,31.357928511,15.75,-2.85,16.0057802059,131.7,44.1055,4.2905,44.3136945029,28.2555,-13.5995,31.357928511,15.85,17.89,23.9013514262,132.03
2021-04-17 23:00:00,42.7435,-16.646,45.8704273825,29.2235,-14.036,32.4194732877,13.52,-2.61,13.7696223623,131.74,42.7435,4.184,42.9477897947,29.2235,-14.036,32.4194732877,13.52,18.22,22.6882965425,132.08
2021-04-17 23:30:00,41.8375,-16.8135,45.0895795999,29.5075,-14.3735,32.822097107,12.33,-2.44,12.5691089581,132.08,41.7775,4.1265,41.9807992837,29.5075,-14.3735,32.822097107,12.27,18.5,22.1991643987,132.41
2021-04-18 00:00:00,40.876,-16.8765,44.2228857974,29.836,-14.3265,33.0973639169,11.04,-2.55,11.3306707657,132.41,40.776,4.0135,40.9730442883,29.836,-14.3265,33.0973639169,10.94,18.34,21.3550743384,132.74
2021-04-18 00:30:00,39.9945,-16.91,43.4224380966,29.4545,-14.21,32.7030834976,10.54,-2.7,10.8803308773,132.3,39.8645,3.96,40.0607034418,29.4545,-14.21,32.7030834976,10.41,18.17,20.9407975015,132.62
2021-04-18 01:00:00,39.665,-17.1055,43.1961844987,28.725,-14.3555,32.112396442,10.94,-2.75,11.2803413069,132.3,39.545,3.9645,39.7432294265,28.725,-14.3555,32.112396442,10.82,18.32,21.2766256723,132.62
2021-04-18 01:30:00,39.444,-16.925,42.9218447996,29.674,-14.315,32.9464034608,9.77,-2.61,10.1126158831,132.89,39.294,3.885,39.4855880164,29.674,-14.315,32.9464034608,9.62,18.2,20.5860243855,133.21
2021-04-18 02:00:00,39.2425,-17.023,42.7756511961,29.7325,-14.353,33.0156048748,9.51,-2.67,9.8777021619,132.16,39.0625,3.927,39.2593967764,29.7325,-14.353,33.0156048748,9.33,18.28,20.5233354989,132.46
2021-04-18 02:30:00,38.9815,-17.062,42.5519586653,29.1915,-14.142,32.436705077,9.79,-2.92,10.2161881345,132.55,38.8215,3.908,39.017705292,29.1915,-14.142,32.436705077,9.63,18.05,20.4582355055,132.86
2021-04-18 03:00:00,38.8195,-17.0375,42.3937493801,29.0095,-14.0075,32.2143003416,9.81,-3.03,10.2672781203,132.59,38.6695,3.7625,38.8521123814,29.0095,-14.0075,32.2143003416,9.66,17.77,20.2259363195,132.86
2021-04-18 03:30:00,38.7905,-17.163,42.4178200672,28.7705,-14.313,32.1341506695,10.02,-2.85,10.4174325052,132.16,38.6305,3.727,38.809870642,28.7705,-14.313,32.1341506695,9.86,18.04,20.5587256414,132.46
2021-04-18 04:00:00,38.6,-17.0915,42.2146819513,27.89,-13.8315,31.1313747247,10.71,-3.26,11.1951641346,132.48,38.49,3.7585,38.6730710217,27.89,-13.8315,31.1313747247,10.6,17.59,20.5369934508,132.79
2021-04-18 04:30:00,38.5495,-17.0695,42.1595989129,29.2195,-14.3095,32.535226609,9.33,-2.76,9.7296711147,132.3,38.3595,3.8605,38.5532709442,29.2195,-14.3095,32.535226609,9.14,18.17,20.3393338141,132.6
2021-04-18 05:00:00,38.8615,-17.2475,42.5169664781,28.7715,-14.5775,32.2537241028,10.09,-2.67,10.43728892,132.48,38.7115,3.8325,38.9007492023,28.7715,-14.5775,32.2537241028,9.94,18.41,20.9220386196,132.78
2021-04-18 05:30:00,38.8835,-17.374,42.5885248424,28.4335,-14.834,32.070414376,10.45,-2.54,10.7542596212,133.03,38.7235,3.866,38.9160045258,28.4335,-14.834,32.070414376,10.29,18.7,21.344181877,133.33
2021-04-18 06:00:00,39.0695,-17.099,42.6474106043,27.9795,-14.339,31.4397732379,11.09,-2.76,11.4282850857,133.52,38.9595,3.971,39.1613518823,27.9795,-14.339,31.4397732379,10.98,18.31,21.3498594843,133.83
2021-04-18 06:30:00,39.3705,-16.5815,42.71981288,28.1805,-14.2415,31.5746876865,11.19,-2.34,11.4320470608,132.96,39.2605,4.4085,39.5072364574,28.1805,-14.2415,31.5746876865,11.08,18.65,21.6930611026,133.27
2021-04-18 07:00:00,39.7885,-16.358,43.0198662974,28.5085,-13.978,31.7508906371,11.28,-2.38,11.52834767,132.66,39.6785,4.552,39.9387539396,28.5085,-13.978,31.7508906371,11.17,18.53,21.6363074484,132.96
2021-04-18 07:30:00,40.631,-16.2455,43.758364129,28.361,-13.7955,31.5382647153,12.27,-2.45,12.512210036599999,132.34,40.551,4.6345,40.8149750857,28.361,-13.7955,31.5382647153,12.19,18.43,22.0966287021,132.63
2021-04-18 08:00:00,41.1575,-15.84,44.1004014296,28.8575,-13.78,31.9788008882,12.3,-2.06,12.4713110778,132.21,41.0975,4.91,41.3897645107,28.8575,-13.78,31.9788008882,12.24,18.69,22.3413003203,132.5
2021-04-18 08:30:00,41.8845,-15.381,44.6193511971,29.7445,-13.831,32.8029242789,12.14,-1.55,12.2385497507,131.93,41.8045,5.449,42.1581287684,29.7445,-13.831,32.8029242789,12.06,19.28,22.7411960987,132.24
2021-04-18 09:00:00,42.697,-14.801,45.1896383035,30.087,-13.201,32.855653547,12.61,-1.6,12.7111014472,131.93,42.647,5.969,43.0626934829,30.087,-13.201,32.855653547,12.56,19.17,22.9181696477,132.24
2021-04-18 09:30:00,42.055,-14.08,44.3494016307,31.575,-13.01,34.1502668364,10.48,-1.07,10.5344814775,131.73,41.905,6.5600000000000005,42.4153583623,31.575,-13.01,34.1502668364,10.33,19.57,22.1290261873,132.05
2021-04-18 10:00:00,41.693,-13.7065,43.8882033267,31.833,-13.4665,34.5642374608,9.86,-0.24,9.86292046,131.36,41.513,7.0835,42.1130044197,31.833,-13.4665,34.5642374608,9.68,20.55,22.7157412382,131.69
2021-04-18 10:30:00,41.2995,-13.337,43.3995883535,32.2295,-13.427,34.9145385083,9.07,0.09,9.070446516,131.92,41.0695,7.393,41.7296091433,32.2295,-13.427,34.9145385083,8.84,20.82,22.6189743357,132.26
2021-04-18 11:00:00,40.663,-13.069,42.7115713829,32.343,-13.329,34.9818794521,8.32,0.26,8.3240615087,131.45,40.413,7.631,41.1271531959,32.343,-13.329,34.9818794521,8.07,20.96,22.4598864645,131.78
2021-04-18 11:30:00,40.2545,-12.8375,42.2519369556,33.5745,-13.6175,36.2309723372,6.68,0.78,6.7253847474,131.45,39.9345,7.7825,40.6857665099,33.5745,-13.6175,36.2309723372,6.36,21.4,22.3250890256,131.78
2021-04-18 12:00:00,39.5845,-12.7605,41.5904195759,34.1145,-14.0205,36.8832418654,5.47,1.26,5.6132432693,131.16,39.2145,7.9995,40.0221065225,34.1145,-14.0205,36.8832418654,5.1,22.02,22.6028847716,131.47
2021-04-18 12:30:00,39.4895,-12.87,41.5338116509,35.0795,-14.35,37.9011057919,4.41,1.48,4.651720112,131.57,39.0795,7.87,39.8640717972,35.0795,-14.35,37.9011057919,4.0,22.22,22.5771654554,131.89
2021-04-18 13:00:00,39.35,-13.0845,41.4683812109,36.03,-14.5945,38.8736457031,3.32,1.51,3.647259245,131.53,38.89,7.6754999999999995,39.6401992963,36.03,-14.5945,38.8736457031,2.86,22.27,22.4528951363,131.84
2021-04-18 13:30:00,39.0085,-13.2365,41.1930577221,35.4785,-14.6865,38.3981411594,3.5300000000000002,1.45,3.8162023007,131.62,38.5585,7.6235,39.304906494,35.4785,-14.6865,38.3981411594,3.08,22.31,22.5216007424,131.93
2021-04-18 14:00:00,37.92,-13.3275,40.1938882947,35.76,-14.7375,38.6777908657,2.16,1.4100000000000001,2.5794766911,131.96,37.41,7.4625,38.1470445284,35.76,-14.7375,38.6777908657,1.65,22.2,22.2612331195,132.28
2021-04-18 14:30:00,37.6,-13.302,39.8836207484,36.01,-14.822,38.9411322896,1.5899999999999999,1.52,2.1996590645,131.83,37.08,7.538,37.8384439955,36.01,-14.822,38.9411322896,1.07,22.36,22.3855868808,132.15
2021-04-18 15:00:00,37.4755,-13.3995,39.7989911995,35.8355,-14.8095,38.7750480399,1.6400000000000001,1.4100000000000001,2.1627991123,131.89,36.9455,7.4605,37.6912328068,35.8355,-14.8095,38.7750480399,1.11,22.27,22.2976456156,132.2
2021-04-18 15:30:00,37.8305,-13.691,40.2317065416,35.7405,-15.211,38.8427324123,2.09,1.52,2.5842793967,131.95,37.3205,7.399,38.0468779435,35.7405,-15.211,38.8427324123,1.58,22.61,22.6651384289,132.26
2021-04-18 16:00:00,38.3735,-13.9395,40.8268926383,34.4835,-14.7295,37.4975991565,3.89,0.79,3.9694080163,132.62,37.9235,7.0905,38.5806563254,34.4835,-14.7295,37.4975991565,3.44,21.82,22.089499768,132.94
2021-04-18 16:30:00,39.738,-14.0965,42.1642023078,32.988,-14.2765,35.9447714731,6.75,0.18,6.7523995735,132.36,39.428,6.8735,40.0226459177,32.988,-14.2765,35.9447714731,6.44,21.15,22.1087335684,132.67
2021-04-18 17:00:00,41.2765,-14.321,43.690279162,32.4565,-14.391,35.5038768763,8.82,0.07,8.8202777734,132.11,41.0365,6.759,41.5894026556,32.4565,-14.391,35.5038768763,8.58,21.15,22.824085962,132.44
2021-04-18 17:30:00,43.3285,-14.4005,45.6588798866,30.9985,-13.8105,33.9357762914,12.33,-0.59,12.3441079062,132.48,43.2585,6.4195,43.7322284191,30.9985,-13.8105,33.9357762914,12.26,20.23,23.6550311773,132.8
2021-04-18 18:00:00,45.7625,-14.671,48.0566816088,29.5925,-13.931000000000001,32.7076262858,16.17,-0.74,16.1869237349,131.75,45.8325,6.279,46.2606084834,29.5925,-13.931000000000001,32.7076262858,16.24,20.21,25.9264671716,132.07
2021-04-18 18:30:00,47.5055,-14.775,49.750107087800004,28.8855,-13.505,31.8866294119,18.62,-1.27,18.6632607012,132.03,47.6955,6.195,48.0961406482,28.8855,-13.505,31.8866294119,18.81,19.7,27.2379533005,132.36
2021-04-18 19:00:00,47.6,-15.018,49.9129274237,28.9,-13.128,31.7419971646,18.7,-1.8900000000000001,18.7952680215,131.97,47.8,5.9719999999999995,48.1716180339,28.9,-13.128,31.7419971646,18.9,19.1,26.870429844,132.3
2021-04-18 19:30:00,47.2235,-15.156,49.5960007284,28.5835,-12.866,31.3456604373,18.64,-2.29,18.780141107,132.02,47.4235,5.714,47.7664960851,28.5835,-12.866,31.3456604373,18.84,18.58,26.4605744458,132.36
2021-04-18 20:00:00,47.23,-15.2815,49.6406803161,28.37,-13.0215,31.2156429094,18.86,-2.26,18.9949256382,131.78,47.45,5.6285,47.7826591166,28.37,-13.0215,31.2156429094,19.08,18.65,26.680871425,132.12
2021-04-18 20:30:00,47.6155,-15.1015,49.9528892308,31.7455,-12.3915,34.0782341459,15.87,-2.71,16.0997204945,131.89,47.7155,5.6285,48.0463209049,31.7455,-12.3915,34.0782341459,15.97,18.02,24.0782329086,132.24
2021-04-18 21:00:00,48.151,-15.0465,50.4471601109,32.061,-12.2865,34.3346152338,16.09,-2.76,16.3250022971,131.5,48.271,5.5635,48.5905543624,32.061,-12.2865,34.3346152338,16.21,17.85,24.1119596881,131.85
2021-04-18 21:30:00,47.2795,-15.5625,49.7749186489,28.6995,-13.2725,31.6199392235,18.58,-2.29,18.7205902685,131.25,47.4895,5.1375,47.7665836804,28.6995,-13.2725,31.6199392235,18.79,18.41,26.3057446198,131.6
2021-04-18 22:00:00,45.7275,-15.741,48.3609691513,28.2775,-13.781,31.456842932,17.45,-1.96,17.5597294968,131.36,45.8875,4.809,46.1388029456,28.2775,-13.781,31.456842932,17.61,18.59,25.6066436692,131.7
2021-04-18 22:30:00,44.534,-15.915,47.2923289868,28.294,-13.705,31.4384710347,16.24,-2.21,16.3896827303,130.96,44.644,4.765,44.8975718831,28.294,-13.705,31.4384710347,16.35,18.47,24.6670508979,131.29
2021-04-18 23:00:00,43.216,-16.174,46.1434820099,28.066,-13.834,31.2902526676,15.15,-2.34,15.3296477455,131.3,43.286,4.616,43.5314283248,28.066,-13.834,31.2902526676,15.22,18.45,23.9175855805,131.62
2021-04-18 23:30:00,42.1075,-16.484,45.219064699,27.6275,-13.244,30.6379224532,14.48,-3.24,14.8380591723,131.79,42.1475,4.5760000000000005,42.3951828897,27.6275,-13.244,30.6379224532,14.52,17.82,22.9865786928,132.12
2021-04-19 00:00:00,40.98,-16.452,44.1591293392,28.13,-12.912,30.9518439515,12.85,-3.54,13.3286946098,132.72,40.95,4.298,41.1749353855,28.13,-12.912,30.9518439515,12.82,17.21,21.4601141656,133.04
2021-04-19 00:30:00,40.556,-16.471,43.7730850752,28.416,-13.181,31.3242368941,12.14,-3.29,12.577905231,131.92,40.506,4.329,40.7366699302,28.416,-13.181,31.3242368941,12.09,17.51,21.2783505,132.24
2021-04-19 01:00:00,40.224,-16.575,43.5051813121,28.354,-13.205,31.2781287963,11.87,-3.37,12.3391166621,132.02,40.164,4.175,40.3804101143,28.354,-13.205,31.2781287963,11.81,17.38,21.0128651069,132.33
2021-04-19 01:30:00,40.1055,-16.549,43.3857180562,28.2055,-13.189,31.136794171,11.9,-3.36,12.3652577814,131.95,40.0455,4.191,40.2642093086,28.2055,-13.189,31.136794171,11.84,17.38,21.0297408448,132.26
2021-04-19 02:00:00,40.133,-16.6545,43.4514678607,28.403,-13.7445,31.5537904102,11.73,-2.91,12.085569908,131.92,40.053,3.9555,40.2478420446,28.403,-13.7445,31.5537904102,11.65,17.7,21.1899150541,132.23
2021-04-19 02:30:00,39.8095,-16.7505,43.1899935228,28.8595,-13.9905,32.0718697693,10.95,-2.76,11.2924797985,131.5,39.6995,3.8195,39.8828143503,28.8595,-13.9905,32.0718697693,10.84,17.81,20.8495011931,131.79
2021-04-19 03:00:00,39.468,-16.7215,42.8641060358,28.348,-13.0015,31.187306813,11.12,-3.7199999999999998,11.7257323865,131.33,39.388,3.8085,39.5716971616,28.348,-13.0015,31.187306813,11.04,16.81,20.1111337323,131.62
2021-04-19 03:30:00,39.3625,-16.8095,42.8014683919,28.0325,-12.9995,30.8999685518,11.33,-3.81,11.9534513844,131.27,39.2825,3.8305,39.4688172676,28.0325,-12.9995,30.8999685518,11.25,16.83,20.2437990506,131.57
2021-04-19 04:00:00,39.206,-16.7095,42.6182804234,28.496,-12.7695,31.226305357,10.71,-3.94,11.411735188,131.64,39.096,3.8505000000000003,39.285157073,28.496,-12.7695,31.226305357,10.6,16.62,19.7125442295,131.93
2021-04-19 04:30:00,39.411,-16.7235,42.8124091036,28.691,-13.1335,31.554117057,10.72,-3.59,11.305153692,131.36,39.311,3.9165,39.505615971,28.691,-13.1335,31.554117057,10.62,17.05,20.0869833474,131.65
2021-04-19 05:00:00,39.495,-16.702,42.8813692529,28.815,-13.382,31.7707750771,10.68,-3.32,11.1841316158,131.56,39.385,3.888,39.5764420963,28.815,-13.382,31.7707750771,10.57,17.27,20.247908534,131.84
2021-04-19 05:30:00,40.0685,-16.761,43.4328886128,28.6485,-14.261,32.0017604711,11.42,-2.5,11.6904405392,131.37,39.9585,4.139,40.172291984,28.6485,-14.261,32.0017604711,11.31,18.4,21.5980577831,131.66
2021-04-19 06:00:00,40.7885,-16.6675,44.0625383801,28.5985,-14.4275,32.0316555691,12.19,-2.24,12.3940994025,132.22,40.7285,4.2925,40.9540751147,28.5985,-14.4275,32.0316555691,12.13,18.72,22.3063959438,132.51
2021-04-19 06:30:00,42.552,-15.4875,45.2828373697,29.512,-14.1875,32.7451263587,13.04,-1.3,13.1046403995,132.45,42.502,5.2125,42.8204409161,29.512,-14.1875,32.7451263587,12.99,19.4,23.3473788679,132.75
2021-04-19 07:00:00,44.878,-14.8545,47.2725190174,31.208,-14.1345,34.2596461489,13.67,-0.72,13.6889480969,131.41,44.868,6.0055,45.2681284598,31.208,-14.1345,34.2596461489,13.66,20.14,24.3354720521,131.71
2021-04-19 07:30:00,47.851,-13.99,49.8541703471,34.681,-13.94,37.3777388428,13.17,-0.05,13.1700949123,131.8,47.811,6.84,48.2977983039,34.681,-13.94,37.3777388428,13.13,20.78,24.5805878693,132.09
2021-04-19 08:00:00,49.5865,-13.326,51.3459176396,36.1165,-13.836,38.6760451475,13.47,0.51,13.4796513308,131.67,49.5565,7.324,50.0947868371,36.1165,-13.836,38.6760451475,13.44,21.16,25.0674928942,131.97
2021-04-19 08:30:00,51.1475,-12.362,52.6202033467,37.5375,-14.542,40.2558526211,13.61,2.18,13.7834864965,130.97,51.0875,7.708,51.6657131979,37.5375,-14.542,40.2558526211,13.55,22.25,26.0511995885,131.28
2021-04-19 09:00:00,51.655,-12.2815,53.0949551959,38.195,-14.6415,40.9051530647,13.46,2.36,13.665328389799999,130.93,51.575,7.8085,52.1627577612,38.195,-14.6415,40.9051530647,13.38,22.45,26.1347833356,131.24
2021-04-19 09:30:00,51.944,-12.24,53.3666256756,36.564,-15.83,39.8436318124,15.38,3.59,15.7934321792,131.72,51.924,7.86,52.515534616,36.564,-15.83,39.8436318124,15.36,23.69,28.2337687885,132.05
2021-04-19 10:00:00,51.8125,-12.3475,53.2634575718,36.0125,-15.3775,39.1582387564,15.8,3.03,16.0879116109,131.47,51.8125,7.7125,52.3833734357,36.0125,-15.3775,39.1582387564,15.8,23.09,27.978350559,131.8
2021-04-19 10:30:00,51.1345,-12.4685,52.6326949956,38.3645,-15.9885,41.5628078034,12.77,3.52,13.2462560748,131.51,51.0045,7.6215,51.5707890428,38.3645,-15.9885,41.5628078034,12.64,23.61,26.7806217254,131.84
2021-04-19 11:00:00,50.7795,-12.4715,52.2885831946,38.8795,-16.0815,42.0741032287,11.9,3.61,12.4355176812,131.63,50.6095,7.6085,51.1782254724,38.8795,-16.0815,42.0741032287,11.73,23.69,26.4349957443,131.95
2021-04-19 11:30:00,50.2865,-12.507,51.8185018237,40.5765,-16.437,43.7793024299,9.71,3.93,10.4751610966,131.63,50.0365,7.493,50.5944303382,40.5765,-16.437,43.7793024299,9.46,23.93,25.7320131354,131.95
2021-04-19 12:00:00,50.126,-12.514,51.6644565635,41.576,-16.764,44.82851182,8.55,4.25,9.5480364474,131.42,49.846,7.496,50.4064850193,41.576,-16.764,44.82851182,8.27,24.26,25.6308505516,131.74
2021-04-19 12:30:00,49.592,-12.6335,51.1758906737,42.992,-17.6035,46.456380361,6.6,4.97,8.2620154926,131.42,49.232,7.3965,49.7845160291,42.992,-17.6035,46.456380361,6.24,25.0,25.7669866302,131.74
2021-04-19 13:00:00,49.394,-12.663,50.9913601015,43.234,-17.633,46.6915564637,6.16,4.97,7.9149542008000005,131.34,49.024,7.447,49.5863931437,43.234,-17.633,46.6915564637,5.79,25.08,25.73966783,131.63
2021-04-19 13:30:00,48.0975,-13.389,49.9262939467,42.5175,-17.849,46.1120874311,5.58,4.46,7.1433885517,131.62,47.7175,6.891,48.2125055069,42.5175,-17.849,46.1120874311,5.2,24.74,25.280577524999998,131.92
2021-04-19 14:00:00,47.353,-13.778,49.3167303559,43.543,-17.738,47.0173318362,3.81,3.96,5.4952433977,132.34,46.883,6.582,47.3427757213,43.543,-17.738,47.0173318362,3.34,24.32,24.5482789621,132.65
2021-04-19 14:30:00,46.2895,-13.924,48.3383448853,43.2895,-17.804,46.8077261384,3.0,3.88,4.9045285196,132.72,45.7995,6.486,46.2564849102,43.2895,-17.804,46.8077261384,2.51,24.29,24.4193406954,133.04
2021-04-19 15:00:00,46.958,-13.8795,48.9662565881,42.898,-17.7295,46.4173843969,4.06,3.85,5.5951854303,132.89,46.498,6.5405,46.9557466584,42.898,-17.7295,46.4173843969,3.6,24.27,24.5355436051,133.21
2021-04-19 15:30:00,46.8785,-14.158,48.9698144396,41.9185,-17.218,45.316886105,4.96,3.06,5.8279670555,133.42,46.4585,6.382,46.8947987121,41.9185,-17.218,45.316886105,4.54,23.6,24.0327193634,133.75
2021-04-19 16:00:00,47.1675,-14.226,49.2661357552,39.9875,-16.206,43.1466637441,7.18,1.98,7.4480064447,133.42,46.8375,6.284,47.257169427,39.9875,-16.206,43.1466637441,6.85,22.49,23.5100531688,133.75
2021-04-19 16:30:00,47.6405,-14.6165,49.8323119321,37.1705,-16.0465,40.486247449,10.47,1.43,10.5672039821,133.26,47.4305,6.1635,47.8292908425,37.1705,-16.0465,40.486247449,10.26,22.21,24.4653162661,133.59
2021-04-19 17:00:00,47.7225,-14.746,49.9487889968,36.5125,-15.426,39.6374082434,11.21,0.68,11.2306055046,134.14,47.5625,5.934,47.9312399407,36.5125,-15.426,39.6374082434,11.05,21.36,24.0489521601,134.47
2021-04-19 17:30:00,47.917,-14.8715,50.1717091721,35.047,-15.0615,38.1463103229,12.87,0.19,12.87140241,133.66,47.817,5.6885,48.1541744945,35.047,-15.0615,38.1463103229,12.77,20.75,24.3646342062,133.99
2021-04-19 18:00:00,47.912,-14.789,50.142539475,33.982,-14.839,37.0806181852,13.93,0.05,13.930089734100001,133.33,47.862,5.781,48.2098641877,33.982,-14.839,37.0806181852,13.88,20.62,24.8563633704,133.65
2021-04-19 18:30:00,48.3555,-14.716,50.5451781701,31.8855,-14.406,34.9888260199,16.47,-0.31,16.4729171673,133.48,48.4055,5.814,48.7534104064,31.8855,-14.406,34.9888260199,16.52,20.22,26.1105112933,133.8
2021-04-19 19:00:00,48.353,-14.586,50.505088902,30.263,-14.416,33.5211906859,18.09,-0.17,18.0907987662,133.22,48.473,5.834,48.8228152097,30.263,-14.416,33.5211906859,18.21,20.25,27.2335565066,133.54
2021-04-19 19:30:00,48.3435,-14.706,50.5307869348,29.1135,-14.586,32.5629740388,19.23,-0.12,19.2303744113,132.87,48.5035,5.724,48.8400828035,29.1135,-14.586,32.5629740388,19.39,20.31,28.0796759241,133.2
2021-04-19 20:00:00,48.318,-14.663499999999999,50.4940328777,30.868,-14.3835,34.0546398638,17.45,-0.28,17.4522462738,132.87,48.418,5.7965,48.7637379233,30.868,-14.3835,34.0546398638,17.55,20.18,26.7438759345,133.2
2021-04-19 20:30:00,48.1935,-14.43,50.3074382398,32.2635,-14.05,35.1899976165,15.93,-0.38,15.9345316844,133.0,48.2435,5.79,48.5897045911,32.2635,-14.05,35.1899976165,15.98,19.84,25.4752036302,133.34
2021-04-19 21:00:00,48.444,-14.5465,50.5808441829,30.614,-14.2965,33.78767391,17.83,-0.25,17.8317525779,132.37,48.564,5.7035,48.8977709947,30.614,-14.2965,33.78767391,17.95,20.0,26.8738255557,132.7
2021-04-19 21:30:00,47.5935,-14.933,49.8812162166,28.9235,-14.493,32.3514435729,18.67,-0.44,18.6751840687,132.61,47.7435,5.3870000000000005,48.0464521193,28.9235,-14.493,32.3514435729,18.82,19.88,27.3752954322,132.95
2021-04-19 22:00:00,46.299,-15.4905,48.8216447004,28.509,-14.7905,32.1173157541,17.79,-0.7000000000000001,17.8037664554,132.61,46.409,5.0495,46.6828954891,28.509,-14.7905,32.1173157541,17.9,19.84,26.7214445717,132.95
2021-04-19 22:30:00,44.7075,-15.608,47.353671666,28.4375,-14.308,31.834105457,16.27,-1.3,16.3218534487,133.38,44.7575,4.772,45.0111740599,28.4375,-14.308,31.834105457,16.32,19.08,25.1075446828,133.72
2021-04-19 23:00:00,43.342,-15.8135,46.1367071457,28.162,-14.3435,31.6043388833,15.18,-1.47,15.2510098026,132.88,43.372,4.6665,43.6223177542,28.162,-14.3435,31.6043388833,15.21,19.01,24.3459277909,133.21
2021-04-19 23:30:00,42.0255,-16.055,44.9878391929,28.4355,-14.545,31.9395473551,13.59,-1.51,13.6736315586,133.32,41.9755,4.555,42.2219211459,28.4355,-14.545,31.9395473551,13.54,19.1,23.4124240522,133.65
2021-04-20 00:00:00,41.0315,-16.0675,44.0652759948,28.1715,-14.3775,31.6282455805,12.86,-1.69,12.9705705349,133.78,40.9515,4.4125,41.1885361296,28.1715,-14.3775,31.6282455805,12.78,18.79,22.7242711654,134.11
2021-04-20 00:30:00,40.433,-16.351,43.6140194204,28.623,-14.081,31.8990703626,11.81,-2.27,12.0261797758,133.98,40.343,4.679,40.6134299216,28.623,-14.081,31.8990703626,11.72,18.76,22.1200361663,134.3
2021-04-20 01:00:00,39.957,-16.3925,43.1888400545,28.807,-14.0325,32.0430071193,11.15,-2.36,11.3970215407,132.71,39.847,4.6875,40.1217654802,28.807,-14.0325,32.0430071193,11.04,18.72,21.7329243315,133.02
2021-04-20 01:30:00,39.948,-16.4085,43.1865902364,28.548000000000002,-13.7685,31.6947928886,11.4,-2.64,11.7016921853,132.84,39.848,4.4815000000000005,40.0992137859,28.548000000000002,-13.7685,31.6947928886,11.3,18.25,21.4651461677,133.15
2021-04-20 02:00:00,39.9245,-16.4125,43.1663741412,28.8445,-14.0625,32.0898595587,11.08,-2.35,11.3264689996,132.29,39.8245,4.4875,40.076532491,28.8445,-14.0625,32.0898595587,10.98,18.55,21.5560409166,132.58
2021-04-20 02:30:00,39.5925,-16.4895,42.8890390018,28.5525,-14.1395,31.8617437768,11.04,-2.35,11.2873424684,132.29,39.4825,4.3705,39.7236589012,28.5525,-14.1395,31.8617437768,10.93,18.51,21.4961624482,132.58
2021-04-20 03:00:00,39.3415,-16.611,42.7045541278,28.4415,-14.251,31.8121034081,10.9,-2.36,11.1525602442,132.2,39.2215,4.339,39.4607777831,28.4415,-14.251,31.8121034081,10.78,18.59,21.4894509004,132.49
2021-04-20 03:30:00,39.1125,-16.5965,42.4880155868,28.6325,-14.2165,31.9676231287,10.48,-2.38,10.7468507015,132.49,38.9725,4.2835,39.2071948563,28.6325,-14.2165,31.9676231287,10.34,18.5,21.1935273138,132.78
2021-04-20 04:00:00,39.0375,-16.6215,42.4287717062,27.9575,-13.9515,31.2452581762,11.08,-2.67,11.3971619274,132.29,38.9275,4.2985,39.1641080391,27.9575,-13.9515,31.2452581762,10.97,18.25,21.2932712376,132.58
2021-04-20 04:30:00,38.899,-16.66,42.3165192449,28.039,-14.07,31.3711718143,10.86,-2.59,11.1645734356,132.4,38.779,4.27,39.013379,28.039,-14.07,31.3711718143,10.74,18.34,21.2533103304,132.69
2021-04-20 05:00:00,38.923,-16.6465,42.3332716814,28.873,-14.0965,32.1303819033,10.05,-2.55,10.3684617953,132.47,38.773,4.2535,39.0056123045,28.873,-14.0965,32.1303819033,9.9,18.35,20.8502398068,132.76
2021-04-20 05:30:00,39.2285,-16.548000000000002,42.5759499747,29.4385,-14.168,32.6704378032,9.79,-2.38,10.0751426789,132.27,39.0685,4.302,39.3046421718,29.4385,-14.168,32.6704378032,9.63,18.47,20.8297335557,132.56
2021-04-20 06:00:00,39.853,-16.0195,42.9521360266,29.123,-13.8595,32.2526722808,10.73,-2.16,10.9452501113,132.11,39.743,4.5405,40.0015273365,29.123,-13.8595,32.2526722808,10.62,18.4,21.2448676155,132.4
2021-04-20 06:30:00,41.656,-15.274000000000001,44.367977326,28.966,-14.634,32.4527828083,12.69,-0.64,12.7061284426,131.15,41.596,5.216,41.9217589326,28.966,-14.634,32.4527828083,12.63,19.85,23.5274180479,131.43
2021-04-20 07:00:00,43.597,-14.609,45.9795747044,29.557,-14.559,32.9481521485,14.04,-0.05,14.0400890311,130.81,43.607,5.811,43.9924785617,29.557,-14.559,32.9481521485,14.05,20.37,24.7454925188,131.09
2021-04-20 07:30:00,46.682,-13.6735,48.6433317758,33.202,-13.9035,35.995556896,13.48,0.23,13.4819620234,130.49,46.662,6.7865,47.1529301979,33.202,-13.9035,35.995556896,13.46,20.69,24.6829435036,130.76
2021-04-20 08:00:00,48.8975,-13.0905,50.6194300294,34.1175,-14.3505,37.0127093915,14.78,1.26,14.8336104843,130.16,48.8975,6.9895,49.394520106,34.1175,-14.3505,37.0127093915,14.78,21.34,25.9585053499,130.43
2021-04-20 08:30:00,49.9415,-12.944,51.5916714039,32.9915,-14.824,36.1689099677,16.95,1.88,17.0539408935,131.17,49.9915,7.416,50.5385706985,32.9915,-14.824,36.1689099677,17.0,22.24,27.9931705957,131.45
2021-04-20 09:00:00,50.3225,-12.8125,51.9279709068,33.1125,-15.4425,36.5363991452,17.21,2.63,17.409796093,132.54,50.3825,7.6175,50.9551038906,33.1125,-15.4425,36.5363991452,17.27,23.06,28.810006942,132.83
2021-04-20 09:30:00,51.0545,-12.457,52.55224847,32.8445,-15.137,36.164761153,18.21,2.68,18.4061538622,132.66,51.1545,7.953,51.7690359119,32.8445,-15.137,36.164761153,18.31,23.09,29.4686986479,132.96
2021-04-20 10:00:00,52.484,-12.485,53.9485447533,33.144,-14.965,36.3658625774,19.34,2.48,19.4983589053,132.57,52.614,7.905,53.2045300797,33.144,-14.965,36.3658625774,19.47,22.87,30.0352759268,132.88
2021-04-20 10:30:00,55.116,-12.678,56.555328131,33.416,-14.498,36.4255550404,21.7,1.82,21.7761888309,132.5,55.356,7.842,55.908708624,33.416,-14.498,36.4255550404,21.94,22.34,31.3119657639,132.82
2021-04-20 11:00:00,54.826,-12.565,56.2473955041,34.466,-14.835,37.5230913039,20.36,2.27,20.4861538606,132.96,55.026,7.9350000000000005,55.5951877504,34.466,-14.835,37.5230913039,20.56,22.77,30.6787630129,133.28
2021-04-20 11:30:00,54.687,-12.6705,56.1356351995,35.307,-15.4005,38.5196008449,19.38,2.73,19.5713387381,132.8,54.827,7.8795,55.3903100664,35.307,-15.4005,38.5196008449,19.52,23.28,30.3807307351,133.12
2021-04-20 12:00:00,54.046,-12.6675,55.5106807043,37.366,-15.9175,40.6150804782,16.68,3.25,16.9936723518,133.04,54.086,7.9025,54.6602680404,37.366,-15.9175,40.6150804782,16.72,23.82,29.1024191434,133.36
2021-04-20 12:30:00,54.0015,-12.7295,55.4815480363,40.1515,-16.2695,43.3225066507,13.85,3.54,14.295247462,133.12,53.9315,7.7305,54.4827249915,40.1515,-16.2695,43.3225066507,13.78,24.0,27.6746887968,133.44
2021-04-20 13:00:00,53.681,-12.882,55.2050331492,41.631,-16.802,44.8937341396,12.05,3.92,12.6715784336,132.73,53.521,7.658,54.0660929326,41.631,-16.802,44.8937341396,11.89,24.46,27.1967589981,133.04
2021-04-20 13:30:00,52.978,-13.3215,54.6271987773,40.558,-16.7015,43.8621872032,12.42,3.38,12.8717054037,132.98,52.858,7.2585,53.3540437666,40.558,-16.7015,43.8621872032,12.3,23.96,26.9327235905,133.29
2021-04-20 14:00:00,52.4065,-13.3455,54.0790496634,40.4165,-16.1155,43.5109504895,11.99,2.77,12.3058116352,133.22,52.2565,7.3845,52.7756822078,40.4165,-16.1155,43.5109504895,11.84,23.5,26.3141710871,133.53
2021-04-20 14:30:00,52.246,-13.3035,53.9131489365,41.236,-16.1735,44.2943540223,11.01,2.87,11.3779172083,133.76,52.056,7.4265,52.5830774893,41.236,-16.1735,44.2943540223,10.82,23.6,25.9621339647,134.08
2021-04-20 15:00:00,51.939,-12.207,53.3541991787,39.339,-16.027,42.4784845539,12.6,3.8200000000000003,13.1663358608,133.76,51.749,6.263,52.1266167135,39.339,-16.027,42.4784845539,12.41,22.29,25.5118051106,134.08
2021-04-20 15:30:00,51.9865,-3.524,52.1058034987,38.1565,-15.324,41.1186510996,13.83,11.8,18.1799037401,134.22,51.4065,-2.784,51.4818307585,38.1565,-15.324,41.1186510996,13.25,12.54,18.2431932512,134.53
2021-04-20 16:00:00,52.4455,-3.48,52.5608301899,36.7955,-14.65,39.6046881095,15.65,11.17,19.2273607133,131.6,51.9355,-2.7199999999999998,52.0066780351,36.7955,-14.65,39.6046881095,15.14,11.93,19.2754896176,131.9
2021-04-20 16:30:00,53.0055,-3.496,53.1206649643,36.6455,-14.616,39.4527581577,16.36,11.12,19.7814054101,131.33,52.5355,-2.7560000000000002,52.6077398892,36.6455,-14.616,39.4527581577,15.89,11.86,19.8280533588,131.63
2021-04-20 17:00:00,53.1675,-3.6555,53.2930177087,38.2475,-13.9955,40.7276966756,14.92,10.34,18.1527408399,130.55,52.6475,-2.9355,52.729274758,38.2475,-13.9955,40.7276966756,14.4,11.06,18.1571914128,130.85
2021-04-20 17:30:00,53.2125,-3.9105,53.3559946632,35.3125,-12.9705,37.6192308069,17.9,9.06,20.0622431448,130.61,52.8225,-3.2005,52.9193698611,35.3125,-12.9705,37.6192308069,17.51,9.77,20.0512593121,130.9
2021-04-20 18:00:00,53.166,-4.0215,53.3178770981,33.956,-12.3815,36.1429312349,19.21,8.36,20.9502673014,130.43,52.796,-3.3115,52.8997509281,33.956,-12.3815,36.1429312349,18.84,9.07,20.9095791445,130.74
2021-04-20 18:30:00,53.661,-4.039,53.8127906914,32.351,-12.109,34.5429454737,21.31,8.07,22.7868602488,130.57,53.391,-3.339,53.4953063549,32.351,-12.109,34.5429454737,21.04,8.77,22.7946155923,130.88
2021-04-20 19:00:00,53.3625,-4.3335,53.5381698277,31.8325,-13.0335,34.3973862161,21.53,8.7,23.2213457836,130.3,53.0725,-3.5935,53.1940175067,31.8325,-13.0335,34.3973862161,21.24,9.44,23.2433044122,130.6
2021-04-20 19:30:00,52.5795,-4.351,52.7592174056,29.1995,-13.291,32.082105312,23.38,8.94,25.0309408533,130.36,52.3595,-3.581,52.4818140049,29.1995,-13.291,32.082105312,23.16,9.71,25.1131379959,130.68
2021-04-20 20:00:00,53.518,-4.4135,53.699676966,28.638,-14.1935,31.9623291744,24.88,9.78,26.7331778882,129.94,53.318,-3.6035,53.4396326358,28.638,-14.1935,31.9623291744,24.68,10.59,26.8561073129,130.25
2021-04-20 20:30:00,51.7955,-4.462,51.9873375376,28.0155,-12.502,30.6784654807,23.78,8.04,25.1023903244,131.18,51.5655,-4.032,51.7228944883,28.0155,-12.502,30.6784654807,23.55,8.47,25.0268535777,131.5
2021-04-20 21:00:00,51.542,-4.7035,51.7561655868,30.532,-12.2635,32.9028335596,21.01,7.5600000000000005,22.3287639604,132.31,51.232,-4.3335,51.4149496377,30.532,-12.2635,32.9028335596,20.7,7.93,22.1669776921,132.64
2021-04-20 21:30:00,50.472,-4.9975000000000005,50.7188110098,30.662,-12.6875,33.1832924866,19.81,7.69,21.2502282341,132.69,50.112,-4.6275,50.3252054169,30.662,-12.6875,33.1832924866,19.45,8.06,21.0538856271,133.04
2021-04-20 22:00:00,48.8215,-5.342,49.1128885961,28.4315,-12.402,31.0187007505,20.39,7.06,21.577666695,133.38,48.4915,-4.992,48.7477757057,28.4315,-12.402,31.0187007505,20.06,7.41,21.3848474393,133.73
2021-04-20 22:30:00,46.963,-5.4875,47.2825128906,28.223,-12.2875,30.7818190699,18.74,6.8,19.9355862718,132.31,46.583,-5.1475,46.866540786,28.223,-12.2875,30.7818190699,18.36,7.14,19.6994720741,132.65
2021-04-20 23:00:00,45.468,-5.686,45.8221520664,28.418,-12.386,30.9999309677,17.05,6.7,18.3191839338,132.54,45.038,-5.376,45.3577206217,28.418,-12.386,30.9999309677,16.62,7.01,18.0378629555,132.87
2021-04-20 23:30:00,44.202,-5.8745,44.5906554589,28.502,-13.1345,31.3827834051,15.7,7.26,17.2973292736,132.44,43.712,-5.5745000000000005,44.0660185886,28.502,-13.1345,31.3827834051,15.21,7.5600000000000005,16.9852200457,132.76
2021-04-21 00:00:00,43.4255,-5.8705,43.820506849,29.8755,-14.0405,33.0103186973,13.55,8.17,15.8224966424,133.16,42.8755,-5.5605,43.2345655755,29.8755,-14.0405,33.0103186973,13.0,8.48,15.5212886063,133.49
2021-04-21 00:30:00,42.425,-5.811,42.8211203263,32.055,-13.861,34.923492752,10.37,8.05,13.1278101753,133.99,41.765,-5.531,42.129647352,32.055,-13.861,34.923492752,9.71,8.33,12.7934748993,134.32
2021-04-21 01:00:00,41.872,-12.47,43.6894184443,33.092,-13.85,35.8734297775,8.78,1.38,8.8877893764,133.75,41.512,0.88,41.5213263757,33.092,-13.85,35.8734297775,8.42,14.73,16.9667115258,134.06
2021-04-21 01:30:00,42.0855,-16.058,45.0449628066,33.2555,-14.118,36.1281912673,8.83,-1.94,9.040602856,130.06,41.9355,4.932,42.22452823,33.2555,-14.118,36.1281912673,8.68,19.05,20.9342996061,130.36
2021-04-21 02:00:00,42.5325,-16.0285,45.4524627331,33.0925,-14.2685,36.0375311099,9.44,-1.76,9.6026662964,130.06,42.4125,4.9115,42.6959364401,33.0925,-14.2685,36.0375311099,9.32,19.18,21.3245117177,130.36
2021-04-21 02:30:00,42.642,-16.2705,45.6406544021,32.202,-14.3605,35.2589387851,10.44,-1.9100000000000001,10.6132794178,129.91,42.542,4.8495,42.8175129386,32.202,-14.3605,35.2589387851,10.34,19.21,21.8160422625,130.21
2021-04-21 03:00:00,42.5965,-16.3665,45.6324899003,31.7765,-14.4165,34.8938594096,10.82,-1.9500000000000002,10.9943121658,130.44,42.5265,4.7435,42.7902324661,31.7765,-14.4165,34.8938594096,10.75,19.16,21.9697086917,130.74
2021-04-21 03:30:00,42.315,-16.4745,45.4089019384,30.745,-14.0645,33.8092470376,11.57,-2.41,11.8183332158,130.53,42.285,4.7155000000000005,42.5471170028,30.745,-14.0645,33.8092470376,11.54,18.78,22.0422321919,130.83
2021-04-21 04:00:00,42.4705,-16.5185,45.5697730135,29.7905,-13.8185,32.8393792953,12.68,-2.7,12.9642739866,130.62,42.4705,4.6115,42.720127604,29.7905,-13.8185,32.8393792953,12.68,18.43,22.3706794711,130.91
2021-04-21 04:30:00,42.284,-16.4525,45.3720333713,29.834,-13.6725,32.8177514807,12.45,-2.7800000000000002,12.7566022122,130.51,42.284,4.5875,42.5321268249,29.834,-13.6725,32.8177514807,12.45,18.26,22.1004547465,130.8
2021-04-21 05:00:00,42.207,-16.278,45.2371985538,29.737,-13.708,32.7444412534,12.47,-2.5700000000000003,12.7320775995,130.19,42.177,4.422,42.4081762518,29.737,-13.708,32.7444412534,12.44,18.13,21.9875078169,130.47
2021-04-21 05:30:00,42.4715,-16.607,45.6028591346,28.9915,-13.457,31.9624454829,13.48,-3.15,13.8431535425,131.58,42.4715,4.233,42.6819235889,28.9915,-13.457,31.9624454829,13.48,17.69,22.2406497207,131.86
2021-04-21 06:00:00,43.006,-16.3495,46.0089359391,29.286,-13.5395,32.2643434189,13.72,-2.81,14.0048027476,132.11,43.026,4.3805,43.2484156502,29.286,-13.5395,32.2643434189,13.74,17.92,22.581275429,132.4
2021-04-21 06:30:00,44.74,-15.273,47.275068789,30.7,-14.063,33.7677060074,14.04,-1.21,14.0920438546,131.83,44.77,5.337,45.0869878014,30.7,-14.063,33.7677060074,14.07,19.4,23.9650766742,132.12
2021-04-21 07:00:00,46.721,-14.7055,48.9806448636,31.991,-14.8555,35.2719429753,14.73,0.15,14.7307637277,131.18,46.761,5.9645,47.1398597924,31.991,-14.8555,35.2719429753,14.77,20.82,25.5269524229,131.47
2021-04-21 07:30:00,49.504,-13.758,51.380235305,34.114,-14.328,37.0007645867,15.39,0.5700000000000001,15.4005519382,130.95,49.584,6.812,50.0497392601,34.114,-14.328,37.0007645867,15.47,21.14,26.1958107338,131.23
2021-04-21 08:00:00,51.5365,-13.0545,53.1641872175,35.6565,-14.2945,38.4150845697,15.88,1.24,15.9283395243,130.57,51.6365,7.3455,52.1563467135,35.6565,-14.2945,38.4150845697,15.98,21.64,26.9007434841,130.85
2021-04-21 08:30:00,53.0555,-12.503,54.5088166194,35.2655,-14.853,38.2657431556,17.79,2.35,17.9445423458,130.14,53.2155,8.067,53.8234700595,35.2655,-14.853,38.2657431556,17.95,22.92,29.1123496132,130.41
2021-04-21 09:00:00,52.799,-12.5635,54.2731603396,37.859,-15.663499999999999,40.9713206188,14.94,3.1,15.2582305658,130.54,52.839,8.0365,53.4466580176,37.859,-15.663499999999999,40.9713206188,14.98,23.7,28.037303722,130.82
2021-04-21 09:30:00,53.06,-12.3655,54.4818244027,41.17,-16.2955,44.2776718025,11.89,3.93,12.522659462,130.65,52.97,8.2445,53.6077669769,41.17,-16.2955,44.2776718025,11.8,24.54,27.2296088844,130.94
2021-04-21 10:00:00,53.1515,-12.2845,54.5526433136,43.1915,-17.0045,46.4183012668,9.96,4.72,11.0217965868,130.56,52.9715,8.4155,53.6358131522,43.1915,-17.0045,46.4183012668,9.78,25.42,27.2364608567,130.86
2021-04-21 10:30:00,52.7075,-12.3215,54.128549939,44.4675,-17.4815,47.7803453158,8.24,5.16,9.7223042536,130.92,52.4575,8.4785,53.1382561673,44.4675,-17.4815,47.7803453158,7.99,25.96,27.1617690882,131.22
2021-04-21 11:00:00,52.6875,-12.14,54.0680335896,43.2075,-16.96,46.4169113174,9.48,4.82,10.6349800188,131.25,52.4775,8.76,53.2036239955,43.2075,-16.96,46.4169113174,9.27,25.72,27.3395555926,131.56
2021-04-21 11:30:00,52.3455,-12.4135,53.7972708648,43.4355,-16.4135,46.4332385528,8.91,4.0,9.7666831627,131.43,52.1255,8.5665,52.8247354229,43.4355,-16.4135,46.4332385528,8.69,24.98,26.4483742412,131.74
2021-04-21 12:00:00,51.891,-12.7105,53.4250193379,47.641,-17.5305,50.7639962104,4.25,4.82,6.4261107989,131.85,51.471,8.2295,52.1247399154,47.641,-17.5305,50.7639962104,3.83,25.76,26.0431660902,132.16
2021-04-21 12:30:00,52.2065,-12.398,53.6584480418,48.3565,-17.628,51.4693838728,3.85,5.23,6.4942590032,131.8,51.7865,8.222,52.4351300776,48.3565,-17.628,51.4693838728,3.43,25.85,26.0765680257,132.12
2021-04-21 13:00:00,53.5225,-12.5615,54.9768068234,46.1225,-18.1715,49.5730614195,7.4,5.61,9.2861240569,130.75,53.2425,8.1285,53.8594125339,46.1225,-18.1715,49.5730614195,7.12,26.3,27.2467319141,131.05
2021-04-21 13:30:00,52.5675,-12.849,54.1150520396,47.0675,-17.499,50.2151825373,5.5,4.65,7.2022565908,130.86,52.1975,7.921,52.7950873401,47.0675,-17.499,50.2151825373,5.13,25.42,25.9324757785,131.17
2021-04-21 14:00:00,52.4075,-13.074,54.0136606078,46.5275,-18.034,49.9002345911,5.88,4.96,7.6925938408,131.24,52.0575,7.8260000000000005,52.6424693783,46.5275,-18.034,49.9002345911,5.53,25.86,26.4446686498,131.54
2021-04-21 14:30:00,52.495,-12.919,54.0613132101,44.855,-18.089,48.3651004961,7.64,5.17,9.2248848231,131.64,52.205,7.991,52.8130486338,44.855,-18.089,48.3651004961,7.35,26.08,27.0959203571,131.96
2021-04-21 15:00:00,52.2065,-13.118,53.8293652782,44.5265,-17.538,47.8559363742,7.68,4.42,8.8610834552,131.55,51.9265,7.832,52.5138231921,44.5265,-17.538,47.8559363742,7.4,25.37,26.427200003,131.85
2021-04-21 15:30:00,52.379,-13.34,54.0510429224,43.849,-17.61,47.2530094386,8.53,4.27,9.5390670403,131.78,52.139,7.62,52.6928811226,43.849,-17.61,47.2530094386,8.29,25.23,26.5570517942,132.1
2021-04-21 16:00:00,53.4785,-13.2505,55.0956052013,43.9285,-17.9905,47.4696871961,9.55,4.74,10.6616180761,131.89,53.2785,7.7695,53.842025338,43.9285,-17.9905,47.4696871961,9.35,25.76,27.4043810366,132.21
2021-04-21 16:30:00,53.655,-13.526,55.3336398676,43.655,-18.096,47.2570020314,10.0,4.57,10.994766937,131.83,53.475,7.514,54.0003316749,43.655,-18.096,47.2570020314,9.82,25.61,27.4281698259,132.15
2021-04-21 17:00:00,53.297,-13.8185,55.0592512776,44.467,-18.0885,48.0052905548,8.83,4.27,9.8082516281,131.83,53.067,7.1015,53.5400578189,44.467,-18.0885,48.0052905548,8.6,25.19,26.6175900487,132.15
2021-04-21 17:30:00,53.36,-13.92,55.1457704634,44.89,-17.2,48.0723631622,8.47,3.2800000000000002,9.0829125285,131.57,53.14,6.8100000000000005,53.5745807263,44.89,-17.2,48.0723631622,8.25,24.01,25.3878435477,131.88
2021-04-21 18:00:00,53.338,-14.0745,55.1636999688,44.578,-16.5045,47.53521436,8.76,2.43,9.0907920447,131.15,53.138,6.6754999999999995,53.5556658464,44.578,-16.5045,47.53521436,8.56,23.18,24.7100384459,131.46
2021-04-21 18:30:00,53.903,-14.088,55.7135993542,42.383,-16.368,45.4337992358,11.52,2.2800000000000002,11.7434577531,131.3,53.813,6.782,54.2386807823,42.383,-16.368,45.4337992358,11.43,23.15,25.8179666124,131.61
2021-04-21 19:00:00,53.726,-13.706,55.4467087571,44.206,-16.366,47.1382688694,9.52,2.66,9.8846345405,131.66,53.566,7.064,54.0297737548,44.206,-16.366,47.1382688694,9.36,23.43,25.2304280582,131.98
2021-04-21 19:30:00,53.559,-13.7825,55.303921988,43.159,-16.0625,46.0510932254,10.4,2.2800000000000002,10.646990185,131.26,53.429,6.9575,53.8800969492,43.159,-16.0625,46.0510932254,10.27,23.02,25.2070089459,131.58
2021-04-21 20:00:00,53.593,-14.12,55.4218733805,37.643,-15.14,40.5735757483,15.95,1.02,15.982581143200001,131.14,53.693,6.87,54.1307227829,37.643,-15.14,40.5735757483,16.05,22.01,27.2404588801,131.45
2021-04-21 20:30:00,53.5325,-14.0235,55.3388390599,36.8425,-14.8735,39.7314838447,16.69,0.85,16.7116306805,131.95,53.6725,7.0065,54.1278883617,36.8425,-14.8735,39.7314838447,16.83,21.88,27.6040449934,132.29
2021-04-21 21:00:00,53.309,-14.189,55.1649997915,34.489,-13.489,37.0330155672,18.82,-0.7000000000000001,18.833013566600002,132.07,53.569,6.641,53.9790759647,34.489,-13.489,37.0330155672,19.08,20.13,27.7355962618,132.4
2021-04-21 21:30:00,52.8095,-14.548,54.7767066758,25.1095,-12.058,27.8546648562,27.7,-2.49,27.8116899882,131.6,53.4195,6.422,53.8041361259,25.1095,-12.058,27.8546648562,28.31,18.48,33.8077875644,131.94
2021-04-21 22:00:00,51.408,-14.647,53.4538779978,21.188,-10.557,23.6723803831,30.22,-4.09,30.4955160638,131.95,52.188,5.983,52.529835646,21.188,-10.557,23.6723803831,31.0,16.54,35.1364710806,132.28
2021-04-21 22:30:00,50.207,-14.3675,52.2222931826,22.307,-11.7875,25.2298911066,27.9,-2.58,28.019036386,131.04,50.887,6.1625,51.2587863224,22.307,-11.7875,25.2298911066,28.58,17.95,33.7493540679,131.37
2021-04-21 23:00:00,48.8615,-14.197,50.8822266735,24.8115,-11.967,27.5466807665,24.05,-2.23,24.153165424,130.66,49.3915,6.523,49.8203753624,24.8115,-11.967,27.5466807665,24.58,18.49,30.7580314715,130.98
2021-04-21 23:30:00,47.3355,-14.5765,49.529020912,25.1555,-11.6365,27.7165530415,22.18,-2.94,22.3740027711,131.24,47.7755,6.2035,48.1765691234,25.1555,-11.6365,27.7165530415,22.62,17.84,28.8085056884,131.57
2021-04-22 00:00:00,46.442,-15.003,48.8052187066,24.132,-11.523,26.7419698788,22.31,-3.48,22.5797807784,131.7,46.892,5.897,47.2613401524,24.132,-11.523,26.7419698788,22.76,17.42,28.6613677273,132.04
2021-04-22 00:30:00,45.622,-14.9265,48.0017425335,24.722,-11.3465,27.201476913,20.9,-3.58,21.2043957707,132.15,46.002,5.9735,46.3882173213,24.722,-11.3465,27.201476913,21.28,17.32,27.4375800682,132.48
2021-04-22 01:00:00,44.977,-15.255,47.4936369843,24.767,-11.705,27.3936363778,20.21,-3.55,20.5194200698,132.15,45.327,5.865,45.7048701344,24.767,-11.705,27.3936363778,20.56,17.57,27.0447499526,132.48
2021-04-22 01:30:00,45.158,-15.419,47.7178218803,24.088,-11.769,26.8093473438,21.07,-3.65,21.383811634,132.82,45.538,5.711,45.8947160902,24.088,-11.769,26.8093473438,21.45,17.48,27.6704336793,133.16
2021-04-22 02:00:00,45.2155,-15.208,47.7045564307,24.6655,-11.818,27.3505395605,20.55,-3.39,20.8277363148,132.89,45.5955,5.852,45.9695064608,24.6655,-11.818,27.3505395605,20.93,17.67,27.3914913796,133.23
2021-04-22 02:30:00,44.828,-14.769,47.1982303164,26.958,-12.509,29.7188298054,17.87,-2.26,18.0123429903,132.66,45.068,6.271,45.5021984634,26.958,-12.509,29.7188298054,18.11,18.78,26.0894710563,133.0
2021-04-22 03:00:00,44.702,-15.139,47.1959545406,25.282,-12.329,28.1279889967,19.42,-2.81,19.6222450296,132.55,45.012,5.881,45.3945625048,25.282,-12.329,28.1279889967,19.73,18.21,26.8491526868,132.88
2021-04-22 03:30:00,44.5955,-15.521,47.2192763736,24.6755,-12.211,27.5315967799,19.92,-3.31,20.1931300199,132.55,44.9255,5.629,45.2767731983,24.6755,-12.211,27.5315967799,20.25,17.84,26.9875545391,132.88
