Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-22 04:00:00,44.659,-15.4945,47.2705596672,24.169,-11.9145,26.9461661698,20.49,-3.58,20.8003966308,132.91,45.009,5.6655,45.3641705672,24.169,-11.9145,26.9461661698,20.84,17.58,27.2646657783,133.24
2021-04-22 04:30:00,44.733,-15.389,47.3060525726,24.213,-11.269,26.7069228853,20.52,-4.12,20.9295198225,133.02,45.103,5.821,45.4770782923,24.213,-11.269,26.7069228853,20.89,17.09,26.9900018525,133.36
2021-04-22 05:00:00,44.72,-15.418,47.3032041621,25.0,-12.308,27.8655138837,19.72,-3.11,19.9637296115,133.24,45.03,5.712,45.3908343611,25.0,-12.308,27.8655138837,20.03,18.02,26.9429267156,133.57
2021-04-22 05:30:00,44.9415,-15.2915,47.4717641815,25.1115,-12.2415,27.9363876423,19.83,-3.05,20.0631851908,132.91,45.2815,5.6385000000000005,45.6312055999,25.1115,-12.2415,27.9363876423,20.17,17.88,26.9540961637,133.24
2021-04-22 06:00:00,45.594,-14.837,47.947360772,25.264,-12.407,28.146107102,20.33,-2.43,20.4747112312,132.19,45.944,6.203,46.3608492696,25.264,-12.407,28.146107102,20.68,18.61,27.8207566396,132.51
2021-04-22 06:30:00,47.651,-13.412,49.5025205924,27.411,-12.592,30.1649031989,20.24,-0.8200000000000001,20.2566038615,132.55,47.991,7.378,48.5548243226,27.411,-12.592,30.1649031989,20.58,19.97,28.6764241146,132.88
2021-04-22 07:00:00,49.6645,-12.715,51.266302629,30.1545,-12.455,32.6254639086,19.51,-0.26,19.511732368,131.49,49.9745,8.045,50.6179086416,30.1545,-12.455,32.6254639086,19.82,20.5,28.5145997692,131.79
2021-04-22 07:30:00,52.5545,-11.5945,53.8182859305,33.7445,-12.7945,36.088647945,18.81,1.2,18.8482386445,131.35,52.8245,8.9355,53.5749098039,33.7445,-12.7945,36.088647945,19.08,21.73,28.9178024753,131.66
2021-04-22 08:00:00,54.5015,-10.663499999999999,55.5348875438,36.5615,-13.7235,39.0522436551,17.94,3.06,18.1990988788,130.46,54.7115,9.4465,55.5210283992,36.5615,-13.7235,39.0522436551,18.15,23.17,29.4324888516,130.76
2021-04-22 08:30:00,55.8575,-11.0265,56.9354371942,36.1675,-13.9965,38.7813108146,19.69,2.9699999999999998,19.912734618800002,132.69,56.0675,9.4235,56.8539084716,36.1675,-13.9965,38.7813108146,19.9,23.42,30.7328228446,133.03
2021-04-22 09:00:00,55.757,-12.1535,57.0661949954,30.887,-12.3535,33.2658342936,24.87,0.2,24.8708041687,132.69,56.197,8.4065,56.8222848119,30.887,-12.3535,33.2658342936,25.31,20.76,32.7349003359,133.03
2021-04-22 09:30:00,55.9745,-12.271,57.3037703057,29.3245,-11.501,31.4991952477,26.65,-0.77,26.6611215068,133.23,56.4645,8.249,57.0638743975,29.3245,-11.501,31.4991952477,27.14,19.75,33.5654897179,133.57
2021-04-22 10:00:00,56.074,-12.498,57.4499214969,28.624,-12.238,31.1304034667,27.45,-0.26,27.4512313021,133.23,56.594,7.982,57.1541176119,28.624,-12.238,31.1304034667,27.97,20.22,34.5133206168,133.57
2021-04-22 10:30:00,55.2445,-12.645,56.6731930038,28.7345,-12.735,31.4301084193,26.51,0.09,26.5101527721,133.11,55.7345,8.025,56.309280898,28.7345,-12.735,31.4301084193,27.0,20.76,34.0584438869,133.45
2021-04-22 11:00:00,54.481,-12.850999999999999,55.9761338608,27.841,-12.331,30.4495458423,26.64,-0.52,26.6450745918,133.46,54.951,7.809,55.5030889411,27.841,-12.331,30.4495458423,27.11,20.14,33.7723511174,133.8
2021-04-22 11:30:00,54.639,-12.8985,56.1408195812,28.479,-12.4085,31.0648404672,26.16,-0.49,26.1645886648,133.61,55.109,7.7815,55.6556701806,28.479,-12.4085,31.0648404672,26.63,20.19,33.4184529863,133.95
2021-04-22 12:00:00,54.1775,-13.1295,55.7457198043,28.1175,-11.6295,30.4276038574,26.06,-1.5,26.1031339115,133.89,54.6375,7.5605,55.1581142399,28.1175,-11.6295,30.4276038574,26.52,19.19,32.7347903613,134.23
2021-04-22 12:30:00,54.1915,-13.0065,55.7304917841,28.4115,-11.5165,30.6568606433,25.78,-1.49,25.8230226736,133.83,54.6315,7.6635,55.1663849142,28.4115,-11.5165,30.6568606433,26.22,19.18,32.4863171197,134.16
2021-04-22 13:00:00,53.797,-13.3055,55.4179893108,28.377,-11.6555,30.6774315947,25.42,-1.65,25.4734940674,133.75,54.247,7.3745,54.7459611227,28.377,-11.6555,30.6774315947,25.87,19.03,32.1153826071,134.08
2021-04-22 13:30:00,52.953,-13.65,54.6840260862,28.393,-11.62,30.6787687008,24.56,-2.03,24.6437517436,133.9,53.363,7.03,53.8240714644,28.393,-11.62,30.6787687008,24.97,18.65,31.1660616697,134.24
2021-04-22 14:00:00,52.2875,-13.607,54.0290024454,28.0675,-11.497,30.3309341309,24.22,-2.11,24.3117358492,133.98,52.6975,7.083,53.1713775941,28.0675,-11.497,30.3309341309,24.63,18.58,30.8521198623,134.32
2021-04-22 14:30:00,51.973,-13.3705,53.6652867248,29.983,-12.1105,32.3364268164,21.99,-1.26,22.026068646,133.98,52.273,7.2895,52.7788152505,29.983,-12.1105,32.3364268164,22.29,19.4,29.5500270727,134.32
2021-04-22 15:00:00,51.7505,-13.6015,53.508083992,29.1405,-12.3315,31.6422918339,22.61,-1.27,22.6456397569,133.89,52.0805,7.1785,52.5728955119,29.1405,-12.3315,31.6422918339,22.94,19.51,30.1145097918,134.23
2021-04-22 15:30:00,51.464,-13.931000000000001,53.3161894456,27.744,-12.221,30.3163714352,23.72,-1.71,23.7815579809,134.23,51.834,6.9190000000000005,52.2937483548,27.744,-12.221,30.3163714352,24.09,19.14,30.7679654836,134.57
2021-04-22 16:00:00,52.048,-13.869,53.8641203864,27.028,-11.989,29.5677003671,25.02,-1.88,25.0905320789,134.42,52.478,7.021,52.9455845657,27.028,-11.989,29.5677003671,25.45,19.01,31.7660605049,134.76
2021-04-22 16:30:00,52.197,-13.935,54.0250963349,26.347,-11.655,28.8097801797,25.85,-2.2800000000000002,25.9503545255,134.52,52.657,6.945,53.1130179335,26.347,-11.655,28.8097801797,26.31,18.6,32.220740215,134.86
2021-04-22 17:00:00,52.0875,-14.142,53.973176859,24.3375,-10.752,26.6067549741,27.75,-3.39,27.9562980382,134.52,52.6875,6.698,53.1115416859,24.3375,-10.752,26.6067549741,28.35,17.45,33.2900135176,134.86
2021-04-22 17:30:00,51.7225,-14.334,53.6719718498,22.9525,-10.154,25.0982264762,28.77,-4.18,29.0720707897,132.79,52.4025,6.7059999999999995,52.8298442384,22.9525,-10.154,25.0982264762,29.45,16.86,33.9346740076,133.11
2021-04-22 18:00:00,51.55,-14.2885,53.4935858982,22.2,-9.6785,24.2180379521,29.35,-4.61,29.7098401207,132.33,52.26,6.7015,52.6879274811,22.2,-9.6785,24.2180379521,30.06,16.38,34.2331418365,132.65
2021-04-22 18:30:00,51.323,-14.431,53.3132637343,20.853,-9.161,22.7765565879,30.47,-5.27,30.9223834786,132.23,52.083,6.529,52.4906346885,20.853,-9.161,22.7765565879,31.23,15.69,34.9498068664,132.55
2021-04-22 19:00:00,51.0975,-14.403,53.0886138004,21.2875,-8.353,22.867668557400002,29.81,-6.05,30.4177349584,132.11,51.8575,6.547,52.2691449638,21.2875,-8.353,22.867668557400002,30.57,14.9,34.0078652667,132.43
2021-04-22 19:30:00,50.908,-14.2855,52.8743791855,22.118,-8.5055,23.6970347143,28.79,-5.78,29.3644768385,132.21,51.638,6.5845,52.0561109213,22.118,-8.5055,23.6970347143,29.52,15.09,33.1532577585,132.53
2021-04-22 20:00:00,50.681,-13.995,52.5777879527,21.021,-8.905,22.8293991599,29.66,-5.09,30.0935823723,132.02,51.411,6.885,51.8699734529,21.021,-8.905,22.8293991599,30.39,15.79,34.247280184,132.34
2021-04-22 20:30:00,50.6825,-13.9565,52.5689994055,20.0925,-9.7465,22.3316550775,30.59,-4.21,30.8783451629,131.87,51.4725,6.9335,51.9373822839,20.0925,-9.7465,22.3316550775,31.38,16.68,35.53768141,132.18
2021-04-22 21:00:00,51.1415,-13.945,53.0086412507,21.0315,-10.025,23.2985968944,30.11,-3.92,30.3640988669,131.79,51.9015,6.995,52.3707525939,21.0315,-10.025,23.2985968944,30.87,17.02,35.2510609769,132.13
2021-04-22 21:30:00,50.81,-13.745,52.6363099486,22.65,-10.205,24.8427962396,28.16,-3.54,28.3816349071,131.89,51.51,7.035,51.9881844749,22.65,-10.205,24.8427962396,28.86,17.24,33.6172158276,132.23
2021-04-22 22:00:00,49.536,-14.052,51.4905233999,23.046,-10.422,25.2930069387,26.49,-3.63,26.7375578541,131.48,50.166,6.708,50.6124966782,23.046,-10.422,25.2930069387,27.12,17.13,32.0769590205,131.81
2021-04-22 22:30:00,48.2925,-13.95,50.2669678442,25.0825,-10.72,27.2772837037,23.21,-3.23,23.4336723541,131.53,48.7925,6.85,49.2709910216,25.0825,-10.72,27.2772837037,23.71,17.57,29.5104896605,131.85
2021-04-22 23:00:00,47.06,-14.3655,49.203772114,23.37,-10.4155,25.5859246511,23.69,-3.95,24.0170481117,131.74,47.56,6.4645,47.9973265948,23.37,-10.4155,25.5859246511,24.19,16.88,29.4972964863,132.07
2021-04-22 23:30:00,45.57,-15.0575,47.9932620922,20.27,-9.6275,22.4401795057,25.3,-5.43,25.8761453853,131.89,46.14,5.7325,46.4947433185,20.27,-9.6275,22.4401795057,25.87,15.36,30.0863174882,132.21
2021-04-23 00:00:00,44.683,-14.7875,47.0663430197,23.053,-10.2575,25.2320652197,21.63,-4.53,22.0992714812,132.01,45.123,6.0525,45.5271115408,23.053,-10.2575,25.2320652197,22.07,16.31,27.4426857286,132.34
2021-04-23 00:30:00,44.1875,-14.2785,46.4371695789,25.5775,-11.0985,27.8816285123,18.61,-3.18,18.879737816,132.09,44.4875,6.5915,44.9731645373,25.5775,-11.0985,27.8816285123,18.91,17.69,25.8944820377,132.42
2021-04-23 01:00:00,43.605,-14.798,46.0475496525,23.995,-10.968,26.3828931128,19.61,-3.83,19.9805155089,132.13,43.925,6.182,44.3578938747,23.995,-10.968,26.3828931128,19.93,17.15,26.2931055602,132.45
2021-04-23 01:30:00,43.6495,-14.8,46.090333588,24.7195,-11.13,27.1096031002,18.93,-3.67,19.282473907700002,132.5,43.9495,6.11,44.3721832937,24.7195,-11.13,27.1096031002,19.23,17.24,25.8265464203,132.82
2021-04-23 02:00:00,43.7915,-14.8785,46.2500295622,24.6615,-11.3085,27.1306423533,19.13,-3.5700000000000003,19.4602620743,132.36,44.1015,6.0515,44.5147498533,24.6615,-11.3085,27.1306423533,19.44,17.36,26.0630619843,132.69
2021-04-23 02:30:00,43.5665,-14.598,45.9471601544,26.4565,-11.628,28.8990791592,17.11,-2.9699999999999998,17.3658573068,132.46,43.8065,6.192,44.2419518811,26.4565,-11.628,28.8990791592,17.35,17.82,24.8711660362,132.79
2021-04-23 03:00:00,42.925,-14.611,45.3435435977,27.855,-11.841,30.2673141524,15.07,-2.77,15.3224606379,132.0,43.075,6.229,43.5230521218,27.855,-11.841,30.2673141524,15.22,18.07,23.6256915243,132.33
2021-04-23 03:30:00,42.945,-14.3025,45.2640534116,29.595,-12.3225,32.0578856329,13.35,-1.98,13.4960327504,132.13,43.005,6.5275,43.4975663831,29.595,-12.3225,32.0578856329,13.41,18.85,23.1333222863,132.46
2021-04-23 04:00:00,42.627,-14.159,44.9170169312,30.107,-12.209,32.4883229792,12.52,-1.9500000000000002,12.6709470838,132.18,42.657,6.621,43.1677806935,30.107,-12.209,32.4883229792,12.55,18.83,22.628994675,132.51
2021-04-23 04:30:00,42.712,-14.1785,45.0038310175,30.362,-12.5485,32.8529434945,12.35,-1.63,12.4571023918,131.95,42.742,6.7315000000000005,43.2688300772,30.362,-12.5485,32.8529434945,12.38,19.28,22.9125031369,132.27
2021-04-23 05:00:00,42.4905,-14.6475,44.9443194019,28.8305,-12.1175,31.2734957512,13.66,-2.5300000000000002,13.8923180211,132.33,42.5605,6.1925,43.0086411841,28.8305,-12.1175,31.2734957512,13.73,18.31,22.8860000874,132.65
2021-04-23 05:30:00,42.585,-15.069,45.1725246804,27.695,-12.019,30.1905512702,14.89,-3.05,15.1991644507,132.25,42.715,5.941,43.1261719377,27.695,-12.019,30.1905512702,15.02,17.96,23.4128597143,132.57
2021-04-23 06:00:00,42.4295,-14.809,44.9396144982,27.0695,-11.009,29.2225240397,15.36,-3.8,15.8230717625,132.63,42.5795,5.991,42.9989058146,27.0695,-11.009,29.2225240397,15.51,17.0,23.0121728657,132.96
2021-04-23 06:30:00,43.512,-14.3145,45.8061028057,25.582,-9.9445,27.4468906117,17.93,-4.37,18.4548584389,132.15,43.762,6.3555,44.2210925266,25.582,-9.9445,27.4468906117,18.18,16.3,24.4172561931,132.47
2021-04-23 07:00:00,45.027,-14.39,47.2705281227,22.487,-7.11,23.5842589241,22.54,-7.28,23.686494042,131.7,45.487,6.2,45.9075938054,22.487,-7.11,23.5842589241,23.0,13.31,26.5735977993,132.02
2021-04-23 07:30:00,47.4625,-13.5875,49.3691104082,22.6925,-6.9675,23.7380625262,24.77,-6.62,25.6393701171,131.56,48.0125,6.9725,48.516140742,22.6925,-6.9675,23.7380625262,25.32,13.94,28.9037367826,131.88
2021-04-23 08:00:00,49.2555,-13.2045,50.9947360077,23.8155,-6.9945,24.8213833317,25.44,-6.21,26.1869757704,131.36,49.8355,7.4855,50.3945410784,23.8155,-6.9945,24.8213833317,26.02,14.48,29.777689635,131.68
2021-04-23 08:30:00,50.5425,-12.736,52.1224519977,25.1625,-6.936,26.1009483017,25.38,-5.8,26.0342927693,131.12,51.1125,7.764,51.6988138379,25.1625,-6.936,26.1009483017,25.95,14.7,29.8243608481,131.44
2021-04-23 09:00:00,50.8335,-12.8475,52.4318889465,24.3735,-7.0675,25.3774911782,26.46,-5.78,27.0839435829,131.12,51.4335,7.7225,52.0100175783,24.3735,-7.0675,25.3774911782,27.06,14.79,30.838088462199998,131.44
2021-04-23 09:30:00,51.14,-12.811,52.7202173838,25.52,-7.511,26.6023593127,25.62,-5.3,26.1624616579,131.4,51.71,7.939,52.3158849777,25.52,-7.511,26.6023593127,26.19,15.45,30.4075418276,131.74
2021-04-23 10:00:00,50.9895,-13.0545,52.6341056778,26.1595,-8.3245,27.4520808046,24.83,-4.73,25.2765068789,131.85,51.4995,7.9455,52.108823346,26.1595,-8.3245,27.4520808046,25.34,16.27,30.1135932761,132.18
2021-04-23 10:30:00,49.9625,-13.111,51.6541356258,25.5925,-8.941,27.1093625386,24.37,-4.17,24.7241946279,132.69,50.4525,7.899,51.0671024951,25.5925,-8.941,27.1093625386,24.86,16.84,30.0267414149,133.03
2021-04-23 11:00:00,49.617,-13.1205,51.3224532661,27.107,-9.3905,28.6874700741,22.51,-3.73,22.8169454573,132.53,50.007,7.8295,50.6162139956,27.107,-9.3905,28.6874700741,22.9,17.22,28.6520226162,132.86
2021-04-23 11:30:00,49.3825,-13.1755,51.1099315838,28.5425,-9.7955,30.1765824192,20.84,-3.38,21.1123186789,132.5,49.7225,7.7845,50.3281774605,28.5425,-9.7955,30.1765824192,21.18,17.58,27.5254209777,132.86
2021-04-23 12:00:00,49.089,-13.266,50.8499427433,29.159,-9.856,30.7796688904,19.93,-3.41,20.2196191853,132.5,49.379,7.684,49.9732878346,29.159,-9.856,30.7796688904,20.22,17.54,26.7675176286,132.86
2021-04-23 12:30:00,48.9705,-13.3055,50.7458983613,30.0305,-10.0355,31.662946649,18.94,-3.27,19.2202107168,132.5,49.2305,7.6445,49.8204828409,30.0305,-10.0355,31.662946649,19.2,17.68,26.1002375468,132.82
2021-04-23 13:00:00,48.806,-13.3565,50.6006099593,30.596,-10.1965,32.2503306688,18.21,-3.16,18.4821454382,132.5,49.036,7.6035,49.6219962139,30.596,-10.1965,32.2503306688,18.44,17.8,25.6295454505,132.82
2021-04-23 13:30:00,47.9815,-13.681000000000001,49.8938283082,31.1715,-10.561,32.911960337400004,16.81,-3.12,17.0970903957,132.5,48.1515,7.369,48.7121043813,31.1715,-10.561,32.911960337400004,16.98,17.93,24.6942361696,132.82
2021-04-23 14:00:00,47.814,-13.7855,49.7616178018,31.334,-10.7355,33.1220548313,16.48,-3.05,16.7598597846,132.83,47.964,7.2945,48.5155132535,31.334,-10.7355,33.1220548313,16.63,18.03,24.5283060972,133.16
2021-04-23 14:30:00,47.168,-13.4565,49.0499502166,33.468,-11.0865,35.2564533986,13.7,-2.37,13.9034851746,132.97,47.208,7.6335,47.8211834468,33.468,-11.0865,35.2564533986,13.74,18.72,23.221240277,133.31
2021-04-23 15:00:00,46.6915,-13.6385,48.6426238447,32.9615,-11.0885,34.7766489832,13.73,-2.55,13.964791441300001,132.92,46.7315,7.5115,47.3313397708,32.9615,-11.0885,34.7766489832,13.77,18.6,23.1424480123,133.24
2021-04-23 15:30:00,46.542,-14.155,48.6469093468,31.462,-11.125,33.3709914297,15.08,-3.03,15.3813946052,133.07,46.632,7.135,47.1746928872,31.462,-11.125,33.3709914297,15.17,18.26,23.7393449783,133.38
2021-04-23 16:00:00,47.1165,-14.045,49.1652987101,31.7065,-10.405,33.3701388557,15.41,-3.64,15.8340677023,133.6,47.2365,7.295,47.7964847792,31.7065,-10.405,33.3701388557,15.53,17.7,23.547205779,133.92
2021-04-23 16:30:00,47.9755,-13.783,49.9161265449,33.3855,-11.623,35.3508944618,14.59,-2.16,14.7490236965,133.79,48.0655,7.607,48.6637312508,33.3855,-11.623,35.3508944618,14.68,19.23,24.1928770509,134.11
2021-04-23 17:00:00,48.871,-13.9205,50.8149088482,30.731,-10.8305,32.583647605,18.14,-3.09,18.40129615,133.79,49.091,7.3995,49.6455323393,30.731,-10.8305,32.583647605,18.36,18.23,25.8732004205,134.11
2021-04-23 17:30:00,49.4085,-14.273,51.4287701705,29.7485,-11.083,31.7459625976,19.66,-3.19,19.9171207759,133.56,49.7085,7.157,50.221087416,29.7485,-11.083,31.7459625976,19.96,18.24,27.0388461292,133.88
2021-04-23 18:00:00,49.8135,-14.5145,51.8850218512,26.1035,-10.2545,28.0454538651,23.71,-4.26,24.0896596074,133.78,50.2635,6.8855,50.7329236542,26.1035,-10.2545,28.0454538651,24.16,17.14,29.6223766771,134.11
2021-04-23 18:30:00,50.1695,-14.64,52.2619204608,22.3195,-9.25,24.1603514099,27.85,-5.39,28.3667869171,133.65,50.8195,6.7,51.2592584832,22.3195,-9.25,24.1603514099,28.5,15.95,32.6596463545,133.98
2021-04-23 19:00:00,50.8405,-14.536,52.8777054745,18.5005,-8.296,20.2754066852,32.34,-6.24,32.9365025466,133.39,51.6805,6.714,52.1147951761,18.5005,-8.296,20.2754066852,33.18,15.01,36.4172006063,133.72
2021-04-23 19:30:00,50.8105,-14.9915,52.9759566454,15.0505,-8.6915,17.3798654339,35.76,-6.3,36.3107091641,133.07,51.7905,6.3585,52.1793676897,15.0505,-8.6915,17.3798654339,36.74,15.05,39.7030238143,133.39
2021-04-23 20:00:00,50.521,-15.315,52.7912934678,13.241,-8.425,15.6940978078,37.28,-6.89,37.9113505431,133.24,51.561,5.995,51.9083494825,13.241,-8.425,15.6940978078,38.32,14.42,40.9433608782,133.56
2021-04-23 20:30:00,50.1565,-15.297,52.4373216445,18.7465,-8.437,20.5575833028,31.41,-6.86,32.1503919105,133.16,50.9965,6.073,51.3568334426,18.7465,-8.437,20.5575833028,32.25,14.51,35.3638600834,133.49
2021-04-23 21:00:00,50.5655,-14.7495,52.6727400132,22.2755,-8.3595,23.7924177103,28.29,-6.39,29.0026929784,133.58,51.2655,6.2805,51.6487770475,22.2755,-8.3595,23.7924177103,28.99,14.64,32.4769102594,133.93
2021-04-23 21:30:00,50.2535,-14.839,52.3985704314,22.0635,-8.399000000000001,23.608075594,28.19,-6.44,28.9162532151,132.53,50.9635,6.031,51.3191123584,22.0635,-8.399000000000001,23.608075594,28.9,14.43,32.3022429562,132.87
2021-04-23 22:00:00,48.891,-14.899000000000001,51.1107628783,20.781,-9.119,22.6937463192,28.11,-5.78,28.6980922711,132.09,49.591,5.841,49.933801798,20.781,-9.119,22.6937463192,28.81,14.96,32.4625584328,132.42
2021-04-23 22:30:00,47.528,-14.678,49.742883591500004,21.418,-9.738,23.5278424,26.11,-4.94,26.5732139569,131.69,48.168,5.802,48.5161769722,21.418,-9.738,23.5278424,26.75,15.54,30.9362909865,132.02
2021-04-23 23:00:00,46.0,-14.36,48.1893100179,24.6,-10.03,26.5661608066,21.4,-4.33,21.8336643741,130.81,46.44,6.27,46.8613540137,24.6,-10.03,26.5661608066,21.84,16.3,27.2520751503,131.13
2021-04-23 23:30:00,45.0815,-13.622,47.0945912632,30.2315,-11.182,32.2332237955,14.85,-2.44,15.049122898,131.39,45.2415,6.958,45.7734321004,30.2315,-11.182,32.2332237955,15.01,18.14,23.5448444463,131.72
2021-04-24 00:00:00,43.997,-13.571,46.0424592089,31.457,-12.111,33.7078502726,12.54,-1.46,12.6247059372,131.26,44.037,7.269,44.6328996369,31.457,-12.111,33.7078502726,12.58,19.38,23.1049951309,131.58
2021-04-24 00:30:00,43.094,-13.3095,45.1025013303,32.784,-12.4795,35.07889075,10.31,-0.8300000000000001,10.343355355,132.08,43.044,7.4205,43.6789395046,32.784,-12.4795,35.07889075,10.26,19.9,22.3892295535,132.41
2021-04-24 01:00:00,42.632,-12.889,44.5377788512,33.232,-12.569,35.5295030221,9.4,-0.32,9.4054452314,131.74,42.552,7.441,43.1976988392,33.232,-12.569,35.5295030221,9.32,20.01,22.0740231947,132.07
2021-04-24 01:30:00,42.5605,-12.936,44.4829883916,33.0705,-12.426,35.327941438,9.49,-0.51,9.503694018600001,130.53,42.4805,7.404,43.1209009211,33.0705,-12.426,35.327941438,9.41,19.83,21.9494191267,130.84
2021-04-24 02:00:00,42.722,-12.742,44.5816985769,32.982,-12.132,35.1425347407,9.74,-0.61,9.7590829487,130.58,42.662,7.5280000000000005,43.3210921838,32.982,-12.132,35.1425347407,9.68,19.66,21.913876882,130.89
2021-04-24 02:30:00,42.762,-12.933,44.6749497258,33.112,-12.393,35.3552116809,9.65,-0.54,9.665096999,130.39,42.692,7.447,43.3366435364,33.112,-12.393,35.3552116809,9.58,19.84,22.0318405949,130.7
2021-04-24 03:00:00,42.447,-12.8205,44.3408731223,33.187,-12.1805,35.3516838248,9.26,-0.64,9.2820902818,130.69,42.367,7.5595,43.0361328334,33.187,-12.1805,35.3516838248,9.18,19.74,21.7701630678,131.01
2021-04-24 03:30:00,41.896,-12.7775,43.801133801,40.866,-14.2775,43.2883005239,1.03,1.5,1.8195878654,130.76,41.466,7.6525,42.1662176659,40.866,-14.2775,43.2883005239,0.6000000000000001,21.93,21.9382063989,131.08
2021-04-24 04:00:00,42.0625,-13.3025,44.1158748355,44.3325,-15.4025,46.9319460762,-2.27,2.1,3.0923938947,130.83,41.4925,7.1475,42.1036140076,44.3325,-15.4025,46.9319460762,-2.84,22.55,22.7281345473,131.14
2021-04-24 04:30:00,42.3045,-13.4075,44.378280459,45.9245,-16.3875,48.7607409347,-3.62,2.98,4.6887951544,130.92,41.6545,7.1825,42.2692048246,45.9245,-16.3875,48.7607409347,-4.27,23.57,23.9536594282,131.24
2021-04-24 05:00:00,42.5235,-13.6,44.6453586865,46.9435,-17.21,49.9987629072,-4.42,3.61,5.7068818106,131.31,41.8335,7.19,42.446882362,46.9435,-17.21,49.9987629072,-5.11,24.4,24.9293421494,131.63
2021-04-24 05:30:00,42.4785,-13.883,44.6896033911,46.8285,-17.293,49.9194978065,-4.35,3.41,5.5272597189,131.78,41.7885,6.857,42.3473397187,46.8285,-17.293,49.9194978065,-5.04,24.15,24.6703080646,132.09
2021-04-24 06:00:00,42.2635,-14.182,44.5795082549,44.2635,-16.802,47.3451648666,-2.0,2.62,3.2961189299,131.73,41.6535,6.688,42.1870051823,44.2635,-16.802,47.3451648666,-2.61,23.49,23.6345552105,132.05
2021-04-24 06:30:00,43.1365,-14.3685,45.4665967992,43.4665,-16.5085,46.4958836296,-0.33,2.14,2.1652944373,132.07,42.6165,6.4115,43.0960950029,43.4665,-16.5085,46.4958836296,-0.85,22.92,22.9357559282,132.39
2021-04-24 07:00:00,43.8575,-14.065,46.0576218584,45.1275,-16.965,48.2110203299,-1.27,2.9,3.1658963975,131.8,43.2875,6.735,43.8083083587,45.1275,-16.965,48.2110203299,-1.8399999999999999,23.7,23.7713188528,132.12
2021-04-24 07:30:00,45.385,-13.609,47.3814637385,46.345,-16.599,49.2278968269,-0.96,2.99,3.1403343771,131.74,44.825,6.881,45.3500693053,46.345,-16.599,49.2278968269,-1.52,23.48,23.5291478809,132.06
2021-04-24 08:00:00,46.642,-13.4335,48.5379757123,46.732,-17.5035,49.9024281599,-0.09,4.07,4.0709949644,130.82,46.122,7.0765,46.6617159591,46.732,-17.5035,49.9024281599,-0.61,24.58,24.5875679969,131.12
2021-04-24 08:30:00,48.073,-12.034,49.5563364768,52.923,-18.834,56.1744024,-4.85,6.8,8.3523948661,130.75,47.343,7.936,48.00353888,52.923,-18.834,56.1744024,-5.58,26.77,27.3453707234,131.06
2021-04-24 09:00:00,48.499,-11.887,49.9344947907,55.219,-18.687,58.2952993817,-6.72,6.8,9.5602510427,131.83,47.709,8.103,48.3922234455,55.219,-18.687,58.2952993817,-7.51,26.79,27.8227281193,132.15
2021-04-24 09:30:00,49.009,-11.427,50.3235373359,58.499,-19.567,61.684686025,-9.49,8.14,12.5027876892,131.63,48.109,8.473,48.8494381749,58.499,-19.567,61.684686025,-10.39,28.04,29.9030717486,131.95
2021-04-24 10:00:00,49.0255,-11.299,50.3107051357,59.5855,-19.319,62.6390898022,-10.56,8.02,13.2602413251,131.24,48.0755,8.531,48.8265466857,59.5855,-19.319,62.6390898022,-11.51,27.85,30.1347407488,131.55
2021-04-24 10:30:00,48.712,-11.1415,49.9699106088,61.122,-19.7115,64.2218196274,-12.41,8.57,15.0815450137,131.75,47.702,8.8985,48.524881311,61.122,-19.7115,64.2218196274,-13.42,28.61,31.6010838422,131.47
2021-04-24 11:00:00,48.3925,-11.0555,49.6392801771,61.9425,-19.7455,65.0135222588,-13.55,8.69,16.0971612404,131.75,47.3225,8.8145,48.1364146619,61.9425,-19.7455,65.0135222588,-14.62,28.56,32.0845445659,132.06
2021-04-24 11:30:00,48.046,-10.704,49.2239142288,63.656,-20.454,66.861442192,-15.61,9.75,18.4047439537,131.24,46.886,8.946,47.7318333191,63.656,-20.454,66.861442192,-16.77,29.4,33.8466083973,131.55
2021-04-24 12:00:00,47.9915,-11.021,49.240699764,64.2415,-20.801,67.5251947294,-16.25,9.78,18.966045977,130.42,46.8215,8.769,47.6355772847,64.2415,-20.801,67.5251947294,-17.42,29.57,34.3196925977,130.72
2021-04-24 12:30:00,47.8175,-11.4955,49.1798721684,64.0275,-20.3755,67.1913815642,-16.21,8.88,18.4829245521,130.98,46.6475,8.3145,47.3826990208,64.0275,-20.3755,67.1913815642,-17.38,28.69,33.5437102897,131.3
2021-04-24 13:00:00,47.304,-12.2925,48.8750853938,60.784,-19.6725,63.8881985366,-13.48,7.38,15.3679796981,131.12,46.234,7.6975,46.8703985715,60.784,-19.6725,63.8881985366,-14.55,27.37,30.9970869599,131.42
2021-04-24 13:30:00,46.7095,-12.8125,48.4348794414,60.6795,-19.8525,63.8445258147,-13.97,7.04,15.6436089187,131.71,45.6195,7.1675,46.1791277148,60.6795,-19.8525,63.8445258147,-15.06,27.02,30.933541666,132.02
2021-04-24 14:00:00,46.2135,-12.8205,47.9588657341,61.5935,-20.4905,64.9124012227,-15.38,7.67,17.1864277847,131.81,45.0635,7.4995,45.6832741,61.5935,-20.4905,64.9124012227,-16.53,27.99,32.506630093,132.12
2021-04-24 14:30:00,45.897,-13.5525,47.8560849344,60.387,-20.3425,63.7213235522,-14.49,6.79,16.0020061242,132.81,44.767,7.1275,45.3308454063,60.387,-20.3425,63.7213235522,-15.62,27.47,31.6004003139,133.13
2021-04-24 15:00:00,45.8865,-6.0895,46.2887987801,60.1265,-19.9695,63.3559541993,-14.24,13.88,19.8854720839,134.05,44.5665,-0.1995,44.5669465243,60.1265,-19.9695,63.3559541993,-15.56,19.77,25.1588254893,134.38
2021-04-24 15:30:00,45.801,-3.259,45.9168017397,60.601,-20.229,63.8881338122,-14.8,16.97,22.5171245944,131.34,44.391,-2.669,44.4711641629,60.601,-20.229,63.8881338122,-16.21,17.56,23.8980689596,131.64
2021-04-24 16:00:00,45.927,-3.3645,46.0500726302,58.697,-19.8245,61.9544075046,-12.77,16.46,20.8327746592,130.14,44.577,-2.7445,44.6614062614,58.697,-19.8245,61.9544075046,-14.12,17.08,22.1607942096,130.42
2021-04-24 16:30:00,46.284,-3.1145,46.388670667,57.684,-19.3045,60.8285095679,-11.4,16.19,19.8009115952,130.43,44.964,-2.5145,45.0342536993,57.684,-19.3045,60.8285095679,-12.72,16.79,21.0642469602,130.72
2021-04-24 17:00:00,46.973,-3.2475,47.085124883,56.213,-19.2775,59.4266217721,-9.24,16.03,18.5023917373,129.92,45.723,-2.6175,45.7978605969,56.213,-19.2775,59.4266217721,-10.49,16.66,19.6874503174,130.21
2021-04-24 17:30:00,47.695,-3.364,47.8134868107,54.165,-18.614,57.274149675,-6.47,15.25,16.5657296851,130.26,46.545,-2.7439999999999998,46.62581432,54.165,-18.614,57.274149675,-7.62,15.87,17.60458179,130.55
2021-04-24 18:00:00,48.111,-3.2555,48.2210182519,52.801,-18.1755,55.84169053,-4.69,14.92,15.6397730163,130.04,47.011,-2.6255,47.0842582107,52.801,-18.1755,55.84169053,-5.79,15.55,16.5929683903,130.33
2021-04-24 18:30:00,48.2455,-3.504,48.3725778334,49.3355,-17.404,52.3153015498,-1.09,13.9,13.9426719104,129.88,47.2655,-2.894,47.3540148905,49.3355,-17.404,52.3153015498,-2.07,14.51,14.6569096333,130.17
2021-04-24 19:00:00,48.201,-3.4765,48.3262087614,48.241,-16.9265,51.1243629129,-0.04,13.45,13.4500594794,131.6,47.251,-3.1665,47.3569817794,48.241,-16.9265,51.1243629129,-0.99,13.76,13.7955681289,131.9
2021-04-24 19:30:00,48.032,-3.548,48.1628625395,45.792,-16.598,48.7072978926,2.24,13.05,13.2408496706,131.83,47.132,-3.218,47.2417288845,45.792,-16.598,48.7072978926,1.34,13.38,13.4469327358,132.14
2021-04-24 20:00:00,47.6285,-3.874,47.7857916985,44.4385,-15.744,47.145029624,3.19,11.87,12.2911756964,131.98,46.7885,-3.574,46.9248037636,44.4385,-15.744,47.145029624,2.35,12.17,12.3948134314,132.28
2021-04-24 20:30:00,47.558,-4.08,47.7326907266,46.238,-16.09,48.957540216,1.32,12.01,12.0823217967,132.15,46.648,-3.79,46.8017094132,46.238,-16.09,48.957540216,0.41000000000000003,12.3,12.3068314362,132.46
2021-04-24 21:00:00,47.7495,-4.548,47.9656028238,44.1695,-15.438,46.7897058577,3.58,10.89,11.4633546573,132.58,46.8995,-4.268,47.0933002055,44.1695,-15.438,46.7897058577,2.73,11.17,11.4987738477,132.91
2021-04-24 21:30:00,47.0005,-5.0285,47.2687297534,39.5805,-15.6885,42.5763433435,7.42,10.66,12.9881484439,132.5,46.2605,-4.7185,46.5005172283,39.5805,-15.6885,42.5763433435,6.68,10.97,12.8438039537,132.83
2021-04-24 22:00:00,43.1315,-4.775,43.3950102806,42.0115,-15.695,44.8475100452,1.12,10.92,10.977285639,133.52,42.2215,-4.525,42.4632863454,42.0115,-15.695,44.8475100452,0.21,11.17,11.1719738632,133.86
2021-04-24 22:30:00,35.338,-12.531,37.4940022537,43.618,-15.271,46.2139953369,-8.28,2.74,8.7215824252,133.92,34.378,3.539,34.5596788903,43.618,-15.271,46.2139953369,-9.24,18.81,20.9569487283,134.27
2021-04-24 23:00:00,34.7265,-12.5375,36.9204375448,44.5765,-15.8975,47.3264710125,-9.85,3.36,10.407309931,132.59,33.7365,3.7525,33.9445531492,44.5765,-15.8975,47.3264710125,-10.84,19.65,22.4416599208,132.93
2021-04-24 23:30:00,34.121,-4.341,34.396030614,46.731,-16.941,49.7069798117,-12.61,12.6,17.8261633561,131.95,32.771,-4.191,33.0379012953,46.731,-16.941,49.7069798117,-13.96,12.75,18.9061921073,132.28
2021-04-25 00:00:00,33.2865,-4.6635,33.6115949413,45.4665,-16.5935,48.3998643025,-12.18,11.93,17.0492609811,132.65,31.9665,-4.5135000000000005,32.2835686457,45.4665,-16.5935,48.3998643025,-13.5,12.08,18.115639652,132.97
2021-04-25 00:30:00,34.416,-4.4335,34.7003887334,46.346,-18.4935,49.8995116033,-11.93,14.06,18.4393194018,132.29,33.066,-4.2235,33.3346412648,46.346,-18.4935,49.8995116033,-13.28,14.27,19.493365538,132.63
2021-04-25 01:00:00,33.9005,-4.563,34.2062109748,45.5605,-18.513,49.1781489002,-11.66,13.95,18.1812568322,132.99,32.5605,-4.343,32.8488631348,45.5605,-18.513,49.1781489002,-13.0,14.17,19.2298959956,133.33
2021-04-25 01:30:00,35.503,-4.9925,35.8523090644,44.293,-18.8325,48.1303740402,-8.79,13.84,16.3954170426,132.91,34.253,-4.7525,34.5811258528,44.293,-18.8325,48.1303740402,-10.04,14.08,17.2930043659,133.24
2021-04-25 02:00:00,34.9745,-4.6395,35.2808816571,46.4845,-18.7995,50.142097488,-11.51,14.16,18.2478957691,132.91,33.6445,-4.4295,33.934832407100004,46.4845,-18.7995,50.142097488,-12.84,14.37,19.2707680179,133.24
2021-04-25 02:30:00,34.6935,-4.6455,35.0031371808,46.7935,-18.5755,50.3456139351,-12.1,13.93,18.4514199996,133.48,33.3435,-4.4355,33.6372212363,46.7935,-18.5755,50.3456139351,-13.45,14.14,19.5151761458,133.82
2021-04-25 03:00:00,34.5435,-4.8100000000000005,34.8767758293,45.8435,-18.68,49.503221029,-11.3,13.87,17.8904136341,132.74,33.2035,-4.6,33.5206266685,45.8435,-18.68,49.503221029,-12.64,14.08,18.9213107368,133.07
2021-04-25 03:30:00,34.5455,-5.212,34.9364639632,44.6955,-18.402,48.3355079031,-10.15,13.19,16.6432749181,133.31,33.2655,-5.002,33.6394633466,44.6955,-18.402,48.3355079031,-11.43,13.4,17.6126346695,133.65
2021-04-25 04:00:00,34.9135,-5.2795,35.3104177616,44.2435,-18.6195,48.0018028047,-9.33,13.34,16.2789588119,132.66,33.6535,-5.0595,34.0316999649,44.2435,-18.6195,48.0018028047,-10.59,13.56,17.205281166,132.99
2021-04-25 04:30:00,34.924,-5.0105,35.2815941569,45.824,-18.9605,49.5917285064,-10.9,13.95,17.7034601138,132.81,33.614,-4.7905,33.9536431955,45.824,-18.9605,49.5917285064,-12.21,14.17,18.7048924081,133.14
2021-04-25 05:00:00,34.714,-4.121,34.9577521732,50.744,-20.551,54.74757654,-16.03,16.43,22.9544287666,132.97,33.244,-3.891,33.4709339129,50.744,-20.551,54.74757654,-17.5,16.66,24.1620694478,133.3
2021-04-25 05:30:00,35.3305,-3.798,35.5340545709,51.8205,-20.928,55.8868983238,-16.49,17.13,23.7772370136,133.21,33.8305,-3.548,34.0160408374,51.8205,-20.928,55.8868983238,-17.99,17.38,25.0140860317,133.55
2021-04-25 06:00:00,35.2065,-4.2025,35.4564331046,50.2665,-20.2525,54.1930325642,-15.06,16.05,22.0092276103,132.62,33.7565,-3.9625,33.9882729555,50.2665,-20.2525,54.1930325642,-16.51,16.29,23.1936241239,132.95
2021-04-25 06:30:00,35.58,-3.814,35.7838370777,51.28,-20.654,55.283144954,-15.7,16.84,23.023370735,132.53,34.12,-3.564,34.3056335898,51.28,-20.654,55.283144954,-17.16,17.09,24.2184578369,132.86
2021-04-25 07:00:00,36.301,-3.4305,36.4627334583,52.361,-20.7505,56.3227979707,-16.06,17.32,23.6200338696,132.36,34.811,-3.1705,34.9550824809,52.361,-20.7505,56.3227979707,-17.55,17.58,24.8406702808,132.68
2021-04-25 07:30:00,37.3755,-2.9085,37.4884965356,53.5255,-20.6885,57.3846075398,-16.15,17.78,24.0198022473,133.03,35.8755,-2.6285,35.9716626319,53.5255,-20.6885,57.3846075398,-17.65,18.06,25.2524474061,133.35
2021-04-25 08:00:00,38.6825,-2.634,38.7720745157,54.9525,-21.354,58.955666159,-16.27,18.72,24.802243850099998,133.34,37.1725,-2.334,37.2457019299,54.9525,-21.354,58.955666159,-17.78,19.02,26.0362977399,133.68
2021-04-25 08:30:00,40.093,-2.6205,40.1785473761,56.653,-21.9905,60.771247307,-16.56,19.37,25.4839263066,132.83,38.573,-2.2905,38.6409461485,56.653,-21.9905,60.771247307,-18.08,19.7,26.7390426156,133.16
2021-04-25 09:00:00,40.5915,-3.1075,40.7102742376,55.4415,-20.8575,59.235084439,-14.85,17.75,23.1427094352,133.04,39.1215,-2.8175,39.2228258607,55.4415,-20.8575,59.235084439,-16.32,18.04,24.3266109436,133.37
2021-04-25 09:30:00,41.798,-2.7525,41.888531369,57.588,-21.5425,61.4854214448,-15.79,18.79,24.5435979433,132.04,40.308,-2.4325,40.3813313333,57.588,-21.5425,61.4854214448,-17.28,19.11,25.7641320444,132.36
2021-04-25 10:00:00,42.2245,-2.791,42.3166407132,59.3445,-21.771,63.2119143932,-17.12,18.98,25.5604147071,132.33,40.6945,-2.481,40.7700587595,59.3445,-21.771,63.2119143932,-18.65,19.29,26.8314479669,132.65
2021-04-25 10:30:00,42.613,-2.334,42.6768710779,62.143,-22.434,66.0684251742,-19.53,20.1,28.0255401375,132.12,41.003,-2.024,41.0529241955,62.143,-22.434,66.0684251742,-21.14,20.41,29.3848209115,132.43
2021-04-25 11:00:00,42.9655,-2.475,43.0367263538,61.4255,-22.725,65.4944094962,-18.46,20.25,27.4013521564,132.06,41.3755,-2.135,41.4305470064,61.4255,-22.725,65.4944094962,-20.05,20.59,28.7393562906,132.37
2021-04-25 11:30:00,43.248,-2.9,43.3451208788,61.028,-22.58,65.0712930869,-17.78,19.68,26.5222698878,131.79,41.668,-2.5700000000000003,41.7471810306,61.028,-22.58,65.0712930869,-19.36,20.01,27.8425878826,132.11
2021-04-25 12:00:00,43.3335,-2.708,43.41803181,62.6535,-22.938,66.7204084688,-19.32,20.23,27.9734749361,131.83,41.7135,-2.388,41.7817977862,62.6535,-22.938,66.7204084688,-20.94,20.55,29.3391564296,132.15
2021-04-25 12:30:00,44.262,-3.415,44.3935453529,60.172,-22.345,64.1869816162,-15.91,18.93,24.7279801035,131.58,42.752,-3.075,42.8624442723,60.172,-22.345,64.1869816162,-17.42,19.27,25.9767068737,131.89
2021-04-25 13:00:00,49.1955,-3.823,49.3438197675,57.1555,-21.193,60.9581366944,-7.96,17.37,19.107027503,131.73,47.9455,-3.463,48.0703998241,57.1555,-21.193,60.9581366944,-9.21,17.73,19.9794144058,132.04
2021-04-25 13:30:00,49.472,-3.9779999999999998,49.6316760547,57.832,-21.388,61.6602527403,-8.36,17.41,19.313148371,131.45,48.222,-3.608,48.356788024,57.832,-21.388,61.6602527403,-9.61,17.78,20.2109005242,131.76
2021-04-25 14:00:00,48.9485,-4.233,49.1311911239,57.0585,-21.513,60.9793538114,-8.11,17.28,19.0884912971,131.6,47.6985,-3.873,47.8554806814,57.0585,-21.513,60.9793538114,-9.36,17.64,19.9694566776,131.91
2021-04-25 14:30:00,48.158,-3.9235,48.3175621927,58.408,-22.1135,62.4539938375,-10.25,18.19,20.8791427027,132.05,46.828,-3.5635,46.9633912346,58.408,-22.1135,62.4539938375,-11.58,18.55,21.8677593731,132.37
2021-04-25 15:00:00,48.6835,-4.3245000000000005,48.8751928129,56.4935,-22.2245,60.7078573374,-7.8100000000000005,17.9,19.5296210921,132.21,47.4035,-3.9345,47.5665018947,56.4935,-22.2245,60.7078573374,-9.09,18.29,20.4243041497,132.53
2021-04-25 15:30:00,48.443,-4.374,48.6400670744,54.953,-22.124,59.2393752921,-6.51,17.75,18.9061524378,133.18,47.233,-3.984,47.400723043,54.953,-22.124,59.2393752921,-7.72,18.14,19.7144109727,133.49
2021-04-25 16:00:00,48.229,-4.218,48.41309704,55.499,-22.278,59.8034136567,-7.27,18.06,19.4683461034,133.45,46.969,-3.818,47.1239226402,55.499,-22.278,59.8034136567,-8.53,18.46,20.3354985186,133.78
2021-04-25 16:30:00,48.7555,-4.3885,48.9526067998,53.8355,-21.4085,57.93604174,-5.08,17.02,17.7619480914,133.53,47.5655,-4.0185,47.7349466586,53.8355,-21.4085,57.93604174,-6.27,17.39,18.4858053652,133.86
2021-04-25 17:00:00,49.261,-4.084,49.4300028019,53.601,-21.504,57.7536944013,-4.34,17.42,17.9524928631,134.0,48.101,-3.684,48.2418703721,53.601,-21.504,57.7536944013,-5.5,17.82,18.6494611182,134.33
2021-04-25 17:30:00,49.74,-3.6885,49.8765739827,53.72,-21.3985,57.8250309317,-3.98,17.71,18.1517079086,134.04,48.62,-3.2885,48.7310848663,53.72,-21.3985,57.8250309317,-5.1,18.11,18.8144120291,134.37
2021-04-25 18:00:00,50.326,-2.8115,50.4044721057,55.066,-21.8015,59.2247394106,-4.74,18.99,19.5726262929,132.55,49.176,-2.3715,49.2331492823,55.066,-21.8015,59.2247394106,-5.89,19.43,20.3031278378,132.87
2021-04-25 18:30:00,50.834,-3.5815,50.9600107756,50.324,-20.6515,54.396593903,0.51,17.07,17.0776169298,132.19,49.854,-3.1315,49.952253285,50.324,-20.6515,54.396593903,-0.47000000000000003,17.52,17.5263030899,132.5
2021-04-25 19:00:00,51.0275,-3.9155,51.1775038127,49.6775,-19.3055,53.2968698565,1.35,15.39,15.449097061,132.36,50.0875,-3.5155000000000003,50.2107199361,49.6775,-19.3055,53.2968698565,0.41000000000000003,15.79,15.7953220923,132.68
2021-04-25 19:30:00,51.2405,-4.167,51.4096559923,44.1405,-18.687,47.9331587656,7.1,14.52,16.1629329022,132.31,50.4705,-3.737,50.6086607139,44.1405,-18.687,47.9331587656,6.33,14.95,16.2348821985,132.63
2021-04-25 20:00:00,50.837,-4.301,51.0186159162,41.227,-19.151,45.4579622289,9.61,14.85,17.6882616444,132.07,50.147,-3.841,50.2938852148,41.227,-19.151,45.4579622289,8.92,15.31,17.7189869914,132.39
2021-04-25 20:30:00,50.882,-3.849,51.0273723113,44.882,-19.939,49.1116854221,6.0,16.09,17.1723061934,132.55,50.092,-3.379,50.2058373598,44.882,-19.939,49.1116854221,5.21,16.56,17.3602332934,132.88
2021-04-25 21:00:00,50.977,-3.1725,51.0756231998,49.117,-20.4525,53.2051167206,1.8599999999999999,17.28,17.3798158793,132.55,50.057,-2.7125,50.1304389094,49.117,-20.4525,53.2051167206,0.9400000000000001,17.74,17.7648867151,132.88
2021-04-25 21:30:00,50.8365,-3.1555,50.9343392271,50.5365,-20.6355,54.5871934844,0.30000000000000004,17.48,17.4825741812,131.63,49.8765,-2.7255000000000003,49.9509119286,50.5365,-20.6355,54.5871934844,-0.66,17.91,17.9221566783,131.95
2021-04-25 22:00:00,49.85,-3.068,49.9443202376,51.98,-21.588,56.2846528283,-2.13,18.52,18.642084111,131.79,48.78,-2.618,48.8502029064,51.98,-21.588,56.2846528283,-3.2,18.97,19.2380066535,132.11
2021-04-25 22:30:00,48.775,-3.411,48.8941258844,50.745,-21.381,55.0654354927,-1.97,17.97,18.0776602468,132.64,47.715,-2.981,47.808028468,50.745,-21.381,55.0654354927,-3.03,18.4,18.6478122041,132.99
2021-04-25 23:00:00,47.236,-4.156,47.4184777487,48.186,-20.126,52.2201730369,-0.9500000000000001,15.97,15.9982311522,132.88,46.246,-3.7560000000000002,46.3982763904,48.186,-20.126,52.2201730369,-1.94,16.37,16.4845533758,133.22
2021-04-25 23:30:00,46.0935,-4.23,46.2871865882,47.4635,-19.99,51.5013002967,-1.37,15.76,15.8194342503,131.21,45.0835,-3.86,45.2484427605,47.4635,-19.99,51.5013002967,-2.38,16.13,16.3046404438,131.53
2021-04-26 00:00:00,45.3145,-4.727,45.5603823431,45.9845,-19.217,49.8384121863,-0.67,14.49,14.5054817224,131.37,44.3145,-4.367,44.5291544861,45.9845,-19.217,49.8384121863,-1.67,14.85,14.9436073289,131.69
2021-04-26 00:30:00,44.605,-5.1975,44.9067927072,43.995,-18.6975,47.8033108817,0.61,13.5,13.5137744542,132.48,43.675,-4.8675,43.945400001,43.995,-18.6975,47.8033108817,-0.32,13.83,13.8337016015,132.82
2021-04-26 01:00:00,44.1785,-5.201,44.4835954398,43.7985,-18.441,47.5224061181,0.38,13.24,13.2454520497,132.3,43.2585,-4.881,43.5329987854,43.7985,-18.441,47.5224061181,-0.54,13.56,13.5707479529,132.63
2021-04-26 01:30:00,44.3245,-5.022,44.6080910178,44.8445,-19.092,48.739446491,-0.52,14.07,14.0796058183,132.24,43.3245,-4.692,43.5778288152,44.8445,-19.092,48.739446491,-1.52,14.4,14.48,132.56
2021-04-26 02:00:00,43.807,-5.5440000000000005,44.1564172573,41.957,-17.354,45.4043077802,1.85,11.81,11.9540202443,133.51,42.877,-5.244,43.1964890356,41.957,-17.354,45.4043077802,0.92,12.11,12.1448960473,133.84
2021-04-26 02:30:00,43.564,-5.85,43.9550292458,40.694,-17.52,44.3052145464,2.87,11.67,12.0177285707,133.11,42.674,-5.54,43.0321028536,40.694,-17.52,44.3052145464,1.98,11.98,12.1425203315,133.44
2021-04-26 03:00:00,43.149,-6.1225,43.581202453,38.579,-16.8925,42.1152679826,4.57,10.77,11.6994786209,133.77,42.309,-5.8325,42.7091270954,38.579,-16.8925,42.1152679826,3.73,11.06,11.6720392391,134.09
2021-04-26 03:30:00,43.032,-6.0925,43.4611502408,40.162,-17.4225,43.7781880649,2.87,11.33,11.6878483905,133.7,42.152,-5.7925,42.5481393277,40.162,-17.4225,43.7781880649,1.99,11.63,11.7990253835,134.02
2021-04-26 04:00:00,43.3465,-5.2605,43.6645385009,44.6865,-18.1605,48.2357444485,-1.34,12.9,12.9694101639,133.7,42.3365,-4.9805,42.6284483942,44.6865,-18.1605,48.2357444485,-2.35,13.18,13.3878639073,134.02
2021-04-26 04:30:00,43.4825,-4.682,43.7338419333,47.2525,-19.052,50.9487729023,-3.77,14.37,14.8563050588,133.03,42.3925,-4.382,42.6183760865,47.2525,-19.052,50.9487729023,-4.86,14.67,15.4540771319,133.34
2021-04-26 05:00:00,43.5355,-4.7105,43.7895943176,46.8755,-19.6705,50.8354312512,-3.34,14.96,15.3283136711,133.03,42.4555,-4.3805,42.6808887033,46.8755,-19.6705,50.8354312512,-4.42,15.29,15.9160453631,133.34
2021-04-26 05:30:00,43.6385,-4.0915,43.8298876852,47.8385,-19.7815,51.7670727828,-4.2,15.69,16.2424166921,132.94,42.5385,-3.7515,42.7036032964,47.8385,-19.7815,51.7670727828,-5.3,16.03,16.8834504767,133.25
2021-04-26 06:00:00,44.0125,-3.862,44.1816160892,46.7925,-19.622,50.7401314568,-2.7800000000000002,15.76,16.0033121572,132.94,42.9525,-3.512,43.0958397093,46.7925,-19.622,50.7401314568,-3.84,16.11,16.5613314682,133.25
2021-04-26 06:30:00,45.912,-3.3145,46.0314854665,47.412,-19.8045,51.3820587778,-1.5,16.49,16.5580826185,132.76,44.882,-2.9245,44.9771789272,47.412,-19.8045,51.3820587778,-2.5300000000000002,16.88,17.0685470969,133.07
2021-04-26 07:00:00,47.944,-3.17,48.0486840194,46.444,-19.57,50.3987106581,1.5,16.4,16.4684546937,132.39,46.984,-2.76,47.0649960799,46.444,-19.57,50.3987106581,0.54,16.81,16.8186711722,132.69
2021-04-26 07:30:00,50.7145,-2.605,50.7813601162,45.0145,-18.765,48.7691545472,5.7,16.16,17.135798785,132.87,49.8845,-2.135,49.9301668859,45.0145,-18.765,48.7691545472,4.87,16.63,17.3284101983,133.19
2021-04-26 08:00:00,52.3755,-2.3255,52.4271012979,48.0855,-17.9255,51.318016919,4.29,15.6,16.1791254399,132.5,51.5155,-1.8955000000000002,51.5503604304,48.0855,-17.9255,51.318016919,3.43,16.03,16.3928582011,132.82
2021-04-26 08:30:00,53.6875,-2.0785,53.7277192751,45.9175,-18.2685,49.4181636496,7.77,16.19,17.9579787281,132.26,52.9275,-1.5985,52.9516331996,45.9175,-18.2685,49.4181636496,7.01,16.67,18.0839431541,132.58
2021-04-26 09:00:00,53.9705,-2.2225,54.0162417843,44.4805,-18.1225,48.030614055,9.49,15.9,18.516751875,131.75,53.2505,-1.7225000000000001,53.2783516684,44.4805,-18.1225,48.030614055,8.77,16.4,18.5976584548,132.07
2021-04-26 09:30:00,54.773,-1.9245,54.8067991152,45.723,-18.3045,49.2508624214,9.05,16.38,18.713815752,131.82,54.053,-1.4145,54.0715046882,45.723,-18.3045,49.2508624214,8.33,16.89,18.8324454068,132.15
2021-04-26 10:00:00,55.079,-1.7570000000000001,55.1070167039,47.289,-19.477,51.1429667696,7.79,17.72,19.3567171803,131.06,54.329,-1.227,54.3428539,47.289,-19.477,51.1429667696,7.04,18.25,19.5607796368,131.37
2021-04-26 10:30:00,54.8445,-2.065,54.8833618253,47.1245,-19.795,51.1132128246,7.72,17.73,19.3378204563,130.35,54.0545,-1.525,54.076007575,47.1245,-19.795,51.1132128246,6.93,18.27,19.5401586483,130.66
2021-04-26 11:00:00,54.6295,-2.178,54.6728996327,45.8495,-19.488,49.8192612776,8.78,17.31,19.4093920564,131.21,53.8695,-1.638,53.8943974291,45.8495,-19.488,49.8192612776,8.02,17.85,19.5689268996,131.53
2021-04-26 11:30:00,54.4845,-2.1995,54.5288780418,45.6545,-19.4495,49.6247561253,8.83,17.25,19.3786325627,131.28,53.7245,-1.6695,53.7504337703,45.6545,-19.4495,49.6247561253,8.07,17.78,19.5257086939,131.59
2021-04-26 12:00:00,54.5595,-2.4645,54.6151334385,43.8195,-19.2445,47.8591617196,10.74,16.78,19.9227508141,0.003,53.8595,-1.9245,53.8938720125,43.8195,-19.2445,47.8591617196,10.04,17.32,20.0195904054,0.003
2021-04-26 12:30:00,54.296,-2.5835,54.357429007,41.076,-18.6435,45.1089555216,13.22,16.06,20.8012499624,131.45,53.646,-2.0335,53.684526991,41.076,-18.6435,45.1089555216,12.57,16.61,20.8301944302,131.76
2021-04-26 13:00:00,53.852,-3.0105,53.9360826743,36.962,-18.2105,41.2045113337,16.89,15.2,22.7225020629,131.66,53.342,-2.4405,53.3977996199,36.962,-18.2105,41.2045113337,16.38,15.77,22.7375746288,131.97
2021-04-26 13:30:00,52.645,-3.411,52.7553878386,36.515,-17.931,40.6800440757,16.13,14.52,21.7027025967,132.04,52.105,-2.871,52.1840365054,36.515,-17.931,40.6800440757,15.59,15.06,21.6760628344,132.35
2021-04-26 14:00:00,52.2255,-3.3385,52.3320975358,36.9955,-18.1785,41.2204425316,15.23,14.84,21.264489178,132.04,51.6455,-2.8085,51.7218072238,36.9955,-18.1785,41.2204425316,14.65,15.37,21.2334500258,132.35
2021-04-26 14:30:00,51.96,-3.314,52.0655759211,35.58,-17.814,39.7903882364,16.38,14.5,21.8758862678,132.23,51.43,-2.774,51.5047568289,35.58,-17.814,39.7903882364,15.85,15.04,21.8500366132,132.54
2021-04-26 15:00:00,51.5345,-3.4859999999999998,51.6522689361,34.8045,-17.946,39.1588066244,16.73,14.46,22.1129939176,132.38,51.0245,-2.946,51.1094757971,34.8045,-17.946,39.1588066244,16.22,15.0,22.0927227838,132.69
2021-04-26 15:30:00,51.281,-3.7145,51.4153524859,32.961,-17.3845,37.2645724684,18.32,13.67,22.8580685973,131.83,50.791,-3.1845,50.8907331569,32.961,-17.3845,37.2645724684,17.83,14.2,22.7936153341,132.14
2021-04-26 16:00:00,51.6725,-3.8449999999999998,51.815357581,27.6025,-15.655,31.7329013998,24.07,11.81,26.8112103419,132.16,51.3925,-3.305,51.4986609656,27.6025,-15.655,31.7329013998,23.79,12.35,26.8046003514,132.47
2021-04-26 16:30:00,51.8475,-4.0435,52.0049338861,25.8775,-15.0335,29.9274310374,25.97,10.99,28.1996631186,131.95,51.6475,-3.4935,51.7655174658,25.8775,-15.0335,29.9274310374,25.77,11.54,28.2358725737,132.26
2021-04-26 17:00:00,52.284,-4.095,52.4441196036,20.664,-13.355,24.6040021338,31.62,9.26,32.9480196673,132.37,52.234,-3.545,52.3541572466,20.664,-13.355,24.6040021338,31.57,9.81,33.059053223,132.67
2021-04-26 17:30:00,53.288,-4.0655,53.4428595254,10.568,-9.8555,14.4503807649,42.72,5.79,43.1105845472,132.28,53.648,-3.4955,53.7617561492,10.568,-9.8555,14.4503807649,43.08,6.36,43.546940191,132.58
2021-04-26 18:00:00,53.146,-4.2355,53.3145081216,11.556000000000001,-9.2155,14.7806148806,41.59,4.98,41.8870922839,133.01,53.476,-3.6955,53.6035380945,11.556000000000001,-9.2155,14.7806148806,41.92,5.52,42.2818731846,133.33
2021-04-26 18:30:00,53.345,-4.175,53.5081269528,9.435,-8.635,12.7899354963,43.91,4.46,44.1359230106,133.26,53.755,-3.625,53.8770883586,9.435,-8.635,12.7899354963,44.32,5.01,44.6022701216,133.59
2021-04-26 19:00:00,53.072,-4.059,53.2269918838,7.732,-8.139,11.2261812296,45.34,4.08,45.523202875,132.86,53.532,-3.519,53.6475384803,7.732,-8.139,11.2261812296,45.8,4.62,46.0324277005,133.19
2021-04-26 19:30:00,53.081,-4.201,53.2469807783,6.011,-7.811,9.8561575677,47.07,3.61,47.2082302147,132.78,53.621,-3.6310000000000002,53.7437978003,6.011,-7.811,9.8561575677,47.61,4.18,47.7931428136,133.1
2021-04-26 20:00:00,52.711,-4.3255,52.8881789368,5.671,-7.7055,9.5673910367,47.04,3.38,47.1612764882,132.44,53.241,-3.7755,53.3746988867,5.671,-7.7055,9.5673910367,47.57,3.93,47.7320625995,132.77
2021-04-26 20:30:00,52.2735,-4.5195,52.4685113425,5.1635,-7.7195,9.2872176942,47.11,3.2,47.2185567336,132.59,52.8235,-3.9795,52.9731872979,5.1635,-7.7195,9.2872176942,47.66,3.74,47.806518384,132.92
2021-04-26 21:00:00,52.923,-4.7495,53.1356911995,1.353,-8.8295,8.9325628601,51.57,4.08,51.731144391,132.24,53.573,-4.1195,53.7311511997,1.353,-8.8295,8.9325628601,52.22,4.71,52.4319797452,132.58
2021-04-26 21:30:00,52.8895,-4.9905,53.1244228251,4.0195,-8.5105,9.4119599712,48.87,3.52,48.9966049844,132.46,53.4895,-4.4005,53.6702059853,4.0195,-8.5105,9.4119599712,49.47,4.11,49.6404371455,132.81
2021-04-26 22:00:00,51.338,-5.3775,51.6188700985,1.5979999999999999,-8.7175,8.8627541007,49.74,3.34,49.8520129985,132.9,51.938,-4.7875,52.1581824861,1.5979999999999999,-8.7175,8.8627541007,50.34,3.93,50.4931728058,133.26
2021-04-26 22:30:00,49.9985,-7.868,50.6137869187,1.5485,-8.718,8.854455163899999,48.45,0.85,48.4574555667,133.59,50.7885,-2.628,50.8564461622,1.5485,-8.718,8.854455163899999,49.24,6.09,49.6151761057,133.95
2021-04-26 23:00:00,47.839,-16.131,50.4854343549,1.659,-8.041,8.2103569959,46.18,-8.09,46.8832646048,133.42,49.329,5.469,49.6312421968,1.659,-8.041,8.2103569959,47.67,13.51,49.5474419118,133.77
2021-04-26 23:30:00,47.3285,-6.4185,47.7617425823,1.4285,-8.2185,8.3417237128,45.9,1.8,45.9352805586,131.32,47.8885,-4.9185,48.1404203814,1.4285,-8.2185,8.3417237128,46.46,3.3,46.5770501427,131.65
2021-04-27 00:00:00,46.4575,-6.223,46.8724336391,1.3175,-8.363,8.4661428791,45.14,2.14,45.1906981579,132.32,46.9475,-5.723,47.2950365815,1.3175,-8.363,8.4661428791,45.63,2.64,45.7063070046,132.64
