Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-27 00:30:00,45.556,-6.91,46.0770792911,1.256,-8.85,8.9386820058,44.3,1.94,44.3424582088,133.49,46.026,-6.14,46.4337407065,1.256,-8.85,8.9386820058,44.77,2.71,44.8519453313,133.82
2021-04-27 01:00:00,44.706,-6.8775,45.2319184012,1.366,-8.3575,8.4683978561,43.34,1.48,43.3652625958,133.79,45.166,-6.0975,45.5757288724,1.366,-8.3575,8.4683978561,43.8,2.26,43.8582671796,134.12
2021-04-27 01:30:00,44.728,-7.0105,45.2740664647,2.058,-8.3505,8.600361286,42.67,1.34,42.6910353587,132.04,45.168,-6.2305,45.5956944705,2.058,-8.3505,8.600361286,43.11,2.12,43.1620956396,132.34
2021-04-27 02:00:00,44.451,-6.95,44.9910424529,5.061,-7.53,9.0727405452,39.39,0.58,39.3942698879,132.04,44.811,-6.19,45.2365098234,5.061,-7.53,9.0727405452,39.75,1.34,39.7725797504,132.34
2021-04-27 02:30:00,44.351,-6.8425,44.8757284871,5.381,-7.4025,9.1516210176,38.97,0.56,38.9740234002,131.98,44.691,-6.0825,45.1030186046,5.381,-7.4025,9.1516210176,39.31,1.32,39.3321560558,132.27
2021-04-27 03:00:00,44.3485,-6.682,44.8490643854,5.5985,-7.942,9.7169216447,38.75,1.26,38.7704797494,131.98,44.6485,-5.962,45.0447998802,5.5985,-7.942,9.7169216447,39.05,1.98,39.1001649613,132.27
2021-04-27 03:30:00,44.3435,-6.5265,44.8212136661,5.5935,-8.1965,9.9231977961,38.75,1.67,38.7859691126,132.65,44.6635,-5.7865,45.0367829058,5.5935,-8.1965,9.9231977961,39.07,2.41,39.1442588383,132.96
2021-04-27 04:00:00,43.931,-6.4345,44.3997246754,5.891,-8.3545,10.222600024,38.04,1.92,38.0884234381,132.58,44.221,-5.7045,44.5874215587,5.891,-8.3545,10.222600024,38.33,2.65,38.4214965872,132.88
2021-04-27 04:30:00,43.7,-6.3475,44.1585864385,5.72,-8.5175,10.2599320782,37.98,2.17,38.041941328,132.69,43.98,-5.6075,44.3360401508,5.72,-8.5175,10.2599320782,38.26,2.91,38.3705056,132.98
2021-04-27 05:00:00,43.017,-6.352,43.4834473449,5.857,-8.062,9.9649532362,37.16,1.71,37.1993239186,132.92,43.267,-5.622,43.6307251028,5.857,-8.062,9.9649532362,37.41,2.44,37.4894878599,133.22
2021-04-27 05:30:00,42.9785,-6.2395,43.4290550496,5.9285,-7.8095,9.8048662663,37.05,1.57,37.0832495879,132.99,43.2385,-5.5195,43.5893652454,5.9285,-7.8095,9.8048662663,37.31,2.29,37.3802113424,133.29
2021-04-27 06:00:00,44.191,-6.0995,44.6099583193,5.7010000000000005,-7.3395,9.2935279227,38.49,1.24,38.5099688392,132.54,44.511,-5.3795,44.8348986979,5.7010000000000005,-7.3395,9.2935279227,38.81,1.96,38.8594608815,132.84
2021-04-27 06:30:00,45.911,-5.14,46.1978302629,5.661,-7.07,9.0571419885,40.25,1.9300000000000002,40.2962454827,131.85,46.271,-4.4,46.4797315074,5.661,-7.07,9.0571419885,40.61,2.67,40.6976780664,132.14
2021-04-27 07:00:00,47.867,-4.3870000000000005,48.0676134003,5.867,-6.747,8.9411239786,42.0,2.36,42.0662525072,131.72,48.297,-3.597,48.4307610719,5.867,-6.747,8.9411239786,42.43,3.15,42.5467672097,132.02
2021-04-27 07:30:00,50.26,-3.6625,50.3932684617,5.88,-7.4125,9.4614774877,44.38,3.75,44.5381510618,131.39,50.74,-2.8025,50.8173356863,5.88,-7.4125,9.4614774877,44.86,4.61,45.0962492897,131.69
2021-04-27 08:00:00,51.2775,-2.964,51.3630928026,8.4575,-7.224,11.122746165,42.82,4.26,43.0313838959,131.18,51.7275,-2.114,51.7706794648,8.4575,-7.224,11.122746165,43.27,5.11,43.570689689299996,131.47
2021-04-27 08:30:00,51.649,-2.301,51.7002301929,8.659,-6.871,11.053909806,42.99,4.57,43.2322217796,130.57,52.099,-1.441,52.1189244133,8.659,-6.871,11.053909806,43.44,5.43,43.7780595733,130.87
2021-04-27 09:00:00,50.719,-2.0805,50.7616532557,7.639,-6.8205,10.2407783518,43.08,4.74,43.3399815413,130.18,51.159,-1.2105000000000001,51.1733191346,7.639,-6.8205,10.2407783518,43.52,5.61,43.8800922971,130.47
2021-04-27 09:30:00,49.1055,-1.7269999999999999,49.1358591993,5.7655,-7.047,9.1050095689,43.34,5.32,43.6652951439,130.18,49.5755,-0.8270000000000001,49.582397373,5.7655,-7.047,9.1050095689,43.81,6.22,44.2493446279,130.47
2021-04-27 10:00:00,47.8595,-1.2745,47.8764669801,6.8695,-7.1045,9.8825072983,40.99,5.83,41.4025240776,130.24,48.2195,-0.4045,48.2211965893,6.8695,-7.1045,9.8825072983,41.35,6.7,41.889288607,130.53
2021-04-27 10:30:00,45.1385,-0.8290000000000001,45.1461119395,9.5085,-7.059,11.8423415442,35.63,6.23,36.1705653813,129.84,45.3585,0.001,45.358500011,9.5085,-7.059,11.8423415442,35.85,7.06,36.5385563481,130.13
2021-04-27 11:00:00,43.8995,-0.552,43.9029703352,10.4195,-6.882,12.487109523400001,33.48,6.33,34.0731463179,130.18,44.0195,0.248,44.0201985939,10.4195,-6.882,12.487109523400001,33.6,7.13,34.3481717126,130.47
2021-04-27 11:30:00,43.075,-6.611,43.5793637631,15.025,-10.001,18.0491170421,28.05,3.39,28.254107666,130.13,43.355,6.279,43.8073266247,15.025,-10.001,18.0491170421,28.33,16.28,32.6745665618,130.42
2021-04-27 12:00:00,40.965,-10.2045,42.2168573588,18.915,-11.2945,22.0305005674,22.05,1.09,22.0769246047,131.69,41.245,10.2755,42.5057163832,18.915,-11.2945,22.0305005674,22.33,21.57,31.0466391096,132.0
2021-04-27 12:30:00,41.3415,-9.9165,42.5141928596,21.8315,-11.9165,24.8720197109,19.51,2.0,19.6122436248,132.8,41.5115,10.4335,42.8025998568,21.8315,-11.9165,24.8720197109,19.68,22.35,29.7796054373,133.11
2021-04-27 13:00:00,44.096,-10.3935,45.3043271471,22.596,-12.5435,25.844121348,21.5,2.15,21.6072325854,132.36,44.346,10.0465,45.4697688388,22.596,-12.5435,25.844121348,21.75,22.59,31.3587404084,132.67
2021-04-27 13:30:00,42.753,-10.6315,44.0550542078,23.153,-12.961500000000001,26.5341646043,19.6,2.33,19.738006485,132.58,42.903,9.9185,44.0345779048,23.153,-12.961500000000001,26.5341646043,19.75,22.88,30.2251038046,132.9
2021-04-27 14:00:00,44.0125,-10.6755,45.2887012013,23.8025,-13.3255,27.2787088496,20.21,2.65,20.3829978168,132.91,44.1925,9.8845,45.2844387897,23.8025,-13.3255,27.2787088496,20.39,23.21,30.8942745505,133.24
2021-04-27 14:30:00,46.892,-11.3295,48.2412399742,25.092,-13.7895,28.6314298324,21.8,2.46,21.9383591,132.91,47.132,9.2205,48.0254416351,25.092,-13.7895,28.6314298324,22.04,23.01,31.8625438407,133.24
2021-04-27 15:00:00,48.738,-11.9365,50.1784084667,24.458,-14.0165,28.1896441313,24.28,2.08,24.3689310393,132.8,49.068,8.7835,49.847953782,24.458,-14.0165,28.1896441313,24.61,22.8,33.5483546541,133.14
2021-04-27 15:30:00,48.6365,-12.059,50.1091669583,25.1065,-14.219,28.853358613,23.53,2.16,23.628933535,133.31,48.9565,8.681000000000001,49.7202036727,25.1065,-14.219,28.853358613,23.85,22.9,33.064066598,133.65
2021-04-27 16:00:00,49.6385,-12.0835,51.0880774203,26.7385,-14.4835,30.4091952294,22.9,2.4,23.0254207345,133.42,49.9185,8.6265,50.6583965844,26.7385,-14.4835,30.4091952294,23.18,23.11,32.7320103263,133.76
2021-04-27 16:30:00,50.2815,-12.127,51.7232382131,29.5315,-13.877,32.6294440843,20.75,1.75,20.823664423,133.24,50.5015,8.393,51.1941788805,29.5315,-13.877,32.6294440843,20.97,22.27,30.5891124422,133.58
2021-04-27 17:00:00,50.535,-12.3225,52.0156729385,30.275,-14.0125,33.3605422805,20.26,1.69,20.3303639908,132.79,50.725,8.2375,51.3895128528,30.275,-14.0125,33.3605422805,20.45,22.25,30.2202746513,133.13
2021-04-27 17:30:00,50.695,-12.475,52.2073620287,30.205,-13.835,33.2227218933,20.49,1.3599999999999999,20.5350846115,132.9,50.915,7.965,51.5342454102,30.205,-13.835,33.2227218933,20.71,21.8,30.0689890086,133.24
2021-04-27 18:00:00,51.2165,-12.708,52.7695284824,29.2965,-13.248,32.1526735475,21.92,0.54,21.926650451,132.53,51.4865,7.712,52.0608742363,29.2965,-13.248,32.1526735475,22.19,20.96,30.5240511728,132.87
2021-04-27 18:30:00,51.762,-12.612,53.2763285897,30.042,-13.222,32.82290432,21.72,0.61,21.7285641495,132.07,52.032,7.688,52.5969045477,30.042,-13.222,32.82290432,21.99,20.91,30.3444920867,132.41
2021-04-27 19:00:00,52.1525,-12.962,53.7391542569,28.8325,-13.182,31.7029680038,23.32,0.22,23.3210377128,132.07,52.4925,7.378,53.0084657413,28.8325,-13.182,31.7029680038,23.66,20.56,31.3450027915,132.41
2021-04-27 19:30:00,52.0205,-13.0435,53.6308242758,30.5105,-13.5735,33.3935699275,21.51,0.53,21.5165285304,132.13,52.3005,7.2765,52.8042588481,30.5105,-13.5735,33.3935699275,21.79,20.85,30.1583587087,132.47
2021-04-27 20:00:00,51.262,-12.819,52.8405091289,27.652,-13.739,30.8770663276,23.61,0.92,23.6279178092,132.09,51.592,7.361,52.1144776909,27.652,-13.739,30.8770663276,23.94,21.1,31.9113396773,132.44
2021-04-27 20:30:00,50.939,-13.1325,52.6046031945,27.979,-14.4025,31.4683403955,22.96,1.27,22.9950973036,131.67,51.259,7.3175,51.7786721271,27.979,-14.4025,31.4683403955,23.28,21.72,31.8389195797,132.0
2021-04-27 21:00:00,50.4215,-13.3615,52.1618380092,27.7215,-14.2915,31.1885962252,22.7,0.93,22.7190426735,132.52,50.7315,7.0085,51.2133201863,27.7215,-14.2915,31.1885962252,23.01,21.3,31.3552244451,132.87
2021-04-27 21:30:00,49.267,-13.9415,51.2015889524,27.957,-15.0615,31.7559857547,21.31,1.12,21.3394118944,132.35,49.517,6.7585,49.976100400600004,27.957,-15.0615,31.7559857547,21.56,21.82,30.6748431129,132.7
2021-04-27 22:00:00,48.1625,-7.219,48.7005171148,27.2025,-14.199,30.6852995301,20.96,6.98,22.0916726393,133.45,48.0025,-0.859,48.0101852449,27.2025,-14.199,30.6852995301,20.8,13.34,24.7102326982,133.81
2021-04-27 22:30:00,46.612,-4.546,46.8331576984,26.212,-13.826,29.6348986838,20.4,9.28,22.4115684413,132.55,46.272,-3.7960000000000003,46.4274444698,26.212,-13.826,29.6348986838,20.06,10.03,22.4277618143,132.89
2021-04-27 23:00:00,45.0015,-4.6225000000000005,45.2382858705,27.0715,-14.3425,30.6361456208,17.93,9.72,20.3951783518,131.56,44.6115,-3.9025,44.7818650628,27.0715,-14.3425,30.6361456208,17.54,10.44,20.4118886926,131.89
2021-04-27 23:30:00,43.3945,-13.236,45.3682083209,28.1845,-15.186,32.0153187748,15.21,1.9500000000000002,15.334490536,130.57,43.3345,4.334,43.5506882408,28.1845,-15.186,32.0153187748,15.15,19.52,24.7093686686,130.89
2021-04-28 00:00:00,41.41,-14.523,43.8828625889,27.96,-14.803,31.6368520716,13.45,0.28,13.4529141824,132.89,41.37,5.947,41.7952594082,27.96,-14.803,31.6368520716,13.41,20.75,24.7060842709,133.22
2021-04-28 00:30:00,45.109,-15.761,47.7831665129,33.889,-16.021,37.4851538879,11.22,0.26,11.2230120734,132.99,44.969,4.929,45.2383244827,33.889,-16.021,37.4851538879,11.08,20.95,23.6995548481,133.33
2021-04-28 01:00:00,44.636,-15.961,47.4038607816,33.256,-15.751,36.7974936239,11.38,-0.21,11.3819374449,133.79,44.506,4.739,44.7575932887,33.256,-15.751,36.7974936239,11.25,20.49,23.3752561483,134.13
2021-04-28 01:30:00,44.5205,-15.9945,47.3064366709,33.1205,-15.7045,36.6551338901,11.4,-0.29,11.4036879999,134.12,44.4005,4.8255,44.6619508139,33.1205,-15.7045,36.6551338901,11.28,20.53,23.4247582698,134.46
2021-04-28 02:00:00,44.6705,-5.768,45.0413520473,33.7905,-15.558,37.2001243849,10.88,9.79,14.6362051092,134.05,44.0505,-5.118,44.3468203398,33.7905,-15.558,37.2001243849,10.26,10.44,14.637663748,134.38
2021-04-28 02:30:00,44.586,-5.7525,44.9555630846,33.316,-15.9125,36.9210443006,11.27,10.16,15.1736119629,130.85,43.986,-5.0825,44.2786630585,33.316,-15.9125,36.9210443006,10.67,10.83,15.2032167649,131.13
2021-04-28 03:00:00,44.341,-5.932,44.736035866,32.131,-15.572,35.7055786258,12.21,9.64,15.5567895145,130.73,43.751,-5.2620000000000005,44.0662982902,32.131,-15.572,35.7055786258,11.62,10.31,15.534493876500001,131.02
2021-04-28 03:30:00,44.139,-5.8425,44.5239949606,33.759,-15.9225,37.3255420222,10.38,10.08,14.4689598797,131.04,43.519,-5.2025,43.8288645444,33.759,-15.9225,37.3255420222,9.76,10.72,14.4974480513,131.33
2021-04-28 04:00:00,44.2025,-5.8435,44.5870777076,34.2525,-15.7835,37.714090583,9.95,9.94,14.0643556553,130.94,43.5525,-5.1935,43.8610613016,34.2525,-15.7835,37.714090583,9.3,10.59,14.0939029371,131.23
2021-04-28 04:30:00,44.1365,-5.6995000000000005,44.5029766701,35.3565,-16.1295,38.861843272,8.78,10.43,13.6335358583,131.16,43.4565,-5.0595,43.7500392286,35.3565,-16.1295,38.861843272,8.1,11.07,13.7169566596,131.46
2021-04-28 05:00:00,43.9535,-5.7645,44.3298953586,36.2535,-16.2745,39.7388426165,7.7,10.51,13.0288180584,130.96,43.2535,-5.1145,43.5548317928,36.2535,-16.2745,39.7388426165,7.0,11.16,13.1736707109,131.25
2021-04-28 05:30:00,44.0965,-13.1625,46.0190473446,33.0365,-15.5125,36.4972326143,11.06,2.35,11.30690497,130.16,43.8165,1.5075,43.8424249843,33.0365,-15.5125,36.4972326143,10.78,17.02,20.146682109,130.45
2021-04-28 06:00:00,44.8745,-15.647,47.5241976182,35.8845,-16.077,39.3213335131,8.99,0.43,9.0002777735,132.3,44.6845,4.703,44.931311457,35.8845,-16.077,39.3213335131,8.8,20.78,22.5665327421,132.6
2021-04-28 06:30:00,46.9275,-13.8235,48.9211550201,46.0575,-18.2135,49.5280212456,0.87,4.39,4.4753770791,132.99,46.4275,6.4465,46.8729145509,46.0575,-18.2135,49.5280212456,0.37,24.66,24.662775594,133.31
2021-04-28 07:00:00,48.8895,-13.33,50.6741759701,45.9895,-17.59,49.2386251864,2.9,4.26,5.1534066403,132.44,48.4195,6.96,48.9171706076,45.9895,-17.59,49.2386251864,2.43,24.55,24.6699695987,132.75
2021-04-28 07:30:00,51.433,-12.3665,52.8988072763,48.233,-17.8765,51.4392023777,3.2,5.51,6.3718207759,132.49,50.983,7.8535,51.5843362975,48.233,-17.8765,51.4392023777,2.75,25.73,25.8765415,132.8
2021-04-28 08:00:00,53.6815,-12.156,55.0406375167,46.2515,-16.796,49.2067766497,7.43,4.64,8.7598230576,132.03,53.3815,8.364,54.0327774434,46.2515,-16.796,49.2067766497,7.13,25.16,26.1507648072,132.34
2021-04-28 08:30:00,55.6215,-11.321,56.7619265287,47.2015,-17.921,50.4890467651,8.42,6.6,10.6984297913,132.94,55.3615,9.059,56.0977821598,47.2015,-17.921,50.4890467651,8.16,26.98,28.1869828112,133.24
2021-04-28 09:00:00,56.5765,-11.255,57.6851400037,44.9065,-17.485,48.1904447712,11.67,6.23,13.2288245888,132.36,56.4365,9.095,57.1646530406,44.9065,-17.485,48.1904447712,11.53,26.58,28.9730443689,132.67
2021-04-28 09:30:00,57.3955,-10.9435,58.4294755453,42.7355,-17.6535,46.2381771105,14.66,6.71,16.1226455645,132.31,57.3455,9.3765,58.1070144002,42.7355,-17.6535,46.2381771105,14.61,27.03,30.7257709423,132.62
2021-04-28 10:00:00,57.8965,-11.229,58.9753775168,40.2765,-17.399,43.8739290838,17.62,6.17,18.6690465745,131.86,57.9665,9.111,58.6781513278,40.2765,-17.399,43.8739290838,17.69,26.51,31.8703027912,132.16
2021-04-28 10:30:00,57.667,-11.3015,58.7639923018,39.427,-17.1915,43.0120448392,18.24,5.89,19.1674124493,132.05,57.777,9.2685,58.5156972209,39.427,-17.1915,43.0120448392,18.35,26.46,32.2002189434,132.36
2021-04-28 11:00:00,57.99,-11.251,59.0713560112,38.04,-16.841,41.6012124943,19.95,5.59,20.718363835,132.65,58.14,9.239,58.8695058668,38.04,-16.841,41.6012124943,20.1,26.08,32.9268340416,132.96
2021-04-28 11:30:00,57.58,-11.239,58.6666133418,41.22,-17.429,44.7533064812,16.36,6.19,17.4918752568,132.47,57.62,9.281,58.362670955,41.22,-17.429,44.7533064812,16.4,26.71,31.3430071946,132.78
2021-04-28 12:00:00,57.1865,-11.39,58.3097580363,44.5665,-18.26,48.162231284,12.62,6.87,14.3687612549,132.53,57.0565,9.05,57.7697731712,44.5665,-18.26,48.162231284,12.49,27.31,30.0305877398,132.83
2021-04-28 12:30:00,57.3535,-10.9705,58.3932858512,46.1835,-18.5305,49.7623864229,11.17,7.5600000000000005,13.4878649163,132.24,57.1835,9.4295,57.9557429639,46.1835,-18.5305,49.7623864229,11.0,27.96,30.0459914132,132.69
2021-04-28 13:00:00,57.006,-11.274000000000001,58.1101291687,47.716,-18.794,51.2838287572,9.29,7.52,11.9521755342,132.24,56.746,9.066,57.465649496,47.716,-18.794,51.2838287572,9.03,27.86,29.2868656568,132.56
2021-04-28 13:30:00,56.8605,-11.8255,58.0771806349,41.9405,-17.6155,45.4896843306,14.92,5.79,16.0040776054,132.06,56.8405,8.5545,57.4806220434,41.9405,-17.6155,45.4896843306,14.9,26.17,30.1144300959,132.37
2021-04-28 14:00:00,56.4275,-11.982,57.685622821,40.3175,-17.302,43.8732265767,16.11,5.32,16.9656859572,132.3,56.4275,8.498,57.0638130539,40.3175,-17.302,43.8732265767,16.11,25.8,30.4166418265,132.62
2021-04-28 14:30:00,56.413,-11.8215,57.6383069777,36.433,-15.9515,39.7720233487,19.98,4.13,20.4023846645,132.52,56.573,8.5185,57.210743495,36.433,-15.9515,39.7720233487,20.14,24.47,31.6922782393,132.84
2021-04-28 15:00:00,56.7635,-11.9085,57.9992008954,37.3535,-16.6985,40.9160587606,19.41,4.79,19.9923035191,132.13,56.9135,8.6315,57.5643055591,37.3535,-16.6985,40.9160587606,19.56,25.33,32.0031639061,132.45
2021-04-28 15:30:00,56.6145,-11.9905,57.8703179575,36.7645,-16.5105,40.3016757778,19.85,4.52,20.3581163176,132.82,56.7745,8.6095,57.4235782628,36.7645,-16.5105,40.3016757778,20.01,25.12,32.1156426061,133.13
2021-04-28 16:00:00,57.167,-11.767,58.3654707683,39.677,-16.537,42.9853079319,17.49,4.77,18.1287892591,132.93,57.267,8.793,57.9381233559,39.677,-16.537,42.9853079319,17.59,25.33,30.8385635204,133.23
2021-04-28 16:30:00,57.4835,-12.0015,58.7229833583,44.1135,-17.1615,47.3341099473,13.37,5.16,14.3311723177,132.88,57.4135,8.6085,58.0552861891,44.1135,-17.1615,47.3341099473,13.3,25.77,28.9997051709,133.18
2021-04-28 17:00:00,57.1455,-12.9795,58.6009862588,43.4555,-16.1395,46.3558404141,13.69,3.16,14.0499715302,133.16,57.0855,7.6105,57.5905723231,43.4555,-16.1395,46.3558404141,13.63,23.75,27.3831955768,133.46
2021-04-28 17:30:00,56.275,-13.495,57.8704644011,42.775,-15.995,45.66772,13.5,2.5,13.7295302177,133.33,56.215,7.145,56.6672502421,42.775,-15.995,45.66772,13.44,23.14,26.7599177876,133.63
2021-04-28 18:00:00,55.8205,-13.6985,57.4767528876,38.5405,-14.8785,41.3127087287,17.28,1.18,17.3202424925,133.4,55.9005,6.8715,56.3212518726,38.5405,-14.8785,41.3127087287,17.36,21.75,27.8286201598,133.72
2021-04-28 18:30:00,56.6925,-13.394,58.2532298868,36.9925,-15.264,40.0179303844,19.7,1.87,19.7885547729,133.21,56.8725,7.246,57.3322402515,36.9925,-15.264,40.0179303844,19.88,22.51,30.0318913823,133.53
2021-04-28 19:00:00,56.585,-13.231,58.1112862188,39.265,-16.631,42.6418853476,17.32,3.4,17.650563730400002,133.4,56.675,7.389,57.154640634,39.265,-16.631,42.6418853476,17.41,24.02,29.6659484932,133.72
2021-04-28 19:30:00,55.6375,-13.307,57.2067098796,40.3575,-17.017,43.7984713803,15.28,3.71,15.7239467056,133.16,55.6375,7.393,56.1265343242,40.3575,-17.017,43.7984713803,15.28,24.41,28.7980294465,133.48
2021-04-28 20:00:00,54.931,-13.566,56.5813672246,39.461,-15.896,42.5423710787,15.47,2.33,15.6444814551,133.48,54.961,6.994,55.4042196678,39.461,-15.896,42.5423710787,15.5,22.89,27.6442055411,133.8
2021-04-28 20:30:00,54.0515,-13.555,55.7252427294,38.8315,-15.955,41.9815128033,15.22,2.4,15.4080628244,133.19,54.0615,6.785,54.4856128464,38.8315,-15.955,41.9815128033,15.23,22.74,27.3689696554,133.53
2021-04-28 21:00:00,53.7805,-13.7635,55.5137470587,38.5405,-15.9835,41.7234036543,15.24,2.22,15.4008441327,132.35,53.8205,6.5865,54.2220269125,38.5405,-15.9835,41.7234036543,15.28,22.57,27.2558856029,132.68
2021-04-28 21:30:00,53.1625,-14.1025,55.0011991915,39.6325,-16.4825,42.9232787948,13.53,2.38,13.7377327096,132.46,53.1025,6.4375,53.4912788452,39.6325,-16.4825,42.9232787948,13.47,22.92,26.5850954484,132.79
2021-04-28 22:00:00,51.863,-14.6245,53.8854968359,36.323,-16.7445,39.9967324822,15.54,2.12,15.6839408313,133.14,51.883,5.9555,52.2236887748,36.323,-16.7445,39.9967324822,15.56,22.7,27.5209665528,133.47
2021-04-28 22:30:00,50.522,-9.5095,51.4091730555,36.572,-16.7195,40.2125958407,13.95,7.21,15.7030761318,133.26,50.232,0.5605,50.2351269955,36.572,-16.7195,40.2125958407,13.66,17.28,22.0271196483,133.59
2021-04-28 23:00:00,48.976,-5.2295,49.2544033184,35.536,-16.5795,39.2133538001,13.44,11.35,17.5913643587,132.69,48.416,-4.5095,48.6255554853,35.536,-16.5795,39.2133538001,12.88,12.07,17.6516089918,133.03
2021-04-28 23:30:00,47.771,-5.472,48.0833778452,34.181,-16.302,37.8694595288,13.59,10.83,17.3774854337,130.73,47.241,-4.772,47.4814075718,34.181,-16.302,37.8694595288,13.06,11.53,17.4213805423,131.81
2021-04-29 00:00:00,46.6535,-5.7105,47.0016901026,33.1835,-16.1205,36.8919393974,13.47,10.41,17.0237774891,130.73,46.1135,-5.0105,46.3849112589,33.1835,-16.1205,36.8919393974,12.93,11.11,17.0474924842,131.04
2021-04-29 00:30:00,45.921,-5.8565000000000005,46.292945826,33.011,-16.4665,36.8899951647,12.91,10.61,16.7104817405,130.93,45.351,-5.1665,45.6443416345,33.011,-16.4665,36.8899951647,12.34,11.3,16.7321726025,131.24
2021-04-29 01:00:00,45.227,-5.8465,45.6033232479,32.827,-15.8965,36.4734237665,12.4,10.05,15.9612812769,131.47,44.657,-5.1765,44.9560207453,32.827,-15.8965,36.4734237665,11.83,10.72,15.9645638838,131.78
2021-04-29 01:30:00,44.997,-6.0935,45.4077168689,30.757,-15.1235,34.2740908158,14.24,9.03,16.8617466474,130.51,44.487,-5.4235,44.8163755925,30.757,-15.1235,34.2740908158,13.73,9.7,16.8107971257,130.8
2021-04-29 02:00:00,45.033,-6.1275,45.4479630484,30.863,-15.2275,34.4151351189,14.17,9.1,16.8403948885,130.15,44.513,-5.4875,44.8499701811,30.863,-15.2275,34.4151351189,13.65,9.74,16.7687238632,130.44
2021-04-29 02:30:00,44.9905,-6.019,45.3913367423,30.5705,-15.099,34.0959714812,14.42,9.08,17.0406220544,131.32,44.4705,-5.6690000000000005,44.8303795573,30.5705,-15.099,34.0959714812,13.9,9.43,16.7968717326,131.63
2021-04-29 03:00:00,44.8745,-6.118,45.2896309794,30.0445,-15.068,33.6112571061,14.83,8.95,17.3214144919,132.27,44.3645,-5.768,44.7378886879,30.0445,-15.068,33.6112571061,14.32,9.3,17.0749055634,132.58
2021-04-29 03:30:00,44.7465,-6.1885,45.1724118738,30.1065,-15.2085,33.7298060252,14.64,9.02,17.195638982,132.31,44.2165,-5.8385,44.6003021795,30.1065,-15.2085,33.7298060252,14.11,9.37,16.9377979679,132.62
2021-04-29 04:00:00,44.588,-6.1995000000000005,45.0169250866,30.428,-15.3295,34.0713479958,14.16,9.13,16.8482194905,132.43,44.048,-5.8595,44.436021922,30.428,-15.3295,34.0713479958,13.62,9.47,16.5887100162,132.75
2021-04-29 04:30:00,44.576,-6.1945,45.0043509702,30.416,-15.2245,34.0135040278,14.16,9.03,16.794240084,132.72,44.036,-5.8445,44.4221507387,30.416,-15.2245,34.0135040278,13.62,9.38,16.5374967876,133.02
2021-04-29 05:00:00,44.64,-6.3145,45.0843932004,30.13,-15.2445,33.7670206007,14.51,8.93,17.0377521992,132.6,44.11,-5.9645,44.5114295462,30.13,-15.2445,33.7670206007,13.98,9.28,16.7797139427,132.91
2021-04-29 05:30:00,44.757,-6.2275,45.1881710766,29.367,-14.7875,32.8799459435,15.39,8.56,17.61038614,132.6,44.267,-5.8875,44.6568017804,29.367,-14.7875,32.8799459435,14.9,8.9,17.3556907094,132.91
2021-04-29 06:00:00,45.5435,-5.9555,45.9312352599,29.2835,-14.9955,32.8996716169,16.26,9.04,18.6040103204,132.27,45.0535,-5.5855,45.3984104623,29.2835,-14.9955,32.8996716169,15.77,9.41,18.3641226308,132.57
2021-04-29 06:30:00,47.4675,-5.3265,47.7654180187,29.5475,-15.3865,33.3136479314,17.92,10.06,20.5506690889,132.49,47.0275,-4.9065,47.2827611133,29.5475,-15.3865,33.3136479314,17.48,10.48,20.3808930128,132.8
2021-04-29 07:00:00,49.341,-4.699,49.5642500397,29.591,-14.799,33.0853091568,19.75,10.1,22.1827072288,132.83,48.961,-4.259,49.1458909981,29.591,-14.799,33.0853091568,19.37,10.54,22.0519500272,133.14
2021-04-29 07:30:00,50.673,-3.5484999999999998,50.7970942205,32.333,-13.8185,35.1621078897,18.34,10.27,21.0197169343,132.52,50.273,-3.1085,50.369011319,32.333,-13.8185,35.1621078897,17.94,10.71,20.8937239381,132.82
2021-04-29 08:00:00,46.152,-3.0505,46.2527042912,32.482,-13.3105,35.1034148517,13.67,10.26,17.0920010531,131.43,45.592,-2.6705,45.6701437949,32.482,-13.3105,35.1034148517,13.11,10.64,16.8843625879,131.73
2021-04-29 08:30:00,47.6225,-2.4495,47.6854543493,32.7125,-13.3295,35.3239752364,14.91,10.88,18.4575865161,131.49,47.0725,-2.0495,47.1170956925,32.7125,-13.3295,35.3239752364,14.36,11.28,18.2605585895,131.79
2021-04-29 09:00:00,48.207,-2.318,48.2626975313,29.927,-13.978,33.030437675,18.28,11.66,21.6821124432,131.32,47.777,-1.8479999999999999,47.8127266844,29.927,-13.978,33.030437675,17.85,12.13,21.5814596355,131.65
2021-04-29 09:30:00,48.7225,-2.2035,48.7723017552,31.7425,-15.663499999999999,35.3967729956,16.98,13.46,21.6677640748,131.29,48.2125,-1.6935,48.2422335563,31.7425,-15.663499999999999,35.3967729956,16.47,13.97,21.596800689,131.61
2021-04-29 10:00:00,48.796,-2.093,48.8408667511,31.016,-16.123,34.9563067986,17.78,14.03,22.6488255766,130.77,48.316,-1.553,48.3409522558,31.016,-16.123,34.9563067986,17.3,14.57,22.6180215757,131.07
2021-04-29 10:30:00,48.6375,-2.1595,48.6854171852,28.9675,-15.5795,32.8912887631,19.67,13.42,23.8118730889,130.52,48.2175,-1.5995,48.244022495,28.9675,-15.5795,32.8912887631,19.25,13.98,23.7908154547,130.83
2021-04-29 11:00:00,48.223,-1.996,48.264290578,28.903,-14.886,32.5111735408,19.32,12.89,23.2252987064,131.01,47.803,-1.476,47.8257815932,28.903,-14.886,32.5111735408,18.9,13.41,23.1740825061,131.32
2021-04-29 11:30:00,48.174,-1.98,48.2146728289,31.624,-15.24,35.1046289825,16.55,13.26,21.2068408774,130.75,47.654,-1.48,47.6769767917,31.624,-15.24,35.1046289825,16.03,13.76,21.1257780922,131.05
2021-04-29 12:00:00,48.371,-2.1425,48.4184256998,34.381,-16.3025,38.0502912899,13.99,14.16,19.9054188602,131.21,47.751,-1.6325,47.7788976144,34.381,-16.3025,38.0502912899,13.37,14.67,19.848571737,131.52
2021-04-29 12:30:00,48.9495,-2.0205,48.9911825791,31.2195,-15.3905,34.80696296,17.73,13.37,22.2060757452,131.52,48.4695,-1.4905,48.4924119889,31.2195,-15.3905,34.80696296,17.25,13.9,22.1533857458,131.83
2021-04-29 13:00:00,47.9615,-2.627,48.0333905867,35.4315,-16.587,39.1218578451,12.53,13.96,18.7585313924,131.13,47.3115,-2.137,47.3597381881,35.4315,-16.587,39.1218578451,11.88,14.45,18.7066004394,131.44
2021-04-29 13:30:00,47.9395,-2.667,48.0136287865,32.4295,-15.847,36.0943192102,15.51,13.18,20.35368517,131.04,47.3995,-2.177,47.4494671124,32.4295,-15.847,36.0943192102,14.97,13.67,20.272390091,131.36
2021-04-29 14:00:00,46.951,-2.79,47.0338229469,35.411,-16.35,39.0033514073,11.54,13.56,17.805763112,131.21,46.261,-2.33,46.3196396899,35.411,-16.35,39.0033514073,10.85,14.02,17.7280258348,131.53
2021-04-29 14:30:00,49.2075,-2.7925,49.2866727676,34.2875,-15.7225,37.7204143999,14.92,12.93,19.7431329834,131.04,48.6375,-2.3025,48.6919696921,34.2875,-15.7225,37.7204143999,14.35,13.42,19.6473636908,131.36
2021-04-29 15:00:00,49.0895,-3.095,49.1869701776,31.5795,-15.585,35.2158635454,17.51,12.49,21.5081426441,131.18,48.5895,-2.605,48.6592800527,31.5795,-15.585,35.2158635454,17.01,12.98,21.396740406,131.5
2021-04-29 15:30:00,49.584,-3.304,49.693958103599996,32.214,-15.454,35.7290905566,17.37,12.15,21.1976272257,131.53,49.114,-2.814,49.1945483972,32.214,-15.454,35.7290905566,16.9,12.64,21.1040185747,131.86
2021-04-29 16:00:00,49.074,-3.6545,49.2098856557,33.654,-16.7645,37.5984065653,15.42,13.11,20.2397751964,132.33,48.484,-3.1645,48.5871620518,33.654,-16.7645,37.5984065653,14.83,13.6,20.1218513065,132.67
2021-04-29 16:30:00,50.147,-3.7359999999999998,50.2859752317,32.097,-16.396,36.0422838483,18.05,12.66,22.0471789579,132.14,49.677,-3.236,49.7822862573,32.097,-16.396,36.0422838483,17.58,13.16,21.9600091075,132.46
2021-04-29 17:00:00,51.9635,-3.9545,52.1137544464,34.3035,-15.8445,37.7859536402,17.66,11.89,21.2896148392,132.23,51.4735,-3.4745,51.5906324104,34.3035,-15.8445,37.7859536402,17.17,12.37,21.1618950002,132.55
2021-04-29 17:30:00,51.396,-4.3085,51.576273501,31.886,-15.1285,35.2928960026,19.51,10.82,22.3094710829,132.07,50.976,-3.8285,51.1195656109,31.886,-15.1285,35.2928960026,19.09,11.3,22.1837350327,132.39
2021-04-29 18:00:00,51.447,-4.519,51.6450885371,29.637,-14.449,32.971584281,21.81,9.93,23.9641607406,132.21,51.097,-4.059,51.2579641617,29.637,-14.449,32.971584281,21.46,10.39,23.8428962167,132.54
2021-04-29 18:30:00,51.3425,-4.409,51.5314621105,25.9525,-13.659,29.327470693,25.39,9.25,27.0224832316,132.21,51.1125,-3.919,51.2625225408,25.9525,-13.659,29.327470693,25.16,9.74,26.9794959182,132.57
2021-04-29 19:00:00,51.6815,-4.241,51.8552169338,24.4815,-13.381,27.8997312397,27.2,9.14,28.6945918249,132.21,51.5215,-3.731,51.6564160899,24.4815,-13.381,27.8997312397,27.04,9.65,28.7103483086,132.52
2021-04-29 19:30:00,52.233,-4.3515,52.4139470108,24.913,-13.5515,28.3601960721,27.32,9.2,28.8274591319,132.35,52.063,-3.8515,52.2052681369,24.913,-13.5515,28.3601960721,27.15,9.7,28.8307561469,132.69
2021-04-29 20:00:00,51.836,-4.3345,52.0169086572,25.446,-13.2945,28.709626369,26.39,8.96,27.8695837787,132.35,51.656,-3.8345000000000002,51.7981247368,25.446,-13.2945,28.709626369,26.21,9.46,27.8649546922,132.69
2021-04-29 20:30:00,50.6895,-4.48,50.8870888365,27.9495,-14.36,31.4226693686,22.74,9.88,24.7935878807,132.35,50.3995,-4.01,50.5587747107,27.9495,-14.36,31.4226693686,22.45,10.35,24.7209425387,132.69
2021-04-29 21:00:00,50.652,-4.723,50.8717193832,25.652,-13.923,29.1868983107,25.0,9.2,26.6390690528,132.35,50.422,-4.243,50.6002088237,25.652,-13.923,29.1868983107,24.77,9.68,26.5942719396,132.69
2021-04-29 21:30:00,50.136,-5.105,50.3952331178,25.436,-13.695,28.888459997,24.7,8.59,26.1510630759,132.49,49.896,-4.645,50.1117435438,25.436,-13.695,28.888459997,24.46,9.05,26.0805310529,132.84
2021-04-29 22:00:00,48.9305,-5.222,49.2083642712,23.9505,-13.942,27.7129178227,24.98,8.72,26.4582463516,132.92,48.6805,-4.752,48.91188592,23.9505,-13.942,27.7129178227,24.73,9.19,26.3823615319,133.27
2021-04-29 22:30:00,47.4445,-5.573,47.770690902,21.7645,-13.733,25.7349713279,25.68,8.16,26.9452778794,133.19,47.2345,-5.113,47.5104279001,21.7645,-13.733,25.7349713279,25.47,8.62,26.8891297739,133.55
2021-04-29 23:00:00,45.7825,-5.845,46.1541041647,22.1525,-14.105,26.2618407818,23.63,8.26,25.032069431,133.37,45.5125,-5.105,45.7979113197,22.1525,-14.105,26.2618407818,23.36,9.0,25.0337691928,133.72
2021-04-29 23:30:00,44.3405,-5.962,44.7395282077,23.1405,-14.472,27.2932505255,21.2,8.51,22.8442574841,133.63,44.0005,-5.222,44.309291173,23.1405,-14.472,27.2932505255,20.86,9.25,22.81889787,133.98
2021-04-30 00:00:00,43.4685,-6.1705,43.9042772688,22.7485,-14.2805,26.8593918863,20.72,8.11,22.2506292046,132.05,43.1385,-5.4705,43.4839804123,22.7485,-14.2805,26.8593918863,20.39,8.81,22.2118932106,132.39
2021-04-30 00:30:00,42.7935,-6.2,43.2403011351,23.6735,-14.59,27.8083207377,19.12,8.39,20.8798108229,130.16,42.4335,-5.49,42.7871712345,23.6735,-14.59,27.8083207377,18.76,9.1,20.8506019098,130.49
2021-04-30 01:00:00,42.157,-6.233,42.6152899556,24.107,-14.273,28.015459625,18.05,8.04,19.7596583979,130.16,41.757,-5.563,42.1259304704,24.107,-14.273,28.015459625,17.65,8.71,19.6821391114,130.49
2021-04-30 01:30:00,41.8215,-6.236,42.2838687711,28.7915,-14.616,32.288975336,13.03,8.38,15.4921044406,130.31,41.2815,-5.596,41.6590621384,28.7915,-14.616,32.288975336,12.49,9.02,15.406508365,130.63
2021-04-30 02:00:00,41.847,-6.168,42.2991209483,30.017,-14.628,33.3915958439,11.83,8.46,14.5437443597,130.12,41.257,-5.548,41.6283599605,30.017,-14.628,33.3915958439,11.24,9.08,14.4493598474,130.44
2021-04-30 02:30:00,41.7275,-6.176,42.1820724035,30.4075,-15.196,33.9931533143,11.32,9.02,14.4742115502,129.97,41.1575,-5.526,41.5268164232,30.4075,-15.196,33.9931533143,10.75,9.67,14.4593015046,130.27
2021-04-30 03:00:00,41.3935,-6.1035,41.8410630183,29.6135,-14.3735,32.917425241,11.78,8.27,14.3930990409,131.08,40.783500000000004,-5.8035,41.1943501527,29.6135,-14.3735,32.917425241,11.17,8.57,14.0788422819,131.39
2021-04-30 03:30:00,41.2185,-6.0845,41.6651638962,29.7685,-14.3845,33.0617215598,11.45,8.3,14.1418704562,131.74,40.5885,-5.7845,40.9986191536,29.7685,-14.3845,33.0617215598,10.82,8.6,13.8214471022,132.05
2021-04-30 04:00:00,41.1905,-6.1695,41.6499702341,29.7205,-14.5095,33.0731569479,11.47,8.34,14.1815549218,131.8,40.5805,-5.8695,41.0027805216,29.7205,-14.5095,33.0731569479,10.86,8.64,13.8776510981,132.1
2021-04-30 04:30:00,41.254,-6.272,41.7280541123,28.654,-14.222,31.9893263449,12.6,7.95,14.898405955,131.96,40.654,-5.962,41.0888447148,28.654,-14.222,31.9893263449,12.0,8.26,14.568033498,132.26
2021-04-30 05:00:00,41.2185,-6.2825,41.6945385932,28.6885,-14.3025,32.0560686688,12.53,8.02,14.8768713109,132.08,40.6285,-5.9825,41.0665961397,28.6885,-14.3025,32.0560686688,11.94,8.32,14.5528691329,132.38
2021-04-30 05:30:00,41.5845,-6.246,42.0509590408,29.1645,-14.286,32.4754962433,12.42,8.04,14.7952019249,132.31,40.9845,-5.936,41.4121399622,29.1645,-14.286,32.4754962433,11.82,8.35,14.4718658092,132.61
2021-04-30 06:00:00,41.989,-5.9775,42.4123405066,29.219,-14.3075,32.533897972,12.77,8.33,15.2466980032,132.07,41.409,-5.6675,41.7950456065,29.219,-14.3075,32.533897972,12.19,8.64,14.9414089028,132.38
2021-04-30 06:30:00,43.769,-5.3635,44.0964000033,29.399,-14.493500000000001,32.7774731065,14.37,9.13,17.025093245,132.18,43.219,-5.0035,43.5076656838,29.399,-14.493500000000001,32.7774731065,13.82,9.49,16.764620484799998,132.48
2021-04-30 07:00:00,45.8915,-4.5725,46.1187329455,29.8015,-14.6525,33.2088114587,16.09,10.08,18.9866927083,131.91,45.4015,-4.1825,45.5937441816,29.8015,-14.6525,33.2088114587,15.6,10.47,18.787785926,132.21
2021-04-30 07:30:00,48.501,-3.9210000000000003,48.6592359373,30.461,-14.691,33.8186043769,18.04,10.77,21.0103426912,131.12,48.061,-3.481,48.18689741,30.461,-14.691,33.8186043769,17.6,11.21,20.8668181571,132.05
2021-04-30 08:00:00,50.4815,-3.417,50.5970130665,34.6115,-14.637,37.579219008,15.87,11.22,19.4356708143,131.12,49.9815,-2.967,50.0694860294,34.6115,-14.637,37.579219008,15.37,11.67,19.2983367159,131.41
2021-04-30 08:30:00,51.8855,-2.8970000000000002,51.9663133121,34.5855,-14.457,37.4854859812,17.3,11.56,20.8068161909,130.62,51.4355,-2.447,51.4936740702,34.5855,-14.457,37.4854859812,16.85,12.01,20.6920902762,130.9
2021-04-30 09:00:00,52.3695,-2.784,52.4434475054,33.6295,-14.984,36.8166202448,18.74,12.2,22.3612969212,130.56,51.9495,-2.284,51.9996846745,33.6295,-14.984,36.8166202448,18.32,12.7,22.2915320245,130.85
2021-04-30 09:30:00,52.7575,-2.8,52.8317499828,36.5075,-16.06,39.8838458057,16.25,13.26,20.9735571613,130.23,52.2375,-2.3,52.2881096068,36.5075,-16.06,39.8838458057,15.73,13.76,20.8990550026,130.53
2021-04-30 10:00:00,52.4795,-2.8335,52.555938223,37.2595,-16.1735,40.6183756753,15.22,13.34,20.238675846,130.23,51.9495,-2.3435,52.0023320871,37.2595,-16.1735,40.6183756753,14.69,13.83,20.1758519027,130.53
2021-04-30 10:30:00,52.0485,-2.891,52.1287275238,41.8485,-16.761,45.0802403859,10.2,13.87,17.216762181100002,130.26,51.3385,-2.441,51.3964985505,41.8485,-16.761,45.0802403859,9.49,14.32,17.1791297801,130.56
2021-04-30 11:00:00,52.512,-2.7105,52.5819070998,41.972,-16.7505,45.1910171854,10.54,14.04,17.5560018227,130.26,51.822,-2.2505,51.8708437781,41.972,-16.7505,45.1910171854,9.85,14.5,17.5291899414,130.56
2021-04-30 11:30:00,52.59,-2.7695,52.6628733573,43.63,-16.9795,46.817521509,8.96,14.21,16.7989791356,130.32,51.85,-2.3295,51.9023031305,43.63,-16.9795,46.817521509,8.22,14.65,16.7985386269,130.62
2021-04-30 12:00:00,53.271,-2.5220000000000002,53.3306658968,37.291,-15.512,40.3886224697,15.98,12.99,20.593700493100002,130.53,52.771,-2.042,52.8104933228,37.291,-15.512,40.3886224697,15.48,13.47,20.5200219298,130.84
2021-04-30 12:30:00,54.7465,-2.1975,54.7905855827,36.0865,-14.8175,39.0101754482,18.66,12.62,22.5268728411,130.94,54.3265,-1.6875,54.3527024029,36.0865,-14.8175,39.0101754482,18.24,13.13,22.4743075533,131.25
2021-04-30 13:00:00,55.0395,-2.3695,55.0904809427,34.7195,-14.7095,37.7069366364,20.32,12.34,23.7734726113,130.71,54.6595,-1.8495,54.6907815861,34.7195,-14.7095,37.7069366364,19.94,12.86,23.727267015,131.04
2021-04-30 13:30:00,54.355,-2.6950000000000003,54.4217700006,37.805,-14.605,40.5280649674,16.55,11.91,20.3899632172,131.34,53.865,-2.245,53.9117635586,37.805,-14.605,40.5280649674,16.06,12.36,20.2655668561,131.66
2021-04-30 14:00:00,53.1795,-3.0745,53.2682998649,35.9995,-15.5745,39.2240876312,17.18,12.5,21.2462326072,131.34,52.6995,-2.5845000000000002,52.7628367367,35.9995,-15.5745,39.2240876312,16.7,12.99,21.1572706179,131.66
2021-04-30 14:30:00,52.0,-3.491,52.1170517297,39.0,-16.841,42.4808107385,13.0,13.35,18.6339072661,131.34,51.36,-3.021,51.4487710349,39.0,-16.841,42.4808107385,12.36,13.82,18.5408198308,131.63
2021-04-30 15:00:00,50.727,-3.645,50.8577875453,39.637,-16.565,42.9591782277,11.09,12.92,17.0268758144,131.73,50.037,-3.205,50.139539228,39.637,-16.565,42.9591782277,10.4,13.36,16.9307294586,132.05
2021-04-30 15:30:00,50.8595,-3.8225,51.0029435082,40.9095,-17.5725,44.5239255513,9.95,13.75,16.9724777213,132.12,50.1495,-3.3925,50.2641164898,40.9095,-17.5725,44.5239255513,9.24,14.18,16.9248338249,132.45
2021-04-30 16:00:00,51.1835,-3.9255,51.3338116888,40.5135,-17.4655,44.1178804171,10.67,13.54,17.2389239803,132.06,50.4835,-3.4655,50.6023068891,40.5135,-17.4655,44.1178804171,9.97,14.0,17.1872307252,132.38
2021-04-30 16:30:00,50.5275,-4.009,50.6862933864,41.1275,-17.159,44.5634663963,9.4,13.15,16.1642352123,131.75,49.7975,-3.589,49.926665493,41.1275,-17.159,44.5634663963,8.67,13.57,16.1032232798,132.08
2021-04-30 17:00:00,50.8945,-4.1345,51.0621603587,40.9745,-15.7045,43.8809864349,9.92,11.57,15.2404494684,131.6,50.2045,-3.7545,50.3446927739,40.9745,-15.7045,43.8809864349,9.23,11.95,15.0995165486,131.92
2021-04-30 17:30:00,50.879,-4.545,51.0815981152,38.829,-15.175,41.6889897455,12.05,10.63,16.0685842562,131.86,50.249,-4.175,50.4221442027,38.829,-15.175,41.6889897455,11.42,11.0,15.8561155394,132.18
2021-04-30 18:00:00,51.4945,-4.449,51.686334086,35.3345,-14.299,38.1180835202,16.16,9.85,18.9253295876,131.82,51.0045,-4.049,51.1649628286,35.3345,-14.299,38.1180835202,15.67,10.25,18.7246201564,132.15
2021-04-30 18:30:00,51.2375,-4.33,51.420135222,33.3575,-14.57,36.4006552997,17.88,10.24,20.6046596672,131.77,50.7975,-3.9,50.9469921217,33.3575,-14.57,36.4006552997,17.44,10.67,20.4451094397,132.1
2021-04-30 19:00:00,51.2305,-4.4665,51.4248359502,30.2005,-15.2765,33.8443740155,21.03,10.81,23.645654992,131.45,50.8905,-3.9865,51.0464021504,30.2005,-15.2765,33.8443740155,20.69,11.29,23.5699002968,131.77
2021-04-30 19:30:00,50.9535,-4.527,51.1542069751,32.4035,-14.557,35.5231341699,18.55,10.03,21.0879918437,131.16,50.5235,-4.107,50.6901519158,32.4035,-14.557,35.5231341699,18.12,10.45,20.9173827235,131.48
2021-04-30 20:00:00,50.64,-4.5435,50.8434164101,32.55,-13.9435,35.4107849708,18.09,9.4,20.3864685515,131.41,50.22,-4.1435,50.390643896,32.55,-13.9435,35.4107849708,17.67,9.8,20.2056650472,131.75
2021-04-30 20:30:00,49.7305,-4.601,49.9428856921,33.6005,-14.191,36.4743482635,16.13,9.59,18.7655269044,131.7,49.2405,-4.211,49.4202323067,33.6005,-14.191,36.4743482635,15.64,9.98,18.5528973479,132.04
2021-04-30 21:00:00,49.7955,-4.7715,50.0235847626,34.1655,-14.461500000000001,37.1000858826,15.63,9.69,18.3900244698,131.49,49.2855,-4.3915,49.4807617413,34.1655,-14.461500000000001,37.1000858826,15.12,10.07,18.1664333318,131.82
2021-04-30 21:30:00,49.4855,-5.0015,49.7376086327,35.0555,-14.5515,37.955687749,14.43,9.55,17.3039706426,131.63,48.9555,-4.6315,49.1740965601,35.0555,-14.5515,37.955687749,13.9,9.92,17.0767795559,131.97
2021-04-30 22:00:00,48.5205,-5.3115,48.8103570208,34.5005,-14.5515,37.4436997705,14.02,9.24,16.7910094991,131.88,47.9605,-4.9615,48.216449916,34.5005,-14.5515,37.4436997705,13.46,9.59,16.5269386155,132.22
2021-04-30 22:30:00,46.8345,-5.5525,47.1624919454,33.9545,-14.6725,36.9890568479,12.88,9.12,15.7819136989,132.13,46.2745,-5.2025,46.5660322177,33.9545,-14.6725,36.9890568479,12.32,9.47,15.5390894199,132.47
2021-04-30 23:00:00,45.7845,-5.6985,46.1377648191,31.4145,-15.3685,34.972297644,14.37,9.67,17.3206755065,130.79,45.2545,-5.3285,45.5671228245,31.4145,-15.3685,34.972297644,13.84,10.04,17.0981636441,131.11
2021-04-30 23:30:00,44.4815,-5.941,44.8764896494,30.1915,-15.581,33.9749059344,14.29,9.64,17.2375665336,131.23,43.9315,-5.591,44.2858439374,30.1915,-15.581,33.9749059344,13.74,9.99,16.9878692013,131.56
2021-05-01 00:00:00,43.319,-6.143,43.7523966201,30.939,-15.513,34.6103292385,12.38,9.37,15.5261489108,131.6,42.709,-5.793,43.1000873549,30.939,-15.513,34.6103292385,11.77,9.72,15.2647076618,131.92
2021-05-01 00:30:00,42.388,-6.175,42.8354195614,31.148,-14.865,34.513274678,11.24,8.69,14.2075226553,132.08,41.768,-5.875,42.1791589414,31.148,-14.865,34.513274678,10.62,8.99,13.9141834112,132.41
2021-05-01 01:00:00,41.8285,-6.3115,42.3019910229,30.2385,-14.6515,33.6010912695,11.59,8.34,14.2787849623,131.91,41.2085,-6.0115,41.6446707815,30.2385,-14.6515,33.6010912695,10.97,8.64,13.9638998851,132.22
2021-05-01 01:30:00,41.853,-6.37,42.3349797331,29.993,-14.77,33.4325133515,11.86,8.4,14.5333960243,131.99,41.243,-6.07,41.6872876186,29.993,-14.77,33.4325133515,11.25,8.7,14.2215505484,132.3
2021-05-01 02:00:00,41.582,-6.3305,42.0611216476,29.782,-14.4205,33.0895503785,11.8,8.09,14.3069248967,132.07,40.972,-6.0305,41.4134243241,29.782,-14.4205,33.0895503785,11.19,8.39,13.986000143,132.38
2021-05-01 02:30:00,41.304,-6.438,41.8027302936,31.414,-14.918,34.7762292378,9.89,8.48,13.0277588249,131.97,40.634,-6.148,41.0964701647,31.414,-14.918,34.7762292378,9.22,8.77,12.7248300578,132.28
2021-05-01 03:00:00,41.07,-6.5465,41.5884787201,31.06,-14.9465,34.4691378228,10.01,8.4,13.0675208054,131.89,40.41,-6.2765,40.8945296128,31.06,-14.9465,34.4691378228,9.35,8.67,12.751133283,132.19
2021-05-01 03:30:00,40.7015,-6.479,41.2139484065,30.5515,-14.649000000000001,33.8819620632,10.15,8.17,13.0296354515,132.05,40.0415,-6.199,40.5185059356,30.5515,-14.649000000000001,33.8819620632,9.49,8.45,12.7067934586,132.36
2021-05-01 04:00:00,40.695,-6.5600000000000005,41.2203423688,30.225,-14.79,33.6495872932,10.47,8.23,13.317424676,132.05,40.045,-6.28,40.5344350522,30.225,-14.79,33.6495872932,9.82,8.51,12.9943256847,132.33
2021-05-01 04:30:00,40.537,-6.475,41.0508708068,29.567,-14.435,32.9025335499,10.97,7.96,13.5536895346,132.4,39.897,-6.185,40.3735660303,29.567,-14.435,32.9025335499,10.33,8.25,13.220113464,132.7
2021-05-01 05:00:00,40.512,-6.617,41.0488347338,28.592,-14.297,31.9672750324,11.92,7.68,14.1798730601,132.34,39.892,-6.327,40.3906250632,28.592,-14.297,31.9672750324,11.3,7.97,13.8279029502,132.64
2021-05-01 05:30:00,40.5225,-6.7255,41.0768226193,28.8925,-14.3355,32.2534202295,11.63,7.61,13.8985251016,132.58,39.9125,-6.4555,40.4311901445,28.8925,-14.3355,32.2534202295,11.02,7.88,13.5475016147,132.88
2021-05-01 06:00:00,40.627,-6.694,41.1747831203,28.807,-14.674,32.3290817222,11.82,7.98,14.2615847647,132.41,40.007,-6.404,40.51630863,28.807,-14.674,32.3290817222,11.2,8.27,13.9223884445,132.71
2021-05-01 06:30:00,41.338,-6.4395,41.8365558364,29.238,-14.2095,32.5080072328,12.1,7.77,14.3799478441,132.57,40.728,-6.1395,41.1881468902,29.238,-14.2095,32.5080072328,11.49,8.07,14.0408333086,132.88
2021-05-01 07:00:00,42.2285,-6.1815,42.6785327126,29.7785,-13.9015,32.8635172266,12.45,7.72,14.6492627801,132.16,41.6385,-5.8915,42.0532335796,29.7785,-13.9015,32.8635172266,11.86,8.01,14.3115233291,132.46
2021-05-01 07:30:00,43.4905,-5.8245000000000005,43.8787920356,30.8505,-14.0945,33.917669149,12.64,8.27,15.1050488248,132.19,42.9005,-5.5145,43.2534693464,30.8505,-14.0945,33.917669149,12.05,8.58,14.7925285195,132.5
2021-05-01 08:00:00,44.9,-5.511,45.2369442049,30.51,-14.541,33.7979404846,14.39,9.03,16.988613834,132.05,44.35,-5.161,44.6492824242,30.51,-14.541,33.7979404846,13.84,9.38,16.7191506961,132.35
2021-05-01 08:30:00,46.8425,-5.1725,47.1272167914,31.7925,-14.8525,35.0907368475,15.05,9.68,17.8942700326,132.55,46.3025,-4.7925,46.5498610363,31.7925,-14.8525,35.0907368475,14.51,10.06,17.656265177,132.86
2021-05-01 09:00:00,48.354,-4.9135,48.6030019469,31.454,-14.8435,34.7805061529,16.9,9.93,19.6014004602,132.64,47.884,-4.5035,48.0953112917,31.454,-14.8435,34.7805061529,16.43,10.34,19.4128951988,132.95
2021-05-01 09:30:00,49.289,-4.5955,49.5027690261,32.559,-14.8955,35.8045304571,16.73,10.3,19.646447516,132.64,48.789,-4.1755,48.9673495428,32.559,-14.8955,35.8045304571,16.23,10.72,19.4507403458,132.98
2021-05-01 10:00:00,49.5955,-4.75,49.8224459481,34.3255,-15.23,37.5525345383,15.27,10.48,18.5203482689,132.38,49.0555,-4.35,49.2479906214,34.3255,-15.23,37.5525345383,14.73,10.88,18.312490273,132.69
2021-05-01 10:30:00,49.2435,-4.589,49.4568621452,37.7335,-16.069,41.0125564096,11.51,11.48,16.2563987402,132.3,48.5735,-4.189,48.7537959881,37.7335,-16.069,41.0125564096,10.84,11.88,16.0822883944,132.62
2021-05-01 11:00:00,49.3275,-4.592,49.5407783573,37.8775,-16.282,41.228734279,11.45,11.69,16.3633309567,132.42,48.6675,-4.192,48.847706397,37.8775,-16.282,41.228734279,10.79,12.09,16.20469685,132.74
2021-05-01 11:30:00,48.9985,-4.63,49.2167644431,37.1285,-16.31,40.552948256,11.87,11.68,16.6529066532,132.57,48.3585,-4.22,48.5422797389,37.1285,-16.31,40.552948256,11.23,12.09,16.5009393672,132.89
2021-05-01 12:00:00,50.3965,-4.37,50.5856117117,32.8465,-15.34,36.2520090788,17.55,10.97,20.6964586343,132.32,49.9365,-3.93,50.0909066823,32.8465,-15.34,36.2520090788,17.09,11.41,20.5488734484,132.64
2021-05-01 12:30:00,51.704,-4.155,51.8706819022,30.724,-14.695,34.0574103684,20.98,10.54,23.4787563555,132.18,51.344,-3.685,51.4760678471,30.724,-14.695,34.0574103684,20.62,11.01,23.3752967896,132.5
2021-05-01 13:00:00,51.913,-4.2975,52.0905756855,31.343,-14.9575,34.7291009853,20.57,10.66,23.1680922823,132.18,51.543,-3.8275,51.6849166126,31.343,-14.9575,34.7291009853,20.2,11.13,23.063323698,132.5
2021-05-01 13:30:00,51.7895,-4.464,51.9815313958,31.5295,-15.214,35.0082156965,20.26,10.75,22.9353460842,132.25,51.3995,-3.9939999999999998,51.5544434191,31.5295,-15.214,35.0082156965,19.87,11.22,22.8189679872,132.57
2021-05-01 14:00:00,50.9325,-4.7535,51.1538397239,31.9825,-15.3535,35.476897673,18.95,10.6,21.7131872373,132.28,50.5025,-4.3035,50.6855267162,31.9825,-15.3535,35.476897673,18.52,11.05,21.5660126124,132.6
2021-05-01 14:30:00,50.6375,-4.852,50.8694241195,31.3375,-15.262,34.8563846411,19.3,10.41,21.9284769193,132.49,50.2275,-4.402,50.4200293559,31.3375,-15.262,34.8563846411,18.89,10.86,21.789256527,132.87
2021-05-01 15:00:00,49.8505,-5.0425,50.1048815636,34.1005,-15.8525,37.6051307204,15.75,10.81,19.1028427204,133.05,49.3005,-4.6225000000000005,49.5167325911,34.1005,-15.8525,37.6051307204,15.2,11.23,18.8984893576,133.4
2021-05-01 15:30:00,48.852,-5.182,49.1260727924,36.362,-16.232,39.8205081334,12.49,11.05,16.6764084862,133.27,48.212,-4.792,48.4495635481,36.362,-16.232,39.8205081334,11.85,11.44,16.4710685749,133.62
2021-05-01 16:00:00,48.274,-5.391,48.5740872997,38.534,-16.331,41.851770775,9.74,10.94,14.6475663508,133.27,47.554,-5.031,47.819388086800004,38.534,-16.331,41.851770775,9.02,11.3,14.4585753102,133.58
2021-05-01 16:30:00,48.708,-5.3155,48.997181595,38.788,-16.4155,42.1186132755,9.92,11.1,14.886786087,133.56,47.988,-4.9455,48.2421611689,38.788,-16.4155,42.1186132755,9.2,11.47,14.703771625,133.91
2021-05-01 17:00:00,48.647,-5.3365,48.9388275427,37.627,-16.1565,40.9490368782,11.02,10.82,15.4438596212,133.41,47.977,-4.9665,48.2333769422,37.627,-16.1565,40.9490368782,10.35,11.19,15.2426572487,133.75
2021-05-01 17:30:00,49.3245,-5.2555,49.6036952303,37.0345,-15.4655,40.1339741429,12.29,10.21,15.9777407665,133.01,48.6945,-4.8855,48.9389664838,37.0345,-15.4655,40.1339741429,11.66,10.58,15.7445863712,133.61
2021-05-01 18:00:00,49.8015,-5.0645,50.0583515759,36.8015,-15.5745,39.9614245554,13.0,10.51,16.7170601482,133.01,49.2015,-4.6845,49.4240037077,36.8015,-15.5745,39.9614245554,12.4,10.89,16.5030936494,133.34
2021-05-01 18:30:00,49.975,-5.1315,50.237763856,32.925,-15.5415,36.4087056519,17.05,10.41,19.9767514877,132.9,49.495,-4.7015,49.7177948752,32.925,-15.5415,36.4087056519,16.57,10.84,19.800770187,133.23
2021-05-01 19:00:00,49.873,-5.0225,50.1252594532,32.263,-14.8025,35.4966924551,17.61,9.78,20.1434977102,132.9,49.413,-4.6125,49.6278120135,32.263,-14.8025,35.4966924551,17.15,10.19,19.948899719,133.23
2021-05-01 19:30:00,49.7235,-5.0615,49.9804485224,32.6035,-14.1715,35.5502408501,17.12,9.11,19.3929497498,132.77,49.2535,-4.6815,49.4754858945,32.6035,-14.1715,35.5502408501,16.65,9.49,19.1646184413,133.11
2021-05-01 20:00:00,49.3075,-5.1885,49.5797346554,28.4975,-14.2885,31.8789701606,20.81,9.1,22.7126858826,132.81,48.9475,-4.7685,49.1792267985,28.4975,-14.2885,31.8789701606,20.45,9.52,22.5573247527,133.15
2021-05-01 20:30:00,48.668,-5.2955,48.9552504258,28.228,-14.3655,31.6731364764,20.44,9.07,22.3619878365,132.88,48.298,-4.8855,48.5444632708,28.228,-14.3655,31.6731364764,20.07,9.48,22.1962902306,133.23
2021-05-01 21:00:00,48.2475,-5.393,48.5479732352,29.0975,-14.723,32.6102933941,19.15,9.33,21.3019107124,132.05,47.8675,-4.973,48.1251315349,29.0975,-14.723,32.6102933941,18.77,9.75,21.151250554,132.38
2021-05-01 21:30:00,48.1535,-5.6295,48.4814483334,29.4035,-14.8195,32.9269402238,18.75,9.19,20.8810584023,130.69,47.7535,-5.2495,48.0411699743,29.4035,-14.8195,32.9269402238,18.35,9.57,20.695588902,131.01
