Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-01 22:00:00,47.182,-5.761,47.5324125729,29.532,-14.971,33.1099662489,17.65,9.21,19.9084554901,130.72,46.752,-5.371,47.0595064254,29.532,-14.971,33.1099662489,17.22,9.6,19.7151819672,131.05
2021-05-01 22:30:00,46.1155,-6.0825,46.5149024131,29.1855,-15.1525,32.8845201653,16.93,9.07,19.2065041067,131.31,45.6555,-5.7025,46.010250885,29.1855,-15.1525,32.8845201653,16.47,9.45,18.9885070503,131.65
2021-05-01 23:00:00,44.747,-6.2205,45.1773021467,28.617,-14.3005,31.9912017475,16.13,8.08,18.0406014312,131.84,44.277,-5.8905,44.6671100392,28.617,-14.3005,31.9912017475,15.66,8.41,17.775367788,132.18
2021-05-01 23:30:00,43.635,-6.392,44.1006903461,29.115,-14.992,32.7481799342,14.52,8.6,16.8757340581,130.68,43.105,-6.052,43.527781117399996,29.115,-14.992,32.7481799342,13.99,8.94,16.6025208929,131.01
2021-05-02 00:00:00,42.7375,-6.421,43.2171626469,29.0475,-15.001,32.6923118982,13.69,8.58,16.1565002398,131.33,42.1875,-6.101,42.6263692713,29.0475,-15.001,32.6923118982,13.14,8.9,15.870400121,131.67
2021-05-02 00:30:00,41.956,-6.5535,42.4647418248,27.846,-13.8435,31.0973022664,14.11,7.29,15.8819457246,131.64,41.416,-6.2535,41.8854547337,27.846,-13.8435,31.0973022664,13.57,7.59,15.5484082787,131.97
2021-05-02 01:00:00,41.44,-6.705,41.9789307272,28.29,-13.745,31.4523309947,13.15,7.04,14.9159009114,132.13,40.88,-6.425,41.3818199817,28.29,-13.745,31.4523309947,12.59,7.32,14.5633272297,132.47
2021-05-02 01:30:00,41.298,-6.7715,41.8494685301,28.448,-13.6915,31.5712824613,12.85,6.92,14.5948244251,132.44,40.708,-6.5015,41.2239101281,28.448,-13.6915,31.5712824613,12.26,7.19,14.2128005685,132.78
2021-05-02 02:00:00,41.1735,-6.589,41.697386288,29.0435,-13.679,32.103581315,12.13,7.09,14.0500889677,132.3,40.5935,-6.309,41.0808437505,29.0435,-13.679,32.103581315,11.55,7.37,13.7010729507,132.63
2021-05-02 02:30:00,46.7555,-6.697,47.2326856028,28.6055,-13.477,31.6212611901,18.15,6.78,19.3750070968,131.97,46.3555,-6.377,46.7920774197,28.6055,-13.477,31.6212611901,17.75,7.1,19.1173350653,132.29
2021-05-02 03:00:00,47.5225,-6.8105,48.0080297086,28.9825,-14.1105,32.2349424771,18.54,7.3,19.9254008743,132.15,47.1325,-6.4605,47.5732132245,28.9825,-14.1105,32.2349424771,18.15,7.65,19.6963194531,132.47
2021-05-02 03:30:00,47.508,-6.708,47.97923851,28.728,-13.708,31.8309165435,18.78,7.0,20.0421655517,132.34,47.128,-6.358,47.554942414,28.728,-13.708,31.8309165435,18.4,7.35,19.8136947589,132.66
2021-05-02 04:00:00,48.0085,-6.7985,48.4874795643,28.7485,-13.8785,31.9231736283,19.26,7.08,20.5200877191,132.18,47.6385,-6.4485,48.0729636542,28.7485,-13.8785,31.9231736283,18.89,7.43,20.2986945393,132.5
2021-05-02 04:30:00,48.5215,-6.852,49.0029169157,28.9415,-14.542,32.3895073481,19.58,7.69,21.03598108,132.18,48.1615,-6.472,48.594411883,28.9415,-14.542,32.3895073481,19.22,8.07,20.845462336,132.5
2021-05-02 05:00:00,47.933,-6.814,48.4149056077,29.323,-14.694,32.7986579756,18.61,7.88,20.2095645673,132.22,47.553,-6.454,47.9889771198,29.323,-14.694,32.7986579756,18.23,8.24,20.0057616701,132.55
2021-05-02 05:30:00,47.696,-6.7795000000000005,48.1754090408,29.106,-14.6495,32.5847677029,18.59,7.87,20.1872484504,132.22,47.296,-6.4095,47.7283281317,29.106,-14.6495,32.5847677029,18.19,8.24,19.9693189669,132.54
2021-05-02 06:00:00,47.84,-6.744,48.3130120775,29.01,-14.814,32.5735275339,18.83,8.07,20.4864296548,132.22,47.45,-6.374,47.8761984289,29.01,-14.814,32.5735275339,18.44,8.44,20.279723864,132.54
2021-05-02 06:30:00,48.386,-6.6085,48.8352052136,29.466,-15.1685,33.1410402409,18.92,8.56,20.7663188842,132.26,48.006,-6.2185,48.4070839676,29.466,-15.1685,33.1410402409,18.54,8.95,20.5872314797,132.59
2021-05-02 07:00:00,49.0795,-6.6575,49.5289776444,29.1095,-15.3175,32.8935981081,19.97,8.66,21.7668670231,132.53,48.6995,-6.2575,49.0998737931,29.1095,-15.3175,32.8935981081,19.59,9.06,21.5835979392,132.86
2021-05-02 07:30:00,50.157,-6.569,50.5853378955,29.207,-15.309,32.9759659449,20.95,8.74,22.7000022026,132.93,49.817,-6.149,50.1950564299,29.207,-15.309,32.9759659449,20.61,9.16,22.5538843661,133.26
2021-05-02 08:00:00,51.3545,-6.315,51.7413171001,31.6245,-15.605,35.2650680596,19.73,9.29,21.807727988,132.7,50.9645,-5.895,51.3043008455,31.6245,-15.605,35.2650680596,19.34,9.71,21.6406954602,133.02
2021-05-02 08:30:00,52.8505,-5.9865,53.1884718008,33.5505,-15.0165,36.7577382669,19.3,9.03,21.3080008448,132.78,52.4605,-5.5665,52.7549995972,33.5505,-15.0165,36.7577382669,18.91,9.45,21.1397871323,133.1
2021-05-02 09:00:00,54.24,-5.7885,54.5480002589,34.66,-15.1785,37.8378443129,19.58,9.39,21.7151675103,131.86,53.86,-5.3485,54.1249115681,34.66,-15.1785,37.8378443129,19.2,9.83,21.570092721199998,132.18
2021-05-02 09:30:00,55.4865,-5.517,55.7601019659,36.6665,-15.907,39.9682983282,18.82,10.39,21.4975463716,131.79,55.0765,-5.067,55.3090891378,36.6665,-15.907,39.9682983282,18.41,10.84,21.3643090223,132.12
2021-05-02 10:00:00,56.2505,-5.182,56.4886880203,38.7705,-16.962,42.3185670156,17.48,11.78,21.0788709375,130.97,55.7905,-4.712,55.989131394,38.7705,-16.962,42.3185670156,17.02,12.25,20.9700476871,131.3
2021-05-02 10:30:00,56.532,-4.9935,56.7521106766,40.142,-17.0435,43.6103319897,16.39,12.05,20.3429250601,130.28,56.052,-4.5235,56.2342311786,40.142,-17.0435,43.6103319897,15.91,12.52,20.2454562804,130.6
2021-05-02 11:00:00,56.4515,-5.058,56.6776430019,41.0115,-17.588,44.6237703052,15.44,12.53,19.8845291621,130.17,55.9215,-4.588,56.1093923176,41.0115,-17.588,44.6237703052,14.91,13.0,19.7815090425,130.48
2021-05-02 11:30:00,55.983,-4.963,56.2025591766,41.973,-17.773,45.5808321337,14.01,12.81,18.9835771129,129.99,55.403,-4.503,55.5856943646,41.973,-17.773,45.5808321337,13.43,13.27,18.8800900422,130.29
2021-05-02 12:00:00,56.0795,-5.038,56.3053440115,43.4895,-18.128,47.1164620303,12.59,13.09,18.1619437286,130.86,55.4495,-4.578,55.6381625708,43.4895,-18.128,47.1164620303,11.96,13.55,18.0732979835,131.18
2021-05-02 12:30:00,56.8475,-5.0495,57.0713212262,45.0775,-18.7395,48.8175159804,11.77,13.69,18.0540577156,132.24,56.1875,-4.5895,56.3746278613,45.0775,-18.7395,48.8175159804,11.11,14.15,17.9904029972,132.56
2021-05-02 13:00:00,56.6125,-5.0505,56.8373354979,48.6925,-19.1505,52.3230466095,7.92,14.1,16.1720870638,132.13,55.8425,-4.6105,56.032504107,48.6925,-19.1505,52.3230466095,7.15,14.54,16.2029040607,132.44
2021-05-02 13:30:00,55.8025,-5.0965,56.0347509899,50.5925,-18.6065,53.9054997055,5.21,13.51,14.47978591,132.28,54.9625,-4.6965,55.1627910688,50.5925,-18.6065,53.9054997055,4.37,13.91,14.5802949216,132.61
2021-05-02 14:00:00,54.917,-5.1645,55.1593051919,51.537,-19.0045,54.92934907,3.38,13.84,14.2467540163,132.32,54.017,-4.7945,54.2293603065,51.537,-19.0045,54.92934907,2.48,14.21,14.4247876934,132.65
2021-05-02 14:30:00,54.5255,-5.3635,54.7886601634,48.9955,-18.6035,52.4084843561,5.53,13.24,14.3484668171,132.77,53.6955,-4.9735,53.9253411904,48.9955,-18.6035,52.4084843561,4.7,13.63,14.4175899512,133.1
2021-05-02 15:00:00,54.1205,-5.315,54.3808582614,48.6705,-18.615,52.1088840338,5.45,13.3,14.3733259895,133.61,53.2605,-4.925,53.4877227525,48.6705,-18.615,52.1088840338,4.59,13.69,14.4389819586,133.95
2021-05-02 15:30:00,54.0815,-5.1965,54.3305830495,50.4915,-19.1265,53.9927270519,3.59,13.93,14.3851659705,133.66,53.1615,-4.8165,53.3792446041,50.4915,-19.1265,53.9927270519,2.67,14.31,14.5569570996,133.99
2021-05-02 16:00:00,53.3725,-5.234,53.6285233085,50.6225,-18.624,53.93969672,2.75,13.39,13.6694769468,133.98,52.4425,-4.884,52.6694338516,50.6225,-18.624,53.93969672,1.82,13.74,13.86001443,134.32
2021-05-02 16:30:00,53.937,-5.1105,54.1785675267,44.787,-17.0405,47.9192446649,9.15,11.93,15.0348727963,134.11,53.227,-4.7405,53.4376821096,44.787,-17.0405,47.9192446649,8.44,12.3,14.917224943,134.45
2021-05-02 17:00:00,54.7055,-5.046,54.9377269847,48.3055,-17.226,51.2850505143,6.4,12.18,13.7590842719,134.23,53.8955,-4.686,54.0988310063,48.3055,-17.226,51.2850505143,5.59,12.54,13.7295192924,134.57
2021-05-02 17:30:00,55.212,-5.1055,55.447552464,47.852,-17.0855,50.8107096413,7.36,11.98,14.0602275942,133.86,54.442,-4.7455,54.6484321298,47.852,-17.0855,50.8107096413,6.59,12.34,13.9894138548,134.2
2021-05-02 18:00:00,55.516,-4.9,55.7318244453,46.626,-16.38,49.4195131097,8.89,11.48,14.5197279589,134.17,54.806,-4.55,54.9945464205,46.626,-16.38,49.4195131097,8.18,11.83,14.382673604,134.53
2021-05-02 18:30:00,55.855,-5.0025,56.0785701605,44.345,-15.9625,47.1304618188,11.51,10.96,15.8934483357,133.69,55.225,-4.6325,55.418955974,44.345,-15.9625,47.1304618188,10.88,11.33,15.7080648076,134.05
2021-05-02 19:00:00,55.6445,-4.9495000000000005,55.864191845,42.0645,-15.1795,44.7195637333,13.58,10.23,17.0020381131,133.69,55.0845,-4.5695,55.2737050549,42.0645,-15.1795,44.7195637333,13.02,10.61,16.7956095454,134.05
2021-05-02 19:30:00,55.7305,-4.927,55.9478682279,40.6405,-15.207,43.3924312438,15.09,10.28,18.2588745546,133.61,55.2005,-4.537,55.3866371,40.6405,-15.207,43.3924312438,14.56,10.67,18.0511079992,133.96
2021-05-02 20:00:00,55.6685,-4.9785,55.8906732336,40.5985,-15.5985,43.4919694254,15.07,10.62,18.436086895,133.83,55.1385,-4.5785,55.328264427,40.5985,-15.5985,43.4919694254,14.54,11.02,18.2442319652,134.19
2021-05-02 20:30:00,55.9165,-5.0505,56.1441227779,38.4365,-15.0205,41.2671776658,17.48,9.97,20.1234017999,134.0,55.4765,-4.6505,55.6710804862,38.4365,-15.0205,41.2671776658,17.04,10.37,19.9473933134,134.35
2021-05-02 21:00:00,56.236,-5.0355,56.4609949988,38.346,-14.9455,41.1556033396,17.89,9.91,20.4514107093,134.0,55.786,-4.6355,55.9782605683,38.346,-14.9455,41.1556033396,17.44,10.31,20.259558238,134.35
2021-05-02 21:30:00,56.1385,-5.2775,56.3860194419,37.7085,-14.7275,40.4824681622,18.43,9.45,20.7115281908,134.0,55.7285,-4.8775,55.9415383995,37.7085,-14.7275,40.4824681622,18.02,9.85,20.5363799147,134.35
2021-05-02 22:00:00,55.321,-5.3285,55.5770272077,39.131,-14.6685,41.7899515823,16.19,9.34,18.6909523567,133.96,54.841,-4.9485,55.0638078346,39.131,-14.6685,41.7899515823,15.71,9.72,18.4738328454,134.31
2021-05-02 22:30:00,54.5545,-5.484,54.8294421479,36.9845,-15.574,40.1298232771,17.57,10.09,20.2611204034,133.5,54.1245,-5.064,54.3608829605,36.9845,-15.574,40.1298232771,17.14,10.51,20.1057131184,133.84
2021-05-02 23:00:00,53.348,-5.8285,53.6654499306,34.878,-15.6385,38.2235211127,18.47,9.81,20.9135601943,133.19,52.948,-5.4185,53.2245323723,34.878,-15.6385,38.2235211127,18.07,10.22,20.7598964352,133.52
2021-05-02 23:30:00,51.765,-5.821,52.0912590172,35.955,-15.791,39.269806544,15.81,9.97,18.691094136,132.78,51.275,-5.441,51.5628752689,35.955,-15.791,39.269806544,15.32,10.35,18.488507241,133.11
2021-05-03 00:00:00,51.003,-5.876,51.3403679866,36.363,-15.996,39.7258075437,14.64,10.12,17.7973031665,133.28,50.463,-5.486,50.7603247133,36.363,-15.996,39.7258075437,14.1,10.51,17.5860768792,133.63
2021-05-03 00:30:00,50.172,-5.897,50.5173652619,37.352,-15.577,40.4699250432,12.82,9.68,16.0640841631,133.6,49.592,-5.557,49.9023718174,37.352,-15.577,40.4699250432,12.24,10.02,15.818280564,133.95
2021-05-03 01:00:00,49.3255,-6.029,49.6925929214,37.6255,-15.659,40.7539265746,11.7,9.63,15.1534451528,133.91,48.6955,-5.689,49.0266911106,37.6255,-15.659,40.7539265746,11.07,9.97,14.8978454818,134.26
2021-05-03 01:30:00,49.1445,-6.2405,49.5391332231,38.2645,-16.0505,41.4944636126,10.88,9.81,14.649590438,134.19,48.4945,-5.9205000000000005,48.8545683688,38.2645,-16.0505,41.4944636126,10.23,10.13,14.3968677149,134.54
2021-05-03 02:00:00,49.0115,-12.98,50.7011590819,37.2715,-15.08,40.2066053311,11.74,2.1,11.9263405955,134.19,48.7815,0.97,48.7911430718,37.2715,-15.08,40.2066053311,11.51,16.05,19.7505088542,134.54
2021-05-03 02:30:00,48.3945,-16.782,51.2217058897,35.9845,-14.312,38.7261873188,12.41,-2.47,12.6534185104,131.01,48.3945,4.518,48.6049375501,35.9845,-14.312,38.7261873188,12.41,18.83,22.5516518242,131.32
2021-05-03 03:00:00,48.191,-16.9755,51.0934446015,36.031,-14.7455,38.9315133439,12.16,-2.23,12.3627869026,131.01,48.161,4.5344999999999995,48.3739972635,36.031,-14.7455,38.9315133439,12.13,19.28,22.7783954659,131.32
2021-05-03 03:30:00,47.866,-16.4505,50.6139595986,38.446,-15.0905,41.301550894,9.42,-1.3599999999999999,9.5176677816,131.66,47.726,4.9595,47.9829940317,38.446,-15.0905,41.301550894,9.28,20.05,22.0934583078,131.98
2021-05-03 04:00:00,47.834,-16.7745,50.6899931569,36.684,-15.1145,39.6757352326,11.15,-1.6600000000000001,11.2728922642,131.21,47.784,4.7655,48.0210437855,36.684,-15.1145,39.6757352326,11.1,19.88,22.7689349773,131.53
2021-05-03 04:30:00,47.7075,-16.5485,50.4961227076,38.3075,-14.9685,41.1280992571,9.4,-1.58,9.5318623574,131.66,47.5775,4.8715,47.8262482169,38.3075,-14.9685,41.1280992571,9.27,19.84,21.8988241693,131.99
2021-05-03 05:00:00,47.6875,-16.8145,50.5650577623,36.5475,-14.7445,39.409643953,11.14,-2.07,11.3306884169,131.31,47.6275,4.7255,47.8613529531,36.5475,-14.7445,39.409643953,11.08,19.47,22.401948576,131.63
2021-05-03 05:30:00,47.9105,-16.7315,50.7479960442,36.5805,-15.1215,39.5827328832,11.33,-1.6099999999999999,11.4438192925,131.69,47.8705,4.5485,48.0861063354,36.5805,-15.1215,39.5827328832,11.29,19.67,22.679792768,132.01
2021-05-03 06:00:00,47.922,-16.586,50.711078474,36.632,-15.526,39.786431104100004,11.29,-1.06,11.3396516701,130.87,47.872,4.614,48.0938393144,36.632,-15.526,39.786431104100004,11.24,20.14,23.064197363,131.19
2021-05-03 06:30:00,48.781,-15.0395,51.0467679805,38.661,-15.5395,41.6671211059,10.12,0.5,10.13234425,130.64,48.621,4.3405000000000005,48.8143583513,38.661,-15.5395,41.6671211059,9.96,19.88,22.235467164,130.95
2021-05-03 07:00:00,49.8005,-5.352,50.0872608979,42.3205,-16.932,45.5819848652,7.48,11.58,13.785746262,130.11,49.0705,-5.002,49.3247805292,42.3205,-16.932,45.5819848652,6.75,11.93,13.7072024863,130.42
2021-05-03 07:30:00,50.8075,-5.1515,51.0679939737,42.8575,-16.7115,46.0004297643,7.95,11.56,14.0298289369,132.73,50.0975,-4.8015,50.3270693415,42.8575,-16.7115,46.0004297643,7.24,11.91,13.9379230877,133.05
2021-05-03 08:00:00,52.076,-4.539,52.2734377768,45.526,-17.549,48.791229509,6.55,13.01,14.5658024152,132.22,51.306,-4.169,51.4751026905,45.526,-17.549,48.791229509,5.78,13.38,14.5750746139,132.55
2021-05-03 08:30:00,53.643,-3.4465,53.7536027746,49.013,-18.1765,52.2748440576,4.63,14.73,15.4405246025,132.07,52.833,-3.0465,52.9207620056,49.013,-18.1765,52.2748440576,3.8200000000000003,15.13,15.6047845227,132.39
2021-05-03 09:00:00,54.605,-2.9805,54.6862816916,51.655,-18.7105,54.9392558673,2.95,15.73,16.0042306907,131.57,53.725,-2.5605,53.7859813079,51.655,-18.7105,54.9392558673,2.07,16.15,16.2821190267,131.88
2021-05-03 09:30:00,56.1795,-2.3045,56.2267457755,53.7395,-19.4845,57.1627466144,2.44,17.18,17.3524061732,131.72,55.2695,-1.8445,55.3002695337,53.7395,-19.4845,57.1627466144,1.53,17.64,17.706227718,132.02
2021-05-03 10:00:00,57.6265,-1.057,57.6361930669,54.8465,-19.677,58.2693992697,2.7800000000000002,18.62,18.8263857392,131.88,56.7565,-0.557,56.7592330925,54.8465,-19.677,58.2693992697,1.9100000000000001,19.12,19.2151632832,132.2
2021-05-03 10:30:00,58.319,-1.7325,58.344728273,52.919,-19.8225,56.5097519659,5.4,18.09,18.8787737949,130.75,57.509,-1.2225,57.5219922052,52.919,-19.8225,56.5097519659,4.59,18.6,19.1579774507,131.03
2021-05-03 11:00:00,58.196,-1.4395,58.2138005652,55.586,-20.1795,59.1355698057,2.61,18.74,18.9208800007,130.89,57.306,-0.9295,57.3135377223,55.586,-20.1795,59.1355698057,1.72,19.25,19.3266888007,131.21
2021-05-03 11:30:00,58.8035,-1.143,58.8146075499,56.2835,-20.563,59.9221940624,2.52,19.42,19.5828190003,130.68,57.9135,-0.623,57.9168508402,56.2835,-20.563,59.9221940624,1.63,19.94,20.00651144,131.0
2021-05-03 12:00:00,59.1,-0.8045,59.105475383,55.84,-20.4445,59.4649743988,3.26,19.64,19.9087217068,130.86,58.22,-0.28450000000000003,58.2206951199,55.84,-20.4445,59.4649743988,2.38,20.16,20.3,131.18
2021-05-03 12:30:00,59.6235,-0.801,59.6288801945,55.5535,-19.941,59.0240192062,4.07,19.14,19.5679457276,130.72,58.783500000000004,-0.271,58.7841246703,55.5535,-19.941,59.0240192062,3.23,19.67,19.9334342249,131.02
2021-05-03 13:00:00,60.0775,-0.8865000000000001,60.0840402145,54.4175,-19.8765,57.933924073,5.66,18.99,19.81554188,130.16,59.2975,-0.3365,59.2984547733,54.4175,-19.8765,57.933924073,4.88,19.54,20.1401588872,130.46
2021-05-03 13:30:00,59.9765,-0.8755000000000001,59.9828896645,55.0865,-20.0955,58.6374590386,4.89,19.22,19.8323094974,130.16,59.1665,-0.34550000000000003,59.1675087569,55.0865,-20.0955,58.6374590386,4.08,19.75,20.1670250657,130.46
2021-05-03 14:00:00,59.9715,-0.78,59.9765721949,54.8515,-20.15,58.4355161888,5.12,19.37,20.0352514334,130.47,59.1615,-0.23,59.1619470796,54.8515,-20.15,58.4355161888,4.31,19.92,20.3809347185,130.77
2021-05-03 14:30:00,59.772,-1.0365,59.7809862435,54.942,-20.2265,58.5468587223,4.83,19.19,19.7885067653,130.68,58.952,-0.48650000000000004,58.9540073808,54.942,-20.2265,58.5468587223,4.01,19.74,20.1431799873,130.98
2021-05-03 15:00:00,59.6855,-0.5435,59.6879745217,56.3555,-20.3435,59.9149428148,3.33,19.8,20.0780701264,130.81,58.8255,-0.0135,58.8255015491,56.3555,-20.3435,59.9149428148,2.47,20.33,20.4794970641,131.06
2021-05-03 15:30:00,59.922,-9.371,60.6503233709,56.462,-20.631,60.113189942,3.46,11.26,11.7796095012,130.44,59.432,8.699,60.0652580532,56.462,-20.631,60.113189942,2.9699999999999998,29.33,29.4799898236,130.75
2021-05-03 16:00:00,59.528,-10.6605,60.4750282699,55.348,-20.1905,58.9156803767,4.18,9.53,10.4064066805,132.48,59.108,9.0795,59.8012791188,55.348,-20.1905,58.9156803767,3.76,29.27,29.5105150751,132.79
2021-05-03 16:30:00,59.836,-10.559,60.7605083669,54.656,-19.719,58.1043655589,5.18,9.16,10.5232124373,132.56,59.456,9.081,60.1454944032,54.656,-19.719,58.1043655589,4.8,28.8,29.1972601454,132.92
2021-05-03 17:00:00,60.896,-10.853,61.8555609869,53.606,-19.893,57.1780961995,7.29,9.04,11.6131692487,132.21,60.576,9.147,61.262707947,53.606,-19.893,57.1780961995,6.97,29.04,29.8647367308,132.66
2021-05-03 17:30:00,61.3755,-11.563,62.4552237147,49.9855,-18.353,53.2483128301,11.39,6.79,13.2603242796,133.42,61.2255,8.417,61.8013570988,49.9855,-18.353,53.2483128301,11.24,26.77,29.0339542605,133.65
2021-05-03 18:00:00,61.7225,-11.7645,62.8336730305,49.7825,-17.6145,52.8068926988,11.94,5.85,13.2960934112,133.47,61.5925,8.1255,62.1261604036,49.7825,-17.6145,52.8068926988,11.81,25.74,28.320022952,133.72
2021-05-03 18:30:00,61.3295,-12.552,62.6008009074,46.6695,-16.642,49.5479403633,14.66,4.09,15.2198455971,133.26,61.2995,7.478,61.7539406374,46.6695,-16.642,49.5479403633,14.63,24.12,28.210127614,133.54
2021-05-03 19:00:00,60.7205,-10.1735,61.5668678958,42.9905,-15.2635,45.6197054188,17.73,5.09,18.4461649131,133.82,60.6505,3.5165,60.7523573411,42.9905,-15.2635,45.6197054188,17.66,18.78,25.779138853,134.08
2021-05-03 19:30:00,59.3825,-3.759,59.5013561799,43.6325,-14.629,46.0195903638,15.75,10.87,19.1368597215,133.92,58.9225,-3.3689999999999998,59.0187357307,43.6325,-14.629,46.0195903638,15.29,11.26,18.9887256023,133.97
2021-05-03 20:00:00,58.72,-3.3285,58.8142611298,47.06,-15.5585,49.5652148412,11.66,12.23,16.8975885854,130.77,58.13,-2.9185,58.203217628,47.06,-15.5585,49.5652148412,11.07,12.64,16.8022171156,131.21
2021-05-03 20:30:00,58.284,-4.681,58.471671919,53.804,-18.001,56.7354070841,4.48,13.32,14.0532131557,130.87,57.574,1.219,57.5869033462,53.804,-18.001,56.7354070841,3.77,19.22,19.586252832,131.3
2021-05-03 21:00:00,57.2795,-11.9535,58.513479494,53.1295,-18.6035,56.2923971998,4.15,6.65,7.8386861144,130.92,56.8695,7.8365,57.4068877618,53.1295,-18.6035,56.2923971998,3.74,26.44,26.7032058001,131.22
2021-05-03 21:30:00,57.134,-12.705,58.529573559,53.144,-18.335,56.217941629,3.99,5.63,6.9005072277,133.36,56.734,7.265,57.1972637545,53.144,-18.335,56.217941629,3.59,25.6,25.8504951597,133.7
2021-05-03 22:00:00,55.709,-13.3295,57.2814826209,50.689,-17.7295,53.7001852069,5.02,4.4,6.6753576683,133.99,55.329,6.8004999999999995,55.7453589212,50.689,-17.7295,53.7001852069,4.64,24.53,24.9649854797,134.34
2021-05-03 22:30:00,54.2535,-4.74,54.4601676664,43.783500000000004,-16.71,46.8638343742,10.47,11.97,15.9028865304,134.09,53.6435,-4.36,53.8203929032,43.783500000000004,-16.71,46.8638343742,9.86,12.35,15.8032306824,134.44
2021-05-03 23:00:00,52.8705,-5.6335,53.1697855224,38.3005,-16.0435,41.5249586695,14.57,10.41,17.906786423,131.76,52.3505,-5.2635,52.6144398668,38.3005,-16.0435,41.5249586695,14.05,10.78,17.7090626516,132.09
2021-05-03 23:30:00,51.3605,-5.757,51.6821440079,37.8905,-15.677,41.0055888782,13.47,9.92,16.7286371232,132.9,50.8005,-5.397,51.0863818375,37.8905,-15.677,41.0055888782,12.91,10.28,16.5029239833,133.21
2021-05-04 00:00:00,50.2905,-6.1275,50.6624184825,35.9205,-15.3575,39.0657794815,14.37,9.23,17.0789285378,133.2,49.7705,-5.7975,50.1070222274,35.9205,-15.3575,39.0657794815,13.85,9.56,16.8290255214,133.52
2021-05-04 00:30:00,49.6475,-6.2075,50.0340615231,35.2375,-15.2475,38.3948910989,14.41,9.04,17.0108700542,132.6,49.1175,-5.8575,49.4655345923,35.2375,-15.2475,38.3948910989,13.88,9.39,16.757878744,132.95
2021-05-04 01:00:00,49.5155,-5.8115,49.8553735569,38.7455,-15.8415,41.8588926335,10.77,10.03,14.7171260781,132.76,48.8955,-5.4815000000000005,49.2017963341,38.7455,-15.8415,41.8588926335,10.15,10.36,14.5035202623,133.11
2021-05-04 01:30:00,49.145,-5.504,49.4522501106,42.335,-16.494,45.4346152289,6.8100000000000005,10.99,12.9288901302,132.53,48.385,-5.204,48.6640508076,42.335,-16.494,45.4346152289,6.05,11.29,12.8088485041,132.87
2021-05-04 02:00:00,49.0165,-5.2265,49.2943564163,44.1965,-16.7565,47.2663823928,4.82,11.53,12.4969316234,132.59,48.2065,-4.9065,48.4555506057,44.1965,-16.7565,47.2663823928,4.01,11.85,12.5100999197,132.92
2021-05-04 02:30:00,49.0125,-5.319,49.3002729937,44.8025,-17.259,48.0118431978,4.21,11.94,12.6604778741,132.47,48.1925,-4.999,48.4510790102,44.8025,-17.259,48.0118431978,3.39,12.26,12.7200511005,132.78
2021-05-04 03:00:00,48.736,-5.41,49.0353525122,44.136,-17.3,47.405447957,4.6,11.89,12.7488077874,132.47,47.926,-5.11,48.1976511461,44.136,-17.3,47.405447957,3.79,12.19,12.7655865513,132.78
2021-05-04 03:30:00,48.5235,-5.7940000000000005,48.8681950582,41.5935,-16.574,44.7740630081,6.93,10.78,12.8153540724,132.8,47.7735,-5.474,48.0860892385,41.5935,-16.574,44.7740630081,6.18,11.1,12.7044244262,133.13
2021-05-04 04:00:00,48.6365,-5.952,48.9993411818,40.7965,-16.492,44.0038688782,7.84,10.54,13.1361029229,132.8,47.9165,-5.652,48.2486898915,40.7965,-16.492,44.0038688782,7.12,10.84,12.9691942695,133.13
2021-05-04 04:30:00,48.172,-5.62,48.4987214677,41.562,-15.86,44.4852722145,6.61,10.24,12.1880966521,133.02,47.422,-5.34,47.7217108243,41.562,-15.86,44.4852722145,5.86,10.52,12.042009799,133.35
2021-05-04 05:00:00,48.1565,-5.333,48.450896599000004,43.8265,-16.603,46.8659973888,4.33,11.27,12.0731851638,133.02,47.3265,-5.043,47.5944266826,43.8265,-16.603,46.8659973888,3.5,11.56,12.0782283469,133.35
2021-05-04 05:30:00,48.6625,-5.1555,48.9348351024,44.0225,-16.6655,47.0714286643,4.64,11.51,12.410064464,132.89,47.8525,-4.8555,48.0982082463,44.0225,-16.6655,47.0714286643,3.83,11.81,12.4155144879,133.23
2021-05-04 06:00:00,48.9865,-4.6754999999999995,49.2091199119,45.2965,-16.7455,48.2926980246,3.69,12.07,12.6214499959,132.44,48.1565,-4.3655,48.3539665643,45.2965,-16.7455,48.2926980246,2.86,12.38,12.7060615456,132.78
2021-05-04 06:30:00,51.189,-4.146,51.3566260282,45.859,-17.736,49.1692340494,5.33,13.59,14.5978423063,131.98,50.379,-3.766,50.5195644973,45.859,-17.736,49.1692340494,4.52,13.97,14.6830276169,132.3
2021-05-04 07:00:00,53.021,-3.078,53.1102676043,47.801,-17.568,50.9271069765,5.22,14.49,15.4015745948,133.03,52.201,-2.668,52.2691364478,47.801,-17.568,50.9271069765,4.4,14.9,15.5360870234,133.37
2021-05-04 07:30:00,56.4945,-0.781,56.4998981526,54.0645,-19.221,57.3795869735,2.43,18.44,18.599422034,132.11,55.6045,-0.301,55.6053146853,54.0645,-19.221,57.3795869735,1.54,18.92,18.9825709534,132.44
2021-05-04 08:00:00,58.639,-8.0075,59.1832102648,54.219,-19.8575,57.7409756347,4.42,11.85,12.6474859162,130.95,58.129,7.8625,58.6583288822,54.219,-19.8575,57.7409756347,3.91,27.72,27.994401226,131.27
2021-05-04 08:30:00,60.1175,-9.483,60.8608338363,56.3275,-20.143,59.8207965949,3.79,10.66,11.3136952407,132.56,59.6575,10.497,60.5739574013,56.3275,-20.143,59.8207965949,3.33,30.64,30.8204234234,132.89
2021-05-04 09:00:00,61.294,-8.7645,61.9174522752,56.274,-19.9145,59.6938052586,5.02,11.15,12.2279556754,133.38,60.874,11.1855,61.8931279404,56.274,-19.9145,59.6938052586,4.6,31.1,31.4383523741,133.72
2021-05-04 09:30:00,62.3715,-8.2095,62.9094579733,58.4415,-21.0295,62.1099733738,3.93,12.82,13.4088515541,133.19,61.8915,11.9805,63.0403850916,58.4415,-21.0295,62.1099733738,3.45,33.01,33.1897966249,133.53
2021-05-04 10:00:00,62.5715,-8.04,63.0859272124,59.9415,-21.13,63.5567488332,2.63,13.09,13.3515916654,133.76,62.0415,12.15,63.220014412,59.9415,-21.13,63.5567488332,2.1,33.28,33.3461901872,134.11
2021-05-04 10:30:00,62.158,-8.1775,62.6936078899,62.878,-21.6375,66.4967990978,-0.72,13.46,13.4792433022,133.92,61.528,11.6325,62.6179673916,62.878,-21.6375,66.4967990978,-1.35,33.27,33.2973782752,134.26
2021-05-04 11:00:00,61.779,-8.171,62.3170127814,63.689,-22.081,67.4081544177,-1.9100000000000001,13.91,14.0405199334,132.75,61.079,11.569,62.1649901633,63.689,-22.081,67.4081544177,-2.61,33.65,33.7510681312,133.08
2021-05-04 11:30:00,60.9175,-8.2745,61.4768993729,64.0575,-22.2345,67.806609534,-3.14,13.96,14.3087805211,132.54,60.1875,11.4655,61.2698363512,64.0575,-22.2345,67.806609534,-3.87,33.7,33.9214813945,132.88
2021-05-04 12:00:00,61.2455,-8.808,61.8756182535,62.5955,-21.818,66.2889262566,-1.35,13.01,13.0798547393,132.54,60.5855,10.962,61.5692151505,62.5955,-21.818,66.2889262566,-2.01,32.78,32.8415666496,132.88
2021-05-04 12:30:00,61.9665,-8.237,62.5115612607,63.2865,-22.137,67.0464603931,-1.32,13.9,13.9625355863,132.69,61.2965,11.623,62.388741302,63.2865,-22.137,67.0464603931,-1.99,33.76,33.8185999119,133.02
2021-05-04 13:00:00,61.2485,-8.6015,61.8495315625,62.9385,-21.2915,66.4423265284,-1.69,12.69,12.8020389001,132.81,60.5785,11.3585,61.6341641016,62.9385,-21.2915,66.4423265284,-2.36,32.65,32.7351813803,133.15
2021-05-04 13:30:00,60.8445,-9.3295,61.5556069786,62.8445,-21.4395,66.4009287623,-2.0,12.11,12.274041714100001,133.3,60.1645,10.6405,61.0981775547,62.8445,-21.4395,66.4009287623,-2.68,32.08,32.1917504961,133.63
2021-05-04 14:00:00,60.377,-9.75,61.1591745284,58.817,-20.83,62.3965414827,1.56,11.08,11.1892805846,133.38,59.837,10.77,60.7985153519,58.817,-20.83,62.3965414827,1.02,31.6,31.6164577396,133.71
2021-05-04 14:30:00,60.5565,-9.2515,61.2591213167,60.4765,-21.1915,64.0818751637,0.08,11.94,11.9402680037,133.38,59.9565,11.1785,60.9896774422,60.4765,-21.1915,64.0818751637,-0.52,32.37,32.3741764374,133.71
2021-05-04 15:00:00,59.3415,-9.747,60.1366579654,64.9215,-22.547,68.7253109942,-5.58,12.8,13.9633950026,132.18,58.5015,10.753,59.4815308415,64.9215,-22.547,68.7253109942,-6.42,33.3,33.9132186618,132.51
2021-05-04 15:30:00,59.2465,-9.582,60.0163518239,63.4465,-21.812,67.0911447678,-4.2,12.23,12.931082708,132.53,58.4965,10.848,59.4938620048,63.4465,-21.812,67.0911447678,-4.95,32.66,33.0329850301,132.87
2021-05-04 16:00:00,59.6655,-10.4265,60.5696606603,56.6155,-20.1465,60.0932300888,3.05,9.72,10.1872911022,132.28,59.2055,10.0335,60.0496657151,56.6155,-20.1465,60.0932300888,2.59,30.18,30.290930986,132.62
2021-05-04 16:30:00,60.7495,-10.3915,61.6318507145,54.8695,-19.8715,58.3569922332,5.88,9.48,11.1554829568,132.41,60.3695,10.0785,61.205005453,54.8695,-19.8715,58.3569922332,5.5,29.95,30.450821007000002,132.74
2021-05-04 17:00:00,60.2175,-10.609,61.144895022,56.3175,-20.089,59.7932163983,3.9,9.48,10.2508731335,132.37,59.8075,9.600999999999999,60.5732305334,56.3175,-20.089,59.7932163983,3.49,29.69,29.8944175391,132.71
2021-05-04 17:30:00,60.0315,-10.638,60.9667781357,54.5715,-20.028,58.1306235667,5.46,9.39,10.862030197,131.57,59.6515,9.712,60.4369456231,54.5715,-20.028,58.1306235667,5.08,29.74,30.170747422,131.89
2021-05-04 18:00:00,59.4955,-10.453,60.406785457,57.1155,-20.653,60.734889061,2.38,10.2,10.4739868245,131.97,58.9855,9.657,59.7707860016,57.1155,-20.653,60.734889061,1.87,30.31,30.367630793300002,132.3
2021-05-04 18:30:00,59.5625,-10.039,60.4025904018,57.3125,-20.979,61.0314762827,2.25,10.94,11.1689793625,131.19,59.0825,9.850999999999999,59.8981135533,57.3125,-20.979,61.0314762827,1.77,30.83,30.8807674775,131.53
2021-05-04 19:00:00,59.318,-10.2405,60.1954563422,58.498,-20.1605,61.8745647601,0.8200000000000001,9.92,9.9538334324,130.31,58.798,9.6295,59.5813064161,58.498,-20.1605,61.8745647601,0.30000000000000004,29.79,29.7915105357,130.64
2021-05-04 19:30:00,58.822,-10.1785,59.6961434789,57.862,-19.9285,61.1976809712,0.96,9.75,9.7971475441,130.43,58.302,9.6015,59.0873252589,57.862,-19.9285,61.1976809712,0.44,29.53,29.5332778404,130.76
2021-05-04 20:00:00,58.5635,-10.653,59.524532264,56.4635,-19.753,59.818958878,2.1,9.1,9.3391648449,130.2,58.0935,9.147,58.8092029469,56.4635,-19.753,59.818958878,1.63,28.9,28.9459306294,130.53
2021-05-04 20:30:00,57.56,-12.3505,58.8700980995,50.28,-17.9505,53.3881901758,7.28,5.6,9.1846829014,130.79,57.28,7.5195,57.7714573146,50.28,-17.9505,53.3881901758,7.0,25.47,26.4144070537,130.59
2021-05-04 21:00:00,56.928,-12.0285,58.1848949148,52.378,-17.9185,55.3581748819,4.55,5.89,7.4427548663,130.79,56.548,7.8315,57.0877280705,52.378,-17.9185,55.3581748819,4.17,25.75,26.0854633848,131.13
2021-05-04 21:30:00,56.7975,-11.557,57.9613686454,50.7475,-19.417,54.3353351444,6.05,7.86,9.918775126,130.74,56.4675,7.443,56.9559198438,50.7475,-19.417,54.3353351444,5.72,26.86,27.4623014331,131.07
2021-05-04 22:00:00,55.762,-12.1475,57.0698028755,51.302,-19.7575,54.975030789,4.46,7.61,8.8206405663,130.35,55.372,7.7725,55.9148472255,51.302,-19.7575,54.975030789,4.07,27.53,27.829225645,130.68
2021-05-04 22:30:00,54.421,-12.8355,55.9141779985,49.761,-19.1655,53.3242300577,4.66,6.33,7.8603116987,130.89,54.051,7.0845,54.513307928,49.761,-19.1655,53.3242300577,4.29,26.25,26.598244303,131.22
2021-05-04 23:00:00,52.782,-14.599,54.7637683601,44.602,-18.009,48.100545579,8.18,3.41,8.8623078258,130.98,52.532,5.931,52.8657524774,44.602,-18.009,48.100545579,7.93,23.94,25.2192089487,131.31
2021-05-04 23:30:00,51.561,-14.3295,53.5151501096,46.381,-18.6895,50.0049454679,5.18,4.36,6.7706720494,133.16,51.181,6.2205,51.557631649,46.381,-18.6895,50.0049454679,4.8,24.91,25.3682498411,133.51
2021-05-05 00:00:00,50.4595,-14.7265,52.5645407333,44.0295,-18.1265,47.6147757792,6.43,3.4,7.2735754619,133.33,50.1395,5.8935,50.4846788887,44.0295,-18.1265,47.6147757792,6.11,24.02,24.7849248536,133.69
2021-05-05 00:30:00,49.9185,-14.351,51.9404259056,46.2785,-18.431,49.813666029,3.64,4.08,5.4677234751,133.51,49.5085,6.189,49.8938402335,46.2785,-18.431,49.813666029,3.23,24.62,24.8309746083,133.87
2021-05-05 01:00:00,49.452,-14.3785,51.4999181189,47.032,-18.4885,50.5354692889,2.42,4.11,4.7695387618,133.33,48.982,6.1315,49.3642746959,47.032,-18.4885,50.5354692889,1.9500000000000002,24.62,24.697103069,133.68
2021-05-05 01:30:00,49.2585,-14.936,51.4731378318,44.0585,-17.646,47.460854799,5.2,2.71,5.863795699,133.18,48.908500000000004,5.524,49.2194671675,44.0585,-17.646,47.460854799,4.85,23.17,23.672165089,133.51
2021-05-05 02:00:00,49.28,-15.4555,51.6467896413,41.55,-16.6055,44.745336407799996,7.73,1.15,7.8150751756,133.18,49.03,5.0345,49.2877985941,41.55,-16.6055,44.745336407799996,7.48,21.64,22.8962879087,133.51
2021-05-05 02:30:00,49.2405,-15.918,51.749488541,36.9305,-15.718,40.1362349287,12.31,-0.2,12.3116245882,133.27,49.1505,4.672,49.3720491194,36.9305,-15.718,40.1362349287,12.22,20.39,23.7714219179,133.6
2021-05-05 03:00:00,48.829,-15.9725,51.3750133552,36.919,-15.6625,40.1039457816,11.91,-0.31,11.9140337418,133.75,48.739,4.7075,48.96581131,36.919,-15.6625,40.1039457816,11.82,20.37,23.5509936096,134.11
2021-05-05 03:30:00,48.4575,-13.9195,50.417078321700004,33.8975,-14.7195,36.9554351415,14.56,0.8,14.5819614593,133.97,48.3375,2.1205,48.3839893612,33.8975,-14.7195,36.9554351415,14.44,16.84,22.1833090408,134.32
2021-05-05 04:00:00,48.654,-6.024,49.0255065451,35.734,-15.464,38.9365387779,12.92,9.44,16.0012499512,133.6,48.114,-5.374,48.4131890294,35.734,-15.464,38.9365387779,12.38,10.09,15.9709893244,133.93
2021-05-05 04:30:00,48.6995,-6.229,49.0962497677,34.2395,-15.399000000000001,37.5429428954,14.46,9.17,17.1225144182,131.08,48.1995,-5.569,48.5201562369,34.2395,-15.399000000000001,37.5429428954,13.96,9.83,17.0736785726,131.4
2021-05-05 05:00:00,48.4705,-6.311,48.8796285916,33.6805,-14.951,36.8498097858,14.79,8.64,17.1287390079,131.08,47.9905,-5.661,48.3232346936,33.6805,-14.951,36.8498097858,14.31,9.29,17.0610726509,131.4
2021-05-05 05:30:00,49.021,-6.29,49.4228949071,34.071,-14.75,37.1267496692,14.95,8.46,17.1777210363,130.85,48.541,-5.65,48.8687137236,34.071,-14.75,37.1267496692,14.47,9.1,17.0935923667,131.16
2021-05-05 06:00:00,49.283,-6.1015,49.6592628948,32.853,-14.9315,36.0869685794,16.43,8.83,18.6524475606,131.29,48.853,-5.4115,49.151805066,32.853,-14.9315,36.0869685794,16.0,9.52,18.6180127833,131.62
2021-05-05 06:30:00,51.229,-5.2605,51.4983815401,34.159,-14.9205,37.2754423347,17.07,9.66,19.6137834188,130.74,50.819,-4.5605,51.0232194324,34.159,-14.9205,37.2754423347,16.66,10.36,19.6184912774,131.06
2021-05-05 07:00:00,53.319,-4.799,53.5345324253,33.659,-14.429,36.6213642837,19.66,9.63,21.891836378,130.17,52.979,-4.069,53.1350280135,33.659,-14.429,36.6213642837,19.32,10.36,21.9224086268,130.48
2021-05-05 07:30:00,55.743,-13.249,57.2958816147,33.763,-14.199,36.6271998657,21.98,0.9500000000000001,22.0005204484,130.05,56.003,5.961,56.319353068,33.763,-14.199,36.6271998657,22.24,20.16,30.0173816313,130.35
2021-05-05 08:00:00,57.505,-13.1295,58.9848183455,35.805,-14.8095,38.7468620052,21.7,1.6800000000000002,21.7649351021,131.52,57.765,6.9505,58.1816523936,35.805,-14.8095,38.7468620052,21.96,21.76,30.9150319424,131.84
2021-05-05 08:30:00,59.351,-12.562,60.6658474349,38.341,-16.102,41.5849333894,21.01,3.54,21.3061423069,131.03,59.571,7.428,60.0323181711,38.341,-16.102,41.5849333894,21.23,23.53,31.6918569983,131.35
2021-05-05 09:00:00,59.714,-12.2225,60.9520410015,40.354,-16.5225,43.6054850019,19.36,4.3,19.8317825724,131.03,59.874,7.5275,60.3453323153,40.354,-16.5225,43.6054850019,19.52,24.05,30.9747138808,131.35
2021-05-05 09:30:00,60.857,-12.0785,62.0440537945,40.497,-16.4485,43.7099549445,20.36,4.37,20.8237004396,130.55,61.057,7.7415,61.5458209081,40.497,-16.4485,43.7099549445,20.56,24.19,31.7469636343,130.87
2021-05-05 10:00:00,60.841,-11.802,61.9751118192,40.321,-16.202,43.4544341236,20.52,4.4,20.9864337132,130.42,61.041,8.038,61.567955342,40.321,-16.202,43.4544341236,20.72,24.24,31.8888068137,130.74
2021-05-05 10:30:00,60.5455,-12.1365,61.7499166194,39.1555,-15.9465,42.2781745408,21.39,3.81,21.7266702465,130.39,60.7755,7.7635000000000005,61.269350678,39.1555,-15.9465,42.2781745408,21.62,23.71,32.0872014984,130.71
2021-05-05 11:00:00,60.424,-11.5765,61.5229642349,45.914,-17.2465,49.0462756817,14.51,5.67,15.5784787447,130.78,60.394,8.2035,60.9486066145,45.914,-17.2465,49.0462756817,14.48,25.45,29.2809306546,131.11
2021-05-05 11:30:00,61.114,-11.348,62.1586526559,44.584,-17.128,47.7608777139,16.53,5.78,17.5114048551,130.16,61.174,8.412,61.7496560314,44.584,-17.128,47.7608777139,16.59,25.54,30.4552080932,130.54
2021-05-05 12:00:00,61.339,-11.413,62.3917421619,38.269,-15.623,41.3351483607,23.07,4.21,23.4509914503,130.16,61.669,8.127,62.2022000415,38.269,-15.623,41.3351483607,23.4,23.75,33.3410032842,130.48
2021-05-05 12:30:00,61.2255,-11.822,62.3564073231,40.1155,-15.932,43.1634331842,21.11,4.11,21.5063757988,130.09,61.4355,7.948,61.9474887647,40.1155,-15.932,43.1634331842,21.32,23.88,32.012447579,130.41
2021-05-05 13:00:00,59.7195,-12.0845,60.92990908,46.0695,-17.3045,49.2122398444,13.65,5.22,14.6140651429,130.14,59.6495,7.6555,60.1387523191,46.0695,-17.3045,49.2122398444,13.58,24.96,28.4151016187,130.47
2021-05-05 13:30:00,59.885,-11.837,61.0436548218,44.875,-17.227,48.0680263169,15.01,5.39,15.9484231195,130.14,59.875,7.9030000000000005,60.3943129276,44.875,-17.227,48.0680263169,15.0,25.13,29.2663099826,130.47
2021-05-05 14:00:00,59.871,-11.895,61.041196466,38.371,-15.785,41.4909612566,21.5,3.89,21.8490754953,130.18,60.151,7.975,60.6773716141,38.371,-15.785,41.4909612566,21.78,23.76,32.2320647803,130.5
2021-05-05 14:30:00,60.6775,-11.908,61.8349372948,34.4675,-15.098,37.6292195009,26.21,3.19,26.4034126582,130.52,61.0975,8.162,61.6402689015,34.4675,-15.098,37.6292195009,26.63,23.26,35.3579481871,130.84
2021-05-05 15:00:00,60.5935,-12.017,61.7736232647,35.1735,-15.247,38.3359636797,25.42,3.23,25.6243887732,131.17,60.9935,8.023,61.5189041779,35.1735,-15.247,38.3359636797,25.82,23.27,34.7586722992,131.51
2021-05-05 15:30:00,59.9885,-12.4635,61.2695598523,39.6685,-16.1235,42.8200554005,20.32,3.66,20.6469852521,131.07,60.1885,7.6065000000000005,60.6672430105,39.6685,-16.1235,42.8200554005,20.52,23.73,31.371695842,131.39
2021-05-05 16:00:00,60.647,-12.2935,61.880439165,39.117,-14.1135,41.5852205868,21.53,1.82,21.6067882852,131.31,60.907,7.7265,61.395125631,39.117,-14.1135,41.5852205868,21.79,21.84,30.8510891218,131.64
2021-05-05 16:30:00,60.4075,-12.548,61.6969882592,48.6775,-16.178,51.2954841117,11.73,3.63,12.2788354497,131.36,60.2775,7.422,60.7327184494,48.6775,-16.178,51.2954841117,11.6,23.6,26.2967678622,131.7
2021-05-05 17:00:00,59.826,-12.7355,61.1665205505,50.536,-16.3255,53.107525326,9.29,3.59,9.9595281013,131.27,59.606,7.1445,60.0326504183,50.536,-16.3255,53.107525326,9.07,23.47,25.1615937492,131.6
2021-05-05 17:30:00,59.287,-12.901,60.6744111632,53.057,-17.081,55.7387280982,6.23,4.18,7.5023529642,131.07,58.967,7.169,59.4011923281,53.057,-17.081,55.7387280982,5.91,24.25,24.9597796465,131.4
2021-05-05 18:00:00,59.829,-13.007,61.2265570647,48.789,-16.557,51.5218475018,11.04,3.55,11.5967279868,131.59,59.699,7.253,60.1379797632,48.789,-16.557,51.5218475018,10.91,23.81,26.1905364588,131.92
2021-05-05 18:30:00,59.855,-12.9695,61.2440115868,41.185,-15.6495,44.0580421178,18.67,2.68,18.8613705759,132.17,60.015,7.1605,60.4406567242,41.185,-15.6495,44.0580421178,18.83,22.81,29.578116911,132.51
2021-05-05 19:00:00,60.028,-13.305,61.4848258435,40.958,-15.325,43.7311489559,19.07,2.02,19.1766863665,131.48,60.198,6.855,60.5870467097,40.958,-15.325,43.7311489559,19.24,22.18,29.3620503371,131.8
2021-05-05 19:30:00,59.672,-13.11,61.0951690725,46.252,-15.84,48.889192098,13.42,2.73,13.694864000799999,131.65,59.632,7.03,60.0449525273,46.252,-15.84,48.889192098,13.38,22.87,26.4964393834,131.97
2021-05-05 20:00:00,58.585,-13.7845,60.1848375029,39.805,-14.7145,42.437654686,18.78,0.93,18.8030130564,131.82,58.755,6.5255,59.1162598212,39.805,-14.7145,42.437654686,18.95,21.24,28.464716756,132.16
2021-05-05 20:30:00,57.5395,-14.2975,59.2892280815,33.8695,-13.2375,36.3644666742,23.67,-1.06,23.6937227974,132.19,57.9095,5.9925,58.2187276269,33.8695,-13.2375,36.3644666742,24.04,19.23,30.7849719831,132.53
2021-05-05 21:00:00,56.515,-14.428,58.3276298936,34.315,-12.828,36.634366502,22.2,-1.6,22.2575829775,132.29,56.815,5.712,57.1014112698,34.315,-12.828,36.634366502,22.5,18.54,29.1544439151,132.64
2021-05-05 21:30:00,56.408,-14.5205,58.2469517164,35.568,-12.8605,37.8216219146,20.84,-1.6600000000000001,20.9060087056,132.02,56.678,5.4995,56.944184815,35.568,-12.8605,37.8216219146,21.11,18.36,27.977163902,132.36
2021-05-05 22:00:00,54.8535,-14.89,56.838530613,31.5435,-13.86,34.454201373,23.31,-1.03,23.3327452307,131.7,55.2035,5.02,55.4312800885,31.5435,-13.86,34.454201373,23.66,18.88,30.2696217353,132.04
2021-05-05 22:30:00,53.1225,-15.31,55.2846823835,29.2925,-13.51,32.2578774294,23.83,-1.8,23.8978848436,131.21,53.5025,4.64,53.7033249087,29.2925,-13.51,32.2578774294,24.21,18.15,30.2580005949,131.55
2021-05-05 23:00:00,51.574,-15.698,53.9101537746,27.874,-13.528,30.9833287431,23.7,-2.17,23.799136539,131.43,51.934,4.442,52.123619598,27.874,-13.528,30.9833287431,24.06,17.97,30.03005994,131.76
2021-05-05 23:30:00,50.1615,-15.712,52.5646556752,30.3115,-13.952,33.3683283407,19.85,-1.76,19.9278724404,132.07,50.3715,4.348,50.5588084932,30.3115,-13.952,33.3683283407,20.06,18.3,27.1531508301,132.41
2021-05-06 00:00:00,49.1215,-15.974,51.6535617189,30.7515,-14.094,33.8274383933,18.37,-1.88,18.4659497454,131.85,49.2815,4.166,49.4572724506,30.7515,-14.094,33.8274383933,18.53,18.26,26.0151590424,132.18
2021-05-06 00:30:00,48.425,-16.0065,51.0018496454,31.965,-13.8765,34.8470727214,16.46,-2.13,16.5972437471,132.35,48.505,4.2135,48.6876638097,31.965,-13.8765,34.8470727214,16.54,18.09,24.5116237732,132.69
2021-05-06 01:00:00,48.0445,-16.0745,50.6622495602,30.6445,-13.3545,33.4279531306,17.4,-2.7199999999999998,17.6113145449,132.67,48.1645,4.0855,48.3374634264,30.6445,-13.3545,33.4279531306,17.52,17.44,24.7205177939,133.02
2021-05-06 01:30:00,47.772,-16.084,50.4069344436,30.702,-13.364,33.4844635615,17.07,-2.7199999999999998,17.2853492878,132.54,47.892,4.136,48.0702627411,30.702,-13.364,33.4844635615,17.19,17.5,24.5305136514,132.87
2021-05-06 02:00:00,47.681,-16.095,50.3242166953,29.391,-12.815,32.0632984267,18.29,-3.2800000000000002,18.5817787093,132.65,47.831,4.045,48.0017352395,29.391,-12.815,32.0632984267,18.44,16.86,24.9858600012,132.98
2021-05-06 02:30:00,47.6675,-16.2155,50.3501042352,29.2575,-13.0555,32.0382175924,18.41,-3.16,18.6792317829,132.39,47.8275,4.0645,47.9998949634,29.2575,-13.0555,32.0382175924,18.57,17.12,25.257460284,132.72
2021-05-06 03:00:00,47.1275,-16.2565,49.8525330199,29.5175,-13.1765,32.3249587548,17.61,-3.08,17.8773180315,132.78,47.2475,4.0435,47.4202082292,29.5175,-13.1765,32.3249587548,17.73,17.22,24.716013028,133.11
2021-05-06 03:30:00,47.061,-16.34,49.8169983138,29.221,-13.2,32.0641051801,17.84,-3.14,18.1142264533,132.87,47.191,3.99,47.3593769068,29.221,-13.2,32.0641051801,17.97,17.19,24.867991475,133.2
2021-05-06 04:00:00,46.826,-16.4335,49.6259427946,28.626,-13.1135,31.4866917641,18.2,-3.32,18.5003351321,132.98,46.986,3.9065000000000003,47.148117017,28.626,-13.1135,31.4866917641,18.36,17.02,25.0353749722,133.31
2021-05-06 04:30:00,46.7475,-16.5255,49.5824657162,28.1075,-13.1355,31.0253592485,18.64,-3.39,18.9457567809,133.06,46.9075,3.8645,47.0664202643,28.1075,-13.1355,31.0253592485,18.8,17.0,25.3464001389,133.39
2021-05-06 05:00:00,46.6955,-16.4725,49.5157851245,28.8855,-13.2925,31.7972116152,17.81,-3.18,18.0916693536,133.34,46.8255,3.9975,46.9958238198,28.8855,-13.2925,31.7972116152,17.94,17.29,24.9156115719,133.68
2021-05-06 05:30:00,46.87,-16.571,49.7131264456,27.98,-13.181,30.9292605958,18.89,-3.39,19.1917742796,133.57,47.03,3.9290000000000003,47.193833718,27.98,-13.181,30.9292605958,19.05,17.11,25.6057532598,133.91
2021-05-06 06:00:00,47.163,-16.1995,49.8675482579,27.623,-12.8995,30.4865089712,19.54,-3.3,19.816700028,133.57,47.363,4.1505,47.544509875,27.623,-12.8995,30.4865089712,19.74,17.05,26.0839049991,133.91
2021-05-06 06:30:00,49.0255,-15.4855,51.413036873,28.6855,-13.0255,31.5043101892,20.34,-2.46,20.4882210062,133.03,49.2555,4.7745,49.4863630761,28.6855,-13.0255,31.5043101892,20.57,17.8,27.202295859,133.36
2021-05-06 07:00:00,51.266,-14.9475,53.400660223,29.326,-13.0675,32.1056666688,21.94,-1.88,22.0203996331,132.57,51.546,5.5225,51.840988824,29.326,-13.0675,32.1056666688,22.22,18.59,28.9709595975,132.89
2021-05-06 07:30:00,53.6815,-14.122,55.5079663314,33.4315,-12.512,35.6961529615,20.25,-1.6099999999999999,20.3139016439,133.15,53.8915,6.248,54.2524771439,33.4315,-12.512,35.6961529615,20.46,18.76,27.7587679842,133.48
2021-05-06 08:00:00,55.76,-13.364,57.3391148868,34.76,-12.324,36.880056616,21.0,-1.04,21.0257366102,132.8,56.0,6.816,56.4132773024,34.76,-12.324,36.880056616,21.24,19.14,28.5915581947,133.13
2021-05-06 08:30:00,57.525,-12.773,58.9260142382,36.235,-12.653,38.3806413964,21.29,-0.12,21.2903381843,132.11,57.785,7.247,58.2376616461,36.235,-12.653,38.3806413964,21.55,19.9,29.3327888207,132.43
2021-05-06 09:00:00,57.949,-12.2,59.2193093594,35.409,-13.66,37.9525082307,22.54,1.46,22.5872353333,131.66,58.239,7.84,58.7643320476,35.409,-13.66,37.9525082307,22.83,21.5,31.3601482777,131.99
2021-05-06 09:30:00,58.6875,-11.7985,59.8617345096,37.4275,-13.5485,39.8042662098,21.26,1.75,21.331903337500002,131.3,58.9375,8.211500000000001,59.5067864911,37.4275,-13.5485,39.8042662098,21.51,21.76,30.5970210968,131.63
2021-05-06 10:00:00,58.636,-12.0035,59.8520217557,42.116,-13.9635,44.3704494934,16.52,1.96,16.6358648708,131.19,58.676,8.0565,59.2265157531,42.116,-13.9635,44.3704494934,16.56,22.02,27.5520235192,131.52
2021-05-06 10:30:00,58.587,-12.3555,59.8756624118,42.867,-14.2455,45.1720484288,15.72,1.8900000000000001,15.8332087714,131.6,58.607,7.8145,59.1256869664,42.867,-14.2455,45.1720484288,15.74,22.06,27.0996531343,131.93
2021-05-06 11:00:00,58.5245,-11.9955,59.7411844585,37.8945,-13.3055,40.1625380236,20.63,1.31,20.6715504982,132.05,58.7545,8.2145,59.3259578979,37.8945,-13.3055,40.1625380236,20.86,21.52,29.9708191413,132.38
2021-05-06 11:30:00,58.2555,-12.2045,59.5201906961,40.3355,-14.6645,42.9185288716,17.92,2.46,18.0880623617,131.94,58.3455,7.9655000000000005,58.8867265222,40.3355,-14.6645,42.9185288716,18.01,22.63,28.9219121083,132.25
2021-05-06 12:00:00,58.039,-12.329,59.3340522971,42.989,-14.159,45.2607048332,15.05,1.83,15.1608508996,131.78,58.029,7.811,58.5523403631,42.989,-14.159,45.2607048332,15.04,21.97,26.6248474174,132.1
2021-05-06 12:30:00,58.079,-12.421,59.3923520497,42.729,-14.051,44.9799737883,15.35,1.63,15.4363013705,132.04,58.089,7.749,58.6035743108,42.729,-14.051,44.9799737883,15.36,21.8,26.6677633108,132.37
2021-05-06 13:00:00,57.2225,-12.5705,58.5869608061,40.9825,-14.7005,43.5392926734,16.24,2.13,16.3790872762,132.01,57.2725,7.6195,57.7771238164,40.9825,-14.7005,43.5392926734,16.29,22.32,27.6323451773,132.33
2021-05-06 13:30:00,56.522,-13.1135,58.0232743496,40.542,-15.0535,43.2465215509,15.98,1.94,16.097328971,131.92,56.562,7.1265,57.0091821223,40.542,-15.0535,43.2465215509,16.02,22.18,27.3604239733,132.23
2021-05-06 14:00:00,55.9285,-13.2415,57.474641664800004,39.9185,-15.0415,42.6583328847,16.01,1.8,16.110869002,132.2,55.9485,7.0585,56.3919947732,39.9185,-15.0415,42.6583328847,16.03,22.1,27.3014816448,132.53
2021-05-06 14:30:00,55.488,-13.3795,57.0782722606,41.688,-15.8795,44.6099525246,13.8,2.5,14.024621207,132.49,55.428,7.0705,55.8771433974,41.688,-15.8795,44.6099525246,13.74,22.95,26.7486466947,132.82
2021-05-06 15:00:00,54.7975,-13.4415,56.4219808984,42.5575,-15.961500000000001,45.4522858446,12.24,2.52,12.4967195696,132.93,54.6675,7.0485,55.1200227549,42.5575,-15.961500000000001,45.4522858446,12.11,23.01,26.0021576028,133.27
2021-05-06 15:30:00,54.395,-13.514,56.0485880375,46.745,-16.954,49.7245728086,7.65,3.44,8.3878543144,132.73,54.105,6.866,54.5389125396,46.745,-16.954,49.7245728086,7.36,23.82,24.9311451803,133.06
2021-05-06 16:00:00,54.6875,-13.589,56.3505419428,47.6575,-17.119,50.638892832,7.03,3.5300000000000002,7.8664985858000005,132.73,54.3675,6.761,54.7862772713,47.6575,-17.119,50.638892832,6.71,23.88,24.8048080017,133.06
2021-05-06 16:30:00,55.056,-13.4515,56.6754443145,48.356,-16.9915,51.2544028182,6.7,3.54,7.5777041378,132.63,54.736,6.7885,55.1553572035,48.356,-16.9915,51.2544028182,6.38,23.78,24.6209829211,132.96
2021-05-06 17:00:00,55.0815,-13.6165,56.7395868376,48.2815,-16.7965,51.1197188421,6.8,3.18,7.5068235626,132.22,54.7615,6.5835,55.1558188635,48.2815,-16.7965,51.1197188421,6.48,23.38,24.2613849563,132.55
2021-05-06 17:30:00,55.527,-13.65,57.1801559022,47.357,-16.81,50.251980548,8.17,3.16,8.7598230576,132.11,55.267,6.67,55.6680356129,47.357,-16.81,50.251980548,7.91,23.48,24.776571595,132.44
2021-05-06 18:00:00,55.8065,-13.4995,57.4160425535,48.0265,-16.2795,50.7106184393,7.78,2.7800000000000002,8.2617673654,132.42,55.5365,6.8105,55.9525311536,48.0265,-16.2795,50.7106184393,7.51,23.09,24.2806136661,132.76
2021-05-06 18:30:00,56.006,-13.423,57.5920911671,48.046,-15.863,50.5969651758,7.96,2.44,8.3255750552,132.42,55.746,6.907,56.1722633067,48.046,-15.863,50.5969651758,7.7,22.77,24.0366990246,132.76
