Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-06 19:00:00,56.026,-13.2385,57.5688332195,46.756,-15.2485,49.1796735273,9.27,2.01,9.4854098488,132.54,55.836,7.0215,56.2757528448,46.756,-15.2485,49.1796735273,9.08,22.27,24.0499334718,132.88
2021-05-06 19:30:00,56.5265,-13.53,58.1231976258,42.4165,-14.48,44.8199718011,14.11,0.9500000000000001,14.1419447036,132.2,56.5265,6.71,56.923363413,42.4165,-14.48,44.8199718011,14.11,21.19,25.4579692827,132.54
2021-05-06 20:00:00,56.679,-13.7545,58.3240543108,38.469,-14.7445,41.1978669502,18.21,0.99,18.2368911824,132.28,56.819,6.5255,57.1924899899,38.469,-14.7445,41.1978669502,18.35,21.27,28.0915538908,132.63
2021-05-06 20:30:00,56.4915,-14.055,58.2136804991,34.8415,-14.675,37.8058956679,21.65,0.62,21.6588757788,132.28,56.7715,6.205,57.1095897135,34.8415,-14.675,37.8058956679,21.93,20.88,30.2803451103,132.63
2021-05-06 21:00:00,56.444,-13.9685,58.1467464975,33.514,-14.0085,36.3239076677,22.93,0.04,22.9300348888,132.0,56.774,5.9715,57.0871779671,33.514,-14.0085,36.3239076677,23.26,19.98,30.6631374781,132.34
2021-05-06 21:30:00,56.625,-14.242,58.3885707052,33.315,-14.762,36.4390706385,23.31,0.52,23.3157993644,131.06,56.965,5.7379999999999995,57.2532607718,33.315,-14.762,36.4390706385,23.65,20.5,31.2981229469,131.4
2021-05-06 22:00:00,55.2565,-14.0915,57.0250047304,32.4965,-14.3915,35.5406497479,22.76,0.30000000000000004,22.761977067,131.06,55.5965,4.7985,55.8031935869,32.4965,-14.3915,35.5406497479,23.1,19.19,30.0310855615,131.4
2021-05-06 22:30:00,53.324,-14.1735,55.1755115812,33.394,-13.9435,36.1881255145,19.93,-0.23,19.9313271008,131.31,53.554,4.2665,53.7236813542,33.394,-13.9435,36.1881255145,20.16,18.21,27.166702045,131.66
2021-05-06 23:00:00,52.28,-14.97,54.3810564443,34.75,-15.01,37.8531715976,17.53,0.04,17.530045636,130.9,52.41,4.73,52.6230082758,34.75,-15.01,37.8531715976,17.66,19.74,26.4866607937,131.24
2021-05-06 23:30:00,50.5925,-15.3215,52.86160628,35.0025,-14.3215,37.8190476943,15.59,-1.0,15.6220389194,131.27,50.6625,4.2485,50.8403251219,35.0025,-14.3215,37.8190476943,15.66,18.57,24.2915726127,131.6
2021-05-07 00:00:00,49.823,-15.5425,52.1910014777,34.513,-14.1325,37.2944328989,15.31,-1.4100000000000001,15.3747910555,131.22,49.873,4.4475,50.0709135652,34.513,-14.1325,37.2944328989,15.36,18.58,24.1069699465,131.54
2021-05-07 00:30:00,48.9615,-15.794,51.4458833946,34.0715,-14.474,37.0184249834,14.89,-1.32,14.9483945626,131.79,48.9815,4.456,49.1837704761,34.0715,-14.474,37.0184249834,14.91,18.93,24.0967425184,132.12
2021-05-07 01:00:00,48.2765,-15.75,50.7807340657,34.9265,-14.54,37.8321556649,13.35,-1.21,13.4047230482,132.66,48.2465,4.42,48.4485413841,34.9265,-14.54,37.8321556649,13.32,18.96,23.171189007,133.0
2021-05-07 01:30:00,48.0795,-15.8675,50.6301874034,32.2095,-13.5775,34.9542614927,15.87,-2.29,16.0343693359,132.34,48.1495,4.1425,48.3273696418,32.2095,-13.5775,34.9542614927,15.94,17.72,23.8344708353,132.66
2021-05-07 02:00:00,47.9585,-15.7095,50.4658905846,33.7085,-13.9195,36.4693769141,14.25,-1.79,14.3619845425,131.88,47.9785,4.3205,48.1726393558,33.7085,-13.9195,36.4693769141,14.27,18.24,23.1588104185,132.21
2021-05-07 02:30:00,47.9325,-15.725,50.4460125406,33.9125,-14.075,36.7173430582,14.02,-1.65,14.1167595432,131.72,47.9325,4.255,48.1209889887,33.9125,-14.075,36.7173430582,14.02,18.33,23.0770297049,132.02
2021-05-07 03:00:00,47.702,-15.911,50.2855916242,32.082,-13.651,34.8655205755,15.62,-2.26,15.7826487004,131.72,47.772,4.139,47.950967717,32.082,-13.651,34.8655205755,15.69,17.79,23.7204595234,132.02
2021-05-07 03:30:00,47.513,-16.006,50.136585494,31.653,-13.536,34.4257999907,15.86,-2.47,16.051183757,131.97,47.573,4.034,47.7437271796,31.653,-13.536,34.4257999907,15.92,17.57,23.7097300702,132.29
2021-05-07 04:00:00,47.352,-16.2075,50.0489256653,30.482,-13.3575,33.280251355,16.87,-2.85,17.1090443918,132.01,47.472,3.8925,47.6313168016,30.482,-13.3575,33.280251355,16.99,17.25,24.2120341979,132.34
2021-05-07 04:30:00,47.446,-16.247,50.1506522889,30.906,-13.617,33.7728222836,16.54,-2.63,16.7477908991,132.2,47.526,3.933,47.688459453,30.906,-13.617,33.7728222836,16.62,17.55,24.1707860857,132.53
2021-05-07 05:00:00,47.3975,-16.226,50.0979648514,30.1175,-13.236,32.897651926099996,17.28,-2.99,17.5367756443,132.47,47.5275,3.884,47.6859383073,30.1175,-13.236,32.897651926099996,17.41,17.12,24.4172582408,132.8
2021-05-07 05:30:00,47.5125,-16.322,50.2378874979,29.2325,-13.322,32.1249862296,18.28,-3.0,18.5245350819,132.65,47.6725,3.938,47.8348732647,29.2325,-13.322,32.1249862296,18.44,17.26,25.2574978967,132.97
2021-05-07 06:00:00,47.9355,-16.0895,50.563664528,28.7455,-13.1495,31.6103324959,19.19,-2.94,19.4139048107,132.65,48.1355,4.0505,48.3056198646,28.7455,-13.1495,31.6103324959,19.39,17.2,25.9193383403,132.97
2021-05-07 06:30:00,50.0975,-15.3185,52.3871735113,28.9875,-13.3185,31.9007460493,21.11,-2.0,21.2045301764,132.28,50.3475,4.9715,50.592356819,28.9875,-13.3185,31.9007460493,21.36,18.29,28.1206987822,132.61
2021-05-07 07:00:00,52.4925,-14.6535,54.4994276897,29.2525,-13.4235,32.1853865675,23.24,-1.23,23.2725267214,132.54,52.8125,5.8065,53.1307406169,29.2525,-13.4235,32.1853865675,23.56,19.23,30.4116178458,132.86
2021-05-07 07:30:00,55.3005,-13.714,56.9756008854,32.3005,-12.954,34.8012703252,23.0,-0.76,23.0125530961,133.0,55.6205,6.646,56.0161524585,32.3005,-12.954,34.8012703252,23.32,19.6,30.4628035479,133.32
2021-05-07 08:00:00,56.769,-13.2435,58.2933071051,34.879,-12.5735,37.0761047475,21.89,-0.67,21.9002511401,132.62,57.039,6.9865,57.4652825909,34.879,-12.5735,37.0761047475,22.16,19.56,29.5577265702,132.94
2021-05-07 08:30:00,58.2295,-12.795,59.6186774027,37.1095,-13.265,39.4090752905,21.12,0.47000000000000003,21.1252289928,132.44,58.4595,7.565,58.9469453428,37.1095,-13.265,39.4090752905,21.35,20.83,29.8280304412,132.6
2021-05-07 09:00:00,58.611,-12.499,59.9289105691,38.421,-13.649000000000001,40.7733790849,20.19,1.15,20.2227248411,132.44,58.811,7.721,59.3156603436,38.421,-13.649000000000001,40.7733790849,20.39,21.37,29.5369091139,132.77
2021-05-07 09:30:00,59.009,-12.268,60.2707715647,40.339,-14.258,42.7846407604,18.67,1.99,18.7757556439,132.05,59.129,8.012,59.669345438,40.339,-14.258,42.7846407604,18.79,22.27,29.1378962865,132.39
2021-05-07 10:00:00,58.876,-12.266,60.1401540736,42.076,-15.106,44.7054919669,16.8,2.84,17.0383567283,132.1,58.936,7.934,59.4676420585,42.076,-15.106,44.7054919669,16.86,23.04,28.5499772329,132.43
2021-05-07 10:30:00,58.292,-12.435,59.6035778205,41.842,-15.755,44.7098757435,16.45,3.32,16.7816834674,131.86,58.332,7.645,58.8308443676,41.842,-15.755,44.7098757435,16.49,23.4,28.626562839400002,132.18
2021-05-07 11:00:00,58.196,-12.4135,59.5052047997,42.316,-16.0335,45.2517069098,15.88,3.62,16.2873816189,131.44,58.196,7.7065,58.7040420946,42.316,-16.0335,45.2517069098,15.88,23.74,28.5615475771,131.76
2021-05-07 11:30:00,55.019,-12.229,56.3616784881,46.649,-15.759,49.2389610167,8.37,3.5300000000000002,9.0839308672,131.63,54.719,7.761,55.2666452935,46.649,-15.759,49.2389610167,8.07,23.52,24.8659465937,131.96
2021-05-07 12:00:00,54.5245,-12.365,55.9089825095,47.4445,-16.205,50.1356420648,7.08,3.84,8.0543156134,131.41,54.1945,7.765,54.7479593706,47.4445,-16.205,50.1356420648,6.75,23.97,24.9022770043,131.73
2021-05-07 12:30:00,57.066,-12.5715,58.434330391,48.266,-15.6815,50.7495438231,8.8,3.11,9.3333863094,131.83,56.826,7.3385,57.2978870313,48.266,-15.6815,50.7495438231,8.56,23.02,24.5600081433,132.14
2021-05-07 13:00:00,56.608,-12.9205,58.06380098,45.278,-16.0705,48.0453770331,11.33,3.15,11.7597363916,131.2,56.458,7.0995,56.9026244056,45.278,-16.0705,48.0453770331,11.18,23.17,25.7262764504,131.52
2021-05-07 13:30:00,55.9965,-13.174,57.5253186714,45.5265,-16.274,48.3477536009,10.47,3.1,10.91929027,131.54,55.8165,6.816,56.2311259735,45.5265,-16.274,48.3477536009,10.29,23.09,25.2790862177,131.86
2021-05-07 14:00:00,55.5275,-13.3585,57.1117569201,46.3075,-17.0785,49.3564556922,9.22,3.7199999999999998,9.9421728008,131.43,55.2975,6.8315,55.7178867017,46.3075,-17.0785,49.3564556922,8.99,23.91,25.5442400552,131.76
2021-05-07 14:30:00,54.651,-13.37,56.262675914,45.371,-16.37,48.2338526452,9.28,3.0,9.7528662454,132.09,54.431,6.74,54.846707841,45.371,-16.37,48.2338526452,9.06,23.11,24.8224837597,132.42
2021-05-07 15:00:00,54.561,-13.724,56.2605625372,43.801,-16.494,46.8036284598,10.76,2.77,11.110828052,131.83,54.381,6.476,54.7652420519,43.801,-16.494,46.8036284598,10.58,22.97,25.2894701408,132.16
2021-05-07 15:30:00,54.416,-13.949,56.1754008174,39.876,-15.659,42.8403974888,14.54,1.71,14.6402083319,132.36,54.396,6.331,54.7631845038,39.876,-15.659,42.8403974888,14.52,21.99,26.351290291,132.69
2021-05-07 16:00:00,54.862,-13.9225,56.6010163358,37.512,-14.9625,40.3859697203,17.35,1.04,17.381142079900002,132.36,54.972,6.4775,55.35231513,37.512,-14.9625,40.3859697203,17.46,21.44,27.6500488246,132.69
2021-05-07 16:30:00,55.4285,-14.0415,57.1793873218,35.2385,-14.4715,38.094306589,20.19,0.43,20.1945784804,132.58,55.6285,6.3885,55.9941331257,35.2385,-14.4715,38.094306589,20.39,20.86,29.1700479945,132.91
2021-05-07 17:00:00,55.998,-14.0855,57.7423355455,33.068,-14.0655,35.9350930742,22.93,-0.02,22.9300087222,132.53,56.318,6.2945,56.6686673061,33.068,-14.0655,35.9350930742,23.25,20.36,30.9045643878,132.85
2021-05-07 17:30:00,55.497,-14.5065,57.3616208911,34.947,-14.1265,37.6941747655,20.55,-0.38,20.5535130817,132.71,55.717,5.6435,56.0020819367,34.947,-14.1265,37.6941747655,20.77,19.77,28.674828683,133.05
2021-05-07 18:00:00,55.5105,-14.5585,57.387851785,33.6005,-13.8485,36.3424621139,21.91,-0.71,21.921500861,132.07,55.8005,5.6115,56.0819465827,33.6005,-13.8485,36.3424621139,22.2,19.46,29.5217140424,132.4
2021-05-07 18:30:00,55.859,-14.5845,57.7315816625,32.279,-13.7245,35.0755718592,23.58,-0.86,23.5956775703,132.52,56.209,5.7455,56.5018800683,32.279,-13.7245,35.0755718592,23.93,19.47,30.8500534846,132.85
2021-05-07 19:00:00,55.731,-14.2365,57.5206249379,32.181,-13.7465,34.9940426823,23.55,-0.49,23.5550971129,132.52,56.091,5.7235,56.3822554821,32.181,-13.7465,34.9940426823,23.91,19.47,30.8345423186,132.85
2021-05-07 19:30:00,55.6895,-14.2355,57.4801693674,31.6695,-14.0855,34.6606194477,24.02,-0.15,24.0204683551,131.54,56.0595,5.7645,56.3550973781,31.6695,-14.0855,34.6606194477,24.39,19.85,31.4466945799,131.87
2021-05-07 20:00:00,55.5805,-14.3445,57.401713045,32.9605,-14.7145,36.0958594648,22.62,0.37,22.6230258807,131.34,55.9105,5.6855,56.1988338002,32.9605,-14.7145,36.0958594648,22.95,20.4,30.7060661759,131.67
2021-05-07 20:30:00,55.494,-14.43,57.3394186926,32.644,-14.55,35.7397990481,22.85,0.12,22.8503150963,131.47,55.824,5.57,56.101193178,32.644,-14.55,35.7397990481,23.18,20.12,30.6940841206,131.81
2021-05-07 21:00:00,54.933,-14.3265,56.7704420561,32.673,-14.3765,35.696059744,22.26,0.05,22.2600561545,131.28,55.253,5.3935,55.515618084,32.673,-14.3765,35.696059744,22.58,19.77,30.0118193384,131.61
2021-05-07 21:30:00,54.662,-14.868500000000001,56.6480938448,32.592,-14.3685,35.6187065494,22.07,-0.5,22.0756630704,131.12,54.972,5.2615,55.2232212593,32.592,-14.3685,35.6187065494,22.38,19.63,29.769133343100002,131.45
2021-05-07 22:00:00,53.6445,-15.3825,55.8063946739,32.9345,-14.1725,35.8544424932,20.71,-1.21,20.745317544,131.95,53.8845,4.9675,54.1129873182,32.9345,-14.1725,35.8544424932,20.95,19.14,28.376788049399998,132.27
2021-05-07 22:30:00,52.5615,-15.84,54.8964195759,33.5115,-15.32,36.8472934182,19.05,-0.52,19.0570957913,132.6,52.7315,5.0,52.9680195236,33.5115,-15.32,36.8472934182,19.22,20.32,27.9698194488,132.95
2021-05-07 23:00:00,51.018,-15.667,53.3693846039,35.688,-14.397,38.4825538783,15.33,-1.27,15.3825160491,134.18,51.048,4.953,51.2877228292,35.688,-14.397,38.4825538783,15.36,19.35,24.7053050983,134.53
2021-05-07 23:30:00,49.581,-15.6725,51.9990655421,37.841,-14.7125,40.60047952,11.74,-0.96,11.7791850312,133.68,49.481,4.8675,49.719834244,37.841,-14.7125,40.60047952,11.64,19.58,22.7786303363,134.02
2021-05-08 00:00:00,48.5545,-15.421,50.9445454514,39.5645,-15.331,42.4309936397,8.99,-0.09,8.9904504893,133.53,48.3645,4.999,48.6221643003,39.5645,-15.331,42.4309936397,8.8,20.33,22.1528530894,133.88
2021-05-08 00:30:00,47.7975,-15.2055,50.1578332516,41.3975,-15.8655,44.3335888069,6.4,0.66,6.4339412493,133.15,47.5075,5.0445,47.7745699771,41.3975,-15.8655,44.3335888069,6.11,20.91,21.7844026771,133.5
2021-05-08 01:00:00,47.0355,-15.0685,49.3902617173,43.2755,-16.6085,46.3531139461,3.76,1.54,4.0631514862,132.46,46.6255,5.3315,46.9293313664,43.2755,-16.6085,46.3531139461,3.35,21.94,22.1942807948,132.79
2021-05-08 01:30:00,46.8375,-14.477,49.0238200801,46.6675,-16.857,49.6186860492,0.17,2.38,2.3860637041,133.12,46.3275,5.583,46.6626954349,46.6675,-16.857,49.6186860492,-0.34,22.44,22.4425756098,133.46
2021-05-08 02:00:00,46.884,-13.8435,48.8850892221,49.694,-17.5435,52.699791539,-2.81,3.7,4.6460843729,132.06,46.244,6.1665,46.6533306233,49.694,-17.5435,52.699791539,-3.45,23.71,23.9596869763,132.38
2021-05-08 02:30:00,46.5875,-13.59,48.5292000372,51.0975,-18.07,54.1985184876,-4.51,4.48,6.3569253574,131.86,45.8975,6.49,46.3540786366,51.0975,-18.07,54.1985184876,-5.2,24.56,25.1044537881,132.17
2021-05-08 03:00:00,46.3005,-13.417,48.2053128737,52.2905,-18.567,55.4890068324,-5.99,5.15,7.8995316317,132.01,45.5405,6.733,46.0355344191,52.2905,-18.567,55.4890068324,-6.75,25.3,26.1849670613,132.32
2021-05-08 03:30:00,46.1705,-13.496,48.1025683956,52.5605,-19.066,55.9117028559,-6.39,5.57,8.4768508303,132.08,45.3805,6.934,45.9071904635,52.5605,-19.066,55.9117028559,-7.18,26.0,26.9731792713,132.44
2021-05-08 04:00:00,46.184,-13.4785,48.1106206388,51.854,-18.6385,55.1020053923,-5.67,5.16,7.6664528956,133.01,45.434,6.7515,45.9328978865,51.854,-18.6385,55.1020053923,-6.42,25.39,26.1890912404,133.34
2021-05-08 04:30:00,46.1945,-13.594,48.1531791915,51.6345,-18.904,54.9862055997,-5.44,5.31,7.6019536963,132.72,45.4445,6.756,45.943945371,51.6345,-18.904,54.9862055997,-6.19,25.66,26.3960546294,133.08
2021-05-08 05:00:00,46.091,-13.979,48.1642265795,50.101,-18.169,53.2937403641,-4.01,4.19,5.7996724045,132.72,45.411,6.371,45.8557364132,50.101,-18.169,53.2937403641,-4.69,24.54,24.984148974900002,133.08
2021-05-08 05:30:00,46.219,-9.5835,47.2021125931,49.269,-17.6935,52.3497306894,-3.05,8.11,8.6645600004,132.92,45.389,1.5165000000000002,45.4143269602,49.269,-17.6935,52.3497306894,-3.88,19.21,19.5979208081,133.25
2021-05-08 06:00:00,46.1705,-4.418,46.3813949149,47.0605,-16.618,49.9084019405,-0.89,12.2,12.2324200386,132.48,45.2105,-3.818,45.3714275095,47.0605,-16.618,49.9084019405,-1.85,12.8,12.9330004253,132.8
2021-05-08 06:30:00,47.4115,-4.326,47.6084510171,43.3915,-16.146,46.2981164655,4.02,11.82,12.4849028831,131.1,46.6115,-3.696,46.7578052121,43.3915,-16.146,46.2981164655,3.22,12.45,12.8596617374,131.39
2021-05-08 07:00:00,48.3515,-4.765,48.5857260649,38.9515,-15.335,41.8614569413,9.4,10.57,14.1451369735,130.27,47.7115,-4.115,47.8886255519,38.9515,-15.335,41.8614569413,8.76,11.22,14.234675971,130.56
2021-05-08 07:30:00,50.0275,-9.153,50.8579213619,37.2375,-15.613,40.3781769679,12.79,6.46,14.3288415442,130.79,49.7275,0.857,49.7348841886,37.2375,-15.613,40.3781769679,12.49,16.47,20.6702926927,131.03
2021-05-08 08:00:00,51.355,-14.4435,53.3474527719,37.595,-16.0635,40.8830045037,13.76,1.62,13.8550351858,131.24,51.315,6.0465,51.670004715,37.595,-16.0635,40.8830045037,13.72,22.11,26.0209627032,131.55
2021-05-08 08:30:00,52.9165,-13.5025,54.6120268668,42.5965,-16.9425,45.8422307322,10.32,3.44,10.878235151,132.98,52.7565,6.7575,53.1875182585,42.5965,-16.9425,45.8422307322,10.16,23.7,25.7859574187,133.39
2021-05-08 09:00:00,54.591,-12.1885,55.9351125256,48.581,-18.7785,52.0840246453,6.01,6.59,8.9189797623,132.09,54.251,8.1615,54.8614717561,48.581,-18.7785,52.0840246453,5.67,26.94,27.5302106785,132.55
2021-05-08 09:30:00,56.329,-10.843,57.363114368,50.909,-18.903,54.3051534387,5.42,8.06,9.7128780493,132.21,55.969,9.097,56.7034775829,50.909,-18.903,54.3051534387,5.06,28.0,28.4535340512,132.68
2021-05-08 10:00:00,57.493,-10.5155,58.4467346329,50.743,-19.2355,54.2665321285,6.75,8.72,11.0272798096,130.66,57.193,9.5145,57.9790044693,50.743,-19.2355,54.2665321285,6.45,28.75,29.4646398247,131.08
2021-05-08 10:30:00,58.03,-10.6285,58.9953041542,51.61,-19.1885,55.0616984141,6.42,8.56,10.7,130.76,57.71,9.5915,58.5016322187,51.61,-19.1885,55.0616984141,6.1,28.78,29.4193541737,131.13
2021-05-08 11:00:00,58.2935,-10.401,59.2141279025,51.7635,-18.991,55.1372651956,6.53,8.59,10.7902270597,131.47,57.9835,9.779,58.8023393518,51.7635,-18.991,55.1372651956,6.22,28.77,29.434695514,131.83
2021-05-08 11:30:00,59.3145,-9.9495,60.1431829928,52.3345,-19.0295,55.6868185525,6.98,9.08,11.4528075161,131.28,59.0045,10.1605,59.8729219305,52.3345,-19.0295,55.6868185525,6.67,29.19,29.9423612963,131.63
2021-05-08 12:00:00,59.2365,-10.104,60.092043968,51.0965,-18.764,54.4328945423,8.14,8.66,11.8850830876,130.99,58.9865,10.136,59.8510290492,51.0965,-18.764,54.4328945423,7.89,28.9,29.9576718054,131.34
2021-05-08 12:30:00,59.3815,-10.353,60.2772523532,51.3215,-18.963,54.7128113996,8.06,8.61,11.7938840082,131.49,59.1215,9.957,59.9540958672,51.3215,-18.963,54.7128113996,7.8,28.92,29.9534038133,131.85
2021-05-08 13:00:00,59.1745,-10.9985,60.1879427502,50.5145,-19.3285,54.0860945392,8.66,8.33,12.0160101531,131.73,58.9345,9.6115,59.7131160006,50.5145,-19.3285,54.0860945392,8.42,28.94,30.1400066357,132.08
2021-05-08 13:30:00,58.6605,-11.239,59.7274591896,48.8705,-18.719,52.3328456254,9.79,7.48,12.3204910616,132.76,58.4705,9.291,59.2040712388,48.8705,-18.719,52.3328456254,9.6,28.01,29.6094596371,133.1
2021-05-08 14:00:00,57.852,-11.508,58.9854894699,49.032,-18.558,52.4264855584,8.82,7.05,11.2913639566,132.58,57.622,8.922,58.3086354496,49.032,-18.558,52.4264855584,8.59,27.48,28.7912920863,132.95
2021-05-08 14:30:00,57.5825,-11.6975,58.7586233033,49.0225,-18.7975,52.5028714691,8.56,7.1,11.1213128721,132.34,57.3425,9.0225,58.0479785393,49.0225,-18.7975,52.5028714691,8.32,27.82,29.0374723418,132.71
2021-05-08 15:00:00,57.4225,-11.613,58.5850260327,49.6725,-19.023,53.1905234534,7.75,7.41,10.7224344251,133.21,57.1525,8.937,57.8470243422,49.6725,-19.023,53.1905234534,7.48,27.96,28.9432548273,133.57
2021-05-08 15:30:00,57.169,-12.3925,58.4967402276,47.729,-19.2625,51.4694214777,9.44,6.87,11.6752087776,132.74,56.949,8.4975,57.5794764413,47.729,-19.2625,51.4694214777,9.22,27.76,29.2510854499,133.1
2021-05-08 16:00:00,56.8135,-12.4135,58.1538370574,48.5735,-19.1835,52.2244346499,8.24,6.77,10.6644502906,133.82,56.5435,8.2365,57.140242601,48.5735,-19.1835,52.2244346499,7.97,27.42,28.5548122039,134.19
2021-05-08 16:30:00,56.932,-12.241,58.2331066061,51.002,-19.231,54.5072047073,5.93,6.99,9.1665151503,133.14,56.602,9.149,57.3366427775,51.002,-19.231,54.5072047073,5.6,28.38,28.9272259299,133.51
2021-05-08 17:00:00,57.051,-11.713,58.240973292,50.291,-18.643,53.6353067484,6.76,6.93,9.6810381675,133.24,56.781,8.917,57.4769071019,50.291,-18.643,53.6353067484,6.49,27.56,28.3138429041,133.62
2021-05-08 17:30:00,57.7145,-11.7025,58.8889804335,49.8645,-18.9725,53.3518895307,7.85,7.27,10.6993177353,130.31,57.4645,8.6375,58.1100263853,49.8645,-18.9725,53.3518895307,7.6,27.61,28.6369010195,130.65
2021-05-08 18:00:00,57.9755,-11.4225,59.0900339017,49.7355,-18.4125,53.0343296036,8.24,6.99,10.8054477001,131.05,57.7355,8.5175,58.3603955307,49.7355,-18.4125,53.0343296036,8.0,26.93,28.0931468511,131.39
2021-05-08 18:30:00,58.1805,-11.0865,59.2273675128,50.9105,-19.1865,54.4058893182,7.27,8.1,10.8840663357,130.97,57.9005,8.8535,58.57347832,50.9105,-19.1865,54.4058893182,6.99,28.04,28.8981262368,131.31
2021-05-08 19:00:00,57.8385,-11.1965,58.9122541964,50.2485,-19.0065,53.7229819956,7.59,7.8100000000000005,10.8905555414,130.64,57.5785,8.6935,58.2310965421,50.2485,-19.0065,53.7229819956,7.33,27.7,28.6534273692,130.99
2021-05-08 19:30:00,57.2045,-11.2905,58.3080629973,50.5045,-19.0005,53.9603884391,6.7,7.71,10.2144064928,130.5,56.9045,8.6295,57.5551074232,50.5045,-19.0005,53.9603884391,6.4,27.63,28.3615390979,130.84
2021-05-08 20:00:00,56.568,-11.688,57.762859763,49.518,-18.798000000000002,52.9659997357,7.05,7.11,10.0127219077,130.81,56.298,8.152,56.8851466378,49.518,-18.798000000000002,52.9659997357,6.78,26.95,27.7897625035,131.15
2021-05-08 20:30:00,56.024,-11.7495,57.2428102581,51.084,-18.9695,54.4923571361,4.94,7.22,8.7482569692,130.51,55.654,8.3505,56.2769807848,51.084,-18.9695,54.4923571361,4.57,27.32,27.6995902497,130.84
2021-05-08 21:00:00,55.4575,-12.2095,56.7856161057,50.6775,-18.5895,53.9794267893,4.78,6.38,7.9720010035,131.3,55.0975,7.8105,55.6483460356,50.6775,-18.5895,53.9794267893,4.42,26.4,26.7674503829,131.63
2021-05-08 21:30:00,55.103,-8.1315,55.6997477665,50.923,-18.9915,54.3491398391,4.18,10.86,11.6366661892,131.23,54.573,3.7085,54.6988601458,50.923,-18.9915,54.3491398391,3.65,22.7,22.9915745437,131.57
2021-05-08 22:00:00,54.6085,-1.17,54.621032325,51.2085,-19.54,54.8098720328,3.4,18.37,18.6819940049,131.68,53.7385,-3.66,53.8629926967,51.2085,-19.54,54.8098720328,2.5300000000000002,15.88,16.0802767389,132.02
2021-05-08 22:30:00,53.428,-2.0185,53.4661156832,50.838,-18.8585,54.2231063869,2.59,16.84,17.0380075126,133.4,52.548,-3.0385,52.6357747758,50.838,-18.8585,54.2231063869,1.71,15.82,15.9121494463,133.75
2021-05-08 23:00:00,52.24,-3.344,52.3469190688,49.43,-18.764,52.8716615589,2.81,15.42,15.6739433456,133.35,51.36,-2.874,51.4403487158,49.43,-18.764,52.8716615589,1.9300000000000002,15.89,16.0067798136,133.69
2021-05-08 23:30:00,50.8055,-3.5755,50.9311597207,48.6055,-18.4055,51.9736188898,2.2,14.83,14.9922946876,133.17,49.9255,-3.1855,50.027022303,48.6055,-18.4055,51.9736188898,1.32,15.22,15.2771332389,133.51
2021-05-09 00:00:00,49.969,-4.071,50.1345589589,47.649,-18.321,51.0498407637,2.32,14.25,14.4376209952,132.04,49.089,-3.701,49.2283182934,47.649,-18.321,51.0498407637,1.44,14.62,14.6907453861,132.37
2021-05-09 00:30:00,49.051,-4.4155,49.2493374702,45.421,-17.4555,48.6596518817,3.63,13.04,13.5358228416,132.14,48.221,-4.0755,48.3929182965,45.421,-17.4555,48.6596518817,2.8,13.38,13.669835405,132.47
2021-05-09 01:00:00,48.392,-4.459,48.5969993415,44.462,-16.779,47.5226712738,3.93,12.32,12.9316394939,131.95,47.572,-4.129,47.7508515631,44.462,-16.779,47.5226712738,3.11,12.65,13.0266879904,132.29
2021-05-09 01:30:00,48.066,-4.687,48.2939781443,41.546,-16.167,44.580735806,6.52,11.48,13.2023028294,131.3,47.356,-4.367,47.5569282545,41.546,-16.167,44.580735806,5.8100000000000005,11.8,13.1527981814,131.64
2021-05-09 02:00:00,47.9455,-5.662,48.2786621009,34.5955,-14.362,37.458185544,13.35,8.7,15.9346320949,130.91,47.4255,-5.342,47.7254126672,34.5955,-14.362,37.458185544,12.83,9.02,15.6834084306,131.25
2021-05-09 02:30:00,47.726,-5.605,48.0540019249,35.626,-14.275,38.3795192909,12.1,8.67,14.8855265275,131.64,47.156,-5.285,47.4512335035,35.626,-14.275,38.3795192909,11.53,8.99,14.620567704399999,131.98
2021-05-09 03:00:00,47.701,-4.1845,47.8841877998,44.611,-17.3345,47.8604869517,3.09,13.15,13.5081678995,131.18,46.861,-3.8445,47.0184378861,44.611,-17.3345,47.8604869517,2.25,13.49,13.6763518527,131.51
2021-05-09 03:30:00,47.396,-5.056,47.6649132172,39.816,-15.896,42.8718634071,7.58,10.84,13.2273202123,130.94,46.716,-4.746,46.9564603862,39.816,-15.896,42.8718634071,6.9,11.15,13.1123033827,131.29
2021-05-09 04:00:00,47.1325,-5.892,47.4993496824,34.8325,-14.722,37.8158741833,12.3,8.83,15.1412978308,131.38,46.5625,-5.562,46.893520344,34.8325,-14.722,37.8158741833,11.73,9.16,14.8828256726,131.73
2021-05-09 04:30:00,46.8675,-5.806,47.2257577202,36.2275,-15.166,39.273901159,10.64,9.36,14.1710691199,131.93,46.2475,-5.496,46.5729242398,36.2275,-15.166,39.273901159,10.02,9.67,13.9251319563,132.27
2021-05-09 05:00:00,46.4805,-5.808,46.8419656318,36.5205,-14.988,39.4764114915,9.96,9.18,13.5452574726,132.17,45.8505,-5.508,46.1801517348,36.5205,-14.988,39.4764114915,9.33,9.48,13.3011014581,132.52
2021-05-09 05:30:00,46.556,-5.728,46.9070476581,37.596,-15.358,40.6119117994,8.96,9.63,13.1536496836,132.01,45.876,-5.428,46.1960015586,37.596,-15.358,40.6119117994,8.28,9.93,12.9291647062,132.36
2021-05-09 06:00:00,46.452,-5.7059999999999995,46.8011403707,37.282,-15.186,40.2562059812,9.17,9.48,13.1893631385,132.01,45.802,-5.396,46.1187599573,37.282,-15.186,40.2562059812,8.52,9.79,12.9782317748,132.36
2021-05-09 06:30:00,47.327,-5.5305,47.6490436342,36.777,-15.5105,39.9139491813,10.55,9.98,14.5224963419,132.01,46.687,-5.2105,46.976858976,36.777,-15.5105,39.9139491813,9.91,10.3,14.2932886349,132.36
2021-05-09 07:00:00,47.9045,-5.2305,48.189202634,39.0645,-16.3405,42.344386883,8.84,11.11,14.1978061686,133.02,47.2145,-4.8705,47.465047988,39.0645,-16.3405,42.344386883,8.15,11.47,14.0706574118,133.37
2021-05-09 07:30:00,48.8625,-4.8695,49.1045408949,40.4525,-16.6295,43.7372270097,8.41,11.76,14.4577211206,132.97,48.1425,-4.5195,48.3541744475,40.4525,-16.6295,43.7372270097,7.69,12.11,14.3453197943,133.87
2021-05-09 08:00:00,50.0775,-4.7379999999999995,50.3011396516,40.7375,-16.488,43.9476740027,9.34,11.75,15.0099333776,132.97,49.4175,-4.378,49.6110490743,40.7375,-16.488,43.9476740027,8.68,12.11,14.8994798567,133.32
2021-05-09 08:30:00,51.355,-4.4495000000000005,51.5473963964,41.395,-16.3895,44.5214749896,9.96,11.94,15.5488005968,132.5,50.715,-4.0695,50.8780115104,41.395,-16.3895,44.5214749896,9.32,12.32,15.4481325732,132.85
2021-05-09 09:00:00,52.837,-4.3705,53.0174484415,40.207,-15.7705,43.1892523581,12.63,11.4,17.0140206888,132.23,52.287,-3.9705,52.4375365483,40.207,-15.7705,43.1892523581,12.08,11.8,16.8868706396,132.57
2021-05-09 09:30:00,54.3435,-4.1855,54.5044438785,41.4635,-16.7155,44.706037316,12.88,12.53,17.9692876876,131.27,53.7735,-3.7555,53.9044810985,41.4635,-16.7155,44.706037316,12.31,12.96,17.8744985944,131.61
2021-05-09 10:00:00,55.512,-4.3275,55.6804220552,40.172,-16.1475,43.2958582344,15.34,11.82,19.3656396744,132.35,55.012,-3.9075,55.1506001803,40.172,-16.1475,43.2958582344,14.84,12.24,19.2365069594,132.69
2021-05-09 10:30:00,56.206,-3.926,56.3429490886,40.426,-15.716,43.3734265651,15.78,11.79,19.6980328967,132.49,55.716,-3.4859999999999998,55.8249482938,40.426,-15.716,43.3734265651,15.29,12.23,19.5795045903,132.83
2021-05-09 11:00:00,55.961,-3.9255,56.0985122018,43.701,-16.1655,46.595072607,12.26,12.24,17.3241219114,132.13,55.371,-3.5155000000000003,55.4824871581,43.701,-16.1655,46.595072607,11.67,12.65,17.2107931252,132.47
2021-05-09 11:30:00,55.918,-3.8135,56.0478858321,44.778,-16.0135,47.555246464,11.14,12.2,16.5208837536,132.21,55.308,-3.4135,55.4132371032,44.778,-16.0135,47.555246464,10.53,12.6,16.4207460245,132.54
2021-05-09 12:00:00,56.5805,-3.5949999999999998,56.6945941449,40.4005,-14.875,43.0518992061,16.18,11.28,19.7238637189,131.87,56.1205,-3.175,56.2102405728,40.4005,-14.875,43.0518992061,15.72,11.7,19.5961322714,132.19
2021-05-09 12:30:00,57.786,-3.3745,57.8844456331,37.766,-14.1945,40.3454407121,20.02,10.82,22.7568187583,131.75,57.446,-2.9045,57.5193796581,37.766,-14.1945,40.3454407121,19.68,11.29,22.6884662329,132.07
2021-05-09 13:00:00,57.659,-3.581,57.7700947031,38.259,-14.311,40.8479595818,19.4,10.73,22.1696391491,131.75,57.299,-3.141,57.3850266359,38.259,-14.311,40.8479595818,19.04,11.17,22.0746574152,132.07
2021-05-09 13:30:00,57.357,-3.2685,57.4500525783,40.467,-14.9285,43.1327972806,16.89,11.66,20.5238324881,131.8,56.907,-2.8185000000000002,56.9767548326,40.467,-14.9285,43.1327972806,16.44,12.11,20.4187585323,132.13
2021-05-09 14:00:00,56.4595,-3.357,56.5592131244,42.4395,-15.637,45.2286074211,14.02,12.28,18.6375642185,131.8,55.9395,-2.927,56.016024397,42.4395,-15.637,45.2286074211,13.5,12.71,18.5416854682,132.13
2021-05-09 14:30:00,56.373,-3.4859999999999998,56.4806809892,41.573,-15.256,44.2838555797,14.8,11.77,18.909598092,131.05,55.893,-3.056,55.9764824279,41.573,-15.256,44.2838555797,14.32,12.2,18.8122938527,131.37
2021-05-09 15:00:00,56.4715,-2.892,56.54550359,45.8815,-16.282,48.684859723,10.59,13.39,17.071619724,131.45,55.8515,-2.462,55.9057375969,45.8815,-16.282,48.684859723,9.97,13.82,17.0409301389,131.78
2021-05-09 15:30:00,56.5305,-2.886,56.6041202233,45.4905,-16.196,48.2876382343,11.04,13.31,17.2927065551,131.04,55.9205,-2.456,55.9744071541,45.4905,-16.196,48.2876382343,10.43,13.74,17.2502898526,131.37
2021-05-09 16:00:00,56.4865,-2.9735,56.5647097093,44.3865,-16.5135,47.3588118992,12.1,13.54,18.1587885058,131.18,55.9165,-2.5235000000000003,55.9734135505,44.3865,-16.5135,47.3588118992,11.53,13.99,18.1290099013,131.51
2021-05-09 16:30:00,57.317,-2.936,57.3921474158,43.817,-16.476,46.8122640448,13.5,13.54,19.1201882836,130.48,56.787,-2.466,56.8405183386,43.817,-16.476,46.8122640448,12.97,14.01,19.0919092812,130.8
2021-05-09 17:00:00,57.1185,-3.3715,57.2179172506,44.5985,-16.6215,47.5951727017,12.52,13.25,18.2294514454,130.66,56.5485,-2.9314999999999998,56.6244341649,44.5985,-16.6215,47.5951727017,11.95,13.69,18.1719178955,130.98
2021-05-09 17:30:00,56.868,-3.622,56.9832283045,46.678,-16.612,49.5458800305,10.19,12.99,16.5098818893,131.34,56.228,-3.222,56.3202385293,46.678,-16.612,49.5458800305,9.55,13.39,16.4467200377,131.66
2021-05-09 18:00:00,57.2135,-3.38,57.3132531117,43.0035,-16.08,45.911517207,14.21,12.7,19.0581767229,131.34,56.6835,-2.94,56.7596932008,43.0035,-16.08,45.911517207,13.68,13.14,18.9684474852,131.66
2021-05-09 18:30:00,57.685,-3.387,57.7843490402,41.805,-15.957,44.746886752,15.88,12.57,20.2528837453,131.34,57.225,-2.9370000000000003,57.3003193185,41.805,-15.957,44.746886752,15.42,13.02,20.1815955762,131.66
2021-05-09 19:00:00,56.8855,-3.915,57.0200608142,39.3155,-16.025,42.4559673691,17.57,12.11,21.339095576,131.4,56.4555,-3.455,56.5611218528,39.3155,-16.025,42.4559673691,17.14,12.57,21.2552228876,131.72
2021-05-09 19:30:00,56.2005,-4.124,56.3516066874,37.5105,-15.584,40.6189446718,18.69,11.46,21.9236789796,131.28,55.8105,-3.664,55.9306428199,37.5105,-15.584,40.6189446718,18.3,11.92,21.8397893763,131.61
2021-05-09 20:00:00,55.4535,-9.8575,56.3228281295,41.0335,-16.3875,44.1848195481,14.42,6.53,15.8296336028,131.38,55.2335,2.3925,55.2852926057,41.0335,-16.3875,44.1848195481,14.2,18.78,23.5441797479,131.71
2021-05-09 20:30:00,54.9375,-13.5065,56.5734429613,43.9775,-17.4965,47.3302019698,10.96,3.99,11.6636915254,132.06,54.7675,6.3735,55.1371069109,43.9775,-17.4965,47.3302019698,10.79,23.87,26.1954385342,132.4
2021-05-09 21:00:00,54.591,-14.151,56.3952842177,40.971,-16.341,44.1095354997,13.62,2.19,13.7949447262,133.43,54.551,5.799,54.858363099900004,40.971,-16.341,44.1095354997,13.58,22.14,25.9729859662,133.78
2021-05-09 21:30:00,54.7395,-14.354,56.590195054,38.7495,-15.464,41.7212061936,15.99,1.11,16.0284809012,133.78,54.7895,5.376,55.0526174332,38.7495,-15.464,41.7212061936,16.04,20.84,26.2980455548,134.14
2021-05-09 22:00:00,54.4445,-7.729,54.990372077800004,38.0945,-15.379,41.0816816994,16.35,7.65,18.0511772469,133.17,54.1545,-1.7389999999999999,54.1824140404,38.0945,-15.379,41.0816816994,16.06,13.64,21.0706715603,133.52
2021-05-09 22:30:00,52.7975,-5.1015,53.0433908088,36.6075,-14.6415,39.426927074,16.19,9.54,18.7916923134,132.12,52.3475,-4.7215,52.5599973221,36.6075,-14.6415,39.426927074,15.74,9.92,18.6052143229,132.47
2021-05-09 23:00:00,51.521,-5.2975,51.7926341023,36.741,-14.7475,39.5902745286,14.78,9.45,17.5428304444,131.43,51.031,-4.9275,51.2683451776,36.741,-14.7475,39.5902745286,14.29,9.82,17.3388725124,131.77
2021-05-09 23:30:00,50.415,-5.299,50.6927176821,39.555,-15.879,42.6232409138,10.86,10.58,15.161662178,131.59,49.795,-4.949,50.0403299949,39.555,-15.879,42.6232409138,10.24,10.93,14.9773996408,131.93
2021-05-10 00:00:00,49.3125,-5.184,49.5842365299,39.7425,-15.964,42.8289108226,9.57,10.78,14.4150372875,131.97,48.6625,-4.844,48.9029982951,39.7425,-15.964,42.8289108226,8.92,11.12,14.2555533039,132.32
2021-05-10 00:30:00,48.5135,-5.2885,48.800900755,39.5735,-15.6085,42.5404181279,8.94,10.32,13.6537906824,132.36,47.8335,-4.9685,48.0908485525,39.5735,-15.6085,42.5404181279,8.26,10.64,13.4698626571,132.71
2021-05-10 01:00:00,47.974,-4.9895,48.2327667281,41.564,-15.9595,44.5227103426,6.41,10.97,12.7054712624,132.05,47.234,-4.6595,47.4632668097,41.564,-15.9595,44.5227103426,5.67,11.3,12.6427410003,132.41
2021-05-10 01:30:00,48.08,-4.9075,48.3298040163,42.75,-16.5575,45.844446842,5.33,11.65,12.8113777557,131.93,47.3,-4.5975,47.5229103302,42.75,-16.5575,45.844446842,4.55,11.96,12.7962533579,132.27
2021-05-10 02:00:00,47.9635,-5.355,48.2615101012,39.0835,-15.395,42.0062614053,8.88,10.04,13.4035816109,132.16,47.3035,-5.035,47.5707088159,39.0835,-15.395,42.0062614053,8.22,10.36,13.2249007558,132.51
2021-05-10 02:30:00,47.726,-5.573,48.050279968,37.886,-15.423,40.9049865542,9.84,9.85,13.9229343172,131.88,47.076,-5.253,47.3681727007,37.886,-15.423,40.9049865542,9.19,10.17,13.7071149408,132.23
2021-05-10 03:00:00,47.2185,-5.459,47.533014035,38.8285,-15.589,41.8410006244,8.39,10.13,13.1532885622,132.43,46.5285,-5.139,46.8114369919,38.8285,-15.589,41.8410006244,7.7,10.45,12.9804660933,132.78
2021-05-10 03:30:00,47.044,-5.391,47.3518829298,39.964,-16.161,43.1079948153,7.08,10.77,12.8887276331,133.07,46.294,-5.081,46.5719979924,39.964,-16.161,43.1079948153,6.33,11.08,12.7606935548,133.43
2021-05-10 04:00:00,46.9745,-5.1075,47.2513513722,41.4545,-16.5875,44.64998014,5.52,11.48,12.7381631329,133.07,46.1945,-4.7875,46.4419205729,41.4545,-16.5875,44.64998014,4.74,11.8,12.7164303167,133.43
2021-05-10 04:30:00,47.182,-4.9535,47.4413141286,42.402,-16.2635,45.4139960392,4.78,11.31,12.2786196293,133.2,46.362,-4.6335,46.5929647721,42.402,-16.2635,45.4139960392,3.96,11.63,12.2857030731,133.55
2021-05-10 05:00:00,47.007,-5.2435,47.2985448111,41.167,-16.0435,44.1827543421,5.84,10.8,12.2778499746,133.27,46.227,-4.9435,46.490576693,41.167,-16.0435,44.1827543421,5.06,11.1,12.1989179848,133.63
2021-05-10 05:30:00,47.3885,-5.011,47.6527024758,41.2985,-15.871,44.2431321591,6.09,10.86,12.4510120071,133.17,46.6285,-4.711,46.8658781338,41.2985,-15.871,44.2431321591,5.33,11.16,12.3674775116,133.84
2021-05-10 06:00:00,47.8595,-4.5265,48.0730791868,43.7895,-17.0465,46.9904615055,4.07,12.52,13.1649268893,133.17,47.0295,-4.1865,47.2154704784,43.7895,-17.0465,46.9904615055,3.24,12.86,13.2618701547,133.53
2021-05-10 06:30:00,49.7245,-4.348,49.9142364887,41.2345,-16.378,44.3680388822,8.49,12.03,14.7241638133,133.17,49.0345,-3.9779999999999998,49.1955960859,41.2345,-16.378,44.3680388822,7.8,12.4,14.6492320618,133.53
2021-05-10 07:00:00,51.5915,-4.062,51.7511614966,40.4615,-15.882,43.4668943709,11.13,11.82,16.2354334713,132.36,50.9815,-3.662,51.1128514784,40.4615,-15.882,43.4668943709,10.52,12.22,16.1244782861,132.7
2021-05-10 07:30:00,54.4665,-3.0615,54.5524738623,40.3665,-15.6315,43.2873897862,14.1,12.57,18.8895447272,132.08,53.9465,-2.6215,54.0101576048,40.3665,-15.6315,43.2873897862,13.58,13.01,18.8062888418,132.43
2021-05-10 08:00:00,56.425,-8.197,57.0172906582,43.515,-15.797,46.2936327587,12.91,7.6,14.9809245376,130.53,56.155,4.343,56.322692354,43.515,-15.797,46.2936327587,12.64,20.14,23.7779141221,130.85
2021-05-10 08:30:00,57.8185,-10.837,58.8253305239,45.8585,-15.907,48.5390015477,11.96,5.07,12.990246341,132.16,57.6885,8.483,58.3088700049,45.8585,-15.907,48.5390015477,11.83,24.39,27.1075819652,132.5
2021-05-10 09:00:00,58.094,-10.6395,59.060238708,47.024,-16.4495,49.8180953696,11.07,5.8100000000000005,12.5020398336,132.56,57.934,8.8405,58.6046311843,47.024,-16.4495,49.8180953696,10.91,25.29,27.5429156046,132.91
2021-05-10 09:30:00,58.8385,-9.768,59.6438002331,49.3585,-16.538,52.0554220639,9.48,6.77,11.6491759365,132.82,58.6085,9.852,59.4307847521,49.3585,-16.538,52.0554220639,9.25,26.39,27.9641663562,133.17
2021-05-10 10:00:00,57.878,-10.1105,58.7544474423,48.578,-16.5505,51.3199876681,9.3,6.44,11.3120997167,132.6,57.658,9.4595,58.4288208357,48.578,-16.5505,51.3199876681,9.08,26.01,27.5493466347,132.94
2021-05-10 10:30:00,58.219,-9.855,59.0472098071,51.459,-16.645,54.0840522335,6.76,6.79,9.5813203683,132.53,57.879,9.645,58.6771221687,51.459,-16.645,54.0840522335,6.42,26.29,27.0625294457,132.87
2021-05-10 11:00:00,58.29,-10.4975,59.2277097839,43.1,-15.5475,45.8184979703,15.19,5.05,16.0074545134,132.56,58.31,8.9525,58.9932483955,43.1,-15.5475,45.8184979703,15.21,24.5,28.8373733201,132.91
2021-05-10 11:30:00,58.8985,-10.022,59.745073322,43.2785,-16.122,46.183843996,15.62,6.1,16.768852077600002,132.67,58.8785,9.668,59.6669756754,43.2785,-16.122,46.183843996,15.6,25.79,30.1410699876,132.79
2021-05-10 12:00:00,58.0585,-9.4415,58.8211810873,50.8685,-17.7915,53.8900896687,7.19,8.35,11.0190108449,132.67,57.7485,9.9985,58.6076723177,50.8685,-17.7915,53.8900896687,6.88,27.79,28.6289800726,133.02
2021-05-10 12:30:00,58.8145,-10.3025,59.7100235848,44.8945,-16.5425,47.8452760103,13.92,6.24,15.2546386388,132.4,58.7445,10.0275,59.5941862643,44.8945,-16.5425,47.8452760103,13.85,26.57,29.9631006406,132.76
2021-05-10 13:00:00,58.7115,-10.8475,59.705179746,42.4215,-15.3375,45.1090076204,16.29,4.49,16.8974613478,132.99,58.7815,9.2725,59.5083523423,42.4215,-15.3375,45.1090076204,16.36,24.61,29.5516784633,133.34
2021-05-10 13:30:00,57.8445,-11.456,58.9680092614,42.2645,-15.636,45.0640927596,15.58,4.18,16.1309888104,131.67,57.8745,8.934,58.5600043225,42.2645,-15.636,45.0640927596,15.61,24.57,29.1093971082,132.01
2021-05-10 14:00:00,56.125,-11.995,57.3924703249,45.365,-16.385,48.2333022921,10.76,4.39,11.6210885893,132.53,55.955,8.435,56.5872004079,45.365,-16.385,48.2333022921,10.59,24.82,26.9848198067,132.87
2021-05-10 14:30:00,56.579,-10.971,57.6328559244,49.609,-17.571,52.6288221605,6.97,6.6,9.5990051568,132.8,56.269,9.589,57.0802004376,49.609,-17.571,52.6288221605,6.66,27.16,27.9646419609,133.14
2021-05-10 15:00:00,56.802,-8.078,57.3735242773,50.242,-17.448,53.1854422563,6.5600000000000005,9.37,11.4381161036,133.02,56.382,8.212,56.9768976691,50.242,-17.448,53.1854422563,6.14,25.66,26.3843741635,133.36
2021-05-10 15:30:00,56.2915,-10.925,57.3418572881,43.5215,-15.595,46.2312122624,12.77,4.67,13.5971246961,132.76,56.1915,8.385,56.8136682256,43.5215,-15.595,46.2312122624,12.67,23.98,27.1213808646,133.12
2021-05-10 16:00:00,57.084,-10.8875,58.112999511699996,47.254,-16.4675,50.0411737697,9.83,5.58,11.3033313673,132.6,56.904,9.6025,57.7085194945,47.254,-16.4675,50.0411737697,9.65,26.07,27.7986942139,132.95
2021-05-10 16:30:00,57.581,-10.369,58.507159579,49.231,-16.909,52.0538724976,8.35,6.54,10.6063235855,132.87,57.341,10.111,58.2256180903,49.231,-16.909,52.0538724976,8.11,27.02,28.2108578388,133.22
2021-05-10 17:00:00,57.6675,-10.045,58.5358230595,52.8875,-17.635,55.750164854,4.78,7.59,8.9697547347,132.63,57.2875,10.175,58.1840895886,52.8875,-17.635,55.750164854,4.4,27.81,28.1559247761,132.98
2021-05-10 17:30:00,56.524,-10.767,57.5403411964,59.864,-19.437,62.940412018,-3.34,8.67,9.2910978899,131.84,55.804,9.473,56.6023333883,59.864,-19.437,62.940412018,-4.06,28.91,29.193692812,132.18
2021-05-10 18:00:00,55.4525,-10.873,56.5084231354,58.1825,-18.473,61.0446970281,-2.73,7.6,8.0754504518,131.99,54.8225,9.037,55.5623422405,58.1825,-18.473,61.0446970281,-3.36,27.51,27.7144312588,132.34
2021-05-10 18:30:00,55.5855,-10.996,56.6626846015,54.6355,-17.966,57.5136072269,0.9500000000000001,6.97,7.0344438302,130.99,55.0755,9.124,55.8261415132,54.6355,-17.966,57.5136072269,0.44,27.09,27.0935730386,131.33
2021-05-10 19:00:00,54.786,-11.098,55.8987602725,52.196,-17.188,54.9531596908,2.59,6.09,6.6178697479,131.71,54.326,9.072,55.0782666757,52.196,-17.188,54.9531596908,2.13,26.26,26.3462426164,132.06
2021-05-10 19:30:00,54.176,-11.4965,55.3823842774,44.256,-15.1365,46.772932004,9.92,3.64,10.5667402731,131.77,54.026,8.7635,54.7321441956,44.256,-15.1365,46.772932004,9.77,23.9,25.8198160334,132.11
2021-05-10 20:00:00,53.505,-12.35,54.911815896,39.935,-14.25,42.4012585309,13.57,1.9,13.7023684084,132.12,53.485,7.96,54.0740864463,39.935,-14.25,42.4012585309,13.55,22.21,26.0170444132,132.46
2021-05-10 20:30:00,52.717,-13.259,54.358837092,40.367,-14.709,42.9633491478,12.35,1.45,12.4348301154,132.39,52.637,7.041,53.1058325422,40.367,-14.709,42.9633491478,12.27,21.75,24.9722926461,132.74
2021-05-10 21:00:00,52.373,-13.435,54.0687558022,40.533,-14.705,43.1179906072,11.84,1.27,11.9079175341,132.34,52.283,6.725,52.7137336374,40.533,-14.705,43.1179906072,11.75,21.43,24.4398731584,132.69
2021-05-10 21:30:00,52.4505,-13.6685,54.2022401982,38.3105,-14.2785,40.8848379292,14.14,0.61,14.1531515925,131.89,52.4505,6.5815,52.8618112866,38.3105,-14.2785,40.8848379292,14.14,20.86,25.2007777658,132.24
2021-05-10 22:00:00,51.7285,-13.8375,53.5473072946,38.1385,-14.0275,40.636386878,13.59,0.19,13.5913281176,132.22,51.7285,5.9725,52.0721467629,38.1385,-14.0275,40.636386878,13.59,20.0,24.1803246463,132.58
2021-05-10 22:30:00,50.6185,-14.3105,52.6024994891,36.8385,-13.8405,39.3526939675,13.78,-0.47000000000000003,13.7880129098,130.89,50.6085,5.7595,50.9351755911,36.8385,-13.8405,39.3526939675,13.77,19.6,23.9535571471,131.24
2021-05-10 23:00:00,49.3645,-14.891,51.561572331,34.3145,-13.041,36.7090260188,15.05,-1.85,15.1632780097,131.74,49.4245,5.239,49.7013915424,34.3145,-13.041,36.7090260188,15.11,18.28,23.7164605285,132.1
2021-05-10 23:30:00,48.028,-15.23,50.3849350898,33.148,-12.81,35.5371074231,14.88,-2.42,15.0755033083,132.12,48.068,5.1,48.3377970537,33.148,-12.81,35.5371074231,14.92,17.91,23.3103946771,132.48
2021-05-11 00:00:00,47.0745,-15.4965,49.5595607577,29.3245,-12.0565,31.7062374384,17.75,-3.44,18.0802682502,132.83,47.2445,4.7135,47.4790465627,29.3245,-12.0565,31.7062374384,17.92,16.77,24.543009188,133.19
2021-05-11 00:30:00,46.209,-15.723,48.8106997491,26.639,-10.913,28.7876690616,19.57,-4.8100000000000005,20.1524440205,132.62,46.439,4.747,46.680988957,26.639,-10.913,28.7876690616,19.8,15.66,25.2443181726,132.99
2021-05-11 01:00:00,45.742,-15.6995,48.3611917166,28.212,-11.3295,30.4018833997,17.53,-4.37,18.0664827789,133.51,45.912,4.6905,46.150975442000004,28.212,-11.3295,30.4018833997,17.7,16.02,23.8732151165,133.89
2021-05-11 01:30:00,45.917,-15.8985,48.5914929926,31.417,-12.6385,33.8638386963,14.5,-3.26,14.8619514196,133.24,45.927,4.8215,46.1793914127,31.417,-12.6385,33.8638386963,14.51,17.46,22.7022399776,133.61
2021-05-11 02:00:00,45.7905,-15.4535,48.3278444843,32.1705,-12.4435,34.4932132817,13.62,-3.01,13.9486379263,134.25,45.7805,4.7465,46.0258996925,32.1705,-12.4435,34.4932132817,13.61,17.19,21.9255148172,134.63
2021-05-11 02:30:00,45.5725,-15.5225,48.1435433106,31.5525,-12.6425,33.9910732767,14.02,-2.88,14.3127495611,132.54,45.5825,4.7475000000000005,45.8290635132,31.5525,-12.6425,33.9910732767,14.03,17.39,22.3439701038,132.9
2021-05-11 03:00:00,45.153,-15.615,47.7767896996,31.453,-12.685,33.914605025,13.7,-2.93,14.009814417,132.72,45.153,4.705,45.3974716697,31.453,-12.685,33.914605025,13.7,17.39,22.138249705,133.07
2021-05-11 03:30:00,45.0625,-15.7345,47.7305289778,30.7825,-12.5045,33.2253642042,14.28,-3.23,14.6407411015,132.86,45.0725,4.6754999999999995,45.3143526545,30.7825,-12.5045,33.2253642042,14.29,17.18,22.3462860449,133.21
2021-05-11 04:00:00,44.8705,-15.7815,47.5648768788,30.2605,-11.7615,32.4658396241,14.61,-4.02,15.1529700059,133.21,44.8905,4.6885,45.1346764971,30.2605,-11.7615,32.4658396241,14.63,16.45,22.0145270219,133.57
2021-05-11 04:30:00,44.9765,-12.1385,46.5857138456,30.7065,-12.1085,33.0076493331,14.27,-0.03,14.2700315347,133.49,44.8165,1.0715,44.8293072052,30.7065,-12.1085,33.0076493331,14.11,13.18,19.3081459493,133.85
2021-05-11 05:00:00,45.142,-5.9405,45.5311948476,31.162,-12.3105,33.5055018504,13.98,6.37,15.3628545525,132.66,44.652,-5.3605,44.9726146032,31.162,-12.3105,33.5055018504,13.49,6.95,15.175065074,133.02
2021-05-11 05:30:00,45.325,-5.9065,45.708230848,29.875,-12.2165,32.2762838203,15.45,6.31,16.688876535,130.71,44.875,-5.3165,45.1888348738,29.875,-12.2165,32.2762838203,15.0,6.9,16.510905487,131.05
2021-05-11 06:00:00,45.762,-5.6715,46.1121085643,29.992,-11.9315,32.2781777096,15.77,6.26,16.9670415807,131.11,45.332,-5.0815,45.6159168082,29.992,-11.9315,32.2781777096,15.34,6.85,16.7999434523,131.45
2021-05-11 06:30:00,47.4195,-13.3935,49.2746874419,30.7895,-12.6435,33.2844017897,16.63,-0.75,16.646903616,130.6,47.4295,3.8965,47.5892864256,30.7895,-12.6435,33.2844017897,16.64,16.54,23.4619095557,130.94
2021-05-11 07:00:00,49.3245,-14.207,51.329768646,31.5845,-12.387,33.9266622179,17.74,-1.82,17.8331152635,132.59,49.4645,6.083,49.8371312301,31.5845,-12.387,33.9266622179,17.88,18.47,25.706717021,132.94
2021-05-11 07:30:00,51.9295,-13.29,53.6031442198,32.1195,-12.24,34.372661815,19.81,-1.05,19.8378073385,132.53,52.1495,6.87,52.6000689187,32.1195,-12.24,34.372661815,20.03,19.11,27.6838039294,132.89
2021-05-11 08:00:00,53.358,-12.8285,54.8784709722,33.798,-12.4285,36.0107264055,19.56,-0.4,19.564089552,132.02,53.558,7.3115,54.0547629377,33.798,-12.4285,36.0107264055,19.76,19.74,27.9307214372,132.37
2021-05-11 08:30:00,55.0025,-12.3065,56.3624427123,36.3025,-12.2665,38.3189056276,18.7,-0.04,18.7000427807,132.09,55.1525,7.9135,55.7173378626,36.3025,-12.2665,38.3189056276,18.85,20.18,27.6143966076,132.44
2021-05-11 09:00:00,55.0995,-12.054,56.4026046938,38.2195,-13.164,40.4230265597,16.88,1.11,16.9164564847,132.22,55.1895,8.116,55.7830652282,38.2195,-13.164,40.4230265597,16.97,21.28,27.2179958851,132.57
2021-05-11 09:30:00,55.5595,-11.846,56.8083247091,37.9895,-13.586,40.3457743295,17.57,1.74,17.6559480063,131.91,55.6495,8.384,56.2775115499,37.9895,-13.586,40.3457743295,17.66,21.97,28.1878786006,132.24
2021-05-11 10:00:00,55.7615,-11.900500000000001,57.0172498679,38.5315,-13.5605,40.8480556759,17.23,1.6600000000000001,17.3097804723,132.04,55.8615,8.2695,56.4702737066,38.5315,-13.5605,40.8480556759,17.33,21.83,27.8725276931,132.36
2021-05-11 10:30:00,56.039,-11.786,57.2649920719,36.599,-13.466,38.9976916881,19.44,1.6800000000000002,19.5124575592,132.04,56.209,8.684,56.8758607583,36.599,-13.466,38.9976916881,19.61,22.15,29.5833500469,132.36
2021-05-11 11:00:00,56.481,-11.4865,57.6371672036,35.501,-13.0265,37.8154823221,20.98,1.54,21.0364445665,132.79,56.711,8.8835,57.4025617307,35.501,-13.0265,37.8154823221,21.21,21.91,30.4944617923,133.12
2021-05-11 11:30:00,57.004,-11.2625,58.1059370654,41.514,-14.7225,44.0472950617,15.49,3.46,15.8717264341,132.46,57.014,9.2475,57.7590897803,41.514,-14.7225,44.0472950617,15.5,23.97,28.5448927131,132.8
2021-05-11 12:00:00,56.3785,-11.699,57.5795264243,43.1185,-15.239,45.732178641,13.26,3.54,13.7244016263,132.83,56.3085,8.791,56.9906032013,43.1185,-15.239,45.732178641,13.19,24.03,27.4119864293,133.18
2021-05-11 12:30:00,56.3015,-11.9305,57.5516787983,40.9115,-14.5005,43.4052454491,15.39,2.5700000000000003,15.6031086646,132.92,56.2815,8.5495,56.9271568981,40.9115,-14.5005,43.4052454491,15.37,23.05,27.7045014393,133.27
2021-05-11 13:00:00,55.591,-12.023,56.8762851283,43.181,-15.283,45.8057731078,12.41,3.26,12.8310443846,132.86,55.481,8.477,56.1248687304,43.181,-15.283,45.8057731078,12.3,23.76,26.7549546813,133.2
2021-05-11 13:30:00,54.3505,-12.4535,55.7590038693,45.7805,-16.1035,48.5301647689,8.57,3.65,9.3149020392,132.97,54.0705,8.0965,54.6733233168,45.7805,-16.1035,48.5301647689,8.29,24.2,25.5805414329,133.3
2021-05-11 14:00:00,54.272,-12.216,55.6298538556,44.282,-15.876,47.0419270439,9.99,3.66,10.6393467845,133.21,54.062,8.384,54.7082379537,44.282,-15.876,47.0419270439,9.78,24.26,26.1571405165,133.55
2021-05-11 14:30:00,52.4725,-12.1145,53.8528027729,44.5425,-15.5645,47.1835561027,7.93,3.45,8.6479708603,133.31,52.1925,8.1355,52.8227547228,44.5425,-15.5645,47.1835561027,7.65,23.7,24.9040659331,133.63
2021-05-11 15:00:00,49.2785,-11.8565,50.6847822773,48.7385,-16.5865,51.4835251755,0.54,4.73,4.7607247347,132.27,48.7085,8.3035,49.411193919,48.7385,-16.5865,51.4835251755,-0.03,24.89,24.8900180795,132.59
2021-05-11 15:30:00,49.24,-11.343,50.5296076474,49.66,-16.423,52.305167326,-0.42,5.08,5.0973326358,132.12,48.67,8.837,49.4657605723,49.66,-16.423,52.305167326,-0.99,25.26,25.2793927933,132.44
