Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-11 16:00:00,50.5305,-11.654,51.856987439,40.5505,-14.484,43.0596017893,9.98,2.83,10.3734902516,132.15,50.3505,8.666,51.0908250692,40.5505,-14.484,43.0596017893,9.8,23.15,25.1388643339,132.47
2021-05-11 16:30:00,47.5995,-12.041,49.0988602846,35.3295,-13.131,37.6908043328,12.27,1.09,12.3183196906,132.52,47.4995,8.209,48.2036324487,35.3295,-13.131,37.6908043328,12.17,21.34,24.566328582,132.85
2021-05-11 17:00:00,47.413,-12.573,49.0517369519,35.503,-12.613,37.6769263343,11.91,0.04,11.9100671703,132.25,47.293,7.667,47.9104449781,35.503,-12.613,37.6769263343,11.79,20.28,23.4581009462,132.59
2021-05-11 17:30:00,46.9955,-13.1205,48.7926689217,35.1355,-12.3805,37.2529212344,11.86,-0.74,11.8830635781,132.63,46.8855,7.0795,47.4169740757,35.1355,-12.3805,37.2529212344,11.75,19.46,22.7322260239,132.98
2021-05-11 18:00:00,46.5295,-13.2505,48.3794390263,35.5395,-12.4005,37.6407818795,10.99,-0.85,11.0228217803,132.53,46.3795,6.9495000000000005,46.8972661303,35.5395,-12.4005,37.6407818795,10.84,19.35,22.1794522024,132.88
2021-05-11 18:30:00,46.203,-13.399000000000001,48.106656608,33.423,-11.909,35.481279712,12.78,-1.49,12.8665651982,132.53,46.133,6.711,46.6185715139,33.423,-11.909,35.481279712,12.71,18.62,22.5443673675,132.88
2021-05-11 19:00:00,45.946,-13.492,47.8859998329,30.456,-11.852,32.6808482142,15.49,-1.6400000000000001,15.5765753617,132.25,45.966,6.7379999999999995,46.4572254875,30.456,-11.852,32.6808482142,15.51,18.59,24.2104977231,132.6
2021-05-11 19:30:00,45.208,-13.633,47.2188728476,29.488,-12.023,31.8448531634,15.72,-1.6099999999999999,15.8022308552,132.56,45.238,6.5969999999999995,45.7164855714,29.488,-12.023,31.8448531634,15.75,18.62,24.3878432831,132.92
2021-05-11 20:00:00,44.523,-13.791,46.6099689981,29.963,-12.541,32.4816571314,14.56,-1.25,14.6135587726,132.52,44.503,6.469,44.9707123582,29.963,-12.541,32.4816571314,14.54,19.01,23.933067083,132.88
2021-05-11 20:30:00,43.471,-13.953,45.6553835818,31.651,-13.313,34.3368864343,11.82,-0.64,11.8373138845,132.68,43.361,6.3870000000000005,43.8288727895,31.651,-13.313,34.3368864343,11.71,19.7,22.9175500436,133.04
2021-05-11 21:00:00,42.6985,-13.932,44.913945788,30.3385,-12.172,32.6891750622,12.36,-1.76,12.4846786102,132.94,42.6085,6.068,43.0384118695,30.3385,-12.172,32.6891750622,12.27,18.24,21.9829593094,133.29
2021-05-11 21:30:00,42.405,-14.377,44.7759104207,29.065,-12.017,31.4512720569,13.34,-2.36,13.5471473012,132.18,42.365,5.663,42.7418155206,29.065,-12.017,31.4512720569,13.3,17.68,22.1240231423,132.53
2021-05-11 22:00:00,41.262,-14.635,43.7805421278,29.572,-11.915,31.8821330685,11.69,-2.7199999999999998,12.0022706185,132.18,41.142,5.385,41.4929197454,29.572,-11.915,31.8821330685,11.57,17.3,20.8123737233,132.53
2021-05-11 22:30:00,39.981,-15.042,42.7170004214,29.551,-12.232,31.9825487571,10.43,-2.81,10.8018979814,132.18,39.821,5.078,40.1434692696,29.551,-12.232,31.9825487571,10.27,17.31,20.1273197421,132.53
2021-05-11 23:00:00,38.295,-15.133,41.1766282495,30.415,-12.163,32.7568434682,7.88,-2.9699999999999998,8.421122253,132.58,38.065,4.747,38.3598518506,30.415,-12.163,32.7568434682,7.65,16.91,18.5599191809,132.94
2021-05-11 23:30:00,37.296,-15.2455,40.2916478473,30.746,-12.5155,33.1956963513,6.55,-2.73,7.0961538878,131.92,36.996,4.7445,37.2989851906,30.746,-12.5155,33.1956963513,6.25,17.26,18.3567453542,132.28
2021-05-12 00:00:00,39.4995,-15.5335,42.4440823025,29.8095,-12.0235,32.1429750101,9.69,-3.51,10.3061243928,132.21,39.3295,4.5765,39.5948724269,29.8095,-12.0235,32.1429750101,9.52,16.6,19.1361020064,132.56
2021-05-12 00:30:00,39.6085,-15.521,42.5409768723,29.4685,-11.521,31.6405741612,10.14,-4.0,10.9004403581,132.73,39.4585,4.529,39.7175661798,29.4685,-11.521,31.6405741612,9.99,16.05,18.9050945515,133.1
2021-05-12 01:00:00,39.047,-15.594,42.0457018612,29.047,-11.344,31.1835620961,10.0,-4.25,10.8656569061,132.48,38.897,4.466,39.1525448087,29.047,-11.344,31.1835620961,9.85,15.81,18.6273615952,132.84
2021-05-12 01:30:00,38.9775,-15.6995,42.0204688991,28.3675,-11.2295,30.5092891838,10.61,-4.47,11.5131663759,132.48,38.8475,4.3505,39.0903454385,28.3675,-11.2295,30.5092891838,10.48,15.58,18.7767622342,132.84
2021-05-12 02:00:00,39.0555,-15.6965,42.0917116841,28.9555,-11.4865,31.1506125542,10.1,-4.21,10.9423078005,132.48,38.9055,4.3735,39.150548304,28.9555,-11.4865,31.1506125542,9.95,15.86,18.7227695601,132.84
2021-05-12 02:30:00,38.698,-15.5495,41.7051813837,28.808,-11.0895,30.8687199969,9.89,-4.46,10.849133606,132.59,38.548,4.4405,38.8029166977,28.808,-11.0895,30.8687199969,9.74,15.53,18.331625678,132.94
2021-05-12 03:00:00,38.5605,-15.819,41.6791665134,28.7905,-11.419,30.9723497857,9.77,-4.4,10.7150781612,132.26,38.3905,4.281,38.6284539071,28.7905,-11.419,30.9723497857,9.6,15.7,18.4024454897,132.6
2021-05-12 03:30:00,38.5855,-16.02,41.7789565481,28.2955,-11.71,30.6228578067,10.29,-4.31,11.156173179,132.67,38.4355,4.18,38.6621269494,28.2955,-11.71,30.6228578067,10.14,15.89,18.8497135257,133.03
2021-05-12 04:00:00,38.386,-16.024,41.5963168081,29.076,-12.044,31.4717605481,9.31,-3.98,10.1250432098,133.11,38.186,4.316,38.4291354574,29.076,-12.044,31.4717605481,9.11,16.36,18.7254292341,133.47
2021-05-12 04:30:00,38.2365,-15.8235,41.3813132283,28.7465,-11.5735,30.988823219,9.49,-4.25,10.3982017676,133.45,38.0665,4.3865,38.3184003385,28.7465,-11.5735,30.988823219,9.32,15.96,18.4819912347,133.81
2021-05-12 05:00:00,38.282,-15.9015,41.4532173209,30.192,-12.1515,32.5455959578,8.09,-3.75,8.9168716487,132.94,38.032,4.3885,38.2843565474,30.192,-12.1515,32.5455959578,7.84,16.54,18.3040214161,133.31
2021-05-12 05:30:00,38.385,-15.821,41.5176139247,31.585,-12.561,33.9910421435,6.8,-3.26,7.5410609333,133.23,38.105,4.499,38.3696758652,31.585,-12.561,33.9910421435,6.52,17.06,18.2634607892,133.61
2021-05-12 06:00:00,38.938,-15.388,41.8683458952,33.488,-12.788,35.8466049717,5.45,-2.6,6.0384186672,133.42,38.608,4.9719999999999995,38.9268345489,33.488,-12.788,35.8466049717,5.12,17.76,18.4832897505,133.79
2021-05-12 06:30:00,40.873,-14.567,43.3912389544,34.073,-13.027,36.4783779519,6.8,-1.54,6.9722019477,133.35,40.573,5.583,40.9553197766,34.073,-13.027,36.4783779519,6.5,18.61,19.7124858909,133.7
2021-05-12 07:00:00,42.778,-13.9915,45.0079921375,37.158,-12.6715,39.2591884309,5.62,-1.32,5.7729368609,132.54,42.448,6.1485,42.8909868883,37.158,-12.6715,39.2591884309,5.29,18.82,19.5493350271,132.88
2021-05-12 07:30:00,45.1315,-13.154,47.0093608577,40.4915,-12.674,42.4286677643,4.64,-0.48,4.6647615159,132.47,44.7815,6.796,45.2942419988,40.4915,-12.674,42.4286677643,4.29,19.47,19.9370258564,132.81
2021-05-12 08:00:00,46.897,-12.8335,48.6212641881,39.717,-12.4735,41.6296563912,7.18,-0.36,7.1890194046,132.02,46.607,7.2865,47.1731441739,39.717,-12.4735,41.6296563912,6.89,19.76,20.9267699371,132.36
2021-05-12 08:30:00,48.285,-12.0335,49.7618965399,39.905,-11.9835,41.6654928838,8.38,-0.05,8.3801491634,132.39,48.045,7.9165,48.6928433884,39.905,-11.9835,41.6654928838,8.14,19.9,21.5004558091,132.73
2021-05-12 09:00:00,48.736,-11.847,50.1552500243,40.486,-12.297,42.3123197781,8.25,0.45,8.2622636124,131.77,48.476,8.183,49.1618151109,40.486,-12.297,42.3123197781,7.99,20.48,21.9834142025,132.11
2021-05-12 09:30:00,49.027,-11.567,50.3730306613,41.707,-12.227,43.46232136,7.32,0.66,7.3496938712,131.82,48.727,8.443,49.453056306,41.707,-12.227,43.46232136,7.02,20.67,21.8295510719,132.15
2021-05-12 10:00:00,49.0435,-11.6105,50.3990932706,42.5435,-12.4005,44.313900669,6.5,0.79,6.5478317022,131.79,48.7135,8.4495,49.4408650056,42.5435,-12.4005,44.313900669,6.17,20.85,21.743766923,132.12
2021-05-12 10:30:00,48.547,-11.8565,49.9738711854,45.227,-13.1465,47.0989595559,3.32,1.29,3.5618113369,132.06,48.097,8.2335,48.7966385241,45.227,-13.1465,47.0989595559,2.87,21.38,21.5717709055,132.39
2021-05-12 11:00:00,48.283,-11.7885,49.7012758513,44.713,-12.5285,46.4350695192,3.5700000000000003,0.74,3.6458880948,132.06,47.833,8.1015,48.5142266892,44.713,-12.5285,46.4350695192,3.12,20.63,20.8645944125,132.39
2021-05-12 11:30:00,48.3325,-11.5885,49.7023529473,46.2825,-12.8785,48.0408739356,2.05,1.29,2.4221065212,131.37,47.8225,8.3315,48.542820257,46.2825,-12.8785,48.0408739356,1.54,21.21,21.2658341007,131.69
2021-05-12 12:00:00,48.298,-11.75,49.7067329846,43.188,-13.28,45.1836446516,5.11,1.53,5.3341353564,131.37,47.908,8.26,48.6148543554,43.188,-13.28,45.1836446516,4.72,21.54,22.0510770712,131.69
2021-05-12 12:30:00,48.2435,-11.701,49.6422067726,42.5735,-13.651,44.7085305423,5.67,1.9500000000000002,5.9959486322,131.87,47.8535,8.329,48.5729317959,42.5735,-13.651,44.7085305423,5.28,21.98,22.6052825685,132.19
2021-05-12 13:00:00,47.851,-11.975,49.3266543159,40.061,-12.935,42.0974814686,7.79,0.96,7.8489298634,131.73,47.581,7.885,48.2299158822,40.061,-12.935,42.0974814686,7.52,20.82,22.1364586147,132.04
2021-05-12 13:30:00,47.5815,-12.5745,49.2150098293,32.6215,-12.9745,35.1069781169,14.96,0.4,14.9653466382,131.13,47.5615,7.5555,48.1578847386,32.6215,-12.9745,35.1069781169,14.94,20.53,25.3906380385,131.44
2021-05-12 14:00:00,47.573,-12.41,49.1650122445,31.853,-12.44,34.1960115949,15.72,0.03,15.7200286259,131.91,47.593,7.63,48.2007318305,31.853,-12.44,34.1960115949,15.74,20.07,25.5059306829,132.22
2021-05-12 14:30:00,47.745,-12.469,49.3463371082,32.835,-11.829,34.9007516538,14.91,-0.64,14.9237294267,131.59,47.735,7.691,48.3506122609,32.835,-11.829,34.9007516538,14.9,19.52,24.5568809094,131.9
2021-05-12 15:00:00,47.6965,-12.552,49.3204705599,32.7665,-11.792,34.8237675482,14.93,-0.76,14.9493310887,132.29,47.6965,7.558,48.2916087561,32.7665,-11.792,34.8237675482,14.93,19.35,24.4402823224,132.62
2021-05-12 15:30:00,47.835,-13.0125,49.5733031101,28.465,-11.9825,30.8842440615,19.37,-1.03,19.3973658005,132.66,47.995,7.3075,48.5481161452,28.465,-11.9825,30.8842440615,19.53,19.29,27.450409833,132.99
2021-05-12 16:00:00,48.2155,-13.032,49.9456450979,32.0055,-11.852,34.1294877525,16.21,-1.18,16.2528920503,132.66,48.2655,7.058,48.7788258802,32.0055,-11.852,34.1294877525,16.26,18.91,24.9394406513,132.99
2021-05-12 16:30:00,46.3985,-13.097,48.2115360806,35.3585,-12.367,37.4588602503,11.04,-0.73,11.0641086401,132.0,46.2485,7.043,46.7817015643,35.3585,-12.367,37.4588602503,10.89,19.41,22.2562395746,132.32
2021-05-12 17:00:00,44.7945,-13.329,46.7355268639,31.8045,-12.669,34.2349204943,12.99,-0.66,13.0067559368,132.37,44.7245,6.721,45.2266817404,31.8045,-12.669,34.2349204943,12.92,19.39,23.3001824027,132.71
2021-05-12 17:30:00,44.9245,-13.7225,46.9735851996,30.2745,-12.7325,32.8429886962,14.65,-0.99,14.6834124099,132.01,44.9045,6.3975,45.3579334461,30.2745,-12.7325,32.8429886962,14.63,19.13,24.0830604367,132.35
2021-05-12 18:00:00,45.2085,-13.878,47.2906688074,29.8085,-12.778,32.4318355362,15.4,-1.1,15.4392357324,132.1,45.2085,6.382,45.6567453532,29.8085,-12.778,32.4318355362,15.4,19.16,24.5818144164,132.44
2021-05-12 18:30:00,45.579,-13.748,47.6072761771,28.909,-12.328,31.4278517401,16.67,-1.42,16.7303705876,132.64,45.649,6.402,46.0957352149,28.909,-12.328,31.4278517401,16.74,18.73,25.120519501,132.99
2021-05-12 19:00:00,44.9205,-13.8085,46.9949570965,28.8105,-12.0485,31.2283727162,16.11,-1.76,16.2058538806,132.29,44.9705,6.2415,45.4015659697,28.8105,-12.0485,31.2283727162,16.16,18.29,24.4063454864,132.64
2021-05-12 19:30:00,44.627,-13.9385,46.7530845105,28.557,-12.2485,31.0729464527,16.07,-1.69,16.1586199906,131.96,44.667,6.2115,45.0968249575,28.557,-12.2485,31.0729464527,16.11,18.46,24.5010958939,132.31
2021-05-12 20:00:00,44.0175,-13.993,46.1881408508,28.4975,-12.213,31.0042718871,15.52,-1.78,15.6217412602,132.23,44.0475,6.087,44.4660974817,28.4975,-12.213,31.0042718871,15.55,18.3,24.0144227497,132.58
2021-05-12 20:30:00,43.43,-13.8755,45.592701173,28.94,-12.8855,31.679010563,14.49,-0.99,14.5237804996,132.09,43.43,5.8845,43.8268438317,28.94,-12.8855,31.679010563,14.49,18.77,23.7122963882,132.45
2021-05-12 21:00:00,42.6575,-14.251,44.9750298193,28.5175,-12.991,31.3371008112,14.14,-1.26,14.1960276134,130.95,42.6275,5.619,42.9962430597,28.5175,-12.991,31.3371008112,14.11,18.61,23.3543186584,131.28
2021-05-12 21:30:00,42.2485,-14.547,44.6827814852,27.7585,-12.517,30.4501167691,14.49,-2.03,14.6315070994,131.43,42.2385,5.273,42.5663647878,27.7585,-12.517,30.4501167691,14.48,17.79,22.938057895100002,131.77
2021-05-12 22:00:00,40.8605,-14.825,43.4667813997,27.3705,-12.425,30.0586908439,13.49,-2.4,13.7018283452,131.29,40.8105,5.025,41.118700554,27.3705,-12.425,30.0586908439,13.44,17.45,22.0258053201,131.63
2021-05-12 22:30:00,39.338,-15.0325,42.1124007894,28.078,-12.4525,30.7154495368,11.26,-2.58,11.5517963971,131.51,39.218,4.8075,39.5115626146,28.078,-12.4525,30.7154495368,11.14,17.26,20.5428138287,131.85
2021-05-12 23:00:00,38.1365,-15.376,41.1195088522,28.1865,-12.046,30.6526491229,9.95,-3.33,10.492444901,131.61,37.9665,4.674,38.2531227255,28.1865,-12.046,30.6526491229,9.78,16.72,19.3702555481,131.95
2021-05-12 23:30:00,39.955,-15.685,42.9234347414,28.475,-11.785,30.8173952501,11.48,-3.9,12.1243721487,132.36,39.845,4.575,40.1067905722,28.475,-11.785,30.8173952501,11.37,16.36,19.9230143302,132.72
2021-05-13 00:00:00,39.6545,-15.743,42.6652249408,28.9345,-11.943,31.302404688,10.72,-3.8,11.3735834283,133.08,39.5045,4.557,39.7664653854,28.9345,-11.943,31.302404688,10.57,16.5,19.5952774923,133.44
2021-05-13 00:30:00,38.862,-15.96,42.0116251054,29.602,-11.77,31.8561030887,9.26,-4.19,10.1638427772,133.21,38.692,4.71,38.977621323,29.602,-11.77,31.8561030887,9.09,16.48,18.8206933985,133.56
2021-05-13 01:00:00,38.446,-15.8955,41.6024258457,30.976,-11.5555,33.0611880647,7.47,-4.34,8.6392418649,132.95,38.226,4.6745,38.5107520863,30.976,-11.5555,33.0611880647,7.25,16.23,17.7756968921,133.3
2021-05-13 01:30:00,38.2555,-15.784,41.3837883265,31.5155,-11.614,33.5873746555,6.74,-4.17,7.9256860902,131.74,37.9955,4.806,38.298246125,31.5155,-11.614,33.5873746555,6.48,16.42,17.6523879404,132.09
2021-05-13 02:00:00,38.2105,-15.768,41.3360875537,31.5805,-11.528,33.618785883,6.63,-4.24,7.8698475208000005,131.69,37.9505,4.812,38.2543565395,31.5805,-11.528,33.618785883,6.37,16.34,17.537745008999998,132.03
2021-05-13 02:30:00,38.2195,-15.715,41.3242229842,33.3995,-12.195,35.5562178142,4.82,-3.52,5.9684838946,131.61,37.8895,4.845,38.1980134987,33.3995,-12.195,35.5562178142,4.49,17.04,17.6216259182,131.95
2021-05-13 03:00:00,38.0905,-15.702,41.1999877943,34.8005,-12.952,37.1325881706,3.29,-2.75,4.2879598879,131.61,37.6805,5.008,38.0118421581,34.8005,-12.952,37.1325881706,2.88,17.96,18.1894474902,131.95
2021-05-13 03:30:00,37.8945,-15.3345,40.8795795049,38.5945,-14.2245,41.1323696193,-0.7000000000000001,-1.11,1.3122880781,132.09,37.3345,5.5255,37.7411716895,38.5945,-14.2245,41.1323696193,-1.26,19.75,19.7901515911,132.45
2021-05-13 04:00:00,37.87,-15.005,40.7343457662,39.86,-14.275,42.3390508278,-1.99,-0.73,2.1196697856,132.44,37.25,5.815,37.7011501814,39.86,-14.275,42.3390508278,-2.61,20.09,20.2588301735,132.8
2021-05-13 04:30:00,37.784,-14.4695,40.4598206404,42.084,-14.7095,44.5806285986,-4.3,0.24,4.3066924664,132.27,37.094,6.0705,37.587442135,42.084,-14.7095,44.5806285986,-4.99,20.78,21.3707393414,132.63
2021-05-13 05:00:00,37.737,-14.6955,40.4973936106,41.077,-14.9455,43.7114161204,-3.34,0.25,3.3493432192,131.35,37.087,5.7545,37.5307852203,41.077,-14.9455,43.7114161204,-3.99,20.7,21.081036502,131.69
2021-05-13 05:30:00,37.834,-14.5135,40.5222560854,41.594,-14.7235,44.1230358005,-3.76,0.21,3.7658597956,131.03,37.154,5.9165,37.6221302992,41.594,-14.7235,44.1230358005,-4.44,20.64,21.1121576349,131.36
2021-05-13 06:00:00,38.4135,-14.252,40.9721428076,41.5135,-14.962,44.1274532038,-3.1,0.71,3.1802672844,130.93,37.7635,6.348,38.293328874,41.5135,-14.962,44.1274532038,-3.75,21.31,21.637435153,131.25
2021-05-13 06:30:00,40.434,-13.5285,42.6371747217,41.374,-14.3085,43.7783171016,-0.9400000000000001,0.78,1.2214745188,131.47,39.854,6.9815000000000005,40.4608781201,41.374,-14.3085,43.7783171016,-1.52,21.29,21.3441912473,131.8
2021-05-13 07:00:00,42.712,-12.5265,44.5109890505,42.562,-15.0565,45.1466724826,0.15,2.5300000000000002,2.5344427395,131.05,42.202,7.8235,42.9210432801,42.562,-15.0565,45.1466724826,-0.36,22.88,22.8828319926,131.37
2021-05-13 07:30:00,43.04,-3.5795,43.1885913205,44.41,-16.8195,47.488353101,-1.37,13.24,13.3106911917,130.35,42.1,0.9805,42.1114162698,44.41,-16.8195,47.488353101,-2.31,17.8,17.949264608900002,130.67
2021-05-13 08:00:00,43.3285,-1.075,43.3418335705,43.7585,-17.025,46.9537745794,-0.43,15.95,15.9557951854,131.76,42.3085,-1.005,42.3204347479,43.7585,-17.025,46.9537745794,-1.45,16.02,16.0854872478,132.08
2021-05-13 08:30:00,44.712,-1.0575,44.7245039128,41.692,-15.6075,44.5176023641,3.02,14.55,14.8601110359,132.42,43.812,-0.9975,43.8233539366,41.692,-15.6075,44.5176023641,2.12,14.61,14.7630112105,132.75
2021-05-13 09:00:00,45.2015,-0.984,45.2122091724,44.2515,-14.514,46.5709292182,0.9500000000000001,13.53,13.5633108053,132.58,44.2415,-0.974,44.2522202635,44.2515,-14.514,46.5709292182,-0.01,13.54,13.5400036928,132.92
2021-05-13 09:30:00,46.277,-1.0495,46.2888990931,42.877,-13.9895,45.1014771294,3.4,12.94,13.3792226979,132.5,45.397,-1.0295,45.4086718508,42.877,-13.9895,45.1014771294,2.52,12.96,13.202726991,132.83
2021-05-13 10:00:00,46.729,-1.3265,46.7478239413,41.359,-13.586500000000001,43.5334338555,5.37,12.26,13.384487289399999,132.5,45.899,-1.3065,45.9175907823,41.359,-13.586500000000001,43.5334338555,4.54,12.28,13.0923641868,132.87
2021-05-13 10:30:00,46.7055,-1.474,46.7287535277,38.4655,-13.314,40.704511866,8.24,11.84,14.4250892545,132.66,45.9655,-1.434,45.987863032,38.4655,-13.314,40.704511866,7.5,11.88,14.0493558571,132.99
2021-05-13 11:00:00,46.5595,-1.184,46.5745520241,39.9695,-14.294,42.4485496366,6.59,13.11,14.6731114628,132.4,45.7595,-1.114,45.7730579736,39.9695,-14.294,42.4485496366,5.79,13.18,14.3957111669,132.72
2021-05-13 11:30:00,46.8415,-0.857,46.8493390695,45.8215,-14.407,48.0330252144,1.02,13.55,13.5883369107,132.33,45.8915,-0.847,45.8993156948,45.8215,-14.407,48.0330252144,0.07,13.56,13.5601806773,132.66
2021-05-13 12:00:00,45.4995,-0.7595000000000001,45.505838532,46.9695,-13.4695,48.8626786055,-1.47,12.71,12.7947254758,132.28,44.4895,-0.7895000000000001,44.4965045874,46.9695,-13.4695,48.8626786055,-2.48,12.68,12.9202476756,132.61
2021-05-13 12:30:00,45.047,-0.8235,45.0545265345,48.707,-13.7335,50.6061347195,-3.66,12.91,13.4187816138,132.2,43.957,-0.8835000000000001,43.9658779197,48.707,-13.7335,50.6061347195,-4.75,12.85,13.699817517,132.52
2021-05-13 13:00:00,44.5125,-1.1945000000000001,44.5285244141,49.6825,-14.5745,51.7761224552,-5.17,13.38,14.3441033181,132.2,43.3625,-1.2545,43.3806428779,49.6825,-14.5745,51.7761224552,-6.32,13.32,14.7432967819,132.52
2021-05-13 13:30:00,44.341,-1.361,44.361882309,45.441,-14.231,47.6172851179,-1.1,12.87,12.9169230082,132.8,43.331,-1.391,43.3533210031,45.441,-14.231,47.6172851179,-2.11,12.84,13.0122134935,133.13
2021-05-13 14:00:00,45.362,-1.6635,45.3924914083,40.942,-15.0535,43.6217288315,4.42,13.39,14.1006560131,133.1,44.492,-1.6135000000000002,44.5212471327,40.942,-15.0535,43.6217288315,3.55,13.44,13.9009388172,133.44
2021-05-13 14:30:00,45.134,-1.8175,45.1705796094,40.614,-15.2775,43.3923841503,4.52,13.46,14.1986619088,133.21,44.274,-1.7875,44.3100691971,40.614,-15.2775,43.3923841503,3.66,13.49,13.9776857884,133.56
2021-05-13 15:00:00,44.946,-2.3105,45.0053477517,36.866,-14.6805,39.6814696836,8.08,12.37,14.7750905243,133.02,44.166,-2.2605,44.2238105126,36.866,-14.6805,39.6814696836,7.3,12.42,14.4064707684,133.36
2021-05-13 15:30:00,44.939,-2.271,44.9963460961,35.989,-14.421,38.7707797445,8.95,12.15,15.0905599631,133.35,44.209,-2.221,44.2647548508,35.989,-14.421,38.7707797445,8.22,12.2,14.7108259455,133.69
2021-05-13 16:00:00,45.509,-2.151,45.5598055527,35.829,-14.191,38.5370175546,9.68,12.04,15.4487539951,133.31,44.789,-2.091,44.8377831968,35.829,-14.191,38.5370175546,8.96,12.1,15.0562810813,133.65
2021-05-13 16:30:00,45.813,-1.9635,45.8550575319,36.183,-14.4135,38.9481510633,9.63,12.45,15.739739515,133.23,45.083,-1.9035000000000002,45.1231670126,36.183,-14.4135,38.9481510633,8.9,12.51,15.352853155,133.57
2021-05-13 17:00:00,46.2345,-2.429,46.2982616439,36.4645,-13.569,38.9072939338,9.77,11.14,14.8173040733,133.12,45.5445,-2.409,45.6081655107,36.4645,-13.569,38.9072939338,9.08,11.16,14.387216548,133.47
2021-05-13 17:30:00,46.2685,-2.984,46.3646238877,33.4485,-12.324,35.6466425944,12.82,9.34,15.8615257778,133.18,45.6885,-2.974,45.7851909273,33.4485,-12.324,35.6466425944,12.24,9.35,15.4026004298,133.52
2021-05-13 18:00:00,46.5245,-3.195,46.6340768671,21.1545,-8.395,22.7593693948,25.37,5.2,25.8974303745,133.38,46.3445,-3.175,46.4531301986,21.1545,-8.395,22.7593693948,25.19,5.22,25.725172497,133.72
2021-05-13 18:30:00,46.9205,-3.29,47.0357036755,15.4505,-6.16,16.6332062529,31.47,2.87,31.6005980956,134.63,46.9405,-3.2800000000000002,47.054956596,15.4505,-6.16,16.6332062529,31.49,2.88,31.6214246991,134.99
2021-05-13 19:00:00,46.509,-3.5380000000000003,46.6433760035,15.479,-6.448,16.768307756,31.03,2.91,31.1661515109,134.63,46.529,-3.258,46.6429244902,15.479,-6.448,16.768307756,31.05,3.19,31.2134362094,134.99
2021-05-13 19:30:00,46.1895,-3.3970000000000002,46.3142474758,17.8695,-7.087,19.2235428381,28.32,3.69,28.5593854976,134.37,46.1495,-3.067,46.2513009466,17.8695,-7.087,19.2235428381,28.28,4.02,28.5642923945,134.72
2021-05-13 20:00:00,45.2755,-3.515,45.4117399496,16.2655,-7.585,17.9471088271,29.01,4.07,29.2941120364,132.66,45.2455,-3.185,45.3574635011,16.2655,-7.585,17.9471088271,28.98,4.4,29.31212036,133.01
2021-05-13 20:30:00,44.395,-3.6985,44.5487926576,16.695,-8.1885,18.5950143116,27.7,4.49,28.0615412977,132.61,44.335,-3.3585000000000003,44.4620259013,16.695,-8.1885,18.5950143116,27.64,4.83,28.0588399618,132.95
2021-05-13 21:00:00,43.5075,-4.002,43.6911725667,16.3775,-7.902,18.1841719704,27.13,3.9,27.4088835964,132.67,43.4275,-3.682,43.5833096523,16.3775,-7.902,18.1841719704,27.05,4.22,27.3771967155,133.02
2021-05-13 21:30:00,43.297,-4.105,43.4911627115,16.977,-7.555,18.5821568716,26.32,3.45,26.5451483326,132.47,43.207,-3.805,43.3742190016,16.977,-7.555,18.5821568716,26.23,3.75,26.4967054556,132.82
2021-05-13 22:00:00,42.0875,-4.342,42.3108806367,17.3975,-8.012,19.1537241875,24.69,3.67,24.9612699997,131.68,41.9675,-4.082,42.1655520567,17.3975,-8.012,19.1537241875,24.57,3.93,24.8823190238,132.02
2021-05-13 22:30:00,40.4375,-4.6145,40.6999387776,19.2575,-8.3945,21.0075923537,21.18,3.7800000000000002,21.5146647662,131.53,40.1775,-4.3545,40.412784815,19.2575,-8.3945,21.0075923537,20.92,4.04,21.3065248222,131.87
2021-05-13 23:00:00,38.21,-4.8455,38.5160092721,27.83,-11.4255,30.0840647229,10.38,6.58,12.2898657438,131.64,37.58,-4.6455,37.866041122,27.83,-11.4255,30.0840647229,9.75,6.78,11.8756431405,131.98
2021-05-13 23:30:00,39.875,-5.1645,40.2080549797,28.935,-11.3645,31.08675096,10.94,6.2,12.5747206728,131.83,39.285,-4.9545,39.5961904133,28.935,-11.3645,31.08675096,10.35,6.41,12.1741775903,132.17
2021-05-14 00:00:00,40.556,-5.3135,40.9025967177,28.216,-11.2935,30.3921996284,12.34,5.98,13.7126219229,132.22,39.986,-5.0935,40.3091049051,28.216,-11.2935,30.3921996284,11.77,6.2,13.3031161763,132.57
2021-05-14 00:30:00,39.788,-5.5875,40.1784158504,26.858,-11.7575,29.3187818685,12.93,6.17,14.3266814022,132.68,39.218,-5.3575,39.5822476655,26.858,-11.7575,29.3187818685,12.36,6.4,13.918678098200001,133.03
2021-05-14 01:00:00,39.0845,-5.657,39.4917686265,25.5945,-11.327,27.9889149352,13.49,5.67,14.6331473033,133.86,38.5245,-5.437,38.9062728779,25.5945,-11.327,27.9889149352,12.93,5.89,14.2083426197,134.22
2021-05-14 01:30:00,38.8245,-5.755,39.2487174982,26.0245,-11.135,28.3065862521,12.8,5.38,13.884682207400001,134.02,38.2545,-5.545,38.6542856,26.0245,-11.135,28.3065862521,12.23,5.59,13.4469699189,134.39
2021-05-14 02:00:00,38.819,-5.7505,39.2426172834,27.529,-11.4505,29.815428745,11.29,5.7,12.6472961537,133.44,38.209,-5.5504999999999995,38.6100470247,27.529,-11.4505,29.815428745,10.68,5.9,12.2013277966,133.8
2021-05-14 02:30:00,38.7695,-5.837,39.2064369619,28.2895,-12.037,30.7438640911,10.48,6.2,12.1766333607,133.23,38.1195,-5.617,38.531116896,28.2895,-12.037,30.7438640911,9.83,6.42,11.740753808800001,133.59
2021-05-14 03:00:00,38.8565,-5.944,39.3085070723,27.5965,-12.314,30.2192224958,11.26,6.37,12.9369432247,133.23,38.2265,-5.724,38.6526775043,27.5965,-12.314,30.2192224958,10.63,6.59,12.5069980411,133.59
2021-05-14 03:30:00,38.9055,-5.92,39.3533268003,28.0355,-12.52,30.7040658586,10.87,6.6,12.7167959801,133.63,38.2555,-5.7,38.6778137987,28.0355,-12.52,30.7040658586,10.22,6.82,12.2866105985,133.99
2021-05-14 04:00:00,38.599,-5.925,39.0511001894,28.919,-12.195,31.3851332003,9.68,6.27,11.533225914700001,133.68,37.929,-5.715,38.357141004,28.919,-12.195,31.3851332003,9.01,6.48,11.0982205781,134.03
2021-05-14 04:30:00,38.604,-5.9465,39.0593097513,28.664,-12.4565,31.2536284014,9.94,6.51,11.8820747347,132.98,37.924,-5.7265,38.3539121636,28.664,-12.4565,31.2536284014,9.26,6.73,11.4472922562,133.33
2021-05-14 05:00:00,38.429,-6.002,38.8948845608,29.239,-12.422,31.7683050382,9.19,6.42,11.2103746592,133.39,37.739,-5.802,38.1823954854,29.239,-12.422,31.7683050382,8.5,6.62,10.7737829939,133.73
2021-05-14 05:30:00,38.4165,-5.8545,38.8600391469,29.3565,-12.3445,31.8463619979,9.06,6.49,11.1446713725,133.23,37.7265,-5.6545000000000005,38.1478986643,29.3565,-12.3445,31.8463619979,8.37,6.69,10.7150828275,133.57
2021-05-14 06:00:00,38.821,-5.617,39.225256277,29.161,-12.237,31.6244856085,9.66,6.62,11.7106788872,133.0,38.151,-5.407,38.5322520754,29.161,-12.237,31.6244856085,8.99,6.83,11.2902170041,133.34
2021-05-14 06:30:00,40.915,-4.9295,41.2108868535,29.095,-11.9595,31.4570924475,11.82,7.03,13.7525743045,132.66,40.305,-4.6795,40.5757408466,29.095,-11.9595,31.4570924475,11.21,7.28,13.3664692421,133.0
2021-05-14 07:00:00,42.86,-4.4325,43.0885907898,28.79,-11.5125,31.0064792624,14.07,7.08,15.7509142592,132.24,42.34,-4.1625,42.5441183508,28.79,-11.5125,31.0064792624,13.55,7.35,15.4150900095,132.57
2021-05-14 07:30:00,45.666,-3.5395,45.8029651469,30.706,-11.4195,32.7606992638,14.96,7.88,16.9084594212,131.41,45.166,-3.2195,45.2805999988,30.706,-11.4195,32.7606992638,14.46,8.2,16.6232247172,131.75
2021-05-14 08:00:00,48.0955,-2.964,48.186745234,33.1155,-11.004,34.8959074427,14.98,8.04,17.0012352492,130.71,47.5955,-2.654,47.6694381785,33.1155,-11.004,34.8959074427,14.48,8.35,16.7150501046,131.03
2021-05-14 08:30:00,46.0895,-2.3945,46.1516591305,32.9195,-11.8145,34.9753611918,13.17,9.42,16.1921369806,130.5,45.5195,-2.0645,45.5662928106,32.9195,-11.8145,34.9753611918,12.6,9.75,15.931807807,130.82
2021-05-14 09:00:00,45.786,-2.246,45.8410548744,34.136,-12.256,36.2694917527,11.65,10.01,15.3597721337,130.65,45.156,-1.916,45.1966303169,34.136,-12.256,36.2694917527,11.02,10.34,15.1114526105,130.97
2021-05-14 09:30:00,46.295,-2.129,46.3439280381,34.795,-12.209,36.8748112673,11.5,10.08,15.2923641076,130.7,45.675,-1.7890000000000001,45.7100223802,34.795,-12.209,36.8748112673,10.88,10.42,15.0648863255,131.02
2021-05-14 10:00:00,46.194,-2.267,46.249593782,36.934,-13.097,39.1873929345,9.26,10.83,14.2490876901,130.29,45.484,-1.927,45.5248018667,36.934,-13.097,39.1873929345,8.55,11.17,14.0666769352,130.6
2021-05-14 10:30:00,46.256,-2.271,46.3117153321,36.166,-12.691,38.3280711359,10.09,10.42,14.5046371895,130.53,45.586,-1.941,45.6273040733,36.166,-12.691,38.3280711359,9.42,10.75,14.29331662,130.85
2021-05-14 11:00:00,46.2845,-1.944,46.3253070821,35.1745,-12.314,37.2676809884,11.11,10.37,15.1976642942,130.35,45.6545,-1.604,45.6826683355,35.1745,-12.314,37.2676809884,10.48,10.71,14.9844752995,130.66
2021-05-14 11:30:00,45.7885,-2.038,45.833832223,37.8985,-12.798,40.001063814,7.89,10.76,13.3427770723,130.43,45.0485,-1.718,45.081247501,37.8985,-12.798,40.001063814,7.15,11.08,13.1866940512,130.75
2021-05-14 12:00:00,45.7695,-2.2305,45.8238176116,39.7995,-13.5105,42.0301535864,5.97,11.28,12.7624174826,130.27,44.9595,-1.9205,45.0004995583,39.7995,-13.5105,42.0301535864,5.16,11.59,12.6867529337,130.59
2021-05-14 12:30:00,45.4865,-2.3135,45.545295745,40.4465,-13.7535,42.7209330949,5.04,11.44,12.5010079594,130.31,44.6565,-2.0035,44.7014206094,40.4465,-13.7535,42.7209330949,4.21,11.75,12.4814502363,130.62
2021-05-14 13:00:00,44.4105,-2.6065,44.4869233877,44.3405,-14.7565,46.7315122,0.07,12.15,12.1502016444,130.49,43.4205,-2.3265000000000002,43.4827830584,44.3405,-14.7565,46.7315122,-0.92,12.43,12.4640001605,130.81
2021-05-14 13:30:00,43.795,-2.802,43.8845443066,41.365,-13.662,43.5627532303,2.43,10.86,11.1285443792,130.49,42.895,-2.542,42.9702547002,41.365,-13.662,43.5627532303,1.53,11.12,11.2247628037,130.81
2021-05-14 14:00:00,43.057,-2.948,43.1578029214,42.587,-13.168,44.5763254766,0.47000000000000003,10.22,10.2308015326,131.14,42.077,-2.7279999999999998,42.165340186,42.587,-13.168,44.5763254766,-0.51,10.44,10.4524494737,131.46
2021-05-14 14:30:00,42.912,-3.155,43.0278255202,44.002,-13.955,46.161867694,-1.09,10.8,10.8548652686,131.09,41.882,-2.915,41.9833198902,44.002,-13.955,46.161867694,-2.12,11.04,11.2417080553,131.39
2021-05-14 15:00:00,43.2975,-3.085,43.4072658808,37.1175,-12.385,39.1292349944,6.18,9.3,11.1661273502,131.34,42.5275,-2.8449999999999998,42.622556015,37.1175,-12.385,39.1292349944,5.41,9.54,10.9672102196,131.65
2021-05-14 15:30:00,43.6915,-3.1595,43.8055888272,35.5015,-12.2595,37.5586453763,8.19,9.1,12.2427978828,131.55,42.9615,-2.8795,43.0578912918,35.5015,-12.2595,37.5586453763,7.46,9.38,11.9848237367,131.86
2021-05-14 16:00:00,44.7545,-2.989,44.8542014894,34.3145,-11.969,36.3420124821,10.44,8.98,13.770766137,131.76,44.1045,-2.699,44.187006249,34.3145,-11.969,36.3420124821,9.79,9.27,13.4824701001,132.08
2021-05-14 16:30:00,45.387,-3.1465,45.4959364257,34.167,-11.7565,36.1330760004,11.22,8.61,14.1428603896,131.8,44.747,-2.8565,44.8380820425,34.167,-11.7565,36.1330760004,10.58,8.9,13.8255705126,132.13
2021-05-14 17:00:00,45.2605,-3.298,45.3804987219,33.4405,-11.448,35.3457740649,11.82,8.15,14.3573987895,131.54,44.6605,-3.028,44.7630321164,33.4405,-11.448,35.3457740649,11.22,8.42,14.0280005703,131.87
2021-05-14 17:30:00,45.0125,-3.7765,45.1706443224,33.5825,-11.4465,35.4796655635,11.43,7.67,13.7649482382,131.66,44.3925,-3.5065,44.5307713666,33.5825,-11.4465,35.4796655635,10.81,7.94,13.4126693838,132.0
2021-05-14 18:00:00,44.329,-4.108,44.5189387228,35.289,-12.248,37.3540764174,9.04,8.14,12.1647523608,131.49,43.629,-3.858,43.7992443428,35.289,-12.248,37.3540764174,8.34,8.39,11.8299492814,131.83
2021-05-14 18:30:00,44.685,-3.8064999999999998,44.8468356437,33.785,-11.7465,35.7687920854,10.9,7.94,13.4853105266,131.64,44.055,-3.5465,44.1975190169,33.785,-11.7465,35.7687920854,10.27,8.2,13.1420280018,131.97
2021-05-14 19:00:00,44.8825,-3.758,45.0395533975,30.8025,-12.458,33.2264318014,14.08,8.7,16.5510241375,131.64,44.3425,-3.448,44.476353383,30.8025,-12.458,33.2264318014,13.54,9.01,16.2638156655,131.97
2021-05-14 19:30:00,44.1635,-3.9915000000000003,44.3435091586,29.1835,-12.6215,31.7958949316,14.98,8.63,17.2880681396,131.5,43.6435,-3.6715,43.7976598062,29.1835,-12.6215,31.7958949316,14.46,8.95,17.0057078653,131.84
2021-05-14 20:00:00,43.671,-4.09,43.86210598,29.671,-12.48,32.1887968244,14.0,8.39,16.3215226005,131.36,43.131,-3.7800000000000002,43.2963227191,29.671,-12.48,32.1887968244,13.46,8.7,16.0269023832,131.7
2021-05-14 20:30:00,42.8975,-4.32,43.1144744401,29.1775,-12.29,31.6602369898,13.72,7.97,15.8669247178,131.51,42.3375,-4.03,42.5288702677,29.1775,-12.29,31.6602369898,13.16,8.26,15.5374772727,131.85
2021-05-14 21:00:00,42.2915,-4.5615,42.5367870731,28.0815,-12.0215,30.546474502,14.21,7.46,16.0491650873,131.84,41.7515,-4.2815,41.9704538277,28.0815,-12.0215,30.546474502,13.67,7.74,15.7091215541,132.18
2021-05-14 21:30:00,41.527,-4.8865,41.8135099131,28.067,-12.2265,30.6144376275,13.46,7.34,15.3312491337,131.95,40.957,-4.6165,41.2163550214,28.067,-12.2265,30.6144376275,12.89,7.61,14.9687741649,132.29
2021-05-14 22:00:00,40.609,-5.1185,40.9303056823,28.599,-12.1885,31.0879773104,12.01,7.07,13.9364629659,132.33,39.999,-4.8585,40.2929897532,28.599,-12.1885,31.0879773104,11.4,7.33,13.5531878169,132.67
2021-05-14 22:30:00,39.6265,-5.217,39.9684449441,29.3765,-12.547,31.943793783,10.25,7.33,12.6012459701,132.26,38.9865,-4.987,39.3041645535,29.3765,-12.547,31.943793783,9.61,7.5600000000000005,12.2272523487,132.6
2021-05-14 23:00:00,38.6185,-5.334,38.9851266286,29.8985,-13.144,32.6601444922,8.72,7.8100000000000005,11.7061735849,131.03,37.9185,-5.094,38.2591358796,29.8985,-13.144,32.6601444922,8.02,8.05,11.3632257744,131.36
2021-05-14 23:30:00,40.045,-5.468,40.4165937333,30.965,-13.178,33.6525022695,9.08,7.71,11.9117798838,130.95,39.365,-5.238,39.7119612837,30.965,-13.178,33.6525022695,8.4,7.94,11.5587023493,131.28
2021-05-15 00:00:00,40.768,-5.554,41.1445833616,32.718,-12.864,35.1560808396,8.05,7.31,10.8737574003,131.6,40.078,-5.334,40.4313942376,32.718,-12.864,35.1560808396,7.36,7.53,10.5295061613,131.94
2021-05-15 00:30:00,40.013,-5.5975,40.402625846,32.843,-13.1475,35.3768201687,7.17,7.55,10.4120795233,131.16,39.293,-5.3875,39.660622855,32.843,-13.1475,35.3768201687,6.45,7.76,10.0905946306,131.5
2021-05-15 01:00:00,39.551,-5.7105,39.9611237486,32.471,-12.4805,34.7869044505,7.08,6.77,9.7958817878,131.44,38.821,-5.5205,39.2115539255,32.471,-12.4805,34.7869044505,6.35,6.96,9.4214701613,131.79
2021-05-15 01:30:00,39.404,-5.8235,39.8320018107,31.824,-12.5935,34.2251839769,7.58,6.77,10.163134359,131.6,38.694,-5.6335,39.1019431518,31.824,-12.5935,34.2251839769,6.87,6.96,9.7794938519,131.94
2021-05-15 02:00:00,39.2185,-5.7765,39.6416283028,32.1085,-12.3665,34.4076458727,7.11,6.59,9.694338554,131.83,38.4885,-5.5865,38.8918193776,32.1085,-12.3665,34.4076458727,6.38,6.78,9.3098227695,132.17
2021-05-15 02:30:00,38.997,-5.672,39.4073291787,34.537,-13.062,36.9245204844,4.46,7.39,8.6315525834,131.6,38.197,-5.492,38.5898027075,34.537,-13.062,36.9245204844,3.66,7.57,8.4083589362,131.94
2021-05-15 03:00:00,38.8425,-5.7175,39.2610444652,35.3825,-13.2275,37.7741718969,3.46,7.51,8.2687181594,131.8,38.0125,-5.5475,38.415165137,35.3825,-13.2275,37.7741718969,2.63,7.68,8.1178383822,132.14
2021-05-15 03:30:00,38.7565,-5.7225,39.1766933074,34.4865,-13.4225,37.0065154871,4.27,7.7,8.8047089674,131.63,37.9465,-5.5425,38.3491351728,34.4865,-13.4225,37.0065154871,3.46,7.88,8.6061605841,131.97
2021-05-15 04:00:00,38.8605,-5.6995000000000005,39.2762365878,35.9305,-13.8095,38.4928970136,2.93,8.11,8.6230505043,132.18,38.0005,-5.5195,38.3992562493,35.9305,-13.8095,38.4928970136,2.07,8.29,8.5445304142,132.52
2021-05-15 04:30:00,38.6945,-5.6355,39.1027261262,36.3345,-13.9255,38.9116363123,2.36,8.29,8.619379328,132.27,37.8145,-5.4455,38.2045793132,36.3345,-13.9255,38.9116363123,1.48,8.48,8.6081821542,132.6
2021-05-15 05:00:00,38.7145,-5.5205,39.1061175585,39.0945,-14.6105,41.7354362682,-0.38,9.09,9.0979393271,132.27,37.7745,-5.3405000000000005,38.1501479748,39.0945,-14.6105,41.7354362682,-1.32,9.27,9.3635089577,132.6
2021-05-15 05:30:00,38.7855,-5.6754999999999995,39.198549852,37.8955,-14.3455,40.519899932,0.89,8.67,8.7155607966,132.11,37.8655,-5.5055,38.2636461998,37.8955,-14.3455,40.519899932,-0.03,8.84,8.8400509048,132.44
2021-05-15 06:00:00,39.0845,-5.5815,39.4810243345,38.3945,-14.6215,41.0843752843,0.6900000000000001,9.04,9.0662947228,132.08,38.1745,-5.3915,38.5533490439,38.3945,-14.6215,41.0843752843,-0.22,9.23,9.2326215129,132.4
2021-05-15 06:30:00,40.133,-5.0565,40.4502890132,39.263,-14.3465,41.8019764036,0.87,9.29,9.3306484233,132.13,39.213,-4.8665,39.5138227871,39.263,-14.3465,41.8019764036,-0.05,9.48,9.4801318556,132.46
2021-05-15 07:00:00,41.494,-4.3735,41.7238485551,39.914,-14.7535,42.5534153535,1.58,10.38,10.4995618956,131.51,40.594,-4.1335,40.8039049387,39.914,-14.7535,42.5534153535,0.68,10.62,10.6417479767,131.83
2021-05-15 07:30:00,42.8815,-4.3635,43.1029369591,37.5815,-14.1035,40.1407256349,5.3,9.74,11.088624802,132.0,42.1015,-4.1135,42.30197613,37.5815,-14.1035,40.1407256349,4.52,9.99,10.9649669402,132.33
2021-05-15 08:00:00,44.3725,-4.337,44.5839469456,36.4025,-13.937,38.9792505732,7.97,9.6,12.4772152342,131.65,43.6625,-4.067,43.8515039109,36.4025,-13.937,38.9792505732,7.26,9.87,12.2525303509,131.98
2021-05-15 08:30:00,46.1585,-4.0945,46.3397459261,33.1085,-13.2545,35.6630697291,13.05,9.16,15.9439047915,131.34,45.6085,-3.7645,45.7635961491,33.1085,-13.2545,35.6630697291,12.5,9.49,15.6942696549,131.66
2021-05-15 09:00:00,47.328,-4.0085,47.4974489447,31.828,-12.8185,34.3123232418,15.5,8.81,17.8287997353,130.5,46.858,-3.6685,47.0013835568,31.828,-12.8185,34.3123232418,15.03,9.15,17.5961188903,130.81
2021-05-15 09:30:00,47.843,-4.0245,48.0119698539,32.693,-12.5045,35.0027823073,15.15,8.48,17.361823061,130.64,47.353,-3.6945,47.4969045228,32.693,-12.5045,35.0027823073,14.66,8.81,17.1035581094,130.96
2021-05-15 10:00:00,48.4,-3.7945,48.548514192,33.32,-12.6945,35.6563140306,15.08,8.9,17.5104654421,130.19,47.9,-3.4545,48.0244059854,33.32,-12.6945,35.6563140306,14.58,9.24,17.261344096,130.5
2021-05-15 10:30:00,48.2435,-3.7935,48.3924160845,35.1535,-12.9135,37.4503276955,13.09,9.12,15.953761312,130.19,47.6935,-3.4535,47.8183709938,35.1535,-12.9135,37.4503276955,12.54,9.46,15.7080616245,130.5
2021-05-15 11:00:00,48.0225,-3.8265000000000002,48.1747092207,38.2525,-13.6165,40.6037292438,9.77,9.79,13.8310158701,130.02,47.3725,-3.5165,47.5028370574,38.2525,-13.6165,40.6037292438,9.12,10.1,13.6082474992,130.32
2021-05-15 11:30:00,48.4505,-3.636,48.5867414657,36.9905,-13.516,39.3824751158,11.46,9.88,15.130961635,129.92,47.8405,-3.306,47.9545939014,36.9905,-13.516,39.3824751158,10.85,10.21,14.898543553,130.23
2021-05-15 12:00:00,48.9525,-3.4325,49.0726941639,37.6625,-13.8825,40.1396027945,11.29,10.45,15.3839721789,130.18,48.3425,-3.0725,48.4400409011,37.6625,-13.8825,40.1396027945,10.68,10.81,15.1960027639,130.49
2021-05-15 12:30:00,48.0405,-3.8905000000000003,48.1977761987,44.8605,-15.5605,47.4825612251,3.18,11.67,12.0955074304,130.18,47.1805,-3.6005000000000003,47.3176835919,44.8605,-15.5605,47.4825612251,2.32,11.96,12.1829388901,130.49
2021-05-15 13:00:00,47.731,-4.1165,47.9081823205,43.631,-15.3065,46.2380049662,4.1,11.19,11.9174703692,130.04,46.891,-3.8165,47.0460577865,43.631,-15.3065,46.2380049662,3.26,11.49,11.9435212563,130.35
2021-05-15 13:30:00,47.0205,-3.8040000000000003,47.1741225276,48.8005,-16.584,51.541418842,-1.78,12.78,12.9033639025,130.2,46.0005,-3.524,46.1352855876,48.8005,-16.584,51.541418842,-2.8,13.06,13.3567810493,130.51
2021-05-15 14:00:00,46.517,-3.5095,46.6492001995,51.017,-17.0095,53.7778521257,-4.5,13.5,14.2302494708,130.15,45.417,-3.2295,45.5316764379,51.017,-17.0095,53.7778521257,-5.6,13.78,14.8744209971,130.46
2021-05-15 14:30:00,45.844,-3.4275,45.9719489716,53.504,-17.8675,56.4085593882,-7.66,14.44,16.3459230391,130.15,44.654,-3.1575,44.7654947728,53.504,-17.8675,56.4085593882,-8.85,14.71,17.1670207083,130.46
2021-05-15 15:00:00,45.744,-3.273,45.8609426964,53.134,-17.773,56.027684987,-7.39,14.5,16.2745844801,130.33,44.564,-3.003,44.6650658233,53.134,-17.773,56.027684987,-8.57,14.77,17.076234948,130.65
2021-05-15 15:30:00,46.192,-3.0185,46.2905196153,51.842,-17.8385,54.8252227196,-5.65,14.82,15.8604823382,130.33,45.062,-2.7285,45.1445296382,51.842,-17.8385,54.8252227196,-6.78,15.11,16.5614160023,130.65
2021-05-15 16:00:00,46.785,-3.426,46.9102728728,48.905,-17.616,51.9809819165,-2.12,14.19,14.3474910699,130.49,45.765,-3.106,45.8702786235,48.905,-17.616,51.9809819165,-3.14,14.51,14.8458647441,130.81
2021-05-15 16:30:00,47.9225,-2.6625,47.9964052039,50.9425,-18.5225,54.2053623962,-3.02,15.86,16.1449682564,130.49,46.8725,-2.3125,46.929510039,50.9425,-18.5225,54.2053623962,-4.07,16.21,16.7131385443,130.81
2021-05-15 17:00:00,48.6065,-2.9065000000000003,48.6933217649,51.8265,-18.6565,55.0822212197,-3.22,15.75,16.0757861394,130.35,47.5565,-2.5465,47.6246297046,51.8265,-18.6565,55.0822212197,-4.27,16.11,16.6662833289,130.67
2021-05-15 17:30:00,49.5175,-3.0085,49.6088084769,49.8675,-17.7485,52.9318128208,-0.35000000000000003,14.74,14.744154774,129.85,48.5775,-2.6585,48.6501914539,49.8675,-17.7485,52.9318128208,-1.29,15.09,15.1450387916,130.16
2021-05-15 18:00:00,50.4445,-3.2475,50.5489251765,46.7645,-16.7875,49.6864027325,3.68,13.54,14.0311795655,130.23,49.6045,-2.8975,49.6890523808,46.7645,-16.7875,49.6864027325,2.84,13.89,14.1773657638,130.56
2021-05-15 18:30:00,52.213,-3.3565,52.3207746622,44.953,-15.9765,47.7076593562,7.26,12.62,14.5592582229,130.72,51.483,-2.9865,51.5695498453,44.953,-15.9765,47.7076593562,6.53,12.99,14.5389476923,131.05
2021-05-15 19:00:00,51.6215,-3.493,51.7395430135,43.6315,-14.763,46.0614151026,7.99,11.27,13.8149556641,131.53,50.9415,-3.173,51.0402228762,43.6315,-14.763,46.0614151026,7.31,11.59,13.7027077616,131.87
2021-05-15 19:30:00,51.1885,-3.543,51.3109674558,44.3185,-14.813,46.7285181795,6.87,11.27,13.198856011,131.27,50.4485,-3.213,50.5507123713,44.3185,-14.813,46.7285181795,6.13,11.6,13.120095274,131.61
2021-05-15 20:00:00,51.141,-3.7035,51.2749236299,43.141,-15.3735,45.7983666002,8.0,11.67,14.148812671,131.1,50.451,-3.3535,50.5623314657,43.141,-15.3735,45.7983666002,7.31,12.02,14.0682799233,131.44
2021-05-15 20:30:00,51.094,-3.901,51.2427032562,41.764,-15.141,44.4238852083,9.33,11.24,14.6077547898,130.73,50.444,-3.571,50.570240033,41.764,-15.141,44.4238852083,8.68,11.57,14.4640001383,131.07
2021-05-15 21:00:00,50.8655,-4.1205,51.0321233195,41.0755,-15.0705,43.7529047093,9.79,10.95,14.6883150838,131.22,50.2155,-3.7705,50.3568576313,41.0755,-15.0705,43.7529047093,9.14,11.3,14.533740055500001,131.56
2021-05-15 21:30:00,50.83,-4.639,51.0412501904,38.87,-14.589,41.5176567378,11.96,9.95,15.5577665492,131.31,50.26,-4.309,50.4443761087,38.87,-14.589,41.5176567378,11.39,10.28,15.3430929085,131.65
2021-05-15 22:00:00,50.4595,-4.979,50.704551879,38.7795,-14.989,41.5754704273,11.68,10.01,15.3825388022,131.31,49.8595,-4.639,50.0748445954,38.7795,-14.989,41.5754704273,11.08,10.35,15.1620875871,131.65
2021-05-15 22:30:00,49.1245,-5.015,49.379821033,36.8545,-16.055,40.1997163578,12.27,11.04,16.5055899622,131.84,48.5545,-4.635,48.775226245,36.8545,-16.055,40.1997163578,11.7,11.42,16.3495076378,132.19
2021-05-15 23:00:00,47.935,-5.24,48.2205539682,35.925,-15.7,39.2058111126,12.01,10.46,15.9264465591,130.99,47.345,-4.88,47.5958341139,35.925,-15.7,39.2058111126,11.42,10.82,15.7317767592,131.33
2021-05-15 23:30:00,46.645,-5.3765,46.9538366617,36.405,-15.9865,39.7604351995,10.24,10.61,14.7454976179,131.65,45.995,-5.0465,46.2710188698,36.405,-15.9865,39.7604351995,9.59,10.94,14.5482541908,131.99
2021-05-16 00:00:00,45.5475,-5.1915,45.8424086245,39.2975,-17.1615,42.8813547885,6.25,11.97,13.5034588162,132.18,44.7475,-4.8615,45.0108091296,39.2975,-17.1615,42.8813547885,5.45,12.3,13.4533453089,132.53
2021-05-16 00:30:00,44.3965,-5.4745,44.7327549174,37.2265,-16.6345,40.7739977498,7.17,11.16,13.2647842048,133.3,43.6365,-5.1445,43.9387074514,37.2265,-16.6345,40.7739977498,6.41,11.49,13.1570589419,133.65
2021-05-16 01:00:00,43.866,-5.635,44.2264534074,35.816,-16.105,39.2703053337,8.05,10.47,13.2069451426,133.3,43.126,-5.325,43.4535096511,35.816,-16.105,39.2703053337,7.31,10.78,13.0247648731,133.65
2021-05-16 01:30:00,43.582,-5.4485,43.9212576806,38.022,-16.6185,41.4951446105,5.5600000000000005,11.17,12.4772793509,132.95,42.782,-5.1385,43.0894848687,38.022,-16.6185,41.4951446105,4.76,11.48,12.4277109719,133.3
2021-05-16 02:00:00,43.3075,-5.7505,43.6876161687,35.4575,-15.7705,38.8064811146,7.85,10.02,12.7288216265,132.77,42.5875,-5.4605,42.9361411459,35.4575,-15.7705,38.8064811146,7.13,10.31,12.5352702404,133.12
2021-05-16 02:30:00,43.221,-6.0905,43.648012913,33.421,-15.7005,36.9251803144,9.8,9.61,13.725600169,132.98,42.541,-5.7705,42.930587595,33.421,-15.7005,36.9251803144,9.12,9.93,13.4825553958,133.33
2021-05-16 03:00:00,42.5925,-6.1325,43.0317163555,32.1025,-14.8625,35.3760429175,10.49,8.73,13.647453975,132.98,41.9425,-5.8525,42.3488496007,32.1025,-14.8625,35.3760429175,9.84,9.01,13.3418776789,133.33
2021-05-16 03:30:00,42.5225,-6.028,42.9476401011,34.2825,-15.658,37.6890271863,8.24,9.63,12.6741666393,132.68,41.7925,-5.7379999999999995,42.1845670862,34.2825,-15.658,37.6890271863,7.51,9.92,12.4421260241,133.02
2021-05-16 04:00:00,42.2945,-6.0185,42.720569665,34.4645,-15.7585,37.8963333649,7.83,9.74,12.4970596542,132.88,41.5645,-5.7185,41.9560353525,34.4645,-15.7585,37.8963333649,7.1,10.04,12.2968125951,133.22
2021-05-16 04:30:00,42.177,-5.957,42.5956004536,34.997,-16.077,38.5131138445,7.18,10.12,12.4083359078,133.02,41.407,-5.657,41.7916414849,34.997,-16.077,38.5131138445,6.41,10.42,12.2337443164,133.36
2021-05-16 05:00:00,41.7415,-6.168,42.1947514064,34.2815,-15.688,37.7005913249,7.46,9.52,12.0947095873,133.44,40.9915,-5.898,41.4136387709,34.2815,-15.688,37.7005913249,6.71,9.79,11.8687910084,133.79
2021-05-16 05:30:00,41.636,-6.154,42.0883381948,33.356,-15.644,36.842332608,8.28,9.49,12.5943836689,133.26,40.906,-5.864,41.3241737001,33.356,-15.644,36.842332608,7.55,9.78,12.355197287,133.6
2021-05-16 06:00:00,41.7345,-6.1705,42.1881921928,34.8145,-16.2405,38.4161847468,6.92,10.07,12.2184819024,133.45,40.9545,-5.8705,41.3731052799,34.8145,-16.2405,38.4161847468,6.14,10.37,12.0514107058,133.79
2021-05-16 06:30:00,42.4885,-5.719,42.871664223,37.0685,-16.709,40.6603538259,5.42,10.99,12.253836134,133.15,41.6785,-5.419,42.0293102876,37.0685,-16.709,40.6603538259,4.61,11.29,12.194925174,133.89
2021-05-16 07:00:00,43.0825,-5.909,43.4858377779,33.8425,-15.689,37.302272414,9.24,9.78,13.4545902948,133.15,42.3825,-5.599,42.7507322423,33.8425,-15.689,37.302272414,8.54,10.09,13.2189144789,133.52
2021-05-16 07:30:00,44.494,-5.803,44.870823984,31.324,-15.523,34.9593550427,13.17,9.72,16.3684849635,133.15,43.904,-5.463,44.242576609,31.324,-15.523,34.9593550427,12.58,10.06,16.107762104,133.52
2021-05-16 08:00:00,45.535,-5.5625,45.8734959563,30.765,-15.0225,34.2368329617,14.77,9.46,17.5397976043,133.78,44.995,-5.2025,45.2947682547,30.765,-15.0225,34.2368329617,14.23,9.82,17.2894563246,134.14
2021-05-16 08:30:00,46.6725,-5.1985,46.9611185823,22.9125,-11.8585,25.7993542264,23.76,6.66,24.6757613864,133.43,46.4625,-4.8285,46.7127211635,22.9125,-11.8585,25.7993542264,23.55,7.03,24.5768875165,133.77
2021-05-16 09:00:00,48.4765,-5.136,48.7478158306,12.5365,-8.446,15.1161750536,35.94,3.31,36.0921002437,133.1,48.6765,-4.726,48.9053854729,12.5365,-8.446,15.1161750536,36.14,3.7199999999999998,36.3309509922,133.45
2021-05-16 09:30:00,50.4485,-4.837,50.6798551818,12.3985,-8.047,14.7809678726,38.05,3.21,38.1851620397,132.52,50.7085,-4.397,50.8987777972,12.3985,-8.047,14.7809678726,38.31,3.65,38.4834847694,132.85
2021-05-16 10:00:00,51.4945,-4.589,51.6985730098,13.1345,-7.749,15.2499865984,38.36,3.16,38.4899363471,132.52,51.7845,-4.149,51.950444091,13.1345,-7.749,15.2499865984,38.65,3.6,38.8172964025,132.85
2021-05-16 10:30:00,52.2885,-4.546,52.4857442383,14.8385,-8.336,17.0196938354,37.45,3.79,37.6412885008,132.03,52.5285,-4.106,52.6887326499,14.8385,-8.336,17.0196938354,37.69,4.23,37.9266265307,132.35
2021-05-16 11:00:00,53.3005,-4.2605,53.4705073896,13.7805,-8.8905,16.3994868975,39.52,4.63,39.7902915295,131.61,53.6005,-3.7605,53.7322525165,13.7805,-8.8905,16.3994868975,39.82,5.13,40.1490884081,131.93
2021-05-16 11:30:00,53.528,-4.188,53.6915834,14.618,-8.468,16.893577122700002,38.91,4.28,39.1446867403,131.53,53.838,-3.718,53.966228032000004,14.618,-8.468,16.893577122700002,39.22,4.75,39.5065931206,131.85
2021-05-16 12:00:00,53.303,-4.3629999999999995,53.4812638033,19.313,-9.733,21.6269105052,33.99,5.37,34.4115823525,130.78,53.433,-3.903,53.5753571897,19.313,-9.733,21.6269105052,34.12,5.83,34.6144955185,131.09
2021-05-16 12:30:00,54.272,-4.272,54.4398747978,14.422,-8.502,16.7415079369,39.85,4.23,40.0738742824,131.04,54.612,-3.792,54.7434910103,14.422,-8.502,16.7415079369,40.19,4.71,40.4650491165,131.34
