Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-16 13:00:00,54.185,-4.3805,54.3617789007,14.535,-8.8105,16.996797794,39.65,4.43,39.8967091375,130.61,54.485,-3.8905000000000003,54.6237239233,14.535,-8.8105,16.996797794,39.95,4.92,40.2518185925,130.91
2021-05-16 13:30:00,53.0625,-4.6065000000000005,53.2620760814,17.7925,-9.6165,20.2249877256,35.27,5.01,35.6240508645,131.3,53.2425,-4.1565,53.4044969876,17.7925,-9.6165,20.2249877256,35.45,5.46,35.8680094234,131.61
2021-05-16 14:00:00,52.539,-4.621,52.7418255467,16.179,-8.961,18.4948523108,36.36,4.34,36.6180993499,131.02,52.749,-4.161,52.9128615934,16.179,-8.961,18.4948523108,36.57,4.8,36.883667117,131.33
2021-05-16 14:30:00,51.277,-4.7375,51.4953846014,18.057,-8.6375,20.0165345465,33.22,3.9,33.4481449411,131.49,51.397,-4.3475,51.5805425064,18.057,-8.6375,20.0165345465,33.34,4.29,33.6148731963,131.81
2021-05-16 15:00:00,51.163,-4.902,51.3972973317,16.603,-8.662,18.7267149548,34.56,3.76,34.7639353353,131.49,51.323,-4.482,51.5183331737,16.603,-8.662,18.7267149548,34.72,4.18,34.9707134614,131.81
2021-05-16 15:30:00,51.2125,-4.953,51.4514563958,15.3225,-8.333,17.4418432297,35.89,3.38,36.0488071925,131.9,51.4125,-4.533,51.6119486674,15.3225,-8.333,17.4418432297,36.09,3.8,36.2895039922,132.22
2021-05-16 16:00:00,51.2845,-4.9085,51.5188636569,14.6945,-8.1185,16.7880425452,36.59,3.21,36.7305349811,131.78,51.5145,-4.4885,51.7096735873,14.6945,-8.1185,16.7880425452,36.82,3.63,36.9985040238,132.09
2021-05-16 16:30:00,51.985,-4.563,52.184875146,15.905,-6.933,17.3503750392,36.08,2.37,36.1577557379,131.73,52.195,-4.183,52.3623482476,15.905,-6.933,17.3503750392,36.29,2.75,36.3940462164,132.05
2021-05-16 17:00:00,52.11,-4.543,52.3076566957,18.67,-7.223,20.0185071621,33.44,2.68,33.5472204512,131.73,52.26,-4.173,52.4263438454,18.67,-7.223,20.0185071621,33.59,3.05,33.7281870251,132.05
2021-05-16 17:30:00,52.332,-4.574,52.5315114955,22.022,-8.314,23.5391393216,30.31,3.74,30.5398706612,131.25,52.382,-4.204,52.5504285425,22.022,-8.314,23.5391393216,30.36,4.11,30.6369335933,131.58
2021-05-16 18:00:00,52.697,-4.4425,52.8839258684,18.787,-7.2825,20.1490986213,33.91,2.84,34.0287187534,131.0,52.877,-4.0625,53.0328297873,18.787,-7.2825,20.1490986213,34.09,3.22,34.2417362293,131.33
2021-05-16 18:30:00,53.1295,-4.4015,53.3115088185,17.2695,-7.4515,18.8085215395,35.86,3.05,35.9894720717,131.12,53.3395,-4.0015,53.4893845777,17.2695,-7.4515,18.8085215395,36.07,3.45,36.234616046,131.45
2021-05-16 19:00:00,52.6375,-4.516,52.8308684601,16.4475,-7.126,17.9248467846,36.19,2.61,36.2839937162,131.56,52.8775,-4.116,53.0374533914,16.4475,-7.126,17.9248467846,36.43,3.01,36.5541379327,131.9
2021-05-16 19:30:00,51.6535,-4.36,51.8371841659,19.2235,-8.0,20.8216942694,32.43,3.64,32.6336406182,131.43,51.7635,-3.98,51.9162819571,19.2235,-8.0,20.8216942694,32.54,4.02,32.7873756193,131.77
2021-05-16 20:00:00,50.69,-4.4755,50.8871909251,18.1,-7.3555,19.5374865387,32.59,2.88,32.7170062811,131.68,50.82,-4.1155,50.9863681806,18.1,-7.3555,19.5374865387,32.72,3.24,32.8800243309,132.02
2021-05-16 20:30:00,50.086,-4.75,50.3107334075,16.166,-7.43,17.7916962654,33.92,2.68,34.025707928,131.38,50.246,-4.38,50.4365434581,16.166,-7.43,17.7916962654,34.08,3.05,34.2162081476,131.73
2021-05-16 21:00:00,49.445,-5.072,49.7044586431,14.125,-6.862,15.7035877748,35.32,1.79,35.3653290668,131.95,49.665,-4.7219999999999995,49.8889718174,14.125,-6.862,15.7035877748,35.54,2.14,35.6043705182,132.3
2021-05-16 21:30:00,49.531,-5.13,49.7959522552,12.911,-7.94,15.1570947414,36.62,2.81,36.7276530696,132.01,49.761,-4.72,49.9843527616,12.911,-7.94,15.1570947414,36.85,3.22,36.9904163264,132.38
2021-05-16 22:00:00,48.7825,-5.3655,49.0766838376,12.2125,-7.8555,14.5208139063,36.57,2.49,36.6546722806,131.54,49.0225,-4.9755,49.2743453178,12.2125,-7.8555,14.5208139063,36.81,2.88,36.9224931444,131.9
2021-05-16 22:30:00,47.99,-5.4365,48.2969526187,12.49,-8.2265,14.955781566,35.5,2.79,35.609466438,132.07,48.19,-5.0365,48.4524760177,12.49,-8.2265,14.955781566,35.7,3.19,35.8422390484,132.43
2021-05-16 23:00:00,46.6425,-5.5735,46.9743196704,12.2425,-8.2535,14.7647915156,34.4,2.68,34.5042374209,132.34,46.8125,-5.2035,47.1008128221,12.2425,-8.2535,14.7647915156,34.57,3.05,34.704285038,132.71
2021-05-16 23:30:00,45.488,-5.7940000000000005,45.8555185338,11.888,-8.464,14.5932806456,33.6,2.67,33.705917878,132.66,45.618,-5.434,45.9405080512,11.888,-8.464,14.5932806456,33.73,3.03,33.8658205275,133.03
2021-05-17 00:00:00,44.3875,-5.877,44.7748733694,11.2475,-8.227,13.9351995052,33.14,2.35,33.2232162802,132.98,44.5075,-5.517,44.8481309003,11.2475,-8.227,13.9351995052,33.26,2.71,33.3702217553,133.35
2021-05-17 00:30:00,43.6215,-5.8445,44.0112876715,10.8515,-8.1445,13.5679008141,32.77,2.3,32.8506149105,133.02,43.7315,-5.4945,44.0753176109,10.8515,-8.1445,13.5679008141,32.88,2.65,32.9866169833,133.39
2021-05-17 01:00:00,43.3975,-5.894,43.795915817,11.5875,-8.444,14.337757574,31.81,2.55,31.912044748,133.21,43.4675,-5.554,43.8208908199,11.5875,-8.444,14.337757574,31.88,2.89,32.0107247653,133.58
2021-05-17 01:30:00,43.2605,-6.0535,43.6819839579,10.9905,-8.5135,13.9021858893,32.27,2.46,32.3636292773,133.21,43.3405,-5.7035,43.7141722157,10.9905,-8.5135,13.9021858893,32.35,2.81,32.4718123917,133.58
2021-05-17 02:00:00,43.2085,-5.8805,43.6068200228,13.0085,-8.5705,15.5780147163,30.2,2.69,30.3195662898,133.38,43.2385,-5.5405,43.592029346,13.0085,-8.5705,15.5780147163,30.23,3.03,30.3814713271,133.76
2021-05-17 02:30:00,42.6855,-6.2245,43.1369483216,11.775500000000001,-8.5945,14.5783342841,30.91,2.37,31.000725798,132.87,42.7355,-5.9045000000000005,43.1414659058,11.775500000000001,-8.5945,14.5783342841,30.96,2.69,31.076642354,133.23
2021-05-17 03:00:00,42.4575,-6.384,42.9347733457,11.2275,-8.574,14.1269328678,31.23,2.19,31.3066925752,133.21,42.5175,-6.044,42.944938494,11.2275,-8.574,14.1269328678,31.29,2.5300000000000002,31.3921168448,133.58
2021-05-17 03:30:00,42.2145,-6.364,42.6915039118,11.1645,-8.534,14.0525875286,31.05,2.17,31.1257353327,133.35,42.2645,-6.044,42.6944714951,11.1645,-8.534,14.0525875286,31.1,2.49,31.1995208297,133.72
2021-05-17 04:00:00,42.3025,-6.1745,42.7507421748,13.8325,-9.3145,16.6762695619,28.47,3.14,28.6426343062,133.51,42.2625,-5.8545,42.6660764132,13.8325,-9.3145,16.6762695619,28.43,3.46,28.639771298,133.88
2021-05-17 04:30:00,42.198,-6.005,42.6231302112,14.888,-9.505,17.6634529184,27.31,3.5,27.5333633979,133.43,42.138,-5.6850000000000005,42.5197632754,14.888,-9.505,17.6634529184,27.25,3.8200000000000003,27.5164478085,133.79
2021-05-17 05:00:00,42.2815,-6.0225,42.7082632344,14.9115,-9.4925,17.676549111699998,27.37,3.47,27.5890884228,133.46,42.2115,-5.7025,42.5949438138,14.9115,-9.4925,17.676549111699998,27.3,3.79,27.5618232343,133.82
2021-05-17 05:30:00,42.358,-5.78,42.7505387568,15.738,-9.65,18.460962705100002,26.62,3.87,26.8998382895,133.36,42.268,-5.46,42.6191907948,15.738,-9.65,18.460962705100002,26.53,4.19,26.8588346732,133.73
2021-05-17 06:00:00,43.081,-5.2835,43.4037778684,17.241,-10.2635,20.0646832332,25.84,4.98,26.3155087353,133.08,42.961,-4.9335,43.2433456528,17.241,-10.2635,20.0646832332,25.72,5.33,26.2664672158,133.44
2021-05-17 06:30:00,45.101,-4.8345,45.3593715923,17.081,-9.8345,19.7098440189,28.02,5.0,28.4626140753,133.42,45.061,-4.4645,45.2816241013,17.081,-9.8345,19.7098440189,27.98,5.37,28.4906528532,133.78
2021-05-17 07:00:00,47.137,-4.2685,47.329872821,16.247,-9.2885,18.7147332669,30.89,5.02,31.295247243,132.68,47.167,-3.8685,47.3253756588,16.247,-9.2885,18.7147332669,30.92,5.42,31.3914446944,133.04
2021-05-17 07:30:00,49.6,-3.6455,49.7337880143,15.2,-8.6155,17.4718871405,34.4,4.97,34.7571704832,132.68,49.77,-3.2055,49.873120318,15.2,-8.6155,17.4718871405,34.57,5.41,34.9907559221,133.04
2021-05-17 08:00:00,51.434,-3.174,51.5318409529,17.744,-8.794,19.8036353228,33.69,5.62,34.1555339586,131.23,51.554,-2.724,51.6259149265,17.744,-8.794,19.8036353228,33.81,6.07,34.350560403,131.56
2021-05-17 08:30:00,53.217,-2.4859999999999998,53.2750343501,20.576999999999998,-8.896,22.4176659133,32.64,6.41,33.2634589302,131.14,53.317,-2.016,53.3551004591,20.576999999999998,-8.896,22.4176659133,32.74,6.88,33.4550743535,131.47
2021-05-17 09:00:00,53.4895,-2.339,53.540615716,22.5195,-8.589,24.1018422792,30.97,6.25,31.5943570911,131.19,53.5295,-1.899,53.563173648,22.5195,-8.589,24.1018422792,31.01,6.69,31.723432979400002,131.52
2021-05-17 09:30:00,53.99,-2.1385,54.0323355247,23.43,-8.5785,24.9510633491,30.56,6.44,31.2311895387,131.33,54.02,-1.6885,54.0463822309,23.43,-8.5785,24.9510633491,30.59,6.89,31.3563422612,131.65
2021-05-17 10:00:00,54.9795,-2.2225,55.024403009,20.7895,-7.9725,22.2657599578,34.19,5.75,34.6701398901,131.14,55.1195,-1.7525,55.1473529419,20.7895,-7.9725,22.2657599578,34.33,6.22,34.8889280431,131.46
2021-05-17 10:30:00,54.9295,-2.249,54.9755215641,19.5195,-7.039,20.7499012347,35.41,4.79,35.7325090079,131.41,55.1295,-1.799,55.158844905,19.5195,-7.039,20.7499012347,35.61,5.24,35.9934674629,131.73
2021-05-17 11:00:00,55.4565,-2.0055,55.4927510807,20.2565,-7.4055,21.5677356832,35.2,5.4,35.6117957986,131.26,55.6265,-1.5354999999999999,55.6476887436,20.2565,-7.4055,21.5677356832,35.37,5.87,35.8537836218,131.59
2021-05-17 11:30:00,54.733,-2.0025,54.7696201854,21.873,-9.4625,23.8320589805,32.86,7.46,33.6961600186,131.65,54.813,-1.4925000000000002,54.8333158331,21.873,-9.4625,23.8320589805,32.94,7.97,33.8904780137,132.0
2021-05-17 12:00:00,52.99,-2.014,53.0282594095,26.13,-10.784,28.2678537565,26.86,8.77,28.255486193,130.88,52.88,-1.554,52.9028289981,26.13,-10.784,28.2678537565,26.75,9.23,28.2976218082,131.22
2021-05-17 12:30:00,40.2195,-1.6535000000000002,40.2534749121,20.5095,-8.8335,22.3309272647,19.71,7.18,20.97704698,131.0,39.8795,-1.3035,39.9007973918,20.5095,-8.8335,22.3309272647,19.37,7.53,20.7821509955,131.33
2021-05-17 13:00:00,32.969,5.6485,33.4493723895,20.499,-9.1115,22.4327535815,12.47,14.76,19.3224869,130.96,32.079,-7.2815,32.8950221652,20.499,-9.1115,22.4327535815,11.58,1.83,11.7237067517,131.29
2021-05-17 13:30:00,38.317,5.9615,38.7779830735,22.917,-10.1685,25.0716429707,15.4,16.13,22.3010515447,130.31,33.417,-12.5185,35.6848529666,22.917,-10.1685,25.0716429707,10.5,-2.35,10.7597630085,130.63
2021-05-17 14:00:00,49.747,3.269,49.85429139,28.257,-12.081,30.7312318334,21.49,15.35,26.4091385698,129.95,28.257,-12.081,30.7312318334,28.257,-12.081,30.7312318334,0.0,0.0,0.0,130.24
2021-05-17 14:30:00,46.6225,3.6465,46.764884994,25.8225,-11.4735,28.2567285527,20.8,15.12,25.714867295,130.31,25.8225,-11.4735,28.2567285527,25.8225,-11.4735,28.2567285527,0.0,0.0,0.0,92.4
2021-05-17 15:00:00,45.9765,4.1045,46.159348701,26.0665,-11.6055,28.5333147829,19.91,15.71,25.3616284966,130.31,26.0665,-11.6055,28.5333147829,26.0665,-11.6055,28.5333147829,0.0,0.0,0.0,92.4
2021-05-17 15:30:00,45.6465,3.174,45.7567179576,24.3465,-11.346,26.8604500753,21.3,14.52,25.7782931941,130.38,24.3465,-11.346,26.8604500753,24.3465,-11.346,26.8604500753,0.0,0.0,0.0,92.4
2021-05-17 16:00:00,47.865,2.955,47.9561283884,24.385,-11.345,26.8949298196,23.48,14.3,27.4918242392,130.58,24.385,-11.345,26.8949298196,24.385,-11.345,26.8949298196,0.0,0.0,0.0,92.4
2021-05-17 16:30:00,46.3315,1.9625,46.3730449561,25.1915,-11.5675,27.7203666733,21.14,13.53,25.0990139249,130.79,25.1915,-11.5675,27.7203666733,25.1915,-11.5675,27.7203666733,0.0,0.0,0.0,92.4
2021-05-17 17:00:00,45.1365,2.292,45.194655616,24.1265,-10.898,26.4736549469,21.01,13.19,24.8071804121,130.6,24.1265,-10.898,26.4736549469,24.1265,-10.898,26.4736549469,0.0,0.0,0.0,92.4
2021-05-17 17:30:00,47.024,3.2375,47.1353156587,25.904,-9.6425,27.6404598777,21.12,12.88,24.7375989134,130.53,25.904,-9.6425,27.6404598777,25.904,-9.6425,27.6404598777,0.0,0.0,0.0,92.4
2021-05-17 18:00:00,48.974,2.2984999999999998,49.027908157,25.534,-9.7715,27.3398494555,23.44,12.07,26.3651000377,130.73,25.534,-9.7715,27.3398494555,25.534,-9.7715,27.3398494555,0.0,0.0,0.0,92.4
2021-05-17 18:30:00,45.906,2.4795,45.9729132887,22.166,-9.9605,24.3010929024,23.74,12.44,26.8018879932,130.82,22.166,-9.9605,24.3010929024,22.166,-9.9605,24.3010929024,0.0,0.0,0.0,92.4
2021-05-17 19:00:00,45.9825,3.1155,46.0879230005,20.4425,-9.5645,22.5693479414,25.54,12.68,28.5144524759,131.11,20.4425,-9.5645,22.5693479414,20.4425,-9.5645,22.5693479414,0.0,0.0,0.0,92.4
2021-05-17 19:30:00,48.93,2.1965,48.9792763549,23.21,-9.3535,25.0238298877,25.72,11.55,28.1943416309,131.04,23.21,-9.3535,25.0238298877,23.21,-9.3535,25.0238298877,0.0,0.0,0.0,92.4
2021-05-17 20:00:00,50.1815,2.5135,50.244408888,19.4315,-9.7265,21.7298871258,30.75,12.24,33.0965270081,130.93,19.4315,-9.7265,21.7298871258,19.4315,-9.7265,21.7298871258,0.0,0.0,0.0,92.4
2021-05-17 20:30:00,53.8085,2.623,53.8723936841,18.1085,-9.767,20.5745488711,35.7,12.39,37.7889150413,131.17,18.1085,-9.767,20.5745488711,18.1085,-9.767,20.5745488711,0.0,0.0,0.0,92.4
2021-05-17 21:00:00,53.759,0.7765000000000001,53.7646076267,15.649000000000001,-8.9835,18.044236566,38.11,9.76,39.3399250126,131.45,15.649000000000001,-8.9835,18.044236566,15.649000000000001,-8.9835,18.044236566,0.0,0.0,0.0,92.4
2021-05-17 21:30:00,48.597,0.42250000000000004,48.5988365627,15.397,-9.5175,18.1011164089,33.2,9.94,34.6560759464,130.99,15.397,-9.5175,18.1011164089,15.397,-9.5175,18.1011164089,0.0,0.0,0.0,92.4
2021-05-17 22:00:00,46.5725,8.8725,47.4101150863,14.0725,-9.4675,16.9608022363,32.5,18.34,37.3176312217,130.39,14.0725,-9.4675,16.9608022363,14.0725,-9.4675,16.9608022363,0.0,0.0,0.0,92.4
2021-05-17 22:30:00,46.6055,22.3865,51.7032688763,18.5355,-11.1335,21.6222011484,28.07,33.52,43.7208794514,131.02,18.5355,-11.1335,21.6222011484,18.5355,-11.1335,21.6222011484,0.0,0.0,0.0,92.4
2021-05-17 23:00:00,53.715,20.861,57.6236283655,18.185,-11.239,21.377776919,35.53,32.1,47.8830961823,132.68,18.185,-11.239,21.377776919,18.185,-11.239,21.377776919,0.0,0.0,0.0,92.4
2021-05-17 23:30:00,47.8705,20.9215,52.2426447694,17.6805,-11.7885,21.2501485289,30.19,32.71,44.512697065,133.3,17.6805,-11.7885,21.2501485289,17.6805,-11.7885,21.2501485289,0.0,0.0,0.0,92.4
2021-05-18 00:00:00,42.27,19.823,46.6873026529,19.56,-12.297,23.1043244653,22.71,32.12,39.3374948364,133.65,19.56,-12.297,23.1043244653,19.56,-12.297,23.1043244653,0.0,0.0,0.0,92.4
2021-05-18 00:30:00,38.6705,18.2725,42.7702212585,21.6705,-12.9075,25.2232854026,17.0,31.18,35.513270759,133.68,21.6705,-12.9075,25.2232854026,21.6705,-12.9075,25.2232854026,0.0,0.0,0.0,92.4
2021-05-18 01:00:00,37.218,19.13,41.8465819871,24.078,-12.98,27.3538020026,13.14,32.11,34.6945485631,133.68,24.078,-12.98,27.3538020026,24.078,-12.98,27.3538020026,0.0,0.0,0.0,92.4
2021-05-18 01:30:00,36.849,19.1195,41.5139022648,25.859,-13.5705,29.2035331981,10.99,32.69,34.487913825,133.83,25.859,-13.5705,29.2035331981,25.859,-13.5705,29.2035331981,0.0,0.0,0.0,92.4
2021-05-18 02:00:00,36.089,19.124,40.8429099967,28.749,-14.176,32.0540789448,7.34,33.3,34.0993489674,133.64,28.749,-14.176,32.0540789448,28.749,-14.176,32.0540789448,0.0,0.0,0.0,92.4
2021-05-18 02:30:00,35.587,19.274,40.4712446683,30.617,-14.846,34.0265250209,4.97,34.12,34.4800710556,133.55,30.617,-14.846,34.0265250209,30.617,-14.846,34.0265250209,0.0,0.0,0.0,92.4
2021-05-18 03:00:00,33.5655,18.3925,38.2743627837,32.1455,-15.3175,35.6084115975,1.42,33.71,33.7398947835,133.55,32.1455,-15.3175,35.6084115975,32.1455,-15.3175,35.6084115975,0.0,0.0,0.0,92.4
2021-05-18 03:30:00,34.1585,18.5175,38.8548700744,31.4185,-15.1925,34.8989140017,2.74,33.71,33.8211723629,133.62,31.4185,-15.1925,34.8989140017,31.4185,-15.1925,34.8989140017,0.0,0.0,0.0,92.4
2021-05-18 04:00:00,33.5105,17.226,37.6787564318,30.2905,-14.844,33.7321616006,3.22,32.07,32.231247261,133.78,30.2905,-14.844,33.7321616006,30.2905,-14.844,33.7321616006,0.0,0.0,0.0,92.4
2021-05-18 04:30:00,34.7915,17.738,39.0523381662,29.0215,-14.652,32.5104378046,5.77,32.39,32.8999240121,133.85,29.0215,-14.652,32.5104378046,29.0215,-14.652,32.5104378046,0.0,0.0,0.0,92.4
2021-05-18 05:00:00,35.098,18.15,39.513188988,28.918,-14.56,32.3766014893,6.18,32.71,33.2886842636,133.93,28.918,-14.56,32.3766014893,28.918,-14.56,32.3766014893,0.0,0.0,0.0,92.4
2021-05-18 05:30:00,35.586,18.162,39.9527425842,29.276,-14.748,32.7809041974,6.31,32.91,33.5094643347,133.82,29.276,-14.748,32.7809041974,29.276,-14.748,32.7809041974,0.0,0.0,0.0,92.4
2021-05-18 06:00:00,38.2185,18.558,42.4859165636,29.8785,-14.962,33.4153588377,8.34,33.52,34.5419455156,133.69,29.8785,-14.962,33.4153588377,29.8785,-14.962,33.4153588377,0.0,0.0,0.0,92.4
2021-05-18 06:30:00,41.8145,20.0475,46.371916787,30.3445,-14.7525,33.7405532927,11.47,34.8,36.6415188004,133.66,30.3445,-14.7525,33.7405532927,30.3445,-14.7525,33.7405532927,0.0,0.0,0.0,92.4
2021-05-18 07:00:00,39.0715,22.602,45.1379276911,31.3715,-15.738,35.0978013022,7.7,38.34,39.1055699358,132.86,31.3715,-15.738,35.0978013022,31.3715,-15.738,35.0978013022,0.0,0.0,0.0,92.4
2021-05-18 07:30:00,37.275,24.503,44.6074280137,35.995,-14.937,38.9711944133,1.28,39.44,39.4607653246,133.18,35.995,-14.937,38.9711944133,35.995,-14.937,38.9711944133,0.0,0.0,0.0,92.4
2021-05-18 08:00:00,42.711,26.5485,50.2896845611,37.441,-15.1015,40.3718191719,5.27,41.65,41.9820842741,133.8,37.441,-15.1015,40.3718191719,37.441,-15.1015,40.3718191719,0.0,0.0,0.0,92.4
2021-05-18 08:30:00,44.27,27.316,52.0191960338,35.96,-16.264,39.4669392783,8.31,43.58,44.3652172315,133.68,35.96,-16.264,39.4669392783,35.96,-16.264,39.4669392783,0.0,0.0,0.0,92.4
2021-05-18 09:00:00,43.434,28.565,51.9853015861,33.814,-15.885,37.3593337869,9.62,44.45,45.4790820048,132.99,33.814,-15.885,37.3593337869,33.814,-15.885,37.3593337869,0.0,0.0,0.0,92.4
2021-05-18 09:30:00,41.9815,26.249,49.5121837859,34.0715,-15.981,37.6332229984,7.91,42.23,42.9644155087,132.48,34.0715,-15.981,37.6332229984,34.0715,-15.981,37.6332229984,0.0,0.0,0.0,92.4
2021-05-18 10:00:00,46.779,20.7375,51.1695099376,34.779,-16.5125,38.4998895745,12.0,37.25,39.1351823811,132.58,34.779,-16.5125,38.4998895745,34.779,-16.5125,38.4998895745,0.0,0.0,0.0,92.4
2021-05-18 10:30:00,45.242,19.6465,49.3236609169,35.992,-16.7035,39.6790999929,9.25,36.35,37.5084657111,133.42,35.992,-16.7035,39.6790999929,35.992,-16.7035,39.6790999929,0.0,0.0,0.0,92.4
2021-05-18 11:00:00,54.167,19.6805,57.6314668324,38.847,-17.1995,42.48425837,15.32,36.88,39.9354078482,133.3,38.847,-17.1995,42.48425837,38.847,-17.1995,42.48425837,0.0,0.0,0.0,92.4
2021-05-18 11:30:00,57.798,20.1585,61.2125307944,38.608,-17.5515,42.4102913955,19.19,37.71,42.3119392134,133.15,38.608,-17.5515,42.4102913955,38.608,-17.5515,42.4102913955,0.0,0.0,0.0,92.4
2021-05-18 12:00:00,56.0105,15.2325,58.0448547806,39.7005,-17.1275,43.2374947991,16.31,32.36,36.2379041888,133.55,39.7005,-17.1275,43.2374947991,39.7005,-17.1275,43.2374947991,0.0,0.0,0.0,92.4
2021-05-18 12:30:00,54.7305,-3.056,54.8157529023,42.1305,-17.056,45.4520204859,12.6,14.0,18.8350736659,131.54,42.1305,-17.056,45.4520204859,42.1305,-17.056,45.4520204859,0.0,0.0,0.0,92.4
2021-05-18 13:00:00,51.598,-2.8585000000000003,51.6771189817,43.548,-17.5085,46.9358698252,8.05,14.65,16.7160102895,131.54,43.548,-17.5085,46.9358698252,43.548,-17.5085,46.9358698252,0.0,0.0,0.0,92.4
2021-05-18 13:30:00,48.875,-3.822,49.0242114572,44.885,-18.332,48.4842804319,3.99,14.51,15.0485946188,131.64,44.885,-18.332,48.4842804319,44.885,-18.332,48.4842804319,0.0,0.0,0.0,92.4
2021-05-18 14:00:00,46.287,-3.6585,46.4313578441,45.707,-18.1085,49.1634785308,0.58,14.45,14.4616354538,132.15,45.707,-18.1085,49.1634785308,45.707,-18.1085,49.1634785308,0.0,0.0,0.0,92.4
2021-05-18 14:30:00,48.6515,-4.2715,48.8386544092,46.9215,-17.5215,50.0862268942,1.73,13.25,13.3624623479,131.63,46.9215,-17.5215,50.0862268942,46.9215,-17.5215,50.0862268942,0.0,0.0,0.0,92.4
2021-05-18 15:00:00,51.7015,-4.3045,51.8803799379,47.9415,-17.9545,51.1932758524,3.76,13.65,14.1583932704,131.58,47.9415,-17.9545,51.1932758524,47.9415,-17.9545,51.1932758524,0.0,0.0,0.0,92.4
2021-05-18 15:30:00,51.5795,-2.362,51.6335536667,45.6395,-17.572,48.9054101736,5.94,15.21,16.3287384693,131.84,45.6395,-17.572,48.9054101736,45.6395,-17.572,48.9054101736,0.0,0.0,0.0,92.4
2021-05-18 16:00:00,50.1245,-2.8685,50.2065114552,45.0645,-17.3085,48.2741476621,5.06,14.44,15.3008888631,131.6,45.0645,-17.3085,48.2741476621,45.0645,-17.3085,48.2741476621,0.0,0.0,0.0,92.4
2021-05-18 16:30:00,54.572,-3.482,54.6829727429,44.272,-17.652,47.661337455,10.3,14.17,17.517959356,131.4,44.272,-17.652,47.661337455,44.272,-17.652,47.661337455,0.0,0.0,0.0,92.4
2021-05-18 17:00:00,53.795,-2.8890000000000002,53.8725193953,42.835,-17.319,46.2037334639,10.96,14.43,18.1203338821,131.32,42.835,-17.319,46.2037334639,42.835,-17.319,46.2037334639,0.0,0.0,0.0,92.4
2021-05-18 17:30:00,49.7875,-3.8455,49.9357890345,41.6575,-17.5555,45.2055625615,8.13,13.71,15.9392910758,131.3,41.6575,-17.5555,45.2055625615,41.6575,-17.5555,45.2055625615,0.0,0.0,0.0,92.4
2021-05-18 18:00:00,50.2455,-3.493,50.3667680048,40.7255,-17.333,44.2605833587,9.52,13.84,16.7980951301,131.3,40.7255,-17.333,44.2605833587,40.7255,-17.333,44.2605833587,0.0,0.0,0.0,92.4
2021-05-18 18:30:00,53.005,-2.5335,53.0655127861,39.645,-17.4835,43.3289602604,13.36,14.95,20.0497406467,131.13,39.645,-17.4835,43.3289602604,39.645,-17.4835,43.3289602604,0.0,0.0,0.0,92.4
2021-05-18 19:00:00,54.1865,-3.4105,54.2937224042,40.7265,-17.9005,44.4868036894,13.46,14.49,19.7770498305,131.13,40.7265,-17.9005,44.4868036894,40.7265,-17.9005,44.4868036894,0.0,0.0,0.0,92.4
2021-05-18 19:30:00,54.8005,-3.3845,54.9049145387,41.1205,-18.0245,44.8974177487,13.68,14.64,20.0367662062,130.79,41.1205,-18.0245,44.8974177487,41.1205,-18.0245,44.8974177487,0.0,0.0,0.0,92.4
2021-05-18 20:00:00,57.983,-2.8205,58.0515590596,44.813,-18.2305,48.3792941169,13.17,15.41,20.2710877853,130.79,44.813,-18.2305,48.3792941169,44.813,-18.2305,48.3792941169,0.0,0.0,0.0,92.4
2021-05-18 20:30:00,49.7055,-3.458,49.8256409317,43.9655,-17.898,47.4689750706,5.74,14.44,15.5390218482,130.54,43.9655,-17.898,47.4689750706,43.9655,-17.898,47.4689750706,0.0,0.0,0.0,92.4
2021-05-18 21:00:00,51.483,-4.227,51.656236971,40.393,-16.717,43.7155868999,11.09,12.49,16.702939861,130.77,40.393,-16.717,43.7155868999,40.393,-16.717,43.7155868999,0.0,0.0,0.0,92.4
2021-05-18 21:30:00,55.6925,-5.1165,55.9270339684,34.0225,-16.1065,37.6423942982,21.67,10.99,24.2975101605,130.83,34.0225,-16.1065,37.6423942982,34.0225,-16.1065,37.6423942982,0.0,0.0,0.0,92.4
2021-05-18 22:00:00,56.048,-5.5055,56.3177488386,33.178,-16.2655,36.9505909865,22.87,10.76,25.2747799199,130.73,33.178,-16.2655,36.9505909865,33.178,-16.2655,36.9505909865,0.0,0.0,0.0,92.4
2021-05-18 22:30:00,55.631,-5.8435,55.937059748,30.741,-15.2435,34.3128747448,24.89,9.4,26.6058658946,130.26,30.741,-15.2435,34.3128747448,30.741,-15.2435,34.3128747448,0.0,0.0,0.0,92.4
2021-05-18 23:00:00,53.7275,-5.482,54.006449432,28.5075,-14.712,32.0799080462,25.22,9.23,26.8559360291,130.26,28.5075,-14.712,32.0799080462,28.5075,-14.712,32.0799080462,0.0,0.0,0.0,92.4
2021-05-18 23:30:00,49.907,-6.3655,50.3113132332,28.757,-15.1755,32.5155478079,21.15,8.81,22.911538577800002,130.82,28.757,-15.1755,32.5155478079,28.757,-15.1755,32.5155478079,0.0,0.0,0.0,92.4
2021-05-19 00:00:00,48.503,-6.819,48.9799935688,29.273,-15.259,33.0112951882,19.23,8.44,21.0006309429,131.24,29.273,-15.259,33.0112951882,29.273,-15.259,33.0112951882,0.0,0.0,0.0,92.4
2021-05-19 00:30:00,46.7005,-7.6315,47.3199375792,29.360500000000002,-15.5415,33.2201321867,17.34,7.91,19.0589532766,130.98,29.360500000000002,-15.5415,33.2201321867,29.360500000000002,-15.5415,33.2201321867,0.0,0.0,0.0,92.4
2021-05-19 01:00:00,46.0755,-7.8835,46.7450668253,30.0655,-15.743500000000001,33.9380624447,16.01,7.86,17.8353497302,131.06,30.0655,-15.743500000000001,33.9380624447,30.0655,-15.743500000000001,33.9380624447,0.0,0.0,0.0,92.4
2021-05-19 01:30:00,45.257,-8.8145,46.1073905058,30.177,-16.0045,34.1583862214,15.08,7.19,16.706361064,131.14,30.177,-16.0045,34.1583862214,30.177,-16.0045,34.1583862214,0.0,0.0,0.0,92.4
2021-05-19 02:00:00,46.78,-7.7780000000000005,47.4222066547,30.75,-15.818,34.5799309427,16.03,8.04,17.9332791201,131.2,30.75,-15.818,34.5799309427,30.75,-15.818,34.5799309427,0.0,0.0,0.0,92.4
2021-05-19 02:30:00,46.268,-7.8225,46.9246132669,31.078,-15.8825,34.9012304976,15.19,8.06,17.195921028,131.02,31.078,-15.8825,34.9012304976,31.078,-15.8825,34.9012304976,0.0,0.0,0.0,92.4
2021-05-19 03:00:00,45.518,-8.186,46.2482315338,32.488,-16.536,36.4542101821,13.03,8.35,15.4758973892,130.99,32.488,-16.536,36.4542101821,32.488,-16.536,36.4542101821,0.0,0.0,0.0,92.4
2021-05-19 03:30:00,43.894,-7.921,44.6029761003,33.564,-17.041,37.6422339534,10.33,9.12,13.779814948,131.18,33.564,-17.041,37.6422339534,33.564,-17.041,37.6422339534,0.0,0.0,0.0,92.4
2021-05-19 04:00:00,42.5215,-7.402,43.1609495522,33.1515,-16.762,37.1481708332,9.37,9.36,13.2441118993,131.04,33.1515,-16.762,37.1481708332,33.1515,-16.762,37.1481708332,0.0,0.0,0.0,92.4
2021-05-19 04:30:00,40.7115,-7.6615,41.4261368522,32.9315,-16.7215,36.9336195694,7.78,9.06,11.9420266287,130.95,32.9315,-16.7215,36.9336195694,32.9315,-16.7215,36.9336195694,0.0,0.0,0.0,92.4
2021-05-19 05:00:00,40.4515,-7.0345,41.0585927974,32.5015,-17.0445,36.6996251003,7.95,10.01,12.7829026438,130.77,32.5015,-17.0445,36.6996251003,32.5015,-17.0445,36.6996251003,0.0,0.0,0.0,92.4
2021-05-19 05:30:00,40.0725,-6.9190000000000005,40.6654376252,30.4325,-16.239,34.494089019,9.64,9.32,13.408653922,131.33,30.4325,-16.239,34.494089019,30.4325,-16.239,34.494089019,0.0,0.0,0.0,92.4
2021-05-19 06:00:00,40.889,-5.5445,41.263201539,31.539,-16.2845,35.4949779722,9.35,10.74,14.2397366549,131.0,31.539,-16.2845,35.4949779722,31.539,-16.2845,35.4949779722,0.0,0.0,0.0,92.4
2021-05-19 06:30:00,44.9605,-6.23,45.3900810778,32.3405,-16.48,36.2973599625,12.62,10.25,16.2581333492,131.13,32.3405,-16.48,36.2973599625,32.3405,-16.48,36.2973599625,0.0,0.0,0.0,92.4
2021-05-19 07:00:00,49.672,-4.164,49.8462283428,32.342,-15.884,36.0320193717,17.33,11.72,20.9209775106,131.13,32.342,-15.884,36.0320193717,32.342,-15.884,36.0320193717,0.0,0.0,0.0,92.4
2021-05-19 07:30:00,46.1185,10.5885,47.3184147505,33.8385,-15.8915,37.3842728229,12.28,26.48,29.1888471852,131.32,33.8385,-15.8915,37.3842728229,33.8385,-15.8915,37.3842728229,0.0,0.0,0.0,92.4
2021-05-19 08:00:00,43.7465,16.215,46.6549299351,38.4065,-16.135,41.6581020601,5.34,32.35,32.7877736359,131.68,38.4065,-16.135,41.6581020601,38.4065,-16.135,41.6581020601,0.0,0.0,0.0,92.4
2021-05-19 08:30:00,47.429,14.9945,49.7427891382,40.279,-16.2955,43.4504448913,7.15,31.29,32.0965200606,132.85,40.279,-16.2955,43.4504448913,40.279,-16.2955,43.4504448913,0.0,0.0,0.0,92.4
2021-05-19 09:00:00,49.7545,14.7385,51.8915566591,38.7745,-17.0115,42.3420946872,10.98,31.75,33.5949832564,132.32,38.7745,-17.0115,42.3420946872,38.7745,-17.0115,42.3420946872,0.0,0.0,0.0,92.4
2021-05-19 09:30:00,51.2285,15.419,53.4986427234,39.7085,-17.651,43.4548360168,11.52,33.07,35.0190705188,132.08,39.7085,-17.651,43.4548360168,39.7085,-17.651,43.4548360168,0.0,0.0,0.0,92.4
2021-05-19 10:00:00,45.737,15.9495,48.4382051613,40.537,-18.0905,44.3904782498,5.2,34.04,34.434889284,132.08,40.537,-18.0905,44.3904782498,40.537,-18.0905,44.3904782498,0.0,0.0,0.0,92.4
2021-05-19 10:30:00,50.908500000000004,15.7985,53.3035456091,42.3385,-18.1115,46.049701568,8.57,33.91,34.9761776071,131.85,42.3385,-18.1115,46.049701568,42.3385,-18.1115,46.049701568,0.0,0.0,0.0,92.4
2021-05-19 11:00:00,52.479,16.006,54.8656311091,44.569,-18.754,48.3539892563,7.91,34.76,35.6486423304,132.07,44.569,-18.754,48.3539892563,44.569,-18.754,48.3539892563,0.0,0.0,0.0,92.4
2021-05-19 11:30:00,48.2475,14.608,50.4104643923,46.4975,-19.152,50.2873404571,1.75,33.76,33.8053265034,132.2,46.4975,-19.152,50.2873404571,46.4975,-19.152,50.2873404571,0.0,0.0,0.0,92.4
2021-05-19 12:00:00,50.761,15.296,53.0155329786,51.501,-20.934,55.5930333495,-0.74,36.23,36.237556485,132.2,51.501,-20.934,55.5930333495,51.501,-20.934,55.5930333495,0.0,0.0,0.0,92.4
2021-05-19 12:30:00,50.9215,16.2885,53.4632059879,53.8815,-21.0915,57.8624871095,-2.96,37.38,37.4970132144,132.37,53.8815,-21.0915,57.8624871095,53.8815,-21.0915,57.8624871095,0.0,0.0,0.0,92.4
2021-05-19 13:00:00,50.7995,16.408,53.3836273051,55.0195,-21.492,59.068193169,-4.22,37.9,38.1342156075,132.15,55.0195,-21.492,59.068193169,55.0195,-21.492,59.068193169,0.0,0.0,0.0,92.4
2021-05-19 13:30:00,50.8585,15.841,53.2684175028,55.0685,-21.649,59.1710984624,-4.21,37.49,37.7256437984,132.35,55.0685,-21.649,59.1710984624,55.0685,-21.649,59.1710984624,0.0,0.0,0.0,92.4
2021-05-19 14:00:00,46.1335,15.686,48.7273067001,54.9335,-21.444,58.9706245367,-8.8,37.13,38.1585757072,132.45,54.9335,-21.444,58.9706245367,54.9335,-21.444,58.9706245367,0.0,0.0,0.0,92.4
2021-05-19 14:30:00,45.0035,16.158,47.8162731322,56.8435,-22.192,61.0218678528,-11.84,38.35,40.136119643,132.45,56.8435,-22.192,61.0218678528,56.8435,-22.192,61.0218678528,0.0,0.0,0.0,92.4
2021-05-19 15:00:00,43.997,14.991,46.480814214,56.347,-22.259,60.5842181595,-12.35,37.25,39.243916726,132.54,56.347,-22.259,60.5842181595,56.347,-22.259,60.5842181595,0.0,0.0,0.0,92.4
2021-05-19 15:30:00,41.203,14.355,43.6320207417,57.343,-22.325,61.5355610521,-16.14,36.68,40.0739566302,132.63,57.343,-22.325,61.5355610521,57.343,-22.325,61.5355610521,0.0,0.0,0.0,92.4
2021-05-19 16:00:00,44.559,13.862,46.6653996554,56.529,-22.138,60.7092981758,-11.97,36.0,37.9378557644,132.38,56.529,-22.138,60.7092981758,56.529,-22.138,60.7092981758,0.0,0.0,0.0,92.4
2021-05-19 16:30:00,43.9595,13.363,45.9457006612,55.8995,-22.287,60.1786047466,-11.94,35.65,37.5963575363,131.98,55.8995,-22.287,60.1786047466,55.8995,-22.287,60.1786047466,0.0,0.0,0.0,92.4
2021-05-19 17:00:00,45.523,12.996,47.3417315378,53.813,-21.564,57.9727959046,-8.29,34.56,35.54036719,132.36,53.813,-21.564,57.9727959046,53.813,-21.564,57.9727959046,0.0,0.0,0.0,92.4
2021-05-19 17:30:00,47.402,11.723,48.8300965901,48.702,-19.907,52.6134341495,-1.3,31.63,31.6567038714,132.36,48.702,-19.907,52.6134341495,48.702,-19.907,52.6134341495,0.0,0.0,0.0,92.4
2021-05-19 18:00:00,45.307,12.4265,46.9802314942,46.077,-18.7435,49.7434289253,-0.77,31.17,31.179509297,132.44,46.077,-18.7435,49.7434289253,46.077,-18.7435,49.7434289253,0.0,0.0,0.0,92.4
2021-05-19 18:30:00,45.66,13.1495,47.5157337126,40.47,-17.5305,44.103733745,5.19,30.68,31.1158882245,132.73,40.47,-17.5305,44.103733745,40.47,-17.5305,44.103733745,0.0,0.0,0.0,92.4
2021-05-19 19:00:00,46.691,13.3825,48.5709870936,38.941,-17.4075,42.6546895107,7.75,30.79,31.7503795253,132.95,38.941,-17.4075,42.6546895107,38.941,-17.4075,42.6546895107,0.0,0.0,0.0,92.4
2021-05-19 19:30:00,48.09,12.504,49.6890140373,36.45,-17.086,40.255855425,11.64,29.59,31.7971335186,133.01,36.45,-17.086,40.255855425,36.45,-17.086,40.255855425,0.0,0.0,0.0,92.4
2021-05-19 20:00:00,48.9035,11.964,50.3457009907,33.4435,-16.716,37.3883985783,15.46,28.68,32.581497817,132.89,33.4435,-16.716,37.3883985783,33.4435,-16.716,37.3883985783,0.0,0.0,0.0,92.4
2021-05-19 20:30:00,44.063,11.44,45.5238571411,32.653,-16.11,36.4108570209,11.41,27.55,29.8192991199,132.97,32.653,-16.11,36.4108570209,32.653,-16.11,36.4108570209,0.0,0.0,0.0,92.4
2021-05-19 21:00:00,51.6845,11.155,52.8745833577,31.4245,-15.835,35.1887258259,20.26,26.99,33.7480029039,132.31,31.4245,-15.835,35.1887258259,31.4245,-15.835,35.1887258259,0.0,0.0,0.0,92.4
2021-05-19 21:30:00,54.738,9.5895,55.5716398377,33.238,-15.4605,36.6577645834,21.5,25.05,33.0113995462,131.57,33.238,-15.4605,36.6577645834,33.238,-15.4605,36.6577645834,0.0,0.0,0.0,92.4
2021-05-19 22:00:00,51.7535,10.0955,52.7289662567,30.7135,-15.0745,34.2134422779,21.04,25.17,32.8056473797,131.57,30.7135,-15.0745,34.2134422779,30.7135,-15.0745,34.2134422779,0.0,0.0,0.0,92.4
2021-05-19 22:30:00,49.897,10.2735,50.9436493711,29.397,-15.2865,33.1339809146,20.5,25.56,32.7652804047,131.83,29.397,-15.2865,33.1339809146,29.397,-15.2865,33.1339809146,0.0,0.0,0.0,92.4
2021-05-19 23:00:00,47.2885,8.8945,48.1177136042,28.5685,-14.9555,32.2463357996,18.72,23.85,30.3193156255,132.41,28.5685,-14.9555,32.2463357996,28.5685,-14.9555,32.2463357996,0.0,0.0,0.0,92.4
2021-05-19 23:30:00,47.9385,6.7755,48.4149479242,28.8385,-15.0445,32.5268514077,19.1,21.82,28.9986620381,131.98,28.8385,-15.0445,32.5268514077,28.8385,-15.0445,32.5268514077,0.0,0.0,0.0,92.4
2021-05-20 00:00:00,45.254,6.575,45.7291497953,28.414,-15.385,32.3118185963,16.84,21.96,27.6735830712,132.36,28.414,-15.385,32.3118185963,28.414,-15.385,32.3118185963,0.0,0.0,0.0,92.4
2021-05-20 00:30:00,41.6275,6.121,42.0751161288,28.7675,-15.629,32.738886622,12.86,21.75,25.2674118184,132.87,28.7675,-15.629,32.738886622,28.7675,-15.629,32.738886622,0.0,0.0,0.0,92.4
2021-05-20 01:00:00,40.6185,6.9190000000000005,41.2035811945,28.6585,-15.561,32.6106476975,11.96,22.48,25.4635425658,133.31,28.6585,-15.561,32.6106476975,28.6585,-15.561,32.6106476975,0.0,0.0,0.0,92.4
2021-05-20 01:30:00,38.183,5.8015,38.6212233267,29.473,-15.4685,33.285615831,8.71,21.27,22.9842772347,133.31,29.473,-15.4685,33.285615831,29.473,-15.4685,33.285615831,0.0,0.0,0.0,92.4
2021-05-20 02:00:00,38.3925,6.377,38.9185069761,30.3525,-15.503,34.0825067337,8.04,21.88,23.3104268515,132.63,30.3525,-15.503,34.0825067337,30.3525,-15.503,34.0825067337,0.0,0.0,0.0,92.4
2021-05-20 02:30:00,37.6915,6.2515,38.2064186296,30.0715,-15.7285,33.9364232721,7.62,21.98,23.2633789463,132.43,30.0715,-15.7285,33.9364232721,30.0715,-15.7285,33.9364232721,0.0,0.0,0.0,92.4
2021-05-20 03:00:00,36.153,6.349,36.7062557339,30.803,-16.451,34.9207704669,5.35,22.8,23.4192762484,132.38,30.803,-16.451,34.9207704669,30.803,-16.451,34.9207704669,0.0,0.0,0.0,92.4
2021-05-20 03:30:00,31.821,5.923,32.3675450104,32.481,-16.477,36.4212422907,-0.66,22.4,22.4097211049,133.16,32.481,-16.477,36.4212422907,32.481,-16.477,36.4212422907,0.0,0.0,0.0,92.4
2021-05-20 04:00:00,32.338,6.146,32.9168582948,31.788,-16.254,35.7025133569,0.55,22.4,22.4067512148,133.92,31.788,-16.254,35.7025133569,31.788,-16.254,35.7025133569,0.0,0.0,0.0,92.4
2021-05-20 04:30:00,29.136,5.668,29.6821953366,33.266,-16.562,37.160820766,-4.13,22.23,22.6103914163,134.2,33.266,-16.562,37.160820766,33.266,-16.562,37.160820766,0.0,0.0,0.0,92.4
2021-05-20 05:00:00,29.1535,5.5255,29.6725076881,31.9435,-16.2545,35.8412606154,-2.79,21.78,21.9579712178,134.2,31.9435,-16.2545,35.8412606154,31.9435,-16.2545,35.8412606154,0.0,0.0,0.0,92.4
2021-05-20 05:30:00,25.1155,6.0925,25.8438947626,32.9055,-16.4575,36.7915919267,-7.79,22.55,23.8576319026,134.11,32.9055,-16.4575,36.7915919267,32.9055,-16.4575,36.7915919267,0.0,0.0,0.0,92.4
2021-05-20 06:00:00,19.824,6.9045000000000005,20.9919769495,34.894,-16.6455,38.6608834127,-15.07,23.55,27.9590307414,133.89,34.894,-16.6455,38.6608834127,34.894,-16.6455,38.6608834127,0.0,0.0,0.0,92.4
2021-05-20 06:30:00,19.563,9.8025,21.881498469,39.873,-17.9275,43.7178611697,-20.31,27.73,34.3722126143,133.5,39.873,-17.9275,43.7178611697,39.873,-17.9275,43.7178611697,0.0,0.0,0.0,92.4
2021-05-20 07:00:00,22.451,12.7135,25.8007845472,44.011,-18.9665,47.9238588101,-21.56,31.68,38.3204384109,132.34,44.011,-18.9665,47.9238588101,44.011,-18.9665,47.9238588101,0.0,0.0,0.0,92.4
2021-05-20 07:30:00,14.8315,16.5575,22.2289045727,46.8415,-19.5425,50.7546591802,-32.01,36.1,48.2477989135,131.88,46.8415,-19.5425,50.7546591802,46.8415,-19.5425,50.7546591802,0.0,0.0,0.0,92.4
2021-05-20 08:00:00,8.1795,18.966,20.6546211839,47.7595,-19.494,51.5847446078,-39.58,38.46,55.1882958606,131.49,47.7595,-19.494,51.5847446078,47.7595,-19.494,51.5847446078,0.0,0.0,0.0,92.4
2021-05-20 08:30:00,7.734,23.554,24.7912418406,48.944,-20.466,53.0506577905,-41.21,44.02,60.2994568798,130.95,48.944,-20.466,53.0506577905,48.944,-20.466,53.0506577905,0.0,0.0,0.0,92.4
2021-05-20 09:00:00,13.2535,36.7655,39.0814182509,50.6835,-21.1445,54.9172746274,-37.43,57.91,68.9534118083,130.18,50.6835,-21.1445,54.9172746274,50.6835,-21.1445,54.9172746274,0.0,0.0,0.0,92.4
2021-05-20 09:30:00,20.9945,36.914,42.4666036581,51.8745,-21.456,56.1366518974,-30.88,58.37,66.0350762853,132.32,51.8745,-21.456,56.1366518974,51.8745,-21.456,56.1366518974,0.0,0.0,0.0,92.4
2021-05-20 10:00:00,22.1405,37.329,43.4011057607,52.0405,-21.761,56.4070453157,-29.9,59.09,66.2241504287,132.52,52.0405,-21.761,56.4070453157,52.0405,-21.761,56.4070453157,0.0,0.0,0.0,92.4
2021-05-20 10:30:00,25.6615,36.04,44.2424477425,53.9415,-22.17,58.3197592781,-28.28,58.21,64.7160142469,132.48,53.9415,-22.17,58.3197592781,53.9415,-22.17,58.3197592781,0.0,0.0,0.0,92.4
2021-05-20 11:00:00,27.6365,36.268,45.5976310377,54.4465,-22.162,58.7841441738,-26.81,58.43,64.2871760151,132.48,54.4465,-22.162,58.7841441738,54.4465,-22.162,58.7841441738,0.0,0.0,0.0,92.4
2021-05-20 11:30:00,27.4885,37.5895,46.5681021999,55.1885,-21.9205,59.3824793394,-27.7,59.51,65.640917879,133.04,55.1885,-21.9205,59.3824793394,55.1885,-21.9205,59.3824793394,0.0,0.0,0.0,92.4
2021-05-20 12:00:00,30.1485,38.2245,48.6831023303,54.8585,-22.3855,59.2500264346,-24.71,60.61,65.4534659128,133.28,54.8585,-22.3855,59.2500264346,54.8585,-22.3855,59.2500264346,0.0,0.0,0.0,92.4
2021-05-20 12:30:00,29.8615,38.082,48.3936763043,54.2415,-22.338,58.6611163059,-24.38,60.42,65.1533636891,133.15,54.2415,-22.338,58.6611163059,54.2415,-22.338,58.6611163059,0.0,0.0,0.0,92.4
2021-05-20 13:00:00,26.876,37.6285,46.2409276318,52.676,-21.9415,57.0630388102,-25.8,59.57,64.9170617018,133.25,52.676,-21.9415,57.0630388102,52.676,-21.9415,57.0630388102,0.0,0.0,0.0,92.4
2021-05-20 13:30:00,24.99,36.5975,44.3156530613,55.05,-22.2525,59.3774052671,-30.06,58.85,66.0827216449,133.63,55.05,-22.2525,59.3774052671,55.05,-22.2525,59.3774052671,0.0,0.0,0.0,92.4
2021-05-20 14:00:00,28.6775,31.352,42.4893740864,56.8975,-22.618,61.2282567958,-28.22,53.97,60.9026214543,134.04,56.8975,-22.618,61.2282567958,56.8975,-22.618,61.2282567958,0.0,0.0,0.0,92.4
2021-05-20 14:30:00,27.8905,11.836500000000001,30.2982296925,57.0605,-22.0735,61.1812067754,-29.17,33.91,44.7300458305,133.79,57.0605,-22.0735,61.1812067754,57.0605,-22.0735,61.1812067754,0.0,0.0,0.0,92.4
2021-05-20 15:00:00,32.9605,11.3875,34.8721911629,55.8305,-21.8525,59.9547870191,-22.87,33.24,40.3476703169,131.42,55.8305,-21.8525,59.9547870191,55.8305,-21.8525,59.9547870191,0.0,0.0,0.0,92.4
2021-05-20 15:30:00,33.615,10.559,35.2343682503,53.355,-21.471,57.513127771,-19.74,32.03,37.6243073026,131.57,53.355,-21.471,57.513127771,53.355,-21.471,57.513127771,0.0,0.0,0.0,92.4
2021-05-20 16:00:00,34.684,7.6125,35.5095763457,48.624,-20.3475,52.7097157292,-13.94,27.96,31.2423622666,132.04,48.624,-20.3475,52.7097157292,48.624,-20.3475,52.7097157292,0.0,0.0,0.0,92.4
2021-05-20 16:30:00,35.847,7.7875,36.683137342,48.177,-20.2625,52.2646365648,-12.33,28.05,30.6403557421,132.24,48.177,-20.2625,52.2646365648,48.177,-20.2625,52.2646365648,0.0,0.0,0.0,92.4
2021-05-20 17:00:00,38.38,7.827,39.1699671815,44.15,-19.263,48.1693436638,-5.77,27.09,27.6976713823,132.34,44.15,-19.263,48.1693436638,44.15,-19.263,48.1693436638,0.0,0.0,0.0,92.4
2021-05-20 17:30:00,37.691,9.0135,38.753769665,40.451,-18.0865,44.3103247929,-2.76,27.1,27.240183553,132.46,40.451,-18.0865,44.3103247929,40.451,-18.0865,44.3103247929,0.0,0.0,0.0,92.4
2021-05-20 18:00:00,37.908500000000004,9.632,39.1130386988,41.2085,-16.918,44.5461468171,-3.3,26.55,26.75429872,132.5,41.2085,-16.918,44.5461468171,41.2085,-16.918,44.5461468171,0.0,0.0,0.0,92.4
2021-05-20 18:30:00,37.919,9.5885,39.112528597,39.119,-16.3715,42.4066288833,-1.2,25.96,25.987720177,132.87,39.119,-16.3715,42.4066288833,39.119,-16.3715,42.4066288833,0.0,0.0,0.0,92.4
2021-05-20 19:00:00,37.54,9.832,38.8061828064,39.14,-16.578,42.5061134897,-1.6,26.41,26.4584220996,132.98,39.14,-16.578,42.5061134897,39.14,-16.578,42.5061134897,0.0,0.0,0.0,92.4
2021-05-20 19:30:00,35.7555,9.4245,36.9767086218,36.6055,-17.3555,40.5114306153,-0.85,26.78,26.7934861487,132.9,36.6055,-17.3555,40.5114306153,36.6055,-17.3555,40.5114306153,0.0,0.0,0.0,92.4
2021-05-20 20:00:00,32.8135,7.408,33.6393258888,37.5935,-17.462,41.4510878778,-4.78,24.87,25.3251910161,132.86,37.5935,-17.462,41.4510878778,37.5935,-17.462,41.4510878778,0.0,0.0,0.0,92.4
2021-05-20 20:30:00,29.7925,4.7235,30.1646234603,37.0625,-17.2565,40.8829511961,-7.27,21.98,23.1510971662,131.91,37.0625,-17.2565,40.8829511961,37.0625,-17.2565,40.8829511961,0.0,0.0,0.0,92.4
2021-05-20 21:00:00,30.16,5.468,30.6516659254,39.75,-18.602,43.8873205379,-9.59,24.07,25.9100945579,130.98,39.75,-18.602,43.8873205379,39.75,-18.602,43.8873205379,0.0,0.0,0.0,92.4
2021-05-20 21:30:00,30.2815,4.6775,30.6406306805,37.0715,-17.7225,41.089939383,-6.79,22.4,23.4064969613,130.69,37.0715,-17.7225,41.089939383,37.0715,-17.7225,41.089939383,0.0,0.0,0.0,92.4
2021-05-20 22:00:00,31.5565,3.8985000000000003,31.7963990807,38.4165,-18.2615,42.5359830555,-6.86,22.16,23.1975257301,131.02,38.4165,-18.2615,42.5359830555,38.4165,-18.2615,42.5359830555,0.0,0.0,0.0,92.4
2021-05-20 22:30:00,26.609,3.3685,26.821365984,36.829,-17.7915,40.9012556439,-10.22,21.16,23.4988084804,132.01,36.829,-17.7915,40.9012556439,36.829,-17.7915,40.9012556439,0.0,0.0,0.0,92.4
2021-05-20 23:00:00,37.211,1.37,37.2362111526,35.581,-16.92,39.3991619327,1.63,18.29,18.362488938,130.73,35.581,-16.92,39.3991619327,35.581,-16.92,39.3991619327,0.0,0.0,0.0,92.4
2021-05-20 23:30:00,35.4385,1.8615,35.4873564034,36.8685,-17.5085,40.8146280701,-1.43,19.37,19.4227135076,132.21,36.8685,-17.5085,40.8146280701,36.8685,-17.5085,40.8146280701,0.0,0.0,0.0,92.4
2021-05-21 00:00:00,31.7955,7.451,32.6568709654,37.6155,-17.779,41.6055126305,-5.82,25.23,25.892572294,133.01,37.6155,-17.779,41.6055126305,37.6155,-17.779,41.6055126305,0.0,0.0,0.0,92.4
2021-05-21 00:30:00,31.6395,10.6115,33.3715731199,37.5995,-17.9385,41.6594789034,-5.96,28.55,29.165460737,133.53,37.5995,-17.9385,41.6594789034,37.5995,-17.9385,41.6594789034,0.0,0.0,0.0,92.4
2021-05-21 01:00:00,29.4865,10.0755,31.1603816167,35.5765,-18.0845,39.9091028777,-6.09,28.16,28.810999635599998,132.68,35.5765,-18.0845,39.9091028777,35.5765,-18.0845,39.9091028777,0.0,0.0,0.0,92.4
2021-05-21 01:30:00,30.479,9.952,32.0626222415,35.839,-18.228,40.2081323242,-5.36,28.18,28.6852226765,132.47,35.839,-18.228,40.2081323242,35.839,-18.228,40.2081323242,0.0,0.0,0.0,92.4
2021-05-21 02:00:00,31.5995,8.625,32.7554426813,35.3695,-17.175,39.3189795805,-3.77,25.8,26.0739889545,132.85,35.3695,-17.175,39.3189795805,35.3695,-17.175,39.3189795805,0.0,0.0,0.0,92.4
2021-05-21 02:30:00,30.5605,8.34,31.6780643388,34.6105,-17.1,38.6043612854,-4.05,25.44,25.7603590813,130.82,34.6105,-17.1,38.6043612854,34.6105,-17.1,38.6043612854,0.0,0.0,0.0,92.4
2021-05-21 03:00:00,29.4375,7.279,30.3240869154,36.2375,-17.171,40.0998709131,-6.8,24.45,25.3779924344,131.18,36.2375,-17.171,40.0998709131,36.2375,-17.171,40.0998709131,0.0,0.0,0.0,92.4
2021-05-21 03:30:00,29.864,7.751,30.8534681519,35.564,-17.349,39.5700125979,-5.7,25.1,25.7390753525,130.96,35.564,-17.349,39.5700125979,35.564,-17.349,39.5700125979,0.0,0.0,0.0,92.4
2021-05-21 04:00:00,30.349,7.7,31.3105701162,34.019,-17.02,38.0390951654,-3.67,24.72,24.9909443599,131.25,34.019,-17.02,38.0390951654,34.019,-17.02,38.0390951654,0.0,0.0,0.0,92.4
2021-05-21 04:30:00,30.9205,7.9635,31.9295263432,32.4905,-16.6665,36.5158159227,-1.57,24.63,24.6799878444,131.41,32.4905,-16.6665,36.5158159227,32.4905,-16.6665,36.5158159227,0.0,0.0,0.0,92.4
2021-05-21 05:00:00,30.674,7.751,31.638145916,32.824,-16.469,36.7238742101,-2.15,24.22,24.315240077,131.57,32.824,-16.469,36.7238742101,32.824,-16.469,36.7238742101,0.0,0.0,0.0,92.4
2021-05-21 05:30:00,30.775,7.724,31.7294941813,31.985,-16.576,36.0250468563,-1.21,24.3,24.3301068637,131.24,31.985,-16.576,36.0250468563,31.985,-16.576,36.0250468563,0.0,0.0,0.0,92.4
2021-05-21 06:00:00,31.9445,8.6595,33.0974020204,33.5445,-16.8405,37.5344631039,-1.6,25.5,25.5501467706,131.64,33.5445,-16.8405,37.5344631039,33.5445,-16.8405,37.5344631039,0.0,0.0,0.0,92.4
2021-05-21 06:30:00,35.96,10.7155,37.5225737423,33.5,-17.3145,37.7099709659,2.46,28.03,28.1377415583,130.89,33.5,-17.3145,37.7099709659,33.5,-17.3145,37.7099709659,0.0,0.0,0.0,92.4
2021-05-21 07:00:00,36.3355,10.41,37.7973102251,33.2855,-17.15,37.4439182011,3.05,27.56,27.728254543,131.18,33.2855,-17.15,37.4439182011,33.2855,-17.15,37.4439182011,0.0,0.0,0.0,92.4
2021-05-21 07:30:00,41.414,19.6625,45.8446649268,36.024,-18.2875,40.4000152506,5.39,37.95,38.3308570215,130.54,36.024,-18.2875,40.4000152506,36.024,-18.2875,40.4000152506,0.0,0.0,0.0,92.4
2021-05-21 08:00:00,39.007,38.3505,54.7019825898,38.827,-19.3095,43.3634952379,0.18,57.66,57.6602809567,130.6,38.827,-19.3095,43.3634952379,38.827,-19.3095,43.3634952379,0.0,0.0,0.0,92.4
2021-05-21 08:30:00,41.885,39.1915,57.3613711242,39.325,-19.2885,43.8007061273,2.56,58.48,58.5360060134,132.42,39.325,-19.2885,43.8007061273,39.325,-19.2885,43.8007061273,0.0,0.0,0.0,92.4
2021-05-21 09:00:00,44.752,36.1365,57.5203280263,42.462,-19.8035,46.8529620862,2.29,55.94,55.986852921,132.26,42.462,-19.8035,46.8529620862,42.462,-19.8035,46.8529620862,0.0,0.0,0.0,92.4
2021-05-21 09:30:00,41.779,32.647,53.021801648,44.519,-20.383,48.9633337305,-2.74,53.03,53.1007391662,132.67,44.519,-20.383,48.9633337305,44.519,-20.383,48.9633337305,0.0,0.0,0.0,92.4
2021-05-21 10:00:00,43.4335,33.1325,54.6281198514,44.7335,-20.3075,49.1271877732,-1.3,53.44,53.4558097872,133.07,44.7335,-20.3075,49.1271877732,44.7335,-20.3075,49.1271877732,0.0,0.0,0.0,92.4
2021-05-21 10:30:00,41.0305,34.507,53.6118921439,46.0105,-20.673000000000002,50.4414416849,-4.98,55.18,55.4042669837,133.43,46.0105,-20.673000000000002,50.4414416849,46.0105,-20.673000000000002,50.4414416849,0.0,0.0,0.0,92.4
2021-05-21 11:00:00,43.6625,34.1285,55.4181235563,46.2125,-21.0315,50.7732129031,-2.55,55.16,55.21891071,132.95,46.2125,-21.0315,50.7732129031,46.2125,-21.0315,50.7732129031,0.0,0.0,0.0,92.4
2021-05-21 11:30:00,42.579,34.259,54.6502545465,46.479,-21.311,51.1317529721,-3.9,55.57,55.7066863132,133.31,46.479,-21.311,51.1317529721,46.479,-21.311,51.1317529721,0.0,0.0,0.0,92.4
2021-05-21 12:00:00,43.6545,34.247,55.4848842411,48.2145,-21.283,52.7029799845,-4.5600000000000005,55.53,55.716913949,133.54,48.2145,-21.283,52.7029799845,48.2145,-21.283,52.7029799845,0.0,0.0,0.0,92.4
2021-05-21 12:30:00,44.103,33.638,55.4670140985,47.473,-21.102,51.9517096254,-3.37,54.74,54.8436368232,132.86,47.473,-21.102,51.9517096254,47.473,-21.102,51.9517096254,0.0,0.0,0.0,92.4
2021-05-21 13:00:00,41.8575,34.9855,54.5530523115,45.4475,-19.9445,49.6312234032,-3.59,54.93,55.0471888474,133.42,45.4475,-19.9445,49.6312234032,45.4475,-19.9445,49.6312234032,0.0,0.0,0.0,92.4
2021-05-21 13:30:00,42.019,35.8615,55.2416830233,47.259,-20.2385,51.4102126357,-5.24,56.1,56.3441886977,133.42,47.259,-20.2385,51.4102126357,47.259,-20.2385,51.4102126357,0.0,0.0,0.0,92.4
2021-05-21 14:00:00,40.896,22.0895,46.4804133614,47.656,-20.2005,51.7605499995,-6.76,42.29,42.8268805775,134.08,47.656,-20.2005,51.7605499995,47.656,-20.2005,51.7605499995,0.0,0.0,0.0,92.4
2021-05-21 14:30:00,40.638,19.1495,44.9238288022,46.878,-20.1105,51.0095980601,-6.24,39.26,39.7528011592,132.54,46.878,-20.1105,51.0095980601,46.878,-20.1105,51.0095980601,0.0,0.0,0.0,92.4
2021-05-21 15:00:00,38.6495,16.9595,42.206735132,47.1195,-20.4505,51.3660416082,-8.47,37.41,38.3568637925,132.18,47.1195,-20.4505,51.3660416082,47.1195,-20.4505,51.3660416082,0.0,0.0,0.0,92.4
2021-05-21 15:30:00,41.7755,17.5395,45.3081279739,49.1055,-21.0805,53.4391018871,-7.33,38.62,39.3094556055,132.63,49.1055,-21.0805,53.4391018871,49.1055,-21.0805,53.4391018871,0.0,0.0,0.0,92.4
2021-05-21 16:00:00,41.097,17.493,44.6650697749,47.537,-20.567,51.7954424443,-6.44,38.06,38.600999987,133.02,47.537,-20.567,51.7954424443,47.537,-20.567,51.7954424443,0.0,0.0,0.0,92.4
2021-05-21 16:30:00,44.084,18.147,47.6729762549,46.294,-20.493,50.6270430205,-2.21,38.64,38.7031484507,132.75,46.294,-20.493,50.6270430205,46.294,-20.493,50.6270430205,0.0,0.0,0.0,92.4
2021-05-21 17:00:00,45.7235,16.29,48.5386706889,46.0435,-20.26,50.3037920265,-0.32,36.55,36.551400794,133.04,46.0435,-20.26,50.3037920265,46.0435,-20.26,50.3037920265,0.0,0.0,0.0,92.4
