Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-21 17:30:00,47.6,15.554,50.076810162,46.07,-20.446,50.4032123579,1.53,36.0,36.0324978318,133.0,46.07,-20.446,50.4032123579,46.07,-20.446,50.4032123579,0.0,0.0,0.0,92.4
2021-05-21 18:00:00,49.3275,15.648,51.7499967174,45.5075,-19.702,49.58932708,3.8200000000000003,35.35,35.5557998082,132.83,45.5075,-19.702,49.58932708,45.5075,-19.702,49.58932708,0.0,0.0,0.0,92.4
2021-05-21 18:30:00,49.6555,15.7745,52.1008975978,45.4755,-19.7055,49.5613542037,4.18,35.48,35.7253803339,133.13,45.4755,-19.7055,49.5613542037,45.4755,-19.7055,49.5613542037,0.0,0.0,0.0,92.4
2021-05-21 19:00:00,49.9795,16.5635,52.6526348106,44.9295,-19.5165,48.9852400474,5.05,36.08,36.4317018543,133.18,44.9295,-19.5165,48.9852400474,44.9295,-19.5165,48.9852400474,0.0,0.0,0.0,92.4
2021-05-21 19:30:00,48.83,16.0535,51.4012038988,44.17,-19.0465,48.101539084,4.66,35.1,35.4079877994,133.21,44.17,-19.0465,48.101539084,44.17,-19.0465,48.101539084,0.0,0.0,0.0,92.4
2021-05-21 20:00:00,46.038,14.69,48.3248750024,43.848,-18.86,47.7320301684,2.19,33.55,33.6214009226,132.78,43.848,-18.86,47.7320301684,43.848,-18.86,47.7320301684,0.0,0.0,0.0,92.4
2021-05-21 20:30:00,45.79,12.6795,47.5130910408,43.03,-18.6605,46.9019739483,2.76,31.34,31.4612968582,132.49,43.03,-18.6605,46.9019739483,43.03,-18.6605,46.9019739483,0.0,0.0,0.0,92.4
2021-05-21 21:00:00,43.914,11.524000000000001,45.4009027664,41.684,-18.096,45.442502924,2.23,29.62,29.7038263528,132.31,41.684,-18.096,45.442502924,41.684,-18.096,45.442502924,0.0,0.0,0.0,92.4
2021-05-21 21:30:00,44.234,10.4015,45.4404880943,42.204,-18.6785,46.1526161582,2.03,29.08,29.150768429,132.31,42.204,-18.6785,46.1526161582,42.204,-18.6785,46.1526161582,0.0,0.0,0.0,92.4
2021-05-21 22:00:00,41.382,11.069,42.8368145991,40.492,-17.661,44.1759321916,0.89,28.73,28.7437819363,132.99,40.492,-17.661,44.1759321916,40.492,-17.661,44.1759321916,0.0,0.0,0.0,92.4
2021-05-21 22:30:00,41.5905,16.173,44.6243836848,41.1405,-17.457,44.691023587,0.45,33.63,33.63301057,132.76,41.1405,-17.457,44.691023587,41.1405,-17.457,44.691023587,0.0,0.0,0.0,92.4
2021-05-21 23:00:00,38.809,16.162,42.0398468717,40.729,-17.748,44.4279522936,-1.92,33.91,33.9643121526,132.15,40.729,-17.748,44.4279522936,40.729,-17.748,44.4279522936,0.0,0.0,0.0,92.4
2021-05-21 23:30:00,40.8275,12.5235,42.7050677145,40.1075,-17.5965,43.7978123712,0.72,30.12,30.1286043487,132.82,40.1075,-17.5965,43.7978123712,40.1075,-17.5965,43.7978123712,0.0,0.0,0.0,92.4
2021-05-22 00:00:00,39.156,-10.687,40.5882286507,41.056,-17.917,44.7952455624,-1.9,7.23,7.4754866062,133.47,41.056,-17.917,44.7952455624,41.056,-17.917,44.7952455624,0.0,0.0,0.0,92.4
2021-05-22 00:30:00,40.401,-11.439,41.9891833929,38.201,-17.029,41.8246726467,2.2,5.59,6.0073371805,131.13,38.201,-17.029,41.8246726467,38.201,-17.029,41.8246726467,0.0,0.0,0.0,92.4
2021-05-22 01:00:00,41.73,-10.1585,42.9486672931,38.28,-16.4285,41.6563802106,3.45,6.27,7.1564935548,131.24,38.28,-16.4285,41.6563802106,38.28,-16.4285,41.6563802106,0.0,0.0,0.0,92.4
2021-05-22 01:30:00,42.0195,-10.224,43.2454454972,38.5795,-16.804,42.0803069885,3.44,6.58,7.4249579123,131.74,38.5795,-16.804,42.0803069885,38.5795,-16.804,42.0803069885,0.0,0.0,0.0,92.4
2021-05-22 02:00:00,44.3415,-9.9605,45.4464540146,38.3515,-16.2905,41.6679486236,5.99,6.33,8.7148723456,131.81,38.3515,-16.2905,41.6679486236,38.3515,-16.2905,41.6679486236,0.0,0.0,0.0,92.4
2021-05-22 02:30:00,44.484,-9.754,45.5408253329,37.524,-16.414,40.956928254,6.96,6.66,9.6331303323,131.65,37.524,-16.414,40.956928254,37.524,-16.414,40.956928254,0.0,0.0,0.0,92.4
2021-05-22 03:00:00,44.953,-10.8855,46.2522033989,33.883,-15.4355,37.2332156716,11.07,4.55,11.9686005865,132.11,33.883,-15.4355,37.2332156716,33.883,-15.4355,37.2332156716,0.0,0.0,0.0,92.4
2021-05-22 03:30:00,48.113,-11.322,49.4272035725,32.763,-15.092,36.0719091954,15.35,3.77,15.8061823348,132.11,32.763,-15.092,36.0719091954,32.763,-15.092,36.0719091954,0.0,0.0,0.0,92.4
2021-05-22 04:00:00,47.8205,-11.6615,49.2218528958,33.3805,-15.3115,36.7246485688,14.44,3.65,14.8941632863,132.16,33.3805,-15.3115,36.7246485688,33.3805,-15.3115,36.7246485688,0.0,0.0,0.0,92.4
2021-05-22 04:30:00,46.1115,-11.704,47.573669695,32.4015,-15.304,35.8339171491,13.71,3.6,14.1747698394,132.07,32.4015,-15.304,35.8339171491,32.4015,-15.304,35.8339171491,0.0,0.0,0.0,92.4
2021-05-22 05:00:00,45.015,-11.9405,46.5717271019,32.925,-15.6805,36.4682561312,12.09,3.74,12.655263727,132.34,32.925,-15.6805,36.4682561312,32.925,-15.6805,36.4682561312,0.0,0.0,0.0,92.4
2021-05-22 05:30:00,43.6245,-10.9515,44.9781319365,32.5745,-15.2715,35.9766141056,11.05,4.32,11.8644384612,132.29,32.5745,-15.2715,35.9766141056,32.5745,-15.2715,35.9766141056,0.0,0.0,0.0,92.4
2021-05-22 06:00:00,45.9305,-10.565,47.1299273843,32.0705,-15.145,35.466716725,13.86,4.58,14.5971230042,131.88,32.0705,-15.145,35.466716725,32.0705,-15.145,35.466716725,0.0,0.0,0.0,92.4
2021-05-22 06:30:00,49.087,-11.9285,50.5155687016,30.287,-14.4285,33.5482336532,18.8,2.5,18.9654949843,131.81,30.287,-14.4285,33.5482336532,30.287,-14.4285,33.5482336532,0.0,0.0,0.0,92.4
2021-05-22 07:00:00,50.063,-10.864,51.2282194205,31.203,-14.344,34.3420666967,18.86,3.48,19.1783732365,131.56,31.203,-14.344,34.3420666967,31.203,-14.344,34.3420666967,0.0,0.0,0.0,92.4
2021-05-22 07:30:00,48.355,-9.845,49.3470368918,30.475,-14.205,33.6230226184,17.88,4.36,18.4039126275,131.41,30.475,-14.205,33.6230226184,30.475,-14.205,33.6230226184,0.0,0.0,0.0,92.4
2021-05-22 08:00:00,50.519,-6.9055,50.9887761301,32.059,-14.6355,35.2416988985,18.46,7.73,20.0131082044,131.27,32.059,-14.6355,35.2416988985,32.059,-14.6355,35.2416988985,0.0,0.0,0.0,92.4
2021-05-22 08:30:00,46.4915,5.3665,46.8002018639,33.4515,-15.2435,36.7609459141,13.04,20.61,24.3888027586,130.3,33.4515,-15.2435,36.7609459141,33.4515,-15.2435,36.7609459141,0.0,0.0,0.0,92.4
2021-05-22 09:00:00,44.3605,18.151,47.9302906443,34.0905,-15.549,37.4691018207,10.27,33.7,35.2301419242,131.23,34.0905,-15.549,37.4691018207,34.0905,-15.549,37.4691018207,0.0,0.0,0.0,92.4
2021-05-22 09:30:00,45.0015,15.929,47.737490961,36.7115,-16.111,40.0911281115,8.29,32.04,33.0951008459,132.79,36.7115,-16.111,40.0911281115,36.7115,-16.111,40.0911281115,0.0,0.0,0.0,92.4
2021-05-22 10:00:00,40.865,16.1945,43.9569113479,37.105,-16.1655,40.4735026314,3.76,32.36,32.5777101712,132.49,37.105,-16.1655,40.4735026314,37.105,-16.1655,40.4735026314,0.0,0.0,0.0,92.4
2021-05-22 10:30:00,38.469,15.464,41.460815923,38.049,-16.326,41.4036795104,0.42,31.79,31.7927743363,132.41,38.049,-16.326,41.4036795104,38.049,-16.326,41.4036795104,0.0,0.0,0.0,92.4
2021-05-22 11:00:00,32.0895,17.6415,36.6191006512,35.6995,-15.6285,38.970556995,-3.61,33.27,33.4652805158,132.41,35.6995,-15.6285,38.970556995,35.6995,-15.6285,38.970556995,0.0,0.0,0.0,92.4
2021-05-22 11:30:00,33.1935,15.828,36.7740944994,37.1135,-16.202,40.4958848064,-3.92,32.03,32.2689835601,132.62,37.1135,-16.202,40.4958848064,37.1135,-16.202,40.4958848064,0.0,0.0,0.0,92.4
2021-05-22 12:00:00,31.0055,14.9165,34.407019669,40.6555,-16.7635,43.9759549356,-9.65,31.68,33.1171390673,132.57,40.6555,-16.7635,43.9759549356,40.6555,-16.7635,43.9759549356,0.0,0.0,0.0,92.4
2021-05-22 12:30:00,29.860500000000002,15.4165,33.6053259544,43.8405,-17.5135,47.2092376818,-13.98,32.93,35.77464605,132.42,43.8405,-17.5135,47.2092376818,43.8405,-17.5135,47.2092376818,0.0,0.0,0.0,92.4
2021-05-22 13:00:00,31.54,14.7915,34.836189117800004,45.2,-18.0485,48.6701998378,-13.66,32.84,35.5676988291,132.14,45.2,-18.0485,48.6701998378,45.2,-18.0485,48.6701998378,0.0,0.0,0.0,92.4
2021-05-22 13:30:00,39.9665,13.657,42.2354681666,50.2865,-19.553,53.9541647257,-10.32,33.21,34.7765222528,132.5,50.2865,-19.553,53.9541647257,50.2865,-19.553,53.9541647257,0.0,0.0,0.0,92.4
2021-05-22 14:00:00,40.0845,13.5805,42.3225367919,49.9945,-19.5495,53.6808437015,-9.91,33.13,34.5804135314,132.68,49.9945,-19.5495,53.6808437015,49.9945,-19.5495,53.6808437015,0.0,0.0,0.0,92.4
2021-05-22 14:30:00,44.331,13.2805,46.2775241478,50.591,-19.6395,54.2693213635,-6.26,32.92,33.5099089823,132.94,50.591,-19.6395,54.2693213635,50.591,-19.6395,54.2693213635,0.0,0.0,0.0,92.4
2021-05-22 15:00:00,45.9135,13.3035,47.8020145444,53.0035,-19.7765,56.5727935009,-7.09,33.08,33.8312651256,133.27,53.0035,-19.7765,56.5727935009,53.0035,-19.7765,56.5727935009,0.0,0.0,0.0,92.4
2021-05-22 15:30:00,40.8745,14.0865,43.2337163855,46.9545,-18.3635,50.4176873974,-6.08,32.45,33.0146770392,133.33,46.9545,-18.3635,50.4176873974,46.9545,-18.3635,50.4176873974,0.0,0.0,0.0,92.4
2021-05-22 16:00:00,41.008,13.485,43.1682903182,46.738,-18.355,50.2130129449,-5.73,31.84,32.3514837372,133.56,46.738,-18.355,50.2130129449,46.738,-18.355,50.2130129449,0.0,0.0,0.0,92.4
2021-05-22 16:30:00,44.1415,13.404,46.1317595399,45.8615,-18.356,49.3985821482,-1.72,31.76,31.806540208,133.68,45.8615,-18.356,49.3985821482,45.8615,-18.356,49.3985821482,0.0,0.0,0.0,92.4
2021-05-22 17:00:00,44.9595,14.2595,47.1666193457,45.9795,-17.9905,49.3738038893,-1.02,32.25,32.2661262007,133.95,45.9795,-17.9905,49.3738038893,45.9795,-17.9905,49.3738038893,0.0,0.0,0.0,92.4
2021-05-22 17:30:00,43.6365,15.05,46.1589279799,42.6165,-17.6,46.1077658562,1.02,32.65,32.6659287332,133.58,42.6165,-17.6,46.1077658562,42.6165,-17.6,46.1077658562,0.0,0.0,0.0,92.4
2021-05-22 18:00:00,43.0985,17.0265,46.3398576228,45.1085,-18.5335,48.7674829625,-2.01,35.56,35.6167615035,132.57,45.1085,-18.5335,48.7674829625,45.1085,-18.5335,48.7674829625,0.0,0.0,0.0,92.4
2021-05-22 18:30:00,44.829,18.4345,48.4713320557,44.269,-18.735500000000002,48.0703996369,0.56,37.17,37.1742182164,132.73,44.269,-18.735500000000002,48.0703996369,44.269,-18.735500000000002,48.0703996369,0.0,0.0,0.0,92.4
2021-05-22 19:00:00,48.6385,17.7475,51.7752589419,42.9585,-18.2425,46.6714208965,5.68,35.99,36.4354566322,132.87,42.9585,-18.2425,46.6714208965,42.9585,-18.2425,46.6714208965,0.0,0.0,0.0,92.4
2021-05-22 19:30:00,50.846,15.9405,53.286163835,39.976,-17.6095,43.682663223,10.87,33.55,35.2669732186,133.02,39.976,-17.6095,43.682663223,39.976,-17.6095,43.682663223,0.0,0.0,0.0,92.4
2021-05-22 20:00:00,50.845,14.3115,52.820763505,37.405,-17.0485,41.1069991273,13.44,31.36,34.1186635143,133.27,37.405,-17.0485,41.1069991273,37.405,-17.0485,41.1069991273,0.0,0.0,0.0,92.4
2021-05-22 20:30:00,53.0805,14.201,54.9473191453,33.9305,-16.499,37.7292437143,19.15,30.7,36.1830416079,133.1,33.9305,-16.499,37.7292437143,33.9305,-16.499,37.7292437143,0.0,0.0,0.0,92.4
2021-05-22 21:00:00,53.639,14.7965,55.6424184705,32.739,-15.4335,36.1944062425,20.9,30.23,36.751365961,133.77,32.739,-15.4335,36.1944062425,32.739,-15.4335,36.1944062425,0.0,0.0,0.0,92.4
2021-05-22 21:30:00,58.5455,21.4125,62.3383567838,31.9555,-15.0675,35.3296410469,26.59,36.48,45.142203092,131.87,31.9555,-15.0675,35.3296410469,31.9555,-15.0675,35.3296410469,0.0,0.0,0.0,92.4
2021-05-22 22:00:00,57.6185,20.882,61.2858015061,32.2885,-14.948,35.5807523283,25.33,35.83,43.8793550545,131.87,32.2885,-14.948,35.5807523283,32.2885,-14.948,35.5807523283,0.0,0.0,0.0,92.4
2021-05-22 22:30:00,55.98,21.3965,59.9297139343,33.38,-15.7535,36.910664614,22.6,37.15,43.4842787683,131.72,33.38,-15.7535,36.910664614,33.38,-15.7535,36.910664614,0.0,0.0,0.0,92.4
2021-05-22 23:00:00,55.586,20.442,59.2256596417,32.816,-16.098,36.551818833,22.77,36.54,43.0539719422,132.21,32.816,-16.098,36.551818833,32.816,-16.098,36.551818833,0.0,0.0,0.0,92.4
2021-05-22 23:30:00,54.802,20.6645,58.5685987902,31.652,-16.1855,35.5502392995,23.15,36.85,43.5183294716,132.63,31.652,-16.1855,35.5502392995,31.652,-16.1855,35.5502392995,0.0,0.0,0.0,92.4
2021-05-23 00:00:00,50.771,19.6235,54.4313897788,31.391,-16.0465,35.2545747847,19.38,35.67,40.5947447338,133.35,31.391,-16.0465,35.2545747847,31.391,-16.0465,35.2545747847,0.0,0.0,0.0,92.4
2021-05-23 00:30:00,47.2055,12.5875,48.8549320591,31.9655,-15.8025,35.658269679,15.24,28.39,32.2218823162,133.68,31.9655,-15.8025,35.658269679,31.9655,-15.8025,35.658269679,0.0,0.0,0.0,92.4
2021-05-23 01:00:00,43.978,4.4725,44.2048384258,32.938,-15.2875,36.3128007767,11.04,19.76,22.6349110888,133.36,32.938,-15.2875,36.3128007767,32.938,-15.2875,36.3128007767,0.0,0.0,0.0,92.4
2021-05-23 01:30:00,43.691,4.764,43.9499621957,31.721,-15.346,35.2380697116,11.97,20.11,23.4028417078,131.47,31.721,-15.346,35.2380697116,31.721,-15.346,35.2380697116,0.0,0.0,0.0,92.4
2021-05-23 02:00:00,42.7295,4.547,42.9707502756,34.9995,-15.803,38.4018203898,7.73,20.35,21.7686793352,131.91,34.9995,-15.803,38.4018203898,34.9995,-15.803,38.4018203898,0.0,0.0,0.0,92.4
2021-05-23 02:30:00,40.594,4.7625,40.8724141965,35.544,-15.9275,38.94946973,5.05,20.69,21.297384816,131.37,35.544,-15.9275,38.94946973,35.544,-15.9275,38.94946973,0.0,0.0,0.0,92.4
2021-05-23 03:00:00,39.174,4.7565,39.4617101536,35.154,-16.0435,38.6419151732,4.02,20.8,21.1849097237,131.48,35.154,-16.0435,38.6419151732,35.154,-16.0435,38.6419151732,0.0,0.0,0.0,92.4
2021-05-23 03:30:00,39.9415,5.751,40.3534065879,34.9315,-16.499,38.6319387716,5.01,22.25,22.8070734642,131.61,34.9315,-16.499,38.6319387716,34.9315,-16.499,38.6319387716,0.0,0.0,0.0,92.4
2021-05-23 04:00:00,40.392,5.486,40.7628490172,33.642,-16.334,37.3976432413,6.75,21.82,22.8402035893,130.86,33.642,-16.334,37.3976432413,33.642,-16.334,37.3976432413,0.0,0.0,0.0,92.4
2021-05-23 04:30:00,41.5865,5.1535,41.9046005171,33.4965,-16.4665,37.3250738043,8.09,21.62,23.0840312771,130.98,33.4965,-16.4665,37.3250738043,33.4965,-16.4665,37.3250738043,0.0,0.0,0.0,92.4
2021-05-23 05:00:00,42.5275,4.4465,42.759322007,32.4775,-16.4035,36.3849257042,10.05,20.85,23.1457339482,130.98,32.4775,-16.4035,36.3849257042,32.4775,-16.4035,36.3849257042,0.0,0.0,0.0,92.4
2021-05-23 05:30:00,41.35,4.1945,41.5621983327,34.26,-15.9155,37.776325129,7.09,20.11,21.3232314624,131.33,34.26,-15.9155,37.776325129,34.26,-15.9155,37.776325129,0.0,0.0,0.0,92.4
2021-05-23 06:00:00,40.578,4.615,40.8395924196,34.408,-15.965,37.9314076855,6.17,20.58,21.4850017454,131.38,34.408,-15.965,37.9314076855,34.408,-15.965,37.9314076855,0.0,0.0,0.0,92.4
2021-05-23 06:30:00,39.89,4.671,40.1625489853,34.6,-15.619,37.9619962726,5.29,20.29,20.9682664996,131.38,34.6,-15.619,37.9619962726,34.6,-15.619,37.9619962726,0.0,0.0,0.0,92.4
2021-05-23 07:00:00,43.033,6.209,43.4786242883,34.413,-16.001,37.9511076255,8.62,22.21,23.8241159332,130.92,34.413,-16.001,37.9511076255,34.413,-16.001,37.9511076255,0.0,0.0,0.0,92.4
2021-05-23 07:30:00,43.3225,6.229,43.7680185438,34.8425,-16.691,38.6340431129,8.48,22.92,24.4384287547,130.43,34.8425,-16.691,38.6340431129,34.8425,-16.691,38.6340431129,0.0,0.0,0.0,92.4
2021-05-23 08:00:00,42.0035,6.3605,42.4823489522,36.8835,-16.7895,40.5250525293,5.12,23.15,23.7094263954,130.97,36.8835,-16.7895,40.5250525293,36.8835,-16.7895,40.5250525293,0.0,0.0,0.0,92.4
2021-05-23 08:30:00,41.745,7.109,42.3459904359,40.135,-17.731,43.8771761398,1.6099999999999999,24.84,24.8921212435,130.63,40.135,-17.731,43.8771761398,40.135,-17.731,43.8771761398,0.0,0.0,0.0,92.4
2021-05-23 09:00:00,41.592,11.521,43.1581730962,41.952,-17.929,45.6225749493,-0.36,29.45,29.4522002574,130.56,41.952,-17.929,45.6225749493,41.952,-17.929,45.6225749493,0.0,0.0,0.0,92.4
2021-05-23 09:30:00,39.1555,24.297,46.0814213024,44.8255,-18.363,48.4409456891,-5.67,42.66,43.0351542346,130.56,44.8255,-18.363,48.4409456891,44.8255,-18.363,48.4409456891,0.0,0.0,0.0,92.4
2021-05-23 10:00:00,38.723,23.924500000000002,45.5176057065,44.773,-18.2555,48.3516784533,-6.05,42.18,42.61167563,131.76,44.773,-18.2555,48.3516784533,44.773,-18.2555,48.3516784533,0.0,0.0,0.0,92.4
2021-05-23 10:30:00,39.156,23.5635,45.6993530397,42.396,-17.7765,45.9719998287,-3.24,41.34,41.46677224,131.47,42.396,-17.7765,45.9719998287,42.396,-17.7765,45.9719998287,0.0,0.0,0.0,92.4
2021-05-23 11:00:00,39.377,24.5875,46.4229822959,42.677,-17.7225,46.2105327306,-3.3,42.31,42.4384978528,131.75,42.677,-17.7225,46.2105327306,42.677,-17.7225,46.2105327306,0.0,0.0,0.0,92.4
2021-05-23 11:30:00,37.2585,22.1375,43.3389516313,45.5185,-18.1525,49.0045620172,-8.26,40.29,41.1279916845,131.3,45.5185,-18.1525,49.0045620172,45.5185,-18.1525,49.0045620172,0.0,0.0,0.0,92.4
2021-05-23 12:00:00,37.249,13.737,39.701299349,48.119,-19.423,51.8911465474,-10.87,33.16,34.8961674113,131.12,48.119,-19.423,51.8911465474,48.119,-19.423,51.8911465474,0.0,0.0,0.0,92.4
2021-05-23 12:30:00,40.178,14.413,42.6849651868,45.468,-18.357,49.0338502771,-5.29,32.77,33.1942314266,131.29,45.468,-18.357,49.0338502771,45.468,-18.357,49.0338502771,0.0,0.0,0.0,92.4
2021-05-23 13:00:00,40.3135,14.414,42.8128681386,44.5135,-17.926,47.9874270851,-4.2,32.34,32.6115868979,131.5,44.5135,-17.926,47.9874270851,44.5135,-17.926,47.9874270851,0.0,0.0,0.0,92.4
2021-05-23 13:30:00,42.7995,12.1555,44.4921721261,44.0595,-18.4145,47.7528360467,-1.26,30.57,30.5959556151,131.65,44.0595,-18.4145,47.7528360467,44.0595,-18.4145,47.7528360467,0.0,0.0,0.0,92.4
2021-05-23 14:00:00,42.8435,13.2315,44.8401392114,44.4035,-19.1085,48.340517007,-1.56,32.34,32.3776033702,131.88,44.4035,-19.1085,48.340517007,44.4035,-19.1085,48.340517007,0.0,0.0,0.0,92.4
2021-05-23 14:30:00,41.5065,15.53,44.3167061304,48.0465,-19.82,51.9740181461,-6.54,35.35,35.9498831709,132.31,48.0465,-19.82,51.9740181461,48.0465,-19.82,51.9740181461,0.0,0.0,0.0,92.4
2021-05-23 15:00:00,44.07,16.0795,46.9117812522,49.42,-20.4605,53.488021652,-5.35,36.54,36.9295829925,132.31,49.42,-20.4605,53.488021652,49.42,-20.4605,53.488021652,0.0,0.0,0.0,92.4
2021-05-23 15:30:00,44.208,14.661,46.5756608649,50.018,-20.529,54.0669970037,-5.8100000000000005,35.19,35.6664015566,132.77,50.018,-20.529,54.0669970037,50.018,-20.529,54.0669970037,0.0,0.0,0.0,92.4
2021-05-23 16:00:00,53.8235,14.3965,55.715602523,50.0135,-20.8835,54.1984386722,3.81,35.28,35.4851306888,132.57,50.0135,-20.8835,54.1984386722,50.0135,-20.8835,54.1984386722,0.0,0.0,0.0,92.4
2021-05-23 16:30:00,62.6325,13.5325,64.0777544277,49.7925,-20.3975,53.8084664574,12.84,33.93,36.278237278,132.9,49.7925,-20.3975,53.8084664574,49.7925,-20.3975,53.8084664574,0.0,0.0,0.0,92.4
2021-05-23 17:00:00,61.8375,11.46,62.8904444749,40.6775,-18.72,44.7783140175,21.16,30.18,36.8588930924,131.91,40.6775,-18.72,44.7783140175,40.6775,-18.72,44.7783140175,0.0,0.0,0.0,92.4
2021-05-23 17:30:00,59.9475,11.3325,61.0092477621,37.9475,-18.7975,42.3480668095,22.0,30.13,37.3070623341,132.86,37.9475,-18.7975,42.3480668095,37.9475,-18.7975,42.3480668095,0.0,0.0,0.0,92.4
2021-05-23 18:00:00,55.347,11.732,56.5767640732,39.717,-19.128,44.0831087039,15.63,30.86,34.5924341439,133.51,39.717,-19.128,44.0831087039,39.717,-19.128,44.0831087039,0.0,0.0,0.0,92.4
2021-05-23 18:30:00,49.502,13.661,51.3524188817,39.262,-18.609,43.4488150011,10.24,32.27,33.8557306818,133.74,39.262,-18.609,43.4488150011,39.262,-18.609,43.4488150011,0.0,0.0,0.0,92.4
2021-05-23 19:00:00,37.198,11.6765,38.9875859249,39.178,-18.3435,43.2596772555,-1.98,30.02,30.0852256099,133.36,39.178,-18.3435,43.2596772555,39.178,-18.3435,43.2596772555,0.0,0.0,0.0,92.4
2021-05-23 19:30:00,33.2275,-12.0455,35.3434693614,39.1175,-17.3955,42.8110059039,-5.89,5.35,7.957047191,134.12,39.1175,-17.3955,42.8110059039,39.1175,-17.3955,42.8110059039,0.0,0.0,0.0,92.4
2021-05-23 20:00:00,36.0385,3.747,36.2327681974,37.5285,-17.853,41.5586082689,-1.49,21.6,21.6513302132,130.92,37.5285,-17.853,41.5586082689,37.5285,-17.853,41.5586082689,0.0,0.0,0.0,92.4
2021-05-23 20:30:00,31.229,9.58,32.6653767926,38.679,-18.3,42.789660445,-7.45,27.88,28.8582206659,132.13,38.679,-18.3,42.789660445,38.679,-18.3,42.789660445,0.0,0.0,0.0,92.4
2021-05-23 21:00:00,35.157,7.271,35.901004025,37.627,-18.139,41.7709761677,-2.47,25.41,25.5297669398,132.95,37.627,-18.139,41.7709761677,37.627,-18.139,41.7709761677,0.0,0.0,0.0,92.4
2021-05-23 21:30:00,35.7875,9.4405,37.0117305256,36.3275,-17.9295,40.511161752,-0.54,27.37,27.3753264821,133.2,36.3275,-17.9295,40.511161752,36.3275,-17.9295,40.511161752,0.0,0.0,0.0,92.4
2021-05-23 22:00:00,37.7715,9.504,38.948841167,35.7915,-17.696,39.9271823229,1.98,27.2,27.2719709592,132.84,35.7915,-17.696,39.9271823229,35.7915,-17.696,39.9271823229,0.0,0.0,0.0,92.4
2021-05-23 22:30:00,46.072,8.7335,46.89246428,42.372,-19.0365,46.451853744,3.7,27.77,28.015404691,133.18,42.372,-19.0365,46.451853744,42.372,-19.0365,46.451853744,0.0,0.0,0.0,92.4
2021-05-23 23:00:00,47.2435,-2.1795,47.2937470761,34.3035,-16.7295,38.1655116892,12.94,14.55,19.4716742988,133.82,34.3035,-16.7295,38.1655116892,34.3035,-16.7295,38.1655116892,0.0,0.0,0.0,92.4
2021-05-23 23:30:00,46.0785,-3.6955,46.2264521946,35.1985,-17.0355,39.1042537648,10.88,13.34,17.2142382928,132.23,35.1985,-17.0355,39.1042537648,35.1985,-17.0355,39.1042537648,0.0,0.0,0.0,92.4
2021-05-24 00:00:00,41.205,-3.459,41.3499299395,38.645,-17.829,42.5594791556,2.56,14.37,14.5962495183,132.77,38.645,-17.829,42.5594791556,38.645,-17.829,42.5594791556,0.0,0.0,0.0,92.4
2021-05-24 00:30:00,42.21,-2.9585,42.3135536471,42.38,-18.9985,46.4435937698,-0.17,16.04,16.0409008475,132.77,42.38,-18.9985,46.4435937698,42.38,-18.9985,46.4435937698,0.0,0.0,0.0,92.4
2021-05-24 01:00:00,47.912,-3.1535,48.0156672999,43.022,-19.4135,47.1993269682,4.89,16.26,16.9793904484,132.67,43.022,-19.4135,47.1993269682,43.022,-19.4135,47.1993269682,0.0,0.0,0.0,92.4
2021-05-24 01:30:00,50.7245,-3.9939999999999998,50.8814989584,39.0345,-18.404,43.1555257904,11.69,14.41,18.5554358612,132.76,39.0345,-18.404,43.1555257904,39.0345,-18.404,43.1555257904,0.0,0.0,0.0,92.4
2021-05-24 02:00:00,51.4985,-4.2625,51.6746011934,35.9385,-17.0925,39.796097026,15.56,12.83,20.167362247,132.46,35.9385,-17.0925,39.796097026,35.9385,-17.0925,39.796097026,0.0,0.0,0.0,92.4
2021-05-24 02:30:00,50.802,-4.504,51.001266847,34.172,-16.634,38.0054672383,16.63,12.13,20.5838237458,132.55,34.172,-16.634,38.0054672383,34.172,-16.634,38.0054672383,0.0,0.0,0.0,92.4
2021-05-24 03:00:00,50.9225,-4.9265,51.1602522326,33.7325,-16.8865,37.7231419489,17.19,11.96,20.9412917462,132.62,33.7325,-16.8865,37.7231419489,33.7325,-16.8865,37.7231419489,0.0,0.0,0.0,92.4
2021-05-24 03:30:00,50.822,-4.802,51.0483583282,35.362,-17.382,39.4031086083,15.46,12.58,19.9315829778,132.72,35.362,-17.382,39.4031086083,35.362,-17.382,39.4031086083,0.0,0.0,0.0,92.4
2021-05-24 04:00:00,50.237,-3.1855,50.3378940685,34.287,-17.3755,38.4383450379,15.95,14.19,21.3485034604,132.86,34.287,-17.3755,38.4383450379,34.287,-17.3755,38.4383450379,0.0,0.0,0.0,92.4
2021-05-24 04:30:00,43.8355,-2.7005,43.9186038086,33.4655,-16.9505,37.5134527936,10.37,14.25,17.6238304577,133.48,33.4655,-16.9505,37.5134527936,33.4655,-16.9505,37.5134527936,0.0,0.0,0.0,92.4
2021-05-24 05:00:00,44.7445,-2.74,44.828315608,33.9245,-17.12,37.999553948,10.82,14.38,17.9960217826,133.27,33.9245,-17.12,37.999553948,33.9245,-17.12,37.999553948,0.0,0.0,0.0,92.4
2021-05-24 05:30:00,50.834,-3.52,50.9557254487,34.504,-17.49,38.6836673029,16.33,13.97,21.4902256852,133.27,34.504,-17.49,38.6836673029,34.504,-17.49,38.6836673029,0.0,0.0,0.0,92.4
2021-05-24 06:00:00,52.2605,-2.567,52.3235066605,32.9105,-16.817,36.9582534659,19.35,14.25,24.0309175855,133.17,32.9105,-16.817,36.9582534659,32.9105,-16.817,36.9582534659,0.0,0.0,0.0,92.4
2021-05-24 06:30:00,58.752,-2.184,58.7925791236,30.722,-15.874,34.5807050246,28.03,13.69,31.1945027208,132.83,30.722,-15.874,34.5807050246,30.722,-15.874,34.5807050246,0.0,0.0,0.0,92.4
2021-05-24 07:00:00,61.8255,-0.5065000000000001,61.8275746937,31.7455,-16.3965,35.7298472219,30.08,15.89,34.0190902289,131.11,31.7455,-16.3965,35.7298472219,31.7455,-16.3965,35.7298472219,0.0,0.0,0.0,92.4
2021-05-24 07:30:00,58.3765,18.265,61.1671969053,29.5265,-16.015,33.5900941834,28.85,34.28,44.8044741069,131.26,29.5265,-16.015,33.5900941834,29.5265,-16.015,33.5900941834,0.0,0.0,0.0,92.4
2021-05-24 08:00:00,60.4145,26.8815,66.125084896,29.6945,-15.9085,33.6874413172,30.72,42.79,52.6754449435,131.98,29.6945,-15.9085,33.6874413172,29.6945,-15.9085,33.6874413172,0.0,0.0,0.0,92.4
2021-05-24 08:30:00,56.09,30.485,63.8390423252,29.72,-15.685,33.605023806,26.37,46.17,53.1699708482,132.7,29.72,-15.685,33.605023806,29.72,-15.685,33.605023806,0.0,0.0,0.0,92.4
2021-05-24 09:00:00,55.051,27.3635,61.4766112701,31.941,-16.0865,35.7631509133,23.11,43.45,49.2135611392,132.59,31.941,-16.0865,35.7631509133,31.941,-16.0865,35.7631509133,0.0,0.0,0.0,92.4
2021-05-24 09:30:00,53.505,31.0165,61.84503454,31.265,-15.8435,35.0502028133,22.24,46.86,51.8698101018,133.58,31.265,-15.8435,35.0502028133,31.265,-15.8435,35.0502028133,0.0,0.0,0.0,92.4
2021-05-24 10:00:00,65.5975,30.437,72.314887646,29.8275,-15.333,33.5377495555,35.77,45.77,58.0894637607,133.58,29.8275,-15.333,33.5377495555,29.8275,-15.333,33.5377495555,0.0,0.0,0.0,92.4
2021-05-24 10:30:00,69.633,30.5465,76.0384333824,35.673,-16.7135,39.3942129157,33.96,47.26,58.1961270189,134.08,35.673,-16.7135,39.3942129157,35.673,-16.7135,39.3942129157,0.0,0.0,0.0,92.4
2021-05-24 11:00:00,58.007,31.3235,65.9239994331,35.817,-16.1365,39.2841459275,22.19,47.46,52.3912941241,134.08,35.817,-16.1365,39.2841459275,35.817,-16.1365,39.2841459275,0.0,0.0,0.0,92.4
2021-05-24 11:30:00,58.9485,17.082,61.3736130291,36.1385,-15.628,39.3729039601,22.81,32.71,39.877815888,132.99,36.1385,-15.628,39.3729039601,36.1385,-15.628,39.3729039601,0.0,0.0,0.0,92.4
2021-05-24 12:00:00,61.647,5.0535,61.8537829987,40.637,-15.9065,43.639231332,21.01,20.96,29.6772926663,132.99,40.637,-15.9065,43.639231332,40.637,-15.9065,43.639231332,0.0,0.0,0.0,92.4
2021-05-24 12:30:00,58.8205,6.257,59.1523564133,40.1005,-15.563,43.0146146007,18.72,21.82,28.749796521,131.56,40.1005,-15.563,43.0146146007,40.1005,-15.563,43.0146146007,0.0,0.0,0.0,92.4
2021-05-24 13:00:00,57.381,7.0115,57.8077874793,42.871,-15.9985,45.7588750217,14.51,23.01,27.2029446935,131.53,42.871,-15.9985,45.7588750217,42.871,-15.9985,45.7588750217,0.0,0.0,0.0,92.4
2021-05-24 13:30:00,59.7055,7.004,60.1149128441,42.9155,-16.266,45.8946935522,16.79,23.27,28.6948950164,131.47,42.9155,-16.266,45.8946935522,42.9155,-16.266,45.8946935522,0.0,0.0,0.0,92.4
2021-05-24 14:00:00,52.1025,8.021,52.7162873053,37.1825,-14.659,39.9677943756,14.92,22.68,27.1475376416,131.53,37.1825,-14.659,39.9677943756,37.1825,-14.659,39.9677943756,0.0,0.0,0.0,92.4
2021-05-24 14:30:00,38.54,9.2985,39.6458535316,39.2,-15.1815,42.0371019725,-0.66,24.48,24.4888954426,131.72,39.2,-15.1815,42.0371019725,39.2,-15.1815,42.0371019725,0.0,0.0,0.0,92.4
2021-05-24 15:00:00,38.411,7.9465,39.2243774106,40.681,-16.3635,43.8486931761,-2.27,24.31,24.4157531115,131.72,40.681,-16.3635,43.8486931761,40.681,-16.3635,43.8486931761,0.0,0.0,0.0,92.4
2021-05-24 15:30:00,34.959,8.7385,36.0346092424,43.859,-16.6315,46.906488605,-8.9,25.37,26.8858122436,132.5,43.859,-16.6315,46.906488605,43.859,-16.6315,46.906488605,0.0,0.0,0.0,92.4
2021-05-24 16:00:00,37.3185,11.51,39.053175828,42.2685,-15.73,45.1005431481,-4.95,27.24,27.6860994002,132.66,42.2685,-15.73,45.1005431481,42.2685,-15.73,45.1005431481,0.0,0.0,0.0,92.4
2021-05-24 16:30:00,35.1985,11.953,37.1726863604,42.9385,-16.247,45.9094738725,-7.74,28.2,29.2429068323,132.24,42.9385,-16.247,45.9094738725,42.9385,-16.247,45.9094738725,0.0,0.0,0.0,92.4
2021-05-24 17:00:00,34.617,12.217,36.7095597631,29.427,-12.973,32.1597117213,5.19,25.19,25.7191018506,131.78,29.427,-12.973,32.1597117213,29.427,-12.973,32.1597117213,0.0,0.0,0.0,92.4
2021-05-24 17:30:00,34.509,9.801,35.8738161059,24.599,-11.499,27.1539647566,9.91,21.3,23.4925115728,131.96,24.599,-11.499,27.1539647566,24.599,-11.499,27.1539647566,0.0,0.0,0.0,92.4
2021-05-24 18:00:00,30.767,9.583,32.2248689369,28.377,-12.347,30.9467694275,2.39,21.93,22.0598504075,132.49,28.377,-12.347,30.9467694275,28.377,-12.347,30.9467694275,0.0,0.0,0.0,92.4
2021-05-24 18:30:00,32.6995,9.6095,34.0822503732,25.2195,-11.8805,27.8777592446,7.48,21.49,22.7545709694,132.44,25.2195,-11.8805,27.8777592446,25.2195,-11.8805,27.8777592446,0.0,0.0,0.0,92.4
2021-05-24 19:00:00,36.2905,8.108,37.185212844,23.5105,-11.422,26.1382037304,12.78,19.53,23.3398650382,132.44,23.5105,-11.422,26.1382037304,23.5105,-11.422,26.1382037304,0.0,0.0,0.0,92.4
2021-05-24 19:30:00,40.8415,7.3745,41.5019442014,25.4115,-11.8455,28.0367651932,15.43,19.22,24.647379171,133.1,25.4115,-11.8455,28.0367651932,25.4115,-11.8455,28.0367651932,0.0,0.0,0.0,92.4
2021-05-24 20:00:00,46.1805,4.2385,46.3745993244,24.5205,-11.2215,26.9662192845,21.66,15.46,26.6114110862,132.94,24.5205,-11.2215,26.9662192845,24.5205,-11.2215,26.9662192845,0.0,0.0,0.0,92.4
2021-05-24 20:30:00,46.56,4.0365,46.7346438122,20.52,-10.2935,22.9570586585,26.04,14.33,29.7225587728,130.12,20.52,-10.2935,22.9570586585,20.52,-10.2935,22.9570586585,0.0,0.0,0.0,92.4
2021-05-24 21:00:00,47.299,2.067,47.3441431436,19.559,-10.503,22.2006191355,27.74,12.57,30.4550898866,130.16,19.559,-10.503,22.2006191355,19.559,-10.503,22.2006191355,0.0,0.0,0.0,92.4
2021-05-24 21:30:00,45.5455,2.802,45.6316093761,19.6655,-10.388,22.240558317,25.88,13.19,29.0473837032,130.44,19.6655,-10.388,22.240558317,19.6655,-10.388,22.240558317,0.0,0.0,0.0,92.4
2021-05-24 22:00:00,44.0705,2.243,44.1275426378,19.4805,-10.577,22.1667049705,24.59,12.82,27.7312188697,130.34,19.4805,-10.577,22.1667049705,19.4805,-10.577,22.1667049705,0.0,0.0,0.0,92.4
2021-05-24 22:30:00,42.1915,1.5915,42.221505711,19.7415,-10.9485,22.5742436086,22.45,12.54,25.714861461799998,130.66,19.7415,-10.9485,22.5742436086,19.7415,-10.9485,22.5742436086,0.0,0.0,0.0,92.4
2021-05-24 23:00:00,42.6395,1.325,42.6600818711,17.0395,-10.585,20.0595808842,25.6,11.91,28.2348738265,130.92,17.0395,-10.585,20.0595808842,17.0395,-10.585,20.0595808842,0.0,0.0,0.0,92.4
2021-05-24 23:30:00,43.3025,-0.488,43.3052496847,14.8325,-10.068,17.9267308857,28.47,9.58,30.0385968381,132.65,14.8325,-10.068,17.9267308857,14.8325,-10.068,17.9267308857,0.0,0.0,0.0,92.4
2021-05-25 00:00:00,50.4475,-0.6990000000000001,50.4523424357,15.5775,-10.199,18.6192939514,34.87,9.5,36.1409310893,132.65,15.5775,-10.199,18.6192939514,15.5775,-10.199,18.6192939514,0.0,0.0,0.0,92.4
2021-05-25 00:30:00,43.9485,1.002,43.9599210219,9.5285,-8.708,12.9081980249,34.42,9.71,35.7633960915,132.89,9.5285,-8.708,12.9081980249,9.5285,-8.708,12.9081980249,0.0,0.0,0.0,92.4
2021-05-25 01:00:00,41.521,0.988,41.5327531594,10.161,-9.112,13.6482403628,31.36,10.1,32.9463139061,132.89,10.161,-9.112,13.6482403628,10.161,-9.112,13.6482403628,0.0,0.0,0.0,92.4
2021-05-25 01:30:00,40.094,2.7585,40.1887814975,9.934,-9.1615,13.5136019717,30.16,11.92,32.4301094664,133.05,9.934,-9.1615,13.5136019717,9.934,-9.1615,13.5136019717,0.0,0.0,0.0,92.4
2021-05-25 02:00:00,38.9795,2.95,39.0909698044,9.7395,-8.42,12.8745586429,29.24,11.37,31.3728306023,133.1,9.7395,-8.42,12.8745586429,9.7395,-8.42,12.8745586429,0.0,0.0,0.0,92.4
2021-05-25 02:30:00,35.5245,3.5505,35.7014866707,8.9645,-8.4695,12.3326676149,26.56,12.02,29.1532845491,131.91,8.9645,-8.4695,12.3326676149,8.9645,-8.4695,12.3326676149,0.0,0.0,0.0,92.4
2021-05-25 03:00:00,28.179,4.7755,28.5807879746,9.489,-8.2145,12.5506625821,18.69,12.99,22.7608479631,131.86,9.489,-8.2145,12.5506625821,9.489,-8.2145,12.5506625821,0.0,0.0,0.0,92.4
2021-05-25 03:30:00,24.324,5.549,24.9489153472,9.254,-8.191,12.3583573747,15.07,13.74,20.3934425735,131.5,9.254,-8.191,12.3583573747,9.254,-8.191,12.3583573747,0.0,0.0,0.0,92.4
2021-05-25 04:00:00,21.8075,5.5785,22.5097027635,9.2975,-8.211500000000001,12.4045249204,12.51,13.79,18.6189204843,131.26,9.2975,-8.211500000000001,12.4045249204,9.2975,-8.211500000000001,12.4045249204,0.0,0.0,0.0,92.4
2021-05-25 04:30:00,21.996,5.003,22.5577929993,8.786,-8.217,12.0296668699,13.21,13.22,18.6888335645,131.38,8.786,-8.217,12.0296668699,8.786,-8.217,12.0296668699,0.0,0.0,0.0,92.4
2021-05-25 05:00:00,25.375,3.814,25.6600315861,9.245,-8.176,12.3416773981,16.13,11.99,20.0981839976,131.48,9.245,-8.176,12.3416773981,9.245,-8.176,12.3416773981,0.0,0.0,0.0,92.4
2021-05-25 05:30:00,29.558,2.9855,29.7083923202,8.508,-8.0845,11.7364902867,21.05,11.07,23.7833429105,131.38,8.508,-8.0845,11.7364902867,8.508,-8.0845,11.7364902867,0.0,0.0,0.0,92.4
2021-05-25 06:00:00,32.932,2.6175,33.035858249,8.502,-8.4325,11.9746006301,24.43,11.05,26.8128215598,131.38,8.502,-8.4325,11.9746006301,8.502,-8.4325,11.9746006301,0.0,0.0,0.0,92.4
2021-05-25 06:30:00,35.726,13.6575,38.2475408654,8.636,-8.7425,12.2886859448,27.09,22.4,35.1515021016,130.6,8.636,-8.7425,12.2886859448,8.636,-8.7425,12.2886859448,0.0,0.0,0.0,92.4
2021-05-25 07:00:00,34.592,10.2225,36.0708465419,8.842,-8.9375,12.5721863751,25.75,19.16,32.0962318661,131.87,8.842,-8.9375,12.5721863751,8.842,-8.9375,12.5721863751,0.0,0.0,0.0,92.4
2021-05-25 07:30:00,28.5115,16.778,33.0818215377,9.0115,-9.182,12.8653121319,19.5,25.96,32.4680088703,132.24,9.0115,-9.182,12.8653121319,9.0115,-9.182,12.8653121319,0.0,0.0,0.0,92.4
2021-05-25 08:00:00,25.5305,18.9165,31.774839142,10.4505,-8.8035,13.6643537169,15.08,27.72,31.5563749502,131.11,10.4505,-8.8035,13.6643537169,10.4505,-8.8035,13.6643537169,0.0,0.0,0.0,92.4
2021-05-25 08:30:00,24.1195,20.335,31.5477813047,13.5995,-8.215,15.8881284376,10.52,28.55,30.4265163961,132.41,13.5995,-8.215,15.8881284376,13.5995,-8.215,15.8881284376,0.0,0.0,0.0,92.4
2021-05-25 09:00:00,18.296,20.7015,27.627806975,14.056,-7.8385,16.0938876052,4.24,28.54,28.8532355205,132.08,14.056,-7.8385,16.0938876052,14.056,-7.8385,16.0938876052,0.0,0.0,0.0,92.4
2021-05-25 09:30:00,14.73,20.8415,25.5213836273,13.69,-7.3185,15.523419154599999,1.04,28.16,28.1791980014,131.82,13.69,-7.3185,15.523419154599999,13.69,-7.3185,15.523419154599999,0.0,0.0,0.0,92.4
2021-05-25 10:00:00,15.014,20.7395,25.6036531817,14.514,-7.4905,16.3329050156,0.5,28.23,28.2344275664,131.98,14.514,-7.4905,16.3329050156,14.514,-7.4905,16.3329050156,0.0,0.0,0.0,92.4
2021-05-25 10:30:00,18.2085,20.698,27.5673117342,14.3685,-7.072,16.014586359,3.84,27.77,28.0342379957,132.12,14.3685,-7.072,16.014586359,14.3685,-7.072,16.014586359,0.0,0.0,0.0,92.4
2021-05-25 11:00:00,20.9135,20.6725,29.4062363879,13.3135,-6.9875,15.0357719622,7.6,27.66,28.6851111206,131.66,13.3135,-6.9875,15.0357719622,13.3135,-6.9875,15.0357719622,0.0,0.0,0.0,92.4
2021-05-25 11:30:00,27.951,19.7495,34.2242772203,14.311,-7.1505,15.9979489701,13.64,26.9,30.1605636552,131.75,14.311,-7.1505,15.9979489701,14.311,-7.1505,15.9979489701,0.0,0.0,0.0,92.4
2021-05-25 12:00:00,33.1255,19.262,38.3187081495,14.8355,-7.638,16.6862549498,18.29,26.9,32.5289732393,131.75,14.8355,-7.638,16.6862549498,14.8355,-7.638,16.6862549498,0.0,0.0,0.0,92.4
2021-05-25 12:30:00,39.008,17.854,42.899759673,14.398,-7.236,16.1140342559,24.61,25.09,35.1448459948,132.08,14.398,-7.236,16.1140342559,14.398,-7.236,16.1140342559,0.0,0.0,0.0,92.4
2021-05-25 13:00:00,38.662,18.4175,42.8246955652,15.322,-7.5725,17.0911216791,23.34,25.99,34.9318722659,131.73,15.322,-7.5725,17.0911216791,15.322,-7.5725,17.0911216791,0.0,0.0,0.0,92.4
2021-05-25 13:30:00,32.2455,18.853,37.3524815675,15.6055,-7.827,17.4583378146,16.64,26.68,31.44379112,132.06,15.6055,-7.827,17.4583378146,15.6055,-7.827,17.4583378146,0.0,0.0,0.0,92.4
2021-05-25 14:00:00,39.438,18.01,43.3556910221,15.558,-8.0,17.4943237652,23.88,26.01,35.3096941363,132.36,15.558,-8.0,17.4943237652,15.558,-8.0,17.4943237652,0.0,0.0,0.0,92.4
2021-05-25 14:30:00,42.7585,18.0725,46.4209497802,15.7385,-7.9675,17.6403355552,27.02,26.04,37.5254846738,132.62,15.7385,-7.9675,17.6403355552,15.7385,-7.9675,17.6403355552,0.0,0.0,0.0,92.4
2021-05-25 15:00:00,37.8945,18.503,42.170536388,14.3745,-8.367,16.63228605,23.52,26.87,35.709764771,132.65,14.3745,-8.367,16.63228605,14.3745,-8.367,16.63228605,0.0,0.0,0.0,92.4
2021-05-25 15:30:00,40.951,17.0275,44.3499735879,11.671,-8.7325,14.5763094523,29.28,25.76,38.9986666439,132.92,11.671,-8.7325,14.5763094523,11.671,-8.7325,14.5763094523,0.0,0.0,0.0,92.4
2021-05-25 16:00:00,42.4715,16.417,45.5340114777,13.2915,-8.113,15.5719215658,29.18,24.53,38.1207725525,133.21,13.2915,-8.113,15.5719215658,13.2915,-8.113,15.5719215658,0.0,0.0,0.0,92.4
2021-05-25 16:30:00,46.7555,15.6205,49.2958091576,11.4655,-7.9995,13.9803322743,35.29,23.62,42.4651445305,133.27,11.4655,-7.9995,13.9803322743,11.4655,-7.9995,13.9803322743,0.0,0.0,0.0,92.4
2021-05-25 17:00:00,45.0265,15.634,47.6634834884,11.1365,-7.886,13.6459015184,33.89,23.52,41.2519393484,133.45,11.1365,-7.886,13.6459015184,11.1365,-7.886,13.6459015184,0.0,0.0,0.0,92.4
2021-05-25 17:30:00,42.787,16.5035,45.8594906344,10.767,-7.9465,13.3818963996,32.02,24.45,40.2875030251,133.6,10.767,-7.9465,13.3818963996,10.767,-7.9465,13.3818963996,0.0,0.0,0.0,92.4
2021-05-25 18:00:00,42.762,15.223,45.3908401883,10.552,-7.357,12.8635202414,32.21,22.58,39.3362491857,133.6,10.552,-7.357,12.8635202414,10.552,-7.357,12.8635202414,0.0,0.0,0.0,92.4
2021-05-25 18:30:00,44.448,13.444,46.436686359,9.648,-6.836,11.8243308479,34.8,20.28,40.2780138537,133.89,9.648,-6.836,11.8243308479,9.648,-6.836,11.8243308479,0.0,0.0,0.0,92.4
2021-05-25 19:00:00,47.8,12.8055,49.4855618363,6.7,-7.2645,9.882457197,41.1,20.07,45.7385493867,133.48,6.7,-7.2645,9.882457197,6.7,-7.2645,9.882457197,0.0,0.0,0.0,92.4
2021-05-25 19:30:00,51.471,11.4975,52.7395140976,6.741,-7.7225,10.2507603255,44.73,19.22,48.6845078028,133.22,6.741,-7.7225,10.2507603255,6.741,-7.7225,10.2507603255,0.0,0.0,0.0,92.4
2021-05-25 20:00:00,55.713,11.3225,56.8518898125,6.883,-7.5975,10.2517166977,48.83,18.92,52.3673113688,133.33,6.883,-7.5975,10.2517166977,6.883,-7.5975,10.2517166977,0.0,0.0,0.0,92.4
2021-05-25 20:30:00,55.683,11.044,56.7676529813,6.663,-7.236,9.8364254178,49.02,18.28,52.3174808262,133.36,6.663,-7.236,9.8364254178,6.663,-7.236,9.8364254178,0.0,0.0,0.0,92.4
2021-05-25 21:00:00,52.9265,10.796,54.0163680587,6.6065000000000005,-7.114,9.7084930988,46.32,17.91,49.6619623052,132.19,6.6065000000000005,-7.114,9.7084930988,6.6065000000000005,-7.114,9.7084930988,0.0,0.0,0.0,92.4
2021-05-25 21:30:00,51.2335,10.144,52.2280792127,6.8935,-7.106,9.9002817258,44.34,17.25,47.5772855468,132.05,6.8935,-7.106,9.9002817258,6.8935,-7.106,9.9002817258,0.0,0.0,0.0,92.4
2021-05-25 22:00:00,46.784,9.812,47.8018618884,7.104,-7.068,10.0211496346,39.68,16.88,43.1211873677,132.33,7.104,-7.068,10.0211496346,7.104,-7.068,10.0211496346,0.0,0.0,0.0,92.4
2021-05-25 22:30:00,43.183,9.7085,44.2608908773,6.873,-7.1715,9.9332039771,36.31,16.88,40.0418593474,132.42,6.873,-7.1715,9.9332039771,6.873,-7.1715,9.9332039771,0.0,0.0,0.0,92.4
2021-05-25 23:00:00,36.5055,11.4095,38.2469374003,7.4255,-6.7805,10.055507471,29.08,18.19,34.3004737577,132.42,7.4255,-6.7805,10.055507471,7.4255,-6.7805,10.055507471,0.0,0.0,0.0,92.4
2021-05-25 23:30:00,35.2905,10.4405,36.8024921778,7.2305,-6.7695,9.9048604483,28.06,17.21,32.9172857326,131.91,7.2305,-6.7695,9.9048604483,7.2305,-6.7695,9.9048604483,0.0,0.0,0.0,92.4
2021-05-26 00:00:00,34.5175,9.6535,35.8419847176,6.8875,-6.9665,9.7964166153,27.63,16.62,32.2434691062,131.68,6.8875,-6.9665,9.7964166153,6.8875,-6.9665,9.7964166153,0.0,0.0,0.0,92.4
2021-05-26 00:30:00,43.6335,6.7265,44.1489311819,13.8535,-9.4535,16.7716464457,29.78,16.18,33.89160368,132.43,13.8535,-9.4535,16.7716464457,13.8535,-9.4535,16.7716464457,0.0,0.0,0.0,92.4
2021-05-26 01:00:00,44.0935,6.6085,44.5859732932,15.9635,-10.0115,18.8431277791,28.13,16.62,32.6729444648,133.36,15.9635,-10.0115,18.8431277791,15.9635,-10.0115,18.8431277791,0.0,0.0,0.0,92.4
2021-05-26 01:30:00,44.798,5.921,45.187598354,14.308,-9.789,17.3361871529,30.49,15.71,34.299332355,133.4,14.308,-9.789,17.3361871529,14.308,-9.789,17.3361871529,0.0,0.0,0.0,92.4
2021-05-26 02:00:00,46.055,6.507,46.5124077425,13.025,-9.503,16.1232017292,33.03,16.01,36.7055990279,133.2,13.025,-9.503,16.1232017292,13.025,-9.503,16.1232017292,0.0,0.0,0.0,92.4
2021-05-26 02:30:00,45.4545,5.3015,45.7626209094,11.7745,-9.2785,14.9909777033,33.68,14.58,36.7003923685,133.2,11.7745,-9.2785,14.9909777033,11.7745,-9.2785,14.9909777033,0.0,0.0,0.0,92.4
2021-05-26 03:00:00,44.0395,-1.955,44.08287179,12.6895,-9.305,15.7355150933,31.35,7.35,32.2000776397,133.3,12.6895,-9.305,15.7355150933,12.6895,-9.305,15.7355150933,0.0,0.0,0.0,92.4
2021-05-26 03:30:00,40.3315,-12.505,42.2256428873,13.1715,-9.125,16.0235463381,27.16,-3.38,27.3695085816,131.68,13.1715,-9.125,16.0235463381,13.1715,-9.125,16.0235463381,0.0,0.0,0.0,92.4
2021-05-26 04:00:00,41.475,-11.4425,43.0244864147,13.785,-9.6225,16.8112679846,27.69,-1.82,27.7497477466,131.68,13.785,-9.6225,16.8112679846,13.785,-9.6225,16.8112679846,0.0,0.0,0.0,92.4
2021-05-26 04:30:00,40.8885,-12.8015,42.8456279508,11.9985,-9.3915,15.2369378321,28.89,-3.41,29.0905517308,131.79,11.9985,-9.3915,15.2369378321,11.9985,-9.3915,15.2369378321,0.0,0.0,0.0,92.4
2021-05-26 05:00:00,42.9785,-11.7795,44.5635286137,10.6985,-9.2595,14.1490721427,32.28,-2.52,32.3782148983,131.9,10.6985,-9.2595,14.1490721427,10.6985,-9.2595,14.1490721427,0.0,0.0,0.0,92.4
2021-05-26 05:30:00,41.777,-11.7305,43.3926532866,11.307,-9.6905,14.891408236,30.47,-2.04,30.5382137657,132.23,11.307,-9.6905,14.891408236,11.307,-9.6905,14.891408236,0.0,0.0,0.0,92.4
2021-05-26 06:00:00,43.9145,-11.3125,45.3481638713,10.5345,-9.3625,14.0936899533,33.38,-1.9500000000000002,33.4369092471,131.52,10.5345,-9.3625,14.0936899533,10.5345,-9.3625,14.0936899533,0.0,0.0,0.0,92.4
2021-05-26 06:30:00,45.582,-9.4765,46.5566619964,9.872,-9.1765,13.478298715,35.71,-0.30000000000000004,35.711260129,131.65,9.872,-9.1765,13.478298715,9.872,-9.1765,13.478298715,0.0,0.0,0.0,92.4
2021-05-26 07:00:00,50.9575,-7.379,51.4889934573,10.3175,-9.119,13.7697845753,40.64,1.74,40.6772319609,130.53,10.3175,-9.119,13.7697845753,10.3175,-9.119,13.7697845753,0.0,0.0,0.0,92.4
2021-05-26 07:30:00,52.3375,9.7205,53.2325278988,11.1175,-9.6795,14.7408115957,41.22,19.4,45.5570894593,130.16,11.1175,-9.6795,14.7408115957,11.1175,-9.6795,14.7408115957,0.0,0.0,0.0,92.4
2021-05-26 08:00:00,51.9605,7.3885,52.4831734225,13.0105,-10.3515,16.6260837993,38.95,17.74,42.7996506995,130.8,13.0105,-10.3515,16.6260837993,13.0105,-10.3515,16.6260837993,0.0,0.0,0.0,92.4
2021-05-26 08:30:00,52.2835,8.1745,52.9186812241,15.9035,-11.3155,19.5182440937,36.38,19.49,41.2718366444,131.43,15.9035,-11.3155,19.5182440937,15.9035,-11.3155,19.5182440937,0.0,0.0,0.0,92.4
2021-05-26 09:00:00,51.3,8.5015,51.9996682898,17.48,-11.2885,20.8081866641,33.82,19.79,39.1846462278,131.43,17.48,-11.2885,20.8081866641,17.48,-11.2885,20.8081866641,0.0,0.0,0.0,92.4
2021-05-26 09:30:00,51.0485,8.805,51.8022912355,18.2485,-11.505,21.5725004867,32.8,20.31,38.5789592913,131.2,18.2485,-11.505,21.5725004867,18.2485,-11.505,21.5725004867,0.0,0.0,0.0,92.4
2021-05-26 10:00:00,48.021,7.104,48.5436222072,16.851,-10.796,20.0127413664,31.17,17.9,35.9441080012,132.39,16.851,-10.796,20.0127413664,16.851,-10.796,20.0127413664,0.0,0.0,0.0,92.4
2021-05-26 10:30:00,47.5945,6.4735,48.0327246,18.8445,-11.2865,21.9658886117,28.75,17.76,33.7931960607,132.63,18.8445,-11.2865,21.9658886117,18.8445,-11.2865,21.9658886117,0.0,0.0,0.0,92.4
2021-05-26 11:00:00,49.154,7.696,49.7528303918,17.224,-11.224,20.5583158843,31.93,18.92,37.1145699153,132.91,17.224,-11.224,20.5583158843,17.224,-11.224,20.5583158843,0.0,0.0,0.0,92.4
2021-05-26 11:30:00,50.666,8.009,51.2951034408,17.806,-11.041,20.9513082408,32.86,19.05,37.9826552521,132.44,17.806,-11.041,20.9513082408,17.806,-11.041,20.9513082408,0.0,0.0,0.0,92.4
2021-05-26 12:00:00,49.7735,7.7145,50.3677953905,15.7635,-10.4855,18.9323438195,34.01,18.2,38.5735673746,132.24,15.7635,-10.4855,18.9323438195,15.7635,-10.4855,18.9323438195,0.0,0.0,0.0,92.4
2021-05-26 12:30:00,49.082,7.237,49.6126686744,15.372,-10.163,18.4278309358,33.71,17.4,37.9357891706,132.3,15.372,-10.163,18.4278309358,15.372,-10.163,18.4278309358,0.0,0.0,0.0,92.4
2021-05-26 13:00:00,50.3145,5.1405,50.5764139743,20.4445,-11.3695,23.3932278769,29.87,16.51,34.1291224616,132.46,20.4445,-11.3695,23.3932278769,20.4445,-11.3695,23.3932278769,0.0,0.0,0.0,92.4
2021-05-26 13:30:00,48.231,4.8945,48.4787117326,19.341,-11.2355,22.3676270813,28.89,16.13,33.0878980898,132.59,19.341,-11.2355,22.3676270813,19.341,-11.2355,22.3676270813,0.0,0.0,0.0,92.4
2021-05-26 14:00:00,46.739,4.7955,46.9843691162,22.219,-11.6345,25.0807805152,24.52,16.43,29.5156788843,132.84,22.219,-11.6345,25.0807805152,22.219,-11.6345,25.0807805152,0.0,0.0,0.0,92.4
2021-05-26 14:30:00,47.5365,4.963,47.7948763075,23.7165,-12.127,26.63712637,23.82,17.09,29.3165567555,132.78,23.7165,-12.127,26.63712637,23.7165,-12.127,26.63712637,0.0,0.0,0.0,92.4
2021-05-26 15:00:00,47.3025,4.9945,47.5654447735,22.6425,-12.2255,25.7321910552,24.66,17.22,30.0773004108,132.69,22.6425,-12.2255,25.7321910552,22.6425,-12.2255,25.7321910552,0.0,0.0,0.0,92.4
2021-05-26 15:30:00,50.6485,4.824,50.8777115076,20.5485,-11.666,23.6291431975,30.1,16.49,34.3209862912,133.1,20.5485,-11.666,23.6291431975,20.5485,-11.666,23.6291431975,0.0,0.0,0.0,92.4
2021-05-26 16:00:00,51.368,4.082,51.5299344847,23.038,-12.108,26.0260082994,28.33,16.19,32.629817652,133.5,23.038,-12.108,26.0260082994,23.038,-12.108,26.0260082994,0.0,0.0,0.0,92.4
2021-05-26 16:30:00,50.764,4.2665,50.942975161,23.244,-11.8035,26.0692567644,27.52,16.07,31.8684059846,134.14,23.244,-11.8035,26.0692567644,23.244,-11.8035,26.0692567644,0.0,0.0,0.0,92.4
2021-05-26 17:00:00,56.5315,4.7219999999999995,56.7283683553,23.3615,-11.938,26.2350057414,33.17,16.66,37.1187890427,133.18,23.3615,-11.938,26.2350057414,23.3615,-11.938,26.2350057414,0.0,0.0,0.0,92.4
2021-05-26 17:30:00,52.005,4.4685,52.1966236193,21.085,-10.9515,23.7594734211,30.92,15.42,34.5517409113,133.44,21.085,-10.9515,23.7594734211,21.085,-10.9515,23.7594734211,0.0,0.0,0.0,92.4
2021-05-26 18:00:00,49.007,4.5035,49.2134896268,19.457,-10.7765,22.2420278134,29.55,15.28,33.2668137939,133.28,19.457,-10.7765,22.2420278134,19.457,-10.7765,22.2420278134,0.0,0.0,0.0,92.4
2021-05-26 18:30:00,51.231,5.3595,51.5105775667,17.371,-10.2405,20.1648079894,33.86,15.6,37.2808208064,133.66,17.371,-10.2405,20.1648079894,17.371,-10.2405,20.1648079894,0.0,0.0,0.0,92.4
2021-05-26 19:00:00,55.7345,5.9385,56.0499801293,14.5645,-9.9915,17.6622403024,41.17,15.93,44.1444651117,133.4,14.5645,-9.9915,17.6622403024,14.5645,-9.9915,17.6622403024,0.0,0.0,0.0,92.4
2021-05-26 19:30:00,60.436,5.087,60.6497128188,11.646,-9.603,15.0945991997,48.79,14.69,50.9535101833,133.55,11.646,-9.603,15.0945991997,11.646,-9.603,15.0945991997,0.0,0.0,0.0,92.4
2021-05-26 20:00:00,62.397,5.1595,62.609951679,9.387,-9.4105,13.2918501064,53.01,14.57,54.975858338,133.32,9.387,-9.4105,13.2918501064,9.387,-9.4105,13.2918501064,0.0,0.0,0.0,92.4
2021-05-26 20:30:00,59.2765,3.9645,59.4089278855,8.0365,-9.2655,12.2651874221,51.24,13.23,52.920416665,133.55,8.0365,-9.2655,12.2651874221,8.0365,-9.2655,12.2651874221,0.0,0.0,0.0,92.4
2021-05-26 21:00:00,65.1015,3.3415,65.1871990846,7.2415,-8.9985,11.5504252952,57.86,12.34,59.1612643543,132.92,7.2415,-8.9985,11.5504252952,7.2415,-8.9985,11.5504252952,0.0,0.0,0.0,92.4
2021-05-26 21:30:00,61.381,3.27,61.4680409725,7.131,-9.43,11.822692629,54.25,12.7,55.7167165221,131.54,7.131,-9.43,11.822692629,7.131,-9.43,11.822692629,0.0,0.0,0.0,92.4
2021-05-26 22:00:00,57.8735,3.822,57.9995662592,6.8635,-9.408,11.6455182903,51.01,13.23,52.6977513752,131.44,6.8635,-9.408,11.6455182903,6.8635,-9.408,11.6455182903,0.0,0.0,0.0,92.4
2021-05-26 22:30:00,57.2185,1.404,57.2357227459,6.6085,-9.036,11.1947116198,50.61,10.44,51.6755812739,131.62,6.6085,-9.036,11.1947116198,6.6085,-9.036,11.1947116198,0.0,0.0,0.0,92.4
2021-05-26 23:00:00,55.5395,-1.223,55.5529638206,7.6495,-8.313,11.2969384901,47.89,7.09,48.4119840535,132.45,7.6495,-8.313,11.2969384901,7.6495,-8.313,11.2969384901,0.0,0.0,0.0,92.4
2021-05-26 23:30:00,54.8115,-1.649,54.8362994124,6.9815000000000005,-8.579,11.0607677514,47.83,6.93,48.3294299573,132.68,6.9815000000000005,-8.579,11.0607677514,6.9815000000000005,-8.579,11.0607677514,0.0,0.0,0.0,92.4
2021-05-27 00:00:00,50.484,-1.435,50.5043907101,6.744,-8.135,10.5669182357,43.74,6.7,44.2501706211,133.57,6.744,-8.135,10.5669182357,6.744,-8.135,10.5669182357,0.0,0.0,0.0,92.4
2021-05-27 00:30:00,49.6535,-0.78,49.6596260784,6.6435,-8.77,11.0022266951,43.01,7.99,43.7458592326,132.87,6.6435,-8.77,11.0022266951,6.6435,-8.77,11.0022266951,0.0,0.0,0.0,92.4
