Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-27 01:00:00,49.0995,-0.417,49.1012707498,6.7695,-9.027,11.283300016,42.33,8.61,43.1967707126,132.9,6.7695,-9.027,11.283300016,6.7695,-9.027,11.283300016,0.0,0.0,0.0,92.4
2021-05-27 01:30:00,51.592,-0.8155,51.5984447852,6.622,-9.3455,11.4537877687,44.97,8.53,45.7718450579,133.34,6.622,-9.3455,11.4537877687,6.622,-9.3455,11.4537877687,0.0,0.0,0.0,92.4
2021-05-27 02:00:00,51.642,-0.4515,51.6439736683,7.082,-9.0415,11.4849225618,44.56,8.59,45.3804109721,133.63,7.082,-9.0415,11.4849225618,7.082,-9.0415,11.4849225618,0.0,0.0,0.0,92.4
2021-05-27 02:30:00,53.4395,0.21,53.4399126145,6.7795000000000005,-9.1,11.34775838,46.66,9.31,47.5797404365,133.45,6.7795000000000005,-9.1,11.34775838,6.7795000000000005,-9.1,11.34775838,0.0,0.0,0.0,92.4
2021-05-27 03:00:00,52.4085,-0.3035,52.4093787838,6.7585,-9.1335,11.3621364408,45.65,8.83,46.4961439261,133.45,6.7585,-9.1335,11.3621364408,6.7585,-9.1335,11.3621364408,0.0,0.0,0.0,92.4
2021-05-27 03:30:00,51.7505,-0.121,51.7506414574,6.9505,-9.271,11.5871002089,44.8,9.15,45.7248564787,133.68,6.9505,-9.271,11.5871002089,6.9505,-9.271,11.5871002089,0.0,0.0,0.0,92.4
2021-05-27 04:00:00,50.263,-0.772,50.2689283057,6.933,-9.322,11.6174942651,43.33,8.55,44.165500110400004,133.63,6.933,-9.322,11.6174942651,6.933,-9.322,11.6174942651,0.0,0.0,0.0,92.4
2021-05-27 04:30:00,48.174,-2.5460000000000003,48.2412312447,6.664,-9.226,11.3810356295,41.51,6.68,42.0440542764,133.56,6.664,-9.226,11.3810356295,6.664,-9.226,11.3810356295,0.0,0.0,0.0,92.4
2021-05-27 05:00:00,48.236,-2.6955,48.3112555855,6.536,-9.2955,11.3633452931,41.7,6.6,42.2190715199,133.56,6.536,-9.2955,11.3633452931,6.536,-9.2955,11.3633452931,0.0,0.0,0.0,92.4
2021-05-27 05:30:00,48.4545,-2.3695,48.5124015124,6.5945,-8.7895,10.9883001643,41.86,6.42,42.349451,133.66,6.5945,-8.7895,10.9883001643,6.5945,-8.7895,10.9883001643,0.0,0.0,0.0,92.4
2021-05-27 06:00:00,49.623,-1.657,49.6506573773,7.063,-8.367,10.9495505844,42.56,6.71,43.0857018047,133.71,7.063,-8.367,10.9495505844,7.063,-8.367,10.9495505844,0.0,0.0,0.0,92.4
2021-05-27 06:30:00,54.5585,0.2265,54.5589701562,7.0785,-8.1635,10.8049939611,47.48,8.39,48.2155835804,133.4,7.0785,-8.1635,10.8049939611,7.0785,-8.1635,10.8049939611,0.0,0.0,0.0,92.4
2021-05-27 07:00:00,58.7135,2.8735,58.7837739899,8.3135,-8.0865,11.5976620273,50.4,10.96,51.5779177556,133.0,8.3135,-8.0865,11.5976620273,8.3135,-8.0865,11.5976620273,0.0,0.0,0.0,92.4
2021-05-27 07:30:00,59.153,4.9985,59.3638139884,12.453,-8.0015,14.8020678032,46.7,13.0,48.4756639975,132.91,12.453,-8.0015,14.8020678032,12.453,-8.0015,14.8020678032,0.0,0.0,0.0,92.4
2021-05-27 08:00:00,58.4935,7.3615,58.9549084004,14.0535,-7.7885,16.0674078339,44.44,15.15,46.9514227686,132.96,14.0535,-7.7885,16.0674078339,14.0535,-7.7885,16.0674078339,0.0,0.0,0.0,92.4
2021-05-27 08:30:00,51.8025,7.5344999999999995,52.3475662901,12.4925,-8.0555,14.8645092923,39.31,15.59,42.2885823834,132.27,12.4925,-8.0555,14.8645092923,12.4925,-8.0555,14.8645092923,0.0,0.0,0.0,92.4
2021-05-27 09:00:00,57.0275,6.394,57.3848324233,13.9075,-8.286,16.1887724133,43.12,14.68,45.5503765078,132.27,13.9075,-8.286,16.1887724133,13.9075,-8.286,16.1887724133,0.0,0.0,0.0,92.4
2021-05-27 09:30:00,54.6925,6.0875,55.0302390736,15.5825,-8.4925,17.7464605626,39.11,14.58,41.73929204,132.4,15.5825,-8.4925,17.7464605626,15.5825,-8.4925,17.7464605626,0.0,0.0,0.0,92.4
2021-05-27 10:00:00,51.86,6.1345,52.2215634604,17.16,-8.2355,19.0338924093,34.7,14.37,37.5577808184,132.16,17.16,-8.2355,19.0338924093,17.16,-8.2355,19.0338924093,0.0,0.0,0.0,92.4
2021-05-27 10:30:00,52.137,5.7455,52.452621853,18.267,-8.6245,20.2006259618,33.87,14.37,36.792306261,132.01,18.267,-8.6245,20.2006259618,18.267,-8.6245,20.2006259618,0.0,0.0,0.0,92.4
2021-05-27 11:00:00,50.4145,5.864,50.7543919898,18.9645,-8.826,20.9177086759,31.45,14.69,34.7116493414,131.92,18.9645,-8.826,20.9177086759,18.9645,-8.826,20.9177086759,0.0,0.0,0.0,92.4
2021-05-27 11:30:00,48.6995,5.8325,49.0475214104,19.9795,-9.0775,21.9449635794,28.72,14.91,32.3596430759,132.18,19.9795,-9.0775,21.9449635794,19.9795,-9.0775,21.9449635794,0.0,0.0,0.0,92.4
2021-05-27 12:00:00,46.7735,5.8875,47.1425811608,20.6935,-9.1725,22.635275534,26.08,15.06,30.1159426218,132.26,20.6935,-9.1725,22.635275534,20.6935,-9.1725,22.635275534,0.0,0.0,0.0,92.4
2021-05-27 12:30:00,46.0565,5.5715,46.3922709565,20.4865,-9.3485,22.5186841201,25.57,14.92,29.6045824156,132.28,20.4865,-9.3485,22.5186841201,20.4865,-9.3485,22.5186841201,0.0,0.0,0.0,92.4
2021-05-27 13:00:00,46.4895,6.0605,46.8828675584,20.4395,-9.3195,22.4638874752,26.05,15.38,30.2513950092,132.28,20.4395,-9.3195,22.4638874752,20.4395,-9.3195,22.4638874752,0.0,0.0,0.0,92.4
2021-05-27 13:30:00,46.807,4.082,46.9846567828,20.867,-9.578,22.9601779828,25.94,13.66,29.3168756862,132.2,20.867,-9.578,22.9601779828,20.867,-9.578,22.9601779828,0.0,0.0,0.0,92.4
2021-05-27 14:00:00,44.5005,4.1845,44.6968068267,21.0205,-9.5655,23.094592668,23.48,13.75,27.2097941925,132.5,21.0205,-9.5655,23.094592668,21.0205,-9.5655,23.094592668,0.0,0.0,0.0,92.4
2021-05-27 14:30:00,45.8335,4.126,46.0188396013,19.6935,-9.294,21.7764179389,26.14,13.42,29.3836008685,132.5,19.6935,-9.294,21.7764179389,19.6935,-9.294,21.7764179389,0.0,0.0,0.0,92.4
2021-05-27 15:00:00,43.726,4.8145,43.9902544463,19.216,-9.3255,21.3592978876,24.51,14.14,28.2962842084,132.5,19.216,-9.3255,21.3592978876,19.216,-9.3255,21.3592978876,0.0,0.0,0.0,92.4
2021-05-27 15:30:00,45.551,3.979,45.7244578098,20.001,-9.661,22.2120445254,25.55,13.64,28.9629435659,132.64,20.001,-9.661,22.2120445254,20.001,-9.661,22.2120445254,0.0,0.0,0.0,92.4
2021-05-27 16:00:00,45.5455,3.6255,45.6895701501,19.2355,-9.5645,21.4821814651,26.31,13.19,29.4311433689,132.88,19.2355,-9.5645,21.4821814651,19.2355,-9.5645,21.4821814651,0.0,0.0,0.0,92.4
2021-05-27 16:30:00,49.5215,3.2535,49.6282603413,18.0315,-9.7465,20.4970547762,31.49,13.0,34.067874897,132.96,18.0315,-9.7465,20.4970547762,18.0315,-9.7465,20.4970547762,0.0,0.0,0.0,92.4
2021-05-27 17:00:00,52.7365,3.7655000000000003,52.8707615086,17.1165,-9.5445,19.5977563129,35.62,13.31,38.0255243225,133.6,17.1165,-9.5445,19.5977563129,17.1165,-9.5445,19.5977563129,0.0,0.0,0.0,92.4
2021-05-27 17:30:00,49.5935,4.1815,49.7694704061,15.8235,-9.2185,18.3129433598,33.77,13.4,36.3314312958,133.64,15.8235,-9.2185,18.3129433598,15.8235,-9.2185,18.3129433598,0.0,0.0,0.0,92.4
2021-05-27 18:00:00,48.277,3.8185000000000002,48.4277778888,14.077,-8.6515,16.5230257898,34.2,12.47,36.4024848053,133.69,14.077,-8.6515,16.5230257898,14.077,-8.6515,16.5230257898,0.0,0.0,0.0,92.4
2021-05-27 18:30:00,46.7785,-0.23700000000000002,46.7791003681,15.5585,-7.127,17.113183551,31.22,6.89,31.9712448929,133.98,15.5585,-7.127,17.113183551,15.5585,-7.127,17.113183551,0.0,0.0,0.0,92.4
2021-05-27 19:00:00,47.8635,-12.3075,49.4205340774,14.6335,-6.8675,16.1648346264,33.23,-5.44,33.672340281,133.9,14.6335,-6.8675,16.1648346264,14.6335,-6.8675,16.1648346264,0.0,0.0,0.0,92.4
2021-05-27 19:30:00,47.5715,-11.776,49.0073646328,9.8915,-6.786,11.9954811596,37.68,-4.99,38.0089792023,132.59,9.8915,-6.786,11.9954811596,9.8915,-6.786,11.9954811596,0.0,0.0,0.0,92.4
2021-05-27 20:00:00,42.951,-11.5105,44.4666168181,10.361,-6.2705,12.110718032,32.59,-5.24,33.0085700993,132.24,10.361,-6.2705,12.110718032,10.361,-6.2705,12.110718032,0.0,0.0,0.0,92.4
2021-05-27 20:30:00,44.0085,-11.4135,45.4644482481,11.8885,-5.9735,13.3048537948,32.12,-5.44,32.5774154899,132.28,11.8885,-5.9735,13.3048537948,11.8885,-5.9735,13.3048537948,0.0,0.0,0.0,92.4
2021-05-27 21:00:00,51.372,11.691,52.6854995706,11.172,-6.659,13.0059934261,40.2,18.35,44.1900724145,130.85,11.172,-6.659,13.0059934261,11.172,-6.659,13.0059934261,0.0,0.0,0.0,92.4
2021-05-27 21:30:00,54.7855,12.712,56.2409633119,7.2655,-6.558,9.7874845721,47.52,19.27,51.2784876922,133.51,7.2655,-6.558,9.7874845721,7.2655,-6.558,9.7874845721,0.0,0.0,0.0,92.4
2021-05-27 22:00:00,59.4805,9.288,60.2013025129,7.1105,-6.082,9.3568121842,52.37,15.37,54.5788768664,134.08,7.1105,-6.082,9.3568121842,7.1105,-6.082,9.3568121842,0.0,0.0,0.0,92.4
2021-05-27 22:30:00,58.961,-6.2775,59.2942368806,7.061,-6.3775,9.5147373716,51.9,0.1,51.900096339,134.04,7.061,-6.3775,9.5147373716,7.061,-6.3775,9.5147373716,0.0,0.0,0.0,92.4
2021-05-27 23:00:00,54.7875,-8.975999999999999,55.5179136158,7.0575,-6.296,9.4576911691,47.73,-2.68,47.8051806816,132.92,7.0575,-6.296,9.4576911691,7.0575,-6.296,9.4576911691,0.0,0.0,0.0,92.4
2021-05-27 23:30:00,49.884,-11.0855,51.1008979006,7.094,-6.5355,9.6455998388,42.79,-4.55,43.0312281953,133.08,7.094,-6.5355,9.6455998388,7.094,-6.5355,9.6455998388,0.0,0.0,0.0,92.4
2021-05-28 00:00:00,47.0135,-11.5805,48.4187687008,6.8835,-6.6705,9.5853086805,40.13,-4.91,40.4292592067,133.45,6.8835,-6.6705,9.5853086805,6.8835,-6.6705,9.5853086805,0.0,0.0,0.0,92.4
2021-05-28 00:30:00,47.9195,-10.6375,49.0859948101,6.5295,-6.9975000000000005,9.5707563181,41.39,-3.64,41.5497496984,133.75,6.5295,-6.9975000000000005,9.5707563181,6.5295,-6.9975000000000005,9.5707563181,0.0,0.0,0.0,92.4
2021-05-28 01:00:00,47.9345,-9.94,48.954263249,6.5545,-7.01,9.5969563013,41.38,-2.93,41.4836027847,134.28,6.5545,-7.01,9.5969563013,6.5545,-7.01,9.5969563013,0.0,0.0,0.0,92.4
2021-05-28 01:30:00,48.6995,-9.725,49.6610201793,6.5095,-7.195,9.7026602151,42.19,-2.5300000000000002,42.2657899488,134.32,6.5095,-7.195,9.7026602151,6.5095,-7.195,9.7026602151,0.0,0.0,0.0,92.4
2021-05-28 02:00:00,48.6905,-10.033,49.7134376125,6.5705,-7.233,9.7717838315,42.12,-2.8,42.2129648331,134.04,6.5705,-7.233,9.7717838315,6.5705,-7.233,9.7717838315,0.0,0.0,0.0,92.4
2021-05-28 02:30:00,47.684,-10.2965,48.783006962,5.764,-7.1765,9.2046644833,41.92,-3.12,42.035946522,133.92,5.764,-7.1765,9.2046644833,5.764,-7.1765,9.2046644833,0.0,0.0,0.0,92.4
2021-05-28 03:00:00,47.643,-10.5985,48.8076187828,6.763,-7.3085,9.9575268641,40.88,-3.29,41.0121750216,133.78,6.763,-7.3085,9.9575268641,6.763,-7.3085,9.9575268641,0.0,0.0,0.0,92.4
2021-05-28 03:30:00,47.233,-9.9365,48.2668656663,6.693,-7.0365,9.7112605387,40.54,-2.9,40.6435923609,133.88,6.693,-7.0365,9.7112605387,6.693,-7.0365,9.7112605387,0.0,0.0,0.0,92.4
2021-05-28 04:00:00,47.843,-10.216,48.9215627817,6.793,-7.756,10.3102078059,41.05,-2.46,41.1236440506,133.88,6.793,-7.756,10.3102078059,6.793,-7.756,10.3102078059,0.0,0.0,0.0,92.4
2021-05-28 04:30:00,48.4005,-8.381,49.1207650719,6.6005,-8.101,10.4495359347,41.8,-0.28,41.8009377885,134.0,6.6005,-8.101,10.4495359347,6.6005,-8.101,10.4495359347,0.0,0.0,0.0,92.4
2021-05-28 05:00:00,48.3945,-2.8765,48.4799121544,6.6445,-8.3665,10.6839928164,41.75,5.49,42.1094122495,133.72,6.6445,-8.3665,10.6839928164,6.6445,-8.3665,10.6839928164,0.0,0.0,0.0,92.4
2021-05-28 05:30:00,47.642,-2.7205,47.7196111075,6.492,-8.3605,10.5850849902,41.15,5.64,41.5347095813,133.07,6.492,-8.3605,10.5850849902,6.492,-8.3605,10.5850849902,0.0,0.0,0.0,92.4
2021-05-28 06:00:00,51.1715,-1.608,51.1967584545,6.6615,-8.708,10.9637970726,44.51,7.1,45.0727201309,132.69,6.6615,-8.708,10.9637970726,6.6615,-8.708,10.9637970726,0.0,0.0,0.0,92.4
2021-05-28 06:30:00,50.519,-1.44,50.5395188046,7.249,-7.97,10.773527788100001,43.27,6.53,43.7599565813,133.08,7.249,-7.97,10.773527788100001,7.249,-7.97,10.773527788100001,0.0,0.0,0.0,92.4
2021-05-28 07:00:00,52.7855,1.5115,52.8071362838,7.0355,-8.5885,11.1022787075,45.75,10.1,46.8516008264,131.97,7.0355,-8.5885,11.1022787075,7.0355,-8.5885,11.1022787075,0.0,0.0,0.0,92.4
2021-05-28 07:30:00,53.8615,1.7610000000000001,53.8902802298,7.5815,-8.269,11.2185339171,46.28,10.03,47.3544010626,131.36,7.5815,-8.269,11.2185339171,7.5815,-8.269,11.2185339171,0.0,0.0,0.0,92.4
2021-05-28 08:00:00,49.6175,0.7035,49.6224870245,11.5175,-8.0865,14.0728209148,38.1,8.79,39.1008196845,130.24,11.5175,-8.0865,14.0728209148,11.5175,-8.0865,14.0728209148,0.0,0.0,0.0,92.4
2021-05-28 08:30:00,45.97,0.49450000000000005,45.9726595951,12.31,-7.9555,14.6569464845,33.66,8.45,34.7044391973,130.24,12.31,-7.9555,14.6569464845,12.31,-7.9555,14.6569464845,0.0,0.0,0.0,92.4
2021-05-28 09:00:00,50.1725,-0.779,50.1785471815,12.5125,-7.929,14.8132271045,37.66,7.15,38.3327288358,130.08,12.5125,-7.929,14.8132271045,12.5125,-7.929,14.8132271045,0.0,0.0,0.0,92.4
2021-05-28 09:30:00,54.126,0.6445000000000001,54.129837024,13.056,-8.2455,15.4417423321,41.07,8.89,42.0211494369,130.03,13.056,-8.2455,15.4417423321,13.056,-8.2455,15.4417423321,0.0,0.0,0.0,92.4
2021-05-28 10:00:00,54.916,16.729,57.4075473871,11.106,-9.791,14.8056380139,43.81,26.52,51.2115856033,130.03,11.106,-9.791,14.8056380139,11.106,-9.791,14.8056380139,0.0,0.0,0.0,92.4
2021-05-28 10:30:00,55.4835,16.671,57.9339366283,12.1935,-10.129,15.8517533179,43.29,26.8,50.9142818863,131.63,12.1935,-10.129,15.8517533179,12.1935,-10.129,15.8517533179,0.0,0.0,0.0,92.4
2021-05-28 11:00:00,54.179,18.5985,57.2823554269,13.149,-10.2715,16.6853202921,41.03,28.87,50.1690920787,131.63,13.149,-10.2715,16.6853202921,13.149,-10.2715,16.6853202921,0.0,0.0,0.0,92.4
2021-05-28 11:30:00,50.0585,19.204,53.6157349875,16.3685,-10.006,19.1845726627,33.69,29.21,44.5896871485,132.0,16.3685,-10.006,19.1845726627,16.3685,-10.006,19.1845726627,0.0,0.0,0.0,92.4
2021-05-28 12:00:00,56.703,17.006,59.1982621789,18.163,-9.384,20.443923914,38.54,26.39,46.709353453,132.22,18.163,-9.384,20.443923914,18.163,-9.384,20.443923914,0.0,0.0,0.0,92.4
2021-05-28 12:30:00,60.799,16.6685,63.0425038625,16.659,-9.8415,19.3488346742,44.14,26.51,51.4890250442,132.56,16.659,-9.8415,19.3488346742,16.659,-9.8415,19.3488346742,0.0,0.0,0.0,92.4
2021-05-28 13:00:00,61.8685,15.9195,63.8838146364,18.7585,-10.7905,21.6406148827,43.11,26.71,50.713865954,132.38,18.7585,-10.7905,21.6406148827,18.7585,-10.7905,21.6406148827,0.0,0.0,0.0,92.4
2021-05-28 13:30:00,63.1205,14.7885,64.8297559189,17.5605,-11.0715,20.7593177272,45.56,25.86,52.3875290503,132.86,17.5605,-11.0715,20.7593177272,17.5605,-11.0715,20.7593177272,0.0,0.0,0.0,92.4
2021-05-28 14:00:00,62.179,14.434,63.8323460089,17.929,-11.306,21.196100514,44.25,25.74,51.1918948663,133.5,17.929,-11.306,21.196100514,17.929,-11.306,21.196100514,0.0,0.0,0.0,92.4
2021-05-28 14:30:00,66.1415,15.145,67.8532906148,18.6115,-11.555,21.9067559728,47.53,26.7,54.51596922,133.67,18.6115,-11.555,21.9067559728,18.6115,-11.555,21.9067559728,0.0,0.0,0.0,92.4
2021-05-28 15:00:00,65.969,15.0355,67.6607361861,17.449,-11.2045,20.7366444067,48.52,26.24,55.160928201,133.5,17.449,-11.2045,20.7366444067,17.449,-11.2045,20.7366444067,0.0,0.0,0.0,92.4
2021-05-28 15:30:00,64.6945,14.7885,66.3632282405,15.6745,-10.8015,19.035817621,49.02,25.59,55.2974547335,133.64,15.6745,-10.8015,19.035817621,15.6745,-10.8015,19.035817621,0.0,0.0,0.0,92.4
2021-05-28 16:00:00,62.512,13.9505,64.0497197047,14.242,-9.9195,17.3560088802,48.27,23.87,53.8495106756,133.99,14.242,-9.9195,17.3560088802,14.242,-9.9195,17.3560088802,0.0,0.0,0.0,92.4
2021-05-28 16:30:00,60.858,14.192,62.4908715574,12.148,-9.198,15.2373589575,48.71,23.39,54.0347684366,134.13,12.148,-9.198,15.2373589575,12.148,-9.198,15.2373589575,0.0,0.0,0.0,92.4
2021-05-28 17:00:00,56.0835,16.175,58.3694234788,9.5835,-8.425,12.7602545919,46.5,24.6,52.6061783444,134.13,9.5835,-8.425,12.7602545919,9.5835,-8.425,12.7602545919,0.0,0.0,0.0,92.4
2021-05-28 17:30:00,54.4825,16.657,56.9719093523,9.0325,-8.323,12.2824421533,45.45,24.98,51.8623456855,134.29,9.0325,-8.323,12.2824421533,9.0325,-8.323,12.2824421533,0.0,0.0,0.0,92.4
2021-05-28 18:00:00,54.2155,16.0805,56.5500037179,9.775500000000001,-7.8895,12.5620305086,44.44,23.97,50.4923211984,134.11,9.775500000000001,-7.8895,12.5620305086,9.775500000000001,-7.8895,12.5620305086,0.0,0.0,0.0,92.4
2021-05-28 18:30:00,54.783,15.6125,56.9642628781,12.263,-7.6275,14.4416039708,42.52,23.24,48.4566610488,133.86,12.263,-7.6275,14.4416039708,12.263,-7.6275,14.4416039708,0.0,0.0,0.0,92.4
2021-05-28 19:00:00,55.151,15.727,57.349553878,12.191,-7.723,14.4313966753,42.96,23.45,48.9434786259,134.1,12.191,-7.723,14.4313966753,12.191,-7.723,14.4313966753,0.0,0.0,0.0,92.4
2021-05-28 19:30:00,48.121,13.7615,50.0500701623,8.341,-8.2585,11.73776398,39.78,22.02,45.4678875691,134.31,8.341,-8.2585,11.73776398,8.341,-8.2585,11.73776398,0.0,0.0,0.0,92.4
2021-05-28 20:00:00,45.4935,11.362,46.8908689006,8.0435,-8.008,11.3501522567,37.45,19.37,42.1627726792,134.37,8.0435,-8.008,11.3501522567,8.0435,-8.008,11.3501522567,0.0,0.0,0.0,92.4
2021-05-28 20:30:00,43.845,11.0145,45.2073360778,7.365,-8.7255,11.4183000158,36.48,19.74,41.4784040194,133.74,7.365,-8.7255,11.4183000158,7.365,-8.7255,11.4183000158,0.0,0.0,0.0,92.4
2021-05-28 21:00:00,47.3195,10.6575,48.5048181782,7.5195,-8.9825,11.7144434994,39.8,19.64,44.3820864764,133.61,7.5195,-8.9825,11.7144434994,7.5195,-8.9825,11.7144434994,0.0,0.0,0.0,92.4
2021-05-28 21:30:00,52.2755,10.823,53.3841290015,7.4555,-8.157,11.0508429203,44.82,18.98,48.6731219463,133.75,7.4555,-8.157,11.0508429203,7.4555,-8.157,11.0508429203,0.0,0.0,0.0,92.4
2021-05-28 22:00:00,53.2035,11.306,54.3915255187,7.3235,-7.374,10.3927632634,45.88,18.68,49.5370245372,133.83,7.3235,-7.374,10.3927632634,7.3235,-7.374,10.3927632634,0.0,0.0,0.0,92.4
2021-05-28 22:30:00,48.541,-5.0095,48.7988091171,10.031,-6.6595,12.0403447314,38.51,1.65,38.5453317537,134.27,10.031,-6.6595,12.0403447314,10.031,-6.6595,12.0403447314,0.0,0.0,0.0,92.4
2021-05-28 23:00:00,46.248,-6.2375,46.6667323717,8.768,-7.1475,11.3121430441,37.48,0.91,37.4910455976,132.69,8.768,-7.1475,11.3121430441,8.768,-7.1475,11.3121430441,0.0,0.0,0.0,92.4
2021-05-28 23:30:00,46.765,-8.3535,47.5052227366,8.095,-6.7735,10.5550616886,38.67,-1.58,38.7022647916,133.16,8.095,-6.7735,10.5550616886,8.095,-6.7735,10.5550616886,0.0,0.0,0.0,92.4
2021-05-29 00:00:00,45.3305,-8.9355,46.2027855275,8.3705,-6.9955,10.908817099,36.96,-1.94,37.0108794816,132.4,8.3705,-6.9955,10.908817099,8.3705,-6.9955,10.908817099,0.0,0.0,0.0,92.4
2021-05-29 00:30:00,44.603,-9.2985,45.5619326988,7.683,-7.1885,10.5215503254,36.92,-2.11,36.9802447261,132.79,7.683,-7.1885,10.5215503254,7.683,-7.1885,10.5215503254,0.0,0.0,0.0,92.4
2021-05-29 01:00:00,45.175,-9.09,46.0804592534,7.625,-7.37,10.6045992381,37.55,-1.72,37.5893721682,133.27,7.625,-7.37,10.6045992381,7.625,-7.37,10.6045992381,0.0,0.0,0.0,92.4
2021-05-29 01:30:00,41.8855,-9.9925,43.0609471157,7.6155,-7.3425,10.5786646842,34.27,-2.65,34.3723057126,133.72,7.6155,-7.3425,10.5786646842,7.6155,-7.3425,10.5786646842,0.0,0.0,0.0,92.4
2021-05-29 02:00:00,42.8845,-9.698,43.9673918291,7.7345,-7.338,10.661554026,35.15,-2.36,35.2291370885,133.59,7.7345,-7.338,10.661554026,7.7345,-7.338,10.661554026,0.0,0.0,0.0,92.4
2021-05-29 02:30:00,42.116,-9.7415,43.227934004,7.566,-7.4215,10.5982554343,34.55,-2.32,34.6278053015,133.64,7.566,-7.4215,10.5982554343,7.566,-7.4215,10.5982554343,0.0,0.0,0.0,92.4
2021-05-29 03:00:00,41.1205,-9.6295,42.2329585809,7.7905,-7.3995,10.7445097841,33.33,-2.23,33.4045176585,133.69,7.7905,-7.3995,10.7445097841,7.7905,-7.3995,10.7445097841,0.0,0.0,0.0,92.4
2021-05-29 03:30:00,40.557,-10.358,41.8587913466,8.057,-7.4879999999999995,10.9993360254,32.5,-2.87,32.6264754456,133.69,8.057,-7.4879999999999995,10.9993360254,8.057,-7.4879999999999995,10.9993360254,0.0,0.0,0.0,92.4
2021-05-29 04:00:00,39.729,-10.53,41.1007827298,8.149,-7.8100000000000005,11.2872627771,31.58,-2.7199999999999998,31.6969209861,133.61,8.149,-7.8100000000000005,11.2872627771,8.149,-7.8100000000000005,11.2872627771,0.0,0.0,0.0,92.4
2021-05-29 04:30:00,41.307,-10.486,42.6171848554,7.987,-8.336,11.5447418767,33.32,-2.15,33.3892931941,133.75,7.987,-8.336,11.5447418767,7.987,-8.336,11.5447418767,0.0,0.0,0.0,92.4
2021-05-29 05:00:00,42.233,-10.2445,43.4577503933,7.643,-8.5545,11.4714828706,34.59,-1.69,34.6312604449,133.54,7.643,-8.5545,11.4714828706,7.643,-8.5545,11.4714828706,0.0,0.0,0.0,92.4
2021-05-29 05:30:00,40.404,-10.8305,41.8304069577,7.414,-8.8805,11.5685209189,32.99,-1.9500000000000002,33.0475808494,133.75,7.414,-8.8805,11.5685209189,7.414,-8.8805,11.5685209189,0.0,0.0,0.0,92.4
2021-05-29 06:00:00,42.1975,-11.081,43.6281740077,7.6475,-9.171,11.941168169400001,34.55,-1.9100000000000001,34.6027542256,133.48,7.6475,-9.171,11.941168169400001,7.6475,-9.171,11.941168169400001,0.0,0.0,0.0,92.4
2021-05-29 06:30:00,44.2335,-9.7405,45.2932650899,7.9535,-8.9405,11.9662317586,36.28,-0.8,36.2888192147,133.48,7.9535,-8.9405,11.9662317586,7.9535,-8.9405,11.9662317586,0.0,0.0,0.0,92.4
2021-05-29 07:00:00,46.405,-9.2635,47.3205711847,8.765,-8.5735,12.2609186952,37.64,-0.6900000000000001,37.6463238577,133.1,8.765,-8.5735,12.2609186952,8.765,-8.5735,12.2609186952,0.0,0.0,0.0,92.4
2021-05-29 07:30:00,47.0625,-9.172,47.9479352032,9.5725,-8.642,12.8963917531,37.49,-0.53,37.4937461452,132.66,9.5725,-8.642,12.8963917531,9.5725,-8.642,12.8963917531,0.0,0.0,0.0,92.4
2021-05-29 08:00:00,53.7775,-3.771,53.909553395,10.2075,-8.391,13.2137026321,43.57,4.62,43.8142590945,132.33,10.2075,-8.391,13.2137026321,10.2075,-8.391,13.2137026321,0.0,0.0,0.0,92.4
2021-05-29 08:30:00,56.4965,-0.9155000000000001,56.503917143,11.1165,-8.8755,14.2250157293,45.38,7.96,46.0728336441,131.99,11.1165,-8.8755,14.2250157293,11.1165,-8.8755,14.2250157293,0.0,0.0,0.0,92.4
2021-05-29 09:00:00,56.801,-1.1245,56.8121298778,13.671,-9.9745,16.922969339,43.13,8.85,44.0286202373,131.34,13.671,-9.9745,16.922969339,13.671,-9.9745,16.922969339,0.0,0.0,0.0,92.4
2021-05-29 09:30:00,50.5555,-0.011,50.5555011967,14.2655,-9.681000000000001,17.2402509045,36.29,9.67,37.5562644575,130.84,14.2655,-9.681000000000001,17.2402509045,14.2655,-9.681000000000001,17.2402509045,0.0,0.0,0.0,92.4
2021-05-29 10:00:00,54.783,-0.47400000000000003,54.7850505613,18.933,-9.514,21.1890227476,35.85,9.04,36.9722071291,130.5,18.933,-9.514,21.1890227476,18.933,-9.514,21.1890227476,0.0,0.0,0.0,92.4
2021-05-29 10:30:00,50.5675,0.1,50.5675988776,16.4675,-9.94,19.2349202299,34.1,10.04,35.5473149478,130.5,16.4675,-9.94,19.2349202299,16.4675,-9.94,19.2349202299,0.0,0.0,0.0,92.4
2021-05-29 11:00:00,53.844,13.171,55.4315034705,17.994,-10.249,20.708115245,35.85,23.42,42.8219441408,129.99,17.994,-10.249,20.708115245,17.994,-10.249,20.708115245,0.0,0.0,0.0,92.4
2021-05-29 11:30:00,56.397,14.087,58.1297271454,18.177,-10.553,21.0183048317,38.22,24.64,45.4741465011,131.43,18.177,-10.553,21.0183048317,18.177,-10.553,21.0183048317,0.0,0.0,0.0,92.4
2021-05-29 12:00:00,56.5895,13.783,58.2438202666,17.8895,-10.207,20.5965302721,38.7,23.99,45.5325169522,131.76,17.8895,-10.207,20.5965302721,17.8895,-10.207,20.5965302721,0.0,0.0,0.0,92.4
2021-05-29 12:30:00,60.548,13.247,61.9801848416,20.278,-11.003,23.070832083,40.27,24.25,47.0078227532,132.06,20.278,-11.003,23.070832083,20.278,-11.003,23.070832083,0.0,0.0,0.0,92.4
2021-05-29 13:00:00,64.5585,13.5245,65.9599273991,21.6885,-11.4155,24.5092772741,42.87,24.94,49.5967791293,132.18,21.6885,-11.4155,24.5092772741,21.6885,-11.4155,24.5092772741,0.0,0.0,0.0,92.4
2021-05-29 13:30:00,56.3735,14.317,58.1631153847,20.5535,-11.233,23.4227806046,35.82,25.55,43.9985783861,132.57,20.5535,-11.233,23.4227806046,20.5535,-11.233,23.4227806046,0.0,0.0,0.0,92.4
2021-05-29 14:00:00,57.47,11.785,58.6658940527,22.66,-11.725,25.513745805,34.81,23.51,42.0054306013,132.78,22.66,-11.725,25.513745805,22.66,-11.725,25.513745805,0.0,0.0,0.0,92.4
2021-05-29 14:30:00,57.827,12.208,59.1015836759,21.597,-11.952,24.6836122357,36.23,24.16,43.546739258,132.7,21.597,-11.952,24.6836122357,21.597,-11.952,24.6836122357,0.0,0.0,0.0,92.4
2021-05-29 15:00:00,57.511,11.733,58.6956421721,19.701,-11.327,22.7251035201,37.81,23.06,44.2872408262,133.07,19.701,-11.327,22.7251035201,19.701,-11.327,22.7251035201,0.0,0.0,0.0,92.4
2021-05-29 15:30:00,62.259,13.1765,63.6380643424,20.489,-11.5735,23.5317875065,41.77,24.75,48.5519865711,133.14,20.489,-11.5735,23.5317875065,20.489,-11.5735,23.5317875065,0.0,0.0,0.0,92.4
2021-05-29 16:00:00,64.9,12.1245,66.0228256003,18.66,-11.3155,21.8228352936,46.24,23.44,51.8417900925,132.87,18.66,-11.3155,21.8228352936,18.66,-11.3155,21.8228352936,0.0,0.0,0.0,92.4
2021-05-29 16:30:00,61.7165,13.3655,63.1471532415,15.1365,-10.4045,18.3675597862,46.58,23.77,52.2944480801,132.97,15.1365,-10.4045,18.3675597862,15.1365,-10.4045,18.3675597862,0.0,0.0,0.0,92.4
2021-05-29 17:00:00,59.6985,14.7875,61.5026914736,11.9685,-9.6325,15.36326946,47.73,24.42,53.6142639603,132.92,11.9685,-9.6325,15.36326946,11.9685,-9.6325,15.36326946,0.0,0.0,0.0,92.4
2021-05-29 17:30:00,56.9755,15.6545,59.0869780112,10.6955,-9.6655,14.4158111288,46.28,25.32,52.7535856601,132.69,10.6955,-9.6655,14.4158111288,10.6955,-9.6655,14.4158111288,0.0,0.0,0.0,92.4
2021-05-29 18:00:00,52.6165,14.7385,54.6417372939,13.7365,-9.7815,16.8632492272,38.88,24.52,45.9661266587,132.85,13.7365,-9.7815,16.8632492272,13.7365,-9.7815,16.8632492272,0.0,0.0,0.0,92.4
2021-05-29 18:30:00,49.5285,13.2455,51.2690509226,11.868500000000001,-9.5745,15.2490111975,37.66,22.82,44.034395647,133.43,11.868500000000001,-9.5745,15.2490111975,11.868500000000001,-9.5745,15.2490111975,0.0,0.0,0.0,92.4
2021-05-29 19:00:00,42.856,14.3375,45.1907141153,11.506,-9.7625,15.0895474501,31.35,24.1,39.5427932751,133.35,11.506,-9.7625,15.0895474501,11.506,-9.7625,15.0895474501,0.0,0.0,0.0,92.4
2021-05-29 19:30:00,41.1705,14.91,43.7871918516,11.1705,-9.94,14.9527144776,30.0,24.85,38.9553911545,132.83,11.1705,-9.94,14.9527144776,11.1705,-9.94,14.9527144776,0.0,0.0,0.0,92.4
2021-05-29 20:00:00,39.204,14.1425,41.6768991439,11.184,-9.7875,14.861931646,28.02,23.93,36.8478669668,132.93,11.184,-9.7875,14.861931646,11.184,-9.7875,14.861931646,0.0,0.0,0.0,92.4
2021-05-29 20:30:00,37.979,13.6415,40.3546151419,10.189,-9.7385,14.094470662300001,27.79,23.38,36.3167798683,132.74,10.189,-9.7385,14.094470662300001,10.189,-9.7385,14.094470662300001,0.0,0.0,0.0,92.4
2021-05-29 21:00:00,41.121,13.5695,43.3020550465,10.071,-9.5905,13.9069310507,31.05,23.16,38.7361342934,132.74,10.071,-9.5905,13.9069310507,10.071,-9.5905,13.9069310507,0.0,0.0,0.0,92.4
2021-05-29 21:30:00,40.0085,13.5795,42.2502413307,10.2385,-9.7805,14.1592747872,29.77,23.36,37.8410161069,132.79,10.2385,-9.7805,14.1592747872,10.2385,-9.7805,14.1592747872,0.0,0.0,0.0,92.4
2021-05-29 22:00:00,38.964,13.626,41.2778532872,11.224,-9.664,14.8111806417,27.74,23.29,36.2205977311,132.9,11.224,-9.664,14.8111806417,11.224,-9.664,14.8111806417,0.0,0.0,0.0,92.4
2021-05-29 22:30:00,43.8745,13.748,45.9780301258,11.4745,-9.922,15.1693847683,32.4,23.67,40.1251654202,132.81,11.4745,-9.922,15.1693847683,11.4745,-9.922,15.1693847683,0.0,0.0,0.0,92.4
2021-05-29 23:00:00,43.337,13.516,45.3957908291,12.857,-10.434,16.5581039072,30.48,23.95,38.7638091524,133.04,12.857,-10.434,16.5581039072,12.857,-10.434,16.5581039072,0.0,0.0,0.0,92.4
2021-05-29 23:30:00,45.2675,12.314,46.9124839702,12.6375,-10.666,16.5369272312,32.63,22.98,39.9098646953,133.34,12.6375,-10.666,16.5369272312,12.6375,-10.666,16.5369272312,0.0,0.0,0.0,92.4
2021-05-30 00:00:00,41.5575,11.5155,43.1234570333,11.8075,-10.3345,15.6913653485,29.75,21.85,36.9118544644,133.75,11.8075,-10.3345,15.6913653485,11.8075,-10.3345,15.6913653485,0.0,0.0,0.0,92.4
2021-05-30 00:30:00,41.3815,11.556000000000001,42.9647492516,12.7415,-10.464,16.4876049883,28.64,22.02,36.1265830103,133.34,12.7415,-10.464,16.4876049883,12.7415,-10.464,16.4876049883,0.0,0.0,0.0,92.4
2021-05-30 01:00:00,39.843,5.4695,40.2166641984,12.823,-9.8305,16.157600665,27.02,15.3,31.0510933785,133.86,12.823,-9.8305,16.157600665,12.823,-9.8305,16.157600665,0.0,0.0,0.0,92.4
2021-05-30 01:30:00,37.115,-14.251,39.756939344,11.865,-9.221,15.0268115713,25.25,-5.03,25.7461336903,133.77,11.865,-9.221,15.0268115713,11.865,-9.221,15.0268115713,0.0,0.0,0.0,92.4
2021-05-30 02:00:00,35.7355,-14.0745,38.4072585653,12.0655,-9.5345,15.3780031376,23.67,-4.54,24.1014626112,131.4,12.0655,-9.5345,15.3780031376,12.0655,-9.5345,15.3780031376,0.0,0.0,0.0,92.4
2021-05-30 02:30:00,34.5855,-14.053,37.3315365241,11.7655,-10.183,15.560221054,22.82,-3.87,23.1458268377,131.14,11.7655,-10.183,15.560221054,11.7655,-10.183,15.560221054,0.0,0.0,0.0,92.4
2021-05-30 03:00:00,34.9465,-13.6065,37.5019293437,11.9165,-9.7565,15.4010475131,23.03,-3.85,23.3495910028,131.35,11.9165,-9.7565,15.4010475131,11.9165,-9.7565,15.4010475131,0.0,0.0,0.0,92.4
2021-05-30 03:30:00,35.3155,-13.677,37.871425498,12.1855,-9.707,15.5792252455,23.13,-3.9699999999999998,23.4682295881,132.19,12.1855,-9.707,15.5792252455,12.1855,-9.707,15.5792252455,0.0,0.0,0.0,92.4
2021-05-30 04:00:00,36.587,-13.402,38.9643705582,11.577,-9.392,14.907601852700001,25.01,-4.01,25.3294334718,132.19,11.577,-9.392,14.907601852700001,11.577,-9.392,14.907601852700001,0.0,0.0,0.0,92.4
2021-05-30 04:30:00,37.224,-13.595,39.6289061292,10.834,-9.015,14.0941754282,26.39,-4.58,26.7844824479,131.99,10.834,-9.015,14.0941754282,10.834,-9.015,14.0941754282,0.0,0.0,0.0,92.4
2021-05-30 05:00:00,39.5875,-13.0725,41.690051721,10.1175,-9.1125,13.6162205659,29.47,-3.96,29.7348701023,131.66,10.1175,-9.1125,13.6162205659,10.1175,-9.1125,13.6162205659,0.0,0.0,0.0,92.4
2021-05-30 05:30:00,38.4585,-13.7245,40.834031426,9.5885,-9.2145,13.2983586393,28.87,-4.51,29.2201471591,132.09,9.5885,-9.2145,13.2983586393,9.5885,-9.2145,13.2983586393,0.0,0.0,0.0,92.4
2021-05-30 06:00:00,41.5195,-12.7395,43.4299866509,9.6195,-9.5995,13.589892586,31.9,-3.14,32.0541666558,130.97,9.6195,-9.5995,13.589892586,9.6195,-9.5995,13.589892586,0.0,0.0,0.0,92.4
2021-05-30 06:30:00,41.746,-12.077,43.457823749,9.156,-9.317,13.0628796596,32.59,-2.76,32.706661401,130.97,9.156,-9.317,13.0628796596,9.156,-9.317,13.0628796596,0.0,0.0,0.0,92.4
2021-05-30 07:00:00,43.679,-10.3435,44.8870029435,9.589,-8.9035,13.0851531611,34.09,-1.44,34.1204000563,130.87,9.589,-8.9035,13.0851531611,9.589,-8.9035,13.0851531611,0.0,0.0,0.0,92.4
2021-05-30 07:30:00,43.659,-9.527,44.6863738739,12.059,-9.407,15.2941534581,31.6,-0.12,31.6002278473,130.25,12.059,-9.407,15.2941534581,12.059,-9.407,15.2941534581,0.0,0.0,0.0,92.4
2021-05-30 08:00:00,46.5865,-9.326,47.5108014903,15.5465,-9.386,18.1601392685,31.04,0.06,31.0400579896,130.82,15.5465,-9.386,18.1601392685,15.5465,-9.386,18.1601392685,0.0,0.0,0.0,92.4
2021-05-30 08:30:00,46.2045,-9.3705,47.1451173559,17.3645,-9.6105,19.846600981,28.84,0.24,28.8409985957,130.66,17.3645,-9.6105,19.846600981,17.3645,-9.6105,19.846600981,0.0,0.0,0.0,92.4
2021-05-30 09:00:00,42.4205,-9.078,43.3809739892,19.3205,-9.768,21.6493774564,23.1,0.6900000000000001,23.1103028972,130.43,19.3205,-9.768,21.6493774564,19.3205,-9.768,21.6493774564,0.0,0.0,0.0,92.4
2021-05-30 09:30:00,45.201,12.2505,46.8316682518,20.791,-10.7195,23.3917370293,24.41,22.97,33.5181890919,130.06,20.791,-10.7195,23.3917370293,20.791,-10.7195,23.3917370293,0.0,0.0,0.0,92.4
2021-05-30 10:00:00,43.5115,15.9975,46.3591483798,22.8915,-10.3425,25.1194760793,20.62,26.34,33.4511584254,132.65,22.8915,-10.3425,25.1194760793,22.8915,-10.3425,25.1194760793,0.0,0.0,0.0,92.4
2021-05-30 10:30:00,41.094,15.7425,44.0061716382,24.734,-10.5375,26.885119718,16.36,26.28,30.9562271603,133.36,24.734,-10.5375,26.885119718,24.734,-10.5375,26.885119718,0.0,0.0,0.0,92.4
2021-05-30 11:00:00,44.465,13.697,46.5268098412,25.655,-11.473,28.1035363255,18.81,25.17,31.4220464006,132.46,25.655,-11.473,28.1035363255,25.655,-11.473,28.1035363255,0.0,0.0,0.0,92.4
2021-05-30 11:30:00,45.5235,13.091,47.3683790439,22.7735,-12.069,25.773883356,22.75,25.16,33.9203198688,132.13,22.7735,-12.069,25.773883356,22.7735,-12.069,25.773883356,0.0,0.0,0.0,92.4
2021-05-30 12:00:00,43.2365,12.293,44.950114363,22.7865,-12.067,25.78443467,20.45,24.36,31.8058500908,132.17,22.7865,-12.067,25.78443467,22.7865,-12.067,25.78443467,0.0,0.0,0.0,92.4
2021-05-30 12:30:00,45.087,12.9285,46.9039836395,21.537,-11.7315,24.5248947245,23.55,24.66,34.098652466,132.17,21.537,-11.7315,24.5248947245,21.537,-11.7315,24.5248947245,0.0,0.0,0.0,92.4
2021-05-30 13:00:00,44.733,12.7605,46.5174338206,21.073,-11.5195,24.0160406656,23.66,24.28,33.9015338886,132.29,21.073,-11.5195,24.0160406656,21.073,-11.5195,24.0160406656,0.0,0.0,0.0,92.4
2021-05-30 13:30:00,43.635,12.718,45.4506407986,20.535,-11.852,23.7098319058,23.1,24.57,33.7238031663,132.29,20.535,-11.852,23.7098319058,20.535,-11.852,23.7098319058,0.0,0.0,0.0,92.4
2021-05-30 14:00:00,42.437,12.796,44.3242212002,18.667,-11.254,21.797004496,23.77,24.05,33.8144259156,132.65,18.667,-11.254,21.797004496,18.667,-11.254,21.797004496,0.0,0.0,0.0,92.4
2021-05-30 14:30:00,45.27,13.421,47.2175406073,19.66,-12.009,23.0376144815,25.61,25.43,36.0909545454,132.83,19.66,-12.009,23.0376144815,19.66,-12.009,23.0376144815,0.0,0.0,0.0,92.4
2021-05-30 15:00:00,45.6835,11.7205,47.1630394748,22.1835,-11.9695,25.2066777363,23.5,23.69,33.3686394688,133.5,22.1835,-11.9695,25.2066777363,22.1835,-11.9695,25.2066777363,0.0,0.0,0.0,92.4
2021-05-30 15:30:00,45.7195,11.754,47.2062410731,22.1895,-11.896,25.1771469045,23.53,23.65,33.3614058457,133.36,22.1895,-11.896,25.1771469045,22.1895,-11.896,25.1771469045,0.0,0.0,0.0,92.4
2021-05-30 16:00:00,44.124,11.736,45.6580887905,22.314,-11.904,25.29070604,21.81,23.64,32.1640435891,133.83,22.314,-11.904,25.29070604,22.314,-11.904,25.29070604,0.0,0.0,0.0,92.4
2021-05-30 16:30:00,44.0105,12.919,45.8674685507,20.7705,-11.621,23.8004477111,23.24,24.54,33.7980650334,133.83,20.7705,-11.621,23.8004477111,20.7705,-11.621,23.8004477111,0.0,0.0,0.0,92.4
2021-05-30 17:00:00,45.6135,12.393,47.2670903616,20.7235,-11.397,23.6506883885,24.89,23.79,34.4307449818,134.16,20.7235,-11.397,23.6506883885,20.7235,-11.397,23.6506883885,0.0,0.0,0.0,92.4
2021-05-30 17:30:00,48.908,-1.7225000000000001,48.9383231246,21.428,-11.1325,24.147292607,27.48,9.41,29.0464886002,134.2,21.428,-11.1325,24.147292607,21.428,-11.1325,24.147292607,0.0,0.0,0.0,92.4
2021-05-30 18:00:00,47.7435,-2.835,47.8275968166,20.4535,-10.405,22.9479778466,27.29,7.57,28.3204696289,132.81,20.4535,-10.405,22.9479778466,20.4535,-10.405,22.9479778466,0.0,0.0,0.0,92.4
2021-05-30 18:30:00,46.398,-1.1125,46.4113354715,17.958,-9.7825,20.449622741,28.44,8.67,29.7321795367,131.66,17.958,-9.7825,20.449622741,17.958,-9.7825,20.449622741,0.0,0.0,0.0,92.4
2021-05-30 19:00:00,44.5755,-1.2815,44.593917102,15.2055,-8.8715,17.6042819365,29.37,7.59,30.3348809129,131.66,15.2055,-8.8715,17.6042819365,15.2055,-8.8715,17.6042819365,0.0,0.0,0.0,92.4
2021-05-30 19:30:00,36.3045,1.4235,36.3323970101,12.5345,-8.5465,15.1709048016,23.77,9.97,25.7762254801,131.14,12.5345,-8.5465,15.1709048016,12.5345,-8.5465,15.1709048016,0.0,0.0,0.0,92.4
2021-05-30 20:00:00,36.32,0.6925,36.3266012207,11.21,-8.5675,14.1090806309,25.11,9.26,26.7630286029,131.21,11.21,-8.5675,14.1090806309,11.21,-8.5675,14.1090806309,0.0,0.0,0.0,92.4
2021-05-30 20:30:00,42.513,1.1785,42.5293314226,10.383,-8.7415,13.572785685,32.13,9.92,33.6265267311,131.3,10.383,-8.7415,13.572785685,10.383,-8.7415,13.572785685,0.0,0.0,0.0,92.4
2021-05-30 21:00:00,41.7435,0.002,41.7435000479,9.5435,-8.458,12.7521039931,32.2,8.46,33.2928160419,131.3,9.5435,-8.458,12.7521039931,9.5435,-8.458,12.7521039931,0.0,0.0,0.0,92.4
2021-05-30 21:30:00,41.67,0.059000000000000004,41.6700417686,8.27,-8.291,11.7104048179,33.4,8.35,34.4279319739,131.23,8.27,-8.291,11.7104048179,8.27,-8.291,11.7104048179,0.0,0.0,0.0,92.4
2021-05-30 22:00:00,39.814,-0.854,39.823157986300004,8.204,-8.284,11.6589138431,31.61,7.43,32.4714797938,131.35,8.204,-8.284,11.6589138431,8.204,-8.284,11.6589138431,0.0,0.0,0.0,92.4
2021-05-30 22:30:00,38.6615,0.07350000000000001,38.661569866,8.4415,-8.6365,12.0767567873,30.22,8.71,31.4501589821,130.93,8.4415,-8.6365,12.0767567873,8.4415,-8.6365,12.0767567873,0.0,0.0,0.0,92.4
2021-05-30 23:00:00,35.809,-0.7455,35.8167593628,8.259,-8.7955,12.0653181164,27.55,8.05,28.7020034144,131.43,8.259,-8.7955,12.0653181164,8.259,-8.7955,12.0653181164,0.0,0.0,0.0,92.4
2021-05-30 23:30:00,37.249,-4.079,37.4716725274,8.689,-9.089,12.5741258941,28.56,5.01,28.9960980134,132.4,8.689,-9.089,12.5741258941,8.689,-9.089,12.5741258941,0.0,0.0,0.0,92.4
2021-05-31 00:00:00,37.957,-4.8745,38.2687156729,8.567,-8.5145,12.0785015316,29.39,3.64,29.6145521661,132.4,8.567,-8.5145,12.0785015316,8.567,-8.5145,12.0785015316,0.0,0.0,0.0,92.4
2021-05-31 00:30:00,38.8645,-4.0025,39.0700571602,8.3645,-8.1825,11.7012036347,30.5,4.18,30.7851002922,132.97,8.3645,-8.1825,11.7012036347,8.3645,-8.1825,11.7012036347,0.0,0.0,0.0,92.4
2021-05-31 01:00:00,38.728,-2.4295,38.8041293453,7.618,-8.1795,11.177573272,31.11,5.75,31.6369183076,131.02,7.618,-8.1795,11.177573272,7.618,-8.1795,11.177573272,0.0,0.0,0.0,92.4
2021-05-31 01:30:00,38.5005,-2.6335,38.5904628438,8.2805,-8.2435,11.6842617439,30.22,5.61,30.7363058938,130.65,8.2805,-8.2435,11.6842617439,8.2805,-8.2435,11.6842617439,0.0,0.0,0.0,92.4
2021-05-31 02:00:00,39.7035,-2.147,39.7615080354,10.3935,-8.647,13.5201868053,29.31,6.5,30.0220935313,130.65,10.3935,-8.647,13.5201868053,10.3935,-8.647,13.5201868053,0.0,0.0,0.0,92.4
2021-05-31 02:30:00,36.9445,-2.8315,37.0528470229,10.2645,-8.0115,13.0209098184,26.68,5.18,27.1782045029,130.74,10.2645,-8.0115,13.0209098184,10.2645,-8.0115,13.0209098184,0.0,0.0,0.0,92.4
2021-05-31 03:00:00,34.777,-2.5060000000000002,34.8671731719,9.527,-7.746,12.2786092454,25.25,5.24,25.7879836358,130.9,9.527,-7.746,12.2786092454,9.527,-7.746,12.2786092454,0.0,0.0,0.0,92.4
2021-05-31 03:30:00,34.687,-2.726,34.7939512703,9.817,-7.736,12.4987673392,24.87,5.01,25.3696078015,131.05,9.817,-7.736,12.4987673392,9.817,-7.736,12.4987673392,0.0,0.0,0.0,92.4
2021-05-31 04:00:00,34.0355,-3.1895,34.184618917,10.8655,-7.8595,13.410101808,23.17,4.67,23.6359429683,131.02,10.8655,-7.8595,13.410101808,10.8655,-7.8595,13.410101808,0.0,0.0,0.0,92.4
2021-05-31 04:30:00,34.1105,-3.4905,34.2886249433,11.0505,-7.4005,13.2996597889,23.06,3.91,23.3891363671,131.38,11.0505,-7.4005,13.2996597889,11.0505,-7.4005,13.2996597889,0.0,0.0,0.0,92.4
2021-05-31 05:00:00,33.209,-3.4355,33.3862298149,11.479,-7.3555,13.6334449517,21.73,3.92,22.0807450055,131.76,11.479,-7.3555,13.6334449517,11.479,-7.3555,13.6334449517,0.0,0.0,0.0,92.4
2021-05-31 05:30:00,33.092,-3.7665,33.3056599732,10.542,-7.4965,12.9356590961,22.55,3.73,22.8564082918,131.66,10.542,-7.4965,12.9356590961,10.542,-7.4965,12.9356590961,0.0,0.0,0.0,92.4
2021-05-31 06:00:00,35.3955,-3.1545,35.5357888684,11.1355,-8.2445,13.855365043900001,24.26,5.09,24.7882169589,131.66,11.1355,-8.2445,13.855365043900001,11.1355,-8.2445,13.855365043900001,0.0,0.0,0.0,92.4
2021-05-31 06:30:00,32.864,-2.0075,32.9252570567,10.554,-8.3775,13.4747698403,22.31,6.37,23.2015732225,131.66,10.554,-8.3775,13.4747698403,10.554,-8.3775,13.4747698403,0.0,0.0,0.0,92.4
2021-05-31 07:00:00,35.5915,-0.46,35.5944724957,10.1715,-9.2,13.7149339134,25.42,8.74,26.8805505896,130.81,10.1715,-9.2,13.7149339134,10.1715,-9.2,13.7149339134,0.0,0.0,0.0,92.4
2021-05-31 07:30:00,37.0385,-0.991,37.051755198,10.7585,-9.551,14.386345027499999,26.28,8.56,27.6389580122,131.19,10.7585,-9.551,14.386345027499999,10.7585,-9.551,14.386345027499999,0.0,0.0,0.0,92.4
2021-05-31 08:00:00,35.719,-2.8885,35.8356023146,12.139,-9.6585,15.5126381783,23.58,6.77,24.5326170638,131.26,12.139,-9.6585,15.5126381783,12.139,-9.6585,15.5126381783,0.0,0.0,0.0,92.4
2021-05-31 08:30:00,35.295,-3.446,35.4628247747,13.915,-9.866,17.0577015157,21.38,6.42,22.3231001431,132.86,13.915,-9.866,17.0577015157,13.915,-9.866,17.0577015157,0.0,0.0,0.0,92.4
2021-05-31 09:00:00,33.4975,-2.0725,33.5615518488,15.3475,-9.9125,18.2702876961,18.15,7.84,19.7708902177,132.57,15.3475,-9.9125,18.2702876961,15.3475,-9.9125,18.2702876961,0.0,0.0,0.0,92.4
2021-05-31 09:30:00,32.941,-1.8679999999999999,32.9939222433,17.311,-10.098,20.0409661693,15.63,8.23,17.6643652589,131.97,17.311,-10.098,20.0409661693,17.311,-10.098,20.0409661693,0.0,0.0,0.0,92.4
2021-05-31 10:00:00,32.5125,-0.9185000000000001,32.5254715339,19.6225,-10.3485,22.1840924651,12.89,9.43,15.9711302042,131.39,19.6225,-10.3485,22.1840924651,19.6225,-10.3485,22.1840924651,0.0,0.0,0.0,92.4
2021-05-31 10:30:00,30.2225,-2.724,30.3450108296,22.2925,-11.234,24.9631390704,7.93,8.51,11.632067744,130.36,22.2925,-11.234,24.9631390704,22.2925,-11.234,24.9631390704,0.0,0.0,0.0,92.4
2021-05-31 11:00:00,32.1595,-3.4415,32.3431192451,24.3195,-11.8815,27.066734611,7.84,8.44,11.5195138786,130.36,24.3195,-11.8815,27.066734611,24.3195,-11.8815,27.066734611,0.0,0.0,0.0,92.4
2021-05-31 11:30:00,34.538,-3.251,34.6906679815,25.188,-12.021,27.9094927399,9.35,8.77,12.8193369563,130.05,25.188,-12.021,27.9094927399,25.188,-12.021,27.9094927399,0.0,0.0,0.0,92.4
2021-05-31 12:00:00,36.786,-1.5635,36.8192114018,25.416,-11.9235,28.0738830276,11.37,10.36,15.3820187232,129.97,25.416,-11.9235,28.0738830276,25.416,-11.9235,28.0738830276,0.0,0.0,0.0,92.4
2021-05-31 12:30:00,33.689,-1.424,33.7190820901,26.259,-12.044,28.8893235816,7.43,10.62,12.9610686288,130.11,26.259,-12.044,28.8893235816,26.259,-12.044,28.8893235816,0.0,0.0,0.0,92.4
2021-05-31 13:00:00,31.0405,-1.149,31.0617585022,25.8205,-12.049,28.493448742600002,5.22,10.9,12.0854623412,130.01,25.8205,-12.049,28.493448742600002,25.8205,-12.049,28.493448742600002,0.0,0.0,0.0,92.4
2021-05-31 13:30:00,26.211,-0.085,26.2111378235,25.931,-12.265,28.6853095852,0.28,12.18,12.1832179657,130.11,25.931,-12.265,28.6853095852,25.931,-12.265,28.6853095852,0.0,0.0,0.0,92.4
2021-05-31 14:00:00,28.392,-1.417,28.4273381272,26.692,-12.627,29.5280204721,1.7000000000000002,11.21,11.3381700464,130.27,26.692,-12.627,29.5280204721,26.692,-12.627,29.5280204721,0.0,0.0,0.0,92.4
2021-05-31 14:30:00,27.9725,-2.5155000000000003,28.085378696,27.1325,-12.7355,29.9727462289,0.84,10.22,10.2544624432,130.59,27.1325,-12.7355,29.9727462289,27.1325,-12.7355,29.9727462289,0.0,0.0,0.0,92.4
2021-05-31 15:00:00,28.985500000000002,-3.5145,29.1977896509,24.4755,-12.2245,27.3585178784,4.51,8.71,9.8083739733,130.59,24.4755,-12.2245,27.3585178784,24.4755,-12.2245,27.3585178784,0.0,0.0,0.0,92.4
2021-05-31 15:30:00,28.504,-3.745,28.7489659118,22.514,-11.555,25.306090591,5.99,7.8100000000000005,9.842570802400001,130.78,22.514,-11.555,25.306090591,22.514,-11.555,25.306090591,0.0,0.0,0.0,92.4
2021-05-31 16:00:00,26.78,-2.637,26.909518186,20.95,-11.147,23.7309525515,5.83,8.51,10.3154738136,130.45,20.95,-11.147,23.7309525515,20.95,-11.147,23.7309525515,0.0,0.0,0.0,92.4
2021-05-31 16:30:00,31.096,-2.829,31.2244208433,22.106,-12.069,25.1860278131,8.99,9.24,12.8917686917,130.45,22.106,-12.069,25.1860278131,22.106,-12.069,25.1860278131,0.0,0.0,0.0,92.4
2021-05-31 17:00:00,34.043,-2.266,34.1183323889,21.523,-11.686,24.4908579882,12.52,9.42,15.6680183814,130.99,21.523,-11.686,24.4908579882,21.523,-11.686,24.4908579882,0.0,0.0,0.0,92.4
2021-05-31 17:30:00,37.703,-2.9915000000000003,37.8214923192,20.833,-11.8915,23.9879482501,16.87,8.9,19.073722762,130.8,20.833,-11.8915,23.9879482501,20.833,-11.8915,23.9879482501,0.0,0.0,0.0,92.4
2021-05-31 18:00:00,37.684,-3.036,37.8060994021,18.904,-11.326,22.0372296807,18.78,8.29,20.5283340776,131.18,18.904,-11.326,22.0372296807,18.904,-11.326,22.0372296807,0.0,0.0,0.0,92.4
2021-05-31 18:30:00,42.135,-3.1015,42.2489943934,16.915,-10.9815,20.1670664017,25.22,7.88,26.4223920189,130.97,16.915,-10.9815,20.1670664017,16.915,-10.9815,20.1670664017,0.0,0.0,0.0,92.4
2021-05-31 19:00:00,47.1665,-3.3235,47.2834471512,15.0165,-10.2535,18.1832212355,32.15,6.93,32.8884082923,130.83,15.0165,-10.2535,18.1832212355,15.0165,-10.2535,18.1832212355,0.0,0.0,0.0,92.4
2021-05-31 19:30:00,47.3405,-3.2465,47.451688089,13.8805,-9.7865,16.983635138,33.46,6.54,34.0931547382,130.75,13.8805,-9.7865,16.983635138,13.8805,-9.7865,16.983635138,0.0,0.0,0.0,92.4
2021-05-31 20:00:00,48.0745,-3.5445,48.2049896847,11.1145,-9.4845,14.611223443,36.96,5.94,37.434278409,130.43,11.1145,-9.4845,14.611223443,11.1145,-9.4845,14.611223443,0.0,0.0,0.0,92.4
2021-05-31 20:30:00,50.325,-3.8605,50.4728549346,10.455,-9.9805,14.4539754134,39.87,6.12,40.3369718744,130.5,10.455,-9.9805,14.4539754134,10.455,-9.9805,14.4539754134,0.0,0.0,0.0,92.4
2021-05-31 21:00:00,49.4025,-4.0695,49.5698278845,11.6325,-10.2095,15.4773688494,37.77,6.14,38.2658137245,130.89,11.6325,-10.2095,15.4773688494,11.6325,-10.2095,15.4773688494,0.0,0.0,0.0,92.4
2021-05-31 21:30:00,48.224,-4.3175,48.4168873664,10.674,-10.1675,14.7415172981,37.55,5.85,38.002960411,131.07,10.674,-10.1675,14.7415172981,10.674,-10.1675,14.7415172981,0.0,0.0,0.0,92.4
2021-05-31 22:00:00,50.0855,-4.2905,50.2689337514,11.1655,-10.0805,15.0427680465,38.92,5.79,39.3483227089,131.19,11.1655,-10.0805,15.0427680465,11.1655,-10.0805,15.0427680465,0.0,0.0,0.0,92.4
2021-05-31 22:30:00,46.948,-3.8615,47.1065376169,11.248,-10.1915,15.1784115193,35.7,6.33,36.2568462501,131.53,11.248,-10.1915,15.1784115193,11.248,-10.1915,15.1784115193,0.0,0.0,0.0,92.4
2021-05-31 23:00:00,46.3065,-4.4685,46.521601805,11.7265,-10.2285,15.5606238467,34.58,5.76,35.0564402072,131.53,11.7265,-10.2285,15.5606238467,11.7265,-10.2285,15.5606238467,0.0,0.0,0.0,92.4
2021-05-31 23:30:00,44.1295,-4.371,44.3454440867,10.9495,-9.041,14.1996912378,33.18,4.67,33.50703359,132.04,10.9495,-9.041,14.1996912378,10.9495,-9.041,14.1996912378,0.0,0.0,0.0,92.4
2021-06-01 00:00:00,41.898,-4.59,42.1486714381,9.058,-9.02,12.7831046307,32.84,4.43,33.1374486043,131.68,9.058,-9.02,12.7831046307,9.058,-9.02,12.7831046307,0.0,0.0,0.0,92.4
2021-06-01 00:30:00,40.839,-4.857,41.1268084101,8.549,-9.237,12.5860069124,32.29,4.38,32.5857100582,132.2,8.549,-9.237,12.5860069124,8.549,-9.237,12.5860069124,0.0,0.0,0.0,92.4
2021-06-01 01:00:00,43.465,-4.662,43.7143050843,9.725,-9.512,13.6034469529,33.74,4.85,34.0868024314,132.85,9.725,-9.512,13.6034469529,9.725,-9.512,13.6034469529,0.0,0.0,0.0,92.4
2021-06-01 01:30:00,44.866,-4.6605,45.1074075541,12.316,-10.2405,16.0172312292,32.55,5.58,33.0248224825,132.91,12.316,-10.2405,16.0172312292,12.316,-10.2405,16.0172312292,0.0,0.0,0.0,92.4
2021-06-01 02:00:00,45.1665,-3.854,45.3306302432,15.7565,-10.354,18.8539812308,29.41,6.5,30.1197294145,133.11,15.7565,-10.354,18.8539812308,15.7565,-10.354,18.8539812308,0.0,0.0,0.0,92.4
2021-06-01 02:30:00,43.3235,-4.0055,43.5082714262,15.3635,-10.2255,18.4552968684,27.96,6.22,28.6434983897,132.18,15.3635,-10.2255,18.4552968684,15.3635,-10.2255,18.4552968684,0.0,0.0,0.0,92.4
2021-06-01 03:00:00,43.2575,-3.497,43.3986211215,16.8175,-10.547,19.851133853,26.44,7.05,27.3637734971,132.09,16.8175,-10.547,19.851133853,16.8175,-10.547,19.851133853,0.0,0.0,0.0,92.4
2021-06-01 03:30:00,38.6965,-3.6305,38.8664333648,16.5765,-10.2905,19.5108877937,22.12,6.66,23.1008657846,132.21,16.5765,-10.2905,19.5108877937,16.5765,-10.2905,19.5108877937,0.0,0.0,0.0,92.4
2021-06-01 04:00:00,37.161,-3.7439999999999998,37.349129267,16.441,-10.104,19.2975982184,20.72,6.36,21.6741320472,131.88,16.441,-10.104,19.2975982184,16.441,-10.104,19.2975982184,0.0,0.0,0.0,92.4
2021-06-01 04:30:00,35.432,-3.214,35.5774706802,17.742,-10.354,20.5422462258,17.69,7.14,19.0765746401,131.88,17.742,-10.354,20.5422462258,17.742,-10.354,20.5422462258,0.0,0.0,0.0,92.4
2021-06-01 05:00:00,36.046,-3.0705,36.1765405512,17.556,-10.4605,20.4361247855,18.49,7.39,19.912111892,131.88,17.556,-10.4605,20.4361247855,17.556,-10.4605,20.4361247855,0.0,0.0,0.0,92.4
2021-06-01 05:30:00,35.6995,-4.1645,35.9415826098,17.5395,-10.7745,20.5845551446,18.16,6.61,19.3255711429,132.26,17.5395,-10.7745,20.5845551446,17.5395,-10.7745,20.5845551446,0.0,0.0,0.0,92.4
2021-06-01 06:00:00,39.319,-3.4385,39.4690643828,16.689,-10.6085,19.7753127219,22.63,7.17,23.7386983636,132.26,16.689,-10.6085,19.7753127219,16.689,-10.6085,19.7753127219,0.0,0.0,0.0,92.4
2021-06-01 06:30:00,38.434,-1.611,38.4677485304,15.404,-10.031,18.3821700841,23.03,8.42,24.5209563435,131.68,15.404,-10.031,18.3821700841,15.404,-10.031,18.3821700841,0.0,0.0,0.0,92.4
2021-06-01 07:00:00,41.643,-1.2465,41.6616515665,14.763,-9.7565,17.6956339601,26.88,8.51,28.1949374888,131.68,14.763,-9.7565,17.6956339601,14.763,-9.7565,17.6956339601,0.0,0.0,0.0,92.4
2021-06-01 07:30:00,44.5195,-0.1985,44.5199425258,14.8295,-10.1785,17.9865486545,29.69,9.98,31.3224599928,131.65,14.8295,-10.1785,17.9865486545,14.8295,-10.1785,17.9865486545,0.0,0.0,0.0,92.4
