Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-01 08:00:00,49.2455,-0.369,49.2468824521,15.3155,-10.529,18.5855960693,33.93,10.16,35.4185050503,130.46,15.3155,-10.529,18.5855960693,15.3155,-10.529,18.5855960693,0.0,0.0,0.0,92.4
2021-06-01 08:30:00,48.9425,-1.2225,48.9577655995,16.6025,-10.6625,19.7314954451,32.34,9.44,33.6896007694,131.03,16.6025,-10.6625,19.7314954451,16.6025,-10.6625,19.7314954451,0.0,0.0,0.0,92.4
2021-06-01 09:00:00,45.4705,0.855,45.4785377431,18.3205,-10.845,21.2897803007,27.15,11.7,29.5637024068,130.97,18.3205,-10.845,21.2897803007,18.3205,-10.845,21.2897803007,0.0,0.0,0.0,92.4
2021-06-01 09:30:00,43.7175,2.62,43.7959382392,18.1675,-10.51,20.9885243943,25.55,13.13,28.7262841314,130.54,18.1675,-10.51,20.9885243943,18.1675,-10.51,20.9885243943,0.0,0.0,0.0,92.4
2021-06-01 10:00:00,44.5695,19.4195,48.6164304582,19.9395,-11.0005,22.7726735475,24.63,30.42,39.1409414808,130.16,19.9395,-11.0005,22.7726735475,19.9395,-11.0005,22.7726735475,0.0,0.0,0.0,92.4
2021-06-01 10:30:00,44.8975,25.9685,51.8666414808,22.2475,-11.9315,25.2450380966,22.65,37.9,44.1523781919,131.65,22.2475,-11.9315,25.2450380966,22.2475,-11.9315,25.2450380966,0.0,0.0,0.0,92.4
2021-06-01 11:00:00,46.66,25.126,52.99501369,23.07,-12.094,26.0478355339,23.59,37.22,44.0660470204,132.79,23.07,-12.094,26.0478355339,23.07,-12.094,26.0478355339,0.0,0.0,0.0,92.4
2021-06-01 11:30:00,42.6825,24.273,49.1016734465,23.6325,-12.257,26.6219665925,19.05,36.53,41.1988276532,132.62,23.6325,-12.257,26.6219665925,23.6325,-12.257,26.6219665925,0.0,0.0,0.0,92.4
2021-06-01 12:00:00,43.7315,23.694,49.7378098457,24.9915,-12.446,27.9191330139,18.74,36.14,40.7097924338,132.43,24.9915,-12.446,27.9191330139,24.9915,-12.446,27.9191330139,0.0,0.0,0.0,92.4
2021-06-01 12:30:00,42.483,23.6875,48.640548365,27.173,-13.0125,30.1280116378,15.31,36.7,39.7653882164,132.35,27.173,-13.0125,30.1280116378,27.173,-13.0125,30.1280116378,0.0,0.0,0.0,92.4
2021-06-01 13:00:00,42.666,24.539,49.2194075239,27.766,-13.201,30.7443841539,14.9,37.74,40.5748394944,132.43,27.766,-13.201,30.7443841539,27.766,-13.201,30.7443841539,0.0,0.0,0.0,92.4
2021-06-01 13:30:00,44.1525,24.4225,50.4569297768,27.3725,-13.3775,30.4665597418,16.78,37.8,41.3570840365,132.53,27.3725,-13.3775,30.4665597418,27.3725,-13.3775,30.4665597418,0.0,0.0,0.0,92.4
2021-06-01 14:00:00,41.778,24.6905,48.5285696703,27.718,-12.7995,30.530553946,14.06,37.49,40.0397764729,132.96,27.718,-12.7995,30.530553946,27.718,-12.7995,30.530553946,0.0,0.0,0.0,92.4
2021-06-01 14:30:00,43.8095,24.536,50.2124246203,28.5995,-13.084,31.4503172679,15.21,37.62,40.5784240699,132.99,28.5995,-13.084,31.4503172679,28.5995,-13.084,31.4503172679,0.0,0.0,0.0,92.4
2021-06-01 15:00:00,46.646,24.8075,52.832389424,27.376,-12.8625,30.2471367612,19.27,37.67,42.3126671341,132.99,27.376,-12.8625,30.2471367612,27.376,-12.8625,30.2471367612,0.0,0.0,0.0,92.4
2021-06-01 15:30:00,43.63,24.774,50.1729805373,24.87,-12.656,27.9050396165,18.76,37.43,41.8681561572,132.99,24.87,-12.656,27.9050396165,24.87,-12.656,27.9050396165,0.0,0.0,0.0,92.4
2021-06-01 16:00:00,41.9255,23.959,48.2885206985,25.2055,-13.061,28.3885003346,16.72,37.02,40.6206696154,133.08,25.2055,-13.061,28.3885003346,25.2055,-13.061,28.3885003346,0.0,0.0,0.0,92.4
2021-06-01 16:30:00,39.4675,23.038,45.6993763661,22.3775,-12.142,25.4593925743,17.09,35.18,39.1113858103,133.23,22.3775,-12.142,25.4593925743,22.3775,-12.142,25.4593925743,0.0,0.0,0.0,92.4
2021-06-01 17:00:00,44.3375,22.8045,49.8583907332,22.0875,-11.5555,24.9276400106,22.25,34.36,40.9349740442,133.9,22.0875,-11.5555,24.9276400106,22.0875,-11.5555,24.9276400106,0.0,0.0,0.0,92.4
2021-06-01 17:30:00,42.2795,14.7895,44.7915776737,20.9895,-11.3705,23.8714762949,21.29,26.16,33.7284701699,134.52,20.9895,-11.3705,23.8714762949,20.9895,-11.3705,23.8714762949,0.0,0.0,0.0,92.4
2021-06-01 18:00:00,46.4885,6.9965,47.0120372298,18.7585,-11.0735,21.7831064015,27.73,18.07,33.0980029609,133.71,18.7585,-11.0735,21.7831064015,18.7585,-11.0735,21.7831064015,0.0,0.0,0.0,92.4
2021-06-01 18:30:00,45.2595,7.975,45.9567510302,17.0595,-11.035,20.3174251629,28.2,19.01,34.0091178951,133.1,17.0595,-11.035,20.3174251629,17.0595,-11.035,20.3174251629,0.0,0.0,0.0,92.4
2021-06-01 19:00:00,50.834,8.2465,51.4985467586,15.054,-9.8735,18.0030252527,35.78,18.12,40.1066428413,132.72,15.054,-9.8735,18.0030252527,15.054,-9.8735,18.0030252527,0.0,0.0,0.0,92.4
2021-06-01 19:30:00,51.775,9.355,52.6133694986,12.435,-9.565,15.688162735,39.34,18.92,43.6532014863,131.11,12.435,-9.565,15.688162735,12.435,-9.565,15.688162735,0.0,0.0,0.0,92.4
2021-06-01 20:00:00,49.9525,9.7675,50.8984902772,11.1925,-9.4625,14.6564307558,38.76,19.23,43.2681233704,131.11,11.1925,-9.4625,14.6564307558,11.1925,-9.4625,14.6564307558,0.0,0.0,0.0,92.4
2021-06-01 20:30:00,54.0635,7.8205,54.6262048151,10.2335,-9.3895,13.8883848053,43.83,17.21,47.0877160202,130.76,10.2335,-9.3895,13.8883848053,10.2335,-9.3895,13.8883848053,0.0,0.0,0.0,92.4
2021-06-01 21:00:00,54.9015,6.8475,55.3268737459,10.4015,-9.4325,14.0414834864,44.5,16.28,47.3844742505,131.04,10.4015,-9.4325,14.0414834864,10.4015,-9.4325,14.0414834864,0.0,0.0,0.0,92.4
2021-06-01 21:30:00,53.8165,6.448,54.2014056667,9.7465,-9.642,13.7099389587,44.07,16.09,46.9153812731,131.36,9.7465,-9.642,13.7099389587,9.7465,-9.642,13.7099389587,0.0,0.0,0.0,92.4
2021-06-01 22:00:00,53.4605,6.0385,53.8004511366,8.8605,-9.3915,12.9115735873,44.6,15.43,47.1936955535,131.82,8.8605,-9.3915,12.9115735873,8.8605,-9.3915,12.9115735873,0.0,0.0,0.0,92.4
2021-06-01 22:30:00,48.7595,7.2725,49.298865063,8.7195,-9.2175,12.6882617604,40.04,16.49,43.302675437,132.15,8.7195,-9.2175,12.6882617604,8.7195,-9.2175,12.6882617604,0.0,0.0,0.0,92.4
2021-06-01 23:00:00,43.6295,6.788,44.1543906565,9.9095,-8.902,13.3208030633,33.72,15.69,37.1915917917,132.15,9.9095,-8.902,13.3208030633,9.9095,-8.902,13.3208030633,0.0,0.0,0.0,92.4
2021-06-01 23:30:00,43.828,4.237,44.0323262274,10.428,-9.033,13.7963137468,33.4,13.27,35.9395728967,132.79,10.428,-9.033,13.7963137468,10.428,-9.033,13.7963137468,0.0,0.0,0.0,92.4
2021-06-02 00:00:00,44.417,-6.043,44.8261947749,14.657,-9.713,17.5832311593,29.76,3.67,29.9854381325,133.65,14.657,-9.713,17.5832311593,14.657,-9.713,17.5832311593,0.0,0.0,0.0,92.4
2021-06-02 00:30:00,44.0255,-13.225,45.9689599105,19.4055,-9.465,21.5907307716,24.62,-3.76,24.9054612485,133.4,19.4055,-9.465,21.5907307716,19.4055,-9.465,21.5907307716,0.0,0.0,0.0,92.4
2021-06-02 01:00:00,40.839,-12.9515,42.8434974442,22.299,-10.2815,24.5551347634,18.54,-2.67,18.7312706456,132.12,22.299,-10.2815,24.5551347634,22.299,-10.2815,24.5551347634,0.0,0.0,0.0,92.4
2021-06-02 01:30:00,39.6415,-12.9585,41.7057699186,21.1315,-9.6385,23.225868649,18.51,-3.32,18.8053848671,131.86,21.1315,-9.6385,23.225868649,21.1315,-9.6385,23.225868649,0.0,0.0,0.0,92.4
2021-06-02 02:00:00,38.136,-12.4595,40.1197412286,18.896,-9.2795,21.0515542478,19.24,-3.18,19.5010256141,131.86,18.896,-9.2795,21.0515542478,18.896,-9.2795,21.0515542478,0.0,0.0,0.0,92.4
2021-06-02 02:30:00,37.8995,-12.237,39.826075242900004,19.0695,-9.597,21.3482608015,18.83,-2.64,19.0141657719,131.83,19.0695,-9.597,21.3482608015,19.0695,-9.597,21.3482608015,0.0,0.0,0.0,92.4
2021-06-02 03:00:00,36.4735,-13.12,38.76145769,17.6735,-9.15,19.9016356677,18.8,-3.9699999999999998,19.2146012189,131.83,17.6735,-9.15,19.9016356677,17.6735,-9.15,19.9016356677,0.0,0.0,0.0,92.4
2021-06-02 03:30:00,34.89,-13.7575,37.5044118238,17.32,-9.0575,19.5453499905,17.57,-4.7,18.1877678674,132.0,17.32,-9.0575,19.5453499905,17.32,-9.0575,19.5453499905,0.0,0.0,0.0,92.4
2021-06-02 04:00:00,35.141,-13.7595,37.7387562229,18.011,-9.3595,20.2976934958,17.13,-4.4,17.6860651361,132.05,18.011,-9.3595,20.2976934958,18.011,-9.3595,20.2976934958,0.0,0.0,0.0,92.4
2021-06-02 04:30:00,36.1385,-13.962,38.7418201205,17.9385,-9.282,20.1976559593,18.2,-4.68,18.7920834396,132.2,17.9385,-9.282,20.1976559593,17.9385,-9.282,20.1976559593,0.0,0.0,0.0,92.4
2021-06-02 05:00:00,34.9965,-13.6745,37.5732213485,17.0165,-8.9145,19.2101426986,17.98,-4.76,18.5994085927,132.25,17.0165,-8.9145,19.2101426986,17.0165,-8.9145,19.2101426986,0.0,0.0,0.0,92.4
2021-06-02 05:30:00,37.0155,-13.6915,39.4664973427,16.0155,-9.2615,18.5005843827,21.0,-4.43,21.4621737017,132.32,16.0155,-9.2615,18.5005843827,16.0155,-9.2615,18.5005843827,0.0,0.0,0.0,92.4
2021-06-02 06:00:00,35.234,-13.9265,37.8864376558,16.924,-9.4665,19.3916579552,18.31,-4.46,18.8453628248,132.42,16.924,-9.4665,19.3916579552,16.924,-9.4665,19.3916579552,0.0,0.0,0.0,92.4
2021-06-02 06:30:00,34.308,-13.211,36.7636965633,17.928,-9.901,20.4803072487,16.38,-3.31,16.7110891327,132.46,17.928,-9.901,20.4803072487,17.928,-9.901,20.4803072487,0.0,0.0,0.0,92.4
2021-06-02 07:00:00,36.0855,-10.288,37.5234094167,18.7755,-10.258,21.3949985803,17.31,-0.03,17.3100259965,131.72,18.7755,-10.258,21.3949985803,18.7755,-10.258,21.3949985803,0.0,0.0,0.0,92.4
2021-06-02 07:30:00,40.113,0.792,40.1208179503,20.313,-11.298,23.2435533643,19.8,12.09,23.1993124898,131.02,20.313,-11.298,23.2435533643,20.313,-11.298,23.2435533643,0.0,0.0,0.0,92.4
2021-06-02 08:00:00,42.5535,7.3045,43.1758738476,20.0035,-11.3855,23.016724843,22.55,18.69,29.2885404211,131.2,20.0035,-11.3855,23.016724843,20.0035,-11.3855,23.016724843,0.0,0.0,0.0,92.4
2021-06-02 08:30:00,36.4425,10.9925,38.0642990544,20.7725,-10.9275,23.4714084047,15.67,21.92,26.9450422156,132.02,20.7725,-10.9275,23.4714084047,20.7725,-10.9275,23.4714084047,0.0,0.0,0.0,92.4
2021-06-02 09:00:00,36.0085,10.899000000000001,37.6218058212,24.4485,-10.781,26.7200133467,11.56,21.68,24.5694118774,131.36,24.4485,-10.781,26.7200133467,24.4485,-10.781,26.7200133467,0.0,0.0,0.0,92.4
2021-06-02 09:30:00,39.858,11.2365,41.4115816681,22.518,-11.4135,25.2453620741,17.34,22.65,28.52539395,130.85,22.518,-11.4135,25.2453620741,22.518,-11.4135,25.2453620741,0.0,0.0,0.0,92.4
2021-06-02 10:00:00,39.895,10.907,41.3590821223,22.635,-11.003,25.1676227324,17.26,21.91,27.8918572347,130.63,22.635,-11.003,25.1676227324,22.635,-11.003,25.1676227324,0.0,0.0,0.0,92.4
2021-06-02 10:30:00,40.122,11.3175,41.6876563295,21.162,-10.0325,23.4196776291,18.96,21.35,28.5535304297,130.83,21.162,-10.0325,23.4196776291,21.162,-10.0325,23.4196776291,0.0,0.0,0.0,92.4
2021-06-02 11:00:00,45.196,11.0505,46.5273249419,17.866,-8.7695,19.9022130993,27.33,19.82,33.7603510053,130.6,17.866,-8.7695,19.9022130993,17.866,-8.7695,19.9022130993,0.0,0.0,0.0,92.4
2021-06-02 11:30:00,46.3275,8.3575,47.0753126649,13.7875,-8.7525,16.3309954534,32.54,17.11,36.7641632572,130.67,13.7875,-8.7525,16.3309954534,13.7875,-8.7525,16.3309954534,0.0,0.0,0.0,92.4
2021-06-02 12:00:00,46.1645,7.7585,46.811914963,15.7745,-8.1515,17.7561764606,30.39,15.91,34.3027724827,130.67,15.7745,-8.1515,17.7561764606,15.7745,-8.1515,17.7561764606,0.0,0.0,0.0,92.4
2021-06-02 12:30:00,51.8145,6.368,52.2043468904,15.1845,-8.422,17.3637301364,36.63,14.79,39.5031770874,131.25,15.1845,-8.422,17.3637301364,15.1845,-8.422,17.3637301364,0.0,0.0,0.0,92.4
2021-06-02 13:00:00,50.98,6.43,51.3839011754,13.7,-8.86,16.3153179558,37.28,15.29,40.293702982,131.34,13.7,-8.86,16.3153179558,13.7,-8.86,16.3153179558,0.0,0.0,0.0,92.4
2021-06-02 13:30:00,50.743,6.2115,51.1217642619,12.493,-8.5985,15.1660558897,38.25,14.81,41.0170525513,131.24,12.493,-8.5985,15.1660558897,12.493,-8.5985,15.1660558897,0.0,0.0,0.0,92.4
2021-06-02 14:00:00,49.647,7.0085,50.1392429266,11.707,-8.4715,14.450611103,37.94,15.48,40.9765054635,131.19,11.707,-8.4715,14.450611103,11.707,-8.4715,14.450611103,0.0,0.0,0.0,92.4
2021-06-02 14:30:00,53.0705,6.733,53.495899462,7.2805,-7.607,10.5295835269,45.79,14.34,47.9829104995,131.1,7.2805,-7.607,10.5295835269,7.2805,-7.607,10.5295835269,0.0,0.0,0.0,92.4
2021-06-02 15:00:00,56.877,6.6185,57.2607865057,9.717,-8.2315,12.7349001272,47.16,14.85,49.4427760143,131.39,9.717,-8.2315,12.7349001272,9.717,-8.2315,12.7349001272,0.0,0.0,0.0,92.4
2021-06-02 15:30:00,57.388,6.4595,57.7503912043,12.758,-8.9605,15.5902894216,44.63,15.42,47.218781221,131.24,12.758,-8.9605,15.5902894216,12.758,-8.9605,15.5902894216,0.0,0.0,0.0,92.4
2021-06-02 16:00:00,55.611,6.343,55.9715728741,12.051,-8.817,14.9320490891,43.56,15.16,46.1226538699,131.31,12.051,-8.817,14.9320490891,12.051,-8.817,14.9320490891,0.0,0.0,0.0,92.4
2021-06-02 16:30:00,52.9165,5.6855,53.2210567586,10.7565,-8.8245,13.9130906883,42.16,14.51,44.5870575392,131.46,10.7565,-8.8245,13.9130906883,10.7565,-8.8245,13.9130906883,0.0,0.0,0.0,92.4
2021-06-02 17:00:00,50.917,6.1905,51.2919406852,8.537,-8.1995,11.8368986331,42.38,14.39,44.7564129483,131.79,8.537,-8.1995,11.8368986331,8.537,-8.1995,11.8368986331,0.0,0.0,0.0,92.4
2021-06-02 17:30:00,44.723,7.225,45.3028404628,8.343,-8.185,11.6875948766,36.38,15.41,39.5091445111,131.87,8.343,-8.185,11.6875948766,8.343,-8.185,11.6875948766,0.0,0.0,0.0,92.4
2021-06-02 18:00:00,42.036,7.796,42.7528117438,5.686,-7.534,9.4388427257,36.35,15.33,39.4503662847,131.87,5.686,-7.534,9.4388427257,5.686,-7.534,9.4388427257,0.0,0.0,0.0,92.4
2021-06-02 18:30:00,46.5555,7.164,47.103476265,8.9055,-7.416,11.5890028152,37.65,14.58,40.3744832784,131.9,8.9055,-7.416,11.5890028152,8.9055,-7.416,11.5890028152,0.0,0.0,0.0,92.4
2021-06-02 19:00:00,45.5975,6.9195,46.1195347602,8.1475,-7.1105,10.8139246576,37.45,14.03,39.9917916578,132.11,8.1475,-7.1105,10.8139246576,8.1475,-7.1105,10.8139246576,0.0,0.0,0.0,92.4
2021-06-02 19:30:00,45.507,6.506,45.9697192182,6.497,-6.994,9.546048659,39.01,13.5,41.2798994669,132.52,6.497,-6.994,9.546048659,6.497,-6.994,9.546048659,0.0,0.0,0.0,92.4
2021-06-02 20:00:00,50.536,4.497,50.7356906428,5.206,-7.573,9.189818551,45.33,12.07,46.9094212286,132.59,5.206,-7.573,9.189818551,5.206,-7.573,9.189818551,0.0,0.0,0.0,92.4
2021-06-02 20:30:00,48.144,3.5875,48.2774781057,5.584,-7.8525,9.6354975092,42.56,11.44,44.0707068244,132.73,5.584,-7.8525,9.6354975092,5.584,-7.8525,9.6354975092,0.0,0.0,0.0,92.4
2021-06-02 21:00:00,47.3205,4.028,47.4916256223,7.9905,-7.772,11.1468414472,39.33,11.8,41.0620128586,133.02,7.9905,-7.772,11.1468414472,7.9905,-7.772,11.1468414472,0.0,0.0,0.0,92.4
2021-06-02 21:30:00,51.2085,3.7355,51.3445657543,7.4285,-7.7145,10.7096275612,43.78,11.45,45.2525236865,132.95,7.4285,-7.7145,10.7096275612,7.4285,-7.7145,10.7096275612,0.0,0.0,0.0,92.4
2021-06-02 22:00:00,49.3865,2.9745,49.4759945074,6.1665,-7.2555,9.5219747164,43.22,10.23,44.4142015576,133.02,6.1665,-7.2555,9.5219747164,6.1665,-7.2555,9.5219747164,0.0,0.0,0.0,92.4
2021-06-02 22:30:00,51.5445,1.8,51.5759195774,4.3045,-6.77,8.0225694294,47.24,8.57,48.0110664326,133.02,4.3045,-6.77,8.0225694294,4.3045,-6.77,8.0225694294,0.0,0.0,0.0,92.4
2021-06-02 23:00:00,50.7445,1.2,50.7586867467,2.3345000000000002,-7.28,7.645148151,48.41,8.48,49.1471108001,131.8,2.3345000000000002,-7.28,7.645148151,2.3345000000000002,-7.28,7.645148151,0.0,0.0,0.0,92.4
2021-06-02 23:30:00,53.011,-0.4505,53.0129141931,1.771,-7.4205,7.6289095715,51.24,6.97,51.7118796796,132.12,1.771,-7.4205,7.6289095715,1.771,-7.4205,7.6289095715,0.0,0.0,0.0,92.4
2021-06-03 00:00:00,52.1685,-0.6545000000000001,52.1726054793,1.5285000000000002,-7.1845,7.3452945822,50.64,6.53,51.0592841705,132.89,1.5285000000000002,-7.1845,7.3452945822,1.5285000000000002,-7.1845,7.3452945822,0.0,0.0,0.0,92.4
2021-06-03 00:30:00,51.8645,-10.9685,53.0116435559,1.3945,-7.1185,7.253804002,50.47,-3.85,50.616631654,133.68,1.3945,-7.1185,7.253804002,1.3945,-7.1185,7.253804002,0.0,0.0,0.0,92.4
2021-06-03 01:00:00,47.881,-18.5855,51.3615709578,1.901,-6.8355,7.0949179875,45.98,-11.75,47.4575905415,133.52,1.901,-6.8355,7.0949179875,1.901,-6.8355,7.0949179875,0.0,0.0,0.0,92.4
2021-06-03 01:30:00,47.8025,-18.5835,51.2876737482,1.8725,-7.0135,7.2591623828,45.93,-11.57,47.3648582812,132.66,1.8725,-7.0135,7.2591623828,1.8725,-7.0135,7.2591623828,0.0,0.0,0.0,92.4
2021-06-03 02:00:00,48.5825,-17.6095,51.6754660985,1.9825,-6.9795,7.2555996651,46.6,-10.63,47.7970386112,132.78,1.9825,-6.9795,7.2555996651,1.9825,-6.9795,7.2555996651,0.0,0.0,0.0,92.4
2021-06-03 02:30:00,45.337,-17.4585,48.5823300311,1.9769999999999999,-7.1685,7.4361227296,43.36,-10.29,44.5642648318,132.66,1.9769999999999999,-7.1685,7.4361227296,1.9769999999999999,-7.1685,7.4361227296,0.0,0.0,0.0,92.4
2021-06-03 03:00:00,43.144,-18.473,46.9324670671,2.284,-7.223,7.5755121939,40.86,-11.25,42.3804447829,132.31,2.284,-7.223,7.5755121939,2.284,-7.223,7.5755121939,0.0,0.0,0.0,92.4
2021-06-03 03:30:00,38.979,-17.8705,42.8802659886,3.199,-7.3905,8.0531417006,35.78,-10.48,37.2832241095,132.74,3.199,-7.3905,8.0531417006,3.199,-7.3905,8.0531417006,0.0,0.0,0.0,92.4
2021-06-03 04:00:00,38.7185,-17.795,42.6120202202,4.1085,-7.625,8.6614315936,34.61,-10.17,36.0732726544,132.56,4.1085,-7.625,8.6614315936,4.1085,-7.625,8.6614315936,0.0,0.0,0.0,92.4
2021-06-03 04:30:00,38.9625,-17.982,42.9118716703,4.2125,-7.622,8.7086187338,34.75,-10.36,36.2614409532,132.8,4.2125,-7.622,8.7086187338,4.2125,-7.622,8.7086187338,0.0,0.0,0.0,92.4
2021-06-03 05:00:00,40.519,-17.9805,44.3293101824,4.059,-7.7405,8.7401842801,36.46,-10.24,37.8706905139,132.63,4.059,-7.7405,8.7401842801,4.059,-7.7405,8.7401842801,0.0,0.0,0.0,92.4
2021-06-03 05:30:00,42.0475,-17.5415,45.559812099,4.2375,-7.9915,9.0454672903,37.81,-9.55,38.9974178632,132.55,4.2375,-7.9915,9.0454672903,4.2375,-7.9915,9.0454672903,0.0,0.0,0.0,92.4
2021-06-03 06:00:00,42.7375,-17.5365,46.1954839622,5.0575,-8.1665,9.6057289416,37.68,-9.37,38.827558512,132.55,5.0575,-8.1665,9.6057289416,5.0575,-8.1665,9.6057289416,0.0,0.0,0.0,92.4
2021-06-03 06:30:00,48.521,-16.5245,51.2576486122,4.301,-8.1145,9.1838832337,44.22,-8.41,45.0126260065,132.59,4.301,-8.1145,9.1838832337,4.301,-8.1145,9.1838832337,0.0,0.0,0.0,92.4
2021-06-03 07:00:00,50.5315,-14.1465,52.4743361511,3.8915,-7.8465,8.7585006993,46.64,-6.3,47.0635697754,131.9,3.8915,-7.8465,8.7585006993,3.8915,-7.8465,8.7585006993,0.0,0.0,0.0,92.4
2021-06-03 07:30:00,53.6285,-12.394,55.0420498188,3.6685,-7.774,8.5961019218,49.96,-4.62,50.1731601556,130.62,3.6685,-7.774,8.5961019218,3.6685,-7.774,8.5961019218,0.0,0.0,0.0,92.4
2021-06-03 08:00:00,56.5965,-2.07,56.6343421631,3.5665,-7.82,8.5949009447,53.03,5.75,53.3408230158,129.93,3.5665,-7.82,8.5949009447,3.5665,-7.82,8.5949009447,0.0,0.0,0.0,92.4
2021-06-03 08:30:00,56.418,6.138,56.7509098429,3.928,-7.962,8.8782108558,52.49,14.1,54.3508058818,130.74,3.928,-7.962,8.8782108558,3.928,-7.962,8.8782108558,0.0,0.0,0.0,92.4
2021-06-03 09:00:00,54.5525,7.2905,55.0375021826,5.6625,-8.3695,10.1050698414,48.89,15.66,51.3368064842,131.48,5.6625,-8.3695,10.1050698414,5.6625,-8.3695,10.1050698414,0.0,0.0,0.0,92.4
2021-06-03 09:30:00,55.263,7.1295,55.7209919083,8.423,-8.5905,12.0309442377,46.84,15.72,49.4075297905,131.36,8.423,-8.5905,12.0309442377,8.423,-8.5905,12.0309442377,0.0,0.0,0.0,92.4
2021-06-03 10:00:00,52.3815,8.917,53.1350584007,8.8715,-8.623,12.3717274966,43.51,17.54,46.9123832266,131.36,8.8715,-8.623,12.3717274966,8.8715,-8.623,12.3717274966,0.0,0.0,0.0,92.4
2021-06-03 10:30:00,55.406,7.756,55.9462275046,10.066,-8.594,13.2356031974,45.34,16.35,48.1979055562,131.83,10.066,-8.594,13.2356031974,10.066,-8.594,13.2356031974,0.0,0.0,0.0,92.4
2021-06-03 11:00:00,54.3185,6.708,54.7311310522,11.9285,-8.702,14.7652943164,42.39,15.41,45.1041040261,132.37,11.9285,-8.702,14.7652943164,11.9285,-8.702,14.7652943164,0.0,0.0,0.0,92.4
2021-06-03 11:30:00,53.2845,6.1165,53.6344060515,14.1745,-9.1735,16.8840028577,39.11,15.29,41.9925731529,131.85,14.1745,-9.1735,16.8840028577,14.1745,-9.1735,16.8840028577,0.0,0.0,0.0,92.4
2021-06-03 12:00:00,52.345,6.323,52.7255095186,16.185,-9.637,18.8368254756,36.16,15.96,39.5255259295,131.73,16.185,-9.637,18.8368254756,16.185,-9.637,18.8368254756,0.0,0.0,0.0,92.4
2021-06-03 12:30:00,54.7805,4.8345,54.9934138829,19.1805,-10.1655,21.7078089751,35.6,15.0,38.6310755739,131.58,19.1805,-10.1655,21.7078089751,19.1805,-10.1655,21.7078089751,0.0,0.0,0.0,92.4
2021-06-03 13:00:00,57.8005,4.543,57.9787603287,17.2805,-9.777,19.8546067513,40.52,14.32,42.9759560685,131.96,17.2805,-9.777,19.8546067513,17.2805,-9.777,19.8546067513,0.0,0.0,0.0,92.4
2021-06-03 13:30:00,52.226,4.4035,52.411314506,14.986,-9.1865,17.5775987623,37.24,13.59,39.6422211789,132.38,14.986,-9.1865,17.5775987623,14.986,-9.1865,17.5775987623,0.0,0.0,0.0,92.4
2021-06-03 14:00:00,50.299,3.984,50.4565323521,17.629,-9.056,19.8190004037,32.67,13.04,35.1762775177,133.06,17.629,-9.056,19.8190004037,17.629,-9.056,19.8190004037,0.0,0.0,0.0,92.4
2021-06-03 14:30:00,46.314,3.932,46.4806112266,17.404,-9.238,19.7038031862,28.91,13.17,31.7684906787,133.01,17.404,-9.238,19.7038031862,17.404,-9.238,19.7038031862,0.0,0.0,0.0,92.4
2021-06-03 15:00:00,47.781,4.017,47.9495594349,18.631,-9.693,21.0016287464,29.15,13.71,32.2131432803,132.91,18.631,-9.693,21.0016287464,18.631,-9.693,21.0016287464,0.0,0.0,0.0,92.4
2021-06-03 15:30:00,47.935,3.605,48.0703676915,18.245,-9.755,20.6891287878,29.69,13.36,32.557421581,133.18,18.245,-9.755,20.6891287878,18.245,-9.755,20.6891287878,0.0,0.0,0.0,92.4
2021-06-03 16:00:00,47.2755,2.4725,47.3401114965,16.9155,-9.4075,19.3554952533,30.36,11.88,32.601595053,133.65,16.9155,-9.4075,19.3554952533,16.9155,-9.4075,19.3554952533,0.0,0.0,0.0,92.4
2021-06-03 16:30:00,49.352,3.4145,49.4699779083,16.242,-9.2955,18.7138687676,33.11,12.71,35.4657045609,133.95,16.242,-9.2955,18.7138687676,16.242,-9.2955,18.7138687676,0.0,0.0,0.0,92.4
2021-06-03 17:00:00,55.3065,4.899,55.5230505579,16.2265,-8.711,18.4168624703,39.08,13.61,41.3821036198,133.88,16.2265,-8.711,18.4168624703,16.2265,-8.711,18.4168624703,0.0,0.0,0.0,92.4
2021-06-03 17:30:00,47.2265,4.9055,47.4805879544,16.4865,-8.6845,18.6339803182,30.74,13.59,33.6100535554,134.34,16.4865,-8.6845,18.6339803182,16.4865,-8.6845,18.6339803182,0.0,0.0,0.0,92.4
2021-06-03 18:00:00,47.274,5.8405000000000005,47.6334180618,14.094,-8.1995,16.3056013765,33.18,14.04,36.0282389245,134.34,14.094,-8.1995,16.3056013765,14.094,-8.1995,16.3056013765,0.0,0.0,0.0,92.4
2021-06-03 18:30:00,52.5025,5.8,52.8218941941,11.8925,-7.78,14.2112615995,40.61,13.58,42.8204215299,134.19,11.8925,-7.78,14.2112615995,11.8925,-7.78,14.2112615995,0.0,0.0,0.0,92.4
2021-06-03 19:00:00,55.227,7.015,55.6707441481,9.107,-7.945,12.0855481464,46.12,14.96,48.4856267362,134.05,9.107,-7.945,12.0855481464,9.107,-7.945,12.0855481464,0.0,0.0,0.0,92.4
2021-06-03 19:30:00,57.52,7.649,58.0263526426,10.21,-7.341,12.575149343,47.31,14.99,49.6279779963,133.59,10.21,-7.341,12.575149343,10.21,-7.341,12.575149343,0.0,0.0,0.0,92.4
2021-06-03 20:00:00,55.954,6.6825,56.3516275031,7.954,-6.7375,10.4240118117,48.0,13.42,49.8407102678,134.11,7.954,-6.7375,10.4240118117,7.954,-6.7375,10.4240118117,0.0,0.0,0.0,92.4
2021-06-03 20:30:00,58.922,4.1485,59.067860434,4.182,-6.9515,8.112488906,54.74,11.1,55.8540741576,134.32,4.182,-6.9515,8.112488906,4.182,-6.9515,8.112488906,0.0,0.0,0.0,92.4
2021-06-03 21:00:00,60.7275,3.254,60.8146180803,4.1975,-7.166,8.3048517296,56.53,10.42,57.4823216302,133.25,4.1975,-7.166,8.3048517296,4.1975,-7.166,8.3048517296,0.0,0.0,0.0,92.4
2021-06-03 21:30:00,62.295,3.383,62.3867911821,3.635,-7.097,7.9737465473,58.66,10.48,59.5888076739,133.5,3.635,-7.097,7.9737465473,3.635,-7.097,7.9737465473,0.0,0.0,0.0,92.4
2021-06-03 22:00:00,62.491,1.6145,62.5118524062,3.451,-6.8555,7.6751078983,59.04,8.47,59.6444674718,133.65,3.451,-6.8555,7.6751078983,3.451,-6.8555,7.6751078983,0.0,0.0,0.0,92.4
2021-06-03 22:30:00,55.727,2.7385,55.7942462199,3.957,-6.8415,7.9034151637,51.77,9.58,52.6489249653,133.45,3.957,-6.8415,7.9034151637,3.957,-6.8415,7.9034151637,0.0,0.0,0.0,92.4
2021-06-03 23:00:00,57.0945,1.057,57.1042833704,3.2745,-6.603,7.3703432247,53.82,7.66,54.3623766957,133.34,3.2745,-6.603,7.3703432247,3.2745,-6.603,7.3703432247,0.0,0.0,0.0,92.4
2021-06-03 23:30:00,52.2555,-0.6785,52.2599047311,3.1555,-6.8185,7.513263106,49.1,6.14,49.4824170792,133.71,3.1555,-6.8185,7.513263106,3.1555,-6.8185,7.513263106,0.0,0.0,0.0,92.4
2021-06-04 00:00:00,50.497,-1.8725,50.5317055446,3.297,-7.0125,7.7488944534,47.2,5.14,47.4790437983,133.61,3.297,-7.0125,7.7488944534,3.297,-7.0125,7.7488944534,0.0,0.0,0.0,92.4
2021-06-04 00:30:00,45.386,-18.4285,48.9846772802,2.646,-6.7585,7.258005115,42.74,-11.67,44.3045877986,133.99,2.646,-6.7585,7.258005115,2.646,-6.7585,7.258005115,0.0,0.0,0.0,92.4
2021-06-04 01:00:00,43.902,-18.653,47.7003146006,2.582,-6.763,7.2391223916,41.32,-11.89,42.9966801044,132.43,2.582,-6.763,7.2391223916,2.582,-6.763,7.2391223916,0.0,0.0,0.0,92.4
2021-06-04 01:30:00,43.6895,-18.417,47.4126386025,2.1695,-6.747,7.087223663,41.52,-11.67,43.1288685221,132.88,2.1695,-6.747,7.087223663,2.1695,-6.747,7.087223663,0.0,0.0,0.0,92.4
2021-06-04 02:00:00,44.1675,-16.6605,47.2052996654,2.3775,-6.6805,7.0909510293,41.79,-9.98,42.9651544859,132.93,2.3775,-6.6805,7.0909510293,2.3775,-6.6805,7.0909510293,0.0,0.0,0.0,92.4
2021-06-04 02:30:00,43.592,-15.798,46.3663592274,3.472,-6.698,7.5444011028,40.12,-9.1,41.1390860375,131.84,3.472,-6.698,7.5444011028,3.472,-6.698,7.5444011028,0.0,0.0,0.0,92.4
2021-06-04 03:00:00,42.7765,-16.7015,45.9213355043,3.6865,-6.7915,7.7275322387,39.09,-9.91,40.3266190004,131.16,3.6865,-6.7915,7.7275322387,3.6865,-6.7915,7.7275322387,0.0,0.0,0.0,92.4
2021-06-04 03:30:00,44.28,-16.238,47.1634502979,3.44,-6.918,7.7260807658,40.84,-9.32,41.8899510623,131.54,3.44,-6.918,7.7260807658,3.44,-6.918,7.7260807658,0.0,0.0,0.0,92.4
2021-06-04 04:00:00,45.5235,-16.7275,48.499467095,3.3935,-6.9575,7.7409720643,42.13,-9.77,43.2480034221,131.77,3.3935,-6.9575,7.7409720643,3.3935,-6.9575,7.7409720643,0.0,0.0,0.0,92.4
2021-06-04 04:30:00,46.8245,-17.298,49.9174779436,2.9645,-6.928,7.5356117369,43.86,-10.37,45.069241174,131.89,2.9645,-6.928,7.5356117369,2.9645,-6.928,7.5356117369,0.0,0.0,0.0,92.4
2021-06-04 05:00:00,47.719,-17.5055,50.8285893101,3.039,-7.0055,7.6362655303,44.68,-10.5,45.897193814,132.27,3.039,-7.0055,7.6362655303,3.039,-7.0055,7.6362655303,0.0,0.0,0.0,92.4
2021-06-04 05:30:00,45.4255,-17.3715,48.6337851961,2.2955,-6.8615,7.2352956056,43.13,-10.51,44.3920826274,132.28,2.2955,-6.8615,7.2352956056,2.2955,-6.8615,7.2352956056,0.0,0.0,0.0,92.4
2021-06-04 06:00:00,45.7165,-15.5325,48.2830915383,2.0865,-6.6625,6.9815749298,43.63,-8.87,44.522508914,132.28,2.0865,-6.6625,6.9815749298,2.0865,-6.6625,6.9815749298,0.0,0.0,0.0,92.4
2021-06-04 06:30:00,47.49,-14.1835,49.5628063395,2.15,-6.7235,7.0588917154,45.34,-7.46,45.949615885200004,131.43,2.15,-6.7235,7.0588917154,2.15,-6.7235,7.0588917154,0.0,0.0,0.0,92.4
2021-06-04 07:00:00,49.3285,-13.6105,51.1717365594,2.5385,-6.7305,7.1933033093,46.79,-6.88,47.2931126064,131.43,2.5385,-6.7305,7.1933033093,2.5385,-6.7305,7.1933033093,0.0,0.0,0.0,92.4
2021-06-04 07:30:00,53.3455,-15.5045,55.5529647319,3.9855,-7.0845,8.1286130736,49.36,-8.42,50.0730067002,131.57,3.9855,-7.0845,8.1286130736,3.9855,-7.0845,8.1286130736,0.0,0.0,0.0,92.4
2021-06-04 08:00:00,51.738,-3.121,51.8320488212,5.368,-7.231,9.0057084674,46.37,4.11,46.5517883652,131.24,5.368,-7.231,9.0057084674,5.368,-7.231,9.0057084674,0.0,0.0,0.0,92.4
2021-06-04 08:30:00,54.157,5.728,54.459073009,6.317,-7.082,9.4899532665,47.84,12.81,49.5253642087,130.74,6.317,-7.082,9.4899532665,6.317,-7.082,9.4899532665,0.0,0.0,0.0,92.4
2021-06-04 09:00:00,52.367,4.6245,52.5707969242,7.227,-6.9655000000000005,10.037316337,45.14,11.59,46.6041596856,131.35,7.227,-6.9655000000000005,10.037316337,7.227,-6.9655000000000005,10.037316337,0.0,0.0,0.0,92.4
2021-06-04 09:30:00,50.7295,6.0655,51.0908256001,7.6595,-6.6245,10.1267931992,43.07,12.69,44.9005679251,131.56,7.6595,-6.6245,10.1267931992,7.6595,-6.6245,10.1267931992,0.0,0.0,0.0,92.4
2021-06-04 10:00:00,52.629,5.3995,52.9052572175,10.749,-7.4105,13.0558994807,41.88,12.81,43.795325093,131.81,10.749,-7.4105,13.0558994807,10.749,-7.4105,13.0558994807,0.0,0.0,0.0,92.4
2021-06-04 10:30:00,54.5905,5.5935,54.876314859,10.8205,-7.2865,13.0451639507,43.77,12.88,45.6257306791,132.02,10.8205,-7.2865,13.0451639507,10.8205,-7.2865,13.0451639507,0.0,0.0,0.0,92.4
2021-06-04 11:00:00,54.967,5.61,55.2525401136,12.897,-7.71,15.0258679949,42.07,13.32,44.1283049754,132.07,12.897,-7.71,15.0258679949,12.897,-7.71,15.0258679949,0.0,0.0,0.0,92.4
2021-06-04 11:30:00,51.1025,4.8075,51.3281361682,13.1825,-7.5925,15.2126382492,37.92,12.4,39.8959446561,131.82,13.1825,-7.5925,15.2126382492,13.1825,-7.5925,15.2126382492,0.0,0.0,0.0,92.4
2021-06-04 12:00:00,50.0775,5.264,50.35340805,13.9875,-7.956,16.0918641633,36.09,13.22,38.4350946402,131.51,13.9875,-7.956,16.0918641633,13.9875,-7.956,16.0918641633,0.0,0.0,0.0,92.4
2021-06-04 12:30:00,51.8555,5.2765,52.1232609542,14.8255,-8.6735,17.1762933283,37.03,13.95,39.5704864767,131.88,14.8255,-8.6735,17.1762933283,14.8255,-8.6735,17.1762933283,0.0,0.0,0.0,92.4
2021-06-04 13:00:00,51.327,4.2985,51.5066794819,15.567,-8.6615,17.814406284,35.76,12.96,38.0360250289,131.93,15.567,-8.6615,17.814406284,15.567,-8.6615,17.814406284,0.0,0.0,0.0,92.4
2021-06-04 13:30:00,44.57,4.74,44.8213397836,16.02,-8.96,18.3554351624,28.55,13.7,31.666899122,132.35,16.02,-8.96,18.3554351624,16.02,-8.96,18.3554351624,0.0,0.0,0.0,92.4
2021-06-04 14:00:00,43.0505,3.7085,43.2099354605,16.7605,-9.2215,19.1298306971,26.29,12.93,29.2975937578,132.45,16.7605,-9.2215,19.1298306971,16.7605,-9.2215,19.1298306971,0.0,0.0,0.0,92.4
2021-06-04 14:30:00,42.652,3.166,42.7693425248,17.022,-9.354,19.4228164796,25.63,12.52,28.5245035014,132.88,17.022,-9.354,19.4228164796,17.022,-9.354,19.4228164796,0.0,0.0,0.0,92.4
2021-06-04 15:00:00,41.6465,3.307,41.7775922146,17.0465,-9.293,19.4150202485,24.6,12.6,27.6391027351,132.83,17.0465,-9.293,19.4150202485,17.0465,-9.293,19.4150202485,0.0,0.0,0.0,92.4
2021-06-04 15:30:00,41.291,3.254,41.4190197494,16.391,-9.386,18.8881411738,24.9,12.64,27.9245340158,132.69,16.391,-9.386,18.8881411738,16.391,-9.386,18.8881411738,0.0,0.0,0.0,92.4
2021-06-04 16:00:00,42.543,3.757,42.7085693743,15.683,-9.203,18.1838306745,26.86,12.96,29.8231654926,132.97,15.683,-9.203,18.1838306745,15.683,-9.203,18.1838306745,0.0,0.0,0.0,92.4
2021-06-04 16:30:00,44.729,3.551,44.8697341423,14.979,-9.029,17.4898050875,29.75,12.58,32.3004473653,132.97,14.979,-9.029,17.4898050875,14.979,-9.029,17.4898050875,0.0,0.0,0.0,92.4
2021-06-04 17:00:00,45.245,3.4155,45.3737332082,13.065,-8.2945,15.4755599333,32.18,11.71,34.2443644999,133.53,13.065,-8.2945,15.4755599333,13.065,-8.2945,15.4755599333,0.0,0.0,0.0,92.4
2021-06-04 17:30:00,44.0125,3.0165,44.115750345,13.4025,-8.1435,15.6825890241,30.61,11.16,32.5809407476,133.65,13.4025,-8.1435,15.6825890241,13.4025,-8.1435,15.6825890241,0.0,0.0,0.0,92.4
2021-06-04 18:00:00,46.5005,3.0685000000000002,46.6016329381,11.6905,-7.5715,13.9282232356,34.81,10.64,36.3998035709,133.13,11.6905,-7.5715,13.9282232356,11.6905,-7.5715,13.9282232356,0.0,0.0,0.0,92.4
2021-06-04 18:30:00,42.8605,3.5380000000000003,43.0062774982,9.5305,-7.212,11.9517100973,33.33,10.75,35.0207281478,133.51,9.5305,-7.212,11.9517100973,9.5305,-7.212,11.9517100973,0.0,0.0,0.0,92.4
2021-06-04 19:00:00,43.0095,4.3115,43.2250635916,7.1795,-6.6085,9.7579450962,35.83,10.92,37.4571128092,133.51,7.1795,-6.6085,9.7579450962,7.1795,-6.6085,9.7579450962,0.0,0.0,0.0,92.4
2021-06-04 19:30:00,44.076,4.6465,44.3202407287,5.546,-6.3235,8.4109909196,38.53,10.97,40.0612256428,133.72,5.546,-6.3235,8.4109909196,5.546,-6.3235,8.4109909196,0.0,0.0,0.0,92.4
2021-06-04 20:00:00,48.8595,3.8955,49.0145453973,5.2195,-6.1445,8.0621374647,43.64,10.04,44.7800312639,133.65,5.2195,-6.1445,8.0621374647,5.2195,-6.1445,8.0621374647,0.0,0.0,0.0,92.4
2021-06-04 20:30:00,51.3045,3.5635,51.4281076115,3.5545,-6.0565,7.0225111249,47.75,9.62,48.709412848,132.89,3.5545,-6.0565,7.0225111249,3.5545,-6.0565,7.0225111249,0.0,0.0,0.0,92.4
2021-06-04 21:00:00,52.506,3.0875,52.5966984919,3.596,-6.0225,7.0143939332,48.91,9.11,49.7511829005,133.28,3.596,-6.0225,7.0143939332,3.596,-6.0225,7.0143939332,0.0,0.0,0.0,92.4
2021-06-04 21:30:00,50.989,1.32,51.0060831764,3.279,-6.04,6.8726589469,47.71,7.36,48.2743586182,133.23,3.279,-6.04,6.8726589469,3.279,-6.04,6.8726589469,0.0,0.0,0.0,92.4
2021-06-04 22:00:00,50.447,1.2745,50.4630970041,2.407,-5.6555,6.146407833,48.04,6.93,48.5372691856,133.26,2.407,-5.6555,6.146407833,2.407,-5.6555,6.146407833,0.0,0.0,0.0,92.4
2021-06-04 22:30:00,50.554,0.49150000000000005,50.5563891932,2.734,-5.6385000000000005,6.2663736124,47.82,6.13,48.2112984683,132.83,2.734,-5.6385000000000005,6.2663736124,2.734,-5.6385000000000005,6.2663736124,0.0,0.0,0.0,92.4
2021-06-04 23:00:00,50.342,-0.932,50.3506264906,2.122,-5.612,5.9997856628,48.22,4.68,48.4465767625,132.83,2.122,-5.612,5.9997856628,2.122,-5.612,5.9997856628,0.0,0.0,0.0,92.4
2021-06-04 23:30:00,47.152,-2.1055,47.1989855214,2.452,-5.8255,6.3205026897,44.7,3.7199999999999998,44.8545248554,133.52,2.452,-5.8255,6.3205026897,2.452,-5.8255,6.3205026897,0.0,0.0,0.0,92.4
2021-06-05 00:00:00,43.5815,-18.0935,47.1881540696,2.0015,-5.5435,5.8937589449,41.58,-12.55,43.4326939068,134.2,2.0015,-5.5435,5.8937589449,2.0015,-5.5435,5.8937589449,0.0,0.0,0.0,92.4
2021-06-05 00:30:00,42.0135,-17.1665,45.3852718897,2.2535,-5.2565,5.7191830273,39.76,-11.91,41.5054899983,132.4,2.2535,-5.2565,5.7191830273,2.2535,-5.2565,5.7191830273,0.0,0.0,0.0,92.4
2021-06-05 01:00:00,43.011,-17.2495,46.3410333425,2.651,-5.2795,5.9077001659,40.36,-11.97,42.0976305747,131.87,2.651,-5.2795,5.9077001659,2.651,-5.2795,5.9077001659,0.0,0.0,0.0,92.4
2021-06-05 01:30:00,43.284,-17.9585,46.861630128,2.4939999999999998,-5.2885,5.8470734774,40.79,-12.67,42.7124454931,131.99,2.4939999999999998,-5.2885,5.8470734774,2.4939999999999998,-5.2885,5.8470734774,0.0,0.0,0.0,92.4
2021-06-05 02:00:00,43.602,-17.5625,47.0061252418,2.002,-5.0425,5.4253857236,41.6,-12.52,43.4431858869,132.52,2.002,-5.0425,5.4253857236,2.002,-5.0425,5.4253857236,0.0,0.0,0.0,92.4
2021-06-05 02:30:00,40.2955,-18.847,44.4852417016,1.6555,-5.037,5.3020797099,38.64,-13.81,41.0337141872,132.45,1.6555,-5.037,5.3020797099,1.6555,-5.037,5.3020797099,0.0,0.0,0.0,92.4
2021-06-05 03:00:00,41.4275,-18.4325,45.3430789923,1.5275,-5.1525,5.3741522587,39.9,-13.28,42.0519726053,132.66,1.5275,-5.1525,5.3741522587,1.5275,-5.1525,5.3741522587,0.0,0.0,0.0,92.4
2021-06-05 03:30:00,39.722,-18.7075,43.9068085865,1.822,-5.1675,5.4793010731,37.9,-13.54,40.2460134672,132.94,1.822,-5.1675,5.4793010731,1.822,-5.1675,5.4793010731,0.0,0.0,0.0,92.4
2021-06-05 04:00:00,39.003,-17.863,42.8989601039,1.653,-4.993,5.259511194,37.35,-12.87,39.5051819386,133.18,1.653,-4.993,5.259511194,1.653,-4.993,5.259511194,0.0,0.0,0.0,92.4
2021-06-05 04:30:00,39.363,-18.2005,43.3670839376,1.593,-4.9805,5.2290562485,37.77,-13.22,40.0167627376,132.96,1.593,-4.9805,5.2290562485,1.593,-4.9805,5.2290562485,0.0,0.0,0.0,92.4
2021-06-05 05:00:00,37.844,-19.067,42.3759227038,1.214,-4.867,5.0161225065,36.63,-14.2,39.2860904138,133.03,1.214,-4.867,5.0161225065,1.214,-4.867,5.0161225065,0.0,0.0,0.0,92.4
2021-06-05 05:30:00,37.084,-19.1085,41.7175961466,1.434,-4.7685,4.9794526055,35.65,-14.34,38.4260081195,133.33,1.434,-4.7685,4.9794526055,1.434,-4.7685,4.9794526055,0.0,0.0,0.0,92.4
2021-06-05 06:00:00,35.676,-19.176,40.5030363306,1.616,-4.306,4.5992490691,34.06,-14.87,37.1645059163,133.04,1.616,-4.306,4.5992490691,1.616,-4.306,4.5992490691,0.0,0.0,0.0,92.4
2021-06-05 06:30:00,38.0975,-17.834,42.06508127,1.7175,-4.354,4.6805044867,36.38,-13.48,38.7970978296,132.98,1.7175,-4.354,4.6805044867,1.7175,-4.354,4.6805044867,0.0,0.0,0.0,92.4
2021-06-05 07:00:00,39.999,-17.7965,43.7793948479,2.209,-4.6665,5.1629355264,37.79,-13.13,40.0060120482,132.63,2.209,-4.6665,5.1629355264,2.209,-4.6665,5.1629355264,0.0,0.0,0.0,92.4
2021-06-05 07:30:00,42.4605,-18.309,46.2397398484,3.4905,-5.089,6.1710218967,38.97,-13.22,41.1512976709,133.15,3.4905,-5.089,6.1710218967,3.4905,-5.089,6.1710218967,0.0,0.0,0.0,92.4
2021-06-05 08:00:00,41.235,-18.45,45.1744144954,5.185,-4.92,7.1477706315,36.05,-13.53,38.5053684569,133.41,5.185,-4.92,7.1477706315,5.185,-4.92,7.1477706315,0.0,0.0,0.0,92.4
2021-06-05 08:30:00,41.933,-17.887,45.5886088623,6.963,-5.237,8.7126079907,34.97,-12.65,37.1876780668,132.23,6.963,-5.237,8.7126079907,6.963,-5.237,8.7126079907,0.0,0.0,0.0,92.4
2021-06-05 09:00:00,42.1465,-17.2835,45.5526819682,9.9665,-5.5035,11.3850619015,32.18,-11.78,34.2683644197,132.23,9.9665,-5.5035,11.3850619015,9.9665,-5.5035,11.3850619015,0.0,0.0,0.0,92.4
2021-06-05 09:30:00,38.005,-16.1045,41.2763242701,13.255,-5.8945,14.5065555957,24.75,-10.21,26.7732441068,132.17,13.255,-5.8945,14.5065555957,13.255,-5.8945,14.5065555957,0.0,0.0,0.0,92.4
2021-06-05 10:00:00,40.8915,-15.033,43.5672567561,14.6015,-6.333,15.9157372198,26.29,-8.7,27.6921306511,131.29,14.6015,-6.333,15.9157372198,14.6015,-6.333,15.9157372198,0.0,0.0,0.0,92.4
2021-06-05 10:30:00,44.3085,-15.0685,46.8006716245,15.6085,-6.5685,16.9342984649,28.7,-8.5,29.9322568478,131.37,15.6085,-6.5685,16.9342984649,15.6085,-6.5685,16.9342984649,0.0,0.0,0.0,92.4
2021-06-05 11:00:00,44.669,-15.6905,47.3446021342,15.969,-6.7905,17.3528052847,28.7,-8.9,30.0482944608,130.85,15.969,-6.7905,17.3528052847,15.969,-6.7905,17.3528052847,0.0,0.0,0.0,92.4
2021-06-05 11:30:00,45.299,-16.3885,48.1724229539,17.039,-7.0785,18.4508179561,28.26,-9.31,29.7540535054,130.69,17.039,-7.0785,18.4508179561,17.039,-7.0785,18.4508179561,0.0,0.0,0.0,92.4
2021-06-05 12:00:00,47.403,-16.2365,50.1065698412,14.863,-7.6565,16.7191734619,32.54,-8.58,33.6521618919,130.69,14.863,-7.6565,16.7191734619,14.863,-7.6565,16.7191734619,0.0,0.0,0.0,92.4
2021-06-05 12:30:00,49.7195,-16.3955,52.3530428963,14.7695,-7.9155,16.7568872557,34.95,-8.48,35.9640501056,130.55,14.7695,-7.9155,16.7568872557,14.7695,-7.9155,16.7568872557,0.0,0.0,0.0,92.4
2021-06-05 13:00:00,46.4375,-16.7155,49.3543244964,13.8775,-7.6055,15.8249371721,32.56,-9.11,33.8104377375,130.68,13.8775,-7.6055,15.8249371721,13.8775,-7.6055,15.8249371721,0.0,0.0,0.0,92.4
2021-06-05 13:30:00,43.6025,-16.5435,46.6354521636,13.7025,-7.6135,15.675582557,29.9,-8.93,31.2050460663,130.71,13.7025,-7.6135,15.675582557,13.7025,-7.6135,15.675582557,0.0,0.0,0.0,92.4
2021-06-05 14:00:00,44.879,-17.3665,48.1219280916,15.149,-7.9965,17.1299799547,29.73,-9.37,31.1716185015,130.99,15.149,-7.9965,17.1299799547,15.149,-7.9965,17.1299799547,0.0,0.0,0.0,92.4
2021-06-05 14:30:00,43.091,-16.5305,46.1529166061,13.731,-7.9305,15.8566450187,29.36,-8.6,30.59362025,131.2,13.731,-7.9305,15.8566450187,13.731,-7.9305,15.8566450187,0.0,0.0,0.0,92.4
2021-06-05 15:00:00,41.45,-17.8535,45.1314741865,14.32,-7.9635,16.3853511482,27.13,-9.89,28.8764436869,131.55,14.32,-7.9635,16.3853511482,14.32,-7.9635,16.3853511482,0.0,0.0,0.0,92.4
2021-06-05 15:30:00,39.341,-18.6905,43.5551268079,14.061,-8.1505,16.2524573911,25.28,-10.54,27.3892314606,132.01,14.061,-8.1505,16.2524573911,14.061,-8.1505,16.2524573911,0.0,0.0,0.0,92.4
2021-06-05 16:00:00,41.0115,-17.8255,44.7179112046,13.8515,-7.9455,15.9685635703,27.16,-9.88,28.9012110473,132.16,13.8515,-7.9455,15.9685635703,13.8515,-7.9455,15.9685635703,0.0,0.0,0.0,92.4
2021-06-05 16:30:00,40.2935,-16.873,43.6836842683,9.5335,-6.923,11.7820011564,30.76,-9.95,32.3292452742,131.83,9.5335,-6.923,11.7820011564,9.5335,-6.923,11.7820011564,0.0,0.0,0.0,92.4
2021-06-05 17:00:00,43.758,-16.358,46.7155940559,11.348,-6.328,12.9931015543,32.41,-10.03,33.9265235472,131.5,11.348,-6.328,12.9931015543,11.348,-6.328,12.9931015543,0.0,0.0,0.0,92.4
2021-06-05 17:30:00,44.3945,-16.432,47.3379578589,9.8645,-5.812,11.4493538791,34.53,-10.62,36.1262411551,131.4,9.8645,-5.812,11.4493538791,9.8645,-5.812,11.4493538791,0.0,0.0,0.0,92.4
2021-06-05 18:00:00,45.35,-15.9515,48.0736190883,8.54,-5.5615,10.1912649975,36.81,-10.39,38.2482444042,131.4,8.54,-5.5615,10.1912649975,8.54,-5.5615,10.1912649975,0.0,0.0,0.0,92.4
2021-06-05 18:30:00,49.6705,-15.493500000000001,52.0308284818,10.5405,-6.3335,12.296965581,39.13,-9.16,40.1878402007,131.25,10.5405,-6.3335,12.296965581,10.5405,-6.3335,12.296965581,0.0,0.0,0.0,92.4
2021-06-05 19:00:00,49.1735,-16.037,51.7225141621,12.5435,-6.377,14.0714434672,36.63,-9.66,37.8823507718,131.38,12.5435,-6.377,14.0714434672,12.5435,-6.377,14.0714434672,0.0,0.0,0.0,92.4
2021-06-05 19:30:00,47.1725,-15.3945,49.6209168245,9.6525,-6.5045,11.6395565422,37.52,-8.89,38.558818706,131.01,9.6525,-6.5045,11.6395565422,9.6525,-6.5045,11.6395565422,0.0,0.0,0.0,92.4
2021-06-05 20:00:00,44.362,-15.1155,46.8664633213,9.062,-6.4955,11.1495006278,35.3,-8.62,36.3372315952,130.96,9.062,-6.4955,11.1495006278,9.062,-6.4955,11.1495006278,0.0,0.0,0.0,92.4
2021-06-05 20:30:00,46.346,-15.294,48.8042841562,8.706,-6.684,10.9758959543,37.64,-8.61,38.6121962597,131.03,8.706,-6.684,10.9758959543,8.706,-6.684,10.9758959543,0.0,0.0,0.0,92.4
2021-06-05 21:00:00,45.07,-15.338,47.6083936297,8.73,-6.958,11.1636313089,36.34,-8.38,37.2936991997,131.21,8.73,-6.958,11.1636313089,8.73,-6.958,11.1636313089,0.0,0.0,0.0,92.4
2021-06-05 21:30:00,44.9515,-15.4555,47.534301641,8.5015,-6.3955,10.6385112915,36.45,-9.06,37.559101427,131.39,8.5015,-6.3955,10.6385112915,8.5015,-6.3955,10.6385112915,0.0,0.0,0.0,92.4
2021-06-05 22:00:00,47.071,-16.0785,49.74130279,8.631,-6.2785,10.6730372083,38.44,-9.8,39.6695550769,130.43,8.631,-6.2785,10.6730372083,8.631,-6.2785,10.6730372083,0.0,0.0,0.0,92.4
2021-06-05 22:30:00,45.1115,-15.9665,47.853699486,8.4015,-6.5165,10.6324961557,36.71,-9.45,37.9068146908,130.67,8.4015,-6.5165,10.6324961557,8.4015,-6.5165,10.6324961557,0.0,0.0,0.0,92.4
2021-06-05 23:00:00,46.8585,-17.1555,49.9002024294,8.3985,-7.1055,11.001042337,38.46,-10.05,39.7514037488,130.83,8.3985,-7.1055,11.001042337,8.3985,-7.1055,11.001042337,0.0,0.0,0.0,92.4
2021-06-05 23:30:00,45.3715,-17.0365,48.4645782454,8.2715,-7.4965,11.1631189414,37.1,-9.54,38.3069393191,131.32,8.2715,-7.4965,11.1631189414,8.2715,-7.4965,11.1631189414,0.0,0.0,0.0,92.4
2021-06-06 00:00:00,45.217,-17.931,48.6425518451,7.967,-7.011,10.6125967605,37.25,-10.92,38.8176364556,131.98,7.967,-7.011,10.6125967605,7.967,-7.011,10.6125967605,0.0,0.0,0.0,92.4
2021-06-06 00:30:00,44.4335,-17.7065,47.8315383873,7.9135,-7.2865,10.757163404,36.52,-10.42,37.9774512046,132.95,7.9135,-7.2865,10.757163404,7.9135,-7.2865,10.757163404,0.0,0.0,0.0,92.4
2021-06-06 01:00:00,42.4975,-17.2005,45.8464252314,7.0775,-6.8305,9.835991892,35.42,-10.37,36.9068191531,133.44,7.0775,-6.8305,9.835991892,7.0775,-6.8305,9.835991892,0.0,0.0,0.0,92.4
2021-06-06 01:30:00,43.0065,-16.7685,46.1599570461,6.6765,-6.2985,9.17860308,36.33,-10.47,37.8085942611,133.39,6.6765,-6.2985,9.17860308,6.6765,-6.2985,9.17860308,0.0,0.0,0.0,92.4
2021-06-06 02:00:00,44.855,-16.362,47.7460581514,6.825,-6.642,9.5234861789,38.03,-9.72,39.2525069263,132.61,6.825,-6.642,9.5234861789,6.825,-6.642,9.5234861789,0.0,0.0,0.0,92.4
2021-06-06 02:30:00,45.33,-16.5155,48.2449027385,6.78,-6.2455,9.2181706564,38.55,-10.27,39.894553513,132.47,6.78,-6.2455,9.2181706564,6.78,-6.2455,9.2181706564,0.0,0.0,0.0,92.4
2021-06-06 03:00:00,44.1975,-17.378,47.4911980292,6.8475,-6.058,9.1426265509,37.35,-11.32,39.027745259,132.72,6.8475,-6.058,9.1426265509,6.8475,-6.058,9.1426265509,0.0,0.0,0.0,92.4
2021-06-06 03:30:00,41.3475,-17.0205,44.7136799705,6.9075,-5.7605,8.9942713157,34.44,-11.26,36.2339785284,132.63,6.9075,-5.7605,8.9942713157,6.9075,-5.7605,8.9942713157,0.0,0.0,0.0,92.4
2021-06-06 04:00:00,39.996,-16.8575,43.4034021967,6.996,-5.4575,8.8728981877,33.0,-11.4,34.9136076623,132.15,6.996,-5.4575,8.8728981877,6.996,-5.4575,8.8728981877,0.0,0.0,0.0,92.4
2021-06-06 04:30:00,37.217,-16.784,40.8265568595,7.247,-5.534,9.1183422287,29.97,-11.25,32.0119259027,131.93,7.247,-5.534,9.1183422287,7.247,-5.534,9.1183422287,0.0,0.0,0.0,92.4
2021-06-06 05:00:00,40.2815,-16.949,43.7020347724,7.1115,-5.819,9.1888080429,33.17,-11.13,34.9875091997,131.45,7.1115,-5.819,9.1888080429,7.1115,-5.819,9.1888080429,0.0,0.0,0.0,92.4
2021-06-06 05:30:00,39.585,-17.0945,43.1183737547,7.185,-6.1445,9.454052319,32.4,-10.95,34.2003289458,132.14,7.185,-6.1445,9.454052319,7.185,-6.1445,9.454052319,0.0,0.0,0.0,92.4
2021-06-06 06:00:00,38.4655,-16.9405,42.030646325,7.5055,-6.0205,9.6217955965,30.96,-10.92,32.8293770882,132.01,7.5055,-6.0205,9.6217955965,7.5055,-6.0205,9.6217955965,0.0,0.0,0.0,92.4
2021-06-06 06:30:00,38.4175,-16.4205,41.7796257343,7.4575,-6.0405,9.5969759039,30.96,-10.38,32.6537287304,131.8,7.4575,-6.0405,9.5969759039,7.4575,-6.0405,9.5969759039,0.0,0.0,0.0,92.4
2021-06-06 07:00:00,39.91,-17.1725,43.4477025428,7.97,-6.2025,10.0991042301,31.94,-10.97,33.7713562061,131.8,7.97,-6.2025,10.0991042301,7.97,-6.2025,10.0991042301,0.0,0.0,0.0,92.4
2021-06-06 07:30:00,41.3495,-17.0695,44.7342036981,8.3695,-6.2495,10.4453233794,32.98,-10.82,34.7095491184,132.08,8.3695,-6.2495,10.4453233794,8.3695,-6.2495,10.4453233794,0.0,0.0,0.0,92.4
2021-06-06 08:00:00,42.832,-16.935,46.0583808769,8.872,-6.235,10.843782043200001,33.96,-10.7,35.6057804296,132.08,8.872,-6.235,10.843782043200001,8.872,-6.235,10.843782043200001,0.0,0.0,0.0,92.4
2021-06-06 08:30:00,49.0165,-15.6225,51.4458917553,10.1865,-7.1525,12.446808366,38.83,-8.47,39.7430471907,131.77,10.1865,-7.1525,12.446808366,10.1865,-7.1525,12.446808366,0.0,0.0,0.0,92.4
2021-06-06 09:00:00,48.266,-16.4105,50.9795181053,11.716,-7.6105,13.9708398549,36.55,-8.8,37.5944477284,131.24,11.716,-7.6105,13.9708398549,11.716,-7.6105,13.9708398549,0.0,0.0,0.0,92.4
2021-06-06 09:30:00,50.3855,-16.501,53.0186911499,13.3255,-8.211,15.6521395103,37.06,-8.29,37.9758831365,130.64,13.3255,-8.211,15.6521395103,13.3255,-8.211,15.6521395103,0.0,0.0,0.0,92.4
2021-06-06 10:00:00,49.802,-14.7625,51.9439179332,13.842,-8.1725,16.074536393,35.96,-6.59,36.5588525531,130.64,13.842,-8.1725,16.074536393,13.842,-8.1725,16.074536393,0.0,0.0,0.0,92.4
2021-06-06 10:30:00,46.819,-14.4915,49.0104308617,12.339,-7.6115,14.4977878744,34.48,-6.88,35.1597042081,130.45,12.339,-7.6115,14.4977878744,12.339,-7.6115,14.4977878744,0.0,0.0,0.0,92.4
2021-06-06 11:00:00,48.625,-15.0305,50.89505433,13.635,-7.8505,15.733517574,34.99,-7.18,35.7190775357,130.53,13.635,-7.8505,15.733517574,13.635,-7.8505,15.733517574,0.0,0.0,0.0,92.4
2021-06-06 11:30:00,51.8845,-15.7125,54.2114747678,17.2045,-8.6825,19.271238323,34.68,-7.03,35.385354315,130.53,17.2045,-8.6825,19.271238323,17.2045,-8.6825,19.271238323,0.0,0.0,0.0,92.4
2021-06-06 12:00:00,53.1695,-15.888,55.4925605307,19.2995,-9.578,21.5455049662,33.87,-6.31,34.4527647657,130.36,19.2995,-9.578,21.5455049662,19.2995,-9.578,21.5455049662,0.0,0.0,0.0,92.4
2021-06-06 12:30:00,51.7075,-14.8725,53.8038735827,17.3975,-9.2025,19.6814382732,34.31,-5.67,34.7753504655,130.71,17.3975,-9.2025,19.6814382732,17.3975,-9.2025,19.6814382732,0.0,0.0,0.0,92.4
2021-06-06 13:00:00,50.8885,-14.9025,53.0256913062,17.6785,-9.4125,20.0280932318,33.21,-5.49,33.6607219174,130.84,17.6785,-9.4125,20.0280932318,17.6785,-9.4125,20.0280932318,0.0,0.0,0.0,92.4
2021-06-06 13:30:00,50.8305,-15.6825,53.1947416245,19.8105,-9.9925,22.1879689584,31.02,-5.69,31.5375411217,130.77,19.8105,-9.9925,22.1879689584,19.8105,-9.9925,22.1879689584,0.0,0.0,0.0,92.4
2021-06-06 14:00:00,48.111,-16.967,51.0151684306,20.371,-9.927,22.6610452098,27.74,-7.04,28.6193850388,131.64,20.371,-9.927,22.6610452098,20.371,-9.927,22.6610452098,0.0,0.0,0.0,92.4
2021-06-06 14:30:00,48.9355,-16.0695,51.5064266912,20.2755,-9.6595,22.4588922367,28.66,-6.41,29.3680728002,131.5,20.2755,-9.6595,22.4588922367,20.2755,-9.6595,22.4588922367,0.0,0.0,0.0,92.4
2021-06-06 15:00:00,46.564,-16.8645,49.5239079259,20.214,-9.5945,22.3754380125,26.35,-7.27,27.3345093243,131.5,20.214,-9.5945,22.3754380125,20.214,-9.5945,22.3754380125,0.0,0.0,0.0,92.4
2021-06-06 15:30:00,45.751,-16.424,48.6096880982,19.851,-9.674,22.0827642518,25.9,-6.75,26.7651359048,131.57,19.851,-9.674,22.0827642518,19.851,-9.674,22.0827642518,0.0,0.0,0.0,92.4
2021-06-06 16:00:00,45.382,-16.9575,48.4466998902,19.822,-9.6875,22.0626231498,25.56,-7.27,26.5737934815,131.57,19.822,-9.6875,22.0626231498,19.822,-9.6875,22.0626231498,0.0,0.0,0.0,92.4
2021-06-06 16:30:00,44.522,-16.1655,47.3659358004,19.052,-9.2755,21.1899411101,25.47,-6.89,26.3854694861,131.34,19.052,-9.2755,21.1899411101,19.052,-9.2755,21.1899411101,0.0,0.0,0.0,92.4
