Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-06 17:00:00,45.4795,-15.284,47.9790118307,17.4995,-8.634,19.5135454557,27.98,-6.65,28.7593967252,131.34,17.4995,-8.634,19.5135454557,17.4995,-8.634,19.5135454557,0.0,0.0,0.0,92.4
2021-06-06 17:30:00,43.992,-14.716,46.3881096834,15.722,-8.126,17.6978292454,28.27,-6.59,29.0279348215,131.24,15.722,-8.126,17.6978292454,15.722,-8.126,17.6978292454,0.0,0.0,0.0,92.4
2021-06-06 18:00:00,41.3005,-14.474,43.7633177016,14.0005,-7.874,16.0628103472,27.3,-6.6,28.0864736128,131.14,14.0005,-7.874,16.0628103472,14.0005,-7.874,16.0628103472,0.0,0.0,0.0,92.4
2021-06-06 18:30:00,46.0505,-14.4665,48.269329522,12.2005,-7.6265,14.3880402592,33.85,-6.84,34.5341584522,131.44,12.2005,-7.6265,14.3880402592,12.2005,-7.6265,14.3880402592,0.0,0.0,0.0,92.4
2021-06-06 19:00:00,46.5875,-14.465,48.7814655505,10.8875,-6.735,12.8022607867,35.7,-7.73,36.5272897982,131.4,10.8875,-6.735,12.8022607867,10.8875,-6.735,12.8022607867,0.0,0.0,0.0,92.4
2021-06-06 19:30:00,47.517,-14.195,49.5919682408,9.287,-6.955,11.6026028976,38.23,-7.24,38.9095168307,131.23,9.287,-6.955,11.6026028976,9.287,-6.955,11.6026028976,0.0,0.0,0.0,92.4
2021-06-06 20:00:00,49.0445,-14.4605,51.1318789064,8.2145,-6.4805,10.4630249211,40.83,-7.98,41.6025155489,131.02,8.2145,-6.4805,10.4630249211,8.2145,-6.4805,10.4630249211,0.0,0.0,0.0,92.4
2021-06-06 20:30:00,48.0205,-15.118,50.3440398086,7.8405000000000005,-6.5280000000000005,10.20236366,40.18,-8.59,41.0879605237,131.24,7.8405000000000005,-6.5280000000000005,10.20236366,7.8405000000000005,-6.5280000000000005,10.20236366,0.0,0.0,0.0,92.4
2021-06-06 21:00:00,48.091,-15.8735,50.6429884905,7.391,-6.5135000000000005,9.8515259351,40.7,-9.36,41.7624185123,131.24,7.391,-6.5135000000000005,9.8515259351,7.391,-6.5135000000000005,9.8515259351,0.0,0.0,0.0,92.4
2021-06-06 21:30:00,49.38,-16.4815,52.0578931791,7.06,-6.9615,9.9149423725,42.32,-9.52,43.3775610195,131.44,7.06,-6.9615,9.9149423725,7.06,-6.9615,9.9149423725,0.0,0.0,0.0,92.4
2021-06-06 22:00:00,49.861,-17.286,52.7723897223,7.071,-6.816,9.8212472222,42.79,-10.47,44.0522984644,131.44,7.071,-6.816,9.8212472222,7.071,-6.816,9.8212472222,0.0,0.0,0.0,92.4
2021-06-06 22:30:00,52.6465,-16.714,55.2359643552,6.9465,-5.714,8.9946460881,45.7,-11.0,47.0052124769,131.63,6.9465,-5.714,8.9946460881,6.9465,-5.714,8.9946460881,0.0,0.0,0.0,92.4
2021-06-06 23:00:00,49.8755,-16.8835,52.6556556554,7.1155,-5.6635,9.0942604152,42.76,-11.22,44.2075332947,132.01,7.1155,-5.6635,9.0942604152,7.1155,-5.6635,9.0942604152,0.0,0.0,0.0,92.4
2021-06-06 23:30:00,46.9805,-17.3695,50.088590622,7.2905,-5.4095,9.0782201174,39.69,-11.96,41.4528370561,132.22,7.2905,-5.4095,9.0782201174,7.2905,-5.4095,9.0782201174,0.0,0.0,0.0,92.4
2021-06-07 00:00:00,47.401,-16.684,50.2514741774,7.201,-6.494,9.6967230032,40.2,-10.19,41.4713889326,131.47,7.201,-6.494,9.6967230032,7.201,-6.494,9.6967230032,0.0,0.0,0.0,92.4
2021-06-07 00:30:00,45.993,-18.1295,49.437180535,7.223,-6.1495,9.486204681,38.77,-11.98,40.5787296499,132.4,7.223,-6.1495,9.486204681,7.223,-6.1495,9.486204681,0.0,0.0,0.0,92.4
2021-06-07 01:00:00,46.4425,-17.9275,49.7825377266,7.1625,-6.0675,9.3870103068,39.28,-11.86,41.0314269798,132.4,7.1625,-6.0675,9.3870103068,7.1625,-6.0675,9.3870103068,0.0,0.0,0.0,92.4
2021-06-07 01:30:00,45.62,-18.342,49.1692318834,7.25,-6.052,9.4440036002,38.37,-12.29,40.2902097289,132.68,7.25,-6.052,9.4440036002,7.25,-6.052,9.4440036002,0.0,0.0,0.0,92.4
2021-06-07 02:00:00,44.513,-18.3765,48.1570651229,7.213,-5.9565,9.354531589,37.3,-12.42,39.3134379061,132.95,7.213,-5.9565,9.354531589,7.213,-5.9565,9.354531589,0.0,0.0,0.0,92.4
2021-06-07 02:30:00,42.388,-17.943,46.0292710457,7.178,-6.113,9.4282794295,35.21,-11.83,37.1442189311,132.54,7.178,-6.113,9.4282794295,7.178,-6.113,9.4282794295,0.0,0.0,0.0,92.4
2021-06-07 03:00:00,40.3695,-17.9025,44.1610239521,7.4295,-6.0225,9.5638891932,32.94,-11.88,35.0168245276,132.39,7.4295,-6.0225,9.5638891932,7.4295,-6.0225,9.5638891932,0.0,0.0,0.0,92.4
2021-06-07 03:30:00,40.019,-17.3395,43.6139727754,7.409,-5.9095,9.4771024712,32.61,-11.43,34.5551298652,132.2,7.409,-5.9095,9.4771024712,7.409,-5.9095,9.4771024712,0.0,0.0,0.0,92.4
2021-06-07 04:00:00,40.5985,-17.1075,44.0557006357,7.1685,-5.9375,9.3081307737,33.43,-11.17,35.2467558791,132.39,7.1685,-5.9375,9.3081307737,7.1685,-5.9375,9.3081307737,0.0,0.0,0.0,92.4
2021-06-07 04:30:00,39.944,-17.2245,43.4995004138,7.504,-5.9145,9.5546494572,32.44,-11.31,34.3550534856,132.58,7.504,-5.9145,9.5546494572,7.504,-5.9145,9.5546494572,0.0,0.0,0.0,92.4
2021-06-07 05:00:00,40.6665,-17.3905,44.2288787163,7.1665,-5.9905,9.3404931615,33.5,-11.4,35.3865793769,132.4,7.1665,-5.9905,9.3404931615,7.1665,-5.9905,9.3404931615,0.0,0.0,0.0,92.4
2021-06-07 05:30:00,42.05,-18.3455,45.8776619963,7.19,-6.5355,9.7164221939,34.86,-11.81,36.8061910553,132.65,7.19,-6.5355,9.7164221939,7.19,-6.5355,9.7164221939,0.0,0.0,0.0,92.4
2021-06-07 06:00:00,43.5585,-17.9785,47.1229178267,7.3185,-6.0785,9.513601027,36.24,-11.9,38.1437753769,133.16,7.3185,-6.0785,9.513601027,7.3185,-6.0785,9.513601027,0.0,0.0,0.0,92.4
2021-06-07 06:30:00,45.632,-16.865,48.6488196054,8.762,-6.215,10.7423865598,36.87,-10.65,38.3773292453,133.03,8.762,-6.215,10.7423865598,8.762,-6.215,10.7423865598,0.0,0.0,0.0,92.4
2021-06-07 07:00:00,49.3545,-15.7185,51.7970840154,8.9245,-6.0285,10.7698427333,40.43,-9.69,41.5750045099,132.26,8.9245,-6.0285,10.7698427333,8.9245,-6.0285,10.7698427333,0.0,0.0,0.0,92.4
2021-06-07 07:30:00,51.3315,-13.247,53.0132615602,8.9715,-6.157,10.881013797,42.36,-7.09,42.9492456278,132.16,8.9715,-6.157,10.881013797,8.9715,-6.157,10.881013797,0.0,0.0,0.0,92.4
2021-06-07 08:00:00,50.383,-11.545,51.6888161404,9.733,-5.865,11.3635167972,40.65,-5.68,41.0449132049,131.32,9.733,-5.865,11.3635167972,9.733,-5.865,11.3635167972,0.0,0.0,0.0,92.4
2021-06-07 08:30:00,47.1165,-10.733,48.3235125094,12.1265,-6.453,13.7365647543,34.99,-4.28,35.2507943173,129.86,12.1265,-6.453,13.7365647543,12.1265,-6.453,13.7365647543,0.0,0.0,0.0,92.4
2021-06-07 09:00:00,50.8185,10.0875,51.8100144615,11.2685,-6.7525,13.1367936918,39.55,16.84,42.9859058297,129.86,11.2685,-6.7525,13.1367936918,11.2685,-6.7525,13.1367936918,0.0,0.0,0.0,92.4
2021-06-07 09:30:00,57.1345,14.4305,58.928689282,12.4245,-7.0995,14.3098253134,44.71,21.53,49.6238349989,131.92,12.4245,-7.0995,14.3098253134,12.4245,-7.0995,14.3098253134,0.0,0.0,0.0,92.4
2021-06-07 10:00:00,56.732,14.514,58.5591668315,12.592,-6.956,14.3855622066,44.14,21.47,49.0846259026,132.73,12.592,-6.956,14.3855622066,12.592,-6.956,14.3855622066,0.0,0.0,0.0,92.4
2021-06-07 10:30:00,57.513,12.104,58.7728847769,14.393,-7.736,16.3402614728,43.12,19.84,47.4653557871,132.85,14.393,-7.736,16.3402614728,14.393,-7.736,16.3402614728,0.0,0.0,0.0,92.4
2021-06-07 11:00:00,56.358,12.5705,57.7428924999,15.378,-7.9095,17.292861945,40.98,20.48,45.8125615961,133.15,15.378,-7.9095,17.292861945,15.378,-7.9095,17.292861945,0.0,0.0,0.0,92.4
2021-06-07 11:30:00,56.8235,12.686,58.2223732619,17.5635,-8.234,19.3978165846,39.26,20.92,44.485885402,132.82,17.5635,-8.234,19.3978165846,17.5635,-8.234,19.3978165846,0.0,0.0,0.0,92.4
2021-06-07 12:00:00,54.049,12.6495,55.5094969465,18.609,-8.1605,20.3196614453,35.44,20.81,41.0980498321,132.77,18.609,-8.1605,20.3196614453,18.609,-8.1605,20.3196614453,0.0,0.0,0.0,92.4
2021-06-07 12:30:00,53.7105,12.9545,55.2506731226,21.0505,-8.0955,22.5535068337,32.66,21.05,38.8558631354,132.83,21.0505,-8.0955,22.5535068337,21.0505,-8.0955,22.5535068337,0.0,0.0,0.0,92.4
2021-06-07 13:00:00,49.48,12.2725,50.9792571175,19.93,-7.8475,21.4193407053,29.55,20.12,35.7493622321,132.79,19.93,-7.8475,21.4193407053,19.93,-7.8475,21.4193407053,0.0,0.0,0.0,92.4
2021-06-07 13:30:00,50.124,11.4555,51.4163773155,19.334,-8.3645,21.0658115498,30.79,19.82,36.6177074651,132.96,19.334,-8.3645,21.0658115498,19.334,-8.3645,21.0658115498,0.0,0.0,0.0,92.4
2021-06-07 14:00:00,54.6495,11.3535,55.8163937612,19.4995,-8.6365,21.3265007092,35.15,19.99,40.4366492183,133.9,19.4995,-8.6365,21.3265007092,19.4995,-8.6365,21.3265007092,0.0,0.0,0.0,92.4
2021-06-07 14:30:00,51.092,12.421,52.5801645585,19.492,-8.619,21.312560263800002,31.6,21.04,37.9636879136,134.16,19.492,-8.619,21.312560263800002,19.492,-8.619,21.312560263800002,0.0,0.0,0.0,92.4
2021-06-07 15:00:00,45.937,12.586,47.6299838862,18.407,-8.064,20.0959136393,27.53,20.65,34.4140000581,134.34,18.407,-8.064,20.0959136393,18.407,-8.064,20.0959136393,0.0,0.0,0.0,92.4
2021-06-07 15:30:00,48.013,11.7955,49.440691634,21.353,-9.1445,23.2286996892,26.66,20.94,33.9004306757,133.91,21.353,-9.1445,23.2286996892,21.353,-9.1445,23.2286996892,0.0,0.0,0.0,92.4
2021-06-07 16:00:00,47.5835,12.51,49.2005037804,17.3135,-8.04,19.0892347214,30.27,20.55,36.5865467078,134.45,17.3135,-8.04,19.0892347214,17.3135,-8.04,19.0892347214,0.0,0.0,0.0,92.4
2021-06-07 16:30:00,49.73,11.8515,51.1227048605,19.52,-8.7885,21.407198141,30.21,20.64,36.5876167576,134.32,19.52,-8.7885,21.407198141,19.52,-8.7885,21.407198141,0.0,0.0,0.0,92.4
2021-06-07 17:00:00,49.556,12.505,51.1094136241,19.586,-8.535,21.3648688505,29.97,21.04,36.6180624829,134.51,19.586,-8.535,21.3648688505,19.586,-8.535,21.3648688505,0.0,0.0,0.0,92.4
2021-06-07 17:30:00,47.114,14.402,49.2660796086,17.914,-8.118,19.6675702617,29.2,22.52,36.8753359307,134.32,17.914,-8.118,19.6675702617,17.914,-8.118,19.6675702617,0.0,0.0,0.0,92.4
2021-06-07 18:00:00,49.454,13.38,51.2320457917,20.894,-7.79,22.2989536974,28.56,21.17,35.5505625835,134.25,20.894,-7.79,22.2989536974,20.894,-7.79,22.2989536974,0.0,0.0,0.0,92.4
2021-06-07 18:30:00,53.133,11.6665,54.3987399785,18.773,-7.4535,20.1985195311,34.36,19.12,39.3215462565,134.19,18.773,-7.4535,20.1985195311,18.773,-7.4535,20.1985195311,0.0,0.0,0.0,92.4
2021-06-07 19:00:00,51.0675,-4.959,51.3077112845,13.6275,-6.719,15.1938710423,37.44,1.76,37.4813446931,134.15,13.6275,-6.719,15.1938710423,13.6275,-6.719,15.1938710423,0.0,0.0,0.0,92.4
2021-06-07 19:30:00,51.924,-12.2855,53.3576169469,11.744,-5.9955,13.1858847352,40.18,-6.29,40.6693557854,131.75,11.744,-5.9955,13.1858847352,11.744,-5.9955,13.1858847352,0.0,0.0,0.0,92.4
2021-06-07 20:00:00,55.836,-12.0385,57.1190369163,10.596,-6.1185,12.2356552031,45.24,-5.92,45.6256945153,129.99,10.596,-6.1185,12.2356552031,10.596,-6.1185,12.2356552031,0.0,0.0,0.0,92.4
2021-06-07 20:30:00,52.2295,-11.67,53.5173763394,9.9595,-6.02,11.6375272395,42.27,-5.65,42.6459306382,130.33,9.9595,-6.02,11.6375272395,9.9595,-6.02,11.6375272395,0.0,0.0,0.0,92.4
2021-06-07 21:00:00,54.085,-14.08,55.8876875975,9.215,-6.51,11.2825673054,44.87,-7.57,45.5040855309,130.14,9.215,-6.51,11.2825673054,9.215,-6.51,11.2825673054,0.0,0.0,0.0,92.4
2021-06-07 21:30:00,53.638,-14.243,55.4968295761,9.438,-6.753,11.6051218434,44.2,-7.49,44.8301249162,130.98,9.438,-6.753,11.6051218434,9.438,-6.753,11.6051218434,0.0,0.0,0.0,92.4
2021-06-07 22:00:00,53.497,-14.5925,55.4515109375,9.687,-6.8525,11.8656953125,43.81,-7.74,44.4884670448,131.13,9.687,-6.8525,11.8656953125,9.687,-6.8525,11.8656953125,0.0,0.0,0.0,92.4
2021-06-07 22:30:00,53.48,-14.354,55.3728066473,9.05,-6.934,11.4010024121,44.43,-7.42,45.0453249517,131.23,9.05,-6.934,11.4010024121,9.05,-6.934,11.4010024121,0.0,0.0,0.0,92.4
2021-06-07 23:00:00,55.1435,-13.924,56.8742768591,7.8035,-6.424,10.1075411575,47.34,-7.5,47.9304245756,131.74,7.8035,-6.424,10.1075411575,7.8035,-6.424,10.1075411575,0.0,0.0,0.0,92.4
2021-06-07 23:30:00,57.668,-15.56,59.730325832,7.9879999999999995,-6.59,10.3554934214,49.68,-8.97,50.4832972378,132.08,7.9879999999999995,-6.59,10.3554934214,7.9879999999999995,-6.59,10.3554934214,0.0,0.0,0.0,92.4
2021-06-08 00:00:00,59.091,-9.4475,59.8414700459,9.621,-6.0375,11.3584790905,49.47,-3.41,49.5873875093,133.48,9.621,-6.0375,11.3584790905,9.621,-6.0375,11.3584790905,0.0,0.0,0.0,92.4
2021-06-08 00:30:00,57.6085,-10.6225,58.5796618162,9.2585,-6.4625,11.2908692535,48.35,-4.16,48.5286317549,132.38,9.2585,-6.4625,11.2908692535,9.2585,-6.4625,11.2908692535,0.0,0.0,0.0,92.4
2021-06-08 01:00:00,57.221,-10.319,58.1439988477,9.431,-6.569,11.4932816027,47.79,-3.75,47.9369022779,132.82,9.431,-6.569,11.4932816027,9.431,-6.569,11.4932816027,0.0,0.0,0.0,92.4
2021-06-08 01:30:00,57.1045,-10.045,57.9812551197,8.7245,-6.105,10.6483766486,48.38,-3.94,48.5401689325,133.08,8.7245,-6.105,10.6483766486,8.7245,-6.105,10.6483766486,0.0,0.0,0.0,92.4
2021-06-08 02:00:00,56.849,-10.4795,57.8068224455,8.729,-6.0695,10.6317576745,48.12,-4.41,48.3216566355,132.76,8.729,-6.0695,10.6317576745,8.729,-6.0695,10.6317576745,0.0,0.0,0.0,92.4
2021-06-08 02:30:00,54.378,-11.5445,55.5899484102,8.408,-6.2645,10.4851525621,45.97,-5.28,46.2722303331,132.83,8.408,-6.2645,10.4851525621,8.408,-6.2645,10.4851525621,0.0,0.0,0.0,92.4
2021-06-08 03:00:00,53.418,-11.67,54.6778897179,8.408,-6.35,10.5364587979,45.01,-5.32,45.3233107793,133.18,8.408,-6.35,10.5364587979,8.408,-6.35,10.5364587979,0.0,0.0,0.0,92.4
2021-06-08 03:30:00,53.6395,-10.678,54.6920071331,8.4195,-6.018,10.3491209409,45.22,-4.66,45.4594764598,132.59,8.4195,-6.018,10.3491209409,8.4195,-6.018,10.3491209409,0.0,0.0,0.0,92.4
2021-06-08 04:00:00,55.1595,-10.82,56.210700407,8.3695,-6.16,10.3920224331,46.79,-4.66,47.0214812612,132.59,8.3695,-6.16,10.3920224331,8.3695,-6.16,10.3920224331,0.0,0.0,0.0,92.4
2021-06-08 04:30:00,55.7675,-10.7555,56.7952008228,7.9975000000000005,-6.3855,10.2339931845,47.77,-4.37,47.9694673725,132.73,7.9975000000000005,-6.3855,10.2339931845,7.9975000000000005,-6.3855,10.2339931845,0.0,0.0,0.0,92.4
2021-06-08 05:00:00,54.6525,-10.338,55.6216684418,8.7025,-6.378,10.7894573659,45.95,-3.96,46.120321985,132.59,8.7025,-6.378,10.7894573659,8.7025,-6.378,10.7894573659,0.0,0.0,0.0,92.4
2021-06-08 05:30:00,54.5435,-10.7045,55.5839879147,8.6335,-6.5045,10.8095255446,45.91,-4.2,46.1017147187,132.5,8.6335,-6.5045,10.8095255446,8.6335,-6.5045,10.8095255446,0.0,0.0,0.0,92.4
2021-06-08 06:00:00,55.3165,-10.3015,56.2675401497,8.7165,-6.6115,10.9402607144,46.6,-3.69,46.745867197,132.14,8.7165,-6.6115,10.9402607144,8.7165,-6.6115,10.9402607144,0.0,0.0,0.0,92.4
2021-06-08 06:30:00,49.5305,-8.2005,50.2047670097,9.3005,-6.2105,11.1834525304,40.23,-1.99,40.2791881745,132.35,9.3005,-6.2105,11.1834525304,9.3005,-6.2105,11.1834525304,0.0,0.0,0.0,92.4
2021-06-08 07:00:00,49.59,-6.4345,50.0057085766,9.94,-6.1845,11.706905665,39.65,-0.25,39.6507881384,131.59,9.94,-6.1845,11.706905665,9.94,-6.1845,11.706905665,0.0,0.0,0.0,92.4
2021-06-08 07:30:00,52.7755,-5.7585,53.0887344217,11.1955,-6.5585,12.975097013100001,41.58,0.8,41.5876952956,130.43,11.1955,-6.5585,12.975097013100001,11.1955,-6.5585,12.975097013100001,0.0,0.0,0.0,92.4
2021-06-08 08:00:00,52.528,3.26,52.6290640616,13.788,-6.41,15.2051650435,38.74,9.67,39.9286426015,130.13,13.788,-6.41,15.2051650435,13.788,-6.41,15.2051650435,0.0,0.0,0.0,92.4
2021-06-08 08:30:00,51.6645,19.522,55.2297840323,12.0745,-7.108,14.0113245002,39.59,26.63,47.7129437365,130.75,12.0745,-7.108,14.0113245002,12.0745,-7.108,14.0113245002,0.0,0.0,0.0,92.4
2021-06-08 09:00:00,55.312,20.2565,58.9045256008,13.052,-7.5435,15.0751151322,42.26,27.8,50.5840646844,132.5,13.052,-7.5435,15.0751151322,13.052,-7.5435,15.0751151322,0.0,0.0,0.0,92.4
2021-06-08 09:30:00,51.3505,20.341,55.2325097316,15.2205,-7.859,17.1297256618,36.13,28.2,45.8324873861,132.81,15.2205,-7.859,17.1297256618,15.2205,-7.859,17.1297256618,0.0,0.0,0.0,92.4
2021-06-08 10:00:00,52.934,21.3225,57.0671303138,18.334,-8.8775,20.3702126216,34.6,30.2,45.926027479,132.32,18.334,-8.8775,20.3702126216,18.334,-8.8775,20.3702126216,0.0,0.0,0.0,92.4
2021-06-08 10:30:00,50.223,21.958,54.8133514119,18.463,-9.262,20.6559195632,31.76,31.22,44.5352220158,132.67,18.463,-9.262,20.6559195632,18.463,-9.262,20.6559195632,0.0,0.0,0.0,92.4
2021-06-08 11:00:00,51.316,20.29,55.1816632225,19.446,-9.33,21.5683985497,31.87,29.62,43.5090944516,133.39,19.446,-9.33,21.5683985497,19.446,-9.33,21.5683985497,0.0,0.0,0.0,92.4
2021-06-08 11:30:00,52.879,20.678,56.778238128699996,20.969,-9.932,23.2022323279,31.91,30.61,44.2178719524,133.14,20.969,-9.932,23.2022323279,20.969,-9.932,23.2022323279,0.0,0.0,0.0,92.4
2021-06-08 12:00:00,51.813,19.6905,55.4283569958,21.613,-9.8495,23.7515140412,30.2,29.54,42.2451369982,133.14,21.613,-9.8495,23.7515140412,21.613,-9.8495,23.7515140412,0.0,0.0,0.0,92.4
2021-06-08 12:30:00,52.011,20.7425,55.9946017688,21.431,-9.8375,23.5810128546,30.58,30.58,43.2466507374,132.92,21.431,-9.8375,23.5810128546,21.431,-9.8375,23.5810128546,0.0,0.0,0.0,92.4
2021-06-08 13:00:00,49.075,21.532,53.5908821443,21.855,-9.978,24.0250183975,27.22,31.51,41.6390261654,132.92,21.855,-9.978,24.0250183975,21.855,-9.978,24.0250183975,0.0,0.0,0.0,92.4
2021-06-08 13:30:00,48.172,21.11,52.5944263587,22.092,-10.32,24.3835777522,26.08,31.43,40.8412940539,133.14,22.092,-10.32,24.3835777522,22.092,-10.32,24.3835777522,0.0,0.0,0.0,92.4
2021-06-08 14:00:00,47.674,20.6165,51.9408350746,22.844,-9.6435,24.7960768722,24.83,30.26,39.1432816713,133.57,22.844,-9.6435,24.7960768722,22.844,-9.6435,24.7960768722,0.0,0.0,0.0,92.4
2021-06-08 14:30:00,46.4575,20.575,50.8097424836,26.6575,-10.795,28.7602908756,19.8,31.37,37.0960496549,133.59,26.6575,-10.795,28.7602908756,26.6575,-10.795,28.7602908756,0.0,0.0,0.0,92.4
2021-06-08 15:00:00,45.441,19.502,49.4490898298,29.631,-11.708,31.8602169641,15.81,31.21,34.9860000572,133.59,29.631,-11.708,31.8602169641,29.631,-11.708,31.8602169641,0.0,0.0,0.0,92.4
2021-06-08 15:30:00,43.8865,18.9,47.7832071156,31.6665,-12.34,33.9859209416,12.22,31.24,33.544984722,133.39,31.6665,-12.34,33.9859209416,31.6665,-12.34,33.9859209416,0.0,0.0,0.0,92.4
2021-06-08 16:00:00,44.8425,18.9945,48.6994952387,33.0025,-12.7155,35.3673429381,11.84,31.71,33.8483337847,133.24,33.0025,-12.7155,35.3673429381,33.0025,-12.7155,35.3673429381,0.0,0.0,0.0,92.4
2021-06-08 16:30:00,46.8885,19.366,50.7303990547,32.8585,-13.114,35.378779208,14.03,32.48,35.3806627976,133.09,32.8585,-13.114,35.378779208,32.8585,-13.114,35.378779208,0.0,0.0,0.0,92.4
2021-06-08 17:00:00,47.537,20.8455,51.9066589105,31.727,-13.0245,34.2963573758,15.81,33.87,37.3782423343,133.01,31.727,-13.0245,34.2963573758,31.727,-13.0245,34.2963573758,0.0,0.0,0.0,92.4
2021-06-08 17:30:00,47.7255,19.8435,51.6864377037,33.7355,-12.6865,36.0420760015,13.99,32.53,35.4107469563,133.28,33.7355,-12.6865,36.0420760015,33.7355,-12.6865,36.0420760015,0.0,0.0,0.0,92.4
2021-06-08 18:00:00,48.1305,20.8275,52.4435867051,33.1505,-11.9225,35.2292727217,14.98,32.75,36.013371128,133.63,33.1505,-11.9225,35.2292727217,33.1505,-11.9225,35.2292727217,0.0,0.0,0.0,92.4
2021-06-08 18:30:00,51.2545,20.517,55.2084328636,31.4845,-11.673,33.5787532414,19.77,32.19,37.7763020954,133.63,31.4845,-11.673,33.5787532414,31.4845,-11.673,33.5787532414,0.0,0.0,0.0,92.4
2021-06-08 19:00:00,52.9225,20.3895,56.7143960252,26.4325,-11.5805,28.8580151171,26.49,31.97,41.5186825417,133.67,26.4325,-11.5805,28.8580151171,26.4325,-11.5805,28.8580151171,0.0,0.0,0.0,92.4
2021-06-08 19:30:00,55.7285,20.599,59.4136727803,23.5885,-11.291,26.1515585243,32.14,31.89,45.2763923033,133.53,23.5885,-11.291,26.1515585243,23.5885,-11.291,26.1515585243,0.0,0.0,0.0,92.4
2021-06-08 20:00:00,52.925,18.873,56.189374031,22.315,-10.567,24.6904984559,30.61,29.44,42.4698210498,133.92,22.315,-10.567,24.6904984559,22.315,-10.567,24.6904984559,0.0,0.0,0.0,92.4
2021-06-08 20:30:00,53.5595,13.900500000000001,55.333931186,23.1595,-11.2895,25.7646123685,30.4,25.19,39.4803254799,131.75,23.1595,-11.2895,25.7646123685,23.1595,-11.2895,25.7646123685,0.0,0.0,0.0,92.4
2021-06-08 21:00:00,54.0525,13.7535,55.7748287178,23.9825,-11.7465,26.7046918818,30.07,25.5,39.4265760623,132.06,23.9825,-11.7465,26.7046918818,23.9825,-11.7465,26.7046918818,0.0,0.0,0.0,92.4
2021-06-08 21:30:00,57.6125,13.6555,59.2087226386,26.4825,-12.7645,29.3982187641,31.13,26.42,40.8300538819,132.32,26.4825,-12.7645,29.3982187641,26.4825,-12.7645,29.3982187641,0.0,0.0,0.0,92.4
2021-06-08 22:00:00,55.0325,13.04,56.5563228671,28.1025,-13.04,30.980511717,26.93,26.08,37.4885489183,132.55,28.1025,-13.04,30.980511717,28.1025,-13.04,30.980511717,0.0,0.0,0.0,92.4
2021-06-08 22:30:00,53.3035,12.878,54.837085957,28.9235,-13.412,31.8818223483,24.38,26.29,35.8545464342,132.34,28.9235,-13.412,31.8818223483,28.9235,-13.412,31.8818223483,0.0,0.0,0.0,92.4
2021-06-08 23:00:00,50.4685,12.5345,52.0017613404,29.8885,-13.9155,32.9691305997,20.58,26.45,33.5132645381,132.64,29.8885,-13.9155,32.9691305997,29.8885,-13.9155,32.9691305997,0.0,0.0,0.0,92.4
2021-06-08 23:30:00,51.246,5.1265,51.5017816998,29.286,-13.5735,32.2786260279,21.96,18.7,28.8432245077,133.24,29.286,-13.5735,32.2786260279,29.286,-13.5735,32.2786260279,0.0,0.0,0.0,92.4
2021-06-09 00:00:00,54.4675,-13.585,56.13609161,28.5075,-12.875,31.2800764265,25.96,-0.71,25.969707353,133.65,28.5075,-12.875,31.2800764265,28.5075,-12.875,31.2800764265,0.0,0.0,0.0,92.4
2021-06-09 00:30:00,54.271,1.808,54.3011077695,29.441,-13.172,32.2532799107,24.83,14.98,28.9987810089,132.04,29.441,-13.172,32.2532799107,29.441,-13.172,32.2532799107,0.0,0.0,0.0,92.4
2021-06-09 01:00:00,52.5625,2.742,52.6339716367,29.7525,-13.288,32.5849996202,22.81,16.03,27.8793292602,132.14,29.7525,-13.288,32.5849996202,29.7525,-13.288,32.5849996202,0.0,0.0,0.0,92.4
2021-06-09 01:30:00,49.8995,1.952,49.9376651862,29.9595,-13.438,32.8352171342,19.94,15.39,25.1884040781,132.86,29.9595,-13.438,32.8352171342,29.9595,-13.438,32.8352171342,0.0,0.0,0.0,92.4
2021-06-09 02:00:00,50.7125,2.2165,50.7609153631,30.6125,-13.8335,33.5930182999,20.1,16.05,25.7218292507,132.86,30.6125,-13.8335,33.5930182999,30.6125,-13.8335,33.5930182999,0.0,0.0,0.0,92.4
2021-06-09 02:30:00,50.738,1.095,50.7498144726,30.218,-13.885,33.2553867667,20.52,14.98,25.4061173736,133.44,30.218,-13.885,33.2553867667,30.218,-13.885,33.2553867667,0.0,0.0,0.0,92.4
2021-06-09 03:00:00,50.274,1.09,50.2858148587,30.344,-13.94,33.3928425864,19.93,15.03,24.9620872525,133.44,30.344,-13.94,33.3928425864,30.344,-13.94,33.3928425864,0.0,0.0,0.0,92.4
2021-06-09 03:30:00,50.252,1.6680000000000001,50.2796750984,29.032,-13.622,32.0689243349,21.22,15.29,26.1547796779,133.38,29.032,-13.622,32.0689243349,29.032,-13.622,32.0689243349,0.0,0.0,0.0,92.4
2021-06-09 04:00:00,49.4305,1.189,49.4447980201,28.7205,-13.221,31.617431288,20.71,14.41,25.2299861276,133.38,28.7205,-13.221,31.617431288,28.7205,-13.221,31.617431288,0.0,0.0,0.0,92.4
2021-06-09 04:30:00,50.0335,1.916,50.0701725406,28.3535,-13.244,31.2941607692,21.68,15.16,26.4546404247,133.47,28.3535,-13.244,31.2941607692,28.3535,-13.244,31.2941607692,0.0,0.0,0.0,92.4
2021-06-09 05:00:00,49.666,1.616,49.6922832239,28.866,-13.194,31.7384245356,20.8,14.81,25.5338226672,133.47,28.866,-13.194,31.7384245356,28.866,-13.194,31.7384245356,0.0,0.0,0.0,92.4
2021-06-09 05:30:00,50.7955,2.2605,50.8457734773,28.9055,-13.3295,31.8308576777,21.89,15.59,26.8741548704,133.2,28.9055,-13.3295,31.8308576777,28.9055,-13.3295,31.8308576777,0.0,0.0,0.0,92.4
2021-06-09 06:00:00,49.449,1.6880000000000002,49.4778025482,29.529,-13.342,32.4032530003,19.92,15.03,24.9541038709,133.2,29.529,-13.342,32.4032530003,29.529,-13.342,32.4032530003,0.0,0.0,0.0,92.4
2021-06-09 06:30:00,47.4725,3.888,47.6314475977,29.8225,-12.842,32.4699625847,17.65,16.73,24.3190336979,133.13,29.8225,-12.842,32.4699625847,29.8225,-12.842,32.4699625847,0.0,0.0,0.0,92.4
2021-06-09 07:00:00,49.4345,4.3885,49.6289101482,30.2845,-12.9115,32.9219952691,19.15,17.3,25.8072179826,132.68,30.2845,-12.9115,32.9219952691,30.2845,-12.9115,32.9219952691,0.0,0.0,0.0,92.4
2021-06-09 07:30:00,52.501,6.189,52.8645317959,30.681,-12.671,33.1945477752,21.82,18.86,28.8411511559,132.81,30.681,-12.671,33.1945477752,30.681,-12.671,33.1945477752,0.0,0.0,0.0,92.4
2021-06-09 08:00:00,48.9605,11.0275,50.1870134248,31.2005,-12.6025,33.6495795888,17.76,23.63,29.5600152233,132.42,31.2005,-12.6025,33.6495795888,31.2005,-12.6025,33.6495795888,0.0,0.0,0.0,92.4
2021-06-09 08:30:00,50.404,14.0935,52.3372712152,30.984,-12.7665,33.5110694883,19.42,26.86,33.1450750489,130.85,30.984,-12.7665,33.5110694883,30.984,-12.7665,33.5110694883,0.0,0.0,0.0,92.4
2021-06-09 09:00:00,55.494,12.278,56.8360213245,30.694,-12.782,33.2490775812,24.8,25.06,35.2568234531,131.09,30.694,-12.782,33.2490775812,30.694,-12.782,33.2490775812,0.0,0.0,0.0,92.4
2021-06-09 09:30:00,54.856,5.401,55.1212439718,30.806,-13.419,33.6017737181,24.05,18.82,30.5384167893,131.31,30.806,-13.419,33.6017737181,30.806,-13.419,33.6017737181,0.0,0.0,0.0,92.4
2021-06-09 10:00:00,56.625,3.8985000000000003,56.7590426915,30.855,-13.1815,33.552689419000004,25.77,17.08,30.9163274016,131.79,30.855,-13.1815,33.552689419000004,30.855,-13.1815,33.552689419000004,0.0,0.0,0.0,92.4
2021-06-09 10:30:00,52.9165,4.843,53.1376572804,30.7265,-12.307,33.0995475989,22.19,17.15,28.0449389374,132.96,30.7265,-12.307,33.0995475989,30.7265,-12.307,33.0995475989,0.0,0.0,0.0,92.4
2021-06-09 11:00:00,53.6075,3.7795,53.7405682562,30.7875,-12.1105,33.0837477699,22.82,15.89,27.8072742282,132.33,30.7875,-12.1105,33.0837477699,30.7875,-12.1105,33.0837477699,0.0,0.0,0.0,92.4
2021-06-09 11:30:00,54.2675,4.168,54.4273256761,32.6775,-12.482,34.9802705857,21.59,16.65,27.2644567157,132.15,32.6775,-12.482,34.9802705857,32.6775,-12.482,34.9802705857,0.0,0.0,0.0,92.4
2021-06-09 12:00:00,54.0075,5.2715,54.2641573094,33.4275,-12.8285,35.8045830656,20.58,18.1,27.4070501879,131.95,33.4275,-12.8285,35.8045830656,33.4275,-12.8285,35.8045830656,0.0,0.0,0.0,92.4
2021-06-09 12:30:00,53.229,5.8795,53.552730661,32.279,-12.5405,34.629438073,20.95,18.42,27.8962165894,131.84,32.279,-12.5405,34.629438073,32.279,-12.5405,34.629438073,0.0,0.0,0.0,92.4
2021-06-09 13:00:00,55.6125,4.441,55.7895387797,35.8525,-13.889,38.4487461076,19.76,18.33,26.9526714817,131.69,35.8525,-13.889,38.4487461076,35.8525,-13.889,38.4487461076,0.0,0.0,0.0,92.4
2021-06-09 13:30:00,54.708,3.575,54.8246832093,37.708,-14.515,40.4051789874,17.0,18.09,24.8243449058,131.99,37.708,-14.515,40.4051789874,37.708,-14.515,40.4051789874,0.0,0.0,0.0,92.4
2021-06-09 14:00:00,54.735,3.4825,54.8456746813,39.375,-15.2475,42.2241267672,15.36,18.73,24.222768215,131.94,39.375,-15.2475,42.2241267672,39.375,-15.2475,42.2241267672,0.0,0.0,0.0,92.4
2021-06-09 14:30:00,50.0095,3.8225,50.1553745525,40.3595,-15.0275,43.0664021773,9.65,18.85,21.1765200163,132.19,40.3595,-15.0275,43.0664021773,40.3595,-15.0275,43.0664021773,0.0,0.0,0.0,92.4
2021-06-09 15:00:00,45.063,3.2735,45.1817415695,39.403,-14.0665,41.8385328525,5.66,17.34,18.2403728032,132.04,39.403,-14.0665,41.8385328525,39.403,-14.0665,41.8385328525,0.0,0.0,0.0,92.4
2021-06-09 15:30:00,48.9485,4.4515,49.1504985173,35.8585,-13.7485,38.4038184885,13.09,18.2,22.4184767547,132.2,35.8585,-13.7485,38.4038184885,35.8585,-13.7485,38.4038184885,0.0,0.0,0.0,92.4
2021-06-09 16:00:00,47.9845,5.392,48.2864981568,34.3745,-13.498,36.929693395,13.61,18.89,23.2822722259,132.67,34.3745,-13.498,36.929693395,34.3745,-13.498,36.929693395,0.0,0.0,0.0,92.4
2021-06-09 16:30:00,45.7885,3.446,45.9179882862,33.1785,-13.444,35.7987988381,12.61,16.89,21.0780501945,132.64,33.1785,-13.444,35.7987988381,33.1785,-13.444,35.7987988381,0.0,0.0,0.0,92.4
2021-06-09 17:00:00,44.3715,3.6905,44.5247100215,33.9615,-13.4495,36.5276954173,10.41,17.14,20.0536206207,132.6,33.9615,-13.4495,36.5276954173,33.9615,-13.4495,36.5276954173,0.0,0.0,0.0,92.4
2021-06-09 17:30:00,40.8385,4.514,41.0872155086,36.9785,-14.066,39.5633898731,3.86,18.58,18.9767225832,132.56,36.9785,-14.066,39.5633898731,36.9785,-14.066,39.5633898731,0.0,0.0,0.0,92.4
2021-06-09 18:00:00,42.505,4.0575,42.6982239824,41.565,-14.3925,43.9862851495,0.9400000000000001,18.45,18.4739302803,132.18,41.565,-14.3925,43.9862851495,41.565,-14.3925,43.9862851495,0.0,0.0,0.0,92.4
2021-06-09 18:30:00,43.8085,4.2845,44.0175148378,39.6985,-14.3855,42.2245605365,4.11,18.67,19.1170342888,132.14,39.6985,-14.3855,42.2245605365,39.6985,-14.3855,42.2245605365,0.0,0.0,0.0,92.4
2021-06-09 19:00:00,45.7325,5.751,46.0926844223,37.6725,-14.549,40.3842872569,8.06,20.3,21.8415567211,131.88,37.6725,-14.549,40.3842872569,37.6725,-14.549,40.3842872569,0.0,0.0,0.0,92.4
2021-06-09 19:30:00,50.1775,4.0715,50.3424137135,37.7775,-14.7185,40.5434797286,12.4,18.79,22.5127541629,131.85,37.7775,-14.7185,40.5434797286,37.7775,-14.7185,40.5434797286,0.0,0.0,0.0,92.4
2021-06-09 20:00:00,45.4235,4.6085,45.6566821451,37.3535,-14.6515,40.1241873999,8.07,19.26,20.882349005800002,132.02,37.3535,-14.6515,40.1241873999,37.3535,-14.6515,40.1241873999,0.0,0.0,0.0,92.4
2021-06-09 20:30:00,45.267,3.931,45.4373640301,35.077,-14.199,37.8418753499,10.19,18.13,20.7974277256,132.34,35.077,-14.199,37.8418753499,35.077,-14.199,37.8418753499,0.0,0.0,0.0,92.4
2021-06-09 21:00:00,43.1765,1.6525,43.2081116053,34.5665,-14.0275,37.3043386016,8.61,15.68,17.8883900897,132.47,34.5665,-14.0275,37.3043386016,34.5665,-14.0275,37.3043386016,0.0,0.0,0.0,92.4
2021-06-09 21:30:00,43.437,2.058,43.4857256235,34.467,-14.252,37.2973671055,8.97,16.31,18.6138926611,132.52,34.467,-14.252,37.2973671055,34.467,-14.252,37.2973671055,0.0,0.0,0.0,92.4
2021-06-09 22:00:00,40.3835,0.194,40.3839659797,34.6235,-14.306,37.462626553,5.76,14.5,15.6021665162,132.93,34.6235,-14.306,37.462626553,34.6235,-14.306,37.462626553,0.0,0.0,0.0,92.4
2021-06-09 22:30:00,45.803,-2.0385,45.8483401144,32.713,-13.6385,35.4421930931,13.09,11.6,17.4902287006,133.31,32.713,-13.6385,35.4421930931,32.713,-13.6385,35.4421930931,0.0,0.0,0.0,92.4
2021-06-09 23:00:00,50.01,-3.5865,50.1384391685,30.89,-13.3665,33.6579176755,19.12,9.78,21.4760983421,133.0,30.89,-13.3665,33.6579176755,30.89,-13.3665,33.6579176755,0.0,0.0,0.0,92.4
2021-06-09 23:30:00,52.5785,-13.6225,54.3145576112,31.8185,-13.4125,34.5298725526,20.76,-0.21,20.7610621116,133.4,31.8185,-13.4125,34.5298725526,31.8185,-13.4125,34.5298725526,0.0,0.0,0.0,92.4
2021-06-10 00:00:00,51.766,-21.1695,55.9273321932,31.606,-13.3095,34.2940523451,20.16,-7.86,21.6380498197,133.32,31.606,-13.3095,34.2940523451,31.606,-13.3095,34.2940523451,0.0,0.0,0.0,92.4
2021-06-10 00:30:00,50.202,-20.8165,54.346733814,30.372,-13.5065,33.2397943172,19.83,-7.31,21.1344505488,132.32,30.372,-13.5065,33.2397943172,30.372,-13.5065,33.2397943172,0.0,0.0,0.0,92.4
2021-06-10 01:00:00,47.023,-19.8765,51.0513249706,30.203,-13.2465,32.9801602672,16.82,-6.63,18.0795270956,133.09,30.203,-13.2465,32.9801602672,30.203,-13.2465,32.9801602672,0.0,0.0,0.0,92.4
2021-06-10 01:30:00,46.4515,-18.9955,50.1853651227,30.4015,-13.5055,33.2663453433,16.05,-5.49,16.962977333,132.27,30.4015,-13.5055,33.2663453433,30.4015,-13.5055,33.2663453433,0.0,0.0,0.0,92.4
2021-06-10 02:00:00,47.012,-18.618,50.5643952599,33.052,-14.028,35.9057027225,13.96,-4.59,14.6952271163,132.27,33.052,-14.028,35.9057027225,33.052,-14.028,35.9057027225,0.0,0.0,0.0,92.4
2021-06-10 02:30:00,48.0485,-18.6225,51.5311154401,36.1185,-15.2925,39.2225266715,11.93,-3.33,12.386032456,131.92,36.1185,-15.2925,39.2225266715,36.1185,-15.2925,39.2225266715,0.0,0.0,0.0,92.4
2021-06-10 03:00:00,47.2625,-19.239,51.0282571449,35.6225,-15.129,38.7020561114,11.64,-4.11,12.344298279,132.38,35.6225,-15.129,38.7020561114,35.6225,-15.129,38.7020561114,0.0,0.0,0.0,92.4
2021-06-10 03:30:00,49.3105,-19.3275,52.9629839275,33.9605,-14.8975,37.084377661,15.35,-4.43,15.9764639392,132.38,33.9605,-14.8975,37.084377661,33.9605,-14.8975,37.084377661,0.0,0.0,0.0,92.4
2021-06-10 04:00:00,49.3195,-20.0945,53.2560044549,32.5095,-14.3045,35.5174085555,16.81,-5.79,17.7792069564,132.74,32.5095,-14.3045,35.5174085555,32.5095,-14.3045,35.5174085555,0.0,0.0,0.0,92.4
2021-06-10 04:30:00,50.5005,-19.998,54.3159323242,31.1305,-14.118,34.182246185,19.37,-5.88,20.2428085996,132.41,31.1305,-14.118,34.182246185,31.1305,-14.118,34.182246185,0.0,0.0,0.0,92.4
2021-06-10 05:00:00,50.406,-20.1345,54.2785678353,30.726,-13.8345,33.6968910472,19.68,-6.3,20.6637944241,132.72,30.726,-13.8345,33.6968910472,30.726,-13.8345,33.6968910472,0.0,0.0,0.0,92.4
2021-06-10 05:30:00,51.047,-19.707,54.7189369232,31.037,-13.697,33.9249639351,20.01,-6.01,20.8930658353,132.65,31.037,-13.697,33.9249639351,31.037,-13.697,33.9249639351,0.0,0.0,0.0,92.4
2021-06-10 06:00:00,48.605,-19.646,52.425292951,31.015,-13.746,33.9246627249,17.59,-5.9,18.5531156413,132.2,31.015,-13.746,33.9246627249,31.015,-13.746,33.9246627249,0.0,0.0,0.0,92.4
2021-06-10 06:30:00,45.49,-18.262,49.0187795034,30.89,-13.462,33.6959573836,14.6,-4.8,15.3687995628,132.31,30.89,-13.462,33.6959573836,30.89,-13.462,33.6959573836,0.0,0.0,0.0,92.4
2021-06-10 07:00:00,41.381,-14.455,43.8330262017,31.261,-13.135,33.9083816482,10.12,-1.32,10.2057238842,132.14,31.261,-13.135,33.9083816482,31.261,-13.135,33.9083816482,0.0,0.0,0.0,92.4
2021-06-10 07:30:00,46.6815,-12.3435,48.2858616419,30.8615,-13.7035,33.7671155786,15.82,1.3599999999999999,15.8783500402,131.19,30.8615,-13.7035,33.7671155786,30.8615,-13.7035,33.7671155786,0.0,0.0,0.0,92.4
2021-06-10 08:00:00,44.5865,-12.39,46.2759989871,31.1665,-13.03,33.7806397549,13.42,0.64,13.4352521376,131.05,31.1665,-13.03,33.7806397549,31.1665,-13.03,33.7806397549,0.0,0.0,0.0,92.4
2021-06-10 08:30:00,47.7005,8.396,48.4337745406,31.2705,-13.704,34.1415258337,16.43,22.1,27.5382443159,130.16,31.2705,-13.704,34.1415258337,31.2705,-13.704,34.1415258337,0.0,0.0,0.0,92.4
2021-06-10 09:00:00,44.7445,13.9435,46.8667416459,31.3845,-13.6165,34.2110495674,13.36,27.56,30.6274909191,132.35,31.3845,-13.6165,34.2110495674,31.3845,-13.6165,34.2110495674,0.0,0.0,0.0,92.4
2021-06-10 09:30:00,45.9565,13.016,47.7641722241,32.6165,-13.944,35.4721187449,13.34,26.96,30.0798470741,133.14,32.6165,-13.944,35.4721187449,32.6165,-13.944,35.4721187449,0.0,0.0,0.0,92.4
2021-06-10 10:00:00,50.7765,11.765,52.1216670613,34.2065,-14.285,37.0694735227,16.57,26.05,30.8734092708,133.03,34.2065,-14.285,37.0694735227,34.2065,-14.285,37.0694735227,0.0,0.0,0.0,92.4
2021-06-10 10:30:00,56.5065,12.0815,57.7836238436,32.9365,-14.0085,35.7917742575,23.57,26.09,35.1601052331,133.15,32.9365,-14.0085,35.7917742575,32.9365,-14.0085,35.7917742575,0.0,0.0,0.0,92.4
2021-06-10 11:00:00,56.956,12.192,58.2462943027,34.816,-14.108,37.5658025337,22.14,26.3,34.3783303841,133.36,34.816,-14.108,37.5658025337,34.816,-14.108,37.5658025337,0.0,0.0,0.0,92.4
2021-06-10 11:30:00,49.011,14.051,50.9853775312,33.611,-13.949,36.3905746314,15.4,28.0,31.9555941894,133.08,33.611,-13.949,36.3905746314,33.611,-13.949,36.3905746314,0.0,0.0,0.0,92.4
2021-06-10 12:00:00,53.1715,13.713,54.9113356353,33.4515,-13.867,36.2118287477,19.72,27.58,33.904790222,132.82,33.4515,-13.867,36.2118287477,33.4515,-13.867,36.2118287477,0.0,0.0,0.0,92.4
2021-06-10 12:30:00,52.8925,13.211,54.5174016003,32.0025,-13.729,34.8230591311,20.89,26.94,34.0904048084,133.0,32.0025,-13.729,34.8230591311,32.0025,-13.729,34.8230591311,0.0,0.0,0.0,92.4
2021-06-10 13:00:00,58.9785,11.948,60.1765582785,32.2485,-13.932,35.1292808957,26.73,25.88,37.2057428363,133.0,32.2485,-13.932,35.1292808957,32.2485,-13.932,35.1292808957,0.0,0.0,0.0,92.4
2021-06-10 13:30:00,59.6815,10.5575,60.6081038187,32.6615,-14.3225,35.6638134318,27.02,24.88,36.7300258644,133.24,32.6615,-14.3225,35.6638134318,32.6615,-14.3225,35.6638134318,0.0,0.0,0.0,92.4
2021-06-10 14:00:00,61.2415,11.2085,62.2587487386,32.3515,-14.2715,35.3595144834,28.89,25.48,38.5209358661,133.56,32.3515,-14.2715,35.3595144834,32.3515,-14.2715,35.3595144834,0.0,0.0,0.0,92.4
2021-06-10 14:30:00,62.0895,11.3055,63.1103821926,34.2995,-14.9945,37.4338180059,27.79,26.3,38.2619144842,133.62,34.2995,-14.9945,37.4338180059,34.2995,-14.9945,37.4338180059,0.0,0.0,0.0,92.4
2021-06-10 15:00:00,61.708,11.717,62.8105512872,34.668,-15.213,37.8590226102,27.04,26.93,38.1626322467,133.57,34.668,-15.213,37.8590226102,34.668,-15.213,37.8590226102,0.0,0.0,0.0,92.4
2021-06-10 15:30:00,60.207,11.428,61.2819878349,33.807,-15.482,37.1834045375,26.4,26.91,37.697587456,133.64,33.807,-15.482,37.1834045375,33.807,-15.482,37.1834045375,0.0,0.0,0.0,92.4
2021-06-10 16:00:00,57.758,11.7215,58.935389421400004,33.968,-15.2685,37.2418060283,23.79,26.99,35.978107232,133.72,33.968,-15.2685,37.2418060283,33.968,-15.2685,37.2418060283,0.0,0.0,0.0,92.4
2021-06-10 16:30:00,59.729,10.659,60.6726274526,34.129,-15.571,37.5132600823,25.6,26.23,36.6520517843,133.53,34.129,-15.571,37.5132600823,34.129,-15.571,37.5132600823,0.0,0.0,0.0,92.4
2021-06-10 17:00:00,60.9,9.716,61.6701763902,35.69,-15.894,39.0691097416,25.21,25.61,35.9362797184,133.72,35.69,-15.894,39.0691097416,35.69,-15.894,39.0691097416,0.0,0.0,0.0,92.4
2021-06-10 17:30:00,58.718,8.9795,59.4006308405,35.608,-15.8705,38.9846435696,23.11,24.85,33.9351528654,133.43,35.608,-15.8705,38.9846435696,35.608,-15.8705,38.9846435696,0.0,0.0,0.0,92.4
2021-06-10 18:00:00,61.1635,10.245,62.0155928557,33.2835,-15.225,36.6004371183,27.88,25.47,37.7626177588,133.47,33.2835,-15.225,36.6004371183,33.2835,-15.225,36.6004371183,0.0,0.0,0.0,92.4
2021-06-10 18:30:00,61.9055,11.5355,62.9710940869,34.2755,-15.2545,37.5167918471,27.63,26.79,38.4853348693,133.35,34.2755,-15.2545,37.5167918471,34.2755,-15.2545,37.5167918471,0.0,0.0,0.0,92.4
2021-06-10 19:00:00,59.6595,11.471,60.7522821073,34.7195,-15.919,38.1950028309,24.94,27.39,37.0434299168,132.98,34.7195,-15.919,38.1950028309,34.7195,-15.919,38.1950028309,0.0,0.0,0.0,92.4
2021-06-10 19:30:00,57.338,10.627,58.3144868193,34.808,-15.873,38.2563588571,22.53,26.5,34.782911034,133.86,34.808,-15.873,38.2563588571,34.808,-15.873,38.2563588571,0.0,0.0,0.0,92.4
2021-06-10 20:00:00,57.626,9.954,58.4793809133,35.806,-16.176,39.2903628387,21.82,26.13,34.0424631894,133.46,35.806,-16.176,39.2903628387,35.806,-16.176,39.2903628387,0.0,0.0,0.0,92.4
2021-06-10 20:30:00,58.093,10.448,59.0250569928,34.333,-15.552,37.6911076117,23.76,26.0,35.2212663032,133.48,34.333,-15.552,37.6911076117,34.333,-15.552,37.6911076117,0.0,0.0,0.0,92.4
2021-06-10 21:00:00,58.697,8.4455,59.3014694527,33.437,-15.9845,37.0612629203,25.26,24.43,35.1410372641,133.48,33.437,-15.9845,37.0612629203,33.437,-15.9845,37.0612629203,0.0,0.0,0.0,92.4
2021-06-10 21:30:00,57.86,8.5595,58.4896968726,34.29,-16.5005,38.0535228363,23.57,25.06,34.4027397165,133.8,34.29,-16.5005,38.0535228363,34.29,-16.5005,38.0535228363,0.0,0.0,0.0,92.4
2021-06-10 22:00:00,55.8805,8.65,56.5460235582,35.1305,-16.34,38.7446464721,20.75,24.99,32.4817271708,133.8,35.1305,-16.34,38.7446464721,35.1305,-16.34,38.7446464721,0.0,0.0,0.0,92.4
2021-06-10 22:30:00,55.3745,-0.543,55.3771622535,33.5445,-15.603,36.9957712347,21.83,15.06,26.5207937287,134.27,33.5445,-15.603,36.9957712347,33.5445,-15.603,36.9957712347,0.0,0.0,0.0,92.4
2021-06-10 23:00:00,55.112,-10.009,56.0135039522,33.882,-15.039,37.0696836377,21.23,5.03,21.817740488,134.27,33.882,-15.039,37.0696836377,33.882,-15.039,37.0696836377,0.0,0.0,0.0,92.4
2021-06-10 23:30:00,57.8,-9.2235,58.5312989114,32.06,-15.0335,35.4097404996,25.74,5.8100000000000005,26.3875671482,133.58,32.06,-15.0335,35.4097404996,32.06,-15.0335,35.4097404996,0.0,0.0,0.0,92.4
2021-06-11 00:00:00,57.968,-7.798,58.4901515471,33.398,-15.108,36.6562145891,24.57,7.31,25.6343714571,133.82,33.398,-15.108,36.6562145891,33.398,-15.108,36.6562145891,0.0,0.0,0.0,92.4
2021-06-11 00:30:00,55.4855,-7.2185,55.9530826005,34.7055,-15.5185,38.0170431846,20.78,8.3,22.3762910242,133.73,34.7055,-15.5185,38.0170431846,34.7055,-15.5185,38.0170431846,0.0,0.0,0.0,92.4
2021-06-11 01:00:00,53.2975,-7.993,53.8935205312,37.4275,-16.473,40.8922668148,15.87,8.48,17.9935349501,133.89,37.4275,-16.473,40.8922668148,37.4275,-16.473,40.8922668148,0.0,0.0,0.0,92.4
2021-06-11 01:30:00,49.3405,-7.6895,49.9360926635,39.5405,-17.3395,43.1753332413,9.8,9.65,13.7536358829,133.1,39.5405,-17.3395,43.1753332413,39.5405,-17.3395,43.1753332413,0.0,0.0,0.0,92.4
2021-06-11 02:00:00,49.327,-5.7975,49.6665273122,42.847,-17.8175,46.4039730546,6.48,12.02,13.6554311539,132.43,42.847,-17.8175,46.4039730546,42.847,-17.8175,46.4039730546,0.0,0.0,0.0,92.4
2021-06-11 02:30:00,49.2365,-5.4645,49.5388099625,45.1865,-18.4445,48.8059357302,4.05,12.98,13.5971651457,131.82,45.1865,-18.4445,48.8059357302,45.1865,-18.4445,48.8059357302,0.0,0.0,0.0,92.4
2021-06-11 03:00:00,49.1065,-6.271,49.5052904572,41.9065,-17.981,45.6012182211,7.2,11.71,13.7464213525,131.7,41.9065,-17.981,45.6012182211,41.9065,-17.981,45.6012182211,0.0,0.0,0.0,92.4
2021-06-11 03:30:00,48.577,-5.819,48.9242852784,42.517,-18.249,46.2679293896,6.06,12.43,13.82853933,132.11,42.517,-18.249,46.2679293896,42.517,-18.249,46.2679293896,0.0,0.0,0.0,92.4
2021-06-11 04:00:00,47.332,-7.2655,47.8863833908,39.892,-17.2255,43.4521520094,7.44,9.96,12.432023166,132.45,39.892,-17.2255,43.4521520094,39.892,-17.2255,43.4521520094,0.0,0.0,0.0,92.4
2021-06-11 04:30:00,47.252,-6.6370000000000005,47.7158388064,40.422,-17.587,44.0822033592,6.83,10.95,12.9054794564,132.33,40.422,-17.587,44.0822033592,40.422,-17.587,44.0822033592,0.0,0.0,0.0,92.4
2021-06-11 05:00:00,46.755,-6.167,47.1599609203,40.655,-17.657,44.3237935425,6.1,11.49,13.0088469896,132.66,40.655,-17.657,44.3237935425,40.655,-17.657,44.3237935425,0.0,0.0,0.0,92.4
2021-06-11 05:30:00,41.526,-6.8,42.0790764632,39.246,-17.94,43.1519653782,2.2800000000000002,11.14,11.3709278425,132.49,39.246,-17.94,43.1519653782,39.246,-17.94,43.1519653782,0.0,0.0,0.0,92.4
2021-06-11 06:00:00,39.5275,-6.9254999999999995,40.1296125885,39.9675,-18.1555,43.8978728015,-0.44,11.23,11.2386164629,132.8,39.9675,-18.1555,43.8978728015,39.9675,-18.1555,43.8978728015,0.0,0.0,0.0,92.4
2021-06-11 06:30:00,42.973,-4.957,43.2579539276,42.063,-18.387,45.9061840932,0.91,13.43,13.4607949245,132.84,42.063,-18.387,45.9061840932,42.063,-18.387,45.9061840932,0.0,0.0,0.0,92.4
2021-06-11 07:00:00,41.9375,-3.3365,42.0700147195,42.3775,-18.2365,46.1348289094,-0.44,14.9,14.9064952286,132.31,42.3775,-18.2365,46.1348289094,42.3775,-18.2365,46.1348289094,0.0,0.0,0.0,92.4
2021-06-11 07:30:00,40.3905,-0.3285,40.3918358397,42.7105,-17.9485,46.328559901,-2.32,17.62,17.7720792256,132.1,42.7105,-17.9485,46.328559901,42.7105,-17.9485,46.328559901,0.0,0.0,0.0,92.4
2021-06-11 08:00:00,38.425,13.9795,40.8889599434,43.425,-18.1805,47.0771834889,-5.0,32.16,32.5463607797,130.84,43.425,-18.1805,47.0771834889,43.425,-18.1805,47.0771834889,0.0,0.0,0.0,92.4
2021-06-11 08:30:00,42.648,25.64,49.7620488324,40.388,-17.78,44.1284369086,2.26,43.42,43.4787764317,131.28,40.388,-17.78,44.1284369086,40.388,-17.78,44.1284369086,0.0,0.0,0.0,92.4
2021-06-11 09:00:00,46.3145,13.426,48.2212648761,39.4845,-16.734,42.8841753593,6.83,30.16,30.9236883311,133.06,39.4845,-16.734,42.8841753593,39.4845,-16.734,42.8841753593,0.0,0.0,0.0,92.4
2021-06-11 09:30:00,43.614,8.5655,44.4471459854,37.864,-15.0445,40.7433365871,5.75,23.61,24.30009465,132.78,37.864,-15.0445,40.7433365871,37.864,-15.0445,40.7433365871,0.0,0.0,0.0,92.4
2021-06-11 10:00:00,43.357,9.484,44.3821552541,37.887,-14.956,40.732133568,5.47,24.44,25.0446501273,131.71,37.887,-14.956,40.732133568,37.887,-14.956,40.732133568,0.0,0.0,0.0,92.4
2021-06-11 10:30:00,40.7915,8.687,41.7062398359,39.6915,-15.193,42.4999108381,1.1,23.88,23.9053215833,132.06,39.6915,-15.193,42.4999108381,39.6915,-15.193,42.4999108381,0.0,0.0,0.0,92.4
2021-06-11 11:00:00,51.5015,8.6255,52.2188065021,41.4615,-15.7945,44.3680314247,10.04,24.42,26.4033709969,132.11,41.4615,-15.7945,44.3680314247,41.4615,-15.7945,44.3680314247,0.0,0.0,0.0,92.4
2021-06-11 11:30:00,53.0255,8.094,53.6396913325,42.9655,-16.266,45.9414512858,10.06,24.36,26.3555155518,132.78,42.9655,-16.266,45.9414512858,42.9655,-16.266,45.9414512858,0.0,0.0,0.0,92.4
2021-06-11 12:00:00,53.8455,8.059,54.4452509522,41.9655,-15.901,44.8769984652,11.88,23.96,26.7435225802,132.78,41.9655,-15.901,44.8769984652,41.9655,-15.901,44.8769984652,0.0,0.0,0.0,92.4
2021-06-11 12:30:00,52.699,7.259,53.1965946467,40.549,-15.421,43.3823540394,12.15,22.68,25.7294558823,133.03,40.549,-15.421,43.3823540394,40.549,-15.421,43.3823540394,0.0,0.0,0.0,92.4
2021-06-11 13:00:00,49.543,8.253,50.2256991788,39.933,-15.697,42.9073455017,9.61,23.95,25.806096179,132.89,39.933,-15.697,42.9073455017,39.933,-15.697,42.9073455017,0.0,0.0,0.0,92.4
2021-06-11 13:30:00,50.3285,7.537,50.8897266769,40.5585,-16.003,43.6014670768,9.77,23.54,25.4869476399,133.45,40.5585,-16.003,43.6014670768,40.5585,-16.003,43.6014670768,0.0,0.0,0.0,92.4
2021-06-11 14:00:00,49.3525,9.26,50.213711835,45.0225,-17.26,48.2175601441,4.33,26.52,26.8711611212,133.62,45.0225,-17.26,48.2175601441,45.0225,-17.26,48.2175601441,0.0,0.0,0.0,92.4
2021-06-11 14:30:00,46.229,8.7485,47.0495132095,43.719,-17.2215,46.9886265308,2.51,25.97,26.0910137787,133.54,43.719,-17.2215,46.9886265308,43.719,-17.2215,46.9886265308,0.0,0.0,0.0,92.4
2021-06-11 15:00:00,44.9015,9.4605,45.8873159217,40.7315,-16.2995,43.8717311318,4.17,25.76,26.0953348321,133.54,40.7315,-16.2995,43.8717311318,40.7315,-16.2995,43.8717311318,0.0,0.0,0.0,92.4
2021-06-11 15:30:00,43.859,7.1905,44.4445178987,39.489,-15.5695,42.447502297,4.37,22.76,23.1757308407,134.1,39.489,-15.5695,42.447502297,39.489,-15.5695,42.447502297,0.0,0.0,0.0,92.4
2021-06-11 16:00:00,43.256,-6.2325,43.7026954804,38.216,-14.7125,40.9502174872,5.04,8.48,9.8646844856,134.28,38.216,-14.7125,40.9502174872,38.216,-14.7125,40.9502174872,0.0,0.0,0.0,92.4
2021-06-11 16:30:00,45.0895,-11.7565,46.5969773966,37.2895,-14.0265,39.8403001055,7.8,2.27,8.1236014181,132.29,37.2895,-14.0265,39.8403001055,37.2895,-14.0265,39.8403001055,0.0,0.0,0.0,92.4
2021-06-11 17:00:00,47.663,-9.2785,48.5577195845,36.183,-13.868500000000001,38.7497713703,11.48,4.59,12.3635957553,132.29,36.183,-13.868500000000001,38.7497713703,36.183,-13.868500000000001,38.7497713703,0.0,0.0,0.0,92.4
2021-06-11 17:30:00,46.2275,-10.233,47.3465526227,35.6475,-13.423,38.0909593637,10.58,3.19,11.0504524794,132.41,35.6475,-13.423,38.0909593637,35.6475,-13.423,38.0909593637,0.0,0.0,0.0,92.4
2021-06-11 18:00:00,43.2515,-9.6835,44.3222565366,36.9115,-12.9735,39.1250627412,6.34,3.29,7.1428075713,131.94,36.9115,-12.9735,39.1250627412,36.9115,-12.9735,39.1250627412,0.0,0.0,0.0,92.4
2021-06-11 18:30:00,44.372,-9.7245,45.4251063207,36.602,-12.8045,38.7770760147,7.77,3.08,8.3581876026,131.55,36.602,-12.8045,38.7770760147,36.602,-12.8045,38.7770760147,0.0,0.0,0.0,92.4
2021-06-11 19:00:00,45.722,-5.9975000000000005,46.1136779085,38.412,-13.7575,40.80135476,7.31,7.76,10.6608489343,130.88,38.412,-13.7575,40.80135476,38.412,-13.7575,40.80135476,0.0,0.0,0.0,92.4
2021-06-11 19:30:00,44.2085,6.741,44.7194873992,38.2285,-15.199,41.1391275217,5.98,21.94,22.7403605952,130.24,38.2285,-15.199,41.1391275217,38.2285,-15.199,41.1391275217,0.0,0.0,0.0,92.4
2021-06-11 20:00:00,45.791,6.734,46.2835006995,39.611,-16.026,42.73012985,6.18,22.76,23.5841048166,131.61,39.611,-16.026,42.73012985,39.611,-16.026,42.73012985,0.0,0.0,0.0,92.4
2021-06-11 20:30:00,51.7425,4.4275,51.9315805893,39.9725,-16.1425,43.1089441126,11.77,20.57,23.6993206654,132.02,39.9725,-16.1425,43.1089441126,39.9725,-16.1425,43.1089441126,0.0,0.0,0.0,92.4
2021-06-11 21:00:00,53.5415,3.7855,53.675154704,38.6115,-15.8045,41.7208599204,14.93,19.59,24.6307328352,132.02,38.6115,-15.8045,41.7208599204,38.6115,-15.8045,41.7208599204,0.0,0.0,0.0,92.4
2021-06-11 21:30:00,48.259,3.4314999999999998,48.3808461403,38.979,-15.9285,42.107951188,9.28,19.36,21.469233801,131.59,38.979,-15.9285,42.107951188,38.979,-15.9285,42.107951188,0.0,0.0,0.0,92.4
2021-06-11 22:00:00,47.828,3.642,47.966464827,33.988,-14.628,37.0021962591,13.84,18.27,22.9202639601,131.59,33.988,-14.628,37.0021962591,33.988,-14.628,37.0021962591,0.0,0.0,0.0,92.4
2021-06-11 22:30:00,47.224,4.5925,47.4467831602,32.484,-14.0175,35.3793804673,14.74,18.61,23.7402548428,131.96,32.484,-14.0175,35.3793804673,32.484,-14.0175,35.3793804673,0.0,0.0,0.0,92.4
2021-06-11 23:00:00,45.804,4.2975,46.0051619087,31.044,-14.2525,34.1593865907,14.76,18.55,23.7056976274,130.88,31.044,-14.2525,34.1593865907,31.044,-14.2525,34.1593865907,0.0,0.0,0.0,92.4
2021-06-11 23:30:00,39.694,3.771,39.8727234711,28.524,-13.149,31.4088327863,11.17,16.92,20.2744987608,131.5,28.524,-13.149,31.4088327863,28.524,-13.149,31.4088327863,0.0,0.0,0.0,92.4
