Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-12 00:00:00,42.6735,2.0515,42.7227837869,29.4835,-13.7285,32.523045437,13.19,15.78,20.5665869799,131.86,29.4835,-13.7285,32.523045437,29.4835,-13.7285,32.523045437,0.0,0.0,0.0,92.4
2021-06-12 00:30:00,54.785,-9.5295,55.607621737,31.265,-14.3995,34.4215895224,23.52,4.87,24.0188946457,132.92,31.265,-14.3995,34.4215895224,31.265,-14.3995,34.4215895224,0.0,0.0,0.0,92.4
2021-06-12 01:00:00,59.5015,-20.07,62.7951702144,30.2415,-13.98,33.3164932466,29.26,-6.09,29.8870490347,132.92,30.2415,-13.98,33.3164932466,30.2415,-13.98,33.3164932466,0.0,0.0,0.0,92.4
2021-06-12 01:30:00,59.4325,-19.532,62.559740091,30.1125,-13.602,33.0420498797,29.32,-5.93,29.9136641019,130.38,30.1125,-13.602,33.0420498797,30.1125,-13.602,33.0420498797,0.0,0.0,0.0,92.4
2021-06-12 02:00:00,61.4935,-18.9795,64.355823066,29.6335,-13.8995,32.7313370106,31.86,-5.08,32.2624549593,129.92,29.6335,-13.8995,32.7313370106,29.6335,-13.8995,32.7313370106,0.0,0.0,0.0,92.4
2021-06-12 02:30:00,60.7955,-19.3015,63.7858975205,30.1255,-14.3215,33.3564253555,30.67,-4.98,31.0716800318,130.74,30.1255,-14.3215,33.3564253555,30.1255,-14.3215,33.3564253555,0.0,0.0,0.0,92.4
2021-06-12 03:00:00,59.368,-19.1435,62.3781453415,29.178,-14.0835,32.3990841884,30.19,-5.06,30.6111041944,130.88,29.178,-14.0835,32.3990841884,29.178,-14.0835,32.3990841884,0.0,0.0,0.0,92.4
2021-06-12 03:30:00,59.6065,-19.8245,62.8167624325,28.9465,-14.0345,32.1693495816,30.66,-5.79,31.2019182103,131.04,28.9465,-14.0345,32.1693495816,28.9465,-14.0345,32.1693495816,0.0,0.0,0.0,92.4
2021-06-12 04:00:00,58.7365,-20.225,62.1210677407,28.3565,-13.565,31.4340630089,30.38,-6.66,31.1014469117,131.04,28.3565,-13.565,31.4340630089,28.3565,-13.565,31.4340630089,0.0,0.0,0.0,92.4
2021-06-12 04:30:00,59.582,-20.8955,63.1398182152,28.172,-12.6955,30.9004418132,31.41,-8.2,32.4627186169,131.51,28.172,-12.6955,30.9004418132,28.172,-12.6955,30.9004418132,0.0,0.0,0.0,92.4
2021-06-12 05:00:00,58.3885,-20.307,61.8190195753,28.6385,-12.547,31.2664499304,29.75,-7.76,30.7454077872,131.41,28.6385,-12.547,31.2664499304,28.6385,-12.547,31.2664499304,0.0,0.0,0.0,92.4
2021-06-12 05:30:00,56.601,-20.9935,60.3688681627,28.781,-12.4035,31.3399549019,27.82,-8.59,29.1159835829,131.55,28.781,-12.4035,31.3399549019,28.781,-12.4035,31.3399549019,0.0,0.0,0.0,92.4
2021-06-12 06:00:00,56.267,-20.875,60.0145058632,28.777,-12.365,31.321062466,27.49,-8.51,28.7770776835,131.41,28.777,-12.365,31.321062466,28.777,-12.365,31.321062466,0.0,0.0,0.0,92.4
2021-06-12 06:30:00,57.88,-19.2005,60.9815841074,29.11,-12.1705,31.5517538379,28.77,-7.03,29.6164447562,131.41,29.11,-12.1705,31.5517538379,29.11,-12.1705,31.5517538379,0.0,0.0,0.0,92.4
2021-06-12 07:00:00,54.242,-19.2695,57.5630801317,29.402,-11.9195,31.7262050086,24.84,-7.35,25.9045961173,130.92,29.402,-11.9195,31.7262050086,29.402,-11.9195,31.7262050086,0.0,0.0,0.0,92.4
2021-06-12 07:30:00,40.255,-16.6585,43.5657049438,28.935,-11.6785,31.2029099164,11.32,-4.98,12.3670044877,131.62,28.935,-11.6785,31.2029099164,28.935,-11.6785,31.2029099164,0.0,0.0,0.0,92.4
2021-06-12 08:00:00,36.115,-15.2075,39.1862384167,29.775,-11.5475,31.9358009333,6.34,-3.66,7.3206010682,131.26,29.775,-11.5475,31.9358009333,29.775,-11.5475,31.9358009333,0.0,0.0,0.0,92.4
2021-06-12 08:30:00,39.1815,-6.8515,39.7760354296,29.9515,-11.5815,32.1126687539,9.23,4.73,10.371393349,130.1,29.9515,-11.5815,32.1126687539,29.9515,-11.5815,32.1126687539,0.0,0.0,0.0,92.4
2021-06-12 09:00:00,42.2115,1.478,42.2373675346,30.3115,-12.062,32.6232873305,11.9,13.54,18.02613658,130.77,30.3115,-12.062,32.6232873305,30.3115,-12.062,32.6232873305,0.0,0.0,0.0,92.4
2021-06-12 09:30:00,40.59,1.6025,40.6216211672,31.64,-12.7175,34.1002112347,8.95,14.32,16.8868262264,131.38,31.64,-12.7175,34.1002112347,31.64,-12.7175,34.1002112347,0.0,0.0,0.0,92.4
2021-06-12 10:00:00,36.9845,2.5265,37.0706951985,32.2245,-12.663499999999999,34.6234405064,4.76,15.19,15.9183447632,131.45,32.2245,-12.663499999999999,34.6234405064,32.2245,-12.663499999999999,34.6234405064,0.0,0.0,0.0,92.4
2021-06-12 10:30:00,37.262,3.5915,37.4346833331,34.152,-12.8785,36.4995187126,3.11,16.47,16.7610560526,131.1,34.152,-12.8785,36.4995187126,34.152,-12.8785,36.4995187126,0.0,0.0,0.0,92.4
2021-06-12 11:00:00,37.057,2.1085,37.1169371211,36.917,-13.6715,39.3671792392,0.14,15.78,15.7806210271,130.59,36.917,-13.6715,39.3671792392,36.917,-13.6715,39.3671792392,0.0,0.0,0.0,92.4
2021-06-12 11:30:00,38.9565,2.473,39.0349154124,40.6565,-14.607,43.2008731538,-1.7000000000000002,17.08,17.164393377,130.37,40.6565,-14.607,43.2008731538,40.6565,-14.607,43.2008731538,0.0,0.0,0.0,92.4
2021-06-12 12:00:00,34.973,1.3685,34.9997645885,41.803,-14.3515,44.1979225898,-6.83,15.72,17.1396411864,130.82,41.803,-14.3515,44.1979225898,41.803,-14.3515,44.1979225898,0.0,0.0,0.0,92.4
2021-06-12 12:30:00,37.309,1.4835,37.3384822034,41.339,-14.6365,43.8536207542,-4.03,16.12,16.6161156712,130.26,41.339,-14.6365,43.8536207542,41.339,-14.6365,43.8536207542,0.0,0.0,0.0,92.4
2021-06-12 13:00:00,37.147,0.1535,37.1473171474,42.737,-15.1665,45.3483615057,-5.59,15.32,16.3079888398,130.75,42.737,-15.1665,45.3483615057,42.737,-15.1665,45.3483615057,0.0,0.0,0.0,92.4
2021-06-12 13:30:00,36.2435,-0.8165,36.2526959618,41.7435,-14.7165,44.2616669874,-5.5,13.9,14.9485785277,130.75,41.7435,-14.7165,44.2616669874,41.7435,-14.7165,44.2616669874,0.0,0.0,0.0,92.4
2021-06-12 14:00:00,44.8285,-0.1505,44.8287526315,42.7285,-14.2105,45.0295794173,2.1,14.06,14.2159628587,131.5,42.7285,-14.2105,45.0295794173,42.7285,-14.2105,45.0295794173,0.0,0.0,0.0,92.4
2021-06-12 14:30:00,44.9975,0.28850000000000003,44.9984248447,43.4275,-15.0815,45.9717239018,1.57,15.37,15.4499773463,131.27,43.4275,-15.0815,45.9717239018,43.4275,-15.0815,45.9717239018,0.0,0.0,0.0,92.4
2021-06-12 15:00:00,42.4145,-0.47450000000000003,42.417154083,43.1145,-15.4445,45.797300035,-0.7000000000000001,14.97,14.9863571291,131.81,43.1145,-15.4445,45.797300035,43.1145,-15.4445,45.797300035,0.0,0.0,0.0,92.4
2021-06-12 15:30:00,37.102,-0.7045,37.1086879888,42.142,-15.8345,45.0186578459,-5.04,15.13,15.9473665538,131.52,42.142,-15.8345,45.0186578459,42.142,-15.8345,45.0186578459,0.0,0.0,0.0,92.4
2021-06-12 16:00:00,37.2115,-0.437,37.2140659059,41.6415,-15.417,44.403810774,-4.43,14.98,15.6213091641,132.18,41.6415,-15.417,44.403810774,41.6415,-15.417,44.403810774,0.0,0.0,0.0,92.4
2021-06-12 16:30:00,34.905,-0.247,34.9058739183,40.615,-14.897,43.2608233163,-5.71,14.65,15.7234410992,131.99,40.615,-14.897,43.2608233163,40.615,-14.897,43.2608233163,0.0,0.0,0.0,92.4
2021-06-12 17:00:00,32.283,-0.02,32.2830061952,40.283,-13.94,42.6267954343,-8.0,13.92,16.0551051071,132.35,40.283,-13.94,42.6267954343,40.283,-13.94,42.6267954343,0.0,0.0,0.0,92.4
2021-06-12 17:30:00,32.3595,1.5625,32.397201214,38.0995,-13.9275,40.5653442793,-5.74,15.49,16.5193129397,131.46,38.0995,-13.9275,40.5653442793,38.0995,-13.9275,40.5653442793,0.0,0.0,0.0,92.4
2021-06-12 18:00:00,37.4115,0.602,37.4163431705,36.8815,-14.088,39.4805874608,0.53,14.69,14.6995578165,131.59,36.8815,-14.088,39.4805874608,36.8815,-14.088,39.4805874608,0.0,0.0,0.0,92.4
2021-06-12 18:30:00,41.583,0.4605,41.5855497649,35.513,-14.1395,38.2243198664,6.07,14.6,15.8115432517,131.25,35.513,-14.1395,38.2243198664,35.513,-14.1395,38.2243198664,0.0,0.0,0.0,92.4
2021-06-12 19:00:00,40.06,0.8215,40.0684222581,33.05,-14.2885,36.0064401496,7.01,15.11,16.6568964696,131.38,33.05,-14.2885,36.0064401496,33.05,-14.2885,36.0064401496,0.0,0.0,0.0,92.4
2021-06-12 19:30:00,39.88,1.855,39.9231189288,32.22,-14.805,35.4586579695,7.66,16.66,18.3366081924,130.77,32.22,-14.805,35.4586579695,32.22,-14.805,35.4586579695,0.0,0.0,0.0,92.4
2021-06-12 20:00:00,38.99,0.783,38.9978613388,33.14,-14.227,36.0647629827,5.85,15.01,16.1097051494,130.92,33.14,-14.227,36.0647629827,33.14,-14.227,36.0647629827,0.0,0.0,0.0,92.4
2021-06-12 20:30:00,39.2845,1.109,39.3001503973,33.1545,-13.761,35.8968799654,6.13,14.87,16.0839609549,130.92,33.1545,-13.761,35.8968799654,33.1545,-13.761,35.8968799654,0.0,0.0,0.0,92.4
2021-06-12 21:00:00,38.5615,0.4365,38.5639704193,31.8015,-12.8935,34.3158526704,6.76,13.33,14.9461198978,131.51,31.8015,-12.8935,34.3158526704,31.8015,-12.8935,34.3158526704,0.0,0.0,0.0,92.4
2021-06-12 21:30:00,38.3205,-0.2,38.3210219103,31.3805,-13.24,34.0592627673,6.94,13.04,14.771770374599999,131.66,31.3805,-13.24,34.0592627673,31.3805,-13.24,34.0592627673,0.0,0.0,0.0,92.4
2021-06-12 22:00:00,37.1855,-0.339,37.1870452073,29.2055,-14.079,32.4218980205,7.98,13.74,15.8892416433,131.71,29.2055,-14.079,32.4218980205,29.2055,-14.079,32.4218980205,0.0,0.0,0.0,92.4
2021-06-12 22:30:00,39.8605,0.9995,39.8730292366,28.3905,-14.3705,31.8203042176,11.47,15.37,19.1780551673,131.09,28.3905,-14.3705,31.8203042176,28.3905,-14.3705,31.8203042176,0.0,0.0,0.0,92.4
2021-06-12 23:00:00,43.261,1.343,43.2818411115,29.021,-14.637,32.5032338391,14.24,15.98,21.4041584745,131.71,29.021,-14.637,32.5032338391,29.021,-14.637,32.5032338391,0.0,0.0,0.0,92.4
2021-06-12 23:30:00,46.9815,-1.0775,46.9938543695,29.5615,-14.6075,32.9736461208,17.42,13.53,22.0571371669,131.91,29.5615,-14.6075,32.9736461208,29.5615,-14.6075,32.9736461208,0.0,0.0,0.0,92.4
2021-06-13 00:00:00,43.2725,-2.4225,43.3402556811,29.9125,-14.4625,33.225315085,13.36,12.04,17.9847490947,132.82,29.9125,-14.4625,33.225315085,29.9125,-14.4625,33.225315085,0.0,0.0,0.0,92.4
2021-06-13 00:30:00,41.2885,-2.5825,41.3691858574,31.3085,-14.8625,34.657121613,9.98,12.28,15.8239944388,133.31,31.3085,-14.8625,34.657121613,31.3085,-14.8625,34.657121613,0.0,0.0,0.0,92.4
2021-06-13 01:00:00,40.8505,-2.543,40.9295760942,29.9105,-13.893,32.9795915567,10.94,11.35,15.7640762495,133.31,29.9105,-13.893,32.9795915567,29.9105,-13.893,32.9795915567,0.0,0.0,0.0,92.4
2021-06-13 01:30:00,43.637,-2.2315,43.6940197424,28.557,-13.4315,31.5580012239,15.08,11.2,18.7842061317,132.34,28.557,-13.4315,31.5580012239,28.557,-13.4315,31.5580012239,0.0,0.0,0.0,92.4
2021-06-13 02:00:00,46.687,-3.392,46.8100591006,28.417,-13.352,31.3974806792,18.27,9.96,20.8085198897,132.03,28.417,-13.352,31.3974806792,28.417,-13.352,31.3974806792,0.0,0.0,0.0,92.4
2021-06-13 02:30:00,51.6225,-3.193,51.7211538469,28.5325,-13.733,31.6654203391,23.09,10.54,25.3818773931,132.03,28.5325,-13.733,31.6654203391,28.5325,-13.733,31.6654203391,0.0,0.0,0.0,92.4
2021-06-13 03:00:00,49.0335,-3.7725,49.1784086617,28.6835,-13.5525,31.7240197406,20.35,9.78,22.5781066522,132.65,28.6835,-13.5525,31.7240197406,28.6835,-13.5525,31.7240197406,0.0,0.0,0.0,92.4
2021-06-13 03:30:00,54.6345,-3.8335,54.7688261012,28.0045,-13.5035,31.090135614,26.63,9.67,28.331357186,132.59,28.0045,-13.5035,31.090135614,28.0045,-13.5035,31.090135614,0.0,0.0,0.0,92.4
2021-06-13 04:00:00,56.7245,-5.4645,56.9871008255,28.6245,-13.1245,31.4899110907,28.1,7.66,29.1253429164,133.51,28.6245,-13.1245,31.4899110907,28.6245,-13.1245,31.4899110907,0.0,0.0,0.0,92.4
2021-06-13 04:30:00,56.9195,-4.183,57.0729968483,28.8595,-12.973,31.6412621311,28.06,8.79,29.4045523686,133.7,28.8595,-12.973,31.6412621311,28.8595,-12.973,31.6412621311,0.0,0.0,0.0,92.4
2021-06-13 05:00:00,56.125,-5.0465,56.3514222292,28.125,-12.8265,30.9117247537,28.0,7.78,29.0607708088,133.67,28.125,-12.8265,30.9117247537,28.125,-12.8265,30.9117247537,0.0,0.0,0.0,92.4
2021-06-13 05:30:00,54.682,-5.082,54.917646053,28.582,-13.222,31.492094373,26.1,8.14,27.3398902704,133.59,28.582,-13.222,31.492094373,28.582,-13.222,31.492094373,0.0,0.0,0.0,92.4
2021-06-13 06:00:00,54.927,-4.5165,55.1123770241,28.937,-13.6865,32.0104709626,25.99,9.17,27.560279389,133.76,28.937,-13.6865,32.0104709626,28.937,-13.6865,32.0104709626,0.0,0.0,0.0,92.4
2021-06-13 06:30:00,54.876,-4.31,55.0449950132,29.196,-13.75,32.2717975328,25.68,9.44,27.3601169588,133.88,29.196,-13.75,32.2717975328,29.196,-13.75,32.2717975328,0.0,0.0,0.0,92.4
2021-06-13 07:00:00,56.2165,-3.734,56.3403729864,30.5365,-14.494,33.8016843996,25.68,10.76,27.8431320077,132.79,30.5365,-14.494,33.8016843996,30.5365,-14.494,33.8016843996,0.0,0.0,0.0,92.4
2021-06-13 07:30:00,55.571,-2.5045,55.6274083636,31.571,-14.8045,34.8697757557,24.0,12.3,26.9683147416,133.32,31.571,-14.8045,34.8697757557,31.571,-14.8045,34.8697757557,0.0,0.0,0.0,92.4
2021-06-13 08:00:00,54.085,-1.83,54.1159507447,33.715,-15.42,37.0739480633,20.37,13.59,24.487241576,133.32,33.715,-15.42,37.0739480633,33.715,-15.42,37.0739480633,0.0,0.0,0.0,92.4
2021-06-13 08:30:00,49.1645,-1.088,49.1765371315,34.7445,-15.058,37.8671842662,14.42,13.97,20.0772831827,133.32,34.7445,-15.058,37.8671842662,34.7445,-15.058,37.8671842662,0.0,0.0,0.0,92.4
2021-06-13 09:00:00,48.705,0.1105,48.7051253489,37.225,-15.3295,40.2578463812,11.48,15.44,19.2401663194,132.43,37.225,-15.3295,40.2578463812,37.225,-15.3295,40.2578463812,0.0,0.0,0.0,92.4
2021-06-13 09:30:00,49.4295,0.024,49.4295058265,37.6195,-15.136,40.5502808406,11.81,15.16,19.2172240451,131.66,37.6195,-15.136,40.5502808406,37.6195,-15.136,40.5502808406,0.0,0.0,0.0,92.4
2021-06-13 10:00:00,47.1915,0.2735,47.1922925328,39.1415,-15.2965,42.0242779177,8.05,15.57,17.5279034685,131.27,39.1415,-15.2965,42.0242779177,39.1415,-15.2965,42.0242779177,0.0,0.0,0.0,92.4
2021-06-13 10:30:00,46.93,0.53,46.9329926597,39.47,-15.47,42.3934169418,7.46,16.0,17.653656845,131.18,39.47,-15.47,42.3934169418,39.47,-15.47,42.3934169418,0.0,0.0,0.0,92.4
2021-06-13 11:00:00,50.3355,-0.5355,50.3383484085,39.8155,-15.6755,42.7901313447,10.52,15.14,18.4361058795,131.06,39.8155,-15.6755,42.7901313447,39.8155,-15.6755,42.7901313447,0.0,0.0,0.0,92.4
2021-06-13 11:30:00,52.475,-0.73,52.4800774104,41.045,-15.56,43.8953941206,11.43,14.83,18.7236161037,131.2,41.045,-15.56,43.8953941206,41.045,-15.56,43.8953941206,0.0,0.0,0.0,92.4
2021-06-13 12:00:00,53.41,0.745,53.4151956376,40.57,-15.535,43.4426187631,12.84,16.28,20.7341264586,130.99,40.57,-15.535,43.4426187631,40.57,-15.535,43.4426187631,0.0,0.0,0.0,92.4
2021-06-13 12:30:00,51.646,1.4995,51.6677638015,40.816,-15.5305,43.6708402283,10.83,17.03,20.1819176492,131.2,40.816,-15.5305,43.6708402283,40.816,-15.5305,43.6708402283,0.0,0.0,0.0,92.4
2021-06-13 13:00:00,48.118,1.256,48.1343895775,41.218,-15.534,44.0480269706,6.9,16.79,18.1525232406,131.1,41.218,-15.534,44.0480269706,41.218,-15.534,44.0480269706,0.0,0.0,0.0,92.4
2021-06-13 13:30:00,46.516,-0.40900000000000003,46.517798067,41.186,-15.849,44.1302322337,5.33,15.44,16.3340901185,130.9,41.186,-15.849,44.1302322337,41.186,-15.849,44.1302322337,0.0,0.0,0.0,92.4
2021-06-13 14:00:00,40.7895,-0.4625,40.7921219906,40.9995,-16.4625,44.1811374514,-0.21,16.0,16.0013780657,131.06,40.9995,-16.4625,44.1811374514,40.9995,-16.4625,44.1811374514,0.0,0.0,0.0,92.4
2021-06-13 14:30:00,41.5875,0.17450000000000002,41.587866097,41.0975,-16.0255,44.1114628696,0.49,16.2,16.2074087997,130.76,41.0975,-16.0255,44.1114628696,41.0975,-16.0255,44.1114628696,0.0,0.0,0.0,92.4
2021-06-13 15:00:00,40.1645,-0.9025000000000001,40.1746383493,40.6845,-15.5725,43.5629578484,-0.52,14.67,14.6792131942,131.28,40.6845,-15.5725,43.5629578484,40.6845,-15.5725,43.5629578484,0.0,0.0,0.0,92.4
2021-06-13 15:30:00,40.8685,-0.5565,40.8722887113,39.9685,-15.6065,42.9073867125,0.9,15.05,15.0768862833,131.37,39.9685,-15.6065,42.9073867125,39.9685,-15.6065,42.9073867125,0.0,0.0,0.0,92.4
2021-06-13 16:00:00,41.186,-1.1885,41.2031446403,38.906,-15.3985,41.8424501942,2.2800000000000002,14.21,14.3917511096,131.45,38.906,-15.3985,41.8424501942,38.906,-15.3985,41.8424501942,0.0,0.0,0.0,92.4
2021-06-13 16:30:00,39.5895,-1.9155000000000002,39.6358127266,38.1395,-15.1255,41.0292847915,1.45,13.21,13.2893415939,131.68,38.1395,-15.1255,41.0292847915,38.1395,-15.1255,41.0292847915,0.0,0.0,0.0,92.4
2021-06-13 17:00:00,44.795,-1.2215,44.8116512444,37.215,-14.8315,40.0615728255,7.58,13.61,15.5784626969,131.42,37.215,-14.8315,40.0615728255,37.215,-14.8315,40.0615728255,0.0,0.0,0.0,92.4
2021-06-13 17:30:00,44.569,-0.9885,44.579960669,35.929,-14.3085,38.6733268966,8.64,13.32,15.8767754913,131.51,35.929,-14.3085,38.6733268966,35.929,-14.3085,38.6733268966,0.0,0.0,0.0,92.4
2021-06-13 18:00:00,44.07,1.1785,44.0857546408,35.01,-14.6515,37.9521613647,9.06,15.83,18.2393119388,131.1,35.01,-14.6515,37.9521613647,35.01,-14.6515,37.9521613647,0.0,0.0,0.0,92.4
2021-06-13 18:30:00,41.1505,0.5045000000000001,41.1535924374,34.0605,-14.5355,37.0323969046,7.09,15.04,16.6273780254,130.6,34.0605,-14.5355,37.0323969046,34.0605,-14.5355,37.0323969046,0.0,0.0,0.0,92.4
2021-06-13 19:00:00,41.3145,0.4605,41.3170663346,32.2545,-14.0995,35.2015435812,9.06,14.56,17.1486792494,130.09,32.2545,-14.0995,35.2015435812,32.2545,-14.0995,35.2015435812,0.0,0.0,0.0,92.4
2021-06-13 19:30:00,43.3515,15.715,46.1119699997,30.8615,-14.155,33.9528527115,12.49,29.87,32.3761795152,129.87,30.8615,-14.155,33.9528527115,30.8615,-14.155,33.9528527115,0.0,0.0,0.0,92.4
2021-06-13 20:00:00,43.031,18.279,46.7524202796,29.841,-14.381,33.1254953472,13.19,32.66,35.222886026,131.48,29.841,-14.381,33.1254953472,29.841,-14.381,33.1254953472,0.0,0.0,0.0,92.4
2021-06-13 20:30:00,41.4335,19.934,45.9793353394,29.5435,-14.666,32.9834799294,11.89,34.6,36.5859549554,131.86,29.5435,-14.666,32.9834799294,29.5435,-14.666,32.9834799294,0.0,0.0,0.0,92.4
2021-06-13 21:00:00,38.448,17.325,42.1711314645,28.498,-13.945,31.7269448419,9.95,31.27,32.8148655338,131.96,28.498,-13.945,31.7269448419,28.498,-13.945,31.7269448419,0.0,0.0,0.0,92.4
2021-06-13 21:30:00,38.93,18.2525,42.9964958601,28.03,-13.7575,31.2241846371,10.9,32.01,33.8149390063,132.62,28.03,-13.7575,31.2241846371,28.03,-13.7575,31.2241846371,0.0,0.0,0.0,92.4
2021-06-13 22:00:00,37.023,17.856,41.1040054618,29.693,-13.494,32.6153688466,7.33,31.35,32.1955183217,132.62,29.693,-13.494,32.6153688466,29.693,-13.494,32.6153688466,0.0,0.0,0.0,92.4
2021-06-13 22:30:00,39.9595,18.0665,43.8538488904,30.2295,-13.8535,33.2527011309,9.73,31.92,33.3700359604,132.55,30.2295,-13.8535,33.2527011309,30.2295,-13.8535,33.2527011309,0.0,0.0,0.0,92.4
2021-06-13 23:00:00,44.579,17.913,48.0433430352,30.869,-14.867,34.2625575519,13.71,32.78,35.531570469100004,132.55,30.869,-14.867,34.2625575519,30.869,-14.867,34.2625575519,0.0,0.0,0.0,92.4
2021-06-13 23:30:00,46.042,16.495,48.9075739431,30.382,-15.575,34.1415662939,15.66,32.07,35.6892210618,133.15,30.382,-15.575,34.1415662939,30.382,-15.575,34.1415662939,0.0,0.0,0.0,92.4
2021-06-14 00:00:00,45.7085,15.424,48.2407167054,31.0085,-15.656,34.7366867771,14.7,31.08,34.3810471045,133.32,31.0085,-15.656,34.7366867771,31.0085,-15.656,34.7366867771,0.0,0.0,0.0,92.4
2021-06-14 00:30:00,47.6365,14.6385,49.8349457158,30.2565,-15.4015,33.9508761964,17.38,30.04,34.7054174445,133.93,30.2565,-15.4015,33.9508761964,30.2565,-15.4015,33.9508761964,0.0,0.0,0.0,92.4
2021-06-14 01:00:00,53.877,10.4215,54.8756666588,29.447,-15.0385,33.0648195406,24.43,25.46,35.2850747484,133.93,29.447,-15.0385,33.0648195406,29.447,-15.0385,33.0648195406,0.0,0.0,0.0,92.4
2021-06-14 01:30:00,56.5515,-12.05,57.8210571699,28.9515,-14.27,32.2772714499,27.6,2.22,27.6891386648,133.93,28.9515,-14.27,32.2772714499,28.9515,-14.27,32.2772714499,0.0,0.0,0.0,92.4
2021-06-14 02:00:00,58.4565,-11.143,59.5090652023,29.9165,-15.223,33.5668988924,28.54,4.08,28.8301578213,131.24,29.9165,-15.223,33.5668988924,29.9165,-15.223,33.5668988924,0.0,0.0,0.0,92.4
2021-06-14 02:30:00,58.3085,-11.5665,59.4446389046,29.6385,-14.6465,33.0599553009,28.67,3.08,28.8349666204,131.24,29.6385,-14.6465,33.0599553009,29.6385,-14.6465,33.0599553009,0.0,0.0,0.0,92.4
2021-06-14 03:00:00,58.1275,-11.665,59.2864105951,30.8675,-15.575,34.5743138941,27.26,3.91,27.5389850939,131.06,30.8675,-15.575,34.5743138941,30.8675,-15.575,34.5743138941,0.0,0.0,0.0,92.4
2021-06-14 03:30:00,56.1445,-12.114,57.4365204051,31.6745,-15.574,35.2962239659,24.47,3.46,24.7134072924,131.28,31.6745,-15.574,35.2962239659,31.6745,-15.574,35.2962239659,0.0,0.0,0.0,92.4
2021-06-14 04:00:00,55.6995,-11.5425,56.8828937951,32.0195,-16.2925,35.9262290882,23.68,4.75,24.1517059439,130.85,32.0195,-16.2925,35.9262290882,32.0195,-16.2925,35.9262290882,0.0,0.0,0.0,92.4
2021-06-14 04:30:00,47.844,-12.3105,49.402396159,33.554,-16.1205,37.2255481659,14.29,3.81,14.7891919996,131.36,33.554,-16.1205,37.2255481659,33.554,-16.1205,37.2255481659,0.0,0.0,0.0,92.4
2021-06-14 05:00:00,48.3985,-11.873,49.833552264,35.2485,-16.573,38.9502385262,13.15,4.7,13.9646876084,130.67,35.2485,-16.573,38.9502385262,35.2485,-16.573,38.9502385262,0.0,0.0,0.0,92.4
2021-06-14 05:30:00,51.2095,0.6685,51.2138631866,33.6895,-16.3015,37.4262115702,17.52,16.97,24.3912135819,130.46,33.6895,-16.3015,37.4262115702,33.6895,-16.3015,37.4262115702,0.0,0.0,0.0,92.4
2021-06-14 06:00:00,52.4325,5.042,52.6743658742,32.8925,-15.368,36.3055364958,19.54,20.41,28.2556136015,132.05,32.8925,-15.368,36.3055364958,32.8925,-15.368,36.3055364958,0.0,0.0,0.0,92.4
2021-06-14 06:30:00,55.625,7.0265,56.0670342291,34.435,-15.6935,37.8425047698,21.19,22.72,31.0679014418,133.36,34.435,-15.6935,37.8425047698,34.435,-15.6935,37.8425047698,0.0,0.0,0.0,92.4
2021-06-14 07:00:00,43.887,9.9075,44.991413905900004,34.577,-15.7225,37.9837588352,9.31,25.63,27.2685349808,132.96,34.577,-15.7225,37.9837588352,34.577,-15.7225,37.9837588352,0.0,0.0,0.0,92.4
2021-06-14 07:30:00,45.1565,12.949,46.9764418964,33.4865,-15.671,36.9719613119,11.67,28.62,30.907819399,131.77,33.4865,-15.671,36.9719613119,33.4865,-15.671,36.9719613119,0.0,0.0,0.0,92.4
2021-06-14 08:00:00,45.061,10.413,46.2485058137,32.411,-15.687,36.0077059808,12.65,26.1,29.0040083437,131.14,32.411,-15.687,36.0077059808,32.411,-15.687,36.0077059808,0.0,0.0,0.0,92.4
2021-06-14 08:30:00,50.1625,7.3635,50.7000743441,33.9525,-16.4065,37.7086926119,16.21,23.77,28.7711139861,130.28,33.9525,-16.4065,37.7086926119,33.9525,-16.4065,37.7086926119,0.0,0.0,0.0,92.4
2021-06-14 09:00:00,53.642,6.464,54.030060707,36.142,-16.026,39.5357665918,17.5,22.49,28.4964927667,131.35,36.142,-16.026,39.5357665918,36.142,-16.026,39.5357665918,0.0,0.0,0.0,92.4
2021-06-14 09:30:00,55.5295,7.1055,55.9822605876,36.7895,-16.0345,40.1319386586,18.74,23.14,29.7766217023,131.53,36.7895,-16.0345,40.1319386586,36.7895,-16.0345,40.1319386586,0.0,0.0,0.0,92.4
2021-06-14 10:00:00,58.056,7.3425,58.5184709494,38.596,-16.2375,41.8725163114,19.46,23.58,30.5729946194,131.53,38.596,-16.2375,41.8725163114,38.596,-16.2375,41.8725163114,0.0,0.0,0.0,92.4
2021-06-14 10:30:00,59.822,6.888,60.2172419495,39.232,-16.422,42.5303645411,20.59,23.31,31.1015144326,131.35,39.232,-16.422,42.5303645411,39.232,-16.422,42.5303645411,0.0,0.0,0.0,92.4
2021-06-14 11:00:00,61.869,6.481,62.2075278564,40.129,-16.699,43.4648506497,21.74,23.18,31.779553175,131.64,40.129,-16.699,43.4648506497,40.129,-16.699,43.4648506497,0.0,0.0,0.0,92.4
2021-06-14 11:30:00,64.2435,6.7010000000000005,64.5920327382,40.1435,-16.969,43.5826519759,24.1,23.67,33.779859384,131.72,40.1435,-16.969,43.5826519759,40.1435,-16.969,43.5826519759,0.0,0.0,0.0,92.4
2021-06-14 12:00:00,66.1955,6.6525,66.5289408942,41.1755,-17.3675,44.6883861479,25.02,24.02,34.6837252901,131.69,41.1755,-17.3675,44.6883861479,41.1755,-17.3675,44.6883861479,0.0,0.0,0.0,92.4
2021-06-14 12:30:00,65.3415,6.9719999999999995,65.7124067909,41.6715,-17.028,45.0162936752,23.67,24.0,33.7085879265,131.72,41.6715,-17.028,45.0162936752,41.6715,-17.028,45.0162936752,0.0,0.0,0.0,92.4
2021-06-14 13:00:00,59.53,6.037,59.835326263,42.03,-17.293,45.448528568,17.5,23.33,29.1640000686,131.52,42.03,-17.293,45.448528568,42.03,-17.293,45.448528568,0.0,0.0,0.0,92.4
2021-06-14 13:30:00,60.2455,4.527,60.4153457265,41.0855,-17.143,44.5185439929,19.16,21.67,28.9256719887,131.0,41.0855,-17.143,44.5185439929,41.0855,-17.143,44.5185439929,0.0,0.0,0.0,92.4
2021-06-14 14:00:00,58.3305,5.3205,58.5726467773,40.7405,-16.7695,44.0568322795,17.59,22.09,28.2378504848,131.75,40.7405,-16.7695,44.0568322795,40.7405,-16.7695,44.0568322795,0.0,0.0,0.0,92.4
2021-06-14 14:30:00,56.6695,6.0235,56.9887250472,38.1595,-16.7765,41.6845102226,18.51,22.8,29.3676710006,131.68,38.1595,-16.7765,41.6845102226,38.1595,-16.7765,41.6845102226,0.0,0.0,0.0,92.4
2021-06-14 15:00:00,51.986,5.3175,52.2572483226,37.146,-16.0925,40.4820191227,14.84,21.41,26.0502149703,131.28,37.146,-16.0925,40.4820191227,37.146,-16.0925,40.4820191227,0.0,0.0,0.0,92.4
2021-06-14 15:30:00,53.892,4.8525,54.1100214401,40.372,-15.3875,43.2050175356,13.52,20.24,24.3402547234,131.87,40.372,-15.3875,43.2050175356,40.372,-15.3875,43.2050175356,0.0,0.0,0.0,92.4
2021-06-14 16:00:00,52.014,4.785,52.2336330442,41.084,-15.645,43.9620413653,10.93,20.43,23.1700194217,131.87,41.084,-15.645,43.9620413653,41.084,-15.645,43.9620413653,0.0,0.0,0.0,92.4
2021-06-14 16:30:00,49.4465,3.6015,49.5774864682,42.1865,-16.1385,45.1680414065,7.26,19.74,21.0327173708,132.12,42.1865,-16.1385,45.1680414065,42.1865,-16.1385,45.1680414065,0.0,0.0,0.0,92.4
2021-06-14 17:00:00,49.3805,4.0885,49.549466319,42.0205,-15.8515,44.9109393411,7.36,19.94,21.2549570689,132.12,42.0205,-15.8515,44.9109393411,42.0205,-15.8515,44.9109393411,0.0,0.0,0.0,92.4
2021-06-14 17:30:00,42.986,5.1605,43.2946527443,41.016,-15.2395,43.7556238243,1.97,20.4,20.4948993655,131.99,41.016,-15.2395,43.7556238243,41.016,-15.2395,43.7556238243,0.0,0.0,0.0,92.4
2021-06-14 18:00:00,42.739,5.779,43.1279371406,37.179,-14.391,39.8670154639,5.5600000000000005,20.17,20.9222967191,131.6,37.179,-14.391,39.8670154639,37.179,-14.391,39.8670154639,0.0,0.0,0.0,92.4
2021-06-14 18:30:00,46.4435,5.3095,46.7460103378,34.4135,-14.2905,37.262680694,12.03,19.6,22.9974107238,131.73,34.4135,-14.2905,37.262680694,34.4135,-14.2905,37.262680694,0.0,0.0,0.0,92.4
2021-06-14 19:00:00,48.9485,5.2780000000000005,49.2322347274,33.9785,-14.602,36.9831970799,14.97,19.88,24.886046291,132.12,33.9785,-14.602,36.9831970799,33.9785,-14.602,36.9831970799,0.0,0.0,0.0,92.4
2021-06-14 19:30:00,47.5775,5.7675,47.9258026798,34.1675,-15.1925,37.3929152715,13.41,20.96,24.8827189029,132.31,34.1675,-15.1925,37.3929152715,34.1675,-15.1925,37.3929152715,0.0,0.0,0.0,92.4
2021-06-14 20:00:00,44.4635,3.782,44.6240558023,32.9935,-14.368,35.9862538513,11.47,18.15,21.4705239806,132.02,32.9935,-14.368,35.9862538513,32.9935,-14.368,35.9862538513,0.0,0.0,0.0,92.4
2021-06-14 20:30:00,47.92,5.1605,48.1970658884,32.27,-13.1395,34.8424935998,15.65,18.3,24.0792960861,131.77,32.27,-13.1395,34.8424935998,32.27,-13.1395,34.8424935998,0.0,0.0,0.0,92.4
2021-06-14 21:00:00,46.566,3.531,46.6996821938,31.496,-12.999,34.0730394447,15.07,16.53,22.3684107616,132.15,31.496,-12.999,34.0730394447,31.496,-12.999,34.0730394447,0.0,0.0,0.0,92.4
2021-06-14 21:30:00,46.255,2.4915000000000003,46.3220530336,30.775,-13.1685,33.4740200342,15.48,15.66,22.0196730221,132.32,30.775,-13.1685,33.4740200342,30.775,-13.1685,33.4740200342,0.0,0.0,0.0,92.4
2021-06-14 22:00:00,46.8525,2.1275,46.9007783784,30.3925,-13.4925,33.2528436754,16.46,15.62,22.6917606192,132.64,30.3925,-13.4925,33.2528436754,30.3925,-13.4925,33.2528436754,0.0,0.0,0.0,92.4
2021-06-14 22:30:00,49.691,1.978,49.7303525525,28.881,-13.982,32.0875129139,20.81,15.96,26.2255162008,132.92,28.881,-13.982,32.0875129139,28.881,-13.982,32.0875129139,0.0,0.0,0.0,92.4
2021-06-14 23:00:00,45.7975,0.024,45.7975062886,29.0675,-14.586,32.5218534566,16.73,14.61,22.2113709617,133.11,29.0675,-14.586,32.5218534566,29.0675,-14.586,32.5218534566,0.0,0.0,0.0,92.4
2021-06-14 23:30:00,45.5285,-0.611,45.5325996759,30.4485,-14.931000000000001,33.9123268628,15.08,14.32,20.7958842082,133.58,30.4485,-14.931000000000001,33.9123268628,30.4485,-14.931000000000001,33.9123268628,0.0,0.0,0.0,92.4
2021-06-15 00:00:00,45.355,-0.131,45.3551891849,29.965,-14.951,33.4878130967,15.39,14.82,21.365497888,133.58,29.965,-14.951,33.4878130967,29.965,-14.951,33.4878130967,0.0,0.0,0.0,92.4
2021-06-15 00:30:00,43.5965,-0.0235,43.5965063337,29.6565,-14.9735,33.2221867808,13.94,14.95,20.4407949943,134.12,29.6565,-14.9735,33.2221867808,29.6565,-14.9735,33.2221867808,0.0,0.0,0.0,92.4
2021-06-15 01:00:00,41.4295,-22.972,47.372104178,29.1995,-14.152,32.4482650422,12.23,-8.82,15.0786372063,134.12,29.1995,-14.152,32.4482650422,29.1995,-14.152,32.4482650422,0.0,0.0,0.0,92.4
2021-06-15 01:30:00,40.953,-25.171,48.0700265238,28.003,-13.741,31.1926768649,12.95,-11.43,17.272735741600002,131.49,28.003,-13.741,31.1926768649,28.003,-13.741,31.1926768649,0.0,0.0,0.0,92.4
2021-06-15 02:00:00,42.161,-24.845,48.9369384617,28.041,-13.695,31.2065811328,14.12,-11.15,17.9915785855,131.01,28.041,-13.695,31.2065811328,28.041,-13.695,31.2065811328,0.0,0.0,0.0,92.4
2021-06-15 02:30:00,41.969,-24.629,48.6619420287,27.669,-13.509,30.7906908334,14.3,-11.12,18.1147564157,130.85,27.669,-13.509,30.7906908334,27.669,-13.509,30.7906908334,0.0,0.0,0.0,92.4
2021-06-15 03:00:00,40.7305,-24.343,47.4505561532,27.8905,-13.323,30.909259442,12.84,-11.02,16.9205791863,130.42,27.8905,-13.323,30.909259442,27.8905,-13.323,30.909259442,0.0,0.0,0.0,92.4
2021-06-15 03:30:00,40.3255,-24.8875,47.3870615939,28.3655,-13.7175,31.508275048,11.96,-11.17,16.3649167428,130.28,28.3655,-13.7175,31.508275048,28.3655,-13.7175,31.508275048,0.0,0.0,0.0,92.4
2021-06-15 04:00:00,40.6045,-24.572,47.4606005467,29.2045,-13.972,32.3746753536,11.4,-10.6,15.5666309778,130.54,29.2045,-13.972,32.3746753536,29.2045,-13.972,32.3746753536,0.0,0.0,0.0,92.4
2021-06-15 04:30:00,39.642,-25.63,47.2057736299,28.962,-13.95,32.1465386006,10.68,-11.68,15.8267115978,130.54,28.962,-13.95,32.1465386006,28.962,-13.95,32.1465386006,0.0,0.0,0.0,92.4
2021-06-15 05:00:00,41.0355,-24.851,47.9737893151,28.4655,-13.951,31.7003957586,12.57,-10.9,16.6377552572,130.57,28.4655,-13.951,31.7003957586,28.4655,-13.951,31.7003957586,0.0,0.0,0.0,92.4
2021-06-15 05:30:00,38.316,-26.3505,46.502308612,27.906,-13.7105,31.0921637435,10.41,-12.64,16.3749106868,130.72,27.906,-13.7105,31.0921637435,27.906,-13.7105,31.0921637435,0.0,0.0,0.0,92.4
2021-06-15 06:00:00,40.9415,-25.2385,48.0956162711,28.3215,-13.7585,31.486563555,12.62,-11.48,17.0603282501,130.49,28.3215,-13.7585,31.486563555,28.3215,-13.7585,31.486563555,0.0,0.0,0.0,92.4
2021-06-15 06:30:00,45.5695,-12.2645,47.1910721482,28.4895,-13.9345,31.7146953399,17.08,1.67,17.1614480741,130.31,28.4895,-13.9345,31.7146953399,28.4895,-13.9345,31.7146953399,0.0,0.0,0.0,92.4
2021-06-15 07:00:00,46.748,-4.6535,46.9790439052,32.498,-13.3435,35.1307414703,14.25,8.69,16.6906740427,131.36,32.498,-13.3435,35.1307414703,32.498,-13.3435,35.1307414703,0.0,0.0,0.0,92.4
2021-06-15 07:30:00,43.3735,-3.574,43.5205006664,34.6435,-13.634,37.22980054,8.73,10.06,13.3197785267,132.34,34.6435,-13.634,37.22980054,34.6435,-13.634,37.22980054,0.0,0.0,0.0,92.4
2021-06-15 08:00:00,41.1,-4.04,41.2980822799,36.14,-13.59,38.610720014,4.96,9.55,10.7612313422,132.34,36.14,-13.59,38.610720014,36.14,-13.59,38.610720014,0.0,0.0,0.0,92.4
2021-06-15 08:30:00,42.048,-3.0135,42.1558475926,35.748,-14.1335,38.4405427414,6.3,11.12,12.7806259628,131.32,35.748,-14.1335,38.4405427414,35.748,-14.1335,38.4405427414,0.0,0.0,0.0,92.4
2021-06-15 09:00:00,40.9785,-2.6745,41.0656841231,35.3485,-14.5745,38.2352259376,5.63,11.9,13.1646078559,131.32,35.3485,-14.5745,38.2352259376,35.3485,-14.5745,38.2352259376,0.0,0.0,0.0,92.4
2021-06-15 09:30:00,39.3675,-2.673,39.4581421921,36.3675,-14.733,39.2384549294,3.0,12.06,12.4275339468,130.93,36.3675,-14.733,39.2384549294,36.3675,-14.733,39.2384549294,0.0,0.0,0.0,92.4
2021-06-15 10:00:00,38.9685,-3.17,39.0972235875,37.1785,-14.72,39.9864884961,1.79,11.55,11.6878826141,131.09,37.1785,-14.72,39.9864884961,37.1785,-14.72,39.9864884961,0.0,0.0,0.0,92.4
2021-06-15 10:30:00,44.0555,-2.6085000000000003,44.1326563046,38.2555,-15.2885,41.1973483673,5.8,12.68,13.9435433086,130.98,38.2555,-15.2885,41.1973483673,38.2555,-15.2885,41.1973483673,0.0,0.0,0.0,92.4
2021-06-15 11:00:00,51.0135,-4.0625,51.1750045286,39.2235,-15.7325,42.2610282471,11.79,11.67,16.5889421001,131.18,39.2235,-15.7325,42.2610282471,39.2235,-15.7325,42.2610282471,0.0,0.0,0.0,92.4
2021-06-15 11:30:00,50.2495,-4.212,50.425719571,40.0995,-16.172,43.23775531,10.15,11.96,15.6864304416,131.27,40.0995,-16.172,43.23775531,40.0995,-16.172,43.23775531,0.0,0.0,0.0,92.4
2021-06-15 12:00:00,50.6105,-4.8745,50.8446994337,40.6305,-16.3945,43.8134358445,9.98,11.52,15.2417453069,131.23,40.6305,-16.3945,43.8134358445,40.6305,-16.3945,43.8134358445,0.0,0.0,0.0,92.4
2021-06-15 12:30:00,49.912,-4.446,50.1096264205,39.942,-16.136,43.0782295365,9.97,11.69,15.3641465757,131.39,39.942,-16.136,43.0782295365,39.942,-16.136,43.0782295365,0.0,0.0,0.0,92.4
2021-06-15 13:00:00,46.568,-4.6215,46.7967614932,40.518,-16.1715,43.6259754762,6.05,11.55,13.0385965502,131.34,40.518,-16.1715,43.6259754762,40.518,-16.1715,43.6259754762,0.0,0.0,0.0,92.4
2021-06-15 13:30:00,42.659,-4.642,42.9108196729,40.399,-15.832,43.390453155,2.26,11.19,11.4159406095,131.26,40.399,-15.832,43.390453155,40.399,-15.832,43.390453155,0.0,0.0,0.0,92.4
2021-06-15 14:00:00,41.0835,-4.367,41.3149447688,40.2435,-15.787,43.2292570055,0.84,11.42,11.4508514967,130.85,40.2435,-15.787,43.2292570055,40.2435,-15.787,43.2292570055,0.0,0.0,0.0,92.4
2021-06-15 14:30:00,35.9945,-3.424,36.156988346,40.1945,-15.614,43.1207006697,-4.2,12.19,12.8932579281,130.9,40.1945,-15.614,43.1207006697,40.1945,-15.614,43.1207006697,0.0,0.0,0.0,92.4
2021-06-15 15:00:00,40.5155,-4.6285,40.7790234373,40.9255,-15.8885,43.9014918027,-0.41000000000000003,11.26,11.2674620035,130.69,40.9255,-15.8885,43.9014918027,40.9255,-15.8885,43.9014918027,0.0,0.0,0.0,92.4
2021-06-15 15:30:00,39.7665,-2.4175,39.8399150162,42.6465,-14.8775,45.1670673002,-2.88,12.46,12.7885104684,130.36,42.6465,-14.8775,45.1670673002,42.6465,-14.8775,45.1670673002,0.0,0.0,0.0,92.4
2021-06-15 16:00:00,38.181,-1.3695,38.2055531468,42.591,-14.5395,45.004336916,-4.41,13.17,13.8887364436,130.36,42.591,-14.5395,45.004336916,42.591,-14.5395,45.004336916,0.0,0.0,0.0,92.4
2021-06-15 16:30:00,37.7435,-1.2565,37.7644089653,42.9335,-14.9865,45.4739552326,-5.19,13.73,14.6781810862,130.44,42.9335,-14.9865,45.4739552326,42.9335,-14.9865,45.4739552326,0.0,0.0,0.0,92.4
2021-06-15 17:00:00,36.756,-0.9415,36.7680562207,41.626,-14.5215,44.0862545273,-4.87,13.58,14.4268257077,130.71,41.626,-14.5215,44.0862545273,41.626,-14.5215,44.0862545273,0.0,0.0,0.0,92.4
2021-06-15 17:30:00,40.5045,-2.2595,40.5674729371,39.3245,-13.6195,41.6161877218,1.18,11.36,11.4211207856,130.71,39.3245,-13.6195,41.6161877218,39.3245,-13.6195,41.6161877218,0.0,0.0,0.0,92.4
2021-06-15 18:00:00,39.1985,-2.9130000000000003,39.3065894126,37.9485,-13.043,40.1274033704,1.25,10.13,10.2068310459,131.95,37.9485,-13.043,40.1274033704,37.9485,-13.043,40.1274033704,0.0,0.0,0.0,92.4
2021-06-15 18:30:00,40.815,-2.5225,40.8928750671,36.235,-12.6325,38.3738880132,4.58,10.11,11.0990314893,131.65,36.235,-12.6325,38.3738880132,36.235,-12.6325,38.3738880132,0.0,0.0,0.0,92.4
2021-06-15 19:00:00,40.4105,-2.5564999999999998,40.4912855131,34.6305,-12.1465,36.698896339,5.78,9.59,11.1971648197,131.65,34.6305,-12.1465,36.698896339,34.6305,-12.1465,36.698896339,0.0,0.0,0.0,92.4
2021-06-15 19:30:00,41.896,-1.5015,41.9228973027,32.796,-12.0315,34.9332879679,9.1,10.53,13.9172878105,131.29,32.796,-12.0315,34.9332879679,32.796,-12.0315,34.9332879679,0.0,0.0,0.0,92.4
2021-06-15 20:00:00,44.955,-2.9625,45.0525074913,32.285,-12.0425,34.457844263,12.67,9.08,15.5876649951,131.56,32.285,-12.0425,34.457844263,32.285,-12.0425,34.457844263,0.0,0.0,0.0,92.4
2021-06-15 20:30:00,47.8925,-3.688,48.0342887972,31.9425,-13.158,34.5464364334,15.95,9.47,18.5494851681,131.29,31.9425,-13.158,34.5464364334,31.9425,-13.158,34.5464364334,0.0,0.0,0.0,92.4
2021-06-15 21:00:00,49.441,-4.989,49.6920778596,32.131,-13.129,34.709822846,17.31,8.14,19.1284003513,130.92,32.131,-13.129,34.709822846,32.131,-13.129,34.709822846,0.0,0.0,0.0,92.4
2021-06-15 21:30:00,48.574,-6.3475,48.986980232,31.474,-13.0675,34.0789118408,17.1,6.72,18.3730345888,130.84,31.474,-13.0675,34.0789118408,31.474,-13.0675,34.0789118408,0.0,0.0,0.0,92.4
2021-06-15 22:00:00,51.323,-6.1925,51.6952356146,31.493,-12.1225,33.7455783066,19.83,5.93,20.6976761981,131.6,31.493,-12.1225,33.7455783066,31.493,-12.1225,33.7455783066,0.0,0.0,0.0,130.7
2021-06-15 22:30:00,52.1975,-5.809,52.5197437851,28.5775,-12.449,31.171318664,23.62,6.64,24.5355660216,131.38,28.5775,-12.449,31.171318664,28.5775,-12.449,31.171318664,0.0,0.0,0.0,130.18
2021-06-15 23:00:00,47.605,-3.8145,47.7575798722,27.095,-12.8045,29.9682205887,20.51,8.99,22.3937535934,131.75,34.275,-14.7345,37.3079229555,27.095,-12.8045,29.9682205887,7.18,-1.9300000000000002,7.4348705436,92.4
2021-06-15 23:30:00,47.9285,4.651,48.1536386294,27.0385,-12.889,29.9534105445,20.89,17.54,27.2771644421,131.87,46.9485,-15.089,49.313685456,27.0385,-12.889,29.9534105445,19.91,-2.2,20.031178198,131.68
2021-06-16 00:00:00,46.9625,4.469,47.1746581042,27.2225,-12.221,29.8398617163,19.74,16.69,25.8500232108,131.54,46.0125,-14.821,48.3405854045,27.2225,-12.221,29.8398617163,18.79,-2.6,18.9690300226,131.92
2021-06-16 00:30:00,46.117,4.4865,46.3347210119,27.237,-12.7835,30.0877390518,18.88,17.27,25.5872487775,130.01,45.117,-15.1435,47.5906427909,27.237,-12.7835,30.0877390518,17.88,-2.36,18.0350769336,130.36
2021-06-16 01:00:00,45.831,4.4435,46.0459037619,27.481,-13.1765,30.4766388116,18.35,17.62,25.4398683173,131.11,44.811,-15.336500000000001,47.3627908093,27.481,-13.1765,30.4766388116,17.33,-2.16,17.4640917313,131.46
2021-06-16 01:30:00,45.4995,4.433,45.7149427348,28.2695,-13.367,31.2704544139,17.23,17.8,24.7732295028,131.66,44.4495,-15.347,47.0243390092,28.2695,-13.367,31.2704544139,16.18,-1.98,16.3006993715,132.01
2021-06-16 02:00:00,45.4905,4.41,45.7037601325,28.6405,-13.57,31.6926354261,16.85,17.98,24.6414873739,131.66,44.4305,-15.4,47.0237102986,28.6405,-13.57,31.6926354261,15.79,-1.83,15.8956912401,131.97
2021-06-16 02:30:00,45.107,4.2295,45.3048575679,27.897,-13.6605,31.0620647937,17.21,17.89,24.8241052205,131.71,44.047,-15.6705,46.7515002888,27.897,-13.6605,31.0620647937,16.15,-2.01,16.2745998415,132.05
2021-06-16 03:00:00,44.5825,4.0725,44.7681199348,27.8025,-13.0975,30.7331012509,16.78,17.17,24.0078591299,132.07,43.5125,-15.9775,46.3531893455,27.8025,-13.0975,30.7331012509,15.71,-2.88,15.9718032795,132.4
2021-06-16 03:30:00,44.3595,3.9765,44.5373752314,27.2795,-12.2435,29.9010771127,17.08,16.22,23.5545069997,132.44,43.3195,-15.8835,46.1396212869,27.2795,-12.2435,29.9010771127,16.04,-3.64,16.447832684,132.77
2021-06-16 04:00:00,44.2085,3.9275,44.3826174138,26.8585,-12.1525,29.4798622537,17.35,16.08,23.6556314648,131.78,43.1785,-15.9725,46.0380670587,26.8585,-12.1525,29.4798622537,16.32,-3.8200000000000003,16.7611097485,132.11
2021-06-16 04:30:00,44.084,3.9935,44.2645128545,28.354,-12.2965,30.9055533562,15.73,16.29,22.6450215279,131.99,43.024,-15.8165,45.8391344623,28.354,-12.2965,30.9055533562,14.67,-3.52,15.0863945328,132.31
2021-06-16 05:00:00,43.9915,4.143,44.1861575751,28.3415,-12.587,31.0108560225,15.65,16.73,22.9088498184,131.48,42.9115,-15.777,45.7199142743,28.3415,-12.587,31.0108560225,14.57,-3.19,14.9151265499,131.79
2021-06-16 05:30:00,44.076,4.21,44.2766064192,28.536,-12.65,31.2141922208,15.54,16.86,22.929265143,131.89,43.006,-15.56,45.7343376032,28.536,-12.65,31.2141922208,14.47,-2.91,14.7597086692,132.21
2021-06-16 06:00:00,44.8035,4.429,45.021879717,28.2635,-12.711,30.9902396449,16.54,17.14,23.8191351648,131.45,43.7435,-15.461,46.3954341854,28.2635,-12.711,30.9902396449,15.48,-2.75,15.7223694143,131.76
2021-06-16 06:30:00,46.376,5.0305,46.6480364673,28.546,-12.5695,31.1908070792,17.83,17.6,25.0533211371,131.77,45.346,-14.7895,47.6968450346,28.546,-12.5695,31.1908070792,16.8,-2.22,16.9460437861,132.08
2021-06-16 07:00:00,47.847,5.464,48.1579765459,28.907,-12.336,31.4291511976,18.94,17.8,25.9916063374,131.77,46.837,-14.266,48.9614473336,28.907,-12.336,31.4291511976,17.93,-1.9300000000000002,18.0335742436,132.08
2021-06-16 07:30:00,50.102,6.0215,50.4625491454,29.842,-13.0885,32.5860982054,20.26,19.11,27.8506678555,131.49,49.112,-13.5785,50.9545307725,29.842,-13.0885,32.5860982054,19.27,-0.49,19.2762288843,131.81
2021-06-16 08:00:00,51.747,6.6675,52.1747790149,31.287,-13.0325,33.8928078691,20.46,19.7,28.4024928483,131.29,50.777,-12.7425,52.3514568589,31.287,-13.0325,33.8928078691,19.49,0.29,19.4921573973,131.61
2021-06-16 08:30:00,53.117,7.215,53.6047751045,31.387,-13.475,34.1572743936,21.73,20.69,30.0044829984,130.73,52.137,-12.365,53.5832062684,31.387,-13.475,34.1572743936,20.75,1.11,20.7796679473,131.03
2021-06-16 09:00:00,50.606,7.559,51.1674282821,31.476,-11.661,33.5666128318,19.13,19.22,27.1176197333,131.39,49.626,-12.011,51.058828786,31.476,-11.661,33.5666128318,18.15,-0.35000000000000003,18.153374342,131.69
2021-06-16 09:30:00,47.6475,7.7415,48.2723013591,27.0475,-9.6385,28.713549737,20.6,17.38,26.9522615007,131.19,46.7075,-11.8485,48.1869018355,27.0475,-9.6385,28.713549737,19.66,-2.21,19.7838242006,131.48
2021-06-16 10:00:00,48.8145,8.0375,49.47177798,20.2845,-4.9225,20.8732351709,28.53,12.96,31.3356426454,131.19,48.0945,-11.7325,49.5048733611,20.2845,-4.9225,20.8732351709,27.81,-6.8100000000000005,28.6316642897,131.48
2021-06-16 10:30:00,48.3605,8.017,49.0205084556,21.9705,-5.463,22.6395061618,26.39,13.48,29.6334692535,131.86,47.5805,-11.863,49.0370752518,21.9705,-5.463,22.6395061618,25.61,-6.4,26.3975775404,132.15
2021-06-16 11:00:00,48.2725,8.106,48.948355358,23.0825,-5.054,23.6293191237,25.19,13.16,28.4204451056,132.18,47.4825,-11.524000000000001,48.860928995,23.0825,-5.054,23.6293191237,24.4,-6.47,25.2432347373,132.47
2021-06-16 11:30:00,48.8335,8.1285,49.5053859141,19.6535,-6.6815,20.7581912627,29.18,14.81,32.7232104171,131.23,48.0935,-11.4815,49.44501577,19.6535,-6.6815,20.7581912627,28.44,-4.8,28.8422190547,131.5
2021-06-16 12:00:00,48.5875,8.005,49.2425139615,19.2975,-6.545,20.3772061689,29.29,14.55,32.7048406203,131.41,47.8475,-11.465,49.2019255848,19.2975,-6.545,20.3772061689,28.55,-4.92,28.9708284314,131.69
2021-06-16 12:30:00,49.13,8.1395,49.7996823308,22.03,-6.0205,22.8378484155,27.1,14.16,30.5763895841,131.01,48.37,-11.4505,49.7068491282,22.03,-6.0205,22.8378484155,26.34,-5.43,26.8938747673,131.28
2021-06-16 13:00:00,48.746,8.1305,49.4194045518,23.926,-5.3595,24.5189256749,24.82,13.49,28.2491150304,131.27,47.946,-11.4795,49.3010936618,23.926,-5.3595,24.5189256749,24.02,-6.12,24.7873919564,131.55
2021-06-16 13:30:00,48.156,7.8875,48.7976740455,23.706,-5.7225,24.3869112897,24.45,13.61,27.982755404,131.16,47.316,-11.9025,48.7900949195,23.706,-5.7225,24.3869112897,23.61,-6.18,24.4054194801,131.44
2021-06-16 14:00:00,48.158,7.8995,48.8015887472,24.008,-5.8205,24.7034872892,24.15,13.72,27.7751849679,131.68,47.318,-11.8405,48.7769470575,24.008,-5.8205,24.7034872892,23.31,-6.02,24.0748104873,131.95
2021-06-16 14:30:00,48.12,7.9345,48.7697723006,24.11,-5.7455,24.7851340575,24.01,13.68,27.6337203431,131.68,47.29,-11.8355,48.7485708534,24.11,-5.7455,24.7851340575,23.18,-6.09,23.9666539175,131.95
2021-06-16 15:00:00,48.1025,7.864,48.7410812585,20.8925,-5.676,21.6497928916,27.21,13.54,30.3926915557,131.61,47.3425,-11.916,48.8190880932,20.8925,-5.676,21.6497928916,26.45,-6.24,27.1760942742,131.89
2021-06-16 15:30:00,47.817,7.6505,48.4251550256,20.677,-6.3295,21.624081466,27.14,13.98,30.5290026041,131.79,47.077,-12.0795,48.6020395585,20.677,-6.3295,21.624081466,26.4,-5.75,27.0189285502,132.07
2021-06-16 16:00:00,48.341,7.537,48.9250309147,20.301,-6.603,21.3478385323,28.04,14.14,31.4035220955,131.62,47.591,-12.293,49.1530378512,20.301,-6.603,21.3478385323,27.29,-5.69,27.8768757216,131.9
2021-06-16 16:30:00,48.518,7.281,49.0612809148,19.248,-6.369,20.2743597926,29.27,13.65,32.2963682169,131.99,47.808,-12.489,49.4123464834,19.248,-6.369,20.2743597926,28.56,-6.12,29.2083549691,132.27
2021-06-16 17:00:00,48.6495,6.8995,49.1363098991,18.4795,-6.2405,19.5047625082,30.17,13.14,32.907271233,131.85,47.9595,-12.8705,49.6564538655,18.4795,-6.2405,19.5047625082,29.48,-6.63,30.2163416052,132.12
2021-06-16 17:30:00,49.0385,6.463,49.462560096,19.3185,-5.587,20.1101718354,29.72,12.05,32.0699376364,131.8,48.3485,-13.387,50.1676112771,19.3185,-5.587,20.1101718354,29.03,-7.8,30.0596224195,132.08
2021-06-16 18:00:00,49.0415,6.2635,49.4398640219,18.7915,-5.7065,19.6388547146,30.25,11.97,32.5321902122,132.01,48.3715,-13.7265,50.2813963062,18.7915,-5.7065,19.6388547146,29.58,-8.02,30.6479493604,132.29
2021-06-16 18:30:00,48.977,6.156,49.3623628385,18.107,-4.724,18.7130869981,30.87,10.88,32.7311976561,132.47,48.347,-13.494,50.1948248827,18.107,-4.724,18.7130869981,30.24,-8.77,31.4860365877,132.77
2021-06-16 19:00:00,48.716,6.2445,49.114584761,18.206,-5.0055,18.8815641897,30.51,11.25,32.518034996,131.3,48.066,-13.5355,49.9354595077,18.206,-5.0055,18.8815641897,29.86,-8.53,31.0544763279,131.59
2021-06-16 19:30:00,48.8285,6.163,49.2159017112,15.7585,-4.407,16.3631284066,33.07,10.57,34.7181479921,131.67,48.2485,-13.357,50.0632320296,15.7585,-4.407,16.3631284066,32.49,-8.95,33.7001869431,131.97
2021-06-16 20:00:00,48.589,6.0855,48.9686045467,13.819,-4.1945,14.4415577847,34.77,10.28,36.2578446684,130.85,48.039,-13.5445,49.9119124183,13.819,-4.1945,14.4415577847,34.22,-9.35,35.4743696209,131.15
2021-06-16 20:30:00,48.0755,5.8375,48.4286083478,12.4555,-3.5625,12.9549560594,35.62,9.4,36.8394408209,131.27,47.5455,-13.7625,49.4972825163,12.4555,-3.5625,12.9549560594,35.09,-10.2,36.5424150817,131.58
2021-06-16 21:00:00,47.33,5.7135,47.6736088654,11.95,-3.7365,12.520540413700001,35.38,9.45,36.6203072079,131.21,46.82,-13.7965,48.8104068028,11.95,-3.7365,12.520540413700001,34.87,-10.06,36.2921547996,131.51
2021-06-16 21:30:00,46.1565,5.392,46.4703793427,11.6765,-3.9779999999999998,12.3355233472,34.48,9.37,35.7304813849,130.87,45.6265,-13.928,47.7049964495,11.6765,-3.9779999999999998,12.3355233472,33.95,-9.95,35.3780299056,131.17
2021-06-16 22:00:00,45.7385,5.25,46.0388192969,10.1185,-3.98,10.8731063754,35.62,9.23,36.7964305334,130.19,45.2385,-14.13,47.3938686145,10.1185,-3.98,10.8731063754,35.12,-10.15,36.5573098026,130.48
2021-06-16 22:30:00,45.0635,5.0625,45.34697276,10.2135,-4.1275,11.0159810503,34.85,9.19,36.0413457018,130.53,44.5235,-14.4275,46.8027222339,10.2135,-4.1275,11.0159810503,34.31,-10.3,35.8227036947,130.82
2021-06-16 23:00:00,43.8295,4.89,44.101441816,7.4595,-4.05,8.4880292324,36.37,8.94,37.4526434314,130.87,43.3395,-14.59,45.7294255403,7.4595,-4.05,8.4880292324,35.88,-10.54,37.3960693122,131.16
2021-06-16 23:30:00,42.449,4.7675,42.7158829623,10.009,-3.7025,10.671859596600001,32.44,8.47,33.5275185482,130.92,41.859,-14.9525,44.449444735,10.009,-3.7025,10.671859596600001,31.85,-11.25,33.7784694739,131.21
2021-06-17 00:00:00,41.4265,4.7605,41.6991278386,8.6565,-3.7695,9.4416165194,32.77,8.53,33.8619816313,131.55,40.8465,-15.0595,43.5341831496,8.6565,-3.7695,9.4416165194,32.19,-11.29,34.1124639978,131.85
2021-06-17 00:30:00,40.685,4.5895,40.9430425744,8.755,-4.3405000000000005,9.7718967069,31.93,8.93,33.1552378969,131.8,40.065,-15.3805,42.9157780455,8.755,-4.3405000000000005,9.7718967069,31.31,-11.04,33.1993629457,132.1
2021-06-17 01:00:00,40.174,4.623,40.4391197357,9.754,-4.667,10.8130201609,30.42,9.29,31.8069253465,132.38,39.514,-15.457,42.4296481838,9.754,-4.667,10.8130201609,29.76,-10.79,31.655674057,132.69
2021-06-17 01:30:00,39.896,4.4985,40.1488146556,9.736,-4.7415,10.8291974887,30.16,9.24,31.5436713145,132.67,39.246,-15.5815,42.2259595302,9.736,-4.7415,10.8291974887,29.51,-10.84,31.4379659011,132.97
2021-06-17 02:00:00,39.6105,4.538,39.8696018823,10.7105,-4.912,11.7831470436,28.9,9.45,30.4057971446,132.67,38.9105,-15.602,41.9219443043,10.7105,-4.912,11.7831470436,28.2,-10.69,30.1581846271,132.97
2021-06-17 02:30:00,39.2065,4.33,39.4448797976,11.2565,-5.03,12.3292210723,27.95,9.36,29.4756187382,132.75,38.4965,-15.8,41.6127445892,11.2565,-5.03,12.3292210723,27.24,-10.77,29.2918162633,133.06
2021-06-17 03:00:00,38.9775,4.1785,39.200833773,10.4175,-5.1015,11.5995520819,28.56,9.28,30.0298518145,132.68,38.2775,-16.0515,41.5068386956,10.4175,-5.1015,11.5995520819,27.86,-10.95,29.934630447,132.99
