Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-17 03:30:00,38.7935,4.0705,39.0064688545,9.9435,-4.8495,11.0630394784,28.85,8.92,30.1974982407,133.1,38.1035,-16.0995,41.3650892964,9.9435,-4.8495,11.0630394784,28.16,-11.25,30.3240515103,133.42
2021-06-17 04:00:00,38.773,4.1025,38.9894349183,9.573,-4.8175,10.7168388646,29.2,8.92,30.5320552862,132.88,38.093,-16.1575,41.3780310702,9.573,-4.8175,10.7168388646,28.52,-11.34,30.6917904333,133.19
2021-06-17 04:30:00,38.72,3.882,38.9141147143,8.09,-4.288,9.15614788,30.63,8.17,31.700880114,133.17,38.07,-16.228,41.3844522013,8.09,-4.288,9.15614788,29.98,-11.94,32.2701719859,133.48
2021-06-17 05:00:00,38.69,4.086,38.9051602747,8.11,-4.634,9.3405597263,30.58,8.72,31.7989748262,132.8,38.02,-16.234,41.3408170698,8.11,-4.634,9.3405597263,29.91,-11.6,32.0806499311,133.12
2021-06-17 05:30:00,38.987,4.3145,39.2250057903,8.077,-4.7555,9.3729776085,30.91,9.07,32.2132426185,133.43,38.327,-15.9255,41.5039814867,8.077,-4.7555,9.3729776085,30.25,-11.17,32.2464168552,133.75
2021-06-17 06:00:00,39.9185,4.507,40.1721257995,8.4185,-4.913,9.7472412123,31.5,9.42,32.8783576232,133.19,39.2785,-15.683,42.2936999002,8.4185,-4.913,9.7472412123,30.86,-10.77,32.6853560482,133.51
2021-06-17 06:30:00,41.562,4.9225,41.8524891763,8.372,-4.3775,9.4473747809,33.19,9.3,34.4683347436,133.08,40.972,-14.9575,43.6168727702,8.372,-4.3775,9.4473747809,32.6,-10.58,34.2738442548,133.4
2021-06-17 07:00:00,43.3915,5.54,43.7437295192,8.7915,-4.15,9.7217782453,34.6,9.69,35.931269112,132.12,42.8415,-14.26,45.1524276451,8.7915,-4.15,9.7217782453,34.05,-10.11,35.5192145183,132.42
2021-06-17 07:30:00,45.906,6.039,46.3015157095,11.736,-3.421,12.2244401508,34.17,9.46,35.455331051900004,131.84,45.346,-13.611,47.3446833024,11.736,-3.421,12.2244401508,33.61,-10.19,35.120765937,132.14
2021-06-17 08:00:00,47.6415,6.644,48.1025493945,13.9115,-3.706,14.3966755972,33.73,10.35,35.2822249865,131.44,47.0615,-13.106,48.8523491579,13.9115,-3.706,14.3966755972,33.15,-9.4,34.456965914,131.73
2021-06-17 08:30:00,49.0665,6.982,49.5607682169,14.8765,-3.808,15.3561426227,34.19,10.79,35.8521993747,131.75,48.4965,-12.678,50.1262625402,14.8765,-3.808,15.3561426227,33.62,-8.87,34.7704083956,132.05
2021-06-17 09:00:00,49.432,7.1505,49.9464941137,16.452,-3.9795,16.9264504327,32.98,11.13,34.8074316777,131.57,48.842,-12.4795,50.4110988201,16.452,-3.9795,16.9264504327,32.39,-8.5,33.4867451389,131.87
2021-06-17 09:30:00,50.092,7.1675,50.6021888879,15.492,-3.7925,15.9494551709,34.6,10.96,36.2943742197,131.49,49.532,-12.4425,51.0708804531,15.492,-3.7925,15.9494551709,34.04,-8.65,35.1218464777,131.79
2021-06-17 10:00:00,50.292,7.3085,50.8202659994,15.552,-4.5215,16.1959459819,34.74,11.83,36.6989986239,131.49,49.702,-12.5815,51.2697078815,15.552,-4.5215,16.1959459819,34.15,-8.06,35.0882615699,131.79
2021-06-17 10:30:00,50.55,7.4185,51.0914537105,15.65,-4.6615,16.3294850577,34.9,12.08,36.9315095819,132.39,49.97,-12.5615,51.5246754696,15.65,-4.6615,16.3294850577,34.32,-7.9,35.217501331,132.69
2021-06-17 11:00:00,50.927,7.807,51.5219232754,15.157,-4.323,15.7614395916,35.77,12.13,37.7707532358,132.74,50.357,-12.113,51.7933607521,15.157,-4.323,15.7614395916,35.2,-7.79,36.051686507,133.04
2021-06-17 11:30:00,50.3005,7.335,50.832494777,18.0605,-4.6850000000000005,18.6582658693,32.24,12.02,34.4078188789,132.61,49.6605,-12.515,51.2131866344,18.0605,-4.6850000000000005,18.6582658693,31.6,-7.83,32.5556277777,132.91
2021-06-17 12:00:00,50.46,7.3395,50.9909782241,16.77,-4.8105,17.4463122249,33.69,12.15,35.8139442117,132.21,49.86,-12.4205,51.3837369238,16.77,-4.8105,17.4463122249,33.09,-7.61,33.9537950751,132.51
2021-06-17 12:30:00,50.9595,7.178,51.4625526402,15.2795,-5.552,16.2569315755,35.68,12.73,37.8829156745,131.97,50.3995,-12.502,51.9269641347,15.2795,-5.552,16.2569315755,35.12,-6.95,35.8010740062,132.26
2021-06-17 13:00:00,50.297,7.124,50.7990116538,19.207,-6.416,20.250281603,31.09,13.54,33.910465936,131.83,49.617,-12.586,51.1884174887,19.207,-6.416,20.250281603,30.41,-6.17,31.0296148864,132.12
2021-06-17 13:30:00,49.751,6.824,50.2168196623,19.261,-6.606,20.3623514605,30.49,13.43,33.3167375354,131.76,49.061,-12.926,50.7352263915,19.261,-6.606,20.3623514605,29.8,-6.32,30.4628035479,132.04
2021-06-17 14:00:00,49.3375,7.0405,49.8373107872,20.7775,-6.7395,21.8431995481,28.56,13.78,31.7105975976,131.89,48.5975,-12.7295,50.2370100275,20.7775,-6.7395,21.8431995481,27.82,-5.99,28.4575561143,132.18
2021-06-17 14:30:00,48.9095,7.0445,49.4142102082,21.4695,-7.0255,22.5897560965,27.44,14.07,30.8369664526,131.82,48.1295,-12.7455,49.7885181593,21.4695,-7.0255,22.5897560965,26.66,-5.72,27.2667196414,132.11
2021-06-17 15:00:00,48.5475,6.937,49.0406130187,21.9775,-7.273,23.1496659857,26.57,14.21,30.1311964582,131.92,47.7675,-12.793,49.4509343213,21.9775,-7.273,23.1496659857,25.79,-5.52,26.3741255779,132.2
2021-06-17 15:30:00,49.206,6.9175,49.6898605578,18.056,-6.3625,19.1442038813,31.15,13.28,33.8626770944,131.68,48.556,-12.6525,50.1773942354,18.056,-6.3625,19.1442038813,30.5,-6.29,31.1418384172,131.96
2021-06-17 16:00:00,49.168,6.686,49.6205080587,21.018,-7.644,22.3648621726,28.15,14.33,31.5875196874,131.3,48.448,-12.624,50.0656976382,21.018,-7.644,22.3648621726,27.43,-4.98,27.8784020345,131.57
2021-06-17 16:30:00,49.776,6.508,50.1996438234,20.666,-7.732,22.0650714932,29.11,14.24,32.4063219141,130.47,49.076,-12.772,50.7107262815,20.666,-7.732,22.0650714932,28.41,-5.04,28.8535907644,130.74
2021-06-17 17:00:00,49.5515,6.479,49.9732787923,15.8915,-6.201,17.0584927016,33.66,12.68,35.9691256496,130.38,48.9915,-12.781,50.6312258715,15.8915,-6.201,17.0584927016,33.1,-6.58,33.7476873282,130.64
2021-06-17 17:30:00,49.7005,6.1575,50.0804802942,16.5805,-6.1425,17.6817218194,33.12,12.3,35.3302193596,130.31,49.1005,-13.0825,50.8134913827,16.5805,-6.1425,17.6817218194,32.52,-6.94,33.2522781174,130.57
2021-06-17 18:00:00,50.274,6.2195,50.6572527507,18.324,-5.7005,19.1902234549,31.95,11.92,34.1011568719,130.14,49.674,-13.0005,51.3470473956,18.324,-5.7005,19.1902234549,31.35,-7.3,32.1887014339,130.4
2021-06-17 18:30:00,50.1315,6.1915,50.5123941672,16.0715,-5.3985,16.9539645658,34.06,11.59,35.9779335149,130.14,49.5815,-13.1185,51.2876221373,16.0715,-5.3985,16.9539645658,33.51,-7.72,34.3877667202,130.4
2021-06-17 19:00:00,50.129,6.096,50.4982955851,15.169,-5.324,16.0761791791,34.96,11.42,36.7779553537,130.38,49.589,-13.224,51.3219553115,15.169,-5.324,16.0761791791,34.42,-7.9,35.3149600028,130.66
2021-06-17 19:30:00,49.988,6.1485,50.3647118154,14.248,-5.6515,15.3279142824,35.74,11.8,37.6375822815,130.46,49.468,-13.3415,51.2355213329,14.248,-5.6515,15.3279142824,35.22,-7.69,36.0497503459,130.74
2021-06-17 20:00:00,50.02,5.941,50.3715781071,13.29,-5.629,14.4329394442,36.73,11.57,38.5091911107,131.04,49.52,-13.459,51.3164211632,13.29,-5.629,14.4329394442,36.23,-7.83,37.0664511385,131.33
2021-06-17 20:30:00,49.321,5.8345,49.6649014018,14.311,-6.1355,15.570776514,35.01,11.97,36.9997432424,130.84,48.781,-13.6755,50.6616744813,14.311,-6.1355,15.570776514,34.47,-7.54,35.2850180672,131.14
2021-06-17 21:00:00,48.302,5.8305,48.6526251527,15.982,-6.5495,17.2719505051,32.32,12.38,34.6099234324,131.06,47.702,-13.7195,49.6357279009,15.982,-6.5495,17.2719505051,31.72,-7.17,32.5202598391,131.36
2021-06-17 21:30:00,47.688,5.6895,48.0261986238,17.008,-6.8705,18.3432776311,30.68,12.56,33.1514102264,131.12,47.068,-13.7105,49.0242229337,17.008,-6.8705,18.3432776311,30.06,-6.84,30.828383026,131.42
2021-06-17 22:00:00,47.1935,5.8065,47.5493626088,19.1635,-7.5035,20.5801419942,28.03,13.31,31.0296148864,130.6,46.5235,-13.6135,48.4743585259,19.1635,-7.5035,20.5801419942,27.36,-6.11,28.0339383605,130.9
2021-06-17 22:30:00,47.103,5.974,47.4803252411,20.203,-8.336,21.8552077318,26.9,14.31,30.4694289412,130.6,46.393,-13.476,48.3105891601,20.203,-8.336,21.8552077318,26.19,-5.14,26.6896178317,130.9
2021-06-17 23:00:00,45.916,5.668,46.2645142631,18.556,-8.502,20.4110053648,27.36,14.17,30.8116617533,130.79,45.206,-13.982,47.3189048901,18.556,-8.502,20.4110053648,26.65,-5.48,27.2075890148,131.09
2021-06-17 23:30:00,44.5035,5.467,44.8380374375,18.2635,-8.423,20.112244063,26.24,13.89,29.6895554025,131.46,43.7735,-14.203,46.0200446681,18.2635,-8.423,20.112244063,25.51,-5.78,26.1566148421,131.76
2021-06-18 00:00:00,43.4735,5.675,43.8423405768,19.9035,-8.625,21.6919325384,23.57,14.3,27.5687304749,131.46,42.6835,-14.125,44.9599465886,19.9035,-8.625,21.6919325384,22.78,-5.5,23.4345556817,131.76
2021-06-18 00:30:00,42.4645,5.5545,42.8262329712,19.7945,-8.6855,21.6162008804,22.67,14.24,26.7713746378,131.86,41.6545,-14.1055,43.9779774489,19.7945,-8.6855,21.6162008804,21.86,-5.42,22.5219004527,132.18
2021-06-18 01:00:00,41.89,5.271,42.2203214223,17.91,-8.539,19.8414369691,23.98,13.81,27.6723056502,131.35,41.1,-14.619,43.6225304287,17.91,-8.539,19.8414369691,23.19,-6.08,23.9737877691,131.65
2021-06-18 01:30:00,41.601,5.2565,41.9317778451,18.071,-8.8335,20.1144665167,23.53,14.09,27.4260642455,132.02,40.801,-14.6935,43.3661220684,18.071,-8.8335,20.1144665167,22.73,-5.86,23.4732294327,132.33
2021-06-18 02:00:00,41.5065,5.353,41.850258676,18.8265,-9.007,20.8701497659,22.68,14.36,26.8438447321,132.31,40.6765,-14.617,43.2230764899,18.8265,-9.007,20.8701497659,21.85,-5.61,22.558692338,132.62
2021-06-18 02:30:00,41.237,5.671,41.6251175374,21.077,-9.159,22.9810184718,20.16,14.83,25.0270753385,132.38,40.377,-14.129,42.7776900966,21.077,-9.159,22.9810184718,19.3,-4.97,19.9296487676,132.69
2021-06-18 03:00:00,40.8245,5.814,41.2364207497,22.1345,-8.966,23.8814833344,18.69,14.78,23.8278093832,131.74,39.9145,-14.186,42.3604757557,22.1345,-8.966,23.8814833344,17.78,-5.22,18.530429029,132.05
2021-06-18 03:30:00,40.7005,5.8235,41.115007631,22.3205,-8.7665,23.9803303251,18.38,14.59,23.4668383043,132.32,39.8005,-14.1865,42.2532434554,22.3205,-8.7665,23.9803303251,17.48,-5.42,18.3010054369,132.64
2021-06-18 04:00:00,40.6735,5.7485,41.0777172504,22.1735,-8.6315,23.7942617978,18.5,14.38,23.4314830943,132.29,39.7735,-14.1715,42.2227748318,22.1735,-8.6315,23.7942617978,17.6,-5.54,18.4513305753,132.6
2021-06-18 04:30:00,40.724,6.315,41.2107194914,24.614,-9.115,26.2475183779,16.11,15.43,22.3073306337,132.08,39.784,-13.495,42.0104948912,24.614,-9.115,26.2475183779,15.17,-4.38,15.7896580077,132.4
2021-06-18 05:00:00,40.507,6.243,40.9852668407,24.637,-9.137,26.2767299716,15.87,15.38,22.0998031665,131.66,39.557,-13.557,41.8156489606,24.637,-9.137,26.2767299716,14.92,-4.42,15.5609382751,131.97
2021-06-18 05:30:00,40.752,6.1985,41.2207096767,23.712,-9.2315,25.4456191956,17.04,15.43,22.9879642422,131.66,39.832,-13.6515,42.1064327182,23.712,-9.2315,25.4456191956,16.12,-4.42,16.7149872869,131.97
2021-06-18 06:00:00,41.4395,6.2155,41.903038082,23.5595,-9.4745,25.3932311946,17.88,15.69,23.7880327055,131.83,40.5195,-13.5245,42.71699873,23.5595,-9.4745,25.3932311946,16.96,-4.05,17.4368603825,132.14
2021-06-18 06:30:00,43.1615,6.9815000000000005,43.7224933472,24.0815,-9.9285,26.0479126707,19.08,16.91,25.4949897039,131.47,42.2715,-12.7385,44.1491686728,24.0815,-9.9285,26.0479126707,18.19,-2.81,18.4057654011,131.78
2021-06-18 07:00:00,44.8075,7.965,45.5099250851,26.0575,-9.845,27.8552926973,18.75,17.81,25.8603673601,131.47,43.9075,-11.605,45.4152461322,26.0575,-9.845,27.8552926973,17.85,-1.76,17.9365576408,131.78
2021-06-18 07:30:00,46.9065,8.2035,47.6184539281,25.8365,-9.836500000000001,27.6456409674,21.07,18.04,27.7378171456,131.02,46.0565,-11.2565,47.4121290863,25.8365,-9.836500000000001,27.6456409674,20.22,-1.42,20.2698001964,131.31
2021-06-18 08:00:00,48.538,8.382,49.2564246368,24.958,-9.688,26.7723571618,23.58,18.07,29.7075966716,130.81,47.738,-11.118,49.0155747493,24.958,-9.688,26.7723571618,22.78,-1.43,22.8248395394,131.1
2021-06-18 08:30:00,50.227,8.483,50.938323667,24.257,-9.007,25.875241023,25.97,17.49,31.310397634,131.05,49.487,-10.817,50.6554109449,24.257,-9.007,25.875241023,25.23,-1.81,25.2948413713,131.34
2021-06-18 09:00:00,51.213,8.828,51.9683071978,23.963,-9.222,25.6762663368,27.25,18.05,32.685853209,130.49,50.493,-10.522,51.5776650596,23.963,-9.222,25.6762663368,26.53,-1.3,26.5618316387,130.79
2021-06-18 09:30:00,51.398,8.405,52.0806915181,22.598,-8.265,24.0619996883,28.8,16.67,33.2765518045,130.84,50.728,-10.785,51.86179913,22.598,-8.265,24.0619996883,28.13,-2.52,28.2426503714,131.13
2021-06-18 10:00:00,51.1235,8.268,51.7877599076,21.7335,-8.312,23.2687422576,29.39,16.58,33.7441624581,130.17,50.4335,-11.182,51.6582524506,21.7335,-8.312,23.2687422576,28.7,-2.87,28.8431430326,130.45
2021-06-18 10:30:00,50.92,8.004,51.5452268983,22.59,-8.156,24.017252882,28.33,16.16,32.6149428943,131.06,50.24,-11.296,51.4942444939,22.59,-8.156,24.017252882,27.65,-3.14,27.827721789599998,131.34
2021-06-18 11:00:00,50.947,8.0635,51.5811675057,22.277,-8.3765,23.7998000254,28.67,16.44,33.049092272,130.45,50.237,-11.336500000000001,51.5002174874,22.277,-8.3765,23.7998000254,27.96,-2.96,28.1162444149,130.73
2021-06-18 11:30:00,51.095,8.1165,51.7356414597,21.675,-8.3935,23.2434177188,29.42,16.51,33.7359822741,130.95,50.415,-11.3135,51.6688252939,21.675,-8.3935,23.2434177188,28.74,-2.92,28.8879559678,131.23
2021-06-18 12:00:00,51.0715,8.1555,51.7185681598,22.0415,-8.2845,23.5469883955,29.03,16.44,33.3618719499,131.08,50.3715,-11.1645,51.5939344545,22.0415,-8.2845,23.5469883955,28.33,-2.88,28.4760127125,131.36
2021-06-18 12:30:00,48.1705,7.424,48.7392331315,18.6005,-7.336,19.9948867526,29.57,14.76,33.049092272,130.62,47.5005,-11.896,48.9674618114,18.6005,-7.336,19.9948867526,28.9,-4.5600000000000005,29.2575391993,130.89
2021-06-18 13:00:00,47.655,7.2455,48.2026585911,19.135,-7.7145,20.6315713229,28.52,14.96,32.2054653747,130.46,46.965,-12.1645,48.5148048048,19.135,-7.7145,20.6315713229,27.83,-4.45,28.1835306518,130.72
2021-06-18 13:30:00,47.961,6.642,48.4187327901,15.781,-7.118,17.312015625,32.18,13.76,34.9984285362,130.77,47.351,-12.788,49.0474275064,15.781,-7.118,17.312015625,31.57,-5.67,32.0751274354,131.04
2021-06-18 14:00:00,48.7635,6.471,49.1909826416,12.9335,-6.559,14.5015827843,35.83,13.03,38.1257104852,130.92,48.2335,-12.949,49.9414369362,12.9335,-6.559,14.5015827843,35.3,-6.39,35.873696492,131.2
2021-06-18 14:30:00,48.801,6.5145,49.2338939274,13.151,-6.7155000000000005,14.7664058339,35.65,13.23,38.025720243,131.06,48.261,-13.0155,49.9852714432,13.151,-6.7155000000000005,14.7664058339,35.11,-6.3,35.6707457169,131.35
2021-06-18 15:00:00,50.093,6.656,50.5332661224,13.203,-6.524,14.7269068375,36.89,13.18,39.1737731142,131.32,49.573,-12.804,51.1998510252,13.203,-6.524,14.7269068375,36.37,-6.28,36.9082009857,131.61
2021-06-18 15:30:00,50.283,6.646,50.7203056477,13.893,-6.944,15.5317283327,36.39,13.59,38.8448220488,131.13,49.743,-12.854,51.3769536368,13.893,-6.944,15.5317283327,35.85,-5.91,36.3338767543,131.42
2021-06-18 16:00:00,50.35,6.7255,50.7971933304,12.12,-6.3445,13.6801710607,38.23,13.07,40.4024479456,131.29,49.86,-12.7945,51.4754196705,12.12,-6.3445,13.6801710607,37.74,-6.45,38.2872054347,131.57
2021-06-18 16:30:00,49.989,6.302,50.3846735129,11.209,-6.148,12.7843492208,38.78,12.45,40.7294844063,131.35,49.519,-13.188,51.245045663,11.209,-6.148,12.7843492208,38.31,-7.04,38.9514787909,131.64
2021-06-18 17:00:00,50.127,6.0475,50.4904781642,10.727,-5.9225,12.2533479201,39.4,11.97,41.1781604737,131.28,49.667,-13.3825,51.4383339082,10.727,-5.9225,12.2533479201,38.94,-7.46,39.6481424533,131.57
2021-06-18 17:30:00,50.53,5.955,50.8796906928,11.29,-5.735,12.6631088205,39.24,11.69,40.9442755462,131.08,50.08,-13.355,51.8301304745,11.29,-5.735,12.6631088205,38.79,-7.62,39.5313609682,131.37
2021-06-18 18:00:00,50.5375,5.9855,50.8907173903,11.0475,-5.8245000000000005,12.4888773114,39.49,11.81,41.2181537675,130.65,50.0875,-13.4145,51.8527382739,11.0475,-5.8245000000000005,12.4888773114,39.04,-7.59,39.7709655402,130.94
2021-06-18 18:30:00,50.602,5.8725000000000005,50.941620118,9.232,-5.5275,10.7602546554,41.37,11.4,42.9119668624,130.94,50.192,-13.4975,51.9751803292,9.232,-5.5275,10.7602546554,40.96,-7.97,41.7281979002,131.22
2021-06-18 19:00:00,50.4475,5.759,50.775154724000004,8.2875,-5.421,9.9030246516,42.16,11.18,43.6171755161,130.88,50.0575,-13.631,51.880222313,8.2875,-5.421,9.9030246516,41.77,-8.21,42.5692024825,131.17
2021-06-18 19:30:00,49.8615,5.578,50.1725349793,8.7015,-5.282,10.1791761086,41.16,10.86,42.5685940571,130.99,49.4615,-13.722,51.3296528943,8.7015,-5.282,10.1791761086,40.76,-8.44,41.624646545,131.28
2021-06-18 20:00:00,49.25,5.438,49.5493122455,8.52,-5.2620000000000005,10.0139424804,40.73,10.7,42.112027973,130.61,48.84,-13.842,50.7636342671,8.52,-5.2620000000000005,10.0139424804,40.32,-8.58,41.2227946651,130.9
2021-06-18 20:30:00,48.4305,5.391,48.7296235492,7.5705,-5.579,9.4041326687,40.86,10.97,42.3069793297,130.54,48.0105,-14.109,50.0407033449,7.5705,-5.579,9.4041326687,40.44,-8.53,41.329825792,130.83
2021-06-18 21:00:00,48.1515,5.2535,48.4372399554,7.5215,-5.6165,9.3871206714,40.63,10.87,42.0589324639,131.27,47.7215,-14.2865,49.8141108974,7.5215,-5.6165,9.3871206714,40.2,-8.67,41.1243103286,131.57
2021-06-18 21:30:00,47.3375,5.046,47.6056826676,7.4375,-5.604,9.3124230064,39.9,10.65,41.2968824489,131.38,46.8875,-14.494,49.0766104397,7.4375,-5.604,9.3124230064,39.45,-8.89,40.4392705177,131.69
2021-06-18 22:00:00,46.832,4.7295,47.0702070768,7.292,-5.5105,9.1399602981,39.54,10.24,40.8444512755,131.38,46.392,-14.7605,48.6835703729,7.292,-5.5105,9.1399602981,39.1,-9.25,40.1792545974,131.69
2021-06-18 22:30:00,46.5,4.6925,46.7361696788,7.52,-5.5575,9.3507329258,38.98,10.25,40.3051225032,131.8,46.04,-14.9775,48.4149471367,7.52,-5.5575,9.3507329258,38.52,-9.42,39.6550980329,132.1
2021-06-18 23:00:00,45.3435,4.6225000000000005,45.5785091737,7.8235,-5.2175,9.4036938753,37.52,9.84,38.7888643814,131.8,44.8335,-15.3175,47.3779329277,7.8235,-5.2175,9.4036938753,37.01,-10.1,38.3633953138,132.1
2021-06-18 23:30:00,44.264,4.506,44.4927604448,7.114,-4.484,8.4092361128,37.15,8.99,38.2222788436,132.56,43.744,-15.594,46.440395907,7.114,-4.484,8.4092361128,36.63,-11.11,38.2777872924,132.87
2021-06-19 00:00:00,43.326,4.3895,43.5477896827,7.136,-5.0905,8.7655967424,36.19,9.48,37.4110478335,132.98,42.776,-15.9305,45.6461061455,7.136,-5.0905,8.7655967424,35.64,-10.84,37.252049608,133.29
2021-06-19 00:30:00,42.688,4.273,42.9013271706,7.328,-5.287,9.0361470218,35.36,9.56,36.6295399917,133.7,42.098,-16.007,45.038490794,7.328,-5.287,9.0361470218,34.77,-10.72,36.3850422564,134.02
2021-06-19 01:00:00,42.0815,4.1805,42.288641767,7.4815000000000005,-4.4895,8.7251620329,34.6,8.67,35.6697196513,134.19,41.4915,-15.9595,44.4550358508,7.4815000000000005,-4.4895,8.7251620329,34.01,-11.47,35.892074334,134.51
2021-06-19 01:30:00,41.827,3.96,42.0140396653,7.677,-4.8,9.0540780315,34.15,8.76,35.2556392652,132.43,41.227,-15.73,44.125938279,7.677,-4.8,9.0540780315,33.55,-10.93,35.2855126079,132.73
2021-06-19 02:00:00,41.719,3.8915,41.9001042153,7.549,-5.1585,9.1431681189,34.17,9.05,35.3481456374,131.01,41.139,-15.8385,44.0825975102,7.549,-5.1585,9.1431681189,33.59,-10.68,35.2469927795,131.3
2021-06-19 02:30:00,41.0695,3.7155,41.2372255432,7.7795000000000005,-5.4445,9.4954305063,33.29,9.16,34.527231282,131.14,40.4595,-15.9545,43.4915763166,7.7795000000000005,-5.4445,9.4954305063,32.68,-10.51,34.3284503,131.44
2021-06-19 03:00:00,39.8885,3.5135,40.0429408823,14.2885,-7.1465,15.9760350056,25.6,10.66,27.7307699136,130.94,39.1085,-16.2665,42.3565082898,14.2885,-7.1465,15.9760350056,24.82,-9.12,26.4425187908,131.24
2021-06-19 03:30:00,39.741,3.5404999999999998,39.8983987304,15.311,-7.4095,17.0096270168,24.43,10.95,26.7717649773,131.1,38.921,-16.2595,42.1807489413,15.311,-7.4095,17.0096270168,23.61,-8.85,25.2141745849,131.4
2021-06-19 04:00:00,39.609,3.508,39.7640408535,16.589,-8.012,18.4224608834,23.02,11.52,25.7416161109,131.1,38.779,-16.192,42.0237040847,16.589,-8.012,18.4224608834,22.19,-8.18,23.6497040151,131.4
2021-06-19 04:30:00,39.512,3.604,39.6760250025,19.242,-8.796,21.1571307128,20.27,12.4,23.7620053868,130.82,38.602,-16.126,41.8349408987,19.242,-8.796,21.1571307128,19.36,-7.33,20.7011714644,131.11
2021-06-19 05:00:00,39.203,3.613,39.3691373794,19.413,-8.917,21.3629927211,19.79,12.53,23.4231722873,130.82,38.283,-16.087,41.525650603,19.413,-8.917,21.3629927211,18.87,-7.17,20.1862775172,131.11
2021-06-19 05:30:00,39.2,3.6835,39.3726830715,19.98,-9.4865,22.1177323035,19.22,13.17,23.2992982727,130.7,38.26,-16.1165,41.5158905993,19.98,-9.4865,22.1177323035,18.28,-6.63,19.4451870652,130.99
2021-06-19 06:00:00,39.4785,3.5925000000000002,39.6416197764,20.2485,-9.2875,22.2768805828,19.23,12.88,23.1449195289,131.03,38.5485,-16.0775,41.7668871057,20.2485,-9.2875,22.2768805828,18.3,-6.79,19.5190701623,131.33
2021-06-19 06:30:00,40.2715,3.7425,40.4450246446,21.2715,-9.2975,23.2146552527,19.0,13.04,23.044339869,130.59,39.3415,-15.8175,42.4022042882,21.2715,-9.2975,23.2146552527,18.07,-6.52,19.2102915126,130.88
2021-06-19 07:00:00,41.086,4.17,41.2970736978,25.066,-9.69,26.8737875261,16.02,13.86,21.1834841327,130.27,40.096,-15.38,42.9445411665,25.066,-9.69,26.8737875261,15.03,-5.69,16.0709987244,130.56
2021-06-19 07:30:00,42.5335,4.252,42.7455041642,31.0035,-10.798,32.8300748743,11.53,15.05,18.9589925893,130.14,41.4535,-15.118,44.1242176843,31.0035,-10.798,32.8300748743,10.45,-4.32,11.3077362898,130.43
2021-06-19 08:00:00,43.6675,4.6075,43.9099033533,30.2775,-11.5525,32.4065928863,13.39,16.16,20.9866076344,130.42,42.6075,-15.1325,45.2149489937,30.2775,-11.5525,32.4065928863,12.33,-3.58,12.8392094772,130.71
2021-06-19 08:30:00,45.1285,4.797,45.3827359383,29.4585,-11.803,31.7350599692,15.67,16.6,22.8278097942,131.49,44.1185,-14.703,46.5039810258,29.4585,-11.803,31.7350599692,14.66,-2.9,14.9440824409,131.78
2021-06-19 09:00:00,46.192,5.083,46.4708269025,30.982,-11.767,33.1413127833,15.21,16.85,22.6994845756,130.81,45.172,-14.337,47.3926065225,30.982,-11.767,33.1413127833,14.19,-2.5700000000000003,14.4208529567,131.1
2021-06-19 09:30:00,47.4735,5.394,47.7789539259,31.5435,-12.066,33.7724850766,15.93,17.46,23.6350692827,130.5,46.4735,-13.996,48.5352883812,31.5435,-12.066,33.7724850766,14.93,-1.9300000000000002,15.0542286418,130.79
2021-06-19 10:00:00,48.483,5.5925,48.8044807907,30.553,-11.8675,32.7768724141,17.93,17.46,25.0267157254,130.5,47.523,-13.7275,49.4659457127,30.553,-11.8675,32.7768724141,16.97,-1.8599999999999999,17.0716285105,130.79
2021-06-19 10:30:00,48.861,5.7445,49.1975263733,33.311,-11.2555,35.1611860046,15.55,17.0,23.0391514601,130.4,47.871,-13.5055,49.739633807,33.311,-11.2555,35.1611860046,14.56,-2.25,14.7328238977,130.68
2021-06-19 11:00:00,48.908500000000004,5.823,49.2539206688,35.0785,-11.457,36.9020868143,13.83,17.28,22.1329460307,130.09,47.8785,-13.317,49.6960084036,35.0785,-11.457,36.9020868143,12.8,-1.8599999999999999,12.934434661000001,130.37
2021-06-19 11:30:00,48.985,5.9215,49.3416090866,35.675,-11.2985,37.4214073392,13.31,17.22,21.7642941535,131.95,47.935,-13.7485,49.8676796858,35.675,-11.2985,37.4214073392,12.26,-2.45,12.5024037689,132.23
2021-06-19 12:00:00,48.433,5.487,48.7428216048,37.433,-12.813,39.5651672308,11.0,18.3,21.3515807377,131.95,47.333,-14.083,49.3836387683,37.433,-12.813,39.5651672308,9.9,-1.27,9.9811271909,132.23
2021-06-19 12:30:00,47.5595,5.459,47.8717737425,40.9895,-13.891,43.2793136643,6.57,19.35,20.4349553462,131.73,46.3395,-14.191,48.4637363526,40.9895,-13.891,43.2793136643,5.35,-0.30000000000000004,5.3584046133,132.02
2021-06-19 13:00:00,47.542,5.505,47.8596572177,42.692,-14.435,45.0663520711,4.85,19.94,20.5213571676,131.96,46.282,-14.155,48.3982184486,42.692,-14.435,45.0663520711,3.59,0.28,3.6009026646,132.25
2021-06-19 13:30:00,46.928,5.4865,47.247633446,43.088,-14.5535,45.479447075,3.84,20.04,20.4045877194,131.87,45.638,-14.2935,47.8239603781,43.088,-14.5535,45.479447075,2.55,0.26,2.5632206304,132.16
2021-06-19 14:00:00,46.4475,5.3665,46.7564923674,43.1475,-14.7535,45.600137264,3.3,20.12,20.3888302754,132.2,45.1275,-14.4835,47.3947573947,43.1475,-14.7535,45.600137264,1.98,0.27,1.998324298,132.5
2021-06-19 14:30:00,46.3335,5.1035,46.6137204533,41.4335,-14.5165,43.9028893639,4.9,19.62,20.2226209973,132.4,45.0635,-14.7765,47.4242974065,41.4335,-14.5165,43.9028893639,3.63,-0.26,3.6392993831,132.69
2021-06-19 15:00:00,45.862,5.1605,46.1514225593,40.402,-14.3795,42.8846315625,5.46,19.54,20.2884992052,132.56,44.592,-14.8495,46.9995118512,40.402,-14.3795,42.8846315625,4.19,-0.47000000000000003,4.2162779795,132.85
2021-06-19 15:30:00,45.8495,5.248,46.1488694797,43.3095,-15.162,45.8868067559,2.54,20.41,20.567442719,132.98,44.5295,-14.812,46.9283679052,43.3095,-15.162,45.8868067559,1.22,0.35000000000000003,1.2692123542,133.27
2021-06-19 16:00:00,45.9235,5.324,46.2310807601,43.5035,-15.306,46.1175470754,2.42,20.63,20.7714539693,132.84,44.5935,-14.776,46.9777651475,43.5035,-15.306,46.1175470754,1.09,0.53,1.2120231021,133.13
2021-06-19 16:30:00,46.507,5.378,46.8169193027,41.467,-14.572,43.9528755942,5.04,19.95,20.5767854632,132.58,45.257,-14.502,47.5237209507,41.467,-14.572,43.9528755942,3.79,0.07,3.7906463829,133.45
2021-06-19 17:00:00,47.48,5.5695,47.8055407903,40.11,-14.4405,42.6302725801,7.37,20.01,21.3240943536,132.58,46.26,-14.4905,48.4764085948,40.11,-14.4405,42.6302725801,6.15,-0.05,6.1502032487000005,132.88
2021-06-19 17:30:00,47.8265,5.463,48.1374954817,39.0965,-13.957,41.5130601287,8.73,19.42,21.2920008454,133.16,46.6565,-14.367,48.8184358747,39.0965,-13.957,41.5130601287,7.5600000000000005,-0.41000000000000003,7.571109562,133.47
2021-06-19 18:00:00,48.1755,5.4865,48.4869104244,38.6155,-14.0235,41.0830304688,9.56,19.51,21.7263365527,132.5,47.0255,-14.3035,49.1526984254,38.6155,-14.0235,41.0830304688,8.41,-0.28,8.4146598268,132.8
2021-06-19 18:30:00,48.587,5.1975,48.8642054601,35.047,-13.1025,37.4161424421,13.54,18.3,22.7644811054,132.45,47.547,-14.5125,49.7124719286,35.047,-13.1025,37.4161424421,12.5,-1.4100000000000001,12.579272634,132.75
2021-06-19 19:00:00,48.397,5.1935,48.6748605673,34.287,-13.0165,36.6746184881,14.11,18.21,23.036844402,132.15,47.357,-14.6665,49.5761199697,34.287,-13.0165,36.6746184881,13.07,-1.65,13.1737390288,132.47
2021-06-19 19:30:00,48.2865,5.1095,48.5560817252,34.0865,-13.0905,36.5137052694,14.2,18.2,23.0841937264,132.58,47.2365,-14.7705,49.4919650297,34.0865,-13.0905,36.5137052694,13.15,-1.6800000000000002,13.256881232,132.9
2021-06-19 20:00:00,47.976,5.057,48.241785052,34.876,-13.683,37.4641143629,13.1,18.74,22.8647676568,132.62,46.906,-14.873,49.2075092339,34.876,-13.683,37.4641143629,12.03,-1.19,12.0887137446,132.93
2021-06-19 20:30:00,47.285,5.089,47.5580607889,36.525,-13.211,38.8407794206,10.76,18.3,21.2289330867,132.87,46.165,-15.011,48.5441793215,36.525,-13.211,38.8407794206,9.64,-1.8,9.8066100157,133.2
2021-06-19 21:00:00,46.9355,4.792,47.1794915641,31.7155,-13.238,34.3673912925,15.22,18.03,23.595111781900002,133.25,45.8955,-15.338,48.3906102901,31.7155,-13.238,34.3673912925,14.18,-2.1,14.3346573032,133.57
2021-06-19 21:30:00,46.289,4.711,46.5281102346,33.289,-13.559,35.9444571805,13.0,18.27,22.4230439504,133.59,45.219,-15.349,47.7530078843,33.289,-13.559,35.9444571805,11.93,-1.79,12.0635401106,133.91
2021-06-19 22:00:00,46.15,3.4815,46.2811337615,32.19,-13.6985,34.983496141,13.96,17.18,22.1367115896,133.28,45.13,-14.7185,47.4694759003,32.19,-13.6985,34.983496141,12.94,-1.02,12.9801386741,133.6
2021-06-19 22:30:00,45.167,-5.734,45.5295139992,34.217,-12.864,36.5552401852,10.95,7.13,13.0667287413,133.76,44.587,-5.164,44.8850472318,34.217,-12.864,36.5552401852,10.37,7.7,12.9161488068,134.09
2021-06-19 23:00:00,44.368,-5.913,44.7602836564,35.238,-12.823,37.4986129477,9.13,6.91,11.4501091698,130.9,43.708,-5.3629999999999995,44.0357926351,35.238,-12.823,37.4986129477,8.47,7.46,11.2868286068,131.21
2021-06-19 23:30:00,43.293,-5.9925,43.705765126,34.023,-13.3025,36.5310968252,9.27,7.31,11.8054648363,131.59,42.653,-5.4425,42.9988280683,34.023,-13.3025,36.5310968252,8.63,7.86,11.672895956,131.93
2021-06-20 00:00:00,42.337,-5.983,42.7576643188,35.197,-13.203,37.5918610606,7.14,7.22,10.1542109492,131.34,41.627,-5.453,41.9826432946,35.197,-13.203,37.5918610606,6.43,7.75,10.0701241303,131.71
2021-06-20 00:30:00,41.588,-6.0605,42.0272697692,35.108,-13.0905,37.4690919859,6.48,7.03,9.5609256874,131.73,40.848,-5.5305,41.220693034600004,35.108,-13.0905,37.4690919859,5.74,7.5600000000000005,9.4921651903,132.05
2021-06-20 01:00:00,40.9265,-6.0675,41.3738197233,35.8065,-13.4275,38.2413807086,5.12,7.36,8.9657124647,132.04,40.1565,-5.5575,40.539243931,35.8065,-13.4275,38.2413807086,4.35,7.87,8.9921854963,132.29
2021-06-20 01:30:00,40.5755,-6.0485,41.0238412694,36.2955,-13.9785,38.8942384229,4.28,7.93,9.0112873664,131.35,39.7755,-5.5185,40.1564968903,36.2955,-13.9785,38.8942384229,3.48,8.46,9.1477866175,131.68
2021-06-20 02:00:00,40.3055,-5.994,40.7487590762,36.5655,-13.384,38.9379923243,3.74,7.39,8.2824935859,131.35,39.4755,-5.504,39.8573596247,36.5655,-13.384,38.9379923243,2.91,7.88,8.4001488082,131.68
2021-06-20 02:30:00,40.0555,-6.053,40.5102689358,37.6955,-14.123,40.2543146663,2.36,8.07,8.4080021408,132.2,39.1755,-5.533,39.564300692,37.6955,-14.123,40.2543146663,1.48,8.59,8.7165646903,132.55
2021-06-20 03:00:00,39.7085,-6.202,40.1899213267,36.3285,-13.782,38.8549023451,3.38,7.58,8.2994457646,132.79,38.8485,-5.682,39.2618272149,36.3285,-13.782,38.8549023451,2.52,8.1,8.4829476009,133.13
2021-06-20 03:30:00,39.5745,-6.2375,40.0630435252,36.2345,-13.7975,38.7725417854,3.34,7.5600000000000005,8.2649379913,132.75,38.7345,-5.7375,39.1571244667,36.2345,-13.7975,38.7725417854,2.5,8.06,8.4388150827,133.09
2021-06-20 04:00:00,39.625,-6.361,40.1323179744,34.915,-13.501,37.4343989667,4.71,7.14,8.5535781986,132.75,38.815,-5.841,39.2520255019,34.915,-13.501,37.4343989667,3.9,7.66,8.5956733302,133.09
2021-06-20 04:30:00,39.3035,-6.3245000000000005,39.8090996193,36.1435,-13.6345,38.6296800725,3.16,7.31,7.9637742309,132.82,38.4435,-5.8245000000000005,38.8822259201,36.1435,-13.6345,38.6296800725,2.3,7.8100000000000005,8.1416276014,133.16
2021-06-20 05:00:00,38.9665,-6.25,39.46454893,36.8965,-13.71,39.3613492179,2.07,7.46,7.7418667,132.72,38.0765,-5.75,38.5082114912,36.8965,-13.71,39.3613492179,1.18,7.96,8.0469870138,133.06
2021-06-20 05:30:00,38.8015,-6.1235,39.2817216336,37.2815,-14.0135,39.8282365226,1.52,7.89,8.03507934,132.79,37.9015,-5.6235,38.3164123386,37.2815,-14.0135,39.8282365226,0.62,8.39,8.4128770346,133.13
2021-06-20 06:00:00,38.942,-6.085,39.414547936,37.222,-14.135,39.8155184444,1.72,8.05,8.2317009178,132.66,38.032,-5.575,38.4384397316,37.222,-14.135,39.8155184444,0.81,8.56,8.5982381916,132.99
2021-06-20 06:30:00,39.377,-5.925,39.8202681307,37.317,-13.745,39.767870373,2.06,7.82,8.0867793342,132.7,38.497,-5.425,38.8773666032,37.317,-13.745,39.767870373,1.18,8.32,8.4032612717,133.03
2021-06-20 07:00:00,39.9555,-5.673,40.3562251611,39.5455,-14.243,42.0322449942,0.41000000000000003,8.57,8.5798018625,132.18,39.0255,-5.173,39.3668588949,39.5455,-14.243,42.0322449942,-0.52,9.07,9.0848940555,132.51
2021-06-20 07:30:00,40.8775,-5.227,41.2103328699,42.4575,-14.707,44.9325623045,-1.58,9.48,9.6107647979,132.13,39.8875,-4.717,40.1654421767,42.4575,-14.707,44.9325623045,-2.5700000000000003,9.99,10.3152799283,132.46
2021-06-20 08:00:00,41.8335,-5.418,42.1828928151,40.2135,-14.198,42.6463220718,1.62,8.78,8.9282025067,131.51,40.9335,-4.888,41.2243128051,40.2135,-14.198,42.6463220718,0.72,9.31,9.3377995267,131.84
2021-06-20 08:30:00,43.3,-5.428,43.6388953114,41.53,-14.358,43.9419283145,1.77,8.93,9.1037245125,131.92,42.42,-4.908,42.7029842517,41.53,-14.358,43.9419283145,0.89,9.45,9.4918175288,132.24
2021-06-20 09:00:00,44.9955,-4.678,45.2380227712,42.4555,-15.138,45.0735900972,2.54,10.46,10.7639769602,131.2,44.1455,-4.088,44.3343762136,42.4555,-15.138,45.0735900972,1.69,11.05,11.1784882699,131.53
2021-06-20 09:30:00,46.329,-4.575,46.5543431486,42.779,-14.885,45.2946582502,3.55,10.31,10.9040634628,130.9,45.519,-4.005,45.6948507602,42.779,-14.885,45.2946582502,2.74,10.88,11.2197147914,131.21
2021-06-20 10:00:00,46.764,-11.3225,48.1151816192,44.154,-15.1025,46.6654178407,2.61,3.7800000000000002,4.5935280559,130.28,46.194,3.0775,46.2963998843,44.154,-15.1025,46.6654178407,2.04,18.18,18.2940974087,130.58
2021-06-20 10:30:00,47.4625,-14.249,49.5552510563,42.6825,-15.189,45.3045420157,4.78,0.9400000000000001,4.8715500613,131.78,47.1025,6.011,47.4844988101,42.6825,-15.189,45.3045420157,4.42,21.2,21.6558629475,132.08
2021-06-20 11:00:00,47.818,-13.938,49.8079207356,42.958,-14.988,45.4975813423,4.86,1.05,4.9721323393,132.75,47.458,6.2620000000000005,47.8693472694,42.958,-14.988,45.4975813423,4.5,21.25,21.7212453602,133.07
2021-06-20 11:30:00,48.2385,-13.845,50.1860230268,43.5185,-14.925,46.006689375,4.72,1.08,4.8419830648,132.53,47.8785,6.215,48.2801924939,43.5185,-14.925,46.006689375,4.36,21.14,21.5849299281,132.86
2021-06-20 12:00:00,48.7585,-14.1185,50.7614358002,39.7885,-14.2285,42.2560639968,8.97,0.11,8.9706744451,132.11,48.5585,6.1315,48.9440825279,39.7885,-14.2285,42.2560639968,8.77,20.36,22.1685024302,132.44
2021-06-20 12:30:00,49.2075,-14.411,51.2743110851,38.5175,-13.951,40.9661837038,10.69,-0.46,10.6998925228,132.75,49.0675,5.789,49.4078139291,38.5175,-13.951,40.9661837038,10.55,19.74,22.3823613589,133.08
2021-06-20 13:00:00,49.4,-14.227,51.4078547403,38.22,-13.547,40.5498410478,11.18,-0.68,11.2006606948,132.75,49.29,5.823,49.6327656795,38.22,-13.547,40.5498410478,11.07,19.37,22.310127745,133.08
2021-06-20 13:30:00,48.842,-14.665,50.9961095477,39.742,-14.395,42.2686951419,9.1,-0.27,9.1040046134,132.15,48.642,5.565,48.9593033958,39.742,-14.395,42.2686951419,8.9,19.96,21.8543268027,132.48
2021-06-20 14:00:00,48.009,-14.7545,50.2250868715,40.539,-14.4245,43.0287894467,7.47,-0.33,7.4772856037,132.68,47.739,5.3155,48.0340156686,40.539,-14.4245,43.0287894467,7.2,19.74,21.0120822386,133.01
2021-06-20 14:30:00,47.393,-14.6755,49.6131711267,39.823,-14.2455,42.2942738352,7.57,-0.43,7.5822028461,132.43,47.143,5.4745,47.4597998231,39.823,-14.2455,42.2942738352,7.32,19.72,21.0347521973,132.76
2021-06-20 15:00:00,47.294,-14.654,49.5122424457,36.764,-13.414,39.1347299978,10.53,-1.24,10.6027590749,132.59,47.164,5.476,47.4808326801,36.764,-13.414,39.1347299978,10.4,18.89,21.5636754752,132.91
2021-06-20 15:30:00,47.2545,-14.8335,49.5279768666,37.6245,-14.0135,40.1494854575,9.63,-0.8200000000000001,9.6648486796,132.44,47.0645,5.4065,47.3740161112,37.6245,-14.0135,40.1494854575,9.44,19.42,21.5928228817,132.75
2021-06-20 16:00:00,46.967,-14.838,49.255104639,36.707,-13.318,39.0483414885,10.26,-1.52,10.3719814886,132.83,46.827,5.272,47.1228385499,36.707,-13.318,39.0483414885,10.12,18.59,21.1660695454,133.15
2021-06-20 16:30:00,47.3635,-14.658,49.5798154116,37.3135,-13.558,39.7003355937,10.05,-1.1,10.1100197824,132.4,47.2135,5.412,47.5226717078,37.3135,-13.558,39.7003355937,9.9,18.97,21.397918123,132.72
2021-06-20 17:00:00,47.3445,-14.711,49.577365816,38.0745,-13.600999999999999,40.430863845,9.27,-1.11,9.3362197918,132.27,47.1645,5.309,47.4623592044,38.0745,-13.600999999999999,40.430863845,9.09,18.91,20.9813297958,132.58
2021-06-20 17:30:00,47.4065,-14.5785,49.5974687308,39.3265,-13.7285,41.6538751439,8.08,-0.85,8.1245861433,132.09,47.1865,5.3515,47.4889917191,39.3265,-13.7285,41.6538751439,7.86,19.08,20.6355518463,132.4
2021-06-20 18:00:00,47.53,-14.4725,49.6845464531,40.11,-14.0425,42.4971046808,7.42,-0.43,7.4324491253,131.79,47.28,5.4475,47.5927899608,40.11,-14.0425,42.4971046808,7.17,19.49,20.7670171185,132.11
2021-06-20 18:30:00,47.3975,-14.431,49.5457038223,41.8475,-14.531,44.2985690203,5.55,0.1,5.5509008278,131.84,47.0875,5.559,47.4145034483,41.8475,-14.531,44.2985690203,5.24,20.09,20.7621217606,132.15
2021-06-20 19:00:00,47.1415,-14.1955,49.2324409561,43.2315,-15.2055,45.8276098275,3.91,1.01,4.0383412436,131.89,46.7615,5.9145,47.134055549,43.2315,-15.2055,45.8276098275,3.5300000000000002,21.12,21.4129703684,132.2
2021-06-20 19:30:00,47.515,-13.9745,49.5273851041,42.445,-14.9845,45.0123679143,5.07,1.01,5.1696228102,132.23,47.185,6.0955,47.5770884486,42.445,-14.9845,45.0123679143,4.74,21.08,21.6063416617,132.55
2021-06-20 20:00:00,47.0395,-14.0445,49.0913693076,41.3495,-14.8345,43.9299845265,5.69,0.79,5.7445800543,132.1,46.7295,6.0255,47.1163752903,41.3495,-14.8345,43.9299845265,5.38,20.86,21.5426089414,132.42
2021-06-20 20:30:00,46.913,-14.359,49.0612927877,41.203,-15.209,43.920392644,5.71,0.85,5.7729195387,132.1,46.603,5.881,46.9726065915,41.203,-15.209,43.920392644,5.4,21.09,21.7703491015,132.42
2021-06-20 21:00:00,46.2775,-14.9475,48.6316230708,38.2475,-14.7475,40.9921945314,8.03,-0.2,8.0324902739,132.69,46.0375,5.3425,46.3464530736,38.2475,-14.7475,40.9921945314,7.79,20.09,21.5474406833,133.04
2021-06-20 21:30:00,45.6025,-14.753,47.9295213334,39.3525,-14.583,41.9676440279,6.25,-0.17,6.2523115725,133.07,45.3225,5.297,45.630989637,39.3525,-14.583,41.9676440279,5.97,19.88,20.7570542226,133.42
2021-06-20 22:00:00,45.681,-14.097,47.8066854111,43.741,-16.097,46.60888853,1.94,2.0,2.7863237429,132.29,45.221,6.013,45.6190202657,43.741,-16.097,46.60888853,1.48,22.11,22.1594787845,132.63
2021-06-20 22:30:00,45.322,-13.19,47.2023281629,48.212,-16.76,51.0420860075,-2.89,3.5700000000000003,4.5931470693000005,132.29,44.702,6.8100000000000005,45.2177498777,48.212,-16.76,51.0420860075,-3.51,23.57,23.8299181702,132.63
2021-06-20 23:00:00,44.083,-13.735,46.1731644356,46.853,-16.835,49.7857493064,-2.77,3.1,4.1572707393,131.97,43.453,6.535,43.9416594361,46.853,-16.835,49.7857493064,-3.4,23.37,23.6160305725,132.3
2021-06-20 23:30:00,43.129,-13.578,45.2158459503,47.569,-16.798000000000002,50.4478202205,-4.44,3.22,5.4847060085,132.82,42.439,6.462,42.9281511948,47.569,-16.798000000000002,50.4478202205,-5.13,23.26,23.8189945212,133.17
2021-06-21 00:00:00,41.917,-13.5485,44.0522047263,47.897,-17.1685,50.8810377376,-5.98,3.62,6.9903361865,132.19,41.157,6.7015,41.699025783,47.897,-17.1685,50.8810377376,-6.74,23.87,24.8033163105,132.53
2021-06-21 00:30:00,41.356,-13.3735,43.4645745205,49.716,-17.6235,52.7472123268,-8.36,4.25,9.3782780936,132.85,40.516,7.0165,41.1190652648,49.716,-17.6235,52.7472123268,-9.2,24.64,26.3015132644,133.19
2021-06-21 01:00:00,40.7655,-13.448,42.9263869228,49.9855,-17.348,52.9103327739,-9.22,3.9,10.0109140442,133.29,39.8855,6.622,40.4314728182,49.9855,-17.348,52.9103327739,-10.1,23.97,26.0109765292,133.64
2021-06-21 01:30:00,40.4295,-13.1535,42.5153975931,50.8295,-17.5835,53.7849192851,-10.4,4.43,11.3041983351,132.35,39.5195,6.9265,40.1219052701,50.8295,-17.5835,53.7849192851,-11.31,24.51,26.9936325825,132.7
2021-06-21 02:00:00,40.1215,-13.3505,42.284401527,49.6315,-17.1005,52.4948844412,-9.51,3.75,10.2226513195,132.27,39.2415,6.6795,39.8059171795,49.6315,-17.1005,52.4948844412,-10.39,23.78,25.9507321669,132.61
2021-06-21 02:30:00,39.929,-13.258,42.0725516816,50.539,-17.648,53.5316955177,-10.61,4.39,11.4823429665,132.18,38.989,6.802,39.5778893449,50.539,-17.648,53.5316955177,-11.55,24.45,27.0408025029,132.52
2021-06-21 03:00:00,39.6285,-13.466,41.8539265571,49.658500000000004,-17.316,52.5909733533,-10.03,3.85,10.7435282845,132.25,38.7285,6.584,39.2841668901,49.658500000000004,-17.316,52.5909733533,-10.93,23.9,26.2806944353,132.58
2021-06-21 03:30:00,39.5885,-13.5335,41.8378411788,49.6885,-17.2535,52.5987670435,-10.1,3.7199999999999998,10.76328946,132.31,38.6885,6.5765,39.2434756934,49.6885,-17.2535,52.5987670435,-11.0,23.83,26.2463121219,132.64
2021-06-21 04:00:00,39.733,-13.444,41.9458272657,51.113,-17.724,54.0987887572,-11.38,4.28,12.1582400042,132.48,38.773,6.676,39.343544642,51.113,-17.724,54.0987887572,-12.34,24.4,27.342925959,132.81
2021-06-21 04:30:00,39.633,-13.7365,41.9459905265,50.233,-17.5665,53.2159394472,-10.6,3.83,11.2707098268,132.44,38.703,6.3535,39.2210297067,50.233,-17.5665,53.2159394472,-11.53,23.92,26.5538565937,132.78
2021-06-21 05:00:00,39.35,-13.6735,41.6579776543,50.73,-17.9235,53.8032039218,-11.38,4.25,12.1477117187,132.5,38.39,6.4865,38.9341338962,50.73,-17.9235,53.8032039218,-12.34,24.41,27.3518500288,132.85
2021-06-21 05:30:00,39.667,-12.849,41.6961351926,51.807,-18.369,54.9671302689,-12.14,5.52,13.3360413917,132.43,38.677,7.281,39.3563627639,51.807,-18.369,54.9671302689,-13.13,25.65,28.8152633165,132.77
2021-06-21 06:00:00,40.2265,-12.9825,42.2695707158,49.9965,-17.8325,53.081522854,-9.77,4.85,10.9075845172,132.43,39.3165,7.1575,39.9626948353,49.9965,-17.8325,53.081522854,-10.68,24.99,27.176506398,132.77
2021-06-21 06:30:00,42.0855,-12.3535,43.8611248431,50.2855,-17.1135,53.1178255626,-8.2,4.76,9.4814344906,132.48,41.2555,7.5765,41.9454363727,50.2855,-17.1135,53.1178255626,-9.03,24.69,26.2894845899,132.82
2021-06-21 07:00:00,44.0455,-11.6825,45.5684855629,52.1055,-17.6725,55.0209086303,-8.06,5.99,10.0420963947,131.71,43.1955,8.4475,44.0137646254,52.1055,-17.6725,55.0209086303,-8.91,26.12,27.5978712947,132.04
2021-06-21 07:30:00,46.126,-11.418,47.5181923057,50.486,-16.888,53.2357092561,-4.36,5.47,6.9950339527,132.18,45.426,8.482,46.2111003981,50.486,-16.888,53.2357092561,-5.06,25.37,25.8696830286,132.51
2021-06-21 08:00:00,47.7825,-11.131,49.0618636749,51.0625,-16.921,53.7931143108,-3.2800000000000002,5.79,6.654509749,131.5,47.1225,8.819,47.9406379521,51.0625,-16.921,53.7931143108,-3.94,25.74,26.0398003065,131.83
2021-06-21 08:30:00,49.502,-10.7745,50.6610092107,51.242,-17.7145,54.2175808594,-1.74,6.94,7.1548025829,131.53,48.872,9.5855,49.8031544608,51.242,-17.7145,54.2175808594,-2.37,27.3,27.4026805258,131.83
2021-06-21 09:00:00,50.064,-10.494,51.1520100485,50.844,-17.484,53.7661844657,-0.78,6.99,7.033384676,132.74,49.464,9.796,50.4246855419,50.844,-17.484,53.7661844657,-1.38,27.28,27.3148823904,133.08
2021-06-21 09:30:00,50.5845,-10.1375,51.5903144641,50.7745,-17.3575,53.6594134938,-0.19,7.22,7.2224995673,131.82,50.0345,9.9825,51.020598747,50.7745,-17.3575,53.6594134938,-0.74,27.34,27.3500127971,132.14
2021-06-21 10:00:00,50.629,-10.3895,51.6840144653,50.689,-17.4895,53.6214260464,-0.06,7.1,7.1002535166,131.82,50.069,9.7005,51.0000437377,50.689,-17.4895,53.6214260464,-0.62,27.19,27.1970678567,132.14
2021-06-21 10:30:00,50.566,-11.5595,51.8704385585,47.676,-16.5695,50.4732533749,2.89,5.01,5.7837876863,132.21,50.106,8.6305,50.8438468868,47.676,-16.5695,50.4732533749,2.43,25.2,25.3168896194,132.53
2021-06-21 11:00:00,50.7165,-11.7305,52.0554320172,46.4765,-16.1205,49.192840663,4.24,4.39,6.1032532309,132.21,50.3265,8.4795,51.0358552637,46.4765,-16.1205,49.192840663,3.85,24.6,24.899447785,132.53
2021-06-21 11:30:00,50.613,-11.7645,51.9622866053,44.183,-15.2945,46.7553122035,6.43,3.5300000000000002,7.3352436906000005,132.32,50.303,8.4455,51.0070414673,44.183,-15.2945,46.7553122035,6.12,23.74,24.5161579372,132.63
2021-06-21 12:00:00,50.7645,-12.232,52.2173944606,43.8845,-15.282,46.4692249155,6.88,3.05,7.5257491321,132.32,50.4645,7.958,51.0881152936,43.8845,-15.282,46.4692249155,6.58,23.24,24.1535504636,132.63
2021-06-21 12:30:00,50.4465,-12.2375,51.909592259,46.9765,-15.8775,49.5871612265,3.47,3.64,5.0289660965,132.38,50.0165,7.8925,50.6353811924,46.9765,-15.8775,49.5871612265,3.04,23.77,23.9636078252,132.69
2021-06-21 13:00:00,50.2035,-12.319,51.6928348347,46.1935,-15.409,48.6957567274,4.01,3.09,5.0624302464,132.12,49.7935,7.801,50.4008754215,46.1935,-15.409,48.6957567274,3.6,23.21,23.4875307344,132.43
2021-06-21 13:30:00,50.1825,-12.567,51.7321253695,43.5325,-15.097,46.0760020537,6.65,2.5300000000000002,7.115012298,132.12,49.8725,7.693,50.4623474013,43.5325,-15.097,46.0760020537,6.34,22.79,23.6554370072,132.43
2021-06-21 14:00:00,49.821,-12.5655,51.3811622217,41.031,-14.5755,43.542946171,8.79,2.01,9.0168841625,132.61,49.601,7.7145,50.1973376909,41.031,-14.5755,43.542946171,8.57,22.29,23.8807244446,132.91
2021-06-21 14:30:00,49.8805,-12.592,51.4453374394,39.2005,-13.942,41.6059919272,10.68,1.35,10.7649849048,132.76,49.7405,7.478,50.2994813517,39.2005,-13.942,41.6059919272,10.54,21.42,23.8727459669,133.07
2021-06-21 15:00:00,49.609,-12.44,51.1449555773,41.589,-14.36,43.9983467985,8.02,1.92,8.2466235515,132.04,49.379,7.68,49.9726729423,41.589,-14.36,43.9983467985,7.79,22.04,23.3761780452,132.35
2021-06-21 15:30:00,49.75,-12.016,51.180531025,46.51,-15.906,49.1546634207,3.24,3.89,5.0625783945,132.12,49.33,8.074,49.9863819055,46.51,-15.906,49.1546634207,2.8200000000000003,23.98,24.1452438381,132.43
2021-06-21 16:00:00,50.009,-12.6695,51.5889165543,45.539,-15.7095,48.1724912294,4.47,3.04,5.4057839394,132.08,49.629,7.4805,50.189595747,45.539,-15.7095,48.1724912294,4.09,23.19,23.5479128587,132.39
2021-06-21 16:30:00,49.965,-12.8105,51.5811025013,44.825,-15.4705,47.4195845116,5.14,2.66,5.7875037797,132.3,49.625,7.2995,50.1589805045,44.825,-15.4705,47.4195845116,4.8,22.77,23.2704297339,132.62
2021-06-21 17:00:00,50.4295,-12.7425,52.0144766051,45.9995,-15.5725,48.5639450261,4.43,2.83,5.2567860904,132.19,50.0495,7.4775,50.604994383,45.9995,-15.5725,48.5639450261,4.05,23.05,23.4030980855,132.5
2021-06-21 17:30:00,50.6555,-12.865,52.2636384616,45.2855,-15.165,47.7572375169,5.37,2.3,5.8418233455,132.4,50.3255,7.135,50.8287731039,45.2855,-15.165,47.7572375169,5.04,22.3,22.8624495625,132.71
2021-06-21 18:00:00,50.9105,-13.3695,52.636703359,40.8905,-14.3695,43.3418449134,10.02,1.0,10.0697765616,131.73,50.7605,6.8004999999999995,51.2140133216,40.8905,-14.3695,43.3418449134,9.87,21.17,23.3577781478,132.04
2021-06-21 18:30:00,50.2485,-13.728,52.090015706,34.5485,-13.218,36.9907336538,15.7,-0.51,15.7082812554,132.3,50.3185,6.392,50.7228657141,34.5485,-13.218,36.9907336538,15.77,19.61,25.164359717700002,132.61
2021-06-21 19:00:00,49.9575,-14.077,51.902926076,30.0575,-12.767,32.6565398542,19.9,-1.31,19.9430714786,132.23,50.1875,6.223,50.5718388557,30.0575,-12.767,32.6565398542,20.13,18.99,27.6737601348,132.54
2021-06-21 19:30:00,49.805,-14.1725,51.7822149126,27.575,-12.7625,30.3852271877,22.23,-1.4100000000000001,22.2746717148,132.66,50.125,6.2275,50.5103690469,27.575,-12.7625,30.3852271877,22.55,18.99,29.4808853327,132.98
2021-06-21 20:00:00,49.939,-14.1855,51.9146620065,28.229,-13.3555,31.2289260342,21.71,-0.8300000000000001,21.7258601671,132.9,50.239,6.3245000000000005,50.6355252886,28.229,-13.3555,31.2289260342,22.01,19.68,29.5252857734,133.22
2021-06-21 20:30:00,49.3615,-14.437,51.4294142612,26.4415,-13.007,29.4675240095,22.92,-1.43,22.9645661836,133.28,49.7015,6.053,50.0687318718,26.4415,-13.007,29.4675240095,23.26,19.06,30.0717674905,133.61
2021-06-21 21:00:00,48.4075,-14.388,50.5005009901,26.7375,-12.878,29.6772099472,21.67,-1.51,21.7225458913,133.24,48.7075,5.752,49.0459586536,26.7375,-12.878,29.6772099472,21.97,18.63,28.8055168327,133.57
2021-06-21 21:30:00,47.3575,-14.447,49.5121057445,28.1475,-13.257,31.113177357,19.21,-1.19,19.2468231145,132.17,47.5775,5.553,47.9004625787,28.1475,-13.257,31.113177357,19.43,18.81,27.0433171042,132.5
2021-06-21 22:00:00,46.714,-14.664,48.9615225662,28.644,-13.454,31.6463086631,18.07,-1.21,18.110466587,131.75,46.884,5.386,47.1923558641,28.644,-13.454,31.6463086631,18.24,18.84,26.2229517789,132.08
2021-06-21 22:30:00,46.138,-14.936,48.495351736,28.198,-13.216,31.1414492277,17.94,-1.72,18.0222640087,131.94,46.308,4.944,46.5711713402,28.198,-13.216,31.1414492277,18.11,18.16,25.6467873232,132.27
2021-06-21 23:00:00,44.8535,-14.7145,47.205433718,32.7735,-14.2245,35.7272823274,12.08,-0.49,12.0899338294,131.57,44.8035,5.2655,45.1118510205,32.7735,-14.2245,35.7272823274,12.03,19.49,22.9037333201,131.9
2021-06-21 23:30:00,43.475,-14.5315,45.8392857411,34.535,-14.5415,37.471608549,8.94,0.01,8.9400055928,131.99,43.295,5.5685,43.6516347603,34.535,-14.5415,37.471608549,8.76,20.11,21.9351248002,132.32
2021-06-22 00:00:00,42.6185,-14.168,44.9117887225,37.0285,-15.318,40.0718222227,5.59,1.15,5.707065796,132.31,42.2985,6.192,42.7493153893,37.0285,-15.318,40.0718222227,5.27,21.51,22.1461734844,132.65
2021-06-22 00:30:00,41.777,-12.825,43.7012397307,39.157,-15.895,42.2601665165,2.62,3.07,4.0360004955,133.13,41.277,5.345,41.6216260374,39.157,-15.895,42.2601665165,2.12,21.24,21.3455381755,133.47
