Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-22 01:00:00,41.222,-4.5525,41.4726239856,36.472,-14.7725,39.3501402825,4.75,10.22,11.2699112685,133.39,40.432,-3.9725,40.6266831067,36.472,-14.7725,39.3501402825,3.96,10.8,11.5031126222,133.74
2021-06-22 01:30:00,41.247,-4.456,41.4869973004,36.347,-15.196,39.3957208971,4.9,10.74,11.8049819991,130.85,40.467,-4.206,40.6849913973,36.347,-15.196,39.3957208971,4.12,10.99,11.7368862992,131.16
2021-06-22 02:00:00,40.749,-4.948,41.0483094049,34.139,-14.638,37.1448834296,6.61,9.69,11.7297996573,130.98,39.999,-4.678,40.2716238188,34.139,-14.638,37.1448834296,5.86,9.96,11.556002769100001,131.3
2021-06-22 02:30:00,40.6915,-5.0105,40.9988205013,33.9815,-15.0505,37.1653049564,6.71,10.04,12.0758312343,131.82,39.9515,-4.7305,40.2305851623,33.9815,-15.0505,37.1653049564,5.97,10.32,11.9223865061,132.14
2021-06-22 03:00:00,40.2885,-5.1895,40.6213508207,34.5485,-15.0795,37.6960232982,5.74,9.89,11.4350207695,132.12,39.5285,-4.9295,39.8346869261,34.5485,-15.0795,37.6960232982,4.98,10.15,11.3058790017,132.45
2021-06-22 03:30:00,40.2985,-4.4865,40.5474756859,37.4785,-15.8065,40.6753414798,2.8200000000000003,11.32,11.6659675981,132.16,39.4185,-4.2065,39.6423105343,37.4785,-15.8065,40.6753414798,1.94,11.6,11.761105390200001,132.5
2021-06-22 04:00:00,39.9925,-4.5205,40.2471735219,36.9425,-15.4405,40.0394473801,3.05,10.92,11.3379407301,132.13,39.1625,-4.2605,39.393568847,36.9425,-15.4405,40.0394473801,2.22,11.18,11.3982805721,132.47
2021-06-22 04:30:00,40.161,-4.9715,40.4675392537,35.771,-15.2015,38.8670817434,4.39,10.23,11.1321606169,131.79,39.341,-4.7115,39.6221215137,35.771,-15.2015,38.8670817434,3.5700000000000003,10.49,11.0808393184,132.12
2021-06-22 05:00:00,39.8255,-5.401,40.1900640862,32.7155,-14.321,35.7126725582,7.11,8.92,11.4069496361,132.74,39.0855,-5.141,39.4221535593,32.7155,-14.321,35.7126725582,6.37,9.18,11.1735983461,133.08
2021-06-22 05:30:00,40.029,-5.7975,40.4466543394,29.399,-13.6275,32.4038571354,10.63,7.83,13.202492189,132.66,39.399,-5.5375,39.7862426883,29.399,-13.6275,32.4038571354,10.0,8.09,12.8626630213,132.99
2021-06-22 06:00:00,40.932,-5.094,41.2477570299,33.012,-14.544,36.0738143256,7.92,9.45,12.33,132.95,40.202,-4.814,40.4892010294,33.012,-14.544,36.0738143256,7.19,9.73,12.0983056665,133.29
2021-06-22 06:30:00,42.7465,-4.659,42.9996458503,32.8365,-14.619,35.9437184116,9.91,9.96,14.0502562254,133.53,42.0865,-4.339,42.3095781502,32.8365,-14.619,35.9437184116,9.25,10.28,13.8289876708,133.88
2021-06-22 07:00:00,44.3315,-4.24,44.533801682,31.6715,-13.73,34.5195134996,12.66,9.49,15.8220005056,132.97,43.7615,-3.9,43.9349391971,31.6715,-13.73,34.5195134996,12.09,9.83,15.5819446797,133.32
2021-06-22 07:30:00,46.52,-3.9375,46.6863396107,30.49,-13.4175,33.3117007409,16.03,9.48,18.6234073145,132.36,46.07,-3.5675,46.2079209254,30.49,-13.4175,33.3117007409,15.58,9.85,18.4325500135,132.69
2021-06-22 08:00:00,48.3565,-3.6515,48.4941702115,31.9465,-13.9815,34.872069117,16.41,10.33,19.3906420729,131.48,47.9065,-3.2515,48.0167157821,31.9465,-13.9815,34.872069117,15.96,10.73,19.2316015974,131.79
2021-06-22 08:30:00,49.601,-3.3075,49.711153248,32.881,-14.2375,35.8310838135,16.72,10.93,19.9755675764,131.06,49.151,-2.8775,49.2351582434,32.881,-14.2375,35.8310838135,16.27,11.36,19.8434498009,131.38
2021-06-22 09:00:00,49.707,-3.078,49.8022081137,34.077,-14.238,36.9318639253,15.63,11.16,19.2052727135,131.25,49.217,-2.658,49.2887213569,34.077,-14.238,36.9318639253,15.14,11.58,19.0608499286,131.57
2021-06-22 09:30:00,50.1905,-2.723,50.2643115864,34.3405,-14.213,37.1655661769,15.85,11.49,19.57658295,130.96,49.7105,-2.283,49.7628968133,34.3405,-14.213,37.1655661769,15.37,11.93,19.4566646679,131.26
2021-06-22 10:00:00,50.242,-2.7045,50.3147382409,36.872,-15.0545,39.8269049042,13.37,12.35,18.2010823854,130.71,49.672,-2.2745,49.7240478466,36.872,-15.0545,39.8269049042,12.8,12.78,18.0877969913,131.0
2021-06-22 10:30:00,50.502,-2.618,50.5698124181,33.552,-13.888,36.3127146878,16.95,11.27,20.3547390059,130.82,50.052,-2.178,50.0993651457,33.552,-13.888,36.3127146878,16.5,11.71,20.2329953294,131.11
2021-06-22 11:00:00,50.46,-2.4305,50.518500871,34.99,-14.2305,37.7731019411,15.47,11.8,19.4566415396,131.11,49.95,-2.0005,49.9900440113,34.99,-14.2305,37.7731019411,14.96,12.23,19.3229009209,131.4
2021-06-22 11:30:00,50.5065,-2.3,50.5588423745,37.5965,-15.11,40.5192412596,12.91,12.81,18.186923874,131.2,49.9165,-1.87,49.9515152148,37.5965,-15.11,40.5192412596,12.32,13.24,18.0853531898,131.5
2021-06-22 12:00:00,50.122,-2.1905,50.1698432751,38.662,-15.3705,41.6053183409,11.46,13.18,17.4655088675,130.54,49.492,-1.7705000000000002,49.5236583286,38.662,-15.3705,41.6053183409,10.83,13.6,17.3853070148,130.82
2021-06-22 12:30:00,50.4315,-2.295,50.4836925873,38.2715,-15.095,41.1408159527,12.16,12.8,17.6551862069,130.84,49.8415,-1.855,49.8760077317,38.2715,-15.095,41.1408159527,11.57,13.24,17.5830173747,131.12
2021-06-22 13:00:00,50.6335,-2.5300000000000002,50.696668749,39.1035,-15.55,42.081898867,11.53,13.02,17.3914145486,130.44,50.0135,-2.1,50.057568681,39.1035,-15.55,42.081898867,10.91,13.45,17.3185045544,130.73
2021-06-22 13:30:00,50.2105,-2.8905000000000003,50.2936308144,37.1805,-15.1005,40.1299723461,13.03,12.21,17.8567914251,130.88,49.6205,-2.4705,49.681962426,37.1805,-15.1005,40.1299723461,12.44,12.63,17.7276761026,131.18
2021-06-22 14:00:00,49.974,-2.6665,50.0450886526,35.594,-14.7165,38.5163369007,14.38,12.05,18.7613139199,130.77,49.434,-2.2365,49.4845661621,35.594,-14.7165,38.5163369007,13.84,12.48,18.6358793729,131.07
2021-06-22 14:30:00,49.909,-2.8120000000000003,49.9881548469,33.349,-14.252,36.2667244868,16.56,11.44,20.1272750267,132.15,49.419,-2.372,49.475892564,33.349,-14.252,36.2667244868,16.07,11.88,19.9844764755,132.46
2021-06-22 15:00:00,49.9615,-2.849,50.0426646298,30.8015,-13.569,33.6578395511,19.16,10.72,21.9550449783,132.58,49.5615,-2.409,49.6200117216,30.8015,-13.569,33.6578395511,18.76,11.16,21.8284951382,132.89
2021-06-22 15:30:00,50.0835,-2.938,50.1696005191,31.0435,-13.738,33.9474820311,19.04,10.8,21.8897601631,131.99,49.6935,-2.498,49.756245299,31.0435,-13.738,33.9474820311,18.65,11.24,21.7752175649,132.3
2021-06-22 16:00:00,50.7215,-3.1515,50.8193124166,27.8515,-12.8915,30.6903376407,22.87,9.74,24.8576849284,132.21,50.4415,-2.6915,50.513256621400004,27.8515,-12.8915,30.6903376407,22.59,10.2,24.7860464778,132.52
2021-06-22 16:30:00,50.783500000000004,-3.5055,50.9043456151,27.6635,-12.9855,30.5596538348,23.12,9.48,24.9880931645,132.12,50.5135,-3.0455,50.6052245574,27.6635,-12.9855,30.5596538348,22.85,9.94,24.9183887922,132.44
2021-06-22 17:00:00,50.5075,-3.9145000000000003,50.6589662992,31.0975,-13.7945,34.0197403944,19.41,9.88,21.7798645542,132.57,50.1175,-3.4945,50.2391812881,31.0975,-13.7945,34.0197403944,19.02,10.3,21.6298497452,132.89
2021-06-22 17:30:00,50.28,-4.393,50.4715449437,31.65,-13.953,34.5891414898,18.63,9.56,20.9396871992,132.22,49.87,-3.983,50.0288035935,31.65,-13.953,34.5891414898,18.22,9.97,20.7694318651,132.53
2021-06-22 18:00:00,50.449,-4.1655,50.6206775068,27.739,-12.7355,30.5228616163,22.71,8.57,24.2732156914,132.61,50.179,-3.7355,50.317849728,27.739,-12.7355,30.5228616163,22.44,9.0,24.1775432995,132.92
2021-06-22 18:30:00,50.597,-4.294,50.7788818802,25.597,-12.294,28.3962822391,25.0,8.0,26.2488094968,131.91,50.387,-3.864,50.5349410309,25.597,-12.294,28.3962822391,24.79,8.43,26.1841364188,132.21
2021-06-22 19:00:00,50.56,-4.1915,50.7334433313,23.91,-11.7915,26.6594743431,26.65,7.6,27.7124971809,132.64,50.41,-3.7515,50.5494001176,23.91,-11.7915,26.6594743431,26.5,8.04,27.6928077305,132.95
2021-06-22 19:30:00,50.344,-4.25,50.5230723135,23.074,-11.74,25.8889373285,27.27,7.49,28.279904526,132.74,50.214,-3.81,50.3583349208,23.074,-11.74,25.8889373285,27.14,7.93,28.2748032708,133.05
2021-06-22 20:00:00,49.672,-4.4715,49.8728573099,23.102,-11.7015,25.896476715,26.57,7.23,27.5361180997,133.13,49.512,-4.0415,49.6766732607,23.102,-11.7015,25.896476715,26.41,7.66,27.4984308643,133.46
2021-06-22 20:30:00,49.139,-4.6825,49.3615956716,22.849,-12.0425,25.8282521137,26.29,7.36,27.3008003546,133.19,48.969,-4.2625,49.1541642921,22.849,-12.0425,25.8282521137,26.12,7.78,27.2540419021,133.52
2021-06-22 21:00:00,48.5985,-4.834,48.8383226396,22.4185,-12.014,25.4347270135,26.18,7.18,27.1467272429,133.71,48.4285,-4.404,48.6283335952,22.4185,-12.014,25.4347270135,26.01,7.61,27.100409591,134.04
2021-06-22 21:30:00,47.9595,-4.982,48.2175690413,22.6795,-12.202,25.753611868,25.28,7.22,26.2908120833,133.71,47.7795,-4.562,47.9967963957,22.6795,-12.202,25.753611868,25.1,7.64,26.2369891565,134.04
2021-06-22 22:00:00,47.319,-5.032,47.5858044484,23.779,-12.292,26.7681546805,23.54,7.26,24.634106438,132.99,47.079,-4.642,47.3072975872,23.779,-12.292,26.7681546805,23.3,7.65,24.5237130141,133.32
2021-06-22 22:30:00,46.8405,-5.353,47.1453820565,23.0905,-12.583,26.2964461335,23.75,7.23,24.826103198,132.4,46.6305,-4.953,46.8928111681,23.0905,-12.583,26.2964461335,23.54,7.63,24.74567639,132.73
2021-06-22 23:00:00,45.38,-5.4325,45.7040091923,23.74,-12.1125,26.6514588015,21.64,6.68,22.647560575,131.7,45.1,-5.0725,45.3843613621,23.74,-12.1125,26.6514588015,21.36,7.04,22.490246775,132.02
2021-06-22 23:30:00,44.368,-5.7385,44.7375659402,23.368,-12.2085,26.3649558363,21.0,6.47,21.9740961134,131.79,44.068,-5.3985,44.3974371586,23.368,-12.2085,26.3649558363,20.7,6.8100000000000005,21.7914226245,132.11
2021-06-23 00:00:00,43.161,-5.7285,43.5394950964,23.871,-12.1185,26.7709298167,19.29,6.39,20.3208316759,132.34,42.801,-5.4085,43.1413661496,23.871,-12.1185,26.7709298167,18.93,6.71,20.0840483967,132.67
2021-06-23 00:30:00,42.494,-5.908,42.9027330132,23.314,-12.098,26.266027488,19.18,6.19,20.1541186858,132.34,42.124,-5.588,42.4930243687,23.314,-12.098,26.266027488,18.81,6.51,19.9046778422,132.67
2021-06-23 01:00:00,42.2075,-5.9190000000000005,42.6205070037,24.4475,-12.389,27.4074365319,17.76,6.47,18.9018120824,132.67,41.7875,-5.619,42.1635899474,24.4475,-12.389,27.4074365319,17.34,6.77,18.6147387841,133.0
2021-06-23 01:30:00,41.842,-6.022,42.2731291484,24.292,-12.322,27.2384461378,17.55,6.3,18.6465144196,133.14,41.432,-5.7219999999999995,41.8252544284,24.292,-12.322,27.2384461378,17.14,6.6,18.366807017,133.47
2021-06-23 02:00:00,41.711,-6.0315,42.1448278351,23.801,-12.1615,26.7280692017,17.91,6.13,18.9300026413,132.63,41.301,-5.7215,41.6954213703,23.801,-12.1615,26.7280692017,17.5,6.44,18.647348337,132.96
2021-06-23 02:30:00,41.4125,-6.2055,41.8748538684,23.1825,-12.1555,26.1760288527,18.23,5.95,19.1764282389,133.1,41.0125,-5.9055,41.4354930766,23.1825,-12.1555,26.1760288527,17.83,6.25,18.8936867763,133.43
2021-06-23 03:00:00,41.0125,-6.3825,41.5061617414,22.4725,-11.8325,25.3972697844,18.54,5.45,19.3244430709,133.18,40.6225,-6.0925,41.076831213,22.4725,-11.8325,25.3972697844,18.15,5.74,19.0360211179,133.51
2021-06-23 03:30:00,40.5305,-6.5035,41.0489578735,22.0205,-11.6535,24.9139816669,18.51,5.15,19.2130840835,133.31,40.1505,-6.2135,40.6284411773,22.0205,-11.6535,24.9139816669,18.13,5.44,18.9285630728,133.64
2021-06-23 04:00:00,40.5335,-6.635,41.0729576151,21.1235,-11.445,24.0247846452,19.41,4.8100000000000005,19.9971047904,132.64,40.1735,-6.355,40.6730393166,21.1235,-11.445,24.0247846452,19.05,5.09,19.7182808581,132.97
2021-06-23 04:30:00,40.751,-6.6785,41.2946287458,21.191,-11.5085,24.1143951458,19.56,4.83,20.1475184576,132.99,40.401,-6.3985,40.9045425748,21.191,-11.5085,24.1143951458,19.21,5.11,19.8780331019,133.32
2021-06-23 05:00:00,40.486,-6.598,41.0201145781,21.096,-11.418,23.9877456215,19.39,4.82,19.9801026023,133.09,40.116,-6.318,40.6104737722,21.096,-11.418,23.9877456215,19.02,5.1,19.6918866542,133.44
2021-06-23 05:30:00,40.6775,-6.4005,41.1779723457,20.7875,-11.1905,23.6082071852,19.89,4.79,20.458646094,132.91,40.3475,-6.1205,40.8090832597,20.7875,-11.1905,23.6082071852,19.56,5.07,20.2063975018,133.25
2021-06-23 06:00:00,41.384,-6.1505,41.8385480897,20.984,-10.8805,23.6371219959,20.4,4.73,20.9411771398,132.12,41.084,-5.8605,41.4998857378,20.984,-10.8805,23.6371219959,20.1,5.02,20.7173936585,132.46
2021-06-23 06:30:00,43.188,-5.5015,43.5369939965,21.588,-10.961500000000001,24.2114895504,21.6,5.46,22.2793985556,131.6,42.908,-5.1715,43.2185246885,21.588,-10.961500000000001,24.2114895504,21.32,5.79,22.0922271399,131.94
2021-06-23 07:00:00,44.938,-5.022,45.2177435085,23.518,-10.512,25.7604050434,21.42,5.49,22.1123607966,131.6,44.648,-4.702,44.8949073727,23.518,-10.512,25.7604050434,21.13,5.8100000000000005,21.9142191282,131.94
2021-06-23 07:30:00,47.3965,-4.2545,47.5870673871,26.4565,-10.8245,28.5852443142,20.94,6.57,21.946491747,132.25,47.0965,-3.8945,47.2572475129,26.4565,-10.8245,28.5852443142,20.64,6.93,21.7723333614,132.59
2021-06-23 08:00:00,48.851,-3.8255,49.0005576626,27.471,-11.0255,29.60097112,21.38,7.2,22.5597960984,131.64,48.561,-3.4555,48.6837878688,27.471,-11.0255,29.60097112,21.09,7.57,22.4074318029,131.97
2021-06-23 08:30:00,50.0465,-3.214,50.1495957935,29.6665,-11.374,31.7721434318,20.38,8.16,21.9529041359,131.31,49.7165,-2.814,49.7960738236,29.6665,-11.374,31.7721434318,20.05,8.56,21.8008279659,131.63
2021-06-23 09:00:00,50.2405,-3.141,50.3385907754,31.3005,-11.600999999999999,33.3811998174,18.94,8.46,20.7435580362,130.9,49.8805,-2.761,49.9568553979,31.3005,-11.600999999999999,33.3811998174,18.58,8.84,20.5757624403,131.2
2021-06-23 09:30:00,54.409,-2.859,54.4840633764,32.569,-12.269,34.8032774606,21.84,9.41,23.780952462,130.41,54.119,-2.409,54.1725893972,32.569,-12.269,34.8032774606,21.55,9.86,23.6985674673,130.7
2021-06-23 10:00:00,54.9145,-2.909,54.9914956266,33.5145,-12.709,35.8432753979,21.4,9.8,23.5372045919,130.28,54.6245,-2.449,54.679370893,33.5145,-12.709,35.8432753979,21.11,10.26,23.4712526295,130.57
2021-06-23 10:30:00,54.9925,-2.9370000000000003,55.0708727482,34.4825,-13.167,36.9108750269,20.51,10.23,22.919707677,129.95,54.6625,-2.497,54.7195021473,34.4825,-13.167,36.9108750269,20.18,10.67,22.8272052604,130.23
2021-06-23 11:00:00,54.7035,-2.7135,54.7707585715,36.0535,-13.4535,38.4818336946,18.65,10.74,21.5213870371,130.31,54.2835,-2.5335,54.3425891406,36.0535,-13.4535,38.4818336946,18.23,10.92,21.2503952904,130.59
2021-06-23 11:30:00,54.8045,7.239,55.2805240682,34.6445,-14.751,37.6541283427,20.16,21.99,29.8326281108,129.82,53.8445,-12.341,55.2406594933,34.6445,-14.751,37.6541283427,19.2,2.41,19.3506614874,130.09
2021-06-23 12:00:00,54.6735,7.334,55.1632047496,34.8035,-14.666,37.7673823325,19.87,22.0,29.6448460951,132.8,53.7135,-12.356,55.1163389409,34.8035,-14.666,37.7673823325,18.91,2.31,19.0505695453,133.09
2021-06-23 12:30:00,54.916,7.2605,55.3938797725,37.436,-14.7395,40.2331574233,17.48,22.0,28.0989394818,133.18,53.886,-12.5095,55.3189713051,37.436,-14.7395,40.2331574233,16.45,2.23,16.6004638489,133.47
2021-06-23 13:00:00,54.99,7.1125,55.4480635933,39.69,-15.0975,42.4644628631,15.3,22.21,26.9698739337,133.37,53.9,-12.7675,55.3915070769,39.69,-15.0975,42.4644628631,14.21,2.33,14.3997569424,133.68
2021-06-23 13:30:00,53.869,4.3175,54.0417428221,41.749,-15.2925,44.461663905500004,12.12,19.61,23.0531234326,133.73,52.839,-10.8625,53.9439878694,41.749,-15.2925,44.461663905500004,11.09,4.43,11.9420684975,134.05
2021-06-23 14:00:00,53.0625,-3.337,53.1673252595,42.0225,-14.857,44.5715262836,11.04,11.52,15.9559393331,133.36,52.4125,-2.957,52.4958475048,42.0225,-14.857,44.5715262836,10.39,11.9,15.7975346178,133.67
2021-06-23 14:30:00,52.811,-3.533,52.9290450509,39.551,-15.683,42.546892836,13.26,12.15,17.9847185132,130.5,52.251,-3.103,52.3430569417,39.551,-15.683,42.546892836,12.7,12.58,17.8758608184,130.78
2021-06-23 15:00:00,52.834,-3.593,52.9560308652,40.094,-16.103,43.2068911749,12.74,12.51,17.8551869215,130.76,52.244,-3.163,52.3396609179,40.094,-16.103,43.2068911749,12.15,12.94,17.7501014082,131.05
2021-06-23 15:30:00,52.8985,-3.559,53.0180892078,37.3385,-15.649000000000001,40.4852415486,15.56,12.09,19.7048648815,131.1,52.4085,-3.119,52.5012288737,37.3385,-15.649000000000001,40.4852415486,15.07,12.53,19.5986172982,131.4
2021-06-23 16:00:00,53.946,-3.6215,54.0674225227,33.536,-14.4415,36.5132882421,20.41,10.82,23.1006601637,130.59,53.616,-3.1515,53.708541297,33.536,-14.4415,36.5132882421,20.08,11.29,23.0362865931,130.87
2021-06-23 16:30:00,54.2575,-3.9115,54.3983100703,34.9075,-14.9215,37.9629387495,19.35,11.01,22.2630321385,131.17,53.8675,-3.4515000000000002,53.9779622485,34.9075,-14.9215,37.9629387495,18.96,11.47,22.1594787845,131.47
2021-06-23 17:00:00,54.927,-3.763,55.0557490004,35.437,-14.223,38.1847443097,19.49,10.46,22.1194868837,131.61,54.557,-3.323,54.6581062423,35.437,-14.223,38.1847443097,19.12,10.9,22.0087346297,131.92
2021-06-23 17:30:00,55.364,-4.0235,55.5100085413,31.034,-12.8435,33.5866736705,24.33,8.82,25.8793605021,131.83,55.164,-3.5635,55.2789781766,31.034,-12.8435,33.5866736705,24.13,9.28,25.8529553436,132.25
2021-06-23 18:00:00,55.947,-4.2255,56.1063424155,30.187,-12.7155,32.755746202,25.76,8.49,27.1230105261,131.83,55.787,-3.7755,55.9146114111,30.187,-12.7155,32.755746202,25.6,8.94,27.1161132908,132.14
2021-06-23 18:30:00,55.951,-4.291,56.1153016743,28.731,-12.171,31.2026217168,27.22,7.88,28.337656925,132.53,55.831,-3.841,55.9629684881,28.731,-12.171,31.2026217168,27.1,8.33,28.3513474107,132.85
2021-06-23 19:00:00,55.2,-4.3465,55.3708593237,28.38,-11.8565,30.7571291289,26.82,7.51,27.8516157521,132.24,55.07,-3.8965,55.2076771133,28.38,-11.8565,30.7571291289,26.69,7.96,27.8517091038,132.56
2021-06-23 19:30:00,55.0035,-4.3505,55.1752830758,27.2135,-11.6805,29.6143320455,27.79,7.33,28.7404418894,132.0,54.9135,-3.9105,55.0525611802,27.2135,-11.6805,29.6143320455,27.7,7.77,28.7691310262,132.32
2021-06-23 20:00:00,54.648,-4.444,54.8283962924,25.668,-11.354,28.067054352,28.98,6.91,29.7924235335,131.78,54.598,-4.004,54.7446218363,25.668,-11.354,28.067054352,28.93,7.35,29.8490770377,132.1
2021-06-23 20:30:00,53.487,-4.6745,53.6908755679,24.807,-11.0145,27.1423370263,28.68,6.34,29.3724020128,132.0,53.447,-4.2545,53.6160664284,24.807,-11.0145,27.1423370263,28.64,6.76,29.4269808169,132.32
2021-06-23 21:00:00,52.9355,-4.694,53.1432102554,23.985500000000002,-10.934,26.3601321364,28.95,6.24,29.6148628226,131.77,52.9055,-4.264,53.0770536696,23.985500000000002,-10.934,26.3601321364,28.92,6.67,29.6792065258,132.08
2021-06-23 21:30:00,52.4855,-4.989,52.7220810596,24.1855,-11.349,26.7158793838,28.3,6.36,29.0058545814,130.75,52.4255,-4.559,52.6233553781,24.1855,-11.349,26.7158793838,28.24,6.79,29.044822258,131.06
2021-06-23 22:00:00,51.394,-5.274,51.6638975688,20.654,-11.514,23.6465623717,30.74,6.24,31.3669443842,131.27,51.404,-4.834,51.6307928663,20.654,-11.514,23.6465623717,30.75,6.68,31.4672035618,131.58
2021-06-23 22:30:00,50.7905,-5.625,51.1010324284,20.6905,-11.485,23.6643617123,30.1,5.86,30.6651202509,131.19,50.8105,-5.195,51.0753848272,20.6905,-11.485,23.6643617123,30.12,6.29,30.769766005,131.5
2021-06-23 23:00:00,49.5345,-5.7525,49.8674036471,20.8045,-11.3425,23.6955592148,28.73,5.59,29.2687717542,131.01,49.4945,-5.3225,49.7798607521,20.8045,-11.3425,23.6955592148,28.69,6.02,29.3147829601,131.32
2021-06-23 23:30:00,48.4875,-5.9350000000000005,48.849379538,20.3475,-11.565,23.4044863488,28.14,5.63,28.6976741218,130.95,48.4175,-5.835,48.7678329563,20.3475,-11.565,23.4044863488,28.07,5.73,28.6488708329,131.26
2021-06-24 00:00:00,47.557,-5.8815,47.9193102126,20.827,-11.1615,23.6292829187,26.73,5.28,27.2464915173,132.7,47.447,-5.8115,47.8015830413,20.827,-11.1615,23.6292829187,26.62,5.35,27.1522908794,133.03
2021-06-24 00:30:00,46.8595,-5.839,47.2218875232,21.0395,-11.069,23.7735845267,25.82,5.23,26.3443599277,132.31,46.7195,-5.789,47.0767904731,21.0395,-11.069,23.7735845267,25.68,5.28,26.2171852036,132.65
2021-06-24 01:00:00,46.3155,-5.878,46.6870048756,20.9555,-11.028,23.6801554946,25.36,5.15,25.8776370637,132.82,46.1555,-5.828,46.5219922644,20.9555,-11.028,23.6801554946,25.2,5.2,25.7309152577,133.15
2021-06-24 01:30:00,47.089,-6.017,47.4718675639,20.899,-11.857,24.028246919,26.19,5.84,26.8332200826,132.86,46.939,-5.947,47.3142317913,20.899,-11.857,24.028246919,26.04,5.91,26.7022414789,133.19
2021-06-24 02:00:00,46.669,-5.969,47.0491713211,21.449,-11.769,24.4656690487,25.22,5.8,25.878338432,133.24,46.499,-5.899,46.8716887044,21.449,-11.769,24.4656690487,25.05,5.87,25.7285716665,133.59
2021-06-24 02:30:00,46.3875,-6.032,46.7780416462,20.7575,-11.422,23.6925281524,25.63,5.39,26.1906280948,133.24,46.2275,-5.962,46.6103765298,20.7575,-11.422,23.6925281524,25.47,5.46,26.0486563953,133.59
2021-06-24 03:00:00,45.6995,-6.3725,46.1416629143,20.7295,-11.3125,23.6153515007,24.97,4.94,25.4539682564,132.44,45.5295,-6.0325,45.9274038729,20.7295,-11.3125,23.6153515007,24.8,5.28,25.3558356202,132.76
2021-06-24 03:30:00,45.574,-6.4565,46.029076335,20.364,-11.3165,23.2971171661,25.21,4.86,25.6741835313,132.14,45.414,-6.1065,45.8227098528,20.364,-11.3165,23.2971171661,25.05,5.21,25.5860626123,132.46
2021-06-24 04:00:00,45.582,-6.521,46.0460874016,20.122,-11.221,23.0392214495,25.46,4.7,25.890183467900002,132.71,45.442,-6.181,45.8604418317,20.122,-11.221,23.0392214495,25.32,5.04,25.8167387561,133.03
2021-06-24 04:30:00,45.915,-6.6075,46.3879971679,20.885,-11.7575,23.9671031051,25.03,5.15,25.5543225306,132.65,45.745,-6.2575,46.1710009773,20.885,-11.7575,23.9671031051,24.86,5.5,25.4611390162,132.98
2021-06-24 05:00:00,45.8235,-6.4475,46.2748680009,20.4435,-11.5475,23.4793834779,25.38,5.1,25.8873405355,132.65,45.6635,-6.0975,46.0688043963,20.4435,-11.5475,23.4793834779,25.22,5.45,25.8021491353,132.98
2021-06-24 05:30:00,46.133,-6.2285,46.5515617488,20.443,-11.7085,23.5585487934,25.69,5.48,26.2679747982,132.71,45.973,-5.8585,46.3447812731,20.443,-11.7085,23.5585487934,25.53,5.85,26.1916666136,133.04
2021-06-24 06:00:00,46.778,-5.9795,47.1586227985,20.538,-11.8095,23.6912163945,26.24,5.83,26.8798530502,132.53,46.648,-5.5995,46.9828724564,20.538,-11.8095,23.6912163945,26.11,6.21,26.8383345236,132.86
2021-06-24 06:30:00,48.5495,-5.3565000000000005,48.8440993622,21.1095,-11.8865,24.2260164389,27.44,6.53,28.2062847607,132.53,48.4495,-4.9265,48.6993270231,21.1095,-11.8865,24.2260164389,27.34,6.96,28.2120045371,132.86
2021-06-24 07:00:00,50.439,-4.6825,50.6558834416,20.959,-11.6425,23.9755602072,29.48,6.96,30.2904605445,132.1,50.399,-4.2325,50.5764100866,20.959,-11.6425,23.9755602072,29.44,7.41,30.3582229388,132.43
2021-06-24 07:30:00,52.685,-4.168,52.8496116258,21.485,-11.708,24.4679890674,31.2,7.54,32.0981557103,132.03,52.695,-3.678,52.8232023736,21.485,-11.708,24.4679890674,31.21,8.03,32.2264642802,132.34
2021-06-24 08:00:00,54.491,-3.865,54.627898605,25.381,-11.695,27.945808022,29.11,7.83,30.1446678535,131.92,54.441,-3.385,54.5461337402,25.381,-11.695,27.945808022,29.06,8.31,30.2248192716,132.24
2021-06-24 08:30:00,56.055,-3.3855,56.1571423351,26.075,-12.2955,28.8285439322,29.98,8.91,31.2760051797,131.39,56.035,-2.8655,56.1082196764,26.075,-12.2955,28.8285439322,29.96,9.43,31.4090194053,131.95
2021-06-24 09:00:00,53.1215,-3.2375,53.2200635898,26.9615,-13.0875,29.9700707123,26.16,9.85,27.9529622759,131.39,52.9515,-2.7375,53.0222147642,26.9615,-13.0875,29.9700707123,25.99,10.35,27.975035299399998,131.69
2021-06-24 09:30:00,52.1795,-3.048,52.2684467365,28.4495,-13.208,31.36598977,23.73,10.16,25.8135332723,131.55,51.9395,-2.548,52.0019611577,28.4495,-13.208,31.36598977,23.49,10.66,25.7956527345,131.85
2021-06-24 10:00:00,52.431,-3.039,52.5189992479,28.281,-12.929,31.0962055885,24.15,9.89,26.0966396304,131.27,52.201,-2.559,52.2636860736,28.281,-12.929,31.0962055885,23.92,10.37,26.0711200373,131.57
2021-06-24 10:30:00,52.478,-3.034,52.5656317379,28.358,-13.144,31.2560538136,24.12,10.11,26.1531355673,131.55,52.238,-2.544,52.2999099426,28.358,-13.144,31.2560538136,23.88,10.6,26.1268903622,131.85
2021-06-24 11:00:00,52.0965,-2.985,52.1819464686,29.2365,-13.515,32.2091315817,22.86,10.53,25.1686412029,131.55,51.8265,-2.495,51.8865216338,29.2365,-13.515,32.2091315817,22.59,11.02,25.1346076158,131.85
2021-06-24 11:30:00,52.2985,-2.969,52.3827076739,31.7185,-14.449,34.8545096544,20.58,11.48,23.5653729018,131.38,51.9385,-2.469,51.9971512994,31.7185,-14.449,34.8545096544,20.22,11.98,23.5025275237,131.68
2021-06-24 12:00:00,52.347,-3.044,52.4354302452,34.127,-15.104,37.3200073017,18.22,12.06,21.8497597241,131.26,51.907,-2.564,51.970287136,34.127,-15.104,37.3200073017,17.78,12.54,21.7572976263,131.56
2021-06-24 12:30:00,52.531,-2.761,52.603508267,33.871,-14.861,36.9877542168,18.66,12.1,22.2397302142,131.23,52.111,-2.271,52.1604616736,33.871,-14.861,36.9877542168,18.24,12.59,22.1631608757,131.53
2021-06-24 13:00:00,52.1935,-2.798,52.2684440772,34.0635,-15.728,37.5192219569,18.13,12.93,22.2684036249,131.05,51.7335,-2.298,51.7845133824,34.0635,-15.728,37.5192219569,17.67,13.43,22.1944542623,131.34
2021-06-24 13:30:00,51.227,-3.1595,51.3243409042,36.797,-15.6095,39.9709356814,14.43,12.45,19.0585256513,131.05,50.667,-2.7295,50.7404676688,36.797,-15.6095,39.9709356814,13.87,12.88,18.928055895900002,131.34
2021-06-24 14:00:00,51.3025,-3.0165,51.3911060253,37.2425,-15.5265,40.349423893,14.06,12.51,18.819768861500002,131.05,50.7125,-2.5665,50.7774022425,37.2425,-15.5265,40.349423893,13.47,12.96,18.6923112536,131.34
2021-06-24 14:30:00,51.7185,-2.7495000000000003,51.7915339848,33.2985,-14.8595,36.4636098391,18.42,12.11,22.0442396104,131.19,51.2985,-2.2695,51.3486780015,33.2985,-14.8595,36.4636098391,18.0,12.59,21.9660670126,131.48
2021-06-24 15:00:00,51.666,-2.618,51.7322866303,33.056,-14.928,36.2704331378,18.61,12.31,22.3129603594,131.28,51.236,-2.118,51.2797583848,33.056,-14.928,36.2704331378,18.18,12.81,22.2397954127,131.57
2021-06-24 15:30:00,51.162,-2.875,51.2427152774,32.272,-14.825,35.5142592348,18.89,11.95,22.3525076893,131.18,50.752,-2.385,50.8080085124,32.272,-14.825,35.5142592348,18.48,12.44,22.2769836378,131.47
2021-06-24 16:00:00,51.6975,-2.948,51.7814852071,29.9175,-14.128,33.0856039729,21.78,11.18,24.4818463356,131.51,51.3775,-2.458,51.4362641553,29.9175,-14.128,33.0856039729,21.46,11.67,24.4278631894,131.82
2021-06-24 16:30:00,52.178,-3.005,52.2644593295,32.418,-14.755,35.6179273541,19.76,11.75,22.9895650242,131.67,51.798,-2.525,51.8595066405,32.418,-14.755,35.6179273541,19.38,12.23,22.9163107851,131.98
2021-06-24 17:00:00,52.257,-3.2085,52.3554058455,31.467,-15.0285,34.8715916076,20.79,11.82,23.9151939152,131.54,51.927,-2.7085,51.9975893792,31.467,-15.0285,34.8715916076,20.46,12.32,23.8829227692,131.86
2021-06-24 17:30:00,51.9655,-3.7439999999999998,52.100198908,31.2855,-15.254,34.8061348939,20.68,11.51,23.6673298029,131.46,51.6155,-3.2439999999999998,51.717341156,31.2855,-15.254,34.8061348939,20.33,12.01,23.6124755161,131.77
2021-06-24 18:00:00,52.0895,-3.8475,52.2314011539,31.1695,-14.3375,34.3089148255,20.92,10.49,23.4027028354,131.38,51.7695,-3.3875,51.8802109335,31.1695,-14.3375,34.3089148255,20.6,10.95,23.329434198,131.69
2021-06-24 18:30:00,51.797,-4.0615,51.9559909082,31.197,-14.3415,34.3355709323,20.6,10.28,23.022562846,130.79,51.467,-3.6015,51.5928569789,31.197,-14.3415,34.3355709323,20.27,10.74,22.9394965071,131.1
2021-06-24 19:00:00,51.146,-3.9475,51.2981098312,31.516,-14.4675,34.6780451042,19.63,10.52,22.2712213406,131.27,50.796,-3.5075000000000003,50.916953682,31.516,-14.4675,34.6780451042,19.28,10.96,22.177466041,131.58
2021-06-24 19:30:00,50.645,-3.975,50.8007544235,28.895,-14.505,32.3313477913,21.75,10.53,24.1649208565,131.17,50.335,-3.505,50.4568850604,28.895,-14.505,32.3313477913,21.44,11.0,24.0971699583,131.48
2021-06-24 20:00:00,50.1305,-4.2795,50.312832861,28.6405,-14.2995,32.0117781527,21.49,10.02,23.7111893417,131.17,49.8305,-3.8195,49.976667661,28.6405,-14.2995,32.0117781527,21.19,10.48,23.6399344331,131.48
2021-06-24 20:30:00,49.567,-4.306,49.7536845369,28.887,-14.536,32.3381209256,20.68,10.23,23.0719591713,131.11,49.247,-3.866,49.3985117691,28.887,-14.536,32.3381209256,20.36,10.67,22.9864851598,131.43
2021-06-24 21:00:00,49.1075,-4.5005,49.3132949264,28.9875,-14.5105,32.4165045386,20.12,10.01,22.4725276727,131.32,48.7675,-4.0605,48.9362515575,28.9875,-14.5105,32.4165045386,19.78,10.45,22.3707599334,131.64
2021-06-24 21:30:00,48.476,-4.7825,48.7113424394,33.716,-14.6425,36.758284267,14.76,9.86,17.7504140797,131.32,47.976,-4.4125,48.1784882728,33.716,-14.6425,36.758284267,14.26,10.23,17.5499430199,131.6
2021-06-24 22:00:00,48.007,-4.9335,48.259832897,32.857,-14.2435,35.81144707,15.15,9.31,17.7819740187,131.68,47.517,-4.5835,47.737550851,32.857,-14.2435,35.81144707,14.66,9.66,17.5565144605,132.0
2021-06-24 22:30:00,47.2855,-5.1775,47.5681092382,32.5555,-14.4475,35.6172828343,14.73,9.27,17.4041891509,131.97,46.7955,-4.8275,47.043847382,32.5555,-14.4475,35.6172828343,14.24,9.62,17.1849352632,132.29
2021-06-24 23:00:00,46.1705,-5.1215,46.4536848108,34.5405,-14.6515,37.5194961653,11.63,9.53,15.0358837452,131.05,45.5805,-4.7915,45.8316533904,34.5405,-14.6515,37.5194961653,11.04,9.86,14.8020674232,131.37
2021-06-24 23:30:00,45.3425,-5.1975,45.6394162156,34.2825,-14.6375,37.2766175035,11.06,9.44,14.5408803035,131.3,44.7225,-4.8875,44.9887726272,34.2825,-14.6375,37.2766175035,10.44,9.75,14.2848206149,131.61
2021-06-25 00:00:00,44.402,-5.43,44.7327900315,34.272,-14.69,37.2876130102,10.13,9.26,13.7245947117,132.09,43.762,-5.13,44.061656165,34.272,-14.69,37.2876130102,9.49,9.56,13.4704751215,132.42
2021-06-25 00:30:00,43.569,-5.242,43.8832123368,38.269,-15.562,41.3121314507,5.3,10.32,11.6013964677,132.2,42.779,-4.962,43.0658134139,38.269,-15.562,41.3121314507,4.51,10.6,11.5195529427,132.53
2021-06-25 01:00:00,42.9455,-5.364,43.2791920702,38.1855,-15.544,41.2280043933,4.76,10.18,11.2378823628,131.83,42.1455,-5.094,42.4522320526,38.1855,-15.544,41.2280043933,3.96,10.45,11.1751554799,132.15
2021-06-25 01:30:00,42.8645,-5.324,43.1938691975,37.0945,-15.544,40.219620414,5.77,10.22,11.736323956,131.98,42.0745,-5.044,42.3757653176,37.0945,-15.544,40.219620414,4.98,10.5,11.6211187069,132.32
2021-06-25 02:00:00,42.953,-5.0315,43.2466900612,38.733,-16.0315,41.9196169025,4.22,11.0,11.7816976705,132.39,42.113,-4.7515,42.3802019963,38.733,-16.0315,41.9196169025,3.38,11.28,11.7755169738,132.76
2021-06-25 02:30:00,42.5925,-5.228,42.9121549243,39.3225,-16.598,42.6819939817,3.27,11.37,11.8308833144,132.53,41.7225,-4.938,42.0136983643,39.3225,-16.598,42.6819939817,2.4,11.66,11.9044361479,132.89
2021-06-25 03:00:00,41.9295,-5.754,42.3224702286,35.9695,-15.604,39.2082867038,5.96,9.85,11.5127798554,132.92,41.1495,-5.484,41.5133184201,35.9695,-15.604,39.2082867038,5.18,10.12,11.3686762642,133.27
2021-06-25 03:30:00,41.9135,-5.832,42.3172979554,35.5435,-15.502,38.7769570267,6.37,9.67,11.5795423053,133.13,41.1235,-5.562,41.4979288188,35.5435,-15.502,38.7769570267,5.58,9.94,11.3991227733,133.46
2021-06-25 04:00:00,41.719,-5.7825,42.1178378748,36.719,-15.1625,39.7263938365,5.0,9.38,10.6294120251,133.43,40.909,-5.5325,41.2814103108,36.719,-15.1625,39.7263938365,4.19,9.63,10.5020474194,133.76
2021-06-25 04:30:00,41.5805,-5.8415,41.9888211611,35.1705,-14.6315,38.0925827754,6.41,8.79,10.8789797316,133.43,40.8105,-5.6015,41.1931270056,35.1705,-14.6315,38.0925827754,5.64,9.03,10.6466191817,133.76
2021-06-25 05:00:00,41.341,-5.7585,41.7401318068,35.441,-14.538499999999999,38.3070811111,5.9,8.78,10.5782040064,133.48,40.551,-5.5285,40.9261275135,35.441,-14.538499999999999,38.3070811111,5.11,9.01,10.3581948234,133.83
2021-06-25 05:30:00,41.5235,-5.621,41.9022277839,36.0435,-15.111,39.0829401817,5.48,9.49,10.9585811125,133.42,40.7235,-5.361,41.0748557301,36.0435,-15.111,39.0829401817,4.68,9.75,10.8150312066,133.76
2021-06-25 06:00:00,41.7145,-5.5045,42.0761099735,35.3845,-14.9345,38.4070583422,6.33,9.43,11.3575437485,133.52,40.9445,-5.2545,41.2802840409,35.3845,-14.9345,38.4070583422,5.5600000000000005,9.68,11.1631536763,133.87
2021-06-25 06:30:00,43.5205,-4.7895,43.7832528543,36.9405,-15.2795,39.9757884287,6.58,10.49,12.3829116124,133.18,42.7505,-4.4995,42.9866345566,36.9405,-15.2795,39.9757884287,5.8100000000000005,10.78,12.2459993467,133.53
2021-06-25 07:00:00,45.334,-4.103,45.5192944256,38.064,-15.063,40.9360729064,7.27,10.96,13.1519770377,132.7,44.594,-3.783,44.7541721519,38.064,-15.063,40.9360729064,6.53,11.28,13.0337753548,133.04
2021-06-25 07:30:00,47.601,-3.438,47.7249939235,39.221,-15.538,42.1866837403,8.38,12.1,14.7185053589,131.81,46.921,-3.078,47.0218494426,39.221,-15.538,42.1866837403,7.7,12.46,14.6472386476,132.14
2021-06-25 08:00:00,49.031,-2.7615,49.1087043532,41.511,-16.0615,44.5099416226,7.52,13.3,15.2787564939,130.55,48.311,-2.3615,48.36868205,41.511,-16.0615,44.5099416226,6.8,13.7,15.2947703481,130.88
2021-06-25 08:30:00,50.4855,-2.6315,50.554035472,41.9355,-16.0415,44.8989519087,8.55,13.41,15.9037920007,130.28,49.7955,-2.1315,49.8410986285,41.9355,-16.0415,44.8989519087,7.86,13.91,15.9770992361,130.59
2021-06-25 09:00:00,51.255,-2.2235,51.3032063057,41.425,-15.0635,44.078789199,9.83,12.84,16.17079157,130.71,50.575,-2.1235,50.6195602238,41.425,-15.0635,44.078789199,9.15,12.94,15.8482207203,131.02
2021-06-25 09:30:00,52.153,-2.283,52.2029453,38.513,-14.073,41.003664446,13.64,11.79,18.0292456858,132.49,51.603,-2.173,51.6487322013,38.513,-14.073,41.003664446,13.09,11.9,17.6906218093,132.82
2021-06-25 10:00:00,52.2645,-2.3775,52.318548016,37.7545,-13.9575,40.2518828938,14.51,11.58,18.5643879511,132.45,51.7245,-2.2675,51.7741775067,37.7545,-13.9575,40.2518828938,13.97,11.69,18.2158447512,132.78
2021-06-25 10:30:00,52.1205,-2.5365,52.1821842442,36.5105,-14.6065,39.3238661947,15.61,12.07,19.7321311571,132.61,51.6105,-2.4065,51.6665748091,36.5105,-14.6065,39.3238661947,15.1,12.2,19.4126247581,132.94
2021-06-25 11:00:00,52.3565,-2.5515,52.4186345158,35.1965,-15.3415,38.3947292542,17.16,12.79,21.4020956918,132.91,51.8765,-2.3915,51.9315946655,35.1965,-15.3415,38.3947292542,16.68,12.95,21.1169339631,133.24
2021-06-25 11:30:00,52.1965,-2.625,52.2624648983,39.1465,-14.905,41.8880351324,13.05,12.28,17.9192884903,133.88,51.5865,-2.505,51.6472846067,39.1465,-14.905,41.8880351324,12.44,12.4,17.5645552178,134.22
2021-06-25 12:00:00,52.6215,-2.5915,52.6852743611,37.8715,-14.711500000000001,40.6285459314,14.75,12.12,19.0907543067,134.25,52.0715,-2.4715,52.1301201274,37.8715,-14.711500000000001,40.6285459314,14.2,12.24,18.747202458,134.59
2021-06-25 12:30:00,52.4105,-2.5460000000000003,52.4723034205,37.3705,-15.296,40.3797212255,15.04,12.75,19.717101714000002,133.78,51.8705,-2.406,51.9262708679,37.3705,-15.296,40.3797212255,14.5,12.89,19.4010850212,134.11
2021-06-25 13:00:00,52.6885,-2.684,52.7568184053,36.3785,-15.194,39.4240142331,16.31,12.51,20.5551988558,133.38,52.1885,-2.524,52.2494986411,36.3785,-15.194,39.4240142331,15.81,12.67,20.260429413,133.7
2021-06-25 13:30:00,51.4785,-3.11,51.5723575402,37.2185,-15.3,40.2406106098,14.26,12.19,18.7601625793,133.21,50.908500000000004,-2.99,50.9962299808,37.2185,-15.3,40.2406106098,13.69,12.31,18.4106545239,133.54
2021-06-25 14:00:00,51.0705,4.6225000000000005,51.2792694615,37.2605,-14.6675,40.0434815732,13.81,19.29,23.7238318996,133.74,50.0905,-10.7875,51.2389338931,37.2605,-14.6675,40.0434815732,12.83,3.88,13.4038539234,134.08
2021-06-25 14:30:00,51.4225,6.6754999999999995,51.8539854447,33.3125,-14.4945,36.329233222,18.11,21.17,27.8593072419,131.4,50.4325,-12.9245,52.0622680691,33.3125,-14.4945,36.329233222,17.12,1.57,17.1918381798,131.71
2021-06-25 15:00:00,50.568,6.504,50.9845529548,33.428,-14.356,36.3802957657,17.14,20.86,26.9985036622,131.5,49.548,-13.136,51.2597190784,33.428,-14.356,36.3802957657,16.12,1.22,16.1661003337,131.83
2021-06-25 15:30:00,50.811,6.759,51.2585778383,34.581,-14.501,37.498327456,16.23,21.26,26.7469717912,131.66,49.761,-12.891,51.4036477499,34.581,-14.501,37.498327456,15.18,1.6099999999999999,15.2651400256,131.9
2021-06-25 16:00:00,50.924,6.5275,51.3406469793,34.334,-13.8625,37.0269153758,16.59,20.39,26.2865022397,131.66,49.934,-12.8625,51.5640210054,34.334,-13.8625,37.0269153758,15.6,1.0,15.6320184237,131.98
2021-06-25 16:30:00,51.0465,6.5075,51.4596222149,36.9465,-14.5625,39.7128476504,14.1,21.07,25.3526113053,130.66,49.9765,-12.9025,51.6151630676,36.9465,-14.5625,39.7128476504,13.03,1.6600000000000001,13.1353149943,130.97
2021-06-25 17:00:00,50.831,6.126,51.1988128476,36.481,-14.434,39.232686844,14.35,20.56,25.0726165368,130.63,49.771,-13.364,51.5339590658,36.481,-14.434,39.232686844,13.29,1.07,13.3330041626,130.94
2021-06-25 17:30:00,50.864,5.707,51.1831646638,34.514,-13.943,37.2239633167,16.35,19.65,25.5625702933,130.88,49.864,-13.783,51.733834045,34.514,-13.943,37.2239633167,15.35,0.16,15.3508338536,131.2
2021-06-25 18:00:00,50.735,5.451,51.026989192,35.435,-14.589,38.3207273678,15.3,20.04,25.2129252567,130.73,49.695,-14.119,51.6617768374,35.435,-14.589,38.3207273678,14.26,0.47000000000000003,14.2677433394,131.03
2021-06-25 18:30:00,50.971,5.5145,51.2684362084,35.461,-14.8755,38.4546878969,15.51,20.39,25.6185909058,130.97,49.931,-14.0755,51.8770128405,35.461,-14.8755,38.4546878969,14.47,0.8,14.4920978468,131.28
2021-06-25 19:00:00,50.858,5.4335,51.1474250207,33.218,-14.3265,36.1757394707,17.64,19.76,26.4882464501,131.18,49.868,-14.1065,51.8248084053,33.218,-14.3265,36.1757394707,16.65,0.22,16.65145339,131.5
2021-06-25 19:30:00,50.777,5.6315,51.088330578,31.557,-13.9385,34.4982033047,19.22,19.57,27.4297885519,131.08,49.807,-13.9285,51.7178920805,31.557,-13.9385,34.4982033047,18.25,0.01,18.2500027397,131.4
2021-06-25 20:00:00,50.2375,5.398,50.5266742449,33.2475,-12.572,35.5450621078,16.99,17.97,24.7301637682,131.18,49.2375,-14.292,51.2698027132,33.2475,-12.572,35.5450621078,15.99,-1.72,16.0822417592,131.5
2021-06-25 20:30:00,49.8055,5.216,50.077884203,32.0155,-12.324,34.3055857879,17.79,17.54,24.9827080197,131.54,48.8155,-14.434,50.9047482682,32.0155,-12.324,34.3055857879,16.8,-2.11,16.9319845263,131.86
2021-06-25 21:00:00,49.2955,5.292,49.5787412532,32.0355,-11.518,34.0431723588,17.26,16.81,24.0932293394,131.39,48.3155,-14.488,50.4409524519,32.0355,-11.518,34.0431723588,16.28,-2.9699999999999998,16.5486948126,131.7
2021-06-25 21:30:00,48.8125,4.83,49.0508823188,30.8725,-11.73,33.0258104556,17.94,16.56,24.4146922979,131.72,47.8425,-14.95,50.1239195021,30.8725,-11.73,33.0258104556,16.97,-3.22,17.2727907415,132.04
2021-06-25 22:00:00,47.547,4.6805,47.7768174877,30.947,-11.0095,32.8470074626,16.6,15.69,22.8415432929,131.83,46.547,-15.0495,48.9194302834,30.947,-11.0095,32.8470074626,15.6,-4.04,16.1146393072,132.16
2021-06-25 22:30:00,46.375,4.3870000000000005,46.5820393929,30.125,-11.423,32.2180159848,16.25,15.81,22.6719782992,131.53,45.385,-15.373,47.9179230977,30.125,-11.423,32.2180159848,15.26,-3.95,15.7629343715,131.85
2021-06-25 23:00:00,44.976,4.3629999999999995,45.1871258767,28.856,-12.147,31.3084388784,16.12,16.51,23.074542249,131.63,43.956,-15.427,46.5845711046,28.856,-12.147,31.3084388784,15.1,-3.2800000000000002,15.4521325389,131.95
2021-06-25 23:30:00,43.79,4.3475,44.0052821403,32.72,-12.3625,34.977561468,11.07,16.71,20.0441762116,131.75,42.67,-15.6125,45.4365387794,32.72,-12.3625,34.977561468,9.95,-3.25,10.4673301276,132.07
2021-06-26 00:00:00,42.794,4.372,43.0167504584,33.684,-13.568,36.3139433276,9.11,17.94,20.1205293171,132.06,41.614,-15.698,44.4764229677,33.684,-13.568,36.3139433276,7.93,-2.13,8.211077883,132.39
2021-06-26 00:30:00,41.9415,4.3705,42.1685984175,34.4015,-13.7695,37.0548557209,7.54,18.14,19.6446226739,132.42,40.7415,-15.6495,43.6437472326,34.4015,-13.7695,37.0548557209,6.34,-1.88,6.6128662469,132.75
2021-06-26 01:00:00,41.823,4.437,42.0577020057,34.333,-14.183,37.1471718708,7.49,18.62,20.0699900349,132.22,40.603,-15.783,43.5626755147,34.333,-14.183,37.1471718708,6.27,-1.6,6.4709272906,132.55
2021-06-26 01:30:00,41.068,4.0265,41.2649164091,32.758,-13.4835,35.4244454614,8.31,17.51,19.3818523367,132.84,39.888,-15.9835,42.9712091551,32.758,-13.4835,35.4244454614,7.13,-2.5,7.5555873365,133.17
2021-06-26 02:00:00,40.28,4.033,40.4813968262,32.69,-13.547,35.3858348637,7.59,17.58,19.1484855798,132.17,39.06,-16.147,42.2659343798,32.69,-13.547,35.3858348637,6.37,-2.6,6.8801816836,132.5
2021-06-26 02:30:00,39.447,3.9305,39.6423339279,34.687,-13.8695,37.3570742865,4.76,17.8,18.4254606455,132.69,38.187,-16.2195,41.4887834149,34.687,-13.8695,37.3570742865,3.5,-2.35,4.2157442996,133.04
2021-06-26 03:00:00,39.1115,3.8,39.2956668381,33.2115,-13.69,35.9224140649,5.9,17.49,18.458334161,132.44,37.8615,-16.5,41.3006438479,33.2115,-13.69,35.9224140649,4.65,-2.81,5.4331022446,132.78
2021-06-26 03:30:00,38.828,3.759,39.0095330016,32.748,-13.821,35.5450635813,6.08,17.58,18.6016880954,133.0,37.568,-16.621,41.0805582362,32.748,-13.821,35.5450635813,4.82,-2.8,5.574262283,133.33
2021-06-26 04:00:00,38.708,3.823,38.8963313566,33.408,-14.087,36.2565584826,5.3,17.91,18.6777434397,133.2,37.428,-16.607,40.9468879526,33.408,-14.087,36.2565584826,4.02,-2.52,4.7445547736,133.54
2021-06-26 04:30:00,38.8135,3.9065000000000003,39.0095952876,34.1835,-14.1935,37.0130668075,4.63,18.1,18.6827968998,133.38,37.5335,-16.5035,41.0015747807,34.1835,-14.1935,37.0130668075,3.35,-2.31,4.0692259706,133.73
2021-06-26 05:00:00,38.582,3.952,38.7838758765,34.642,-14.418,37.5226183521,3.94,18.37,18.7877752808,133.31,37.262,-16.478,40.7428659768,34.642,-14.418,37.5226183521,2.62,-2.06,3.332866634,133.64
2021-06-26 05:30:00,38.435,4.1085,38.6539648322,35.645,-14.8215,38.6036641687,2.79,18.93,19.1344976417,133.42,37.105,-16.3115,40.5320374179,35.645,-14.8215,38.6036641687,1.46,-1.49,2.0860728655,133.76
2021-06-26 06:00:00,38.768,4.2095,38.9958679125,37.828,-14.5505,40.5299227022,0.9400000000000001,18.76,18.7835353435,133.32,37.398,-16.3005,40.7960378499,37.828,-14.5505,40.5299227022,-0.43,-1.75,1.8020543832,133.66
2021-06-26 06:30:00,39.8445,4.7795000000000005,40.1301358146,41.4645,-14.9805,44.0876415847,-1.62,19.76,19.8262956701,133.51,38.4345,-15.6105,41.4837136778,41.4645,-14.9805,44.0876415847,-3.03,-0.63,3.0948020938,133.86
2021-06-26 07:00:00,40.3785,4.9879999999999995,40.6854200697,42.4985,-14.722,44.9762135606,-2.12,19.71,19.8236853284,133.15,38.9485,-15.272,41.8356263996,42.4985,-14.722,44.9762135606,-3.55,-0.55,3.5923529893,133.49
2021-06-26 07:30:00,41.525,5.048,41.8307055762,42.045,-14.992,44.637899693,-0.52,20.04,20.0467453718,132.76,40.125,-15.322,42.9508941583,42.045,-14.992,44.637899693,-1.92,-0.33,1.9481529713999999,133.09
2021-06-26 08:00:00,42.7085,5.267,43.0320492337,41.6185,-14.363,44.0272110319,1.09,19.63,19.6602390626,133.21,41.3185,-15.453,44.1136447287,41.6185,-14.363,44.0272110319,-0.30000000000000004,-1.09,1.1305308488,133.54
2021-06-26 08:30:00,44.62,5.708,44.9836155061,41.22,-13.572,43.3968614533,3.4,19.28,19.5774972864,134.31,43.31,-14.752,45.75344363,41.22,-13.572,43.3968614533,2.09,-1.18,2.4001041644,134.65
2021-06-26 09:00:00,46.4785,5.8985,46.8512888243,38.908500000000004,-13.2615,41.1064320332,7.57,19.16,20.6012256917,133.56,45.2485,-14.3315,47.4638667251,38.908500000000004,-13.2615,41.1064320332,6.34,-1.07,6.4296578447,133.89
2021-06-26 09:30:00,47.971,5.708,48.3093997582,38.691,-13.882,41.1060020557,9.28,19.59,21.6768655483,133.03,46.801,-14.252,48.9229302577,38.691,-13.882,41.1060020557,8.11,-0.37,8.1184358099,133.35
2021-06-26 10:00:00,48.4725,5.8245000000000005,48.8211845053,41.2125,-13.8455,43.476062684,7.26,19.67,20.9670336481,132.24,47.2825,-13.8355,49.2651587483,41.2125,-13.8455,43.476062684,6.07,0.01,6.0700082372,132.57
2021-06-26 10:30:00,49.1585,6.052,49.5296358381,41.7485,-14.488,44.1909424685,7.41,20.54,21.8357436329,131.3,47.9685,-13.338,49.7883443815,41.7485,-14.488,44.1909424685,6.22,1.15,6.3254169823,131.61
2021-06-26 11:00:00,49.59,6.3625,49.9964949396,40.87,-14.5575,43.3852245154,8.72,20.92,22.6646155935,130.37,48.42,-13.1075,50.1627646392,40.87,-14.5575,43.3852245154,7.55,1.45,7.6879776274000005,130.67
2021-06-26 11:30:00,49.8075,6.1765,50.1890048566,39.3875,-14.7135,42.0459538898,10.42,20.89,23.3445603942,130.68,48.6575,-13.3435,50.4539522585,39.3875,-14.7135,42.0459538898,9.27,1.37,9.3706883418,130.98
2021-06-26 12:00:00,49.475,6.0785,49.8470037941,39.135,-14.5615,41.7562630901,10.34,20.64,23.0851727306,131.03,48.335,-13.4515,50.1718554296,39.135,-14.5615,41.7562630901,9.2,1.11,9.2667200238,131.34
2021-06-26 12:30:00,49.4315,6.0995,49.8063961003,39.6115,-14.7605,42.2722520396,9.82,20.86,23.0558452458,130.92,48.2815,-13.5305,50.1415762866,39.6115,-14.7605,42.2722520396,8.67,1.23,8.7568144893,131.22
2021-06-26 13:00:00,48.7345,5.9165,49.0923259023,39.6845,-14.7935,42.3521803748,9.05,20.71,22.6010309499,131.28,47.5545,-13.7035,49.4895583179,39.6845,-14.7935,42.3521803748,7.87,1.09,7.945124291,131.58
2021-06-26 13:30:00,48.127,5.777,48.4724855769,38.127,-15.033,40.9836457383,10.0,20.81,23.0880077096,131.14,46.977,-13.683,48.9291632669,38.127,-15.033,40.9836457383,8.85,1.35,8.9523739868,131.44
2021-06-26 14:00:00,47.634,5.953,48.0045431704,37.884,-14.777,40.6639543699,9.75,20.73,22.9084133017,130.77,46.474,-13.597,48.4222168534,37.884,-14.777,40.6639543699,8.59,1.18,8.6706689477,131.07
2021-06-26 14:30:00,47.629,5.7059999999999995,47.9695744926,35.499,-14.404,38.3099754242,12.13,20.11,23.4850803703,130.88,46.519,-13.864,48.5409915123,35.499,-14.404,38.3099754242,11.02,0.54,11.0332225573,131.17
2021-06-26 15:00:00,47.2785,5.526,47.60034914,35.2885,-14.534,38.1643208802,11.99,20.06,23.3701454852,130.96,46.1385,-14.324,48.310849281,35.2885,-14.534,38.1643208802,10.85,0.21,10.8520320678,131.25
2021-06-26 15:30:00,46.096,5.3145,46.4013483236,40.626,-15.2555,43.3958771803,5.47,20.57,21.2848725625,131.95,44.826,-14.5655,47.1330464351,40.626,-15.2555,43.3958771803,4.2,0.6900000000000001,4.2563012111,132.26
2021-06-26 16:00:00,46.188,5.296,46.4906330351,37.828,-14.714,40.5889071053,8.36,20.01,21.6861637917,131.79,44.978,-14.554,47.2740880399,37.828,-14.714,40.5889071053,7.15,0.16,7.1517899857,132.09
2021-06-26 16:30:00,46.032,5.213,46.3262387098,37.322,-14.207,39.9345781623,8.71,19.42,21.2838083998,131.96,44.832,-14.687,47.1764368409,37.322,-14.207,39.9345781623,7.51,-0.48,7.5253239133,132.26
2021-06-26 17:00:00,46.147,5.3870000000000005,46.4603635156,42.227,-13.873,44.4474932701,3.92,19.26,19.6548721695,131.96,44.847,-14.433,47.1122584685,42.227,-13.873,44.4474932701,2.62,-0.56,2.6791789787,132.26
2021-06-26 17:30:00,46.3065,5.1015,46.5866638052,40.3365,-13.8385,42.6443116312,5.97,18.94,19.8586127411,131.72,45.0765,-14.7685,47.434159047,40.3365,-13.8385,42.6443116312,4.74,-0.93,4.8303726564,132.01
2021-06-26 18:00:00,46.698,5.021,46.9671549596,36.368,-13.599,38.8273643839,10.33,18.62,21.2935037042,131.87,45.548,-14.739,47.8733581964,36.368,-13.599,38.8273643839,9.18,-1.1400000000000001,9.2505134993,132.16
2021-06-26 18:30:00,46.4515,4.9105,46.7103292913,34.2315,-13.7495,36.8896237782,12.22,18.66,22.3052460197,131.78,45.3315,-14.8995,47.7172923844,34.2315,-13.7495,36.8896237782,11.1,-1.15,11.159413067,132.07
2021-06-26 19:00:00,46.1585,4.883,46.4160619964,33.6385,-13.507,36.2489686922,12.52,18.39,22.2473032074,131.78,45.0485,-14.917,47.4540223927,33.6385,-13.507,36.2489686922,11.41,-1.4100000000000001,11.4967908566,132.07
2021-06-26 19:30:00,46.3305,4.9685,46.596150297,31.5705,-13.2015,34.2195276487,14.76,18.17,23.4095386541,131.78,45.2705,-14.8715,47.6506000225,31.5705,-13.2015,34.2195276487,13.7,-1.67,13.8014093483,132.07
2021-06-26 20:00:00,46.14,4.868,46.3960884558,31.19,-13.542,34.0029684587,14.95,18.41,23.7156193257,131.86,45.1,-14.742,47.4482514325,31.19,-13.542,34.0029684587,13.91,-1.2,13.9616653734,132.17
2021-06-26 20:30:00,45.662,4.765,45.9099495643,31.252,-14.095,34.2834731175,14.41,18.86,23.7349468085,131.16,44.602,-14.835,47.0044213771,31.252,-14.095,34.2834731175,13.35,-0.74,13.3704936334,131.46
2021-06-26 21:00:00,45.307,4.7335,45.553597786,32.107,-14.2365,35.1217508284,13.2,18.97,23.1106230985,131.19,44.227,-14.8165,46.6428579876,32.107,-14.2365,35.1217508284,12.12,-0.58,12.1338699515,131.46
2021-06-26 21:30:00,44.779,4.6665,45.0214955688,32.759,-14.5535,35.8462891141,12.02,19.22,22.669115554,131.06,43.659,-14.9335,46.1423634337,32.759,-14.5535,35.8462891141,10.9,-0.38,10.9066218418,131.36
