Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-26 22:00:00,44.327,4.4495000000000005,44.5497584646,33.527,-14.4905,36.5244345507,10.8,18.94,21.802834678099998,131.24,43.207,-15.1405,45.7829617789,33.527,-14.4905,36.5244345507,9.68,-0.65,9.7017988023,131.55
2021-06-26 22:30:00,44.31,4.5065,44.5385747667,35.42,-14.6335,38.3238270825,8.89,19.14,21.1038314057,131.02,43.15,-14.9635,45.6708750984,35.42,-14.6335,38.3238270825,7.73,-0.33,7.737040778,131.34
2021-06-26 23:00:00,43.6255,4.7935,43.8880609335,38.7355,-15.5765,41.7500456587,4.89,20.37,20.9487231114,130.76,42.3855,-14.9465,44.9436143685,38.7355,-15.5765,41.7500456587,3.65,0.63,3.7039708422,131.08
2021-06-26 23:30:00,42.5405,4.833,42.8141568789,40.6905,-15.297,43.470852295,1.85,20.13,20.214831189,131.23,41.2205,-14.987,43.8604581514,40.6905,-15.297,43.470852295,0.53,0.31,0.6140032573,131.55
2021-06-27 00:00:00,41.511,4.5995,41.7650394619,39.621,-15.5005,42.5451423931,1.8900000000000001,20.1,20.18866266,131.39,40.201,-15.1905,42.9752450982,39.621,-15.5005,42.5451423931,0.58,0.31,0.6576473219,131.71
2021-06-27 00:30:00,40.5015,4.7905,40.7838251333,42.1015,-15.8495,44.9860306373,-1.6,20.64,20.701922616,131.45,39.1215,-14.9295,41.8734012531,42.1015,-15.8495,44.9860306373,-2.98,0.92,3.1187818135,131.78
2021-06-27 01:00:00,39.9895,4.9725,40.2974672467,43.2295,-15.9775,46.0876358311,-3.24,20.95,21.1990589414,130.89,38.5595,-14.9975,41.373421982,43.2295,-15.9775,46.0876358311,-4.67,0.98,4.7717187679,131.2
2021-06-27 01:30:00,39.5335,5.01,39.8496891111,43.5835,-16.31,46.5353368125,-4.05,21.32,21.7012649401,131.92,38.0935,-14.7,40.8314185677,43.5835,-16.31,46.5353368125,-5.49,1.6099999999999999,5.7212061665,132.25
2021-06-27 02:00:00,39.3475,4.627,39.6186179119,41.2475,-15.933,44.2178328873,-1.9,20.56,20.647605188,131.01,37.9475,-15.033,40.8167103678,41.2475,-15.933,44.2178328873,-3.3,0.9,3.4205262753,131.32
2021-06-27 02:30:00,39.0805,4.5045,39.3392425003,40.0405,-15.4655,42.9234589764,-0.96,19.97,19.9930612964,130.76,37.7105,-15.3955,40.7320909174,40.0405,-15.4655,42.9234589764,-2.33,0.07,2.331051265,131.07
2021-06-27 03:00:00,38.7375,4.7835,39.0317278442,43.2675,-16.0465,46.1472287196,-4.53,20.83,21.3168900171,131.74,37.2675,-15.2565,40.2694344199,43.2675,-16.0465,46.1472287196,-6.0,0.79,6.0517848607,132.06
2021-06-27 03:30:00,38.4585,5.284,38.81980008,45.4585,-16.646,48.410376349,-7.0,21.93,23.0200977409,131.96,36.9385,-14.696,39.7545619804,45.4585,-16.646,48.410376349,-8.52,1.9500000000000002,8.7403031984,132.29
2021-06-27 04:00:00,38.2785,5.365,38.6526426943,45.7385,-16.585,48.6525704074,-7.46,21.95,23.1830563127,131.92,36.7585,-14.675,39.5795774011,45.7385,-16.585,48.6525704074,-8.98,1.9100000000000001,9.1808768644,132.25
2021-06-27 04:30:00,38.2235,5.3795,38.6001939438,45.4035,-16.6005,48.3430906387,-7.18,21.98,23.1229928859,132.03,36.6935,-14.7605,39.551046794,45.4035,-16.6005,48.3430906387,-8.71,1.8399999999999999,8.9022300577,132.36
2021-06-27 05:00:00,37.887,5.687,38.3114439561,46.657,-16.973,49.648347183,-8.77,22.66,24.2979114329,132.39,36.317,-14.443,39.0835609688,46.657,-16.973,49.648347183,-10.34,2.5300000000000002,10.6450223109,132.72
2021-06-27 05:30:00,37.8755,5.2225,38.2338594246,45.5255,-16.9675,48.5846396148,-7.65,22.19,23.4716552463,132.31,36.3255,-14.9475,39.2806530814,45.5255,-16.9675,48.5846396148,-9.2,2.02,9.4191507048,132.63
2021-06-27 06:00:00,38.0225,4.9345,38.3413588244,44.7825,-16.6755,47.7864479377,-6.76,21.61,22.6426522298,132.46,36.5125,-15.0955,39.509957941,44.7825,-16.6755,47.7864479377,-8.27,1.58,8.4195783742,132.78
2021-06-27 06:30:00,38.8985,5.8225,39.3318548825,47.5285,-17.4475,50.6297695877,-8.63,23.27,24.8187388882,132.13,37.3285,-14.1675,39.9266197981,47.5285,-17.4475,50.6297695877,-10.2,3.2800000000000002,10.7144015232,132.47
2021-06-27 07:00:00,39.867,6.5809999999999995,40.4065248444,50.217,-17.869,53.3014845009,-10.35,24.45,26.5504237254,131.98,38.267,-13.379,40.5383883498,50.217,-17.869,53.3014845009,-11.95,4.49,12.7656805537,132.3
2021-06-27 07:30:00,40.7105,6.8245000000000005,41.2785490358,51.8105,-18.0455,54.8631750858,-11.1,24.87,27.2346635742,131.83,39.1105,-12.9955,41.213034716,51.8105,-18.0455,54.8631750858,-12.7,5.05,13.6672052739,132.15
2021-06-27 08:00:00,41.637,7.053,42.2301382664,53.917,-17.977,56.8349841031,-12.28,25.03,27.8800878765,131.45,39.997,-12.727,41.9730453744,53.917,-17.977,56.8349841031,-13.92,5.25,14.8771267387,131.77
2021-06-27 08:30:00,43.159,7.2445,43.7627931153,56.459,-17.6855,59.1641410928,-13.3,24.93,28.2558825734,131.23,41.509,-12.5455,43.3634252712,56.459,-17.6855,59.1641410928,-14.95,5.14,15.8089246946,131.54
2021-06-27 09:00:00,44.889,7.6575,45.5374530167,56.879,-18.0125,59.6629767716,-11.99,25.67,28.3321195818,131.35,43.259,-11.9725,44.8852073321,56.879,-18.0125,59.6629767716,-13.62,6.04,14.8991946091,131.66
2021-06-27 09:30:00,46.286,7.8015,46.9388666059,56.596,-18.1485,59.4346302104,-10.31,25.95,27.9230836406,130.84,44.696,-11.9085,46.2552136332,56.596,-18.1485,59.4346302104,-11.9,6.24,13.4368002143,131.14
2021-06-27 10:00:00,47.091,7.361,47.6628429912,53.841,-17.369,56.5732749803,-6.75,24.73,25.6346523284,131.17,45.591,-12.099,47.1691115244,53.841,-17.369,56.5732749803,-8.25,5.27,9.789555659,131.47
2021-06-27 10:30:00,47.748,7.0025,48.2587454276,53.288,-17.3275,56.0343930122,-5.54,24.33,24.9527653778,130.46,46.288,-12.4075,47.9220721615,53.288,-17.3275,56.0343930122,-7.0,4.92,8.556073866,130.76
2021-06-27 11:00:00,48.0015,7.191,48.5371453966,57.0115,-17.939,59.7672054998,-9.01,25.13,26.6963855231,130.36,46.4515,-12.139,48.0114275277,57.0115,-17.939,59.7672054998,-10.56,5.8,12.0479707835,130.66
2021-06-27 11:30:00,49.212,7.5175,49.7828660309,55.312,-17.6025,58.0453732028,-6.1,25.12,25.8500367505,130.02,47.732,-11.7525,49.1575536439,55.312,-17.6025,58.0453732028,-7.58,5.85,9.5749099212,130.31
2021-06-27 12:00:00,49.6925,7.3185,50.2285277357,57.7025,-18.8515,60.7038512658,-8.01,26.17,27.3683941801,129.94,48.1225,-12.1115,49.6232147135,57.7025,-18.8515,60.7038512658,-9.58,6.74,11.7134111172,130.22
2021-06-27 12:30:00,50.812,7.6605,51.3862102538,55.192,-18.6395,58.2545090465,-4.38,26.3,26.6622279639,131.54,49.292,-12.2495,50.7912543087,55.192,-18.6395,58.2545090465,-5.9,6.39,8.6972466908,131.84
2021-06-27 13:00:00,50.9915,8.123,51.6344478159,53.4215,-18.947,56.6819677786,-2.43,27.07,27.1788483936,132.76,49.5015,-11.837,50.8970831311,53.4215,-18.947,56.6819677786,-3.92,7.11,8.1190208769,133.07
2021-06-27 13:30:00,50.1195,7.6845,50.7051853413,54.8695,-19.5555,58.2501468711,-4.75,27.24,27.6510415717,132.95,48.5995,-12.0755,50.0772313582,54.8695,-19.5555,58.2501468711,-6.27,7.48,9.7602920038,133.26
2021-06-27 14:00:00,48.966,7.4325,49.5268736369,58.346,-20.3575,61.7954975888,-9.38,27.79,29.330334127,132.33,47.316,-12.3175,48.8929919544,58.346,-20.3575,61.7954975888,-11.03,8.04,13.6492673796,132.64
2021-06-27 14:30:00,47.999,6.865,48.4874440036,57.109,-20.225,60.5845566626,-9.11,27.09,28.5807662598,132.16,46.369,-12.955,48.144742039,57.109,-20.225,60.5845566626,-10.74,7.27,12.9692135459,132.46
2021-06-27 15:00:00,47.6075,6.628,48.066666623,54.5875,-19.342,57.9129356901,-6.98,25.97,26.891658558,132.42,46.0275,-13.192,47.8806810755,54.5875,-19.342,57.9129356901,-8.56,6.15,10.5402134703,132.73
2021-06-27 15:30:00,47.4,6.688,47.8695032771,53.64,-18.842,56.8530611665,-6.24,25.53,26.2815239284,132.42,45.87,-13.002,47.6771318768,53.64,-18.842,56.8530611665,-7.77,5.84,9.720005144,132.73
2021-06-27 16:00:00,47.587,6.59,48.041135176,54.507,-19.17,57.779771105500004,-6.92,25.76,26.6732825127,131.92,46.027,-13.15,47.8686455731,54.507,-19.17,57.779771105500004,-8.48,6.02,10.3995576829,132.21
2021-06-27 16:30:00,47.859,7.011,48.3698046512,53.219,-18.959,56.4951824672,-5.36,25.97,26.5173622368,132.06,46.329,-12.719,48.0432014129,53.219,-18.959,56.4951824672,-6.89,6.24,9.2956817932,132.35
2021-06-27 17:00:00,48.515,7.393,49.0750616301,56.225,-18.357,59.1458373345,-7.71,25.75,26.8794828819,132.1,46.975,-12.267,48.5502823267,56.225,-18.357,59.1458373345,-9.25,6.09,11.0747731354,132.39
2021-06-27 17:30:00,48.681,6.8405000000000005,49.1592534651,55.701,-18.3995,58.66125639,-7.02,25.24,26.1980533628,131.77,47.131,-12.8695,48.856475428,55.701,-18.3995,58.66125639,-8.57,5.53,10.1993038978,132.06
2021-06-27 18:00:00,49.2565,7.354,49.8024508257,54.8865,-18.086,57.7895429836,-5.63,25.44,26.0555272447,131.83,47.7465,-12.236,49.2894304922,54.8865,-18.086,57.7895429836,-7.14,5.85,9.2304983614,132.13
2021-06-27 18:30:00,49.6975,6.569,50.1297642848,48.5775,-16.821,51.407388061,1.12,23.39,23.4167995251,131.52,48.3275,-13.281,50.1191801335,48.5775,-16.821,51.407388061,-0.25,3.54,3.5488167042,131.82
2021-06-27 19:00:00,49.765,6.1435,50.1427743274,44.795,-15.9365,47.5453894426,4.97,22.08,22.6324391085,132.34,48.495,-13.6165,50.3703692388,44.795,-15.9365,47.5453894426,3.7,2.32,4.3671958967,132.66
2021-06-27 19:30:00,49.6965,6.18,50.0792822657,45.1065,-15.78,47.787077147,4.59,21.96,22.4345648498,132.14,48.4365,-13.42,50.2612269274,45.1065,-15.78,47.787077147,3.33,2.36,4.0814825738,132.45
2021-06-27 20:00:00,48.816,5.5955,49.1356436434,41.746,-15.0745,44.3843335677,7.07,20.67,21.8456814954,131.6,47.606,-14.0345,49.6316272779,41.746,-15.0745,44.3843335677,5.86,1.04,5.9515712211,131.91
2021-06-27 20:30:00,48.3465,5.521,48.6607182772,41.6165,-15.069,44.2606804427,6.73,20.59,21.6619712861,131.75,47.1465,-14.139,49.2209689386,41.6165,-15.069,44.2606804427,5.53,0.93,5.6076554816,132.06
2021-06-27 21:00:00,48.0465,5.4185,48.3510734576,41.5865,-15.3515,44.3295108759,6.46,20.77,21.7514252407,131.59,46.8165,-14.3315,48.9609698076,41.5865,-15.3515,44.3295108759,5.23,1.02,5.3285363843999995,131.89
2021-06-27 21:30:00,47.2885,5.4305,47.5992916176,42.1485,-15.9195,45.0547059973,5.14,21.35,21.9600113843,132.1,46.0185,-14.4495,48.2337059793,42.1485,-15.9195,45.0547059973,3.87,1.47,4.1397826030000004,132.41
2021-06-27 22:00:00,46.7755,5.333,47.0785332105,41.3955,-16.817,44.681079992,5.38,22.15,22.7940101781,132.52,45.5055,-14.617,47.7954727903,41.3955,-16.817,44.681079992,4.11,2.2,4.6617700501,132.84
2021-06-27 22:30:00,46.283,5.371,46.593601814,40.563,-16.419,43.760033478,5.72,21.79,22.5282600305,132.84,45.033,-14.489,47.3064711218,40.563,-16.419,43.760033478,4.47,1.9300000000000002,4.8688602362,133.17
2021-06-27 23:00:00,45.349,5.702,45.7060674856,42.999,-17.198,46.3107461071,2.35,22.9,23.0202628134,132.54,44.019,-14.118,46.2275922475,42.999,-17.198,46.3107461071,1.02,3.08,3.2445030436,132.87
2021-06-27 23:30:00,44.168,5.8455,44.5531378721,44.868,-18.1345,48.3941888479,-0.7000000000000001,23.98,23.9902146718,132.46,42.748,-14.2545,45.0619825823,44.868,-18.1345,48.3941888479,-2.12,3.88,4.4214024924,132.79
2021-06-28 00:00:00,43.242,5.5195,43.592837075,44.222,-17.9005,47.7075799454,-0.98,23.42,23.4404948753,133.21,41.812,-14.4405,44.2354087158,44.222,-17.9005,47.7075799454,-2.41,3.46,4.2165981549,133.54
2021-06-28 00:30:00,42.254,5.402,42.5979121554,43.884,-17.618,47.288469842,-1.63,23.02,23.0776363608,132.75,40.834,-14.558,43.3514811742,43.884,-17.618,47.288469842,-3.05,3.06,4.3204282195,133.07
2021-06-28 01:00:00,41.993,5.301,42.3262643048,43.263,-17.809,46.7851221009,-1.27,23.11,23.1448698419,132.56,40.553,-14.799,43.1689264402,43.263,-17.809,46.7851221009,-2.71,3.01,4.0502098711,132.88
2021-06-28 01:30:00,41.7035,5.1285,42.0176561043,42.1535,-17.3715,45.5926153505,-0.45,22.5,22.5044995501,133.13,40.3035,-14.961500000000001,42.9909129294,42.1535,-17.3715,45.5926153505,-1.85,2.41,3.0381902508,133.46
2021-06-28 02:00:00,41.5655,5.0685,41.8733863271,41.7655,-17.0615,45.1159813425,-0.2,22.13,22.1309037321,133.01,40.1755,-14.9815,42.8779213874,41.7655,-17.0615,45.1159813425,-1.5899999999999999,2.08,2.6181100053,133.34
2021-06-28 02:30:00,41.5705,5.0115,41.8714891364,42.0105,-17.4285,45.4822462341,-0.44,22.44,22.4443133109,132.9,40.1305,-15.2685,42.9369784976,42.0105,-17.4285,45.4822462341,-1.88,2.16,2.8635642127,133.22
2021-06-28 03:00:00,41.0765,4.8215,41.3585023242,39.5665,-16.4685,42.8569645974,1.51,21.29,21.3434814405,133.63,39.6965,-15.6085,42.6548635504,39.5665,-16.4685,42.8569645974,0.13,0.86,0.8697700846,133.96
2021-06-28 03:30:00,40.83,4.8595,41.118166791,39.48,-16.0205,42.6066523004,1.35,20.88,20.9235967271,134.14,39.46,-15.6005,42.4319125217,39.48,-16.0205,42.6066523004,-0.02,0.42,0.4204759208,134.47
2021-06-28 04:00:00,40.659,4.7535,40.9359260705,40.039,-16.1365,43.1683698239,0.62,20.89,20.8991985492,134.14,39.279,-15.7065,42.3028838645,40.039,-16.1365,43.1683698239,-0.76,0.43,0.8732124598000001,134.47
2021-06-28 04:30:00,40.659,4.7255,40.9326841442,39.689,-16.2545,42.8885240041,0.97,20.98,21.0024117663,134.14,39.249,-15.8045,42.3115376848,39.689,-16.2545,42.8885240041,-0.44,0.45,0.6293647591,134.47
2021-06-28 05:00:00,40.7475,4.767,41.0253951261,39.4075,-16.123,42.578189079,1.34,20.89,20.9329333826,134.4,39.3875,-15.713,42.4060552899,39.4075,-16.123,42.578189079,-0.02,0.41000000000000003,0.410487515,134.74
2021-06-28 05:30:00,40.8805,4.9355,41.1773534907,38.9205,-15.9545,42.0636587864,1.96,20.89,20.9817468291,134.01,39.5005,-15.4945,42.4307557145,38.9205,-15.9545,42.0636587864,0.58,0.46,0.7402702209,134.35
2021-06-28 06:00:00,41.727,5.828,42.1320319116,44.337,-16.542,47.3223766626,-2.61,22.37,22.5217450478,133.89,40.257,-14.532,42.7995919724,44.337,-16.542,47.3223766626,-4.08,2.01,4.5482414184,134.24
2021-06-28 06:30:00,43.1995,6.185,43.6400163296,45.2495,-16.225,48.0704470049,-2.05,22.41,22.5035686059,133.57,41.7495,-14.115,44.0710105994,45.2495,-16.225,48.0704470049,-3.5,2.11,4.0868202799,133.9
2021-06-28 07:00:00,45.067,6.4795,45.5304119161,44.347,-16.5905,47.3487180317,0.72,23.07,23.0812326361,133.57,43.647,-13.9905,45.8344270091,44.347,-16.5905,47.3487180317,-0.7000000000000001,2.6,2.6925824036,133.9
2021-06-28 07:30:00,48.3615,7.143,48.8861650291,47.1615,-16.757,50.0500162962,1.2,23.9,23.9301065606,134.28,47.0015,-12.677,48.6810777536,47.1615,-16.757,50.0500162962,-0.16,4.08,4.0831360497,134.63
2021-06-28 08:00:00,58.1315,6.7605,58.5232915385,48.9615,-16.8895,51.7926992201,9.17,23.65,25.3655553852,132.34,56.9815,-12.7295,58.3860558053,48.9615,-16.8895,51.7926992201,8.02,4.16,9.0347108421,132.67
2021-06-28 08:30:00,57.405,7.115,57.8442499303,45.695,-16.945,48.7356753313,11.71,24.06,26.7583202014,131.55,56.295,-12.115,57.5838540739,45.695,-16.945,48.7356753313,10.6,4.83,11.6485578507,131.87
2021-06-28 09:00:00,62.3945,8.925,63.0295903148,44.7345,-16.485,47.6752631377,17.66,25.41,30.9442030112,130.8,61.3845,-10.305,62.243472471,44.7345,-16.485,47.6752631377,16.65,6.18,17.7599239863,131.12
2021-06-28 09:30:00,67.511,9.9665,68.2427010255,45.201,-16.9535,48.2757865109,22.31,26.92,34.9631591822,131.11,66.611,-9.1135,67.2315491659,45.201,-16.9535,48.2757865109,21.41,7.84,22.8003004366,131.44
2021-06-28 10:00:00,69.7855,10.6245,70.589631041,42.5855,-16.4155,45.639823077,27.2,27.04,38.3536386801,130.9,68.9855,-8.4755,69.5041963517,42.5855,-16.4155,45.639823077,26.4,7.94,27.568162797,131.22
2021-06-28 10:30:00,68.9955,10.204,69.7459721866,43.3055,-16.536,46.3552114249,25.69,26.74,37.0810423262,131.19,68.1355,-9.086,68.7386481992,43.3055,-16.536,46.3552114249,24.83,7.45,25.9235684272,131.52
2021-06-28 11:00:00,70.4265,10.469,71.2003642073,45.7865,-15.671,48.3940473948,24.64,26.14,35.9225444533,131.61,69.5365,-8.811,70.0924999786,45.7865,-15.671,48.3940473948,23.75,6.86,24.7208838839,131.93
2021-06-28 11:30:00,68.666,10.7855,69.5078885181,41.236,-15.1545,43.932522876,27.43,25.94,37.7529932588,131.58,67.846,-8.5845,68.3869384916,41.236,-15.1545,43.932522876,26.61,6.57,27.4090678426,131.88
2021-06-28 12:00:00,65.072,10.308,65.883382184,39.882,-14.412,42.4061277176,25.19,24.72,35.2932642299,132.09,64.202,-9.172,64.8538540721,39.882,-14.412,42.4061277176,24.32,5.24,24.8781028216,132.4
2021-06-28 12:30:00,68.109,10.388,68.8966358032,40.189,-14.452,42.7085006176,27.92,24.84,37.3704696251,131.2,67.319,-8.762,67.8868205545,40.189,-14.452,42.7085006176,27.13,5.69,27.7202633465,131.51
2021-06-28 13:00:00,66.992,10.3465,67.786267977,43.792,-15.2935,46.3856702684,23.2,25.64,34.5781665217,131.2,66.092,-9.0135,66.703790344,43.792,-15.2935,46.3856702684,22.3,6.28,23.1673995088,131.51
2021-06-28 13:30:00,64.4785,10.1535,65.2730459263,44.5085,-15.5265,47.1389305617,19.97,25.68,32.5309591005,131.79,63.4885,-9.3965,64.1800891593,44.5085,-15.5265,47.1389305617,18.98,6.13,19.9453578559,132.1
2021-06-28 14:00:00,65.6495,10.23,66.4417771455,42.2295,-15.13,44.8580825521,23.42,25.36,34.5199362688,132.17,64.7195,-9.36,65.3928381419,42.2295,-15.13,44.8580825521,22.49,5.77,23.2183763429,132.47
2021-06-28 14:30:00,66.159,10.497,66.9865679819,39.989,-14.773,42.6305248619,26.17,25.27,36.379139627,132.5,65.299,-9.123,65.9332126473,39.989,-14.773,42.6305248619,25.31,5.65,25.9329635792,132.81
2021-06-28 15:00:00,63.59,10.039,64.377555258,38.61,-14.941,41.4000674033,24.98,24.98,35.3270547881,132.62,62.68,-9.711,63.4278008526,38.61,-14.941,41.4000674033,24.07,5.23,24.6316422514,132.93
2021-06-28 15:30:00,62.455,9.6325,63.1934496704,38.485,-15.0775,41.3331130118,23.97,24.71,34.4259349909,133.09,61.535,-10.1775,62.3709686573,38.485,-15.0775,41.3331130118,23.05,4.9,23.5650694885,133.4
2021-06-28 16:00:00,63.854,9.918,64.6196567617,36.594,-14.492,39.3591018698,27.26,24.41,36.5917436043,133.23,62.994,-9.852,63.7597517247,36.594,-14.492,39.3591018698,26.4,4.64,26.8046563119,133.55
2021-06-28 16:30:00,63.6295,9.961500000000001,64.4045398439,34.0495,-13.6285,36.6756658085,29.58,23.59,37.8346996816,133.14,62.8295,-9.8285,63.5935962381,34.0495,-13.6285,36.6756658085,28.78,3.8,29.0297847047,133.44
2021-06-28 17:00:00,70.2335,10.646,71.0357785785,32.4835,-12.814,34.9195699895,37.75,23.46,44.4458558248,133.14,69.6235,-8.934,70.1943595188,32.4835,-12.814,34.9195699895,37.14,3.88,37.3421209896,133.44
2021-06-28 17:30:00,67.45,9.8945,68.1718683201,31.31,-13.2355,33.9925662498,36.14,23.13,42.9080004195,132.74,66.82,-9.7855,67.532721034,31.31,-13.2355,33.9925662498,35.51,3.45,35.6772000022,133.04
2021-06-28 18:00:00,67.4705,9.762,68.1730519652,33.0905,-13.618,35.7831121376,34.38,23.38,41.5765414627,133.04,66.7905,-9.938,67.5258079126,33.0905,-13.618,35.7831121376,33.7,3.68,33.9003303819,133.36
2021-06-28 18:30:00,67.5325,9.7105,68.2270647654,32.3325,-13.6295,35.0878016767,35.2,23.34,42.2350044394,133.04,66.8625,-10.0195,67.6090547671,32.3325,-13.6295,35.0878016767,34.53,3.61,34.7181940775,133.36
2021-06-28 19:00:00,67.5825,9.9315,68.3083376939,30.4525,-13.5985,33.3507714828,37.13,23.53,43.9579094134,133.13,66.9525,-9.7485,67.6584843793,30.4525,-13.5985,33.3507714828,36.5,3.85,36.7024862918,133.45
2021-06-28 19:30:00,65.9295,9.937,66.6741549571,30.1595,-13.923,33.2181481912,35.77,23.86,42.9975871416,133.13,65.2595,-9.813,65.9931610794,30.1595,-13.923,33.2181481912,35.1,4.11,35.3398089978,133.45
2021-06-28 20:00:00,64.654,9.838,65.3982106789,29.524,-14.202,32.7622248939,35.13,24.04,42.5680455271,133.26,63.964,-10.002,64.7412797217,29.524,-14.202,32.7622248939,34.44,4.2,34.6951523991,133.59
2021-06-28 20:30:00,63.5665,8.739,64.1643985653,28.6565,-13.361,31.6182117339,34.91,22.1,41.3172857289,133.52,62.9165,-10.751,63.8284417266,28.6565,-13.361,31.6182117339,34.26,2.61,34.3592738573,133.86
2021-06-28 21:00:00,59.4835,2.8805,59.5532035452,28.0235,-13.1195,30.9424923447,31.46,16.0,35.2949231477,132.29,58.8435,-16.4195,61.0913862382,28.0235,-13.1195,30.9424923447,30.82,-3.3,30.996167505,132.62
2021-06-28 21:30:00,59.61,0.6355000000000001,59.6133874247,28.18,-13.6345,31.3051431917,31.43,14.27,34.5177896164,131.0,59.0,-18.7045,61.8939279756,28.18,-13.6345,31.3051431917,30.82,-5.07,31.2342328223,131.31
2021-06-28 22:00:00,57.6385,0.7735000000000001,57.6436898932,28.8385,-12.9665,31.6194434565,28.8,13.74,31.9096787825,131.07,56.9485,-18.8465,59.986016824800004,28.8385,-12.9665,31.6194434565,28.11,-5.88,28.7184000251,131.39
2021-06-28 22:30:00,54.555,0.1955,54.5553502899,27.995,-12.1145,30.5037888671,26.56,12.31,29.2740448179,131.82,53.825,-19.3745,57.2057853302,27.995,-12.1145,30.5037888671,25.83,-7.26,26.8308870521,132.15
2021-06-28 23:00:00,56.58,0.661,56.5838609588,27.54,-12.289,30.1574388999,29.04,12.95,31.7966051647,131.48,55.91,-18.989,59.0466783232,27.54,-12.289,30.1574388999,28.37,-6.7,29.1504185219,131.8
2021-06-28 23:30:00,59.783500000000004,1.0935,59.793499768,28.1535,-12.3265,30.7337300779,31.63,13.42,34.3591807236,131.95,59.1735,-18.4465,61.9820656682,28.1535,-12.3265,30.7337300779,31.02,-6.12,31.6179505977,132.27
2021-06-29 00:00:00,58.1105,1.0275,58.1195833304,28.6405,-12.5425,31.2664764005,29.47,13.57,32.4441951665,131.74,57.4505,-18.5425,60.3687357537,28.6405,-12.5425,31.2664764005,28.81,-6.0,29.428151488,132.05
2021-06-29 00:30:00,55.6435,0.614,55.6468874983,28.6735,-12.926,31.4523620456,26.97,13.54,30.1780135198,131.74,54.9335,-19.106,58.161229855,28.6735,-12.926,31.4523620456,26.26,-6.18,26.9773979472,132.09
2021-06-29 01:00:00,52.5355,0.229,52.5359990982,28.3555,-12.701,31.0700785524,24.18,12.93,27.4200164114,132.22,51.7555,-19.551,55.325160472,28.3555,-12.701,31.0700785524,23.4,-6.85,24.382011812000002,132.56
2021-06-29 01:30:00,55.261,0.7205,55.2656967861,29.471,-12.5795,32.0434651879,25.79,13.3,29.0174792151,132.22,54.511,-18.9395,57.7074846207,29.471,-12.5795,32.0434651879,25.04,-6.36,25.8350769304,132.56
2021-06-29 02:00:00,54.3815,0.895,54.3888643681,30.5615,-12.795,33.1318171438,23.82,13.69,27.4737784078,131.85,53.6015,-18.825,56.8111030279,30.5615,-12.795,33.1318171438,23.04,-6.03,23.8160135203,132.17
2021-06-29 02:30:00,54.4675,0.7145,54.4721861733,30.4475,-12.6655,32.976736444,24.02,13.38,27.495177759,132.11,53.6875,-18.985500000000002,56.9455605513,30.4475,-12.6655,32.976736444,23.24,-6.32,24.0840195981,132.44
2021-06-29 03:00:00,54.7585,0.5965,54.7617488262,30.2685,-12.8235,32.8728496559,24.49,13.42,27.9259109073,131.93,53.9885,-19.1435,57.2820366651,30.2685,-12.8235,32.8728496559,23.72,-6.32,24.5475212598,132.24
2021-06-29 03:30:00,52.857,0.357,52.8582055882,30.987,-12.873,33.5545570378,21.87,13.23,25.5603168994,132.21,52.037,-19.393,55.5332136473,30.987,-12.873,33.5545570378,21.05,-6.52,22.0366263298,132.53
2021-06-29 04:00:00,52.06,0.6880000000000001,52.0645459406,32.54,-13.352,35.1728233726,19.52,14.04,24.0447915358,132.03,51.16,-19.132,54.6203169526,32.54,-13.352,35.1728233726,18.62,-5.78,19.4964817339,132.35
2021-06-29 04:30:00,53.6205,0.71,53.6252004215,32.7205,-13.29,35.3165006796,20.9,14.0,25.1557150564,132.21,52.7805,-19.05,56.1131328679,32.7205,-13.29,35.3165006796,20.06,-5.76,20.8705821673,132.52
2021-06-29 05:00:00,52.781,0.811,52.7872302929,32.051,-13.549,34.7971550849,20.73,14.36,25.2179003884,132.07,51.901,-19.149,55.320864075,32.051,-13.549,34.7971550849,19.85,-5.6,20.6248030294,132.39
2021-06-29 05:30:00,53.165,0.8225,53.1713619465,32.285,-14.3175,35.3173049828,20.88,15.14,25.7913551408,132.79,52.275,-19.2875,55.7196848632,32.285,-14.3175,35.3173049828,19.99,-4.97,20.5985679114,133.13
2021-06-29 06:00:00,52.3475,0.401,52.349035877,32.1575,-13.769,34.981283099,20.19,14.17,24.6662725194,133.33,51.4675,-19.459,55.0232336132,32.1575,-13.769,34.981283099,19.31,-5.69,20.1308767817,133.66
2021-06-29 06:30:00,55.912,0.7535000000000001,55.9170770539,32.212,-13.1465,34.7914271948,23.7,13.9,27.4754435815,132.47,55.132,-18.8365,58.261060377,32.212,-13.1465,34.7914271948,22.92,-5.69,23.6157256929,132.8
2021-06-29 07:00:00,59.3245,1.891,59.3546306639,32.8045,-13.289,35.3939647574,26.52,15.18,30.5572053696,131.52,58.5945,-17.669,61.2005636514,32.8045,-13.289,35.3939647574,25.79,-4.38,26.1592908925,131.83
2021-06-29 07:30:00,60.2555,2.1305,60.293153098,32.0255,-12.9795,34.5557530738,28.23,15.11,32.0194472157,131.6,59.5555,-17.4395,62.0563755024,32.0255,-12.9795,34.5557530738,27.53,-4.46,27.8889314962,131.92
2021-06-29 08:00:00,60.0955,2.1465,60.1338222841,35.6055,-13.6335,38.1264206621,24.49,15.78,29.1336317681,131.69,59.2955,-17.5235,61.8306507527,35.6055,-13.6335,38.1264206621,23.69,-3.89,24.0072530707,132.01
2021-06-29 08:30:00,62.834,3.417,62.9268420072,33.154,-13.123,35.6567082749,29.68,16.54,33.9775514127,131.92,62.134,-16.293,64.2346931572,33.154,-13.123,35.6567082749,28.98,-3.17,29.1528609231,132.23
2021-06-29 09:00:00,63.645,3.3405,63.7326051974,31.655,-12.4895,34.0297904086,31.99,15.83,35.6924221649,132.31,63.005,-16.2095,65.0567284395,31.655,-12.4895,34.0297904086,31.35,-3.7199999999999998,31.5699366487,132.61
2021-06-29 09:30:00,62.3465,3.2665,62.4320116967,30.7065,-12.6035,33.1924291744,31.64,15.87,35.3969843348,131.83,61.6965,-16.3635,63.8296345321,30.7065,-12.6035,33.1924291744,30.99,-3.76,31.2172660558,132.14
2021-06-29 10:00:00,59.143,3.3505000000000003,59.2378282793,31.913,-12.4895,34.269916534000004,27.23,15.84,31.5020396165,132.15,58.373,-16.5195,60.665484497,31.913,-12.4895,34.269916534000004,26.46,-4.03,26.7651359048,132.45
2021-06-29 10:30:00,59.29,3.2345,59.3781617285,32.24,-12.4455,34.5587625683,27.05,15.68,31.2660342864,132.81,58.52,-16.6355,60.8385589922,32.24,-12.4455,34.5587625683,26.28,-4.19,26.6119240191,133.13
2021-06-29 11:00:00,59.451,2.9655,59.5249157181,33.361,-12.1845,35.51645198,26.09,15.15,30.1696967171,132.82,58.681,-16.7145,61.0150331578,33.361,-12.1845,35.51645198,25.32,-4.53,25.7220391882,133.13
2021-06-29 11:30:00,59.3615,2.41,59.4104012968,32.0915,-12.73,34.52415491,27.27,15.14,31.1909041228,131.983,58.6215,-17.18,61.0870907987,32.0915,-12.73,34.52415491,26.53,-4.45,26.9006208107,132.283
2021-06-29 12:00:00,59.8935,2.4195,59.9423499915,33.3335,-12.9705,35.7680876271,26.56,15.39,30.6966724581,131.82,59.1235,-17.1805,61.569130516,33.3335,-12.9705,35.7680876271,25.79,-4.21,26.1313642966,132.12
2021-06-29 12:30:00,60.587,2.883,60.6555542222,33.447,-12.747,35.7936840518,27.14,15.63,31.3189479389,131.82,59.837,-16.737,62.1336763599,33.447,-12.747,35.7936840518,26.39,-3.99,26.6899269388,132.12
2021-06-29 13:00:00,58.968,2.147,59.0070727371,35.668,-13.653,38.1917613236,23.3,15.8,28.1519093491,131.92,58.128,-17.573,60.7262275545,35.668,-13.653,38.1917613236,22.46,-3.92,22.7995175388,132.22
2021-06-29 13:30:00,59.593,2.5025,59.6455208314,35.403,-13.4475,37.8709343065,24.19,15.95,28.9751376183,132.29,58.763,-17.2475,61.2418682378,35.403,-13.4475,37.8709343065,23.36,-3.8,23.6670572738,132.38
2021-06-29 14:00:00,59.6895,3.162,59.773193442,32.7995,-13.468,35.4569347836,26.89,16.63,31.6169100324,132.29,58.9195,-16.628,61.2208940171,32.7995,-13.468,35.4569347836,26.12,-3.16,26.310454196,132.6
2021-06-29 14:30:00,59.669,3.246,59.7572261488,35.039,-14.084,37.7636144589,24.63,17.33,30.1158728912,132.62,58.819,-16.734,61.1530989975,35.039,-14.084,37.7636144589,23.78,-2.65,23.9272000033,132.92
2021-06-29 15:00:00,63.745,3.7800000000000002,63.8569763221,35.005,-14.0,37.7007960791,28.74,17.78,33.7952067607,133.11,62.995,-16.12,65.0247985387,35.005,-14.0,37.7007960791,27.99,-2.12,28.0701710005,133.42
2021-06-29 15:30:00,64.597,3.035,64.6682583189,35.967,-14.255,38.6888887667,28.63,17.29,33.4457919625,133.05,63.837,-16.965,66.0528106442,35.967,-14.255,38.6888887667,27.87,-2.71,28.0014463912,133.34
2021-06-29 16:00:00,63.6285,6.7940000000000005,63.9901902501,33.8685,-13.656,36.5179630901,29.76,20.45,36.1090030325,133.26,62.8685,-13.106,64.2200554987,33.8685,-13.656,36.5179630901,29.0,0.55,29.0052150483,133.57
2021-06-29 16:30:00,65.436,7.038,65.8133993956,37.396,-13.392,39.7216122533,28.04,20.43,34.6933206828,133.18,64.646,-12.872,65.9150491163,37.396,-13.392,39.7216122533,27.25,0.52,27.2549610163,133.5
2021-06-29 17:00:00,66.5355,7.01,66.9037581923,39.1655,-13.98,41.5857762973,27.37,20.99,34.4919845761,133.14,65.7155,-12.93,66.9754569992,39.1655,-13.98,41.5857762973,26.55,1.05,26.5707545997,133.45
2021-06-29 17:30:00,63.974,7.1035,64.3671685586,36.124,-13.5065,38.5664221603,27.85,20.61,34.6467112436,133.21,63.154,-12.8965,64.4573302911,36.124,-13.5065,38.5664221603,27.03,0.61,27.0368822167,133.52
2021-06-29 18:00:00,68.9985,7.536,69.4088200321,33.1685,-12.594,35.4789829089,35.83,20.13,41.09751574,133.47,68.3885,-12.274000000000001,69.4812061514,33.1685,-12.594,35.4789829089,35.22,0.32,35.2214536895,133.78
2021-06-29 18:30:00,65.976,7.0765,66.3544228236,32.256,-12.8435,34.7189433631,33.72,19.92,39.1643307105,133.05,65.306,-12.8835,66.5646919038,32.256,-12.8435,34.7189433631,33.05,-0.04,33.0500242057,133.36
2021-06-29 19:00:00,65.344,6.6065000000000005,65.6771206605,32.564,-12.5935,34.9143285522,32.78,19.2,37.9890563189,133.46,64.644,-13.3135,66.000727407,32.564,-12.5935,34.9143285522,32.08,-0.72,32.0880787832,133.78
2021-06-29 19:30:00,64.563,3.472,64.6562893538,32.103,-10.568,33.7977104698,32.46,14.04,35.3662720682,131.3,63.893,-16.148,65.9019980957,32.103,-10.568,33.7977104698,31.79,-5.58,32.2760050192,131.6
2021-06-29 20:00:00,61.875,2.524,61.9264580046,32.015,-10.566,33.7135073969,29.86,13.09,32.6031854272,131.3,61.185,-16.926,63.4830189972,32.015,-10.566,33.7135073969,29.17,-6.36,29.8552926631,131.6
2021-06-29 20:30:00,61.5195,0.1115,61.5196010431,31.7795,-11.1785,33.6882098441,29.74,11.29,31.810873927,130.61,61.0795,-11.2685,62.1102601226,31.7795,-11.1785,33.6882098441,29.3,-0.09,29.3001382249,130.91
2021-06-29 21:00:00,59.783,-2.503,59.8353749717,31.253,-12.123,33.52189043,28.53,9.62,30.1082264506,131.03,59.643,-2.283,59.6866780614,31.253,-12.123,33.52189043,28.39,9.84,30.0469249675,131.34
2021-06-29 21:30:00,63.159,-2.3585000000000003,63.2030205232,29.689,-12.0785,32.0519403976,33.47,9.72,34.852823415,133.48,63.179,-2.0685000000000002,63.2128525954,29.689,-12.0785,32.0519403976,33.49,10.01,34.9539725925,133.82
2021-06-29 22:00:00,61.8975,-2.934,61.9669981704,27.9775,-11.954,30.4243097251,33.92,9.02,35.0988147948,133.38,61.9475,-2.664,62.0047550777,27.9775,-11.954,30.4243097251,33.97,9.29,35.2173962695,133.72
2021-06-29 22:30:00,61.3395,-3.76,61.4546325369,27.4995,-11.77,29.91246229,33.84,8.01,34.775072969,132.89,61.3895,-3.51,61.4897618328,27.4995,-11.77,29.91246229,33.89,8.26,34.8820827933,133.23
2021-06-29 23:00:00,58.65,-4.056,58.7900811022,27.73,-12.136,30.2693805024,30.92,8.08,31.958297827,132.94,58.6,-3.856,58.7267293147,27.73,-12.136,30.2693805024,30.87,8.28,31.961152983,133.28
2021-06-29 23:30:00,60.5315,-3.3355,60.6233292759,28.3615,-12.0555,30.8173613812,32.17,8.72,33.3308760761,133.14,60.5315,-3.0955,60.6105981863,28.3615,-12.0555,30.8173613812,32.17,8.96,33.3944681048,133.48
2021-06-30 00:00:00,55.069,-4.119,55.2228297174,28.669,-12.399000000000001,31.2353447556,26.4,8.28,27.6680031806,133.14,54.879,-3.949,55.0208982297,28.669,-12.399000000000001,31.2353447556,26.21,8.45,27.5384567469,133.48
2021-06-30 00:30:00,58.3025,-3.3905,58.4010016738,28.1425,-12.2505,30.6932412185,30.16,8.86,31.4344587992,133.67,58.2325,-3.1705,58.318745927,28.1425,-12.2505,30.6932412185,30.09,9.08,31.43015272,134.03
2021-06-30 01:00:00,58.194,-3.4175,58.294261658,27.524,-12.1075,30.0692888551,30.67,8.69,31.8773430511,133.55,58.144,-3.1975,58.23185333,27.524,-12.1075,30.0692888551,30.62,8.91,31.8900062716,133.91
2021-06-30 01:30:00,58.2785,-3.501,58.3835641534,28.3385,-12.381,30.9250665844,29.94,8.88,31.2291210251,133.74,58.2085,-3.281,58.3008956471,28.3385,-12.381,30.9250665844,29.87,9.1,31.2254207338,134.1
2021-06-30 02:00:00,56.281,-3.6045,56.3963064504,27.791,-12.7045,30.5572250254,28.49,9.1,29.9080273505,133.32,56.161,-3.3945,56.2634921708,27.791,-12.7045,30.5572250254,28.37,9.31,29.8585498643,133.66
2021-06-30 02:30:00,56.8095,-5.234,57.050101194,28.4295,-12.414,31.0216676897,28.38,7.18,29.2741660855,133.6,56.7195,-4.644,56.90929991,28.4295,-12.414,31.0216676897,28.29,7.77,29.3376379417,133.95
2021-06-30 03:00:00,53.3815,-7.006,53.8392847115,30.1015,-12.536,32.6075389787,23.28,5.53,23.9277934628,133.6,53.1515,-6.666,53.5678775784,30.1015,-12.536,32.6075389787,23.05,5.87,23.7856973831,133.95
2021-06-30 03:30:00,55.897,-6.345,56.2559653192,29.007,-12.275,31.4973280454,26.89,5.93,27.5361035733,132.29,55.777,-5.955,56.0939903555,29.007,-12.275,31.4973280454,26.77,6.32,27.5059139096,132.63
2021-06-30 04:00:00,55.532,-6.6275,55.9260831835,28.762,-12.3275,31.292489518300002,26.77,5.7,27.3701096088,132.37,55.422,-6.2275,55.7707794481,28.762,-12.3275,31.292489518300002,26.66,6.1,27.3489597608,132.7
2021-06-30 04:30:00,51.258,-7.294,51.7743662443,29.318,-12.584,31.9045792951,21.94,5.29,22.5687327956,132.59,50.978,-6.984,51.4541809769,29.318,-12.584,31.9045792951,21.66,5.6,22.3722059708,132.92
2021-06-30 05:00:00,46.9525,-8.403,47.6985079982,29.1625,-12.743,31.8250758876,17.79,4.34,18.3117366735,132.95,46.5425,-8.153,47.2511980298,29.1625,-12.743,31.8250758876,17.38,4.59,17.9758866263,133.29
2021-06-30 05:30:00,47.595,-7.831,48.2349311806,28.325,-12.651,31.0218217711,19.27,4.82,19.8636678385,133.31,47.225,-7.561,47.826450276,28.325,-12.651,31.0218217711,18.9,5.09,19.5734028723,133.66
2021-06-30 06:00:00,53.451,-7.016,53.9094950542,28.271,-11.975999999999999,30.702996873300002,25.18,4.96,25.663865648,133.01,53.291,-6.666,53.7062960648,28.271,-11.975999999999999,30.702996873300002,25.02,5.31,25.5772652956,133.36
2021-06-30 06:30:00,55.8885,-6.4055,56.2543763853,28.7185,-11.6455,30.989835632,27.17,5.24,27.6706794279,132.3,55.7785,-6.0255,56.1030098346,28.7185,-11.6455,30.989835632,27.06,5.62,27.6374383762,132.65
2021-06-30 07:00:00,58.639,-6.3295,58.9796142006,29.209,-11.9595,31.5625620197,29.43,5.63,29.963674674499998,131.25,58.629,-5.9095,58.9260708961,29.209,-11.9595,31.5625620197,29.42,6.05,30.0356271784,131.57
2021-06-30 07:30:00,58.0,-1.9715,58.0334973291,29.83,-12.2515,32.2479170219,28.17,10.28,29.9871189013,130.69,57.7,-7.9615,58.2466778645,29.83,-12.2515,32.2479170219,27.87,4.29,28.1982446262,131.01
2021-06-30 08:00:00,63.79,10.027,64.5732516527,34.28,-12.263,36.4074109077,29.51,22.29,36.9822146443,130.89,63.04,-9.523,63.7552282484,34.28,-12.263,36.4074109077,28.76,2.74,28.8902267212,131.21
2021-06-30 08:30:00,62.4915,9.9085,63.2721577355,35.5315,-12.7315,37.743589979,26.96,22.64,35.2052723324,132.93,61.6715,-9.6815,62.42679997,35.5315,-12.7315,37.743589979,26.14,3.05,26.3173345915,133.08
2021-06-30 09:00:00,60.9445,9.2225,61.6383532105,36.8445,-12.8575,39.0234863448,24.1,22.08,32.6854157079,132.93,60.0645,-10.3575,60.950980029,36.8445,-12.8575,39.0234863448,23.22,2.5,23.3541944841,133.26
2021-06-30 09:30:00,63.409,10.067,64.2031601247,39.019,-12.983,41.1222646507,24.39,23.05,33.5585249974,132.83,62.549,-9.323,63.2399852151,39.019,-12.983,41.1222646507,23.53,3.66,23.8129481585,133.15
2021-06-30 10:00:00,60.279,10.5995,61.2038172114,40.269,-13.2605,42.3961463019,20.01,23.86,31.1400016057,132.34,59.279,-9.2105,59.9902754724,40.269,-13.2605,42.3961463019,19.01,4.05,19.4366303664,132.65
2021-06-30 10:30:00,59.6375,10.912,60.627577473,41.0675,-13.348,43.182272523,18.57,24.26,30.5514729596,134.02,58.5875,-9.048,59.2820500679,41.0675,-13.348,43.182272523,17.52,4.3,18.0399667405,134.32
2021-06-30 11:00:00,58.175,8.3435,58.7702698416,39.175,-13.9365,41.5801233434,19.0,22.28,29.2813660884,134.02,57.135,-11.2165,58.2255794067,39.175,-13.9365,41.5801233434,17.96,2.7199999999999998,18.1648011275,134.32
2021-06-30 11:30:00,57.708,7.5115,58.1948098738,40.418,-14.5285,42.9498781867,17.29,22.04,28.0125989512,132.75,56.648,-12.2685,57.9612973996,40.418,-14.5285,42.9498781867,16.23,2.26,16.3865951314,133.04
2021-06-30 12:00:00,56.569,6.6775,56.9617482812,41.099,-14.5625,43.6026857802,15.47,21.24,26.2765770221,132.56,55.489,-13.0925,57.0126536591,41.099,-14.5625,43.6026857802,14.39,1.47,14.464888523599999,132.85
2021-06-30 12:30:00,57.3425,6.9055,57.7568025128,39.3025,-14.1645,41.7770219918,18.04,21.07,27.7378171456,132.4,56.3125,-12.8245,57.7543544376,39.3025,-14.1645,41.7770219918,17.01,1.34,17.0626990831,132.69
2021-06-30 13:00:00,56.8385,6.6775,57.229398813,39.3885,-13.9825,41.7967012873,17.45,20.66,27.0432634865,132.35,55.7985,-13.1025,57.3162115679,39.3885,-13.9825,41.7967012873,16.41,0.88,16.4335784295,132.65
2021-06-30 13:30:00,56.5715,6.2885,56.9199424148,38.9515,-14.7315,41.6441645912,17.62,21.02,27.4281752948,132.6,55.5515,-13.5315,57.1757872224,38.9515,-14.7315,41.6441645912,16.6,1.2,16.6433169771,132.89
2021-06-30 14:00:00,55.5835,6.3515,55.9452144915,42.6935,-15.3685,45.3753868799,12.89,21.72,25.256890149,132.6,54.4135,-13.5285,56.0700391876,42.6935,-15.3685,45.3753868799,11.72,1.8399999999999999,11.8635576452,132.89
2021-06-30 14:30:00,55.221,6.661,55.6212887481,43.661,-15.589,46.3605418648,11.56,22.25,25.0738130327,132.68,54.031,-13.239,55.6293095589,43.661,-15.589,46.3605418648,10.37,2.35,10.6329393866,132.97
2021-06-30 15:00:00,56.646,6.8175,57.0547773832,45.176,-15.6925,47.8239012655,11.47,22.51,25.2638278968,132.62,55.476,-12.9125,56.9589258348,45.176,-15.6925,47.8239012655,10.3,2.7800000000000002,10.6685706634,132.91
2021-06-30 15:30:00,56.589,6.6035,56.9729859956,41.669,-14.836500000000001,44.2315192284,14.92,21.44,26.1204900413,132.09,55.519,-12.9265,57.0039802404,41.669,-14.836500000000001,44.2315192284,13.85,1.9100000000000001,13.9810800727,132.38
2021-06-30 16:00:00,56.8575,7.34,57.3293197784,41.2275,-15.05,43.8886005274,15.63,22.39,27.3058418658,131.59,55.7875,-12.4,57.1489733613,41.2275,-15.05,43.8886005274,14.56,2.65,14.7991925455,131.87
2021-06-30 16:30:00,57.169,7.3515,57.6397355411,40.299,-15.2385,43.0838865848,16.87,22.59,28.194059658,132.34,56.109,-12.5285,57.4907226711,40.299,-15.2385,43.0838865848,15.81,2.71,16.04057979,132.63
2021-06-30 17:00:00,57.3195,7.3895,57.7938559927,44.6495,-15.5405,47.2766854856,12.67,22.93,26.1975914923,132.9,56.1595,-12.5905,57.5535414245,44.6495,-15.5405,47.2766854856,11.51,2.95,11.8820284464,133.2
2021-06-30 17:30:00,57.31,6.497,57.6770934514,41.9,-16.013,44.8556146876,15.41,22.51,27.2794464753,132.98,56.22,-13.543,57.828204615,41.9,-16.013,44.8556146876,14.32,2.47,14.531458977,133.28
2021-06-30 18:00:00,57.62,5.973,57.9287590839,39.27,-15.037,42.0504966558,18.35,21.01,27.8952074737,133.31,56.62,-13.957,58.3148544455,39.27,-15.037,42.0504966558,17.35,1.08,17.3835813341,133.63
2021-06-30 18:30:00,55.778,5.8415,56.0830491882,37.818,-14.5885,40.5342504094,17.96,20.43,27.2019576501,132.85,54.758,-14.1485,56.5563313542,37.818,-14.5885,40.5342504094,16.94,0.44,16.9457133223,133.15
2021-06-30 19:00:00,55.536,6.1485,55.8753196702,36.816,-14.4515,39.550773800900004,18.72,20.6,27.8352007358,132.71,54.526,-13.8915,56.2677389651,36.816,-14.4515,39.550773800900004,17.71,0.56,17.7188515429,133.0
2021-06-30 19:30:00,56.567,6.3575,56.9231349738,34.607,-13.8125,37.2616371789,21.96,20.17,29.8172852554,133.08,55.647,-13.5525,57.2735442002,34.607,-13.8125,37.2616371789,21.04,0.26,21.0416064026,133.4
2021-06-30 20:00:00,56.623,6.2715,56.9692534728,32.293,-13.1085,34.8521250607,24.33,19.38,31.1051973149,132.95,55.753,-13.4985,57.3638083747,32.293,-13.1085,34.8521250607,23.46,-0.39,23.463241464,133.26
2021-06-30 20:30:00,55.0755,5.877,55.388174092,29.9255,-12.573,32.4594497681,25.15,18.45,31.191745703,132.63,54.2355,-13.913,55.9916157049,29.9255,-12.573,32.4594497681,24.31,-1.34,24.3469032938,132.95
2021-06-30 21:00:00,60.4285,5.7115,60.6978158133,29.6985,-12.6785,32.2915664609,30.73,18.39,35.8123582022,132.58,59.7485,-13.6285,61.2831074971,29.6985,-12.6785,32.2915664609,30.05,-0.9500000000000001,30.0650128887,132.89
2021-06-30 21:30:00,61.9615,5.375,62.1941967329,29.0615,-12.475,31.6258819205,32.9,17.85,37.4303686864,131.44,61.3215,-14.045,62.9093664509,29.0615,-12.475,31.6258819205,32.26,-1.57,32.2981810633,131.74
2021-06-30 22:00:00,60.34,5.0325,60.5494975722,28.83,-12.7875,31.5386914163,31.51,17.82,36.1998964087,131.67,59.67,-14.3675,61.3753530031,28.83,-12.7875,31.5386914163,30.84,-1.58,30.880446888,131.98
2021-06-30 22:30:00,60.8175,4.918,61.0160227338,27.5875,-11.742,29.9824068455,33.23,16.66,37.1724158483,131.55,60.2175,-14.502,61.9391258434,27.5875,-11.742,29.9824068455,32.63,-2.76,32.746518899,131.86
2021-06-30 23:00:00,61.968,5.484,62.2101863042,27.668,-12.156,30.2206313634,34.3,17.64,38.5701905621,131.61,61.378,-13.776,62.9049843812,27.668,-12.156,30.2206313634,33.71,-1.62,33.7489036859,131.92
2021-06-30 23:30:00,60.8465,5.442,61.0893765417,27.6565,-12.558,30.3740902127,33.19,18.0,37.7568020362,131.28,60.2265,-13.848,61.7980453271,27.6565,-12.558,30.3740902127,32.57,-1.29,32.5955365043,131.59
2021-07-01 00:00:00,54.7255,5.39,54.9902941459,27.4655,-12.39,30.1308113108,27.26,17.78,32.5459060405,131.33,53.9555,-14.42,55.8491931925,27.4655,-12.39,30.1308113108,26.49,-2.03,26.5676683207,131.65
2021-07-01 00:30:00,56.4555,6.138,56.7881900068,27.6555,-12.312,30.2722979678,28.8,18.45,34.2029603982,132.77,55.7155,-13.752,57.3875809235,27.6555,-12.312,30.2722979678,28.06,-1.44,28.0969250987,133.1
2021-07-01 01:00:00,56.777,5.507,57.0434464071,27.757,-12.063,30.264947018,29.02,17.57,33.9244056691,133.09,56.057,-14.223,57.8332169086,27.757,-12.063,30.264947018,28.3,-2.16,28.3823113928,133.42
2021-07-01 01:30:00,56.5645,5.337,56.8157216732,27.8145,-12.133,30.3456108729,28.75,17.47,33.6416913962,132.58,55.8445,-14.363,57.6619801017,27.8145,-12.133,30.3456108729,28.03,-2.23,28.1185668198,132.9
2021-07-01 02:00:00,52.224,5.0765,52.47015369,28.314,-12.2935,30.8676649303,23.91,17.37,29.5534261973,132.5,51.394,-14.743500000000001,53.4669433225,28.314,-12.2935,30.8676649303,23.08,-2.45,23.2096725526,132.82
2021-07-01 02:30:00,52.919,5.1505,53.1690531348,28.739,-12.2895,31.2563902466,24.18,17.44,29.8131850026,132.65,52.099,-14.6395,54.1167327289,28.739,-12.2895,31.2563902466,23.36,-2.35,23.4779066358,132.98
2021-07-01 03:00:00,55.0405,5.155,55.2813772011,29.0405,-12.575,31.646188795,26.0,17.73,31.4698728946,132.53,54.2705,-14.675,56.2195944067,29.0405,-12.575,31.646188795,25.23,-2.1,25.3172451108,132.86
2021-07-01 03:30:00,57.4295,5.233,57.6674237265,29.4695,-12.637,32.0647033239,27.96,17.87,33.1828042817,132.81,56.6995,-14.457,58.5135723508,29.4695,-12.637,32.0647033239,27.23,-1.82,27.2907548448,133.14
2021-07-01 04:00:00,55.845,5.281,56.0941439546,29.255,-12.789,31.9282562317,26.59,18.07,32.1489191109,132.52,55.065,-14.569,56.9597224888,29.255,-12.789,31.9282562317,25.81,-1.78,25.8713064997,132.85
2021-07-01 04:30:00,54.267,4.8575,54.4839664053,29.567,-12.8025,32.2197376658,24.7,17.66,30.3638864443,132.96,53.467,-15.0125,55.5346310445,29.567,-12.8025,32.2197376658,23.9,-2.21,24.0019603366,133.29
2021-07-01 05:00:00,51.4135,4.524,51.6121551405,29.3035,-12.926,32.0277471616,22.11,17.45,28.166551084600002,132.9,50.5335,-15.586,52.8824925495,29.3035,-12.926,32.0277471616,21.23,-2.66,21.3959926154,133.23
2021-07-01 05:30:00,54.6705,5.1365,54.9112666263,28.7505,-12.7935,31.4684745817,25.92,17.93,31.5171588186,133.5,53.8705,-14.6735,55.8331655246,28.7505,-12.7935,31.4684745817,25.12,-1.88,25.1902520829,133.84
2021-07-01 06:00:00,52.9525,5.5455,53.2420869848,28.1925,-13.2745,31.1613447479,24.76,18.82,31.1006430802,132.74,52.1125,-14.6145,54.1229735556,28.1925,-13.2745,31.1613447479,23.92,-1.34,23.9575040436,133.07
2021-07-01 06:30:00,55.864,5.73,56.157095687,28.874,-12.16,31.330073029,26.99,17.89,32.3807381015,133.97,55.084,-14.21,56.8873549745,28.874,-12.16,31.330073029,26.21,-2.05,26.2900475466,134.32
2021-07-01 07:00:00,56.3955,6.0625,56.7204224817,29.7155,-11.9375,32.0236607292,26.68,18.0,32.1841948789,133.14,55.6055,-13.8175,57.2965525708,29.7155,-11.9375,32.0236607292,25.89,-1.88,25.9581682713,133.48
2021-07-01 07:30:00,59.28,6.366,59.6208382699,29.81,-11.404,31.9168813639,29.47,17.77,34.4129888269,132.93,58.57,-13.234,60.0465124383,29.81,-11.404,31.9168813639,28.76,-1.83,28.8181626756,133.26
2021-07-01 08:00:00,58.598,6.168,58.9217262816,34.608,-11.052,36.3298825762,23.99,17.22,29.5304673177,132.21,57.768,-13.392,59.2999788196,34.608,-11.052,36.3298825762,23.16,-2.34,23.2779122775,132.53
2021-07-01 08:30:00,61.021,6.0805,61.3232005138,36.731,-11.8195,38.5858386102,24.29,17.9,30.173069118,131.78,60.211,-13.1495,61.6301376864,36.731,-11.8195,38.5858386102,23.48,-1.33,23.5176380617,132.1
2021-07-01 09:00:00,60.0415,5.122,60.2595768841,37.7415,-12.998,39.917024266,22.3,18.12,28.7336805857,130.78,59.1815,-14.138,60.8467993098,37.7415,-12.998,39.917024266,21.44,-1.1400000000000001,21.4702864443,131.08
2021-07-01 09:30:00,59.5125,4.9215,59.715649695,39.4325,-13.3685,41.6369889461,20.08,18.29,27.1611947454,130.93,58.6025,-14.3285,60.3287569779,39.4325,-13.3685,41.6369889461,19.17,-0.96,19.194022507,131.23
2021-07-01 10:00:00,58.8855,4.866,59.0862087652,37.4455,-13.224,39.7119584792,21.44,18.09,28.0521246967,130.78,57.9955,-14.424,59.7622773683,37.4455,-13.224,39.7119584792,20.55,-1.2,20.5850066796,131.07
2021-07-01 10:30:00,59.4005,4.59,59.5775754815,36.1305,-13.86,38.6977083333,23.27,18.45,29.696723725,130.94,58.5505,-14.73,60.3749447225,36.1305,-13.86,38.6977083333,22.42,-0.87,22.4368736681,131.23
2021-07-01 11:00:00,57.2345,4.4705,57.4088265034,32.7045,-13.1595,35.2527553604,24.53,17.63,30.2082405976,131.15,56.4145,-14.8795,58.3437685661,32.7045,-13.1595,35.2527553604,23.71,-1.72,23.7723053152,131.46
2021-07-01 11:30:00,58.345,4.4275,58.5127488779,33.305,-13.2025,35.8263734035,25.04,17.63,30.6238224263,131.15,57.545,-14.7925,59.4158655685,33.305,-13.2025,35.8263734035,24.24,-1.5899999999999999,24.2920913056,131.46
2021-07-01 12:00:00,58.783500000000004,3.9535,58.9162968499,37.3935,-14.1365,39.9764239834,21.39,18.09,28.0139286784,130.76,57.9135,-15.2365,59.8842584867,37.3935,-14.1365,39.9764239834,20.52,-1.1,20.5494622801,131.07
2021-07-01 12:30:00,57.308,4.5545,57.4886974478,34.088,-13.7055,36.7400663343,23.22,18.26,29.5397359501,131.37,56.458,-14.8655,58.3822648948,34.088,-13.7055,36.7400663343,22.37,-1.16,22.4000558035,131.68
2021-07-01 13:00:00,56.662,4.8845,56.8721424271,36.242,-14.1155,38.8938286139,20.42,19.0,27.892228308299998,131.37,55.722,-14.7955,57.6528239053,36.242,-14.1155,38.8938286139,19.48,-0.68,19.4918649698,131.68
2021-07-01 13:30:00,56.665,4.9035,56.8767662341,38.115,-14.3165,40.7150512372,18.55,19.22,26.7116248102,132.22,55.685,-14.836500000000001,57.6276058608,38.115,-14.3165,40.7150512372,17.57,-0.52,17.5776932503,132.54
2021-07-01 14:00:00,55.7235,4.7375,55.9245237664,42.5935,-15.1725,45.2151633692,13.13,19.91,23.8496331209,132.38,54.6135,-15.0325,56.6445976109,42.5935,-15.1725,45.2151633692,12.02,0.14,12.0208152802,132.7
2021-07-01 14:30:00,55.8695,4.8155,56.0766446081,41.4695,-15.0345,44.1107200179,14.4,19.85,24.5231013536,132.27,54.7895,-14.9945,56.8042634007,41.4695,-15.0345,44.1107200179,13.32,0.04,13.3200600599,132.59
2021-07-01 15:00:00,56.658,5.12,56.8888685421,38.518,-14.45,41.1392613449,18.14,19.57,26.6841619692,132.34,55.658,-14.66,57.556307769,38.518,-14.45,41.1392613449,17.14,-0.21,17.1412864161,132.65
2021-07-01 15:30:00,61.817,5.6645,62.0759860916,37.617,-14.3155,40.2488786086,24.2,19.98,31.3821669105,132.44,60.977,-13.9555,62.5535811065,37.617,-14.3155,40.2488786086,23.36,0.36,23.3627738079,132.75
2021-07-01 16:00:00,63.8395,5.801,64.102522269,37.9495,-13.939,40.4284586801,25.89,19.74,32.557022284,132.2,63.0195,-13.809,64.5146949249,37.9495,-13.939,40.4284586801,25.07,0.13,25.070337054,132.52
2021-07-01 16:30:00,64.45,5.6985,64.7014327681,37.82,-14.0115,40.3320534098,26.63,19.71,33.1306655532,132.2,63.66,-13.9815,65.1772808749,37.82,-14.0115,40.3320534098,25.84,0.03,25.8400174149,132.52
2021-07-01 17:00:00,64.2405,5.5285,64.4779509018,37.0705,-13.9415,39.6053960023,27.17,19.47,33.425885179,132.3,63.4505,-14.1215,65.0029438756,37.0705,-13.9415,39.6053960023,26.38,-0.18,26.3806140944,132.61
2021-07-01 17:30:00,64.717,5.3575,64.9383776765,38.227,-14.0125,40.7142933778,26.49,19.37,32.8164135761,132.3,63.917,-14.2625,65.4889440688,38.227,-14.0125,40.7142933778,25.69,-0.25,25.6912163978,132.61
2021-07-01 18:00:00,64.17,5.6375,64.417158477,37.66,-13.8325,40.1199907309,26.51,19.47,32.8916554767,132.18,63.38,-14.0125,64.9105119087,37.66,-13.8325,40.1199907309,25.72,-0.18,25.7206298523,132.49
