Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-01 18:30:00,61.6815,4.4185,61.8395551771,34.8615,-13.3015,37.3129211467,26.82,17.72,32.1451520451,132.25,60.9115,-15.0715,62.7483939595,34.8615,-13.3015,37.3129211467,26.05,-1.77,26.1100631941,132.56
2021-07-01 19:00:00,59.5885,4.0305,59.7246537244,34.5585,-13.6795,37.1674406235,25.03,17.71,30.6617840316,131.66,58.7785,-15.4095,60.7648315434,34.5585,-13.6795,37.1674406235,24.22,-1.73,24.2817071064,131.97
2021-07-01 19:30:00,63.1695,4.4445,63.3256607585,32.6395,-13.1055,35.1723057319,30.53,17.55,35.2148179038,131.35,62.4995,-14.8855,64.2476895343,32.6395,-13.1055,35.1723057319,29.86,-1.78,29.9130072042,131.66
2021-07-01 20:00:00,63.9365,5.074,64.1375202845,32.1465,-12.216,34.3893605385,31.79,17.29,36.1876802241,131.11,63.2965,-14.336,64.8996749472,32.1465,-12.216,34.3893605385,31.15,-2.12,31.2220579078,131.41
2021-07-01 20:30:00,64.473,5.095,64.6740036955,31.393,-11.915,33.5780832389,33.08,17.01,37.1971302657,131.48,63.853,-14.375,65.4510980351,31.393,-11.915,33.5780832389,32.46,-2.46,32.5530828033,131.79
2021-07-01 21:00:00,65.909,5.3205,66.1233998011,31.829,-12.2595,34.1083652679,34.08,17.58,38.3471354862,131.7,65.309,-14.1495,66.8242009399,31.829,-12.2595,34.1083652679,33.48,-1.8900000000000001,33.5333043406,132.03
2021-07-01 21:30:00,65.4375,4.525,65.5937651858,31.3675,-12.815,33.8842777885,34.07,17.34,38.2287915059,131.8,64.8575,-14.755,66.514700114,31.3675,-12.815,33.8842777885,33.49,-1.94,33.5461428483,132.13
2021-07-01 22:00:00,65.2825,4.487,65.4365186669,31.3025,-12.743,33.7969015629,33.98,17.23,38.09873095,131.11,64.7025,-14.893,66.3943894862,31.3025,-12.743,33.7969015629,33.4,-2.15,33.4691275656,131.43
2021-07-01 22:30:00,62.516,4.0755,62.648702749899996,30.576,-11.4845,32.6616826916,31.94,15.56,35.5285406399,131.55,61.906,-15.3545,63.7817646844,30.576,-11.4845,32.6616826916,31.33,-3.87,31.5681136592,131.87
2021-07-01 23:00:00,61.076,4.4885,61.2407087504,30.206,-11.6415,32.3716999592,30.87,16.13,34.8300703416,131.5,60.426,-15.0015,62.2603122242,30.206,-11.6415,32.3716999592,30.22,-3.36,30.4062164697,131.82
2021-07-01 23:30:00,61.5895,5.531,61.8373549826,30.1395,-12.249,32.5334821568,31.45,17.78,36.1279794619,131.66,60.9295,-13.869,62.4880239026,30.1395,-12.249,32.5334821568,30.79,-1.62,30.8325882793,131.98
2021-07-02 00:00:00,60.1435,5.136,60.3623979664,30.6835,-11.954,32.9298540575,29.46,17.09,34.0581811023,131.51,59.4635,-14.304,61.1597273396,30.6835,-11.954,32.9298540575,28.78,-2.35,28.875783972,131.83
2021-07-02 00:30:00,62.261,5.338,62.4894100228,30.901,-11.642,33.0213259122,31.36,16.98,35.6618844146,131.55,61.641,-13.992,63.2090891012,30.901,-11.642,33.0213259122,30.74,-2.35,30.8296951007,131.87
2021-07-02 01:00:00,60.2925,5.5195,60.544615256,30.7425,-11.6905,32.890258383,29.55,17.21,34.196295121,131.31,59.6025,-13.9405,61.2110737244,30.7425,-11.6905,32.890258383,28.86,-2.25,28.947575028,131.62
2021-07-02 01:30:00,57.9605,5.4025,58.2117390781,31.5205,-11.9275,33.7017384789,26.44,17.33,31.6133278856,131.64,57.2005,-14.1375,58.9216947015,31.5205,-11.9275,33.7017384789,25.68,-2.21,25.7749199805,131.96
2021-07-02 02:00:00,59.489,5.8275,59.7737473917,29.759,-11.4825,31.897427596100002,29.73,17.31,34.4021656295,131.76,58.809,-13.7025,60.3842445283,29.759,-11.4825,31.897427596100002,29.05,-2.22,29.1347026757,132.07
2021-07-02 02:30:00,60.137,5.5395,60.3915956839,29.377,-11.4105,31.5151969572,30.76,16.95,35.120935352,131.92,59.477,-13.9705,61.0957314323,29.377,-11.4105,31.5151969572,30.1,-2.56,30.2086676303,132.23
2021-07-02 03:00:00,59.185,5.582,59.4476488097,29.265,-11.668,31.5052765263,29.92,17.25,34.5364865034,131.92,58.495,-14.058,60.1605550922,29.265,-11.668,31.5052765263,29.23,-2.39,29.3275467777,132.23
2021-07-02 03:30:00,59.2745,5.2095,59.5029851394,29.1245,-11.5905,31.3460713727,30.15,16.8,34.5146707937,132.28,58.6045,-14.3605,60.3383077365,29.1245,-11.5905,31.3460713727,29.48,-2.77,29.6098514012,132.61
2021-07-02 04:00:00,57.996,4.962,58.2078814251,28.756,-11.658,31.0292845551,29.24,16.62,33.6333465477,132.07,57.296,-14.778,59.1711154196,28.756,-11.658,31.0292845551,28.54,-3.12,28.7100330895,132.4
2021-07-02 04:30:00,59.112,5.064,59.3285145609,28.182,-11.506,30.4403212861,30.93,16.57,35.0888842798,132.55,58.452,-14.596,60.2468216589,28.182,-11.506,30.4403212861,30.27,-3.09,30.4273068148,132.88
2021-07-02 05:00:00,60.5415,5.385,60.7805186491,28.8915,-11.785,31.2026440747,31.65,17.17,36.0073797991,132.35,59.8915,-14.295,61.5738483226,28.8915,-11.785,31.2026440747,31.0,-2.51,31.1014485193,132.68
2021-07-02 05:30:00,58.368,5.052,58.5862281428,28.828,-12.068,31.2520432612,29.54,17.12,34.142436937,132.48,57.658,-14.668,59.4944971237,28.828,-12.068,31.2520432612,28.83,-2.6,28.9470015718,132.81
2021-07-02 06:00:00,58.9525,5.129,59.1751966389,29.0225,-11.901,31.3678068607,29.93,17.03,34.4358214654,132.55,58.2625,-14.551,60.0520649707,29.0225,-11.901,31.3678068607,29.24,-2.65,29.3598382148,132.89
2021-07-02 06:30:00,60.653,5.4805,60.9001008969,29.653,-11.3495,31.7507725772,31.0,16.83,35.2739124567,132.47,60.013,-13.9695,61.617425289,29.653,-11.3495,31.7507725772,30.36,-2.62,30.4728403665,132.81
2021-07-02 07:00:00,61.444,6.053,61.7414281095,30.044,-11.467,32.1579543037,31.4,17.52,35.9570632839,131.7,60.784,-13.477,62.2601331913,30.044,-11.467,32.1579543037,30.74,-2.01,30.8056439634,132.03
2021-07-02 07:30:00,60.1,5.991,60.3978648712,31.74,-11.429,33.7349913443,28.36,17.42,33.2828183903,131.96,59.36,-13.629,60.9045092009,31.74,-11.429,33.7349913443,27.62,-2.2,27.7074791347,132.29
2021-07-02 08:00:00,66.507,7.1215,66.8871946732,34.327,-10.8285,35.994434865,32.18,17.95,36.8477258457,132.11,65.877,-12.2985,67.0151641888,34.327,-10.8285,35.994434865,31.55,-1.47,31.5842270762,132.44
2021-07-02 08:30:00,70.448,7.7825,70.876568838,32.468,-11.5375,34.457001179,37.98,19.32,42.6115336499,131.76,69.928,-11.4575,70.8604225944,32.468,-11.5375,34.457001179,37.46,0.08,37.4600854244,132.09
2021-07-02 09:00:00,67.537,7.9105,67.9986939525,36.107,-11.5795,37.9183368471,31.43,19.49,36.9824958595,131.42,66.847,-11.6995,67.8630953409,36.107,-11.5795,37.9183368471,30.74,-0.12,30.7402342216,131.73
2021-07-02 09:30:00,67.72,7.8085,68.1686956913,38.88,-11.7715,40.6229320981,28.84,19.58,34.8586000866,132.46,66.98,-11.7415,68.0013472091,38.88,-11.7715,40.6229320981,28.1,0.03,28.1000160142,132.78
2021-07-02 10:00:00,68.5965,8.1545,69.0794881459,39.4265,-11.9855,41.2080224289,29.17,20.14,35.4472636462,132.08,67.8565,-11.3955,68.806700346,39.4265,-11.9855,41.2080224289,28.43,0.59,28.4361213952,132.39
2021-07-02 10:30:00,69.45,8.082,69.9186757884,39.59,-11.948,41.353631086,29.86,20.03,35.95581316,132.22,68.74,-11.398,69.6785620116,39.59,-11.948,41.353631086,29.15,0.55,29.1551882175,132.52
2021-07-02 11:00:00,69.829,8.0675,70.2934833199,42.129,-12.7725,44.0226009823,27.7,20.84,34.664039003,132.05,69.029,-11.3325,69.9530442315,42.129,-12.7725,44.0226009823,26.9,1.44,26.9385151781,132.35
2021-07-02 11:30:00,67.141,7.5635,67.5656748153,42.941,-13.1865,44.9200763941,24.2,20.75,31.8779312378,131.62,66.281,-11.9265,67.3454702504,42.941,-13.1865,44.9200763941,23.34,1.26,23.3739855395,131.91
2021-07-02 12:00:00,64.12,6.3745,64.4360818971,42.87,-12.6255,44.6904928396,21.25,19.0,28.5054819289,131.79,63.22,-13.0355,64.5499237819,42.87,-12.6255,44.6904928396,20.35,-0.41000000000000003,20.3541298021,132.08
2021-07-02 12:30:00,67.593,6.8535,67.939562195,43.543,-12.9565,45.4297671274,24.05,19.81,31.1582830079,131.25,66.733,-12.5365,67.9003469892,43.543,-12.9565,45.4297671274,23.19,0.42,23.1938030517,131.54
2021-07-02 13:00:00,70.2585,7.083,70.6146281676,43.7685,-13.057,45.6745754359,26.49,20.14,33.2767140806,131.3,69.4585,-12.237,70.5282028075,43.7685,-13.057,45.6745754359,25.69,0.8200000000000001,25.7030834726,131.58
2021-07-02 13:30:00,69.1145,7.7155000000000005,69.5438210807,38.9145,-12.7145,40.9389401487,30.2,20.43,36.4612794619,131.17,68.3945,-11.6945,69.3870950574,38.9145,-12.7145,40.9389401487,29.48,1.02,29.4976405836,131.46
2021-07-02 14:00:00,66.167,7.136,66.550690342,37.177,-12.914,39.3560760874,28.99,20.05,35.248015547,131.74,65.417,-12.274000000000001,66.5585078333,37.177,-12.914,39.3560760874,28.24,0.64,28.2472511937,132.03
2021-07-02 14:30:00,65.2825,7.0465,65.6616933112,40.7225,-13.8335,43.0079960996,24.56,20.88,32.2361287998,131.54,64.4125,-12.4335,65.6015402144,40.7225,-13.8335,43.0079960996,23.69,1.4,23.7313316103,131.84
2021-07-02 15:00:00,66.219,7.772,66.6735325673,38.479,-13.278,40.7055122189,27.74,21.05,34.8225516009,131.69,65.439,-11.818,66.4975777378,38.479,-13.278,40.7055122189,26.96,1.46,26.9995036991,131.99
2021-07-02 15:30:00,62.423,6.8975,62.8029174103,36.783,-13.0625,39.0335496112,25.64,19.96,32.4932485295,132.09,61.593,-12.7425,62.897288934,36.783,-13.0625,39.0335496112,24.81,0.32,24.8120635982,132.37
2021-07-02 16:00:00,63.178,7.4575,63.6166172493,35.418,-13.6625,37.9618048866,27.76,21.12,34.8808256783,132.12,62.368,-12.4325,63.5950822018,35.418,-13.6625,37.9618048866,26.95,1.23,26.978054044,132.37
2021-07-02 16:30:00,65.8715,7.2625,66.2706452247,32.0315,-12.7075,34.4600863101,33.84,19.97,39.2930846333,133.2,65.2215,-12.4375,66.3968031497,32.0315,-12.7075,34.4600863101,33.19,0.27,33.1910982042,133.5
2021-07-02 17:00:00,64.0975,6.7535,64.4523022746,32.6875,-12.7965,35.1030350326,31.41,19.55,36.9971701621,132.8,63.3875,-13.0365,64.7141830552,32.6875,-12.7965,35.1030350326,30.7,-0.24,30.7009380964,133.1
2021-07-02 17:30:00,65.4865,6.33,65.7917212288,31.5165,-12.03,33.7344137677,33.97,18.36,38.614123064,132.96,64.8565,-13.31,66.208169377,31.5165,-12.03,33.7344137677,33.34,-1.28,33.3645620382,133.27
2021-07-02 18:00:00,63.8065,6.3435,64.121052974,33.8165,-11.6265,35.759350868,29.99,17.97,34.9617076242,132.35,63.0865,-13.4465,64.5036033451,33.8165,-11.6265,35.759350868,29.27,-1.82,29.3265289456,132.65
2021-07-02 18:30:00,61.9965,6.523,62.3387162304,33.2665,-11.487,35.1939084395,28.73,18.01,33.908302818,132.64,61.2365,-13.387,62.6826985798,33.2665,-11.487,35.1939084395,27.97,-1.9,28.034459153,132.94
2021-07-02 19:00:00,65.1745,6.9575,65.544811057,32.6345,-11.1625,34.4907523331,32.54,18.12,37.2449459659,132.93,64.5045,-12.8825,65.7783347805,32.6345,-11.1625,34.4907523331,31.87,-1.72,31.9163798072,133.24
2021-07-02 19:30:00,67.931,7.378,68.3304884001,31.721,-11.382,33.7012131087,36.21,18.76,40.7811439271,132.93,67.351,-12.542,68.5088239937,31.721,-11.382,33.7012131087,35.63,-1.16,35.6488779627,133.24
2021-07-02 20:00:00,62.2725,6.384,62.5988794808,29.7425,-11.086,31.7413878438,32.53,17.47,36.9242711506,133.39,61.6025,-13.436,63.0507264213,29.7425,-11.086,31.7413878438,31.86,-2.35,31.9465506745,133.71
2021-07-02 20:30:00,64.6235,4.3895,64.7724051005,27.2235,-10.5405,29.1928260451,37.4,14.93,40.2699006704,132.9,64.1335,-15.4105,65.9589973582,27.2235,-10.5405,29.1928260451,36.91,-4.87,37.2298939026,133.22
2021-07-02 21:00:00,62.9205,0.501,62.9224945568,28.1005,-11.459,30.3471049896,34.82,11.96,36.8167624867,131.2,62.4205,-18.709,65.1639892982,28.1005,-11.459,30.3471049896,34.32,-7.25,35.0774129605,131.49
2021-07-02 21:30:00,59.28,-0.375,59.2811860964,28.67,-11.995,31.0781100616,30.61,11.62,32.7413576383,130.63,58.67,-19.685,61.8843124305,28.67,-11.995,31.0781100616,30.0,-7.69,30.9699225056,130.92
2021-07-02 22:00:00,59.2055,-0.262,59.2060797068,28.5455,-12.162,31.0283711182,30.66,11.9,32.888380927,130.71,58.6055,-19.662,61.8158464655,28.5455,-12.162,31.0283711182,30.06,-7.5,30.981504159700002,131.02
2021-07-02 22:30:00,58.0785,-0.391,58.0798161434,28.1285,-11.441,30.3662475991,29.95,11.05,31.9234240018,131.11,57.4685,-19.711,60.7548517672,28.1285,-11.441,30.3662475991,29.34,-8.27,30.4832494987,131.42
2021-07-02 23:00:00,58.754,-0.234,58.7544659749,29.474,-12.004,31.8247182548,29.28,11.77,31.5571117183,130.73,58.134,-19.614,61.3536547567,29.474,-12.004,31.8247182548,28.66,-7.61,29.6531229384,131.04
2021-07-02 23:30:00,57.7425,-0.1405,57.7426709332,32.9825,-11.8905,35.0603664627,24.76,11.75,27.4065703801,131.36,57.0025,-19.6905,60.3075517369,32.9825,-11.8905,35.0603664627,24.02,-7.8,25.2547104517,131.67
2021-07-03 00:00:00,56.015,0.0765,56.0150522382,31.805,-11.6435,33.8692946081,24.21,11.72,26.8976300071,131.36,55.255,-19.7035,58.6629605224,31.805,-11.6435,33.8692946081,23.45,-8.06,24.7964937037,131.67
2021-07-03 00:30:00,54.151,-0.281,54.1517290767,30.591,-11.781,32.781111055,23.56,11.5,26.2168571724,132.09,53.391,-19.981,57.0073612966,30.591,-11.781,32.781111055,22.8,-8.2,24.2297337996,132.4
2021-07-03 01:00:00,53.196,-0.26,53.1966353823,29.596,-11.76,31.8468336888,23.6,11.5,26.2528093735,131.75,52.426,-20.09,56.143508761,29.596,-11.76,31.8468336888,22.83,-8.33,24.3022180058,132.06
2021-07-03 01:30:00,55.4755,-0.14350000000000002,55.4756855974,29.9255,-11.743500000000001,32.1472447109,25.55,11.6,28.0599803991,132.11,54.7455,-19.8935,58.2479279674,29.9255,-11.743500000000001,32.1472447109,24.82,-8.15,26.123837773200002,132.43
2021-07-03 02:00:00,60.0515,0.6415000000000001,60.0549263133,30.2815,-11.9685,32.5609311062,29.77,12.61,32.3305583002,132.11,59.4115,-19.1085,62.4088223291,30.2815,-11.9685,32.5609311062,29.13,-7.14,29.9922740052,132.43
2021-07-03 02:30:00,59.0125,0.29050000000000004,59.0132150158,29.3525,-11.5895,31.5576578107,29.66,11.88,31.9507433403,132.24,58.3925,-19.3395,61.5117900609,29.3525,-11.5895,31.5576578107,29.04,-7.75,30.056348747,132.56
2021-07-03 03:00:00,58.992,0.404,58.9933833578,29.582,-11.836,31.8619776536,29.41,12.24,31.8553872995,131.82,58.352,-19.336,61.4722441432,29.582,-11.836,31.8619776536,28.77,-7.5,29.7315135841,132.15
2021-07-03 03:30:00,58.869,0.526,58.8713498826,31.909,-11.394,33.8822596206,26.96,11.92,29.4775847043,132.14,58.179,-19.214,61.2696812216,31.909,-11.394,33.8822596206,26.27,-7.82,27.4092192519,132.46
2021-07-03 04:00:00,57.3585,0.48350000000000004,57.3605377808,32.5085,-11.6565,34.5351496956,24.85,12.14,27.6568635243,132.04,56.6085,-19.3865,59.836098256,32.5085,-11.6565,34.5351496956,24.1,-7.73,25.3093441243,132.36
2021-07-03 04:30:00,55.421,0.3165,55.4219037317,32.321,-11.9435,34.4571361731,23.1,12.26,26.1518182924,132.47,54.621,-19.6935,58.0627900057,32.321,-11.9435,34.4571361731,22.3,-7.75,23.6083142134,132.79
2021-07-03 05:00:00,53.2875,0.304,53.2883671381,31.8975,-12.416,34.2287534428,21.39,12.72,24.8863516812,132.89,52.4275,-19.926,56.0864353677,31.8975,-12.416,34.2287534428,20.53,-7.51,21.860489473,133.21
2021-07-03 05:30:00,54.179,3.76,54.3093144958,29.069,-12.37,31.5915124836,25.11,16.13,29.8444132125,133.51,53.379,-16.15,55.7686304386,29.069,-12.37,31.5915124836,24.31,-3.7800000000000002,24.6021238921,133.84
2021-07-03 06:00:00,55.4745,4.7675,55.6789835261,28.8345,-11.9425,31.209801289,26.64,16.71,31.4469982669,132.87,54.7145,-14.9325,56.7155716404,28.8345,-11.9425,31.209801289,25.88,-2.99,26.0521496234,133.2
2021-07-03 06:30:00,58.059,4.885,58.2641459733,29.669,-11.785,31.9239061833,28.39,16.67,32.9223480329,132.32,57.349,-14.645,59.1893894714,29.669,-11.785,31.9239061833,27.68,-2.86,27.8273606366,132.64
2021-07-03 07:00:00,57.862,5.0775,58.0843528866,30.192,-11.4925,32.3053311429,27.67,16.57,32.2520355947,131.81,57.132,-14.4925,58.9414792845,30.192,-11.4925,32.3053311429,26.94,-3.0,27.1065232001,132.13
2021-07-03 07:30:00,58.362,5.079,58.5825851683,33.102,-11.471,35.0332163097,25.26,16.55,30.1988426931,131.81,57.582,-14.551,59.3920729138,33.102,-11.471,35.0332163097,24.48,-3.08,24.6729973858,132.13
2021-07-03 08:00:00,59.6425,5.105,59.8605782736,31.2125,-11.415,33.2343554361,28.43,16.52,32.8812302081,131.97,58.9425,-14.345,60.662981555900004,31.2125,-11.415,33.2343554361,27.73,-2.93,27.8843647946,132.28
2021-07-03 08:30:00,62.041,5.202,62.258706098,32.411,-12.148,34.6128130177,29.63,17.35,34.3359782153,131.42,61.361,-14.098,62.9597166846,32.411,-12.148,34.6128130177,28.95,-1.9500000000000002,29.0155992528,131.73
2021-07-03 09:00:00,60.84,4.6585,61.0180893035,31.38,-11.961500000000001,33.5824639098,29.46,16.62,33.8247838131,131.04,60.18,-14.4515,61.8908575821,31.38,-11.961500000000001,33.5824639098,28.8,-2.49,28.9074402187,131.35
2021-07-03 09:30:00,59.6125,4.395,59.7742936491,31.9825,-12.665,34.3988739823,27.63,17.06,32.4724575602,130.38,58.8925,-14.895,60.7469141706,31.9825,-12.665,34.3988739823,26.91,-2.23,27.0022406478,130.68
2021-07-03 10:00:00,59.841,4.3815,60.0011901819,32.921,-12.4385,35.1924498046,26.92,16.82,31.7426967978,131.11,59.111,-14.7985,60.9352600983,32.921,-12.4385,35.1924498046,26.19,-2.36,26.296115682699998,131.42
2021-07-03 10:30:00,63.0415,5.3615,63.2690793714,36.7815,-12.3485,38.7990231127,26.26,17.71,31.6738330487,130.66,62.2915,-13.9085,63.8253659958,36.7815,-12.3485,38.7990231127,25.51,-1.56,25.5576544307,130.97
2021-07-03 11:00:00,61.9375,5.2405,62.1588026469,34.9675,-11.2495,36.7325102123,26.97,16.49,31.6117225092,130.9,61.2175,-14.0695,62.8134789396,34.9675,-11.2495,36.7325102123,26.25,-2.8200000000000003,26.4010397523,131.2
2021-07-03 11:30:00,63.0955,5.719,63.3541559904,36.6155,-11.591,38.4063291822,26.48,17.31,31.635842015,131.64,62.3355,-13.751,63.8341958612,36.6155,-11.591,38.4063291822,25.72,-2.16,25.8105404825,131.95
2021-07-03 12:00:00,62.8795,5.0115,63.0788922897,38.8795,-11.8485,40.6448332817,24.0,16.86,29.3301824065,131.64,62.0795,-14.3085,63.7071227768,38.8795,-11.8485,40.6448332817,23.2,-2.46,23.3300578653,131.95
2021-07-03 12:30:00,61.875,4.9995,62.0766512084,33.325,-12.8405,35.7132197547,28.55,17.84,33.6655328192,131.04,61.175,-14.2105,62.803813063,33.325,-12.8405,35.7132197547,27.85,-1.37,27.8836762282,131.35
2021-07-03 13:00:00,62.61,4.7075,62.7867235668,35.52,-13.1725,37.8838376653,27.09,17.88,32.4586275126,130.94,61.87,-14.4225,63.5287762061,35.52,-13.1725,37.8838376653,26.35,-1.25,26.3796322946,131.24
2021-07-03 13:30:00,62.32,5.072,62.526055241,36.16,-13.668,38.6569505264,26.16,18.74,32.1797016767,130.65,61.56,-14.188,63.1738311645,36.16,-13.668,38.6569505264,25.4,-0.52,25.405322277,130.96
2021-07-03 14:00:00,63.222,5.1795,63.4338119953,37.102,-13.7905,39.5820198354,26.12,18.97,32.2818106679,131.07,62.452,-14.0205,64.0064584573,37.102,-13.7905,39.5820198354,25.35,-0.23,25.351043371,131.38
2021-07-03 14:30:00,61.6865,5.364,61.9192763059,37.5365,-14.226,40.1418473448,24.15,19.59,31.0964724688,131.03,60.8665,-14.066,62.4706585386,37.5365,-14.226,40.1418473448,23.33,0.16,23.3305486434,131.34
2021-07-03 15:00:00,65.163,5.7295,65.4144000909,40.133,-14.0505,42.5214562221,25.03,19.78,31.9021833109,131.44,64.343,-13.650500000000001,65.7750545363,40.133,-14.0505,42.5214562221,24.21,0.4,24.2133041942,131.75
2021-07-03 15:30:00,64.9775,2.1865,65.0142775742,39.3375,-13.8235,41.695659948,25.64,16.01,30.2279622204,131.52,64.2275,-17.3935,66.5410068942,39.3375,-13.8235,41.695659948,24.89,-3.5700000000000003,25.144721116,131.82
2021-07-03 16:00:00,62.572,1.419,62.5880878842,38.372,-13.461,40.664590309,24.2,14.88,28.4087028919,131.81,61.792,-18.161,64.4055369126,38.372,-13.461,40.664590309,23.42,-4.7,23.8869504123,132.11
2021-07-03 16:30:00,60.439,0.4445,60.4406345206,40.589,-14.4455,43.0829361958,19.85,14.89,24.8140000806,131.72,59.549,-19.3555,62.6156432631,40.589,-14.4455,43.0829361958,18.96,-4.91,19.5854461272,132.03
2021-07-03 17:00:00,62.782,0.2175,62.782376749,40.002,-14.1625,42.4350846618,22.78,14.38,26.9390571476,132.24,61.972,-19.4925,64.9652702623,40.002,-14.1625,42.4350846618,21.97,-5.33,22.6072952827,132.56
2021-07-03 17:30:00,65.554,0.8655,65.5597132868,35.864,-13.0145,38.1523748442,29.69,13.88,32.7742353076,132.1,64.914,-18.6745,67.5467567412,35.864,-13.0145,38.1523748442,29.05,-5.66,29.5962514518,132.42
2021-07-03 18:00:00,62.534,0.5625,62.5365298226,34.254,-12.8175,36.5735535907,28.28,13.38,31.2855046307,131.7,61.854,-19.0775,64.7291921953,34.254,-12.8175,36.5735535907,27.6,-6.26,28.3010176495,132.01
2021-07-03 18:30:00,67.1295,1.322,67.1425159958,34.3995,-12.888,36.7345361241,32.73,14.21,35.6816059056,131.86,66.5495,-18.208,68.9954144436,34.3995,-12.888,36.7345361241,32.15,-5.32,32.5871892007,132.18
2021-07-03 19:00:00,67.977,1.72,67.9987568195,33.077,-12.74,35.4456701023,34.9,14.46,37.7769982926,131.7,67.447,-17.83,69.76393559,33.077,-12.74,35.4456701023,34.37,-5.09,34.7448557343,132.01
2021-07-03 19:30:00,63.729,0.712,63.7329772174,30.619,-12.118,32.9297598685,33.11,12.83,35.5088862118,131.92,63.159,-18.898,65.9256678768,30.619,-12.118,32.9297598685,32.54,-6.78,33.2388327112,132.24
2021-07-03 20:00:00,65.3175,0.673,65.3209670416,31.1075,-11.827,33.2799411846,34.21,12.5,36.4221649549,131.81,64.7675,-18.977,67.4904110615,31.1075,-11.827,33.2799411846,33.66,-7.15,34.4110171311,132.12
2021-07-03 20:30:00,63.597,-0.246,63.5974757754,30.967,-11.296,32.9629292539,32.63,11.05,34.4502452821,132.04,63.057,-19.706,66.064450993,30.967,-11.296,32.9629292539,32.09,-8.41,33.1737275566,132.36
2021-07-03 21:00:00,61.629,-0.374,61.6301348124,29.399,-11.954,31.7364036557,32.23,11.58,34.2471794459,131.26,61.049,-19.964,64.2303798603,29.399,-11.954,31.7364036557,31.65,-8.01,32.6478575101,131.58
2021-07-03 21:30:00,61.5275,-0.3725,61.5286275851,28.7275,-11.9525,31.1148117864,32.8,11.58,34.7841400641,131.9,60.9675,-20.0125,64.1680310786,28.7275,-11.9525,31.1148117864,32.24,-8.06,33.2322313425,132.22
2021-07-03 22:00:00,57.9375,-1.4095,57.9546425793,28.3975,-11.9095,30.7937363193,29.54,10.5,31.3506235983,131.9,57.3075,-21.1495,61.0856031033,28.3975,-11.9095,30.7937363193,28.91,-9.24,30.3507116885,132.22
2021-07-03 22:30:00,59.549,-1.242,59.561950648,27.969,-11.402,30.2038170601,31.58,10.16,33.1741164163,132.02,58.979,-20.832,62.5499373701,27.969,-11.402,30.2038170601,31.01,-9.43,32.4121119337,132.34
2021-07-03 23:00:00,60.8195,-1.0735000000000001,60.8289732159,28.3995,-11.7935,30.7509063688,32.42,10.72,34.1463731603,131.63,60.2495,-20.7635,63.7269580515,28.3995,-11.7935,30.7509063688,31.85,-8.97,33.0890223488,131.95
2021-07-03 23:30:00,58.903,-1.6455000000000002,58.925979663,27.363,-11.6955,29.757662698,31.54,10.05,33.1024787592,132.0,58.323,-21.4955,62.1580956051,27.363,-11.6955,29.757662698,30.96,-9.8,32.4740142268,132.33
2021-07-04 00:00:00,60.02,-1.4055,60.0364541779,27.11,-11.6855,29.5212298228,32.91,10.28,34.4782032595,132.38,59.46,-21.2455,63.1416096584,27.11,-11.6855,29.5212298228,32.35,-9.56,33.7330120209,132.73
2021-07-04 00:30:00,57.536,-1.3755,57.5524395334,27.826,-12.2455,30.4012918517,29.71,10.87,31.6360711846,132.52,56.886,-21.4255,60.7870795996,27.826,-12.2455,30.4012918517,29.06,-9.18,30.4754983552,132.87
2021-07-04 01:00:00,56.2805,-1.4145,56.2982725357,27.8005,-12.2245,30.369494571,28.48,10.81,30.4625425728,132.93,55.6105,-21.5145,59.6271869243,27.8005,-12.2245,30.369494571,27.81,-9.29,29.3206446041,133.31
2021-07-04 01:30:00,54.608,-1.463,54.627594062,29.248,-12.743,31.903441084,25.36,11.28,27.7555039587,133.06,53.868,-21.603,58.03835829,29.248,-12.743,31.903441084,24.62,-8.86,26.1657027423,133.41
2021-07-04 02:00:00,53.9605,-1.377,53.9780667424,29.8805,-12.897,32.5449979144,24.08,11.52,26.6937595704,133.18,53.1805,-21.567,57.3872901368,29.8805,-12.897,32.5449979144,23.3,-8.67,24.8607904138,133.53
2021-07-04 02:30:00,52.8255,-1.683,52.8523030648,30.2655,-12.933,32.9129606576,22.56,11.25,25.2094446587,133.36,52.0055,-21.873,56.4180836191,30.2655,-12.933,32.9129606576,21.74,-8.94,23.5064076371,133.7
2021-07-04 03:00:00,51.47,-1.8305,51.5025400369,30.37,-12.4405,32.8192464912,21.1,10.61,23.6174109504,133.36,50.63,-22.0305,55.2153948664,30.37,-12.4405,32.8192464912,20.26,-9.59,22.4150775149,133.7
2021-07-04 03:30:00,50.684,-1.7845,50.7154049205,30.114,-12.6045,32.6454654776,20.57,10.82,23.2421449096,133.21,49.824,-22.0745,54.4950871754,30.114,-12.6045,32.6454654776,19.71,-9.47,21.8669842457,133.55
2021-07-04 04:00:00,49.732,-2.026,49.7732508482,32.072,-12.926,34.5788180828,17.66,10.9,20.7529660531,133.42,48.812,-22.286,53.6588961869,32.072,-12.926,34.5788180828,16.74,-9.36,19.1790823555,133.76
2021-07-04 04:30:00,54.998,3.419,55.1041701235,29.838,-11.951,32.1423808235,25.16,15.37,29.4832579611,133.24,54.208,-16.701,56.7224000286,29.838,-11.951,32.1423808235,24.37,-4.75,24.8286004438,133.59
2021-07-04 05:00:00,57.905,3.8825000000000003,58.0350138386,28.595,-11.6175,30.8648721243,29.31,15.5,33.1560869223,133.42,57.205,-16.1675,59.4457742926,28.595,-11.6175,30.8648721243,28.61,-4.55,28.9695460786,133.75
2021-07-04 05:30:00,57.1185,3.3875,57.2188622615,28.8285,-12.2925,31.3398782464,28.29,15.68,32.3448063837,133.42,56.3985,-16.5625,58.7801599904,28.8285,-12.2925,31.3398782464,27.57,-4.27,27.8987060632,133.75
2021-07-04 06:00:00,57.1495,3.427,57.25215873,28.2995,-12.383,30.8901341734,28.85,15.81,32.8980029789,133.04,56.4295,-16.563,58.810045394,28.2995,-12.383,30.8901341734,28.13,-4.18,28.4388695275,133.36
2021-07-04 06:30:00,57.951,3.6475,58.065675379300004,28.391,-11.6925,30.7044530524,29.56,15.34,33.3032911287,133.33,57.241,-16.3425,59.5282234511,28.391,-11.6925,30.7044530524,28.85,-4.65,29.2223373466,133.63
2021-07-04 07:00:00,55.2945,3.3305,55.3947105823,28.2445,-11.6095,30.5373913506,27.05,14.94,30.901554977099998,133.24,54.5445,-16.7195,57.0494886962,28.2445,-11.6095,30.5373913506,26.3,-5.11,26.7918289783,133.56
2021-07-04 07:30:00,52.8545,2.604,52.9186071836,28.4245,-11.756,30.7596446054,24.43,14.36,28.3378633634,133.31,52.0445,-17.426,54.8843826261,28.4245,-11.756,30.7596446054,23.62,-5.67,24.2910127413,133.62
2021-07-04 08:00:00,52.7555,2.4055,52.8103134861,26.7055,-10.7945,28.8045996414,26.05,13.2,29.2034672599,133.07,52.0055,-17.3745,54.8310612746,26.7055,-10.7945,28.8045996414,25.3,-6.58,26.141660238,133.38
2021-07-04 08:30:00,58.783500000000004,3.9455,58.9157605612,25.0735,-10.6845,27.2550718675,33.71,14.63,36.7478026554,132.25,58.1935,-15.8645,60.317209836800004,25.0735,-10.6845,27.2550718675,33.12,-5.18,33.5226311616,132.57
2021-07-04 09:00:00,61.587,4.7465,61.7696351879,24.847,-10.5235,26.9836517405,36.74,15.27,39.7869388116,132.83,61.067,-15.1135,62.9094299072,24.847,-10.5235,26.9836517405,36.22,-4.59,36.5096767994,133.16
2021-07-04 09:30:00,61.015,4.568,61.1857569129,24.975,-10.582,27.1243313097,36.04,15.15,39.0948091183,133.07,60.475,-15.272,62.3735489531,24.975,-10.582,27.1243313097,35.5,-4.69,35.8084640832,133.39
2021-07-04 10:00:00,64.297,4.616,64.4624826159,26.507,-10.564,28.5345254911,37.79,15.18,40.7248879679,132.98,63.797,-14.984,65.533025758,26.507,-10.564,28.5345254911,37.29,-4.42,37.5510386008,133.3
2021-07-04 10:30:00,62.484,4.222,62.6264763499,28.384,-10.688,30.329602701,34.1,14.91,37.2171747987,132.36,61.934,-15.288,63.7929721835,28.384,-10.688,30.329602701,33.55,-4.6,33.8638819393,132.67
2021-07-04 11:00:00,61.879,4.485,62.0413238576,28.469,-10.595,30.3766026079,33.41,15.08,36.6556203058,131.89,61.289,-15.005,63.0990613718,28.469,-10.595,30.3766026079,32.82,-4.41,33.1149588555,132.2
2021-07-04 11:30:00,61.176,0.8625,61.1820797477,27.946,-10.2175,29.7552721757,33.23,11.08,35.0285497844,131.8,60.636,-18.5275,63.4034127808,27.946,-10.2175,29.7552721757,32.69,-8.31,33.7296931501,132.11
2021-07-04 12:00:00,63.2875,0.967,63.2948871968,28.5675,-11.353,30.7407329979,34.72,12.32,36.8410206156,131.14,62.7875,-18.413,65.4317103953,28.5675,-11.353,30.7407329979,34.22,-7.06,34.940692609,131.45
2021-07-04 12:30:00,60.8715,0.7325,60.8759071267,28.2515,-11.3875,30.4601774207,32.62,12.12,34.7988333138,131.18,60.2915,-18.8575,63.1717522196,28.2515,-11.3875,30.4601774207,32.04,-7.47,32.8992781076,131.49
2021-07-04 13:00:00,64.839,1.8465,64.8652871978,26.219,-10.5435,28.2595356163,38.62,12.39,40.5588029902,131.78,64.399,-17.8035,66.814637717,26.219,-10.5435,28.2595356163,38.18,-7.26,38.8641222723,132.09
2021-07-04 13:30:00,69.003,2.435,69.0459501636,29.703,-11.965,32.0223271172,39.3,14.4,41.8551072152,132.18,68.553,-17.335,70.7107914961,29.703,-11.965,32.0223271172,38.85,-5.37,39.2193753137,132.5
2021-07-04 14:00:00,67.9965,2.0525,68.0274706902,30.1065,-12.1675,32.4722866226,37.89,14.22,40.4704892483,132.75,67.5065,-17.8475,69.8259321348,30.1065,-12.1675,32.4722866226,37.4,-5.68,37.8288567102,133.08
2021-07-04 14:30:00,67.714,0.7755000000000001,67.7184405923,34.314,-12.8445,36.6392109119,33.4,13.62,36.0702703067,133.09,67.144,-18.9045,69.7545472084,34.314,-12.8445,36.6392109119,32.83,-6.06,33.38461472,133.41
2021-07-04 15:00:00,66.162,0.529,66.1641147829,34.532,-12.921,36.8701948056,31.63,13.45,34.3709092111,132.16,65.542,-19.171,68.2882201042,34.532,-12.921,36.8701948056,31.01,-6.25,31.6335676142,132.48
2021-07-04 15:30:00,63.8575,0.1995,63.8578116326,33.5375,-12.8905,35.9294989737,30.32,13.09,33.0249981075,132.19,63.2275,-19.5105,66.1693007859,33.5375,-12.8905,35.9294989737,29.69,-6.62,30.4190811827,132.51
2021-07-04 16:00:00,63.314,0.075,63.3140444214,37.424,-14.075,39.9832640113,25.89,14.15,29.5044844049,132.09,62.564,-19.775,65.6148208944,37.424,-14.075,39.9832640113,25.14,-5.7,25.7780837147,132.4
2021-07-04 16:30:00,63.8795,0.0825,63.8795532741,37.1695,-14.0575,39.7389611905,26.71,14.14,30.2219076168,132.53,63.1395,-19.7075,66.143646834,37.1695,-14.0575,39.7389611905,25.97,-5.65,26.5774980011,132.86
2021-07-04 17:00:00,62.1895,0.3955,62.1907575971,37.5795,-14.2845,40.2028078684,24.61,14.68,28.6557934806,132.33,61.3895,-19.5445,64.4256019801,37.5795,-14.2845,40.2028078684,23.81,-5.26,24.3840870241,132.64
2021-07-04 17:30:00,61.0935,-0.0135,61.0935014916,42.8435,-15.6235,45.6032810717,18.25,15.61,24.0152992902,132.77,60.1635,-20.0435,63.4144196891,42.8435,-15.6235,45.6032810717,17.32,-4.42,17.875088811,133.1
2021-07-04 18:00:00,61.159,0.0815,61.1590543031,43.959,-15.538499999999999,46.6244427661,17.2,15.62,23.2341214596,132.9,60.219,-19.7885,63.3870072905,43.959,-15.538499999999999,46.6244427661,16.26,-4.25,16.8062518129,133.23
2021-07-04 18:30:00,59.7275,0.241,59.7279862146,41.3975,-15.549,44.2213116862,18.33,15.79,24.1932428583,132.35,58.8075,-19.779,62.0445879771,41.3975,-15.549,44.2213116862,17.41,-4.23,17.9165007744,132.67
2021-07-04 19:00:00,59.8925,-0.0675,59.8925380369,40.4325,-15.2475,43.2119579804,19.46,15.18,24.6804375974,132.85,58.9825,-20.1075,62.3157031774,40.4325,-15.2475,43.2119579804,18.55,-4.86,19.1760814558,133.17
2021-07-04 19:30:00,58.9065,0.1255,58.9066336884,41.3865,-15.6445,44.2446919133,17.52,15.77,23.5720873068,132.96,57.9665,-19.9645,61.3082081169,41.3865,-15.6445,44.2446919133,16.58,-4.32,17.1335577158,133.29
2021-07-04 20:00:00,59.9455,0.059500000000000004,59.9455295289,40.3655,-15.1105,43.1010533572,19.58,15.17,24.7690391416,132.96,59.0555,-19.8005,62.2865304901,40.3655,-15.1105,43.1010533572,18.69,-4.69,19.2694628882,133.29
2021-07-04 20:30:00,58.7645,0.0045000000000000005,58.764500172300004,45.3745,-16.6255,48.3244503383,13.39,16.63,21.3506205999,132.32,57.7745,-19.5655,60.9975543813,45.3745,-16.6255,48.3244503383,12.4,-2.94,12.743767104,132.64
2021-07-04 21:00:00,58.966,-0.654,58.9696266904,42.066,-15.184,44.7225023003,16.9,14.53,22.2874606001,131.29,58.046,-20.294,61.491337211,42.066,-15.184,44.7225023003,15.98,-5.11,16.7771421881,131.61
2021-07-04 21:30:00,59.9115,-0.1935,59.9118124788,40.5215,-15.4835,43.3789203934,19.39,15.29,24.6932419905,131.53,59.0415,-19.9935,62.3348920309,40.5215,-15.4835,43.3789203934,18.52,-4.51,19.0612302856,131.85
2021-07-04 22:00:00,60.0585,-0.6375000000000001,60.0618833246,41.1185,-15.1775,43.8302127362,18.94,14.54,23.8775040572,132.09,59.1785,-20.2975,62.5626355623,41.1185,-15.1775,43.8302127362,18.06,-5.12,18.7717340701,132.41
2021-07-04 22:30:00,62.202,-0.2745,62.202605687,44.322,-16.4245,47.2673659542,17.88,16.15,24.0939183198,131.69,61.332,-19.6045,64.3890568672,44.322,-16.4245,47.2673659542,17.01,-3.18,17.3046958945,132.02
2021-07-04 23:00:00,60.01,-0.581,60.0128124737,41.4,-15.581,44.2349133717,18.61,15.0,23.9025542568,130.67,59.14,-20.191,62.4917281006,41.4,-15.581,44.2349133717,17.74,-4.61,18.3292034742,130.99
2021-07-04 23:30:00,58.638,-0.487,58.64002228,38.688,-14.537,41.3289936122,19.95,14.05,24.4009221137,131.57,57.798,-20.177,61.2186257033,38.688,-14.537,41.3289936122,19.11,-5.64,19.9249015054,131.89
2021-07-05 00:00:00,58.8675,-0.14550000000000002,58.8676798124,37.0675,-13.9855,39.6180989764,21.8,13.84,25.8221920061,131.74,58.0675,-19.985500000000002,61.410542796,37.0675,-13.9855,39.6180989764,21.0,-6.0,21.8403296678,132.06
2021-07-05 00:30:00,54.5275,4.415,54.705945575,33.5475,-13.425,36.133992047,20.98,17.84,27.5395352176,132.28,53.6475,-15.495,55.8403911273,33.5475,-13.425,36.133992047,20.1,-2.07,20.2063084209,132.6
2021-07-05 01:00:00,51.1765,5.684,51.4911837915,24.5065,-10.026,26.4780893995,26.67,15.71,30.9530773914,132.73,50.4665,-14.276,52.4468473624,24.5065,-10.026,26.4780893995,25.96,-4.25,26.3055906605,133.06
2021-07-05 01:30:00,55.2335,5.8265,55.5399642105,23.3735,-9.4835,25.2241407089,31.86,15.31,35.3476406568,133.08,54.6535,-13.9735,56.4115570118,23.3735,-9.4835,25.2241407089,31.28,-4.49,31.6006091713,133.42
2021-07-05 02:00:00,53.0935,5.529,53.3806105552,22.5435,-9.511,24.4677034732,30.55,15.04,34.051491891,132.75,52.4835,-14.291,54.3943972597,22.5435,-9.511,24.4677034732,29.94,-4.78,30.319168854,133.08
2021-07-05 02:30:00,52.5445,5.4575,52.8271595536,20.3545,-8.9525,22.2362974998,32.19,14.41,35.2681754561,132.75,51.9545,-14.4025,53.9138393782,20.3545,-8.9525,22.2362974998,31.6,-5.45,32.0665323975,133.08
2021-07-05 03:00:00,48.1,4.619,48.3212702751,21.84,-9.331,23.7498033887,26.26,13.95,29.7353342002,132.75,47.4,-15.331,49.8176631427,21.84,-9.331,23.7498033887,25.56,-6.0,26.2547824215,133.08
2021-07-05 03:30:00,48.2775,5.0105,48.536811973,21.9375,-8.7795,23.6290822187,26.34,13.79,29.7314597691,132.83,47.5575,-15.0495,49.8818930725,21.9375,-8.7795,23.6290822187,25.62,-6.27,26.3760743857,133.16
2021-07-05 04:00:00,46.5825,4.6055,46.8096137188,20.5225,-8.3645,22.1616305018,26.06,12.97,29.1091824001,133.25,45.8625,-15.5145,48.4155823728,20.5225,-8.3645,22.1616305018,25.34,-7.15,26.3294151093,133.59
2021-07-05 04:30:00,47.7105,4.5365,47.9256887535,21.2305,-8.493500000000001,22.8664311273,26.48,13.03,29.5122228915,133.34,47.0005,-15.5935,49.5197358888,21.2305,-8.493500000000001,22.8664311273,25.77,-7.1,26.7301870551,133.68
2021-07-05 05:00:00,49.19,5.094,49.4530579034,21.05,-8.316,22.633125193,28.14,13.41,31.1719056203,133.34,48.52,-14.916,50.7609835996,21.05,-8.316,22.633125193,27.47,-6.6,28.2517415392,133.68
2021-07-05 05:30:00,49.265,4.6995000000000005,49.4886403657,18.635,-8.0805,20.311516567,30.63,12.78,33.1892347004,133.05,48.655,-15.3505,51.0190834419,18.635,-8.0805,20.311516567,30.02,-7.27,30.8877532365,133.39
2021-07-05 06:00:00,48.492,4.2780000000000005,48.680338413,17.372,-7.852,19.0641099451,31.12,12.13,33.4004685596,133.18,47.882,-15.932,50.4630017736,17.372,-7.852,19.0641099451,30.51,-8.08,31.5617886058,133.51
2021-07-05 06:30:00,55.6155,5.4715,55.8839972846,17.6055,-7.8085,19.2594470975,38.01,13.28,40.2631158755,133.73,55.1855,-14.2885,57.0052685504,17.6055,-7.8085,19.2594470975,37.58,-6.48,38.1345879747,134.07
2021-07-05 07:00:00,60.836,6.3805,61.1696793865,15.826,-7.8895,17.6835088783,45.01,14.27,47.2179309161,132.59,60.526,-13.3995,61.9914774485,15.826,-7.8895,17.6835088783,44.7,-5.51,45.0383181302,132.92
2021-07-05 07:30:00,63.2425,7.5295,63.6891448875,14.2825,-6.9905,15.9014746643,48.96,14.52,51.0677197455,133.02,63.0225,-12.1605,64.1849925333,14.2825,-6.9905,15.9014746643,48.74,-5.17,49.0134318325,133.35
2021-07-05 08:00:00,59.738,7.522,60.2097095824,13.928,-6.998,15.5872123229,45.81,14.52,48.0560766189,132.86,59.428,-12.198,60.6669464206,13.928,-6.998,15.5872123229,45.5,-5.2,45.7961788799,133.19
2021-07-05 08:30:00,67.2735,9.605,67.9557196066,14.8635,-7.235,16.530845630199998,52.41,16.84,55.0490117986,132.8,67.0935,-10.055,67.8427650325,14.8635,-7.235,16.530845630199998,52.23,-2.8200000000000003,52.3060732611,133.12
2021-07-05 09:00:00,67.5035,9.3435,68.147072604,13.743500000000001,-6.9765,15.4128305155,53.76,16.32,56.1825595715,133.16,67.3535,-10.2965,68.1359807627,13.743500000000001,-6.9765,15.4128305155,53.61,-3.32,53.7127033392,133.48
2021-07-05 09:30:00,66.602,9.5035,67.2766149286,12.612,-6.2665,14.0830240449,53.99,15.77,56.2460043025,133.16,66.462,-10.0165,67.2125562395,12.612,-6.2665,14.0830240449,53.85,-3.75,53.9804131144,133.48
2021-07-05 10:00:00,65.9635,8.922,66.5641451252,18.7035,-7.548,20.1691154057,47.26,16.47,50.0476622831,132.68,65.7035,-10.538,66.5432142014,18.7035,-7.548,20.1691154057,47.0,-2.99,47.0950114131,133.0
2021-07-05 10:30:00,66.293,8.8055,66.8752471341,18.463,-7.5045,19.9298742909,47.83,16.31,50.5343942281,132.3,66.033,-10.6345,66.8838521562,18.463,-7.5045,19.9298742909,47.57,-3.13,47.6728623013,132.62
2021-07-05 11:00:00,65.935,8.238,66.4476400559,22.665,-8.432,24.1826559542,43.27,16.67,46.3700528359,132.42,65.575,-11.262,66.5350529345,22.665,-8.432,24.1826559542,42.91,-2.83,43.0032208096,132.74
2021-07-05 11:30:00,65.9785,8.5165,66.5258839438,22.1385,-8.1935,23.6060717719,43.84,16.71,46.9166249852,132.26,65.6185,-10.8535,66.510044388,22.1385,-8.1935,23.6060717719,43.48,-2.66,43.5612901554,132.57
2021-07-05 12:00:00,65.0025,8.454,65.5499437242,20.1725,-8.036,21.7142131391,44.83,16.49,47.7666096766,131.91,64.6625,-11.106,65.6093144473,20.1725,-8.036,21.7142131391,44.49,-3.07,44.595795766,132.22
2021-07-05 12:30:00,63.951,8.405,64.5009645354,18.911,-7.775,20.4469202082,45.04,16.18,47.858060972,132.61,63.611,-11.145,64.5799531279,18.911,-7.775,20.4469202082,44.7,-3.37,44.8268546744,132.92
2021-07-05 13:00:00,68.984,9.8245,69.6800764656,15.014,-7.0955,16.6062131821,53.97,16.92,56.5601211102,132.44,68.854,-9.7255,69.5374623225,15.014,-7.0955,16.6062131821,53.84,-2.63,53.9041974247,132.74
2021-07-05 13:30:00,69.0345,9.604,69.6993472441,14.7045,-7.366,16.4462845728,54.33,16.97,56.9186243685,132.83,68.8845,-10.066,69.6160807303,14.7045,-7.366,16.4462845728,54.18,-2.7,54.2472340309,133.15
2021-07-05 14:00:00,63.425,8.8245,64.0359463524,14.385,-7.4955,16.2206888032,49.04,16.32,51.6842722692,133.33,63.155,-11.0255,64.1101838654,14.385,-7.4955,16.2206888032,48.77,-3.5300000000000002,48.8975848074,133.66
2021-07-05 14:30:00,64.9155,8.7645,65.5044929795,13.8255,-7.2855,15.6276345139,51.09,16.05,53.5517562737,133.56,64.6955,-11.1055,65.6417538652,13.8255,-7.2855,15.6276345139,50.87,-3.8200000000000003,51.0132267162,133.88
2021-07-05 15:00:00,60.67,8.1615,61.2164927307,12.03,-7.2385,14.0398284267,48.64,15.4,51.0196981567,133.7,60.39,-11.9085,61.552940403,12.03,-7.2385,14.0398284267,48.36,-4.67,48.5849616651,134.02
2021-07-05 15:30:00,61.1905,8.4955,61.7774296204,11.0105,-7.0045,13.0496793256,50.18,15.5,52.5193526236,134.18,60.9305,-11.5645,62.0182512693,11.0105,-7.0045,13.0496793256,49.92,-4.5600000000000005,50.1278365781,134.51
2021-07-05 16:00:00,64.393,9.075,65.0293324124,10.913,-6.6850000000000005,12.7977651955,53.48,15.76,55.7538160129,134.18,64.213,-10.785,65.1124073737,10.913,-6.6850000000000005,12.7977651955,53.3,-4.1,53.4574597227,134.51
2021-07-05 16:30:00,68.401,9.7785,69.0964243883,9.791,-6.4015,11.6979862904,58.61,16.18,60.8023395931,133.68,68.361,-9.9815,69.0858644243,9.791,-6.4015,11.6979862904,58.57,-3.58,58.6793089598,134.01
2021-07-05 17:00:00,68.522,9.4465,69.1700863542,10.992,-6.8035,12.927168145,57.53,16.25,59.7809618524,133.61,68.442,-10.3735,69.2236727301,10.992,-6.8035,12.927168145,57.45,-3.5700000000000003,57.5608147962,133.94
2021-07-05 17:30:00,65.483,8.533,66.0366214914,13.023,-6.667,14.6303594624,52.46,15.2,54.6176857803,133.61,65.323,-11.177,66.2723144156,13.023,-6.667,14.6303594624,52.3,-4.51,52.4940958585,133.94
2021-07-05 18:00:00,65.7605,8.2715,66.2786622715,14.7205,-6.2985,16.0113779076,51.04,14.57,53.0788705607,133.03,65.5705,-11.3385,66.5436101553,14.7205,-6.2985,16.0113779076,50.85,-5.04,51.0991594843,133.36
2021-07-05 18:30:00,64.8045,7.4275,65.2287588147,12.8245,-6.7525,14.4935867369,51.98,14.18,53.8794283563,132.7,64.6745,-13.2925,66.0263697813,12.8245,-6.7525,14.4935867369,51.85,-6.54,52.2608275863,133.03
2021-07-05 19:00:00,64.791,2.396,64.8352874367,16.021,-6.754,17.3864590127,48.77,9.15,49.6209169605,132.07,64.661,-17.414,66.9648588216,16.021,-6.754,17.3864590127,48.64,-10.66,49.7944294073,132.39
2021-07-05 19:30:00,60.084,1.456,60.1016388462,15.994,-6.434,17.2396169331,44.09,7.89,44.7904029899,130.81,59.834,-18.094,62.5100023356,15.994,-6.434,17.2396169331,43.84,-11.66,45.364095935,131.12
2021-07-05 20:00:00,59.945,1.333,59.9598191625,14.635,-6.397,15.9720015652,45.31,7.73,45.9646494602,131.8,59.735,-18.207,62.4480990423,14.635,-6.397,15.9720015652,45.1,-11.81,46.6206617285,132.14
2021-07-05 20:30:00,58.826,1.1935,58.838106005,12.586,-6.3865,14.1136380232,46.24,7.58,46.8571659408,131.76,58.626,-18.4065,61.4475965213,12.586,-6.3865,14.1136380232,46.04,-12.02,47.583211325,132.08
2021-07-05 21:00:00,61.72,2.8225,61.7845037712,18.02,-7.9675,19.7028286358,43.7,10.79,45.0123771867,131.95,61.45,-16.8275,63.7123791445,18.02,-7.9675,19.7028286358,43.43,-8.86,44.3245360946,132.28
2021-07-05 21:30:00,62.8235,2.7995,62.8858438164,18.1135,-7.9705,19.7895869714,44.71,10.77,45.9888790905,132.28,62.5635,-16.8805,64.8007933015,18.1135,-7.9705,19.7895869714,44.45,-8.91,45.3342100405,132.64
2021-07-05 22:00:00,62.2255,2.2485,62.2661111882,18.2855,-7.5515,19.7834441516,43.94,9.8,45.0195912909,132.33,61.9855,-17.3115,64.3575189275,18.2855,-7.5515,19.7834441516,43.7,-9.76,44.7766412318,132.7
2021-07-05 22:30:00,63.3875,2.5735,63.4397198804,19.1375,-7.8765,20.6950032254,44.25,10.45,45.4671859697,132.39,63.1275,-17.1565,65.417327586,19.1375,-7.8765,20.6950032254,43.99,-9.28,44.9581861289,132.82
2021-07-05 23:00:00,59.0045,2.8865,59.0750615954,21.4745,-8.7835,23.2013797542,37.53,11.67,39.3025419025,132.39,58.5745,-17.1235,61.0261116449,21.4745,-8.7835,23.2013797542,37.1,-8.34,38.0258543625,132.82
2021-07-05 23:30:00,57.5195,6.8505,57.9260065126,18.7395,-7.6395,20.236867853,38.78,14.49,41.3986533597,133.09,57.0795,-13.2495,58.5970867066,18.7395,-7.6395,20.236867853,38.34,-5.61,38.7482606061,133.54
2021-07-06 00:00:00,58.26,8.03,58.8107855754,13.83,-6.47,15.2685886709,44.43,14.5,46.7362268481,133.82,57.92,-12.09,59.1683572528,13.83,-6.47,15.2685886709,44.09,-5.62,44.4467377881,134.19
2021-07-06 00:30:00,59.0105,8.023,59.5534015758,13.0305,-6.287,14.467905835,45.98,14.31,48.1553371912,134.23,58.7205,-12.037,59.9415255833,13.0305,-6.287,14.467905835,45.69,-5.75,46.0503919636,134.59
2021-07-06 01:00:00,54.065,7.002,54.5165317037,12.275,-6.198,13.7510301069,41.79,13.2,43.8251537362,133.99,53.695,-13.138,55.278929702,12.275,-6.198,13.7510301069,41.42,-6.94,41.9973808707,134.34
2021-07-06 01:30:00,52.84,6.414,53.2278592093,11.08,-6.666,12.9306595346,41.76,13.08,43.7605301613,134.02,52.46,-13.676,54.213324709,11.08,-6.666,12.9306595346,41.38,-7.01,41.9695663547,134.34
2021-07-06 02:00:00,51.665,4.6635,51.8750465759,11.115,-6.2665,12.759790251,40.55,10.93,41.9972308611,133.97,51.355,-13.3165,53.0534183371,11.115,-6.2665,12.759790251,40.24,-7.05,40.8529080972,134.34
2021-07-06 02:30:00,53.3465,-8.944,54.0910731845,10.1065,-5.234,11.3813926323,43.24,-3.71,43.3988674967,133.44,53.8965,-8.344,54.5385647799,10.1065,-5.234,11.3813926323,43.79,-3.11,43.9002984045,133.77
2021-07-06 03:00:00,56.441,-8.442,57.0688517933,9.751,-5.372,11.1328516113,46.69,-3.07,46.7908217496,130.44,57.111,-7.782,57.6387529792,9.751,-5.372,11.1328516113,47.36,-2.41,47.421278979,130.76
2021-07-06 03:30:00,55.3935,-8.865,56.0983784726,9.7835,-5.455,11.2015131679,45.61,-3.41,45.7372955038,130.67,56.0135,-8.215,56.6127053518,9.7835,-5.455,11.2015131679,46.23,-2.76,46.312314777,130.99
2021-07-06 04:00:00,56.57,-8.744,57.2417892453,9.04,-5.034,10.3471134139,47.53,-3.71,47.6745739362,130.75,57.26,-8.104,57.8306356182,9.04,-5.034,10.3471134139,48.22,-3.07,48.3176292879,131.07
2021-07-06 04:30:00,54.887,-9.0375,55.62606561,8.777,-5.2575,10.231179563,46.11,-3.7800000000000002,46.2646787517,130.57,55.537,-8.3975,56.1682862054,8.777,-5.2575,10.231179563,46.76,-3.14,46.8653091316,130.89
2021-07-06 05:00:00,54.2085,-9.26,54.9937184799,9.3385,-5.12,10.6499756925,44.87,-4.14,45.0605869913,130.85,54.8285,-8.65,55.5066384521,9.3385,-5.12,10.6499756925,45.49,-3.5300000000000002,45.6267575004,131.17
2021-07-06 05:30:00,51.881,-9.48,52.7400091107,10.511,-6.09,12.1478072507,41.37,-3.39,41.5086617467,130.53,52.371,-8.88,53.1185094011,10.511,-6.09,12.1478072507,41.86,-2.79,41.9528747525,130.84
2021-07-06 06:00:00,50.1545,-9.78,51.0991415804,11.4845,-6.0,12.9573816896,38.67,-3.7800000000000002,38.8543086414,131.23,50.5645,-9.23,51.4000151775,11.4845,-6.0,12.9573816896,39.08,-3.23,39.2132541368,131.56
2021-07-06 06:30:00,50.818,-9.6335,51.7230456011,13.488,-6.4935,14.9696922564,37.33,-3.14,37.4618272379,130.78,51.178,-9.0835,51.9778573649,13.488,-6.4935,14.9696922564,37.69,-2.59,37.7788856374,131.1
2021-07-06 07:00:00,50.976,-9.313,51.8197312324,20.116,-7.803,21.576382111,30.86,-1.51,30.8969205585,130.78,51.126,-8.783,51.8749358072,20.116,-7.803,21.576382111,31.01,-0.98,31.0254814628,131.1
2021-07-06 07:30:00,52.6965,-12.7495,54.2168872447,26.5665,-10.1395,28.4356885357,26.13,-2.61,26.2600266565,130.49,53.0865,1.7905000000000002,53.1166863848,26.5665,-10.1395,28.4356885357,26.52,11.93,29.0798091466,130.8
2021-07-06 08:00:00,56.1745,-13.8465,57.855855472900004,27.5645,-10.1365,29.3692065351,28.61,-3.71,28.8495441905,131.26,56.8045,6.2735,57.1498733376,27.5645,-10.1365,29.3692065351,29.24,16.41,33.5300715776,131.59
2021-07-06 08:30:00,56.12,-14.028,57.8466868887,27.74,-10.308,29.593284103,28.38,-3.7199999999999998,28.6227671618,131.97,56.76,5.742,57.0496990702,27.74,-10.308,29.593284103,29.02,16.05,33.1626732939,132.3
2021-07-06 09:00:00,55.5265,-13.975,57.2581245523,28.0265,-10.015,29.7621391578,27.5,-3.96,27.783657066700002,130.96,56.1165,5.915,56.4273763102,28.0265,-10.015,29.7621391578,28.09,15.93,32.2926152549,131.28
2021-07-06 09:30:00,56.085,-14.281,57.8746419946,32.195,-10.691,33.9236717647,23.89,-3.59,24.1582325512,131.29,56.535,5.429,56.7950725504,32.195,-10.691,33.9236717647,24.34,16.12,29.1940062342,131.61
2021-07-06 10:00:00,56.282,-14.1745,58.0394691072,35.132,-11.6845,37.0241132811,21.15,-2.49,21.29607006,130.84,56.632,5.5155,56.8999487192,35.132,-11.6845,37.0241132811,21.5,17.2,27.533434221,131.15
2021-07-06 10:30:00,56.7225,-14.661,58.5865763401,34.6125,-10.911,36.2915290013,22.11,-3.75,22.4257575123,130.88,57.0925,5.049,57.315320441,34.6125,-10.911,36.2915290013,22.48,15.96,27.5694033305,131.19
2021-07-06 11:00:00,57.0105,-14.2995,58.7764647669,35.0805,-10.7295,36.6846514294,21.93,-3.5700000000000003,22.218681329,130.95,57.3905,5.4305,57.6468543851,35.0805,-10.7295,36.6846514294,22.31,16.16,27.5478075353,131.25
2021-07-06 11:30:00,56.166,-14.2105,57.9358081522,36.666,-11.9905,38.5767759961,19.5,-2.22,19.6259623968,131.02,56.426,5.4995,56.6933680094,36.666,-11.9905,38.5767759961,19.76,17.49,26.3885903375,131.32
2021-07-06 12:00:00,56.5225,-13.5455,58.1229178251,39.2925,-12.8655,41.3451526361,17.23,-0.68,17.2434132352,130.83,56.7025,6.0445,57.0237624723,39.2925,-12.8655,41.3451526361,17.41,18.91,25.7040113601,131.13
2021-07-06 12:30:00,56.566,-12.7555,57.9863357719,40.896,-12.6855,42.8182756104,15.67,-0.07,15.6701563489,130.32,56.676,6.7845,57.0806308326,40.896,-12.6855,42.8182756104,15.78,19.47,25.0617098379,130.62
2021-07-06 13:00:00,57.626,-11.8705,58.8359128955,44.596,-13.5605,46.6121269226,13.03,1.69,13.1391400023,130.15,57.626,7.6495,58.1314951317,44.596,-13.5605,46.6121269226,13.03,21.21,24.8926696037,130.45
2021-07-06 13:30:00,57.2935,-11.54,58.4441335144,42.4335,-13.42,44.5050370436,14.86,1.88,14.9784511883,130.11,57.3635,8.63,58.0090340572,42.4335,-13.42,44.5050370436,14.93,22.05,26.6290705809,130.41
2021-07-06 14:00:00,61.2555,-11.193,62.2697320474,40.6055,-12.323,42.4342192016,20.65,1.13,20.6808945648,132.03,61.5555,8.767,62.1766826813,40.6055,-12.323,42.4342192016,20.95,21.09,29.7269339152,132.35
2021-07-06 14:30:00,62.956,-10.9735,63.9052082248,37.636,-11.9535,39.4886649338,25.32,0.98,25.3389581475,131.2,63.436,9.1465,64.0920007353,37.636,-11.9535,39.4886649338,25.8,21.1,33.3294164365,131.53
