Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-06 15:00:00,61.543,-10.8155,62.486125574,35.063,-11.2455,36.8222112216,26.48,0.43,26.4834910841,131.62,62.073,9.3145,62.7679634786,35.063,-11.2455,36.8222112216,27.01,20.56,33.9448626452,131.95
2021-07-06 15:30:00,63.477,-10.1325,64.2806120479,36.297,-11.5325,38.0850464782,27.18,1.4,27.21603204,131.62,64.027,10.0375,64.8090127625,36.297,-11.5325,38.0850464782,27.73,21.57,35.1314360652,131.95
2021-07-06 16:00:00,64.232,-10.3545,65.06124418,36.032,-11.3945,37.7907350319,28.2,1.04,28.2191707887,131.53,64.832,9.775500000000001,65.5648428981,36.032,-11.3945,37.7907350319,28.8,21.17,35.7436553811,131.86
2021-07-06 16:30:00,64.8065,-10.1655,65.5989316415,36.0665,-11.2855,37.7909371741,28.74,1.12,28.7618149636,131.36,65.4365,9.9145,66.1833275267,36.0665,-11.2855,37.7909371741,29.37,21.2,36.2220499144,131.69
2021-07-06 17:00:00,61.358,-11.484,62.423444474,33.508,-11.144,35.312530354,27.85,-0.34,27.8520753266,131.2,61.928,8.686,62.5341808933,33.508,-11.144,35.312530354,28.42,19.83,34.6543691329,131.52
2021-07-06 17:30:00,62.854,-11.0185,63.812480427,32.504,-11.1185,34.3530356483,30.35,0.1,30.3501647442,131.76,63.534,9.0915,64.1811851577,32.504,-11.1185,34.3530356483,31.03,20.21,37.0311355483,132.1
2021-07-06 18:00:00,58.8785,-11.439,59.9794004909,33.8985,-11.579,35.8215234636,24.98,0.14,24.9803923108,131.43,59.3485,8.751,59.9902029772,33.8985,-11.579,35.8215234636,25.45,20.33,32.5731699409,131.77
2021-07-06 18:30:00,63.1045,-11.018,64.0591464527,32.4145,-11.168,34.2844576193,30.69,0.15,30.6903665667,131.8,63.7945,9.222,64.4576102121,32.4145,-11.168,34.2844576193,31.38,20.39,37.4226736084,132.14
2021-07-06 19:00:00,63.4115,-12.033,64.5430973943,31.8815,-11.523,33.8999936763,31.53,-0.51,31.5341243734,131.74,64.1415,8.077,64.6480467706,31.8815,-11.523,33.8999936763,32.26,19.6,37.7474184548,132.07
2021-07-06 19:30:00,66.0515,-10.9735,66.9568394901,31.5815,-11.1235,33.4831807704,34.47,0.15,34.4703263692,131.53,66.9015,9.2065,67.5319949691,31.5815,-11.1235,33.4831807704,35.32,20.33,40.7530526464,131.81
2021-07-06 20:00:00,65.524,-11.004,66.4415727689,31.234,-11.164,33.1692274857,34.29,0.16,34.2903732846,131.53,66.374,9.116,66.9970845037,31.234,-11.164,33.1692274857,35.14,20.28,40.5721332937,131.81
2021-07-06 20:30:00,62.0505,-11.2095,63.0548764213,32.0705,-11.2595,33.9896059186,29.98,0.05,29.9800416944,131.3,62.7105,9.0305,63.3573732134,32.0705,-11.2595,33.9896059186,30.64,20.29,36.7490639337,131.6
2021-07-06 21:00:00,57.9995,-12.593,59.3508689848,30.9995,-10.953,32.8776095428,27.0,-1.6400000000000001,27.0497615516,131.92,58.5595,7.487,59.0361771226,30.9995,-10.953,32.8776095428,27.56,18.44,33.1600241254,132.23
2021-07-06 21:30:00,59.265,-12.775500000000001,60.6263443171,28.645,-10.3155,30.4457807463,30.62,-2.46,30.7186588249,131.69,59.975,7.1945,60.404978729,28.645,-10.3155,30.4457807463,31.33,17.51,35.8910713131,132.03
2021-07-06 22:00:00,57.4945,-12.767,58.8949388254,31.2945,-11.537,33.3533821261,26.2,-1.23,26.2288562465,131.29,58.0345,7.143,58.4724348668,31.2945,-11.537,33.3533821261,26.74,18.68,32.6185530029,131.61
2021-07-06 22:30:00,59.0545,-12.7355,60.4121422439,31.4145,-11.0855,33.3130473013,27.64,-1.65,27.6892054779,131.11,59.6545,7.1445,60.0808060074,31.4145,-11.0855,33.3130473013,28.24,18.23,33.6129513729,131.4
2021-07-06 23:00:00,59.397,-12.491,60.6961999634,30.797,-10.471,32.528403742,28.6,-2.02,28.6712469209,131.06,60.037,7.589,60.5147444017,30.797,-10.471,32.528403742,29.24,18.06,34.3677348686,131.36
2021-07-06 23:30:00,56.3245,-12.7945,57.7594020961,28.5645,-10.6745,30.493861849600002,27.76,-2.12,27.8408333209,131.68,56.9145,7.5455,57.4124975985,28.5645,-10.6745,30.493861849600002,28.35,18.22,33.7000133531,131.98
2021-07-07 00:00:00,56.7355,-12.639,58.1262529435,28.5555,-10.889,30.561199277,28.18,-1.75,28.234285895,132.67,57.3555,7.841,57.8889856644,28.5555,-10.889,30.561199277,28.8,18.73,34.3548089792,132.98
2021-07-07 00:30:00,56.5215,-12.6305,57.9155375741,27.9315,-11.3405,30.1459057336,28.59,-1.29,28.6190880358,132.99,57.1315,8.1095,57.7041790731,27.9315,-11.3405,30.1459057336,29.2,19.45,35.0847901519,133.31
2021-07-07 01:00:00,57.4345,-12.553,58.7903019149,27.4945,-11.183,29.6817624013,29.94,-1.37,29.9713279652,133.76,58.1045,8.307,58.6953078981,27.4945,-11.183,29.6817624013,30.61,19.49,36.2881826495,134.09
2021-07-07 01:30:00,52.689,-2.714,52.7588524989,26.149,-10.214,28.0730475189,26.54,7.5,27.5793691008,134.01,52.489,-7.364,53.0030529026,26.149,-10.214,28.0730475189,26.34,2.85,26.4937369958,134.33
2021-07-07 02:00:00,58.1595,5.979,58.4660233063,24.7095,-9.411,26.44099679,33.45,15.39,36.8205730537,132.13,57.6495,-13.521,59.2138690785,24.7095,-9.411,26.44099679,32.94,-4.11,33.1954168523,132.43
2021-07-07 02:30:00,58.534,5.8445,58.8250570442,23.424,-9.2855,25.197307123,35.11,15.13,38.2312568457,131.8,58.054,-13.6955,59.6475786286,23.424,-9.2855,25.197307123,34.63,-4.41,34.9096691477,132.1
2021-07-07 03:00:00,55.987,5.511,56.2575798449,24.017,-9.399000000000001,25.7906473358,31.97,14.91,35.2758982876,132.01,55.447,-14.069,57.2040782637,24.017,-9.399000000000001,25.7906473358,31.43,-4.67,31.7750499606,132.32
2021-07-07 03:30:00,57.2695,5.5015,57.5331394285,23.3195,-9.1285,25.0425356643,33.95,14.63,36.9680862366,132.01,56.7695,-14.0085,58.4723370706,23.3195,-9.1285,25.0425356643,33.45,-4.88,33.8040959057,132.29
2021-07-07 04:00:00,57.2155,5.9205000000000005,57.5210027772,21.7255,-9.2795,23.6242771424,35.49,15.2,38.6080315479,131.9,56.7355,-13.8695,58.4061639769,21.7255,-9.2795,23.6242771424,35.01,-4.59,35.3096049256,132.2
2021-07-07 04:30:00,58.362,5.638,58.6336941357,20.822,-8.722,22.5749633001,37.54,14.36,40.1928003503,132.87,57.942,-13.932,59.5934223552,20.822,-8.722,22.5749633001,37.12,-5.21,37.4838431861,133.18
2021-07-07 05:00:00,53.3165,4.7915,53.5313706578,17.0765,-7.8085,18.7771010675,36.24,12.6,38.3679241033,132.26,52.8565,-14.9285,54.9242178324,17.0765,-7.8085,18.7771010675,35.78,-7.12,36.4815405376,132.56
2021-07-07 05:30:00,51.06,4.6165,51.2682715941,17.09,-8.0735,18.9010450042,33.97,12.69,36.2628873644,132.5,50.55,-15.2035,52.7868251768,17.09,-8.0735,18.9010450042,33.46,-7.13,34.2112335352,132.81
2021-07-07 06:00:00,51.7915,4.375,51.9759569152,15.2015,-7.395,16.904781195,36.59,11.77,38.4364540508,132.68,51.3515,-15.275,53.5752011405,15.2015,-7.395,16.904781195,36.15,-7.88,36.99887701,132.99
2021-07-07 06:30:00,54.8095,4.79,55.0184095576,12.3395,-6.74,14.0602581858,42.47,11.53,44.0072925775,132.25,54.4895,-14.85,56.4767926696,12.3395,-6.74,14.0602581858,42.15,-8.11,42.9231243038,132.56
2021-07-07 07:00:00,58.1375,6.014,58.4477296586,11.3975,-6.516,13.1286428183,46.74,12.53,48.3903761093,132.29,57.8875,-13.676,59.4810527164,11.3975,-6.516,13.1286428183,46.49,-7.16,47.0381302775,132.59
2021-07-07 07:30:00,60.1105,6.5165,60.4626908308,13.6005,-6.4835,15.0668302074,46.51,13.0,48.2926505796,132.68,59.8605,-12.8335,61.2207332731,13.6005,-6.4835,15.0668302074,46.26,-6.35,46.6937908078,133.02
2021-07-07 08:00:00,66.513,5.616,66.7496713475,19.803,-8.634,21.6033507818,46.71,14.25,48.8353007567,131.69,66.283,-13.584,67.6606321652,19.803,-8.634,21.6033507818,46.48,-4.95,46.7428379541,131.98
2021-07-07 08:30:00,67.291,3.714,67.3934156799,23.201,-9.576,25.0995254338,44.09,13.29,46.0494538513,130.84,66.981,-15.596,68.7727386179,23.201,-9.576,25.0995254338,43.78,-6.02,44.1919540188,131.11
2021-07-07 09:00:00,68.864,4.0835,68.9849655233,29.904,-10.3665,31.6498584239,38.96,14.45,41.5533885502,131.44,68.434,-15.3865,70.1424032825,29.904,-10.3665,31.6498584239,38.53,-5.02,38.8556469512,131.74
2021-07-07 09:30:00,67.3345,2.893,67.3966196426,33.2045,-12.247,35.3910699082,34.13,15.14,37.337333863,131.91,66.7945,-16.427,68.7848207038,33.2045,-12.247,35.3910699082,33.59,-4.18,33.8490841826,132.23
2021-07-07 10:00:00,64.2555,2.2595,64.2952146003,36.8355,-14.2005,39.4779465081,27.42,16.46,31.9810568931,131.18,63.5255,-17.2205,65.8181948286,36.8355,-14.2005,39.4779465081,26.69,-3.02,26.8603145923,131.48
2021-07-07 10:30:00,70.587,2.8155,70.6431285353,41.297,-14.3445,43.7173522671,29.29,17.16,33.9465712554,131.56,69.917,-16.4845,71.8340144308,41.297,-14.3445,43.7173522671,28.62,-2.14,28.6998954702,131.86
2021-07-07 11:00:00,72.1635,3.179,72.2334878934,39.783500000000004,-13.981,42.1686522579,32.38,17.16,36.6460093325,131.13,71.5635,-16.021,73.3348960131,39.783500000000004,-13.981,42.1686522579,31.78,-2.04,31.8454078322,131.43
2021-07-07 11:30:00,70.408,3.085,70.4755538396,40.298,-13.425,42.4753979263,30.11,16.51,34.3393680781,130.9,69.748,-16.205,71.6057646353,40.298,-13.425,42.4753979263,29.45,-2.7800000000000002,29.5809212162,131.2
2021-07-07 12:00:00,71.021,3.363,71.100578127,40.681,-12.577,42.5808018948,30.34,15.94,34.2724262345,131.093,70.391,-15.937,72.1725768558,40.681,-12.577,42.5808018948,29.71,-3.36,29.8993929704,131.403
2021-07-07 12:30:00,68.938,3.0405,69.0050178194,39.948,-13.0095,42.0129717379,28.99,16.05,33.1364240678,131.04,68.258,-16.2995,70.1771206609,39.948,-13.0095,42.0129717379,28.31,-3.29,28.5005298196,131.34
2021-07-07 13:00:00,67.935,2.4915000000000003,67.980672233,42.085,-14.7885,44.6077006497,25.85,17.28,31.0937437437,131.07,67.185,-16.7385,69.238729099,42.085,-14.7885,44.6077006497,25.1,-1.9500000000000002,25.1756330606,131.38
2021-07-07 13:30:00,67.7835,2.4055,67.8261697466,41.7435,-14.1945,44.0908564501,26.04,16.6,30.8810880637,130.71,67.0335,-17.0645,69.1714340064,41.7435,-14.1945,44.0908564501,25.29,-2.87,25.4523279878,131.01
2021-07-07 14:00:00,63.549,1.77,63.5736447044,41.439,-13.97,43.7304427259,22.11,15.74,27.1403702996,131.54,62.699,-17.8,65.1767182436,41.439,-13.97,43.7304427259,21.26,-3.83,21.6022336808,131.86
2021-07-07 14:30:00,66.977,2.331,67.0175506118,42.117,-14.139,44.4269401377,24.86,16.47,29.8208064948,131.59,66.207,-17.089,68.3769023136,42.117,-14.139,44.4269401377,24.09,-2.95,24.2699526164,131.9
2021-07-07 15:00:00,67.435,2.7575000000000003,67.4913552335,40.805,-13.7625,43.0633769141,26.63,16.52,31.3379530282,131.27,66.705,-16.6525,68.752183829,40.805,-13.7625,43.0633769141,25.9,-2.89,26.0607386695,131.57
2021-07-07 15:30:00,68.7765,2.7800000000000002,68.8326619582,41.5265,-14.16,43.874318254,27.25,16.94,32.0862291334,131.34,68.0665,-16.63,70.0685758543,41.5265,-14.16,43.874318254,26.54,-2.47,26.6546900188,131.65
2021-07-07 16:00:00,69.052,2.904,69.113037265,41.202,-14.116,43.5530281381,27.85,17.02,32.6389782316,131.42,68.352,-16.536,70.3237882939,41.202,-14.116,43.5530281381,27.15,-2.42,27.2576392962,131.73
2021-07-07 16:30:00,68.739,2.521,68.7852132511,40.489,-13.979,42.8342335288,28.25,16.5,32.7156308208,131.53,68.039,-16.959,70.1207045173,40.489,-13.979,42.8342335288,27.55,-2.98,27.7107000994,131.83
2021-07-07 17:00:00,68.065,2.273,68.10294233,38.775,-13.717,41.1297546066,29.29,15.99,33.3704090475,131.53,67.395,-17.257,69.5693184816,38.775,-13.717,41.1297546066,28.62,-3.54,28.8380997987,131.83
2021-07-07 17:30:00,66.5485,1.998,66.5784864371,37.8685,-13.292,40.1335340613,28.68,15.29,32.5011769018,131.62,65.8685,-17.582,68.1746728357,37.8685,-13.292,40.1335340613,28.0,-4.29,28.326738252,131.92
2021-07-07 18:00:00,65.5805,1.7515,65.6038850412,36.6105,-13.0485,38.8663358512,28.97,14.8,32.5315370064,131.76,64.9005,-17.8385,67.3074065947,36.6105,-13.0485,38.8663358512,28.29,-4.79,28.6926506269,132.07
2021-07-07 18:30:00,63.077,1.792,63.1024499762,34.267,-12.898,36.6140095182,28.81,14.69,32.3390197749,132.3,62.377,-17.988,64.9188591474,34.267,-12.898,36.6140095182,28.11,-5.09,28.5671174605,132.62
2021-07-07 19:00:00,61.8135,1.6245,61.8348427871,34.0135,-12.7955,36.3406522025,27.8,14.42,31.317349824,132.3,61.0935,-18.1355,63.7284246039,34.0135,-12.7955,36.3406522025,27.08,-5.34,27.6014854673,132.62
2021-07-07 19:30:00,66.3735,2.1825,66.4093728965,32.2235,-11.9975,34.3845017195,34.15,14.18,36.9769509289,130.71,65.8435,-17.6375,68.1648582372,32.2235,-11.9975,34.3845017195,33.62,-5.64,34.0897931939,131.02
2021-07-07 20:00:00,68.595,2.8855,68.6556635337,31.465,-11.8545,33.6240300269,37.13,14.74,39.948773448,130.71,68.155,-18.2645,70.5598751788,31.465,-11.8545,33.6240300269,36.69,-6.41,37.2457272717,131.02
2021-07-07 20:30:00,67.2955,1.553,67.3134171562,30.1555,-12.037,32.4691168536,37.14,13.59,39.5482957913,130.01,66.8455,-17.757,69.1638049796,30.1555,-12.037,32.4691168536,36.69,-5.72,37.1331994312,130.31
2021-07-07 21:00:00,65.6755,1.871,65.7021456366,29.2855,-12.439,31.8177502544,36.39,14.31,39.1025344447,130.47,65.1755,-17.459,67.4734205539,29.2855,-12.439,31.8177502544,35.89,-5.02,36.239377754,130.79
2021-07-07 21:30:00,64.728,1.892,64.7556456844,28.608,-12.408,31.1829461084,36.12,14.3,38.8477077831,131.24,64.218,-17.488,66.5566049915,28.608,-12.408,31.1829461084,35.61,-5.08,35.970522654,131.56
2021-07-07 22:00:00,62.2805,1.4304999999999999,62.2969261722,28.3705,-11.6095,30.6539681037,33.91,13.04,36.3308367644,131.35,61.7205,-18.2495,64.3619792308,28.3705,-11.6095,30.6539681037,33.35,-6.64,34.0045893961,131.68
2021-07-07 22:30:00,58.605,0.643,58.6085273147,28.595,-11.587,30.8534049012,30.01,12.23,32.40637283,132.21,57.965,-19.097,61.0298011958,28.595,-11.587,30.8534049012,29.37,-7.51,30.314963302,132.55
2021-07-07 23:00:00,61.0505,1.7805,61.076458071,28.1205,-11.5095,30.3847183712,32.93,13.29,35.5106885318,132.21,60.4705,-17.9295,63.0725640869,28.1205,-11.5095,30.3847183712,32.35,-6.42,32.9808868892,132.55
2021-07-07 23:30:00,60.1805,1.4465,60.197881545,28.3105,-11.9535,30.7306129535,31.87,13.4,34.5724876166,132.35,59.5605,-18.4035,62.3389282271,28.3105,-11.9535,30.7306129535,31.25,-6.45,31.9086978738,132.69
2021-07-08 00:00:00,58.033,1.8575,58.0627194958,28.923000000000002,-12.5025,31.5095610133,29.11,14.36,32.4592313526,132.68,57.333,-18.1625,60.1410782681,28.923000000000002,-12.5025,31.5095610133,28.41,-5.66,28.9683223539,133.01
2021-07-08 00:30:00,57.7815,7.908,58.320135513,28.8715,-12.232,31.355786328,28.91,20.14,35.2336160506,133.22,57.0215,-11.822,58.2341063832,28.8715,-12.232,31.355786328,28.15,0.41000000000000003,28.1529856321,133.56
2021-07-08 01:00:00,55.045,7.185,55.5119469124,28.535,-11.965,30.9420013897,26.51,19.15,32.703250603,132.85,54.245,-12.515,55.6699672175,28.535,-11.965,30.9420013897,25.71,-0.55,25.715882252,133.18
2021-07-08 01:30:00,53.106,7.357,53.6131764121,28.466,-12.253,30.991114291,24.64,19.61,31.4909780731,132.67,52.256,-12.493,53.7286197943,28.466,-12.253,30.991114291,23.79,-0.24,23.7912105619,133.0
2021-07-08 02:00:00,55.693,7.457,56.1900088806,28.693,-12.323,31.227305007,27.0,19.78,33.4701120404,133.07,54.883,-12.403,56.2670249613,28.693,-12.323,31.227305007,26.19,-0.08,26.1901221838,133.4
2021-07-08 02:30:00,56.2925,7.3105,56.7652091206,28.3425,-12.3695,30.9241303273,27.95,19.68,34.1834009426,133.14,55.5125,-12.5195,56.9067266367,28.3425,-12.3695,30.9241303273,27.17,-0.15,27.1704140565,133.47
2021-07-08 03:00:00,53.823,6.3725,54.1989306652,28.443,-12.0175,30.877573662,25.38,18.39,31.3422478454,133.14,53.003,-13.3775,54.6651215607,28.443,-12.0175,30.877573662,24.56,-1.3599999999999999,24.5976259017,133.47
2021-07-08 03:30:00,55.621,6.4415,55.9927545603,28.481,-12.0085,30.9090833454,27.14,18.45,32.8174054428,132.69,54.851,-13.2585,56.4306656283,28.481,-12.0085,30.9090833454,26.37,-1.25,26.3996098456,133.02
2021-07-08 04:00:00,56.2215,6.816,56.6331609417,28.0315,-11.894,30.4504881447,28.19,18.71,33.8340095171,132.55,55.4815,-12.884,56.9578291216,28.0315,-11.894,30.4504881447,27.45,-0.99,27.4678466575,132.87
2021-07-08 04:30:00,58.3015,7.0105,58.7214782895,27.9715,-11.7195,30.3274049747,30.33,18.73,35.6471850221,132.68,57.6115,-12.5695,58.9667470911,27.9715,-11.7195,30.3274049747,29.64,-0.85,29.6521854169,133.0
2021-07-08 05:00:00,59.527,7.473,59.9942452074,28.897,-12.007,31.2922459724,30.63,19.48,36.2996873265,132.41,58.827,-12.177,60.0740814162,28.897,-12.007,31.2922459724,29.93,-0.17,29.9304827893,132.73
2021-07-08 05:30:00,56.2465,6.8,56.6560567129,28.6165,-12.15,31.089010474,27.63,18.95,33.5040206542,132.58,55.4865,-12.86,56.9572759378,28.6165,-12.15,31.089010474,26.87,-0.71,26.8793787131,132.9
2021-07-08 06:00:00,55.971,6.8004999999999995,56.3826182547,28.651,-11.9095,31.0276649339,27.32,18.71,33.1126335407,132.39,55.201,-12.7795,56.6609744114,28.651,-11.9095,31.0276649339,26.55,-0.87,26.5642504129,132.71
2021-07-08 06:30:00,58.329,7.509,58.8103504666,29.579,-12.241,32.0118622076,28.75,19.75,34.8801519492,132.47,57.579,-12.141,58.84509429,29.579,-12.241,32.0118622076,28.0,0.1,28.0001785709,132.79
2021-07-08 07:00:00,60.6845,7.6115,61.1599826071,29.3345,-11.6885,31.5774274205,31.35,19.3,36.8145691269,132.47,59.9945,-11.9085,61.1649605779,29.3345,-11.6885,31.5774274205,30.66,-0.22,30.6607892919,132.79
2021-07-08 07:30:00,65.6725,3.52,65.7667671111,31.3425,-11.61,33.4237102406,34.33,15.13,37.5162071644,132.11,65.1325,-15.89,67.042782283,31.3425,-11.61,33.4237102406,33.79,-4.28,34.059983852,132.44
2021-07-08 08:00:00,66.1815,2.3925,66.2247310187,33.1815,-10.7575,34.8817394707,33.0,13.15,35.5235485277,131.53,65.6115,-17.0575,67.792530846,33.1815,-10.7575,34.8817394707,32.43,-6.3,33.0362664355,131.84
2021-07-08 08:30:00,67.4905,2.778,67.5476489173,33.6605,-12.032,35.7463044838,33.83,14.81,36.9297305704,131.4,66.9305,-16.522,68.9395990288,33.6605,-12.032,35.7463044838,33.27,-4.49,33.5716100299,131.71
2021-07-08 09:00:00,66.9275,2.7425,66.9836663859,33.6875,-12.4575,35.917084549,33.24,15.2,36.550480161,131.12,66.3375,-16.5675,68.3750390311,33.6875,-12.4575,35.917084549,32.65,-4.11,32.9076677995,131.42
2021-07-08 09:30:00,66.805,3.1,66.8768870762,33.955,-12.86,36.3086990265,32.85,15.96,36.521830458,131.12,66.195,-16.4,68.1963197321,33.955,-12.86,36.3086990265,32.24,-3.54,32.4337663555,131.42
2021-07-08 10:00:00,65.243,3.1405,65.3185409302,35.363,-13.1895,37.7426109225,29.88,16.33,34.0511864698,131.79,64.553,-16.4695,66.6208243663,35.363,-13.1895,37.7426109225,29.19,-3.2800000000000002,29.3737042267,132.09
2021-07-08 10:30:00,66.4165,3.192,66.4931600712,35.9165,-13.338,38.3131467808,30.5,16.53,34.6913663611,132.08,65.7265,-16.428,67.7484463752,35.9165,-13.338,38.3131467808,29.81,-3.09,29.9697213868,132.39
2021-07-08 11:00:00,68.115,3.5375,68.2067968112,38.555,-13.3425,40.7984108912,29.56,16.88,34.0400940069,132.08,67.405,-16.0425,69.287775482,38.555,-13.3425,40.7984108912,28.85,-2.7,28.9760677111,132.39
2021-07-08 11:30:00,67.278,3.0725,67.3481220247,40.508,-13.6775,42.754790027,26.77,16.75,31.5784008461,131.98,66.498,-16.4775,68.5090651684,40.508,-13.6775,42.754790027,25.99,-2.8,26.1403921164,132.27
2021-07-08 12:00:00,67.614,3.2315,67.6911780681,40.594,-13.7885,42.8718505345,27.02,17.02,31.9336938045,131.7,66.864,-16.2685,68.8146684091,40.594,-13.7885,42.8718505345,26.27,-2.48,26.3868016251,131.99
2021-07-08 12:30:00,68.639,3.4965,68.7279989033,42.349,-14.6935,44.8256259661,26.29,18.19,31.9693634594,131.63,67.849,-15.9735,69.7039418057,42.349,-14.6935,44.8256259661,25.5,-1.28,25.5321052794,131.91
2021-07-08 13:00:00,65.4195,3.0665,65.4913307431,40.8795,-14.1735,43.26686518,24.54,17.24,29.9904851578,131.52,64.5895,-16.5235,66.6695549895,40.8795,-14.1735,43.26686518,23.71,-2.35,23.8261746825,131.8
2021-07-08 13:30:00,63.1835,2.6109999999999998,63.2374255742,36.3535,-13.309,38.7131301143,26.83,15.92,31.1976810036,131.86,62.4235,-17.089,64.7203775735,36.3535,-13.309,38.7131301143,26.07,-3.7800000000000002,26.3426137655,132.15
2021-07-08 14:00:00,65.8575,2.849,65.9190951641,34.7675,-12.771,37.0388646863,31.09,15.62,34.7932823976,132.19,65.2075,-16.811,67.3396449148,34.7675,-12.771,37.0388646863,30.44,-4.04,30.7069243006,132.49
2021-07-08 14:30:00,67.2425,3.1195,67.3148207047,36.3025,-13.0805,38.5871868176,30.94,16.2,34.9245415145,132.24,66.5925,-16.4605,68.5967135984,36.3025,-13.0805,38.5871868176,30.29,-3.38,30.4780002625,132.54
2021-07-08 15:00:00,68.275,3.1855,68.3492723827,39.885,-13.9345,42.2490652589,28.39,17.12,33.1524735125,131.95,67.555,-16.3645,69.5088115655,39.885,-13.9345,42.2490652589,27.67,-2.43,27.7764972594,132.25
2021-07-08 15:30:00,67.4225,3.306,67.5035046664,36.4625,-13.514,38.8862713853,30.96,16.82,35.2339892717,131.89,66.7525,-16.334,68.7218728808,36.4625,-13.514,38.8862713853,30.29,-2.8200000000000003,30.4209878209,132.19
2021-07-08 16:00:00,66.638,3.2875,66.7190430106,34.658,-11.9125,36.6481189183,31.98,15.2,35.4084792105,132.18,65.998,-16.4625,68.020216923,34.658,-11.9125,36.6481189183,31.34,-4.55,31.6685664342,132.49
2021-07-08 16:30:00,68.3375,2.8015,68.3948997258,37.1775,-12.4985,39.2221749588,31.16,15.3,34.7136226862,132.46,67.6975,-16.9385,69.7844129337,37.1775,-12.4985,39.2221749588,30.52,-4.44,30.8412710503,132.78
2021-07-08 17:00:00,69.0925,2.6535,69.1434351078,37.0625,-12.3665,39.0712071544,32.03,15.02,35.3768469483,132.5,68.4625,-17.1365,70.5745955603,37.0625,-12.3665,39.0712071544,31.4,-4.77,31.7602408681,132.82
2021-07-08 17:30:00,66.319,1.432,66.3344585039,35.599,-12.468,37.7192235472,30.72,13.9,33.7183688811,132.6,65.659,-18.458,68.20412044,35.599,-12.468,37.7192235472,30.06,-5.99,30.6509983524,132.92
2021-07-08 18:00:00,69.041,1.919,69.0676642286,35.911,-12.361,37.9788657282,33.13,14.28,36.076520065,132.86,68.451,-17.891,70.7504578218,35.911,-12.361,37.9788657282,32.54,-5.53,33.0065523798,133.18
2021-07-08 18:30:00,70.3185,1.6960000000000002,70.3389497949,36.4285,-12.594,38.5440585337,33.89,14.29,36.7795622595,132.65,69.7385,-18.194,72.0727411595,36.4285,-12.594,38.5440585337,33.31,-5.6,33.7774495781,132.97
2021-07-08 19:00:00,64.4455,6.6395,64.7866145936,37.0055,-12.9205,39.1962542917,27.44,19.56,33.697881239,132.91,63.6255,-13.2905,64.9987818386,37.0055,-12.9205,39.1962542917,26.62,-0.37,26.6225712507,133.23
2021-07-08 19:30:00,67.335,8.0925,67.8195457169,36.275,-12.7075,38.4363913661,31.06,20.8,37.3813268892,133.23,66.625,-11.7175,67.647545641,36.275,-12.7075,38.4363913661,30.35,0.99,30.3661423299,133.55
2021-07-08 20:00:00,66.404,7.5215,66.8286179586,34.684,-11.8485,36.6519686818,31.72,19.37,37.1665884902,133.13,65.724,-12.0485,66.8192377108,34.684,-11.8485,36.6519686818,31.04,-0.2,31.0406443232,133.46
2021-07-08 20:30:00,66.188,6.609,66.5171423394,33.828,-11.731,35.8043285791,32.36,18.34,37.1957685765,132.26,65.538,-12.861,66.7879836872,33.828,-11.731,35.8043285791,31.71,-1.13,31.7301276392,132.59
2021-07-08 21:00:00,70.596,3.8635,70.7016396433,33.036,-11.0465,34.8339268279,37.56,14.91,40.4111581126,131.83,70.146,-15.3465,71.8051277991,33.036,-11.0465,34.8339268279,37.11,-4.3,37.3582935906,132.15
2021-07-08 21:30:00,70.476,3.4735,70.5615460308,31.826,-11.5565,33.8592227945,38.65,15.03,41.4695478635,130.92,70.036,-15.5465,71.7407482415,31.826,-11.5565,33.8592227945,38.21,-3.99,38.4177589143,131.23
2021-07-08 22:00:00,68.5145,3.207,68.5895149367,31.2645,-11.643,33.3620804095,37.25,14.85,40.1009351512,130.39,68.0445,-15.943,69.8872894685,31.2645,-11.643,33.3620804095,36.78,-4.3,37.0305063427,130.7
2021-07-08 22:30:00,65.464,2.8325,65.5252497305,27.984,-11.7475,30.3497613211,37.48,14.58,40.2160017903,130.81,64.984,-16.4375,67.0306770237,27.984,-11.7475,30.3497613211,37.0,-4.69,37.2960601136,131.13
2021-07-08 23:00:00,62.316,2.454,62.3643004611,27.556,-11.986,30.0499140099,34.76,14.44,37.640021254,131.22,61.776,-17.016,64.0766605871,27.556,-11.986,30.0499140099,34.22,-5.03,34.5877044627,131.55
2021-07-08 23:30:00,62.2415,2.004,62.2737532051,27.7815,-11.406,30.0317927911,34.46,13.41,36.9772862714,131.69,61.6915,-17.726,64.187633141,27.7815,-11.406,30.0317927911,33.91,-6.32,34.4939197541,132.02
2021-07-09 00:00:00,61.4935,1.941,61.5241255383,28.4635,-11.459,30.6835381475,33.03,13.4,35.6446475645,132.52,60.9035,-17.879,63.4735768115,28.4635,-11.459,30.6835381475,32.44,-6.42,33.0691699321,132.86
2021-07-09 00:30:00,61.042,2.0565,61.0766318345,28.512,-11.3435,30.6856503312,32.53,13.4,35.1818262744,132.79,60.442,-17.5835,62.9477150995,28.512,-11.3435,30.6856503312,31.93,-6.24,32.5340206553,133.13
2021-07-09 01:00:00,60.593,2.0825,60.628775802,28.233,-11.4475,30.4655140323,32.36,13.53,35.0746418371,132.14,59.993,-17.5775,62.5150266356,28.233,-11.4475,30.4655140323,31.76,-6.13,32.3461666972,132.47
2021-07-09 01:30:00,60.357,1.788,60.3834778147,28.617,-11.762,30.9398987232,31.74,13.55,34.5113039452,132.3,59.757,-17.922,62.3866743223,28.617,-11.762,30.9398987232,31.14,-6.16,31.7434276662,132.63
2021-07-09 02:00:00,63.2635,2.1965,63.3016196041,28.2435,-11.4735,30.4850208217,35.02,13.67,37.5934741677,132.35,62.7335,-17.3535,65.0894460301,28.2435,-11.4735,30.4850208217,34.49,-5.88,34.987633529600004,132.68
2021-07-09 02:30:00,59.801,1.5125000000000002,59.8201241828,28.201,-11.7875,30.5653653217,31.6,13.3,34.2848362983,132.03,59.191,-18.1875,61.9222063338,28.201,-11.7875,30.5653653217,30.99,-6.4,31.6439583491,132.35
2021-07-09 03:00:00,59.6815,1.3165,59.6960184141,28.1815,-11.7635,30.5381216597,31.5,13.08,34.1077176017,132.37,59.0615,-18.3735,61.8534258105,28.1815,-11.7635,30.5381216597,30.88,-6.61,31.5795265956,132.7
2021-07-09 03:30:00,58.0395,1.005,58.0482005341,28.3795,-11.925,30.7831389766,29.66,12.93,32.3558418218,132.37,57.3895,-18.765,60.3794661723,28.3795,-11.925,30.7831389766,29.01,-6.84,29.8054642641,132.7
2021-07-09 04:00:00,59.5535,1.3745,59.5693596784,27.6335,-11.3855,29.8871198428,31.92,12.76,34.3759218058,132.46,58.9535,-18.3255,61.7360438682,27.6335,-11.3855,29.8871198428,31.32,-6.94,32.0796820433,132.79
2021-07-09 04:30:00,58.9415,0.9955,58.9499062128,24.1815,-11.1445,26.626017774,34.76,12.14,36.8189788017,132.28,58.4115,-18.7445,61.3454123183,24.1815,-11.1445,26.626017774,34.23,-7.6,35.0635551535,132.61
2021-07-09 05:00:00,58.034,0.5740000000000001,58.0368385769,22.224,-11.446,24.998341785,35.81,12.02,37.7734893808,132.53,57.524,-19.156,60.6297197091,22.224,-11.446,24.998341785,35.3,-7.71,36.132175412,132.87
2021-07-09 05:30:00,57.2775,1.0635,57.2873724175,22.3575,-11.7665,25.2647645645,34.92,12.83,37.2023561082,132.5,56.7075,-19.0265,59.8142813925,22.3575,-11.7665,25.2647645645,34.35,-7.26,35.1088322221,132.83
2021-07-09 06:00:00,57.3255,0.554,57.3281768963,21.9655,-11.626,24.8525062368,35.36,12.18,37.3989572047,133.66,56.7855,-19.316,59.9808374921,21.9655,-11.626,24.8525062368,34.82,-7.69,35.6590591575,134.0
2021-07-09 06:30:00,56.748,0.7355,56.7527661374,22.608,-11.7345,25.4719483795,34.14,12.47,36.3461208384,132.92,56.198,-19.0745,59.3468765332,22.608,-11.7345,25.4719483795,33.59,-7.34,34.3826075218,133.26
2021-07-09 07:00:00,58.3555,1.159,58.3670083288,22.3455,-11.491,25.1269666146,36.01,12.65,38.1672975203,132.63,57.8155,-18.551,60.7187915002,22.3455,-11.491,25.1269666146,35.47,-7.06,36.1657918481,132.96
2021-07-09 07:30:00,60.88,1.4355,60.8969215991,22.07,-11.3945,24.8378648489,38.81,12.83,40.8757262932,132.29,60.45,-17.8545,63.0316243663,22.07,-11.3945,24.8378648489,38.38,-6.46,38.9198663924,132.62
2021-07-09 08:00:00,64.355,2.4775,64.4026709947,26.165,-11.1225,28.4309203377,38.19,13.6,40.5393154851,131.13,63.885,-16.8625,66.072968234,26.165,-11.1225,28.4309203377,37.72,-5.74,38.1542396072,131.44
2021-07-09 08:30:00,64.287,2.2335,64.3257871405,27.247,-10.9365,29.3599393945,37.04,13.17,39.3117094515,131.17,63.817,-17.0065,66.0441559205,27.247,-10.9365,29.3599393945,36.57,-6.07,37.0703358496,131.48
2021-07-09 09:00:00,67.0125,2.7435,67.0686361014,26.9625,-10.836500000000001,29.0586671838,40.05,13.58,42.2897020562,130.9,66.6025,-16.4365,68.600667187,26.9625,-10.836500000000001,29.0586671838,39.64,-5.6,40.0336058831,131.21
2021-07-09 09:30:00,65.2525,2.3705,65.2955436956,26.6925,-10.7595,28.7794439922,38.56,13.13,40.7341441545,130.9,64.8225,-16.7195,66.9439929083,26.6925,-10.7595,28.7794439922,38.13,-5.96,38.5929851139,131.18
2021-07-09 10:00:00,65.3335,2.6495,65.3872011368,28.0935,-11.3605,30.3035592381,37.24,14.01,39.7881602993,130.51,64.8535,-16.6505,66.9568190142,28.0935,-11.3605,30.3035592381,36.76,-5.29,37.1386819906,130.81
2021-07-09 10:30:00,64.7855,2.5765000000000002,64.836713076,26.2755,-12.1435,28.9459235904,38.51,14.72,41.2273998695,130.76,64.3155,-16.6335,66.4315953632,26.2755,-12.1435,28.9459235904,38.04,-4.49,38.3040689745,131.06
2021-07-09 11:00:00,66.9175,2.8935,66.9800279822,28.3675,-12.6365,31.0547289233,38.55,15.53,41.5605991295,131.0,66.4375,-16.3065,68.4093805592,28.3675,-12.6365,31.0547289233,38.07,-3.67,38.2464874204,131.31
2021-07-09 11:30:00,65.912,2.8895,65.9753056397,33.112,-13.0205,35.5800219821,32.8,15.91,36.4550147442,131.0,65.302,-16.5705,67.3716013929,33.112,-13.0205,35.5800219821,32.19,-3.55,32.3851601818,131.31
2021-07-09 12:00:00,64.6355,2.819,64.6969444506,32.7255,-13.171,35.2765303176,31.91,15.99,35.6921307854,131.71,63.9955,-16.671,66.1312805051,32.7255,-13.171,35.2765303176,31.27,-3.5,31.4652649758,132.02
2021-07-09 12:30:00,65.1545,3.098,65.2281110738,29.8845,-13.232,32.6828573453,35.27,16.33,38.8669756992,131.76,64.5845,-16.322,66.6150532857,29.8845,-13.232,32.6828573453,34.7,-3.09,34.8373090235,132.06
2021-07-09 13:00:00,69.0215,3.7695,69.1243560006,30.7615,-12.4605,33.1893649005,38.26,16.23,41.5600830124,131.57,68.5415,-15.5905,70.2922535739,30.7615,-12.4605,33.1893649005,37.78,-3.13,37.9094355009,131.87
2021-07-09 13:30:00,68.688,3.8565,68.7961767561,28.418,-11.8635,30.7948917233,40.27,15.72,43.22951885,131.57,68.238,-15.5935,69.9970134095,28.418,-11.8635,30.7948917233,39.82,-3.73,39.9943158461,131.87
2021-07-09 14:00:00,68.4865,3.058,68.5547375916,29.3865,-12.222,31.8267759324,39.1,15.28,41.9796188644,131.84,68.0165,-16.532,69.9967948998,29.3865,-12.222,31.8267759324,38.63,-4.31,38.8696925637,132.14
2021-07-09 14:30:00,67.447,2.476,67.4924320572,29.537,-12.754,32.1729526932,37.91,15.23,40.8548773098,132.28,66.957,-17.134,69.1144977917,29.537,-12.754,32.1729526932,37.42,-4.38,37.6754668186,132.59
2021-07-09 15:00:00,63.4745,2.085,63.5087346374,25.1645,-12.265,27.9943259474,38.31,14.35,40.909395009,132.28,62.9845,-17.625,65.4040355425,25.1645,-12.265,27.9943259474,37.82,-5.36,38.1979318812,132.59
2021-07-09 15:30:00,66.15,2.607,66.2013515648,24.87,-12.223,27.7113447707,41.28,14.83,43.8630516494,132.55,65.73,-17.043,67.9035842132,24.87,-12.223,27.7113447707,40.86,-4.82,41.1433105134,132.85
2021-07-09 16:00:00,67.3675,3.0735,67.4375745301,25.9075,-12.1865,28.6305665068,41.46,15.26,44.1791715631,132.47,66.9575,-16.5965,68.9836982083,25.9075,-12.1865,28.6305665068,41.05,-4.41,41.2862035067,132.78
2021-07-09 16:30:00,68.1555,3.1725,68.229296761,27.1755,-11.6675,29.5742853929,40.98,14.84,43.584240271,132.57,67.7255,-16.5975,69.729623235,27.1755,-11.6675,29.5742853929,40.55,-4.93,40.848591163,132.89
2021-07-09 17:00:00,70.3035,3.3735,70.3843918387,26.8735,-11.4365,29.2057962483,43.43,14.81,45.8857385252,132.97,69.9335,-16.3865,71.8276534804,26.8735,-11.4365,29.2057962483,43.06,-4.95,43.3435819932,133.3
2021-07-09 17:30:00,69.978,2.918,70.0388121544,25.528,-11.482,27.991339875,44.45,14.4,46.7243245002,132.89,69.638,-16.832,71.6433337304,25.528,-11.482,27.991339875,44.11,-5.35,44.433260065,133.3
2021-07-09 18:00:00,69.531,2.74,69.584966487,23.701,-11.71,26.4359887464,45.83,14.45,48.0540466558,132.89,69.211,-16.99,71.2658587333,23.701,-11.71,26.4359887464,45.51,-5.28,45.8152649234,133.22
2021-07-09 18:30:00,66.728,2.6005000000000003,66.7786536571,22.278,-11.2495,24.9571740037,44.45,13.85,46.5577598258,132.89,66.378,-17.2495,68.582681008,22.278,-11.2495,24.9571740037,44.1,-6.0,44.5062916901,133.22
2021-07-09 19:00:00,66.042,2.2425,66.0800618209,22.032,-11.0275,24.6376699436,44.01,13.27,45.9670860508,133.08,65.682,-17.6575,68.0140605335,22.032,-11.0275,24.6376699436,43.65,-6.63,44.1506443894,133.41
2021-07-09 19:30:00,67.5845,2.6205,67.6352841385,21.7245,-11.0795,24.3866607083,45.86,13.7,47.8626117131,133.24,67.2745,-17.2795,69.4581850504,21.7245,-11.0795,24.3866607083,45.55,-6.2,45.9700174027,133.58
2021-07-09 20:00:00,65.024,1.458,65.0403439413,21.694,-11.672,24.6346345619,43.33,13.13,45.2756645451,133.49,64.664,-18.232,67.1851078737,21.694,-11.672,24.6346345619,42.97,-6.5600000000000005,43.4678559398,133.83
2021-07-09 20:30:00,64.019,0.8290000000000001,64.0243672519,21.549,-11.731,24.5351943542,42.47,12.56,44.288311099,132.53,63.669,-18.721,66.3642780568,21.549,-11.731,24.5351943542,42.12,-6.99,42.6960712478,132.86
2021-07-09 21:00:00,64.943,1.145,64.9530928748,21.303,-11.565,24.2397820535,43.64,12.71,45.4532034075,132.0,64.603,-18.395,67.1708540514,21.303,-11.565,24.2397820535,43.3,-6.83,43.8353612966,132.33
2021-07-09 21:30:00,64.5705,1.121,64.580230034,21.2705,-11.459,24.1607709159,43.3,12.58,45.0904247041,132.0,64.2405,-18.339,66.80689157,21.2705,-11.459,24.1607709159,42.97,-6.88,43.5172988592,132.33
2021-07-09 22:00:00,64.619,1.25,64.6310889665,21.409,-11.42,24.2644118206,43.21,12.67,45.0292460519,131.84,64.269,-18.37,66.842810092,21.409,-11.42,24.2644118206,42.86,-6.95,43.419835329,132.17
2021-07-09 22:30:00,64.47,0.769,64.4745861639,20.4,-11.131,23.2391729844,44.07,11.9,45.648383323,132.34,64.15,-18.931,66.8850152202,20.4,-11.131,23.2391729844,43.75,-7.8,44.4398751123,132.66
2021-07-09 23:00:00,63.721,0.8695,63.7269320715,20.651,-11.1305,23.4595786674,43.07,12.0,44.7104562714,132.68,63.381,-18.7705,66.1020637443,20.651,-11.1305,23.4595786674,42.73,-7.64,43.4076318175,133.02
2021-07-09 23:30:00,62.108,0.6335000000000001,62.1112307578,21.318,-11.4265,24.1872285773,40.79,12.06,42.5354875369,132.39,61.728,-18.9765,64.5790487407,21.318,-11.4265,24.1872285773,40.41,-7.55,41.109252,132.73
2021-07-10 00:00:00,61.765,0.745,61.7694928747,21.585,-11.445,24.4315421126,40.18,12.19,41.988432931,132.24,61.355,-18.925,64.2074111766,21.585,-11.445,24.4315421126,39.77,-7.48,40.4673114995,132.58
2021-07-10 00:30:00,59.6415,0.3715,59.642657004,21.2515,-11.2185,24.0308342448,38.39,11.59,40.1013740413,132.5,59.2015,-19.2685,62.2582741047,21.2515,-11.2185,24.0308342448,37.95,-8.05,38.7943939249,132.85
2021-07-10 01:00:00,59.5445,0.747,59.5491854625,21.4745,-11.253,24.2442603362,38.07,12.0,39.9164740427,132.29,59.0945,-19.073,62.0962097012,21.4745,-11.253,24.2442603362,37.62,-7.82,38.424169477,132.63
2021-07-10 01:30:00,59.417,0.489,59.4190121931,21.037,-11.361,23.9087366877,38.38,11.85,40.167734564,132.86,58.957,-19.281,62.0297090917,21.037,-11.361,23.9087366877,37.92,-7.92,38.7382601571,133.2
2021-07-10 02:00:00,59.237,0.7315,59.2415163652,21.087,-11.5085,24.0230543697,38.15,12.24,40.0654477075,132.73,58.787,-19.1285,61.820796511,21.087,-11.5085,24.0230543697,37.7,-7.62,38.4623764216,133.07
2021-07-10 02:30:00,62.234,0.8335,62.2395812827,21.474,-11.6165,24.4146625668,40.76,12.45,42.6190110162,133.0,61.834,-18.8165,64.6336153116,21.474,-11.6165,24.4146625668,40.36,-7.2,40.9971901476,133.33
2021-07-10 03:00:00,59.713,0.47200000000000003,59.7148654273,21.293,-11.598,24.2467617013,38.42,12.07,40.2713458926,132.49,59.273,-19.338,62.3477888381,21.293,-11.598,24.2467617013,37.98,-7.74,38.7606501493,132.82
2021-07-10 03:30:00,59.6465,0.5035000000000001,59.6486250847,21.1065,-11.5365,24.0535896386,38.54,12.04,40.3768894295,132.87,59.1965,-19.3365,62.2746003159,21.1065,-11.5365,24.0535896386,38.09,-7.8,38.8804333824,133.21
2021-07-10 04:00:00,58.631,0.6235,58.6343151512,24.601,-11.7465,27.2615014856,34.03,12.37,36.2085321437,132.98,58.071,-19.3665,61.2152134951,24.601,-11.7465,27.2615014856,33.47,-7.62,34.3264518994,133.32
2021-07-10 04:30:00,56.585,0.0805,56.5850572612,28.515,-12.3395,31.0703795479,28.07,12.42,30.6949719009,133.28,55.895,-19.9095,59.3349746376,28.515,-12.3395,31.0703795479,27.38,-7.57,28.407205072,133.62
2021-07-10 05:00:00,56.2485,-0.1505,56.2487013406,29.3885,-12.6105,31.9798161736,26.86,12.46,29.6093093469,133.03,55.5185,-20.1905,59.0758845258,29.3885,-12.6105,31.9798161736,26.13,-7.58,27.2072288188,133.37
2021-07-10 05:30:00,59.459,0.7095,59.4632329364,29.189,-12.5305,31.7649358767,30.27,13.24,33.038924014,133.24,58.819,-19.2205,61.879741283,29.189,-12.5305,31.7649358767,29.63,-6.69,30.3758621277,133.57
2021-07-10 06:00:00,59.8665,0.6005,59.8695116274,28.8365,-12.4295,31.4012133922,31.03,13.03,33.6547440935,133.01,59.2465,-19.2295,62.2890153438,28.8365,-12.4295,31.4012133922,30.41,-6.8,31.1610028722,133.33
2021-07-10 06:30:00,60.692,0.7955,60.6972131506,28.972,-12.3345,31.4883577573,31.72,13.13,34.3300932128,132.69,60.112,-19.0145,63.0476308377,28.972,-12.3345,31.4883577573,31.14,-6.68,31.8484222529,133.02
2021-07-10 07:00:00,60.8135,0.5205000000000001,60.8157274272,29.1635,-12.0895,31.5700133434,31.65,12.61,34.0695553244,132.56,60.2035,-19.1895,63.1878020072,29.1635,-12.0895,31.5700133434,31.04,-7.1,31.8416645294,132.88
2021-07-10 07:30:00,62.293,0.926,62.299882223,30.863,-11.814,33.0468661903,31.43,12.74,33.9138983309,132.25,61.703,-18.804,64.5046558397,30.863,-11.814,33.0468661903,30.84,-6.99,31.6222342664,132.56
2021-07-10 08:00:00,61.0935,0.47600000000000003,61.0953543099,32.7035,-11.154,34.5533012641,28.39,11.63,30.6797816159,132.25,60.4535,-19.134,63.409270759500004,32.7035,-11.154,34.5533012641,27.75,-7.98,28.8746064908,132.53
2021-07-10 08:30:00,63.301,0.735,63.3052669689,34.011,-11.195,35.8060909064,29.29,11.93,31.6263972023,131.7,62.681,-18.845,65.4525918967,34.011,-11.195,35.8060909064,28.67,-7.65,29.6730753378,132.01
2021-07-10 09:00:00,64.49,0.9245000000000001,64.4966262703,35.19,-11.4555,37.0076286764,29.3,12.38,31.808087022,131.64,63.86,-18.6355,66.5235406473,35.19,-11.4555,37.0076286764,28.67,-7.18,29.5553937548,131.95
2021-07-10 09:30:00,63.478,0.6795,63.4816367484,33.678,-10.7605,35.3552831165,29.8,11.44,31.9204260623,131.69,62.868,-18.8105,65.6217977066,33.678,-10.7605,35.3552831165,29.19,-8.05,30.2796730498,132.0
2021-07-10 10:00:00,61.4715,0.404,61.4728275602,32.9215,-10.366,34.5149115347,28.55,10.77,30.5138558691,131.42,60.8415,-19.056,63.7559350825,32.9215,-10.366,34.5149115347,27.92,-8.69,29.2411097601,131.73
2021-07-10 10:30:00,65.544,-1.157,65.5542110394,33.334,-10.687,35.0052499634,32.21,9.53,33.590251562,131.22,65.024,-20.667,68.2293592598,33.334,-10.687,35.0052499634,31.69,-9.98,33.2243359603,131.52
2021-07-10 11:00:00,67.441,-3.216,67.517635748,36.111,-10.916,37.724837667,31.33,7.7,32.2623449241,131.34,66.921,-22.686,70.661692854,36.111,-10.916,37.724837667,30.81,-11.77,32.9816464113,131.64
2021-07-10 11:30:00,67.5715,-3.0385,67.6397818928,39.0815,-11.9185,40.8584664972,28.49,8.88,29.8418246761,131.09,66.9515,-22.7085,70.6978028265,39.0815,-11.9185,40.8584664972,27.87,-10.79,29.8857993033,131.39
2021-07-10 12:00:00,65.5685,-3.155,65.6443616562,37.7285,-11.105,39.3288791761,27.84,7.95,28.9528599624,131.79,64.9485,-22.865,68.8557613947,37.7285,-11.105,39.3288791761,27.22,-11.76,29.6517453112,132.09
2021-07-10 12:30:00,64.7155,-2.9195,64.7813199966,34.8555,-10.7795,36.484291147,29.86,7.86,30.8771630821,131.79,64.1455,-22.7395,68.0568147249,34.8555,-10.7795,36.484291147,29.29,-11.96,31.637725898,132.06
2021-07-10 13:00:00,66.528,-2.855,66.5892319298,34.858,-10.725,36.4706154184,31.67,7.87,32.633200885,132.18,65.988,-22.625,69.7589189208,34.858,-10.725,36.4706154184,31.13,-11.9,33.3269695592,132.47
2021-07-10 13:30:00,66.3285,-3.4195,66.4165859744,33.4385,-10.8995,35.1700495095,32.89,7.48,33.7298458342,132.08,65.8085,-23.2595,69.7980158207,33.4385,-10.8995,35.1700495095,32.37,-12.36,34.6494805156,132.38
2021-07-10 14:00:00,65.7725,-3.598,65.8708384663,32.8225,-11.418,34.7517946335,32.95,7.82,33.8652461972,132.32,65.2725,-23.328,69.3159061129,32.8225,-11.418,34.7517946335,32.45,-11.91,34.5666110575,132.63
2021-07-10 14:30:00,65.066,-3.5335,65.1618751898,32.986,-12.0135,35.1055605033,32.08,8.48,33.1818745703,131.95,64.506,-23.4235,68.6271403182,32.986,-12.0135,35.1055605033,31.52,-11.41,33.5216124314,132.26
2021-07-10 15:00:00,62.6645,-3.8745000000000003,62.7841644883,32.5845,-12.3445,34.8444589641,30.08,8.47,31.2497567991,132.48,62.0745,-23.7145,66.4501396575,32.5845,-12.3445,34.8444589641,29.49,-11.37,31.6059646269,132.79
2021-07-10 15:30:00,64.9195,-3.2835,65.0024834333,31.2295,-11.8035,33.3856897862,33.69,8.52,34.7506330878,132.28,64.4095,-23.1435,68.4412542441,31.2295,-11.8035,33.3856897862,33.18,-11.34,35.0643408608,132.59
2021-07-10 16:00:00,62.789,-3.838,62.9061901962,30.749,-11.828,32.9454486234,32.04,7.99,33.0212310491,132.44,62.249,-23.738,66.6215479031,30.749,-11.828,32.9454486234,31.5,-11.91,33.6763730232,132.75
2021-07-10 16:30:00,63.385,-1.552,63.4039977367,32.585,-12.392,34.8617826423,30.8,10.84,32.6518850911,132.53,62.775,-21.432,66.3327313549,32.585,-12.392,34.8617826423,30.19,-9.04,31.514404643,132.85
2021-07-10 17:00:00,67.6435,1.2105000000000001,67.6543302568,37.1635,-12.0495,39.0680967351,30.48,13.26,33.2394043268,132.56,67.0135,-18.4495,69.5067855141,37.1635,-12.0495,39.0680967351,29.85,-6.4,30.5283884278,132.85
2021-07-10 17:30:00,67.1095,1.1905000000000001,67.1200587045,37.6695,-12.2895,39.6235162561,29.44,13.48,32.3793761521,132.03,66.4795,-18.5195,69.0108382828,37.6695,-12.2895,39.6235162561,28.81,-6.23,29.4759054144,132.33
2021-07-10 18:00:00,67.9345,1.1455,67.9441569268,37.8745,-12.3045,39.8230896654,30.06,13.45,32.9318402158,132.2,67.3145,-18.4845,69.8062937743,37.8745,-12.3045,39.8230896654,29.44,-6.18,30.0816555395,132.5
2021-07-10 18:30:00,66.253,0.7715000000000001,66.2574918122,36.763,-12.1685,38.7245472698,29.49,12.94,32.2040944602,131.95,65.613,-18.9685,68.2998518392,36.763,-12.1685,38.7245472698,28.85,-6.8,29.6405549881,132.24
2021-07-10 19:00:00,67.7505,0.723,67.7543576403,35.0505,-11.467,36.8785796805,32.7,12.19,34.8982248832,132.18,67.2005,-18.867,69.7987885944,35.0505,-11.467,36.8785796805,32.15,-7.4,32.9906426127,132.47
2021-07-10 19:30:00,66.0835,0.8200000000000001,66.0885873071,33.3435,-11.63,35.3135369547,32.74,12.45,35.0272765142,132.22,65.5035,-18.89,68.172872994,33.3435,-11.63,35.3135369547,32.16,-7.26,32.9692766072,132.53
2021-07-10 20:00:00,62.212,0.20600000000000002,62.2123410587,32.042,-11.364,33.9975037319,30.17,11.57,32.3124403288,132.22,61.592,-19.544,64.6184369975,32.042,-11.364,33.9975037319,29.55,-8.18,30.6612931886,132.53
2021-07-10 20:30:00,59.9225,0.23750000000000002,59.9229706582,31.7225,-11.8125,33.8504381434,28.2,12.05,30.6666349638,132.18,59.2325,-19.7125,62.4265305179,31.7225,-11.8125,33.8504381434,27.51,-7.9,28.6218465512,132.5
2021-07-10 21:00:00,58.6115,-0.157,58.6117102741,31.3115,-11.387,33.3177700522,27.3,11.23,29.5195342104,132.79,57.9215,-20.107,61.3122468292,31.3115,-11.387,33.3177700522,26.61,-8.72,28.0023302602,133.13
2021-07-10 21:30:00,61.2975,0.08650000000000001,61.2975610322,30.9175,-12.0235,33.1731270534,30.38,12.11,32.7046862086,132.68,60.6675,-19.9135,63.8521185122,30.9175,-12.0235,33.1731270534,29.75,-7.89,30.7784762456,133.0
2021-07-10 22:00:00,64.9225,0.7745000000000001,64.9271195765,31.0525,-11.6855,33.17843677,33.87,12.46,36.0891742771,133.02,64.3625,-19.1555,67.1525471334,31.0525,-11.6855,33.17843677,33.31,-7.47,34.1373256129,133.35
2021-07-10 22:30:00,65.53,0.0655,65.530032735,30.15,-11.1645,32.1507163256,35.38,11.23,37.119500266,132.88,65.04,-19.5945,67.9275056973,30.15,-11.1645,32.1507163256,34.89,-8.43,35.8939688527,133.22
2021-07-10 23:00:00,64.2,-0.0105,64.2000008586,27.44,-11.8405,29.8856326727,36.76,11.83,38.6166609121,132.04,63.72,-19.7305,66.7048051511,27.44,-11.8405,29.8856326727,36.28,-7.89,37.128028496,132.37
2021-07-10 23:30:00,63.6845,0.0545,63.68452332,27.7545,-11.7955,30.1570238999,35.93,11.85,37.833680762,132.4,63.1945,-19.7455,66.2074739021,27.7545,-11.7955,30.1570238999,35.44,-7.95,36.3207392546,132.74
2021-07-11 00:00:00,59.3185,-0.7325,59.3230224997,28.0785,-12.1325,30.5875745769,31.24,11.4,33.255038716,132.57,58.7085,-20.8625,62.3051512999,28.0785,-12.1325,30.5875745769,30.63,-8.73,31.8498006273,132.91
2021-07-11 00:30:00,61.2865,-0.20450000000000002,61.2868411855,28.1865,-11.9045,30.5973185508,33.1,11.7,35.1069793631,133.46,60.7265,-20.2045,63.9994501734,28.1865,-11.9045,30.5973185508,32.54,-8.3,33.5818641531,133.82
2021-07-11 01:00:00,62.604,0.4385,62.6055356838,27.904,-12.4115,30.5397863164,34.7,12.85,37.0028715102,133.12,62.054,-19.5815,65.0702240526,27.904,-12.4115,30.5397863164,34.15,-7.17,34.8945755097,133.46
2021-07-11 01:30:00,61.9475,-0.49150000000000005,61.9494497837,27.6875,-11.7615,30.0820634016,34.26,11.27,36.0660574502,133.33,61.4375,-20.1815,64.6672973651,27.6875,-11.7615,30.0820634016,33.75,-8.42,34.7844634859,133.68
2021-07-11 02:00:00,61.788,-0.042,61.7880142746,27.828,-11.582,30.1420023887,33.96,11.54,35.8671604675,132.15,61.258,-19.852,64.3944443877,27.828,-11.582,30.1420023887,33.43,-8.27,34.437738021,132.49
2021-07-11 02:30:00,60.387,-0.5725,60.3897137371,27.837,-11.8525,30.2552528538,32.55,11.28,34.4491059391,132.56,59.707,-20.4225,63.1031247661,27.837,-11.8525,30.2552528538,31.87,-8.57,33.0021484149,132.89
2021-07-11 03:00:00,58.79,-0.774,58.7950948294,28.09,-11.954,30.5277941555,30.7,11.18,32.6723491656,132.44,58.12,-20.764,61.717729187,28.09,-11.954,30.5277941555,30.03,-8.81,31.2956386738,132.77
2021-07-11 03:30:00,60.5445,-0.17200000000000001,60.5447443157,27.4445,-12.082,29.9862519207,33.1,11.91,35.177522653,132.95,59.9845,-20.102,63.2631855367,27.4445,-12.082,29.9862519207,32.54,-8.02,33.5137583688,133.28
2021-07-11 04:00:00,56.116,0.6955,56.1203098374,27.036,-11.9745,29.569138409,29.08,12.67,31.7202663923,132.9,55.466,-19.2445,58.7096920129,27.036,-11.9745,29.569138409,28.43,-7.27,29.3448087402,133.23
2021-07-11 04:30:00,58.829,3.9095,58.9587604284,28.009,-12.1505,30.530947107,30.82,16.06,34.7533595498,132.9,58.209,-15.8405,60.3258578161,28.009,-12.1505,30.530947107,30.2,-3.69,30.4245969571,133.23
2021-07-11 05:00:00,58.9785,3.866,59.1050710028,28.5785,-12.164,31.0595163879,30.4,16.03,34.3674395322,132.67,58.3185,-15.814,60.4245814073,28.5785,-12.164,31.0595163879,29.74,-3.65,29.963145696,133.01
2021-07-11 05:30:00,57.247,3.797,57.3727829027,28.347,-12.623,31.0305097928,28.9,16.42,33.2389289839,132.38,56.557,-15.963,58.7665858971,28.347,-12.623,31.0305097928,28.21,-3.34,28.4070361002,132.71
2021-07-11 06:00:00,52.8675,2.404,52.9221293246,28.6175,-12.746,31.327652677,24.25,15.15,28.5934433044,132.72,52.0575,-17.586,54.9477087989,28.6175,-12.746,31.327652677,23.44,-4.84,23.9344772243,133.05
2021-07-11 06:30:00,56.6535,3.6395,56.7702829172,29.5035,-12.6805,32.1131062418,27.15,16.32,31.677514107,133.08,55.8935,-16.1805,58.1884174256,29.5035,-12.6805,32.1131062418,26.39,-3.5,26.6210837495,133.4
2021-07-11 07:00:00,54.716,2.6315,54.7792428594,30.186,-12.7485,32.767649416,24.53,15.38,28.9528116079,132.71,53.956,-17.1485,56.6155542961,30.186,-12.7485,32.767649416,23.77,-4.4,24.1738060719,133.05
2021-07-11 07:30:00,56.039,3.294,56.1357279903,31.339,-13.246,34.0233660445,24.7,16.54,29.726446138100002,132.41,55.219,-16.676,57.6821197339,31.339,-13.246,34.0233660445,23.88,-3.43,24.1250761657,132.74
2021-07-11 08:00:00,59.9425,4.829,60.136698839,34.0925,-13.121,36.5302504406,25.85,17.95,31.4710184138,133.08,59.1825,-14.961,61.0442448332,34.0925,-13.121,36.5302504406,25.09,-1.8399999999999999,25.1573786393,133.41
2021-07-11 08:30:00,58.5355,4.6435,58.7193907709,35.0855,-12.8265,37.35654444,23.45,17.47,29.2421510837,132.61,57.7055,-15.2065,59.6754754694,35.0855,-12.8265,37.35654444,22.62,-2.38,22.7448631563,132.93
2021-07-11 09:00:00,63.2185,5.276,63.4382764445,36.2585,-12.424,38.3279871406,26.96,17.7,32.2510713,132.67,62.4485,-14.344,64.0746867979,36.2585,-12.424,38.3279871406,26.19,-1.92,26.2602836999,132.99
2021-07-11 09:30:00,64.9095,4.817,65.0879918207,35.1995,-11.923,37.1639977566,29.71,16.74,34.1014911697,132.08,64.2395,-14.603,65.8783801353,35.1995,-11.923,37.1639977566,29.04,-2.68,29.163401722,132.39
2021-07-11 10:00:00,65.038,1.2255,65.0495449196,34.048,-11.8445,36.0493895129,30.99,13.07,33.6333911463,131.6,64.438,-18.2545,66.9737457087,34.048,-11.8445,36.0493895129,30.39,-6.41,31.0586574082,131.9
2021-07-11 10:30:00,67.705,1.4355,67.7202162227,31.915,-12.5845,34.3065134523,35.79,14.02,38.438060565,131.36,67.215,-17.9045,69.5588049441,31.915,-12.5845,34.3065134523,35.3,-5.32,35.6986330271,131.66
