Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-11 11:00:00,67.2305,1.0995,67.2394901118,34.8605,-13.2005,37.2761003929,32.37,14.3,35.3879485136,131.26,66.7105,-18.2005,69.1487455454,34.8605,-13.2005,37.2761003929,31.85,-5.0,32.2400759925,131.57
2021-07-11 11:30:00,67.205,0.679,67.2084300218,38.755,-12.921,40.852200259,28.45,13.6,31.5335139177,131.02,66.575,-18.741,69.1625310844,38.755,-12.921,40.852200259,27.82,-5.82,28.4222588828,131.33
2021-07-11 12:00:00,65.217,1.244,65.2288634348,39.497,-12.616,41.4629529219,25.72,13.86,29.2167417759,131.14,64.507,-18.406,67.0815465311,39.497,-12.616,41.4629529219,25.01,-5.79,25.6714666507,131.45
2021-07-11 12:30:00,65.864,1.28,65.8764365764,41.854,-12.8,43.7675372394,24.01,14.08,27.8339091757,131.84,65.144,-18.21,67.6412953454,41.854,-12.8,43.7675372394,23.29,-5.41,23.910085738,132.15
2021-07-11 13:00:00,62.94,1.2770000000000001,62.9529532985,41.67,-13.433,43.7816672707,21.27,14.71,25.8611097983,131.18,62.1,-18.443,64.7808169831,41.67,-13.433,43.7816672707,20.43,-5.01,21.0353274279,131.48
2021-07-11 13:30:00,63.9855,1.424,64.0013436285,40.6855,-12.975999999999999,42.7046424438,23.3,14.4,27.3906918496,131.88,63.2155,-18.166,65.773877765,40.6855,-12.975999999999999,42.7046424438,22.53,-5.19,23.1200562283,132.18
2021-07-11 14:00:00,70.06,2.3875,70.100668729,39.15,-12.4925,41.0948300428,30.91,14.88,34.3051380991,131.62,69.42,-17.0925,71.4932860921,39.15,-12.4925,41.0948300428,30.27,-4.6,30.6175260268,131.93
2021-07-11 14:30:00,69.0515,2.074,69.0826398471,37.7615,-12.266,39.7037232291,31.29,14.34,34.4194668756,131.62,68.4815,-17.416,70.6613960961,37.7615,-12.266,39.7037232291,30.72,-5.15,31.1486901811,131.93
2021-07-11 15:00:00,67.906,2.033,67.9364256125,38.166,-12.337,40.1104116783,29.74,14.37,33.0297517399,131.62,67.296,-17.537,69.543497072,38.166,-12.337,40.1104116783,29.13,-5.2,29.5904866469,131.93
2021-07-11 15:30:00,61.782,0.6980000000000001,61.7859428026,38.812,-12.722,40.8438566739,22.97,13.42,26.6029566026,131.7,61.032,-19.062,63.939540724,38.812,-12.722,40.8438566739,22.22,-6.34,23.1067955372,132.04
2021-07-11 16:00:00,60.3015,0.8075,60.3069063914,40.2415,-13.3825,42.408367435,20.06,14.19,24.5715221344,132.03,59.4815,-19.0625,62.4614100745,40.2415,-13.3825,42.408367435,19.24,-5.68,20.0609072576,132.38
2021-07-11 16:30:00,62.848,1.213,62.8597046843,41.868,-13.517,43.9958942744,20.98,14.73,25.6346113682,132.37,61.998,-18.587,64.7242502699,41.868,-13.517,43.9958942744,20.13,-5.07,20.7586560259,132.7
2021-07-11 17:00:00,63.0,0.86,63.0058695678,41.67,-12.85,43.606322936,21.33,13.71,25.3561235208,132.19,62.21,-18.74,64.9713144395,41.67,-12.85,43.606322936,20.54,-5.89,21.3678192617,132.52
2021-07-11 17:30:00,62.1775,1.107,62.1873536601,41.3475,-12.963,43.3319180887,20.83,14.07,25.1367022499,131.57,61.3275,-18.553,64.0724282765,41.3475,-12.963,43.3319180887,19.98,-5.59,20.7472528302,131.9
2021-07-11 18:00:00,62.1925,0.7955,62.1975873849,39.2225,-13.6145,41.5181781452,22.97,14.41,27.1158440768,131.65,61.4425,-18.6345,64.2061165038,39.2225,-13.6145,41.5181781452,22.22,-5.02,22.7800087796,131.98
2021-07-11 18:30:00,61.925,1.057,61.9340203281,38.785,-14.623,41.4500706151,23.14,15.68,27.9521376642,131.04,61.125,-18.703,63.922357857,38.785,-14.623,41.4500706151,22.34,-4.08,22.709513425,131.37
2021-07-11 19:00:00,63.189,1.5965,63.2091649466,37.829,-14.0735,40.3620693628,25.36,15.67,29.8107111623,132.12,62.419,-18.1835,65.0136234435,37.829,-14.0735,40.3620693628,24.59,-4.11,24.9311090808,132.45
2021-07-11 19:30:00,65.139,1.5394999999999999,65.1571897894,36.679,-13.3805,39.0433966408,28.46,14.92,32.1337517262,132.36,64.459,-18.0405,66.9359568636,36.679,-13.3805,39.0433966408,27.78,-4.66,28.1681380286,132.7
2021-07-11 20:00:00,65.3035,1.615,65.3234669721,33.5935,-12.935,35.9977425299,31.71,14.55,34.888774699,131.78,64.7035,-17.995,67.159235681,33.5935,-12.935,35.9977425299,31.11,-5.06,31.5188150158,132.1
2021-07-11 20:30:00,65.2625,1.35,65.276461349,33.9325,-13.01,36.3410877142,31.33,14.36,34.464162546,132.04,64.7025,-18.01,67.162293039,33.9325,-13.01,36.3410877142,30.77,-5.0,31.1735929915,132.37
2021-07-11 21:00:00,64.129,1.21,64.1404142565,33.899,-12.8,36.2350962604,30.23,14.01,33.3186584364,131.12,63.509,-18.25,66.0791614732,33.899,-12.8,36.2350962604,29.61,-5.45,30.1073844762,131.43
2021-07-11 21:30:00,65.2285,1.7205,65.2511864452,32.9585,-12.8295,35.367482134,32.27,14.55,35.398522568,131.45,64.6485,-17.8395,67.0647173445,32.9585,-12.8295,35.367482134,31.69,-5.01,32.0835814709,131.78
2021-07-11 22:00:00,64.995,1.669,65.0164255093,33.805,-12.791,36.1439857514,31.19,14.46,34.3788845078,131.79,64.355,-17.951,66.8117087493,33.805,-12.791,36.1439857514,30.55,-5.16,30.9827064667,132.13
2021-07-11 22:30:00,64.487,1.478,64.5039351745,32.857,-12.542,35.1693646943,31.63,14.02,34.5979377998,131.96,63.917,-18.142,66.4418170507,32.857,-12.542,35.1693646943,31.06,-5.6,31.560792132,132.29
2021-07-11 23:00:00,64.2935,1.2075,64.3048380645,32.4135,-12.5725,34.7664024383,31.88,13.78,34.7307183916,132.06,63.7335,-18.4225,66.3426524078,32.4135,-12.5725,34.7664024383,31.32,-5.85,31.8616524995,132.38
2021-07-11 23:30:00,56.2195,0.196,56.2198416598,32.2295,-12.694,34.6392596089,23.99,12.89,27.2336593208,132.1,55.4695,-19.714,58.8685588939,32.2295,-12.694,34.6392596089,23.24,-7.02,24.2771085593,132.43
2021-07-12 00:00:00,58.6455,0.932,58.6529052499,27.8855,-12.328,30.4890258003,30.76,13.26,33.4963460694,132.53,57.9655,-18.888,60.9652010105,27.8855,-12.328,30.4890258003,30.08,-6.5600000000000005,30.7870102478,132.86
2021-07-12 00:30:00,58.827,0.8935000000000001,58.8337851175,26.047,-12.336500000000001,28.8207467157,32.78,13.23,35.34913436,132.63,58.287,-18.8565,61.2612598732,26.047,-12.336500000000001,28.8207467157,32.24,-6.52,32.8926739564,132.95
2021-07-12 01:00:00,59.0595,1.374,59.0754806688,26.3595,-12.526,29.1843094188,32.7,13.9,35.5316760089,132.38,58.4495,-18.596,61.3364106078,26.3595,-12.526,29.1843094188,32.09,-6.07,32.6590416271,132.73
2021-07-12 01:30:00,57.1475,0.9520000000000001,57.1554289657,26.3675,-12.488,29.175249789,30.78,13.44,33.5863365076,133.12,56.5475,-18.928,59.6312748501,26.3675,-12.488,29.175249789,30.18,-6.44,30.8594556012,133.45
2021-07-12 02:00:00,56.688,0.9540000000000001,56.6960268449,25.878,-12.366,28.680809612,30.81,13.32,33.5660319371,132.79,56.058,-18.936,59.1698526278,25.878,-12.366,28.680809612,30.18,-6.57,30.8868467151,133.1
2021-07-12 02:30:00,56.6245,0.6035,56.6277159393,24.5945,-12.1265,27.4215505123,32.03,12.73,34.4669958076,132.46,56.0345,-19.1765,59.2250229422,24.5945,-12.1265,27.4215505123,31.44,-7.05,32.220740215,132.78
2021-07-12 03:00:00,55.472,0.627,55.4755433772,24.392,-12.163,27.2563429865,31.08,12.79,33.6087860536,132.46,54.812,-19.273,58.1016684184,24.392,-12.163,27.2563429865,30.42,-7.11,31.2398543531,132.78
2021-07-12 03:30:00,56.4215,0.855,56.4279778767,23.3015,-11.915,26.1711124572,33.12,12.77,35.4965815255,132.89,55.8515,-19.045,59.0093388986,23.3015,-11.915,26.1711124572,32.55,-7.13,33.321755656,133.22
2021-07-12 04:00:00,54.368,0.7595000000000001,54.3733047023,22.708,-11.7005,25.5451553969,31.66,12.46,34.0236270847,133.02,53.778,-19.3205,57.143284857,22.708,-11.7005,25.5451553969,31.07,-7.62,31.9907689811,133.34
2021-07-12 04:30:00,55.7105,0.634,55.7141074258,23.3005,-11.886,26.1570314877,32.41,12.52,34.7441865641,132.76,55.1005,-19.236,58.3617065913,23.3005,-11.886,26.1570314877,31.8,-7.35,32.6383593338,133.79
2021-07-12 05:00:00,55.3245,0.551,55.3272437525,23.0245,-11.809,25.8762455014,32.3,12.36,34.5840946101,132.76,54.7545,-19.309,58.0593898629,23.0245,-11.809,25.8762455014,31.73,-7.5,32.6043386683,133.09
2021-07-12 05:30:00,53.9205,0.707,53.9251348561,22.7005,-11.753,25.5625841661,31.22,12.46,33.6145801699,132.76,53.2705,-19.223,56.6327634788,22.7005,-11.753,25.5625841661,30.57,-7.47,31.4694423211,133.09
2021-07-12 06:00:00,53.665,0.2265,53.665477984,22.055,-11.6535,24.9444800958,31.61,11.88,33.7687207338,132.97,53.055,-19.6535,56.5782032876,22.055,-11.6535,24.9444800958,31.0,-8.0,32.0156211872,133.3
2021-07-12 06:30:00,55.882,0.49050000000000005,55.8841526217,22.372,-11.7295,25.2603949741,33.51,12.22,35.6685926271,132.76,55.312,-19.0595,58.5036912019,22.372,-11.7295,25.2603949741,32.94,-7.33,33.7457034302,133.1
2021-07-12 07:00:00,59.177,1.303,59.191343438,22.887,-11.857,25.7760202126,36.29,13.16,38.6024571757,131.7,58.677,-18.267,61.4546468381,22.887,-11.857,25.7760202126,35.79,-6.41,36.3594856949,132.03
2021-07-12 07:30:00,64.44,1.6425,64.4609293002,24.23,-11.9675,27.0243215687,40.21,13.61,42.4508680712,131.97,64.05,-17.4975,66.3970255829,24.23,-11.9675,27.0243215687,39.82,-5.53,40.2021554149,132.31
2021-07-12 08:00:00,63.425,2.2465,63.4647728055,24.975,-12.2235,27.8058371075,38.45,14.47,41.082641103,130.66,62.965,-17.1335,65.2544867978,24.975,-12.2235,27.8058371075,37.99,-4.91,38.3059812562,130.98
2021-07-12 08:30:00,64.3845,2.8485,64.4474808856,24.5245,-11.9515,27.2816687998,39.86,14.8,42.5189322538,131.4,63.9745,-16.4315,66.0509715485,24.5245,-11.9515,27.2816687998,39.45,-4.48,39.7035628124,131.71
2021-07-12 09:00:00,64.586,3.425,64.6767502353,26.186,-11.575,28.6301802474,38.4,15.0,41.2257201271,131.22,64.146,-15.745,66.0500896366,26.186,-11.575,28.6301802474,37.96,-4.17,38.1883555551,131.54
2021-07-12 09:30:00,65.93,4.076,66.0558754086,27.44,-11.314,29.6809736363,38.49,15.39,41.4527707156,130.82,65.47,-15.204,67.2122199901,27.44,-11.314,29.6809736363,38.03,-3.89,38.2284318276,131.13
2021-07-12 10:00:00,67.35,3.798,67.4570033725,29.77,-11.772,32.0130111673,37.58,15.57,40.6777740296,131.29,66.88,-15.402,68.6305763053,29.77,-11.772,32.0130111673,37.11,-3.63,37.2871157372,131.6
2021-07-12 10:30:00,66.797,3.3425000000000002,66.880576517,31.147,-12.2575,33.4721065254,35.65,15.6,38.9137829053,131.05,66.247,-15.9875,68.1488456634,31.147,-12.2575,33.4721065254,35.1,-3.73,35.2976330651,131.37
2021-07-12 11:00:00,70.263,4.125,70.3839810894,33.163,-12.465,35.4282485314,37.1,16.59,40.6403506383,131.44,69.763,-15.085,71.3752996071,33.163,-12.465,35.4282485314,36.6,-2.62,36.6936561275,131.75
2021-07-12 11:30:00,66.788,4.8355,66.9628180728,33.048,-12.6045,35.3700964693,33.74,17.44,37.9808004128,131.0,66.178,-14.3645,67.71902645669999,33.048,-12.6045,35.3700964693,33.13,-1.76,33.1767162329,131.29
2021-07-12 12:00:00,65.7855,5.2745,65.9966087045,30.8255,-11.7955,33.0052309566,34.96,17.07,38.9048390306,131.0,65.2555,-13.9555,66.7310741746,30.8255,-11.7955,33.0052309566,34.43,-2.16,34.4976883284,131.29
2021-07-12 12:30:00,60.2625,4.0885,60.4010325947,30.3425,-11.9515,32.6114344747,29.92,16.04,33.9483136547,131.14,59.5825,-15.1915,61.4886654474,30.3425,-11.9515,32.6114344747,29.24,-3.24,29.4189598728,131.43
2021-07-12 13:00:00,59.961,3.5255,60.0645542,29.501,-11.8745,31.801143867,30.46,15.4,34.1316802985,130.93,59.331,-15.6245,61.3538308604,29.501,-11.8745,31.801143867,29.83,-3.75,30.0647867114,131.22
2021-07-12 13:30:00,59.0805,3.5375,59.1863108033,30.2005,-11.7025,32.3885582652,28.88,15.24,32.6544330834,130.43,58.4205,-15.6925,60.4913991944,30.2005,-11.7025,32.3885582652,28.22,-3.99,28.5006754306,130.73
2021-07-12 14:00:00,59.3105,3.69,59.4251757275,29.8005,-11.47,31.9316567101,29.51,15.16,33.1762821907,130.68,58.6505,-15.52,60.6691977057,29.8005,-11.47,31.9316567101,28.85,-4.05,29.1328851987,130.98
2021-07-12 14:30:00,60.0145,3.542,60.1189319121,31.9045,-12.538,34.2797106792,28.11,16.08,32.3842322744,130.68,59.3145,-15.618,61.3362195954,31.9045,-12.538,34.2797106792,27.41,-3.08,27.5825035122,131.01
2021-07-12 15:00:00,60.38,3.7735000000000003,60.4977991521,28.02,-12.4265,30.6518890486,32.36,16.2,36.1885285691,130.49,59.74,-15.3165,61.6722204258,28.02,-12.4265,30.6518890486,31.72,-2.89,31.8513814457,130.79
2021-07-12 15:30:00,61.9905,4.04,62.1220064892,24.0705,-12.31,27.0356259452,37.92,16.35,41.294659461,130.43,61.5005,-14.98,63.2985931933,24.0705,-12.31,27.0356259452,37.43,-2.67,37.5251089272,130.73
2021-07-12 16:00:00,65.315,5.1185,65.5152521727,24.305,-12.5215,27.3408300395,41.01,17.64,44.6429132114,130.49,64.895,-13.9815,66.384059587,24.305,-12.5215,27.3408300395,40.59,-1.46,40.6162492114,130.82
2021-07-12 16:30:00,69.5425,8.2225,70.0269149149,27.2125,-13.2275,30.2570142694,42.33,21.45,47.454519279,130.57,69.1325,-11.2375,70.0398740897,27.2125,-13.2275,30.2570142694,41.92,1.99,41.9672074363,130.87
2021-07-12 17:00:00,67.2225,7.801,67.6736293341,30.1925,-13.859,33.221362664,37.03,21.66,42.8996095553,131.54,66.6625,-11.699,67.6812788535,30.1925,-13.859,33.221362664,36.47,2.16,36.5339089067,131.86
2021-07-12 17:30:00,67.158,7.508,67.5763792164,28.628,-13.522,31.6608096548,38.53,21.03,43.895578365,132.38,66.688,-11.832,67.7295029363,28.628,-13.522,31.6608096548,38.06,1.69,38.0975025428,132.69
2021-07-12 18:00:00,64.4065,7.543,64.8466968415,27.3965,-13.337,30.4703754695,37.01,20.88,42.493699533,132.43,63.7765,-12.117,64.9173600915,27.3965,-13.337,30.4703754695,36.38,1.22,36.4004505467,132.74
2021-07-12 18:30:00,62.599,6.601,62.9460721729,29.169,-13.839,32.2854221283,33.43,20.44,39.1836509274,133.33,61.999,-13.059,63.3593993185,29.169,-13.839,32.2854221283,32.83,0.78,32.8392646081,133.65
2021-07-12 19:00:00,64.1095,7.113,64.5028895419,29.1895,-13.867,32.3159496108,34.92,20.98,40.7377809901,133.08,63.4895,-12.497,64.7077400258,29.1895,-13.867,32.3159496108,34.3,1.37,34.3273491549,133.4
2021-07-12 19:30:00,59.707,6.5715,60.067549153,26.607,-13.1585,29.6829676961,33.1,19.73,38.534178335600004,133.14,59.047,-12.9885,60.4586581165,26.607,-13.1585,29.6829676961,32.44,0.17,32.4404454347,133.47
2021-07-12 20:00:00,58.7845,6.2585,59.1167172845,24.8245,-12.6515,27.8624523777,33.96,18.91,38.8699073835,132.94,58.1845,-13.2015,59.6633525919,24.8245,-12.6515,27.8624523777,33.36,-0.55,33.3645335648,133.27
2021-07-12 20:30:00,61.9835,6.3955,62.3125725075,23.3835,-12.4845,26.5075614212,38.6,18.88,42.9699243658,132.75,61.4835,-13.0445,62.8520465259,23.3835,-12.4845,26.5075614212,38.1,-0.56,38.1041152633,133.08
2021-07-12 21:00:00,59.8305,6.539,60.186769736,23.0005,-12.531,26.1925363653,36.83,19.07,41.4742546648,132.48,59.2505,-13.021,60.6643898119,23.0005,-12.531,26.1925363653,36.25,-0.49,36.2533115729,132.81
2021-07-12 21:30:00,62.4485,6.6625,62.802898488,23.5585,-12.7875,26.805280795,38.89,19.45,43.4825781204,132.97,61.9785,-12.8575,63.2981024084,23.5585,-12.7875,26.805280795,38.42,-0.07,38.4200637688,133.3
2021-07-12 22:00:00,57.916,5.9005,58.2157964495,24.316,-12.8095,27.4836523455,33.6,18.71,38.4580823755,132.93,57.296,-13.7195,58.9156710583,24.316,-12.8095,27.4836523455,32.98,-0.91,32.9925521899,133.27
2021-07-12 22:30:00,61.914,5.77,62.1822828143,25.254,-12.97,28.3898822822,36.66,18.74,41.1721167782,133.0,61.374,-13.58,62.8584463378,25.254,-12.97,28.3898822822,36.12,-0.61,36.1251505187,133.35
2021-07-12 23:00:00,59.9215,5.91,60.212243458,25.3215,-13.05,28.4865031594,34.6,18.96,39.4542976113,132.29,59.3515,-13.66,60.9031702972,25.3215,-13.05,28.4865031594,34.03,-0.61,34.0354667957,132.63
2021-07-12 23:30:00,58.8055,5.0955,59.0258498499,25.7855,-13.0845,28.9153272591,33.02,18.18,37.6939358518,133.13,58.2555,-14.3345,59.9931760328,25.7855,-13.0845,28.9153272591,32.47,-1.25,32.4940517634,133.48
2021-07-13 00:00:00,55.9285,5.022,56.1535181111,25.7685,-13.008,28.8656137342,30.16,18.03,35.138390686,132.34,55.2485,-14.518,57.1241549281,25.7685,-13.008,28.8656137342,29.48,-1.51,29.5186466492,132.69
2021-07-13 00:30:00,55.652,5.4415,55.9173946662,24.752,-12.9085,27.915781849200002,30.9,18.35,35.9378978239,132.7,54.942,-14.2285,56.7545026958,24.752,-12.9085,27.915781849200002,30.19,-1.32,30.218843459,133.05
2021-07-13 01:00:00,56.312,5.333,56.5639658528,22.912,-12.267,25.9892099341,33.4,17.6,37.753410442,133.13,55.732,-14.157,57.5019692967,22.912,-12.267,25.9892099341,32.82,-1.8900000000000001,32.8743745188,133.47
2021-07-13 01:30:00,55.816,5.3305,56.0699570737,23.966,-12.6595,27.104097407,31.85,17.99,36.579537996,132.57,55.206,-14.2095,57.0053710298,23.966,-12.6595,27.104097407,31.24,-1.55,31.278428669,132.92
2021-07-13 02:00:00,54.881,4.7565,55.0867357288,24.481,-12.7635,27.6084460492,30.4,17.52,35.087182845,132.82,54.231,-14.7235,56.1941528386,24.481,-12.7635,27.6084460492,29.75,-1.96,29.814494797000002,133.15
2021-07-13 02:30:00,52.798,4.777,53.0136636444,24.468,-12.803,27.6152101748,28.33,17.58,33.3413452038,132.46,52.208,-14.933,54.3016551589,24.468,-12.803,27.6152101748,27.74,-2.13,27.8216552347,132.79
2021-07-13 03:00:00,51.2915,4.476,51.4864307197,24.1815,-12.704,27.3155003295,27.11,17.18,32.0952410803,133.19,50.5415,-15.234,52.7874793701,24.1815,-12.704,27.3155003295,26.36,-2.5300000000000002,26.4811347944,133.53
2021-07-13 03:30:00,51.865,4.3125,52.0439802595,25.855,-13.0575,28.9651399315,26.01,17.37,31.2767805249,133.05,51.105,-15.3475,53.3597861807,25.855,-13.0575,28.9651399315,25.25,-2.29,25.3536309037,133.39
2021-07-13 04:00:00,51.1345,4.7815,51.3575684053,26.8045,-13.2385,29.8954695983,24.33,18.02,30.276547029,132.86,50.3145,-15.1085,52.5339479051,26.8045,-13.2385,29.8954695983,23.51,-1.87,23.5842532212,133.2
2021-07-13 04:30:00,52.2295,4.4695,52.4203882139,26.3795,-13.0105,29.4134515231,25.85,17.48,31.2053344799,133.66,51.4695,-15.2005,53.667165292199996,26.3795,-13.0105,29.4134515231,25.09,-2.19,25.1853965623,134.01
2021-07-13 05:00:00,54.0355,5.0315,54.2692477606,27.6855,-13.4685,30.787780084,26.35,18.5,32.1958460053,132.91,53.2555,-14.7185,55.251991118,27.6855,-13.4685,30.787780084,25.57,-1.25,25.6005351507,133.24
2021-07-13 05:30:00,51.934,4.987,52.1728907096,24.734,-13.053,27.9669727536,27.2,18.04,32.6386519329,133.37,51.174,-14.973,53.3194992943,24.734,-13.053,27.9669727536,26.44,-1.92,26.5096208951,133.71
2021-07-13 06:00:00,50.01,4.6195,50.2229019497,24.13,-12.8805,27.3525900099,25.88,17.5,31.2413892137,133.9,49.21,-15.4605,51.5815001745,24.13,-12.8805,27.3525900099,25.08,-2.58,25.2123541146,134.25
2021-07-13 06:30:00,58.179,5.7755,58.4649676409,23.619,-12.5845,26.7624139653,34.56,18.36,39.1341692131,134.26,57.599,-13.9045,59.2535224375,23.619,-12.5845,26.7624139653,33.98,-1.32,34.0056289458,134.62
2021-07-13 07:00:00,57.7505,6.7295,58.1412626325,24.7205,-12.8905,27.87952852,33.03,19.62,38.4177732306,133.34,57.0905,-13.2105,58.598997436,24.7205,-12.8905,27.87952852,32.37,-0.32,32.3715816728,133.67
2021-07-13 07:30:00,61.187,6.7095,61.5537680345,27.897,-13.1205,30.8283980974,33.29,19.83,38.748587071,134.15,60.567,-12.8905,61.9235535095,27.897,-13.1205,30.8283980974,32.67,0.23,32.6708096012,134.5
2021-07-13 08:00:00,63.9995,8.298,64.5352059286,29.7395,-12.292,32.1796694242,34.26,20.59,39.9711858718,133.12,63.4295,-13.332,64.8154587599,29.7395,-12.292,32.1796694242,33.69,-1.04,33.7060484186,133.46
2021-07-13 08:30:00,62.25,6.908,62.6321240579,31.45,-12.882,33.9860033543,30.8,19.79,36.6098907401,132.0,61.59,-12.672,62.8801056297,31.45,-12.882,33.9860033543,30.14,0.21,30.1407315771,132.32
2021-07-13 09:00:00,65.5055,7.8425,65.9732926001,31.4155,-12.7375,33.8995213314,34.09,20.58,39.8204030617,132.18,64.9055,-11.9075,65.9887299961,31.4155,-12.7375,33.8995213314,33.49,0.8300000000000001,33.5002835809,132.51
2021-07-13 09:30:00,62.89,7.0065,63.2790892969,33.01,-13.1035,35.5156558753,29.88,20.11,36.0170306938,132.18,62.19,-12.4835,63.4305436856,33.01,-13.1035,35.5156558753,29.18,0.62,29.18658596,132.47
2021-07-13 10:00:00,67.5375,8.2175,68.0355878383,34.6575,-13.2625,37.1084385619,32.88,21.48,39.2744802639,132.22,66.9175,-11.4625,67.8921255559,34.6575,-13.2625,37.1084385619,32.26,1.8,32.310177963,132.53
2021-07-13 10:30:00,65.329,8.144,65.8346639469,34.899,-12.826,37.1812651345,30.43,20.97,36.9557275669,131.98,64.639,-11.796,65.7065136573,34.899,-12.826,37.1812651345,29.74,1.03,29.7578309021,132.29
2021-07-13 11:00:00,59.7895,7.467,60.2539658384,35.5795,-13.223,37.957193643,24.21,20.69,31.8465100129,131.69,58.9295,-11.943,60.1275412706,35.5795,-13.223,37.957193643,23.35,1.28,23.3850571947,131.98
2021-07-13 11:30:00,57.259,7.473,57.7445998341,35.079,-13.217,37.4863352437,22.18,20.69,30.3319715812,131.95,56.349,-13.127,57.8578251406,35.079,-13.217,37.4863352437,21.27,0.09,21.2701904082,132.24
2021-07-13 12:00:00,58.718,7.239,59.1625442742,36.528,-13.361,38.894872477,22.19,20.6,30.2779804478,132.0,57.818,-13.081,59.279285463,36.528,-13.361,38.894872477,21.29,0.28,21.2918411604,132.29
2021-07-13 12:30:00,57.909,7.22,58.3573532727,35.269,-13.0,37.5885934959,22.64,20.22,30.3548678139,131.89,57.029,-12.79,58.4456237968,35.269,-13.0,37.5885934959,21.76,0.21,21.7610133036,132.18
2021-07-13 13:00:00,56.3895,6.4345,56.7554270577,34.0095,-12.4655,36.2220206573,22.38,18.9,29.2929069913,131.89,55.4995,-13.2855,57.0674952184,34.0095,-12.4655,36.2220206573,21.49,-0.8200000000000001,21.5056387954,132.18
2021-07-13 13:30:00,56.9105,6.799,57.3151935463,32.6505,-12.481,34.9546922637,24.26,19.28,30.9881590289,131.98,56.0705,-12.751,57.5020779733,32.6505,-12.481,34.9546922637,23.42,-0.27,23.4215563104,132.27
2021-07-13 14:00:00,53.0805,6.3004999999999995,53.4531175938,32.2805,-12.7595,34.710740708,20.8,19.06,28.2121179637,132.53,52.1405,-13.2595,53.8000565102,32.2805,-12.7595,34.710740708,19.86,-0.5,19.8662930614,132.82
2021-07-13 14:30:00,50.3295,6.414,50.7365545366,28.4195,-12.786,31.1632760834,21.91,19.2,29.1322518869,132.4,49.4195,-13.076,51.120140417,28.4195,-12.786,31.1632760834,21.0,-0.29,21.0020022855,132.69
2021-07-13 15:00:00,55.056,7.2325,55.5290211714,31.376,-13.4275,34.1284504812,23.68,20.66,31.4257537698,132.4,54.186,-12.3575,55.5772471633,31.376,-13.4275,34.1284504812,22.81,1.07,22.8350826581,132.69
2021-07-13 15:30:00,57.3725,8.1105,57.942937158,29.4925,-12.8295,32.1621458628,27.88,20.94,34.8680082597,132.79,56.6025,-11.2995,57.7193356381,29.4925,-12.8295,32.1621458628,27.11,1.53,27.1531397816,133.09
2021-07-13 16:00:00,59.408,7.857,59.9253111214,31.508,-13.273,34.1895684822,27.9,21.13,34.9983842484,132.32,58.628,-11.453,59.7362000214,31.508,-13.273,34.1895684822,27.12,1.82,27.1810007174,132.61
2021-07-13 16:30:00,56.871,7.375,57.3471992865,32.801,-13.685,35.5413115402,24.07,21.06,31.9826280971,132.01,56.011,-12.055,57.2935873026,32.801,-13.685,35.5413115402,23.21,1.63,23.2671657062,132.29
2021-07-13 17:00:00,55.4755,7.0135,55.917083995,33.1855,-13.9965,36.0163771429,22.29,21.01,30.6310985764,132.17,54.5655,-12.5065,55.9804102566,33.1855,-13.9965,36.0163771429,21.38,1.49,21.431857129,132.44
2021-07-13 17:30:00,59.68,6.8665,60.073714903,32.87,-13.7735,35.6391105704,26.81,20.64,33.8346819107,132.35,58.91,-12.5435,60.2306192252,32.87,-13.7735,35.6391105704,26.04,1.23,26.0690333538,132.62
2021-07-13 18:00:00,57.082,6.22,57.4198843956,32.422,-13.48,35.1126257064,24.66,19.7,31.5627248507,132.07,56.222,-13.31,57.7760277624,32.422,-13.48,35.1126257064,23.8,0.17,23.8006071351,132.35
2021-07-13 18:30:00,56.5895,6.625,56.9759785809,30.6695,-13.195,33.3875164583,25.92,19.82,32.6294161762,132.57,55.7695,-12.975,57.2589534942,30.6695,-13.195,33.3875164583,25.1,0.22,25.1009641249,132.86
2021-07-13 19:00:00,57.894,7.061,58.3230053838,28.704,-12.679,31.3795579478,29.19,19.74,35.238100119,132.57,57.174,-12.619,58.5500250811,28.704,-12.679,31.3795579478,28.47,0.06,28.4700632244,132.86
2021-07-13 19:30:00,59.496,7.1695,59.9264194346,28.296,-12.7405,31.031982796,31.2,19.91,37.0114590364,132.57,58.816,-12.4705,60.1234997838,28.296,-12.7405,31.031982796,30.52,0.27,30.5211942755,132.86
2021-07-13 20:00:00,57.1625,6.7525,57.5599484234,26.9025,-12.3075,29.5841015158,30.26,19.06,35.7624272107,132.92,56.4725,-12.6875,57.8801858368,26.9025,-12.3075,29.5841015158,29.57,-0.38,29.572441563,133.23
2021-07-13 20:30:00,55.577,6.869,55.9998758034,27.697,-12.871,30.541552842,27.88,19.74,34.160825517,132.15,54.837,-12.611,56.2684093431,27.697,-12.871,30.541552842,27.14,0.26,27.1412453657,132.45
2021-07-13 21:00:00,57.5695,7.443,58.0486483844,27.2395,-12.797,30.0957400515,30.33,20.24,36.4632211962,132.09,56.8895,-12.307,58.2054761964,27.2395,-12.797,30.0957400515,29.65,0.49,29.6540486275,132.4
2021-07-13 21:30:00,56.149,7.058,56.5908611438,25.719,-12.452,28.5748012242,30.43,19.51,36.1472682232,132.0,55.459,-12.532,56.8572924522,25.719,-12.452,28.5748012242,29.74,-0.08,29.740107599,132.31
2021-07-13 22:00:00,56.102,6.2425,56.4482347842,30.422,-13.9575,33.4710306123,25.68,20.2,32.6726552334,132.24,55.332,-13.2775,56.9027436092,30.422,-13.9575,33.4710306123,24.91,0.68,24.9192796846,132.56
2021-07-13 22:30:00,54.767,6.2515,55.1226409132,30.477,-14.0185,33.5464733057,24.29,20.27,31.6366401503,132.12,53.937,-13.3185,55.5570194597,30.477,-14.0185,33.5464733057,23.46,0.7000000000000001,23.4704409844,132.44
2021-07-13 23:00:00,50.272,5.9405,50.6217692722,30.072,-13.9695,33.1582887714,20.2,19.91,28.3627942911,132.47,49.342,-13.7895,51.2326387594,30.072,-13.9695,33.1582887714,19.27,0.18,19.2708406667,132.79
2021-07-13 23:30:00,54.256,7.017,54.707877175,33.336,-14.993,36.5524136686,20.92,22.01,30.3658772309,132.91,53.346,-12.733,54.8445531024,33.336,-14.993,36.5524136686,20.01,2.26,20.1372217548,133.24
2021-07-14 00:00:00,52.697,7.0315,53.1640461332,33.097,-14.6285,36.1856935991,19.6,21.66,29.2115662024,133.19,51.747,-12.8285,53.3134356542,33.097,-14.6285,36.1856935991,18.65,1.8,18.7366619226,133.52
2021-07-14 00:30:00,51.782,-2.4375,51.8393376718,30.502,-14.0175,33.568769865,21.28,11.58,24.2267372958,133.52,51.282,-8.7875,52.0294501244,30.502,-14.0175,33.568769865,20.78,5.23,21.4280493746,133.86
2021-07-14 01:00:00,50.381,-8.126,51.0321177005,28.471,-13.016,31.3051768403,21.91,4.89,22.4490578867,132.81,50.151,-7.8260000000000005,50.7579459494,28.471,-13.016,31.3051768403,21.68,5.19,22.2925660255,133.15
2021-07-14 01:30:00,51.2795,-8.0485,51.9072776449,27.6895,-12.3385,30.3141384918,23.59,4.29,23.9769097258,131.57,51.0795,-7.7585,51.6653621153,27.6895,-12.3385,30.3141384918,23.39,4.58,23.8341876304,131.9
2021-07-14 02:00:00,51.592,-8.328,52.2598320701,27.442,-12.188,30.026833133,24.15,3.86,24.456534914,132.09,51.432,-8.028,52.0547731529,27.442,-12.188,30.026833133,23.99,4.16,24.3480122392,132.43
2021-07-14 02:30:00,51.23,-8.13,51.8710882863,25.9,-11.59,28.3749555066,25.33,3.46,25.5652205154,131.92,51.08,-7.83,51.6766417253,25.9,-11.59,28.3749555066,25.18,3.76,25.4591830191,132.25
2021-07-14 03:00:00,49.678,-8.6,50.416898794,26.048,-11.59,28.5101105575,23.63,2.99,23.8184172438,132.22,49.498,-8.33,50.1940325537,26.048,-11.59,28.5101105575,23.45,3.26,23.6755168898,132.56
2021-07-14 03:30:00,48.093,-8.782,48.888241664,27.963,-12.362,30.5736555387,20.13,3.58,20.4458626622,132.22,47.793,-8.552,48.5521117254,27.963,-12.362,30.5736555387,19.83,3.81,20.1926966995,132.56
2021-07-14 04:00:00,50.4145,-8.37,51.1045860002,29.7345,-13.08,32.4842560366,20.68,4.71,21.2095850973,132.37,50.1245,-8.09,50.7731582655,29.7345,-13.08,32.4842560366,20.39,4.99,20.9917174143,132.72
2021-07-14 04:30:00,49.164,-8.5065,49.8944830442,29.084,-12.9565,31.8394401372,20.08,4.45,20.567180166500002,132.34,48.874,-8.2465,49.564832676500004,29.084,-12.9565,31.8394401372,19.79,4.71,20.3427677566,132.68
2021-07-14 05:00:00,51.686,-8.1485,52.3243791005,26.496,-11.9685,29.0737511899,25.19,3.8200000000000003,25.478000314,132.47,51.536,-7.8385,52.1287001397,26.496,-11.9685,29.0737511899,25.04,4.13,25.3783076662,132.81
2021-07-14 05:30:00,51.853,-7.664,52.4163190714,26.323,-12.194,29.0102389683,25.53,4.53,25.9287832341,133.35,51.703,-7.324,52.2191649206,26.323,-12.194,29.0102389683,25.38,4.87,25.8430125953,133.69
2021-07-14 06:00:00,54.1385,-7.258,54.6228500378,26.6585,-11.968,29.2217153201,27.48,4.71,27.8807191442,133.35,54.0485,-6.908,54.4881713425,26.6585,-11.968,29.2217153201,27.39,5.06,27.8534683657,133.69
2021-07-14 06:30:00,48.358,-8.1265,49.0360700531,27.188,-12.0165,29.7251344194,21.17,3.89,21.5244279831,132.97,48.078,-7.8765,48.7189217476,27.188,-12.0165,29.7251344194,20.89,4.14,21.2962837134,133.31
2021-07-14 07:00:00,56.567,-6.8715,56.9828307585,28.937,-12.3415,31.4589032112,27.63,5.47,28.1662528569,132.64,56.497,-6.4915,56.8687135537,28.937,-12.3415,31.4589032112,27.56,5.85,28.1740323703,132.98
2021-07-14 07:30:00,55.164,-6.968,55.6023373609,28.784,-11.818,31.1156516885,26.38,4.85,26.8221345161,131.78,55.064,-6.608,55.4590818532,28.784,-11.818,31.1156516885,26.28,5.21,26.7914631926,132.1
2021-07-14 08:00:00,53.644,-7.397,54.1515867265,32.044,-11.397,34.0104328846,21.6,4.0,21.9672483484,131.24,53.404,-7.147,53.8801153024,32.044,-11.397,34.0104328846,21.36,4.25,21.7787074915,131.56
2021-07-14 08:30:00,54.6225,-6.839,55.04897299,32.6325,-12.569,34.9694125952,21.99,5.73,22.7242821669,130.16,54.3825,-6.509,54.7706434803,32.6325,-12.569,34.9694125952,21.75,6.06,22.578443259,130.46
2021-07-14 09:00:00,56.3595,-11.9155,57.6053155577,32.6195,-12.9455,35.0944119555,23.74,1.03,23.7623336396,130.25,56.6395,6.2045,56.9783185124,32.6195,-12.9455,35.0944119555,24.02,19.15,30.7194221951,130.54
2021-07-14 09:30:00,55.5,-12.1805,56.8208991503,33.89,-13.3905,36.4395059002,21.61,1.21,21.6438490107,131.92,55.71,7.4195,56.2018956998,33.89,-13.3905,36.4395059002,21.82,20.81,30.15242113,132.23
2021-07-14 10:00:00,59.5815,-12.1015,60.7980381632,34.6215,-13.5015,37.1609844393,24.96,1.4,24.999231988200002,132.47,59.9315,7.6085,60.4125315187,34.6215,-13.5015,37.1609844393,25.31,21.11,32.9579762728,132.77
2021-07-14 10:30:00,60.5395,-11.93,61.7037758995,31.7095,-12.83,34.2067433447,28.83,0.9,28.844044446,132.76,61.0395,7.75,61.5295299856,31.7095,-12.83,34.2067433447,29.33,20.58,35.8299497627,133.06
2021-07-14 11:00:00,57.6145,-12.337,58.9205582055,29.9345,-12.177,32.3164605,27.68,-0.16,27.6804624239,132.54,58.0845,7.103,58.5171919119,29.9345,-12.177,32.3164605,28.15,19.28,34.119509082,132.85
2021-07-14 11:30:00,60.0255,-11.88,61.1898279966,31.735500000000002,-12.9,34.2571446599,28.29,1.02,28.3083821509,132.28,60.4855,7.67,60.9698664116,31.735500000000002,-12.9,34.2571446599,28.75,20.57,35.3509179513,132.59
2021-07-14 12:00:00,57.8525,-11.8545,59.0545588968,30.5425,-12.4345,32.9766750371,27.31,0.58,27.3161582218,132.16,58.2825,7.6955,58.7883536638,30.5425,-12.4345,32.9766750371,27.74,20.13,34.2742541859,132.47
2021-07-14 12:30:00,57.099,-11.838,58.3132407348,30.739,-12.318,33.1152418835,26.36,0.48,26.3643698958,132.13,57.499,7.712,58.0138771761,30.739,-12.318,33.1152418835,26.76,20.03,33.4260153174,132.47
2021-07-14 13:00:00,60.526,-11.3335,61.5779578928,31.566,-12.5235,33.9595407544,28.96,1.19,28.9844389285,132.18,61.036,8.0365,61.5628023099,31.566,-12.5235,33.9595407544,29.47,20.56,35.9331949595,132.47
2021-07-14 13:30:00,56.338,-12.3205,57.6694456732,32.288,-12.7005,34.6960753436,24.05,0.38,24.0530018917,132.09,56.638,7.2395,57.0988038776,32.288,-12.7005,34.6960753436,24.35,19.94,31.4726246125,132.4
2021-07-14 14:00:00,55.5775,-11.9625,56.8503290448,32.9575,-13.0425,35.4443734957,22.62,1.08,22.6457678165,132.32,55.8075,7.8475,56.3565463145,32.9575,-13.0425,35.4443734957,22.85,20.89,30.9598869507,132.63
2021-07-14 14:30:00,57.9995,-11.227,59.0761164029,32.5295,-12.917,35.0002465598,25.47,1.69,25.5260063465,133.24,58.3495,8.683,58.9920218271,32.5295,-12.917,35.0002465598,25.82,21.6,33.6635173444,133.55
2021-07-14 15:00:00,57.5625,-12.6655,58.939429048,32.5925,-12.8855,35.0472133914,24.97,0.22,24.9709691442,133.4,57.9125,7.0745,58.3430047778,32.5925,-12.8855,35.0472133914,25.32,19.96,32.2413399225,133.71
2021-07-14 15:30:00,60.808,-11.647,61.9133707126,33.288,-13.737,36.0110554275,27.52,2.09,27.5992481782,132.97,61.248,8.113,61.7829933962,33.288,-13.737,36.0110554275,27.96,21.85,35.4849841482,133.27
2021-07-14 16:00:00,60.144,-12.316,61.3920564243,35.804,-13.966,38.431439889800004,24.34,1.65,24.3958623541,132.76,60.474,7.534,60.9414951572,35.804,-13.966,38.431439889800004,24.67,21.5,32.7239805036,133.07
2021-07-14 16:30:00,61.2745,-12.525,62.54150602,35.8645,-14.075,38.527496483,25.41,1.55,25.4572307999,133.23,61.6445,7.325,62.0781765619,35.8645,-14.075,38.527496483,25.78,21.4,33.5047519018,133.54
2021-07-14 17:00:00,59.495,-12.442,60.7820564723,33.425,-13.242,35.9524851575,26.07,0.8,26.0822717569,133.11,59.905,7.468,60.3687009054,33.425,-13.242,35.9524851575,26.48,20.71,33.6168782013,133.42
2021-07-14 17:30:00,61.632,-12.108,62.8100874701,34.862,-13.628,37.4310222676,26.77,1.52,26.8131180581,133.18,62.072,7.842,62.5654069594,34.862,-13.628,37.4310222676,27.21,21.47,34.6604241174,133.49
2021-07-14 18:00:00,61.063,-11.893,62.210396382,32.043,-12.823,34.5135216691,29.02,0.93,29.0348979678,133.31,61.593,7.997,62.1099803413,32.043,-12.823,34.5135216691,29.55,20.82,36.1479584486,133.63
2021-07-14 18:30:00,60.561,-11.7385,61.688143944,29.011,-12.0485,31.4134441482,31.55,0.31,31.5515229426,133.07,61.181,8.2815,61.7389504547,29.011,-12.0485,31.4134441482,32.17,20.33,38.0554569017,133.39
2021-07-14 19:00:00,60.9625,-12.1265,62.1568854472,26.8725,-11.5065,29.232358757,34.09,-0.62,34.0956375509,133.55,61.6925,7.8035,62.1840748785,26.8725,-11.5065,29.232358757,34.82,19.31,39.8159327405,133.87
2021-07-14 19:30:00,59.025,-12.526,60.3394671919,25.385,-11.336,27.8011352466,33.64,-1.19,33.6610412792,133.37,59.715,7.484,60.1821525122,25.385,-11.336,27.8011352466,34.33,18.82,39.1502401014,133.69
2021-07-14 20:00:00,57.0495,-13.0535,58.523835422,24.9595,-11.0835,27.3097164485,32.09,-1.97,32.150412128,133.64,57.7195,6.4265,58.0761619126,24.9595,-11.0835,27.3097164485,32.76,17.51,37.1458974855,133.96
2021-07-14 20:30:00,59.089,-10.0915,59.9445434819,24.549,-11.2515,27.0046228126,34.54,1.16,34.5594733756,132.65,59.849,3.9585,59.9797676158,24.549,-11.2515,27.0046228126,35.3,15.21,38.4374049592,132.98
2021-07-14 21:00:00,60.9725,-11.8795,62.1189848315,24.6625,-11.3295,27.1403109138,36.31,-0.55,36.3141652802,131.71,61.8125,5.8605,62.0896981511,24.6625,-11.3295,27.1403109138,37.15,17.19,40.9343205636,132.03
2021-07-14 21:30:00,61.1265,-12.4225,62.3760170939,24.2165,-11.4525,26.7880314413,36.91,-0.97,36.9227436684,131.87,61.9765,6.3975,62.3058148049,24.2165,-11.4525,26.7880314413,37.76,17.85,41.7664949451,132.19
2021-07-14 22:00:00,60.9795,-12.7225,62.2925471184,25.8195,-11.8625,28.4141775616,35.16,-0.86,35.170516061,131.87,61.7695,6.2475,62.0846388932,25.8195,-11.8625,28.4141775616,35.95,18.11,40.2538768319,132.19
2021-07-14 22:30:00,58.968,-12.992,60.3822580565,29.438,-12.482,31.9749303048,29.53,-0.51,29.5344036676,132.23,59.538,6.338,59.8743992705,29.438,-12.482,31.9749303048,30.1,18.82,35.4993295711,132.56
2021-07-14 23:00:00,54.3305,-13.3415,55.9446052136,32.6805,-13.1715,35.2349754151,21.65,-0.17,21.650667426200002,132.02,54.6005,6.3185,54.9648800826,32.6805,-13.1715,35.2349754151,21.92,19.49,29.3316637782,132.34
2021-07-14 23:30:00,56.495,-12.5025,57.8618832328,34.415,-13.6725,37.0314660964,22.08,1.17,22.1109769119,132.91,56.775,7.3875,57.2536093295,34.415,-13.6725,37.0314660964,22.36,21.06,30.7163344167,133.24
2021-07-15 00:00:00,58.1575,-12.461,59.4774858854,34.6275,-12.751,36.9005658121,23.53,0.29,23.5317870125,133.36,58.4975,7.489,58.9749321937,34.6275,-12.751,36.9005658121,23.87,20.24,31.2959182642,133.71
2021-07-15 00:30:00,54.5335,-9.1495,55.295713871,34.1235,-11.9595,36.158579791,20.41,2.81,20.602528971,132.59,54.4135,-3.0695,54.5000074541,34.1235,-11.9595,36.158579791,20.29,8.89,22.1521150232,132.92
2021-07-15 01:00:00,56.5365,-7.263,57.0011140352,37.5565,-12.753,39.6626991171,18.98,5.49,19.7580489928,132.59,56.2265,-6.983,56.6584644272,37.5565,-12.753,39.6626991171,18.67,5.77,19.5412845023,132.92
2021-07-15 01:30:00,56.383,-7.2635,56.8489324548,38.263,-13.3735,40.5327974762,18.12,6.11,19.1224083211,131.33,56.063,-6.9935,56.4975133192,38.263,-13.3735,40.5327974762,17.8,6.38,18.9088444914,131.66
2021-07-15 02:00:00,52.6285,-8.039,53.2389381304,34.3985,-12.039,36.4444004375,18.23,4.0,18.6636786299,131.5,52.2885,-7.819,52.8698779387,34.3985,-12.039,36.4444004375,17.89,4.22,18.3809820195,131.84
2021-07-15 02:30:00,53.5185,-7.6965,54.0690850163,35.4685,-12.3665,37.5625453677,18.05,4.67,18.6443396236,131.77,53.1885,-7.4565,53.708620579,35.4685,-12.3665,37.5625453677,17.72,4.91,18.3876725009,132.1
2021-07-15 03:00:00,55.3585,-7.5,55.8642418927,36.2785,-12.89,38.5004111959,19.08,5.39,19.8267117798,131.58,55.0685,-7.23,55.5410892246,36.2785,-12.89,38.5004111959,18.79,5.66,19.6239572971,131.92
2021-07-15 03:30:00,54.335,-7.875,54.9027125924,33.695,-12.195,35.8339371267,20.64,4.32,21.087247331,132.08,54.075,-7.605,54.6071574979,33.695,-12.195,35.8339371267,20.38,4.59,20.8904882662,132.41
2021-07-15 04:00:00,50.6445,-8.2465,51.3115010743,32.9945,-12.2765,35.2043957838,17.65,4.03,18.1042370731,132.02,50.2745,-8.0265,50.9111977123,32.9945,-12.2765,35.2043957838,17.28,4.25,17.79496839,132.34
2021-07-15 04:30:00,49.7625,-8.523,50.4871066239,33.1625,-12.363,35.3920213502,16.6,3.84,17.0383567283,132.55,49.3725,-8.323,50.0691130863,33.1625,-12.363,35.3920213502,16.21,4.04,16.7058582539,132.89
2021-07-15 05:00:00,48.803,-8.562,49.5483668046,32.563,-12.722,34.959952131,16.24,4.16,16.7643431127,132.52,48.383,-8.352,49.0985803563,32.563,-12.722,34.959952131,15.82,4.37,16.4124739147,132.86
2021-07-15 05:30:00,52.454,-8.4845,53.1357587341,30.774,-11.8545,32.9782996264,21.68,3.37,21.9403577911,133.15,52.214,-8.2445,52.860888909,30.774,-11.8545,32.9782996264,21.44,3.61,21.741796154,133.5
2021-07-15 06:00:00,51.835,-8.3275,52.4996617251,30.555,-12.4075,32.9780848633,21.28,4.08,21.6675979287,132.2,51.575,-8.0575,52.2006123647,30.555,-12.4075,32.9780848633,21.02,4.35,21.4653884195,132.53
2021-07-15 06:30:00,55.9525,-7.764,56.4886001973,31.8625,-12.294,34.1520327689,24.09,4.53,24.5122214416,133.02,55.7725,-7.454,56.2684091854,31.8625,-12.294,34.1520327689,23.91,4.84,24.3949523467,133.36
2021-07-15 07:00:00,54.5345,-7.67,55.071231966,32.6445,-12.25,34.8672608653,21.89,4.58,22.3640000894,132.58,54.2845,-7.39,54.7852082249,32.6445,-12.25,34.8672608653,21.64,4.86,22.1790261283,132.91
2021-07-15 07:30:00,56.0905,-7.684,56.6143802072,33.9705,-11.914,35.9991425766,22.12,4.23,22.5208192569,132.74,55.8705,-7.404,56.3589565752,33.9705,-11.914,35.9991425766,21.9,4.51,22.359563949200002,133.07
2021-07-15 08:00:00,60.9,-7.236,61.3283759446,33.84,-12.076,35.9301457832,27.06,4.84,27.4894379717,131.54,60.82,-6.876,61.207448697,33.84,-12.076,35.9301457832,26.98,5.2,27.4765427228,131.86
2021-07-15 08:30:00,62.881,-0.7125,62.8850365131,34.531,-12.5125,36.7280903022,28.35,11.8,30.7076944755,130.46,62.541,-9.4125,63.2453305569,34.531,-12.5125,36.7280903022,28.01,3.1,28.1810237571,130.76
2021-07-15 09:00:00,61.787,6.657,62.1445815659,34.477,-12.803,36.7774433315,27.31,19.46,33.5339782907,130.66,61.057,-12.543,62.3320471186,34.477,-12.803,36.7774433315,26.58,0.26,26.5812716024,130.96
2021-07-15 09:30:00,59.96,6.524,60.3138804588,35.73,-13.126,38.0647445282,24.23,19.65,31.1964004334,131.54,59.15,-12.686,60.4950997685,35.73,-13.126,38.0647445282,23.42,0.44,23.4241328548,131.84
2021-07-15 10:00:00,59.6685,7.0205,60.0800908163,40.0685,-13.0495,42.1399352456,19.6,20.07,28.0528946813,131.36,58.7385,-12.3895,60.0309178049,40.0685,-13.0495,42.1399352456,18.67,0.66,18.6816621316,131.66
2021-07-15 10:30:00,58.2125,6.4905,58.5732169724,43.5125,-13.2195,45.4762887283,14.7,19.71,24.5880885796,131.93,57.1425,-13.2195,58.6516878402,43.5125,-13.2195,45.4762887283,13.63,0.0,13.63,132.22
2021-07-15 11:00:00,58.3075,6.378,58.6552933694,43.1775,-13.152,45.1361452746,15.13,19.53,24.7050156851,132.67,57.2375,-13.242,58.7493146364,43.1775,-13.152,45.1361452746,14.06,-0.09,14.0602880483,132.97
2021-07-15 11:30:00,58.777,6.3735,59.1215462522,43.267,-12.9865,45.1739136145,15.51,19.36,24.8066462868,132.71,57.757,-13.1565,59.2365135812,43.267,-12.9865,45.1739136145,14.49,-0.17,14.4909972052,133.01
2021-07-15 12:00:00,64.5405,6.9585,64.9145350634,43.3005,-12.4915,45.0662941953,21.24,19.45,28.8000017361,132.37,63.6505,-12.4215,64.8512128838,43.3005,-12.4915,45.0662941953,20.35,0.07,20.3501203928,132.66
2021-07-15 12:30:00,65.1495,6.801,65.5035186173,43.3295,-13.119,45.2719972085,21.82,19.92,29.5451992716,131.87,64.2595,-12.569,65.4771952763,43.3295,-13.119,45.2719972085,20.93,0.55,20.9372252221,132.14
2021-07-15 13:00:00,60.6795,6.574,61.0345737779,41.9995,-13.576,44.1391637466,18.68,20.15,27.4766246107,131.82,59.6995,-12.866,61.0701584757,41.9995,-13.576,44.1391637466,17.7,0.71,17.7142343893,132.1
2021-07-15 13:30:00,64.4655,7.1785,64.8639464765,42.0455,-13.5615,44.1784829131,22.42,20.74,30.5418401541,132.05,63.6055,-12.1615,64.757715467,42.0455,-13.5615,44.1784829131,21.56,1.4,21.6054067307,132.33
2021-07-15 14:00:00,65.8255,7.37,66.2367975543,41.9155,-13.33,43.984065754,23.91,20.7,31.6255924846,131.98,65.0055,-11.88,66.082141538,41.9155,-13.33,43.984065754,23.09,1.45,23.1354835696,132.26
2021-07-15 14:30:00,63.4765,7.5635,63.9255237327,41.4965,-13.6365,43.6796708378,21.98,21.2,30.5378519218,131.71,62.5765,-11.8765,63.6935601494,41.4965,-13.6365,43.6796708378,21.08,1.76,21.1533448892,131.98
2021-07-15 15:00:00,63.9975,7.7295,64.462587417,41.0375,-13.5205,43.2074105507,22.96,21.25,31.2845664825,132.3,63.1275,-11.7305,64.2081450168,41.0375,-13.5205,43.2074105507,22.09,1.79,22.1624051041,132.58
2021-07-15 15:30:00,66.045,8.028,66.53112661750001,39.665,-13.212,41.8075252676,26.38,21.24,33.8680085036,132.43,65.245,-11.372,66.2286373784,39.665,-13.212,41.8075252676,25.58,1.8399999999999999,25.6460913201,132.71
2021-07-15 16:00:00,63.7875,7.443,64.2202725411,39.8375,-13.347,42.0139121631,23.95,20.79,31.71476943,132.27,62.9375,-12.057,64.0819799573,39.8375,-13.347,42.0139121631,23.1,1.29,23.1359914419,132.55
2021-07-15 16:30:00,64.5895,7.6085,65.0360883087,39.1795,-13.4715,41.4308403547,25.41,21.08,33.0156705217,132.44,63.7595,-11.9215,64.8644432837,39.1795,-13.4715,41.4308403547,24.58,1.55,24.628822546,132.72
2021-07-15 17:00:00,59.597,6.792,59.9827781367,38.347,-13.348,40.6037130445,21.25,20.14,29.2776723802,132.67,58.687,-13.018,60.1134950989,38.347,-13.348,40.6037130445,20.34,0.33,20.342676815,132.94
2021-07-15 17:30:00,59.7355,6.5025,60.0883721405,39.3455,-12.8875,41.4023674021,20.39,19.39,28.1375940691,133.33,58.8155,-13.3875,60.3198822653,39.3455,-12.8875,41.4023674021,19.47,-0.5,19.4764190754,133.61
2021-07-15 18:00:00,64.481,7.46,64.9111004451,37.231,-12.18,39.172691521,27.25,19.64,33.5900595415,133.53,63.701,-12.4,64.8966671024,37.231,-12.18,39.172691521,26.47,-0.22,26.4709142268,133.82
2021-07-15 18:30:00,65.0825,7.6635,65.532137448,35.2425,-11.2165,36.9843707328,29.84,18.88,35.3111880287,133.6,64.3925,-12.2365,65.5448395261,35.2425,-11.2165,36.9843707328,29.15,-1.02,29.1678401669,133.89
2021-07-15 19:00:00,61.716,7.2035,62.1349745976,33.016,-10.6365,34.6870492872,28.7,17.84,33.7928335598,133.84,60.996,-12.7365,62.3115595074,33.016,-10.6365,34.6870492872,27.98,-2.1,28.0586956219,134.15
2021-07-15 19:30:00,59.065,6.24,59.3937018967,28.905,-10.66,30.8080285802,30.16,16.9,34.5721795668,133.75,58.375,-13.68,59.9565094464,28.905,-10.66,30.8080285802,29.47,-3.02,29.6243362795,134.05
2021-07-15 20:00:00,58.3775,6.5305,58.7416371622,28.7775,-10.7995,30.7371714135,29.6,17.33,34.299983965,133.64,57.6675,-13.3795,59.1992531752,28.7775,-10.7995,30.7371714135,28.89,-2.58,29.0049737114,133.95
2021-07-15 20:30:00,63.847,6.9695,64.2262667392,28.067,-10.8705,30.0985757014,35.78,17.84,39.9809204496,133.72,63.297,-12.5905,64.5370505931,28.067,-10.8705,30.0985757014,35.23,-1.72,35.2719619528,134.03
2021-07-15 21:00:00,59.402,5.814,59.6858458933,26.932,-10.996,29.0902842887,32.47,16.81,36.5633286231,132.85,58.792,-13.746,60.377576798,26.932,-10.996,29.0902842887,31.86,-2.75,31.978463065,133.15
2021-07-15 21:30:00,62.3095,6.3535,62.6325853889,28.0195,-11.1665,30.1626110027,34.29,17.52,38.5065513906,132.58,61.7295,-13.1765,63.1201340501,28.0195,-11.1665,30.1626110027,33.71,-2.01,33.7698711872,132.88
2021-07-15 22:00:00,60.774,5.8469999999999995,61.054618867,30.464,-10.943,32.3698091592,30.31,16.79,34.6496782092,132.58,60.094,-13.923,61.6858068359,30.464,-10.943,32.3698091592,29.63,-2.98,29.7794778329,132.91
2021-07-15 22:30:00,60.29,7.401,60.7425625159,28.54,-9.909,30.211254211,31.75,17.31,36.1621155355,133.2,59.69,-15.979,61.7917837661,28.54,-9.909,30.211254211,31.15,-6.07,31.7359008065,133.51
2021-07-15 23:00:00,58.0965,5.3325,58.3407136441,27.5765,-10.5275,29.5176491019,30.52,15.86,34.3949124145,132.26,57.4465,-14.4375,59.2329449589,27.5765,-10.5275,29.5176491019,29.87,-3.91,30.1248236509,132.58
2021-07-15 23:30:00,61.746,6.04,62.0407133744,27.636,-10.9,29.7078860911,34.11,16.94,38.0848486934,132.86,61.186,-13.49,62.6554602249,27.636,-10.9,29.7078860911,33.55,-2.59,33.6498231793,133.19
2021-07-16 00:00:00,56.6105,5.574,56.8842525331,27.9105,-11.556000000000001,30.2082297768,28.7,17.13,33.4234483559,132.61,55.8905,-14.266,57.6824648073,27.9105,-11.556000000000001,30.2082297768,27.98,-2.71,28.1109320372,132.93
2021-07-16 00:30:00,57.9015,6.049,58.2166136361,28.0415,-11.901,30.462428059,29.86,17.95,34.8399497703,133.54,57.2015,-13.881,58.8616493419,28.0415,-11.901,30.462428059,29.16,-1.98,29.227144917,133.88
2021-07-16 01:00:00,50.6365,-2.2775,50.6876921797,28.6865,-11.6175,30.949662171,21.95,9.34,23.8545194879,133.94,50.0765,-11.7175,51.4291323911,28.6865,-11.6175,30.949662171,21.39,-0.1,21.3902337528,134.29
2021-07-16 01:30:00,50.785,-9.6165,51.6874578331,28.415,-10.7565,30.3827996941,22.37,1.1400000000000001,22.3990289968,133.4,50.585,-9.4065,51.4521570709,28.415,-10.7565,30.3827996941,22.17,1.35,22.2110648101,133.74
2021-07-16 02:00:00,54.8795,-9.282,55.6589170237,27.9795,-10.462,29.8714891535,26.9,1.18,26.9258686025,131.97,54.8195,-9.032,55.5585691343,27.9795,-10.462,29.8714891535,26.84,1.43,26.8780672668,132.3
2021-07-16 02:30:00,54.382,-9.0745,55.1339140117,27.912,-10.5345,29.833796846,26.47,1.46,26.510233873,131.82,54.302,-8.8245,55.0143527114,27.912,-10.5345,29.833796846,26.39,1.71,26.4453436355,132.15
2021-07-16 03:00:00,50.8825,-10.0155,51.8588376894,28.3425,-10.9255,30.3753824091,22.54,0.91,22.5583620859,131.82,50.6825,-9.8155,51.6242176357,28.3425,-10.9255,30.3753824091,22.34,1.11,22.3675590979,132.15
2021-07-16 03:30:00,52.517,-10.0985,53.4791079885,27.957,-10.8585,29.9916800338,24.56,0.76,24.571756144,132.33,52.387,-9.8885,53.3121018274,27.957,-10.8585,29.9916800338,24.43,0.97,24.4492494772,132.67
2021-07-16 04:00:00,54.169,-9.248,54.9527621235,27.669,-10.228,29.4989075221,26.5,0.98,26.5181145634,132.21,54.099,-8.998,54.8421900092,27.669,-10.228,29.4989075221,26.43,1.23,26.4586054054,132.54
2021-07-16 04:30:00,50.83,-9.5795,51.7248075903,27.4,-10.1895,29.2333013916,23.43,0.61,23.4379393292,132.17,50.66,-9.3695,51.5191530428,27.4,-10.1895,29.2333013916,23.26,0.8200000000000001,23.2744495101,132.5
2021-07-16 05:00:00,53.633,-9.4235,54.4545777805,27.463,-10.0635,29.2487675168,26.17,0.64,26.1778245849,132.45,53.553,-9.1835,54.3347078878,27.463,-10.0635,29.2487675168,26.09,0.88,26.1048367166,132.78
2021-07-16 05:30:00,53.846,-9.026,54.5972562681,28.076,-10.496,29.9737850796,25.77,1.47,25.8118926079,132.27,53.756,-8.776,54.4676574859,28.076,-10.496,29.9737850796,25.68,1.72,25.737536789700002,132.6
2021-07-16 06:00:00,55.5475,-9.4755,56.3498878127,28.4675,-10.8555,30.4670385253,27.08,1.38,27.1151396825,132.11,55.5075,-9.2155,56.2672906447,28.4675,-10.8555,30.4670385253,27.04,1.6400000000000001,27.089688075,132.44
2021-07-16 06:30:00,57.484,-8.652,58.131466178,28.474,-11.512,30.7131050205,29.01,2.86,29.1506380719,131.01,57.474,-8.322,58.0733704894,28.474,-11.512,30.7131050205,29.0,3.19,29.1749224506,131.33
2021-07-16 07:00:00,53.7475,-8.794,54.462172122,28.1375,-10.804,30.1404267098,25.61,2.01,25.6887562953,131.25,53.6375,-8.534,54.3121585122,28.1375,-10.804,30.1404267098,25.5,2.27,25.600837876900002,131.57
2021-07-16 07:30:00,56.5045,-8.086,57.0801359165,29.1145,-10.716,31.0239708331,27.39,2.63,27.5159771769,131.6,56.4545,-7.786,56.9888793209,29.1145,-10.716,31.0239708331,27.34,2.93,27.4965543296,131.92
2021-07-16 08:00:00,56.659,-8.141,57.2408784174,30.649,-10.801,32.4965044582,26.01,2.66,26.1456631203,131.65,56.559,-7.851,57.1013019291,30.649,-10.801,32.4965044582,25.91,2.95,26.0773963424,131.96
