Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-16 08:30:00,58.3065,-5.454,58.5610284938,32.0365,-12.364,34.3395665123,26.27,6.91,27.1635969636,130.82,58.1665,-5.074,58.3873890344,32.0365,-12.364,34.3395665123,26.13,7.29,27.1278639041,131.13
2021-07-16 09:00:00,58.729,-3.896,58.8580857402,33.519,-12.456,35.7585695603,25.21,8.56,26.6236304812,131.85,58.509,-3.7560000000000002,58.6294347321,33.519,-12.456,35.7585695603,24.99,8.7,26.4611054191,132.16
2021-07-16 09:30:00,60.498,-3.8,60.6172253077,34.768,-12.21,36.8496665385,25.73,8.41,27.0695585483,133.06,60.278,-3.66,60.3890129411,34.768,-12.21,36.8496665385,25.51,8.55,26.9046947576,133.37
2021-07-16 10:00:00,59.262,-4.328,59.4198302589,36.562,-12.998,38.8037092041,22.7,8.67,24.2993600739,132.82,58.942,-4.228,59.0934458972,36.562,-12.998,38.8037092041,22.38,8.77,24.0369985647,133.13
2021-07-16 10:30:00,58.9075,-4.8265,59.1048953852,38.1675,-13.4765,40.4768342203,20.74,8.65,22.4715397781,133.5,58.5175,-4.7465,58.7096846227,38.1675,-13.4765,40.4768342203,20.35,8.73,22.143518239,133.81
2021-07-16 11:00:00,58.445,-4.982,58.6569548221,38.345,-13.202,40.5540605735,20.1,8.22,21.7158559583,133.54,58.065,-4.912,58.2723945707,38.345,-13.202,40.5540605735,19.72,8.29,21.3916455655,133.85
2021-07-16 11:30:00,59.107,-4.843,59.3050764943,42.257,-13.153,44.2566995832,16.85,8.31,18.7877247159,133.36,58.627,-4.813,58.8242305347,42.257,-13.153,44.2566995832,16.37,8.34,18.3720575875,133.66
2021-07-16 12:00:00,58.921,-5.162,59.1466861709,42.791,-12.992,44.7198137854,16.13,7.83,17.9300250976,133.13,58.421,-5.152,58.647730945,42.791,-12.992,44.7198137854,15.63,7.84,17.4860658812,133.43
2021-07-16 12:30:00,59.1165,-4.9995,59.3275279487,43.2765,-13.6195,45.369000788,15.84,8.62,18.0335797888,132.4,58.5965,-4.9695,58.8068511527,43.2765,-13.6195,45.369000788,15.32,8.65,17.593319755,132.69
2021-07-16 13:00:00,60.2935,-4.5085,60.4618285739,43.6835,-13.5685,45.7422382979,16.61,9.06,18.9202457701,132.87,59.8035,-4.4685,59.9702101422,43.6835,-13.5685,45.7422382979,16.12,9.1,18.5111966118,133.17
2021-07-16 13:30:00,60.5775,-4.6129999999999995,60.7528869705,40.9075,-14.613,43.439191121,19.67,10.0,22.0660123267,132.42,60.1775,-4.493,60.3449961078,40.9075,-14.613,43.439191121,19.27,10.12,21.7657368357,132.71
2021-07-16 14:00:00,60.675,-4.7,60.8567631821,40.655,-15.0,43.3339246434,20.02,10.3,22.514226613399998,132.76,60.285,-4.5600000000000005,60.45721483,40.655,-15.0,43.3339246434,19.63,10.44,22.2335444768,133.06
2021-07-16 14:30:00,60.6865,-4.68,60.8666877877,39.7665,-15.2,42.5724620177,20.92,10.52,23.4161653564,132.68,60.3065,-4.54,60.4771489263,39.7665,-15.2,42.5724620177,20.54,10.66,23.1414606281,132.97
2021-07-16 15:00:00,59.979,-4.8105,60.171599208,39.979,-15.5605,42.9004615505,20.0,10.75,22.7060014093,132.92,59.569,-4.6605,59.7510336417,39.979,-15.5605,42.9004615505,19.59,10.9,22.4182537232,133.21
2021-07-16 15:30:00,61.3375,-4.2865,61.4870961137,39.1675,-15.1065,41.9797498623,22.17,10.82,24.6694406098,134.03,60.9875,-4.1165,61.1262687271,39.1675,-15.1065,41.9797498623,21.82,10.99,24.4313835056,134.34
2021-07-16 16:00:00,61.0915,-4.912,61.2886540581,38.7315,-14.132,41.229146441,22.36,9.22,24.1863184466,134.03,60.7715,-4.792,60.9601384205,38.7315,-14.132,41.229146441,22.04,9.34,23.9373599213,134.34
2021-07-16 16:30:00,61.239,-5.0425,61.446252345,36.049,-14.0625,38.6947581366,25.19,9.02,26.7562422623,133.14,60.989,-4.9025,61.1857224134,36.049,-14.0625,38.6947581366,24.94,9.16,26.5689518047,133.43
2021-07-16 17:00:00,63.306,-4.5845,63.4717833076,34.516,-13.6245,37.1076980726,28.79,9.04,30.1759125794,133.4,63.196,-4.4045,63.3493017819,34.516,-13.6245,37.1076980726,28.68,9.22,30.1255838118,133.69
2021-07-16 17:30:00,67.2205,-4.3275,67.3596531798,35.8605,-12.5175,37.9824073289,31.36,8.19,32.4118142041,133.47,67.1905,-4.1175,67.3165440029,35.8605,-12.5175,37.9824073289,31.33,8.4,32.4365364982,133.76
2021-07-16 18:00:00,67.0835,-4.229,67.2166676744,34.7335,-12.459,36.9004431308,32.35,8.23,33.3804643467,133.33,67.0835,-4.029,67.2043809082,34.7335,-12.459,36.9004431308,32.35,8.43,33.4303365224,133.63
2021-07-16 18:30:00,62.4945,-4.789,62.6777237242,33.1545,-12.119,35.3000146069,29.34,7.33,30.2417674748,133.48,62.4045,-4.649,62.577430606,33.1545,-12.119,35.3000146069,29.25,7.47,30.1887959349,133.77
2021-07-16 19:00:00,63.8975,-4.461,64.0530329278,31.6375,-12.141,33.8870961761,32.26,7.68,33.1615741484,133.89,63.8675,-4.261,64.0094811512,31.6375,-12.141,33.8870961761,32.23,7.88,33.1793203668,134.18
2021-07-16 19:30:00,64.843,-1.236,64.854778891,28.763,-11.376,30.9309480133,36.08,10.14,37.4778067661,134.17,64.573,-12.406,65.7539441022,28.763,-11.376,30.9309480133,35.81,-1.03,35.824809839,134.47
2021-07-16 20:00:00,64.593,1.2155,64.604435523,28.143,-11.1145,30.2582312644,36.45,12.33,38.478973479,132.57,64.033,-18.5145,66.6559209617,28.143,-11.1145,30.2582312644,35.89,-7.4,36.6449464456,132.86
2021-07-16 20:30:00,64.3,0.501,64.3019517666,30.07,-11.799,32.3020324593,34.23,12.3,36.3728318941,131.69,63.72,-18.869,66.4550792716,30.07,-11.799,32.3020324593,33.65,-7.07,34.3846971777,131.98
2021-07-16 21:00:00,62.1245,-0.14300000000000002,62.1246645806,30.8045,-11.943,33.0386511415,31.32,11.8,33.4691260716,130.49,61.5045,-19.403,64.4924796333,30.8045,-11.943,33.0386511415,30.7,-7.46,31.5933790532,130.77
2021-07-16 21:30:00,60.1965,-0.053500000000000006,60.1965237742,28.1565,-12.8435,30.9474390621,32.04,12.79,34.4984883727,129.92,59.5565,-19.4835,62.6624565789,28.1565,-12.8435,30.9474390621,31.4,-6.64,32.0943858019,130.19
2021-07-16 22:00:00,60.734,-5.779,61.0083239976,30.184,-12.719,32.7543404299,30.55,6.94,31.328359357,130.49,60.674,-7.089,61.086726848,30.184,-12.719,32.7543404299,30.49,5.63,31.0054350074,130.76
2021-07-16 22:30:00,58.777,-6.2335,59.1066176604,30.827,-12.6235,33.3115097414,27.95,6.39,28.6711457741,132.92,58.677,-6.1135,58.994620189,30.827,-12.6235,33.3115097414,27.85,6.51,28.6007447455,133.25
2021-07-16 23:00:00,55.96,-6.7635000000000005,56.3672469813,31.35,-12.5135,33.7551504552,24.61,5.75,25.2728035643,132.92,55.77,-6.7035,56.17143235,31.35,-12.5135,33.7551504552,24.42,5.8100000000000005,25.1016433725,133.25
2021-07-16 23:30:00,58.7365,-6.2165,59.064552013,34.1365,-13.1665,36.5876666993,24.6,6.95,25.5629125884,132.71,58.5565,-6.1065,58.8740438096,34.1365,-13.1665,36.5876666993,24.42,7.06,25.4200708103,133.03
2021-07-17 00:00:00,53.19,-6.3205,53.564212122,33.51,-14.0605,36.3403049003,19.68,7.74,21.1473402583,132.42,52.82,-6.2705,53.1908974379,33.51,-14.0605,36.3403049003,19.31,7.79,20.8221084427,132.74
2021-07-17 00:30:00,51.8945,-6.6425,52.3178930816,31.6345,-13.7425,34.4905479298,20.26,7.1,21.4680599962,133.36,51.5545,-6.5925,51.974296787,31.6345,-13.7425,34.4905479298,19.92,7.15,21.1643308422,133.7
2021-07-17 01:00:00,51.8755,-6.442,52.2739597147,29.8855,-12.832,32.5238886705,21.99,6.39,22.8996113504,133.02,51.5955,-6.402,51.9911648672,29.8855,-12.832,32.5238886705,21.71,6.43,22.6421951233,133.35
2021-07-17 01:30:00,52.777,-6.518,53.1779658599,29.907,-12.598,32.4520916583,22.87,6.08,23.6643888575,133.19,52.527,-6.468,52.923725804200004,29.907,-12.598,32.4520916583,22.62,6.13,23.4358976786,133.52
2021-07-17 02:00:00,50.797,-6.6435,51.2295939985,30.637,-13.0635,33.3058673697,20.16,6.42,21.1575518433,133.05,50.457,-6.6335,50.8911796999,30.637,-13.0635,33.3058673697,19.82,6.43,20.8369215577,133.39
2021-07-17 02:30:00,49.168,-7.0275,49.6676754061,31.588,-13.0275,34.1689552116,17.58,6.0,18.5756937959,133.96,48.738,-7.0575,49.2463293074,31.588,-13.0275,34.1689552116,17.15,5.97,18.1593887562,134.31
2021-07-17 03:00:00,49.4995,-6.913,49.9798966511,34.5495,-14.103,37.3170545361,14.95,7.19,16.5891108864,133.53,49.0095,-6.933,49.4974502298,34.5495,-14.103,37.3170545361,14.46,7.17,16.140027881,133.86
2021-07-17 03:30:00,49.6315,-7.334,50.1704429744,34.5015,-13.704,37.1234847267,15.13,6.37,16.4162663234,134.12,49.1515,-7.374,49.7015676639,34.5015,-13.704,37.1234847267,14.65,6.33,15.9590538567,134.47
2021-07-17 04:00:00,48.3155,-7.021,48.8229657154,32.3455,-13.461,35.0346955353,15.97,6.44,17.2195963948,133.38,47.8355,-7.051,48.3523697584,32.3455,-13.461,35.0346955353,15.49,6.41,16.7638957286,133.71
2021-07-17 04:30:00,48.461,-7.523,49.0414523643,31.121,-12.713,33.617510467,17.34,5.19,18.1000469613,134.07,48.051,-7.583,48.6456626021,31.121,-12.713,33.617510467,16.93,5.13,17.6901611072,134.41
2021-07-17 05:00:00,48.746,-7.3065,49.2905412655,29.566,-12.7565,32.2005690672,19.18,5.45,19.939280328,133.39,48.366,-7.3265,48.917763218,29.566,-12.7565,32.2005690672,18.8,5.43,19.5684669813,133.72
2021-07-17 05:30:00,46.7565,-13.259,48.6001170086,28.5265,-11.999,30.9473295011,18.23,-1.26,18.2734917298,134.14,46.6265,-5.109,46.9055687872,28.5265,-11.999,30.9473295011,18.1,6.89,19.3670364279,134.48
2021-07-17 06:00:00,48.1395,-21.866,52.872804127,28.2495,-11.156,30.3725301259,19.89,-10.71,22.5901792822,133.66,48.4895,-1.296,48.5068162865,28.2495,-11.156,30.3725301259,20.24,9.86,22.5139334635,134.01
2021-07-17 06:30:00,49.6765,-21.506,54.1319008372,28.7965,-10.816,30.7607585773,20.88,-10.69,23.4574188691,131.95,50.0765,-1.066,50.0878449152,28.7965,-10.816,30.7607585773,21.28,9.75,23.4072830546,132.29
2021-07-17 07:00:00,51.5325,-20.805,55.5737940153,31.5825,-10.065,33.1475267743,19.95,-10.74,22.6572306339,131.43,51.8925,-0.385,51.8939281732,31.5825,-10.065,33.1475267743,20.31,9.68,22.4988555264,131.75
2021-07-17 07:30:00,53.3445,-20.9515,57.3114389324,32.8045,-10.5215,34.4505033708,20.54,-10.43,23.0364168221,131.43,53.7445,-0.8915000000000001,53.7518934783,32.8045,-10.5215,34.4505033708,20.94,9.63,23.0482211895,131.75
2021-07-17 08:00:00,54.9425,-13.7,56.6248029246,34.2825,-10.5,35.8544251976,20.66,-3.2,20.9063531014,130.24,55.0025,-3.63,55.122154405,34.2825,-10.5,35.8544251976,20.72,6.87,21.8292304033,130.55
2021-07-17 08:30:00,56.902,-7.264,57.3637803845,35.452,-10.814,37.064631389,21.45,3.55,21.7417800559,131.02,56.652,-7.374,57.1298956764,35.452,-10.814,37.064631389,21.2,3.44,21.4772810197,131.33
2021-07-17 09:00:00,57.8235,-5.8875,58.1224552862,35.9835,-11.3175,37.7213212719,21.84,5.43,22.5048994666,131.48,57.5635,-8.1175,58.1330399902,35.9835,-11.3175,37.7213212719,21.58,3.2,21.81596663,131.78
2021-07-17 09:30:00,56.909,-7.5185,57.4035027089,35.019,-13.0185,37.3605634761,21.89,5.5,22.5703810336,131.33,56.619,-7.6385000000000005,57.1319336558,35.019,-13.0185,37.3605634761,21.6,5.38,22.2599281221,131.62
2021-07-17 10:00:00,56.284,-7.6275,56.7984807213,36.084,-13.2775,38.4492790862,20.2,5.65,20.9752830732,131.99,55.924,-7.6375,56.443114569,36.084,-13.2775,38.4492790862,19.84,5.64,20.6260805778,132.28
2021-07-17 10:30:00,56.942,-8.151,57.5224318418,36.092,-12.941,38.3419084684,20.85,4.79,21.3931437615,132.29,56.632,-8.171,57.2184294175,36.092,-12.941,38.3419084684,20.54,4.77,21.0865952681,132.58
2021-07-17 11:00:00,57.5525,-7.414,58.0280764135,37.6925,-13.034,39.8824486742,19.86,5.62,20.6398643406,131.56,57.2125,-7.414,57.6908792813,37.6925,-13.034,39.8824486742,19.52,5.62,20.3129219956,131.84
2021-07-17 11:30:00,59.2445,-7.3195,59.6949399908,41.1945,-12.9195,43.1729117677,18.05,5.6,18.8987433445,132.16,58.8545,-7.3795,59.3153368911,41.1945,-12.9195,43.1729117677,17.66,5.54,18.5085709875,132.45
2021-07-17 12:00:00,59.403,-7.2425,59.8428794031,39.513,-13.9025,41.8874286063,19.89,6.66,20.9754070282,131.44,59.053,-7.3225,59.5052587193,39.513,-13.9025,41.8874286063,19.54,6.58,20.6181473465,131.71
2021-07-17 12:30:00,59.431,-7.516,59.9043739388,39.771,-14.186,42.2252890695,19.66,6.67,20.7606478704,131.45,59.101,-7.476,59.5719630111,39.771,-14.186,42.2252890695,19.33,6.71,20.4615004337,131.72
2021-07-17 13:00:00,60.1675,-7.142,60.589901966,40.0075,-14.632,42.5992427192,20.16,7.49,21.5064106722,131.45,59.8175,-7.092,60.2364488516,40.0075,-14.632,42.5992427192,19.81,7.54,21.1964077145,131.72
2021-07-17 13:30:00,63.105,-6.925,63.4838298309,39.955,-14.545,42.5201017167,23.15,7.62,24.3718464627,132.08,62.885,-6.845,63.2564403836,39.955,-14.545,42.5201017167,22.93,7.7,24.1883215623,132.35
2021-07-17 14:00:00,60.56,-7.086,60.9731497956,40.11,-15.266,42.916929713100004,20.45,8.18,22.0253240612,131.59,60.21,-7.006,60.6162365707,40.11,-15.266,42.916929713100004,20.1,8.26,21.7310285076,131.86
2021-07-17 14:30:00,62.4115,-6.946,62.7968331069,39.8215,-14.786,42.4779667387,22.59,7.84,23.911789979,132.61,62.1515,-6.8260000000000005,62.5252207373,39.8215,-14.786,42.4779667387,22.33,7.96,23.7063388148,132.89
2021-07-17 15:00:00,66.2945,-6.1335,66.577628018,39.2145,-14.8835,41.9439576399,27.08,8.75,28.4585470465,132.07,66.1545,-5.9635,66.4227461228,39.2145,-14.8835,41.9439576399,26.94,8.92,28.3783368082,132.34
2021-07-17 15:30:00,64.522,-6.8015,64.879495114,38.832,-14.461500000000001,41.4374131221,25.69,7.66,26.8076798698,132.66,64.352,-6.6615,64.6958691591,38.832,-14.461500000000001,41.4374131221,25.52,7.8,26.6853967555,132.93
2021-07-17 16:00:00,60.779,-7.052,61.1867432129,37.919,-14.462,40.583247837,22.86,7.41,24.030973763,132.06,60.509,-6.962,60.9081975189,37.919,-14.462,40.583247837,22.59,7.5,23.8024809631,132.32
2021-07-17 16:30:00,58.032,-7.557,58.5219725659,38.692,-13.947,41.1289396046,19.34,6.39,20.3683013528,132.81,57.662,-7.547,58.1537913897,38.692,-13.947,41.1289396046,18.97,6.4,20.0205119815,133.08
2021-07-17 17:00:00,62.025,-6.7275,62.3887800911,38.835,-13.4675,41.103902263,23.19,6.74,24.1496107629,132.69,61.785,-6.6575,62.1426466386,38.835,-13.4675,41.103902263,22.95,6.8100000000000005,23.9390601319,132.96
2021-07-17 17:30:00,65.2635,-6.307,65.5675428947,35.5635,-13.327,37.9785658135,29.7,7.02,30.518361686,132.53,65.2035,-6.157,65.4935497683,35.5635,-13.327,37.9785658135,29.64,7.17,30.4948930151,132.8
2021-07-17 18:00:00,61.2845,-6.338,61.6113640837,33.8545,-13.228,36.3470377644,27.43,6.89,28.2820968105,132.2,61.1545,-6.218,61.4698006687,33.8545,-13.228,36.3470377644,27.3,7.01,28.1856364129,132.47
2021-07-17 18:30:00,64.365,-5.942,64.6386926616,34.405,-12.252,36.5214393062,29.96,6.31,30.6172778019,132.55,64.325,-5.812,64.5870340626,34.405,-12.252,36.5214393062,29.92,6.44,30.6052283115,132.82
2021-07-17 19:00:00,63.1395,-5.8065,63.4059295532,33.1495,-12.0365,35.2670764666,29.99,6.23,30.6302628131,132.55,63.0995,-5.6765,63.3543175522,33.1495,-12.0365,35.2670764666,29.95,6.36,30.6178395711,132.82
2021-07-17 19:30:00,62.9395,-5.494,63.178831077,31.9295,-11.394,33.9015664277,31.01,5.9,31.5662810607,132.78,62.9395,-5.354,63.1668107177,31.9295,-11.394,33.9015664277,31.01,6.04,31.5927475855,133.06
2021-07-17 20:00:00,63.8665,-5.448,64.0984440236,30.6465,-10.868,32.5164786877,33.22,5.42,33.6592453867,132.44,63.9565,-5.298,64.1755615188,30.6465,-10.868,32.5164786877,33.31,5.57,33.7724888038,132.73
2021-07-17 20:30:00,64.6865,-5.561,64.9250953272,30.4265,-10.931000000000001,32.3304603006,34.26,5.37,34.6783001314,132.16,64.8065,-5.391,65.0303415588,30.4265,-10.931000000000001,32.3304603006,34.38,5.54,34.823497814,132.45
2021-07-17 21:00:00,64.167,-5.7385,64.4230880294,30.447,-11.3585,32.496697236,33.72,5.62,34.1851254203,131.86,64.267,-5.6785,64.5173825511,30.447,-11.3585,32.496697236,33.82,5.68,34.2936553899,132.16
2021-07-17 21:30:00,63.8005,-6.04,64.0857659723,30.6305,-11.98,32.8899366106,33.17,5.94,33.6976631237,131.53,63.9005,-5.87,64.1695472966,30.6305,-11.98,32.8899366106,33.27,6.11,33.8263950193,131.83
2021-07-17 22:00:00,62.9645,-6.222,63.271174671,31.2945,-12.132,33.5638370013,31.67,5.91,32.2167192619,131.53,63.0145,-6.062,63.3054109397,31.2945,-12.132,33.5638370013,31.72,6.07,32.2955616146,131.83
2021-07-17 22:30:00,63.0705,-6.272,63.3815900262,31.1805,-12.092,33.4430866436,31.89,5.82,32.4167317909,131.61,63.1305,-6.112,63.4256775624,31.1805,-12.092,33.4430866436,31.95,5.98,32.5048134897,131.91
2021-07-17 23:00:00,63.637,-6.0195,63.9210618595,31.497,-12.5395,33.901328429,32.14,6.52,32.7946642001,131.87,63.687,-5.8395,63.9541533385,31.497,-12.5395,33.901328429,32.19,6.7,32.8798737832,132.18
2021-07-17 23:30:00,61.514,-6.4185,61.8479533877,28.734,-12.9885,31.5332188057,32.78,6.57,33.4319203756,132.24,61.574,-6.2285,61.888219301,28.734,-12.9885,31.5332188057,32.84,6.76,33.5285430641,132.56
2021-07-18 00:00:00,59.5075,-6.6095,59.873433562,29.5175,-13.0695,32.2814906177,29.99,6.46,30.6778698739,132.34,59.4875,-6.4695,59.8382577161,29.5175,-13.0695,32.2814906177,29.97,6.6,30.6881231098,132.66
2021-07-18 00:30:00,55.537,-7.5600000000000005,56.0491924027,30.207,-13.61,33.1314797285,25.33,6.05,26.0424922002,132.61,55.377,-7.48,55.8798937812,30.207,-13.61,33.1314797285,25.17,6.13,25.9057097953,132.94
2021-07-18 01:00:00,51.032,-1.9055,51.0675626425,30.682,-13.3355,33.4547557793,20.35,11.43,23.3402527835,132.97,50.192,-19.9955,54.0282970697,30.682,-13.3355,33.4547557793,19.51,-6.66,20.6154238375,133.3
2021-07-18 01:30:00,51.4705,-1.5514999999999999,51.4938784954,32.3705,-13.4015,35.0349749893,19.1,11.85,22.4773775161,131.46,50.5605,-21.3815,54.8956528561,32.3705,-13.4015,35.0349749893,18.19,-7.98,19.8634463274,132.92
2021-07-18 02:00:00,56.6485,-0.672,56.6524857023,33.7285,-14.072,36.5463116641,22.92,13.4,26.5496967968,131.46,55.8485,-20.312,59.4275381978,33.7285,-14.072,36.5463116641,22.12,-6.24,22.9832982838,131.77
2021-07-18 02:30:00,59.65,-0.257,59.6505536353,34.28,-14.177,37.095899086,25.37,13.92,28.9379214872,131.09,58.9,-19.687,62.1030431541,34.28,-14.177,37.095899086,24.62,-5.51,25.2290408062,131.4
2021-07-18 03:00:00,57.9135,-0.151,57.9136968536,32.5035,-13.671,35.2615052607,25.41,13.52,28.7829550255,130.53,57.1535,-19.831,60.4962075113,32.5035,-13.671,35.2615052607,24.65,-6.16,25.4080321946,130.82
2021-07-18 03:30:00,55.899,-0.609,55.9023173223,29.999,-12.859,32.6388400836,25.9,12.25,28.6508725871,131.34,55.149,-20.229,58.7420176875,29.999,-12.859,32.6388400836,25.15,-7.37,26.207621029,131.65
2021-07-18 04:00:00,50.0585,-1.084,50.0702354523,29.2085,-12.784,31.8836498577,20.85,11.7,23.9084190192,131.1,49.1685,-21.104,53.5062632619,29.2085,-12.784,31.8836498577,19.96,-8.32,21.6246156035,131.41
2021-07-18 04:30:00,52.1625,-1.3625,52.1802914183,29.4925,-12.5425,32.04874198,22.67,11.18,25.2768926097,132.2,51.3525,-21.2325,55.568860997,29.4925,-12.5425,32.04874198,21.86,-8.69,23.5239388709,132.52
2021-07-18 05:00:00,54.0055,-0.9215000000000001,54.0133612405,29.6555,-12.7515,32.2807904566,24.35,11.83,27.0715976625,131.7,53.1955,-20.8815,57.1471632061,29.6555,-12.7515,32.2807904566,23.54,-8.13,24.9043871637,132.02
2021-07-18 05:30:00,53.2945,-0.934,53.3026836684,28.2645,-12.454,30.8866326467,25.03,11.52,27.5537892131,132.08,52.5145,-20.784,56.4778484563,28.2645,-12.454,30.8866326467,24.25,-8.33,25.6408151196,132.4
2021-07-18 06:00:00,52.886,-0.595,52.8893469519,28.136,-12.955,30.975256593,24.75,12.36,27.6646362709,131.79,52.066,-20.715,56.0355207079,28.136,-12.955,30.975256593,23.93,-7.76,25.1567585352,132.1
2021-07-18 06:30:00,53.177,-0.882,53.1843139751,28.437,-12.672,31.1326605513,24.74,11.79,27.4056873659,132.7,52.377,-20.822,56.3640471666,28.437,-12.672,31.1326605513,23.94,-8.15,25.2892487037,133.02
2021-07-18 07:00:00,53.4845,-0.679,53.4888098694,28.6245,-12.629,31.2866367839,24.86,11.95,27.5830038248,132.02,52.6945,-20.629,56.588567496,28.6245,-12.629,31.2866367839,24.07,-8.0,25.3646387713,132.33
2021-07-18 07:30:00,51.663,-1.5535,51.6863514987,28.823,-12.3635,31.362740015,22.84,10.81,25.2689869207,132.08,50.823,-21.4935,55.1810463044,28.823,-12.3635,31.362740015,22.0,-9.13,23.8192548162,132.39
2021-07-18 08:00:00,50.826,-2.189,50.8731166433,30.516,-12.919,33.1379965749,20.31,10.73,22.9701763163,131.89,49.946,-21.909,54.5399596351,30.516,-12.919,33.1379965749,19.43,-8.99,21.4089934373,132.2
2021-07-18 08:30:00,53.726,-1.4335,53.7451206925,31.536,-13.7935,34.4206324499,22.19,12.36,25.4001122045,131.08,52.856,-21.0535,56.8946974528,31.536,-13.7935,34.4206324499,21.32,-7.26,22.5222112591,131.38
2021-07-18 09:00:00,54.527,-1.8915000000000002,54.5597974818,30.077,-13.5815,33.0012586313,24.45,11.69,27.1008966641,130.92,53.717,-21.4715,57.8492990558,30.077,-13.5815,33.0012586313,23.64,-7.89,24.9219120454,131.21
2021-07-18 09:30:00,55.5735,-1.8359999999999999,55.6038199969,31.8235,-13.725999999999999,34.657441167100004,23.75,11.89,26.5600188253,130.69,54.7435,-21.316,58.7471075735,31.8235,-13.725999999999999,34.657441167100004,22.92,-7.59,24.1440365308,130.96
2021-07-18 10:00:00,56.1695,-1.8355000000000001,56.1994821195,35.1495,-14.0955,37.8704432308,21.02,12.26,24.3340913124,130.4,55.3095,-21.2155,59.2388236759,35.1495,-14.0955,37.8704432308,20.16,-7.12,21.3803648238,130.67
2021-07-18 10:30:00,57.689,-3.5635,57.7989554685,38.069,-14.2935,40.6639017219,19.62,10.73,22.3624081887,130.08,56.989,-15.9735,59.1852922883,38.069,-14.2935,40.6639017219,18.92,-1.6800000000000002,18.9944412921,130.33
2021-07-18 11:00:00,61.0905,-6.3535,61.4199979852,41.1305,-14.0635,43.4683800308,19.96,7.71,21.3973292726,130.6,60.7605,-6.2835,61.0845375893,41.1305,-14.0635,43.4683800308,19.63,7.78,21.1155227262,130.85
2021-07-18 11:30:00,62.873,-6.257,63.1835752233,41.583,-14.147,43.9236098016,21.29,7.89,22.7049818322,131.95,62.583,-6.207,62.8900527747,41.583,-14.147,43.9236098016,21.0,7.94,22.4509153488,132.22
2021-07-18 12:00:00,58.371,-6.718,58.7563202132,39.551,-15.638,42.5303261803,18.82,8.92,20.8268768662,131.24,57.981,-6.628,58.3586047212,39.551,-15.638,42.5303261803,18.43,9.01,20.5145070621,131.49
2021-07-18 12:30:00,57.7655,-6.9645,58.1838229279,40.5355,-15.4945,43.3959248144,17.23,8.53,19.2258627895,131.93,57.3155,-6.8945,57.728681524,40.5355,-15.4945,43.3959248144,16.78,8.6,18.8554607475,132.19
2021-07-18 13:00:00,57.28,-6.825,57.6851716215,42.62,-15.315,45.2881179229,14.66,8.49,16.9409474351,131.6,56.75,-6.805,57.156544026,42.62,-15.315,45.2881179229,14.13,8.51,16.4947567427,131.85
2021-07-18 13:30:00,59.615,-6.2465,59.9413629078,40.045,-15.4965,42.9388348381,19.57,9.25,21.645955742399998,131.83,59.255,-6.1465,59.5729341837,40.045,-15.4965,42.9388348381,19.21,9.35,21.3646109255,132.08
2021-07-18 14:00:00,61.553,-5.402,61.7895898433,40.203,-15.962,43.2558279657,21.35,10.56,23.8188181907,131.27,61.203,-5.242,61.4270768717,40.203,-15.962,43.2558279657,21.0,10.72,23.5779218762,131.52
2021-07-18 14:30:00,61.26,-5.147,61.475842483,39.96,-15.677,42.9251666159,21.3,10.53,23.7607007472,132.1,60.94,-4.957,61.1412745124,39.96,-15.677,42.9251666159,20.98,10.72,23.5601103563,132.37
2021-07-18 15:00:00,61.1755,-5.212,61.3971232571,39.0555,-15.672,42.0825814827,22.12,10.46,24.4684695067,131.54,60.8555,-5.042,61.0640126773,39.0555,-15.672,42.0825814827,21.8,10.63,24.2535956097,131.79
2021-07-18 15:30:00,57.823,-5.6245,58.0959063037,38.463,-15.6345,41.5191517164,19.36,10.01,21.7947172498,131.61,57.423,-5.4945,57.6852707305,38.463,-15.6345,41.5191517164,18.96,10.14,21.5011906647,131.86
2021-07-18 16:00:00,57.0535,-6.0515,57.373534966,37.3035,-15.5915,40.4307554283,19.75,9.54,21.933401469,132.0,56.6735,-5.9315,56.9830526955,37.3035,-15.5915,40.4307554283,19.37,9.66,21.6451495721,132.26
2021-07-18 16:30:00,56.9255,-5.9235,57.2328612119,35.3255,-15.1735,38.446404936,21.6,9.25,23.4972870774,132.24,56.5955,-5.7935,56.8912582257,35.3255,-15.1735,38.446404936,21.27,9.38,23.2464470404,132.59
2021-07-18 17:00:00,61.517,-5.1945,61.7359224378,34.707,-14.6845,37.6856788349,26.81,9.49,28.4400457102,132.24,61.357,-4.9845,61.559131648,34.707,-14.6845,37.6856788349,26.65,9.7,28.3604037348,132.49
2021-07-18 17:30:00,60.215,-5.6725,60.4815962194,34.225,-14.6025,37.2099937013,25.99,8.93,27.4813573173,132.05,60.015,-5.5125,60.2676354377,34.225,-14.6025,37.2099937013,25.79,9.09,27.3450580544,132.3
2021-07-18 18:00:00,59.0405,-5.485,59.2947372475,32.8605,-14.365,35.8631521934,26.18,8.88,27.645014017,132.05,58.8705,-5.295,59.1081449146,32.8605,-14.365,35.8631521934,26.01,9.07,27.5460523487,132.33
2021-07-18 18:30:00,58.0885,-5.842,58.3815278684,31.1185,-14.042,34.1399883751,26.97,8.2,28.1890209124,132.43,57.9285,-5.692,58.2074735429,31.1185,-14.042,34.1399883751,26.81,8.35,28.0802172356,132.7
2021-07-18 19:00:00,54.0325,-6.199,54.386934619,29.6525,-13.919,32.7568209271,24.38,7.72,25.5730874163,132.23,53.7825,-6.089,54.126086384,29.6525,-13.919,32.7568209271,24.13,7.83,25.3685987,132.49
2021-07-18 19:30:00,55.97,-5.86,56.2759318004,30.86,-13.26,33.588200309,25.11,7.4,26.1777023438,132.5,55.75,-5.75,56.0457402485,30.86,-13.26,33.588200309,24.89,7.51,25.9983114836,132.78
2021-07-18 20:00:00,58.0755,-5.252,58.3124961243,30.3355,-12.822,32.9339679397,27.74,7.57,28.7543474974,132.41,57.9455,-5.102,58.1696774467,30.3355,-12.822,32.9339679397,27.61,7.72,28.6689814957,132.7
2021-07-18 20:30:00,55.4225,-5.895,55.7351283416,29.7625,-12.915,32.4438535204,25.66,7.02,26.6029321692,132.41,55.2425,-5.785,55.5445769743,29.7625,-12.915,32.4438535204,25.48,7.13,26.4587849305,132.7
2021-07-18 21:00:00,53.7885,-6.201,54.1447609031,29.6185,-13.301,32.4680172362,24.17,7.1,25.1912464956,132.34,53.5385,-6.111,53.8861327546,29.6185,-13.301,32.4680172362,23.92,7.19,24.9772396393,132.63
2021-07-18 21:30:00,54.035,-6.8185,54.4635030755,29.215,-12.7285,31.8673961479,24.82,5.91,25.5139275691,132.76,53.855,-6.7385,54.2749335076,29.215,-12.7285,31.8673961479,24.64,5.99,25.3576359308,133.06
2021-07-18 22:00:00,54.897,-6.7795000000000005,55.314032842,29.667,-12.8495,32.3301800065,25.23,6.07,25.9499094411,131.85,54.727,-6.6895,55.1343263244,29.667,-12.8495,32.3301800065,25.06,6.16,25.8059915524,132.14
2021-07-18 22:30:00,54.1685,-6.9245,54.6092949277,30.1885,-12.9345,32.8427590574,23.98,6.01,24.7216605429,132.05,53.9385,-6.8545,54.3722903003,30.1885,-12.9345,32.8427590574,23.75,6.08,24.515890765,132.35
2021-07-18 23:00:00,55.828,-6.19,56.1701137973,29.728,-12.61,32.2918888268,26.1,6.42,26.8779909964,132.19,55.688,-6.09,56.0200093181,29.728,-12.61,32.2918888268,25.96,6.52,26.7662474023,132.49
2021-07-18 23:30:00,60.5995,-5.3415,60.8344558823,27.7795,-12.4215,30.4301541649,32.82,7.08,33.574972822,132.11,60.6595,-5.1215,60.8753209642,27.7795,-12.4215,30.4301541649,32.88,7.3,33.6806235097,132.43
2021-07-19 00:00:00,61.1395,-4.6754999999999995,61.3180133444,26.9295,-12.9055,29.862181777300002,34.21,8.23,35.1860341613,131.5,61.2395,-4.4155,61.3984771839,26.9295,-12.9055,29.862181777300002,34.31,8.49,35.3448185736,131.81
2021-07-19 00:30:00,55.635,-5.272,55.8842304143,26.035,-12.642,28.9420349837,29.6,7.37,30.5037194453,131.97,55.575,-5.082,55.8068754635,26.035,-12.642,28.9420349837,29.54,7.5600000000000005,30.4920514233,132.29
2021-07-19 01:00:00,50.689,-5.984,51.0409931036,26.669,-13.044,29.688069944,24.02,7.06,25.0360540022,132.39,50.449,-5.884,50.7909741686,26.669,-13.044,29.688069944,23.78,7.16,24.8345324095,132.7
2021-07-19 01:30:00,54.241,-5.479,54.5170204798,27.061,-13.369,30.183238428,27.18,7.89,28.3020228959,132.88,54.111,-5.309,54.3708175587,27.061,-13.369,30.183238428,27.05,8.06,28.2252741351,133.2
2021-07-19 02:00:00,56.804,-4.985,57.0223170434,29.144,-12.875,31.8612360244,27.66,7.89,28.7633047475,133.01,56.674,-4.815,56.8781724478,29.144,-12.875,31.8612360244,27.53,8.06,28.6856148618,133.34
2021-07-19 02:30:00,57.1585,-4.749,57.3554454542,30.6385,-12.839,33.2198374958,26.52,8.09,27.7264945494,132.63,57.0085,-4.579,57.1921000948,30.6385,-12.839,33.2198374958,26.37,8.26,27.6333946521,132.95
2021-07-19 03:00:00,54.924,-4.928,55.1446367292,30.494,-13.008,33.1525579707,24.43,8.08,25.7315234683,132.53,54.694,-4.788,54.9031745895,30.494,-13.008,33.1525579707,24.2,8.22,25.557942014200002,132.85
2021-07-19 03:30:00,56.1655,-4.7135,56.3629352722,30.2855,-12.9835,32.9512182248,25.88,8.27,27.169234439,133.22,55.9955,-4.5435,56.1795284112,30.2855,-12.9835,32.9512182248,25.71,8.44,27.0598909828,133.55
2021-07-19 04:00:00,55.5645,-4.7305,55.7655026921,29.5545,-12.4005,32.0505985982,26.01,7.67,27.117319189,133.07,55.3945,-4.6005,55.5852069394,29.5545,-12.4005,32.0505985982,25.84,7.8,26.9915838735,133.4
2021-07-19 04:30:00,53.9575,-5.2345,54.210808853,27.6975,-13.6045,30.858287809,26.26,8.37,27.5616490798,133.31,53.7775,-5.0545,54.0145117214,27.6975,-13.6045,30.858287809,26.08,8.55,27.4457446611,133.64
2021-07-19 05:00:00,54.2335,-5.561,54.51786169,27.4635,-13.311,30.5192816634,26.77,7.75,27.8692554619,133.21,54.0835,-5.411,54.3535085643,27.4635,-13.311,30.5192816634,26.62,7.9,27.7675061898,133.53
2021-07-19 05:30:00,54.8175,-5.2395,55.0673284852,27.5775,-13.4495,30.6823655623,27.24,8.21,28.4503374321,132.91,54.6775,-5.0595,54.9110876463,27.5775,-13.4495,30.6823655623,27.1,8.39,28.3690341746,133.23
2021-07-19 06:00:00,57.051,-4.9965,57.2693776223,27.561,-13.336500000000001,30.6181474497,29.49,8.34,30.6466262417,132.91,56.991,-4.7865,57.1916485446,27.561,-13.336500000000001,30.6181474497,29.43,8.55,30.6468171267,133.23
2021-07-19 06:30:00,57.344,-5.239,57.5828225863,27.604,-13.219,30.6059271547,29.74,7.98,30.7920119512,132.5,57.294,-5.049,57.5160398237,27.604,-13.219,30.6059271547,29.69,8.17,30.7935869947,132.82
2021-07-19 07:00:00,54.621,-5.2245,54.8702928847,27.761,-13.1245,30.707093989,26.86,7.9,27.9976713317,132.38,54.471,-5.0645,54.7059320481,27.761,-13.1245,30.707093989,26.71,8.06,27.8996003556,132.7
2021-07-19 07:30:00,58.182,-4.53,58.3580844785,28.362,-12.91,31.1620144407,29.82,8.38,30.975099677,132.6,58.112,-4.32,58.2723514542,28.362,-12.91,31.1620144407,29.75,8.59,30.9653128516,132.92
2021-07-19 08:00:00,62.0715,-3.7875,62.1869461262,30.1515,-13.0875,32.8693718909,31.92,9.3,33.247201386,132.19,62.0815,-3.5275,62.1816363447,30.1515,-13.0875,32.8693718909,31.93,9.56,33.3304440414,132.5
2021-07-19 08:30:00,59.813,-3.6985,59.9272381413,31.793,-13.5485,34.5594661598,28.02,9.85,29.700890559,131.82,59.653,-3.4785,59.7543334935,31.793,-13.5485,34.5594661598,27.86,10.07,29.6240527275,132.11
2021-07-19 09:00:00,60.072,-3.463,60.1717338374,36.162,-13.183,38.4900212133,23.91,9.72,25.8102014715,132.46,59.802,-3.283,59.8920469929,36.162,-13.183,38.4900212133,23.64,9.9,25.6292723268,132.76
2021-07-19 09:30:00,63.136,-2.7984999999999998,63.1979912517,37.646,-13.2685,39.9158415701,25.49,10.47,27.556505584,132.14,62.916,-2.5885,62.9692257238,37.646,-13.2685,39.9158415701,25.27,10.68,27.4341994598,132.43
2021-07-19 10:00:00,66.4025,-2.3445,66.4438762152,38.7925,-13.1945,40.9750275961,27.61,10.85,29.6653771255,131.75,66.2725,-2.0745,66.3049606478,38.7925,-13.1945,40.9750275961,27.48,11.12,29.6446420117,132.03
2021-07-19 10:30:00,65.2915,-2.3585000000000003,65.3340837121,39.3815,-13.2685,41.5566557184,25.91,10.91,28.1132744446,131.35,65.1015,-2.1085,65.1356359799,39.3815,-13.2685,41.5566557184,25.72,11.16,28.0368329167,131.62
2021-07-19 11:00:00,63.723,-2.641,63.7777046467,39.873,-13.281,42.0266711744,23.85,10.64,26.1157442934,131.38,63.473,-2.421,63.5191543552,39.873,-13.281,42.0266711744,23.6,10.86,25.9788298428,131.62
2021-07-19 11:30:00,60.073,-3.0795,60.151879848,40.623,-13.5595,42.8262556062,19.45,10.48,22.0937298798,131.34,59.703,-2.9195,59.7743397224,40.623,-13.5595,42.8262556062,19.08,10.64,21.8461895991,131.59
2021-07-19 12:00:00,60.2995,-2.9935,60.373758724300004,40.8295,-13.5435,43.0171414962,19.47,10.55,22.1446020511,131.31,59.9095,-2.8235,59.9759980534,40.8295,-13.5435,43.0171414962,19.08,10.72,21.8852644489,131.56
2021-07-19 12:30:00,60.5285,-2.9795,60.6017881956,41.0585,-14.3195,43.4838878494,19.47,11.34,22.5316777005,130.96,60.1485,-2.7895000000000003,60.2131494152,41.0585,-14.3195,43.4838878494,19.09,11.53,22.3017712301,131.21
2021-07-19 13:00:00,61.75,-3.1845,61.8320591623,39.11,-15.6045,42.108105161,22.64,12.42,25.8229742671,130.8,61.43,-2.9445,61.5005282924,39.11,-15.6045,42.108105161,22.32,12.66,25.6604364733,131.03
2021-07-19 13:30:00,63.4045,-3.335,63.4921479023,39.5445,-15.905,42.6231921054,23.86,12.57,26.9685835742,130.71,63.1445,-3.055,63.2183589256,39.5445,-15.905,42.6231921054,23.6,12.85,26.8715928073,130.94
2021-07-19 14:00:00,61.0025,-3.355,61.0946890593,40.8025,-15.155,43.5260615178,20.2,11.8,23.394016329,130.91,60.6225,-3.165,60.7050634729,40.8025,-15.155,43.5260615178,19.82,11.99,23.1644663224,131.15
2021-07-19 14:30:00,62.0645,-3.593,62.1684148845,40.9145,-14.873,43.5339228562,21.15,11.28,23.97,131.02,61.7245,-3.393,61.817686379,40.9145,-14.873,43.5339228562,20.81,11.48,23.7664995319,131.26
2021-07-19 15:00:00,61.8765,-3.156,61.9569333348,39.0065,-14.636,41.6619675274,22.87,11.48,25.589593588,131.1,61.5865,-2.926,61.6559685533,39.0065,-14.636,41.6619675274,22.58,11.71,25.435811369,131.34
2021-07-19 15:30:00,59.3325,-3.4195,59.4309560457,37.9825,-15.3695,40.9742826234,21.35,11.95,24.4668142593,131.11,58.9925,-3.1995,59.0791998634,37.9825,-15.3695,40.9742826234,21.01,12.17,24.2802182857,131.35
2021-07-19 16:00:00,58.6635,-3.521,58.7690707196,38.6835,-14.850999999999999,41.436280881,19.98,11.33,22.9688767684,131.11,58.2635,-3.341,58.3592127539,38.6835,-14.850999999999999,41.436280881,19.58,11.51,22.7124745459,131.35
2021-07-19 16:30:00,60.1065,-3.3945,60.2022754761,39.2865,-13.9345,41.6845219776,20.82,10.54,23.3358950975,131.44,59.7865,-3.2545,59.8750144259,39.2865,-13.9345,41.6845219776,20.5,10.68,23.1151984633,131.69
2021-07-19 17:00:00,60.034,-3.5875,60.141095037,37.954,-13.2875,40.2127314696,22.08,9.7,24.1167244874,131.1,59.714,-3.4275,59.8122859641,37.954,-13.2875,40.2127314696,21.76,9.86,23.889688152,131.34
2021-07-19 17:30:00,58.099,-3.9605,58.2338334755,36.869,-13.3505,39.2117203302,21.23,9.39,23.2138967,131.43,57.779,-3.8305,57.9058336547,36.869,-13.3505,39.2117203302,20.91,9.52,22.9751713813,131.68
2021-07-19 18:00:00,61.1595,-3.926,61.2853809342,35.3195,-12.636,37.511805825,25.84,8.71,27.2684744714,131.81,60.9795,-3.746,61.0944509448,35.3195,-12.636,37.511805825,25.66,8.89,27.1563565303,132.06
2021-07-19 18:30:00,62.1765,-3.9975,62.3048726706,34.0265,-12.6875,36.3149467644,28.15,8.69,29.460797681,131.41,62.0765,-3.7975,62.1925466475,34.0265,-12.6875,36.3149467644,28.05,8.89,29.4250675445,131.66
2021-07-19 19:00:00,62.737,-3.939,62.8605352348,32.747,-12.329,34.9910024149,29.99,8.39,31.1414867982,131.81,62.687,-3.729,62.7978137358,32.747,-12.329,34.9910024149,29.94,8.6,31.1506597041,132.08
2021-07-19 19:30:00,59.302,-5.1015,59.5210257493,31.122,-11.8815,33.3128942941,28.18,6.78,28.9841473913,131.71,59.202,-4.9615,59.4095386807,31.122,-11.8815,33.3128942941,28.08,6.92,28.9201106499,131.98
2021-07-19 20:00:00,56.6625,-5.9465,56.9736761013,30.5825,-11.6265,32.7179585014,26.08,5.68,26.6913618986,131.76,56.5225,-5.8665,56.8261280442,30.5825,-11.6265,32.7179585014,25.94,5.76,26.5718121324,132.03
2021-07-19 20:30:00,54.724,-6.2025,55.074378637,30.194,-11.6625,32.368063616,24.53,5.46,25.1303103841,131.61,54.524,-6.1425,54.8689063336,30.194,-11.6625,32.368063616,24.33,5.52,24.9483326096,131.89
2021-07-19 21:00:00,56.0325,-5.7105,56.3227384499,26.9425,-11.900500000000001,29.4536959735,29.09,6.19,29.7412878,131.8,55.9725,-5.5705,56.2490108935,26.9425,-11.900500000000001,29.4536959735,29.03,6.33,29.712115374,132.08
2021-07-19 21:30:00,55.717,-5.8425,56.0224856218,27.737,-12.1525,30.2824111532,27.98,6.31,28.6826864153,131.7,55.627,-5.7225,55.9205698759,27.737,-12.1525,30.2824111532,27.89,6.43,28.6216177041,131.98
2021-07-19 22:00:00,54.9145,-5.9095,55.2315534862,29.8045,-11.4195,31.9172868599,25.11,5.51,25.7074347223,131.7,54.7345,-5.8395,55.0451201334,29.8045,-11.4195,31.9172868599,24.93,5.58,25.5468452064,131.98
2021-07-19 22:30:00,53.2795,-6.361,53.6578739911,30.1595,-11.321,32.2142900162,23.12,4.96,23.6460567537,131.96,53.0395,-6.331,53.4160099713,30.1595,-11.321,32.2142900162,22.88,4.99,23.4178244079,132.25
2021-07-19 23:00:00,49.9885,-6.77,50.4448513949,28.4185,-11.59,30.6910286933,21.57,4.82,22.1019750249,132.02,49.6985,-6.77,50.1574899915,28.4185,-11.59,30.6910286933,21.28,4.82,21.8190467253,132.31
2021-07-19 23:30:00,49.103,-7.197,49.6276275677,27.153,-12.197,29.7666292684,21.95,5.0,22.5122744297,132.68,48.833,-7.177,49.3575852124,27.153,-12.197,29.7666292684,21.68,5.02,22.2536019556,132.98
2021-07-20 00:00:00,48.525,-7.0705,49.0374101605,26.795,-12.7405,29.6697213544,21.73,5.67,22.4575555215,132.11,48.225,-7.0405,48.7362212861,26.795,-12.7405,29.6697213544,21.43,5.7,22.1750963921,132.42
2021-07-20 00:30:00,50.8245,-7.3265,51.3498529939,26.6445,-12.3865,29.3828991507,24.18,5.06,24.7037648953,133.12,50.6245,-7.2765,51.1447695517,26.6445,-12.3865,29.3828991507,23.98,5.11,24.5184114494,133.45
2021-07-20 01:00:00,51.9985,-7.078,52.4780152659,27.0385,-12.868,29.9443802115,24.96,5.79,25.6227574628,132.05,51.8285,-6.998,52.2988089372,27.0385,-12.868,29.9443802115,24.79,5.87,25.4754980324,132.37
2021-07-20 01:30:00,55.262,-6.58,55.6523588359,27.142,-13.27,30.2122667802,28.12,6.69,28.9048525338,132.47,55.162,-6.44,55.5366531581,27.142,-13.27,30.2122667802,28.02,6.83,28.8404108847,132.79
2021-07-20 02:00:00,53.159,-7.0335,53.6222845769,27.019,-13.3235,30.1254379761,26.14,6.29,26.8861246743,132.83,52.999,-6.9435,53.4519054221,27.019,-13.3235,30.1254379761,25.98,6.38,26.7519120812,133.16
2021-07-20 02:30:00,53.1895,-7.1405,53.6666530585,27.2995,-13.5505,30.4775122098,25.89,6.41,26.6717116061,133.19,53.0195,-7.0305,53.4835985186,27.2995,-13.5505,30.4775122098,25.72,6.52,26.5335410377,133.52
2021-07-20 03:00:00,50.4655,-7.5465,51.0266239575,27.3955,-13.4765,30.5307954777,23.07,5.93,23.819945424,133.19,50.2155,-7.4965,50.7719799939,27.3955,-13.4765,30.5307954777,22.82,5.98,23.5905235211,133.52
2021-07-20 03:30:00,51.9685,-7.4545,52.500424403,27.0985,-13.1945,30.1400652372,24.87,5.74,25.5238026164,133.19,51.7785,-7.3745,52.301016362,27.0985,-13.1945,30.1400652372,24.68,5.82,25.3569477658,133.52
2021-07-20 04:00:00,49.745,-7.3805,50.2895297776,27.035,-13.2105,30.0900072325,22.71,5.83,23.446385649,132.56,49.485,-7.3305,50.0250082984,27.035,-13.2105,30.0900072325,22.45,5.88,23.20725964,132.89
2021-07-20 04:30:00,53.2285,-6.7095,53.6497027252,26.6185,-12.8095,29.5402747533,26.61,6.1,27.3002216108,132.84,53.1085,-6.5995,53.5169708831,26.6185,-12.8095,29.5402747533,26.49,6.21,27.2081642159,133.17
2021-07-20 05:00:00,52.0005,-6.7105,52.4316966205,27.4705,-13.0805,30.4257760871,24.53,6.37,25.3435948516,132.32,51.8005,-6.6205,52.2218615189,27.4705,-13.0805,30.4257760871,24.33,6.46,25.1730113415,132.65
2021-07-20 05:30:00,53.861,-6.332,54.2319236705,27.551,-13.212,30.5551066927,26.31,6.88,27.1946777881,132.5,53.711,-6.202,54.0678862635,27.551,-13.212,30.5551066927,26.16,7.01,27.0829411254,132.83
2021-07-20 06:00:00,53.5245,-6.5015,53.9179154132,27.8745,-13.211500000000001,30.846903937,25.65,6.71,26.5131401384,132.37,53.3545,-6.4015,53.7371554188,27.8745,-13.211500000000001,30.846903937,25.48,6.8100000000000005,26.3743530726,132.69
2021-07-20 06:30:00,57.203,-5.6185,57.4782632936,31.043,-12.3885,33.4236859315,26.16,6.77,27.021815261,132.51,57.063,-5.4885,57.3263429956,31.043,-12.3885,33.4236859315,26.02,6.9,26.9193313439,132.84
2021-07-20 07:00:00,56.773,-4.6765,56.9652804895,31.783,-11.6765,33.8600020858,24.99,7.0,25.9518804714,132.27,56.563,-4.5765,56.7478397937,31.783,-11.6765,33.8600020858,24.78,7.1,25.7770906039,132.6
2021-07-20 07:30:00,57.1745,-4.819,57.3772272879,32.0445,-11.559,34.0655318651,25.13,6.74,26.0181571215,133.42,56.9945,-4.719,57.1895269368,32.0445,-11.559,34.0655318651,24.95,6.84,25.870603008,133.75
2021-07-20 08:00:00,58.0345,-4.604,58.2168361065,32.9945,-10.724,34.6935326286,25.04,6.12,25.7770440509,132.62,57.8545,-4.5440000000000005,58.0326727478,32.9945,-10.724,34.6935326286,24.86,6.18,25.6166352201,132.94
2021-07-20 08:30:00,61.6075,-3.4805,61.7057366579,34.3875,-10.5905,35.9813680465,27.22,7.11,28.1332632306,131.72,61.4975,-3.7405,61.6111503423,34.3875,-10.5905,35.9813680465,27.11,6.85,27.9620206709,132.03
2021-07-20 09:00:00,62.015,-3.477,62.112396138,34.955,-11.317,36.7413461103,27.06,7.84,28.1728450817,131.36,61.875,-3.347,61.9654583942,34.955,-11.317,36.7413461103,26.92,7.97,28.0750298308,131.66
2021-07-20 09:30:00,62.3515,-3.3665,62.4423163768,32.2415,-12.4965,34.5785603301,30.11,9.13,31.4637728189,131.64,62.2815,-3.1965,62.3634737206,32.2415,-12.4965,34.5785603301,30.04,9.3,31.4466468801,131.94
2021-07-20 10:00:00,60.9155,-3.4465,61.0129207832,34.0255,-12.8065,36.3557573501,26.89,9.36,28.472472671,131.25,60.7455,-3.2665,60.8332622214,34.0255,-12.8065,36.3557573501,26.72,9.54,28.3719932328,131.53
2021-07-20 10:30:00,55.6925,-4.9455,55.9116492915,35.3625,-13.3855,37.8110832495,20.33,8.44,22.0123260924,131.32,55.3425,-4.8555,55.5550914543,35.3625,-13.3855,37.8110832495,19.98,8.53,21.7246703082,131.6
2021-07-20 11:00:00,60.9645,-4.074,61.1004724716,36.1345,-13.324,38.5127390126,24.83,9.25,26.4970073782,131.57,60.7445,-4.044,60.8789636595,36.1345,-13.324,38.5127390126,24.61,9.28,26.3015303737,131.84
2021-07-20 11:30:00,58.9465,-4.641,59.1289163037,36.9665,-13.671,39.4134287173,21.98,9.03,23.7626029719,131.24,58.6665,-4.531,58.8412116059,36.9665,-13.671,39.4134287173,21.7,9.14,23.5463288009,131.51
2021-07-20 12:00:00,55.868,-5.077,56.0982116738,39.378,-14.477,41.9548616134,16.49,9.4,18.9810458089,131.0,55.388,-5.007,55.6138525279,39.378,-14.477,41.9548616134,16.01,9.47,18.6011021179,131.26
2021-07-20 12:30:00,55.674,-5.1735,55.9138567642,39.424,-14.1635,41.8910074867,16.25,8.99,18.5710150503,131.13,55.204,-5.2235,55.4505777089,39.424,-14.1635,41.8910074867,15.78,8.94,18.1364825697,131.39
2021-07-20 13:00:00,55.9815,-4.9095,56.19636583,39.7215,-13.8795,42.0765740347,16.26,8.97,18.5700969303,130.98,55.5215,-4.8695,55.734630101,39.7215,-13.8795,42.0765740347,15.8,9.01,18.1884606276,131.24
2021-07-20 13:30:00,56.1995,-5.081,56.4287192948,39.6295,-14.901,42.3383640597,16.57,9.82,19.2612901956,131.17,55.7195,-5.001,55.9434775577,39.6295,-14.901,42.3383640597,16.09,9.9,18.8917468753,131.42
2021-07-20 14:00:00,55.7795,-4.9385,55.9976910461,38.7995,-14.4285,41.3954443448,16.98,9.49,19.452005038,131.51,55.3195,-4.8485,55.5315678916,38.7995,-14.4285,41.3954443448,16.52,9.58,19.0967745968,131.78
2021-07-20 14:30:00,56.553,-4.168,56.7063844113,38.993,-14.628,41.6465176575,17.56,10.46,20.439305272,131.51,56.083,-4.058,56.2296207794,38.993,-14.628,41.6465176575,17.09,10.57,20.094601265,131.78
2021-07-20 15:00:00,56.672,-4.704,56.866890191,38.892,-14.874,41.6392067648,17.78,10.17,20.4830979102,131.46,56.242,-4.584,56.428500068700004,38.892,-14.874,41.6392067648,17.35,10.29,20.171926036,131.72
2021-07-20 15:30:00,56.8155,-4.7010000000000005,57.0096521762,39.6455,-15.261,42.4813346218,17.17,10.56,20.1574427942,131.16,56.3455,-4.601,56.5330396428,39.6455,-15.261,42.4813346218,16.7,10.66,19.8122588313,131.42
2021-07-20 16:00:00,58.184,-4.5025,58.3579502917,39.484,-15.0925,42.2702000498,18.7,10.59,21.4904187954,131.66,57.764,-4.3525,57.9277476884,39.484,-15.0925,42.2702000498,18.28,10.74,21.2015565466,131.92
2021-07-20 16:30:00,61.078,-3.3735,61.1710927338,41.548,-15.0035,44.1739891367,19.53,11.63,22.7305477277,131.89,60.668,-3.2135,60.7530477116,41.548,-15.0035,44.1739891367,19.12,11.79,22.4628248446,132.15
2021-07-20 17:00:00,63.131,-3.052,63.2047297676,41.091,-15.012,43.7473476339,22.04,11.96,25.0759486361,132.79,62.801,-2.832,62.8648218402,41.091,-15.012,43.7473476339,21.71,12.18,24.8933023121,133.07
2021-07-20 17:30:00,63.307,-3.2165,63.3886592479,39.467,-14.8665,42.1741260876,23.84,11.65,26.5342815995,132.87,63.007,-2.9865,63.0777395858,39.467,-14.8665,42.1741260876,23.54,11.88,26.3678971479,133.13
2021-07-20 18:00:00,63.6145,-3.1925,63.6945575893,38.6645,-13.9925,41.1185313028,24.95,10.8,27.1871752854,133.34,63.3845,-3.0025,63.4555738017,38.6645,-13.9925,41.1185313028,24.72,10.99,27.0528833953,133.62
2021-07-20 18:30:00,62.9835,-3.606,63.0866428672,36.6835,-13.946,39.2450008058,26.3,10.34,28.2596107546,132.94,62.783500000000004,-3.396,62.8752788324,36.6835,-13.946,39.2450008058,26.1,10.55,28.1515985337,133.21
2021-07-20 19:00:00,59.807,-4.0345,59.9429265156,34.847,-13.5545,37.390344733,24.96,9.52,26.7138915173,132.65,59.567,-3.8545,59.6915794669,34.847,-13.5545,37.390344733,24.72,9.7,26.5550070608,132.92
2021-07-20 19:30:00,61.491,-3.8845,61.6135733524,32.411,-12.9045,34.8855133437,29.08,9.02,30.4467863657,132.68,61.381,-3.6945,61.4920847854,32.411,-12.9045,34.8855133437,28.97,9.21,30.3987664223,132.96
2021-07-20 20:00:00,55.693,-4.8015,55.8995943746,31.303,-12.8215,33.8270405334,24.39,8.02,25.6747443999,132.57,55.463,-4.6815,55.660226475,31.303,-12.8215,33.8270405334,24.16,8.14,25.4944150747,132.85
2021-07-20 20:30:00,59.8275,-4.277,59.9801841048,30.4875,-12.997,33.1422640333,29.34,8.72,30.6083975405,132.76,59.7275,-4.077,59.8664863279,30.4875,-12.997,33.1422640333,29.24,8.92,30.5703123962,133.05
2021-07-20 21:00:00,55.703,-4.9645,55.9237916208,31.393,-13.5745,34.2021563538,24.31,8.61,25.7896917391,132.98,55.443,-4.8245000000000005,55.6525116167,31.393,-13.5745,34.2021563538,24.05,8.75,25.5922839934,133.27
2021-07-20 21:30:00,61.0185,-4.204,61.1631503297,30.8385,-13.474,33.6535549125,30.18,9.27,31.5715900772,133.31,60.9585,-3.984,61.088550304,30.8385,-13.474,33.6535549125,30.12,9.49,31.5796532597,133.61
2021-07-20 22:00:00,61.285,-4.954,61.4849033585,30.615,-12.434,33.0436466057,30.67,7.48,31.5689610219,133.24,61.265,-4.764,61.4499464687,30.615,-12.434,33.0436466057,30.65,7.67,31.5951167113,133.55
2021-07-20 22:30:00,60.908,-5.0705,61.1186913657,30.158,-12.0105,32.4616246397,30.75,6.94,31.5234214514,132.02,60.918,-4.8905,61.1139895134,30.158,-12.0105,32.4616246397,30.76,7.12,31.5732798423,132.33
2021-07-20 23:00:00,61.935,-5.073,62.1424134871,27.215,-12.433,29.920489869,34.72,7.36,35.491520114,131.8,62.045,-4.843,62.233726178,27.215,-12.433,29.920489869,34.83,7.59,35.647398222,132.1
2021-07-20 23:30:00,53.555,-6.3335,53.9282045617,27.215,-12.8435,30.0933832802,26.34,6.51,27.1325579332,131.55,53.415,-6.2235,53.7763347324,27.215,-12.8435,30.0933832802,26.2,6.62,27.0234046708,131.85
2021-07-21 00:00:00,57.768,-5.483,58.0276237063,27.598,-13.213,30.597924325,30.17,7.73,31.14453082,132.05,57.728,-5.293,57.9701460495,27.598,-13.213,30.597924325,30.13,7.92,31.1535439397,132.37
2021-07-21 00:30:00,56.855,-5.768,57.1468358617,27.485,-12.718,30.2848600624,29.37,6.95,30.1811099862,132.62,56.805,-5.598,57.0801684388,27.485,-12.718,30.2848600624,29.32,7.12,30.1721195808,132.95
2021-07-21 01:00:00,52.67,-6.2635,53.041119259,26.7,-12.4635,29.4657230057,25.97,6.2,26.6998295875,132.38,52.51,-6.1735,52.8716578353,26.7,-12.4635,29.4657230057,25.81,6.29,26.5653947834,132.7
2021-07-21 01:30:00,55.369,-5.7535,55.6671260552,26.929,-12.3935,29.6440530841,28.44,6.64,29.2048489125,132.55,55.289,-5.6135,55.5732390927,26.929,-12.3935,29.6440530841,28.36,6.78,29.159183802,132.88
2021-07-21 02:00:00,55.3715,-5.542,55.6481515978,27.4915,-12.902,30.3684733935,27.88,7.36,28.8351174785,132.3,55.2615,-5.392,55.5239321937,27.4915,-12.902,30.3684733935,27.77,7.51,28.7675685452,132.63
2021-07-21 02:30:00,55.1155,-5.593,55.3985558408,27.4755,-13.153,30.4615250644,27.64,7.5600000000000005,28.655247338,133.01,54.9955,-5.433,55.2632111739,27.4755,-13.153,30.4615250644,27.52,7.72,28.5823162113,133.34
2021-07-21 03:00:00,53.954,-5.7095,54.2552532595,27.674,-13.4195,30.7560279661,26.28,7.71,27.3876340709,133.36,53.784,-5.5695,54.071600552,27.674,-13.4195,30.7560279661,26.11,7.85,27.2645300711,133.69
2021-07-21 03:30:00,52.7765,-6.044,53.121454124,27.4565,-13.144,30.4405014454,25.32,7.1,26.2966233574,133.73,52.5765,-5.944,52.9114306011,27.4565,-13.144,30.4405014454,25.12,7.2,26.1314829277,134.07
2021-07-21 04:00:00,49.198,-6.663,49.6471426469,27.328,-13.243,30.3676906103,21.87,6.58,22.8384171956,133.44,48.898,-6.603,49.3418079624,27.328,-13.243,30.3676906103,21.57,6.64,22.568883446,133.78
2021-07-21 04:30:00,52.258,-6.5969999999999995,52.6727536113,27.648,-13.377,30.7141015333,24.61,6.78,25.5268584044,133.63,52.048,-6.517,52.4544144281,27.648,-13.377,30.7141015333,24.4,6.86,25.3459977117,133.97
2021-07-21 05:00:00,52.915,-6.922,53.3658252911,24.865,-12.412,27.7907533003,28.05,5.49,28.5822077524,133.3,52.825,-6.572,53.2322440726,24.865,-12.412,27.7907533003,27.96,5.84,28.5633891547,133.63
