Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-21 05:30:00,50.488,-10.128,51.4938299993,25.528,-12.268,28.3228283898,24.96,2.14,25.051570809,133.82,50.348,-9.868,51.3059307293,25.528,-12.268,28.3228283898,24.82,2.4,24.9357654785,134.16
2021-07-21 06:00:00,49.4295,-10.3295,50.4972676538,26.4395,-12.9495,29.4403924991,22.99,2.62,23.1388093903,132.13,49.2095,-10.0895,50.2331852514,26.4395,-12.9495,29.4403924991,22.77,2.86,22.9489106495,132.45
2021-07-21 06:30:00,48.1935,-10.724,49.3722352973,26.9235,-12.814,29.8173346939,21.27,2.09,21.3724355187,131.91,47.9435,-10.514,49.0828217226,26.9235,-12.814,29.8173346939,21.02,2.3,21.1454581412,132.23
2021-07-21 07:00:00,51.3775,-10.0215,52.3457540637,26.6975,-12.9315,29.664460192299998,24.68,2.91,24.850965776,131.41,51.2275,-9.7515,52.1473729779,26.6975,-12.9315,29.664460192299998,24.53,3.18,24.7352643002,131.73
2021-07-21 07:30:00,55.1965,-9.4045,55.9919479256,27.1365,-13.2645,30.2049100727,28.06,3.86,28.3242510934,131.22,55.1465,-9.0545,55.8848855461,27.1365,-13.2645,30.2049100727,28.01,4.21,28.324621798,131.53
2021-07-21 08:00:00,57.07,-8.5985,57.7141152774,28.55,-13.5985,31.6231197425,28.52,5.0,28.9549719392,130.47,57.03,-8.2285,57.6205615406,28.55,-13.5985,31.6231197425,28.48,5.37,28.9818443167,130.77
2021-07-21 08:30:00,58.973,-8.373,59.5644345058,29.523,-13.303,32.3817438999,29.45,4.93,29.8597957126,130.933,58.953,-7.983,59.4910455279,29.523,-13.303,32.3817438999,29.43,5.32,29.9069774467,131.233
2021-07-21 09:00:00,56.0175,-8.643,56.6803471695,31.5675,-13.813,34.4573072838,24.45,5.17,24.9906262427,130.933,55.8275,-8.313,56.4430307943,31.5675,-13.813,34.4573072838,24.26,5.5,24.8756427053,131.233
2021-07-21 09:30:00,60.5715,-5.4595,60.8170432732,33.4115,-12.8695,35.804362339,27.16,7.41,28.1526854847,130.933,60.3415,-9.2095,61.0402450233,33.4115,-12.8695,35.804362339,26.93,3.66,27.1775734752,131.233
2021-07-21 10:00:00,64.0155,6.244,64.3192955205,34.9955,-13.946,37.6719515854,29.02,20.19,35.3524610176,130.933,63.2655,-13.236,64.6352472437,34.9955,-13.946,37.6719515854,28.27,0.71,28.2789144063,131.233
2021-07-21 10:30:00,63.077,6.245,63.3853922761,36.347,-14.205,39.024177557,26.73,20.45,33.6555404057,130.933,62.297,-13.305,63.7019562808,36.347,-14.205,39.024177557,25.95,0.9,25.965602246,131.233
2021-07-21 11:00:00,63.2465,7.0365,63.6367197025,37.7865,-15.2035,40.7304062649,25.46,22.24,33.8057569062,132.57,62.3965,-12.743500000000001,63.6845350497,37.7865,-15.2035,40.7304062649,24.61,2.46,24.7326444199,132.85
2021-07-21 11:30:00,63.767,6.712,64.1192734909,38.467,-14.848,41.2331564763,25.3,21.56,33.2403910928,133.54,62.937,-12.918,64.2490520786,38.467,-14.848,41.2331564763,24.47,1.9300000000000002,24.5459935631,133.83
2021-07-21 12:00:00,64.2755,6.96,64.6512296886,38.6755,-14.44,41.2832641666,25.6,21.4,33.3664502157,132.88,63.4455,-12.64,64.6923571239,38.6755,-14.44,41.2832641666,24.77,1.8,24.8353155808,133.15
2021-07-21 12:30:00,64.3935,6.5155,64.7222881433,40.2435,-14.7945,42.8767597015,24.15,21.31,32.2077413055,132.88,63.5335,-12.9745,64.8447628764,40.2435,-14.7945,42.8767597015,23.29,1.82,23.3610038312,133.15
2021-07-21 13:00:00,62.1555,6.079,62.4520649879,39.8855,-14.951,42.5956043654,22.27,21.03,30.6302758721,132.42,61.2655,-13.561,62.7484040534,39.8855,-14.951,42.5956043654,21.38,1.3900000000000001,21.4251371057,132.67
2021-07-21 13:30:00,58.173,5.026,58.3897131779,39.473,-15.204,42.299874054200004,18.7,20.23,27.5489183091,132.75,57.163,-14.834,59.0563809,39.473,-15.204,42.299874054200004,17.69,0.37,17.6938689947,132.99
2021-07-21 14:00:00,56.5785,5.3755,56.8332883309,38.4685,-14.6845,41.1759642571,18.11,20.06,27.0254639183,133.07,55.5885,-14.4845,57.4446000291,38.4685,-14.6845,41.1759642571,17.12,0.2,17.1211681844,133.33
2021-07-21 14:30:00,61.0225,5.981,61.3149073819,38.2425,-14.309,40.8318048493,22.78,20.29,30.5059420441,133.47,60.1225,-13.639,61.6501202533,38.2425,-14.309,40.8318048493,21.88,0.67,21.8902558231,133.74
2021-07-21 15:00:00,61.548,6.641,61.9052435986,38.388,-14.679,41.0988027198,23.16,21.32,31.4790088789,132.5,60.658,-13.049,62.04570384,38.388,-14.679,41.0988027198,22.27,1.63,22.3295723201,132.76
2021-07-21 15:30:00,62.3395,5.769,62.6058673069,38.7595,-14.871,41.5144008899,23.58,20.64,31.3372940759,132.96,61.4695,-13.911,63.0239268155,38.7595,-14.871,41.5144008899,22.71,0.96,22.7302815645,133.22
2021-07-21 16:00:00,63.117,5.878,63.3901141583,37.397,-14.252,40.0206835649,25.72,20.13,32.6609139492,132.75,62.307,-13.722,63.8001217319,37.397,-14.252,40.0206835649,24.91,0.53,24.9156376599,133.0
2021-07-21 16:30:00,61.486,5.3755,61.7205330198,36.486,-14.5245,39.2707180511,25.0,19.9,31.9532470963,132.66,60.626,-14.2945,62.2883986489,36.486,-14.5245,39.2707180511,24.14,0.23,24.1410956669,132.91
2021-07-21 17:00:00,64.2685,5.541,64.5069203516,35.2385,-15.039,38.3134885288,29.03,20.58,35.5847902902,132.81,63.5285,-14.189,65.0937633975,35.2385,-15.039,38.3134885288,28.29,0.85,28.3027666492,133.07
2021-07-21 17:30:00,63.18,5.2755,63.3998682984,33.52,-14.6645,36.5874016603,29.66,19.94,35.7396026839,133.11,62.43,-14.4645,64.0837472395,33.52,-14.6645,36.5874016603,28.91,0.2,28.9106917939,133.37
2021-07-21 18:00:00,60.708,5.8215,60.9864831438,35.748,-13.8585,38.3402859438,24.96,19.68,31.7852796118,133.29,59.838,-14.1885,61.4971525865,35.748,-13.8585,38.3402859438,24.09,-0.33,24.0922601679,133.55
2021-07-21 18:30:00,63.029,6.206,63.3337925361,31.449,-13.454,34.2059894901,31.58,19.66,37.199623654,133.97,62.329,-13.704,63.8177393598,31.449,-13.454,34.2059894901,30.88,-0.25,30.8810119653,134.25
2021-07-21 19:00:00,64.129,5.914,64.40111829,29.589,-12.886,32.2731764318,34.54,18.8,39.3249488239,133.9,63.489,-13.936,65.0005016673,29.589,-12.886,32.2731764318,33.9,-1.05,33.9162571638,134.18
2021-07-21 19:30:00,63.678,6.0565,63.965372478,28.328,-12.743500000000001,31.0623948892,35.35,18.8,40.0382629493,133.64,63.058,-13.9035,64.5725845561,28.328,-12.743500000000001,31.0623948892,34.73,-1.16,34.7493669007,133.92
2021-07-21 20:00:00,62.5145,6.009,62.8026336331,27.8145,-12.711,30.5813003525,34.7,18.72,39.4275081637,134.0,61.8845,-14.061,63.4618236521,27.8145,-12.711,30.5813003525,34.07,-1.35,34.0967359142,134.29
2021-07-21 20:30:00,58.6515,-5.121,58.8746387951,27.1215,-12.181,29.731339076,31.53,7.06,32.3107489854,134.4,58.4815,-10.781,59.4669303332,27.1215,-12.181,29.731339076,31.36,1.4,31.3912344453,134.7
2021-07-21 21:00:00,55.369,-10.193,56.2994086115,27.139,-12.693,29.9606002944,28.23,2.5,28.3404816473,132.39,55.329,-9.893,56.206491529,27.139,-12.693,29.9606002944,28.19,2.8,28.3287151138,132.68
2021-07-21 21:30:00,55.231,-10.4075,56.2030196453,26.741,-12.9175,29.6975232511,28.49,2.51,28.6003531447,131.26,55.211,-10.0975,56.1267674755,26.741,-12.9175,29.6975232511,28.47,2.8200000000000003,28.609321907400002,131.54
2021-07-21 22:00:00,61.1965,-10.0035,62.0087221647,26.8565,-12.5135,29.628690057100002,34.34,2.51,34.4316090243,130.98,61.3665,-9.6335,62.1180460454,26.8565,-12.5135,29.628690057100002,34.51,2.88,34.6299653479,131.27
2021-07-21 22:30:00,60.7385,-10.3575,61.6152837249,30.4285,-12.8675,33.0373450583,30.31,2.51,30.4137501798,130.45,60.7685,-10.0275,61.5902699174,30.4285,-12.8675,33.0373450583,30.34,2.84,30.4726303427,130.73
2021-07-21 23:00:00,58.899,-10.8035,59.8816149853,30.049,-12.5735,32.5735368551,28.85,1.77,28.9042453629,130.66,58.919,-10.5035,59.8479078435,30.049,-12.5735,32.5735368551,28.87,2.07,28.9441151186,130.95
2021-07-21 23:30:00,56.731,-10.696,57.730501271,27.251,-12.346,29.9172311052,29.48,1.65,29.5261392668,130.36,56.761,-10.406,57.7069836068,27.251,-12.346,29.9172311052,29.51,1.94,29.5736994642,130.65
2021-07-22 00:00:00,56.9255,-10.6415,57.9116056806,27.2855,-12.7915,30.1350457524,29.64,2.15,29.7178750923,130.2,56.9555,-10.3215,57.883178407,27.2855,-12.7915,30.1350457524,29.67,2.47,29.7726350866,130.5
2021-07-22 00:30:00,55.52,-10.9445,56.5884482934,27.01,-13.1445,30.038608161,28.51,2.2,28.594756512300002,130.58,55.52,-10.6445,56.5311929845,27.01,-13.1445,30.038608161,28.51,2.5,28.6194007624,130.89
2021-07-22 01:00:00,55.1095,-10.7965,56.1571135521,28.0195,-13.8265,31.2452313562,27.09,3.03,27.2589251439,130.43,55.0395,-10.4865,56.0295747128,28.0195,-13.8265,31.2452313562,27.02,3.34,27.2256496709,130.73
2021-07-22 01:30:00,53.3695,-11.078,54.5071152626,29.3495,-14.408,32.695314867,24.02,3.33,24.2497278335,130.98,53.2095,-10.798,54.2940852603,29.3495,-14.408,32.695314867,23.86,3.61,24.1315498881,131.29
2021-07-22 02:00:00,51.803,-10.872,52.9315708533,30.993,-15.232,34.5337497674,20.81,4.36,21.2618367034,131.11,51.533,-10.602,52.6122846206,30.993,-15.232,34.5337497674,20.54,4.63,21.0553674867,131.43
2021-07-22 02:30:00,54.277,-10.7315,55.3277310329,30.717,-14.6715,34.0409606394,23.56,3.94,23.8871764761,131.88,54.087,-10.4315,55.0837522437,30.717,-14.6715,34.0409606394,23.37,4.24,23.7515157411,132.2
2021-07-22 03:00:00,49.992,-11.3415,51.2623613019,31.112,-14.4415,34.3003420719,18.88,3.1,19.1328095166,131.44,49.672,-11.1315,50.9040064852,31.112,-14.4415,34.3003420719,18.56,3.31,18.8528432869,131.76
2021-07-22 03:30:00,52.324,-11.1895,53.5070638911,31.164,-14.7995,34.4995666096,21.16,3.61,21.4657331578,132.2,52.064,-10.9395,53.2008717621,31.164,-14.7995,34.4995666096,20.9,3.86,21.2534608946,132.52
2021-07-22 04:00:00,55.8725,-10.699,56.8876511842,31.0925,-14.829,34.4476820301,24.78,4.13,25.1218092501,131.99,55.7225,-10.379,56.6808666769,31.0925,-14.829,34.4476820301,24.63,4.45,25.0287714441,132.31
2021-07-22 04:30:00,58.158,-10.027,59.0160460638,30.288,-14.637,33.6393328263,27.87,4.61,28.2486990851,131.83,58.128,-9.657,58.924714959,30.288,-14.637,33.6393328263,27.84,4.98,28.2819023405,132.15
2021-07-22 05:00:00,58.793,-9.5265,59.5598107053,29.733,-14.5965,33.1226372931,29.06,5.07,29.4989576087,131.39,58.763,-9.1365,59.4690322878,29.733,-14.5965,33.1226372931,29.03,5.46,29.5389996445,131.71
2021-07-22 05:30:00,54.337,-10.1055,55.2687135661,29.147,-14.4955,32.5525287689,25.19,4.39,25.5696734434,131.89,54.187,-9.775500000000001,55.0617051066,29.147,-14.4955,32.5525287689,25.04,4.72,25.4809732938,132.21
2021-07-22 06:00:00,51.8455,-10.621,52.9222213371,30.3255,-14.981,33.824049303,21.52,4.36,21.9572311551,131.89,51.5955,-10.341,52.621591588,30.3255,-14.981,33.824049303,21.27,4.64,21.7702204858,132.21
2021-07-22 06:30:00,58.102,-9.6535,58.898492903,30.162,-15.0835,33.7232592768,27.94,5.43,28.4627563669,131.95,58.042,-9.2635,58.7765786368,30.162,-15.0835,33.7232592768,27.88,5.82,28.4809901513,132.27
2021-07-22 07:00:00,59.969,-9.005,60.6413306747,34.149,-14.455,37.0823573415,25.82,5.45,26.3889162339,131.39,59.829,-8.635,60.4489244404,34.149,-14.455,37.0823573415,25.68,5.82,26.3312513945,131.7
2021-07-22 07:30:00,62.1185,-8.5195,62.699999382,31.4585,-14.6295,34.6937961673,30.66,6.11,31.2628805455,131.99,62.1385,-8.0695,62.6602745964,31.4585,-14.6295,34.6937961673,30.68,6.5600000000000005,31.3734919956,132.3
2021-07-22 08:00:00,65.149,-7.799,65.6141494039,31.609,-14.969,34.9742740025,33.54,7.17,34.2978206305,131.56,65.239,-7.309,65.6471522764,31.609,-14.969,34.9742740025,33.63,7.66,34.4913394927,131.87
2021-07-22 08:30:00,65.1055,-7.8085,65.5720885934,32.1155,-15.0985,35.4876040682,32.99,7.29,33.7858579882,130.82,65.1755,-7.3185,65.585106865,32.1155,-15.0985,35.4876040682,33.06,7.78,33.9630976208,131.11
2021-07-22 09:00:00,67.4475,-7.5135000000000005,67.8647031858,33.8675,-15.1535,37.103047294,33.58,7.64,34.4381474531,130.51,67.5475,-7.0135,67.910631999,33.8675,-15.1535,37.103047294,33.68,8.14,34.6497041834,130.79
2021-07-22 09:30:00,68.679,-4.5785,68.8314441462,34.769,-16.3885,38.437823732,33.91,11.81,35.9077178334,130.05,68.719,-3.9885,68.8346503823,34.769,-16.3885,38.437823732,33.95,12.4,36.143637061,130.32
2021-07-22 10:00:00,68.2795,-4.0545,68.399774053,36.0295,-16.5445,39.6465048964,32.25,12.49,34.5841379826,131.65,68.2795,-3.6945,68.3793788397,36.0295,-16.5445,39.6465048964,32.25,12.85,34.7157745125,131.93
2021-07-22 10:30:00,64.484,-4.724,64.6568049938,37.154,-16.014,40.4582242813,27.33,11.29,29.5701369628,131.75,64.324,-4.464,64.4787117737,37.154,-16.014,40.4582242813,27.17,11.55,29.523065559,132.04
2021-07-22 11:00:00,70.2425,-6.95,70.5854893463,37.7725,-16.3,41.139418521,32.47,9.35,33.7893977454,131.9,70.2925,-6.68,70.6091917264,37.7725,-16.3,41.139418521,32.52,9.62,33.9130476366,132.18
2021-07-22 11:30:00,70.5755,-6.9925,70.92105651,38.9055,-16.2425,42.1598948825,31.67,9.25,32.9932023302,130.93,70.5855,-6.7625,70.9087033903,38.9055,-16.2425,42.1598948825,31.68,9.48,33.0680026612,131.19
2021-07-22 12:00:00,71.491,-6.9995,71.8328342838,40.011,-15.9795,43.0839243947,31.48,8.98,32.7357724821,131.52,71.511,-6.7595,71.8297567951,40.011,-15.9795,43.0839243947,31.5,9.22,32.8216148293,131.77
2021-07-22 12:30:00,70.706,-7.1305,71.0646358342,39.546,-16.2005,42.7357264622,31.16,9.07,32.4532047724,131.52,70.726,-6.8905,71.0608617049,39.546,-16.2005,42.7357264622,31.18,9.31,32.5402596794,131.77
2021-07-22 13:00:00,70.7005,-6.9925,71.0454485277,40.8305,-16.5025,44.0393260223,29.87,9.51,31.3473603354,131.16,70.6305,-6.7625,70.9534984092,40.8305,-16.5025,44.0393260223,29.8,9.74,31.3513572274,131.4
2021-07-22 13:30:00,64.899,-9.1355,65.5388248388,39.639,-17.0655,43.1564782072,25.26,7.93,26.4755075494,131.66,64.719,-9.0055,65.3425435015,39.639,-17.0655,43.1564782072,25.08,8.06,26.3433103463,131.9
2021-07-22 14:00:00,62.0945,-4.5565,62.2614537455,37.7045,-16.0565,40.9809774469,24.39,11.5,26.9652016495,132.75,61.8245,-4.3365,61.9763989959,37.7045,-16.0565,40.9809774469,24.12,11.72,26.8166515434,133.01
2021-07-22 14:30:00,62.7385,-4.051,62.869149694,36.9985,-15.941,40.2865297991,25.74,11.89,28.3534777408,132.62,62.5285,-3.801,62.6439215986,36.9985,-15.941,40.2865297991,25.53,12.14,28.2694269486,132.88
2021-07-22 15:00:00,66.3855,-3.449,66.475034496,36.0755,-15.419,39.2324771236,30.31,11.97,32.5879885848,132.47,66.3055,-3.129,66.3792887221,36.0755,-15.419,39.2324771236,30.23,12.29,32.6327596136,132.73
2021-07-22 15:30:00,63.522,-3.4795,63.6172256881,36.312,-15.3795,39.4346340702,27.21,11.9,29.698385478,132.44,63.352,-3.1995,63.4327415792,36.312,-15.3795,39.4346340702,27.04,12.18,29.6566012888,132.73
2021-07-22 16:00:00,61.1085,-3.3405,61.1997362127,36.8385,-15.0805,39.8057352966,24.27,11.74,26.960350517,132.59,60.8285,-3.1005,60.9074668042,36.8385,-15.0805,39.8057352966,23.99,11.98,26.8149305425,132.85
2021-07-22 16:30:00,62.963,-3.2245,63.0455134744,36.173,-14.8945,39.1194588313,26.79,11.67,29.2214476027,133.02,62.763,-2.9645,62.8329724687,36.173,-14.8945,39.1194588313,26.59,11.93,29.1436614035,133.27
2021-07-22 17:00:00,64.6415,-3.374,64.7294940367,38.5415,-15.084,41.3880934358,26.1,11.71,28.6065394622,133.02,64.4415,-3.114,64.5166948801,38.5415,-15.084,41.3880934358,25.9,11.97,28.5322782126,133.27
2021-07-22 17:30:00,65.2925,-4.466,65.4450587306,36.9525,-14.386,39.6540571978,28.34,9.92,30.0260220476,133.18,65.1725,-4.246,65.3106673695,36.9525,-14.386,39.6540571978,28.22,10.14,29.9864636128,133.44
2021-07-22 18:00:00,65.696,-4.446,65.8462704487,35.046,-13.876,37.6930430186,30.65,9.43,32.0678561803,133.88,65.626,-4.226,65.76192631,35.046,-13.876,37.6930430186,30.58,9.65,32.0664762642,134.15
2021-07-22 18:30:00,63.5905,-4.8885000000000005,63.7781241689,33.5205,-13.7985,36.249448582,30.07,8.91,31.3622862687,134.01,63.5105,-4.6785,63.6825876712,33.5205,-13.7985,36.249448582,29.99,9.12,31.3460444075,134.28
2021-07-22 19:00:00,67.001,-4.7955,67.1723962744,33.931,-13.3755,36.4721367793,33.07,8.58,34.1649132883,134.27,67.061,-4.5455,67.2148740328,33.931,-13.3755,36.4721367793,33.13,8.83,34.2865250499,134.54
2021-07-22 19:30:00,62.9125,-5.3275,63.137666353,32.1825,-12.9775,34.7005592534,30.73,7.65,31.667892257,133.44,62.8625,-5.1475,63.0728995885,32.1825,-12.9775,34.7005592534,30.68,7.83,31.6634063234,133.72
2021-07-22 20:00:00,64.733,-5.0035,64.926083366,31.613,-12.7935,34.1035982156,33.12,7.79,34.0237931454,133.27,64.783,-4.7835,64.9593639228,31.613,-12.7935,34.1035982156,33.17,8.01,34.1234376932,133.56
2021-07-22 20:30:00,63.915,-5.7525,64.1733471252,30.625,-13.0225,33.2787639682,33.29,7.27,34.0745799681,133.22,63.975,-5.5525,64.2155034338,30.625,-13.0225,33.2787639682,33.35,7.47,34.1763573249,133.5
2021-07-22 21:00:00,63.481,-6.0625,63.7698303844,30.441,-13.5225,33.3093453441,33.04,7.46,33.8717168151,132.57,63.541,-5.8425,63.8090392284,30.441,-13.5225,33.3093453441,33.1,7.68,33.9792936948,132.86
2021-07-22 21:30:00,59.2145,-6.7145,59.5939721826,29.9545,-13.7645,32.9656416667,29.26,7.05,30.0973437366,132.53,59.1645,-6.5645,59.5275626958,29.9545,-13.7645,32.9656416667,29.21,7.2,30.0842832722,132.83
2021-07-22 22:00:00,64.371,-5.9745,64.6476626898,30.181,-12.9445,32.8398057432,34.19,6.97,34.8932228377,133.12,64.461,-5.7745,64.7191267807,30.181,-12.9445,32.8398057432,34.28,7.17,35.0218117749,133.42
2021-07-22 22:30:00,61.883,-6.7595,62.2510765309,30.923000000000002,-13.1595,33.6066119871,30.96,6.4,31.6145789154,133.2,61.893,-6.5995,62.243849891,30.923000000000002,-13.1595,33.6066119871,30.97,6.5600000000000005,31.657139795,133.51
2021-07-22 23:00:00,64.5745,-6.6285,64.913812571,30.4445,-12.6885,32.9828078323,34.13,6.06,34.6638211973,132.8,64.7045,-6.4585,65.0260297304,30.4445,-12.6885,32.9828078323,34.26,6.23,34.8218394115,133.11
2021-07-22 23:30:00,65.4035,-6.2695,65.7033061763,26.7435,-13.1095,29.7837838849,38.66,6.84,39.2604279141,131.89,65.6535,-5.9895,65.926141799,26.7435,-13.1095,29.7837838849,38.91,7.12,39.5560678026,132.21
2021-07-23 00:00:00,64.0535,-6.041,64.3377380955,27.0635,-13.571,30.2754863421,36.99,7.53,37.7486556052,132.35,64.2335,-5.781,64.4931196582,27.0635,-13.571,30.2754863421,37.17,7.79,37.9775328319,132.66
2021-07-23 00:30:00,61.4315,-7.1745,61.8490310555,28.2615,-13.2445,31.2110423168,33.17,6.07,33.7208214609,132.84,61.5315,-6.9945,61.9277685897,28.2615,-13.2445,31.2110423168,33.27,6.25,33.8519630155,133.16
2021-07-23 01:00:00,59.8505,-7.1135,60.2717531892,28.5905,-13.6135,31.6661344736,31.26,6.5,31.9286329178,131.77,59.8805,-6.9435,60.2817258587,28.5905,-13.6135,31.6661344736,31.29,6.67,31.9930148626,132.08
2021-07-23 01:30:00,60.6745,-6.8135,61.0558656683,28.924500000000002,-13.7335,32.0193023425,31.75,6.92,32.4953673621,132.36,60.7145,-6.6235,61.0747186854,28.924500000000002,-13.7335,32.0193023425,31.79,7.11,32.5753925533,132.68
2021-07-23 02:00:00,62.1685,-6.4355,62.500704416,28.6785,-13.4255,31.6654450861,33.49,6.99,34.2116968302,132.27,62.2585,-6.2255,62.5689833104,28.6785,-13.4255,31.6654450861,33.58,7.2,34.3432147593,132.59
2021-07-23 02:30:00,63.014,-6.6895,63.3680803422,28.774,-13.4795,31.7748327494,34.24,6.79,34.9067572255,132.14,63.144,-6.4795,63.4755752731,28.774,-13.4795,31.7748327494,34.37,7.0,35.0755883771,132.47
2021-07-23 03:00:00,64.025,-6.5065,64.3547602532,28.955,-13.3965,31.9038906287,35.07,6.89,35.740411301500004,132.04,64.175,-6.2765,64.4811994092,28.955,-13.3965,31.9038906287,35.22,7.12,35.9324755618,132.36
2021-07-23 03:30:00,64.055,-6.5855,64.3926380516,29.245,-13.6455,32.2718096061,34.81,7.06,35.5187232316,131.98,64.195,-6.3555,64.508839745,29.245,-13.6455,32.2718096061,34.95,7.29,35.7021932099,132.3
2021-07-23 04:00:00,63.462,-6.567,63.800869375,29.352,-13.627,32.3610110009,34.11,7.06,34.8329685786,132.09,63.582,-6.357,63.8989997809,29.352,-13.627,32.3610110009,34.23,7.27,34.993510827,132.42
2021-07-23 04:30:00,63.0295,-6.5055,63.3643385549,29.3595,-14.0755,32.5591759801,33.67,7.57,34.5104882608,132.12,63.1295,-6.2755,63.4406468323,29.3595,-14.0755,32.5591759801,33.77,7.8,34.6590954873,132.42
2021-07-23 05:00:00,63.2775,-6.818,63.6437516984,29.9775,-13.748,32.9796605539,33.3,6.93,34.0134517507,132.82,63.3775,-6.608,63.7210575104,29.9775,-13.748,32.9796605539,33.4,7.14,34.154642437,133.15
2021-07-23 05:30:00,62.1495,-6.8535,62.5262409913,29.6195,-13.8035,32.6779955398,32.53,6.95,33.2641458631,132.11,62.2095,-6.6635,62.5653588058,29.6195,-13.8035,32.6779955398,32.59,7.14,33.3629689926,132.44
2021-07-23 06:00:00,57.948,-7.63,58.448161682,30.188,-14.22,33.3695032028,27.76,6.59,28.5314861162,132.15,57.868,-7.51,58.3532820328,30.188,-14.22,33.3695032028,27.68,6.71,28.4816870989,132.47
2021-07-23 06:30:00,61.524,-6.2495,61.8405920593,31.154,-14.1595,34.2208000527,30.37,7.91,31.3831961406,132.38,61.504,-6.0595,61.8017763195,31.154,-14.1595,34.2208000527,30.35,8.1,31.4122985469,132.71
2021-07-23 07:00:00,60.6075,-6.7015,60.9768739646,31.3375,-14.4115,34.4924664021,29.27,7.71,30.2684158819,133.21,60.5475,-6.5215,60.8976987948,31.3375,-14.4115,34.4924664021,29.21,7.89,30.2568372438,133.53
2021-07-23 07:30:00,60.75,-6.328,61.0786876414,31.06,-14.098,34.1097816469,29.69,7.77,30.6898843269,132.76,60.71,-6.148,61.0205047832,31.06,-14.098,34.1097816469,29.65,7.95,30.697312586,133.08
2021-07-23 08:00:00,62.851,-5.222,63.0675628592,31.171,-13.822,34.098078025,31.68,8.6,32.82655023,132.32,62.871,-4.992,63.0688727107,31.171,-13.822,34.098078025,31.7,8.83,32.9068214813,132.63
2021-07-23 08:30:00,63.4585,-5.2255,63.6732838206,32.4885,-13.525500000000001,35.1915015664,30.97,8.3,32.0629209524,132.02,63.4585,-5.0055,63.655606607,32.4885,-13.525500000000001,35.1915015664,30.97,8.52,32.1205744033,132.32
2021-07-23 09:00:00,67.38,-4.2345,67.5129275787,39.77,-13.7945,42.0944311073,27.61,9.56,29.2182425892,131.48,67.29,-4.2645,67.424995812,39.77,-13.7945,42.0944311073,27.52,9.53,29.1233806417,131.78
2021-07-23 09:30:00,65.4805,-4.659,65.6460369044,40.5205,-14.319,42.9760942996,24.96,9.66,26.7641028245,131.04,65.2605,-4.489,65.414707683,40.5205,-14.319,42.9760942996,24.74,9.83,26.6213542105,131.32
2021-07-23 10:00:00,68.3165,-4.2595,68.4491600569,42.3465,-14.8295,44.868030183,25.97,10.57,28.0386483269,131.69,68.1365,-4.0495,68.2567292104,42.3465,-14.8295,44.868030183,25.79,10.78,27.9523254847,131.98
2021-07-23 10:30:00,67.399,-4.634,67.5581168846,44.139,-14.934,46.5969492242,23.26,10.3,25.4385062455,131.81,67.149,-4.454,67.2965550158,44.139,-14.934,46.5969492242,23.01,10.48,25.2841946678,132.09
2021-07-23 11:00:00,65.03,-4.5515,65.1890869107,47.0,-15.711500000000001,49.5565458063,18.03,11.16,21.2043981287,131.41,64.65,-4.4115,64.8003382109,47.0,-15.711500000000001,49.5565458063,17.65,11.3,20.9573972621,131.69
2021-07-23 11:30:00,58.992,-1.866,59.021504725,48.402,-16.156,51.0271490483,10.59,14.29,17.7862924748,131.76,58.332,-1.706,58.3569418321,48.402,-16.156,51.0271490483,9.93,14.45,17.5330373866,132.03
2021-07-23 12:00:00,57.3615,-0.49350000000000005,57.3636228328,48.6415,-16.2635,51.2883705581,8.72,15.77,18.0203024392,131.61,56.6415,-0.3135,56.642367575,48.6415,-16.2635,51.2883705581,8.0,15.95,17.8438364709,131.88
2021-07-23 12:30:00,57.6905,-0.5555,57.693174384,45.8105,-15.6355,48.4052762672,11.88,15.08,19.1974164929,131.76,57.0805,-0.3355,57.0814859696,45.8105,-15.6355,48.4052762672,11.27,15.3,19.0027077018,132.03
2021-07-23 13:00:00,57.1875,-0.869,57.1941021194,45.8675,-15.749,48.4959643398,11.32,14.88,18.6964381635,131.97,56.5275,-0.6890000000000001,56.5316988711,45.8675,-15.749,48.4959643398,10.66,15.06,18.4509945531,132.25
2021-07-23 13:30:00,52.7405,-1.304,52.7566181275,46.9505,-17.684,50.1704425559,5.79,16.38,17.3732121382,132.05,51.9005,-1.134,51.9128871885,46.9505,-17.684,50.1704425559,4.95,16.55,17.2744030288,132.33
2021-07-23 14:00:00,51.716,-0.9445,51.7246240803,49.806,-18.5045,53.1324209523,1.9100000000000001,17.56,17.6635698544,132.6,50.746,-0.7845000000000001,50.7520635664,49.806,-18.5045,53.1324209523,0.9400000000000001,17.72,17.7449147645,132.89
2021-07-23 14:30:00,51.3685,-1.1245,51.3808066548,50.8885,-19.3245,54.4341412397,0.48,18.2,18.20632857,132.29,50.3485,-0.9745,50.357929887,50.8885,-19.3245,54.4341412397,-0.54,18.35,18.3579437846,132.57
2021-07-23 15:00:00,51.0175,-1.1844999999999999,51.0312487257,52.2075,-19.0545,55.5760472371,-1.19,17.87,17.9095784428,133.1,49.9475,-1.0445,49.9584200761,52.2075,-19.0545,55.5760472371,-2.26,18.01,18.1512451364,133.39
2021-07-23 15:30:00,50.946,-1.4775,50.967420204,47.956,-17.8275,51.1624637039,2.99,16.35,16.6211491781,133.15,50.016,-1.3675,50.0346910878,47.956,-17.8275,51.1624637039,2.06,16.46,16.5884055894,133.43
2021-07-23 16:00:00,51.0405,-1.432,51.0605842529,48.7605,-16.422,51.4516126497,2.2800000000000002,14.99,15.1624041629,133.37,50.1005,-1.342,50.1184702904,48.7605,-16.422,51.4516126497,1.34,15.08,15.1394187471,133.65
2021-07-23 16:30:00,51.1415,6.6355,51.5701743501,46.3815,-16.0645,49.0847400166,4.76,22.7,23.1936974198,133.59,49.8915,-10.3145,50.946547307,46.3815,-16.0645,49.0847400166,3.51,5.75,6.7366608939,133.87
2021-07-23 17:00:00,51.055,7.5555,51.6110318173,44.065,-16.9345,47.2070070567,6.99,24.49,25.4680230878,131.81,49.795,-11.9345,51.2052176565,44.065,-16.9345,47.2070070567,5.73,5.0,7.6047945403,132.08
2021-07-23 17:30:00,51.801,7.361,52.3213906734,39.811,-15.839,42.8461158333,11.99,23.2,26.115131629,130.86,50.651,-12.219,52.104009078,39.811,-15.839,42.8461158333,10.84,3.62,11.4284732139,131.11
2021-07-23 18:00:00,53.2565,7.3095,53.7557772012,41.0665,-16.6605,44.3173744992,12.19,23.97,26.8915786074,131.3,52.0965,-12.2505,53.5174743659,41.0665,-16.6605,44.3173744992,11.03,4.41,11.8789309283,131.56
2021-07-23 18:30:00,54.658500000000004,7.102,55.1179646418,41.2285,-17.008,44.5988932178,13.43,24.11,27.5981339949,131.21,53.5285,-12.398,54.9455249884,41.2285,-17.008,44.5988932178,12.3,4.61,13.1355281584,131.47
2021-07-23 19:00:00,55.2935,7.1515,55.7540589957,40.8035,-16.9285,44.175782104,14.49,24.08,28.1034962238,131.09,54.2035,-12.2485,55.5701823328,40.8035,-16.9285,44.175782104,13.4,4.68,14.1937451013,131.36
2021-07-23 19:30:00,55.369,7.479,55.8718319191,41.969,-16.831,45.2181326682,13.4,24.31,27.7585320217,130.89,54.269,-11.761,55.5287806637,41.969,-16.831,45.2181326682,12.3,5.07,13.3039430245,131.17
2021-07-23 20:00:00,55.4165,7.8215,55.9657425083,41.9665,-16.9785,45.2709242726,13.45,24.8,28.2124529242,130.26,54.3065,-11.4185,55.4939463771,41.9665,-16.9785,45.2709242726,12.34,5.5600000000000005,13.5347404851,130.52
2021-07-23 20:30:00,54.5515,5.5305,54.8311278609,38.4515,-16.4595,41.8262237418,16.1,21.99,27.2538089081,130.26,53.6115,-10.5195,54.6338064984,38.4515,-16.4595,41.8262237418,15.16,5.94,16.282174302,130.52
2021-07-23 21:00:00,53.7785,-2.5155000000000003,53.8372993611,42.2485,-17.8655,45.8705988897,11.53,15.35,19.1980051047,130.59,53.1385,-2.3155,53.1889248105,42.2485,-17.8655,45.8705988897,10.89,15.55,18.9840617361,130.87
2021-07-23 21:30:00,53.647,-2.6125,53.7105740544,44.377,-18.6825,48.1492880036,9.27,16.07,18.5520295386,132.69,52.917,-2.4225,52.9724210816,44.377,-18.6825,48.1492880036,8.54,16.26,18.366251659,132.99
2021-07-23 22:00:00,53.657,-3.029,53.7424272805,43.797,-17.439,47.1412338617,9.86,14.41,17.4604610478,133.18,52.987,-2.879,53.0651562704,43.797,-17.439,47.1412338617,9.19,14.56,17.2177147148,133.48
2021-07-23 22:30:00,52.72,-3.0135,52.8060563028,45.07,-17.2735,48.2667453041,7.65,14.26,16.1824009343,132.88,51.99,-2.8835,52.0699017884,45.07,-17.2735,48.2667453041,6.92,14.39,15.9674199544,133.19
2021-07-23 23:00:00,52.064,-2.7105,52.1345078259,46.424,-18.1305,49.8387681053,5.64,15.42,16.4190742735,132.44,51.264,-2.5705,51.3284050624,46.424,-18.1305,49.8387681053,4.84,15.56,16.2953735766,132.74
2021-07-23 23:30:00,51.22,-1.776,51.2507812233,50.4,-19.146,53.9140919983,0.8200000000000001,17.37,17.3893444385,132.83,50.25,-1.646,50.2769511407,50.4,-19.146,53.9140919983,-0.15,17.5,17.5006428453,133.15
2021-07-24 00:00:00,50.7965,-1.496,50.8185244596,51.7865,-19.706,55.4090968908,-0.99,18.21,18.2368911824,132.21,49.7765,-1.346,49.7946951818,51.7865,-19.706,55.4090968908,-2.01,18.36,18.4696968031,132.52
2021-07-24 00:30:00,49.781,-1.8615,49.815792107,51.351,-19.8115,55.040173812,-1.57,17.95,18.0185293518,132.6,48.751,-1.7415,48.7820953143,51.351,-19.8115,55.040173812,-2.6,18.07,18.2560921339,132.91
2021-07-24 01:00:00,48.6545,-2.3135,48.7094718972,50.3045,-18.9035,53.7390456977,-1.65,16.59,16.6718505272,133.02,47.6145,-2.2435,47.667325313,50.3045,-18.9035,53.7390456977,-2.69,16.66,16.8757725749,133.34
2021-07-24 01:30:00,46.5995,-2.4685,46.6648357171,50.0995,-17.9085,53.2040813519,-3.5,15.44,15.8317276379,133.81,45.5195,-2.4485,45.5853050061,50.0995,-17.9085,53.2040813519,-4.58,15.46,16.1241433881,134.15
2021-07-24 02:00:00,47.8885,-2.2465,47.9411638835,50.6685,-19.1765,54.175963715500004,-2.7800000000000002,16.93,17.1567275434,133.91,46.8085,-2.1765,46.8590740892,50.6685,-19.1765,54.175963715500004,-3.86,17.0,17.4327163689,134.24
2021-07-24 02:30:00,47.313,-4.835,47.559406998,44.403,-17.015,47.5514104312,2.91,12.18,12.5227992078,134.37,46.493,-2.155,46.542916475,44.403,-17.015,47.5514104312,2.09,14.86,15.0062553623,134.71
2021-07-24 03:00:00,46.5485,-14.8205,48.8508963326,40.6985,-15.8105,43.6616515091,5.85,0.99,5.9331779006000005,133.56,46.2585,5.7695,46.6169062948,40.6985,-15.8105,43.6616515091,5.5600000000000005,21.58,22.2847481476,133.89
2021-07-24 03:30:00,46.686,-14.1825,48.7926828761,44.576,-17.1925,47.7765824673,2.11,3.01,3.6758944490000003,131.24,46.246,6.3175,46.6755109479,44.576,-17.1925,47.7765824673,1.67,23.51,23.5692384264,131.55
2021-07-24 04:00:00,46.5515,-14.4515,48.7430816065,43.3615,-16.9615,46.5608436833,3.19,2.51,4.0590885676,130.76,46.1615,6.0385,46.554780254,43.3615,-16.9615,46.5608436833,2.8,23.0,23.1698079405,131.07
2021-07-24 04:30:00,46.397,-14.2415,48.5335134855,44.347,-17.3815,47.6316381332,2.05,3.14,3.7499466663,130.76,45.937,6.1585,46.3479782865,44.347,-17.3815,47.6316381332,1.5899999999999999,23.54,23.593636854,131.1
2021-07-24 05:00:00,46.611,-12.961,48.3794671529,50.521,-18.891,53.937383344,-3.91,5.93,7.1030275235,130.37,45.921,7.399,46.5132609263,50.521,-18.891,53.937383344,-4.6,26.29,26.6894005178,130.68
2021-07-24 05:30:00,46.8965,-3.723,47.0440478833,52.0265,-20.023,55.7465445678,-5.13,16.3,17.0882093854,130.21,45.8365,-0.263,45.8372545126,52.0265,-20.023,55.7465445678,-6.19,19.76,20.7068515231,130.53
2021-07-24 06:00:00,46.761,-2.6175,46.8342014691,48.741,-19.4975,52.4960721126,-1.98,16.88,16.9957288752,132.25,45.721,-2.5275,45.7908079995,48.741,-19.4975,52.4960721126,-3.02,16.97,17.2366267001,132.59
2021-07-24 06:30:00,47.4695,-2.265,47.5235063442,47.7695,-18.865,51.3596471488,-0.30000000000000004,16.6,16.6027106221,133.11,46.4895,-2.175,46.5403506137,47.7695,-18.865,51.3596471488,-1.28,16.69,16.7390113209,133.45
2021-07-24 07:00:00,48.2405,-2.205,48.2908673069,46.7305,-18.595,50.2942706006,1.51,16.39,16.459410682,132.61,47.3105,-2.095,47.3568625993,46.7305,-18.595,50.2942706006,0.58,16.5,16.5101907924,132.94
2021-07-24 07:30:00,49.6045,-0.961,49.6138079697,49.0945,-19.391,52.78523289,0.51,18.43,18.4370550794,132.47,48.6645,-0.801,48.6710916382,49.0945,-19.391,52.78523289,-0.43,18.59,18.5949724388,132.8
2021-07-24 08:00:00,50.603,-2.2885,50.6547218061,44.133,-18.1885,47.734088671,6.47,15.9,17.1659808925,131.62,49.823,-2.1285,49.8684453462,44.133,-18.1885,47.734088671,5.69,16.06,17.0381835886,131.94
2021-07-24 08:30:00,51.0835,-3.607,51.2106865923,39.1835,-15.847,42.2667018024,11.9,12.24,17.0712506865,132.81,50.4635,-3.497,50.5845217557,39.1835,-15.847,42.2667018024,11.28,12.35,16.7260545258,133.14
2021-07-24 09:00:00,52.3015,-2.1505,52.3456927789,47.3715,-18.0505,50.6939795489,4.93,15.9,16.6467684552,132.85,51.4615,-2.0205,51.501149526,47.3715,-18.0505,50.6939795489,4.09,16.03,16.5435485915,133.17
2021-07-24 09:30:00,53.505,-1.1320000000000001,53.5169734664,52.795,-18.822,56.0497966901,0.71,17.69,17.7042424294,132.85,52.555,-0.992,52.5643613963,52.795,-18.822,56.0497966901,-0.24,17.83,17.831615182,133.17
2021-07-24 10:00:00,54.3215,-1.592,54.344823362,52.3815,-17.642,55.2726126237,1.94,16.05,16.1668209615,132.53,53.4215,-1.482,53.4420526014,52.3815,-17.642,55.2726126237,1.04,16.16,16.1934307668,132.85
2021-07-24 10:30:00,64.318,1.756,64.3419665537,46.768,-16.424,49.5680703679,17.55,18.18,25.2688523681,132.86,63.868,2.116,63.9030428071,46.768,-16.424,49.5680703679,17.1,18.54,25.2218476722,133.18
2021-07-24 11:00:00,61.751,1.875,61.77945958,45.171,-16.315,48.0270597268,16.58,18.19,24.6124460385,132.35,61.251,2.235,61.2917631171,45.171,-16.315,48.0270597268,16.08,18.55,24.5493156727,132.66
2021-07-24 11:30:00,61.5845,1.5550000000000002,61.604128638,47.5845,-17.285,50.6266319762,14.0,18.84,23.4722304011,132.39,61.0145,1.895,61.0439205429,47.5845,-17.285,50.6266319762,13.43,19.18,23.4144677497,132.7
2021-07-24 12:00:00,60.9955,1.083,61.0051137959,46.8255,-17.107,49.8525515821,14.17,18.19,23.0578619998,132.39,60.4255,1.403,60.4417857053,46.8255,-17.107,49.8525515821,13.6,18.51,22.9691118679,132.7
2021-07-24 12:30:00,61.634,0.9675,61.6415932001,44.864,-16.9325,47.9529775118,16.77,17.9,24.5284100585,132.54,61.154,1.2974999999999999,61.1677629332,44.864,-16.9325,47.9529775118,16.29,18.23,24.4478424406,132.86
2021-07-24 13:00:00,63.686,1.361,63.7005409475,40.256,-15.309,43.068677911,23.43,16.67,28.7550656407,132.72,63.386,1.741,63.4099051963,40.256,-15.309,43.068677911,23.13,17.05,28.7349856447,133.04
2021-07-24 13:30:00,62.6115,1.0685,62.6206166091,37.9615,-15.1515,40.8735052877,24.65,16.22,29.5078108304,132.64,62.3615,1.4685000000000001,62.3787878569,37.9615,-15.1515,40.8735052877,24.4,16.62,29.5226082859,132.95
2021-07-24 14:00:00,57.209,0.6175,57.2123324752,37.689,-15.3325,40.6884047027,19.52,15.95,25.2077944295,132.93,55.479,1.7075,55.5052699953,37.689,-15.3325,40.6884047027,17.79,17.04,24.6342383686,133.24
2021-07-24 14:30:00,53.1635,0.2665,53.1641679564,37.9335,-15.5935,41.0135058792,15.23,15.86,21.988462884,132.78,50.1635,2.1465,50.209403447,37.9335,-15.5935,41.0135058792,12.23,17.74,21.5471691876,133.09
2021-07-24 15:00:00,54.3335,0.3765,54.3348044489,38.2335,-15.5635,41.279814128699996,16.1,15.94,22.6559837571,133.14,51.4935,2.2565,51.5429174038,38.2335,-15.5635,41.279814128699996,13.26,17.82,22.2121588325,133.46
2021-07-24 15:30:00,54.9925,0.594,54.9957079439,37.4725,-14.646,40.2329910925,17.52,15.24,23.2208526975,133.3,52.2925,2.4939999999999998,52.3519397181,37.4725,-14.646,40.2329910925,14.82,17.14,22.6585966026,133.63
2021-07-24 16:00:00,55.881,0.919,55.8885562705,38.401,-14.691,41.1152317517,17.48,15.61,23.435496581,133.51,53.281,2.8689999999999998,53.3581870194,38.401,-14.691,41.1152317517,14.88,17.56,23.0166895969,133.83
2021-07-24 16:30:00,57.055,0.7345,57.0597276128,36.445,-14.1855,39.1083934118,20.61,14.92,25.4436337814,133.59,54.745,2.5945,54.8064453805,36.445,-14.1855,39.1083934118,18.3,16.78,24.8285803058,133.9
2021-07-24 17:00:00,56.349,0.855,56.3554862103,33.909,-13.635,36.5476881075,22.44,14.49,26.7116772218,133.4,54.229,2.715,54.2969213308,33.909,-13.635,36.5476881075,20.32,16.35,26.081121525,133.72
2021-07-24 17:30:00,57.5525,0.7295,57.5571231604,31.6725,-13.6805,34.5007729841,25.88,14.41,29.6213183366,133.47,55.7025,2.4895,55.7581035949,31.6725,-13.6805,34.5007729841,24.03,16.17,28.9639396492,133.79
2021-07-24 18:00:00,57.633,0.6900000000000001,57.6371302981,31.113,-13.71,33.9997480726,26.52,14.4,30.177315984,133.24,55.403,2.55,55.4616525989,31.113,-13.71,33.9997480726,24.29,16.26,29.2299794731,133.56
2021-07-24 18:30:00,57.543,0.772,57.5481783639,30.463,-13.628,33.3723950744,27.08,14.4,30.6706113405,133.15,55.213,2.662,55.2771346309,30.463,-13.628,33.3723950744,24.75,16.29,29.6298261892,133.47
2021-07-24 19:00:00,56.822,1.0485,56.8316728264,31.012,-13.9715,34.0139229765,25.81,15.02,29.8622922764,133.18,54.542,3.0385,54.6265708813,31.012,-13.9715,34.0139229765,23.53,17.01,29.0344795028,133.5
2021-07-24 19:30:00,57.469,0.9825,57.4773978817,34.309,-14.5475,37.2657649492,23.16,15.53,27.8848794152,133.44,54.799,2.8825000000000003,54.874759291,34.309,-14.5475,37.2657649492,20.49,17.43,26.9006505498,133.76
2021-07-24 20:00:00,56.1875,1.0585,56.1974695026,35.2675,-14.6415,38.185993224,20.92,15.7,26.1560012234,132.83,53.4775,3.1285,53.5689324002,35.2675,-14.6415,38.185993224,18.21,17.77,25.4436043044,133.14
2021-07-24 20:30:00,53.858,-0.6945,53.8624776096,36.438,-14.4945,39.2150274034,17.42,13.8,22.2237800565,132.89,51.118,1.4855,51.1395799186,36.438,-14.4945,39.2150274034,14.68,15.98,21.699373262800002,133.21
2021-07-24 21:00:00,52.296,-0.4435,52.2978805331,38.546,-14.5635,41.2054565349,13.75,14.12,19.7088026019,131.76,49.346,1.7665000000000002,49.3776086729,38.546,-14.5635,41.2054565349,10.8,16.33,19.5782762265,132.07
2021-07-24 21:30:00,54.3345,-0.34,54.3355637704,37.1745,-13.79,39.6498114781,17.16,13.45,21.8029378754,132.03,51.6345,1.8,51.6658648457,37.1745,-13.79,39.6498114781,14.46,15.59,21.2635768393,132.34
2021-07-24 22:00:00,54.6785,-0.081,54.6785599961,37.4685,-13.881,39.9571101714,17.21,13.8,22.0595580191,131.99,52.0285,2.189,52.0745286416,37.4685,-13.881,39.9571101714,14.56,16.07,21.6849832834,132.31
2021-07-24 22:30:00,52.392,-0.736,52.3971693892,34.932,-13.946,37.6129703693,17.46,13.21,21.8941932941,132.46,49.762,1.514,49.7850262629,34.932,-13.946,37.6129703693,14.83,15.46,21.4228966295,132.79
2021-07-24 23:00:00,52.745,-0.36250000000000004,52.7462456602,31.155,-13.6225,34.0030370886,21.59,13.26,25.3368447128,132.41,50.455,2.0175,50.4953198945,31.155,-13.6225,34.0030370886,19.3,15.64,24.8414894884,132.74
2021-07-24 23:30:00,50.1795,-1.1395,50.192436487,32.1395,-13.9495,35.0362099905,18.04,12.81,22.1254988644,132.75,47.6295,1.1805,47.6441271355,32.1395,-13.9495,35.0362099905,15.49,15.13,21.6531060128,133.09
2021-07-25 00:00:00,52.783,0.3705,52.7843003103,36.203,-15.2195,39.2720051595,16.58,15.59,22.7583940558,132.78,50.623,2.8905000000000003,50.7054545315,36.203,-15.2195,39.2720051595,14.42,18.11,23.1496976222,133.12
2021-07-25 00:30:00,53.5485,0.838,53.5550566824,39.6385,-15.772,42.661067336,13.91,16.61,21.6651840518,133.08,51.2485,3.278,51.3532280996,39.6385,-15.772,42.661067336,11.61,19.05,22.3090699044,133.43
2021-07-25 01:00:00,53.183,1.2775,53.1983410949,41.003,-16.4425,44.1769375947,12.18,17.72,21.5023440583,132.49,50.943,3.8375,51.0873336087,41.003,-16.4425,44.1769375947,9.94,20.28,22.5849950188,132.83
2021-07-25 01:30:00,53.0965,2.1455,53.1398295302,42.5965,-17.1745,45.9284798627,10.5,19.32,21.9889153894,133.02,50.8265,4.1255,50.993655022,42.5965,-17.1745,45.9284798627,8.23,21.3,22.8346863346,133.36
2021-07-25 02:00:00,52.5075,1.936,52.5431789317,40.3675,-16.494,43.6071908319,12.14,18.43,22.0690847114,132.91,50.4075,3.896,50.5578369024,40.3675,-16.494,43.6071908319,10.04,20.39,22.7278177571,133.25
2021-07-25 02:30:00,51.1055,1.201,51.119610046,38.0855,-15.849,41.2516194985,13.02,17.05,21.4528063432,133.3,49.0455,2.971,49.1354038474,38.0855,-15.849,41.2516194985,10.96,18.82,21.778751112,133.64
2021-07-25 03:00:00,52.827,1.5045000000000002,52.848419553,36.437,-15.3655,39.5443239827,16.39,16.87,23.5208205639,133.09,51.057,3.3845,51.1690540195,36.437,-15.3655,39.5443239827,14.62,18.75,23.7761834616,133.44
2021-07-25 03:30:00,54.682,1.2475,54.6962282086,34.202,-14.6425,37.2045643739,20.48,15.89,25.9214679368,133.37,53.102,3.0875,53.1916822469,34.202,-14.6425,37.2045643739,18.9,17.73,25.914530673,133.71
2021-07-25 04:00:00,55.4455,1.6885,55.471204264,32.5355,-14.0515,35.4401384379,22.91,15.74,27.7959655346,133.01,53.9755,3.6385,54.0979970285,32.5355,-14.0515,35.4401384379,21.44,17.69,27.795857605,133.34
2021-07-25 04:30:00,53.0885,1.1595,53.1011607453,32.1285,-13.9705,35.0344884721,20.96,15.13,25.8503094759,133.21,51.4585,2.9995000000000003,51.5458458316,32.1285,-13.9705,35.0344884721,19.33,16.97,25.7221655387,133.54
2021-07-25 05:00:00,53.1335,1.435,53.1528743085,32.8135,-14.375,35.8241037187,20.32,15.81,25.7460385302,133.08,51.3735,3.435,51.4882095945,32.8135,-14.375,35.8241037187,18.56,17.81,25.7229411227,133.41
2021-07-25 05:30:00,52.6655,0.995,52.6748983411,31.5355,-14.295,34.6241936404,21.13,15.29,26.0818135872,133.16,51.0255,2.9050000000000002,51.1081272916,31.5355,-14.295,34.6241936404,19.49,17.2,25.9942320525,133.49
2021-07-25 06:00:00,50.7005,1.071,50.7118106682,32.3705,-15.009,35.6807980747,18.33,16.08,24.3835046702,133.16,48.9805,3.071,49.0766789957,32.3705,-15.009,35.6807980747,16.61,18.08,24.5515478127,133.49
2021-07-25 06:30:00,51.097,-0.023,51.0970051764,31.497,-14.463,34.6589004153,19.6,14.44,24.3448885806,133.6,49.417,1.737,49.4475182188,31.497,-14.463,34.6589004153,17.92,16.2,24.1571190335,133.94
2021-07-25 07:00:00,52.4075,0.7575000000000001,52.412974181,33.4875,-15.0125,36.6986077733,18.92,15.77,24.6304547258,133.19,50.7575,2.6575,50.8270214797,33.4875,-15.0125,36.6986077733,17.27,17.67,24.7079299011,133.53
2021-07-25 07:30:00,52.5985,0.1925,52.5988522546,34.9985,-15.2975,38.1956608596,17.6,15.49,23.4456840378,133.61,50.6685,1.9325,50.7053394476,34.9985,-15.2975,38.1956608596,15.67,17.23,23.2899506225,133.95
2021-07-25 08:00:00,54.8505,0.6785,54.8546963577,30.1005,-14.0515,33.2187409831,24.75,14.73,28.8016562024,133.15,53.1305,2.5285,53.1906320934,30.1005,-14.0515,33.2187409831,23.03,16.58,28.3774082678,133.47
2021-07-25 08:30:00,57.9705,1.3215,57.9855605517,29.0005,-12.9385,31.7558464302,28.97,14.26,32.289448741,133.15,56.2705,3.0415,56.3526387359,29.0005,-12.9385,31.7558464302,27.27,15.98,31.6071716545,133.47
2021-07-25 09:00:00,60.8055,1.74,60.8303906797,28.735500000000002,-12.76,31.4411602879,32.07,14.5,35.1956659264,132.98,59.2255,3.49,59.3282390624,28.735500000000002,-12.76,31.4411602879,30.49,16.25,34.5500014472,133.31
2021-07-25 09:30:00,59.7405,1.5554999999999999,59.7607473221,29.5905,-13.1745,32.3908187686,30.15,14.73,33.5558549288,132.73,57.9905,3.2155,58.07957929,29.5905,-13.1745,32.3908187686,28.4,16.39,32.7901219882,133.05
2021-07-25 10:00:00,61.2625,2.1995,61.3019714732,30.0125,-13.8305,33.0459208754,31.25,16.03,35.121551788,132.34,59.5825,3.9895,59.715914265,30.0125,-13.8305,33.0459208754,29.57,17.82,34.524444963,132.66
2021-07-25 10:30:00,60.0385,1.0715,60.0480607056,30.5785,-13.9285,33.6013061428,29.46,15.0,33.0589110528,132.63,58.1885,2.7015000000000002,58.2511771083,30.5785,-13.9285,33.6013061428,27.61,16.63,32.2314908126,132.93
2021-07-25 11:00:00,62.8515,1.717,62.8749484393,31.8715,-14.073,34.8402330826,30.98,15.79,34.7718923845,132.43,61.2015,3.457,61.299057507,31.8715,-14.073,34.8402330826,29.33,17.53,34.1694278559,132.74
2021-07-25 11:30:00,60.4735,1.163,60.4846821208,31.8235,-14.187,34.842590622,28.65,15.35,32.5029998616,132.43,58.6335,2.763,58.6985646439,31.8235,-14.187,34.842590622,26.81,16.95,31.7187420936,132.74
2021-07-25 12:00:00,59.386,1.538,59.4059125004,30.956,-13.442,33.7485007074,28.43,14.98,32.1351100823,132.34,57.656,3.118,57.740248181,30.956,-13.442,33.7485007074,26.7,16.56,31.4185231989,132.64
2021-07-25 12:30:00,61.7865,2.119,61.8228254227,33.8965,-13.131,36.3510092466,27.89,15.25,31.7870193633,132.61,59.9765,3.689,60.0898433452,33.8965,-13.131,36.3510092466,26.08,16.82,31.0335109196,132.91
2021-07-25 13:00:00,66.551,1.952,66.5796207935,40.201,-14.248,42.6512122337,26.35,16.2,30.931577716,132.57,64.671,3.492,64.7652090632,40.201,-14.248,42.6512122337,24.47,17.74,30.2239722737,132.88
2021-07-25 13:30:00,66.0825,2.2145,66.1195947999,41.3425,-14.8855,43.9406465189,24.74,17.1,30.0745340779,132.11,64.2625,3.9045,64.3810067217,41.3425,-14.8855,43.9406465189,22.92,18.79,29.6376534159,132.42
2021-07-25 14:00:00,62.146,1.617,62.1670331044,41.036,-15.143,43.7408704189,21.11,16.76,26.9542148838,132.4,60.116,3.217,60.2020144597,41.036,-15.143,43.7408704189,19.08,18.36,26.4789727897,132.71
2021-07-25 14:30:00,63.0025,1.8205,63.0287968035,38.9925,-15.6395,42.0120103839,24.01,17.46,29.6872312619,132.29,61.2525,3.5705,61.3564766467,38.9925,-15.6395,42.0120103839,22.26,19.21,29.402919923,132.58
2021-07-25 15:00:00,62.065,1.5590000000000002,62.0845770381,36.525,-15.431,39.6508686664,25.54,16.99,30.6749360228,132.29,60.375,3.269,60.4634351158,36.525,-15.431,39.6508686664,23.85,18.7,30.3069711453,132.58
2021-07-25 15:30:00,63.2245,2.2365,63.2640445474,34.1845,-15.2535,37.4332646519,29.04,17.49,33.9001725659,132.24,61.7345,4.1065,61.8709288156,34.1845,-15.2535,37.4332646519,27.55,19.36,33.672126455,132.53
2021-07-25 16:00:00,60.3005,1.427,60.3173824801,34.4805,-15.273,37.7116614491,25.82,16.7,30.749998374,132.49,58.4305,3.117,58.513579785,34.4805,-15.273,37.7116614491,23.95,18.39,30.1959368128,132.77
2021-07-25 16:30:00,60.9915,1.6305,61.013290376,33.4715,-15.2695,36.7899299062,27.52,16.9,32.2948974298,132.43,59.6515,3.3605,59.7460828214,33.4715,-15.2695,36.7899299062,26.18,18.63,32.1320603136,132.72
2021-07-25 17:00:00,60.525,1.38,60.5407302979,33.175,-14.92,36.3756377951,27.35,16.3,31.8388520522,132.76,59.145,3.0,59.2210353253,33.175,-14.92,36.3756377951,25.97,17.92,31.5526116193,133.05
2021-07-25 17:30:00,58.259,0.8215,58.2647916262,33.739,-15.3485,37.066110846,24.52,16.17,29.3717432237,132.34,56.309,2.4314999999999998,56.3614733062,33.739,-15.3485,37.066110846,22.57,17.78,28.7320952943,132.63
2021-07-25 18:00:00,57.3385,0.436,57.3401576406,32.7685,-15.044,36.0568513358,24.57,15.48,29.0398915287,132.39,55.0885,2.066,55.1272272861,32.7685,-15.044,36.0568513358,22.32,17.11,28.1235577408,132.69
2021-07-25 18:30:00,57.671,0.5760000000000001,57.6738763826,32.311,-14.604,35.4581096084,25.36,15.18,29.5560822844,132.35,55.211,2.266,55.2574816382,32.311,-14.604,35.4581096084,22.9,16.87,28.4430466019,132.77
2021-07-25 19:00:00,56.7095,0.505,56.7117484764,29.3495,-13.825,32.4426228171,27.36,14.33,30.8855710648,132.35,54.6495,2.6550000000000002,54.7139550321,29.3495,-13.825,32.4426228171,25.3,16.48,30.1940457706,132.66
2021-07-25 19:30:00,58.4315,1.0465,58.440870583,29.7015,-14.3135,32.9705229637,28.73,15.36,32.5782519482,132.08,56.3215,3.3565,56.4214272639,29.7015,-14.3135,32.9705229637,26.62,17.67,31.9507949823,132.38
2021-07-25 20:00:00,57.8495,0.3055,57.8503066587,31.2795,-13.8145,34.1942616604,26.57,14.12,30.0888567413,132.56,55.5895,2.3555,55.6393825496,31.2795,-13.8145,34.1942616604,24.31,16.17,29.196660768,132.88
2021-07-25 20:30:00,56.7875,-0.127,56.7876420117,30.1575,-13.627,33.0933518286,26.63,13.5,29.8564381667,131.75,54.5775,1.853,54.6089472088,30.1575,-13.627,33.0933518286,24.42,15.48,28.9130904609,132.05
2021-07-25 21:00:00,56.677,-0.28250000000000003,56.67770404,30.007,-13.4325,32.8763152627,26.67,13.15,29.7356923578,131.52,54.537,1.6775,54.5627929568,30.007,-13.4325,32.8763152627,24.53,15.11,28.8102932994,131.83
2021-07-25 21:30:00,56.8185,-0.2265,56.8189514555,31.7085,-13.2165,34.3526541114,25.11,12.99,28.2710487955,131.6,54.6285,1.7235,54.6556809902,31.7085,-13.2165,34.3526541114,22.92,14.94,27.3592763062,131.92
2021-07-25 22:00:00,53.908,-1.1325,53.9198944755,31.578,-13.1825,34.219123166,22.33,12.05,25.3738329781,131.83,51.558,0.7175,51.5629922546,31.578,-13.1825,34.219123166,19.98,13.9,24.3394823281,132.16
2021-07-25 22:30:00,54.0325,-0.4635,54.0344879545,30.7125,-13.0035,33.3518915281,23.32,12.54,26.4778020236,132.04,51.9925,1.5165000000000002,52.0146116827,30.7125,-13.0035,33.3518915281,21.28,14.52,25.7617701255,132.37
2021-07-25 23:00:00,54.9325,-0.1595,54.9327315587,28.6225,-13.0095,31.440333912,26.31,12.85,29.2803449433,132.43,53.0525,1.9205,53.0872496603,28.6225,-13.0095,31.440333912,24.43,14.93,28.6309238412,132.77
2021-07-25 23:30:00,54.6355,-0.132,54.6356594565,27.8655,-13.162,30.8175978014,26.77,13.03,29.7727022623,132.02,52.7355,2.018,52.7740967166,27.8655,-13.162,30.8175978014,24.87,15.18,29.1367345459,132.35
2021-07-26 00:00:00,51.694,-0.779,51.6998692165,28.204,-13.419,31.2335585068,23.49,12.64,26.6748889407,132.07,49.714,1.371,49.732900951,28.204,-13.419,31.2335585068,21.51,14.79,26.1041031258,132.41
2021-07-26 00:30:00,50.137,-1.4755,50.158706814,27.877,-13.4955,30.9718525318,22.26,12.02,25.2979841094,132.53,48.077,0.5945,48.0806755282,27.877,-13.4955,30.9718525318,20.2,14.09,24.6286032897,132.88
2021-07-26 01:00:00,49.8525,-0.342,49.8536730868,28.5825,-13.252,31.5051552964,21.27,12.91,24.8813383884,132.76,47.7425,1.9380000000000002,47.7818181974,28.5825,-13.252,31.5051552964,19.16,15.19,24.4508016229,133.11
