Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-26 01:30:00,51.122,0.47650000000000003,51.124220642,27.702,-12.5435,30.4095412042,23.42,13.02,26.7958354973,133.77,49.402,2.7265,49.4771806619,27.702,-12.5435,30.4095412042,21.7,15.27,26.5341836128,134.12
2021-07-26 02:00:00,53.47,0.8255,53.4763718875,28.08,-12.7345,30.8326756907,25.39,13.56,28.7841223594,133.65,51.98,3.8455,52.1220516696,28.08,-12.7345,30.8326756907,23.9,16.58,29.0879081407,134.0
2021-07-26 02:30:00,55.4335,0.734,55.4383592673,28.2035,-12.776,30.962293007,27.23,13.51,30.3972531654,133.96,54.0735,3.954,54.2178708384,28.2035,-12.776,30.962293007,25.87,16.73,30.8082748624,134.32
2021-07-26 03:00:00,55.1105,0.8595,55.1172019473,28.2005,-13.1605,31.1202018069,26.91,14.02,30.3431788051,133.64,53.8405,4.1595,54.0009340706,28.2005,-13.1605,31.1202018069,25.64,17.32,30.941751728,133.99
2021-07-26 03:30:00,55.689,0.6565000000000001,55.692869501,28.379,-13.1735,31.2875173711,27.31,13.83,30.6121707822,133.86,54.429,3.9065000000000003,54.5690093666,28.379,-13.1735,31.2875173711,26.05,17.08,31.1501027286,134.22
2021-07-26 04:00:00,56.056,0.843,56.0623383833,27.866,-12.917,30.7142124268,28.19,13.76,31.368992652,133.73,54.826,4.093,54.9785678697,27.866,-12.917,30.7142124268,26.96,17.01,31.8776049916,134.09
2021-07-26 04:30:00,52.9895,0.515,52.9920025593,28.1795,-13.205,31.1200296473,24.81,13.72,28.3509170928,133.66,51.5695,3.745,51.705302970299996,28.1795,-13.205,31.1200296473,23.39,16.95,28.8858892887,134.02
2021-07-26 05:00:00,53.4505,0.48550000000000004,53.4527048941,23.1905,-13.2445,26.7061054911,30.26,13.73,33.2292115465,133.78,52.3305,3.7555,52.4650837272,23.1905,-13.2445,26.7061054911,29.14,17.0,33.7363246368,134.15
2021-07-26 05:30:00,52.8965,0.458,52.8984827405,22.7765,-13.582,26.5186665624,30.12,14.04,33.2315512728,133.55,51.6965,3.768,51.8336371119,22.7765,-13.582,26.5186665624,28.92,17.35,33.7251968119,133.9
2021-07-26 06:00:00,51.103,1.469,51.1241094788,23.503,-13.711,27.2099711503,27.6,15.18,31.499085701,133.85,49.633,1.849,49.6674288644,23.503,-13.711,27.2099711503,26.13,15.56,30.4120124293,134.21
2021-07-26 06:30:00,52.917,4.872,53.1408061004,24.257,-13.348,27.6870213819,28.66,18.22,33.9612131703,133.72,50.977,-8.748,51.7221619134,24.257,-13.348,27.6870213819,26.72,4.6,27.1130669604,134.08
2021-07-26 07:00:00,55.478,5.3295,55.7334016031,23.938,-13.0405,27.2595393257,31.54,18.37,36.4997054783,130.93,53.738,-8.1805,54.357089917,23.938,-13.0405,27.2595393257,29.8,4.86,30.1937013299,131.27
2021-07-26 07:30:00,55.562,5.017,55.7880465064,24.382,-13.153,27.7034895455,31.18,18.17,36.0879661383,130.47,53.712,-8.553,54.3887189866,24.382,-13.153,27.7034895455,29.33,4.6,29.6885314558,130.79
2021-07-26 08:00:00,58.323,7.213,58.7673352978,25.373,-13.317,28.6553942217,32.95,20.53,38.8224599942,130.18,56.603,-6.5969999999999995,56.9861388234,25.373,-13.317,28.6553942217,31.23,6.72,31.9448164809,130.5
2021-07-26 08:30:00,59.554,11.872,60.7258042351,27.964,-13.008,30.8414227947,31.59,24.88,40.2112235576,130.56,57.494,-3.128,57.5790276055,27.964,-13.008,30.8414227947,29.53,9.88,31.1389675487,130.88
2021-07-26 09:00:00,61.0305,12.4985,62.2971462629,28.4605,-12.6815,31.1579925942,32.57,25.18,41.1684017178,132.63,59.1905,-2.4115,59.2396034972,28.4605,-12.6815,31.1579925942,30.73,10.27,32.4007067824,132.96
2021-07-26 09:30:00,62.451,12.456,63.6810751872,31.061,-12.794,33.5927396471,31.39,25.25,40.2851660044,132.82,60.551,-2.434,60.5999006352,31.061,-12.794,33.5927396471,29.49,10.36,31.2568344526,133.14
2021-07-26 10:00:00,63.7415,12.4945,64.9545329635,30.3815,-13.3955,33.2035384033,33.36,25.89,42.2277361458,132.87,62.0315,-2.3155,62.0747012276,30.3815,-13.3955,33.2035384033,31.65,11.08,33.533399768,133.19
2021-07-26 10:30:00,62.3695,12.2235,63.5560263272,30.2195,-14.0865,33.3413806328,32.15,26.31,41.5432136456,132.63,60.9395,-2.6165000000000003,60.9956451929,30.2195,-14.0865,33.3413806328,30.72,11.47,32.79145163,132.94
2021-07-26 11:00:00,61.8985,12.212,63.0916575012,30.8285,-14.188,33.9366432673,31.07,26.4,40.7713735359,132.51,60.4285,-2.618,60.4851844359,30.8285,-14.188,33.9366432673,29.6,11.57,31.7808889114,132.81
2021-07-26 11:30:00,62.9745,12.281,64.1608183493,30.9345,-13.849,33.8930389793,32.04,26.13,41.3441471069,132.41,61.5645,-2.569,61.6180770655,30.9345,-13.849,33.8930389793,30.63,11.28,32.6410064183,132.71
2021-07-26 12:00:00,63.9735,12.12,65.1114667493,33.3235,-14.64,36.3975995397,30.65,26.76,40.6880830219,132.21,62.3835,-2.59,62.4372418693,33.3235,-14.64,36.3975995397,29.06,12.05,31.4592768512,132.51
2021-07-26 12:30:00,64.912,12.175,66.0439124295,33.542,-15.775,37.0663781479,31.37,27.95,42.0152281917,131.99,63.322,-3.045,63.3951710227,33.542,-15.775,37.0663781479,29.78,12.73,32.3867457458,132.29
2021-07-26 13:00:00,60.277,11.819,61.4247954006,32.167,-16.011,35.9314348447,28.11,27.83,39.5560488421,131.53,58.497,-3.561,58.6052875601,32.167,-16.011,35.9314348447,26.33,12.45,29.1250991415,131.82
2021-07-26 13:30:00,56.907,12.1785,58.1955540505,31.787,-16.0315,35.6008758495,25.12,28.21,37.7732511177,132.53,55.067,-3.8615,55.2022252382,31.787,-16.0315,35.6008758495,23.28,12.17,26.2691320755,132.83
2021-07-26 14:00:00,56.9505,12.2525,58.2536111027,35.6405,-15.9475,39.0457167497,21.31,28.2,35.3462317652,132.53,54.8205,-3.9075,54.959583118,35.6405,-15.9475,39.0457167497,19.18,12.04,22.6458384698,132.83
2021-07-26 14:30:00,56.8935,12.5045,58.2514623207,34.5735,-15.2855,37.8017646744,22.32,27.79,35.6436039143,132.86,54.6035,-3.7055,54.7290868049,34.5735,-15.2855,37.8017646744,20.03,11.58,23.1364928198,133.17
2021-07-26 15:00:00,56.6875,12.7965,58.1138801707,33.6775,-14.9835,36.8602669347,23.01,27.78,36.071990519,132.92,54.4875,-3.4035,54.5936944024,33.6775,-14.9835,36.8602669347,20.81,11.58,23.8149637833,133.23
2021-07-26 15:30:00,57.5955,13.608,59.1812409827,31.5455,-14.542,34.7359803986,26.05,28.15,38.3539437346,133.05,55.3855,-2.5620000000000003,55.444724314,31.5455,-14.542,34.7359803986,23.84,11.98,26.6808170789,133.36
2021-07-26 16:00:00,58.617,13.735,60.2046751839,32.037,-14.635,35.2214791569,26.58,28.37,38.8761276364,133.1,56.557,-2.425,56.6089646081,32.037,-14.635,35.2214791569,24.52,12.21,27.3918692316,133.41
2021-07-26 16:30:00,58.786,13.586,60.3355052353,32.146,-14.954,35.4540185593,26.64,28.54,39.0412755939,133.22,56.376,-2.564,56.4342756842,32.146,-14.954,35.4540185593,24.23,12.39,27.2140588667,133.54
2021-07-26 17:00:00,58.2005,13.188,59.6759712468,33.3005,-15.122,36.5731894186,24.9,28.31,37.7023354714,133.48,55.6705,-3.062,55.7546447774,33.3005,-15.122,36.5731894186,22.37,12.06,25.4137856291,133.81
2021-07-26 17:30:00,58.4775,13.1545,59.9387927514,31.9675,-14.9355,35.2844188913,26.51,28.09,38.6241919009,133.72,55.7875,-3.0655,55.8716604953,31.9675,-14.9355,35.2844188913,23.82,11.87,26.613705116,134.05
2021-07-26 18:00:00,58.2585,13.0755,59.7078011863,30.7485,-14.5345,34.0106151444,27.51,27.61,38.9757899214,133.72,55.3785,-3.2245,55.4722963514,30.7485,-14.5345,34.0106151444,24.63,11.31,27.102638248,134.05
2021-07-26 18:30:00,58.3435,12.572,59.6826538975,29.4535,-14.388,32.7799207786,28.89,26.96,39.5154868374,133.92,55.2135,-3.758,55.3412427241,29.4535,-14.388,32.7799207786,25.76,10.63,27.8670863206,134.26
2021-07-26 19:00:00,58.2105,12.158,59.4666231953,29.610500000000002,-14.362,32.9097060797,28.6,26.52,39.0034665126,133.63,55.0205,-3.942,55.161533556,29.610500000000002,-14.362,32.9097060797,25.41,10.42,27.463512157,133.97
2021-07-26 19:30:00,57.731,11.0005,58.7697146603,27.981,-13.9795,31.278791237,29.75,24.98,38.846658801,133.29,54.631,-4.6295,54.8268039489,27.981,-13.9795,31.278791237,26.65,9.35,28.2426096528,133.63
2021-07-26 20:00:00,55.0555,9.795,55.9200331299,25.5455,-14.545,29.3960812907,29.51,24.34,38.2527868266,132.72,51.9955,-5.445,52.279824457,25.5455,-14.545,29.3960812907,26.45,9.1,27.9716374208,133.05
2021-07-26 20:30:00,55.0455,9.711500000000001,55.8956197076,24.4555,-14.6285,28.4967452966,30.59,24.34,39.0919902282,132.22,52.2155,-5.5085,52.5052569987,24.4555,-14.6285,28.4967452966,27.76,9.12,29.2197193689,132.56
2021-07-26 21:00:00,52.781,9.5405,53.6363225925,27.321,-15.1795,31.2546678314,25.46,24.72,35.4864762973,132.43,49.721,-5.7695,50.0546198792,27.321,-15.1795,31.2546678314,22.4,9.41,24.2962569134,132.76
2021-07-26 21:30:00,53.0955,10.045,54.0373402866,29.7455,-15.595,33.585693312000004,23.35,25.64,34.6789864327,132.52,50.0755,-5.245,50.3494361959,29.7455,-15.595,33.585693312000004,20.33,10.35,22.8129656117,132.85
2021-07-26 22:00:00,52.435,9.4835,53.2857016211,26.975,-14.8165,30.7762781579,25.46,24.3,35.1951928536,132.66,49.485,-5.7865,49.822171844,26.975,-14.8165,30.7762781579,22.51,9.03,24.2536801331,132.99
2021-07-26 22:30:00,49.2035,9.3505,50.0840919105,26.1635,-14.8895,30.103586871,23.04,24.24,33.4427750045,132.77,46.2335,-5.9295,46.6121818037,26.1635,-14.8895,30.103586871,20.07,8.96,21.9792288309,133.11
2021-07-26 23:00:00,49.6225,8.732,50.3849216557,25.8625,-14.848,29.8216701452,23.76,23.58,33.4746769962,133.02,46.7525,-5.708,47.0996552031,25.8625,-14.848,29.8216701452,20.89,9.14,22.8020108762,133.36
2021-07-26 23:30:00,50.862,8.864,51.6286116412,24.542,-14.536,28.5237630757,26.32,23.4,35.217927253,132.79,48.342,-5.566,48.6613740044,24.542,-14.536,28.5237630757,23.8,8.97,25.4342465978,133.12
2021-07-27 00:00:00,52.4635,5.238,52.7243347635,22.8235,-14.002,26.7762610581,29.64,19.24,35.3370513767,133.05,50.6435,-2.662,50.7134137704,22.8235,-14.002,26.7762610581,27.82,11.34,30.0424366522,133.38
2021-07-27 00:30:00,51.0535,-2.0805,51.0958740262,22.7535,-13.8305,26.6271382709,28.3,11.75,30.6423318303,133.05,49.4535,0.3995,49.4551136133,22.7535,-13.8305,26.6271382709,26.7,14.23,30.2552954043,133.38
2021-07-27 01:00:00,51.1055,-1.8875000000000002,51.1403440202,21.1755,-13.4075,25.0631773026,29.93,11.52,32.0704739597,131.39,49.7155,0.7125,49.7206053513,21.1755,-13.4075,25.0631773026,28.54,14.12,31.8418906474,131.72
2021-07-27 01:30:00,51.9295,-2.067,51.9706211166,21.0095,-13.507,24.9767519756,30.92,11.44,32.9684697855,131.98,50.6595,0.47300000000000003,50.6617081162,21.0095,-13.507,24.9767519756,29.65,13.98,32.7805262313,132.32
2021-07-27 02:00:00,51.797,-2.0375,51.8370583198,22.247,-13.6775,26.1151874443,29.55,11.64,31.759913413,131.65,50.587,0.5725,50.5902394267,22.247,-13.6775,26.1151874443,28.34,14.25,31.7209410327,131.97
2021-07-27 02:30:00,52.4565,-2.1595,52.5009317298,20.9265,-13.2895,24.7896997259,31.53,11.13,33.4367731697,131.73,51.3265,0.35050000000000003,51.3276967387,20.9265,-13.2895,24.7896997259,30.4,13.64,33.3198079226,132.05
2021-07-27 03:00:00,52.475,-1.733,52.5036085807,20.785,-13.163,24.6024550401,31.69,11.43,33.6882917347,131.27,51.505,0.887,51.5126372262,20.785,-13.163,24.6024550401,30.72,14.05,33.7804810505,131.58
2021-07-27 03:30:00,52.521,-2.4525,52.5782293088,21.111,-13.2625,24.9312700689,31.41,10.81,33.2181305916,131.71,51.531,0.0375,51.5310136447,21.111,-13.2625,24.9312700689,30.42,13.3,33.200397588,132.04
2021-07-27 04:00:00,51.741,-1.853,51.7741701044,20.231,-13.013,24.0547610672,31.51,11.16,33.4279179729,131.28,50.901,0.757,50.9066287432,20.231,-13.013,24.0547610672,30.67,13.77,33.6193664426,131.6
2021-07-27 04:30:00,51.8005,-2.417,51.8568576878,20.9805,-12.907,24.6327430314,30.82,10.49,32.5562973939,131.76,50.7305,0.043000000000000003,50.7305182237,20.9805,-12.907,24.6327430314,29.75,12.95,32.4463403175,132.08
2021-07-27 05:00:00,51.9035,-1.901,51.9383010239,21.1435,-12.961,24.7999014766,30.76,11.06,32.6879366128,131.4,50.8935,0.629,50.8973868018,21.1435,-12.961,24.7999014766,29.75,13.59,32.7070420552,131.73
2021-07-27 05:30:00,51.482,-2.281,51.5325070708,20.602,-12.691,24.1971875432,30.88,10.41,32.5874592443,131.68,50.402,0.179,50.4023178534,20.602,-12.691,24.1971875432,29.8,12.87,32.4603897081,131.99
2021-07-27 06:00:00,53.272,-1.937,53.3072035751,21.032,-12.887,24.6661669702,32.24,10.95,34.0487899932,131.43,52.292,0.5630000000000001,52.2950306721,21.032,-12.887,24.6661669702,31.26,13.45,34.0307228839,131.76
2021-07-27 06:30:00,54.2145,-1.4895,54.2349575505,21.3345,-13.0395,25.0037887229,32.88,11.55,34.8496327097,131.48,53.3045,1.0505,53.3148503749,21.3345,-13.0395,25.0037887229,31.97,14.09,34.9372151151,131.82
2021-07-27 07:00:00,55.219,-1.8014999999999999,55.2483788292,21.179,-13.1815,24.9459813046,34.04,11.38,35.8918653736,131.48,54.269,0.6385000000000001,54.2727559946,21.179,-13.1815,24.9459813046,33.09,13.82,35.8600125488,131.82
2021-07-27 07:30:00,56.533,-1.005,56.5419323511,21.633,-13.215,25.3500081657,34.9,12.21,36.9742356243,130.75,55.693,1.465,55.7122650231,21.633,-13.215,25.3500081657,34.06,14.68,37.0888932162,131.07
2021-07-27 08:00:00,54.799,-1.2225,54.8126345586,22.439,-13.2425,26.0551823492,32.36,12.02,34.5202838922,130.84,53.669,1.1375,53.6810531496,22.439,-13.2425,26.0551823492,31.23,14.38,34.3816419038,131.16
2021-07-27 08:30:00,53.912,-5.1955,54.1617666279,23.892,-13.525500000000001,27.4548140451,30.02,8.33,31.1542822097,130.84,52.742,8.7445,53.4619943909,23.892,-13.525500000000001,27.4548140451,28.85,22.27,36.4455127553,131.16
2021-07-27 09:00:00,55.8425,-6.1045,56.1751700175,27.3625,-13.3745,30.4562580843,28.48,7.27,29.3932526271,131.65,54.7425,12.1555,56.075819089,27.3625,-13.3745,30.4562580843,27.38,25.53,37.4358825193,131.96
2021-07-27 09:30:00,57.895,-6.7185,58.2835248355,28.035,-13.6385,31.1764319198,29.86,6.92,30.6513621231,132.31,56.935,11.4315,58.0712787637,28.035,-13.6385,31.1764319198,28.9,25.07,38.2585271541,132.63
2021-07-27 10:00:00,57.6155,-6.585,57.9905860054,25.7255,-14.125,29.348202249,31.89,7.54,32.7692493048,132.14,56.9855,11.045,58.0460096411,25.7255,-14.125,29.348202249,31.26,25.17,40.1337326946,132.45
2021-07-27 10:30:00,56.481,-6.215,56.8219111435,21.151,-12.625,24.6324060132,35.33,6.41,35.9067820892,131.8,56.201,11.425,57.3505276872,21.151,-12.625,24.6324060132,35.05,24.05,42.5077051839,132.11
2021-07-27 11:00:00,56.1645,-5.6805,56.4510331216,15.6645,-9.7505,18.4512549844,40.5,4.07,40.7039912048,132.0,56.1845,11.9995,57.4515973712,15.6645,-9.7505,18.4512549844,40.52,21.75,45.9883996243,132.31
2021-07-27 11:30:00,56.4685,-5.878,56.7736063347,22.8385,-11.278,25.4713636512,33.63,5.4,34.0607824338,132.22,55.9185,11.682,57.1257189561,22.8385,-11.278,25.4713636512,33.08,22.96,40.2672075019,132.52
2021-07-27 12:00:00,58.4565,-5.5455,58.718948922,24.8765,-11.525500000000001,27.4167358104,33.58,5.98,34.1083098379,131.98,58.0165,12.0845,59.2617027472,24.8765,-11.525500000000001,27.4167358104,33.14,23.61,40.6901916928,132.28
2021-07-27 12:30:00,59.514,-6.0205,59.8177449947,24.964,-12.0705,27.7290148806,34.55,6.05,35.0757038418,131.98,59.394,11.4295,60.4837226554,24.964,-12.0705,27.7290148806,34.43,23.5,41.6854279095,132.28
2021-07-27 13:00:00,59.818,-5.499,60.0702266102,27.978,-13.029,30.8629766063,31.84,7.53,32.718289992,131.7,59.528,12.061,60.7375543219,27.978,-13.029,30.8629766063,31.55,25.09,40.3101798557,132.0
2021-07-27 13:30:00,58.7145,-5.314,58.9544833431,29.7845,-13.574,32.7317875505,28.93,8.26,30.0860848234,132.12,57.8745,11.975999999999999,59.100611894,29.7845,-13.574,32.7317875505,28.09,25.55,37.9717078889,132.42
2021-07-27 14:00:00,57.7065,-5.3795,57.9567007558,33.0165,-14.8895,36.2185930497,24.69,9.51,26.4581972175,132.23,56.7165,12.1005,57.9929605426,33.0165,-14.8895,36.2185930497,23.7,26.99,35.9186594961,132.52
2021-07-27 14:30:00,60.4035,-5.026,60.6122387662,34.5635,-15.366,37.8252493482,25.84,10.34,27.8320175338,132.51,59.5135,12.374,60.7862859389,34.5635,-15.366,37.8252493482,24.95,27.74,37.3096515663,132.81
2021-07-27 15:00:00,60.3645,-4.8755,60.5610713289,36.9545,-16.0555,40.2916138979,23.41,11.18,25.9426386476,132.25,59.5045,12.6045,60.8248217466,36.9545,-16.0555,40.2916138979,22.55,28.66,36.4677679602,132.54
2021-07-27 15:30:00,58.806,-5.49,59.0617112519,36.816,-16.01,40.1464563318,21.99,10.52,24.37684352,132.36,57.836,11.88,59.0435203558,36.816,-16.01,40.1464563318,21.02,27.89,34.924096266,132.65
2021-07-27 16:00:00,58.4655,-5.684,58.741148663,37.2155,-16.204,40.5901842352,21.25,10.52,23.7114508202,132.24,57.2755,11.806000000000001,58.4796078668,37.2155,-16.204,40.5901842352,20.06,28.01,34.4523395432,132.53
2021-07-27 16:30:00,59.7865,-5.3145,60.0222416484,38.4565,-16.6145,41.8920517819,21.33,11.3,24.1383284425,132.59,58.6465,12.2555,59.9133477824,38.4565,-16.6145,41.8920517819,20.19,28.87,35.2294337167,132.89
2021-07-27 17:00:00,59.304,-5.113,59.5240051156,37.974,-16.333,41.337532159,21.33,11.22,24.1009813078,132.53,57.594,12.467,58.9278790132,37.974,-16.333,41.337532159,19.62,28.8,34.848018595,132.83
2021-07-27 17:30:00,63.3005,-4.237,63.4421426912,36.0405,-15.957,39.4150160377,27.26,11.72,29.6726473372,132.53,61.8505,13.583,63.3244205599,36.0405,-15.957,39.4150160377,25.81,29.54,39.2271296426,132.83
2021-07-27 18:00:00,63.398,-4.404,63.5507798536,33.908,-15.314,37.2057933661,29.49,10.91,31.4434126647,132.73,61.828,13.356,63.2541249248,33.908,-15.314,37.2057933661,27.92,28.67,40.018686885,133.03
2021-07-27 18:30:00,63.002,-4.0685,63.1332297309,29.572,-14.4685,32.9217356203,33.43,10.4,35.0103541827,132.65,61.712,13.8915,63.2561832254,29.572,-14.4685,32.9217356203,32.14,28.36,42.8633783083,132.96
2021-07-27 19:00:00,62.21,-4.2355,62.354017996,27.53,-13.9655,30.8696629436,34.68,9.73,36.019096324,133.09,60.94,13.7745,62.4773595013,27.53,-13.9655,30.8696629436,33.41,27.74,43.425058434,133.41
2021-07-27 19:30:00,63.5715,-4.9605,63.7647408252,25.8415,-13.5805,29.1926891961,37.73,8.62,38.7021614383,133.24,62.6315,13.2695,64.0217496051,25.8415,-13.5805,29.1926891961,36.79,26.85,45.5458735782,133.57
2021-07-27 20:00:00,57.7285,-5.902,58.0294176797,24.9185,-14.392,28.7760543899,32.81,8.49,33.8906506282,132.71,56.3485,12.248,57.6642606495,24.9185,-14.392,28.7760543899,31.43,26.64,41.2011468287,133.05
2021-07-27 20:30:00,55.2015,-5.966,55.5229570381,24.8415,-15.026,29.0324094462,30.36,9.06,31.6830112205,132.54,54.0515,12.354,55.4453421691,24.8415,-15.026,29.0324094462,29.21,27.38,40.0360899689,132.86
2021-07-27 21:00:00,53.6615,-6.31,54.0312195147,24.7315,-14.94,28.8937829342,28.93,8.63,30.1897631657,132.97,52.4215,11.91,53.7574344835,24.7315,-14.94,28.8937829342,27.69,26.85,38.5701775988,133.31
2021-07-27 21:30:00,55.34,-6.161,55.68189581,23.78,-14.771,27.9941215436,31.56,8.61,32.7133871679,132.82,54.37,12.229,55.7283172274,23.78,-14.771,27.9941215436,30.59,27.0,40.8013247334,133.15
2021-07-27 22:00:00,56.133,-6.3265,56.4883907653,23.543,-14.4665,27.6324532253,32.59,8.14,33.5911848556,133.13,55.283,12.0735,56.5860361861,23.543,-14.4665,27.6324532253,31.74,26.54,41.3738951514,133.47
2021-07-27 22:30:00,57.346,-6.7885,57.7464063665,22.836,-14.1585,26.86905317,34.51,7.37,35.2881991606,133.31,56.856,12.2415,58.1589121137,22.836,-14.1585,26.86905317,34.02,26.4,43.0618206768,133.65
2021-07-27 23:00:00,55.952,-7.478,56.4495065346,22.992,-14.148,26.9962584074,32.96,6.67,33.628120673,132.93,55.462,11.612,56.6645567176,22.992,-14.148,26.9962584074,32.47,25.76,41.4472978613,133.27
2021-07-27 23:30:00,53.828,-7.748,54.3827646226,23.728,-14.348,27.7287411903,30.1,6.6,30.8150937042,132.49,53.188,11.412,54.3985026265,23.728,-14.348,27.7287411903,29.46,25.76,39.1339903409,132.83
2021-07-28 00:00:00,53.152,-7.4255,53.6681763641,23.822,-14.3655,27.8182543351,29.33,6.94,30.1398822161,132.71,52.672,11.8845,53.9961195296,23.822,-14.3655,27.8182543351,28.85,26.25,39.0049355851,133.04
2021-07-28 00:30:00,52.762,-6.979,53.2215659766,24.322,-14.659,28.3979922706,28.44,7.68,29.4587168763,133.2,52.222,12.521,53.7020737495,24.322,-14.659,28.3979922706,27.9,27.18,38.9507689269,133.55
2021-07-28 01:00:00,53.9055,-5.894,54.2267661423,23.6155,-14.374,27.6460434104,30.29,8.48,31.4546419468,133.57,53.4055,13.696,55.1337269396,23.6155,-14.374,27.6460434104,29.79,28.07,40.9312716636,133.91
2021-07-28 01:30:00,52.1485,-5.4815000000000005,52.4357978341,23.6885,-14.5915,27.8218781627,28.46,9.11,29.8824982222,134.06,51.5385,14.1185,53.4373373635,23.6885,-14.5915,27.8218781627,27.85,28.71,39.9985824749,134.41
2021-07-28 02:00:00,50.9495,-2.5395,51.0127494897,25.3695,-14.8895,29.4161306174,25.58,12.35,28.4052618365,134.38,49.5195,6.0305,49.8853466511,25.3695,-14.8895,29.4161306174,24.15,20.92,31.9510391067,134.73
2021-07-28 02:30:00,54.5135,-0.6895,54.5178603074,25.4835,-14.9695,29.5549437912,29.03,14.28,32.3521143049,133.38,53.0935,2.3105,53.1437498912,25.4835,-14.9695,29.5549437912,27.61,17.28,32.5716210834,133.72
2021-07-28 03:00:00,51.935,-1.7285,51.9637559964,28.285,-15.6385,32.3203327218,23.65,13.91,27.4373941911,132.62,50.145,1.0415,50.1558146903,28.285,-15.6385,32.3203327218,21.86,16.68,27.4969452849,132.95
2021-07-28 03:30:00,49.1325,-2.5220000000000002,49.1971852879,29.6925,-16.162,33.8061355415,19.44,13.64,23.7479093817,132.2,47.0625,-0.162,47.0627788199,29.6925,-16.162,33.8061355415,17.37,16.0,23.6160305725,132.53
2021-07-28 04:00:00,47.4645,-1.891,47.5021540696,26.8845,-14.241,30.4233860911,20.58,12.35,24.001227052,131.5,45.5445,0.449,45.5467131772,26.8845,-14.241,30.4233860911,18.66,14.69,23.7485094269,131.83
2021-07-28 04:30:00,45.892,-1.893,45.9310256036,25.992,-12.903,29.0184677921,19.9,11.01,22.7426933321,131.82,43.922,0.367,43.9235332481,25.992,-12.903,29.0184677921,17.93,13.27,22.3064519814,132.15
2021-07-28 05:00:00,46.897,-1.8940000000000001,46.935230318,26.197,-13.174,29.322978788,20.7,11.28,23.5738923388,131.94,45.037,0.386,45.0386541207,26.197,-13.174,29.322978788,18.84,13.56,23.2124794023,132.27
2021-07-28 05:30:00,46.625,-2.031,46.6692145424,24.925,-12.991,28.1073247749,21.7,10.96,24.3107301412,131.94,44.965,0.169,44.9653175903,24.925,-12.991,28.1073247749,20.04,13.16,23.9747200192,132.27
2021-07-28 06:00:00,47.1475,-1.988,47.1893939382,23.1575,-12.508,26.3195719997,23.99,10.52,26.1952381169,132.08,45.5175,0.192,45.5179049414,23.1575,-12.508,26.3195719997,22.36,12.7,25.7149684036,132.4
2021-07-28 06:30:00,47.651,-2.0635,47.6956584319,22.201,-12.3135,25.3871361766,25.45,10.25,27.4365631959,131.74,46.011,0.08650000000000001,46.0110813093,22.201,-12.3135,25.3871361766,23.81,12.4,26.8454111535,132.07
2021-07-28 07:00:00,48.8675,-2.25,48.9192708066,22.4375,-12.35,25.6117923279,26.43,10.1,28.2940788859,131.35,47.1775,-0.23,47.1780606453,22.4375,-12.35,25.6117923279,24.74,12.12,27.549264963,131.68
2021-07-28 07:30:00,51.741,-2.3295,51.7934132033,21.701,-11.9995,24.7976087809,30.04,9.67,31.5580496863,130.76,50.251,-0.3895,50.252509502,21.701,-11.9995,24.7976087809,28.55,11.61,30.8203601536,131.08
2021-07-28 08:00:00,51.608,-2.453,51.6662643608,21.718,-11.513,24.5809009802,29.89,9.06,31.2329265359,130.27,50.168,-0.7030000000000001,50.1729252984,21.718,-11.513,24.5809009802,28.45,10.81,30.4344968744,130.6
2021-07-28 08:30:00,53.0365,9.206,53.8295529263,25.3065,-12.044,28.0263604175,27.73,21.25,34.9358755436,130.02,50.3865,-4.424,50.5803435956,25.3065,-12.044,28.0263604175,25.08,7.62,26.2120354036,130.34
2021-07-28 09:00:00,53.4345,9.9265,54.3487000075,27.2445,-12.8935,30.1414187208,26.19,22.82,34.737134309,132.45,50.6345,-5.0635,50.887047689,27.2445,-12.8935,30.1414187208,23.39,7.83,24.6657860203,132.79
2021-07-28 09:30:00,51.6625,10.117,52.6437802143,33.7525,-15.173,37.0060965957,17.91,25.29,30.9895498515,132.58,48.1925,-4.823,48.4332363698,33.7525,-15.173,37.0060965957,14.44,10.35,17.766150399,132.92
2021-07-28 10:00:00,50.762,10.328,51.8020098838,40.092,-16.882,43.5013837481,10.67,27.21,29.2272646685,132.32,47.192,-4.552,47.4110279155,40.092,-16.882,43.5013837481,7.1,12.33,14.2281024736,132.65
2021-07-28 10:30:00,53.0815,9.6825,53.9573576864,39.3615,-16.0775,42.5183923555,13.72,25.76,29.1858870004,132.54,49.7615,-5.2275,50.0353239072,39.3615,-16.0775,42.5183923555,10.4,10.85,15.0293878784,132.88
2021-07-28 11:00:00,50.743,9.6455,51.6515993871,40.093,-16.6745,43.4222016859,10.65,26.32,28.393043162,132.22,47.213,-5.2445,47.5033909237,40.093,-16.6745,43.4222016859,7.12,11.43,13.466228128200001,132.53
2021-07-28 11:30:00,44.9435,9.4595,45.9282084617,43.1735,-17.7805,46.6915118892,1.77,27.24,27.2974449354,132.22,40.9835,-5.5605,41.358994578,43.1735,-17.7805,46.6915118892,-2.19,12.22,12.4146888805,132.53
2021-07-28 12:00:00,44.273,11.478,45.7366703314,42.513,-17.892,46.124601169,1.76,29.37,29.422686825,132.14,40.183,-3.302,40.3184411033,42.513,-17.892,46.124601169,-2.33,14.59,14.7748773261,132.44
2021-07-28 12:30:00,44.2065,11.3505,45.6404260771,46.3665,-19.0395,50.1233965579,-2.16,30.39,30.4666653902,131.92,39.6765,-3.2995,39.8134569273,46.3665,-19.0395,50.1233965579,-6.69,15.74,17.1027395466,132.23
2021-07-28 13:00:00,43.239,10.5715,44.5125570289,41.259,-17.4785,44.8085152984,1.98,28.05,28.1197955185,131.29,39.049,-4.2085,39.2751304676,41.259,-17.4785,44.8085152984,-2.21,13.27,13.4527692316,131.6
2021-07-28 13:30:00,42.7115,10.1175,43.8934623663,44.8115,-18.8925,48.6312357287,-2.1,29.01,29.0859089595,131.67,38.2215,-4.6925,38.5084746322,44.8115,-18.8925,48.6312357287,-6.59,14.2,15.6546510661,131.98
2021-07-28 14:00:00,41.2825,11.727,42.9158168424,53.6425,-21.173,57.6698685212,-12.36,32.9,35.1451219944,131.98,35.9725,-2.763,36.0784551395,53.6425,-21.173,57.6698685212,-17.67,18.41,25.5177781164,132.31
2021-07-28 14:30:00,40.688,12.89,42.6809728568,51.358,-20.79,55.4063919056,-10.67,33.68,35.329750919,131.23,35.488,-1.6099999999999999,35.5245020233,51.358,-20.79,55.4063919056,-15.87,19.18,24.8943628157,131.54
2021-07-28 15:00:00,40.5675,12.6665,42.4989679698,52.8875,-21.2735,57.0056967197,-12.32,33.94,36.1068691526,132.0,35.0975,-1.9235000000000002,35.1501686838,52.8875,-21.2735,57.0056967197,-17.79,19.35,26.2851022444,132.31
2021-07-28 15:30:00,41.8375,13.1865,43.8663901923,53.5975,-21.4135,57.716808544,-11.76,34.6,36.5439133099,132.04,36.3275,-1.3035,36.3508785107,53.5975,-21.4135,57.716808544,-17.27,20.11,26.5078290322,132.37
2021-07-28 16:00:00,41.106,12.788,43.049229726,57.536,-21.852,61.5459275663,-16.43,34.64,38.3389423433,131.95,35.306,-1.842,35.3540181592,57.536,-21.852,61.5459275663,-22.23,20.01,29.909413234,132.27
2021-07-28 16:30:00,43.3095,14.1005,45.5470843249,60.7395,-21.6995,64.4992648059,-17.43,35.8,39.8176455858,131.66,37.5195,-1.1095,37.5359010882,60.7395,-21.6995,64.4992648059,-23.22,20.59,31.0341183216,131.96
2021-07-28 17:00:00,42.501,13.6765,44.6473028665,58.151,-20.8435,61.773702279,-15.65,34.52,37.9018851774,132.6,36.661,-1.5735000000000001,36.6947519851,58.151,-20.8435,61.773702279,-21.49,19.27,28.864389825499998,132.92
2021-07-28 17:30:00,42.419,13.1315,44.405043106,57.969,-20.7885,61.5838184367,-15.55,33.92,37.3144596638,132.43,36.439,-1.8685,36.4868745339,57.969,-20.7885,61.5838184367,-21.53,18.92,28.6619486428,132.74
2021-07-28 18:00:00,42.1765,12.202,43.906103861,52.3565,-19.178,55.7583964641,-10.18,31.38,32.9899499848,131.79,36.5365,-2.708,36.6367178695,52.3565,-19.178,55.7583964641,-15.82,16.47,22.8371035817,132.1
2021-07-28 18:30:00,41.0395,11.503,42.6211164712,51.4895,-19.007,54.8856507591,-10.45,30.51,32.2500015504,131.85,35.2395,-3.497,35.4125877232,51.4895,-19.007,54.8856507591,-16.25,15.51,22.463806445,132.17
2021-07-28 19:00:00,40.1235,11.757,41.8105525107,49.1835,-18.633,52.5947275043,-9.06,30.39,31.7117596484,131.63,34.5135,-3.3529999999999998,34.6759901265,49.1835,-18.633,52.5947275043,-14.67,15.28,21.1822402026,131.95
2021-07-28 19:30:00,39.762,11.819,41.4813862473,49.122,-17.731,52.2241251243,-9.36,29.55,30.9969692067,132.25,34.082,-3.281,34.2395631543,49.122,-17.731,52.2241251243,-15.04,14.45,20.8567519044,132.58
2021-07-28 20:00:00,40.783,12.104,42.5412729593,45.133,-17.466,48.3947191851,-4.35,29.57,29.888248526799998,131.87,35.393,-2.886,35.5104695125,45.133,-17.466,48.3947191851,-9.74,14.58,17.5340810994,132.19
2021-07-28 20:30:00,40.264,12.036,42.0244570697,42.404,-16.804,45.6122092427,-2.14,28.84,28.9192876814,131.87,34.974,-2.9939999999999998,35.1019189219,42.404,-16.804,45.6122092427,-7.43,13.81,15.6818685111,132.19
2021-07-28 21:00:00,40.853,11.7495,42.5090385595,42.473,-17.6205,45.9830158781,-1.62,29.37,29.414644312,132.2,35.563,-3.2305,35.709425916,42.473,-17.6205,45.9830158781,-6.91,14.39,15.9630886736,132.54
2021-07-28 21:30:00,41.824,12.278,43.5889465346,43.734,-18.652,47.5453453032,-1.9100000000000001,30.93,30.9889173738,132.07,36.574,-2.622,36.6678654956,43.734,-18.652,47.5453453032,-7.16,16.03,17.5563806065,132.4
2021-07-28 22:00:00,40.91,12.0005,42.6337905921,43.49,-18.5295,47.2728513023,-2.58,30.53,30.638820147,132.31,35.69,-3.0395,35.8191940201,43.49,-18.5295,47.2728513023,-7.8,15.49,17.3430130024,132.64
2021-07-28 22:30:00,41.043,10.886,42.4621342492,42.213,-18.254,45.9907152043,-1.17,29.14,29.1634788734,133.05,36.213,-3.884,36.4206922642,42.213,-18.254,45.9907152043,-6.0,14.37,15.5723119671,133.4
2021-07-28 23:00:00,43.6985,10.9675,45.0538007109,42.4985,-18.9125,46.5167191287,1.2,29.88,29.9040866772,132.07,39.7085,-3.9625,39.905718619,42.4985,-18.9125,46.5167191287,-2.79,14.95,15.2081096787,132.4
2021-07-28 23:30:00,42.5755,0.34600000000000003,42.5769059027,40.5255,-18.214,44.430461918,2.05,18.56,18.6728706952,132.63,40.0855,1.716,40.1222128783,40.5255,-18.214,44.430461918,-0.44,19.93,19.9348564078,132.96
2021-07-29 00:00:00,42.7075,-7.615,43.3810878293,39.1875,-17.865,43.0676024553,3.52,10.25,10.8375689156,132.3,41.5275,11.105,42.9866756245,39.1875,-17.865,43.0676024553,2.34,28.97,29.0643510163,132.63
2021-07-29 00:30:00,43.036,-13.03,44.96529991,38.866,-18.04,42.8486587421,4.17,5.01,6.5183586891,133.19,42.716,6.62,43.2259303659,38.866,-18.04,42.8486587421,3.85,24.66,24.9587279323,133.54
2021-07-29 01:00:00,41.315,-13.855,43.5762578705,37.955,-17.365,41.7387739398,3.36,3.51,4.8589813747,131.84,40.955,5.525,41.3259924261,37.955,-17.365,41.7387739398,3.0,22.89,23.0857553483,132.18
2021-07-29 01:30:00,42.361,-13.51,44.4631805093,38.291,-18.05,42.332058549,4.07,4.54,6.0972534801,131.32,42.231,7.08,42.820366194100004,38.291,-18.05,42.332058549,3.94,25.13,25.4369907811,131.66
2021-07-29 02:00:00,40.6755,-13.899000000000001,42.9846309889,36.4355,-16.559,40.0218208138,4.24,2.66,5.0053171728,131.2,40.4055,6.231,40.8831235506,36.4355,-16.559,40.0218208138,3.9699999999999998,22.79,23.1332012484,131.54
2021-07-29 02:30:00,40.3385,-13.45,42.5217248268,35.6385,-16.4,39.230889389,4.7,2.95,5.549099026,130.63,40.2285,7.05,40.8415806777,35.6385,-16.4,39.230889389,4.59,23.45,23.8949911069,130.96
2021-07-29 03:00:00,39.9435,-14.0885,42.3552715078,33.8335,-15.7985,37.3403042904,6.11,1.71,6.3447773799,131.46,39.9535,6.1315,40.4212500363,33.8335,-15.7985,37.3403042904,6.12,21.93,22.7679445713,131.79
2021-07-29 03:30:00,40.39,-14.28,42.8400571895,36.01,-16.43,39.5811192363,4.38,2.15,4.8792314969,131.05,40.32,6.03,40.768410565,36.01,-16.43,39.5811192363,4.31,22.46,22.8697988623,131.38
2021-07-29 04:00:00,40.7425,-14.3155,43.1843125047,36.8925,-16.9555,40.602284868,3.85,2.64,4.6682009383,131.11,40.5925,5.9445,41.025457176,36.8925,-16.9555,40.602284868,3.7,22.9,23.1969825624,131.44
2021-07-29 04:30:00,41.1525,-14.1775,43.5261962788,39.0025,-17.6675,42.8174679599,2.15,3.49,4.0990974616,131.1,40.9125,6.2325,41.3844984565,39.0025,-17.6675,42.8174679599,1.9100000000000001,23.9,23.9761986145,131.43
2021-07-29 05:00:00,41.147,-14.305,43.5626977356,37.607,-16.895,41.2277512605,3.54,2.59,4.3863082427,131.1,40.977,6.045,41.4204847147,37.607,-16.895,41.2277512605,3.37,22.94,23.1862135762,131.43
2021-07-29 05:30:00,41.8045,-14.8115,44.3508371116,37.2445,-17.2015,41.0249239183,4.5600000000000005,2.39,5.1483686737,131.14,41.7245,5.5085,42.0865474053,37.2445,-17.2015,41.0249239183,4.48,22.71,23.1476672691,131.48
2021-07-29 06:00:00,41.601,-14.955,44.2074114375,35.281,-16.925,39.1306093231,6.32,1.97,6.6199169179,131.1,41.651,5.405,42.0002360231,35.281,-16.925,39.1306093231,6.37,22.33,23.2208053263,131.44
2021-07-29 06:30:00,43.321,-14.732,45.7574132245,33.691,-16.082,37.3324819025,9.63,1.35,9.724165774,131.15,43.591,5.4879999999999995,43.9351047,33.691,-16.082,37.3324819025,9.9,21.57,23.7334131553,131.49
2021-07-29 07:00:00,44.131,-14.453,46.4374242395,33.741,-15.973,37.3308426104,10.39,1.52,10.5005952212,130.56,44.141,5.757,44.5148394359,33.741,-15.973,37.3308426104,10.4,21.73,24.0905147309,130.89
2021-07-29 07:30:00,45.231,-13.9175,47.3237801454,36.891,-17.0575,40.6436241894,8.34,3.14,8.9115206334,130.82,44.851,6.2525,45.2847210133,36.891,-17.0575,40.6436241894,7.96,23.31,24.6316402215,131.15
2021-07-29 08:00:00,45.489,-13.642,47.4905599567,37.519,-17.172,41.2620036474,7.97,3.5300000000000002,8.716753983,131.23,44.719,6.588,45.20166706,37.519,-17.172,41.2620036474,7.2,23.76,24.8269530954,131.56
2021-07-29 08:30:00,45.9925,-13.53,47.9413282696,36.8225,-16.32,40.2770270284,9.17,2.79,9.5850404277,131.31,44.9425,6.5,45.4101123787,36.8225,-16.32,40.2770270284,8.12,22.82,24.221618443,131.65
2021-07-29 09:00:00,46.7755,-13.563,48.7021803336,40.3955,-16.803,43.7508540402,6.38,3.24,7.1555572809,130.88,45.5755,6.347,46.0153301547,40.3955,-16.803,43.7508540402,5.18,23.15,23.7224556065,131.2
2021-07-29 09:30:00,47.3445,-13.3345,49.1864876821,42.3245,-17.3545,45.7443107993,5.02,4.02,6.4312362731,130.56,46.0845,6.5555,46.5484233944,42.3245,-17.3545,45.7443107993,3.76,23.91,24.2038364728,130.87
2021-07-29 10:00:00,47.529,-13.2575,49.3433597078,45.259,-17.9975,48.7061298735,2.27,4.74,5.2555209066,130.64,46.299,6.5325,46.757576469,45.259,-17.9975,48.7061298735,1.04,24.53,24.5520365754,130.95
2021-07-29 10:30:00,46.261,-13.059,48.0688839271,50.081,-18.619,53.4300825566,-3.8200000000000003,5.5600000000000005,6.7458135165,130.51,44.441,6.5809999999999995,44.9256278977,50.081,-18.619,53.4300825566,-5.64,25.2,25.8234312205,130.82
2021-07-29 11:00:00,46.6455,-12.859,48.3854993903,51.3455,-18.669,54.6341645058,-4.7,5.8100000000000005,7.4730248227,130.04,44.8155,6.741,45.3196438782,51.3455,-18.669,54.6341645058,-6.53,25.41,26.2356436933,130.33
2021-07-29 11:30:00,45.5715,-1.4965,45.5960647918,51.9615,-18.8365,55.270346611,-6.39,17.34,18.4799269479,129.79,42.7415,2.7635,42.8307454348,51.9615,-18.8365,55.270346611,-9.22,21.6,23.4854933949,130.08
2021-07-29 12:00:00,45.811,0.662,45.8157829247,51.491,-17.558,54.4022650723,-5.68,18.22,19.0848316733,131.52,42.551,2.302,42.6132233585,51.491,-17.558,54.4022650723,-8.94,19.86,21.7794214799,131.81
2021-07-29 12:30:00,47.027,0.8615,47.0348903608,50.697,-17.1785,53.5283725817,-3.67,18.04,18.4095219927,132.12,44.057,2.5415,44.1302444051,50.697,-17.1785,53.5283725817,-6.64,19.72,20.8078831215,132.42
2021-07-29 13:00:00,47.732,0.4615,47.7342309695,50.332,-17.0785,53.1505915889,-2.6,17.54,17.7316553091,132.25,44.892,2.0015,44.9365960688,50.332,-17.0785,53.1505915889,-5.44,19.08,19.8403628999,132.55
2021-07-29 13:30:00,46.648,0.1165,46.6481454749,48.928,-17.8035,52.0664363698,-2.2800000000000002,17.92,18.0644623502,132.49,44.038,1.7265000000000001,44.0718305298,48.928,-17.8035,52.0664363698,-4.89,19.53,20.1328835491,132.8
2021-07-29 14:00:00,46.3725,0.28700000000000003,46.3733881148,49.4925,-18.303,52.7684315216,-3.12,18.59,18.85,132.65,43.9625,1.947,44.0055929996,49.4925,-18.303,52.7684315216,-5.53,20.25,20.9915078067,132.96
2021-07-29 14:30:00,46.218,0.4025,46.2197525983,47.388,-17.9375,50.6692850774,-1.17,18.34,18.3772821712,132.79,43.798,2.0825,43.8474812304,47.388,-17.9375,50.6692850774,-3.59,20.02,20.3393338141,133.1
2021-07-29 15:00:00,46.0535,0.2695,46.0542885354,45.6435,-17.5105,48.8870811411,0.41000000000000003,17.78,17.7847265933,132.74,43.3735,1.9795,43.4186471749,45.6435,-17.5105,48.8870811411,-2.27,19.49,19.6217481382,133.05
2021-07-29 15:30:00,46.6315,0.2555,46.6321999535,43.6815,-17.5145,47.0619926533,2.95,17.77,18.013200715,132.66,44.1215,2.0155,44.1675107121,43.6815,-17.5145,47.0619926533,0.44,19.53,19.5349558484,132.97
2021-07-29 16:00:00,48.165,0.486,48.167451884,37.875,-16.314,41.2390860835,10.29,16.8,19.7008654632,133.1,46.155,2.296,46.2120724595,37.875,-16.314,41.2390860835,8.28,18.61,20.3688610384,133.41
2021-07-29 16:30:00,48.1445,0.758,48.1504667085,36.5945,-15.952,39.9202171118,11.55,16.71,20.313212449,133.24,46.0145,2.098,46.0623036142,36.5945,-15.952,39.9202171118,9.42,18.05,20.3602283877,133.55
2021-07-29 17:00:00,47.843,0.5285000000000001,47.8459189613,34.573,-15.3015,37.807780036,13.27,15.83,20.6562774962,133.41,45.573,1.5585,45.5996409114,34.573,-15.3015,37.807780036,11.0,16.86,20.1310605781,133.73
2021-07-29 17:30:00,47.6975,0.3635,47.6988850866,31.1075,-13.8965,34.0703576221,16.59,14.26,21.8763730998,133.21,45.6375,1.3235000000000001,45.656686898,31.1075,-13.8965,34.0703576221,14.53,15.22,21.0420840223,133.53
2021-07-29 18:00:00,47.9555,-0.14100000000000001,47.9557072855,29.3655,-12.921,32.08246922,18.59,12.78,22.5591777332,133.16,45.9255,0.619,45.9296713601,29.3655,-12.921,32.08246922,16.56,13.54,21.390773712,133.49
2021-07-29 18:30:00,48.219,-0.21050000000000002,48.2194594666,30.479,-12.5405,32.9580579108,17.74,12.33,21.6040852618,132.7,46.039,0.4295,46.0410033693,30.479,-12.5405,32.9580579108,15.56,12.97,20.256714936,133.04
2021-07-29 19:00:00,48.2935,-0.0505,48.2935264036,31.4635,-12.4705,33.8447219297,16.83,12.42,20.9166273572,132.7,46.0835,0.5895,46.0872702869,31.4635,-12.4705,33.8447219297,14.62,13.06,19.6037751466,133.01
2021-07-29 19:30:00,48.679,-0.178,48.679325437,32.139,-12.388,34.4438363862,16.54,12.21,20.5585918779,132.81,46.579,0.532,46.5820380082,32.139,-12.388,34.4438363862,14.44,12.92,19.3762741517,133.15
2021-07-29 20:00:00,48.206,-0.28550000000000003,48.2068454294,31.486,-12.5355,33.8896290368,16.72,12.25,20.727298425,132.67,46.236,0.4345,46.2380415486,31.486,-12.5355,33.8896290368,14.75,12.97,19.641369606,133.01
2021-07-29 20:30:00,47.778,-1.101,47.7906840817,30.858,-12.811,33.4116429557,16.92,11.71,20.5769409777,132.67,45.778,0.259,45.7787326714,30.858,-12.811,33.4116429557,14.92,13.07,19.8351027222,133.01
2021-07-29 21:00:00,46.6605,-1.4895,46.6842679122,31.0905,-12.8095,33.6259197718,15.57,11.32,19.2501246749,131.91,44.6405,-0.0495,44.6405274442,31.0905,-12.8095,33.6259197718,13.55,12.76,18.6123641701,132.23
2021-07-29 21:30:00,46.304,-1.529,46.3292376043,32.684,-13.389,35.320095937,13.62,11.86,18.0600110742,131.79,44.194,0.011,44.194001369,32.684,-13.389,35.320095937,11.51,13.4,17.6646568039,132.11
2021-07-29 22:00:00,44.7725,-1.5705,44.80003601,36.2625,-14.2505,38.962105391,8.51,12.68,15.2709691899,132.08,42.2725,-0.0205,42.2725049707,36.2625,-14.2505,38.962105391,6.01,14.23,15.4471032883,132.41
2021-07-29 22:30:00,44.5225,-1.6055000000000001,44.5514380969,38.3125,-14.6055,41.002052223,6.21,13.0,14.4070850626,132.08,41.9825,0.0145,41.982502504,38.3125,-14.6055,41.002052223,3.67,14.62,15.0735961204,132.41
2021-07-29 23:00:00,42.9195,-1.6865,42.9526223006,38.5995,-14.6765,41.2955330817,4.32,12.99,13.6895032781,131.88,40.3995,-0.006500000000000001,40.3995005229,38.5995,-14.6765,41.2955330817,1.8,14.67,14.7800169147,132.24
2021-07-29 23:30:00,41.79,-1.1615,41.806138093,40.47,-15.6215,43.3803199879,1.32,14.46,14.5201239664,131.92,39.12,0.6385000000000001,39.1252103157,40.47,-15.6215,43.3803199879,-1.35,16.26,16.3159461877,132.24
2021-07-30 00:00:00,40.694,-1.5075,40.7219129247,44.404,-16.6975,47.4396640192,-3.71,15.19,15.6365021664,132.38,37.534,0.2325,37.5347200902,44.404,-16.6975,47.4396640192,-6.87,16.93,18.2707908969,132.72
2021-07-30 00:30:00,39.1705,-0.808,39.1788327321,45.8305,-17.348,49.0039573325,-6.66,16.54,17.8305131726,131.94,35.7005,1.1219999999999999,35.7181268301,45.8305,-17.348,49.0039573325,-10.13,18.47,21.0655595701,132.29
2021-07-30 01:00:00,36.33,-0.7085,36.3369078521,49.37,-17.7485,52.4633791539,-13.04,17.04,21.4570081791,132.29,32.09,1.1115,32.1092437197,49.37,-17.7485,52.4633791539,-17.28,18.86,25.5792494026,132.6
2021-07-30 01:30:00,34.6695,0.5585,34.6739982191,51.7695,-18.5415,54.9897113331,-17.1,19.1,25.6363023855,131.62,30.0395,2.6685,30.1577925668,51.7695,-18.5415,54.9897113331,-21.73,21.21,30.3653914844,131.93
2021-07-30 02:00:00,34.584,0.7245,34.5915879406,50.554,-18.0355,53.6748188283,-15.97,18.76,24.6369336566,131.91,30.184,2.9045,30.323422898,50.554,-18.0355,53.6748188283,-20.37,20.94,29.2133616689,132.23
2021-07-30 02:30:00,35.741,0.28950000000000004,35.7421724473,51.411,-17.3305,54.253452897,-15.67,17.62,23.5799342662,132.21,31.501,2.4095,31.5930164949,51.411,-17.3305,54.253452897,-19.91,19.74,28.03704157,132.53
2021-07-30 03:00:00,34.2425,0.5305,34.2466091241,51.6325,-18.1495,54.7295112942,-17.39,18.68,25.5216476741,132.24,29.8825,2.6405000000000003,29.9989340894,51.6325,-18.1495,54.7295112942,-21.75,20.79,30.0879809891,132.57
2021-07-30 03:30:00,32.4675,-0.66,32.4742075538,48.5475,-17.46,51.5917760525,-16.08,16.8,23.2552445698,131.91,28.1575,1.29,28.1870343642,48.5475,-17.46,51.5917760525,-20.39,18.75,27.7004440398,132.24
2021-07-30 04:00:00,32.964,-0.441,32.9669497679,49.024,-17.711,52.1251580046,-16.06,17.27,23.5833945818,131.88,28.754,1.629,28.8001068922,49.024,-17.711,52.1251580046,-20.27,19.34,28.0162185171,132.24
2021-07-30 04:30:00,33.8595,-0.060500000000000005,33.8595540505,51.5395,-18.3805,54.7189440733,-17.68,18.32,25.4598664568,132.38,29.5595,2.0695,29.6318556709,51.5395,-18.3805,54.7189440733,-21.98,20.45,30.0220402371,132.73
2021-07-30 05:00:00,34.9765,0.139,34.9767761986,51.8765,-18.421,55.050018104,-16.9,18.56,25.1014660926,132.32,30.7365,2.299,30.822359307,51.8765,-18.421,55.050018104,-21.14,20.72,29.6009797135,132.66
2021-07-30 05:30:00,34.6655,0.316,34.6669402493,51.1455,-18.384,54.3491823881,-16.48,18.7,24.925496986,132.28,30.5055,2.446,30.6034057949,51.1455,-18.384,54.3491823881,-20.64,20.83,29.3240259855,132.63
2021-07-30 06:00:00,34.1775,0.279,34.1786387565,48.7575,-17.811,51.908819359,-14.58,18.09,23.2341236116,132.33,30.0775,2.3890000000000002,30.1722277475,48.7575,-17.811,51.908819359,-18.68,20.2,27.5133131411,132.66
2021-07-30 06:30:00,34.9595,0.631,34.96519414,47.0495,-17.529,50.208777034,-12.09,18.16,21.816363125,132.19,31.0995,2.6710000000000003,31.2139895119,47.0495,-17.529,50.208777034,-15.95,20.2,25.7379583495,132.58
2021-07-30 07:00:00,38.0935,-0.4995,38.0967746994,38.0135,-15.5395,41.0670456997,0.08,15.04,15.0402127645,131.92,34.9635,1.4105,34.991939679,38.0135,-15.5395,41.0670456997,-3.05,16.95,17.2222240143,132.29
2021-07-30 07:30:00,41.9395,-0.5805,41.9435172643,31.5995,-14.2505,34.6641767607,10.34,13.67,17.1401429399,132.5,39.4795,1.2795,39.5002283601,31.5995,-14.2505,34.6641767607,7.88,15.53,17.414801176,132.89
2021-07-30 08:00:00,44.8065,0.2605,44.8072572526,42.5965,-16.2295,45.5835330191,2.21,16.49,16.6374336963,132.79,41.5365,1.9705,41.5832141915,42.5965,-16.2295,45.5835330191,-1.06,18.2,18.2308419992,133.11
2021-07-30 08:30:00,43.6655,2.3535,43.7288789303,53.3355,-19.2365,56.698487568,-9.67,21.59,23.6566481142,132.02,39.2855,3.8635,39.475019221,53.3355,-19.2365,56.698487568,-14.05,23.1,27.0372428328,132.37
2021-07-30 09:00:00,42.8905,2.371,42.9559848129,51.3205,-18.959,54.7104871231,-8.43,21.33,22.9354267455,131.52,38.4405,3.841,38.6319210142,51.3205,-18.959,54.7104871231,-12.88,22.8,26.186530889,131.87
2021-07-30 09:30:00,43.747,3.1175,43.8579390219,52.397,-20.6425,56.3165909413,-8.65,23.76,25.2855709843,131.35,39.317,4.4475,39.5677488019,52.397,-20.6425,56.3165909413,-13.08,25.09,28.2947786703,131.67
2021-07-30 10:00:00,45.12,2.5060000000000002,45.1895390107,51.93,-20.344,55.772782215,-6.8100000000000005,22.85,23.8432086767,131.46,40.8,3.646,40.9625843423,51.93,-20.344,55.772782215,-11.13,23.99,26.4461150266,131.78
2021-07-30 10:30:00,45.741,2.5735,45.8133384862,52.261,-20.5765,56.1658657304,-6.52,23.15,24.0506320083,131.89,41.421,3.7635,41.5916238352,52.261,-20.5765,56.1658657304,-10.84,24.34,26.6447218038,132.21
2021-07-30 11:00:00,46.376,2.3064999999999998,46.4333212063,56.776,-21.1835,60.5991324051,-10.4,23.49,25.6892993287,131.96,41.896,3.4265,42.0358860767,56.776,-21.1835,60.5991324051,-14.88,24.61,28.7587638816,132.28
2021-07-30 11:30:00,45.4995,3.189,45.6111194913,56.3795,-20.001,59.8221365487,-10.88,23.19,25.6154348001,131.66,41.1995,4.259,41.419052153,56.3795,-20.001,59.8221365487,-15.18,24.26,28.6178266121,131.96
2021-07-30 12:00:00,45.881,3.0365,45.9813711545,54.901,-19.7135,58.3330256651,-9.02,22.75,24.4729013401,131.66,41.821,4.0865,42.0201799526,54.901,-19.7135,58.3330256651,-13.08,23.8,27.157437287,131.96
2021-07-30 12:30:00,47.46,2.77,47.5407667166,52.15,-19.62,55.7186405075,-4.69,22.39,22.8759305822,131.94,43.74,3.89,43.9126371333,52.15,-19.62,55.7186405075,-8.41,23.51,24.9689447114,132.25
2021-07-30 13:00:00,48.307,1.962,48.3468271244,52.487,-20.028,56.1783406038,-4.18,21.99,22.3837552703,131.99,44.267,3.032,44.3707145874,52.487,-20.028,56.1783406038,-8.22,23.06,24.4812581376,132.3
2021-07-30 13:30:00,47.8715,2.259,47.9247701429,50.4415,-19.821,54.1960973064,-2.5700000000000003,22.08,22.2290643078,131.4,44.0315,3.399,44.1624975885,50.4415,-19.821,54.1960973064,-6.41,23.22,24.0885138603,131.72
2021-07-30 14:00:00,47.274,1.8635000000000002,47.3107145185,53.084,-20.2365,56.8104478793,-5.8100000000000005,22.1,22.8509540282,131.99,43.134,2.9035,43.231611909,53.084,-20.2365,56.8104478793,-9.95,23.14,25.1885311203,132.32
2021-07-30 14:30:00,46.106,1.528,46.1313127929,54.086,-20.692,57.9090170872,-7.98,22.22,23.6095065599,131.66,41.906,2.548,41.9833912399,54.086,-20.692,57.9090170872,-12.18,23.24,26.2383307396,131.98
2021-07-30 15:00:00,45.9475,2.3845,46.0093316241,56.3375,-21.6655,60.3598193876,-10.39,24.05,26.1983701783,131.99,41.7375,3.4945,41.883534193,56.3375,-21.6655,60.3598193876,-14.6,25.16,29.0892694993,132.31
2021-07-30 15:30:00,46.252,1.2495,46.268874573,55.752,-21.6305,59.8010370667,-9.5,22.88,24.7738652616,131.85,41.982,2.1895,42.039056058,55.752,-21.6305,59.8010370667,-13.77,23.82,27.5137293001,132.17
2021-07-30 16:00:00,45.5345,1.831,45.5712985469,51.2145,-20.699,55.239239778,-5.68,22.53,23.2349585754,131.59,41.4445,2.8609999999999998,41.5431330216,51.2145,-20.699,55.239239778,-9.77,23.56,25.5054209924,131.89
2021-07-30 16:30:00,46.6565,1.5935000000000001,46.6837041643,48.2165,-19.2765,51.9270095856,-1.56,20.87,20.9282225714,132.18,42.6965,2.5635,42.7733871058,48.2165,-19.2765,51.9270095856,-5.52,21.84,22.5267840581,132.5
2021-07-30 17:00:00,46.4425,1.2735,46.4599570437,50.0625,-19.5565,53.746726398,-3.62,20.83,21.1422160617,132.34,42.4025,1.9635,42.4479367991,50.0625,-19.5565,53.746726398,-7.66,21.52,22.8426355747,132.66
2021-07-30 17:30:00,47.6305,0.248,47.6311456323,46.8305,-18.312,50.2834473187,0.8,18.56,18.5772333785,132.11,43.5905,0.808,43.597987961,46.8305,-18.312,50.2834473187,-3.24,19.12,19.392575899,132.43
2021-07-30 18:00:00,48.2325,0.6985,48.2375575511,45.6325,-17.9415,49.0328714079,2.6,18.64,18.8204569551,131.8,44.3925,1.3785,44.413897808,45.6325,-17.9415,49.0328714079,-1.24,19.32,19.3597520645,132.13
2021-07-30 18:30:00,47.2635,0.5205000000000001,47.2663659752,44.0135,-18.3795,47.6968992965,3.25,18.9,19.1773955479,132.5,43.6335,1.2405,43.65113014,44.0135,-18.3795,47.6968992965,-0.38,19.62,19.6236795734,132.82
2021-07-30 19:00:00,47.7695,0.5865,47.7731003024,43.7195,-18.6735,47.5404489093,4.05,19.26,19.6812118529,132.41,44.2395,1.3465,44.2599866979,43.7195,-18.6735,47.5404489093,0.52,20.02,20.0267521081,132.74
2021-07-30 19:30:00,47.162,-0.5235000000000001,47.1649053455,43.022,-18.2035,46.7146646809,4.14,17.68,18.1582488142,132.56,43.402,0.4365,43.4041949154,43.022,-18.2035,46.7146646809,0.38,18.64,18.643872988200002,132.89
2021-07-30 20:00:00,47.9175,-0.352,47.9187928714,43.4775,-18.382,47.2037173351,4.44,18.03,18.5686429229,131.9,44.4675,0.778,44.4743053937,43.4775,-18.382,47.2037173351,0.99,19.16,19.1855596739,132.23
2021-07-30 20:30:00,46.505,-0.995,46.5156430677,43.405,-18.195,47.0643394727,3.1,17.2,17.4771279105,132.31,42.695,-0.045,42.6950237147,43.405,-18.195,47.0643394727,-0.71,18.15,18.1638817437,132.65
2021-07-30 21:00:00,45.7555,-1.0715,45.768044447,37.7855,-16.8715,41.3810526993,7.97,15.8,17.6963527316,131.95,42.2255,-0.021500000000000002,42.2255054736,37.7855,-16.8715,41.3810526993,4.44,16.85,17.4251571012,132.28
