Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-30 21:30:00,45.007,-1.3255,45.0265144026,36.187,-16.485500000000002,39.7651943193,8.82,15.16,17.5390421631,132.56,41.417,-0.3155,41.4182016661,36.187,-16.485500000000002,39.7651943193,5.23,16.17,16.9947580153,132.9
2021-07-30 22:00:00,44.9975,-1.1225,45.0114986698,34.1475,-16.1125,37.7579715093,10.85,14.99,18.5046642769,132.48,41.6875,0.0275,41.6875090705,34.1475,-16.1125,37.7579715093,7.54,16.14,17.8143537632,132.82
2021-07-30 22:30:00,43.928,-1.4695,43.952572328,34.218,-15.9895,37.769506672,9.71,14.52,17.4675270144,133.07,40.738,-0.35950000000000004,40.7395862062,34.218,-15.9895,37.769506672,6.52,15.63,16.9353860304,133.42
2021-07-30 23:00:00,43.6975,-1.1905000000000001,43.7137140552,34.2375,-16.2805,37.9112263914,9.46,15.09,17.8101010665,132.82,40.6575,0.0695,40.6575594017,34.2375,-16.2805,37.9112263914,6.42,16.35,17.5652754035,133.16
2021-07-30 23:30:00,44.133,2.204,44.1879995587,32.313,-14.866,35.5686368167,11.82,17.07,20.7628827478,133.33,41.643,-9.226,42.6527669091,32.313,-14.866,35.5686368167,9.33,5.64,10.9022245436,133.67
2021-07-31 00:00:00,44.167,3.2965,44.2898498671,32.387,-14.8535,35.6306641988,11.78,18.15,21.6377193807,132.15,41.967,-12.6235,43.824443422,32.387,-14.8535,35.6306641988,9.58,2.23,9.8361222034,132.48
2021-07-31 00:30:00,42.8225,2.7085,42.9080700859,30.3925,-14.7615,33.7876595594,12.43,17.47,21.4407509197,131.6,40.5925,-13.0415,42.6360384944,30.3925,-14.7615,33.7876595594,10.2,1.72,10.3440030936,131.93
2021-07-31 01:00:00,45.0295,2.871,45.1209320743,30.7595,-14.909,34.1822340003,14.27,17.78,22.7982740575,130.96,43.8595,-13.089,45.7709259383,30.7595,-14.909,34.1822340003,13.1,1.82,13.2258232258,131.29
2021-07-31 01:30:00,46.7775,3.157,46.8839114756,31.3775,-15.013,34.784158395,15.4,18.17,23.8182472067,131.45,46.3375,-12.873,48.0923906169,31.3775,-15.013,34.784158395,14.96,2.14,15.1122863922,131.77
2021-07-31 02:00:00,46.4365,2.7165,46.5158887317,30.7265,-15.1635,34.264406233,15.71,17.88,23.8012289599,132.16,45.9465,-12.3735,47.5834463285,30.7265,-15.1635,34.264406233,15.22,2.79,15.4736065609,132.49
2021-07-31 02:30:00,46.322,3.1345,46.427930971,31.112,-15.4755,34.74834736,15.21,18.61,24.0348954647,132.79,45.912,-11.9655,47.4455997354,31.112,-15.4755,34.74834736,14.8,3.51,15.2105259607,133.12
2021-07-31 03:00:00,45.5455,2.6470000000000002,45.6223539424,32.2455,-15.473,35.7657098245,13.3,18.12,22.4771973342,133.09,45.0155,-12.333,46.67438408,32.2455,-15.473,35.7657098245,12.77,3.14,13.1503802226,133.43
2021-07-31 03:30:00,45.1125,2.4885,45.1810833037,33.1625,-15.8215,36.7433159704,11.95,18.31,21.8645512188,132.56,44.5025,-12.4815,46.2196965427,33.1625,-15.8215,36.7433159704,11.34,3.34,11.821641172,132.9
2021-07-31 04:00:00,44.8585,2.1665,44.910786505,33.4685,-15.6735,36.9567192064,11.39,17.84,21.1659561561,132.62,44.1985,-12.7935,46.0128356494,33.4685,-15.6735,36.9567192064,10.73,2.88,11.1097839763,132.96
2021-07-31 04:30:00,44.684,2.27,44.7416221878,33.054,-15.87,36.6663853686,11.63,18.14,21.548004548,132.33,44.064,-12.67,45.8493729074,33.054,-15.87,36.6663853686,11.01,3.2,11.4656050865,132.66
2021-07-31 05:00:00,44.7775,2.39,44.8412377868,33.6875,-16.03,37.3069505086,11.09,18.42,21.5008023106,132.33,44.0975,-12.56,45.8513152074,33.6875,-16.03,37.3069505086,10.41,3.47,10.9731034808,132.66
2021-07-31 05:30:00,44.4455,2.022,44.4914705786,33.6955,-15.808,37.2193442211,10.75,17.83,20.8199759846,132.4,43.6555,-12.928,45.5295054251,33.6955,-15.808,37.2193442211,9.96,2.88,10.3680277777,132.73
2021-07-31 06:00:00,44.891,2.4185,44.9561010682,34.391,-16.2015,38.0161739691,10.5,18.62,21.3764917608,132.09,44.161,-12.5015,45.896420593,34.391,-16.2015,38.0161739691,9.77,3.7,10.4471479362,132.42
2021-07-31 06:30:00,44.985,1.9925000000000002,45.029104824,32.865,-15.2975,36.2508169736,12.12,17.29,21.1148881124,132.37,44.275,-12.9075,46.1181003647,32.865,-15.2975,36.2508169736,11.41,2.39,11.6576241147,132.7
2021-07-31 07:00:00,46.484,2.6155,46.5575245932,35.844,-14.9545,38.8385041711,10.64,17.57,20.5405574413,131.62,45.624,-12.3545,47.2671455268,35.844,-14.9545,38.8385041711,9.78,2.6,10.119703553,131.94
2021-07-31 07:30:00,45.23,2.714,45.3113528379,33.98,-13.926,36.7229339242,11.25,16.64,20.0861170961,131.98,43.57,-12.306,45.2745241389,33.98,-13.926,36.7229339242,9.59,1.62,9.7258675706,132.31
2021-07-31 08:00:00,43.2625,4.086,43.4550262024,35.1125,-14.544,38.0054679257,8.15,18.63,20.3346846546,131.69,40.5825,-10.744,41.9806246053,35.1125,-14.544,38.0054679257,5.47,3.8,6.660397886,132.02
2021-07-31 08:30:00,43.3945,3.7555,43.5567033934,37.4245,-15.0245,40.3277671152,5.97,18.78,19.7060726681,132.42,40.1845,-10.8845,41.632515904,37.4245,-15.0245,40.3277671152,2.76,4.14,4.9756607601,132.75
2021-07-31 09:00:00,44.912,3.46,45.0450812409,40.102,-15.92,43.1464576066,4.8100000000000005,19.38,19.967986879,131.91,41.492,-11.14,42.9614439236,40.102,-15.92,43.1464576066,1.3900000000000001,4.78,4.9780016071,132.24
2021-07-31 09:30:00,45.4805,2.133,45.5304905448,36.2505,-16.767,39.9403435044,9.23,18.9,21.0333758584,131.41,42.1305,-11.727,43.7321570386,36.2505,-16.767,39.9403435044,5.88,5.04,7.7444173441,131.73
2021-07-31 10:00:00,45.8025,2.185,45.8545878975,35.4925,-16.555,39.1635746741,10.31,18.74,21.3888686003,130.42,42.4925,-11.655,44.0619062371,35.4925,-16.555,39.1635746741,7.0,4.9,8.544588931,130.73
2021-07-31 10:30:00,45.64,2.1275,45.6895595979,33.51,-16.0025,37.1348906858,12.13,18.13,21.8136150145,130.38,42.53,-11.7425,44.1212783841,33.51,-16.0025,37.1348906858,9.02,4.26,9.9753696673,130.69
2021-07-31 11:00:00,46.083,2.307,46.1407102026,34.163,-16.213,37.8149697607,11.92,18.52,22.0244591307,130.14,43.083,-11.513,44.594776129,34.163,-16.213,37.8149697607,8.92,4.7,10.0824798537,130.43
2021-07-31 11:30:00,45.9645,1.818,46.0004389571,35.9945,-16.762,39.7060281853,9.97,18.58,21.0859502987,130.25,42.9445,-12.032,44.5981961995,35.9945,-16.762,39.7060281853,6.95,4.73,8.4068662414,130.56
2021-07-31 12:00:00,45.9555,1.8405,45.9923408895,36.4855,-16.7695,40.1547984742,9.47,18.61,20.880924309,129.96,42.9655,-11.9995,44.6096647656,36.4855,-16.7695,40.1547984742,6.48,4.77,8.0463221412,130.25
2021-07-31 12:30:00,46.813,1.685,46.8433153609,38.613,-17.425,42.3626532927,8.2,19.11,20.7950018033,129.96,43.813,-12.125,45.4598129561,38.613,-17.425,42.3626532927,5.2,5.3,7.4249579123,130.25
2021-07-31 13:00:00,46.711,-1.2045,46.7265271687,40.891,-18.0145,44.6832864867,5.82,16.81,17.7889994097,129.99,44.161,-3.9045,44.333272395,40.891,-18.0145,44.6832864867,3.27,14.11,14.4839566417,130.29
2021-07-31 13:30:00,46.7635,-2.5835,46.8348097519,41.5435,-18.1935,45.3526827707,5.22,15.61,16.4596628155,131.51,44.4635,0.2765,44.4643597109,41.5435,-18.1935,45.3526827707,2.92,18.47,18.6993930383,131.82
2021-07-31 14:00:00,45.8425,-2.7955,45.9276564447,44.3525,-18.8255,48.1824003813,1.49,16.03,16.0990993537,132.6,43.2025,-0.0055000000000000005,43.2025003501,44.3525,-18.8255,48.1824003813,-1.15,18.82,18.8551027576,132.93
2021-07-31 14:30:00,45.0795,-2.7225,45.1616355605,43.8395,-18.7125,47.6661244124,1.24,15.99,16.038007981,132.56,42.3295,0.14750000000000002,42.3297569861,43.8395,-18.7125,47.6661244124,-1.51,18.86,18.9203514767,132.89
2021-07-31 15:00:00,44.586,-3.0125,44.6876554794,44.466,-18.9125,48.3208838107,0.12,15.9,15.9004528237,132.8,41.566,-0.2025,41.5664932638,44.466,-18.9125,48.3208838107,-2.9,18.71,18.9334122651,133.12
2021-07-31 15:30:00,44.71,-2.633,44.7874624086,41.69,-18.093,45.4468123085,3.02,15.46,15.7522061947,132.56,41.9,0.217,41.9005619175,41.69,-18.093,45.4468123085,0.21,18.31,18.3112042204,132.88
2021-07-31 16:00:00,43.7055,-2.407,43.7717303662,44.6555,-17.997,48.1456715526,-0.9500000000000001,15.59,15.6189180163,132.85,40.7555,0.463,40.7581298547,44.6555,-17.997,48.1456715526,-3.9,18.46,18.8674746588,133.17
2021-07-31 16:30:00,41.908500000000004,-3.415,42.0474089243,44.6385,-18.015,48.1366378889,-2.73,14.6,14.8530434592,133.01,38.8685,-0.705,38.8748931478,44.6385,-18.015,48.1366378889,-5.77,17.31,18.2463420992,133.34
2021-07-31 17:00:00,42.6885,-3.162,42.8054468059,44.8585,-17.432,48.1264963014,-2.17,14.27,14.4340500207,132.88,39.5685,-0.462,39.5711970535,44.8585,-17.432,48.1264963014,-5.29,16.97,17.7754043555,133.2
2021-07-31 17:30:00,43.0105,-3.6785,43.1675164041,43.6305,-16.0885,46.5022619074,-0.62,12.41,12.425477858,133.1,39.8105,-1.1785,39.8279395965,43.6305,-16.0885,46.5022619074,-3.8200000000000003,14.91,15.3915723693,133.43
2021-07-31 18:00:00,43.146,-3.726,43.3065860118,43.526,-15.736,46.2831975127,-0.38,12.01,12.0160101531,133.05,39.906,-1.246,39.9254474239,43.526,-15.736,46.2831975127,-3.62,14.49,14.9353439867,133.37
2021-07-31 18:30:00,43.3335,-3.877,43.5065897451,43.0735,-15.647,45.8274482297,0.26,11.77,11.7728713575,133.23,40.0135,-1.437,40.0392950893,43.0735,-15.647,45.8274482297,-3.06,14.21,14.5357387153,133.56
2021-07-31 19:00:00,44.921,-3.3955,45.0491471756,39.951,-14.7955,42.6026903053,4.97,11.4,12.4362735576,133.23,41.561,-0.8255,41.5691973852,39.951,-14.7955,42.6026903053,1.6099999999999999,13.97,14.0624677777,133.6
2021-07-31 19:30:00,45.177,-3.2025,45.2903669145,37.647,-14.7325,40.4270103427,7.53,11.53,13.7710493427,133.23,41.957,-0.5025000000000001,41.9600089996,37.647,-14.7325,40.4270103427,4.31,14.23,14.8683892873,133.54
2021-07-31 20:00:00,44.8095,-3.478,44.9442740986,36.5095,-14.978,39.4624387773,8.3,11.5,14.1823834386,133.57,41.4595,-0.838,41.4679681712,36.5095,-14.978,39.4624387773,4.95,14.14,14.9813917912,133.92
2021-07-31 20:30:00,43.5655,-3.8545,43.7356829202,32.5155,-15.8845,36.1880516262,11.05,12.03,16.3347298723,133.36,40.8955,-1.0945,40.9101436138,32.5155,-15.8845,36.1880516262,8.38,14.79,16.9990735042,133.7
2021-07-31 21:00:00,43.265,-4.057,43.454798055,32.205,-15.827,35.8839233362,11.06,11.77,16.1510525973,133.31,40.645,-1.307,40.666008828,32.205,-15.827,35.8839233362,8.44,14.52,16.7947610879,133.65
2021-07-31 21:30:00,43.4165,-3.8545,43.5872646825,31.7165,-15.9545,35.5032736871,11.7,12.1,16.831518053899998,133.18,40.7965,-0.9845,40.8083772343,31.7165,-15.9545,35.5032736871,9.08,14.97,17.5084922252,133.52
2021-07-31 22:00:00,42.873,-4.0395,43.0628806427,30.783,-15.2895,34.3709455682,12.09,11.25,16.5145572148,133.62,40.303,-1.2695,40.3229889672,30.783,-15.2895,34.3709455682,9.52,14.02,16.9467046944,133.97
2021-07-31 22:30:00,42.364,-3.7565,42.5302220574,29.834,-15.2865,33.5223006109,12.53,11.53,17.0276774693,133.41,39.924,-0.8565,39.9331863022,29.834,-15.2865,33.5223006109,10.09,14.43,17.6077539737,133.76
2021-07-31 23:00:00,41.288,-3.8810000000000002,41.4700024717,29.918,-14.941,33.4412949061,11.37,11.06,15.8619198081,133.67,38.848,-1.031,38.8616786179,29.918,-14.941,33.4412949061,8.93,13.91,16.5297610388,134.03
2021-07-31 23:30:00,39.644,-12.2,41.4787504151,29.374,-14.23,32.6393133506,10.27,2.03,10.4687057462,133.82,37.724,2.55,37.810086961,29.374,-14.23,32.6393133506,8.35,16.78,18.742755934,134.18
2021-08-01 00:00:00,38.495,-16.4875,41.8772334479,29.985,-14.5575,33.331982108,8.51,-1.9300000000000002,8.7261102445,132.48,36.675,3.3725,36.8297350147,29.985,-14.5575,33.331982108,6.69,17.93,19.1374240691,132.83
2021-08-01 00:30:00,37.926,-16.2295,41.2526138111,30.086,-14.9595,33.5999112536,7.84,-1.27,7.9421974289,130.7,36.166,3.8805,36.3735870688,30.086,-14.9595,33.5999112536,6.08,18.84,19.7967674129,131.03
2021-08-01 01:00:00,38.129,-16.5575,41.568875944,30.269,-14.8675,33.7232103639,7.86,-1.69,8.0396330762,131.1,36.449,3.4025,36.6074665506,30.269,-14.8675,33.7232103639,6.18,18.27,19.2869204385,131.44
2021-08-01 01:30:00,38.6795,-15.8785,41.8118461982,30.4195,-14.4785,33.6893594849,8.26,-1.4,8.3778040082,130.91,37.3895,4.4315,37.6512005453,30.4195,-14.4785,33.6893594849,6.97,18.91,20.1536349079,131.24
2021-08-01 02:00:00,38.732,-16.065,41.9315161782,29.582,-14.125,32.7812499609,9.15,-1.94,9.3534004512,131.83,37.542,4.175,37.7734349643,29.582,-14.125,32.7812499609,7.96,18.3,19.9562421312,132.18
2021-08-01 02:30:00,38.354,-15.738,41.4573752184,28.974,-14.298,32.3098356542,9.38,-1.44,9.489889356599999,132.31,36.954,4.752,37.2582825691,28.974,-14.298,32.3098356542,7.98,19.05,20.6538834121,132.66
2021-08-01 03:00:00,36.913,-15.2035,39.9213724871,29.053,-14.1235,32.3040254651,7.86,-1.08,7.9338515237,132.31,35.113,4.7265,35.4296848878,29.053,-14.1235,32.3040254651,6.06,18.85,19.8001540398,132.66
2021-08-01 03:30:00,36.496,-15.6495,39.7097578216,29.036,-14.1895,32.3176609031,7.46,-1.46,7.6015261626,132.31,34.646,3.9905,34.8750542114,29.036,-14.1895,32.3176609031,5.61,18.18,19.0258902551,132.66
2021-08-01 04:00:00,35.6045,-15.633,38.885358546,28.1745,-13.893,31.4136578458,7.43,-1.74,7.631022212,131.71,33.7145,4.027,33.9541490727,28.1745,-13.893,31.4136578458,5.54,17.92,18.7568120959,132.05
2021-08-01 04:30:00,36.446,-15.5655,39.6307419341,28.186,-14.1355,31.531935498,8.26,-1.43,8.3828694371,131.75,34.706,4.2145,34.960956026,28.186,-14.1355,31.531935498,6.52,18.35,19.47390305,132.09
2021-08-01 05:00:00,36.6325,-15.4885,39.7722728606,28.2225,-14.1185,31.5569572123,8.41,-1.37,8.5208567644,131.98,34.9625,4.3515,35.2322573574,28.2225,-14.1185,31.5569572123,6.74,18.47,19.6613453253,132.31
2021-08-01 05:30:00,36.5025,-15.762,39.760195551,28.1625,-14.032,31.464637774,8.34,-1.73,8.5175407249,132.05,34.7125,3.878,34.9284488669,28.1625,-14.032,31.464637774,6.55,17.91,19.0701494488,132.39
2021-08-01 06:00:00,36.746,-15.5155,39.8873320272,28.196,-13.9855,31.4739356651,8.55,-1.53,8.6858160238,131.71,35.006,4.1745,35.2540279436,28.196,-13.9855,31.4739356651,6.8100000000000005,18.16,19.3948885019,132.05
2021-08-01 06:30:00,36.7205,-15.409,39.8225112374,28.610500000000002,-14.239,31.95793847,8.11,-1.17,8.193961191,131.76,34.8905,4.211,35.1436980304,28.610500000000002,-14.239,31.95793847,6.28,18.45,19.489507433500002,132.1
2021-08-01 07:00:00,37.705,-15.5465,40.7843191343,28.185,-14.586500000000001,31.7357874843,9.52,-0.96,9.5682809323,131.47,35.925,4.5335,36.2099191831,28.185,-14.586500000000001,31.7357874843,7.74,19.12,20.6272150326,131.8
2021-08-01 07:30:00,38.6305,-15.6775,41.690520943,28.5705,-14.8375,32.1935533376,10.06,-0.84,10.0950086677,131.12,36.9505,4.4625,37.2189918791,28.5705,-14.8375,32.1935533376,8.38,19.3,21.0407794532,131.46
2021-08-01 08:00:00,38.8955,-15.2755,41.7875677744,28.8155,-14.4255,32.224650355,10.08,-0.85,10.1157748097,131.0,37.0855,5.0245,37.4243224454,28.8155,-14.4255,32.224650355,8.27,19.45,21.1351697415,131.32
2021-08-01 08:30:00,40.3415,-15.3695,43.1701071634,30.9015,-14.5495,34.1553898016,9.44,-0.8200000000000001,9.4755474776,131.53,38.5115,4.7205,38.799726191,30.9015,-14.5495,34.1553898016,7.61,19.27,20.7182286888,131.86
2021-08-01 09:00:00,41.785,-15.4815,44.5607794731,34.045,-15.7315,37.5038946944,7.74,0.25,7.7440364152,131.21,39.455,4.5685,39.7186129825,34.045,-15.7315,37.5038946944,5.41,20.3,21.0085244603,131.53
2021-08-01 09:30:00,42.313,-14.8485,44.8427019843,35.123,-15.8085,38.5166691349,7.19,0.96,7.2538058976,130.95,39.513,5.7815,39.9337314967,35.123,-15.8085,38.5166691349,4.39,21.59,22.0317997449,131.27
2021-08-01 10:00:00,42.982,-14.991,45.5212302668,32.402,-15.511,35.9232616142,10.58,0.52,10.59277112,131.77,40.412,5.249,40.7514631026,32.402,-15.511,35.9232616142,8.01,20.76,22.2516898235,132.08
2021-08-01 10:30:00,43.081,-15.06,45.6374425335,33.641,-15.48,37.0317064284,9.44,0.42,9.449338601200001,130.98,40.371,5.0,40.6794498611,33.641,-15.48,37.0317064284,6.73,20.48,21.5574418705,131.29
2021-08-01 11:00:00,44.652,-15.174,47.1598492364,36.442,-15.844,39.7372835005,8.21,0.67,8.2372932447,130.6,41.492,4.726,41.7602818477,36.442,-15.844,39.7372835005,5.05,20.57,21.1808262351,130.91
2021-08-01 11:30:00,45.5705,-15.233,48.0490869762,37.2605,-15.903,40.512347121,8.31,0.67,8.3369658749,130.26,42.3305,4.537,42.5729444513,37.2605,-15.903,40.512347121,5.07,20.44,21.0594040751,130.56
2021-08-01 12:00:00,46.075,-15.286,48.5444890899,37.665,-15.975999999999999,40.9131372667,8.41,0.6900000000000001,8.4382581141,130.03,43.115,4.514,43.3506565233,37.665,-15.975999999999999,40.9131372667,5.45,20.49,21.2024196732,130.32
2021-08-01 12:30:00,46.2485,-15.326,48.7217613418,37.4685,-16.106,40.7834737149,8.78,0.78,8.8145788328,130.22,43.5685,4.5440000000000005,43.8048185506,37.4685,-16.106,40.7834737149,6.1,20.65,21.5321271592,130.52
2021-08-01 13:00:00,46.4095,-15.0755,48.7966432298,35.4195,-15.6955,38.7413177435,10.99,0.62,11.0074747331,130.28,44.0295,4.8945,44.3007110609,35.4195,-15.6955,38.7413177435,8.61,20.59,22.317710456,130.57
2021-08-01 13:30:00,46.1495,-14.9125,48.4990619136,34.3395,-15.4725,37.6643002922,11.81,0.56,11.8232694294,130.36,44.0295,4.9975000000000005,44.3122091133,34.3395,-15.4725,37.6643002922,9.69,20.47,22.6476709619,130.65
2021-08-01 14:00:00,44.985,-15.1615,47.4712682288,37.775,-16.3615,41.166118438,7.21,1.2,7.3091791605,130.21,42.485,4.8185,42.7573755889,37.775,-16.3615,41.166118438,4.71,21.18,21.697384635,130.5
2021-08-01 14:30:00,44.8645,-15.1755,47.3615789486,37.3145,-16.2655,40.7055082329,7.55,1.09,7.6282763453,130.33,42.3345,4.8245000000000005,42.6085166428,37.3145,-16.2655,40.7055082329,5.02,21.09,21.6792181593,130.63
2021-08-01 15:00:00,44.333,-15.382,46.9256945926,39.493,-16.682,42.8717409607,4.84,1.3,5.0115466674,130.33,41.343,4.508,41.5880477181,39.493,-16.682,42.8717409607,1.85,21.19,21.2706041287,130.6
2021-08-01 15:30:00,43.907,-15.3745,46.5209619338,39.977,-17.1945,43.5179429575,3.93,1.82,4.3309698683,130.23,40.817,4.6754999999999995,41.0839115622,39.977,-17.1945,43.5179429575,0.84,21.87,21.8861257421,130.53
2021-08-01 16:00:00,44.065,-15.471,46.7019920988,40.395,-17.101,43.8657067195,3.67,1.63,4.0156942115,130.56,41.135,4.479,41.3781302864,40.395,-17.101,43.8657067195,0.74,21.58,21.5926839462,130.87
2021-08-01 16:30:00,44.601,-15.197,47.1189771748,39.191,-16.787,42.6349369649,5.41,1.5899999999999999,5.6388119316,130.41,41.801,4.823,42.0783190016,39.191,-16.787,42.6349369649,2.61,21.61,21.7670438967,130.72
2021-08-01 17:00:00,45.26,-14.9115,47.653126154,36.56,-15.9815,39.9004002768,8.7,1.07,8.7655518936,130.41,42.64,5.1685,42.9521011389,36.56,-15.9815,39.9004002768,6.08,21.15,22.0065649296,130.72
2021-08-01 17:30:00,45.148,-15.063,47.5944941459,36.598,-16.073,39.9719268112,8.55,1.01,8.6094482982,130.47,42.338,4.957,42.6271989814,36.598,-16.073,39.9719268112,5.74,21.03,21.799277511,130.76
2021-08-01 18:00:00,44.8995,-14.9875,47.3348735765,34.8695,-15.6575,38.2235442692,10.03,0.67,10.0523529584,130.47,42.1595,5.1225,42.469559057,34.8695,-15.6575,38.2235442692,7.29,20.78,22.0216370872,130.76
2021-08-01 18:30:00,44.483,-15.0085,46.9466970217,33.263,-15.3585,36.6375584783,11.22,0.35000000000000003,11.2254576744,130.6,41.593,5.0715,41.9010472572,33.263,-15.3585,36.6375584783,8.33,20.43,22.0629508453,130.91
2021-08-01 19:00:00,44.7355,-14.671,47.0797536235,32.8655,-15.161,36.1938808537,11.87,0.49,11.8801094271,130.6,41.8855,5.459,42.2397418464,32.8655,-15.161,36.1938808537,9.02,20.62,22.5065501577,130.91
2021-08-01 19:30:00,44.96,-15.0225,47.4033448846,31.13,-14.6725,34.4145195557,13.83,-0.35000000000000003,13.8344280691,130.41,42.36,4.6975,42.6196680683,31.13,-14.6725,34.4145195557,11.23,19.37,22.3899486377,130.72
2021-08-01 20:00:00,45.4015,-14.647,47.7056685442,30.2315,-14.967,33.7335838779,15.17,0.32,15.173374707,130.03,43.3215,5.533,43.6734066824,30.2315,-14.967,33.7335838779,13.09,20.5,24.3227897249,130.33
2021-08-01 20:30:00,44.4695,-15.139,46.975799634,29.1095,-14.739,32.6282256834,15.36,-0.4,15.3652074506,130.73,42.1995,4.811,42.4728562879,29.1095,-14.739,32.6282256834,13.09,19.55,23.5276560669,131.04
2021-08-01 21:00:00,44.246,-14.656,46.610158249,28.546,-15.026,32.2591815147,15.7,0.37,15.7043592674,130.35,41.916,5.724,42.3050260844,28.546,-15.026,32.2591815147,13.37,20.75,24.6843958808,130.66
2021-08-01 21:30:00,44.362,-14.994,46.8274180369,29.022,-15.324,32.8192239396,15.34,0.33,15.3435491331,130.97,41.872,5.226,42.1968655234,29.022,-15.324,32.8192239396,12.85,20.55,24.2368521058,131.3
2021-08-01 22:00:00,44.281,-14.648,46.6408711861,28.481,-15.488,32.4198319706,15.8,0.84,15.822313358,130.85,42.021,6.152,42.468948009100004,28.481,-15.488,32.4198319706,13.54,21.64,25.5268721155,131.17
2021-08-01 22:30:00,43.527,-14.627,45.9189379015,28.757,-15.717,32.7717734949,14.77,1.09,14.8101654278,131.84,41.347,6.293,41.8231545678,28.757,-15.717,32.7717734949,12.59,22.01,25.3564232493,132.19
2021-08-01 23:00:00,43.02,-14.637,45.4418548147,29.14,-15.327,32.9250137282,13.88,0.6900000000000001,13.8971399935,131.94,40.96,6.263,41.4360563881,29.14,-15.327,32.9250137282,11.82,21.59,24.6138274147,132.28
2021-08-01 23:30:00,41.0655,-14.655,43.6021136558,30.1455,-15.825,34.0467589537,10.92,1.17,10.9824997155,131.49,38.8755,6.405,39.3996005722,30.1455,-15.825,34.0467589537,8.73,22.23,23.8827510978,131.82
2021-08-02 00:00:00,38.671,-15.1945,41.5489960318,30.341,-15.4845,34.06385212,8.33,0.29,8.3350464906,131.69,36.361,5.4455,36.7665036582,30.341,-15.4845,34.06385212,6.02,20.93,21.7785513751,132.04
2021-08-02 00:30:00,38.9515,-15.09,41.7723287865,30.4315,-15.92,34.3441784332,8.52,0.8300000000000001,8.5603329375,131.22,37.0515,5.88,37.5151709612,30.4315,-15.92,34.3441784332,6.62,21.8,22.7829848791,131.56
2021-08-02 01:00:00,39.5595,-15.3805,42.4442436674,30.8495,-15.6605,34.5968627263,8.71,0.28,8.7144994119,131.85,37.6095,5.3395,37.9866391051,30.8495,-15.6605,34.5968627263,6.76,21.0,22.0612239008,132.21
2021-08-02 01:30:00,40.878,-15.2355,43.6248936302,30.918,-16.1555,34.8844220857,9.96,0.92,10.0023997121,131.43,39.438,5.7645,39.8570609083,30.918,-16.1555,34.8844220857,8.52,21.92,23.51758491,131.77
2021-08-02 02:00:00,40.3945,-15.104,43.1259370478,31.8545,-14.874,35.1560101014,8.54,-0.23,8.5430966283,131.98,38.8445,5.606,39.2469414891,31.8545,-14.874,35.1560101014,6.99,20.48,21.6400207948,132.33
2021-08-02 02:30:00,40.1685,-15.269,42.972674495,31.1485,-14.749,34.4639239387,9.02,-0.52,9.0349764803,131.84,38.7785,5.591,39.1794760461,31.1485,-14.749,34.4639239387,7.63,20.34,21.7240074572,132.18
2021-08-02 03:00:00,40.155,-15.3875,43.0023159987,30.295,-14.4675,33.5722442093,9.86,-0.92,9.9028278789,132.06,38.915,5.3325,39.2786555428,30.295,-14.4675,33.5722442093,8.62,19.8,21.5950086826,132.42
2021-08-02 03:30:00,38.2505,-15.281,41.1899224477,28.4605,-14.201,31.8067360987,9.79,-1.08,9.8493908441,132.03,36.6205,5.549,37.0385261755,28.4605,-14.201,31.8067360987,8.16,19.75,21.3693261475,132.38
2021-08-02 04:00:00,38.2685,-15.4165,41.2570789623,28.3585,-14.1465,31.6911341624,9.91,-1.27,9.9910459913,132.0,36.6785,5.3435,37.0656897211,28.3585,-14.1465,31.6911341624,8.32,19.49,21.1915667189,132.38
2021-08-02 04:30:00,38.6395,-15.166,41.5092581992,27.9795,-14.296,31.4201851721,10.66,-0.87,10.6954429548,131.9,37.2095,5.764,37.653294494,27.9795,-14.296,31.4201851721,9.23,20.06,22.0815873524,132.25
2021-08-02 05:00:00,39.2065,-15.407,42.1251147328,28.6565,-14.267,32.0115960435,10.55,-1.1400000000000001,10.6114136664,132.24,37.7765,5.353,38.1538800288,28.6565,-14.267,32.0115960435,9.12,19.62,21.6360532445,132.6
2021-08-02 05:30:00,39.689,-15.504,42.6097493187,28.439,-14.174,31.7754464485,11.25,-1.33,11.3283449806,131.95,38.379,5.156,38.7237908397,28.439,-14.174,31.7754464485,9.94,19.33,21.735972488,132.31
2021-08-02 06:00:00,39.9475,-15.2905,42.7738488624,27.5775,-14.0805,30.9641564797,12.37,-1.21,12.4290385791,131.84,38.7475,5.4995,39.1358308523,27.5775,-14.0805,30.9641564797,11.17,19.58,22.5420784312,132.19
2021-08-02 06:30:00,41.898,-15.1205,44.5429222689,27.178,-13.9905,30.5675935306,14.72,-1.13,14.7633092496,131.98,40.978,5.3995,41.3322039607,27.178,-13.9905,30.5675935306,13.8,19.39,23.7994138583,132.33
2021-08-02 07:00:00,43.639,-14.323,45.9294094236,27.789,-13.773,31.0149004512,15.85,-0.55,15.8595397159,131.83,42.889,6.317,43.3517105776,27.789,-13.773,31.0149004512,15.1,20.09,25.132013449,132.18
2021-08-02 07:30:00,43.96,-14.7325,46.3630041763,28.03,-15.1425,31.85869122,15.93,0.41000000000000003,15.9352753349,132.07,42.68,5.5975,43.0454922872,28.03,-15.1425,31.85869122,14.65,20.74,25.3923236432,132.42
2021-08-02 08:00:00,42.717,-14.543,45.124726459,29.077,-14.913,32.6782725676,13.64,0.37,13.6450174056,131.05,41.107,5.767,41.5095620068,29.077,-14.913,32.6782725676,12.03,20.68,23.9245334333,131.38
2021-08-02 08:30:00,44.2245,-14.3465,46.4933163207,29.6145,-14.6765,33.0517512774,14.61,0.33,14.6137264242,130.77,42.5745,5.5935,42.9403690308,29.6145,-14.6765,33.0517512774,12.96,20.27,24.0589796126,131.09
2021-08-02 09:00:00,45.463,-11.028,46.7814188861,32.713,-15.658,36.2672487652,12.75,4.63,13.5646378499,130.03,43.293,3.672,43.4484456914,32.713,-15.658,36.2672487652,10.58,19.33,22.0360000908,130.34
2021-08-02 09:30:00,47.9025,-1.5145,47.9264354662,33.0625,-16.2845,36.8553096107,14.84,14.77,20.9374902985,130.22,45.1925,0.6255000000000001,45.1968285005,33.0625,-16.2845,36.8553096107,12.13,16.91,20.8106943661,130.53
2021-08-02 10:00:00,48.2795,-0.987,48.2895877933,31.9395,-15.837,35.6502767065,16.34,14.85,22.0798120463,131.73,45.7995,1.223,45.8158261876,31.9395,-15.837,35.6502767065,13.86,17.06,21.9805186472,132.05
2021-08-02 10:30:00,48.2445,-1.077,48.2565198626,32.1545,-15.787,35.8209608923,16.09,14.71,21.8007385196,131.86,45.6545,1.073,45.6671074106,32.1545,-15.787,35.8209608923,13.5,16.86,21.5988333018,132.17
2021-08-02 11:00:00,48.3805,-1.823,48.4148335663,34.3105,-16.423,38.0384718312,14.07,14.6,20.27621513,131.75,45.1005,-0.003,45.1005000998,34.3105,-16.423,38.0384718312,10.79,16.42,19.6479133752,132.05
2021-08-02 11:30:00,49.132,-1.3075,49.1493945054,32.632,-16.6675,36.6422294662,16.5,15.36,22.5428392178,131.16,46.472,0.8125,46.4791021885,32.632,-16.6675,36.6422294662,13.84,17.48,22.2956497999,131.47
2021-08-02 12:00:00,49.415,-1.181,49.4291107142,33.465,-16.681,37.3920043057,15.95,15.5,22.2407846085,131.7,47.115,0.9490000000000001,47.1245565072,33.465,-16.681,37.3920043057,13.65,17.63,22.2966230627,132.02
2021-08-02 12:30:00,50.219,-1.101,50.2310676972,35.069,-16.921,38.9378350965,15.15,15.82,21.9042210544,131.75,47.849,1.009,47.8596372949,35.069,-16.921,38.9378350965,12.78,17.93,22.0184763324,132.06
2021-08-02 13:00:00,50.397,-0.79,50.4031914565,32.747,-16.49,36.6645074834,17.65,15.7,23.6222882042,131.75,48.127,1.3900000000000001,48.1470687477,32.747,-16.49,36.6645074834,15.38,17.88,23.5847153894,132.06
2021-08-02 13:30:00,50.0215,-0.7505000000000001,50.0271297648,30.8515,-16.2205,34.8556978484,19.17,15.47,24.6335096972,131.9,47.6615,1.4695,47.6841484405,30.8515,-16.2205,34.8556978484,16.81,17.69,24.4031186532,132.21
2021-08-02 14:00:00,49.6385,-0.5705,49.6417782971,29.7985,-15.9305,33.7895166065,19.84,15.36,25.0909386034,132.1,47.0785,1.6595,47.1077393058,29.7985,-15.9305,33.7895166065,17.28,17.59,24.6577878164,132.42
2021-08-02 14:30:00,49.8015,-0.4475,49.8035105038,31.1115,-15.4175,34.7221073453,18.69,14.97,23.946127035499998,132.05,47.1515,1.8325,47.1870957837,31.1115,-15.4175,34.7221073453,16.04,17.25,23.5551289532,132.38
2021-08-02 15:00:00,48.726,-0.596,48.7296448992,30.236,-15.266,33.8713219701,18.49,14.67,23.6027328926,132.22,45.856,1.604,45.8840446343,30.236,-15.266,33.8713219701,15.62,16.87,22.9908960243,132.56
2021-08-02 15:30:00,48.1085,-0.6815,48.1133267869,28.7885,-14.8115,32.3752724236,19.32,14.13,23.9357327024,132.06,44.8785,1.4685000000000001,44.9025194672,28.7885,-14.8115,32.3752724236,16.09,16.28,22.889440797,132.39
2021-08-02 16:00:00,47.5585,-0.6495000000000001,47.56293486,29.0285,-15.0695,32.7069356941,18.53,14.42,23.4797210375,131.9,44.0985,1.5905,44.1271729493,29.0285,-15.0695,32.7069356941,15.07,16.66,22.4646500084,132.23
2021-08-02 16:30:00,46.9835,-0.7505000000000001,46.9894937459,32.6735,-15.5905,36.2025039535,14.31,14.84,20.6155693591,131.99,43.1435,1.5095,43.1698990328,32.6735,-15.5905,36.2025039535,10.47,17.1,20.0507082169,132.32
2021-08-02 17:00:00,47.157,-1.6275,47.1850760861,34.807,-15.2675,38.0082070776,12.35,13.64,18.4003288014,131.99,42.727,0.41250000000000003,42.7289911565,34.807,-15.2675,38.0082070776,7.92,15.68,17.5666957622,132.32
2021-08-02 17:30:00,47.399,-1.967,47.4397964793,35.649,-15.137,38.729574875,11.75,13.17,17.6496855496,131.48,42.699,-0.017,42.6990033842,35.649,-15.137,38.729574875,7.05,15.12,16.6828324933,131.82
2021-08-02 18:00:00,47.5555,-1.8555000000000001,47.5916847832,39.3255,-16.1355,42.507050127,8.23,14.28,16.4818475906,131.34,42.6155,0.23450000000000001,42.6161451858,39.3255,-16.1355,42.507050127,3.29,16.37,16.6973351167,131.67
2021-08-02 18:30:00,46.475,-2.056,46.5204552966,40.155,-16.276,43.3281917578,6.32,14.22,15.5611953268,131.79,40.985,-0.166,40.9853361704,40.155,-16.276,43.3281917578,0.8300000000000001,16.11,16.1313669601,132.11
2021-08-02 19:00:00,46.7515,-1.7695,46.7849749653,40.3115,-16.6395,43.6106637475,6.44,14.87,16.204644396,131.37,41.3715,0.29050000000000004,41.3725198955,40.3115,-16.6395,43.6106637475,1.06,16.93,16.9631512403,131.68
2021-08-02 19:30:00,46.384,-1.663,46.4138020959,38.044,-16.353,41.409739736,8.34,14.69,16.8923562596,131.71,41.454,0.497,41.4569792074,38.044,-16.353,41.409739736,3.41,16.85,17.1915851509,132.03
2021-08-02 20:00:00,45.9655,-1.7525,45.9988961444,35.7855,-15.6625,39.0629737283,10.18,13.91,17.2371836447,132.08,41.2455,0.3775,41.2472275008,35.7855,-15.6625,39.0629737283,5.46,16.04,16.9438248338,132.4
2021-08-02 20:30:00,44.7245,-1.752,44.7588025337,30.7745,-15.902,34.6401999742,13.95,14.15,19.8702038238,131.91,40.2745,0.548,40.2782280426,30.7745,-15.902,34.6401999742,9.5,16.45,18.9961180245,132.23
2021-08-02 21:00:00,44.748,-2.3225,44.8082303852,28.368,-15.2425,32.2036834888,16.38,12.92,20.8621858874,132.16,40.548,-0.17250000000000001,40.5483669246,28.368,-15.2425,32.2036834888,12.18,15.07,19.3767205688,132.49
2021-08-02 21:30:00,44.7255,-2.2640000000000002,44.7827650581,27.9055,-15.344,31.8458045314,16.82,13.08,21.3072475932,131.43,40.7555,0.056,40.7555384733,27.9055,-15.344,31.8458045314,12.85,15.4,20.0569813282,131.76
2021-08-02 22:00:00,44.0745,-2.386,44.1390365351,27.1445,-15.026,31.0258691458,16.93,12.64,21.1280500757,131.89,40.1845,-0.046,40.1845263286,27.1445,-15.026,31.0258691458,13.04,14.98,19.8605639396,132.23
2021-08-02 22:30:00,43.723,-1.9775,43.7676962525,26.253,-15.1175,30.2945344122,17.47,13.14,21.8600205855,132.27,39.833,0.49250000000000005,39.8360445482,26.253,-15.1175,30.2945344122,13.58,15.61,20.6902996595,132.62
2021-08-02 23:00:00,42.0635,-1.9965000000000002,42.1108542362,26.6035,-14.8865,30.4853094867,15.46,12.89,20.1286785458,133.0,37.8235,0.48350000000000004,37.8265901781,26.6035,-14.8865,30.4853094867,11.22,15.37,19.0295901164,133.35
2021-08-02 23:30:00,42.983,2.201,43.0393156312,27.113,-14.649000000000001,30.8173322986,15.87,16.85,23.1469090809,133.24,39.123,-8.619,40.061156873,27.113,-14.649000000000001,30.8173322986,12.01,6.03,13.4387871477,133.6
2021-08-03 00:00:00,43.4445,3.233,43.5646286481,27.3945,-14.317,30.9101135431,16.05,17.55,23.7824515137,132.52,39.9745,-12.067,41.7561149923,27.3945,-14.317,30.9101135431,12.58,2.25,12.7796283201,132.87
2021-08-03 00:30:00,45.501,2.526,45.5710618375,27.521,-14.554,31.1323683166,17.98,17.08,24.7993306361,132.03,42.401,-11.994,44.0647346185,27.521,-14.554,31.1323683166,14.88,2.56,15.0986092075,132.38
2021-08-03 01:00:00,47.2545,2.158,47.3037496849,27.3845,-14.622,31.0437388897,19.87,16.78,26.0074085599,132.27,44.8245,-12.192,46.4529941365,27.3845,-14.622,31.0437388897,17.44,2.43,17.6084780717,132.63
2021-08-03 01:30:00,46.294,1.9889999999999999,46.3367085257,27.554,-14.941,31.3441604928,18.74,16.93,25.2549500098,132.12,43.774,-12.391,45.4939551699,27.554,-14.941,31.3441604928,16.22,2.55,16.4192234896,132.48
2021-08-03 02:00:00,46.656,2.3715,46.7162321709,27.536,-15.0585,31.3845458506,19.12,17.43,25.8723655664,132.0,44.256,-11.9985,45.8536534886,27.536,-15.0585,31.3845458506,16.72,3.06,16.9977057275,132.35
2021-08-03 02:30:00,46.2975,2.091,46.3446953518,27.4175,-15.069,31.2856847016,18.88,17.16,25.5131338726,132.45,43.8975,-12.309,45.5905909947,27.4175,-15.069,31.2856847016,16.48,2.76,16.7095182456,132.81
2021-08-03 03:00:00,46.584,2.507,46.651410536,27.434,-15.323,31.4232188835,19.15,17.83,26.165461968,132.31,44.334,-11.923,45.9092744987,27.434,-15.323,31.4232188835,16.9,3.4,17.2386194343,132.67
2021-08-03 03:30:00,45.8835,2.1675,45.9346669575,27.3235,-15.3825,31.3559397643,18.56,17.55,25.5436117258,133.04,43.5335,-12.3325,45.2466151054,27.3235,-15.3825,31.3559397643,16.21,3.05,16.494441488,133.4
2021-08-03 04:00:00,46.1575,2.419,46.2208434286,27.6675,-15.541,31.7334718751,18.49,17.96,25.7767666708,132.94,43.8575,-12.071,45.488342982,27.6675,-15.541,31.7334718751,16.19,3.47,16.5576870365,133.3
2021-08-03 04:30:00,45.7865,2.1225,45.8356693908,27.2265,-15.3475,31.2542486472,18.56,17.47,25.4887131884,133.12,43.4865,-12.3675,45.2109581683,27.2265,-15.3475,31.2542486472,16.26,2.98,16.5308197014,133.48
2021-08-03 05:00:00,45.675,2.2984999999999998,45.7327970635,27.115,-15.1015,31.0367286815,18.56,17.4,25.4407861514,132.96,43.395,-12.2215,45.0831574676,27.115,-15.1015,31.0367286815,16.28,2.88,16.5327795606,133.32
2021-08-03 05:30:00,45.5615,2.5965,45.6354258718,27.2615,-15.4535,31.336879942,18.3,18.05,25.7039393868,133.04,43.1015,-12.0135,44.7444240604,27.2615,-15.4535,31.336879942,15.84,3.44,16.2092319374,133.4
2021-08-03 06:00:00,43.0885,2.5605,43.1645107988,27.6385,-15.0295,31.4606508594,15.45,17.59,23.4117620012,133.47,39.8085,-12.1895,41.6329266627,27.6385,-15.0295,31.4606508594,12.17,2.84,12.4969796351,133.84
2021-08-03 06:30:00,43.502,3.0275,43.6072214232,27.802,-14.6525,31.4268509439,15.7,17.68,23.6447118824,133.35,39.742,-11.9025,41.4860949024,27.802,-14.6525,31.4268509439,11.94,2.75,12.2525956434,133.72
2021-08-03 07:00:00,42.5635,3.303,42.6914668435,27.8235,-14.407,31.3322326247,14.74,17.71,23.0415212171,133.56,38.0935,-11.557,39.8080267189,27.8235,-14.407,31.3322326247,10.27,2.85,10.6581142797,133.93
2021-08-03 07:30:00,42.8235,3.481,42.9647473314,28.3535,-14.419,31.8092521643,14.47,17.9,23.0171870566,132.72,37.6335,-10.959,39.1966835746,28.3535,-14.419,31.8092521643,9.28,3.46,9.904039579900001,133.07
2021-08-03 08:00:00,43.066,2.466,43.1365449706,30.766,-15.254,34.3399369831,12.3,17.72,21.570544731200002,131.6,37.446,-11.854,39.2774774139,30.766,-15.254,34.3399369831,6.68,3.4,7.4954919785000005,131.94
2021-08-03 08:30:00,45.7575,2.532,45.8275008074,32.7175,-15.958,36.4018209744,13.04,18.49,22.6256867299,130.12,40.3275,-9.368,41.4012883888,32.7175,-15.958,36.4018209744,7.61,6.59,10.066786975,130.44
2021-08-03 09:00:00,45.9475,-1.065,45.959840962,34.3175,-16.515,38.0845904698,11.63,15.45,19.3380298893,130.4,40.6475,0.925,40.6580235778,34.3175,-16.515,38.0845904698,6.33,17.44,18.5532342194,130.72
2021-08-03 09:30:00,47.156,-0.25,47.1566626894,35.026,-16.53,38.7306283967,12.13,16.28,20.3021008765,132.34,41.966,1.75,42.0024720225,35.026,-16.53,38.7306283967,6.94,18.28,19.5530560271,132.66
2021-08-03 10:00:00,47.2335,-0.3825,47.2350487297,36.1135,-16.6625,39.7721484019,11.12,16.28,19.715293556,132.63,42.0935,1.5575,42.1223046437,36.1135,-16.6625,39.7721484019,5.98,18.22,19.1762561518,132.96
2021-08-03 10:30:00,47.6815,-0.28450000000000003,47.6823487519,36.6115,-16.8345,40.2964306422,11.07,16.55,19.9109869168,132.46,42.7715,1.7355,42.8066954167,36.6115,-16.8345,40.2964306422,6.16,18.57,19.5650325837,132.78
2021-08-03 11:00:00,48.0165,-0.28250000000000003,48.0173310222,36.3265,-16.6025,39.9406761147,11.69,16.32,20.0748225397,132.57,43.2465,1.6675,43.2786358207,36.3265,-16.6025,39.9406761147,6.92,18.27,19.5366143433,132.89
2021-08-03 11:30:00,48.667,0.9755,48.6767756661,35.037,-16.6345,38.7852801878,13.63,17.61,22.2685652883,132.27,44.247,3.2455,44.3658684041,35.037,-16.6345,38.7852801878,9.21,19.88,21.9097809209,132.59
2021-08-03 12:00:00,48.508,0.9460000000000001,48.5172235397,35.968,-16.764,39.682851712,12.54,17.71,21.700131336,133.09,44.118,3.236,44.2365190764,35.968,-16.764,39.682851712,8.15,20.0,21.5968168951,133.41
2021-08-03 12:30:00,49.0495,0.661,49.053953676,37.0095,-17.009,40.7309362923,12.04,17.67,21.3820134693,133.09,44.7695,2.821,44.8582898833,37.0095,-17.009,40.7309362923,7.76,19.83,21.2942832704,133.41
2021-08-03 13:00:00,48.0645,-0.084,48.0645734013,36.5445,-15.944,39.8711877958,11.52,15.86,19.6022957839,133.01,43.7545,1.736,43.7889251552,36.5445,-15.944,39.8711877958,7.21,17.68,19.0936245904,133.33
2021-08-03 13:30:00,47.9895,0.20450000000000002,47.9899357209,37.6195,-16.2255,40.9694231165,10.37,16.43,19.4288908587,132.31,43.6595,2.1645,43.7131216055,37.6195,-16.2255,40.9694231165,6.04,18.39,19.3564898677,132.62
2021-08-03 14:00:00,47.114,-0.049,47.1140254807,38.554,-16.339,41.8733069747,8.56,16.29,18.4021112919,132.63,42.524,1.7610000000000001,42.5604475658,38.554,-16.339,41.8733069747,3.9699999999999998,18.1,18.5302698307,132.95
2021-08-03 14:30:00,47.384,0.42150000000000004,47.3858746701,39.304,-16.7785,42.7354943607,8.08,17.2,19.0033260247,132.3,42.854,2.3915,42.9206778634,39.304,-16.7785,42.7354943607,3.55,19.17,19.4959329092,132.6
2021-08-03 15:00:00,47.4015,0.581,47.4050605236,38.7815,-16.589,42.1805602529,8.62,17.17,19.2123215672,132.6,42.7815,2.541,42.8568946991,38.7815,-16.589,42.1805602529,4.0,19.13,19.5437176607,132.9
2021-08-03 15:30:00,48.008,1.094,48.0204633464,38.038,-15.986,41.2606548663,9.97,17.08,19.7769385902,132.72,43.348,3.104,43.4589912446,38.038,-15.986,41.2606548663,5.31,19.09,19.8147470335,133.03
2021-08-03 16:00:00,46.893,1.1320000000000001,46.906661286,35.913,-15.848,39.2543331748,10.98,16.98,20.2208011711,132.93,42.253,3.232,42.3764301588,35.913,-15.848,39.2543331748,6.34,19.08,20.105770316,133.23
2021-08-03 16:30:00,47.11,0.6765,47.1148570225,35.9,-16.1235,39.3545073943,11.21,16.8,20.1966358585,133.11,42.22,2.6765,42.3047521237,35.9,-16.1235,39.3545073943,6.32,18.8,19.8338700207,133.42
2021-08-03 17:00:00,46.1265,0.314,46.1275687442,33.5665,-15.566,37.000138895,12.56,15.88,20.24667874,132.73,41.0965,2.274,41.1593657416,33.5665,-15.566,37.000138895,7.53,17.84,19.3640517454,133.04
2021-08-03 17:30:00,45.608,-0.3755,45.609545758,34.068,-15.7055,37.5138821538,11.54,15.33,19.188030123,133.05,40.328,1.5845,40.3591157516,34.068,-15.7055,37.5138821538,6.26,17.29,18.3883577298,133.36
2021-08-03 18:00:00,45.803,0.6405000000000001,45.8074780931,31.003,-15.2895,34.5681185379,14.8,15.93,21.7440773545,133.05,40.603,2.9005,40.7064676587,31.003,-15.2895,34.5681185379,9.6,18.19,20.5678414035,133.36
2021-08-03 18:30:00,45.248,-0.16,45.2482828845,30.228,-14.94,33.7184754104,15.02,14.78,21.0724654466,133.78,39.788,1.87,39.8319199136,30.228,-14.94,33.7184754104,9.56,16.81,19.3382962021,134.1
2021-08-03 19:00:00,44.8005,0.28850000000000003,44.8014289114,29.9305,-14.8615,33.4170467352,14.87,15.15,21.2282688884,133.36,39.2305,2.4785,39.3087152232,29.9305,-14.8615,33.4170467352,9.3,17.34,19.6765240833,133.69
2021-08-03 19:30:00,45.814,0.23650000000000002,45.8146104234,27.994,-14.6735,31.6065758704,17.82,14.91,23.2348983213,133.53,40.494,2.5865,40.5765205291,27.994,-14.6735,31.6065758704,12.5,17.26,21.310973699,133.86
2021-08-03 20:00:00,45.0615,-1.105,45.0750463921,27.1415,-14.395,30.7225820407,17.92,13.29,22.3103227229,133.97,39.6115,1.045,39.625281794,27.1415,-14.395,30.7225820407,12.47,15.44,19.8467755567,134.32
2021-08-03 20:30:00,44.3795,-1.7315,44.4132650511,27.4795,-14.9315,31.2741524665,16.9,13.2,21.4441134114,133.65,38.6795,0.4485,38.6821001563,27.4795,-14.9315,31.2741524665,11.2,15.38,19.0258876271,133.99
2021-08-03 21:00:00,43.13,-2.777,43.2193085206,26.79,-14.307,30.3709458035,16.34,11.53,19.998412437,134.01,37.47,-0.807,37.4786892647,26.79,-14.307,30.3709458035,10.68,13.5,17.2137270804,134.36
2021-08-03 21:30:00,42.823,-3.351,42.9539116961,26.323,-13.721,29.6844432321,16.5,10.37,19.4881220234,133.48,37.273,-1.271,37.2946640956,26.323,-13.721,29.6844432321,10.95,12.45,16.5802593466,133.82
2021-08-03 22:00:00,42.247,-3.7345,42.4117377532,26.517,-13.4845,29.7486643272,15.73,9.75,18.506631244,132.8,36.837,-2.1845,36.9017155326,26.517,-13.4845,29.7486643272,10.32,11.3,15.3033460393,133.14
2021-08-03 22:30:00,42.232,-3.135,42.348200068,26.302,-13.995,29.7935434113,15.93,10.86,19.2796395195,132.75,37.312,-1.345,37.3362339959,26.302,-13.995,29.7935434113,11.01,12.65,16.7702892044,133.1
2021-08-03 23:00:00,40.804,-3.721,40.973311521,27.484,-14.361,31.0098142045,13.32,10.64,17.047932426,133.53,35.704,-1.411,35.7318700462,27.484,-14.361,31.0098142045,8.22,12.95,15.3385429556,133.89
2021-08-03 23:30:00,39.571,-7.274,40.2340044863,27.071,-13.414,30.212157106,12.5,6.14,13.9265789051,133.9,34.581,-3.914,34.8017953129,27.071,-13.414,30.212157106,7.51,9.5,12.1099174233,134.27
2021-08-04 00:00:00,38.4875,-8.7925,39.4790540983,27.0475,-13.1725,30.084580976,11.44,4.38,12.2498163252,132.4,33.5775,-5.7425,34.0650086232,27.0475,-13.1725,30.084580976,6.53,7.43,9.8917035944,132.74
2021-08-04 00:30:00,38.731,-8.4705,39.6464340294,26.901,-13.6605,30.1707318647,11.83,5.19,12.9183977335,131.01,34.191,-5.2305,34.5887642342,26.901,-13.6605,30.1707318647,7.29,8.43,11.1449091517,131.34
2021-08-04 01:00:00,39.0285,-8.0495,39.8499468318,27.2785,-13.6795,30.5163117447,11.75,5.63,13.0291749547,131.75,34.6285,-5.1595,35.0107619526,27.2785,-13.6795,30.5163117447,7.35,8.52,11.252239777,132.09
2021-08-04 01:30:00,38.4895,-7.9635,39.3046936447,27.1295,-12.9135,30.0461021182,11.36,4.95,12.3916140999,132.26,34.0595,-5.2135,34.4562058634,27.1295,-12.9135,30.0461021182,6.93,7.7,10.3592905162,132.61
2021-08-04 02:00:00,37.6845,-7.8905,38.5017081504,27.3045,-12.8905,30.1943821016,10.38,5.0,11.5214755999,132.26,33.1645,-5.0805,33.551386566,27.3045,-12.8905,30.1943821016,5.86,7.8100000000000005,9.7640002048,132.61
2021-08-04 02:30:00,37.013,-8.0805,37.8847812353,26.903,-12.7305,29.7630146197,10.11,4.65,11.1280995682,132.38,32.403,-5.3205,32.8369019435,26.903,-12.7305,29.7630146197,5.5,7.41,9.2281146503,132.73
2021-08-04 03:00:00,37.1045,-7.901,37.9363904615,26.9545,-12.741,29.8140596238,10.15,4.84,11.2449144061,132.14,32.5745,-5.061,32.9653116359,26.9545,-12.741,29.8140596238,5.62,7.68,9.5166590776,132.48
2021-08-04 03:30:00,36.9695,-7.4879999999999995,37.7202077705,26.6695,-12.668,29.5252511293,10.3,5.18,11.5291977171,132.35,32.4595,-4.648,32.790593838,26.6695,-12.668,29.5252511293,5.79,8.02,9.8916378826,132.7
2021-08-04 04:00:00,38.4585,-7.1665,39.1205182034,26.4185,-12.6965,29.3110602759,12.04,5.53,13.2492452615,132.16,34.1485,-4.2165,34.4078323133,26.4185,-12.6965,29.3110602759,7.73,8.48,11.4744629504,132.5
2021-08-04 04:30:00,38.1735,-7.7585,38.9539526172,26.9935,-12.8085,29.8781979795,11.18,5.05,12.2676362841,132.48,33.7635,-4.9385,34.1227594796,26.9935,-12.8085,29.8781979795,6.77,7.87,10.3812234346,132.83
2021-08-04 05:00:00,38.24,-7.2205,38.9157194492,27.35,-13.2505,30.3907592904,10.89,6.03,12.4480118895,132.21,33.98,-4.1205,34.2289193556,27.35,-13.2505,30.3907592904,6.63,9.13,11.2833417036,132.56
2021-08-04 05:30:00,37.115,-7.0645,37.7813497013,27.335,-13.2045,30.3572239385,9.78,6.14,11.5476404516,132.97,32.635,-3.9545,32.8737173932,27.335,-13.2045,30.3572239385,5.3,9.25,10.6607926535,133.32
2021-08-04 06:00:00,34.943,-7.6725,35.7754176111,27.333,-13.2625,30.3806977413,7.61,5.59,9.4424678977,132.87,30.333,-4.6125,30.6816890873,27.333,-13.2625,30.3806977413,3.0,8.65,9.1554628501,133.22
2021-08-04 06:30:00,35.645,-7.6905,36.465186346,27.685,-13.0705,30.615309818,7.96,5.38,9.6076011574,132.87,30.915,-4.7705,31.280903044,27.685,-13.0705,30.615309818,3.23,8.3,8.906340438099999,133.22
2021-08-04 07:00:00,36.5235,-7.8575,37.3591536106,28.0635,-13.1275,30.9821123957,8.46,5.27,9.9671711132,132.24,31.6735,-5.1875,32.0954943645,28.0635,-13.1275,30.9821123957,3.61,7.94,8.7221384992,132.58
2021-08-04 07:30:00,39.2665,-7.483,39.973157384,27.6265,-13.173,30.6063952672,11.64,5.69,12.9562996261,132.18,34.6465,-5.033,35.0101564014,27.6265,-13.173,30.6063952672,7.02,8.14,10.7489534374,132.53
2021-08-04 08:00:00,41.047,-7.6645,41.7564458407,29.257,-13.6145,32.2695934162,11.79,5.95,13.2063090983,131.66,36.437,-5.3445,36.8268740087,29.257,-13.6145,32.2695934162,7.18,8.27,10.9519541635,131.99
2021-08-04 08:30:00,41.6865,-8.2275,42.4906582498,31.1265,-14.6975,34.4220206917,10.56,6.47,12.3844458899,131.13,36.9765,-6.0275,37.4645473548,31.1265,-14.6975,34.4220206917,5.85,8.67,10.4590343723,131.46
2021-08-04 09:00:00,42.6205,-8.2165,43.4052749387,32.5305,-14.6965,35.6962258859,10.09,6.48,11.9916012275,130.25,38.0505,-6.0365,38.5263530911,32.5305,-14.6965,35.6962258859,5.52,8.66,10.2696640646,130.56
2021-08-04 09:30:00,43.384,-8.549,44.2182864548,32.984,-14.659,36.0947438971,10.4,6.11,12.0620106118,129.89,38.784,-5.9190000000000005,39.2330628042,32.984,-14.659,36.0947438971,5.8,8.74,10.4894041775,130.18
2021-08-04 10:00:00,44.3875,3.073,44.4937465859,33.7075,-15.437,37.0742029618,10.68,18.51,21.3701310244,129.68,39.3475,-7.8469999999999995,40.1223275154,33.7075,-15.437,37.0742029618,5.64,7.59,9.4560932737,129.98
2021-08-04 10:30:00,44.561,5.413,44.8885652477,35.891,-16.647,39.5637016721,8.67,22.06,23.7025842473,131.2,39.431,-8.597,40.3573062778,35.891,-16.647,39.5637016721,3.54,8.05,8.793980896,131.5
2021-08-04 11:00:00,44.6885,5.524,45.0286198795,37.0485,-16.736,40.6532292475,7.64,22.26,23.5345958113,131.54,39.6485,-8.406,40.5297963016,37.0485,-16.736,40.6532292475,2.6,8.33,8.726333709,131.84
2021-08-04 11:30:00,44.599,7.2,45.1764407739,37.439,-16.47,40.9015845781,7.16,23.67,24.7292236029,131.4,39.499,-7.5600000000000005,40.2159744505,37.439,-16.47,40.9015845781,2.06,8.91,9.1450369053,131.7
2021-08-04 12:00:00,44.991,7.43,45.600383562,38.381,-16.69,41.8528046969,6.61,24.12,25.0093282597,132.3,39.831,-7.5,40.5309580568,38.381,-16.69,41.8528046969,1.45,9.19,9.303687441,132.6
2021-08-04 12:30:00,45.3905,7.3865,45.987583895,38.6405,-16.8735,42.164004109,6.75,24.26,25.1815428439,132.3,40.1305,-7.6835,40.8594322342,38.6405,-16.8735,42.164004109,1.49,9.19,9.3100053706,132.63
2021-08-04 13:00:00,44.82,7.2665,45.405224614,38.7,-17.1935,42.3474490643,6.12,24.46,25.2140040454,132.56,39.35,-7.8735,40.1299701252,38.7,-17.1935,42.3474490643,0.65,9.32,9.3426388135,132.85
2021-08-04 13:30:00,44.203,7.331,44.8067937929,38.453,-17.179,42.1159263225,5.75,24.51,25.1754364411,132.71,38.733,-7.769,39.5044636718,38.453,-17.179,42.1159263225,0.28,9.41,9.4141648594,133.02
2021-08-04 14:00:00,43.8375,7.6595,44.5016218412,38.9575,-17.2905,42.6221561691,4.88,24.95,25.4227634218,132.62,38.2575,-7.4605,38.9781395977,38.9575,-17.2905,42.6221561691,-0.7000000000000001,9.83,9.8548921861,132.92
2021-08-04 14:30:00,43.7535,7.595,44.4078009729,39.4235,-17.485,43.1269936032,4.33,25.08,25.451037307,132.81,38.1335,-7.505,38.8650080053,39.4235,-17.485,43.1269936032,-1.29,9.98,10.0630263837,133.11
2021-08-04 15:00:00,43.494,7.6530000000000005,44.1621607827,39.394,-17.407,43.0684441906,4.1,25.06,25.3931801868,132.77,37.834,-7.467,38.5638126357,39.394,-17.407,43.0684441906,-1.56,9.94,10.0616698415,133.07
2021-08-04 15:30:00,43.9095,8.066,44.6441994692,37.4595,-17.084,41.1713152116,6.45,25.15,25.9639172699,132.71,38.4195,-6.954,39.0437715423,37.4595,-17.084,41.1713152116,0.96,10.13,10.1753869705,133.01
2021-08-04 16:00:00,45.3515,8.2125,46.0890844832,36.7015,-16.8875,40.4003435443,8.65,25.1,26.5486816999,132.82,39.9715,-6.7675,40.540348648,36.7015,-16.8875,40.4003435443,3.27,10.12,10.6351915827,133.12
2021-08-04 16:30:00,47.0105,9.131,47.8890621254,34.8305,-16.509,38.5449193961,12.18,25.64,28.3859472275,133.01,41.7805,-5.749,42.174176711,34.8305,-16.509,38.5449193961,6.95,10.76,12.8093754727,133.31
2021-08-04 17:00:00,47.123,8.9335,47.9623242895,32.793,-15.9765,36.4777932618,14.33,24.91,28.7377278155,133.19,41.923,-5.9865,42.3482716442,32.793,-15.9765,36.4777932618,9.13,9.99,13.5335509014,133.5
2021-08-04 17:30:00,46.4945,8.2105,47.2138839802,31.2645,-15.8195,35.0389146593,15.23,24.03,28.4498470998,133.08,40.9945,-6.7095,41.5399376564,31.2645,-15.8195,35.0389146593,9.73,9.11,13.3291034957,133.38
