Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-04 18:00:00,47.392,8.7185,48.1872795066,29.882,-15.5115,33.6680940395,17.51,24.23,29.8946985267,133.19,41.752,-6.1415,42.2012739885,29.882,-15.5115,33.6680940395,11.87,9.37,15.1226254334,133.5
2021-08-04 18:30:00,47.1815,8.883,48.0104325251,28.2915,-15.497,32.2578049664,18.89,24.38,30.8417979372,133.25,41.5215,-5.967,41.9480637366,28.2915,-15.497,32.2578049664,13.23,9.53,16.3050237657,133.58
2021-08-04 19:00:00,46.8605,8.33,47.5951190801,28.2805,-15.36,32.1825462052,18.58,23.69,30.1070174544,133.25,41.2105,-6.16,41.6683442226,28.2805,-15.36,32.1825462052,12.93,9.2,15.8689917764,133.58
2021-08-04 19:30:00,46.2685,7.2575,46.8342331901,23.6585,-15.1125,28.073337502,22.61,22.37,31.8061157641,132.94,40.8585,-6.7025,41.4045954998,23.6585,-15.1125,28.073337502,17.2,8.41,19.145968244,133.26
2021-08-04 20:00:00,45.6475,6.296,46.07964705,22.0875,-14.894,26.6399867164,23.56,21.19,31.6873744573,132.39,40.1275,-7.494,40.8212725457,22.0875,-14.894,26.6399867164,18.04,7.4,19.4987589349,132.72
2021-08-04 20:30:00,44.0455,5.0555,44.3346833811,21.8655,-15.0245,26.5299018185,22.18,20.08,29.9192045349,132.09,38.3255,-8.8445,39.3327996779,21.8655,-15.0245,26.5299018185,16.46,6.18,17.5819225342,132.42
2021-08-04 21:00:00,44.6815,4.8045,44.9390661062,21.2215,-14.9855,25.9791699733,23.46,19.79,30.6922742722,131.41,39.1015,-9.0955,40.1454284135,21.2215,-14.9855,25.9791699733,17.88,5.89,18.8251560418,131.74
2021-08-04 21:30:00,46.1155,4.487,46.3332764787,21.485500000000002,-15.453,26.4654854339,24.63,19.94,31.6897538646,131.76,40.6555,-9.353,41.7174818182,21.485500000000002,-15.453,26.4654854339,19.17,6.1,20.1171295169,132.09
2021-08-04 22:00:00,48.275,5.5,48.5872990091,21.175,-15.33,26.1417200084,27.1,20.83,34.1803876514,131.69,44.115,-9.57,45.1410913138,21.175,-15.33,26.1417200084,22.94,5.76,23.6520865887,132.02
2021-08-04 22:30:00,54.226,7.8295,54.7883212578,20.346,-15.4105,25.5233858696,33.88,23.24,41.0846930133,132.15,53.416,-11.7005,54.6824538243,20.346,-15.4105,25.5233858696,33.07,3.71,33.2774548306,132.49
2021-08-04 23:00:00,47.9415,5.7625,48.2865802113,19.9415,-14.9875,24.9457126276,28.0,20.75,34.8505738834,132.97,47.1115,-13.9075,49.1214005144,19.9415,-14.9875,24.9457126276,27.17,1.08,27.1914563788,133.32
2021-08-04 23:30:00,43.7425,4.42,43.9652442988,20.3025,-15.26,25.3980138249,23.44,19.68,30.6061431742,132.62,42.8525,-14.76,45.3232209386,20.3025,-15.26,25.3980138249,22.55,0.5,22.5555425561,132.96
2021-08-05 00:00:00,42.6105,4.3845,42.8354823773,20.5205,-15.2655,25.5758951065,22.09,19.65,29.5650232538,130.76,41.6705,-15.2255,44.3649233122,20.5205,-15.2655,25.5758951065,21.15,0.04,21.150037825,131.08
2021-08-05 00:30:00,41.803,4.3015,42.0237279552,20.643,-15.4185,25.7655504744,21.16,19.72,28.9244533224,131.97,40.833,-15.4585,43.6611854082,20.643,-15.4185,25.7655504744,20.19,-0.04,20.1900396235,132.31
2021-08-05 01:00:00,41.1695,4.266,41.3899321847,20.5895,-15.414,25.7200098416,20.58,19.68,28.4752313423,132.57,40.1695,-15.714,43.1337284065,20.5895,-15.414,25.7200098416,19.58,-0.30000000000000004,19.5822981287,132.91
2021-08-05 01:30:00,40.925,1.762,40.9629133363,21.115,-15.598,26.2514919386,19.81,17.36,26.3401917229,133.52,40.035,-13.328,42.195222585,21.115,-15.598,26.2514919386,18.92,2.27,19.0556894391,133.87
2021-08-05 02:00:00,40.242,-6.101,40.7018521077,21.712,-15.521,26.6891810478,18.53,9.42,20.7869502333,133.64,39.782,-5.381,40.1442733774,21.712,-15.521,26.6891810478,18.07,10.14,20.7206298167,133.99
2021-08-05 02:30:00,40.1445,-6.1725,40.61626074,22.9345,-15.9925,27.9598166392,17.21,9.82,19.8145527328,131.74,39.6445,-5.4425,40.0163364952,22.9345,-15.9925,27.9598166392,16.71,10.55,19.7617458743,132.08
2021-08-05 03:00:00,39.6285,-6.4665,40.1526292352,22.7285,-15.8765,27.7245011587,16.9,9.41,19.3431667521,131.94,39.1385,-5.7665,39.5610250689,22.7285,-15.8765,27.7245011587,16.41,10.11,19.2743404556,132.28
2021-08-05 03:30:00,39.4795,-6.5395,40.0174459517,22.9995,-15.9895,28.0114460623,16.48,9.45,18.9971813699,131.7,38.9595,-5.8295,39.3932190929,22.9995,-15.9895,28.0114460623,15.96,10.16,18.9194925936,132.04
2021-08-05 04:00:00,39.187,-6.5195,39.7256195578,22.857,-15.7495,27.75768721,16.33,9.23,18.7579796353,131.7,38.677,-5.8195,39.112362614,22.857,-15.7495,27.75768721,15.82,9.93,18.6782574134,132.04
2021-08-05 04:30:00,39.187,-6.5365,39.728413022,22.537,-15.7865,27.5159944623,16.65,9.25,19.0469157608,131.66,38.677,-5.8365,39.1148956441,22.537,-15.7865,27.5159944623,16.14,9.95,18.9605406041,131.99
2021-08-05 05:00:00,39.287,-6.453,39.8134346421,24.187,-16.183,29.1015542197,15.1,9.73,17.9633766314,131.89,38.707,-5.753,39.1321972038,24.187,-16.183,29.1015542197,14.52,10.43,17.8777878945,132.22
2021-08-05 05:30:00,39.6245,-6.201,40.1067750044,24.4845,-16.241,29.3813005371,15.14,10.04,18.166485626,132.46,39.0545,-5.481,39.4372328042,24.4845,-16.241,29.3813005371,14.57,10.76,18.1124956867,132.8
2021-08-05 06:00:00,39.994,-5.8615,40.421247114,26.414,-16.7515,31.2779818443,13.58,10.89,17.4071393399,132.04,39.384,-5.1415,39.7181882549,26.414,-16.7515,31.2779818443,12.97,11.61,17.4072685968,132.38
2021-08-05 06:30:00,41.403,-4.9915,41.7027994414,29.043,-17.5515,33.9345104761,12.36,12.56,17.6216684795,132.36,40.733,-4.2415,40.9532368837,29.043,-17.5515,33.9345104761,11.69,13.31,17.7147452705,133.08
2021-08-05 07:00:00,42.9565,-3.8835,43.1316874757,33.4665,-18.6035,38.2896439589,9.49,14.72,17.5139515815,132.36,42.1965,-3.0935,42.309743021,33.4665,-18.6035,38.2896439589,8.73,15.51,17.798117878,132.7
2021-08-05 07:30:00,44.542,-2.924,44.637871141,35.392,-18.944,40.1431040155,9.15,16.02,18.4489267981,132.29,43.792,-2.114,43.8429955637,35.392,-18.944,40.1431040155,8.4,16.83,18.8098086115,132.63
2021-08-05 08:00:00,45.9445,-4.5735,46.1715711504,35.3345,-18.7435,39.9980709847,10.61,14.17,17.7020055361,130.59,45.3345,0.08650000000000001,45.3345825226,35.3345,-18.7435,39.9980709847,10.0,18.83,21.3206214731,130.9
2021-08-05 08:30:00,47.65,-11.650500000000001,49.0536099614,35.43,-18.8405,40.1279122339,12.22,7.19,14.1783109008,130.48,47.49,8.4995,48.2446017732,35.43,-18.8405,40.1279122339,12.06,27.34,29.8817536299,130.79
2021-08-05 09:00:00,48.8605,-11.2075,50.1293977273,35.5105,-18.5975,40.0856909196,13.35,7.39,15.258918703500001,131.47,48.7405,9.1125,49.5850178633,35.5105,-18.5975,40.0856909196,13.23,27.71,30.7063022847,131.8
2021-08-05 09:30:00,49.4125,-10.936,50.6082132885,36.0025,-18.406,40.4346490309,13.41,7.47,15.3502117249,131.98,49.2925,9.174,50.1389352923,36.0025,-18.406,40.4346490309,13.29,27.58,30.615037155,132.31
2021-08-05 10:00:00,50.072,-10.691,51.2006119592,37.752,-18.721,42.1389290918,12.32,8.03,14.7058933765,131.23,49.902,9.539,50.8055324251,37.752,-18.721,42.1389290918,12.15,28.26,30.761178456,131.55
2021-08-05 10:30:00,50.2685,-10.731,51.4011328012,37.0285,-18.151,41.2379511282,13.24,7.42,15.1774174351,132.18,50.1585,9.639,51.0762708432,37.0285,-18.151,41.2379511282,13.13,27.79,30.7356633245,132.51
2021-08-05 11:00:00,50.7135,-9.564,51.6074527394,40.7035,-19.684,45.2132145313,10.01,10.12,14.2342720221,132.18,50.5235,10.716,51.6474269277,40.7035,-19.684,45.2132145313,9.82,30.4,31.9467118809,132.51
2021-08-05 11:30:00,50.9145,-9.3605,51.7678014841,42.5645,-20.0605,47.0548650035,8.35,10.7,13.57249056,131.56,50.6545,10.6395,51.7598041969,42.5645,-20.0605,47.0548650035,8.09,30.7,31.7480408844,131.88
2021-08-05 12:00:00,50.514,-9.6755,51.432280683,47.194,-20.8655,51.6008016047,3.32,11.19,11.6721249137,130.59,50.064,10.5645,51.1665198763,47.194,-20.8655,51.6008016047,2.87,31.43,31.5607636156,130.9
2021-08-05 12:30:00,50.565,-9.8115,51.5081038017,46.325,-20.7415,50.7564325702,4.24,10.93,11.7235873349,131.51,50.145,10.3585,51.203706382,46.325,-20.7415,50.7564325702,3.8200000000000003,31.1,31.3337262387,131.82
2021-08-05 13:00:00,51.577,-9.2725,52.4038756701,42.617,-19.9925,47.0734399131,8.96,10.72,13.9713993573,131.32,51.347,10.9275,52.4969014824,42.617,-19.9925,47.0734399131,8.73,30.92,32.1287923832,131.63
2021-08-05 13:30:00,51.004,-9.873,51.9507857977,42.254,-19.963,46.7324500214,8.75,10.09,13.3555456646,131.28,50.764,10.387,51.8157646378,42.254,-19.963,46.7324500214,8.51,30.35,31.5205107827,131.6
2021-08-05 14:00:00,50.4885,-10.126,51.4939269065,41.7085,-19.626,46.0953234965,8.78,9.5,12.9359344463,131.56,50.2385,10.384,51.3004321449,41.7085,-19.626,46.0953234965,8.53,30.01,31.1987339487,131.87
2021-08-05 14:30:00,49.9245,-10.6625,51.0504124028,41.4645,-19.3825,45.7710177569,8.46,8.72,12.1494855858,132.39,49.6545,9.9675,50.6450434544,41.4645,-19.3825,45.7710177569,8.19,29.35,30.4712749979,132.72
2021-08-05 15:00:00,49.658,-11.293,50.9259149451,37.888,-18.423,42.1296507581,11.77,7.13,13.7611700084,132.93,49.528,9.297,50.3930252416,37.888,-18.423,42.1296507581,11.64,27.72,30.0647301668,133.25
2021-08-05 15:30:00,50.1295,-11.624,51.4595389238,33.0495,-17.664,37.4738088036,17.08,6.04,18.1165118055,132.87,50.2095,8.896,50.9914964112,33.0495,-17.664,37.4738088036,17.16,26.56,31.6211827736,133.18
2021-08-05 16:00:00,50.3265,-11.9345,51.7222282244,29.5465,-16.5545,33.8680842756,20.78,4.62,21.2873859363,132.56,50.5565,8.6055,51.28366526,29.5465,-16.5545,33.8680842756,21.01,25.16,32.7787385358,132.91
2021-08-05 16:30:00,50.1355,-12.463,51.6613465683,28.0755,-16.253,32.4406182008,22.06,3.79,22.3832012903,132.8,50.3955,8.127,51.0465919455,28.0755,-16.253,32.4406182008,22.32,24.38,33.0539982453,133.16
2021-08-05 17:00:00,49.4445,-12.755,51.0631824826,26.3145,-15.665,30.6242573012,23.13,2.91,23.3123357903,132.8,49.7645,7.535,50.3317164942,26.3145,-15.665,30.6242573012,23.45,23.2,32.9870050171,133.16
2021-08-05 17:30:00,49.2755,-13.022,50.9671206196,30.4255,-16.772,34.7420643349,18.85,3.75,19.2193912495,131.95,49.4355,7.218,49.9596655738,30.4255,-16.772,34.7420643349,19.01,23.99,30.6088255247,132.27
2021-08-05 18:00:00,48.164,-12.952,49.8750959899,34.004,-17.082,38.0534721149,14.16,4.13,14.75,131.82,48.124,7.168,48.6549031445,34.004,-17.082,38.0534721149,14.12,24.25,28.0613060993,132.15
2021-08-05 18:30:00,48.9465,-13.1655,50.6861939043,33.1865,-16.7255,37.1629672187,15.76,3.56,16.1570789439,131.5,48.9565,7.0445,49.4607306103,33.1865,-16.7255,37.1629672187,15.77,23.77,28.5255289171,131.82
2021-08-05 19:00:00,49.252,-12.8435,50.8990667522,35.642,-17.3735,39.6508595903,13.61,4.53,14.3440928608,131.88,49.192,7.3665,49.7405085041,35.642,-17.3735,39.6508595903,13.55,24.74,28.2076248557,132.21
2021-08-05 19:30:00,49.3245,-13.116,51.0385712599,35.4745,-17.786,39.6835223519,13.85,4.67,14.61613492,131.88,49.2545,7.314,49.7945816957,35.4745,-17.786,39.6835223519,13.78,25.1,28.6338680586,132.21
2021-08-05 20:00:00,48.6345,-13.5175,50.478088281,32.6245,-16.9575,36.7683941246,16.01,3.44,16.3753992318,132.66,48.6645,6.9825,49.1628809825,32.6245,-16.9575,36.7683941246,16.04,23.94,28.8167520724,133.0
2021-08-05 20:30:00,48.079,-13.6715,49.9849992823,33.579,-17.2015,37.7285149887,14.5,3.5300000000000002,14.9235015998,132.83,48.049,6.5385,48.4918383158,33.579,-17.2015,37.7285149887,14.47,23.74,27.802311055,133.16
2021-08-05 21:00:00,47.6925,-13.1415,49.4699260006,37.2325,-18.1015,41.3995574674,10.46,4.96,11.5764070419,132.02,47.5025,7.0885,48.0284742471,37.2325,-18.1015,41.3995574674,10.27,25.19,27.2031064403,132.36
2021-08-05 21:30:00,47.39,-13.3765,49.2416779999,37.91,-18.5765,42.2167555865,9.48,5.2,10.8125112717,132.13,47.17,6.9335,47.6768531077,37.91,-18.5765,42.2167555865,9.26,25.51,27.1386753546,132.47
2021-08-05 22:00:00,46.286,-13.374,48.1794320431,39.066,-18.424,43.1925471812,7.22,5.05,8.8108399146,132.37,45.976,6.806,46.4770288637,39.066,-18.424,43.1925471812,6.91,25.23,26.1591475396,132.71
2021-08-05 22:30:00,45.4415,-13.179,47.3140144487,40.7615,-19.189,45.0523873202,4.68,6.01,7.61725016,131.92,45.0415,7.141,45.604063451100004,40.7615,-19.189,45.0523873202,4.28,26.33,26.6755937141,132.24
2021-08-05 23:00:00,43.9695,-14.001,46.1448256173,39.1595,-18.731,43.4087180328,4.8100000000000005,4.73,6.746035873,132.44,43.5595,6.559,44.0505450732,39.1595,-18.731,43.4087180328,4.4,25.29,25.6699065055,132.76
2021-08-05 23:30:00,42.945,-14.5605,45.3462367264,35.475,-17.860500000000002,39.7174153899,7.47,3.3,8.166449657,133.27,42.655,6.0095,43.0762476923,35.475,-17.860500000000002,39.7174153899,7.18,23.87,24.92647789,133.59
2021-08-06 00:00:00,41.7245,-15.032,44.3496891111,32.7545,-16.782,36.8034345442,8.97,1.75,9.1391137426,133.37,41.4845,5.638,41.8658665771,32.7545,-16.782,36.8034345442,8.73,22.42,24.0597028244,133.71
2021-08-06 00:30:00,40.557,-14.9505,43.2248504827,33.437,-16.4705,37.2734535461,7.12,1.52,7.2804395472,132.46,40.287,5.8395,40.7080106275,33.437,-16.4705,37.2734535461,6.85,22.31,23.3379219298,132.79
2021-08-06 01:00:00,39.699,-15.076,42.4652372771,32.839,-15.646,36.3757781635,6.86,0.5700000000000001,6.8836400255,131.62,39.409,5.604,39.8054531063,32.839,-15.646,36.3757781635,6.57,21.25,22.2424683882,131.94
2021-08-06 01:30:00,39.668,-15.1325,42.456363248,39.348,-16.7625,42.7696914912,0.32,1.63,1.661114084,131.34,39.128,5.4875,39.5109230498,39.348,-16.7625,42.7696914912,-0.22,22.25,22.2510876139,131.67
2021-08-06 02:00:00,39.913,-14.836,42.5811515227,41.733,-17.176,45.129350372,-1.82,2.34,2.9644561053,131.31,39.293,5.914,39.735566499,41.733,-17.176,45.129350372,-2.44,23.09,23.2185636937,131.63
2021-08-06 02:30:00,39.9165,-14.4405,42.4482627736,44.3565,-18.2205,47.9529531155,-4.44,3.7800000000000002,5.8311233909,131.73,39.1765,6.4495000000000005,39.7038310809,44.3565,-18.2205,47.9529531155,-5.18,24.67,25.2079610441,132.07
2021-08-06 03:00:00,39.515,-14.3765,42.0490068521,45.175,-18.4865,48.811180146,-5.66,4.11,6.9948338079,132.08,38.715,6.5735,39.2690988851,45.175,-18.4865,48.811180146,-6.46,25.06,25.8792426473,132.4
2021-08-06 03:30:00,39.331,-14.189,41.8121427578,46.481,-18.799,50.1386653392,-7.15,4.61,8.5073262545,132.31,38.481,6.751,39.0687005415,46.481,-18.799,50.1386653392,-8.0,25.55,26.7731675377,132.65
2021-08-06 04:00:00,38.8575,-14.054,41.3209416912,47.0475,-18.684,50.6217256941,-8.19,4.63,9.4081347779,132.26,37.9675,6.836,38.5779982924,47.0475,-18.684,50.6217256941,-9.08,25.52,27.0872073127,132.59
2021-08-06 04:30:00,39.1655,-13.4805,41.4205295777,50.0855,-19.8905,53.8905307127,-10.92,6.41,12.6623260107,132.0,38.1655,7.5095,38.8972747182,50.0855,-19.8905,53.8905307127,-11.92,27.4,29.8805354704,132.32
2021-08-06 05:00:00,39.0185,-13.885,41.4154146092,48.4685,-19.375,52.1975681162,-9.45,5.49,10.9289798243,132.33,38.0785,7.055,38.7265437039,48.4685,-19.375,52.1975681162,-10.39,26.43,28.3988908234,132.66
2021-08-06 05:30:00,39.4245,-13.5515,41.6885398221,48.9645,-19.5815,52.734783611,-9.54,6.03,11.2859425836,132.2,38.4645,7.4185,39.1733570491,48.9645,-19.5815,52.734783611,-10.5,27.0,28.9698118737,132.53
2021-08-06 06:00:00,39.6115,-12.764,41.6171914988,50.6715,-19.604,54.3315537073,-11.06,6.84,13.0041993218,132.16,38.6015,8.006,39.4229861661,50.6715,-19.604,54.3315537073,-12.07,27.61,30.1329885673,132.48
2021-08-06 06:30:00,41.152,-12.249,42.9362912348,50.482,-20.149,54.3545262605,-9.33,7.9,12.2253384411,131.55,40.202,8.751,41.1434175173,50.482,-20.149,54.3545262605,-10.28,28.9,30.6739042184,131.87
2021-08-06 07:00:00,42.678,-12.0705,44.3520986454,48.868,-19.4605,52.6003087847,-6.19,7.39,9.6399273856,132.11,41.848,8.8495,42.7734585257,48.868,-19.4605,52.6003087847,-7.02,28.31,29.1673876101,132.44
2021-08-06 07:30:00,44.4755,-11.232,45.8718641898,50.1755,-19.552,53.8503621552,-5.7,8.32,10.0852565659,131.92,43.6755,9.448,44.6857248375,50.1755,-19.552,53.8503621552,-6.5,29.0,29.7195222034,132.24
2021-08-06 08:00:00,46.357,-9.77,47.3753559248,51.987,-20.75,55.9750897186,-5.63,10.98,12.3392584866,131.08,45.537,9.99,46.6199363899,51.987,-20.75,55.9750897186,-6.45,30.74,31.4093950913,131.39
2021-08-06 08:30:00,48.2175,-9.464,49.1375070822,51.3075,-20.614,55.2937297734,-3.09,11.15,11.5702463241,130.91,47.5075,10.576,48.6704667355,51.3075,-20.614,55.2937297734,-3.8,31.19,31.4206317569,131.24
2021-08-06 09:00:00,48.883,-9.426,49.7835029402,49.683,-20.076,53.5858774772,-0.8,10.65,10.6800046816,131.17,48.263,10.544,49.4013471982,49.683,-20.076,53.5858774772,-1.42,30.62,30.652908508,131.5
2021-08-06 09:30:00,49.356,-9.4245,50.2477455838,51.636,-20.5945,55.5914555148,-2.2800000000000002,11.17,11.4003201709,130.9,48.666,10.5955,49.8060656572,51.636,-20.5945,55.5914555148,-2.9699999999999998,31.19,31.3310867989,131.23
2021-08-06 10:00:00,50.017,-9.374,50.8878390679,53.927,-21.044,57.8875743575,-3.91,11.67,12.3075992785,131.02,49.257,10.616,50.388009536,53.927,-21.044,57.8875743575,-4.67,31.66,32.0025702093,131.34
2021-08-06 10:30:00,49.928,-9.4875,50.821430915,52.378,-20.4075,56.213174080900004,-2.45,10.92,11.1914654983,131.02,49.248,10.4025,50.3346551617,52.378,-20.4075,56.213174080900004,-3.13,30.81,30.9685808522,131.34
2021-08-06 11:00:00,50.275,-9.5085,51.1662701127,53.555,-20.3185,57.2798347348,-3.2800000000000002,10.81,11.2966587981,130.72,49.565,10.2015,50.6039507079,53.555,-20.3185,57.2798347348,-3.99,30.52,30.7797092254,131.03
2021-08-06 11:30:00,50.427,-9.489,51.3120205215,55.807,-21.139,59.6764490398,-5.38,11.65,12.8322601283,130.23,49.607,10.341,50.6733729882,55.807,-21.139,59.6764490398,-6.2,31.48,32.0847378048,130.54
2021-08-06 12:00:00,50.2325,-8.8675,51.009181649,59.3125,-21.9075,63.2290377319,-9.08,13.04,15.8898709875,130.59,49.2825,10.9525,50.4848696393,59.3125,-21.9075,63.2290377319,-10.03,32.86,34.3566660199,130.91
2021-08-06 12:30:00,50.51,-9.0915,51.3216861789,58.83,-21.7415,62.7189104039,-8.32,12.65,15.140835512,130.38,49.59,10.6485,50.7203968069,58.83,-21.7415,62.7189104039,-9.24,32.39,33.6821866867,130.69
2021-08-06 13:00:00,50.5395,-9.636,51.449913083,55.2495,-20.976,59.0973757983,-4.71,11.34,12.279238575699999,130.18,49.7595,10.284,50.8111060325,55.2495,-20.976,59.0973757983,-5.49,31.26,31.738426237,130.49
2021-08-06 13:30:00,49.862,-10.1435,50.8832942747,56.902,-21.5635,60.8508186983,-7.04,11.42,13.4155879484,130.81,48.982,9.9265,49.9777122951,56.902,-21.5635,60.8508186983,-7.92,31.49,32.470702179,131.12
2021-08-06 14:00:00,49.2125,-10.2045,50.2593471555,56.0625,-20.6245,59.7358678392,-6.85,10.42,12.4699198073,131.39,48.3625,9.9855,49.3826043916,56.0625,-20.6245,59.7358678392,-7.7,30.61,31.5636198811,131.71
2021-08-06 14:30:00,48.591,-10.228,49.6557878298,57.301,-21.338,61.1450312372,-8.71,11.11,14.1172306066,131.88,47.651,10.122,48.7141938761,57.301,-21.338,61.1450312372,-9.65,31.46,32.906748548,132.22
2021-08-06 15:00:00,48.9225,-10.0195,49.9379753945,56.7625,-21.7095,60.772393374800004,-7.84,11.69,14.0755710364,132.31,48.0025,10.5305,49.1439867786,56.7625,-21.7095,60.772393374800004,-8.76,32.24,33.4089089915,132.64
2021-08-06 15:30:00,48.477,-10.2915,49.5573859404,57.537,-21.6515,61.4759613284,-9.06,11.36,14.5304232561,132.77,47.517,10.0485,48.5678663444,57.537,-21.6515,61.4759613284,-10.02,31.7,33.2459080189,133.11
2021-08-06 16:00:00,48.3415,-10.36,49.4391567712,57.1015,-21.57,61.039710044,-8.76,11.21,14.2267951416,132.32,47.4015,10.01,48.446901885,57.1015,-21.57,61.039710044,-9.7,31.58,33.0361377888,132.66
2021-08-06 16:30:00,48.528,-10.906,49.7383918116,55.438,-21.466,59.4488099124,-6.91,10.56,12.6198930265,132.32,47.648,9.594,48.6042872595,55.438,-21.466,59.4488099124,-7.79,31.06,32.0219877584,132.66
2021-08-06 17:00:00,48.868,-11.3845,50.1765708698,50.098,-19.8745,53.8962461981,-1.23,8.49,8.5786362553,132.81,48.228,8.9955,49.0597493293,50.098,-19.8745,53.8962461981,-1.87,28.87,28.9304994772,133.15
2021-08-06 17:30:00,49.192,-11.409,50.4977043538,52.062,-19.719,55.6712745049,-2.87,8.31,8.7916437598,132.46,48.512,8.701,49.2861191919,52.062,-19.719,55.6712745049,-3.55,28.42,28.6408606714,132.81
2021-08-06 18:00:00,49.3765,-11.343,50.6626331851,52.4265,-19.633,55.9820738384,-3.05,8.29,8.8332666664,131.65,48.6865,8.817,49.478427332,52.4265,-19.633,55.9820738384,-3.74,28.45,28.6947747857,131.99
2021-08-06 18:30:00,49.355,-11.493,50.675487901,50.035,-19.203,53.5934364825,-0.68,7.71,7.7399289402,131.69,48.745,8.607,49.4990451827,50.035,-19.203,53.5934364825,-1.29,27.81,27.8399030171,132.03
2021-08-06 19:00:00,49.251,-11.5175,50.5797766627,50.141,-19.3675,53.7514645126,-0.89,7.85,7.9002911339,131.55,48.631,8.6625,49.3964884101,50.141,-19.3675,53.7514645126,-1.51,28.03,28.0706430279,131.9
2021-08-06 19:30:00,48.7455,-11.688,50.1271694219,49.7255,-19.308,53.3425178844,-0.98,7.62,7.6827599208,131.82,48.1355,8.482,48.8770977478,49.7255,-19.308,53.3425178844,-1.5899999999999999,27.79,27.8354486222,132.15
2021-08-06 20:00:00,48.1205,-11.832,49.5537964666,48.4305,-19.122,52.0688411072,-0.31,7.29,7.2965882438,131.82,47.5405,8.088,48.2235926104,48.4305,-19.122,52.0688411072,-0.89,27.21,27.2245514196,132.15
2021-08-06 20:30:00,47.336,-12.429,48.9405449193,46.486,-19.219,50.3022679111,0.85,6.79,6.8429964197,130.98,46.796,7.5809999999999995,47.406087974,46.486,-19.219,50.3022679111,0.31,26.8,26.8017928505,131.3
2021-08-06 21:00:00,46.886,-12.201,48.4475117731,47.986,-18.761,51.5231143954,-1.1,6.5600000000000005,6.651586277,131.4,46.266,7.829,46.9237253103,47.986,-18.761,51.5231143954,-1.72,26.59,26.6455718648,131.73
2021-08-06 21:30:00,46.775,-12.6025,48.4429936239,47.835,-18.9225,51.4416973986,-1.06,6.32,6.4082758992,131.51,46.155,7.5875,46.7745035383,47.835,-18.9225,51.4416973986,-1.6800000000000002,26.51,26.5631794031,131.85
2021-08-06 22:00:00,46.159,-13.2575,48.0251453642,46.649,-18.9175,50.3388617993,-0.49,5.66,5.681170654,132.11,45.569,7.0925,46.1176464843,46.649,-18.9175,50.3388617993,-1.08,26.01,26.032412489,132.46
2021-08-06 22:30:00,44.892,-13.3845,46.8448129919,46.632,-18.8845,50.3107122217,-1.74,5.5,5.7686740244,132.79,44.262,6.9055,44.7974393716,46.632,-18.8845,50.3107122217,-2.37,25.79,25.8986679194,133.16
2021-08-06 23:00:00,43.78,-13.7235,45.8805280293,45.83,-18.9335,49.5869571788,-2.05,5.21,5.5988034436,132.57,43.12,6.7065,43.6384181914,45.83,-18.9335,49.5869571788,-2.71,25.64,25.782817922,132.92
2021-08-06 23:30:00,42.8315,-13.85,45.015107378,46.3515,-19.06,50.117313897,-3.52,5.21,6.2876466186,133.02,42.1115,6.72,42.6443059769,46.3515,-19.06,50.117313897,-4.24,25.78,26.1263468552,133.37
2021-08-07 00:00:00,41.7735,-14.3375,44.1654753003,44.0235,-17.9175,47.5300469019,-2.25,3.58,4.2283448298,133.47,41.1335,6.2325,41.6029912206,44.0235,-17.9175,47.5300469019,-2.89,24.15,24.322306634,133.83
2021-08-07 00:30:00,41.171,-12.356,42.9851366986,43.361,-17.836,46.8860236851,-2.19,5.48,5.9013981394,133.68,40.411,3.7039999999999997,40.580395969,43.361,-17.836,46.8860236851,-2.95,21.54,21.7410694309,134.05
2021-08-07 01:00:00,40.5575,-4.76,40.8358715623,42.5475,-17.27,45.9188703721,-1.99,12.51,12.6672885812,133.47,39.5475,-4.16,39.7656932072,42.5475,-17.27,45.9188703721,-3.0,13.11,13.448869841,133.84
2021-08-07 01:30:00,40.2025,-4.5745000000000005,40.4619210678,43.4925,-17.8545,47.0146862852,-3.29,13.28,13.6814655648,131.21,39.1425,-3.9745,39.3437664249,43.4925,-17.8545,47.0146862852,-4.35,13.88,14.5456832084,131.55
2021-08-07 02:00:00,39.835,-4.965,40.1432242103,42.415,-17.815,46.0044177226,-2.58,12.85,13.1064449795,130.2,38.785,-4.375,39.0309729574,42.415,-17.815,46.0044177226,-3.63,13.44,13.9215839616,130.53
2021-08-07 02:30:00,39.505,-4.7010000000000005,39.7837206153,43.165,-18.041,46.7834896732,-3.66,13.34,13.8329750958,130.64,38.425,-4.101,38.6432248395,43.165,-18.041,46.7834896732,-4.74,13.94,14.7238310232,130.97
2021-08-07 03:00:00,38.9455,-5.3455,39.3106390243,41.0755,-17.4755,44.6384341179,-2.13,12.13,12.3155917438,130.54,37.9055,-4.7655,38.2038861963,41.0755,-17.4755,44.6384341179,-3.17,12.71,13.099351129,130.86
2021-08-07 03:30:00,38.9205,-5.1965,39.2658749107,42.0005,-17.9065,45.6583480045,-3.08,12.71,13.0778629753,130.71,37.8505,-4.6065000000000005,38.1297809133,42.0005,-17.9065,45.6583480045,-4.15,13.3,13.9324262065,131.04
2021-08-07 04:00:00,38.733,-4.915,39.0435976058,43.133,-18.055,46.7593703337,-4.4,13.14,13.8571136966,131.01,37.633,-4.335,37.881854680000004,43.133,-18.055,46.7593703337,-5.5,13.72,14.781353118,131.34
2021-08-07 04:30:00,38.7085,-5.234,39.0607568827,41.4485,-17.634,45.0437133044,-2.74,12.4,12.6991180796,130.83,37.658500000000004,-4.654,37.9449909507,41.4485,-17.634,45.0437133044,-3.79,12.98,13.5220005916,131.16
2021-08-07 05:00:00,38.5925,-5.3155,38.956842743,41.2925,-17.0955,44.6914608902,-2.7,11.78,12.0854623412,131.0,37.5425,-4.7555,37.8424904902,41.2925,-17.0955,44.6914608902,-3.75,12.34,12.8972128772,131.34
2021-08-07 05:30:00,38.5705,-5.332,38.9373046608,41.1605,-16.722,44.4276045297,-2.59,11.39,11.6807619614,131.21,37.5305,-4.772,37.8326633248,41.1605,-16.722,44.4276045297,-3.63,11.95,12.4891713096,131.55
2021-08-07 06:00:00,38.4035,-5.2455,38.7600836235,40.2635,-16.9155,43.6724578253,-1.8599999999999999,11.67,11.8172966452,131.31,37.3735,-4.6754999999999995,37.6648218169,40.2635,-16.9155,43.6724578253,-2.89,12.24,12.576553582,131.64
2021-08-07 06:30:00,39.1785,-5.2775,39.5323521751,40.4685,-15.8275,43.4535297588,-1.29,10.55,10.628574692800001,131.06,38.1885,-4.7275,38.4800050481,40.4685,-15.8275,43.4535297588,-2.2800000000000002,11.1,11.3317430257,131.4
2021-08-07 07:00:00,39.9325,-5.168,40.2655284362,38.5425,-16.708,42.0081131479,1.3900000000000001,11.54,11.6234117195,130.92,38.9925,-4.568,39.2591604629,38.5425,-16.708,42.0081131479,0.45,12.14,12.1483373348,131.26
2021-08-07 07:30:00,40.916,-5.2365,41.2497271294,37.226,-16.4965,40.7174359243,3.69,11.26,11.8492067245,131.02,40.056,-4.6165,40.3211508795,37.226,-16.4965,40.7174359243,2.83,11.88,12.2124240018,131.36
2021-08-07 08:00:00,42.1455,-4.982,42.4389384204,38.2055,-16.612,41.6607582054,3.94,11.63,12.279271151,130.88,41.2855,-4.352,41.5142435105,38.2055,-16.612,41.6607582054,3.08,12.26,12.640965153,131.21
2021-08-07 08:30:00,43.8405,-3.492,43.9793531586,38.2605,-16.472,41.6556436062,5.58,12.98,14.128580962000001,130.8,43.0005,-5.032,43.293925951,38.2605,-16.472,41.6556436062,4.74,11.44,12.3831013886,131.13
2021-08-07 09:00:00,44.991,5.8035,45.3637596904,38.001,-16.3265,41.3597703481,6.99,22.13,23.2076926901,130.58,43.751,-14.0865,45.9628054328,38.001,-16.3265,41.3597703481,5.75,2.24,6.1709075508,130.9
2021-08-07 09:30:00,46.7175,6.063,47.1092854462,37.8775,-16.527,41.3261023477,8.84,22.59,24.2580646384,132.6,45.4975,-13.807,47.5463537535,37.8775,-16.527,41.3261023477,7.62,2.7199999999999998,8.090908478,132.94
2021-08-07 10:00:00,47.607,5.968,47.9796151819,35.477,-15.722,38.8046236034,12.13,21.69,24.8514184706,132.68,46.487,-13.792,48.4897972052,35.477,-15.722,38.8046236034,11.01,1.9300000000000002,11.1778799421,133.02
2021-08-07 10:30:00,47.9815,5.8345,48.3349328385,33.5315,-15.3155,36.8636139371,14.45,21.15,25.6149370485,132.36,46.9015,-13.9455,48.9308458184,33.5315,-15.3155,36.8636139371,13.37,1.37,13.4400074405,132.71
2021-08-07 11:00:00,48.2385,5.806,48.5866495886,33.1485,-14.814,36.3080934263,15.09,20.62,25.5517611917,132.5,47.1885,-13.874,49.1857947811,33.1485,-14.814,36.3080934263,14.04,0.9400000000000001,14.0714320522,132.82
2021-08-07 11:30:00,48.6655,5.689,48.9968938939,31.8055,-14.611,35.0010164317,16.86,20.3,26.3884368616,132.1,47.6455,-14.051,49.6741811332,31.8055,-14.611,35.0010164317,15.84,0.56,15.8498958987,132.44
2021-08-07 12:00:00,48.016,5.5945,48.3408180139,36.406,-15.4055,39.5313327153,11.61,21.0,23.9956683591,132.19,46.876,-14.0755,48.943631621,36.406,-15.4055,39.5313327153,10.47,1.33,10.5541366298,132.54
2021-08-07 12:30:00,48.061,5.9825,48.4319112492,40.391,-16.2275,43.5288942801,7.67,22.21,23.4970849256,132.11,46.831,-13.6275,48.7734693994,40.391,-16.2275,43.5288942801,6.44,2.6,6.9450413966,132.41
2021-08-07 13:00:00,48.071,6.5935,48.5210808129,47.751,-18.2865,51.1327105017,0.32,24.88,24.8820577927,131.89,46.691,-12.9965,48.4660550618,47.751,-18.2865,51.1327105017,-1.06,5.29,5.3951552341,132.2
2021-08-07 13:30:00,47.829,6.4825,48.2663034347,45.559,-18.0575,49.0070993556,2.27,24.54,24.6447661786,131.78,46.479,-13.0475,48.2756118268,45.559,-18.0575,49.0070993556,0.92,5.01,5.0937707055,132.08
2021-08-07 14:00:00,46.8115,5.944,47.1873676766,47.1315,-18.506,50.6344776634,-0.32,24.45,24.4520939799,131.58,45.3915,-13.766,47.4330162255,47.1315,-18.506,50.6344776634,-1.74,4.74,5.049277176,131.89
2021-08-07 14:30:00,47.0205,6.2455,47.4334659339,46.0605,-18.1845,49.5201544878,0.96,24.43,24.4488547789,132.12,45.6505,-13.3645,47.5665639972,46.0605,-18.1845,49.5201544878,-0.41000000000000003,4.82,4.8374063298,132.43
2021-08-07 15:00:00,46.798,6.6235,47.2644005172,48.688,-19.3965,52.409403319,-1.8900000000000001,26.02,26.0885511288,131.79,45.328,-13.2765,47.2323304131,48.688,-19.3965,52.409403319,-3.36,6.12,6.9816903397,132.1
2021-08-07 15:30:00,46.6575,7.069,47.1899678666,51.2075,-19.751,54.8845156419,-4.55,26.82,27.2032148835,132.8,45.1375,-12.781,46.9121292125,51.2075,-19.751,54.8845156419,-6.07,6.97,9.2426078571,133.12
2021-08-07 16:00:00,46.7905,7.4835,47.3851628941,52.0605,-20.0565,55.7903114573,-5.27,27.54,28.0396950768,132.53,45.2305,-12.3765,46.8932391982,52.0605,-20.0565,55.7903114573,-6.83,7.68,10.2777088887,132.86
2021-08-07 16:30:00,46.7645,7.2595,47.3246109387,51.1545,-19.7005,54.8169004095,-4.39,26.96,27.3150819146,132.5,45.2445,-12.6005,46.9663430607,51.1545,-19.7005,54.8169004095,-5.91,7.1,9.2378623068,132.82
2021-08-07 17:00:00,46.884,7.4465,47.4716738514,52.594,-19.9835,56.2625017952,-5.71,27.43,28.0180120637,132.5,45.334,-12.3735,46.9922872209,52.594,-19.9835,56.2625017952,-7.26,7.61,10.5175900281,132.82
2021-08-07 17:30:00,47.492,7.6565,48.1052185968,50.752,-19.7035,54.4425698902,-3.26,27.36,27.5535333487,132.34,46.002,-12.1235,47.5727154601,50.752,-19.7035,54.4425698902,-4.75,7.58,8.9453283897,132.66
2021-08-07 18:00:00,48.117,7.5125,48.699931676,49.067,-19.2575,52.7107370016,-0.9500000000000001,26.77,26.7868512521,132.24,46.677,-12.2175,48.2494521756,49.067,-19.2575,52.7107370016,-2.39,7.04,7.4346284373,132.56
2021-08-07 18:30:00,48.359,7.928,49.0045514723,50.119,-19.452,53.7614589181,-1.76,27.38,27.4365085242,132.24,46.929,-11.642,48.3514964091,50.119,-19.452,53.7614589181,-3.19,7.8100000000000005,8.4363617751,132.56
2021-08-07 19:00:00,48.1155,8.035,48.781785179,50.8055,-19.645,54.4713214017,-2.69,27.68,27.8104027299,131.72,46.6555,-11.545,48.0626955679,50.8055,-19.645,54.4713214017,-4.15,8.1,9.1012361798,132.05
2021-08-07 19:30:00,47.8535,7.708,48.4703076765,50.2935,-19.682,54.0075667499,-2.44,27.39,27.49846723,131.66,46.3935,-11.852,47.8834704909,50.2935,-19.682,54.0075667499,-3.9,7.83,8.7475082166,131.99
2021-08-07 20:00:00,47.576,7.527,48.1677434078,50.016,-19.733,53.7679416102,-2.44,27.26,27.3689824436,131.61,46.126,-12.093,47.6848878053,50.016,-19.733,53.7679416102,-3.89,7.64,8.5733132452,131.93
2021-08-07 20:30:00,46.914,7.4335,47.4992665022,49.504,-19.6965,53.2784959271,-2.59,27.13,27.2533484181,131.79,45.444,-12.2665,47.070417018,49.504,-19.6965,53.2784959271,-4.06,7.43,8.4669061646,132.12
2021-08-07 21:00:00,46.496,7.7565,47.1385331576,51.236,-20.0635,55.024283078,-4.74,27.82,28.2209142304,132.05,44.976,-11.9235,46.5296725569,51.236,-20.0635,55.024283078,-6.26,8.14,10.2687487066,132.39
2021-08-07 21:30:00,46.2385,7.343,46.8179295917,50.6985,-19.917,54.4704028923,-4.46,27.26,27.6224401529,131.98,44.7485,-12.277,46.4020794927,50.6985,-19.917,54.4704028923,-5.95,7.64,9.6835995374,132.32
2021-08-07 22:00:00,45.388,7.5125,46.0055235841,52.088,-19.8275,55.7340963886,-6.7,27.34,28.1489893247,131.78,43.848,-12.0575,45.4756023627,52.088,-19.8275,55.7340963886,-8.24,7.77,11.3256567139,132.11
2021-08-07 22:30:00,44.5085,7.377,45.1157034884,51.6085,-19.873,55.3025623389,-7.1,27.25,28.1597673996,131.54,42.9485,-12.233,44.6566897704,51.6085,-19.873,55.3025623389,-8.66,7.64,11.5483851685,131.86
2021-08-07 23:00:00,43.4935,7.3365,44.1079219019,51.4335,-20.2235,55.2665800869,-7.94,27.56,28.6809553537,131.68,41.9035,-12.5535,43.7434986541,51.4335,-20.2235,55.2665800869,-9.53,7.67,12.2331435044,132.01
2021-08-07 23:30:00,42.4635,7.1565,43.0623306905,50.8235,-20.7135,54.8823945769,-8.36,27.87,29.0968469082,133.9,40.8335,-13.1435,42.8966935148,50.8235,-20.7135,54.8823945769,-9.99,7.57,12.534153342,134.25
2021-08-08 00:00:00,41.352,0.534,41.3554477669,51.502,-19.906,55.2150780132,-10.15,20.44,22.8213956628,133.9,39.912,-6.546,40.4452452088,51.502,-19.906,55.2150780132,-11.59,13.36,17.6866531599,134.25
2021-08-08 00:30:00,40.592,-2.99,40.7019724829,52.672,-20.14,56.3911268197,-12.08,17.15,20.977342539,132.6,39.242,-2.37,39.3135023115,52.672,-20.14,56.3911268197,-13.43,17.77,22.2741509378,132.94
2021-08-08 01:00:00,39.9665,-3.0225,40.0806265981,52.9565,-20.1925,56.6756380511,-12.99,17.17,21.5301881088,130.16,38.5965,-2.4125,38.6718239614,52.9565,-20.1925,56.6756380511,-14.36,17.78,22.8547150496,130.47
2021-08-08 01:30:00,39.5865,-3.243,39.7191141801,52.2765,-20.103,56.0085981011,-12.69,16.86,21.102030708,130.02,38.2265,-2.633,38.317071799,52.2765,-20.103,56.0085981011,-14.05,17.47,22.4188179885,130.34
2021-08-08 02:00:00,39.3235,-3.326,39.4639066522,51.9335,-19.926,55.6249395348,-12.61,16.6,20.8463929734,130.08,37.9735,-2.7359999999999998,38.0719371486,51.9335,-19.926,55.6249395348,-13.96,17.19,22.1444733512,130.39
2021-08-08 02:30:00,38.952,-3.4605,39.1054134903,51.412,-19.8205,55.1003263534,-12.46,16.36,20.5645617507,130.2,37.592,-2.8705,37.7014354402,51.412,-19.8205,55.1003263534,-13.82,16.95,21.8699542752,130.5
2021-08-08 03:00:00,38.744,-3.3655,38.8898974832,51.584,-19.9055,55.2913916107,-12.84,16.54,20.9388920433,130.2,37.374,-2.7655000000000003,37.4761773164,51.584,-19.9055,55.2913916107,-14.21,17.14,22.2644043262,130.5
2021-08-08 03:30:00,38.477,-3.502,38.6360393027,51.077,-19.702,54.7451251985,-12.6,16.2,20.5231576518,130.13,37.127,-2.922,37.2418073272,51.077,-19.702,54.7451251985,-13.95,16.78,21.8213404721,130.41
2021-08-08 04:00:00,38.6145,-3.1935000000000002,38.7463295358,51.9245,-19.9035,55.6084796816,-13.31,16.71,21.3630568974,130.09,37.2345,-2.5935,37.3247134282,51.9245,-19.9035,55.6084796816,-14.69,17.31,22.7031319425,130.41
2021-08-08 04:30:00,38.6355,-3.0655,38.756923904,52.2255,-20.2555,56.0159631757,-13.59,17.19,21.9131056676,130.01,37.2455,-2.4555,37.3263546372,52.2255,-20.2555,56.0159631757,-14.98,17.8,23.2645739269,130.36
2021-08-08 05:00:00,38.7355,-3.1415,38.8626811028,51.5355,-20.1015,55.3170684554,-12.8,16.96,21.2480963853,130.32,37.3655,-2.5315,37.4511559568,51.5355,-20.1015,55.3170684554,-14.17,17.57,22.5719693425,130.67
2021-08-08 05:30:00,38.736,-3.367,38.8820573658,51.346,-20.137,55.1535174309,-12.61,16.77,20.982016109,130.47,37.366,-2.767,37.4683098765,51.346,-20.137,55.1535174309,-13.98,17.37,22.2970244652,130.78
2021-08-08 06:00:00,38.6085,-3.2725,38.7469421826,51.5385,-20.0725,55.3093322912,-12.93,16.8,21.1996438649,130.47,37.2385,-2.6725,37.3342756525,51.5385,-20.0725,55.3093322912,-14.3,17.4,22.5222112591,130.75
2021-08-08 06:30:00,39.363,-3.1725,39.4906384508,50.513,-20.0925,54.3624109588,-11.15,16.92,20.2634868668,130.42,38.043,-2.5425,38.1278658628,50.513,-20.0925,54.3624109588,-12.47,17.55,21.5291291045,130.75
2021-08-08 07:00:00,39.98,-2.692,40.0705286214,51.34,-20.132,55.1461061545,-11.36,17.44,20.8135340584,130.28,38.65,-2.052,38.7044339062,51.34,-20.132,55.1461061545,-12.69,18.08,22.0889678346,130.58
2021-08-08 07:30:00,40.941,-2.463,41.0150198098,51.681,-20.403,55.5626508547,-10.74,17.94,20.9091176284,130.22,39.631,-1.803,39.6719922615,51.681,-20.403,55.5626508547,-12.05,18.6,22.162186264,130.51
2021-08-08 08:00:00,41.8465,-2.597,41.9270076591,51.2765,-20.497,55.2214311771,-9.43,17.9,20.2320265915,130.27,40.5665,-1.927,40.6122426277,51.2765,-20.497,55.2214311771,-10.71,18.57,21.4370940195,130.58
2021-08-08 08:30:00,43.29,-2.4965,43.3619258365,51.16,-20.3265,55.0500881221,-7.87,17.83,19.4896331417,130.66,42.06,-1.8065,42.0987772061,51.16,-20.3265,55.0500881221,-9.1,18.52,20.6349315482,130.97
2021-08-08 09:00:00,44.429,-2.6025,44.5051575354,49.989,-19.7425,53.746315476,-5.5600000000000005,17.14,18.0192452672,130.36,43.279,-1.9125,43.3212361002,49.989,-19.7425,53.746315476,-6.71,17.83,19.0508005081,130.67
2021-08-08 09:30:00,45.8245,-2.398,45.8872008762,49.4445,-19.748,53.2422960084,-3.62,17.35,17.7236254756,130.4,44.7245,-1.678,44.755967024,49.4445,-19.748,53.2422960084,-4.72,18.07,18.6762763955,130.72
2021-08-08 10:00:00,46.775,-2.179,46.82572654,50.365,-19.719,54.0876343169,-3.59,17.54,17.9036225385,130.5,45.675,-1.459,45.6982965328,50.365,-19.719,54.0876343169,-4.69,18.26,18.852684159,130.82
2021-08-08 10:30:00,47.946,-1.6915,47.9758281664,51.276,-19.8515,54.9846362928,-3.33,18.16,18.4627868969,130.35,46.866,-0.9415,46.8754560324,51.276,-19.8515,54.9846362928,-4.41,18.91,19.417420014,130.67
2021-08-08 11:00:00,48.724,-1.9865,48.7644784474,50.134,-20.2665,54.0754008607,-1.4100000000000001,18.28,18.3342984594,129.78,47.684,-1.3065,47.7018951222,50.134,-20.2665,54.0754008607,-2.45,18.96,19.1176384525,130.09
2021-08-08 11:30:00,49.0525,-2.2595,49.104511977,48.7425,-19.9595,52.6707978533,0.31,17.7,17.7027144811,131.37,48.0525,-1.8094999999999999,48.0865578566,48.7425,-19.9595,52.6707978533,-0.6900000000000001,18.15,18.163110967,131.69
2021-08-08 12:00:00,49.5115,-2.779,49.5894290474,46.8215,-18.919,50.4993210177,2.69,16.14,16.3626312065,131.43,48.5915,-2.349,48.6482442977,46.8215,-18.919,50.4993210177,1.77,16.57,16.6642671606,131.75
2021-08-08 12:30:00,49.7705,-2.8705,49.8532089288,47.7505,-19.0105,51.3956161603,2.02,16.14,16.265915283200002,132.26,48.8205,-2.4305,48.8809630685,47.7505,-19.0105,51.3956161603,1.07,16.58,16.6144906633,132.6
2021-08-08 13:00:00,49.3785,-3.4185,49.4966908439,46.2885,-18.5285,49.8591069364,3.09,15.11,15.422717011,132.26,48.4785,-3.0185,48.5723821168,46.2885,-18.5285,49.8591069364,2.19,15.51,15.6638501014,132.6
2021-08-08 13:30:00,48.963,-3.4765,49.0862650978,47.283,-18.9765,50.9488924438,1.6800000000000002,15.5,15.5907793263,132.52,48.003,-3.0765,48.1014850213,47.283,-18.9765,50.9488924438,0.72,15.9,15.9162935384,132.85
2021-08-08 14:00:00,48.5715,-3.535,48.6999675282,48.2815,-19.505,52.0725289116,0.29,15.97,15.972632845,132.56,47.5715,-3.125,47.6740310573,48.2815,-19.505,52.0725289116,-0.71,16.38,16.3953804469,132.89
2021-08-08 14:30:00,48.171,-3.4955,48.2976579272,48.291,-19.5855,52.1115389453,-0.12,16.09,16.0904474767,132.65,47.161,-3.1055,47.2631362824,48.291,-19.5855,52.1115389453,-1.13,16.48,16.5186954691,132.98
2021-08-08 15:00:00,47.011,-3.0335,47.1087703432,54.211,-20.6835,58.022751514,-7.2,17.65,19.0620696673,132.58,45.771,-2.6535,45.8478516754,54.211,-20.6835,58.022751514,-8.44,18.03,19.9076492836,132.92
2021-08-08 15:30:00,46.9325,-2.8425000000000002,47.0185002153,55.2425,-21.0425,59.1144704155,-8.31,18.2,20.0074011306,132.24,45.6625,-2.4625,45.728850986,55.2425,-21.0425,59.1144704155,-9.58,18.58,20.9043727483,132.56
2021-08-08 16:00:00,46.529,-2.8785,46.6179536579,55.079,-20.9685,58.9353394259,-8.55,18.09,20.0087630802,132.21,45.249,-2.5085,45.3184793793,55.079,-20.9685,58.9353394259,-9.83,18.46,20.9141220232,132.53
2021-08-08 16:30:00,46.2115,-2.441,46.2759247693,55.9315,-20.801,59.6742347521,-9.72,18.36,20.774214786599998,132.53,44.9015,-2.071,44.9492351798,55.9315,-20.801,59.6742347521,-11.03,18.73,21.7364624537,132.85
2021-08-08 17:00:00,46.293,-2.3105,46.3506230729,57.773,-21.4605,61.6301272857,-11.48,19.15,22.3274024463,132.53,44.913,-1.9405000000000001,44.9549008368,57.773,-21.4605,61.6301272857,-12.86,19.52,23.3754144348,132.85
2021-08-08 17:30:00,46.9775,-2.594,47.0490631389,54.1375,-20.404,57.8549230598,-7.16,17.81,19.1953562093,132.6,45.7575,-2.224,45.8115158257,54.1375,-20.404,57.8549230598,-8.38,18.18,20.0184115254,132.92
2021-08-08 18:00:00,47.022,-2.495,47.0881461623,52.822,-19.675,56.3672716122,-5.8,17.18,18.1326335649,132.08,45.862,-2.125,45.9112041772,52.822,-19.675,56.3672716122,-6.96,17.55,18.8797272226,132.4
2021-08-08 18:30:00,46.9075,-3.1005,47.0098570142,50.4575,-19.1905,53.9836511965,-3.55,16.09,16.4769718092,131.49,45.8175,-2.7305,45.898790142,50.4575,-19.1905,53.9836511965,-4.64,16.46,17.1014970105,131.82
2021-08-08 19:00:00,47.4555,-2.74,47.5345356583,49.4355,-18.95,52.9430936029,-1.98,16.21,16.3304776415,131.64,46.4055,-2.36,46.4654713766,49.4355,-18.95,52.9430936029,-3.03,16.59,16.864430023,131.98
2021-08-08 19:30:00,47.5625,-3.787,47.7130252159,44.9325,-18.137,48.4549308662,2.63,14.35,14.5890164165,131.35,46.6625,-3.407,46.7867134478,44.9325,-18.137,48.4549308662,1.73,14.73,14.8312440476,131.68
2021-08-08 20:00:00,46.9295,-3.3275,47.047319015,46.3495,-18.7075,49.9824639899,0.58,15.38,15.3909323954,131.96,45.9595,-2.9475,46.0539183621,46.3495,-18.7075,49.9824639899,-0.39,15.76,15.7648247691,132.3
2021-08-08 20:30:00,46.5895,-4.277,46.7854062636,42.1095,-17.917,45.7627455388,4.48,13.64,14.3568798839,131.85,45.7395,-3.8970000000000002,45.9052117874,42.1095,-17.917,45.7627455388,3.63,14.02,14.4823098986,132.19
2021-08-08 21:00:00,46.4705,-4.3505,46.6736994516,41.4205,-17.4005,44.9269987925,5.05,13.05,13.9930339812,132.13,45.6505,-3.9805,45.823711444,41.4205,-17.4005,44.9269987925,4.23,13.42,14.0708670664,132.47
2021-08-08 21:30:00,46.7,-4.6965,46.9355634061,38.68,-16.8265,42.1814355167,8.02,12.13,14.5415714419,131.74,45.95,-4.3265,46.1532350139,38.68,-16.8265,42.1814355167,7.27,12.5,14.4603907278,132.08
2021-08-08 22:00:00,46.0985,-4.703,46.3377806034,38.6185,-16.873,42.1436433077,7.48,12.17,14.2849326215,132.06,45.3485,-4.343,45.5559886431,38.6185,-16.873,42.1436433077,6.73,12.53,14.223002496,132.4
2021-08-08 22:30:00,44.9255,-5.204,45.2259014974,36.0555,-16.194,39.5252415078,8.87,10.99,14.1229246263,132.15,44.2255,-4.864,44.4921717412,36.0555,-16.194,39.5252415078,8.17,11.33,13.9684573236,132.5
2021-08-08 23:00:00,43.5735,-5.1845,43.8808493822,37.4735,-17.0445,41.1676837155,6.1,11.86,13.3367762222,132.08,42.7635,-4.8345,43.0359073623,37.4735,-17.0445,41.1676837155,5.29,12.21,13.3066975618,132.4
2021-08-08 23:30:00,42.673,-5.724,43.0551867375,34.003,-16.934,37.9863707795,8.67,11.21,14.171556019,132.95,41.923,-5.374,42.2660360692,34.003,-16.934,37.9863707795,7.92,11.56,14.0128512445,133.28
2021-08-09 00:00:00,41.627,-5.723,42.0185656347,35.467,-16.793,39.2417244524,6.16,11.07,12.6684845187,133.88,40.807,-5.4030000000000005,41.163134696,35.467,-16.793,39.2417244524,5.34,11.39,12.5796542083,134.22
2021-08-09 00:30:00,41.0585,-5.733,41.4568174279,34.5385,-16.693,38.360972762,6.52,10.96,12.752725199,133.38,40.2585,-5.4030000000000005,40.6194440047,34.5385,-16.693,38.360972762,5.72,11.29,12.6563225307,133.72
2021-08-09 01:00:00,40.387,-5.9985,40.830035161,32.067,-16.0885,35.8766263917,8.32,10.09,13.0778629753,133.24,39.647,-5.6885,40.0530103894,32.067,-16.0885,35.8766263917,7.58,10.4,12.8692035496,133.57
2021-08-09 01:30:00,40.0535,-6.1,40.5153410729,30.5635,-15.86,34.4335175701,9.49,9.76,13.6131443833,133.43,39.3235,-5.79,39.7474747909,30.5635,-15.86,34.4335175701,8.76,10.07,13.347003409,133.78
2021-08-09 02:00:00,39.708,-6.1205,40.1769309959,31.288,-15.8305,35.0648495541,8.42,9.71,12.8522566112,133.52,38.978,-5.8105,39.4087096243,31.288,-15.8305,35.0648495541,7.69,10.02,12.6307759065,133.85
2021-08-09 02:30:00,39.2485,-6.4335,39.7722852562,29.9385,-15.6135,33.7652952675,9.31,9.18,13.0747275306,133.47,38.5185,-6.1335,39.0037775671,29.9385,-15.6135,33.7652952675,8.58,9.48,12.7861956813,133.85
2021-08-09 03:00:00,38.949,-6.438,39.4774928915,28.759,-14.978,32.425615877,10.19,8.54,13.2954014607,133.69,38.259,-6.138,38.7482402826,28.759,-14.978,32.425615877,9.5,8.84,12.9767330249,134.05
2021-08-09 03:30:00,38.783,-6.4485,39.3154453269,28.753,-14.9885,32.4251467422,10.03,8.54,13.1731734977,133.48,38.083,-6.1585,38.5777398411,28.753,-14.9885,32.4251467422,9.33,8.83,12.845925424,133.81
2021-08-09 04:00:00,38.835,-6.4005,39.3589078259,29.305,-15.1105,32.9713547682,9.53,8.71,12.910654514800001,133.48,38.125,-6.1205,38.6131602598,29.305,-15.1105,32.9713547682,8.82,8.99,12.5941454653,133.81
2021-08-09 04:30:00,38.8185,-6.3705,39.3377581021,28.8985,-15.1505,32.6291426872,9.92,8.78,13.2474450367,133.61,38.1085,-6.0705,38.588971773,28.8985,-15.1505,32.6291426872,9.21,9.08,12.9333097079,133.94
2021-08-09 05:00:00,38.852,-6.287,39.3573915929,28.712,-14.777,32.2914643985,10.14,8.49,13.2249650283,133.58,38.172,-5.997,38.6402069482,28.712,-14.777,32.2914643985,9.46,8.78,12.9065874653,133.94
2021-08-09 05:30:00,39.534,-6.0275,39.9908478561,30.784,-14.6475,34.0911119245,8.75,8.62,12.2827887713,133.45,38.804,-5.7475000000000005,39.227339602,30.784,-14.6475,34.0911119245,8.02,8.9,11.980417355,133.8
2021-08-09 06:00:00,39.809,-5.7165,40.217345179,29.939,-14.7265,33.3648546116,9.87,9.01,13.3640188566,133.31,39.109,-5.4065,39.4809336674,29.939,-14.7265,33.3648546116,9.17,9.32,13.074834607,133.66
2021-08-09 06:30:00,41.29,-5.2605,41.6237547592,32.13,-15.900500000000001,35.8491673578,9.16,10.64,14.0397720779,132.99,40.57,-4.9305,40.8685053586,32.13,-15.900500000000001,35.8491673578,8.44,10.97,13.8410440358,133.34
2021-08-09 07:00:00,42.476,-4.8755,42.7548953484,31.726,-15.6055,35.3563389826,10.75,10.73,15.1886602437,132.99,41.796,-4.5155,42.0392121269,31.726,-15.6055,35.3563389826,10.07,11.09,14.979753002,133.34
2021-08-09 07:30:00,44.297,-4.399,44.5148897561,31.337,-15.119,34.793558743,12.96,10.72,16.8190368333,133.11,43.697,-4.009,43.8805183424,31.337,-15.119,34.793558743,12.36,11.11,16.6193170738,133.47
2021-08-09 08:00:00,45.7935,-3.8040000000000003,45.9512247742,32.3535,-15.154,35.7266382165,13.44,11.35,17.5913643587,132.46,45.2035,-3.394,45.3307362421,32.3535,-15.154,35.7266382165,12.85,11.76,17.418958063,132.79
2021-08-09 08:30:00,47.789,-3.1845,47.8949847192,34.379,-16.1645,37.9895604245,13.41,12.98,18.6630249424,131.59,47.199,-2.7245,47.2775686901,34.379,-16.1645,37.9895604245,12.82,13.44,18.5737987499,131.92
2021-08-09 09:00:00,48.6125,-2.757,48.6906172199,35.7725,-16.497,39.3931817102,12.84,13.74,18.8056693579,131.21,47.9825,-2.277,48.0364969086,35.7725,-16.497,39.3931817102,12.21,14.22,18.7427986171,131.53
2021-08-09 09:30:00,49.613,-2.56,49.6790033012,35.213,-16.46,38.8701295213,14.4,13.9,20.0142449271,131.78,49.023,-2.07,49.066683493,35.213,-16.46,38.8701295213,13.81,14.39,19.9446283495,132.1
2021-08-09 10:00:00,49.626,-2.4665,49.6872569,36.106,-16.4565,39.6794610378,13.52,13.99,19.4553463089,131.66,49.016,-1.9665,49.0554316896,36.106,-16.4565,39.6794610378,12.91,14.49,19.4069111401,131.97
2021-08-09 10:30:00,49.633,-2.495,49.6956709785,36.923,-16.355,40.3830899511,12.71,13.86,18.8054167728,131.37,49.023,-2.015,49.0643939533,36.923,-16.355,40.3830899511,12.1,14.34,18.762878244,131.68
2021-08-09 11:00:00,49.7535,-2.25,49.8043498326,38.2035,-16.32,41.5433485922,11.55,14.07,18.2034996635,130.91,49.0835,-1.79,49.116128433,38.2035,-16.32,41.5433485922,10.88,14.53,18.1520053989,131.21
2021-08-09 11:30:00,49.651,-2.219,49.7005609827,40.371,-16.789,43.7228562882,9.28,14.57,17.2743538229,130.73,48.911,-1.7389999999999999,48.9419047647,40.371,-16.789,43.7228562882,8.54,15.05,17.3041642387,131.04
2021-08-09 12:00:00,49.5445,-1.941,49.5825066052,44.2245,-17.521,47.5688116443,5.32,15.58,16.4632560571,130.6,48.6945,-1.501,48.7176285471,44.2245,-17.521,47.5688116443,4.47,16.02,16.6319361471,130.91
2021-08-09 12:30:00,49.87,-1.883,49.9055366568,42.3,-17.143,45.6417840252,7.57,15.26,17.0344503874,130.47,49.09,-1.413,49.1103315912,42.3,-17.143,45.6417840252,6.79,15.73,17.1329215255,130.78
2021-08-09 13:00:00,49.898,-1.9689999999999999,49.9368337502,39.518,-16.069,42.6601111696,10.38,14.1,17.5086949828,130.55,49.218,-1.499,49.2408217336,39.518,-16.069,42.6601111696,9.7,14.57,17.5035682077,130.86
2021-08-09 13:30:00,49.328,-2.231,49.3784259065,40.568,-16.481,43.7879662122,8.76,14.25,16.7272263092,130.24,48.588,-1.7810000000000001,48.6206304463,40.568,-16.481,43.7879662122,8.02,14.7,16.745459086,130.56
2021-08-09 14:00:00,48.6705,-2.1635,48.7185621966,40.5605,-16.1735,43.6661912983,8.11,14.01,16.1880264393,130.88,47.9105,-1.7235,47.9414899904,40.5605,-16.1735,43.6661912983,7.35,14.45,16.2118783613,131.2
