Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-09 14:30:00,48.6435,-1.9275,48.6816736411,44.2135,-17.0275,47.3789968077,4.43,15.1,15.7364195419,131.07,47.7735,-1.4975,47.7969644277,44.2135,-17.0275,47.3789968077,3.56,15.53,15.9328120556,131.38
2021-08-09 15:00:00,48.1275,-1.9595,48.1673737762,46.2575,-17.5895,49.4888554778,1.87,15.63,15.7414675301,130.93,47.1775,-1.5495,47.2029390663,46.2575,-17.5895,49.4888554778,0.92,16.04,16.0663623761,131.24
2021-08-09 15:30:00,48.3305,-2.144,48.3780318559,45.5705,-17.414,48.7844018745,2.76,15.27,15.5174256886,131.04,47.4005,-1.724,47.4318413753,45.5705,-17.414,48.7844018745,1.83,15.69,15.7963603403,131.36
2021-08-09 16:00:00,48.4805,-1.9955,48.5215508872,43.7505,-16.6455,46.8100301271,4.73,14.65,15.3946549166,131.04,47.6505,-1.5855000000000001,47.6768702884,43.7505,-16.6455,46.8100301271,3.9,15.06,15.5567863005,131.36
2021-08-09 16:30:00,48.27,-2.097,48.3155286528,48.3,-18.067,51.5684640939,-0.03,15.97,15.9700281778,130.62,47.26,-1.697,47.2904579064,48.3,-18.067,51.5684640939,-1.04,16.37,16.4030027739,130.94
2021-08-09 17:00:00,48.116,-2.0605,48.1600987982,48.426,-17.9205,51.6354703305,-0.31,15.86,15.863029345,130.8,47.116,-1.6505,47.1449001086,48.426,-17.9205,51.6354703305,-1.31,16.27,16.3226529706,131.11
2021-08-09 17:30:00,48.1225,-3.051,48.219120764,43.9325,-16.401,46.8941079161,4.19,13.35,13.9920906229,130.62,47.2725,-2.681,47.3484637264,43.9325,-16.401,46.8941079161,3.34,13.72,14.1206940339,130.92
2021-08-09 18:00:00,48.6745,-3.0675,48.7710621834,41.0945,-15.8475,44.0443093543,7.58,12.78,14.8588290252,131.35,47.9245,-2.6875,47.9997953798,41.0945,-15.8475,44.0443093543,6.83,13.16,14.8268169207,131.66
2021-08-09 18:30:00,48.9005,-3.245,49.0080495965,39.0505,-15.795,42.1239074072,9.85,12.55,15.9538396632,131.11,48.2205,-2.835,48.3037663671,39.0505,-15.795,42.1239074072,9.17,12.96,15.8760983872,131.43
2021-08-09 19:00:00,48.475,-3.465,48.5986815665,38.315,-15.465,41.318342779,10.16,12.0,15.7234092995,131.2,47.805,-3.075,47.9037957786,38.315,-15.465,41.318342779,9.49,12.39,15.6067998001,131.52
2021-08-09 19:30:00,47.9665,-3.64,48.1044147896,37.6665,-15.64,40.7844924236,10.3,12.0,15.8142340946,131.57,47.2965,-3.25,47.4080310944,37.6665,-15.64,40.7844924236,9.63,12.39,15.6923229638,131.91
2021-08-09 20:00:00,47.5435,-3.7545,47.6915156239,34.7635,-15.0545,37.8832271923,12.78,11.3,17.0592614143,131.62,46.9435,-3.3445,47.0624890173,34.7635,-15.0545,37.8832271923,12.18,11.71,16.8960498342,131.95
2021-08-09 20:30:00,46.9965,-4.0495,47.1706419556,34.0665,-14.8295,37.1542795987,12.93,10.78,16.8342894118,131.62,46.4265,-3.6595,46.5705039966,34.0665,-14.8295,37.1542795987,12.36,11.17,16.6594867868,131.95
2021-08-09 21:00:00,46.8045,-3.854,46.9629059604,36.1745,-15.574,39.3845645685,10.63,11.72,15.8226198842,131.06,46.1545,-3.464,46.2843079915,36.1745,-15.574,39.3845645685,9.98,12.11,15.6924344829,131.39
2021-08-09 21:30:00,46.912,-4.19,47.0987456733,35.772,-15.82,39.1140433093,11.14,11.63,16.1045490468,130.96,46.282,-3.8,46.4377381447,35.772,-15.82,39.1140433093,10.51,12.02,15.9668562967,131.29
2021-08-09 22:00:00,45.951,-4.382,46.1594662556,36.021,-15.782,39.3266317525,9.93,11.4,15.1183630066,131.24,45.281,-4.012,45.4583887198,36.021,-15.782,39.3266317525,9.26,11.77,14.9759974626,131.58
2021-08-09 22:30:00,45.1205,-4.7935,45.3744108777,33.4705,-16.0835,37.1342610334,11.65,11.29,16.2230268446,131.24,44.4905,-4.3935,44.7069058703,33.4705,-16.0835,37.1342610334,11.02,11.69,16.0653820372,131.58
2021-08-09 23:00:00,43.848,-5.1145,44.1452739741,31.888,-15.1345,35.2972751675,11.96,10.02,15.6026279838,132.16,43.218,-4.7745,43.4809311567,31.888,-15.1345,35.2972751675,11.33,10.36,15.3524753704,132.5
2021-08-09 23:30:00,42.601,-5.307,42.9302859296,31.991,-15.347,35.4817486886,10.61,10.04,14.6073166598,132.56,41.931,-4.957,42.2229867489,31.991,-15.347,35.4817486886,9.94,10.39,14.3790020516,132.91
2021-08-10 00:00:00,41.5085,-5.525,41.8745889204,31.3385,-15.245,34.8498437192,10.17,9.72,14.0679529428,133.16,40.8185,-5.205,41.1490214616,31.3385,-15.245,34.8498437192,9.48,10.04,13.8084032386,133.51
2021-08-10 00:30:00,41.0975,-5.417,41.4529660609,32.9975,-15.337,36.3876156851,8.1,9.92,12.8068887713,133.11,40.3575,-5.107,40.6793467899,32.9975,-15.337,36.3876156851,7.36,10.23,12.6024799147,133.59
2021-08-10 01:00:00,40.796,-5.27,41.1349792269,35.416,-15.97,38.8501474386,5.38,10.7,11.9764101466,133.11,39.956,-4.96,40.2626816792,35.416,-15.97,38.8501474386,4.54,11.01,11.909311483,133.47
2021-08-10 01:30:00,40.248,-5.4375,40.613641923,33.448,-15.9075,37.038051518,6.8,10.47,12.4844262984,133.38,39.468,-5.1275,39.7996768863,33.448,-15.9075,37.038051518,6.02,10.78,12.3470158338,133.74
2021-08-10 02:00:00,40.185,-5.665,40.5823416032,33.085,-16.095,36.7922036578,7.1,10.43,12.6172461338,133.14,39.385,-5.355,39.7473804168,33.085,-16.095,36.7922036578,6.3,10.74,12.4514095588,133.48
2021-08-10 02:30:00,39.9195,-5.7205,40.3272934934,32.4295,-15.9605,36.1442945774,7.49,10.24,12.6869105774,133.6,39.1595,-5.4105,39.531505796,32.4295,-15.9605,36.1442945774,6.73,10.55,12.5138083732,133.96
2021-08-10 03:00:00,39.538,-5.921,39.9788904924,30.298,-15.471,34.0194157063,9.24,9.55,13.2883445169,133.46,38.808,-5.601,39.2101015683,30.298,-15.471,34.0194157063,8.51,9.87,13.0321525467,133.82
2021-08-10 03:30:00,39.2355,-5.907,39.6776651184,31.3755,-15.837,35.1458755653,7.86,9.93,12.6643002175,133.74,38.4755,-5.5969999999999995,38.8804643652,31.3755,-15.837,35.1458755653,7.1,10.24,12.460642038,134.1
2021-08-10 04:00:00,39.1485,-5.8695,39.5860591939,31.6485,-15.7895,35.3685716774,7.5,9.92,12.4360926339,133.64,38.3785,-5.5695,38.7805182082,31.6485,-15.7895,35.3685716774,6.73,10.22,12.236882773,133.99
2021-08-10 04:30:00,39.067,-5.97,39.5205185821,31.227,-14.81,34.5609842018,7.84,8.84,11.8157183446,133.74,38.307,-5.69,38.7272817146,31.227,-14.81,34.5609842018,7.08,9.12,11.5455965632,134.1
2021-08-10 05:00:00,39.162,-6.048,39.626260838,30.672,-14.788,34.0507933535,8.49,8.74,12.1847322498,133.74,38.412,-5.7780000000000005,38.8441376272,30.672,-14.788,34.0507933535,7.74,9.01,11.8780343492,134.1
2021-08-10 05:30:00,39.6665,-5.769,40.0838194693,31.8565,-14.599,35.0423656914,7.8100000000000005,8.83,11.7883416985,134.02,38.9065,-5.479,39.2903955599,31.8565,-14.599,35.0423656914,7.05,9.12,11.5272242973,134.36
2021-08-10 06:00:00,40.0555,-5.425,40.4212036591,33.6255,-14.225,36.5106131864,6.43,8.8,10.898848563,133.88,39.2655,-5.165,39.6037462275,33.6255,-14.225,36.5106131864,5.64,9.06,10.6720757119,134.23
2021-08-10 06:30:00,41.2015,-5.006,41.5045014215,32.8915,-14.806000000000001,36.0703258684,8.31,9.8,12.8489727216,133.71,40.4615,-4.696,40.7330995414,32.8915,-14.806000000000001,36.0703258684,7.57,10.11,12.6300039588,134.06
2021-08-10 07:00:00,42.623,-4.4685,42.856593673,33.623,-14.6385,36.6714031808,9.0,10.17,13.5804602278,132.98,41.903,-4.1485,42.1078551015,33.623,-14.6385,36.6714031808,8.28,10.49,13.3640749773,133.32
2021-08-10 07:30:00,44.776,-3.8845,44.9441822292,32.746,-14.0245,35.6228454261,12.03,10.14,15.7334198444,132.48,44.156,-3.5145,44.2956436487,32.746,-14.0245,35.6228454261,11.41,10.51,15.5128398432,132.82
2021-08-10 08:00:00,45.5455,-3.6535,45.6918004953,34.0455,-13.4035,36.5889311473,11.5,9.75,15.0768862833,132.22,44.9155,-3.3135,45.0375556897,34.0455,-13.4035,36.5889311473,10.87,10.09,14.8312170775,132.56
2021-08-10 08:30:00,47.0865,-3.178,47.1936242119,33.7965,-13.458,36.3774817195,13.29,10.28,16.8018600161,131.56,46.5265,-2.808,46.6111581732,33.7965,-13.458,36.3774817195,12.73,10.65,16.5974516116,131.89
2021-08-10 09:00:00,48.274,-2.672,48.3478919913,30.514,-13.702,33.4492002894,17.76,11.03,20.9064224582,131.0,47.844,-2.212,47.895107057,30.514,-13.702,33.4492002894,17.33,11.49,20.793003631,131.33
2021-08-10 09:30:00,49.146,-2.575,49.2134122064,29.806,-14.195,33.013567832,19.34,11.62,22.5623580328,130.34,48.756,-2.085,48.8005610726,29.806,-14.195,33.013567832,18.95,12.11,22.4889884166,130.66
2021-08-10 10:00:00,49.117,-2.539,49.1825803512,31.327,-14.339,34.4526900256,17.79,11.8,21.347695426,130.28,48.687,-2.059,48.7305186716,31.327,-14.339,34.4526900256,17.36,12.28,21.2642422861,130.6
2021-08-10 10:30:00,48.893,-2.732,48.969268659,32.573,-14.802,35.7784786289,16.32,12.07,20.2984556063,130.1,48.393,-2.262,48.4458366942,32.573,-14.802,35.7784786289,15.82,12.54,20.1872236823,130.41
2021-08-10 11:00:00,48.722,-2.7855,48.801560367,36.782,-15.9755,40.1015227173,11.94,13.19,17.791562607,130.22,48.082,-2.3455,48.1391742165,36.782,-15.9755,40.1015227173,11.3,13.63,17.7049964699,130.52
2021-08-10 11:30:00,48.727,-2.544,48.793364969,35.567,-15.414,38.7634219981,13.16,12.87,18.4071317701,130.27,48.117,-2.094,48.1625427589,35.567,-15.414,38.7634219981,12.55,13.32,18.3009535271,130.58
2021-08-10 12:00:00,48.519,-2.5305,48.5849440799,37.229,-15.5805,40.3577801824,11.29,13.05,17.2559149279,130.08,47.849,-2.1005,47.8950822241,37.229,-15.5805,40.3577801824,10.62,13.48,17.1608507948,130.37
2021-08-10 12:30:00,48.775,-2.5365,48.8409096685,36.815,-15.7165,40.0293966636,11.96,13.18,17.7975841057,130.17,48.145,-2.0865,48.1901909858,36.815,-15.7165,40.0293966636,11.33,13.63,17.7241586542,130.46
2021-08-10 13:00:00,48.9125,-2.5540000000000003,48.9791340496,38.6625,-16.274,41.947967558,10.25,13.72,17.126029896,130.27,48.2325,-2.094,48.2779338026,38.6625,-16.274,41.947967558,9.57,14.18,17.1072294659,130.57
2021-08-10 13:30:00,48.473,-2.7355,48.5501255328,38.183,-16.3355,41.5305917277,10.29,13.6,17.0541519871,130.08,47.783,-2.2955,47.8381062465,38.183,-16.3355,41.5305917277,9.6,14.04,17.0082803364,130.38
2021-08-10 14:00:00,47.987,-2.709,48.0634044778,39.327,-16.499,42.6477423787,8.66,13.79,16.2837250038,130.36,47.247,-2.269,47.3014520919,39.327,-16.499,42.6477423787,7.92,14.23,16.2855549491,130.66
2021-08-10 14:30:00,48.1335,-2.688,48.2084968263,39.6835,-16.898,43.1314569224,8.45,14.21,16.5325920533,130.32,47.3735,-2.248,47.4268068317,39.6835,-16.898,43.1314569224,7.69,14.65,16.5456519968,130.61
2021-08-10 15:00:00,47.794,-2.815,47.8768280173,38.524,-16.405,41.8715010598,9.27,13.59,16.4505623004,130.88,47.084,-2.375,47.143861541,38.524,-16.405,41.8715010598,8.56,14.03,16.4351604799,131.18
2021-08-10 15:30:00,47.859,-2.8865,47.9459671219,37.999,-16.4565,41.4094239667,9.86,13.57,16.7739232143,130.75,47.159,-2.4465,47.2224167451,37.999,-16.4565,41.4094239667,9.16,14.01,16.7387484598,131.06
2021-08-10 16:00:00,47.8175,-3.038,47.9139097784,38.7375,-16.658,42.167319932,9.08,13.62,16.3692027906,130.68,47.0975,-2.588,47.1685514962,38.7375,-16.658,42.167319932,8.36,14.07,16.3662610269,130.98
2021-08-10 16:30:00,48.0065,-3.3205,48.121198681,39.3665,-17.0405,42.8963863571,8.64,13.72,16.2138212646,130.79,47.2665,-2.8905000000000003,47.3547992552,39.3665,-17.0405,42.8963863571,7.9,14.15,16.2059402689,131.09
2021-08-10 17:00:00,47.946,-3.499,48.0735053538,38.536,-16.879,42.0704639504,9.41,13.38,16.3576434733,130.79,47.226,-3.069,47.3256150198,38.536,-16.879,42.0704639504,8.69,13.81,16.3166234252,131.09
2021-08-10 17:30:00,48.1835,-3.7915,48.3324440154,38.5035,-17.1515,42.1508418006,9.68,13.36,16.4982423306,130.95,47.4635,-3.3615,47.5823865995,38.5035,-17.1515,42.1508418006,8.96,13.79,16.4452333519,131.26
2021-08-10 18:00:00,48.7655,-3.743,48.9089361901,40.2955,-15.793,43.2798587018,8.47,12.05,14.7289986082,131.33,48.0555,-3.343,48.1716382247,40.2955,-15.793,43.2798587018,7.76,12.45,14.6703817265,131.65
2021-08-10 18:30:00,49.2675,-3.643,49.4020040611,40.7075,-15.133,43.4293477415,8.56,11.49,14.3280738412,131.38,48.5475,-3.273,48.6577053019,40.7075,-15.133,43.4293477415,7.84,11.86,14.2170742419,131.7
2021-08-10 19:00:00,49.2385,-3.5295,49.3648382201,39.9985,-15.0895,42.750122953,9.24,11.56,14.799026995,131.31,48.5485,-3.1595,48.6512003192,39.9985,-15.0895,42.750122953,8.55,11.93,14.6774452818,131.63
2021-08-10 19:30:00,49.1575,-3.5435,49.2850504565,37.7775,-14.7835,40.5671218908,11.38,11.24,15.9950617379,131.44,48.5275,-3.1535,48.6298552178,37.7775,-14.7835,40.5671218908,10.75,11.63,15.8372788067,131.75
2021-08-10 20:00:00,48.8585,-3.7515,49.0023139709,35.4585,-14.2915,38.2302523468,13.4,10.54,17.048507266,131.62,48.2885,-3.3715,48.406055866,35.4585,-14.2915,38.2302523468,12.83,10.92,16.8480058167,131.94
2021-08-10 20:30:00,48.4615,-4.0035,48.6265873211,33.5015,-14.1735,36.3763467723,14.96,10.17,18.0895135369,131.62,47.9415,-3.6035,48.0767369369,33.5015,-14.1735,36.3763467723,14.44,10.57,17.895208856,131.94
2021-08-10 21:00:00,48.1135,-4.1395,48.2912449881,33.9035,-14.4595,36.8581667002,14.21,10.32,17.5620756176,131.75,47.5835,-3.7495000000000003,47.7309985492,33.9035,-14.4595,36.8581667002,13.68,10.71,17.3737301694,132.09
2021-08-10 21:30:00,48.117,-4.476,48.3247376092,34.037,-14.296,36.9173805273,14.08,9.82,17.1662109972,131.16,47.577,-4.106,47.7538497401,34.037,-14.296,36.9173805273,13.54,10.19,16.9460231323,131.49
2021-08-10 22:00:00,47.291,-4.779,47.5318579692,31.741,-14.209,34.7762384682,15.55,9.43,18.18591213,131.5,46.801,-4.399,47.0072845631,31.741,-14.209,34.7762384682,15.06,9.81,17.9733052052,131.85
2021-08-10 22:30:00,45.9135,-5.002,46.1851652184,29.5135,-15.212,33.2031869894,16.4,10.21,19.3184911419,131.78,45.4235,-4.592,45.6550196172,29.5135,-15.212,33.2031869894,15.91,10.62,19.1288394839,132.13
2021-08-10 23:00:00,44.4725,-5.1545,44.7702147247,30.7925,-15.6045,34.5206963502,13.68,10.45,17.2146710686,131.53,43.9225,-4.7545,44.1790818884,30.7925,-15.6045,34.5206963502,13.13,10.85,17.0328917099,131.86
2021-08-10 23:30:00,43.011,-5.4085,43.3497173376,29.771,-15.3685,33.5037793876,13.24,9.96,16.5680173829,131.69,42.421,-5.0485,42.720353384,29.771,-15.3685,33.5037793876,12.65,10.32,16.3255903415,132.03
2021-08-11 00:00:00,41.843,-5.478,42.2000608175,29.303,-14.348,32.6271499368,12.54,8.87,15.3599641927,132.27,41.233,-5.148,41.5531249487,29.303,-14.348,32.6271499368,11.93,9.2,15.0653542939,132.61
2021-08-11 00:30:00,40.559,-5.543,40.9360150723,29.029,-14.153,32.2953595738,11.53,8.61,14.3900312717,132.84,39.919,-5.233,40.26053713,29.029,-14.153,32.2953595738,10.89,8.92,14.0768782051,133.19
2021-08-11 01:00:00,40.1495,-5.742,40.5580191115,28.3895,-14.332,31.8020429257,11.76,8.59,14.5631624313,133.14,39.4995,-5.432,39.8712568682,28.3895,-14.332,31.8020429257,11.11,8.9,14.2352414802,133.49
2021-08-11 01:30:00,39.9585,-5.743,40.3690942585,31.7085,-13.793,34.5785456786,8.25,8.05,11.5267081164,133.67,39.2185,-5.483,39.5999246369,31.7085,-13.793,34.5785456786,7.51,8.31,11.2007231909,134.03
2021-08-11 02:00:00,39.783500000000004,-5.6965,40.1892645429,32.3035,-12.9465,34.8012639785,7.48,7.25,10.4169525294,133.51,39.0435,-5.4665,39.4243264305,32.3035,-12.9465,34.8012639785,6.74,7.48,10.068664261,133.87
2021-08-11 02:30:00,39.1125,-5.825,39.5438779238,30.2025,-13.505,33.0843774499,8.91,7.68,11.7630990814,133.45,38.3925,-5.575,38.7951631167,30.2025,-13.505,33.0843774499,8.19,7.93,11.4000438596,133.81
2021-08-11 03:00:00,38.5105,-5.8469999999999995,38.9518423088,28.9305,-13.787,32.047701934,9.58,7.94,12.4426685241,133.67,37.8105,-5.577,38.2195871151,28.9305,-13.787,32.047701934,8.88,8.21,12.0937380491,134.04
2021-08-11 03:30:00,38.441,-5.9755,38.9026616217,28.131,-13.9955,31.4201715662,10.31,8.02,13.062025111,133.5,37.761,-5.7055,38.1896039682,28.131,-13.9955,31.4201715662,9.63,8.29,12.706730499999999,133.86
2021-08-11 04:00:00,38.3495,-1.819,38.3926153218,27.8695,-13.269,30.8670599709,10.48,11.45,15.5220134003,133.71,37.4595,-10.019,38.7762105066,27.8695,-13.269,30.8670599709,9.59,3.25,10.1257394792,134.08
2021-08-11 04:30:00,37.3535,4.047,37.5720929847,28.4635,-13.693,31.5859000386,8.89,17.74,19.8428752957,133.02,36.1535,-15.673,39.4045491187,28.4635,-13.693,31.5859000386,7.69,-1.98,7.940812301,133.37
2021-08-11 05:00:00,37.266,4.06,37.4865089866,28.566,-13.55,31.6167496116,8.7,17.61,19.6418456363,130.9,36.066,-15.66,39.3191042116,28.566,-13.55,31.6167496116,7.5,-2.11,7.7911552417,131.23
2021-08-11 05:30:00,37.013,4.16,37.2460436691,27.823,-12.98,30.7017870653,9.19,17.14,19.4482827005,130.94,35.813,-15.52,39.0312870528,27.823,-12.98,30.7017870653,7.99,-2.54,8.3840145515,131.27
2021-08-11 06:00:00,37.1185,4.326,37.3697380008,27.8785,-12.654,30.6159187066,9.24,16.98,19.3312700048,130.67,35.9385,-15.324,39.0691791346,27.8785,-12.654,30.6159187066,8.06,-2.67,8.4907302395,130.99
2021-08-11 06:30:00,38.532,4.845,38.8354097313,28.412,-13.055,31.2677912395,10.12,17.9,20.562694376,130.67,37.362,-14.645,40.1297279956,28.412,-13.055,31.2677912395,8.95,-1.5899999999999999,9.0901375127,130.99
2021-08-11 07:00:00,40.0905,5.4005,40.4526091927,29.4505,-13.1495,32.2527719816,10.64,18.55,21.3848567917,131.14,38.9205,-14.5095,41.5371028178,29.4505,-13.1495,32.2527719816,9.47,-1.3599999999999999,9.5671573626,131.47
2021-08-11 07:30:00,41.6975,5.7245,42.0886137393,28.8575,-13.3255,31.7855982561,12.84,19.05,22.9732039559,132.01,40.5775,-13.9555,42.9102492011,28.8575,-13.3255,31.7855982561,11.72,-0.63,11.7369203797,132.34
2021-08-11 08:00:00,43.4715,6.0525,43.8908198659,29.8515,-13.5575,32.7859399514,13.62,19.61,23.8758560056,131.47,42.3815,-13.3975,44.4486731917,29.8515,-13.5575,32.7859399514,12.53,0.16,12.5310215066,131.79
2021-08-11 08:30:00,45.4645,6.5305,45.9311244202,30.7745,-13.5395,33.6212419536,14.69,20.07,24.8716907346,130.75,44.4045,-12.7695,46.2041096711,30.7745,-13.5395,33.6212419536,13.63,0.77,13.6517324908,131.07
2021-08-11 09:00:00,46.9565,7.011,47.4770156313,31.8065,-13.579,34.5838500351,15.15,20.59,25.5630710205,130.31,45.9165,-12.099,47.4837948489,31.8065,-13.579,34.5838500351,14.11,1.48,14.1874063874,130.63
2021-08-11 09:30:00,48.1805,7.156,48.7090229449,33.4505,-14.664,36.5235382493,14.73,21.82,26.3265132519,129.82,47.1205,-11.804,48.5764957181,33.4505,-14.664,36.5235382493,13.67,2.86,13.9659765144,130.12
2021-08-11 10:00:00,48.7485,7.291,49.2907185305,34.8485,-15.859,38.2874108977,13.9,23.15,27.0024535922,130.25,47.6485,-12.099,49.1606077388,34.8485,-15.859,38.2874108977,12.8,3.76,13.3408245622,130.56
2021-08-11 10:30:00,48.8395,7.3935,49.3959573498,34.8595,-15.8765,38.3046732462,13.98,23.27,27.1465154302,131.59,47.7495,-12.0165,49.2383084854,34.8595,-15.8765,38.3046732462,12.89,3.86,13.4555453253,131.91
2021-08-11 11:00:00,48.9245,7.5015,49.496254429,36.6445,-16.0185,39.9926458552,12.28,23.52,26.5327872641,131.73,47.7945,-11.9085,49.255726596,36.6445,-16.0185,39.9926458552,11.15,4.11,11.8833749415,132.06
2021-08-11 11:30:00,49.2035,7.7405,49.8086313052,36.7935,-15.8295,40.0541472572,12.41,23.57,26.6374360628,131.56,48.0635,-11.7195,49.471675861,36.7935,-15.8295,40.0541472572,11.27,4.11,11.9960410136,131.87
2021-08-11 12:00:00,49.6165,7.8755,50.2376409926,37.6265,-16.5345,41.0991872487,11.99,24.41,27.1957386368,131.76,48.4765,-11.3745,49.7930748448,37.6265,-16.5345,41.0991872487,10.85,5.16,12.0144954118,132.07
2021-08-11 12:30:00,50.092,8.2415,50.7654487447,38.622,-16.7985,42.1170806948,11.47,25.04,27.5420133614,131.04,48.942,-10.9885,50.1604076563,38.622,-16.7985,42.1170806948,10.32,5.8100000000000005,11.8430781472,131.34
2021-08-11 13:00:00,50.299,8.582,51.0258770135,40.509,-17.068,43.9578855838,9.79,25.65,27.4548101432,131.08,49.119,-10.618,50.2535380346,40.509,-17.068,43.9578855838,8.61,6.45,10.7580016732,131.38
2021-08-11 13:30:00,49.116,7.8395,49.7377041715,38.626,-16.7505,42.1016285463,10.49,24.59,26.7340270068,130.98,47.946,-11.5205,49.3106564167,38.626,-16.7505,42.1016285463,9.32,5.23,10.6871558424,131.3
2021-08-11 14:00:00,49.067,8.0485,49.7227195681,40.357,-17.1715,43.858270158,8.71,25.22,26.6816884773,131.37,47.837,-11.3015,49.1538652727,40.357,-17.1715,43.858270158,7.48,5.87,9.5082753431,131.68
2021-08-11 14:30:00,49.013,8.2545,49.7032286602,39.423,-16.8155,42.8594676734,9.59,25.07,26.8416281175,131.41,47.823,-11.0355,49.0797472411,39.423,-16.8155,42.8594676734,8.4,5.78,10.196489592,131.73
2021-08-11 15:00:00,49.399,8.2355,50.0807813562,38.849,-17.0145,42.4115315834,10.55,25.25,27.3653978593,131.14,48.229,-11.1145,49.4931162006,38.849,-17.0145,42.4115315834,9.38,5.9,11.0812634659,131.45
2021-08-11 15:30:00,49.1595,8.0815,49.8193444608,39.3695,-17.4285,43.0547342635,9.79,25.51,27.3240589957,131.46,47.9595,-11.2885,49.2701113506,39.3695,-17.4285,43.0547342635,8.59,6.14,10.558773603,131.77
2021-08-11 16:00:00,49.5795,7.7940000000000005,50.1883777009,35.7795,-16.476,39.3907501357,13.8,24.27,27.919041889,131.46,48.4795,-11.596,49.8470574483,35.7795,-16.476,39.3907501357,12.7,4.88,13.6053077878,131.77
2021-08-11 16:30:00,49.764,7.523,50.3294270283,32.944,-15.947,36.6007369461,16.82,23.47,28.8747865793,131.63,48.734,-11.847,50.1533066208,32.944,-15.947,36.6007369461,15.79,4.1,16.3136170116,131.95
2021-08-11 17:00:00,50.1345,7.3215,50.6662851658,33.4945,-16.2685,37.2363481359,16.64,23.59,28.8682819025,131.63,49.0845,-12.2285,50.5848233416,33.4945,-16.2685,37.2363481359,15.59,4.04,16.1049588637,131.95
2021-08-11 17:30:00,49.988,6.8315,50.4526464742,34.548,-16.0485,38.0935513736,15.44,22.88,27.6023187432,132.11,48.938,-12.6085,50.5361466304,34.548,-16.0485,38.0935513736,14.39,3.44,14.7954621422,132.44
2021-08-11 18:00:00,49.8295,6.624,50.2678470421,34.4895,-16.226,38.1157275445,15.34,22.85,27.5215933405,131.62,48.7595,-12.866,50.4283927589,34.4895,-16.226,38.1157275445,14.27,3.36,14.6602353324,131.94
2021-08-11 18:30:00,49.695,6.5655,50.1268273009,35.545,-16.5145,39.1940778084,14.15,23.08,27.0722902614,131.72,48.615,-12.8545,50.2857474365,35.545,-16.5145,39.1940778084,13.07,3.66,13.5727852705,132.05
2021-08-11 19:00:00,49.454,6.6635,49.9009052849,35.484,-16.5765,39.1649665932,13.97,23.24,27.1156504624,131.47,48.374,-12.7665,50.0302648229,35.484,-16.5765,39.1649665932,12.89,3.81,13.4412871407,131.8
2021-08-11 19:30:00,49.0275,6.63,49.4737572482,36.8075,-16.82,40.4685613316,12.22,23.45,26.4429744923,131.56,47.9075,-12.73,49.5699652638,36.8075,-16.82,40.4685613316,11.1,4.09,11.8295435246,131.89
2021-08-11 20:00:00,48.608,6.6615,49.0623404074,38.528,-17.2485,42.2127650865,10.08,23.91,25.9479189917,131.3,47.448,-12.7685,49.1360081432,38.528,-17.2485,42.2127650865,8.92,4.48,9.9818234807,131.62
2021-08-11 20:30:00,47.6655,6.0325,48.0457172545,33.3355,-15.8075,36.8935308218,14.33,21.84,26.1215332628,131.48,46.5855,-13.5475,48.5153951494,33.3355,-15.8075,36.8935308218,13.25,2.26,13.4413578183,131.8
2021-08-11 21:00:00,47.1595,5.679,47.5002050653,33.0195,-15.401,36.434573982,14.14,21.08,25.3831834095,132.0,46.0895,-13.911,48.1430984799,33.0195,-15.401,36.434573982,13.07,1.49,13.1546569701,132.33
2021-08-11 21:30:00,46.56,5.392,46.8711773268,33.37,-15.628,36.8482195499,13.19,21.02,24.8156503038,131.96,45.46,-14.358,47.6735121844,33.37,-15.628,36.8482195499,12.09,1.27,12.1565208839,132.3
2021-08-11 22:00:00,45.3515,5.191,45.6476180457,34.2715,-15.609,37.6586854955,11.08,20.8,23.56706176,132.51,44.1915,-14.599,46.5405143209,34.2715,-15.609,37.6586854955,9.92,1.01,9.9712837689,132.86
2021-08-11 22:30:00,44.2345,4.9965,44.5157949777,34.3245,-15.8935,37.8255818528,9.91,20.89,23.1214229666,132.51,43.0645,-14.9235,45.5769899456,34.3245,-15.8935,37.8255818528,8.74,0.97,8.793662490700001,132.86
2021-08-11 23:00:00,42.8635,4.806,43.132090933,33.7535,-15.394,37.098167047,9.11,20.2,22.1592441207,132.88,41.6935,-14.694,44.207030869,33.7535,-15.394,37.098167047,7.94,0.7000000000000001,7.9707966979,133.23
2021-08-11 23:30:00,41.7935,4.949,42.085499204,34.4435,-15.711,37.8574987717,7.35,20.66,21.9284769193,132.56,40.5535,-14.971,43.2286618258,34.4435,-15.711,37.8574987717,6.11,0.74,6.1546486496,131.73
2021-08-12 00:00:00,40.7415,4.8475,41.0288688426,33.7615,-15.7225,37.2429307185,6.98,20.57,21.7220003683,132.56,39.4815,-15.3425,42.3577755377,33.7615,-15.7225,37.2429307185,5.72,0.38,5.7326084813,132.91
2021-08-12 00:30:00,39.7985,1.4255,39.8240210489,31.9385,-14.8645,35.2281299887,7.86,16.29,18.0871141977,133.8,38.7285,-12.2145,40.6089980485,31.9385,-14.8645,35.2281299887,6.79,2.65,7.2887996268,134.17
2021-08-12 01:00:00,39.1145,-5.6885,39.5259806014,31.5545,-14.6085,34.7720396655,7.5600000000000005,8.92,11.6927327858,133.04,38.3945,-5.0985,38.7315418296,31.5545,-14.6085,34.7720396655,6.84,9.51,11.7143373692,133.4
2021-08-12 01:30:00,38.8005,-5.7545,39.2249037029,30.7505,-14.7245,34.0940486082,8.05,8.97,12.052526706,130.29,38.0705,-5.1545,38.4178583539,30.7505,-14.7245,34.0940486082,7.32,9.57,12.0485393306,130.63
2021-08-12 02:00:00,38.4485,-5.859,38.8923518606,31.0485,-14.859,34.4209127312,7.4,9.0,11.6516093309,130.56,37.7185,-5.269,38.0847423944,31.0485,-14.859,34.4209127312,6.67,9.59,11.6814810705,130.89
2021-08-12 02:30:00,38.1535,-5.981,38.6194500641,29.8435,-14.631,33.2370373717,8.31,8.65,11.9949406001,130.82,37.4335,-5.391,37.8197012581,29.8435,-14.631,33.2370373717,7.59,9.24,11.9576628151,131.16
2021-08-12 03:00:00,37.8175,-6.0825,38.3035261105,29.5375,-14.4425,32.8793204385,8.28,8.36,11.7663928202,130.82,37.1075,-5.5025,37.5132518252,29.5375,-14.4425,32.8793204385,7.57,8.94,11.7144568803,131.16
2021-08-12 03:30:00,37.6425,-6.15,38.1415823774,29.0925,-14.48,32.4968299415,8.55,8.33,11.9369761665,130.74,36.9525,-5.5600000000000005,37.3684473353,29.0925,-14.48,32.4968299415,7.86,8.92,11.8889023884,131.08
2021-08-12 04:00:00,37.788,-6.1455,38.2844630921,28.628,-14.2355,31.9720478582,9.16,8.09,12.2210351444,130.82,37.108,-5.5555,37.5215570606,28.628,-14.2355,31.9720478582,8.48,8.68,12.134776471,131.16
2021-08-12 04:30:00,37.814,-6.1435,38.30980538,28.694,-14.3035,32.0614370896,9.12,8.16,12.2376468326,130.71,37.114,-5.5735,37.5301598484,28.694,-14.3035,32.0614370896,8.42,8.73,12.1288622715,131.06
2021-08-12 05:00:00,37.344,-6.255,37.8642227043,28.494,-14.055,31.7718595773,8.85,7.8,11.7967156446,130.79,36.654,-5.675,37.0907177202,28.494,-14.055,31.7718595773,8.16,8.38,11.6965806969,131.14
2021-08-12 05:30:00,37.533,-6.286,38.0557470693,28.113,-13.996,31.4042797243,9.42,7.71,12.1729413044,131.21,36.863,-5.7059999999999995,37.3020000134,28.113,-13.996,31.4042797243,8.75,8.29,12.0534891214,131.56
2021-08-12 06:00:00,37.525,-6.063,38.0116507666,28.325,-13.983,31.588445894,9.2,7.92,12.1394563305,131.12,36.835,-5.493,37.242318322,28.325,-13.983,31.588445894,8.51,8.49,12.0208235991,131.47
2021-08-12 06:30:00,38.7275,-5.453,39.1095188573,28.7475,-13.853,31.9111949831,9.98,8.4,13.0445544194,131.41,38.0575,-4.853,38.3656736582,28.7475,-13.853,31.9111949831,9.31,9.0,12.9489806549,131.76
2021-08-12 07:00:00,40.3445,-5.021,40.6557390936,29.0145,-13.711,32.0910070152,11.33,8.69,14.2788304843,131.56,39.7245,-4.401,39.9675455995,29.0145,-13.711,32.0910070152,10.71,9.31,14.1908491642,131.92
2021-08-12 07:30:00,42.347,-4.428,42.5778768024,29.647,-13.918,32.751417267,12.7,9.49,15.8540247256,131.23,41.747,-3.768,41.9167011226,29.647,-13.918,32.751417267,12.1,10.15,15.7934321792,131.58
2021-08-12 08:00:00,43.8285,-3.9450000000000003,44.0056864195,30.4285,-13.605,33.3315111756,13.4,9.66,16.5189466977,131.12,43.2685,-3.265,43.3915120415,30.4285,-13.605,33.3315111756,12.84,10.34,16.4857878186,131.47
2021-08-12 08:30:00,45.6115,-3.4765,45.7437972243,31.1215,-13.5265,33.9339647625,14.49,10.05,17.6341316769,130.59,45.0815,-2.7765,45.1669192496,31.1215,-13.5265,33.9339647625,13.96,10.75,17.6194239406,130.93
2021-08-12 09:00:00,46.505,-6.594,46.970159261,32.975,-14.344,35.9597130272,13.53,7.75,15.5924148226,130.06,46.115,1.296,46.1332075733,32.975,-14.344,35.9597130272,13.14,15.64,20.4271681836,130.39
2021-08-12 09:30:00,47.674,-12.3795,49.2550738122,32.244,-15.3495,35.7111003226,15.43,2.9699999999999998,15.7132364585,130.74,47.664,8.0005,48.3307862159,32.244,-15.3495,35.7111003226,15.42,23.35,27.9821175039,131.07
2021-08-12 10:00:00,47.486,-12.437,49.0876681561,33.576,-15.567,37.0091781184,13.91,3.13,14.2578048801,132.57,47.396,7.923,48.0536652608,33.576,-15.567,37.0091781184,13.82,23.49,27.2538529386,132.92
2021-08-12 10:30:00,47.8355,-12.4155,49.4204380849,33.4455,-15.7055,36.9494817352,14.39,3.29,14.7613075302,132.6,47.7755,7.9745,48.4364640586,33.4455,-15.7055,36.9494817352,14.33,23.68,27.6783543586,132.95
2021-08-12 11:00:00,47.6655,-12.3,49.2269224129,33.4555,-15.34,36.8047018769,14.21,3.04,14.5315415562,132.6,47.5955,8.04,48.2697961488,33.4555,-15.34,36.8047018769,14.14,23.38,27.3233233703,132.95
2021-08-12 11:30:00,47.8505,-12.0605,49.3469959623,32.9205,-15.0105,36.1811336265,14.93,2.95,15.2186530284,132.52,47.8205,8.2395,48.5251437968,32.9205,-15.0105,36.1811336265,14.9,23.25,27.6147152801,132.86
2021-08-12 12:00:00,47.5125,-12.062,49.0196848241,32.3625,-14.332,35.3940338228,15.15,2.27,15.3191187736,132.29,47.4925,8.198,48.1948623844,32.3625,-14.332,35.3940338228,15.13,22.53,27.1388614352,132.63
2021-08-12 12:30:00,47.9145,-12.0745,49.4124767695,34.1445,-14.8145,37.219837325,13.77,2.74,14.0399608262,132.19,47.8545,8.1355,48.5411117559,34.1445,-14.8145,37.219837325,13.71,22.95,26.7332489608,132.53
2021-08-12 13:00:00,47.861,-11.93,49.3254520608,32.961,-14.01,35.8149078039,14.9,2.08,15.0444807155,132.07,47.841,8.26,48.5488298623,32.961,-14.01,35.8149078039,14.88,22.27,26.7837133348,132.41
2021-08-12 13:30:00,47.1075,-12.1425,48.647269836,35.9775,-14.8925,38.9379899648,11.13,2.75,11.4647023511,132.01,46.9375,8.1175,47.6342598609,35.9775,-14.8925,38.9379899648,10.96,23.01,25.4868927098,132.34
2021-08-12 14:00:00,47.1055,-11.778,48.5556321579,37.0455,-15.188,40.0380370929,10.06,3.41,10.6222266969,132.31,46.8955,8.522,47.6635332749,37.0455,-15.188,40.0380370929,9.85,23.71,25.6746295007,132.65
2021-08-12 14:30:00,46.7965,-11.742,48.2471447471,38.7765,-15.692,41.8312779658,8.02,3.95,8.93996085,132.45,46.5165,8.568,47.2989999498,38.7765,-15.692,41.8312779658,7.74,24.26,25.4647835255,132.79
2021-08-12 15:00:00,46.399,-11.9495,47.913022773,40.699,-15.5795,43.5790020681,5.7,3.63,6.7577289084,132.49,46.029,8.4405,46.7964836419,40.699,-15.5795,43.5790020681,5.33,24.02,24.6042536973,132.83
2021-08-12 15:30:00,45.501,-12.3565,47.1489564386,46.641,-17.0665,49.6653632147,-1.1400000000000001,4.71,4.8459983492,132.87,44.861,8.0035,45.5693464211,46.641,-17.0665,49.6653632147,-1.78,25.07,25.1331116259,133.22
2021-08-12 16:00:00,45.105,-12.3795,46.7729948287,45.675,-16.9395,48.7150108822,-0.5700000000000001,4.5600000000000005,4.5954869165000005,132.87,44.495,8.1005,45.2263543219,45.675,-16.9395,48.7150108822,-1.18,25.04,25.0677880955,133.22
2021-08-12 16:30:00,45.3155,-12.7065,47.0632519329,45.8655,-17.2365,48.9973573012,-0.55,4.53,4.563266374,133.16,44.6955,7.8335,45.3767720591,45.8655,-17.2365,48.9973573012,-1.17,25.07,25.0972867059,133.5
2021-08-12 17:00:00,45.1975,-12.539,46.9045896182,49.4875,-17.979,52.652227847,-4.29,5.44,6.9280372401,133.35,44.4475,7.981,45.1583504709,49.4875,-17.979,52.652227847,-5.04,25.96,26.4447196998,133.69
2021-08-12 17:30:00,45.0555,-13.269,46.9687602695,46.7555,-17.229,49.8288593212,-1.7000000000000002,3.96,4.3094779266,133.29,44.3955,7.181,44.972515843,46.7555,-17.229,49.8288593212,-2.36,24.41,24.5238190337,133.63
2021-08-12 18:00:00,45.229,-13.1175,47.0927940056,46.169,-16.4775,49.0212664795,-0.9400000000000001,3.36,3.4890113213,133.06,44.639,7.1325,45.2052306404,46.169,-16.4775,49.0212664795,-1.53,23.61,23.6595223959,133.4
2021-08-12 18:30:00,45.29,-13.1335,47.1558365661,44.52,-16.1035,47.3429309639,0.77,2.9699999999999998,3.0681916498,132.48,44.75,7.0665,45.3045022294,44.52,-16.1035,47.3429309639,0.23,23.17,23.1711415342,132.82
2021-08-12 19:00:00,45.538,-13.275,47.4334804648,42.958,-16.035,45.8531459008,2.58,2.76,3.7780947579,132.23,45.068,7.145,45.6308629,42.958,-16.035,45.8531459008,2.11,23.18,23.2758351085,132.56
2021-08-12 19:30:00,45.3265,-13.354,47.2527345055,41.8665,-15.814,44.753619052,3.46,2.46,4.2453739529,132.89,44.8865,7.016,45.4315104113,41.8665,-15.814,44.753619052,3.02,22.83,23.0288796949,133.23
2021-08-12 20:00:00,45.031,-13.3485,46.9677912324,40.891,-15.4285,43.7048337515,4.14,2.08,4.6331414828,132.77,44.631,6.8615,45.1553578576,40.891,-15.4285,43.7048337515,3.74,22.29,22.6015862275,133.11
2021-08-12 20:30:00,44.5695,-13.4805,46.5635502351,40.9995,-16.0105,44.0147147043,3.5700000000000003,2.5300000000000002,4.3755913886,132.3,44.1395,6.8895,44.6739372621,40.9995,-16.0105,44.0147147043,3.14,22.9,23.114272647,132.64
2021-08-12 21:00:00,44.587,-13.3455,46.5414110148,44.167,-15.6855,46.8695935469,0.42,2.34,2.3773935307,132.81,44.037,6.8745,44.5703502258,44.167,-15.6855,46.8695935469,-0.13,22.56,22.5603745536,133.16
2021-08-12 21:30:00,44.833,-13.5055,46.8230329993,46.883,-16.3555,49.6539834177,-2.05,2.85,3.5106979363,132.44,44.203,6.7845,44.7206289004,46.883,-16.3555,49.6539834177,-2.68,23.14,23.2946775037,132.78
2021-08-12 22:00:00,44.1835,-13.4705,46.1912983418,45.9835,-17.8405,49.3230748484,-1.8,4.37,4.7261929711,132.85,43.5635,6.9195,44.1096136063,45.9835,-17.8405,49.3230748484,-2.42,24.76,24.8779822333,133.21
2021-08-12 22:30:00,43.276,-13.7795,45.4168118239,45.486,-17.7195,48.8155392908,-2.21,3.94,4.5174882402000005,133.01,42.626,6.7305,43.1540902609,45.486,-17.7195,48.8155392908,-2.86,24.45,24.6167036786,133.37
2021-08-12 23:00:00,42.151,-13.9435,44.3973872345,45.151,-17.5635,48.4467680372,-3.0,3.62,4.7015316653,133.44,41.471,6.5865,41.9907825987,45.151,-17.5635,48.4467680372,-3.68,24.15,24.4287719708,133.79
2021-08-12 23:30:00,41.211,-13.365,43.3240088865,47.411,-18.645,50.9454506899,-6.2,5.28,8.1436109927,133.62,40.401,7.245,41.0454726614,47.411,-18.645,50.9454506899,-7.01,25.89,26.8222333149,133.98
2021-08-13 00:00:00,41.306,-12.9495,43.2882800103,50.036,-19.9995,53.8848893128,-8.73,7.05,11.221203144,133.72,40.396,7.5605,41.0974205547,50.036,-19.9995,53.8848893128,-9.64,27.56,29.197314945,134.08
2021-08-13 00:30:00,40.9395,-13.312,43.0494135181,49.6195,-19.532,53.3253579852,-8.68,6.22,10.678520496800001,133.26,40.0295,7.388,40.7055698185,49.6195,-19.532,53.3253579852,-9.59,26.92,28.577167459400002,133.61
2021-08-13 01:00:00,40.186,-13.8525,42.5065448167,47.856,-18.6125,51.3480466255,-7.67,4.76,9.0269873158,133.94,39.336,6.6375,39.8920706689,47.856,-18.6125,51.3480466255,-8.52,25.25,26.6486941519,134.3
2021-08-13 01:30:00,39.713,-14.374,42.2342780807,46.113,-18.434,49.6610624635,-6.4,4.06,7.5791556258,133.36,38.903,6.276,39.4059841268,46.113,-18.434,49.6610624635,-7.21,24.71,25.7404001523,133.71
2021-08-13 02:00:00,39.4565,-7.552,40.172728265,46.4965,-18.102,49.8959609212,-7.04,10.55,12.6832211997,133.95,38.3965,-0.222,38.3971417719,46.4965,-18.102,49.8959609212,-8.1,17.88,19.629172168,134.31
2021-08-13 02:30:00,39.3505,-4.073,39.5607277391,45.7905,-18.363,49.3352780397,-6.44,14.29,15.6741092251,131.42,38.1805,-3.483,38.3390384497,45.7905,-18.363,49.3352780397,-7.61,14.88,16.7130637526,131.75
2021-08-13 03:00:00,39.1955,-4.152,39.4147982901,45.3355,-18.032,48.7899639706,-6.14,13.88,15.1774174351,130.57,38.0555,-3.572,38.2227715407,45.3355,-18.032,48.7899639706,-7.28,14.46,16.1891939268,130.89
2021-08-13 03:30:00,39.2965,-4.456,39.5483355939,44.7665,-18.366,48.3874929941,-5.47,13.91,14.9468725826,129.89,38.1665,-3.866,38.3617997264,44.7665,-18.366,48.3874929941,-6.6,14.5,15.9314155052,130.2
2021-08-13 04:00:00,39.307,-4.7695,39.5953075408,42.637,-17.6395,46.1418002385,-3.33,12.87,13.2938256345,130.43,38.247,-4.1795,38.4746829649,42.637,-17.6395,46.1418002385,-4.39,13.46,14.1578140968,130.75
2021-08-13 04:30:00,39.625,-4.52,39.8819636553,44.425,-18.54,48.1384692839,-4.8,14.02,14.8189203385,130.09,38.515,-3.91,38.712960685,44.425,-18.54,48.1384692839,-5.91,14.63,15.7786247816,130.4
2021-08-13 05:00:00,39.7595,-3.9585,39.9560704086,46.7595,-18.9485,50.4529136176,-7.0,14.99,16.5438840663,130.37,38.5895,-3.3585000000000003,38.7353718518,46.7595,-18.9485,50.4529136176,-8.17,15.59,17.601051105,130.68
2021-08-13 05:30:00,40.024,-3.035,40.1389063254,49.524,-19.975,53.4006292191,-9.5,16.94,19.4219875399,129.95,38.744,-2.925,38.8542553783,49.524,-19.975,53.4006292191,-10.78,17.05,20.1720326194,130.26
2021-08-13 06:00:00,40.594,-3.265,40.7250912952,48.984,-19.715,52.8025897187,-8.39,16.45,18.4660390988,131.82,39.344,-2.9450000000000003,39.4540664698,48.984,-19.715,52.8025897187,-9.64,16.77,19.343280487,132.14
2021-08-13 06:30:00,41.804,-3.2155,41.9274833045,46.764,-19.4755,50.6573469129,-4.96,16.26,16.99968235,132.18,40.654,-2.8655,40.7548623633,46.764,-19.4755,50.6573469129,-6.11,16.61,17.6981411453,132.51
2021-08-13 07:00:00,42.899,-2.93,42.9989430219,46.359,-19.0,50.1014658568,-3.46,16.07,16.4382632903,132.55,41.799,-2.56,41.8773208431,46.359,-19.0,50.1014658568,-4.5600000000000005,16.44,17.0606916624,132.89
2021-08-13 07:30:00,45.083,-1.875,45.1219737379,49.053,-19.415,52.7554644942,-3.9699999999999998,17.54,17.9836731509,131.77,43.983,-1.475,44.0077256172,49.053,-19.415,52.7554644942,-5.07,17.94,18.6426527082,132.09
2021-08-13 08:00:00,46.594,-1.665,46.623739243,48.184,-19.315,51.9111460189,-1.5899999999999999,17.65,17.7214728508,130.76,45.574,-1.245,45.5910024128,48.184,-19.315,51.9111460189,-2.61,18.07,18.257518999,131.07
2021-08-13 08:30:00,48.5925,-1.7455,48.6238401044,44.7925,-18.5855,48.4952458134,3.8,16.84,17.2634179698,131.18,47.7025,-1.2855,47.719817859,44.7925,-18.5855,48.4952458134,2.91,17.3,17.5430356552,131.5
2021-08-13 09:00:00,49.1795,-2.012,49.2206396164,42.1095,-17.912,45.7607881734,7.07,15.9,17.4010028447,130.89,48.3995,-1.532,48.423740296,42.1095,-17.912,45.7607881734,6.29,16.38,17.5461819209,131.21
2021-08-13 09:30:00,50.773,-0.705,50.7778943439,47.263,-19.065,50.9633730634,3.51,18.36,18.6925038451,130.97,49.883,-0.195,49.8833811404,47.263,-19.065,50.9633730634,2.62,18.87,19.0510183455,131.28
2021-08-13 10:00:00,50.973,0.1635,50.973262219,51.783,-19.9065,55.4774533595,-0.81,20.07,20.086338641,130.51,49.963,0.6835,49.9676749634,51.783,-19.9065,55.4774533595,-1.82,20.59,20.670280598,130.82
2021-08-13 10:30:00,51.2355,-0.0765,51.2355571112,49.5155,-19.6265,53.2633480219,1.72,19.55,19.6255165537,129.94,50.3055,0.4435,50.3074549396,49.5155,-19.6265,53.2633480219,0.79,20.07,20.0855420639,130.25
2021-08-13 11:00:00,51.8915,-0.113,51.8916230354,44.5815,-19.223,48.5492932106,7.31,19.11,20.4604056656,130.25,51.1215,0.457,51.123542632,44.5815,-19.223,48.5492932106,6.54,19.68,20.738225575,130.56
2021-08-13 11:30:00,51.893,-0.6995,51.897714297,43.293,-19.0995,47.3188625101,8.6,18.4,20.3105883716,131.12,51.123,-0.1295,51.1231640184,43.293,-19.0995,47.3188625101,7.83,18.97,20.5224218844,131.44
2021-08-13 12:00:00,51.1865,-1.2165,51.2009536483,45.8365,-19.4165,49.7793652481,5.35,18.2,18.9700421718,131.46,50.3465,-0.6965,50.3513175051,45.8365,-19.4165,49.7793652481,4.51,18.72,19.2556095723,131.77
2021-08-13 12:30:00,51.2255,-0.9065000000000001,51.2335202041,48.4555,-19.9265,52.3927560117,2.77,19.02,19.2206477518,131.42,50.2755,-0.3765,50.276909735,48.4555,-19.9265,52.3927560117,1.82,19.55,19.6345333533,131.73
2021-08-13 13:00:00,49.917,-1.4020000000000001,49.936684841900004,48.967,-18.972,52.5138445841,0.9500000000000001,17.57,17.5956642387,131.13,48.927,-0.932,48.9358759296,48.967,-18.972,52.5138445841,-0.04,18.04,18.0400443458,131.43
2021-08-13 13:30:00,50.067,-1.7135,50.0963129507,48.757,-18.6135,52.1891505128,1.31,16.9,16.9506961509,131.84,49.097,-1.2635,49.11325525,48.757,-18.6135,52.1891505128,0.34,17.35,17.3533310923,132.15
2021-08-13 14:00:00,48.852,-2.1885,48.9009962705,50.602,-19.2685,54.1464449087,-1.75,17.08,17.1694175789,131.6,47.782,-1.7685,47.8147165238,50.602,-19.2685,54.1464449087,-2.8200000000000003,17.5,17.725755273,131.89
2021-08-13 14:30:00,48.4995,-2.523,48.5650803484,47.4395,-18.643,50.9712429636,1.06,16.12,16.1548135241,131.97,47.5195,-2.103,47.5660119124,47.4395,-18.643,50.9712429636,0.08,16.54,16.5401934692,132.28
2021-08-13 15:00:00,47.9715,-2.245,48.02400272,52.0515,-20.005,55.7634170155,-4.08,17.76,18.2226233018,132.15,46.8115,-1.835,46.8474519825,52.0515,-20.005,55.7634170155,-5.24,18.17,18.9104865088,132.47
2021-08-13 15:30:00,48.1905,-2.0625,48.2346161641,51.6405,-19.7425,55.2856902507,-3.45,17.68,18.0134644086,132.38,47.0805,-1.6425,47.1091422815,51.6405,-19.7425,55.2856902507,-4.5600000000000005,18.1,18.665572587,132.7
2021-08-13 16:00:00,48.1895,-1.7365,48.2207770831,51.9195,-19.8365,55.5798633724,-3.73,18.1,18.4803382004,132.31,47.0395,-1.3065,47.0576402139,51.9195,-19.8365,55.5798633724,-4.88,18.53,19.1618188072,132.64
2021-08-13 16:30:00,47.835,-2.1225,47.8820658624,53.415,-20.5125,57.2182215841,-5.58,18.39,19.2179213236,132.58,46.635,-1.6925,46.6657024082,53.415,-20.5125,57.2182215841,-6.78,18.82,20.0040195961,132.9
2021-08-13 17:00:00,48.576,-2.4155,48.636019741,50.236,-20.1655,54.13227398,-1.6600000000000001,17.75,17.8274535478,132.5,47.486,-1.9755,47.5270743498,50.236,-20.1655,54.13227398,-2.75,18.19,18.3967007912,132.82
2021-08-13 17:30:00,48.8175,-2.421,48.877495304600004,50.7575,-20.231,54.640801305,-1.94,17.81,17.9153481685,133.29,47.7175,-1.9809999999999999,47.7586030705,50.7575,-20.231,54.640801305,-3.04,18.25,18.5014621044,133.63
2021-08-13 18:00:00,49.191,-2.6635,49.2630562719,45.891,-18.7935,49.5901151768,3.3,16.13,16.4641094506,133.21,48.271,-2.2235,48.3221832418,45.891,-18.7935,49.5901151768,2.38,16.57,16.7400507765,133.55
2021-08-13 18:30:00,49.343,-3.2145,49.4475950805,36.543,-17.9145,40.6979134508,12.8,14.7,19.4917931448,133.21,48.723,-2.7045,48.7980025129,36.543,-17.9145,40.6979134508,12.18,15.21,19.4858025239,133.55
2021-08-13 19:00:00,49.277,-3.2065,49.3812147608,36.057,-17.7365,40.1832139239,13.22,14.53,19.6440652615,133.05,48.657,-2.6965,48.7316607684,36.057,-17.7365,40.1832139239,12.6,15.04,19.6204383233,133.39
2021-08-13 19:30:00,49.0115,-3.174,49.1141670829,37.2515,-18.294,41.5011408066,11.76,15.12,19.1549471417,132.92,48.3415,-2.674,48.4153993916,37.2515,-18.294,41.5011408066,11.09,15.62,19.1565263031,133.25
2021-08-13 20:00:00,48.6685,-2.9555,48.7581569842,38.3285,-18.5155,42.5663911144,10.34,15.56,18.682323196,133.24,47.9685,-2.4655,48.0318194794,38.3285,-18.5155,42.5663911144,9.64,16.05,18.7225025037,133.57
2021-08-13 20:30:00,48.0305,-2.975,48.1225472648,41.1005,-18.955,45.2608343411,6.93,15.98,17.4179591227,132.18,47.2305,-2.495,47.2963545662,41.1005,-18.955,45.2608343411,6.13,16.46,17.5644100385,132.51
2021-08-13 21:00:00,47.5275,-3.09,47.627842238,45.2275,-18.62,48.910440156,2.3,15.53,15.699391708,131.87,46.6175,-2.68,46.6944719025,45.2275,-18.62,48.910440156,1.3900000000000001,15.94,16.0004906175,132.2
2021-08-13 21:30:00,47.1895,-3.5825,47.3252915099,45.9395,-17.8225,49.2755432897,1.25,14.24,14.2947577804,131.7,46.2495,-3.2125,46.3609362125,45.9395,-17.8225,49.2755432897,0.31,14.61,14.6132884732,132.04
2021-08-13 22:00:00,45.884,-4.1575,46.0719682915,42.814,-17.0675,46.0905429806,3.07,12.91,13.2700037679,132.1,45.014,-3.8175,45.1755852452,42.814,-17.0675,46.0905429806,2.2,13.25,13.4313997781,132.44
2021-08-13 22:30:00,44.978,-4.265,45.1797599485,40.148,-18.385,44.1573338076,4.83,14.12,14.9232469657,131.13,44.148,-3.865,44.3168605499,40.148,-18.385,44.1573338076,4.0,14.52,15.060889748,131.46
2021-08-13 23:00:00,43.9735,-4.7455,44.2288194789,37.9235,-18.0655,42.0065964165,6.05,13.32,14.629589878099999,131.13,43.1735,-4.3555,43.3926431841,37.9235,-18.0655,42.0065964165,5.25,13.71,14.6808242275,131.46
2021-08-13 23:30:00,42.7845,-4.696,43.0414434731,38.5945,-18.136,42.643287001,4.19,13.44,14.0779863617,131.29,41.9345,-4.316,42.1560214708,38.5945,-18.136,42.643287001,3.34,13.82,14.217876072,131.61
2021-08-14 00:00:00,41.82,-5.0125,42.1193252112,37.09,-17.3725,40.9569512568,4.73,12.36,13.2341414531,131.1,40.99,-4.6825,41.2565862166,37.09,-17.3725,40.9569512568,3.9,12.69,13.275771164,131.41
2021-08-14 00:30:00,40.999,-5.2965,41.339701417,36.619,-17.1565,40.438801333,4.38,11.86,12.6429426954,131.59,40.139,-4.9665,40.4450917078,36.619,-17.1565,40.438801333,3.52,12.19,12.6880455548,131.91
2021-08-14 01:00:00,40.443,-5.3095,40.790036029,36.953,-17.3095,40.8061637409,3.49,12.0,12.4972036872,132.12,39.573,-4.9895,39.8863064127,36.953,-17.3095,40.8061637409,2.62,12.32,12.5955071355,132.45
2021-08-14 01:30:00,40.0205,-5.514,40.3985719581,35.5505,-17.134,39.4640596778,4.47,11.62,12.4501124493,132.26,39.1505,-5.204,39.4948511359,35.5505,-17.134,39.4640596778,3.6,11.93,12.4613362044,132.58
2021-08-14 02:00:00,39.6185,-5.7010000000000005,40.0265779608,35.7585,-16.751,39.4875464324,3.86,11.05,11.7047896179,132.9,38.7285,-5.401,39.1032928697,35.7585,-16.751,39.4875464324,2.9699999999999998,11.35,11.7321524027,133.23
2021-08-14 02:30:00,39.262,-5.5415,39.6511395328,36.652,-16.5815,40.228289129,2.61,11.04,11.3443245722,133.56,38.332,-5.2615,38.6914151492,36.652,-16.5815,40.228289129,1.6800000000000002,11.32,11.4439853198,133.89
2021-08-14 03:00:00,38.913,-5.46,39.2941874709,38.323,-17.39,42.0840163126,0.59,11.93,11.944580361,133.31,37.933,-5.16,38.2823469631,38.323,-17.39,42.0840163126,-0.39,12.23,12.2362167356,133.63
2021-08-14 03:30:00,38.479,-5.801,38.9138155672,37.039,-17.131,40.808806427,1.44,11.33,11.4211426749,133.85,37.519,-5.531,37.9244950131,37.039,-17.131,40.808806427,0.48,11.6,11.609926787,134.18
2021-08-14 04:00:00,38.55,-6.029,39.0186024993,35.77,-16.949,39.5823382457,2.7800000000000002,10.92,11.2683095449,133.79,37.62,-5.739,38.0552298771,35.77,-16.949,39.5823382457,1.85,11.21,11.3616284044,134.12
2021-08-14 04:30:00,38.303,-6.199,38.8013841248,34.703,-16.789,38.5508590047,3.6,10.59,11.1851732217,134.02,37.403,-5.9190000000000005,37.8684429308,34.703,-16.789,38.5508590047,2.7,10.87,11.2003080315,134.37
2021-08-14 05:00:00,38.063,-15.8895,41.2464323215,35.443,-16.0595,38.9116150943,2.62,0.17,2.6255094744000003,134.29,37.603,4.1805,37.8346691442,35.443,-16.0595,38.9116150943,2.16,20.24,20.3549306066,134.63
2021-08-14 05:30:00,38.304,-16.379,41.6589493026,35.694,-16.859,39.4751506267,2.61,0.48,2.6537709018999998,130.86,37.864,4.961,38.1876160162,35.694,-16.859,39.4751506267,2.17,21.82,21.9276378117,131.14
2021-08-14 06:00:00,38.574,-16.134,41.8121923845,36.594,-17.464,40.5476526078,1.98,1.33,2.3852253562,130.86,38.094,5.176,38.4440348039,36.594,-17.464,40.5476526078,1.5,22.64,22.6896364008,131.14
2021-08-14 06:30:00,39.366,-15.625,42.3535427208,37.926,-17.795,41.8932393233,1.44,2.17,2.6043233286,130.76,38.886,5.585,39.2850254041,37.926,-17.795,41.8932393233,0.96,23.38,23.3997008528,131.03
2021-08-14 07:00:00,40.019,-15.317,42.8500974328,37.679,-17.787,41.6663462521,2.34,2.47,3.4024256054,130.38,39.549,5.953,39.9945197496,37.679,-17.787,41.6663462521,1.87,23.74,23.8135360667,130.66
2021-08-14 07:30:00,41.353,-15.1295,44.0337640822,37.163,-17.4895,41.0727547073,4.19,2.36,4.8089187974000005,130.47,40.973,6.0905,41.4231930113,37.163,-17.4895,41.0727547073,3.81,23.58,23.8858221546,130.76
2021-08-14 08:00:00,42.499,-14.869,45.0250170683,36.339,-16.859,40.0593160451,6.16,1.99,6.4734612071,130.41,42.199,6.231,42.6565465316,36.339,-16.859,40.0593160451,5.86,23.09,23.8220003358,130.7
2021-08-14 08:30:00,44.198,-14.256,46.440249138,35.318,-16.556,39.00592596,8.88,2.3,9.1730256731,129.95,43.998,5.984,44.4030658851,35.318,-16.556,39.00592596,8.68,22.54,24.1535504636,130.24
2021-08-14 09:00:00,45.6075,-4.188,45.7993820946,35.1975,-16.878,39.0349957122,10.41,12.69,16.4135370959,129.95,44.9175,-3.768,45.0752662804,35.1975,-16.878,39.0349957122,9.72,13.11,16.3202481599,130.24
2021-08-14 09:30:00,46.9,-4.0735,47.0765695676,34.61,-16.8535,38.4953576714,12.29,12.78,17.7305527269,132.66,46.26,-3.6435,46.4032616553,34.61,-16.8535,38.4953576714,11.65,13.21,17.6132506937,132.97
2021-08-14 10:00:00,47.349,-3.873,47.5071355693,34.329,-16.473,38.0767641745,13.02,12.6,18.1185098725,132.62,46.759,-3.433,46.8848543775,34.329,-16.473,38.0767641745,12.43,13.04,18.0151741596,132.97
2021-08-14 10:30:00,47.8945,-3.6175,48.0309216703,36.4645,-16.5675,40.0517392444,11.43,12.95,17.272735741600002,131.83,47.2345,-3.1775,47.3412557554,36.4645,-16.5675,40.0517392444,10.77,13.39,17.1838587052,132.14
2021-08-14 11:00:00,47.7845,-3.709,47.9282288558,36.7745,-16.619,40.3553591392,11.01,12.91,16.9672684897,131.92,47.1145,-3.269,47.2277722453,36.7745,-16.619,40.3553591392,10.34,13.35,16.8860326898,132.23
