Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-14 11:30:00,47.43,-3.762,47.5789611488,37.8,-16.872,41.3944970256,9.63,13.11,16.2668066934,132.24,46.71,-3.342,46.8294038399,37.8,-16.872,41.3944970256,8.91,13.53,16.2002777754,132.56
2021-08-14 12:00:00,47.728,-3.688,47.8702760385,35.168,-16.058,38.6606723687,12.56,12.37,17.6286840121,131.94,47.108,-3.248,47.2198387121,35.168,-16.058,38.6606723687,11.94,12.81,17.5117018019,132.25
2021-08-14 12:30:00,48.2015,-3.7735000000000003,48.3489803874,34.6815,-16.3635,38.3480191731,13.52,12.59,18.4742658853,132.14,47.6015,-3.3335,47.7180785919,34.6815,-16.3635,38.3480191731,12.92,13.03,18.3495858264,132.45
2021-08-14 13:00:00,47.8345,-3.8255,47.9872258054,38.6945,-17.0855,42.2986836734,9.14,13.26,16.1048812476,132.01,47.0945,-3.4055,47.2174688066,38.6945,-17.0855,42.2986836734,8.4,13.68,16.0531118479,132.32
2021-08-14 13:30:00,47.0925,-4.054,47.266674013,40.5325,-17.634,44.2022794916,6.5600000000000005,13.58,15.0814455541,132.49,46.2825,-3.644,46.425731467,40.5325,-17.634,44.2022794916,5.75,13.99,15.1255611466,132.81
2021-08-14 14:00:00,46.374,-4.057,46.5511237781,41.324,-18.067,45.1008809781,5.05,14.01,14.8923671725,132.18,45.504,-3.657,45.6507137403,41.324,-18.067,45.1008809781,4.18,14.41,15.004016129,132.49
2021-08-14 14:30:00,44.9865,-4.5045,45.2114554344,43.9165,-18.7045,47.7338170745,1.07,14.2,14.2402563179,132.57,43.9765,-4.1345,44.1704272393,43.9165,-18.7045,47.7338170745,0.06,14.57,14.570123541000001,132.89
2021-08-14 15:00:00,44.4945,-4.509,44.7223837832,42.4945,-18.309,46.2709629384,2.0,13.8,13.9441744108,132.62,43.5145,-4.149,43.7118509245,42.4945,-18.309,46.2709629384,1.02,14.16,14.196689755,132.93
2021-08-14 15:30:00,44.515,-4.6275,44.7548766198,40.065,-17.6775,43.7915315015,4.45,13.05,13.7878569763,132.74,43.635,-4.2375,43.8402740782,40.065,-17.6775,43.7915315015,3.5700000000000003,13.44,13.9060598302,133.04
2021-08-14 16:00:00,44.797,-4.6745,45.0402282327,38.327,-17.4045,42.0936521254,6.47,12.73,14.2798389347,132.63,43.987,-4.2845,44.1951706553,38.327,-17.4045,42.0936521254,5.66,13.12,14.2888068081,132.94
2021-08-14 16:30:00,44.8625,-4.703,45.1083375359,38.0625,-17.173,41.7572249467,6.8,12.47,14.2035523726,133.02,44.0525,-4.313,44.2631305406,38.0625,-17.173,41.7572249467,5.99,12.86,14.1866028351,133.33
2021-08-14 17:00:00,45.2065,-4.65,45.4450232946,37.1165,-16.89,40.7787527059,8.09,12.24,14.6719357959,132.69,44.4165,-4.26,44.6203212925,37.1165,-16.89,40.7787527059,7.3,12.63,14.5879025223,133.0
2021-08-14 17:30:00,45.627,-4.657,45.8640466815,34.687,-16.417,38.375849932,10.94,11.76,16.0617931751,132.69,44.947,-4.257,45.1481434613,34.687,-16.417,38.375849932,10.26,12.16,15.910160275700001,133.0
2021-08-14 18:00:00,46.091,-4.589,46.3188860186,33.231,-15.679,36.7441206453,12.86,11.09,16.981392758,132.73,45.471,-4.169,45.6617170286,33.231,-15.679,36.7441206453,12.24,11.51,16.8017171741,133.05
2021-08-14 18:30:00,46.7805,-4.591,47.0052386575,30.7305,-15.481,34.409664213,16.05,10.89,19.3957366449,132.38,46.2605,-4.161,46.4472580595,30.7305,-15.481,34.409664213,15.53,11.32,19.2177860327,132.7
2021-08-14 19:00:00,46.944,-4.5725,47.1661625771,29.144,-14.9525,32.755915378,17.8,10.38,20.6054458821,132.74,46.494,-4.1325,46.6772920407,29.144,-14.9525,32.755915378,17.35,10.82,20.4473690239,133.05
2021-08-14 19:30:00,46.6025,-4.7045,46.8393565978,28.2425,-15.1245,32.0373111621,18.36,10.42,21.1108029217,132.43,46.1425,-4.2645,46.3391439984,28.2425,-15.1245,32.0373111621,17.9,10.86,20.9368001376,132.75
2021-08-14 20:00:00,46.2765,-4.865,46.5315234787,28.1265,-15.065,31.9069620498,18.15,10.2,20.8197622465,132.76,45.8265,-4.435,46.0406052007,28.1265,-15.065,31.9069620498,17.7,10.63,20.646716446,133.09
2021-08-14 20:30:00,45.856,-4.9535,46.1227698458,27.566,-15.0535,31.4084736695,18.29,10.1,20.8933984789,132.56,45.396,-4.5135000000000005,45.6198257148,27.566,-15.0535,31.4084736695,17.83,10.54,20.7123272473,132.9
2021-08-14 21:00:00,45.8105,-5.0625,46.0893785649,28.8205,-15.1925,32.5796451254,16.99,10.13,19.7807229393,132.61,45.3305,-4.6525,45.5686294121,28.8205,-15.1925,32.5796451254,16.51,10.54,19.5875394065,132.94
2021-08-14 21:30:00,45.723,-5.397,46.0404206975,32.123,-15.127,35.5065241611,13.6,9.73,16.7222277224,132.72,45.133,-5.027,45.4120955033,32.123,-15.127,35.5065241611,13.01,10.1,16.4702792933,133.05
2021-08-14 22:00:00,44.9665,-5.585,45.3120110705,32.3165,-15.195,35.7105614245,12.65,9.61,15.8863022759,133.09,44.3565,-5.225,44.6631807785,32.3165,-15.195,35.7105614245,12.04,9.97,15.6320983876,133.44
2021-08-14 22:30:00,43.8735,-5.831,44.2592878755,29.8135,-15.521,33.611697714499996,14.06,9.69,17.0757049635,133.34,43.2935,-5.451,43.6353130303,29.8135,-15.521,33.611697714499996,13.48,10.07,16.8260304291,133.69
2021-08-14 23:00:00,42.817,-5.8975,43.2212447212,28.387,-15.8875,32.5305152933,14.43,9.99,17.550641013899998,133.6,42.227,-5.7275,42.6136572621,28.387,-15.8875,32.5305152933,13.84,10.16,17.1689021198,133.94
2021-08-14 23:30:00,41.9165,-6.14,42.3638120599,30.1165,-15.3,33.7800765578,11.8,9.16,14.9380587762,134.08,41.2865,-5.47,41.6472806105,30.1165,-15.3,33.7800765578,11.17,9.83,14.8794421938,134.44
2021-08-15 00:00:00,41.136,-6.1125,41.5876562486,31.126,-15.5625,34.7997023299,10.01,9.45,13.7659943339,132.37,40.466,-5.4825,40.8357069518,31.126,-15.5625,34.7997023299,9.34,10.08,13.741979479,132.7
2021-08-15 00:30:00,40.289,-6.199,40.7631098176,31.469,-15.689,35.1630869236,8.82,9.49,12.9557902113,131.68,39.579,-5.569,39.9688754158,31.469,-15.689,35.1630869236,8.11,10.12,12.968673795,132.01
2021-08-15 01:00:00,39.5685,-6.2565,40.0600796866,31.1985,-15.2165,34.7115006086,8.37,8.96,12.261260131,132.14,38.8485,-5.6365,39.2552682388,31.1985,-15.2165,34.7115006086,7.65,9.58,12.2596451825,132.47
2021-08-15 01:30:00,39.3245,-6.329,39.8305478402,30.5945,-15.199,34.1618651606,8.73,8.87,12.4454730726,131.74,38.6145,-5.729,39.0371752468,30.5945,-15.199,34.1618651606,8.02,9.47,12.4097260244,132.06
2021-08-15 02:00:00,39.156,-6.209,39.6452269132,30.856,-15.459,34.5119315165,8.3,9.25,12.4278920176,131.8,38.436,-5.659,38.8503587757,30.856,-15.459,34.5119315165,7.58,9.8,12.3893664083,132.12
2021-08-15 02:30:00,38.805,-6.174,39.2930821011,31.525,-15.724,35.2288206019,7.28,9.55,12.0083679157,131.57,38.045,-5.884,38.4973178416,31.525,-15.724,35.2288206019,6.52,9.84,11.8040670957,131.88
2021-08-15 03:00:00,38.3825,-6.2915,38.8947204451,31.0125,-15.7815,34.7969955384,7.37,9.49,12.0156980654,132.43,37.6225,-6.0015,38.0981693589,31.0125,-15.7815,34.7969955384,6.61,9.78,11.8042577064,132.74
2021-08-15 03:30:00,38.278,-6.226,38.7810309301,33.458,-16.666,37.3790492121,4.82,10.44,11.4989564744,132.85,37.428,-5.936,37.8957950174,33.458,-16.666,37.3790492121,3.9699999999999998,10.73,11.4408828331,133.17
2021-08-15 04:00:00,38.317,-5.8925,38.7674353711,37.157,-17.6025,41.1155767958,1.16,11.71,11.7673149019,133.15,37.357,-5.5925,37.7732908978,37.157,-17.6025,41.1155767958,0.2,12.01,12.0116651635,133.46
2021-08-15 04:30:00,38.1595,-5.9035,38.6134529989,37.4995,-17.5735,41.4130462837,0.66,11.67,11.6886483393,133.11,37.1795,-5.6235,37.6023798781,37.4995,-17.5735,41.4130462837,-0.32,11.95,11.954283751,133.43
2021-08-15 05:00:00,38.2535,-5.654,38.6690829766,38.7935,-18.104,42.8099341071,-0.54,12.45,12.4617053408,132.86,37.2435,-5.354,37.6263685233,38.7935,-18.104,42.8099341071,-1.55,12.75,12.8438701333,133.19
2021-08-15 05:30:00,38.3915,-5.6055,38.7985683048,38.5015,-18.1155,42.5504035527,-0.11,12.51,12.510483603800001,132.92,37.3915,-5.3155,37.7674305785,38.5015,-18.1155,42.5504035527,-1.11,12.8,12.8480387608,133.22
2021-08-15 06:00:00,38.1555,-5.9535,38.6171767805,36.3855,-17.6235,40.4288555675,1.77,11.67,11.8034655928,132.82,37.2155,-5.6635,37.6439725919,36.3855,-17.6235,40.4288555675,0.8300000000000001,11.96,11.9887655745,133.15
2021-08-15 06:30:00,38.4475,-5.8335,38.8875298586,35.1775,-17.2835,39.1940796358,3.27,11.45,11.9077873679,133.5,37.5375,-5.5235,37.941704739,35.1775,-17.2835,39.1940796358,2.36,11.76,11.9944653903,133.84
2021-08-15 07:00:00,39.085,-5.883,39.5252693096,35.365,-17.693,39.5439688701,3.7199999999999998,11.81,12.3820232595,132.96,38.195,-5.553,38.5965520999,35.365,-17.693,39.5439688701,2.83,12.14,12.4654923689,133.29
2021-08-15 07:30:00,39.8495,-5.8165,40.2717558905,34.4895,-17.5265,38.6872564613,5.36,11.71,12.8784199341,133.37,38.9995,-5.4865,39.3835331389,34.4895,-17.5265,38.6872564613,4.51,12.04,12.8569708719,133.7
2021-08-15 08:00:00,40.8895,-5.694,41.284050749,34.7795,-17.754,39.0489197834,6.11,12.06,13.51945635,133.55,40.0495,-5.344,40.4044649296,34.7795,-17.754,39.0489197834,5.27,12.41,13.4826184401,133.89
2021-08-15 08:30:00,42.192,-5.4235,42.5391492187,36.602,-17.4935,40.5675849201,5.59,12.07,13.3016164431,134.03,41.352,-5.0735,41.6620727551,36.602,-17.4935,40.5675849201,4.75,12.42,13.297326799,134.37
2021-08-15 09:00:00,43.0985,-5.3965,43.4350424715,34.7085,-16.4765,38.4207629349,8.39,11.08,13.8981473586,133.2,42.3685,-5.0365,42.6668035421,34.7085,-16.4765,38.4207629349,7.66,11.44,13.7676868064,133.54
2021-08-15 09:30:00,44.45,-5.102,44.7418473468,35.6,-16.862,39.3914590235,8.85,11.76,14.7180195679,132.51,43.72,-4.732,43.9753365422,35.6,-16.862,39.3914590235,8.12,12.13,14.5969620127,132.84
2021-08-15 10:00:00,45.635,-4.635,45.8697770869,38.585,-17.045,42.1821555874,7.05,12.41,14.2727222351,132.45,44.855,-4.255,45.0563652551,38.585,-17.045,42.1821555874,6.27,12.79,14.2441917988,132.77
2021-08-15 10:30:00,47.4285,-4.268,47.6201473774,36.7885,-16.908,40.4879512479,10.64,12.64,16.5220821932,131.68,46.7585,-3.848,46.9165687817,36.7885,-16.908,40.4879512479,9.97,13.06,16.430596459,131.99
2021-08-15 11:00:00,47.522,-3.803,47.673926763,43.502,-18.803,47.3917378137,4.02,15.0,15.5293399731,131.53,46.652,-3.383,46.774499388,43.502,-18.803,47.3917378137,3.15,15.42,15.73845291,131.84
2021-08-15 11:30:00,47.0505,-4.2425,47.2413839393,41.2205,-18.2025,45.0606327796,5.83,13.96,15.1284665449,131.21,46.2405,-3.8325,46.3990505991,41.2205,-18.2025,45.0606327796,5.02,14.37,15.2216063541,131.53
2021-08-15 12:00:00,48.3305,-3.6095,48.4650979623,43.0405,-18.6195,46.8953134172,5.29,15.01,15.9149049636,130.89,47.5105,-3.1795,47.6167704753,43.0405,-18.6195,46.8953134172,4.47,15.44,16.0740318526,131.2
2021-08-15 12:30:00,48.4585,-3.1005,48.5575876923,49.0585,-20.0505,52.997726106900004,-0.6000000000000001,16.95,16.9606161445,130.84,47.4285,-2.6705,47.5036228355,49.0585,-20.0505,52.997726106900004,-1.63,17.38,17.4562682152,131.14
2021-08-15 13:00:00,47.99,-3.7325,48.1349317674,43.89,-18.2725,47.5417327855,4.1,14.54,15.1070049977,130.34,47.14,-3.3125,47.2562403948,43.89,-18.2725,47.5417327855,3.25,14.96,15.3089548957,130.65
2021-08-15 13:30:00,47.33,-3.7345,47.4771038528,45.79,-19.1545,49.634856404,1.54,15.42,15.4967093281,130.6,46.38,-3.3345000000000002,46.4997127975,45.79,-19.1545,49.634856404,0.59,15.82,15.8309980734,130.9
2021-08-15 14:00:00,47.2295,-3.685,47.373039751,45.0295,-18.625,48.7293186413,2.2,14.94,15.1011125418,130.6,46.2995,-3.285,46.4158908699,45.0295,-18.625,48.7293186413,1.27,15.34,15.3924819311,130.9
2021-08-15 14:30:00,46.571,-4.1945,46.7595110245,43.171,-18.1045,46.8135467707,3.4,13.91,14.3195006896,130.83,45.671,-3.8145,45.8300191059,43.171,-18.1045,46.8135467707,2.5,14.29,14.5070362238,131.13
2021-08-15 15:00:00,45.915,-4.055,46.0937116102,42.075,-17.305,45.4947101321,3.84,13.25,13.7952201867,131.32,45.045,-3.685,45.195478203,42.075,-17.305,45.4947101321,2.9699999999999998,13.62,13.9400609755,131.64
2021-08-15 15:30:00,45.7035,-4.2205,45.8979578249,40.7435,-16.8305,44.082859736,4.96,12.61,13.5504132778,131.1,44.8735,-3.8705,45.0401129273,40.7435,-16.8305,44.082859736,4.13,12.96,13.6021505653,131.41
2021-08-15 16:00:00,46.1175,-4.177,46.3062753334,38.3875,-15.557,41.4200483492,7.73,11.38,13.757081812700001,131.53,45.3775,-3.827,45.5385928115,38.3875,-15.557,41.4200483492,6.99,11.73,13.6547793831,131.84
2021-08-15 16:30:00,46.305,-4.353,46.5091564533,36.985,-16.103,40.3385279107,9.32,11.75,14.9974964577,131.25,45.605,-3.983,45.778601049,36.985,-16.103,40.3385279107,8.62,12.12,14.8727536119,131.56
2021-08-15 17:00:00,46.263,-4.446,46.4761453328,35.693,-15.386,38.8679719692,10.57,10.94,15.212116881,131.1,45.603,-4.076,45.7847942553,35.693,-15.386,38.8679719692,9.91,11.31,15.0374266416,131.41
2021-08-15 17:30:00,46.003,-4.551,46.2275633145,35.503,-15.241,38.6361370999,10.5,10.69,14.9841950067,130.93,45.333,-4.191,45.5263151375,35.503,-15.241,38.6361370999,9.83,11.05,14.7895706496,131.24
2021-08-15 18:00:00,46.0775,-4.5795,46.3045119454,34.6175,-14.9895,37.72342,11.46,10.41,15.4822382103,131.1,45.4675,-4.2195,45.6628704365,34.6175,-14.9895,37.72342,10.85,10.77,15.2877532685,131.41
2021-08-15 18:30:00,46.208,-4.674,46.4437890358,31.758,-14.504,34.9132722614,14.45,9.83,17.4765957784,130.79,45.668,-4.304,45.870367777,31.758,-14.504,34.9132722614,13.91,10.2,17.2490028697,131.1
2021-08-15 19:00:00,46.1955,-4.5545,46.4194753363,30.9455,-14.2245,34.0581909458,15.25,9.67,18.0574472171,131.0,45.6855,-4.1745,45.8758254476,30.9455,-14.2245,34.0581909458,14.74,10.05,17.8401261206,131.31
2021-08-15 19:30:00,45.7945,-4.714,46.0364858156,29.4245,-14.194,32.6691113477,16.37,9.48,18.9168522752,131.27,45.3245,-4.324,45.530289657,29.4245,-14.194,32.6691113477,15.9,9.87,18.7143501089,131.58
2021-08-15 20:00:00,45.3215,-4.8935,45.5849175112,29.0015,-14.2335,32.3060292283,16.32,9.34,18.8036698546,131.27,44.8315,-4.5135000000000005,45.058129949,29.0015,-14.2335,32.3060292283,15.83,9.72,18.5759871878,131.58
2021-08-15 20:30:00,44.76,-5.021,45.0407375717,28.76,-14.001,31.9869598587,16.0,8.98,18.3477628064,131.72,44.27,-4.651,44.5136462335,28.76,-14.001,31.9869598587,15.51,9.35,18.1102898928,132.05
2021-08-15 21:00:00,44.946,-4.9515,45.2179197692,31.986,-14.7915,35.2404975596,12.96,9.84,16.2722831834,131.47,44.376,-4.5915,44.6129045036,31.986,-14.7915,35.2404975596,12.39,10.2,16.0484298297,131.79
2021-08-15 21:30:00,45.0535,-4.814,45.3099598129,34.1935,-15.444,37.5194959754,10.86,10.63,15.1965950134,131.47,44.3935,-4.454,44.6163754495,34.1935,-15.444,37.5194959754,10.2,10.99,14.9940021342,131.79
2021-08-15 22:00:00,43.9505,-4.9555,44.2289885765,34.5205,-15.1555,37.7008501297,9.43,10.2,13.8911806554,132.0,43.2605,-4.6455,43.5092120188,34.5205,-15.1555,37.7008501297,8.74,10.51,13.6692245574,132.34
2021-08-15 22:30:00,43.3095,-5.208,43.6215090781,34.7995,-15.828,38.2299723287,8.51,10.62,13.6089860019,132.54,42.5795,-4.878,42.8580063028,34.7995,-15.828,38.2299723287,7.78,10.95,13.4324569607,132.88
2021-08-15 23:00:00,42.6625,3.759,42.8277828897,41.4925,-17.031,44.8517838804,1.17,20.79,20.8228960522,133.54,41.3925,-11.581,42.9820732079,41.4925,-17.031,44.8517838804,-0.1,5.45,5.450917354,133.88
2021-08-15 23:30:00,42.122,7.676,42.8156964208,48.452,-19.514,52.2340166941,-6.33,27.19,27.9171094492,131.21,40.582,-11.894,42.2890761308,48.452,-19.514,52.2340166941,-7.87,7.62,10.9545104866,131.54
2021-08-16 00:00:00,41.3215,6.4665,41.8244185196,45.2915,-19.1235,49.1632812625,-3.9699999999999998,25.59,25.8961194004,130.39,39.8515,-12.4235,41.7430881045,45.2915,-19.1235,49.1632812625,-5.44,6.7,8.630388172,130.72
2021-08-16 00:30:00,40.7805,-2.7715,40.8745690191,48.2505,-20.5315,52.4371361012,-7.47,17.76,19.2670314268,130.44,39.5305,-2.4015,39.6033790541,48.2505,-20.5315,52.4371361012,-8.72,18.13,20.1180341982,130.77
2021-08-16 01:00:00,40.325,-3.115,40.4451338235,47.385,-20.145,51.4894091052,-7.06,17.03,18.4354142888,133.21,39.105,-2.765,39.2026306515,47.385,-20.145,51.4894091052,-8.28,17.38,19.2515661701,133.57
2021-08-16 01:30:00,39.7615,-5.492,40.1389953318,36.3415,-16.922,40.0881367271,3.42,11.43,11.930687323,133.05,38.8615,-5.192,39.2067984698,36.3415,-16.922,40.0881367271,2.52,11.73,11.9976372674,133.41
2021-08-16 02:00:00,39.2425,-8.972,40.2550691249,37.1525,-16.512,40.6565419121,2.09,7.54,7.8243018858,133.97,38.4525,-1.752,38.4923922386,37.1525,-16.512,40.6565419121,1.3,14.76,14.8171387251,134.34
2021-08-16 02:30:00,38.2695,-15.998,41.478797406,37.6995,-16.658,41.2157890165,0.5700000000000001,0.66,0.8720665112,133.04,37.7695,5.2620000000000005,38.1342860724,37.6995,-16.658,41.2157890165,0.07,21.92,21.9201117698,133.4
2021-08-16 03:00:00,38.2705,-16.2605,41.581667,36.0705,-16.5405,39.6821006311,2.2,0.28,2.2177466041000002,130.89,37.8005,4.9695,38.1257620317,36.0705,-16.5405,39.6821006311,1.73,21.51,21.5794578245,131.22
2021-08-16 03:30:00,37.9305,-16.2545,41.2665918207,35.4805,-16.1745,38.9933370013,2.45,-0.08,2.4513057745,130.74,37.5105,4.8855,37.8273144764,35.4805,-16.1745,38.9933370013,2.03,21.06,21.1576109237,131.08
2021-08-16 04:00:00,37.9715,-16.0705,41.2322177732,37.9415,-16.9205,41.5434801443,0.03,0.85,0.8505292470000001,130.59,37.4315,5.2295,37.795037538,37.9415,-16.9205,41.5434801443,-0.51,22.15,22.1558705539,130.92
2021-08-16 04:30:00,38.1775,-16.19,41.4685134319,36.9175,-16.96,40.6268803411,1.26,0.77,1.4766516177,130.91,37.6775,5.17,38.0305522738,36.9175,-16.96,40.6268803411,0.76,22.13,22.1430463126,131.24
2021-08-16 05:00:00,38.242,-16.059,41.4770062203,37.712,-17.239,41.4653839365,0.53,1.18,1.2935609765,131.02,37.712,5.291,38.0813553462,37.712,-17.239,41.4653839365,0.0,22.53,22.53,131.35
2021-08-16 05:30:00,38.6115,-15.5025,41.6073964398,39.8915,-17.3125,43.4862556275,-1.28,1.81,2.2168671589,131.09,38.0315,5.6575,38.4499973797,39.8915,-17.3125,43.4862556275,-1.8599999999999999,22.97,23.0451838786,131.43
2021-08-16 06:00:00,39.0595,-15.5365,42.0360246991,39.2595,-17.1365,42.8365261488,-0.2,1.6,1.6124515497,130.44,38.4995,5.5835,38.9022746443,39.2595,-17.1365,42.8365261488,-0.76,22.72,22.7327077138,130.77
2021-08-16 06:30:00,40.161,-15.03,42.8813108592,37.551,-16.7,41.0970510013,2.61,1.67,3.0985480471,130.38,39.711,5.98,40.1587340562,37.551,-16.7,41.0970510013,2.16,22.68,22.7826249585,130.71
2021-08-16 07:00:00,41.792,-9.6675,42.8955920842,36.282,-16.5675,39.8856563222,5.51,6.9,8.8300679499,129.94,41.212,1.2325,41.2304256618,36.282,-16.5675,39.8856563222,4.93,17.8,18.4701082834,130.26
2021-08-16 07:30:00,43.9945,-3.8915,44.166274492,36.4945,-16.8315,40.1889029771,7.5,12.94,14.9563899388,131.08,43.2045,-3.5015,43.3461569519,36.4945,-16.8315,40.1889029771,6.71,13.33,14.9235719585,131.41
2021-08-16 08:00:00,45.3065,-3.439,45.4368315714,37.5965,-16.319,40.9854434312,7.71,12.88,15.0112790927,132.87,44.5365,-3.039,44.6400644405,37.5965,-16.319,40.9854434312,6.94,13.28,14.9840581953,133.21
2021-08-16 08:30:00,47.525,-2.8035,47.6076174288,40.185,-17.4835,43.8235895067,7.34,14.68,16.4127389548,132.06,46.745,-2.3535,46.8042090762,40.185,-17.4835,43.8235895067,6.5600000000000005,15.13,16.490921745,132.4
2021-08-16 09:00:00,48.7805,-2.434,48.8411868841,39.9805,-17.494,43.640353072,8.8,15.06,17.4425800844,131.83,48.0205,-1.964,48.0606462321,39.9805,-17.494,43.640353072,8.04,15.53,17.4877814488,132.17
2021-08-16 09:30:00,50.234,-1.7925,50.2659707183,39.274,-17.9825,43.1951083139,10.96,16.19,19.550900235,131.79,49.554,-1.2625,49.5700799097,39.274,-17.9825,43.1951083139,10.28,16.72,19.6274501655,132.12
2021-08-16 10:00:00,50.0355,-1.749,50.0660589746,42.1255,-18.509,46.0123986687,7.91,16.76,18.532827631,131.55,49.2555,-1.239,49.2710807802,42.1255,-18.509,46.0123986687,7.13,17.27,18.6839449796,131.88
2021-08-16 10:30:00,50.5775,-1.4809999999999999,50.5991785235,42.0975,-18.701,46.0643778559,8.48,17.22,19.1947597015,131.47,49.8275,-0.9510000000000001,49.8365744935,42.0975,-18.701,46.0643778559,7.73,17.75,19.3601497928,131.79
2021-08-16 11:00:00,50.742,-1.167,50.755417967,44.842,-19.157,48.7626456727,5.9,17.99,18.9327784543,131.76,49.912,-0.637,49.9160646786,44.842,-19.157,48.7626456727,5.07,18.52,19.2014400502,132.08
2021-08-16 11:30:00,50.8675,-1.3815,50.8862564795,42.6575,-18.5815,46.5288560842,8.21,17.2,19.0589637704,131.41,50.0975,-0.8515,50.1047358889,42.6575,-18.5815,46.5288560842,7.44,17.73,19.2277533789,131.73
2021-08-16 12:00:00,50.655,-1.204,50.6693066955,45.195,-19.424,49.1922737938,5.46,18.22,19.0205152401,131.56,49.805,-0.674,49.8095603373,45.195,-19.424,49.1922737938,4.61,18.75,19.3084074952,131.89
2021-08-16 12:30:00,50.416,-1.478,50.4376599378,45.886,-19.718,49.9432129523,4.53,18.24,18.7941081193,131.56,49.506,-0.9480000000000001,49.515075886,45.886,-19.718,49.9432129523,3.62,18.77,19.1158912949,131.89
2021-08-16 13:00:00,51.148,-1.4365,51.1681681932,43.998,-18.9265,47.8961001152,7.15,17.49,18.8950416776,131.5,50.348,-0.9065000000000001,50.3561599633,43.998,-18.9265,47.8961001152,6.35,18.02,19.1060958859,131.82
2021-08-16 13:30:00,50.036,-1.7075,50.0651261084,46.816,-19.7175,50.798795874,3.22,18.01,18.2955868996,130.98,49.116,-1.1975,49.1305959892,46.816,-19.7175,50.798795874,2.3,18.52,18.6622721018,131.27
2021-08-16 14:00:00,50.4745,-2.061,50.5165603664,40.0145,-18.261,43.9843646226,10.46,16.2,19.2834540474,130.98,49.7545,-1.5310000000000001,49.7780496931,40.0145,-18.261,43.9843646226,9.74,16.73,19.35873188,131.27
2021-08-16 14:30:00,50.0385,-2.254,50.0892403441,40.6785,-18.624,44.739174537,9.36,16.37,18.8570013523,131.32,49.3085,-1.734,49.3389798055,40.6785,-18.624,44.739174537,8.63,16.89,18.9670503769,131.65
2021-08-16 15:00:00,50.0085,-2.0735,50.0514682552,38.0185,-17.3435,41.7875978551,11.99,15.27,19.4147624245,131.43,49.3685,-1.5535,49.3929362814,38.0185,-17.3435,41.7875978551,11.35,15.79,19.4459918749,131.75
2021-08-16 15:30:00,50.5045,-2.2355,50.5539511858,37.0745,-17.3355,40.9272294506,13.43,15.1,20.2082879037,130.7,49.9045,-1.7055,49.9336344612,37.0745,-17.3355,40.9272294506,12.83,15.63,20.2214193369,131.02
2021-08-16 16:00:00,50.294,-2.5445,50.3583251931,38.584,-17.6945,42.4478549075,11.71,15.15,19.1480181742,130.86,49.654,-2.0445,49.6960732478,38.584,-17.6945,42.4478549075,11.07,15.65,19.1694392198,131.18
2021-08-16 16:30:00,50.3415,-2.6725,50.4123881452,40.1515,-18.2425,44.1013804603,10.19,15.57,18.6080896386,131.1,49.6315,-2.1625,49.6785889343,40.1515,-18.2425,44.1013804603,9.48,16.08,18.6664619036,131.42
2021-08-16 17:00:00,50.394,-3.007,50.4836338332,41.794,-18.717,45.7937170909,8.6,15.71,17.9098883302,131.01,49.654,-2.507,49.717248164,41.794,-18.717,45.7937170909,7.86,16.21,18.0150964471,131.33
2021-08-16 17:30:00,50.167,-3.339,50.2779952862,38.817,-17.739,42.6782334452,11.35,14.4,18.3352801997,131.01,49.487,-2.849,49.5689415864,38.817,-17.739,42.6782334452,10.67,14.89,18.3183241592,131.33
2021-08-16 18:00:00,50.532,-3.447,50.6494307273,36.622,-17.207,40.462967427,13.91,13.76,19.565932127,130.89,49.942,-2.957,50.0294634491,36.622,-17.207,40.462967427,13.32,14.25,19.506022147,131.21
2021-08-16 18:30:00,50.5355,-3.621,50.6650609518,34.2455,-16.781,38.1360227508,16.29,13.16,20.9415782595,130.82,50.0355,-3.111,50.1321212522,34.2455,-16.781,38.1360227508,15.79,13.67,20.8852340183,131.14
2021-08-16 19:00:00,50.057,-3.7365,50.1962616262,33.927,-16.6765,37.8040603805,16.13,12.94,20.6789869191,131.05,49.547,-3.2465,49.6532473384,33.927,-16.6765,37.8040603805,15.62,13.43,20.5997402896,131.37
2021-08-16 19:30:00,49.8725,-3.8425000000000002,50.0203065015,32.3625,-16.6325,36.3864186545,17.51,12.79,21.6837312287,131.05,49.4125,-3.3325,49.524748485,32.3625,-16.6325,36.3864186545,17.05,13.3,21.6238872546,131.37
2021-08-16 20:00:00,49.2685,-3.9935,49.4300832945,32.4785,-16.6735,36.5083355482,16.79,12.68,21.0401164445,131.74,48.7785,-3.5035,48.9041570268,32.4785,-16.6735,36.5083355482,16.3,13.17,20.9556412453,132.07
2021-08-16 20:30:00,48.7175,-4.1955,48.8978223084,31.5075,-16.0055,35.3397592875,17.21,11.81,20.8724746976,131.08,48.2775,-3.7255000000000003,48.4210321709,31.5075,-16.0055,35.3397592875,16.77,12.28,20.7853626382,131.41
2021-08-16 21:00:00,48.2925,-4.38,48.4907203107,31.5425,-15.92,35.3323606096,16.75,11.54,20.3404547638,130.32,47.8225,-3.92,47.9828918079,31.5425,-15.92,35.3323606096,16.28,12.0,20.2246977728,130.65
2021-08-16 21:30:00,47.734,-4.782,47.9729327851,30.654,-15.802,34.4872573569,17.08,11.02,20.3265048643,130.29,47.284,-4.342,47.4829403049,30.654,-15.802,34.4872573569,16.63,11.46,20.1962496519,130.61
2021-08-16 22:00:00,46.6675,-5.046,46.9395107798,30.3975,-15.826,34.2705454035,16.27,10.78,19.5172052303,130.71,46.1975,-4.606,46.4265467405,30.3975,-15.826,34.2705454035,15.8,11.22,19.3785551577,131.04
2021-08-16 22:30:00,45.455,-5.2955,45.7624228516,30.255,-16.0955,34.2699598081,15.2,10.8,18.6461792333,130.94,44.935,-4.8755,45.1987248188,30.255,-16.0955,34.2699598081,14.68,11.22,18.4767637859,131.27
2021-08-16 23:00:00,44.1685,-5.4879999999999995,44.5081401122,29.9785,-16.138,34.0462260207,14.19,10.65,17.7420010145,131.17,43.6285,-5.088,43.9241819076,29.9785,-16.138,34.0462260207,13.65,11.05,17.5620329119,131.51
2021-08-16 23:30:00,42.9585,-5.5695,43.3180338023,31.2285,-15.9695,35.0748363147,11.73,10.4,15.676507902,131.23,42.3285,-5.2095,42.6478698472,31.2285,-15.9695,35.0748363147,11.1,10.76,15.4592237839,131.57
2021-08-17 00:00:00,42.0605,-5.6635,42.4400859153,31.4505,-15.8335,35.2112719523,10.61,10.17,14.6969724774,132.1,41.4105,-5.3035,41.7487319867,31.4505,-15.8335,35.2112719523,9.96,10.53,14.4942229871,132.44
2021-08-17 00:30:00,41.372,-5.7985,41.7763687538,31.002,-16.0485,34.9095739912,10.37,10.25,14.5807887304,132.24,40.682,-5.4585,41.0465631478,31.002,-16.0485,34.9095739912,9.68,10.59,14.3474910699,132.58
2021-08-17 01:00:00,40.901,-5.787,41.308366828,31.901,-16.607,35.9647918109,9.0,10.82,14.0738196663,132.88,40.181,-5.447,40.5485211814,31.901,-16.607,35.9647918109,8.28,11.16,13.8961865272,133.23
2021-08-17 01:30:00,40.4765,-5.739,40.8813303752,33.8465,-17.079,37.9114468631,6.63,11.34,13.1359240254,133.22,39.6765,-5.409,40.0435005119,33.8465,-17.079,37.9114468631,5.83,11.67,13.0452213473,133.58
2021-08-17 02:00:00,40.3265,-5.8260000000000005,40.745169999,33.8465,-16.656,37.7227769159,6.48,10.83,12.620590319,133.7,39.5065,-5.506,39.8883388755,33.8465,-16.656,37.7227769159,5.66,11.15,12.5043232524,134.07
2021-08-17 02:30:00,40.019,-5.62,40.4116908951,35.679,-17.28,39.6432773746,4.34,11.66,12.4415111622,133.9,39.159,-5.31,39.5173807457,35.679,-17.28,39.6432773746,3.48,11.97,12.4656046785,134.26
2021-08-17 03:00:00,39.9795,-5.331,40.3333606491,38.1695,-18.291,42.3257771488,1.81,12.96,13.085782361,132.88,39.0495,-5.011,39.3697037232,38.1695,-18.291,42.3257771488,0.88,13.28,13.3091246895,133.22
2021-08-17 03:30:00,39.7055,-5.645,40.1047722254,36.3355,-17.875,40.4942487923,3.37,12.23,12.6858109713,133.06,38.7855,-5.325,39.1493376093,36.3355,-17.875,40.4942487923,2.45,12.55,12.7869073665,133.41
2021-08-17 04:00:00,39.625,-5.4035,39.9917296106,38.125,-18.1035,42.2048852297,1.5,12.7,12.7882758807,133.06,38.685,-5.1035,39.020186279,38.125,-18.1035,42.2048852297,0.56,13.0,13.0120559482,133.41
2021-08-17 04:30:00,39.422,-4.981,39.7354306004,41.392,-18.931,45.5157162418,-1.97,13.95,14.0884136793,133.37,38.372,-4.681,38.6564631724,41.392,-18.931,45.5157162418,-3.02,14.25,14.5664992363,133.72
2021-08-17 05:00:00,39.569,-4.9705,39.8799652865,42.129,-19.4505,46.4023123481,-2.56,14.48,14.7045571168,133.09,38.469,-4.6405,38.7478799581,42.129,-19.4505,46.4023123481,-3.66,14.81,15.2555465323,133.44
2021-08-17 05:30:00,39.9495,-4.9795,40.2586384581,41.7495,-18.8595,45.8115868586,-1.8,13.88,13.9962280633,133.81,38.8795,-4.6595,39.1577126566,41.7495,-18.8595,45.8115868586,-2.87,14.2,14.48712877,134.17
2021-08-17 06:00:00,40.1365,-5.114,40.4609889678,38.3665,-17.174,42.0349211757,1.77,12.06,12.1891960358,133.98,39.1765,-4.814,39.4711635026,38.3665,-17.174,42.0349211757,0.81,12.36,12.3865128265,134.34
2021-08-17 06:30:00,41.2645,-4.58,41.5178920497,37.0045,-17.01,40.7268108284,4.26,12.43,13.1397298298,133.35,40.3945,-4.25,40.6174609035,37.0045,-17.01,40.7268108284,3.39,12.76,13.2026398875,133.69
2021-08-17 07:00:00,42.6935,-4.328,42.912312059,36.3435,-17.128,40.1773365998,6.35,12.8,14.2885443625,131.75,41.8835,-3.948,42.0691606316,36.3435,-17.128,40.1773365998,5.54,13.18,14.2969926908,132.08
2021-08-17 07:30:00,44.4615,-3.9415,44.6358645542,36.8915,-17.0715,40.6499555289,7.57,13.13,15.1559163365,132.32,43.6915,-3.5415,43.8347966175,36.8915,-17.0715,40.6499555289,6.8,13.53,15.1426847025,132.65
2021-08-17 08:00:00,46.219,-3.5505,46.3551724325,36.019,-16.9705,39.8166577107,10.2,13.42,16.856345986,131.32,45.519,-3.1105,45.6251528354,36.019,-16.9705,39.8166577107,9.5,13.86,16.8032615882,131.65
2021-08-17 08:30:00,47.974,-2.86,48.0591747328,36.894,-16.85,40.5597058175,11.08,13.99,17.8461900696,132.26,47.304,-2.4,47.3648436712,36.894,-16.85,40.5597058175,10.41,14.45,17.8092840957,132.6
2021-08-17 09:00:00,49.069,-2.347,49.12509715,37.789,-17.227,41.5304472646,11.28,14.88,18.672246785,131.36,48.409,-1.847,48.4442224625,37.789,-17.227,41.5304472646,10.62,15.38,18.6903397508,131.69
2021-08-17 09:30:00,49.904,-2.313,49.9575738502,37.824,-17.683,41.7533647147,12.08,15.37,19.5489974167,131.1,49.274,-1.7930000000000001,49.3066113721,37.824,-17.683,41.7533647147,11.45,15.89,19.5855712197,131.42
2021-08-17 10:00:00,50.2975,-2.392,50.354346091,40.0475,-18.222,43.9982220124,10.25,15.83,18.85872212,131.37,49.5675,-1.8820000000000001,49.6032154225,40.0475,-18.222,43.9982220124,9.52,16.34,18.9110020887,131.69
2021-08-17 10:30:00,50.0075,-2.302,50.0604560532,42.1075,-18.672,46.0617535516,7.9,16.37,18.1765480771,131.49,49.2475,-1.802,49.2804571839,42.1075,-18.672,46.0617535516,7.14,16.87,18.3187472279,131.81
2021-08-17 11:00:00,49.8635,-2.084,49.9070304491,44.9435,-19.214,48.8783795583,4.92,17.13,17.8225503226,131.39,48.9735,-1.604,48.9997603897,44.9435,-19.214,48.8783795583,4.03,17.61,18.0652428713,131.71
2021-08-17 11:30:00,50.4465,-2.061,50.4885836923,42.1065,-18.611,46.0361451823,8.34,16.55,18.5326225883,131.19,49.6565,-1.5310000000000001,49.6800961478,42.1065,-18.611,46.0361451823,7.55,17.08,18.6742844575,131.5
2021-08-17 12:00:00,50.4465,-1.917,50.4829104871,43.3665,-18.797,47.2650032397,7.08,16.88,18.3046660718,131.27,49.6465,-1.427,49.6670040495,43.3665,-18.797,47.2650032397,6.28,17.37,18.4703898172,131.58
2021-08-17 12:30:00,50.6295,-1.7389999999999999,50.6593564038,45.3495,-19.259,49.2695263956,5.28,17.52,18.2983277925,131.17,49.7695,-1.219,49.7844261918,45.3495,-19.259,49.2695263956,4.42,18.04,18.5735833915,131.48
2021-08-17 13:00:00,49.951,-2.045,49.9928437479,45.361,-19.315,49.3020237516,4.59,17.27,17.8695551148,130.89,49.061,-1.545,49.0853210848,45.361,-19.315,49.3020237516,3.7,17.77,18.1511129135,131.2
2021-08-17 13:30:00,49.818,-2.334,49.872644606,44.638,-19.384,48.66508502,5.18,17.05,17.8195089719,130.89,48.968,-1.834,49.0023323935,44.638,-19.384,48.66508502,4.33,17.55,18.0762662074,131.2
2021-08-17 14:00:00,49.6435,-2.048,49.6857262828,44.7235,-19.088,48.6265688307,4.92,17.04,17.7360649525,131.08,48.7635,-1.568,48.7887031622,44.7235,-19.088,48.6265688307,4.04,17.52,17.9797664056,131.39
2021-08-17 14:30:00,49.7735,-1.891,49.8094085816,46.3635,-19.881,50.4462911744,3.41,17.99,18.3103304176,131.22,48.8735,-1.391,48.8932907795,46.3635,-19.881,50.4462911744,2.51,18.49,18.6595873481,131.54
2021-08-17 15:00:00,49.492,-1.569,49.5168640465,49.112,-20.319,53.1493208329,0.38,18.75,18.7538502713,131.19,48.482,-1.079,48.4940054543,49.112,-20.319,53.1493208329,-0.63,19.24,19.2503116858,131.5
2021-08-17 15:30:00,49.861,-1.399,49.8806227106,49.281,-20.219,53.26748466,0.58,18.82,18.8289351797,131.14,48.851,-0.899,48.8592714027,49.281,-20.219,53.26748466,-0.43,19.32,19.3247846042,131.46
2021-08-17 16:00:00,49.476,-1.32,49.4936054051,49.536,-19.84,53.3614176723,-0.06,18.52,18.520097192,130.88,48.466,-0.8300000000000001,48.4731065231,49.536,-19.84,53.3614176723,-1.07,19.01,19.0400892855,131.19
2021-08-17 16:30:00,50.145,-1.7349999999999999,50.1750062282,45.335,-19.655,49.4123592839,4.8100000000000005,17.92,18.5543121673,130.24,49.245,-1.205,49.2597406611,45.335,-19.655,49.4123592839,3.91,18.45,18.8597613983,130.54
2021-08-17 17:00:00,49.815,-2.47,49.8761979806,42.825,-18.89,46.8061184569,6.99,16.42,17.8459098955,131.4,49.005,-1.98,49.0449836884,42.825,-18.89,46.8061184569,6.18,16.91,18.0039023548,131.72
2021-08-17 17:30:00,49.4355,-3.115,49.5335430315,41.6955,-18.575,45.6458688739,7.74,15.46,17.2892799156,131.45,48.6455,-2.625,48.716273413,41.6955,-18.575,45.6458688739,6.95,15.95,17.3984194684,131.76
2021-08-17 18:00:00,50.287,-2.902,50.3706657987,39.947,-18.262,43.9233816207,10.34,15.36,18.5160794986,131.19,49.597,-2.402,49.6551307822,39.947,-18.262,43.9233816207,9.65,15.86,18.5650774305,131.5
2021-08-17 18:30:00,50.5435,-3.302,50.6512447651,37.5835,-17.812,41.5907058879,12.96,14.51,19.4551201487,131.19,49.9335,-2.802,50.0120548093,37.5835,-17.812,41.5907058879,12.35,15.01,19.4376593241,131.5
2021-08-17 19:00:00,50.313,-3.465,50.4321741947,35.933,-17.565,39.9963712604,14.38,14.1,20.1393743696,131.38,49.733,-2.955,49.820711697,35.933,-17.565,39.9963712604,13.8,14.61,20.0970669502,131.7
2021-08-17 19:30:00,49.9475,-3.676,50.0825891129,34.9375,-17.566,39.1049007447,15.01,13.89,20.4507261485,131.53,49.3875,-3.166,49.4888746311,34.9375,-17.566,39.1049007447,14.45,14.4,20.4000612744,131.85
2021-08-17 20:00:00,49.3765,-3.7165,49.5161703335,35.0365,-16.7765,38.8459429606,14.34,13.06,19.3958552273,131.79,48.8165,-3.2365,48.9236712083,35.0365,-16.7765,38.8459429606,13.78,13.54,19.3189026603,132.12
2021-08-17 20:30:00,48.6935,-4.163,48.8711316756,33.4435,-16.333,37.2187396516,15.25,12.17,19.5108021363,132.02,48.1635,-3.7030000000000003,48.3056408844,33.4435,-16.333,37.2187396516,14.72,12.63,19.3957546901,132.36
2021-08-17 21:00:00,48.1195,-4.2925,48.3105768595,32.8695,-15.9425,36.5317305435,15.25,11.65,19.1907529816,132.21,47.5995,-3.8525,47.7551479581,32.8695,-15.9425,36.5317305435,14.73,12.09,19.0562588144,132.55
2021-08-17 21:30:00,47.773,-4.546,47.9888074972,32.463,-16.186,36.274411987,15.31,11.64,19.2324127452,131.39,47.253,-4.106,47.4310578103,32.463,-16.186,36.274411987,14.79,12.08,19.0963478184,131.72
2021-08-17 22:00:00,46.3975,-4.899,46.6554199129,32.0075,-15.899000000000001,35.7387500796,14.39,11.0,18.1127606952,131.83,45.8575,-4.489,46.076690715,32.0075,-15.899000000000001,35.7387500796,13.85,11.41,17.9446537999,132.17
2021-08-17 22:30:00,45.025,-4.974,45.298910594,32.525,-16.344,36.4005763828,12.5,11.37,16.8975412413,131.66,44.435,-4.564,44.6687734441,32.525,-16.344,36.4005763828,11.91,11.78,16.7516118627,132.0
2021-08-17 23:00:00,43.9825,-5.1115,44.2785245746,32.7125,-16.5415,36.6569076505,11.27,11.43,16.051722649,131.17,43.3525,-4.7215,43.6088502313,32.7125,-16.5415,36.6569076505,10.64,11.82,15.9035216226,131.49
2021-08-17 23:30:00,42.687,-5.2665,43.0106497422,30.147,-14.9865,33.6665530052,12.54,9.72,15.8660013866,131.75,42.077,-4.8965,42.3609447634,30.147,-14.9865,33.6665530052,11.93,10.09,15.6247559981,132.08
2021-08-18 00:00:00,41.7145,-5.5135000000000005,42.0772883216,28.2845,-14.6435,31.8503537265,13.43,9.13,16.2395135395,131.75,41.1345,-5.1735,41.4585599424,28.2845,-14.6435,31.8503537265,12.85,9.47,15.9625624509,132.08
2021-08-18 00:30:00,40.993,-5.5315,41.3645203194,27.783,-14.4715,31.3260179603,13.21,8.94,15.9507899491,132.17,40.423,-5.1915,40.7550070697,27.783,-14.4715,31.3260179603,12.64,9.28,15.6808163053,132.5
2021-08-18 01:00:00,40.6215,-5.577,41.0025510334,28.2315,-14.707,31.8325845833,12.39,9.13,15.390549048,131.89,40.0115,-5.247,40.3540721768,28.2315,-14.707,31.8325845833,11.78,9.46,15.1082758778,132.21
2021-08-18 01:30:00,40.6595,-5.6875,41.0553601433,28.7895,-15.6575,32.7718265664,11.87,9.97,15.5015418588,132.12,40.0195,-5.3375,40.3738688572,28.7895,-15.6575,32.7718265664,11.23,10.32,15.2517310493,132.44
2021-08-18 02:00:00,40.369,-5.6875,40.7676810384,30.119,-15.9475,34.0804477267,10.25,10.26,14.5027618059,133.04,39.689,-5.3475,40.0476276108,30.119,-15.9475,34.0804477267,9.57,10.6,14.280927841,133.37
2021-08-18 02:30:00,39.9805,-5.861,40.4078173285,30.9705,-16.591,35.1345008681,9.01,10.73,14.0111741121,133.1,39.2305,-5.511,39.6156945067,30.9705,-16.591,35.1345008681,8.26,11.08,13.820057887,133.43
2021-08-18 03:00:00,39.565,-5.9395,40.0083351972,30.875,-15.6895,34.6327306929,8.69,9.75,13.06057426,133.83,38.825,-5.6295,39.231006809,30.875,-15.6895,34.6327306929,7.95,10.06,12.8220942127,134.18
2021-08-18 03:30:00,39.495,-0.21450000000000002,39.4955824777,30.025,-15.3145,33.7051114113,9.47,15.1,17.8238856594,133.93,38.495,-11.3745,40.1403073637,30.025,-15.3145,33.7051114113,8.47,3.94,9.3415469811,134.26
2021-08-18 04:00:00,39.275,4.1425,39.4928592438,30.975,-15.7175,34.7345711252,8.3,19.86,21.5246277552,132.41,38.065,-15.5275,41.1101870739,30.975,-15.7175,34.7345711252,7.09,0.19,7.0925453823,132.73
2021-08-18 04:30:00,39.3175,4.23,39.5443890615,32.5475,-16.16,36.3384831308,6.77,20.39,21.4845293176,130.7,38.0575,-15.5,41.0928619866,32.5475,-16.16,36.3384831308,5.51,0.66,5.5493873536,131.01
2021-08-18 05:00:00,39.331,4.1055,39.5446923272,31.641,-15.7545,35.346246636,7.69,19.86,21.2968471845,130.7,38.081,-15.5545,41.1352042811,31.641,-15.7545,35.346246636,6.44,0.2,6.4431048416,131.01
2021-08-18 05:30:00,39.4325,4.1245,39.6476172865,30.3825,-15.4855,34.1012758779,9.05,19.61,21.597560047400002,130.37,38.2325,-15.3555,41.2009154813,30.3825,-15.4855,34.1012758779,7.85,0.13,7.8510763593,130.68
2021-08-18 06:00:00,39.9435,4.309,40.1752495107,30.7435,-15.231,34.3095635829,9.2,19.54,21.597490595,130.24,38.7435,-15.181,41.6115555255,30.7435,-15.231,34.3095635829,8.0,0.05,8.0001562485,130.54
2021-08-18 06:30:00,41.0475,4.1365,41.2553982953,30.3175,-15.1835,33.9070712168,10.73,19.32,22.0996674183,130.19,39.9075,-14.2735,42.3832674354,30.3175,-15.1835,33.9070712168,9.59,0.91,9.633078428,130.5
2021-08-18 07:00:00,42.0865,-4.987,42.3809349974,31.2565,-15.867,35.0532520781,10.83,10.88,15.3513289327,129.94,41.4265,-4.617,41.6829892312,31.2565,-15.867,35.0532520781,10.17,11.25,15.1654673518,130.25
2021-08-18 07:30:00,44.0955,-4.364,44.3109198308,31.4455,-15.684,35.1398253588,12.65,11.32,16.9754204661,131.6,43.4655,-3.954,43.6449745818,31.4455,-15.684,35.1398253588,12.02,11.73,16.7950379577,131.93
2021-08-18 08:00:00,45.6655,-3.9825,45.8388284809,31.6655,-15.7525,35.3672892162,14.0,11.77,18.290240567,131.94,45.1055,-3.5425,45.2443967415,31.6655,-15.7525,35.3672892162,13.44,12.21,18.1581304104,132.26
2021-08-18 08:30:00,47.4465,-3.2245,47.5559435034,35.4465,-15.8745,38.8388222337,12.0,12.65,17.436240994,132.25,46.8165,-2.7845,46.8992336025,35.4465,-15.8745,38.8388222337,11.37,13.09,17.3385408844,132.58
2021-08-18 09:00:00,48.587,-2.7595,48.6652998475,38.637,-15.4695,41.6187842116,9.95,12.71,16.1414559442,131.87,47.907,-2.3595,47.9650694699,38.637,-15.4695,41.6187842116,9.27,13.11,16.0563071719,132.19
2021-08-18 09:30:00,49.4655,-2.3655,49.5220282349,38.5355,-16.4255,41.8901159046,10.93,14.06,17.808663622,131.18,48.8155,-1.8855,48.8519001729,38.5355,-16.4255,41.8901159046,10.28,14.54,17.8070210872,131.5
2021-08-18 10:00:00,50.3825,-1.8265,50.4155968774,40.5325,-16.5765,43.7911396118,9.85,14.75,17.7365441955,130.67,49.6925,-1.3565,49.7110113405,40.5325,-16.5765,43.7911396118,9.16,15.22,17.763839675,130.98
2021-08-18 10:30:00,50.0745,-2.0645,50.1170401211,41.0145,-16.5945,44.244396713,9.06,14.53,17.1232152355,130.26,49.3445,-1.6045,49.3705793008,41.0145,-16.5945,44.244396713,8.33,14.99,17.1490232958,130.57
2021-08-18 11:00:00,50.356,-1.7945,50.387964498,41.036,-16.6645,44.2906181516,9.32,14.87,17.5493390189,130.17,49.646,-1.3145,49.6633992619,41.036,-16.6645,44.2906181516,8.61,15.35,17.5998465902,130.47
2021-08-18 11:30:00,50.783,-1.802,50.8149613106,38.633,-16.322,41.9394369657,12.15,14.52,18.9328524,130.42,50.143,-1.312,50.1601614132,38.633,-16.322,41.9394369657,11.51,15.01,18.9150786411,130.73
2021-08-18 12:00:00,50.9305,-1.7765,50.9614735119,37.5705,-16.2265,40.9248307571,13.36,14.45,19.6797383113,130.7,50.3205,-1.2765,50.336688136,37.5705,-16.2265,40.9248307571,12.75,14.95,19.6485368412,131.02
2021-08-18 12:30:00,51.3805,-1.7075,51.4088643767,36.0105,-16.7575,39.7186343736,15.37,15.05,21.5113783845,130.96,50.8405,-1.1675,50.8539034539,36.0105,-16.7575,39.7186343736,14.83,15.59,21.5169003344,131.27
2021-08-18 13:00:00,51.69,-1.6440000000000001,51.7161370947,37.26,-17.334,41.0947095865,14.43,15.69,21.316683607,130.96,51.11,-1.094,51.121707092,37.26,-17.334,41.0947095865,13.85,16.24,21.3438539163,131.27
2021-08-18 13:30:00,51.3255,-1.865,51.3593728082,37.5155,-17.635,41.4536604566,13.81,15.77,20.96208482,131.28,50.7255,-1.305,50.7422838986,37.5155,-17.635,41.4536604566,13.21,16.33,21.0041186437,131.6
2021-08-18 14:00:00,51.0075,-1.8765,51.0420053338,37.6275,-17.0765,41.3211278706,13.38,15.2,20.2500469135,131.63,50.3875,-1.3465,50.40548798,37.6275,-17.0765,41.3211278706,12.76,15.73,20.2546414434,131.95
2021-08-18 14:30:00,50.5725,-2.0535,50.6141740869,37.7425,-16.8035,41.31408862,12.83,14.75,19.5492045874,131.9,49.9425,-1.5434999999999999,49.9663456589,37.7425,-16.8035,41.31408862,12.2,15.26,19.537338611,132.23
2021-08-18 15:00:00,49.8695,-2.431,49.9287171,38.2895,-16.451,41.6739872252,11.58,14.02,18.1839709635,131.95,49.2295,-1.9609999999999999,49.2685415986,38.2895,-16.451,41.6739872252,10.94,14.49,18.1560926413,132.28
2021-08-18 15:30:00,49.1025,-2.7415000000000003,49.1789724222,43.4425,-17.6915,46.9067157079,5.66,14.95,15.9855591081,131.22,48.2925,-2.3015,48.347310768,43.4425,-17.6915,46.9067157079,4.85,15.39,16.1361271686,131.54
2021-08-18 16:00:00,48.655,-2.8605,48.7390139955,43.325,-17.4805,46.7185563267,5.33,14.62,15.5612756546,131.22,47.775,-2.4405,47.8372936656,43.325,-17.4805,46.7185563267,4.45,15.04,15.684517844,131.54
2021-08-18 16:30:00,49.4295,-2.948,49.5173320591,42.1095,-17.638,45.6542334757,7.32,14.69,16.4127541869,131.32,48.6295,-2.498,48.6936163604,42.1095,-17.638,45.6542334757,6.52,15.14,16.4842348928,131.63
2021-08-18 17:00:00,49.5315,-3.197,49.6345676041,39.2815,-16.887,42.7575374788,10.25,13.69,17.1020057303,131.86,48.8315,-2.737,48.9081441199,39.2815,-16.887,42.7575374788,9.55,14.15,17.0711745349,132.19
2021-08-18 17:30:00,49.4935,-3.6935000000000002,49.6311241511,39.0335,-16.4635,42.363438889,10.46,12.77,16.5071045311,131.74,48.8035,-3.2635,48.9124937465,39.0335,-16.4635,42.363438889,9.77,13.2,16.422329311,132.06
2021-08-18 18:00:00,50.059,-3.7365,50.1982560778,38.449,-16.1565,41.7056122512,11.61,12.42,17.0014264107,131.84,49.409,-3.3165,49.5201822821,38.449,-16.1565,41.7056122512,10.96,12.84,16.8815639086,132.17
2021-08-18 18:30:00,49.8675,-3.858,50.0165144752,36.0575,-16.388,39.6069419452,13.81,12.53,18.6471713673,131.97,49.2775,-3.408,49.3952069562,36.0575,-16.388,39.6069419452,13.22,12.98,18.5269749285,132.31
2021-08-18 19:00:00,49.7265,-3.852,49.8754719902,34.3365,-15.902,37.8400427623,15.39,12.05,19.5462170253,131.88,49.1965,-3.392,49.3132971545,34.3365,-15.902,37.8400427623,14.86,12.51,19.4247187882,132.22
2021-08-18 19:30:00,49.364,-3.8295,49.5123173185,34.294,-16.1795,37.9190539999,15.07,12.35,19.4840293574,131.82,48.844,-3.3795,48.9607736484,34.294,-16.1795,37.9190539999,14.55,12.8,19.3789189585,132.15
2021-08-18 20:00:00,49.3055,-3.8735,49.4574193878,34.6555,-16.8435,38.531898117,14.65,12.97,19.5663844386,131.48,48.7355,-3.3935,48.8535034824,34.6555,-16.8435,38.531898117,14.08,13.45,19.471746198,131.82
2021-08-18 20:30:00,48.9135,-3.991,49.0760487738,32.7235,-16.751,36.7617117835,16.19,12.76,20.6139200542,131.74,48.4135,-3.501,48.5399215414,32.7235,-16.751,36.7617117835,15.69,13.25,20.5362752222,132.07
2021-08-18 21:00:00,48.814,-4.073,48.983629153,33.004,-16.623,36.9538650888,15.81,12.55,20.1856037809,131.68,48.314,-3.613,48.4489046832,33.004,-16.623,36.9538650888,15.31,13.01,20.0911970773,132.01
2021-08-18 21:30:00,48.2035,-4.477,48.4109588962,33.1135,-16.917,37.1845232758,15.09,12.44,19.5566280325,131.15,47.6635,-4.007,47.8316347332,33.1135,-16.917,37.1845232758,14.55,12.91,19.4517505639,131.48
2021-08-18 22:00:00,46.8705,-4.812,47.1168665581,32.2805,-16.282,36.1543110051,14.59,11.47,18.5587984525,131.53,46.3205,-4.372,46.5263699879,32.2805,-16.282,36.1543110051,14.04,11.91,18.4111297861,131.87
2021-08-18 22:30:00,45.534,-5.0565,45.8138990728,30.494,-15.5365,34.2237763587,15.04,10.48,18.3311756306,132.12,45.024,-4.6565,45.2641532369,30.494,-15.5365,34.2237763587,14.53,10.88,18.1520053989,132.46
2021-08-18 23:00:00,44.4195,-5.093,44.710520342,32.1995,-15.913,35.9170066856,12.22,10.82,16.3217891176,132.12,43.8095,-4.713,44.0622815938,32.1995,-15.913,35.9170066856,11.61,11.2,16.1317110066,132.46
2021-08-18 23:30:00,43.133,-5.254,43.4518147492,32.333,-16.244,36.1841184085,10.8,10.99,15.4084424911,131.86,42.463,-4.884,42.7429505884,32.333,-16.244,36.1841184085,10.13,11.36,15.2205946007,132.2
2021-08-19 00:00:00,42.1975,-5.487,42.5527458015,30.9075,-16.107,34.8526757258,11.29,10.62,15.4999516128,132.67,41.5375,-5.117,41.8514945402,30.9075,-16.107,34.8526757258,10.63,10.99,15.2897678203,133.02
2021-08-19 00:30:00,41.571,-5.7125,41.9616574655,29.821,-16.2725,33.9718456556,11.75,10.56,15.7979777187,133.2,40.911,-5.3425,41.2583594833,29.821,-16.2725,33.9718456556,11.09,10.93,15.5709023502,133.55
2021-08-19 01:00:00,40.752,-5.8125,41.1644344095,29.292,-16.0625,33.4069629007,11.46,10.25,15.3751130077,133.57,40.082,-5.4625,40.4525108028,29.292,-16.0625,33.4069629007,10.79,10.6,15.1256107315,133.93
2021-08-19 01:30:00,40.553,-5.885,40.9777870803,29.163,-16.085,33.3047713399,11.39,10.2,15.2896075816,133.64,39.883,-5.525,40.2638710757,29.163,-16.085,33.3047713399,10.72,10.56,15.047657625,133.99
2021-08-19 02:00:00,40.2295,-5.9525,40.6674922573,28.8495,-15.9925,32.9856591036,11.38,10.04,15.175836056,133.64,39.5495,-5.6025,39.9443482423,28.8495,-15.9925,32.9856591036,10.7,10.39,14.9144929515,133.99
2021-08-19 02:30:00,40.0115,-6.0015,40.4590921117,28.5915,-15.8715,32.701351417,11.42,9.87,15.0941478726,133.67,39.3615,-5.6615,39.7665721995,28.5915,-15.8715,32.701351417,10.77,10.21,14.8403840921,134.03
2021-08-19 03:00:00,39.8425,-6.006,40.2926400506,28.2225,-16.026,32.4552335109,11.62,10.02,15.3435589092,133.5,39.1725,-5.646,39.5772923815,28.2225,-16.026,32.4552335109,10.95,10.38,15.0879720307,133.86
2021-08-19 03:30:00,39.584,-6.037,40.0417085674,28.934,-16.227,33.1736625201,10.65,10.19,14.7396947051,133.92,38.884,-5.697,39.2991254992,28.934,-16.227,33.1736625201,9.95,10.53,14.4873531054,134.28
2021-08-19 04:00:00,39.479,-6.0375,39.9379875213,29.459,-15.8975,33.4748142228,10.02,9.86,14.0577380826,133.83,38.759,-5.7075,39.1769784089,29.459,-15.8975,33.4748142228,9.3,10.19,13.7958725712,134.19
2021-08-19 04:30:00,39.4015,-6.0715,39.8665437993,28.7515,-15.3515,32.5932094845,10.65,9.28,14.1258946619,133.99,38.7115,-5.7515,39.1364278454,28.7515,-15.3515,32.5932094845,9.96,9.6,13.833351004,134.35
2021-08-19 05:00:00,39.4445,-6.457,39.9695062423,28.3145,-15.107,32.0925592505,11.13,8.65,14.0960774686,134.18,38.7945,-5.647,39.2033396441,28.3145,-15.107,32.0925592505,10.48,9.46,14.118144354,134.54
2021-08-19 05:30:00,39.5945,-6.3629999999999995,40.1025211084,28.5245,-15.183,32.3136285374,11.07,8.82,14.1540559558,132.92,38.9445,-5.743,39.3656719649,28.5245,-15.183,32.3136285374,10.42,9.44,14.0602275942,133.27
2021-08-19 06:00:00,40.1515,-5.8575,40.5765111672,28.0615,-14.8675,31.7567368994,12.09,9.01,15.0780701683,132.29,39.5215,-5.2075,39.863103473,28.0615,-14.8675,31.7567368994,11.46,9.66,14.9882353865,132.63
2021-08-19 06:30:00,41.2735,-5.301,41.6125269991,28.0935,-14.901,31.8007003579,13.18,9.6,16.3055941321,132.29,40.6735,-4.621,40.9351590109,28.0935,-14.901,31.8007003579,12.58,10.28,16.2460702941,132.63
2021-08-19 07:00:00,42.524,-4.9995,42.8168842427,27.954,-14.7695,31.6158859792,14.57,9.77,17.5424570685,131.85,41.974,-4.3095,42.1946497349,27.954,-14.7695,31.6158859792,14.02,10.46,17.4920553395,132.19
2021-08-19 07:30:00,44.43,-4.2775,44.6354333042,28.35,-15.1975,32.1665432748,16.08,10.92,19.4374072345,130.62,43.93,-3.5275,44.0713983923,28.35,-15.1975,32.1665432748,15.58,11.67,19.4660036988,130.94
2021-08-19 08:00:00,46.3415,-3.859,46.5018978457,29.0015,-15.219,32.7521749392,17.34,11.36,20.729814278,130.62,45.8715,-3.089,45.9753894301,29.0015,-15.219,32.7521749392,16.87,12.13,20.7782049273,130.94
