Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-19 08:30:00,47.7735,-3.2495,47.8838861466,29.9935,-14.6695,33.3886847974,17.78,11.42,21.1316066592,130.49,47.3435,-2.4695,47.407862454400004,29.9935,-14.6695,33.3886847974,17.35,12.2,21.2099622819,130.82
2021-08-19 09:00:00,48.947,-2.8665000000000003,49.030864068,31.927,-14.1965,34.9410065861,17.02,11.33,20.4462539356,130.02,48.487,-2.0965,48.5323034818,31.927,-14.1965,34.9410065861,16.56,12.1,20.5095977532,130.33
2021-08-19 09:30:00,49.6255,-2.5795,49.6924951124,32.6555,-14.3195,35.6571137433,16.97,11.74,20.6351278164,129.92,49.1655,-1.7995,49.1984206098,32.6555,-14.3195,35.6571137433,16.51,12.52,20.7202919864,130.23
2021-08-19 10:00:00,50.616,-2.448,50.6751631472,33.076,-14.398,36.0738711535,17.54,11.95,21.2239039764,129.83,50.176,-1.6480000000000001,50.2030564807,33.076,-14.398,36.0738711535,17.1,12.75,21.330084388,130.14
2021-08-19 10:30:00,50.7545,-2.5265,50.8173442094,31.0745,-14.4065,34.2515954738,19.68,11.88,22.9877532612,129.89,50.3645,-1.7065000000000001,50.3934023707,31.0745,-14.4065,34.2515954738,19.29,12.7,23.095326367,130.2
2021-08-19 11:00:00,50.8615,-2.106,50.9050824403,30.5815,-15.386,34.233859529,20.28,13.28,24.2412210914,129.81,50.4715,-1.686,50.4996525557,30.5815,-15.386,34.233859529,19.89,13.7,24.1516479769,130.11
2021-08-19 11:30:00,51.3785,-2.147,51.423339752,31.9385,-15.677,35.5785906305,19.44,13.53,23.6849002531,130.92,50.9585,-1.607,50.9838324496,31.9385,-15.677,35.5785906305,19.02,14.07,23.6585143236,131.21
2021-08-19 12:00:00,51.4785,-2.1075,51.5216218543,32.3885,-15.4275,35.8750984459,19.09,13.32,23.2776824448,131.41,51.0385,-1.5675,51.0625649424,32.3885,-15.4275,35.8750984459,18.65,13.86,23.2362238757,131.71
2021-08-19 12:30:00,51.7225,-2.0795,51.7642862068,33.0425,-15.7895,36.6212385987,18.68,13.71,23.1712429533,131.53,51.2725,-1.5394999999999999,51.2956071852,33.0425,-15.7895,36.6212385987,18.23,14.25,23.1386127501,131.84
2021-08-19 13:00:00,51.152,-2.039,51.1926227595,36.712,-16.289,40.1634468765,14.44,14.25,20.2873384159,131.63,50.602,-1.529,50.6250950123,36.712,-16.289,40.1634468765,13.89,14.76,20.2679476021,131.94
2021-08-19 13:30:00,50.282,-2.329,50.3359092994,40.332,-17.309,43.8893119677,9.95,14.98,17.9834062402,131.48,49.562,-1.8290000000000002,49.5957365607,40.332,-17.309,43.8893119677,9.23,15.48,18.0228549348,131.78
2021-08-19 14:00:00,50.26,-1.846,50.2938894499,42.34,-17.686,45.8854028641,7.92,15.84,17.7096583818,131.56,49.5,-1.366,49.5188444534,42.34,-17.686,45.8854028641,7.16,16.32,17.8215599766,131.86
2021-08-19 14:30:00,49.761,-1.861,49.7957873921,45.331,-18.451,48.9422002162,4.43,16.59,17.1712841686,131.34,48.891,-1.381,48.9105003246,45.331,-18.451,48.9422002162,3.56,17.07,17.437273296,131.63
2021-08-19 15:00:00,49.6225,-2.064,49.6654064944,46.4725,-18.724,50.1027088315,3.15,16.66,16.9551791497,131.15,48.6825,-1.604,48.7089172765,46.4725,-18.724,50.1027088315,2.21,17.12,17.2620537596,131.44
2021-08-19 15:30:00,49.214,-2.383,49.2716600593,42.124,-18.593,46.0448805515,7.09,16.21,17.6927160154,131.37,48.394,-1.883,48.4306197049,42.124,-18.593,46.0448805515,6.27,16.71,17.8476048813,131.67
2021-08-19 16:00:00,49.17,-2.437,49.2303551582,40.47,-18.307,44.4180948376,8.7,15.87,18.0982568221,131.44,48.39,-1.937,48.428752503,40.47,-18.307,44.4180948376,7.92,16.37,18.1852495171,131.75
2021-08-19 16:30:00,49.8865,-2.4175,49.9450416808,40.6465,-16.8975,44.0188989924,9.24,14.48,17.1769613145,131.52,49.1665,-1.9575,49.2054522233,40.6465,-16.8975,44.0188989924,8.52,14.94,17.1986627387,131.83
2021-08-19 17:00:00,50.5005,-2.491,50.5618985131,41.9705,-16.331,45.0358127633,8.53,13.84,16.2575059588,131.79,49.7505,-2.061,49.793171934,41.9705,-16.331,45.0358127633,7.78,14.27,16.2530397157,132.1
2021-08-19 17:30:00,50.39,-3.261,50.4954079199,39.93,-16.131,43.0652303024,10.46,12.87,16.5845862173,131.9,49.71,-2.831,49.7905479082,39.93,-16.131,43.0652303024,9.78,13.3,16.5087370807,132.21
2021-08-19 18:00:00,50.1845,-3.5300000000000002,50.3084976942,38.9545,-15.64,41.9769302147,11.23,12.11,16.5155986873,132.19,49.5345,-3.11,49.6320339121,38.9545,-15.64,41.9769302147,10.58,12.53,16.3993079122,132.52
2021-08-19 18:30:00,49.9175,-3.67,50.052229783,39.5775,-15.58,42.5336914252,10.34,11.91,15.7722446088,132.02,49.2475,-3.27,49.3559434744,39.5775,-15.58,42.5336914252,9.67,12.31,15.6539132488,132.35
2021-08-19 19:00:00,49.993,-3.69,50.1289950927,39.243,-15.52,42.2005147954,10.75,11.83,15.9847239576,131.67,49.323,-3.29,49.4326049182,39.243,-15.52,42.2005147954,10.08,12.23,15.8486371654,132.0
2021-08-19 19:30:00,49.6205,-3.6705,49.7560708909,38.4305,-15.6405,41.4913071679,11.19,11.97,16.3858780662,131.57,48.9905,-3.2705,49.0995444022,38.4305,-15.6405,41.4913071679,10.56,12.37,16.2643936253,131.89
2021-08-19 20:00:00,49.0285,-3.8215,49.1772068595,37.2185,-15.3715,40.2678501351,11.81,11.55,16.5190375022,131.62,48.3785,-3.4015,48.4979325796,37.2185,-15.3715,40.2678501351,11.16,11.97,16.3654055862,131.94
2021-08-19 20:30:00,48.7,-4.107,48.8728702758,36.13,-15.337,39.2504836785,12.57,11.23,16.855794256,131.85,48.1,-3.707,48.2426351789,36.13,-15.337,39.2504836785,11.97,11.63,16.6894517585,132.18
2021-08-19 21:00:00,48.4845,-4.176,48.6640084277,36.0345,-14.756,38.9387304139,12.45,10.58,16.3382649018,131.92,47.8845,-3.786,48.0339373386,36.0345,-14.756,38.9387304139,11.85,10.97,16.148170175,132.25
2021-08-19 21:30:00,47.7465,-4.62,47.9694972066,33.3065,-15.39,36.6902581382,14.44,10.77,18.0140639501,131.58,47.2065,-4.22,47.39474699,33.3065,-15.39,36.6902581382,13.9,11.17,17.8319628757,131.9
2021-08-19 22:00:00,46.5005,-4.8895,46.7568573634,31.4105,-15.7195,35.1243817099,15.09,10.83,18.5740948635,131.33,45.9805,-4.4795,46.1981850347,31.4105,-15.7195,35.1243817099,14.57,11.24,18.4016982912,131.65
2021-08-19 22:30:00,45.619,-4.966,45.8884987442,33.579,-16.276,37.3156457401,12.04,11.31,16.5190102609,131.94,44.999,-4.566,45.230060325,33.579,-16.276,37.3156457401,11.42,11.71,16.3566653081,132.27
2021-08-19 23:00:00,43.88,-5.266,44.1948544064,32.98,-16.036,36.6719742583,10.9,10.77,15.3232796751,132.33,43.22,-4.896,43.4964276234,32.98,-16.036,36.6719742583,10.24,11.14,15.1313317325,132.66
2021-08-19 23:30:00,42.726,-5.4375,43.0706104235,32.646,-16.3375,36.5058244976,10.08,10.9,14.8464271796,132.45,42.036,-5.0775,42.3415434562,32.646,-16.3375,36.5058244976,9.39,11.26,14.6615040156,132.78
2021-08-20 00:00:00,41.8355,-5.5705,42.2047335082,31.8255,-16.3205,35.7662015106,10.01,10.75,14.6888597243,132.81,41.1455,-5.2205,41.4753636572,31.8255,-16.3205,35.7662015106,9.32,11.1,14.4938745682,133.14
2021-08-20 00:30:00,41.042,-5.671,41.431944258,31.332,-16.391,35.3604172062,9.71,10.72,14.4638342081,133.31,40.312,-5.321,40.6616574306,31.332,-16.391,35.3604172062,8.98,11.07,14.2543081207,133.48
2021-08-20 01:00:00,40.6085,-5.7975,41.0202544909,30.1985,-16.2075,34.2729114389,10.41,10.41,14.7219631843,133.31,39.9185,-5.4375,40.2871325425,30.1985,-16.2075,34.2729114389,9.72,10.77,14.5076290275,133.64
2021-08-20 01:30:00,40.451,-5.8615,40.8734704087,29.821,-16.1915,33.9331211834,10.63,10.33,14.8224761764,133.7,39.751,-5.5115,40.1312675261,29.821,-16.1915,33.9331211834,9.93,10.68,14.583116950800001,134.04
2021-08-20 02:00:00,40.158,-5.8625,40.5836650667,28.558,-15.9925,32.7310161811,11.6,10.13,15.4005486915,133.7,39.488,-5.5125,39.8709142139,28.558,-15.9925,32.7310161811,10.93,10.48,15.1424997936,134.04
2021-08-20 02:30:00,39.9275,-5.896,40.3604766108,29.9075,-16.366,34.0925873505,10.02,10.47,14.4921116474,134.08,39.2175,-5.546,39.6077066017,29.9075,-16.366,34.0925873505,9.31,10.82,14.2740498808,134.41
2021-08-20 03:00:00,39.707,-5.9030000000000005,40.1433837388,29.857,-16.363,34.046853276,9.85,10.46,14.367814726,133.91,38.987,-5.563,39.3818884514,29.857,-16.363,34.046853276,9.13,10.8,14.1420260218,134.24
2021-08-20 03:30:00,39.5065,-6.012,39.9613273835,28.5965,-16.102,32.8181994669,10.91,10.09,14.8605585359,134.04,38.8065,-5.662,39.2173773505,28.5965,-16.102,32.8181994669,10.21,10.44,14.6026607165,134.38
2021-08-20 04:00:00,39.403,-6.0365,39.8627111628,28.783,-16.0465,32.9537744614,10.62,10.01,14.5939884884,134.13,38.703,-5.6965,39.1199734311,28.783,-16.0465,32.9537744614,9.92,10.35,14.3362791546,134.47
2021-08-20 04:30:00,39.3475,-6.01,39.8038422297,28.7375,-16.15,32.9646235569,10.61,10.14,14.6762290797,134.08,38.6475,-5.66,39.0597600639,28.7375,-16.15,32.9646235569,9.91,10.49,14.4308073232,134.41
2021-08-20 05:00:00,39.1985,-6.064,39.6647765436,28.5885,-15.734,32.6322093682,10.61,9.67,14.3555215858,134.08,38.5085,-5.724,38.9315906206,28.5885,-15.734,32.6322093682,9.92,10.01,14.0927818404,134.41
2021-08-20 05:30:00,39.342,-6.1095,39.8135523943,29.342,-15.7195,33.2874697784,10.0,9.61,13.8691059553,133.72,38.632,-5.7995,39.0648899173,29.342,-15.7195,33.2874697784,9.29,9.92,13.5908241104,134.05
2021-08-20 06:00:00,40.039,-5.968,40.4813357611,30.439,-16.038,34.4056705355,9.6,10.07,13.91276033,133.31,39.329,-5.638,39.7310619667,30.439,-16.038,34.4056705355,8.89,10.4,13.6818163999,133.63
2021-08-20 06:30:00,41.4085,-5.085,41.7195529368,29.8085,-15.895,33.7816177418,11.6,10.81,15.8561060794,133.56,40.7385,-4.715,41.0104450994,29.8085,-15.895,33.7816177418,10.93,11.18,15.6351303161,133.89
2021-08-20 07:00:00,42.6115,-4.7455,42.8749309329,29.1715,-15.8355,33.1924610793,13.44,11.09,17.4247439006,133.04,42.0015,-4.3355,42.2246677015,29.1715,-15.8355,33.1924610793,12.83,11.5,17.2295937271,133.36
2021-08-20 07:30:00,44.4665,-4.122,44.6571439554,29.9865,-15.502,33.7565132419,14.48,11.38,18.4166989442,133.07,43.9065,-3.702,44.0622916591,29.9865,-15.502,33.7565132419,13.92,11.8,18.248462949,133.39
2021-08-20 08:00:00,45.715,-3.6265,45.8586167176,31.925,-15.4765,35.4785523556,13.79,11.85,18.1820405895,132.23,45.145,-3.1965,45.2580229048,31.925,-15.4765,35.4785523556,13.22,12.28,18.0434697328,132.55
2021-08-20 08:30:00,47.482,-3.0685000000000002,47.5810468175,35.942,-14.7985,38.8693062229,11.54,11.73,16.4549232754,131.67,46.832,-2.6685,46.9079643158,35.942,-14.7985,38.8693062229,10.89,12.13,16.3011962751,131.99
2021-08-20 09:00:00,48.7145,-2.7560000000000002,48.7923974227,36.1245,-14.496,38.9244591003,12.59,11.74,17.2144038526,131.43,48.1145,-2.336,48.1711740178,36.1245,-14.496,38.9244591003,11.99,12.16,17.0770518533,131.74
2021-08-20 09:30:00,49.667,-2.333,49.7217636252,35.327,-14.553,38.2071555864,14.34,12.22,18.8404883164,131.24,49.077,-1.883,49.1131104492,35.327,-14.553,38.2071555864,13.75,12.67,18.6973634505,131.56
2021-08-20 10:00:00,49.411,-2.439,49.4711596994,33.771,-16.369,37.5289834928,15.64,13.93,20.9440803092,131.63,48.881,-1.929,48.9190474355,33.771,-16.369,37.5289834928,15.11,14.44,20.9003755947,131.94
2021-08-20 10:30:00,49.5225,-2.507,49.585915896,38.8725,-16.857,42.370151112,10.65,14.35,17.8702266354,131.18,48.8225,-2.017,48.8641463166,38.8725,-16.857,42.370151112,9.95,14.84,17.8669555325,131.49
2021-08-20 11:00:00,49.6305,-2.1805,49.6783766895,35.0305,-16.0905,38.5491909189,14.6,13.91,20.1655175981,131.28,49.0505,-1.6905000000000001,49.0796224568,35.0305,-16.0905,38.5491909189,14.02,14.4,20.0977710207,131.6
2021-08-20 11:30:00,49.6445,-2.112,49.6894045471,36.6245,-16.412,40.1336236123,13.02,14.3,19.3393484895,130.99,49.0445,-1.612,49.0709845454,36.6245,-16.412,40.1336236123,12.42,14.8,19.3208798971,131.31
2021-08-20 12:00:00,49.7585,-2.173,49.8059258648,35.9285,-16.343,39.4708849818,13.83,14.17,19.800449489800002,130.09,49.1385,-1.673,49.1669717519,35.9285,-16.343,39.4708849818,13.21,14.67,19.7411499158,130.4
2021-08-20 12:30:00,50.4555,-2.038,50.4966427028,39.1455,-16.028,42.2997275907,11.31,13.99,17.9898916061,130.2,49.8255,-1.558,49.8498527004,39.1455,-16.028,42.2997275907,10.68,14.47,17.9845294628,130.5
2021-08-20 13:00:00,49.924,-2.3245,49.9780859602,40.794,-16.3545,43.9502002982,9.13,14.03,16.7391098927,130.13,49.204,-1.8745,49.2396929951,40.794,-16.3545,43.9502002982,8.41,14.48,16.745103762,130.43
2021-08-20 13:30:00,49.049,-2.5935,49.1175187001,37.869,-16.7135,41.3932632593,11.18,14.12,18.0101860068,130.5,48.379,-2.1335,48.4260205184,37.869,-16.7135,41.3932632593,10.51,14.58,17.9732161841,130.8
2021-08-20 14:00:00,48.278,-2.6115,48.348580292,38.728,-16.6615,42.1599758806,9.55,14.05,16.9883783805,130.28,47.538,-2.1515,47.5866619574,38.728,-16.6615,42.1599758806,8.81,14.51,16.9751642113,130.57
2021-08-20 14:30:00,49.3745,-2.3985,49.4327224872,35.8545,-15.5485,39.0806988487,13.52,13.15,18.8603525948,130.48,48.7445,-1.9185,48.7822398266,35.8545,-15.5485,39.0806988487,12.89,13.63,18.7597707875,130.77
2021-08-20 15:00:00,50.2125,-2.2865,50.26453261,36.6225,-15.7565,39.8682178997,13.59,13.47,19.1344976417,130.99,49.6425,-1.8165,49.6757232308,36.6225,-15.7565,39.8682178997,13.02,13.94,19.0746952793,131.29
2021-08-20 15:30:00,50.04,-2.636,50.1093813173,36.55,-15.706,39.7816658274,13.49,13.07,18.7831041098,130.94,49.46,-2.156,49.50696856,36.55,-15.706,39.7816658274,12.91,13.55,18.7155176258,131.25
2021-08-20 16:00:00,49.945,-2.907,50.029528021,36.205,-14.897,39.1500017114,13.74,11.99,18.2358904362,131.44,49.375,-2.467,49.436592864,36.205,-14.897,39.1500017114,13.17,12.43,18.1094947472,131.75
2021-08-20 16:30:00,49.9285,-3.177,50.0294757243,36.3485,-15.247,39.4168043003,13.58,12.07,18.1686901014,131.64,49.3385,-2.727,49.4138048651,36.3485,-15.247,39.4168043003,12.99,12.52,18.0413552706,131.96
2021-08-20 17:00:00,49.7255,-3.3890000000000002,49.8408534362,35.2755,-14.549,38.1580175225,14.45,11.16,18.2578229808,132.0,49.1655,-2.969,49.2550642193,35.2755,-14.549,38.1580175225,13.89,11.58,18.0839293297,132.33
2021-08-20 17:30:00,49.7415,-3.868,49.891665098,33.9615,-14.418,36.895287046600004,15.78,10.55,18.9818571273,131.55,49.2415,-3.448,49.3620707249,33.9615,-14.418,36.895287046600004,15.28,10.97,18.8100850609,131.88
2021-08-20 18:00:00,49.8225,-3.895,49.9745188196,32.9525,-14.265,35.907624277400004,16.87,10.37,19.8023685452,131.76,49.3425,-3.465,49.4640124864,32.9525,-14.265,35.907624277400004,16.39,10.8,19.6283493957,132.09
2021-08-20 18:30:00,49.788,-4.0545,49.95281688,28.778,-14.6445,32.2898538902,21.01,10.59,23.5280300918,131.95,49.408,-3.5645,49.5364121051,28.778,-14.6445,32.2898538902,20.63,11.08,23.4171582392,132.28
2021-08-20 19:00:00,49.634,-4.159,49.8079435131,28.434,-15.019,32.1568455698,21.2,10.86,23.8197313167,131.75,49.284,-3.669,49.4203826068,28.434,-15.019,32.1568455698,20.85,11.35,23.739102763200002,132.08
2021-08-20 19:30:00,48.795,-4.3004999999999995,48.9841436105,27.415,-14.6405,31.0793575424,21.38,10.34,23.7491052463,132.11,48.455,-3.8305,48.6061699299,27.415,-14.6405,31.0793575424,21.04,10.81,23.6545492453,132.44
2021-08-20 20:00:00,48.284,-4.4415,48.4878498002,28.064,-15.1915,31.9119063713,20.22,10.75,22.9000196506,131.97,47.894,-3.9615,48.0575563075,28.064,-15.1915,31.9119063713,19.83,11.23,22.7890719425,132.3
2021-08-20 20:30:00,47.574,-4.579,47.7938564776,27.934,-15.019,31.7155910713,19.64,10.44,22.242373974,132.6,47.164,-4.109,47.3426528302,27.934,-15.019,31.7155910713,19.23,10.91,22.1092966871,132.93
2021-08-20 21:00:00,47.494,-4.7855,47.7344848747,27.734,-15.2055,31.6288157579,19.76,10.42,22.3390689152,132.36,47.104,-4.3355,47.3031011272,27.734,-15.2055,31.6288157579,19.37,10.87,22.2115690576,132.68
2021-08-20 21:30:00,46.663,-5.1245,46.9435412943,27.663,-15.4645,31.6921493315,19.0,10.34,21.6313568691,131.82,46.253,-4.6745,46.4886110703,27.663,-15.4645,31.6921493315,18.59,10.79,21.494469056,132.14
2021-08-20 22:00:00,45.737,-5.2745,46.0401294443,28.367,-15.9445,32.5409552603,17.37,10.67,20.3854310722,131.64,45.277,-4.8345,45.5343729423,28.367,-15.9445,32.5409552603,16.91,11.11,20.2331460727,131.97
2021-08-20 22:30:00,44.643,-5.416,44.9703291627,28.993,-16.066,33.146800826,15.65,10.65,18.9300026413,132.12,44.123,-4.996,44.4049450512,28.993,-16.066,33.146800826,15.13,11.07,18.7473144743,132.44
2021-08-20 23:00:00,43.6165,-5.6565,43.9817583152,29.8165,-15.8565,33.7705828274,13.8,10.2,17.1604195753,132.35,43.0365,-5.2665,43.3575409185,29.8165,-15.8565,33.7705828274,13.22,10.59,16.9386097422,132.67
2021-08-20 23:30:00,42.4175,-5.721,42.8015671121,29.6575,-15.721,33.566607622,12.76,10.0,16.2116501319,133.06,41.8075,-5.351,42.1485498831,29.6575,-15.721,33.566607622,12.15,10.37,15.9737096505,133.39
2021-08-21 00:00:00,41.5955,-5.858,42.0059731973,28.4355,-15.338,32.3083875217,13.16,9.48,16.2190012023,132.93,40.9955,-5.498,41.362531647,28.4355,-15.338,32.3083875217,12.56,9.84,15.9555382235,133.26
2021-08-21 00:30:00,40.7675,-6.014,41.2087035983,26.1075,-15.244,30.2321202077,14.66,9.23,17.3236399178,132.99,40.1975,-5.644,40.591794026,26.1075,-15.244,30.2321202077,14.09,9.6,17.0495777074,133.31
2021-08-21 01:00:00,40.438,-6.0565,40.8890332027,22.598,-14.2165,26.6979114586,17.84,8.16,19.6176247288,133.65,39.958,-5.6865,40.3606001721,22.598,-14.2165,26.6979114586,17.36,8.53,19.3424533087,133.98
2021-08-21 01:30:00,39.841,-6.4245,40.3556623196,21.991,-13.9545,26.0448104476,17.85,7.53,19.3732650836,133.77,39.421,-5.6145,39.8188127805,21.991,-13.9545,26.0448104476,17.43,8.34,19.3225386531,134.1
2021-08-21 02:00:00,39.471,-6.384,39.9839379876,22.421,-13.964,26.4139080221,17.05,7.58,18.6590165872,132.56,39.011,-5.724,39.4286989007,22.421,-13.964,26.4139080221,16.59,8.24,18.5236524476,132.88
2021-08-21 02:30:00,39.212,-6.3815,39.7278804651,22.032,-13.9415,26.0724844664,17.18,7.5600000000000005,18.7698161952,131.31,38.772,-5.7115,39.1904225067,22.032,-13.9415,26.0724844664,16.74,8.23,18.653699365,131.62
2021-08-21 03:00:00,38.6825,-6.428,39.2129441671,23.1625,-14.158,27.1468298379,15.52,7.73,17.3384918606,131.8,38.1925,-5.7780000000000005,38.6270933446,23.1625,-14.158,27.1468298379,15.03,8.38,17.2082916061,132.11
2021-08-21 03:30:00,38.4765,-6.519,39.0248435391,24.5365,-14.539,28.5205601847,13.94,8.02,16.0824127543,131.28,37.9265,-5.879,38.3794481885,24.5365,-14.539,28.5205601847,13.39,8.66,15.9464008478,131.6
2021-08-21 04:00:00,38.3525,-6.4745,38.8951591654,26.2425,-14.2045,29.8401847598,12.11,7.73,14.3668020102,131.97,37.7425,-5.8545,38.1938670011,26.2425,-14.2045,29.8401847598,11.5,8.35,14.211702924,132.29
2021-08-21 04:30:00,38.2135,-6.541,38.7692695733,25.4435,-14.011,29.0461669287,12.77,7.47,14.7943840696,132.23,37.6235,-5.921,38.0865592204,25.4435,-14.011,29.0461669287,12.18,8.09,14.6219184788,132.54
2021-08-21 05:00:00,38.152,-6.582,38.715601868,25.172,-13.532,28.5787439892,12.98,6.95,14.7235491645,132.28,37.582,-5.9719999999999995,38.0535347635,25.172,-13.532,28.5787439892,12.41,7.5600000000000005,14.5314039239,132.6
2021-08-21 05:30:00,38.1715,-6.699,38.7548708326,25.3415,-13.749,28.8310010796,12.83,7.05,14.6393784021,131.67,37.5915,-6.089,38.0814494636,25.3415,-13.749,28.8310010796,12.25,7.66,14.4477714544,131.98
2021-08-21 06:00:00,38.5025,-6.5265,39.0517311844,25.9125,-13.9365,29.4225030971,12.59,7.41,14.6087713378,131.72,37.9025,-5.9165,38.3614973443,25.9125,-13.9365,29.4225030971,11.99,8.02,14.4249956672,132.03
2021-08-21 06:30:00,39.558,-5.7905,39.9795604559,25.408,-14.1305,29.0729684458,14.15,8.34,16.4249231353,131.87,39.028,-5.1505,39.366387112,25.408,-14.1305,29.0729684458,13.62,8.98,16.3139449552,132.18
2021-08-21 07:00:00,40.4235,-5.349,40.7758648375,27.9235,-14.869,31.6355656382,12.5,9.52,15.7124282019,131.06,39.8435,-4.679,40.1172971828,27.9235,-14.869,31.6355656382,11.92,10.19,15.681916337,131.37
2021-08-21 07:30:00,41.616,-5.097,41.9269706156,28.696,-15.157,32.4529669676,12.92,10.06,16.3746755693,130.63,41.026,-4.417,41.2630896201,28.696,-15.157,32.4529669676,12.33,10.74,16.3516512928,130.95
2021-08-21 08:00:00,42.784,-4.791,43.0514150406,30.044,-15.631,33.866946969,12.74,10.84,16.7276178818,130.6,42.204,-4.071,42.399889823,30.044,-15.631,33.866946969,12.16,11.56,16.7779378947,130.91
2021-08-21 08:30:00,44.3355,-4.453,44.5585656103,30.8555,-15.453,34.5087972733,13.48,11.0,17.3985746543,130.5,43.7655,-3.743,43.9252665245,30.8555,-15.453,34.5087972733,12.91,11.71,17.4296356818,130.79
2021-08-21 09:00:00,45.6315,-4.2065,45.8249760993,31.8415,-14.8065,35.1157167733,13.79,10.6,17.3932199434,130.5,45.1015,-3.4865,45.2360584545,31.8415,-14.8065,35.1157167733,13.26,11.32,17.4347354439,130.79
2021-08-21 09:30:00,47.2455,-3.9625,47.4113770787,32.4255,-14.7025,35.603041394,14.82,10.74,18.3024588512,130.03,46.7255,-3.2325,46.8371797454,32.4255,-14.7025,35.603041394,14.3,11.47,18.3316911386,130.34
2021-08-21 10:00:00,48.3505,-3.8175,48.5009706759,33.6905,-15.3075,37.0049908323,14.66,11.49,18.6262100278,130.38,47.8205,-3.0575,47.9181440219,33.6905,-15.3075,37.0049908323,14.13,12.25,18.7007860797,130.69
2021-08-21 10:30:00,48.7155,-3.669,48.8534696951,32.4455,-15.139,35.8036281856,16.27,11.47,19.9066270372,130.7,48.2255,-2.909,48.3131569166,32.4455,-15.139,35.8036281856,15.78,12.23,19.9645009955,131.02
2021-08-21 11:00:00,49.191,-3.6795,49.3284218403,30.911,-14.6895,34.2238415618,18.28,11.01,21.3395993402,130.34,48.791,-2.8995,48.8770782806,30.911,-14.6895,34.2238415618,17.88,11.79,21.4172477223,130.64
2021-08-21 11:30:00,49.1555,-3.61,49.2878816774,33.0655,-14.92,36.2758003392,16.09,11.31,19.6673384066,130.46,48.6555,-2.85,48.7388980205,33.0655,-14.92,36.2758003392,15.59,12.07,19.7163130428,130.78
2021-08-21 12:00:00,48.9615,-3.832,49.1112279041,33.4115,-14.912,36.5881958595,15.55,11.08,19.0936874385,129.9,48.4715,-3.082,48.5693837335,33.4115,-14.912,36.5881958595,15.06,11.83,19.1507832738,130.2
2021-08-21 12:30:00,48.1005,-4.4555,48.306413451,35.0705,-15.5955,38.3817611699,13.03,11.14,17.1429431545,129.81,47.5205,-3.7355,47.6670943157,35.0705,-15.5955,38.3817611699,12.45,11.86,17.1948277107,130.11
2021-08-21 13:00:00,47.801,-4.353,47.998793839,36.481,-15.553,39.6580278128,11.32,11.2,15.9242707839,130.08,47.151,-3.643,47.291524082,36.481,-15.553,39.6580278128,10.67,11.91,15.9905284466,130.38
2021-08-21 13:30:00,47.418,-4.5415,47.6349865776,35.888,-15.8615,39.2369178995,11.53,11.32,16.158072286,130.0,46.768,-3.8315,46.9246866399,35.888,-15.8615,39.2369178995,10.88,12.03,16.220212699,130.28
2021-08-21 14:00:00,46.989,-4.603,47.2139145803,32.719,-15.073,36.0239960304,14.27,10.47,17.6989773716,130.42,46.449,-3.883,46.6110211216,32.719,-15.073,36.0239960304,13.73,11.19,17.7123967887,130.72
2021-08-21 14:30:00,46.2545,-4.7295,46.4956658249,33.6445,-15.5395,37.059795473,12.61,10.81,16.6092805383,130.42,45.6645,-4.0195,45.8410617296,33.6445,-15.5395,37.059795473,12.02,11.52,16.6490480208,130.72
2021-08-21 15:00:00,45.6235,-4.8515,45.8807236702,35.7235,-15.8115,39.0662512215,9.9,10.96,14.7692789262,131.05,44.9235,-4.1715,45.1167625667,35.7235,-15.8115,39.0662512215,9.2,11.64,14.8367651461,131.35
2021-08-21 15:30:00,45.5685,-4.8915,45.8302843598,36.6085,-16.4815,40.1475044617,8.96,11.59,14.649563133400001,130.66,44.8485,-4.1815,45.0430116056,36.6085,-16.4815,40.1475044617,8.24,12.3,14.8049856467,130.95
2021-08-21 16:00:00,46.073,-4.6945,46.3115499552,31.783,-15.1245,35.1981475258,14.29,10.43,17.6914951318,130.92,45.503,-3.9745,45.6762483053,31.783,-15.1245,35.1981475258,13.72,11.15,17.679391957900002,131.22
2021-08-21 16:30:00,46.429,-4.644,46.6606769882,30.929,-14.984,34.3674744053,15.5,10.34,18.6323804169,130.69,45.909,-3.924,46.0763937065,30.929,-14.984,34.3674744053,14.98,11.06,18.6205263084,131.0
2021-08-21 17:00:00,47.5655,-4.5005,47.7779372776,28.9655,-14.3905,32.3432632939,18.6,9.89,21.0658989839,130.87,47.1555,-3.7505,47.3044123788,28.9655,-14.3905,32.3432632939,18.19,10.64,21.0733409786,131.18
2021-08-21 17:30:00,48.132,-4.4655000000000005,48.3387020332,28.932,-14.3655,32.3021394686,19.2,9.9,21.6020832329,130.52,47.742,-3.7155,47.8863603153,28.932,-14.3655,32.3021394686,18.81,10.65,21.6157026256,130.83
2021-08-21 18:00:00,48.4955,-4.554,48.7088537768,28.8855,-14.524000000000001,32.3313885605,19.61,9.97,21.9989317922,130.43,48.1255,-3.784,48.2740344932,28.8855,-14.524000000000001,32.3313885605,19.24,10.74,22.034636371,130.74
2021-08-21 18:30:00,48.1405,-4.7235,48.3716775862,30.3105,-14.7535,33.7104163798,17.83,10.03,20.4575120677,130.51,47.7205,-3.9835000000000003,47.8864740036,30.3105,-14.7535,33.7104163798,17.41,10.77,20.4719564282,130.83
2021-08-21 19:00:00,47.877,-4.7945,48.1164666123,30.157,-14.9645,33.6657230614,17.72,10.17,20.4310376633,130.36,47.437,-4.0445,47.6091057388,30.157,-14.9645,33.6657230614,17.28,10.92,20.4412524078,130.68
2021-08-21 19:30:00,47.651,-4.8315,47.8953149405,29.011,-14.7415,32.5415110782,18.64,9.91,21.110606339,130.58,47.251,-4.0915,47.4278122334,29.011,-14.7415,32.5415110782,18.24,10.65,21.1215553405,130.9
2021-08-21 20:00:00,47.581,0.9035000000000001,47.5895773594,31.051,-15.6465,34.770354661,16.53,16.55,23.3910965968,130.16,46.821,-9.9365,47.8637657655,31.051,-15.6465,34.770354661,15.77,5.71,16.771911042,130.48
2021-08-21 20:30:00,47.045,5.1085,47.3215468603,32.875,-16.1915,36.6460133882,14.17,21.3,25.5827852276,130.74,45.965,-14.3615,48.1563485664,32.875,-16.1915,36.6460133882,13.09,1.83,13.2172992703,131.06
2021-08-21 21:00:00,46.9665,4.9705,47.228783517,34.1965,-16.1395,37.8138079608,12.77,21.11,24.6719476329,131.49,45.8565,-14.7695,48.1763087264,34.1965,-16.1395,37.8138079608,11.66,1.37,11.7402086864,131.82
2021-08-21 21:30:00,46.507,4.8955,46.7639494616,35.827,-16.5445,39.4625697244,10.68,21.44,23.9527868942,132.3,45.357,-14.8545,47.7274933267,35.827,-16.5445,39.4625697244,9.53,1.69,9.6786879276,132.64
2021-08-21 22:00:00,45.539,4.8815,45.7998860615,36.589,-16.6985,40.2193339484,8.95,21.58,23.362339352,132.35,44.359,-14.8785,46.7877189362,36.589,-16.6985,40.2193339484,7.77,1.82,7.9803070116,132.7
2021-08-21 22:30:00,44.576,4.7345,44.826724911,37.176,-17.4455,41.06580629,7.4,22.18,23.3818818746,132.27,43.326,-15.2255,45.9233941064,37.176,-17.4455,41.06580629,6.15,2.22,6.5384172397,132.61
2021-08-21 23:00:00,43.501,4.5545,43.7387753744,36.841,-17.2955,40.6988157229,6.66,21.85,22.8424626518,132.93,42.241,-15.3555,44.9454498392,36.841,-17.2955,40.6988157229,5.4,1.94,5.7379090268,133.27
2021-08-21 23:30:00,42.6425,4.4235,42.8713209325,36.4225,-17.4765,40.3983484625,6.22,21.9,22.7661678813,132.77,41.3625,-15.7265,44.2513187205,36.4225,-17.4765,40.3983484625,4.94,1.75,5.2408110059,133.11
2021-08-22 00:00:00,41.6555,4.541,41.9022834849,37.4655,-17.039,41.1581244865,4.19,21.58,21.9830047992,133.58,40.3355,-15.779,43.3120006609,37.4655,-17.039,41.1581244865,2.87,1.26,3.1344058448,133.93
2021-08-22 00:30:00,40.772,4.333,41.0015959811,36.132,-16.687,39.7992134721,4.64,21.02,21.5260307535,133.89,39.442,-16.007,42.5663648084,36.132,-16.687,39.7992134721,3.31,0.68,3.3791271062,134.24
2021-08-22 01:00:00,39.9365,-5.392,40.2988547759,36.3965,-16.352,39.9010415434,3.54,10.96,11.5175170935,133.89,39.0365,-6.152,39.5182924258,36.3965,-16.352,39.9010415434,2.64,10.2,10.5361093388,134.24
2021-08-22 01:30:00,39.598,-6.1845,40.0780444165,34.858,-15.9845,38.3481994916,4.74,9.8,10.886119602499999,132.03,38.768,-5.5845,39.1681562529,34.858,-15.9845,38.3481994916,3.91,10.4,11.1107200487,132.37
2021-08-22 02:00:00,39.3315,-6.2475,39.8245922578,34.2515,-15.5675,37.6232947587,5.08,9.32,10.6145560435,131.69,38.5215,-5.6675,38.9361852073,34.2515,-15.5675,37.6232947587,4.27,9.9,10.7816000668,132.02
2021-08-22 02:30:00,39.0315,-6.3965,39.5521580258,33.1015,-15.7765,36.6688867366,5.93,9.38,11.0972654289,131.54,38.2215,-5.7965,38.6585368903,33.1015,-15.7765,36.6688867366,5.12,9.98,11.2167196631,131.87
2021-08-22 03:00:00,38.68,-6.5215,39.2259144221,31.89,-15.3315,35.3839934469,6.79,8.81,11.1229582396,132.27,37.91,-5.9215,38.3696789438,31.89,-15.3315,35.3839934469,6.02,9.41,11.1708773156,132.61
2021-08-22 03:30:00,38.6645,-6.4945,39.2061486313,32.9445,-15.9145,36.5870385588,5.72,9.42,11.0206533382,132.11,37.8545,-5.8945,38.3106812847,32.9445,-15.9145,36.5870385588,4.91,10.02,11.1583376898,132.45
2021-08-22 04:00:00,38.4115,-6.4435,38.9481966784,32.5915,-15.5735,36.1211817982,5.82,9.13,10.8272480345,132.38,37.6215,-5.8535,38.0741477186,32.5915,-15.5735,36.1211817982,5.03,9.72,10.944372983400001,132.72
2021-08-22 04:30:00,38.2375,-6.3815,38.7663507246,33.1475,-15.461500000000001,36.5761498589,5.09,9.08,10.4093467614,132.15,37.4175,-5.8015,37.8645838284,33.1475,-15.461500000000001,36.5761498589,4.27,9.66,10.5616523329,132.48
2021-08-22 05:00:00,38.376,-6.3375,38.8957746066,33.966,-15.9675,37.5319891859,4.41,9.63,10.5917420663,131.65,37.526,-5.7475000000000005,37.9635935108,33.966,-15.9675,37.5319891859,3.56,10.22,10.822291809,131.97
2021-08-22 05:30:00,38.411,-6.3870000000000005,38.9383960892,32.401,-15.467,35.9033827097,6.01,9.08,10.8888245463,132.29,37.611,-5.787,38.0536028518,32.401,-15.467,35.9033827097,5.21,9.68,10.993020513,132.63
2021-08-22 06:00:00,38.524,-6.339,39.0420478075,32.284,-15.439,35.7857426498,6.24,9.1,11.0339294904,132.16,37.744,-5.749,38.1793208033,32.284,-15.439,35.7857426498,5.46,9.69,11.1223963245,132.48
2021-08-22 06:30:00,39.024,-6.0505,39.4902662216,33.554,-16.1105,37.2212187636,5.47,10.06,11.4509606584,132.31,38.184,-5.4405,38.5696369733,33.554,-16.1105,37.2212187636,4.63,10.67,11.63124241,132.64
2021-08-22 07:00:00,39.6185,-5.8715,40.0512178903,32.2185,-15.5715,35.7841215415,7.4,9.7,12.2004098292,132.17,38.8685,-5.2415,39.2203214482,32.2185,-15.5715,35.7841215415,6.65,10.33,12.2854141159,132.51
2021-08-22 07:30:00,40.422,-5.5955,40.8074466764,34.132,-15.6455,37.5469718386,6.29,10.05,11.8560786097,131.59,39.632,-4.9755,39.9430973292,34.132,-15.6455,37.5469718386,5.5,10.67,12.004120126,131.92
2021-08-22 08:00:00,41.388,-5.467,41.7475105006,34.338,-15.387,37.6278887662,7.05,9.92,12.17,131.59,40.628,-4.8469999999999995,40.9161067674,34.338,-15.387,37.6278887662,6.29,10.54,12.2741883642,131.92
2021-08-22 08:30:00,42.747,-5.155,43.0567071895,36.077,-15.645,39.3232241048,6.67,10.49,12.430969391,131.32,41.977,-4.515,42.2191159784,36.077,-15.645,39.3232241048,5.9,11.13,12.5970988724,131.65
2021-08-22 09:00:00,44.297,-4.9115,44.5684534312,38.757,-16.3915,42.080711986,5.54,11.48,12.7468427463,131.43,43.467,-4.2615,43.6753989249,38.757,-16.3915,42.080711986,4.71,12.13,13.0123402968,131.76
2021-08-22 09:30:00,45.423,-4.643,45.6596800033,37.043,-16.533,40.5650580919,8.38,11.89,14.5463569322,131.39,44.693,-3.9530000000000003,44.8674766173,37.043,-16.533,40.5650580919,7.65,12.58,14.7234133271,131.71
2021-08-22 10:00:00,45.808,-4.549,46.033316902,38.418,-16.609,41.8545290859,7.39,12.06,14.144104779,130.73,45.048,-3.859,45.2129869064,38.418,-16.609,41.8545290859,6.63,12.75,14.3707828597,131.04
2021-08-22 10:30:00,46.6665,-4.3195,46.8659823593,39.1665,-17.0195,42.704544284,7.5,12.7,14.7492372684,130.21,45.8865,-3.6195,46.0290306491,39.1665,-17.0195,42.704544284,6.72,13.4,14.990610394499999,130.51
2021-08-22 11:00:00,47.1675,-4.1495,47.349671662,39.9775,-17.1395,43.4967006392,7.19,12.99,14.8470939918,130.3,46.3675,-3.4395,46.4948945208,39.9775,-17.1395,43.4967006392,6.39,13.7,15.1169474432,130.6
2021-08-22 11:30:00,47.707,-4.0975,47.8826414815,37.457,-16.3775,40.8809167614,10.25,12.28,15.9956525344,130.48,47.027,-3.3675,47.1474154673,37.457,-16.3775,40.8809167614,9.57,13.01,16.1506965794,130.77
2021-08-22 12:00:00,48.085,-4.192,48.2673812113,40.035,-17.182,43.5662983165,8.05,12.99,15.2821006409,129.87,47.325,-3.472,47.4521907713,40.035,-17.182,43.5662983165,7.29,13.71,15.5276591926,130.16
2021-08-22 12:30:00,48.385,-4.3115,48.5767151756,34.995,-15.9915,38.4756818945,13.39,11.68,17.7683567051,130.21,47.805,-3.5715,47.9382273061,34.995,-15.9915,38.4756818945,12.81,12.42,17.8424353719,130.51
2021-08-22 13:00:00,48.4,-4.322,48.5925887765,34.79,-15.722,38.1775507858,13.61,11.4,17.7536503289,130.26,47.83,-3.572,47.9631950979,34.79,-15.722,38.1775507858,13.04,12.15,17.8231338434,130.57
2021-08-22 13:30:00,48.0045,-4.502,48.215143101,36.0245,-16.272,39.5290094013,11.98,11.77,16.7944425332,130.11,47.3945,-3.782,47.5451591043,36.0245,-16.272,39.5290094013,11.37,12.49,16.8901450556,130.43
2021-08-22 14:00:00,47.588,-4.5375,47.8038350998,34.728,-16.0475,38.2564535765,12.86,11.51,17.2586123428,130.26,46.968,-3.8075,47.1220763576,34.728,-16.0475,38.2564535765,12.24,12.24,17.3099740034,130.58
2021-08-22 14:30:00,47.6915,-4.5545,47.9084819474,34.1415,-16.2445,37.8090703734,13.55,11.69,17.89577045,130.77,47.1115,-3.8045,47.2648669997,34.1415,-16.2445,37.8090703734,12.97,12.44,17.9714913126,131.09
2021-08-22 15:00:00,47.432,-4.6815,47.6624702072,34.102,-16.3015,37.797953731,13.33,11.62,17.6837015356,130.95,46.852,-3.9415,47.0175002127,34.102,-16.3015,37.797953731,12.75,12.36,17.7575927423,131.27
2021-08-22 15:30:00,47.199,-4.8260000000000005,47.4450827484,36.179,-16.986,39.9680401946,11.02,12.16,16.4105453901,131.05,46.539,-4.086,46.7180256111,36.179,-16.986,39.9680401946,10.36,12.9,16.5450778179,131.37
2021-08-22 16:00:00,47.1455,-4.745,47.3836806849,34.8555,-16.395,38.5188512971,12.29,11.65,16.9341843618,131.01,46.5255,-4.015,46.6984194085,34.8555,-16.395,38.5188512971,11.67,12.38,17.013327129,131.33
2021-08-22 16:30:00,47.5645,-4.7635000000000005,47.802432914,34.4745,-15.9735,37.9953135597,13.09,11.21,17.2340418939,131.1,46.9845,-4.0535,47.1590299147,34.4745,-15.9735,37.9953135597,12.51,11.92,17.2796556679,131.42
2021-08-22 17:00:00,48.048,-4.6370000000000005,48.2712344259,33.538,-15.787,37.0678676619,14.51,11.15,18.2992513508,130.44,47.498,-3.887,47.6567809761,33.538,-15.787,37.0678676619,13.96,11.9,18.3437073679,130.76
2021-08-22 17:30:00,48.274,-4.6695,48.4993124307,33.004,-15.6895,36.5434594182,15.27,11.02,18.8311789328,130.44,47.754,-3.9295,47.91539926,33.004,-15.6895,36.5434594182,14.75,11.76,18.8642545572,130.77
2021-08-22 18:00:00,48.1565,-4.7,48.3853127741,31.5665,-15.26,35.0615390742,16.59,10.56,19.6657494136,130.44,47.6865,-3.95,47.8498148612,31.5665,-15.26,35.0615390742,16.12,11.31,19.6918891933,130.77
2021-08-22 18:30:00,48.211,-4.785,48.4478765892,30.181,-14.825,33.6254871489,18.03,10.04,20.6369207974,130.58,47.791,-4.035,47.9610352891,30.181,-14.825,33.6254871489,17.61,10.79,20.6527528431,130.9
2021-08-22 19:00:00,47.868,-4.881,48.1162091711,30.538,-14.981,34.014699837,17.33,10.1,20.0583872732,130.32,47.438,-4.151,47.6192675815,30.538,-14.981,34.014699837,16.9,10.83,20.0723416671,130.64
2021-08-22 19:30:00,47.447,-5.0285,47.7127197008,30.047,-14.9785,33.5734667744,17.4,9.95,20.044014069,130.36,47.007,-4.2885,47.2022169103,30.047,-14.9785,33.5734667744,16.96,10.69,20.0478851752,130.68
2021-08-22 20:00:00,46.948,-5.095,47.2236564552,29.608,-15.135,33.2520960091,17.34,10.04,20.0368959672,130.31,46.518,-4.355,46.7214121041,29.608,-15.135,33.2520960091,16.91,10.78,20.0538400313,130.62
2021-08-22 20:30:00,46.754,-5.2315,47.0457767313,29.204,-15.0615,32.8591296027,17.55,9.83,20.1154517722,130.45,46.324,-4.5015,46.5422010465,29.204,-15.0615,32.8591296027,17.12,10.56,20.1148701214,130.77
2021-08-22 21:00:00,47.0865,-5.479,47.4041973168,29.0265,-14.679,32.5270770782,18.06,9.2,20.2682905051,130.21,46.6965,-4.529,46.915615239,29.0265,-14.679,32.5270770782,17.67,10.15,20.3777182236,130.54
2021-08-22 21:30:00,46.5175,-15.4685,49.02195731,29.0575,-15.4785,32.9229747821,17.46,0.01,17.4600028637,129.74,46.6175,4.8715,46.8713432547,29.0575,-15.4785,32.9229747821,17.56,20.35,26.8789155287,130.07
2021-08-22 22:00:00,45.5655,-15.547,48.1448231822,29.4155,-15.517,33.2573139212,16.15,-0.03,16.1500278638,132.95,45.6155,4.8629999999999995,45.8739861932,29.4155,-15.517,33.2573139212,16.2,20.38,26.0342927693,133.31
2021-08-22 22:30:00,44.779,-15.837,47.4970463292,29.129,-15.757,33.1176945152,15.65,-0.08,15.6502044715,133.3,44.789,4.743,45.0394335,29.129,-15.757,33.1176945152,15.66,20.5,25.7970075784,133.68
2021-08-22 23:00:00,43.6625,-15.998,46.5010742914,28.0425,-15.558,32.0691934768,15.62,-0.44,15.6261959542,133.72,43.6725,4.582,43.9122076449,28.0425,-15.558,32.0691934768,15.63,20.14,25.4934599456,134.1
2021-08-22 23:30:00,42.565,-16.121,45.5155563077,27.655,-15.761,31.8309306493,14.91,-0.36,14.9143454432,133.82,42.545,4.609,42.7939237042,27.655,-15.761,31.8309306493,14.89,20.37,25.2319044069,134.2
2021-08-23 00:00:00,41.895,-6.2645,42.3607717735,28.215,-14.8245,31.8724336261,13.68,8.56,16.1374099533,134.16,41.375,-5.1445,41.6936026897,28.215,-14.8245,31.8724336261,13.16,9.68,16.3367071345,134.54
2021-08-23 00:30:00,41.122,-6.0945,41.571165659,28.092,-14.9445,31.8197822785,13.03,8.85,15.7512983592,130.64,40.552,-5.4245,40.9131996335,28.092,-14.9445,31.8197822785,12.46,9.52,15.6806249875,130.99
2021-08-23 01:00:00,40.579,-6.1435,41.0414160727,29.339,-15.3235,33.0996461197,11.24,9.18,14.5124084838,130.69,39.949,-5.5035,40.3263079546,29.339,-15.3235,33.0996461197,10.61,9.82,14.4569879297,131.03
2021-08-23 01:30:00,40.486,-6.1325,40.9478174296,30.086,-15.6025,33.8910814559,10.4,9.47,14.065592771,130.85,39.846,-5.4925,40.222770569,30.086,-15.6025,33.8910814559,9.76,10.11,14.0523912556,131.19
2021-08-23 02:00:00,40.2005,-6.242,40.682216806,30.1505,-15.592,33.9435283117,10.05,9.35,13.7267986071,130.82,39.5405,-5.612,39.9367710794,30.1505,-15.592,33.9435283117,9.39,9.98,13.7030106181,131.16
2021-08-23 02:30:00,39.886,-6.471,40.407509661,28.916,-15.651,32.8799157085,10.97,9.18,14.3043105391,130.73,39.236,-5.831,39.666916404,28.916,-15.651,32.8799157085,10.32,9.82,14.2455185936,131.08
2021-08-23 03:00:00,39.425,-6.469,39.952203769,28.345,-15.139,32.1345350986,11.08,8.67,14.0689480772,131.29,38.785,-5.839,39.2220619805,28.345,-15.139,32.1345350986,10.44,9.3,13.981544979,131.63
2021-08-23 03:30:00,39.486,-6.5605,40.0272951403,27.666,-15.1205,31.528353529,11.82,8.56,14.5940398793,130.99,38.886,-5.9405,39.337139401,27.666,-15.1205,31.528353529,11.22,9.18,14.4969238116,131.33
2021-08-23 04:00:00,39.2865,-6.551,39.8289427835,27.8565,-15.141,31.7054328665,11.43,8.59,14.2980068541,131.35,38.6665,-5.921,39.1172144107,27.8565,-15.141,31.7054328665,10.81,9.22,14.2079027305,131.7
2021-08-23 04:30:00,39.28,-6.5605,39.824095222,27.71,-15.1605,31.5861498168,11.57,8.6,14.4161333235,131.21,38.65,-5.9205000000000005,39.1008288947,27.71,-15.1605,31.5861498168,10.94,9.24,14.3199581005,131.55
2021-08-23 05:00:00,39.0525,-6.4855,39.5873649856,26.5525,-14.0155,30.0244816192,12.5,7.53,14.5928372841,131.39,38.4525,-5.8855,38.9003067661,26.5525,-14.0155,30.0244816192,11.9,8.13,14.4120401054,131.73
2021-08-23 05:30:00,39.427,-6.421,39.9464337582,19.497,-11.021,22.3963267077,19.93,4.6,20.4539702747,131.54,39.057,-5.791,39.4839832084,19.497,-11.021,22.3963267077,19.56,5.23,20.2471355999,131.88
2021-08-23 06:00:00,41.1955,-6.115,41.6468779772,8.4155,-7.865,11.5186312229,32.78,1.75,32.8266796981,131.61,41.3055,-5.455,41.6641495203,8.4155,-7.865,11.5186312229,32.89,2.41,32.9781776331,131.96
2021-08-23 06:30:00,42.1675,-5.5235,42.5277216472,8.3375,-8.2335,11.7176972354,33.83,2.71,33.938370615,131.89,42.3175,-4.8335,42.5926464134,8.3375,-8.2335,11.7176972354,33.98,3.4,34.149676426,132.24
2021-08-23 07:00:00,43.2495,-5.242,43.5660167361,8.6095,-8.382,12.0158817508,34.64,3.14,34.7820240929,131.45,43.4095,-4.5120000000000005,43.6433595665,8.6095,-8.382,12.0158817508,34.8,3.87,35.0145241293,131.8
2021-08-23 07:30:00,45.1015,-4.5695,45.3323905447,9.1215,-8.2995,12.3322123928,35.98,3.73,36.1728254357,131.5,45.3215,-3.8095,45.4813220179,9.1215,-8.2995,12.3322123928,36.2,4.49,36.4773916282,131.84
2021-08-23 08:00:00,46.5375,-3.957,46.7054253299,10.6075,-8.417,13.5412313048,35.93,4.46,36.2057523054,130.34,46.7575,-3.487,46.8873434442,10.6075,-8.417,13.5412313048,36.15,4.93,36.4846186769,130.67
2021-08-23 08:30:00,48.736,-3.38,48.853066393,13.296,-9.39,16.277460367,35.44,6.01,35.9459830857,130.28,48.906,-2.87,48.9901391711,13.296,-9.39,16.277460367,35.61,6.52,36.2019681785,130.61
2021-08-23 09:00:00,49.402,-3.055,49.4963698568,16.202,-9.595,18.8299981147,33.2,6.54,33.8380200366,131.27,49.502,-2.565,49.5684095872,16.202,-9.595,18.8299981147,33.3,7.03,34.0339668567,131.6
2021-08-23 09:30:00,50.6255,-2.666,50.6956487901,19.1955,-9.526,21.42922995,31.43,6.86,32.1699316132,131.37,50.6755,-2.176,50.7221970763,19.1955,-9.526,21.42922995,31.48,7.35,32.3266592768,131.7
2021-08-23 10:00:00,50.753,-2.482,50.8136530177,21.483,-9.642,23.5475572618,29.27,7.16,30.133013457,131.67,50.693,-2.022,50.733309896,21.483,-9.642,23.5475572618,29.21,7.62,30.187555383,132.0
2021-08-23 10:30:00,50.477,-2.39,50.5335495389,20.467,-9.31,22.4849769624,30.01,6.92,30.7975080161,131.56,50.437,-1.9300000000000002,50.473912757,20.467,-9.31,22.4849769624,29.97,7.38,30.8652766066,131.89
2021-08-23 11:00:00,50.74,-2.2195,50.788520162,19.36,-8.8695,21.2950142111,31.38,6.65,32.0768904353,131.66,50.74,-1.7395,50.7698085505,19.36,-8.8695,21.2950142111,31.38,7.13,32.1798275322,131.97
2021-08-23 11:30:00,51.6545,-2.157,51.6995166249,15.8045,-8.187,17.7991345085,35.85,6.03,36.3535885436,131.45,51.8245,-1.647,51.8506645015,15.8045,-8.187,17.7991345085,36.02,6.54,36.6089060203,131.76
2021-08-23 12:00:00,51.554,-2.1145,51.5973451473,14.694,-8.0345,16.7471438236,36.86,5.92,37.3323720114,131.45,51.744,-1.5845,51.768254522,14.694,-8.0345,16.7471438236,37.05,6.45,37.6072466421,131.76
2021-08-23 12:30:00,51.7935,-2.328,51.8457927536,15.9835,-8.648,18.1730618293,35.81,6.32,36.3634225562,131.89,51.9635,-1.798,51.9945971833,15.9835,-8.648,18.1730618293,35.98,6.85,36.6262597053,132.22
2021-08-23 13:00:00,52.0955,-2.333,52.1477133655,15.8855,-8.433,17.9851216079,36.21,6.1,36.7202137793,132.32,52.2655,-1.803,52.2965897478,15.8855,-8.433,17.9851216079,36.38,6.63,36.9792009108,132.66
2021-08-23 13:30:00,51.6815,-2.559,51.7448154239,15.1415,-7.929,17.0919297696,36.54,5.37,36.9324857003,132.37,51.8715,-2.069,51.9127467319,15.1415,-7.929,17.0919297696,36.73,5.86,37.1945224462,132.71
2021-08-23 14:00:00,51.5245,-2.598,51.5899573972,13.9445,-8.588,16.3768991036,37.58,5.99,38.0543887088,132.37,51.7245,-2.058,51.765425375,13.9445,-8.588,16.3768991036,37.78,6.53,38.3401786642,132.71
2021-08-23 14:30:00,51.658500000000004,-2.428,51.7155277093,12.0085,-8.638,14.7925358289,39.65,6.21,40.1333601883,132.2,51.9385,-1.8679999999999999,51.9720810267,12.0085,-8.638,14.7925358289,39.93,6.77,40.4998493824,132.53
2021-08-23 15:00:00,52.204,-2.325,52.2557484015,10.374,-8.335,13.307595613,41.83,6.01,42.2595433009,132.2,52.574,-1.745,52.6029514476,10.374,-8.335,13.307595613,42.2,6.59,42.711451626,132.53
2021-08-23 15:30:00,50.606,-2.524,50.6689037971,20.506,-12.024,23.7712560038,30.1,9.5,31.563586615,131.65,50.606,-1.984,50.644876266,20.506,-12.024,23.7712560038,30.1,10.04,31.7302946724,131.96
2021-08-23 16:00:00,50.1085,-2.692,50.1807596221,22.1285,-12.352,25.3425021703,27.98,9.66,29.6006081019,130.95,49.9885,-2.152,50.0348002519,22.1285,-12.352,25.3425021703,27.86,10.2,29.6684950747,131.27
2021-08-23 16:30:00,50.214,-2.842,50.2943611153,21.404,-12.642,24.8586278785,28.81,9.8,30.4311698756,131.34,50.124,-2.302,50.1768331005,21.404,-12.642,24.8586278785,28.72,10.34,30.5246457801,131.66
2021-08-23 17:00:00,50.497,-3.0955,50.5917891485,23.727,-13.6255,27.3610083741,26.77,10.53,28.7665395903,131.56,50.327,-2.5555,50.3918397089,23.727,-13.6255,27.3610083741,26.6,11.07,28.8115410903,131.88
2021-08-23 17:30:00,50.0635,-3.621,50.1942792881,27.7335,-12.671,30.491002988600002,22.33,9.05,24.0942192237,132.16,49.783500000000004,-3.151,49.8831201234,27.7335,-12.671,30.491002988600002,22.05,9.52,24.0173458151,132.49
2021-08-23 18:00:00,49.871,-3.7725,50.0134821548,29.741,-12.6525,32.3204708699,20.13,8.88,22.0016203949,132.23,49.531,-3.3525,49.6443271407,29.741,-12.6525,32.3204708699,19.79,9.3,21.8662776896,132.55
2021-08-23 18:30:00,49.8115,-3.849,49.9599873224,29.6515,-12.639,32.2328368787,20.16,8.79,21.9929465966,132.18,49.4515,-3.429,49.5702420132,29.6515,-12.639,32.2328368787,19.8,9.21,21.8372182294,132.5
2021-08-23 19:00:00,49.725,-3.938,49.880692346800004,30.485,-13.128,33.1915593035,19.24,9.19,21.3221410745,132.26,49.345,-3.508,49.4695369798,30.485,-13.128,33.1915593035,18.86,9.62,21.1717736621,132.58
2021-08-23 19:30:00,49.1875,-4.0165,49.3512150661,31.7475,-13.1465,34.3618133762,17.44,9.13,19.6852863835,132.01,48.7575,-3.6165000000000003,48.8914397262,31.7475,-13.1465,34.3618133762,17.01,9.53,19.4977178152,132.34
2021-08-23 20:00:00,48.751,-4.145,48.9268947104,33.121,-14.015,35.9641608549,15.63,9.87,18.4855024276,131.29,48.251,-3.735,48.3953430198,33.121,-14.015,35.9641608549,15.13,10.28,18.2919463153,131.61
2021-08-23 20:30:00,48.125,-4.3575,48.3218732175,29.725,-14.8675,33.2357966844,18.4,10.51,21.1900943839,131.61,47.705,-3.9275,47.8664003373,29.725,-14.8675,33.2357966844,17.98,10.94,21.0467099567,131.94
2021-08-23 21:00:00,48.539,-4.4745,48.7448014792,32.609,-14.7045,35.7710665378,15.93,10.23,18.9319254171,131.44,48.059,-4.0545,48.2297258053,32.609,-14.7045,35.7710665378,15.45,10.65,18.7649940048,131.77
2021-08-23 21:30:00,48.105,-4.6405,48.3283070803,35.915,-14.9205,38.890982827,12.19,10.28,15.945986956,131.54,47.515,-4.2705,47.7065236131,35.915,-14.9205,38.890982827,11.6,10.65,15.7474601127,131.89
2021-08-23 22:00:00,47.0575,-4.645,47.2861959905,37.4775,-16.275,40.8587644362,9.58,11.63,15.0676242321,131.85,46.3675,-4.275,46.5641566148,37.4775,-16.275,40.8587644362,8.89,12.0,14.9342592719,132.21
2021-08-23 22:30:00,45.662,-4.8755,45.9215498895,35.532,-17.2055,39.4785036982,10.13,12.33,15.9576251366,131.85,44.982,-4.4555,45.2021216786,35.532,-17.2055,39.4785036982,9.45,12.75,15.8702551964,132.21
2021-08-23 23:00:00,44.5965,-5.098,44.8869403752,35.7565,-16.848,39.5269831413,8.84,11.75,14.7040164581,131.69,43.9065,-4.708,44.1581929686,35.7565,-16.848,39.5269831413,8.15,12.14,14.6219731911,132.03
2021-08-23 23:30:00,43.312,-5.247,43.6286643504,37.822,-15.457,40.858567437,5.49,10.21,11.5924199372,131.79,42.512,-4.947,42.7988662583,37.822,-15.457,40.858567437,4.69,10.51,11.5089617255,132.15
2021-08-24 00:00:00,42.2315,-5.506,42.5889143821,34.4715,-15.686,37.8726142252,7.76,10.18,12.800390619,131.85,41.4715,-5.196,41.7957381589,34.4715,-15.686,37.8726142252,7.0,10.49,12.6111101811,132.22
2021-08-24 00:30:00,36.2115,-4.154,36.4489841868,28.5815,-14.444,32.0239172846,7.63,10.29,12.8101912554,132.14,35.4815,-3.834,35.688042791,28.5815,-14.444,32.0239172846,6.9,10.61,12.6563067283,132.5
2021-08-24 01:00:00,36.1995,-4.258,36.4490653412,29.4795,-14.708,32.9448961791,6.72,10.45,12.4242062121,131.97,35.4295,-3.938,35.647683154,29.4795,-14.708,32.9448961791,5.95,10.77,12.3042838069,132.32
2021-08-24 01:30:00,37.418,-4.802,37.7248714776,29.278,-14.612,32.7217332671,8.14,9.81,12.747380123,132.09,36.678,-4.502,36.9532635636,29.278,-14.612,32.7217332671,7.4,10.11,12.5288507055,132.45
2021-08-24 02:00:00,36.383,-4.4675,36.6562579275,28.783,-14.7275,32.3320328042,7.6,10.26,12.7682261885,132.03,35.633,-4.1475,35.8735619259,28.783,-14.7275,32.3320328042,6.85,10.58,12.6039239922,132.38
2021-08-24 02:30:00,33.7665,-3.5220000000000002,33.9496834485,28.9765,-14.802,32.5382352971,4.79,11.28,12.2548969804,132.31,32.9565,-3.212,33.112653718,28.9765,-14.802,32.5382352971,3.98,11.59,12.2543257668,132.67
2021-08-24 03:00:00,31.0665,-2.516,31.1682158336,29.9965,-14.876,33.4826132231,1.07,12.36,12.4062282745,132.12,30.1165,-2.216,30.1979176145,29.9965,-14.876,33.4826132231,0.12,12.66,12.6605687076,132.47
2021-08-24 03:30:00,31.659,-2.9995000000000003,31.800774853,28.789,-14.7595,32.3519607018,2.87,11.76,12.1051435349,131.9,30.769,-2.6895,30.8863201312,28.789,-14.7595,32.3519607018,1.98,12.07,12.2313245399,132.25
2021-08-24 04:00:00,32.6825,-3.571,32.8770109233,29.0525,-14.881,32.6418736786,3.63,11.31,11.878257448,132.13,31.8125,-3.271,31.98022197,29.0525,-14.881,32.6418736786,2.76,11.61,11.9335535361,132.49
2021-08-24 04:30:00,33.491,-3.982,33.7268943871,29.121,-15.192,32.8455401082,4.37,11.21,12.0316665512,132.33,32.641,-3.672,32.8468942976,29.121,-15.192,32.8455401082,3.52,11.52,12.0457793438,132.69
2021-08-24 05:00:00,33.484,-4.1785,33.7437122773,29.314,-14.9985,32.9281885054,4.17,10.82,11.5957449092,132.62,32.634,-3.8785,32.8636686669,29.314,-14.9985,32.9281885054,3.32,11.12,11.605033390700001,132.98
2021-08-24 05:30:00,32.1015,-3.416,32.2827408726,30.8515,-15.126,34.3600193284,1.25,11.71,11.7765275018,132.42,31.1815,-3.136,31.3388008426,30.8515,-15.126,34.3600193284,0.33,11.99,11.9945404247,132.78
