Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-24 06:00:00,32.2915,-2.7315,32.406821265,30.3415,-14.9915,33.8430449945,1.9500000000000002,12.26,12.4141089088,132.01,31.3415,-2.4215,31.4349055112,30.3415,-14.9915,33.8430449945,1.0,12.57,12.6097145091,132.37
2021-08-24 06:30:00,33.3475,-1.7000000000000002,33.3908034682,28.7375,-14.97,32.4028518228,4.61,13.27,14.0479535876,132.06,32.5075,-1.33,32.5346961911,28.7375,-14.97,32.4028518228,3.77,13.64,14.151413357,132.41
2021-08-24 07:00:00,33.3705,-0.7205,33.3782772249,29.7105,-15.5605,33.5386787232,3.66,14.84,15.2846720606,131.44,32.5105,-0.3205,32.5120797628,29.7105,-15.5605,33.5386787232,2.8,15.24,15.4950830911,131.79
2021-08-24 07:30:00,33.793,0.0785,33.7930911763,29.913,-15.5715,33.7232735844,3.88,15.65,16.1237991801,131.5,32.903,0.5085000000000001,32.9069290766,29.913,-15.5715,33.7232735844,2.99,16.08,16.3556259434,131.85
2021-08-24 08:00:00,35.374,-0.1625,35.3743732418,29.974,-15.5225,33.7548319837,5.4,15.36,16.2815724056,131.5,34.534,0.2775,34.5351149158,29.974,-15.5225,33.7548319837,4.5600000000000005,15.8,16.4448654601,131.85
2021-08-24 08:30:00,37.291,0.4685,37.2939428493,29.201,-14.7815,32.7290565591,8.09,15.25,17.2629835197,131.46,36.541,0.9385,36.5530499856,29.201,-14.7815,32.7290565591,7.34,15.72,17.3491786549,131.81
2021-08-24 09:00:00,35.5065,2.504,35.59468441,33.2365,-14.516,36.2681566701,2.27,17.02,17.1707105269,130.67,34.6065,2.954,34.7323474336,33.2365,-14.516,36.2681566701,1.37,17.47,17.5236354676,131.01
2021-08-24 09:30:00,36.0225,2.365,36.1000516793,34.1225,-14.535,37.0892333602,1.9,16.9,17.0064693573,130.6,35.1025,2.825,35.2159925496,34.1225,-14.535,37.0892333602,0.98,17.36,17.3876392877,130.93
2021-08-24 10:00:00,33.6505,2.935,33.7782529929,34.6305,-14.405,37.5070067487,-0.98,17.34,17.3676711162,130.38,32.6105,3.375,32.7846814114,34.6305,-14.405,37.5070067487,-2.02,17.78,17.8943790057,130.71
2021-08-24 10:30:00,37.3505,0.9325,37.3621386767,34.6805,-14.7575,37.6897981754,2.67,15.69,15.9155584256,130.05,36.4505,1.3725,36.4763307708,34.6805,-14.7575,37.6897981754,1.77,16.13,16.2268234723,130.37
2021-08-24 11:00:00,33.566,2.007,33.6259483881,34.896,-14.473,37.7782813929,-1.33,16.48,16.5335809793,130.32,32.516,2.407,32.6049674896,34.896,-14.473,37.7782813929,-2.38,16.88,17.046958673,130.64
2021-08-24 11:30:00,31.829,7.408,32.6797139675,34.669,-14.412,37.5452434404,-2.84,21.82,22.0040450827,129.9,30.539,-1.6520000000000001,30.5836496351,34.669,-14.412,37.5452434404,-4.13,12.76,13.4117299406,130.21
2021-08-24 12:00:00,30.7715,12.742,33.3053115321,34.8115,-14.648,37.7677698077,-4.04,27.39,27.6863450098,130.82,29.2315,-6.818,30.0160909555,34.8115,-14.648,37.7677698077,-5.58,7.83,9.6148478927,131.13
2021-08-24 12:30:00,33.342,11.8485,35.3846847697,34.802,-14.6915,37.775909999,-1.46,26.54,26.5801279154,132.37,31.872,-7.6915,32.7869418557,34.802,-14.6915,37.775909999,-2.93,7.0,7.5884715194,132.69
2021-08-24 13:00:00,33.4875,11.8745,35.5304996658,34.3475,-14.7455,37.3788780797,-0.86,26.62,26.6338881878,132.37,32.0275,-7.8355,32.972045986,34.3475,-14.7455,37.3788780797,-2.32,6.91,7.2890671557,132.69
2021-08-24 13:30:00,33.663,11.242,35.4905639995,35.043,-14.808,38.0432479292,-1.38,26.05,26.086527174,132.87,32.173,-8.368,33.243425711,35.043,-14.808,38.0432479292,-2.87,6.44,7.0505673531,133.18
2021-08-24 14:00:00,33.738,11.316,35.5851724739,34.528,-14.764,37.5520769066,-0.79,26.08,26.0919623639,132.53,32.248,-8.334,33.3074925505,34.528,-14.764,37.5520769066,-2.2800000000000002,6.43,6.8222650198,132.84
2021-08-24 14:30:00,34.564,11.2495,36.3486085875,34.234,-14.9405,37.3521792704,0.33,26.19,26.1920789553,132.69,33.104,-8.4805,34.1729965945,34.234,-14.9405,37.3521792704,-1.13,6.46,6.5580866112,133.0
2021-08-24 15:00:00,35.129,10.7665,36.7418584621,33.499,-14.5535,36.5237917425,1.63,25.32,25.3724121833,132.95,33.719,-8.8535,34.8619480702,33.499,-14.5535,36.5237917425,0.22,5.7,5.7042440341,133.27
2021-08-24 15:30:00,36.9365,10.296,38.3446560586,30.7465,-14.924,34.1770835246,6.19,25.22,25.9685290303,132.64,35.6265,-9.474,36.8646738525,30.7465,-14.924,34.1770835246,4.88,5.45,7.3155245882,132.96
2021-08-24 16:00:00,36.8795,10.0715,38.2299965014,28.9695,-14.618500000000001,32.4489209759,7.91,24.69,25.9261296764,133.26,35.6295,-9.5085,36.876453768,28.9695,-14.618500000000001,32.4489209759,6.66,5.11,8.3945041545,133.58
2021-08-24 16:30:00,37.4665,9.8745,38.7458949116,29.2865,-15.0055,32.9069006821,8.18,24.88,26.1902042756,132.68,36.2265,-9.7855,37.5248625914,29.2865,-15.0055,32.9069006821,6.94,5.22,8.6840082911,133.0
2021-08-24 17:00:00,39.755,8.9755,40.7556085128,30.985,-14.9545,34.4050475258,8.77,23.93,25.486423837,132.94,38.525,-10.9445,40.0494407608,30.985,-14.9545,34.4050475258,7.54,4.01,8.5400058548,133.25
2021-08-24 17:30:00,40.9535,8.403,41.8066929002,32.5835,-14.227,35.5540715144,8.37,22.63,24.1282780156,133.75,39.7235,-11.627,41.3901386957,32.5835,-14.227,35.5540715144,7.14,2.6,7.5986577762,134.07
2021-08-24 18:00:00,42.735,7.8855,43.4564303096,32.115,-13.7845,34.9483285044,10.62,21.67,24.1324118148,134.0,41.575,-12.0345,43.2817492166,32.115,-13.7845,34.9483285044,9.46,1.75,9.6205041448,134.32
2021-08-24 18:30:00,43.7405,7.824,44.434742221,31.9305,-14.136,34.9196696183,11.81,21.96,24.934267585,133.71,42.5905,-12.216,44.307802318,31.9305,-14.136,34.9196696183,10.66,1.92,10.8315280547,134.03
2021-08-24 19:00:00,44.9645,7.5185,45.5887497361,32.4545,-13.9115,35.3104007695,12.51,21.43,24.8142096388,134.04,43.8445,-12.3615,45.5537798926,32.4545,-13.9115,35.3104007695,11.39,1.55,11.4949815137,134.37
2021-08-24 19:30:00,45.6235,7.411,46.221495792,30.7435,-14.319,33.9145478114,14.88,21.73,26.3364253459,133.55,44.5435,-12.549,46.2774328723,30.7435,-14.319,33.9145478114,13.8,1.77,13.9130478329,133.88
2021-08-24 20:00:00,45.125,7.543,45.751092599,28.495,-15.127,32.2612949833,16.63,22.67,28.1155793111,133.71,44.075,-12.197,45.7315256032,28.495,-15.127,32.2612949833,15.58,2.93,15.8531164129,134.04
2021-08-24 20:30:00,44.078,7.695,44.7446433554,29.348,-15.575,33.2247758307,14.73,23.27,27.5402578056,133.22,43.008,-12.145,44.6899215596,29.348,-15.575,33.2247758307,13.66,3.43,14.0840512638,133.56
2021-08-24 21:00:00,41.6815,8.193,42.4790853391,30.1415,-15.447,33.869157522,11.54,23.64,26.3062958244,133.47,40.5415,-11.557,42.1565827748,30.1415,-15.447,33.869157522,10.4,3.89,11.1036975823,133.82
2021-08-24 21:30:00,39.112,8.828,40.095911612,30.962,-16.362,35.0194301496,8.15,25.19,26.47562275,133.09,37.872,-11.152,39.4798111444,30.962,-16.362,35.0194301496,6.91,5.21,8.6540279639,133.44
2021-08-24 22:00:00,37.344,7.3435,38.0591819178,30.334,-15.7765,34.1913659898,7.01,23.12,24.1593563656,133.95,36.144,-9.5665,37.3885899473,30.334,-15.7765,34.1913659898,5.8100000000000005,6.21,8.5041284092,134.31
2021-08-24 22:30:00,36.622,-2.2,36.6880209878,30.042,-15.27,33.7000691987,6.58,13.07,14.6328841996,133.86,35.832,-1.82,35.8781914817,30.042,-15.27,33.7000691987,5.79,13.45,14.6433124668,134.21
2021-08-24 23:00:00,36.6915,-3.08,36.8205455181,29.2315,-15.56,33.1148636152,7.46,12.48,14.5396698725,130.95,35.9415,-2.7,36.0427721222,29.2315,-15.56,33.1148636152,6.71,12.86,14.5052990317,131.27
2021-08-24 23:30:00,36.1285,-3.3745,36.285751508,29.7585,-14.9145,33.2867936651,6.37,11.54,13.1813694281,131.76,35.3485,-3.0245,35.4776556793,29.7585,-14.9145,33.2867936651,5.59,11.89,13.1385006755,132.09
2021-08-25 00:00:00,35.7555,-3.3565,35.9126979284,29.7855,-14.8265,33.2716262377,5.97,11.47,12.9306535024,131.91,34.9555,-3.0365,35.0871388474,29.7855,-14.8265,33.2716262377,5.17,11.79,12.8737329474,132.25
2021-08-25 00:30:00,41.6965,-5.008,41.9961685901,38.6665,-17.528,42.4538456003,3.03,12.52,12.8814323738,131.91,40.8065,-4.678,41.0737644519,38.6665,-17.528,42.4538456003,2.14,12.85,13.0269758578,132.25
2021-08-25 01:00:00,41.314,-4.7940000000000005,41.591213399,40.094,-17.424,43.7164112434,1.22,12.63,12.688786388,131.56,40.404,-4.494,40.6531579585,40.094,-17.424,43.7164112434,0.31,12.93,12.9337156301,131.9
2021-08-25 01:30:00,40.9395,-4.8375,41.224314021,40.4495,-17.4775,44.0638747332,0.49,12.64,12.649494061,131.39,39.9795,-4.5375,40.2361693815,40.4495,-17.4775,44.0638747332,-0.47000000000000003,12.94,12.9485327354,131.73
2021-08-25 02:00:00,40.698,-5.384,41.0525840843,34.988,-16.094,38.5120368197,5.71,10.71,12.1370589518,131.49,39.878,-5.074,40.1995069622,34.988,-16.094,38.5120368197,4.89,11.02,12.0562224598,131.83
2021-08-25 02:30:00,40.456,-5.347,40.8078221056,35.096,-15.977,38.5615578653,5.36,10.63,11.9048939516,131.76,39.666,-5.057,39.9870579688,35.096,-15.977,38.5615578653,4.57,10.92,11.8377067036,132.1
2021-08-25 03:00:00,39.9895,-5.6375,40.3849169431,33.5895,-15.6575,37.0595711861,6.4,10.02,11.8895079797,131.52,39.2195,-5.3375,39.5810319029,33.5895,-15.6575,37.0595711861,5.63,10.32,11.7558198353,131.86
2021-08-25 03:30:00,39.7855,-5.7805,40.20323607,32.3455,-15.3805,35.8160739124,7.44,9.6,12.1455176917,131.72,39.0355,-5.4905,39.419739351,32.3455,-15.3805,35.8160739124,6.69,9.89,11.9401926283,132.06
2021-08-25 04:00:00,39.9055,-5.7325,40.3151396686,32.1355,-15.6525,35.7448054478,7.77,9.92,12.6007658497,131.58,39.1655,-5.4325,39.5404659368,32.1355,-15.6525,35.7448054478,7.03,10.22,12.4044064751,131.92
2021-08-25 04:30:00,39.7895,-5.7115,40.1973325297,32.6095,-15.7515,36.2144894,7.18,10.04,12.3431762525,132.09,39.0395,-5.4115,39.4127757523,32.6095,-15.7515,36.2144894,6.43,10.34,12.1762268376,132.44
2021-08-25 05:00:00,39.831,-5.6425,40.2286759321,34.561,-16.4225,38.2643597523,5.27,10.78,11.999220808,131.92,39.011,-5.3425,39.3751244728,34.561,-16.4225,38.2643597523,4.45,11.08,11.940221941,132.26
2021-08-25 05:30:00,40.104,-5.7010000000000005,40.5071872265,33.514,-15.911,37.0991659879,6.59,10.21,12.1520450954,132.38,39.334,-5.411,39.7044390088,33.514,-15.911,37.0991659879,5.82,10.5,12.0050989167,132.73
2021-08-25 06:00:00,40.7645,-5.4105,41.1219888928,34.3645,-16.1105,37.9534856173,6.4,10.7,12.4679589348,131.63,39.9845,-5.1005,40.308502087,34.3645,-16.1105,37.9534856173,5.62,11.01,12.3614117317,131.97
2021-08-25 06:30:00,41.7905,-4.8235,42.0679455465,34.6305,-16.6935,38.4440433943,7.16,11.87,13.8622689341,131.73,41.0305,-4.4735,41.2736493722,34.6305,-16.6935,38.4440433943,6.4,12.22,13.7945061528,132.06
2021-08-25 07:00:00,43.399,-4.2135,43.6030593336,35.289,-16.9035,39.1285296587,8.11,12.69,15.0601527217,131.29,42.659,-3.8435,42.8317962879,35.289,-16.9035,39.1285296587,7.37,13.06,14.9960161376,131.62
2021-08-25 07:30:00,45.139,-3.6905,45.2896137238,36.169,-17.1005,40.0077950061,8.97,13.41,16.1334745173,131.85,44.409,-3.2705,44.5292651101,36.169,-17.1005,40.0077950061,8.24,13.83,16.0986490116,132.18
2021-08-25 08:00:00,46.4535,-3.2345,46.5659709713,35.7435,-16.8545,39.5179954261,10.71,13.62,17.3265259068,131.6,45.783500000000004,-2.7945,45.8687050449,35.7435,-16.8545,39.5179954261,10.04,14.06,17.2767242265,131.94
2021-08-25 08:30:00,48.372,-2.7185,48.4483294475,37.842,-17.0085,41.488625384,10.53,14.29,17.7506337915,130.9,47.702,-2.2585,47.7554355676,37.842,-17.0085,41.488625384,9.86,14.75,17.7420996503,131.23
2021-08-25 09:00:00,49.2575,-2.5345,49.3226620987,39.3175,-16.4545,42.6217828874,9.94,13.92,17.1046777228,131.05,48.5675,-2.0945,48.6126422497,39.3175,-16.4545,42.6217828874,9.25,14.36,17.0813377696,131.37
2021-08-25 09:30:00,49.891,-2.2385,49.9411930499,40.451,-16.6585,43.7468744398,9.44,14.42,17.2351385257,130.85,49.171,-1.7785000000000002,49.2031533873,40.451,-16.6585,43.7468744398,8.72,14.88,17.2468199967,131.16
2021-08-25 10:00:00,50.6225,-2.1395,50.667691545,38.6925,-15.9795,41.8623216807,11.93,13.84,18.2721235766,130.74,49.9825,-1.6695,50.0103742887,38.6925,-15.9795,41.8623216807,11.29,14.31,18.2274573103,131.05
2021-08-25 10:30:00,50.851,-2.178,50.8976216046,37.991,-15.988,41.2181055484,12.86,13.81,18.8704981386,130.66,50.251,-1.698,50.2796798419,37.991,-15.988,41.2181055484,12.26,14.29,18.8284810858,130.97
2021-08-25 11:00:00,50.9345,-2.0105,50.9741640491,37.7145,-15.5605,40.7984395596,13.22,13.55,18.9306867282,131.01,50.3645,-1.5505,50.3883608634,37.7145,-15.5605,40.7984395596,12.65,14.01,18.8759794448,131.32
2021-08-25 11:30:00,51.249,-1.905,51.284393591,38.729,-15.765,41.8147182939,12.52,13.86,18.6775266028,130.44,50.639,-1.415,50.658765737,38.729,-15.765,41.8147182939,11.91,14.35,18.6486085272,130.75
2021-08-25 12:00:00,51.2085,-1.7605,51.2387532294,39.1685,-15.5905,42.15726607,12.04,13.83,18.3365891048,130.5,50.6085,-1.3005,50.6252068885,39.1685,-15.5905,42.15726607,11.44,14.29,18.3051276969,130.81
2021-08-25 12:30:00,51.543,-1.8865,51.5775118753,39.123,-15.8965,42.2292297023,12.42,14.01,18.722620009,130.13,50.923,-1.3965,50.9421450397,39.123,-15.8965,42.2292297023,11.8,14.5,18.6946516416,130.43
2021-08-25 13:00:00,51.463,-1.895,51.4978775679,38.483,-15.695,41.5604898191,12.98,13.8,18.9451946414,130.41,50.853,-1.405,50.8724054277,38.483,-15.695,41.5604898191,12.37,14.29,18.9002910031,130.73
2021-08-25 13:30:00,50.901,-2.462,50.9605067184,38.861,-16.052,42.0457372988,12.04,13.59,18.1562578744,130.48,50.281,-2.012,50.3212391044,38.861,-16.052,42.0457372988,11.42,14.04,18.0980109404,130.79
2021-08-25 14:00:00,50.1235,-2.545,50.1880690727,37.2635,-16.905,40.9187910043,12.86,14.36,19.2766490864,130.48,49.5135,-2.045,49.5557131646,37.2635,-16.905,40.9187910043,12.25,14.86,19.2582995096,130.79
2021-08-25 14:30:00,49.5685,-2.438,49.6284196429,36.9785,-16.788,40.610914866,12.59,14.35,19.0900654792,130.55,48.9485,-1.9380000000000002,48.9868502381,36.9785,-16.788,40.610914866,11.97,14.85,19.0736310125,130.85
2021-08-25 15:00:00,49.3235,-2.548,49.3892696469,34.5235,-15.788,37.9622575231,14.8,13.24,19.8579354415,130.67,48.783500000000004,-2.058,48.8268905036,34.5235,-15.788,37.9622575231,14.26,13.73,19.7954666527,130.97
2021-08-25 15:30:00,48.5185,-2.903,48.6052697889,38.0085,-17.073,41.6669341475,10.51,14.17,17.6422504233,130.74,47.8285,-2.433,47.8903424633,38.0085,-17.073,41.6669341475,9.82,14.64,17.6284429261,131.04
2021-08-25 16:00:00,48.503,-2.935,48.591719809,38.193,-16.995,41.8035318364,10.31,14.06,17.435013622,131.01,47.823,-2.455,47.8859724136,38.193,-16.995,41.8035318364,9.63,14.54,17.4398537838,131.32
2021-08-25 16:30:00,49.061,-3.155,49.1623407295,37.431,-17.175,41.1832537083,11.63,14.02,18.2158529858,130.64,48.421,-2.665,48.4942828177,37.431,-17.175,41.1832537083,10.99,14.51,18.2022031634,130.94
2021-08-25 17:00:00,48.951,-3.49,49.0752534481,36.391,-17.0,40.1659667007,12.56,13.51,18.4465091549,131.02,48.311,-3.03,48.4059254741,36.391,-17.0,40.1659667007,11.92,13.97,18.3642941601,131.32
2021-08-25 17:30:00,49.111,-3.9290000000000003,49.2679141227,33.621,-16.539,37.4687891718,15.49,12.61,19.973787823,131.08,48.561,-3.439,48.6826195063,33.621,-16.539,37.4687891718,14.94,13.1,19.8699169601,131.38
2021-08-25 18:00:00,49.467,-4.048,49.6323522816,34.507,-14.878,37.5777584882,14.96,10.83,18.4686355749,131.45,48.927,-3.628,49.061326042,34.507,-14.878,37.5777584882,14.42,11.25,18.289311086,131.77
2021-08-25 18:30:00,49.351,-3.9595000000000002,49.5095833274,29.331,-14.2695,32.6178814648,20.02,10.31,22.5188032542,132.12,48.941,-3.5095,49.0666696572,29.331,-14.2695,32.6178814648,19.61,10.76,22.3680508762,132.45
2021-08-25 19:00:00,49.25,-3.981,49.4106351001,28.82,-14.151,32.1067469701,20.43,10.17,22.8213452715,131.82,48.89,-3.521,49.016625149,28.82,-14.151,32.1067469701,20.07,10.63,22.7112703299,132.14
2021-08-25 19:30:00,49.4265,-4.0015,49.5882133627,27.7165,-14.8715,31.4541870742,21.71,10.87,24.2792298066,131.46,49.1065,-3.5115,49.2318898124,27.7165,-14.8715,31.4541870742,21.39,11.36,24.2194487964,131.78
2021-08-25 20:00:00,49.1635,-4.1765,49.3405805043,28.2835,-15.3665,32.1882850506,20.88,11.19,23.6894596815,130.93,48.8135,-3.6765,48.9517561942,28.2835,-15.3665,32.1882850506,20.53,11.69,23.6249232803,131.25
2021-08-25 20:30:00,48.5665,-4.2815,48.7548578554,28.6465,-15.3615,32.5053479369,19.92,11.08,22.7941395977,131.26,48.1965,-3.8015,48.3461892449,28.6465,-15.3615,32.5053479369,19.55,11.56,22.7120254491,131.59
2021-08-25 21:00:00,48.624,-4.4495000000000005,48.8271586952,30.234,-15.6095,34.025743875,18.39,11.16,21.5113388705,131.05,48.204,-3.9895,48.3688094359,30.234,-15.6095,34.025743875,17.97,11.62,21.3996565393,131.37
2021-08-25 21:30:00,47.934,-4.7885,48.1725864808,30.584,-15.6785,34.3685382036,17.35,10.89,20.4844965767,131.11,47.484,-4.3485,47.6826982065,30.584,-15.6785,34.3685382036,16.9,11.33,20.3464714386,131.45
2021-08-25 22:00:00,46.918,-5.0335,47.1872318138,30.448,-16.0035,34.3975684642,16.47,10.97,19.7889312496,131.11,46.448,-4.5935,46.674585657,30.448,-16.0035,34.3975684642,16.0,11.41,19.6516691403,131.45
2021-08-25 22:30:00,45.7995,-4.904,46.0613006357,35.1595,-17.224,39.1517128137,10.64,12.32,16.2785748762,131.8,45.1595,-4.504,45.3835482995,35.1595,-17.224,39.1517128137,10.0,12.72,16.180185413,132.15
2021-08-25 23:00:00,44.7945,-4.375,45.0076421872,38.8745,-18.785,43.1752588325,5.92,14.41,15.5786552693,131.62,43.9845,-3.9450000000000003,44.1610605087,38.8745,-18.785,43.1752588325,5.11,14.84,15.6951489321,131.97
2021-08-25 23:30:00,43.5635,-5.021,43.8518981716,36.2335,-17.631,40.2953928291,7.33,12.61,14.5856436265,131.9,42.7935,-4.651,43.0455043326,36.2335,-17.631,40.2953928291,6.5600000000000005,12.98,14.5435208942,132.25
2021-08-26 00:00:00,42.729,-5.39,43.0676159196,33.679,-17.09,37.7669583234,9.05,11.7,14.7916361502,132.25,41.989,-5.01,42.2868327142,33.679,-17.09,37.7669583234,8.31,12.08,14.6622815414,132.61
2021-08-26 00:30:00,41.7765,-5.586,42.148301843,32.7665,-15.975999999999999,36.4537528692,9.01,10.39,13.7525343119,133.76,41.0665,-5.266,41.4027556843,32.7665,-15.975999999999999,36.4537528692,8.3,10.71,13.5496900334,134.13
2021-08-26 01:00:00,41.2545,-5.6585,41.6407539857,32.4645,-15.8285,36.1176573507,8.79,10.17,13.4422096398,131.95,40.5445,-5.3285,40.8931460333,32.4645,-15.8285,36.1176573507,8.08,10.5,13.2490150577,132.31
2021-08-26 01:30:00,40.9385,-5.5975,41.3193996629,32.5085,-15.8975,36.1874712919,8.43,10.3,13.309954921,131.76,40.2285,-5.2875,40.5744977603,32.5085,-15.8975,36.1874712919,7.72,10.61,13.1213756901,132.11
2021-08-26 02:00:00,40.795,-5.506,41.1648886917,33.945,-16.326,37.6669789205,6.85,10.82,12.8060493518,131.76,40.035,-5.196,40.3707770671,33.945,-16.326,37.6669789205,6.09,11.13,12.6871982723,132.11
2021-08-26 02:30:00,40.4865,-5.761,40.8943248294,32.0665,-15.841,35.7658734445,8.42,10.08,13.1340321303,131.84,39.7865,-5.391,40.1500742621,32.0665,-15.841,35.7658734445,7.72,10.45,12.992340051,132.19
2021-08-26 03:00:00,40.224,-5.6585,40.6200541389,33.164,-16.1585,36.8910289671,7.06,10.5,12.6528099646,131.95,39.464,-5.3585,39.8261323536,33.164,-16.1585,36.8910289671,6.3,10.8,12.5031995905,132.3
2021-08-26 03:30:00,40.048,-5.7765,40.4624548965,32.188,-16.0465,35.9660604772,7.86,10.27,12.9326138116,132.08,39.308,-5.4565,39.6849121991,32.188,-16.0465,35.9660604772,7.12,10.59,12.760975668,132.43
2021-08-26 04:00:00,39.893,-5.9535,40.3347940524,28.453,-14.8135,32.0782323586,11.44,8.86,14.4697339298,132.18,39.263,-5.6435,39.6665130967,28.453,-14.8135,32.0782323586,10.81,9.17,14.1755070456,132.53
2021-08-26 04:30:00,39.939,-5.9505,40.3798485788,27.799,-14.8305,31.5075884709,12.14,8.88,15.0410770891,132.05,39.319,-5.6305,39.7200993359,27.799,-14.8305,31.5075884709,11.52,9.2,14.7428084163,132.4
2021-08-26 05:00:00,39.904,-5.954,40.3457473843,28.334,-14.804,31.9683276385,11.57,8.85,14.5666536995,132.37,39.274,-5.644,39.6774723489,28.334,-14.804,31.9683276385,10.94,9.16,14.2684687335,132.71
2021-08-26 05:30:00,40.094,-6.0165,40.5429045364,27.084,-14.6065,30.771624888,13.01,8.59,15.5900032072,132.12,39.504,-5.6965,39.912606132,27.084,-14.6065,30.771624888,12.42,8.91,15.2854342431,132.47
2021-08-26 06:00:00,40.8985,-5.7,41.293792539,27.6485,-14.63,31.2806082462,13.25,8.93,15.978341591,132.27,40.3185,-5.36,40.6732226686,27.6485,-14.63,31.2806082462,12.67,9.27,15.6991018851,132.61
2021-08-26 06:30:00,41.9925,-5.228,42.3166874915,28.9525,-15.718,32.9439338915,13.04,10.49,16.7356416071,131.5,41.3925,-4.858,41.6766027916,28.9525,-15.718,32.9439338915,12.44,10.86,16.5134248416,131.84
2021-08-26 07:00:00,43.2635,-4.8775,43.5375750186,28.1335,-15.6475,32.1922052444,15.13,10.77,18.5717473599,132.23,42.7135,-4.4675,42.946497395,28.1335,-15.6475,32.1922052444,14.58,11.18,18.3730454743,132.59
2021-08-26 07:30:00,45.41,-4.265,45.6098489912,27.56,-15.075,31.4135197805,17.85,10.81,20.8681240173,133.4,44.94,-3.825,45.1024857962,27.56,-15.075,31.4135197805,17.38,11.25,20.7033064992,133.76
2021-08-26 08:00:00,46.6805,-3.793,46.8343456157,29.7705,-14.733,33.2166217314,16.91,10.94,20.140300395,132.95,46.1905,-3.3529999999999998,46.3120383837,29.7705,-14.733,33.2166217314,16.42,11.38,19.9780079087,133.3
2021-08-26 08:30:00,48.1935,-3.0315,48.2887505999,33.1535,-15.7915,36.7222825339,15.04,12.76,19.7235696566,131.78,47.6535,-2.5515,47.7217582922,33.1535,-15.7915,36.7222825339,14.5,13.24,19.6353660521,132.11
2021-08-26 09:00:00,49.1845,-2.569,49.2515461813,36.3745,-16.799,40.0663281478,12.81,14.23,19.146514043,130.93,48.5845,-2.089,48.6293898918,36.3745,-16.799,40.0663281478,12.21,14.71,19.1172226016,131.25
2021-08-26 09:30:00,49.871,-2.5060000000000002,49.9339231084,34.941,-16.166,38.499519958,14.93,13.66,20.236118699,130.5,49.331,-2.006,49.371769231,34.941,-16.166,38.499519958,14.39,14.16,20.1885536877,130.82
2021-08-26 10:00:00,50.341,-2.469,50.4015103147,32.021,-15.359,35.513987695,18.32,12.89,22.4003236584,130.47,49.901,-1.959,49.9394381426,32.021,-15.359,35.513987695,17.88,13.4,22.3440014322,130.78
2021-08-26 10:30:00,50.369,-2.7465,50.4438244312,29.279,-14.7665,32.7919100275,21.09,12.02,24.2748532436,130.6,50.039,-2.2265,50.0885098925,29.279,-14.7665,32.7919100275,20.76,12.54,24.2534368699,130.9
2021-08-26 11:00:00,50.6595,-2.49,50.7206569383,28.7395,-14.41,32.1497583234,21.92,11.92,24.9514087779,130.65,50.3295,-1.97,50.3680401669,28.7395,-14.41,32.1497583234,21.59,12.44,24.917497868,130.96
2021-08-26 11:30:00,50.7875,-2.341,50.8414244219,28.5075,-14.221,31.8577211559,22.28,11.88,25.2494118743,130.52,50.4775,-1.811,50.5099765121,28.5075,-14.221,31.8577211559,21.97,12.41,25.2326970417,130.83
2021-08-26 12:00:00,51.0755,-2.113,51.1191888556,29.5855,-14.603,32.9931723126,21.49,12.49,24.8559892179,130.37,50.7355,-1.573,50.7598787356,29.5855,-14.603,32.9931723126,21.15,13.03,24.8415659732,130.68
2021-08-26 12:30:00,51.428,-2.1315,51.4721524346,29.708,-14.6815,33.1377685768,21.72,12.55,25.0850732508,130.31,51.098,-1.5915,51.1227784481,29.708,-14.6815,33.1377685768,21.39,13.09,25.0774839248,130.62
2021-08-26 13:00:00,51.1625,-2.2555,51.2121927523,33.1325,-15.6155,36.6279455676,18.03,13.36,22.4403765566,130.38,50.7125,-1.7355,50.7421877386,33.1325,-15.6155,36.6279455676,17.58,13.88,22.3989017588,130.69
2021-08-26 13:30:00,49.899,-2.54,49.9636047639,35.349,-16.03,38.8138210049,14.55,13.49,19.8414364399,130.33,49.329,-2.04,49.3711640637,35.349,-16.03,38.8138210049,13.98,13.99,19.7777779338,130.65
2021-08-26 14:00:00,50.0145,-2.308,50.0677248759,34.6145,-15.568,37.9542650337,15.4,13.26,20.3220963486,130.33,49.4945,-1.818,49.5278775464,34.6145,-15.568,37.9542650337,14.88,13.75,20.260229515,130.65
2021-08-26 14:30:00,49.6325,-2.252,49.6835642869,35.8025,-15.882,39.1670388241,13.83,13.63,19.4176672131,129.85,49.0525,-1.772,49.0844959254,35.8025,-15.882,39.1670388241,13.25,14.11,19.3559964869,130.15
2021-08-26 15:00:00,49.448,-2.3255,49.5026530021,36.828,-16.1655,40.2197087788,12.62,13.84,18.7299225839,130.01,48.828,-1.8455,48.8628637541,36.828,-16.1655,40.2197087788,12.0,14.32,18.6832117153,130.3
2021-08-26 15:30:00,49.1015,-2.3755,49.1589290211,37.2215,-16.3855,40.6684727092,11.88,14.01,18.3688459082,130.24,48.4715,-1.8855,48.5081583087,37.2215,-16.3855,40.6684727092,11.25,14.5,18.3524521522,130.53
2021-08-26 16:00:00,48.957,-2.523,49.0219683203,36.717,-16.643,40.3128706247,12.24,14.12,18.6866797479,130.31,48.317,-2.043,48.3601730559,36.717,-16.643,40.3128706247,11.6,14.6,18.6472518082,130.61
2021-08-26 16:30:00,49.147,-3.019,49.2396381993,37.127,-16.949,40.8127765534,12.02,13.93,18.3990570411,130.76,48.507,-2.549,48.5739276773,37.127,-16.949,40.8127765534,11.38,14.4,18.3538660778,131.06
2021-08-26 17:00:00,48.7015,-3.54,48.8299877355,35.6815,-16.58,39.3454678743,13.02,13.04,18.4272081445,131.1,48.0915,-3.08,48.1900277262,35.6815,-16.58,39.3454678743,12.41,13.5,18.337341683,131.4
2021-08-26 17:30:00,49.072,-3.6415,49.2069274213,35.532,-16.5715,39.2063468873,13.54,12.93,18.7220858881,131.21,48.482,-3.1815,48.5862765218,35.532,-16.5715,39.2063468873,12.95,13.39,18.627791066,131.51
2021-08-26 18:00:00,49.297,-3.71,49.4364067161,32.137,-15.77,35.7977606702,17.16,12.06,20.9740124917,131.21,48.827,-3.22,48.9330596734,32.137,-15.77,35.7977606702,16.69,12.55,20.8820161862,131.51
2021-08-26 18:30:00,49.2125,-3.768,49.3565393869,29.7425,-15.168,33.3868915931,19.47,11.4,22.5619347575,131.25,48.8025,-3.2880000000000003,48.913136786,29.7425,-15.168,33.3868915931,19.06,11.88,22.4592519911,131.56
2021-08-26 19:00:00,49.1755,-3.8095,49.3228353859,28.4455,-14.9495,32.1346233913,20.73,11.14,23.5336461263,131.31,48.8355,-3.3095,48.9475111778,28.4455,-14.9495,32.1346233913,20.39,11.64,23.4785370072,131.62
2021-08-26 19:30:00,49.125,-3.807,49.2722931677,27.675,-15.047,31.5010767118,21.45,11.24,24.2165253494,131.31,48.785,-3.297,48.8962824149,27.675,-15.047,31.5010767118,21.11,11.75,24.1597723499,131.62
2021-08-26 20:00:00,48.8315,-3.7935,48.9786283444,27.3815,-15.0935,31.2659604762,21.45,11.3,24.2444323505,131.31,48.4815,-3.2935,48.5932401112,27.3815,-15.0935,31.2659604762,21.1,11.8,24.1754007206,131.65
2021-08-26 20:30:00,48.784,-4.018,48.9491877359,27.754,-15.318,31.7005621401,21.03,11.3,23.8736444641,131.36,48.424,-3.528,48.5523486559,27.754,-15.318,31.7005621401,20.67,11.79,23.7960711043,131.65
2021-08-26 21:00:00,49.371,-4.096,49.540618254099996,28.791,-15.416,32.6584558269,20.58,11.32,23.4878436643,131.36,49.011,-3.606,49.1434772579,28.791,-15.416,32.6584558269,20.22,11.81,23.4163297722,131.68
2021-08-26 21:30:00,48.4095,-4.536,48.6215485793,28.8395,-15.416,32.7012204092,19.57,10.88,22.3910540172,131.19,48.0195,-4.056,48.1904919694,28.8395,-15.416,32.7012204092,19.18,11.36,22.2917473519,131.52
2021-08-26 22:00:00,47.245,-4.9190000000000005,47.5003851142,28.595,-15.309,32.4351584858,18.65,10.39,21.3488781907,131.3,46.835,-4.489,47.0496370443,28.595,-15.309,32.4351584858,18.24,10.82,21.2077815907,131.63
2021-08-26 22:30:00,46.022,-5.119,46.3058165353,29.302,-15.869,33.3231505863,16.72,10.75,19.8776482512,131.42,45.532,-4.679,45.7717824101,29.302,-15.869,33.3231505863,16.23,11.19,19.7136754564,131.76
2021-08-26 23:00:00,44.743,-5.2815,45.0536379358,31.073,-16.4815,35.1734441198,13.67,11.2,17.6722635788,131.93,44.153,-4.8715,44.4209288652,31.073,-16.4815,35.1734441198,13.08,11.61,17.4893824934,132.27
2021-08-26 23:30:00,43.6165,-5.38,43.9470530554,32.0465,-16.71,36.1414203131,11.57,11.33,16.1936345519,132.26,42.9665,-5.0,43.2564460196,32.0465,-16.71,36.1414203131,10.92,11.71,16.0115739389,132.61
2021-08-27 00:00:00,42.5655,-5.5785,42.9294939698,31.9755,-15.8185,35.6743260973,10.59,10.24,14.731113332,132.26,41.8955,-5.2285,42.2204942238,31.9755,-15.8185,35.6743260973,9.92,10.59,14.510496201,132.61
2021-08-27 00:30:00,42.0655,-5.6129999999999995,42.4383324278,32.1555,-16.213,36.0116307497,9.91,10.6,14.5109648197,132.57,41.3655,-5.253,41.6977049638,32.1555,-16.213,36.0116307497,9.21,10.96,14.3159246994,132.92
2021-08-27 01:00:00,41.5155,-5.7205,41.907766112,32.4055,-16.4005,36.3193175941,9.11,10.68,14.0376101955,133.0,40.7855,-5.3805,41.138872013,32.4055,-16.4005,36.3193175941,8.38,11.02,13.8443056886,133.36
2021-08-27 01:30:00,40.9605,-5.8335,41.3738115539,30.8205,-15.7535,34.6132342103,10.14,9.92,14.185415045,133.3,40.2805,-5.5135000000000005,40.656086414,30.8205,-15.7535,34.6132342103,9.46,10.24,13.9409181907,133.66
2021-08-27 02:00:00,40.64,-5.8305,41.0561119719,29.48,-15.1505,33.1452568288,11.16,9.32,14.539876203,132.83,40.0,-5.5005,40.3764225787,29.48,-15.1505,33.1452568288,10.52,9.65,14.275605066,133.18
2021-08-27 02:30:00,40.415,-5.894,40.8425202577,29.755,-15.344,33.4783267354,10.66,9.45,14.245634419,132.44,39.745,-5.574,40.1339569567,29.755,-15.344,33.4783267354,9.99,9.77,13.9732959605,132.79
2021-08-27 03:00:00,40.101,-5.9115,40.5343808791,30.621,-15.5215,34.3301995807,9.48,9.61,13.4989814431,132.33,39.401,-5.5915,39.7957745653,30.621,-15.5215,34.3301995807,8.78,9.93,13.2549349301,132.68
2021-08-27 03:30:00,40.2065,-5.9675,40.6469395957,31.0865,-15.9175,34.9247374865,9.12,9.95,13.4972923211,132.37,39.5065,-5.6475,39.9081169501,31.0865,-15.9175,34.9247374865,8.42,10.27,13.2804103852,132.72
2021-08-27 04:00:00,39.8695,-6.0545,40.3265917293,29.6795,-15.4545,33.462132187,10.19,9.4,13.8634808039,132.54,39.1995,-5.7445,39.6181786621,29.6795,-15.4545,33.462132187,9.52,9.71,13.598327103,132.9
2021-08-27 04:30:00,39.8105,-6.0585,40.2688630644,29.9405,-15.5085,33.7186463622,9.87,9.45,13.6645307274,132.69,39.1105,-5.7385,39.5292498348,29.9405,-15.5085,33.7186463622,9.17,9.77,13.3993208783,133.05
2021-08-27 05:00:00,40.024,-6.121,40.4893469569,29.924,-15.931000000000001,33.900479893400004,10.1,9.81,14.0799893466,132.53,39.334,-5.801,39.7594662565,29.924,-15.931000000000001,33.900479893400004,9.41,10.13,13.826243162899999,132.89
2021-08-27 05:30:00,40.239,-6.2295,40.7183471085,29.439,-16.1695,33.5873108666,10.8,9.94,14.6779971386,133.3,39.549,-5.8995,39.9865915183,29.439,-16.1695,33.5873108666,10.11,10.27,14.411280304,133.67
2021-08-27 06:00:00,40.8285,-6.041,41.2729947211,30.4285,-16.291,34.5150734209,10.4,10.25,14.6021402541,133.99,40.1385,-5.7010000000000005,40.5413441224,30.4285,-16.291,34.5150734209,9.71,10.59,14.3677486058,134.37
2021-08-27 06:30:00,41.796,-5.32,42.1332174893,31.686,-16.05,35.5190807313,10.11,10.73,14.742625275,133.86,41.096,-4.96,41.394236507,31.686,-16.05,35.5190807313,9.41,11.09,14.5442841006,134.23
2021-08-27 07:00:00,42.833,-4.9925,43.12297468,30.883,-15.5425,34.5735302688,11.95,10.55,15.9406712531,132.83,42.223,-4.6225000000000005,42.4752779302,30.883,-15.5425,34.5735302688,11.34,10.92,15.7429984438,133.19
2021-08-27 07:30:00,44.245,-4.777,44.5021320163,29.195,-15.297,32.9597668984,15.05,10.52,18.3622683784,132.43,43.705,-4.377,43.9236286525,29.195,-15.297,32.9597668984,14.51,10.92,18.1600247797,132.79
2021-08-27 08:00:00,45.137,-4.17,45.3292142994,28.637,-14.9,32.2813842485,16.5,10.73,19.6820451173,132.6,44.627,-3.74,44.7834425765,28.637,-14.9,32.2813842485,15.99,11.16,19.4993769131,132.96
2021-08-27 08:30:00,45.766,-3.1995,45.8777021684,29.196,-14.7095,32.6921367648,16.57,11.51,20.1753562546,132.6,45.256,-2.7395,45.3388398203,29.196,-14.7095,32.6921367648,16.06,11.97,20.030089865,132.96
2021-08-27 09:00:00,45.71,-2.604,45.7841120477,30.0,-14.504,33.3221550324,15.71,11.9,19.7082241716,132.29,45.18,-2.154,45.2313178672,30.0,-14.504,33.3221550324,15.18,12.35,19.5692335057,132.63
2021-08-27 09:30:00,45.7515,-2.2045,45.8045802568,30.5515,-14.6945,33.9016589933,15.2,12.49,19.6733347453,132.0,45.1915,-1.7445,45.2251584022,30.5515,-14.6945,33.9016589933,14.64,12.95,19.5456414579,132.33
2021-08-27 10:00:00,44.941,-1.7165,44.9737685018,31.231,-15.0365,34.6622517048,13.71,13.32,19.1150856655,131.91,44.331,-1.2665,44.3490877386,31.231,-15.0365,34.6622517048,13.1,13.77,19.0058648843,132.25
2021-08-27 10:30:00,43.8055,-1.383,43.8273261704,30.7955,-14.843,34.1859250167,13.01,13.46,18.7198210462,131.44,43.1655,-0.933,43.1755819793,30.7955,-14.843,34.1859250167,12.37,13.91,18.6146447723,131.77
2021-08-27 11:00:00,45.576,-1.7690000000000001,45.6103183172,30.686,-14.809,34.0725267188,14.89,13.04,19.7927688816,131.33,44.996,-1.319,45.0153282449,30.686,-14.809,34.0725267188,14.31,13.49,19.6661180714,131.66
2021-08-27 11:30:00,45.702,-2.023,45.7467521579,30.992,-14.723,34.3113799344,14.71,12.7,19.4338390443,131.33,45.112,-1.573,45.1394159577,30.992,-14.723,34.3113799344,14.12,13.15,19.2949967608,131.66
2021-08-27 12:00:00,43.157,-1.2335,43.1746241588,32.627,-15.1935,35.9911596264,10.53,13.96,17.4860658812,131.2,42.457,-0.7735000000000001,42.4640453943,32.627,-15.1935,35.9911596264,9.83,14.42,17.4517993342,131.5
2021-08-27 12:30:00,42.67,-1.1275,42.6848937711,31.52,-15.0475,34.9276059336,11.15,13.92,17.8350469582,130.69,42.0,-0.6575000000000001,42.0051461877,31.52,-15.0475,34.9276059336,10.48,14.39,17.8017555314,131.0
2021-08-27 13:00:00,42.107,-1.141,42.1224563624,31.817,-15.021,35.1845410656,10.29,13.88,17.2782666955,130.85,41.397,-0.6910000000000001,41.402766695,31.817,-15.021,35.1845410656,9.58,14.33,17.237322878,131.15
2021-08-27 13:30:00,42.1965,-1.302,42.2165822426,30.8265,-14.612,34.1142733508,11.37,13.31,17.5052277906,130.52,41.5265,-0.842,41.5350354069,30.8265,-14.612,34.1142733508,10.7,13.77,17.4385463844,130.82
2021-08-27 14:00:00,41.8135,-1.301,41.8337349904,31.7235,-15.341,35.2381431584,10.09,14.04,17.2895835693,130.46,41.1035,-0.841,41.1121027588,31.7235,-15.341,35.2381431584,9.38,14.5,17.2694643808,130.77
2021-08-27 14:30:00,41.174,-1.424,41.1986171127,32.894,-15.684,36.4417767404,8.28,14.26,16.4895724626,131.09,40.404,-0.984,40.4159804038,32.894,-15.684,36.4417767404,7.51,14.7,16.5072741541,131.41
2021-08-27 15:00:00,40.8195,-1.552,40.8489936749,31.6395,-15.252,35.1238019618,9.18,13.7,16.4912825456,130.54,40.0695,-1.112,40.0849270206,31.6395,-15.252,35.1238019618,8.43,14.14,16.4622143104,130.85
2021-08-27 15:30:00,41.9735,-2.167,42.0294015095,32.2835,-15.377,35.7585863989,9.69,13.21,16.3829240369,131.04,41.2535,-1.7469999999999999,41.2904743403,32.2835,-15.377,35.7585863989,8.97,13.63,16.3167950284,131.36
2021-08-27 16:00:00,41.53,-2.103,41.5832118649,31.25,-15.273,34.7825678897,10.28,13.17,16.7071032797,130.96,40.83,-1.663,40.8638528409,31.25,-15.273,34.7825678897,9.58,13.61,16.6435723329,131.27
2021-08-27 16:30:00,42.4255,-2.456,42.4965291083,32.0055,-15.596,35.6031915178,10.42,13.14,16.7700924267,131.34,41.7355,-2.026,41.784645939,32.0055,-15.596,35.6031915178,9.73,13.57,16.697838183400002,131.66
2021-08-27 17:00:00,43.577,-2.783,43.6657762785,32.217,-14.983,35.5306259162,11.36,12.2,16.6700209958,131.51,42.917,-2.363,42.9820038853,32.217,-14.983,35.5306259162,10.7,12.62,16.5455250748,131.83
2021-08-27 17:30:00,45.49,-3.4115,45.6177425159,32.07,-14.8415,35.337728029,13.42,11.43,17.627855797,131.69,44.91,-3.0015,45.0101888715,32.07,-14.8415,35.337728029,12.84,11.84,17.4657149868,132.01
2021-08-27 18:00:00,45.65,-3.429,45.7786035283,32.0,-15.259,35.4518981297,13.65,11.83,18.0629842496,131.61,45.06,-3.009,45.1603551913,32.0,-15.259,35.4518981297,13.06,12.25,17.9060352954,131.93
2021-08-27 18:30:00,46.925,-3.672,47.0684523752,32.705,-15.312,36.1119698853,14.22,11.64,18.3765611582,131.61,46.355,-3.242,46.4682320408,32.705,-15.312,36.1119698853,13.65,12.07,18.221070221,131.93
2021-08-27 19:00:00,47.7845,-3.888,47.9424132085,35.0445,-14.638,37.9787838701,12.74,10.75,16.6694361032,131.79,47.1945,-3.508,47.3246964517,35.0445,-14.638,37.9787838701,12.15,11.13,16.4772388464,132.11
2021-08-27 19:30:00,48.246,-4.0355,48.4144789939,34.186,-14.7155,37.2186584424,14.06,10.68,17.6563303096,131.67,47.686,-3.6455,47.8251426161,34.186,-14.7155,37.2186584424,13.5,11.07,17.4583762132,132.0
2021-08-27 20:00:00,48.3335,-3.982,48.4972529763,33.5935,-14.332,36.522999141,14.74,10.35,18.0108328514,131.99,47.8135,-3.582,47.9474869649,33.5935,-14.332,36.522999141,14.22,10.75,17.8261296977,132.33
2021-08-27 20:30:00,48.3715,-4.002,48.536769734399996,34.3015,-14.602,37.2801730984,14.07,10.6,17.6160409854,131.73,47.8215,-3.612,47.957714773,34.3015,-14.602,37.2801730984,13.52,10.99,17.4232746635,132.06
2021-08-27 21:00:00,48.7485,-4.3525,48.9424203376,33.0385,-14.3225,36.0093944478,15.71,9.97,18.6065848559,131.92,48.2485,-3.9525,48.4101229961,33.0385,-14.3225,36.0093944478,15.21,10.37,18.4087207595,132.26
2021-08-27 21:30:00,48.007,-4.9085,48.2572836083,33.007,-15.0185,36.2631685219,15.0,10.11,18.0890049478,131.96,47.467,-4.5285,47.6825272112,33.007,-15.0185,36.2631685219,14.46,10.49,17.8642576112,132.3
2021-08-27 22:00:00,46.6675,-5.2125,46.9577013119,29.7475,-14.8825,33.26263012,16.92,9.67,19.4883375381,132.65,46.2175,-4.8125,46.4673806288,29.7475,-14.8825,33.26263012,16.47,10.07,19.3045538669,133.0
2021-08-27 22:30:00,45.498,-5.314,45.8072767145,28.978,-15.434,32.8318875485,16.52,10.12,19.3733012158,132.26,45.028,-4.914,45.2953439108,28.978,-15.434,32.8318875485,16.05,10.52,19.190437723,132.6
2021-08-27 23:00:00,44.272,-5.4905,44.6111597501,29.792,-15.7605,33.7039556173,14.48,10.27,17.7522759104,130.99,43.732,-5.1005,44.0284331342,29.792,-15.7605,33.7039556173,13.94,10.66,17.5487663384,131.33
2021-08-27 23:30:00,43.0745,-5.6185,43.4393841174,30.6845,-16.0285,34.6186561337,12.39,10.41,16.1827129988,131.44,42.4745,-5.2485,42.7975455196,30.6845,-16.0285,34.6186561337,11.79,10.78,15.9753716702,131.78
2021-08-28 00:00:00,42.351,-5.688,42.7312595766,31.771,-16.508,35.8037778035,10.58,10.82,15.1330367078,131.44,41.681,-5.328,42.0201540335,31.771,-16.508,35.8037778035,9.91,11.18,14.9398962513,131.78
2021-08-28 00:30:00,41.447,-5.771,41.8468427722,31.637,-16.861,35.8495898163,9.81,11.09,14.8062216652,132.24,40.757,-5.411,41.1146199058,31.637,-16.861,35.8495898163,9.12,11.45,14.638200026,132.6
2021-08-28 01:00:00,40.939,-5.8445,41.3540796204,31.299,-16.7045,35.4777073844,9.64,10.86,14.5213360267,132.24,40.239,-5.4945,40.6123952907,31.299,-16.7045,35.4777073844,8.94,11.21,14.3383297493,132.6
2021-08-28 01:30:00,40.665,-5.962,41.0997283324,30.985,-16.872,35.2807966038,9.68,10.91,14.5852836791,132.24,39.955,-5.612,40.3472002622,30.985,-16.872,35.2807966038,8.97,11.26,14.3961279516,132.6
2021-08-28 02:00:00,40.4165,-6.058,40.8679928092,31.1865,-16.348,35.2115731862,9.23,10.29,13.8230604426,132.81,39.6965,-5.728,40.1076313967,31.1865,-16.348,35.2115731862,8.51,10.62,13.6089860019,133.16
2021-08-28 02:30:00,40.1605,-6.1665,40.6311639324,31.0305,-16.3165,35.0588091997,9.13,10.15,13.65208409,133.25,39.4305,-5.8365,39.8601186965,31.0305,-16.3165,35.0588091997,8.4,10.48,13.4309493335,133.6
2021-08-28 03:00:00,39.8715,-6.2825,40.3634279825,30.2515,-16.2925,34.3598429638,9.62,10.01,13.8832452978,133.15,39.1615,-5.9625,39.6128071272,30.2515,-16.2925,34.3598429638,8.91,10.33,13.641737426,133.51
2021-08-28 03:30:00,39.412,-6.353,39.9207509073,28.342,-15.573,32.3386346805,11.07,9.22,14.4067102421,133.6,38.752,-6.033,39.2188040741,28.342,-15.573,32.3386346805,10.41,9.54,14.1201876758,133.97
2021-08-28 04:00:00,39.549,-6.359,40.0569629653,27.779,-15.639,31.8786944839,11.77,9.28,14.9883721598,133.29,38.899,-6.029,39.3634480451,27.779,-15.639,31.8786944839,11.12,9.61,14.6971595895,133.65
2021-08-28 04:30:00,39.3705,-6.4105,39.8889806902,27.5405,-15.6605,31.6817045075,11.83,9.25,15.0170369914,133.74,38.7105,-6.0805,39.1851411954,27.5405,-15.6605,31.6817045075,11.17,9.58,14.7154782457,134.1
2021-08-28 05:00:00,39.3375,-6.5385,39.8771976009,28.5775,-15.9985,32.7509619477,10.76,9.46,14.3272188508,133.78,38.6675,-6.2185,39.1643370747,28.5775,-15.9985,32.7509619477,10.09,9.78,14.0519215768,134.15
2021-08-28 05:30:00,39.329,-6.638,39.8852514722,27.739,-15.888,31.9668682389,11.59,9.25,14.8287086424,133.58,38.669,-6.308,39.180127935,27.739,-15.888,31.9668682389,10.93,9.58,14.5341425616,133.94
2021-08-28 06:00:00,39.368,-6.467,39.895632756,27.768,-15.587,31.8436240557,11.6,9.12,14.7558259681,133.51,38.728,-6.147,39.2127988417,27.768,-15.587,31.8436240557,10.96,9.44,14.4649645696,133.87
2021-08-28 06:30:00,40.1425,-5.9475,40.580698152,29.4325,-16.1075,33.5518049067,10.71,10.16,14.7624422099,133.21,39.4525,-5.6075,39.8490126917,29.4325,-16.1075,33.5518049067,10.02,10.5,14.5138003293,133.55
2021-08-28 07:00:00,40.595,-5.4675,40.9615378282,31.725,-16.1975,35.620705092,8.87,10.73,13.9215588208,133.48,39.865,-5.1275,40.1934009665,31.725,-16.1975,35.620705092,8.14,11.07,13.740614979,133.84
2021-08-28 07:30:00,41.302,-5.294,41.6399044187,32.892,-16.124,36.6315033817,8.41,10.83,13.711929113,132.98,40.562,-4.954,40.8634061233,32.892,-16.124,36.6315033817,7.67,11.17,13.5498265672,133.33
2021-08-28 08:00:00,41.42,-4.8655,41.7047897759,34.01,-16.0555,37.6092964604,7.41,11.19,13.4210357275,132.5,40.66,-4.5255,40.911071243,34.01,-16.0555,37.6092964604,6.65,11.53,13.3102742271,132.86
2021-08-28 08:30:00,42.273,-4.273,42.488410867,34.273,-16.173,37.8972882671,8.0,11.9,14.3391073641,131.84,41.533,-3.903,41.7159861204,34.273,-16.173,37.8972882671,7.26,12.27,14.2569456757,132.19
2021-08-28 09:00:00,42.8495,-3.7785,43.0157728339,34.8995,-16.7485,38.7103003411,7.95,12.97,15.2126066143,131.43,42.0995,-3.3785,42.234845359,34.8995,-16.7485,38.7103003411,7.2,13.37,15.1854173469,131.77
2021-08-28 09:30:00,42.95,-3.245,43.072410253,35.11,-16.615,38.8428928506,7.84,13.37,15.4991128778,131.57,42.18,-2.835,42.2751655822,35.11,-16.615,38.8428928506,7.07,13.78,15.4878436201,131.9
2021-08-28 10:00:00,45.052,-3.648,45.199453625,34.952,-16.188,38.5187441124,10.1,12.54,16.1016024047,131.16,44.372,-3.238,44.4899879523,34.952,-16.188,38.5187441124,9.42,12.95,16.0137097513,131.48
2021-08-28 10:30:00,45.382,-3.73,45.5350285385,33.302,-15.97,36.9332384716,12.08,12.24,17.1972090759,131.03,44.762,-3.31,44.8842148645,33.302,-15.97,36.9332384716,11.46,12.66,17.0765101821,131.34
2021-08-28 11:00:00,43.2975,-3.1965,43.4153327581,30.7875,-15.0365,34.2631943709,12.51,11.84,17.224566758,131.13,42.6675,-2.7865,42.7583926089,30.7875,-15.0365,34.2631943709,11.88,12.25,17.0644923745,131.45
2021-08-28 11:30:00,40.4485,-2.3609999999999998,40.5173478062,31.1385,-15.451,34.7611792557,9.31,13.09,16.0631316996,130.91,39.6785,-1.9609999999999999,39.7269289431,31.1385,-15.451,34.7611792557,8.54,13.49,15.965954403,131.23
2021-08-28 12:00:00,40.358,-2.3015,40.4235706766,32.408,-16.0015,36.1431385777,7.95,13.7,15.8395864845,131.31,39.578,-1.8815,39.6226971097,32.408,-16.0015,36.1431385777,7.17,14.12,15.8361390497,131.63
2021-08-28 12:30:00,40.029,-2.4935,40.1065877787,32.799,-15.6335,36.3342912859,7.23,13.14,14.9977498312,131.0,39.219,-2.0935,39.2748354962,32.799,-15.6335,36.3342912859,6.42,13.54,14.9849257589,131.3
2021-08-28 13:00:00,41.7005,-3.031,41.810508981,32.0005,-15.241,35.4446058132,9.7,12.21,15.5940405284,131.1,40.9805,-2.641,41.0655118226,32.0005,-15.241,35.4446058132,8.98,12.6,15.472569276,131.4
2021-08-28 13:30:00,42.528,-2.918,42.6279897251,32.098,-14.758,35.3281781019,10.43,11.84,15.7787990671,131.72,41.838,-2.528,41.9143057678,32.098,-14.758,35.3281781019,9.74,12.23,15.6345930551,132.02
2021-08-28 14:00:00,40.561,-3.107,40.679825098,31.461,-14.697,34.7245781832,9.1,11.59,14.7356065365,131.72,39.821,-2.727,39.9142652444,31.461,-14.697,34.7245781832,8.36,11.97,14.6003595846,132.02
2021-08-28 14:30:00,40.794,-3.3025,40.9274595138,32.324,-15.2225,35.7290565542,8.47,11.92,14.6228348825,132.14,40.034,-2.9325,40.1412594751,32.324,-15.2225,35.7290565542,7.71,12.29,14.508211468,132.46
2021-08-28 15:00:00,40.101,-3.2655,40.2337382212,32.371,-15.1455,35.7388837438,7.73,11.88,14.1734716989,132.34,39.321,-2.8955,39.4274645552,32.371,-15.1455,35.7388837438,6.95,12.25,14.084211018,132.66
2021-08-28 15:30:00,39.5735,-3.1165,39.6960259283,31.7435,-15.3965,35.2803345293,7.83,12.28,14.5639040096,132.19,38.783500000000004,-2.7265,38.8792190572,31.7435,-15.3965,35.2803345293,7.04,12.67,14.4944989565,132.5
2021-08-28 16:00:00,39.89,-3.2245,40.0201136961,31.14,-15.4745,34.7729744234,8.75,12.25,15.0540692173,132.49,39.14,-2.8245,39.2417813083,31.14,-15.4745,34.7729744234,8.0,12.65,14.9673812005,132.8
2021-08-28 16:30:00,41.324,-3.48,41.4702709902,31.014,-15.48,34.6626397725,10.31,12.0,15.8207490341,132.72,40.624,-3.08,40.7405912574,31.014,-15.48,34.6626397725,9.61,12.4,15.6879603518,133.09
2021-08-28 17:00:00,42.211,-3.7445,42.3767601552,30.131,-14.9045,33.615789166,12.08,11.16,16.4460329563,132.72,41.581,-3.3545,41.7160907954,30.131,-14.9045,33.615789166,11.45,11.55,16.2636096854,133.04
2021-08-28 17:30:00,43.612,-3.832,43.7800270443,29.352,-14.452,32.7169712535,14.26,10.62,17.7801012371,132.27,43.052,-3.422,43.1877851713,29.352,-14.452,32.7169712535,13.7,11.03,17.588374001,132.58
2021-08-28 18:00:00,44.9875,-4.1305,45.1767217325,28.2775,-14.3605,31.7149959246,16.71,10.23,19.5927792822,131.88,44.5075,-3.7205,44.6627325239,28.2775,-14.3605,31.7149959246,16.23,10.64,19.4067642847,132.19
2021-08-28 18:30:00,45.969,-4.42,46.1810064962,27.729,-14.09,31.1034650964,18.24,9.67,20.6447693133,131.69,45.539,-4.0,45.7143360556,27.729,-14.09,31.1034650964,17.81,10.09,20.4695920819,132.0
2021-08-28 19:00:00,46.4905,-4.5465,46.7122816024,26.8305,-13.9165,30.2249020263,19.66,9.37,21.778716674800002,132.04,46.0905,-4.1265,46.274854862,26.8305,-13.9165,30.2249020263,19.26,9.79,21.6053627602,132.37
2021-08-28 19:30:00,46.748,-4.7275,46.9864316612,27.048,-14.3475,30.6177246093,19.7,9.62,21.9233756525,131.98,46.368,-4.2975,46.5667255693,27.048,-14.3475,30.6177246093,19.32,10.05,21.7776238373,132.3
2021-08-28 20:00:00,46.759,-4.7255,46.9971747156,27.039,-14.4555,30.6605446992,19.72,9.73,21.9897999081,131.98,46.369,-4.2855,46.5666154154,27.039,-14.4555,30.6605446992,19.33,10.17,21.8421107039,132.34
2021-08-28 20:30:00,46.8695,-4.871,47.121934078,26.9295,-14.521,30.5950553399,19.94,9.65,22.152338477,131.86,46.4795,-4.441,46.6911811936,26.9295,-14.521,30.5950553399,19.55,10.08,21.9956563894,132.19
2021-08-28 21:00:00,47.5145,-5.1925,47.7973824231,30.0245,-14.7125,33.4354341455,17.49,9.52,19.913073595,131.83,47.0545,-4.7825,47.2969161415,30.0245,-14.7125,33.4354341455,17.03,9.93,19.7135942943,132.16
2021-08-28 21:30:00,46.528,-5.469,46.8483163518,31.078,-14.029,34.0977260972,15.45,8.56,17.662845184200002,132.41,46.038,-5.119,46.3217185022,31.078,-14.029,34.0977260972,14.96,8.91,17.4123433231,132.76
2021-08-28 22:00:00,45.7305,-5.7215,46.0870284625,30.7105,-14.1715,33.8225697205,15.02,8.45,17.2337720769,131.62,45.2105,-5.3715,45.5284781483,30.7105,-14.1715,33.8225697205,14.5,8.8,16.9614268268,131.95
2021-08-28 22:30:00,44.651,-5.926,45.0425274269,28.431,-14.336,31.840895983,16.22,8.41,18.2706458561,131.99,44.181,-5.566,44.5302270037,28.431,-14.336,31.840895983,15.75,8.77,18.0270740832,132.34
2021-08-28 23:00:00,43.682,-6.1115,44.1074546562,26.752,-14.9515,30.6466451059,16.93,8.84,19.0989659406,132.02,43.202,-5.7315000000000005,43.5805334553,26.752,-14.9515,30.6466451059,16.45,9.22,18.8576483157,132.37
2021-08-28 23:30:00,42.4785,-6.2555,42.9366305443,27.4685,-14.7855,31.1950236817,15.01,8.53,17.2644432288,132.76,41.9585,-5.9155,42.3734452517,27.4685,-14.7855,31.1950236817,14.49,8.87,16.9893201747,133.12
2021-08-29 00:00:00,41.531,-6.3645,42.0158401231,26.921,-14.6545,30.6511763437,14.61,8.29,16.7981010832,132.12,40.981,-6.0245,41.4214553251,26.921,-14.6545,30.6511763437,14.06,8.63,16.4972876559,132.48
2021-08-29 00:30:00,40.8715,-6.4355,41.3750549546,26.2215,-14.6855,30.0538012987,14.65,8.25,16.8132388313,132.28,40.3415,-6.1055,40.8009038196,26.2215,-14.6855,30.0538012987,14.12,8.58,16.5224332348,132.63
2021-08-29 01:00:00,40.512,-6.582,41.0432073308,27.282,-15.202,31.2315277884,13.23,8.62,15.7904179805,132.6,39.922,-6.242,40.4070371099,27.282,-15.202,31.2315277884,12.64,8.96,15.4935857696,132.95
2021-08-29 01:30:00,40.2675,-6.5965,40.8042322376,27.4275,-15.3865,31.4485633774,12.84,8.79,15.5605173436,133.03,39.6475,-6.2665,40.1396721275,27.4275,-15.3865,31.4485633774,12.22,9.12,15.2480424973,133.39
2021-08-29 02:00:00,40.0475,-6.605,40.5885240093,27.8075,-15.395,31.7846359307,12.24,8.79,15.0692302391,133.2,39.4275,-6.285,39.9252925005,27.8075,-15.395,31.7846359307,11.62,9.11,14.765381810200001,133.56
2021-08-29 02:30:00,39.7935,-6.68,40.350279333,27.5935,-15.55,31.6733917074,12.2,8.87,15.0836633481,133.06,39.1635,-6.35,39.6749572432,27.5935,-15.55,31.6733917074,11.57,9.2,14.7819112431,133.42
2021-08-29 03:00:00,39.5925,-6.7525,40.1641919189,27.4125,-15.7025,31.5913542366,12.18,8.95,15.1147246088,133.36,38.9625,-6.4325,39.4899159596,27.4125,-15.7025,31.5913542366,11.55,9.27,14.809976367299999,133.72
