Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-29 03:30:00,39.462,-6.7845,40.0409650764,26.872,-15.1745,30.8604898576,12.59,8.39,15.1294481063,133.6,38.842,-6.4745,39.3779140414,26.872,-15.1745,30.8604898576,11.97,8.7,14.7976653564,133.97
2021-08-29 04:00:00,39.2335,-6.842,39.8256259995,27.0535,-15.292,31.076311336,12.18,8.45,14.8241323524,133.67,38.6135,-6.532,39.1620914438,27.0535,-15.292,31.076311336,11.56,8.76,14.5041787082,134.05
2021-08-29 04:30:00,39.024,-6.7815,39.6088540386,27.114,-15.2715,31.118928456,11.91,8.49,14.626284559,133.22,38.384,-6.4815000000000005,38.9273849398,27.114,-15.2715,31.118928456,11.27,8.79,14.2925505072,133.59
2021-08-29 05:00:00,38.995,-6.7575,39.5761775725,27.665,-15.2275,31.578932554,11.33,8.47,14.1460171073,133.17,38.355,-6.4475,38.8931392568,27.665,-15.2275,31.578932554,10.69,8.78,13.8334558228,133.53
2021-08-29 05:30:00,39.003,-6.6935,39.5731847499,27.293,-14.9235,31.1065700657,11.71,8.23,14.3128264155,132.89,38.363,-6.4135,38.8954078427,27.293,-14.9235,31.1065700657,11.07,8.51,13.9629867865,133.24
2021-08-29 06:00:00,39.364,-6.5855,39.9110674657,30.524,-14.9555,33.9909040223,8.84,8.37,12.1738449144,132.63,38.644,-6.3055,39.1550516058,30.524,-14.9555,33.9909040223,8.12,8.65,11.864101314500001,132.98
2021-08-29 06:30:00,39.6255,-6.1695,40.1029048885,31.6655,-14.8095,34.9574767468,7.96,8.64,11.7478168185,132.85,38.8955,-5.8995,39.3403612147,31.6655,-14.8095,34.9574767468,7.23,8.91,11.4743627274,133.2
2021-08-29 07:00:00,39.9905,-6.003,40.4385471951,31.5405,-15.153,34.9916639966,8.45,9.15,12.4549187071,132.64,39.2505,-5.713,39.6640910554,31.5405,-15.153,34.9916639966,7.71,9.44,12.1884248367,132.99
2021-08-29 07:30:00,40.36,-6.015,40.8057572531,31.18,-15.165,34.6723178487,9.18,9.15,12.9612846586,133.25,39.65,-5.715,40.0597519338,31.18,-15.165,34.6723178487,8.47,9.45,12.6902876248,133.61
2021-08-29 08:00:00,40.8245,-5.793,41.2334651618,28.1645,-15.343,32.0725226518,12.66,9.55,15.8580610416,133.15,40.2045,-5.443,40.5712714769,28.1645,-15.343,32.0725226518,12.04,9.9,15.5875463111,133.5
2021-08-29 08:30:00,41.336,-5.272,41.6708396844,28.416,-15.002,32.1329902126,12.92,9.73,16.1740316557,133.21,40.726,-4.922,41.0223495183,28.416,-15.002,32.1329902126,12.31,10.08,15.9104525391,133.57
2021-08-29 09:00:00,41.39,-4.7215,41.6584284659,29.06,-14.4515,32.4550373941,12.33,9.73,15.7067437746,132.75,40.76,-4.3715,40.9937508927,29.06,-14.4515,32.4550373941,11.7,10.08,15.4433286567,133.09
2021-08-29 09:30:00,43.8665,-4.1735,44.0645881009,29.4765,-14.2835,32.7548839793,14.39,10.11,17.5864777599,132.56,43.3265,-3.7935,43.4922549944,29.4765,-14.2835,32.7548839793,13.85,10.49,17.3741935065,132.89
2021-08-29 10:00:00,47.6655,-3.5745,47.7993403772,31.1155,-13.1345,33.7740940737,16.55,9.56,19.1127208947,131.95,47.1655,-3.1745,47.2722100234,31.1155,-13.1345,33.7740940737,16.05,9.96,18.8892588526,132.27
2021-08-29 10:30:00,48.4925,-3.106,48.5918696106,34.6725,-13.686,37.2758481091,13.82,10.58,17.4048498988,132.01,47.8925,-2.7359999999999998,47.9705873661,34.6725,-13.686,37.2758481091,13.22,10.95,17.1659808925,132.33
2021-08-29 11:00:00,42.045,-2.7205,42.1329223441,34.655,-13.7805,37.2943857068,7.39,11.06,13.3017179342,132.53,41.245,-2.3805,41.3136394578,34.655,-13.7805,37.2943857068,6.59,11.4,13.1676915213,132.86
2021-08-29 11:30:00,40.8525,-2.555,40.9323195195,35.3225,-14.025,38.0049948198,5.53,11.47,12.733491273,131.9,40.0125,-2.225,40.0743157303,35.3225,-14.025,38.0049948198,4.69,11.8,12.6978777754,132.22
2021-08-29 12:00:00,39.938,-2.3905,40.0094780552,35.248,-13.8905,37.8862441296,4.69,11.5,12.4195853393,131.9,39.058,-2.0705,39.1128410404,35.248,-13.8905,37.8862441296,3.81,11.82,12.4188767608,132.22
2021-08-29 12:30:00,41.4385,-2.8545,41.5367000675,35.9485,-14.2845,38.6825747915,5.49,11.43,12.6801025232,131.82,40.5985,-2.5145,40.6762942326,35.9485,-14.2845,38.6825747915,4.65,11.77,12.6552518742,132.13
2021-08-29 13:00:00,40.908500000000004,-2.5685000000000002,40.9890542035,36.5085,-14.9585,39.4541163188,4.4,12.39,13.1480835105,131.82,40.0185,-2.2285,40.0805009263,36.5085,-14.9585,39.4541163188,3.51,12.73,13.2050369178,132.13
2021-08-29 13:30:00,39.836,-2.5515,39.9176282894,36.886,-15.0515,39.8387330151,2.95,12.5,12.8433835106,132.57,38.896,-2.2115,38.9588186198,36.886,-15.0515,39.8387330151,2.01,12.84,12.9963725708,132.89
2021-08-29 14:00:00,41.6495,-3.2925,41.7794376039,37.5195,-15.3925,40.5541851909,4.13,12.1,12.785417474599999,132.57,40.7495,-2.9625,40.8570453716,37.5195,-15.3925,40.5541851909,3.23,12.43,12.8428112187,132.89
2021-08-29 14:30:00,41.324,-3.2945,41.455116768,36.754,-14.8945,39.6573151669,4.57,11.6,12.4677544089,132.63,40.464,-2.9645,40.5724482408,36.754,-14.8945,39.6573151669,3.71,11.93,12.4935583402,132.95
2021-08-29 15:00:00,39.616,-2.991,39.7287495021,35.356,-14.821,38.3367809942,4.26,11.83,12.5736430679,132.05,38.736,-2.661,38.8272921667,35.356,-14.821,38.3367809942,3.38,12.16,12.6210142223,132.37
2021-08-29 15:30:00,38.9665,-3.1235,39.0914872383,32.2965,-15.1235,35.6620830084,6.67,12.0,13.7291259736,132.09,38.1665,-2.7535,38.2656959234,32.2965,-15.1235,35.6620830084,5.87,12.37,13.6921072155,132.4
2021-08-29 16:00:00,39.1955,-3.2035,39.3261952457,31.8155,-15.2135,35.2657996152,7.38,12.01,14.0962583688,132.31,38.4155,-2.8135,38.518390705,31.8155,-15.2135,35.2657996152,6.6,12.4,14.0470637501,132.61
2021-08-29 16:30:00,39.863,-3.385,40.006461903,31.963,-15.295,35.4340287577,7.9,11.91,14.2918893083,132.56,39.103,-2.995,39.2175296774,31.963,-15.295,35.4340287577,7.14,12.3,14.2221517359,132.87
2021-08-29 17:00:00,40.419,-3.439,40.5650376802,31.429,-15.039,34.8418363753,8.99,11.6,14.6758338775,132.52,39.679,-3.069,39.7975099975,31.429,-15.039,34.8418363753,8.25,11.97,14.5376545564,132.82
2021-08-29 17:30:00,42.592,-3.9375,42.7736176895,30.772,-15.0075,34.2365453901,11.82,11.07,16.1943601294,132.4,41.942,-3.5475,42.0917583412,30.772,-15.0075,34.2365453901,11.17,11.46,16.0031403168,132.71
2021-08-29 18:00:00,44.72,-4.5905000000000005,44.9549896035,29.91,-14.9105,33.4205192995,14.81,10.32,18.0509972024,132.4,44.18,-4.1905,44.378290754,29.91,-14.9105,33.4205192995,14.27,10.72,17.8480054908,132.71
2021-08-29 18:30:00,44.9115,-4.7615,45.1632008886,28.2515,-14.5315,31.7696670505,16.66,9.77,19.3134279712,132.66,44.4215,-4.3615,44.6351021563,28.2515,-14.5315,31.7696670505,16.17,10.17,19.102298291,132.98
2021-08-29 19:00:00,45.1825,-4.8515,45.4422199997,29.1525,-14.6615,32.6316999021,16.03,9.81,18.7935361228,132.25,44.6925,-4.4615,44.9146361279,29.1525,-14.6615,32.6316999021,15.54,10.2,18.5884803037,132.57
2021-08-29 19:30:00,45.6,-4.963,45.8692856823,29.33,-14.593,32.7598008083,16.27,9.63,18.906342851,131.74,45.12,-4.563,45.3501418851,29.33,-14.593,32.7598008083,15.79,10.03,18.7062823672,132.06
2021-08-29 20:00:00,45.7135,-5.0055,45.9867275689,29.1335,-14.8455,32.697854555,16.58,9.84,19.2800933608,131.62,45.2435,-4.5955,45.476289563899996,29.1335,-14.8455,32.697854555,16.11,10.25,19.094360424,131.94
2021-08-29 20:30:00,46.123,-5.042,46.3977681899,30.723,-15.702,34.5029786105,15.4,10.66,18.7295381684,131.8,45.603,-4.642,45.8386493366,30.723,-15.702,34.5029786105,14.88,11.06,18.540172599,132.13
2021-08-29 21:00:00,50.998,-5.34,51.2768135125,30.608,-15.59,34.3496399399,20.39,10.25,22.8213627989,131.45,50.668,-4.88,50.9024618658,30.608,-15.59,34.3496399399,20.06,10.71,22.7400021988,131.78
2021-08-29 21:30:00,52.716,-5.462,52.9982084603,30.286,-15.252,33.9096638143,22.43,9.79,24.4734345771,131.65,52.426,-5.002,52.6640814977,30.286,-15.252,33.9096638143,22.14,10.25,24.3975838968,131.99
2021-08-29 22:00:00,45.0815,-5.4415,45.4087168339,32.1715,-15.5015,35.7113695411,12.91,10.06,16.3667864897,131.69,44.4915,-5.0715,44.7796123755,32.1715,-15.5015,35.7113695411,12.32,10.43,16.1420971376,132.03
2021-08-29 22:30:00,44.466,-5.5705,44.8135652035,32.856,-15.9605,36.5274457942,11.61,10.39,15.5802503189,131.64,43.846,-5.2005,44.1533341465,32.856,-15.9605,36.5274457942,10.99,10.76,15.3804323736,131.98
2021-08-29 23:00:00,43.2645,-5.6635,43.6336131039,33.3845,-16.0435,37.0394213305,9.88,10.38,14.330345425,132.08,42.5845,-5.3235,42.9159561527,33.3845,-16.0435,37.0394213305,9.2,10.72,14.1265140781,132.43
2021-08-29 23:30:00,42.36,-5.851,42.7621772247,33.66,-16.811,37.6245308409,8.7,10.96,13.9932698109,131.89,41.62,-5.501,41.9819651874,33.66,-16.811,37.6245308409,7.96,11.31,13.8303181453,132.24
2021-08-30 00:00:00,41.6695,3.422,41.8097753432,35.0895,-16.858,38.9289760237,6.58,20.28,21.3207598364,133.19,40.4295,-14.688,43.0149022346,35.0895,-16.858,38.9289760237,5.34,2.17,5.7640697428,133.55
2021-08-30 00:30:00,41.135,4.2485,41.3538145429,35.395,-16.4415,39.0272846513,5.74,20.69,21.471462456,131.52,39.855,-15.5115,42.7671329089,35.395,-16.4415,39.0272846513,4.46,0.93,4.5559302014,131.86
2021-08-30 01:00:00,40.5105,3.7695,40.6854979139,32.9205,-16.0805,36.6379830299,7.59,19.85,21.2516022925,130.95,39.2905,-15.7605,42.3336361597,32.9205,-16.0805,36.6379830299,6.37,0.32,6.378032612,131.29
2021-08-30 01:30:00,40.1155,3.724,40.2879822807,32.3055,-16.036,36.0665860077,7.8100000000000005,19.76,21.2474398458,130.24,38.8855,-15.856,41.9939858343,32.3055,-16.036,36.0665860077,6.58,0.18,6.5824615457,130.57
2021-08-30 02:00:00,39.9745,3.834,40.1579407621,33.2745,-16.216,37.0155508705,6.7,20.05,21.1398320712,130.24,38.7345,-15.806000000000001,41.83528566,33.2745,-16.216,37.0155508705,5.46,0.41000000000000003,5.4753721335,130.57
2021-08-30 02:30:00,39.6665,3.8015,39.8482449363,33.6965,-16.2585,37.4138067363,5.97,20.06,20.9295126556,130.35,38.4065,-15.7585,41.5137274224,33.6965,-16.2585,37.4138067363,4.71,0.5,4.7364649265,130.68
2021-08-30 03:00:00,39.41,3.781,39.5909593342,34.13,-16.219,37.7877342666,5.28,20.0,20.6852217779,130.14,38.14,-15.789,41.2789549407,34.13,-16.219,37.7877342666,4.01,0.43,4.032988966,130.48
2021-08-30 03:30:00,39.2765,3.8200000000000003,39.4618277865,34.6265,-16.57,38.3869691725,4.65,20.39,20.9135028152,130.14,37.9765,-15.82,41.1398462837,34.6265,-16.57,38.3869691725,3.35,0.75,3.4329287788,130.48
2021-08-30 04:00:00,39.178,4.191,39.401524907,38.108,-17.319,41.8588989941,1.07,21.51,21.5365967599,130.59,37.828,-15.369,40.8309165339,38.108,-17.319,41.8588989941,-0.28,1.9500000000000002,1.97,130.93
2021-08-30 04:30:00,39.1875,4.4455,39.438846668,39.0775,-17.6045,42.8598813169,0.11,22.05,22.0502743747,130.31,37.8075,-15.0845,40.7056408437,39.0775,-17.6045,42.8598813169,-1.27,2.52,2.8219319623,130.64
2021-08-30 05:00:00,39.276,4.994,39.5922241356,41.786,-18.296,45.6159337513,-2.51,23.29,23.4248628598,130.23,37.846,-14.496,40.5271974358,41.786,-18.296,45.6159337513,-3.94,3.8,5.4739017163,130.56
2021-08-30 05:30:00,39.254,-3.9055,39.4478066089,42.274,-19.0255,46.3579629217,-3.02,15.12,15.4186510435,130.08,38.134,-5.3955,38.5138076052,42.274,-19.0255,46.3579629217,-4.14,13.63,14.2448762718,130.4
2021-08-30 06:00:00,39.458,-5.281,39.8098320142,40.658,-18.691,44.7484798066,-1.2,13.41,13.4635842182,132.53,38.418,-4.981,38.7395545276,40.658,-18.691,44.7484798066,-2.24,13.71,13.8917853424,132.88
2021-08-30 06:30:00,39.776,-5.18,40.1118757477,40.576,-18.69,44.673570217700004,-0.8,13.51,13.5336654311,132.93,38.766,-4.86,39.0694555375,40.576,-18.69,44.673570217700004,-1.81,13.83,13.9479389158,133.28
2021-08-30 07:00:00,39.824,-15.3325,42.6736046316,34.554,-16.2325,38.1768643585,5.27,0.9,5.3462977844,132.87,39.484,5.0375,39.8040533395,34.554,-16.2325,38.1768643585,4.93,21.27,21.8338681868,133.22
2021-08-30 07:30:00,40.8475,-7.01,41.4446420693,36.9675,-16.99,40.6848393907,3.88,9.98,10.7076981653,130.8,40.0775,-2.38,40.1481058862,36.9675,-16.99,40.6848393907,3.11,14.61,14.9373424678,131.14
2021-08-30 08:00:00,41.81,5.561,42.1782031504,39.16,-17.529,42.9042123923,2.65,23.09,23.2415705149,131.52,40.46,-14.189,42.87585942,39.16,-17.529,42.9042123923,1.3,3.34,3.5840758921,131.85
2021-08-30 08:30:00,43.1035,6.183,43.544703481,42.0335,-18.597,45.9637197282,1.07,24.78,24.8030905332,131.08,41.7235,-13.047,43.7158399353,42.0335,-18.597,45.9637197282,-0.31,5.55,5.5586509155,131.4
2021-08-30 09:00:00,43.9025,6.2780000000000005,44.3491013466,42.8225,-18.102,46.4913853337,1.08,24.38,24.4039095229,130.1,42.5125,-13.562,44.6233178983,42.8225,-18.102,46.4913853337,-0.31,4.54,4.5505713927,130.42
2021-08-30 09:30:00,44.7715,6.7915,45.2836801122,44.5215,-18.0485,48.0407359904,0.25,24.84,24.8412580197,131.93,43.3615,-13.2785,45.3490710434,44.5215,-18.0485,48.0407359904,-1.16,4.77,4.9090223059,132.25
2021-08-30 10:00:00,45.1855,6.5435,45.6568374124,42.0055,-16.4365,45.1067684777,3.18,22.98,23.1989827363,132.75,43.8655,-13.2265,45.8161804661,42.0055,-16.4365,45.1067684777,1.8599999999999999,3.21,3.7099460913,133.08
2021-08-30 10:30:00,44.982,6.2495,45.4140570116,38.592,-15.2705,41.5033809978,6.39,21.52,22.4486636573,131.79,43.742,-13.4405,45.7603496955,38.592,-15.2705,41.5033809978,5.15,1.83,5.465473447,132.11
2021-08-30 11:00:00,45.3755,6.5025,45.8390500174,40.2055,-15.5875,43.1213680963,5.17,22.09,22.686934566,131.45,44.0855,-13.2275,46.0271448876,40.2055,-15.5875,43.1213680963,3.88,2.36,4.5413654334,131.76
2021-08-30 11:30:00,45.2685,6.341,45.7104514663,38.2085,-15.049,41.0653366387,7.06,21.39,22.5250016648,131.63,44.0285,-13.379,46.0163715785,38.2085,-15.049,41.0653366387,5.82,1.67,6.0548575541,131.95
2021-08-30 12:00:00,46.0155,6.216,46.4334458796,36.0955,-14.494,38.8968013627,9.92,20.71,22.9632423669,131.63,44.8455,-13.424,46.8115653044,36.0955,-14.494,38.8968013627,8.75,1.07,8.8151800889,131.95
2021-08-30 12:30:00,46.006,6.106,46.4094308519,34.156,-14.224,36.9993852922,11.85,20.33,23.5314980399,131.42,44.866,-13.614,46.8860208591,34.156,-14.224,36.9993852922,10.71,0.61,10.7273575497,131.73
2021-08-30 13:00:00,46.2485,5.9935,46.6352419796,34.0985,-14.5165,37.0599038652,12.15,20.51,23.8386786547,131.42,45.1185,-13.6365,47.1342038704,34.0985,-14.5165,37.0599038652,11.02,0.88,11.0550802801,131.73
2021-08-30 13:30:00,46.1315,6.0345,46.5245148551,33.5415,-14.0455,36.3635572036,12.59,20.08,23.700516872,131.31,44.9915,-13.7155,47.0356249294,33.5415,-14.0455,36.3635572036,11.45,0.33,11.4547544714,131.62
2021-08-30 14:00:00,46.0175,5.9455,46.3999922037,32.5475,-14.3545,35.5723407509,13.47,20.3,24.3624896101,131.53,44.9175,-13.7645,46.9791790744,32.5475,-14.3545,35.5723407509,12.37,0.59,12.3840623383,131.84
2021-08-30 14:30:00,45.4465,5.7915,45.814035344,29.7365,-15.4785,33.5237735719,15.71,21.27,26.4427116612,131.58,44.3765,-13.7285,46.4515388819,29.7365,-15.4785,33.5237735719,14.64,1.75,14.7442225973,131.9
2021-08-30 15:00:00,45.9635,5.689,46.3142316491,30.4035,-15.681000000000001,34.2091592012,15.56,21.37,26.434645827,131.25,44.8935,-13.861,46.9846109194,30.4035,-15.681000000000001,34.2091592012,14.49,1.82,14.6038522315,131.57
2021-08-30 15:30:00,45.945,5.759,46.3045257615,30.315,-15.721,34.1489248147,15.63,21.48,26.5647755496,131.34,44.865,-13.801,46.9397041533,30.315,-15.721,34.1489248147,14.55,1.92,14.676133687,131.65
2021-08-30 16:00:00,46.4675,5.641,46.808647035,31.1275,-15.889,34.948270018,15.34,21.53,26.4358941593,131.3,45.3975,-13.879,47.4716720503,31.1275,-15.889,34.948270018,14.27,2.01,14.4108639574,131.61
2021-08-30 16:30:00,46.9,5.6055,47.2337975421,31.85,-16.0945,35.6855072859,15.05,21.7,26.4081900175,131.22,45.81,-13.8845,47.8678957157,31.85,-16.0945,35.6855072859,13.96,2.21,14.1338494403,131.54
2021-08-30 17:00:00,47.8335,5.68,48.169555969,33.2735,-15.52,36.7150677822,14.56,21.2,25.7183514246,131.08,46.7535,-13.77,48.7391286571,33.2735,-15.52,36.7150677822,13.48,1.75,13.5931195831,131.4
2021-08-30 17:30:00,48.6625,5.693,48.9943788128,33.9525,-15.377,37.2723005092,14.71,21.07,25.6968675134,130.91,47.5725,-13.847,49.5467674551,33.9525,-15.377,37.2723005092,13.62,1.53,13.7056667113,131.23
2021-08-30 18:00:00,49.2215,5.739,49.5549410579,33.4015,-15.081,36.6482845881,15.82,20.82,26.1485142981,131.11,48.1715,-13.871,50.1288146005,33.4015,-15.081,36.6482845881,14.77,1.21,14.8194804227,131.43
2021-08-30 18:30:00,49.419,5.6785,49.744174767,33.629,-14.2015,36.5046879626,15.79,19.88,25.3877628002,131.4,48.369,-14.0315,50.3631130218,33.629,-14.2015,36.5046879626,14.74,0.17,14.740980293,131.73
2021-08-30 19:00:00,49.3285,5.757,49.6633059839,33.4785,-14.293,36.4019204335,15.85,20.05,25.5582667644,131.48,48.2685,-14.003,50.258652003899996,33.4785,-14.293,36.4019204335,14.79,0.29,14.792842864,131.81
2021-08-30 19:30:00,48.975,5.7135,49.3071466144,35.305,-14.6565,38.2263785526,13.67,20.37,24.531730473,131.67,47.875,-13.9665,49.8706200809,35.305,-14.6565,38.2263785526,12.57,0.6900000000000001,12.588923703,131.99
2021-08-30 20:00:00,48.504,5.627,48.8293062105,33.294,-16.173,37.01427245,15.21,21.8,26.5816496855,131.41,47.444,-13.943,49.4503830622,33.294,-16.173,37.01427245,14.15,2.23,14.324643102,131.73
2021-08-30 20:30:00,48.602,5.185,48.8777928,32.792,-16.335,36.6353311572,15.81,21.52,26.7033050389,131.36,47.552,-14.215,49.631229372199996,32.792,-16.335,36.6353311572,14.76,2.12,14.9114720937,131.68
2021-08-30 21:00:00,47.9255,4.891,48.1744271502,33.4455,-16.449,37.2715853064,14.48,21.34,25.7888735698,130.8,46.8555,-14.529,49.056393276,33.4455,-16.449,37.2715853064,13.41,1.92,13.5467523783,131.12
2021-08-30 21:30:00,47.0685,5.192,47.353991978,33.3585,-16.748,37.3267333991,13.71,21.94,25.8713683442,130.8,45.9585,-14.278,48.1253052588,33.3585,-16.748,37.3267333991,12.6,2.47,12.8398169769,131.12
2021-08-30 22:00:00,45.652,5.8260000000000005,46.0222487499,33.412,-16.704,37.3548572478,12.24,22.53,25.6401735564,131.04,44.522,-13.674,46.5745290905,33.412,-16.704,37.3548572478,11.11,3.03,11.5157717935,131.36
2021-08-30 22:30:00,44.533,5.9935,44.9345093581,33.453,-16.9265,37.491460511,11.08,22.92,25.4576668216,131.16,43.363,-13.6865,45.4716400765,33.453,-16.9265,37.491460511,9.91,3.24,10.4262025685,131.49
2021-08-30 23:00:00,43.8205,5.98,44.2266505656,33.7505,-17.35,37.9488965617,10.07,23.33,25.4105057014,131.57,42.6205,-13.78,44.7928054519,33.7505,-17.35,37.9488965617,8.87,3.5700000000000003,9.5614747816,131.9
2021-08-30 23:30:00,42.3965,5.8445,42.7974460979,33.2465,-16.4255,37.0827023355,9.15,22.27,24.0764490737,131.99,41.1665,-14.1455,43.5290235647,33.2465,-16.4255,37.0827023355,7.92,2.2800000000000002,8.2416503202,132.33
2021-08-31 00:00:00,41.574,5.677,41.9598117846,33.384,-16.293,37.1477227431,8.19,21.97,23.4468974493,132.53,40.344,-14.123,42.7445606481,33.384,-16.293,37.1477227431,6.96,2.17,7.2904389443,132.88
2021-08-31 00:30:00,40.6655,5.557,41.0434299158,32.5455,-16.443,36.46343126,8.12,22.0,23.4506801607,131.95,39.4355,-14.173,41.9050425277,32.5455,-16.443,36.46343126,6.89,2.27,7.2543090643,132.29
2021-08-31 01:00:00,40.3585,5.462,40.7264283513,30.7185,-15.498,34.4066017829,9.64,20.96,23.0705699973,131.56,39.1585,-14.398,41.7215834581,30.7185,-15.498,34.4066017829,8.44,1.1,8.5113806166,131.9
2021-08-31 01:30:00,40.1515,5.472,40.5226570729,31.5115,-15.638,35.1784262901,8.64,21.11,22.8096843468,132.05,38.9315,-14.338,41.4878287724,31.5115,-15.638,35.1784262901,7.42,1.3,7.5330206425,132.39
2021-08-31 02:00:00,39.9005,5.4245,40.2675440088,31.5005,-15.7255,35.2075680856,8.4,21.15,22.7570318803,131.82,38.6705,-14.4655,41.2875073176,31.5005,-15.7255,35.2075680856,7.17,1.26,7.2798695043,132.16
2021-08-31 02:30:00,39.357,5.172,39.6953779803,30.907,-15.598,34.6199401068,8.45,20.77,22.4230996965,132.09,38.137,-14.728,40.8820835208,30.907,-15.598,34.6199401068,7.23,0.87,7.2821562741,132.43
2021-08-31 03:00:00,39.075,5.232,39.4237168339,30.515,-15.398,34.1798716937,8.56,20.63,22.3354091075,132.09,37.845,-14.738,40.6134542855,30.515,-15.398,34.1798716937,7.33,0.66,7.3596535245,132.43
2021-08-31 03:30:00,39.005,5.2425,39.3557344138,31.775,-15.6575,35.4232682181,7.23,20.9,22.1152187419,132.19,37.755,-14.5875,40.4751180511,31.775,-15.6575,35.4232682181,5.98,1.07,6.074973251,132.52
2021-08-31 04:00:00,38.8555,5.225,39.2052356867,31.0955,-15.365,34.6844827733,7.76,20.59,22.0037655868,131.85,37.6155,-14.675,40.376744114,31.0955,-15.365,34.6844827733,6.52,0.6900000000000001,6.5564090781,132.18
2021-08-31 04:30:00,39.1195,5.1075,39.4515124742,30.6195,-15.3525,34.2527814418,8.5,20.46,22.1553966338,131.95,37.9095,-14.7525,40.6788206134,30.6195,-15.3525,34.2527814418,7.29,0.6000000000000001,7.314649684,132.28
2021-08-31 05:00:00,38.9895,5.19,39.3334108647,29.3395,-15.02,32.9606835525,9.65,20.21,22.3956826196,131.95,37.7895,-14.74,40.5624692327,29.3395,-15.02,32.9606835525,8.45,0.28,8.4546377805,132.31
2021-08-31 05:30:00,39.5685,5.322,39.9248027703,31.2485,-15.628,34.9385623094,8.32,20.95,22.5416259396,132.08,38.3285,-14.598,41.0143330587,31.2485,-15.628,34.9385623094,7.08,1.03,7.1545300335,132.41
2021-08-31 06:00:00,40.05,5.592,40.4385084295,31.46,-15.188,34.9343232939,8.59,20.78,22.4854730882,132.22,38.84,-14.188,41.3502713897,31.46,-15.188,34.9343232939,7.38,1.0,7.4474425140000005,132.56
2021-08-31 06:30:00,41.3715,6.11,41.820247635,31.7315,-15.81,35.4519984239,9.64,21.92,23.9461061553,131.69,40.1815,-13.5,42.3887124392,31.7315,-15.81,35.4519984239,8.45,2.31,8.7600570774,132.02
2021-08-31 07:00:00,42.492,6.6530000000000005,43.0096788293,31.892,-16.397,35.8603021878,10.6,23.05,25.3705045279,131.26,41.312,-12.947,43.2932575928,31.892,-16.397,35.8603021878,9.42,3.45,10.0318941382,131.58
2021-08-31 07:30:00,44.515,7.168,45.0884181248,33.595,-16.942,37.6251961988,10.92,24.11,26.4676878476,131.32,43.335,-12.292,45.0445944482,33.595,-16.942,37.6251961988,9.74,4.65,10.7930579541,131.65
2021-08-31 08:00:00,47.4065,7.481,47.9931412105,33.7265,-16.599,37.5899401868,13.68,24.08,27.6945626432,131.05,46.3265,-11.739,47.7906761121,33.7265,-16.599,37.5899401868,12.6,4.86,13.504799147,131.37
2021-08-31 08:30:00,54.601,8.007,55.1849730452,34.551,-15.873,38.0226738933,20.05,23.88,31.1810342997,130.33,53.641,-11.073,54.7719655481,34.551,-15.873,38.0226738933,19.09,4.8,19.6842094075,130.65
2021-08-31 09:00:00,55.8195,1.6665,55.8443712696,36.7795,-15.9035,40.0705993529,19.04,17.57,25.9080392929,130.12,55.2495,-3.8935,55.386519953,36.7795,-15.9035,40.0705993529,18.47,12.01,22.0313640068,130.43
2021-08-31 09:30:00,56.8895,-1.007,56.8984117463,34.3595,-16.747,38.223516966,22.53,15.74,27.4836042032,131.49,56.5595,-0.657,56.5633157554,34.3595,-16.747,38.223516966,22.2,16.09,27.417660367,131.82
2021-08-31 10:00:00,57.553,-0.774,57.558204324,34.963,-16.764,38.7742577621,22.59,15.99,27.6764918297,132.33,57.243,-0.41400000000000003,57.2444970718,34.963,-16.764,38.7742577621,22.28,16.35,27.6355007192,132.66
2021-08-31 10:30:00,57.8285,-0.8200000000000001,57.8343134501,34.5685,-16.41,38.2657718105,23.26,15.59,28.0013517531,132.4,57.5285,-0.47000000000000003,57.5304198859,34.5685,-16.41,38.2657718105,22.96,15.94,27.9507638536,132.74
2021-08-31 11:00:00,57.9885,-0.644,57.9920759091,34.7185,-16.494,38.4373032125,23.27,15.85,28.155202006,132.4,57.6885,-0.274,57.6891506979,34.7185,-16.494,38.4373032125,22.97,16.22,28.1195536949,132.74
2021-08-31 11:30:00,57.6185,-1.156,57.6300952476,36.0585,-16.616,39.7027313701,21.56,15.46,26.5300810402,132.26,57.2585,-0.8260000000000001,57.2644575479,36.0585,-16.616,39.7027313701,21.2,15.79,26.4341464776,132.59
2021-08-31 12:00:00,57.4995,-1.2625,57.5133585048,35.8995,-16.6125,39.5569116148,21.6,15.35,26.4987263845,132.16,57.1495,-0.9225000000000001,57.1569449542,35.8995,-16.6125,39.5569116148,21.25,15.69,26.414742096,132.48
2021-08-31 12:30:00,58.0105,-1.1255,58.0214172569,35.0205,-16.4455,38.689661287,22.99,15.32,27.6268438299,131.98,57.7005,-0.7855000000000001,57.7058464152,35.0205,-16.4455,38.689661287,22.68,15.66,27.5611683352,132.3
2021-08-31 13:00:00,58.1555,-1.1115,58.1661208308,35.5155,-16.3815,39.1114341657,22.64,15.27,27.3082862882,132.15,57.8255,-0.7715000000000001,57.8306463953,35.5155,-16.3815,39.1114341657,22.31,15.61,27.2288119462,132.47
2021-08-31 13:30:00,57.9745,-1.0915,57.9847740575,35.1045,-15.461500000000001,38.3586222706,22.87,14.37,27.0098833763,132.47,57.6645,-0.7715000000000001,57.6696607628,35.1045,-15.461500000000001,38.3586222706,22.56,14.69,26.9211756801,132.79
2021-08-31 14:00:00,57.907,-0.844,57.9131503633,35.817,-15.554,39.0484878709,22.09,14.71,26.5396345114,132.47,57.577,-0.524,57.579384375000004,35.817,-15.554,39.0484878709,21.76,15.03,26.4461433861,132.79
2021-08-31 14:30:00,57.672,-0.9535,57.6798816421,36.162,-15.8735,39.4925087358,21.51,14.92,26.1779773856,132.47,57.322,-0.6335000000000001,57.3255004884,36.162,-15.8735,39.4925087358,21.16,15.24,26.0768709779,132.79
2021-08-31 15:00:00,57.5705,-1.004,57.579253957,36.5705,-15.694,39.7957674414,21.0,14.69,25.628033479,132.61,57.2005,-0.704,57.2048321058,36.5705,-15.694,39.7957674414,20.63,14.99,25.500921552,132.93
2021-08-31 15:30:00,57.737,-1.1175,57.7478135971,36.077,-15.8275,39.3961887148,21.66,14.71,26.1828130651,132.38,57.377,-0.8075,57.382681928,36.077,-15.8275,39.3961887148,21.3,15.02,26.0632001105,132.7
2021-08-31 16:00:00,57.925,-1.1995,57.937418179,35.135,-15.5795,38.4342171151,22.79,14.38,26.9475138,132.6,57.625,-0.8795000000000001,57.6317112816,35.135,-15.5795,38.4342171151,22.49,14.7,26.86801258,132.92
2021-08-31 16:30:00,58.0205,-1.198,58.0328667588,34.9505,-15.598,38.27316363,23.07,14.4,27.1953102575,132.64,57.7105,-0.878,57.7171785022,34.9505,-15.598,38.27316363,22.76,14.72,27.1052762391,132.97
2021-08-31 17:00:00,58.237,-1.327,58.2521166826,37.117,-16.117,40.4651625228,21.12,14.79,25.783686703,132.8,57.887,-1.027,57.8961095239,37.117,-16.117,40.4651625228,20.77,15.09,25.6729624313,133.14
2021-08-31 17:30:00,58.5005,-1.7065000000000001,58.5253845993,37.9605,-16.5565,41.4139741211,20.54,14.85,25.345889213,132.69,58.1205,-1.4065,58.1375159643,37.9605,-16.5565,41.4139741211,20.16,15.15,25.2180114204,133.02
2021-08-31 18:00:00,58.4685,-1.921,58.5000490021,36.2985,-16.031,39.6809030045,22.17,14.11,26.2792884226,132.69,58.1485,-1.621,58.1710898407,36.2985,-16.031,39.6809030045,21.85,14.41,26.1738533655,133.02
2021-08-31 18:30:00,55.032,-1.956,55.0667500403,36.282,-15.986,39.6476445706,18.75,14.03,23.4180144333,132.77,54.602,-1.706,54.628644867,36.282,-15.986,39.6476445706,18.32,14.28,23.228017565,133.11
2021-08-31 19:00:00,50.6565,-1.937,50.6935199138,37.0165,-16.397,40.4855885625,13.64,14.46,19.8781588685,132.77,50.0565,-1.7269999999999999,50.0862827653,37.0165,-16.397,40.4855885625,13.04,14.67,19.6277991634,133.11
2021-08-31 19:30:00,50.2795,-2.063,50.321805306,36.2095,-16.213,39.6735334858,14.07,14.15,19.9546335471,132.98,49.7095,-1.863,49.7443982701,36.2095,-16.213,39.6735334858,13.5,14.35,19.7020937974,133.31
2021-08-31 20:00:00,50.009,-1.716,50.0384325994,39.349,-17.016,42.8705966485,10.66,15.3,18.6474019638,132.94,49.319,-1.516,49.3422944035,39.349,-17.016,42.8705966485,9.97,15.5,18.4296201806,133.31
2021-08-31 20:30:00,49.3445,-2.3155,49.3987977637,34.6745,-16.8055,38.5323991013,14.67,14.49,20.6196265728,133.01,48.7845,-2.1055,48.8299147091,34.6745,-16.8055,38.5323991013,14.11,14.7,20.376017766,133.36
2021-08-31 21:00:00,48.8665,-2.4565,48.9282046932,35.0065,-17.0665,38.9450955128,13.86,14.61,20.1383142293,133.27,48.2765,-2.2465,48.3287410813,35.0065,-17.0665,38.9450955128,13.27,14.82,19.8928454475,133.62
2021-08-31 21:30:00,47.841,-2.741,47.9194570295,35.891,-17.661,40.0009350141,11.95,14.92,19.1156715812,133.31,47.171,-2.551,47.2399284716,35.891,-17.661,40.0009350141,11.28,15.11,18.8560467755,133.66
2021-08-31 22:00:00,46.5745,-3.269,46.689082356,35.2245,-17.319,39.2519192047,11.35,14.05,18.0616998093,133.5,45.9045,-3.109,46.0096620423,35.2245,-17.319,39.2519192047,10.68,14.21,17.7760091134,133.85
2021-08-31 22:30:00,45.588,-3.4455,45.7180184856,34.558,-16.9955,38.5110683343,11.03,13.55,17.4717886892,133.56,44.918,-3.3055,45.0394610786,34.558,-16.9955,38.5110683343,10.36,13.69,17.168159482,133.92
2021-08-31 23:00:00,44.101,-8.12,44.8423081587,35.661,-17.09,39.544595345,8.44,8.97,12.3164321132,133.39,43.561,1.37,43.5825380284,35.661,-17.09,39.544595345,7.9,18.46,20.0793824606,133.75
2021-08-31 23:30:00,42.938,-13.329,44.9592491597,40.488,-16.669,43.7850854173,2.45,3.34,4.1422336969,133.04,42.478,7.371,43.112783777,40.488,-16.669,43.7850854173,1.99,24.04,24.1222241926,133.39
2021-09-01 00:00:00,42.1445,-12.9125,44.0782433463,40.6445,-17.5025,44.2528291355,1.5,4.59,4.8288818582,131.36,41.6445,7.4175,42.2999253723,40.6445,-17.5025,44.2528291355,1.0,24.92,24.9400561347,131.7
2021-09-01 00:30:00,41.454,-13.283,43.5301298528,39.504,-18.083,43.4460689246,1.9500000000000002,4.8,5.1809748118,130.08,40.964,7.257,41.6018430481,39.504,-18.083,43.4460689246,1.46,25.34,25.3820251359,130.4
2021-09-01 01:00:00,40.701,-13.2175,42.7933839191,40.341,-18.3175,44.30493299,0.36,5.1,5.1126900943,130.71,40.141,7.2925,40.7980445273,40.341,-18.3175,44.30493299,-0.2,25.61,25.610780933,131.04
2021-09-01 01:30:00,40.389,-13.107,42.4625101707,41.129,-18.307,45.0193390667,-0.74,5.2,5.2523899322,130.61,39.809,7.263,40.4661296642,41.129,-18.307,45.0193390667,-1.32,25.57,25.604048507999998,130.94
2021-09-01 02:00:00,40.1505,-13.3835,42.3223430649,39.8405,-17.7735,43.625253495,0.31,4.39,4.4009317195,130.22,39.6105,7.0165,40.2271423606,39.8405,-17.7735,43.625253495,-0.23,24.79,24.7910669395,130.55
2021-09-01 02:30:00,39.86,-13.481,42.0779866557,39.14,-17.631,42.9277504768,0.72,4.15,4.2119947768,130.35,39.32,6.929,39.9258492834,39.14,-17.631,42.9277504768,0.18,24.56,24.5606596003,130.67
2021-09-01 03:00:00,39.853,-12.928,41.8974318187,41.463,-18.618,45.4511858261,-1.6099999999999999,5.69,5.9133915818,130.4,39.233,7.572,39.9570203218,41.463,-18.618,45.4511858261,-2.23,26.19,26.2847674519,130.72
2021-09-01 03:30:00,39.6975,-13.3995,41.8979487147,39.3575,-18.1095,43.3239748465,0.34,4.71,4.7222558169,130.59,39.1575,7.1005,39.7960664702,39.3575,-18.1095,43.3239748465,-0.2,25.21,25.2107933235,130.91
2021-09-01 04:00:00,39.4825,-14.1025,41.9255090905,37.4725,-17.6425,41.4179437261,2.01,3.54,4.0708352951,130.68,38.9925,6.5175,39.533439801,37.4725,-17.6425,41.4179437261,1.52,24.16,24.2077673485,131.01
2021-09-01 04:30:00,39.4765,-14.1135,41.9235606133,37.4665,-17.3835,41.30284124,2.01,3.27,3.8383590244,131.11,39.0065,6.3865,39.5258703193,37.4665,-17.3835,41.30284124,1.54,23.77,23.8198341724,131.43
2021-09-01 05:00:00,39.3075,-14.2105,41.7973428163,35.6775,-16.9105,39.4822620489,3.63,2.7,4.5240358089,130.91,38.8975,6.2695,39.3995194958,35.6775,-16.9105,39.4822620489,3.22,23.18,23.4025810542,131.24
2021-09-01 05:30:00,39.487,-14.454,42.0492721102,33.117,-16.374,36.9437892615,6.37,1.92,6.6530669619000005,130.78,39.187,5.976,39.6400497603,33.117,-16.374,36.9437892615,6.07,22.35,23.1596070778,131.1
2021-09-01 06:00:00,40.1635,-13.963,42.5214310819,34.8335,-16.583,38.5793806489,5.33,2.62,5.9391329333,130.59,39.8235,6.297,40.3182757723,34.8335,-16.583,38.5793806489,4.99,22.88,23.4178244079,130.91
2021-09-01 06:30:00,41.6495,-13.3035,43.7225795499,34.8495,-16.5735,38.5897467276,6.8,3.27,7.5453893206,129.96,41.3595,7.1065,41.9655880752,34.8495,-16.5735,38.5897467276,6.51,23.68,24.5585524818,130.28
2021-09-01 07:00:00,42.99,-12.7845,44.8506804881,34.5,-16.3745,38.1886665157,8.49,3.59,9.2178196988,130.2,42.77,7.5955,43.4392048759,34.5,-16.3745,38.1886665157,8.27,23.97,25.3565336748,130.52
2021-09-01 07:30:00,44.6505,-11.1295,46.0166591627,34.9405,-16.4995,38.640290378,9.71,5.37,11.0959902668,130.05,44.4105,6.8105,44.9296719385,34.9405,-16.4995,38.640290378,9.47,23.31,25.1602265491,130.37
2021-09-01 08:00:00,46.494,-1.4060000000000001,46.5152541861,38.464,-18.226,42.5636743245,8.03,16.82,18.6384897457,130.05,45.734,-1.206,45.7498982731,38.464,-18.226,42.5636743245,7.27,17.02,18.5076551729,130.37
2021-09-01 08:30:00,48.575,-0.851,48.5824538903,38.595,-17.401,42.336377100600004,9.98,16.55,19.3262231178,132.33,47.875,-0.631,47.8791581588,38.595,-17.401,42.336377100600004,9.28,16.77,19.1664107229,132.66
2021-09-01 09:00:00,49.2835,-0.931,49.2922928382,38.9535,-16.811,42.4262287182,10.33,15.88,18.944215476,132.36,48.5835,-0.721,48.5888496803,38.9535,-16.811,42.4262287182,9.63,16.09,18.7516665926,132.69
2021-09-01 09:30:00,49.929,-0.8605,49.9364145814,38.889,-16.6605,42.3075239319,11.04,15.8,19.2748955899,132.44,49.239,-0.6405000000000001,49.2431656299,38.889,-16.6605,42.3075239319,10.35,16.02,19.0725693078,132.78
2021-09-01 10:00:00,50.4445,-0.91,50.4527073629,38.6845,-17.35,42.3970876388,11.76,16.44,20.2131442383,132.72,49.7945,-0.68,49.7991428666,38.6845,-17.35,42.3970876388,11.11,16.67,20.0329977787,133.05
2021-09-01 10:30:00,50.841,-2.2984999999999998,50.892930582299996,37.461,-17.3785,41.2957477623,13.38,15.08,20.1601289678,132.45,50.231,-2.0885,50.2743989845,37.461,-17.3785,41.2957477623,12.77,15.29,19.9212700398,132.79
2021-09-01 11:00:00,50.8205,-2.034,50.8611873264,39.5205,-17.354,43.1628455532,11.3,15.32,19.0366068405,133.08,50.1405,-1.834,50.1740300978,39.5205,-17.354,43.1628455532,10.62,15.52,18.8057118983,133.42
2021-09-01 11:30:00,51.6685,-1.876,51.7025460519,37.3085,-17.206,41.0849194748,14.36,15.33,21.0052017367,132.48,51.0785,-1.6360000000000001,51.1046931137,37.3085,-17.206,41.0849194748,13.77,15.57,20.7855189976,132.81
2021-09-01 12:00:00,51.7385,-1.877,51.7725362644,35.6785,-16.567,39.3372705109,16.06,14.69,21.7651028024,133.06,51.2285,-1.647,51.2549687469,35.6785,-16.567,39.3372705109,15.55,14.92,21.5501484914,133.4
2021-09-01 12:30:00,52.3165,-1.8585,52.3495004226,34.9965,-16.7885,38.8150582184,17.32,14.93,22.8667291058,132.66,51.7965,-1.6085,51.8214693395,34.9965,-16.7885,38.8150582184,16.8,15.18,22.6422702042,132.99
2021-09-01 13:00:00,52.3295,-1.9260000000000002,52.3649314546,36.3095,-17.276,40.209948598,16.02,15.35,22.186998445,133.47,51.7795,-1.6760000000000002,51.8066173018,36.3095,-17.276,40.209948598,15.47,15.6,21.97,133.81
2021-09-01 13:30:00,51.3285,-2.378,51.3835556988,38.4085,-17.978,42.4077982952,12.92,15.6,20.2555276406,133.76,50.6885,-2.158,50.7344162896,38.4085,-17.978,42.4077982952,12.28,15.82,20.0267521081,133.95
2021-09-01 14:00:00,51.237,-2.285,51.287926396,35.397,-17.215,39.36119706,15.84,14.93,21.7671886104,133.76,50.687,-2.045,50.7282366538,35.397,-17.215,39.36119706,15.29,15.17,21.5386396971,134.09
2021-09-01 14:30:00,50.9265,-2.379,50.9820364761,34.9165,-17.019,38.8433821036,16.01,14.64,21.6944624271,133.66,50.3765,-2.159,50.4227432142,34.9165,-17.019,38.8433821036,15.46,14.86,21.4436750582,133.99
2021-09-01 15:00:00,50.8465,-2.331,50.8999029788,36.6565,-17.621,40.67184079,14.19,15.29,20.8600143816,133.54,50.2465,-2.101,50.2904062745,36.6565,-17.621,40.67184079,13.59,15.52,20.6290692955,133.87
2021-09-01 15:30:00,50.4275,-2.5125,50.4900526094,36.4875,-17.6125,40.5158958003,13.94,15.1,20.5507566771,133.77,49.8075,-2.3025,49.8606915566,36.4875,-17.6125,40.5158958003,13.32,15.31,20.2933117061,134.11
2021-09-01 16:00:00,50.343,-2.7945,50.4205005851,34.133,-17.1645,38.2057816207,16.21,14.37,21.6624329197,133.84,49.803,-2.5745,49.8694982855,34.133,-17.1645,38.2057816207,15.67,14.59,21.4106749076,134.18
2021-09-01 16:30:00,50.735,-2.8415,50.8145092198,34.045,-16.5515,37.8551737184,16.69,13.71,21.5990786841,134.08,50.195,-2.6415,50.2644561022,34.045,-16.5515,37.8551737184,16.15,13.91,21.3145630966,134.42
2021-09-01 17:00:00,51.1435,-3.229,51.2453318191,34.2035,-15.249,37.4487838688,16.94,12.02,20.7712301032,134.17,50.6435,-3.069,50.7364056004,34.2035,-15.249,37.4487838688,16.44,12.18,20.4603519031,134.5
2021-09-01 17:30:00,51.2535,-3.633,51.3820975754,35.5835,-15.623,38.8621100978,15.67,11.99,19.7309148293,134.44,50.7035,-3.493,50.8236752041,35.5835,-15.623,38.8621100978,15.12,12.13,19.3843055073,134.79
2021-09-01 18:00:00,51.441,-3.8825000000000003,51.5873074239,33.631,-16.0425,37.261319988,17.81,12.16,21.5652892399,134.44,50.971,-3.7125,51.1060221231,33.631,-16.0425,37.261319988,17.34,12.33,21.2768536208,134.79
2021-09-01 18:30:00,56.878,-3.824,57.0064019212,31.908,-15.964,35.6787017701,24.97,12.14,27.7647348268,134.48,56.628,-3.574,56.7406720087,31.908,-15.964,35.6787017701,24.72,12.39,27.6512296291,134.84
2021-09-01 19:00:00,57.1795,-3.6885,57.2983442387,34.6995,-16.7985,38.5518469402,22.48,13.11,26.0234989961,134.11,56.8495,-3.4385,56.9533926338,34.6995,-16.7985,38.5518469402,22.15,13.36,25.8672012402,134.46
2021-09-01 19:30:00,57.407,-3.4385,57.5098855089,35.897,-17.3285,39.8606512898,21.51,13.89,25.6049253074,134.08,57.067,-3.1685,57.1548937647,35.897,-17.3285,39.8606512898,21.17,14.16,25.4690891082,134.43
2021-09-01 20:00:00,57.0895,-3.567,57.2008260364,35.5395,-17.147,39.45979814,21.55,13.58,25.4719237593,133.98,56.7395,-3.307,56.8357907418,35.5395,-17.147,39.45979814,21.2,13.84,25.3176934178,134.33
2021-09-01 20:30:00,57.095,-3.404,57.1963831112,37.275,-17.854,41.3302666456,19.82,14.45,24.5282469818,133.49,56.715,-3.144,56.8020770835,37.275,-17.854,41.3302666456,19.44,14.71,24.378221838400002,133.83
2021-09-01 21:00:00,56.7235,-2.752,56.7902188431,42.5935,-19.052,46.660314468,14.13,16.3,21.5719007044,132.81,56.1435,-2.482,56.1983355292,42.5935,-19.052,46.660314468,13.55,16.57,21.4048452459,133.15
2021-09-01 21:30:00,55.983,-2.6835,56.0472788033,47.523,-19.7835,51.4764256845,8.46,17.1,19.0783018112,132.7,55.233,-2.4835000000000003,55.2888059308,47.523,-19.7835,51.4764256845,7.71,17.3,18.9402771891,133.04
2021-09-01 22:00:00,54.6485,-3.2765,54.7466346409,45.4585,-19.3465,49.4040715377,9.19,16.07,18.5121851763,133.31,53.9385,-3.0865,54.0267365709,45.4585,-19.3465,49.4040715377,8.48,16.26,18.3384295947,133.66
2021-09-01 22:30:00,53.1475,-3.148,53.2406485709,45.6175,-20.148,49.8688099943,7.53,17.0,18.5930336417,133.42,52.3875,-2.948,52.47038079,45.6175,-20.148,49.8688099943,6.77,17.2,18.4843961221,133.77
2021-09-01 23:00:00,51.925,-3.301,52.0298205455,46.415,-20.571,50.769264974,5.51,17.27,18.1276860079,133.04,51.095,-3.111,51.1896214676,46.415,-20.571,50.769264974,4.68,17.46,18.0763381247,133.38
2021-09-01 23:30:00,50.4655,-3.785,50.6072417273,44.7455,-19.695,48.8881662087,5.72,15.91,16.9069955935,133.24,49.6455,-3.635,49.7783978775,44.7455,-19.695,48.8881662087,4.9,16.06,16.7908784761,133.59
2021-09-02 00:00:00,49.7625,-3.7715,49.9052163456,42.9325,-19.5015,47.1540884601,6.83,15.73,17.14881337,132.78,48.9925,-3.6115,49.1254311788,42.9325,-19.5015,47.1540884601,6.06,15.89,17.0063429343,133.12
2021-09-02 00:30:00,48.757,-4.567,48.970425136,39.037,-18.647,43.2619691877,9.72,14.08,17.1092022023,132.9,48.067,-4.427,48.2704342015,39.037,-18.647,43.2619691877,9.03,14.22,16.8448597501,133.25
2021-09-02 01:00:00,48.176,-4.7735,48.4119125655,38.786,-18.3435,42.9049855873,9.39,13.57,16.5020301781,133.28,47.476,-4.6635,47.7044946336,38.786,-18.3435,42.9049855873,8.69,13.68,16.2067424241,133.63
2021-09-02 01:30:00,47.8535,-4.7775,48.0913918337,39.7635,-18.9675,44.0556691982,8.09,14.19,16.3341421568,133.34,47.1035,-4.6475,47.3322191377,39.7635,-18.9675,44.0556691982,7.34,14.32,16.0915505779,133.69
2021-09-02 02:00:00,47.6085,-4.658,47.8358258657,41.5885,-19.148,45.7848144722,6.02,14.49,15.6907775461,133.77,46.8085,-4.548,47.0289270157,41.5885,-19.148,45.7848144722,5.22,14.6,15.5051088355,134.12
2021-09-02 02:30:00,47.533,-5.2685,47.8240857858,38.303,-18.0985,42.3636106966,9.23,12.83,15.8051194238,133.46,46.813,-5.1785,47.0985544497,38.303,-18.0985,42.3636106966,8.51,12.92,15.4708273858,133.81
2021-09-02 03:00:00,47.2565,-4.579,47.4778267537,40.1465,-18.659,44.2707549433,7.11,14.08,15.773347774,133.78,46.4865,-4.479,46.7017785877,40.1465,-18.659,44.2707549433,6.34,14.18,15.5328039967,134.14
2021-09-02 03:30:00,47.306,-5.091,47.5791542275,38.476,-18.491,42.6886361576,8.83,13.4,16.0477070013,133.62,46.596,-4.981,46.8614722027,38.476,-18.491,42.6886361576,8.12,13.51,15.762439532,133.97
2021-09-02 04:00:00,46.8675,-5.361,47.1731160435,35.3275,-16.961,39.1881075998,11.54,11.6,16.3625059205,133.65,46.2275,-5.351,46.53616827,35.3275,-16.961,39.1881075998,10.9,11.61,15.9248893246,134.0
2021-09-02 04:30:00,46.978,-5.5440000000000005,47.3040000423,34.838,-16.744,38.6529142498,12.14,11.2,16.5172515874,133.01,46.388,-5.144,46.67233956,34.838,-16.744,38.6529142498,11.55,11.6,16.3695601651,133.35
2021-09-02 05:00:00,46.99,-5.5105,47.3120038706,35.37,-17.0405,39.2608652509,11.62,11.53,16.3696456895,131.95,46.37,-5.1205,46.6518640598,35.37,-17.0405,39.2608652509,11.0,11.92,16.2199383476,132.28
2021-09-02 05:30:00,47.2745,-5.0805,47.5467120893,38.7245,-17.8405,42.6364907151,8.55,12.76,15.3596907521,132.22,46.5645,-4.6905,46.8001437017,38.7245,-17.8405,42.6364907151,7.84,13.15,15.3097387306,132.56
2021-09-02 06:00:00,48.0565,-4.812,48.2968170406,38.8065,-17.452,42.5501674057,9.25,12.64,15.6630807953,132.22,47.3765,-4.402,47.5805670022,38.8065,-17.452,42.5501674057,8.57,13.05,15.6124117291,132.56
2021-09-02 06:30:00,49.2795,-4.48,49.4827194104,37.4395,-17.53,41.3402595571,11.84,13.05,17.6206725184,131.9,48.6795,-4.05,48.8476838781,37.4395,-17.53,41.3402595571,11.24,13.48,17.5512962484,132.24
2021-09-02 07:00:00,50.63,-4.21,50.8047340314,35.66,-16.9,39.4619512949,14.97,12.69,19.6249076431,131.38,50.11,-3.74,50.2493751205,35.66,-16.9,39.4619512949,14.45,13.16,19.5445158548,131.71
2021-09-02 07:30:00,52.552,-3.8405,52.6921449957,34.802,-16.9005,38.6885784729,17.75,13.06,22.0369258292,131.99,52.122,-3.3305,52.2282980218,34.802,-16.9005,38.6885784729,17.32,13.57,22.0028929916,132.32
2021-09-02 08:00:00,54.264,-3.2575,54.3616868967,38.144,-17.1875,41.8374819062,16.12,13.93,21.304912579,131.25,53.764,-2.7375,53.8336474916,38.144,-17.1875,41.8374819062,15.62,14.45,21.2787899092,131.58
2021-09-02 08:30:00,55.9465,-2.466,56.0008215855,41.7265,-17.696,45.3238261652,14.22,15.23,20.8365376202,131.41,55.4065,-1.9260000000000002,55.4399649914,41.7265,-17.696,45.3238261652,13.68,15.77,20.8766687956,131.74
2021-09-02 09:00:00,57.0855,-2.303,57.1319360713,40.9655,-17.323,44.4776181832,16.12,15.02,22.0330388281,130.85,56.5955,-1.763,56.6229528482,40.9655,-17.323,44.4776181832,15.63,15.56,22.054716049,131.18
2021-09-02 09:30:00,57.564,-2.116,57.6028779837,41.424,-17.076,44.8055526916,16.14,14.96,22.0068443899,131.03,57.074,-1.566,57.0954799612,41.424,-17.076,44.8055526916,15.65,15.51,22.0336696898,131.36
2021-09-02 10:00:00,57.8435,-2.0025,57.878152169,43.8235,-17.4325,47.1634520418,14.02,15.43,20.8481485989,130.78,57.2935,-1.4525000000000001,57.3119088715,43.8235,-17.4325,47.1634520418,13.47,15.98,20.899791865,131.1
2021-09-02 10:30:00,57.6335,-2.225,57.676433205,43.0935,-17.365,46.4606604263,14.54,15.14,20.991217211,130.58,57.0935,-1.675,57.1180651567,43.0935,-17.365,46.4606604263,14.0,15.69,21.027983736,130.9
2021-09-02 11:00:00,57.8735,-2.087,57.9111178553,45.6035,-17.967,49.0152251984,12.27,15.88,20.0680666732,130.5,57.2535,-1.5470000000000002,57.2743962976,45.6035,-17.967,49.0152251984,11.65,16.42,20.133030075,130.81
2021-09-02 11:30:00,57.817,-1.9955,57.8514261644,46.287,-18.2255,49.7459065577,11.53,16.23,19.9086363169,130.5,57.167,-1.4555,57.1855258719,46.287,-18.2255,49.7459065577,10.88,16.77,19.9901800892,130.81
2021-09-02 12:00:00,57.705,-1.9525000000000001,57.7380228381,46.285,-18.0725,49.6881925738,11.42,16.12,19.7552727139,130.78,57.065,-1.4125,57.0824787588,46.285,-18.0725,49.6881925738,10.78,16.66,19.8434875967,131.09
2021-09-02 12:30:00,57.621,-1.8355000000000001,57.6502272437,49.461,-18.985500000000002,52.9796161863,8.16,17.15,18.9923168676,130.78,56.861,-1.2955,56.8757561818,49.461,-18.985500000000002,52.9796161863,7.4,17.69,19.175403516,131.09
2021-09-02 13:00:00,58.0145,-1.7069999999999999,58.0396076766,49.7745,-18.817,53.2125956823,8.24,17.11,18.9907793416,130.78,57.2745,-1.177,57.2865924912,49.7745,-18.817,53.2125956823,7.5,17.64,19.168192403,131.09
2021-09-02 13:30:00,57.7445,-2.008,57.7794024221,48.2545,-18.858,51.8085025285,9.49,16.85,19.3386297343,130.52,57.0345,-1.468,57.0533891566,48.2545,-18.858,51.8085025285,8.78,17.39,19.4807725719,130.82
2021-09-02 14:00:00,57.948,-1.908,57.9794029635,46.198,-18.328,49.7008127499,11.75,16.42,20.1910599028,130.81,57.308,-1.358,57.324087677,46.198,-18.328,49.7008127499,11.11,16.97,20.283318269,131.11
2021-09-02 14:30:00,57.585,-1.488,57.6042217984,50.035,-19.398,53.6636155044,7.55,17.91,19.4363216685,131.02,56.825,-0.9480000000000001,56.8329070962,50.035,-19.398,53.6636155044,6.79,18.45,19.6597711075,131.34
2021-09-02 15:00:00,57.2845,-1.9295,57.3169862301,47.0545,-18.7895,50.6672604401,10.23,16.86,19.7208645855,130.73,56.6145,-1.3695,56.6310616226,47.0545,-18.7895,50.6672604401,9.56,17.42,19.8708328965,131.04
2021-09-02 15:30:00,57.5825,-2.2439999999999998,57.6262079461,44.4925,-18.194,48.0687444422,13.09,15.95,20.6337248213,130.91,56.9825,-1.694,57.0076744154,44.4925,-18.194,48.0687444422,12.49,16.5,20.6942045027,131.23
2021-09-02 16:00:00,57.472,-2.4115,57.5225704941,43.002,-17.4915,46.4233193153,14.47,15.08,20.8994569307,131.07,56.932,-1.8815,56.9630816077,43.002,-17.4915,46.4233193153,13.93,15.61,20.9216873125,131.39
2021-09-02 16:30:00,57.588,-2.8265000000000002,57.6573225727,40.518,-17.1165,43.9850303655,17.07,14.29,22.2618283167,131.07,57.128,-2.2765,57.1733402579,40.518,-17.1165,43.9850303655,16.61,14.84,22.2736997376,131.39
2021-09-02 17:00:00,57.92,-3.057,58.0006176605,40.24,-17.267,43.7882049073,17.68,14.21,22.6827357257,131.36,57.48,-2.507,57.5346456407,40.24,-17.267,43.7882049073,17.24,14.76,22.6952682293,131.68
2021-09-02 17:30:00,58.035,-3.553,58.143658588,38.315,-15.923,41.4919408319,19.72,12.37,23.27864472,131.45,57.665,-3.043,57.7452342103,38.315,-15.923,41.4919408319,19.35,12.88,23.2447176795,131.78
2021-09-02 18:00:00,57.8945,-3.652,58.0095701954,37.3745,-15.242,40.3630005605,20.52,11.59,23.5668941526,131.94,57.5545,-3.142,57.640199811,37.3745,-15.242,40.3630005605,20.18,12.1,23.5296068815,132.28
2021-09-02 18:30:00,57.9985,-3.778,58.1214184811,35.908500000000004,-14.988,38.9109305498,22.09,11.21,24.771600675,131.53,57.7185,-3.268,57.8109424439,35.908500000000004,-14.988,38.9109305498,21.81,11.72,24.7595335174,131.89
2021-09-02 19:00:00,57.9995,-3.763,58.1214432826,33.5595,-15.473,36.9547529994,24.44,11.71,27.1005110653,131.53,57.7795,-3.213,57.86876523,33.5595,-15.473,36.9547529994,24.22,12.26,27.146196787,131.89
2021-09-02 19:30:00,57.9395,-3.6885,58.0567885135,33.6295,-15.7285,37.1258532899,24.31,12.04,27.128171704,131.0,57.7095,-3.1285,57.7942376237,33.6295,-15.7285,37.1258532899,24.08,12.6,27.1773140689,131.32
2021-09-02 20:00:00,57.541,-3.6630000000000003,57.6574734965,34.971,-15.953,38.4378595918,22.57,12.29,25.6992023223,130.94,57.261,-3.113,57.3455568462,34.971,-15.953,38.4378595918,22.29,12.84,25.723718627,131.26
2021-09-02 20:30:00,57.549,-3.939,57.6836469201,34.579,-15.779,38.0090000132,22.97,11.84,25.8419523256,130.94,57.289,-3.399,57.3897440489,34.579,-15.779,38.0090000132,22.71,12.38,25.8651986267,131.26
2021-09-02 21:00:00,57.0755,-4.1325,57.2249094058,35.5455,-15.8325,38.9120884366,21.53,11.7,24.5036915586,130.89,56.7755,-3.6125,56.8903116225,35.5455,-15.8325,38.9120884366,21.23,12.22,24.495740446,131.22
2021-09-02 21:30:00,55.986,-4.421,56.1602834484,35.236,-15.921,38.6659273392,20.75,11.5,23.723669615,130.81,55.666,-3.9210000000000003,55.8039227743,35.236,-15.921,38.6659273392,20.43,12.0,23.6935624168,131.14
2021-09-02 22:00:00,54.534,-4.555,54.7238995412,36.684,-15.615,39.8690867841,17.85,11.06,20.9987166275,131.1,54.114,-4.105,54.2694759602,36.684,-15.615,39.8690867841,17.43,11.51,20.8874364152,131.43
2021-09-02 22:30:00,53.6635,-4.879,53.8848389925,34.7035,-15.789,38.126440081,18.96,10.91,21.874864571,131.34,53.2835,-4.409,53.465602524,34.7035,-15.789,38.126440081,18.58,11.38,21.7880884889,131.67
2021-09-02 23:00:00,52.073,-4.781,52.292019372,35.573,-17.041,39.4440617837,16.5,12.26,20.5562058756,132.0,51.613,-4.301,51.7918948292,35.573,-17.041,39.4440617837,16.04,12.74,20.4838765862,132.35
2021-09-02 23:30:00,51.1405,-4.57,51.3442853709,37.1305,-17.79,41.1722980929,14.01,13.22,19.2626192404,130.75,50.6005,-4.1,50.7663333347,37.1305,-17.79,41.1722980929,13.47,13.69,19.2056502103,131.08
2021-09-03 00:00:00,50.0745,-4.4745,50.2740161565,38.8645,-18.2545,42.938049915,11.21,13.78,17.7637974544,130.98,49.4545,-4.0145,49.617172234,38.8645,-18.2545,42.938049915,10.59,14.24,17.7461460605,131.31
