Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-03 00:30:00,49.0545,-4.315,49.2439153119,40.8145,-18.785,44.9299414116,8.24,14.47,16.6516815968,131.2,48.3345,-3.865,48.4887833963,40.8145,-18.785,44.9299414116,7.52,14.92,16.7079861144,131.53
2021-09-03 01:00:00,48.3045,-4.3825,48.5028970939,40.5245,-18.0425,44.3595187812,7.78,13.66,15.720178116,131.27,47.5945,-3.9625,47.7591649477,40.5245,-18.0425,44.3595187812,7.07,14.08,15.7553578189,131.6
2021-09-03 01:30:00,48.1575,-4.5795,48.3747519529,39.5075,-17.8195,43.3402484591,8.65,13.24,15.8151857403,130.13,47.4875,-4.1695,47.6701939004,39.5075,-17.8195,43.3402484591,7.98,13.65,15.8114800066,130.45
2021-09-03 02:00:00,47.906,-4.876,48.1535067467,36.956,-17.126,40.73138608,10.95,12.25,16.4306116746,130.13,47.306,-4.476,47.5172832978,36.956,-17.126,40.73138608,10.35,12.65,16.3445709641,130.45
2021-09-03 02:30:00,47.773,-5.149,48.0496798116,35.223,-17.239,39.2153394732,12.55,12.09,17.4261470211,130.13,47.193,-4.719,47.4283481686,35.223,-17.239,39.2153394732,11.97,12.52,17.3214116053,130.45
2021-09-03 03:00:00,47.409,-5.3245000000000005,47.7070600776,33.459,-16.4445,37.2817148378,13.95,11.12,17.8397561643,130.9,46.889,-4.9145,47.1458442628,33.459,-16.4445,37.2817148378,13.43,11.53,17.7004463221,131.23
2021-09-03 03:30:00,47.2275,-5.283,47.5220669295,34.5075,-16.783,38.3723421913,12.72,11.5,17.1478395141,130.52,46.6675,-4.8629999999999995,46.9201910189,34.5075,-16.783,38.3723421913,12.16,11.92,17.0279769791,130.84
2021-09-03 04:00:00,47.053,-5.238,47.3436527214,35.723,-16.888,39.5137605525,11.33,11.65,16.2508892064,130.68,46.453,-4.848,46.7052921305,35.723,-16.888,39.5137605525,10.73,12.04,16.127445551,131.0
2021-09-03 04:30:00,47.0095,-5.3285,47.3105273961,35.9095,-17.1785,39.8069472894,11.1,11.85,16.2367638401,130.41,46.3995,-4.9285,46.6605155619,35.9095,-17.1785,39.8069472894,10.49,12.25,16.1276966737,130.73
2021-09-03 05:00:00,47.0545,-5.6,47.3865589619,33.5545,-16.49,37.3874921632,13.5,10.89,17.3448003736,130.68,46.5145,-5.2,46.8042595311,33.5545,-16.49,37.3874921632,12.96,11.29,17.1879521759,131.0
2021-09-03 05:30:00,47.3155,-5.564,47.6415221865,33.0355,-16.334,36.8530028118,14.28,10.77,17.8860644078,130.58,46.8155,-5.164,47.099447303,33.0355,-16.334,36.8530028118,13.78,11.17,17.7385822432,130.9
2021-09-03 06:00:00,47.983,-5.373,48.2828894951,31.543,-16.053,35.3929323171,16.44,10.68,19.6044892818,130.58,47.533,-4.943,47.7893224267,31.543,-16.053,35.3929323171,15.99,11.11,19.4708037841,130.9
2021-09-03 06:30:00,49.4115,-4.9635,49.660171813,30.5515,-15.493500000000001,34.255549835,18.86,10.53,21.6004745318,131.02,49.0315,-4.5035,49.2378868809,30.5515,-15.493500000000001,34.255549835,18.48,10.99,21.5009418398,131.35
2021-09-03 07:00:00,50.8345,-4.354,51.0206204024,34.9745,-15.984,38.4539192573,15.86,11.63,19.6671426496,130.55,50.3645,-3.914,50.516356324,34.9745,-15.984,38.4539192573,15.39,12.07,19.5585531162,130.86
2021-09-03 07:30:00,53.0365,-3.766,53.1700393854,34.5765,-15.636,37.9475802687,18.46,11.87,21.9469473959,131.18,52.6365,-3.276,52.7383476064,34.5765,-15.636,37.9475802687,18.06,12.36,21.8845424901,131.51
2021-09-03 08:00:00,54.563,-3.319,54.6638521328,34.743,-15.749,38.1458654378,19.82,12.43,23.3952409691,130.64,54.203,-2.799,54.2752209576,34.743,-15.749,38.1458654378,19.46,12.95,23.3750743314,130.96
2021-09-03 08:30:00,56.486,-2.9105,56.5609335695,35.726,-16.0305,39.1576813186,20.76,13.12,24.558338706,130.92,56.146,-2.3505000000000003,56.1951792083,35.726,-16.0305,39.1576813186,20.42,13.68,24.5788282878,131.24
2021-09-03 09:00:00,57.267,-2.504,57.3217175685,36.447,-15.824,39.7338996953,20.82,13.32,24.7162861288,131.11,56.927,-1.9540000000000002,56.9605253224,36.447,-15.824,39.7338996953,20.48,13.87,24.7347387292,131.44
2021-09-03 09:30:00,57.996,-2.46,58.0481491178,36.846,-15.85,40.1104751405,21.15,13.39,25.0322711714,130.76,57.676,-1.88,57.7066319932,36.846,-15.85,40.1104751405,20.83,13.97,25.0808652163,131.08
2021-09-03 10:00:00,58.617,-2.3995,58.6660914775,37.687,-16.3895,41.0965409645,20.93,13.99,25.1750868916,130.59,58.267,-1.8195000000000001,58.2954017848,37.687,-16.3895,41.0965409645,20.58,14.57,25.215497219,130.91
2021-09-03 10:30:00,58.0925,-2.3915,58.1417047265,37.8725,-16.1615,41.1766965467,20.22,13.77,24.4634686829,130.76,57.7425,-1.8315000000000001,57.7715388275,37.8725,-16.1615,41.1766965467,19.87,14.33,24.4982815724,131.08
2021-09-03 11:00:00,58.344,-2.1395,58.3832150215,38.754,-16.0695,41.9535617826,19.59,13.93,24.0377411584,130.65,57.964,-1.5795,57.9855164351,38.754,-16.0695,41.9535617826,19.21,14.49,24.062090516,130.97
2021-09-03 11:30:00,58.4505,-2.05,58.4864381737,37.5005,-15.7,40.6543663122,20.95,13.65,25.0044995951,130.6,58.1205,-1.48,58.1393405557,37.5005,-15.7,40.6543663122,20.62,14.22,25.0478102835,130.91
2021-09-03 12:00:00,58.768,-2.1815,58.8084752927,34.268,-15.0215,37.415789264,24.5,12.84,27.6607230563,130.4,58.558,-1.5915,58.5796230463,34.268,-15.0215,37.415789264,24.29,13.43,27.7555219731,130.71
2021-09-03 12:30:00,58.9625,-2.222,59.0043531466,30.3425,-14.132,33.4720888241,28.62,11.91,30.9992338615,131.0,58.8725,-1.6219999999999999,58.8948396742,30.3425,-14.132,33.4720888241,28.53,12.51,31.1522230346,131.31
2021-09-03 13:00:00,58.34,-2.331,58.386549487,28.15,-12.741,30.8991194211,30.19,10.41,31.9343733303,131.34,58.33,-1.7610000000000001,58.3565765017,28.15,-12.741,30.8991194211,30.18,10.98,32.1153047627,131.64
2021-09-03 13:30:00,58.246,-2.6734999999999998,58.3073247393,18.846,-9.3535,21.0394790394,39.4,6.68,39.9622621982,131.26,58.536,-2.1035,58.5737826015,18.846,-9.3535,21.0394790394,39.69,7.25,40.3467297312,131.57
2021-09-03 14:00:00,57.399,-2.9325,57.4738615133,20.329,-9.5925,22.478529695,37.07,6.66,37.66351683,132.16,57.619,-2.3825,57.6682362072,20.329,-9.5925,22.478529695,37.29,7.21,37.9806292734,132.48
2021-09-03 14:30:00,56.1295,-3.1305,56.2167306102,17.4895,-10.3105,20.3024387821,38.64,7.18,39.3014249106,131.97,56.3695,-2.5505,56.4271705874,17.4895,-10.3105,20.3024387821,38.88,7.76,39.6468409839,132.29
2021-09-03 15:00:00,55.9165,-3.267,56.0118582199,19.9465,-10.807,22.6859893161,35.97,7.54,36.7517686649,132.34,56.0965,-2.707,56.1617766924,19.9465,-10.807,22.6859893161,36.15,8.1,37.0463560961,132.66
2021-09-03 15:30:00,55.6275,-3.2045,55.7197234065,16.1375,-9.9345,18.9502822274,39.49,6.73,40.0593684424,131.87,55.9175,-2.6245000000000003,55.9790568561,16.1375,-9.9345,18.9502822274,39.78,7.31,40.4460690303,132.18
2021-09-03 16:00:00,55.4885,-3.273,55.5849454551,16.2585,-9.673,18.9183971639,39.23,6.4,39.7486213597,132.09,55.7685,-2.713,55.8344513831,16.2585,-9.673,18.9183971639,39.51,6.96,40.1183461773,132.4
2021-09-03 16:30:00,55.725,-3.219,55.8178966461,19.825,-9.669,22.0572025878,35.9,6.45,36.4748200818,132.14,55.905,-2.689,55.9696323554,19.825,-9.669,22.0572025878,36.08,6.98,36.7489700536,132.45
2021-09-03 17:00:00,55.683,-3.499,55.7928265102,17.713,-9.329,20.0195057382,37.97,5.83,38.4149684368,132.43,55.933,-2.969,56.0117438579,17.713,-9.329,20.0195057382,38.22,6.36,38.7455545837,132.73
2021-09-03 17:30:00,55.676,-3.9025,55.8126014646,17.036,-9.2925,19.4055624049,38.64,5.39,39.0141218022,132.61,55.936,-3.3825,56.0381780775,17.036,-9.2925,19.4055624049,38.9,5.91,39.3463861111,132.92
2021-09-03 18:00:00,55.982,-3.9535,56.1214262671,14.862,-8.9035,17.3248768033,41.12,4.95,41.4168673369,132.65,56.342,-3.4135,56.4453093379,14.862,-8.9035,17.3248768033,41.48,5.49,41.8417315607,132.97
2021-09-03 18:30:00,56.357,-4.05,56.5023357836,13.047,-9.06,15.8841999799,43.31,5.01,43.5988096168,133.03,56.757,-3.47,56.8629752036,13.047,-9.06,15.8841999799,43.71,5.59,44.0659982299,133.36
2021-09-03 19:00:00,56.5665,-3.9185,56.7020596143,12.0965,-8.6985,14.8993024837,44.47,4.78,44.7261590124,133.49,57.0165,-3.3485,57.1147417441,12.0965,-8.6985,14.8993024837,44.92,5.35,45.237472299,133.83
2021-09-03 19:30:00,56.295,-4.145,56.4473918795,12.325,-8.925,15.2171367215,43.97,4.78,44.22905493,133.43,56.725,-3.565,56.8369145011,12.325,-8.925,15.2171367215,44.4,5.36,44.7223612972,133.76
2021-09-03 20:00:00,56.2055,-4.085,56.3537528054,12.4355,-8.545,15.0883625768,43.77,4.46,43.9966419173,133.11,56.6555,-3.535,56.7656754144,12.4355,-8.545,15.0883625768,44.22,5.01,44.5029043996,133.44
2021-09-03 20:30:00,56.578,-4.291,56.7404861188,13.088,-8.731,15.732962372,43.49,4.44,43.7160576905,132.38,57.018,-3.731,57.1399394907,13.088,-8.731,15.732962372,43.93,5.0,44.2136279896,132.72
2021-09-03 21:00:00,56.303,-4.3505,56.4708301626,14.043,-8.7505,16.546211024,42.26,4.4,42.488440781,132.33,56.733,-3.8005,56.860153792,14.043,-8.7505,16.546211024,42.69,4.95,42.976023548,132.67
2021-09-03 21:30:00,55.362,-4.689,55.5602174672,13.132,-9.429,16.1664920437,42.23,4.74,42.4951820799,130.63,55.792,-4.139,55.9453178112,13.132,-9.429,16.1664920437,42.66,5.29,42.9867386528,130.96
2021-09-03 22:00:00,54.1385,-4.8745,54.3575011613,12.5185,-9.8745,15.9442338323,41.62,5.0,41.9192604897,130.83,54.5385,-4.3245000000000005,54.7096817986,12.5185,-9.8745,15.9442338323,42.02,5.55,42.3849371829,131.18
2021-09-03 22:30:00,53.2515,-5.132,53.4982212438,12.6415,-10.192,16.238361563,40.61,5.06,40.924023507,130.9,53.6215,-4.592,53.8177640399,12.6415,-10.192,16.238361563,40.98,5.6,41.3608558906,131.24
2021-09-03 23:00:00,51.993,-5.198,52.2521889781,12.523,-10.068,16.0682965183,39.47,4.87,39.7693072608,131.19,52.313,-4.678,52.5217445731,12.523,-10.068,16.0682965183,39.79,5.39,40.1534083236,131.54
2021-09-03 23:30:00,51.046,-5.3315,51.3236690841,12.586,-10.461500000000001,16.3661351042,38.46,5.13,38.800624995,131.23,51.336,-4.8115,51.5609874639,12.586,-10.461500000000001,16.3661351042,38.75,5.65,39.1597369756,131.58
2021-09-04 00:00:00,50.2545,-5.551,50.5601460762,12.4445,-10.861,16.5174726048,37.81,5.31,38.1810450355,131.66,50.5245,-5.041,50.7753560426,12.4445,-10.861,16.5174726048,38.08,5.82,38.5221858154,132.0
2021-09-04 00:30:00,49.339,-5.7445,49.6722880614,11.149,-10.1545,15.0802543496,38.19,4.41,38.4437797309,132.21,49.609,-5.2545,49.8864976847,11.149,-10.1545,15.0802543496,38.46,4.9,38.7708859842,132.56
2021-09-04 01:00:00,48.704,-5.8895,49.0587996821,11.484,-9.8895,15.1553444781,37.22,4.0,37.4343211505,132.92,48.934,-5.4195,49.2331934395,11.484,-9.8895,15.1553444781,37.45,4.47,37.7158242652,133.27
2021-09-04 01:30:00,48.4205,-5.881,48.7763362836,12.9805,-10.251,16.5401445353,35.44,4.37,35.7084093737,132.92,48.6105,-5.421,48.9118385593,12.9805,-10.251,16.5401445353,35.63,4.83,35.9558868615,133.27
2021-09-04 02:00:00,48.2365,-5.8105,48.585201888,13.7465,-10.1705,17.0998635228,34.49,4.36,34.7644890657,132.79,48.4065,-5.3705,48.7035061623,13.7465,-10.1705,17.0998635228,34.66,4.8,34.9907930748,133.15
2021-09-04 02:30:00,48.0315,-5.8165,48.382400359,14.2415,-10.5765,17.7392974635,33.79,4.76,34.1236237818,132.47,48.1615,-5.3665,48.4595646338,14.2415,-10.5765,17.7392974635,33.92,5.21,34.3177869333,132.82
2021-09-04 03:00:00,47.7255,-5.8015,48.0768213644,15.0055,-10.4515,18.2865765659,32.72,4.65,33.0487654838,132.85,47.8355,-5.3615,48.1350261504,15.0055,-10.4515,18.2865765659,32.83,5.09,33.2222365292,133.2
2021-09-04 03:30:00,47.5245,-5.929,47.8929132675,14.5045,-10.679,18.0117062282,33.02,4.75,33.3598995802,132.4,47.6445,-5.499,47.9607900399,14.5045,-10.679,18.0117062282,33.14,5.18,33.5423910895,132.76
2021-09-04 04:00:00,47.22,-6.0365,47.6042827091,13.52,-10.3165,17.0064861817,33.7,4.28,33.9706991391,132.8,47.35,-5.5965,47.6795901015,13.52,-10.3165,17.0064861817,33.83,4.72,34.1576828839,133.15
2021-09-04 04:30:00,47.306,-6.034,47.6892733432,13.586,-10.404,17.1120604253,33.72,4.37,34.0019896477,132.8,47.446,-5.594,47.7746350274,13.586,-10.404,17.1120604253,33.86,4.8100000000000005,34.1999371344,133.15
2021-09-04 05:00:00,47.102,-6.1795,47.5056272904,13.002,-10.0495,16.4330293692,34.1,3.87,34.3189000406,132.88,47.252,-5.7495,47.6005068697,13.002,-10.0495,16.4330293692,34.25,4.3,34.5188716502,133.24
2021-09-04 05:30:00,46.9545,-6.342,47.3808614764,13.1045,-10.292,16.6629284416,33.85,3.95,34.0796860314,132.8,47.0945,-5.922,47.4653770052,13.1045,-10.292,16.6629284416,33.99,4.37,34.2697680179,133.15
2021-09-04 06:00:00,47.4295,-6.128,47.8237373513,13.8795,-10.358,17.318449245,33.55,4.23,33.815608822,132.98,47.5695,-5.698,47.9095453355,13.8795,-10.358,17.318449245,33.69,4.66,34.010758592,133.33
2021-09-04 06:30:00,48.236,-5.884,48.5935505186,13.975999999999999,-10.564,17.519322818,34.26,4.68,34.5781723057,132.77,48.386,-5.434,48.6901771613,13.975999999999999,-10.564,17.519322818,34.41,5.13,34.7903003724,133.12
2021-09-04 07:00:00,48.6095,-5.678,48.9399956503,14.3295,-10.838,17.9665470876,34.28,5.16,34.6661794838,132.96,48.7595,-5.208,49.0368443545,14.3295,-10.838,17.9665470876,34.43,5.63,34.887272751,133.32
2021-09-04 07:30:00,49.801,-5.4155,50.0945829531,14.511,-10.6055,17.9734735444,35.29,5.19,35.6695976989,132.52,49.981,-4.9355,50.2240930356,14.511,-10.6055,17.9734735444,35.47,5.67,35.9203257224,132.87
2021-09-04 08:00:00,51.1505,-5.189,51.4130272523,16.7705,-11.109,20.116151502,34.38,5.92,34.885968526,132.52,51.3005,-4.699,51.5152589167,16.7705,-11.109,20.116151502,34.53,6.41,35.1199231206,132.87
2021-09-04 08:30:00,52.5315,-4.9215,52.7615357481,17.5815,-10.8715,20.6712035087,34.95,5.95,35.4528560204,132.7,52.7015,-4.4215,52.8866501539,17.5815,-10.8715,20.6712035087,35.12,6.45,35.7073787893,133.05
2021-09-04 09:00:00,53.82,-4.473,54.0055564641,18.6,-10.773,21.4945930178,35.22,6.3,35.7790217865,132.22,53.99,-3.963,54.1352516296,18.6,-10.773,21.4945930178,35.39,6.8100000000000005,36.0392591489,132.56
2021-09-04 09:30:00,54.804,-4.2085,54.9653517068,20.944,-11.2585,23.778245483,33.86,7.05,34.5861547443,131.93,54.944,-3.6785,55.067000084,20.944,-11.2585,23.778245483,34.0,7.58,34.8347010896,132.25
2021-09-04 10:00:00,55.3755,-4.097,55.5268530465,21.3355,-11.287,24.1371068948,34.04,7.19,34.7910577591,131.93,55.4855,-3.577,55.6006802049,21.3355,-11.287,24.1371068948,34.15,7.71,35.009521562,132.25
2021-09-04 10:30:00,55.663,-4.1,55.8137937162,21.553,-11.57,24.4621484952,34.11,7.47,34.9183762509,131.93,55.763,-3.58,55.8778003236,21.553,-11.57,24.4621484952,34.21,7.99,35.1306732073,132.25
2021-09-04 11:00:00,55.3325,-3.87,55.4676703698,22.6425,-11.53,25.4091264362,32.69,7.66,33.5754627667,132.21,55.3825,-3.36,55.4843302767,22.6425,-11.53,25.4091264362,32.74,8.17,33.7439846491,132.53
2021-09-04 11:30:00,54.681,-3.959,54.8241319311,22.431,-11.639,25.2708543979,32.25,7.68,33.1518461024,132.05,54.721,-3.439,54.828957331,22.431,-11.639,25.2708543979,32.29,8.2,33.314923082600004,132.36
2021-09-04 12:00:00,54.79,-4.0755,54.941366931,23.25,-12.2055,26.2590314035,31.54,8.13,32.570976344,132.39,54.8,-3.5555,54.9152217536,23.25,-12.2055,26.2590314035,31.55,8.65,32.7142935122,132.7
2021-09-04 12:30:00,54.598,-4.1475,54.7553044029,23.438,-12.0675,26.3621774565,31.16,7.92,32.1507698197,132.9,54.598,-3.6375,54.7190370004,23.438,-12.0675,26.3621774565,31.16,8.43,32.280187422,133.22
2021-09-04 13:00:00,54.36,-4.495,54.5455280018,22.17,-12.215,25.3123512341,32.19,7.72,33.1027868917,132.43,54.39,-3.965,54.5343316178,22.17,-12.215,25.3123512341,32.22,8.25,33.2594482817,132.75
2021-09-04 13:30:00,53.6,-4.5525,53.7929851956,20.76,-11.5225,23.7433276154,32.84,6.97,33.5715132218,133.22,53.66,-4.0625,53.813562475,20.76,-11.5225,23.7433276154,32.9,7.46,33.735168593,133.54
2021-09-04 14:00:00,53.049,-4.5755,53.2459538486,19.799,-11.3855,22.8392208985,33.25,6.8100000000000005,33.9402209775,132.77,53.109,-4.0755,53.2651441493,19.799,-11.3855,22.8392208985,33.31,7.31,34.1026714496,133.08
2021-09-04 14:30:00,52.958,-4.628,53.1598358538,20.698,-11.658,23.7553397787,32.26,7.03,33.0170940575,133.23,52.988,-4.128,53.1485515137,20.698,-11.658,23.7553397787,32.29,7.53,33.1563719366,133.54
2021-09-04 15:00:00,52.2605,-4.688,52.4703459513,21.0105,-11.678,24.0378200811,31.25,6.99,32.0222204102,133.06,52.2705,-4.188,52.4380063909,21.0105,-11.678,24.0378200811,31.26,7.49,32.1447927354,133.38
2021-09-04 15:30:00,52.7495,-4.76,52.9638305851,20.1395,-11.54,23.2114424423,32.61,6.78,33.3073640506,133.34,52.8195,-4.25,52.9902073996,20.1395,-11.54,23.2114424423,32.68,7.29,33.4832271443,133.66
2021-09-04 16:00:00,52.604,-4.7,52.8135476559,18.394,-10.43,21.1453100237,34.21,5.73,34.6865535907,133.63,52.714,-4.21,52.8818484548,18.394,-10.43,21.1453100237,34.32,6.22,34.8790882908,133.94
2021-09-04 16:30:00,53.5915,-4.842,53.8097931259,16.6115,-10.212,19.4994070743,36.98,5.37,37.3678645363,133.79,53.8215,-4.312,53.9939552751,16.6115,-10.212,19.4994070743,37.21,5.9,37.6748470468,134.1
2021-09-04 17:00:00,54.313,-4.751,54.5203995767,15.893,-9.201,18.3642546813,38.42,4.45,38.6768522504,133.65,54.563,-4.241,54.727571205,15.893,-9.201,18.3642546813,38.67,4.96,38.9867990479,133.97
2021-09-04 17:30:00,55.0765,-4.6155,55.2695548426,15.6865,-8.9955,18.0827349287,39.39,4.38,39.6327705315,133.79,55.3765,-4.0955,55.5277396668,15.6865,-8.9955,18.0827349287,39.69,4.9,39.9913253094,134.11
2021-09-04 18:00:00,55.5625,-4.467,55.7417751354,14.8825,-8.717,17.247460545,40.68,4.25,40.9014046214,133.79,55.9025,-3.9370000000000003,56.0409624761,14.8825,-8.717,17.247460545,41.02,4.78,41.2975640928,134.11
2021-09-04 18:30:00,55.9015,-4.5835,56.0890914038,12.3815,-8.1235,14.808537892,43.52,3.54,43.6637378153,133.79,56.3415,-4.0435,56.4864099983,12.3815,-8.1235,14.808537892,43.96,4.08,44.1489297719,134.15
2021-09-04 19:00:00,55.548,-4.683,55.7450517356,11.278,-7.983,13.8174372805,44.27,3.3,44.3928248707,133.64,55.998,-4.143,56.1510503286,11.278,-7.983,13.8174372805,44.72,3.84,44.8845630479,133.97
2021-09-04 19:30:00,55.534,-4.7815,55.7394644597,11.704,-8.3415,14.372342824,43.83,3.56,43.9743391082,133.83,55.964,-4.2515,56.1252576676,11.704,-8.3415,14.372342824,44.26,4.09,44.4485736554,134.18
2021-09-04 20:00:00,55.214,-4.8865,55.4298085713,10.594,-9.1465,13.9961172562,44.62,4.26,44.822895935,133.83,55.684,-4.3165,55.8510521678,10.594,-9.1465,13.9961172562,45.09,4.83,45.3479547499,134.18
2021-09-04 20:30:00,55.835,-4.9315,56.0523587126,11.235,-9.5315,14.7334557131,44.6,4.6,44.8365921988,132.32,56.305,-4.3615,56.4736726914,11.235,-9.5315,14.7334557131,45.07,5.17,45.365557419699996,132.66
2021-09-04 21:00:00,55.623,-5.1455,55.860489608,12.033,-9.9055,15.5856350288,43.59,4.76,43.8491242786,132.32,56.063,-4.5855,56.2502158151,12.033,-9.9055,15.5856350288,44.03,5.32,44.3502344977,132.66
2021-09-04 21:30:00,54.492,-5.3155,54.7506402177,13.582,-10.5155,17.1769166107,40.91,5.2,41.2391573629,132.83,54.842,-4.7655,55.048659877,13.582,-10.5155,17.1769166107,41.26,5.75,41.6587337782,133.18
2021-09-04 22:00:00,53.3015,-5.1835,53.5529511278,17.1315,-11.4335,20.596436937,36.17,6.25,36.7060131314,132.94,53.4915,-4.6535,53.6935343826,17.1315,-11.4335,20.596436937,36.36,6.78,36.9867273491,133.29
2021-09-04 22:30:00,52.4495,-5.138,52.7005606635,18.7795,-11.738,22.1461117185,33.67,6.6,34.3107694463,133.09,52.5695,-4.638,52.7736996453,18.7795,-11.738,22.1461117185,33.79,7.1,34.5278742468,133.43
2021-09-04 23:00:00,51.979,-5.417,52.2605044943,17.649,-11.877,21.2732303612,34.33,6.46,34.9325135082,132.69,52.119,-4.907,52.349487199,17.649,-11.877,21.2732303612,34.47,6.97,35.1676243156,133.03
2021-09-04 23:30:00,50.7625,-5.761,51.0883599977,16.0325,-11.551,19.7602291801,34.73,5.79,35.2093311496,133.45,50.9225,-5.281,51.1956049603,16.0325,-11.551,19.7602291801,34.89,6.27,35.4489068943,133.8
2021-09-05 00:00:00,50.0445,-5.8485,50.3850864096,15.6245,-11.1285,19.182505376,34.42,5.28,34.8226190859,133.56,50.1945,-5.3685,50.4807747811,15.6245,-11.1285,19.182505376,34.57,5.76,35.0465761523,133.91
2021-09-05 00:30:00,49.054,-6.0295,49.4231705402,14.574,-11.0795,18.3072880638,34.48,5.05,34.8478535924,133.15,49.194,-5.5695,49.5082716952,14.574,-11.0795,18.3072880638,34.62,5.51,35.0557341957,133.5
2021-09-05 01:00:00,48.3355,-6.097,48.7185177243,13.8655,-10.487,17.3847421393,34.47,4.39,34.7484244247,133.41,48.5055,-5.647,48.833104952,13.8655,-10.487,17.3847421393,34.64,4.84,34.9764949645,133.77
2021-09-05 01:30:00,47.817,-6.2335,48.2215927905,13.867,-10.6135,17.4625333572,33.95,4.38,34.231373037,132.8,47.967,-5.7935,48.3156054629,13.867,-10.6135,17.4625333572,34.1,4.82,34.4389663027,133.15
2021-09-05 02:00:00,47.6845,-6.319,48.1013648585,12.5845,-10.379,16.3123658998,35.1,4.06,35.334028924,133.06,47.8445,-5.889,48.2055650444,12.5845,-10.379,16.3123658998,35.26,4.49,35.5447281604,133.41
2021-09-05 02:30:00,47.573,-6.4255,48.004972443,11.943,-10.3355,15.7942334176,35.63,3.91,35.8438976675,133.43,47.753,-5.9655000000000005,48.1241747903,11.943,-10.3355,15.7942334176,35.81,4.37,36.0756566122,133.78
2021-09-05 03:00:00,47.27,-6.396,47.7007517341,13.03,-10.676,16.8451143065,34.24,4.28,34.5064631627,133.48,47.41,-5.966,47.7839016406,13.03,-10.676,16.8451143065,34.38,4.71,34.7011311055,133.84
2021-09-05 03:30:00,47.119,-6.2955,47.5377058896,14.679,-11.1555,18.4368712435,32.44,4.86,32.802030425,133.71,47.209,-5.8555,47.570753213,14.679,-11.1555,18.4368712435,32.53,5.3,32.9589274704,134.06
2021-09-05 04:00:00,47.0465,-6.329,47.4703002229,14.7465,-11.309,18.5836687242,32.3,4.98,32.681652345,133.52,47.1265,-5.889,47.493023943,14.7465,-11.309,18.5836687242,32.38,5.42,32.8304858325,133.88
2021-09-05 04:30:00,46.734,-6.284,47.1545905719,14.914,-11.204,18.6536058713,31.82,4.92,32.1981179574,133.64,46.794,-5.864,47.1599929177,14.914,-11.204,18.6536058713,31.88,5.34,32.3241395864,133.99
2021-09-05 05:00:00,46.663,-6.3525,47.0934159437,15.143,-11.2425,18.8601234156,31.52,4.89,31.8970609931,133.47,46.713,-5.9325,47.0882036741,15.143,-11.2425,18.8601234156,31.57,5.31,32.0134502983,133.81
2021-09-05 05:30:00,46.6725,-6.177,47.0794815737,15.6325,-10.787,18.993009905,31.04,4.61,31.3804668544,133.91,46.7125,-5.947,47.0895366854,15.6325,-10.787,18.993009905,31.08,4.84,31.454602207,134.27
2021-09-05 06:00:00,47.062,-6.2105,47.470013211,15.022,-10.2505,18.186072535,32.04,4.04,32.2937021724,133.91,47.182,-5.4905,47.5003864642,15.022,-10.2505,18.186072535,32.16,4.76,32.5103552734,134.27
2021-09-05 06:30:00,47.7515,-6.071,48.1358784406,14.6615,-10.981,18.3178039964,33.09,4.91,33.45229738,131.51,47.8915,-5.301,48.1839846137,14.6615,-10.981,18.3178039964,33.23,5.68,33.7119459539,131.84
2021-09-05 07:00:00,47.62,-6.06,48.0040414965,14.65,-11.21,18.4468588112,32.97,5.15,33.3697977219,131.24,47.75,-5.28,48.0410335026,14.65,-11.21,18.4468588112,33.1,5.93,33.626996595,131.57
2021-09-05 07:30:00,48.345,-5.538,48.6611597581,15.875,-10.668,19.126469852,32.47,5.13,32.8727516341,131.65,48.485,-4.788,48.7208391656,15.875,-10.668,19.126469852,32.61,5.88,33.1358793455,131.99
2021-09-05 08:00:00,49.227,-5.4585,49.5287063353,14.927,-10.1485,18.0501352142,34.3,4.69,34.6191579909,130.5,49.407,-4.6885,49.6289601065,14.927,-10.1485,18.0501352142,34.48,5.46,34.9096261796,130.83
2021-09-05 08:30:00,50.5715,-5.254,50.843693102,14.4715,-9.814,17.485391281,36.1,4.5600000000000005,36.3868602658,131.55,50.8015,-4.454,50.9963775013,14.4715,-9.814,17.485391281,36.33,5.36,36.72326919,131.88
2021-09-05 09:00:00,51.552,-5.077,51.8013960526,15.592,-10.017,18.5324243692,35.96,4.94,36.2977299566,131.12,51.782,-4.287,51.9591560074,15.592,-10.017,18.5324243692,36.19,5.73,36.6408105806,131.44
2021-09-05 09:30:00,52.8475,-4.841,53.068762349,15.2175,-10.161,18.2980388908,37.63,5.32,38.0042010836,130.45,53.1375,-4.011,53.2886669682,15.2175,-10.161,18.2980388908,37.92,6.15,38.4154773496,130.77
2021-09-05 10:00:00,53.4755,-4.7515,53.6861793435,16.5055,-10.3315,19.4723245274,36.97,5.58,37.3887322599,130.78,53.7355,-3.9215,53.8784012615,16.5055,-10.3315,19.4723245274,37.23,6.41,37.7777844771,131.1
2021-09-05 10:30:00,54.523,-4.6185,54.7182608573,17.513,-10.9085,20.6325117533,37.01,6.29,37.5407005795,130.06,54.773,-3.7685,54.9024873867,17.513,-10.9085,20.6325117533,37.26,7.14,37.9379387948,130.37
2021-09-05 11:00:00,54.646,-4.5595,54.8358856612,18.536,-10.9795,21.5437396069,36.11,6.42,36.6762661676,130.49,54.866,-3.7095000000000002,54.9912569983,18.536,-10.9795,21.5437396069,36.33,7.27,37.0502604579,130.81
2021-09-05 11:30:00,55.4865,-4.41,55.661474848,17.3065,-10.7,20.3471113982,38.18,6.29,38.6946572539,130.08,55.7565,-3.56,55.870035728,17.3065,-10.7,20.3471113982,38.45,7.14,39.1073151725,130.38
2021-09-05 12:00:00,55.8225,-4.491,56.002862313,16.8225,-10.621,19.8947768836,39.0,6.13,39.4788158384,130.02,56.1525,-3.421,56.2566129202,16.8225,-10.621,19.8947768836,39.33,7.2,39.9836078912,130.32
2021-09-05 12:30:00,55.819,-4.52,56.0017067686,16.499,-11.03,19.8463573736,39.32,6.51,39.8552694132,130.29,56.099,-3.95,56.2378902609,16.499,-11.03,19.8463573736,39.6,7.08,40.2279305955,130.59
2021-09-05 13:00:00,54.21,-4.5440000000000005,54.4001106249,15.7,-9.274000000000001,18.2345023513,38.51,4.73,38.7993943252,132.3,54.48,-4.034,54.6291456642,15.7,-9.274000000000001,18.2345023513,38.78,5.24,39.13241623,132.62
2021-09-05 13:30:00,54.156,-4.6175,54.3524943517,16.986,-9.8275,19.6240656402,37.17,5.21,37.5333584961,132.12,54.396,-4.1075,54.5508604171,16.986,-9.8275,19.6240656402,37.41,5.72,37.8447684628,132.43
2021-09-05 14:00:00,53.375,-4.6555,53.5776474404,18.415,-9.7355,20.8300788585,34.96,5.08,35.3271566928,131.93,53.515,-4.1755,53.677649215,18.415,-9.7355,20.8300788585,35.1,5.5600000000000005,35.5376363874,132.24
2021-09-05 14:30:00,53.0915,-4.758,53.3042769039,19.1915,-10.298,21.779864009,33.9,5.54,34.3496957774,131.93,53.2115,-4.2780000000000005,53.3831903903,19.1915,-10.298,21.779864009,34.02,6.02,34.5485281886,132.21
2021-09-05 15:00:00,52.659,-4.7215,52.8702453489,18.759,-10.0315,21.2727777512,33.9,5.31,34.3133516288,132.2,52.789,-4.2315,52.9583243055,18.759,-10.0315,21.2727777512,34.03,5.8,34.5207314523,132.51
2021-09-05 15:30:00,52.779,-4.728,52.9903465265,17.189,-9.868,19.8201701557,35.59,5.14,35.9592505484,132.01,52.979,-4.228,53.147440437,17.189,-9.868,19.8201701557,35.79,5.64,36.2316670883,132.31
2021-09-05 16:00:00,52.8155,-4.732,53.0270578502,16.1055,-9.262,18.578799053,36.71,4.53,36.9884441414,132.39,53.0455,-4.232,53.2140479033,16.1055,-9.262,18.578799053,36.94,5.03,37.2808865238,132.7
2021-09-05 16:30:00,52.8065,-4.671,53.0126841732,15.5765,-9.261,18.1216299833,37.23,4.59,37.5118781188,131.98,53.0265,-4.181,53.1910750338,15.5765,-9.261,18.1216299833,37.45,5.08,37.7929742148,132.29
2021-09-05 17:00:00,53.24,-4.707,53.4476701924,11.32,-9.007,14.4661138182,41.92,4.3,42.1399620313,132.89,53.64,-4.157,53.8008387388,11.32,-9.007,14.4661138182,42.32,4.85,42.5970057633,133.2
2021-09-05 17:30:00,53.967,-4.682,54.1697167521,9.467,-8.192,12.5193032154,44.5,3.51,44.6382134499,132.38,54.437,-4.132,54.5935929666,9.467,-8.192,12.5193032154,44.97,4.06,45.1529013464,132.68
2021-09-05 18:00:00,53.5165,-4.652,53.7183104374,7.8865,-7.082,10.599604061,45.63,2.43,45.6946583311,132.92,54.0365,-4.112,54.192728998,7.8865,-7.082,10.599604061,46.15,2.9699999999999998,46.2454689672,133.24
2021-09-05 18:30:00,53.622,-4.7825,53.8348510748,6.052,-6.8825,9.1649064507,47.57,2.1,47.616330182,132.76,54.192,-4.2325,54.3570319301,6.052,-6.8825,9.1649064507,48.14,2.65,48.212883133,133.07
2021-09-05 19:00:00,53.5825,-4.6585,53.7846253915,3.8225,-6.3385,7.4018976283,49.76,1.6800000000000002,49.7883520515,133.66,54.2225,-4.0985,54.3771754369,3.8225,-6.3385,7.4018976283,50.4,2.24,50.4497532204,134.0
2021-09-05 19:30:00,53.5045,-4.7795000000000005,53.7175496509,3.1445,-6.4095,7.1392976195,50.36,1.63,50.3863721655,133.16,54.1545,-4.2295,54.3194121885,3.1445,-6.4095,7.1392976195,51.01,2.18,51.0565617722,133.49
2021-09-05 20:00:00,52.6635,-4.883,52.8893932774,6.1535,-5.603,8.3222095173,46.51,0.72,46.5155726612,133.27,53.2035,-4.373,53.3829143196,6.1535,-5.603,8.3222095173,47.05,1.23,47.066074831,133.61
2021-09-05 20:30:00,52.9675,-4.835,53.1877173909,9.0075,-6.125,10.8926893488,43.96,1.29,43.9789233611,132.05,53.4475,-4.355,53.6246331573,9.0075,-6.125,10.8926893488,44.44,1.77,44.4752346818,132.38
2021-09-05 21:00:00,52.968,-4.838,53.1884881154,9.598,-5.728,11.1772799911,43.37,0.89,43.3791309272,132.35,53.428,-4.378,53.6070710634,9.598,-5.728,11.1772799911,43.83,1.35,43.8507856258,132.68
2021-09-05 21:30:00,51.975,-5.091,52.223738912499996,9.375,-6.301,11.295717153,42.6,1.21,42.6171808077,132.35,52.405,-4.631,52.6092214921,9.375,-6.301,11.295717153,43.03,1.67,43.0623942669,132.68
2021-09-05 22:00:00,50.995,-5.3145,51.2711803575,8.315,-6.8445,10.7696984754,42.68,1.53,42.707415047,132.93,51.425,-4.8445,51.6526843954,8.315,-6.8445,10.7696984754,43.11,2.0,43.1563680121,133.28
2021-09-05 22:30:00,50.267,-5.4315,50.5595933652,8.297,-6.9315,10.8113783233,41.97,1.5,41.9967963064,133.1,50.667,-4.9715,50.9103201841,8.297,-6.9315,10.8113783233,42.37,1.96,42.415309736,133.44
2021-09-05 23:00:00,49.106,-5.5280000000000005,49.4161716445,8.526,-6.598,10.780829281599999,40.58,1.07,40.5941042517,133.21,49.466,-5.098,49.7280078024,8.526,-6.598,10.780829281599999,40.94,1.5,40.967470022,133.57
2021-09-05 23:30:00,48.377,-5.659,48.7068620422,8.327,-6.969,10.8584478633,40.05,1.31,40.071418742,132.7,48.717,-5.229,48.9968216316,8.327,-6.969,10.8584478633,40.39,1.74,40.4274622008,133.05
2021-09-06 00:00:00,47.7975,-5.7145,48.1378906528,8.0475,-7.5145,11.0104480608,39.75,1.8,39.790733846,133.04,48.1175,-5.2645,48.4046357956,8.0475,-7.5145,11.0104480608,40.07,2.25,40.133120985,133.39
2021-09-06 00:30:00,46.717,-5.8595,47.0830312241,7.357,-7.3295,10.3849419474,39.36,1.47,39.3874408917,133.73,47.037,-5.4295,47.3493277592,7.357,-7.3295,10.3849419474,39.68,1.9,39.725462867,134.09
2021-09-06 01:00:00,45.7715,-6.086,46.1743392833,7.0515,-7.296,10.1466875506,38.72,1.21,38.7389016365,133.32,46.0615,-5.676,46.4098993562,7.0515,-7.296,10.1466875506,39.01,1.62,39.0436230389,133.67
2021-09-06 01:30:00,45.2895,-6.238,45.7170805526,6.8095,-7.008,9.7714560967,38.48,0.77,38.487703231,133.39,45.5895,-5.808,45.9579740007,6.8095,-7.008,9.7714560967,38.78,1.2,38.798561829,133.74
2021-09-06 02:00:00,45.016,-6.164,45.4360556387,6.896,-7.144,9.9293278725,38.12,0.98,38.1325949812,132.95,45.286,-5.764,45.6513470995,6.896,-7.144,9.9293278725,38.39,1.38,38.4147953268,133.3
2021-09-06 02:30:00,44.3175,-6.314,44.7650243187,7.0275,-6.734,9.7330628401,37.29,0.42,37.2923651704,133.47,44.5775,-5.894,44.9654616595,7.0275,-6.734,9.7330628401,37.55,0.84,37.5593942976,133.82
2021-09-06 03:00:00,44.089,-6.294,44.535989458,7.239,-6.864,9.975851693,36.85,0.5700000000000001,36.8544081488,132.9,44.329,-5.874,44.7164859644,7.239,-6.864,9.975851693,37.09,0.99,37.1032101037,133.24
2021-09-06 03:30:00,44.1195,-6.3855,44.5791979571,7.2295,-6.9855,10.0530035562,36.89,0.6000000000000001,36.8948790485,133.09,44.3695,-5.9855,44.7714053889,7.2295,-6.9855,10.0530035562,37.14,1.0,37.153460135,133.43
2021-09-06 04:00:00,44.1975,-6.3265,44.6479966908,7.0375,-7.4465,10.2458171221,37.16,1.12,37.1768745324,133.09,44.4375,-5.9365,44.8322812101,7.0375,-7.4465,10.2458171221,37.4,1.51,37.4304702081,133.43
2021-09-06 04:30:00,43.9575,-6.2915,44.4054588818,7.6075,-6.9415,10.2984697164,36.35,0.65,36.3558110898,133.64,44.1875,-5.9015,44.5798481211,7.6075,-6.9415,10.2984697164,36.58,1.04,36.5947810487,134.0
2021-09-06 05:00:00,44.182,-6.3125,44.630670847,8.182,-7.5225,11.1145458859,36.0,1.21,36.0203289824,132.98,44.382,-5.9325,44.7767403933,8.182,-7.5225,11.1145458859,36.2,1.5899999999999999,36.2349016833,133.33
2021-09-06 05:30:00,44.5195,-6.1305,44.9396140448,7.6495,-7.1905,10.4984827713,36.87,1.06,36.885234173,133.66,44.7595,-5.7505,45.1273873662,7.6495,-7.1905,10.4984827713,37.11,1.44,37.1379280521,134.02
2021-09-06 06:00:00,45.161,-5.9855,45.5559231193,7.771,-7.2855,10.6520867087,37.39,1.3,37.4125927998,133.12,45.421,-5.5755,45.761921302,7.771,-7.2855,10.6520867087,37.65,1.71,37.6888126637,133.47
2021-09-06 06:30:00,46.639,-5.404,46.9510333965,7.769,-6.814,10.3338258646,38.87,1.4100000000000001,38.8955652999,133.55,46.949,-4.994,47.2138606449,7.769,-6.814,10.3338258646,39.18,1.82,39.2222487882,133.9
2021-09-06 07:00:00,47.9185,-5.036,48.1824027862,7.9985,-6.986,10.6198021757,39.92,1.9500000000000002,39.9675981265,132.9,48.2385,-4.596,48.4569509797,7.9985,-6.986,10.6198021757,40.24,2.39,40.3109129145,133.25
2021-09-06 07:30:00,49.9855,-4.4635,50.1843904267,9.2055,-6.7335,11.4053168522,40.78,2.27,40.8431303893,133.16,50.3455,-3.9935,50.5036376165,9.2055,-6.7335,11.4053168522,41.14,2.74,41.2311435689,133.51
2021-09-06 08:00:00,51.6135,-4.0,51.76826617,9.9535,-7.66,12.5597676033,41.66,3.66,41.8204638903,132.83,52.0135,-3.47,52.1291193312,9.9535,-7.66,12.5597676033,42.06,4.19,42.2681878012,133.17
2021-09-06 08:30:00,53.3565,-3.0735,53.4449482599,10.1965,-7.1835,12.4728218339,43.16,4.11,43.3552499704,132.93,53.7965,-2.5035,53.8547205405,10.1965,-7.1835,12.4728218339,43.6,4.68,43.8504549577,133.28
2021-09-06 09:00:00,53.8075,-2.482,53.8647136839,11.4975,-7.042,13.4826655469,42.31,4.5600000000000005,42.5550196804,132.31,54.2375,-1.9020000000000001,54.2708394099,11.4975,-7.042,13.4826655469,42.74,5.14,43.0479639472,132.65
2021-09-06 09:30:00,54.3295,-2.246,54.3759053833,13.2195,-8.096,15.5016256002,41.11,5.85,41.5241447835,131.92,54.6895,-1.666,54.7148696997,13.2195,-8.096,15.5016256002,41.47,6.43,41.965531094,132.25
2021-09-06 10:00:00,54.4195,-2.1415,54.4616195361,15.9095,-9.211500000000001,18.383795106,38.51,7.07,39.153607752,131.57,54.7095,-1.5314999999999999,54.7309316794,15.9095,-9.211500000000001,18.383795106,38.8,7.68,39.5527799276,131.89
2021-09-06 10:30:00,54.6245,-2.0935,54.6646022806,14.7745,-8.9735,17.286108657,39.85,6.88,40.4395462388,131.64,54.9245,-1.4935,54.9448017787,14.7745,-8.9735,17.286108657,40.15,7.48,40.8408239388,131.95
2021-09-06 11:00:00,54.22,-1.8255,54.2507221173,16.1,-8.2955,18.1114693012,38.12,6.47,38.6651690802,132.24,54.47,-1.2555,54.4844673301,16.1,-8.2955,18.1114693012,38.37,7.04,39.0104921784,132.56
2021-09-06 11:30:00,53.786,-1.6585,53.8115639826,16.896,-9.2585,19.266412179,36.89,7.6,37.6647328412,131.24,53.976,-1.0885,53.9869744313,16.896,-9.2585,19.266412179,37.08,8.17,37.9693995212,131.55
2021-09-06 12:00:00,52.9685,-2.116,53.0107484219,17.4885,-10.216,20.2537475113,35.48,8.1,36.3928619375,131.36,53.0985,-1.536,53.1207115751,17.4885,-10.216,20.2537475113,35.61,8.68,36.6526192788,131.66
2021-09-06 12:30:00,53.4855,-2.1435,53.5284345232,18.7755,-10.6735,21.5972915547,34.71,8.53,35.742761505,132.54,53.6055,-1.5635,53.6282962856,18.7755,-10.6735,21.5972915547,34.83,9.11,36.0016805163,132.85
2021-09-06 13:00:00,53.381,-2.161,53.4247235089,19.171,-10.051,21.64601215,34.21,7.89,35.1080646006,131.98,53.491,-1.611,53.5152539189,19.171,-10.051,21.64601215,34.32,8.44,35.3425522565,132.29
2021-09-06 13:30:00,52.759,-2.252,52.8070410551,19.909,-8.682,21.7197008497,32.85,6.43,33.4733834561,131.79,52.829,-1.772,52.8587100202,19.909,-8.682,21.7197008497,32.92,6.91,33.6373973428,132.08
2021-09-06 14:00:00,52.496,-2.2815,52.5455541245,18.996,-9.2515,21.1290858356,33.5,6.97,34.2174063891,131.98,52.606,-1.7515,52.6351497409,18.996,-9.2515,21.1290858356,33.61,7.5,34.4366389185,132.27
2021-09-06 14:30:00,51.0275,-2.151,51.072816226,18.2175,-9.401,20.5001489568,32.81,7.25,33.6014672299,132.18,51.1075,-1.641,51.1338384756,18.2175,-9.401,20.5001489568,32.89,7.76,33.7930421833,132.48
2021-09-06 15:00:00,47.557,-2.1895,47.607375051,17.877,-9.3895,20.1928165259,29.68,7.2,30.5408316848,131.69,47.527,-1.6995,47.5573761813,17.877,-9.3895,20.1928165259,29.65,7.69,30.6310071659,131.98
2021-09-06 15:30:00,47.555,-2.37,47.6140202566,18.125,-8.79,20.1439749057,29.43,6.42,30.1221065,132.4,47.525,-1.9100000000000001,47.5633653666,18.125,-8.79,20.1439749057,29.4,6.88,30.1942776035,132.7
2021-09-06 16:00:00,48.187,-2.4245,48.2479550784,17.237,-9.0145,19.4518734123,30.95,6.59,31.6438082411,132.47,48.187,-1.9445000000000001,48.226217447,17.237,-9.0145,19.4518734123,30.95,7.07,31.7472423999,132.76
2021-09-06 16:30:00,48.8515,-2.5475,48.9178782093,15.9815,-8.8175,18.2525792287,32.87,6.27,33.4626627751,132.81,48.9215,-2.0375,48.9639108783,15.9815,-8.8175,18.2525792287,32.94,6.78,33.6305218514,133.1
2021-09-06 17:00:00,49.0275,-2.6109999999999998,49.0969762536,14.7075,-8.501,16.9875706695,34.32,5.89,34.8217532586,132.58,49.1475,-2.111,49.1928153011,14.7075,-8.501,16.9875706695,34.44,6.39,35.0277846859,132.88
2021-09-06 17:30:00,49.0575,-2.894,49.1427872861,13.1975,-8.374,15.6300314219,35.86,5.48,36.2763008037,133.08,49.2075,-2.404,49.2661879208,13.1975,-8.374,15.6300314219,36.01,5.97,36.5015205163,133.38
2021-09-06 18:00:00,48.7645,-3.0135,48.8575239088,11.7545,-7.6135,14.0047724901,37.01,4.6,37.2947730922,133.67,48.9645,-2.5135,49.028970441,11.7545,-7.6135,14.0047724901,37.21,5.1,37.5578766705,133.98
2021-09-06 18:30:00,48.6385,-3.0385,48.7333167812,10.2285,-7.2485,12.536465391,38.41,4.21,38.6400336439,133.49,48.8985,-2.5385,48.9643470752,10.2285,-7.2485,12.536465391,38.67,4.71,38.9557826259,133.8
2021-09-06 19:00:00,48.352,-3.165,48.455475738,9.902,-7.115,12.1931468047,38.45,3.95,38.6523608593,133.77,48.592,-2.685,48.6661246557,9.902,-7.115,12.1931468047,38.69,4.43,38.942791374,134.1
2021-09-06 19:30:00,47.756,-3.122,47.8579399891,9.376,-6.182,11.2306055046,38.38,3.06,38.5017921661,133.77,48.046,-2.652,48.1191356946,9.376,-6.182,11.2306055046,38.67,3.5300000000000002,38.8307841796,134.1
2021-09-06 20:00:00,47.599,-3.1875,47.7056071888,9.119,-5.6075,10.7051490998,38.48,2.42,38.556021579,132.36,47.899,-2.7375,47.977162351,9.119,-5.6075,10.7051490998,38.78,2.87,38.8860553412,132.67
2021-09-06 20:30:00,47.4415,-3.445,47.5664161699,9.0215,-5.275,10.4505065547,38.42,1.83,38.4635580777,131.93,47.7515,-3.015,47.8465879374,9.0215,-5.275,10.4505065547,38.73,2.26,38.7958825135,132.25
2021-09-06 21:00:00,45.732,-3.5865,45.8724187966,9.102,-4.6665,10.2285202376,36.63,1.08,36.6459179173,132.04,45.982,-3.1965,46.0929705731,9.102,-4.6665,10.2285202376,36.88,1.47,36.9092847398,132.37
2021-09-06 21:30:00,44.5575,-3.9025,44.7280707442,9.0475,-4.4025,10.0617723339,35.51,0.5,35.5135199607,132.51,44.7775,-3.5125,44.9150549649,9.0475,-4.4025,10.0617723339,35.73,0.89,35.741082804,132.84
2021-09-06 22:00:00,43.4225,-4.1545,43.6207906451,8.1225,-5.1445,9.6146183752,35.3,0.99,35.3138797076,132.07,43.6325,-3.7845,43.7963182985,8.1225,-5.1445,9.6146183752,35.51,1.3599999999999999,35.5360338248,132.41
2021-09-06 22:30:00,42.397,-4.364,42.6210054433,8.017,-5.614,9.7872000593,34.38,1.25,34.4027164625,132.53,42.567,-3.9939999999999998,42.7539650208,8.017,-5.614,9.7872000593,34.55,1.62,34.5879588875,132.88
2021-09-06 23:00:00,41.352,-4.5215,41.5984599024,8.052,-5.9715,10.0246454426,33.3,1.45,33.3315541192,132.53,41.492,-4.1715,41.7011687636,8.052,-5.9715,10.0246454426,33.44,1.8,33.4884099354,132.88
2021-09-06 23:30:00,40.691,-4.695,40.9609631967,7.591,-5.785,9.5440822503,33.1,1.09,33.117942267,133.13,40.831,-4.345,41.0615341408,7.591,-5.785,9.5440822503,33.24,1.44,33.271176715,133.47
2021-09-07 00:00:00,42.839,-4.7215,43.0984046485,7.519,-6.1315,9.702095302,35.32,1.4100000000000001,35.3481329068,132.64,43.049,-4.3415,43.2673667242,7.519,-6.1315,9.702095302,35.53,1.79,35.5750614898,132.98
2021-09-07 00:30:00,42.905,-4.861,43.1794898766,7.225,-6.101,9.4563643119,35.68,1.24,35.701540583,133.69,43.135,-4.471,43.3660935063,7.225,-6.101,9.4563643119,35.91,1.63,35.9469748379,134.05
2021-09-07 01:00:00,42.656,-4.9285,42.9397769935,7.786,-6.7285,10.2905057334,34.87,1.8,34.9164273659,133.53,42.826,-4.7385,43.0873491671,7.786,-6.7285,10.2905057334,35.04,1.99,35.0964627847,133.88
2021-09-07 01:30:00,42.3615,-5.227,42.6827624604,8.1715,-5.6370000000000005,9.927194027,34.19,0.41000000000000003,34.1924582328,134.47,42.5715,-4.557,42.8147037973,8.1715,-5.6370000000000005,9.927194027,34.4,1.08,34.4169493128,134.82
2021-09-07 02:00:00,42.2145,-5.227,42.5368727018,8.4645,-5.647,10.1752822688,33.75,0.42,33.7526132322,132.31,42.4145,-4.577,42.6607400223,8.4645,-5.647,10.1752822688,33.95,1.07,33.966857376,132.64
2021-09-07 02:30:00,42.0775,-5.2555,42.4044371086,9.0675,-6.1055,10.9314539975,33.01,0.85,33.02094184,132.49,42.2375,-4.5955,42.4867629562,9.0675,-6.1055,10.9314539975,33.17,1.51,33.2043521244,132.82
2021-09-07 03:00:00,41.392,-5.3245000000000005,41.7330560138,9.662,-6.0445,11.3969392492,31.73,0.72,31.738167874,132.49,41.522,-4.6845,41.7854164063,9.662,-6.0445,11.3969392492,31.86,1.3599999999999999,31.8890137822,132.82
2021-09-07 03:30:00,41.012,-5.392,41.3649345219,10.052,-6.062,11.7384218701,30.96,0.67,30.9672488284,132.33,41.122,-4.7620000000000005,41.3968057705,10.052,-6.062,11.7384218701,31.07,1.3,31.09718476,132.65
2021-09-07 04:00:00,40.8455,-5.3585,41.1954899534,10.8755,-6.1985,12.5179032789,29.97,0.84,29.9817694608,132.29,40.9355,-4.7285,41.2076919094,10.8755,-6.1985,12.5179032789,30.06,1.47,30.0959216506,132.62
2021-09-07 04:30:00,40.892,-5.292,41.2330077486,11.772,-6.472,13.4337920186,29.12,1.18,29.1438981607,132.32,40.942,-4.662,41.2065723884,11.772,-6.472,13.4337920186,29.17,1.81,29.2261013479,132.66
2021-09-07 05:00:00,40.891,-5.3945,41.2452968379,12.341,-6.7345,14.0589391936,28.55,1.34,28.5814292855,132.29,40.931,-4.7745,41.2085259534,12.341,-6.7345,14.0589391936,28.59,1.96,28.6571055761,132.62
2021-09-07 05:30:00,40.8585,-5.404,41.2143207908,12.4685,-6.684,14.1470614705,28.39,1.28,28.4188405816,132.52,40.8785,-4.7940000000000005,41.1586467009,12.4685,-6.684,14.1470614705,28.41,1.8900000000000001,28.4727975443,132.85
2021-09-07 06:00:00,41.5235,-5.243,41.8531970254,12.0535,-6.443,13.6674471373,29.47,1.2,29.4944215064,132.32,41.5935,-4.6129999999999995,41.8485246006,12.0535,-6.443,13.6674471373,29.54,1.83,29.5966298757,132.65
2021-09-07 06:30:00,43.055,-4.707,43.3115328059,12.155,-6.237,13.6617785811,30.9,1.53,30.9378554525,132.32,43.165,-4.057,43.3552358314,12.155,-6.237,13.6617785811,31.01,2.18,31.0865324538,132.65
2021-09-07 07:00:00,44.282,-4.325,44.492708942,12.402,-6.585,14.0417886681,31.88,2.26,31.9600062578,131.77,44.422,-3.645,44.5712924313,12.402,-6.585,14.0417886681,32.02,2.94,32.1546886161,132.1
2021-09-07 07:30:00,46.51,-3.71,46.6577346214,13.22,-6.58,14.7670173021,33.29,2.87,33.4134853016,131.35,46.71,-3.0,46.8062399686,13.22,-6.58,14.7670173021,33.49,3.58,33.6808031377,131.68
2021-09-07 08:00:00,47.9415,-3.1295,48.0435343465,13.4515,-5.4795,14.5247296877,34.49,2.35,34.5699667341,130.29,48.1815,-2.4195,48.2422110034,13.4515,-5.4795,14.5247296877,34.73,3.06,34.8645450279,130.6
2021-09-07 08:30:00,49.1865,-2.7175000000000002,49.2615122433,12.3765,-4.9675,13.3361841806,36.81,2.25,36.8787011702,130.04,49.4765,-1.9775,49.5160030546,12.3765,-4.9675,13.3361841806,37.1,2.99,37.2202915088,130.34
2021-09-07 09:00:00,41.231,-3.066,41.3448390612,13.671,-5.536,14.7493571724,27.56,2.47,27.670462591,130.19,41.201,-2.336,41.2671697236,13.671,-5.536,14.7493571724,27.53,3.2,27.7153549499,130.49
2021-09-07 09:30:00,40.9375,-1.987,40.9856935436,15.6175,-6.407,16.8806384728,25.32,4.42,25.7028947786,130.76,40.7975,-1.647,40.8307312603,15.6175,-6.407,16.8806384728,25.18,4.76,25.6259633965,131.07
2021-09-07 10:00:00,16.0945,-6.8004999999999995,17.472256022,17.2145,-6.2505,18.3141409981,-1.12,-0.55,1.2477579894,131.5,67.3045,2.6095,67.3550681872,17.2145,-6.2505,18.3141409981,50.09,8.86,50.8675505603,131.81
2021-09-07 10:30:00,13.823,-7.1175,15.5478016211,16.653,-7.3575,18.2059115468,-2.83,0.24,2.8401584463000003,132.47,71.163,2.5125,71.2073396867,16.653,-7.3575,18.2059115468,54.51,9.87,55.3963626965,131.84
2021-09-07 11:00:00,13.451,-7.0255,15.1752117366,17.891,-7.7755,19.5075954759,-4.44,0.75,4.5028990662,133.11,72.371,2.1745,72.4036607586,17.891,-7.7755,19.5075954759,54.48,9.95,55.381160154,132.65
2021-09-07 11:30:00,11.036,-7.4515,13.316086071,20.556,-7.4315,21.8580952567,-9.52,-0.02,9.5200210084,133.99,75.106,2.4285,75.145251668,20.556,-7.4315,21.8580952567,54.55,9.86,55.4339435725,133.0
2021-09-07 12:00:00,10.988,-6.86,12.9535996542,20.928,-6.66,21.9621671062,-9.94,-0.2,9.9420118688,133.62,73.038,1.54,73.0542335803,20.928,-6.66,21.9621671062,52.11,8.2,52.7512284217,132.54
2021-09-07 12:30:00,13.418,-6.1025,14.7405301889,19.678,-6.4125,20.6964692701,-6.26,0.31,6.2676710188,133.46,69.608,0.1875,69.6082525298,19.678,-6.4125,20.6964692701,49.93,6.6,50.364321697,132.54
2021-09-07 13:00:00,12.7455,-6.8015,14.446735704,20.4555,-5.8015,21.2622878002,-7.71,-1.0,7.7745803745,133.32,70.8055,0.8385,70.8104647104,20.4555,-5.8015,21.2622878002,50.35,6.64,50.7859439215,132.62
2021-09-07 13:30:00,12.3245,-7.865,14.6202436796,20.9545,-7.445,22.2377853045,-8.63,-0.42,8.6402141177,132.77,74.9645,1.865,74.987695559,20.9545,-7.445,22.2377853045,54.01,9.31,54.806534282,131.92
2021-09-07 14:00:00,12.108,-7.6435,14.3187554016,20.748,-7.6935,22.1284759134,-8.64,0.05,8.6401446747,132.9,75.118,1.8865,75.1416848776,20.748,-7.6935,22.1284759134,54.37,9.58,55.2075474913,131.79
2021-09-07 14:30:00,12.114,-7.3215,14.1546232112,20.374,-8.0515,21.9072254804,-8.26,0.73,8.2921951255,132.81,74.544,1.6285,74.5617861123,20.374,-8.0515,21.9072254804,54.17,9.68,55.0280955513,131.71
2021-09-07 15:00:00,10.24,-7.7075,12.8165188819,21.14,-7.5275,22.4402062435,-10.9,-0.18,10.9014861372,133.24,75.53,2.1925,75.5618154642,21.14,-7.5275,22.4402062435,54.39,9.72,55.2517013313,132.23
2021-09-07 15:30:00,9.3655,-8.2055,12.4516191919,21.0355,-6.8755,22.1306294646,-11.67,-1.33,11.7455438359,132.97,75.5155,2.9445,75.5728841616,21.0355,-6.8755,22.1306294646,54.48,9.82,55.3579515517,131.85
2021-09-07 16:00:00,10.386,-7.7015,12.9298916565,19.346,-7.0815,20.601343603,-8.96,-0.62,8.9814252766,133.88,73.786,2.8985000000000003,73.8429082462,19.346,-7.0815,20.601343603,54.44,9.98,55.3472131186,132.64
2021-09-07 16:30:00,9.8885,-7.7465,12.5614766051,19.4885,-6.6765,20.6004195224,-9.6,-1.07,9.6594461539,134.36,74.0585,3.3835,74.1357504481,19.4885,-6.6765,20.6004195224,54.57,10.06,55.4895350494,133.2
2021-09-07 17:00:00,10.0785,-7.4125,12.5108480328,17.6785,-6.5225,18.8433640441,-7.6,-0.89,7.651934396,133.82,72.3385,3.6275,72.4293955415,17.6785,-6.5225,18.8433640441,54.66,10.15,55.5944070928,133.49
2021-09-07 17:30:00,11.1855,-7.7285,13.5957759065,14.7055,-6.1485,15.9391274071,-3.52,-1.58,3.8583416127,130.6,69.7055,4.2315,69.833819332,14.7055,-6.1485,15.9391274071,55.0,10.38,55.9709245948,133.81
2021-09-07 18:00:00,10.07,-7.545,12.5830014305,13.14,-5.955,14.4264210738,-3.07,-1.5899999999999999,3.4573110939,130.69,61.49,4.545,61.6577418091,13.14,-5.955,14.4264210738,48.35,10.5,49.4769896012,133.81
2021-09-07 18:30:00,10.574,-8.107,13.3241481904,12.424,-5.657,13.6512792441,-1.85,-2.45,3.0700162866,130.83,50.564,4.333,50.7493151185,12.424,-5.657,13.6512792441,38.14,9.99,39.4266369349,134.01
2021-09-07 19:00:00,9.8095,-8.2735,12.8326572657,11.5095,-5.9135,12.9397864163,-1.7000000000000002,-2.36,2.9085391522,132.04,48.9295,4.6665,49.1515227892,11.5095,-5.9135,12.9397864163,37.42,10.58,38.8869232519,132.57
2021-09-07 19:30:00,8.4795,-7.8469999999999995,11.5532389073,12.2595,-6.287,13.777579949,-3.7800000000000002,-1.56,4.0892542107,133.3,49.6195,4.243,49.8005806116,12.2595,-6.287,13.777579949,37.36,10.53,38.8155960923,132.02
2021-09-07 20:00:00,8.437,-8.089,11.6882372495,12.247,-5.719,13.5165073151,-3.81,-2.37,4.4869811678,133.34,49.677,4.781,49.906535544,12.247,-5.719,13.5165073151,37.43,10.5,38.8748620576,132.15
2021-09-07 20:30:00,8.735,-8.05,11.8786668023,12.855,-5.84,14.1193705596,-4.12,-2.21,4.6753074765000004,132.4,51.205,5.03,51.4514618354,12.855,-5.84,14.1193705596,38.35,10.87,39.8607501184,131.1
2021-09-07 21:00:00,8.903,-7.872,11.8840983251,12.333,-5.7219999999999995,13.5957409875,-3.43,-2.15,4.0481353732,132.2,50.703,5.068,50.9556555546,12.333,-5.7219999999999995,13.5957409875,38.37,10.79,39.858261377,130.89
2021-09-07 21:30:00,7.4065,-7.7235,10.7008735391,12.6865,-5.9235,14.0012547473,-5.28,-1.8,5.5783868636000005,132.75,51.1865,4.7465,51.4060992928,12.6865,-5.9235,14.0012547473,38.5,10.67,39.9512064899,131.46
2021-09-07 22:00:00,6.5815,-7.0035,9.6106791904,12.2315,-6.8035,13.9963282507,-5.65,-0.2,5.6535387148,133.04,50.8315,3.8665000000000003,50.9783406409,12.2315,-6.8035,13.9963282507,38.6,10.67,40.0475829483,131.8
