Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-07 22:30:00,5.6865,-7.5185,9.4267769943,11.6265,-6.5785,13.3585988973,-5.94,-0.9400000000000001,6.0139171926,133.45,50.4765,4.1515,50.6469347987,11.6265,-6.5785,13.3585988973,38.85,10.73,40.3045332438,132.39
2021-09-07 23:00:00,3.8075,-7.3765,8.3011931974,12.2975,-6.8765,14.0895265534,-8.49,-0.5,8.5047104595,132.87,51.3575,3.9635,51.510213924,12.2975,-6.8765,14.0895265534,39.06,10.84,40.5362701787,131.71
2021-09-07 23:30:00,3.2705,-7.2215,7.9275615734,11.8305,-6.8515,13.6712758183,-8.56,-0.37,8.5679927638,133.2,54.8505,3.7885,54.981179348,11.8305,-6.8515,13.6712758183,43.02,10.64,44.3162498413,132.08
2021-09-08 00:00:00,2.6825,-6.914,7.4161447026000005,11.4025,-6.574,13.1618570973,-8.72,-0.34,8.726625923,133.51,58.9925,3.476,59.0948189967,11.4025,-6.574,13.1618570973,47.59,10.05,48.6395990937,132.4
2021-09-08 00:30:00,2.8425000000000002,-7.776,8.2792501019,10.4125,-6.126,12.0808953414,-7.57,-1.65,7.7477351529,133.93,58.4625,4.024,58.6008232216,10.4125,-6.126,12.0808953414,48.05,10.15,49.1103349612,132.87
2021-09-08 01:00:00,2.187,-8.0705,8.3615751656,10.447,-5.8105,11.9541507122,-8.26,-2.26,8.5635973749,134.38,58.327,4.1595,58.475126073,10.447,-5.8105,11.9541507122,47.88,9.97,48.9070066555,133.18
2021-09-08 01:30:00,2.1115,-8.081,8.352304667,10.2615,-5.911,11.8422254349,-8.15,-2.17,8.4339433244,134.38,58.0115,4.069,58.1540273175,10.2615,-5.911,11.8422254349,47.75,9.98,48.7817886101,133.14
2021-09-08 02:00:00,1.7895,-7.966,8.1645248637,10.4295,-6.006,12.0352194101,-8.64,-1.96,8.8595259467,134.55,57.9795,3.9939999999999998,58.1169033608,10.4295,-6.006,12.0352194101,47.55,10.0,48.5901481784,133.4
2021-09-08 02:30:00,1.5905,-8.0055,8.1619679306,10.2805,-5.9655000000000005,11.8859526543,-8.69,-2.04,8.926236609,132.7,57.9505,4.0445,58.0914660729,10.2805,-5.9655000000000005,11.8859526543,47.67,10.01,48.709639703,133.69
2021-09-08 03:00:00,0.606,-7.9350000000000005,7.9581066216,10.896,-5.965,12.4219177666,-10.29,-1.97,10.4768793064,132.53,58.536,4.055,58.6762841444,10.896,-5.965,12.4219177666,47.64,10.02,48.6823376596,133.5
2021-09-08 03:30:00,0.5835,-7.974,7.995320397,10.8335,-6.024,12.3956967634,-10.25,-1.9500000000000002,10.4338391784,132.5,58.4635,3.9859999999999998,58.5992237854,10.8335,-6.024,12.3956967634,47.63,10.01,48.6704941417,133.5
2021-09-08 04:00:00,0.1615,-8.5305,8.5320286275,10.8515,-5.7105,12.2623351161,-10.69,-2.8200000000000003,11.0556998874,132.6,58.3415,4.1795,58.4910150579,10.8515,-5.7105,12.2623351161,47.49,9.89,48.5088878454,133.57
2021-09-08 04:30:00,0.1565,-8.551,8.5524320079,10.7965,-5.921,12.3135150648,-10.64,-2.63,10.9602235379,132.06,58.3465,4.049,58.4868229882,10.7965,-5.921,12.3135150648,47.55,9.97,48.5839829573,132.93
2021-09-08 05:00:00,0.628,-8.721,8.7435819319,10.408,-5.711,11.8718989635,-9.78,-3.01,10.2327171367,132.29,58.138,4.259,58.293791479,10.408,-5.711,11.8718989635,47.73,9.97,48.7601661195,133.18
2021-09-08 05:30:00,0.4975,-8.188,8.203100039,10.8475,-5.998,12.395332196,-10.35,-2.19,10.5791587567,132.11,58.6675,4.042,58.8065754848,10.8475,-5.998,12.395332196,47.82,10.04,48.8626032872,132.96
2021-09-08 06:00:00,1.7795,-8.211500000000001,8.402104052,10.3695,-5.7415,11.8529048127,-8.59,-2.47,8.9380646675,132.36,58.4195,4.3685,58.582606399,10.3695,-5.7415,11.8529048127,48.05,10.11,49.1020834589,133.31
2021-09-08 06:30:00,3.7035,-7.6895,8.5348885464,9.7935,-5.3295,11.1497180458,-6.09,-2.36,6.5312862439,132.17,57.4535,4.3705,57.6194926435,9.7935,-5.3295,11.1497180458,47.66,9.7,48.6370805045,133.07
2021-09-08 07:00:00,5.249,-7.0835,8.8163469334,9.899000000000001,-6.0635,11.6084552482,-4.65,-1.02,4.7605566901,131.13,57.479,3.6865,57.597098219,9.899000000000001,-6.0635,11.6084552482,47.58,9.75,48.5687028857,132.06
2021-09-08 07:30:00,6.8295,-6.44,9.3869947401,10.9995,-6.02,12.5391148113,-4.17,-0.42,4.1910977082,130.84,58.6895,3.56,58.7973724774,10.9995,-6.02,12.5391148113,47.69,9.58,48.6427024332,131.9
2021-09-08 08:00:00,6.733,-6.922,9.6564679361,13.793,-5.002,14.6719750886,-7.06,-1.92,7.3164198895,131.89,61.353,4.598,61.5250535392,13.793,-5.002,14.6719750886,47.56,9.6,48.5192085673,130.97
2021-09-08 08:30:00,6.5809999999999995,-6.1095,8.979730021,14.651,-5.2195,15.5529733894,-8.07,-0.89,8.1189285007,133.42,62.321,4.3105,62.4698923582,14.651,-5.2195,15.5529733894,47.67,9.53,48.6132677363,130.97
2021-09-08 09:00:00,7.365,-5.8085,9.3798665902,14.765,-5.6785,15.8193105807,-7.4,-0.13,7.4011418038,129.89,62.625,4.1015,62.7591660815,14.765,-5.6785,15.8193105807,47.86,9.78,48.8490327438,130.97
2021-09-08 09:30:00,11.3095,-5.6215,12.6295705588,12.5995,-6.3615,14.1143927429,-1.29,0.74,1.4871785367,132.88,60.2995,3.4285,60.3968899241,12.5995,-6.3615,14.1143927429,47.7,9.79,48.6942922733,131.01
2021-09-08 10:00:00,10.456,-6.1225,12.1166390658,14.725999999999999,-6.3825,16.0496536489,-4.27,0.26,4.2779083674,133.01,62.496,3.5075000000000003,62.5943493636,14.725999999999999,-6.3825,16.0496536489,47.77,9.89,48.7830400857,130.81
2021-09-08 10:30:00,9.424,-7.0915,11.7941149838,15.274000000000001,-5.6315,16.27909298,-5.85,-1.46,6.0294361262,131.81,63.274,4.3685,63.4246235168,15.274000000000001,-5.6315,16.27909298,48.0,10.0,49.0306026885,131.44
2021-09-08 11:00:00,8.674,-6.8435,11.0486093356,15.774000000000001,-6.1535,16.9317641801,-7.1,-0.6900000000000001,7.133449376,132.34,63.904,4.1565,64.039032693,15.774000000000001,-6.1535,16.9317641801,48.13,10.31,49.2218752182,131.13
2021-09-08 11:30:00,9.7685,-6.5315,11.7509184535,14.6085,-5.9515,15.7743026629,-4.84,-0.58,4.8746281909,132.99,62.7685,4.3585,62.9196401333,14.6085,-5.9515,15.7743026629,48.16,10.31,49.2512101374,131.83
2021-09-08 12:00:00,12.415,-6.547,14.0355061897,12.385,-6.277,13.8848462001,0.03,-0.27,0.27166155410000004,132.79,60.515,4.023,60.6485758613,12.385,-6.277,13.8848462001,48.13,10.3,49.2197815924,131.65
2021-09-08 12:30:00,13.0165,-6.773,14.6732001026,13.1265,-6.353,14.5830590498,-0.11,-0.42,0.43416586690000003,132.93,61.1465,3.917,61.2718316296,13.1265,-6.353,14.5830590498,48.02,10.27,49.1059395593,131.82
2021-09-08 13:00:00,13.2275,-6.982,14.9571080176,13.0475,-6.382,14.5247093,0.18,-0.6000000000000001,0.6264183905,132.47,61.0075,3.908,61.1325406003,13.0475,-6.382,14.5247093,47.96,10.29,49.0514597132,131.35
2021-09-08 13:30:00,13.926,-7.3525,15.747784995,12.606,-6.4225,14.1477822379,1.32,-0.93,1.6147135969000002,132.71,60.576,3.9075,60.7018972706,12.606,-6.4225,14.1477822379,47.97,10.33,49.0696423464,131.57
2021-09-08 14:00:00,12.921,-7.4785,14.9291728924,15.441,-7.2385,17.05345605,-2.52,-0.24,2.5314027732,132.76,63.521,3.1615,63.599626754,15.441,-7.2385,17.05345605,48.08,10.4,49.1919342982,131.57
2021-09-08 14:30:00,12.4355,-7.197,14.3679667751,12.8855,-6.477,14.4217765636,-0.45,-0.72,0.8490583019,133.21,60.8255,3.863,60.9480452455,12.8855,-6.477,14.4217765636,47.94,10.34,49.0424224524,132.1
2021-09-08 15:00:00,11.834,-7.483,14.0013872527,13.314,-6.623,14.8703303595,-1.48,-0.86,1.7117242769,132.82,61.334,3.867,61.4557828443,13.314,-6.623,14.8703303595,48.02,10.49,49.1524211001,131.65
2021-09-08 15:30:00,12.1525,-7.1265,14.0879472777,10.5725,-6.3165,12.3156781583,1.58,-0.81,1.7755280905,132.85,58.9625,4.2235,59.1135716947,10.5725,-6.3165,12.3156781583,48.39,10.54,49.5245767271,131.65
2021-09-08 16:00:00,13.112,-6.833,14.7856157464,9.932,-5.823,11.5131209062,3.18,-1.01,3.3365401241,133.21,57.932,4.567,58.1117381688,9.932,-5.823,11.5131209062,48.0,10.39,49.1116289691,132.03
2021-09-08 16:30:00,12.8985,-7.2885,14.8153141884,11.8585,-5.8485,13.2222908189,1.04,-1.44,1.7762882649,132.89,59.8085,4.6015,59.9852521417,11.8585,-5.8485,13.2222908189,47.95,10.45,49.075503054,131.69
2021-09-08 17:00:00,12.2035,-7.294,14.2171673779,10.7335,-5.284,11.9636398412,1.47,-2.01,2.4901807163000003,133.15,58.6435,5.126,58.8671042965,10.7335,-5.284,11.9636398412,47.91,10.41,49.0279124581,131.91
2021-09-08 17:30:00,11.8155,-7.4995,13.9945896867,10.5655,-5.5295,11.9249805241,1.25,-1.97,2.3331095131,133.04,58.6455,4.8605,58.8465728017,10.5655,-5.5295,11.9249805241,48.08,10.39,49.1898211015,131.74
2021-09-08 18:00:00,12.5995,-7.3085,14.5657671442,10.4695,-5.7585,11.9486715789,2.13,-1.55,2.6342740936,133.24,58.5095,4.7015,58.6980893428,10.4695,-5.7585,11.9486715789,48.04,10.46,49.1655692533,131.95
2021-09-08 18:30:00,12.699,-7.3575,14.676423517,10.459,-5.8175,11.9680402427,2.24,-1.54,2.7183082975,133.62,58.329,4.5925,58.5095145874,10.459,-5.8175,11.9680402427,47.87,10.41,48.9888252564,132.38
2021-09-08 19:00:00,12.1715,-7.5545,14.3253580234,10.3315,-5.7145,11.8065830154,1.8399999999999999,-1.8399999999999999,2.6021529548,133.73,58.5015,4.6555,58.686448031,10.3315,-5.7145,11.8065830154,48.17,10.37,49.2735811566,132.53
2021-09-08 19:30:00,11.9025,-7.2605,13.9421794028,10.3425,-6.0505,11.9823143215,1.56,-1.21,1.9742593548,133.58,58.1125,4.3795,58.2772912591,10.3425,-6.0505,11.9823143215,47.77,10.43,48.8953760595,132.36
2021-09-08 20:00:00,11.3775,-7.798,13.7933429686,10.4175,-5.238,11.6602294253,0.96,-2.56,2.7340811985,134.18,58.0675,4.782,58.264071950499996,10.4175,-5.238,11.6602294253,47.65,10.02,48.692123593,133.03
2021-09-08 20:30:00,11.168,-7.83,13.6393960277,10.398,-5.19,11.6212952806,0.77,-2.64,2.75,133.03,58.218,4.85,58.4196715499,10.398,-5.19,11.6212952806,47.82,10.04,48.8626032872,131.74
2021-09-08 21:00:00,10.3595,-7.7445,12.9343156178,10.5695,-5.1545,11.7593877604,-0.21,-2.59,2.5984995671,133.03,58.6595,4.9254999999999995,58.8659280951,10.5695,-5.1545,11.7593877604,48.09,10.08,49.1350638546,131.74
2021-09-08 21:30:00,10.387,-7.8735,13.0338701563,9.517,-5.4935,10.9887138124,0.87,-2.38,2.5340284134,133.8,57.667,4.7865,57.8653045551,9.517,-5.4935,10.9887138124,48.15,10.28,49.2351591853,132.54
2021-09-08 22:00:00,11.439,-8.284,14.1235752202,7.219,-5.124,8.8526457627,4.22,-3.16,5.2720015175,133.8,55.089,5.066,55.321445001,7.219,-5.124,8.8526457627,47.87,10.19,48.9425479517,132.54
2021-09-08 22:30:00,10.31,-8.3845,13.288940524000001,7.04,-5.1845,8.7430338127,3.27,-3.2,4.5752486271,132.53,54.74,4.8855,54.957581008,7.04,-5.1845,8.7430338127,47.7,10.07,48.7513579298,131.16
2021-09-08 23:00:00,8.9705,-8.3515,12.2563217361,7.2105,-5.2415,8.9142937185,1.76,-3.11,3.5734717013,132.76,54.7505,4.8185,54.9621250726,7.2105,-5.2415,8.9142937185,47.54,10.06,48.5927484302,131.4
2021-09-08 23:30:00,8.0965,-8.402,11.6682010717,7.1265,-5.192,8.8172482244,0.97,-3.21,3.3533565274,132.9,54.7265,4.898,54.9452473491,7.1265,-5.192,8.8172482244,47.6,10.09,48.6576622949,131.55
2021-09-09 00:00:00,7.176,-8.321,10.987903212199999,7.156,-5.391,8.9594205728,0.02,-2.93,2.9300682586,132.76,54.746,4.779,54.9541932613,7.156,-5.391,8.9594205728,47.59,10.17,48.6645353415,131.38
2021-09-09 00:30:00,6.498,-8.1925,10.4566275754,7.068,-5.6925,9.0753060692,-0.5700000000000001,-2.5,2.5641567815,133.22,54.588,4.5475,54.7770891911,7.068,-5.6925,9.0753060692,47.52,10.24,48.6107806973,131.88
2021-09-09 01:00:00,5.848,-8.3605,10.2027968837,7.148,-5.9405,9.2942694307,-1.3,-2.42,2.7470711676,133.78,54.788,4.4695,54.9700043137,7.148,-5.9405,9.2942694307,47.64,10.41,48.7641025756,132.48
2021-09-09 01:30:00,5.4245,-9.0605,10.5602017263,7.0645,-5.5205,8.9656611859,-1.6400000000000001,-3.54,3.9014356332,134.14,54.8245,5.0795,55.0593054851,7.0645,-5.5205,8.9656611859,47.76,10.6,48.9221585787,132.84
2021-09-09 02:00:00,5.231,-9.2305,10.6096885557,7.151,-5.3205,8.9131656133,-1.92,-3.91,4.3559729108,132.73,54.881,5.2395,55.1305407306,7.151,-5.3205,8.9131656133,47.73,10.56,48.8842152438,133.44
2021-09-09 02:30:00,4.931,-9.101,10.3509884552,7.101,-5.631,9.0626906601,-2.17,-3.47,4.092651952,132.39,54.871,5.009,55.0991535507,7.101,-5.631,9.0626906601,47.77,10.64,48.9406017536,133.11
2021-09-09 03:00:00,4.217,-9.483,10.3783610459,7.1370000000000005,-5.563,9.048963366,-2.92,-3.92,4.8880261865,132.9,54.907,5.037,55.1375554228,7.1370000000000005,-5.563,9.048963366,47.77,10.6,48.9319210741,133.69
2021-09-09 03:30:00,3.9695,-9.574,10.3642851297,7.0895,-5.644,9.0617739019,-3.12,-3.93,5.0178979663,132.79,54.8195,4.976,55.0448740234,7.0895,-5.644,9.0617739019,47.73,10.62,48.8972115769,133.52
2021-09-09 04:00:00,3.7975,-9.694,10.4112747658,7.1675,-5.534,9.0552864256,-3.37,-4.16,5.3537370126,132.84,54.9175,5.086,55.1525085762,7.1675,-5.534,9.0552864256,47.75,10.62,48.9167343554,133.57
2021-09-09 04:30:00,3.8655,-9.662,10.4065524671,7.0755,-5.732,9.1059609185,-3.21,-3.93,5.0743472487,132.98,54.8755,4.968,55.0999230875,7.0755,-5.732,9.1059609185,47.8,10.7,48.9829562195,133.69
2021-09-09 05:00:00,4.1145,-9.843,10.668353164900001,6.9445,-5.4030000000000005,8.7987777134,-2.83,-4.44,5.265216045,132.98,54.7145,5.177,54.9588740719,6.9445,-5.4030000000000005,8.7987777134,47.77,10.58,48.9275924198,133.69
2021-09-09 05:30:00,4.4545,-9.8225,10.7853639948,6.8745,-5.4425,8.7680987962,-2.42,-4.38,5.0040783367,132.35,54.6045,5.0875,54.8409890183,6.8745,-5.4425,8.7680987962,47.73,10.53,48.8777434013,133.01
2021-09-09 06:00:00,4.9725,-9.4915,10.7151448194,7.1725,-5.1715,8.8424639383,-2.2,-4.32,4.8479273922,132.35,54.8725,5.2785,55.1257999352,7.1725,-5.1715,8.8424639383,47.7,10.45,48.831265599,133.05
2021-09-09 06:30:00,7.316,-8.176,10.9713641814,6.956,-5.346,8.7730070101,0.36,-2.83,2.8528056366000003,131.91,54.566,4.974,54.7922351433,6.956,-5.346,8.7730070101,47.61,10.32,48.7156494363,132.57
2021-09-09 07:00:00,8.2785,-7.604,11.2407463387,7.5585,-5.154,9.1484773733,0.72,-2.45,2.5536052945,131.19,55.3485,5.106,55.583519934,7.5585,-5.154,9.1484773733,47.79,10.26,48.8789494568,132.03
2021-09-09 07:30:00,8.349,-7.885,11.4838593687,9.639,-5.135,10.9214717873,-1.29,-2.75,3.0375318928,130.33,56.839,5.145,57.0713846512,9.639,-5.135,10.9214717873,47.2,10.28,48.306504738,131.16
2021-09-09 08:00:00,9.802,-7.9935,12.6481321249,9.672,-5.6635,11.2081584683,0.13,-2.33,2.3336237914,130.25,48.772,5.5465,49.086369251,9.672,-5.6635,11.2081584683,39.1,11.21,40.6752271045,131.06
2021-09-09 08:30:00,10.8895,-7.811,13.4012287217,9.8095,-5.561,11.2761257199,1.08,-2.25,2.4957764323,130.4,48.7695,5.689,49.1001919675,9.8095,-5.561,11.2761257199,38.96,11.25,40.551745955,131.21
2021-09-09 09:00:00,10.852,-7.7285,13.3227480743,9.822,-5.4985,11.2563398247,1.03,-2.23,2.4563794495,130.2,48.702,5.7815,49.0439654417,9.822,-5.4985,11.2563398247,38.88,11.28,40.483240977,131.02
2021-09-09 09:30:00,11.635,-7.5165,13.8517506926,10.555,-5.4865,11.8957852725,1.08,-2.03,2.2994129686,130.24,49.095,5.6935,49.4240322844,10.555,-5.4865,11.8957852725,38.54,11.18,40.1288424951,131.05
2021-09-09 10:00:00,11.3895,-7.7275,13.7635375722,10.9795,-5.3675,12.2212714764,0.41000000000000003,-2.36,2.3953496613,130.24,49.5595,5.8925,49.9085723749,10.9795,-5.3675,12.2212714764,38.58,11.26,40.1896006449,131.11
2021-09-09 10:30:00,11.0885,-7.7525,13.529822190299999,10.8585,-5.4825,12.164079435,0.23,-2.27,2.2816222299,130.05,49.3985,5.7575,49.7328926215,10.8585,-5.4825,12.164079435,38.54,11.24,40.145600008,130.84
2021-09-09 11:00:00,10.5575,-7.96,13.2220424387,12.0075,-5.31,13.1292100391,-1.45,-2.65,3.0207614934,130.2,50.6975,5.92,51.0419720059,12.0075,-5.31,13.1292100391,38.69,11.23,40.2868340776,131.01
2021-09-09 11:30:00,10.746,-7.7065,13.2237157505,12.136,-5.5065,13.3268165085,-1.3900000000000001,-2.2,2.6023258826999998,129.88,50.836,5.7435,51.1594242369,12.136,-5.5065,13.3268165085,38.7,11.25,40.3020160786,130.63
2021-09-09 12:00:00,12.2155,-7.404,14.2841750287,14.1255,-6.514,15.5551260442,-1.9100000000000001,-0.89,2.1071782079,130.09,52.6855,4.566,52.8829865481,14.1255,-6.514,15.5551260442,38.56,11.08,40.1203190416,130.9
2021-09-09 12:30:00,12.739,-6.8845,14.4802783554,13.389,-6.6645,14.9559647382,-0.65,-0.22,0.6862215386,131.82,52.059,4.5055,52.2536028543,13.389,-6.6645,14.9559647382,38.67,11.17,40.2509353929,130.69
2021-09-09 13:00:00,11.774000000000001,-6.839,13.6161300302,12.654,-6.219,14.0996339314,-0.88,-0.62,1.0764757313,131.82,51.114,4.851,51.3436772836,12.654,-6.219,14.0996339314,38.46,11.07,40.0214504985,130.69
2021-09-09 13:30:00,11.929,-6.9685,13.8152464057,12.909,-6.6885,14.5388552937,-0.98,-0.28,1.0192153845,131.47,51.509,4.4815000000000005,51.703587141,12.909,-6.6885,14.5388552937,38.6,11.17,40.1836894772,130.28
2021-09-09 14:00:00,13.1075,-8.6465,15.702500390099999,12.6475,-5.7365,13.8876451748,0.46,-2.91,2.9461330588,132.23,51.5975,5.6535,51.9063008555,12.6475,-5.7365,13.8876451748,38.95,11.39,40.5812099376,131.11
2021-09-09 14:30:00,12.444,-8.139,14.8693125934,11.944,-5.409,13.1116900894,0.5,-2.73,2.7754098796,132.12,50.564,5.801,50.8956746394,11.944,-5.409,13.1116900894,38.62,11.21,40.2140336201,130.68
2021-09-09 15:00:00,11.049,-8.5215,13.9533638686,14.039,-5.6915,15.148818213,-2.99,-2.83,4.1169163217,132.21,52.649,5.4285,52.9281193058,14.039,-5.6915,15.148818213,38.61,11.12,40.1794288162,130.82
2021-09-09 15:30:00,11.7615,-9.1585,14.9067435914,16.5015,-6.8085,17.8509152286,-4.74,-2.35,5.2905670774,131.95,55.3015,4.4015,55.4763833041,16.5015,-6.8085,17.8509152286,38.8,11.21,40.3869298165,130.54
2021-09-09 16:00:00,14.725999999999999,-6.662,16.1628376222,12.796,-5.9719999999999995,14.1209914666,1.9300000000000002,-0.6900000000000001,2.0496341137,132.45,47.096,3.928,47.2595217919,12.796,-5.9719999999999995,14.1209914666,34.3,9.9,35.7001400557,131.09
2021-09-09 16:30:00,40.018,-2.6235,40.1039035039,15.808,-7.4435,17.4727947464,24.21,4.82,24.6851473563,132.66,39.868,-2.2735,39.932771332,15.808,-7.4435,17.4727947464,24.06,5.17,24.6091954359,131.67
2021-09-09 17:00:00,43.784,-2.5935,43.8607443878,15.434,-7.8335,17.3081506306,28.35,5.24,28.8301942415,131.66,43.724,-2.1935000000000002,43.778986035,15.434,-7.8335,17.3081506306,28.29,5.64,28.8467277174,131.97
2021-09-09 17:30:00,43.2135,-3.1955,43.3314874254,16.4835,-7.5755,18.1409473981,26.73,4.38,27.0864781764,132.79,43.1135,-2.8355,43.2066423424,16.4835,-7.5755,18.1409473981,26.63,4.74,27.0485581871,133.12
2021-09-09 18:00:00,43.274,-3.209,43.392819187,15.344,-7.309,16.9958764705,27.93,4.1,28.2293269491,132.79,43.214,-2.849,43.3078121936,15.344,-7.309,16.9958764705,27.87,4.46,28.2246080575,133.12
2021-09-09 18:30:00,43.3605,-3.2245,43.480229536,14.1105,-7.2845,15.8798661991,29.25,4.06,29.5304266816,132.73,43.3305,-2.8445,43.4237655035,14.1105,-7.2845,15.8798661991,29.22,4.44,29.555405596900002,133.06
2021-09-09 19:00:00,43.1485,-3.3695,43.279863476,12.7785,-7.2195,14.6768948521,30.37,3.85,30.6130593048,132.94,43.1785,-2.9795,43.2811769999,12.7785,-7.2195,14.6768948521,30.4,4.24,30.6942600497,133.28
2021-09-09 19:30:00,43.299,-3.327,43.4266315756,12.229,-7.177,14.1794841232,31.07,3.85,31.3076252693,132.87,43.339,-2.947,43.4390806763,12.229,-7.177,14.1794841232,31.11,4.23,31.3962577388,133.22
2021-09-09 20:00:00,43.3715,-3.4050000000000002,43.504954169,12.1215,-6.785,13.8912557838,31.25,3.38,31.4322589071,132.82,43.4215,-3.015,43.5260483762,12.1215,-6.785,13.8912557838,31.3,3.77,31.5262255908,133.17
2021-09-09 20:30:00,43.1565,-3.6465,43.3102811639,11.8565,-6.7065,13.6218109846,31.3,3.06,31.4492225659,132.6,43.2165,-3.2765,43.340527506,11.8565,-6.7065,13.6218109846,31.36,3.43,31.5470204615,132.95
2021-09-09 21:00:00,42.318,-3.963,42.5031586238,11.598,-6.763,13.4257876119,30.72,2.8,30.8473402419,132.72,42.348,-3.6029999999999998,42.5009966118,11.598,-6.763,13.4257876119,30.75,3.16,30.9119410584,133.07
2021-09-09 21:30:00,40.853,-4.231,41.0715104422,10.583,-5.851,12.092728807,30.27,1.62,30.3133188549,132.92,40.903,-3.9210000000000003,41.0905055944,10.583,-5.851,12.092728807,30.32,1.9300000000000002,30.3813643538,133.28
2021-09-09 22:00:00,39.8185,-4.446,40.0659438707,10.1185,-6.186,11.8596221799,29.7,1.74,29.750926036,131.9,39.8485,-4.116,40.0605093359,10.1185,-6.186,11.8596221799,29.73,2.07,29.8019764445,132.24
2021-09-09 22:30:00,38.6975,-4.5925,38.9690590405,8.2975,-6.9325,10.8124031788,30.4,2.34,30.4899262052,132.03,38.7375,-4.2525,38.9702150687,8.2975,-6.9325,10.8124031788,30.44,2.68,30.5577486082,132.37
2021-09-09 23:00:00,37.7505,-4.7195,38.0443679209,8.4905,-7.4295,11.282112413,29.26,2.71,29.3852292828,131.59,37.7505,-4.3795,38.0036875908,8.4905,-7.4295,11.282112413,29.26,3.05,29.4185332741,131.92
2021-09-09 23:30:00,36.6135,-4.7755,36.9236209289,8.3835,-6.5755,10.6545892694,28.23,1.8,28.2873275514,131.9,36.5935,-4.4755,36.8661679932,8.3835,-6.5755,10.6545892694,28.21,2.1,28.2880557833,132.24
2021-09-10 00:00:00,35.8685,-4.8365,36.193107417,8.618500000000001,-6.7265,10.9327189893,27.25,1.8900000000000001,27.3154644844,132.13,35.8085,-4.5465,36.0959739375,8.618500000000001,-6.7265,10.9327189893,27.19,2.18,27.2772524276,132.47
2021-09-10 00:30:00,35.14,-4.8875,35.4782645609,8.61,-6.6275,10.8653511793,26.53,1.74,26.5869987024,132.38,35.07,-4.5975,35.3700707696,8.61,-6.6275,10.8653511793,26.46,2.03,26.5377561222,132.72
2021-09-10 01:00:00,34.8225,-4.9225,35.1687007508,8.4425,-6.9125,10.9113914099,26.38,1.99,26.4549522774,132.22,34.7325,-4.6325,35.0400715253,8.4425,-6.9125,10.9113914099,26.29,2.2800000000000002,26.3886812857,132.56
2021-09-10 01:30:00,34.435,-4.946,34.7883908941,8.905,-7.076,11.3740406628,25.53,2.13,25.6187002012,132.86,34.315,-4.666,34.6307779439,8.905,-7.076,11.3740406628,25.41,2.41,25.5240318132,133.2
2021-09-10 02:00:00,34.2165,-5.0265,34.5837328017,8.9965,-6.7365,11.2391033673,25.22,1.71,25.2779053721,132.93,34.1065,-4.7665,34.4379567411,8.9965,-6.7365,11.2391033673,25.11,1.97,25.187159427,133.27
2021-09-10 02:30:00,34.0965,-5.1095,34.4772142509,8.7765,-6.8695,11.1452672691,25.32,1.76,25.381095327,132.37,33.9865,-4.8395,34.3293306445,8.7765,-6.8695,11.1452672691,25.21,2.03,25.2915993958,132.7
2021-09-10 03:00:00,33.7615,-5.169,34.1549036487,8.961500000000001,-6.869,11.2912197415,24.8,1.7000000000000002,24.858197843,132.63,33.6215,-4.909,33.9779861565,8.961500000000001,-6.869,11.2912197415,24.66,1.96,24.7377686949,132.98
2021-09-10 03:30:00,33.763,-5.1725,34.156916214,9.793,-7.1625,12.1327760735,23.97,1.99,24.0524634913,132.67,33.613,-4.9125,33.9700813253,9.793,-7.1625,12.1327760735,23.82,2.25,23.9260297584,133.01
2021-09-10 04:00:00,33.6345,-5.1635,34.0285368845,10.5945,-7.3935,12.9192597505,23.04,2.23,23.1476672691,132.79,33.4445,-4.9035,33.8020545603,10.5945,-7.3935,12.9192597505,22.85,2.49,22.9852691957,133.13
2021-09-10 04:30:00,33.552,-5.022,33.9257599473,10.772,-7.502,13.1269184503,22.78,2.48,22.9145979672,132.73,33.352,-4.7620000000000005,33.6902441072,10.772,-7.502,13.1269184503,22.58,2.74,22.7456369443,133.07
2021-09-10 05:00:00,33.6215,-5.044,33.9977528412,11.3015,-7.584,13.6103254278,22.32,2.54,22.4640601851,132.73,33.4115,-4.7940000000000005,33.7536778478,11.3015,-7.584,13.6103254278,22.11,2.79,22.2853359858,133.07
2021-09-10 05:30:00,33.769,-5.057,34.145550369,11.399000000000001,-7.6370000000000005,13.7208224972,22.37,2.58,22.5182881232,132.62,33.549,-4.797,33.8902140743,11.399000000000001,-7.6370000000000005,13.7208224972,22.15,2.84,22.3313255316,132.96
2021-09-10 06:00:00,34.383,-4.769,34.7121599731,12.503,-7.629,14.6467283036,21.88,2.86,22.0661278887,132.62,34.183,-4.499,34.4777970584,12.503,-7.629,14.6467283036,21.68,3.13,21.9047780176,132.96
2021-09-10 06:30:00,35.9145,-4.222,36.1618112689,13.4945,-7.852,15.6126690303,22.42,3.63,22.7119638076,132.23,35.7045,-3.942,35.9214515888,13.4945,-7.852,15.6126690303,22.21,3.91,22.5515454016,132.56
2021-09-10 07:00:00,37.484,-3.6985,37.6660212692,14.484,-8.4785,16.7830634346,23.0,4.78,23.4914537651,132.14,37.284,-3.3685,37.435857787,14.484,-8.4785,16.7830634346,22.8,5.11,23.3656179032,132.47
2021-09-10 07:30:00,40.3355,-2.9495,40.4431960965,17.0455,-9.1795,19.3600694859,23.29,6.23,24.1088572935,132.37,40.1455,-2.5795,40.2282859503,17.0455,-9.1795,19.3600694859,23.1,6.6,24.0243626346,132.71
2021-09-10 08:00:00,42.4475,-2.0595,42.4974328225,21.6875,-9.9295,23.8525182423,20.76,7.87,22.2016778645,131.26,42.1875,-1.6795,42.2209175232,21.6875,-9.9295,23.8525182423,20.5,8.25,22.0977940075,131.58
2021-09-10 08:30:00,43.6675,-1.986,43.7126383584,18.8375,-8.786,20.7856970595,24.83,6.8,25.7442983979,131.52,43.5175,-1.576,43.5460283177,18.8375,-8.786,20.7856970595,24.68,7.21,25.7116024394,131.86
2021-09-10 09:00:00,44.23,-1.8385,44.2681937993,18.31,-8.6085,20.2327055099,25.92,6.77,26.7895371367,131.22,44.12,-1.4185,44.1427971729,18.31,-8.6085,20.2327055099,25.81,7.19,26.7927639485,131.55
2021-09-10 09:30:00,44.4045,-2.295,44.4637677806,18.0945,-8.355,19.9303024375,26.31,6.06,26.9988833102,131.55,44.3145,-1.895,44.3549989883,18.0945,-8.355,19.9303024375,26.22,6.46,27.0040737667,131.87
2021-09-10 10:00:00,45.6605,-1.7325,45.6933563716,19.6005,-8.8925,21.5233862694,26.06,7.16,27.0257136816,131.24,45.5705,-1.3025,45.5891102841,19.6005,-8.8925,21.5233862694,25.97,7.59,27.0564040478,131.57
2021-09-10 10:30:00,46.001,-1.8005,46.0362227083,18.241,-8.5805,20.1583496658,27.76,6.78,28.575968925,131.31,45.951,-1.3505,45.9708413154,18.241,-8.5805,20.1583496658,27.71,7.23,28.6376849623,131.65
2021-09-10 11:00:00,46.062,-1.62,46.0904788866,19.982,-8.83,21.8460345143,26.08,7.21,27.058279694,131.44,45.962,-1.19,45.9774025365,19.982,-8.83,21.8460345143,25.98,7.64,27.0800664696,131.76
2021-09-10 11:30:00,45.7255,-1.6745,45.7561504117,19.8155,-8.6945,21.6390473566,25.91,7.02,26.8441520633,131.18,45.6155,-1.2345,45.6322016837,19.8155,-8.6945,21.6390473566,25.8,7.46,26.856872491,131.51
2021-09-10 12:00:00,45.3205,-2.027,45.3658070495,21.0105,-8.807,22.7816671745,24.31,6.78,25.2377594093,131.25,45.1505,-1.627,45.1798049935,21.0105,-8.807,22.7816671745,24.14,7.18,25.1851543573,131.58
2021-09-10 12:30:00,45.5885,-2.0205,45.6332527057,22.3585,-9.5105,24.2971630546,23.23,7.49,24.4076422458,130.92,45.3785,-1.6005,45.4067160506,22.3585,-9.5105,24.2971630546,23.02,7.91,24.3410866643,131.24
2021-09-10 13:00:00,45.6075,-1.9815,45.6505246246,20.7875,-8.961500000000001,22.6368866786,24.82,6.98,25.7828004685,131.38,45.4675,-1.5715,45.4946498888,20.7875,-8.961500000000001,22.6368866786,24.68,7.39,25.7626570835,131.71
2021-09-10 13:30:00,45.6545,-2.009,45.6986810669,18.1545,-8.969,20.2491686558,27.5,6.96,28.3670865617,131.27,45.5745,-1.5590000000000002,45.6011571262,18.1545,-8.969,20.2491686558,27.42,7.41,28.4036001239,131.59
2021-09-10 14:00:00,45.2865,-2.147,45.3373652879,18.6565,-8.877,20.6607386424,26.63,6.73,27.4672495893,132.19,45.1865,-1.717,45.2191095805,18.6565,-8.877,20.6607386424,26.53,7.16,27.4792012257,132.52
2021-09-10 14:30:00,44.779,-2.238,44.8348913794,19.929,-8.438,21.6417394172,24.85,6.2,25.6117648748,131.69,44.639,-1.8479999999999999,44.677236094,19.929,-8.438,21.6417394172,24.71,6.59,25.5736622329,132.01
2021-09-10 15:00:00,44.717,-2.1485,44.7685843114,19.407,-7.9485,20.9716547094,25.31,5.8,25.9660566895,131.99,44.597,-1.7685,44.6320512776,19.407,-7.9485,20.9716547094,25.19,6.18,25.9370102363,132.33
2021-09-10 15:30:00,44.248,-2.432,44.3147845307,20.098,-8.182,21.6996481077,24.15,5.75,24.8250881167,131.99,44.078,-2.062,44.1262045501,20.098,-8.182,21.6996481077,23.98,6.12,24.7486322854,132.33
2021-09-10 16:00:00,44.7585,-2.3545,44.820385903100004,20.9585,-8.3645,22.5659828614,23.8,6.01,24.547099625,132.47,44.5785,-1.9745,44.6222064952,20.9585,-8.3645,22.5659828614,23.62,6.39,24.4690927498,132.81
2021-09-10 16:30:00,45.2625,-2.338,45.3228435808,23.3525,-8.828,24.9654329073,21.91,6.49,22.8509999781,132.47,45.0225,-1.978,45.065929373,23.3525,-8.828,24.9654329073,21.67,6.85,22.7268871604,132.81
2021-09-10 17:00:00,45.32,-2.398,45.3833978895,23.14,-8.658,24.7066906728,22.18,6.26,23.0464747847,132.53,45.1,-2.028,45.1455732492,23.14,-8.658,24.7066906728,21.96,6.63,22.9390169798,132.87
2021-09-10 17:30:00,45.338,-2.7565,45.4217187725,22.618,-8.4465,24.1436800478,22.72,5.69,23.421667319,132.44,45.148,-2.4065,45.2120907087,22.618,-8.4465,24.1436800478,22.53,6.04,23.3255760915,132.77
2021-09-10 18:00:00,45.4095,-2.745,45.4923918392,22.6395,-8.595,24.2161306829,22.77,5.85,23.5094746858,132.16,45.1995,-2.395,45.2629078303,22.6395,-8.595,24.2161306829,22.56,6.2,23.3964441743,132.5
2021-09-10 18:30:00,45.5215,-2.732,45.6034076166,23.0915,-8.802,24.7121948894,22.43,6.07,23.2368199201,132.24,45.3215,-2.372,45.38352946,23.0915,-8.802,24.7121948894,22.23,6.43,23.1412575285,132.58
2021-09-10 19:00:00,45.3225,-2.9815,45.4204617821,21.4225,-8.4315,23.0220263769,23.9,5.45,24.5135166796,132.24,45.1525,-2.6215,45.2285365505,21.4225,-8.4315,23.0220263769,23.73,5.8100000000000005,24.4309025621,132.58
2021-09-10 19:30:00,44.733,-3.1310000000000002,44.842440277,20.913,-8.431,22.5485105938,23.82,5.3,24.4025080678,132.21,44.553,-2.771,44.6390888124,20.913,-8.431,22.5485105938,23.64,5.66,24.3081303271,132.58
2021-09-10 20:00:00,44.43,-3.155,44.5418783282,21.17,-8.655,22.8708968998,23.26,5.5,23.9014141841,132.51,44.24,-2.805,44.3288351415,21.17,-8.655,22.8708968998,23.07,5.85,23.8001554617,132.86
2021-09-10 20:30:00,43.9475,-3.6275,44.096955819,20.4575,-8.3175,22.0837069465,23.49,4.69,23.9536260303,132.69,43.7675,-3.2975,43.8915431775,20.4575,-8.3175,22.0837069465,23.31,5.02,23.844422828,133.04
2021-09-10 21:00:00,45.353,-3.692,45.5030270751,20.813,-7.812,22.2307964995,24.54,4.12,24.8834483141,132.82,45.243,-3.372,45.3684850199,20.813,-7.812,22.2307964995,24.43,4.44,24.8301933138,133.18
2021-09-10 21:30:00,46.0305,-3.9615,46.2006538103,18.0405,-8.1215,19.7842968665,27.99,4.16,28.2974504152,131.36,46.0305,-3.6015,46.1711785912,18.0405,-8.1215,19.7842968665,27.99,4.52,28.3526101091,131.69
2021-09-10 22:00:00,45.4865,-4.13,45.6736092536,18.3165,-8.9,20.3642866865,27.17,4.77,27.5855360651,130.23,45.4665,-3.77,45.6225330539,18.3165,-8.9,20.3642866865,27.15,5.13,27.6304071631,130.55
2021-09-10 22:30:00,44.6745,-4.3205,44.8829329534,17.2845,-8.5705,19.2926776395,27.39,4.25,27.7177668653,131.14,44.6545,-3.9705,44.8306729874,17.2845,-8.5705,19.2926776395,27.37,4.6,27.7538627942,131.47
2021-09-10 23:00:00,43.7435,-4.5645,43.9810010402,16.6735,-8.2445,18.6004672656,27.07,3.68,27.3189915626,131.68,43.7035,-4.2345,43.9081644173,16.6735,-8.2445,18.6004672656,27.03,4.01,27.325830271,132.02
2021-09-10 23:30:00,42.785,-4.5565,43.0269440845,17.135,-8.7065,19.2200771916,25.65,4.15,25.98355249,131.74,42.715,-4.2165,42.9226059,17.135,-8.7065,19.2200771916,25.58,4.49,25.9710704439,132.07
2021-09-11 00:00:00,42.0225,-4.5809999999999995,42.2714568858,17.3925,-8.641,19.4207604704,24.63,4.06,24.9623816973,131.19,41.9125,-4.271,42.1295513535,17.3925,-8.641,19.4207604704,24.52,4.37,24.906370671,131.52
2021-09-11 00:30:00,41.065,-4.7455,41.3382872801,17.195,-8.4255,19.1482917058,23.87,3.68,24.1520040576,131.55,40.935,-4.4455,41.1756808717,17.195,-8.4255,19.1482917058,23.74,3.98,24.0713107246,131.88
2021-09-11 01:00:00,40.366,-5.0275,40.6778774305,14.696,-7.2675,16.3947849101,25.67,2.24,25.7675474192,131.78,40.306,-4.7575,40.585803457,14.696,-7.2675,16.3947849101,25.61,2.51,25.7327068145,132.11
2021-09-11 01:30:00,40.2005,-5.1005,40.5227750839,13.8805,-7.5504999999999995,15.8012129439,26.32,2.45,26.4337833085,131.7,40.1405,-4.8004999999999995,40.4265326302,13.8805,-7.5504999999999995,15.8012129439,26.26,2.75,26.4036001333,132.04
2021-09-11 02:00:00,39.8095,-5.12,40.1373976517,13.9295,-7.41,15.7778030869,25.88,2.29,25.9811181438,132.59,39.7395,-4.83,40.0319467457,13.9295,-7.41,15.7778030869,25.81,2.58,25.9386294935,132.93
2021-09-11 02:30:00,39.717,-5.2725,40.0654382885,13.767,-7.8225,15.8341970194,25.95,2.55,26.0749880153,133.12,39.627,-4.9825,39.9390089418,13.767,-7.8225,15.8341970194,25.86,2.84,26.0154800071,133.47
2021-09-11 03:00:00,39.477,-5.2395,39.8231828116,14.327,-7.8995,16.3604715473,25.15,2.66,25.2902767877,133.12,39.377,-4.9495000000000005,39.6868451663,14.327,-7.8995,16.3604715473,25.05,2.95,25.2231044878,133.47
2021-09-11 03:30:00,39.161,-5.375,39.5281487803,14.201,-8.075,16.3362794418,24.96,2.7,25.1056089351,133.04,39.061,-5.095,39.3918868043,14.201,-8.075,16.3362794418,24.86,2.98,25.0379711638,133.39
2021-09-11 04:00:00,38.8275,-5.453,39.2085445439,14.5775,-8.203,16.7270055673,24.25,2.75,24.4054297237,133.32,38.6875,-5.163,39.0304909686,14.5775,-8.203,16.7270055673,24.11,3.04,24.3008991603,133.68
2021-09-11 04:30:00,38.8305,-5.5495,39.2250516953,13.0905,-7.9395,15.3100245101,25.74,2.39,25.8507195258,133.32,38.7405,-5.2695,39.0972373768,13.0905,-7.9395,15.3100245101,25.65,2.67,25.7885905005,133.64
2021-09-11 05:00:00,38.78,-5.478,39.1649956466,13.67,-8.268,15.9758794437,25.11,2.79,25.2645245354,133.44,38.66,-5.178,39.0052212402,13.67,-8.268,15.9758794437,24.99,3.09,25.1803137391,133.79
2021-09-11 05:30:00,38.8385,-5.566,39.2353085658,13.3485,-8.036,15.580749284,25.49,2.47,25.6093928081,133.73,38.7385,-5.276,39.0961322671,13.3485,-8.036,15.580749284,25.39,2.76,25.5395712572,134.09
2021-09-11 06:00:00,39.1925,-5.4655000000000005,39.5717544026,12.8325,-7.9555,15.0984448371,26.36,2.49,26.4773431447,133.4,39.1225,-5.1655,39.4620374094,12.8325,-7.9555,15.0984448371,26.29,2.79,26.4376284867,133.76
2021-09-11 06:30:00,40.0035,-5.2815,40.3506413146,12.6535,-7.7215,14.8233810077,27.35,2.44,27.4586252387,133.62,39.9535,-4.9715,40.2616191242,12.6535,-7.7215,14.8233810077,27.3,2.75,27.438157737,133.98
2021-09-11 07:00:00,40.6835,-4.936,40.9818407133,12.0735,-7.596,14.2642426455,28.61,2.66,28.7333899845,133.2,40.6835,-4.606,40.9434049421,12.0735,-7.596,14.2642426455,28.61,2.99,28.7658165189,133.54
2021-09-11 07:30:00,41.3205,-4.841,41.6031128793,11.5205,-7.131,13.5489143938,29.8,2.29,29.887858739,133.35,41.3705,-4.511,41.6157108704,11.5205,-7.131,13.5489143938,29.85,2.62,29.9647609702,133.71
2021-09-11 08:00:00,42.662,-4.578,42.9069263406,15.192,-7.258,16.8367285421,27.47,2.68,27.6004220982,132.31,42.632,-4.258,42.8441126411,15.192,-7.258,16.8367285421,27.44,3.0,27.6035070236,132.64
2021-09-11 08:30:00,44.392,-4.1215,44.5829163049,16.392,-6.7815,17.7394026464,28.0,2.66,28.126066202,132.42,44.382,-3.8015,44.5445094961,16.392,-6.7815,17.7394026464,27.99,2.98,28.1481882188,132.76
2021-09-11 09:00:00,45.171,-3.925,45.3412049465,17.341,-6.765,18.6138525298,27.83,2.84,27.9745330613,132.13,45.171,-3.585,45.3130385871,17.341,-6.765,18.6138525298,27.83,3.18,28.0110924457,132.47
2021-09-11 09:30:00,46.2915,-3.7445,46.4426985919,13.9515,-7.3045,15.7480180499,32.34,3.56,32.5353530794,132.2,46.4015,-3.3445,46.5218753115,13.9515,-7.3045,15.7480180499,32.45,3.96,32.6907341612,132.54
2021-09-11 10:00:00,46.9995,-3.541,47.132702885,13.4595,-7.471,15.3939592454,33.54,3.93,33.7694610558,132.3,47.1295,-3.111,47.2320663453,13.4595,-7.471,15.3939592454,33.67,4.36,33.9511192746,132.64
2021-09-11 10:30:00,47.149,-3.455,47.2754188347,16.829,-8.045,18.6530765827,30.32,4.59,30.665461027,132.9,47.189,-3.055,47.2877864358,16.829,-8.045,18.6530765827,30.36,4.99,30.767347952,133.24
2021-09-11 11:00:00,47.07,-3.4455,47.1959359506,23.58,-8.4355,25.0434434583,23.49,4.99,24.0141666522,131.8,46.88,-3.1055,46.9827471552,23.58,-8.4355,25.0434434583,23.3,5.33,23.9018597603,132.12
2021-09-11 11:30:00,46.5585,-3.4295,46.6846376499,24.0685,-9.4395,25.8533721688,22.49,6.01,23.2791795388,132.34,46.3585,-3.0695,46.4600080984,24.0685,-9.4395,25.8533721688,22.29,6.37,23.1823424183,132.68
2021-09-11 12:00:00,46.355,-3.615,46.4957444289,25.285,-10.385,27.3345834064,21.07,6.77,22.1309240657,132.02,46.075,-3.245,46.1891291323,25.285,-10.385,27.3345834064,20.79,7.14,21.9818948228,132.34
2021-09-11 12:30:00,45.75,-3.9005,45.9159710803,21.25,-10.0305,23.4983707999,24.5,6.13,25.2552351009,132.1,45.6,-3.5105,45.7349276839,21.25,-10.0305,23.4983707999,24.35,6.52,25.2077944295,132.42
2021-09-11 13:00:00,45.794,-3.8995,45.95972733,21.214,-10.1795,23.5298962227,24.58,6.28,25.3695644425,132.1,45.634,-3.5095,45.7687507613,21.214,-10.1795,23.5298962227,24.42,6.67,25.3145274497,132.42
2021-09-11 13:30:00,45.329,-3.817,45.4894243753,22.229,-10.527,24.5956534778,23.1,6.71,24.0548144869,132.42,45.109,-3.427,45.2389899313,22.229,-10.527,24.5956534778,22.88,7.1,23.9563018849,132.74
2021-09-11 14:00:00,45.0695,-3.9385,45.2412600676,22.9695,-10.7985,25.3812043154,22.1,6.86,23.140216075,132.42,44.8195,-3.5685000000000002,44.9613364181,22.9695,-10.7985,25.3812043154,21.85,7.23,23.0151124264,132.74
2021-09-11 14:30:00,44.813,-4.231,45.012290877,20.003,-10.061,22.390706331,24.81,5.83,25.485780349,133.02,44.653,-3.851,44.8187528831,20.003,-10.061,22.390706331,24.65,6.21,25.4202006286,133.34
2021-09-11 15:00:00,44.3405,-4.6335,44.5819387477,20.9605,-10.2035,23.3120992727,23.38,5.57,24.0343358552,133.87,44.1505,-3.7635,44.3106147836,20.9605,-10.2035,23.3120992727,23.19,6.44,24.0676068607,134.21
2021-09-11 15:30:00,44.5075,-4.4555,44.7299568131,20.5075,-10.2255,22.9154621708,24.0,5.77,24.6838590986,132.78,44.3475,-3.7555,44.506230311,20.5075,-10.2255,22.9154621708,23.84,6.47,24.702358187,133.11
2021-09-11 16:00:00,44.7785,-4.47,45.0010551237,16.9285,-9.21,19.2716945869,27.85,4.74,28.2504884914,132.37,44.7485,-3.76,44.9061894648,16.9285,-9.21,19.2716945869,27.82,5.45,28.3488077351,132.69
2021-09-11 16:30:00,45.363,-4.435,45.5792825086,15.053,-8.745,17.4088435572,30.31,4.31,30.6149016004,131.73,45.423,-3.725,45.5754819393,15.053,-8.745,17.4088435572,30.37,5.02,30.7820938209,132.05
2021-09-11 17:00:00,45.9,-4.398,46.1102201686,14.23,-8.558,16.605187864,31.67,4.16,31.9420490889,131.38,46.02,-3.668,46.165946584,14.23,-8.558,16.605187864,31.79,4.89,32.1638959083,131.69
2021-09-11 17:30:00,46.735,-4.305,46.9328589583,11.785,-7.915,14.1962477437,34.95,3.61,35.1359445582,130.75,46.965,-3.565,47.1001109341,11.785,-7.915,14.1962477437,35.18,4.35,35.4479181335,131.07
2021-09-11 18:00:00,47.312,-4.257,47.5031303495,11.562,-7.187,13.6136994605,35.75,2.93,35.8698675771,130.65,47.572,-3.517,47.7018288224,11.562,-7.187,13.6136994605,36.01,3.67,36.1965329831,130.98
2021-09-11 18:30:00,47.395,-4.3635,47.5954426101,12.545,-6.7735,14.2568344049,34.85,2.41,34.9332305978,130.02,47.645,-3.4735,47.7714478245,12.545,-6.7735,14.2568344049,35.1,3.3,35.254786909,130.34
2021-09-11 19:00:00,47.88,-4.126,48.0574476642,10.04,-6.616,12.0238536252,37.84,2.49,37.9218367171,130.02,48.18,-3.696,48.3215564319,10.04,-6.616,12.0238536252,38.14,2.92,38.251614345,130.34
2021-09-11 19:30:00,47.44,-4.2815,47.6328126636,5.98,-6.7415,9.0115604781,41.46,2.46,41.5329170659,131.55,47.86,-3.8115,48.0115312425,5.98,-6.7415,9.0115604781,41.88,2.93,41.9823689184,131.89
2021-09-11 20:00:00,47.8205,-4.3635,48.0191665119,5.0305,-6.4835,8.2061990288,42.79,2.12,42.8424847552,131.55,48.2805,-3.8835,48.4364351754,5.0305,-6.4835,8.2061990288,43.25,2.6,43.3280798097,131.89
2021-09-11 20:30:00,47.788,-4.6455,48.0132649822,3.878,-6.0655,7.1992481726,43.91,1.42,43.9329546013,131.34,48.288,-4.1855,48.469055636,3.878,-6.0655,7.1992481726,44.41,1.88,44.4497750276,131.69
2021-09-11 21:00:00,46.9905,-4.8255,47.2376178538,3.6405000000000003,-6.0355,7.0484395791,43.35,1.21,43.3668836787,131.89,47.4505,-4.3655,47.6508923369,3.6405000000000003,-6.0355,7.0484395791,43.81,1.67,43.8418179368,132.24
2021-09-11 21:30:00,45.786,-5.0425,46.0628331983,3.636,-5.9725,6.992227989,42.15,0.93,42.1602585381,132.08,46.226,-4.6025,46.4545593268,3.636,-5.9725,6.992227989,42.59,1.37,42.6120288182,132.43
2021-09-11 22:00:00,44.811,-5.213,45.1132030563,3.711,-5.983,7.0404410373,41.1,0.77,41.1072122626,131.2,45.221,-4.793,45.4742970259,3.711,-5.983,7.0404410373,41.51,1.19,41.5270538324,131.54
2021-09-11 22:30:00,44.0335,-5.382,44.3611885126,3.0235,-5.832,6.5691533891,41.01,0.45,41.0124688357,132.39,44.4335,-4.942,44.7074857966,3.0235,-5.832,6.5691533891,41.41,0.89,41.4195630107,132.73
2021-09-11 23:00:00,43.1535,-5.5365,43.5072108334,2.6734999999999998,-5.7765,6.3651829903,40.48,0.24,40.4807114562,132.79,43.5035,-5.0965,43.8010139666,2.6734999999999998,-5.7765,6.3651829903,40.83,0.68,40.8356621105,133.14
2021-09-11 23:30:00,42.0455,-14.1225,44.3539071165,2.1155,-5.5325,5.9231660875,39.93,-8.59,40.8435184576,133.77,43.1255,3.4175,43.2606987519,2.1155,-5.5325,5.9231660875,41.01,8.95,41.9752617621,134.14
2021-09-12 00:00:00,41.137,-15.7535,44.0502614209,2.767,-5.6535,6.2943110227,38.37,-10.1,39.6770323991,131.91,42.287,4.9865,42.5799900335,2.767,-5.6535,6.2943110227,39.52,10.64,40.9272525342,132.27
2021-09-12 00:30:00,40.4685,-15.8775,43.4717666825,3.5185,-5.9275,6.8931196493,36.95,-9.95,38.2662383832,131.87,41.5485,4.9825,41.8461845154,3.5185,-5.9275,6.8931196493,38.03,10.91,39.563986149,132.22
2021-09-12 01:00:00,39.7295,-15.987,42.8254286523,4.2895,-6.077,7.4383962821,35.44,-9.91,36.7994796159,132.26,40.7595,4.923,41.0557276059,4.2895,-6.077,7.4383962821,36.47,11.0,38.0927932817,132.62
2021-09-12 01:30:00,39.4345,-16.2475,42.6504518909,3.6145,-6.0375,7.0367617908,35.82,-10.21,37.2466978402,132.41,40.4745,4.8125,40.759603856,3.6145,-6.0375,7.0367617908,36.86,10.85,38.4237179357,132.78
2021-09-12 02:00:00,38.9455,-16.187,42.1754779374,3.0555,-5.727,6.4911177196,35.89,-10.46,37.3832007725,133.01,39.9955,4.633,40.2629446172,3.0555,-5.727,6.4911177196,36.94,10.36,38.3652603275,133.39
2021-09-12 02:30:00,38.6765,-16.2755,41.9614531743,3.1365,-5.8355,6.6250050943000005,35.54,-10.44,37.0416684289,132.28,39.7065,4.6045,39.9725851366,3.1365,-5.8355,6.6250050943000005,36.57,10.44,38.0310202335,132.66
2021-09-12 03:00:00,38.5735,-16.2575,41.8595414273,3.2835,-5.8575,6.7150337676,35.29,-10.4,36.790543622,132.48,39.5935,4.5825,39.8578041104,3.2835,-5.8575,6.7150337676,36.31,10.44,37.7810759508,132.85
2021-09-12 03:30:00,38.3805,-16.2995,41.698159198,2.6105,-5.8595,6.4147058,35.77,-10.44,37.2624006205,132.41,39.4205,4.6105,39.6891991668,2.6105,-5.8595,6.4147058,36.81,10.47,38.2700535667,132.78
2021-09-12 04:00:00,38.2315,-16.342,41.5777411153,2.0715,-5.592,5.9633527692,36.16,-10.75,37.7241050258,132.53,39.2815,4.498,39.5381871897,2.0715,-5.592,5.9633527692,37.21,10.09,38.5537572747,132.9
2021-09-12 04:30:00,38.502,-16.4645,41.8746195714,1.412,-5.6045,5.779633574,37.09,-10.86,38.6472211161,132.35,39.602,4.3855,39.8440838049,1.412,-5.6045,5.779633574,38.19,9.99,39.4750072831,132.72
2021-09-12 05:00:00,38.453,-16.4075,41.8071676301,1.353,-5.5775,5.7392608627,37.1,-10.83,38.6484010019,132.42,39.553,4.4025,39.7972588912,1.353,-5.5775,5.7392608627,38.2,9.98,39.4821529302,132.79
2021-09-12 05:30:00,38.5485,-16.3715,41.8809367672,1.1585,-5.6315,5.7494273193000005,37.39,-10.74,38.9019241169,132.35,39.658500000000004,4.4185,39.9038815718,1.1585,-5.6315,5.7494273193000005,38.5,10.05,39.790105554,132.72
2021-09-12 06:00:00,38.908,-16.437,42.2375121545,1.188,-5.557,5.6825692253,37.72,-10.88,39.2577737525,132.2,40.028,4.443,40.2738256564,1.188,-5.557,5.6825692253,38.84,10.0,40.1066777482,132.57
2021-09-12 06:30:00,39.9245,-15.9565,42.9950647459,1.3445,-5.7865,5.9406449566,38.58,-10.17,39.8979360368,132.49,41.0745,4.7935,41.3532609657,1.3445,-5.7865,5.9406449566,39.73,10.58,41.1145874356,132.86
2021-09-12 07:00:00,40.766,-15.943,43.7726627588,1.3860000000000001,-6.423,6.5708389875,39.38,-9.52,40.5143776948,131.92,41.936,5.167,42.2531180506,1.3860000000000001,-6.423,6.5708389875,40.55,11.59,42.1738141505,132.28
2021-09-12 07:30:00,41.762,-15.737,44.6286658214,1.532,-6.607,6.7822911321,40.23,-9.13,41.2529974669,132.92,42.962,5.273,43.2843848634,1.532,-6.607,6.7822911321,41.43,11.88,43.09964385,133.3
2021-09-12 08:00:00,42.4935,-15.6375,45.2794539333,2.7935,-6.6175,7.1829623763,39.7,-9.02,40.7117968162,132.49,43.6835,5.3225,44.0065583578,2.7935,-6.6175,7.1829623763,40.89,11.94,42.5976020452,132.86
2021-09-12 08:30:00,44.169,-15.4485,46.7926993584,4.329,-7.0385,8.263215067400001,39.84,-8.41,40.717977602,132.35,45.359,5.4715,45.6878123054,4.329,-7.0385,8.263215067400001,41.03,12.51,42.8947665806,132.71
2021-09-12 09:00:00,45.7235,-14.9745,48.1131385642,4.3135,-7.1745,8.3713638375,41.41,-7.8,42.1382023822,132.16,46.9735,5.7955,47.329668523,4.3135,-7.1745,8.3713638375,42.66,12.97,44.5880757602,132.53
2021-09-12 09:30:00,46.812,-14.6735,49.0578734379,4.552,-7.0835,8.4200164044,42.26,-7.59,42.9361817119,131.66,48.102,6.0065,48.4755654557,4.552,-7.0835,8.4200164044,43.55,13.09,45.474724848,132.01
2021-09-12 10:00:00,47.0195,-14.5745,49.2265114598,6.7695,-7.6145,10.1885592946,40.25,-6.96,40.8473267179,131.27,48.1995,6.1455,48.5897002512,6.7695,-7.6145,10.1885592946,41.43,13.76,43.6552688687,131.61
2021-09-12 10:30:00,47.473,-14.5935,49.6654404113,7.883,-7.8435,11.1203498708,39.59,-6.75,40.1613072496,131.42,48.623,6.1665,49.0124662841,7.883,-7.8435,11.1203498708,40.74,14.01,43.0816399409,131.76
2021-09-12 11:00:00,47.489,-14.5995,49.6824971318,9.309,-8.2695,12.4515907116,38.18,-6.33,38.7011795686,131.51,48.579,6.0605,48.9555808999,9.309,-8.2695,12.4515907116,39.27,14.33,41.8028922444,131.84
2021-09-12 11:30:00,48.2885,-14.554,50.4340970798,6.4785,-7.604,9.9895834873,41.81,-6.95,42.3837067751,131.14,49.5485,6.466,49.9686202356,6.4785,-7.604,9.9895834873,43.07,14.07,45.3099304789,131.46
2021-09-12 12:00:00,48.759,-14.245,50.7972450631,5.139,-7.225,8.8662250141,43.62,-7.02,44.1812720505,132.17,50.089,6.545,50.514799277,5.139,-7.225,8.8662250141,44.95,13.77,47.0118644599,132.5
2021-09-12 12:30:00,48.8265,-14.3405,50.8888695345,6.7665,-7.7305,10.273565715,42.06,-6.61,42.5762339809,131.38,50.0965,6.2795,50.4885277316,6.7665,-7.7305,10.273565715,43.33,14.01,45.5386539107,131.71
2021-09-12 13:00:00,48.561,-14.383,50.6462378662,7.321,-7.503,10.4829409042,41.24,-6.88,41.8099509686,130.92,49.791,6.227,50.1788721475,7.321,-7.503,10.4829409042,42.47,13.73,44.6342222964,131.26
2021-09-12 13:30:00,48.4125,-14.4685,50.528285628,7.1125,-7.5985,10.4079228715,41.3,-6.87,41.8674921628,130.92,49.6625,6.1915,50.0469637291,7.1125,-7.5985,10.4079228715,42.55,13.79,44.7288117437,131.26
2021-09-12 14:00:00,47.942,-14.6385,50.1270490479,7.702,-7.5685,10.7982867275,40.24,-7.07,40.8563642533,131.09,49.122,6.1115,49.5007203609,7.702,-7.5685,10.7982867275,41.42,13.68,43.6206235627,131.42
2021-09-12 14:30:00,47.783,-14.7725,50.0144163742,7.033,-7.5025,10.2835108426,40.75,-7.27,41.3934221828,131.57,49.003,6.0075,49.3698700145,7.033,-7.5025,10.2835108426,41.97,13.51,44.0908267103,131.9
2021-09-12 15:00:00,47.848,-14.779,50.0784379249,5.658,-7.099,9.0779273515,42.19,-7.68,42.8833126053,131.57,49.138,5.971,49.4994533808,5.658,-7.099,9.0779273515,43.48,13.07,45.4019305757,131.9
2021-09-12 15:30:00,47.708,-14.832,49.9603991978,5.018,-6.962,8.5819443018,42.69,-7.87,43.409365349,131.52,49.008,5.928,49.3652230624,5.018,-6.962,8.5819443018,43.99,12.89,45.8396356879,131.85
2021-09-12 16:00:00,48.0125,-14.7015,50.2128893662,4.6425,-6.9015,8.3176624421,43.37,-7.8,44.0658246263,131.52,49.3425,5.9485,49.6997681936,4.6425,-6.9015,8.3176624421,44.7,12.85,46.5103483109,131.85
2021-09-12 16:30:00,48.054,-14.5515,50.2088943142,3.604,-6.4515,7.3899031286,44.45,-8.1,45.1819930946,131.12,49.444,6.0485,49.8125836336,3.604,-6.4515,7.3899031286,45.84,12.5,47.5137411703,131.45
2021-09-12 17:00:00,48.3925,-14.502,50.5187297965,6.0125,-5.7620000000000005,8.3277127862,42.38,-8.74,43.2718384172,130.88,49.6925,6.018,50.0555779135,6.0125,-5.7620000000000005,8.3277127862,43.68,11.78,45.2405879714,131.21
2021-09-12 17:30:00,48.8315,-14.542,50.9508111442,6.6215,-5.602,8.6733307472,42.21,-8.94,43.1463521054,130.7,50.1415,5.928,50.4907041568,6.6215,-5.602,8.6733307472,43.52,11.53,45.0214537748,131.04
2021-09-12 18:00:00,48.633,-14.634,50.7870322523,6.123,-5.284,8.087755251,42.51,-9.35,43.5261140007,130.7,49.943,5.916,50.2921694203,6.123,-5.284,8.087755251,43.82,11.2,45.2286678999,131.04
2021-09-12 18:30:00,48.275,-14.6015,50.4349028675,5.325,-5.0715,7.3536206898,42.95,-9.53,43.9945837575,130.93,49.625,5.9285,49.9778724762,5.325,-5.0715,7.3536206898,44.3,11.0,45.6452626238,131.27
2021-09-12 19:00:00,48.2445,-14.8145,50.4678233184,5.0245,-5.1545,7.1982268997,43.22,-9.66,44.28638617,130.88,49.5845,5.9254999999999995,49.9373025954,5.0245,-5.1545,7.1982268997,44.56,11.08,45.9168814272,131.22
2021-09-12 19:30:00,48.001,-14.888,50.2568258548,4.791,-5.138,7.0251494646,43.21,-9.75,44.2963497367,131.6,49.341,5.862,49.6879998088,4.791,-5.138,7.0251494646,44.55,11.0,45.887934144,131.95
