Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-12 20:00:00,47.788,-14.8255,50.0348717821,4.848,-5.0655,7.0115899944,42.94,-9.76,44.0352268076,131.66,49.138,5.7845,49.477302718,4.848,-5.0655,7.0115899944,44.29,10.85,45.5996337705,132.01
2021-09-12 20:30:00,47.401,-14.9105,49.6908222034,4.791,-4.8205,6.7963888389000005,42.61,-10.09,43.7883569,131.16,48.731,5.5095,49.041461553,4.791,-4.8205,6.7963888389000005,43.94,10.33,45.1379275111,131.52
2021-09-12 21:00:00,46.2625,-15.272,48.7180961271,4.8325,-4.742,6.7704963075,41.43,-10.53,42.7472314893,130.7,47.5525,5.338,47.8511703122,4.8325,-4.742,6.7704963075,42.72,10.08,43.8931065203,131.05
2021-09-12 21:30:00,44.8365,-15.2225,47.3501450737,4.4265,-4.4425,6.2713402475,40.41,-10.78,41.8231574609,131.48,46.0965,4.9975000000000005,46.3666077959,4.4265,-4.4425,6.2713402475,41.67,9.44,42.7258996394,131.84
2021-09-12 22:00:00,44.0185,-15.3815,46.6285200762,1.4285,-5.1015,5.2977272957,42.59,-10.28,43.8130859447,130.23,45.3385,5.0785,45.6220423096,1.4285,-5.1015,5.2977272957,43.91,10.18,45.0746103699,130.57
2021-09-12 22:30:00,43.4425,-15.286,46.0533668937,1.4925000000000002,-5.226,5.4349454689,41.95,-10.06,43.1393799214,130.85,44.7525,5.104,45.0426139589,1.4925000000000002,-5.226,5.4349454689,43.26,10.33,44.4762464693,131.2
2021-09-12 23:00:00,42.286,-15.226,44.9437078132,1.716,-5.156,5.4340585201,40.57,-10.07,41.8010741489,130.69,43.536,5.034,43.8260704604,1.716,-5.156,5.4340585201,41.82,10.19,43.0435651404,131.04
2021-09-12 23:30:00,42.0085,-15.452,44.7602320844,1.8085,-5.682,5.9628681228,40.2,-9.77,41.3701933764,130.23,43.2385,4.978,43.5241124694,1.8085,-5.682,5.9628681228,41.43,10.66,42.7794401553,130.57
2021-09-13 00:00:00,41.638,-15.5315,44.4404155724,1.908,-5.8715,6.1737327647,39.73,-9.66,40.8875103179,130.81,42.838,4.9285,43.1205792662,1.908,-5.8715,6.1737327647,40.93,10.8,42.330897699,131.16
2021-09-13 00:30:00,41.018,-15.5955,43.8827522411,1.768,-5.8855,6.1453180756,39.25,-9.71,40.4332363285,130.98,42.208,4.9945,42.502473978,1.768,-5.8855,6.1453180756,40.44,10.88,41.8780133244,131.33
2021-09-13 01:00:00,40.7455,-15.602,43.6304730005,1.8555000000000001,-6.022,6.3013779644,38.89,-9.58,40.0525717027,131.31,41.9255,4.858,42.206015143,1.8555000000000001,-6.022,6.3013779644,40.07,10.88,41.5208297123,131.67
2021-09-13 01:30:00,40.6295,-15.677,43.5491056079,2.0795,-6.267,6.6030000188999995,38.55,-9.41,39.6818673956,130.98,41.7795,4.793,42.0535309962,2.0795,-6.267,6.6030000188999995,39.7,11.06,41.2118138402,131.34
2021-09-13 02:00:00,40.2775,-15.826,43.2751577958,2.6675,-6.446,6.9761359111,37.61,-9.38,38.7620497394,131.03,41.3975,4.624,41.6549442714,2.6675,-6.446,6.9761359111,38.73,11.07,40.2809855887,131.39
2021-09-13 02:30:00,40.223,-16.0325,43.3004709588,2.553,-6.8625,7.322002134,37.67,-9.17,38.7700631931,130.96,41.343,4.6075,41.598950771,2.553,-6.8625,7.322002134,38.79,11.47,40.4502781202,131.32
2021-09-13 03:00:00,40.1915,-16.098,43.2955225889,2.9815,-7.208,7.8002952668,37.21,-8.89,38.2572372238,131.44,41.2915,4.592,41.5460519935,2.9815,-7.208,7.8002952668,38.31,11.8,40.0861085664,131.79
2021-09-13 03:30:00,40.282,-16.222,43.4257159757,3.642,-7.502,8.3393146001,36.64,-8.72,37.6633508865,131.64,41.352,4.668,41.614638386,3.642,-7.502,8.3393146001,37.71,12.17,39.6251561511,132.0
2021-09-13 04:00:00,40.4795,-16.2045,43.6024740181,4.2895,-7.6545000000000005,8.7744618353,36.19,-8.55,37.1862689712,132.21,41.5195,4.6754999999999995,41.7819240881,4.2895,-7.6545000000000005,8.7744618353,37.23,12.33,39.2186409759,132.56
2021-09-13 04:30:00,40.5005,-16.299,43.6571632295,4.6305,-7.799,9.0700568493,35.87,-8.5,36.8633544323,132.21,41.5305,4.801,41.8070811137,4.6305,-7.799,9.0700568493,36.9,12.6,38.9919222404,132.56
2021-09-13 05:00:00,40.829,-16.271,43.951708522,4.059,-7.631,8.6433582594,36.77,-8.64,37.7714508591,132.87,41.899,4.889,42.1832730119,4.059,-7.631,8.6433582594,37.84,12.52,39.8574459794,133.23
2021-09-13 05:30:00,41.1605,-16.129,44.2078205892,3.8405,-7.609,8.5232811317,37.32,-8.52,38.2801880873,133.05,42.2405,5.041,42.5402341466,3.8405,-7.609,8.5232811317,38.4,12.65,40.4299703191,133.41
2021-09-13 06:00:00,41.936,-15.9215,44.8566857698,4.326,-7.7715,8.8944076953,37.61,-8.15,38.4829130914,133.05,43.036,5.1785,43.3464434325,4.326,-7.7715,8.8944076953,38.71,12.95,40.8187040461,133.41
2021-09-13 06:30:00,43.382,-15.238,45.9803715513,4.292,-7.748,8.8573567163,39.09,-7.49,39.8011080248,132.86,44.552,5.612,44.9040671655,4.292,-7.748,8.8573567163,40.26,13.36,42.4188307241,133.21
2021-09-13 07:00:00,45.0385,-14.695,47.3751992845,7.7085,-7.545,10.7864728827,37.33,-7.15,38.0085700862,131.92,46.1185,6.235,46.5380625644,7.7085,-7.545,10.7864728827,38.41,13.78,40.8070643394,132.27
2021-09-13 07:30:00,47.2865,-13.956,49.302971698,4.5065,-7.906,9.1001856162,42.78,-6.05,43.2056813394,132.17,48.5965,6.814,49.0718902046,4.5065,-7.906,9.1001856162,44.09,14.72,46.4823245976,132.53
2021-09-13 08:00:00,48.868,-13.5625,50.7151144162,6.238,-8.0425,10.1781358927,42.63,-5.52,42.9858965243,131.32,50.158,7.2775,50.6832020521,6.238,-8.0425,10.1781358927,43.92,15.32,46.5152534122,131.67
2021-09-13 08:30:00,50.3875,-13.047,52.0492494206,8.5975,-7.897,11.6738860389,41.79,-5.15,42.1061349449,131.4,51.6375,7.6530000000000005,52.201530775,8.5975,-7.897,11.6738860389,43.04,15.55,45.7629118392,131.75
2021-09-13 09:00:00,50.984,-12.7735,52.5597808048,8.734,-7.6935,11.6392739572,42.25,-5.08,42.5543053051,130.94,52.264,7.8765,52.8541857212,8.734,-7.6935,11.6392739572,43.53,15.57,46.2307884423,131.29
2021-09-13 09:30:00,51.8735,-12.595,53.3806521808,8.743500000000001,-7.595,11.5815723134,43.13,-5.0,43.4188541995,130.79,53.1935,7.955,53.7850394371,8.743500000000001,-7.595,11.5815723134,44.45,15.55,47.0914535771,131.13
2021-09-13 10:00:00,51.613,-12.487,53.1020426914,9.193,-7.477,11.8497585629,42.42,-5.01,42.7148276363,130.58,52.883,8.033,53.4896324347,9.193,-7.477,11.8497585629,43.69,15.51,46.3613653811,130.93
2021-09-13 10:30:00,51.72,-12.3835,53.1818528471,7.3,-8.3835,11.1163425752,44.42,-4.0,44.5997354252,130.42,53.09,8.0465,53.6963151645,7.3,-8.3835,11.1163425752,45.79,16.43,48.6484223794,130.76
2021-09-13 11:00:00,51.658500000000004,-12.3115,53.1053072159,7.7285,-8.3915,11.4081981268,43.93,-3.92,44.1045496519,130.02,52.9885,8.1385,53.6098527745,7.7285,-8.3915,11.4081981268,45.26,16.53,48.1841104515,130.35
2021-09-13 11:30:00,51.7295,-12.232,53.1560250042,9.7595,-8.912,13.2163377775,41.97,-3.32,42.1011080614,130.06,52.9795,8.228,53.6146193146,9.7595,-8.912,13.2163377775,43.22,17.14,46.4946018372,130.39
2021-09-13 12:00:00,51.4535,-12.211500000000001,52.8827324795,11.0635,-9.0515,14.2944284426,40.39,-3.16,40.5134261696,130.1,52.6335,8.2285,53.2728217246,11.0635,-9.0515,14.2944284426,41.57,17.28,45.0184773177,130.39
2021-09-13 12:30:00,51.28,-12.315,52.7380093007,10.64,-8.915,13.8811679984,40.64,-3.4,40.7819764112,130.1,52.47,8.125,53.0953531394,10.64,-8.915,13.8811679984,41.83,17.04,45.1675824015,130.39
2021-09-13 13:00:00,51.217,-12.4145,52.7001034083,11.417,-9.1845,14.6527447685,39.8,-3.23,39.930851481,130.0,52.377,8.0155,52.9867754185,11.417,-9.1845,14.6527447685,40.96,17.2,44.4247858746,130.31
2021-09-13 13:30:00,50.9995,-12.523,52.514517319,9.2695,-8.663,12.6874425812,41.73,-3.86,41.9081436,130.07,52.2495,7.937,52.8488998868,9.2695,-8.663,12.6874425812,42.98,16.6,46.0742921812,130.38
2021-09-13 14:00:00,50.9845,-12.3215,52.4522506905,8.1345,-8.3315,11.6440535253,42.85,-3.99,43.0353645273,130.19,52.2845,8.1885,52.9218336086,8.1345,-8.3315,11.6440535253,44.15,16.52,47.1395046643,130.5
2021-09-13 14:30:00,51.368,-12.1935,52.7953867895,6.438,-8.0635,10.3183272021,44.93,-4.13,45.1194171062,130.23,52.748,8.3065,53.3980284865,6.438,-8.0635,10.3183272021,46.31,16.37,49.1181534669,130.55
2021-09-13 15:00:00,51.3855,-12.237,52.8224741871,6.1055,-7.917,9.9978007207,45.28,-4.32,45.4856109116,130.19,52.7755,8.343,53.430881045,6.1055,-7.917,9.9978007207,46.67,16.26,49.421417422,130.5
2021-09-13 15:30:00,50.701,-12.7005,52.2675243459,7.021,-8.1105,10.7272853626,43.68,-4.59,43.9205020463,130.36,52.031,7.9195,52.6302521488,7.021,-8.1105,10.7272853626,45.01,16.03,47.7792946788,130.67
2021-09-13 16:00:00,50.9095,-12.81,52.4964121655,8.5295,-7.59,11.4175509743,42.38,-5.22,42.7002669781,130.59,52.1795,7.75,52.7518977881,8.5295,-7.59,11.4175509743,43.65,15.34,46.267030378,130.91
2021-09-13 16:30:00,48.7185,-12.9105,50.400131473,9.3985,-7.8605,12.2523166177,39.32,-5.05,39.6429678506,130.49,49.8685,7.5895,50.4427180324,9.3985,-7.8605,12.2523166177,40.47,15.45,43.3188573256,130.81
2021-09-13 17:00:00,47.5925,-13.086,49.3587829292,9.5225,-8.076,12.4859834314,38.07,-5.01,38.3982421473,130.42,48.6925,7.384,49.2491930112,9.5225,-8.076,12.4859834314,39.17,15.46,42.1105746814,130.73
2021-09-13 17:30:00,47.781,-13.4995,49.6513893184,8.811,-8.0595,11.9410745434,38.97,-5.44,39.3478652534,130.32,48.911,6.9205000000000005,49.3981704241,8.811,-8.0595,11.9410745434,40.1,14.98,42.8066630328,130.64
2021-09-13 18:00:00,48.09,-13.5455,49.9612717037,7.91,-7.9755,11.2328402575,40.18,-5.57,40.5642367117,130.23,49.29,6.8945,49.7698526244,7.91,-7.9755,11.2328402575,41.38,14.87,43.9706868266,130.55
2021-09-13 18:30:00,48.14,-13.5315,50.0056106077,7.5,-7.7915,10.8146878018,40.64,-5.74,41.0433575625,130.23,49.35,6.9485,49.8367750988,7.5,-7.7915,10.8146878018,41.85,14.74,44.3699233716,130.55
2021-09-13 19:00:00,47.5945,-13.6725,49.5194273644,7.4045,-7.8325,10.7784357167,40.19,-5.84,40.6120881019,130.35,48.7845,6.7575,49.2502918418,7.4045,-7.8325,10.7784357167,41.38,14.59,43.8767877129,130.68
2021-09-13 19:30:00,47.864,-13.6125,49.7620603698,8.554,-8.1825,11.8374077504,39.31,-5.43,39.6832584348,130.26,49.004,6.8075,49.4745800614,8.554,-8.1825,11.8374077504,40.45,14.99,43.1381803047,130.58
2021-09-13 20:00:00,47.643,-13.697,49.5728076469,9.773,-8.267,12.800578815,37.87,-5.43,38.2573104125,130.12,48.743,6.743,49.2071955917,9.773,-8.267,12.800578815,38.97,15.01,41.7607590927,130.45
2021-09-13 20:30:00,47.04,-13.9815,49.0738621086,8.51,-7.9615,11.6535652163,38.53,-6.02,38.9974524809,130.31,48.16,6.5585,48.6045216235,8.51,-7.9615,11.6535652163,39.65,14.52,42.225026939,130.64
2021-09-13 21:00:00,45.8495,-14.102,47.9691885928,10.0495,-8.262,13.0097307524,35.8,-5.84,36.2732077435,130.75,46.8595,6.518,47.3106443018,10.0495,-8.262,13.0097307524,36.81,14.78,39.6664152653,131.09
2021-09-13 21:30:00,44.494,-14.2155,46.7097043049,9.314,-8.3555,12.5125927069,35.18,-5.86,35.6647164576,131.07,45.484,6.4245,45.9354814522,9.314,-8.3555,12.5125927069,36.17,14.78,39.0732299663,131.41
2021-09-13 22:00:00,43.355,-14.3155,45.6573057161,7.485,-8.7055,11.4808952286,35.87,-5.61,36.3060463284,131.11,44.355,6.4245,44.8178560983,7.485,-8.7055,11.4808952286,36.87,15.13,39.8536547885,131.45
2021-09-13 22:30:00,42.403,-14.5965,44.8449798891,7.113,-8.7165,11.2504284918,35.29,-5.88,35.7765076552,131.29,43.393,5.9535,43.7995046918,7.113,-8.7165,11.2504284918,36.28,14.67,39.133710532,131.62
2021-09-13 23:00:00,41.0915,-14.796,43.6741684323,7.3015,-8.636,11.3089521287,33.79,-6.16,34.3469023349,130.85,42.0115,5.784,42.4077915984,7.3015,-8.636,11.3089521287,34.71,14.42,37.5861743198,131.18
2021-09-13 23:30:00,40.0145,-14.9115,42.702611659,6.9845,-8.7415,11.1891493198,33.03,-6.17,33.601336283,130.95,40.9045,5.7285,41.3036781958,6.9845,-8.7415,11.1891493198,33.92,14.47,36.8774633076,131.28
2021-09-14 00:00:00,42.007,-15.1865,44.6678612791,6.587,-8.2265,10.5386845123,35.42,-6.96,36.0973406223,131.22,43.017,5.5735,43.3765626952,6.587,-8.2265,10.5386845123,36.43,13.8,38.9561920624,131.55
2021-09-14 00:30:00,42.6095,-15.3435,45.2878845002,5.2495,-7.9135,9.4963536423,37.36,-7.43,38.091659192,131.63,43.6995,5.5265,44.0475709035,5.2495,-7.9135,9.4963536423,38.45,13.44,40.7312668597,131.98
2021-09-14 01:00:00,42.435,-15.443,45.1576734786,4.485,-7.663,8.8790086158,37.95,-7.78,38.7392681913,131.91,43.555,5.497,43.9005129127,4.485,-7.663,8.8790086158,39.07,13.16,41.2268177283,132.27
2021-09-14 01:30:00,42.5425,-15.603,45.3135511216,4.4325,-7.823,8.9914617972,38.11,-7.78,38.8960216475,132.14,43.6525,5.437,43.9897911481,4.4325,-7.823,8.9914617972,39.22,13.26,41.4009178642,132.49
2021-09-14 02:00:00,42.2,-15.6825,45.0197823879,4.53,-7.8025,9.0221896594,37.67,-7.88,38.4853647508,132.5,43.3,5.3175,43.6252886094,4.53,-7.8025,9.0221896594,38.77,13.12,40.9297849982,132.86
2021-09-14 02:30:00,42.0435,-15.863,44.9365181256,4.3035,-7.803,8.9110561243,37.74,-8.06,38.5910766888,132.45,43.1435,5.227,43.4589820549,4.3035,-7.803,8.9110561243,38.84,13.03,40.9673833677,132.81
2021-09-14 03:00:00,41.887,-15.8575,44.7881800841,4.277,-7.7575,8.8584160689,37.61,-8.1,38.4723550098,132.72,42.967,5.2625,43.2880698952,4.277,-7.7575,8.8584160689,38.69,13.02,40.8220099946,133.08
2021-09-14 03:30:00,41.783500000000004,-15.8565,44.6910445671,4.2235,-7.7865,8.8581902497,37.56,-8.07,38.4171641327,132.84,42.8835,5.2835,43.2077532915,4.2235,-7.7865,8.8581902497,38.66,13.07,40.8095638301,133.2
2021-09-14 04:00:00,41.7265,-15.808,44.6205520612,5.2465,-8.048,9.60708417,36.48,-7.76,37.2962196476,132.84,42.7665,5.302,43.0939059062,5.2465,-8.048,9.60708417,37.52,13.35,39.8242752602,133.2
2021-09-14 04:30:00,41.786,-15.796,44.6719533041,6.166,-8.336,10.3686282603,35.62,-7.46,36.392801486,132.75,42.796,5.314,43.1246589784,6.166,-8.336,10.3686282603,36.63,13.65,39.0906561725,133.11
2021-09-14 05:00:00,41.811,-15.845,44.7126799242,6.601,-8.425,10.7029821078,35.21,-7.42,35.9833364212,132.75,42.801,5.335,43.1322133214,6.601,-8.425,10.7029821078,36.2,13.76,38.726962184,133.11
2021-09-14 05:30:00,42.167,-15.66,44.9810125386,8.577,-8.93,12.3818346379,33.59,-6.73,34.2575685068,132.96,43.087,5.42,43.426558337,8.577,-8.93,12.3818346379,34.51,14.35,37.3746250817,133.33
2021-09-14 06:00:00,42.648,-15.2295,45.2856442402,13.718,-9.2095,16.5226636548,28.93,-6.02,29.5497089664,132.63,43.378,5.7105,43.7522650185,13.718,-9.2095,16.5226636548,29.66,14.92,33.2012349168,132.99
2021-09-14 06:30:00,44.368,-14.3035,46.6166229606,14.148,-9.2835,16.9218579432,30.22,-5.02,30.6341117057,132.28,45.158,6.3165,45.597622046,14.148,-9.2835,16.9218579432,31.01,15.6,34.712823279,132.65
2021-09-14 07:00:00,46.0455,-13.652,48.0267131319,15.3055,-9.852,18.2022041042,30.74,-3.8,30.9739826306,131.09,46.8455,7.048,47.3727260589,15.3055,-9.852,18.2022041042,31.54,16.9,35.7824202647,131.44
2021-09-14 07:30:00,48.322,-13.272,50.1114923745,14.972,-9.512,17.7380643814,33.35,-3.76,33.5612887118,131.21,49.242,7.248,49.772563406,14.972,-9.512,17.7380643814,34.27,16.76,38.1487942142,131.56
2021-09-14 08:00:00,49.669,-12.8355,51.3006785652,17.979,-9.2255,20.2077779889,31.69,-3.61,31.894955714,130.57,50.509,7.6045,51.0782488076,17.979,-9.2255,20.2077779889,32.53,16.83,36.6258078409,130.91
2021-09-14 08:30:00,50.605,-12.381,52.0975545107,18.515,-8.641,20.4321341519,32.09,-3.74,32.307208174,130.37,51.475,7.9190000000000005,52.0805739792,18.515,-8.641,20.4321341519,32.96,16.56,36.8862467595,130.71
2021-09-14 09:00:00,50.8615,-12.3225,52.332935982,17.9315,-8.4425,19.8195483929,32.93,-3.88,33.1577939556,129.94,51.7515,8.0775,52.3780847158,17.9315,-8.4425,19.8195483929,33.82,16.52,37.6391126357,130.27
2021-09-14 09:30:00,51.276,-12.137,52.6928358034,19.596,-8.787,21.4759070821,31.68,-3.35,31.8566303931,130.13,52.116,8.213,52.7591776376,19.596,-8.787,21.4759070821,32.52,17.0,36.6953730053,130.46
2021-09-14 10:00:00,51.5635,-11.8895,52.9164883803,20.8435,-8.8695,22.6521416758,30.72,-3.02,30.8680870803,130.13,52.3535,8.4505,53.0311221124,20.8435,-8.8695,22.6521416758,31.51,17.32,35.9563972055,130.46
2021-09-14 10:30:00,51.167,-12.141,52.5876959944,22.447,-9.251,24.2785668852,28.72,-2.89,28.8650394076,130.02,51.867,8.169,52.5063639,22.447,-9.251,24.2785668852,29.42,17.42,34.1905367024,130.34
2021-09-14 11:00:00,51.7125,-12.2185,53.1363754739,24.2925,-9.7385,26.171815728,27.42,-2.48,27.5319232892,129.97,52.3525,8.0315,52.9649813414,24.2925,-9.7385,26.171815728,28.06,17.77,33.2134987618,130.28
2021-09-14 11:30:00,52.11,-12.16,53.5099775743,19.87,-8.8,21.7314725686,32.24,-3.36,32.4146139881,129.89,52.96,8.24,53.5971939564,19.87,-8.8,21.7314725686,33.09,17.04,37.2197487901,130.2
2021-09-14 12:00:00,52.141,-12.2425,53.5589645834,18.901,-8.6025,20.7665790936,33.24,-3.64,33.438708109,130.23,53.031,8.1475,53.6532265316,18.901,-8.6025,20.7665790936,34.13,16.75,38.0186717285,130.53
2021-09-14 12:30:00,52.129,-12.085,53.5114928403,16.319,-7.795,18.0851260985,35.81,-4.29,36.0660532911,130.14,53.139,8.295,53.7825282596,16.319,-7.795,18.0851260985,36.82,16.09,40.1820917823,130.44
2021-09-14 13:00:00,52.421,-12.2965,53.8438961559,17.711,-8.3865,19.596247172600002,34.71,-3.91,34.9295319178,130.11,53.361,8.1335,53.9773113748,17.711,-8.3865,19.596247172600002,35.65,16.52,39.2916390597,130.41
2021-09-14 13:30:00,52.384,-12.4755,53.849062724,14.674,-7.9755,16.7013435463,37.71,-4.5,37.9775473142,130.29,53.454,8.0645,54.0589148638,14.674,-7.9755,16.7013435463,38.78,16.04,41.9662960005,130.58
2021-09-14 14:00:00,52.268,-12.3485,53.7068829504,13.678,-7.5385,15.6178316757,38.59,-4.8100000000000005,38.8886127292,130.65,53.388,8.1815,54.0112533297,13.678,-7.5385,15.6178316757,39.71,15.72,42.7083422764,130.96
2021-09-14 14:30:00,51.6105,-12.5765,53.1207310049,17.4405,-8.0765,19.2198046946,34.17,-4.5,34.4650388075,130.61,52.5405,7.9235,53.134602591,17.4405,-8.0765,19.2198046946,35.1,16.0,38.5747326627,130.92
2021-09-14 15:00:00,51.0515,-12.461500000000001,52.5504008976,17.3215,-7.7915,18.993204956,33.73,-4.67,34.0517517905,130.57,51.9515,8.0285,52.5681953704,17.3215,-7.7915,18.993204956,34.63,15.82,38.0724217774,130.92
2021-09-14 15:30:00,50.9425,-12.5585,52.4676493518,14.7525,-7.5785,16.5852319399,36.19,-4.98,36.5310347513,130.54,51.9825,8.0115,52.5962397753,14.7525,-7.5785,16.5852319399,37.23,15.59,40.3623710899,130.85
2021-09-14 16:00:00,51.473,-12.6885,53.0138449959,15.283,-7.6785,17.10349237,36.19,-5.01,36.5351365127,130.72,52.493,7.8815,53.081381776,15.283,-7.6785,17.10349237,37.21,15.56,40.3323406214,131.04
2021-09-14 16:30:00,47.3915,-12.9945,49.1407295683,16.4615,-8.3145,18.4421227764,30.93,-4.68,31.2820603541,130.94,48.1615,7.5655,48.7520960831,16.4615,-8.3145,18.4421227764,31.7,15.88,35.4551040049,131.26
2021-09-14 17:00:00,46.675,-13.1665,48.4965189189,16.745,-8.4165,18.7411978606,29.93,-4.75,30.304577212,130.94,47.415,7.4435,47.9957072794,16.745,-8.4165,18.7411978606,30.67,15.86,34.5280827733,131.26
2021-09-14 17:30:00,46.7005,-13.505,48.6140075004,14.8805,-8.135,16.9589948184,31.82,-5.37,32.2699442206,130.94,47.5305,7.095,48.0571269975,14.8805,-8.135,16.9589948184,32.65,15.23,36.0274256643,131.26
2021-09-14 18:00:00,47.254,-13.566,49.162758995,13.514,-8.186,15.7999617721,33.74,-5.38,34.1662406478,131.01,48.164,7.064,48.6792665516,13.514,-8.186,15.7999617721,34.65,15.25,37.857429918,131.33
2021-09-14 18:30:00,47.2355,-13.5165,49.1313365633,12.7555,-7.6765,14.8872909725,34.48,-5.84,34.971073761,131.1,48.1755,7.1235,48.6993126492,12.7555,-7.6765,14.8872909725,35.42,14.8,38.3877115755,131.44
2021-09-14 19:00:00,47.117,-13.492,49.0106697873,12.357,-7.492,14.4507962756,34.76,-6.0,35.274035777,131.05,48.077,7.188,48.6113697914,12.357,-7.492,14.4507962756,35.72,14.68,38.6189176441,131.39
2021-09-14 19:30:00,46.95,-13.555,48.8675815342,11.63,-7.385,13.7766151503,35.32,-6.17,35.8548643841,131.14,47.93,6.985,48.4362996625,11.63,-7.385,13.7766151503,36.3,14.37,39.0408363128,131.48
2021-09-14 20:00:00,47.3595,-13.4525,49.2330376526,11.5895,-6.9925,13.5355667225,35.77,-6.46,36.3486519695,130.8,48.3695,6.9775,48.8701753271,11.5895,-6.9925,13.5355667225,36.78,13.97,39.3437326648,131.14
2021-09-14 20:30:00,47.0095,-13.8005,48.9933351641,11.5495,-7.3905,13.7116899214,35.46,-6.41,36.0347013308,130.35,47.9995,6.6895,48.4634027953,11.5495,-7.3905,13.7116899214,36.45,14.08,39.0749139474,130.69
2021-09-14 21:00:00,46.093,-14.0725,48.1933595555,11.563,-7.6325,13.8548917444,34.53,-6.44,35.1254110296,130.63,47.043,6.5075,47.4909613005,11.563,-7.6325,13.8548917444,35.48,14.14,38.1938476721,130.97
2021-09-14 21:30:00,44.817,-14.2755,47.0356608251,11.517,-7.8355,13.9296930781,33.3,-6.44,33.9170104815,130.97,45.717,6.3845,46.1606534751,11.517,-7.8355,13.9296930781,34.2,14.22,37.0384718907,131.32
2021-09-14 22:00:00,43.3615,-14.7135,45.7898107061,7.8515,-8.1735,11.3336734777,35.51,-6.54,36.1072250388,131.32,44.3515,6.0465,44.7617662129,7.8515,-8.1735,11.3336734777,36.5,14.22,39.1721635859,131.67
2021-09-14 22:30:00,42.0955,-14.7855,44.6166127188,7.7055,-7.9655000000000005,11.0825953865,34.39,-6.82,35.0597276088,131.6,43.0455,5.6645,43.4166054696,7.7055,-7.9655000000000005,11.0825953865,35.34,13.63,37.8773349115,131.96
2021-09-14 23:00:00,41.045,-14.934,43.6774127095,7.415,-8.044,10.9402084532,33.63,-6.89,34.3285449735,130.66,41.965,5.516,42.3259669825,7.415,-8.044,10.9402084532,34.55,13.56,37.1157123062,131.01
2021-09-14 23:30:00,39.6405,-15.2375,42.4682310263,7.8605,-8.4875,11.5682806199,31.78,-6.75,32.4889350395,130.78,40.4705,5.5125,40.8442043196,7.8605,-8.4875,11.5682806199,32.61,14.0,35.4881966293,131.13
2021-09-15 00:00:00,39.9745,-15.427,42.8480218826,7.9845,-8.707,11.8137246138,31.99,-6.72,32.6882012353,131.68,40.8145,5.413,41.1718833581,7.9845,-8.707,11.8137246138,32.83,14.12,35.737701381,132.04
2021-09-15 00:30:00,41.759,-15.5065,44.5450965118,7.929,-8.4565,11.5923006021,33.83,-7.05,34.5567851514,131.98,42.699,5.4535,43.0458507089,7.929,-8.4565,11.5923006021,34.77,13.91,37.4491788962,132.35
2021-09-15 01:00:00,42.284,-15.657,45.089669604,7.454,-8.217,11.0941969065,34.83,-7.44,35.6157619601,132.31,43.254,5.353,43.5839778474,7.454,-8.217,11.0941969065,35.8,13.57,38.2855703889,132.68
2021-09-15 01:30:00,42.075,-15.8095,44.9471457965,7.295,-7.4895,10.4551248319,34.78,-8.32,35.7613031082,132.54,43.045,5.3605,43.3774939946,7.295,-7.4895,10.4551248319,35.75,12.85,37.9892748022,132.91
2021-09-15 02:00:00,41.823,-15.7795,44.7007376813,7.383,-7.4395,10.4811664069,34.44,-8.34,35.435422955,133.04,42.783,5.3805,43.1200054412,7.383,-7.4395,10.4811664069,35.4,12.82,37.6498658696,133.41
2021-09-15 02:30:00,41.66,-15.8725,44.5812949145,7.33,-7.6125,10.567831199,34.33,-8.26,35.3097224571,133.04,42.61,5.3375,42.9429971736,7.33,-7.6125,10.567831199,35.28,12.95,37.5816564297,133.38
2021-09-15 03:00:00,41.241,-15.9395,44.2141124671,7.491,-7.6995000000000005,10.7423173129,33.75,-8.24,34.7413312929,133.16,42.171,5.2505,42.496599761,7.491,-7.6995000000000005,10.7423173129,34.68,12.95,37.0189802669,133.53
2021-09-15 03:30:00,41.309,-15.9955,44.2977369766,7.399,-7.8155,10.7623065023,33.91,-8.18,34.8826676159,133.16,42.239,5.2645,42.5658088288,7.399,-7.8155,10.7623065023,34.84,13.08,37.2144058128,133.56
2021-09-15 04:00:00,41.214,-15.9625,44.1972307079,7.524,-7.7025,10.7675012073,33.69,-8.26,34.687803332,133.31,42.144,5.2575,42.4706727313,7.524,-7.7025,10.7675012073,34.62,12.96,36.9662819337,133.68
2021-09-15 04:30:00,41.247,-16.0335,44.2536792962,7.047,-7.6035,10.3669388563,34.2,-8.43,35.2236412087,133.31,42.187,5.2065,42.5070654274,7.047,-7.6035,10.3669388563,35.14,12.81,37.4020814929,133.68
2021-09-15 05:00:00,41.272,-16.105,44.3029232557,7.182,-7.265,10.2157402571,34.09,-8.84,35.2175197877,133.31,42.212,5.065,42.5147876509,7.182,-7.265,10.2157402571,35.03,12.33,37.1366368967,133.68
2021-09-15 05:30:00,41.5025,-15.8525,44.427010506,7.2825,-6.5825,9.816522424,34.22,-9.27,35.4533679641,133.27,42.4725,5.0675,42.7737397535,7.2825,-6.5825,9.816522424,35.19,11.65,37.068296427,133.68
2021-09-15 06:00:00,41.988,-15.657,44.8122058484,7.138,-6.497,9.6520491607,34.85,-9.16,36.0337078303,132.41,42.978,5.183,43.2893979284,7.138,-6.497,9.6520491607,35.84,11.68,37.6951986332,132.78
2021-09-15 06:30:00,43.968,-14.9855,46.451590223,7.048,-6.2655,9.4303125213,36.92,-8.72,37.9357983968,132.1,45.058,5.7045,45.4176692957,7.048,-6.2655,9.4303125213,38.01,11.97,39.8502321198,132.45
2021-09-15 07:00:00,45.449,-14.5055,47.707663234,6.999,-6.8055,9.7622144645,38.45,-7.7,39.2134224469,131.58,46.579,6.2045,46.9904145678,6.999,-6.8055,9.7622144645,39.58,13.01,41.663371203,131.94
2021-09-15 07:30:00,47.9735,-13.9225,49.9529049055,7.2135,-7.3625,10.3073269328,40.76,-6.5600000000000005,41.2845152569,130.88,49.1935,6.6675,49.6432875473,7.2135,-7.3625,10.3073269328,41.98,14.03,44.2624140779,131.23
2021-09-15 08:00:00,49.4345,-13.3805,51.2133534393,7.9945,-7.0205,10.6395230391,41.44,-6.36,41.9252096,130.88,50.6845,7.0495,51.1723948091,7.9945,-7.0205,10.6395230391,42.69,14.07,44.9488709536,131.23
2021-09-15 08:30:00,50.69,-12.763,52.2720792489,8.5,-7.023,11.0259933339,42.19,-5.74,42.5786765882,130.36,51.96,7.747,52.5343469456,8.5,-7.023,11.0259933339,43.46,14.77,45.9012472597,130.71
2021-09-15 09:00:00,51.1635,-12.600999999999999,52.6923991981,11.7835,-6.881,13.645476659,39.38,-5.72,39.793250684,130.43,52.3235,7.9190000000000005,52.9193652007,11.7835,-6.881,13.645476659,40.54,14.8,43.1570573603,130.78
2021-09-15 09:30:00,51.804,-12.347,53.2550732325,12.874,-6.787,14.5534616157,38.93,-5.5600000000000005,39.3250365543,130.63,52.944,8.133,53.565033604,12.874,-6.787,14.5534616157,40.07,14.92,42.7575876307,130.97
2021-09-15 10:00:00,51.791,-12.396,53.253812042,15.141,-7.496,16.8949666173,36.65,-4.9,36.9761071504,130.43,52.821,8.194,53.4527798809,15.141,-7.496,16.8949666173,37.68,15.69,40.8161548899,130.76
2021-09-15 10:30:00,51.3855,-12.638,52.9168088064,18.4555,-8.428,20.2888310223,32.93,-4.21,33.1980270498,130.79,52.2355,7.9719999999999995,52.8403278212,18.4555,-8.428,20.2888310223,33.78,16.4,37.5506111801,131.12
2021-09-15 11:00:00,51.6335,-12.3115,53.0809886353,17.2935,-7.8315,18.9841390245,34.34,-4.48,34.6309976755,131.01,52.5635,8.2085,53.2005733475,17.2935,-7.8315,18.9841390245,35.27,16.04,38.7460256026,131.33
2021-09-15 11:30:00,51.849,-12.28,53.2833670201,16.519,-7.71,18.2296862562,35.33,-4.57,35.624342801,130.73,52.829,8.24,53.4677551521,16.519,-7.71,18.2296862562,36.31,15.95,39.6587770865,131.05
2021-09-15 12:00:00,51.2275,-12.2755,52.6777434644,15.6175,-7.3755,17.2714882538,35.61,-4.9,35.9455435346,130.68,52.2075,8.2445,52.8544684629,15.6175,-7.3755,17.2714882538,36.59,15.62,39.7845761571,130.99
2021-09-15 12:30:00,51.273,-12.302,52.7281683069,17.473,-8.392,19.3837920181,33.8,-3.91,34.0254037448,130.49,52.183,8.178,52.8199315884,17.473,-8.392,19.3837920181,34.71,16.57,38.4623062231,130.81
2021-09-15 13:00:00,51.313,-12.441,52.7996444117,14.663,-8.761,17.0809452315,36.65,-3.68,36.8342897312,130.49,52.333,8.209,52.972922989,14.663,-8.761,17.0809452315,37.67,16.97,41.3159751186,130.81
2021-09-15 13:30:00,49.4275,-12.7655,51.0493461907,17.8375,-10.1155,20.5060904733,31.59,-2.65,31.7009558216,130.87,50.2175,8.0345,50.8561746153,17.8375,-10.1155,20.5060904733,32.38,18.15,37.1198989762,131.2
2021-09-15 14:00:00,45.57,-12.893,47.3587832297,18.78,-10.943,21.7356308627,26.79,-1.9500000000000002,26.8608748927,131.29,46.14,7.967,46.822779595,18.78,-10.943,21.7356308627,27.36,18.91,33.2589491716,131.61
2021-09-15 14:30:00,45.4015,-13.014,47.2298676501,19.6115,-11.344,22.6560647123,25.79,-1.67,25.8440128463,131.66,45.9315,7.836,46.5951240824,19.6115,-11.344,22.6560647123,26.32,19.18,32.5670815395,131.98
2021-09-15 15:00:00,45.392,-13.011,47.219908778,19.332,-11.171,22.3275046747,26.06,-1.8399999999999999,26.1248770332,131.66,45.932,7.839,46.5961215661,19.332,-11.171,22.3275046747,26.6,19.01,32.6946494093,131.98
2021-09-15 15:30:00,45.7755,-13.057,47.6012778111,19.3655,-11.377,22.4601584868,26.41,-1.6800000000000002,26.4633803585,131.52,46.3555,7.823,47.0109743491,19.3655,-11.377,22.4601584868,26.99,19.2,33.1225014152,131.83
2021-09-15 16:00:00,46.0105,-13.157,47.8547046721,17.9505,-10.917,21.0095535233,28.06,-2.24,28.1492664203,131.63,46.6605,7.763,47.3018649659,17.9505,-10.917,21.0095535233,28.71,18.68,34.2521021253,131.95
2021-09-15 16:30:00,46.5895,-13.145,48.4083932314,16.9495,-10.645,20.0150337309,29.64,-2.5,29.7452449982,131.77,47.2995,7.805,47.9391356331,16.9495,-10.645,20.0150337309,30.35,18.45,35.5179532068,132.09
2021-09-15 17:00:00,47.0945,-13.4785,48.9853232356,15.4145,-10.4785,18.6388243326,31.68,-3.0,31.8217284257,131.77,47.8845,7.5215,48.4716236833,15.4145,-10.4785,18.6388243326,32.47,18.0,37.1254750811,132.09
2021-09-15 17:30:00,47.118,-13.904,49.1266438911,17.028,-8.664,19.1054358757,30.09,-5.24,30.5428502272,131.98,47.868,7.076,48.3881721085,17.028,-8.664,19.1054358757,30.84,15.74,34.6244595626,132.32
2021-09-15 18:00:00,47.384,-13.959,49.3973393717,14.914,-8.219,17.0287802558,32.47,-5.74,32.973451442,132.14,48.244,7.011,48.7507708349,14.914,-8.219,17.0287802558,33.33,15.23,36.6448059075,132.48
2021-09-15 18:30:00,47.5295,-14.261,49.6228726622,13.0295,-7.721,15.1453527938,34.5,-6.54,35.1144072996,132.19,48.4595,6.779,48.9313598958,13.0295,-7.721,15.1453527938,35.43,14.5,38.282305312,132.54
2021-09-15 19:00:00,47.493,-14.429,49.6364895012,12.543,-7.509,14.6188894927,34.95,-6.92,35.628484391,132.32,48.453,6.531,48.8911768114,12.543,-7.509,14.6188894927,35.91,14.04,38.5570966231,132.68
2021-09-15 19:30:00,47.7115,-14.383,49.8322979728,13.1015,-7.733,15.2134345646,34.61,-6.65,35.2430787531,132.2,48.6515,6.567,49.0927076178,13.1015,-7.733,15.2134345646,35.55,14.3,38.3183050251,132.56
2021-09-15 20:00:00,48.2265,-14.3685,50.3214575951,13.0865,-7.6385000000000005,15.1526619609,35.14,-6.73,35.7786598407,132.09,49.1965,6.5515,49.6308146669,13.0865,-7.6385000000000005,15.1526619609,36.11,14.19,38.7980437651,132.45
2021-09-15 20:30:00,47.5815,-14.525,49.749118256,12.7315,-7.175,14.6140931039,34.85,-7.35,35.6166393698,132.09,48.5415,6.285,48.9466898498,12.7315,-7.175,14.6140931039,35.81,13.46,38.2560805624,132.45
2021-09-15 21:00:00,46.469,-14.8745,48.7915844306,12.619,-7.3245000000000005,14.5906634959,33.85,-7.55,34.6817675443,131.87,47.389,5.9855,47.7655056631,12.619,-7.3245000000000005,14.5906634959,34.77,13.31,37.2304848209,132.23
2021-09-15 21:30:00,45.2405,-15.0855,47.6893609781,12.5505,-7.3955,14.5673769259,32.69,-7.69,33.5823197531,132.05,46.1105,5.7845,46.4719124902,12.5505,-7.3955,14.5673769259,33.56,13.18,36.055318609,132.41
2021-09-15 22:00:00,43.8535,-15.509,46.5151431606,11.8235,-7.649,14.081986836,32.03,-7.86,32.9803047287,132.17,44.6935,5.541,45.0356705651,11.8235,-7.649,14.081986836,32.87,13.19,35.4176933185,132.53
2021-09-15 22:30:00,42.612,-15.318,45.2816040794,8.352,-7.418,11.1706144862,34.26,-7.9,35.1590329787,132.76,43.572,5.162,43.8767071235,8.352,-7.418,11.1706144862,35.22,12.58,37.3992620248,133.12
2021-09-15 23:00:00,41.4205,-15.286,44.1510998306,7.9805,-7.666,11.0659810342,33.44,-7.62,34.297201052,130.82,42.3305,5.024,42.6275944225,7.9805,-7.666,11.0659810342,34.35,12.69,36.6191015728,131.16
2021-09-15 23:30:00,42.5245,-15.5195,45.2679575473,7.9045000000000005,-7.8995,11.1751161292,34.62,-7.62,35.4486783957,130.34,43.4945,5.0505,43.7867454888,7.9045000000000005,-7.8995,11.1751161292,35.59,12.95,37.8728213895,130.69
2021-09-16 00:00:00,42.955,-15.7995,45.7685069152,7.405,-7.7895,10.7475734587,35.55,-8.01,36.441221165,131.14,43.955,4.8905,44.2262254239,7.405,-7.7895,10.7475734587,36.55,12.68,38.6870120325,131.49
2021-09-16 00:30:00,42.246,-15.952,45.1574005009,7.876,-8.032,11.2491955268,34.37,-7.92,35.270714481,131.52,43.196,4.798,43.4616522926,7.876,-8.032,11.2491955268,35.32,12.83,37.5780694022,131.88
2021-09-16 01:00:00,41.3375,-16.0535,44.3452789877,8.2475,-8.2235,11.6467681569,33.09,-7.83,34.0037792017,131.74,42.2275,4.7665,42.4956618786,8.2475,-8.2235,11.6467681569,33.98,12.99,36.3782971014,132.1
2021-09-16 01:30:00,37.9515,-16.1205,41.2333223558,8.1315,-8.6905,11.9015159749,29.82,-7.43,30.7316986189,131.97,38.7015,4.6995000000000005,38.9857846208,8.1315,-8.6905,11.9015159749,30.57,13.39,33.3738969855,132.33
2021-09-16 02:00:00,38.0155,-16.208,41.3264746168,8.1355,-8.838,12.0123521531,29.88,-7.37,30.7754983713,132.04,38.7655,4.7219999999999995,39.052032908,8.1355,-8.838,12.0123521531,30.63,13.56,33.4973207884,132.4
2021-09-16 02:30:00,37.7225,-16.2985,41.0929204182,7.9025,-8.8985,11.9009583018,29.82,-7.4,30.7244593118,132.32,38.4625,4.6815,38.7463591644,7.9025,-8.8985,11.9009583018,30.56,13.58,33.4414413565,132.69
2021-09-16 03:00:00,37.1025,-16.359,40.5488888535,8.0125,-7.859,11.2233701378,29.09,-8.5,30.3064036138,132.48,37.8225,4.631,38.1049559408,8.0125,-7.859,11.2233701378,29.81,12.49,32.3208322913,132.84
2021-09-16 03:30:00,36.9305,-16.662,40.51523262,7.7805,-7.882,11.0752925131,29.15,-8.78,30.4435691074,132.66,37.6705,4.308,37.9160313621,7.7805,-7.882,11.0752925131,29.89,12.19,32.2801517964,133.02
2021-09-16 04:00:00,37.005,-16.6675,40.585410941,8.135,-7.9975000000000005,11.407814481700001,28.87,-8.67,30.1437522548,132.66,37.715,4.3425,37.9641743128,8.135,-7.9975000000000005,11.407814481700001,29.58,12.34,32.0507722216,133.05
2021-09-16 04:30:00,37.082,-16.6785,40.6601412473,8.162,-8.0585,11.4698590336,28.92,-8.62,30.1773226115,132.78,37.802,4.3115,38.0470792079,8.162,-8.0585,11.4698590336,29.64,12.37,32.1176976136,133.15
2021-09-16 05:00:00,37.3025,-16.6225,40.8385113894,7.5225,-7.7025,10.7664531068,29.78,-8.92,31.0872128053,132.78,38.0625,4.3475,38.3099812386,7.5225,-7.7025,10.7664531068,30.54,12.05,32.831297568,133.15
2021-09-16 05:30:00,37.542,-16.4175,40.9748223944,7.352,-7.6175,10.5866996864,30.19,-8.8,31.4464004299,132.62,38.312,4.5025,38.5756639638,7.352,-7.6175,10.5866996864,30.96,12.12,33.2477969195,132.99
2021-09-16 06:00:00,38.2215,-16.184,41.5066852236,7.3315,-7.484,10.4766954833,30.89,-8.7,32.0917762051,132.41,39.0215,4.656,39.2982925615,7.3315,-7.484,10.4766954833,31.69,12.14,33.9357584268,132.78
2021-09-16 06:30:00,39.8365,-15.731,42.8300256041,7.3565000000000005,-7.181,10.2803138692,32.48,-8.55,33.5864987755,132.22,40.7065,4.9190000000000005,41.0026304431,7.3565000000000005,-7.181,10.2803138692,33.35,12.1,35.4772109952,132.59
2021-09-16 07:00:00,41.359,-15.217,44.0695356227,7.359,-7.827,10.7432215839,34.0,-7.39,34.7938514683,131.51,42.289,5.393,42.6314903563,7.359,-7.827,10.7432215839,34.93,13.22,37.348002624,131.87
2021-09-16 07:30:00,43.1765,-14.849,45.6585474282,7.4565,-8.569,11.3590119839,35.72,-6.28,36.26784802,131.2,44.1565,6.031,44.5664610806,7.4565,-8.569,11.3590119839,36.7,14.6,39.4974682733,131.56
2021-09-16 08:00:00,44.5215,-14.2255,46.7389432112,9.6015,-8.2555,12.6626254189,34.92,-5.97,35.4266467507,131.83,45.4615,6.6645,45.947399736,9.6015,-8.2555,12.6626254189,35.86,14.92,38.8400051493,132.18
2021-09-16 08:30:00,46.113,-13.606,48.0783943679,12.093,-8.206,14.6143451786,34.02,-5.4,34.445905417,131.67,47.023,7.214,47.5731471,12.093,-8.206,14.6143451786,34.93,15.42,38.182211827,132.03
2021-09-16 09:00:00,47.1035,-13.1465,48.9036826272,12.1435,-7.8165,14.4416849606,34.96,-5.33,35.3639717792,131.67,48.0435,7.6035,48.6414545887,12.1435,-7.8165,14.4416849606,35.9,15.42,39.0715548705,132.03
2021-09-16 09:30:00,49.716,-12.89,51.35983602,12.386,-7.33,14.392424952,37.33,-5.5600000000000005,37.7417871861,131.44,50.766,7.83,51.3662891009,12.386,-7.33,14.392424952,38.38,15.16,41.2656031096,131.79
2021-09-16 10:00:00,52.0365,-12.855,53.6008242217,10.7565,-7.425,13.0703067007,41.28,-5.43,41.6356013527,131.25,53.2565,7.975,53.8503056375,10.7565,-7.425,13.0703067007,42.5,15.4,45.2040927351,131.58
2021-09-16 10:30:00,51.7295,-13.0375,53.3471421587,9.7795,-8.0375,12.6585949655,41.95,-5.0,42.2469229649,131.6,52.9595,7.8525,53.5384945296,9.7795,-8.0375,12.6585949655,43.18,15.89,46.0109171828,131.95
2021-09-16 11:00:00,52.0445,-12.7915,53.593399337,10.3245,-8.3415,13.2731278341,41.72,-4.45,41.9566550144,131.6,53.2745,8.0385,53.8775447891,10.3245,-8.3415,13.2731278341,42.95,16.38,45.9674547914,131.95
2021-09-16 11:30:00,51.916,-12.362,53.3675004099,11.646,-8.452,14.3897748419,40.27,-3.91,40.4593746862,130.75,53.096,8.318,53.7435981304,11.646,-8.452,14.3897748419,41.45,16.77,44.7139284787,131.08
2021-09-16 12:00:00,51.6665,-12.469,53.1498182805,13.9965,-8.859,16.5645372181,37.67,-3.61,37.8425818358,130.75,52.7365,8.161,53.3642235327,13.9965,-8.859,16.5645372181,38.74,17.02,42.3139220588,131.08
2021-09-16 12:30:00,51.3575,-12.687,52.9013494653,16.1475,-9.597,18.7841466468,35.21,-3.09,35.3453278383,130.67,52.3075,8.033,52.9207298254,16.1475,-9.597,18.7841466468,36.16,17.63,40.2288764447,130.99
2021-09-16 13:00:00,51.091,-12.7235,52.6514741793,18.641,-10.1035,21.2030090612,32.45,-2.62,32.555597061,130.99,51.921,7.9565,52.5270990371,18.641,-10.1035,21.2030090612,33.28,18.06,37.8645216529,131.32
2021-09-16 13:30:00,50.38,-13.0155,52.0341007441,19.32,-10.6955,22.0829373103,31.06,-2.32,31.1465246857,130.88,51.15,7.7145,51.7284835487,19.32,-10.6955,22.0829373103,31.83,18.41,36.7705996688,131.21
2021-09-16 14:00:00,49.8045,-12.98,51.4681320843,20.1845,-11.09,23.0304611385,29.62,-1.8900000000000001,29.6802375327,131.05,50.5045,7.83,51.1078606503,20.1845,-11.09,23.0304611385,30.32,18.92,35.7388975767,131.37
2021-09-16 14:30:00,49.5965,-13.0,51.2719495655,20.1565,-11.19,23.0542966115,29.44,-1.81,29.4955878056,131.32,50.2865,7.87,50.898614738,20.1565,-11.19,23.0542966115,30.13,19.06,35.6524964063,131.64
2021-09-16 15:00:00,49.4055,-13.031,51.0951112265,19.4355,-10.991,22.3280259148,29.97,-2.04,30.039349194,131.49,50.1355,7.879,50.7508325178,19.4355,-10.991,22.3280259148,30.7,18.87,36.0356337533,131.82
2021-09-16 15:30:00,49.3125,-13.1045,51.0240196035,19.0525,-10.9145,21.9573237554,30.26,-2.19,30.3391446814,131.56,50.0525,7.8155,50.6590050879,19.0525,-10.9145,21.9573237554,31.0,18.73,36.2189577431,131.88
2021-09-16 16:00:00,49.953,-13.0315,51.6248215614,19.493,-10.4015,22.0945298943,30.46,-2.63,30.5733298808,131.56,50.713,7.8285,51.3136802544,19.493,-10.4015,22.0945298943,31.22,18.23,36.1527495497,131.88
2021-09-16 16:30:00,51.433,-13.0785,53.0697715395,20.303,-9.3785,22.3644376466,31.13,-3.7,31.3491132251,131.4,52.223,7.8815,52.8143898123,20.303,-9.3785,22.3644376466,31.92,17.26,36.2876563035,131.72
2021-09-16 17:00:00,52.2535,-13.3375,53.9288157528,18.1535,-8.5375,20.0608690864,34.1,-4.8,34.4361728419,131.8,53.1935,7.6425,53.7397083031,18.1535,-8.5375,20.0608690864,35.04,16.18,38.5952587762,132.13
2021-09-16 17:30:00,52.095,-13.6715,53.8590655067,16.005,-8.0115,17.8981607225,36.09,-5.66,36.5311332975,131.83,53.115,7.2785,53.6113774049,16.005,-8.0115,17.8981607225,37.11,15.29,40.1364697003,132.18
2021-09-16 18:00:00,52.296,-13.8055,54.0875535244,14.346,-7.6955,16.2796939851,37.95,-6.11,38.4387122573,131.83,53.406,7.1445,53.8817660832,14.346,-7.6955,16.2796939851,39.06,14.84,41.7840783074,132.18
2021-09-16 18:30:00,52.365,-13.991,54.2018570346,13.225,-7.741,15.3239585617,39.14,-6.25,39.6358688564,131.83,53.535,6.989,53.9892799174,13.225,-7.741,15.3239585617,40.31,14.73,42.9170012932,132.18
2021-09-16 19:00:00,52.127,-14.051,53.9875423593,12.547,-7.681,14.7113891254,39.58,-6.37,40.089316532,131.9,53.297,6.929,53.7455230694,12.547,-7.681,14.7113891254,40.75,14.61,43.2898902748,132.26
2021-09-16 19:30:00,51.829,-14.225,53.7456590433,11.869,-7.585,14.0856446782,39.96,-6.64,40.5079152759,131.93,53.029,6.715,53.452465481,11.869,-7.585,14.0856446782,41.16,14.3,43.5733358833,132.26
2021-09-16 20:00:00,52.4795,-14.1855,54.36291319,11.6595,-7.1655,13.6853326777,40.82,-7.02,41.4192322478,131.77,53.7095,6.6945,54.1251024987,11.6595,-7.1655,13.6853326777,42.05,13.86,44.2752989826,132.13
2021-09-16 20:30:00,52.1065,-14.491,54.0839756605,11.2565,-7.211,13.3681454679,40.85,-7.28,41.4936248115,131.55,53.3465,6.459,53.7360934871,11.2565,-7.211,13.3681454679,42.09,13.67,44.2542314361,131.92
2021-09-16 21:00:00,50.7305,-14.814,52.8492027021,8.9205,-7.764,11.8260312975,41.81,-7.05,42.4002193391,131.86,52.0105,6.186,52.3770818799,8.9205,-7.764,11.8260312975,43.09,13.95,45.2918381168,132.22
2021-09-16 21:30:00,49.5295,-15.2235,51.8162746876,7.9395,-7.8135,11.1394094323,41.59,-7.41,42.2449547283,131.95,50.7895,5.8265,51.1226115579,7.9395,-7.8135,11.1394094323,42.85,13.64,44.9685679114,132.32
2021-09-16 22:00:00,48.5495,-15.626,51.0022139348,8.2295,-8.406,11.7637369169,40.32,-7.22,40.9613329861,132.21,49.7595,5.654,50.0796920543,8.2295,-8.406,11.7637369169,41.53,14.06,43.8454615667,132.58
2021-09-16 22:30:00,47.162,-15.696,49.7053182265,9.062,-8.526,12.4423679418,38.1,-7.17,38.7687877035,133.02,48.282,5.554,48.6003954716,9.062,-8.526,12.4423679418,39.22,14.08,41.6707907292,133.4
2021-09-16 23:00:00,45.783500000000004,-15.772,48.4240111541,9.7235,-8.442,12.8768713689,36.06,-7.33,36.7974523575,132.86,46.8035,5.328,47.1057872904,9.7235,-8.442,12.8768713689,37.08,13.77,39.5542576722,133.23
2021-09-16 23:30:00,45.641,-15.8035,48.2996013778,9.841,-9.3435,13.5700505987,35.8,-6.46,36.3781747755,132.62,46.671,5.4465,46.9877282197,9.841,-9.3435,13.5700505987,36.83,14.79,39.6887011629,133.0
2021-09-17 00:00:00,48.0345,-15.919,50.6036337752,10.0945,-9.599,13.9298144729,37.94,-6.32,38.4627872105,132.89,49.1345,5.541,49.445947976,10.0945,-9.599,13.9298144729,39.04,15.14,41.8729172616,133.27
2021-09-17 00:30:00,48.4525,-15.8325,50.9736482165,10.0125,-9.0625,13.5047792466,38.44,-6.77,39.0316089855,133.49,49.6025,5.3575,49.8909892917,10.0125,-9.0625,13.5047792466,39.59,14.42,42.1343624611,133.87
2021-09-17 01:00:00,48.9125,-15.869,51.4223474498,10.1925,-9.189,13.7231474979,38.72,-6.68,39.2919940955,132.67,50.0625,5.351,50.3476623812,10.1925,-9.189,13.7231474979,39.87,14.54,42.438526129,133.05
2021-09-17 01:30:00,48.197,-15.8845,50.7470999097,10.347,-9.3945,13.9755872596,37.85,-6.49,38.4023775306,132.75,49.307,5.3455,49.5959133321,10.347,-9.3945,13.9755872596,38.96,14.74,41.655122134,133.12
2021-09-17 02:00:00,48.015,-15.924,50.5866978661,10.765,-9.604,14.4264354918,37.25,-6.32,37.7823358198,132.79,49.105,5.366,49.3973175486,10.765,-9.604,14.4264354918,38.34,14.97,41.1589176243,133.16
2021-09-17 02:30:00,48.063,-15.9145,50.6292729481,11.363,-10.0045,15.1396099438,36.7,-5.91,37.1728139909,132.97,49.123,5.3355,49.4119083749,11.363,-10.0045,15.1396099438,37.76,15.34,40.7570018524,133.35
2021-09-17 03:00:00,47.753,-15.998,50.3615429966,10.943,-9.908,14.7620362078,36.81,-6.09,37.3103765727,132.81,48.823,5.272,49.1068153417,10.943,-9.908,14.7620362078,37.88,15.18,40.8084157987,133.18
2021-09-17 03:30:00,47.3595,-16.0935,50.0192261286,10.2995,-9.7535,14.1848673769,37.06,-6.34,37.5983935827,132.84,48.4495,5.1765,48.7252522056,10.2995,-9.7535,14.1848673769,38.15,14.93,40.9673943521,133.18
2021-09-17 04:00:00,47.368,-16.139,50.0419298689,9.668,-9.649000000000001,13.6591882995,37.7,-6.49,38.254543521,132.89,48.468,5.171,48.743063763,9.668,-9.649000000000001,13.6591882995,38.8,14.82,41.533990899,133.25
2021-09-17 04:30:00,47.701,-16.2395,50.3895501195,10.031,-10.0995,14.2344954688,37.67,-6.14,38.1671128067,132.96,48.801,5.0605,49.0626768659,10.031,-10.0995,14.2344954688,38.77,15.16,41.628577924300004,133.32
2021-09-17 05:00:00,47.756,-16.2995,50.4609674526,10.486,-10.4395,14.7965994827,37.27,-5.86,37.7278743106,133.02,48.836,5.0005,49.0913423757,10.486,-10.4395,14.7965994827,38.35,15.44,41.3414574005,133.38
2021-09-17 05:30:00,47.257,-16.0425,49.9057697591,10.097,-10.1325,14.3044386555,37.16,-5.91,37.6270341643,132.96,48.347,5.0975,48.6149865294,10.097,-10.1325,14.3044386555,38.25,15.23,41.1705647277,133.33
2021-09-17 06:00:00,48.7465,-15.9365,51.2854101524,10.2965,-10.1165,14.4347318818,38.45,-5.82,38.8879788624,132.44,49.8765,5.3435,50.1619202633,10.2965,-10.1165,14.4347318818,39.58,15.46,42.492211051,132.79
2021-09-17 06:30:00,50.3625,-15.247,52.6198861197,11.8825,-10.177,15.6449715644,38.48,-5.07,38.812566264,132.76,51.5125,5.933,51.8530437414,11.8825,-10.177,15.6449715644,39.63,16.11,42.7793057447,133.12
2021-09-17 07:00:00,51.731,-14.6495,53.7652695636,11.871,-10.4095,15.788550638,39.86,-4.24,40.084874953,132.34,52.901,6.6605,53.3186464687,11.871,-10.4095,15.788550638,41.03,17.07,44.4392371672,132.7
2021-09-17 07:30:00,54.157,-14.046,55.9488227311,12.947,-10.886,16.9153718552,41.21,-3.16,41.3309774866,132.58,55.397,7.254,55.8699214694,12.947,-10.886,16.9153718552,42.45,18.14,46.1634281656,132.94
2021-09-17 08:00:00,55.7995,-13.5225,57.4146514968,15.3195,-10.1125,18.356190686,40.48,-3.41,40.6233738136,132.43,56.9995,7.6175,57.506254499,15.3195,-10.1125,18.356190686,41.68,17.73,45.2943186283,132.79
2021-09-17 08:30:00,57.2255,-13.1115,58.7083408256,17.0355,-10.0115,19.7595139743,40.19,-3.1,40.3093798017,132.0,58.4255,7.9385,58.962350975,17.0355,-10.0115,19.7595139743,41.39,17.95,45.1146827541,132.35
2021-09-17 09:00:00,56.8115,-12.8535,58.2473947443,18.5915,-9.8335,21.0319184693,38.22,-3.02,38.3391288373,131.77,57.9115,8.0865,58.4733555947,18.5915,-9.8335,21.0319184693,39.32,17.92,43.2109800861,132.13
2021-09-17 09:30:00,56.7725,-12.6665,58.1683503161,23.3925,-11.2065,25.9382863447,33.38,-1.46,33.4119140427,131.4,57.6825,8.2035,58.2629231888,23.3925,-11.2065,25.9382863447,34.29,19.41,39.4024390108,131.74
2021-09-17 10:00:00,56.5115,-12.6925,57.9193334604,24.3115,-11.4125,26.8569206816,32.2,-1.28,32.2254309513,131.24,57.3215,8.1775,57.9018641194,24.3115,-11.4125,26.8569206816,33.01,19.59,38.3852601919,131.57
2021-09-17 10:30:00,57.091,-12.5045,58.4443735637,26.111,-12.0045,28.7383427019,30.98,-0.5,30.9840345985,131.24,57.861,8.3355,58.4583260216,26.111,-12.0045,28.7383427019,31.75,20.34,37.7064729191,131.57
2021-09-17 11:00:00,56.9985,-12.352,58.3215303833,25.6285,-11.622,28.1405560757,31.37,-0.73,31.3784926343,131.28,57.8185,8.458,58.4338660902,25.6285,-11.622,28.1405560757,32.19,20.08,37.9394583514,131.61
2021-09-17 11:30:00,57.308,-12.401,58.6343897811,21.398,-11.791,24.4315796665,35.91,-0.61,35.9151806344,131.05,58.288,8.489,58.9029206831,21.398,-11.791,24.4315796665,36.89,20.28,42.0969179394,131.36
2021-09-17 12:00:00,57.346,-12.3335,58.6573008094,19.536,-11.6835,22.7631164002,37.81,-0.65,37.8155867335,131.14,58.426,8.5765,59.0521280586,19.536,-11.6835,22.7631164002,38.89,20.26,43.8508802648,131.45
2021-09-17 12:30:00,57.717,-12.594,59.0750448582,19.576999999999998,-11.924,22.9224934289,38.14,-0.67,38.1458844438,131.14,58.787,8.326,59.3736780484,19.576999999999998,-11.924,22.9224934289,39.21,20.25,44.1303365045,131.45
2021-09-17 13:00:00,57.121,-12.8625,58.5512813459,22.861,-13.3425,26.4697492857,34.26,0.48,34.2633623569,131.1,58.021,8.0575,58.5778093415,22.861,-13.3425,26.4697492857,35.16,21.4,41.1604859058,131.42
2021-09-17 13:30:00,56.734,-13.099,58.2265451233,20.564,-12.909,24.2800407125,36.17,-0.19,36.1704990289,131.03,57.724,7.871,58.2581566564,20.564,-12.909,24.2800407125,37.16,20.78,42.5755093921,131.35
2021-09-17 14:00:00,56.374,-13.043,57.8631810826,21.434,-13.423,25.2901815929,34.94,0.38,34.9420663384,131.24,57.324,7.957,57.8736107825,21.434,-13.423,25.2901815929,35.89,21.38,41.7755490688,131.56
2021-09-17 14:30:00,56.252,-13.264,57.7946468109,18.102,-12.644,22.0806055171,38.15,-0.62,38.1550376753,131.24,57.322,7.816,57.8524117043,18.102,-12.644,22.0806055171,39.22,20.46,44.2359582241,131.56
2021-09-17 15:00:00,55.67,-13.392,57.2581397183,18.23,-12.832,22.2933425937,37.44,-0.56,37.4441878,131.56,56.7,7.728,57.2242254993,18.23,-12.832,22.2933425937,38.47,20.56,43.6194280109,131.87
2021-09-17 15:30:00,54.939,-13.416,56.5533622077,14.889,-11.656,18.9088512872,40.05,-1.76,40.0886530081,131.71,56.129,7.734,56.6593275375,14.889,-11.656,18.9088512872,41.24,19.39,45.5709304272,132.03
2021-09-17 16:00:00,55.9525,-13.126,57.471507134,13.1225,-10.636,16.8915512091,42.83,-2.49,42.9023192846,131.85,57.2325,7.994,57.788087805800004,13.1225,-10.636,16.8915512091,44.11,18.63,47.8828674998,132.18
2021-09-17 16:30:00,56.315,-13.32,57.8688312047,13.095,-10.72,16.9232805626,43.22,-2.6,43.298133909,131.7,57.645,7.75,58.1636357615,13.095,-10.72,16.9232805626,44.55,18.47,48.2269986626,132.03
2021-09-17 17:00:00,56.919,-13.463,58.489528379,12.829,-11.023,16.9141884227,44.09,-2.44,44.1574648276,131.6,58.259,7.607,58.753532064,12.829,-11.023,16.9141884227,45.43,18.63,49.1015458005,131.93
2021-09-17 17:30:00,56.064,-13.6595,57.7040209712,12.484,-10.9595,16.6120707996,43.58,-2.7,43.663559177,131.49,57.384,7.4205,57.8617946166,12.484,-10.9595,16.6120707996,44.9,18.38,48.516331271,131.82
