Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-17 18:00:00,54.894,-13.742,56.5879298084,11.704,-10.562,15.765134316,43.19,-3.18,43.306910534,131.66,56.194,7.408,56.6801914252,11.704,-10.562,15.765134316,44.49,17.97,47.9820904088,131.99
2021-09-17 18:30:00,55.0755,-14.0595,56.8417121531,13.9655,-10.7095,17.5991073779,41.11,-3.35,41.2462677099,131.87,56.3055,7.1205,56.7539500872,13.9655,-10.7095,17.5991073779,42.34,17.83,45.9410981584,132.21
2021-09-17 19:00:00,54.7595,-14.024,56.5267672545,13.1895,-9.914,16.5000092803,41.57,-4.11,41.7726824611,132.07,56.0095,6.886,56.4312066702,13.1895,-9.914,16.5000092803,42.82,16.8,45.9977434229,132.42
2021-09-17 19:30:00,54.6975,-14.224,56.5167115307,12.5975,-9.784,15.9506633796,42.1,-4.44,42.3334808396,131.33,55.9875,6.676,56.3841212776,12.5975,-9.784,15.9506633796,43.39,16.46,46.4071513886,131.67
2021-09-17 20:00:00,55.352,-14.3585,57.1840049861,11.852,-9.5685,15.232402839,43.5,-4.79,43.7629306605,131.25,56.702,6.5715,57.081533058,11.852,-9.5685,15.232402839,44.85,16.14,47.6657329745,131.6
2021-09-17 20:30:00,54.9525,-14.6995,56.8845546392,11.5825,-9.6595,15.0817852557,43.37,-5.04,43.6618655121,131.42,56.2825,6.3205,56.6362827744,11.5825,-9.6595,15.0817852557,44.7,15.98,47.4705213791,131.77
2021-09-17 21:00:00,53.7235,-14.897,55.7506507697,8.743500000000001,-9.477,12.894274747,44.98,-5.42,45.3053727498,131.84,55.1235,6.053,55.4548380329,8.743500000000001,-9.477,12.894274747,46.38,15.53,48.9109936517,132.2
2021-09-17 21:30:00,53.3385,-15.1425,55.4462883203,8.2585,-9.7425,12.7718099148,45.08,-5.4,45.4022730708,131.58,54.7585,5.8175,55.0666562313,8.2585,-9.7425,12.7718099148,46.5,15.56,49.0343104367,131.93
2021-09-17 22:00:00,52.4275,-15.298,54.6138403727,8.2675,-9.538,12.6224007324,44.16,-5.76,44.5340678582,131.63,53.8075,5.682,54.1066740823,8.2675,-9.538,12.6224007324,45.54,15.22,48.016038987,131.99
2021-09-17 22:30:00,51.2825,-15.5845,53.5982410766,7.5325,-9.7745,12.3401542332,43.75,-5.8100000000000005,44.1340979289,131.76,52.6325,5.5255,52.9217460644,7.5325,-9.7745,12.3401542332,45.1,15.3,47.6245734889,132.12
2021-09-17 23:00:00,50.4355,-15.654,52.808970604,7.8955,-8.624,11.6924033565,42.54,-7.03,43.1169630192,132.16,51.7555,5.326,52.0288194778,7.8955,-8.624,11.6924033565,43.86,13.95,46.0250160239,132.51
2021-09-17 23:30:00,49.0575,-15.695,51.5070027399,7.9975000000000005,-8.495,11.6672632288,41.06,-7.2,41.6864918169,131.59,50.3175,5.145,50.5798559829,7.9975000000000005,-8.495,11.6672632288,42.32,13.64,44.4638279953,131.94
2021-09-18 00:00:00,48.25,-15.863,50.790720304,8.05,-8.683,11.8404809446,40.2,-7.18,40.836165344,131.59,49.48,5.077,49.7397861777,8.05,-8.683,11.8404809446,41.43,13.76,43.6552688687,131.94
2021-09-18 00:30:00,47.6065,-16.0685,50.2451543385,8.0065,-8.7285,11.8444398137,39.6,-7.34,40.2745031006,131.96,48.8065,5.0115,49.0631182713,8.0065,-8.7285,11.8444398137,40.8,13.74,43.0514529372,132.31
2021-09-18 01:00:00,47.125,-16.0655,49.788210605,8.045,-8.5955,11.7730474071,39.08,-7.47,39.78752694,132.42,48.295,5.1445,48.5682293815,8.045,-8.5955,11.7730474071,40.25,13.74,42.5305784113,132.78
2021-09-18 01:30:00,47.0205,-15.8815,49.6301265614,8.0205,-8.3215,11.5574989725,39.0,-7.5600000000000005,39.7259814227,132.84,48.2005,5.1685,48.4768149995,8.0205,-8.3215,11.5574989725,40.18,13.49,42.3841066911,133.2
2021-09-18 02:00:00,46.8215,-15.8405,49.4284766354,8.1915,-8.2305,11.6121403066,38.63,-7.61,39.3724395993,132.42,47.9715,5.1795,48.2503060353,8.1915,-8.2305,11.6121403066,39.78,13.41,41.9794771287,132.78
2021-09-18 02:30:00,46.652,-16.074,49.3435160887,8.282,-8.484,11.8562127174,38.37,-7.59,39.1134887219,132.27,47.632,5.016,47.8953826585,8.282,-8.484,11.8562127174,39.35,13.5,41.6013521415,132.63
2021-09-18 03:00:00,46.3975,-16.1245,49.1195226616,8.4275,-9.0045,12.3330359806,37.97,-7.12,38.6317913123,132.4,47.5275,4.9655000000000005,47.7861846824,8.4275,-9.0045,12.3330359806,39.1,13.97,41.5207285582,132.76
2021-09-18 03:30:00,46.1445,-16.1655,48.8941537456,8.4545,-9.1655,12.469360869700001,37.69,-7.0,38.3345288219,132.62,47.2445,4.9345,47.5014954554,8.4545,-9.1655,12.469360869700001,38.79,14.1,41.273164405,132.99
2021-09-18 04:00:00,46.176,-16.1025,48.903102992,8.286,-9.1125,12.3164707709,37.89,-6.99,38.5293680197,132.58,47.306,4.9975000000000005,47.5692405053,8.286,-9.1125,12.3164707709,39.02,14.11,41.4928005803,132.94
2021-09-18 04:30:00,46.354,-16.1125,49.074494111,8.064,-9.3825,12.3717178375,38.29,-6.73,38.8769468966,132.53,47.484,5.0175,47.7483566445,8.064,-9.3825,12.3717178375,39.42,14.4,41.9678019439,132.9
2021-09-18 05:00:00,46.116,-16.2165,48.8841521175,8.196,-9.3965,12.4687059573,37.92,-6.82,38.5284154878,132.62,47.236,4.9235,47.4918998172,8.196,-9.3965,12.4687059573,39.04,14.32,41.5834582496,132.98
2021-09-18 05:30:00,45.945,-16.3485,48.7669609187,8.155,-9.2685,12.3454087518,37.79,-7.08,38.4475031699,132.68,47.065,4.8015,47.3092869028,8.155,-9.2685,12.3454087518,38.91,14.07,41.3757537696,133.04
2021-09-18 06:00:00,46.323,-16.2335,49.0850980568,8.303,-9.1435,12.3508461755,38.02,-7.09,38.6754250138,132.68,47.443,4.9365,47.6991329193,8.303,-9.1435,12.3508461755,39.14,14.08,41.5955045648,133.04
2021-09-18 06:30:00,47.505,-15.5665,49.9904085525,8.385,-8.9465,12.2616510817,39.12,-6.62,39.6761742107,132.77,48.665,5.5035,48.9752053314,8.385,-8.9465,12.2616510817,40.28,14.45,42.7934679595,133.14
2021-09-18 07:00:00,48.261,-15.594,50.7178169581,8.421,-9.684,12.8332808354,39.84,-5.91,40.2759692621,132.34,49.441,5.936,49.7960698951,8.421,-9.684,12.8332808354,41.02,15.62,43.8933343459,132.69
2021-09-18 07:30:00,48.992,-15.2795,51.3193840985,8.512,-9.8095,12.9877031938,40.48,-5.47,40.847904475,133.67,50.192,6.1605,50.5686525849,8.512,-9.8095,12.9877031938,41.68,15.97,44.6347768002,134.05
2021-09-18 08:00:00,49.9015,-14.999,52.1069064832,9.5315,-9.589,13.5202963448,40.37,-5.41,40.7308850874,133.29,51.1015,6.301,51.4885026317,9.5315,-9.589,13.5202963448,41.57,15.89,44.5034493045,133.66
2021-09-18 08:30:00,51.5505,-14.7685,53.6242728855,13.3605,-9.1485,16.1925295275,38.19,-5.62,38.6013017915,132.79,52.6705,6.4015,53.0580886623,13.3605,-9.1485,16.1925295275,39.31,15.55,42.2738524386,133.15
2021-09-18 09:00:00,52.5685,-14.636,54.5679364485,13.5785,-9.036,16.3102715566,38.99,-5.6,39.3901015485,132.56,53.7285,6.494,54.1195320402,13.5785,-9.036,16.3102715566,40.15,15.53,43.0488489974,132.91
2021-09-18 09:30:00,53.2915,-14.317,55.1811603833,15.7015,-9.297,18.2475015071,37.59,-5.02,37.9237194906,132.44,54.3915,6.723,54.8054194515,15.7015,-9.297,18.2475015071,38.69,16.02,41.8754880569,132.79
2021-09-18 10:00:00,53.1765,-14.2845,55.0616662706,18.4665,-9.6045,20.8148514888,34.71,-4.68,35.0240845705,132.15,54.1565,6.6455,54.5627085334,18.4665,-9.6045,20.8148514888,35.69,16.25,39.2152852852,132.49
2021-09-18 10:30:00,53.615,-14.2045,55.4647279381,19.525,-10.8745,22.349057592,34.09,-3.33,34.2522554002,131.87,54.525,6.6055,54.9236584292,19.525,-10.8745,22.349057592,35.0,17.48,39.1222494241,132.22
2021-09-18 11:00:00,53.3625,-14.271,55.2378298564,18.7425,-11.091,21.7782365505,34.62,-3.18,34.7657417582,131.45,54.2925,6.529,54.6836666405,18.7425,-11.091,21.7782365505,35.55,17.62,39.6770323991,131.76
2021-09-18 11:30:00,53.5235,-14.0905,55.3471520722,17.3435,-11.0705,20.5755428239,36.18,-3.02,36.3058232244,131.3,54.5135,6.7095,54.924849317,17.3435,-11.0705,20.5755428239,37.17,17.78,41.2036078517,131.61
2021-09-18 12:00:00,53.8125,-14.037,55.6131506503,15.0425,-10.577,18.3888481219,38.77,-3.46,38.9240863733,131.3,54.9425,6.803,55.3620728952,15.0425,-10.577,18.3888481219,39.9,17.38,43.5209650628,131.61
2021-09-18 12:30:00,54.002,-13.956,55.7762130303,17.722,-10.306,20.5008029111,36.28,-3.65,36.4631444064,131.3,55.012,6.894,55.4422887334,17.722,-10.306,20.5008029111,37.29,17.2,41.0656072645,131.61
2021-09-18 13:00:00,54.5305,-13.891,56.2719762515,16.0305,-9.911,18.8468790851,38.5,-3.98,38.7051727809,131.35,55.6605,6.969,56.0950819703,16.0305,-9.911,18.8468790851,39.63,16.88,43.0751819497,131.66
2021-09-18 13:30:00,54.131,-14.059,55.9269223362,13.321,-10.599,17.0231560529,40.81,-3.46,40.9564121964,131.38,55.331,6.781,55.7449685801,13.321,-10.599,17.0231560529,42.01,17.38,45.4632213993,131.69
2021-09-18 14:00:00,53.6515,-14.326,55.5312320073,14.7615,-10.826,18.3058503831,38.89,-3.5,39.047177875,131.11,54.7915,6.504,55.176176818,14.7615,-10.826,18.3058503831,40.03,17.33,43.6202911499,131.41
2021-09-18 14:30:00,53.6435,-14.362,55.5328023447,11.663499999999999,-10.242,15.522106695,41.98,-4.12,42.18168797,131.18,54.9135,6.5280000000000005,55.3001561142,11.663499999999999,-10.242,15.522106695,43.25,16.77,46.3874487335,131.49
2021-09-18 15:00:00,53.389,-14.245,55.2567221793,11.849,-10.045,15.5338606277,41.54,-4.2,41.7517855906,131.39,54.649,6.665,55.0539319758,11.849,-10.045,15.5338606277,42.8,16.71,45.9463175891,131.71
2021-09-18 15:30:00,53.718,-14.289,55.5859608624,11.088,-10.319,15.1467985066,42.63,-3.9699999999999998,42.8144578384,131.39,54.998,6.711,55.4059340234,11.088,-10.319,15.1467985066,43.91,17.03,47.0968045625,131.71
2021-09-18 16:00:00,53.5025,-14.3755,55.4001128744,11.7025,-10.6555,15.8268185843,41.8,-3.7199999999999998,41.9652046343,131.6,54.7725,6.5645,55.1644760376,11.7025,-10.6555,15.8268185843,43.07,17.22,46.384839118,131.93
2021-09-18 16:30:00,53.5925,-14.464,55.5100292943,16.4825,-10.944,19.784942311000002,37.11,-3.52,37.2765677068,131.4,54.6525,6.406,55.0266534713,16.4825,-10.944,19.784942311000002,38.17,17.35,41.9281695284,131.73
2021-09-18 17:00:00,54.4405,-14.3595,56.3024269504,12.8205,-11.1795,17.0101863746,41.62,-3.18,41.7413080773,131.4,55.7005,6.5905000000000005,56.0890398429,12.8205,-11.1795,17.0101863746,42.88,17.77,46.416239615,131.73
2021-09-18 17:30:00,55.032,-14.135,56.8183003002,14.742,-10.715,18.224647843,40.29,-3.42,40.4348921107,131.31,56.232,6.775,56.6386656711,14.742,-10.715,18.224647843,41.49,17.49,45.0257726197,131.63
2021-09-18 18:00:00,55.597,-14.098,57.3566039179,15.977,-10.848,19.3117485744,39.62,-3.25,39.753074095,131.31,56.787,6.752,57.1869991606,15.977,-10.848,19.3117485744,40.81,17.6,44.443403335,131.63
2021-09-18 18:30:00,55.9725,-14.196,57.7446722413,15.3025,-11.056,18.8786027621,40.67,-3.14,40.7910345542,131.22,57.1825,6.684,57.5718174305,15.3025,-11.056,18.8786027621,41.88,17.74,45.4823262378,131.56
2021-09-18 19:00:00,55.794,-14.2205,57.5777131905,14.224,-10.8005,17.8598145637,41.57,-3.42,41.7104459338,131.25,57.054,6.7095,57.4471609938,14.224,-10.8005,17.8598145637,42.83,17.51,46.2710384582,131.6
2021-09-18 19:30:00,55.665,-14.396,57.49640894,13.045,-10.276,16.6062699304,42.62,-4.12,42.8186734965,131.25,56.965,6.494,57.333962544,13.045,-10.276,16.6062699304,43.92,16.77,47.0127567794,131.6
2021-09-18 20:00:00,55.7295,-14.5055,57.5863412668,14.3895,-10.3955,17.7517359855,41.34,-4.11,41.5438045923,131.25,56.9895,6.2745,57.3338683546,14.3895,-10.3955,17.7517359855,42.6,16.67,45.7454795581,131.6
2021-09-18 20:30:00,54.8465,-14.8125,56.8115192413,11.3165,-10.7925,15.6378140576,43.53,-4.02,43.7152296117,131.0,56.1865,6.0475,56.5110169657,11.3165,-10.7925,15.6378140576,44.87,16.84,47.9260106831,131.35
2021-09-18 21:00:00,53.793,-15.0025,55.8458759019,11.343,-11.0725,15.8513061055,42.45,-3.93,42.6315305848,131.24,55.093,5.9575,55.4141719712,11.343,-11.0725,15.8513061055,43.75,17.03,46.9476666087,131.6
2021-09-18 21:30:00,53.0635,-15.293,55.2232820579,12.3535,-11.523,16.8934452155,40.71,-3.77,40.8841900984,131.45,54.2835,5.677,54.5795447146,12.3535,-11.523,16.8934452155,41.93,17.2,45.3206895358,131.8
2021-09-18 22:00:00,52.272,-15.1785,54.4311385721,11.912,-10.5985,15.9444017213,40.36,-4.58,40.6190349467,131.59,53.512,5.2515,53.769065421,11.912,-10.5985,15.9444017213,41.6,15.85,44.517215771,131.94
2021-09-18 22:30:00,51.438,-15.374,53.6863830035,12.518,-10.954,16.6340145485,38.92,-4.42,39.1701774313,130.09,52.608,5.176,52.8620150959,12.518,-10.954,16.6340145485,40.09,16.13,43.2132502828,130.43
2021-09-18 23:00:00,50.432,-15.561,52.7781332087,12.042,-10.941,16.270072065,38.39,-4.62,38.6669949699,130.42,51.572,5.069,51.8205166416,12.042,-10.941,16.270072065,39.53,16.01,42.6490445379,130.77
2021-09-18 23:30:00,49.3935,-15.762,51.8474539997,10.6235,-10.742,15.1079223009,38.77,-5.02,39.0936478216,130.73,50.5435,4.958,50.7860921538,10.6235,-10.742,15.1079223009,39.92,15.7,42.8963448326,131.08
2021-09-19 00:00:00,48.61,-15.9645,51.16441498,9.83,-10.8445,14.6366690285,38.78,-5.12,39.1165284758,131.07,49.77,4.9455,50.0151064205,9.83,-10.8445,14.6366690285,39.94,15.79,42.9479650275,131.41
2021-09-19 00:30:00,47.834,-16.1075,50.4731920157,9.854,-11.0375,14.7962063466,37.98,-5.07,38.3169061903,131.65,48.944,4.8625,49.1849473137,9.854,-11.0375,14.7962063466,39.09,15.9,42.1999774881,132.01
2021-09-19 01:00:00,47.3465,-16.148,50.024483668,9.2465,-10.748,14.1780557994,38.1,-5.4,38.4807744205,131.83,48.4565,4.772,48.6909065047,9.2465,-10.748,14.1780557994,39.21,15.52,42.1698292622,132.19
2021-09-19 01:30:00,47.2065,-16.14,49.8894101213,9.7465,-10.95,14.6593574979,37.46,-5.19,37.817822518,131.74,48.3065,4.75,48.5394730323,9.7465,-10.95,14.6593574979,38.56,15.7,41.6336834786,132.1
2021-09-19 02:00:00,46.9795,-16.172,49.6850782856,10.9895,-11.202,15.6924795444,35.99,-4.97,36.3315427693,131.66,48.0295,4.7379999999999995,48.2626306188,10.9895,-11.202,15.6924795444,37.04,15.94,40.324250768,132.02
2021-09-19 02:30:00,46.719,-16.3105,49.4843143961,11.129,-11.5405,16.0323978634,35.59,-4.77,35.9082302544,131.82,47.719,4.7395,47.9537883931,11.129,-11.5405,16.0323978634,36.59,16.28,40.0483020864,132.18
2021-09-19 03:00:00,46.2445,-16.348,49.0490660895,11.7045,-10.878,15.9789300095,34.54,-5.47,34.9704518129,132.19,47.2245,4.7620000000000005,47.4639868137,11.7045,-10.878,15.9789300095,35.52,15.64,38.8108232327,132.56
2021-09-19 03:30:00,46.0375,-16.3715,48.8618196397,11.9075,-10.5915,15.9363869337,34.13,-5.78,34.6159688583,132.44,46.9975,4.6585,47.227816258,11.9075,-10.5915,15.9363869337,35.09,15.25,38.2605619405,132.81
2021-09-19 04:00:00,45.8815,-16.398,48.7237770113,11.1315,-10.328,15.1847909518,34.75,-6.07,35.276159088,132.25,46.8615,4.632,47.0898673416,11.1315,-10.328,15.1847909518,35.73,14.96,38.7354424268,132.62
2021-09-19 04:30:00,45.7195,-16.4665,48.5944266609,9.4695,-9.8765,13.6827147343,36.25,-6.59,36.8441392897,132.32,46.7595,4.5935,46.9845834556,9.4695,-9.8765,13.6827147343,37.29,14.47,39.999062489,132.68
2021-09-19 05:00:00,45.5685,-16.37,48.4196767053,9.1685,-9.58,13.2603843176,36.4,-6.79,37.0278827372,132.42,46.6385,4.63,46.8677563176,9.1685,-9.58,13.2603843176,37.47,14.21,40.073994061,132.79
2021-09-19 05:30:00,45.618,-16.3705,48.4664336861,9.938,-9.8105,13.9645892976,35.68,-6.5600000000000005,36.2780374331,132.21,46.638,4.5995,46.8642555073,9.938,-9.8105,13.9645892976,36.7,14.41,39.4276311741,132.58
2021-09-19 06:00:00,45.671,-16.2165,48.464575859600004,10.611,-9.7565,14.4146666021,35.06,-6.46,35.6501781202,132.13,46.681,4.6535,46.9123738821,10.611,-9.7565,14.4146666021,36.07,14.41,38.841897482,132.5
2021-09-19 06:30:00,46.475,-15.9755,49.1440965453,9.995,-9.5155,13.8001726529,36.48,-6.46,37.0475640225,131.81,47.535,4.8445,47.7812244009,9.995,-9.5155,13.8001726529,37.54,14.36,40.1928003503,132.18
2021-09-19 07:00:00,46.989,-15.8175,49.5798288344,9.539,-9.3775,13.3764729002,37.45,-6.44,37.999685525,131.57,48.089,4.9625,48.3443722397,9.539,-9.3775,13.3764729002,38.55,14.34,41.1307439758,131.93
2021-09-19 07:30:00,48.0805,-15.650500000000001,50.5635504143,9.1305,-9.8205,13.4092598789,38.95,-5.83,39.3838977248,131.49,49.2305,5.3095,49.5159865145,9.1305,-9.8205,13.4092598789,40.1,15.13,42.8593852032,131.85
2021-09-19 08:00:00,49.5585,-15.5055,51.9275018897,9.4285,-10.0255,13.762531108,40.13,-5.48,40.5024357292,131.83,50.7585,5.5545,51.0615098925,9.4285,-10.0255,13.762531108,41.33,15.58,44.1690536462,132.19
2021-09-19 08:30:00,50.6695,-15.211,52.9034285397,10.1695,-10.051,14.298298194200001,40.5,-5.16,40.8273878665,132.12,51.8795,5.769,52.1992708881,10.1695,-10.051,14.298298194200001,41.71,15.82,44.609376817,132.49
2021-09-19 09:00:00,51.83,-15.001,53.9571950809,12.97,-11.151,17.1045520549,38.86,-3.85,39.0502509595,131.73,52.96,5.889,53.2864140377,12.97,-11.151,17.1045520549,39.99,17.04,43.4690890174,132.09
2021-09-19 09:30:00,52.678,-14.6215,54.6695522778,13.078,-11.1215,17.167464759,39.6,-3.5,39.7543708289,131.45,53.838,6.1685,54.1902263905,13.078,-11.1215,17.167464759,40.76,17.29,44.2755203244,131.8
2021-09-19 10:00:00,53.8475,-14.1965,55.687465991,12.4375,-10.7465,16.4371125354,41.41,-3.45,41.5534667627,130.96,55.0775,6.5135000000000005,55.4613080309,12.4375,-10.7465,16.4371125354,42.64,17.26,46.0008391228,131.3
2021-09-19 10:30:00,54.8565,-14.182,56.6600804469,11.9865,-11.012,16.2769876282,42.87,-3.17,42.9870422337,130.66,56.1465,6.698,56.5446077557,11.9865,-11.012,16.2769876282,44.16,17.71,47.5788787173,131.0
2021-09-19 11:00:00,54.546,-14.0555,56.3278190262,13.386,-10.8455,17.2281707169,41.16,-3.21,41.2849815308,131.31,55.766,6.7245,56.1699711256,13.386,-10.8455,17.2281707169,42.38,17.57,45.8777647668,131.66
2021-09-19 11:30:00,54.473,-14.333,56.3271037601,16.553,-11.783,20.318486607,37.92,-2.55,38.0056430021,130.94,55.563,6.447,55.9357736873,16.553,-11.783,20.318486607,39.01,18.23,43.0594124437,131.27
2021-09-19 12:00:00,54.454,-14.3665,56.3172658982,19.514,-12.6265,23.242734311,34.94,-1.74,34.9832988725,131.1,55.424,6.4935,55.8030941638,19.514,-12.6265,23.242734311,35.91,19.12,40.6829509746,131.43
2021-09-19 12:30:00,54.659,-14.2265,56.4800812964,23.039,-13.7165,26.8130172351,31.62,-0.51,31.6241126358,131.28,55.469,6.6435,55.8654280683,23.039,-13.7165,26.8130172351,32.43,20.36,38.2914416025,131.61
2021-09-19 13:00:00,54.431,-14.274000000000001,56.271492223,24.081,-13.814,27.7618651571,30.35,-0.46,30.3534857965,131.38,55.171,6.646,55.569852951,24.081,-13.814,27.7618651571,31.09,20.46,37.2182710507,131.71
2021-09-19 13:30:00,53.537,-14.471,55.4582744953,23.737,-13.371,27.2438765597,29.8,-1.1,29.8202951025,131.51,54.267,6.469,54.6512145336,23.737,-13.371,27.2438765597,30.53,19.84,36.410252677,131.83
2021-09-19 14:00:00,53.001,-14.6405,54.985909479200004,22.791,-12.2905,25.8937457941,30.21,-2.35,30.301264,131.68,53.761,6.2995,54.1288169208,22.791,-12.2905,25.8937457941,30.97,18.59,36.1210326541,132.01
2021-09-19 14:30:00,52.63,-14.725,54.6510981134,21.8,-12.025,24.8965986633,30.83,-2.7,30.9480031666,131.84,53.43,6.225,53.7914075388,21.8,-12.025,24.8965986633,31.63,18.25,36.5173849009,132.16
2021-09-19 15:00:00,52.179,-14.8235,54.2437479646,25.999,-13.3835,29.2415128413,26.18,-1.44,26.2195728417,131.84,52.759,6.1965,53.1216405361,25.999,-13.3835,29.2415128413,26.76,19.58,33.158317207,132.16
2021-09-19 15:30:00,52.0955,-14.768,54.1482681556,26.1155,-13.208,29.2655190326,25.98,-1.56,26.0267938863,132.06,52.6755,6.182,53.0370193756,26.1155,-13.208,29.2655190326,26.56,19.39,32.88473354,132.38
2021-09-19 16:00:00,52.5985,-14.665,54.6046191018,26.7085,-13.405,29.8837413529,25.89,-1.26,25.9206423532,131.77,53.1885,6.305,53.5608957846,26.7085,-13.405,29.8837413529,26.48,19.71,33.010218115,132.09
2021-09-19 16:30:00,53.0395,-14.416,54.9637118129,26.5795,-12.856,29.5253544644,26.46,-1.56,26.5059465026,131.81,53.6495,6.504,54.0423062632,26.5795,-12.856,29.5253544644,27.07,19.36,33.2805423634,132.14
2021-09-19 17:00:00,53.595,-14.289,55.4671032775,25.635,-11.829,28.2325780969,27.96,-2.46,28.0680102608,131.61,54.255,6.571,54.6514690196,25.635,-11.829,28.2325780969,28.62,18.4,34.0244676667,131.93
2021-09-19 17:30:00,53.6905,-14.3045,55.5633738222,19.9405,-11.6145,23.0763981267,33.75,-2.69,33.8570317659,131.47,54.6205,6.5855,55.016068839,19.9405,-11.6145,23.0763981267,34.68,18.2,39.1655767224,131.79
2021-09-19 18:00:00,53.5025,-14.2135,55.3582973772,18.4225,-11.5135,21.7243915565,35.08,-2.7,35.1837519318,131.41,54.4625,6.6765,54.870206474,18.4225,-11.5135,21.7243915565,36.04,18.19,40.3702576162,131.75
2021-09-19 18:30:00,53.7965,-14.4005,55.6905540689,15.8765,-11.1605,19.4067001961,37.92,-3.24,38.0581660094,131.3,54.8965,6.4595,55.2752281994,15.8765,-11.1605,19.4067001961,39.02,17.62,42.8138388842,131.63
2021-09-19 19:00:00,54.0065,-14.4215,55.8988524435,17.8865,-11.3915,21.2059697845,36.12,-3.03,36.2468660714,131.2,55.0265,6.4385,55.4018951346,17.8865,-11.3915,21.2059697845,37.14,17.83,41.1981613667,131.54
2021-09-19 19:30:00,53.944,-14.613,55.8882358372,15.414,-10.843,18.8457434186,38.53,-3.77,38.7140000517,131.25,55.074,6.257,55.4282917381,15.414,-10.843,18.8457434186,39.66,17.1,43.18941537,131.6
2021-09-19 20:00:00,54.888,-14.574,56.7899112519,16.208,-10.874,19.5177647286,38.68,-3.7,38.8565618654,131.25,56.028,6.286,56.3795227011,16.208,-10.874,19.5177647286,39.82,17.16,43.3600968634,131.6
2021-09-19 20:30:00,54.618,-14.6475,56.5479900638,18.268,-11.4875,21.5796774825,36.35,-3.16,36.4870949789,131.21,55.658,6.2725,56.0103313706,18.268,-11.4875,21.5796774825,37.39,17.76,41.3935949152,131.56
2021-09-19 21:00:00,54.331,-14.563,56.2488980337,16.541,-12.413,20.6806008133,37.79,-2.15,37.851110948,131.46,55.431,6.267,55.7841469416,16.541,-12.413,20.6806008133,38.89,18.68,43.1436495906,131.82
2021-09-19 21:30:00,53.9225,-14.51,55.8406313203,18.5725,-13.03,22.6874118456,35.35,-1.48,35.3809680478,131.05,54.9225,6.33,55.2860733481,18.5725,-13.03,22.6874118456,36.35,19.36,41.1841243685,131.42
2021-09-19 22:00:00,52.7135,-14.566,54.6889517019,20.0435,-13.576,24.2084627403,32.67,-0.99,32.6849965581,131.13,53.5835,6.354,53.9589175971,20.0435,-13.576,24.2084627403,33.54,19.93,39.014567792,131.5
2021-09-19 22:30:00,51.8825,-14.934,53.9890559489,17.9825,-13.164,22.2858969362,33.9,-1.77,33.9461765152,131.37,52.8225,6.066,53.1696611072,17.9825,-13.164,22.2858969362,34.84,19.23,39.7947044216,131.74
2021-09-19 23:00:00,50.672,-14.68,52.7556061855,19.982,-13.5,24.1149398506,30.69,-1.18,30.712676535900002,131.67,51.492,6.13,51.8555972292,19.982,-13.5,24.1149398506,31.51,19.63,37.1243451121,132.04
2021-09-19 23:30:00,49.5875,-14.3455,51.620863287,22.0275,-14.2755,26.2488220021,27.56,-0.07,27.5600888968,131.19,50.2575,6.5245,50.6792403899,22.0275,-14.2755,26.2488220021,28.23,20.8,35.0652662902,131.56
2021-09-20 00:00:00,48.6455,-14.3825,50.7271226909,23.1255,-14.6825,27.3927829273,25.52,0.30000000000000004,25.521763262,131.33,49.2155,6.5475,49.6491208029,23.1255,-14.6825,27.3927829273,26.09,21.23,33.6363047911,131.69
2021-09-20 00:30:00,47.843,-15.1515,50.1848642645,19.433,-13.6715,23.7602904286,28.41,-1.48,28.4485236875,131.56,48.553,5.7685,48.894472093,19.433,-13.6715,23.7602904286,29.12,19.44,35.0126834162,131.92
2021-09-20 01:00:00,47.3095,-15.5995,49.8149896166,17.6395,-13.0995,21.9715466115,29.67,-2.5,29.7751389585,131.74,48.0595,5.4705,48.3698450535,17.6395,-13.0995,21.9715466115,30.42,18.57,35.640164141,132.11
2021-09-20 01:30:00,46.8605,-15.906,49.4864354773,15.9805,-11.646,19.7738639686,30.88,-4.26,31.1724557903,132.22,47.6805,5.164,47.9593262698,15.9805,-11.646,19.7738639686,31.7,16.81,35.8812778479,132.6
2021-09-20 02:00:00,46.7205,-16.106,49.4187045181,14.4305,-11.086,18.1972175414,32.29,-5.02,32.6778900788,132.44,47.5905,4.964,47.8486884486,14.4305,-11.086,18.1972175414,33.16,16.05,36.8400339305,132.82
2021-09-20 02:30:00,46.6125,-16.3095,49.3834481026,13.0525,-10.9895,17.0627332658,33.56,-5.32,33.9790523705,132.44,47.5425,4.9305,47.7974804409,13.0525,-10.9895,17.0627332658,34.49,15.92,37.9869253823,132.82
2021-09-20 03:00:00,46.561,-16.313,49.3359979123,13.221,-11.203,17.3292253145,33.34,-5.11,33.7293299667,132.91,47.491,4.987,47.7521229895,13.221,-11.203,17.3292253145,34.27,16.19,37.9018337287,133.29
2021-09-20 03:30:00,46.37,-16.4725,49.2089438644,12.37,-11.1925,16.6819949721,34.0,-5.28,34.4075340587,133.1,47.3,4.8975,47.5528706415,12.37,-11.1925,16.6819949721,34.93,16.09,38.457678037,133.48
2021-09-20 04:00:00,46.406,-16.544,49.2668323723,11.876,-11.194,16.3200800243,34.53,-5.35,34.9420005151,133.29,47.366,4.846,47.6132510127,11.876,-11.194,16.3200800243,35.49,16.04,38.9463952119,133.68
2021-09-20 04:30:00,46.574,-16.5465,49.4259460026,11.514,-11.2365,16.0882294939,35.06,-5.31,35.4598322049,133.4,47.554,4.8835,47.80409489,11.514,-11.2365,16.0882294939,36.04,16.12,39.4808307917,133.79
2021-09-20 05:00:00,46.84,-16.4745,49.6527416187,12.05,-11.5045,16.6600126125,34.79,-4.97,35.143207025,133.4,47.8,4.9555,48.0561856606,12.05,-11.5045,16.6600126125,35.75,16.46,39.357262354,133.79
2021-09-20 05:30:00,47.1705,-16.2715,49.8980739358,11.6605,-11.0815,16.0862333223,35.51,-5.19,35.8872707238,133.44,48.1705,4.9785,48.4270846996,11.6605,-11.0815,16.0862333223,36.51,16.06,39.8861341822,133.83
2021-09-20 06:00:00,47.733,-16.0495,50.3589688065,11.283,-10.6795,15.5356946819,36.45,-5.37,36.8434444644,132.88,48.773,5.1705,49.0463005664,11.283,-10.6795,15.5356946819,37.49,15.85,40.7028573936,133.26
2021-09-20 06:30:00,49.582,-15.3355,51.8994439686,12.192,-10.5755,16.1395806714,37.39,-4.76,37.6917723117,132.76,50.672,5.7645,50.9988337538,12.192,-10.5755,16.1395806714,38.48,16.34,41.8055737911,133.14
2021-09-20 07:00:00,51.3935,-14.6525,53.4414408348,12.2635,-10.6025,16.2113058851,39.13,-4.05,39.3390315082,132.26,52.5335,6.3775,52.9191943297,12.2635,-10.6025,16.2113058851,40.27,16.98,43.7034701139,132.64
2021-09-20 07:30:00,54.007,-13.423,55.6500941419,13.237,-10.613,16.9662588098,40.77,-2.81,40.8667224034,131.89,55.227,7.367,55.7161934988,13.237,-10.613,16.9662588098,41.99,17.98,45.6775710825,132.26
2021-09-20 08:00:00,55.6145,-12.833,57.0759012128,14.7645,-10.603,18.1772954328,40.85,-2.23,40.910822529,130.94,56.8245,7.857,57.3651135208,14.7645,-10.603,18.1772954328,42.06,18.46,45.9327247178,131.3
2021-09-20 08:30:00,56.6885,-12.3005,58.0076575333,15.2785,-10.5205,18.5502960219,41.41,-1.78,41.4482388046,130.55,57.9285,8.2695,58.5157734504,15.2785,-10.5205,18.5502960219,42.65,18.79,46.6056498721,130.91
2021-09-20 09:00:00,56.8085,-12.0615,58.0748263407,13.6785,-10.5415,17.2691801919,43.13,-1.52,43.1567758295,130.2,58.1185,8.5185,58.7394661578,13.6785,-10.5415,17.2691801919,44.44,19.06,48.3549087477,130.55
2021-09-20 09:30:00,57.0755,-11.9765,58.3185155204,13.1755,-10.3865,16.7771625283,43.9,-1.5899999999999999,43.928784413,130.12,58.4055,8.7135,59.0519052402,13.1755,-10.3865,16.7771625283,45.23,19.1,49.0974836422,130.47
2021-09-20 10:00:00,57.087,-11.966,58.3276154579,13.117,-10.256,16.6505623028,43.97,-1.71,44.0032385172,130.42,58.407,8.734,59.0564171365,13.117,-10.256,16.6505623028,45.29,18.99,49.1101231927,130.76
2021-09-20 10:30:00,61.6475,-11.764,62.759907204,12.8975,-9.764,16.1765633634,48.75,-2.0,48.7910083929,130.52,63.1575,8.946,63.7879355541,12.8975,-9.764,16.1765633634,50.26,18.71,53.6295785924,130.86
2021-09-20 11:00:00,62.038,-11.4655,63.0885974979,13.938,-9.6455,16.9500299189,48.1,-1.82,48.134420117,130.43,63.538,9.1945,64.1998152197,13.938,-9.6455,16.9500299189,49.6,18.84,53.0575687343,130.77
2021-09-20 11:30:00,61.8965,-11.4875,62.9534698686,13.9965,-9.6975,17.0277279312,47.9,-1.79,47.9334340518,130.24,63.3765,9.2025,64.0411333324,13.9965,-9.6975,17.0277279312,49.38,18.9,52.8733808263,130.56
2021-09-20 12:00:00,61.856,-11.504,62.9166651373,13.706,-9.664,16.7704302867,48.15,-1.8399999999999999,48.1851439761,130.28,63.376,9.176,64.0368358993,13.706,-9.664,16.7704302867,49.67,18.84,53.123012904,130.56
2021-09-20 12:30:00,61.4615,-11.3735,62.5049796776,13.7215,-9.4335,16.6514409136,47.74,-1.94,47.7794014194,130.28,62.9615,9.2165,63.6324944859,13.7215,-9.4335,16.6514409136,49.24,18.65,52.6535858228,130.56
2021-09-20 13:00:00,61.5395,-11.391,62.5848619176,12.9995,-9.411,16.0484865719,48.54,-1.98,48.5803664045,129.89,63.0595,9.279,63.7385313704,12.9995,-9.411,16.0484865719,50.06,18.69,53.4351915876,130.18
2021-09-20 13:30:00,61.0425,-11.7465,62.1624248924,14.1725,-9.6865,17.1664800847,46.87,-2.06,46.9152480543,130.15,62.5125,8.8635,63.1377406034,14.1725,-9.6865,17.1664800847,48.34,18.55,51.7770035827,130.44
2021-09-20 14:00:00,60.739,-11.725999999999999,61.860530203,13.969,-9.986,17.1712887402,46.77,-1.74,46.8023557099,130.11,62.179,8.974,62.8232498125,13.969,-9.986,17.1712887402,48.21,18.96,51.8043019449,130.4
2021-09-20 14:30:00,61.074,-11.707,62.1859093766,14.354,-10.597,17.8419092308,46.72,-1.11,46.7331841415,130.37,62.514,9.163,63.1819655044,14.354,-10.597,17.8419092308,48.16,19.76,52.0561542951,130.66
2021-09-20 15:00:00,61.4325,-11.5215,62.5035760457,14.1825,-10.6915,17.760953761,47.25,-0.8300000000000001,47.2572893848,130.79,62.9125,9.3685,63.6062217751,14.1825,-10.6915,17.760953761,48.73,20.06,52.6974050595,131.09
2021-09-20 15:30:00,61.709,-11.6465,62.7984207067,14.159,-10.8965,17.8664768001,47.55,-0.75,47.5559144587,130.86,63.189,9.2835,63.867308486,14.159,-10.8965,17.8664768001,49.03,20.18,53.020498866,131.16
2021-09-20 16:00:00,61.703,-11.803,62.8217400109,13.683,-10.493,17.2431881623,48.02,-1.31,48.0378652731,130.86,63.233,9.087,63.8825943274,13.683,-10.493,17.2431881623,49.55,19.58,53.2783154764,131.16
2021-09-20 16:30:00,60.0465,-11.8705,61.2085854476,14.0865,-10.6005,17.6295230367,45.96,-1.27,45.9775434315,130.72,61.4565,8.9495,62.1047095034,14.0865,-10.6005,17.6295230367,47.37,19.55,51.2456768908,131.03
2021-09-20 17:00:00,58.778,-12.2305,60.0369753923,13.868,-10.7105,17.5224494364,44.91,-1.52,44.935715194,130.56,60.138,8.5695,60.7454967405,13.868,-10.7105,17.5224494364,46.27,19.28,50.1261538521,130.86
2021-09-20 17:30:00,59.0985,-12.6705,60.441494625,13.1085,-10.6005,16.8583324353,45.99,-2.07,46.0365615571,130.56,60.5185,8.0795,61.0554433486,13.1085,-10.6005,16.8583324353,47.41,18.68,50.9573400012,130.86
2021-09-20 18:00:00,59.359,-12.7185,60.7062692253,15.839,-10.3585,18.9254443343,43.52,-2.36,43.583941997,130.4,60.679,7.9715,61.2003746169,15.839,-10.3585,18.9254443343,44.84,18.33,48.4418672225,130.72
2021-09-20 18:30:00,59.1285,-13.0,60.5407260631,14.9785,-10.38,18.2236072787,44.15,-2.62,44.2276712025,130.34,60.4785,7.66,60.9616646939,14.9785,-10.38,18.2236072787,45.5,18.04,48.9458026801,130.66
2021-09-20 19:00:00,59.1455,-13.136,60.5866706979,13.6955,-10.336,17.1580772888,45.45,-2.8,45.5361669445,130.24,60.5455,7.5440000000000005,61.0136829428,13.6955,-10.336,17.1580772888,46.85,17.88,50.1459559686,130.57
2021-09-20 19:30:00,59.336,-13.304,60.8091877269,12.676,-10.204,16.272756128,46.66,-3.1,46.7628656094,130.34,60.786,7.396,61.2342927778,12.676,-10.204,16.272756128,48.11,17.6,51.2282353785,130.68
2021-09-20 20:00:00,60.0085,-13.2985,61.4643813481,13.6085,-10.2285,17.0239092015,46.4,-3.07,46.501450515,130.4,61.4585,7.3215,61.8930657223,13.6085,-10.2285,17.0239092015,47.85,17.55,50.9669010241,130.75
2021-09-20 20:30:00,60.0065,-13.5755,61.5229570364,13.9665,-10.5155,17.4825302088,46.04,-3.06,46.1415777797,130.24,61.4365,7.1645,61.8528381928,13.9665,-10.5155,17.4825302088,47.47,17.68,50.6555357291,130.59
2021-09-20 21:00:00,59.0485,-13.836500000000001,60.6479520223,13.0485,-10.3965,16.6838414192,46.0,-3.44,46.1284467547,130.57,60.4785,6.8435,60.8644596994,13.0485,-10.3965,16.6838414192,47.43,17.24,50.4660529465,130.92
2021-09-20 21:30:00,56.836,-14.2305,58.5904260631,8.366,-9.7905,12.8780373602,48.47,-4.44,48.6729339572,130.44,58.386,6.3995,58.7356671559,8.366,-9.7905,12.8780373602,50.02,16.19,52.5748656679,130.79
2021-09-20 22:00:00,54.8805,-14.707,56.816944033,8.1205,-10.017,12.8950691836,46.76,-4.69,46.9946135211,130.29,56.3405,6.123,56.6722424936,8.1205,-10.017,12.8950691836,48.22,16.14,50.8494641073,130.64
2021-09-20 22:30:00,53.1875,-15.0605,55.2786470213,8.0575,-10.0005,12.8426362753,45.13,-5.06,45.4127790385,131.07,54.5975,5.9295,54.9185394607,8.0575,-10.0005,12.8426362753,46.54,15.93,49.1908172325,131.43
2021-09-20 23:00:00,50.9005,-15.5445,53.2211647796,8.1605,-9.7445,12.7101943534,42.74,-5.8,43.1317470084,131.61,52.2005,5.6355,52.5038194849,8.1605,-9.7445,12.7101943534,44.04,15.38,46.6483225851,131.98
2021-09-20 23:30:00,51.6655,-15.725,54.0055507818,8.1155,-8.925,12.0630412936,43.55,-6.8,44.077687099,132.36,52.9955,5.335,53.263357435,8.1155,-8.925,12.0630412936,44.88,14.26,47.0909970164,132.73
2021-09-21 00:00:00,52.2025,-15.908,54.5725706766,7.7225,-8.448,11.445772593000001,44.48,-7.46,45.1012416681,132.07,53.5925,5.322,53.8561021635,7.7225,-8.448,11.445772593000001,45.87,13.77,47.8922728632,132.44
2021-09-21 00:30:00,52.003,-15.9115,54.3827899362,7.8629999999999995,-8.4515,11.5435965474,44.14,-7.46,44.7659602823,132.64,53.393,5.2785,53.653285186,7.8629999999999995,-8.4515,11.5435965474,45.53,13.73,47.5551658603,133.02
2021-09-21 01:00:00,51.8415,-15.973,54.2464547344,8.1815,-8.733,11.966713469,43.66,-7.24,44.2562221614,132.53,53.2115,5.167,53.4617771988,8.1815,-8.733,11.966713469,45.03,13.9,47.1265413541,132.9
2021-09-21 01:30:00,51.785,-16.0275,54.208550813,8.195,-8.9175,12.111144919000001,43.59,-7.11,44.1660525743,132.41,53.135,5.1825,53.3871382568,8.195,-8.9175,12.111144919000001,44.94,14.1,47.1000382165,132.79
2021-09-21 02:00:00,51.8905,-16.033,54.3109664732,8.4605,-8.933,12.3035990365,43.43,-7.1,44.0065324696,132.65,53.2405,5.217,53.4954944762,8.4605,-8.933,12.3035990365,44.78,14.15,46.9624413761,133.02
2021-09-21 02:30:00,51.439,-16.09,53.8967422114,8.659,-8.77,12.3244140226,42.78,-7.32,43.4017372924,132.74,52.749,5.21,53.0056704608,8.659,-8.77,12.3244140226,44.09,13.98,46.2533079898,133.11
2021-09-21 03:00:00,51.249,-16.117,53.7235301335,8.749,-8.737,12.3644720874,42.5,-7.38,43.1359988872,132.89,52.559,5.193,52.8149195777,8.749,-8.737,12.3644720874,43.81,13.93,45.9713062681,133.26
2021-09-21 03:30:00,51.132,-16.162,53.6254759233,8.552,-8.812,12.2795784944,42.58,-7.35,43.2097083998,132.99,52.432,5.168,52.686078313,8.552,-8.812,12.2795784944,43.88,13.98,46.0531736149,133.37
2021-09-21 04:00:00,50.8495,-16.2545,53.3842712838,8.3095,-9.0345,12.2747700793,42.54,-7.22,43.1483487517,133.1,52.1695,5.1155,52.4197011676,8.3095,-9.0345,12.2747700793,43.86,14.15,46.0860293364,133.47
2021-09-21 04:30:00,50.4785,-16.437,53.0872294554,8.2285,-9.107,12.27377942,42.25,-7.33,42.8811310485,133.18,51.7685,4.913,52.0011073079,8.2285,-9.107,12.27377942,43.54,14.02,45.7415784599,133.55
2021-09-21 05:00:00,50.7575,-16.4005,53.3413554993,8.2375,-9.0205,12.2158023273,42.52,-7.38,43.1557041421,133.08,52.0575,4.8995,52.287554986800004,8.2375,-9.0205,12.2158023273,43.82,13.92,45.9778076902,133.45
2021-09-21 05:30:00,51.183,-16.159,53.6732034632,8.273,-8.669,11.9830751479,42.91,-7.49,43.5587901577,132.97,52.513,4.901,52.7412075137,8.273,-8.669,11.9830751479,44.24,13.57,46.2744259824,133.34
2021-09-21 06:00:00,51.9535,-16.0175,54.3665933134,8.3235,-8.5975,11.9665224063,43.63,-7.42,44.2564492475,132.28,53.3035,5.0025,53.5377261237,8.3235,-8.5975,11.9665224063,44.98,13.6,46.9910672362,132.65
2021-09-21 06:30:00,53.8555,-15.231,55.9678322007,8.2955,-8.581,11.9351950654,45.56,-6.65,46.042763818,132.16,55.2855,5.749,55.5836082964,8.2955,-8.581,11.9351950654,46.99,14.33,49.1264592659,132.53
2021-09-21 07:00:00,55.8795,-14.6485,57.7676126606,8.2495,-8.5685,11.894260906,47.63,-6.08,48.0164898759,131.86,57.3895,6.3415,57.738802659,8.2495,-8.5685,11.894260906,49.14,14.91,51.3521927477,132.22
2021-09-21 07:30:00,58.373,-13.7905,59.9798717842,11.593,-8.5505,14.4051622431,46.78,-5.24,47.0725610096,131.73,59.863,6.8995,60.2592886554,11.593,-8.5505,14.4051622431,48.27,15.45,50.682298685,132.1
2021-09-21 08:00:00,60.1555,-13.237,61.5946616944,12.2755,-8.697,15.0441254066,47.88,-4.54,48.0947606294,130.73,61.6755,7.533,62.1338344966,12.2755,-8.697,15.0441254066,49.4,16.23,51.9978163003,131.09
2021-09-21 08:30:00,61.5345,-12.6305,62.8173878835,12.8745,-8.5005,15.427613247,48.66,-4.13,48.8349516228,130.89,63.0845,8.0895,63.6010546336,12.8745,-8.5005,15.427613247,50.21,16.59,52.8797900904,131.25
2021-09-21 09:00:00,61.389,-12.428,62.6343715942,14.589,-8.678,16.9748815902,46.8,-3.75,46.95,130.66,62.869,8.252,63.4082539186,14.589,-8.678,16.9748815902,48.28,16.93,51.1623230512,131.01
2021-09-21 09:30:00,60.892,-12.2785,62.117608021,17.132,-8.8885,19.3005403098,43.76,-3.39,43.8911118565,130.52,62.242,8.2415,62.7852601034,17.132,-8.8885,19.3005403098,45.11,17.13,48.2529688206,130.86
2021-09-21 10:00:00,60.3185,-12.3545,61.5707325967,14.7485,-9.4145,17.4971729859,45.57,-2.94,45.664740227,130.08,61.7085,8.1355,62.242472095,14.7485,-9.4145,17.4971729859,46.96,17.55,50.1322660569,130.41
2021-09-21 10:30:00,60.577,-12.242,61.801614,14.777,-9.512,17.5737836848,45.8,-2.73,45.8812913942,129.87,61.977,8.268,62.5260613904,14.777,-9.512,17.5737836848,47.2,17.78,50.4377675953,130.19
2021-09-21 11:00:00,60.569,-11.96,61.7385241239,15.239,-9.36,17.8839794509,45.33,-2.6,45.4045030806,129.95,61.959,8.57,62.5488815328,15.239,-9.36,17.8839794509,46.72,17.93,50.0424150097,130.27
2021-09-21 11:30:00,60.6195,-11.9255,61.7813995512,15.9695,-9.6255,18.6460499973,44.65,-2.3,44.7091992771,129.9,61.9795,8.5745,62.5698047823,15.9695,-9.6255,18.6460499973,46.01,18.2,49.4788853957,130.21
2021-09-21 12:00:00,60.858,-9.774000000000001,61.6378717997,16.208,-9.954,19.0205515167,44.65,0.18,44.6503628205,129.82,62.038,6.666,62.3951039746,16.208,-9.954,19.0205515167,45.83,16.62,48.7505210229,130.13
2021-09-21 12:30:00,61.2995,-1.6775,61.3224486342,17.2995,-11.3275,20.6781274902,44.0,9.65,45.0457822665,130.29,61.7195,-1.2475,61.732106205,17.2995,-11.3275,20.6781274902,44.42,10.08,45.5493446715,130.6
2021-09-21 13:00:00,61.11,-1.7885,61.1361663195,17.95,-10.7785,20.9374917851,43.16,8.99,44.0863436905,132.75,61.51,-1.3985,61.5258961922,17.95,-10.7785,20.9374917851,43.56,9.38,44.55847843,133.06
2021-09-21 13:30:00,60.6915,-2.181,60.7306753894,18.4215,-11.101,21.5077628602,42.27,8.92,43.2009178143,132.9,61.0515,-1.811,61.0783543758,18.4215,-11.101,21.5077628602,42.63,9.29,43.6305053833,133.21
2021-09-21 14:00:00,59.784,-2.0885,59.8204688067,19.124,-11.0085,22.0661380457,40.66,8.92,41.6269383933,133.22,60.104,-1.7285,60.1288493841,19.124,-11.0085,22.0661380457,40.98,9.28,42.0176010738,133.53
2021-09-21 14:30:00,59.1975,-2.102,59.2348074214,17.4075,-10.312,20.2326073517,41.79,8.21,42.5888271733,133.22,59.5375,-1.742,59.5629790243,17.4075,-10.312,20.2326073517,42.13,8.57,42.992811027,133.53
2021-09-21 15:00:00,59.2395,-2.065,59.2754804725,16.7895,-10.355,19.7259558767,42.45,8.29,43.2518970682,133.25,59.6195,-1.705,59.6438748343,16.7895,-10.355,19.7259558767,42.83,8.65,43.6947525454,133.57
2021-09-21 15:30:00,59.3225,-1.9855,59.3557176395,16.8125,-10.5355,19.8407892106,42.51,8.55,43.3613030247,133.57,59.6925,-1.6155,59.7143567034,16.8125,-10.5355,19.8407892106,42.88,8.92,43.7979542901,133.91
2021-09-21 16:00:00,59.26,-2.1235,59.2980341348,16.51,-9.9435,19.2731235727,42.75,7.82,43.4593476711,133.46,59.65,-1.7535,59.6757677977,16.51,-9.9435,19.2731235727,43.14,8.19,43.9105420144,133.79
2021-09-21 16:30:00,59.821,-2.24,59.8629237592,15.251,-9.65,18.0475898945,44.57,7.41,45.1817773001,133.56,60.271,-1.88,60.300313772,15.251,-9.65,18.0475898945,45.02,7.77,45.6855918206,133.89
2021-09-21 17:00:00,59.858,-2.5365,59.911718355,16.208,-9.0265,18.552007068,43.65,6.49,44.1298379784,133.6,60.288,-2.2165,60.3287312667,16.208,-9.0265,18.552007068,44.08,6.8100000000000005,44.602942728,133.93
2021-09-21 17:30:00,60.0645,-2.8655,60.1328134258,16.0045,-8.3555,18.0543180569,44.06,5.49,44.4007173365,133.6,60.5145,-2.5655,60.5688575136,16.0045,-8.3555,18.0543180569,44.51,5.79,44.8850108611,133.93
2021-09-21 18:00:00,60.423,-3.031,60.4989742888,10.543,-8.091,13.289813016,49.88,5.06,50.1359950535,133.33,61.053,-2.681,61.1118365785,10.543,-8.091,13.289813016,50.51,5.41,50.7988995944,133.67
2021-09-21 18:30:00,61.387,-2.952,61.4579374288,12.337,-7.912,14.6561015621,49.05,4.96,49.3001430018,133.19,62.007,-2.612,62.0619899214,12.337,-7.912,14.6561015621,49.67,5.3,49.9519659273,133.53
2021-09-21 19:00:00,61.6815,-3.0225,61.7555094587,12.7215,-8.2925,15.185589172,48.96,5.27,49.2428116581,133.09,62.3015,-2.6725,62.3587937544,12.7215,-8.2925,15.185589172,49.58,5.62,49.8975029435,133.44
2021-09-21 19:30:00,62.3675,-2.974,62.4383674694,12.4875,-8.564,15.1419864037,49.88,5.59,50.1922553787,133.09,63.0075,-2.604,63.0612866365,12.4875,-8.564,15.1419864037,50.52,5.96,50.8703449959,133.47
2021-09-21 20:00:00,63.727,-3.094,63.8020639556,12.387,-8.884,15.2434649932,51.34,5.79,51.6654594483,132.98,64.417,-2.694,64.4733086246,12.387,-8.884,15.2434649932,52.03,6.19,52.3969178483,133.33
2021-09-21 20:30:00,62.6255,-3.568,62.7270585493,9.1855,-9.458,13.1843533876,53.44,5.89,53.7636094398,132.9,63.3655,-3.148,63.4436481789,9.1855,-9.458,13.1843533876,54.18,6.31,54.5462051842,133.26
2021-09-21 21:00:00,61.187,-3.8280000000000003,61.3066273171,8.937,-9.628,13.1365274331,52.25,5.8,52.5709282779,133.44,61.887,-3.418,61.9813156766,8.937,-9.628,13.1365274331,52.95,6.21,53.3129121321,133.82
2021-09-21 21:30:00,59.1605,-4.3115,59.3173987334,8.4105,-9.3215,12.5549541019,50.75,5.01,50.9966920496,133.77,59.8405,-3.6115,59.9493817524,8.4105,-9.3215,12.5549541019,51.43,5.71,51.7460046767,134.15
2021-09-21 22:00:00,57.3155,-4.6065000000000005,57.5003163687,8.1955,-8.8665,12.0739820482,49.12,4.26,49.3043811441,133.77,57.9455,-3.9665,58.0810992708,8.1955,-8.8665,12.0739820482,49.75,4.9,49.9907241396,134.15
2021-09-21 22:30:00,56.0855,-4.841,56.2940369067,8.1055,-8.691,11.8841327513,47.98,3.85,48.1342175588,133.37,56.6955,-4.231,56.8531536614,8.1055,-8.691,11.8841327513,48.59,4.46,48.7942588836,133.74
2021-09-21 23:00:00,54.3615,-4.9885,54.5899057931,8.1715,-8.8085,12.0151189965,46.19,3.8200000000000003,46.3476914204,133.29,54.9115,-4.3885,55.0865842515,8.1715,-8.8085,12.0151189965,46.74,4.42,46.9485250035,133.66
2021-09-21 23:30:00,52.9095,-5.132,53.1578085915,8.0895,-9.192,12.24470801,44.82,4.06,45.0035109741,133.53,53.3895,-4.562,53.5840513049,8.0895,-9.192,12.24470801,45.3,4.63,45.5359956518,133.91
2021-09-22 00:00:00,51.844,-5.417,52.1262335585,7.724,-9.157,11.979600369,44.12,3.74,44.2782339305,134.1,52.304,-4.8469999999999995,52.5281050962,7.724,-9.157,11.979600369,44.58,4.31,44.7878610786,134.49
2021-09-22 00:30:00,50.698,-5.795,51.0281219427,7.938,-9.025,12.019254095,42.76,3.23,42.8818201573,134.26,51.148,-4.915,51.3836075904,7.938,-9.025,12.019254095,43.21,4.11,43.4050250547,134.65
2021-09-22 01:00:00,50.5655,-5.754,50.8918294646,8.2055,-8.734,11.9838635777,42.36,2.98,42.4646912152,133.86,51.0055,-4.904,51.2407088773,8.2055,-8.734,11.9838635777,42.8,3.83,42.971023958,134.24
2021-09-22 01:30:00,50.24,-5.816,50.5755223008,8.15,-8.526,11.7947096615,42.09,2.71,42.1771525829,132.92,50.69,-4.986,50.9346276712,8.15,-8.526,11.7947096615,42.54,3.54,42.6870378452,133.28
2021-09-22 02:00:00,50.3575,-5.7065,50.6797982287,8.2075,-8.5765,11.8709480877,42.15,2.87,42.2475963813,132.92,50.8075,-4.8565000000000005,51.0390796204,8.2075,-8.5765,11.8709480877,42.6,3.7199999999999998,42.7621140731,133.28
2021-09-22 02:30:00,50.0995,-5.7485,50.42821782,8.2695,-8.7985,12.0746938885,41.83,3.05,41.9410467204,132.75,50.5195,-4.9085,50.7573960374,8.2695,-8.7985,12.0746938885,42.25,3.89,42.4287001922,133.12
2021-09-22 03:00:00,49.878,-5.745,50.207767417,8.518,-8.675,12.1577937554,41.36,2.93,41.4636527576,132.83,50.298,-4.905,50.5365989061,8.518,-8.675,12.1577937554,41.78,3.77,41.9497473175,133.19
2021-09-22 03:30:00,49.658500000000004,-5.8125,49.9975177234,8.5785,-8.7125,12.2269504988,41.08,2.9,41.1822340336,132.83,50.0685,-4.9925,50.3167939012,8.5785,-8.7125,12.2269504988,41.49,3.7199999999999998,41.6564340769,133.19
2021-09-22 04:00:00,49.5435,-5.814,49.8834740996,9.2135,-8.834,12.7643307012,40.33,3.02,40.4429140889,132.8,49.9335,-4.974,50.1806247296,9.2135,-8.834,12.7643307012,40.72,3.86,40.9025427082,133.19
2021-09-22 04:30:00,49.7285,-5.8515,50.0715863989,9.5285,-8.961500000000001,13.0805502369,40.2,3.11,40.3201202875,132.63,50.1185,-5.0415,50.371428057,9.5285,-8.961500000000001,13.0805502369,40.59,3.92,40.7788486841,132.99
2021-09-22 05:00:00,49.8305,-6.0215,50.1929994372,10.5805,-9.2815,14.074559407,39.25,3.26,39.3851507551,132.5,50.1905,-5.2015,50.4593092749,10.5805,-9.2815,14.074559407,39.61,4.08,39.8195743322,132.86
2021-09-22 05:30:00,50.3835,-5.8469999999999995,50.7216372099,10.7535,-9.387,14.2742261174,39.63,3.54,39.7877933542,132.56,50.7535,-5.017,51.0008632402,10.7535,-9.387,14.2742261174,40.0,4.37,40.2380031811,132.92
2021-09-22 06:00:00,51.1635,-5.5235,51.4607888057,11.0235,-9.1535,14.3284372665,40.14,3.63,40.3038025501,132.45,51.5535,-4.6835,51.7658046832,11.0235,-9.1535,14.3284372665,40.53,4.47,40.7757501464,132.81
2021-09-22 06:30:00,53.568,-4.629,53.7676321312,14.998,-8.379,17.1798616118,38.57,3.75,38.7518696323,131.98,53.928,-3.819,54.0630552688,14.998,-8.379,17.1798616118,38.93,4.5600000000000005,39.1961541481,132.33
2021-09-22 07:00:00,55.8575,-4.001,56.0006098828,15.1575,-9.111,17.6850255089,40.7,5.11,41.0195331519,131.09,56.2775,-3.121,56.363974729,15.1575,-9.111,17.6850255089,41.12,5.99,41.5539949945,131.44
2021-09-22 07:30:00,57.988,-9.91,58.8287025524,14.998,-9.32,17.6579275115,42.99,-0.59,42.9940484253,130.23,58.978,4.46,59.1463953593,14.998,-9.32,17.6579275115,43.98,13.78,46.088271827,130.56
2021-09-22 08:00:00,59.282,-12.5025,60.5860382452,15.582,-9.4425,18.2197565914,43.7,-3.06,43.8070040062,131.61,60.512,7.9975000000000005,61.0382023838,15.582,-9.4425,18.2197565914,44.93,17.44,48.1960423686,131.95
2021-09-22 08:30:00,60.836,-11.8565,61.9806057428,14.766,-9.0665,17.3273246132,46.07,-2.79,46.1544039069,132.26,62.146,8.6135,62.7400804769,14.766,-9.0665,17.3273246132,47.38,17.68,50.5712052457,132.61
2021-09-22 09:00:00,61.218,-11.5005,62.288883633,14.748,-9.0205,17.2879415851,46.47,-2.48,46.5361289752,132.26,62.548,9.0795,63.2035570538,14.748,-9.0205,17.2879415851,47.8,18.1,51.1121316323,132.61
2021-09-22 09:30:00,61.806,-11.461,62.8596544454,15.386,-9.231,17.9426964807,46.42,-2.23,46.4735333281,132.58,63.146,9.109,63.7996175302,15.386,-9.231,17.9426964807,47.76,18.34,51.1602697413,132.93
2021-09-22 10:00:00,61.8365,-11.309,62.862120655,15.2165,-8.879,17.6175626365,46.62,-2.43,46.6832871593,132.58,63.1765,9.241,63.8487762862,15.2165,-8.879,17.6175626365,47.96,18.12,51.2688599444,132.93
2021-09-22 10:30:00,61.411,-11.4345,62.4664606909,13.731,-9.1945,16.5251079043,47.68,-2.24,47.7325884486,132.47,62.781,9.2155,63.4537579758,13.731,-9.1945,16.5251079043,49.05,18.41,52.3911309288,132.82
2021-09-22 11:00:00,60.8505,-11.3695,61.9035449752,14.7805,-9.2195,17.4201710812,46.07,-2.15,46.1201409365,132.74,62.1705,9.2705,62.8578812918,14.7805,-9.2195,17.4201710812,47.39,18.49,50.8693640613,133.08
2021-09-22 11:30:00,61.071,-11.2945,62.1066242139,17.411,-9.3145,19.7459573394,43.66,-1.98,43.7048738701,133.0,62.281,9.3555,62.9797454842,17.411,-9.3145,19.7459573394,44.87,18.67,48.5992366195,133.35
2021-09-22 12:00:00,61.0805,-11.1035,62.0815205395,17.3905,-9.0035,19.5829645994,43.69,-2.1,43.7404400984,133.0,62.2905,9.5265,63.014764877,17.3905,-9.0035,19.5829645994,44.9,18.53,48.5733558651,133.35
2021-09-22 12:30:00,60.9595,-11.1775,61.9757787083,17.4495,-9.1075,19.6832824117,43.51,-2.07,43.5592125732,132.81,62.1795,9.4625,62.8953823941,17.4495,-9.1075,19.6832824117,44.73,18.57,48.4315785413,133.15
2021-09-22 13:00:00,60.942,-11.314,61.9833361477,17.392,-9.084,19.6214352176,43.55,-2.23,43.6070567684,132.92,62.152,9.396,62.858220783,17.392,-9.084,19.6214352176,44.76,18.48,48.4248696436,133.26
2021-09-22 13:30:00,60.13,-11.785,61.2740003998,18.03,-9.355,20.312482,42.1,-2.43,42.1700711406,133.17,61.27,8.965,61.9224040635,18.03,-9.355,20.312482,43.24,18.32,46.9608347456,133.52
2021-09-22 14:00:00,59.633,-11.704,60.7707026864,15.613,-9.764,18.4147078445,44.02,-1.94,44.0627280136,133.46,60.853,9.066,61.5246289302,15.613,-9.764,18.4147078445,45.24,18.83,49.00231117,133.81
2021-09-22 14:30:00,59.5055,-11.731,60.6508111343,15.5855,-9.791,18.4057461476,43.92,-1.94,43.9628252049,133.33,60.7255,9.039,61.394542683,15.5855,-9.791,18.4057461476,45.14,18.83,48.9100040891,133.68
2021-09-22 15:00:00,59.111,-11.664,60.2508026254,16.811,-9.964,19.5420320591,42.3,-1.7000000000000002,42.3341469738,133.33,60.261,9.076,60.9406424072,16.811,-9.964,19.5420320591,43.45,19.04,47.4386350984,133.68
