Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-22 15:30:00,58.813,-11.874,59.9996737074,17.523,-10.304,20.3280088794,41.29,-1.57,41.3198378506,133.2,59.923,8.916,60.582678919,17.523,-10.304,20.3280088794,42.4,19.22,46.5528559811,133.56
2021-09-22 16:00:00,59.786,-11.827,60.9445955356,16.986,-10.027,19.7247287687,42.8,-1.8,42.8378337454,133.44,60.956,8.963,61.611438102,16.986,-10.027,19.7247287687,43.97,18.99,47.8955217113,133.79
2021-09-22 16:30:00,60.657,-11.86,61.8055923764,17.127,-10.09,19.8781847511,43.53,-1.77,43.5659706652,133.31,61.867,8.82,62.4925442673,17.127,-10.09,19.8781847511,44.74,18.91,48.5721700153,133.66
2021-09-22 17:00:00,61.298,-12.06,62.4731014437,17.058,-10.36,19.9575791117,44.24,-1.7000000000000002,44.2726507,132.91,62.528,8.63,63.1207389374,17.058,-10.36,19.9575791117,45.47,18.99,49.2761707116,133.26
2021-09-22 17:30:00,61.836,-12.3855,63.0641856068,15.596,-10.0355,18.5457940313,46.24,-2.35,46.2996771047,132.96,63.166,8.2245,63.6991833248,15.596,-10.0355,18.5457940313,47.57,18.26,50.9542196486,133.31
2021-09-22 18:00:00,61.7915,-12.5445,63.0519940406,14.7515,-9.5745,17.5862958721,47.04,-2.9699999999999998,47.1336663119,132.66,63.1515,7.9955,63.6556358267,14.7515,-9.5745,17.5862958721,48.4,17.57,51.4904350341,133.02
2021-09-22 18:30:00,62.105,-12.379,63.3266978928,15.685,-9.719,18.4520509971,46.42,-2.66,46.4961503783,132.19,63.455,8.091,63.968752575,15.685,-9.719,18.4520509971,47.77,17.81,50.9820458593,132.55
2021-09-22 19:00:00,62.1445,-12.126,63.3164967149,17.6245,-10.136,20.3312935213,44.52,-1.99,44.5644533232,132.19,63.4245,8.274000000000001,63.9619127001,17.6245,-10.136,20.3312935213,45.8,18.41,49.3616055249,132.55
2021-09-22 19:30:00,62.7795,-12.143,63.9430846085,22.0195,-10.313,24.3149408646,40.76,-1.83,40.8010600352,131.89,63.9195,8.317,64.4583196279,22.0195,-10.313,24.3149408646,41.9,18.63,45.8550640606,132.24
2021-09-22 20:00:00,63.1605,-12.3425,64.3551557103,22.5205,-10.2925,24.7610273717,40.64,-2.05,40.691671138,132.24,64.3005,8.0875,64.8071134714,22.5205,-10.2925,24.7610273717,41.78,18.38,45.6441978788,132.61
2021-09-22 20:30:00,62.1585,-12.747,63.4520695584,21.5685,-10.427,23.9566800966,40.59,-2.32,40.6562479823,132.33,63.2885,7.683,63.7531389129,21.5685,-10.427,23.9566800966,41.72,18.11,45.4811004704,132.7
2021-09-22 21:00:00,60.5985,-13.2815,62.0368958322,18.2585,-10.8715,21.2499961059,42.34,-2.41,42.4085333394,132.29,61.7785,7.2585,62.2034475291,18.2585,-10.8715,21.2499961059,43.52,18.13,47.1453847158,132.65
2021-09-22 21:30:00,59.415,-13.903,61.0199609472,16.675,-11.143,20.0554749133,42.74,-2.76,42.82902287,132.6,60.615,6.977,61.015217397,16.675,-11.143,20.0554749133,43.94,18.12,47.5295487039,132.96
2021-09-22 22:00:00,58.077,-14.3035,59.8124405224,15.637,-11.0635,19.1550724679,42.44,-3.24,42.563496097,133.75,59.257,6.7065,59.6353015524,15.637,-11.0635,19.1550724679,43.62,17.77,47.1007144319,134.13
2021-09-22 22:30:00,56.885,-14.359,58.6692773605,15.855,-11.139,19.3767475599,41.03,-3.22,41.156157498,134.14,58.015,6.521,58.3803362957,15.855,-11.139,19.3767475599,42.16,17.66,45.7093119616,134.51
2021-09-22 23:00:00,55.61,-14.1695,57.3868175651,19.48,-12.1995,22.9847384203,36.13,-1.97,36.1836675864,133.76,56.56,6.8004999999999995,56.9673625882,19.48,-12.1995,22.9847384203,37.08,19.0,41.6644500744,134.13
2021-09-22 23:30:00,54.0565,-14.597,55.9926566725,18.0865,-11.227,21.2877197288,35.97,-3.37,36.1275213653,134.29,54.9965,6.4030000000000005,55.3679819142,18.0865,-11.227,21.2877197288,36.91,17.63,40.9043396231,134.66
2021-09-23 00:00:00,53.095,-14.697,55.0915677214,18.485,-10.997,21.5088175872,34.61,-3.7,34.8072133329,134.29,54.045,6.393,54.4218014586,18.485,-10.997,21.5088175872,35.56,17.39,39.5844123362,134.66
2021-09-23 00:30:00,51.9825,-15.3485,54.2010770972,16.6225,-10.7685,19.8057592255,35.36,-4.58,35.6553782759,133.0,52.9925,6.1815,53.3518134509,16.6225,-10.7685,19.8057592255,36.37,16.95,40.1257946962,133.36
2021-09-23 01:00:00,51.373,-15.3275,53.6107954171,17.353,-10.6675,20.3696383191,34.02,-4.66,34.3376761007,133.46,52.313,6.1425,52.6723862688,17.353,-10.6675,20.3696383191,34.96,16.81,38.7914642673,133.83
2021-09-23 01:30:00,50.922,-15.382,53.1945110702,17.012,-10.602,20.0452125955,33.91,-4.78,34.2452405452,133.34,51.862,6.138,52.2239608609,17.012,-10.602,20.0452125955,34.85,16.74,38.6619981377,133.71
2021-09-23 02:00:00,50.908,-15.162,53.1178944236,19.058,-11.232,22.1216000325,31.85,-3.93,32.0915471737,133.5,51.758,6.428,52.15563007,19.058,-11.232,22.1216000325,32.7,17.66,37.1640363793,133.87
2021-09-23 02:30:00,50.306,-15.0835,52.518621538,19.536,-11.2035,22.5205174952,30.77,-3.88,31.0136631181,133.72,51.126,6.4265,51.5283201575,19.536,-11.2035,22.5205174952,31.59,17.63,36.1765808224,134.09
2021-09-23 03:00:00,49.912,-15.3065,52.2062897192,19.952,-11.3065,22.9329292994,29.96,-4.0,30.2258432471,133.42,50.672,6.2735,51.0588717683,19.952,-11.3065,22.9329292994,30.72,17.58,35.3945589039,133.78
2021-09-23 03:30:00,49.7495,-15.4695,52.0991188073,20.6095,-11.4395,23.5714583872,29.14,-4.03,29.4173503226,133.75,50.4995,6.1005,50.8666452648,20.6095,-11.4395,23.5714583872,29.89,17.54,34.6563659376,134.13
2021-09-23 04:00:00,49.576,-15.5135,51.9465923642,20.796,-11.493500000000001,23.760769311,28.78,-4.02,29.0594012326,133.75,50.296,6.0765,50.6617357406,20.796,-11.493500000000001,23.760769311,29.5,17.57,34.3359126863,134.13
2021-09-23 04:30:00,49.7295,-15.182,51.9953487752,22.3295,-11.772,25.242554432,27.4,-3.41,27.6113762786,133.79,50.3995,6.348,50.7977037301,22.3295,-11.772,25.242554432,28.07,18.12,33.4104669228,134.16
2021-09-23 05:00:00,50.642,-14.599,52.7042974054,25.322,-12.939,28.4362691822,25.32,-1.6600000000000001,25.3743571347,133.6,51.212,6.971,51.6842701893,25.322,-12.939,28.4362691822,25.89,19.91,32.6603766053,133.98
2021-09-23 05:30:00,51.579,-14.5925,53.6034914651,24.859,-13.1225,28.1099606412,26.72,-1.47,26.7604054528,133.53,52.209,6.8875,52.66134576,24.859,-13.1225,28.1099606412,27.35,20.01,33.8883844407,133.89
2021-09-23 06:00:00,52.452,-14.2735,54.3594067871,24.382,-12.9235,27.5952672799,28.07,-1.35,28.1024447335,133.27,53.142,7.1265,53.6177131762,24.382,-12.9235,27.5952672799,28.76,20.05,35.0590943979,133.63
2021-09-23 06:30:00,54.6895,-13.5755,56.3492290142,24.1995,-13.0055,27.4728744492,30.49,-0.5700000000000001,30.4953275109,132.96,55.4595,7.7145,55.9934786426,24.1995,-13.0055,27.4728744492,31.26,20.72,37.503413178,133.33
2021-09-23 07:00:00,57.1345,-13.065,58.6092596374,25.2145,-13.625,28.6602797483,31.92,0.56,31.9249119028,132.44,57.9645,8.195,58.5409368327,25.2145,-13.625,28.6602797483,32.75,21.82,39.3532069849,132.8
2021-09-23 07:30:00,59.2185,-12.21,60.4641616352,24.1285,-13.25,27.527204948,35.09,1.04,35.1054084152,132.21,60.1885,8.66,60.8083146638,24.1285,-13.25,27.527204948,36.06,21.91,42.194451057,132.56
2021-09-23 08:00:00,61.2705,-10.1025,62.0977831851,24.5005,-13.4625,27.9555612804,36.77,3.36,36.9231973155,130.69,62.2105,8.3475,62.7680417609,24.5005,-13.4625,27.9555612804,37.71,21.81,43.5628304866,131.01
2021-09-23 08:30:00,64.0155,-0.158,64.0156949837,25.9455,-14.228,29.5906227418,38.07,14.07,40.5868180571,130.07,64.2555,0.322,64.2563068052,25.9455,-14.228,29.5906227418,38.31,14.55,40.9799780381,130.38
2021-09-23 09:00:00,63.881,-0.34900000000000003,63.8819533358,24.881,-14.029,28.5635607374,39.0,13.68,41.3296794084,132.57,64.161,0.121,64.1611140957,24.881,-14.029,28.5635607374,39.28,14.15,41.7509389116,132.89
2021-09-23 09:30:00,64.62,0.046,64.6200163726,26.79,-14.504,30.4642432369,37.83,14.55,40.5316098866,133.09,64.85,0.536,64.8522150431,26.79,-14.504,30.4642432369,38.06,15.04,40.9238952203,133.42
2021-09-23 10:00:00,64.9245,0.0785,64.924547457,26.4745,-14.0715,29.9817655001,38.45,14.15,40.9710263479,132.63,65.1745,0.5685,65.1769793907,26.4745,-14.0715,29.9817655001,38.7,14.64,41.3765585809,132.97
2021-09-23 10:30:00,64.773,-0.364,64.7740227638,25.113,-13.714,28.6135730904,39.66,13.35,41.8466020126,132.34,65.063,0.126,65.0631220047,25.113,-13.714,28.6135730904,39.95,13.84,42.2794051519,132.7
2021-09-23 11:00:00,65.2075,0.017,65.207502216,25.7875,-13.823,29.25868222,39.42,13.84,41.7789659997,132.46,65.4875,0.497,65.4893858976,25.7875,-13.823,29.25868222,39.7,14.32,42.2037012595,132.79
2021-09-23 11:30:00,65.4825,-0.28200000000000003,65.4831072129,22.5425,-13.152,26.0986476709,42.94,12.87,44.8272294482,132.46,65.8725,0.218,65.8728607262,22.5425,-13.152,26.0986476709,43.33,13.37,45.3458465573,132.79
2021-09-23 12:00:00,65.7425,-0.48950000000000005,65.7443223138,19.0525,-12.0695,22.5537266655,46.69,11.58,48.1045995722,133.13,66.2225,0.030500000000000003,66.2225070237,19.0525,-12.0695,22.5537266655,47.17,12.1,48.6972165529,133.43
2021-09-23 12:30:00,65.9685,-0.448,65.9700211933,16.7985,-11.538,20.3792798266,49.17,11.09,50.4051287073,133.05,66.5385,0.082,66.5385505271,16.7985,-11.538,20.3792798266,49.74,11.62,51.0792717254,133.37
2021-09-23 13:00:00,65.2915,-0.647,65.2947056142,18.4615,-12.087,22.066321652,46.83,11.44,48.2070793556,133.11,65.8015,-0.137,65.8016426182,18.4615,-12.087,22.066321652,47.34,11.95,48.8249741423,133.44
2021-09-23 13:30:00,64.3855,-1.278,64.3981823831,19.0455,-12.598,22.8350755254,45.34,11.32,46.7317664977,133.35,64.8355,-0.798,64.8404107347,19.0455,-12.598,22.8350755254,45.79,11.8,47.2859820666,133.69
2021-09-23 14:00:00,64.1905,-1.627,64.21111601,16.4105,-12.307,20.5126000119,47.78,10.68,48.9590727036,133.97,64.6805,-1.137,64.6904927269,16.4105,-12.307,20.5126000119,48.27,11.17,49.5455527772,134.32
2021-09-23 14:30:00,64.1655,-1.465,64.1822219563,14.8155,-11.765,18.9186221816,49.35,10.3,50.4134158732,134.55,64.7355,-0.9550000000000001,64.7425438583,14.8155,-11.765,18.9186221816,49.92,10.81,51.0770251679,134.9
2021-09-23 15:00:00,63.1185,-1.8,63.144160793,19.5685,-12.37,23.1504447527,43.55,10.57,44.8143660002,134.49,63.5085,-1.3599999999999999,63.5230601613,19.5685,-12.37,23.1504447527,43.94,11.01,45.2983851809,134.83
2021-09-23 15:30:00,62.9185,-1.962,62.9490832836,22.2085,-12.672,25.5694555329,40.71,10.71,42.095227758,134.41,63.2185,-1.542,63.2373031228,22.2085,-12.672,25.5694555329,41.01,11.13,42.4934936196,134.76
2021-09-23 16:00:00,63.501,-1.8090000000000002,63.5267619354,19.581,-11.779,22.8508293504,43.92,9.97,45.0373989036,134.31,63.911,-1.359,63.9254472178,19.581,-11.779,22.8508293504,44.33,10.42,45.538174096,134.65
2021-09-23 16:30:00,63.832,-2.1415,63.8679124933,18.772,-11.7615,22.1522203458,45.06,9.62,46.0754598458,134.02,64.262,-1.7215,64.2850542992,18.772,-11.7615,22.1522203458,45.49,10.04,46.5847797032,134.36
2021-09-23 17:00:00,64.0745,-2.4755000000000003,64.1223022863,17.6245,-11.6055,21.1023844743,46.45,9.13,47.3387726922,134.24,64.5645,-2.0255,64.5962639051,17.6245,-11.6055,21.1023844743,46.94,9.58,47.9076194357,134.58
2021-09-23 17:30:00,64.0215,-2.7845,64.0820248003,18.7015,-10.4945,21.4448276398,45.32,7.71,45.9711485608,134.28,64.5015,-2.4045,64.5463021598,18.7015,-10.4945,21.4448276398,45.8,8.09,46.5090109549,134.64
2021-09-23 18:00:00,64.5615,-2.8095,64.6226010967,17.1115,-9.8195,19.7288117356,47.45,7.01,47.9650143334,133.79,65.1015,-2.4195,65.1464448953,17.1115,-9.8195,19.7288117356,47.99,7.4,48.5571838146,134.14
2021-09-23 18:30:00,64.6845,-2.8609999999999998,64.7477402019,15.5945,-9.561,18.2921062552,49.09,6.7,49.545111767,133.57,65.2945,-2.471,65.3412394377,15.5945,-9.561,18.2921062552,49.7,7.09,50.2031682267,133.93
2021-09-23 19:00:00,64.488,-2.888,64.5526350198,15.168,-9.438,17.8646037739,49.32,6.55,49.7530391032,133.61,65.108,-2.488,65.1555201652,15.168,-9.438,17.8646037739,49.94,6.95,50.4212861795,133.98
2021-09-23 19:30:00,64.7495,-2.958,64.8170310509,14.7095,-9.258,17.3804474698,50.04,6.3,50.4350235452,133.29,65.3895,-2.548,65.4391244918,14.7095,-9.258,17.3804474698,50.68,6.71,51.1222700983,133.66
2021-09-23 20:00:00,65.4995,-3.0705,65.5714302917,13.7495,-9.4705,16.6954820386,51.75,6.4,52.1442470461,133.29,66.1895,-2.6605,66.2429480813,13.7495,-9.4705,16.6954820386,52.44,6.8100000000000005,52.8803337735,133.66
2021-09-23 20:30:00,64.354,-3.4345,64.4455825193,10.154,-10.1145,14.3320210107,54.2,6.68,54.610094305,133.32,65.114,-2.9745,65.1819042852,10.154,-10.1145,14.3320210107,54.96,7.14,55.4218476776,133.7
2021-09-23 21:00:00,63.226,-3.7279999999999998,63.3358118287,9.256,-10.298,13.8463836434,53.97,6.57,54.3684264992,133.16,63.966,-3.278,64.0499370804,9.256,-10.298,13.8463836434,54.71,7.02,55.1585396834,133.53
2021-09-23 21:30:00,61.859,-4.032,61.9902645986,9.189,-10.772,14.1588737193,52.67,6.74,53.0994962311,133.69,62.559,-3.592,62.6620375108,9.189,-10.772,14.1588737193,53.37,7.18,53.8508059364,134.07
2021-09-23 22:00:00,59.3585,-13.604,60.897457568,9.1385,-9.224,12.9843890211,50.22,-4.38,50.4106417337,134.41,60.8985,5.466,61.1433108218,9.1385,-9.224,12.9843890211,51.76,14.69,53.8042163775,134.79
2021-09-23 22:30:00,58.1195,-14.7465,59.9611169217,9.4695,-9.2965,13.2701297092,48.65,-5.45,48.954315438,131.87,59.6795,6.3235,60.0135765681,9.4695,-9.2965,13.2701297092,50.21,15.62,52.5835382986,132.23
2021-09-23 23:00:00,56.582,-14.921,58.5163136655,10.442,-9.711,14.2596944217,46.14,-5.21,46.4332176357,131.69,58.042,6.229,58.3752876224,10.442,-9.711,14.2596944217,47.6,15.94,50.1980437866,132.04
2021-09-23 23:30:00,55.1765,-15.1135,57.2089506502,10.5265,-10.0335,14.5422943341,44.65,-5.08,44.9380562552,131.98,56.5665,6.1765,56.9027070929,10.5265,-10.0335,14.5422943341,46.04,16.21,48.8103032156,132.34
2021-09-24 00:00:00,54.1955,-15.345,56.3260263577,10.5855,-10.615,14.9910318274,43.61,-4.73,43.8657611355,132.45,55.5255,6.255,55.8767051216,10.5855,-10.615,14.9910318274,44.94,16.87,48.0020884962,132.81
2021-09-24 00:30:00,53.268,-15.5565,55.4931033215,11.558,-10.8265,15.8366810364,41.71,-4.73,41.9773391248,133.38,54.528,6.0035,54.8574953516,11.558,-10.8265,15.8366810364,42.97,16.83,46.1483455825,133.77
2021-09-24 01:00:00,52.6825,-15.757,54.9884429244,12.1925,-11.177,16.5403260322,40.49,-4.58,40.7482085496,133.38,53.8825,5.943,54.2092524875,12.1925,-11.177,16.5403260322,41.69,17.12,45.0682870764,133.77
2021-09-24 01:30:00,52.1815,-15.706,54.4939205623,11.9915,-10.906,16.2091612445,40.19,-4.8,40.4756235282,133.8,53.3815,5.884,53.7048042381,11.9915,-10.906,16.2091612445,41.39,16.79,44.6658281016,134.2
2021-09-24 02:00:00,52.0415,-15.6245,54.3363848862,12.5615,-10.9445,16.6605330797,39.48,-4.68,39.7564183497,133.46,53.2015,5.9855,53.5371442318,12.5615,-10.9445,16.6605330797,40.64,16.93,44.0253847229,133.85
2021-09-24 02:30:00,51.6365,-15.561,53.9302591617,14.8465,-11.731,18.9218107815,36.79,-3.83,36.988822636,133.57,52.6765,6.099,53.028402326,14.8465,-11.731,18.9218107815,37.83,17.83,41.8212601436,133.95
2021-09-24 03:00:00,51.295,-15.611,53.6179106829,16.405,-12.291,20.4986025377,34.89,-3.32,35.0476033417,133.64,52.255,6.149,52.6155416773,16.405,-12.291,20.4986025377,35.85,18.44,40.3144651459,134.03
2021-09-24 03:30:00,51.4725,-15.709,53.8162701908,14.7025,-11.949,18.9457675287,36.77,-3.76,36.9617437359,134.04,52.5025,6.101,52.855791615,14.7025,-11.949,18.9457675287,37.8,18.05,41.8884530629,134.44
2021-09-24 04:00:00,51.28,-15.7135,53.6335014916,14.55,-11.7335,18.6916431126,36.73,-3.98,36.9450037217,134.13,52.32,5.9765,52.6602407158,14.55,-11.7335,18.6916431126,37.77,17.71,41.7159082365,134.52
2021-09-24 04:30:00,51.0705,-15.8135,53.462723018,14.4605,-11.7635,18.6409761681,36.61,-4.05,36.8333354449,133.87,52.1105,5.8865,52.4419211366,14.4605,-11.7635,18.6409761681,37.65,17.65,41.5817868784,134.27
2021-09-24 05:00:00,51.118,-15.741,53.4867180242,15.268,-11.961,19.3952918256,35.85,-3.7800000000000002,36.0487295199,133.96,52.118,5.889,52.449654384,15.268,-11.961,19.3952918256,36.85,17.85,40.945634688,134.37
2021-09-24 05:30:00,51.232,-16.0715,53.693676874,12.892,-11.2515,17.1113972618,38.34,-4.82,38.6417908488,133.71,52.332,5.4585,52.6159048791,12.892,-11.2515,17.1113972618,39.44,16.71,42.833838259,134.11
2021-09-24 06:00:00,51.9985,-15.792,54.3436405318,13.0585,-11.192,17.1984094105,38.94,-4.6,39.2107587277,133.38,53.1285,5.768,53.4406898931,13.0585,-11.192,17.1984094105,40.07,16.96,43.5114525154,133.77
2021-09-24 06:30:00,53.75,-15.229,55.8657761156,13.89,-11.159,17.8172775979,39.86,-4.07,40.0672497184,133.46,54.93,6.211,55.2800273245,13.89,-11.159,17.8172775979,41.04,17.37,44.5645430808,133.86
2021-09-24 07:00:00,55.4535,-14.948,57.4328596385,13.6435,-10.968,17.505488175099998,41.81,-3.98,41.9990059406,132.99,56.7035,6.472,57.0716540522,13.6435,-10.968,17.505488175099998,43.06,17.44,46.4576925815,133.38
2021-09-24 07:30:00,57.725,-13.933,59.3826920407,15.345,-9.763,18.1875010378,42.38,-4.17,42.5846603838,132.99,59.005,7.177,59.4398801648,15.345,-9.763,18.1875010378,43.66,16.94,46.8311776491,133.38
2021-09-24 08:00:00,59.3325,-13.372,60.8206867788,16.0625,-9.462,18.6422463842,43.27,-3.91,43.4463001877,131.92,60.6425,7.718,61.1316638924,16.0625,-9.462,18.6422463842,44.58,17.18,47.775818151,132.3
2021-09-24 08:30:00,60.8765,-12.683,62.1836533283,16.5265,-9.143,18.887023356,44.35,-3.54,44.4910564046,131.76,62.2465,8.277,62.7943906034,16.5265,-9.143,18.887023356,45.72,17.42,48.9262179205,132.14
2021-09-24 09:00:00,61.453,-12.525,62.7164000402,16.493,-9.145,18.8586869638,44.96,-3.38,45.0868717034,131.34,62.843,8.435,63.4065601811,16.493,-9.145,18.8586869638,46.35,17.58,49.5719567901,131.7
2021-09-24 09:30:00,62.541,-12.3335,63.7455245743,16.091,-9.2935,18.5819649997,46.45,-3.04,46.5493727133,131.31,63.981,8.586500000000001,64.5545997064,16.091,-9.2935,18.5819649997,47.89,17.88,51.1189446292,131.66
2021-09-24 10:00:00,62.92,-12.374,64.1252078047,13.47,-10.374,17.0017874354,49.45,-2.0,49.4904283675,131.06,64.47,8.576,65.0379018419,13.47,-10.374,17.0017874354,51.0,18.95,54.4068240205,131.4
2021-09-24 10:30:00,63.039,-12.2735,64.2226932108,13.049,-10.7935,16.9344631816,49.99,-1.48,50.011903583,131.06,64.629,8.7165,65.2141473397,13.049,-10.7935,16.9344631816,51.58,19.51,55.1465003423,131.4
2021-09-24 11:00:00,63.869,-11.843,64.9577232514,13.139,-10.733,16.9655713137,50.73,-1.11,50.7421422488,131.06,65.459,9.167,66.0977652421,13.139,-10.733,16.9655713137,52.32,19.9,55.9767130153,131.4
2021-09-24 11:30:00,61.786,-12.129,62.9652478515,13.716,-11.169,17.6882790853,48.07,-0.96,48.0795850648,131.06,63.296,9.021,63.9356086778,13.716,-11.169,17.6882790853,49.58,20.19,53.533284039,131.4
2021-09-24 12:00:00,58.4625,-12.1345,59.7085420731,13.7925,-11.3845,17.8840682312,44.67,-0.75,44.6762957283,131.52,59.7925,9.0555,60.4743345271,13.7925,-11.3845,17.8840682312,46.0,20.44,50.3368016465,131.86
2021-09-24 12:30:00,58.742,-12.1685,59.9891236496,12.222,-11.0385,16.4689333671,46.52,-1.13,46.5337221808,131.75,60.152,9.0515,60.829209729,12.222,-11.0385,16.4689333671,47.93,20.09,51.9701164132,132.09
2021-09-24 13:00:00,58.7525,-12.287,60.0235505885,13.0625,-11.287,17.2634085641,45.69,-1.0,45.7009420034,131.75,60.1425,8.903,60.7978923586,13.0625,-11.287,17.2634085641,47.08,20.19,51.2265800147,132.09
2021-09-24 13:30:00,58.326,-12.5915,59.669658523,12.516,-11.2015,16.7965430446,45.81,-1.3900000000000001,45.8310833387,131.65,59.706,8.6785,60.333430188,12.516,-11.2015,16.7965430446,47.19,19.88,51.2065474329,131.98
2021-09-24 14:00:00,57.7475,-12.71,59.1296698473,11.9775,-10.74,16.087513986,45.77,-1.97,45.8123760571,131.92,59.1375,8.47,59.7409809616,11.9775,-10.74,16.087513986,47.16,19.21,50.9223889856,132.26
2021-09-24 14:30:00,57.368,-12.7585,58.7696073345,11.268,-10.5685,15.4486574255,46.1,-2.19,46.1519891229,131.66,58.778,8.4415,59.3810761628,11.268,-10.5685,15.4486574255,47.51,19.01,51.1720646447,132.0
2021-09-24 15:00:00,57.3025,-12.88,58.7321965046,11.0125,-10.46,15.1883756949,46.29,-2.42,46.3532145595,131.78,58.7125,8.35,59.3032895905,11.0125,-10.46,15.1883756949,47.7,18.81,51.2748096047,132.12
2021-09-24 15:30:00,57.366,-13.079,58.8380675838,11.186,-10.759,15.5203955169,46.18,-2.32,46.2382395859,131.88,58.776,8.211,59.3467665252,11.186,-10.759,15.5203955169,47.59,18.97,51.2315234987,132.21
2021-09-24 16:00:00,57.4605,-13.168,58.9500236153,11.7805,-10.608,15.8527550997,45.68,-2.56,45.7516775649,132.18,58.8605,7.962,59.3965647513,11.7805,-10.608,15.8527550997,47.08,18.57,50.6099920964,132.52
2021-09-24 16:30:00,57.748,-13.21,59.2396455425,11.218,-10.4,15.2971737259,46.53,-2.81,46.6147723367,131.6,59.188,7.83,59.7036702724,11.218,-10.4,15.2971737259,47.97,18.23,51.3171881537,131.93
2021-09-24 17:00:00,57.8875,-13.258,59.3863386668,10.7975,-9.998,14.7155023784,47.09,-3.26,47.2027086087,131.44,59.3575,7.592,59.841050043,10.7975,-9.998,14.7155023784,48.56,17.59,51.6476688729,131.76
2021-09-24 17:30:00,57.4495,-13.6485,59.0485105866,12.9895,-9.6085,16.1570536454,44.46,-4.04,44.6431764103,130.82,58.8295,7.1915,59.2674256443,12.9895,-9.6085,16.1570536454,45.84,16.8,48.8215690039,131.14
2021-09-24 18:00:00,57.5515,-13.7615,59.1739303621,13.5115,-9.6315,16.5929631019,44.04,-4.13,44.2332284601,130.95,58.9115,7.0485,59.3316625799,13.5115,-9.6315,16.5929631019,45.4,16.68,48.3671624142,131.28
2021-09-24 18:30:00,57.576,-13.737,59.1920682609,10.406,-9.847,14.3264875318,47.17,-3.89,47.3301278257,130.9,59.066,6.9030000000000005,59.4680062302,10.406,-9.847,14.3264875318,48.66,16.75,51.4622006914,131.23
2021-09-24 19:00:00,57.6825,-13.555,59.2537663887,12.0325,-9.955,15.6167564254,45.65,-3.6,45.7917296026,130.31,59.1225,7.035,59.539577016,12.0325,-9.955,15.6167564254,47.09,16.99,50.0612444911,130.63
2021-09-24 19:30:00,57.566,-13.658,59.1640542897,14.936,-9.428,17.662708739,42.63,-4.23,42.8393487345,130.13,58.886,6.932,59.2926101635,14.936,-9.428,17.662708739,43.95,16.36,46.8961842797,130.44
2021-09-24 20:00:00,57.4525,-13.9585,59.1238486442,10.3025,-9.4385,13.972358015,47.15,-4.52,47.36615775,130.35,58.9425,6.6115,59.3121424204,10.3025,-9.4385,13.972358015,48.64,16.05,51.219645645,130.67
2021-09-24 20:30:00,56.541,-14.3315,58.3290371363,10.031,-9.9215,14.1087605143,46.51,-4.41,46.7186065717,130.28,58.011,6.5085,58.3749663233,10.031,-9.9215,14.1087605143,47.98,16.43,50.7151387655,130.6
2021-09-24 21:00:00,55.2015,-14.532,57.082261923,10.1315,-9.802,14.0970385631,45.07,-4.73,45.3175219976,131.09,56.6115,6.298,56.9607473288,10.1315,-9.802,14.0970385631,46.48,16.1,49.1894338248,131.43
2021-09-24 21:30:00,54.208,-14.8555,56.2067001722,9.948,-9.7955,13.9611791855,44.26,-5.06,44.5483018756,131.14,55.578,6.0045,55.9014141525,9.948,-9.7955,13.9611791855,45.63,15.8,48.2880616716,131.47
2021-09-24 22:00:00,53.092,-15.054,55.1849923439,8.852,-9.714,13.1422867112,44.24,-5.34,44.5611175802,131.38,54.462,5.936,54.784537417,8.852,-9.714,13.1422867112,45.61,15.65,48.2202716707,131.71
2021-09-24 22:30:00,52.2395,-15.3975,54.4614392621,8.0195,-9.6875,12.576169389,44.22,-5.71,44.5871337944,131.7,53.6095,5.8225,53.9247623685,8.0195,-9.6875,12.576169389,45.59,15.51,48.1560816512,132.03
2021-09-24 23:00:00,50.987,-15.5565,53.3073996857,8.287,-9.2965,12.4538861907,42.7,-6.26,43.1564317339,132.48,52.297,5.6935,52.6060086991,8.287,-9.2965,12.4538861907,44.01,14.99,46.4927972916,132.82
2021-09-24 23:30:00,49.805,-15.675,52.2134431923,8.425,-9.075,12.3829015178,41.38,-6.6,41.9030356896,132.69,51.075,5.345,51.3539156248,8.425,-9.075,12.3829015178,42.65,14.42,45.0217602943,133.03
2021-09-25 00:00:00,49.0715,-15.822,51.5591679166,8.3615,-9.142,12.389142272600001,40.71,-6.68,41.2544118853,132.11,50.2915,5.228,50.5625054388,8.3615,-9.142,12.389142272600001,41.93,14.37,44.3240544174,132.45
2021-09-25 00:30:00,48.395,-16.03,50.9807505339,8.315,-9.35,12.5124627872,40.08,-6.68,40.6328537024,132.33,49.605,5.06,49.8624069315,8.315,-9.35,12.5124627872,41.29,14.41,43.7322786966,132.68
2021-09-25 01:00:00,47.4765,-16.2365,50.1761096987,8.5165,-9.3165,12.6225173599,38.96,-6.92,39.5697864538,132.4,48.6365,5.0035,48.8931911875,8.5165,-9.3165,12.6225173599,40.12,14.32,42.599023463,132.75
2021-09-25 01:30:00,47.0225,-16.3815,49.7942672253,8.1325,-9.211500000000001,12.287769875,38.89,-7.17,39.5454295716,132.98,48.1725,4.8885000000000005,48.4199048791,8.1325,-9.211500000000001,12.287769875,40.04,14.1,42.4501071848,133.32
2021-09-25 02:00:00,46.9145,-16.3005,49.6656481937,8.0245,-9.1105,12.1405852618,38.89,-7.19,39.5490606715,133.09,48.0545,4.9195,48.3056565063,8.0245,-9.1105,12.1405852618,40.03,14.03,42.4174704573,133.43
2021-09-25 02:30:00,46.761,-16.404,49.554841711,8.021,-9.114,12.1408993489,38.74,-7.29,39.4199403855,132.76,47.911,4.746,48.1454923851,8.021,-9.114,12.1408993489,39.89,13.86,42.2292753904,133.11
2021-09-25 03:00:00,46.5335,-16.401,49.3392280366,8.0235,-9.161,12.1778681735,38.51,-7.24,39.1846615399,132.76,47.6835,4.809,47.925386313,8.0235,-9.161,12.1778681735,39.66,13.97,42.0485017569,133.11
2021-09-25 03:30:00,46.4065,-16.413,49.2234680945,7.9965,-9.183,12.1766785804,38.41,-7.23,39.0845365842,132.92,47.5365,4.817,47.7799363881,7.9965,-9.183,12.1766785804,39.54,14.0,41.9453406232,133.28
2021-09-25 04:00:00,46.313,-16.469,49.1540632095,8.033,-9.099,12.1375817196,38.28,-7.37,38.9830129672,133.01,47.433,4.851,47.6804120158,8.033,-9.099,12.1375817196,39.4,13.95,41.7966804902,133.36
2021-09-25 04:30:00,46.416,-16.437,49.2404307962,7.976,-9.137,12.1285343302,38.44,-7.3,39.1270187978,133.3,47.546,4.963,47.8043249612,7.976,-9.137,12.1285343302,39.57,14.1,42.0070815459,133.66
2021-09-25 05:00:00,46.2985,-16.4905,49.1476112593,8.0185,-9.0105,12.0617350535,38.28,-7.48,39.0039587734,133.47,47.4185,4.8795,47.6688961745,8.0185,-9.0105,12.0617350535,39.4,13.89,41.7766932631,133.83
2021-09-25 05:30:00,46.358,-16.6975,49.2734276284,7.9879999999999995,-9.3075,12.265304735299999,38.37,-7.39,39.0751711449,133.4,47.488,4.6725,47.7173176137,7.9879999999999995,-9.3075,12.265304735299999,39.5,13.98,41.9009594162,133.76
2021-09-25 06:00:00,46.77,-16.45,49.5785780353,8.06,-9.26,12.276448998,38.71,-7.19,39.3720738595,133.51,47.91,4.86,48.1558688012,8.06,-9.26,12.276448998,39.85,14.12,42.2776170095,133.87
2021-09-25 06:30:00,47.56,-16.209,50.2462464369,7.97,-8.839,11.9016310227,39.59,-7.37,40.2701502356,133.18,48.75,4.991,49.0048220178,7.97,-8.839,11.9016310227,40.78,13.83,43.0613202306,133.54
2021-09-25 07:00:00,48.2035,-15.9355,50.7692581441,9.9835,-8.5155,13.1218905841,38.22,-7.42,38.933594748,132.95,49.3435,5.2145,49.618262792,9.9835,-8.5155,13.1218905841,39.36,13.73,41.6859988485,133.31
2021-09-25 07:30:00,49.3025,-15.4875,51.6778401493,11.5025,-8.4575,14.277143009,37.8,-7.03,38.4481586035,132.8,50.4125,5.6425,50.7272901159,11.5025,-8.4575,14.277143009,38.91,14.1,41.3859650123,133.15
2021-09-25 08:00:00,50.6405,-15.3445,52.9142128402,11.650500000000001,-8.7545,14.5731060691,38.99,-6.59,39.5429917937,132.63,51.8005,5.8855,52.1337789777,11.650500000000001,-8.7545,14.5731060691,40.15,14.64,42.7358409301,132.98
2021-09-25 08:30:00,52.377,-15.0955,54.5089373337,11.857,-9.0755,14.9316157615,40.52,-6.02,40.9647507011,132.87,53.577,6.2745,53.9431578539,11.857,-9.0755,14.9316157615,41.72,15.35,44.4542562642,133.22
2021-09-25 09:00:00,53.3515,-14.87,55.3850110793,12.4415,-9.05,15.3848439137,40.91,-5.82,41.3219130728,133.13,54.5815,6.47,54.9636338159,12.4415,-9.05,15.3848439137,42.14,15.52,44.9071263832,133.49
2021-09-25 09:30:00,54.5345,-14.715,56.4848910351,13.6845,-9.425,16.6161417077,40.85,-5.29,41.191098553,133.03,55.7345,6.615,56.1256867686,13.6845,-9.425,16.6161417077,42.05,16.04,45.0053785675,133.38
2021-09-25 10:00:00,55.5315,-14.634,57.4273580121,13.9515,-9.464,16.8585778834,41.58,-5.17,41.9001825772,132.96,56.7915,6.676,57.1825449613,13.9515,-9.464,16.8585778834,42.84,16.14,45.7795281758,133.32
2021-09-25 10:30:00,55.6075,-14.476,57.4608443399,15.8375,-9.756,18.6012349657,39.77,-4.72,40.0491111012,132.92,56.7675,6.7940000000000005,57.1726113821,15.8375,-9.756,18.6012349657,40.93,16.55,44.1493759865,133.27
2021-09-25 11:00:00,55.904,-14.25,57.6915913804,16.824,-9.55,19.345528579,39.08,-4.7,39.3616107394,132.69,57.034,6.98,57.4595297231,16.824,-9.55,19.345528579,40.21,16.53,43.4751078205,133.03
2021-09-25 11:30:00,55.735,-14.3095,57.5426104313,15.725,-9.6295,18.4391674229,40.01,-4.68,40.2827816815,132.65,56.915,6.9905,57.3426919079,15.725,-9.6295,18.4391674229,41.19,16.62,44.4166691682,132.99
2021-09-25 12:00:00,55.188,-14.3515,57.0235117846,19.298,-10.3115,21.8801242284,35.89,-4.04,36.1166678972,132.85,56.208,6.9085,56.6309688797,19.298,-10.3115,21.8801242284,36.91,17.22,40.7293076298,133.19
2021-09-25 12:30:00,54.433,-14.313,56.2833319732,22.223,-10.813,24.7140182488,32.21,-3.5,32.3996003062,132.74,55.273,6.737,55.6820590316,22.223,-10.813,24.7140182488,33.05,17.55,37.4206493797,133.08
2021-09-25 13:00:00,54.5685,-14.261,56.4012173029,27.2685,-12.921,30.1748791754,27.3,-1.34,27.3328666627,132.14,55.1885,6.769,55.6020673469,27.2685,-12.921,30.1748791754,27.92,19.69,34.1646381512,132.47
2021-09-25 13:30:00,54.2225,-14.401,56.1023021564,28.7925,-14.821,32.3831761452,25.43,0.42,25.433468108,132.05,54.7425,6.639,55.1436091243,28.7925,-14.821,32.3831761452,25.95,21.46,33.6739379936,132.38
2021-09-25 14:00:00,54.3135,-14.259,56.1540324754,27.1335,-14.279,30.6613219423,27.18,0.02,27.1800073584,131.91,54.8935,6.831,55.3168952785,27.1335,-14.279,30.6613219423,27.76,21.11,34.8747716838,132.24
2021-09-25 14:30:00,54.1135,-14.555,56.0367638899,23.4935,-13.665,27.1786086334,30.62,-0.89,30.6329316259,132.05,54.8435,6.665,55.2470064098,23.4935,-13.665,27.1786086334,31.35,20.33,37.3648417633,132.38
2021-09-25 15:00:00,54.1655,-14.52,56.0779082193,21.6255,-13.23,25.3514329033,32.54,-1.29,32.565560029,132.38,54.9955,6.69,55.4009126301,21.6255,-13.23,25.3514329033,33.37,19.92,38.8633928009,132.72
2021-09-25 15:30:00,54.2025,-14.5175,56.1130003876,22.9525,-13.6775,26.718743655,31.25,-0.84,31.2612875615,132.38,54.9625,6.7225,55.3720905556,22.9525,-13.6775,26.718743655,32.01,20.4,37.9578727012,132.72
2021-09-25 16:00:00,54.453,-14.53,56.3582301798,21.963,-13.25,25.650260603,32.49,-1.28,32.5152041359,132.43,55.273,6.7,55.6775944972,21.963,-13.25,25.650260603,33.31,19.95,38.8272919478,132.78
2021-09-25 16:30:00,54.726,-14.4065,56.5904790424,23.206,-13.3965,26.7952355513,31.52,-1.01,31.5361776378,132.43,55.516,6.7735,55.9276904427,23.206,-13.3965,26.7952355513,32.31,20.17,38.0889091469,132.78
2021-09-25 17:00:00,55.4255,-14.173,57.2089152078,25.1455,-14.173,28.8646860238,30.28,0.0,30.28,132.23,56.1455,6.927,56.5711984958,25.1455,-14.173,28.8646860238,31.0,21.1,37.4994666629,132.57
2021-09-25 17:30:00,56.058,-14.2145,57.832096402,27.628,-14.6045,31.2505648629,28.43,0.39,28.4326748654,131.85,56.708,6.7655,57.1101501858,27.628,-14.6045,31.2505648629,29.08,21.37,36.0877167468,132.19
2021-09-25 18:00:00,56.465,-14.177,58.2175536587,28.955,-14.537,32.3993270609,27.51,0.36,27.5123554063,131.57,57.075,6.813,57.4801930581,28.955,-14.537,32.3993270609,28.12,21.35,35.3066126951,131.91
2021-09-25 18:30:00,56.4725,-14.1745,58.2242192434,30.7025,-14.6645,34.0248595368,25.77,0.49,25.7746580967,131.66,56.9925,6.7955,57.3962008891,30.7025,-14.6645,34.0248595368,26.29,21.46,33.9366424385,132.01
2021-09-25 19:00:00,56.216,-14.274000000000001,57.9998769999,30.936,-14.704,34.2526453285,25.28,0.43,25.2836567767,131.57,56.746,6.676,57.1373563617,30.936,-14.704,34.2526453285,25.81,21.38,33.515078696,131.91
2021-09-25 19:30:00,55.994,-14.3905,57.8136188648,31.604,-14.650500000000001,34.8346087426,24.39,0.26,24.3913857745,131.57,56.474,6.5195,56.8490682092,31.604,-14.650500000000001,34.8346087426,24.87,21.17,32.6601561539,131.95
2021-09-25 20:00:00,55.753,-14.4535,57.5960126333,32.503,-15.0635,35.823931125,23.25,0.61,23.2580007739,131.4,56.203,6.1965,56.54355685,32.503,-15.0635,35.823931125,23.7,21.26,31.8383039749,131.74
2021-09-25 20:30:00,54.794,-14.6945,56.7301574672,31.104,-15.6345,34.8123025129,23.69,0.9400000000000001,23.7086418843,130.77,55.234,6.0155,55.5606065144,31.104,-15.6345,34.8123025129,24.13,21.65,32.4188124397,131.11
2021-09-25 21:00:00,53.7795,-14.8145,55.7826499057,29.5695,-15.8945,33.5706785827,24.21,1.08,24.2340772467,130.85,54.2695,5.8155,54.5802040167,29.5695,-15.8945,33.5706785827,24.7,21.71,32.8848612586,131.2
2021-09-25 21:30:00,53.056,-14.988,55.1323795967,29.866,-16.048,33.9045168082,23.19,1.06,23.2142133186,130.56,53.486,5.662,53.7848532581,29.866,-16.048,33.9045168082,23.62,21.71,32.0815912947,130.89
2021-09-25 22:00:00,52.0285,-15.287,54.2278266322,28.9585,-16.127,33.1462645143,23.07,0.84,23.0852875226,130.56,52.4485,5.553,52.7416435206,28.9585,-16.127,33.1462645143,23.49,21.68,31.9656456215,130.89
2021-09-25 22:30:00,51.301,-15.644,53.6332670737,28.701,-16.654,33.1828738508,22.6,1.01,22.6225573267,132.03,51.701,5.446,51.9870398946,28.701,-16.654,33.1828738508,23.0,22.1,31.8968650497,132.39
2021-09-25 23:00:00,50.3045,-15.6965,52.6965163222,27.4145,-16.0365,31.7604178578,22.89,0.34,22.8925249809,132.03,50.7145,5.2935,50.9900152236,27.4145,-16.0365,31.7604178578,23.3,21.33,31.5889046977,132.39
2021-09-25 23:30:00,49.283,-15.893,51.7822511871,27.673000000000002,-16.303,32.1182617525,21.61,0.41000000000000003,21.6138890531,131.69,49.643,5.227,49.9174215881,27.673000000000002,-16.303,32.1182617525,21.97,21.53,30.7607184571,132.03
2021-09-26 00:00:00,48.6575,-15.828,51.1671563627,28.7475,-16.198,32.9968780379,19.91,0.37,19.9134376741,132.1,48.9475,5.062,49.2085521048,28.7475,-16.198,32.9968780379,20.2,21.26,29.3262271695,132.45
2021-09-26 00:30:00,47.7195,-15.835,50.2782050719,28.6495,-15.895,32.7634686083,19.07,0.06,19.0700943889,131.52,47.9795,4.865,48.2255186105,28.6495,-15.895,32.7634686083,19.33,20.76,28.3659390819,131.87
2021-09-26 01:00:00,47.215,-15.984,49.8472113663,28.175,-15.874,32.3390553511,19.04,-0.11,19.0403177494,131.02,47.475,4.806,47.7176409832,28.175,-15.874,32.3390553511,19.3,20.68,28.286965196,131.36
2021-09-26 01:30:00,46.524,-16.198,49.2631482957,27.584,-14.948,31.373870657,18.94,-1.25,18.9812038607,131.42,46.774,4.882,47.0280873521,27.584,-14.948,31.373870657,19.19,19.83,27.5950176662,131.77
2021-09-26 02:00:00,46.257,-16.3205,49.0516948662,26.717,-14.6005,30.4462261906,19.54,-1.72,19.615555052,132.32,46.547,4.8895,46.8031026669,26.717,-14.6005,30.4462261906,19.83,19.49,27.8044780566,132.67
2021-09-26 02:30:00,46.2385,-16.4655,49.082701357,26.1685,-14.6455,29.9880153145,20.07,-1.82,20.15235222,132.71,46.5185,4.8045,46.7659498193,26.1685,-14.6455,29.9880153145,20.35,19.45,28.1500444049,133.06
2021-09-26 03:00:00,45.856,-16.6315,48.7788840406,26.476,-14.8915,30.3765591904,19.38,-1.74,19.4579546715,132.94,46.126,4.7385,46.3687530375,26.476,-14.8915,30.3765591904,19.65,19.63,27.7751579653,133.3
2021-09-26 03:30:00,45.622,-16.5255,48.5227682047,26.182,-14.525500000000001,29.941397333,19.44,-2.0,19.5426098564,133.32,45.892,4.7245,46.1345484886,26.182,-14.525500000000001,29.941397333,19.71,19.25,27.5508003514,133.68
2021-09-26 04:00:00,45.259,-16.5155,48.1781986094,26.929,-14.6455,30.6539020559,18.33,-1.87,18.4251404337,132.89,45.489,4.6445,45.7254907163,26.929,-14.6455,30.6539020559,18.56,19.29,26.7689689753,133.25
2021-09-26 04:30:00,45.293,-16.641,48.2532768835,26.513,-14.881,30.4036729689,18.78,-1.76,18.862290423,132.67,45.543,4.579,45.7726128815,26.513,-14.881,30.4036729689,19.03,19.46,27.2182383706,133.03
2021-09-26 05:00:00,45.2975,-16.676,48.2695813349,26.9275,-14.856,30.7537150967,18.37,-1.82,18.459937703,132.86,45.5275,4.564,45.7556920202,26.9275,-14.856,30.7537150967,18.6,19.42,26.890451837,133.24
2021-09-26 05:30:00,45.4025,-16.613,48.3464453218,28.2425,-15.203,32.0744448939,17.16,-1.4100000000000001,17.2178308738,132.82,45.5925,4.587,45.8226649732,28.2425,-15.203,32.0744448939,17.35,19.79,26.318559991,133.18
2021-09-26 06:00:00,45.4595,-16.4735,48.3522733954,28.5895,-15.0735,32.3198068141,16.87,-1.4,16.9279916115,132.82,45.6195,4.7165,45.8626662167,28.5895,-15.0735,32.3198068141,17.03,19.79,26.1087150201,133.18
2021-09-26 06:30:00,46.1935,-16.1795,48.9450269435,28.4135,-14.8795,32.073766578,17.78,-1.3,17.8274619618,132.72,46.3935,4.9405,46.6558183135,28.4135,-14.8795,32.073766578,17.98,19.82,26.7602840045,133.08
2021-09-26 07:00:00,46.932,-16.0995,49.6165952505,30.762,-15.8795,34.6187689592,16.17,-0.22,16.1714965294,132.5,47.062,5.2805,47.3573175365,30.762,-15.8795,34.6187689592,16.3,21.16,26.7102152743,132.86
2021-09-26 07:30:00,47.4075,-15.8395,49.9836054772,31.0975,-15.9295,34.9399982327,16.31,0.09,16.310248312,133.21,47.5375,5.4205,47.845540299,31.0975,-15.9295,34.9399982327,16.44,21.35,26.9461704144,133.57
2021-09-26 08:00:00,48.4895,-15.5585,50.9244394422,30.4295,-15.4485,34.1263918764,18.06,-0.11,18.0603349914,132.81,48.6995,5.4415,49.0025634278,30.4295,-15.4485,34.1263918764,18.27,20.89,27.7522071194,133.18
2021-09-26 08:30:00,49.8515,-15.592,52.2329638854,29.2715,-14.822,32.8102483418,20.58,-0.77,20.5943997242,132.05,50.1815,5.298,50.4603978011,29.2715,-14.822,32.8102483418,20.91,20.12,29.0179685712,132.4
2021-09-26 09:00:00,50.907,-15.261,53.1452798468,29.777,-14.751,33.2304337919,21.13,-0.51,21.1361538602,131.68,51.247,5.609,51.5530395806,29.777,-14.751,33.2304337919,21.47,20.36,29.5886887171,132.04
2021-09-26 09:30:00,52.2435,-14.961500000000001,54.3436268066,31.6835,-15.0315,35.0683641549,20.56,0.07,20.5601191631,131.54,52.5635,5.8885000000000005,52.892305343,31.6835,-15.0315,35.0683641549,20.88,20.92,29.5570769867,131.88
2021-09-26 10:00:00,52.9345,-14.785,54.9605086881,33.4545,-15.405,36.8309325873,19.48,0.62,19.4898640324,131.37,53.2045,6.155,53.5593394773,33.4545,-15.405,36.8309325873,19.75,21.56,29.2386063279,131.71
2021-09-26 10:30:00,53.2765,-14.445,55.2000314968,36.0765,-15.955,39.4471276172,17.2,1.51,17.2661547543,131.73,53.4365,6.415,53.8201798329,36.0765,-15.955,39.4471276172,17.36,22.37,28.3158347926,132.07
2021-09-26 11:00:00,53.478,-14.528,55.4162365016,38.128,-16.798000000000002,41.6643395243,15.35,2.27,15.516939131200001,131.37,53.558,6.462,53.9464253496,38.128,-16.798000000000002,41.6643395243,15.43,23.26,27.9125867665,131.69
2021-09-26 11:30:00,54.002,-14.5005,55.9149399021,40.632,-17.5605,44.2643263165,13.37,3.06,13.7157026798,131.82,53.982,6.4595,54.3670990972,40.632,-17.5605,44.2643263165,13.35,24.02,27.4805913328,132.15
2021-09-26 12:00:00,54.1,-14.377,55.9777467303,40.25,-17.337,43.8250392926,13.85,2.96,14.1627716214,131.74,54.12,6.573,54.5176918899,40.25,-17.337,43.8250392926,13.87,23.91,27.6417257059,132.07
2021-09-26 12:30:00,54.8195,-14.3485,56.6661895004,38.1195,-17.0085,41.7418896613,16.7,2.66,16.9105174374,131.66,54.9195,6.6615,55.3220305349,38.1195,-17.0085,41.7418896613,16.8,23.67,29.0260038586,131.98
2021-09-26 13:00:00,55.966,-14.216,57.743292355,32.516,-15.826,36.1628612253,23.45,1.6099999999999999,23.5052036792,131.75,56.376,6.994,56.8081808545,32.516,-15.826,36.1628612253,23.86,22.82,33.0159355463,132.08
2021-09-26 13:30:00,56.0115,-14.3435,57.8188907235,31.4815,-15.7935,35.2210091352,24.53,1.45,24.5728183162,132.22,56.4815,6.9165,56.9034077582,31.4815,-15.7935,35.2210091352,25.0,22.71,33.7749034047,132.57
2021-09-26 14:00:00,55.513,-14.504,57.3764689137,32.863,-16.064,36.5790768746,22.65,1.56,22.7036582955,132.46,55.923,6.786,56.3332204387,32.863,-16.064,36.5790768746,23.06,22.85,32.4636119371,132.82
2021-09-26 14:30:00,54.264,-14.628,56.2010683172,38.754,-17.158,42.3824194685,15.51,2.5300000000000002,15.7149928412,132.55,54.364,6.382,54.7373220025,38.754,-17.158,42.3824194685,15.61,23.54,28.2454190976,132.9
2021-09-26 15:00:00,53.1475,-14.7815,55.1647486943,41.6975,-17.8615,45.3620401713,11.45,3.08,11.8570190183,131.81,53.0675,6.2985,53.4399724785,41.6975,-17.8615,45.3620401713,11.37,24.16,26.7017321536,132.14
2021-09-26 15:30:00,53.2375,-14.7175,55.2343752793,43.3075,-18.5875,47.1278549533,9.93,3.87,10.6574762491,132.05,53.0875,6.4625,53.4794031614,43.3075,-18.5875,47.1278549533,9.78,25.05,26.8914651888,132.38
2021-09-26 16:00:00,54.254,-14.494,56.1566786055,36.354,-17.054,40.155351225,17.9,2.56,18.0821348297,132.36,54.424,6.756,54.8417296591,36.354,-17.054,40.155351225,18.07,23.81,29.8904834354,132.69
2021-09-26 16:30:00,54.575,-14.448,56.4550735453,35.315,-16.678,39.0551521441,19.26,2.23,19.3886693716,132.44,54.825,6.702,55.2331189505,35.315,-16.678,39.0551521441,19.51,23.38,30.4510180454,132.77
2021-09-26 17:00:00,54.7095,-14.364,56.5637152798,34.1695,-16.274,37.8470316703,20.54,1.9100000000000001,20.6286136228,132.03,55.0195,6.456,55.3969793062,34.1695,-16.274,37.8470316703,20.85,22.73,30.8443738792,132.36
2021-09-26 17:30:00,55.4965,-13.994,57.2336749497,34.2465,-16.764,38.1294434558,21.25,2.77,21.429778347,131.01,55.8465,6.606,56.2358497602,34.2465,-16.764,38.1294434558,21.6,23.37,31.8232132256,131.33
2021-09-26 18:00:00,56.117,-7.673,56.6391438671,40.837,-18.493,44.8291380466,15.28,10.82,18.7230018961,130.15,55.907,1.737,55.9339773125,40.837,-18.493,44.8291380466,15.07,20.23,25.2261332748,130.47
2021-09-26 18:30:00,56.602,-3.017,56.6823490427,41.702,-19.207,45.9125870868,14.9,16.19,22.0028657224,131.27,56.102,-2.747,56.1692123231,41.702,-19.207,45.9125870868,14.4,16.46,21.8698788291,131.6
2021-09-26 19:00:00,56.964,-2.784,57.0319906018,42.364,-19.184,46.5052077944,14.6,16.4,21.9572311551,132.66,56.454,-2.504,56.5095047934,42.364,-19.184,46.5052077944,14.09,16.68,21.8346170106,133.01
2021-09-26 19:30:00,57.171,-2.8605,57.2425165524,42.551,-19.2005,46.6824035505,14.62,16.34,21.9257839084,132.3,56.661,-2.5905,56.7201869818,42.551,-19.2005,46.6824035505,14.11,16.61,21.7941322378,132.65
2021-09-26 20:00:00,56.9455,-2.826,57.0155789785,43.8555,-19.576,48.0262913023,13.09,16.75,21.2581890104,132.3,56.3955,-2.556,56.4533927789,43.8555,-19.576,48.0262913023,12.54,17.02,21.1407663059,132.65
2021-09-26 20:30:00,56.195,-2.7345,56.2614922949,44.805,-20.0745,49.0965739665,11.39,17.34,20.7462695442,132.43,55.585,-2.4745,55.6400518983,44.805,-20.0745,49.0965739665,10.78,17.6,20.6390019139,132.78
2021-09-26 21:00:00,55.1335,-2.774,55.2032417368,46.5735,-20.574,50.9154237756,8.56,17.8,19.7512936285,132.81,54.4235,-2.534,54.4824605561,46.5735,-20.574,50.9154237756,7.85,18.04,19.6739446985,133.17
2021-09-26 21:30:00,54.248,-2.976,54.329569113,47.108,-20.626,51.425631158,7.14,17.65,19.0394879133,133.89,53.488,-2.7560000000000002,53.5589551802,47.108,-20.626,51.425631158,6.38,17.87,18.9747542804,134.26
2021-09-26 22:00:00,52.963,3.4865,53.0776323064,46.593,-20.0135,50.7094451878,6.37,23.5,24.3480368819,134.44,51.883,-9.5135,52.7480082207,46.593,-20.0135,50.7094451878,5.29,10.5,11.7572998601,134.82
2021-09-26 22:30:00,52.462,6.649,52.8816664355,45.102,-19.981,49.3298161866,7.36,26.63,27.6283640486,132.82,51.262,-12.731,52.8192295002,45.102,-19.981,49.3298161866,6.16,7.25,9.5135745122,133.17
2021-09-26 23:00:00,51.1225,6.163,51.4926458366,43.6325,-19.417,47.7578783579,7.49,25.58,26.654014707,130.65,49.9425,-13.637,51.7708515987,43.6325,-19.417,47.7578783579,6.31,5.78,8.5571315287,130.98
2021-09-26 23:30:00,50.375,6.3955,50.7793564872,42.625,-18.9645,46.6534337991,7.75,25.36,26.517769514,131.87,49.145,-13.5745,50.9852731213,42.625,-18.9645,46.6534337991,6.52,5.39,8.4594621578,132.22
2021-09-27 00:00:00,49.619,6.4915,50.0418298351,42.819,-19.5085,47.0536750238,6.8,26.0,26.8745232516,132.42,48.389,-13.6085,50.2661575342,42.819,-19.5085,47.0536750238,5.57,5.9,8.1138708395,132.76
2021-09-27 00:30:00,48.867,6.889,49.3501976693,45.687,-20.411,50.0390936169,3.18,27.3,27.4845847704,132.84,47.547,-13.091,49.3162396174,45.687,-20.411,50.0390936169,1.8599999999999999,7.32,7.552615441,133.18
2021-09-27 01:00:00,48.6435,6.9455,49.1368503518,46.8935,-20.6945,51.256830496,1.75,27.64,27.6953443741,132.39,47.3135,-12.9545,49.0549319896,46.8935,-20.6945,51.256830496,0.42,7.74,7.7513869727,132.72
2021-09-27 01:30:00,48.319,6.924,48.812575603,44.069,-19.416,48.1565968171,4.25,26.34,26.6806690321,132.17,47.049,-12.816,48.7632880044,44.069,-19.416,48.1565968171,2.98,6.6,7.2415744144,132.51
2021-09-27 02:00:00,48.3125,7.2075,48.847166883,41.6925,-18.5825,45.6461812477,6.62,25.79,26.6260868323,131.63,47.1125,-12.5725,48.7612080706,41.6925,-18.5825,45.6461812477,5.42,6.01,8.0929907945,131.97
2021-09-27 02:30:00,47.6745,7.0665,48.195366712,42.8745,-18.6935,46.7725313886,4.8,25.76,26.2033890938,131.82,46.4345,-12.7535,48.1540709857,42.8745,-18.6935,46.7725313886,3.56,5.94,6.9251137175,132.15
2021-09-27 03:00:00,47.516,7.4075,48.0899294265,47.706,-20.2825,51.8386172872,-0.19,27.69,27.6906518522,131.82,46.166,-12.3825,47.7977600129,47.706,-20.2825,51.8386172872,-1.54,7.9,8.0487017587,132.15
2021-09-27 03:30:00,47.4335,7.011,47.9488377675,48.3035,-20.409,52.4381101228,-0.87,27.42,27.4337984975,131.73,46.0535,-12.789,47.7962695537,48.3035,-20.409,52.4381101228,-2.25,7.62,7.9452438603,132.07
2021-09-27 04:00:00,47.2675,7.3435,47.8345434649,50.0175,-20.7465,54.1494927816,-2.75,28.09,28.2242909566,131.78,45.8375,-12.4965,47.510408528,50.0175,-20.7465,54.1494927816,-4.18,8.25,9.2485079878,132.13
2021-09-27 04:30:00,47.387,6.866,47.8818308443,45.387,-19.954,49.579651925,2.0,26.82,26.8944678326,131.91,46.027,-12.984,47.823310059,45.387,-19.954,49.579651925,0.64,6.97,6.9993213957,132.26
2021-09-27 05:00:00,46.6595,5.272,46.9563938591,33.8395,-17.198,37.9589642147,12.82,22.47,25.8699304212,131.96,45.5895,-14.688,47.897180024,33.8395,-17.198,37.9589642147,11.75,2.51,12.0150988344,132.31
2021-09-27 05:30:00,46.585,6.2655,47.0044542065,40.285,-18.6945,44.4113223767,6.3,24.96,25.7427970508,132.38,45.365,-13.5145,47.335239888,40.285,-18.6945,44.4113223767,5.08,5.18,7.2552601607,132.73
2021-09-27 06:00:00,47.198,7.3065,47.7601941605,42.578,-19.1535,46.6877140825,4.62,26.46,26.8603052849,131.67,45.918,-12.7035,47.6428550388,42.578,-19.1535,46.6877140825,3.34,6.45,7.2634771288,132.02
2021-09-27 06:30:00,48.705,7.8985,49.341294341,38.985,-17.9715,42.9279051114,9.72,25.87,27.635761252400002,132.41,47.495,-12.0415,48.9976810395,38.985,-17.9715,42.9279051114,8.51,5.93,10.3723189307,132.77
2021-09-27 07:00:00,50.099,7.188,50.6120256955,30.639,-15.422,34.3014052919,19.46,22.61,29.831253745,132.37,49.149,-12.722,50.7688239474,30.639,-15.422,34.3014052919,18.51,2.7,18.705884101,132.73
2021-09-27 07:30:00,52.184,8.4735,52.8674763749,34.064,-16.2265,37.7313582879,18.12,24.7,30.6337134543,132.41,51.244,-10.7965,52.3689979687,34.064,-16.2265,37.7313582879,17.18,5.43,18.0176940811,132.77
2021-09-27 08:00:00,53.755,4.8085,53.9696368086,33.995,-16.0115,37.576963119,19.76,20.82,28.7041808801,130.59,53.085,-6.1115,53.4356403279,33.995,-16.0115,37.576963119,19.09,9.9,21.5043739737,130.95
2021-09-27 08:30:00,54.612,-0.7775000000000001,54.6175342747,33.942,-16.0475,37.5443953241,20.67,15.27,25.6986731175,130.76,54.302,-0.47750000000000004,54.3040993872,33.942,-16.0475,37.5443953241,20.36,15.57,25.6311236586,131.11
2021-09-27 09:00:00,54.085,-0.787,54.0907255821,31.495,-15.247,34.9915137426,22.59,14.46,26.8216274674,132.31,53.825,-0.487,53.827203104,31.495,-15.247,34.9915137426,22.33,14.76,26.7672654561,132.68
2021-09-27 09:30:00,51.1005,-0.8160000000000001,51.107014746,30.7505,-14.936,34.1859232178,20.35,14.12,24.768869574500002,132.64,50.7705,-0.556,50.7735443538,30.7505,-14.936,34.1859232178,20.02,14.38,24.6492352823,133.01
2021-09-27 10:00:00,50.7285,-0.6495000000000001,50.7326577512,37.3985,-16.2195,40.7641997652,13.33,15.57,20.4966777796,132.64,50.1785,-0.4295,50.1803381067,37.3985,-16.2195,40.7641997652,12.78,15.79,20.3138499551,133.01
2021-09-27 10:30:00,50.866,-0.731,50.8712523632,37.256,-16.201,40.6261238245,13.61,15.47,20.6046839335,132.7,50.316,-0.511,50.3185947439,37.256,-16.201,40.6261238245,13.06,15.69,20.4142033888,133.06
2021-09-27 11:00:00,51.306,-0.9505,51.3148037729,34.866,-15.6705,38.2256788854,16.44,14.72,22.0669889201,132.64,50.836,-0.7305,50.8412482759,34.866,-15.6705,38.2256788854,15.97,14.94,21.8688019791,132.98
2021-09-27 11:30:00,50.294,-0.7935,50.3002592265,45.654,-18.3635,49.2087984841,4.64,17.57,18.1723553784,132.76,49.474,-0.6035,49.4776807081,45.654,-18.3635,49.2087984841,3.8200000000000003,17.76,18.1661773634,133.11
2021-09-27 12:00:00,49.6045,-0.4685,49.6067123734,48.9545,-19.4385,52.6725578693,0.65,18.97,18.9811327375,132.54,48.6245,-0.28850000000000003,48.6253558599,48.9545,-19.4385,52.6725578693,-0.33,19.15,19.152843131,132.89
