Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-27 12:30:00,50.378,-0.215,50.3784587795,49.418,-19.775,53.2277122277,0.96,19.56,19.5835441123,133.06,49.408,-0.015,49.408002277,49.418,-19.775,53.2277122277,-0.01,19.76,19.7600025304,133.41
2021-09-27 13:00:00,50.029,-0.088,50.0290773951,49.949,-19.988,53.7998396373,0.08,19.9,19.9001608034,133.26,48.999,0.122,48.9991518804,49.949,-19.988,53.7998396373,-0.9500000000000001,20.11,20.13242658,133.6
2021-09-27 13:30:00,50.908500000000004,-0.159,50.9087482978,43.0885,-18.319,46.8209845395,7.82,18.16,19.7721521337,133.2,50.1285,0.07100000000000001,50.1285502808,43.0885,-18.319,46.8209845395,7.04,18.39,19.6914626171,133.55
2021-09-27 14:00:00,50.4475,-0.6985,50.4523355109,40.6775,-17.4385,44.2578839135,9.77,16.74,19.3824792016,133.71,49.7175,-0.48850000000000005,49.7198998239,40.6775,-17.4385,44.2578839135,9.04,16.95,19.21,134.08
2021-09-27 14:30:00,49.5365,-1.8415,49.5707167035,34.8765,-15.7215,38.2561866173,14.66,13.88,20.1883629847,133.98,49.0065,-1.6515,49.0343195578,34.8765,-15.7215,38.2561866173,14.13,14.07,19.9404563639,134.36
2021-09-27 15:00:00,48.5315,-2.648,48.6036870644,37.6015,-16.498,41.0616220606,10.93,13.85,17.6433386863,134.12,47.8315,-2.508,47.8972071863,37.6015,-16.498,41.0616220606,10.23,13.99,17.3312723134,134.49
2021-09-27 15:30:00,49.3075,-2.2595,49.3592432732,40.2575,-17.5495,43.9164121542,9.05,15.29,17.7675715842,134.05,48.5675,-2.0895,48.6124270789,40.2575,-17.5495,43.9164121542,8.31,15.46,17.5518574516,134.41
2021-09-27 16:00:00,49.521,-1.4235,49.5414553001,43.851,-18.5335,47.6067308608,5.67,17.11,18.0250104022,134.08,48.691,-1.2635,48.7073907457,43.851,-18.5335,47.6067308608,4.84,17.27,17.9353979605,134.45
2021-09-27 16:30:00,50.682,-1.046,50.6927927816,44.022,-19.026,47.9575349658,6.66,17.98,19.1738363402,133.72,49.882,-0.836,49.8890050011,44.022,-19.026,47.9575349658,5.86,18.19,19.1106174678,134.08
2021-09-27 17:00:00,50.3975,-2.166,50.4440240489,41.5575,-18.306,45.4107414854,8.84,16.14,18.4023150718,133.53,49.6575,-1.976,49.6967995172,41.5575,-18.306,45.4107414854,8.1,16.33,18.2285188647,133.89
2021-09-27 17:30:00,50.4915,-1.6465,50.518338596,43.1015,-18.7765,47.0137879191,7.39,17.13,18.6560713978,132.99,49.7315,-1.4665,49.753117636,43.1015,-18.7765,47.0137879191,6.63,17.31,18.536261759,133.34
2021-09-27 18:00:00,51.388,-1.278,51.4038892303,42.308,-18.918,46.3449844967,9.08,17.64,19.839758063,132.99,50.668,-1.048,50.6788370822,42.308,-18.918,46.3449844967,8.36,17.87,19.7288240907,133.34
2021-09-27 18:30:00,52.1065,-1.677,52.1334793703,40.8765,-18.527,44.8791486244,11.23,16.85,20.2493308531,132.86,51.4565,-1.447,51.4768414071,40.8765,-18.527,44.8791486244,10.58,17.08,20.0913613277,133.22
2021-09-27 19:00:00,51.3015,-3.128,51.3967731113,30.8315,-15.158,34.3561691149,20.47,12.03,23.7432474611,132.4,50.9515,-2.918,51.0349887455,30.8315,-15.158,34.3561691149,20.12,12.24,23.5506263186,132.77
2021-09-27 19:30:00,51.4765,-3.3675,51.586530301,31.3265,-15.4075,34.9104663174,20.15,12.04,23.4730505048,131.78,51.1465,-3.1775,51.2451067762,31.3265,-15.4075,34.9104663174,19.82,12.23,23.2895963898,132.09
2021-09-27 20:00:00,51.735,-2.5105,51.795876624,38.515,-17.5505,42.3252321346,13.22,15.04,20.0242353162,131.78,51.185,-2.3105,51.2371216527,38.515,-17.5505,42.3252321346,12.67,15.24,19.8188420449,132.15
2021-09-27 20:30:00,50.72,-2.9795,50.8074386311,37.73,-18.0795,41.8380355687,12.99,15.1,19.9185867973,131.82,50.15,-2.7795,50.2269660665,37.73,-18.0795,41.8380355687,12.42,15.3,19.7065065397,132.19
2021-09-27 21:00:00,49.654,-2.996,49.7443035131,38.924,-18.486,43.0907179332,10.73,15.49,18.8433808007,132.48,48.994,-2.816,49.0748600813,38.924,-18.486,43.0907179332,10.07,15.67,18.6266958959,132.85
2021-09-27 21:30:00,48.381,-3.4105,48.5010584549,38.651,-18.3105,42.7688462698,9.73,14.9,17.7955865315,133.55,47.701,-2.9105,47.7897103072,38.651,-18.3105,42.7688462698,9.05,15.4,17.8623206779,133.92
2021-09-27 22:00:00,47.2315,-3.5685000000000002,47.3661143065,39.5715,-18.4785,43.6733165045,7.66,14.91,16.762568419,133.66,46.4915,-3.1285,46.5966424166,39.5715,-18.4785,43.6733165045,6.92,15.35,16.8377225301,134.04
2021-09-27 22:30:00,46.004,-4.44,46.2177629922,35.074,-16.78,38.8812792485,10.93,12.34,16.4845533758,132.75,45.354,-4.02,45.5318099355,35.074,-16.78,38.8812792485,10.28,12.76,16.3858475521,133.12
2021-09-27 23:00:00,44.5235,-5.035,44.8072904475,28.1935,-14.725,31.8072172195,16.33,9.69,18.988549181,132.49,44.0735,-4.645,44.317597264,28.1935,-14.725,31.8072172195,15.88,10.08,18.8090616459,132.86
2021-09-27 23:30:00,43.6355,-4.805,43.8992583679,31.2555,-15.725,34.9883109802,12.38,10.92,16.5079011385,133.28,43.0355,-4.425,43.262395741,31.2555,-15.725,34.9883109802,11.78,11.3,16.3235535347,133.66
2021-09-28 00:00:00,42.7355,-5.216,43.0526377386,31.3655,-15.606,35.0334386872,11.37,10.39,15.4022400968,133.54,42.1155,-4.856,42.3945288481,31.3655,-15.606,35.0334386872,10.75,10.75,15.2027957955,133.92
2021-09-28 00:30:00,41.8385,-5.296,42.1723570393,30.4085,-15.306,34.0433621761,11.43,10.01,15.1935841723,133.65,41.2185,-4.956,41.5153788162,30.4085,-15.306,34.0433621761,10.81,10.35,14.9659146062,134.03
2021-09-28 01:00:00,41.669,-5.3205,42.0073003328,29.409,-14.9605,32.9955427482,12.26,9.64,15.5960636059,133.69,41.079,-4.9805,41.379821426,29.409,-14.9605,32.9955427482,11.67,9.98,15.3554322635,134.03
2021-09-28 01:30:00,41.41,-5.328,41.751355475,30.82,-15.438,34.4703386116,10.59,10.11,14.6410450447,133.73,40.77,-4.998,41.0752103342,30.82,-15.438,34.4703386116,9.95,10.44,14.422069893,134.1
2021-09-28 02:00:00,41.426,-4.9265,41.7179083638,35.226,-17.1665,39.1862194942,6.2,12.24,13.7206996906,134.03,40.646,-4.5765,40.9028320321,35.226,-17.1665,39.1862194942,5.42,12.59,13.7070967021,134.4
2021-09-28 02:30:00,41.2945,-4.7335,41.5649101106,36.2545,-17.3435,40.189373751,5.04,12.61,13.5799005887,133.93,40.4645,-4.3835,40.7012387097,36.2545,-17.3435,40.189373751,4.21,12.96,13.626654028,134.3
2021-09-28 03:00:00,41.33,-4.791,41.6067612414,36.11,-17.581,40.1624658232,5.22,12.79,13.8142136946,134.07,40.52,-4.441,40.7626407511,36.11,-17.581,40.1624658232,4.41,13.14,13.8602922047,134.44
2021-09-28 03:30:00,41.151,-4.482,41.394361029,35.661,-17.212,39.5974729623,5.49,12.73,13.8633689989,134.13,40.331,-4.122,40.5410957548,35.661,-17.212,39.5974729623,4.67,13.09,13.8980933944,134.51
2021-09-28 04:00:00,40.7215,-5.0005,41.0273757691,34.0415,-16.1605,37.6826947351,6.68,11.16,13.0064599334,133.98,39.9715,-4.6805,40.2446007869,34.0415,-16.1605,37.6826947351,5.93,11.48,12.9211183726,134.37
2021-09-28 04:30:00,40.5645,-5.218,40.8987308391,37.3245,-15.698,40.4913015875,3.24,10.48,10.9694120171,134.27,39.6945,-4.948,40.001700392,37.3245,-15.698,40.4913015875,2.37,10.75,11.0081515251,134.66
2021-09-28 05:00:00,40.5045,-5.3915,40.8617521957,36.0945,-15.0215,39.0955034819,4.41,9.63,10.5917420663,134.5,39.6945,-5.1315,40.0248125854,36.0945,-15.0215,39.0955034819,3.6,9.89,10.5248325402,134.88
2021-09-28 05:30:00,40.6905,-5.3295,41.0380355341,36.9205,-15.0095,39.8548417448,3.77,9.68,10.3882289155,134.16,39.8505,-5.0695,40.1716589214,36.9205,-15.0095,39.8548417448,2.93,9.94,10.3628422742,134.53
2021-09-28 06:00:00,41.33,-4.904,41.6199245074,38.06,-15.174,40.9733312778,3.27,10.27,10.7780239376,133.62,40.47,-4.634,40.7344431164,38.06,-15.174,40.9733312778,2.41,10.54,10.812016463199999,133.98
2021-09-28 06:30:00,43.166,-4.4575,43.3955396585,35.096,-14.5875,38.0068990086,8.07,10.13,12.9515172856,133.85,42.456,-4.1575,42.6590757313,35.096,-14.5875,38.0068990086,7.36,10.43,12.7653632929,134.21
2021-09-28 07:00:00,45.0655,-4.041,45.2463144494,34.9055,-14.801,37.9138962816,10.16,10.76,14.7987567045,132.89,44.4255,-3.691,44.5785658276,34.9055,-14.801,37.9138962816,9.52,11.11,14.6308748884,133.24
2021-09-28 07:30:00,47.0265,-3.1285,47.1304489104,36.7465,-14.2885,39.4267231012,10.28,11.16,15.1731341522,132.54,46.4065,-2.7485,46.4878209266,36.7465,-14.2885,39.4267231012,9.66,11.54,15.0494916858,132.9
2021-09-28 08:00:00,48.928,-2.0085,48.9692072251,41.628,-15.6285,44.4650469048,7.3,13.62,15.4529738238,131.32,48.218,-1.6085,48.2448214449,41.628,-15.6285,44.4650469048,6.59,14.02,15.4915622195,131.66
2021-09-28 08:30:00,50.4395,-1.1625,50.4528945304,43.3695,-16.6025,46.4387396093,7.07,15.44,16.9817107501,130.57,49.7195,-0.7025,49.7244626567,43.3695,-16.6025,46.4387396093,6.35,15.9,17.1211126975,130.9
2021-09-28 09:00:00,50.74,-4.868,50.9729832755,43.88,-17.368,47.1921796911,6.86,12.5,14.2586675394,130.03,50.19,4.132,50.3598006747,43.88,-17.368,47.1921796911,6.31,21.5,22.4068315475,130.36
2021-09-28 09:30:00,51.2915,-10.81,52.4182608663,41.6715,-17.16,45.0663900512,9.62,6.35,11.5267905334,130.96,51.0815,9.06,51.8787359354,41.6715,-17.16,45.0663900512,9.41,26.22,27.8574316835,131.3
2021-09-28 10:00:00,51.4115,-10.221,52.4176608907,46.6715,-17.911,49.9903273969,4.74,7.69,9.0334766286,133.36,51.0215,9.679,51.931459668,46.6715,-17.911,49.9903273969,4.35,27.59,27.9308181047,133.73
2021-09-28 10:30:00,51.491,-10.216,52.4946638907,47.721,-18.026,51.0120624657,3.77,7.8100000000000005,8.6723122638,133.51,51.061,9.634,51.9619060178,47.721,-18.026,51.0120624657,3.34,27.66,27.8609260435,133.87
2021-09-28 11:00:00,51.927,-10.0355,52.8878491645,46.617,-17.5255,49.8024882837,5.31,7.49,9.1812962048,133.48,51.557,9.7545,52.471654436,46.617,-17.5255,49.8024882837,4.94,27.28,27.7236721954,133.87
2021-09-28 11:30:00,52.4465,-10.03,53.3969686616,47.5065,-18.16,50.8591500347,4.94,8.13,9.5131750746,133.14,52.0565,9.77,52.9653857935,47.5065,-18.16,50.8591500347,4.55,27.93,28.2981872211,133.49
2021-09-28 12:00:00,51.945,-10.179,52.932929883,46.925,-17.819,50.1943461557,5.02,7.64,9.1416628684,133.19,51.565,9.591,52.4493708828,46.925,-17.819,50.1943461557,4.64,27.41,27.7999586331,133.56
2021-09-28 12:30:00,52.262,-9.8695,53.1857469088,47.342,-17.9595,50.63406565,4.92,8.09,9.468606022,133.11,51.892,9.8205,52.8130844039,47.342,-17.9595,50.63406565,4.55,27.78,28.1501492003,133.46
2021-09-28 13:00:00,52.5685,-9.617,53.440938252,46.7685,-17.667,49.9941544708,5.8,8.05,9.9218193896,132.74,52.2085,10.073,53.1713532012,46.7685,-17.667,49.9941544708,5.44,27.74,28.2683780928,133.08
2021-09-28 13:30:00,52.427,-10.065,53.3844036587,47.107,-17.985,50.4235031905,5.32,7.92,9.5409014249,132.65,52.047,9.665,52.936777707,47.107,-17.985,50.4235031905,4.94,27.65,28.0878283247,133.0
2021-09-28 14:00:00,51.9855,-10.1715,52.9712339152,47.1155,-17.7915,50.3627621611,4.87,7.62,9.0433013883,132.89,51.6155,9.5785,52.4967380177,47.1155,-17.7915,50.3627621611,4.5,27.37,27.737463835,133.25
2021-09-28 14:30:00,51.8905,-11.1225,53.0691435441,38.3605,-15.8425,41.5031657407,13.53,4.72,14.3296650345,132.98,51.7805,8.7875,52.5208562049,38.3605,-15.8425,41.5031657407,13.42,24.63,28.0487664613,133.33
2021-09-28 15:00:00,51.796,-11.873,53.1393803596,30.016,-13.453,32.8929090383,21.78,1.58,21.8372342571,133.5,52.026,8.127,52.6569350133,30.016,-13.453,32.8929090383,22.01,21.58,30.8242842577,133.86
2021-09-28 15:30:00,50.974,-12.0935,52.3889436642,30.004,-13.0935,32.7365202526,20.97,1.0,20.993830046,133.93,51.204,7.8765,51.8062628284,30.004,-13.0935,32.7365202526,21.2,20.97,29.8191364731,134.3
2021-09-28 16:00:00,52.0195,-11.727,53.3249557829,35.2995,-13.547,37.8097329963,16.72,1.82,16.8187633315,133.93,52.0995,8.113,52.7273996064,35.2995,-13.547,37.8097329963,16.8,21.66,27.4115960863,134.3
2021-09-28 16:30:00,52.5745,-11.937,53.9126146579,34.2645,-13.177,36.7108878843,18.31,1.24,18.351939952,133.6,52.6845,7.893,53.2724693369,34.2645,-13.177,36.7108878843,18.42,21.07,27.9864485064,133.95
2021-09-28 17:00:00,52.3825,-12.3535,53.8194692328,34.0025,-13.1035,36.4399741836,18.38,0.75,18.3952955943,133.48,52.5225,7.4665,53.0505572874,34.0025,-13.1035,36.4399741836,18.52,20.57,27.678787907,133.84
2021-09-28 17:30:00,52.216,-12.7845,53.7582932788,32.566,-12.7345,34.9672968107,19.65,-0.05,19.6500636131,133.54,52.386,7.0755,52.8616656591,32.566,-12.7345,34.9672968107,19.82,19.81,28.0226426306,133.89
2021-09-28 18:00:00,52.2165,-12.8955,53.785284163,32.9065,-12.8255,35.3175762546,19.31,-0.07,19.3101268768,133.75,52.3865,6.9045000000000005,52.8395448741,32.9065,-12.8255,35.3175762546,19.48,19.73,27.726220442,134.1
2021-09-28 18:30:00,52.5725,-12.953,54.1446947101,34.0825,-13.253,36.5685495371,18.49,0.30000000000000004,18.4924335878,133.71,52.7125,6.897,53.1617932847,34.0825,-13.253,36.5685495371,18.63,20.15,27.4426565769,134.06
2021-09-28 19:00:00,52.736,-12.964,54.3060861414,33.886,-13.264,36.389486009,18.85,0.30000000000000004,18.8523871168,133.71,52.886,6.916,53.3362920721,33.886,-13.264,36.389486009,19.0,20.18,27.7170056103,134.06
2021-09-28 19:30:00,52.412,-13.0285,54.0070324703,34.482,-13.4085,36.9972457928,17.93,0.38,17.9340263187,133.71,52.532,6.8215,52.9730486781,34.482,-13.4085,36.9972457928,18.05,20.23,27.1119051341,134.06
2021-09-28 20:00:00,52.2125,-12.9495,53.7943743016,37.7725,-14.1495,40.3357175032,14.44,1.2,14.4897757056,133.78,52.2125,6.8004999999999995,52.6535084918,37.7725,-14.1495,40.3357175032,14.44,20.95,25.4443726588,134.15
2021-09-28 20:30:00,50.9625,-12.971,52.5872916896,41.2925,-15.301,44.0362482195,9.67,2.33,9.9467482124,133.41,50.7725,6.749,51.2190956309,41.2925,-15.301,44.0362482195,9.48,22.05,24.0015187019,133.78
2021-09-28 21:00:00,49.4225,-13.2985,51.1804025824,36.9125,-15.1885,39.9151999682,12.51,1.8900000000000001,12.651964274400001,133.41,49.3425,6.4615,49.7637748618,36.9125,-15.1885,39.9151999682,12.43,21.65,24.9645228274,133.81
2021-09-28 21:30:00,48.2945,-13.2105,50.06871319,38.6245,-16.0505,41.8266727161,9.67,2.84,10.0784175345,133.41,48.1045,6.5695,48.5510169873,38.6245,-16.0505,41.8266727161,9.48,22.62,24.5262063923,133.81
2021-09-28 22:00:00,47.013,-13.628,48.9483866231,38.623,-16.138,41.8589437635,8.39,2.51,8.757408292400001,133.56,46.763,5.742,47.1142094596,38.623,-16.138,41.8589437635,8.14,21.88,23.3451065536,133.93
2021-09-28 22:30:00,45.7265,-4.1885,45.9179304248,38.3765,-15.0685,41.2288181313,7.35,10.88,13.13,134.18,45.0265,-3.8685,45.192377615,38.3765,-15.0685,41.2288181313,6.65,11.2,13.0254558461,134.57
2021-09-28 23:00:00,44.534,-4.29,44.7401526148,39.224,-15.24,42.0806342158,5.31,10.95,12.1695768209,132.05,43.754,-3.9699999999999998,43.9337389258,39.224,-15.24,42.0806342158,4.53,11.27,12.1463492458,132.41
2021-09-28 23:30:00,43.315,-4.5065,43.5487975408,38.755,-15.5165,41.7457997558,4.5600000000000005,11.01,11.9169501132,132.3,42.505,-4.2165,42.7136265991,38.755,-15.5165,41.7457997558,3.75,11.3,11.9059858895,132.67
2021-09-29 00:00:00,42.5545,-4.5525,42.7973214874,38.3345,-15.5125,41.3542204194,4.22,10.96,11.7443603487,133.03,41.7245,-4.2525,41.9406444455,38.3345,-15.5125,41.3542204194,3.39,11.26,11.759238921,133.4
2021-09-29 00:30:00,41.6415,-4.1415,41.8469418775,38.9015,-16.0015,42.0639359131,2.74,11.86,12.1723949985,133.89,40.7715,-3.8515,40.9530128867,38.9015,-16.0015,42.0639359131,1.87,12.15,12.2930630845,134.28
2021-09-29 01:00:00,41.0895,-3.984,41.2821906668,39.8095,-16.124,42.9508983171,1.28,12.14,12.2072929022,133.69,40.1795,-3.694,40.3489511171,39.8095,-16.124,42.9508983171,0.37,12.43,12.435505619,134.07
2021-09-29 01:30:00,41.0605,-4.241,41.2789382282,38.9205,-16.111,42.1232672196,2.14,11.87,12.0613639361,133.39,40.1705,-3.951,40.3643341485,38.9205,-16.111,42.1232672196,1.25,12.16,12.2240786974,133.77
2021-09-29 02:00:00,41.0905,-4.0345,41.2880900563,40.7405,-16.6045,43.9942923628,0.35000000000000003,12.57,12.5748717687,133.08,40.1505,-3.7245,40.3228787477,40.7405,-16.6045,43.9942923628,-0.59,12.88,12.8935061174,133.45
2021-09-29 02:30:00,40.86,-4.105,41.0656867104,42.7,-16.625,45.8222721501,-1.8399999999999999,12.52,12.6544853708,133.11,39.86,-3.825,40.0431045874,42.7,-16.625,45.8222721501,-2.84,12.8,13.1112775884,133.48
2021-09-29 03:00:00,40.7055,-3.5315,40.8584045516,46.5055,-17.5415,49.7037800625,-5.8,14.01,15.163116434300001,132.68,39.5955,-3.2715,39.7304207441,46.5055,-17.5415,49.7037800625,-6.91,14.27,15.8549992116,133.05
2021-09-29 03:30:00,40.5405,-3.1515,40.6628096976,48.8005,-18.1515,52.0669353093,-8.26,15.0,17.123889745,132.73,39.3505,-2.8615,39.4544044753,48.8005,-18.1515,52.0669353093,-9.45,15.29,17.9746098706,133.11
2021-09-29 04:00:00,40.463,-3.246,40.5929905895,48.663,-18.266,51.9782100981,-8.2,15.02,17.1125801678,132.65,39.263,-2.966,39.3748692061,48.663,-18.266,51.9782100981,-9.4,15.3,17.956892827,133.03
2021-09-29 04:30:00,40.452,-3.1275,40.5727194091,48.792,-18.5775,52.2090295854,-8.34,15.45,17.5572805411,133.04,39.232,-2.8375,39.3344788989,48.792,-18.5775,52.2090295854,-9.56,15.74,18.415786706,133.42
2021-09-29 05:00:00,40.8465,-3.402,40.9879270792,47.9165,-18.722,51.4441858352,-7.07,15.32,16.8726790997,133.08,39.6665,-3.102,39.7876064403,47.9165,-18.722,51.4441858352,-8.25,15.62,17.6648492776,133.47
2021-09-29 05:30:00,41.2905,-2.991,41.3986892456,48.6805,-18.731,52.1597684164,-7.39,15.74,17.3884933217,133.48,40.1105,-2.681,40.1999996424,48.6805,-18.731,52.1597684164,-8.57,16.05,18.1947080218,133.87
2021-09-29 06:00:00,42.133,-3.012,42.2405235881,47.413,-18.172,50.7761179394,-5.28,15.16,16.0531616824,133.2,41.013,-2.692,41.1012534237,47.413,-18.172,50.7761179394,-6.4,15.48,16.7508328151,133.59
2021-09-29 06:30:00,44.2785,-2.2095000000000002,44.3335928219,49.0685,-18.3995,52.4047640248,-4.79,16.19,16.8837258921,132.98,43.1785,-1.8695,43.2189529316,49.0685,-18.3995,52.4047640248,-5.89,16.53,17.5480198313,133.35
2021-09-29 07:00:00,46.245,-1.8685,46.2827323875,48.865,-17.7785,51.9986854377,-2.62,15.91,16.1242829298,132.46,45.195,-1.4885000000000002,45.2195052743,48.865,-17.7785,51.9986854377,-3.67,16.29,16.698293326,132.82
2021-09-29 07:30:00,48.4525,-1.0525,48.463930015,48.4625,-17.9525,51.6808103894,-0.01,16.9,16.9000029586,130.38,47.5125,-0.6425000000000001,47.5168439872,48.4625,-17.9525,51.6808103894,-0.9500000000000001,17.31,17.3360491462,130.73
2021-09-29 08:00:00,50.029,-0.855,50.0363054791,46.509,-17.125,49.5616051596,3.52,16.27,16.6464200356,130.38,49.209,-0.41500000000000004,49.2107499028,46.509,-17.125,49.5616051596,2.7,16.71,16.926727386,130.73
2021-09-29 08:30:00,51.8155,-0.20450000000000002,51.815903548,51.9055,-17.4845,54.7712394464,-0.09,17.28,17.2802343734,130.14,50.8755,0.23550000000000001,50.8760450556,51.9055,-17.4845,54.7712394464,-1.03,17.72,17.7499098589,130.49
2021-09-29 09:00:00,52.0735,-0.17750000000000002,52.0738025162,50.0935,-18.2475,53.3135067173,1.98,18.07,18.1781544718,129.9,51.1735,0.3125,51.1744541593,50.0935,-18.2475,53.3135067173,1.08,18.56,18.5913958594,130.25
2021-09-29 09:30:00,51.934,-0.5205000000000001,51.9366082475,49.544,-17.8705,52.6684222875,2.39,17.35,17.5138402414,129.78,51.074,-0.0505,51.0740249662,49.544,-17.8705,52.6684222875,1.53,17.82,17.8855612157,130.12
2021-09-29 10:00:00,51.9385,-0.747,51.9438715466,51.2185,-18.457,54.4425898654,0.72,17.71,17.7246297564,129.78,51.0185,-0.297,51.0193644732,51.2185,-18.457,54.4425898654,-0.2,18.16,18.1611012882,130.12
2021-09-29 10:30:00,51.4855,-0.6215,51.4892510384,54.0455,-18.8115,57.225768693,-2.56,18.19,18.3692596476,129.94,50.4655,-0.18150000000000002,50.4658263828,54.0455,-18.8115,57.225768693,-3.58,18.63,18.9708539607,130.27
2021-09-29 11:00:00,51.512,-0.20600000000000002,51.5124119024,55.232,-18.966,58.3976282053,-3.7199999999999998,18.76,19.1252712399,129.94,50.442,0.244,50.4425901397,55.232,-18.966,58.3976282053,-4.79,19.21,19.7981867857,130.27
2021-09-29 11:30:00,51.329,-0.1015,51.329100355,56.159,-19.2315,59.3606256137,-4.83,19.13,19.7303269106,129.86,50.219,0.3285,50.2200744051,56.159,-19.2315,59.3606256137,-5.94,19.56,20.4420449075,130.19
2021-09-29 12:00:00,50.958,-0.3065,50.9589217532,56.198,-19.1065,59.3571692911,-5.24,18.8,19.5165980642,129.89,49.848,0.1335,49.8481787656,56.198,-19.1065,59.3571692911,-6.35,19.24,20.2608020572,130.19
2021-09-29 12:30:00,50.9635,4.2935,51.1440365488,56.2635,-19.0065,59.387106972,-5.3,23.3,23.8951878001,129.83,49.6635,-4.2265,49.8430189144,56.2635,-19.0065,59.387106972,-6.6,14.78,16.186673531,130.14
2021-09-29 13:00:00,50.946,9.741,51.8688923826,54.476,-18.569,57.5538212198,-3.5300000000000002,28.31,28.529230624,131.0,49.476,-9.879,50.4526433103,54.476,-18.569,57.5538212198,-5.0,8.69,10.0257717907,131.32
2021-09-29 13:30:00,50.279,9.1215,51.099702575,54.609,-18.9985,57.8194247918,-4.33,28.12,28.4514199997,132.59,48.799,-10.6785,49.9537062013,54.609,-18.9985,57.8194247918,-5.8100000000000005,8.32,10.1478322808,132.92
2021-09-29 14:00:00,49.938,9.1675,50.7725014181,55.268,-19.1425,58.4892052455,-5.33,28.31,28.8073775273,133.15,48.378,-10.8525,49.5803150479,55.268,-19.1425,58.4892052455,-6.89,8.29,10.7794341224,133.49
2021-09-29 14:30:00,49.224,0.3195,49.2250368842,51.334,-17.610500000000002,54.2707035725,-2.11,17.93,18.0537253773,133.82,48.074,-3.3705,48.1920091535,51.334,-17.610500000000002,54.2707035725,-3.26,14.24,14.6083948468,134.17
2021-09-29 15:00:00,48.752,-2.2455,48.8036860724,49.082,-16.9555,51.9281398112,-0.33,14.71,14.713701098,132.51,47.782,-1.8855,47.819186884,49.082,-16.9555,51.9281398112,-1.3,15.07,15.1259677376,132.85
2021-09-29 15:30:00,48.7705,-2.428,48.8309006086,47.2005,-16.518,50.0073147075,1.57,14.09,14.1772000056,132.11,47.8505,-2.058,47.8947357676,47.2005,-16.518,50.0073147075,0.65,14.46,14.4746018944,132.44
2021-09-29 16:00:00,49.2805,-2.4745,49.3425863783,47.0205,-16.6845,49.8928848685,2.26,14.21,14.3885961789,132.41,48.3605,-2.0945,48.4058352939,47.0205,-16.6845,49.8928848685,1.34,14.59,14.6514060759,132.76
2021-09-29 16:30:00,49.684,-2.965,49.7723927594,42.764,-15.465,45.4744534986,6.92,12.5,14.2876310143,132.27,48.924,-2.585,48.9922442944,42.764,-15.465,45.4744534986,6.16,12.88,14.2772546381,132.6
2021-09-29 17:00:00,50.248,-3.047,50.3402990953,39.478,-14.847,42.1775520034,10.77,11.8,15.9760101402,132.03,49.618,-2.657,49.689089074,39.478,-14.847,42.1775520034,10.14,12.19,15.8560934659,132.37
2021-09-29 17:30:00,50.6025,-3.5225,50.7249545342,35.1825,-13.7025,37.7566790449,15.42,10.18,18.4772508778,132.07,50.1125,-3.1225,50.2096869389,35.1825,-13.7025,37.7566790449,14.93,10.58,18.2986693505,132.41
2021-09-29 18:00:00,50.589,-3.7255000000000003,50.7259920677,32.049,-12.4755,34.3915178678,18.54,8.75,20.5010755815,131.96,50.209,-3.3355,50.3196705201,32.049,-12.4755,34.3915178678,18.16,9.14,20.3304008814,132.31
2021-09-29 18:30:00,50.6515,-3.6585,50.7834527627,33.5515,-13.5685,36.1912606094,17.1,9.91,19.7640608176,131.47,50.2515,-3.2585,50.357035998,33.5515,-13.5685,36.1912606094,16.7,10.31,19.6261585645,131.82
2021-09-29 19:00:00,51.0275,-3.5145,51.1483867439,35.2275,-13.1645,37.6069251136,15.8,9.65,18.5138461698,130.79,50.5775,-3.1245,50.6739184048,35.2275,-13.1645,37.6069251136,15.35,10.04,18.3418674077,131.14
2021-09-29 19:30:00,51.5945,-3.545,51.7161430817,34.5845,-12.385,36.7352128788,17.01,8.84,19.1699165361,130.68,51.1945,-3.165,51.2922416672,34.5845,-12.385,36.7352128788,16.61,9.22,18.9973813985,131.03
2021-09-29 20:00:00,51.481,-3.7065,51.6142567829,35.291,-12.7165,37.5121853969,16.19,9.01,18.5282541002,130.24,51.051,-3.3365,51.1599143202,35.291,-12.7165,37.5121853969,15.76,9.38,18.3401744812,130.6
2021-09-29 20:30:00,50.2585,-4.131,50.4279880944,36.1085,-13.281,38.4734809089,14.15,9.15,16.8506676426,130.64,49.7685,-3.781,49.911917948,36.1085,-13.281,38.4734809089,13.66,9.5,16.6386778321,131.0
2021-09-29 21:00:00,48.783500000000004,-4.3915,48.9807630045,31.9335,-13.0915,34.5128352139,16.85,8.7,18.96345169,130.98,48.3735,-4.0115,48.5395471188,31.9335,-13.0915,34.5128352139,16.44,9.08,18.7808413017,131.35
2021-09-29 21:30:00,47.467,-4.656,47.6948050106,31.967,-12.866,34.4590052816,15.5,8.21,17.5400712655,130.79,47.027,-4.316,47.2246395963,31.967,-12.866,34.4590052816,15.06,8.55,17.317797204,131.16
2021-09-29 22:00:00,46.288,-4.8925,46.5458429964,33.568,-13.5925,36.2155585384,12.72,8.7,15.4106586491,129.95,45.778,-4.5725,46.0057935509,33.568,-13.5925,36.2155585384,12.21,9.02,15.1803985455,130.31
2021-09-29 22:30:00,45.218,-4.9865,45.4921169682,34.478,-14.1565,37.271154748,10.74,9.17,14.1221988373,130.54,44.628,-4.6665,44.8713116172,34.478,-14.1565,37.271154748,10.15,9.49,13.8954165105,130.9
2021-09-29 23:00:00,43.839,-5.277,44.1554600248,34.599,-14.177,37.3908829797,9.24,8.9,12.8291698874,131.23,43.189,-4.987,43.4759691094,34.599,-14.177,37.3908829797,8.59,9.19,12.579515094,131.6
2021-09-29 23:30:00,42.7895,-5.386,43.1271411787,34.1595,-14.516,37.1158415808,8.63,9.13,12.5631922695,132.82,42.0895,-5.086,42.3956767401,34.1595,-14.516,37.1158415808,7.93,9.43,12.3211119628,133.21
2021-09-30 00:00:00,41.5235,-5.3915,41.8720589952,34.8035,-14.3815,37.6578166454,6.72,8.99,11.2240144333,133.54,40.7735,-5.1415,41.0963906505,34.8035,-14.3815,37.6578166454,5.97,9.24,11.000840877,133.92
2021-09-30 00:30:00,40.756,-5.2755,41.0960148463,36.776,-14.7955,39.6406482824,3.98,9.52,10.3184688787,133.54,39.946,-5.0155,40.2596343283,36.776,-14.7955,39.6406482824,3.17,9.78,10.2809192196,133.92
2021-09-30 01:00:00,40.2935,-5.111,40.6163570898,38.5735,-15.241,41.4753298148,1.72,10.13,10.2749841849,133.19,39.3935,-4.871,39.6935068147,38.5735,-15.241,41.4753298148,0.8200000000000001,10.37,10.4023699223,133.56
2021-09-30 01:30:00,39.8445,-5.2745,40.1920953733,39.0645,-15.1145,41.8865523826,0.78,9.84,9.8708662234,133.32,38.9245,-5.0545,39.2513015135,39.0645,-15.1145,41.8865523826,-0.14,10.06,10.0609741079,133.7
2021-09-30 02:00:00,39.722,-4.561,39.9829964485,43.172,-15.381,45.830085588,-3.45,10.82,11.356711672,133.72,38.692,-4.361,38.9369899325,43.172,-15.381,45.830085588,-4.48,11.02,11.8958312026,134.1
2021-09-30 02:30:00,39.4935,-4.709,39.7732475824,43.5435,-15.599,46.2532722437,-4.05,10.89,11.6187176573,133.56,38.4235,-4.509,38.6871610906,43.5435,-15.599,46.2532722437,-5.12,11.09,12.2148475226,133.94
2021-09-30 03:00:00,39.202,-4.3745,39.4453172664,45.492,-16.1345,48.2684592073,-6.29,11.76,13.3364800453,133.67,38.072,-4.1745,38.3001779924,45.492,-16.1345,48.2684592073,-7.42,11.96,14.0747291271,134.05
2021-09-30 03:30:00,38.9675,-3.9335,39.1655266593,47.6075,-16.6835,50.4461418594,-8.64,12.75,15.4016914656,133.48,37.7775,-3.7235,37.9605579319,47.6075,-16.6835,50.4461418594,-9.83,12.96,16.2662380408,133.85
2021-09-30 04:00:00,38.9075,-3.7765,39.0903505804,48.1575,-17.3465,51.186383624,-9.25,13.57,16.4227707772,132.54,37.6875,-3.5665,37.855879048,48.1575,-17.3465,51.186383624,-10.47,13.78,17.3063369897,132.91
2021-09-30 04:30:00,38.923,-3.415,39.072524285,49.563,-17.625,52.6035321438,-10.64,14.21,17.7520055205,132.75,37.663,-3.195,37.7982750136,49.563,-17.625,52.6035321438,-11.9,14.43,18.7038739303,133.12
2021-09-30 05:00:00,38.769,-3.956,38.9703130216,47.649,-17.046,50.6062576862,-8.88,13.09,15.8177906169,132.61,37.559,-3.726,37.7433644102,47.649,-17.046,50.6062576862,-10.09,13.32,16.710191501,132.97
2021-09-30 05:30:00,39.173,-3.5,39.3290468865,48.463,-16.69,51.256399298,-9.29,13.19,16.1332017901,132.7,37.963,-3.29,38.1052945009,48.463,-16.69,51.256399298,-10.5,13.4,17.0238068598,133.06
2021-09-30 06:00:00,39.9765,-3.3905,40.1200204698,48.0865,-16.6205,50.8778193568,-8.11,13.23,15.5178928982,131.67,38.7865,-3.1605,38.9150529037,48.0865,-16.6205,50.8778193568,-9.3,13.46,16.3603667441,132.02
2021-09-30 06:30:00,42.086,-2.909,42.1864157875,49.016,-16.779,51.8083303823,-6.93,13.87,15.5048960009,131.44,40.956,-2.659,41.0422248057,49.016,-16.779,51.8083303823,-8.06,14.12,16.2584747132,132.18
2021-09-30 07:00:00,43.7875,-2.425,43.8545981768,48.4475,-16.525,51.1882396772,-4.66,14.1,14.8501043767,131.44,42.7075,-2.145,42.7613327815,48.4475,-16.525,51.1882396772,-5.74,14.38,15.483281306,131.8
2021-09-30 07:30:00,46.2805,-1.6455000000000002,46.3097435806,49.9305,-17.3555,52.8608381555,-3.65,15.71,16.1284407182,131.58,45.2505,-0.8955000000000001,45.2593600319,49.9305,-17.3555,52.8608381555,-4.68,16.46,17.1123931699,131.93
2021-09-30 08:00:00,47.6665,-10.3725,48.7820046585,51.0265,-18.2125,54.1793213182,-3.36,7.84,8.5296658786,130.18,46.9965,9.2475,47.8976749801,51.0265,-18.2125,54.1793213182,-4.03,27.46,27.7541438348,130.52
2021-09-30 08:30:00,49.2025,-10.1565,50.2398298017,53.2125,-17.1265,55.9006901433,-4.01,6.97,8.0412063772,132.65,48.5025,9.6035,49.4441070149,53.2125,-17.1265,55.9006901433,-4.71,26.73,27.1417943401,133.0
2021-09-30 09:00:00,49.751,-9.4515,50.6408220041,54.491,-16.9115,57.0549552033,-4.74,7.46,8.8385066612,133.34,49.041,10.1985,50.090209455,54.491,-16.9115,57.0549552033,-5.45,27.11,27.652388685200002,133.7
2021-09-30 09:30:00,51.013,-8.607,51.7339986663,55.453,-17.827,58.2480655301,-4.44,9.22,10.2333767643,132.98,50.293,11.083,51.4996964845,55.453,-17.827,58.2480655301,-5.16,28.91,29.3668810056,133.33
2021-09-30 10:00:00,51.357,-8.6965,52.0881038362,55.447,-18.6565,58.5015794765,-4.09,9.96,10.7670655241,132.81,50.637,11.2135,51.8637479484,55.447,-18.6565,58.5015794765,-4.8100000000000005,29.87,30.2548012719,133.16
2021-09-30 10:30:00,51.41,-8.7475,52.1488912274,56.37,-17.9175,59.14908035,-4.96,9.17,10.4254736103,133.47,50.66,11.2025,51.8838279838,56.37,-17.9175,59.14908035,-5.71,29.12,29.6745429619,133.82
2021-09-30 11:00:00,51.631,-8.78,52.3722117253,52.791,-18.14,55.8206886468,-1.16,9.36,9.4316064379,133.8,51.011,11.15,52.2153676708,52.791,-18.14,55.8206886468,-1.78,29.29,29.3440368729,134.15
2021-09-30 11:30:00,52.2145,-8.6115,52.9198634021,53.2745,-19.4015,56.697359308,-1.06,10.79,10.841941708,133.65,51.5945,11.1785,52.7915835385,53.2745,-19.4015,56.697359308,-1.6800000000000002,30.58,30.626113041,133.98
2021-09-30 12:00:00,52.617,-8.5905,53.3136509653,52.827,-19.4105,56.2801869156,-0.21,10.82,10.8220377009,133.06,52.027,11.2595,53.2314293369,52.827,-19.4105,56.2801869156,-0.8,30.67,30.6804318744,133.39
2021-09-30 12:30:00,53.0765,-8.412,53.7389672049,53.2665,-19.562,56.7449721671,-0.19,11.15,11.1516187166,133.09,52.5065,11.438,53.7378859488,53.2665,-19.562,56.7449721671,-0.76,31.0,31.0093147296,133.43
2021-09-30 13:00:00,52.7405,-8.3565,53.3984216293,53.3405,-18.9765,56.6155145919,-0.6000000000000001,10.62,10.636935649,133.09,52.1505,11.2335,53.3466603688,53.3405,-18.9765,56.6155145919,-1.19,30.21,30.2334285188,133.43
2021-09-30 13:30:00,46.8715,-8.7485,47.6809580913,54.2915,-18.7985,57.4538995587,-7.42,10.05,12.4923536613,132.35,46.0315,10.8715,47.2978699785,54.2915,-18.7985,57.4538995587,-8.26,29.67,30.7983197594,132.69
2021-09-30 14:00:00,46.5275,-8.5715,47.3104520006,53.8875,-18.6415,57.0207697116,-7.36,10.07,12.4729507335,132.65,45.6775,11.0585,46.9970682969,53.8875,-18.6415,57.0207697116,-8.21,29.7,30.8138621403,133.08
2021-09-30 14:30:00,46.398,-8.4775,47.1661150642,53.828,-18.8375,57.0289837736,-7.43,10.36,12.7489019135,132.69,45.538,11.3025,46.9196755131,53.828,-18.8375,57.0289837736,-8.29,30.14,31.2592978168,133.08
2021-09-30 15:00:00,45.9915,-8.751,46.8166431224,53.4315,-18.071,56.4046649955,-7.44,9.32,11.9254350025,133.23,45.1415,10.969,46.4550748923,53.4315,-18.071,56.4046649955,-8.29,29.04,30.2000943707,133.55
2021-09-30 15:30:00,45.509,-8.900500000000001,46.3711977552,53.919,-18.4305,56.9819435545,-8.41,9.53,12.7101927601,133.3,44.619,11.0995,45.9788436267,53.919,-18.4305,56.9819435545,-9.3,29.53,30.9598271959,133.62
2021-09-30 16:00:00,45.7765,-8.7965,46.6140146791,53.7865,-17.9365,56.6983740023,-8.01,9.14,12.1531765395,134.15,44.9165,10.993500000000001,46.2422859999,53.7865,-17.9365,56.6983740023,-8.87,28.93,30.2592432159,134.46
2021-09-30 16:30:00,45.8825,-9.0595,46.7683476991,54.0225,-18.0995,56.9738747717,-8.14,9.04,12.1647523608,133.44,44.9925,10.8105,46.2730155328,54.0225,-18.0995,56.9738747717,-9.03,28.91,30.2874396409,133.74
2021-09-30 17:00:00,45.809,-9.3435,46.7521707865,53.669,-18.2335,56.6817614692,-7.86,8.89,11.8664105778,133.73,44.959,10.3865,46.143158358,53.669,-18.2335,56.6817614692,-8.71,28.62,29.9160241342,134.03
2021-09-30 17:30:00,45.9425,-9.5555,46.9256953758,52.7825,-18.4155,55.9027990936,-6.84,8.86,11.1930871523,133.24,45.1125,10.0945,46.2280930442,52.7825,-18.4155,55.9027990936,-7.67,28.51,29.5237023424,133.54
2021-09-30 18:00:00,46.0035,-9.955,47.0682912081,51.8035,-17.995,54.8399729873,-5.8,8.04,9.9137076818,132.82,45.2235,9.675,46.2468439707,51.8035,-17.995,54.8399729873,-6.58,27.67,28.4416121203,133.13
2021-09-30 18:30:00,45.914,-10.4755,47.0938583708,50.264,-17.8355,53.3345549925,-4.35,7.36,8.5493917912,132.82,45.174,9.2245,46.1061999763,50.264,-17.8355,53.3345549925,-5.09,27.06,27.5345546541,133.16
2021-09-30 19:00:00,45.8605,-10.323,47.0079758046,53.2805,-16.243,55.7014068875,-7.42,5.92,9.49224947,133.1,45.0605,9.297,46.0095954041,53.2805,-16.243,55.7014068875,-8.22,25.54,26.8302068572,133.48
2021-09-30 19:30:00,46.2035,-8.919,47.056476422,53.5635,-16.259,55.9768131752,-7.36,7.34,10.3944793039,133.07,45.3235,7.471,45.9351226541,53.5635,-16.259,55.9768131752,-8.24,23.73,25.1199223725,133.41
2021-09-30 20:00:00,45.5925,5.43,45.9147139406,46.5425,-15.87,49.1737857628,-0.9500000000000001,21.3,21.3211749207,133.42,44.2925,-9.05,45.207610601,46.5425,-15.87,49.1737857628,-2.25,6.82,7.1815666814,133.77
2021-09-30 20:30:00,44.294,7.1370000000000005,44.8653006788,43.414,-15.733,46.1768630918,0.88,22.87,22.8869242145,131.78,42.954,-12.723,44.7986701254,43.414,-15.733,46.1768630918,-0.46,3.01,3.0449466334,132.11
2021-09-30 21:00:00,43.1995,7.0255,43.7670475415,44.4995,-15.8145,47.2260935342,-1.3,22.84,22.8769665821,133.05,41.8195,-12.7245,43.7125094281,44.4995,-15.8145,47.2260935342,-2.68,3.09,4.090293388,133.39
2021-09-30 21:30:00,42.307,6.9435,42.8730036416,44.657,-16.0065,47.4389680669,-2.35,22.95,23.0700021673,132.59,40.877,-13.0665,42.9145960164,44.657,-16.0065,47.4389680669,-3.7800000000000002,2.94,4.7887367854,132.94
2021-09-30 22:00:00,41.085,6.8445,41.6512233344,45.195,-15.9055,47.9121378698,-4.11,22.75,23.118274157,133.42,39.625,-13.1255,41.7422971966,45.195,-15.9055,47.9121378698,-5.57,2.7800000000000002,6.2252148557,133.77
2021-09-30 22:30:00,39.657,-3.8255,39.8410855682,45.917,-16.1555,48.6761858536,-6.26,12.33,13.8281054378,133.2,38.527,-2.6455,38.6177213109,45.917,-16.1555,48.6761858536,-7.39,13.51,15.3990973761,133.56
2021-09-30 23:00:00,38.198,-13.155,40.399767685,47.588,-16.305,50.3037848377,-9.39,3.15,9.9042718056,133.4,37.328,7.195,38.0150971194,47.588,-16.305,50.3037848377,-10.26,23.5,25.6421059978,133.79
2021-09-30 23:30:00,37.9205,-13.743500000000001,40.334205242,45.5805,-16.1635,48.3615623455,-7.66,2.42,8.033181188,133.13,37.0905,6.6465,37.6813103872,45.5805,-16.1635,48.3615623455,-8.49,22.81,24.3387797558,133.48
2021-10-01 00:00:00,37.45,-13.638,39.8559599558,47.13,-16.048,49.7872996255,-9.68,2.41,9.9754949752,133.19,36.57,6.672,37.1736530893,47.13,-16.048,49.7872996255,-10.56,22.72,25.0541812878,133.54
2021-10-01 00:30:00,37.6725,-12.903,39.8209073886,49.6325,-17.573,52.6516418096,-11.96,4.67,12.8394119803,133.02,36.6825,7.397,37.4208687132,49.6325,-17.573,52.6516418096,-12.95,24.97,28.1283380241,133.42
2021-10-01 01:00:00,39.6445,-12.834,41.6701084262,49.6745,-17.214,52.5725950116,-10.03,4.38,10.9446470934,132.78,38.7345,7.276,39.4119482676,49.6745,-17.214,52.5725950116,-10.94,24.49,26.8224476885,133.13
2021-10-01 01:30:00,39.3835,-12.7425,41.39361519,50.3235,-17.8025,53.379618381,-10.94,5.06,12.0535140104,132.1,38.4435,7.4775,39.1639591781,50.3235,-17.8025,53.379618381,-11.88,25.28,27.9322895589,132.47
2021-10-01 02:00:00,39.8645,-12.7095,41.8414836078,49.7445,-17.1895,52.6307342767,-9.88,4.48,10.8482625337,132.46,38.9745,7.3705,39.6652986942,49.7445,-17.1895,52.6307342767,-10.77,24.56,26.8176527683,132.79
2021-10-01 02:30:00,40.537,-13.0295,42.5795284057,49.047,-17.3295,52.0184561406,-8.51,4.3,9.5346788095,131.95,39.697,7.2305,40.350116967,49.047,-17.3295,52.0184561406,-9.35,24.56,26.2795757196,132.27
2021-10-01 03:00:00,40.1925,-12.5895,42.1180788558,50.1425,-17.3795,53.0689864846,-9.95,4.79,11.0429434482,132.45,39.3025,7.5805,40.0268720549,50.1425,-17.3795,53.0689864846,-10.84,24.96,27.212261942,132.82
2021-10-01 03:30:00,40.2295,-12.6535,42.1725471427,51.1495,-17.3235,54.0034721337,-10.92,4.67,11.8766704088,132.31,39.2995,7.7865,40.0634532024,51.1495,-17.3235,54.0034721337,-11.85,25.11,27.7657090671,132.64
2021-10-01 04:00:00,40.049,-12.547,41.9684358775,51.359,-17.217,54.1679976554,-11.31,4.67,12.2362167356,133.36,39.099,7.873,39.8837802872,51.359,-17.217,54.1679976554,-12.26,25.09,27.9251803933,133.69
2021-10-01 04:30:00,40.176,-12.6995,42.1353566052,50.546,-17.2295,53.4018144472,-10.37,4.53,11.3162626339,133.21,39.256,7.7005,40.0041402389,50.546,-17.2295,53.4018144472,-11.29,24.93,27.3672980033,133.54
2021-10-01 05:00:00,40.45,-13.621,42.6817776223,47.97,-16.271,50.6543812616,-7.52,2.65,7.973261566,133.08,39.65,6.779,40.2253320807,47.97,-16.271,50.6543812616,-8.32,23.05,24.505609561900002,133.47
2021-10-01 05:30:00,40.9145,-12.7645,42.8594070246,50.5345,-17.4145,53.4509167414,-9.62,4.65,10.6848912021,133.29,40.0445,7.4255,40.7271412022,50.5345,-17.4145,53.4509167414,-10.49,24.84,26.964155837,133.65
2021-10-01 06:00:00,41.7815,-12.5065,43.6131434834,50.5215,-17.4665,53.4555945108,-8.74,4.96,10.0493382867,132.4,40.9215,7.7435,41.6477004707,50.5215,-17.4665,53.4555945108,-9.6,25.21,26.9759911773,132.76
2021-10-01 06:30:00,43.4335,-12.725999999999999,45.259474127,48.7635,-16.876,51.601146385,-5.33,4.15,6.7551017757,132.45,42.7035,7.824,43.4143281446,48.7635,-16.876,51.601146385,-6.06,24.7,25.4325303499,132.83
2021-10-01 07:00:00,45.014,-11.6825,46.5052792944,48.934,-16.5425,51.6545318656,-3.92,4.86,6.2438770007,133.58,44.334,8.6375,45.1675764487,48.934,-16.5425,51.6545318656,-4.6,25.18,25.5967263532,133.94
2021-10-01 07:30:00,47.26,-10.607,48.4356898268,49.52,-16.467,52.1861331102,-2.26,5.86,6.2807005979,132.66,46.65,9.323,47.5724797441,49.52,-16.467,52.1861331102,-2.87,25.79,25.949200373,133.0
2021-10-01 08:00:00,48.8415,-10.05,49.8647633329,49.8315,-17.1,52.6838532403,-0.99,7.05,7.1191713001,131.25,48.2415,10.05,49.2772241735,49.8315,-17.1,52.6838532403,-1.5899999999999999,27.15,27.1965181595,131.58
2021-10-01 08:30:00,50.123,-9.769,51.0661188069,49.973,-17.279,52.8759356418,0.15,7.51,7.5114978533,131.6,49.593,10.551,50.7029510975,49.973,-17.279,52.8759356418,-0.38,27.83,27.8325942018,131.93
2021-10-01 09:00:00,50.8055,-9.4175,51.6709602823,51.6455,-17.7375,54.6065616616,-0.84,8.32,8.3622963353,132.22,50.2155,11.0825,51.4239073438,51.6455,-17.7375,54.6065616616,-1.43,28.82,28.8554552901,132.56
2021-10-01 09:30:00,51.215,-9.524000000000001,52.0930206554,51.245,-17.164,54.0430654293,-0.03,7.64,7.6400589003,132.77,50.645,10.686,51.7600871425,51.245,-17.164,54.0430654293,-0.6000000000000001,27.85,27.8564624459,133.12
2021-10-01 10:00:00,51.0145,-10.6535,52.1150292382,48.6845,-17.1435,51.6147278642,2.33,6.49,6.8955782934,131.81,50.5345,9.9265,51.5002047811,48.6845,-17.1435,51.6147278642,1.85,27.07,27.133142096,132.15
2021-10-01 10:30:00,51.053,-10.4035,52.1022228053,51.183,-17.6435,54.1386422184,-0.13,7.24,7.241167033,133.13,50.523,10.1665,51.5357279104,51.183,-17.6435,54.1386422184,-0.66,27.81,27.8178306128,133.49
2021-10-01 11:00:00,49.8745,-10.394,50.9460595753,56.5645,-18.744,59.5892624241,-6.69,8.35,10.6994672765,133.13,49.0545,10.046,50.0726081431,56.5645,-18.744,59.5892624241,-7.51,28.79,29.7533897229,133.49
2021-10-01 11:30:00,49.6055,-11.3245,50.8817249167,55.4255,-18.2445,58.3510739447,-5.82,6.92,9.042057288,132.73,48.8055,9.3655,49.6959698618,55.4255,-18.2445,58.3510739447,-6.62,27.61,28.3925430351,133.07
2021-10-01 12:00:00,49.341,-10.789,50.506799562,58.581,-18.549,61.4475301538,-9.24,7.76,12.0662836035,133.75,48.431,9.741,49.4008992023,58.581,-18.549,61.4475301538,-10.15,28.29,30.0557249122,134.11
2021-10-01 12:30:00,49.3925,-11.4075,50.6927027539,55.4325,-17.8175,58.2256417955,-6.04,6.41,8.8073662351,133.16,48.5925,9.0125,49.4212121715,55.4325,-17.8175,58.2256417955,-6.84,26.83,27.6881653419,133.5
2021-10-01 13:00:00,48.914,-11.576,50.2651287873,55.154,-18.516,58.1790853486,-6.24,6.94,9.3328023658,132.82,48.094,8.794,48.8913823899,55.154,-18.516,58.1790853486,-7.06,27.31,28.2077950219,133.16
2021-10-01 13:30:00,48.355,-11.8255,49.7800007558,52.175,-17.6655,55.0844852499,-3.8200000000000003,5.84,6.978395231,132.69,47.655,8.6245,48.4291340543,52.175,-17.6655,55.0844852499,-4.52,26.29,26.6757286686,133.03
2021-10-01 14:00:00,47.8795,-12.345,49.4453794125,52.3295,-17.595,55.2083380953,-4.45,5.25,6.8822234779,132.91,47.1495,8.315,47.8770777643,52.3295,-17.595,55.2083380953,-5.18,25.91,26.4227269599,133.25
2021-10-01 14:30:00,47.519,-12.2825,49.0807005579,52.739,-17.3525,55.5203690302,-5.22,5.07,7.2769018133,133.69,46.759,8.4175,47.5106134169,52.739,-17.3525,55.5203690302,-5.98,25.77,26.454740596,134.04
2021-10-01 15:00:00,47.4425,-11.9585,48.9264399737,53.5525,-17.3785,56.3017097298,-6.11,5.42,8.1675271656,133.78,46.6725,8.6815,47.4730523402,53.5525,-17.3785,56.3017097298,-6.88,26.06,26.9528848178,134.13
2021-10-01 15:30:00,47.019,-11.8345,48.4854797981,56.269,-18.5645,59.2523503437,-9.25,6.73,11.4392045178,133.64,46.089,8.9455,46.9490989397,56.269,-18.5645,59.2523503437,-10.18,27.51,29.3331297341,133.98
2021-10-01 16:00:00,46.8325,-12.3245,48.4270209336,51.9525,-17.1245,54.7020178467,-5.12,4.8,7.0181479038,134.06,46.0725,8.3955,46.8311827365,51.9525,-17.1245,54.7020178467,-5.88,25.52,26.1886387581,134.41
2021-10-01 16:30:00,47.2865,-12.1255,48.8163992169,52.9665,-17.4355,55.7624137076,-5.68,5.31,7.7755064144,133.86,46.5165,8.4245,47.2732162276,52.9665,-17.4355,55.7624137076,-6.45,25.86,26.652243808,134.21
2021-10-01 17:00:00,47.494,-12.602,49.1374647291,47.994,-15.792,50.5253530418,-0.5,3.19,3.2289471968,133.38,46.894,7.5280000000000005,47.4943998804,47.994,-15.792,50.5253530418,-1.1,23.32,23.3459289813,133.73
2021-10-01 17:30:00,47.8995,-12.8155,49.5842630327,44.3295,-14.7455,46.7176020414,3.5700000000000003,1.9300000000000002,4.0583001368,132.02,47.4695,6.9945,47.9820431047,44.3295,-14.7455,46.7176020414,3.14,21.74,21.9655912736,132.37
2021-10-01 18:00:00,48.0105,-12.905,49.7146571471,42.2205,-14.185,44.5396996538,5.79,1.28,5.9297976357,131.04,47.6805,6.875,48.1735996709,42.2205,-14.185,44.5396996538,5.46,21.06,21.7562680623,131.38
2021-10-01 18:30:00,48.5275,-12.9805,50.2335708118,39.9875,-14.5805,42.5627905159,8.54,1.6,8.6885902194,130.91,48.2775,6.8195,48.7567696479,39.9875,-14.5805,42.5627905159,8.29,21.4,22.949599125,131.26
2021-10-01 19:00:00,48.7095,-13.1935,50.4646790587,39.4295,-13.7035,41.7429201482,9.28,0.51,9.2940034431,130.91,48.5095,6.8465,48.9902658954,39.4295,-13.7035,41.7429201482,9.08,20.55,22.4666174579,131.26
2021-10-01 19:30:00,49.1035,-13.2275,50.8539130107,40.6435,-12.9375,42.652936575300004,8.46,-0.29,8.464968989900001,131.69,48.8835,6.4825,49.3114528127,40.6435,-12.9375,42.652936575300004,8.24,19.42,21.0958289716,132.05
2021-10-01 20:00:00,48.763,-13.588,50.6207853851,41.683,-12.698,43.5742090347,7.08,-0.89,7.1357200057,130.82,48.493,6.402,48.91376752,41.683,-12.698,43.5742090347,6.8100000000000005,19.1,20.2777242313,131.18
2021-10-01 20:30:00,47.6235,-13.8605,49.5995081881,38.3435,-12.900500000000001,40.4554927358,9.28,-0.96,9.3295230318,131.93,47.4235,6.0595,47.809056595,38.3435,-12.900500000000001,40.4554927358,9.08,18.96,21.0220836265,132.3
2021-10-01 21:00:00,46.5585,-14.238,48.6869034367,38.6985,-13.298,40.919563857,7.86,-0.9400000000000001,7.9160090955,131.72,46.3085,5.882,46.680564438,38.6985,-13.298,40.919563857,7.61,19.18,20.6345462756,132.08
2021-10-01 21:30:00,44.972,-14.696,47.3122943853,36.412,-12.036,38.3496941318,8.56,-2.66,8.9637715277,132.35,44.772,5.124,45.064258121,36.412,-12.036,38.3496941318,8.36,17.16,19.0880905279,132.73
2021-10-01 22:00:00,43.9455,-14.9425,46.4164332591,37.0155,-12.8225,39.173508223,6.93,-2.12,7.2470200772,131.52,43.6655,5.2375,43.9784867464,37.0155,-12.8225,39.173508223,6.65,18.06,19.2454176364,131.89
2021-10-01 22:30:00,42.6845,-15.134,45.2880171375,37.9545,-13.304,40.2186584342,4.73,-1.83,5.0716663928,132.76,42.3245,5.236,42.6471452298,37.9545,-13.304,40.2186584342,4.37,18.54,19.0480576438,133.14
2021-10-01 23:00:00,41.399,-15.6395,44.2546174003,35.859,-12.1595,37.86451269,5.54,-3.48,6.5423237462,133.33,41.059,4.7405,41.3317531838,35.859,-12.1595,37.86451269,5.2,16.9,17.6819116614,133.71
2021-10-01 23:30:00,40.154,-15.7795,43.1432073014,32.964,-11.6995,34.9786162712,7.19,-4.08,8.26695228,133.48,39.884,4.4505,40.1315387974,32.964,-11.6995,34.9786162712,6.92,16.15,17.57011383,133.86
2021-10-02 00:00:00,39.208,-15.808,42.2748167116,34.798,-12.078,36.8344796081,4.41,-3.73,5.7758981985,132.98,38.838,4.5120000000000005,39.0992121148,34.798,-12.078,36.8344796081,4.04,16.59,17.0748264999,133.35
2021-10-02 00:30:00,38.3665,-15.6805,41.4471519227,37.7165,-12.6305,39.7751669073,0.65,-3.05,3.1184932259,133.27,37.8565,4.6495,38.1409549238,37.7165,-12.6305,39.7751669073,0.14,17.28,17.2805671203,133.65
2021-10-02 01:00:00,37.8975,-15.6,40.9826854446,39.5975,-13.24,41.7523604872,-1.7000000000000002,-2.36,2.9085391522,133.38,37.2975,4.83,37.6089405095,39.5975,-13.24,41.7523604872,-2.3,18.07,18.215787109,133.75
2021-10-02 01:30:00,37.501,-15.4875,40.5732381903,42.741,-14.5475,45.1488963016,-5.24,-0.9400000000000001,5.3236453676,133.69,36.761,5.0325,37.1038701115,42.741,-14.5475,45.1488963016,-5.98,19.58,20.4728307764,134.06
2021-10-02 02:00:00,37.294,-15.462,40.3722166842,43.174,-14.672,45.5989238908,-5.88,-0.79,5.9328323759,134.01,36.524,5.158,36.8864140301,43.174,-14.672,45.5989238908,-6.65,19.83,20.9153388689,134.4
2021-10-02 02:30:00,37.0485,-15.6875,40.232934376,41.3185,-14.2675,43.7124695996,-4.27,-1.42,4.4999222216,134.15,36.3285,4.9725,36.6672288086,41.3185,-14.2675,43.7124695996,-4.99,19.24,19.8765615739,134.53
2021-10-02 03:00:00,36.7355,-8.6085,37.7306670031,38.0855,-12.8085,40.181624936,-1.35,4.2,4.411632351,134.32,35.8455,-2.8485,35.958501394,38.0855,-12.8085,40.181624936,-2.24,9.96,10.2087805344,134.7
2021-10-02 03:30:00,36.533,-5.588,36.9578927024,41.133,-13.618,43.3286696426,-4.6,8.03,9.2542368675,132.46,35.463,-5.158,35.8361456214,41.133,-13.618,43.3286696426,-5.67,8.46,10.1843261927,132.83
2021-10-02 04:00:00,36.565,-5.038,36.9104411922,44.705,-14.308,46.9388526596,-8.14,9.27,12.3366324416,131.95,35.385,-4.608,35.6837762716,44.705,-14.308,46.9388526596,-9.32,9.7,13.4518548907,132.3
2021-10-02 04:30:00,36.47,-5.4665,36.8774120872,42.41,-13.8665,44.6193671207,-5.94,8.4,10.2880318818,131.73,35.34,-5.0365,35.6970857669,42.41,-13.8665,44.6193671207,-7.07,8.83,11.3116665439,132.09
2021-10-02 05:00:00,36.4075,-5.711,36.8527010849,39.8875,-13.271,42.0372703354,-3.48,7.5600000000000005,8.3224996245,131.77,35.3475,-5.261,35.7368699979,39.8875,-13.271,42.0372703354,-4.54,8.01,9.2071548265,132.13
2021-10-02 05:30:00,36.665,-5.384,37.0581931697,41.865,-13.564,44.007503008,-5.2,8.18,9.6929046214,132.14,35.575,-4.964,35.9196592551,41.865,-13.564,44.007503008,-6.29,8.6,10.6547688853,132.5
2021-10-02 06:00:00,36.762,-4.9735,37.0969048069,43.642,-13.743500000000001,45.7548681153,-6.88,8.77,11.1466272926,131.76,35.622,-4.5435,35.9105872446,43.642,-13.743500000000001,45.7548681153,-8.02,9.2,12.2049334287,132.11
2021-10-02 06:30:00,37.834,-4.599,38.1124960741,45.274,-14.599,47.5695898343,-7.44,10.0,12.4640924258,131.07,36.674,-4.149,36.9079459873,45.274,-14.599,47.5695898343,-8.6,10.45,13.5337540985,131.41
2021-10-02 07:00:00,38.872,-3.8055,39.0578316634,47.362,-15.0055,49.6822309709,-8.49,11.2,14.0541844303,130.29,37.682,-3.3455,37.830219326,47.362,-15.0055,49.6822309709,-9.68,11.66,15.1544712874,130.62
2021-10-02 07:30:00,40.25,-2.774,40.3454777639,50.48,-15.604,52.8366843774,-10.23,12.83,16.4091986398,130.11,38.99,-2.2640000000000002,39.0556755927,50.48,-15.604,52.8366843774,-11.49,13.34,17.6061267745,130.44
2021-10-02 08:00:00,41.346,-2.2365,41.4064445256,51.816,-15.7865,54.1674389117,-10.47,13.55,17.1237671089,131.38,40.066,-1.7065000000000001,40.1023253472,51.816,-15.7865,54.1674389117,-11.75,14.08,18.3387267824,131.73
