Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-02 08:30:00,42.8835,-4.1245,43.0813889342,51.0835,-16.3845,53.6467688915,-8.2,12.26,14.7494949066,130.68,41.7535,0.9355,41.7639787676,51.0835,-16.3845,53.6467688915,-9.33,17.32,19.673111091,131.02
2021-10-02 09:00:00,44.0285,-11.378,45.4749128229,50.2985,-16.088,52.8087383512,-6.27,4.71,7.8420022953,130.47,43.2385,8.572,44.0800075573,50.2985,-16.088,52.8087383512,-7.06,24.66,25.6507153896,130.8
2021-10-02 09:30:00,45.6255,-11.9165,47.1560093997,45.0255,-15.0965,47.4889456874,0.6000000000000001,3.18,3.2361087744,131.62,45.0755,7.8335,45.7511138935,45.0255,-15.0965,47.4889456874,0.05,22.93,22.9300545137,131.97
2021-10-02 10:00:00,46.478,-12.0735,48.0205569132,44.828,-15.0035,47.2721334007,1.65,2.93,3.3626477663,130.83,46.018,7.7765,46.6704432832,44.828,-15.0035,47.2721334007,1.19,22.78,22.8110609135,131.17
2021-10-02 10:30:00,47.117,-11.427,48.4828631374,47.947,-15.977,50.5388893625,-0.8300000000000001,4.55,4.625083783,131.29,46.527,8.393,47.2779460002,47.947,-15.977,50.5388893625,-1.42,24.37,24.4113354817,131.66
2021-10-02 11:00:00,47.797,-11.19,49.089401188,48.537,-15.72,51.0192000035,-0.74,4.53,4.5900435728,130.98,47.207,8.69,48.0001765518,48.537,-15.72,51.0192000035,-1.33,24.41,24.4462062496,131.29
2021-10-02 11:30:00,48.478,-11.5615,49.8375838725,47.008,-15.4415,49.4792076154,1.47,3.88,4.1491324394,131.19,47.968,8.6085,48.7343338546,47.008,-15.4415,49.4792076154,0.96,24.05,24.069152457,131.51
2021-10-02 12:00:00,48.7125,-12.559,50.3054285068,42.4925,-14.089,44.7673148318,6.22,1.53,6.4054117744,132.15,48.3825,7.571,48.9712808414,42.4925,-14.089,44.7673148318,5.89,21.66,22.4465520738,132.49
2021-10-02 12:30:00,48.876,-13.166,50.6182470261,40.036,-13.656,42.300917626,8.84,0.49,8.8535699015,131.98,48.646,6.914,49.134882843,40.036,-13.656,42.300917626,8.61,20.57,22.2992600774,132.31
2021-10-02 13:00:00,49.648,-13.4115,51.4275435564,38.668,-13.5815,40.9837939465,10.98,0.17,10.9813159503,131.98,49.498,6.6685,49.945178909,38.668,-13.5815,40.9837939465,10.83,20.25,22.9641329033,132.28
2021-10-02 13:30:00,49.493,-13.9695,51.426685478,34.713,-13.2695,37.1627770659,14.78,-0.7000000000000001,14.7965671694,131.86,49.503,6.2705,49.8985588895,34.713,-13.2695,37.1627770659,14.79,19.54,24.506237981399998,132.18
2021-10-02 14:00:00,49.741,-14.0365,51.6835603771,35.841,-14.1065,38.5171471328,13.9,0.07,13.9001762579,132.42,49.701,6.3235,50.1016571907,35.841,-14.1065,38.5171471328,13.86,20.43,24.6877398723,132.75
2021-10-02 14:30:00,50.7895,-14.1535,52.7247083681,36.4095,-14.663499999999999,39.2513684156,14.38,0.51,14.3890409687,132.89,50.7595,6.3665,51.1572004951,36.4095,-14.663499999999999,39.2513684156,14.35,21.03,25.4594461841,133.24
2021-10-02 15:00:00,49.897,-12.306,51.3921029439,34.287,-13.316,36.7819823419,15.61,1.01,15.6426404421,133.03,49.807,3.694,49.9437972625,34.287,-13.316,36.7819823419,15.52,17.01,23.0263001804,133.41
2021-10-02 15:30:00,49.494,-4.8145,49.7276125131,32.824,-12.5745,35.150149733,16.67,7.76,18.3876725009,132.9,49.044,-4.1645,49.2204936612,32.824,-12.5745,35.150149733,16.22,8.41,18.2706458561,133.28
2021-10-02 16:00:00,49.814,-4.7965,50.0443903774,32.434,-13.1365,34.9933134791,17.38,8.34,19.2774479639,130.57,49.384,-4.1365,49.5569378417,32.434,-13.1365,34.9933134791,16.95,9.0,19.1912089249,130.89
2021-10-02 16:30:00,50.2495,-4.84,50.4820547348,33.5195,-13.65,36.1922558049,16.73,8.81,18.907908398300002,131.08,49.7995,-4.15,49.9721192291,33.5195,-13.65,36.1922558049,16.28,9.5,18.849095469,131.41
2021-10-02 17:00:00,51.318,-4.593,51.523128525,33.258,-13.753,35.9894369642,18.06,9.16,20.2501654314,130.84,50.918,-3.903,51.0673685733,33.258,-13.753,35.9894369642,17.66,9.85,20.2212289439,131.16
2021-10-02 17:30:00,51.933,-4.037,52.0896713178,38.943,-15.277,41.8323317304,12.99,11.24,17.1778258228,130.69,51.373,-3.677,51.5044217325,38.943,-15.277,41.8323317304,12.43,11.6,17.0019087164,131.02
2021-10-02 18:00:00,52.124,-3.942,52.2728489754,39.054,-15.072,41.8614392968,13.07,11.13,17.1668809048,130.56,51.534,-3.542,51.6555797567,39.054,-15.072,41.8614392968,12.48,11.53,16.9909181624,130.89
2021-10-02 18:30:00,52.3895,-3.9585,52.5388373729,38.3395,-15.0085,41.1724705659,14.05,11.05,17.8747027947,131.73,51.8595,-3.5685000000000002,51.9821308961,38.3395,-15.0085,41.1724705659,13.52,11.44,17.7105618206,132.07
2021-10-02 19:00:00,52.672,-3.193,52.7686917878,44.192,-16.643,47.2220532485,8.48,13.45,15.9000911947,131.69,51.972,-2.783,52.046458794,44.192,-16.643,47.2220532485,7.78,13.86,15.8942756991,132.03
2021-10-02 19:30:00,52.8765,-3.2395,52.9756416903,46.8765,-15.6695,49.426101227,6.0,12.43,13.802351249,131.5,52.0965,-2.8995,52.177125376,46.8765,-15.6695,49.426101227,5.22,12.77,13.795698605,131.84
2021-10-02 20:00:00,52.209,-3.4475,52.3227000187,47.649,-15.7375,50.1806347833,4.5600000000000005,12.29,13.1086879588,131.39,51.419,-3.1075,51.5128150779,47.649,-15.7375,50.1806347833,3.77,12.63,13.1806600745,131.74
2021-10-02 20:30:00,51.165,-3.1435,51.2614749812,48.115,-16.9935,51.027759771,3.05,13.85,14.1818546037,131.65,50.285,-2.7835,50.3619806724,48.115,-16.9935,51.027759771,2.17,14.21,14.3747347802,132.0
2021-10-02 21:00:00,50.102,-3.8455,50.2493609337,44.752,-16.9955,47.8705392099,5.35,13.15,14.1966545355,131.1,49.272,-3.4855,49.3951282441,44.752,-16.9955,47.8705392099,4.52,13.51,14.2460696334,131.44
2021-10-02 21:30:00,49.2805,-4.3855,49.4752492717,42.1505,-15.9155,45.0551638605,7.13,11.53,13.5564670914,132.6,48.5405,-4.0455,48.708789869,42.1505,-15.9155,45.0551638605,6.39,11.87,13.4806898933,132.95
2021-10-02 22:00:00,48.5005,-4.9395,48.7513811138,39.4805,-15.8495,42.5431137847,9.02,10.91,14.1558645091,131.69,47.7905,-4.5995,48.0113246068,39.4805,-15.8495,42.5431137847,8.31,11.25,13.9863719384,132.04
2021-10-02 22:30:00,47.0635,-5.1065,47.3397230083,39.5735,-15.4265,42.4739779689,7.49,10.32,12.751568531,132.63,46.3435,-4.8065,46.592085535,39.5735,-15.4265,42.4739779689,6.77,10.62,12.5943360285,133.0
2021-10-02 23:00:00,46.1665,-5.308,46.4706421975,39.7165,-15.948,42.798820968,6.45,10.64,12.442351064,131.91,45.3965,-5.008,45.6718981021,39.7165,-15.948,42.798820968,5.68,10.94,12.3266378222,132.27
2021-10-02 23:30:00,45.2405,-5.8,45.610775484,37.0705,-15.44,40.1573850026,8.17,9.64,12.6363958469,132.75,44.5105,-5.5,44.8490201705,37.0705,-15.44,40.1573850026,7.44,9.94,12.416005799,133.12
2021-10-03 00:00:00,44.048,-13.77,46.1501809747,34.908,-14.51,37.8035522669,9.14,0.74,9.169907306,132.66,43.748,2.12,43.7993367986,34.908,-14.51,37.8035522669,8.84,16.63,18.8335471964,133.03
2021-10-03 00:30:00,43.2205,-16.5425,46.2781365928,35.3705,-14.2225,38.1228511067,7.85,-2.32,8.1856520815,131.77,43.0305,4.8975,43.308306784,35.3705,-14.2225,38.1228511067,7.66,19.12,20.597329924,132.14
2021-10-03 01:00:00,42.5055,-16.3855,45.5543866219,36.4255,-14.3155,39.1375853943,6.08,-2.07,6.4227174934,131.49,42.2255,5.0045,42.5210285682,36.4255,-14.3155,39.1375853943,5.8,19.32,20.1718219306,131.86
2021-10-03 01:30:00,42.3085,-16.401,45.3762269614,35.3385,-14.681000000000001,38.2667132538,6.97,-1.72,7.1790876858,131.27,42.0685,4.789,42.3402079972,35.3385,-14.681000000000001,38.2667132538,6.73,19.47,20.6003349487,131.63
2021-10-03 02:00:00,42.2615,-16.211,45.2640133357,36.0915,-14.731,38.9820309021,6.17,-1.48,6.3450216705999996,130.56,41.9815,4.839,42.259463594,36.0915,-14.731,38.9820309021,5.89,19.57,20.4371475505,130.91
2021-10-03 02:30:00,41.858,-16.427,44.9659703887,35.838,-14.847,38.7916956706,6.02,-1.58,6.2238894592,130.22,41.588,4.833,41.8678830728,35.838,-14.847,38.7916956706,5.75,19.68,20.5028022475,130.57
2021-10-03 03:00:00,41.3175,-16.314,44.4216433988,37.5475,-15.034,40.4454683772,3.77,-1.28,3.9813691112000003,130.85,40.9375,4.946,41.2352012515,37.5475,-15.034,40.4454683772,3.39,19.98,20.2655495854,131.2
2021-10-03 03:30:00,41.304,-16.575,44.5056293181,36.084,-14.645,38.9426640203,5.22,-1.9300000000000002,5.5653661155,130.88,40.994,4.695,41.2619808177,36.084,-14.645,38.9426640203,4.91,19.34,19.9535385333,131.24
2021-10-03 04:00:00,40.832,-16.4715,44.0291101006,34.762,-14.0415,37.4908037557,6.07,-2.43,6.5383331209,130.96,40.552,4.4985,40.8007500697,34.762,-14.0415,37.4908037557,5.79,18.54,19.4230713328,131.32
2021-10-03 04:30:00,40.9605,-16.069,43.9997195588,40.3105,-15.759,43.2814335628,0.65,-0.31,0.7201388755,130.05,40.4905,5.081,40.8080525295,40.3105,-15.759,43.2814335628,0.18,20.84,20.8407773368,130.4
2021-10-03 05:00:00,41.2075,-15.025,43.8612434987,46.1375,-16.845,49.1164222155,-4.93,1.82,5.2552164561,130.52,40.4775,5.895,40.9045111357,46.1375,-16.845,49.1164222155,-5.66,22.74,23.433804642,130.88
2021-10-03 05:30:00,41.3695,-14.6175,43.876039435,48.1295,-17.6575,51.2663249756,-6.76,3.04,7.4120982185,129.74,40.5495,6.0925,41.0046400606,48.1295,-17.6575,51.2663249756,-7.58,23.75,24.9302807846,130.08
2021-10-03 06:00:00,41.3505,-15.092,44.0185451174,46.1805,-16.702,49.1079971517,-4.83,1.6099999999999999,5.0912670329,132.08,40.6305,5.668,41.0239412325,46.1805,-16.702,49.1079971517,-5.55,22.37,23.0481973265,132.44
2021-10-03 06:30:00,42.2645,-14.9445,44.8288527681,47.2145,-17.3945,50.316772954,-4.95,2.45,5.5231331688,131.74,41.5145,5.9855,41.943770938,47.2145,-17.3945,50.316772954,-5.7,23.38,24.0647958645,132.1
2021-10-03 07:00:00,42.9665,-14.194,45.2503011951,49.1865,-17.524,52.2149629728,-6.22,3.33,7.0553029701,132.31,42.1665,6.546,42.6715811548,49.1865,-17.524,52.2149629728,-7.02,24.07,25.0728000032,132.68
2021-10-03 07:30:00,43.9135,-13.461500000000001,45.9304633604,51.2335,-18.1115,54.340573741,-7.32,4.65,8.6720758761,131.57,43.0735,7.1885,43.6692218216,51.2335,-18.1115,54.340573741,-8.16,25.3,26.5833707419,131.92
2021-10-03 08:00:00,44.836,-13.77,46.9028762018,49.056,-17.85,52.2026209687,-4.22,4.08,5.8698211216,131.24,44.116,6.72,44.6248793388,49.056,-17.85,52.2026209687,-4.94,24.57,25.0616938773,131.6
2021-10-03 08:30:00,46.24,-12.959,48.0215918208,50.03,-17.929,53.145554292,-3.79,4.97,6.2501999968,130.63,45.55,6.911,46.0712971491,50.03,-17.929,53.145554292,-4.48,24.84,25.2407606858,130.98
2021-10-03 09:00:00,47.662,-12.5365,49.2831621982,54.492,-18.6365,57.590773534,-6.83,6.1,9.1574505186,130.6,46.852,7.4835,47.4458920904,54.492,-18.6365,57.590773534,-7.64,26.12,27.2144079487,130.92
2021-10-03 09:30:00,49.207,-11.6515,50.5676408511,56.707,-18.0515,59.5108435602,-7.5,6.4,9.8595131726,131.62,48.357,8.3485,49.0723639256,56.707,-18.0515,59.5108435602,-8.35,26.4,27.6890321247,131.96
2021-10-03 10:00:00,50.64,-12.254,52.1015365992,53.55,-17.964,56.4828097389,-2.91,5.71,6.4087596304,131.42,49.94,8.066,50.58719162,53.55,-17.964,56.4828097389,-3.61,26.03,26.2791362111,131.77
2021-10-03 10:30:00,51.1165,-12.523,52.6281493238,49.7265,-17.733,52.7937883775,1.3900000000000001,5.21,5.3922351581,132.55,50.6365,7.567,51.1987755835,49.7265,-17.733,52.7937883775,0.91,25.3,25.3163603229,132.91
2021-10-03 11:00:00,51.6395,-13.049,53.2626920203,49.6395,-18.059,52.8224141937,2.0,5.01,5.3944508525,131.73,51.1095,7.351,51.6354354223,49.6395,-18.059,52.8224141937,1.47,25.41,25.4524851439,132.07
2021-10-03 11:30:00,52.403,-12.8775,53.962064594,46.373,-16.7975,49.3215078363,6.03,3.92,7.1921693528,132.8,52.053,7.3125,52.564127171,46.373,-16.7975,49.3215078363,5.68,24.11,24.7700322971,133.15
2021-10-03 12:00:00,53.3165,-13.094,54.9008379558,45.5865,-17.024,48.6615408536,7.73,3.93,8.6716665065,132.0,53.0365,7.256,53.5305507934,45.5865,-17.024,48.6615408536,7.45,24.28,25.3972616634,132.37
2021-10-03 12:30:00,54.133,-12.0385,55.4554521328,48.203,-17.4585,51.2672257027,5.93,5.42,8.0337600163,132.54,53.793,8.1615,54.408610819,48.203,-17.4585,51.2672257027,5.59,25.62,26.2227477584,132.9
2021-10-03 13:00:00,53.492,-12.2255,54.8712758577,53.772,-18.9255,57.0052851431,-0.28,6.7,6.7058481939,131.94,52.922,8.1945,53.552664866,53.772,-18.9255,57.0052851431,-0.85,27.12,27.1333171581,132.29
2021-10-03 13:30:00,53.2345,-11.263,54.4129319119,54.5045,-19.513,57.8921211328,-1.27,8.25,8.3471791642,132.78,52.5945,8.737,53.3152567212,54.5045,-19.513,57.8921211328,-1.9100000000000001,28.25,28.3144945214,133.14
2021-10-03 14:00:00,52.491,-1.3495,52.5083443964,56.871,-19.5295,60.130790875,-4.38,18.18,18.7001818173,132.98,51.361,-0.9995,51.3707243598,56.871,-19.5295,60.130790875,-5.51,18.53,19.3318648868,133.34
2021-10-03 14:30:00,51.598,-1.737,51.6272289882,59.768,-20.537,63.1979603547,-8.17,18.8,20.4985097019,132.48,50.348,-1.347,50.3660154569,59.768,-20.537,63.1979603547,-9.42,19.19,21.3773829081,132.82
2021-10-03 15:00:00,51.2055,-1.3155000000000001,51.2223952046,61.9155,-21.0955,65.4106203953,-10.71,19.78,22.4933879173,132.48,49.8555,-0.9155000000000001,49.8639049865,61.9155,-21.0955,65.4106203953,-12.06,20.18,23.5090620825,132.82
2021-10-03 15:30:00,51.373,-1.7185000000000001,51.4017350996,57.933,-20.1885,61.3498819987,-6.5600000000000005,18.47,19.6003698945,132.48,50.183,-1.3285,50.2005816824,57.933,-20.1885,61.3498819987,-7.75,18.86,20.3902452168,132.82
2021-10-03 16:00:00,51.5695,-1.4895,51.5910063916,57.6895,-20.0895,61.0873671106,-6.12,18.6,19.5809703539,132.93,50.3595,-1.0995,50.371501273,57.6895,-20.0895,61.0873671106,-7.33,18.99,20.3555643498,133.29
2021-10-03 16:30:00,51.855,-1.5105,51.8769952411,56.055,-19.7205,59.422732563,-4.2,18.21,18.688073737,132.66,50.725,-1.0905,50.7367205804,56.055,-19.7205,59.422732563,-5.33,18.63,19.3774559734,133.0
2021-10-03 17:00:00,51.8825,-2.9290000000000003,51.9651118276,50.7425,-17.709,53.7439297712,1.1400000000000001,14.78,14.8238996219,132.17,50.9225,-2.559,50.9867579598,50.7425,-17.709,53.7439297712,0.18,15.15,15.1510692692,132.52
2021-10-03 17:30:00,52.2375,-2.324,52.2891707933,51.3375,-17.804,54.3371081513,0.9,15.48,15.5061407191,131.43,51.3075,-1.944,51.3443150918,51.3375,-17.804,54.3371081513,-0.03,15.86,15.8600283732,131.77
2021-10-03 18:00:00,52.374,-2.2445,52.4220722239,50.534,-18.2145,53.7164143093,1.8399999999999999,15.97,16.075649287,131.08,51.464,-1.8345,51.4966861677,50.534,-18.2145,53.7164143093,0.93,16.38,16.4063798566,131.41
2021-10-03 18:30:00,52.567,-2.092,52.6086110157,49.887,-18.332,53.1486123337,2.68,16.24,16.4596476268,130.62,51.677,-1.6720000000000002,51.7040415538,49.887,-18.332,53.1486123337,1.79,16.66,16.7558855331,130.95
2021-10-03 19:00:00,52.9405,-1.9195000000000002,52.9752868845,49.6805,-18.6695,53.0726135639,3.26,16.75,17.0642931292,130.46,52.0605,-1.9595,52.0973636617,49.6805,-18.6695,53.0726135639,2.38,16.71,16.8786403481,130.79
2021-10-03 19:30:00,53.4785,-2.4705,53.5355333634,51.1585,-17.9105,54.2031192138,2.32,15.44,15.6133276402,131.18,52.5785,-2.3805,52.6323611716,51.1585,-17.9105,54.2031192138,1.42,15.53,15.5947843845,131.52
2021-10-03 20:00:00,53.087,-2.016,53.1252654111,53.537,-18.026,56.490238493,-0.45,16.01,16.0163229238,132.1,52.097,-1.956,52.1337064192,53.537,-18.026,56.490238493,-1.44,16.07,16.1343887396,132.46
2021-10-03 20:30:00,52.1315,-3.297,52.2356535448,46.0315,-17.477,49.2376331808,6.1,14.18,15.4363985437,132.58,51.3215,-3.197,51.4209798745,46.0315,-17.477,49.2376331808,5.29,14.28,15.2283452811,132.94
2021-10-03 21:00:00,50.9255,-3.477,51.044060176,45.8455,-17.727,49.1533966197,5.08,14.25,15.1284136644,133.11,50.0955,-3.417,50.2119010719,45.8455,-17.727,49.1533966197,4.25,14.31,14.9277794732,133.48
2021-10-03 21:30:00,49.88,-4.4545,50.0785080673,42.96,-16.3745,45.9748393173,6.92,11.92,13.7830620691,133.43,49.11,-4.4345,49.3098052141,42.96,-16.3745,45.9748393173,6.15,11.94,13.4307892545,133.8
2021-10-03 22:00:00,48.8365,-6.424,49.2571975274,39.6865,-15.714,42.6842837383,9.15,9.29,13.0394248339,133.43,48.2065,-3.504,48.3336803715,39.6865,-15.714,42.6842837383,8.52,12.21,14.8887373541,133.8
2021-10-03 22:30:00,47.2575,-14.8115,49.5242550524,42.5575,-16.0515,45.4839692474,4.7,1.24,4.8608229756,133.89,46.8875,5.9385,47.2620718812,42.5575,-16.0515,45.4839692474,4.33,21.99,22.412251114100002,134.26
2021-10-03 23:00:00,46.106,-15.046,48.4989211426,42.126,-15.836,45.004208381,3.98,0.79,4.0576471015,131.57,45.726,5.704,46.0803937917,42.126,-15.836,45.004208381,3.6,21.54,21.8387637013,131.92
2021-10-03 23:30:00,45.2025,-15.3255,47.7298329821,41.3725,-15.9355,44.3353574081,3.83,0.61,3.8782728114,131.69,44.8025,5.5445,45.1442741275,41.3725,-15.9355,44.3353574081,3.43,21.48,21.7521332287,132.03
2021-10-04 00:00:00,44.267,-15.21,46.8071724098,42.687,-16.81,45.8776205682,1.58,1.6,2.2486440359,132.01,43.767,5.94,44.1682452561,42.687,-16.81,45.8776205682,1.08,22.75,22.775620738,132.36
2021-10-04 00:30:00,43.3605,-16.0625,46.2399920686,37.4105,-15.6325,40.5452903122,5.95,-0.43,5.9655175802,132.78,43.0205,5.0875,43.3202732736,37.4105,-15.6325,40.5452903122,5.61,20.72,21.4660313053,133.13
2021-10-04 01:00:00,42.9385,-15.5545,45.6689966224,41.1285,-16.2745,44.2313561006,1.81,0.72,1.9479476379,133.04,42.4885,5.4755,42.8398614902,41.1285,-16.2745,44.2313561006,1.3599999999999999,21.75,21.7924780601,133.4
2021-10-04 01:30:00,42.3415,-15.725999999999999,45.1675735263,40.3415,-15.996,43.3971040307,2.0,0.27,2.0181427105,132.58,41.8515,5.294,42.1850031202,40.3415,-15.996,43.3971040307,1.51,21.29,21.3434814405,132.93
2021-10-04 02:00:00,42.467,-15.7035,45.2774336867,41.457,-16.1635,44.4965344858,1.01,0.46,1.1098198052,132.58,41.957,5.3465,42.2962753827,41.457,-16.1635,44.4965344858,0.5,21.51,21.5158104658,132.88
2021-10-04 02:30:00,42.432,-15.9095,45.316518117,41.092,-16.3195,44.2140084617,1.34,0.41000000000000003,1.4013208055,132.53,41.942,5.2105,42.2644138046,41.092,-16.3195,44.2140084617,0.85,21.53,21.5467723801,132.88
2021-10-04 03:00:00,41.9925,-16.206,45.0111596412,38.9325,-15.876,42.0450583571,3.06,-0.33,3.0777426793,132.86,41.5425,4.964,41.8380281831,38.9325,-15.876,42.0450583571,2.61,20.84,21.002802194,133.22
2021-10-04 03:30:00,41.772,-16.4655,44.9000297801,36.202,-15.3255,39.3122850296,5.57,-1.1400000000000001,5.6854639213,133.1,41.442,4.7145,41.7093020111,36.202,-15.3255,39.3122850296,5.24,20.04,20.7137442294,133.46
2021-10-04 04:00:00,41.9415,-16.3865,45.0289551789,34.9115,-14.7665,37.9059672677,7.03,-1.62,7.214242857,133.15,41.6515,4.7135,41.91735362,34.9115,-14.7665,37.9059672677,6.74,19.48,20.6130541163,133.5
2021-10-04 04:30:00,41.969,-16.4335,45.0716860484,33.619,-14.3735,36.5627496675,8.35,-2.06,8.6003546439,132.86,41.749,4.6165,42.0034650148,33.619,-14.3735,36.5627496675,8.13,18.99,20.6571295199,133.22
2021-10-04 05:00:00,42.1235,-16.498,45.2390678093,33.0635,-14.158,35.9672628407,9.06,-2.34,9.357307305,132.64,41.9335,4.622,42.1874543703,33.0635,-14.158,35.9672628407,8.87,18.78,20.7693355695,133.03
2021-10-04 05:30:00,42.6105,-16.3835,45.6516569524,32.2105,-13.7635,35.0278495272,10.4,-2.62,10.7249428903,133.01,42.4705,4.6565,42.7250086308,32.2105,-13.7635,35.0278495272,10.26,18.42,21.0846863861,133.36
2021-10-04 06:00:00,43.256,-16.157,46.1749952355,34.726,-14.447,37.6113132581,8.53,-1.71,8.6997126389,132.59,43.046,4.923,43.3265974316,34.726,-14.447,37.6113132581,8.32,19.37,21.0812547065,132.97
2021-10-04 06:30:00,45.2105,-15.282,47.7234620941,37.3005,-14.672,40.0823512815,7.91,-0.61,7.9334859929,132.85,44.9705,5.728,45.3338268211,37.3005,-14.672,40.0823512815,7.67,20.4,21.7942400648,133.19
2021-10-04 07:00:00,47.217,-14.7385,49.4638097123,37.357,-14.8485,40.1997935474,9.86,0.11,9.8606135712,132.53,47.027,6.2815,47.4446621998,37.357,-14.8485,40.1997935474,9.67,21.13,23.2375945399,132.91
2021-10-04 07:30:00,49.3895,-14.041,51.3465908435,35.1395,-13.831,37.7634879381,14.25,-0.21,14.2515472844,132.53,49.4095,6.599,49.8482245546,35.1395,-13.831,37.7634879381,14.27,20.43,24.9202287309,132.86
2021-10-04 08:00:00,51.337,-12.7355,52.893104742,37.457,-14.4155,40.1351901609,13.88,1.6800000000000002,13.9813017992,131.25,51.337,7.6045,51.8971674492,37.457,-14.4155,40.1351901609,13.88,22.02,26.0294986506,131.59
2021-10-04 08:30:00,52.553,-12.161,53.9417067769,39.363,-14.981,42.1174088709,13.19,2.8200000000000003,13.4880873366,130.02,52.503,8.119,53.1270474429,39.363,-14.981,42.1174088709,13.14,23.1,26.5757332919,130.34
2021-10-04 09:00:00,52.986,-12.0285,54.3341606013,36.196,-14.0085,38.8122208621,16.79,1.98,16.9063449628,129.76,53.096,8.2415,53.7318112318,36.196,-14.0085,38.8122208621,16.9,22.25,27.940517174900002,130.09
2021-10-04 09:30:00,53.5775,-8.418,54.2347787886,43.1175,-16.028,46.0001694589,10.46,7.61,12.9353662492,129.72,53.2775,5.602,53.5712087809,43.1175,-16.028,46.0001694589,10.16,21.63,23.8973324871,130.04
2021-10-04 10:00:00,54.1275,-1.0595,54.1378684148,45.9875,-17.1995,49.0986044252,8.14,16.14,18.0764819586,130.52,53.3875,-0.8995000000000001,53.3950770811,45.9875,-17.1995,49.0986044252,7.4,16.3,17.9011172836,130.85
2021-10-04 10:30:00,54.3555,-0.661,54.3595189571,48.1155,-17.491,51.1960586496,6.24,16.83,17.949554312,132.76,53.5455,-0.47100000000000003,53.5475714785,48.1155,-17.491,51.1960586496,5.43,17.02,17.8651980118,133.11
2021-10-04 11:00:00,54.6735,-0.17300000000000001,54.673773706,49.7135,-17.613,52.7413485915,4.96,17.44,18.131607761,132.68,53.8135,-0.013000000000000001,53.8135015702,49.7135,-17.613,52.7413485915,4.1,17.6,18.0712478816,133.02
2021-10-04 11:30:00,55.4325,-0.171,55.4327637526,46.5525,-16.671,49.4475226604,8.88,16.5,18.7377800179,132.54,54.6925,0.039,54.692513905,46.5525,-16.671,49.4475226604,8.14,16.71,18.5871918266,132.89
2021-10-04 12:00:00,55.908,-0.7255,55.9127070911,43.868,-15.9355,46.6727070594,12.04,15.21,19.398600465,132.2,55.278,-0.5255000000000001,55.280497775,43.868,-15.9355,46.6727070594,11.41,15.41,19.1743630924,132.54
2021-10-04 12:30:00,55.766,-0.064,55.7660367249,49.626,-17.314,52.5596277765,6.14,17.25,18.3101638442,132.25,54.976,0.116,54.9761223805,49.626,-17.314,52.5596277765,5.35,17.43,18.2325916973,132.6
2021-10-04 13:00:00,55.348,-0.0135,55.3480016464,52.148,-18.0535,55.1846243645,3.2,18.04,18.3216156493,131.77,54.428,0.17650000000000002,54.4282861778,52.148,-18.0535,55.1846243645,2.2800000000000002,18.23,18.3720249292,132.11
2021-10-04 13:30:00,54.4965,-0.881,54.5036207352,48.4365,-17.331,51.4437371626,6.06,16.45,17.5307187531,131.81,53.6765,-0.711,53.6812087536,48.4365,-17.331,51.4437371626,5.24,16.62,17.4264741127,132.15
2021-10-04 14:00:00,53.8945,-0.29550000000000004,53.8953100974,49.9845,-17.3355,52.9052908555,3.91,17.04,17.4828401583,132.17,53.0245,-0.1355,53.0246731296,49.9845,-17.3355,52.9052908555,3.04,17.2,17.4665852415,132.51
2021-10-04 14:30:00,53.691,-0.38,53.6923447151,49.531,-17.16,52.4193243089,4.16,16.78,17.2879726978,131.85,52.831,-0.23,52.8315006507,49.531,-17.16,52.4193243089,3.3,16.93,17.2486202347,132.19
2021-10-04 15:00:00,53.7115,-0.5365,53.7141793617,48.5115,-16.9465,51.3862772975,5.2,16.41,17.2141831058,132.32,52.8415,-0.3865,52.8429134748,48.5115,-16.9465,51.3862772975,4.33,16.56,17.1167315805,132.66
2021-10-04 15:30:00,53.345,-1.2610000000000001,53.3599020426,42.345,-15.651,45.1447984379,11.0,14.39,18.1127606952,132.35,52.675,-1.111,52.6867150807,42.345,-15.651,45.1447984379,10.33,14.54,17.8359328323,132.66
2021-10-04 16:00:00,54.4385,-0.2975,54.4393128952,44.9685,-16.0375,47.7427208954,9.47,15.74,18.3692269843,133.02,53.7185,-0.11750000000000001,53.7186285054,44.9685,-16.0375,47.7427208954,8.75,15.92,18.1661470874,133.37
2021-10-04 16:30:00,54.922,-1.109,54.9331954741,43.812,-15.579,46.4994256416,11.11,14.47,18.2431631029,132.67,54.272,-0.969,54.2806498211,43.812,-15.579,46.4994256416,10.46,14.61,17.9684083881,133.02
2021-10-04 17:00:00,54.2555,-1.955,54.2907110402,40.4755,-14.825,43.1050661205,13.78,12.87,18.855378543,132.67,53.6755,-1.8050000000000002,53.7058406996,40.4755,-14.825,43.1050661205,13.2,13.02,18.5407766828,133.02
2021-10-04 17:30:00,53.441,-2.3655,53.4933273526,37.851,-14.4655,40.5209685379,15.59,12.1,19.7346928023,132.5,52.921,-2.2255,52.9677740825,37.851,-14.4655,40.5209685379,15.07,12.24,19.4144920098,132.84
2021-10-04 18:00:00,53.496,-2.5805,53.5582019512,37.666,-14.5105,40.3643675319,15.83,11.93,19.822053375,132.78,52.976,-2.4605,53.0331088684,37.666,-14.5105,40.3643675319,15.31,12.05,19.4832902765,133.12
2021-10-04 18:30:00,53.37,-2.7065,53.4385819633,37.07,-14.2265,39.7061481669,16.3,11.52,19.9599699399,133.04,52.88,-2.5865,52.9432184727,37.07,-14.2265,39.7061481669,15.81,11.64,19.6327710729,133.39
2021-10-04 19:00:00,53.218,-1.9585,53.2540256342,43.768,-15.5085,46.4343773109,9.45,13.55,16.5198365609,132.93,52.538,-1.8585,52.5708613801,43.768,-15.5085,46.4343773109,8.77,13.65,16.2245308099,133.28
2021-10-04 19:30:00,53.1075,-1.256,53.1223502139,48.4175,-16.366,51.1087102386,4.69,15.11,15.8211314387,132.55,52.2775,-1.146,52.2900594975,48.4175,-16.366,51.1087102386,3.86,15.22,15.7018470251,132.89
2021-10-04 20:00:00,51.309,-2.119,51.3527374343,43.439,-14.409,45.7664287661,7.87,12.29,14.5938685755,132.44,50.569,-2.059,50.6109004267,43.439,-14.409,45.7664287661,7.13,12.35,14.2604137387,132.79
2021-10-04 20:30:00,49.9675,-2.9775,50.0561341146,39.8775,-13.7475,42.1806681135,10.09,10.77,14.7580825313,132.37,49.3275,-2.9375,49.4148880652,39.8775,-13.7475,42.1806681135,9.45,10.81,14.3582241242,132.73
2021-10-04 21:00:00,49.0995,-1.9275,49.1373193866,47.0995,-15.5875,49.611823757,2.0,13.66,13.8056365301,132.73,48.2095,-1.9175,48.2476185578,47.0995,-15.5875,49.611823757,1.11,13.67,13.7149917973,133.12
2021-10-04 21:30:00,47.7225,-2.4845,47.7871295068,46.7625,-15.7145,49.3323110801,0.96,13.23,13.2647842048,132.45,46.7825,-2.4845,46.8484262969,46.7625,-15.7145,49.3323110801,0.02,13.23,13.2300151171,132.87
2021-10-04 22:00:00,46.3755,-2.3605,46.4355355358,47.4455,-15.7805,50.0009964951,-1.07,13.42,13.4625889041,133.13,45.3655,-2.3705,45.4273910818,47.4455,-15.7805,50.0009964951,-2.08,13.41,13.5703537168,133.51
2021-10-04 22:30:00,44.8495,-2.652,44.9278394122,44.9395,-15.502,47.5380969776,-0.09,12.85,12.8503151712,132.93,43.8895,-2.682,43.9713694834,44.9395,-15.502,47.5380969776,-1.05,12.82,12.8629273496,133.31
2021-10-04 23:00:00,43.6155,-3.699,43.77207376,44.3355,-15.529,46.9764451747,-0.72,11.83,11.8518901446,133.28,42.6255,-2.819,42.7186143414,44.3355,-15.529,46.9764451747,-1.71,12.71,12.8245155854,133.69
2021-10-04 23:30:00,41.584,-14.155,43.9271337672,42.864,-14.015,45.0970367208,-1.28,-0.14,1.2876334882,133.74,40.994,6.485,41.5037740573,42.864,-14.015,45.0970367208,-1.87,20.5,20.5851135532,134.13
2021-10-05 00:00:00,40.614,-13.331,42.7459069035,47.504,-14.631,49.7060979861,-6.89,1.3,7.0115690113,131.71,39.834,7.129,40.4669024883,47.504,-14.631,49.7060979861,-7.67,21.76,23.0722018889,132.06
2021-10-05 00:30:00,40.059,-13.372,42.2319057704,48.099,-15.372,50.495665012,-8.04,2.0,8.2850226312,131.27,39.199,7.308,39.8744086477,48.099,-15.372,50.495665012,-8.9,22.68,24.3637517636,131.62
2021-10-05 01:00:00,39.6305,-12.999,41.707919287,49.8305,-16.039,52.3481446782,-10.2,3.04,10.6433829209,131.87,38.6805,7.781,39.455355039,49.8305,-16.039,52.3481446782,-11.15,23.82,26.3004733798,132.24
2021-10-05 01:30:00,39.262,-13.001,41.358561931,50.702,-16.321,53.2641328194,-11.44,3.32,11.9120107455,132.05,38.262,7.759,39.0407828431,50.702,-16.321,53.2641328194,-12.44,24.08,27.1035053084,132.41
2021-10-05 02:00:00,38.992,-13.0475,41.1170684783,49.552,-15.7975,52.0092463919,-10.56,2.75,10.9121995949,132.05,38.022,7.5625,38.7667884954,49.552,-15.7975,52.0092463919,-11.53,23.36,26.0505374225,132.41
2021-10-05 02:30:00,38.456,-14.2065,40.9962019979,44.516,-14.7765,46.9043623584,-6.06,0.5700000000000001,6.0867479002,131.63,37.636,6.5535,38.2023148284,44.516,-14.7765,46.9043623584,-6.88,21.33,22.4121239511,131.98
2021-10-05 03:00:00,37.9565,-14.821,40.7474899012,40.9765,-14.141,43.3479115212,-3.02,-0.68,3.0956097945,131.94,37.3065,6.029,37.790525046,40.9765,-14.141,43.3479115212,-3.67,20.17,20.5011658205,132.31
2021-10-05 03:30:00,37.852,-15.097,40.7516050359,40.812,-14.547,43.3270649017,-2.96,-0.55,3.0106643785,132.54,37.172,5.933,37.6425035432,40.812,-14.547,43.3270649017,-3.64,20.48,20.8009615162,132.91
2021-10-05 04:00:00,37.809,-14.7575,40.5869965291,43.029,-15.2975,45.6673663271,-5.22,0.54,5.2478567054,133.04,37.059,6.4025,37.6079976501,43.029,-15.2975,45.6673663271,-5.97,21.7,22.5062413566,133.42
2021-10-05 04:30:00,37.7655,-14.8355,40.5749313062,42.0655,-15.0955,44.6920620524,-4.3,0.26,4.3078532937,133.41,37.0355,6.3745,37.5800812998,42.0655,-15.0955,44.6920620524,-5.03,21.47,22.0513446302,133.79
2021-10-05 05:00:00,37.8975,-14.137,40.448427352,46.6875,-16.257,49.4369568769,-8.79,2.12,9.0420406989,133.53,36.9875,6.983,37.6409012279,46.6875,-16.257,49.4369568769,-9.7,23.24,25.1830816224,133.91
2021-10-05 05:30:00,38.223,-13.9145,40.6769103946,48.373,-16.6745,51.1662591876,-10.15,2.76,10.5185597873,133.26,37.253,7.2355,37.9491563707,48.373,-16.6745,51.1662591876,-11.12,23.91,26.3693477356,133.64
2021-10-05 06:00:00,39.113,-12.4875,41.0580616353,53.203,-17.4175,55.9815015452,-14.09,4.93,14.9275919022,133.29,37.983,8.5325,38.9295754568,53.203,-17.4175,55.9815015452,-15.22,25.95,30.0840638877,133.67
2021-10-05 06:30:00,40.96,-11.8895,42.6506953079,53.46,-17.0695,56.11897567,-12.5,5.18,13.5307945073,132.71,39.9,8.8505,40.8698097653,53.46,-17.0695,56.11897567,-13.56,25.92,29.2526921838,133.09
2021-10-05 07:00:00,42.748,-11.2385,44.2006265368,54.298,-17.0485,56.9115467744,-11.55,5.8100000000000005,12.9289829453,131.85,41.738,9.4415,42.7925526961,54.298,-17.0485,56.9115467744,-12.56,26.49,29.3167818834,132.22
2021-10-05 07:30:00,45.609,-6.417,46.0582106687,54.089,-17.267,56.7782459222,-8.48,10.85,13.7707261973,131.56,44.599,6.733,45.1043688571,54.089,-17.267,56.7782459222,-9.49,24.0,25.8081401887,131.93
2021-10-05 08:00:00,47.364,0.4565,47.3661998502,53.424,-17.2935,56.1532627569,-6.06,17.75,18.7559617189,131.02,46.194,0.5265000000000001,46.1970003166,53.424,-17.2935,56.1532627569,-7.23,17.82,19.2308424152,131.37
2021-10-05 08:30:00,48.5005,1.0205,48.5112349925,54.1005,-16.9495,56.6934709689,-5.6,17.97,18.8223510753,132.11,47.3505,1.1005,47.3632869478,54.1005,-16.9495,56.6934709689,-6.75,18.05,19.2708328829,132.49
2021-10-05 09:00:00,49.517,1.6635,49.5449343652,54.747,-16.9465,57.3098409634,-5.23,18.61,19.3309337591,131.72,48.377,1.7535,48.4087687434,54.747,-16.9465,57.3098409634,-6.37,18.7,19.7551740058,132.08
2021-10-05 09:30:00,49.9735,1.2925,49.9902116269,53.7435,-16.5075,56.2215381193,-3.77,17.8,18.1948591641,131.5,48.8835,1.3825,48.9030456976,53.7435,-16.5075,56.2215381193,-4.86,17.89,18.5383845035,131.86
2021-10-05 10:00:00,49.936,1.8479999999999999,49.9701831095,57.586,-17.452,60.1724164381,-7.65,19.3,20.7608405418,131.47,48.716,1.948,48.754931648,57.586,-17.452,60.1724164381,-8.87,19.4,21.3315939395,131.82
2021-10-05 10:30:00,50.4425,1.474,50.4640315695,55.2325,-16.826,57.7385775046,-4.79,18.3,18.9165033767,131.66,49.3225,1.584,49.3479286521,55.2325,-16.826,57.7385775046,-5.91,18.41,19.3353613879,132.01
2021-10-05 11:00:00,50.9925,2.3285,51.0456361357,55.8825,-17.0415,58.4231677376,-4.89,19.37,19.9777125818,131.66,49.8525,2.4485,49.9125926846,55.8825,-17.0415,58.4231677376,-6.03,19.49,20.4014950433,132.01
2021-10-05 11:30:00,50.8245,2.3810000000000002,50.8802413639,56.3745,-17.509,59.0309184347,-5.55,19.89,20.6498087158,131.29,49.6645,2.511,49.7279366277,56.3745,-17.509,59.0309184347,-6.71,20.02,21.1145565902,131.63
2021-10-05 12:00:00,50.1705,2.243,50.220614485,59.9405,-18.177,62.6359870143,-9.77,20.42,22.6369012897,131.29,48.8805,2.333,48.9361437922,59.9405,-18.177,62.6359870143,-11.06,20.51,23.3020106429,131.63
2021-10-05 12:30:00,50.529,2.0135,50.5691014677,59.139,-17.9165,61.7933838954,-8.61,19.93,21.7102970961,131.21,49.279,2.1235,49.324731051,59.139,-17.9165,61.7933838954,-9.86,20.04,22.3343054515,131.56
2021-10-05 13:00:00,50.33,1.683,50.3581313097,58.81,-17.537,61.3690676889,-8.48,19.22,21.0075891049,131.21,49.09,1.763,49.1216476617,58.81,-17.537,61.3690676889,-9.72,19.3,21.6094516358,131.53
2021-10-05 13:30:00,49.491,1.2195,49.5060224745,60.351,-18.6605,63.1700677635,-10.86,19.88,22.6529026838,131.91,48.141,1.2995,48.1585359126,60.351,-18.6605,63.1700677635,-12.21,19.96,23.3984123393,132.26
2021-10-05 14:00:00,49.0635,1.203,49.0782461102,60.0035,-18.647,62.8341517111,-10.94,19.85,22.6650854841,132.62,47.7135,1.263,47.7302131909,60.0035,-18.647,62.8341517111,-12.29,19.91,23.3976964678,132.97
2021-10-05 14:30:00,48.6625,0.9420000000000001,48.6716166801,58.8125,-17.688,61.4147824245,-10.15,18.63,21.2155461867,133.46,47.3325,0.992,47.342894084,58.8125,-17.688,61.4147824245,-11.48,18.68,21.9256197176,133.82
2021-10-05 15:00:00,48.4515,1.026,48.4623619756,58.2515,-17.794,60.9086503565,-9.8,18.82,21.2186804491,133.62,47.1415,1.076,47.153778197,58.2515,-17.794,60.9086503565,-11.11,18.87,21.8976939425,133.98
2021-10-05 15:30:00,48.9555,1.155,48.9691229782,56.5955,-17.855,59.3451905823,-7.64,19.01,20.4877939271,133.95,47.7055,1.225,47.7212254165,56.5955,-17.855,59.3451905823,-8.89,19.08,21.049429921,134.31
2021-10-05 16:00:00,49.4885,1.232,49.503832743,56.6185,-17.598,59.2903377141,-7.13,18.83,20.1346914553,134.073,48.2485,1.302,48.26606423,56.6185,-17.598,59.2903377141,-8.37,18.9,20.6704354091,134.443
2021-10-05 16:30:00,49.8945,0.7015,49.8994311841,56.1445,-17.2285,58.728409586,-6.25,17.93,18.9880857382,134.073,48.7045,0.7515000000000001,48.710297397,56.1445,-17.2285,58.728409586,-7.44,17.98,19.4585199848,134.443
2021-10-05 17:00:00,49.7785,0.232,49.7790406321,53.2185,-16.948,55.8519779977,-3.44,17.18,17.5210159523,134.073,48.6685,0.292,48.6693759591,53.2185,-16.948,55.8519779977,-4.55,17.24,17.8303140746,134.443
2021-10-05 17:30:00,49.9435,-0.6165,49.9473048772,49.9935,-16.6865,52.7047372112,-0.05,16.07,16.0700777845,134.073,48.9535,-0.5365,48.9564397654,49.9935,-16.6865,52.7047372112,-1.04,16.15,16.1834514242,134.443
2021-10-05 18:00:00,49.7745,-0.049,49.7745241188,53.4345,-16.759,56.0009809847,-3.66,16.71,17.10613048,134.073,48.6845,0.001,48.6845000103,53.4345,-16.759,56.0009809847,-4.75,16.76,17.4201061994,134.443
2021-10-05 18:30:00,49.9155,-0.232,49.9160391483,51.8955,-16.582,54.4803234595,-1.98,16.35,16.4694535428,134.073,48.8955,-0.182,48.8958387212,51.8955,-16.582,54.4803234595,-3.0,16.4,16.6721324371,134.443
2021-10-05 19:00:00,50.3105,-0.0685,50.3105466329,51.7605,-17.0785,54.5052705938,-1.45,17.01,17.0716900159,134.073,49.3005,0.0315,49.3005100633,51.7605,-17.0785,54.5052705938,-2.46,17.11,17.2859393728,134.443
2021-10-05 19:30:00,51.2,-0.538,51.2028265235,51.01,-16.938,53.7486366711,0.19,16.4,16.4011005728,134.073,50.23,-0.448,50.2319978102,51.01,-16.938,53.7486366711,-0.78,16.49,16.5084372368,134.443
2021-10-05 20:00:00,50.368,-0.1565,50.3682431325,52.538,-16.3865,55.0341605392,-2.17,16.23,16.3744251808,132.03,49.328,-0.10650000000000001,49.3281149675,52.538,-16.3865,55.0341605392,-3.21,16.28,16.593447502,132.4
2021-10-05 20:30:00,49.1225,-0.37,49.1238934354,53.0825,-16.58,55.611583382,-3.96,16.21,16.6866923026,131.41,48.0325,-0.33,48.0336335941,53.0825,-16.58,55.611583382,-5.05,16.25,17.016609533,131.77
2021-10-05 21:00:00,47.971,-0.261,47.9717100175,54.071,-16.901,56.6508326682,-6.1,16.64,17.7228553004,131.41,46.811,-0.241,46.8116203736,54.071,-16.901,56.6508326682,-7.26,16.66,18.1731450223,131.77
2021-10-05 21:30:00,46.6325,-0.8015,46.6393874156,55.0325,-17.8515,57.855441477,-8.4,17.05,19.0069066394,131.68,45.3925,-0.7815000000000001,45.3992268491,55.0325,-17.8515,57.855441477,-9.64,17.07,19.6039409303,132.05
2021-10-05 22:00:00,45.1275,-1.388,45.1488405194,53.7175,-17.508,56.4986714025,-8.59,16.12,18.265883499,132.77,43.8875,-1.418,43.9104017318,53.7175,-17.508,56.4986714025,-9.83,16.09,18.8551584454,133.15
2021-10-05 22:30:00,43.9385,-1.7355,43.97276137,52.1885,-17.4055,55.0144613943,-8.25,15.67,17.7090767687,132.97,42.6985,-1.7755,42.7353987053,52.1885,-17.4055,55.0144613943,-9.49,15.63,18.2854313594,133.35
2021-10-05 23:00:00,42.409,-1.85,42.4493319264,52.479,-17.01,55.1668880852,-10.07,15.16,18.1997390091,133.64,41.109,-1.92,41.1538124722,52.479,-17.01,55.1668880852,-11.37,15.09,18.8940466814,134.03
2021-10-05 23:30:00,40.997,-1.876,41.0398999146,53.777,-16.236,56.1744908744,-12.78,14.36,19.2233711924,134.3,39.637,-1.996,39.6872244557,53.777,-16.236,56.1744908744,-14.14,14.24,20.067815028,134.69
2021-10-06 00:00:00,40.14,-0.972,40.1517668852,50.98,-16.242,53.5047938413,-10.84,15.27,18.7264118293,133.76,38.79,-4.142,39.0105147877,50.98,-16.242,53.5047938413,-12.19,12.1,17.1757416143,134.13
2021-10-06 00:30:00,39.3305,7.2255,39.98869941,49.5205,-15.6345,51.9299288513,-10.19,22.86,25.0282979845,133.86,37.7505,-12.7145,39.8341406397,49.5205,-15.6345,51.9299288513,-11.77,2.92,12.1268008972,134.24
2021-10-06 01:00:00,38.994,6.974,39.6127342151,48.864,-16.106,51.449914791,-9.87,23.08,25.1018584969,131.44,37.384,-13.266,39.6679998487,48.864,-16.106,51.449914791,-11.48,2.84,11.82607289,131.79
2021-10-06 01:30:00,38.8525,6.755,39.4353493867,47.9225,-15.935,50.5023784712,-9.07,22.69,24.4356501857,132.42,37.2625,-13.575,39.6582214837,47.9225,-15.935,50.5023784712,-10.66,2.36,10.9181133901,132.77
2021-10-06 02:00:00,38.975,6.6085,39.5312901035,47.225,-15.5715,49.7259714561,-8.25,22.18,23.6646339503,132.7,37.415,-13.7215,39.851747606,47.225,-15.5715,49.7259714561,-9.81,1.85,9.9829154058,133.05
2021-10-06 02:30:00,38.8115,6.4755,39.3479940086,47.3015,-15.5745,49.7995677943,-8.49,22.05,23.6280045708,132.75,37.2215,-13.9245,39.7408072704,47.3015,-15.5745,49.7995677943,-10.08,1.65,10.2141519472,133.12
2021-10-06 03:00:00,38.409,6.289,38.9204676488,46.099,-15.221,48.5468499699,-7.69,21.51,22.8432966097,133.04,36.859,-14.201,39.5000542025,46.099,-15.221,48.5468499699,-9.24,1.02,9.2961282263,133.41
2021-10-06 03:30:00,38.2875,5.9719999999999995,38.7504508393,44.9275,-15.098,47.3965173852,-6.64,21.07,22.0915028914,133.23,36.7375,-14.618,39.5389659735,44.9275,-15.098,47.3965173852,-8.19,0.48,8.204053876,133.6
2021-10-06 04:00:00,38.25,5.582,38.655157793,42.16,-14.188,44.483310848,-3.91,19.77,20.1529402321,133.5,36.77,-15.048,39.7300289957,42.16,-14.188,44.483310848,-5.39,-0.86,5.4581773515,133.87
2021-10-06 04:30:00,38.1855,5.3055,38.55231174,40.0255,-13.4945,42.2391072408,-1.8399999999999999,18.8,18.8898279505,133.86,36.7455,-15.4445,39.8593069496,40.0255,-13.4945,42.2391072408,-3.2800000000000002,-1.9500000000000002,3.8158747359,134.23
2021-10-06 05:00:00,38.205,4.9575,38.5253011831,38.235,-13.1725,40.4404498151,-0.03,18.13,18.1300248207,134.14,36.795,-15.7625,40.0290948093,38.235,-13.1725,40.4404498151,-1.44,-2.59,2.9633933252,134.52
2021-10-06 05:30:00,38.683,5.2735,39.0408029022,40.823,-13.5765,43.021374702,-2.14,18.85,18.9710858941,134.06,37.243,-15.2165,40.2316159413,40.823,-13.5765,43.021374702,-3.58,-1.6400000000000001,3.937765864,134.44
2021-10-06 06:00:00,39.432,5.498,39.8134478286,39.992,-13.492,42.206564987,-0.56,18.99,18.998255183,133.32,38.042,-14.872,40.8456870183,39.992,-13.492,42.206564987,-1.9500000000000002,-1.38,2.3889118862,133.69
2021-10-06 06:30:00,41.287,5.9254999999999995,41.7100457834,38.977,-13.3545,41.2013252123,2.31,19.28,19.4178912346,132.92,39.957,-14.1745,42.396677927,38.977,-13.3545,41.2013252123,0.98,-0.8200000000000001,1.2778106276,133.29
2021-10-06 07:00:00,43.2795,6.671,43.7906081398,40.9795,-13.489,43.142467955,2.3,20.16,20.2907762296,132.24,41.9695,-13.239,44.0080680245,40.9795,-13.489,43.142467955,0.99,0.25,1.0210778619,132.6
2021-10-06 07:30:00,43.825,7.7365,44.502629779,40.605,-13.8035,42.8870917322,3.22,21.54,21.779348016,131.72,42.525,-11.6435,44.0902111273,40.605,-13.8035,42.8870917322,1.92,2.16,2.8899826989,132.08
2021-10-06 08:00:00,43.0125,7.8425,43.7216189373,38.6225,-13.6075,40.9495001496,4.39,21.45,21.8946249112,130.29,41.7625,-11.3975,43.2898303589,38.6225,-13.6075,40.9495001496,3.14,2.21,3.8397525962,130.63
2021-10-06 08:30:00,44.5055,7.98,45.2152621385,34.7155,-12.53,36.9075444896,9.79,20.51,22.7267287571,129.86,43.3555,-11.21,44.781284933,34.7155,-12.53,36.9075444896,8.64,1.32,8.7402517126,130.2
2021-10-06 09:00:00,45.0935,8.2385,45.8399020996,34.7035,-12.5415,36.9001644238,10.39,20.78,23.2327462862,129.93,43.9335,-10.9715,45.2827366057,34.7035,-12.5415,36.9001644238,9.23,1.57,9.3625744323,130.28
2021-10-06 09:30:00,45.6265,8.4765,46.4072036919,37.2665,-12.6435,39.3528920729,8.36,21.12,22.7144007185,130.1,44.4265,-10.7235,45.7023779961,37.2665,-12.6435,39.3528920729,7.16,1.92,7.4129616214,130.45
2021-10-06 10:00:00,45.008,8.222,45.7528288524,43.088,-13.238,45.0757183858,1.92,21.46,21.5457188323,129.94,43.668,-11.048,45.0438955687,43.088,-13.238,45.0757183858,0.58,2.19,2.2655021518,130.28
2021-10-06 10:30:00,44.4865,8.238,45.2428262407,42.8765,-13.452,44.9371845608,1.6099999999999999,21.69,21.7496712619,130.04,43.1365,-11.072,44.534782095,42.8765,-13.452,44.9371845608,0.26,2.38,2.3941595603,130.37
2021-10-06 11:00:00,44.2635,8.414,45.0561075577,39.3035,-13.506,41.5593208348,4.96,21.92,22.4741629433,130.14,42.9835,-10.876,44.3381173287,39.3035,-13.506,41.5593208348,3.68,2.63,4.5231957729,130.46
2021-10-06 11:30:00,44.2845,8.4285,45.0794471184,37.1145,-12.9715,39.3159754108,7.17,21.4,22.5692024671,130.19,43.0545,-10.8615,44.4034024879,37.1145,-12.9715,39.3159754108,5.94,2.11,6.3036259407,130.5
2021-10-06 12:00:00,44.3495,8.2915,45.1179246254,37.8095,-13.1885,40.0436614522,6.54,21.48,22.4535520575,130.25,43.0895,-10.9685,44.4636143661,37.8095,-13.1885,40.0436614522,5.28,2.22,5.7277220603,130.55
2021-10-06 12:30:00,44.3015,8.065,45.0296249957,39.4215,-13.525,41.6770954752,4.88,21.59,22.1346447905,130.14,43.0215,-11.175,44.4491854509,39.4215,-13.525,41.6770954752,3.6,2.35,4.2991278185,130.46
2021-10-06 13:00:00,44.058,8.07,44.7909841821,43.858,-14.63,46.2337654101,0.2,22.7,22.7008810402,130.08,42.668,-11.21,44.1160098377,43.858,-14.63,46.2337654101,-1.19,3.42,3.6211186117,130.4
2021-10-06 13:30:00,43.215,7.7725,43.9084044489,44.005,-14.6975,46.394574373,-0.79,22.47,22.4838831166,130.16,41.815,-11.5875,43.3908329172,44.005,-14.6975,46.394574373,-2.19,3.11,3.8037087165,130.47
2021-10-06 14:00:00,43.5665,8.024,44.2992606964,40.2165,-13.866,42.539779363,3.35,21.89,22.1448549329,130.31,42.2465,-11.386,43.7539456307,40.2165,-13.866,42.539779363,2.03,2.48,3.2048868935,130.62
2021-10-06 14:30:00,43.599,8.2065,44.3646192731,37.939,-13.6935,40.3345963566,5.66,21.9,22.6195844347,130.57,42.319,-11.3035,43.8025898007,37.939,-13.6935,40.3345963566,4.38,2.39,4.9896392655,130.89
2021-10-06 15:00:00,42.869,8.051,43.6184566669,39.099,-13.579,41.3898664168,3.77,21.63,21.956087994,130.97,41.539,-11.479,43.0958926349,39.099,-13.579,41.3898664168,2.44,2.1,3.2192545721,131.3
2021-10-06 15:30:00,43.107,8.009,43.844697855,39.007,-13.781,41.3698200383,4.1,21.79,22.1723724486,130.92,41.797,-11.600999999999999,43.3770954537,39.007,-13.781,41.3698200383,2.79,2.18,3.5406920228,131.24
2021-10-06 16:00:00,43.7305,8.053,44.4658007827,37.5805,-13.437,39.9104867078,6.15,21.49,22.3526866394,131.18,42.4605,-11.527,43.9973384337,37.5805,-13.437,39.9104867078,4.88,1.9100000000000001,5.2404675364,131.52
2021-10-06 16:30:00,44.6925,8.096,45.4198719973,35.3925,-12.784,37.6305688537,9.3,20.88,22.8574801761,131.14,43.5025,-11.334,44.9547223576,35.3925,-12.784,37.6305688537,8.11,1.45,8.2386042507,131.47
2021-10-06 17:00:00,44.8435,7.699,45.4996054186,34.6735,-12.611,36.89564911,10.17,20.31,22.7139824778,130.71,43.6735,-11.641,45.1983128363,34.6735,-12.611,36.89564911,9.0,0.97,9.0521212983,131.05
2021-10-06 17:30:00,45.342,7.254,45.9185962329,34.562,-12.776,36.8477681821,10.78,20.03,22.7466327178,130.33,44.202,-12.026,45.808748946,34.562,-12.776,36.8477681821,9.64,0.75,9.669131295,130.66
2021-10-06 18:00:00,45.551,7.2195,46.1195704799,34.391,-12.4905,36.5889801887,11.16,19.71,22.6501589398,130.07,44.421,-12.0105,46.0160553639,34.391,-12.4905,36.5889801887,10.03,0.48,10.0414789747,130.4
2021-10-06 18:30:00,45.7875,7.1755,46.3463370343,32.9175,-12.3545,35.15957162,12.87,19.53,23.3892667692,129.98,44.6975,-12.0445,46.29186199,32.9175,-12.3545,35.15957162,11.78,0.31,11.7840782414,130.31
2021-10-06 19:00:00,45.862,-6.9485,46.3853931346,33.642,-12.3385,35.8332631259,12.22,5.39,13.355916292,130.08,45.452,1.9615,45.494304987,33.642,-12.3385,35.8332631259,11.81,14.3,18.5463230857,130.42
2021-10-06 19:30:00,45.778,-13.0725,47.6079356857,31.868,-12.1525,34.1064902951,13.91,-0.92,13.9403909558,130.98,45.738,6.8875,46.2536733703,31.868,-12.1525,34.1064902951,13.87,19.04,23.5562836628,131.32
2021-10-06 20:00:00,44.8205,-13.402,46.7813084923,29.9105,-12.342,32.356807232,14.91,-1.06,14.947631919500001,131.82,44.8105,6.698,45.3083227923,29.9105,-12.342,32.356807232,14.9,19.04,24.1770883276,132.19
2021-10-06 20:30:00,43.4515,-13.975999999999999,45.6438542221,29.5915,-11.546,31.7642407158,13.86,-2.43,14.0714071791,132.26,43.4015,6.274,43.852631372,29.5915,-11.546,31.7642407158,13.81,17.82,22.5448109329,132.63
2021-10-06 21:00:00,42.1085,-14.336500000000001,44.482142535,29.5085,-11.7565,31.7642387678,12.6,-2.58,12.8614307136,132.97,42.0085,6.1035,42.4495793206,29.5085,-11.7565,31.7642387678,12.5,17.86,21.7997614666,133.34
2021-10-06 21:30:00,40.8415,-14.681000000000001,43.399998655,29.8715,-12.091,32.2257473653,10.97,-2.59,11.2716014834,133.54,40.6715,5.849,41.0899222833,29.8715,-12.091,32.2257473653,10.8,17.94,20.94,133.91
2021-10-06 22:00:00,39.5945,-15.0215,42.3481982202,29.2345,-12.0115,31.6058874658,10.36,-3.01,10.7884058137,133.86,39.4045,5.5385,39.7918283382,29.2345,-12.0115,31.6058874658,10.17,17.55,20.2837718386,134.24
2021-10-06 22:30:00,40.6375,-15.089,43.3484062827,28.4975,-11.089,30.5789703432,12.14,-4.0,12.782002972899999,134.01,40.5475,5.181,40.8771637623,28.4975,-11.089,30.5789703432,12.05,16.27,20.2463675754,134.39
2021-10-06 23:00:00,40.9525,-15.3095,43.7205677742,28.0825,-10.8595,30.1090608704,12.87,-4.45,13.6176135942,133.17,40.8825,5.1005,41.1994406091,28.0825,-10.8595,30.1090608704,12.8,15.96,20.4587780671,133.54
2021-10-06 23:30:00,40.35,-10.277,41.6381943533,28.21,-10.597,30.1347060546,12.14,0.32,12.1442167306,133.64,39.99,-0.147,39.9902701791,28.21,-10.597,30.1347060546,11.78,10.45,15.747091795,134.01
2021-10-07 00:00:00,39.4685,-5.4355,39.8410234871,28.7785,-10.2155,30.5378208538,10.69,4.78,11.7100170794,133.16,38.8385,-4.9355,39.1508396142,28.7785,-10.2155,30.5378208538,10.06,5.28,11.3614259668,133.52
2021-10-07 00:30:00,38.739,-5.4725,39.1236293977,29.449,-10.4125,31.235616806,9.29,4.94,10.5217726643,132.07,38.059,-4.9825,38.3837568152,29.449,-10.4125,31.235616806,8.61,5.43,10.1792435868,132.42
2021-10-07 01:00:00,38.233,-5.514,38.6285708382,29.853,-10.474,31.6371029805,8.38,4.96,9.7378642422,131.99,37.533,-5.034,37.8690803295,29.853,-10.474,31.6371029805,7.68,5.44,9.4114823487,132.34
2021-10-07 01:30:00,38.075,-5.5975,38.4842517304,30.415,-10.7875,32.2713864166,7.66,5.19,9.2526590773,132.08,37.355,-5.1175,37.703910026,30.415,-10.7875,32.2713864166,6.94,5.67,8.9617241645,132.42
2021-10-07 02:00:00,37.919,-5.7219999999999995,38.3482965071,29.559,-10.592,31.3994417944,8.36,4.87,9.6750452195,132.13,37.209,-5.232,37.5750383233,29.559,-10.592,31.3994417944,7.65,5.36,9.3408832559,132.48
2021-10-07 02:30:00,37.566,-5.7059999999999995,37.9968787139,29.916,-10.706,31.773975074,7.65,5.0,9.1390645035,132.34,36.846,-5.236,37.2161713775,29.916,-10.706,31.773975074,6.93,5.47,8.8286918623,132.69
2021-10-07 03:00:00,37.491,-5.606,37.907813403,29.801,-10.666,31.6522219915,7.69,5.06,9.2054168836,132.34,36.761,-5.126,37.1166673746,29.801,-10.666,31.6522219915,6.96,5.54,8.8956843469,132.69
2021-10-07 03:30:00,37.366,-5.6845,37.7959190423,29.546,-10.9245,31.5009653225,7.82,5.24,9.4132884796,132.56,36.636,-5.2045,37.0038283999,29.546,-10.9245,31.5009653225,7.09,5.72,9.1096926403,132.91
2021-10-07 04:00:00,37.2905,-5.7335,37.7286948157,30.3305,-11.0835,32.2921538845,6.96,5.35,8.7786160641,132.96,36.5205,-5.2435,36.895002541,30.3305,-11.0835,32.2921538845,6.19,5.84,8.5100940065,133.31
2021-10-07 04:30:00,37.265,-5.812,37.7155083354,30.705,-11.272,32.7086381404,6.5600000000000005,5.46,8.5349399529,132.99,36.505,-5.322,36.8909027946,30.705,-11.272,32.7086381404,5.8,5.95,8.3091816685,133.35
