Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-07 05:00:00,37.2315,-5.888,37.6942056058,30.8215,-11.428,32.8719340205,6.41,5.54,8.4722901272,132.99,36.4515,-5.398,36.8490197461,30.8215,-11.428,32.8719340205,5.63,6.03,8.2497151466,133.35
2021-10-07 05:30:00,37.463,-5.732,37.8989735085,31.053,-11.222,33.0185113686,6.41,5.49,8.4396800887,133.17,36.693,-5.2620000000000005,37.0683813108,31.053,-11.222,33.0185113686,5.64,5.96,8.2055590913,133.52
2021-10-07 06:00:00,38.23,-5.585,38.6358010788,31.0,-11.035,32.9054892837,7.23,5.45,9.0540267285,132.6,37.49,-5.085,37.8332832966,31.0,-11.035,32.9054892837,6.49,5.95,8.804691931,132.94
2021-10-07 06:30:00,40.093,-4.9435,40.3966191809,30.763,-10.9135,32.6414866581,9.33,5.97,11.0765427819,132.46,39.443,-4.4335,39.6913866128,30.763,-10.9135,32.6414866581,8.68,6.48,10.8320265879,132.8
2021-10-07 07:00:00,42.042,-4.473,42.2792797124,30.312,-10.793,32.1761743065,11.73,6.32,13.324237314,130.79,41.452,-3.923,41.6372217253,30.312,-10.793,32.1761743065,11.14,6.87,13.0880288814,131.11
2021-10-07 07:30:00,44.54,-3.5415,44.6805754467,30.41,-11.1415,32.3867430016,14.13,7.6,16.0442170267,130.59,44.0,-3.3715,44.1289815456,30.41,-11.1415,32.3867430016,13.59,7.77,15.6544242947,130.9
2021-10-07 08:00:00,46.3155,-2.8120000000000003,46.400785384,31.2155,-11.642,33.3158161276,15.1,8.83,17.4922525708,130.97,45.7955,-2.462,45.8616317225,31.2155,-11.642,33.3158161276,14.58,9.18,17.2293006242,131.29
2021-10-07 08:30:00,47.8165,-2.26,47.8698785485,30.5165,-11.29,32.5379912141,17.3,9.03,19.5148891875,131.18,47.3665,-1.88,47.4037943866,30.5165,-11.29,32.5379912141,16.85,9.41,19.2994974028,131.5
2021-10-07 09:00:00,48.5,-1.928,48.5383063569,30.45,-11.348,32.4958397953,18.05,9.42,20.3602283877,130.88,48.06,-1.528,48.0842841685,30.45,-11.348,32.4958397953,17.61,9.82,20.1629486931,131.2
2021-10-07 09:30:00,49.1075,-1.8375,49.1418656799,31.1375,-11.4275,33.168232731,17.97,9.59,20.3688242174,131.09,48.6775,-1.4275,48.6984266943,31.1375,-11.4275,33.168232731,17.54,10.0,20.1903838497,131.41
2021-10-07 10:00:00,49.53,-1.697,49.5590628342,32.18,-11.677,34.2330940612,17.35,9.98,20.0155664421,131.05,49.07,-1.297,49.0871379182,32.18,-11.677,34.2330940612,16.89,10.38,19.8246437547,131.37
2021-10-07 10:30:00,49.7265,-1.8679999999999999,49.7615737919,28.7465,-10.578,30.6309540539,20.98,8.71,22.716172653,131.18,49.4265,-1.458,49.4479996183,28.7465,-10.578,30.6309540539,20.68,9.12,22.6016990512,131.5
2021-10-07 11:00:00,50.2675,-1.767,50.2985471485,14.3975,-6.017,15.6042396563,35.87,4.25,36.1208997673,131.26,50.4375,-1.327,50.4549535254,14.3975,-6.017,15.6042396563,36.04,4.69,36.3438811906,131.58
2021-10-07 11:30:00,50.643,-1.643,50.6696447392,13.603,-5.793,14.7851431512,37.04,4.15,37.2717600872,131.74,50.863,-1.183,50.8767555766,13.603,-5.793,14.7851431512,37.26,4.61,37.5441033985,132.07
2021-10-07 12:00:00,50.736,-1.6585,50.7630999669,15.626,-6.1985,16.8105109455,35.11,4.54,35.4023120714,131.57,50.886,-1.2085,50.9003484099,15.626,-6.1985,16.8105109455,35.26,4.99,35.6113422943,131.9
2021-10-07 12:30:00,50.8835,-1.62,50.9092817888,16.8935,-6.6,18.1369882354,33.99,4.98,34.3528819752,131.44,51.0135,-1.18,51.0271455428,16.8935,-6.6,18.1369882354,34.12,5.42,34.5478045612,131.77
2021-10-07 13:00:00,50.743,-1.595,50.7680615545,16.993,-6.705,18.2679794723,33.75,5.11,34.1346539458,131.5,50.863,-1.145,50.8758861741,16.993,-6.705,18.2679794723,33.87,5.5600000000000005,34.3233229743,131.83
2021-10-07 13:30:00,49.8285,-1.7845,49.8604437656,19.3785,-7.6345,20.828150482,30.45,5.85,31.006854081,131.38,49.7985,-1.3445,49.8166466405,19.3785,-7.6345,20.828150482,30.42,6.29,31.0634914329,131.7
2021-10-07 14:00:00,49.1935,-1.8505,49.2282926019,26.1335,-9.5005,27.8068215102,23.06,7.65,24.2958041645,131.43,48.9435,-1.4505,48.9649889462,26.1335,-9.5005,27.8068215102,22.81,8.05,24.1888114632,131.76
2021-10-07 14:30:00,48.797,-1.851,48.8320940571,29.677,-10.471,31.4700837304,19.12,8.62,20.9732877728,131.24,48.407,-1.451,48.4287419824,29.677,-10.471,31.4700837304,18.73,9.02,20.7887782229,131.57
2021-10-07 15:00:00,48.271,-1.8479999999999999,48.3063613306,33.111,-11.248,34.9693555131,15.16,9.4,17.8377577066,131.07,47.771,-1.488,47.7941689435,33.111,-11.248,34.9693555131,14.66,9.76,17.6117347243,131.4
2021-10-07 15:30:00,47.6975,-2.126,47.7448571288,32.9475,-11.116,34.772161455,14.75,8.99,17.2737546584,131.14,47.1675,-1.766,47.2005488554,32.9475,-11.116,34.772161455,14.22,9.35,17.0185457663,131.47
2021-10-07 16:00:00,48.0315,-2.2375,48.0835876209,30.5915,-10.0275,32.1930214255,17.44,7.79,19.1007251171,131.14,47.6215,-1.8975,47.6592883759,30.5915,-10.0275,32.1930214255,17.03,8.13,18.8710836997,131.47
2021-10-07 16:30:00,48.2535,-2.624,48.3247932044,32.9635,-9.834,34.3991262716,15.29,7.21,16.9046798254,131.14,47.7435,-2.324,47.8000289566,32.9635,-9.834,34.3991262716,14.78,7.51,16.5785554256,131.44
2021-10-07 17:00:00,47.915,-3.1445,48.0180706115,33.235,-10.5945,34.8827845111,14.68,7.45,16.4622264594,131.29,47.405,-2.8345000000000002,47.4896664049,33.235,-10.5945,34.8827845111,14.17,7.76,16.1556955901,131.62
2021-10-07 17:30:00,48.4795,-3.301,48.5917536342,30.4395,-10.881,32.3258305578,18.04,7.58,19.567779639,131.29,48.0695,-2.951,48.1599961716,30.4395,-10.881,32.3258305578,17.63,7.93,19.3313682909,131.62
2021-10-07 18:00:00,48.5495,-3.257,48.6586271821,30.3695,-10.837,32.2451096951,18.18,7.58,19.6969236177,130.94,48.1495,-2.907,48.2371744534,30.3695,-10.837,32.2451096951,17.78,7.93,19.4682639185,131.27
2021-10-07 18:30:00,48.77,-3.3745,48.8866050187,27.37,-10.2245,29.217414332,21.4,6.85,22.4695905615,130.89,48.48,-3.0145,48.5736308119,27.37,-10.2245,29.217414332,21.11,7.21,22.3073127023,131.21
2021-10-07 19:00:00,49.478,-3.2995,49.587893525,24.338,-8.3295,25.7238957829,25.14,5.03,25.6382624216,130.85,49.318,-2.9495,49.4061198056,24.338,-8.3295,25.7238957829,24.98,5.38,25.5527845841,131.21
2021-10-07 19:30:00,49.716,-3.3609999999999998,49.8294789959,22.436,-8.231,23.8981894084,27.28,4.87,27.711284705,130.85,49.626,-2.991,49.7160533128,22.436,-8.231,23.8981894084,27.19,5.24,27.6903178024,131.18
2021-10-07 20:00:00,49.089,-3.6225,49.2224788816,23.699,-9.2225,25.4302400156,25.39,5.6,26.0002326913,131.15,48.919,-3.2625,49.0276704245,23.699,-9.2225,25.4302400156,25.22,5.96,25.9146676614,131.5
2021-10-07 20:30:00,47.8805,-3.8955,48.0387052334,24.1405,-9.4155,25.9116842467,23.74,5.52,24.3733050693,131.6,47.6605,-3.5455,47.7921942424,24.1405,-9.4155,25.9116842467,23.52,5.87,24.2414376636,131.95
2021-10-07 21:00:00,46.8055,-4.051,46.9804792573,26.7555,-10.131,28.609333114400002,20.05,6.08,20.9515846656,131.6,46.4555,-3.721,46.6042843658,26.7555,-10.131,28.609333114400002,19.7,6.41,20.7166141056,131.95
2021-10-07 21:30:00,45.6805,-4.386,45.8905772055,28.1905,-10.926,30.233785179,17.49,6.54,18.6727528769,131.47,45.2505,-4.076,45.4337047383,28.1905,-10.926,30.233785179,17.06,6.85,18.3838543293,131.82
2021-10-07 22:00:00,44.141,-4.8475,44.4063749618,28.631,-10.3575,30.4468712227,15.51,5.51,16.4596537023,132.2,43.641,-4.5875,43.8814543657,28.631,-10.3575,30.4468712227,15.01,5.77,16.0808270932,132.56
2021-10-07 22:30:00,42.8385,-5.076,43.138183298,28.7185,-10.356,30.5286583107,14.12,5.28,15.0749063015,132.65,42.3085,-4.836,42.5839884023,28.7185,-10.356,30.5286583107,13.59,5.52,14.668282108,133.02
2021-10-07 23:00:00,41.535,-5.3004999999999995,41.8718464514,29.185,-11.1005,31.224755007,12.35,5.8,13.6441379354,132.52,40.945,-4.8905,41.2360281217,29.185,-11.1005,31.224755007,11.76,6.21,13.2989360477,132.89
2021-10-07 23:30:00,40.1035,-15.8675,43.1285087674,29.0535,-10.1575,30.7779250194,11.05,-5.71,12.438110789,133.62,40.0235,5.3525,40.3798193223,29.0535,-10.1575,30.7779250194,10.97,15.51,18.9973945582,133.99
2021-10-08 00:00:00,39.0535,-16.082,42.2351345002,29.4035,-10.212,31.1263675402,9.65,-5.87,11.2951051345,131.95,38.9335,5.328,39.296373958,29.4035,-10.212,31.1263675402,9.53,15.54,18.2294404741,132.32
2021-10-08 00:30:00,38.166,-16.1855,41.4561692182,29.116,-10.3255,30.8926756085,9.05,-5.86,10.7815629665,131.87,38.016,5.3145,38.3856765767,29.116,-10.3255,30.8926756085,8.9,15.64,17.9949881912,132.23
2021-10-08 01:00:00,37.812,-16.2475,41.1549340936,29.252,-10.3075,31.0149006165,8.56,-5.94,10.4190786541,132.05,37.632,5.2525,37.99679171,29.252,-10.3075,31.0149006165,8.38,15.56,17.6730868837,132.41
2021-10-08 01:30:00,37.558,-16.333,40.9557108716,28.878,-10.273,30.6508305434,8.68,-6.06,10.5861229919,132.21,37.398,5.207,37.7587506811,28.878,-10.273,30.6508305434,8.52,15.48,17.6697707965,132.58
2021-10-08 02:00:00,37.4535,-16.3035,40.8481183716,28.6435,-10.0435,30.3532862224,8.81,-6.26,10.8075760465,132.27,37.2935,5.1865,37.6524225582,28.6435,-10.0435,30.3532862224,8.65,15.23,17.5150049957,132.63
2021-10-08 02:30:00,37.32,-16.3355,40.738568461,28.61,-10.2155,30.3790806354,8.71,-6.12,10.6451162511,132.11,37.15,5.1845,37.5100191982,28.61,-10.2155,30.3790806354,8.54,15.4,17.6094179347,132.47
2021-10-08 03:00:00,37.027,-16.4435,40.5140398041,27.917,-10.0735,29.6788525932,9.11,-6.37,11.1161594087,132.17,36.887,5.1065,37.2387850399,27.917,-10.0735,29.6788525932,8.97,15.18,17.6321666281,132.53
2021-10-08 03:30:00,36.814,-16.4435,40.3194653765,27.204,-9.8835,28.9437590553,9.61,-6.5600000000000005,11.6355360856,132.4,36.684,5.1165,37.0390932428,27.204,-9.8835,28.9437590553,9.48,15.0,17.7445879073,132.77
2021-10-08 04:00:00,36.847,-16.4675,40.359385095,27.677,-9.9475,29.4103567685,9.17,-6.52,11.251635436699999,132.36,36.697,5.1025,37.0500379926,27.677,-9.9475,29.4103567685,9.02,15.05,17.5460223413,132.71
2021-10-08 04:30:00,36.897,-16.485500000000002,40.4123782924,28.097,-10.1755,29.8828079211,8.8,-6.31,10.828485582,132.42,36.737,5.0945,37.0885575245,28.097,-10.1755,29.8828079211,8.64,15.27,17.5448710454,132.77
2021-10-08 05:00:00,36.874,-16.487,40.3919923376,28.334,-10.107,30.0826695125,8.54,-6.38,10.6600187617,132.48,36.694,5.023,37.0362007366,28.334,-10.107,30.0826695125,8.36,15.13,17.2860203633,132.83
2021-10-08 05:30:00,36.9575,-16.4175,40.4399692445,28.5375,-10.1175,30.2779245078,8.42,-6.3,10.5160068467,132.34,36.7775,5.0725,37.1256617786,28.5375,-10.1175,30.2779245078,8.24,15.19,17.2810213819,132.7
2021-10-08 06:00:00,37.711,-16.228,41.054445618,28.011,-9.908,29.7116910491,9.7,-6.32,11.5772362851,132.12,37.591,5.242,37.9547341579,28.011,-9.908,29.7116910491,9.58,15.15,17.9248124118,132.46
2021-10-08 06:30:00,39.7465,-15.464,42.6487931629,28.3665,-9.694,29.977190633,11.38,-5.77,12.759204520699999,132.06,39.6965,5.796,40.1173993206,28.3665,-9.694,29.977190633,11.33,15.49,19.1913782725,132.41
2021-10-08 07:00:00,41.627,-14.7385,44.1591498022,27.957,-9.6985,29.591464162,13.67,-5.04,14.5695058255,131.36,41.667,6.2015,42.125971695,27.957,-9.6985,29.591464162,13.71,15.9,20.9946207396,131.7
2021-10-08 07:30:00,44.576,-5.195,44.8776982587,27.396,-10.765,29.4351157803,17.18,5.57,18.0603792873,130.18,44.216,-1.8050000000000002,44.2528268137,27.396,-10.765,29.4351157803,16.82,8.96,19.0576493829,130.51
2021-10-08 08:00:00,46.2435,-2.9685,46.3386802197,28.3635,-10.6685,30.3035480513,17.88,7.7,19.4675216707,131.89,45.8235,-2.6185,45.8982537195,28.3635,-10.6685,30.3035480513,17.46,8.05,19.2263907169,132.22
2021-10-08 08:30:00,47.554,-2.2955,47.609371307,28.954,-10.775500000000001,30.8941016417,18.6,8.48,20.4418785829,131.17,47.134,-1.9155000000000002,47.1729063791,28.954,-10.775500000000001,30.8941016417,18.18,8.86,20.2240450949,131.5
2021-10-08 09:00:00,48.0295,-2.0405,48.072825073,28.9995,-10.8105,30.9489565333,19.03,8.77,20.9536106674,130.98,47.6295,-1.6505,47.6580887206,28.9995,-10.8105,30.9489565333,18.63,9.16,20.7601180151,131.31
2021-10-08 09:30:00,49.036,-1.7835,49.0684233316,29.246,-10.663499999999999,31.1293872129,19.79,8.88,21.6909773869,131.19,48.666,-1.3935,48.6859466196,29.246,-10.663499999999999,31.1293872129,19.42,9.27,21.5190450532,131.52
2021-10-08 10:00:00,49.211,-1.7345000000000002,49.2415577663,29.581,-10.8545,31.5096133148,19.63,9.12,21.6451218523,131.08,48.821,-1.3345,48.8392355719,29.581,-10.8545,31.5096133148,19.24,9.52,21.4664389222,131.41
2021-10-08 10:30:00,49.411,-1.847,49.4455086939,30.101,-11.577,32.2505368948,19.31,9.73,21.6228813991,131.3,49.001,-1.417,49.0214839637,30.101,-11.577,32.2505368948,18.9,10.16,21.4577631639,131.63
2021-10-08 11:00:00,49.4295,-1.8130000000000002,49.4627378867,30.4995,-11.643,32.6462700664,18.93,9.83,21.3301148614,132.27,48.9995,-1.403,49.0195818959,30.4995,-11.643,32.6462700664,18.5,10.24,21.1449190114,132.62
2021-10-08 11:30:00,49.4875,-1.9665,49.5265562956,30.7075,-11.8465,32.9133729432,18.78,9.88,21.2203392998,132.38,49.0575,-1.5365,49.081555991,30.7075,-11.8465,32.9133729432,18.35,10.31,21.0480070315,132.73
2021-10-08 12:00:00,49.456,-1.7485,49.4868991578,30.026,-11.5685,32.1774900862,19.43,9.82,21.770560397,132.48,49.036,-1.3285,49.053992786,30.026,-11.5685,32.1774900862,19.01,10.24,21.592538063,132.83
2021-10-08 12:30:00,49.498,-1.859,49.5328969979,30.768,-11.879,32.9815170209,18.73,10.02,21.2417819403,132.43,49.048,-1.439,49.0691045873,30.768,-11.879,32.9815170209,18.28,10.44,21.0511757391,132.77
2021-10-08 13:00:00,49.135,-1.9405000000000001,49.1733033795,31.095,-11.7105,33.2270196564,18.04,9.77,20.5157134899,132.43,48.685,-1.5305,48.7090510609,31.095,-11.7105,33.2270196564,17.59,10.18,20.3233978458,132.77
2021-10-08 13:30:00,48.491,-2.294,48.5452316608,30.761,-11.784,32.9408830635,17.73,9.49,20.1100223769,132.29,48.011,-1.8940000000000001,48.0483439569,30.761,-11.784,32.9408830635,17.25,9.89,19.8840287668,132.63
2021-10-08 14:00:00,47.9125,-2.3785,47.9715011074,30.5325,-11.0685,32.4768417261,17.38,8.69,19.4314307245,132.48,47.4325,-2.0185,47.4754294188,30.5325,-11.0685,32.4768417261,16.9,9.05,19.1706155352,132.82
2021-10-08 14:30:00,47.53,-2.6195,47.6021289466,30.85,-11.1895,32.8165721892,16.68,8.57,18.7527944584,132.99,47.03,-2.2595,47.0842462003,30.85,-11.1895,32.8165721892,16.18,8.93,18.4807277995,133.34
2021-10-08 15:00:00,47.1515,-2.724,47.2301188676,30.5915,-11.084,32.5375925392,16.56,8.36,18.5505579431,133.18,46.6515,-2.364,46.7113578078,30.5915,-11.084,32.5375925392,16.06,8.72,18.2746272192,133.53
2021-10-08 15:30:00,46.868,-3.0675,46.9682763176,30.798000000000002,-11.1075,32.7397825321,16.07,8.04,17.9690428237,133.09,46.348,-2.7475,46.4293642025,30.798000000000002,-11.1075,32.7397825321,15.55,8.36,17.6548038788,133.44
2021-10-08 16:00:00,47.1295,-3.1425,47.2341515908,30.6495,-10.9625,32.5510100688,16.48,7.82,18.241238993,133.15,46.6295,-2.8025,46.713641225,30.6495,-10.9625,32.5510100688,15.98,8.16,17.9428537307,133.51
2021-10-08 16:30:00,47.6185,-3.3995,47.7396914789,29.6785,-10.8595,31.6028812373,17.94,7.46,19.4292357029,132.96,47.1785,-3.0695,47.2782475616,29.6785,-10.8595,31.6028812373,17.5,7.79,19.1555240075,133.31
2021-10-08 17:00:00,48.009,-3.4245,48.1309804726,30.749,-10.4445,32.4744296524,17.26,7.02,18.6329815113,132.92,47.539,-3.0945,47.6396101081,30.749,-10.4445,32.4744296524,16.79,7.35,18.3283005213,133.27
2021-10-08 17:30:00,47.994,-3.6635,48.1336188983,29.784,-10.5735,31.6051508183,18.21,6.91,19.4769658828,133.02,47.564,-3.3435,47.6813704527,29.784,-10.5735,31.6051508183,17.78,7.23,19.1937828476,133.38
2021-10-08 18:00:00,48.2805,-3.9695,48.4434062644,27.5905,-10.7295,29.6033420495,20.69,6.76,21.766343285,133.21,47.9205,-3.6295,48.0577526576,27.5905,-10.7295,29.6033420495,20.33,7.1,21.5341333701,133.58
2021-10-08 18:30:00,48.4695,-3.9365,48.629090702,28.1395,-10.6565,30.0897399872,20.33,6.72,21.4118495231,132.79,48.0995,-3.5865,48.2330268851,28.1395,-10.6565,30.0897399872,19.96,7.07,21.175138724500002,133.15
2021-10-08 19:00:00,48.665,-3.9595000000000002,48.8258114654,27.975,-10.3295,29.821119953,20.69,6.37,21.6483948597,132.6,48.305,-3.6195,48.4404149987,27.975,-10.3295,29.821119953,20.33,6.71,21.4087131795,132.95
2021-10-08 19:30:00,48.469,-4.23,48.6532307355,28.099,-10.63,30.0424816052,20.37,6.4,21.3517423177,132.7,48.099,-3.89,48.2560452275,28.099,-10.63,30.0424816052,20.0,6.74,21.1051557682,133.05
2021-10-08 20:00:00,47.324,-4.326,47.5213136603,28.424,-9.916,30.1040002657,18.9,5.59,19.7093404253,132.85,46.934,-4.046,47.1080722594,28.424,-9.916,30.1040002657,18.51,5.87,19.4184705886,133.21
2021-10-08 20:30:00,46.224,-4.549,46.4472989204,29.094,-10.649000000000001,30.9816403213,17.13,6.1,18.1836987437,131.71,45.774,-4.249,45.9707850379,29.094,-10.649000000000001,30.9816403213,16.68,6.4,17.8656765895,132.07
2021-10-08 21:00:00,45.291,-4.786,45.5431715738,29.651,-11.196,31.6943562326,15.64,6.41,16.9025944754,131.03,44.791,-4.506,45.0170825021,29.651,-11.196,31.6943562326,15.14,6.69,16.5522113326,131.37
2021-10-08 21:30:00,44.115,-5.1545,44.4151111138,29.685,-10.9145,31.6279233471,14.43,5.76,15.5371329402,131.44,43.595,-4.9145,43.8711332798,29.685,-10.9145,31.6279233471,13.91,6.0,15.1488646439,131.78
2021-10-08 22:00:00,43.2175,-5.428,43.557037207,29.6875,-10.768,31.5800171034,13.53,5.34,14.5456694586,132.23,42.6575,-5.188,42.9718239111,29.6875,-10.768,31.5800171034,12.97,5.58,14.1193944629,132.59
2021-10-08 22:30:00,42.1665,-5.486,42.5218757612,29.5665,-10.866,31.4999663214,12.6,5.38,13.7005255374,132.56,41.5865,-5.266,41.9185846403,29.5665,-10.866,31.4999663214,12.02,5.6,13.2604826458,132.92
2021-10-08 23:00:00,41.091,-5.6555,41.4783673889,29.821,-11.4255,31.9348413375,11.27,5.77,12.6611926768,132.65,40.441,-5.4355,40.8046460743,29.821,-11.4255,31.9348413375,10.62,5.99,12.1928052556,133.0
2021-10-08 23:30:00,40.153,-5.7455,40.5619794789,29.333,-11.7655,31.6046180051,10.82,6.02,12.3819546114,133.52,39.483,-5.5255,39.8677619042,29.333,-11.7655,31.6046180051,10.15,6.24,11.9147010034,133.88
2021-10-09 00:00:00,39.216,-6.0165,39.6748399902,29.726,-11.0165,31.7017089169,9.49,5.0,10.7266071057,134.11,38.526,-5.3665,38.8979690762,29.726,-11.0165,31.7017089169,8.8,5.65,10.4576527003,134.48
2021-10-09 00:30:00,38.3765,-6.1655,38.8686138485,30.1165,-11.0755,32.0884756961,8.26,4.91,9.6091466843,133.14,37.6665,-5.6754999999999995,38.0916857398,30.1165,-11.0755,32.0884756961,7.55,5.4,9.2823757735,133.5
2021-10-09 01:00:00,37.9105,-6.1735,38.4098699881,29.5105,-10.3135,31.2608044122,8.4,4.14,9.3648064582,132.72,37.2105,-5.7135,37.6465854029,29.5105,-10.3135,31.2608044122,7.7,4.6,8.9693923986,133.08
2021-10-09 01:30:00,37.7745,-6.1955,38.2791989271,29.6045,-10.4855,31.4065619019,8.17,4.29,9.2278383167,131.67,37.0745,-5.7355,37.5155235936,29.6045,-10.4855,31.4065619019,7.47,4.75,8.8523104329,132.02
2021-10-09 02:00:00,37.7735,-6.069,38.2579411789,30.1835,-10.999,32.125094136,7.59,4.93,9.0505800919,131.84,37.0535,-5.589,37.4726404627,30.1835,-10.999,32.125094136,6.87,5.41,8.7444267965,132.2
2021-10-09 02:30:00,37.48,-6.168,37.9841364783,30.86,-11.418,32.904563878,6.62,5.25,8.4490768727,131.25,36.72,-5.708,37.1609965421,30.86,-11.418,32.904563878,5.86,5.71,8.1819129792,131.6
2021-10-09 03:00:00,37.012,-6.2765,37.5404128407,30.702,-11.0265,32.6220248643,6.31,4.75,7.8980124082,132.31,36.242,-5.8165,36.7057793304,30.702,-11.0265,32.6220248643,5.54,5.21,7.6049786324,132.67
2021-10-09 03:30:00,36.607,-6.3004999999999995,37.1452385811,29.697,-10.4205,31.4721881866,6.91,4.12,8.0450295214,132.31,35.877,-5.8505,36.3508937889,29.697,-10.4205,31.4721881866,6.18,4.57,7.6861759022000005,132.67
2021-10-09 04:00:00,36.4755,-6.3315,37.0209399192,29.7255,-10.4415,31.5060354932,6.75,4.11,7.9028222807,131.58,35.7355,-5.8915,36.2178924359,29.7255,-10.4415,31.5060354932,6.01,4.55,7.5380766778,131.92
2021-10-09 04:30:00,36.494,-6.218,37.0199346299,30.734,-10.918,32.6156631084,5.76,4.7,7.4342181835,131.82,35.724,-5.7780000000000005,36.1882503031,30.734,-10.918,32.6156631084,4.99,5.14,7.1637769368,132.17
2021-10-09 05:00:00,36.4845,-6.313,37.0266486365,29.9445,-10.923,31.8745197493,6.54,4.61,8.0014811129,131.82,35.7145,-5.853,36.1909259242,29.9445,-10.923,31.8745197493,5.77,5.07,7.6810025387,132.17
2021-10-09 05:30:00,36.3215,-6.4665,36.8926413327,29.3515,-10.7765,31.2672912882,6.97,4.31,8.1949374616,132.31,35.5815,-6.0065,36.0849163017,29.3515,-10.7765,31.2672912882,6.23,4.77,7.8463877039,132.67
2021-10-09 06:00:00,36.728,-6.397,37.2809280062,30.238,-10.887,32.1381924352,6.49,4.49,7.8917805342000005,132.26,35.968,-5.957,36.4579603516,30.238,-10.887,32.1381924352,5.73,4.93,7.5589549542,132.61
2021-10-09 06:30:00,37.653,-6.283,38.1736099681,29.113,-10.463,30.9360814907,8.54,4.18,9.5081018085,131.91,36.963,-5.813,37.4172999828,29.113,-10.463,30.9360814907,7.85,4.65,9.123869793,132.26
2021-10-09 07:00:00,38.4325,-6.0355,38.9035257592,28.2725,-9.9055,29.9575230368,10.16,3.87,10.8720973138,131.91,37.8025,-5.5755,38.2114538653,28.2725,-9.9055,29.9575230368,9.53,4.33,10.4675594099,132.26
2021-10-09 07:30:00,39.6405,-5.5835,40.0317962687,27.6305,-9.8135,29.3214820993,12.01,4.23,12.7331457229,131.47,39.0605,-5.0735,39.3886158998,27.6305,-9.8135,29.3214820993,11.43,4.74,12.3738635842,131.82
2021-10-09 08:00:00,40.706,-5.233,41.0409883531,27.886,-9.743,29.5390427231,12.82,4.51,13.5901618828,131.41,40.146,-4.723,40.4228653734,27.886,-9.743,29.5390427231,12.26,5.02,13.2479432366,131.75
2021-10-09 08:30:00,42.6205,-4.9445,42.9063526823,27.9505,-10.5545,29.8768793635,14.67,5.61,15.7060816246,131.14,42.1205,-4.2945,42.3388621777,27.9505,-10.5545,29.8768793635,14.17,6.26,15.491174907,131.49
2021-10-09 09:00:00,43.7035,-4.513,43.9358974103,28.2235,-10.203,30.0111172943,15.48,5.69,16.4926195615,130.87,43.1935,-4.263,43.4033594466,28.2235,-10.203,30.0111172943,14.97,5.94,16.1054183429,131.21
2021-10-09 09:30:00,44.8045,-4.324,45.0126670644,29.3545,-10.624,31.2178802331,15.45,6.3,16.6850981418,132.21,44.2945,-4.044,44.4787214997,29.3545,-10.624,31.2178802331,14.94,6.58,16.3248277173,132.56
2021-10-09 10:00:00,44.87,-4.325,45.077960524,32.06,-10.735,33.809522697,12.81,6.41,14.324252162,132.71,44.28,-4.065,44.4661964305,32.06,-10.735,33.809522697,12.22,6.67,13.9218281845,133.07
2021-10-09 10:30:00,44.807,-4.1615,44.9998370136,32.807,-10.5815,34.4712545645,12.0,6.42,13.609423206,131.95,44.197,-3.9115,44.3697491682,32.807,-10.5815,34.4712545645,11.39,6.67,13.1992802834,132.3
2021-10-09 11:00:00,45.1165,-4.111,45.3034092895,34.9365,-11.621,36.8185642475,10.18,7.51,12.6503952507,132.04,44.4365,-3.851,44.6030574428,34.9365,-11.621,36.8185642475,9.5,7.77,12.2728521542,132.38
2021-10-09 11:30:00,45.0635,-4.081,45.2479125844,34.7235,-11.371,36.5379404626,10.34,7.29,12.6514702703,131.52,44.3935,-3.821,44.5576355213,34.7235,-11.371,36.5379404626,9.67,7.55,12.2683087669,131.85
2021-10-09 12:00:00,45.0295,-4.2545,45.2300413497,35.4795,-11.4845,37.2919382776,9.55,7.23,11.9781217225,131.94,44.3395,-4.0145,44.5208655632,35.4795,-11.4845,37.2919382776,8.86,7.47,11.5888092572,132.27
2021-10-09 12:30:00,44.924,-4.207,45.1205565679,31.544,-10.327,33.191427583,13.38,6.12,14.7132185466,131.78,44.364,-3.957,44.5401206217,31.544,-10.327,33.191427583,12.82,6.37,14.3153518993,132.11
2021-10-09 13:00:00,45.33,-4.274,45.5310440908,29.38,-10.154,31.0851751805,15.95,5.88,16.9993205747,131.88,44.84,-4.004,45.018414188,29.38,-10.154,31.0851751805,15.46,6.15,16.6383322482,132.21
2021-10-09 13:30:00,45.2435,-4.3965,45.456611229800004,29.5835,-10.0565,31.2460663844,15.66,5.66,16.6514623982,132.35,44.7435,-4.1265,44.933381739,29.5835,-10.0565,31.2460663844,15.16,5.93,16.2785288033,132.69
2021-10-09 14:00:00,45.1555,-4.5135000000000005,45.3805119242,29.9155,-10.3435,31.6532009835,15.24,5.83,16.3170616227,132.19,44.6355,-4.2435,44.8367611732,29.9155,-10.3435,31.6532009835,14.72,6.1,15.9338758625,132.53
2021-10-09 14:30:00,44.8565,-4.5495,45.0866226557,29.7565,-10.2995,31.4885533567,15.1,5.75,16.1577380843,132.4,44.3465,-4.2795,44.552510395,29.7565,-10.2995,31.4885533567,14.59,6.02,15.7831714177,132.75
2021-10-09 15:00:00,44.9205,-4.658,45.1613583083,29.2205,-10.248,30.9654504933,15.7,5.59,16.6654762908,132.4,44.4205,-4.408,44.6386747591,29.2205,-10.248,30.9654504933,15.2,5.84,16.2832920504,132.75
2021-10-09 15:30:00,44.7205,-4.683,44.9650265123,29.1705,-9.993,30.8346901922,15.55,5.31,16.4316341245,132.54,44.2105,-4.423,44.4311966894,29.1705,-9.993,30.8346901922,15.04,5.57,16.038282327,132.89
2021-10-09 16:00:00,44.464,-4.7975,44.7220672851,28.964,-9.9775,30.6343565666,15.5,5.18,16.3426558429,132.22,43.974,-4.5475,44.2085108576,28.964,-9.9775,30.6343565666,15.01,5.43,15.961986092,132.56
2021-10-09 16:30:00,44.415,-4.873,44.6815213931,28.835,-9.973,30.5109481006,15.58,5.1,16.3934865114,132.48,43.925,-4.623,44.1676097836,28.835,-9.973,30.5109481006,15.09,5.35,16.0103279167,132.83
2021-10-09 17:00:00,45.0085,-4.7095,45.2542203833,28.3785,-9.5195,29.932593314000002,16.63,4.8100000000000005,17.3116434806,132.12,44.5485,-4.4595,44.7711513421,28.3785,-9.5195,29.932593314000002,16.17,5.06,16.9432139808,132.47
2021-10-09 17:30:00,45.6635,-4.7255,45.9073586966,27.8035,-9.6155,29.4192530922,17.86,4.89,18.5173351214,131.74,45.2535,-4.4555,45.4723074244,27.8035,-9.6155,29.4192530922,17.45,5.16,18.1969255645,132.08
2021-10-09 18:00:00,46.095,-4.687,46.3326773886,27.865,-9.437,29.4196395967,18.23,4.75,18.8386676811,131.74,45.695,-4.427,45.9089463395,27.865,-9.437,29.4196395967,17.83,5.01,18.520502153,132.08
2021-10-09 18:30:00,46.2045,-4.748,46.4478129114,28.5245,-9.998,30.225934299,17.68,5.25,18.443017649,131.8,45.7745,-4.468,45.9920414229,28.5245,-9.998,30.225934299,17.25,5.53,18.1147288139,132.16
2021-10-09 19:00:00,44.443,-4.6065000000000005,44.6810932191,28.053,-10.8565,30.0804654427,16.39,6.25,17.5412257268,131.8,43.963,-4.2765,44.1705085011,28.053,-10.8565,30.0804654427,15.91,6.58,17.2169828948,132.16
2021-10-09 19:30:00,42.521,-4.647,42.7741750359,27.841,-11.257,30.0306731526,14.68,6.61,16.0995186263,130.97,41.981,-4.667,42.2396170674,27.841,-11.257,30.0306731526,14.14,6.59,15.6002467929,131.31
2021-10-09 20:00:00,41.324,-4.9155,41.6153230944,28.134,-11.0055,30.2099815665,13.19,6.09,14.5280487334,132.22,40.744,-4.9755,41.0466702212,28.134,-11.0055,30.2099815665,12.61,6.03,13.9775892056,132.58
2021-10-09 20:30:00,40.459,-5.1105,40.7804841959,28.169,-11.3305,30.3623581306,12.29,6.22,13.7743420896,132.3,39.839,-5.1805,40.1744135147,28.169,-11.3305,30.3623581306,11.67,6.15,13.1913380671,132.66
2021-10-09 21:00:00,40.223,-5.348,40.5769741726,28.093,-11.878,30.5008775775,12.13,6.53,13.7759863531,132.8,39.593,-5.408,39.9606320395,28.093,-11.878,30.5008775775,11.5,6.47,13.1951089423,133.17
2021-10-09 21:30:00,40.092,-5.566,40.4765218367,27.692,-12.386,30.335785139,12.4,6.82,14.151763141,133.23,39.472,-5.626,39.8709249955,27.692,-12.386,30.335785139,11.78,6.76,13.5818260922,133.6
2021-10-09 22:00:00,39.591,-5.671,39.9950937241,28.261,-12.401,30.8620952302,11.33,6.73,13.1780802851,133.51,38.931,-5.751,39.3534847504,28.261,-12.401,30.8620952302,10.67,6.65,12.5726449087,133.89
2021-10-09 22:30:00,38.5505,-12.546,40.5406359872,28.0805,-11.836,30.473027028,10.47,-0.71,10.4940459309,132.21,38.2205,0.804,38.228955469,28.0805,-11.836,30.473027028,10.14,12.64,16.204604284,132.57
2021-10-09 23:00:00,37.6795,-16.166,41.0010277463,28.6395,-11.986,31.0464999034,9.04,-4.18,9.9596184666,132.21,37.4895,4.254,37.7300825105,28.6395,-11.986,31.0464999034,8.85,16.24,18.4948668554,132.57
2021-10-09 23:30:00,36.892,-16.2255,40.3024380683,28.382,-12.775500000000001,31.1247702682,8.51,-3.45,9.1827337977,131.27,36.682,4.2145,36.9233142371,28.382,-12.775500000000001,31.1247702682,8.3,16.99,18.9089952139,131.63
2021-10-10 00:00:00,36.088,-16.36,39.6231415211,28.288,-11.98,30.7202106764,7.8,-4.38,8.9456358075,131.15,35.838,4.18,36.0809457193,28.288,-11.98,30.7202106764,7.55,16.16,17.8367065346,131.51
2021-10-10 00:30:00,35.355,-16.4465,38.9931197425,28.535,-12.0165,30.9619524134,6.82,-4.43,8.1324842453,131.64,35.065,4.1235,35.3066208699,28.535,-12.0165,30.9619524134,6.53,16.14,17.4109304748,132.0
2021-10-10 01:00:00,34.895,-16.4235,38.5667262968,28.515,-12.4635,31.1198338243,6.38,-3.96,7.509061193,131.71,34.605,4.0065,34.8361603402,28.515,-12.4635,31.1198338243,6.09,16.47,17.55986902,132.06
2021-10-10 01:30:00,34.4415,-16.6525,38.2560149323,28.3515,-12.1225,30.8344378658,6.09,-4.53,7.5900592883,131.23,34.1315,3.9375,34.357869528,28.3515,-12.1225,30.8344378658,5.78,16.06,17.0684504276,131.58
2021-10-10 02:00:00,34.1165,-16.5785,37.931283059,28.7065,-11.7385,31.0137957126,5.41,-4.84,7.2590426366,131.93,33.7765,4.0115,34.0138807621,28.7065,-11.7385,31.0137957126,5.07,15.75,16.5459179256,132.29
2021-10-10 02:30:00,33.8365,-16.8935,37.8192950027,28.8465,-12.3435,31.3764649778,4.99,-4.55,6.7529697171,131.89,33.4665,4.0465,33.7102474702,28.8465,-12.3435,31.3764649778,4.62,16.39,17.0286963682,132.25
2021-10-10 03:00:00,33.187,-16.7725,37.1845898895,29.217,-11.8925,31.5446452706,3.9699999999999998,-4.88,6.2908902391,132.99,32.797,3.9475,33.0337095291,29.217,-11.8925,31.5446452706,3.58,15.84,16.2395196973,133.36
2021-10-10 03:30:00,32.1815,-16.899,36.3486608178,29.7815,-11.889,32.0668998073,2.4,-5.01,5.5551867655,132.45,31.7115,4.031,31.9666731652,29.7815,-11.889,32.0668998073,1.9300000000000002,15.92,16.0365613521,132.83
2021-10-10 04:00:00,32.2575,-17.084,36.5021829792,29.9975,-12.254,32.4038658535,2.26,-4.83,5.3325884897,133.03,31.7875,4.096,32.050310018,29.9975,-12.254,32.4038658535,1.79,16.35,16.4476928473,133.4
2021-10-10 04:30:00,32.3195,-17.0065,36.5208313501,30.8095,-11.6065,32.9231853334,1.51,-5.4,5.6071472247,133.92,31.8295,4.0435,32.08530758,30.8095,-11.6065,32.9231853334,1.02,15.65,15.683204392,134.31
2021-10-10 05:00:00,32.424,-16.8505,36.5411429248,33.334,-13.0505,35.797641071,-0.91,-3.8,3.9074416182,133.63,31.834,4.1695,32.1058917685,33.334,-13.0505,35.797641071,-1.5,17.22,17.2852075487,134.02
2021-10-10 05:30:00,32.5445,-16.732,36.5937741187,33.3845,-12.842,35.7692857666,-0.84,-3.89,3.9796607896,133.4,31.9545,4.158,32.2238891857,33.3845,-12.842,35.7692857666,-1.43,17.0,17.0600381008,133.78
2021-10-10 06:00:00,32.85,-16.9,36.9422860689,32.31,-12.9,34.7900287439,0.54,-4.0,4.036285421,132.92,32.33,4.14,32.5939948457,32.31,-12.9,34.7900287439,0.02,17.04,17.0400117371,133.3
2021-10-10 06:30:00,33.335,-16.92,37.3832666443,30.365,-12.46,32.8220173816,2.9699999999999998,-4.46,5.3584046133,133.41,32.895,4.22,33.1645808808,30.365,-12.46,32.8220173816,2.5300000000000002,16.68,16.8707824359,133.79
2021-10-10 07:00:00,33.8175,-16.615,37.6786614843,30.3675,-11.855,32.5994797696,3.45,-4.76,5.8787838878,133.66,33.3975,4.215,33.6624305606,30.3675,-11.855,32.5994797696,3.03,16.07,16.3531587163,134.05
2021-10-10 07:30:00,34.5925,-16.3725,38.2713967932,29.2925,-11.3425,31.4118267934,5.3,-5.03,7.3069076907,132.7,34.2525,4.2675,34.5173190225,29.2925,-11.3425,31.4118267934,4.96,15.61,16.3790628548,133.08
2021-10-10 08:00:00,35.4285,-16.1115,38.9199055048,29.7685,-11.7015,31.9857576821,5.66,-4.41,7.1752142825,132.13,35.0985,4.5785,35.3958664889,29.7685,-11.7015,31.9857576821,5.33,16.28,17.1303035583,132.5
2021-10-10 08:30:00,36.854,-15.7615,40.082941487,30.564,-11.2415,32.5657706534,6.29,-4.52,7.7456116608,132.16,36.564,4.7185,36.8671986765,30.564,-11.2415,32.5657706534,6.0,15.96,17.0505601081,132.53
2021-10-10 09:00:00,38.101,-15.424,41.104573675,33.231,-12.204,35.4010872291,4.87,-3.22,5.8382617276,131.43,37.721,4.966,38.0464846865,33.231,-12.204,35.4010872291,4.49,17.17,17.7473660017,131.79
2021-10-10 09:30:00,39.3255,-15.263,42.1835764161,35.7455,-13.183,38.0989797665,3.58,-2.08,4.1403864554,131.08,38.9055,5.127,39.241866154,35.7455,-13.183,38.0989797665,3.16,18.31,18.5806808271,131.44
2021-10-10 10:00:00,40.0185,-15.018,42.7436622934,37.0385,-13.318,39.3601271117,2.98,-1.7000000000000002,3.4308016556,131.02,39.5585,5.352,39.9189031193,37.0385,-13.318,39.3601271117,2.52,18.67,18.8393020041,131.37
2021-10-10 10:30:00,40.496,-15.027,43.1941748966,37.156,-13.747,39.6175257304,3.34,-1.28,3.5768701402,130.95,40.036,5.503,40.4124276059,37.156,-13.747,39.6175257304,2.88,19.25,19.4642467103,131.3
2021-10-10 11:00:00,40.444,-14.957,43.1210967509,39.154,-14.007,41.5840325726,1.29,-0.9500000000000001,1.6020611724,131.48,39.884,5.533,40.2659601276,39.154,-14.007,41.5840325726,0.73,19.54,19.5536313763,131.82
2021-10-10 11:30:00,40.4615,-14.9015,43.1182987199,40.6015,-14.3315,43.0566335714,-0.14,-0.5700000000000001,0.5869412236,131.31,39.8815,5.5385,40.2642400214,40.6015,-14.3315,43.0566335714,-0.72,19.87,19.883040512,131.64
2021-10-10 12:00:00,40.414,-14.5455,42.9518680182,40.534,-13.8355,42.8302021505,-0.12,-0.71,0.7200694411,131.18,39.814,5.3245000000000005,40.1684564833,40.534,-13.8355,42.8302021505,-0.72,19.16,19.1735234112,131.5
2021-10-10 12:30:00,40.793,-14.59,43.3236303765,39.703,-13.39,41.9001230189,1.09,-1.2,1.6211415731,130.61,40.223,5.25,40.5641742058,39.703,-13.39,41.9001230189,0.52,18.64,18.6472518082,130.92
2021-10-10 13:00:00,40.8985,-14.613,43.430715758,39.6785,-13.613,41.9487440962,1.22,-1.0,1.5774663228999999,131.84,40.3285,5.397,40.6880267554,39.6785,-13.613,41.9487440962,0.65,19.01,19.0211093262,132.16
2021-10-10 13:30:00,40.8205,-14.943,43.4696039693,37.6705,-13.683,40.0785610926,3.15,-1.26,3.3926538285,132.34,40.3405,5.367,40.6959534751,37.6705,-13.683,40.0785610926,2.67,19.05,19.2362002485,132.66
2021-10-10 14:00:00,40.36,-15.028,43.0670452202,38.58,-13.828,40.9832890823,1.78,-1.2,2.1467184259,133.28,39.83,5.232,40.1721635464,38.58,-13.828,40.9832890823,1.25,19.06,19.1009450028,133.61
2021-10-10 14:30:00,40.009,-14.979,42.7210781933,38.769,-14.099,41.2530866966,1.24,-0.88,1.5205262247,133.2,39.449,5.111,39.7787119198,38.769,-14.099,41.2530866966,0.68,19.21,19.2220316304,133.53
2021-10-10 15:00:00,39.8855,-5.156,40.2173774164,38.4555,-13.276,40.6826456398,1.43,8.12,8.2449560338,133.38,38.9255,-4.566,39.1923832683,38.4555,-13.276,40.6826456398,0.47000000000000003,8.71,8.7226716091,133.72
2021-10-10 15:30:00,40.133,-5.109,40.4568853225,37.113,-13.359,39.444107925,3.02,8.25,8.7853799007,130.75,39.243,-4.579,39.5092430958,37.113,-13.359,39.444107925,2.13,8.78,9.0346721025,131.05
2021-10-10 16:00:00,40.383,-5.1235,40.7067186254,36.973,-13.2635,39.2800606065,3.41,8.14,8.8254008408,130.92,39.513,-4.6135,39.7814221874,36.973,-13.2635,39.2800606065,2.54,8.65,9.015214917,131.23
2021-10-10 16:30:00,41.0515,-7.687,41.7650047438,35.5215,-13.007,37.828018865,5.53,5.32,7.6735454648,130.63,40.3615,-2.027,40.4123670582,35.5215,-13.007,37.828018865,4.84,10.98,11.9994166525,130.95
2021-10-10 17:00:00,41.609,-14.854,44.1808804462,35.569,-13.164,37.9268329419,6.04,-1.69,6.2719773597,130.7,41.259,5.186,41.5836467497,35.569,-13.164,37.9268329419,5.69,18.35,19.2119389964,131.01
2021-10-10 17:30:00,42.591,-14.5075,44.994008904,34.081,-12.4875,36.2967246077,8.51,-2.02,8.7464564253,132.25,42.341,5.2925,42.6704914109,34.081,-12.4875,36.2967246077,8.26,17.78,19.6049993624,132.6
2021-10-10 18:00:00,43.753,-14.4555,46.0791329047,33.603,-12.9855,36.0247806274,10.15,-1.47,10.2558958653,131.43,43.573,5.6045,43.9319559006,33.603,-12.9855,36.0247806274,9.97,18.59,21.0947623831,131.77
2021-10-10 18:30:00,44.378,-14.3655,46.6451977619,33.638,-13.4955,36.2442211152,10.74,-0.87,10.7751798129,132.21,44.208,5.6445,44.566889551,33.638,-13.4955,36.2442211152,10.57,19.14,21.86468614,132.56
2021-10-10 19:00:00,45.42,-14.1665,47.578000402,34.94,-13.7965,37.5652367522,10.48,-0.37,10.4865294545,132.11,45.24,5.8335,45.6145516502,34.94,-13.7965,37.5652367522,10.3,19.63,22.1681505769,132.48
2021-10-10 19:30:00,46.238,-14.4215,48.4348253455,33.378,-13.4915,36.0015479702,12.86,-0.93,12.8935836756,131.98,46.158,5.5485,46.4902873324,33.378,-13.4915,36.0015479702,12.78,19.04,22.9314194938,132.34
2021-10-10 20:00:00,46.3955,-15.0055,48.761741668,32.4355,-14.2955,35.4460573336,13.96,-0.71,13.9780434969,131.75,46.3355,5.2945,46.6370055911,32.4355,-14.2955,35.4460573336,13.9,19.59,24.0203684401,132.11
2021-10-10 20:30:00,46.1825,-14.828,48.504565664,33.4525,-14.948,36.6403119562,12.73,0.12,12.7305655805,130.96,46.0925,5.022,46.3652783907,33.4525,-14.948,36.6403119562,12.64,19.97,23.6340961325,131.33
2021-10-10 21:00:00,45.032,-14.767,47.3914054761,35.442,-14.807,38.4107096133,9.59,0.04,9.590083419900001,130.96,44.822,5.163,45.1183804341,35.442,-14.807,38.4107096133,9.38,19.97,22.0632114616,131.33
2021-10-10 21:30:00,43.459,-14.799,45.9096404037,37.359,-14.539,40.0883699095,6.1,-0.26,6.1055384693,131.56,43.129,5.161,43.43669603,37.359,-14.539,40.0883699095,5.77,19.7,20.5276131101,131.94
2021-10-10 22:00:00,42.4655,-15.4955,45.2043052209,34.2255,-14.0755,37.0068176219,8.24,-1.42,8.3614592028,131.94,42.2055,4.7745,42.4746992985,34.2255,-14.0755,37.0068176219,7.98,18.85,20.4695603275,132.32
2021-10-10 22:30:00,41.555,-15.7445,44.4376788913,32.245,-13.8945,35.1112112473,9.31,-1.85,9.4920282343,133.21,41.335,4.6155,41.5918870124,32.245,-13.8945,35.1112112473,9.09,18.51,20.6215469837,133.61
2021-10-10 23:00:00,40.386,-15.828,43.37688993,33.036,-14.228,35.9696160669,7.35,-1.6,7.5221340057,133.21,40.086,4.612,40.350439155,33.036,-14.228,35.9696160669,7.05,18.84,20.1158668717,133.61
2021-10-10 23:30:00,39.3605,-13.4015,41.5794319646,33.9205,-14.211500000000001,36.7772627108,5.44,0.81,5.4999727272,133.48,38.8705,2.0485,38.924441197,33.9205,-14.211500000000001,36.7772627108,4.95,16.26,16.9967673397,133.87
2021-10-11 00:00:00,38.195,-6.0295,38.6679828185,33.065,-12.7895,35.4522994353,5.13,6.76,8.486135751900001,133.6,37.395,-5.5295,37.8016057232,33.065,-12.7895,35.4522994353,4.33,7.26,8.4531946624,133.99
2021-10-11 00:30:00,37.228,-6.1415,37.7311808224,32.098,-12.961500000000001,34.6162113214,5.13,6.82,8.5340084368,131.34,36.418,-5.6415,36.8523709719,32.098,-12.961500000000001,34.6162113214,4.32,7.32,8.4996941121,131.71
2021-10-11 01:00:00,36.5215,-6.1615,37.0376031149,32.4915,-12.6715,34.8749836487,4.03,6.51,7.6564352018,131.08,35.6815,-5.6915,36.1325699958,32.4915,-12.6715,34.8749836487,3.19,6.98,7.6744055144,131.46
2021-10-11 01:30:00,36.227,-6.119,36.740137316,34.737,-13.539,37.2822168064,1.49,7.42,7.5681239419,131.15,35.297,-5.639,35.7446014106,34.737,-13.539,37.2822168064,0.56,7.9,7.9198232304000005,131.52
2021-10-11 02:00:00,35.8735,-6.297,36.4219742909,34.2935,-12.967,36.6631590462,1.58,6.67,6.8545824089,131.79,34.9635,-5.827,35.4457368558,34.2935,-12.967,36.6631590462,0.67,7.14,7.1713666759,132.18
2021-10-11 02:30:00,35.379,-6.362,35.9464697154,33.439,-13.512,36.0657852403,1.94,7.15,7.4085153708,132.0,34.479,-5.892,34.9788093708,33.439,-13.512,36.0657852403,1.04,7.62,7.6906436662,132.36
2021-10-11 03:00:00,34.8725,-6.305,35.4378932959,34.6325,-13.675,37.2346032777,0.24,7.37,7.3739066986,131.17,33.9025,-5.835,34.4009699173,34.6325,-13.675,37.2346032777,-0.73,7.84,7.8739126233,131.54
2021-10-11 03:30:00,34.7195,-6.3085,35.2879703653,34.4595,-14.1885,37.266213552,0.26,7.88,7.8842881733,131.3,33.7695,-5.8285,34.2687983813,34.4595,-14.1885,37.266213552,-0.6900000000000001,8.36,8.3884265509,131.67
2021-10-11 04:00:00,34.695,-6.2945,35.2613634911,34.405,-13.7945,37.0674015174,0.29,7.5,7.5056045726,131.1,33.755,-5.8245000000000005,34.2538293516,34.405,-13.7945,37.0674015174,-0.65,7.97,7.9964617175,131.46
2021-10-11 04:30:00,34.583,-6.4555,35.1803548767,32.183,-12.7655,34.6222974288,2.4,6.31,6.7510073322,131.85,33.693,-5.9955,34.2222773826,32.183,-12.7655,34.6222974288,1.51,6.77,6.9363535089,132.21
2021-10-11 05:00:00,34.934,-6.32,35.501081054,34.654,-13.74,37.2785101097,0.28,7.42,7.4252811395,131.53,33.964,-5.84,34.4624273086,34.654,-13.74,37.2785101097,-0.6900000000000001,7.9,7.9300756617,131.89
2021-10-11 05:30:00,35.801,-5.5055,36.2218460497,39.081,-15.6955,42.1150006678,-3.2800000000000002,10.19,10.7048820638,132.09,34.731,-5.0055,35.0898474099,39.081,-15.6955,42.1150006678,-4.35,10.69,11.5411697847,132.46
2021-10-11 06:00:00,36.884,-5.0935,37.234032796,39.704,-15.9635,42.7930011597,-2.8200000000000003,10.87,11.2298397139,130.92,35.824,-4.5535,36.1122325293,39.704,-15.9635,42.7930011597,-3.88,11.41,12.0516596367,131.28
2021-10-11 06:30:00,39.1705,4.335,39.4096472358,37.0705,-15.315,40.1094900896,2.1,19.65,19.761895152,130.66,37.8705,-13.885,40.3356913322,37.0705,-15.315,40.1094900896,0.8,1.43,1.6385664466,131.02
2021-10-11 07:00:00,41.3745,5.309,41.7137235361,32.6045,-13.481,35.2815926688,8.77,18.79,20.7358867667,132.26,40.1945,-14.521,42.737071393,32.6045,-13.481,35.2815926688,7.59,-1.04,7.6609203102,132.62
2021-10-11 07:30:00,44.1,5.796,44.4792492742,29.83,-12.974,32.5292726018,14.27,18.77,23.5785029211,132.34,43.01,-14.004,45.2324232824,29.83,-12.974,32.5292726018,13.18,-1.03,13.220185324,132.69
2021-10-11 08:00:00,45.543,6.184,45.9609258501,28.373,-12.396,30.9626863337,17.17,18.58,25.2987213116,132.56,44.533,-13.466,46.5244155793,28.373,-12.396,30.9626863337,16.16,-1.07,16.1953851452,132.92
2021-10-11 08:30:00,46.586,6.7885,47.0780110906,29.186,-12.7715,31.8580258059,17.4,19.56,26.1792589658,132.15,45.566,-12.7515,47.316604995,29.186,-12.7715,31.8580258059,16.38,0.02,16.38001221,132.5
2021-10-11 09:00:00,46.86,7.1195,47.3977518481,30.39,-13.3305,33.1851522559,16.47,20.45,26.257635080100002,131.76,45.81,-12.4905,47.4822987044,30.39,-13.3305,33.1851522559,15.42,0.84,15.442862429,132.11
2021-10-11 09:30:00,47.0345,7.035,47.5577061605,31.6045,-13.125,34.2214851409,15.43,20.16,25.3872113474,132.03,45.9645,-12.465,47.6246940699,31.6045,-13.125,34.2214851409,14.36,0.66,14.3751591296,132.38
2021-10-11 10:00:00,46.625,7.192,47.1764293795,33.465,-12.848,35.8465804366,13.16,20.04,23.9747200192,131.76,45.495,-12.648,47.2204079716,33.465,-12.848,35.8465804366,12.03,0.2,12.0316623955,132.1
2021-10-11 10:30:00,50.1275,7.005,50.6145856572,33.8275,-11.375,35.6887991007,16.3,18.38,24.5665300765,132.71,49.0975,-12.775,50.732288843,33.8275,-11.375,35.6887991007,15.27,-1.4,15.3340438241,133.05
2021-10-11 11:00:00,50.264,7.1385,50.7683747844,34.294,-12.0415,36.3466113723,15.97,19.18,24.9582311072,132.51,49.194,-12.4215,50.7379867382,34.294,-12.0415,36.3466113723,14.9,-0.38,14.9048448499,132.85
2021-10-11 11:30:00,50.209,7.4965,50.7655512454,33.549,-11.6935,35.5284863631,16.66,19.19,25.4128255021,132.26,49.159,-11.9835,50.5985331136,33.549,-11.6935,35.5284863631,15.61,-0.29,15.6126935536,132.6
2021-10-11 12:00:00,49.7515,7.349,50.2913467035,35.9515,-12.371,38.0204154797,13.8,19.72,24.0690340479,131.92,48.6315,-12.231,50.1459884064,35.9515,-12.371,38.0204154797,12.68,0.14,12.6807728471,132.25
2021-10-11 12:30:00,49.8285,7.4125,50.3768257089,35.3485,-12.3275,37.4363955062,14.48,19.74,24.48138068,132.12,48.7085,-12.2575,50.2271269186,35.3485,-12.3275,37.4363955062,13.36,0.07,13.360183382,132.45
2021-10-11 13:00:00,49.955,7.2875,50.4837566079,34.105,-12.0125,36.1586944074,15.85,19.3,24.9742367251,132.21,48.885,-12.2925,50.4068326842,34.105,-12.0125,36.1586944074,14.78,-0.28,14.7826519948,132.54
2021-10-11 13:30:00,48.8885,6.983,49.3846911628,36.3085,-13.147,38.615421547,12.58,20.13,23.7375925485,132.15,47.7085,-12.937,49.431436771,36.3085,-13.147,38.615421547,11.4,0.21,11.4019340465,132.48
2021-10-11 14:00:00,48.1455,6.856,48.6312030105,37.5855,-13.384,39.8973842031,10.56,20.24,22.8291743171,133.03,46.9155,-13.144,48.7219547663,37.5855,-13.384,39.8973842031,9.33,0.24,9.3330863063,133.37
2021-10-11 14:30:00,47.7285,6.733,48.2010684659,37.6285,-13.497,39.9759055088,10.1,20.23,22.6111233688,133.06,46.4985,-13.337,48.3734025188,37.6285,-13.497,39.9759055088,8.87,0.16,8.8714429491,133.37
2021-10-11 15:00:00,47.6315,6.889,48.127103728,36.9515,-13.331,39.2826795579,10.68,20.22,22.8672429471,133.11,46.4115,-13.181,48.2469283297,36.9515,-13.331,39.2826795579,9.46,0.15,9.461189143,133.45
2021-10-11 15:30:00,47.675,7.017,48.1886284719,35.015,-12.713,37.2514508979,12.66,19.73,23.4424508104,133.25,46.505,-12.903,48.2618113419,35.015,-12.713,37.2514508979,11.49,-0.19,11.4915708239,133.59
2021-10-11 16:00:00,48.1155,7.042,48.6280896628,34.7155,-12.898,37.0340970492,13.4,19.94,24.0242294361,133.14,46.9555,-12.928,48.7026915504,34.7155,-12.898,37.0340970492,12.24,-0.03,12.2400367647,133.47
2021-10-11 16:30:00,48.911,6.8265,49.3850890781,33.211,-12.6835,35.5505512369,15.7,19.51,25.0425657631,133.14,47.801,-12.9835,49.5328867849,33.211,-12.6835,35.5505512369,14.59,-0.30000000000000004,14.5930839784,133.47
2021-10-11 17:00:00,49.194,6.5765,49.6316430138,31.654,-12.3535,33.9791800703,17.54,18.93,25.8069079899,132.72,48.144,-13.2635,49.9376127608,31.654,-12.3535,33.9791800703,16.49,-0.91,16.5150900694,133.06
2021-10-11 17:30:00,49.2415,6.1665,49.6261125266,31.0615,-12.2735,33.3984368571,18.18,18.44,25.8949029734,132.72,48.2015,-13.7235,50.1170535297,31.0615,-12.2735,33.3984368571,17.14,-1.45,17.2012237937,133.06
2021-10-11 18:00:00,50.75,6.1255,51.1183357539,30.21,-12.3845,32.6499608001,20.54,18.51,27.6498047009,132.77,49.78,-13.6345,51.6134477656,30.21,-12.3845,32.6499608001,19.57,-1.25,19.6098801628,133.11
2021-10-11 18:30:00,51.621,6.2135,51.9936075229,32.061,-12.0565,34.252984005,19.56,18.27,26.7653974377,132.58,50.631,-13.4565,52.3886968081,32.061,-12.0565,34.252984005,18.57,-1.4,18.6226985155,132.93
2021-10-11 19:00:00,52.0405,6.202,52.4087630483,31.3105,-11.858,33.4807343744,20.73,18.06,27.493571976,132.19,51.1005,-13.328,52.8100055316,31.3105,-11.858,33.4807343744,19.79,-1.47,19.8445206543,132.55
2021-10-11 19:30:00,52.5515,6.065,52.9003249258,31.0815,-11.735,33.2230321803,21.47,17.8,27.8890820932,131.63,51.6015,-13.485,53.3344169111,31.0815,-11.735,33.2230321803,20.52,-1.75,20.5944871264,131.99
2021-10-11 20:00:00,51.386,5.926,51.7265741375,28.746,-12.414,31.3119771334,22.64,18.34,29.1363209757,131.81,50.456,-13.854,52.3234292836,28.746,-12.414,31.3119771334,21.71,-1.44,21.7577043826,132.18
2021-10-11 20:30:00,50.063,5.5785,50.3728461698,28.323,-12.1615,30.8236015295,21.74,17.74,28.059493937,132.68,49.123,-14.0715,51.0986911892,28.323,-12.1615,30.8236015295,20.8,-1.9100000000000001,20.8875106224,133.07
2021-10-11 21:00:00,49.065,5.2515,49.345237635,28.865,-12.3785,31.4072521442,20.2,17.63,26.8115068581,132.13,48.115,-14.3485,50.2088904204,28.865,-12.3785,31.4072521442,19.25,-1.97,19.3505400441,132.51
2021-10-11 21:30:00,47.5475,4.896,47.798907647,28.8875,-12.084,31.3131076747,18.66,16.98,25.2292687171,131.92,46.5575,-14.644,48.8062244212,28.8875,-12.084,31.3131076747,17.67,-2.56,17.8544812302,132.3
2021-10-11 22:00:00,46.0435,4.7005,46.2828109831,27.9935,-11.7095,30.3438368124,18.05,16.41,24.3944788836,131.66,45.0335,-14.9795,47.4594726319,27.9935,-11.7095,30.3438368124,17.04,-3.27,17.3509221657,132.04
2021-10-11 22:30:00,44.734,4.6465,44.9746675168,27.864,-11.9435,30.3158323034,16.87,16.59,23.6606212936,131.96,43.714,-15.1535,46.2659957015,27.864,-11.9435,30.3158323034,15.85,-3.21,16.1717840698,132.34
2021-10-11 23:00:00,43.4795,4.5565,43.7176007176,28.4195,-12.4735,31.0363687067,15.06,17.03,22.7337744336,132.28,42.3695,-15.493500000000001,45.1134466928,28.4195,-12.4735,31.0363687067,13.95,-3.02,14.2731531205,132.66
2021-10-11 23:30:00,42.152,-3.529,42.2994674316,28.532,-12.119,30.9991158745,13.62,8.59,16.102561908,133.04,41.452,-7.489,42.1230747335,28.532,-12.119,30.9991158745,12.92,4.63,13.7245509945,133.42
2021-10-12 00:00:00,40.937,-15.9045,43.9180041583,28.357,-11.3145,30.530924638,12.58,-4.59,13.3912098034,133.14,40.867,4.7555,41.1427571907,28.357,-11.3145,30.530924638,12.51,16.07,20.3652890969,133.52
2021-10-12 00:30:00,40.273,-16.05,43.3533969719,28.183,-11.38,30.3938462357,12.09,-4.67,12.9605941222,131.89,40.173,4.65,40.4412219029,28.183,-11.38,30.3938462357,11.99,16.03,20.0180168848,132.27
2021-10-12 01:00:00,40.038,-16.3785,43.2584871008,28.378,-12.3685,30.9562703866,11.66,-4.01,12.3302757471,132.05,39.908,4.7315000000000005,40.1875049767,28.378,-12.3685,30.9562703866,11.53,17.1,20.6240369472,132.42
2021-10-12 01:30:00,39.7385,-16.4545,43.0104516658,28.9885,-12.7045,31.6502362155,10.75,-3.75,11.3852975367,133.25,39.5585,4.6455,39.8303350789,28.9885,-12.7045,31.6502362155,10.57,17.35,20.3161856656,133.63
2021-10-12 02:00:00,39.4435,-16.388,42.7124833772,29.6235,-12.788,32.2658441118,9.82,-3.6,10.459082177700001,133.25,39.2435,4.7620000000000005,39.531366486,29.6235,-12.788,32.2658441118,9.62,17.55,20.0136678298,133.63
