Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-12 02:30:00,39.4685,-16.546,42.7964088242,30.6385,-13.286,33.3951415366,8.83,-3.26,9.4125713809,133.25,39.2185,4.654,39.4936761805,30.6385,-13.286,33.3951415366,8.58,17.94,19.886176103,133.63
2021-10-12 03:00:00,38.8335,-16.411,42.1587670983,31.7435,-13.081,34.3331087036,7.09,-3.33,7.8330709176,133.55,38.5235,4.529,38.7888114442,31.7435,-13.081,34.3331087036,6.78,17.61,18.8700953893,133.93
2021-10-12 03:30:00,38.7225,-16.526,42.1015520171,31.9525,-13.356,34.6315606384,6.77,-3.17,7.4754130321,132.74,38.4025,4.504,38.6657215405,31.9525,-13.356,34.6315606384,6.45,17.86,18.988999447,133.11
2021-10-12 04:00:00,38.5855,-16.485,41.9594570419,32.0855,-13.375,34.761615832,6.5,-3.11,7.2056991333,133.0,38.2455,4.575,38.5181631863,32.0855,-13.375,34.761615832,6.16,17.95,18.9775683374,133.37
2021-10-12 04:30:00,38.6075,-16.471,41.9741932293,32.3675,-13.431,35.0434989299,6.24,-3.04,6.9411238283,133.0,38.2575,4.569,38.529366297,32.3675,-13.431,35.0434989299,5.89,18.0,18.9391684084,133.37
2021-10-12 05:00:00,38.83,-16.183,42.0673078411,35.12,-13.863,37.7570810445,3.71,-2.32,4.3756713771,133.05,38.39,4.797,38.6885423478,35.12,-13.863,37.7570810445,3.27,18.66,18.9443527205,133.42
2021-10-12 05:30:00,39.2665,-16.148,42.4572246649,34.4565,-13.898,37.1537992169,4.8100000000000005,-2.25,5.3102353997,132.84,38.8665,4.892,39.1731602791,34.4565,-13.898,37.1537992169,4.41,18.79,19.300575121,133.21
2021-10-12 06:00:00,40.0465,-15.7985,43.0501424446,33.9465,-13.3585,36.4803287334,6.1,-2.44,6.5699010647,132.93,39.6965,5.0115,40.0115888775,33.9465,-13.3585,36.4803287334,5.75,18.37,19.2488804869,133.29
2021-10-12 06:30:00,41.9985,-15.039,44.6099262861,33.1185,-13.059,35.6001758879,8.88,-1.98,9.0980657285,132.23,41.7785,5.541,42.1443441431,33.1185,-13.059,35.6001758879,8.66,18.6,20.5172025384,132.59
2021-10-12 07:00:00,44.714,-14.355,46.9617697814,31.834,-13.345,34.5180037227,12.88,-1.01,12.9195394655,131.34,44.634,6.045,45.0414917715,31.834,-13.345,34.5180037227,12.8,19.39,23.2338567612,131.69
2021-10-12 07:30:00,47.892,-5.007,48.1530239237,30.762,-13.327,33.5247605957,17.13,8.32,19.0436157281,130.54,47.472,-1.957,47.5123208547,30.762,-13.327,33.5247605957,16.71,11.37,20.2114076699,130.89
2021-10-12 08:00:00,49.4945,-2.993,49.5849128188,30.1745,-13.063,32.8807302116,19.32,10.07,21.7868607193,132.01,49.0445,-2.873,49.1285773176,30.1745,-13.063,32.8807302116,18.87,10.19,21.4455822957,132.35
2021-10-12 08:30:00,51.023,-2.3665,51.0778508872,32.203,-13.6765,34.9868526914,18.82,11.31,21.9569692808,132.86,50.543,-2.2365,50.5924577506,32.203,-13.6765,34.9868526914,18.34,11.44,21.61548519,133.21
2021-10-12 09:00:00,51.412,-2.2815,51.4625979353,32.292,-13.8815,35.149243324,19.12,11.6,22.3636848484,133.2,50.922,-2.1415,50.9670099795,32.292,-13.8815,35.149243324,18.63,11.74,22.020547223,133.56
2021-10-12 09:30:00,52.095,-2.169,52.1401341195,31.945,-13.959,34.861679621,20.15,11.79,23.3458047623,133.69,51.635,-2.209,51.682230079600004,31.945,-13.959,34.861679621,19.69,11.75,22.9294265083,134.04
2021-10-12 10:00:00,51.965,-2.191,52.0111690505,31.385,-12.681000000000001,33.8500514918,20.58,10.49,23.0992748804,133.76,51.555,-1.751,51.5847266737,31.385,-12.681000000000001,33.8500514918,20.17,10.93,22.9410941326,134.11
2021-10-12 10:30:00,52.199,-1.998,52.2372243233,30.559,-12.728,33.1036926188,21.64,10.73,24.1541404318,132.13,51.819,-1.538,51.841819075000004,30.559,-12.728,33.1036926188,21.26,11.19,24.0250639958,132.46
2021-10-12 11:00:00,51.9345,-1.9325,51.9704420464,32.4345,-13.3625,35.0792416751,19.5,11.43,22.6029843162,132.42,51.4845,-1.4825,51.5058399262,32.4345,-13.3625,35.0792416751,19.05,11.88,22.4507661339,132.75
2021-10-12 11:30:00,51.4275,-1.998,51.4662973241,32.6575,-13.288,35.2573857546,18.77,11.29,21.9038124535,132.68,50.9475,-1.558,50.9713166423,32.6575,-13.288,35.2573857546,18.29,11.73,21.7282534963,133.03
2021-10-12 12:00:00,50.03,-2.1635,50.0767574055,35.61,-13.9135,38.2316306512,14.42,11.75,18.6010456695,132.61,49.42,-1.7535,49.4510986961,35.61,-13.9135,38.2316306512,13.81,12.16,18.4005896645,132.96
2021-10-12 12:30:00,50.1305,-2.2925,50.1828913725,37.1805,-14.1825,39.7936287174,12.95,11.89,17.5805176261,132.98,49.4605,-1.8825,49.4963116454,37.1805,-14.1825,39.7936287174,12.28,12.3,17.3806904351,133.33
2021-10-12 13:00:00,50.483,-2.6235,50.5511230464,39.453,-15.1435,42.2594936227,11.03,12.52,16.6856615092,132.57,49.753,-2.2235,49.8026601825,39.453,-15.1435,42.2594936227,10.3,12.92,16.523207921,132.91
2021-10-12 13:30:00,49.868,-2.9805,49.9569895435,40.378,-15.3205,43.1868105357,9.49,12.34,15.5671352535,132.63,49.088,-2.6105,49.1573641914,40.378,-15.3205,43.1868105357,8.71,12.71,15.4080563343,132.97
2021-10-12 14:00:00,49.778,-2.7645,49.85470634,38.858,-15.2945,41.7596203796,10.92,12.53,16.6206889147,132.54,49.038,-2.3645,49.094972291,38.858,-15.2945,41.7596203796,10.18,12.93,16.4565275803,132.88
2021-10-12 14:30:00,49.299,-2.8935,49.3838409123,37.959,-14.8035,40.7434570606,11.34,11.91,16.4451725439,133.22,48.579,-2.5035,48.6434656789,37.959,-14.8035,40.7434570606,10.62,12.3,16.2503661497,133.56
2021-10-12 15:00:00,49.208,-2.9290000000000003,49.2950941271,39.348,-15.049,42.1276335082,9.86,12.12,15.6241479768,132.95,48.438,-2.559,48.5055494248,39.348,-15.049,42.1276335082,9.09,12.49,15.4475952821,133.28
2021-10-12 15:30:00,49.581,-2.865,49.6637069297,33.591,-14.305,36.51011238,15.99,11.44,19.6609689487,133.2,49.011,-2.455,49.0724479316,33.591,-14.305,36.51011238,15.42,11.85,19.4473365786,133.53
2021-10-12 16:00:00,50.214,-2.928,50.2992940308,30.944,-13.548,33.7798673769,19.27,10.62,22.0026657476,133.48,49.734,-2.488,49.7961936296,30.944,-13.548,33.7798673769,18.79,11.06,21.8033873515,133.82
2021-10-12 16:30:00,50.4485,-3.1635,50.5475902937,30.9085,-13.7935,33.8466544063,19.54,10.63,22.2442914025,133.43,49.9685,-2.7335000000000003,50.0432114727,30.9085,-13.7935,33.8466544063,19.06,11.06,22.0364969993,133.78
2021-10-12 17:00:00,50.4455,-3.4755000000000003,50.5650825224,34.4655,-13.6555,37.0721373878,15.98,10.18,18.9471053198,133.84,49.8755,-3.0955,49.9714680643,34.4655,-13.6555,37.0721373878,15.41,10.56,18.6810518976,134.2
2021-10-12 17:30:00,50.805,-3.6109999999999998,50.9331654818,33.655,-12.961,36.06447762,17.15,9.35,19.5331769049,133.32,50.285,-3.241,50.3893372253,33.655,-12.961,36.06447762,16.63,9.72,19.2622766048,133.68
2021-10-12 18:00:00,51.311,-3.6465,51.4404090502,33.761,-13.1765,36.2412095997,17.55,9.53,19.9705633371,133.03,50.801,-3.2665,50.9059095121,33.761,-13.1765,36.2412095997,17.04,9.91,19.7121713669,133.39
2021-10-12 18:30:00,51.9685,-3.596,52.0927654118,32.1885,-12.716,34.6091922508,19.78,9.12,21.7812488164,133.27,51.5285,-3.196,51.6275190983,32.1885,-12.716,34.6091922508,19.34,9.52,21.5561128221,133.64
2021-10-12 19:00:00,52.484,-3.6225,52.6088658141,31.864,-12.5325,34.2400066041,20.62,8.91,22.4626912902,133.14,52.064,-3.2325,52.1642516696,31.864,-12.5325,34.2400066041,20.2,9.3,22.2380304883,133.51
2021-10-12 19:30:00,52.4805,-3.6745,52.6089805119,32.0705,-12.2645,34.3356218889,20.41,8.59,22.1439878974,133.07,52.0705,-3.3045,52.1752497886,32.0705,-12.2645,34.3356218889,20.0,8.96,21.9153279693,133.45
2021-10-12 20:00:00,51.766,-3.907,51.9132295759,33.586,-13.167,36.0747735267,18.18,9.26,20.4024508332,132.82,51.276,-3.527,51.3971585304,33.586,-13.167,36.0747735267,17.69,9.64,20.1461088054,133.21
2021-10-12 20:30:00,50.097,-4.267,50.2783919592,33.917,-12.257,36.0637898452,16.18,7.99,18.0452902443,131.87,49.577,-3.9370000000000003,49.7330764984,33.917,-12.257,36.0637898452,15.66,8.32,17.7329636553,132.25
2021-10-12 21:00:00,49.0425,-4.2995,49.2306053843,35.2125,-12.6995,37.4325721331,13.83,8.4,16.1811278964,131.87,48.4625,-3.9895,48.6264333105,35.2125,-12.6995,37.4325721331,13.25,8.71,15.8564371786,132.25
2021-10-12 21:30:00,47.7745,-4.5440000000000005,47.9901113382,31.8745,-13.224,34.5088094006,15.9,8.68,18.1149772288,131.16,47.2845,-4.214,47.4719047043,31.8745,-13.224,34.5088094006,15.41,9.01,17.8507198734,131.52
2021-10-12 22:00:00,46.461,-4.9175,46.7205129172,30.751,-13.0675,33.4123264268,15.71,8.15,17.6982089489,130.16,45.951,-4.5875,46.1794278575,30.751,-13.0675,33.4123264268,15.2,8.48,17.4054704044,130.52
2021-10-12 22:30:00,45.108,-5.186,45.4051347317,29.878,-13.046,32.6020398135,15.23,7.86,17.1386259659,130.48,44.578,-4.886,44.8449671647,29.878,-13.046,32.6020398135,14.7,8.16,16.8129592874,130.84
2021-10-12 23:00:00,43.637,-5.393,43.9689915509,29.177,-12.553,31.7627948707,14.46,7.16,16.1355879967,130.81,43.077,-5.103,43.3782034898,29.177,-12.553,31.7627948707,13.9,7.45,15.7706214209,131.17
2021-10-12 23:30:00,42.346,-5.472,42.6980854372,28.696,-12.022,31.1125199879,13.65,6.55,15.1401783345,131.49,41.756,-5.222,42.0812644772,28.696,-12.022,31.1125199879,13.06,6.8,14.7242521032,131.86
2021-10-13 00:00:00,41.6035,-5.668,41.9878248573,28.8135,-12.848,31.5481994138,12.79,7.18,14.6675321714,131.68,40.9735,-5.408,41.3288539189,28.8135,-12.848,31.5481994138,12.16,7.44,14.2554971853,132.04
2021-10-13 00:30:00,40.9565,-5.747,41.3577429419,28.9565,-12.767,31.6460926696,12.0,7.02,13.9025321435,133.14,40.2965,-5.487,40.6683547891,28.9565,-12.767,31.6460926696,11.34,7.28,13.4756818009,133.52
2021-10-13 01:00:00,40.3895,-5.777,40.8005568498,29.2895,-13.077,32.0762020702,11.1,7.3,13.2853302556,132.75,39.7095,-5.527,40.092295011,29.2895,-13.077,32.0762020702,10.42,7.55,12.867746500500001,133.12
2021-10-13 01:30:00,40.211,-5.874,40.6377705712,29.051,-12.804,31.7474883573,11.16,6.93,13.1366091515,133.3,39.531,-5.634,39.930463521,29.051,-12.804,31.7474883573,10.48,7.17,12.6980037801,133.68
2021-10-13 02:00:00,40.1815,-5.7955,40.597299941,29.7215,-12.9555,32.4224080306,10.46,7.16,12.6758510562,132.97,39.4815,-5.5555,39.8704454766,29.7215,-12.9555,32.4224080306,9.76,7.4,12.2481672098,133.35
2021-10-13 02:30:00,40.062,-5.9135,40.4960902588,29.352,-13.3035,32.2261231961,10.71,7.39,13.0121558552,133.11,39.362,-5.6735,39.7687772788,29.352,-13.3035,32.2261231961,10.01,7.63,12.5863815293,133.49
2021-10-13 03:00:00,39.4555,-6.056,39.9175602492,29.0355,-12.226,31.5045288213,10.42,6.17,12.109719237,134.04,38.7455,-5.846,39.1840463231,29.0355,-12.226,31.5045288213,9.71,6.38,11.6184551469,134.43
2021-10-13 03:30:00,39.2155,-6.17,39.6979135503,29.4155,-12.68,32.0320783005,9.8,6.51,11.7652071805,133.88,38.4955,-5.98,38.9572062685,29.4155,-12.68,32.0320783005,9.08,6.7,11.2843431355,134.28
2021-10-13 04:00:00,39.096,-6.284,39.5978013531,28.186,-11.954,30.6161511624,10.91,5.67,12.295405646,133.31,38.436,-5.764,38.8657920542,28.186,-11.954,30.6161511624,10.25,6.19,11.9740803405,133.69
2021-10-13 04:30:00,39.3195,-6.344,39.8279978941,28.1295,-11.854,30.525171355,11.19,5.51,12.4730188808,131.91,38.6595,-5.814,39.0942391696,28.1295,-11.854,30.525171355,10.53,6.04,12.1392956962,132.27
2021-10-13 05:00:00,39.455,-6.2855,39.9525285214,28.055,-12.0755,30.5434236007,11.4,5.79,12.7860900982,132.38,38.795,-5.7455,39.2181436997,28.055,-12.0755,30.5434236007,10.74,6.33,12.4666154188,132.75
2021-10-13 05:30:00,39.8955,-6.1115,40.3608888963,28.1255,-12.2215,30.6660857055,11.77,6.11,13.2614101814,132.8,39.2455,-5.5515,39.636200909,28.1255,-12.2215,30.6660857055,11.12,6.67,12.967008136,133.17
2021-10-13 06:00:00,40.7035,-5.899,41.1287382891,28.3935,-12.139,30.8795427954,12.31,6.24,13.8012209605,132.64,40.0735,-5.339,40.4275935872,28.3935,-12.139,30.8795427954,11.68,6.8,13.5152654432,133.01
2021-10-13 06:30:00,42.7215,-5.164,43.0324698135,28.2515,-11.574,30.5303902407,14.47,6.41,15.8262124338,132.25,42.1715,-4.574,42.4188270494,28.2515,-11.574,30.5303902407,13.92,7.0,15.580962743,132.62
2021-10-13 07:00:00,45.3265,-7.1575,45.8881401726,31.6865,-11.8375,33.8254443947,13.64,4.68,14.4205409053,131.18,44.8965,-0.8875000000000001,44.9052710547,31.6865,-11.8375,33.8254443947,13.21,10.95,17.1582807997,131.54
2021-10-13 07:30:00,47.3695,-13.6645,49.3009948226,28.2595,-12.1145,30.7467144668,19.11,-1.55,19.1727567136,130.75,47.4895,6.5955,47.9453150005,28.2595,-12.1145,30.7467144668,19.23,18.71,26.83015095,131.11
2021-10-13 08:00:00,48.928,-13.081,50.6464386211,28.298,-11.861,30.6832222069,20.63,-1.22,20.6660421949,132.63,49.098,7.039,49.6000113407,28.298,-11.861,30.6832222069,20.8,18.9,28.1042701382,133.0
2021-10-13 08:30:00,50.317,-12.487,51.8432797766,28.277,-11.917,30.6855604153,22.04,-0.5700000000000001,22.0473694576,132.18,50.537,7.583,51.1027421769,28.277,-11.917,30.6855604153,22.26,19.5,29.5932019221,132.55
2021-10-13 09:00:00,50.918,-12.309,52.3846752877,29.058,-12.029,31.4493911706,21.86,-0.28,21.8617931561,132.04,51.118,7.991,51.7388249287,29.058,-12.029,31.4493911706,22.06,20.02,29.7899983216,132.4
2021-10-13 09:30:00,51.4185,-12.081,52.8186775985,29.9585,-11.921,32.2431692495,21.46,-0.16,21.4605964502,132.36,51.6085,8.029,52.2293223511,29.9585,-11.921,32.2431692495,21.65,19.95,29.4401936135,132.71
2021-10-13 10:00:00,51.5355,-12.233,52.9674810544,30.6055,-12.373,33.0119335885,20.93,0.14,20.9304682222,132.36,51.7055,8.197,52.3512133503,30.6055,-12.373,33.0119335885,21.1,20.57,29.4675228005,132.71
2021-10-13 10:30:00,50.993,-12.292,52.4535919933,32.033,-12.392,34.3463935953,18.96,0.1,18.9602637112,132.98,51.073,7.978,51.6923573945,32.033,-12.392,34.3463935953,19.04,20.37,27.8829428146,133.33
2021-10-13 11:00:00,50.6005,-12.3405,52.0835726549,33.1305,-12.6105,35.4493263758,17.47,0.27,17.4720863093,132.65,50.6405,8.0595,51.2778293271,33.1305,-12.6105,35.4493263758,17.51,20.67,27.0896474691,133.0
2021-10-13 11:30:00,50.4555,-12.185,51.9059891077,33.7655,-12.815,36.1155536473,16.69,0.63,16.701886121,132.79,50.4555,8.215,51.1198953955,33.7655,-12.815,36.1155536473,16.69,21.03,26.8480353099,133.15
2021-10-13 12:00:00,50.636,-12.2685,52.1010612968,33.586,-12.9185,35.9848167739,17.05,0.65,17.0623855308,132.79,50.646,8.0315,51.2788680477,33.586,-12.9185,35.9848167739,17.06,20.95,27.0175146895,133.11
2021-10-13 12:30:00,51.0685,-11.955,52.4491536371,30.8485,-12.015,33.1057423607,20.22,0.06,20.2200890206,132.66,51.2285,8.185,51.8782559195,30.8485,-12.015,33.1057423607,20.38,20.2,28.6946754643,133.01
2021-10-13 13:00:00,51.02,-12.1625,52.4496597344,32.33,-12.4625,34.648849999,18.69,0.30000000000000004,18.6924075496,132.12,51.1,8.0075,51.7235928397,32.33,-12.4625,34.648849999,18.77,20.47,27.7728968601,132.45
2021-10-13 13:30:00,49.8795,-12.8285,51.5027662607,34.1195,-13.1885,36.5797322639,15.76,0.36,15.7641111389,132.12,49.8395,7.3915,50.3846209919,34.1195,-13.1885,36.5797322639,15.72,20.58,25.8970036877,132.45
2021-10-13 14:00:00,49.2055,-12.902,50.8688788381,32.8455,-13.242,35.4143676246,16.36,0.34,16.3635326259,132.27,49.1955,7.408,49.7501325048,32.8455,-13.242,35.4143676246,16.35,20.65,26.3390394662,132.62
2021-10-13 14:30:00,48.759,-12.7545,50.3995768955,30.779,-12.7145,33.3017319557,17.98,-0.04,17.9800444938,132.62,48.819,7.4155,49.3789874466,30.779,-12.7145,33.3017319557,18.04,20.13,27.0306955145,132.96
2021-10-13 15:00:00,48.3735,-12.9865,50.0863722434,28.5235,-12.5365,31.1569235404,19.85,-0.45,19.8551001005,132.43,48.5035,7.3435,49.0562585661,28.5235,-12.5365,31.1569235404,19.98,19.88,28.1853649967,132.78
2021-10-13 15:30:00,48.429,-12.948,50.1300184022,25.849,-11.958,28.4809509146,22.58,-0.99,22.6016924145,132.93,48.659,7.332,49.2082971154,25.849,-11.958,28.4809509146,22.81,19.29,29.8730681384,133.29
2021-10-13 16:00:00,49.3955,-12.7855,51.0233714145,27.5055,-12.0955,30.0475232008,21.89,-0.6900000000000001,21.9008721288,132.56,49.6155,7.5445,50.185827885,27.5055,-12.0955,30.0475232008,22.11,19.64,29.5733275098,132.92
2021-10-13 16:30:00,49.9265,-12.8325,51.5492818427,31.0765,-11.9125,33.2814739532,18.85,-0.92,18.8724375744,132.43,50.0265,7.3575,50.5646468246,31.0765,-11.9125,33.2814739532,18.95,19.27,27.0265684096,132.79
2021-10-13 17:00:00,50.3235,-13.057,51.9898057435,32.4235,-11.757,34.4892795119,17.9,-1.3,17.9471446197,132.43,50.3935,7.123,50.8944198439,32.4235,-11.757,34.4892795119,17.97,18.88,26.0648287928,132.79
2021-10-13 17:30:00,50.3825,-13.3335,52.1169696788,28.4925,-12.5035,31.1152706641,21.89,-0.8300000000000001,21.905729844,132.37,50.6125,6.5965,51.0405619924,28.4925,-12.5035,31.1152706641,22.12,19.1,29.225064585,132.73
2021-10-13 18:00:00,50.8505,-13.7285,52.6711027272,30.8005,-12.3085,33.1688102364,20.05,-1.42,20.1002213918,131.41,51.0005,6.6415,51.4311240641,30.8005,-12.3085,33.1688102364,20.2,18.95,27.6973374172,131.76
2021-10-13 18:30:00,51.3675,-13.59,53.1348111529,31.7875,-11.99,33.9735964574,19.58,-1.6,19.6452640603,133.0,51.4875,6.74,51.9267778343,31.7875,-11.99,33.9735964574,19.7,18.73,27.1827684388,133.37
2021-10-13 19:00:00,51.7245,-13.6395,53.492615009,31.9345,-11.7695,34.0342977083,19.79,-1.87,19.8781538378,132.75,51.8745,6.5805,52.2902163937,31.9345,-11.7695,34.0342977083,19.94,18.35,27.0984519853,133.11
2021-10-13 19:30:00,51.258,-13.7345,53.0661761789,32.198,-11.5045,34.1915885014,19.06,-2.23,19.1900104221,132.47,51.388,6.2855,51.770976949,32.198,-11.5045,34.1915885014,19.19,17.79,26.167540962,132.84
2021-10-13 20:00:00,50.2975,-14.047,52.2221860443,28.4075,-12.107,30.8798559785,21.89,-1.94,21.9757980515,131.93,50.5275,6.153,50.9007629142,28.4075,-12.107,30.8798559785,22.12,18.26,28.6831309309,132.3
2021-10-13 20:30:00,48.9265,-14.0555,50.9053973808,28.0565,-11.9955,30.513262895,20.87,-2.06,20.9714210296,132.46,49.1265,5.8245000000000005,49.4705751179,28.0565,-11.9955,30.513262895,21.07,17.82,27.5952405317,132.83
2021-10-13 21:00:00,47.822,-14.357,49.9306231986,27.762,-12.697,30.5277325231,20.06,-1.6600000000000001,20.1285667647,131.42,47.992,5.643,48.3226190619,27.762,-12.697,30.5277325231,20.23,18.34,27.3058327102,131.77
2021-10-13 21:30:00,46.4885,-14.558,48.7146384185,27.3085,-12.468,30.0200798841,19.18,-2.09,19.2935351867,131.84,46.6185,5.332,46.9224335073,27.3085,-12.468,30.0200798841,19.31,17.8,26.262446573,132.21
2021-10-13 22:00:00,45.3135,-14.8205,47.675575534000004,27.8135,-11.9505,30.2721857899,17.5,-2.87,17.7337785032,131.5,45.3935,5.0895,45.6779252211,27.8135,-11.9505,30.2721857899,17.58,17.04,24.4830145203,131.87
2021-10-13 22:30:00,44.056,-15.3075,46.639582891,27.676,-12.4475,30.3463545134,16.38,-2.86,16.6278080335,131.72,44.076,5.0325,44.3623695518,27.676,-12.4475,30.3463545134,16.4,17.48,23.9689465768,132.09
2021-10-13 23:00:00,42.701,-15.2375,45.3382488331,28.061,-12.0775,30.5497254857,14.64,-3.16,14.9771559383,133.12,42.651,4.9225,42.9341217128,28.061,-12.0775,30.5497254857,14.59,17.0,22.4024128165,133.5
2021-10-13 23:30:00,41.8045,-11.0725,43.2459995433,28.1445,-12.1625,30.660060119,13.66,1.09,13.7034192813,132.55,41.5045,0.4375,41.5068057853,28.1445,-12.1625,30.660060119,13.36,12.6,18.3643567815,132.92
2021-10-14 00:00:00,41.0205,-5.551,41.3943839337,28.7005,-12.031,31.1201487986,12.32,6.48,13.9202298832,132.59,40.4005,-4.981,40.7063970556,28.7005,-12.031,31.1201487986,11.7,7.05,13.6598865295,132.96
2021-10-14 00:30:00,40.543,-5.457,40.9086017605,28.533,-12.407,31.1137548039,12.01,6.95,13.875972038,131.05,39.923,-4.8870000000000005,40.2209982223,28.533,-12.407,31.1137548039,11.39,7.52,13.6485347199,131.41
2021-10-14 01:00:00,40.141,-5.5809999999999995,40.5271198335,29.481,-13.101,32.2608983446,10.66,7.52,13.0455356348,130.69,39.461,-5.001,39.776632864,29.481,-13.101,32.2608983446,9.98,8.1,12.8534197784,131.05
2021-10-14 01:30:00,39.798,-5.789,40.216828878,29.598,-13.029,32.3387761828,10.2,7.24,12.5083012436,131.36,39.108,-5.219,39.4547034585,29.598,-13.029,32.3387761828,9.51,7.8100000000000005,12.3059416543,131.73
2021-10-14 02:00:00,39.56,-5.7935,39.9819739664,30.72,-12.6235,33.2125149944,8.84,6.83,11.1711458678,131.41,38.82,-5.2535,39.1738645304,30.72,-12.6235,33.2125149944,8.1,7.37,10.9511140986,131.78
2021-10-14 02:30:00,39.392,-5.7635000000000005,39.8114003302,31.662,-12.7135,34.1191343127,7.73,6.95,10.3949699374,131.8,38.632,-5.2335,38.9848809957,31.662,-12.7135,34.1191343127,6.97,7.48,10.2240549686,132.17
2021-10-14 03:00:00,38.844,-5.97,39.300092061,31.774,-13.28,34.4375590889,7.07,7.31,10.1696115953,131.5,38.054,-5.43,38.4394564998,31.774,-13.28,34.4375590889,6.28,7.85,10.0529050528,131.87
2021-10-14 03:30:00,38.5235,-6.121,39.0067518931,31.7635,-13.071,34.3477942996,6.76,6.95,9.6953648719,132.5,37.7335,-5.591,38.1454624202,31.7635,-13.071,34.3477942996,5.97,7.48,9.5703343724,132.88
2021-10-14 04:00:00,38.6325,-6.252,39.1351192697,28.5925,-12.912,31.372771638,10.04,6.66,12.0481201853,132.05,37.9325,-5.702,38.3586673419,28.5925,-12.912,31.372771638,9.34,7.21,11.7991397992,132.41
2021-10-14 04:30:00,38.6515,-6.1405,39.1362260891,29.3515,-13.3305,32.2368233934,9.3,7.19,11.7552583978,132.65,37.9115,-5.5905000000000005,38.3214759958,29.3515,-13.3305,32.2368233934,8.56,7.74,11.540415937,133.02
2021-10-14 05:00:00,37.838,-5.992,38.3095067575,30.518,-13.182,33.2432466525,7.32,7.19,10.2605311753,132.34,37.068,-5.442,37.465343826,30.518,-13.182,33.2432466525,6.55,7.74,10.1395315474,132.7
2021-10-14 05:30:00,38.076,-5.752,38.5080157889,30.366,-12.722,32.9232932739,7.71,6.97,10.3935075889,132.34,37.316,-5.232,37.6809989252,30.366,-12.722,32.9232932739,6.95,7.49,10.2177590498,132.7
2021-10-14 06:00:00,38.717,-5.6155,39.1221156029,30.927,-12.7055,33.4351470649,7.79,7.09,10.533385021,131.55,37.957,-5.0755,38.2948371096,30.927,-12.7055,33.4351470649,7.03,7.63,10.3748638545,131.9
2021-10-14 06:30:00,40.7155,-5.037,41.0258858436,30.5455,-12.947,33.176081433,10.17,7.91,12.8839823036,131.43,40.0355,-4.457,40.2828264804,30.5455,-12.947,33.176081433,9.49,8.49,12.7334284464,131.79
2021-10-14 07:00:00,42.533,-13.8565,44.7331944002,31.163,-13.4165,33.9283810585,11.37,-0.44,11.3785104473,130.32,42.343,5.4635,42.6940216102,31.163,-13.4165,33.9283810585,11.18,18.88,21.9418959983,130.66
2021-10-14 07:30:00,44.8925,-13.55,46.892846536,31.3725,-12.98,33.9516443821,13.52,-0.5700000000000001,13.532010198,132.42,44.7925,6.48,45.2587942421,31.3725,-12.98,33.9516443821,13.42,19.46,23.6386970876,132.79
2021-10-14 08:00:00,46.4775,-12.8235,48.2141074635,32.4775,-13.9235,35.336268316,14.0,1.1,14.0431477953,131.95,46.3975,7.1965,46.952290876,32.4775,-13.9235,35.336268316,13.92,21.12,25.2946792824,132.31
2021-10-14 08:30:00,47.7455,-12.6345,49.3888991627,32.3255,-13.8645,35.1733181616,15.42,1.23,15.468978634700001,131.72,47.7055,7.7455,48.3301924319,32.3255,-13.8645,35.1733181616,15.38,21.61,26.524262478,132.08
2021-10-14 09:00:00,47.983,-12.8125,49.6641565442,33.233,-13.4225,35.8412582822,14.75,0.61,14.7626081706,132.85,47.913,7.6575,48.5210559989,33.233,-13.4225,35.8412582822,14.68,21.08,25.6879115539,133.22
2021-10-14 09:30:00,48.0765,-12.7735,49.7444685819,34.4165,-13.8435,37.0963335722,13.66,1.07,13.7018429417,133.19,47.9665,7.6065000000000005,48.565872426,34.4165,-13.8435,37.0963335722,13.55,21.45,25.3713421009,133.57
2021-10-14 10:00:00,47.9055,-12.8305,49.5939377394,35.1255,-14.2305,37.8986527531,12.78,1.4,12.8564536323,132.92,47.7455,7.6095,48.3480843519,35.1255,-14.2305,37.8986527531,12.62,21.84,25.2239965113,133.28
2021-10-14 10:30:00,47.7615,-12.6945,49.4197451683,36.7315,-14.6145,39.5320971174,11.03,1.92,11.1958608423,133.18,47.5415,7.7855,48.1747675916,36.7315,-14.6145,39.5320971174,10.81,22.4,24.8719942908,133.54
2021-10-14 11:00:00,47.716,-12.564,49.3423829177,39.986,-15.394,42.846883574,7.73,2.83,8.2317555843,133.18,47.366,7.906,48.0212743688,39.986,-15.394,42.846883574,7.38,23.3,24.440834683,133.54
2021-10-14 11:30:00,47.3985,-12.686,49.0668156522,41.8685,-16.046,44.8379906803,5.53,3.36,6.4707418431,133.3,46.9585,7.864,47.6124271409,41.8685,-16.046,44.8379906803,5.09,23.91,24.4457808221,133.66
2021-10-14 12:00:00,47.4575,-12.591,49.0993644282,43.8775,-16.881,47.0127979092,3.58,4.29,5.5875307605,133.5,46.9375,7.999,47.6142090898,43.8775,-16.881,47.0127979092,3.06,24.88,25.0674689588,133.85
2021-10-14 12:30:00,48.165,-12.319,49.7154401167,43.655,-16.789,46.7721022192,4.51,4.47,6.3498818887,133.15,47.685,8.151,48.3766268564,43.655,-16.789,46.7721022192,4.03,24.94,25.2635013409,133.51
2021-10-14 13:00:00,48.019,-12.576,49.6384945078,39.159,-15.396,42.0768831664,8.86,2.8200000000000003,9.2979567648,133.15,47.719,7.994,48.3839539207,39.159,-15.396,42.0768831664,8.56,23.39,24.9071415462,133.51
2021-10-14 13:30:00,47.908,-12.6735,49.5559690275,40.078,-15.9535,43.1365302992,7.83,3.2800000000000002,8.4892461385,133.45,47.558,7.9665,48.2206230388,40.078,-15.9535,43.1365302992,7.48,23.92,25.0622584776,133.82
2021-10-14 14:00:00,47.0015,-12.6465,48.6731441814,39.3915,-15.6365,42.3814865773,7.61,2.99,8.1763194654,133.66,46.6515,8.1535,47.3586530055,39.3915,-15.6365,42.3814865773,7.26,23.79,24.8731119887,134.03
2021-10-14 14:30:00,46.9095,-12.385,48.5168982443,39.5895,-15.435,42.4919725978,7.32,3.05,7.93,134.32,46.5595,8.415,47.313837989,39.5895,-15.435,42.4919725978,6.97,23.85,24.8476035062,134.7
2021-10-14 15:00:00,46.852,-12.6225,48.522545381,39.052,-15.3325,41.954073226,7.8,2.71,8.2573664082,134.19,46.502,8.1975,47.2190111105,39.052,-15.3325,41.954073226,7.45,23.53,24.6812357875,134.57
2021-10-14 15:30:00,46.5195,-12.7995,48.2482235994,42.9395,-15.2995,45.5837181513,3.58,2.5,4.366508903,134.31,46.0195,7.9905,46.7080557345,42.9395,-15.2995,45.5837181513,3.08,23.29,23.4927754852,134.69
2021-10-14 16:00:00,46.555,-12.618,48.2346550625,42.705,-14.748,45.1798686253,3.85,2.13,4.3999318177,134.36,46.085,8.072,46.7865836432,42.705,-14.748,45.1798686253,3.38,22.82,23.068957497,134.74
2021-10-14 16:30:00,47.081,-12.493500000000001,48.7104516839,41.041,-14.2035,43.4292884267,6.04,1.71,6.2773959569,134.05,46.701,8.0765,47.3942322783,41.041,-14.2035,43.4292884267,5.66,22.28,22.9876923592,134.42
2021-10-14 17:00:00,47.1865,-12.754,48.8797534594,41.1165,-14.234,43.5106116741,6.07,1.48,6.2478236211,133.57,46.8065,7.666,47.430116996,41.1165,-14.234,43.5106116741,5.69,21.9,22.6271098464,133.94
2021-10-14 17:30:00,47.2905,-13.177,49.0920025997,35.4105,-13.247,37.8072283995,11.88,0.07,11.8802062272,133.19,47.1505,7.193,47.6960050659,35.4105,-13.247,37.8072283995,11.74,20.44,23.5716185274,133.56
2021-10-14 18:00:00,47.8325,-12.792,49.5134660497,33.6825,-12.672,35.9873643137,14.15,-0.12,14.1505088248,132.98,47.7925,7.508,48.3786432246,33.6825,-12.672,35.9873643137,14.11,20.18,24.6236573238,133.34
2021-10-14 18:30:00,48.5195,-13.0,50.2308857203,32.6895,-12.67,35.0589833031,15.83,-0.33,15.8334392979,132.68,48.5395,7.35,49.092825955,32.6895,-12.67,35.0589833031,15.85,20.02,25.5347390823,133.04
2021-10-14 19:00:00,49.318,-13.156,51.04258477,36.248,-13.696,38.7491667007,13.07,0.54,13.081150561,132.78,49.198,7.184,49.7197451723,36.248,-13.696,38.7491667007,12.95,20.88,24.5698371993,133.15
2021-10-14 19:30:00,48.9805,-13.3075,50.7560729027,37.2705,-13.9675,39.8017741627,11.71,0.66,11.7285847399,132.82,48.8305,7.1625,49.3530053442,37.2705,-13.9675,39.8017741627,11.56,21.13,24.0854831797,133.19
2021-10-14 20:00:00,48.2735,-13.161,50.0354146905,40.3335,-14.991,43.0293074921,7.94,1.83,8.1481593013,133.16,47.9535,7.329,48.5103329534,40.3335,-14.991,43.0293074921,7.62,22.32,23.5848849902,133.53
2021-10-14 20:30:00,46.991,-13.1355,48.7923707279,42.741,-15.8855,45.5976116836,4.25,2.75,5.0621141828,133.35,46.531,7.4245,47.1196048503,42.741,-15.8855,45.5976116836,3.79,23.31,23.6161004402,133.73
2021-10-14 21:00:00,45.812,-13.4795,47.7539136014,40.592,-14.8695,43.2297639856,5.22,1.3900000000000001,5.4018978147,133.5,45.412,6.7905,45.9168883337,40.592,-14.8695,43.2297639856,4.82,21.66,22.1898174846,133.88
2021-10-14 21:30:00,44.4915,-13.6515,46.538769048,40.9515,-14.5815,43.4700528468,3.54,0.93,3.6601229487999998,132.71,44.0415,6.4385,44.509639456,40.9515,-14.5815,43.4700528468,3.09,21.02,21.2459054879,133.08
2021-10-14 22:00:00,43.394,-13.685,45.5007523125,42.534,-15.375,45.2275555497,0.86,1.69,1.8962331080000001,132.1,42.834,6.565,43.33417567,42.534,-15.375,45.2275555497,0.30000000000000004,21.94,21.9420509525,132.46
2021-10-14 22:30:00,42.0825,-14.112,44.3856435151,41.4525,-14.912,44.0531213451,0.63,0.8,1.0182828684,132.8,41.5225,6.008,41.9549051989,41.4525,-14.912,44.0531213451,0.07,20.92,20.9201171125,133.18
2021-10-14 23:00:00,40.8335,-14.2915,43.2622432902,41.5235,-15.1615,44.204888129,-0.6900000000000001,0.87,1.1104053314,132.42,40.2235,5.9885,40.6668425686,41.5235,-15.1615,44.204888129,-1.3,21.15,21.1899150541,132.79
2021-10-14 23:30:00,39.7955,-14.281,42.2803592848,41.8655,-15.441,44.6222430101,-2.07,1.16,2.3728674636,132.81,39.1255,6.069,39.5934023702,41.8655,-15.441,44.6222430101,-2.74,21.51,21.6838119343,133.18
2021-10-15 00:00:00,38.93,-9.274000000000001,40.0193949979,43.91,-15.714,46.6370871303,-4.98,6.44,8.1408844728,133.14,37.97,1.496,37.9994594172,43.91,-15.714,46.6370871303,-5.94,17.21,18.2062544198,133.51
2021-10-15 00:30:00,38.4325,-4.346,38.6774452653,44.0425,-15.806000000000001,46.7928567438,-5.61,11.46,12.7594553175,132.62,37.2825,-3.836,37.4793236632,44.0425,-15.806000000000001,46.7928567438,-6.76,11.97,13.7469451152,132.99
2021-10-15 01:00:00,37.803,-4.713,38.0956582566,41.473,-14.733,44.0121689763,-3.67,10.02,10.6709559084,130.61,36.703,-4.223,36.9451476922,41.473,-14.733,44.0121689763,-4.77,10.51,11.5417936214,130.96
2021-10-15 01:30:00,37.5315,-4.275,37.7741858582,44.2315,-15.795,46.9670907897,-6.7,11.52,13.3266800067,131.24,36.3515,-3.775,36.5469858846,44.2315,-15.795,46.9670907897,-7.88,12.02,14.3727102524,131.58
2021-10-15 02:00:00,37.5255,-4.817,37.8334063924,40.1355,-14.657,42.7280471032,-2.61,9.84,10.180260311,130.76,36.4555,-4.317,36.7102161428,40.1355,-14.657,42.7280471032,-3.68,10.34,10.9753359857,131.1
2021-10-15 02:30:00,37.468,-5.4885,37.8678578249,35.498,-13.1685,37.8618197694,1.97,7.68,7.9286379663,131.03,36.548,-5.0085,36.8895835738,35.498,-13.1685,37.8618197694,1.05,8.16,8.2272778001,131.37
2021-10-15 03:00:00,37.02,-5.609,37.4425063397,35.43,-13.299,37.843735294,1.5899999999999999,7.69,7.8526556018,131.93,36.08,-5.109,36.4399270169,35.43,-13.299,37.843735294,0.65,8.19,8.2157531608,132.29
2021-10-15 03:30:00,36.76,-5.8835,37.2278547898,33.37,-13.1135,35.8541599016,3.39,7.23,7.9852989925,132.22,35.86,-5.3935,36.2633346819,33.37,-13.1135,35.8541599016,2.49,7.72,8.1116274569,132.57
2021-10-15 04:00:00,36.5725,-5.812,37.0314339481,34.1125,-12.992,36.5028042793,2.46,7.18,7.589729903,132.68,35.6525,-5.332,36.0490080342,34.1125,-12.992,36.5028042793,1.54,7.66,7.813270762,133.04
2021-10-15 04:30:00,36.5985,-5.8325,37.060332682,33.9285,-12.9525,36.3168055933,2.67,7.12,7.6041633333,132.11,35.6785,-5.3525,36.0777579472,33.9285,-12.9525,36.3168055933,1.75,7.6,7.7988781244,132.47
2021-10-15 05:00:00,36.442,-5.854,36.9091950603,32.842,-12.534,35.152498062,3.6,6.68,7.588306794,132.02,35.572,-5.374,35.9756453729,32.842,-12.534,35.152498062,2.73,7.16,7.6627997493999995,132.38
2021-10-15 05:30:00,36.816,-5.87,37.2810240739,32.016,-12.18,34.254585912,4.8,6.31,7.928183903,131.9,35.986,-5.38,36.3859395371,32.016,-12.18,34.254585912,3.9699999999999998,6.8,7.8740650239,132.25
2021-10-15 06:00:00,37.5085,-5.6850000000000005,37.9368791185,31.5185,-12.105,33.763099195,5.99,6.42,8.7804612635,131.64,36.6985,-5.195,37.0643754466,31.5185,-12.105,33.763099195,5.18,6.91,8.6360002316,132.0
2021-10-15 06:30:00,39.096,-5.372,39.4633450179,30.506,-12.072,32.8077615817,8.59,6.7,10.8939478611,132.02,38.386,-4.842,38.6901791156,30.506,-12.072,32.8077615817,7.88,7.23,10.6942648181,132.37
2021-10-15 07:00:00,40.919,-5.0505,41.2295053481,29.959,-12.2605,32.3706895393,10.96,7.21,13.1189062044,130.6,40.269,-4.4905,40.5186000653,29.959,-12.2605,32.3706895393,10.31,7.77,12.9100348567,130.95
2021-10-15 07:30:00,43.126,-4.286,43.3384548871,29.816,-12.326,32.2633558701,13.31,8.04,15.5498456584,130.76,42.536,-4.116,42.7346785644,29.816,-12.326,32.2633558701,12.72,8.21,15.1394352603,131.11
2021-10-15 08:00:00,44.667,-3.6575,44.8164946783,30.367,-12.4075,32.803974534299996,14.3,8.75,16.764620484799998,130.96,44.097,-3.3275,44.22236612,30.367,-12.4075,32.803974534299996,13.73,9.08,16.4608414123,131.31
2021-10-15 08:30:00,45.984,-3.2795,46.100795831,29.174,-12.0895,31.5797132072,16.81,8.81,18.9787301999,131.0,45.494,-2.9295,45.5882222317,29.174,-12.0895,31.5797132072,16.32,9.16,18.714913839,131.35
2021-10-15 09:00:00,46.588,-2.8035,46.6722760989,33.228,-11.8435,35.2756073831,13.36,9.04,16.1310632012,131.0,45.988,-2.4635,46.0539355132,33.228,-11.8435,35.2756073831,12.76,9.38,15.8367294603,131.35
2021-10-15 09:30:00,47.074,-2.6715,47.1497443074,34.724,-12.1715,36.795401727,12.35,9.5,15.5811584935,131.08,46.434,-2.3415,46.4929992391,34.724,-12.1715,36.795401727,11.71,9.83,15.2889829616,131.44
2021-10-15 10:00:00,47.053,-2.642,47.1271150507,34.393,-11.092,36.1373894049,12.66,8.45,15.2209756586,131.5,46.423,-2.342,46.4820383912,34.393,-11.092,36.1373894049,12.03,8.75,14.875597467,131.86
2021-10-15 10:30:00,47.251,-2.5945,47.3221769496,33.581,-10.6245,35.2216348464,13.67,8.03,15.8540152643,131.87,46.661,-2.2945,46.717380612,33.581,-10.6245,35.2216348464,13.08,8.33,15.5072660389,132.23
2021-10-15 11:00:00,47.598,-2.3695,47.6569421412,32.758,-10.2595,34.3270142053,14.84,7.89,16.8070729159,131.92,47.048,-2.0595,47.0930551594,32.758,-10.2595,34.3270142053,14.29,8.2,16.4755606885,132.27
2021-10-15 11:30:00,48.0925,-2.322,48.1485227214,30.0925,-11.002,32.0406391985,18.0,8.68,19.9835532376,131.7,47.6225,-1.952,47.6624885025,30.0925,-11.002,32.0406391985,17.53,9.05,19.7282386441,132.05
2021-10-15 12:00:00,48.874,-2.3535,48.930632923,28.864,-12.2635,31.3611850581,20.01,9.91,22.3295364932,131.58,48.474,-1.9235000000000002,48.5121482543,28.864,-12.2635,31.3611850581,19.61,10.34,22.1690707969,131.93
2021-10-15 12:30:00,49.653,-2.444,49.7131124051,29.333,-12.564,31.9104839355,20.32,10.12,22.7005903007,131.52,49.243,-2.004,49.2837606621,29.333,-12.564,31.9104839355,19.91,10.56,22.5371182719,131.87
2021-10-15 13:00:00,49.8435,-2.6029999999999998,49.9114225529,29.6435,-12.453,32.1529827738,20.2,9.85,22.473595618,131.13,49.4435,-2.173,49.4912277202,29.6435,-12.453,32.1529827738,19.8,10.28,22.3096033134,131.48
2021-10-15 13:30:00,48.6345,-2.9290000000000003,48.7226192979,29.2845,-11.849,31.5908331839,19.35,8.92,21.3070152767,131.31,48.2245,-2.529,48.2907676606,29.2845,-11.849,31.5908331839,18.94,9.32,21.1089080722,131.67
2021-10-15 14:00:00,47.94,-2.8515,48.0247295906,29.17,-11.6915,31.4257867404,18.77,8.84,20.7474938246,131.36,47.5,-2.4715,47.5642545642,29.17,-11.6915,31.4257867404,18.33,9.22,20.5182187336,131.72
2021-10-15 14:30:00,47.804,-2.98,47.896793379100004,28.804,-11.71,31.0933194754,19.0,8.73,20.9096365344,131.76,47.374,-2.6,47.4452935074,28.804,-11.71,31.0933194754,18.57,9.11,20.6842210392,132.12
2021-10-15 15:00:00,47.6285,-3.109,47.7298637464,29.1685,-11.109,31.2123577009,18.46,8.0,20.1189363536,131.68,47.1785,-2.749,47.258521594,29.1685,-11.109,31.2123577009,18.01,8.36,19.8557220972,132.04
2021-10-15 15:30:00,48.0785,-3.3529999999999998,48.1952774787,30.0585,-11.563,32.2058440543,18.02,8.21,19.8021337234,132.27,47.6085,-2.993,47.7024875793,30.0585,-11.563,32.2058440543,17.55,8.57,19.5306784316,132.63
2021-10-15 16:00:00,48.408,-3.3035,48.5205891993,29.688,-11.3735,31.7920406116,18.72,8.07,20.3853697538,132.32,47.968,-2.9335,48.0576159027,29.688,-11.3735,31.7920406116,18.28,8.44,20.1343487603,132.68
2021-10-15 16:30:00,49.1645,-3.4435000000000002,49.284944481,33.7745,-11.5935,35.7089077472,15.39,8.15,17.4147810782,132.23,48.6145,-3.1235,48.7147396842,33.7745,-11.5935,35.7089077472,14.84,8.47,17.0870272429,132.58
2021-10-15 17:00:00,48.21,-3.6995,48.3517362692,34.11,-11.4395,35.9771352424,14.1,7.74,16.0847008054,132.23,47.63,-3.3895,47.7504514141,34.11,-11.4395,35.9771352424,13.52,8.05,15.7350850014,132.58
2021-10-15 17:30:00,48.008,-4.0695,48.1801711729,31.928,-11.2095,33.8385885381,16.08,7.14,17.5939194042,132.05,47.498,-3.7595,47.6465512314,31.928,-11.2095,33.8385885381,15.57,7.45,17.260573571,132.4
2021-10-15 18:00:00,48.211,-4.077,48.3830802037,31.761,-11.347,33.7270741393,16.45,7.27,17.9848658599,132.52,47.701,-3.777,47.8502991631,31.761,-11.347,33.7270741393,15.94,7.57,17.6462035577,132.88
2021-10-15 18:30:00,48.7345,-3.9619999999999997,48.895285399,31.3545,-11.262,33.3157217279,17.38,7.3,18.8508461349,132.7,48.2545,-3.632,48.3909929042,31.3545,-11.262,33.3157217279,16.9,7.63,18.5425699405,133.06
2021-10-15 19:00:00,48.8245,-4.369,49.0195875263,31.9945,-11.349,33.9477220333,16.83,6.98,18.2200246981,132.54,48.3245,-4.059,48.4946675548,31.9945,-11.349,33.9477220333,16.33,7.29,17.8833162473,132.91
2021-10-15 19:30:00,48.189,-4.648,48.4126391039,31.329,-11.208,33.2734955332,16.86,6.5600000000000005,18.0912465021,132.36,47.709,-4.358,47.9076282548,31.329,-11.208,33.2734955332,16.38,6.85,17.754630382,132.73
2021-10-15 20:00:00,47.5305,-4.742,47.7664630703,28.360500000000002,-11.732,30.691330767,19.17,6.99,20.4046318271,132.54,47.0905,-4.402,47.2958010213,28.360500000000002,-11.732,30.691330767,18.73,7.33,20.1132245053,132.92
2021-10-15 20:30:00,46.5145,-4.7975,46.7612522982,28.2545,-11.7075,30.5840207707,18.26,6.91,19.523721469,132.86,46.0545,-4.4775,46.2716433304,28.2545,-11.7075,30.5840207707,17.8,7.23,19.2123111572,133.23
2021-10-15 21:00:00,45.432,-4.8885000000000005,45.6942453297,28.362,-11.5085,30.6079828844,17.07,6.62,18.3087219652,132.44,44.962,-4.5885,45.1955282771,28.362,-11.5085,30.6079828844,16.6,6.92,17.9846156478,132.81
2021-10-15 21:30:00,44.3725,-5.0405,44.6578704877,28.1125,-11.3405,30.3136866201,16.26,6.3,17.4378209648,132.22,43.8625,-4.7505,44.118999949,28.1125,-11.3405,30.3136866201,15.75,6.59,17.0730957943,132.58
2021-10-15 22:00:00,43.3955,-5.178,43.7033305853,28.0955,-11.528,30.3686006304,15.3,6.35,16.5654006894,131.74,42.8655,-4.918,43.1467010819,28.0955,-11.528,30.3686006304,14.77,6.61,16.181625381899998,132.1
2021-10-15 22:30:00,42.553,-5.472,42.9033867311,27.613,-11.732,30.0019598193,14.94,6.26,16.1984937571,132.14,42.003,-5.202,42.3239035652,27.613,-11.732,30.0019598193,14.39,6.53,15.8023099577,132.5
2021-10-15 23:00:00,41.53,-5.5815,41.9033893886,27.28,-11.8615,29.7471609107,14.25,6.28,15.5724403996,132.28,40.96,-5.3215,41.3042366138,27.28,-11.8615,29.7471609107,13.68,6.54,15.162915287,132.65
2021-10-15 23:30:00,39.839,-5.7565,40.2527416861,27.959,-12.1065,30.4675733075,11.88,6.35,13.4705938993,132.82,39.179,-5.5165,39.5654623788,27.959,-12.1065,30.4675733075,11.22,6.59,13.0121673829,133.19
2021-10-16 00:00:00,39.617,-5.8295,40.0435982306,28.667,-11.7695,30.9889983583,10.95,5.94,12.4573713118,133.55,38.937,-5.6195,39.3404213151,28.667,-11.7695,30.9889983583,10.27,6.15,11.9706056655,133.92
2021-10-16 00:30:00,41.507,-5.924,41.9276141105,28.537,-11.634,30.8173705076,12.97,5.71,14.1712737607,133.69,40.877,-5.704,41.2730510745,28.537,-11.634,30.8173705076,12.34,5.93,13.6908911324,134.06
2021-10-16 01:00:00,40.2985,-5.893,40.727098488,28.6885,-11.683,30.9761605311,11.61,5.79,12.9736733426,134.04,39.6485,-5.673,40.0522968286,28.6885,-11.683,30.9761605311,10.96,6.01,12.4996679956,134.41
2021-10-16 01:30:00,37.846,-5.967,38.313506822,28.616,-12.607,31.2699840902,9.23,6.64,11.3702462594,133.44,37.106,-5.757,37.5499438748,28.616,-12.607,31.2699840902,8.49,6.85,10.9088312848,133.81
2021-10-16 02:00:00,37.8295,-5.96,38.2961182139,28.4395,-12.36,31.0092689409,9.39,6.4,11.3636305818,133.44,37.1095,-5.75,37.5523300242,28.4395,-12.36,31.0092689409,8.67,6.61,10.9023391985,133.81
2021-10-16 02:30:00,37.526,-6.003,38.0031141487,28.566,-12.543,31.1984487595,8.96,6.54,11.0929346884,133.27,36.776,-5.793,37.2294644737,28.566,-12.543,31.1984487595,8.21,6.75,10.628574692800001,133.64
2021-10-16 03:00:00,37.2075,-6.1455,37.7116059921,28.6675,-12.5755,31.3044526625,8.54,6.43,10.6900187091,133.4,36.4475,-5.9455,36.9292462217,28.6675,-12.5755,31.3044526625,7.78,6.63,10.2218051243,133.77
2021-10-16 03:30:00,36.758,-6.5255,37.3327297991,28.048,-11.7655,30.415740896,8.71,5.24,10.1647282305,133.66,36.018,-6.0955,36.5301443229,28.048,-11.7655,30.415740896,7.97,5.67,9.7810940083,134.03
2021-10-16 04:00:00,36.494,-6.3905,37.0492985932,28.294,-11.2705,30.4561095061,8.2,4.88,9.5422429229,134.09,35.754,-5.9205000000000005,36.2408724543,28.294,-11.2705,30.4561095061,7.46,5.35,9.1800925921,134.46
2021-10-16 04:30:00,36.54,-6.4275,37.1010020923,28.55,-11.5675,30.8043756023,7.99,5.14,9.5005105126,132.04,35.8,-5.9475,36.2906703748,28.55,-11.5675,30.8043756023,7.25,5.62,9.1731619412,132.39
2021-10-16 05:00:00,36.485,-6.3795,37.038537299,28.775,-11.5395,31.0025915893,7.71,5.16,9.277375706499999,131.95,35.735,-5.9095,36.2203315177,28.775,-11.5395,31.0025915893,6.96,5.63,8.9520109473,132.3
2021-10-16 05:30:00,36.6875,-6.293,37.223305942,28.4775,-11.303,30.6386327249,8.21,5.01,9.617910376,131.95,35.9475,-5.803,36.4128763661,28.4775,-11.303,30.6386327249,7.47,5.5,9.2763624336,132.3
2021-10-16 06:00:00,37.058,-6.14,37.5632129084,28.738,-11.06,30.7927953262,8.32,4.92,9.6658574374,132.03,36.328,-5.67,36.7678185918,28.738,-11.06,30.7927953262,7.59,5.39,9.3091460403,132.39
2021-10-16 06:30:00,38.3755,-5.824,38.8149195059,28.4355,-11.224,30.5705059862,9.94,5.4,11.3120997167,131.82,37.6955,-5.324,38.0696164447,28.4355,-11.224,30.5705059862,9.26,5.9,10.9798724947,132.18
2021-10-16 07:00:00,39.48,-5.7655,39.8987642697,28.47,-11.8355,30.8321254579,11.01,6.07,12.5723903853,131.13,38.83,-5.2255,39.180029993,28.47,-11.8355,30.8321254579,10.36,6.61,12.2890886562,131.48
2021-10-16 07:30:00,40.897,-5.5145,41.2671094123,28.677,-12.3245,31.2131963959,12.22,6.8100000000000005,13.9894424478,131.0,40.287,-4.9445,40.5892898343,28.677,-12.3245,31.2131963959,11.61,7.38,13.7570527367,131.35
2021-10-16 08:00:00,42.2275,-5.1905,42.5453058104,28.6675,-12.3905,31.230594719,13.56,7.2,15.3529671399,131.04,41.6575,-4.6005,41.9107612255,28.6675,-12.3905,31.230594719,12.99,7.79,15.1467554281,131.38
2021-10-16 08:30:00,43.5695,-4.8545,43.8391092576,28.7695,-12.4145,31.3337508208,14.8,7.5600000000000005,16.6190733797,130.51,43.0195,-4.2445,43.2283837368,28.7695,-12.4145,31.3337508208,14.25,8.17,16.4259368074,130.85
2021-10-16 09:00:00,46.178,-4.646,46.4111301306,29.598,-12.266,32.0389818815,16.58,7.62,18.2472134859,130.66,45.698,-4.006,45.8732519013,29.598,-12.266,32.0389818815,16.1,8.26,18.0952369424,130.99
2021-10-16 09:30:00,50.132,-4.435,50.327792014,29.442,-12.115,31.8371573637,20.69,7.68,22.0694018949,130.75,49.782,-3.745,49.922665684,29.442,-12.115,31.8371573637,20.34,8.37,21.9948289377,131.08
2021-10-16 10:00:00,50.586,-4.3265,50.7706804982,29.786,-11.8465,32.0553483564,20.8,7.52,22.1176490613,130.67,50.236,-3.6465,50.368171083,29.786,-11.8465,32.0553483564,20.45,8.2,22.0327597,131.01
2021-10-16 10:30:00,51.0555,-4.258,51.2327497237,29.8755,-11.988,32.1909559387,21.18,7.73,22.546514143,130.27,50.7155,-3.568,50.8408552667,29.8755,-11.988,32.1909559387,20.84,8.42,22.4766990459,130.6
2021-10-16 11:00:00,51.04,-4.2775,51.2189282029,30.43,-12.3975,32.8585286684,20.61,8.12,22.1518960814,130.27,50.68,-3.5875,50.8068160413,30.43,-12.3975,32.8585286684,20.25,8.81,22.083446289,130.6
2021-10-16 11:30:00,50.9795,-4.394,51.1685123513,32.2495,-12.554,34.6068369871,18.73,8.16,20.4303328411,130.63,50.5595,-3.714,50.6957279882,32.2495,-12.554,34.6068369871,18.31,8.84,20.3322822133,130.96
2021-10-16 12:00:00,50.946,-4.5,51.144353706,33.916,-12.88,36.2793254623,17.03,8.38,18.9801290828,130.44,50.476,-3.84,50.621854727,33.916,-12.88,36.2793254623,16.56,9.04,18.8667750291,130.76
2021-10-16 12:30:00,51.3915,-4.65,51.6014415714,34.6815,-13.34,37.1586065703,16.71,8.69,18.8345480434,130.44,50.9115,-3.9699999999999998,51.0660526402,34.6815,-13.34,37.1586065703,16.23,9.37,18.7405923065,130.76
2021-10-16 13:00:00,50.9655,-4.829,51.1937635972,35.8155,-13.319,38.211854198,15.15,8.49,17.3667095329,130.44,50.4355,-4.189,50.6091630167,35.8155,-13.319,38.211854198,14.62,9.13,17.2366267001,130.73
2021-10-16 13:30:00,49.9165,-4.8425,50.1508402572,35.2265,-13.6425,37.7759726347,14.69,8.8,17.1241379345,130.32,49.3665,-4.1825,49.5433610941,35.2265,-13.6425,37.7759726347,14.14,9.46,17.0126776258,130.64
2021-10-16 14:00:00,49.5535,-4.924,49.797541488,36.2835,-13.894,38.8527426091,13.27,8.97,16.0172969005,131.12,48.9435,-4.284,49.1306304483,36.2835,-13.894,38.8527426091,12.66,9.61,15.8942662618,131.45
2021-10-16 14:30:00,49.405,-5.012,49.6585759864,36.205,-14.042,38.8327154472,13.2,9.03,15.9931516594,130.86,48.805,-4.372,49.000432743,36.205,-14.042,38.8327154472,12.6,9.67,15.8829751621,131.18
2021-10-16 15:00:00,48.9545,-4.967,49.2058346058,36.8045,-13.817,39.3126024228,12.15,8.85,15.0314669943,131.62,48.3245,-4.347,48.5196218993,36.8045,-13.817,39.3126024228,11.52,9.47,14.9127898128,131.94
2021-10-16 15:30:00,48.5495,-5.089,48.8154880263,36.1795,-13.999,38.7934043524,12.37,8.91,15.244835191,131.27,47.9195,-4.459,48.1265120412,36.1795,-13.999,38.7934043524,11.74,9.54,15.1274320359,131.6
2021-10-16 16:00:00,48.6355,-5.0465,48.8966156549,34.5355,-12.9765,36.8929574919,14.1,7.93,16.1769867404,131.27,48.0755,-4.4265,48.2788525392,34.5355,-12.9765,36.8929574919,13.54,8.55,16.0135598791,131.6
2021-10-16 16:30:00,49.07,-5.056,49.3297885258,32.5,-12.456,34.8051998414,16.57,7.4,18.1473110956,131.76,48.57,-4.416,48.7703388957,32.5,-12.456,34.8051998414,16.07,8.04,17.9690428237,132.09
2021-10-16 17:00:00,49.9255,-4.9155,50.1668983544,30.735500000000002,-11.9655,32.9824824793,19.19,7.05,20.4440358051,131.76,49.5355,-4.2555,49.7179549107,30.735500000000002,-11.9655,32.9824824793,18.8,7.71,20.3195496997,132.09
2021-10-16 17:30:00,51.1125,-4.8595,51.3429878026,28.2425,-11.6695,30.5584036969,22.87,6.8100000000000005,23.8623762438,131.27,50.8325,-4.1795,51.0040319632,28.2425,-11.6695,30.5584036969,22.59,7.49,23.7993319234,131.6
2021-10-16 18:00:00,51.663,-4.817,51.8870798754,30.253,-11.737,32.4499796302,21.41,6.92,22.5005444379,131.27,51.343,-4.1370000000000005,51.5094012584,30.253,-11.737,32.4499796302,21.09,7.6,22.4175846157,131.6
2021-10-16 18:30:00,52.4835,-4.699,52.6934376678,32.1435,-12.049,34.3275835626,20.34,7.35,21.6272536398,130.87,52.1335,-4.039,52.2897250256,32.1435,-12.049,34.3275835626,19.99,8.01,21.5350922914,131.22
2021-10-16 19:00:00,53.55,-4.7095,53.7566915858,32.93,-12.1295,35.0928720718,20.62,7.42,21.9143970941,130.41,53.22,-4.0295,53.3723268206,32.93,-12.1295,35.0928720718,20.29,8.1,21.8470615873,130.76
2021-10-16 19:30:00,52.8865,-4.8085,53.1046472025,33.7665,-12.1585,35.8887955287,19.12,7.35,20.4840645381,130.41,52.5065,-4.1485,52.6701300027,33.7665,-12.1585,35.8887955287,18.74,8.01,20.3800809616,130.76
2021-10-16 20:00:00,51.6555,-4.886,51.8860643743,33.2655,-12.856,35.6632896162,18.39,7.97,20.0427792484,130.19,51.2555,-4.226,51.4294211153,33.2655,-12.856,35.6632896162,17.99,8.63,19.9528694678,130.54
2021-10-16 20:30:00,50.6685,-4.8965,50.9045440457,34.9385,-13.3965,37.4187786345,15.73,8.5,17.8796784087,130.06,50.1885,-4.2465,50.3678299562,34.9385,-13.3965,37.4187786345,15.25,9.15,17.7844032793,130.42
2021-10-16 21:00:00,49.5565,-5.169,49.8253474975,34.8765,-13.469,37.3869524467,14.68,8.3,16.8639378557,130.43,49.0365,-4.539,49.2461252613,34.8765,-13.469,37.3869524467,14.16,8.93,16.7406839765,130.79
2021-10-16 21:30:00,48.575,-5.4030000000000005,48.8745642845,34.445,-13.493,36.9935004291,14.13,8.09,16.2820453261,130.81,48.035,-4.783,48.2725420296,34.445,-13.493,36.9935004291,13.59,8.71,16.1416294097,131.18
2021-10-16 22:00:00,47.684,-5.57,48.0082155053,34.054,-13.63,36.6804009793,13.63,8.06,15.8347876525,130.81,47.124,-4.94,47.3822221514,34.054,-13.63,36.6804009793,13.07,8.69,15.6952540597,131.18
2021-10-16 22:30:00,46.4745,-5.7525,46.829161924,33.6945,-12.7625,36.0305528198,12.78,7.01,14.576299256,131.55,45.8945,-5.1825,46.1861823114,33.6945,-12.7625,36.0305528198,12.2,7.58,14.3630219661,131.93
2021-10-16 23:00:00,45.2595,-5.842,45.6349789553,32.9995,-12.552,35.3060859378,12.26,6.71,13.9761117626,131.55,44.6595,-5.272,44.969600001,32.9995,-12.552,35.3060859378,11.66,7.28,13.7460539792,131.93
2021-10-16 23:30:00,44.19,-5.843,44.5746200096,33.95,-12.793,36.280343838,10.24,6.95,12.3757868437,132.02,43.53,-5.303,43.8518267464,33.95,-12.793,36.280343838,9.58,7.49,12.1604481825,132.4
