Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-17 00:00:00,43.1945,-5.932,43.599924934,34.2245,-13.092,36.6431011822,8.97,7.16,11.4772165615,131.74,42.4945,-5.382,42.8339637933,34.2245,-13.092,36.6431011822,8.27,7.71,11.3065025538,132.11
2021-10-17 00:30:00,42.829,-5.9415,43.2391565973,34.689,-13.5715,37.2493266147,8.14,7.63,11.1569036923,132.2,42.079,-5.3815,42.4217253686,34.689,-13.5715,37.2493266147,7.39,8.19,11.0312374646,132.56
2021-10-17 01:00:00,42.452,-6.0525,42.8812903287,33.952,-13.3025,36.4649806013,8.5,7.25,11.1719514858,132.7,41.732,-5.5125,42.0945065329,33.952,-13.3025,36.4649806013,7.78,7.79,11.0096548538,133.07
2021-10-17 01:30:00,42.236,-6.2375,42.6940991502,32.666,-13.0775,35.1864826638,9.57,6.84,11.7630990814,132.39,41.536,-5.6875,41.923584678,32.666,-13.0775,35.1864826638,8.87,7.39,11.5450855345,132.75
2021-10-17 02:00:00,41.8695,-6.29,42.3393331342,31.3395,-12.49,33.736691602,10.53,6.2,12.2196931222,132.55,41.2095,-5.75,41.6087177194,31.3395,-12.49,33.736691602,9.87,6.74,11.951757193,132.92
2021-10-17 02:30:00,41.6235,-6.315,42.0998215822,31.5535,-12.725,34.0227715986,10.07,6.41,11.937043185,132.55,40.9435,-5.765,41.3473749741,31.5535,-12.725,34.0227715986,9.39,6.96,11.6881863435,132.92
2021-10-17 03:00:00,41.1935,-6.2925,41.671333054,32.3935,-12.8225,34.8389917836,8.8,6.53,10.9581430909,132.8,40.4735,-5.7725,40.8830766761,32.3935,-12.8225,34.8389917836,8.08,7.05,10.7232877421,133.16
2021-10-17 03:30:00,41.0555,-6.406,41.5522672817,31.485500000000002,-12.856,34.0090200719,9.57,6.45,11.5406845551,132.75,40.3455,-5.856,40.7682732802,31.485500000000002,-12.856,34.0090200719,8.86,7.0,11.2915720783,133.1
2021-10-17 04:00:00,40.916,-6.4145,41.4157562559,31.306,-12.8245,33.8309538182,9.61,6.41,11.5516319193,133.01,40.216,-5.8845,40.6442369377,31.306,-12.8245,33.8309538182,8.91,6.94,11.2938788731,133.36
2021-10-17 04:30:00,40.9215,-6.415,41.4212673303,31.5215,-12.895,34.0570989259,9.4,6.48,11.4171099671,133.19,40.2215,-5.875,40.6483048509,31.5215,-12.895,34.0570989259,8.7,7.02,11.1790160569,133.54
2021-10-17 05:00:00,40.7605,-6.345,41.251392525,31.5205,-12.955,34.0789369736,9.24,6.61,11.3608846487,133.28,40.0405,-5.805,40.4591110289,31.5205,-12.955,34.0789369736,8.52,7.15,11.1226300847,133.64
2021-10-17 05:30:00,40.699,-6.2635,41.1781499493,32.659,-13.1735,35.2157831554,8.04,6.91,10.6014008508,133.48,39.939,-5.7335,40.3484416459,32.659,-13.1735,35.2157831554,7.28,7.44,10.4092266764,133.84
2021-10-17 06:00:00,41.0975,-6.213,41.5644785273,32.5175,-13.263,35.1182997204,8.58,7.05,11.104904322,133.26,40.3675,-5.6530000000000005,40.7613967529,32.5175,-13.263,35.1182997204,7.85,7.61,10.9331880072,133.62
2021-10-17 06:30:00,41.8475,-5.8255,42.251032017,31.4575,-12.5755,33.8779796697,10.39,6.75,12.3901008874,133.49,41.1575,-5.2755,41.4942249777,31.4575,-12.5755,33.8779796697,9.7,7.3,12.1400164745,133.85
2021-10-17 07:00:00,42.3225,-5.6665,42.7001549002,31.0425,-12.0065,33.2835221769,11.28,6.34,12.9396290519,132.94,41.6925,-5.1265,42.006494242,31.0425,-12.0065,33.2835221769,10.65,6.88,12.6789944396,133.28
2021-10-17 07:30:00,43.2975,-5.6085,43.6592347448,31.1575,-12.1685,33.4493975805,12.14,6.5600000000000005,13.7990289513,132.25,42.6775,-5.0385,42.9738931038,31.1575,-12.1685,33.4493975805,11.52,7.13,13.5479629465,132.59
2021-10-17 08:00:00,44.09,-5.313,44.4089638361,31.49,-12.033,33.7107280995,12.6,6.72,14.28,132.43,43.49,-4.733,43.7467871849,31.49,-12.033,33.7107280995,12.0,7.3,14.0459958707,132.78
2021-10-17 08:30:00,45.611,-5.0195,45.8863672701,31.691,-12.3595,34.0158304507,13.92,7.34,15.7366451317,131.84,45.051,-4.4195,45.2672572755,31.691,-12.3595,34.0158304507,13.36,7.94,15.541338423700001,132.18
2021-10-17 09:00:00,46.838,-4.7219999999999995,47.0754238218,32.268,-12.202,34.498009044,14.57,7.48,16.3778905846,132.1,46.318,-4.112,46.5001684728,32.268,-12.202,34.498009044,14.05,8.09,16.2126678866,132.45
2021-10-17 09:30:00,48.111,-4.5185,48.3227189141,31.961,-12.0285,34.1495290341,16.15,7.51,17.8107439485,130.63,47.641,-3.8985000000000003,47.800242502,31.961,-12.0285,34.1495290341,15.68,8.13,17.6623696032,130.97
2021-10-17 10:00:00,49.353,-4.189,49.530458608800004,31.873,-12.239,34.142074483,17.48,8.05,19.2445550741,130.06,48.893,-3.959,49.0530236581,31.873,-12.239,34.142074483,17.02,8.28,18.9271973625,130.38
2021-10-17 10:30:00,50.254,-4.2295,50.4316684857,33.294,-12.5495,35.5806181263,16.96,8.32,18.8908443432,131.25,49.774,-3.8795,49.924959652,33.294,-12.5495,35.5806181263,16.48,8.67,18.6214741629,131.59
2021-10-17 11:00:00,50.205,-4.3665,50.3945269573,36.165,-13.2465,38.5146334171,14.04,8.88,16.612525395,132.18,49.625,-4.0265,49.7880841894,36.165,-13.2465,38.5146334171,13.46,9.22,16.3150237511,132.53
2021-10-17 11:30:00,50.3895,-4.2925,50.5720008157,38.0595,-13.5925,40.4138787609,12.33,9.3,15.4440571095,132.18,49.7595,-3.9725,49.9178184269,38.0595,-13.5925,40.4138787609,11.7,9.62,15.1470921302,132.53
2021-10-17 12:00:00,50.487,-4.4005,50.6784132472,37.307,-13.650500000000001,39.7259159649,13.18,9.25,16.1020154018,132.18,49.867,-4.0705,50.0328557975,37.307,-13.650500000000001,39.7259159649,12.56,9.58,15.7965186038,132.53
2021-10-17 12:30:00,50.356,-4.48,50.5548923053,39.256,-14.19,41.7419409707,11.1,9.71,14.7476811737,132.63,49.666,-4.16,49.8399152889,39.256,-14.19,41.7419409707,10.41,10.03,14.4557600976,132.98
2021-10-17 13:00:00,50.291,-4.461,50.4884660294,39.331,-14.231,41.8264141662,10.96,9.77,14.6824555167,132.78,49.591,-4.141,49.7635927361,39.331,-14.231,41.8264141662,10.26,10.09,14.3901250863,133.11
2021-10-17 13:30:00,50.049,-4.443,50.2458222144,40.849,-14.553,43.3639321326,9.2,10.11,13.6693855019,132.58,49.309,-4.123,49.4810732503,40.849,-14.553,43.3639321326,8.46,10.43,13.4296872637,132.91
2021-10-17 14:00:00,49.6925,-4.583,49.9033911197,40.7525,-14.853,43.3748529133,8.94,10.27,13.6160383372,132.46,48.9325,-4.263,49.1178452831,40.7525,-14.853,43.3748529133,8.18,10.59,13.3813489604,132.79
2021-10-17 14:30:00,49.5915,-4.865,49.8295604762,39.4015,-14.755,42.0736048759,10.19,9.89,14.2002887295,132.84,48.8715,-4.555,49.0833122074,39.4015,-14.755,42.0736048759,9.47,10.2,13.918365565,133.18
2021-10-17 15:00:00,49.578,-4.857,49.8153443529,38.708,-14.707,41.4077904868,10.87,9.85,14.6689945122,132.92,48.888,-4.527,49.0971513736,38.708,-14.707,41.4077904868,10.18,10.18,14.396694065,133.26
2021-10-17 15:30:00,49.6965,-4.93,49.9404346422,37.0565,-14.2,39.6840546347,12.64,9.27,15.6749003187,133.23,49.0565,-4.6,49.2716976798,37.0565,-14.2,39.6840546347,12.0,9.6,15.3674981698,133.57
2021-10-17 16:00:00,50.182,-4.957,50.4262329844,35.002,-13.947,37.6783600094,15.18,8.99,17.6423496168,132.84,49.612,-4.607,49.8254452363,35.002,-13.947,37.6783600094,14.61,9.34,17.3403489008,133.18
2021-10-17 16:30:00,50.762,-4.8635,50.9944533871,32.902,-13.3335,35.5010397911,17.86,8.47,19.7666512085,133.25,50.292,-4.5135000000000005,50.4941278393,32.902,-13.3335,35.5010397911,17.39,8.82,19.4988332984,133.59
2021-10-17 17:00:00,51.485,-4.7065,51.6996747306,30.835,-12.5965,33.3086931183,20.65,7.89,22.1059856148,133.0,51.105,-4.3265,51.2878116832,30.835,-12.5965,33.3086931183,20.27,8.27,21.8921401421,133.34
2021-10-17 17:30:00,52.204,-4.6065000000000005,52.4068455285,29.204,-12.1665,31.6369615837,23.0,7.5600000000000005,24.2106092447,132.63,51.904,-4.2165,52.0749852448,29.204,-12.1665,31.6369615837,22.7,7.95,24.0518710291,132.98
2021-10-17 18:00:00,53.1115,-4.282,53.283833911,28.5315,-11.862,30.8990863336,24.58,7.58,25.7222238541,132.48,52.8715,-3.872,53.0130917439,28.5315,-11.862,30.8990863336,24.34,7.99,25.6178785226,132.84
2021-10-17 18:30:00,54.0305,-4.2055,54.193921804,27.8905,-11.8055,30.2861324784,26.14,7.6,27.222409886,131.95,53.8305,-3.7655000000000003,53.9620396251,27.8905,-11.8055,30.2861324784,25.94,8.04,27.1574151936,132.3
2021-10-17 19:00:00,54.9855,-4.232,55.1481190454,27.7155,-12.072,30.2304833612,27.27,7.84,28.3746101295,131.24,54.8355,-3.782,54.9657673853,27.7155,-12.072,30.2304833612,27.12,8.29,28.3587464462,131.6
2021-10-17 19:30:00,54.2625,-4.4115,54.441530457,28.1025,-12.1515,30.6171432126,26.16,7.74,27.2810043803,130.79,54.0825,-3.9715,54.2281257144,28.1025,-12.1515,30.6171432126,25.98,8.18,27.2373420142,131.15
2021-10-17 20:00:00,53.3625,-4.673,53.566718541,28.2025,-12.153,30.7095492518,25.16,7.48,26.2483523292,130.93,53.1425,-4.263,53.3132110761,28.2025,-12.153,30.7095492518,24.94,7.89,26.1582816714,131.3
2021-10-17 20:30:00,52.2235,-4.8995,52.4528269257,28.0235,-11.4595,30.2760085299,24.2,6.5600000000000005,25.0733643534,131.48,51.9935,-4.5195,52.1895576002,28.0235,-11.4595,30.2760085299,23.97,6.94,24.9544485012,131.86
2021-10-17 21:00:00,51.215,-5.1005,51.4683526572,28.725,-12.3605,31.2715139584,22.49,7.26,23.6327675062,131.64,50.895,-4.7105,51.1125213157,28.725,-12.3605,31.2715139584,22.17,7.65,23.452748239800002,132.02
2021-10-17 21:30:00,49.764,-5.3195,50.0475051951,28.674,-12.2195,31.169126652,21.09,6.9,22.1900450653,132.82,49.414,-4.9695,49.6632593196,28.674,-12.2195,31.169126652,20.74,7.25,21.9706645325,133.21
2021-10-17 22:00:00,48.4415,-5.617,48.7660702871,29.6415,-12.447,32.1488153942,18.8,6.83,20.0022223765,132.54,48.0215,-5.287,48.3116635115,29.6415,-12.447,32.1488153942,18.38,7.16,19.7253643819,132.92
2021-10-17 22:30:00,47.243,-5.7965,47.5972736745,29.283,-12.5065,31.8419005596,17.96,6.71,19.1725246121,133.03,46.793,-5.4765,47.1123858582,29.283,-12.5065,31.8419005596,17.51,7.03,18.8685187548,133.42
2021-10-17 23:00:00,45.881,-8.1085,46.5919943043,29.561,-12.3085,32.0211163648,16.32,4.2,16.8517773543,133.03,45.521,-3.2385,45.6360528886,29.561,-12.3085,32.0211163648,15.96,9.07,18.3571920511,133.42
2021-10-17 23:30:00,44.6065,-16.1875,47.4528713409,29.0365,-12.0375,31.4327812721,15.57,-4.15,16.1135781253,133.12,44.7065,4.9125,44.9755911412,29.0365,-12.0375,31.4327812721,15.67,16.95,23.0835742466,133.49
2021-10-18 00:00:00,43.7085,-16.311,46.65277798,30.0885,-12.551,32.6013102996,13.62,-3.76,14.129472743200001,130.58,43.7185,4.979,44.0011100229,30.0885,-12.551,32.6013102996,13.63,17.53,22.2053552099,130.93
2021-10-18 00:30:00,42.8315,-16.5285,45.9100065835,29.9815,-12.7185,32.5676309316,12.85,-3.81,13.4029325149,131.21,42.8115,4.7915,43.0787999427,29.9815,-12.7185,32.5676309316,12.83,17.51,21.707348986,131.57
2021-10-18 01:00:00,42.588,-16.583,45.7026654912,29.728,-12.043,32.0747226488,12.86,-4.54,13.6378590695,131.28,42.568,4.807,42.8385559164,29.728,-12.043,32.0747226488,12.84,16.85,21.1846194207,131.64
2021-10-18 01:30:00,42.7275,-16.527,45.8124544775,30.6075,-12.827,33.1866085229,12.12,-3.7,12.6721900238,131.62,42.6675,4.743,42.9303110314,30.6075,-12.827,33.1866085229,12.06,17.57,21.3107601929,131.97
2021-10-18 02:00:00,42.8605,-16.6425,45.9782042548,29.4805,-12.0425,31.8452773029,13.38,-4.6,14.1486536462,131.07,42.8705,4.8375,43.1425680332,29.4805,-12.0425,31.8452773029,13.39,16.88,21.5459160863,131.43
2021-10-18 02:30:00,42.9555,-16.674,46.0781646363,30.0955,-12.174,32.4645251967,12.86,-4.5,13.6245954068,131.77,42.9355,4.796,43.2025320583,30.0955,-12.174,32.4645251967,12.84,16.97,21.2801903187,132.13
2021-10-18 03:00:00,42.815,-16.703,45.9577461806,30.795,-12.323,33.1690873254,12.02,-4.38,12.7931544195,131.77,42.755,4.797,43.0232638697,30.795,-12.323,33.1690873254,11.96,17.12,20.8838693733,132.16
2021-10-18 03:30:00,42.787,-16.641,45.9091521377,33.007,-12.821,35.409604488,9.78,-3.8200000000000003,10.4995618956,131.89,42.647,4.879,42.9251820031,33.007,-12.821,35.409604488,9.64,17.7,20.1548902255,132.24
2021-10-18 04:00:00,42.83,-16.5595,45.9197772234,34.4,-13.1395,36.8239929971,8.43,-3.42,9.0973237823,131.96,42.63,4.9405,42.9153287329,34.4,-13.1395,36.8239929971,8.23,18.08,19.8650270576,132.31
2021-10-18 04:30:00,42.9175,-16.431,45.955299664500004,34.8475,-13.241,37.2783092059,8.07,-3.19,8.6776148797,131.9,42.6975,5.049,42.9949870014,34.8475,-13.241,37.2783092059,7.85,18.29,19.9034318649,132.26
2021-10-18 05:00:00,43.0695,-16.4275,46.0960365596,35.2495,-13.3375,37.6884087817,7.82,-3.09,8.4083589362,131.86,42.8395,5.0825,43.1399416608,35.2495,-13.3375,37.6884087817,7.59,18.42,19.9224621972,132.21
2021-10-18 05:30:00,43.537,-16.216,46.4588960803,35.077,-13.376,37.5408218477,8.46,-2.84,8.9239677274,131.14,43.337,5.064,43.6318652478,35.077,-13.376,37.5408218477,8.26,18.44,20.2054745057,131.49
2021-10-18 06:00:00,44.5865,-15.765,47.2915553482,35.9265,-13.455,38.3633995789,8.66,-2.31,8.9627953229,131.14,44.3965,5.535,44.740199343,35.9265,-13.455,38.3633995789,8.47,18.99,20.7932921876,131.49
2021-10-18 06:30:00,46.7725,-14.6575,49.0153961781,40.3625,-13.9775,42.7141886555,6.41,-0.68,6.4459677318,131.11,46.4625,5.9825,46.8460693388,40.3625,-13.9775,42.7141886555,6.1,19.96,20.8713104524,131.45
2021-10-18 07:00:00,48.5465,-14.0815,50.5475153148,42.4665,-14.1815,44.7718501349,6.08,0.1,6.0808223128,131.45,48.2065,6.7885,48.6821360922,42.4665,-14.1815,44.7718501349,5.74,20.97,21.7414005989,131.8
2021-10-18 07:30:00,51.295,-13.3955,53.0152472903,42.225,-13.7555,44.4090576938,9.07,0.36,9.0771416206,132.21,51.085,7.4145,51.620267679,42.225,-13.7555,44.4090576938,8.86,21.17,22.9492592473,132.56
2021-10-18 08:00:00,53.276,-12.7975,54.7914973536,40.356,-13.2675,42.4809756509,12.92,0.47000000000000003,12.9285459353,131.76,53.226,7.6725,53.7761502178,40.356,-13.2675,42.4809756509,12.87,20.94,24.578862870400002,132.11
2021-10-18 08:30:00,54.7365,-11.7315,55.9795723858,43.9465,-14.4315,46.2554110835,10.79,2.7,11.1226840286,130.73,54.6065,8.6485,55.2871268425,43.9465,-14.4315,46.2554110835,10.66,23.08,25.4228637254,131.06
2021-10-18 09:00:00,55.262,-11.519,56.4497653228,44.282,-14.499,46.5952414416,10.98,2.98,11.3772052807,130.13,55.122,8.791,55.8186041119,44.282,-14.499,46.5952414416,10.84,23.29,25.689096909,130.45
2021-10-18 09:30:00,55.9875,-11.635,57.1836810747,41.7775,-14.215,44.1296468516,14.21,2.58,14.4423162962,129.98,55.9775,8.845,56.6719907119,41.7775,-14.215,44.1296468516,14.2,23.06,27.0814253687,130.31
2021-10-18 10:00:00,55.8415,-11.396,56.9924726455,43.3915,-14.346,45.7015315744,12.45,2.95,12.7947254758,130.45,55.7515,9.124,56.493160013,43.3915,-14.346,45.7015315744,12.36,23.47,26.5256573905,130.78
2021-10-18 10:30:00,55.5545,-11.227,56.6775793348,41.7445,-15.117,44.3973757023,13.81,3.89,14.3474109163,130.61,55.5245,9.343,56.3050774731,41.7445,-15.117,44.3973757023,13.78,24.46,28.0745436294,130.94
2021-10-18 11:00:00,55.751,-11.398,56.9042037551,39.491,-14.568,42.0923473449,16.26,3.17,16.566125075,130.5,55.821,9.112,56.5598142235,39.491,-14.568,42.0923473449,16.33,23.68,28.7647579514,130.81
2021-10-18 11:30:00,56.4255,-11.477,57.5808872739,36.8855,-14.277,39.5521534085,19.54,2.8,19.7395947273,130.44,56.6155,9.143,57.3490129754,36.8855,-14.277,39.5521534085,19.73,23.42,30.6230191196,130.76
2021-10-18 12:00:00,56.639,-11.2135,57.7383659558,38.269,-14.4235,40.8968667901,18.37,3.21,18.6483511335,130.68,56.789,9.2965,57.5448992809,38.269,-14.4235,40.8968667901,18.52,23.72,30.0936671079,131.01
2021-10-18 12:30:00,57.2295,-11.1375,58.3031695236,38.2695,-14.4075,40.8916945907,18.96,3.27,19.2399194385,130.34,57.3995,9.4025,58.1645046957,38.2695,-14.4075,40.8916945907,19.13,23.81,30.5429697312,130.67
2021-10-18 13:00:00,57.441,-7.0335,57.870014716200004,39.891,-15.1235,42.661600219,17.55,8.09,19.3248699866,130.34,57.321,5.5365,57.5877580155,39.891,-15.1235,42.661600219,17.43,20.66,27.0303625577,130.64
2021-10-18 13:30:00,57.547,-1.4145,57.5643815154,39.477,-15.8845,42.5529184575,18.07,14.47,23.149639306,130.98,57.057,-1.1945000000000001,57.0695021816,39.477,-15.8845,42.5529184575,17.58,14.69,22.9096595348,131.3
2021-10-18 14:00:00,57.1175,-1.788,57.145478826,37.4075,-15.118,40.3469327242,19.71,13.33,23.7943900951,133.4,56.6875,-1.588,56.709738143,37.4075,-15.118,40.3469327242,19.28,13.53,23.5537534164,133.74
2021-10-18 14:30:00,56.6495,-2.018,56.6854317638,33.6095,-14.598,36.6428723526,23.04,12.58,26.2506761818,133.21,56.3195,-1.788,56.3478750642,33.6095,-14.598,36.6428723526,22.71,12.81,26.0737454156,133.55
2021-10-18 15:00:00,56.4605,-2.368,56.5101361195,32.5605,-14.288,35.5574620052,23.9,11.92,26.7076094026,133.69,56.1605,-1.858,56.1912263992,32.5605,-14.288,35.5574620052,23.6,12.43,26.6732993835,134.04
2021-10-18 15:30:00,56.1065,-2.6870000000000003,56.1708047944,31.1865,-13.367,33.9304357657,24.92,10.68,27.1121522569,133.44,55.8465,-2.197,55.8896982569,31.1865,-13.367,33.9304357657,24.66,11.17,27.0718396124,133.79
2021-10-18 16:00:00,56.762,-2.484,56.8163259988,31.092,-13.224,33.7873739731,25.67,10.74,27.8261837125,132.07,56.532,-1.964,56.5661057525,31.092,-13.224,33.7873739731,25.44,11.26,27.8205176084,132.41
2021-10-18 16:30:00,57.329,-2.74,57.3944408545,32.429,-13.86,35.2666930829,24.9,11.12,27.2702108536,131.92,57.079,-2.23,57.1225449451,32.429,-13.86,35.2666930829,24.65,11.63,27.2558140587,132.25
2021-10-18 17:00:00,58.1495,-3.016,58.2276618649,31.8495,-14.466,34.9807919614,26.3,11.45,28.6843598499,131.74,57.9295,-2.466,57.9819638013,31.8495,-14.466,34.9807919614,26.08,12.0,28.7082984518,132.08
2021-10-18 17:30:00,58.5905,-3.38,58.6879126418,30.5105,-14.55,33.8022648686,28.08,11.17,30.2201141626,132.01,58.4305,-2.83,58.4989934123,30.5105,-14.55,33.8022648686,27.92,11.72,30.2801056801,132.34
2021-10-18 18:00:00,58.8465,-3.4585,58.948043093,30.8465,-14.8485,34.2342593684,28.0,11.39,30.2280019188,132.11,58.6865,-2.9085,58.7585283555,30.8465,-14.8485,34.2342593684,27.84,11.94,30.2923950852,132.45
2021-10-18 18:30:00,59.49,-3.3415,59.583770628,31.54,-15.6115,35.1921941949,27.95,12.27,30.5246687124,131.23,59.33,-2.7415000000000003,59.3933053656,31.54,-15.6115,35.1921941949,27.79,12.87,30.6254959144,131.56
2021-10-18 19:00:00,59.9745,-3.275,60.0638516518,33.3545,-16.185,37.0739382215,26.62,12.91,29.5853426548,130.91,59.7745,-2.6950000000000003,59.8352226974,33.3545,-16.185,37.0739382215,26.42,13.49,29.6647349558,131.24
2021-10-18 19:30:00,59.3425,-3.516,59.4465689695,31.3025,-15.416,34.8926863719,28.04,11.9,30.4606565917,131.49,59.1825,-2.926,59.2547869986,31.3025,-15.416,34.8926863719,27.88,12.49,30.5498690668,131.83
2021-10-18 20:00:00,58.3465,-3.6925,58.4632244963,30.8265,-14.9425,34.2571366068,27.52,11.25,29.7306727135,130.94,58.1965,-3.1425,58.2812827458,30.8265,-14.9425,34.2571366068,27.37,11.8,29.8053166398,131.26
2021-10-18 20:30:00,57.2965,-3.9185,57.4303365348,31.5465,-15.6785,35.2277876754,25.75,11.76,28.3083044353,130.25,57.0765,-3.3685,57.1758134573,31.5465,-15.6785,35.2277876754,25.53,12.31,28.3428474222,130.57
2021-10-18 21:00:00,56.058,-4.168,56.2127351051,31.438,-15.858,35.2111347162,24.62,11.69,27.2543666226,131.26,55.788,-3.638,55.9064932544,31.438,-15.858,35.2111347162,24.35,12.22,27.2442819689,131.58
2021-10-18 21:30:00,54.6845,-4.5575,54.8740862931,32.0545,-15.3175,35.5262828973,22.63,10.76,25.0578231297,131.7,54.3745,-4.0675,54.5264230122,32.0545,-15.3175,35.5262828973,22.32,11.25,24.9948974793,132.03
2021-10-18 22:00:00,53.565,-4.7535,53.7755054579,30.695,-15.1335,34.222884847,22.87,10.38,25.1153598421,132.23,53.235,-4.2935,53.4078586656,30.695,-15.1335,34.222884847,22.54,10.84,25.0111415173,132.57
2021-10-18 22:30:00,52.0435,-5.1445,52.297148799,29.5835,-15.1345,33.2300551083,22.46,9.99,24.5815316854,132.8,51.7035,-4.6845,51.915281493,29.5835,-15.1345,33.2300551083,22.12,10.45,24.4641962876,133.14
2021-10-18 23:00:00,50.8745,-5.3085,51.1507079374,28.924500000000002,-15.3485,32.744513319,21.95,10.04,24.1371932917,133.18,50.5045,-4.8585,50.7376540894,28.924500000000002,-15.3485,32.744513319,21.58,10.49,23.9945097887,133.52
2021-10-18 23:30:00,49.907,-5.376,50.1957171978,28.647,-15.416,32.5315795036,21.26,10.04,23.5114695415,133.79,49.517,-4.936,49.7624093569,28.647,-15.416,32.5315795036,20.87,10.48,23.3535286413,134.15
2021-10-19 00:00:00,49.275,-5.48,49.578786038,27.705,-15.34,31.6683221059,21.57,9.86,23.7167556803,133.79,48.885,-5.05,49.1451495572,27.705,-15.34,31.6683221059,21.18,10.29,23.5473246888,134.15
2021-10-19 00:30:00,48.2695,-5.6695,48.6013154194,27.8595,-14.1295,31.2377097512,20.41,8.46,22.093883769,134.0,47.8795,-4.8495,48.1244654048,27.8595,-14.1295,31.2377097512,20.02,9.28,22.0662366524,134.37
2021-10-19 01:00:00,47.4695,-5.542,47.7919155742,31.1195,-14.342,34.2653796747,16.35,8.8,18.567781235200002,132.75,46.9795,-4.862,47.2304188447,31.1195,-14.342,34.2653796747,15.86,9.48,18.4772833501,133.11
2021-10-19 01:30:00,47.0785,-5.591,47.4093286522,29.9185,-13.841,32.9649802556,17.16,8.25,19.0401706925,131.6,46.5985,-4.921,46.8576188389,29.9185,-13.841,32.9649802556,16.68,8.92,18.9153059716,131.95
2021-10-19 02:00:00,46.8105,-5.633,47.1482088658,29.0005,-13.333,31.9186135233,17.81,7.7,19.4032497278,131.85,46.3705,-4.973,46.636402083,29.0005,-13.333,31.9186135233,17.37,8.36,19.2770978106,132.2
2021-10-19 02:30:00,46.4685,-5.7325,46.8207544632,29.6185,-13.5925,32.5885194279,16.85,7.86,18.5930659118,131.85,45.9785,-5.0725,46.2574612198,29.6185,-13.5925,32.5885194279,16.36,8.52,18.4455956803,132.2
2021-10-19 03:00:00,45.4635,-5.7395,45.8243569786,29.8635,-13.4195,32.7400612782,15.6,7.68,17.3879958592,132.15,44.9435,-5.0995,45.2318813725,29.8635,-13.4195,32.7400612782,15.08,8.32,17.2229149681,132.5
2021-10-19 03:30:00,43.9335,-5.7925,44.3137165954,29.8635,-12.7225,32.4606013268,14.07,6.93,15.6840619739,132.31,43.3635,-5.1925,43.6732777394,29.8635,-12.7225,32.4606013268,13.5,7.53,15.4580367447,132.66
2021-10-19 04:00:00,43.554,-5.6715,43.9217124922,31.574,-12.8015,34.0704546235,11.98,7.13,13.9412086994,132.38,42.934,-5.0915,43.2348439138,31.574,-12.8015,34.0704546235,11.36,7.71,13.7293007834,132.73
2021-10-19 04:30:00,43.7185,-5.513,44.0647297876,32.7385,-13.253,35.3192778982,10.98,7.74,13.4338378731,132.12,43.0785,-4.933,43.3600236537,32.7385,-13.253,35.3192778982,10.34,8.32,13.271699213,132.46
2021-10-19 05:00:00,43.722,-5.304,44.0425442044,36.252,-13.944,38.8412492075,7.47,8.64,11.4214928972,131.36,42.982,-4.734,43.2419134637,36.252,-13.944,38.8412492075,6.73,9.21,11.4068838865,131.7
2021-10-19 05:30:00,44.1915,-4.952,44.4680894153,38.3815,-15.042,41.2237953887,5.8100000000000005,10.09,11.6432040264,130.98,43.3815,-4.372,43.6012491363,38.3815,-15.042,41.2237953887,5.0,10.67,11.7834163128,131.34
2021-10-19 06:00:00,45.2595,-4.357,45.4687341945,40.9095,-15.277,43.6689125036,4.35,10.92,11.7545267876,131.09,44.4095,-3.747,44.5672940535,40.9095,-15.277,43.6689125036,3.5,11.53,12.0495186626,131.46
2021-10-19 06:30:00,47.0155,-3.5265,47.1475709077,44.1355,-16.0265,46.9552027203,2.88,12.5,12.8274861138,130.41,46.1255,-2.8965,46.2163549244,44.1355,-16.0265,46.9552027203,1.99,13.13,13.2799472891,130.73
2021-10-19 07:00:00,49.0945,-1.5265,49.1182260724,50.9945,-17.9865,54.0735907121,-1.9,16.46,16.5692969072,130.41,48.0345,-0.7465,48.0403002957,50.9945,-17.9865,54.0735907121,-2.96,17.24,17.492261146,130.73
2021-10-19 07:30:00,51.534,-0.587,51.5373430146,51.564,-18.137,54.660743363,-0.03,17.55,17.550025641,130.68,50.534,-0.167,50.5342759422,51.564,-18.137,54.660743363,-1.03,17.97,17.9994944373,130.99
2021-10-19 08:00:00,52.848,0.2195,52.848455836,52.348,-18.610500000000002,55.5577520626,0.5,18.83,18.8366371733,130.62,51.878,0.7195,51.8829891607,52.348,-18.610500000000002,55.5577520626,-0.47000000000000003,19.33,19.3357130719,130.94
2021-10-19 08:30:00,54.351,0.741,54.3560510155,53.531,-19.139,56.8495319418,0.8200000000000001,19.88,19.8969042818,131.0,53.351,0.9410000000000001,53.3592979901,53.531,-19.139,56.8495319418,-0.18,20.08,20.0808067567,131.32
2021-10-19 09:00:00,54.777,1.0315,54.7867111739,54.027,-19.0585,57.2899917198,0.75,20.09,20.1039946279,132.49,53.807,1.2215,53.8208631597,54.027,-19.0585,57.2899917198,-0.22,20.28,20.2811932588,132.84
2021-10-19 09:30:00,55.4245,1.171,55.4368689705,53.4845,-19.059,56.778844839,1.94,20.23,20.3228073848,132.05,54.4445,1.381,54.4620119097,53.4845,-19.059,56.778844839,0.96,20.44,20.4625316127,132.4
2021-10-19 10:00:00,55.696,1.3005,55.7111812498,54.346,-19.2995,57.6711228974,1.35,20.6,20.6441880441,132.19,54.676,1.5205000000000002,54.6971379164,54.346,-19.2995,57.6711228974,0.33,20.82,20.8226151095,132.52
2021-10-19 10:30:00,55.748,1.304,55.7632488293,55.308,-19.216,58.5510847039,0.44,20.52,20.5247168068,132.79,54.708,1.504,54.7286696348,55.308,-19.216,58.5510847039,-0.6000000000000001,20.72,20.7286854383,133.13
2021-10-19 11:00:00,55.705,1.153,55.7169313046,49.145,-17.557,52.1869645985,6.5600000000000005,18.71,19.826691605,132.93,54.895,1.373,54.9121676316,49.145,-17.557,52.1869645985,5.75,18.93,19.7840188031,133.26
2021-10-19 11:30:00,56.25,1.2165,56.2631528822,35.28,-13.4535,37.7581125356,20.97,14.67,25.5919870272,132.89,55.9,1.4665,55.9192330263,35.28,-13.4535,37.7581125356,20.62,14.92,25.4517347149,133.21
2021-10-19 12:00:00,56.8495,1.119,56.86051188,32.2995,-12.551,34.6523491448,24.55,13.67,28.0993131589,133.18,56.6095,1.369,56.6260509947,32.2995,-12.551,34.6523491448,24.31,13.92,28.0132557908,133.53
2021-10-19 12:30:00,57.201,1.204,57.2136698438,31.971,-12.566,34.3518441572,25.23,13.77,28.7431000416,133.05,56.991,1.474,57.0100583845,31.971,-12.566,34.3518441572,25.02,14.04,28.6901028231,133.39
2021-10-19 13:00:00,57.224,0.735,57.2287200713,30.434,-12.165,32.7752281609,26.79,12.9,29.7340562319,133.4,57.054,0.985,57.062502057,30.434,-12.165,32.7752281609,26.62,13.15,29.6908554946,133.74
2021-10-19 13:30:00,56.6785,0.089,56.6785698765,28.5985,-11.891,30.9720855489,28.08,11.98,30.5287864154,133.57,56.5585,0.339,56.559515939,28.5985,-11.891,30.9720855489,27.96,12.23,30.5177735099,133.91
2021-10-19 14:00:00,56.556,0.6975,56.5603009385,29.586,-12.2525,32.0227286821,26.97,12.95,29.917944448100002,134.0,56.386,0.9575,56.394129147,29.586,-12.2525,32.0227286821,26.8,13.21,29.8788236047,134.34
2021-10-19 14:30:00,56.046,0.2175,56.046422029,29.456,-11.8725,31.7586553911,26.59,12.09,29.2095224199,133.25,55.886,0.9375,55.8938628317,29.456,-11.8725,31.7586553911,26.43,12.81,29.3707507565,133.59
2021-10-19 15:00:00,56.1565,0.3045,56.1573255462,29.0965,-11.6655,31.347889921,27.06,11.97,29.5892632554,133.25,56.0165,0.8545,56.0230170778,29.0965,-11.6655,31.347889921,26.92,12.52,29.6890013305,133.59
2021-10-19 15:30:00,55.7295,0.509,55.7318244027,30.2695,-11.501,32.3807910844,25.46,12.01,28.1505186453,133.01,55.5495,1.039,55.5592158984,30.2695,-11.501,32.3807910844,25.28,12.54,28.2193196233,133.37
2021-10-19 16:00:00,56.277,0.5885,56.2800769478,31.177,-11.8815,33.3642828673,25.1,12.47,28.0269673707,132.21,56.077,1.1185,56.0881535732,31.177,-11.8815,33.3642828673,24.9,13.0,28.0893218145,132.55
2021-10-19 16:30:00,57.029,0.5115000000000001,57.0312938066,32.159,-12.3285,34.4411555156,24.87,12.84,27.9889710422,132.37,56.829,1.0615,56.8389129316,32.159,-12.3285,34.4411555156,24.67,13.39,28.0695742754,132.72
2021-10-19 17:00:00,57.8375,0.08,57.8375553274,31.6775,-12.58,34.0840198077,26.16,12.66,29.0623674191,132.29,57.6675,0.63,57.6709411771,31.6775,-12.58,34.0840198077,25.99,13.21,29.1544885052,132.63
2021-10-19 17:30:00,57.9065,-0.384,57.9077732109,30.5965,-12.554,33.0718721612,27.31,12.17,29.8989130237,132.51,57.7865,0.166,57.7867384289,30.5965,-12.554,33.0718721612,27.19,12.72,30.0182361241,132.86
2021-10-19 18:00:00,58.3205,-0.758,58.32542571,29.2205,-12.188,31.6604637403,29.1,11.43,31.2642751395,132.19,58.2505,-0.198,58.2508365112,29.2205,-12.188,31.6604637403,29.03,11.99,31.4086134683,132.55
2021-10-19 18:30:00,58.952,-1.073,58.9617641612,27.372,-11.393,29.6483866846,31.58,10.32,33.2234676095,132.04,58.972,-0.533,58.9744086278,27.372,-11.393,29.6483866846,31.6,10.86,33.4140629077,132.39
2021-10-19 19:00:00,59.136,-2.192,59.1766115961,28.666,-12.132,31.1275598144,30.47,9.94,32.0503432119,131.28,59.216,0.858,59.2222155952,28.666,-12.132,31.1275598144,30.55,12.99,33.1970269753,131.61
2021-10-19 19:30:00,58.0945,-10.438,59.0247640762,30.2745,-12.388,32.7109751345,27.82,1.9500000000000002,27.8882573855,130.81,58.6145,9.062,59.310871299,30.2745,-12.388,32.7109751345,28.34,21.45,35.5423423539,131.13
2021-10-19 20:00:00,57.164,-10.653,58.1481668241,31.014,-12.613,33.480680474,26.15,1.96,26.2233502818,132.18,57.604,8.867,58.2824545211,31.014,-12.613,33.480680474,26.59,21.48,34.1821371479,132.56
2021-10-19 20:30:00,55.488,-7.6875,56.0179953252,29.038,-12.2175,31.5035355198,26.45,4.53,26.8351150547,132.18,55.708,4.6125,55.8986262823,29.038,-12.2175,31.5035355198,26.67,16.83,31.5362933776,132.52
2021-10-19 21:00:00,54.3785,-2.478,54.4349313056,26.2185,-11.398,28.5888815145,28.16,8.92,29.5389911811,132.56,54.3185,-2.008,54.3556023447,26.2185,-11.398,28.5888815145,28.1,9.39,29.6273876675,132.91
2021-10-19 21:30:00,53.3015,-3.0225,53.3871277416,24.4815,-10.8125,26.7629220845,28.82,7.79,29.8542543032,130.93,53.2515,-2.5725,53.3136005959,24.4815,-10.8125,26.7629220845,28.77,8.24,29.9267522461,131.27
2021-10-19 22:00:00,51.8445,-3.5545,51.9662068127,21.5445,-9.3745,23.495674719,30.3,5.82,30.8538879236,131.65,51.8545,-3.1645,51.9509694857,21.5445,-9.3745,23.495674719,30.31,6.21,30.9396218464,132.01
2021-10-19 22:30:00,50.541,-4.39,50.7312998158,17.141,-9.06,19.3880757426,33.4,4.67,33.7249002964,131.84,50.621,-3.9699999999999998,50.7764368679,17.141,-9.06,19.3880757426,33.48,5.09,33.8647087689,132.18
2021-10-19 23:00:00,49.612,-4.5445,49.8197051803,16.652,-9.1145,18.9832350839,32.96,4.57,33.2753136725,132.92,49.692,-4.1445,49.8645339319,16.652,-9.1145,18.9832350839,33.04,4.97,33.4117120184,133.28
2021-10-19 23:30:00,48.4265,-4.949,48.6787274202,13.2065,-8.279,15.5869651713,35.22,3.33,35.3770730841,132.98,48.5765,-4.549,48.7890331248,13.2065,-8.279,15.5869651713,35.37,3.73,35.566132767,133.33
2021-10-20 00:00:00,47.7065,-4.991,47.9668658894,13.2265,-8.751,15.8593916419,34.48,3.76,34.6844057178,132.59,47.8165,-4.591,48.0363919674,13.2265,-8.751,15.8593916419,34.59,4.16,34.8392551585,132.93
2021-10-20 00:30:00,47.089,-5.1555,47.37038211,14.309,-8.1355,16.4600680816,32.78,2.98,32.9151758312,133.23,47.189,-4.2855,47.3831956631,14.309,-8.1355,16.4600680816,32.88,3.85,33.1046356271,133.59
2021-10-20 01:00:00,46.823,-4.924,47.0811969368,14.983,-8.324,17.1399902275,31.84,3.4,32.0210180975,132.17,46.893,-4.234,47.0837573373,14.983,-8.324,17.1399902275,31.91,4.09,32.1710459886,132.51
2021-10-20 01:30:00,46.423,-5.163,46.7092228366,14.403,-7.883,16.4191381625,32.02,2.7199999999999998,32.1353201322,131.31,46.503,-4.493,46.7195468514,14.403,-7.883,16.4191381625,32.1,3.39,32.2785083298,131.64
2021-10-20 02:00:00,46.191,-5.267,46.4903190998,13.071,-7.497,15.0683791431,33.12,2.23,33.1949890797,131.24,46.311,-4.5969999999999995,46.5385982814,13.071,-7.497,15.0683791431,33.24,2.9,33.3662643998,131.58
2021-10-20 02:30:00,45.9275,-5.1335,46.2135053691,15.3975,-8.0035,17.353357557,30.53,2.87,30.6646017421,131.43,45.9675,-4.4735,46.1846647547,15.3975,-8.0035,17.353357557,30.57,3.5300000000000002,30.773134387,131.76
2021-10-20 03:00:00,46.048,-4.6645,46.2836457537,19.388,-9.2645,21.4877989624,26.66,4.6,27.0539387151,130.95,45.948,-3.9945,46.1213045593,19.388,-9.2645,21.4877989624,26.56,5.27,27.0777860986,131.27
2021-10-20 03:30:00,46.1025,-4.181,46.2916976061,22.4425,-10.281,24.6853148096,23.66,6.1,24.4336980418,131.7,45.9025,-3.511,46.0365792305,22.4425,-10.281,24.6853148096,23.46,6.77,24.4172991954,132.05
2021-10-20 04:00:00,45.7915,-4.3115,45.994026835,22.3515,-10.0015,24.4871303852,23.44,5.69,24.1207317468,131.87,45.5915,-3.6615,45.7382930869,22.3515,-10.0015,24.4871303852,23.24,6.34,24.0892756222,132.21
2021-10-20 04:30:00,45.7175,-3.758,45.871694652,24.7175,-10.428,26.8271875203,21.0,6.67,22.0338126524,131.73,45.4375,-3.098,45.5429907917,24.7175,-10.428,26.8271875203,20.72,7.33,21.9783370618,132.07
2021-10-20 05:00:00,45.587,-4.72,45.8306989801,20.397,-9.5,22.50083574,25.19,4.78,25.6395105257,131.39,45.447,-4.07,45.6288802076,20.397,-9.5,22.50083574,25.05,5.43,25.6317654484,131.73
2021-10-20 05:30:00,46.4625,-3.187,46.5716746022,28.3125,-11.557,30.5804170222,18.15,8.37,19.9869807625,131.66,46.0925,-2.507,46.1606283022,28.3125,-11.557,30.5804170222,17.78,9.05,19.9507117668,132.01
2021-10-20 06:00:00,46.9725,-3.8985000000000003,47.1340010873,23.4125,-10.5485,25.6790967228,23.56,6.65,24.4805249127,131.46,46.7625,-3.2185,46.8731282133,23.4125,-10.5485,25.6790967228,23.35,7.33,24.4734836098,131.8
2021-10-20 06:30:00,48.9,-1.5635,48.9249888324,32.68,-12.5035,34.9902831119,16.22,10.94,19.5645597957,131.59,48.46,-0.8435,48.4673404702,32.68,-12.5035,34.9902831119,15.78,11.66,19.620499484,131.94
2021-10-20 07:00:00,50.279,-2.8064999999999998,50.3572664394,26.649,-10.5965,28.6784764806,23.63,7.79,24.8809364776,130.89,50.089,-2.0765,50.1320234306,26.649,-10.5965,28.6784764806,23.44,8.52,24.9404089782,131.23
2021-10-20 07:30:00,52.792,-0.41250000000000003,52.7936115477,33.492,-12.5625,35.7705251604,19.3,12.15,22.8059750943,131.6,52.452,0.3675,52.4532874113,33.492,-12.5625,35.7705251604,18.96,12.93,22.9492156729,131.95
2021-10-20 08:00:00,54.512,9.984,55.4187549481,32.912,-12.725999999999999,35.2866946596,21.6,22.71,31.3417309669,130.11,53.652,-8.856,54.3779904005,32.912,-12.725999999999999,35.2866946596,20.74,3.87,21.0979738364,130.43
2021-10-20 08:30:00,55.7465,10.1395,56.6611129656,30.8165,-12.9605,33.4309920957,24.93,23.1,33.9869813311,131.4,54.9465,-9.0905,55.6934022349,30.8165,-12.9605,33.4309920957,24.13,3.87,24.4383673759,131.74
2021-10-20 09:00:00,56.307,11.1525,57.4008406319,33.947,-13.4575,36.5171619276,22.36,24.61,33.2508902136,131.17,55.447,-8.0375,56.0265224269,33.947,-13.4575,36.5171619276,21.5,5.42,22.1726498191,131.51
2021-10-20 09:30:00,56.8485,11.2915,57.9590366078,35.908500000000004,-13.3985,38.3267553349,20.94,24.69,32.3740590597,131.34,55.9485,-7.9885,56.5159338992,35.908500000000004,-13.3985,38.3267553349,20.04,5.41,20.7574010897,131.68
2021-10-20 10:00:00,56.8705,11.01,57.9264522498,35.7305,-12.8,37.9540331223,21.14,23.81,31.8404726724,131.34,55.9905,-8.28,56.599421289,35.7305,-12.8,37.9540331223,20.26,4.52,20.7580827631,131.68
2021-10-20 10:30:00,56.9535,11.4685,58.096709498,38.3835,-13.9015,40.823336151,18.57,25.37,31.4401304069,131.41,55.9835,-8.1015,56.5666560307,38.3835,-13.9015,40.823336151,17.6,5.8,18.5310550158,131.75
2021-10-20 11:00:00,56.9615,11.725,58.1557229106,38.1615,-13.755,40.5647643559,18.8,25.48,31.6649711827,132.37,55.9815,-7.865,56.5312883919,38.1615,-13.755,40.5647643559,17.82,5.89,18.7681778551,132.73
2021-10-20 11:30:00,56.741,11.497,57.8940591944,41.531,-14.673,44.0468034027,15.21,26.17,30.2690105554,132.44,55.691,-8.093,56.2759640522,41.531,-14.673,44.0468034027,14.16,6.58,15.61416024,132.79
2021-10-20 12:00:00,56.364,11.388,57.5029307079,41.414,-14.222,43.7879513108,14.95,25.61,29.65425096,132.36,55.314,-8.122,55.907114753,41.414,-14.222,43.7879513108,13.9,6.1,15.1795915624,132.73
2021-10-20 12:30:00,56.1195,11.193,57.2248331518,41.0795,-13.787,43.33135919,15.04,24.98,29.1582235399,132.06,55.0795,-8.207,55.6875764354,41.0795,-13.787,43.33135919,14.0,5.58,15.0710450865,132.42
2021-10-20 13:00:00,56.2315,10.768,57.2532218853,41.8915,-14.622,44.3700423287,14.34,25.39,29.1596930711,131.61,55.1515,-8.892,55.863723616,41.8915,-14.622,44.3700423287,13.26,5.73,14.4450856695,131.95
2021-10-20 13:30:00,55.6255,10.1255,56.5395613752,41.1555,-14.7645,43.7237422975,14.47,24.89,28.790501906,132.47,54.5455,-9.7545,55.4108458743,41.1555,-14.7645,43.7237422975,13.39,5.01,14.2965800106,132.82
2021-10-20 14:00:00,54.945,11.0925,56.0535153336,43.505,-14.7775,45.9462678707,11.44,25.87,28.2865780893,133.09,53.795,-8.7775,54.5063898204,43.505,-14.7775,45.9462678707,10.29,6.0,11.9115112391,133.45
2021-10-20 14:30:00,54.636,7.3645,55.130103902,39.916,-14.2755,42.3919444736,14.72,21.64,26.1718933209,132.98,53.706,-6.7355,54.1267161044,39.916,-14.2755,42.3919444736,13.79,7.54,15.7167331211,133.33
2021-10-20 15:00:00,54.5005,-10.2095,55.4485201831,35.1905,-12.6495,37.3949346904,19.31,2.44,19.4635479808,133.9,54.7305,10.8105,55.7879426086,35.1905,-12.6495,37.3949346904,19.54,23.46,30.5316753553,134.25
2021-10-20 15:30:00,54.3105,-11.278,55.469123792,31.6705,-11.998,33.8669835422,22.64,0.72,22.65144587,131.9,54.6905,9.822,55.5654791597,31.6705,-11.998,33.8669835422,23.02,21.82,31.7180201148,132.25
2021-10-20 16:00:00,54.822,-11.3675,55.9881392819,27.002,-10.7275,29.0549007957,27.82,-0.64,27.8273606366,132.11,55.422,9.5525,56.2392064333,27.002,-10.7275,29.0549007957,28.42,20.28,34.9138196134,132.47
2021-10-20 16:30:00,55.57,-12.382,56.9327570385,20.08,-9.592,22.2533787098,35.49,-2.79,35.5994971875,131.83,56.49,8.608,57.1420840012,20.08,-9.592,22.2533787098,36.41,18.2,40.7053817081,132.2
2021-10-20 17:00:00,55.717,-13.0945,57.2350418821,14.027,-7.7545,16.0277571497,41.69,-5.34,42.0306043259,131.83,56.897,8.0955,57.4700420154,14.027,-7.7545,16.0277571497,42.87,15.85,45.7062293347,132.2
2021-10-20 17:30:00,55.936,-13.622,57.5707823466,9.616,-6.602,11.6642127896,46.32,-7.02,46.8489359538,132.47,57.326,7.4879999999999995,57.8129779548,9.616,-6.602,11.6642127896,47.71,14.09,49.7470823265,132.84
2021-10-20 18:00:00,56.2775,-13.469,57.8668382344,8.4475,-6.219,10.4898149293,47.83,-7.25,48.3763516607,132.26,57.7475,7.351,58.2134946318,8.4475,-6.219,10.4898149293,49.3,13.57,51.1335007603,132.64
2021-10-20 18:30:00,57.4905,-13.5525,59.0663004301,11.2105,-6.5225,12.9699004044,46.28,-7.03,46.8108886906,131.26,58.8705,7.3475,59.3272410154,11.2105,-6.5225,12.9699004044,47.66,13.87,49.6372088256,131.63
2021-10-20 19:00:00,57.6615,-13.598,59.2431783942,12.5315,-5.858,13.8331000231,45.13,-7.74,45.7889124134,131.56,59.0115,7.302,59.4615534295,12.5315,-5.858,13.8331000231,46.48,13.16,48.3071009273,131.93
2021-10-20 19:30:00,56.8775,-13.469,58.4505258082,17.8275,-6.809,19.0835593444,39.05,-6.66,39.6138624726,131.68,57.9875,7.411,58.459157343,17.8275,-6.809,19.0835593444,40.16,14.22,42.6032158411,132.05
2021-10-20 20:00:00,56.294,-13.061,57.7893083278,22.984,-7.931,24.3138852716,33.31,-5.13,33.7027150242,131.75,57.154,7.759,57.6782610435,22.984,-7.931,24.3138852716,34.17,15.69,37.6000664893,132.14
2021-10-20 20:30:00,55.305,-12.811,56.7693997326,24.565,-9.071,26.186299204,30.74,-3.74,30.9666788662,131.67,56.065,7.799,56.604846312,24.565,-9.071,26.186299204,31.5,16.87,35.7329945569,132.05
2021-10-20 21:00:00,53.9495,-13.059,55.5075313021,23.7095,-8.669,25.2446420305,30.24,-4.39,30.5569910168,130.92,54.6895,7.721,55.2318318658,23.7095,-8.669,25.2446420305,30.98,16.39,35.048430778,131.29
2021-10-20 21:30:00,52.6235,-13.01,54.2078670697,21.8335,-9.61,23.8548490301,30.79,-3.4,30.9771544852,131.57,53.3735,7.64,53.9175305652,21.8335,-9.61,23.8548490301,31.54,17.25,35.9490486661,131.95
2021-10-20 22:00:00,51.4255,-13.037,53.0522894817,24.9455,-10.107,26.9152265316,26.48,-2.93,26.6416084349,130.94,51.9955,7.743,52.5688697734,24.9455,-10.107,26.9152265316,27.05,17.85,32.4087179629,131.31
2021-10-20 22:30:00,50.632,-12.286,52.1012976806,30.312,-11.636,32.4686593502,20.32,-0.65,20.3303935033,131.55,50.942,8.574,51.6585021076,30.312,-11.636,32.4686593502,20.63,20.21,28.8797680046,131.93
2021-10-20 23:00:00,49.814,-12.1955,51.2851325069,32.004,-12.4655,34.3459561848,17.81,0.27,17.8120464855,131.73,50.014,8.7545,50.7744174388,32.004,-12.4655,34.3459561848,18.01,21.22,27.8325079718,132.1
2021-10-20 23:30:00,48.6405,-12.2225,50.1526444617,32.1805,-12.9025,34.6707237666,16.46,0.68,16.4740401845,132.02,48.7805,8.8275,49.5727943181,32.1805,-12.9025,34.6707237666,16.6,21.73,27.3450708538,132.4
2021-10-21 00:00:00,47.6245,-12.8085,49.3168396443,30.0145,-12.6485,32.5707654577,17.61,-0.16,17.6107268447,132.25,47.7945,8.4015,48.5273060503,30.0145,-12.6485,32.5707654577,17.78,21.05,27.5541448788,132.63
2021-10-21 00:30:00,46.9695,-13.1995,48.7889406577,28.4995,-11.8095,30.8494050267,18.47,-1.3900000000000001,18.5222298874,132.9,47.1995,7.6805,47.8203186993,28.4995,-11.8095,30.8494050267,18.7,19.49,27.010185116,133.29
2021-10-21 01:00:00,46.648,-12.1755,48.2107737363,32.648,-12.4755,34.9503934778,14.0,0.30000000000000004,14.0032139168,131.89,46.698,8.6045,47.4841091761,32.648,-12.4755,34.9503934778,14.05,21.08,25.3331581134,132.28
2021-10-21 01:30:00,46.722,-11.9775,48.2328289679,34.242,-12.9875,36.6222571703,12.48,1.01,12.5208026899,131.42,46.692,8.8425,47.521917788,34.242,-12.9875,36.6222571703,12.45,21.83,25.1306864212,131.8
2021-10-21 02:00:00,46.6435,-12.394,48.2620692496,33.0035,-12.764,35.3857415953,13.64,0.37,13.6450174056,131.54,46.6635,8.506,47.4324179043,33.0035,-12.764,35.3857415953,13.66,21.27,25.2786174464,131.92
2021-10-21 02:30:00,46.23,-12.181,47.8078409991,31.98,-12.701,34.409821287,14.25,0.52,14.259484562899999,131.67,46.27,8.729,47.0861799364,31.98,-12.701,34.409821287,14.29,21.43,25.757503761,132.05
2021-10-21 03:00:00,46.0645,-11.9465,47.5884126915,32.2945,-12.9365,34.7891903111,13.77,0.99,13.8055423653,131.63,46.0945,8.9435,46.954117205,32.2945,-12.9365,34.7891903111,13.8,21.88,25.8684054398,132.0
2021-10-21 03:30:00,45.916,-12.114,47.4871356475,31.906,-13.144,34.5073553319,14.01,1.03,14.0478112174,131.67,45.946,8.846,46.7898133358,31.906,-13.144,34.5073553319,14.04,21.99,26.0898773474,132.04
2021-10-21 04:00:00,46.1075,-12.4235,47.7519099984,31.1975,-13.4635,33.9786674032,14.91,1.04,14.9462269486,131.86,46.1575,8.7565,46.9807524259,31.1975,-13.4635,33.9786674032,14.96,22.22,26.786750456100002,132.24
2021-10-21 04:30:00,46.3395,-12.4225,47.97569975,31.1995,-13.4025,33.9563809394,15.14,0.98,15.1716841517,132.5,46.4095,8.6075,47.2009612879,31.1995,-13.4025,33.9563809394,15.21,22.01,26.7541436043,132.88
2021-10-21 05:00:00,46.2745,-12.592,47.9571456016,31.0645,-13.352,33.8124099149,15.21,0.76,15.2289756714,132.08,46.3545,8.488,47.1252142091,31.0645,-13.352,33.8124099149,15.29,21.84,26.6602644398,132.46
2021-10-21 05:30:00,46.546,-12.2875,48.1405522637,32.106,-13.2475,34.731707304,14.44,0.96,14.4718761742,132.21,46.596,8.6125,47.3852547978,32.106,-13.2475,34.731707304,14.49,21.86,26.2263169355,132.59
2021-10-21 06:00:00,47.4295,-12.173,48.9667172603,33.5995,-13.813,36.3280245713,13.83,1.6400000000000001,13.9268984343,131.76,47.4495,8.947,48.2856485848,33.5995,-13.813,36.3280245713,13.85,22.76,26.64282455,132.14
2021-10-21 06:30:00,49.4745,-11.9275,50.8919581712,33.0045,-13.6975,35.7339967888,16.47,1.77,16.5648362503,132.31,49.5945,9.1125,50.4247170195,33.0045,-13.6975,35.7339967888,16.59,22.81,28.205038557,132.68
2021-10-21 07:00:00,51.0985,-11.834,52.4509319102,31.5185,-13.104,34.1340102867,19.58,1.27,19.6211442072,132.12,51.3485,9.176,52.1619346674,31.5185,-13.104,34.1340102867,19.83,22.28,29.8266206601,132.5
2021-10-21 07:30:00,53.769,-10.6555,54.8146425807,30.159,-12.6855,32.7183005557,23.61,2.03,23.6971095284,131.96,54.189,9.5145,55.0179373591,30.159,-12.6855,32.7183005557,24.03,22.2,32.7151478676,132.34
2021-10-21 08:00:00,55.1425,-11.0205,56.2329683238,26.0125,-12.1605,28.7145941378,29.13,1.1400000000000001,29.1522983657,130.26,55.7225,9.0395,56.4509483224,26.0125,-12.1605,28.7145941378,29.71,21.2,36.4982753017,130.63
2021-10-21 08:30:00,56.0325,-11.507,57.2018540368,22.1825,-10.397,24.4981818764,33.85,-1.11,33.8681945193,131.3,56.8125,8.733,57.4797829263,22.1825,-10.397,24.4981818764,34.63,19.13,39.5625302528,131.67
2021-10-21 09:00:00,56.64,-11.357,57.7673874171,22.22,-10.907,24.7525968133,34.42,-0.45,34.422941478,131.99,57.41,9.193,58.1413738142,22.22,-10.907,24.7525968133,35.19,20.1,40.5258695157,132.38
2021-10-21 09:30:00,57.3735,-11.291,58.4739701342,24.1935,-11.081,26.6104115573,33.18,-0.21,33.1806645503,132.88,58.0935,9.259,58.8267271166,24.1935,-11.081,26.6104115573,33.9,20.34,39.5338538471,133.27
2021-10-21 10:00:00,57.347,-11.1425,58.4194634968,29.677,-11.8825,31.9674543129,27.67,0.74,27.6798934247,132.96,57.847,9.5775,58.634494244,29.677,-11.8825,31.9674543129,28.17,21.46,35.4129990258,133.35
2021-10-21 10:30:00,56.9015,-12.0525,58.1639360644,23.8015,-11.5625,26.4613455535,33.1,-0.49,33.1036266895,133.5,57.6015,8.7775,58.2664338063,23.8015,-11.5625,26.4613455535,33.8,20.34,39.4481381056,133.88
2021-10-21 11:00:00,56.2215,-12.334,57.5585321065,25.1315,-11.234,27.5280774528,31.09,-1.1,31.1094535471,133.93,56.8415,8.466,57.4685068385,25.1315,-11.234,27.5280774528,31.71,19.7,37.3311411559,134.31
2021-10-21 11:30:00,56.1685,-12.406,57.5222498539,27.8785,-11.476,30.1481232957,28.29,-0.93,28.3052821926,133.81,56.7685,8.754,57.4394908425,27.8785,-11.476,30.1481232957,28.89,20.23,35.2687538765,134.18
2021-10-21 12:00:00,56.701,-12.4545,58.0527171737,28.051,-11.5945,30.3527763351,28.65,-0.86,28.6629045981,132.46,57.291,8.7355,57.9531503997,28.051,-11.5945,30.3527763351,29.24,20.33,35.6130102631,132.82
2021-10-21 12:30:00,56.6655,-12.652,58.0607612269,25.6055,-10.992,27.8651340253,31.06,-1.6600000000000001,31.1043276732,132.6,57.3755,8.568,58.0117110957,25.6055,-10.992,27.8651340253,31.77,19.56,37.308531196,132.95
2021-10-21 13:00:00,56.476,-12.961500000000001,57.9442754571,25.656,-11.2315,28.0067300528,30.82,-1.73,30.8685163233,132.6,57.166,8.3085,57.7666229604,25.656,-11.2315,28.0067300528,31.51,19.54,37.0768350861,132.95
2021-10-21 13:30:00,55.7635,-13.4,57.3509191927,24.9735,-11.37,27.4399818194,30.79,-2.03,30.8568468901,132.88,56.4335,7.91,56.9851561571,24.9735,-11.37,27.4399818194,31.46,19.28,36.8978319146,133.24
2021-10-21 14:00:00,55.611,-13.163,57.1475974123,25.571,-11.423,28.0064451511,30.04,-1.74,30.090350612800002,132.97,56.271,8.067,56.8463009351,25.571,-11.423,28.0064451511,30.7,19.49,36.3641320534,133.33
2021-10-21 14:30:00,55.52,-13.2715,57.0841756729,25.33,-11.4315,27.7900718288,30.19,-1.8399999999999999,30.2460195728,132.63,56.19,7.9785,56.7536127683,25.33,-11.4315,27.7900718288,30.86,19.41,36.4566550852,132.99
2021-10-21 15:00:00,55.0745,-13.023,56.593277686,26.4445,-11.493,28.8340186108,28.63,-1.53,28.6708527951,132.81,55.6845,8.117,56.2729884514,26.4445,-11.493,28.8340186108,29.24,19.61,35.2069552788,133.17
2021-10-21 15:30:00,54.7175,-12.7455,56.1823155139,26.5175,-10.9755,28.6991185666,28.2,-1.77,28.2554932712,132.43,55.3275,8.0345,55.9078299212,26.5175,-10.9755,28.6991185666,28.81,19.01,34.5166075969,132.78
2021-10-21 16:00:00,55.332,-12.723,56.7759187772,25.272,-10.773,27.4723772725,30.06,-1.9500000000000002,30.1231821028,131.32,56.022,7.917,56.5786476774,25.272,-10.773,27.4723772725,30.75,18.69,35.9844216294,131.66
2021-10-21 16:30:00,55.814,-12.5785,57.2138205179,22.184,-10.0885,24.3702213418,33.63,-2.49,33.7220550975,130.79,56.654,7.9115,57.2037371878,22.184,-10.0885,24.3702213418,34.47,18.0,38.8867702439,131.12
2021-10-21 17:00:00,55.6775,-12.876,57.1469630186,19.2875,-9.206,21.3718995939,36.39,-3.67,36.574595008,130.31,56.6675,7.584,57.1727436131,19.2875,-9.206,21.3718995939,37.38,16.79,40.9776585471,130.65
2021-10-21 17:30:00,56.0705,-13.268,57.6189273959,19.3305,-8.568,21.1442392687,36.74,-4.7,37.0394060428,130.17,57.0605,7.232,57.5169756181,19.3305,-8.568,21.1442392687,37.73,15.8,40.9046806613,130.51
2021-10-21 18:00:00,56.888,-12.981,58.3502434014,21.318,-8.421,22.9209590768,35.57,-4.5600000000000005,35.8611000947,130.45,57.858,7.369,58.3253831963,21.318,-8.421,22.9209590768,36.54,15.79,39.8057244627,130.8
2021-10-21 18:30:00,58.0735,-8.2855,58.6615795261,20.6735,-8.2755,22.2683071314,37.4,-0.01,37.4000013369,130.04,58.7335,3.0045,58.8102970788,20.6735,-8.2755,22.2683071314,38.06,11.28,39.6963726303,130.41
2021-10-21 19:00:00,59.223,-2.809,59.2895792699,21.343,-8.629,23.0213659456,37.88,5.82,38.3244934735,130.75,59.463,-2.609,59.520208753,21.343,-8.629,23.0213659456,38.12,6.02,38.5924189447,131.12
2021-10-21 19:30:00,58.3585,-2.9855,58.4348160988,21.1885,-8.2555,22.739960697,37.17,5.27,37.5417341102,132.66,58.5785,-2.8255,58.6466035888,21.1885,-8.2555,22.739960697,37.39,5.43,37.7822312734,133.05
2021-10-21 20:00:00,57.565,-3.092,57.6479807886,19.055,-8.792,20.9855257023,38.51,5.7,38.9295530414,132.39,57.815,-2.892,57.8872860739,19.055,-8.792,20.9855257023,38.76,5.9,39.2064739552,132.77
2021-10-21 20:30:00,56.1475,-3.23,56.2403294465,17.7875,-9.59,20.2079998082,38.36,6.36,38.8836623789,132.7,56.3775,-3.02,56.458328936,17.7875,-9.59,20.2079998082,38.59,6.57,39.1452806862,133.1
