Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-21 21:00:00,54.659,-3.599,54.7773592098,16.919,-9.189,19.2533187269,37.74,5.59,38.1517457006,133.45,54.849,-3.6189999999999998,54.9682632252,16.919,-9.189,19.2533187269,37.93,5.57,38.3367943365,133.85
2021-10-21 21:30:00,53.2605,-4.3675,53.4392731659,15.3405,-8.3075,17.4455007523,37.92,3.94,38.1241393345,134.02,53.4805,-3.9275,53.6245199186,15.3405,-8.3075,17.4455007523,38.14,4.38,38.3906759513,134.43
2021-10-21 22:00:00,51.773,-4.6795,51.9840480268,15.213,-8.1995,17.2819897364,36.56,3.52,36.7290620626,133.09,51.963,-4.2595,52.1372871298,15.213,-8.1995,17.2819897364,36.75,3.94,36.9606019973,133.49
2021-10-21 22:30:00,50.366,-4.8925,50.6030682098,14.016,-7.6225000000000005,15.9546470425,36.35,2.73,36.452371665,133.24,50.546,-4.5125,50.7470272257,14.016,-7.6225000000000005,15.9546470425,36.53,3.11,36.6621466911,133.63
2021-10-21 23:00:00,48.9905,-4.7415,49.2194160114,18.0905,-8.2415,19.8793488953,30.9,3.5,31.0975883309,133.35,49.0105,-4.3815,49.2059615545,18.0905,-8.2415,19.8793488953,30.92,3.86,31.1600064185,133.75
2021-10-21 23:30:00,47.975,-4.756,48.210166573,17.745,-8.376,19.6224973181,30.23,3.62,30.4459734612,133.63,47.965,-4.586,48.1837381385,17.745,-8.376,19.6224973181,30.22,3.79,30.456731604,134.02
2021-10-22 00:00:00,47.0675,-4.769,47.308486736,19.1575,-8.399000000000001,20.9177677406,27.91,3.63,28.1450706164,133.46,47.0275,-4.129,47.2084144751,19.1575,-8.399000000000001,20.9177677406,27.87,4.27,28.1952088128,133.84
2021-10-22 00:30:00,46.1775,-4.8575,46.4322820083,18.4675,-7.9875,20.1208526783,27.71,3.13,27.8862152326,131.66,46.1275,-4.2375,46.321729917,18.4675,-7.9875,20.1208526783,27.66,3.75,27.9130453373,132.03
2021-10-22 01:00:00,45.806,-4.998,46.0778649679,18.076,-8.038,19.7825989193,27.73,3.04,27.8961377255,131.48,45.756,-4.368,45.9640181011,18.076,-8.038,19.7825989193,27.68,3.67,27.9222366583,131.85
2021-10-22 01:30:00,45.59,-4.9405,45.8569148575,19.66,-8.2805,21.3326575993,25.93,3.34,26.1442249837,131.96,45.48,-4.3305,45.6857048786,19.66,-8.2805,21.3326575993,25.82,3.95,26.1203924167,132.33
2021-10-22 02:00:00,45.7415,-4.7235,45.9847395828,21.9815,-9.1635,23.8150388305,23.76,4.44,24.1712887534,131.5,45.5615,-4.1035,45.745917790600004,21.9815,-9.1635,23.8150388305,23.58,5.06,24.1167991243,131.86
2021-10-22 02:30:00,45.5095,-4.7805,45.7598925971,21.9295,-9.0805,23.7351732772,23.58,4.3,23.9688631353,131.99,45.3295,-4.1705,45.5209472716,21.9295,-9.0805,23.7351732772,23.4,4.91,23.9095817613,132.36
2021-10-22 03:00:00,45.34,-4.4575,45.5585876235,25.11,-10.2975,27.1394658431,20.23,5.84,21.0560798821,131.76,45.03,-3.8375,45.1932219061,25.11,-10.2975,27.1394658431,19.92,6.46,20.9412989091,132.12
2021-10-22 03:30:00,44.9645,-4.2235,45.162420357,25.5445,-10.2435,27.5218235679,19.42,6.02,20.3316698773,132.49,44.6445,-3.6035,44.7896929271,25.5445,-10.2435,27.5218235679,19.1,6.64,20.2212660336,132.86
2021-10-22 04:00:00,45.014,-3.519,45.1513405892,28.664,-11.049,30.7197867343,16.35,7.53,18.0006499883,131.91,44.584,-2.899,44.6781518978,28.664,-11.049,30.7197867343,15.92,8.15,17.8848790882,132.26
2021-10-22 04:30:00,45.11,-3.1085,45.2169754876,30.39,-11.2985,32.4223410976,14.72,8.19,16.8450140991,131.98,44.63,-2.4985,44.6998814568,30.39,-11.2985,32.4223410976,14.24,8.8,16.7397013116,132.33
2021-10-22 05:00:00,45.108,-3.1475,45.2176781829,30.538,-11.4575,32.616617701,14.57,8.31,16.7732227076,131.59,44.618,-2.5375,44.6900976755,30.538,-11.4575,32.616617701,14.08,8.92,16.6677173002,131.94
2021-10-22 05:30:00,45.106,-3.6795,45.2558278706,29.136,-10.6095,31.0075472466,15.97,6.93,17.4087851385,131.88,44.696,-3.0795,44.8019612991,29.136,-10.6095,31.0075472466,15.56,7.53,17.2862517626,132.24
2021-10-22 06:00:00,45.7375,-3.6205,45.88057243,28.0475,-10.4405,29.9276844494,17.69,6.82,18.9591270896,131.11,45.3675,-3.0105,45.4672757761,28.0475,-10.4405,29.9276844494,17.32,7.43,18.8464134519,131.46
2021-10-22 06:30:00,47.5535,-3.04,47.6505714787,28.4835,-10.82,30.469364487100002,19.07,7.78,20.5959534861,130.87,47.2135,-2.39,47.2739535289,28.4835,-10.82,30.469364487100002,18.73,8.43,20.5396640674,131.22
2021-10-22 07:00:00,49.3915,-2.4635,49.4528978372,28.7015,-10.9335,30.7134746406,20.69,8.47,22.3565873961,130.87,49.1015,-1.7735,49.1335181368,28.7015,-10.9335,30.7134746406,20.4,9.16,22.3621465875,131.22
2021-10-22 07:30:00,52.172,-2.255,52.2207105371,26.562,-10.565,28.5859942804,25.61,8.31,26.9244907101,130.18,52.042,-1.345,52.0593775318,26.562,-10.565,28.5859942804,25.48,9.22,27.0968411443,130.51
2021-10-22 08:00:00,54.0845,-0.5685,54.0874877629,30.5545,-11.7085,32.7210397527,23.53,11.14,26.0338337553,130.18,53.8645,-0.0985,53.8645900616,30.5545,-11.7085,32.7210397527,23.31,11.61,26.0412787704,130.51
2021-10-22 08:30:00,55.123,-0.326,55.1239639812,30.583,-11.596,32.7076001107,24.54,11.27,27.0041570874,131.98,54.923,0.164,54.9232448513,30.583,-11.596,32.7076001107,24.34,11.76,27.0320772417,132.34
2021-10-22 09:00:00,55.8165,0.422,55.8180952403,33.1065,-12.428,35.3623461644,22.71,12.85,26.0934206267,131.07,55.5665,0.9520000000000001,55.5746545311,33.1065,-12.428,35.3623461644,22.46,13.38,26.1433739215,131.41
2021-10-22 09:30:00,56.313,1.0135,56.3221195557,35.843,-12.9065,38.0959104268,20.47,13.92,24.7545409976,130.96,55.983,1.5434999999999999,56.0042737767,35.843,-12.9065,38.0959104268,20.14,14.45,24.7875392082,131.3
2021-10-22 10:00:00,56.112,0.232,56.1124796102,35.112,-11.068,36.8151214584,21.0,11.3,23.8472220604,131.02,55.812,0.6920000000000001,55.8162898086,35.112,-11.068,36.8151214584,20.7,11.76,23.807301401,131.37
2021-10-22 10:30:00,55.565,-1.179,55.577506835,30.905,-10.239,32.5569677028,24.66,9.06,26.2716425067,132.52,55.355,-0.729,55.35980009,30.905,-10.239,32.5569677028,24.45,9.51,26.2343782088,132.89
2021-10-22 11:00:00,55.843,-1.194,55.855763221,30.563,-10.344,32.2660085074,25.28,9.15,26.8849567602,132.52,55.653,-0.754,55.6581074508,30.563,-10.344,32.2660085074,25.09,9.59,26.8603090079,132.89
2021-10-22 11:30:00,55.4245,-1.4175,55.4426235535,29.8145,-11.3175,31.8902840455,25.61,9.9,27.4569135192,132.94,55.2445,-0.9375,55.252454122,29.8145,-11.3175,31.8902840455,25.43,10.38,27.4668764151,133.31
2021-10-22 12:00:00,55.601,-1.0735000000000001,55.6113621776,30.601,-11.4235,32.663703912,25.0,10.35,27.0577622874,132.63,55.391,-0.5935,55.394179507,30.601,-11.4235,32.663703912,24.79,10.83,27.0524120921,132.99
2021-10-22 12:30:00,55.5255,-0.41250000000000003,55.527032214,38.6155,-13.2625,40.8295327735,16.91,12.85,21.2384227286,132.79,55.0755,0.0575,55.0755300156,38.6155,-13.2625,40.8295327735,16.46,13.32,21.1743713012,133.16
2021-10-22 13:00:00,55.0375,-1.251,55.0517157521,33.5075,-12.061,35.6120804959,21.53,10.81,24.0914300115,132.25,54.7175,-0.801,54.723362536,33.5075,-12.061,35.6120804959,21.21,11.26,24.0135732451,132.62
2021-10-22 13:30:00,54.761,-2.252,54.8072862401,24.371,-9.682,26.2237824312,30.39,7.43,31.2850922965,132.63,54.741,-1.792,54.7703235795,24.371,-9.682,26.2237824312,30.37,7.89,31.3781611953,132.99
2021-10-22 14:00:00,54.1655,-2.1375,54.2076590207,24.3355,-9.4075,26.0905656608,29.83,7.27,30.7031236196,132.54,54.1355,-1.6875,54.161794805,24.3355,-9.4075,26.0905656608,29.8,7.72,30.783735965600002,132.89
2021-10-22 14:30:00,54.019,-2.1625,54.0622675001,25.619,-10.2525,27.5943276282,28.4,8.09,29.5297832705,132.18,53.929,-1.7025000000000001,53.955866662,25.619,-10.2525,27.5943276282,28.31,8.55,29.5729369526,132.54
2021-10-22 15:00:00,53.357,-2.474,53.4143250917,22.297,-9.384,24.1912311592,31.06,6.91,31.8193604587,132.97,53.347,-2.024,53.3853817538,22.297,-9.384,24.1912311592,31.05,7.36,31.9103760554,133.34
2021-10-22 15:30:00,53.756,-2.9765,53.8383421759,18.616,-8.6465,20.5260180807,35.14,5.67,35.5945009798,133.16,53.866,-2.5165,53.9247506091,18.616,-8.6465,20.5260180807,35.25,6.13,35.7790357612,133.52
2021-10-22 16:00:00,54.0145,-3.0985,54.1032985362,20.5445,-8.4085,22.1986340233,33.47,5.31,33.8885969022,133.35,54.0845,-2.6585,54.149799284,20.5445,-8.4085,22.1986340233,33.54,5.75,34.0293123645,133.72
2021-10-22 16:30:00,54.609,-3.0795,54.695760359,21.079,-7.8995,22.5105828723,33.53,4.82,33.8746704781,133.7,54.679,-2.6595,54.7436387286,21.079,-7.8995,22.5105828723,33.6,5.24,34.006140622,134.08
2021-10-22 17:00:00,54.3665,-3.315,54.467472378,18.9665,-6.995,20.2152948841,35.4,3.68,35.5907628466,133.86,54.5265,-2.915,54.6043627126,18.9665,-6.995,20.2152948841,35.56,4.08,35.7932954616,134.25
2021-10-22 17:30:00,54.496,-3.8045,54.628639341,16.416,-6.6745,17.7210046625,38.08,2.87,38.1879994239,133.42,54.726,-3.3945,54.8311745839,16.416,-6.6745,17.7210046625,38.31,3.2800000000000002,38.4501560465,133.8
2021-10-22 18:00:00,55.076,-3.7685,55.2047766796,15.266,-6.2085,16.480176827,39.81,2.44,39.8847050885,133.42,55.366,-3.3385,55.4665623439,15.266,-6.2085,16.480176827,40.1,2.87,40.2025733007,133.8
2021-10-22 18:30:00,56.1325,-3.746,56.2573557168,15.6225,-6.726,17.0088677533,40.51,2.98,40.6194596222,133.2,56.4425,-3.296,56.538654231,15.6225,-6.726,17.0088677533,40.82,3.43,40.9638535785,133.59
2021-10-22 19:00:00,56.777,-3.7725,56.902192271,12.987,-6.1125,14.3535648969,43.79,2.34,43.8524765549,133.05,57.187,-3.3125,57.2828562944,12.987,-6.1125,14.3535648969,44.2,2.8,44.2885989844,133.44
2021-10-22 19:30:00,55.9135,-4.016,56.0575395308,9.8935,-5.796,11.466253017,46.02,1.78,46.0544112979,133.22,56.4135,-3.526,56.5235849734,9.8935,-5.796,11.466253017,46.52,2.27,46.575350777,133.61
2021-10-22 20:00:00,55.1325,-4.201,55.2923227695,8.9125,-5.851,10.6614659991,46.22,1.65,46.2494421588,132.48,55.6225,-3.721,55.7468236517,8.9125,-5.851,10.6614659991,46.71,2.13,46.7585393271,132.86
2021-10-22 20:30:00,54.0715,-4.494,54.2579316621,8.8915,-6.154,10.8134401672,45.18,1.6600000000000001,45.2104855094,132.51,54.5415,-4.024,54.6897412524,8.8915,-6.154,10.8134401672,45.65,2.13,45.6996652067,132.89
2021-10-22 21:00:00,53.053,-4.648,53.2562175995,9.773,-6.078,11.5088493343,43.28,1.43,43.3036176318,133.02,53.463,-4.208,53.6283472895,9.773,-6.078,11.5088493343,43.69,1.87,43.7300011434,133.4
2021-10-22 21:30:00,52.1335,-4.9025,52.3635018739,9.5635,-6.4825,11.5534989722,42.57,1.58,42.5993110273,132.52,52.5235,-4.4525,52.7118848885,9.5635,-6.4825,11.5534989722,42.96,2.03,43.0079353143,132.89
2021-10-22 22:00:00,50.8355,-5.1485,51.0955488521,8.8955,-6.4185,10.9693692845,41.94,1.27,41.959224254,132.84,51.1955,-4.7385,51.4143229315,8.8955,-6.4185,10.9693692845,42.3,1.6800000000000002,42.3333485564,133.21
2021-10-22 22:30:00,49.795,-5.286,50.0747822861,9.075,-6.686,11.2720105128,40.72,1.4,40.7440596897,133.34,50.125,-4.866,50.3606352323,9.075,-6.686,11.2720105128,41.05,1.82,41.0903261121,133.72
2021-10-22 23:00:00,48.294,-2.4515000000000002,48.3561814895,8.484,-5.9715,10.3748285889,39.81,3.52,39.9653162129,133.45,48.314,-8.5515,49.0649645699,8.484,-5.9715,10.3748285889,39.83,-2.58,39.9134726627,133.83
2021-10-22 23:30:00,47.339,4.3075,47.5345713902,7.969,-5.9025,9.9168778983,39.37,10.21,40.6723616231,133.22,46.829,-15.2825,49.2596188297,7.969,-5.9025,9.9168778983,38.86,-9.38,39.9760428257,133.61
2021-10-23 00:00:00,46.3905,4.3085,46.5901455514,7.7405,-5.6315,9.5723107189,38.65,9.94,39.9077198046,130.99,45.8505,-15.4715,48.3904501167,7.7405,-5.6315,9.5723107189,38.11,-9.84,39.359848831,131.35
2021-10-23 00:30:00,45.623,4.344,45.8293406564,8.003,-5.616,9.7768842174,37.62,9.96,38.9161406103,131.54,45.053,-15.686,47.7055909197,8.003,-5.616,9.7768842174,37.05,-10.07,38.3941063185,131.89
2021-10-23 01:00:00,45.2515,4.2375,45.4494736878,8.2015,-5.4625,9.8541112486,37.05,9.7,38.2987271329,132.34,44.6815,-15.6525,47.3438190105,8.2015,-5.4625,9.8541112486,36.48,-10.19,37.8764636681,132.71
2021-10-23 01:30:00,44.697,4.108,44.8853815067,8.207,-5.432,9.8418226462,36.49,9.54,37.7164645745,131.92,44.117,-15.832,46.8717602934,8.207,-5.432,9.8418226462,35.91,-10.4,37.3856670397,132.28
2021-10-23 02:00:00,44.717,4.1425,44.9084668548,8.257,-5.3575,9.842807285,36.46,9.5,37.6773353623,132.06,44.117,-15.7875,46.8567481293,8.257,-5.3575,9.842807285,35.86,-10.43,37.3460104964,132.42
2021-10-23 02:30:00,44.6935,4.3635,44.906002655500004,8.1935,-5.6065000000000005,9.9280554239,36.5,9.97,37.8371629486,132.06,44.0935,-15.6865,46.8006733338,8.1935,-5.6065000000000005,9.9280554239,35.9,-10.08,37.2882877054,132.42
2021-10-23 03:00:00,44.333,4.4365,44.5544321168,8.613,-5.6335,10.2917486974,35.72,10.07,37.1123065842,132.36,43.723,-15.6035,46.4238079142,8.613,-5.6335,10.2917486974,35.11,-9.97,36.4981232394,132.73
2021-10-23 03:30:00,44.2805,4.37,44.495613045,8.4005,-5.67,10.1349543783,35.88,10.04,37.2582339893,132.36,43.6705,-15.66,46.3934065385,8.4005,-5.67,10.1349543783,35.27,-9.99,36.6575094626,132.73
2021-10-23 04:00:00,44.0755,4.426,44.2971689417,9.4555,-6.134,11.2708667036,34.62,10.56,36.1947233723,132.32,43.4255,-15.754,46.1948326791,9.4555,-6.134,11.2708667036,33.97,-9.62,35.3058819462,132.69
2021-10-23 04:30:00,43.856,4.4175,44.0779201216,10.446,-6.2725,12.1845464524,33.41,10.69,35.0785432993,132.81,43.196,-15.7325,45.9717953995,10.446,-6.2725,12.1845464524,32.75,-9.46,34.0889146204,133.18
2021-10-23 05:00:00,43.431,4.4345,43.6568041804,11.621,-6.7555,13.441890538500001,31.81,11.19,33.7207977367,132.66,42.711,-15.9055,45.5764681744,11.621,-6.7555,13.441890538500001,31.09,-9.15,32.4084957997,133.04
2021-10-23 05:30:00,43.1945,4.337,43.4116850543,12.2845,-6.743,14.0134574338,30.91,11.08,32.8358721523,133.23,42.4745,-15.943,45.3680768741,12.2845,-6.743,14.0134574338,30.19,-9.2,31.5606733135,133.61
2021-10-23 06:00:00,43.352,4.362,43.5708956529,13.982,-6.698,15.5035327587,29.37,11.06,31.3834430871,132.88,42.612,-15.728,45.4219388402,13.982,-6.698,15.5035327587,28.63,-9.03,30.0202898054,133.25
2021-10-23 06:30:00,44.469,4.587,44.704949726,15.489,-6.673,16.8652912812,28.98,11.26,31.0906416788,132.21,43.749,-15.153,46.2989029028,15.489,-6.673,16.8652912812,28.26,-8.48,29.5048809521,132.58
2021-10-23 07:00:00,45.5425,5.0045,45.8166380969,17.6925,-7.3855,19.1721195099,27.85,12.39,30.4817092697,131.13,44.7925,-14.4355,47.0611486951,17.6925,-7.3855,19.1721195099,27.1,-7.05,28.0020088565,131.48
2021-10-23 07:30:00,46.2735,-5.3435,46.5810025064,18.7335,-7.5635,20.2027363122,27.54,2.22,27.629332239500002,130.11,46.2735,-3.4535,46.4021924536,18.7335,-7.5635,20.2027363122,27.54,4.11,27.8449941641,130.46
2021-10-23 08:00:00,47.0335,-14.5965,49.2464002187,18.8235,-7.9765,20.4437937893,28.21,-6.62,28.9763437997,130.64,47.6835,6.2535,48.0918125516,18.8235,-7.9765,20.4437937893,28.86,14.23,32.1775154417,130.99
2021-10-23 08:30:00,48.418,-13.9725,50.393784143,20.678,-8.4825,22.3502234944,27.74,-5.49,28.2780427187,132.18,49.058,6.8675,49.5363494845,20.678,-8.4825,22.3502234944,28.38,15.35,32.2652584059,132.56
2021-10-23 09:00:00,49.411,-14.0165,51.3605801491,19.311,-8.0965,20.9396282978,30.1,-5.92,30.6766425803,131.97,50.151,6.9535,50.6307610376,19.311,-8.0965,20.9396282978,30.84,15.05,34.3162949632,132.35
2021-10-23 09:30:00,50.5395,-13.6035,52.3382868701,20.6395,-8.0335,22.1478234258,29.9,-5.57,30.4143863985,131.9,51.2795,7.2065,51.7834023844,20.6395,-8.0335,22.1478234258,30.64,15.24,34.2208591359,132.27
2021-10-23 10:00:00,51.326,-13.4715,53.0644851878,19.346,-7.7415,20.8374311817,31.98,-5.73,32.4892797704,131.9,52.126,7.2785,52.6317056369,19.346,-7.7415,20.8374311817,32.78,15.02,36.057298845,132.27
2021-10-23 10:30:00,51.6365,-13.212,53.299953811,20.3665,-8.492,22.0660006854,31.27,-4.72,31.6242201485,130.83,52.4165,7.328,52.9262605542,20.3665,-8.492,22.0660006854,32.05,15.82,35.7417808734,131.19
2021-10-23 11:00:00,51.91,-13.1015,53.5378128265,20.95,-8.8515,22.7431649568,30.96,-4.25,31.2503455981,130.83,52.67,7.6185,53.2181401615,20.95,-8.8515,22.7431649568,31.72,16.47,35.7410030637,131.19
2021-10-23 11:30:00,51.998,-13.159,53.6372192139,20.178,-8.599,21.9338661663,31.82,-4.5600000000000005,32.1450773836,131.34,52.788,7.561,53.326744369,20.178,-8.599,21.9338661663,32.61,16.16,36.3944734816,131.69
2021-10-23 12:00:00,52.3485,-13.237,53.9961445036,19.8185,-8.497,21.5632082782,32.53,-4.74,32.8735227805,131.34,53.1885,7.233,53.6780478525,19.8185,-8.497,21.5632082782,33.37,15.73,36.8915952488,131.73
2021-10-23 12:30:00,52.128,-13.4015,53.8231231559,21.258,-8.8715,23.0348882404,30.87,-4.53,31.2006057634,130.54,52.878,7.1685,53.3616929665,21.258,-8.8715,23.0348882404,31.62,16.04,35.4556906575,130.9
2021-10-23 13:00:00,51.728,-13.4415,53.44585958,21.548000000000002,-8.6115,23.2050476459,30.18,-4.83,30.5640524146,130.96,52.468,7.1085,52.9473492845,21.548000000000002,-8.6115,23.2050476459,30.92,15.72,34.686666026,131.32
2021-10-23 13:30:00,50.519,-13.818,52.3746740801,20.969,-8.328,22.5622371453,29.55,-5.49,30.0556583691,130.96,51.239,6.832,51.6924689389,20.969,-8.328,22.5622371453,30.27,15.16,33.854076564,131.32
2021-10-23 14:00:00,48.364,-13.8885,50.3186538796,21.884,-8.4685,23.4653989578,26.48,-5.42,27.0289992416,131.4,48.944,6.7615,49.408835427,21.884,-8.4685,23.4653989578,27.06,15.23,31.0515136507,131.76
2021-10-23 14:30:00,45.5185,-13.878,47.5871067228,22.3385,-8.468,23.8896547955,23.18,-5.41,23.8029514977,131.54,45.9585,6.992,46.4873293086,22.3385,-8.468,23.8896547955,23.62,15.46,28.2297006715,131.91
2021-10-23 15:00:00,45.4655,-13.785,47.509345557,23.4155,-8.525,24.9190943906,22.05,-5.26,22.6687030948,132.25,45.8655,7.005,46.3973503042,23.4155,-8.525,24.9190943906,22.45,15.53,27.2980475492,132.62
2021-10-23 15:30:00,45.2495,-13.812,47.310554787,22.8795,-8.112,24.2750090474,22.37,-5.7,23.0847763689,132.05,45.6695,6.858,46.1815482011,22.8795,-8.112,24.2750090474,22.79,14.97,27.2669213517,132.41
2021-10-23 16:00:00,45.076,-14.053,47.2158086344,21.326,-7.703,22.6745338431,23.75,-6.35,24.584242921,131.64,45.546,6.557,46.0155665509,21.326,-7.703,22.6745338431,24.22,14.26,28.1061559093,131.99
2021-10-23 16:30:00,46.1885,-13.343,48.0771586229,27.0785,-8.103,28.2648858347,19.11,-5.24,19.8153904832,131.51,46.4785,7.227,47.0370119294,27.0785,-8.103,28.2648858347,19.4,15.33,24.7258751109,131.87
2021-10-23 17:00:00,46.8345,-12.9895,48.6024433594,24.7445,-8.8195,26.2692569461,22.09,-4.17,22.4801467967,131.38,47.2445,7.3405000000000005,47.8113555602,24.7445,-8.8195,26.2692569461,22.5,16.16,27.7019060716,131.74
2021-10-23 17:30:00,47.0965,-13.455,48.9807853883,21.5265,-8.545,23.1604669048,25.57,-4.91,26.037146541,130.34,47.6465,6.895,48.1428082609,21.5265,-8.545,23.1604669048,26.12,15.44,30.3421818596,130.69
2021-10-23 18:00:00,47.277,-13.481,49.1614899083,21.567,-8.221,23.0807350403,25.71,-5.26,26.2425551347,130.38,47.837,6.699,48.3037800798,21.567,-8.221,23.0807350403,26.27,14.92,30.2112445953,130.73
2021-10-23 18:30:00,48.298,-13.2855,50.0919286338,26.428,-8.6855,27.8186465208,21.87,-4.6,22.3485323903,129.95,48.698,7.0045,49.1991689386,26.428,-8.6855,27.8186465208,22.27,15.69,27.2420447103,130.3
2021-10-23 19:00:00,48.375,-12.645,50.0003664987,29.395,-8.745,30.6682417168,18.98,-3.9,19.3765425192,130.36,48.665,7.515,49.2418262253,29.395,-8.745,30.6682417168,19.27,16.26,25.2134983689,130.71
2021-10-23 19:30:00,47.3055,-13.3485,49.1527494907,24.7755,-9.5685,26.5590209251,22.53,-3.7800000000000002,22.8448965855,130.01,47.7155,7.2315,48.2603722789,24.7755,-9.5685,26.5590209251,22.94,16.8,28.433846029,130.36
2021-10-23 20:00:00,46.1235,-13.5005,48.0587219191,25.7135,-9.650500000000001,27.4648180861,20.41,-3.85,20.7699446316,131.23,46.4635,6.9895,46.9862739797,25.7135,-9.650500000000001,27.4648180861,20.75,16.64,26.5979717272,131.6
2021-10-23 20:30:00,45.62,-13.4455,47.5601289974,28.5,-10.7355,30.4549004308,17.12,-2.71,17.3331618581,130.97,45.79,7.3245000000000005,46.3721079988,28.5,-10.7355,30.4549004308,17.29,18.06,25.0021539072,131.33
2021-10-23 21:00:00,45.678,-12.6615,47.4003509085,31.958,-11.1715,33.8543376283,13.72,-1.49,13.8006702736,131.83,45.728,7.9185,46.4085404452,31.958,-11.1715,33.8543376283,13.77,19.09,23.5380755373,132.2
2021-10-23 21:30:00,44.8415,-12.4675,46.5424395418,32.9515,-11.6675,34.9561426433,11.89,-0.8,11.9168829817,131.23,44.8015,8.2525,45.5552209796,32.9515,-11.6675,34.9561426433,11.85,19.92,23.1781988084,131.6
2021-10-23 22:00:00,43.9675,-12.924,45.8276208443,31.9575,-11.604,33.9990385489,12.01,-1.32,12.0823217967,131.55,43.9375,7.946,44.6502275722,31.9575,-11.604,33.9990385489,11.98,19.55,22.9286480195,131.91
2021-10-23 22:30:00,42.808,-13.65,44.9315853715,30.278,-11.28,32.3109220543,12.53,-2.37,12.7521684431,132.01,42.798,7.24,43.4060641386,30.278,-11.28,32.3109220543,12.52,18.52,22.3548831355,132.37
2021-10-23 23:00:00,41.8605,-13.978,44.1325950319,29.5805,-11.348,31.6825359504,12.28,-2.63,12.5584752259,132.13,41.8305,7.112,42.4307821546,29.5805,-11.348,31.6825359504,12.25,18.46,22.1547760088,132.49
2021-10-23 23:30:00,40.725,-14.2635,43.1505858274,28.915,-11.3835,31.075091267,11.81,-2.88,12.1560890092,132.8,40.685,6.9565,41.27544206,28.915,-11.3835,31.075091267,11.77,18.34,21.7919365821,133.17
2021-10-24 00:00:00,39.6675,-14.745,42.3193286956,28.1375,-10.545,30.0485595537,11.53,-4.2,12.2711409412,133.14,39.6075,6.525,40.1413711929,28.1375,-10.545,30.0485595537,11.47,17.07,20.5656461119,133.5
2021-10-24 00:30:00,38.906,-14.852,41.6444322809,27.586,-10.122,29.3843883721,11.32,-4.73,12.268467712,133.57,38.856,6.358,39.3727431099,27.586,-10.122,29.3843883721,11.27,16.48,19.9650519659,133.95
2021-10-24 01:00:00,38.485,-15.1125,41.3458931606,27.245,-10.0525,29.0403646887,11.24,-5.06,12.3264431204,133.36,38.415,6.1875,38.9101192654,27.245,-10.0525,29.0403646887,11.17,16.24,19.7105682313,133.74
2021-10-24 01:30:00,38.3825,-14.869,41.1619176819,28.5025,-10.839,30.4938752416,9.88,-4.03,10.6702999021,133.75,38.2525,6.641,38.8246910773,28.5025,-10.839,30.4938752416,9.75,17.48,20.015316635,134.12
2021-10-24 02:00:00,38.3,-15.255,41.2262662025,26.35,-10.065,28.2068559928,11.95,-5.19,13.0283767216,134.3,38.26,6.205,38.7598971232,26.35,-10.065,28.2068559928,11.91,16.27,20.1633578553,134.68
2021-10-24 02:30:00,38.2635,-15.559,41.3059065177,24.9635,-9.929,26.8656169341,13.3,-5.63,14.4425378656,134.09,38.2835,5.781,38.7175197198,24.9635,-9.929,26.8656169341,13.32,15.71,20.5967594539,134.47
2021-10-24 03:00:00,37.754,-15.9205,40.9734894322,24.454,-8.9405,26.0371015332,13.3,-6.98,15.0203328858,134.26,37.804,5.9295,38.2661911647,24.454,-8.9405,26.0371015332,13.35,14.87,19.9834781757,134.64
2021-10-24 03:30:00,37.4445,-15.864,40.6664121389,24.1145,-9.334,25.857932366100002,13.33,-6.53,14.8435103665,132.93,37.5045,5.886,37.963568276,24.1145,-9.334,25.857932366100002,13.39,15.22,20.2716674203,133.3
2021-10-24 04:00:00,37.2885,-16.171,40.6439844657,22.3785,-9.051,24.1395497731,14.91,-7.12,16.5227872951,132.6,37.4185,5.679,37.8469970176,22.3785,-9.051,24.1395497731,15.04,14.73,21.0517101443,132.96
2021-10-24 04:30:00,37.123,-16.355,40.566034487,19.993,-8.605,21.7661681056,17.13,-7.75,18.8015797209,132.89,37.333,5.265,37.7024284894,19.993,-8.605,21.7661681056,17.34,13.87,22.2047855202,133.26
2021-10-24 05:00:00,37.037,-16.396,40.5039280194,19.077,-8.356,20.8267775952,17.96,-8.04,19.6774795134,132.13,37.307,5.194,37.6668273817,19.077,-8.356,20.8267775952,18.23,13.55,22.7142114105,132.49
2021-10-24 05:30:00,37.066,-16.2685,40.4790371458,19.136,-8.2285,20.8301394198,17.93,-8.04,19.650101780900002,132.13,37.326,5.3015,37.7006124387,19.136,-8.2285,20.8301394198,18.19,13.53,22.6701786495,132.52
2021-10-24 06:00:00,37.198,-16.4055,40.6550320901,18.118,-7.9155,19.7716227015,19.08,-8.49,20.8836419238,131.99,37.508,5.1445,37.8591593178,18.118,-7.9155,19.7716227015,19.39,13.06,23.3781030026,132.35
2021-10-24 06:30:00,38.0045,-16.1385,41.28914146,18.6245,-7.9085,20.2340399451,19.38,-8.23,21.0551015196,132.05,38.3245,5.3815,38.7004889181,18.6245,-7.9085,20.2340399451,19.7,13.29,23.7637139353,132.41
2021-10-24 07:00:00,38.5575,-15.6065,41.5961975245,21.1675,-8.3665,22.7609617218,17.39,-7.24,18.8369238465,131.86,38.8075,5.8835,39.2509570393,21.1675,-8.3665,22.7609617218,17.64,14.25,22.6766862659,132.22
2021-10-24 07:30:00,38.952,-15.2895,41.8452758893,29.072,-10.8395,31.0270195837,9.88,-4.45,10.8359078992,131.77,38.852,6.2805,39.3563537977,29.072,-10.8395,31.0270195837,9.78,17.12,19.7165615664,132.13
2021-10-24 08:00:00,38.9355,-14.9415,41.7039756198,33.7855,-11.2215,35.6003100057,5.15,-3.7199999999999998,6.3530229025,131.86,38.6255,6.3585,39.1453671908,33.7855,-11.2215,35.6003100057,4.84,17.58,18.2340889545,132.21
2021-10-24 08:30:00,40.4145,-14.528,42.946415383,37.1245,-12.598,39.2038021657,3.29,-1.9300000000000002,3.8143151417,131.13,40.0345,6.7219999999999995,40.5949069989,37.1245,-12.598,39.2038021657,2.91,19.32,19.5379246595,131.48
2021-10-24 09:00:00,41.624,-14.1625,43.9674172797,40.494,-14.1825,42.9057961382,1.13,0.02,1.1301769773,130.9,41.124,6.9075,41.7000831204,40.494,-14.1825,42.9057961382,0.63,21.09,21.0994075746,131.25
2021-10-24 09:30:00,43.2775,-14.1875,45.5436841121,40.6775,-14.7175,43.2581068992,2.6,0.53,2.653469427,130.18,42.8175,7.0725,43.3976792294,40.6775,-14.7175,43.2581068992,2.14,21.79,21.8948327237,130.51
2021-10-24 10:00:00,44.4855,-14.1865,46.6927884421,40.7455,-14.5365,43.2609015452,3.74,0.35000000000000003,3.7563413050000003,130.69,44.0755,7.0235,44.6315947788,40.7455,-14.5365,43.2609015452,3.33,21.56,21.8156480536,131.02
2021-10-24 10:30:00,45.718,-13.907,47.786401549,41.098,-14.557,43.599906571,4.62,0.65,4.6655010449,130.44,45.348,7.263,45.9259433545,41.098,-14.557,43.599906571,4.25,21.82,22.2300449842,130.77
2021-10-24 11:00:00,43.139,-13.6965,45.2611028727,42.079,-14.6865,44.5683242141,1.06,0.99,1.4504137341,130.36,42.629,7.3835,43.2636997175,42.079,-14.6865,44.5683242141,0.55,22.07,22.0768521307,130.69
2021-10-24 11:30:00,42.2225,-13.586500000000001,44.3546219519,43.0725,-15.1165,45.6480977534,-0.85,1.53,1.750257124,130.43,41.6225,7.5335,42.2987721867,43.0725,-15.1165,45.6480977534,-1.45,22.65,22.6963653478,130.76
2021-10-24 12:00:00,42.621,-13.562,44.726697676,43.981,-15.332,46.5768030784,-1.3599999999999999,1.77,2.2321514286,130.43,41.991,7.548,42.6639940113,43.981,-15.332,46.5768030784,-1.99,22.88,22.9663775986,130.76
2021-10-24 12:30:00,42.538,-13.6325,44.669077674,42.578,-15.3525,45.2613006911,-0.04,1.72,1.7204650533999999,130.4,41.968,7.0575,42.5572711796,42.578,-15.3525,45.2613006911,-0.61,22.41,22.41830056,130.76
2021-10-24 13:00:00,42.2255,-13.7935,44.421317996,43.0355,-15.5135,45.7462888385,-0.81,1.72,1.9011838417,131.17,41.5955,7.0365,42.1864664614,43.0355,-15.5135,45.7462888385,-1.44,22.55,22.5959310496,131.5
2021-10-24 13:30:00,41.501,-14.1915,43.8603656306,42.231,-14.7515,44.7332551157,-0.73,0.56,0.9200543462,132.1,40.891,6.8585,41.4621864263,42.231,-14.7515,44.7332551157,-1.34,21.61,21.6515057213,132.44
2021-10-24 14:00:00,40.188,-14.544,42.7387795801,45.098,-15.504,47.6886110093,-4.91,0.96,5.0029691184,132.7,39.388,6.506,39.9217056249,45.098,-15.504,47.6886110093,-5.71,22.01,22.7386059379,133.04
2021-10-24 14:30:00,39.5145,-14.336500000000001,42.034877691,47.7845,-15.9765,50.384590824,-8.27,1.6400000000000001,8.4310438262,132.85,38.6145,6.4635,39.1517105948,47.7845,-15.9765,50.384590824,-9.17,22.44,24.2413386594,133.19
2021-10-24 15:00:00,39.126,-14.47,41.7160014383,47.426,-16.05,50.0682332023,-8.3,1.58,8.4490472836,132.19,38.196,6.43,38.7334392483,47.426,-16.05,50.0682332023,-9.23,22.48,24.3010966831,132.52
2021-10-24 15:30:00,39.179,-14.6045,41.8125036472,45.739,-15.9445,48.438447552,-6.5600000000000005,1.34,6.6954611492,132.53,38.319,6.5355,38.8723361949,45.739,-15.9445,48.438447552,-7.42,22.48,23.6729127908,132.88
2021-10-24 16:00:00,39.366,-14.3435,41.8977081503,43.056,-14.8035,45.5298006612,-3.69,0.46,3.7185615498,133.18,38.646,6.5465,39.1965556937,43.056,-14.8035,45.5298006612,-4.41,21.35,21.8007018236,133.54
2021-10-24 16:30:00,39.9705,-13.65,42.2369905444,45.6005,-15.13,48.0450049459,-5.63,1.48,5.821279928,132.39,39.1705,7.02,39.7945784027,45.6005,-15.13,48.0450049459,-6.43,22.15,23.0644184839,132.75
2021-10-24 17:00:00,40.344,-13.3075,42.4820890759,46.444,-15.8475,49.0732961217,-6.1,2.54,6.6076924867999995,131.73,39.534,7.2025,40.1847379269,46.444,-15.8475,49.0732961217,-6.91,23.05,24.0634702402,132.08
2021-10-24 17:30:00,40.8355,-13.521,43.0157587548,42.9055,-15.831,45.7329475461,-2.07,2.31,3.1017736861,131.11,40.1755,7.029,40.78575292,42.9055,-15.831,45.7329475461,-2.73,22.86,23.0224347105,131.45
2021-10-24 18:00:00,41.3225,-13.554,43.488618307,41.9925,-15.174,44.6499757251,-0.67,1.62,1.7530829986,131.07,40.7325,6.736,41.2857148691,41.9925,-15.174,44.6499757251,-1.26,21.91,21.9462001267,131.41
2021-10-24 18:30:00,42.397,-13.467,44.4844433257,41.927,-15.237,44.6098587534,0.47000000000000003,1.77,1.8313383085,130.27,41.847,6.473,42.3446707155,41.927,-15.237,44.6098587534,-0.08,21.71,21.710147397,130.62
2021-10-24 19:00:00,43.01,-13.527,45.0870250626,41.82,-15.017,44.4344763556,1.19,1.49,1.9068822722,131.51,42.47,6.603,42.9802339338,41.82,-15.017,44.4344763556,0.65,21.62,21.6297688383,131.86
2021-10-24 19:30:00,42.373,-13.604,44.5032576897,42.453,-15.234,45.1035693155,-0.08,1.63,1.6319620094,132.45,41.803,6.596,42.320184605,42.453,-15.234,45.1035693155,-0.65,21.83,21.839674906,132.82
2021-10-24 20:00:00,41.549,-14.0215,43.8511329757,42.519,-15.9515,45.4127263358,-0.97,1.9300000000000002,2.1600462958,132.71,40.919,6.5385,41.4381049669,42.519,-15.9515,45.4127263358,-1.6,22.49,22.546842351,133.08
2021-10-24 20:30:00,40.7275,-14.1705,43.122295005,42.5575,-15.7105,45.3647508149,-1.83,1.54,2.3917566766,133.92,40.0775,6.1895,40.5526314374,42.5575,-15.7105,45.3647508149,-2.48,21.9,22.0399727768,134.3
2021-10-24 21:00:00,40.051,-13.1505,42.1546942967,47.761,-16.9905,50.6930982605,-7.71,3.84,8.6133442982,133.23,39.161,7.4495000000000005,39.8632533952,47.761,-16.9905,50.6930982605,-8.6,24.44,25.9089482612,133.59
2021-10-24 21:30:00,38.9685,-13.9315,41.3839423509,44.3785,-15.5315,47.0178556987,-5.41,1.6,5.6416398325,132.93,38.1885,6.7085,38.7732575946,44.3785,-15.5315,47.0178556987,-6.19,22.24,23.0853568307,133.3
2021-10-24 22:00:00,38.0595,-14.137,40.6002501131,44.7695,-15.617,47.4151749891,-6.71,1.48,6.8712808122,131.5,37.2295,6.573,37.8052906251,44.7695,-15.617,47.4151749891,-7.54,22.19,23.4360342208,131.85
2021-10-24 22:30:00,37.0345,-14.3695,39.7245103242,42.6145,-14.8095,45.1144865924,-5.58,0.44,5.5973207877,131.78,36.2545,6.1905,36.7792204988,42.6145,-14.8095,45.1144865924,-6.36,21.0,21.9419598031,132.13
2021-10-24 23:00:00,35.7995,-15.1555,38.8753569823,39.3695,-14.2555,41.8709542583,-3.5700000000000003,-0.9,3.6816979778,131.37,35.0895,5.6645,35.5437697846,39.3695,-14.2555,41.8709542583,-4.28,19.92,20.3746116527,131.72
2021-10-24 23:30:00,34.9005,-14.895,37.9460923581,42.3305,-15.605,45.1152663214,-7.43,0.71,7.4638461935,132.24,34.0305,6.145,34.580861112,42.3305,-15.605,45.1152663214,-8.3,21.75,23.2798732814,132.59
2021-10-25 00:00:00,34.0925,-14.615,37.0930826604,45.3225,-16.125,48.1055571764,-11.23,1.51,11.3310634982,132.92,33.0625,6.655,33.725627218,45.3225,-16.125,48.1055571764,-12.26,22.78,25.8695960541,133.27
2021-10-25 00:30:00,33.364,-14.877,36.5305574143,43.074,-15.337,45.7230034556,-9.71,0.46,9.720889877,132.2,32.404,5.893,32.9354924815,43.074,-15.337,45.7230034556,-10.67,21.23,23.7605092538,132.55
2021-10-25 01:00:00,32.791,-15.077,36.0910738272,42.071,-15.067,44.6876216642,-9.28,-0.01,9.2800053879,132.2,31.861,5.623,32.3533839034,42.071,-15.067,44.6876216642,-10.21,20.69,23.0720653605,132.55
2021-10-25 01:30:00,33.209,-13.9165,36.0070361631,48.379,-16.6865,51.1758431611,-15.17,2.77,15.4208235837,131.95,32.029,6.8235,32.7477784476,48.379,-16.6865,51.1758431611,-16.35,23.51,28.6363859452,132.28
2021-10-25 02:00:00,33.1145,-14.1735,36.0202472576,46.8145,-16.5835,49.664976417,-13.7,2.41,13.910359449,131.9,31.9845,6.6865,32.6759471554,46.8145,-16.5835,49.664976417,-14.83,23.27,27.5938725082,132.24
2021-10-25 02:30:00,32.7615,-15.204,36.1175511109,43.0815,-15.584,45.8134990832,-10.32,0.38,10.3269937542,132.31,31.7915,5.546,32.2716220269,43.0815,-15.584,45.8134990832,-11.29,21.13,23.9570657636,132.66
2021-10-25 03:00:00,32.697,-14.9305,35.9445912378,44.067,-16.0405,46.8956088483,-11.37,1.11,11.4240535713,132.08,31.667,5.9295,32.2173533868,44.067,-16.0405,46.8956088483,-12.4,21.97,25.2277803225,132.43
2021-10-25 03:30:00,32.667,-15.343,36.090726482,40.107,-14.863,42.7724235694,-7.44,-0.48,7.4554677922,132.46,31.797,5.447,32.2601769679,40.107,-14.863,42.7724235694,-8.31,20.31,21.9442976648,132.81
2021-10-25 04:00:00,32.977,-15.687,36.5180023824,39.557,-14.547,42.1470219351,-6.58,-1.1400000000000001,6.6780236597,132.32,32.157,5.123,32.5625210633,39.557,-14.547,42.1470219351,-7.4,19.67,21.0159201559,132.66
2021-10-25 04:30:00,33.029,-15.676,36.5602491376,40.339,-14.656,42.9189149094,-7.31,-1.02,7.3808197376999995,132.28,32.169,5.264,32.5968442798,40.339,-14.656,42.9189149094,-8.17,19.92,21.5303344145,132.63
2021-10-25 05:00:00,33.159,-15.4455,36.5798134392,42.089,-14.775500000000001,44.6071667028,-8.93,-0.67,8.9550991061,132.77,32.239,5.5745000000000005,32.7173986015,42.089,-14.775500000000001,44.6071667028,-9.85,20.35,22.6085160946,133.12
2021-10-25 05:30:00,33.528,-15.5705,36.9671104396,40.698,-14.6405,43.2512594528,-7.17,-0.93,7.2300622404,133.53,32.678,5.5895,33.1525895557,40.698,-14.6405,43.2512594528,-8.02,20.23,21.7617393606,133.9
2021-10-25 06:00:00,34.029,-15.761,37.5017594521,39.119,-14.281,41.6442447644,-5.09,-1.48,5.3008018261,133.53,33.249,5.479,33.6974100192,39.119,-14.281,41.6442447644,-5.87,19.76,20.6134543442,133.9
2021-10-25 06:30:00,35.8075,-14.592,38.6665685089,41.1375,-15.202,43.8565241469,-5.33,0.61,5.3647926335000005,133.75,35.0175,6.508,35.6171218693,41.1375,-15.202,43.8565241469,-6.12,21.71,22.5561189037,134.11
2021-10-25 07:00:00,37.353,-14.277,39.988490069,38.343,-14.477,40.984987227,-0.99,0.2,1.01,133.13,36.713,6.643,37.3091653351,38.343,-14.477,40.984987227,-1.63,21.12,21.1828067073,133.49
2021-10-25 07:30:00,39.4985,-13.4945,41.7400650754,37.1185,-13.6345,39.5434271719,2.38,0.14,2.3841140912,131.29,39.0185,7.0555,39.6512726467,37.1185,-13.6345,39.5434271719,1.9,20.69,20.7770570582,131.63
2021-10-25 08:00:00,41.112,-12.9815,43.112827398,36.382,-13.9315,38.9581392812,4.73,0.9500000000000001,4.8244585188,131.29,40.722,7.4685,41.4012050096,36.382,-13.9315,38.9581392812,4.34,21.4,21.8356497499,131.63
2021-10-25 08:30:00,42.757,-12.6275,44.5826738235,38.067,-13.1575,40.276746334,4.69,0.53,4.7198516926,130.62,42.377,7.7025,43.0713203333,38.067,-13.1575,40.276746334,4.31,20.86,21.3006032778,130.94
2021-10-25 09:00:00,44.249,-12.326,45.9336943539,37.199,-13.096,39.4369220021,7.05,0.77,7.0919249855,130.25,43.939,8.104,44.6800910585,37.199,-13.096,39.4369220021,6.74,21.2,22.2456197936,130.57
2021-10-25 09:30:00,45.465,-12.007,47.0237628652,40.045,-14.227,42.4971711294,5.42,2.22,5.8570299641,130.63,45.095,8.673,45.9214541799,40.045,-14.227,42.4971711294,5.05,22.9,23.4502132186,130.96
2021-10-25 10:00:00,45.564,-11.9655,47.1089300054,43.934,-15.0555,46.4420546084,1.63,3.09,3.4935655139,131.45,45.034,8.7145,45.8694197287,43.934,-15.0555,46.4420546084,1.1,23.77,23.7954386385,131.79
2021-10-25 10:30:00,45.808,-12.253,47.4184444388,40.268,-13.503,42.4716709466,5.54,1.25,5.6792693192,131.57,45.428,8.327,46.184868875,40.268,-13.503,42.4716709466,5.16,21.83,22.4315514399,131.92
2021-10-25 11:00:00,46.021,-11.945,47.5459300677,38.161,-14.485,40.8176082837,7.86,2.54,8.2602179148,131.22,45.741,8.665,46.5544982359,38.161,-14.485,40.8176082837,7.58,23.15,24.3593698605,131.57
2021-10-25 11:30:00,45.128,-12.331,46.7823678858,43.388,-15.921,46.2168452515,1.74,3.59,3.9894485835,131.03,44.588,8.219,45.3391850941,43.388,-15.921,46.2168452515,1.2,24.14,24.169807612,131.38
2021-10-25 12:00:00,44.5315,-12.569,46.2713113414,41.8115,-15.309,44.5260262459,2.7199999999999998,2.74,3.8608289265,130.92,44.0315,8.021,44.7561105688,41.8115,-15.309,44.5260262459,2.22,23.33,23.435385638,131.27
2021-10-25 12:30:00,44.8665,-12.539,46.5857203792,43.0865,-15.699,45.8574430518,1.78,3.16,3.6268443584,131.08,44.3265,8.061,45.0535051161,43.0865,-15.699,45.8574430518,1.24,23.76,23.7923349001,131.42
2021-10-25 13:00:00,44.513,-12.813,46.32040736,42.043,-15.173,44.6971338902,2.47,2.36,3.4162113518,131.04,43.993,7.937,44.7032439315,42.043,-15.173,44.6971338902,1.9500000000000002,23.11,23.192123663,131.37
2021-10-25 13:30:00,43.7015,-13.027,45.6017963599,45.2415,-15.707,47.8905332112,-1.54,2.68,3.0909545451,131.53,43.0315,7.823,43.7368188286,45.2415,-15.707,47.8905332112,-2.21,23.53,23.6335566515,131.87
2021-10-25 14:00:00,43.508,-12.6395,45.3067657668,49.478,-16.6395,52.2010099926,-5.97,4.0,7.1861603099,131.97,42.668,8.2005,43.4488943962,49.478,-16.6395,52.2010099926,-6.8100000000000005,24.84,25.7565855656,132.3
2021-10-25 14:30:00,43.452,-12.589,45.2389127301,47.602,-16.469,50.3704116024,-4.15,3.88,5.6812762651,131.97,42.682,8.261,43.474098553,47.602,-16.469,50.3704116024,-4.92,24.73,25.214664384,132.3
2021-10-25 15:00:00,43.5615,-13.133,45.4981315138,44.3115,-15.443,46.9254225474,-0.75,2.31,2.4287033578,131.89,42.9215,7.787,43.6221564259,44.3115,-15.443,46.9254225474,-1.3900000000000001,23.23,23.2715491534,132.24
2021-10-25 15:30:00,43.5895,-12.66,45.3907491704,43.9395,-15.51,46.5965638245,-0.35000000000000003,2.85,2.8714108031,132.25,42.9795,8.27,43.767914278,43.9395,-15.51,46.5965638245,-0.96,23.78,23.7993697396,132.61
2021-10-25 16:00:00,43.7955,-13.1025,45.7134698585,39.7355,-14.4325,42.2753712757,4.06,1.33,4.2722944655,132.21,43.3655,7.8275,44.0662722102,39.7355,-14.4325,42.2753712757,3.63,22.26,22.5540351157,132.57
2021-10-25 16:30:00,43.624,-13.5265,45.672963318,38.164,-13.7065,40.5506971364,5.46,0.18,5.4629662272,132.21,43.254,7.3435,43.8729473394,38.164,-13.7065,40.5506971364,5.09,21.05,21.6566525576,132.57
2021-10-25 17:00:00,44.0385,-13.369,46.0230338336,38.0985,-13.569,40.442718297,5.94,0.2,5.9433660496,131.98,43.6885,7.351,44.3026210652,38.0985,-13.569,40.442718297,5.59,20.92,21.653971922,132.34
2021-10-25 17:30:00,44.9875,-13.0235,46.8346742115,39.7375,-14.4535,42.2844246561,5.25,1.43,5.4412682345,131.43,44.6075,7.7065,45.2683023594,39.7375,-14.4535,42.2844246561,4.87,22.16,22.6888188322,131.78
2021-10-25 18:00:00,45.408,-13.3965,47.3429263592,35.558,-12.9865,37.8552578415,9.85,-0.41000000000000003,9.8585293021,131.48,45.228,7.2335,45.8027892846,35.558,-12.9865,37.8552578415,9.67,20.22,22.4133286238,131.84
2021-10-25 18:30:00,46.6105,-13.3275,48.4784587884,35.5905,-13.7475,38.1533412233,11.02,0.42,11.0280007254,131.18,46.4705,7.2325,47.0299524399,35.5905,-13.7475,38.1533412233,10.88,20.98,23.6333408557,131.53
2021-10-25 19:00:00,46.68,-13.428,48.5729717436,38.48,-13.068,40.6384426867,8.2,-0.36,8.2078986349,130.8,46.44,6.932,46.9545122858,38.48,-13.068,40.6384426867,7.96,20.0,21.52583564,131.15
2021-10-25 19:30:00,45.661,-13.649000000000001,47.6573406937,39.071,-13.449,41.3209225696,6.59,-0.2,6.5930342029,130.54,45.361,6.821,45.8709751586,39.071,-13.449,41.3209225696,6.29,20.27,21.2235011249,130.91
2021-10-25 20:00:00,44.7385,-13.7325,46.7986638538,35.7985,-13.6025,38.2956996084,8.94,-0.13,8.9409451402,130.82,44.5185,6.8475,45.0420370154,35.7985,-13.6025,38.2956996084,8.72,20.45,22.2315294121,131.16
2021-10-25 20:30:00,43.575,-14.3275,45.870010696,35.105,-14.1975,37.8672686003,8.47,-0.13,8.47099758,131.19,43.325,6.4625,43.8043323343,35.105,-14.1975,37.8672686003,8.22,20.66,22.2351973232,131.54
2021-10-25 21:00:00,42.121,-14.6625,44.6000846103,33.891,-13.5125,36.4854428129,8.23,-1.15,8.309957882,131.84,41.871,6.1175,42.3155343491,33.891,-13.5125,36.4854428129,7.98,19.63,21.1900283152,132.2
2021-10-25 21:30:00,40.927,-14.598,43.4525135406,33.387,-12.288,35.5764910158,7.54,-2.31,7.8859178286,131.88,40.667,5.932,41.0973662538,33.387,-12.288,35.5764910158,7.28,18.22,19.6205708378,132.24
2021-10-25 22:00:00,39.5665,-14.94,42.2931616488,32.4465,-12.34,34.7138439567,7.12,-2.6,7.5798680727,131.2,39.2765,5.64,39.6793781737,32.4465,-12.34,34.7138439567,6.83,17.98,19.2335462149,131.55
2021-10-25 22:30:00,38.1915,-15.06,41.0535537104,30.8115,-12.3,33.1758727429,7.38,-2.76,7.8792131587,131.49,37.9315,5.24,38.2917261592,30.8115,-12.3,33.1758727429,7.12,17.54,18.9300290544,131.85
2021-10-25 23:00:00,36.6525,-15.287,39.7126947619,31.1125,-12.347,33.4729153981,5.54,-2.94,6.2717780573,130.69,36.3125,5.183,36.6805281485,31.1125,-12.347,33.4729153981,5.2,17.53,18.2849911129,131.04
2021-10-25 23:30:00,35.6515,-15.452,38.8560646007,33.2015,-13.262,35.7522061732,2.45,-2.19,3.2861223349,131.19,35.1815,5.238,35.5692927432,33.2015,-13.262,35.7522061732,1.98,18.5,18.6056550543,131.54
2021-10-26 00:00:00,34.8065,-15.4485,38.0808166207,34.7365,-13.2785,37.1879415201,0.07,-2.17,2.1711287387000002,131.93,34.2265,5.4415,34.6563590774,34.7365,-13.2785,37.1879415201,-0.51,18.72,18.7269458268,132.28
2021-10-26 00:30:00,34.0905,-15.707,37.534944242,35.4305,-13.787,38.0184389376,-1.34,-1.92,2.341367122,132.64,33.4605,5.453,33.9019213209,35.4305,-13.787,38.0184389376,-1.97,19.24,19.3405920282,133.0
2021-10-26 01:00:00,33.534,-15.8115,37.0746906696,35.594,-13.2815,37.9911973785,-2.06,-2.5300000000000002,3.2625909949,133.43,32.874,5.3385,33.3046461961,35.594,-13.2815,37.9911973785,-2.7199999999999998,18.62,18.8176194031,133.79
2021-10-26 01:30:00,33.3115,-16.0755,36.9875348259,35.5715,-13.3055,37.978519488,-2.26,-2.77,3.5749825174,133.53,32.6415,5.2945,33.0681002251,35.5715,-13.3055,37.978519488,-2.93,18.6,18.8293627083,133.9
2021-10-26 02:00:00,33.3015,-15.639,36.7908714663,37.9415,-13.549,40.2881226077,-4.64,-2.09,5.0889782865,134.2,32.5415,5.381,32.9833955688,37.9415,-13.549,40.2881226077,-5.4,18.93,19.6851441448,134.57
2021-10-26 02:30:00,33.085,-15.758,36.6460337417,38.835,-13.798,41.2133719683,-5.75,-1.96,6.0748744843,133.17,32.295,5.402,32.7436807491,38.835,-13.798,41.2133719683,-6.54,19.2,20.2832837578,133.53
2021-10-26 03:00:00,32.767,-15.8165,36.3845841154,37.837,-13.4965,40.1720559749,-5.07,-2.32,5.5755986226,133.59,31.987,5.3435,32.4302507121,37.837,-13.4965,40.1720559749,-5.85,18.84,19.7273439672,133.94
2021-10-26 03:30:00,32.456,-16.0775,36.2198556354,36.306,-13.3475,38.6817966523,-3.85,-2.73,4.7196821927,133.63,31.726,5.1925,32.1481124213,36.306,-13.3475,38.6817966523,-4.58,18.54,19.0973296563,133.98
2021-10-26 04:00:00,32.2545,-15.681000000000001,35.8642793215,40.4345,-14.381,42.9157541149,-8.18,-1.3,8.2826565787,133.89,31.3645,5.509,31.8446375588,40.4345,-14.381,42.9157541149,-9.07,19.89,21.8603979836,134.25
2021-10-26 04:30:00,32.1175,-15.636,35.7213983804,40.6575,-14.476,43.1576978331,-8.54,-1.16,8.6184221294,133.7,31.2075,5.524,31.6926274116,40.6575,-14.476,43.1576978331,-9.45,20.0,22.1201830915,134.06
2021-10-26 05:00:00,32.3195,-15.3325,35.7719951428,42.5895,-15.3525,45.2721190856,-10.27,0.02,10.2700194742,133.64,31.3295,5.7975,31.8613963363,42.5895,-15.3525,45.2721190856,-11.26,21.15,23.9605947339,134.0
2021-10-26 05:30:00,32.7425,-14.928,35.9849481068,43.4225,-15.588,46.1356613722,-10.68,0.66,10.7003738252,133.32,31.7425,6.202,32.3427134027,43.4225,-15.588,46.1356613722,-11.68,21.79,24.7229953687,133.67
2021-10-26 06:00:00,33.391,-15.146,36.6655178199,39.891,-14.756,42.5327099654,-6.5,-0.39,6.5116894889,133.44,32.551,5.844,33.0714368753,39.891,-14.756,42.5327099654,-7.34,20.6,21.8685984919,133.79
2021-10-26 06:30:00,35.061,-14.2505,37.8464063188,40.611,-14.7905,43.220506837,-5.55,0.54,5.5762083892,132.94,34.271,6.6395,34.9082282743,40.611,-14.7905,43.220506837,-6.34,21.43,22.3481654728,133.28
2021-10-26 07:00:00,36.7645,-13.618500000000001,39.2057649141,42.0345,-14.6985,44.5302716419,-5.27,1.08,5.3795260014,132.51,35.9845,7.1415,36.6863089244,42.0345,-14.6985,44.5302716419,-6.05,21.84,22.6624822118,132.86
2021-10-26 07:30:00,39.282,-12.176,41.1257887462,44.452,-15.556000000000001,47.09532291,-5.17,3.38,6.1768357595,132.01,38.502,8.194,39.3642685694,44.452,-15.556000000000001,47.09532291,-5.95,23.75,24.4839743506,132.35
2021-10-26 08:00:00,41.752,-11.596,43.3323980412,45.092,-16.416,47.987222466,-3.34,4.82,5.8641282387,130.57,41.042,8.714,41.9568773862,45.092,-16.416,47.987222466,-4.05,25.13,25.45426094,130.9
2021-10-26 08:30:00,43.3245,-11.763,44.8929890879,45.8345,-15.823,48.4888514944,-2.51,4.06,4.7732274196999995,130.07,42.6445,8.607,43.5044116068,45.8345,-15.823,48.4888514944,-3.19,24.43,24.6373902839,130.38
2021-10-26 09:00:00,44.5445,-10.8505,45.8469827851,47.0945,-16.2005,49.8030935836,-2.55,5.35,5.9266347956,130.26,43.8545,9.2095,44.8110707359,47.0945,-16.2005,49.8030935836,-3.24,25.41,25.6157314945,130.57
2021-10-26 09:30:00,45.0875,-10.254,46.2388059129,49.5375,-16.494,52.2112625997,-4.45,6.24,7.6642090264,130.85,44.3275,9.956,45.4318081552,49.5375,-16.494,52.2112625997,-5.21,26.45,26.958238073,131.17
2021-10-26 10:00:00,45.181,-9.6585,46.2018331157,49.201,-16.8685,52.0123513528,-4.02,7.21,8.254968201,132.33,44.441,10.4815,45.660314533,49.201,-16.8685,52.0123513528,-4.76,27.35,27.7611256976,132.66
2021-10-26 10:30:00,45.23,-9.861,46.2924639763,49.31,-17.061,52.1780971386,-4.08,7.2,8.2756510318,131.92,44.46,10.439,45.6690740108,49.31,-17.061,52.1780971386,-4.85,27.5,27.9244068872,132.24
2021-10-26 11:00:00,45.245,-10.164,46.3725880343,49.725,-17.294,52.6465389271,-4.48,7.13,8.4206472435,132.49,44.475,10.546,45.7082458753,49.725,-17.294,52.6465389271,-5.25,27.84,28.3306918377,132.81
2021-10-26 11:30:00,44.9705,-10.404,46.1583046293,48.8705,-16.594,51.6109155727,-3.9,6.19,7.3161533609,133.11,44.2105,10.036,45.335301987,48.8705,-16.594,51.6109155727,-4.66,26.63,27.0346536874,133.46
2021-10-26 12:00:00,45.2355,-9.973,46.3218219552,49.4555,-17.233,52.3719654897,-4.22,7.26,8.397380544,133.11,44.4755,10.467,45.6905700254,49.4555,-17.233,52.3719654897,-4.98,27.7,28.1441006252,133.46
2021-10-26 12:30:00,45.701,-9.605,46.6994371058,50.391,-17.385,53.3056385948,-4.69,7.78,9.0842996428,132.9,44.921,10.775,46.1952039285,50.391,-17.385,53.3056385948,-5.47,28.16,28.6863469267,133.24
2021-10-26 13:00:00,45.782,-9.3195,46.7209225535,50.812,-17.4295,53.7182167821,-5.03,8.11,9.5432174868,132.68,44.972,11.0405,46.3073798033,50.812,-17.4295,53.7182167821,-5.84,28.47,29.0628026866,133.02
2021-10-26 13:30:00,44.9755,-10.0945,46.0944088855,48.4755,-16.7245,51.2794598304,-3.5,6.63,7.4971261161000005,132.59,44.2455,10.2555,45.4184934856,48.4755,-16.7245,51.2794598304,-4.23,26.98,27.3095825673,132.93
2021-10-26 14:00:00,44.6125,-9.6855,45.6517695878,50.4925,-16.7655,53.2031441411,-5.88,7.08,9.2033037546,132.71,43.8125,10.4745,45.0472008731,50.4925,-16.7655,53.2031441411,-6.68,27.24,28.0471032372,133.05
2021-10-26 14:30:00,44.6605,-9.674,45.6962420364,50.6705,-17.264,53.5307880219,-6.01,7.59,9.6813325529,132.09,43.8305,10.636,45.1025190677,50.6705,-17.264,53.5307880219,-6.84,27.9,28.7262179898,132.43
2021-10-26 15:00:00,44.308,-9.6855,45.3542475877,50.458,-17.2355,53.3204672171,-6.15,7.55,9.7378128961,132.53,43.468,10.6645,44.7571065223,50.458,-17.2355,53.3204672171,-6.99,27.9,28.7623034543,132.87
2021-10-26 15:30:00,44.421,-9.534,45.4326138033,50.541,-17.134,53.3663436728,-6.12,7.6,9.7577866343,132.68,43.591,10.686,44.8816875463,50.541,-17.134,53.3663436728,-6.95,27.82,28.6749873583,133.02
2021-10-26 16:00:00,44.5345,-9.189,45.4726226564,51.6245,-17.429,54.4872374162,-7.09,8.24,10.8704047763,132.24,43.6845,10.951,45.0362070034,51.6245,-17.429,54.4872374162,-7.94,28.38,29.4697811325,132.57
2021-10-26 16:30:00,44.638,-9.786,45.6981054312,51.408,-17.586,54.3327696699,-6.77,7.8,10.3282573554,131.95,43.778,10.464,45.0112050494,51.408,-17.586,54.3327696699,-7.63,28.05,29.0692173957,132.29
2021-10-26 17:00:00,44.7175,-10.3265,45.8943505074,50.8875,-17.4865,53.8081345012,-6.17,7.16,9.45169297,132.31,43.8875,9.8235,44.9734789459,50.8875,-17.4865,53.8081345012,-7.0,27.31,28.1928377429,132.65
2021-10-26 17:30:00,45.263,-10.54,46.4739794831,50.073,-17.55,53.0594744508,-4.8100000000000005,7.01,8.5015410368,132.06,44.493,9.59,45.5147794568,50.073,-17.55,53.0594744508,-5.58,27.14,27.7076884637,132.4
