Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-26 18:00:00,45.645,-10.7945,46.9040217385,48.765,-16.924500000000002,51.6184455912,-3.12,6.13,6.8783210161,131.94,44.955,9.2455,45.8958744905,48.765,-16.924500000000002,51.6184455912,-3.81,26.17,26.4458881492,132.28
2021-10-26 18:30:00,46.863,-11.014,48.1398895408,47.543,-16.394,50.290158928,-0.68,5.38,5.4228037029,131.66,46.263,8.975999999999999,47.1257227531,47.543,-16.394,50.290158928,-1.28,25.37,25.4022695836,131.99
2021-10-26 19:00:00,47.0835,-10.7335,48.2914484614,48.2235,-16.6435,51.0148218119,-1.1400000000000001,5.91,6.0189450903,131.55,46.4635,9.336500000000001,47.3922679822,48.2235,-16.6435,51.0148218119,-1.76,25.98,26.0395468471,131.89
2021-10-26 19:30:00,46.2695,-11.1165,47.5861660832,48.1695,-16.9265,51.0569009293,-1.9,5.8100000000000005,6.1127816909,131.74,45.6195,9.0535,46.5091887964,48.1695,-16.9265,51.0569009293,-2.55,25.98,26.104844378,132.08
2021-10-26 20:00:00,45.411,-11.3805,46.8153254955,47.671,-16.7705,50.534878166,-2.26,5.39,5.844630014,132.11,44.731,8.8395,45.5960428245,47.671,-16.7705,50.534878166,-2.94,25.61,25.7782020319,132.46
2021-10-26 20:30:00,44.152,-11.753,45.6895186339,47.112,-16.683,49.9786257614,-2.96,4.93,5.7503478156,132.39,43.462,8.487,44.2828930062,47.112,-16.683,49.9786257614,-3.65,25.17,25.4332734818,132.73
2021-10-26 21:00:00,43.4305,-12.1325,45.0933020137,48.6105,-17.3625,51.6181859087,-5.18,5.23,7.3610664988,132.43,42.6405,8.2975,43.4403124586,48.6105,-17.3625,51.6181859087,-5.97,25.66,26.3453316548,132.77
2021-10-26 21:30:00,42.2735,-12.615,44.1156097912,48.1235,-17.755,51.2943591173,-5.85,5.14,7.7873037696,133.14,41.4535,7.965,42.2117742727,48.1235,-17.755,51.2943591173,-6.67,25.72,26.5707978804,133.49
2021-10-26 22:00:00,41.163,-12.455,43.0060413663,47.973,-17.425,51.0395861464,-6.8100000000000005,4.97,8.4307176444,133.59,40.333,7.905,41.1003639157,47.973,-17.425,51.0395861464,-7.64,25.33,26.4571067957,133.94
2021-10-26 22:30:00,40.2935,-12.598,42.2170077842,48.0035,-17.618,51.1344300472,-7.71,5.02,9.200244562,133.03,39.4035,7.752,40.1588012302,48.0035,-17.618,51.1344300472,-8.6,25.37,26.7879991787,133.37
2021-10-26 23:00:00,38.9935,-13.1635,41.1554464743,46.6135,-17.0135,49.6213418249,-7.62,3.85,8.5373825029,132.87,38.1335,7.1365,38.7955339504,46.6135,-17.0135,49.6213418249,-8.48,24.15,25.5955640688,133.22
2021-10-26 23:30:00,38.621,-13.482,40.9065516146,45.641,-17.622,48.9247970359,-7.02,4.14,8.1498466243,132.81,37.761,7.198,38.4409199292,45.641,-17.622,48.9247970359,-7.88,24.82,26.0408678811,133.15
2021-10-27 00:00:00,38.732,-13.585,41.04534138,45.162,-17.675,48.4975449791,-6.43,4.09,7.6205642836,134.02,37.902,6.895,38.5240526035,45.162,-17.675,48.4975449791,-7.26,24.57,25.6201580791,134.38
2021-10-27 00:30:00,37.9315,-13.7835,40.3581907982,43.1015,-16.8735,46.2866536326,-5.17,3.09,6.0230391,133.27,37.1515,6.6665,37.7448827591,43.1015,-16.8735,46.2866536326,-5.95,23.54,24.2803233092,133.62
2021-10-27 01:00:00,38.271,-12.786,40.3503560951,44.981,-18.056,48.4696760563,-6.71,5.27,8.5321157986,133.27,37.421,7.744,38.2138819933,44.981,-18.056,48.4696760563,-7.5600000000000005,25.8,26.8848209962,133.62
2021-10-27 01:30:00,38.5945,-12.8795,40.6868154382,45.3145,-18.7195,49.0288036821,-6.72,5.84,8.903033191,133.32,37.7445,7.8004999999999995,38.5421208615,45.3145,-18.7195,49.0288036821,-7.57,26.52,27.5792548848,133.71
2021-10-27 02:00:00,38.131,-13.0925,40.3160850933,45.501,-18.4425,49.0965050411,-7.37,5.35,9.1071071148,133.79,37.251,7.5075,37.9999941743,45.501,-18.4425,49.0965050411,-8.25,25.95,27.229854939,134.17
2021-10-27 02:30:00,37.631,-13.149,39.8621168781,45.181,-18.619,48.8670637751,-7.55,5.47,9.3232719578,133.56,36.741,7.591,37.5169876456,45.181,-18.619,48.8670637751,-8.44,26.21,27.5353899555,133.95
2021-10-27 03:00:00,37.389,-13.5815,39.7793220562,44.329,-17.9315,47.8183953437,-6.94,4.35,8.1906104779,134.02,36.529,7.0985,37.2123170906,44.329,-17.9315,47.8183953437,-7.8,25.03,26.2171871107,134.4
2021-10-27 03:30:00,37.219,-13.8465,39.7112014833,44.919,-18.3165,48.5099034554,-7.7,4.47,8.903420690899999,134.18,36.319,7.2035,37.0264793526,44.919,-18.3165,48.5099034554,-8.6,25.52,26.9301021164,134.54
2021-10-27 04:00:00,37.064,-14.208,39.6939209452,45.074,-18.798000000000002,48.8367718016,-8.01,4.59,9.2319120446,132.43,36.144,7.012,36.8178880437,45.074,-18.798000000000002,48.8367718016,-8.93,25.81,27.3111881836,132.77
2021-10-27 04:30:00,37.3475,-14.257,39.9762154943,44.7875,-19.167,48.7164658534,-7.44,4.91,8.914129234,133.02,36.4475,7.013,37.1160669421,44.7875,-19.167,48.7164658534,-8.34,26.18,27.4763170749,133.38
2021-10-27 05:00:00,37.5915,-14.289,40.2156237456,44.3215,-18.789,48.1396082582,-6.73,4.5,8.0958569651,133.19,36.7315,6.761,37.34855035,44.3215,-18.789,48.1396082582,-7.59,25.55,26.653528847,133.54
2021-10-27 05:30:00,38.0875,-13.842,40.5247901938,47.6575,-19.322,51.4254508026,-9.57,5.48,11.0279327165,132.47,37.1175,7.108,37.7919630378,47.6575,-19.322,51.4254508026,-10.54,26.43,28.4541121808,132.81
2021-10-27 06:00:00,38.571,-13.663499999999999,40.9195952234,48.641,-19.7635,52.5027886236,-10.07,6.1,11.7734829171,132.11,37.561,7.4565,38.2939696721,48.641,-19.7635,52.5027886236,-11.08,27.22,29.3886848974,132.44
2021-10-27 06:30:00,39.8785,-13.2765,42.0304676931,48.7485,-19.4365,52.4804133416,-8.87,6.16,10.7991897844,132.66,38.908500000000004,7.7735,39.6774328114,48.7485,-19.4365,52.4804133416,-9.84,27.21,28.9345762022,133.0
2021-10-27 07:00:00,41.5265,-12.514,43.3710779005,48.5465,-18.964,52.1190556155,-7.02,6.45,9.5332523307,132.32,40.6565,8.286,41.492273838,48.5465,-18.964,52.1190556155,-7.89,27.25,28.3692544844,132.66
2021-10-27 07:30:00,43.65,-11.4225,45.1197961681,48.74,-19.1425,52.3643285668,-5.09,7.72,9.2469724775,131.52,42.85,8.9575,43.7762413445,48.74,-19.1425,52.3643285668,-5.89,28.1,28.7106617827,131.86
2021-10-27 08:00:00,45.143,-6.1905,45.5654774939,46.663,-18.9705,50.3717722465,-1.52,12.78,12.8700738149,130.07,44.263,4.1795,44.4598851691,46.663,-18.9705,50.3717722465,-2.4,23.15,23.2740735584,130.4
2021-10-27 08:30:00,47.28,-0.41200000000000003,47.281795059,45.98,-18.452,49.5442903269,1.3,18.04,18.0867797023,131.15,46.3,-0.262,46.30074129,45.98,-18.452,49.5442903269,0.32,18.19,18.1928145156,131.48
2021-10-27 09:00:00,48.455,-0.49,48.4574774932,45.145,-18.99,48.9764343843,3.31,18.5,18.7937782258,132.47,47.495,-0.32,47.496077996,45.145,-18.99,48.9764343843,2.35,18.67,18.8173164931,132.81
2021-10-27 09:30:00,49.2955,-0.482,49.297856386,43.7555,-19.002,47.7034567327,5.54,18.52,19.3308561631,134.11,48.3755,-0.292,48.3763812645,43.7555,-19.002,47.7034567327,4.62,18.71,19.2719614985,134.47
2021-10-27 10:00:00,49.5775,-0.07,49.5775494176,45.5175,-18.92,49.2930949145,4.06,18.85,19.2822742435,134.61,48.6475,0.11,48.6476243639,45.5175,-18.92,49.2930949145,3.13,19.03,19.2856889947,134.97
2021-10-27 10:30:00,49.3345,-2.7505,49.4111135323,45.0945,-18.5405,48.7571950639,4.24,15.79,16.349363902,133.96,48.5145,2.4195,48.5747948066,45.0945,-18.5405,48.7571950639,3.42,20.96,21.2371843708,134.31
2021-10-27 11:00:00,49.32,-11.1425,50.5630072904,43.0,-17.5425,46.4407074262,6.32,6.4,8.9945761434,133.37,48.95,10.1575,49.9927725401,43.0,-17.5425,46.4407074262,5.95,27.7,28.3318283914,133.73
2021-10-27 11:30:00,49.6495,-11.082,50.8712450629,42.9595,-17.332,46.324041968,6.69,6.25,9.1552498601,132.73,49.2895,10.138,50.321306166,42.9595,-17.332,46.324041968,6.33,27.47,28.189888258,133.08
2021-10-27 12:00:00,50.0235,-10.871,51.1911046301,44.9335,-17.821,48.3384677379,5.09,6.95,8.6145574466,132.45,49.6035,10.469,50.6962244477,44.9335,-17.821,48.3384677379,4.67,28.29,28.6728617337,132.79
2021-10-27 12:30:00,50.262,-10.9355,51.4378635273,44.592,-17.7155,47.9821363035,5.67,6.78,8.8383991763,132.79,49.862,10.2545,50.9055381491,44.592,-17.7155,47.9821363035,5.27,27.97,28.4621467918,133.14
2021-10-27 13:00:00,50.6105,-11.172,51.8289136897,38.1705,-18.302,42.3314336427,12.44,7.13,14.3384273894,132.31,50.4605,10.178,51.4767301239,38.1705,-18.302,42.3314336427,12.29,28.48,31.0186153785,132.66
2021-10-27 13:30:00,50.2475,-11.3515,51.513763292,37.5875,-18.5915,41.934043789,12.66,7.24,14.5840049369,132.65,50.1175,10.0785,51.1208369307,37.5875,-18.5915,41.934043789,12.53,28.67,31.2884930925,133.01
2021-10-27 14:00:00,50.1385,-11.752,51.4973658186,35.7685,-17.942,40.0162586488,14.37,6.19,15.6465012063,132.81,50.0685,9.808,51.020109332,35.7685,-17.942,40.0162586488,14.3,27.75,31.2178234347,133.16
2021-10-27 14:30:00,49.8775,-11.719,51.235729401,37.0275,-18.289,41.2979815154,12.85,6.57,14.4321654647,133.26,49.7575,9.761,50.705876654,37.0275,-18.289,41.2979815154,12.73,28.05,30.8034965548,133.62
2021-10-27 15:00:00,49.731,-11.423,51.0260452122,37.961,-18.613,42.2786150435,11.77,7.19,13.7923529537,133.04,49.561,9.647,50.4911609096,37.961,-18.613,42.2786150435,11.6,28.26,30.5481194184,133.4
2021-10-27 15:30:00,49.9005,-11.586500000000001,51.227989249,37.8905,-18.7965,42.2965530806,12.01,7.21,14.0080048544,131.8,49.7405,9.5335,50.6458780406,37.8905,-18.7965,42.2965530806,11.85,28.33,30.7084906825,132.15
2021-10-27 16:00:00,49.7875,-11.844,51.1769038947,37.1175,-18.534,41.4875639469,12.67,6.69,14.3277702382,131.91,49.6575,9.316,50.5238078756,37.1175,-18.534,41.4875639469,12.54,27.85,30.5429877386,132.26
2021-10-27 16:30:00,49.89,-12.154,51.3491169934,37.81,-18.694,42.1789252589,12.08,6.54,13.7367390599,132.1,49.74,9.066,50.5594694988,37.81,-18.694,42.1789252589,11.93,27.76,30.2149383584,132.45
2021-10-27 17:00:00,50.019,-11.9545,51.4277204555,38.559,-18.8445,42.9174983107,11.46,6.89,13.3717500724,132.32,49.849,8.9555,50.6470510617,38.559,-18.8445,42.9174983107,11.29,27.8,30.0050679053,132.68
2021-10-27 17:30:00,50.699,-11.7495,52.0426685639,40.649,-19.2095,44.9593826832,10.05,7.46,12.5161535625,131.2,50.489,8.9805,51.2814635248,40.649,-19.2095,44.9593826832,9.84,28.19,29.8580257217,131.54
2021-10-27 18:00:00,51.122,-12.049,52.5227311266,42.132,-18.199,45.8945424315,8.99,6.15,10.8923183942,130.75,50.872,8.641,51.6006517885,42.132,-18.199,45.8945424315,8.74,26.84,28.2271713071,131.09
2021-10-27 18:30:00,51.701,-12.331,53.1511708432,43.251,-18.161,46.909177375,8.45,5.83,10.2660313656,130.7,51.431,8.269,52.091497598,43.251,-18.161,46.909177375,8.18,26.43,27.666898995,131.04
2021-10-27 19:00:00,51.6705,-12.42,53.1422333954,42.1905,-17.91,45.834554544,9.48,5.49,10.9549303969,130.49,51.4405,8.29,52.1042142274,42.1905,-17.91,45.834554544,9.25,26.2,27.7849329673,130.82
2021-10-27 19:30:00,50.6015,-12.6725,52.1642028454,42.3215,-18.1925,46.0660006784,8.28,5.52,9.9513215203,130.85,50.3315,8.1075,50.9803045156,42.3215,-18.1925,46.0660006784,8.01,26.3,27.4927281295,131.19
2021-10-27 20:00:00,49.4795,-13.3655,51.2528780704,42.0595,-17.6355,45.6071529532,7.42,4.27,8.560917007,131.11,49.1695,7.6545000000000005,49.7617433427,42.0595,-17.6355,45.6071529532,7.11,25.29,26.2704434679,131.45
2021-10-27 20:30:00,48.4945,-13.6175,50.3701581941,42.0645,-17.1975,45.4442093836,6.43,3.58,7.3594361197,132.08,48.1545,7.2625,48.6990736719,42.0645,-17.1975,45.4442093836,6.09,24.46,25.2067391782,132.44
2021-10-27 21:00:00,47.5695,-13.258,49.3825059535,44.0895,-17.758,47.531364111,3.48,4.5,5.6886202194,131.77,47.1095,7.772,47.7462980162,44.0895,-17.758,47.531364111,3.02,25.53,25.7080007002,132.11
2021-10-27 21:30:00,46.3655,-13.3865,48.2592786156,43.8655,-18.0665,47.4402836469,2.5,4.68,5.3058835268,132.18,45.8655,7.3635,46.4528279279,43.8655,-18.0665,47.4402836469,2.0,25.43,25.5085260256,132.53
2021-10-27 22:00:00,45.2395,-13.596,47.2383697459,43.4995,-18.236,47.167342476,1.74,4.64,4.9555221723,131.21,44.7195,6.964,45.2584906537,43.4995,-18.236,47.167342476,1.22,25.2,25.2295144622,131.55
2021-10-27 22:30:00,44.0925,-13.6495,46.1568782144,43.9625,-18.2595,47.6036841694,0.13,4.61,4.6118326075,130.77,43.5125,6.8505,44.048462022,43.9625,-18.2595,47.6036841694,-0.45,25.11,25.1140319344,131.11
2021-10-27 23:00:00,42.7325,-13.768,44.8957055881,43.8425,-17.838,47.3324312734,-1.11,4.07,4.2186490729,130.49,42.1025,6.882,42.661252094299996,43.8425,-17.838,47.3324312734,-1.74,24.72,24.7811622003,130.82
2021-10-27 23:30:00,41.6115,-14.2715,43.990824549,43.1715,-17.8115,46.7014768985,-1.56,3.54,3.8684880768000003,131.05,40.9515,6.7285,41.5005790863,43.1715,-17.8115,46.7014768985,-2.22,24.54,24.6402110381,131.4
2021-10-28 00:00:00,40.767,-14.185,43.1643662527,43.197,-17.205,46.497234692,-2.43,3.02,3.8762481860999998,132.21,40.097,6.515,40.6228338992,43.197,-17.205,46.497234692,-3.1,23.72,23.9217139854,132.56
2021-10-28 00:30:00,39.981,-14.752,42.6157466789,40.111,-16.612,43.4148691694,-0.13,1.8599999999999999,1.8645374762,131.36,39.401,5.948,39.8474278342,40.111,-16.612,43.4148691694,-0.71,22.56,22.571169664,131.71
2021-10-28 01:00:00,39.6415,-15.034,42.3965762562,38.4715,-16.484,41.8542538848,1.17,1.45,1.8631693428,131.45,39.0915,5.766,39.5144546748,38.4715,-16.484,41.8542538848,0.62,22.25,22.2586365261,131.81
2021-10-28 01:30:00,39.6575,-15.097,42.4339099689,39.4075,-16.857,42.8615154334,0.25,1.76,1.7776670104,131.82,39.0775,5.813,39.507492647,39.4075,-16.857,42.8615154334,-0.33,22.67,22.6724017254,132.18
2021-10-28 02:00:00,39.57,-15.071,42.3428853646,39.09,-16.751,42.5279214282,0.48,1.6800000000000002,1.7472263734,132.15,39.01,5.849,39.4460505121,39.09,-16.751,42.5279214282,-0.08,22.6,22.6001415925,132.51
2021-10-28 02:30:00,39.3285,-14.736,41.9985786456,42.8385,-17.706,46.3534197039,-3.51,2.9699999999999998,4.5979343188,132.15,38.5985,6.214,39.0954984397,42.8385,-17.706,46.3534197039,-4.24,23.92,24.2928796152,132.51
2021-10-28 03:00:00,39.015,-14.4155,41.5929905783,46.355,-18.6155,49.9532067564,-7.34,4.2,8.4566896597,132.19,38.135,6.6745,38.7146893989,46.355,-18.6155,49.9532067564,-8.22,25.29,26.5923391224,132.54
2021-10-28 03:30:00,38.636,-14.176,41.1545802068,46.386,-18.686,50.0082752352,-7.75,4.51,8.9667496898,132.65,37.726,6.934,38.3579383179,46.386,-18.686,50.0082752352,-8.66,25.62,27.04403816,133.01
2021-10-28 04:00:00,38.4185,-14.3115,40.9975630312,45.908500000000004,-18.5715,49.5226310337,-7.49,4.26,8.6167105092,132.65,37.5185,6.9185,38.151061381,45.908500000000004,-18.5715,49.5226310337,-8.39,25.49,26.8352790185,133.01
2021-10-28 04:30:00,38.402,-14.512,41.0525486176,45.682,-18.432,49.2603669089,-7.28,3.92,8.2683009137,133.04,37.512,6.668,38.1000310761,45.682,-18.432,49.2603669089,-8.17,25.1,26.3961910131,133.39
2021-10-28 05:00:00,38.4225,-14.6705,41.1279962617,45.1725,-17.8905,48.5862608821,-6.75,3.22,7.4786964105,132.96,37.5625,6.6195,38.1413055165,45.1725,-17.8905,48.5862608821,-7.61,24.51,25.6642202297,133.32
2021-10-28 05:30:00,38.4825,-14.3325,41.06486774,45.7825,-18.1425,49.2461938885,-7.3,3.81,8.2344459437,133.31,37.5925,6.8075,38.2039017968,45.7825,-18.1425,49.2461938885,-8.19,24.95,26.2598286362,133.66
2021-10-28 06:00:00,39.319,-14.3635,41.8604096164,45.739,-18.7235,49.4229255837,-6.42,4.36,7.7605412182,132.92,38.469,6.9765,39.0964897817,45.739,-18.7235,49.4229255837,-7.27,25.7,26.7084799268,133.28
2021-10-28 06:30:00,40.785,-13.7855,43.0517855059,45.345,-18.1755,48.851999194,-4.5600000000000005,4.39,6.3297472303,133.47,39.995,7.2845,40.6529699438,45.345,-18.1755,48.851999194,-5.35,25.46,26.0160354397,133.84
2021-10-28 07:00:00,42.3665,-13.086,44.3414447019,45.6465,-18.436,49.2289453295,-3.2800000000000002,5.35,6.2754203046,132.46,41.6265,8.024,42.3928069164,45.6465,-18.436,49.2289453295,-4.02,26.46,26.7636320405,132.81
2021-10-28 07:30:00,43.8835,-12.209,45.550205853,45.3335,-17.889,48.735434165,-1.45,5.68,5.8621583056,132.41,43.2235,8.551,44.061213706,45.3335,-17.889,48.735434165,-2.11,26.44,26.52405889,132.76
2021-10-28 08:00:00,45.1765,-11.374,46.5863073043,46.6065,-18.214,50.0391410623,-1.43,6.84,6.9878823688,131.27,44.5265,9.336,45.4947260487,46.6065,-18.214,50.0391410623,-2.08,27.55,27.6284074822,131.6
2021-10-28 08:30:00,47.1475,-10.8215,48.3734598566,49.5475,-18.6115,52.9277119145,-2.4,7.79,8.1513250457,131.01,46.4475,10.0685,47.5262553595,49.5475,-18.6115,52.9277119145,-3.1,28.68,28.8470518424,131.35
2021-10-28 09:00:00,48.54,-10.401,49.641841233,49.0,-19.601,52.7749865088,-0.46,9.2,9.2114928215,131.56,47.88,10.839,49.0915300332,49.0,-19.601,52.7749865088,-1.12,30.44,30.4605974991,131.9
2021-10-28 09:30:00,49.0695,-10.44,50.1678126915,48.5795,-19.51,52.3508158509,0.49,9.07,9.0832262991,132.39,48.4495,10.85,49.6495372612,48.5795,-19.51,52.3508158509,-0.13,30.36,30.3602783255,132.74
2021-10-28 10:00:00,49.2725,-10.0875,50.294501811800004,51.0525,-19.7375,54.735058806,-1.78,9.65,9.8127926708,132.66,48.5725,11.0625,49.8163292757,51.0525,-19.7375,54.735058806,-2.48,30.8,30.8996828463,133.01
2021-10-28 10:30:00,49.622,-9.8465,50.589489484,52.712,-20.1265,56.4236736331,-3.09,10.28,10.7343607169,132.24,48.852,11.3735,50.1584928626,52.712,-20.1265,56.4236736331,-3.86,31.5,31.7356203658,132.59
2021-10-28 11:00:00,49.893,-9.65,50.8176539108,54.433,-19.9,57.956548284,-4.54,10.25,11.2104460215,132.34,49.083,11.55,50.4236391884,54.433,-19.9,57.956548284,-5.35,31.45,31.9018024569,132.69
2021-10-28 11:30:00,50.1845,-9.5035,51.0764187517,55.1045,-20.2635,58.712139737,-4.92,10.76,11.8314834235,132.4,49.3445,11.7465,50.7233668293,55.1045,-20.2635,58.712139737,-5.76,32.01,32.5241095189,132.75
2021-10-28 12:00:00,50.661,-9.6285,51.5678672552,51.631,-19.9685,55.357936678,-0.97,10.34,10.3853984035,132.54,49.971,11.6315,51.3068478202,51.631,-19.9685,55.357936678,-1.6600000000000001,31.6,31.643571227,132.89
2021-10-28 12:30:00,51.0975,-9.266,51.9308507753,49.9875,-19.646,53.70954731,1.11,10.38,10.4391810024,132.5,50.5175,11.904,51.9010888349,49.9875,-19.646,53.70954731,0.53,31.55,31.55445135,132.85
2021-10-28 13:00:00,51.081,-9.02,51.8712729842,52.411,-20.25,56.1869684269,-1.33,11.23,11.3084835411,132.13,50.401,12.11,51.8354405885,52.411,-20.25,56.1869684269,-2.01,32.36,32.4223641951,132.47
2021-10-28 13:30:00,52.147,-8.973,52.9133663454,53.107,-20.633,56.974328763,-0.96,11.66,11.6994529787,132.0,51.467,12.267,52.90870796,53.107,-20.633,56.974328763,-1.6400000000000001,32.9,32.9408500194,132.34
2021-10-28 14:00:00,52.078,-9.1515,52.875968419,52.508,-19.9215,56.1600946068,-0.43,10.77,10.7785806116,132.33,51.438,12.0985,52.8416648702,52.508,-19.9215,56.1600946068,-1.07,32.02,32.0378729007,132.69
2021-10-28 14:30:00,51.7595,-9.7185,52.6639827824,50.9895,-19.6785,54.6550315387,0.77,9.96,9.9897197158,132.27,51.1495,11.6015,52.4487001984,50.9895,-19.6785,54.6550315387,0.16,31.28,31.2804092045,132.61
2021-10-28 15:00:00,51.743,-9.6325,52.6319589722,50.853,-19.7825,54.5653270425,0.89,10.15,10.1889449895,132.62,51.133,11.7675,52.4695887658,50.853,-19.7825,54.5653270425,0.28,31.55,31.5512424478,132.95
2021-10-28 15:30:00,52.278,-9.435,53.1225800296,50.868,-20.225,54.741246323,1.4100000000000001,10.79,10.8817369937,132.8,51.678,12.015,53.0563465478,50.868,-20.225,54.741246323,0.81,32.24,32.2501736429,133.17
2021-10-28 16:00:00,52.281,-9.668,53.1674071683,50.331,-20.178,54.2250979252,1.9500000000000002,10.51,10.6893685501,132.8,51.721,11.762,53.041554323,50.331,-20.178,54.2250979252,1.3900000000000001,31.94,31.9702314662,133.17
2021-10-28 16:30:00,52.402,-9.7205,53.2959447261,49.282,-19.7105,53.0774842494,3.12,9.99,10.4658731122,132.89,51.892,11.6695,53.1879393683,49.282,-19.7105,53.0774842494,2.61,31.38,31.4883549904,133.23
2021-10-28 17:00:00,52.859,-10.453,53.8826418246,46.229,-18.933,49.9557697368,6.63,8.48,10.7641674086,132.59,52.479,11.027,53.6249957576,46.229,-18.933,49.9557697368,6.25,29.96,30.6049685509,132.97
2021-10-28 17:30:00,53.2715,-11.382,54.4738711333,45.3215,-18.892,49.1013851765,7.95,7.51,10.9362973625,132.97,52.9615,10.088,53.9137109301,45.3215,-18.892,49.1013851765,7.64,28.98,29.9701518181,133.34
2021-10-28 18:00:00,53.5925,-10.9895,54.7076335304,46.2225,-18.1995,49.6763656732,7.37,7.21,10.3102376306,133.11,53.2725,10.2705,54.2535015137,46.2225,-18.1995,49.6763656732,7.05,28.47,29.3299062392,133.47
2021-10-28 18:30:00,54.364,-10.6985,55.4066999401,49.824,-18.2185,53.0503979085,4.54,7.52,8.784190344,132.36,53.924,10.5715,54.9504721386,49.824,-18.2185,53.0503979085,4.1,28.79,29.0804762685,132.73
2021-10-28 19:00:00,54.037,-11.122,55.1697041228,46.367,-18.432,49.8962655216,7.67,7.31,10.5955179203,132.53,53.727,10.268,54.699381651,46.367,-18.432,49.8962655216,7.36,28.7,29.6286955501,132.91
2021-10-28 19:30:00,52.736,-12.01,54.0862810332,41.806,-17.41,45.2863084828,10.93,5.4,12.1911812389,132.88,52.556,9.14,53.3448473238,41.806,-17.41,45.2863084828,10.75,26.55,28.643760228,133.27
2021-10-28 20:00:00,51.458,-12.985,53.0710466168,37.478,-16.295,40.8671935542,13.98,3.31,14.3665061863,132.22,51.408,8.045,52.0336860985,37.478,-16.295,40.8671935542,13.93,24.34,28.0442596622,132.59
2021-10-28 20:30:00,50.09,-13.958,51.9984025139,29.96,-14.518,33.2922502093,20.13,0.56,20.1377878626,131.96,50.3,7.192,50.8115623062,29.96,-14.518,33.2922502093,20.34,21.71,29.7496168043,132.31
2021-10-28 21:00:00,48.355,-14.1355,50.3787493419,30.295,-14.4955,33.5843199313,18.06,0.36,18.0635876835,132.53,48.485,6.9645,48.9826447352,30.295,-14.4955,33.5843199313,18.19,21.46,28.1319693587,132.88
2021-10-28 21:30:00,50.4025,-14.266,52.3825425333,29.5225,-14.346,32.8235543817,20.88,0.08,20.8801532561,132.41,50.6625,6.294,51.0519670752,29.5225,-14.346,32.8235543817,21.14,20.64,29.5450368082,132.77
2021-10-28 22:00:00,50.127,-14.566,52.2004260998,28.727,-14.076,31.9902220217,21.4,-0.49,21.405609078,130.96,50.417,6.144,50.7899854794,28.727,-14.076,31.9902220217,21.69,20.22,29.6530689811,131.31
2021-10-28 22:30:00,49.208,-14.8695,51.4055375835,29.488,-13.3795,32.3813706358,19.72,-1.49,19.776210456,131.46,49.428,5.9905,49.7896904414,29.488,-13.3795,32.3813706358,19.94,19.37,27.7992895593,131.8
2021-10-28 23:00:00,48.468,-14.899000000000001,50.7062838808,31.908,-14.049,34.8639479262,16.56,-0.85,16.5818002641,131.89,48.568,5.981,48.9348851536,31.908,-14.049,34.8639479262,16.66,20.03,26.0529556864,132.24
2021-10-28 23:30:00,47.2115,-15.345,49.6426707304,32.3615,-15.075,35.7004524796,14.85,-0.27,14.8524543426,131.94,47.2115,6.005,47.5918665031,32.3615,-15.075,35.7004524796,14.85,21.08,25.7854396899,132.31
2021-10-29 00:00:00,46.533,-13.673,48.5002166799,41.923,-17.183,45.3077633304,4.61,3.51,5.7941522244,133.4,46.133,7.357,46.715940941,41.923,-17.183,45.3077633304,4.21,24.54,24.8985079874,133.85
2021-10-29 00:30:00,45.764,-13.5115,47.7169186793,43.704,-17.3915,47.0372606372,2.06,3.88,4.3929488957,132.34,45.244,7.4385,45.8513993053,43.704,-17.3915,47.0372606372,1.54,24.83,24.8777109076,132.76
2021-10-29 01:00:00,44.9605,-14.793,47.3315899717,38.4605,-15.993,41.6531644566,6.5,1.2,6.6098411479,132.1,44.6405,6.207,45.0699577241,38.4605,-15.993,41.6531644566,6.18,22.2,23.044140253,132.49
2021-10-29 01:30:00,44.515,-14.7,46.8793688631,38.705,-15.76,41.7906045063,5.8100000000000005,1.06,5.9059038258,132.5,44.175,6.21,44.6093569221,38.705,-15.76,41.7906045063,5.47,21.97,22.6407111196,132.87
2021-10-29 02:00:00,44.736,-13.685,46.7823569415,44.386,-17.105,47.5678254811,0.35000000000000003,3.42,3.4378627081,132.11,44.166,7.145,44.7402121251,44.386,-17.105,47.5678254811,-0.22,24.25,24.2509979176,132.48
2021-10-29 02:30:00,44.654,-13.5795,46.673145772,44.494,-17.4095,47.7787267123,0.16,3.83,3.8333405797,131.81,44.074,7.2105,44.6599237152,44.494,-17.4095,47.7787267123,-0.42,24.62,24.6235821927,132.18
2021-10-29 03:00:00,44.445,-13.162,46.3529531853,46.775,-18.292,50.2244749997,-2.33,5.13,5.6343411327,131.81,43.775,7.7780000000000005,44.4606332501,46.775,-18.292,50.2244749997,-3.0,26.07,26.2420445088,132.18
2021-10-29 03:30:00,44.376,-12.8965,46.2120015607,47.416,-18.0665,50.7412601169,-3.04,5.17,5.9975411628,132.17,43.656,7.8935,44.3638780795,47.416,-18.0665,50.7412601169,-3.76,25.96,26.2308825624,132.55
2021-10-29 04:00:00,44.0005,-12.9545,45.867887138,48.5905,-18.3945,51.9556957465,-4.59,5.44,7.1177032813,131.72,43.2405,7.8755,43.9518411503,48.5905,-18.3945,51.9556957465,-5.35,26.27,26.8092409441,132.08
2021-10-29 04:30:00,44.07,-12.316,45.7585921549,51.72,-19.426,55.2478766651,-7.65,7.11,10.4438785899,131.89,43.17,8.524000000000001,44.0034939067,51.72,-19.426,55.2478766651,-8.55,27.95,29.2284963691,132.26
2021-10-29 05:00:00,43.8445,-13.1785,45.7822350099,49.0545,-18.6185,52.4689671377,-5.21,5.44,7.5324431627,131.89,43.0445,7.7515,43.7368806901,49.0545,-18.6185,52.4689671377,-6.01,26.37,27.046201212,132.26
2021-10-29 05:30:00,44.024,-13.2825,45.9840992328,47.914,-18.4425,51.3407947177,-3.89,5.16,6.4620198081,132.22,43.274,7.6875,43.9515270753,47.914,-18.4425,51.3407947177,-4.64,26.13,26.538773521,132.59
2021-10-29 06:00:00,44.526,-13.092,46.4108299861,47.346,-18.282,50.7530810887,-2.8200000000000003,5.19,5.9066487961,132.22,43.826,7.9879999999999995,44.5480237497,47.346,-18.282,50.7530810887,-3.52,26.27,26.5047788144,132.59
2021-10-29 06:30:00,45.929,-13.05,47.7469950992,45.709,-17.61,48.9839236995,0.22,4.5600000000000005,4.5653039329,132.49,45.349,7.84,46.0217057593,45.709,-17.61,48.9839236995,-0.36,25.45,25.4525460416,132.86
2021-10-29 07:00:00,47.37,-12.3935,48.9644334415,46.56,-17.8835,49.8763789007,0.81,5.49,5.5494324034,131.96,46.82,8.5965,47.6026492146,46.56,-17.8835,49.8763789007,0.26,26.48,26.4812764043,132.34
2021-10-29 07:30:00,49.7095,-10.9755,50.906738164000004,49.7395,-18.735500000000002,53.1510754407,-0.03,7.76,7.7600579895,130.66,49.1195,9.6045,50.0496923117,49.7395,-18.735500000000002,53.1510754407,-0.62,28.34,28.3467811224,131.02
2021-10-29 08:00:00,51.3965,-10.0715,52.373994735,51.2365,-18.8015,54.57724191,0.16,8.73,8.7314660854,130.66,50.7965,10.5585,51.8822352496,51.2365,-18.8015,54.57724191,-0.44,29.36,29.3632968176,131.02
2021-10-29 08:30:00,53.522,-2.8765,53.5992419373,50.432,-19.4965,54.0694011087,3.09,16.62,16.9048070087,130.62,52.732,4.0835,52.8898742317,50.432,-19.4965,54.0694011087,2.3,23.58,23.6919057908,130.98
2021-10-29 09:00:00,54.693,1.2705,54.7077546537,52.663,-20.0995,56.3682665092,2.03,21.37,21.4662013407,131.87,53.713,1.5105,53.7342347042,52.663,-20.0995,56.3682665092,1.05,21.61,21.6354939856,132.24
2021-10-29 09:30:00,55.729,1.8185,55.7586619571,54.409,-20.3315,58.0836394628,1.32,22.15,22.1892969695,132.71,54.719,2.0885,54.7588421467,54.409,-20.3315,58.0836394628,0.31,22.42,22.4221430733,133.08
2021-10-29 10:00:00,55.7605,1.473,55.7799523956,55.7705,-20.657,59.4731899199,-0.01,22.13,22.1300022594,132.33,54.7205,1.7229999999999999,54.7476195761,55.7705,-20.657,59.4731899199,-1.05,22.38,22.4046178276,132.7
2021-10-29 10:30:00,56.516,0.6435000000000001,56.519663377,49.726,-19.6465,53.4664384287,6.79,20.29,21.3959856048,132.57,55.666,0.9035000000000001,55.6733317509,49.726,-19.6465,53.4664384287,5.94,20.55,21.3912622348,132.92
2021-10-29 11:00:00,56.5955,0.0485,56.5955207812,43.7755,-18.0315,47.343736571,12.82,18.08,22.1639075977,133.36,55.9255,0.3085,55.9263508777,43.7755,-18.0315,47.343736571,12.15,18.34,21.9995022671,133.73
2021-10-29 11:30:00,56.9245,-0.369,56.9256959663,44.1045,-17.319,47.383063232,12.82,16.95,21.2521740064,133.43,56.2745,-0.129,56.2746478554,44.1045,-17.319,47.383063232,12.17,17.19,21.0619324849,133.81
2021-10-29 12:00:00,57.2845,1.0085,57.2933766896,51.0745,-19.2915,54.5963966073,6.21,20.3,21.228615122,133.36,56.4245,1.2485,56.4383110351,51.0745,-19.2915,54.5963966073,5.35,20.54,21.2253174299,133.76
2021-10-29 12:30:00,57.2765,1.165,57.2883467841,52.5565,-19.825,56.1713122265,4.72,20.99,21.5141465088,133.24,56.3965,1.445,56.4150089715,52.5565,-19.825,56.1713122265,3.84,21.27,21.6138497265,133.61
2021-10-29 13:00:00,56.8795,1.6495000000000002,56.9034126437,51.2995,-19.3505,54.8277352304,5.58,21.0,21.7286999151,132.73,55.9195,-0.9005000000000001,55.9267501335,51.2995,-19.3505,54.8277352304,4.62,18.45,19.0196451071,133.08
2021-10-29 13:30:00,55.449,8.8225,56.1464879334,51.159,-19.0475,54.5898391393,4.29,27.87,28.1982446262,133.28,54.099,-10.8775,55.1817162405,51.159,-19.0475,54.5898391393,2.94,8.17,8.6828854651,133.65
2021-10-29 14:00:00,54.9435,8.419,55.5847798705,46.2835,-17.851,49.6066585576,8.66,26.27,27.6605947152,131.91,53.6735,-11.541,54.9002666956,46.2835,-17.851,49.6066585576,7.39,6.31,9.7174173524,132.28
2021-10-29 14:30:00,54.418,8.686,55.1068536572,50.488,-19.564,54.1459900639,3.93,28.25,28.5220511184,132.67,53.018,-11.514,54.2538525821,50.488,-19.564,54.1459900639,2.5300000000000002,8.05,8.4382107108,133.02
2021-10-29 15:00:00,54.181,8.0845,54.7808351639,42.641,-17.5955,46.1286949875,11.54,25.68,28.1537564101,133.36,52.951,-12.2555,54.3507652315,42.641,-17.5955,46.1286949875,10.31,5.34,11.6108440692,133.72
2021-10-29 15:30:00,53.655,7.5120000000000005,54.1783090268,40.565,-16.248,43.698017449299996,13.09,23.76,27.1272132738,133.88,52.485,-12.448,53.9409670751,40.565,-16.248,43.698017449299996,11.92,3.8,12.5110511149,134.23
2021-10-29 16:00:00,53.692,7.8535,54.2633239514,45.222,-17.5565,48.5104110089,8.47,25.41,26.7844917816,132.56,52.432,-12.0565,53.8003142765,45.222,-17.5565,48.5104110089,7.21,5.5,9.0683019359,132.9
2021-10-29 16:30:00,54.3905,8.045,54.9822563674,44.6405,-17.545,47.9645834471,9.75,25.59,27.3844956134,132.4,53.1505,-11.735,54.4305601225,44.6405,-17.545,47.9645834471,8.51,5.8100000000000005,10.3041836164,132.75
2021-10-29 17:00:00,54.335,7.4395,54.8419400208,40.045,-16.0805,43.1530358752,14.29,23.52,27.5208012238,131.91,53.215,-12.3805,54.6361876896,40.045,-16.0805,43.1530358752,13.17,3.7,13.6798720754,132.27
2021-10-29 17:30:00,54.412,6.737,54.8274831905,35.222,-14.903,38.2451133218,19.19,21.64,28.9230997647,132.03,53.402,-12.913,54.941051801,35.222,-14.903,38.2451133218,18.18,1.99,18.2885893387,132.39
2021-10-29 18:00:00,55.4515,6.612,55.8443139115,35.2215,-15.628,38.532952732,20.23,22.24,30.0644391266,131.56,54.4715,-12.898,55.9776983829,35.2215,-15.628,38.532952732,19.25,2.73,19.4426181365,131.92
2021-10-29 18:30:00,56.6035,6.9325,57.0264479737,39.4635,-16.5375,42.7885117584,17.14,23.47,29.062355376,131.19,55.5735,-12.3575,56.9308502352,39.4635,-16.5375,42.7885117584,16.11,4.18,16.6434521659,131.55
2021-10-29 19:00:00,56.57,7.139,57.0186830872,41.68,-16.891,44.9725280699,14.89,24.03,28.2692942961,130.54,55.49,-12.141,56.8026758261,41.68,-16.891,44.9725280699,13.81,4.75,14.604061079000001,130.91
2021-10-29 19:30:00,56.0315,6.865,56.4504846503,41.1815,-16.795,44.4745766394,14.85,23.66,27.9341744106,130.44,54.9515,-12.405,56.3342824331,41.1815,-16.795,44.4745766394,13.77,4.39,14.4528543894,130.8
2021-10-29 20:00:00,54.989,6.9555,55.4271513002,42.199,-17.0645,45.5187078161,12.79,24.02,27.2129472862,130.36,53.869,-12.3445,55.2653222306,42.199,-17.0645,45.5187078161,11.67,4.72,12.5883795621,130.71
2021-10-29 20:30:00,53.9195,7.3035,54.4118883379,45.9095,-18.1265,49.3584054898,8.01,25.43,26.6616766164,130.43,52.7095,-12.0665,54.0730229643,45.9095,-18.1265,49.3584054898,6.8,6.06,9.1084356505,130.78
2021-10-29 21:00:00,52.758,7.236,53.2519132051,47.608,-18.474,51.0667243907,5.15,25.71,26.2207284414,130.63,51.468,-12.074,52.8652674258,47.608,-18.474,51.0667243907,3.86,6.4,7.4739280168,130.99
2021-10-29 21:30:00,51.7725,7.0025,52.2439160334,48.4725,-18.9575,52.0477671231,3.3,25.96,26.1689052121,130.26,50.4625,-12.3675,51.9559328903,48.4725,-18.9575,52.0477671231,1.99,6.59,6.8839087734,130.6
2021-10-29 22:00:00,50.6545,6.9775,51.1328062647,47.5145,-18.6125,51.0299212864,3.14,25.59,25.7819258396,130.45,49.3045,-12.4925,50.8625233006,47.5145,-18.6125,51.0299212864,1.79,6.12,6.3764018067,130.81
2021-10-29 22:30:00,49.554,6.9375,50.0372643362,45.694,-18.0425,49.1271151428,3.86,24.98,25.2764712727,130.74,48.234,-12.7825,49.8990086299,45.694,-18.0425,49.1271151428,2.54,5.26,5.8411642675,131.1
2021-10-29 23:00:00,48.2545,7.594,48.848394101,50.1445,-18.966,53.6113797272,-1.8900000000000001,26.56,26.6271609452,131.56,46.7945,-12.236,48.3678087807,50.1445,-18.966,53.6113797272,-3.35,6.73,7.5176725122,131.93
2021-10-29 23:30:00,47.1245,7.093,47.6553160649,48.5645,-18.777,52.0680937739,-1.44,25.87,25.9100463141,131.72,45.6745,-12.887,47.4577150656,48.5645,-18.777,52.0680937739,-2.89,5.89,6.5608078771,132.09
2021-10-30 00:00:00,46.179,6.7185,46.6651720585,45.649,-18.2015,49.1439294649,0.53,24.92,24.9256353981,132.22,44.769,-13.5715,46.7808611854,45.649,-18.2015,49.1439294649,-0.88,4.63,4.7128865889,132.6
2021-10-30 00:30:00,45.4965,6.9635,46.0263168687,47.0765,-18.2065,50.4744835982,-1.58,25.17,25.219542026,133.18,44.0065,-13.5365,46.0413821958,47.0765,-18.2065,50.4744835982,-3.07,4.67,5.5887207839,133.57
2021-10-30 01:00:00,45.024,7.2785,45.6085204567,49.714,-19.1115,53.2609728436,-4.69,26.39,26.8035109641,133.81,43.474,-13.0115,45.3793764639,49.714,-19.1115,53.2609728436,-6.24,6.1,8.7262592215,134.2
2021-10-30 01:30:00,44.563,7.3785,45.1697158642,49.863,-19.2315,53.4431413864,-5.3,26.61,27.1326758725,133.14,43.013,-13.0115,44.9379272024,49.863,-19.2315,53.4431413864,-6.85,6.22,9.2526158463,133.52
2021-10-30 02:00:00,44.612,7.4955,45.2372972695,50.972,-19.0045,54.3995937875,-6.36,26.5,27.2525154802,133.37,43.022,-12.8545,44.9013435684,50.972,-19.0045,54.3995937875,-7.95,6.15,10.0511193407,133.75
2021-10-30 02:30:00,44.1055,6.782,44.6238798655,47.9855,-17.988,51.2462325859,-3.88,24.77,25.0720421984,133.25,42.5755,-13.618,44.7003705158,47.9855,-17.988,51.2462325859,-5.41,4.37,6.9544949493,133.63
2021-10-30 03:00:00,43.681,6.3755,44.1438190605,47.181,-18.1145,50.5389144249,-3.5,24.49,24.738837887,133.29,42.151,-14.1745,44.4704761752,47.181,-18.1145,50.5389144249,-5.03,3.94,6.3894052931,133.66
2021-10-30 03:30:00,43.714,7.153,44.2953632449,51.054,-19.157,54.529822712,-7.34,26.31,27.3146792037,133.2,42.114,-13.227,44.1422985922,51.054,-19.157,54.529822712,-8.94,5.93,10.727930835,133.58
2021-10-30 04:00:00,43.498,7.1425,44.0805094146,51.708,-19.5275,55.2724209733,-8.21,26.67,27.9050712237,133.2,41.858,-13.3875,43.9467555145,51.708,-19.5275,55.2724209733,-9.85,6.14,11.606984966,133.58
2021-10-30 04:30:00,43.384,6.2065,43.8257013435,47.334,-18.1935,50.7100680166,-3.95,24.4,24.7176556332,133.69,41.844,-14.2635,44.2082319059,47.334,-18.1935,50.7100680166,-5.49,3.93,6.751666461,134.12
2021-10-30 05:00:00,43.0315,-1.4225,43.0550054988,43.5415,-17.4725,46.9164201373,-0.51,16.05,16.0581007594,133.48,41.8615,-7.9325,42.6064518412,43.5415,-17.4725,46.9164201373,-1.6800000000000002,9.54,9.6867951356,133.88
2021-10-30 05:30:00,43.031,-5.77,43.4161244355,37.551,-16.12,40.8648014922,5.48,10.35,11.7112296536,131.93,42.211,-4.84,42.4875760782,37.551,-16.12,40.8648014922,4.66,11.28,12.2046712369,132.3
2021-10-30 06:00:00,43.053,-5.9715,43.4651541036,34.773,-15.0815,37.9026802647,8.28,9.11,12.3105848764,130.53,42.313,-5.0615,42.6146541843,34.773,-15.0815,37.9026802647,7.54,10.02,12.540015949,130.89
2021-10-30 06:30:00,44.107,-5.721,44.476480189,33.567,-14.971,36.7542423402,10.54,9.25,14.0233412566,130.94,43.457,-4.781,43.7192041327,33.567,-14.971,36.7542423402,9.89,10.19,14.2002887295,131.29
2021-10-30 07:00:00,45.1635,-5.422,45.4877985426,35.0935,-15.232,38.2566016035,10.07,9.81,14.0584849824,130.19,44.4735,-4.542,44.7048315761,35.0935,-15.232,38.2566016035,9.38,10.69,14.2218318089,130.54
2021-10-30 07:30:00,46.5185,-4.084,46.6974292467,42.6285,-16.964,45.8799118161,3.89,12.88,13.4546088758,131.51,45.6385,-3.434,45.7675107281,42.6285,-16.964,45.8799118161,3.01,13.53,13.8607719843,131.87
2021-10-30 08:00:00,47.6305,-4.7975,47.8715002533,34.2605,-15.0375,37.4153480072,13.37,10.24,16.8408580541,131.51,47.0305,-4.1075,47.2095274971,34.2605,-15.0375,37.4153480072,12.77,10.93,16.8088607585,131.87
2021-10-30 08:30:00,48.858,-4.6935,49.0829207184,30.908,-14.4635,34.1247314458,17.95,9.77,20.4366190942,131.81,48.418,-3.9835000000000003,48.5815911251,30.908,-14.4635,34.1247314458,17.51,10.48,20.406628825,132.18
2021-10-30 09:00:00,50.057,-4.285,50.2400684116,33.557,-15.245,36.8575945227,16.5,10.96,19.8083719674,131.07,49.577,-3.545,49.7035808972,33.557,-15.245,36.8575945227,16.02,11.7,19.8376006614,131.43
2021-10-30 09:30:00,51.4605,-4.0895,51.6227379214,33.9205,-15.5795,37.3272171545,17.54,11.49,20.9683499589,130.71,51.0005,-3.3295,51.1090654434,33.9205,-15.5795,37.3272171545,17.08,12.25,21.0187749405,131.07
2021-10-30 10:00:00,52.361,-3.9365,52.5087645375,33.561,-14.6865,36.6337822679,18.8,10.75,21.6564655473,131.17,51.931,-3.1665,52.0274493249,33.561,-14.6865,36.6337822679,18.37,11.52,21.6833415322,131.53
2021-10-30 10:30:00,52.948,-3.868,53.0890961309,35.268,-15.818,38.6528258734,17.68,11.95,21.3397492956,131.59,52.498,-3.088,52.5887416469,35.268,-15.818,38.6528258734,17.23,12.73,21.4225535359,131.94
2021-10-30 11:00:00,53.2845,-3.412,53.3936296224,37.9245,-16.612,41.4032153854,15.36,13.2,20.2526442718,131.3,52.7445,-2.622,52.8096313588,37.9245,-16.612,41.4032153854,14.82,13.99,20.3801987233,131.65
2021-10-30 11:30:00,53.3335,-3.6785,53.460205616,39.6535,-16.7685,43.053253704,13.68,13.09,18.9338453569,131.49,52.7335,-2.8985000000000003,52.8130980392,39.6535,-16.7685,43.053253704,13.08,13.87,19.064713478,131.85
2021-10-30 12:00:00,52.512,-4.0905,52.6710768283,40.862,-16.9805,44.2497505558,11.65,12.89,17.3745388428,132.24,51.842,-3.3405,51.9495130319,40.862,-16.9805,44.2497505558,10.98,13.64,17.5102826933,132.62
2021-10-30 12:30:00,52.303,-4.066,52.4608059889,46.883,-18.606,50.4400527855,5.42,14.54,15.5173451338,133.09,51.413,-3.336,51.5211166901,46.883,-18.606,50.4400527855,4.53,15.27,15.9277682052,133.45
2021-10-30 13:00:00,51.798,-3.947,51.948162749,47.658,-18.247,51.0317349597,4.14,14.3,14.8872294266,133.09,50.878,-3.237,50.9808694806,47.658,-18.247,51.0317349597,3.22,15.01,15.3514982982,133.45
2021-10-30 13:30:00,52.1355,-3.3915,52.2456948705,47.2455,-17.6815,50.445740281,4.89,14.29,15.1035161469,132.3,51.2755,-2.6814999999999998,51.3455678954,47.2455,-17.6815,50.445740281,4.03,15.0,15.5319316249,132.65
2021-10-30 14:00:00,51.8035,-3.64,51.9312257919,45.5535,-17.42,48.7706649765,6.25,13.78,15.1311235538,131.0,50.9735,-2.93,51.0576399988,45.5535,-17.42,48.7706649765,5.42,14.49,15.4705041935,131.34
2021-10-30 14:30:00,52.434,-3.491,52.5500850332,40.744,-16.241,43.8616417499,11.69,12.75,17.2979362931,131.4,51.784,-2.741,51.8564917537,40.744,-16.241,43.8616417499,11.04,13.5,17.4393692546,131.75
2021-10-30 15:00:00,52.5645,-3.9375,52.7117687666,37.1945,-15.4875,40.2901164866,15.37,11.55,19.2260084261,131.4,52.0245,-3.1975,52.1226688352,37.1945,-15.4875,40.2901164866,14.83,12.29,19.2606593864,131.75
2021-10-30 15:30:00,52.1835,-4.324,52.3623399807,35.3235,-15.054,38.3975594049,16.86,10.73,19.9848067291,131.79,51.6935,-3.584,51.8175935204,35.3235,-15.054,38.3975594049,16.37,11.47,19.9884416601,132.15
2021-10-30 16:00:00,52.4065,-4.2595,52.57931706,34.4765,-14.8095,37.5226643843,17.93,10.55,20.8035429675,131.92,51.9465,-3.5195,52.0655907726,34.4765,-14.8095,37.5226643843,17.47,11.29,20.800600952899998,132.27
2021-10-30 16:30:00,52.331,-4.096,52.4910542569,36.821,-15.226,39.844913314,15.51,11.13,19.0902331049,132.06,51.801,-3.366,51.9102452027,36.821,-15.226,39.844913314,14.98,11.86,19.1065433818,132.41
2021-10-30 17:00:00,52.9375,-4.1135,53.0970789074,37.3275,-16.0235,40.6213590184,15.61,11.91,19.6346683191,131.38,52.4075,-3.3435,52.5140462019,37.3275,-16.0235,40.6213590184,15.08,12.68,19.7025074546,131.73
2021-10-30 17:30:00,53.3695,-4.2795,53.5408036034,33.8895,-15.1695,37.1296638889,19.48,10.89,22.3173139065,130.84,52.9695,-3.5195,53.0862958823,33.8895,-15.1695,37.1296638889,19.08,11.65,22.3555116247,131.18
2021-10-30 18:00:00,53.728,-4.083,53.8829181931,37.648,-15.033,40.5384137948,16.08,10.95,19.4542771647,130.21,53.248,-3.3529999999999998,53.3534639269,37.648,-15.033,40.5384137948,15.6,11.68,19.4880065681,130.56
2021-10-30 18:30:00,54.952,-10.999,56.0419512954,39.582,-15.809,42.6222853094,15.37,4.8100000000000005,16.1050613162,129.97,54.802,3.981,54.9464062974,39.582,-15.809,42.6222853094,15.22,19.79,24.9658266436,130.33
2021-10-30 19:00:00,54.65,-14.0405,56.4248007551,40.2,-15.5005,43.0848639344,14.45,1.46,14.5235704976,131.92,54.6,6.4895,54.9843033079,40.2,-15.5005,43.0848639344,14.4,21.99,26.2853590426,132.29
2021-10-30 19:30:00,53.589,-14.313,55.4674939942,38.309,-15.003,41.142064727,15.28,0.6900000000000001,15.2955712545,133.29,53.569,6.327,53.9413449035,38.309,-15.003,41.142064727,15.26,21.33,26.2266372225,133.69
2021-10-30 20:00:00,52.5975,-14.408,54.5351947851,35.4475,-15.298,38.6076943141,17.15,0.89,17.1730777672,133.56,52.6475,6.002,52.9885200798,35.4475,-15.298,38.6076943141,17.2,21.3,27.3775455437,133.95
2021-10-30 20:30:00,51.934,-14.669,53.9659143997,36.734,-16.329,40.1997885193,15.2,1.6600000000000001,15.2903760582,132.72,51.914,5.961,52.255113788,36.734,-16.329,40.1997885193,15.18,22.29,26.9680644467,133.1
2021-10-30 21:00:00,51.0385,-14.9395,53.1800445891,36.9585,-16.2595,40.3769991765,14.08,1.32,14.1417396384,133.53,50.9585,5.7605,51.2830584355,36.9585,-16.2595,40.3769991765,14.0,22.02,26.0936850598,133.92
2021-10-30 21:30:00,49.8265,-15.0245,52.042441358,37.7065,-15.5145,40.7735190105,12.12,0.49,12.1299010713,133.86,49.7165,5.6754999999999995,50.0394012005,37.7065,-15.5145,40.7735190105,12.01,21.19,24.3568511922,134.27
2021-10-30 22:00:00,49.1155,-15.1955,51.4124066787,38.1455,-15.8155,41.2941788936,10.97,0.62,10.9875065415,132.04,48.9655,5.8145,49.309518356,38.1455,-15.8155,41.2941788936,10.82,21.63,24.1853116581,132.41
2021-10-30 22:30:00,48.179,-15.6475,50.6562957316,36.549,-15.8775,39.848769206200004,11.63,0.23,11.6322740683,132.24,48.049,5.6025,48.3745222948,36.549,-15.8775,39.848769206200004,11.5,21.48,24.3647368137,132.62
2021-10-30 23:00:00,47.0615,-15.307,49.4882716535,38.1615,-16.047,41.3981435725,8.9,0.74,8.9307110579,133.08,46.8315,5.663,47.1726505642,38.1615,-16.047,41.3981435725,8.67,21.71,23.377189737,133.47
2021-10-30 23:30:00,46.213,-15.169,48.6388726226,40.663,-16.829,44.0078948599,5.55,1.6600000000000001,5.7929353527,132.27,45.853,5.871,46.227332283,40.663,-16.829,44.0078948599,5.19,22.7,23.2857488606,132.65
2021-10-31 00:00:00,45.5215,-15.3095,48.0269481906,41.3215,-17.1295,44.7312657154,4.2,1.82,4.5773791628,132.43,45.0815,5.9205000000000005,45.4686041407,41.3215,-17.1295,44.7312657154,3.76,23.05,23.3546590641,132.81
2021-10-31 00:30:00,44.6655,-15.588,47.3074268403,41.1355,-16.598,44.357896301,3.5300000000000002,1.01,3.6716481313,133.1,44.2255,5.822,44.6070682095,41.1355,-16.598,44.357896301,3.09,22.42,22.6319354011,133.49
2021-10-31 01:00:00,44.318,-14.7345,46.7032184571,45.538,-17.6145,48.8260182101,-1.22,2.88,3.1277467928,133.76,43.668,6.5655,44.158804493,45.538,-17.6145,48.8260182101,-1.87,24.18,24.2522019619,134.16
2021-10-31 01:30:00,44.33,-13.8275,46.4365013352,48.87,-19.2875,52.5384102943,-4.54,5.46,7.1009295166,132.81,43.55,7.3425,44.1646329799,48.87,-19.2875,52.5384102943,-5.32,26.63,27.1562018699,133.19
2021-10-31 02:00:00,44.254,-13.825,46.3632089161,49.864,-19.395,53.5031262731,-5.61,5.57,7.9055044115,132.17,43.434,7.335,44.0490020432,49.864,-19.395,53.5031262731,-6.43,26.73,27.492504433,132.54
2021-10-31 02:30:00,43.983,-13.713,46.0711477825,49.483,-18.863,52.956397706,-5.5,5.15,7.5347528161,132.17,43.153,7.257,43.7589471765,49.483,-18.863,52.956397706,-6.33,26.12,26.876073001800002,132.54
2021-10-31 03:00:00,43.6435,-13.5645,45.7028527829,50.6735,-19.4945,54.2940064142,-7.03,5.93,9.1970538761,132.54,42.7735,7.5755,43.4391586302,50.6735,-19.4945,54.2940064142,-7.9,27.07,28.1992003433,132.92
2021-10-31 03:30:00,39.329,-13.2725,41.5081859065,51.259,-20.0625,55.0453357447,-11.93,6.79,13.7269443067,132.94,38.249,7.7275,39.0217920815,51.259,-20.0625,55.0453357447,-13.01,27.79,30.6845922248,133.32
2021-10-31 04:00:00,38.6795,-13.342,40.9159221361,52.4895,-20.652,56.4061407495,-13.81,7.31,15.625370395600001,132.22,37.5195,7.838,38.3294550477,52.4895,-20.652,56.4061407495,-14.97,28.49,32.1835516996,132.6
2021-10-31 04:30:00,38.4615,-13.3775,40.7215482085,51.4015,-19.9675,55.1435876463,-12.94,6.59,14.5214221067,132.76,37.3415,7.5725,38.1015797376,51.4015,-19.9675,55.1435876463,-14.06,27.54,30.9214359304,133.14
2021-10-31 05:00:00,38.44,-13.323,40.6833618203,51.96,-20.493,55.8552114757,-13.52,7.17,15.3035714786,132.46,37.29,7.787,38.0943758185,51.96,-20.493,55.8552114757,-14.67,28.28,31.8585514423,132.83
2021-10-31 05:30:00,38.271,-13.5885,40.6117812125,51.171,-20.0385,54.9546424176,-12.9,6.45,14.4226384549,132.46,37.151,7.4315,37.8869897623,51.171,-20.0385,54.9546424176,-14.02,27.47,30.8409030348,132.83
2021-10-31 06:00:00,38.3595,-13.0525,40.5193656972,53.7595,-20.7525,57.6259498533,-15.4,7.7,17.2177234267,132.06,37.1295,7.9875,37.9789405658,53.7595,-20.7525,57.6259498533,-16.63,28.74,33.2045855267,132.43
2021-10-31 06:30:00,38.7775,-12.713,40.8082696919,53.9975,-20.773,57.8554019539,-15.22,8.06,17.2224272389,132.24,37.5575,8.207,38.4437336279,53.9975,-20.773,57.8554019539,-16.44,28.98,33.3183733096,132.61
2021-10-31 07:00:00,39.0065,-12.9205,41.0907089559,52.2565,-20.3205,56.068391385,-13.25,7.4,15.1763796737,131.92,37.8765,8.0695,38.7265552625,52.2565,-20.3205,56.068391385,-14.38,28.39,31.8241496351,132.3
2021-10-31 07:30:00,39.8755,-12.7835,41.8744954895,50.5255,-20.0435,54.355938429,-10.65,7.26,12.889146597,132.08,38.8255,8.1465,39.6709580487,50.5255,-20.0435,54.355938429,-11.7,28.19,30.5215677841,132.46
2021-10-31 08:00:00,40.47,-13.9435,42.8046970816,42.28,-19.3435,46.4948318875,-1.81,5.4,5.6952699673,132.08,39.77,7.2165,40.4194355756,42.28,-19.3435,46.4948318875,-2.51,26.56,26.6783376544,132.46
2021-10-31 08:30:00,41.083,-15.1715,43.7948319012,34.293,-17.5015,38.500809748,6.79,2.33,7.1786488979,132.16,40.743,5.8185,41.1563724258,34.293,-17.5015,38.500809748,6.45,23.32,24.195555377,132.53
2021-10-31 09:00:00,41.787,-15.1855,44.4606880204,32.067,-16.8255,36.2131183309,9.72,1.6400000000000001,9.8573830198,131.42,41.567,5.8645,41.9786594504,32.067,-16.8255,36.2131183309,9.5,22.69,24.5984979216,131.77
2021-10-31 09:30:00,43.5315,-14.46,45.8702855043,35.1515,-17.72,39.3652937529,8.38,3.26,8.9917740185,130.55,43.2615,6.38,43.7294155261,35.1515,-17.72,39.3652937529,8.11,24.1,25.4279786849,130.9
2021-10-31 10:00:00,44.4965,-13.7515,46.5729778359,42.7465,-19.5115,46.9889550267,1.75,5.76,6.019975083,130.08,43.9565,6.8185,44.4821968264,42.7465,-19.5115,46.9889550267,1.21,26.33,26.3577882228,130.42
2021-10-31 10:30:00,46.1735,-11.797,47.6567026897,48.5035,-21.237,52.9490290869,-2.33,9.44,9.723296766,129.89,45.4535,8.733,46.2848350029,48.5035,-21.237,52.9490290869,-3.05,29.97,30.1247970948,130.23
2021-10-31 11:00:00,46.696,-11.2615,48.0347561485,52.246,-22.0515,56.7090219299,-5.55,10.79,12.133696881,132.44,45.866,9.1985,46.7792941188,52.246,-22.0515,56.7090219299,-6.38,31.25,31.8946218037,132.79
2021-10-31 11:30:00,47.6425,-11.2705,48.957450674,52.3825,-22.1205,56.8616111845,-4.74,10.85,11.8401900323,133.24,46.8225,8.9995,47.6795292185,52.3825,-22.1205,56.8616111845,-5.5600000000000005,31.12,31.6127822249,133.59
2021-10-31 12:00:00,48.733,-10.9305,49.9437795851,54.403,-21.6405,58.5491045982,-5.67,10.71,12.1182919589,133.31,47.863,9.7095,48.8379069909,54.403,-21.6405,58.5491045982,-6.54,31.35,32.0248981263,133.68
2021-10-31 12:30:00,49.911,-10.512,51.0059806787,52.151,-21.182,56.288577216,-2.24,10.67,10.9025914351,131.81,49.201,10.158,50.2386640447,52.151,-21.182,56.288577216,-2.95,31.34,31.4785339557,132.17
2021-10-31 13:00:00,48.871,-10.643,50.0164781847,56.351,-22.573,60.7039992916,-7.48,11.93,14.081026241,131.81,47.951,9.817,48.9456013345,56.351,-22.573,60.7039992916,-8.4,32.39,33.4615017595,132.17
2021-10-31 13:30:00,49.089,-10.61,50.2225250361,53.669,-22.64,58.2488726157,-4.58,12.03,12.8723463285,132.62,48.269,9.63,49.2202525491,53.669,-22.64,58.2488726157,-5.4,32.27,32.7186934336,132.99
2021-10-31 14:00:00,49.371,-10.885,50.5566896266,49.881,-21.635,54.3708321253,-0.51,10.75,10.7620908749,132.62,48.721,9.605,49.6587541729,49.881,-21.635,54.3708321253,-1.16,31.24,31.2615290733,132.99
2021-10-31 14:30:00,48.67,-11.1895,49.9397017437,51.41,-22.0295,55.9310912664,-2.74,10.84,11.1809301939,133.23,47.92,9.2805,48.8103890606,51.41,-22.0295,55.9310912664,-3.49,31.31,31.5039076941,133.6
